"","time","heating_cooling_power","irrad","kitchen_active_power","setp_371","setp_472","setp_474","setp_476","setp_571","setp_573","setp_574","shower_471","shower_571","temp_371","temp_472","temp_474","temp_476","temp_571","temp_573","temp_574","temp_amb","total_active_power","Y1_371","Y1_472","Y1_474","Y1_476","Y1_571","Y1_573","Y1_574","Y2_371","Y2_472","Y2_476","Y2_571","Y2_574","Y3_371","Y3_472","Y3_476","Y3_571","Y3_574","Y4_371","Y5_371","Y6_371","Y7_371"
"1",2019-07-01 00:00:00,-3.36993,0,0,25,22,22,19,25.5,22,19,0,0,27.5,26.5,28,29,31,30.5,31.5,25.9,0.55251,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"2",2019-07-01 00:01:00,-3.26605,0,0,25,22,22,19,25.5,22,19,0,0,27.5,26.5,28,29,31,30.5,31.5,25.9,0.62307,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"3",2019-07-01 00:02:00,-3.49809,0,0,25,22,22,19,25.5,22,19,0,0,27.5,26.5,28,29,31,30.5,31.5,25.8,0.54999,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"4",2019-07-01 00:03:00,-3.4477,0,0,25,22,22,19,25.5,22,19,0,0,27.5,26.5,28,29,31,30.5,31.5,25.8,0.63819,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"5",2019-07-01 00:04:00,-3.19427,0,0,25,22,22,19,25.5,22,19,0,0,27.5,26.5,28,29,31,30.5,31.5,25.9,0.55251,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"6",2019-07-01 00:05:00,-3.38163,0,0,25,22,22,19,25.5,22,19,0,0,27.5,26.5,28,29,31,30.5,31.5,26,0.55881,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"7",2019-07-01 00:06:00,-3.34132,0,0,25,22,22,19,25.5,22,19,0,0,27.5,26.5,28,29,31,30.5,31.5,26,0.55314,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,0,1,1,1,1
"8",2019-07-01 00:07:00,-3.34639,0,0,25,22,22,19,25.5,22,19,0,0,27.5,26.5,28,29,31,30.5,31.5,26.1,0.54999,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,0,1,1,1,1
"9",2019-07-01 00:08:00,-3.33248,0,0,25,22,22,19,25.5,22,19,0,0,27.5,26.5,28,29,31,30.5,31.5,26.1,0.54117,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,0,1,1,1,1
"10",2019-07-01 00:09:00,-3.34258,0,0,25,22,22,19,25.5,22,19,0,0,27.5,26.5,28,29,31,30.5,31.5,26.1,0.54747,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,0,1,1,1,1
"11",2019-07-01 00:10:00,-3.28029,0,0,25,22,22,19,25.5,22,19,0,0,27.5,26.5,28,29,31,30.5,31.5,26,0.5418,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,0,1,1,1,1
"12",2019-07-01 00:11:00,-3.30295,0,0,25,22,22,19,25.5,22,19,0,0,27.5,26.5,28,29,31,30.5,31.5,25.9,0.54684,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,0,1,1,1,1
"13",2019-07-01 00:12:00,-3.31227,0,0,25,22,22,19,25.5,22,19,0,0,27.5,26.5,28,29,31,30.5,31.5,25.8,0.54684,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,0,1,1,1,1
"14",2019-07-01 00:13:00,-3.2616,0,0,25,22,22,19,25.5,22,19,0,0,27.5,26.5,28,29,31,30.5,31.5,25.8,0.65709,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,0,1,1,1,1
"15",2019-07-01 00:14:00,-3.28737,0,0,25,22,22,19,25.5,22,19,0,0,27.5,26.5,28,29,31,30.5,31.5,25.8,0.67347,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,0,1,1,1,1
"16",2019-07-01 00:15:00,-3.25481,0,0,25,22,22,19,25.5,22,19,0,0,27.5,26.5,28,29,31,30.5,31.5,25.6,0.68544,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,0,1,1,1,1
"17",2019-07-01 00:16:00,-3.30484,0,0,25,22,22,19,25.5,22,19,0,0,27.5,26.5,28,29,31,30.5,31.5,25.7,0.6804,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,0,1,1,1,1
"18",2019-07-01 00:17:00,-3.27977,0,0,25,22,22,19,25.5,22,19,0,0,27.5,26.5,28,29,31,30.5,31.5,25.8,0.77868,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,0,1,1,1,1
"19",2019-07-01 00:18:00,-3.10542,0,0,25,22,22,19,25.5,22,19,0,0,27.5,26.5,28,29,31,30.5,31.5,25.7,0.6741,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,0,1,1,1,1
"20",2019-07-01 00:19:00,-3.19692,0,0,25,22,22,19,25.5,22,19,0,0,27.5,26.5,28,29,31,30.5,31.5,25.6,0.67977,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,0,1,1,1,1
"21",2019-07-01 00:20:00,-3.19615,0,0,25,22,22,19,25.5,22,19,0,0,27.5,26.5,28,29,31,30.5,31.5,25.5,0.68607,0,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,0,1,1,1,1
"22",2019-07-01 00:21:00,-3.19757,0,0,25,22,22,19,25.5,22,19,0,0,27.5,26.5,28,29,31,30.5,31.5,25.6,0.67977,0,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,0,1,1,1,1
"23",2019-07-01 00:22:00,-3.14822,0,0,25,22,22,19,25.5,22,19,0,0,27.5,26.5,28,29,31,30.5,31.5,25.5,0.69174,0,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,0,1,1,1,1
"24",2019-07-01 00:23:00,-3.15337,0,0,25,22,22,19,25.5,22,19,0,0,27.5,26.5,28,29,31,30.5,31.5,25.6,0.6804,0,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,0,1,1,1,1
"25",2019-07-01 00:24:00,-3.06604,0,0,25,22,22,19,25.5,22,19,0,0,27.5,26.5,28,29,30.5,30.5,31.5,25.7,0.68481,0,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,0,1,1,1,1
"26",2019-07-01 00:25:00,-2.99577,0,0,25,22,22,19,25.5,22,19,0,0,27.5,26.5,28,29,30.5,30.5,31.5,25.7,0.693,0,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,0,1,1,1,1
"27",2019-07-01 00:26:00,-2.92471,0,0,25,22,22,19,25.5,22,19,0,0,27.5,26.5,28,29,30.5,30.5,31.5,25.4,0.68166,0,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,0,1,1,1,1
"28",2019-07-01 00:27:00,-2.88658,0,0,25,22,22,19,25.5,22,19,0,0,27.5,26.5,28,29,30.5,30.5,31.5,25.4,0.68607,0,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,0,1,1,1,1
"29",2019-07-01 00:28:00,-2.78383,0,0,25,22,22,19,25.5,22,19,0,0,27.5,26.5,28,29,30.5,30.5,31.5,25.5,0.67977,0,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,0,1,1,1,1
"30",2019-07-01 00:29:00,-2.8252,0,0,25,22,22,19,25.5,22,19,0,0,27.5,26.5,28,29,30.5,30.5,31.5,25.5,0.67851,0,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,0,1,1,1,1
"31",2019-07-01 00:30:00,-3.41641,0,0,25,22,22,19,25.5,22,19,0,0,27.5,26.5,28,29,30.5,30.5,31.5,25.4,0.67977,0,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,0,1,1,1,1
"32",2019-07-01 00:31:00,-3.08588,0,0,25,22,22,19,25.5,22,19,0,0,27.5,26.5,28,29,30.5,30.5,31.5,25.2,0.67977,0,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,0,1,1,1,1
"33",2019-07-01 00:32:00,-2.83258,0,0,25,22,22,19,25.5,22,19,0,0,27.5,26.5,28,29,30.5,30.5,31.5,25,0.67977,0,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,0,1,1,1,1
"34",2019-07-01 00:33:00,-3.53969,0,0,25,22,22,19,25.5,22,19,0,0,27.5,26.5,28,29,30.5,30.5,31.5,25,0.67347,0,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,0,1,1,1,1
"35",2019-07-01 00:34:00,-3.18037,0,0,25,22,22,19,25.5,22,19,0,0,27.5,26.5,28,29,30.5,30.5,31.5,25.2,0.67347,0,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,0,1,1,1,1
"36",2019-07-01 00:35:00,-2.94726,0,0,25,22,22,19,25.5,22,19,0,0,27.5,26.5,28,29,30.5,30.5,31.5,25.3,0.66843,0,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,0,1,1,1,1
"37",2019-07-01 00:36:00,-3.18312,0,0,25,22,22,19,25.5,22,19,0,0,27.5,26.5,28,29,30.5,30.5,31.5,25.4,0.67977,0,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"38",2019-07-01 00:37:00,-3.48862,0,0,25,22,22,19,25.5,22,19,0,0,27.5,26.5,28,29,30.5,30.5,31.5,25.4,0.67977,0,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"39",2019-07-01 00:38:00,-3.27447,0,0,25,22,22,19,25.5,22,19,0,0,27.5,26.5,28,29,30.5,30.5,31.5,25.4,0.6741,0,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"40",2019-07-01 00:39:00,-3.44902,0,0,25,22,22,19,25.5,22,19,0,0,27.5,26.5,28,29,30.5,30.5,31.5,25.4,0.67347,0,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"41",2019-07-01 00:40:00,-3.29577,0,0,25,22,22,19,25.5,22,19,0,0,27.5,26.5,28,29,30.5,30.5,31.5,25.5,0.68481,0,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"42",2019-07-01 00:41:00,-4.09554,0,0,25,22,22,19,25.5,22,19,0,0,27.5,26.5,28,29,30.5,30.5,31.5,25.5,0.67347,0,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"43",2019-07-01 00:42:00,-4.02621,0,0,25,22,22,19,25.5,22,19,0,0,27.5,26.5,28,29,30.5,30.5,31.5,25.6,0.66717,0,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"44",2019-07-01 00:43:00,-3.97134,0,0,25,22,22,19,25.5,22,19,0,0,27.5,26.5,28,29,30.5,30.5,31.5,25.7,0.67347,0,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"45",2019-07-01 00:44:00,-3.84289,0,0,25,22,22,19,25.5,22,19,0,0,27.5,26.5,28,29,30.5,30.5,31.5,25.6,0.67347,0,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"46",2019-07-01 00:45:00,-3.71762,0,0,25,22,22,19,25.5,22,19,0,0,27.5,26.5,28,29,30.5,30.5,31.5,25.6,0.67914,0,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"47",2019-07-01 00:46:00,-3.53386,0,0,25,22,22,19,25.5,22,19,0,0,27.5,26.5,28,29,30.5,30.5,31.5,25.6,0.67032,0,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"48",2019-07-01 00:47:00,-3.53217,0,0,25,22,22,19,25.5,22,19,0,0,27.5,26.5,28,29,30.5,30.5,31.5,25.6,0.63882,0,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"49",2019-07-01 00:48:00,-3.2756,0,0,25,22,22,19,25.5,22,19,0,0,27.5,26.5,28,29,30.5,30.5,31.5,25.6,0.4536,0,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"50",2019-07-01 00:49:00,-3.32064,0,0,25,22,22,19,25.5,22,19,0,0,27.5,26.5,28,29,30.5,30.5,31.5,25.4,0.4536,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"51",2019-07-01 00:50:00,-3.14203,0,0,25,22,22,19,25.5,22,19,0,0,27.5,26.5,28,29,30.5,30.5,31.5,25.3,0.45234,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"52",2019-07-01 00:51:00,-3.19347,0,0,25,22,22,19,25.5,22,19,0,0,27.5,26.5,28,29,30.5,30.5,31.5,25.2,0.47817,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"53",2019-07-01 00:52:00,-3.14831,0,0,25,22,22,19,25.5,22,19,0,6.506875,27.5,26.5,28,29,30.5,30.5,31.5,25.2,0.61047,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"54",2019-07-01 00:53:00,-3.13336,0,0,25,22,22,19,25.5,22,19,0,7.00950819672131,27.5,26.5,28,29,30.5,30.5,31.5,25.2,0.61362,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"55",2019-07-01 00:54:00,-3.1578,0,0,25,22,22,19,25.5,22,19,0,7.0316393442623,27.5,26.5,28,29,30.5,30.5,31.5,25.3,0.60417,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"56",2019-07-01 00:55:00,-3.20966,0,0,25,22,22,19,25.5,22,19,0,7.027,27.5,26.5,28,29,30.5,30.5,31.5,25.3,0.60417,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"57",2019-07-01 00:56:00,-3.20958,0,0,25,22,22,19,25.5,22,19,0,7.01770491803279,27.5,26.5,28,29,30.5,30.5,31.5,25.2,0.61677,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"58",2019-07-01 00:57:00,-3.1706,0,0,25,22,22,19,25.5,22,19,0,7.01901639344262,27.5,26.5,28,29,30.5,30.5,31.5,25.3,0.60795,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"59",2019-07-01 00:58:00,-3.16326,0,0,25,22,22,19,25.5,22,19,0,5.76816666666667,27.5,26.5,28,29,30.5,30.5,31.5,25.2,0.50967,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"60",2019-07-01 00:59:00,-3.20947,0,0,25,22,22,19,25.5,22,19,0,0,27.5,26.5,28,29,30.5,30,31.5,25,0.50967,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"61",2019-07-01 01:00:00,-3.45998,0,0,25,22,22,19,25.5,22,19,0,0,27.5,26.5,28,29,30.5,30,31.5,25.2,0.61614,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"62",2019-07-01 01:01:00,-3.25492,0,0,25,22,22,19,25.5,22,19,0,0,27.5,26.5,28,29,30.5,30,31.5,25,0.47754,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"63",2019-07-01 01:02:00,-3.24554,0,0,25,22,22,19,25.5,22,19,0,0,27.5,26.5,28,29,30.5,30,31.5,25.2,0.47754,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"64",2019-07-01 01:03:00,-3.25782,0,0,25,22,22,19,25.5,22,19,0,0,27.5,26.5,28,29,30.5,30,31.5,25,0.47691,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"65",2019-07-01 01:04:00,-3.24318,0,0,25,22,22,19,25.5,22,19,0,0,27.5,26.5,28,29,30.5,30,31.5,25,0.47754,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"66",2019-07-01 01:05:00,-3.01738,0,0,25,22,22,19,25.5,22,19,0,0,27.5,26.5,28,29,30.5,30,31.5,25,0.47439,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"67",2019-07-01 01:06:00,-3.29611,0,0,25,22,22,19,25.5,22,19,0,0,27,26.5,28,29,30.5,30,31,24.9,0.47754,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"68",2019-07-01 01:07:00,-3.16821,0,0,25,22,22,19,25.5,22,19,0,0,27,26.5,28,29,30.5,30,31,24.9,0.47754,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"69",2019-07-01 01:08:00,-3.30106,0,0,25,22,22,19,25.5,22,19,0,0,27,26.5,28,29,30.5,30,31,24.9,0.46872,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"70",2019-07-01 01:09:00,-3.28317,0,0,25,22,22,19,25.5,22,19,0,0,27,26.5,28,29,30.5,30,31,24.7,0.47187,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"71",2019-07-01 01:10:00,-3.25538,0,0,25,22,22,19,25.5,22,19,0,0,27,26.5,28,29,30.5,30,31,24.7,0.47124,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,0,1,1,1,1
"72",2019-07-01 01:11:00,-3.56651,0,0,25,22,22,19,25.5,22,19,0,0,27.5,26.5,28,29,30.5,30,31,24.8,0.47754,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,0,1,1,1,1
"73",2019-07-01 01:12:00,-3.34454,0,0,25,22,22,19,25.5,22,19,0,0,27.5,26.5,28,29,30.5,30,31,24.8,0.47187,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,0,1,1,1,1
"74",2019-07-01 01:13:00,-3.31461,0,0,25,22,22,19,25.5,22,19,0,0,27.5,26.5,28,29,30.5,30,31,24.7,0.44037,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,0,1,1,1,1
"75",2019-07-01 01:14:00,-3.46527,0,0,25,22,22,19,25.5,22,19,0,0,27.5,26.5,28,29,30.5,30,31,24.7,0.46494,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,0,1,1,1,1
"76",2019-07-01 01:15:00,-3.34211,0,0,25,22,22,19,25.5,22,19,0,0,27.5,26.5,28,29,30.5,30,31,24.9,0.4599,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,0,1,1,1,1
"77",2019-07-01 01:16:00,-3.35421,0,0,25,22,22,19,25.5,22,19,0,0,27.5,26.5,28,29,30.5,30,31,24.8,0.46494,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,0,1,1,1,1
"78",2019-07-01 01:17:00,-3.25224,0,0,25,22,22,19,25.5,22,19,0,0,27.5,26.5,28,29,30.5,30,31,24.8,0.4662,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,0,1,1,1,1
"79",2019-07-01 01:18:00,-3.19831,0,0,25,22,22,19,25.5,22,19,0,0,27.5,26.5,28,29,30.5,30,31,24.9,0.47691,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,0,1,1,1,1
"80",2019-07-01 01:19:00,-3.16064,0,0,25,22,22,19,25.5,22,19,0,0,27.5,26.5,28,29,30.5,30,31,24.8,0.47124,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,0,1,1,1,1
"81",2019-07-01 01:20:00,-3.13135,0,0,25,22,22,19,25.5,22,19,0,0,27.5,26.5,28,29,30.5,30,31,25,0.47187,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,0,1,1,1,1
"82",2019-07-01 01:21:00,-3.14176,0,0,25,22,22,19,25.5,22,19,0,0,27.5,26.5,28,29,30.5,30,31,25.1,0.47502,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,0,1,1,1,1
"83",2019-07-01 01:22:00,-3.12113,0,0,25,22,22,19,25.5,22,19,0,0,27.5,26.5,28,29,30.5,30,31,25,0.46494,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,0,1,1,1,1
"84",2019-07-01 01:23:00,-3.15324,0,0,25,22,22,19,25.5,22,19,0,0,27.5,26.5,28,29,30.5,30,31,25,0.47124,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,0,1,1,1,1
"85",2019-07-01 01:24:00,-3.17783,0,0,25,22,22,19,25.5,22,19,0,0,27,26.5,28,29,30.5,30,31,24.9,0.47691,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,0,1,1,1,1
"86",2019-07-01 01:25:00,-3.14561,0,0,25,22,22,19,25.5,22,19,0,0,27,26.5,28,29,30.5,30,31,25,0.47691,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,0,1,1,1,1
"87",2019-07-01 01:26:00,-2.82634,0,0,25,22,22,19,25.5,22,19,0,0,27,26.5,28,29,30.5,30,31,24.9,0.47124,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,0,1,1,1,1
"88",2019-07-01 01:27:00,-3.37314,0,0,25,22,22,19,25.5,22,19,0,0,27,26.5,28,29,30.5,30,31,25.1,0.47061,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,0,1,1,1,1
"89",2019-07-01 01:28:00,-3.17423,0,0,25,22,22,19,25.5,22,19,0,0,27,26.5,28,29,30.5,30,31,25.1,0.46494,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,0,1,1,1,1
"90",2019-07-01 01:29:00,-3.17856,0,0,25,22,22,19,25.5,22,19,0,0,27,26.5,28,29,30.5,30,31,25.2,0.45108,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,0,1,1,1,1
"91",2019-07-01 01:30:00,-3.71721,0,0,25,22,22,19,25.5,22,19,0,0,27,26.5,28,29,30.5,30,31,25.2,0.45171,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,0,1,1,1,1
"92",2019-07-01 01:31:00,-3.16645,0,0,25,22,22,19,25.5,22,19,0,0,27,26.5,28,29,30.5,30,31,25.2,0.45171,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,0,1,1,1,1
"93",2019-07-01 01:32:00,-3.12055,0,0,25,22,22,19,25.5,22,19,0,0,27,26.5,28,29,30.5,30,31,25.3,0.45234,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,0,1,1,1,1
"94",2019-07-01 01:33:00,-3.16717,0,0,25,22,22,19,25.5,22,19,0,0,27,26.5,28,29,30.5,30,31,25.2,0.44667,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,0,1,1,1,1
"95",2019-07-01 01:34:00,-3.21635,0,0,25,22,22,19,25.5,22,19,0,0,27,26.5,28,29,30.5,30,31,25.2,0.45234,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,0,1,1,1,1
"96",2019-07-01 01:35:00,-3.14752,0,0,25,22,22,19,25.5,22,19,0,0,27,26.5,28,29,30.5,30,31,25.3,0.45549,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,0,1,1,1,1
"97",2019-07-01 01:36:00,-3.14104,0,0,25,22,22,19,25.5,22,19,0,0,27,26.5,28,29,30.5,30,31,25.2,0.44541,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,0,1,1,1,1
"98",2019-07-01 01:37:00,-2.84568,0,0,25,22,22,19,25.5,22,19,0,0,27,26.5,28,29,30.5,30,31,25.2,0.4473,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,0,1,1,1,1
"99",2019-07-01 01:38:00,-3.13553,0,0,25,22,22,19,25.5,22,19,0,0,27,26.5,28,29,30.5,30,31,25.1,0.44919,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,0,1,1,1,1
"100",2019-07-01 01:39:00,-3.15487,0,0,25,22,22,19,25.5,22,19,0,0,27,26.5,28,29,30.5,30,31,25.1,0.441,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"101",2019-07-01 01:40:00,-3.12166,0,0,25,22,22,19,25.5,22,19,0,0,27,26.5,28,29,30.5,30,31,25.2,0.44667,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"102",2019-07-01 01:41:00,-3.51324,0,0,25,22,22,19,25.5,22,19,0,0,27,26.5,28,29,30.5,30,31,25.3,0.44667,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"103",2019-07-01 01:42:00,-3.11226,0,0,25,22,22,19,25.5,22,19,0,0,27,26.5,28,29,30.5,30,31,25.4,0.45549,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"104",2019-07-01 01:43:00,-3.07011,0,0,25,22,22,19,25.5,22,19,0,0,27,26.5,28,29,30.5,30,31,25.4,0.44604,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"105",2019-07-01 01:44:00,-3.15682,0,0,25,22,22,19,25.5,22,19,0,0,27,26.5,28,29,30.5,30,31,25.3,0.44037,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"106",2019-07-01 01:45:00,-3.13336,0,0,25,22,22,19,25.5,22,19,0,0,27,26.5,28,29,30.5,30,31,25.3,0.45171,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"107",2019-07-01 01:46:00,-3.17585,0,0,25,22,22,19,25.5,22,19,0,0,27,26.5,28,29,30.5,30,31,25.3,0.45171,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"108",2019-07-01 01:47:00,-3.39966,0,0,25,22,22,19,25.5,22,19,0,0,27,26.5,28,29,30.5,30,31,25.2,0.45234,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"109",2019-07-01 01:48:00,-2.59028,0,0,25,22,22,19,25.5,22,19,0,0,27,26.5,28,29,30.5,30,31,25.4,0.44667,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"110",2019-07-01 01:49:00,-3.20753,0,0,25,22,22,19,25.5,22,19,0,0,27,26.5,28,29,30.5,30,31,25.3,0.44037,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"111",2019-07-01 01:50:00,-3.19165,0,0,25,22,22,19,25.5,22,19,0,0,27,26.5,28,29,30.5,30,31,25.2,0.44667,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"112",2019-07-01 01:51:00,-3.29054,0,0,25,22,22,19,25.5,22,19,0,0,27,26.5,28,29,30.5,30,31,25.2,0.44604,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"113",2019-07-01 01:52:00,-3.18636,0,0,25,22,22,19,25.5,22,19,0,0,27,26.5,28,29,30.5,30,31,25.3,0.44037,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"114",2019-07-01 01:53:00,-3.0415,0,0,25,22,22,19,25.5,22,19,0,0,27,26.5,28,29,30.5,30,31,25.3,0.44037,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"115",2019-07-01 01:54:00,-3.35523,0,0,25,22,22,19,25.5,22,19,0,0,27,26.5,28,29,30.5,30,31,25.4,0.44037,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"116",2019-07-01 01:55:00,-3.14483,0,0,25,22,22,19,25.5,22,19,0,0,27,26.5,28,29,30.5,30,31,25.4,0.441,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"117",2019-07-01 01:56:00,-3.16475,0,0,25,22,22,19,25.5,22,19,0,0,27,26.5,28,29,30.5,30,31,25.4,0.44415,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"118",2019-07-01 01:57:00,-3.26153,0,0,25,22,22,19,25.5,22,19,0,0,27,26.5,28,29,30.5,30,31,25.3,0.44667,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"119",2019-07-01 01:58:00,-2.88039,0,0,25,22,22,19,25.5,22,19,0,0,27,26.5,28,29,30.5,30,31,25.1,0.43596,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"120",2019-07-01 01:59:00,-3.1522,0,0,25,22,22,19,25.5,22,19,0,0,27,26.5,28,29,30.5,30,31,24.9,0.4284,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"121",2019-07-01 02:00:00,-3.18655,0,0,25,22,22,19,25.5,22,19,0,0,27,26.5,28,29,30.5,30,31,24.8,0.45234,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"122",2019-07-01 02:01:00,-3.11839,0,0,25,22,22,19,25.5,22,19,0,0,27,26.5,28,29,30.5,30,31,24.9,0.44856,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"123",2019-07-01 02:02:00,-3.05183,0,0,25,22,22,19,25.5,22,19,0,0,27,26.5,28,29,30.5,30,31,24.9,0.4347,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"124",2019-07-01 02:03:00,-3.15803,0,0,25,22,22,19,25.5,22,19,0,0,27,26.5,28,29,30.5,30,31,25,0.44541,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"125",2019-07-01 02:04:00,-3.12004,0,0,25,22,22,19,25.5,22,19,0,0,27,26.5,28,29,30.5,30,31,24.9,0.43029,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"126",2019-07-01 02:05:00,-3.13357,0,0,25,22,22,19,25.5,22,19,0,0,27,26.5,28,29,30.5,30,31,25,0.48384,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"127",2019-07-01 02:06:00,-3.17582,0,0,25,22,22,19,25.5,22,19,0,0,27,26.5,28,29,30.5,30,31,25,0.45864,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"128",2019-07-01 02:07:00,-3.20214,0,0,25,22,22,19,25.5,22,19,0,0,27,26.5,28,29,30.5,30,31,25,0.45486,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"129",2019-07-01 02:08:00,-3.11315,0,0,25,22,22,19,25.5,22,19,0,0,27,26.5,28,29,30.5,30,31,24.9,0.44604,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"130",2019-07-01 02:09:00,-3.08374,0,0,25,22,22,19,25.5,22,19,0,0,27,26.5,28,29,30.5,30,31,24.9,0.57204,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"131",2019-07-01 02:10:00,-2.99194,0,0,25,22,22,19,25.5,22,19,0,0,27,26.5,28,29,30.5,30,31,24.8,0.43974,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"132",2019-07-01 02:11:00,-2.97577,0,0,25,22,22,19,25.5,22,19,0,0,27,26.5,28,29,30.5,30,31,24.8,0.47754,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"133",2019-07-01 02:12:00,-3.09443,0,0,25,22,22,19,25.5,22,19,0,0,27,26.5,28,29,30.5,30,31,24.7,0.4347,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"134",2019-07-01 02:13:00,-2.75986,0,0,25,22,22,19,25.5,22,19,0,0,27,26.5,28,29,30.5,30,31,24.7,0.44037,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"135",2019-07-01 02:14:00,-2.07888,0,0,25,22,22,19,25.5,22,19,0,0,27,26.5,28,29,30.5,30,31,24.6,0.44604,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"136",2019-07-01 02:15:00,-2.77464,0,0,25,22,22,19,25.5,22,19,0,0,27,26.5,28,29,30.5,30,31,24.6,0.44037,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"137",2019-07-01 02:16:00,-2.83741,0,0,25,22,22,19,25.5,22,19,0,0,27,26.5,28,29,30,30,31,24.6,0.44604,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"138",2019-07-01 02:17:00,-3.21527,0,0,25,22,22,19,25.5,22,19,0,0,27,26.5,28,29,30,30,31,24.7,0.44037,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"139",2019-07-01 02:18:00,-3.0699,0,0,25,22,22,19,25.5,22,19,0,0,27,26.5,28,29,30,30,31,24.7,0.44163,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"140",2019-07-01 02:19:00,-3.09849,0,0,25,22,22,19,25.5,22,19,0,0,27,26.5,28,29,30,30,31,24.6,0.44478,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"141",2019-07-01 02:20:00,-3.18954,0,0,25,22,22,19,25.5,22,19,0,0,27,26.5,28,29,30,30,31,24.6,0.4473,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"142",2019-07-01 02:21:00,-3.36691,0,0,25,22,22,19,25.5,22,19,0,0,27,26.5,28,29,30,30,31,24.5,0.45297,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"143",2019-07-01 02:22:00,-3.48225,0,0,25,22,22,19,25.5,22,19,0,0,27,26.5,28,29,30,30,31,24.4,0.44415,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"144",2019-07-01 02:23:00,-3.5882,0,0,25,22,22,19,25.5,22,19,0,0,27,26.5,28,29,30,30,31,24.4,0.45234,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"145",2019-07-01 02:24:00,-3.72363,0,0,25,22,22,19,25.5,22,19,0,0,27,26.5,28,29,30,30,31,24.2,0.44793,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"146",2019-07-01 02:25:00,-4.01635,0,0,25,22,22,19,25.5,22,19,0,0,27,26.5,28,29,30,30,31,24.2,0.45171,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"147",2019-07-01 02:26:00,-3.66254,0,0,25,22,22,19,25.5,22,19,0,0,27,26.5,28,29,30,30,31,24,0.44667,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"148",2019-07-01 02:27:00,-3.60594,0,0,25,22,22,19,25.5,22,19,0,0,27,26.5,28,29,30,30,30.5,24.3,0.45234,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"149",2019-07-01 02:28:00,-3.67088,0,0,25,22,22,19,25.5,22,19,0,0,27,26.5,28,29,30,29.5,30.5,24.4,0.44982,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"150",2019-07-01 02:29:00,-3.33972,0,0,25,22,22,19,25.5,22,19,0,0,27,26.5,28,29,30,29.5,30.5,24.3,0.44541,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"151",2019-07-01 02:30:00,-3.3066,0,0,25,22,22,19,25.5,22,19,0,0,27,26.5,28,29,30,29.5,30.5,24.4,0.4536,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"152",2019-07-01 02:31:00,-3.22178,0,0,25,22,22,19,25.5,22,19,0,0,27,26.5,28,29,30,29.5,30.5,24.4,0.441,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"153",2019-07-01 02:32:00,-3.31157,0,0,25,22,22,19,25.5,22,19,0,0,27,26.5,28,29,30,29.5,30.5,24.4,0.44667,0,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"154",2019-07-01 02:33:00,-3.18738,0,0,25,22,22,19,25.5,22,19,0,0,27,26.5,28,29,30,29.5,30.5,24.4,0.44604,0,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,0,1,1,1,1
"155",2019-07-01 02:34:00,-3.12603,0,0,25,22,22,19,25.5,22,19,0,0,27,26.5,28,29,30,29.5,30.5,24.5,0.45234,0,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,0,1,1,1,1
"156",2019-07-01 02:35:00,-3.15444,0,0,25,22,22,19,25.5,22,19,0,0,27,26.5,28,29,30,29.5,30.5,24.6,0.44667,0,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,0,1,1,1,1
"157",2019-07-01 02:36:00,-2.91687,0,0,25,22,22,19,25.5,22,19,0,0,27,26.5,28,29,30,29.5,30.5,24.7,0.44037,0,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,0,1,1,1,1
"158",2019-07-01 02:37:00,-3.1742,0,0,25,22,22,19,25.5,22,19,0,0,27,26.5,28,29,30,29.5,30.5,24.8,0.44604,0,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,0,1,1,1,1
"159",2019-07-01 02:38:00,-3.05267,0,0,25,22,22,19,25.5,22,19,0,0,27,26.5,28,29,30,29.5,30.5,24.8,0.44163,0,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,0,1,1,1,1
"160",2019-07-01 02:39:00,-2.81783,0,0,25,22,22,19,25.5,22,19,0,0,26.5,26.5,28,29,30,29.5,30.5,24.8,0.44037,0,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,0,1,1,1,1
"161",2019-07-01 02:40:00,-2.55374,0,0,25,22,22,19,25.5,22,19,0,0,26.5,26.5,28,29,30,29.5,30.5,24.8,0.44163,0,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,0,1,1,1,1
"162",2019-07-01 02:41:00,-3.09232,0,0,25,22,22,19,25.5,22,19,0,0,26.5,26.5,28,29,30,29.5,30.5,24.8,0.4788,0,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,0,1,1,1,1
"163",2019-07-01 02:42:00,-3.09051,0,0,25,22,22,19,25.5,22,19,0,0,26.5,26.5,28,29,30,29.5,30.5,24.8,0.44604,0,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,0,1,1,1,1
"164",2019-07-01 02:43:00,-3.08479,0,0,25,22,22,19,25.5,22,19,0,0,26.5,26.5,28,29,30,29.5,30.5,24.8,0.47187,0,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,0,1,1,1,1
"165",2019-07-01 02:44:00,-3.04297,0,0,25,22,22,19,25.5,22,19,0,0,26.5,26.5,28,29,30,29.5,30.5,24.7,0.90657,0,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,0,1,1,1,1
"166",2019-07-01 02:45:00,-3.06528,0,0,25,22,22,19,25.5,22,19,0,0,26.5,26.5,28,29,30,29.5,30.5,24.6,0.93744,0,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,0,1,1,1,1
"167",2019-07-01 02:46:00,-2.54581,0,0,25,22,22,19,25.5,22,19,0,0,26.5,26.5,28,29,30,29.5,30.5,24.6,0.95004,0,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,0,1,1,1,1
"168",2019-07-01 02:47:00,-2.83773,0,0,25,22,22,19,25.5,22,19,0,0,26.5,26.5,28,29,30,29.5,30.5,24.7,0.96327,0,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,0,1,1,1,1
"169",2019-07-01 02:48:00,-2.17353,0,0,25,22,22,19,25.5,22,19,0,0,26.5,26.5,28,29,30,29.5,30.5,24.4,0.96957,0,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,0,1,1,1,1
"170",2019-07-01 02:49:00,-1.91077,0,0,25,22,22,19,25.5,22,19,0,0,26.5,26.5,28,29,30,29.5,30.5,24.4,0.9828,0,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,0,1,1,1,1
"171",2019-07-01 02:50:00,-1.81557,0,0,25,22,22,19,25.5,22,19,0,0,26.5,26.5,28,29,30,29.5,30.5,24.4,0.98847,0,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,0,1,1,1,1
"172",2019-07-01 02:51:00,-1.66461,0,0,25,22,22,19,25.5,22,19,0,0,26.5,26.5,28,29,30,29.5,30.5,24.4,0.97587,0,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,0,1,1,1,1
"173",2019-07-01 02:52:00,-1.64688,0,0,25,22,22,19,25.5,22,19,0,0,26.5,26.5,28,29,30,29.5,30.5,24.7,0.96894,0,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,0,1,1,1,1
"174",2019-07-01 02:53:00,-1.50341,0,0,25,22,22,19,25.5,22,19,0,0,26.5,26.5,28,29,30,29.5,30.5,24.8,0.9639,0,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,0,1,1,1,1
"175",2019-07-01 02:54:00,-1.43412,0,0,25,22,22,19,25.5,22,19,0,0,26.5,26.5,28,29,30,29.5,30.5,25,0.97587,0,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,0,1,1,1,1
"176",2019-07-01 02:55:00,-1.59819,0,0,25,22,22,19,25.5,22,19,0,0,26.5,26.5,28,29,30,29.5,30.5,24.9,0.97776,0,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,0,1,1,1,1
"177",2019-07-01 02:56:00,-0.778456,0,0,25,22,22,19,25.5,22,19,0,0,26.5,26.5,28,29,30,29.5,30.5,24.5,0.97776,0,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,0,1,1,1,1
"178",2019-07-01 02:57:00,-1.26418,0,0,25,22,22,19,25.5,22,19,0,0,26.5,26.5,28,29,30,29.5,30.5,24.6,0.98217,0,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,0,1,1,1,1
"179",2019-07-01 02:58:00,-1.21691,0,0,25,22,22,19,25.5,22,19,0,0,26.5,26.5,28,29,30,29.5,30.5,24.7,0.99414,0,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,0,1,1,1,1
"180",2019-07-01 02:59:00,-0.93837,0,0,25,22,22,19,25.5,22,19,0,0,26.5,26.5,28,29,30,29.5,30.5,24.8,0.99351,0,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,0,1,1,1,1
"181",2019-07-01 03:00:00,-1.16146,0,0,25,22,22,19,25.5,22,19,0,0,26.5,26.5,28,29,30,29.5,30.5,24.9,0.99981,0,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,0,1,1,1,1
"182",2019-07-01 03:01:00,-1.18632,0,0,25,22,22,19,25.5,22,19,0,0,27,26.5,28,29,29.5,29.5,30.5,25,0.99477,0,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,0,1,1,1,1
"183",2019-07-01 03:02:00,-1.08414,0,0,25,22,22,19,25.5,22,19,0,0,27,26.5,28,29,29.5,29.5,30.5,25,1.01871,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"184",2019-07-01 03:03:00,-1.08033,0,0,25,22,22,19,25.5,22,19,0,0,27,26.5,28,29,29.5,29.5,30.5,25.2,1.00737,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"185",2019-07-01 03:04:00,-1.09117,0,0,25,22,22,19,25.5,22,19,0,0,27,26.5,28,29,29.5,29.5,30.5,25.2,1.00737,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"186",2019-07-01 03:05:00,-1.23527,0,0,25,22,22,19,25.5,22,19,0,0,26.5,26.5,28,29,29.5,29.5,30.5,25.3,0.99477,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"187",2019-07-01 03:06:00,-1.10276,0,0,25,22,22,19,25.5,22,19,0,0,26.5,26.5,28,29,29.5,29.5,30.5,25.5,0.99414,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"188",2019-07-01 03:07:00,-1.11406,0,0,25,22,22,19,25.5,22,19,0,0,26.5,26.5,28,29,29.5,29.5,30.5,25.6,0.99603,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"189",2019-07-01 03:08:00,-0.965494,0,0,25,22,22,19,25.5,22,19,0,0,26.5,26.5,28,29,29.5,29.5,30.5,25.8,1.00044,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"190",2019-07-01 03:09:00,-1.11655,0,0,25,22,22,19,25.5,22,19,0,0,26.5,26.5,28,29,29.5,29.5,30.5,26.1,1.00107,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"191",2019-07-01 03:10:00,-1.16482,0,0,25,22,22,19,25.5,22,19,0,0,26.5,26.5,28,29,29.5,29.5,30.5,26.5,1.01934,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"192",2019-07-01 03:11:00,-1.27744,0,0,25,22,22,19,25.5,22,19,0,0,26.5,26.5,28,29,29.5,29.5,30.5,26.4,1.01934,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"193",2019-07-01 03:12:00,-1.26778,0,0,25,22,22,19,25.5,22,19,0,0,26.5,26.5,28,29,29.5,29.5,30.5,26.6,1.02564,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"194",2019-07-01 03:13:00,-1.42307,0,0,25,22,22,19,25.5,22,19,0,0,26.5,26.5,28,29,29.5,29.5,30.5,26.6,1.0206,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"195",2019-07-01 03:14:00,-1.30597,0,0,25,22,22,19,25.5,22,19,0,0,27,26.5,28,29,29.5,29.5,30.5,26.7,1.02627,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"196",2019-07-01 03:15:00,-1.35954,0,0,25,22,22,19,25.5,22,19,0,0,27,26.5,28,29,29.5,29.5,30.5,26.7,1.03824,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"197",2019-07-01 03:16:00,-1.34283,0,0,25,22,22,19,25.5,22,19,0,0,27,26.5,28,29,29.5,29.5,30.5,26.8,1.04391,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"198",2019-07-01 03:17:00,-1.38123,0,0,25,22,22,19,25.5,22,19,0,0,27,26.5,28,29,29.5,29.5,30.5,26.8,1.04391,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"199",2019-07-01 03:18:00,-1.32436,0,0,25,22,22,19,25.5,22,19,0,0,27,26.5,28,29,29.5,29.5,30.5,26.9,1.04517,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"200",2019-07-01 03:19:00,-1.35619,0,0,25,22,22,19,25.5,22,19,0,0,27,26.5,28,29,29.5,29.5,30.5,26.9,1.0395,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"201",2019-07-01 03:20:00,-1.33668,0,0,25,22,22,19,25.5,22,19,0,0,27,26.5,28,29,29.5,29.5,30.5,26.8,1.05147,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"202",2019-07-01 03:21:00,-1.41014,0,0,25,22,22,19,25.5,22,19,0,0,27,26.5,28,29,29.5,29.5,30.5,26.8,1.05147,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"203",2019-07-01 03:22:00,-1.35823,0,0,25,22,22,19,25.5,22,19,0,0,27,26.5,28,29,29.5,29.5,30.5,26.8,1.05714,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"204",2019-07-01 03:23:00,-1.3417,0,0,25,22,22,19,25.5,22,19,0,0,27,26.5,28,29,29.5,29.5,30.5,26.8,1.04832,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"205",2019-07-01 03:24:00,-1.35856,0,0,25,22,22,19,25.5,22,19,0,0,27,26.5,28,29,29.5,29.5,30.5,26.8,1.05777,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"206",2019-07-01 03:25:00,-1.38862,0,0,25,22,22,19,25.5,22,19,0,0,27,26.5,28,29,29.5,29.5,30.5,26.8,1.06344,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"207",2019-07-01 03:26:00,-1.4009,0,0,25,22,22,19,25.5,22,19,0,0,27,26.5,28,29,29.5,29.5,30.5,26.8,1.06281,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"208",2019-07-01 03:27:00,-1.71221,0,0,25,22,22,19,25.5,22,19,0,0,27,26.5,28,29,29.5,29.5,30.5,26.8,1.06974,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"209",2019-07-01 03:28:00,-1.25385,0,0,25,22,22,19,25.5,22,19,0,0,27,26.5,28,29,29.5,29.5,30.5,26.8,1.06974,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"210",2019-07-01 03:29:00,-1.33732,0,0,25,22,22,19,25.5,22,19,0,0,27,26.5,28,29,29.5,29.5,30.5,26.9,1.0584,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"211",2019-07-01 03:30:00,-1.3545,0,0,25,22,22,19,25.5,22,19,0,0,27,26.5,28,29,29.5,29.5,30.5,26.9,1.06974,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"212",2019-07-01 03:31:00,-1.2962,0,0,25,22,22,19,25.5,22,19,0,0,27,26.5,28,29,29.5,29,30.5,26.8,1.06407,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"213",2019-07-01 03:32:00,-1.38283,0,0,25,22,22,19,25.5,22,19,0,0,27,26.5,28,29,29.5,29,30.5,26.8,1.07604,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"214",2019-07-01 03:33:00,-1.46098,0,0,25,22,22,19,25.5,22,19,0,0,27,26.5,28,29,29.5,29,30.5,26.8,0.4536,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"215",2019-07-01 03:34:00,-2.27337,0,0,25,22,22,19,25.5,22,19,0,0,27,26.5,28,29,29.5,29,30.5,26.8,0.45171,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"216",2019-07-01 03:35:00,-2.21092,0,0,25,22,22,19,25.5,22,19,0,0,27,26.5,28,29,29.5,29,30.5,26.7,0.44289,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"217",2019-07-01 03:36:00,-2.55472,0,0,25,22,22,19,25.5,22,19,0,0,27,26.5,28,29,29.5,29,30.5,26.9,0.44037,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"218",2019-07-01 03:37:00,-2.93773,0,0,25,22,22,19,25.5,22,19,0,0,27,26.5,28,29,29.5,29,30.5,26.8,0.46431,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"219",2019-07-01 03:38:00,-2.84567,0,0,25,22,22,19,25.5,22,19,0,0,27,26.5,28,29,29.5,29,30,26.9,0.45549,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"220",2019-07-01 03:39:00,-2.93144,0,0,25,22,22,19,25.5,22,19,0,0,27,26.5,28,29,29.5,29,30,26.8,0.44289,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"221",2019-07-01 03:40:00,-3.02385,0,0,25,22,22,19,25.5,22,19,0,0,27,26.5,28,29,29.5,29,30,26.8,0.44604,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"222",2019-07-01 03:41:00,-3.14904,0,0,25,22,22,19,25.5,22,19,0,0,27,26.5,28,29,29.5,29,30,26.7,0.44163,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"223",2019-07-01 03:42:00,-3.07594,0,0,25,22,22,19,25.5,22,19,0,0,27,26.5,28,29,29.5,29,30,26.7,0.45801,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"224",2019-07-01 03:43:00,-3.20269,0,0,25,22,22,19,25.5,22,19,0,0,27,26.5,28,29,29.5,29,30,26.7,0.45864,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"225",2019-07-01 03:44:00,-3.18364,0,0,25,22,22,19,25.5,22,19,0,0,27,26.5,28,29,29.5,29,30,26.8,0.45927,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"226",2019-07-01 03:45:00,-3.23685,0,0,25,22,22,19,25.5,22,19,0,0,27,26.5,28,29,29.5,29,30,26.7,0.44919,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"227",2019-07-01 03:46:00,-3.40872,0,0,25,22,22,19,25.5,22,19,0,0,27,26.5,28,29,29.5,29,30,26.8,0.44037,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"228",2019-07-01 03:47:00,-3.57001,0,0,25,22,22,19,25.5,22,19,0,0,27,26.5,28,29,29.5,29,30,26.7,0.44289,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"229",2019-07-01 03:48:00,-3.08979,0,0,25,22,22,19,25.5,22,19,0,0,27,26.5,28,29,29.5,29,30,26.8,0.47628,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"230",2019-07-01 03:49:00,-3.00776,0,0,25,22,22,19,25.5,22,19,0,0,27,26.5,28,29,29.5,29,30,26.7,0.44667,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"231",2019-07-01 03:50:00,-3.5434,0,0,25,22,22,19,25.5,22,19,0,0,27,26.5,28,29,29.5,29,30,26.7,0.441,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"232",2019-07-01 03:51:00,-2.79114,0,0,25,22,22,19,25.5,22,19,0,0,27,26.5,28,29,29.5,29,30,26.8,0.43974,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"233",2019-07-01 03:52:00,-2.7362,0,0,25,22,22,19,25.5,22,19,0,0,27,26.5,28,29,29.5,29,30,26.7,0.43533,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"234",2019-07-01 03:53:00,-2.64343,0,0,25,22,22,19,25.5,22,19,0,0,27,26.5,28,29,29.5,29,30,26.7,0.44415,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"235",2019-07-01 03:54:00,-2.78455,0,0,25,22,22,19,25.5,22,19,0,0,27,26.5,28,29,29.5,29,30,26.7,0.48825,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"236",2019-07-01 03:55:00,-2.73525,0,0,25,22,22,19,25.5,22,19,0,0,27,26.5,28,29,29.5,29,30,26.7,0.45171,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"237",2019-07-01 03:56:00,-2.76814,0,0,25,22,22,19,25.5,22,19,0,0,27,26.5,28,29,29.5,29,30,26.7,0.48447,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"238",2019-07-01 03:57:00,-2.8013,0,0,25,22,22,19,25.5,22,19,0,0,27,26.5,28,29,29.5,29,30,26.6,0.43407,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"239",2019-07-01 03:58:00,-2.89694,0,0,25,22,22,19,25.5,22,19,0,0,27,26.5,28,29,29.5,29,30,26.6,0.44541,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"240",2019-07-01 03:59:00,-3.00572,0,0,25,22,22,19,25.5,22,19,0,0,27,26.5,28,29,29.5,29,30,26.7,0.43407,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"241",2019-07-01 04:00:00,-3.30097,0,0,25,22,22,19,25.5,22,19,0,0,27,26.5,28,29,29.5,29,30,26.7,0.48132,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"242",2019-07-01 04:01:00,-3.49212,0,0,25,22,22,19,25.5,22,19,0,0,27,26.5,28,29,29.5,29,30,26.7,0.43848,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"243",2019-07-01 04:02:00,-3.54317,0,0,25,22,22,19,25.5,22,19,0,0,27,26.5,28,29,29.5,29,30,26.7,0.43722,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"244",2019-07-01 04:03:00,-3.84975,0,0,25,22,22,19,25.5,22,19,0,0,27,26.5,28,29,29.5,29,30,26.7,0.44541,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"245",2019-07-01 04:04:00,-3.76547,0,0,25,22,22,19,25.5,22,19,0,0,27,26.5,28,29,29.5,29,30,26.6,0.43407,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"246",2019-07-01 04:05:00,-3.32636,0,0,25,22,22,19,25.5,22,19,0,0,27,26.5,28,29,29.5,29,30,26.7,0.43911,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"247",2019-07-01 04:06:00,-3.51532,0,0,25,22,22,19,25.5,22,19,0,0,27,26.5,28,29,29.5,29,30,26.7,0.4284,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"248",2019-07-01 04:07:00,-3.37952,0,0,25,22,22,19,25.5,22,19,0,0,27,26.5,28,29,29.5,29,30,26.9,0.43974,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"249",2019-07-01 04:08:00,-3.05509,0,0,25,22,22,19,25.5,22,19,0,0,27,26.5,28,29,29.5,29,30,27,0.41517,0,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"250",2019-07-01 04:09:00,-3.11502,0,0,25,22,22,19,25.5,22,19,0,0,27,26.5,28,29,29.5,29,30,27.1,0.41202,0,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"251",2019-07-01 04:10:00,-3.21717,0,0,25,22,22,19,25.5,22,19,0,0,27,26.5,28,29,29.5,29,30,27,0.41643,0,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"252",2019-07-01 04:11:00,-2.80855,0,0,25,22,22,19,25.5,22,19,0,0,27,26.5,28,29,29.5,29,30,27.1,0.40572,0,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"253",2019-07-01 04:12:00,-3.0071,0,0,25,22,22,19,25.5,22,19,0,0,27,26.5,28,29,29.5,29,30,27,0.40887,0,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"254",2019-07-01 04:13:00,-3.07641,0,0,25,22,22,19,25.5,22,19,0,0,27,26.5,28,29,29.5,29,30,26.7,0.43974,0,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"255",2019-07-01 04:14:00,-2.93799,0,0,25,22,22,19,25.5,22,19,0,0,27,26.5,28,29,29.5,29,30,26.6,0.43974,0,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"256",2019-07-01 04:15:00,-3.02918,0,0,25,22,22,19,25.5,22,19,0,0,27,26.5,28,29,29.5,29,30,26.6,0.43407,0,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"257",2019-07-01 04:16:00,-3.06713,0,0,25,22,22,19,25.5,22,19,0,0,27,26.5,28,29,29.5,29,30,26.6,0.44037,0,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"258",2019-07-01 04:17:00,-2.97409,0,0,25,22,22,19,25.5,22,19,0,0,27,26.5,28,29,29.5,29,30,26.6,0.44226,0,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"259",2019-07-01 04:18:00,-3.01782,0,0,25,22,22,19,25.5,22,19,0,0,27,26.5,28,29,29.5,29,30,26.7,0.441,0,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"260",2019-07-01 04:19:00,-3.03034,0,0,25,22,22,19,25.5,22,19,0,0,27,26.5,28,29,29.5,29,30,26.7,0.44604,0,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"261",2019-07-01 04:20:00,-3.01678,0,0,25,22,22,19,25.5,22,19,0,0,27,26.5,28,29,29.5,29,30,26.6,0.44604,0,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"262",2019-07-01 04:21:00,-3.0098,0,0,25,22,22,19,25.5,22,19,0,0,27,26.5,28,29,29.5,29,30,26.8,0.44604,0,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"263",2019-07-01 04:22:00,-3.07199,0,0,25,22,22,19,25.5,22,19,0,0,27,26.5,28,29,29.5,29,30,26.9,0.44604,0,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"264",2019-07-01 04:23:00,-2.91315,0,0,25,22,22,19,25.5,22,19,0,0,27,26.5,28,29,29.5,29,30,27.1,0.44604,0,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"265",2019-07-01 04:24:00,-2.9193,0,0,25,22,22,19,25.5,22,19,0,0,27,26.5,28,29,29.5,29,30,27.3,0.44667,0,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"266",2019-07-01 04:25:00,-3.05315,0,0,25,22,22,19,25.5,22,19,0,0,27,26.5,28,29,29.5,29,30,27.2,0.44541,0,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"267",2019-07-01 04:26:00,-2.7907,0,0,25,22,22,19,25.5,22,19,0,0,27,26.5,28,29,29.5,29,30,27.2,0.43407,0,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"268",2019-07-01 04:27:00,-2.23664,0,0,25,22,22,19,25.5,22,19,0,0,27,26.5,28,29,29.5,29,30,27.1,0.44604,0,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"269",2019-07-01 04:28:00,-2.74366,0,0,25,22,22,19,25.5,22,19,0,0,27,26.5,28,29,29.5,29,30,27,0.44037,0,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"270",2019-07-01 04:29:00,-2.75175,0,0,25,22,22,19,25.5,22,19,0,0,27,26.5,28,29,29.5,29,30,26.9,0.44352,0,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"271",2019-07-01 04:30:00,-2.73649,0,0,25,22,22,19,25.5,22,19,0,0,27,26.5,28,29,29,29,30,26.7,0.43785,0,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"272",2019-07-01 04:31:00,-2.79609,0,0,25,22,22,19,25.5,22,19,0,0,27,26.5,28,29,29,29,30,26.5,0.44037,0,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"273",2019-07-01 04:32:00,-2.89249,0,0,25,22,22,19,25.5,22,19,0,0,27,26.5,28,29,29,29,30,26.6,0.44604,0,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"274",2019-07-01 04:33:00,-2.87743,0,0,25,22,22,19,25.5,22,19,0,0,27,26.5,28,29,29,29,30,26.6,0.44541,0,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"275",2019-07-01 04:34:00,-2.347,0,0,25,22,22,19,25.5,22,19,0,0,27,26.5,28,29,29,29,30,26.4,0.43974,0,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"276",2019-07-01 04:35:00,-2.85342,0,0,25,22,22,19,25.5,22,19,0,0,27,26.5,28,29,29,29,30,26.5,0.43974,0,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"277",2019-07-01 04:36:00,-2.91793,0,0,25,22,22,19,25.5,22,19,0,0,27,26.5,28,29,29,29,30,26.6,0.43407,0,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"278",2019-07-01 04:37:00,-2.94595,0,0,25,22,22,19,25.5,22,19,0,0,27,26.5,28,29,29,29,30,26.7,0.44541,0,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"279",2019-07-01 04:38:00,-2.92627,0,0,25,22,22,19,25.5,22,19,0,0,27,26.5,28,29,29,29,30,26.6,0.43785,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"280",2019-07-01 04:39:00,-2.99514,0,0,25,22,22,19,25.5,22,19,0,0,27,26.5,28,29,29,29,30,26.4,0.44352,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"281",2019-07-01 04:40:00,-3.20788,0,0,25,22,22,19,25.5,22,19,0,0,27,26.5,28,29,29,29,30,26.4,0.43974,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"282",2019-07-01 04:41:00,-2.96605,0,0,25,22,22,19,25.5,22,19,0,0,27,26.5,28,29,29,29,29.5,26.6,0.45297,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"283",2019-07-01 04:42:00,-3.00273,0,0,25,22,22,19,25.5,22,19,0,0,27,26.5,28,29,29,29,29.5,26.4,0.45801,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"284",2019-07-01 04:43:00,-2.56737,0,0,25,22,22,19,25.5,22,19,0,0,27,26.5,28,29,29,29,29.5,26.5,0.4788,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"285",2019-07-01 04:44:00,-3.12778,0,0,25,22,22,19,25.5,22,19,0,0,27,26.5,28,29,29,29,29.5,26.5,0.44541,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"286",2019-07-01 04:45:00,-2.97282,0,0,25,22,22,19,25.5,22,19,0,0,27,26.5,28,29,29,29,29.5,26.6,0.43848,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"287",2019-07-01 04:46:00,-2.94534,0,0,25,22,22,19,25.5,22,19,0,0,27,26.5,28,29,29,29,29.5,26.7,0.43407,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"288",2019-07-01 04:47:00,-3.16279,0,0,25,22,22,19,25.5,22,19,0,0,27,26.5,28,29,29,29,29.5,26.6,0.43596,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"289",2019-07-01 04:48:00,-3.01091,0,0,25,22,22,19,25.5,22,19,0,0,27,26.5,28,29,29,29,29.5,26.6,0.42903,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"290",2019-07-01 04:49:00,-2.98326,0,0,25,22,22,19,25.5,22,19,0,0,27,26.5,28,29,29,29,29.5,26.5,0.43029,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"291",2019-07-01 04:50:00,-3.00691,0,0,25,22,22,19,25.5,22,19,0,0,27,26.5,28,29,29,29,29.5,26.6,0.43974,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"292",2019-07-01 04:51:00,-2.90561,0,0,25,22,22,19,25.5,22,19,0,0,27,26.5,28,29,29,29,29.5,26.6,0.43344,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"293",2019-07-01 04:52:00,-2.98779,0,0,25,22,22,19,25.5,22,19,0,0,27,26.5,28,29,29,29,29.5,26.6,0.4221,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"294",2019-07-01 04:53:00,-2.93642,0,0,25,22,22,19,25.5,22,19,0,0,27,26.5,28,29,29,29,29.5,26.6,0.43974,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"295",2019-07-01 04:54:00,-2.94905,0,0,25,22,22,19,25.5,22,19,0,0,27,26.5,28,29,29,29,29.5,26.8,0.42777,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"296",2019-07-01 04:55:00,-3.03803,0,0,25,22,22,19,25.5,22,19,0,0,27,26.5,28,29,29,29,29.5,26.8,0.4221,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"297",2019-07-01 04:56:00,-2.9674,0,0,25,22,22,19,25.5,22,19,0,0,27,26.5,28,29,29,29,29.5,26.7,0.43407,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"298",2019-07-01 04:57:00,-2.99567,0,0,25,22,22,19,25.5,22,19,0,0,27,26.5,28,29,29,29,29.5,26.7,0.43911,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"299",2019-07-01 04:58:00,-3.08593,0,0,25,22,22,19,25.5,22,19,0,0,27,26.5,28,29,29,29,29.5,26.7,0.42714,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"300",2019-07-01 04:59:00,-2.97925,0,0,25,22,22,19,25.5,22,19,0,0,27,26.5,28,29,29,29,29.5,26.6,0.43281,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"301",2019-07-01 05:00:00,-3.02896,0,0,25,22,22,19,25.5,22,19,0,0,27,26.5,28,29,29,29,29.5,26.6,0.79254,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"302",2019-07-01 05:01:00,-3.03155,0,0,25,22,22,19,25.5,22,19,0,0,27,26.5,28,29,29,29,29.5,26.5,0.69111,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"303",2019-07-01 05:02:00,-3.43664,0,0,25,22,22,19,25.5,22,19,0,0,27,26.5,28,29,29,29,29.5,26.5,0.65394,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"304",2019-07-01 05:03:00,-3.18556,0,0,25,22,22,19,25.5,22,19,0,0,27,26.5,28,29,29,29,29.5,26.5,0.6174,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"305",2019-07-01 05:04:00,-2.93558,0,0,25,22,22,19,25.5,22,19,0,0,27,26.5,28,29,29,29,29.5,26.5,0.60543,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"306",2019-07-01 05:05:00,-2.91765,0,0,25,22,22,19,25.5,22,19,0,0,27,26.5,28,29,29,29,29.5,26.6,0.60102,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"307",2019-07-01 05:06:00,-2.92723,0,0,25,22,22,19,25.5,22,19,0,0,27,26.5,28,29,29,29,29.5,26.5,0.59157,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"308",2019-07-01 05:07:00,-2.69918,0,0,25,22,22,19,25.5,22,19,0,0,27,26.5,28,29,29,29,29.5,26.5,0.59157,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"309",2019-07-01 05:08:00,-2.61148,0,0,25,22,22,19,25.5,22,19,0,0,27,26.5,28,29,29,29,29.5,26.4,0.57771,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"310",2019-07-01 05:09:00,-2.35696,0,0,25,22,22,19,25.5,22,19,0,0,27,26.5,28,29,29,28.5,29.5,26.3,0.56196,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"311",2019-07-01 05:10:00,-2.14172,0,0,25,22,22,19,25.5,22,19,0,0,27,26.5,28,29,29,28.5,29.5,26.3,0.57267,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"312",2019-07-01 05:11:00,-2.03738,0,0,25,22,22,19,25.5,22,19,0,0,27,26.5,28,29,29,28.5,29.5,26.4,0.56637,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"313",2019-07-01 05:12:00,-2.09917,0,0,25,22,22,19,25.5,22,19,0,0,27,26.5,28,29,29,28.5,29.5,26.2,0.56448,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"314",2019-07-01 05:13:00,-2.4075,0,0,25,22,22,19,25.5,22,19,0,0,26.5,26.5,28,29,29,28.5,29.5,26.2,0.56574,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"315",2019-07-01 05:14:00,-2.32227,9,0,25,22,22,19,25.5,22,19,0,0,26.5,26.5,28,29,29,28.5,29.5,26.1,0.5607,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"316",2019-07-01 05:15:00,-2.55836,9,0,25,22,22,19,25.5,22,19,0,0,26.5,26.5,28,29,29,28.5,29.5,26.1,0.58527,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"317",2019-07-01 05:16:00,-2.76932,8,0,25,22,22,19,25.5,22,19,0,0,26.5,26.5,28,29,29,28.5,29.5,26.1,0.59157,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"318",2019-07-01 05:17:00,-2.84616,7,0,25,22,22,19,25.5,22,19,0,0,26.5,26.5,28,29,29,28.5,29.5,26.2,0.59031,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"319",2019-07-01 05:18:00,-2.64295,9,0,25,22,22,19,25.5,22,19,0,0,26.5,26.5,28,29,29,28.5,29.5,26.1,0.61236,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"320",2019-07-01 05:19:00,-3.16261,7,0,25,22,22,19,25.5,22,19,0,0,26.5,26.5,28,29,29,28.5,29.5,26.2,0.59094,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"321",2019-07-01 05:20:00,-3.31424,7,0,25,22,22,19,25.5,22,19,0,0,26.5,26.5,28,29,29,28.5,29.5,26.1,0.59094,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"322",2019-07-01 05:21:00,-3.26386,5,0,25,22,22,19,25.5,22,19,0,0,26.5,26.5,28,29,29,28.5,29.5,25.9,0.59157,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"323",2019-07-01 05:22:00,-3.40564,7,0,25,22,22,19,25.5,22,19,0,0,26.5,26.5,28,29,29,28.5,29.5,25.8,0.59157,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
