"","time","heating_cooling_power","irrad","kitchen_active_power","setp_371","setp_472","setp_474","setp_476","setp_571","setp_573","setp_574","shower_471","shower_571","temp_371","temp_472","temp_474","temp_476","temp_571","temp_573","temp_574","temp_amb","total_active_power","Y1_371","Y1_472","Y1_474","Y1_476","Y1_571","Y1_573","Y1_574","Y2_371","Y2_472","Y2_476","Y2_571","Y2_574","Y3_371","Y3_472","Y3_476","Y3_571","Y3_574","Y4_371","Y5_371","Y6_371","Y7_371"
"324",2019-07-01 05:23:00,-3.73442,7,0,25,22,22,19,25.5,22,19,0,0,26.5,26.5,28,29,29,28.5,29.5,26,0.59346,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"325",2019-07-01 05:24:00,-3.30227,8,0,25,22,22,19,25.5,22,19,0,0,26.5,26.5,28,29,29,28.5,29.5,26.2,0.60543,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"326",2019-07-01 05:25:00,-3.24685,8,0,25,22,22,19,25.5,22,19,0,0,26.5,26.5,28,29,29,28.5,29.5,26.3,0.59157,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"327",2019-07-01 05:26:00,-3.06907,8,0,25,22,22,19,25.5,22,19,0,0,26.5,26.5,28,29,29,28.5,29.5,26.3,0.58842,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"328",2019-07-01 05:27:00,-3.29375,9,0,25,22,22,19,25.5,22,19,0,0,26.5,26.5,28,29,29,28.5,29.5,26.1,0.59724,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"329",2019-07-01 05:28:00,-3.01369,10,0,25,22,22,19,25.5,22,19,0,0,26.5,26.5,28,29,29,28.5,29.5,26.1,0.5796,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"330",2019-07-01 05:29:00,-2.8824,10,0,25,22,22,19,25.5,22,19,0,0,26.5,26.5,28,29,29,28.5,29.5,25.8,0.59661,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"331",2019-07-01 05:30:00,-2.98501,10,0,25,22,22,19,25.5,22,19,0,0,26.5,26.5,28,29,29,28.5,29.5,25.6,0.59031,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"332",2019-07-01 05:31:00,-2.98137,10,0,25,22,22,19,25.5,22,19,0,0,26.5,26.5,28,29,29,28.5,29.5,25.6,0.58464,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"333",2019-07-01 05:32:00,-2.97031,11,0,25,22,22,19,25.5,22,19,0,0,26.5,26.5,28,29,29,28.5,29.5,25.5,0.57897,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,0,1,1,1,1
"334",2019-07-01 05:33:00,-3.02899,12,0,25,22,22,19,25.5,22,19,0,0,26.5,26.5,28,29,29,28.5,29.5,25.7,0.57897,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,0,1,1,1,1
"335",2019-07-01 05:34:00,-3.00096,12,0,25,22,22,19,25.5,22,19,0,0,26.5,26.5,28,29,29,28.5,29.5,25.8,0.57834,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,0,1,1,1,1
"336",2019-07-01 05:35:00,-3.02217,11,0,25,22,22,19,25.5,22,19,0,0,26.5,26.5,28,29,29,28.5,29.5,25.5,0.57204,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,0,1,1,1,1
"337",2019-07-01 05:36:00,-3.01867,12,0,25,22,22,19,25.5,22,19,0,0,26.5,26.5,28,29,29,28.5,29.5,25.2,0.57771,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,0,1,1,1,1
"338",2019-07-01 05:37:00,-2.99971,12,0,25,22,22,19,25.5,22,19,0,0,26.5,26.5,28,29,29,28.5,29.5,25.2,0.58527,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,0,1,1,1,1
"339",2019-07-01 05:38:00,-2.8836,12,0,25,22,22,19,25.5,22,19,0,0,26.5,26.5,28,29,29,28.5,29.5,25.1,0.58527,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,0,1,1,1,1
"340",2019-07-01 05:39:00,-2.95743,13,0,25,22,22,19,25.5,22,19,0,0,26.5,26.5,28,29,29,28.5,29.5,25.1,0.57834,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,0,1,1,1,1
"341",2019-07-01 05:40:00,-3.50602,15,0,25,22,22,19,25.5,22,19,0,0,26.5,26.5,28,29,29,28.5,29.5,25.2,0.57834,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,0,1,1,1,1
"342",2019-07-01 05:41:00,-2.93107,15,0,25,22,22,19,25.5,22,19,0,0,26.5,26.5,28,29,28.5,28.5,29.5,25.1,0.56637,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,0,1,1,1,1
"343",2019-07-01 05:42:00,-2.7662,15,0,25,22,22,19,25.5,22,19,0,0,26.5,26.5,28,29,28.5,28.5,29.5,25.1,0.57834,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,0,1,1,1,1
"344",2019-07-01 05:43:00,-2.97432,16,0,25,22,22,19,25.5,22,19,0,0,26.5,26.5,28,29,28.5,28.5,29.5,25.1,0.56511,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,0,1,1,1,1
"345",2019-07-01 05:44:00,-2.9986,16,0,25,22,22,19,25.5,22,19,0,0,26.5,26.5,28,29,28.5,28.5,29.5,25,0.55881,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,0,1,1,1,1
"346",2019-07-01 05:45:00,-2.96469,17,0,25,22,22,19,25.5,22,19,0,0,26.5,26.5,28,29,28.5,28.5,29.5,25,0.55314,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,0,1,1,1,1
"347",2019-07-01 05:46:00,-2.86397,19,0,25,22,22,19,25.5,22,19,0,0,26.5,26.5,28,29,28.5,28.5,29.5,25,0.54117,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,0,1,1,1,1
"348",2019-07-01 05:47:00,-2.76001,18,0,25,22,22,19,25.5,22,19,0,0,26.5,26.5,28,29,28.5,28.5,29.5,25,0.53613,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,0,1,1,1,1
"349",2019-07-01 05:48:00,-2.89558,20,0,25,22,22,19,25.5,22,19,0,0,26.5,26.5,28,29,28.5,28.5,29.5,25,0.52794,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,0,1,1,1,1
"350",2019-07-01 05:49:00,-2.83946,24,0,25,22,22,19,25.5,22,19,0,0,26.5,26.5,28,29,28.5,28.5,29.5,25,0.5103,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,0,1,1,1,1
"351",2019-07-01 05:50:00,-2.67901,23,0,25,22,22,19,25.5,22,19,0,0,26.5,26.5,28,29,28.5,28.5,29.5,25,0.50904,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,0,1,1,1,1
"352",2019-07-01 05:51:00,-2.84965,24,0,25,22,22,19,25.5,22,19,0,0,26.5,26.5,28,29,28.5,28.5,29.5,25.1,0.49077,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,0,1,1,1,1
"353",2019-07-01 05:52:00,-2.74894,28,0,25,22,22,19,25.5,22,19,0,0,26.5,26.5,28,29,28.5,28.5,29.5,25.1,0.48447,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,0,1,1,1,1
"354",2019-07-01 05:53:00,-3.00444,30,0,25,22,22,19,25.5,22,19,0,0,26.5,26.5,28,29,28.5,28.5,29,25.2,0.48384,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,0,1,1,1,1
"355",2019-07-01 05:54:00,-2.96566,31,0,25,22,22,19,25.5,22,19,0,0,26.5,26.5,28,29,28.5,28.5,29,25.3,0.46557,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,0,1,1,1,1
"356",2019-07-01 05:55:00,-2.74925,31,0,25,22,22,19,25.5,22,19,0,0,26.5,26.5,28,29,28.5,28.5,29,25.4,0.47691,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,0,1,1,1,1
"357",2019-07-01 05:56:00,-2.7147,31,0,25,22,22,19,25.5,22,19,0,0,26.5,26.5,28,29,28.5,28.5,29,25.4,0.46431,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,0,1,1,1,1
"358",2019-07-01 05:57:00,-2.7471,32,0,25,22,22,19,25.5,22,19,0,0,26.5,26.5,28,29,28.5,28.5,29,25.4,0.44667,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,0,1,1,1,1
"359",2019-07-01 05:58:00,-2.76186,32,0,25,22,22,19,25.5,22,19,0,0,26.5,26.5,28,29,28.5,28.5,29,25.4,0.44604,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,0,1,1,1,1
"360",2019-07-01 05:59:00,-2.60611,36,0,25,22,22,19,25.5,22,19,0,0,26.5,26.5,28,29,28.5,28.5,29,25.4,0.42714,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,0,1,1,1,1
"361",2019-07-01 06:00:00,-2.4042,37,0,25,22,22,19,25.5,22,19,0,0,26.5,26.5,28,29,28.5,28.5,29,25.3,0.43281,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,0,1,1,1,1
"362",2019-07-01 06:01:00,-2.80635,39,0,25,22,22,19,25.5,22,19,0,0,26.5,26.5,28,29,28.5,28.5,29,25.2,0.41454,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,0,1,1,1,1
"363",2019-07-01 06:02:00,-2.80795,40,0,25,22,22,19,25.5,22,19,0,0,26.5,26.5,28,29,28.5,28.5,29,25.2,0.4032,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"364",2019-07-01 06:03:00,-2.47586,42,0,25,22,22,19,25.5,22,19,0,0,26.5,26.5,28,29,28.5,28.5,29,25.1,0.40131,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"365",2019-07-01 06:04:00,-2.77774,44,0,25,22,22,19,25.5,22,19,0,0,26.5,26.5,28,29,28.5,28.5,29,25,0.38934,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"366",2019-07-01 06:05:00,-2.73848,47,0,25,22,22,19,25.5,22,19,0,0,26.5,26.5,28,29,28.5,28.5,29,24.9,0.38997,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"367",2019-07-01 06:06:00,-2.72068,49,0,25,22,22,19,25.5,22,19,0,0,26.5,26.5,28,29,28.5,28.5,29,24.8,0.37737,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"368",2019-07-01 06:07:00,-2.73467,50,0,25,22,22,19,25.5,22,19,0,0,26.5,26.5,28,29,28.5,28.5,29,24.7,1.76967,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"369",2019-07-01 06:08:00,-2.77502,53,0,25,22,22,19,25.5,22,19,0,0,26.5,26.5,28,29,28.5,28.5,29,24.6,0.36351,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"370",2019-07-01 06:09:00,-2.73259,57,0,25,22,22,19,25.5,22,19,0,0,26.5,26.5,28,29,28.5,28.5,29,24.6,0.315,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"371",2019-07-01 06:10:00,-2.72857,59,0,25,22,22,19,25.5,22,19,0,0,26.5,26.5,28,29,28.5,28.5,29,24.5,0.30807,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"372",2019-07-01 06:11:00,-2.73311,62,0,25,22,22,19,25.5,22,19,0,0,26.5,26.5,28,29,28.5,28.5,29,24.5,0.29547,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"373",2019-07-01 06:12:00,-2.73337,64,0,25,22,22,19,25.5,22,19,0,0,26.5,26.5,28,29,28.5,28.5,29,24.6,0.2709,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"374",2019-07-01 06:13:00,-2.55667,68,0,25,22,22,19,25.5,22,19,0,0,26.5,26.5,28,29,28.5,28.5,29,24.6,0.27027,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"375",2019-07-01 06:14:00,-2.78834,71,0,25,22,22,19,25.5,22,19,0,0,26.5,26.5,28,29,28.5,28.5,29,24.6,0.25137,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"376",2019-07-01 06:15:00,-2.83153,76,0,25,22,22,19,25.5,22,19,0,0,26.5,26.5,28,29,28.5,28.5,29,24.6,0.23814,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"377",2019-07-01 06:16:00,-2.89377,77,0,25,22,22,19,25.5,22,19,0,0,26.5,26.5,28,29,28.5,28.5,29,24.5,0.37107,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"378",2019-07-01 06:17:00,-2.79772,81,0,25,22,22,19,25.5,22,19,0,0,26.5,26.5,28,29,28.5,28.5,29,24.5,0.22617,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"379",2019-07-01 06:18:00,-2.94773,82,0,25,22,22,19,25.5,22,19,5.9490625,0,26.5,26.5,28,29,28.5,28.5,29,24.5,0.35532,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"380",2019-07-01 06:19:00,-2.83182,85,0,25,22,22,19,25.5,22,19,7.52098360655738,0,26.5,26.5,28,29,28.5,28.5,29,24.5,0.34587,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"381",2019-07-01 06:20:00,-2.90344,88,0,25,22,22,19,25.5,22,19,7.62633333333333,0,26.5,26.5,28,29,28.5,28.5,29,24.6,0.3402,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"382",2019-07-01 06:21:00,-3.39799,90,0,25,22,22,19,25.5,22,19,7.60655737704918,0,26.5,26.5,28,29,28.5,28.5,29,24.7,0.31437,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"383",2019-07-01 06:22:00,-2.70624,90,0,25,22,22,19,25.5,22,19,7.58516666666667,0,26.5,26.5,28,29,28.5,28.5,29,24.8,0.33264,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"384",2019-07-01 06:23:00,-3.14186,91,0,25,22,22,19,25.5,22,19,7.60344262295082,0,26.5,26.5,28,29,28.5,28.5,29,24.9,0.32067,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"385",2019-07-01 06:24:00,-2.82022,92,0,25,22,22,19,25.5,22,19,7.62639344262295,0,26.5,26.5,28,29,28.5,28.5,29,25,0.32634,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"386",2019-07-01 06:25:00,-2.82469,90,0,25,22,22,19,25.5,22,19,7.631,0,26.5,26.5,28,29,28.5,28.5,29,25,0.31437,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"387",2019-07-01 06:26:00,-2.8217,91,0,25,22,22,19,25.5,22,19,7.57524590163934,0,26.5,26.5,28,29,28.5,28.5,29,25,0.31437,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"388",2019-07-01 06:27:00,-2.59604,88,0,25,22,22,19,25.5,22,19,7.60466666666667,0,26.5,26.5,28,29,28.5,28.5,29,24.9,0.3087,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"389",2019-07-01 06:28:00,-2.85952,94,0,25,22,22,19,25.5,22,19,7.49229508196721,0,26.5,26.5,28,29,28.5,28.5,29,24.8,0.32571,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"390",2019-07-01 06:29:00,-2.76588,95,0,25,22,22,19,25.5,22,19,7.52066666666667,0,26.5,26.5,28,29,28.5,28.5,29,24.7,0.32445,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"391",2019-07-01 06:30:00,-2.81475,91,0,25,22,22,19,25.5,22,19,7.54344262295082,0,26.5,26.5,28,29,28.5,28.5,29,24.6,0.33957,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"392",2019-07-01 06:31:00,-3.13405,88,0,25,22,22,19,25.5,22,19,6.37819672131148,0,26.5,26.5,28,29,28.5,28.5,29,24.6,0.34524,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"393",2019-07-01 06:32:00,-2.76014,83,0,25,22,22,19,25.5,22,19,0,0,26.5,26.5,28,29,28.5,28.5,29,24.6,0.21987,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"394",2019-07-01 06:33:00,-3.23953,86,0,25,22,22,19,25.5,22,19,0,0,26.5,26.5,28,29,28.5,28.5,29,24.7,0.2016,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"395",2019-07-01 06:34:00,-2.9069,93,0,25,22,22,19,25.5,22,19,0,0,26.5,26.5,28,29,28.5,28.5,29,24.9,0.19971,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"396",2019-07-01 06:35:00,-2.9144,93,0,25,22,22,19,25.5,22,19,0,0,26.5,26.5,28,29,28.5,28.5,29,25,0.20475,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"397",2019-07-01 06:36:00,-2.85361,88,0,25,22,22,19,25.5,22,19,0,0,26.5,26.5,28,29,28.5,28.5,29,25.1,0.21168,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"398",2019-07-01 06:37:00,-2.80364,88,0,25,22,22,19,25.5,22,19,0,0,26.5,26.5,28,29,28.5,28.5,29,25.2,0.18711,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"399",2019-07-01 06:38:00,-2.83838,92,0,25,22,22,19,25.5,22,19,0,0,26.5,26.5,28,29,28.5,28.5,29,25.3,0.17073,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"400",2019-07-01 06:39:00,-2.83241,93,0,25,22,22,19,25.5,22,19,0,0,26.5,26.5,28,29,28.5,28.5,29,25.4,0.16821,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"401",2019-07-01 06:40:00,-2.85424,96,0,25,22,22,19,25.5,22,19,0,0,26.5,26.5,28,29,28.5,28.5,29,25.3,0.19467,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"402",2019-07-01 06:41:00,-2.83843,99,0,25,22,22,19,25.5,22,19,0,0,26.5,26.5,28,29,28.5,28.5,29,25.2,0.1449,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"403",2019-07-01 06:42:00,-2.83841,102,0,25,22,22,19,25.5,22,19,0,0,26.5,26.5,28,29,28.5,28.5,29,25.1,0.1386,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"404",2019-07-01 06:43:00,-2.77913,106,0,25,22,22,19,25.5,22,19,0,0,26.5,26.5,28,29,28.5,28.5,29,25,0.10647,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"405",2019-07-01 06:44:00,-2.80305,110,0,25,22,22,19,25.5,22,19,0,0,26.5,26.5,28,29,28.5,28.5,29,24.7,0.08127,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"406",2019-07-01 06:45:00,-2.87661,114,0,25,22,22,19,25.5,22,19,0,0,26.5,26.5,28,29,28.5,28.5,29,24.6,0.07434,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"407",2019-07-01 06:46:00,-2.81819,117,0,25,22,22,19,25.5,22,19,0,0,26.5,26.5,28,29,28.5,28.5,29,24.5,0.08694,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"408",2019-07-01 06:47:00,-2.81633,119,0,25,22,22,19,25.5,22,19,0,0,26.5,26.5,28,29,28.5,28.5,29,24.5,0.07119,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"409",2019-07-01 06:48:00,-2.85203,127,0,25,22,22,19,25.5,22,19,0,0,26.5,26.5,28,29,28.5,28.5,29,24.6,0.03024,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"410",2019-07-01 06:49:00,-2.97456,131,0,25,22,22,19,25.5,22,19,0,0,26.5,26.5,28,29,28.5,28.5,29,24.8,0.00567,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"411",2019-07-01 06:50:00,-2.89731,133,0,25,22,22,19,25.5,22,19,0,0,26.5,26.5,28,29,28.5,28.5,29,25,-0.000630001,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"412",2019-07-01 06:51:00,-2.9269,133,0,25,22,22,19,25.5,22,19,0,0,26.5,26.5,28,29,28.5,28.5,29,25.2,0.03654,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"413",2019-07-01 06:52:00,-2.90221,137,0,25,22,22,19,25.5,22,19,0,0,26.5,26.5,28,29,28.5,28.5,29,25.3,-0.00756,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"414",2019-07-01 06:53:00,-2.85735,145,0,25,22,22,19,25.5,22,19,0,0,26.5,26.5,28,29,28.5,28.5,29,25.4,-0.05481,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"415",2019-07-01 06:54:00,-3.25357,155,0,25,22,22,19,25.5,22,19,0,0,26.5,26.5,28,29,28.5,28.5,29,25.5,-0.0882,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"416",2019-07-01 06:55:00,-2.82868,163,0,25,22,22,19,25.5,22,19,0,0,26.5,26.5,28,29,28.5,28.5,29,25.5,-0.10206,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"417",2019-07-01 06:56:00,-2.79031,172,0,25,22,22,19,25.5,22,19,0,0,26.5,26.5,28,29,28.5,28.5,29,25.6,-0.13923,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"418",2019-07-01 06:57:00,-2.78059,178,0,25,22,22,19,25.5,22,19,0,0,26.5,26.5,28,29,28.5,28.5,29,25.6,-0.11529,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"419",2019-07-01 06:58:00,-2.79011,182,0,25,22,22,19,25.5,22,19,0,0,26.5,26.5,28,29,28.5,28.5,29,25.6,-0.13986,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"420",2019-07-01 06:59:00,-2.81437,183,0,25,22,22,19,25.5,22,19,0,0,26.5,26.5,28,29,28.5,28.5,29,25.7,-0.17199,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"421",2019-07-01 07:00:00,-2.8091,184,0,25,22,22,19,25.5,22,19,0,0,26.5,26.5,28,29,28.5,28.5,29,25.8,-0.189,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"422",2019-07-01 07:01:00,-2.95858,181,0,25,22,22,19,25.5,22,19,0,0,26.5,26.5,28,29,28.5,28.5,29,25.9,-0.19656,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"423",2019-07-01 07:02:00,-2.80354,182,0,25,22,22,19,25.5,22,19,0,0,26.5,26.5,28,29,28.5,28.5,29,25.9,-0.17136,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"424",2019-07-01 07:03:00,-2.84499,186,0,25,22,22,19,25.5,22,19,0,0,26.5,26.5,28,29,28.5,28.5,29,26,-0.18459,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"425",2019-07-01 07:04:00,-2.82433,180,0,25,22,22,19,25.5,22,19,0,0,26.5,26.5,28,29,28.5,28.5,29,26,-0.18837,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"426",2019-07-01 07:05:00,-2.81213,177,0,25,22,22,19,25.5,22,19,0,0,26.5,26.5,28,29,28.5,28.5,29,26.1,-0.19026,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"427",2019-07-01 07:06:00,-2.80713,181,0,25,22,22,19,25.5,22,19,0,0,26.5,26.5,28,29,28.5,28.5,29,26.3,-0.20349,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"428",2019-07-01 07:07:00,-2.74675,184,0,25,22,22,19,25.5,22,19,0,0,26.5,26.5,28,29,28.5,28.5,29,26.5,-0.25074,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"429",2019-07-01 07:08:00,-2.75882,188,0,25,22,22,19,25.5,22,19,0,0,26.5,26.5,28,29,28.5,28.5,29,26.7,-0.25263,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"430",2019-07-01 07:09:00,-2.89666,189,0,25,22,22,19,25.5,22,19,0,0,26.5,26.5,28,29,28.5,28.5,29,26.8,-0.25263,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"431",2019-07-01 07:10:00,-2.87447,192,0,25,22,22,19,25.5,22,19,0,0,26.5,26.5,28,29,28.5,28.5,29,26.9,-0.30303,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"432",2019-07-01 07:11:00,-2.88947,198,0,25,22,22,19,25.5,22,19,0,0,26.5,26.5,28,29,28.5,28.5,29,27,-0.33453,0,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"433",2019-07-01 07:12:00,-2.43014,208,0,25,22,22,19,25.5,22,19,0,0,26.5,26.5,28,29,28.5,28.5,29,27,-0.36666,0,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"434",2019-07-01 07:13:00,-2.89959,219,0,25,22,22,19,25.5,22,19,0,0,26.5,26.5,28,29,28.5,28.5,29,27,-0.41013,0,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"435",2019-07-01 07:14:00,-2.77208,229,0,25,22,22,19,25.5,22,19,0,0,26.5,26.5,28,29,28.5,28.5,29,27,-0.44226,0,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"436",2019-07-01 07:15:00,-2.50316,239,0,25,22,22,19,25.5,22,19,0,0,26.5,26.5,28,29,28.5,28.5,29,27.1,-0.4788,0,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"437",2019-07-01 07:16:00,-2.57078,245,0,25,22,22,19,25.5,22,19,0,0,26.5,26.5,28,29,28.5,28.5,29,27.2,-0.53613,0,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"438",2019-07-01 07:17:00,-3.08745,259,0,25,22,22,19,25.5,22,19,0,0,26.5,26.5,28,29,28.5,28.5,29,27.4,-0.57456,0,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"439",2019-07-01 07:18:00,-2.928,260,0,25,22,22,19,25.5,22,19,0,0,26.5,26.5,28,29,28.5,28.5,29.5,27.7,-0.56196,0,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"440",2019-07-01 07:19:00,-2.88798,259,0,25,22,22,19,25.5,22,19,0,0,26.5,26.5,28,29,28.5,28.5,29.5,27.9,-0.51723,0,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"441",2019-07-01 07:20:00,-2.66488,263,0,25,22,22,19,25.5,22,19,0,0,26.5,26.5,28,29,28.5,28.5,29.5,28.2,-0.52983,0,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"442",2019-07-01 07:21:00,-2.30599,270,0,25,22,22,19,25.5,22,19,0,0,26.5,26.5,28,29,28.5,28.5,29.5,28.5,-0.51156,0,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"443",2019-07-01 07:22:00,-2.98836,249,0,25,22,22,19,25.5,22,19,0,0,26.5,26.5,28,29,28.5,28.5,29.5,28.8,-0.54936,0,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"444",2019-07-01 07:23:00,-2.98778,250,0,25,22,22,19,25.5,22,19,0,0,26.5,26.5,28,29,28.5,28.5,29.5,29,-0.5355,0,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"445",2019-07-01 07:24:00,-3.00594,264,0,25,22,22,19,25.5,22,19,0,0,26.5,26.5,28,29,28.5,28.5,29.5,29.3,-0.52416,0,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"446",2019-07-01 07:25:00,-2.99099,254,0,25,22,22,19,25.5,22,19,0,0,26.5,26.5,28,29,28.5,28.5,29.5,29.6,-0.47943,0,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"447",2019-07-01 07:26:00,-2.92612,245,0,25,22,22,19,25.5,22,19,0,0,26.5,26.5,28,29,28.5,28.5,29.5,29.7,-0.40383,0,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"448",2019-07-01 07:27:00,-2.91965,224,0,25,22,22,19,25.5,22,19,0,0,26.5,26.5,28,29,28.5,28.5,29.5,29.8,-0.3654,0,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"449",2019-07-01 07:28:00,-2.94844,226,0,25,22,22,19,25.5,22,19,0,0,26.5,26.5,28,29,28.5,28.5,29.5,29.9,-0.378,0,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"450",2019-07-01 07:29:00,-2.95359,236,0,25,22,22,19,25.5,22,19,0,0,26.5,26.5,28,29,28.5,28.5,29.5,29.8,-0.3843,0,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"451",2019-07-01 07:30:00,-2.9935,243,0,25,22,22,19,25.5,22,19,0,0,26.5,26.5,28,29,28.5,28.5,29.5,29.8,-0.37863,0,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"452",2019-07-01 07:31:00,-2.96363,248,0,25,22,22,19,25.5,22,19,0,0,26.5,26.5,28,29,28.5,28.5,29.5,29.8,-0.37359,0,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"453",2019-07-01 07:32:00,-2.98419,249,0,25,22,22,19,25.5,22,19,0,0,26.5,26.5,28,29,28.5,28.5,29.5,29.8,-0.37296,0,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"454",2019-07-01 07:33:00,-3.01093,256,0,25,22,22,19,25.5,22,19,0,0,26.5,26.5,28,29,28.5,28.5,29.5,29.8,-0.37044,0,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"455",2019-07-01 07:34:00,-3.00573,257,0,25,22,22,19,25.5,22,19,0,0,26.5,26.5,28,29,28.5,28.5,29.5,29.9,-0.34776,0,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"456",2019-07-01 07:35:00,-2.67559,264,0,25,22,22,19,25.5,22,19,0,0,26.5,26.5,28,29,28.5,28.5,29.5,30,-0.32319,0,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"457",2019-07-01 07:36:00,-2.95858,266,0,25,22,22,19,25.5,22,19,0,0,26.5,26.5,28,29,28.5,28.5,29.5,30.1,-0.26523,0,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"458",2019-07-01 07:37:00,-3.00176,269,0,25,22,22,19,25.5,22,19,0,0,26.5,26.5,28,29,28.5,28.5,29.5,30.3,-0.51156,0,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"459",2019-07-01 07:38:00,-2.92084,263,0,25,22,22,19,25.5,22,19,0,0,26.5,26.5,28,29,28.5,28.5,29.5,30.3,-0.51093,0,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"460",2019-07-01 07:39:00,-2.93213,267,0,25,22,22,19,25.5,22,19,0,0,26.5,26.5,28,29,28.5,28.5,29.5,30.2,-0.53802,0,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"461",2019-07-01 07:40:00,-2.85669,268,0,25,22,22,19,25.5,22,19,0,0,26.5,26.5,28,29,28.5,28.5,29.5,30.1,-0.53676,0,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"462",2019-07-01 07:41:00,-3.29931,268,0,25,22,22,19,25.5,22,19,0,0,26.5,26.5,28,29,28.5,28.5,29.5,30.1,-0.54243,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"463",2019-07-01 07:42:00,-2.85838,267,0,25,22,22,19,25.5,22,19,0,0,26.5,26.5,28,29,28.5,28.5,29.5,30,-0.50148,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"464",2019-07-01 07:43:00,-3.01918,273,0,25,22,22,19,25.5,22,19,0,0,27,26.5,28,29,28.5,28.5,29.5,29.9,-0.59283,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,0,1,1,1,1
"465",2019-07-01 07:44:00,-2.85163,283,0,25,22,22,19,25.5,22,19,0,0,27,26.5,28,29,28.5,28.5,29.5,29.9,-0.61866,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,0,1,1,1,1
"466",2019-07-01 07:45:00,-2.875,294,0,25,22,22,19,25.5,22,19,0,0,27,26.5,28,29,28.5,28.5,29.5,29.9,-0.67032,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,0,1,1,1,1
"467",2019-07-01 07:46:00,-2.85056,302,0,25,22,22,19,25.5,22,19,0,0,27,26.5,28,29,28.5,28.5,29.5,30.2,-0.70308,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,0,1,1,1,1
"468",2019-07-01 07:47:00,-2.81944,303,0,25,22,22,19,25.5,22,19,0,0,27,26.5,28,29,28.5,28.5,29.5,30.4,-0.71253,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,0,1,1,1,1
"469",2019-07-01 07:48:00,-2.61745,304,0,25,22,22,19,25.5,22,19,0,0,27,26.5,28,29,28.5,28.5,29.5,30.7,-0.66276,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,0,1,1,1,1
"470",2019-07-01 07:49:00,-2.83039,306,0,25,22,22,19,25.5,22,19,0,0,27,26.5,28,29,28.5,28.5,29.5,30.9,-0.71883,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,0,1,1,1,1
"471",2019-07-01 07:50:00,-2.77358,313,0,25,22,22,19,25.5,22,19,0,0,27,26.5,28,29,28.5,28.5,29.5,30.9,-0.74466,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,0,1,1,1,1
"472",2019-07-01 07:51:00,-2.83274,317,0,25,22,22,19,25.5,22,19,0,0,27,26.5,28,29,28.5,28.5,29.5,30.8,-0.76671,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,0,1,1,1,1
"473",2019-07-01 07:52:00,-2.81477,325,0,25,22,22,19,25.5,22,19,0,0,27,26.5,28,29,28.5,28.5,29.5,30.5,-0.80136,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,0,1,1,1,1
"474",2019-07-01 07:53:00,-2.79577,328,0,25,22,22,19,25.5,22,19,0,0,27,26.5,28,29,28.5,28.5,29.5,30.2,-0.80703,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,0,1,1,1,1
"475",2019-07-01 07:54:00,-2.90329,331,0,25,22,22,19,25.5,22,19,0,0,27,26.5,28,29,28.5,28.5,29.5,30.1,-0.82593,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,0,1,1,1,1
"476",2019-07-01 07:55:00,-2.95334,335,0,25,22,22,19,25.5,22,19,0,0,27,26.5,28,29,28.5,28.5,29.5,30.3,-0.83916,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,0,1,1,1,1
"477",2019-07-01 07:56:00,-2.89221,341,0,25,22,22,19,25.5,22,19,0,0,27,26.5,28,29,28.5,28.5,29.5,30.5,-0.85239,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,0,1,1,1,1
"478",2019-07-01 07:57:00,-2.87325,345,0,25,22,22,19,25.5,22,19,0,0,27,26.5,28,29,28.5,28.5,29.5,30.5,-0.87066,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,0,1,1,1,1
"479",2019-07-01 07:58:00,-2.87644,350,0,25,22,22,19,25.5,22,19,0,0,27,26.5,28,29,28.5,28.5,29.5,30.5,-0.89208,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,0,1,1,1,1
"480",2019-07-01 07:59:00,-2.87176,351,0,25,22,22,19,25.5,22,19,0,0,27,26.5,28,29,28.5,28.5,29.5,30.5,-0.90783,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,0,1,1,1,1
"481",2019-07-01 08:00:00,-2.8663,356,0,25,22,22,19,25.5,22,19,0,0,27,26.5,28,29,28.5,28.5,29.5,30.5,-0.93303,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,0,1,1,1,1
"482",2019-07-01 08:01:00,-2.86273,361,0,25,22,22,19,25.5,22,19,0,0,27,26.5,28,29,28.5,28.5,29.5,30.5,-0.945,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,0,1,1,1,1
"483",2019-07-01 08:02:00,-2.86347,366,0,25,22,22,19,25.5,22,19,0,0,27,26.5,28,29,28.5,28.5,29.5,30.4,-0.95256,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,0,1,1,1,1
"484",2019-07-01 08:03:00,-2.60568,369,0,25,22,22,19,25.5,22,19,0,0,27,26.5,28,29,28.5,28.5,29.5,30.4,-0.96012,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,0,1,1,1,1
"485",2019-07-01 08:04:00,-2.63034,373,0,25,22,22,19,25.5,22,19,0,0,27,26.5,28,29,28.5,28.5,29.5,30.6,-1.01178,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,0,1,1,1,1
"486",2019-07-01 08:05:00,-2.88167,377,0,25,22,22,19,25.5,22,19,0,0,27,26.5,28,29,28.5,28.5,29.5,30.5,-1.02816,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,0,1,1,1,1
"487",2019-07-01 08:06:00,-2.86971,382,0,25,22,22,19,25.5,22,19,0,0,27,26.5,28,29,28.5,28.5,29.5,30.4,-1.07163,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,0,1,1,1,1
"488",2019-07-01 08:07:00,-2.81627,385,0,25,22,22,19,25.5,22,19,0,0,27,26.5,28,29,28.5,28.5,30,30.3,-1.1214,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,0,1,1,1,1
"489",2019-07-01 08:08:00,-3.20919,388,0,25,22,22,19,25.5,22,19,0,0,27,26.5,28,29,28.5,28.5,30,30.7,-1.12833,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,0,1,1,1,1
"490",2019-07-01 08:09:00,-2.85077,392,0,25,22,22,19,25.5,22,19,0,0,27,26.5,28,29,28.5,28.5,30,32.5,-1.12959,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,0,1,1,1,1
"491",2019-07-01 08:10:00,-2.85468,399,0,25,22,22,19,25.5,22,19,0,0,27,26.5,28,29,28.5,28.5,30,33.2,-1.15353,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,0,1,1,1,1
"492",2019-07-01 08:11:00,-2.8656,401,0,25,22,22,19,25.5,22,19,0,0,27,26.5,28,29,28.5,28.5,30,33.3,-1.17306,0,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,0,1,1,1,1
"493",2019-07-01 08:12:00,-2.81355,406,0,25,22,22,19,25.5,22,19,0,0,27,26.5,28,29,28.5,28.5,30,32.5,-1.21653,0,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,0,1,1,1,1
"494",2019-07-01 08:13:00,-2.80226,409,0,25,22,22,19,25.5,22,19,0,0,27,26.5,28,29,28.5,28.5,30,33.5,-1.21716,0,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"495",2019-07-01 08:14:00,-3.15576,413,0,25,22,22,19,25.5,22,19,0,0,27,26.5,28,29,28.5,28.5,30,34.1,-1.22913,0,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"496",2019-07-01 08:15:00,-3.63934,414,0,25,22,22,19,25.5,22,19,0,0,27,26.5,28,29,28.5,28.5,30,34.1,-1.2348,0,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"497",2019-07-01 08:16:00,-2.78848,417,0,25,22,22,19,25.5,22,19,0,0,27,26.5,28,29,28.5,28.5,30,34.3,-1.2411,0,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"498",2019-07-01 08:17:00,-2.88652,420,0,25,22,22,19,25.5,22,19,0,0,27,26.5,28,29,28.5,29,30,34.3,-1.24677,0,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"499",2019-07-01 08:18:00,-3.01111,423,0,25,22,22,19,25.5,22,19,0,0,27,26.5,28,29,28.5,29,30,34.5,-1.24173,0,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"500",2019-07-01 08:19:00,-2.89679,427,0,25,22,22,19,25.5,22,19,0,0,27,26.5,28,29,28.5,29,30,33.1,-1.25496,0,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"501",2019-07-01 08:20:00,-2.9637,432,0,25,22,22,19,25.5,22,19,0,0,27,26.5,28,29,28.5,29,30,31.8,-1.2726,0,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"502",2019-07-01 08:21:00,-3.01705,434,0,25,22,22,19,25.5,22,19,0,0,27,26.5,28,29,28.5,29,30,32.1,-1.2726,0,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"503",2019-07-01 08:22:00,-3.2265,438,0,25,22,22,19,25.5,22,19,0,0,27,26.5,28,29,28.5,29,30,31.6,-1.31733,0,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"504",2019-07-01 08:23:00,-3.1655,440,0,25,22,22,19,25.5,22,19,0,0,27,26.5,28,29,28.5,29,30,33.1,-1.33623,0,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"505",2019-07-01 08:24:00,-2.89419,442,0,25,22,22,19,25.5,22,19,0,0,27,26.5,28,29,28.5,29,30,32.3,-1.34127,0,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"506",2019-07-01 08:25:00,-3.02752,447,0,25,22,22,19,25.5,22,19,0,0,27,26.5,28,29,28.5,29,30,31.3,-1.3671,0,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"507",2019-07-01 08:26:00,-3.0352,451,0,25,22,22,19,25.5,22,19,0,0,27,26.5,28,29,28.5,29,30,31.5,-1.38033,0,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"508",2019-07-01 08:27:00,-3.20582,455,0,25,22,22,19,25.5,22,19,0,0,26.5,26.5,28,29,28.5,29,30,31.4,-1.38663,0,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"509",2019-07-01 08:28:00,-3.03273,458,0,25,22,22,19,25.5,22,19,0,0,26.5,26.5,28,29,28.5,29,30,32.6,-1.38033,0,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"510",2019-07-01 08:29:00,-3.03985,462,0,25,22,22,19,25.5,22,19,0,0,26.5,26.5,28,29,28.5,29,30,33.3,-1.43388,0,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"511",2019-07-01 08:30:00,-3.08158,465,0,25,22,22,19,25.5,22,19,0,0,26.5,26.5,28,29,28.5,29,30,32,-1.45593,0,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"512",2019-07-01 08:31:00,-3.19217,472,0,25,22,22,19,25.5,22,19,0,0,27,26.5,28,29,28.5,29,30,32.3,-1.48113,0,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"513",2019-07-01 08:32:00,-3.04177,475,0,25,22,22,19,25.5,22,19,0,0,27,26.5,28,29,28.5,29,30,33,-1.50633,0,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"514",2019-07-01 08:33:00,-3.05474,478,0,25,22,22,19,25.5,22,19,0,0,27,26.5,28,29,28.5,29,30,30.7,-1.50129,0,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"515",2019-07-01 08:34:00,-3.01064,481,0,25,22,22,19,25.5,22,19,0,0,27,26.5,28,29,28.5,29,30,30.6,-1.52523,0,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"516",2019-07-01 08:35:00,-3.07647,485,0,25,22,22,19,25.5,22,19,0,0,27,26.5,28,29,28.5,29,30,30.1,-1.41813,0,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"517",2019-07-01 08:36:00,-3.05571,489,0,25,22,22,19,25.5,22,19,0,0,26.5,26.5,28,29,28.5,29,30,31.2,-1.44333,0,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"518",2019-07-01 08:37:00,-3.01378,498,0,25,22,22,19,25.5,22,19,0,0,26.5,26.5,28,29,28.5,29,30,30.5,-1.54854,0,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"519",2019-07-01 08:38:00,-2.90198,502,0,25,22,22,19,25.5,22,19,0,0,26.5,26.5,28,29,28.5,29,30,29.5,-1.60776,0,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"520",2019-07-01 08:39:00,-2.68384,506,0,25,22,22,19,25.5,22,19,0,0,26.5,26.5,28,29,28.5,29,30,28.7,-1.62099,0,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"521",2019-07-01 08:40:00,-2.4187,511,0,25,22,22,19,25.5,22,19,0,0,27,26.5,28,29,29,29,30,29.1,-1.63422,0,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"522",2019-07-01 08:41:00,-2.27598,514,0,25,22,22,19,25.5,22,19,0,0,27,26.5,28,29,29,29,30,29,-1.54539,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"523",2019-07-01 08:42:00,-2.13431,518,0,25,22,22,19,25.5,22,19,0,0,27,26.5,28,29,29,29,30,29,-1.65816,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"524",2019-07-01 08:43:00,-2.22196,524,0,25,22,22,19,25.5,22,19,0,0,27,26.5,28,29,29,29,30,29.8,-1.69596,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,0,1,1,1,1
"525",2019-07-01 08:44:00,-2.35015,529,0,25,22,22,19,25.5,22,19,0,0,27,26.5,28,29,29,29,30,31.1,-1.70226,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,0,1,1,1,1
"526",2019-07-01 08:45:00,-2.54648,533,0,25,22,22,19,25.5,22,19,0,0,27,26.5,28,29,29,29,30,30.7,-1.71486,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,0,1,1,1,1
"527",2019-07-01 08:46:00,-2.68638,537,0,25,22,22,19,25.5,22,19,0,0,27,26.5,28,29,29,29,30,30,-1.75266,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,0,1,1,1,1
"528",2019-07-01 08:47:00,-2.87219,542,0,25,22,22,19,25.5,22,19,0,0,27,26.5,28,29,29,29,30,30.3,-1.76715,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,0,1,1,1,1
"529",2019-07-01 08:48:00,-3.0043,546,0,25,22,22,19,25.5,22,19,0,0,27,26.5,28,29,29,29,30,31,-1.78416,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,0,1,1,1,1
"530",2019-07-01 08:49:00,-2.90912,547,0,25,22,22,19,25.5,22,19,0,0,27,26.5,28,29,29,29,30,31.1,-1.76463,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,0,1,1,1,1
"531",2019-07-01 08:50:00,-2.83645,549,0,25,22,22,19,25.5,22,19,0,0,27,26.5,28,29,29,29,30,32,-1.82763,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,0,1,1,1,1
"532",2019-07-01 08:51:00,-3.08689,554,0,25,22,22,19,25.5,22,19,0,0,27,26.5,28,29,29,29,30,30.2,-1.84149,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,0,1,1,1,1
"533",2019-07-01 08:52:00,-3.73864,560,0,25,22,22,19,25.5,22,19,0,0,27,26.5,28,29,29,29,30,30.2,-1.86606,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,0,1,1,1,1
"534",2019-07-01 08:53:00,-4.14748,566,0,25,22,22,19,25.5,22,19,0,0,27,26.5,28,29,29,29,30,30,-1.8963,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,0,1,1,1,1
"535",2019-07-01 08:54:00,-4.0246,569,0,25,22,22,19,25.5,22,19,0,0,27,26.5,28,29,29,29,30.5,30.2,-1.90953,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,0,1,1,1,1
"536",2019-07-01 08:55:00,-4.12608,572,0,25,22,22,19,25.5,22,19,0,0,27,26.5,28,29,29,29,30.5,31.1,-1.92276,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,0,1,1,1,1
"537",2019-07-01 08:56:00,-3.45269,576,0,25,22,22,19,25.5,22,19,0,0,27,26.5,28,29,29,29,30.5,29.8,-1.95237,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,0,1,1,1,1
"538",2019-07-01 08:57:00,-3.27122,581,0,25,22,22,19,25.5,22,19,0,0,27,26.5,28,29,29,29,30.5,29.5,-1.97379,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,0,1,1,1,1
"539",2019-07-01 08:58:00,-3.11968,589,0,25,22,22,19,25.5,22,19,0,0,27,26.5,28,29,29,29,30.5,29.2,-1.90953,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,0,1,1,1,1
"540",2019-07-01 08:59:00,-3.05571,594,0,25,22,22,19,25.5,22,19,0,0,27,26.5,28,29,29,29,30.5,29.2,-2.02923,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,0,1,1,1,1
"541",2019-07-01 09:00:00,-2.97524,598,0,25,22,22,19,25.5,22,19,0,0,27,26.5,28,29,29,29,30.5,29.7,-2.0475,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,0,1,1,1,1
"542",2019-07-01 09:01:00,-2.56556,601,0,25,22,22,19,25.5,22,19,0,0,27,26.5,28,29,29,29,30.5,29.6,-2.06136,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,0,1,1,1,1
"543",2019-07-01 09:02:00,-2.53838,604,0,25,22,22,19,25.5,22,19,0,0,27,26.5,28,29,29,29,30.5,28.4,-2.08026,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,0,1,1,1,1
"544",2019-07-01 09:03:00,-2.84847,612,0,25,22,22,19,25.5,22,19,0,0,27,26.5,28,29,29,29,30.5,29.1,-2.11239,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,0,1,1,1,1
"545",2019-07-01 09:04:00,-2.85781,620,0,25,22,22,19,25.5,22,19,0,0,27,26.5,28,29,29,29,30.5,29.8,-2.14326,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,0,1,1,1,1
"546",2019-07-01 09:05:00,-2.87813,624,0,25,22,22,19,25.5,22,19,0,0,27,26.5,28,29,29,29,30.5,29.8,-2.17413,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,0,1,1,1,1
"547",2019-07-01 09:06:00,-3.19012,633,0,25,22,22,19,25.5,22,19,0,0,27,26.5,28,29,29,29,30.5,30.4,-2.19366,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,0,1,1,1,1
"548",2019-07-01 09:07:00,-2.92009,642,0,25,22,22,19,25.5,22,19,0,0,27,26.5,28,29,29,29,30.5,29.1,-0.1764,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,0,1,1,1,1
"549",2019-07-01 09:08:00,-2.85854,652,0,25,22,22,19,25.5,22,19,0,0,27,26.5,28,29,29,29,30.5,29.3,-2.26926,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,0,1,1,1,1
"550",2019-07-01 09:09:00,-2.85375,663,0,25,22,22,19,25.5,22,19,0,0,27,26.5,28,29,29,29,30.5,29.4,-0.26649,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,0,1,1,1,1
"551",2019-07-01 09:10:00,-2.59605,678,0,25,22,22,19,25.5,22,19,0,0,27,26.5,28,29,29,29,30.5,29,-2.36313,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,0,1,1,1,1
"552",2019-07-01 09:11:00,-2.92333,694,0,25,22,22,19,25.5,22,19,0,0,27,26.5,28,29,29,29,30.5,28.6,-2.43873,0,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,0,1,1,1,1
"553",2019-07-01 09:12:00,-2.92261,710,0,25,22,22,19,25.5,22,19,0,0,27,26.5,28,29,29,29,30.5,28.9,-2.50299,0,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,0,1,1,1,1
"554",2019-07-01 09:13:00,-2.91145,608,0,25,22,22,19,25.5,22,19,0,0,27,26.5,28,29,29,29,30.5,28.8,-2.18925,0,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"555",2019-07-01 09:14:00,-2.90764,643,0,25,22,22,19,25.5,22,19,0,0,27,26.5,28,29,29,29,30.5,28.8,-2.17413,0,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"556",2019-07-01 09:15:00,-2.88177,540,0,25,22,22,19,25.5,22,19,0,0,27,26.5,28,29,29,29,30.5,28.3,-1.67202,0,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"557",2019-07-01 09:16:00,-2.9645,479,0,25,22,22,19,25.5,22,19,0,0,27,26.5,28,29,29,29,30.5,28.5,-1.5435,0,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"558",2019-07-01 09:17:00,-2.97273,624,0,25,22,22,19,25.5,22,19,0,0,27,26.5,28,29,29,29,30.5,28.5,-2.17413,0,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"559",2019-07-01 09:18:00,-2.99366,516,0,25,22,22,19,25.5,22,19,0,0,27,26.5,28,29,29,29,30.5,28.4,-1.68147,0,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"560",2019-07-01 09:19:00,-2.98091,610,0,25,22,22,19,25.5,22,19,0,0,27,26.5,28,29,29,29,30.5,28.3,-2.1357,0,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"561",2019-07-01 09:20:00,-2.94387,700,0,25,22,22,19,25.5,22,19,0,0,27,26.5,28,29,29,29,30.5,28.3,-2.49606,0,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"562",2019-07-01 09:21:00,-2.95786,711,0,25,22,22,19,25.5,22,19,0,0,27,26.5,28,29,29,29,30.5,28.2,-2.20689,0,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"563",2019-07-01 09:22:00,-2.93216,741,0,25,22,22,19,25.5,22,19,0,0,27,26.5,28,29,29,29,30.5,28.8,-2.79216,0,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"564",2019-07-01 09:23:00,-3.33174,842,0,25,22,22,19,25.5,22,19,0,0,27,26.5,28,29,29,29,30.5,28.7,-3.01329,0,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"565",2019-07-01 09:24:00,-3.33397,857,0,25,22,22,19,25.5,22,19,0,0,27,26.5,28,29,29,29,30.5,28.7,-3.11787,0,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"566",2019-07-01 09:25:00,-3.01708,796,0,25,22,22,19,25.5,22,19,0,0,27,26.5,28,29,29,29,30.5,28.3,-2.80098,0,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"567",2019-07-01 09:26:00,-2.99838,788,0,25,22,22,19,25.5,22,19,0,0,27,26.5,28,29,29,29,30.5,28.4,-2.87847,0,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"568",2019-07-01 09:27:00,-3.05126,713,0,25,22,22,19,25.5,22,19,0,0,27,26.5,28,29,29,29,30.5,29,-2.58048,0,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"569",2019-07-01 09:28:00,-3.32037,840,0,25,22,22,19,25.5,22,19,0,0,27,26.5,28,29,29,29,30.5,28.7,-2.9673,0,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"570",2019-07-01 09:29:00,-3.07035,934,0,25,22,22,19,25.5,22,19,0,0,27,26.5,28,29,29,29,31,29,-3.44106,0,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"571",2019-07-01 09:30:00,-3.04829,1002,0,25,22,22,19,25.5,22,19,0,0,27,26.5,28,29,29,29,31,28.7,-3.61872,0,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"572",2019-07-01 09:31:00,-3.08775,1034,0,25,22,22,19,25.5,22,19,0,0,27,26.5,28,29,29,29,31,29,-3.73716,0,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"573",2019-07-01 09:32:00,-3.0545,1053,0,25,22,22,19,25.5,22,19,0,0,27,26.5,28,29,29,29,31,28.7,-3.81402,0,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"574",2019-07-01 09:33:00,-3.05913,1095,0,25,22,22,19,25.5,22,19,0,0,27,26.5,28,29,29,29,31,28.8,-3.94002,0,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"575",2019-07-01 09:34:00,-3.07095,946,0,25,22,22,19,25.5,22,19,0,0,27,26.5,28,29,29,29,31,29.2,-3.25647,0,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"576",2019-07-01 09:35:00,-2.76109,669,0,25,22,22,19,25.5,22,19,0,0,27,26.5,28,29,29,29,31,29.4,-2.2869,0,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"577",2019-07-01 09:36:00,-3.01934,623,0,25,22,22,19,25.5,22,19,0,0,27,26.5,28,29,29,29,31,29.6,-1.77975,0,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"578",2019-07-01 09:37:00,-3.03029,641,0,25,22,22,19,25.5,22,19,0,0,27,26.5,28,29,29,29,31,29,-2.30454,0,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"579",2019-07-01 09:38:00,-3.02242,615,0,25,22,22,19,25.5,22,19,0,0,27,26.5,28,29,29,29,31,29.1,-2.24154,0,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"580",2019-07-01 09:39:00,-3.05269,610,0,25,22,22,19,25.5,22,19,0,0,27,26.5,28,29,29,29,31,29.5,-2.21004,0,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"581",2019-07-01 09:40:00,-3.06628,646,0,25,22,22,19,25.5,22,19,0,0,27,26.5,28,29,29,29,31,29.6,-2.41038,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"582",2019-07-01 09:41:00,-3.02651,679,0,25,22,22,19,25.5,22,19,0,0,27,26.5,28,29,29,29,31,29.4,-2.48661,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"583",2019-07-01 09:42:00,-3.08548,770,0,25,22,22,19,25.5,22,19,0,0,27,26.5,28,29,29,29,31,29.2,-2.13948,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"584",2019-07-01 09:43:00,-3.4899,690,0,25,22,22,19,25.5,22,19,0,0,27,26.5,28,29,29,29.5,31,28.8,-2.61513,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,0,1,1,1,1
"585",2019-07-01 09:44:00,-2.9685,916,0,25,22,22,19,25.5,22,19,0,0,27,26.5,28,29,29,29.5,31,28.7,-3.01077,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,0,1,1,1,1
"586",2019-07-01 09:45:00,-3.04039,723,0,25,22,22,19,25.5,22,19,0,0,27,26.5,28,29,29,29.5,31,28.7,-2.79783,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,0,1,1,1,1
"587",2019-07-01 09:46:00,-3.26757,679,0,25,22,22,19,25.5,22,19,0,0,27,26.5,28,29,29,29.5,31,28.3,-2.59623,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,0,1,1,1,1
"588",2019-07-01 09:47:00,-3.08099,660,0,25,22,22,19,25.5,22,19,0,0,27,26.5,28,29,29,29.5,31,28.5,-2.4129,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,0,1,1,1,1
"589",2019-07-01 09:48:00,-3.06145,633,0,25,22,22,19,25.5,22,19,0,0,27,26.5,28,29,29,29.5,31,29.2,-1.89504,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,0,1,1,1,1
"590",2019-07-01 09:49:00,-3.12016,628,0,25,22,22,19,25.5,22,19,0,0,27,26.5,28,29,29,29.5,31,29,-2.31651,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,0,1,1,1,1
"591",2019-07-01 09:50:00,-3.11006,632,0,25,22,22,19,25.5,22,19,0,0,27,26.5,28,29,29,29.5,31,29.1,-2.33919,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,0,1,1,1,1
"592",2019-07-01 09:51:00,-3.15333,642,0,25,22,22,19,25.5,22,19,0,0,27,26.5,28,29,29,29.5,31,29.8,-2.39463,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,0,1,1,1,1
"593",2019-07-01 09:52:00,-3.11097,638,0,25,22,22,19,25.5,22,19,0,0,27,26.5,28,29,29,29.5,31,29.8,-2.40219,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,0,1,1,1,1
"594",2019-07-01 09:53:00,-3.13398,672,0,25,22,22,19,25.5,22,19,0,0,27,26.5,28,29,29,29.5,31,29,-2.41353,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,0,1,1,1,1
"595",2019-07-01 09:54:00,-3.0783,608,0,25,22,22,19,25.5,22,19,0,0,27,26.5,28,29,29,29.5,31,29.4,-2.13696,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,0,1,1,1,1
"596",2019-07-01 09:55:00,-2.94862,787,0,25,22,22,19,25.5,22,19,0,0,27,26.5,28,29,29,29.5,31,29.7,-2.4129,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,0,1,1,1,1
"597",2019-07-01 09:56:00,-3.1103,638,0,25,22,22,19,25.5,22,19,0,0,27,26.5,28,29,29,29.5,31,29.3,-2.22453,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,0,1,1,1,1
"598",2019-07-01 09:57:00,-3.14441,611,0,25,22,22,19,25.5,22,19,0,0,27,26.5,28,29,29,29.5,31,29.4,-2.1735,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,0,1,1,1,1
"599",2019-07-01 09:58:00,-3.09687,626,0,25,22,22,19,25.5,22,19,0,0,27,26.5,28,29,29,29.5,31,29.3,-2.08656,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,0,1,1,1,1
"600",2019-07-01 09:59:00,-3.15191,534,0,25,22,22,19,25.5,22,19,0,0,27,26.5,28,29,29,29.5,31,28.8,-1.76526,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,0,1,1,1,1
"601",2019-07-01 10:00:00,-3.10913,492,0,25,22,22,19,25.5,22,19,0,0,27,26.5,28,29,29,29.5,31,29,-1.68966,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,0,1,1,1,1
"602",2019-07-01 10:01:00,-3.101,460,0,25,22,22,19,25.5,22,19,0,0,27,26.5,28,29,29,29.5,31,29.5,-1.55106,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,0,1,1,1,1
"603",2019-07-01 10:02:00,-3.14624,439,0,25,22,22,19,25.5,22,19,0,0,27,26.5,28,29,29,29.5,31,29.3,-1.46286,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,0,1,1,1,1
"604",2019-07-01 10:03:00,-3.2758,421,0,25,22,22,19,25.5,22,19,0,0,27,26.5,28,29,29,29.5,31,29.4,-1.39608,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,0,1,1,1,1
"605",2019-07-01 10:04:00,-3.29868,408,0,25,22,22,19,25.5,22,19,0,0,27,26.5,28,29,29,29.5,31,29.3,-1.33056,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,0,1,1,1,1
"606",2019-07-01 10:05:00,-3.12719,393,0,25,22,22,19,25.5,22,19,0,0,27,26.5,28,29,29,29.5,31,28.9,-1.23543,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,0,1,1,1,1
"607",2019-07-01 10:06:00,-3.24877,377,0,25,22,22,19,25.5,22,19,0,0,27,26.5,28,29,29,29.5,31,28.6,-1.20519,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,0,1,1,1,1
"608",2019-07-01 10:07:00,-3.07229,369,0,25,22,22,19,25.5,22,19,0,0,27,26.5,28,29,29,29.5,31,28.7,-1.17873,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,0,1,1,1,1
"609",2019-07-01 10:08:00,-2.61988,373,0,25,22,22,19,25.5,22,19,0,0,27,26.5,28,29,29,29.5,31,28.8,-1.20393,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,0,1,1,1,1
"610",2019-07-01 10:09:00,-3.08546,383,0,25,22,22,19,25.5,22,19,0,0,27,26.5,28,29,29,29.5,31,28.6,-1.26126,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,0,1,1,1,1
"611",2019-07-01 10:10:00,-2.95588,378,0,25,22,22,19,25.5,22,19,0,0,27,26.5,28,29,29,29.5,31,28.7,-1.25433,0,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,0,1,1,1,1
"612",2019-07-01 10:11:00,-2.53526,383,0,25,22,22,19,25.5,22,19,0,0,27,26.5,28,29,29,29.5,31,28.1,-1.34064,0,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,0,1,1,1,1
"613",2019-07-01 10:12:00,-2.52177,447,0,25,22,22,19,25.5,22,19,0,0,27,26.5,28,29,29,29.5,31,28.2,-0.86373,0,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"614",2019-07-01 10:13:00,-2.4185,813,0,25,22,22,19,25.5,22,19,0,0,27,26.5,28,29,29,29.5,31,28.1,-2.98872,0,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"615",2019-07-01 10:14:00,-2.63541,1011,0,25,22,22,19,25.5,22,19,0,0,27,26.5,28,29,29,29.5,31,28.8,-2.71656,0,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"616",2019-07-01 10:15:00,-2.22433,1031,0,25,22,22,19,25.5,22,19,0,0,27,26.5,28,29,29,29.5,31,29,-2.73483,0,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"617",2019-07-01 10:16:00,-2.43675,1035,0,25,22,22,19,25.5,22,19,0,0,27,26.5,28,29,29,29.5,31,28.4,-2.78586,0,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"618",2019-07-01 10:17:00,-2.66908,1042,0,25,22,22,19,25.5,22,19,0,0,27,26.5,28,29,29,29.5,31,28.9,-2.74806,0,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"619",2019-07-01 10:18:00,-2.886,1022,0,25,22,22,19,25.5,22,19,0,0,27,26.5,28,29,29,29.5,31,28.5,-2.61765,0,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"620",2019-07-01 10:19:00,-3.10879,1009,0,25,22,22,19,25.5,22,19,0,0,27,26.5,28,29,29,29.5,31,29.2,-2.56158,0,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"621",2019-07-01 10:20:00,-3.28769,1012,0,25,22,22,19,25.5,22,19,0,0,27,26.5,28,29,29,29.5,31,30.4,-3.47823,0,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"622",2019-07-01 10:21:00,-3.32857,772,0,25,22,22,19,25.5,22,19,0,0,27,26.5,28,29,29,29.5,31,30.7,-2.60001,0,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"623",2019-07-01 10:22:00,-3.42866,691,0,25,22,22,19,25.5,22,19,0,0,27,26.5,28,29,29,29.5,31,29.7,-2.7531,0,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"624",2019-07-01 10:23:00,-3.52654,779,0,25,22,22,19,25.5,22,19,0,0,27,26.5,28,29,29,29.5,31,29.1,-2.88414,0,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"625",2019-07-01 10:24:00,-4.56014,949,0,25,22,22,19,25.5,22,19,0,0,27,26.5,28,29,29,29.5,31,29.5,-3.59919,0,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"626",2019-07-01 10:25:00,-4.51053,961,0,25,22,22,19,25.5,22,19,0,0,27,26.5,28,29,29,29.5,31,29.5,-3.6099,0,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"627",2019-07-01 10:26:00,-4.2058,777,0,25,22,22,19,25.5,22,19,0,0,27,26.5,28,29,29,29.5,31,29.4,-2.86209,0,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"628",2019-07-01 10:27:00,-3.89103,500,0,25,22,22,19,25.5,22,19,0,0,27,26.5,28,29,29,29.5,31,29.4,-3.12606,0,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"629",2019-07-01 10:28:00,-3.80401,963,0,25,22,22,19,25.5,22,19,0,0,27,26.5,28,29,29,29.5,31,29,-3.56706,0,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"630",2019-07-01 10:29:00,-3.50053,834,0,25,22,22,19,25.5,22,19,0,0,27,26.5,28,29,29,29.5,31,28.5,-3.37743,0,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"631",2019-07-01 10:30:00,-3.33857,878,0,25,22,22,19,25.5,22,19,0,0,27,26.5,28,29,29,29.5,31,28.6,-3.25773,0,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"632",2019-07-01 10:31:00,-3.18317,858,0,25,22,22,19,25.5,22,19,0,0,27,26.5,28,29,29,29.5,31,28.8,-3.30246,0,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"633",2019-07-01 10:32:00,-3.30043,855,0,25,22,22,19,25.5,22,19,0,0,27,26.5,28,29,29,29.5,31,28.5,-3.22056,0,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"634",2019-07-01 10:33:00,-3.21385,890,0,25,22,22,19,25.5,22,19,0,0,27,26.5,28,29,29,29.5,31,28.9,-3.4146,0,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"635",2019-07-01 10:34:00,-3.22115,916,0,25,22,22,19,25.5,22,19,0,0,27,26.5,28,29,29,29.5,31,30.4,-3.50091,0,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"636",2019-07-01 10:35:00,-2.93327,995,0,25,22,22,19,25.5,22,19,0,0,27,26.5,28,29,29,29.5,31,30.2,-2.89926,0,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"637",2019-07-01 10:36:00,-3.197,999,0,25,22,22,19,25.5,22,19,0,0,27,26.5,28,29,29.5,29.5,31,30,-3.78,0,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"638",2019-07-01 10:37:00,-3.04037,985,0,25,22,22,19,25.5,22,19,0,0,27,26.5,28,29,29.5,29.5,31,28.5,-2.91123,0,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"639",2019-07-01 10:38:00,-3.03475,984,0,25,22,22,19,25.5,22,19,0,0,27,26.5,28,29,29.5,29.5,31,29.1,-2.83626,0,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
