"","time","heating_cooling_power","irrad","kitchen_active_power","setp_371","setp_472","setp_474","setp_476","setp_571","setp_573","setp_574","shower_471","shower_571","temp_371","temp_472","temp_474","temp_476","temp_571","temp_573","temp_574","temp_amb","total_active_power","Y1_371","Y1_472","Y1_474","Y1_476","Y1_571","Y1_573","Y1_574","Y2_371","Y2_472","Y2_476","Y2_571","Y2_574","Y3_371","Y3_472","Y3_476","Y3_571","Y3_574","Y4_371","Y5_371","Y6_371","Y7_371"
"640",2019-07-01 10:39:00,-3.61939,1006,0,25,22,22,19,25.5,22,19,0,0,27,26.5,28,29,29.5,29.5,31,29.6,-2.95029,0,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"641",2019-07-01 10:40:00,-3.13269,966,0,25,22,22,19,25.5,22,19,0,0,27,26.5,28,29,29.5,29.5,31,29.7,-2.78649,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"642",2019-07-01 10:41:00,-2.75524,993,0,25,22,22,19,25.5,22,19,0,0,27,26.5,28,29,29.5,29.5,31,29.5,-3.69873,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"643",2019-07-01 10:42:00,-3.16219,990,0,25,22,22,19,25.5,22,19,0,0,27,26.5,28,29,29.5,29.5,31,29.8,-3.7296,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,0,1,1,1,1
"644",2019-07-01 10:43:00,-3.3728,1006,0,25,22,22,19,25.5,22,19,0,0,27,26.5,28,29,29.5,29.5,31,30.6,-2.93643,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,0,1,1,1,1
"645",2019-07-01 10:44:00,-2.9603,1008,0,25,22,22,19,25.5,22,19,0,0,27.5,26.5,28,29,29.5,29.5,31,29.9,-2.86146,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,0,1,1,1,1
"646",2019-07-01 10:45:00,-3.55681,992,0,25,22,22,19,25.5,22,19,0,0,27.5,26.5,28,29,29.5,29.5,31,29.5,-2.75373,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,0,1,1,1,1
"647",2019-07-01 10:46:00,-3.26314,983,0,25,22,22,19,25.5,22,19,0,0,27.5,26.5,28,29,29.5,29.5,31.5,29.1,-2.84697,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,0,1,1,1,1
"648",2019-07-01 10:47:00,-3.22507,1001,0,25,22,22,19,25.5,22,19,0,0,27.5,26.5,28,29,29.5,29.5,31.5,29.2,-2.91753,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,0,1,1,1,1
"649",2019-07-01 10:48:00,-3.5624,1019,0,25,22,22,19,25.5,22,19,0,0,27.5,26.5,28,29,29.5,29.5,31.5,30.4,-2.96793,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,0,1,1,1,1
"650",2019-07-01 10:49:00,-3.20886,1022,0,25,22,22,19,25.5,22,19,0,0,27.5,26.5,28,29,29.5,29.5,31.5,31.2,-2.89989,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,0,1,1,1,1
"651",2019-07-01 10:50:00,-3.33839,1024,0,25,22,22,19,25.5,22,19,0,0,21,21,21,21,21,21,31.5,29.8,-2.96163,0,0,0,1,0,0,1,0,0,1,0,1,0,0,1,0,1,0,0,0,0
"652",2019-07-01 10:51:00,-1.44544,1030,0,25,22,22,19,25.5,22,19,0,0,21,21,29,29.5,21,21,31.5,29.5,-3.04983,0,0,1,1,0,0,1,0,0,1,0,1,0,0,1,0,1,0,0,0,0
"653",2019-07-01 10:52:00,0,1038,0,25,22,22,19,25.5,22,19,0,0,27.5,21,29,29.5,21,21,31.5,29.3,-3.04479,1,0,1,1,0,0,1,1,0,1,0,1,1,0,1,0,1,1,1,0,0
"654",2019-07-01 10:53:00,0,1034,0,25,22,22,19,25.5,22,19,0,0,27.5,28,29,29.5,21,21,31.5,29.4,-3.04479,1,1,1,1,0,0,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1
"655",2019-07-01 10:54:00,0,1037,0,25,22,22,19,25.5,22,19,0,0,27.5,28,29,29.5,29.5,29.5,31.5,29.5,-3.86568,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"656",2019-07-01 10:55:00,0,1043,0,25,22,22,19,25.5,22,19,0,0,27.5,28,29,29.5,29.5,29.5,31.5,29.6,-3.05613,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"657",2019-07-01 10:56:00,0,1044,0,25,22,22,19,25.5,22,19,0,0,27.5,28,29,29.5,29.5,29.5,31.5,29.2,-3.08259,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"658",2019-07-01 10:57:00,0,1055,0,25,22,22,19,25.5,22,19,0,0,27.5,28,29,29.5,29.5,29.5,31.5,29.7,-3.04731,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"659",2019-07-01 10:58:00,0,1056,0,25,22,22,19,25.5,22,19,0,0,27.5,28,29,29.5,29.5,29.5,31.5,30.1,-3.03534,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"660",2019-07-01 10:59:00,-1.16496,1052,0,25,22,22,19,25.5,22,19,0,0,27.5,28,29,29.5,29.5,29.5,31.5,31.9,-3.01644,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"661",2019-07-01 11:00:00,-1.6371,1059,0,25,22,22,19,25.5,22,19,0,0,27.5,28,29,29.5,29.5,29.5,31.5,31.8,-3.03282,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"662",2019-07-01 11:01:00,-2.76925,1063,0,25,22,22,19,25.5,22,19,0,0,27.5,28,29,29.5,29.5,29.5,31.5,32,-3.06684,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"663",2019-07-01 11:02:00,-3.48506,1070,0,25,22,22,19,25.5,22,19,0,0,27.5,28,29,29.5,29.5,29.5,31.5,30.4,-3.10023,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,0
"664",2019-07-01 11:03:00,-3.82886,1075,0,25,22,22,19,25.5,22,19,0,0,27.5,28,29,29.5,29.5,29.5,31.5,29.4,-3.97656,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"665",2019-07-01 11:04:00,-4.39193,1081,0,25,22,22,19,25.5,22,19,0,0,27.5,28,29,29.5,29.5,29.5,31.5,29.8,-3.15063,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"666",2019-07-01 11:05:00,-4.18684,1087,0,25,22,22,19,25.5,22,19,0,0,27.5,28,29,29.5,29.5,29.5,31.5,29.9,-3.15756,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"667",2019-07-01 11:06:00,-4.04172,1094,0,25,22,22,19,25.5,22,19,0,0,27.5,28,29,29.5,29.5,29.5,31.5,29.8,-3.22056,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"668",2019-07-01 11:07:00,-4.23363,1092,0,25,22,22,19,25.5,22,19,0,0,27.5,28,29,29.5,29.5,29.5,31.5,30.2,-3.28356,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"669",2019-07-01 11:08:00,-4.474,1093,0,25,22,22,19,25.5,22,19,0,0,27.5,28,29,29.5,29.5,29.5,31.5,30.4,-4.12335,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"670",2019-07-01 11:09:00,-4.36473,1095,0,25,22,22,19,25.5,22,19,0,0,27.5,28,29,29.5,29.5,29.5,31.5,29.3,-4.08933,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"671",2019-07-01 11:10:00,-4.34798,1099,0,25,22,22,19,25.5,22,19,0,0,27.5,28,29,29.5,29.5,29.5,31.5,30,-4.11012,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"672",2019-07-01 11:11:00,-4.26514,1107,0,25,22,22,19,25.5,22,19,0,0,27.5,28,29,29.5,29.5,29.5,31.5,30.6,-4.12839,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"673",2019-07-01 11:12:00,-4.04163,1110,0,25,22,22,19,25.5,22,19,0,0,27.5,28,29,29.5,29.5,29.5,31.5,30.7,-4.12713,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"674",2019-07-01 11:13:00,-4.44362,1112,0,25,22,22,19,25.5,22,19,0,0,27.5,28,29,29.5,29.5,29.5,31.5,31.3,-4.22289,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"675",2019-07-01 11:14:00,-3.71165,1119,0,25,22,22,19,25.5,22,19,0,0,27.5,28,29,29.5,29.5,29.5,31.5,31.4,-4.2651,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"676",2019-07-01 11:15:00,-3.76728,1122,0,25,22,22,19,25.5,22,19,0,0,27.5,28,29,29.5,29.5,29.5,31.5,30.2,-4.29093,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"677",2019-07-01 11:16:00,-3.60175,1127,0,25,22,22,19,25.5,22,19,0,0,27.5,28,29,29.5,29.5,29.5,31.5,30,-4.33503,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"678",2019-07-01 11:17:00,-3.51803,1128,0,25,22,22,19,25.5,22,19,0,0,27.5,28,29,29.5,29.5,29.5,31.5,31,-4.34196,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"679",2019-07-01 11:18:00,-3.58314,1133,0,25,22,22,19,25.5,22,19,0,0,27.5,28,29,29.5,29.5,29.5,31.5,30.2,-4.34826,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"680",2019-07-01 11:19:00,-3.35837,1134,0,25,22,22,19,25.5,22,19,0,0,27.5,28,29,29.5,29.5,29.5,31.5,30.5,-4.35456,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"681",2019-07-01 11:20:00,-3.79788,1138,0,25,22,22,19,25.5,22,19,0,0,27.5,28,29,29.5,29.5,29.5,31.5,30.8,-4.41,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"682",2019-07-01 11:21:00,-3.53878,1145,0,25,22,22,19,25.5,22,19,0,0,27.5,28,29,29.5,29.5,29.5,31.5,30.6,-4.39173,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"683",2019-07-01 11:22:00,-3.54999,1153,0,25,22,22,19,25.5,22,19,0,0,27.5,28,29,29.5,29.5,29.5,31.5,30.5,-4.42638,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"684",2019-07-01 11:23:00,-3.5395,1156,0,25,22,22,19,25.5,22,19,0,0,27.5,28,29,29.5,29.5,29.5,31.5,30.6,-4.42449,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"685",2019-07-01 11:24:00,-3.34665,1160,0,25,22,22,19,25.5,22,19,0,0,27.5,28.5,29,29.5,29.5,29.5,31.5,31.2,-4.44213,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"686",2019-07-01 11:25:00,-3.48639,1161,0,25,22,22,19,25.5,22,19,0,0,27.5,28.5,29,29.5,29.5,29.5,31.5,31.7,-4.48434,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"687",2019-07-01 11:26:00,-3.34695,1169,0,25,22,22,19,25.5,22,19,0,0,27.5,28.5,29,29.5,29.5,29.5,31.5,32.4,-4.50639,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"688",2019-07-01 11:27:00,-3.75876,1171,0,25,22,22,19,25.5,22,19,0,0,27.5,28.5,29,29.5,29.5,29.5,31.5,30.3,-4.51899,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"689",2019-07-01 11:28:00,-3.61596,1177,0,25,22,22,19,25.5,22,19,0,0,27.5,28.5,29,29.5,29.5,29.5,31.5,29.9,-4.51269,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"690",2019-07-01 11:29:00,-3.22173,1181,0,25,22,22,19,25.5,22,19,0,0,27.5,28.5,29,29.5,29.5,29.5,31.5,31.7,-4.54923,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"691",2019-07-01 11:30:00,-3.51641,1186,0,25,22,22,19,25.5,22,19,0,0,27.5,28.5,29,29.5,29.5,29.5,31.5,31.2,-4.57443,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,0,1,1,1,1
"692",2019-07-01 11:31:00,-3.55014,1191,0,25,22,22,19,25.5,22,19,0,0,27.5,28.5,29,29.5,29.5,29.5,31.5,30.8,-4.61223,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,0,1,1,1,1
"693",2019-07-01 11:32:00,-3.47512,1194,0,25,22,22,19,25.5,22,19,0,0,27.5,28.5,29,29.5,29.5,29.5,31.5,30.4,-4.63302,0,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,0,1,1,1,1
"694",2019-07-01 11:33:00,-3.21646,1198,0,25,22,22,19,25.5,22,19,0,0,27.5,28.5,29,29.5,29.5,29.5,31.5,31.1,-4.65003,0,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,0,1,1,1,1
"695",2019-07-01 11:34:00,-3.47707,1202,0,25,22,22,19,25.5,22,19,0,0,27.5,28.5,29,29.5,29.5,29.5,31.5,30,-4.6557,0,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,0,1,1,1,1
"696",2019-07-01 11:35:00,-3.46547,1207,0,25,22,22,19,25.5,22,19,0,0,27.5,28.5,29,29.5,29.5,29.5,31.5,29.8,-4.67775,0,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,0,1,1,1,1
"697",2019-07-01 11:36:00,-3.48174,1206,0,25,22,22,19,25.5,22,19,0,0,27.5,28.5,29,29.5,29.5,29.5,31.5,30.2,-4.69413,0,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,0,1,1,1,1
"698",2019-07-01 11:37:00,-3.43999,1210,0,25,22,22,19,25.5,22,19,0,0,27.5,28.5,29,29.5,29.5,29.5,31.5,30.2,-4.63806,0,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,0,1,1,1,1
"699",2019-07-01 11:38:00,-3.49499,1213,0,25,22,22,19,25.5,22,19,0,0,27.5,28.5,29,29.5,29.5,29.5,31.5,30.4,-4.65255,0,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,0,1,1,1,1
"700",2019-07-01 11:39:00,-3.78319,1213,0,25,22,22,19,25.5,22,19,0,0,27.5,28.5,29,29.5,29.5,29.5,31.5,30.7,-4.61916,0,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,0,1,1,1,1
"701",2019-07-01 11:40:00,-3.10638,1210,0,25,22,22,19,25.5,22,19,0,0,27.5,28.5,29,29.5,29.5,29.5,31.5,31.5,-4.6305,0,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,0,1,1,1,1
"702",2019-07-01 11:41:00,-3.37487,1214,0,25,22,22,19,25.5,22,19,0,0,27.5,28.5,29,29.5,29.5,29.5,31.5,31,-4.62609,0,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,0,1,1,1,1
"703",2019-07-01 11:42:00,-3.16365,1215,0,25,22,22,19,25.5,22,19,0,0,27.5,28.5,29,29.5,29.5,29.5,31.5,30.3,-4.65633,0,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,0,1,1,1,1
"704",2019-07-01 11:43:00,-2.83858,1216,0,25,22,22,19,25.5,22,19,0,0,27.5,28.5,29,29.5,29.5,29.5,31.5,30.6,-4.66263,0,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,0,1,1,1,1
"705",2019-07-01 11:44:00,-2.5554,1218,0,25,22,22,19,25.5,22,19,0,0,27.5,28.5,29,29.5,29.5,29.5,31.5,30.5,-4.64499,0,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,0,1,1,1,1
"706",2019-07-01 11:45:00,-2.45,1220,0,25,22,22,19,25.5,22,19,0,0,27.5,28.5,29,29.5,29.5,29.5,31.5,30.4,-4.6809,0,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,0,1,1,1,1
"707",2019-07-01 11:46:00,-2.49218,1221,0,25,22,22,19,25.5,22,19,0,0,27.5,28.5,29,29.5,29.5,29.5,31.5,29.8,-4.6809,0,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,0,1,1,1,1
"708",2019-07-01 11:47:00,-2.6676,1228,0,25,22,22,19,25.5,22,19,0,0,27.5,28.5,29,29.5,29.5,29.5,31.5,29.8,-4.69539,0,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,0,1,1,1,1
"709",2019-07-01 11:48:00,-2.90605,1229,0,25,22,22,19,25.5,22,19,0,0,27.5,28.5,29,29.5,29.5,29.5,31.5,31,-4.69413,0,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,0,1,1,1,1
"710",2019-07-01 11:49:00,-3.09665,1232,0,25,22,22,19,25.5,22,19,0,0,27.5,28.5,29,30,29.5,29.5,31.5,30.4,-4.7061,0,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,0,1,1,1,1
"711",2019-07-01 11:50:00,-3.38683,1234,0,25,22,22,19,25.5,22,19,0,0,27.5,28.5,29,30,29.5,29.5,31.5,30.2,-4.67649,0,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,0,1,1,1,1
"712",2019-07-01 11:51:00,-3.39652,1237,0,25,22,22,19,25.5,22,19,0,0,27.5,28.5,29,30,29.5,29.5,31.5,30.2,-4.69539,0,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,0,1,1,1,1
"713",2019-07-01 11:52:00,-3.59585,1244,0,25,22,22,19,25.5,22,19,0,0,27.5,28.5,29,30,30,29.5,31.5,30.4,-4.6494,0,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,0,1,1,1,1
"714",2019-07-01 11:53:00,-3.37109,1247,0,25,22,22,19,25.5,22,19,0,0,27.5,28.5,29,30,30,29.5,31.5,30.4,-4.7628,0,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,0,1,1,1,1
"715",2019-07-01 11:54:00,-3.80128,NA,0,25,22,22,19,25.5,22,19,0,0,27.5,28.5,29,30,30,29.5,31.5,30.6,-4.75776,0,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,0,1,1,1,1
"716",2019-07-01 11:55:00,-4.28903,NA,0,25,22,22,19,25.5,22,19,0,0,27.5,28.5,29,30,30,29.5,31.5,30.4,-4.76343,0,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,0,1,1,1,1
"717",2019-07-01 11:56:00,-4.63653,NA,0,25,22,22,19,25.5,22,19,0,0,27.5,28.5,29,30,30,29.5,31.5,30.8,-4.76028,0,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,0,1,1,1,1
"718",2019-07-01 11:57:00,-4.41945,NA,0,25,22,22,19,25.5,22,19,0,0,27.5,28.5,29,30,30,29.5,31.5,31,-4.77162,0,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,0,1,1,1,1
"719",2019-07-01 11:58:00,-4.08652,NA,0,25,22,22,19,25.5,22,19,0,0,27.5,28.5,29,30,30,29.5,31.5,30.8,-4.78926,0,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,0,1,1,1,1
"720",2019-07-01 11:59:00,-3.86944,NA,0,25,22,22,19,25.5,22,19,0,0,27.5,28.5,29,30,30,29.5,31.5,29.8,-4.83273,0,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,0,1,1,1,1
"721",2019-07-01 12:00:00,-3.65582,NA,0,25,22,22,19,25.5,22,19,0,0,27.5,28.5,29,30,30,29.5,31.5,30.3,-4.83084,0,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"722",2019-07-01 12:01:00,-3.54678,NA,0,25,22,22,19,25.5,22,19,0,0,27.5,28.5,29,30,30,29.5,31.5,30.6,-4.8762,0,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"723",2019-07-01 12:02:00,-3.43144,NA,0,25,22,22,19,25.5,22,19,0,0,27.5,28.5,29,30,30,29.5,31.5,30.5,-4.89699,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"724",2019-07-01 12:03:00,-3.33081,NA,0,25,22,22,19,25.5,22,19,0,0,27.5,28.5,29,30,30,29.5,31.5,31,-4.91274,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"725",2019-07-01 12:04:00,-3.22291,NA,0,25,22,22,19,25.5,22,19,0,0,27.5,28.5,29,30,30,29.5,31.5,30.6,-4.94046,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"726",2019-07-01 12:05:00,-3.2583,NA,0,25,22,22,19,25.5,22,19,0,0,27.5,28.5,29,30,30,29.5,31.5,31.1,-4.90329,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"727",2019-07-01 12:06:00,-3.42787,NA,0,25,22,22,19,25.5,22,19,0,0,27.5,28.5,29,30,30,29.5,31.5,31.7,-4.89699,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"728",2019-07-01 12:07:00,-3.20339,NA,0,25,22,22,19,25.5,22,19,0,0,27.5,28.5,29,30,30,29.5,31.5,31.3,-4.0887,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"729",2019-07-01 12:08:00,-3.65448,NA,0,25,22,22,19,25.5,22,19,0,0,27.5,28.5,29,30,30,29.5,31.5,30,-4.96062,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"730",2019-07-01 12:09:00,-3.41398,NA,0,25,22,22,19,25.5,22,19,0,0,27.5,28.5,29,30,30,29.5,31.5,30,-5.0148,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"731",2019-07-01 12:10:00,-3.3821,NA,0,25,22,22,19,25.5,22,19,0,0,27.5,28.5,29,30,30,29.5,31.5,30.4,-4.98708,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"732",2019-07-01 12:11:00,-3.34994,NA,0,25,22,22,19,25.5,22,19,0,0,27.5,28.5,29,30,30,29.5,31.5,30.1,-5.02866,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"733",2019-07-01 12:12:00,-3.32273,NA,0,25,22,22,19,25.5,22,19,0,0,27.5,28.5,29,30,30,29.5,31.5,30.3,-5.05071,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"734",2019-07-01 12:13:00,-3.51382,NA,0,25,22,22,19,25.5,22,19,0,0,27.5,28.5,29,30,30,29.5,31.5,29.8,-5.03244,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"735",2019-07-01 12:14:00,-3.36117,NA,0,25,22,22,19,25.5,22,19,0,0,27.5,28.5,29,30,30,29.5,31.5,29.9,-5.01354,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"736",2019-07-01 12:15:00,-3.34938,NA,0,25,22,22,19,25.5,22,19,0,0,27.5,28.5,29,30,30,29.5,31.5,30.2,-5.05197,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"737",2019-07-01 12:16:00,-3.37995,NA,0,25,22,22,19,25.5,22,19,0,0,27.5,28.5,29,30,30,29.5,31.5,30.3,-5.06961,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"738",2019-07-01 12:17:00,-3.42126,NA,0,25,22,22,19,25.5,22,19,0,0,27.5,28.5,29,30,30,29.5,31.5,31.4,-5.07843,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"739",2019-07-01 12:18:00,-3.42558,NA,0,25,22,22,19,25.5,22,19,0,0,27.5,28.5,29,30,30,29.5,31.5,30.4,-5.07654,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"740",2019-07-01 12:19:00,-3.56679,NA,0,25,22,22,19,25.5,22,19,0,0,27.5,28.5,29,30,30,29.5,31.5,30.6,-5.11182,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"741",2019-07-01 12:20:00,-3.64636,NA,0,25,22,22,19,25.5,22,19,0,0,27.5,28.5,29,30,30,29.5,31.5,29.9,-5.16789,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"742",2019-07-01 12:21:00,-3.42821,NA,0,25,22,22,19,25.5,22,19,0,0,27.5,28.5,29,30,30,29.5,31.5,29.4,-5.22585,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"743",2019-07-01 12:22:00,-3.43924,NA,0,25,22,22,19,25.5,22,19,0,0,27.5,28.5,29,30,30,29.5,31.5,29.5,-5.21703,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"744",2019-07-01 12:23:00,-3.47383,NA,0,25,22,22,19,25.5,22,19,0,0,27.5,28.5,29,30,30,29.5,31.5,30.5,-5.24853,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"745",2019-07-01 12:24:00,-3.54215,NA,0,25,22,22,19,25.5,22,19,0,0,27.5,28.5,29,30,30,29.5,31.5,30.7,-5.26239,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"746",2019-07-01 12:25:00,-3.52951,NA,0,25,22,22,19,25.5,22,19,0,0,27.5,28.5,29,30,30,29.5,31.5,30.3,-5.24916,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"747",2019-07-01 12:26:00,-3.83193,NA,0,25,22,22,19,25.5,22,19,0,0,27.5,28.5,29,30,30,29.5,31.5,28.9,-5.24853,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"748",2019-07-01 12:27:00,-3.28454,NA,0,25,22,22,19,25.5,22,19,0,0,27.5,28.5,29,30,30,29.5,31.5,29.3,-5.23719,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"749",2019-07-01 12:28:00,-3.66321,NA,0,25,22,22,19,25.5,22,19,0,0,27.5,28.5,29,30,30,29.5,31.5,30.2,-5.19876,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"750",2019-07-01 12:29:00,-3.76226,1215,0,25,22,22,19,25.5,22,19,0,0,27.5,28.5,29,30,30,29.5,31.5,30.8,-4.83966,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"751",2019-07-01 12:30:00,-3.33162,1147,0,25,22,22,19,25.5,22,19,0,0,27.5,28.5,29,30,30,29.5,31.5,30.7,-4.75146,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,0,1,1,1,1
"752",2019-07-01 12:31:00,-3.38003,NA,0,25,22,22,19,25.5,22,19,0,0,27.5,28.5,29,30,30,29.5,31.5,30.5,-5.09355,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,0,1,1,1,1
"753",2019-07-01 12:32:00,-3.3388,NA,0,25,22,22,19,25.5,22,19,0,0,27.5,28.5,29,30,30,29.5,31.5,31,-5.07969,0,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,0,1,1,1,1
"754",2019-07-01 12:33:00,-3.45099,NA,0,25,22,22,19,25.5,22,19,0,0,27.5,28.5,29,30,30,29.5,31.5,30.8,-5.05386,0,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,0,1,1,1,1
"755",2019-07-01 12:34:00,-3.35631,NA,0,25,22,22,19,25.5,22,19,0,0,27.5,28.5,29,30,30,29.5,31.5,30.7,-5.05323,0,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,0,1,1,1,1
"756",2019-07-01 12:35:00,-3.35916,NA,0,25,22,22,19,25.5,22,19,0,0,27.5,28.5,29,30,30,29.5,31.5,30.6,-5.0463,0,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,0,1,1,1,1
"757",2019-07-01 12:36:00,-3.36003,NA,0,25,22,22,19,25.5,22,19,0,0,27.5,28.5,29,30,30,29.5,31.5,30.7,-5.04441,0,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,0,1,1,1,1
"758",2019-07-01 12:37:00,-3.40533,NA,0,25,22,22,19,25.5,22,19,0,0,27.5,28.5,29,30,30,29.5,31.5,30.2,-4.98393,0,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,0,1,1,1,1
"759",2019-07-01 12:38:00,-3.35325,NA,0,25,22,22,19,25.5,22,19,0,0,27.5,28.5,29,30,30,29.5,31.5,30.8,-5.05008,0,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,0,1,1,1,1
"760",2019-07-01 12:39:00,-3.52538,NA,0,25,22,22,19,25.5,22,19,0,0,27.5,28.5,29,30,30,29.5,31.5,30,-5.04252,0,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,0,1,1,1,1
"761",2019-07-01 12:40:00,-3.63311,NA,0,25,22,22,19,25.5,22,19,0,0,27.5,28.5,29,30,30,29.5,31.5,30.4,-5.06583,0,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,0,1,1,1,1
"762",2019-07-01 12:41:00,-3.37252,NA,0,25,22,22,19,25.5,22,19,0,0,27.5,28.5,29,30,30,29.5,31.5,30,-5.07276,0,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,0,1,1,1,1
"763",2019-07-01 12:42:00,-3.32893,NA,0,25,22,22,19,25.5,22,19,0,0,27.5,28.5,29,30,30,29.5,31.5,29,-5.0904,0,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,0,1,1,1,1
"764",2019-07-01 12:43:00,-3.34286,NA,0,25,22,22,19,25.5,22,19,0,0,27.5,28.5,29,30,30,29.5,31.5,29.1,-5.06394,0,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,0,1,1,1,1
"765",2019-07-01 12:44:00,-3.35581,NA,0,25,22,22,19,25.5,22,19,0,0,27.5,28.5,29,30,30,29.5,31.5,29.4,-5.00913,0,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,0,1,1,1,1
"766",2019-07-01 12:45:00,-3.28607,NA,0,25,22,22,19,25.5,22,19,0,0,27.5,28.5,29,30,30,29.5,31.5,30.2,-5.08851,0,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,0,1,1,1,1
"767",2019-07-01 12:46:00,-3.32222,NA,0,25,22,22,19,25.5,22,19,0,0,27.5,28.5,29,30,30,29.5,31.5,29.1,-5.01858,0,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,0,1,1,1,1
"768",2019-07-01 12:47:00,-3.01029,NA,0,25,22,22,19,25.5,22,19,0,0,27.5,28.5,29,30,30,29.5,31.5,29.5,-5.14143,0,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,0,1,1,1,1
"769",2019-07-01 12:48:00,-3.85539,NA,0,25,22,22,19,25.5,22,19,0,0,27.5,28.5,29,30,30,29.5,31.5,30.3,-5.15466,0,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,0,1,1,1,1
"770",2019-07-01 12:49:00,-3.36023,NA,0,25,22,22,19,25.5,22,19,0,0,27.5,28.5,29,30,30,29.5,31.5,30.1,-5.13639,0,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,0,1,1,1,1
"771",2019-07-01 12:50:00,-3.30613,NA,0,25,22,22,19,25.5,22,19,0,0,27.5,28.5,29,30,30,29.5,31.5,29,-5.15907,0,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,0,1,1,1,1
"772",2019-07-01 12:51:00,-3.2882,NA,0,25,22,22,19,25.5,22,19,0,0,27.5,28.5,29,30,30,29.5,31.5,29.5,-5.16663,0,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,0,1,1,1,1
"773",2019-07-01 12:52:00,-3.29969,1240,0,25,22,22,19,25.5,22,19,0,0,27.5,28.5,29,30,30,29.5,31.5,30,-4.69602,0,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,0,1,1,1,1
"774",2019-07-01 12:53:00,-3.55278,NA,0,25,22,22,19,25.5,22,19,0,0,27.5,28.5,29,30,30,29.5,31.5,30.2,-5.16978,0,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,0,1,1,1,1
"775",2019-07-01 12:54:00,-3.30782,NA,0,25,22,22,19,25.5,22,19,0,0,27.5,28.5,29,30,30,29.5,31.5,28.8,-5.18931,0,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,0,1,1,1,1
"776",2019-07-01 12:55:00,-3.2741,NA,0,25,22,22,19,25.5,22,19,0,0,27.5,28.5,29,30,30,29.5,31.5,29.2,-5.28507,0,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,0,1,1,1,1
"777",2019-07-01 12:56:00,-3.28539,1167,0,25,22,22,19,25.5,22,19,0,0,27.5,28.5,29,30,30,29.5,31.5,29.3,-3.53934,0,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,0,1,1,1,1
"778",2019-07-01 12:57:00,-3.26026,1246,0,25,22,22,19,25.5,22,19,0,0,27.5,28.5,29,30,30,29.5,31.5,29,-5.18616,0,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,0,1,1,1,1
"779",2019-07-01 12:58:00,-3.30625,NA,0,25,22,22,19,25.5,22,19,0,0,27.5,28.5,29,30,30,29.5,31.5,28.8,-5.21199,0,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,0,1,1,1,1
"780",2019-07-01 12:59:00,-2.9181,NA,0,25,22,22,19,25.5,22,19,0,0,27.5,28.5,29,30,30,29.5,31.5,29.5,-5.14836,0,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,0,1,1,1,1
"781",2019-07-01 13:00:00,-3.65363,1207,0,25,22,22,19,25.5,22,19,0,0,27.5,28.5,29,30,30,29.5,31.5,29.6,-4.66956,0,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"782",2019-07-01 13:01:00,-3.25381,NA,0,25,22,22,19,25.5,22,19,0,0,27.5,28.5,29,30,30,29.5,31.5,29.5,-5.17986,0,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"783",2019-07-01 13:02:00,-3.24379,NA,0,25,22,22,19,25.5,22,19,0,0,27.5,28.5,29,30,30,29.5,31.5,30,-5.09796,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"784",2019-07-01 13:03:00,-3.26827,NA,0,25,22,22,19,25.5,22,19,0,0,27.5,28.5,29,30,30,29.5,31.5,29.4,-4.90266,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"785",2019-07-01 13:04:00,-3.2894,NA,0,25,22,22,19,25.5,22,19,0,0,27.5,28.5,29,30,30,29.5,31.5,29.1,-5.17923,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"786",2019-07-01 13:05:00,-3.35677,NA,0,25,22,22,19,25.5,22,19,0,0,27.5,28.5,29,30,30,29.5,31.5,29,-5.23026,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"787",2019-07-01 13:06:00,-3.29235,NA,0,25,22,22,19,25.5,22,19,0,0,27.5,28.5,29,30,30,29.5,31.5,28.8,-5.16222,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"788",2019-07-01 13:07:00,-3.36077,NA,0,25,22,22,19,25.5,22,19,0,0,27.5,28.5,29,30,30,29.5,31.5,28.7,-5.18679,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"789",2019-07-01 13:08:00,-3.38026,NA,0,25,22,22,19,25.5,22,19,0,0,27.5,28.5,29,30,30,29.5,31.5,28.1,-5.28129,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"790",2019-07-01 13:09:00,-3.63655,NA,0,25,22,22,19,25.5,22,19,0,0,27.5,28.5,29,30,30,29.5,31.5,28.6,-5.28129,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"791",2019-07-01 13:10:00,-3.39414,NA,0,25,22,22,19,25.5,22,19,0,0,27.5,28.5,29,30,30,29.5,31.5,28.8,-5.27877,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"792",2019-07-01 13:11:00,-3.47444,NA,0,25,22,22,19,25.5,22,19,0,0,27.5,28.5,29,30,30,29.5,31.5,29.2,-5.26113,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"793",2019-07-01 13:12:00,-3.44336,NA,0,25,22,22,19,25.5,22,19,0,0,27.5,28.5,29,30,30,29.5,31.5,29,-5.2416,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"794",2019-07-01 13:13:00,-3.2912,NA,0,25,22,22,19,25.5,22,19,0,0,27.5,28.5,29,30,30,29.5,31.5,29.3,-5.24349,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"795",2019-07-01 13:14:00,-3.42164,NA,0,25,22,22,19,25.5,22,19,0,0,28,28.5,29,30,30,29.5,31.5,28.7,-4.59459,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"796",2019-07-01 13:15:00,-3.29099,801,0,25,22,22,19,25.5,22,19,0,0,28,28.5,29,30,30,29.5,31.5,28.7,-3.56643,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"797",2019-07-01 13:16:00,-3.11435,1147,0,25,22,22,19,25.5,22,19,0,0,28,28.5,29,30,30,29.5,31.5,28.3,-5.2164,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"798",2019-07-01 13:17:00,-2.91677,1244,0,25,22,22,19,25.5,22,19,0,0,28,28.5,29,30,30,29.5,31.5,28.7,-4.77918,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"799",2019-07-01 13:18:00,-2.73995,NA,0,25,22,22,19,25.5,22,19,0,0,28,28.5,29,30,30,29.5,31.5,28.7,-5.29956,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"800",2019-07-01 13:19:00,-2.21903,NA,0,25,22,22,19,25.5,22,19,0,0,28,28.5,29,30,30,29.5,31.5,28.9,-5.10993,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"801",2019-07-01 13:20:00,-2.82918,NA,0,25,22,22,19,25.5,22,19,0,0,28,28.5,29,30,30,29.5,31.5,28.7,-5.21766,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"802",2019-07-01 13:21:00,-2.82966,NA,0,25,22,22,19,25.5,22,19,0,0,28,28.5,29,30,30,29.5,31.5,28.5,-5.1156,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"803",2019-07-01 13:22:00,-3.08113,NA,0,25,22,22,19,25.5,22,19,0,0,28,28.5,29,30,30,29.5,31.5,28.9,-4.99149,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"804",2019-07-01 13:23:00,-3.2566,NA,0,25,22,22,19,25.5,22,19,0,0,28,28.5,29,30,30,29.5,31.5,28.9,-5.24286,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"805",2019-07-01 13:24:00,-3.60914,NA,0,25,22,22,19,25.5,22,19,0,0,28,28.5,29,30,30,29.5,31.5,28.7,-5.07213,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"806",2019-07-01 13:25:00,-3.59025,NA,0,25,22,22,19,25.5,22,19,0,0,28,28.5,29,30,30,29.5,31.5,29.5,-5.23656,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"807",2019-07-01 13:26:00,-3.10627,NA,0,25,22,22,19,25.5,22,19,0,0,28,28.5,29,30,30,29.5,31.5,29.2,-5.1471,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"808",2019-07-01 13:27:00,-3.7516,NA,0,25,22,22,19,25.5,22,19,0,0,28,28.5,29,30,30,29.5,31.5,29.5,-5.1975,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"809",2019-07-01 13:28:00,-3.85291,NA,0,25,22,22,19,25.5,22,19,0,0,28,28.5,29,30,30,29.5,31.5,30.1,-5.19246,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"810",2019-07-01 13:29:00,-4.42811,NA,0,25,22,22,19,25.5,22,19,0,0,28,28.5,29,30,30,29.5,31.5,29.9,-5.18553,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,0,1,1,1,1
"811",2019-07-01 13:30:00,-4.72884,NA,0,25,22,22,19,25.5,22,19,0,0,28,28.5,29,30,30,29.5,31.5,29.6,-5.19183,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,0,1,1,1,1
"812",2019-07-01 13:31:00,-4.63772,NA,0,25,22,22,19,25.5,22,19,0,0,28,28.5,29,30,30,30,31.5,29.3,-5.2353,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,0,1,1,1,1
"813",2019-07-01 13:32:00,-4.33128,NA,0,25,22,22,19,25.5,22,19,0,0,28,28.5,29,30,30,30,31.5,29.4,-5.23593,0,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,0,1,1,1,1
"814",2019-07-01 13:33:00,-4.01881,NA,0,25,22,22,19,25.5,22,19,0,0,28,28.5,29,30,30,30,31.5,29.3,-5.24223,0,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,0,1,1,1,1
"815",2019-07-01 13:34:00,-3.86148,NA,0,25,22,22,19,25.5,22,19,0,0,28,28.5,29,30,30,30,31.5,29.7,-5.2416,0,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,0,1,1,1,1
"816",2019-07-01 13:35:00,-3.58024,NA,0,25,22,22,19,25.5,22,19,0,0,28,28.5,29,30,30,30,31.5,29.5,-5.21766,0,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,0,1,1,1,1
"817",2019-07-01 13:36:00,-3.51126,NA,0,25,22,22,19,25.5,22,19,0,0,28,28.5,29,30,30,30,31.5,29.5,-5.21073,0,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,0,1,1,1,1
"818",2019-07-01 13:37:00,-3.35331,NA,0,25,22,22,19,25.5,22,19,0,0,28,28.5,29,30,30,30,31.5,29.5,-5.06079,0,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,0,1,1,1,1
"819",2019-07-01 13:38:00,-3.3027,NA,0,25,22,22,19,25.5,22,19,0,0,28,28.5,29,30,30,30,31.5,28.9,-5.14773,0,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,0,1,1,1,1
"820",2019-07-01 13:39:00,-3.72193,NA,0,25,22,22,19,25.5,22,19,0,0,28,28.5,29,30,30,30,31.5,29.4,-5.14584,0,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,0,1,1,1,1
"821",2019-07-01 13:40:00,-3.2479,NA,0,25,22,22,19,25.5,22,19,0,0,28,28.5,29,30,30,29.5,31.5,29.3,-5.15466,0,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,0,1,1,1,1
"822",2019-07-01 13:41:00,-3.3174,NA,0,25,22,22,19,25.5,22,19,0,0,28,28.5,29,30,30,29.5,31.5,29.1,-5.14017,0,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,0,1,1,1,1
"823",2019-07-01 13:42:00,-3.30409,NA,0,25,22,22,19,25.5,22,19,0,0,28,28.5,29,30,30,29.5,31.5,29.7,-5.18805,0,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,0,1,1,1,1
"824",2019-07-01 13:43:00,-3.37614,NA,0,25,22,22,19,25.5,22,19,0,0,28,28.5,29,30,30,29.5,31.5,30,-5.15844,0,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,0,1,1,1,1
"825",2019-07-01 13:44:00,-3.4669,NA,0,25,22,22,19,25.5,22,19,0,0,28,28.5,29,30,30,30,31.5,29.7,-5.16537,0,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,0,1,1,1,1
"826",2019-07-01 13:45:00,-3.691,NA,0,25,22,22,19,25.5,22,19,0,0,28,28.5,29,30,30,30,31.5,30,-5.15214,0,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,0,1,1,1,1
"827",2019-07-01 13:46:00,-3.34931,NA,0,25,22,22,19,25.5,22,19,0,0,28,28.5,29,30,30,30,31.5,30,-5.14143,0,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,0,1,1,1,1
"828",2019-07-01 13:47:00,-3.34357,NA,0,25,22,22,19,25.5,22,19,0,0,28,28.5,29,30,30,30,31.5,29.4,-5.14143,0,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,0,1,1,1,1
"829",2019-07-01 13:48:00,-3.09368,NA,0,25,22,22,19,25.5,22,19,0,0,28,28.5,29,30,30,30,31.5,29.5,-4.96818,0,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,0,1,1,1,1
"830",2019-07-01 13:49:00,-3.20156,NA,0,25,22,22,19,25.5,22,19,0,0,28,28.5,29,30,30,30,31.5,29.8,-5.09796,0,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,0,1,1,1,1
"831",2019-07-01 13:50:00,-3.26348,NA,0,25,22,22,19,25.5,22,19,0,0,28,28.5,29,30,30,30,31.5,28.9,-5.11056,0,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,0,1,1,1,1
"832",2019-07-01 13:51:00,-3.202,NA,0,25,22,22,19,25.5,22,19,0,0,28,28.5,29,30,30,30,31.5,29.1,-5.10174,0,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,0,1,1,1,1
"833",2019-07-01 13:52:00,-3.23742,NA,0,25,22,22,19,25.5,22,19,0,0,28,28.5,29,30,30,30,31.5,29.5,-4.94802,0,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,0,1,1,1,1
"834",2019-07-01 13:53:00,-3.46147,NA,0,25,22,22,19,25.5,22,19,0,0,28,28.5,29,30,30,29.5,31.5,30.1,-5.07276,0,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,0,1,1,1,1
"835",2019-07-01 13:54:00,-3.2014,NA,0,25,22,22,19,25.5,22,19,0,0,28,28.5,29,30,30,29.5,31.5,30.7,-5.05953,0,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,0,1,1,1,1
"836",2019-07-01 13:55:00,-3.22669,NA,0,25,22,22,19,25.5,22,19,0,0,28,28.5,29,30,30,29.5,31.5,30.1,-5.03622,0,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,0,1,1,1,1
"837",2019-07-01 13:56:00,-3.2228,NA,0,25,22,22,19,25.5,22,19,0,0,28,28.5,29,30,30,29.5,31.5,29.7,-5.07591,0,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,0,1,1,1,1
"838",2019-07-01 13:57:00,-3.28761,NA,0,25,22,22,19,25.5,22,19,0,0,28,28.5,29,30,30,29.5,31.5,29.3,-5.09229,0,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,0,1,1,1,1
"839",2019-07-01 13:58:00,-3.31275,NA,0,25,22,22,19,25.5,22,19,0,0,28,28.5,29,30,30,29.5,31.5,29.6,-5.05386,0,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,0,1,1,1,1
"840",2019-07-01 13:59:00,-3.34869,NA,0,25,22,22,19,25.5,22,19,0,0,28,28.5,29,30,30,29.5,31.5,30.2,-4.99779,0,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"841",2019-07-01 14:00:00,-3.91497,NA,0,25,22,22,19,25.5,22,19,0,0,28,28.5,29,30,30,29.5,31.5,30.3,-5.00913,0,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"842",2019-07-01 14:01:00,-3.44279,NA,0,25,22,22,19,25.5,22,19,0,0,28,28.5,29,30,30,29.5,31.5,29.9,-4.99149,0,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"843",2019-07-01 14:02:00,-3.40519,NA,0,25,22,22,19,25.5,22,19,0,0,28,28.5,29,30,30,30,31.5,29.5,-5.03496,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"844",2019-07-01 14:03:00,-3.35741,NA,0,25,22,22,19,25.5,22,19,0,0,28,28.5,29,30,30,30,31.5,29.3,-5.02299,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"845",2019-07-01 14:04:00,-3.3473,NA,0,25,22,22,19,25.5,22,19,0,0,28,28.5,29,30,30,30,31.5,29.4,-5.01606,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"846",2019-07-01 14:05:00,-3.31367,NA,0,25,22,22,19,25.5,22,19,0,0,28,28.5,29,30,30,30,31.5,29.7,-4.55553,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"847",2019-07-01 14:06:00,-3.03187,NA,0,25,22,22,19,25.5,22,19,0,0,28,28.5,29,30,30,30,31.5,29.7,-4.49946,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"848",2019-07-01 14:07:00,-2.62738,NA,0,25,22,22,19,25.5,22,19,0,0,28,28.5,29,30,30,30,31.5,28.7,-4.47363,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"849",2019-07-01 14:08:00,-2.94924,NA,0,25,22,22,19,25.5,22,19,0,0,28,28.5,29,30,30,30,31.5,29.3,-4.51206,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"850",2019-07-01 14:09:00,-2.48829,NA,0,25,22,22,19,25.5,22,19,0,0,28,28.5,29,30,30,30,31.5,29.3,-4.51143,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"851",2019-07-01 14:10:00,-2.3063,NA,0,25,22,22,19,25.5,22,19,0,0,28,28.5,29,30,30,30,31.5,29.5,-4.48434,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"852",2019-07-01 14:11:00,-2.09473,NA,0,25,22,22,19,25.5,22,19,0,0,28,28.5,29,30,30,30,31.5,29.4,-4.48119,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"853",2019-07-01 14:12:00,-2.08989,NA,0,25,22,22,19,25.5,22,19,0,0,28,28.5,29,30,30,30,31.5,29.1,-4.52403,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"854",2019-07-01 14:13:00,-1.60998,NA,0,25,22,22,19,25.5,22,19,0,0,28,28.5,29,30,30,30,31.5,29.3,-4.54293,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"855",2019-07-01 14:14:00,-1.88701,NA,0,25,22,22,19,25.5,22,19,0,0,28,28.5,29,30,30,30,31.5,29.1,-4.54482,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"856",2019-07-01 14:15:00,-1.45352,NA,0,25,22,22,19,25.5,22,19,0,0,28,28.5,29,30,30,30,31.5,28.7,-4.53789,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"857",2019-07-01 14:16:00,-1.75561,NA,0,25,22,22,19,25.5,22,19,0,0,28,28.5,29,30,30,30,31.5,28.7,-4.57443,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"858",2019-07-01 14:17:00,-1.7503,NA,0,25,22,22,19,25.5,22,19,0,0,28,28.5,29,30,30,30,31.5,29.1,-4.55616,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"859",2019-07-01 14:18:00,-1.5971,NA,0,25,22,22,19,25.5,22,19,0,0,28,28.5,29,30,30,30,31.5,29.8,-4.54293,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"860",2019-07-01 14:19:00,-1.6402,NA,0,25,22,22,19,25.5,22,19,0,0,28,28.5,29,30,30,30,31.5,29.2,-4.54356,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"861",2019-07-01 14:20:00,-1.60796,NA,0,25,22,22,19,25.5,22,19,0,0,28,28.5,29,30,30,30,31.5,29.3,-4.53663,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"862",2019-07-01 14:21:00,-1.57719,NA,0,25,22,22,19,25.5,22,19,0,0,28,28.5,29,30,30,30,31.5,29.9,-4.50702,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"863",2019-07-01 14:22:00,-1.57425,NA,0,25,22,22,19,25.5,22,19,0,0,28,28.5,29,30,30,30,31.5,29.4,-4.47993,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"864",2019-07-01 14:23:00,-1.56242,NA,0,25,22,22,19,25.5,22,19,0,0,28,28.5,29,30,30,30,31.5,29.2,-4.48119,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"865",2019-07-01 14:24:00,-1.59061,NA,0,25,22,22,19,25.5,22,19,0,0,28,28.5,29,30,30,30,31.5,29.5,-4.49379,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"866",2019-07-01 14:25:00,-1.5854,NA,0,25,22,22,19,25.5,22,19,0,0,28,28.5,29,30,30,30,31.5,29.7,-4.48623,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"867",2019-07-01 14:26:00,-1.55177,NA,0,25,22,22,19,25.5,22,19,0,0,28,28.5,29,30,30,30,31.5,29.1,-4.46859,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"868",2019-07-01 14:27:00,-1.65411,NA,0,25,22,22,19,25.5,22,19,0,0,28,28.5,29,30,30,30,31.5,29.3,-4.47237,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"869",2019-07-01 14:28:00,-1.19297,NA,0,25,22,22,19,25.5,22,19,0,0,28,28.5,29,30,30,30,31.5,28.9,-4.4667,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"870",2019-07-01 14:29:00,-1.04331,NA,0,25,22,22,19,25.5,22,19,0,0,28,28.5,29,30,30,30,31.5,29.4,-4.46733,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,0,1,1,1,1
"871",2019-07-01 14:30:00,-1.49115,NA,0,25,22,22,19,25.5,22,19,0,0,28,28.5,29,30,30,30,31.5,28.9,-4.44843,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,0,1,1,1,1
"872",2019-07-01 14:31:00,-1.56222,NA,0,25,22,22,19,25.5,22,19,0,0,28,28.5,29,30,30,30,31.5,29.1,-4.45158,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,0,1,1,1,1
"873",2019-07-01 14:32:00,-1.59217,NA,0,25,22,22,19,25.5,22,19,0,0,28,28.5,29,30,30,30,31.5,29.6,-4.42953,0,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,0,1,1,1,1
"874",2019-07-01 14:33:00,-1.9806,NA,0,25,22,22,19,25.5,22,19,0,0,28,28.5,29,30,30,30,31.5,29.8,-4.43079,0,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,0,1,1,1,1
"875",2019-07-01 14:34:00,-1.65114,NA,0,25,22,22,19,25.5,22,19,0,0,28,28.5,29,30,30,30,31.5,30,-4.42071,0,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,0,1,1,1,1
"876",2019-07-01 14:35:00,-1.65506,NA,0,25,22,22,19,25.5,22,19,0,0,28,28.5,29,30,30,30,31.5,29.2,-4.41126,0,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,0,1,1,1,1
"877",2019-07-01 14:36:00,-1.68036,NA,0,25,22,22,19,25.5,22,19,0,0,28,28.5,29,30,30,30,31.5,29.9,-4.37409,0,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,0,1,1,1,1
"878",2019-07-01 14:37:00,-1.68689,NA,0,25,22,22,19,25.5,22,19,0,0,28,28.5,29,30,30,30,31.5,29.6,-4.35456,0,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,0,1,1,1,1
"879",2019-07-01 14:38:00,-1.72588,NA,0,25,22,22,19,25.5,22,19,0,0,28,28.5,29,30,30,30,31.5,29.7,-4.31109,0,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,0,1,1,1,1
"880",2019-07-01 14:39:00,-1.68994,NA,0,25,22,22,19,25.5,22,19,0,0,28,28.5,29,30,30,30,31.5,28.8,-4.35456,0,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,0,1,1,1,1
"881",2019-07-01 14:40:00,-1.33774,NA,0,25,22,22,19,25.5,22,19,0,0,28,28.5,29,30,30,30,31.5,29.7,-4.35393,0,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,0,1,1,1,1
"882",2019-07-01 14:41:00,-1.66194,NA,0,25,22,22,19,25.5,22,19,0,0,28,28.5,29,30,30,30,31.5,29.7,-4.3659,0,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,0,1,1,1,1
"883",2019-07-01 14:42:00,-1.64256,NA,0,25,22,22,19,25.5,22,19,0,0,28,28.5,29,30,30,30,31.5,29.9,-4.35393,0,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,0,1,1,1,1
"884",2019-07-01 14:43:00,-1.59574,NA,0,25,22,22,19,25.5,22,19,0,0,28,28.5,29,30,30,30,31.5,29.5,-4.33503,0,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,0,1,1,1,1
"885",2019-07-01 14:44:00,-1.80986,NA,0,25,22,22,19,25.5,22,19,0,0,28,28.5,29,30,30,30,31.5,29.5,-4.3155,0,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,0,1,1,1,1
"886",2019-07-01 14:45:00,-1.70061,NA,0,25,22,22,19,25.5,22,19,0,0,28,28.5,29,30,30,30,31.5,29.7,-4.28463,0,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,0,1,1,1,1
"887",2019-07-01 14:46:00,-2.0101,NA,0,25,22,22,19,25.5,22,19,0,0,28,28.5,29,30,30,30,31.5,29.7,-4.3029,0,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,0,1,1,1,1
"888",2019-07-01 14:47:00,-1.703,NA,0,25,22,22,19,25.5,22,19,0,0,28,28.5,29,30,30,30,31.5,29.9,-4.30353,0,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,0,1,1,1,1
"889",2019-07-01 14:48:00,-1.39802,NA,0,25,22,22,19,25.5,22,19,0,0,28,28.5,29,30,30,30,31.5,30,-4.28526,0,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,0,1,1,1,1
"890",2019-07-01 14:49:00,-1.36538,NA,0,25,22,22,19,25.5,22,19,0,0,28,28.5,29,30,30,30,31.5,29.4,-4.2336,0,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,0,1,1,1,1
"891",2019-07-01 14:50:00,-1.62685,NA,0,25,22,22,19,25.5,22,19,0,0,28,28.5,29,30,30,30,31.5,29.5,-4.25376,0,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,0,1,1,1,1
"892",2019-07-01 14:51:00,-1.65374,NA,0,25,22,22,19,25.5,22,19,0,0,28,28.5,29,30,30,30,31.5,29.5,-4.26006,0,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,0,1,1,1,1
"893",2019-07-01 14:52:00,-1.69629,NA,0,25,22,22,19,25.5,22,19,0,0,28,28.5,29,30,30,30,31.5,30,-4.25313,0,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,0,1,1,1,1
"894",2019-07-01 14:53:00,-1.91063,NA,0,25,22,22,19,25.5,22,19,0,0,28,28.5,29,30,30,30,31.5,30.2,-4.23423,0,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,0,1,1,1,1
"895",2019-07-01 14:54:00,-1.61439,NA,0,25,22,22,19,25.5,22,19,0,0,28,28.5,29,30,30,30,31.5,30.4,-4.22919,0,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,0,1,1,1,1
"896",2019-07-01 14:55:00,-1.64103,NA,0,25,22,22,19,25.5,22,19,0,0,28,28.5,29,30,30,30,31.5,30.5,-4.19202,0,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,0,1,1,1,1
"897",2019-07-01 14:56:00,-1.64791,NA,0,25,22,22,19,25.5,22,19,0,0,28,28.5,29,30,30,30,31.5,30.4,-4.18068,0,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,0,1,1,1,1
"898",2019-07-01 14:57:00,-1.65821,NA,0,25,22,22,19,25.5,22,19,0,0,28,28.5,29,30,30,30,31.5,30.8,-4.19643,0,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,0,1,1,1,1
"899",2019-07-01 14:58:00,-1.63274,NA,0,25,22,22,19,25.5,22,19,0,0,28,28.5,29,30,30,30,31.5,30.1,-4.1895,0,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,0,1,1,1,1
"900",2019-07-01 14:59:00,-1.68594,NA,0,25,22,22,19,25.5,22,19,0,0,28,28.5,29,30,30,30,31.5,29.5,-4.18383,0,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"901",2019-07-01 15:00:00,-1.74818,NA,0,25,22,22,19,25.5,22,19,0,0,28,28.5,29,30,30,30,31.5,29,-4.15926,0,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"902",2019-07-01 15:01:00,-2.19131,NA,0,25,22,22,19,25.5,22,19,0,0,28,28.5,29,30,30,30,31.5,28.8,-4.77666,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"903",2019-07-01 15:02:00,-2.04638,NA,0,25,22,22,19,25.5,22,19,0,0,28,28.5,29,30,30,30,31.5,29.1,-4.77981,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"904",2019-07-01 15:03:00,-2.39893,NA,0,25,22,22,19,25.5,22,19,0,0,28,28.5,29,30,30,30,31.5,29.7,-4.78296,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"905",2019-07-01 15:04:00,-2.79604,NA,0,25,22,22,19,25.5,22,19,0,0,28,28.5,29,30,30,30,31.5,30.2,-4.76343,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"906",2019-07-01 15:05:00,-3.01928,NA,0,25,22,22,19,25.5,22,19,0,0,28,28.5,29,30,30,30,31.5,30.5,-4.72689,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"907",2019-07-01 15:06:00,-3.71842,NA,0,25,22,22,19,25.5,22,19,0,0,28,28.5,29,30,30,30,31.5,30.3,-4.68972,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"908",2019-07-01 15:07:00,-3.42595,NA,0,25,22,22,19,25.5,22,19,0,0,28,28.5,29,30,30,30,31.5,29.3,-4.70169,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"909",2019-07-01 15:08:00,-3.32853,NA,0,25,22,22,19,25.5,22,19,0,0,28,28.5,29,30,30,30,31.5,29.1,-4.72563,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"910",2019-07-01 15:09:00,-2.8548,NA,0,25,22,22,19,25.5,22,19,0,0,28,28.5,29,30,30,30,31.5,29.9,-4.71366,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"911",2019-07-01 15:10:00,-2.8912,NA,0,25,22,22,19,25.5,22,19,0,0,28,28.5,29,30,30,30,31.5,29.8,-4.69161,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"912",2019-07-01 15:11:00,-2.81933,NA,0,25,22,22,19,25.5,22,19,0,0,28,28.5,29,30,30,30,31.5,29.6,-4.69098,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"913",2019-07-01 15:12:00,-2.92059,NA,0,25,22,22,19,25.5,22,19,0,0,28,28.5,29,30,30,30,31.5,29.7,-4.6557,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"914",2019-07-01 15:13:00,-3.46426,NA,0,25,22,22,19,25.5,22,19,0,0,28,28.5,29,30,30,30,31.5,29.9,-4.67019,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"915",2019-07-01 15:14:00,-3.22218,NA,0,25,22,22,19,25.5,22,19,0,0,28,28.5,29,30,30,30,31.5,28.8,-4.70043,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"916",2019-07-01 15:15:00,-3.41014,NA,0,25,22,22,19,25.5,22,19,0,0,28,28.5,29,30,30,30,31.5,29,-4.68279,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"917",2019-07-01 15:16:00,-3.61173,NA,0,25,22,22,19,25.5,22,19,0,0,28,28.5,29,30,30,30,31.5,29.7,-4.67271,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"918",2019-07-01 15:17:00,-3.67543,NA,0,25,22,22,19,25.5,22,19,0,0,28,28.5,29,30,30,30,31.5,29.4,-4.67586,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"919",2019-07-01 15:18:00,-3.74107,NA,0,25,22,22,19,25.5,22,19,0,0,28,28.5,29,30,30,30,31.5,29.3,-4.6494,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"920",2019-07-01 15:19:00,-3.8822,NA,0,25,22,22,19,25.5,22,19,0,0,28,28.5,29,30,30,30,31.5,28.9,-4.63806,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"921",2019-07-01 15:20:00,-3.91434,NA,0,25,22,22,19,25.5,22,19,0,0,28,28.5,29,30,30,30,31.5,29.7,-4.65003,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"922",2019-07-01 15:21:00,-3.77919,NA,0,25,22,22,19,25.5,22,19,0,0,28,28.5,29,30,30,30,31.5,28.6,-4.65633,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"923",2019-07-01 15:22:00,-4.21419,NA,0,25,22,22,19,25.5,22,19,0,0,28,28.5,29,30,30,30,31.5,29,-4.66011,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"924",2019-07-01 15:23:00,-4.83191,NA,0,25,22,22,19,25.5,22,19,0,0,28,28.5,29,30,30,30,31.5,29.1,-4.61097,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"925",2019-07-01 15:24:00,-5.09843,NA,0,25,22,22,19,25.5,22,19,0,0,28,28.5,29,30,30,30,31.5,29.3,-4.6242,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"926",2019-07-01 15:25:00,-4.45198,1247,0,25,22,22,19,25.5,22,19,0,0,28,28.5,29,30,30,30,31.5,29.4,-4.61223,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"927",2019-07-01 15:26:00,-4.12824,1245,0,25,22,22,19,25.5,22,19,0,0,28,28.5,29,30,30,30,31.5,29.1,-4.6179,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"928",2019-07-01 15:27:00,-3.87578,1240,0,25,22,22,19,25.5,22,19,0,0,28,28.5,29,30,30,30,31.5,29.6,-4.59963,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"929",2019-07-01 15:28:00,-3.78925,1238,0,25,22,22,19,25.5,22,19,0,0,28,28.5,29,30,30,30,31.5,29.6,-4.59144,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,0,1,1,1,1
"930",2019-07-01 15:29:00,-3.57804,1235,0,25,22,22,19,25.5,22,19,0,0,28,28.5,29,30,30,30,31.5,30.4,-4.51269,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,0,1,1,1,1
"931",2019-07-01 15:30:00,-3.43399,1232,0,25,22,22,19,25.5,22,19,0,0,28,28.5,29,30,30,30,31.5,30.4,-4.5234,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,0,1,1,1,1
"932",2019-07-01 15:31:00,-3.43388,1231,0,25,22,22,19,25.5,22,19,0,0,28,28.5,29,30,30,30,31.5,30.9,-4.5045,0,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,0,1,1,1,1
"933",2019-07-01 15:32:00,-3.40433,1226,0,25,22,22,19,25.5,22,19,0,0,28,28.5,29,30,30,30,31.5,30.5,-4.51143,0,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,0,1,1,1,1
"934",2019-07-01 15:33:00,-3.4563,1223,0,25,22,22,19,25.5,22,19,0,0,28,28.5,29,30,30,30,32,29.8,-4.51017,0,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,0,1,1,1,1
"935",2019-07-01 15:34:00,-3.33106,1222,0,25,22,22,19,25.5,22,19,0,0,28,28.5,29,30,30,30,32,30,-4.50009,0,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,0,1,1,1,1
"936",2019-07-01 15:35:00,-3.32525,1221,0,25,22,22,19,25.5,22,19,0,0,28,28.5,29,30,30,30,32,29.9,-4.4541,0,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,0,1,1,1,1
"937",2019-07-01 15:36:00,-3.39232,1219,0,25,22,22,19,25.5,22,19,0,0,28,28.5,29,30,30,30,32,29.2,-4.48686,0,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,0,1,1,1,1
"938",2019-07-01 15:37:00,-3.64033,1215,0,25,22,22,19,25.5,22,19,0,0,28,28.5,29,30,30,30,32,29.4,-4.46733,0,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,0,1,1,1,1
"939",2019-07-01 15:38:00,-3.37081,1213,0,25,22,22,19,25.5,22,19,0,0,28,28.5,29,30,30,30,32,30.2,-4.46796,0,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,0,1,1,1,1
"940",2019-07-01 15:39:00,-3.17167,1214,0,25,22,22,19,25.5,22,19,0,0,28,28.5,29,30,30,30,32,29.9,-4.45725,0,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,0,1,1,1,1
"941",2019-07-01 15:40:00,-3.40391,1210,0,25,22,22,19,25.5,22,19,0,0,28,28.5,29,30,30,30,32,30.2,-4.44339,0,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,0,1,1,1,1
"942",2019-07-01 15:41:00,-3.6462,1209,0,25,22,22,19,25.5,22,19,0,0,28,28.5,29,30,30,30,32,29.9,-4.39866,0,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,0,1,1,1,1
"943",2019-07-01 15:42:00,-3.44644,1206,0,25,22,22,19,25.5,22,19,0,0,28,28.5,29,30.5,30,30,32,30.3,-4.41441,0,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,0,1,1,1,1
"944",2019-07-01 15:43:00,-3.33913,1203,0,25,22,22,19,25.5,22,19,0,0,28,28.5,29,30.5,30,30,32,30.7,-4.38921,0,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,0,1,1,1,1
"945",2019-07-01 15:44:00,-3.29839,1197,0,25,22,22,19,25.5,22,19,0,0,28,28.5,29,30.5,30,30,32,30.8,-4.35141,0,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,0,1,1,1,1
"946",2019-07-01 15:45:00,-3.29165,1195,0,25,22,22,19,25.5,22,19,0,0,28,28.5,29.5,30.5,30,30,32,30.6,-4.36716,0,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,0,1,1,1,1
"947",2019-07-01 15:46:00,-3.88956,1194,0,25,22,22,19,25.5,22,19,0,0,28,28.5,29.5,30.5,30,30,32,30.8,-4.35519,0,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,0,1,1,1,1
"948",2019-07-01 15:47:00,-3.28062,1190,0,25,22,22,19,25.5,22,19,0,0,28,28.5,29.5,30.5,30,30,32,30.4,-4.32999,0,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,0,1,1,1,1
"949",2019-07-01 15:48:00,-3.18384,1190,0,25,22,22,19,25.5,22,19,0,0,28.5,28.5,29.5,30.5,30,30,32,30.8,-4.31676,0,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,0,1,1,1,1
"950",2019-07-01 15:49:00,-2.35977,1186,0,25,22,22,19,25.5,22,19,0,0,28.5,28.5,29.5,30.5,30,30,32,31.5,-4.29471,0,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,0,1,1,1,1
"951",2019-07-01 15:50:00,-1.85484,1183,0,25,22,22,19,25.5,22,19,0,0,28.5,28.5,29.5,30.5,30,30,32,32.1,-4.20399,0,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,0,1,1,1,1
"952",2019-07-01 15:51:00,-1.44693,1180,0,25,22,22,19,25.5,22,19,0,0,28.5,28.5,29.5,30.5,30,30,32,31.8,-4.18446,0,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,0,1,1,1,1
"953",2019-07-01 15:52:00,-1.62397,1181,0,25,22,22,19,25.5,22,19,0,0,28.5,28.5,29.5,30.5,30,30,32,31.2,-4.27833,0,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,0,1,1,1,1
"954",2019-07-01 15:53:00,-1.56956,1177,0,25,22,22,19,25.5,22,19,0,0,28.5,28.5,29.5,30.5,30,30,32,30.9,-4.20903,0,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,0,1,1,1,1
"955",2019-07-01 15:54:00,-2.66235,1173,0,25,22,22,19,25.5,22,19,0,0,28.5,28.5,29.5,30.5,30.5,30,32,31.8,-4.22793,0,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,0,1,1,1,1
