"","time","heating_cooling_power","irrad","kitchen_active_power","setp_371","setp_472","setp_474","setp_476","setp_571","setp_573","setp_574","shower_471","shower_571","temp_371","temp_472","temp_474","temp_476","temp_571","temp_573","temp_574","temp_amb","total_active_power","Y1_371","Y1_472","Y1_474","Y1_476","Y1_571","Y1_573","Y1_574","Y2_371","Y2_472","Y2_476","Y2_571","Y2_574","Y3_371","Y3_472","Y3_476","Y3_571","Y3_574","Y4_371","Y5_371","Y6_371","Y7_371"
"956",2019-07-01 15:55:00,-3.15494,1169,0,25,22,22,19,25.5,22,19,0,0,28.5,28.5,29.5,30.5,30.5,30,32,31,-4.23423,0,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,0,1,1,1,1
"957",2019-07-01 15:56:00,-3.40971,1167,0,25,22,22,19,25.5,22,19,0,0,28.5,28.5,29.5,30.5,30.5,30,32,31.2,-4.22793,0,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,0,1,1,1,1
"958",2019-07-01 15:57:00,-3.52874,1168,0,25,22,22,19,25.5,22,19,0,0,28.5,28.5,29.5,30.5,30.5,30,32,31.2,-4.23423,0,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,0,1,1,1,1
"959",2019-07-01 15:58:00,-3.7243,1162,0,25,22,22,19,25.5,22,19,0,0,28.5,28.5,29.5,30.5,30.5,30,32,31.3,-4.221,0,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"960",2019-07-01 15:59:00,-4.21512,1160,0,25,22,22,19,25.5,22,19,0,0,28.5,28.5,29.5,30.5,30.5,30,32,31.6,-4.15863,0,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"961",2019-07-01 16:00:00,-3.79672,1153,0,25,22,22,19,25.5,22,19,0,0,28.5,28.5,29.5,30.5,30.5,30,32,32.3,-3.39066,0,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"962",2019-07-01 16:01:00,-3.8374,1148,0,25,22,22,19,25.5,22,19,0,0,28.5,28.5,29.5,30.5,30.5,30,32,32.2,-3.88773,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"963",2019-07-01 16:02:00,-3.84852,1143,0,25,22,22,19,25.5,22,19,0,0,28.5,28.5,29.5,30.5,30.5,30,32,31.8,-3.81906,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"964",2019-07-01 16:03:00,-3.8282,1137,0,25,22,22,19,25.5,22,19,0,0,28.5,28.5,29.5,30.5,30.5,30,32,31.9,-3.90663,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"965",2019-07-01 16:04:00,-3.86917,1133,0,25,22,22,19,25.5,22,19,0,0,28.5,28.5,29.5,30.5,30.5,30,32,32.1,-3.89466,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"966",2019-07-01 16:05:00,-3.88596,1128,0,25,22,22,19,25.5,22,19,0,0,28.5,28.5,29.5,30.5,30.5,30,32,31.9,-3.89214,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"967",2019-07-01 16:06:00,-3.41571,1122,0,25,22,22,19,25.5,22,19,0,0,28.5,28.5,29.5,30.5,30.5,30,32,31.7,-3.86946,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"968",2019-07-01 16:07:00,-3.8522,1123,0,25,22,22,19,25.5,22,19,0,0,28.5,28.5,29.5,30.5,30.5,30,32,31.5,-3.86253,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"969",2019-07-01 16:08:00,-3.82422,1119,0,25,22,22,19,25.5,22,19,0,0,28.5,28.5,29.5,30.5,30.5,30,32,31.8,-3.83796,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"970",2019-07-01 16:09:00,-3.84314,1116,0,25,22,22,19,25.5,22,19,0,0,28.5,28.5,29.5,30.5,30.5,30,32,30.4,-3.84867,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"971",2019-07-01 16:10:00,-3.80537,1113,0,25,22,22,19,25.5,22,19,0,0,28.5,28.5,29.5,30.5,30.5,30,32,31.2,-3.83733,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"972",2019-07-01 16:11:00,-3.79152,1109,0,25,22,22,19,25.5,22,19,0,0,28.5,28.5,29.5,30.5,30.5,30,32,31.8,-3.81843,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"973",2019-07-01 16:12:00,-3.78042,1107,0,25,22,22,19,25.5,22,19,0,0,28.5,28.5,29.5,30.5,30.5,30,32,31.7,-3.79386,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"974",2019-07-01 16:13:00,-3.33055,1102,0,25,22,22,19,25.5,22,19,0,0,28.5,28.5,29.5,30.5,30.5,30,32,31.1,-3.78315,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"975",2019-07-01 16:14:00,-3.98554,1099,0,25,22,22,19,25.5,22,19,0,0,28.5,28.5,29.5,30.5,30.5,30,32,31,-3.81213,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"976",2019-07-01 16:15:00,-3.9408,1094,0,25,22,22,19,25.5,22,19,0,0,28.5,28.5,29.5,30.5,30.5,30,32,31.3,-3.79134,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"977",2019-07-01 16:16:00,-3.74014,1091,0,25,22,22,19,25.5,22,19,0,0,28.5,28.5,29.5,30.5,30.5,30,32,30.9,-3.78756,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"978",2019-07-01 16:17:00,-3.75091,1089,0,25,22,22,19,25.5,22,19,0,0,28.5,28.5,29.5,30.5,30.5,30,32,31.4,-3.76929,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"979",2019-07-01 16:18:00,-3.74699,1082,0,25,22,22,19,25.5,22,19,0,0,28.5,28.5,29.5,30.5,30.5,30,32,31.5,-3.76173,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"980",2019-07-01 16:19:00,-3.3879,1080,0,25,22,22,19,25.5,22,19,0,0,28.5,28.5,29.5,30.5,30.5,30,32,32.1,-3.7611,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"981",2019-07-01 16:20:00,-3.64494,1075,0,25,22,22,19,25.5,22,19,0,0,28.5,28.5,29.5,30.5,30.5,30,32,32.1,-3.73086,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"982",2019-07-01 16:21:00,-3.58637,1072,0,25,22,22,19,25.5,22,19,0,0,28.5,28.5,29.5,30.5,30.5,30,32,31.4,-3.73464,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"983",2019-07-01 16:22:00,-3.55847,1066,0,25,22,22,19,25.5,22,19,0,0,28.5,28.5,29.5,30.5,30.5,30,32.5,30.9,-3.64896,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"984",2019-07-01 16:23:00,-3.5746,1061,0,25,22,22,19,25.5,22,19,0,0,28.5,28.5,29.5,30.5,30.5,30,32.5,31.2,-3.69306,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"985",2019-07-01 16:24:00,-3.57658,1056,0,25,22,22,19,25.5,22,19,0,0,28.5,28.5,29.5,30.5,30.5,30,32.5,30.8,-3.67983,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"986",2019-07-01 16:25:00,-3.03594,1052,0,25,22,22,19,25.5,22,19,0,0,28.5,28.5,29.5,30.5,30.5,30,32.5,30.4,-3.67983,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"987",2019-07-01 16:26:00,-3.1504,1051,0,25,22,22,19,25.5,22,19,0,0,28.5,28.5,29.5,30.5,30.5,30,32.5,30.5,-3.61746,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"988",2019-07-01 16:27:00,-3.58747,1044,0,25,22,22,19,25.5,22,19,0,5.05090909090909,28.5,28.5,29.5,30.5,30.5,30,32.5,30.9,-3.64266,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"989",2019-07-01 16:28:00,-3.56631,1042,0,25,22,22,19,25.5,22,19,0,1.305,28.5,28.5,29.5,30.5,30.5,30,32.5,30.7,-3.6414,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,0,1,1,1,1
"990",2019-07-01 16:29:00,-3.60064,1038,0,25,22,22,19,25.5,22,19,0,0,28.5,28.5,29.5,30.5,30.5,30,32.5,31,-3.56769,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,0,1,1,1,1
"991",2019-07-01 16:30:00,-3.54315,1036,0,25,22,22,19,25.5,22,19,0,3.6083606557377,28.5,28.5,29.5,30.5,30.5,30,32.5,30.8,-3.49398,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,0,1,1,1,1
"992",2019-07-01 16:31:00,-3.61288,1029,0,25,22,22,19,25.5,22,19,0,0,28.5,28.5,29.5,30.5,31,30,32.5,31.2,-3.58407,0,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,0,1,1,1,1
"993",2019-07-01 16:32:00,-3.85392,1025,0,25,22,22,19,25.5,22,19,0,0,28.5,28.5,29.5,30.5,31,30,32.5,31.2,-3.54249,0,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,0,1,1,1,1
"994",2019-07-01 16:33:00,-3.41017,1028,0,25,22,22,19,25.5,22,19,0,0,28.5,28.5,29.5,30.5,31,30,32.5,30.6,-3.5973,0,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,0,1,1,1,1
"995",2019-07-01 16:34:00,-2.96616,1025,0,25,22,22,19,25.5,22,19,0,0,28.5,28.5,29.5,30.5,31,30,32.5,30.4,-3.58533,0,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,0,1,1,1,1
"996",2019-07-01 16:35:00,-3.74546,1025,0,25,22,22,19,25.5,22,19,0,0,28.5,28.5,29.5,30.5,31,30,32.5,30.7,-3.55446,0,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,0,1,1,1,1
"997",2019-07-01 16:36:00,-3.6658,1017,0,25,22,22,19,25.5,22,19,0,0,28.5,28.5,29.5,30.5,31,30,32.5,30.8,-3.55446,0,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,0,1,1,1,1
"998",2019-07-01 16:37:00,-3.62677,1014,0,25,22,22,19,25.5,22,19,0,0,28.5,28.5,29.5,30.5,31,30,32.5,31.2,-3.53304,0,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,0,1,1,1,1
"999",2019-07-01 16:38:00,-3.61637,1012,0,25,22,22,19,25.5,22,19,0,0,28.5,28.5,29.5,30.5,31,30,32.5,31.1,-3.43728,0,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,0,1,1,1,1
"1000",2019-07-01 16:39:00,-3.36397,1011,0,25,22,22,19,25.5,22,19,0,0,28.5,28.5,29.5,30.5,31,30,32.5,30.7,-3.53052,0,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,0,1,1,1,1
"1001",2019-07-01 16:40:00,-3.63197,1008,0,25,22,22,19,25.5,22,19,0,0,28.5,28.5,29.5,30.5,31,30,32.5,30.5,-3.51666,0,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,0,1,1,1,1
"1002",2019-07-01 16:41:00,-3.48821,1012,0,25,22,22,19,25.5,22,19,0,0,28.5,28.5,29.5,30.5,31,30,32.5,30.7,-3.54942,0,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,0,1,1,1,1
"1003",2019-07-01 16:42:00,-3.2547,1015,0,25,22,22,19,25.5,22,19,0,0,28.5,28.5,29.5,30.5,31,30,32.5,30.8,-3.56328,0,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,0,1,1,1,1
"1004",2019-07-01 16:43:00,-2.86694,1033,0,25,22,22,19,25.5,22,19,0,0,28.5,28.5,29.5,30.5,31,30,32.5,30.4,-3.64203,0,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,0,1,1,1,1
"1005",2019-07-01 16:44:00,-2.56533,368,0,25,22,22,19,25.5,22,19,0,0,28.5,28.5,29.5,30.5,31,30.5,32.5,30.6,-0.99666,0,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,0,1,1,1,1
"1006",2019-07-01 16:45:00,-2.76169,373,0,25,22,22,19,25.5,22,19,0,0,28.5,28.5,29.5,30.5,31,30.5,32.5,30.5,-0.91476,0,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,0,1,1,1,1
"1007",2019-07-01 16:46:00,-2.60173,408,0,25,22,22,19,25.5,22,19,0,0,28.5,28.5,29.5,30.5,31,30.5,32.5,29.6,-1.2285,0,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,0,1,1,1,1
"1008",2019-07-01 16:47:00,-2.68661,479,0,25,22,22,19,25.5,22,19,0,0,28.5,28.5,29.5,30.5,31,30.5,32.5,29.4,-1.36206,0,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,0,1,1,1,1
"1009",2019-07-01 16:48:00,-2.98441,422,0,25,22,22,19,25.5,22,19,0,0,28.5,28.5,29.5,30.5,31,30.5,32.5,29.5,-1.0269,0,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,0,1,1,1,1
"1010",2019-07-01 16:49:00,-3.22879,370,0,25,22,22,19,25.5,22,19,0,0,28.5,28.5,29.5,30.5,31,30.5,32.5,29.7,-1.15668,0,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,0,1,1,1,1
"1011",2019-07-01 16:50:00,-3.28435,427,0,25,22,22,19,25.5,22,19,0,0,28.5,28.5,29.5,30.5,31,30.5,32.5,29.6,-1.72998,0,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,0,1,1,1,1
"1012",2019-07-01 16:51:00,-3.7327,815,0,25,22,22,19,25.5,22,19,0,0,28.5,28.5,29.5,30.5,31,30.5,32.5,29.6,-2.28942,0,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,0,1,1,1,1
"1013",2019-07-01 16:52:00,-4.45046,986,0,25,22,22,19,25.5,22,19,0,0,28.5,28.5,29.5,30.5,31,30.5,32.5,30.4,-2.86335,0,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,0,1,1,1,1
"1014",2019-07-01 16:53:00,-3.81394,988,0,25,22,22,19,25.5,22,19,0,0,28.5,28.5,29.5,30.5,31,30,32.5,30.1,-3.01455,0,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,0,1,1,1,1
"1015",2019-07-01 16:54:00,-3.89542,989,0,25,22,22,19,25.5,22,19,0,0,28.5,28.5,29.5,30.5,31,30,32.5,30.2,-3.48201,0,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,0,1,1,1,1
"1016",2019-07-01 16:55:00,-4.34494,982,0,25,22,22,19,25.5,22,19,0,0,28.5,28.5,29.5,30.5,31,30,32.5,30.4,-3.56013,0,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,0,1,1,1,1
"1017",2019-07-01 16:56:00,-4.19388,1002,0,25,22,22,19,25.5,22,19,0,0,28.5,28.5,29.5,30.5,31,30,32.5,30.4,-3.59163,0,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,0,1,1,1,1
"1018",2019-07-01 16:57:00,-4.70333,972,0,25,22,22,19,25.5,22,19,0,0,28.5,28.5,29.5,30.5,31,30.5,32.5,30.2,-3.45429,0,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,0,1,1,1,1
"1019",2019-07-01 16:58:00,-4.44305,978,0,25,22,22,19,25.5,22,19,0,0,28.5,28.5,29.5,30.5,31,30.5,32.5,30.1,-3.49713,0,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"1020",2019-07-01 16:59:00,-4.44053,980,0,25,22,22,19,25.5,22,19,0,0,28.5,28.5,29.5,30.5,31,30.5,32.5,30.7,-3.48579,0,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"1021",2019-07-01 17:00:00,-4.04742,974,0,25,22,22,19,25.5,22,19,0,0,28.5,28.5,29.5,30.5,31,30.5,32.5,30.6,-3.45744,0,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"1022",2019-07-01 17:01:00,-3.87793,971,0,25,22,22,19,25.5,22,19,0,0,28.5,29,29.5,30.5,31,30.5,32.5,30.4,-3.43413,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"1023",2019-07-01 17:02:00,-3.70587,962,0,25,22,22,19,25.5,22,19,0,0,28.5,29,29.5,30.5,31,30.5,32.5,30.5,-3.41145,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"1024",2019-07-01 17:03:00,-3.67638,954,0,25,22,22,19,25.5,22,19,0,0,28.5,29,29.5,30.5,31,30.5,32.5,29.6,-3.36609,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"1025",2019-07-01 17:04:00,-3.68049,950,0,25,22,22,19,25.5,22,19,0,0,28.5,29,29.5,30.5,31,30.5,32.5,29.9,-3.36357,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"1026",2019-07-01 17:05:00,-3.57549,943,0,25,22,22,19,25.5,22,19,0,0,28.5,29,29.5,30.5,31,30.5,32.5,30.2,-3.32766,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"1027",2019-07-01 17:06:00,-3.62898,936,0,25,22,22,19,25.5,22,19,0,0,28.5,29,29.5,30.5,31,30.5,32.5,30.2,-3.28986,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"1028",2019-07-01 17:07:00,-2.77068,923,0,25,22,22,19,25.5,22,19,0,0,28.5,29,29.5,30.5,31,30.5,33,30.3,-3.21426,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"1029",2019-07-01 17:08:00,-3.57495,909,0,25,22,22,19,25.5,22,19,0,0,28.5,29,29.5,30.5,31,30.5,33,30.6,-3.15189,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"1030",2019-07-01 17:09:00,-3.54407,894,0,25,22,22,19,25.5,22,19,0,0,28.5,29,29.5,30.5,31,30.5,33,30.5,-3.08826,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"1031",2019-07-01 17:10:00,-3.54292,884,0,25,22,22,19,25.5,22,19,0,0,28.5,29,29.5,30.5,31,30.5,33,30.6,-3.05046,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"1032",2019-07-01 17:11:00,-3.55853,879,0,25,22,22,19,25.5,22,19,0,0,28.5,29,29.5,30.5,31,30.5,33,30.6,-3.03597,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"1033",2019-07-01 17:12:00,-3.72824,869,0,25,22,22,19,25.5,22,19,0,0,28.5,29,29.5,30.5,31,30.5,33,30.3,-2.98305,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"1034",2019-07-01 17:13:00,-3.58518,866,0,25,22,22,19,25.5,22,19,0,0,28.5,29,29.5,30.5,31,30.5,33,30.6,-2.96793,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"1035",2019-07-01 17:14:00,-3.58205,863,0,25,22,22,19,25.5,22,19,0,0,28.5,29,29.5,30.5,31,30.5,33,30.9,-2.94903,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"1036",2019-07-01 17:15:00,-3.61576,859,0,25,22,22,19,25.5,22,19,0,0,28.5,29,29.5,30.5,31,30.5,33,30.7,-2.92446,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"1037",2019-07-01 17:16:00,-3.65464,853,0,25,22,22,19,25.5,22,19,0,0,28.5,29,29.5,31,31,30.5,33,31,-2.8854,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"1038",2019-07-01 17:17:00,-3.72036,847,0,25,22,22,19,25.5,22,19,0,0,28.5,29,29.5,31,31,30.5,33,31.4,-2.83815,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"1039",2019-07-01 17:18:00,-3.74038,848,0,25,22,22,19,25.5,22,19,0,0,28.5,29,29.5,31,31,30.5,33,30.4,-2.82303,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"1040",2019-07-01 17:19:00,-3.9634,843,0,25,22,22,19,25.5,22,19,0,0,28.5,29,29.5,31,31,30.5,33,30.8,-2.8224,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"1041",2019-07-01 17:20:00,-3.74597,842,0,25,22,22,19,25.5,22,19,0,0,28.5,29,29.5,31,31.5,30.5,33,30.8,-2.78523,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"1042",2019-07-01 17:21:00,-3.67011,837,0,25,22,22,19,25.5,22,19,0,0,28.5,29,29.5,31,31.5,30.5,33,30.6,-2.74491,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"1043",2019-07-01 17:22:00,-3.68031,833,0,25,22,22,19,25.5,22,19,0,0,28.5,29,29.5,31,31.5,30.5,33,30.6,-2.70963,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"1044",2019-07-01 17:23:00,-3.71368,828,0,25,22,22,19,25.5,22,19,0,0,28.5,29,29.5,31,31.5,30.5,33,30.7,-2.81736,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"1045",2019-07-01 17:24:00,-3.68066,821,0,25,22,22,19,25.5,22,19,0,0,28.5,29,29.5,31,31.5,30.5,33,30.6,-2.80539,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"1046",2019-07-01 17:25:00,-3.80627,818,0,25,22,22,19,25.5,22,19,0,0,28.5,29,29.5,31,31.5,30.5,33,30.6,-2.76759,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"1047",2019-07-01 17:26:00,-3.75103,812,0,25,22,22,19,25.5,22,19,0,0,28.5,29,29.5,31,31.5,30.5,33,30.6,-2.76696,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"1048",2019-07-01 17:27:00,-3.66814,805,0,25,22,22,19,25.5,22,19,0,0,28.5,29,29.5,31,31.5,30.5,33,30.8,-2.73924,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,0,1,1,1,1
"1049",2019-07-01 17:28:00,-3.70758,804,0,25,22,22,19,25.5,22,19,0,0,28.5,29,29.5,31,31.5,30.5,33,31.3,-2.73483,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,0,1,1,1,1
"1050",2019-07-01 17:29:00,-3.65706,802,0,25,22,22,19,25.5,22,19,0,0,28.5,29,29.5,31,31.5,30.5,33,31.3,-2.72286,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,0,1,1,1,1
"1051",2019-07-01 17:30:00,-4.17557,797,0,25,22,22,19,25.5,22,19,0,0,28.5,29,29.5,31,31.5,30.5,33,31.4,-2.70396,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,0,1,1,1,1
"1052",2019-07-01 17:31:00,-3.73919,795,0,25,22,22,19,25.5,22,19,0,0,28.5,29,29.5,31,31.5,30.5,33,31.3,-2.67876,0,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,0,1,1,1,1
"1053",2019-07-01 17:32:00,-3.41889,788,0,25,22,22,19,25.5,22,19,0,0,28.5,29,29.5,31,31.5,30.5,33,30.9,-2.64663,0,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,0,1,1,1,1
"1054",2019-07-01 17:33:00,-3.59402,782,0,25,22,22,19,25.5,22,19,0,0,28.5,29,29.5,31,31.5,30.5,33,30.8,-2.62143,0,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,0,1,1,1,1
"1055",2019-07-01 17:34:00,-3.67431,784,0,25,22,22,19,25.5,22,19,0,0,28.5,29,29.5,31,31.5,30.5,33,31,-2.61513,0,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,0,1,1,1,1
"1056",2019-07-01 17:35:00,-3.59804,779,0,25,22,22,19,25.5,22,19,0,0,28.5,29,29.5,31,31.5,30.5,33,31.3,-2.59056,0,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,0,1,1,1,1
"1057",2019-07-01 17:36:00,-3.65241,776,0,25,22,22,19,25.5,22,19,0,0,28.5,29,29.5,31,31.5,30.5,33,31.5,-2.56536,0,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,0,1,1,1,1
"1058",2019-07-01 17:37:00,-3.61032,771,0,25,22,22,19,25.5,22,19,0,0,28.5,29,29.5,31,31.5,30.5,33,31.6,-2.5578,0,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,0,1,1,1,1
"1059",2019-07-01 17:38:00,-3.49994,766,0,25,22,22,19,25.5,22,19,0,0,28.5,29,29.5,31,31.5,30.5,33,31.7,-2.52693,0,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,0,1,1,1,1
"1060",2019-07-01 17:39:00,-3.64723,758,0,25,22,22,19,25.5,22,19,0,0,28.5,29,29.5,31,31.5,30.5,33,30.6,-2.4948,0,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,0,1,1,1,1
"1061",2019-07-01 17:40:00,-3.59433,754,0,25,22,22,19,25.5,22,19,0,0,28.5,29,29.5,31,31.5,30.5,33,30.6,-2.4318,0,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,0,1,1,1,1
"1062",2019-07-01 17:41:00,-3.57028,747,0,25,22,22,19,25.5,22,19,0,0,28.5,29,29.5,31,31.5,30.5,33,30.8,-2.41983,0,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,0,1,1,1,1
"1063",2019-07-01 17:42:00,-3.60898,744,0,25,22,22,19,25.5,22,19,0,0,28.5,29,29.5,31,31.5,30.5,33,30.8,-2.40786,0,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,0,1,1,1,1
"1064",2019-07-01 17:43:00,-4.16556,739,0,25,22,22,19,25.5,22,19,0,0,28.5,29,29.5,31,31.5,30.5,33.5,31,-2.37636,0,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,0,1,1,1,1
"1065",2019-07-01 17:44:00,-3.57135,735,0,25,22,22,19,25.5,22,19,0,0,28.5,29,29.5,31,31.5,30.5,33.5,30.9,-2.36943,0,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,0,1,1,1,1
"1066",2019-07-01 17:45:00,-3.07902,732,0,25,22,22,19,25.5,22,19,0,0,28.5,29,29.5,31,31.5,30.5,33.5,31.3,-2.34045,0,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,0,1,1,1,1
"1067",2019-07-01 17:46:00,-3.56131,729,0,25,22,22,19,25.5,22,19,0,0,28.5,29,29.5,31,31.5,30.5,33.5,31.1,-2.31966,0,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,0,1,1,1,1
"1068",2019-07-01 17:47:00,-3.52251,725,0,25,22,22,19,25.5,22,19,0,0,28.5,29,29.5,31,31.5,30.5,33.5,31,-2.30643,0,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,0,1,1,1,1
"1069",2019-07-01 17:48:00,-3.56471,721,0,25,22,22,19,25.5,22,19,0,0,28.5,29,29.5,31,31.5,30.5,33.5,30.9,-2.29509,0,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,0,1,1,1,1
"1070",2019-07-01 17:49:00,-3.53827,714,0,25,22,22,19,25.5,22,19,0,0,28.5,29,29.5,31,31.5,30.5,33.5,31.2,-2.26926,0,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,0,1,1,1,1
"1071",2019-07-01 17:50:00,-3.49972,711,0,25,22,22,19,25.5,22,19,0,0,28.5,29,29.5,31,31.5,30.5,33.5,30.5,-2.23776,0,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,0,1,1,1,1
"1072",2019-07-01 17:51:00,-3.58133,708,0,25,22,22,19,25.5,22,19,0,0,28.5,29,29.5,31,31.5,30.5,33.5,31,-2.21508,0,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,0,1,1,1,1
"1073",2019-07-01 17:52:00,-3.29777,706,0,25,22,22,19,25.5,22,19,0,0,28.5,29,29.5,31,31.5,30.5,33.5,30.9,-2.19303,0,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,0,1,1,1,1
"1074",2019-07-01 17:53:00,-3.54569,704,0,25,22,22,19,25.5,22,19,0,0,28.5,29,29.5,31,31.5,30.5,33.5,30.8,-2.20689,0,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,0,1,1,1,1
"1075",2019-07-01 17:54:00,-3.52768,698,0,25,22,22,19,25.5,22,19,0,0,28.5,29,29.5,31,31.5,30.5,33.5,30.4,-2.18421,0,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,0,1,1,1,1
"1076",2019-07-01 17:55:00,-3.55918,692,0,25,22,22,19,25.5,22,19,0,0,28.5,29,29.5,31,31.5,30.5,33.5,30.1,-2.17539,0,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,0,1,1,1,1
"1077",2019-07-01 17:56:00,-3.77661,689,0,25,22,22,19,25.5,22,19,0,0,28.5,29,29.5,31,31.5,30.5,33.5,30.3,-2.15649,0,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,0,1,1,1,1
"1078",2019-07-01 17:57:00,-3.56284,686,0,25,22,22,19,25.5,22,19,0,0,28.5,29,29.5,31,31.5,30.5,33.5,30.5,-2.15901,0,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"1079",2019-07-01 17:58:00,-2.98269,658,0,25,22,22,19,25.5,22,19,0,0,28.5,29,29.5,31,31.5,30.5,33.5,31,-2.00403,0,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"1080",2019-07-01 17:59:00,-3.04968,495,0,25,22,22,19,25.5,22,19,0,0,28.5,29,30,31,31.5,30.5,33.5,30.6,-1.37466,0,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"1081",2019-07-01 18:00:00,-3.39368,487,0,25,22,22,19,25.5,22,19,0,0,28.5,29,30,31,31.5,30.5,33.5,31.3,-1.3545,0,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"1082",2019-07-01 18:01:00,-2.86595,478,0,25,22,22,19,25.5,22,19,0,0,28.5,29,30,31,31.5,30.5,33.5,30.6,-1.29906,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"1083",2019-07-01 18:02:00,-3.56692,359,0,25,22,22,19,25.5,22,19,0,0,28.5,29,30,31,31.5,30.5,33.5,30,-0.17073,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"1084",2019-07-01 18:03:00,-3.40876,390,0,25,22,22,19,25.5,22,19,0,0,28.5,29,30,31,31.5,30.5,33.5,30.1,-0.94626,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"1085",2019-07-01 18:04:00,-3.53785,378,0,25,22,22,19,25.5,22,19,0,0,28.5,29,30,31,31.5,30.5,33.5,30.2,-0.97146,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"1086",2019-07-01 18:05:00,-3.32337,381,0,25,22,22,19,25.5,22,19,0,0,28.5,29,30,31,31.5,30.5,33.5,30.6,-0.95319,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"1087",2019-07-01 18:06:00,-3.57069,415,0,25,22,22,19,25.5,22,19,0,0,28.5,29,30,31,31.5,30.5,33.5,30.4,-1.10376,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"1088",2019-07-01 18:07:00,-3.5369,413,0,25,22,22,19,25.5,22,19,0,0,28.5,29,29.5,31,31.5,30.5,33.5,30.5,-1.21653,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"1089",2019-07-01 18:08:00,-3.57649,455,0,25,22,22,19,25.5,22,19,0,0,28.5,29,29.5,31,31.5,30.5,33.5,30.8,-1.30473,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"1090",2019-07-01 18:09:00,-3.73907,475,0,25,22,22,19,25.5,22,19,0,0,28.5,29,29.5,31,31.5,30.5,33.5,30.4,-1.44333,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"1091",2019-07-01 18:10:00,-3.76344,597,0,25,22,22,19,25.5,22,19,0,0,28.5,29,29.5,31,31.5,30.5,33.5,30.5,-1.31166,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"1092",2019-07-01 18:11:00,-3.73478,648,0,25,22,22,19,25.5,22,19,0,0,28.5,29,29.5,31,31.5,30.5,33.5,30.3,-1.93536,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"1093",2019-07-01 18:12:00,-3.54584,610,0,25,22,22,19,25.5,22,19,0,0,28.5,29,30,31,31.5,30.5,33.5,30.5,-1.75959,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"1094",2019-07-01 18:13:00,-3.83255,591,0,25,22,22,19,25.5,22,19,0,0,28.5,29,30,31,31.5,30.5,33.5,30.5,-1.72809,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"1095",2019-07-01 18:14:00,-3.823,554,0,25,22,22,19,25.5,22,19,0,0,28.5,29,30,31,31.5,30.5,33.5,30.4,-1.60839,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"1096",2019-07-01 18:15:00,-3.80726,580,0,25,22,22,19,25.5,22,19,0,0,28.5,29,30,31,31.5,30.5,33.5,30.4,-1.7703,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"1097",2019-07-01 18:16:00,-3.76266,560,0,25,22,22,19,25.5,22,19,0,0,28.5,29,30,31,31.5,30.5,33.5,30.6,-1.61343,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"1098",2019-07-01 18:17:00,-3.78793,551,0,25,22,22,19,25.5,22,19,0,0,28.5,29,30,31,31.5,30.5,33.5,30.5,-1.575,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"1099",2019-07-01 18:18:00,-4.56349,555,0,25,22,22,19,25.5,22,19,0,0,28.5,29,30,31,32,31,33.5,30.7,-1.57122,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"1100",2019-07-01 18:19:00,-3.91979,588,0,25,22,22,19,25.5,22,19,0,0,28.5,29,30,31,32,31,33.5,31,-1.7073,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"1101",2019-07-01 18:20:00,-3.62212,572,0,25,22,22,19,25.5,22,19,0,0,28.5,29,30,31,32,31,33.5,31.1,-1.6443,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"1102",2019-07-01 18:21:00,-3.1891,565,0,25,22,22,19,25.5,22,19,0,0,28.5,29,30,31,32,31,33.5,31.2,-1.56933,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"1103",2019-07-01 18:22:00,-2.78059,526,0,25,22,22,19,25.5,22,19,0,0,28.5,29,30,31,32,31,33.5,31,-1.43829,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"1104",2019-07-01 18:23:00,-2.73702,533,0,25,22,22,19,25.5,22,19,0,0,28.5,29,30,31,32,31,34,30.4,-1.42002,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"1105",2019-07-01 18:24:00,-2.82861,550,0,25,22,22,19,25.5,22,19,0,0,28.5,29,30,31,32,31,34,30.8,-1.46286,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"1106",2019-07-01 18:25:00,-2.61249,529,0,25,22,22,19,25.5,22,19,0,0,28.5,29,30,31,32,31,34,30.6,-1.46979,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"1107",2019-07-01 18:26:00,-3.18786,477,0,25,22,22,19,25.5,22,19,0,0,28.5,29,30,31,32,31,34,30.2,-1.36584,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"1108",2019-07-01 18:27:00,-3.41575,474,0,25,22,22,19,25.5,22,19,0,0,28.5,29,30,31,32,31,34,30.8,-1.16676,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,0,1,1,1,1
"1109",2019-07-01 18:28:00,-3.66676,524,0,25,22,22,19,25.5,22,19,0,0,28.5,29,30,31,32,31,34,31,-1.42821,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,0,1,1,1,1
"1110",2019-07-01 18:29:00,-3.83714,514,0,25,22,22,19,25.5,22,19,0,0,28.5,29,30,31,32,31,34,31.2,-1.27323,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,0,1,1,1,1
"1111",2019-07-01 18:30:00,-3.97838,466,0,25,22,22,19,25.5,22,19,0,0,28.5,29,30,31,32,31,34,31.9,-1.22976,0,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,0,1,1,1,1
"1112",2019-07-01 18:31:00,-3.90573,471,0,25,22,22,19,25.5,22,19,0,0,28.5,29,30,31,32,31,34,31.7,-1.26189,0,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,0,1,1,1,1
"1113",2019-07-01 18:32:00,-4.1197,507,0,25,22,22,19,25.5,22,19,0,0,28.5,29,30,31,32,31,34,31.1,-1.33686,0,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,0,1,1,1,1
"1114",2019-07-01 18:33:00,-4.29495,498,0,25,22,22,19,25.5,22,19,0,0,28.5,29,30,31,32,31,34,31.6,-1.29654,0,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,0,1,1,1,1
"1115",2019-07-01 18:34:00,-4.89917,486,0,25,22,22,19,25.5,22,19,0,0,28.5,29,30,31,32,31,34,32.3,-1.26756,0,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,0,1,1,1,1
"1116",2019-07-01 18:35:00,-5.10117,462,0,25,22,22,19,25.5,22,19,0,0,28.5,29.5,30,31,32,31,34,31.2,-1.14093,0,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,0,1,1,1,1
"1117",2019-07-01 18:36:00,-4.77805,463,0,25,22,22,19,25.5,22,19,0,0,28.5,29.5,30,31.5,32,31,34,32,-1.16109,0,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,0,1,1,1,1
"1118",2019-07-01 18:37:00,-4.44586,462,0,25,22,22,19,25.5,22,19,0,0,28.5,29.5,30,31.5,32,31,34,32.2,-1.17243,0,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,0,1,1,1,1
"1119",2019-07-01 18:38:00,-3.96178,490,0,25,22,22,19,25.5,22,19,0,0,28.5,29.5,30,31.5,32,31,34,31.5,-1.26126,0,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,0,1,1,1,1
"1120",2019-07-01 18:39:00,-3.86824,492,0,25,22,22,19,25.5,22,19,0,0,28.5,29.5,30,31.5,32,31,34,31.1,-1.23669,0,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,0,1,1,1,1
"1121",2019-07-01 18:40:00,-3.7837,481,0,25,22,22,19,25.5,22,19,0,0,28.5,29.5,30,31.5,32,31,34,31.2,-1.2159,0,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,0,1,1,1,1
"1122",2019-07-01 18:41:00,-3.50335,471,0,25,22,22,19,25.5,22,19,0,0,28.5,29.5,30,31.5,32,31,34,30.8,-1.17243,0,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,0,1,1,1,1
"1123",2019-07-01 18:42:00,-3.63469,458,0,25,22,22,19,25.5,22,19,0,0,28.5,29.5,30,31.5,32,31,34,31.2,-1.13715,0,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,0,1,1,1,1
"1124",2019-07-01 18:43:00,-3.5993,458,0,25,22,22,19,25.5,22,19,0,0,28.5,29.5,30,31.5,32,31,34,31,-1.14093,0,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,0,1,1,1,1
"1125",2019-07-01 18:44:00,-3.52009,466,0,25,22,22,19,25.5,22,19,0,0,28.5,29.5,30,31.5,32,31,34,31,-1.04706,0,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,0,1,1,1,1
"1126",2019-07-01 18:45:00,-3.4809,454,0,25,22,22,19,25.5,22,19,0,0,28.5,29.5,30,31.5,32,31,34,30.6,-1.09242,0,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,0,1,1,1,1
"1127",2019-07-01 18:46:00,-3.54253,450,0,25,22,22,19,25.5,22,19,0,0,28.5,29.5,30,31.5,32,31,34,30.5,-1.07289,0,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,0,1,1,1,1
"1128",2019-07-01 18:47:00,-3.52449,444,0,25,22,22,19,25.5,22,19,0,0,28.5,29.5,30,31.5,32,31,34,31.1,-1.0521,0,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,0,1,1,1,1
"1129",2019-07-01 18:48:00,-3.55373,440,0,25,22,22,19,25.5,22,19,0,0,28.5,29.5,30,31.5,32,31,34,31,-1.02186,0,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,0,1,1,1,1
"1130",2019-07-01 18:49:00,-3.55142,383,0,25,22,22,19,25.5,22,19,0,0,28.5,29.5,30,31.5,32,31,34,31.4,-0.74655,0,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,0,1,1,1,1
"1131",2019-07-01 18:50:00,-3.56837,371,0,25,22,22,19,25.5,22,19,0,0,28.5,29.5,30,31.5,32,31,34,31.1,-0.76986,0,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,0,1,1,1,1
"1132",2019-07-01 18:51:00,-3.50156,324,0,25,22,22,19,25.5,22,19,0,0,28.5,29.5,30,31.5,32,31,34,31.1,0.08631,0,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,0,1,1,1,1
"1133",2019-07-01 18:52:00,-3.62827,344,0,25,22,22,19,25.5,22,19,0,0,28.5,29.5,30,31.5,32,31,34,31.4,-0.6615,0,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,0,1,1,1,1
"1134",2019-07-01 18:53:00,-3.65588,326,0,25,22,22,19,25.5,22,19,0,0,28.5,29.5,30,31.5,32,31,34,31.5,-0.62496,0,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,0,1,1,1,1
"1135",2019-07-01 18:54:00,-3.54489,337,0,25,22,22,19,25.5,22,19,0,0,28.5,29.5,30,31.5,32,31,34,31.3,-0.6615,0,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,0,1,1,1,1
"1136",2019-07-01 18:55:00,-3.58998,339,0,25,22,22,19,25.5,22,19,0,0,28.5,29.5,30,31.5,32,31,34,31,-0.63126,0,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,0,1,1,1,1
"1137",2019-07-01 18:56:00,-3.61394,305,0,25,22,22,19,25.5,22,19,0,0,28.5,29.5,30,31.5,32,31,34,30.8,-0.46746,0,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,0,1,1,1,1
"1138",2019-07-01 18:57:00,-3.55628,211,0,25,22,22,19,25.5,22,19,0,0,28.5,29.5,30,31.5,32,31,34,30.9,-0.19656,0,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"1139",2019-07-01 18:58:00,-3.67768,183,0,25,22,22,19,25.5,22,19,0,0,28.5,29.5,30,31.5,32,31,34,30.4,-0.00819,0,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"1140",2019-07-01 18:59:00,-3.5376,145,0,25,22,22,19,25.5,22,19,0,0,28.5,29.5,30,31.5,32,31,34,30.4,0.02142,0,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"1141",2019-07-01 19:00:00,-3.53367,108,0,25,22,22,19,25.5,22,19,0,0,28.5,29.5,30,31.5,32,31,34,30.7,0.13608,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"1142",2019-07-01 19:01:00,-3.57974,92,0,25,22,22,19,25.5,22,19,0,0,28.5,29.5,30,31.5,32,31,34,30.5,0.17514,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"1143",2019-07-01 19:02:00,-3.5884,84,0,25,22,22,19,25.5,22,19,0,0,28.5,29.5,30,31.5,32,31,34,30.3,0.1953,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"1144",2019-07-01 19:03:00,-3.6401,83,0,25,22,22,19,25.5,22,19,0,0,28.5,29.5,30,31.5,32,31,34,30.1,0.20664,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"1145",2019-07-01 19:04:00,-3.59984,85,0,25,22,22,19,25.5,22,19,0,0,28.5,29.5,30,31.5,32,31,34,30,0.19782,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"1146",2019-07-01 19:05:00,-3.65526,86,0,25,22,22,19,25.5,22,19,0,0,28.5,29.5,30,31.5,32,31,34,29.8,0.20097,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"1147",2019-07-01 19:06:00,-3.67328,91,0,25,22,22,19,25.5,22,19,0,0,28.5,29.5,30,31.5,32,31,34,29.7,0.16632,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"1148",2019-07-01 19:07:00,-3.70483,105,0,25,22,22,19,25.5,22,19,0,0,28.5,29.5,30,31.5,32,31,34,29.5,1.55673,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"1149",2019-07-01 19:08:00,-3.81809,106,0,25,22,22,19,25.5,22,19,7.06379310344828,0,28.5,29.5,30,31.5,32,31,33.5,29.4,0.23247,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"1150",2019-07-01 19:09:00,-4.07127,90,0,25,22,22,19,25.5,22,19,7.52360655737705,0,28.5,29.5,30,31.5,32,31,33.5,29.3,0.3024,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"1151",2019-07-01 19:10:00,-3.91673,122,0,25,22,22,19,25.5,22,19,7.5475,0,28.5,29.5,30,31.5,32,31,33.5,29.2,0.20727,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"1152",2019-07-01 19:11:00,-4.43422,134,0,25,22,22,19,25.5,22,19,7.53436363636364,0,28.5,29.5,30,31.5,32,31,33.5,29.2,0.18144,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"1153",2019-07-01 19:12:00,-3.57808,139,0,25,22,22,19,25.5,22,19,4.95666666666667,0,28.5,29.5,30,31.5,32,31,33.5,29.1,0.01701,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"1154",2019-07-01 19:13:00,-3.82072,173,0,25,22,22,19,25.5,22,19,0,0,28.5,29.5,30,31.5,32,31,33.5,29.2,-0.05796,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"1155",2019-07-01 19:14:00,-3.89054,128,0,25,22,22,19,25.5,22,19,0,0,28.5,29.5,30,31.5,32,31,33.5,29.2,0.10521,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"1156",2019-07-01 19:15:00,-3.904,127,0,25,22,22,19,25.5,22,19,0,0,28.5,29.5,30,31.5,32,31,33.5,29.1,0.05544,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"1157",2019-07-01 19:16:00,-3.67695,150,0,25,22,22,19,25.5,22,19,0,0,28.5,29.5,30,31.5,32,31,33.5,29.1,-0.0567,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"1158",2019-07-01 19:17:00,-3.86684,180,0,25,22,22,19,25.5,22,19,0,0,28.5,29.5,30,31.5,32,31,33.5,29.1,-0.12096,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"1159",2019-07-01 19:18:00,-3.46957,167,0,25,22,22,19,25.5,22,19,0,0,28.5,29.5,30,31.5,32,31,33.5,29,-0.09513,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"1160",2019-07-01 19:19:00,-3.79895,148,0,25,22,22,19,25.5,22,19,0,0,28.5,29.5,30,31.5,32,31,33.5,29,-0.03843,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"1161",2019-07-01 19:20:00,-3.75365,132,0,25,22,22,19,25.5,22,19,0,0,28.5,29.5,30,31.5,32,31,33.5,28.9,-0.02016,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"1162",2019-07-01 19:21:00,-3.78029,123,0,25,22,22,19,25.5,22,19,0,0,28.5,29.5,30,31.5,32,31,33.5,28.9,-0.00882,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"1163",2019-07-01 19:22:00,-3.78312,125,0,25,22,22,19,25.5,22,19,0,0,28.5,29.5,30,31.5,32,31,33.5,28.8,-0.00756,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"1164",2019-07-01 19:23:00,-3.73763,95,0,25,22,22,19,25.5,22,19,0,0,28.5,29.5,30,31.5,32,31,33.5,28.8,0.15435,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"1165",2019-07-01 19:24:00,-3.18455,85,0,25,22,22,19,25.5,22,19,0,0,28.5,29.5,30,31.5,32,31,33.5,28.9,0.19467,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"1166",2019-07-01 19:25:00,-4.26565,80,0,25,22,22,19,25.5,22,19,0,0,28.5,29.5,30,31.5,32,31,33.5,28.9,0.21924,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"1167",2019-07-01 19:26:00,-3.73485,80,0,25,22,22,19,25.5,22,19,0,0,28.5,29.5,30,31.5,32,31,33.5,28.8,0.26964,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"1168",2019-07-01 19:27:00,-3.75012,76,0,25,22,22,19,25.5,22,19,0,0,28.5,29.5,30,31.5,32,31,33.5,28.8,0.26271,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,0,1,1,1,1
"1169",2019-07-01 19:28:00,-3.78382,75,0,25,22,22,19,25.5,22,19,0,0,28.5,29.5,30,31.5,32,31,33.5,28.7,0.27594,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,0,1,1,1,1
"1170",2019-07-01 19:29:00,-3.64365,73,0,25,22,22,19,25.5,22,19,0,0,28.5,29.5,30,31.5,31.5,31,33.5,28.7,0.27657,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,0,1,1,1,1
"1171",2019-07-01 19:30:00,-3.73239,72,0,25,22,22,19,25.5,22,19,0,0,28.5,29.5,30,31.5,31.5,31,33.5,28.6,0.28917,0,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,0,1,1,1,1
"1172",2019-07-01 19:31:00,-3.62766,68,0,25,22,22,19,25.5,22,19,0,0,28.5,29.5,30,31.5,31.5,31,33.5,28.6,0.29484,0,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,0,1,1,1,1
"1173",2019-07-01 19:32:00,-3.77235,64,0,25,22,22,19,25.5,22,19,0,0,28.5,29.5,30,31.5,31.5,31,33.5,28.6,0.31374,0,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,0,1,1,1,1
"1174",2019-07-01 19:33:00,-3.84021,61,0,25,22,22,19,25.5,22,19,0,0,28.5,29.5,30,31.5,31.5,31,33.5,28.6,0.33264,0,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,0,1,1,1,1
"1175",2019-07-01 19:34:00,-4.10632,58,0,25,22,22,19,25.5,22,19,0,0,28.5,29.5,30,31.5,31.5,31,33.5,28.6,0.33642,0,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,0,1,1,1,1
"1176",2019-07-01 19:35:00,-3.65384,56,0,25,22,22,19,25.5,22,19,0,0,28.5,29.5,30,31.5,31.5,31,33.5,28.5,0.35154,0,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,0,1,1,1,1
"1177",2019-07-01 19:36:00,-3.38582,54,0,25,22,22,19,25.5,22,19,0,0,28.5,29.5,30,31.5,31.5,31,33.5,28.5,0.36477,0,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,0,1,1,1,1
"1178",2019-07-01 19:37:00,-3.45987,51,0,25,22,22,19,25.5,22,19,0,0,28.5,29.5,30,31.5,31.5,31,33.5,28.5,0.37674,0,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,0,1,1,1,1
"1179",2019-07-01 19:38:00,-4.20373,49,0,25,22,22,19,25.5,22,19,0,0,28.5,29.5,29.5,31.5,31.5,31,33.5,28.5,0.38178,0,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,0,1,1,1,1
"1180",2019-07-01 19:39:00,-3.79653,48,0,25,22,22,19,25.5,22,19,0,0,28.5,29.5,29.5,31.5,31.5,31,33.5,28.4,0.38997,0,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,0,1,1,1,1
"1181",2019-07-01 19:40:00,-3.73995,46,0,25,22,22,19,25.5,22,19,0,0,28.5,29.5,29.5,31.5,31.5,31,33.5,28.4,0.39879,0,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,0,1,1,1,1
"1182",2019-07-01 19:41:00,-3.80787,45,0,25,22,22,19,25.5,22,19,0,0,28.5,29.5,29.5,31.5,31.5,31,33.5,28.4,0.4032,0,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,0,1,1,1,1
"1183",2019-07-01 19:42:00,-3.74516,44,0,25,22,22,19,25.5,22,19,0,0,28.5,29.5,29.5,31.5,31.5,31,33.5,28.4,0.41454,0,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,0,1,1,1,1
"1184",2019-07-01 19:43:00,-3.75021,43,0,25,22,22,19,25.5,22,19,0,0,28.5,29.5,29.5,31.5,31.5,31,33.5,28.4,0.441,0,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,0,1,1,1,1
"1185",2019-07-01 19:44:00,-3.71008,42,0,25,22,22,19,25.5,22,19,0,0,28.5,29.5,29.5,31.5,31.5,31,33,28.4,0.54243,0,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,0,1,1,1,1
"1186",2019-07-01 19:45:00,-3.72144,41,0,25,22,22,19,25.5,22,19,0,0,28.5,29.5,29.5,31.5,31.5,31,33,28.4,0.42714,0,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,0,1,1,1,1
"1187",2019-07-01 19:46:00,-3.70551,40,0,25,22,22,19,25.5,22,19,0,0,28.5,29.5,29.5,31.5,31.5,31,33,28.4,0.43344,0,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,0,1,1,1,1
"1188",2019-07-01 19:47:00,-3.76365,40,0,25,22,22,19,25.5,22,19,0,0,28.5,29.5,29.5,31.5,31.5,30.5,33,28.5,0.43344,0,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,0,1,1,1,1
"1189",2019-07-01 19:48:00,-3.7832,40,0,25,22,22,19,25.5,22,19,0,0,28.5,29.5,29.5,31,31.5,30.5,33,28.5,0.44541,0,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,0,1,1,1,1
"1190",2019-07-01 19:49:00,-3.77843,40,0,25,22,22,19,25.5,22,19,0,0,28.5,29.5,29.5,31,31.5,30.5,33,28.5,0.43722,0,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,0,1,1,1,1
"1191",2019-07-01 19:50:00,-3.77751,39,0,25,22,22,19,25.5,22,19,0,0,28.5,29.5,29.5,31,31.5,30.5,33,28.5,0.43911,0,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,0,1,1,1,1
"1192",2019-07-01 19:51:00,-4.25874,39,0,25,22,22,19,25.5,22,19,0,0,28.5,29.5,29.5,31,31.5,30.5,33,28.5,0.43974,0,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,0,1,1,1,1
"1193",2019-07-01 19:52:00,-3.78892,39,0,25,22,22,19,25.5,22,19,0,0,28.5,29.5,29.5,31,31.5,30.5,33,28.4,0.42084,0,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,0,1,1,1,1
"1194",2019-07-01 19:53:00,-3.7776,38,0,25,22,22,19,25.5,22,19,0,0,28.5,29.5,29.5,31,31.5,30.5,33,28.4,0.41013,0,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,0,1,1,1,1
"1195",2019-07-01 19:54:00,-3.74818,38,0,25,22,22,19,25.5,22,19,0,0,28.5,29.5,29.5,31,31.5,30.5,33,28.3,0.42714,0,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,0,1,1,1,1
"1196",2019-07-01 19:55:00,-3.75911,36,0,25,22,22,19,25.5,22,19,0,0,28.5,29.5,29.5,31,31.5,30.5,33,28.2,0.42714,0,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,0,1,1,1,1
"1197",2019-07-01 19:56:00,-3.9775,36,0,25,22,22,19,25.5,22,19,0,0,28.5,29.5,29.5,31,31.5,30.5,33,28.2,0.43407,0,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"1198",2019-07-01 19:57:00,-3.60358,35,0,25,22,22,19,25.5,22,19,0,0,28.5,29.5,29.5,31,31.5,30.5,33,28.2,0.441,0,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"1199",2019-07-01 19:58:00,-3.69811,35,0,25,22,22,19,25.5,22,19,0,0,28.5,29.5,29.5,31,31.5,30.5,33,28.2,0.45234,0,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"1200",2019-07-01 19:59:00,-3.08941,34,0,25,22,22,19,25.5,22,19,0,0,28.5,29,29.5,31,31.5,30.5,33,28.3,0.4473,0,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"1201",2019-07-01 20:00:00,-2.64834,33,0,25,22,22,19,25.5,22,19,0,0,28.5,29,29.5,31,31.5,30.5,33,28.3,0.45927,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"1202",2019-07-01 20:01:00,-2.91426,33,0,25,22,22,19,25.5,22,19,0,0,28.5,29,29.5,31,31.5,30.5,33,28.3,0.47187,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"1203",2019-07-01 20:02:00,-2.70477,32,0,25,22,22,19,25.5,22,19,0,0,28.5,29,29.5,31,31.5,30.5,33,28.4,0.47187,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"1204",2019-07-01 20:03:00,-2.85758,32,0,25,22,22,19,25.5,22,19,0,0,28.5,29,29.5,31,31.5,30.5,33,28.4,0.47817,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"1205",2019-07-01 20:04:00,-3.04405,31,0,25,22,22,19,25.5,22,19,0,0,28.5,29,29.5,31,31.5,30.5,33,28.3,0.48384,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"1206",2019-07-01 20:05:00,-3.36554,30,0,25,22,22,19,25.5,22,19,0,0,28.5,29,29.5,31,31.5,30.5,33,28.3,0.48069,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"1207",2019-07-01 20:06:00,-3.69623,30,0,25,22,22,19,25.5,22,19,0,0,28.5,29,29.5,31,31.5,30.5,33,28.2,0.4851,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"1208",2019-07-01 20:07:00,-3.93731,30,0,25,22,22,19,25.5,22,19,0,0,28.5,29,29.5,31,31.5,30.5,33,28.2,0.49077,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"1209",2019-07-01 20:08:00,-4.06544,30,0,25,22,22,19,25.5,22,19,0,0,28.5,29,29.5,31,31.5,30.5,33,28.1,0.49077,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"1210",2019-07-01 20:09:00,-4.19404,30,0,25,22,22,19,25.5,22,19,0,0,28.5,29,29.5,31,31.5,30.5,33,28.1,0.49077,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"1211",2019-07-01 20:10:00,-4.19448,31,0,25,22,22,19,25.5,22,19,0,0,28.5,29,29.5,31,31.5,30.5,33,28.1,0.50211,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"1212",2019-07-01 20:11:00,-4.14918,31,0.323,25,22,22,19,25.5,22,19,0,0,28.5,29,29.5,31,31.5,30.5,33,28.1,0.50211,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"1213",2019-07-01 20:12:00,-4.37485,32,1.182,25,22,22,19,25.5,22,19,0,0,28.5,29,29.5,31,31.5,30.5,33,28.1,1.55169,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"1214",2019-07-01 20:13:00,-4.45644,32,1.176,25,22,22,19,25.5,22,19,0,0,28.5,29,29.5,31,31.5,30.5,33,28.1,1.54413,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"1215",2019-07-01 20:14:00,-4.83371,33,0,25,22,22,19,25.5,22,19,0,0,28.5,29,29.5,31,31.5,30.5,33,28.2,0.46494,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"1216",2019-07-01 20:15:00,-4.81062,36,0,25,22,22,19,25.5,22,19,0,0,28.5,29,29.5,31,31.5,30.5,33,28.1,0.46368,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"1217",2019-07-01 20:16:00,-4.76596,36,0,25,22,22,19,25.5,22,19,0,0,28.5,29,29.5,31,31.5,30.5,33,28.1,0.45864,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"1218",2019-07-01 20:17:00,-4.18593,37,0,25,22,22,19,25.5,22,19,0,0,28.5,29,29.5,31,31.5,30.5,33,28.1,0.44667,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"1219",2019-07-01 20:18:00,-4.03089,37,0,25,22,22,19,25.5,22,19,0,0,28.5,29,29.5,31,31.5,30.5,33,28.1,0.44667,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"1220",2019-07-01 20:19:00,-3.95823,36,0,25,22,22,19,25.5,22,19,0,0,28.5,29,29.5,31,31.5,30.5,33,28,0.45234,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"1221",2019-07-01 20:20:00,-4.02682,35,0,25,22,22,19,25.5,22,19,0,0,28.5,29,29.5,31,31.5,30.5,33,28,0.4473,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"1222",2019-07-01 20:21:00,-4.12936,35,0,25,22,22,19,25.5,22,19,0,0,28.5,29,29.5,31,31.5,30.5,33,28,0.45549,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"1223",2019-07-01 20:22:00,-3.70549,34,0,25,22,22,19,25.5,22,19,0,0,28.5,29,29.5,31,31.5,30.5,33,28,0.45738,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"1224",2019-07-01 20:23:00,-3.60222,33,0,25,22,22,19,25.5,22,19,0,0,28.5,29,29.5,31,31,30.5,33,27.9,0.4536,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"1225",2019-07-01 20:24:00,-4.11363,33,0,25,22,22,19,25.5,22,19,0,0,28.5,29,29.5,31,31,30.5,33,27.9,0.45297,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"1226",2019-07-01 20:25:00,-3.92018,32,0,25,22,22,19,25.5,22,19,0,0,28.5,29,29.5,31,31,30.5,33,27.9,0.46116,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"1227",2019-07-01 20:26:00,-3.622,32,0,25,22,22,19,25.5,22,19,0,0,28.5,29,29.5,31,31,30.5,33,27.9,0.4662,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,0,1,1,1,1
"1228",2019-07-01 20:27:00,-3.65554,31,0,25,22,22,19,25.5,22,19,0,0,28.5,29,29.5,31,31,30.5,33,27.9,0.4662,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,0,1,1,1,1
"1229",2019-07-01 20:28:00,-3.67395,30,0,25,22,22,19,25.5,22,19,0,0,28.5,29,29.5,31,31,30.5,33,27.9,0.47754,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,0,1,1,1,1
"1230",2019-07-01 20:29:00,-3.67663,27,0,25,22,22,19,25.5,22,19,0,0,28.5,29,29.5,31,31,30.5,33,27.9,0.47817,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,0,1,1,1,1
"1231",2019-07-01 20:30:00,-3.71978,26,0,25,22,22,19,25.5,22,19,0,0,28.5,29,29.5,31,31,30.5,33,28,0.4788,0,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,0,1,1,1,1
"1232",2019-07-01 20:31:00,-4.08735,24,0,25,22,22,19,25.5,22,19,0,0,28.5,29,29.5,31,31,30.5,33,28,0.49077,0,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,0,1,1,1,1
"1233",2019-07-01 20:32:00,-3.88802,24,0,25,22,22,19,25.5,22,19,0,0,28.5,29,29.5,31,31,30.5,33,28,0.49896,0,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,0,1,1,1,1
"1234",2019-07-01 20:33:00,-3.56231,23,0,25,22,22,19,25.5,22,19,0,0,28.5,29,29.5,31,31,30.5,32.5,28,0.49959,0,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,0,1,1,1,1
"1235",2019-07-01 20:34:00,-3.62521,25,0,25,22,22,19,25.5,22,19,0,0,28.5,29,29.5,31,31,30.5,32.5,27.9,0.504,0,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,0,1,1,1,1
"1236",2019-07-01 20:35:00,-3.67502,23,0,25,22,22,19,25.5,22,19,0,0,28.5,29,29.5,31,31,30.5,32.5,27.9,0.50652,0,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,0,1,1,1,1
"1237",2019-07-01 20:36:00,-3.8467,21,0,25,22,22,19,25.5,22,19,0,0,28.5,29,29.5,31,31,30.5,32.5,27.8,0.51534,0,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,0,1,1,1,1
"1238",2019-07-01 20:37:00,-3.71859,21,0,25,22,22,19,25.5,22,19,0,0,28.5,29,29.5,31,31,30.5,32.5,27.7,0.51534,0,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,0,1,1,1,1
"1239",2019-07-01 20:38:00,-3.24968,19,0.551,25,22,22,19,25.5,22,19,0,0,28.5,29,29.5,31,31,30.5,32.5,27.7,0.96201,0,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,0,1,1,1,1
"1240",2019-07-01 20:39:00,-3.77945,20,1.155,25,22,22,19,25.5,22,19,0,0,28.5,29,29.5,31,31,30.5,32.5,27.7,1.78164,0,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,0,1,1,1,1
"1241",2019-07-01 20:40:00,-3.60246,20,2.163,25,22,22,19,25.5,22,19,0,0,28.5,29,29.5,31,31,30.5,32.5,27.7,2.72412,0,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,0,1,1,1,1
"1242",2019-07-01 20:41:00,-2.88489,22,2.122,25,22,22,19,25.5,22,19,0,0,28.5,29,29.5,31,31,30.5,32.5,27.7,2.65797,0,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,0,1,1,1,1
"1243",2019-07-01 20:42:00,-3.47155,23,1.754,25,22,22,19,25.5,22,19,0,0,28.5,29,29.5,31,31,30.5,32.5,27.7,2.25981,0,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,0,1,1,1,1
"1244",2019-07-01 20:43:00,-3.45245,22,1.174,25,22,22,19,25.5,22,19,0,0,28.5,29,29.5,31,31,30.5,32.5,27.7,1.63107,0,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,0,1,1,1,1
"1245",2019-07-01 20:44:00,-3.60001,20,1.224,25,22,22,19,25.5,22,19,0,0,28.5,29,29.5,31,31,30.5,32.5,27.8,1.69344,0,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,0,1,1,1,1
"1246",2019-07-01 20:45:00,-4.04562,20,1.236,25,22,22,19,25.5,22,19,0,0,28.5,29,29.5,31,31,30.5,32.5,27.8,1.69974,0,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,0,1,1,1,1
"1247",2019-07-01 20:46:00,-3.48294,20,1.92,25,22,22,19,25.5,22,19,0,0,28.5,29,29.5,31,31,30.5,32.5,27.8,2.39337,0,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,0,1,1,1,1
"1248",2019-07-01 20:47:00,-3.52579,21,1.358,25,22,22,19,25.5,22,19,0,0,28.5,29,29.5,31,31,30.5,32.5,27.8,1.80117,0,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,0,1,1,1,1
"1249",2019-07-01 20:48:00,-3.53875,20,0.425,25,22,22,19,25.5,22,19,0,0,28.5,29,29.5,31,31,30.5,32.5,27.8,0.81459,0,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,0,1,1,1,1
"1250",2019-07-01 20:49:00,-3.53067,20,0.436,25,22,22,19,25.5,22,19,0,0,28.5,29,29.5,31,31,30.5,32.5,27.8,0.82341,0,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,0,1,1,1,1
"1251",2019-07-01 20:50:00,-3.52194,22,0.434,25,22,22,19,25.5,22,19,0,0,28.5,29,29.5,31,31,30.5,32.5,27.7,0.91161,0,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,0,1,1,1,1
"1252",2019-07-01 20:51:00,-2.88983,21,0.432,25,22,22,19,25.5,22,19,0,0,28.5,29,29.5,31,31,30.5,32.5,27.6,0.81837,0,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,0,1,1,1,1
"1253",2019-07-01 20:52:00,-3.69929,22,0.434,25,22,22,19,25.5,22,19,0,0,28.5,29,29.5,31,31,30.5,32.5,27.6,0.82152,0,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,0,1,1,1,1
"1254",2019-07-01 20:53:00,-3.59341,23,0.968,25,22,22,19,25.5,22,19,0,0,28.5,29,29.5,31,31,30.5,32.5,27.5,1.40742,0,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,0,1,1,1,1
"1255",2019-07-01 20:54:00,-3.58493,24,0.968,25,22,22,19,25.5,22,19,0,0,28.5,29,29.5,31,31,30.5,32.5,27.4,1.41876,0,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,0,1,1,1,1
"1256",2019-07-01 20:55:00,-3.58572,23,0.975,25,22,22,19,25.5,22,19,0,0,28.5,29,29.5,31,31,30.5,32.5,27.4,1.41687,0,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,0,1,1,1,1
"1257",2019-07-01 20:56:00,-3.77927,25,0.183,25,22,22,19,25.5,22,19,0,0,28.5,29,29.5,31,31,30.5,32.5,27.4,0.60354,0,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"1258",2019-07-01 20:57:00,-3.45785,24,0.18,25,22,22,19,25.5,22,19,0,0,28.5,29,29.5,31,31,30.5,32.5,27.4,0.59787,0,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"1259",2019-07-01 20:58:00,-3.38712,23,0.18,25,22,22,19,25.5,22,19,0,0,28.5,29,29.5,31,31,30.5,32.5,27.5,0.59787,0,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"1260",2019-07-01 20:59:00,-3.42608,23,0.177,25,22,22,19,25.5,22,19,0,0,28.5,29,29.5,31,31,30.5,32.5,27.6,0.60291,0,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"1261",2019-07-01 21:00:00,-3.43946,22,0.179,25,22,22,19,25.5,22,19,0,0,28.5,29,29.5,31,31,30.5,32.5,27.7,0.55629,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"1262",2019-07-01 21:01:00,-3.5036,22,0.177,25,22,22,19,25.5,22,19,0,0,28.5,29,29.5,31,31,30.5,32.5,27.7,0.55818,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"1263",2019-07-01 21:02:00,-3.44396,21,0.174,25,22,22,19,25.5,22,19,0,0,28.5,29,29.5,31,31,30.5,32.5,27.8,0.63945,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"1264",2019-07-01 21:03:00,-3.46648,20,0.175,25,22,22,19,25.5,22,19,0,0,28.5,29,29.5,31,31,30.5,32.5,27.9,0.56637,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
