"","time","heating_cooling_power","irrad","kitchen_active_power","setp_371","setp_472","setp_474","setp_476","setp_571","setp_573","setp_574","shower_471","shower_571","temp_371","temp_472","temp_474","temp_476","temp_571","temp_573","temp_574","temp_amb","total_active_power","Y1_371","Y1_472","Y1_474","Y1_476","Y1_571","Y1_573","Y1_574","Y2_371","Y2_472","Y2_476","Y2_571","Y2_574","Y3_371","Y3_472","Y3_476","Y3_571","Y3_574","Y4_371","Y5_371","Y6_371","Y7_371"
"1265",2019-07-01 21:04:00,-3.59715,19,0.177,25,22,22,19,25.5,22,19,0,0,28.5,29,29.5,31,31,30.5,32.5,27.9,0.56637,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"1266",2019-07-01 21:05:00,-3.69108,19,0.174,25,22,22,19,25.5,22,19,0,0,28.5,29,29.5,31,31,30.5,32.5,27.9,0.56637,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"1267",2019-07-01 21:06:00,-3.65102,18,0.174,25,22,22,19,25.5,22,19,0,0,28.5,29,29.5,31,31,30.5,32.5,27.9,0.57204,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"1268",2019-07-01 21:07:00,-3.73125,19,0.174,25,22,22,19,25.5,22,19,0,0,28.5,29,29.5,31,31,30.5,32.5,27.9,0.567,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"1269",2019-07-01 21:08:00,-3.75705,18,0,25,22,22,19,25.5,22,19,0,0,28.5,29,29.5,31,31,30.5,32.5,27.8,0.5544,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"1270",2019-07-01 21:09:00,-3.79753,20,0,25,22,22,19,25.5,22,19,0,0,28.5,29,29.5,31,31,30.5,32.5,27.7,0.57897,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"1271",2019-07-01 21:10:00,-3.76811,18,0,25,22,22,19,25.5,22,19,0,0,28.5,29,29.5,31,31,30.5,32.5,27.5,0.57645,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"1272",2019-07-01 21:11:00,-4.1003,17,0,25,22,22,19,25.5,22,19,0,0,28.5,29,29.5,31,31,30.5,32.5,27.4,0.58464,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"1273",2019-07-01 21:12:00,-3.88587,17,0,25,22,22,19,25.5,22,19,0,0,28.5,29,29.5,31,31,30.5,32.5,27.2,0.57834,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"1274",2019-07-01 21:13:00,-3.7781,16,0,25,22,22,19,25.5,22,19,0,0,28.5,29,29.5,31,31,30.5,32.5,27.1,0.5733,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"1275",2019-07-01 21:14:00,-3.7806,15,0,25,22,22,19,25.5,22,19,0,0,28.5,29,29.5,31,31,30.5,32.5,27.1,0.60228,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"1276",2019-07-01 21:15:00,-3.75228,14,0,25,22,22,19,25.5,22,19,0,0,28.5,29,29.5,31,31,30.5,32.5,27.1,0.59787,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"1277",2019-07-01 21:16:00,-3.99045,14,0,25,22,22,19,25.5,22,19,0,0,28.5,29,29.5,31,31,30.5,32.5,27.1,0.60984,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"1278",2019-07-01 21:17:00,-3.71435,12,0,25,22,22,19,25.5,22,19,0,0,28.5,29,29.5,31,31,30.5,32.5,27,0.6048,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"1279",2019-07-01 21:18:00,-3.55274,11,0,25,22,22,19,25.5,22,19,0,0,28.5,29,29.5,31,31,30.5,32.5,27,0.60417,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"1280",2019-07-01 21:19:00,-3.10378,12,0,25,22,22,19,25.5,22,19,0,0,28.5,29,29.5,31,31,30.5,32.5,26.9,0.5985,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"1281",2019-07-01 21:20:00,-3.48702,10,0,25,22,22,19,25.5,22,19,0,0,28.5,29,29.5,31,31,30.5,32.5,26.8,0.60858,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"1282",2019-07-01 21:21:00,-3.5823,10,0,25,22,22,19,25.5,22,19,0,0,28.5,29,29.5,31,31,30.5,32.5,26.4,0.5922,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"1283",2019-07-01 21:22:00,-3.62793,9,0,25,22,22,19,25.5,22,19,0,0,28.5,29,29.5,31,31,30.5,32.5,26.5,0.59787,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"1284",2019-07-01 21:23:00,-3.65132,9,0,25,22,22,19,25.5,22,19,0,0,28.5,29,29.5,31,31,30.5,32.5,26.4,0.59661,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"1285",2019-07-01 21:24:00,-3.60516,9,0,25,22,22,19,25.5,22,19,0,0,28.5,29,29.5,31,31,30.5,32.5,26.4,0.59157,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"1286",2019-07-01 21:25:00,-4.07781,9,0,25,22,22,19,25.5,22,19,0,0,28.5,29,29.5,31,31,30.5,32.5,26.4,0.59157,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"1287",2019-07-01 21:26:00,-3.60268,8,0,25,22,22,19,25.5,22,19,0,0,28.5,29,29.5,31,31,30.5,32.5,26.3,0.60102,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"1288",2019-07-01 21:27:00,-4.18144,8,0,25,22,22,19,25.5,22,19,0,0,28.5,29,29.5,31,31,30.5,32.5,26.4,0.61551,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"1289",2019-07-01 21:28:00,-3.66119,8,0,25,22,22,19,25.5,22,19,0,0,28.5,28.5,29.5,31,31,30.5,32.5,26.5,0.59724,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"1290",2019-07-01 21:29:00,-3.6176,8,0,25,22,22,19,25.5,22,19,0,0,28.5,28.5,29.5,31,31,30.5,32.5,26.5,0.60354,0,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"1291",2019-07-01 21:30:00,-3.57965,9,0,25,22,22,19,25.5,22,19,0,0,28.5,28.5,29.5,31,31,30.5,32.5,26.7,0.59724,0,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"1292",2019-07-01 21:31:00,-3.60578,10,0,25,22,22,19,25.5,22,19,0,0,28.5,28.5,29.5,31,31,30.5,32.5,26.8,0.59094,0,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"1293",2019-07-01 21:32:00,-3.44723,9,0,25,22,22,19,25.5,22,19,0,0,28.5,28.5,29.5,31,31,30.5,32.5,27,0.59724,0,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"1294",2019-07-01 21:33:00,-3.56574,9,0,25,22,22,19,25.5,22,19,0,0,28.5,28.5,29.5,31,31,30.5,32.5,26.9,0.59724,0,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"1295",2019-07-01 21:34:00,-3.55099,10,0,25,22,22,19,25.5,22,19,0,0,28.5,28.5,29.5,31,31,30.5,32.5,26.7,0.60417,0,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"1296",2019-07-01 21:35:00,-3.62209,9,0,25,22,22,19,25.5,22,19,0,0,28.5,28.5,29.5,31,31,30.5,32.5,26.7,0.59157,0,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,0,1,1,1,1
"1297",2019-07-01 21:36:00,-3.35414,8,0,25,22,22,19,25.5,22,19,0,0,28.5,28.5,29.5,31,31,30.5,32,26.7,1.01367,0,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,0,1,1,1,1
"1298",2019-07-01 21:37:00,-3.63391,8,0,25,22,22,19,25.5,22,19,0,0,28.5,28.5,29.5,31,31,30.5,32,26.5,1.00674,0,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,0,1,1,1,1
"1299",2019-07-01 21:38:00,-3.65088,5,0,25,22,22,19,25.5,22,19,0,0,28.5,28.5,29.5,30.5,31,30.5,32,26.5,1.44207,0,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,0,1,1,1,1
"1300",2019-07-01 21:39:00,-3.7318,7,0,25,22,22,19,25.5,22,19,0,0,28.5,28.5,29.5,30.5,31,30.5,32,26.5,1.44648,0,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,0,1,1,1,1
"1301",2019-07-01 21:40:00,-3.63144,7,0,25,22,22,19,25.5,22,19,0,0,28.5,28.5,29.5,30.5,31,30.5,32,26.5,1.44648,0,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,0,1,1,1,1
"1302",2019-07-01 21:41:00,-3.72254,8,0,25,22,22,19,25.5,22,19,0,0,28,28.5,29.5,30.5,31,30.5,32,26.3,1.44774,0,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,0,1,1,1,1
"1303",2019-07-01 21:42:00,-3.6237,8,0,25,22,22,19,25.5,22,19,0,0,28,28.5,29.5,30.5,31,30.5,32,26.4,1.46034,0,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,0,1,1,1,1
"1304",2019-07-01 21:43:00,-3.56423,10,0,25,22,22,19,25.5,22,19,0,0,28,28.5,29,30.5,30.5,30.5,32,26.5,1.45971,0,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,0,1,1,1,1
"1305",2019-07-01 21:44:00,-3.48577,0,0,25,22,22,19,25.5,22,19,0,0,28,28.5,29,30.5,30.5,30.5,32,26.5,1.45971,0,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,0,1,1,1,1
"1306",2019-07-01 21:45:00,-3.81094,0,0,25,22,22,19,25.5,22,19,0,0,28,28.5,29,30.5,30.5,30.5,32,26.5,1.44774,0,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,0,1,1,1,1
"1307",2019-07-01 21:46:00,-3.32458,0,0,25,22,22,19,25.5,22,19,0,0,28,28.5,29,30.5,30.5,30.5,32,26.3,1.45089,0,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,0,1,1,1,1
"1308",2019-07-01 21:47:00,-3.11118,0,0,25,22,22,19,25.5,22,19,0,0,28,28.5,29,30.5,30.5,30.5,32,26.4,1.45656,0,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,0,1,1,1,1
"1309",2019-07-01 21:48:00,-2.79518,0,0,25,22,22,19,25.5,22,19,0,0,28,28.5,29,30.5,30.5,30.5,32,26.4,1.45971,0,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,0,1,1,1,1
"1310",2019-07-01 21:49:00,-2.58741,0,0,25,22,22,19,25.5,22,19,0,0,28,28.5,29,30.5,30.5,30.5,32,26.5,1.44207,0,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,0,1,1,1,1
"1311",2019-07-01 21:50:00,-2.49531,0,0,25,22,22,19,25.5,22,19,0,0,28,28.5,29,30.5,30.5,30.5,32,26.7,1.44522,0,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,0,1,1,1,1
"1312",2019-07-01 21:51:00,-2.60276,0,0,25,22,22,19,25.5,22,19,0,0,28,28.5,29,30.5,30.5,30.5,32,26.4,1.43892,0,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,0,1,1,1,1
"1313",2019-07-01 21:52:00,-2.52489,0,0,25,22,22,19,25.5,22,19,0,0,28,28.5,29,30.5,30.5,30.5,32,26.3,1.44207,0,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,0,1,1,1,1
"1314",2019-07-01 21:53:00,-2.98172,0,0,25,22,22,19,25.5,22,19,0,0,28,28.5,29,30.5,30.5,30.5,32,26.5,1.43577,0,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,0,1,1,1,1
"1315",2019-07-01 21:54:00,-3.12198,0,0,25,22,22,19,25.5,22,19,0,0,28,28.5,29,30.5,30.5,30.5,32,26.4,1.43766,0,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,0,1,1,1,1
"1316",2019-07-01 21:55:00,-3.34694,0,0,25,22,22,19,25.5,22,19,0,0,28,28.5,29,30.5,30.5,30.5,32,26.3,1.44207,0,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,0,1,1,1,1
"1317",2019-07-01 21:56:00,-3.57729,0,0,25,22,22,19,25.5,22,19,0,0,28,28.5,29,30.5,30.5,30.5,32,26.1,1.44711,0,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,0,1,1,1,1
"1318",2019-07-01 21:57:00,-3.64409,0,0,25,22,22,19,25.5,22,19,0,0,28,28.5,29,30,30.5,30.5,32,26.2,1.41372,0,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,0,1,1,1,1
"1319",2019-07-01 21:58:00,-3.5929,0,0,25,22,22,19,25.5,22,19,0,0,28,28.5,29,30,30.5,30.5,32,26.1,1.41057,0,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,0,1,1,1,1
"1320",2019-07-01 21:59:00,-3.61281,0,0,25,22,22,19,25.5,22,19,0,0,28,28.5,29,30,30.5,30,32,26.3,1.41687,0,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,0,1,1,1,1
"1321",2019-07-01 22:00:00,-4.12854,0,0,25,22,22,19,25.5,22,19,0,0,28,28.5,29,30,30.5,30,32,26.3,1.2852,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,0,1,1,1,1
"1322",2019-07-01 22:01:00,-3.72263,0,0,25,22,22,19,25.5,22,19,0,0,28,28.5,29,30,30.5,30,32,26.4,1.29087,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,0,1,1,1,1
"1323",2019-07-01 22:02:00,-3.83207,0,0,25,22,22,19,25.5,22,19,0,0,28,28.5,29,30,30.5,30,32,26.4,1.28457,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,0,1,1,1,1
"1324",2019-07-01 22:03:00,-3.7405,0,0,25,22,22,19,25.5,22,19,0,0,28,28.5,29,30,30.5,30,32,26.4,1.28331,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,0,1,1,1,1
"1325",2019-07-01 22:04:00,-4.12562,0,0,25,22,22,19,25.5,22,19,0,0,28,28.5,29,30,30.5,30,32,26.4,1.28583,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"1326",2019-07-01 22:05:00,-4.25618,0,0,25,22,22,19,25.5,22,19,0,0,28,28.5,29,30,30.5,30,32,26.4,1.29024,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"1327",2019-07-01 22:06:00,-4.43489,0,0,25,22,22,19,25.5,22,19,0,0,28,28.5,29,30,30.5,30,32,26.5,1.29024,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"1328",2019-07-01 22:07:00,-4.3458,0,0,25,22,22,19,25.5,22,19,0,0,28,28.5,29,30,30.5,30,32,26.6,1.28079,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"1329",2019-07-01 22:08:00,-4.17914,0,0,25,22,22,19,25.5,22,19,0,0,28,28.5,29,30,30.5,30,32,26.6,1.28457,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"1330",2019-07-01 22:09:00,-3.95498,0,0,25,22,22,19,25.5,22,19,0,0,28,28.5,29,30,30.5,30,32,26.4,1.27197,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"1331",2019-07-01 22:10:00,-3.79175,0,0,25,22,22,19,25.5,22,19,0,0,28,28.5,29,30,30.5,30,32,26.5,1.27827,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"1332",2019-07-01 22:11:00,-3.57394,0,0,25,22,22,19,25.5,22,19,0,0,28,28.5,29,30,30.5,30,32,26.5,1.28268,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"1333",2019-07-01 22:12:00,-3.55029,0,0,25,22,22,19,25.5,22,19,0,0,28,28.5,29,30,30.5,30,32,26.6,0.87381,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"1334",2019-07-01 22:13:00,-3.55386,0,0,25,22,22,19,25.5,22,19,0,0,28,28.5,29,30,30.5,30,32,26.6,0.87444,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"1335",2019-07-01 22:14:00,-3.52405,0,0,25,22,22,19,25.5,22,19,0,0,28,28.5,29,30,30.5,30,32,26.5,0.43974,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"1336",2019-07-01 22:15:00,-3.5163,0,0,25,22,22,19,25.5,22,19,0,0,28,28.5,29,30,30.5,30,32,26.5,0.48447,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"1337",2019-07-01 22:16:00,-3.44316,0,0,25,22,22,19,25.5,22,19,0,0,28,28.5,29,30,30.5,30,32,26.5,0.48447,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"1338",2019-07-01 22:17:00,-3.43121,0,0,25,22,22,19,25.5,22,19,0,0,28,28.5,29,30,30.5,30,32,26.6,0.4788,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"1339",2019-07-01 22:18:00,-3.19334,0,0,25,22,22,19,25.5,22,19,0,0,28,28.5,29,30,30.5,30,32,26.4,0.47817,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"1340",2019-07-01 22:19:00,-3.95033,0,0,25,22,22,19,25.5,22,19,0,0,28,28.5,29,30,30.5,30,32,26.5,0.4851,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"1341",2019-07-01 22:20:00,-2.90182,0,0,25,22,22,19,25.5,22,19,0,0,28,28.5,29,30,30.5,30,32,26.5,0.47817,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"1342",2019-07-01 22:21:00,-3.22687,0,0,25,22,22,19,25.5,22,19,0,0,28,28.5,29,30,30.5,30,32,26.5,0.48384,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"1343",2019-07-01 22:22:00,-3.40747,0,0,25,22,22,19,25.5,22,19,0,0,28,28.5,29,30,30.5,30,32,26.5,0.4725,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"1344",2019-07-01 22:23:00,-3.41475,0,0,25,22,22,19,25.5,22,19,0,0,28,28.5,29,30,30.5,30,32,26.4,0.48384,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"1345",2019-07-01 22:24:00,-3.4046,0,0,25,22,22,19,25.5,22,19,0,0,28,28.5,29,30,30.5,30,31.5,26.4,0.47187,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"1346",2019-07-01 22:25:00,-3.63262,0,0,25,22,22,19,25.5,22,19,0,0,28,28.5,29,30,30.5,30,31.5,26.4,0.47817,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"1347",2019-07-01 22:26:00,-3.37452,0,0,25,22,22,19,25.5,22,19,0,0,28,28.5,29,30,30.5,30,31.5,26.5,0.48321,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"1348",2019-07-01 22:27:00,-3.33653,0,0,25,22,22,19,25.5,22,19,0,0,28,28.5,29,30,30.5,30,31.5,26.5,0.47187,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"1349",2019-07-01 22:28:00,-3.36278,0,0,25,22,22,19,25.5,22,19,0,0,28,28.5,29,30,30.5,30,31.5,26.4,0.48384,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"1350",2019-07-01 22:29:00,-3.35876,0,0,25,22,22,19,25.5,22,19,0,0,28,28.5,29,30,30.5,30,31.5,26.2,0.48069,0,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"1351",2019-07-01 22:30:00,-3.3721,0,0,25,22,22,19,25.5,22,19,0,0,28,28.5,29,30,30.5,30,31.5,26.3,0.47817,0,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"1352",2019-07-01 22:31:00,-3.32824,0,0,25,22,22,19,25.5,22,19,0,0,28,28.5,29,30,30.5,30,31.5,26.3,0.48951,0,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"1353",2019-07-01 22:32:00,-3.48819,0,0,25,22,22,19,25.5,22,19,0,0,28,28.5,29,30,30.5,30,31.5,26.3,0.48699,0,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"1354",2019-07-01 22:33:00,-3.46546,0,0,25,22,22,19,25.5,22,19,0,0,28,28.5,29,30,30.5,30,31.5,26.2,0.48447,0,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"1355",2019-07-01 22:34:00,-3.51069,0,0,25,22,22,19,25.5,22,19,0,0,28,28.5,29,30,30.5,30,31.5,26.2,0.48447,0,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"1356",2019-07-01 22:35:00,-3.49615,0,0,25,22,22,19,25.5,22,19,0,0,28,28.5,29,30,30.5,30,31.5,26.2,0.49014,0,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"1357",2019-07-01 22:36:00,-3.49957,0,0,25,22,22,19,25.5,22,19,0,0,28,28.5,29,30,30.5,30,31.5,26.2,0.48447,0,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"1358",2019-07-01 22:37:00,-3.72246,0,0,25,22,22,19,25.5,22,19,0,0,28,28.5,29,30,30.5,30,31.5,26.3,0.48447,0,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"1359",2019-07-01 22:38:00,-3.95099,0,0,25,22,22,19,25.5,22,19,0,0,28,28.5,29,30,30.5,30,31.5,26.3,0.4851,0,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"1360",2019-07-01 22:39:00,-3.69122,0,0,25,22,22,19,25.5,22,19,0,0,28,28.5,29,30,30.5,30,31.5,26.4,0.49014,0,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"1361",2019-07-01 22:40:00,-3.66447,0,0,25,22,22,19,25.5,22,19,0,0,28,28.5,29,30,30.5,30,31.5,26.4,0.4851,0,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"1362",2019-07-01 22:41:00,-3.69195,0,0,25,22,22,19,25.5,22,19,0,0,28,28.5,29,30,30.5,30,31.5,26.3,0.48447,0,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"1363",2019-07-01 22:42:00,-3.56427,0,0,25,22,22,19,25.5,22,19,0,0,28,28.5,29,29.5,30.5,30,31.5,26.2,0.48447,0,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"1364",2019-07-01 22:43:00,-3.52839,0,0,25,22,22,19,25.5,22,19,0,0,28,28.5,29,29.5,30.5,30,31.5,26.1,0.49077,0,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"1365",2019-07-01 22:44:00,-3.56499,0,0,25,22,22,19,25.5,22,19,0,0,28,28.5,29,29.5,30.5,30,31.5,26.1,0.49077,0,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"1366",2019-07-01 22:45:00,-3.52345,0,0,25,22,22,19,25.5,22,19,0,0,28,28.5,29,29.5,30.5,30,31.5,26.3,0.48006,0,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"1367",2019-07-01 22:46:00,-3.52798,0,0,25,22,22,19,25.5,22,19,0,0,28,28.5,29,29.5,30.5,30,31.5,26.2,0.44478,0,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,0,1,1,1,1
"1368",2019-07-01 22:47:00,-3.51056,0,0,25,22,22,19,25.5,22,19,0,0,28,28.5,29,29.5,30.5,30,31.5,26.3,0.4536,0,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,0,1,1,1,1
"1369",2019-07-01 22:48:00,-3.50352,0,0,25,22,22,19,25.5,22,19,0,0,28,28.5,29,29.5,30.5,30,31.5,26.3,0.56574,0,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,0,1,1,1,1
"1370",2019-07-01 22:49:00,-3.46536,0,0,25,22,22,19,25.5,22,19,0,0,28,28.5,29,29.5,30.5,30,31.5,26.4,0.6048,0,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,0,1,1,1,1
"1371",2019-07-01 22:50:00,-3.47045,0,0,25,22,22,19,25.5,22,19,0,0,28,28.5,29,29.5,30.5,30,31.5,26.2,0.65457,0,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,0,1,1,1,1
"1372",2019-07-01 22:51:00,-3.20181,0,0,25,22,22,19,25.5,22,19,0,0,28,28.5,29,29.5,30.5,30,31.5,26.3,0.62181,0,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,0,1,1,1,1
"1373",2019-07-01 22:52:00,-3.69861,0,0,25,22,22,19,25.5,22,19,0,0,28,28.5,29,29.5,30.5,30,31.5,26.4,0.61488,0,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,0,1,1,1,1
"1374",2019-07-01 22:53:00,-3.30985,0,0,25,22,22,19,25.5,22,19,0,0,28,28.5,29,29.5,30.5,30,31.5,26.3,0.61551,0,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,0,1,1,1,1
"1375",2019-07-01 22:54:00,-3.12486,0,0,25,22,22,19,25.5,22,19,0,0,28,28.5,29,29.5,30.5,30,31.5,26.2,0.61551,0,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,0,1,1,1,1
"1376",2019-07-01 22:55:00,-3.33294,0,0,25,22,22,19,25.5,22,19,0,0,28,28.5,29,29.5,30.5,30,31.5,26.1,0.60984,0,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,0,1,1,1,1
"1377",2019-07-01 22:56:00,-3.32371,0,0,25,22,22,19,25.5,22,19,0,0,28,28.5,29,29.5,30.5,30,31.5,26.2,0.60984,0,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,0,1,1,1,1
"1378",2019-07-01 22:57:00,-3.38309,0,0,25,22,22,19,25.5,22,19,0,0,28,28.5,29,29.5,30.5,30,31.5,26.3,0.60921,0,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,0,1,1,1,1
"1379",2019-07-01 22:58:00,-3.01459,0,0,25,22,22,19,25.5,22,19,0,0,28,28,29,29.5,30.5,30,31.5,26.3,0.60984,0,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,0,1,1,1,1
"1380",2019-07-01 22:59:00,-3.26373,0,0,25,22,22,19,25.5,22,19,0,0,28,28,29,29.5,30.5,30,31.5,26.2,0.60921,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,0,1,1,1,1
"1381",2019-07-01 23:00:00,-3.25526,0,0,25,22,22,19,25.5,22,19,0,0,28,28,29,29.5,30.5,30,31.5,26.1,0.60984,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,0,1,1,1,1
"1382",2019-07-01 23:01:00,-3.29747,0,0,25,22,22,19,25.5,22,19,0,0,28,28,29,29.5,30.5,30,31.5,26.1,0.61047,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,0,1,1,1,1
"1383",2019-07-01 23:02:00,-3.17528,0,0,25,22,22,19,25.5,22,19,0,0,28,28,29,29.5,30.5,30,31.5,25.9,0.61614,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,0,1,1,1,1
"1384",2019-07-01 23:03:00,-3.20968,0,0,25,22,22,19,25.5,22,19,0,0,28,28,29,29.5,30.5,30,31.5,26,0.61236,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,0,1,1,1,1
"1385",2019-07-01 23:04:00,-3.24338,0,0,25,22,22,19,25.5,22,19,0,0,28,28,29,29.5,30.5,30,31.5,26.1,0.60984,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,0,1,1,1,1
"1386",2019-07-01 23:05:00,-3.0153,0,0,25,22,22,19,25.5,22,19,0,0,28,28,29,29.5,30.5,30,31.5,26.2,0.60984,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,0,1,1,1,1
"1387",2019-07-01 23:06:00,-3.29854,0,0,25,22,22,19,25.5,22,19,0,0,28,28,29,29.5,30.5,30,31.5,26.1,0.60984,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,0,1,1,1,1
"1388",2019-07-01 23:07:00,-3.24384,0,0,25,22,22,19,25.5,22,19,0,0,28,28,29,29.5,30.5,30,31.5,26.2,0.61551,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,0,1,1,1,1
"1389",2019-07-01 23:08:00,-3.21944,0,0,25,22,22,19,25.5,22,19,0,0,28,28,29,29.5,30.5,30,31.5,26.1,0.60417,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,0,1,1,1,1
"1390",2019-07-01 23:09:00,-3.24862,0,0,25,22,22,19,25.5,22,19,0,0,28,28,29,29.5,30.5,30,31.5,26.2,0.6993,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,0,1,1,1,1
"1391",2019-07-01 23:10:00,-3.21858,0,0,25,22,22,19,25.5,22,19,0,0,28,28,28.5,29.5,30.5,30,31.5,26,0.61551,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,0,1,1,1,1
"1392",2019-07-01 23:11:00,-3.09379,0,0,25,22,22,19,25.5,22,19,0,0,28,28,28.5,29.5,30.5,30,31.5,26,0.5985,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,0,1,1,1,1
"1393",2019-07-01 23:12:00,-2.89035,0,0,25,22,22,19,25.5,22,19,0,0,28,28,28.5,29.5,30.5,30,31.5,25.9,0.89397,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,0,1,1,1,1
"1394",2019-07-01 23:13:00,-3.55484,0,0,25,22,22,19,25.5,22,19,0,0,28,28,28.5,29.5,30.5,30,31.5,26,0.9324,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,0,1,1,1,1
"1395",2019-07-01 23:14:00,-2.69479,0,0,25,22,22,19,25.5,22,19,0,0,28,28,28.5,29.5,30.5,30,31.5,26,0.8127,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,0,1,1,1,1
"1396",2019-07-01 23:15:00,-3.33833,0,0,25,22,22,19,25.5,22,19,0,0,28,28,28.5,29.5,30.5,30,31.5,25.6,1.22094,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"1397",2019-07-01 23:16:00,-3.11187,0,0,25,22,22,19,25.5,22,19,0,0,28,28,28.5,29.5,30.5,30,31.5,25.7,1.2663,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"1398",2019-07-01 23:17:00,-3.18023,0,0,25,22,22,19,25.5,22,19,0,0,28,28,28.5,29.5,30,30,31.5,25.8,1.25937,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"1399",2019-07-01 23:18:00,-3.25322,0,0,25,22,22,19,25.5,22,19,0,0,28,28,28.5,29.5,30,30,31.5,25.8,1.19952,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"1400",2019-07-01 23:19:00,-3.27186,0,0,25,22,22,19,25.5,22,19,0,0,28,28,28.5,29.5,30,30,31.5,25.7,1.15227,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"1401",2019-07-01 23:20:00,-3.61193,0,0,25,22,22,19,25.5,22,19,0,0,28,28,28.5,29.5,30,30,31.5,25.7,2.60631,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"1402",2019-07-01 23:21:00,-3.59846,0,0,25,22,22,19,25.5,22,19,0,0,28,28,28.5,29.5,30,30,31.5,25.7,1.22283,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"1403",2019-07-01 23:22:00,-3.44032,0,0,25,22,22,19,25.5,22,19,0,0,28,28,28.5,29.5,30.5,30,31.5,25.7,1.14219,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"1404",2019-07-01 23:23:00,-3.42323,0,0,25,22,22,19,25.5,22,19,0,0,28,28,28.5,29.5,30.5,30,31.5,25.5,1.14723,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"1405",2019-07-01 23:24:00,-3.44271,0,0,25,22,22,19,25.5,22,19,0,0,28,28,28.5,29.5,30.5,30,31.5,25.6,2.57985,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"1406",2019-07-01 23:25:00,-3.44409,0,0,25,22,22,19,25.5,22,19,0,0,28,28,28.5,29.5,30.5,30,31.5,25.6,1.1466,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"1407",2019-07-01 23:26:00,-3.37141,0,0,25,22,22,19,25.5,22,19,0,0,28,28,28.5,29.5,30,30,31.5,25.5,1.1529,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"1408",2019-07-01 23:27:00,-3.36645,0,0,25,22,22,19,25.5,22,19,0,0,28,28,28.5,29.5,30,30,31.5,25.6,1.15353,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"1409",2019-07-01 23:28:00,-3.45017,0,0,25,22,22,19,25.5,22,19,0,0,28,28,28.5,29.5,30,30,31.5,25.8,1.2852,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"1410",2019-07-01 23:29:00,-3.41736,0,0,25,22,22,19,25.5,22,19,0,0,28,28,28.5,29.5,30,30,31.5,25.8,1.15857,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"1411",2019-07-01 23:30:00,-3.36695,0,0,25,22,22,19,25.5,22,19,0,0,28,28,28.5,29.5,30.5,30,31.5,25.6,1.27827,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"1412",2019-07-01 23:31:00,-3.64795,0,0,25,22,22,19,25.5,22,19,0,0,28,28,28.5,29.5,30.5,30,31,25.7,1.16487,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"1413",2019-07-01 23:32:00,-3.23947,0,0,25,22,22,19,25.5,22,19,0,0,28,28,28.5,29.5,30.5,30,31,26,1.15857,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"1414",2019-07-01 23:33:00,-3.37796,0,0,25,22,22,19,25.5,22,19,0,0,28,28,28.5,30,30.5,30,31,26,1.15857,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"1415",2019-07-01 23:34:00,-3.08798,0,0,25,22,22,19,25.5,22,19,0,0,28,28,28.5,30,30.5,30,31,26.1,1.15227,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"1416",2019-07-01 23:35:00,-3.30375,0,0,25,22,22,19,25.5,22,19,0,0,28,28,28.5,30,30.5,30,31,26,1.15227,0,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"1417",2019-07-01 23:36:00,-2.78542,0,0,25,22,22,19,25.5,22,19,0,0,28,28,28.5,30,30.5,30,31,25.9,1.13715,0,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"1418",2019-07-01 23:37:00,-3.37867,0,0,25,22,22,19,25.5,22,19,0,0,28,28,28.5,30,30.5,30,31,25.9,0.91854,0,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"1419",2019-07-01 23:38:00,-3.83616,0,0,25,22,22,19,25.5,22,19,0,0,28,28,28.5,30,30.5,30,31,25.9,0.92358,0,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"1420",2019-07-01 23:39:00,-3.39967,0,0,25,22,22,19,25.5,22,19,0,0,28,28,28.5,30,30,30,31,25.8,0.92484,0,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"1421",2019-07-01 23:40:00,-3.27852,0,0,25,22,22,19,25.5,22,19,0,0,28,28,28.5,30,30,30,31,25.7,0.9135,0,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"1422",2019-07-01 23:41:00,-2.88253,0,0,25,22,22,19,25.5,22,19,0,0,28,28,28.5,30,30,30,31,25.8,0.92484,0,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"1423",2019-07-01 23:42:00,-3.41286,0,0,25,22,22,19,25.5,22,19,0,0,28,28,28.5,29.5,30,30,31,25.8,0.9135,0,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"1424",2019-07-01 23:43:00,-3.30801,0,0,25,22,22,19,25.5,22,19,0,0,28,28,28.5,29.5,30,30,31,25.8,1.03194,0,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"1425",2019-07-01 23:44:00,-3.25956,0,0,25,22,22,19,25.5,22,19,0,0,28,28,28.5,29.5,30,30,31,25.7,1.03698,0,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"1426",2019-07-01 23:45:00,-3.21899,0,0,25,22,22,19,25.5,22,19,0,0,28,28,28.5,29.5,30,30,31,25.7,1.02627,0,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"1427",2019-07-01 23:46:00,-3.1703,0,0,25,22,22,19,25.5,22,19,0,0,28,28,28.5,29.5,30,30,31,25.5,1.0206,0,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"1428",2019-07-01 23:47:00,-3.04167,0,0,25,22,22,19,25.5,22,19,0,0,28,28,28.5,29.5,30,30,31,25.4,1.01556,0,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"1429",2019-07-01 23:48:00,-2.978,0,0,25,22,22,19,25.5,22,19,0,0,28,28,28.5,29.5,30,30,31,25.5,1.0143,0,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"1430",2019-07-01 23:49:00,-2.94152,0,0,25,22,22,19,25.5,22,19,0,0,28,28,28.5,29.5,30,30,31,25.5,1.02123,0,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"1431",2019-07-01 23:50:00,-3.01971,0,0,25,22,22,19,25.5,22,19,0,0,28,28,28.5,29.5,30,30,31,25.6,1.02186,0,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"1432",2019-07-01 23:51:00,-3.07069,0,0,25,22,22,19,25.5,22,19,0,0,28,28,28.5,29.5,30,30,31,25.6,1.01808,0,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"1433",2019-07-01 23:52:00,-3.09731,0,0,25,22,22,19,25.5,22,19,0,0,28,28,28.5,29.5,30,30,31,25.5,1.01493,0,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"1434",2019-07-01 23:53:00,-3.25438,0,0,25,22,22,19,25.5,22,19,0,0,28,28,28.5,29.5,30,30,31,25.5,1.01493,0,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"1435",2019-07-01 23:54:00,-3.28497,0,0,25,22,22,19,25.5,22,19,0,0,28,28,28.5,29.5,30,30,31,25.4,1.01493,0,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"1436",2019-07-01 23:55:00,-3.37949,0,0,25,22,22,19,25.5,22,19,0,0,28,28,28.5,29.5,30,30,31,25.5,1.0206,0,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"1437",2019-07-01 23:56:00,-3.63715,0,0,25,22,22,19,25.5,22,19,0,0,28,28,28.5,29.5,30,30,31,25.6,1.01619,0,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"1438",2019-07-01 23:57:00,-3.86552,0,0,25,22,22,19,25.5,22,19,0,0,27.5,28,28.5,29.5,30,30,31,25.7,1.01493,0,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"1439",2019-07-01 23:58:00,-4.12551,0,0,25,22,22,19,25.5,22,19,0,0,27.5,28,28.5,29.5,30,30,31,25.7,1.0206,0,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"1440",2019-07-01 23:59:00,-4.27369,0,0,25,22,22,19,25.5,22,19,0,0,27.5,28,28.5,29.5,30,30,31,25.6,1.01493,0,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"1441",2019-07-02 00:00:00,-4.1794,0,0,25,22,22,19,25.5,22,19,0,0,27.5,28,28.5,29.5,30,30,31,25.6,1.01367,0,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"1442",2019-07-02 00:01:00,-3.58636,0,0,25,22,22,19,25.5,22,19,0,0,27.5,28,28.5,29.5,30,30,31,25.6,1.00737,0,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"1443",2019-07-02 00:02:00,-3.6409,0,0,25,22,22,19,25.5,22,19,0,0,27.5,28,28.5,29.5,30,29.5,31,25.5,1.00737,0,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,0,1,1,1,1
"1444",2019-07-02 00:03:00,-3.77324,0,0,25,22,22,19,25.5,22,19,0,0,27.5,28,28.5,29.5,30,29.5,31,25.4,1.01367,0,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,0,1,1,1,1
"1445",2019-07-02 00:04:00,-3.45256,0,0,25,22,22,19,25.5,22,19,0,0,27.5,28,28.5,29.5,30,29.5,31,25.4,1.01367,0,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,0,1,1,1,1
"1446",2019-07-02 00:05:00,-3.97846,0,0,25,22,22,19,25.5,22,19,0,0,27.5,28,28.5,29.5,30,29.5,31,25.4,1.01115,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,0,1,1,1,1
"1447",2019-07-02 00:06:00,-3.4018,0,0,25,22,22,19,25.5,22,19,0,0,27.5,28,28.5,29.5,30,29.5,31,25.4,1.01304,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,0,1,1,1,1
"1448",2019-07-02 00:07:00,-3.34571,0,0,25,22,22,19,25.5,22,19,0,0,27.5,28,28.5,29.5,30,29.5,31,25.4,1.01934,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,0,1,1,1,1
"1449",2019-07-02 00:08:00,-3.44815,0,0,25,22,22,19,25.5,22,19,0,0,27.5,28,28.5,29.5,30,29.5,31,25.4,1.01619,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,0,1,1,1,1
"1450",2019-07-02 00:09:00,-3.30972,0,0,25,22,22,19,25.5,22,19,0,0,27.5,28,28.5,29.5,30,29.5,31,25.3,1.01367,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,0,1,1,1,1
"1451",2019-07-02 00:10:00,-3.27691,0,0,25,22,22,19,25.5,22,19,0,0,27.5,28,28.5,29.5,30,29.5,31,25.3,1.008,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,0,1,1,1,1
"1452",2019-07-02 00:11:00,-3.68921,0,0,25,22,22,19,25.5,22,19,0,0,27.5,28,28.5,29.5,30,29.5,31,25.2,1.00737,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,0,1,1,1,1
"1453",2019-07-02 00:12:00,-3.16173,0,0,25,22,22,19,25.5,22,19,0,0,27.5,28,28.5,29.5,30,29.5,31,25.2,1.00737,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,0,1,1,1,1
"1454",2019-07-02 00:13:00,-3.22939,0,0,25,22,22,19,25.5,22,19,0,0,27.5,28,28.5,29.5,30,29.5,31,25.2,1.02312,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,0,1,1,1,1
"1455",2019-07-02 00:14:00,-3.25127,0,0,25,22,22,19,25.5,22,19,0,0,27.5,28,28.5,29.5,30,29.5,31,25,1.01241,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,0,1,1,1,1
"1456",2019-07-02 00:15:00,-3.22555,0,0,25,22,22,19,25.5,22,19,0,0,27.5,28,28.5,29.5,30,29.5,31,25.2,1.00989,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,0,1,1,1,1
"1457",2019-07-02 00:16:00,-3.29519,0,0,25,22,22,19,25.5,22,19,0,0,27.5,28,28.5,29.5,30,29.5,31,25,1.01934,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,0,1,1,1,1
"1458",2019-07-02 00:17:00,-3.18652,0,0,25,22,22,19,25.5,22,19,0,0,27.5,28,28.5,29.5,30,29.5,31,24.9,1.01367,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,0,1,1,1,1
"1459",2019-07-02 00:18:00,-3.21289,0,0,25,22,22,19,25.5,22,19,0,0,27.5,28,28.5,29.5,30,29.5,31,24.9,1.01493,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,0,1,1,1,1
"1460",2019-07-02 00:19:00,-3.3258,0,0,25,22,22,19,25.5,22,19,0,0,27.5,28,28.5,29.5,30,29.5,31,24.9,1.03761,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,0,1,1,1,1
"1461",2019-07-02 00:20:00,-3.37124,0,0,25,22,22,19,25.5,22,19,0,0,27.5,28,28.5,29.5,30,29.5,31,24.9,1.02627,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,0,1,1,1,1
"1462",2019-07-02 00:21:00,-3.17438,0,0,25,22,22,19,25.5,22,19,0,0,27.5,28,28.5,29.5,30,29.5,31,24.9,1.03194,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,0,1,1,1,1
"1463",2019-07-02 00:22:00,-3.17988,0,0,25,22,22,19,25.5,22,19,0,0,27.5,28,28.5,29,30,29.5,31,24.9,1.03383,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,0,1,1,1,1
"1464",2019-07-02 00:23:00,-3.03447,0,0,25,22,22,19,25.5,22,19,0,0,27.5,28,28.5,29,30,29.5,31,24.8,0.98154,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,0,1,1,1,1
"1465",2019-07-02 00:24:00,-3.19229,0,0,25,22,22,19,25.5,22,19,0,0,27.5,28,28.5,29,30,29.5,31,24.8,0.9702,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,0,1,1,1,1
"1466",2019-07-02 00:25:00,-2.84578,0,0,25,22,22,19,25.5,22,19,0,0,27.5,28,28.5,29,30,29.5,31,24.7,0.95634,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,0,1,1,1,1
"1467",2019-07-02 00:26:00,-3.22526,0,0,25,22,22,19,25.5,22,19,0,0,27.5,28,28.5,29,30,29.5,31,24.7,0.9576,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,0,1,1,1,1
"1468",2019-07-02 00:27:00,-3.58846,0,0,25,22,22,19,25.5,22,19,0,0,27.5,28,28.5,29,30,29.5,31,24.7,0.96012,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,0,1,1,1,1
"1469",2019-07-02 00:28:00,-3.67998,0,0,25,22,22,19,25.5,22,19,0,0,27.5,28,28,29,30,29.5,31,24.7,1.00674,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,0,1,1,1,1
"1470",2019-07-02 00:29:00,-3.23416,0,0,25,22,22,19,25.5,22,19,0,0,27.5,28,28,29,30,29.5,31,24.8,0.9891,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,0,1,1,1,1
"1471",2019-07-02 00:30:00,-3.23843,0,0,25,22,22,19,25.5,22,19,0,0,27.5,28,28,29,30,29.5,31,24.6,1.03572,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,0,1,1,1,1
"1472",2019-07-02 00:31:00,-3.22372,0,0,25,22,22,19,25.5,22,19,0,0,27.5,28,28,29,30,29.5,31,24.7,0.9702,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"1473",2019-07-02 00:32:00,-3.22225,0,0,25,22,22,19,25.5,22,19,0,0,27.5,28,28,29,30,29.5,31,24.5,0.96327,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"1474",2019-07-02 00:33:00,-3.19623,0,0,25,22,22,19,25.5,22,19,0,0,27.5,28,28,29,30,29.5,31,24.5,0.9576,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"1475",2019-07-02 00:34:00,-3.23234,0,0,25,22,22,19,25.5,22,19,0,0,27.5,28,28,29,30,29.5,31,24.6,0.9954,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"1476",2019-07-02 00:35:00,-3.19578,0,0,25,22,22,19,25.5,22,19,0,0,27.5,28,28,29,30,29.5,31,24.6,0.94752,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"1477",2019-07-02 00:36:00,-3.21228,0,0,25,22,22,19,25.5,22,19,0,0,27.5,28,28,29,30,29.5,31,24.7,1.11573,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"1478",2019-07-02 00:37:00,-3.2549,0,0,25,22,22,19,25.5,22,19,0,0,27.5,28,28,29,30,29.5,31,24.8,1.17306,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"1479",2019-07-02 00:38:00,-3.21908,0,0,25,22,22,19,25.5,22,19,0,0,27.5,28,28,29,30,29.5,31,24.8,0.9513,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"1480",2019-07-02 00:39:00,-3.44923,0,0,25,22,22,19,25.5,22,19,0,0,27.5,28,28,29,30,29.5,31,25,1.10313,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"1481",2019-07-02 00:40:00,-3.24777,0,0,25,22,22,19,25.5,22,19,0,0,27.5,28,28,29,30,29.5,31,24.9,0.95256,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"1482",2019-07-02 00:41:00,-3.01087,0,0,25,22,22,19,25.5,22,19,0,0,27.5,28,28,29,30,29.5,31,24.7,0.93996,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"1483",2019-07-02 00:42:00,-3.25512,0,0,25,22,22,19,25.5,22,19,0,0,27.5,28,28,29,30,29.5,31,24.9,2.38455,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"1484",2019-07-02 00:43:00,-3.27586,0,0,25,22,22,19,25.5,22,19,0,0,27.5,28,28,29,30,29.5,30.5,24.7,0.945,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"1485",2019-07-02 00:44:00,-3.26171,0,0,25,22,22,19,25.5,22,19,0,0,27.5,28,28,29,30,29.5,30.5,24.7,1.07415,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"1486",2019-07-02 00:45:00,-3.28072,0,0,25,22,22,19,25.5,22,19,0,0,27.5,28,28,29,30,29.5,30.5,24.8,0.9324,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"1487",2019-07-02 00:46:00,-3.33419,0,0,25,22,22,19,25.5,22,19,0,0,27.5,28,28,29,30,29.5,30.5,25,0.92673,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"1488",2019-07-02 00:47:00,-3.29605,0,0,25,22,22,19,25.5,22,19,0,0,27.5,28,28,29,30,29.5,30.5,25.2,0.92925,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"1489",2019-07-02 00:48:00,-3.28171,0,0,25,22,22,19,25.5,22,19,0,0,27.5,28,28,29,30,29.5,30.5,25.3,1.0647,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"1490",2019-07-02 00:49:00,-3.30808,0,0,25,22,22,19,25.5,22,19,6.30275862068966,0,27.5,28,28,29,30,29.5,30.5,25.2,1.05273,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"1491",2019-07-02 00:50:00,-3.29349,0,0,25,22,22,19,25.5,22,19,1.24,0,27.5,28,28,29,30,29.5,30.5,24.9,1.5624,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"1492",2019-07-02 00:51:00,-3.25939,0,0,25,22,22,19,25.5,22,19,0,0,27.5,28,28,29,29.5,29.5,30.5,24.8,0.95823,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"1493",2019-07-02 00:52:00,-3.21624,0,0,25,22,22,19,25.5,22,19,0,0,27.5,28,28,29,29.5,29.5,30.5,24.4,0.8757,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"1494",2019-07-02 00:53:00,-3.28785,0,0,25,22,22,19,25.5,22,19,0,0,27.5,28,28,29,29.5,29.5,30.5,23.2,0.88137,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"1495",2019-07-02 00:54:00,-3.27624,0,0,25,22,22,19,25.5,22,19,0,0,27.5,28,28,29,29.5,29.5,30.5,22.8,2.00529,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"1496",2019-07-02 00:55:00,-3.28005,0,0,25,22,22,19,25.5,22,19,0,0,27.5,28,28,29,29.5,29.5,30.5,22.7,0.88767,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"1497",2019-07-02 00:56:00,-3.29974,0,0,25,22,22,19,25.5,22,19,0,0,27.5,28,28,29,29.5,29.5,30.5,22.5,0.88137,0,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"1498",2019-07-02 00:57:00,-3.26576,0,0,25,22,22,19,25.5,22,19,0,0,27.5,27.5,28,29,29.5,29.5,30.5,22.3,0.882,0,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"1499",2019-07-02 00:58:00,-3.20997,0,0,25,22,22,19,25.5,22,19,0,0,27.5,27.5,28,29,29.5,29.5,30.5,22.1,0.88074,0,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"1500",2019-07-02 00:59:00,-3.31217,0,0,25,22,22,19,25.5,22,19,0,0,27.5,27.5,28,29,29.5,29.5,30.5,22.1,0.79002,0,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"1501",2019-07-02 01:00:00,-3.1467,0,0,25,22,22,19,25.5,22,19,0,0,27.5,27.5,28,29,29.5,29.5,30.5,22.1,0.78687,0,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"1502",2019-07-02 01:01:00,-3.34837,0,0,25,22,22,19,25.5,22,19,0,0,27.5,27.5,28,29,29.5,29.5,30.5,22,0.78057,0,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"1503",2019-07-02 01:02:00,-3.30868,0,0,25,22,22,19,25.5,22,19,0,0,27.5,27.5,28,29,29.5,29.5,30.5,22,0.90594,0,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"1504",2019-07-02 01:03:00,-3.59124,0,0,25,22,22,19,25.5,22,19,0,0,27.5,27.5,28,29,29.5,29.5,30.5,21.8,1.57815,0,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"1505",2019-07-02 01:04:00,-3.33576,0,0,25,22,22,19,25.5,22,19,0,0,27.5,27.5,28,29,29.5,29.5,30.5,21.9,0.7812,0,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"1506",2019-07-02 01:05:00,-3.33638,0,0,25,22,22,19,25.5,22,19,0,0,27.5,27.5,28,29,29.5,29.5,30.5,21.8,0.78372,0,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"1507",2019-07-02 01:06:00,-3.33291,0,0,25,22,22,19,25.5,22,19,0,0,27.5,27.5,28,29,29.5,29.5,30.5,21.5,0.91224,0,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"1508",2019-07-02 01:07:00,-2.96954,0,0,25,22,22,19,25.5,22,19,0,0,27,27.5,28,28.5,29.5,29.5,30.5,21.3,0.90279,0,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"1509",2019-07-02 01:08:00,-3.48205,0,0,25,22,22,19,25.5,22,19,0,0,27,27.5,28,28.5,29.5,29.5,30.5,21.1,0.77364,0,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"1510",2019-07-02 01:09:00,-3.2776,0,0,25,22,22,19,25.5,22,19,0,0,27,27.5,28,28.5,29,29.5,30.5,21,0.78561,0,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"1511",2019-07-02 01:10:00,-3.32127,0,0,25,22,22,19,25.5,22,19,0,0,27,27.5,28,28.5,29,29.5,30.5,21.1,0.76167,0,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"1512",2019-07-02 01:11:00,-2.70544,0,0,25,22,22,19,25.5,22,19,0,0,27,27.5,28,28.5,29,29.5,30.5,20.8,0.756,0,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"1513",2019-07-02 01:12:00,-3.26938,0,0,25,22,22,19,25.5,22,19,0,0,27,27.5,28,28.5,29,29.5,30.5,20.5,0.76167,0,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"1514",2019-07-02 01:13:00,-3.24179,0,0,25,22,22,19,25.5,22,19,0,0,27,27.5,28,28.5,29,29.5,30.5,20.5,0.83664,0,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"1515",2019-07-02 01:14:00,-3.27178,0,0,25,22,22,19,25.5,22,19,0,0,27,27.5,28,28.5,29,29,30.5,20.5,0.78687,0,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"1516",2019-07-02 01:15:00,-3.20449,0,0,25,22,22,19,25.5,22,19,0,0,27,27.5,28,28.5,29,29,30.5,20.5,0.78687,0,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"1517",2019-07-02 01:16:00,-2.88897,0,0,25,22,22,19,25.5,22,19,0,0,27,27.5,28,28.5,29,29,30.5,20.6,0.79254,0,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"1518",2019-07-02 01:17:00,-3.11227,0,0,25,22,22,19,25.5,22,19,0,0,27,27.5,28,28.5,29,29,30.5,20.3,0.79947,0,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"1519",2019-07-02 01:18:00,-3.30198,0,0,25,22,22,19,25.5,22,19,0,0,27,27.5,28,28.5,29,29,30.5,20.1,0.79884,0,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"1520",2019-07-02 01:19:00,-2.37172,0,0,25,22,22,19,25.5,22,19,0,0,27,27.5,27.5,28.5,29,29,30.5,19.9,0.86877,0,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"1521",2019-07-02 01:20:00,-2.76374,0,0,25,22,22,19,25.5,22,19,0,0,27,27.5,27.5,28.5,29,29,30.5,19.8,0.80451,0,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"1522",2019-07-02 01:21:00,-2.70176,0,0,25,22,22,19,25.5,22,19,0,0,27,27.5,27.5,28.5,29,29,30.5,19.7,0.81711,0,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"1523",2019-07-02 01:22:00,-2.5441,0,0,25,22,22,19,25.5,22,19,0,0,27,27.5,27.5,28.5,29,29,30.5,19.6,0.82404,0,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"1524",2019-07-02 01:23:00,-2.56282,0,0,25,22,22,19,25.5,22,19,0,0,27,27.5,27.5,28.5,29,29,30,19.3,0.82404,0,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"1525",2019-07-02 01:24:00,-2.6681,0,0,25,22,22,19,25.5,22,19,0,0,27,27.5,27.5,28.5,29,29,30,19.1,0.6867,0,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"1526",2019-07-02 01:25:00,-2.28157,0,0,25,22,22,19,25.5,22,19,0,0,27,27.5,27.5,28.5,29,29,30,19.1,0.69804,0,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"1527",2019-07-02 01:26:00,-2.83909,0,0,25,22,22,19,25.5,22,19,0,0,27,27.5,27.5,28.5,29,29,30,19.2,0.70371,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"1528",2019-07-02 01:27:00,-3.00722,0,0,25,22,22,19,25.5,22,19,0,0,27,27.5,27.5,28.5,29,29,30,19.1,0.69237,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"1529",2019-07-02 01:28:00,-3.02318,0,0,25,22,22,19,25.5,22,19,0,0,27,27.5,27.5,28.5,29,29,30,18.9,0.69804,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"1530",2019-07-02 01:29:00,-3.13879,0,0,25,22,22,19,25.5,22,19,0,0,27,27.5,27.5,28.5,29,29,30,18.9,0.6867,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"1531",2019-07-02 01:30:00,-3.23175,0,0,25,22,22,19,25.5,22,19,0,0,27,27.5,27.5,28.5,29,29,30,18.7,0.68607,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"1532",2019-07-02 01:31:00,-3.1907,0,0,25,22,22,19,25.5,22,19,0,0,27,27.5,27.5,28.5,29,29,30,18.4,0.69174,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"1533",2019-07-02 01:32:00,-3.20808,0,0,25,22,22,19,25.5,22,19,0,0,27,27.5,27.5,28.5,29,29,30,18.2,0.69741,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"1534",2019-07-02 01:33:00,-3.56068,0,0,25,22,22,19,25.5,22,19,0,0,27,27.5,27.5,28.5,29,29,30,18.1,0.6867,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"1535",2019-07-02 01:34:00,-3.68147,0,0,25,22,22,19,25.5,22,19,0,0,27,27.5,27.5,28.5,29,29,30,18,0.69237,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"1536",2019-07-02 01:35:00,-3.80607,0,0,25,22,22,19,25.5,22,19,0,0,27,27.5,27.5,28.5,29,29,30,17.8,0.68103,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"1537",2019-07-02 01:36:00,-3.80826,0,0,25,22,22,19,25.5,22,19,0,0,27,27.5,27.5,28.5,29,29,30,17.7,0.69237,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"1538",2019-07-02 01:37:00,-3.78146,0,0,25,22,22,19,25.5,22,19,0,0,27,27.5,27.5,28.5,29,29,30,17.6,0.68607,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"1539",2019-07-02 01:38:00,-3.85656,0,0,25,22,22,19,25.5,22,19,0,0,26.5,27.5,27.5,28.5,29,29,30,17.7,0.68607,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"1540",2019-07-02 01:39:00,-3.48429,0,0,25,22,22,19,25.5,22,19,0,0,26.5,27.5,27.5,28.5,29,29,30,17.6,0.94437,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"1541",2019-07-02 01:40:00,-3.42207,0,0,25,22,22,19,25.5,22,19,0,0,26.5,27.5,27.5,28.5,29,29,30,17.7,0.94437,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"1542",2019-07-02 01:41:00,-3.36035,0,0,25,22,22,19,25.5,22,19,0,0,26.5,27.5,27.5,28.5,29,29,30,17.8,0.94374,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"1543",2019-07-02 01:42:00,-3.31009,0,0,25,22,22,19,25.5,22,19,0,0,26.5,27.5,27.5,28.5,29,29,30,17.8,0.93681,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,0,1,1,1,1
"1544",2019-07-02 01:43:00,-3.16334,0,0,25,22,22,19,25.5,22,19,0,0,27,27.5,27.5,28.5,29,29,30,17.9,0.94689,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,0,1,1,1,1
"1545",2019-07-02 01:44:00,-3.25577,0,0,25,22,22,19,25.5,22,19,0,0,27,27.5,27.5,28.5,28.5,29,30,17.9,0.94626,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,0,1,1,1,1
"1546",2019-07-02 01:45:00,-2.62111,0,0,25,22,22,19,25.5,22,19,0,0,27,27.5,27.5,28.5,28.5,29,30,18.1,0.95004,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,0,1,1,1,1
"1547",2019-07-02 01:46:00,-3.19737,0,0,25,22,22,19,25.5,22,19,0,0,27,27.5,27.5,28.5,28.5,29,30,18,0.9387,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,0,1,1,1,1
"1548",2019-07-02 01:47:00,-3.11058,0,0.18,25,22,22,19,25.5,22,19,0,0,27,27.5,27.5,28.5,28.5,29,30,18.1,1.0458,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,0,1,1,1,1
"1549",2019-07-02 01:48:00,-3.16909,0,0.239,25,22,22,19,25.5,22,19,0,0,27,27.5,27.5,28.5,28.5,29,30,18,0.8946,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,0,1,1,1,1
"1550",2019-07-02 01:49:00,-3.10628,0,0.285,25,22,22,19,25.5,22,19,0,0,27,27.5,27.5,28.5,29,29,30,18.1,0.59157,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,0,1,1,1,1
"1551",2019-07-02 01:50:00,-3.18636,0,0.105,25,22,22,19,25.5,22,19,0,0,27,27.5,27.5,28.5,29,29,30,18.1,0.57204,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,0,1,1,1,1
"1552",2019-07-02 01:51:00,-3.14211,0,0.086,25,22,22,19,25.5,22,19,0,0,27,27.5,27.5,28.5,29,29,30,18,0.55377,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,0,1,1,1,1
"1553",2019-07-02 01:52:00,-3.14734,0,0,25,22,22,19,25.5,22,19,0,0,27,27.5,27.5,28.5,29,29,30,18.1,0.50589,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,0,1,1,1,1
"1554",2019-07-02 01:53:00,-3.19979,0,0.08,25,22,22,19,25.5,22,19,0,0,27,27.5,27.5,28.5,29,29,30,17.8,0.52164,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,0,1,1,1,1
"1555",2019-07-02 01:54:00,-3.1483,0,0.107,25,22,22,19,25.5,22,19,0,0,27,27.5,27.5,28.5,29,29,30,17.4,0.56574,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,0,1,1,1,1
"1556",2019-07-02 01:55:00,-3.17537,0,0.107,25,22,22,19,25.5,22,19,0,0,27,27.5,27.5,28.5,29,29,30,17.6,0.60354,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,0,1,1,1,1
"1557",2019-07-02 01:56:00,-3.11991,0,0.086,25,22,22,19,25.5,22,19,0,0,27,27.5,27.5,28.5,29,29,30,17.8,0.58401,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,0,1,1,1,1
"1558",2019-07-02 01:57:00,-3.08859,0,0.105,25,22,22,19,25.5,22,19,0,0,27,27.5,27.5,28.5,29,29,30,17.8,0.68418,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,0,1,1,1,1
"1559",2019-07-02 01:58:00,-3.07444,0,0,25,22,22,19,25.5,22,19,0,0,27,27.5,27.5,28.5,29,29,30,17.8,0.53487,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,0,1,1,1,1
"1560",2019-07-02 01:59:00,-3.55254,0,0,25,22,22,19,25.5,22,19,0,0,27,27.5,27.5,28.5,29,29,30,17.8,0.62622,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,0,1,1,1,1
"1561",2019-07-02 02:00:00,-2.991,0,0,25,22,22,19,25.5,22,19,0,0,27,27.5,27.5,28.5,29,29,30,17.8,0.6111,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,0,1,1,1,1
"1562",2019-07-02 02:01:00,-3.15083,0,2.044,25,22,22,19,25.5,22,19,0,0,27,27.5,27.5,28.5,29,29,30,17.9,2.5893,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,0,1,1,1,1
"1563",2019-07-02 02:02:00,-3.00135,0,2.043,25,22,22,19,25.5,22,19,0,0,27,27.5,27.5,28.5,29,29,30,17.9,2.61261,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,0,1,1,1,1
"1564",2019-07-02 02:03:00,-2.83387,0,2.015,25,22,22,19,25.5,22,19,0,0,27,27.5,27.5,28.5,29,29,30,18,2.57607,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,0,1,1,1,1
"1565",2019-07-02 02:04:00,-2.89497,0,2.033,25,22,22,19,25.5,22,19,0,0,27,27.5,27.5,28.5,29,29,30,18,2.60064,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,0,1,1,1,1
"1566",2019-07-02 02:05:00,-2.63459,0,2.03,25,22,22,19,25.5,22,19,0,0,27,27.5,27.5,28.5,29,29,30,18.1,2.60001,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,0,1,1,1,1
"1567",2019-07-02 02:06:00,-2.95381,0,2.052,25,22,22,19,25.5,22,19,0,0,27,27.5,27.5,28.5,29,29,30,18.2,2.62521,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,0,1,1,1,1
"1568",2019-07-02 02:07:00,-2.97326,0,2.059,25,22,22,19,25.5,22,19,0,0,27,27.5,27.5,28.5,29,29,30,18.2,2.59749,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,0,1,1,1,1
"1569",2019-07-02 02:08:00,-2.92356,0,2.046,25,22,22,19,25.5,22,19,0,0,27,27.5,27.5,28.5,29,29,30,18.3,2.58237,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,0,1,1,1,1
"1570",2019-07-02 02:09:00,-2.93076,0,0.093,25,22,22,19,25.5,22,19,0,0,27,27.5,27.5,28.5,29,29,30,18.4,0.50967,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,0,1,1,1,1
"1571",2019-07-02 02:10:00,-2.92141,0,0.091,25,22,22,19,25.5,22,19,0,0,27,27.5,27.5,28.5,29,29,30,18.3,0.50904,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,0,1,1,1,1
"1572",2019-07-02 02:11:00,-3.32323,0,0.061,25,22,22,19,25.5,22,19,0,0,27,27.5,27.5,28.5,29,29,30,18.2,0.56322,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,0,1,1,1,1
"1573",2019-07-02 02:12:00,-2.63023,0,2.063,25,22,22,19,25.5,22,19,0,0,27,27.5,27.5,28.5,29,29,30,18.2,2.62017,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"1574",2019-07-02 02:13:00,-2.93591,0,2.049,25,22,22,19,25.5,22,19,0,0,27,27.5,27.5,28.5,29,29,30,18.2,2.59434,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"1575",2019-07-02 02:14:00,-2.92792,0,2.05,25,22,22,19,25.5,22,19,0,0,27.5,27.5,27.5,28.5,29,29,30,18.2,2.59497,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"1576",2019-07-02 02:15:00,-2.94465,0,2.046,25,22,22,19,25.5,22,19,0,0,27.5,27.5,27.5,28.5,29,29,30,18.3,4.01247,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"1577",2019-07-02 02:16:00,-2.97597,0,2.053,25,22,22,19,25.5,22,19,0,0,27.5,27.5,27.5,28.5,29,29,30,18.3,2.67057,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"1578",2019-07-02 02:17:00,-2.93746,0,2.056,25,22,22,19,25.5,22,19,0,0,27.5,27.5,27.5,28.5,29,29,30,18.3,2.63277,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"1579",2019-07-02 02:18:00,-2.81753,0,0.091,25,22,22,19,25.5,22,19,0,0,27.5,27.5,27.5,28.5,29,29,30,18.4,0.55251,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"1580",2019-07-02 02:19:00,-3.38323,0,0.093,25,22,22,19,25.5,22,19,0,0,27.5,27.5,27.5,28.5,29,29,30,18.5,0.52857,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"1581",2019-07-02 02:20:00,-2.73063,0,0.111,25,22,22,19,25.5,22,19,0,0,27.5,27.5,27.5,28.5,29,29,30,18.5,0.54117,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"1582",2019-07-02 02:21:00,-2.95574,0,0.114,25,22,22,19,25.5,22,19,0,0,27.5,27.5,27.5,28.5,29,29,30,18.5,0.54684,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
