"","time","heating_cooling_power","irrad","kitchen_active_power","setp_371","setp_472","setp_474","setp_476","setp_571","setp_573","setp_574","shower_471","shower_571","temp_371","temp_472","temp_474","temp_476","temp_571","temp_573","temp_574","temp_amb","total_active_power","Y1_371","Y1_472","Y1_474","Y1_476","Y1_571","Y1_573","Y1_574","Y2_371","Y2_472","Y2_476","Y2_571","Y2_574","Y3_371","Y3_472","Y3_476","Y3_571","Y3_574","Y4_371","Y5_371","Y6_371","Y7_371"
"1583",2019-07-02 02:22:00,-2.97203,0,0.064,25,22,22,19,25.5,22,19,0,0,27.5,27.5,27.5,28.5,29,29,30,18.5,0.55944,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"1584",2019-07-02 02:23:00,-2.81247,0,0.093,25,22,22,19,25.5,22,19,0,0,27.5,27.5,27.5,28.5,29,29,30,18.5,0.55377,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"1585",2019-07-02 02:24:00,-2.18381,0,0.093,25,22,22,19,25.5,22,19,0,0,27.5,27.5,27.5,28.5,29,29,30,18.6,0.5418,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"1586",2019-07-02 02:25:00,-3.02309,0,0.114,25,22,22,19,25.5,22,19,0,0,27.5,27.5,27.5,28.5,29,29,30,18.7,0.55314,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"1587",2019-07-02 02:26:00,-3.00432,0,0.114,25,22,22,19,25.5,22,19,0,0,27.5,27.5,27.5,28.5,29,29,30,18.8,0.55314,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"1588",2019-07-02 02:27:00,-2.76764,0,0.064,25,22,22,19,25.5,22,19,0,0,27.5,27.5,27.5,28.5,29,29,30,19,0.52227,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"1589",2019-07-02 02:28:00,-3.04428,0,0.093,25,22,22,19,25.5,22,19,0,0,27.5,27.5,27.5,28.5,29,29,30,18.9,0.5859,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"1590",2019-07-02 02:29:00,-3.06394,0,0.093,25,22,22,19,25.5,22,19,0,0,27.5,27.5,27.5,28.5,29,29,30,18.8,0.55881,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"1591",2019-07-02 02:30:00,-3.04679,0,0.114,25,22,22,19,25.5,22,19,0,0,27.5,27.5,27.5,28.5,29,29,30,18.4,0.54999,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"1592",2019-07-02 02:31:00,-3.21598,0,0.116,25,22,22,19,25.5,22,19,0,0,27.5,27.5,27.5,28.5,29,29,30,18.3,0.5418,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"1593",2019-07-02 02:32:00,-3.0775,0,0.061,25,22,22,19,25.5,22,19,0,0,27.5,27.5,27.5,28.5,29,29,30,18.3,0.51534,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"1594",2019-07-02 02:33:00,-3.05901,0,0.095,25,22,22,19,25.5,22,19,0,0,27.5,27.5,27.5,28.5,29,29,30,18.3,0.55251,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"1595",2019-07-02 02:34:00,-3.03046,0,0.096,25,22,22,19,25.5,22,19,0,0,27.5,27.5,27.5,28.5,29,29,30,18.3,0.55314,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"1596",2019-07-02 02:35:00,-3.08334,0,0,25,22,22,19,25.5,22,19,0,0,27.5,27.5,27.5,28.5,29,29,30,18.4,0.49707,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"1597",2019-07-02 02:36:00,-3.06176,0,0.112,25,22,22,19,25.5,22,19,0,0,27.5,27.5,27.5,28.5,29,29,30,18.4,0.54621,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"1598",2019-07-02 02:37:00,-3.08018,0,0.061,25,22,22,19,25.5,22,19,0,0,27.5,27.5,27.5,28.5,29,29,30,18.4,0.50967,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"1599",2019-07-02 02:38:00,-3.18804,0,0.093,25,22,22,19,25.5,22,19,0,0,27.5,27.5,27.5,28.5,29,29,30,18.3,0.53361,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"1600",2019-07-02 02:39:00,-3.25168,0,0.093,25,22,22,19,25.5,22,19,0,0,27.5,27.5,27.5,28.5,29,29,30,18.4,0.57141,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"1601",2019-07-02 02:40:00,-3.02191,0,0.116,25,22,22,19,25.5,22,19,0,0,27.5,27.5,27.5,28.5,29,29,30,18.3,0.55314,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"1602",2019-07-02 02:41:00,-3.37372,0,0.116,25,22,22,19,25.5,22,19,0,0,27.5,27.5,27.5,28.5,29,29,30,18.3,0.55314,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"1603",2019-07-02 02:42:00,-2.87405,0,0.061,25,22,22,19,25.5,22,19,0,0,27.5,27.5,27.5,28.5,29,29,30,18.2,0.50904,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"1604",2019-07-02 02:43:00,-3.04412,0,0.093,25,22,22,19,25.5,22,19,0,0,27.5,27.5,27.5,28.5,29,29,30,18.2,0.52794,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"1605",2019-07-02 02:44:00,-3.0462,0,0.093,25,22,22,19,25.5,22,19,0,0,27.5,27.5,27.5,28.5,29,29,30,18.4,0.52227,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"1606",2019-07-02 02:45:00,-3.07715,0,0.114,25,22,22,19,25.5,22,19,0,0,27.5,27.5,27.5,28.5,29,29,30,18.3,0.58464,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"1607",2019-07-02 02:46:00,-2.98507,0,0.116,25,22,22,19,25.5,22,19,0,0,27.5,27.5,27.5,28.5,29,29,30,18.3,0.55881,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"1608",2019-07-02 02:47:00,-3.45171,0,0.111,25,22,22,19,25.5,22,19,0,0,27.5,27.5,27.5,28.5,29,29,30,18.3,0.53487,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"1609",2019-07-02 02:48:00,-2.74683,0,0.039,25,22,22,19,25.5,22,19,0,0,27.5,27.5,27.5,28.5,29,29,30,18.2,0.48762,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"1610",2019-07-02 02:49:00,-3.01944,0,0,25,22,22,19,25.5,22,19,0,0,27.5,27.5,27.5,28.5,29,29,30,18.2,0.57834,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"1611",2019-07-02 02:50:00,-2.81283,0,0,25,22,22,19,25.5,22,19,0,0,27.5,27.5,27.5,28.5,29,29,30,18.3,0.47565,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"1612",2019-07-02 02:51:00,-3.02625,0,0.107,25,22,22,19,25.5,22,19,0,0,27.5,27.5,27.5,28.5,29,29,30,18.3,0.54684,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"1613",2019-07-02 02:52:00,-3.10335,0,0.062,25,22,22,19,25.5,22,19,0,0,27.5,27.5,27.5,28.5,29,29,30,18.3,0.52101,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"1614",2019-07-02 02:53:00,-2.99323,0,0.093,25,22,22,19,25.5,22,19,0,0,27.5,27.5,27.5,28.5,29,29,30,18.3,0.51912,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"1615",2019-07-02 02:54:00,-2.94865,0,0.109,25,22,22,19,25.5,22,19,0,0,27.5,27.5,27.5,28.5,29,29,30,18.2,0.51723,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"1616",2019-07-02 02:55:00,-2.36179,0,0.064,25,22,22,19,25.5,22,19,0,0,27.5,27.5,27.5,28.5,29,29,30,18.3,0.51975,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"1617",2019-07-02 02:56:00,-3.05507,0,0.023,25,22,22,19,25.5,22,19,0,0,27.5,27.5,27.5,28.5,29,29,30,18.2,0.60984,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"1618",2019-07-02 02:57:00,-3.00924,0,0,25,22,22,19,25.5,22,19,0,0,27.5,27.5,27.5,28.5,29,29,30,18.2,0.57834,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"1619",2019-07-02 02:58:00,-3.01769,0,0.109,25,22,22,19,25.5,22,19,0,0,27.5,27.5,27.5,28.5,29,29,30,18.2,0.54684,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"1620",2019-07-02 02:59:00,-3.00389,0,0.061,25,22,22,19,25.5,22,19,0,0,27.5,27.5,27.5,28.5,29,29,30,18.2,0.49707,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"1621",2019-07-02 03:00:00,-3.01295,0,0.093,25,22,22,19,25.5,22,19,0,0,27.5,27.5,27.5,28.5,29,29,30,18.3,0.52731,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"1622",2019-07-02 03:01:00,-2.96611,0,0,25,22,22,19,25.5,22,19,0,0,27.5,27.5,27.5,28.5,29,29,30,18.3,0.4662,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"1623",2019-07-02 03:02:00,-2.98868,0,0,25,22,22,19,25.5,22,19,0,0,27.5,27.5,27.5,28.5,29,29,30,18.3,0.58464,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"1624",2019-07-02 03:03:00,-2.93816,0,0,25,22,22,19,25.5,22,19,0,0,27.5,27.5,27.5,28.5,29,29,30,18.3,0.57519,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"1625",2019-07-02 03:04:00,-2.99015,0,0.109,25,22,22,19,25.5,22,19,0,0,27.5,27.5,27.5,28.5,29,29,30,18.2,0.5229,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"1626",2019-07-02 03:05:00,-3.00381,0,2.039,25,22,22,19,25.5,22,19,0,0,27.5,27.5,27.5,28.5,29,29,30,18.2,2.56914,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"1627",2019-07-02 03:06:00,-3.01774,0,2.007,25,22,22,19,25.5,22,19,0,0,27.5,27.5,27.5,28.5,29,29,30,18.2,2.53701,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"1628",2019-07-02 03:07:00,-2.51582,0,2.024,25,22,22,19,25.5,22,19,0,0,27.5,27.5,27.5,28.5,29,29,30,18.3,2.56914,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"1629",2019-07-02 03:08:00,-3.08044,0,2.026,25,22,22,19,25.5,22,19,0,0,27.5,27.5,27.5,28.5,29,29,30,18.2,2.55717,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"1630",2019-07-02 03:09:00,-2.99068,0,0,25,22,22,19,25.5,22,19,0,0,27.5,27.5,27.5,28.5,29,29,30,18.2,0.46494,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"1631",2019-07-02 03:10:00,-3.19358,0,2.038,25,22,22,19,25.5,22,19,0,0,27.5,27.5,27.5,28.5,29,29,30,18.1,2.54394,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"1632",2019-07-02 03:11:00,-2.99439,0,2.006,25,22,22,19,25.5,22,19,0,0,27.5,27.5,27.5,28.5,29,29,29.5,18.2,2.51244,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"1633",2019-07-02 03:12:00,-2.88031,0,2.026,25,22,22,19,25.5,22,19,0,0,27.5,27,27.5,28.5,29,29,29.5,18.2,2.52567,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"1634",2019-07-02 03:13:00,-3.02872,0,2.023,25,22,22,19,25.5,22,19,0,0,27.5,27,27.5,28.5,29,29,29.5,18.2,2.53953,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"1635",2019-07-02 03:14:00,-2.95417,0,2.04,25,22,22,19,25.5,22,19,0,0,27.5,27,27.5,28.5,29,29,29.5,18.2,2.55654,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"1636",2019-07-02 03:15:00,-2.9391,0,2.041,25,22,22,19,25.5,22,19,0,0,27.5,27,27.5,28.5,29,29,29.5,18.1,2.54457,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"1637",2019-07-02 03:16:00,-2.92515,0,0.061,25,22,22,19,25.5,22,19,0,0,27.5,27,27.5,28.5,29,29,29.5,18.1,0.48384,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"1638",2019-07-02 03:17:00,-2.92061,0,0.041,25,22,22,19,25.5,22,19,0,0,27.5,27,27.5,28.5,29,29,29.5,18,0.4725,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"1639",2019-07-02 03:18:00,-2.95286,0,0,25,22,22,19,25.5,22,19,0,0,27.5,27,27.5,28.5,28.5,29,29.5,18.2,0.46809,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"1640",2019-07-02 03:19:00,-2.9492,0,0,25,22,22,19,25.5,22,19,0,0,27.5,27,27.5,28.5,28.5,29,29.5,18.3,0.47754,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"1641",2019-07-02 03:20:00,-2.97219,0,0,25,22,22,19,25.5,22,19,0,0,27.5,27,27.5,28.5,28.5,29,29.5,18.3,0.49707,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"1642",2019-07-02 03:21:00,-2.9648,0,0,25,22,22,19,25.5,22,19,0,0,27.5,27,27.5,28.5,28.5,29,29.5,18.3,0.48447,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"1643",2019-07-02 03:22:00,-2.93972,0,0,25,22,22,19,25.5,22,19,0,0,27.5,27,27.5,28.5,28.5,29,29.5,18.4,0.48447,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"1644",2019-07-02 03:23:00,-2.94146,0,0,25,22,22,19,25.5,22,19,0,0,27.5,27,27.5,28.5,28.5,29,29.5,18.4,0.48321,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"1645",2019-07-02 03:24:00,-2.90667,0,0,25,22,22,19,25.5,22,19,0,0,27.5,27,27.5,28.5,28.5,29,29.5,18.5,0.49203,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"1646",2019-07-02 03:25:00,-2.61958,0,0,25,22,22,19,25.5,22,19,0,0,27.5,27,27.5,28.5,28.5,29,29.5,18.5,0.50715,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"1647",2019-07-02 03:26:00,-2.90246,0,0,25,22,22,19,25.5,22,19,0,0,27.5,27,27.5,28.5,28.5,29,29.5,18.5,0.48762,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"1648",2019-07-02 03:27:00,-2.98918,0,0,25,22,22,19,25.5,22,19,0,0,27.5,27,27.5,28.5,28.5,29,29.5,18.5,0.49014,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"1649",2019-07-02 03:28:00,-3.08084,0,0,25,22,22,19,25.5,22,19,0,0,27.5,27,27.5,28.5,28.5,29,29.5,18.4,0.49077,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"1650",2019-07-02 03:29:00,-2.97966,0,0,25,22,22,19,25.5,22,19,0,0,27.5,27,27.5,28.5,28.5,29,29.5,18.5,0.49644,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"1651",2019-07-02 03:30:00,-2.8328,0,0,25,22,22,19,25.5,22,19,0,0,27.5,27,27.5,28.5,28.5,29,29.5,18.5,0.49014,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"1652",2019-07-02 03:31:00,-2.97264,0,0,25,22,22,19,25.5,22,19,0,0,27.5,27,27.5,28.5,28.5,29,29.5,18.6,0.4914,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"1653",2019-07-02 03:32:00,-2.96791,0,0,25,22,22,19,25.5,22,19,0,0,27.5,27,27.5,28.5,28.5,29,29.5,18.7,0.47187,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"1654",2019-07-02 03:33:00,-3.01606,0,0,25,22,22,19,25.5,22,19,0,0,27.5,27,27.5,28.5,28.5,29,29.5,18.7,0.47817,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"1655",2019-07-02 03:34:00,-3.092,0,0,25,22,22,19,25.5,22,19,0,0,27.5,27,27.5,28.5,28.5,29,29.5,18.6,0.47124,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"1656",2019-07-02 03:35:00,-3.0816,0,0,25,22,22,19,25.5,22,19,0,0,27.5,27,27.5,28.5,28.5,29,29.5,18.7,0.4851,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"1657",2019-07-02 03:36:00,-3.02218,0,0,25,22,22,19,25.5,22,19,0,0,27.5,27,27.5,28.5,28.5,29,29.5,18.7,0.48384,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"1658",2019-07-02 03:37:00,-3.0329,0,0,25,22,22,19,25.5,22,19,0,0,27.5,27,27.5,28.5,28.5,29,29.5,18.7,0.47187,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"1659",2019-07-02 03:38:00,-3.04493,0,0,25,22,22,19,25.5,22,19,0,0,27.5,27,27.5,28.5,28.5,29,29.5,18.7,0.4788,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"1660",2019-07-02 03:39:00,-2.69259,0,0,25,22,22,19,25.5,22,19,0,0,27.5,27,27.5,28.5,28.5,29,29.5,18.8,0.47187,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"1661",2019-07-02 03:40:00,-3.22743,0,0,25,22,22,19,25.5,22,19,0,0,27.5,27,27.5,28.5,28.5,29,29.5,18.6,0.49896,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"1662",2019-07-02 03:41:00,-3.0247,0,0,25,22,22,19,25.5,22,19,0,0,27.5,27,27.5,28.5,28.5,29,29.5,18.6,0.48951,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"1663",2019-07-02 03:42:00,-3.03447,0,0,25,22,22,19,25.5,22,19,0,0,27.5,27,27.5,28.5,28.5,29,29.5,18.6,0.48951,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"1664",2019-07-02 03:43:00,-3.03639,0,0,25,22,22,19,25.5,22,19,0,0,27.5,27,27.5,28.5,28.5,29,29.5,18.6,0.47124,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"1665",2019-07-02 03:44:00,-2.96641,0,0,25,22,22,19,25.5,22,19,0,0,27.5,27,27.5,28.5,28.5,29,29.5,18.6,0.47124,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"1666",2019-07-02 03:45:00,-2.89703,0,0,25,22,22,19,25.5,22,19,0,0,27.5,27,27.5,28.5,28.5,29,29.5,18.5,0.46557,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"1667",2019-07-02 03:46:00,-2.94167,0,0,25,22,22,19,25.5,22,19,0,0,27.5,27,27.5,28.5,28.5,29,29.5,18.5,0.49833,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"1668",2019-07-02 03:47:00,-2.92453,0,0,25,22,22,19,25.5,22,19,0,0,27.5,27,27.5,28.5,28.5,29,29.5,18.5,0.50778,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"1669",2019-07-02 03:48:00,-2.96162,0,0,25,22,22,19,25.5,22,19,0,0,27.5,27,27.5,28.5,28.5,29,29.5,18.5,0.48951,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"1670",2019-07-02 03:49:00,-2.948,0,0,25,22,22,19,25.5,22,19,0,0,27.5,27,27.5,28.5,28.5,29,29.5,18.5,0.48006,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"1671",2019-07-02 03:50:00,-2.96741,0,0,25,22,22,19,25.5,22,19,0,0,27.5,27,27.5,28.5,28.5,29,29.5,18.5,0.48321,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"1672",2019-07-02 03:51:00,-2.95376,0,0,25,22,22,19,25.5,22,19,0,0,27,27,27.5,28.5,28.5,28.5,29.5,18.5,0.49581,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"1673",2019-07-02 03:52:00,-2.80069,0,0,25,22,22,19,25.5,22,19,0,0,27,27,27.5,28.5,28.5,28.5,29.5,18.6,0.49014,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"1674",2019-07-02 03:53:00,-2.93626,0,0,25,22,22,19,25.5,22,19,0,0,27,27,27.5,28.5,28.5,28.5,29.5,18.6,0.49644,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"1675",2019-07-02 03:54:00,-2.87085,0,0,25,22,22,19,25.5,22,19,0,0,27,27,27.5,28.5,28.5,28.5,29.5,18.5,0.4725,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"1676",2019-07-02 03:55:00,-2.89895,0,0,25,22,22,19,25.5,22,19,0,0,27,27,27.5,28.5,28.5,28.5,29.5,18.5,0.47187,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"1677",2019-07-02 03:56:00,-2.92493,0,0,25,22,22,19,25.5,22,19,0,0,27,27,27.5,28.5,28.5,28.5,29.5,18.4,0.47754,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"1678",2019-07-02 03:57:00,-2.94245,0,0,25,22,22,19,25.5,22,19,0,0,27,27,27.5,28.5,28.5,28.5,29.5,18.5,0.49077,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"1679",2019-07-02 03:58:00,-3.30008,0,0,25,22,22,19,25.5,22,19,0,0,27,27,27.5,28.5,28.5,28.5,29.5,18.4,0.49014,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"1680",2019-07-02 03:59:00,-2.91542,0,0,25,22,22,19,25.5,22,19,0,0,27,27,27.5,28.5,28.5,28.5,29.5,18.4,0.47187,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"1681",2019-07-02 04:00:00,-3.13017,0,0,25,22,22,19,25.5,22,19,0,0,27,27,27.5,28.5,28.5,28.5,29.5,18.4,0.47754,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"1682",2019-07-02 04:01:00,-2.99703,0,0,25,22,22,19,25.5,22,19,0,0,27,27,27.5,28.5,28.5,28.5,29.5,18.5,0.47754,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"1683",2019-07-02 04:02:00,-2.92275,0,0,25,22,22,19,25.5,22,19,0,0,27,27,27.5,28.5,28.5,28.5,29.5,18.5,0.49707,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"1684",2019-07-02 04:03:00,-2.9022,0,0,25,22,22,19,25.5,22,19,0,0,27,27,27.5,28.5,28.5,28.5,29.5,18.5,0.49014,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"1685",2019-07-02 04:04:00,-2.89291,0,0,25,22,22,19,25.5,22,19,0,0,27,27,27.5,28.5,28.5,28.5,29.5,18.6,0.48699,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"1686",2019-07-02 04:05:00,-2.92197,0,0,25,22,22,19,25.5,22,19,0,0,27,27,27.5,28.5,28.5,28.5,29.5,18.6,0.47439,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"1687",2019-07-02 04:06:00,-2.88835,0,0,25,22,22,19,25.5,22,19,0,0,27,27,27.5,28,28.5,28.5,29.5,18.8,0.47754,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"1688",2019-07-02 04:07:00,-2.92193,0,0,25,22,22,19,25.5,22,19,0,0,27,27,27.5,28,28.5,28.5,29.5,18.8,0.47124,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"1689",2019-07-02 04:08:00,-2.91926,0,0,25,22,22,19,25.5,22,19,0,0,27,27,27.5,28,28.5,28.5,29.5,18.8,0.48447,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"1690",2019-07-02 04:09:00,-2.91459,0,0,25,22,22,19,25.5,22,19,0,0,27,27,27.5,28,28.5,28.5,29.5,18.7,0.49014,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"1691",2019-07-02 04:10:00,-2.95379,0,0,25,22,22,19,25.5,22,19,0,0,27,27,27.5,28,28.5,28.5,29.5,18.7,0.47691,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"1692",2019-07-02 04:11:00,-2.94428,0,0,25,22,22,19,25.5,22,19,0,0,27,27,27.5,28,28.5,28.5,29.5,18.6,0.46431,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"1693",2019-07-02 04:12:00,-2.85981,0,0,25,22,22,19,25.5,22,19,0,0,27,27,27.5,28,28.5,28.5,29.5,18.5,0.43533,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"1694",2019-07-02 04:13:00,-2.95995,0,0,25,22,22,19,25.5,22,19,0,0,27,27,27.5,28,28.5,28.5,29.5,18.4,0.45234,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"1695",2019-07-02 04:14:00,-2.93151,0,0,25,22,22,19,25.5,22,19,0,0,27,27,27.5,28,28.5,28.5,29.5,18.4,0.45234,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"1696",2019-07-02 04:15:00,-2.97661,0,0,25,22,22,19,25.5,22,19,0,0,27,27,27.5,28,28.5,28.5,29.5,18.4,0.4536,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"1697",2019-07-02 04:16:00,-2.95451,0,0,25,22,22,19,25.5,22,19,0,0,27,27,27.5,28,28.5,28.5,29.5,18.5,0.43974,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"1698",2019-07-02 04:17:00,-2.97272,0,0,25,22,22,19,25.5,22,19,0,0,27,27,27.5,28,28.5,28.5,29.5,18.5,0.44604,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"1699",2019-07-02 04:18:00,-2.91747,0,0,25,22,22,19,25.5,22,19,0,0,27,27,27.5,28,28.5,28.5,29.5,18.5,0.44604,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"1700",2019-07-02 04:19:00,-2.91497,0,0,25,22,22,19,25.5,22,19,0,0,27,27,27.5,28,28.5,28.5,29.5,18.5,0.45234,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"1701",2019-07-02 04:20:00,-2.98583,0,0,25,22,22,19,25.5,22,19,0,0,27,27,27.5,28,28.5,28.5,29.5,18.5,0.44667,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"1702",2019-07-02 04:21:00,-2.96374,0,0,25,22,22,19,25.5,22,19,0,0,27,27,27.5,28,28.5,28.5,29.5,18.5,0.43848,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"1703",2019-07-02 04:22:00,-2.77293,0,0,25,22,22,19,25.5,22,19,0,0,27,27,27.5,28,28.5,28.5,29.5,18.5,0.43722,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"1704",2019-07-02 04:23:00,-2.46222,0,0,25,22,22,19,25.5,22,19,0,0,27,27,27.5,28,28.5,28.5,29.5,18.4,0.44541,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"1705",2019-07-02 04:24:00,-2.15975,0,0,25,22,22,19,25.5,22,19,0,0,27,27,27.5,28,28.5,28.5,29.5,18.4,0.45864,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"1706",2019-07-02 04:25:00,-2.28456,0,0,25,22,22,19,25.5,22,19,0,0,27,27,27.5,28,28.5,28.5,29.5,18.5,0.45297,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"1707",2019-07-02 04:26:00,-2.25935,0,0,25,22,22,19,25.5,22,19,0,0,27,27,27.5,28,28.5,28.5,29.5,18.5,0.47817,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"1708",2019-07-02 04:27:00,-2.30471,0,0,25,22,22,19,25.5,22,19,0,0,27,27,27.5,28,28.5,28.5,29.5,18.6,0.46494,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"1709",2019-07-02 04:28:00,-2.62712,0,0,25,22,22,19,25.5,22,19,0,0,27,27,27.5,28,28.5,28.5,29.5,18.5,0.46494,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"1710",2019-07-02 04:29:00,-2.46953,0,0,25,22,22,19,25.5,22,19,0,0,27,27,27.5,28,28.5,28.5,29.5,18.6,0.46431,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"1711",2019-07-02 04:30:00,-2.61611,0,0,25,22,22,19,25.5,22,19,0,0,27,27,27.5,28,28.5,28.5,29.5,18.6,0.48321,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"1712",2019-07-02 04:31:00,-2.69196,0,0,25,22,22,19,25.5,22,19,0,0,27,27,27.5,28,28.5,28.5,29.5,18.7,0.48384,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"1713",2019-07-02 04:32:00,-3.00786,0,0,25,22,22,19,25.5,22,19,0,0,27,27,27.5,28,28.5,28.5,29.5,18.6,0.47124,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"1714",2019-07-02 04:33:00,-3.03506,0,0,25,22,22,19,25.5,22,19,0,0,27,27,27.5,28,28.5,28.5,29.5,18.8,0.47187,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"1715",2019-07-02 04:34:00,-3.05113,0,0,25,22,22,19,25.5,22,19,0,0,27,27,27.5,28,28.5,28.5,29.5,18.7,0.47187,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"1716",2019-07-02 04:35:00,-3.48277,0,0,25,22,22,19,25.5,22,19,0,0,27,27,27.5,28,28.5,28.5,29.5,18.6,0.51408,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"1717",2019-07-02 04:36:00,-3.64817,0,0,25,22,22,19,25.5,22,19,0,0,27,27,27.5,28,28.5,28.5,29.5,18.6,0.48195,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"1718",2019-07-02 04:37:00,-3.84964,0,0,25,22,22,19,25.5,22,19,0,0,27,27,27.5,28,28.5,28.5,29.5,18.6,0.48447,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"1719",2019-07-02 04:38:00,-3.65874,0,0,25,22,22,19,25.5,22,19,0,0,27,27,27.5,28,28.5,28.5,29.5,18.5,0.47502,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"1720",2019-07-02 04:39:00,-3.62352,0,0,25,22,22,19,25.5,22,19,0,0,27,27,27.5,28,28.5,28.5,29.5,18.5,0.47754,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"1721",2019-07-02 04:40:00,-3.56884,0,0,25,22,22,19,25.5,22,19,0,0,27,27,27.5,28,28.5,28.5,29.5,18.5,0.48321,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"1722",2019-07-02 04:41:00,-3.06412,0,0,25,22,22,19,25.5,22,19,0,0,27,27,27.5,28,28.5,28.5,29.5,18.5,0.48447,0,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"1723",2019-07-02 04:42:00,-2.97483,0,0,25,22,22,19,25.5,22,19,0,0,27,27,27.5,28,28.5,28.5,29.5,18.6,0.47817,0,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"1724",2019-07-02 04:43:00,-2.89261,0,0,25,22,22,19,25.5,22,19,0,0,27,27,27.5,28,28.5,28.5,29.5,18.6,0.47124,0,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"1725",2019-07-02 04:44:00,-2.96043,0,0,25,22,22,19,25.5,22,19,0,0,27,27,27.5,28,28.5,28.5,29.5,18.6,0.47124,0,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,0,1,1,1,1
"1726",2019-07-02 04:45:00,-2.79544,0,0,25,22,22,19,25.5,22,19,0,0,27,27,27.5,28,28.5,28.5,29.5,18.6,0.47124,0,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,0,1,1,1,1
"1727",2019-07-02 04:46:00,-2.95143,0,0,25,22,22,19,25.5,22,19,0,0,27,27,27.5,28,28.5,28.5,29.5,18.6,0.50211,0,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,0,1,1,1,1
"1728",2019-07-02 04:47:00,-2.92845,0,0,25,22,22,19,25.5,22,19,0,0,27,27,27.5,28,28.5,28.5,29.5,18.5,0.48069,0,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,0,1,1,1,1
"1729",2019-07-02 04:48:00,-2.86062,0,0,25,22,22,19,25.5,22,19,0,0,27,27,27.5,28,28.5,28.5,29.5,18.5,0.48132,0,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,0,1,1,1,1
"1730",2019-07-02 04:49:00,-2.83597,0,0,25,22,22,19,25.5,22,19,0,0,27,27,27.5,28,28.5,28.5,29.5,18.5,0.46557,0,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,0,1,1,1,1
"1731",2019-07-02 04:50:00,-2.8179,0,0,25,22,22,19,25.5,22,19,0,0,27,27,27.5,28,28.5,28.5,29.5,18.6,0.46494,0,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,0,1,1,1,1
"1732",2019-07-02 04:51:00,-2.83465,0,0,25,22,22,19,25.5,22,19,0,0,27,27,27.5,28,28.5,28.5,29.5,18.5,0.46494,0,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,0,1,1,1,1
"1733",2019-07-02 04:52:00,-2.82002,0,0,25,22,22,19,25.5,22,19,0,0,27,27,27.5,28,28.5,28.5,29.5,18.5,0.47817,0,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,0,1,1,1,1
"1734",2019-07-02 04:53:00,-2.76724,0,0,25,22,22,19,25.5,22,19,0,0,27,27,27.5,28,28.5,28.5,29.5,18.6,0.47817,0,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,0,1,1,1,1
"1735",2019-07-02 04:54:00,-2.8058,0,0,25,22,22,19,25.5,22,19,0,0,27,27,27.5,28,28.5,28.5,29.5,18.6,0.46431,0,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,0,1,1,1,1
"1736",2019-07-02 04:55:00,-2.83612,0,0,25,22,22,19,25.5,22,19,0,0,27,27,27.5,28,28.5,28.5,29.5,18.6,0.45297,0,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,0,1,1,1,1
"1737",2019-07-02 04:56:00,-2.72374,0,0,25,22,22,19,25.5,22,19,0,0,27,27,27.5,28,28.5,28.5,29.5,18.7,0.46431,0,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,0,1,1,1,1
"1738",2019-07-02 04:57:00,-2.74117,0,0,25,22,22,19,25.5,22,19,0,0,27,27,27.5,28,28.5,28.5,29.5,18.7,0.49707,0,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,0,1,1,1,1
"1739",2019-07-02 04:58:00,-2.79568,0,0,25,22,22,19,25.5,22,19,0,0,27,27,27.5,28,28.5,28.5,29.5,18.7,0.47754,0,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,0,1,1,1,1
"1740",2019-07-02 04:59:00,-2.76324,0,0,25,22,22,19,25.5,22,19,0,0,27,27,27.5,28,28.5,28.5,29.5,18.7,0.47817,0,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,0,1,1,1,1
"1741",2019-07-02 05:00:00,-2.77016,0,0,25,22,22,19,25.5,22,19,0,0,27,27,27.5,28,28.5,28.5,29.5,18.6,0.82971,0,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,0,1,1,1,1
"1742",2019-07-02 05:01:00,-2.73415,0,0,25,22,22,19,25.5,22,19,0,0,27,27,27.5,28,28.5,28.5,29.5,18.7,0.73017,0,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,0,1,1,1,1
"1743",2019-07-02 05:02:00,-2.71485,0,0,25,22,22,19,25.5,22,19,0,0,27,27,27.5,28,28.5,28.5,29.5,18.6,0.68607,0,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,0,1,1,1,1
"1744",2019-07-02 05:03:00,-3.01813,0,0,25,22,22,19,25.5,22,19,0,0,27,27,27.5,28,28.5,28.5,29.5,18.7,0.67347,0,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,0,1,1,1,1
"1745",2019-07-02 05:04:00,-2.6617,0,0,25,22,22,19,25.5,22,19,0,0,27,27,27.5,28,28.5,28.5,29.5,18.7,0.6615,0,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,0,1,1,1,1
"1746",2019-07-02 05:05:00,-2.89941,0,0,25,22,22,19,25.5,22,19,0,0,27,27,27.5,28,28.5,28.5,29.5,18.7,0.64134,0,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,0,1,1,1,1
"1747",2019-07-02 05:06:00,-2.69897,0,0,25,22,22,19,25.5,22,19,0,0,27,27,27.5,28,28.5,28.5,29.5,18.7,0.63504,0,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,0,1,1,1,1
"1748",2019-07-02 05:07:00,-2.70491,0,0,25,22,22,19,25.5,22,19,0,0,27,27,27.5,28,28.5,28.5,29.5,18.6,0.63441,0,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,0,1,1,1,1
"1749",2019-07-02 05:08:00,-1.96355,0,0,25,22,22,19,25.5,22,19,0,0,27,27,27.5,28,28.5,28.5,29.5,18.7,0.65709,0,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,0,1,1,1,1
"1750",2019-07-02 05:09:00,-2.7139,0,0,25,22,22,19,25.5,22,19,0,0,27,27,27.5,28,28.5,28.5,29.5,18.7,0.63504,0,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,0,1,1,1,1
"1751",2019-07-02 05:10:00,-2.66844,0,0,25,22,22,19,25.5,22,19,0,0,27,27,27.5,28,28.5,28.5,29.5,18.7,0.64575,0,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,0,1,1,1,1
"1752",2019-07-02 05:11:00,-2.67333,0,0,25,22,22,19,25.5,22,19,0,0,27,27,27.5,28,28.5,28.5,29.5,18.6,0.6174,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,0,1,1,1,1
"1753",2019-07-02 05:12:00,-3.06248,9,0,25,22,22,19,25.5,22,19,0,0,27,27,27.5,28,28.5,28.5,29.5,18.6,0.61299,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,0,1,1,1,1
"1754",2019-07-02 05:13:00,-2.71177,9,0,25,22,22,19,25.5,22,19,0,0,27,27,27.5,28,28.5,28.5,29.5,18.7,0.62307,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,0,1,1,1,1
"1755",2019-07-02 05:14:00,-2.70384,9,0,25,22,22,19,25.5,22,19,0,0,27,27,27.5,28,28.5,28.5,29.5,18.7,0.63,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"1756",2019-07-02 05:15:00,-2.7189,9,0,25,22,22,19,25.5,22,19,0,0,27,27,27.5,28,28.5,28.5,29.5,18.7,0.63252,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"1757",2019-07-02 05:16:00,-2.667,8,0,25,22,22,19,25.5,22,19,0,0,27,27,27.5,28,28.5,28.5,29,18.7,0.61866,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"1758",2019-07-02 05:17:00,-2.7427,7,0,25,22,22,19,25.5,22,19,0,0,27,27,27.5,28,28.5,28.5,29,18.6,0.61614,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"1759",2019-07-02 05:18:00,-2.67303,7,0,25,22,22,19,25.5,22,19,0,0,27,27,27.5,28,28.5,28.5,29,18.6,0.60291,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"1760",2019-07-02 05:19:00,-2.61508,6,0,25,22,22,19,25.5,22,19,0,0,27,27,27.5,28,28.5,28.5,29,18.7,0.62874,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"1761",2019-07-02 05:20:00,-2.6057,6,0,25,22,22,19,25.5,22,19,0,0,27,27,27.5,28,28.5,28.5,29,18.7,0.61551,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"1762",2019-07-02 05:21:00,-2.88309,6,0,25,22,22,19,25.5,22,19,0,0,27,27,27.5,28,28.5,28.5,29,18.6,0.59157,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"1763",2019-07-02 05:22:00,-2.78011,6,0,25,22,22,19,25.5,22,19,0,0,27,27,27.5,28,28.5,28.5,29,18.7,0.59724,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"1764",2019-07-02 05:23:00,-2.83015,7,0,25,22,22,19,25.5,22,19,0,0,27,27,27.5,28,28.5,28.5,29,18.6,0.5922,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"1765",2019-07-02 05:24:00,-3.3407,8,0,25,22,22,19,25.5,22,19,0,0,27,27,27.5,28,28.5,28.5,29,18.6,0.60984,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"1766",2019-07-02 05:25:00,-2.36773,8,0,25,22,22,19,25.5,22,19,0,0,27,27,27.5,28,28.5,28.5,29,18.5,0.60984,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"1767",2019-07-02 05:26:00,-2.93324,7,0,25,22,22,19,25.5,22,19,0,0,27,27,27.5,28,28.5,28.5,29,18.4,0.60921,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"1768",2019-07-02 05:27:00,-2.92391,9,0,25,22,22,19,25.5,22,19,0,0,27,27,27.5,28,28.5,28.5,29,18.4,0.59661,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"1769",2019-07-02 05:28:00,-2.89935,9,0,25,22,22,19,25.5,22,19,0,0,27,27,27.5,28,28.5,28.5,29,18.4,0.59661,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"1770",2019-07-02 05:29:00,-2.94137,9,0,25,22,22,19,25.5,22,19,0,0,27,27,27.5,28,28.5,28.5,29,18.3,0.58527,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"1771",2019-07-02 05:30:00,-2.91128,9,0,25,22,22,19,25.5,22,19,0,0,27,27,27.5,28,28.5,28.5,29,18.3,0.59787,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"1772",2019-07-02 05:31:00,-2.9201,10,0,25,22,22,19,25.5,22,19,0,0,27,27,27.5,28,28.5,28.5,29,18.3,0.60921,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"1773",2019-07-02 05:32:00,-2.6246,10,0,25,22,22,19,25.5,22,19,0,0,27,27,27.5,28,28.5,28.5,29,18.4,0.58842,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"1774",2019-07-02 05:33:00,-2.88325,11,0,25,22,22,19,25.5,22,19,0,0,27,27,27.5,28,28.5,28.5,29,18.3,0.61047,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"1775",2019-07-02 05:34:00,-2.82198,10,0,25,22,22,19,25.5,22,19,0,0,27,27,27.5,28,28.5,28.5,29,18.3,0.62181,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"1776",2019-07-02 05:35:00,-2.89732,10,0,25,22,22,19,25.5,22,19,0,0,27,26.5,27.5,28,28.5,28.5,29,18.3,0.61047,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"1777",2019-07-02 05:36:00,-2.82399,11,0,25,22,22,19,25.5,22,19,0,0,27,26.5,27.5,28,28.5,28.5,29,18.4,0.6237,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"1778",2019-07-02 05:37:00,-2.9,11,0,25,22,22,19,25.5,22,19,0,0,27,26.5,27.5,28,28.5,28.5,29,18.3,0.62244,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"1779",2019-07-02 05:38:00,-2.68378,12,0,25,22,22,19,25.5,22,19,0,0,27,26.5,27.5,28,28.5,28.5,29,18.4,0.61551,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"1780",2019-07-02 05:39:00,-2.8671,13,0,25,22,22,19,25.5,22,19,0,0,27,26.5,27.5,28,28.5,28.5,29,18.4,0.6174,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"1781",2019-07-02 05:40:00,-2.88649,12,0,25,22,22,19,25.5,22,19,0,0,27,26.5,27.5,28,28.5,28.5,29,18.4,0.62181,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"1782",2019-07-02 05:41:00,-2.86091,13,0,25,22,22,19,25.5,22,19,0,0,27,26.5,27.5,28,28.5,28.5,29,18.4,0.63063,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"1783",2019-07-02 05:42:00,-2.85364,13,0,25,22,22,19,25.5,22,19,0,0,27,26.5,27.5,28,28.5,28.5,29,18.4,0.63441,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"1784",2019-07-02 05:43:00,-2.86339,14,0,25,22,22,19,25.5,22,19,0,0,27,26.5,27.5,28,28.5,28.5,29,18.4,0.61047,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"1785",2019-07-02 05:44:00,-2.84558,16,0,25,22,22,19,25.5,22,19,0,0,27,26.5,27.5,28,28.5,28.5,29,18.4,0.61362,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"1786",2019-07-02 05:45:00,-2.77892,15,0,25,22,22,19,25.5,22,19,0,0,27,26.5,27.5,28,28.5,28.5,29,18.4,0.59787,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"1787",2019-07-02 05:46:00,-2.82914,16,0,25,22,22,19,25.5,22,19,0,0,27,26.5,27.5,28,28.5,28.5,29,18.4,0.61551,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"1788",2019-07-02 05:47:00,-2.83627,16,0,25,22,22,19,25.5,22,19,0,0,27,26.5,27.5,28,28.5,28.5,29,18.4,0.60921,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"1789",2019-07-02 05:48:00,-3.2469,19,0,25,22,22,19,25.5,22,19,0,0,27,26.5,27.5,28,28.5,28.5,29,18.4,0.59724,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"1790",2019-07-02 05:49:00,-2.77912,19,0,25,22,22,19,25.5,22,19,0,0,27,26.5,27.5,28,28.5,28.5,29,18.4,0.57834,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"1791",2019-07-02 05:50:00,-2.81924,22,0,25,22,22,19,25.5,22,19,0,0,27,26.5,27.5,28,28.5,28.5,29,18.4,0.57204,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"1792",2019-07-02 05:51:00,-2.74096,23,0,25,22,22,19,25.5,22,19,0,0,27,26.5,27.5,28,28.5,28.5,29,18.4,0.56574,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"1793",2019-07-02 05:52:00,-2.81211,22,0,25,22,22,19,25.5,22,19,0,0,27,26.5,27.5,28,28.5,28.5,29,18.4,0.56259,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"1794",2019-07-02 05:53:00,-2.83049,23,0,25,22,22,19,25.5,22,19,0,0,27,26.5,27.5,28,28.5,28.5,29,18.3,0.55188,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"1795",2019-07-02 05:54:00,-2.86292,26,0,25,22,22,19,25.5,22,19,0,0,27,26.5,27.5,28,28.5,28.5,29,18.3,0.53424,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"1796",2019-07-02 05:55:00,-2.93189,29,0,25,22,22,19,25.5,22,19,0,0,27,26.5,27.5,28,28.5,28.5,29,18.3,0.52227,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"1797",2019-07-02 05:56:00,-2.9864,28,0,25,22,22,19,25.5,22,19,0,0,27,26.5,27.5,28,28.5,28.5,29,18.4,0.51156,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"1798",2019-07-02 05:57:00,-2.56487,30,0,25,22,22,19,25.5,22,19,0,0,27,26.5,27.5,28,28.5,28.5,29,18.4,0.51534,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"1799",2019-07-02 05:58:00,-2.9555,33,0,25,22,22,19,25.5,22,19,0,0,27,26.5,27.5,28,28.5,28.5,29,18.4,0.50274,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"1800",2019-07-02 05:59:00,-2.82345,37,0,25,22,22,19,25.5,22,19,0,0,27,26.5,27.5,28,28,28.5,29,18.4,0.48384,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"1801",2019-07-02 06:00:00,-2.83168,37,0,25,22,22,19,25.5,22,19,0,0,27,26.5,27.5,28,28,28.5,29,18.5,0.4599,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"1802",2019-07-02 06:01:00,-2.82249,37,0,25,22,22,19,25.5,22,19,0,0,27,26.5,27.5,28,28,28.5,29,18.5,0.4599,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"1803",2019-07-02 06:02:00,-2.78836,38,0,25,22,22,19,25.5,22,19,0,0,27,26.5,27.5,28,28,28.5,29,18.4,0.45927,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"1804",2019-07-02 06:03:00,-2.66431,39,0,25,22,22,19,25.5,22,19,0,0,27,26.5,27.5,28,28,28.5,29,18.4,0.45864,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"1805",2019-07-02 06:04:00,-2.5239,42,0,25,22,22,19,25.5,22,19,0,0,27,26.5,27.5,28,28,28.5,29,18.4,0.45234,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"1806",2019-07-02 06:05:00,-2.27751,45,0,25,22,22,19,25.5,22,19,0,0,27,26.5,27.5,28,28,28.5,29,18.5,0.42147,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"1807",2019-07-02 06:06:00,-2.05153,48,0,25,22,22,19,25.5,22,19,0,0,27,26.5,27.5,28,28,28.5,29,18.5,0.40887,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"1808",2019-07-02 06:07:00,-2.04128,50,0,25,22,22,19,25.5,22,19,0,0,27,26.5,27.5,28,28,28.5,29,18.5,0.38871,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"1809",2019-07-02 06:08:00,-2.02984,55,0,25,22,22,19,25.5,22,19,0,0,27,26.5,27.5,28,28,28.5,29,18.5,0.36414,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"1810",2019-07-02 06:09:00,-1.62031,64,0,25,22,22,19,25.5,22,19,0,0,27,26.5,27.5,28,28,28.5,29,18.6,0.34461,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"1811",2019-07-02 06:10:00,-2.29059,70,0,25,22,22,19,25.5,22,19,0,0,27,26.5,27.5,28,28,28.5,29,18.6,0.76671,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"1812",2019-07-02 06:11:00,-1.78118,77,0,25,22,22,19,25.5,22,19,0,0,27,26.5,27.5,28,28,28.5,29,18.7,0.7245,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"1813",2019-07-02 06:12:00,-2.23358,80,0,25,22,22,19,25.5,22,19,0,0,27,26.5,27.5,28,28,28.5,29,18.8,0.74718,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"1814",2019-07-02 06:13:00,-2.34091,83,0,25,22,22,19,25.5,22,19,0,0,27,26.5,27.5,28,28,28.5,29,18.8,0.74844,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"1815",2019-07-02 06:14:00,-2.32642,94,0,25,22,22,19,25.5,22,19,0,0,27,26.5,27.5,28,28,28.5,29,18.9,0.72261,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"1816",2019-07-02 06:15:00,-2.32537,105,0,25,22,22,19,25.5,22,19,0,0,27,26.5,27.5,28,28,28.5,29,19,0.69741,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"1817",2019-07-02 06:16:00,-2.19812,109,0,25,22,22,19,25.5,22,19,0,0,27,26.5,27.5,28,28,28.5,29,19.1,0.65835,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"1818",2019-07-02 06:17:00,-2.17142,118,0,25,22,22,19,25.5,22,19,0,0,27,26.5,27.5,28,28,28.5,29,19.1,0.61299,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"1819",2019-07-02 06:18:00,-1.9524,117,0,25,22,22,19,25.5,22,19,0,0,27,26.5,27.5,28,28,28.5,29,19.2,0.58338,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"1820",2019-07-02 06:19:00,-2.18279,118,0,25,22,22,19,25.5,22,19,0,0,27,26.5,27.5,28,28,28.5,29,19.2,0.61551,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"1821",2019-07-02 06:20:00,-2.02276,120,0,25,22,22,19,25.5,22,19,0,0,27,26.5,27.5,28,28,28.5,29,19.3,0.60417,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"1822",2019-07-02 06:21:00,-1.61164,125,0,25,22,22,19,25.5,22,19,0,0,27,26.5,27.5,28,28,28.5,29,19.3,0.61614,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"1823",2019-07-02 06:22:00,-1.54936,126,0,25,22,22,19,25.5,22,19,0,0,27,26.5,27.5,28,28,28.5,29,19.4,0.61551,0,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"1824",2019-07-02 06:23:00,-1.564,128,0,25,22,22,19,25.5,22,19,0,0,27,26.5,27.5,28,28,28.5,29,19.4,0.61614,0,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"1825",2019-07-02 06:24:00,-1.12299,127,0,25,22,22,19,25.5,22,19,0,0,27,26.5,27.5,28,28,28.5,29,19.4,0.59157,0,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"1826",2019-07-02 06:25:00,-1.15924,127,0,25,22,22,19,25.5,22,19,0,0,27,26.5,27.5,28,28,28.5,29,19.5,0.60732,0,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"1827",2019-07-02 06:26:00,-1.26417,128,0,25,22,22,19,25.5,22,19,0,0,27,26.5,27.5,28,28,28.5,29,19.6,0.59787,0,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"1828",2019-07-02 06:27:00,-1.11652,128,0,25,22,22,19,25.5,22,19,0,0,27,26.5,27.5,28,28,28.5,29,19.7,0.59787,0,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"1829",2019-07-02 06:28:00,-1.11653,126,0,25,22,22,19,25.5,22,19,0,0,27,26.5,27.5,28,28,28.5,29,19.8,0.60417,0,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"1830",2019-07-02 06:29:00,-1.34073,120,0,25,22,22,19,25.5,22,19,0,0,27,26.5,27.5,28,28,28.5,29,19.9,0.64134,0,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"1831",2019-07-02 06:30:00,-1.06098,118,0,25,22,22,19,25.5,22,19,0,0,27,26.5,27.5,28,28,28.5,29,20,0.69237,0,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"1832",2019-07-02 06:31:00,-1.23584,112,0,25,22,22,19,25.5,22,19,0,0,27,26.5,27.5,28,28,28.5,29,20,0.69867,0,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"1833",2019-07-02 06:32:00,-1.00735,109,0,25,22,22,19,25.5,22,19,0,0,27,26.5,27.5,28,28,28.5,29,20,0.71064,0,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"1834",2019-07-02 06:33:00,-1.00606,112,0,25,22,22,19,25.5,22,19,0,0,27,26.5,27.5,28,28,28.5,29,20,0.68355,0,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"1835",2019-07-02 06:34:00,-0.98053,103,0,25,22,22,19,25.5,22,19,0,0,27,26.5,27.5,28,28,28.5,29,20.1,0.70686,0,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"1836",2019-07-02 06:35:00,-1.04572,111,0,25,22,22,19,25.5,22,19,0,0,27,26.5,27.5,28,28,28.5,29,20.1,0.66465,0,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"1837",2019-07-02 06:36:00,-1.01749,116,0,25,22,22,19,25.5,22,19,0,0,27,26.5,27.5,28,28,28.5,29,20.3,0.66528,0,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"1838",2019-07-02 06:37:00,-1.0078,111,0,25,22,22,19,25.5,22,19,0,0,27,26.5,27.5,28,28,28.5,29,20.5,0.66591,0,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"1839",2019-07-02 06:38:00,-1.06552,110,0,25,22,22,19,25.5,22,19,0,0,27,26.5,27.5,28,28,28.5,29,20.6,0.77427,0,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"1840",2019-07-02 06:39:00,-1.03214,109,0,25,22,22,19,25.5,22,19,0,0,27,26.5,27.5,28,28,28.5,29,20.7,0.64827,0,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"1841",2019-07-02 06:40:00,-1.05957,108,0,25,22,22,19,25.5,22,19,0,0,27,26.5,27.5,28,28,28.5,29,20.7,0.65646,0,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"1842",2019-07-02 06:41:00,-1.08604,108,0,25,22,22,19,25.5,22,19,0,0,27,26.5,27.5,28,28,28,29,20.8,0.71505,0,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"1843",2019-07-02 06:42:00,-1.04458,105,0,25,22,22,19,25.5,22,19,0,0,27,26.5,27.5,28,28,28,29,20.8,0.71064,0,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"1844",2019-07-02 06:43:00,-1.0252,105,0,25,22,22,19,25.5,22,19,0,0,27,26.5,27.5,28,28,28,29,20.8,0.7119,0,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"1845",2019-07-02 06:44:00,-1.00266,104,0,25,22,22,19,25.5,22,19,0,0,27,26.5,27.5,28,28,28,29,20.8,0.71253,0,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"1846",2019-07-02 06:45:00,-1.18905,103,0,25,22,22,19,25.5,22,19,0,0,27,26.5,27.5,28,28,28,29,20.8,0.73521,0,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"1847",2019-07-02 06:46:00,-1.09842,98,0,25,22,22,19,25.5,22,19,0,0,27,26.5,27.5,28,28,28,29,20.8,0.76104,0,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"1848",2019-07-02 06:47:00,-0.735873,96,0,25,22,22,19,25.5,22,19,0,0,27,26.5,27,28,28,28,29,20.8,0.77868,0,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"1849",2019-07-02 06:48:00,-1.06008,96,0,25,22,22,19,25.5,22,19,0,0,27,26.5,27,28,28,28,29,20.9,0.7875,0,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"1850",2019-07-02 06:49:00,-1.0494,105,0,25,22,22,19,25.5,22,19,0,0,27,26.5,27,28,28,28,29,21,0.77364,0,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"1851",2019-07-02 06:50:00,-1.05824,117,0,25,22,22,19,25.5,22,19,0,0,27,26.5,27,28,28,28,29,21.1,0.74844,0,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"1852",2019-07-02 06:51:00,-1.21948,137,0,25,22,22,19,25.5,22,19,0,0,27,26.5,27,28,28,28,29,21.2,0.73017,0,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"1853",2019-07-02 06:52:00,-1.03459,138,0,25,22,22,19,25.5,22,19,0,0,27,26.5,27,28,28,28,29,21.3,0.75537,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"1854",2019-07-02 06:53:00,-1.10052,145,0,25,22,22,19,25.5,22,19,0,0,27,26.5,27,28,28,28,29,21.4,0.71757,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"1855",2019-07-02 06:54:00,-0.911376,122,0,25,22,22,19,25.5,22,19,0,0,27,26.5,27,28,28,28,29,21.4,0.72954,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"1856",2019-07-02 06:55:00,-1.13255,117,0,25,22,22,19,25.5,22,19,0,0,27,26.5,27,28,28,28,29,21.4,0.6804,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"1857",2019-07-02 06:56:00,-1.08614,119,0,25,22,22,19,25.5,22,19,0,0,27,26.5,27,28,28,28,29,21.4,0.65835,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"1858",2019-07-02 06:57:00,-0.870287,124,0,25,22,22,19,25.5,22,19,0,0,27,26.5,27,28,28,28,29,21.4,0.63,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"1859",2019-07-02 06:58:00,-1.00381,127,0,25,22,22,19,25.5,22,19,0,0,27,26.5,27,28,28,28,29,21.4,0.64197,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"1860",2019-07-02 06:59:00,-1.23785,127,0,25,22,22,19,25.5,22,19,0,0,27,26.5,27,28,28,28,29,21.3,0.63567,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"1861",2019-07-02 07:00:00,-1.23065,125,0,25,22,22,19,25.5,22,19,0,0,27,26.5,27,28,28,28,29,21.3,0.01134,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"1862",2019-07-02 07:01:00,-1.26586,140,0,25,22,22,19,25.5,22,19,0,0,27,26.5,27,28,28,28,29,21.2,-0.02646,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"1863",2019-07-02 07:02:00,-1.81112,128,0,25,22,22,19,25.5,22,19,0,0,27,26.5,27,28,28,28,29,21.1,0.00189,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"1864",2019-07-02 07:03:00,-2.50437,130,0,25,22,22,19,25.5,22,19,0,0,27,26.5,27,28,28,28,29,20.9,0.00567,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"1865",2019-07-02 07:04:00,-1.81174,158,0,25,22,22,19,25.5,22,19,0,0,27,26.5,27,28,28,28,29,20.7,-0.07749,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"1866",2019-07-02 07:05:00,-2.63078,144,0,25,22,22,19,25.5,22,19,0,0,27,26.5,27,28,28,28,29,20.4,-0.05859,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"1867",2019-07-02 07:06:00,-2.9611,156,0,25,22,22,19,25.5,22,19,0,0,27,26.5,27,28,28,28,29,20.3,-0.10773,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"1868",2019-07-02 07:07:00,-2.56037,160,0,25,22,22,19,25.5,22,19,0,0,27,26.5,27,28,28,28,29,20.2,-0.1134,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"1869",2019-07-02 07:08:00,-2.91789,168,0,25,22,22,19,25.5,22,19,0,0,27,26.5,27,28,28,28,29,20.3,-0.13104,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"1870",2019-07-02 07:09:00,-2.96836,150,0,25,22,22,19,25.5,22,19,0,0,27,26.5,27,28,28,28,29,20.4,-0.0819,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"1871",2019-07-02 07:10:00,-2.9811,154,0,25,22,22,19,25.5,22,19,0,0,27,26.5,27,28,28,28,29,20.6,-0.10143,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"1872",2019-07-02 07:11:00,-2.97016,154,0,25,22,22,19,25.5,22,19,0,0,27,26.5,27,28,28,28,29,20.7,-0.10836,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"1873",2019-07-02 07:12:00,-2.97791,157,0,25,22,22,19,25.5,22,19,0,0,27,26.5,27,28,28,28,29,20.8,-0.12726,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"1874",2019-07-02 07:13:00,-3.05855,157,0,25,22,22,19,25.5,22,19,0,0,27,26.5,27,28,28,28,29,20.9,-0.13797,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"1875",2019-07-02 07:14:00,-3.05853,162,0,25,22,22,19,25.5,22,19,0,0,27,26.5,27,28,28,28,29,20.9,-0.15687,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"1876",2019-07-02 07:15:00,-3.02799,184,0,25,22,22,19,25.5,22,19,0,0,27,26.5,27,28,28,28,29,21,-0.2457,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"1877",2019-07-02 07:16:00,-3.01306,235,0,25,22,22,19,25.5,22,19,0,0,27,26.5,27,28,28,28,29,21.2,-0.27153,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"1878",2019-07-02 07:17:00,-3.08224,168,0,25,22,22,19,25.5,22,19,0,0,27,26.5,27,28,28,28,29,21.3,-0.17451,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"1879",2019-07-02 07:18:00,-3.01379,165,0,25,22,22,19,25.5,22,19,0,0,27,26.5,27,28,28,28,29,21.3,-0.18333,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"1880",2019-07-02 07:19:00,-3.01377,170,0,25,22,22,19,25.5,22,19,0,0,27,26.5,27,28,28,28,29,21.4,-0.21357,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"1881",2019-07-02 07:20:00,-2.64895,186,0,25,22,22,19,25.5,22,19,0,0,27,26.5,27,28,28,28,29,21.4,-0.24003,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"1882",2019-07-02 07:21:00,-2.98049,167,0,25,22,22,19,25.5,22,19,0,0,27,26.5,27,28,28,28,29,21.3,-0.18396,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"1883",2019-07-02 07:22:00,-2.83412,163,0,25,22,22,19,25.5,22,19,0,0,27,26.5,27,28,28,28,29,21.3,-0.17073,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"1884",2019-07-02 07:23:00,-2.89881,159,0,25,22,22,19,25.5,22,19,0,0,27,26.5,27,28,28,28,29,21.2,-0.1701,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"1885",2019-07-02 07:24:00,-2.86567,159,0,25,22,22,19,25.5,22,19,0,0,27,26.5,27,28,28,28,29,21.2,-0.15309,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"1886",2019-07-02 07:25:00,-2.84614,252,0,25,22,22,19,25.5,22,19,0,0,27,26.5,27,28,28,28,29,21.2,-0.17766,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"1887",2019-07-02 07:26:00,-2.84186,277,0,25,22,22,19,25.5,22,19,0,0,27,26.5,27,28,28,28,29,21.2,-0.34776,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"1888",2019-07-02 07:27:00,-2.78791,281,0,25,22,22,19,25.5,22,19,0,0,27,26.5,27,28,28,28,29,21.3,-0.03969,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"1889",2019-07-02 07:28:00,-2.84259,262,0,25,22,22,19,25.5,22,19,0,0,27,26.5,27,28,28,28,29,21.4,-0.39123,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"1890",2019-07-02 07:29:00,-2.80831,192,0,25,22,22,19,25.5,22,19,0,0,27,26.5,27,28,28,28,29,21.5,0.51471,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"1891",2019-07-02 07:30:00,-2.34971,161,0,25,22,22,19,25.5,22,19,0,0,27,26.5,27,28,28,28,29,21.6,0.01134,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"1892",2019-07-02 07:31:00,-2.86622,145,0,25,22,22,19,25.5,22,19,0,0,27,26.5,27,28,28,28,29,21.7,-0.05733,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"1893",2019-07-02 07:32:00,-2.85059,147,0,25,22,22,19,25.5,22,19,0,0,27,26.5,27,28,28,28,29,21.7,-0.11466,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"1894",2019-07-02 07:33:00,-2.84206,155,0,25,22,22,19,25.5,22,19,0,0,27,26.5,27,28,28,28,29,21.8,-0.16443,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"1895",2019-07-02 07:34:00,-2.81927,163,0,25,22,22,19,25.5,22,19,0,0,27,26.5,27,28,28,28,29,21.7,-0.21231,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"1896",2019-07-02 07:35:00,-2.80965,170,0,25,22,22,19,25.5,22,19,0,0,27,26.5,27,28,28,28,29,21.6,-0.25326,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"1897",2019-07-02 07:36:00,-2.81553,181,0,25,22,22,19,25.5,22,19,0,0,27,26.5,27,28,28,28,29,21.5,-0.31248,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
