"","time","heating_cooling_power","irrad","kitchen_active_power","setp_371","setp_472","setp_474","setp_476","setp_571","setp_573","setp_574","shower_471","shower_571","temp_371","temp_472","temp_474","temp_476","temp_571","temp_573","temp_574","temp_amb","total_active_power","Y1_371","Y1_472","Y1_474","Y1_476","Y1_571","Y1_573","Y1_574","Y2_371","Y2_472","Y2_476","Y2_571","Y2_574","Y3_371","Y3_472","Y3_476","Y3_571","Y3_574","Y4_371","Y5_371","Y6_371","Y7_371"
"1898",2019-07-02 07:37:00,-2.46199,193,0,25,22,22,19,25.5,22,19,0,0,27,26.5,27,28,28,28,29,21.5,-0.34776,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"1899",2019-07-02 07:38:00,-3.01938,221,0,25,22,22,19,25.5,22,19,0,0,27,26.5,27,28,28,28,29,21.5,-0.4851,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"1900",2019-07-02 07:39:00,-2.36917,309,0,25,22,22,19,25.5,22,19,0,0,27,26.5,27,28,28,28,29,21.5,-0.57456,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"1901",2019-07-02 07:40:00,-2.5857,348,0,25,22,22,19,25.5,22,19,0,0,27,26.5,27,28,28,28,29,21.5,-0.75726,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"1902",2019-07-02 07:41:00,-2.90627,339,0,25,22,22,19,25.5,22,19,0,0,27,26.5,27,28,28,28,29,21.4,-0.73521,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"1903",2019-07-02 07:42:00,-2.89621,337,0,25,22,22,19,25.5,22,19,0,0,27,26.5,27,28,28,28,29,21.4,-0.76356,0,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"1904",2019-07-02 07:43:00,-2.90137,208,0,25,22,22,19,25.5,22,19,0,0,27,26.5,27,28,28,28,29,21.3,0.00629999,0,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"1905",2019-07-02 07:44:00,-2.8711,334,0,25,22,22,19,25.5,22,19,0,0,27,26.5,27,28,28,28,29,21.4,-0.66465,0,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"1906",2019-07-02 07:45:00,-2.91321,285,0,25,22,22,19,25.5,22,19,0,0,27,26.5,27,28,28,28,29,21.7,-0.48699,0,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"1907",2019-07-02 07:46:00,-2.88889,165,0,25,22,22,19,25.5,22,19,0,0,27,26.5,27,28,28,28,29,21.8,0.49014,0,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"1908",2019-07-02 07:47:00,-2.86117,149,0,25,22,22,19,25.5,22,19,0,0,27,26.5,27,28,28,28,29,22.2,-0.00882,0,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"1909",2019-07-02 07:48:00,-2.86981,144,0,25,22,22,19,25.5,22,19,0,0,27,26.5,27,28,28,28,29,22.4,-0.12726,0,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"1910",2019-07-02 07:49:00,-2.73772,133,0,25,22,22,19,25.5,22,19,0,0,27,26.5,27,28,28,28,29,22.5,-0.01449,0,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"1911",2019-07-02 07:50:00,-2.59593,131,0,25,22,22,19,25.5,22,19,0,0,27,26.5,27,28,28,28,29,22.4,-0.00756,0,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"1912",2019-07-02 07:51:00,-2.4803,142,0,25,22,22,19,25.5,22,19,0,0,27,26.5,27,28,28,28,29,22.3,-0.04536,0,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"1913",2019-07-02 07:52:00,-2.28177,134,0,25,22,22,19,25.5,22,19,0,0,27,26.5,27,28,28,28,29,22.3,-0.04158,0,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"1914",2019-07-02 07:53:00,-1.85241,141,0,25,22,22,19,25.5,22,19,0,0,27,26.5,27,28,28,28,29,22.4,-0.09513,0,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"1915",2019-07-02 07:54:00,-2.12918,163,0,25,22,22,19,25.5,22,19,0,0,27,26.5,27,28,28,28,29,22.4,-0.15876,0,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"1916",2019-07-02 07:55:00,-2.25497,181,0,25,22,22,19,25.5,22,19,0,0,27,26.5,27,28,28,28,29,22.5,-0.25956,0,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"1917",2019-07-02 07:56:00,-2.27099,197,0,25,22,22,19,25.5,22,19,0,0,27,26.5,27,28,28,28,29,22.6,-0.35217,0,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"1918",2019-07-02 07:57:00,-2.44888,210,0,25,22,22,19,25.5,22,19,0,0,27,26.5,27,28,28,28,29,22.4,-0.41706,0,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"1919",2019-07-02 07:58:00,-2.56324,218,0,25,22,22,19,25.5,22,19,0,0,27,26.5,27,28,28,28,29,22.2,-0.44793,0,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"1920",2019-07-02 07:59:00,-2.88195,245,0,25,22,22,19,25.5,22,19,0,0,27,26.5,27,28,28,28,29,22,-0.55251,0,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"1921",2019-07-02 08:00:00,-2.79279,277,0,25,22,22,19,25.5,22,19,0,0,27,26.5,27,28,28,28,29,21.8,-0.49959,0,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"1922",2019-07-02 08:01:00,-3.16428,202,0,25,22,22,19,25.5,22,19,0,0,27,26.5,27.5,28,28,28,29,21.6,-0.3528,0,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"1923",2019-07-02 08:02:00,-3.25042,208,0,25,22,22,19,25.5,22,19,0,0,27,26.5,27.5,28,28,28,29,21.6,1.15857,0,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"1924",2019-07-02 08:03:00,-3.63837,212,0,25,22,22,19,25.5,22,19,0,0,27,26.5,27.5,28,28,28,29,21.7,0.9702,0,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"1925",2019-07-02 08:04:00,-4.39259,224,0,25,22,22,19,25.5,22,19,0,0,27,26.5,27.5,28,28,28,29,21.9,0.91413,0,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"1926",2019-07-02 08:05:00,-3.84811,246,0,25,22,22,19,25.5,22,19,0,0,27,26.5,27.5,28,28,28,29,22.4,0.8505,0,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"1927",2019-07-02 08:06:00,-3.63075,255,0,25,22,22,19,25.5,22,19,0,0,27,26.5,27.5,28,28,28,29,22.4,0.80514,0,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"1928",2019-07-02 08:07:00,-3.37099,253,0,25,22,22,19,25.5,22,19,0,0,27,26.5,27.5,28,28,28,29,22.7,-0.56763,0,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"1929",2019-07-02 08:08:00,-3.12029,249,0,25,22,22,19,25.5,22,19,0,0,27,26.5,27.5,28,28,28,29,22.6,-0.50589,0,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"1930",2019-07-02 08:09:00,-3.07153,222,0,25,22,22,19,25.5,22,19,0,0,27,26.5,27.5,28,28,28,29,22.4,-0.38619,0,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"1931",2019-07-02 08:10:00,-3.17263,206,0,25,22,22,19,25.5,22,19,0,0,27,26.5,27.5,28,28,28,29,22.1,-0.35973,0,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"1932",2019-07-02 08:11:00,-2.9278,206,0,25,22,22,19,25.5,22,19,0,0,27,26.5,27.5,28,28,28,29,22.2,-0.20223,0,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"1933",2019-07-02 08:12:00,-3.30024,206,0,25,22,22,19,25.5,22,19,0,0,27,26.5,27.5,28,28,28,29,22.4,-0.3402,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"1934",2019-07-02 08:13:00,-2.83155,203,0,25,22,22,19,25.5,22,19,0,0,27,26.5,27.5,28,28,28,29,22.4,-0.3465,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"1935",2019-07-02 08:14:00,-2.7835,198,0,25,22,22,19,25.5,22,19,0,0,27,26.5,27.5,28,28,28,29,22.3,-0.31941,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"1936",2019-07-02 08:15:00,-3.03303,194,0,25,22,22,19,25.5,22,19,0,0,27,26.5,27.5,28,28,28,29,22.4,-0.29673,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"1937",2019-07-02 08:16:00,-3.00616,187,0,25,22,22,19,25.5,22,19,0,0,27,26.5,27.5,28,28,28,29,22.2,-0.23499,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"1938",2019-07-02 08:17:00,-2.77199,169,0,25,22,22,19,25.5,22,19,0,0,27,26.5,27.5,28,28,28,29,21.9,-0.15813,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"1939",2019-07-02 08:18:00,-2.77121,151,0,25,22,22,19,25.5,22,19,0,0,27,26.5,27.5,28,28,28,29,22.1,-0.09009,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"1940",2019-07-02 08:19:00,-2.78485,144,0,25,22,22,19,25.5,22,19,0,0,27,26.5,27.5,28,28,28,29,22.2,-0.02709,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"1941",2019-07-02 08:20:00,-2.8208,134,0,25,22,22,19,25.5,22,19,0,0,27,26.5,27.5,28,28,28,29,21.5,-0.000630001,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"1942",2019-07-02 08:21:00,-2.77201,128,0,25,22,22,19,25.5,22,19,0,0,27,26.5,27.5,28,28,28,29,21.2,0.0252,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"1943",2019-07-02 08:22:00,-2.82512,125,0,25,22,22,19,25.5,22,19,0,0,27,26.5,27,28,28,28,29,21.4,0.04977,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"1944",2019-07-02 08:23:00,-2.83472,121,0,25,22,22,19,25.5,22,19,0,0,27,26.5,27,28,28,28,29,20.9,0.06804,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"1945",2019-07-02 08:24:00,-2.80394,118,0,25,22,22,19,25.5,22,19,0,0,27,26.5,27,28,28,28,29,20.5,0.07056,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"1946",2019-07-02 08:25:00,-2.82957,112,0,25,22,22,19,25.5,22,19,0,0,27,26.5,27,28,28,28,29,20.7,0.22932,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"1947",2019-07-02 08:26:00,-2.85741,99,0,25,22,22,19,25.5,22,19,0,0,27,26.5,27,28,28,28,29,20.6,0.18081,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"1948",2019-07-02 08:27:00,-2.83712,91,0,25,22,22,19,25.5,22,19,0,0,27,26.5,27,28,28,28,29,20.6,0.51408,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"1949",2019-07-02 08:28:00,-2.78109,82,0,25,22,22,19,25.5,22,19,0,0,27,26.5,27,28,28,28,29,20.4,0.35217,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"1950",2019-07-02 08:29:00,-2.82803,71,0,25,22,22,19,25.5,22,19,0,0,27,26.5,27,28,28,28,29,20.4,0.28854,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"1951",2019-07-02 08:30:00,-2.59988,69,0,25,22,22,19,25.5,22,19,0,0,27,26.5,27,28,28,28,29,20.1,0.28917,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"1952",2019-07-02 08:31:00,-2.82996,68,0,25,22,22,19,25.5,22,19,0,0,27,26.5,27,28,28,28,29,20.3,0.2961,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"1953",2019-07-02 08:32:00,-2.87751,68,0,25,22,22,19,25.5,22,19,0,0,27,26.5,27,28,28,28,29,20.4,0.31437,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"1954",2019-07-02 08:33:00,-2.88414,67,0,25,22,22,19,25.5,22,19,0,0,27,26.5,27,28,28,28,29,20.3,0.40761,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"1955",2019-07-02 08:34:00,-2.75709,68,0,25,22,22,19,25.5,22,19,0,0,27,26.5,27,28,28,28,29,20.3,0.31311,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"1956",2019-07-02 08:35:00,-2.73616,71,0,25,22,22,19,25.5,22,19,0,0,27,26.5,27,28,28,28,29,20.4,0.31374,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"1957",2019-07-02 08:36:00,-2.91151,79,0,25,22,22,19,25.5,22,19,0,0,27,26.5,27,28,28,28,29,20.2,0.23247,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"1958",2019-07-02 08:37:00,-2.64435,91,0,25,22,22,19,25.5,22,19,0,0,26.5,26.5,27,28,28,28,29,20.4,0.16254,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"1959",2019-07-02 08:38:00,-2.90198,106,0,25,22,22,19,25.5,22,19,0,0,26.5,26.5,27,28,28,28,29,20.5,0.126,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"1960",2019-07-02 08:39:00,-2.85277,120,0,25,22,22,19,25.5,22,19,0,0,26.5,26.5,27,28,28,28,29,20.9,-0.00315,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"1961",2019-07-02 08:40:00,-2.4334,130,0,25,22,22,19,25.5,22,19,0,0,26.5,26.5,27,28,28,28,29,21.2,0.06804,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"1962",2019-07-02 08:41:00,-2.84046,141,0,25,22,22,19,25.5,22,19,0,0,26.5,26.5,27,28,28,28,29,21.4,-0.1071,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"1963",2019-07-02 08:42:00,-2.86386,145,0,25,22,22,19,25.5,22,19,0,0,26.5,26.5,27,28,28,28,29,21.1,-0.11529,0,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"1964",2019-07-02 08:43:00,-2.92593,141,0,25,22,22,19,25.5,22,19,0,0,26.5,26.5,27,28,28,28,29,20.6,-0.09702,0,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"1965",2019-07-02 08:44:00,-2.89407,133,0,25,22,22,19,25.5,22,19,0,0,26.5,26.5,27,28,28,28,29,20.8,-0.05229,0,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"1966",2019-07-02 08:45:00,-2.87669,124,0,25,22,22,19,25.5,22,19,0,0,26.5,26.5,27,28,28,28,29,21.1,-0.0126,0,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"1967",2019-07-02 08:46:00,-2.8459,105,0,25,22,22,19,25.5,22,19,0,0,26.5,26.5,27,28,28,28,29,21.3,0.08001,0,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"1968",2019-07-02 08:47:00,-2.89515,91,0,25,22,22,19,25.5,22,19,0,0,26.5,26.5,27,28,28,28,29,21.1,0.1575,0,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"1969",2019-07-02 08:48:00,-2.83443,81,0,25,22,22,19,25.5,22,19,0,0,26.5,26.5,27,28,28,28,29,20.7,0.31437,0,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"1970",2019-07-02 08:49:00,-2.87596,80,0,25,22,22,19,25.5,22,19,0,0,26.5,26.5,27,28,28,28,29,20.7,1.66446,0,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"1971",2019-07-02 08:50:00,-2.92875,79,0,25,22,22,19,25.5,22,19,0,0,26.5,26.5,27,28,28,28,29,21,0.34524,0,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"1972",2019-07-02 08:51:00,-2.81558,80,0,25,22,22,19,25.5,22,19,0,0,26.5,26.5,27,28,28,28,29,21.1,0.39879,0,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"1973",2019-07-02 08:52:00,-2.86208,78,0,25,22,22,19,25.5,22,19,0,5.07,26.5,26.5,27,28,28,28,29,21,0.39627,0,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"1974",2019-07-02 08:53:00,-2.86346,79,0,25,22,22,19,25.5,22,19,0,5.86540983606557,26.5,26.5,27,28,28,28,29,20.9,0.35154,0,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"1975",2019-07-02 08:54:00,-2.90827,77,0,25,22,22,19,25.5,22,19,0,5.95213114754098,26.5,26.5,27,28,28,28,29,20.6,0.35469,0,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"1976",2019-07-02 08:55:00,-2.94767,77,0,25,22,22,19,25.5,22,19,0,5.97,26.5,26.5,27,28,28,28,29,20.9,0.38304,0,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"1977",2019-07-02 08:56:00,-2.80399,75,0,25,22,22,19,25.5,22,19,0,5.96213114754098,26.5,26.5,27,28,28,28,29,21,0.39312,0,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"1978",2019-07-02 08:57:00,-2.93483,74,0,25,22,22,19,25.5,22,19,0,5.95466666666667,26.5,26.5,27,28,28,28,29,21.1,0.40194,0,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"1979",2019-07-02 08:58:00,-2.92348,70,0,25,22,22,19,25.5,22,19,0,3.81049180327869,26.5,26.5,27,28,28,28,29,21,0.315,0,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"1980",2019-07-02 08:59:00,-2.90704,65,0,25,22,22,19,25.5,22,19,0,0,26.5,26.5,27,28,28,28,29,21.1,0.34461,0,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"1981",2019-07-02 09:00:00,-2.88884,64,0,25,22,22,19,25.5,22,19,0,0,26.5,26.5,27,28,28,28,29,21.1,0.35154,0,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"1982",2019-07-02 09:01:00,-2.89869,64,0,25,22,22,19,25.5,22,19,0,0,26.5,26.5,27,28,28,28,29,21.1,0.35532,0,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"1983",2019-07-02 09:02:00,-2.86337,64,0,25,22,22,19,25.5,22,19,0,0,26.5,26.5,27,28,28,28,29,21.1,0.35217,0,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"1984",2019-07-02 09:03:00,-2.89267,63,0,25,22,22,19,25.5,22,19,0,0,26.5,26.5,27,28,28,28,29,21.1,0.44604,0,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"1985",2019-07-02 09:04:00,-2.85459,60,0,25,22,22,19,25.5,22,19,0,0,26.5,26.5,27,28,28,28,29,21,0.3717,0,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"1986",2019-07-02 09:05:00,-2.84245,57,0,25,22,22,19,25.5,22,19,0,0,26.5,26.5,27,28,28,28,29,20.9,0.54054,0,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"1987",2019-07-02 09:06:00,-2.72195,57,0,25,22,22,19,25.5,22,19,0,0,26.5,26.5,27,28,28,28,29,20.7,0.38934,0,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"1988",2019-07-02 09:07:00,-3.01622,59,0,25,22,22,19,25.5,22,19,0,0,26.5,26.5,27,28,28,28,29,20.7,0.38745,0,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"1989",2019-07-02 09:08:00,-2.82624,61,0,25,22,22,19,25.5,22,19,0,0,26.5,26.5,27,28,28,28,29,20.6,0.3654,0,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"1990",2019-07-02 09:09:00,-2.82098,66,0,25,22,22,19,25.5,22,19,0,0,26.5,26.5,27,28,28,28,29,20.5,0.3402,0,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"1991",2019-07-02 09:10:00,-2.82655,71,0,25,22,22,19,25.5,22,19,0,0,26.5,26.5,27,28,28,28,29,20.5,0.31437,0,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"1992",2019-07-02 09:11:00,-2.92791,75,0,25,22,22,19,25.5,22,19,0,0,26.5,26.5,27,28,28,28,29,20.6,0.3087,0,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"1993",2019-07-02 09:12:00,-2.80914,80,0,25,22,22,19,25.5,22,19,0,0,26.5,26.5,27,28,28,28,29,20.7,0.27153,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"1994",2019-07-02 09:13:00,-2.68161,85,0,25,22,22,19,25.5,22,19,0,0,26.5,26.5,27,28,28,28,29,20.8,0.29043,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"1995",2019-07-02 09:14:00,-2.79263,91,0,25,22,22,19,25.5,22,19,0,0,26.5,26.5,27,28,28,28,29,20.9,0.21861,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"1996",2019-07-02 09:15:00,-2.8113,96,0,25,22,22,19,25.5,22,19,0,0,26.5,26.5,27,28,28,28,29,20.9,0.19404,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"1997",2019-07-02 09:16:00,-2.81134,98,0,25,22,22,19,25.5,22,19,0,0,26.5,26.5,27,28,28,28,29,20.8,0.15624,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"1998",2019-07-02 09:17:00,-2.75281,96,0,25,22,22,19,25.5,22,19,0,0,26.5,26.5,27,28,28,28,29,20.7,0.1638,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"1999",2019-07-02 09:18:00,-2.83239,95,0,25,22,22,19,25.5,22,19,0,0,26.5,26.5,27,28,28,28,29,20.7,0.1638,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"2000",2019-07-02 09:19:00,-2.7975,100,0,25,22,22,19,25.5,22,19,0,0,26.5,26.5,27,28,28,28,29,20.7,0.13545,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"2001",2019-07-02 09:20:00,-2.87453,106,0,25,22,22,19,25.5,22,19,0,0,26.5,26.5,27,28,28,28,29,20.7,0.1008,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"2002",2019-07-02 09:21:00,-2.85133,109,0,25,22,22,19,25.5,22,19,0,0,26.5,26.5,27,28,28,28,29,20.8,0.10584,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"2003",2019-07-02 09:22:00,-2.87214,112,0,25,22,22,19,25.5,22,19,0,0,26.5,26.5,27,28,28,28,29,20.7,0.08064,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"2004",2019-07-02 09:23:00,-2.86754,121,0,25,22,22,19,25.5,22,19,0,0,26.5,26.5,27,28,28,28,29,20.5,0.0378,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"2005",2019-07-02 09:24:00,-3.12633,128,0,25,22,22,19,25.5,22,19,0,0,26.5,26.5,27,28,28,28,29,20.6,-0.0126,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"2006",2019-07-02 09:25:00,-2.88485,140,0,25,22,22,19,25.5,22,19,0,0,26.5,26.5,27,28,28,28,29,20.8,-0.07056,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"2007",2019-07-02 09:26:00,-2.82913,155,0,25,22,22,19,25.5,22,19,0,0,26.5,26.5,27,28,28,28,29,20.9,-0.1449,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"2008",2019-07-02 09:27:00,-2.84717,168,0,25,22,22,19,25.5,22,19,0,0,26.5,26.5,27,28,28,28,29,20.9,-0.20223,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"2009",2019-07-02 09:28:00,-2.86222,181,0,25,22,22,19,25.5,22,19,0,0,26.5,26.5,27,28,28,28,29,20.9,-0.25956,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"2010",2019-07-02 09:29:00,-2.8402,191,0,25,22,22,19,25.5,22,19,0,0,26.5,26.5,27,28,28,28,29,20.8,-0.30303,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"2011",2019-07-02 09:30:00,-2.84908,196,0,25,22,22,19,25.5,22,19,0,0,26.5,26.5,27,28,28,28,29,21,-0.33516,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"2012",2019-07-02 09:31:00,-2.5738,203,0,25,22,22,19,25.5,22,19,0,0,26.5,26.5,27,28,28,28,29,21.1,-0.36729,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"2013",2019-07-02 09:32:00,-2.66147,209,0,25,22,22,19,25.5,22,19,0,0,26.5,26.5,27,28,28,28,29,21.2,-0.39186,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"2014",2019-07-02 09:33:00,-2.55177,215,0,25,22,22,19,25.5,22,19,0,0,26.5,26.5,27,28,28,28,29,21.1,-0.42336,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"2015",2019-07-02 09:34:00,-2.37856,220,0,25,22,22,19,25.5,22,19,0,0,26.5,26.5,27,28,28,28,29,21.1,-0.45486,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"2016",2019-07-02 09:35:00,-2.17491,224,0,25,22,22,19,25.5,22,19,0,0,26.5,26.5,27,28,28,28,29,21.2,-0.47313,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"2017",2019-07-02 09:36:00,-2.21795,223,0,25,22,22,19,25.5,22,19,0,0,26.5,26.5,27,28,28,28,29,21.2,-0.46179,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"2018",2019-07-02 09:37:00,-2.0937,220,0,25,22,22,19,25.5,22,19,0,0,26.5,26.5,27,28,28,28,29,21.4,-0.44856,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"2019",2019-07-02 09:38:00,-2.13998,213,0,25,22,22,19,25.5,22,19,0,0,26.5,26.5,27,28,28,28,29,21.5,-0.41076,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"2020",2019-07-02 09:39:00,-2.33856,201,0,25,22,22,19,25.5,22,19,0,0,26.5,26.5,27,28,28,28,29,21.4,-0.34839,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"2021",2019-07-02 09:40:00,-2.37302,192,0,25,22,22,19,25.5,22,19,0,0,26.5,26.5,27,28,28,28,29,21.2,-0.31059,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"2022",2019-07-02 09:41:00,-2.58915,185,0,25,22,22,19,25.5,22,19,0,0,26.5,26.5,27,28,28,28,29,21.2,-0.24696,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"2023",2019-07-02 09:42:00,-2.7181,171,0,25,22,22,19,25.5,22,19,0,0,26.5,26.5,27,28,28,28,29,21.1,-0.17766,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"2024",2019-07-02 09:43:00,-2.98505,158,0,25,22,22,19,25.5,22,19,0,0,26.5,26.5,27,28,28,28,29,21.1,-0.13356,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"2025",2019-07-02 09:44:00,-3.2353,155,0,25,22,22,19,25.5,22,19,0,0,26.5,26.5,27,28,28,28,29,21,-0.11466,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"2026",2019-07-02 09:45:00,-3.30644,158,0,25,22,22,19,25.5,22,19,0,0,26.5,26.5,27,28,28,28,29,21,-0.14427,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"2027",2019-07-02 09:46:00,-3.33579,168,0,25,22,22,19,25.5,22,19,0,0,26.5,26.5,27,28,28,28,29,21,-0.19593,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"2028",2019-07-02 09:47:00,-3.86292,176,0,25,22,22,19,25.5,22,19,0,0,26.5,26.5,27,28,28,28,29,21.1,-0.24129,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"2029",2019-07-02 09:48:00,-3.56885,179,0,25,22,22,19,25.5,22,19,0,0,26.5,26.5,27,28,28,28,29,21.2,-0.252,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"2030",2019-07-02 09:49:00,-3.63836,178,0,25,22,22,19,25.5,22,19,0,0,26.5,26.5,27,28,28,28,29,21.3,-0.2646,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"2031",2019-07-02 09:50:00,-3.86571,177,0,25,22,22,19,25.5,22,19,0,0,26.5,26.5,27,28,28,28,29,21.3,-0.24696,0,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"2032",2019-07-02 09:51:00,-3.2088,176,0,25,22,22,19,25.5,22,19,0,0,26.5,26.5,27,28,28,28,29,21.3,-0.24066,0,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"2033",2019-07-02 09:52:00,-3.049,169,0,25,22,22,19,25.5,22,19,0,0,26.5,26.5,27,28,28,28,29,21.4,-0.19278,0,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"2034",2019-07-02 09:53:00,-2.88709,157,0,25,22,22,19,25.5,22,19,0,0,26.5,26.5,27,28,28,28,29,21.2,-0.13923,0,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"2035",2019-07-02 09:54:00,-2.8528,147,0,25,22,22,19,25.5,22,19,0,0,26.5,26.5,27,28,28,28,29,21.2,-0.10143,0,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"2036",2019-07-02 09:55:00,-2.90626,137,0,25,22,22,19,25.5,22,19,0,0,26.5,26.5,27,28,28,28,29,21.2,-0.03906,0,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"2037",2019-07-02 09:56:00,-2.76241,130,0,25,22,22,19,25.5,22,19,0,0,26.5,26.5,27,28,28,28,29,21.3,-0.02583,0,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"2038",2019-07-02 09:57:00,-2.64813,128,0,25,22,22,19,25.5,22,19,0,0,26.5,26.5,27,28,28,28,29,21.3,-0.00126,0,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"2039",2019-07-02 09:58:00,-2.7551,128,0,25,22,22,19,25.5,22,19,0,0,26.5,26.5,27,28,28,28,29,21.5,0.00504,0,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"2040",2019-07-02 09:59:00,-2.78892,128,0,25,22,22,19,25.5,22,19,0,0,26.5,26.5,27,28,28,28,29,21.6,-0.00126,0,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"2041",2019-07-02 10:00:00,-2.79236,128,0,25,22,22,19,25.5,22,19,0,0,26.5,26.5,27,28,28,28,29,21.7,-0.13293,0,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"2042",2019-07-02 10:01:00,-2.85138,127,0,25,22,22,19,25.5,22,19,0,0,26.5,26.5,27,28,28,28,29,21.8,-0.11466,0,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"2043",2019-07-02 10:02:00,-2.79596,124,0,25,22,22,19,25.5,22,19,0,0,26.5,26.5,27,28,28,28,29,22,-0.10521,0,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"2044",2019-07-02 10:03:00,-2.67774,123,0,25,22,22,19,25.5,22,19,0,0,26.5,26.5,27,28,28,28,29,22,-0.09009,0,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"2045",2019-07-02 10:04:00,-2.67991,124,0,25,22,22,19,25.5,22,19,0,0,26.5,26.5,27,28,28,28,29,22,-0.09639,0,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"2046",2019-07-02 10:05:00,-2.66634,124,0,25,22,22,19,25.5,22,19,0,0,26.5,26.5,27,28,28,28,29,22.2,-0.11277,0,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"2047",2019-07-02 10:06:00,-2.68129,126,0,25,22,22,19,25.5,22,19,0,0,26.5,26.5,27,28,28,28,29,22.1,-0.11529,0,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"2048",2019-07-02 10:07:00,-2.71748,130,0,25,22,22,19,25.5,22,19,0,0,26.5,26.5,27,28,28,28,29,22.1,-0.14679,0,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"2049",2019-07-02 10:08:00,-2.70962,135,0,25,22,22,19,25.5,22,19,0,0,26.5,26.5,27,28,28,28,29,21.9,-0.16569,0,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"2050",2019-07-02 10:09:00,-3.2011,144,0,25,22,22,19,25.5,22,19,0,0,26.5,26.5,27,28,28,28,29,22,-0.22365,0,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"2051",2019-07-02 10:10:00,-2.70548,157,0,25,22,22,19,25.5,22,19,0,0,26.5,26.5,27,28,28,28,29,22.1,-0.2835,0,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"2052",2019-07-02 10:11:00,-2.71986,173,0,25,22,22,19,25.5,22,19,0,0,26.5,26.5,27,28,28,28,29,22,-0.30933,0,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"2053",2019-07-02 10:12:00,-2.69006,184,0,25,22,22,19,25.5,22,19,0,0,26.5,26.5,27,28,28,28,29,22.1,-0.41769,0,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"2054",2019-07-02 10:13:00,-2.73211,190,0,25,22,22,19,25.5,22,19,0,0,26.5,26.5,27,28,28,28,29,22.3,-0.4788,0,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"2055",2019-07-02 10:14:00,-2.7082,203,0,25,22,22,19,25.5,22,19,0,0,26.5,26.5,27,28,28,28,29,22.5,-0.53109,0,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"2056",2019-07-02 10:15:00,-2.69508,212,0,25,22,22,19,25.5,22,19,0,0,26.5,26.5,27,28,28,28,29,22.9,-0.59913,0,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"2057",2019-07-02 10:16:00,-2.69087,232,0,25,22,22,19,25.5,22,19,0,0,26.5,26.5,27,28,28,28,29,22.9,-0.7056,0,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"2058",2019-07-02 10:17:00,-2.7278,251,0,25,22,22,19,25.5,22,19,0,0,26.5,26.5,27,28,28,28,29,22.8,-0.79443,0,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"2059",2019-07-02 10:18:00,-2.67873,270,0,25,22,22,19,25.5,22,19,0,0,26.5,26.5,27,28,28,28,29,22.7,-0.8694,0,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"2060",2019-07-02 10:19:00,-3.00315,290,0,25,22,22,19,25.5,22,19,0,0,26.5,26.5,27,28,28,28,29,22.7,-0.99036,0,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"2061",2019-07-02 10:20:00,-2.81469,326,0,25,22,22,19,25.5,22,19,0,0,26.5,26.5,27,28,28,28,29,22.9,-1.14849,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"2062",2019-07-02 10:21:00,-2.16987,360,0,25,22,22,19,25.5,22,19,0,0,26.5,26.5,27,28,28,28,29,23,-1.28646,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"2063",2019-07-02 10:22:00,-2.76223,407,0,25,22,22,19,25.5,22,19,0,0,26.5,26.5,27,28,28,28,29,23.1,-1.67769,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"2064",2019-07-02 10:23:00,-2.81015,555,0,25,22,22,19,25.5,22,19,0,0,26.5,26.5,27,28,28,28,29,23.2,-3.52359,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"2065",2019-07-02 10:24:00,-2.25302,925,0,25,22,22,19,25.5,22,19,0,0,26.5,26.5,27,28,28,28,29,23.4,-4.15296,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"2066",2019-07-02 10:25:00,-3.01983,1017,0,25,22,22,19,25.5,22,19,0,0,26.5,26.5,27,28,28,28,29,23.8,-4.07799,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"2067",2019-07-02 10:26:00,-2.54137,1013,0,25,22,22,19,25.5,22,19,0,0,26.5,26.5,27,28,28,28,29,24.1,-3.96396,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"2068",2019-07-02 10:27:00,-2.83238,1021,0,25,22,22,19,25.5,22,19,0,0,26.5,26.5,27,28,28,28,29,24.7,-4.02696,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"2069",2019-07-02 10:28:00,-2.85369,795,0,25,22,22,19,25.5,22,19,0,0,26.5,26.5,27,28,28,28,29,25.4,-4.37409,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"2070",2019-07-02 10:29:00,-2.87386,669,0,25,22,22,19,25.5,22,19,0,0,26.5,26.5,27,28,28,28,29,25.4,-3.32136,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"2071",2019-07-02 10:30:00,-2.97891,647,0,25,22,22,19,25.5,22,19,0,0,26.5,26.5,27,28,28,28,29,25.4,-3.6099,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"2072",2019-07-02 10:31:00,-2.86954,670,0,25,22,22,19,25.5,22,19,0,0,26.5,26.5,27,28.5,28,28,29,25.4,-2.35179,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"2073",2019-07-02 10:32:00,-2.83284,590,0,25,22,22,19,25.5,22,19,0,0,26.5,26.5,27,28.5,28,28,29,24.6,-2.22579,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"2074",2019-07-02 10:33:00,-2.86278,581,0,25,22,22,19,25.5,22,19,0,0,26.5,26.5,27,28.5,28,28,29,24.1,-2.48472,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"2075",2019-07-02 10:34:00,-2.84091,605,0,25,22,22,19,25.5,22,19,0,0,26.5,26.5,27,28.5,28,28,29,24.1,-4.88817,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"2076",2019-07-02 10:35:00,-2.85316,1184,0,25,22,22,19,25.5,22,19,0,0,26.5,26.5,27,28.5,28,28,29,23.8,-4.83651,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"2077",2019-07-02 10:36:00,-2.8207,1206,0,25,22,22,19,25.5,22,19,0,0,26.5,26.5,27.5,28.5,28,28,29,23.9,-4.8699,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"2078",2019-07-02 10:37:00,-2.81672,1009,0,25,22,22,19,25.5,22,19,0,0,26.5,26.5,27.5,28.5,28,28,29,24,-4.31109,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"2079",2019-07-02 10:38:00,-2.99914,709,0,25,22,22,19,25.5,22,19,0,0,26.5,26.5,27.5,28.5,28,28,29,24,-2.93958,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"2080",2019-07-02 10:39:00,-2.8813,533,0,25,22,22,19,25.5,22,19,0,0,26.5,26.5,27.5,28.5,28,28,29,23.7,-1.96875,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"2081",2019-07-02 10:40:00,-2.80294,NA,0,25,22,22,19,25.5,22,19,0,0,26.5,26.5,27.5,28.5,28,28,29,23.7,-4.68279,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"2082",2019-07-02 10:41:00,-2.63374,929,0,25,22,22,19,25.5,22,19,0,0,26.5,26.5,27.5,28.5,28,28,29,23.7,-4.61538,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"2083",2019-07-02 10:42:00,-2.94975,877,0,25,22,22,19,25.5,22,19,0,0,26.5,26.5,27.5,28.5,28,28,29,23.8,-4.70169,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"2084",2019-07-02 10:43:00,-2.81275,940,0,25,22,22,19,25.5,22,19,0,0,26.5,26.5,27.5,28.5,28,28,29,23.7,-3.25584,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"2085",2019-07-02 10:44:00,-2.60978,568,0,25,22,22,19,25.5,22,19,0,0,26.5,26.5,27.5,28.5,28,28,29,23.2,-2.13066,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"2086",2019-07-02 10:45:00,-2.80008,551,0,25,22,22,19,25.5,22,19,0,0,26.5,26.5,27.5,28.5,28,28,29,23.4,-2.30517,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"2087",2019-07-02 10:46:00,-3.48397,615,0,25,22,22,19,25.5,22,19,0,0,26.5,26.5,27.5,28.5,28,28,29,23.2,-2.13003,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"2088",2019-07-02 10:47:00,-2.79168,901,0,25,22,22,19,25.5,22,19,0,0,26.5,26.5,27.5,28.5,28,28,29,23.3,-4.7628,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"2089",2019-07-02 10:48:00,-2.78679,756,0,25,22,22,19,25.5,22,19,0,0,26.5,26.5,27.5,28.5,28,28,29,23.1,-2.29509,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"2090",2019-07-02 10:49:00,-2.83859,520,0,25,22,22,19,25.5,22,19,0,0,26.5,26.5,27.5,28.5,28,28,29,23.5,-1.89693,0,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"2091",2019-07-02 10:50:00,-2.85053,548,0,25,22,22,19,25.5,22,19,0,0,26.5,26.5,27.5,28.5,28,28,29,23.3,-2.00466,0,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"2092",2019-07-02 10:51:00,-2.88115,484,0,25,22,22,19,25.5,22,19,0,0,26.5,26.5,27.5,28.5,28,28,29,23.2,-1.69029,0,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"2093",2019-07-02 10:52:00,-2.87085,410,0,25,22,22,19,25.5,22,19,0,0,26.5,26.5,27.5,28.5,28,28,29,23.7,-1.40553,0,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"2094",2019-07-02 10:53:00,-3.20969,381,0,25,22,22,19,25.5,22,19,0,0,26.5,26.5,27.5,28.5,28,28,29,23.9,-1.19133,0,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"2095",2019-07-02 10:54:00,-2.84061,375,0,25,22,22,19,25.5,22,19,0,0,26.5,26.5,27.5,28.5,28,28,29,24,-1.31103,0,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"2096",2019-07-02 10:55:00,-2.92049,386,0,25,22,22,19,25.5,22,19,0,0,26.5,26.5,27.5,28.5,28,28,29,23.9,-1.3419,0,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"2097",2019-07-02 10:56:00,-2.93769,398,0,25,22,22,19,25.5,22,19,0,0,26.5,26.5,27.5,28.5,28,28,29,23.2,-1.39419,0,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"2098",2019-07-02 10:57:00,-2.87193,413,0,25,22,22,19,25.5,22,19,0,0,26.5,26.5,27.5,28.5,28,28,29,22.9,-1.45719,0,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"2099",2019-07-02 10:58:00,-2.92631,418,0,25,22,22,19,25.5,22,19,0,0,26.5,26.5,27.5,28.5,28,28,29,22.8,-1.50066,0,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"2100",2019-07-02 10:59:00,-2.94047,428,0,25,22,22,19,25.5,22,19,0,0,26.5,26.5,27.5,28.5,28,28,29,22.6,-1.55232,0,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"2101",2019-07-02 11:00:00,-3.23606,437,0,25,22,22,19,25.5,22,19,0,0,26.5,26.5,27.5,28.5,28,28,29,22.6,-1.6128,0,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"2102",2019-07-02 11:01:00,-2.94142,450,0,25,22,22,19,25.5,22,19,0,0,26.5,26.5,27.5,28.5,28,28,29,22.4,-1.66446,0,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"2103",2019-07-02 11:02:00,-2.97185,456,0,25,22,22,19,25.5,22,19,0,0,26.5,26.5,27.5,28.5,28,28,29,22.9,-1.70793,0,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"2104",2019-07-02 11:03:00,-3.24164,464,0,25,22,22,19,25.5,22,19,0,0,26.5,26.5,27.5,28.5,28,28,29,22.9,-1.73943,0,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"2105",2019-07-02 11:04:00,-2.96026,473,0,25,22,22,19,25.5,22,19,0,0,26.5,26.5,27.5,28.5,28,28,29,23.3,-1.81566,0,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"2106",2019-07-02 11:05:00,-3.36931,478,0,25,22,22,19,25.5,22,19,0,0,26.5,26.5,27.5,28.5,28,28,29,23.4,-1.82763,0,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"2107",2019-07-02 11:06:00,-3.38131,514,0,25,22,22,19,25.5,22,19,0,0,26.5,26.5,27.5,28.5,28,28,29,23.5,-1.70163,0,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"2108",2019-07-02 11:07:00,-2.95214,610,0,25,22,22,19,25.5,22,19,0,0,26.5,26.5,27.5,28.5,28,28,29,23.6,-2.67939,0,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"2109",2019-07-02 11:08:00,-2.95366,748,0,25,22,22,19,25.5,22,19,0,0,26.5,26.5,27.5,28.5,28,28,29,23.8,-3.0555,0,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"2110",2019-07-02 11:09:00,-2.94664,668,0,25,22,22,19,25.5,22,19,0,0,26.5,26.5,27.5,28.5,28,28,29,24,-2.71593,0,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"2111",2019-07-02 11:10:00,-3.47631,606,0,25,22,22,19,25.5,22,19,0,0,26.5,26.5,27.5,28.5,28,28,29,24.1,-2.32911,0,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"2112",2019-07-02 11:11:00,-2.94595,596,0,25,22,22,19,25.5,22,19,0,0,26.5,26.5,27.5,28.5,28,28,29,24.2,-2.35053,0,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"2113",2019-07-02 11:12:00,-2.79531,625,0,25,22,22,19,25.5,22,19,0,0,26.5,26.5,27.5,28.5,28,28,29,24,-2.48283,0,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"2114",2019-07-02 11:13:00,-2.64027,651,0,25,22,22,19,25.5,22,19,0,0,26.5,26.5,27.5,28.5,28,28,29,23.8,-2.64159,0,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"2115",2019-07-02 11:14:00,-2.27953,650,0,25,22,22,19,25.5,22,19,0,0,26.5,26.5,27.5,28.5,28,28,29,23.5,-2.64663,0,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"2116",2019-07-02 11:15:00,-2.08115,590,0,25,22,22,19,25.5,22,19,0,0,26.5,26.5,27.5,28.5,28,28,29,23.5,-2.31336,0,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"2117",2019-07-02 11:16:00,-2.04419,654,0,25,22,22,19,25.5,22,19,0,0,27,26.5,27.5,28.5,28,28,29,23.3,-2.4759,0,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"2118",2019-07-02 11:17:00,-2.27659,587,0,25,22,22,19,25.5,22,19,0,0,27,26.5,27.5,28.5,28,28,29,23.4,-2.3436,0,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"2119",2019-07-02 11:18:00,-2.32335,608,0,25,22,22,19,25.5,22,19,0,0,27,26.5,27.5,28.5,28,28,29,23.4,-2.35494,0,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"2120",2019-07-02 11:19:00,-1.96765,655,0,25,22,22,19,25.5,22,19,0,0,27,26.5,27.5,28.5,28,28,29,23.3,-2.74743,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"2121",2019-07-02 11:20:00,-2.63708,732,0,25,22,22,19,25.5,22,19,0,0,27,26.5,27.5,28.5,28,28,29,23.8,-3.85119,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"2122",2019-07-02 11:21:00,-2.69925,1031,0,25,22,22,19,25.5,22,19,0,0,27,26.5,27.5,28.5,28,28,29,24.3,-3.10086,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"2123",2019-07-02 11:22:00,-3.01749,780,0,25,22,22,19,25.5,22,19,0,0,27,26.5,27.5,28.5,28,28,29,25.2,-3.13488,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"2124",2019-07-02 11:23:00,-3.05637,NA,0,25,22,22,19,25.5,22,19,0,0,27,26.5,27.5,28.5,28,28,29,25.7,-6.26976,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"2125",2019-07-02 11:24:00,-3.1331,NA,0,25,22,22,19,25.5,22,19,0,0,27,26.5,27.5,28.5,28,28,29,26.2,-5.98185,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"2126",2019-07-02 11:25:00,-3.1274,NA,0,25,22,22,19,25.5,22,19,0,0,27,26.5,27.5,28.5,28,28,29,26.1,-4.6809,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"2127",2019-07-02 11:26:00,-3.26686,NA,0,25,22,22,19,25.5,22,19,0,0,27,26.5,27.5,28.5,28,28,29,26.6,-5.7456,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"2128",2019-07-02 11:27:00,-3.20929,818,0,25,22,22,19,25.5,22,19,0,0,27,26.5,27.5,28.5,28,28,29,26.6,-3.8115,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"2129",2019-07-02 11:28:00,-3.24483,NA,0,25,22,22,19,25.5,22,19,0,0,27,26.5,27.5,28.5,28,28,29,27.2,-3.85749,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"2130",2019-07-02 11:29:00,-3.29272,684,0,25,22,22,19,25.5,22,19,0,0,27,26.5,27.5,28.5,28,28,29,27.2,-2.33919,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"2131",2019-07-02 11:30:00,-3.35905,565,0,25,22,22,19,25.5,22,19,0,0,27,26.5,27.5,28.5,28,28,29,26.7,-1.99836,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"2132",2019-07-02 11:31:00,-3.69966,521,0,25,22,22,19,25.5,22,19,0,0,27,26.5,27.5,28.5,28,28,29,25.7,-1.81566,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"2133",2019-07-02 11:32:00,-3.74654,417,0,25,22,22,19,25.5,22,19,0,0,27,26.5,27.5,28.5,28,28,29,24.7,-1.38663,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"2134",2019-07-02 11:33:00,-3.75056,385,0,25,22,22,19,25.5,22,19,0,0,27,26.5,27.5,28.5,28,28,29,25.1,-1.26126,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"2135",2019-07-02 11:34:00,-3.57096,419,0,25,22,22,19,25.5,22,19,0,0,27,26.5,27.5,28.5,28,28,29,25.8,-1.42506,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"2136",2019-07-02 11:35:00,-3.49908,435,0,25,22,22,19,25.5,22,19,0,0,27,26.5,27.5,28.5,28,28,29,25.2,-1.5498,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"2137",2019-07-02 11:36:00,-3.16736,455,0,25,22,22,19,25.5,22,19,0,0,27,26.5,27.5,28.5,28,28,29,23.8,-1.6128,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"2138",2019-07-02 11:37:00,-3.25517,436,0,25,22,22,19,25.5,22,19,0,0,27,26.5,27.5,28.5,28,28,29,23.6,-1.50696,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"2139",2019-07-02 11:38:00,-3.06173,415,0,25,22,22,19,25.5,22,19,0,0,27,26.5,27.5,28.5,28,28,29,24.5,-1.18629,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"2140",2019-07-02 11:39:00,-3.01531,395,0,25,22,22,19,25.5,22,19,0,0,27,26.5,27.5,28.5,28,28,29,25.2,-1.28016,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,0,1,1,1,1
"2141",2019-07-02 11:40:00,-2.70647,402,0,25,22,22,19,25.5,22,19,0,0,27,26.5,27.5,28.5,28,28,29,25.3,-1.51767,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,0,1,1,1,1
"2142",2019-07-02 11:41:00,-2.84757,460,0,25,22,22,19,25.5,22,19,0,0,27,26.5,27.5,28.5,28,28,29,25.5,-1.77156,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,0,1,1,1,1
"2143",2019-07-02 11:42:00,-3.37965,475,0,25,22,22,19,25.5,22,19,0,0,27,26.5,27.5,28.5,28,28,29,25.4,-1.84023,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,0,1,1,1,1
"2144",2019-07-02 11:43:00,-3.10408,656,0,25,22,22,19,25.5,22,19,0,0,27,26.5,27.5,28.5,28,28,29,25.3,-3.25458,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,0,1,1,1,1
"2145",2019-07-02 11:44:00,-2.83729,626,0,25,22,22,19,25.5,22,19,0,0,27,26.5,27.5,28.5,28,28,29,25.8,-3.42783,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,0,1,1,1,1
"2146",2019-07-02 11:45:00,-2.30197,472,0,25,22,22,19,25.5,22,19,0,0,27,26.5,27.5,28.5,28,28,29,25.9,-1.66446,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,0,1,1,1,1
"2147",2019-07-02 11:46:00,-3.2644,399,0,25,22,22,19,25.5,22,19,0,0,27,26.5,27.5,28.5,28,28,29,25.4,-1.44396,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,0,1,1,1,1
"2148",2019-07-02 11:47:00,-2.86238,417,0,25,22,22,19,25.5,22,19,0,0,27,26.5,27.5,28.5,28,28,29,25.2,-1.54413,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,0,1,1,1,1
"2149",2019-07-02 11:48:00,-2.78705,447,0,25,22,22,19,25.5,22,19,0,0,27,26.5,27.5,28.5,28,28,29,25.2,-1.67706,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,0,1,1,1,1
"2150",2019-07-02 11:49:00,-2.8121,553,0,25,22,22,19,25.5,22,19,0,0,27,26.5,27.5,28.5,28,28,29,25.2,-2.2239,0,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,0,1,1,1,1
"2151",2019-07-02 11:50:00,-2.85376,1084,0,25,22,22,19,25.5,22,19,0,0,27,26.5,27.5,28.5,28,28,29,25.7,-1.92969,0,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,0,1,1,1,1
"2152",2019-07-02 11:51:00,-2.82495,442,0,25,22,22,19,25.5,22,19,0,0,27,26.5,27.5,28.5,28,28,29,26.2,-1.28583,0,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,0,1,1,1,1
"2153",2019-07-02 11:52:00,-2.79932,424,0,25,22,22,19,25.5,22,19,0,0,27,26.5,27.5,28.5,28,28,29,25.9,-1.50696,0,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,0,1,1,1,1
"2154",2019-07-02 11:53:00,-2.7765,381,0,25,22,22,19,25.5,22,19,0,0,27,26.5,27.5,28.5,28,28,29,24.8,-1.29969,0,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,0,1,1,1,1
"2155",2019-07-02 11:54:00,-2.87451,356,0,25,22,22,19,25.5,22,19,0,0,27,26.5,27.5,28.5,28,28,29,24.9,-1.22976,0,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,0,1,1,1,1
"2156",2019-07-02 11:55:00,-2.82315,338,0,25,22,22,19,25.5,22,19,0,0,27,26.5,27.5,28.5,28,28,29,25.2,-1.14723,0,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,0,1,1,1,1
"2157",2019-07-02 11:56:00,-2.83883,297,0,25,22,22,19,25.5,22,19,0,0,27,26.5,27.5,28.5,28,28,29,25.5,-1.00296,0,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,0,1,1,1,1
"2158",2019-07-02 11:57:00,-2.84792,296,0,25,22,22,19,25.5,22,19,0,0,27,26.5,27.5,28.5,28,28,29,25.7,-1.00926,0,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,0,1,1,1,1
"2159",2019-07-02 11:58:00,-2.81754,348,0,25,22,22,19,25.5,22,19,0,0,27,26.5,27.5,28.5,28,28,29,26.1,-1.28331,0,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,0,1,1,1,1
"2160",2019-07-02 11:59:00,-2.85043,443,0,25,22,22,19,25.5,22,19,0,0,27,26.5,27.5,28.5,28,28,29,26.2,-1.72746,0,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,0,1,1,1,1
"2161",2019-07-02 12:00:00,-2.86058,452,0,25,22,22,19,25.5,22,19,0,0,27,26.5,27.5,28.5,28,28,29,26,-1.7073,0,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,0,1,1,1,1
"2162",2019-07-02 12:01:00,-2.91828,478,0,25,22,22,19,25.5,22,19,0,0,27,26.5,27.5,28.5,28,28,29,25.1,-1.63107,0,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,0,1,1,1,1
"2163",2019-07-02 12:02:00,-2.85566,482,0,25,22,22,19,25.5,22,19,0,0,27,26.5,27.5,28.5,28,28,29,25,-2.2239,0,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,0,1,1,1,1
"2164",2019-07-02 12:03:00,-2.86034,498,0,25,22,22,19,25.5,22,19,0,0,27,26.5,27.5,28.5,28,28.5,29,25.4,-1.95426,0,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,0,1,1,1,1
"2165",2019-07-02 12:04:00,-2.90041,865,0,25,22,22,19,25.5,22,19,0,0,27,26.5,27.5,28.5,28,28.5,29,26.2,-4.36086,0,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,0,1,1,1,1
"2166",2019-07-02 12:05:00,-2.88406,NA,0,25,22,22,19,25.5,22,19,0,0,27,26.5,27.5,28.5,28,28.5,29,26.5,-5.90373,0,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,0,1,1,1,1
"2167",2019-07-02 12:06:00,-2.4601,1208,0,25,22,22,19,25.5,22,19,0,0,27,26.5,27.5,28.5,28,28.5,29,26.6,-5.13765,0,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,0,1,1,1,1
"2168",2019-07-02 12:07:00,-2.8846,831,0,25,22,22,19,25.5,22,19,0,0,27,26.5,27.5,28.5,28,28.5,29,27.4,-4.24683,0,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,0,1,1,1,1
"2169",2019-07-02 12:08:00,-2.89485,457,0,25,22,22,19,25.5,22,19,0,0,27,26.5,27.5,28.5,28,28.5,29,27.7,-1.512,0,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"2170",2019-07-02 12:09:00,-2.88726,369,0,25,22,22,19,25.5,22,19,0,0,27,26.5,27.5,28.5,28,28.5,29,28.1,-1.29843,0,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"2171",2019-07-02 12:10:00,-2.89796,629,0,25,22,22,19,25.5,22,19,0,0,27,26.5,27.5,28.5,28,28.5,29,28.1,-2.89863,0,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"2172",2019-07-02 12:11:00,-2.86902,440,0,25,22,22,19,25.5,22,19,0,0,27,26.5,27.5,28.5,28,28.5,29,28.3,-1.61406,0,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"2173",2019-07-02 12:12:00,-2.82728,499,0,25,22,22,19,25.5,22,19,0,0,27,26.5,27.5,28.5,28,28.5,29,28.2,-2.2806,0,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"2174",2019-07-02 12:13:00,-2.50813,NA,0,25,22,22,19,25.5,22,19,0,0,27,26.5,27.5,28.5,28,28.5,29,27.9,-4.9707,0,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"2175",2019-07-02 12:14:00,-2.94607,1214,0,25,22,22,19,25.5,22,19,0,0,27,26.5,27.5,28.5,28,28.5,29,27.7,-3.17583,0,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"2176",2019-07-02 12:15:00,-2.97933,352,0,25,22,22,19,25.5,22,19,0,0,27,26.5,27.5,28.5,28,28.5,29,27.1,-1.02816,0,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"2177",2019-07-02 12:16:00,-2.9968,381,0,25,22,22,19,25.5,22,19,0,0,27,26.5,27.5,28.5,28,28.5,29,26.9,-1.43073,0,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"2178",2019-07-02 12:17:00,-2.856,546,0,25,22,22,19,25.5,22,19,0,0,27,26.5,27.5,28.5,28,28.5,29,26.9,-2.5641,0,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"2179",2019-07-02 12:18:00,-2.92098,NA,0,25,22,22,19,25.5,22,19,0,0,27,26.5,27.5,28.5,28,28.5,29,27.1,-5.1975,0,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"2180",2019-07-02 12:19:00,-2.9417,NA,0,25,22,22,19,25.5,22,19,0,0,27,26.5,27.5,28.5,28,28.5,29,27.7,-5.13639,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"2181",2019-07-02 12:20:00,-2.90452,NA,0,25,22,22,19,25.5,22,19,0,0,27,26.5,27.5,28.5,28,28.5,29,28.2,-5.0463,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"2182",2019-07-02 12:21:00,-2.97168,NA,0,25,22,22,19,25.5,22,19,0,0,27,26.5,27.5,28.5,28,28.5,29,27.8,-5.02047,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"2183",2019-07-02 12:22:00,-2.95888,NA,0,25,22,22,19,25.5,22,19,0,0,27,26.5,27.5,28.5,28,28.5,29,28.2,-5.03433,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"2184",2019-07-02 12:23:00,-2.94756,NA,0,25,22,22,19,25.5,22,19,0,0,27,26.5,27.5,28.5,28,28.5,29,28,-5.08473,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"2185",2019-07-02 12:24:00,-2.937,NA,0,25,22,22,19,25.5,22,19,0,0,27,26.5,27.5,28.5,28,28.5,29,28.1,-5.48793,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"2186",2019-07-02 12:25:00,-3.08678,NA,0,25,22,22,19,25.5,22,19,0,0,27,26.5,27.5,28.5,28,28.5,29,28.4,-5.61141,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"2187",2019-07-02 12:26:00,-2.86117,NA,0,25,22,22,19,25.5,22,19,0,0,27,26.5,27.5,28.5,28,28.5,29.5,29,-5.65866,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"2188",2019-07-02 12:27:00,-3.02934,NA,0,25,22,22,19,25.5,22,19,0,0,27,26.5,27.5,28.5,28,28.5,29.5,29,-5.64165,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"2189",2019-07-02 12:28:00,-3.02767,NA,0,25,22,22,19,25.5,22,19,0,0,27,26.5,27.5,28.5,28,28.5,29.5,28.6,-5.6448,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"2190",2019-07-02 12:29:00,-3.05243,NA,0,25,22,22,19,25.5,22,19,0,0,27,26.5,27.5,28.5,28,28.5,29.5,28.8,-5.62149,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"2191",2019-07-02 12:30:00,-3.05894,NA,0,25,22,22,19,25.5,22,19,0,0,27,26.5,27.5,28.5,28,28.5,29.5,29.1,-5.63913,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"2192",2019-07-02 12:31:00,-3.10336,NA,0,25,22,22,19,25.5,22,19,0,0,27,26.5,27.5,28.5,28,28.5,29.5,28.6,-5.59629,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"2193",2019-07-02 12:32:00,-3.01786,NA,0,25,22,22,19,25.5,22,19,0,0,27,26.5,27.5,28.5,28,28.5,29.5,29.5,-5.54589,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"2194",2019-07-02 12:33:00,-3.04347,NA,0,25,22,22,19,25.5,22,19,0,0,27,26.5,27.5,28.5,28,28.5,29.5,30.8,-5.51943,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"2195",2019-07-02 12:34:00,-3.10649,NA,0,25,22,22,19,25.5,22,19,0,0,27,26.5,27.5,28.5,28,28.5,29.5,29.9,-5.55219,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"2196",2019-07-02 12:35:00,-3.10419,NA,0,25,22,22,19,25.5,22,19,0,0,27,26.5,27.5,28.5,28,28.5,29.5,28.7,-5.6322,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"2197",2019-07-02 12:36:00,-3.11143,NA,0,25,22,22,19,25.5,22,19,0,0,27,26.5,27.5,29,28,28.5,29.5,27.7,-5.81049,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"2198",2019-07-02 12:37:00,-2.3974,1233,0,25,22,22,19,25.5,22,19,0,0,27,26.5,27.5,29,28,28.5,29.5,27.3,-4.59711,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"2199",2019-07-02 12:38:00,-3.06628,NA,0,25,22,22,19,25.5,22,19,0,0,27,26.5,27.5,29,28,28.5,29.5,27.1,-5.54778,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"2200",2019-07-02 12:39:00,-3.14863,1186,0,25,22,22,19,25.5,22,19,0,0,27,26.5,27.5,29,28,28.5,29.5,27.7,-2.05443,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"2201",2019-07-02 12:40:00,-3.05658,NA,0,25,22,22,19,25.5,22,19,0,0,27,26.5,27.5,29,28,28.5,29.5,27.6,-5.0904,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"2202",2019-07-02 12:41:00,-3.01618,NA,0,25,22,22,19,25.5,22,19,0,0,27,26.5,27.5,29,28,28.5,29.5,27.7,-4.76028,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"2203",2019-07-02 12:42:00,-2.95066,1151,0,25,22,22,19,25.5,22,19,0,0,27,26.5,27.5,29,28,28.5,29.5,27.8,-4.80438,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"2204",2019-07-02 12:43:00,-3.23717,NA,0,25,22,22,19,25.5,22,19,0,0,27,26.5,27.5,29,28,28.5,29.5,28.1,-5.55345,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"2205",2019-07-02 12:44:00,-2.48289,NA,0,25,22,22,19,25.5,22,19,0,0,27,26.5,27.5,29,28,28.5,29.5,28,-5.66433,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"2206",2019-07-02 12:45:00,-2.27005,NA,0,25,22,22,19,25.5,22,19,0,0,27,26.5,27.5,29,28,28.5,29.5,28,-5.06394,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"2207",2019-07-02 12:46:00,-1.84181,NA,0,25,22,22,19,25.5,22,19,0,0,27,26.5,27.5,29,28,28.5,29.5,28,-1.85409,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"2208",2019-07-02 12:47:00,-2.28964,525,0,25,22,22,19,25.5,22,19,0,0,27,26.5,27.5,29,28,28.5,29.5,27.4,-1.953,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"2209",2019-07-02 12:48:00,-2.36233,552,0,25,22,22,19,25.5,22,19,0,0,27,26.5,27.5,29,28,28.5,29.5,26.7,-2.06703,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"2210",2019-07-02 12:49:00,-2.4233,567,0,25,22,22,19,25.5,22,19,0,0,27,26.5,27.5,29,28,28.5,29.5,26.5,-2.142,0,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"2211",2019-07-02 12:50:00,-2.88734,570,0,25,22,22,19,25.5,22,19,0,0,27,26.5,27.5,29,28,28.5,29.5,26.3,-2.47716,0,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"2212",2019-07-02 12:51:00,-2.90409,NA,0,25,22,22,19,25.5,22,19,0,0,27,26.5,27.5,29,28,28.5,29.5,26.6,-4.49694,0,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"2213",2019-07-02 12:52:00,-2.9876,508,0,25,22,22,19,25.5,22,19,0,0,27,26.5,27.5,29,28,28.5,29.5,26.2,-1.61532,0,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
