"","time","heating_cooling_power","irrad","kitchen_active_power","setp_371","setp_472","setp_474","setp_476","setp_571","setp_573","setp_574","shower_471","shower_571","temp_371","temp_472","temp_474","temp_476","temp_571","temp_573","temp_574","temp_amb","total_active_power","Y1_371","Y1_472","Y1_474","Y1_476","Y1_571","Y1_573","Y1_574","Y2_371","Y2_472","Y2_476","Y2_571","Y2_574","Y3_371","Y3_472","Y3_476","Y3_571","Y3_574","Y4_371","Y5_371","Y6_371","Y7_371"
"2214",2019-07-02 12:53:00,-3.11364,439,0,25,22,22,19,25.5,22,19,0,0,27,26.5,27.5,29,28,28.5,29.5,26.4,-1.56933,0,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"2215",2019-07-02 12:54:00,-3.27372,458,0,25,22,22,19,25.5,22,19,0,0,27,26.5,27.5,29,28,28.5,29.5,26.8,-1.60083,0,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"2216",2019-07-02 12:55:00,-3.19084,580,0,25,22,22,19,25.5,22,19,0,0,27,26.5,27.5,29,28,28.5,29.5,26.4,-2.5074,0,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"2217",2019-07-02 12:56:00,-3.1978,NA,0,25,22,22,19,25.5,22,19,0,0,27,26.5,27.5,29,28,28.5,29.5,27.4,-4.12839,0,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"2218",2019-07-02 12:57:00,-3.94332,565,0,25,22,22,19,25.5,22,19,0,0,27,26.5,27.5,29,28,28.5,29.5,27.8,-2.079,0,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"2219",2019-07-02 12:58:00,-4.28848,632,0,25,22,22,19,25.5,22,19,0,0,27,26.5,27.5,29,28,28.5,29.5,28,-3.0114,0,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"2220",2019-07-02 12:59:00,-3.80193,910,0,25,22,22,19,25.5,22,19,0,0,27,26.5,27.5,29,28,28.5,29.5,26.7,-5.71347,0,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"2221",2019-07-02 13:00:00,-3.61535,NA,0,25,22,22,19,25.5,22,19,0,0,27,26.5,27.5,29,28,28.5,29.5,27.3,-6.28803,0,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"2222",2019-07-02 13:01:00,-3.41077,1155,0,25,22,22,19,25.5,22,19,0,0,27,26.5,27.5,29,28,28.5,29.5,26.2,-2.76444,0,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"2223",2019-07-02 13:02:00,-3.25577,569,0,25,22,22,19,25.5,22,19,0,0,27,26.5,27.5,29,28,28.5,29.5,26.2,-1.95111,0,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"2224",2019-07-02 13:03:00,-3.14564,535,0,25,22,22,19,25.5,22,19,0,0,27,26.5,27.5,29,28,28.5,29.5,26.7,-1.81251,0,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"2225",2019-07-02 13:04:00,-3.06231,596,0,25,22,22,19,25.5,22,19,0,0,27,26.5,27.5,29,28,28.5,29.5,27.9,-2.18799,0,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"2226",2019-07-02 13:05:00,-3.07973,1048,0,25,22,22,19,25.5,22,19,0,0,27,26.5,27.5,29,28,28.5,29.5,28.5,-2.85012,0,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"2227",2019-07-02 13:06:00,-3.079,1096,0,25,22,22,19,25.5,22,19,0,0,27,26.5,27.5,29,28,28.5,29.5,29.1,-2.62269,0,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,0,1,1,1,1
"2228",2019-07-02 13:07:00,-2.98095,1056,0,25,22,22,19,25.5,22,19,0,0,27,26.5,27.5,29,28,28.5,29.5,29.2,-2.69829,0,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,0,1,1,1,1
"2229",2019-07-02 13:08:00,-2.90061,NA,0,25,22,22,19,25.5,22,19,0,0,27,26.5,27.5,29,28,28.5,29.5,28.9,-5.53203,0,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,0,1,1,1,1
"2230",2019-07-02 13:09:00,-2.94053,748,0,25,22,22,19,25.5,22,19,0,0,27,26.5,27.5,29,28,28.5,29.5,28.8,-2.54079,0,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,0,1,1,1,1
"2231",2019-07-02 13:10:00,-3.28246,927,0,25,22,22,19,25.5,22,19,0,0,27,26.5,27.5,29,28,28.5,29.5,28.7,-3.53934,0,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,0,1,1,1,1
"2232",2019-07-02 13:11:00,-2.94793,775,0,25,22,22,19,25.5,22,19,0,0,27,26.5,27.5,29,28,28.5,29.5,28,-4.42323,0,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,0,1,1,1,1
"2233",2019-07-02 13:12:00,-3.42017,741,0,25,22,22,19,25.5,22,19,0,0,27,26.5,27.5,29,28,28.5,29.5,27.2,-2.84193,0,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,0,1,1,1,1
"2234",2019-07-02 13:13:00,-3.02652,787,0,25,22,22,19,25.5,22,19,0,0,27,26.5,27.5,29,28,28.5,29.5,26.9,-2.74302,0,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,0,1,1,1,1
"2235",2019-07-02 13:14:00,-2.89571,822,0,25,22,22,19,25.5,22,19,0,0,27,26.5,27.5,29,28,28.5,29.5,27.1,-2.42676,0,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,0,1,1,1,1
"2236",2019-07-02 13:15:00,-2.91968,923,0,25,22,22,19,25.5,22,19,0,0,27,26.5,27.5,29,28,28.5,29.5,26.7,-3.30309,0,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,0,1,1,1,1
"2237",2019-07-02 13:16:00,-2.99039,1043,0,25,22,22,19,25.5,22,19,0,0,27,26.5,27.5,29,28,28.5,29.5,26.3,-1.68903,0,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,0,1,1,1,1
"2238",2019-07-02 13:17:00,-2.9937,1070,0,25,22,22,19,25.5,22,19,0,0,27,26.5,27.5,29,28,28.5,29.5,26.6,-5.5062,0,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,0,1,1,1,1
"2239",2019-07-02 13:18:00,-2.97115,NA,0,25,22,22,19,25.5,22,19,0,0,27,26.5,27.5,29,28,28.5,29.5,26.4,-5.84766,0,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,0,1,1,1,1
"2240",2019-07-02 13:19:00,-3.23524,NA,0,25,22,22,19,25.5,22,19,0,0,27,26.5,27.5,29,28,28.5,29.5,26.4,-5.83569,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,0,1,1,1,1
"2241",2019-07-02 13:20:00,-2.86298,NA,0,25,22,22,19,25.5,22,19,0,0,27,26.5,27.5,29,28,28.5,29.5,26.4,-5.81175,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,0,1,1,1,1
"2242",2019-07-02 13:21:00,-2.90532,NA,0,25,22,22,19,25.5,22,19,0,0,27,26.5,27.5,29,28,28.5,29.5,27.2,-5.76576,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,0,1,1,1,1
"2243",2019-07-02 13:22:00,-2.90136,NA,0,25,22,22,19,25.5,22,19,0,0,27,26.5,27.5,29,28,28.5,29.5,28.2,-5.71536,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,0,1,1,1,1
"2244",2019-07-02 13:23:00,-2.4706,NA,0,25,22,22,19,25.5,22,19,0,0,27,26.5,27.5,29,28,28.5,29.5,28.9,-5.68701,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,0,1,1,1,1
"2245",2019-07-02 13:24:00,-2.94719,NA,0,25,22,22,19,25.5,22,19,0,0,27,26.5,27.5,29,28,28.5,29.5,29.5,-2.51118,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,0,1,1,1,1
"2246",2019-07-02 13:25:00,-2.99789,NA,0,25,22,22,19,25.5,22,19,0,0,27,26.5,27.5,29,28,28.5,29.5,29.4,-5.16348,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,0,1,1,1,1
"2247",2019-07-02 13:26:00,-2.98082,NA,0,25,22,22,19,25.5,22,19,0,0,27,26.5,27.5,29,28,28.5,29.5,29,-4.74894,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,0,1,1,1,1
"2248",2019-07-02 13:27:00,-2.9171,NA,0,25,22,22,19,25.5,22,19,0,0,27,26.5,27.5,29,28,28.5,29.5,29.5,-5.8275,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,0,1,1,1,1
"2249",2019-07-02 13:28:00,-2.93243,692,0,25,22,22,19,25.5,22,19,0,0,27,26.5,27.5,29,28,28.5,29.5,29.1,-2.6082,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,0,1,1,1,1
"2250",2019-07-02 13:29:00,-2.7686,544,0,25,22,22,19,25.5,22,19,0,0,27,26.5,27.5,29,28,28.5,29.5,28.5,-1.90575,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,0,1,1,1,1
"2251",2019-07-02 13:30:00,-2.77379,473,0,25,22,22,19,25.5,22,19,0,0,27,26.5,27.5,29,28,28.5,29.5,28.1,-1.45341,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,0,1,1,1,1
"2252",2019-07-02 13:31:00,-2.94315,467,0,25,22,22,19,25.5,22,19,0,0,27,26.5,27.5,29,28,28.5,29.5,28.2,-1.6632,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,0,1,1,1,1
"2253",2019-07-02 13:32:00,-2.95466,525,0,25,22,22,19,25.5,22,19,0,0,27,26.5,27.5,29,28,28.5,29.5,28.5,-1.84716,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,0,1,1,1,1
"2254",2019-07-02 13:33:00,-2.9756,539,0,25,22,22,19,25.5,22,19,0,0,27,26.5,27.5,29,28,28.5,29.5,28.2,-2.0223,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,0,1,1,1,1
"2255",2019-07-02 13:34:00,-2.95075,628,0,25,22,22,19,25.5,22,19,0,0,27,26.5,27.5,29,28,28.5,29.5,28.3,-3.79134,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,0,1,1,1,1
"2256",2019-07-02 13:35:00,-2.97586,1246,0,25,22,22,19,25.5,22,19,0,0,27,26.5,27.5,29,28,28.5,29.5,28.5,-5.17923,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"2257",2019-07-02 13:36:00,-2.96476,706,0,25,22,22,19,25.5,22,19,0,0,27,26.5,27.5,29,28,28.5,29.5,28.8,-2.53386,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"2258",2019-07-02 13:37:00,-2.89692,883,0,25,22,22,19,25.5,22,19,0,0,27.5,26.5,27.5,29,28,28.5,29.5,28.2,-3.17142,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"2259",2019-07-02 13:38:00,-3.10984,999,0,25,22,22,19,25.5,22,19,0,0,27.5,26.5,27.5,29,28,28.5,29.5,28.5,-3.46815,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"2260",2019-07-02 13:39:00,-2.79828,748,0,25,22,22,19,25.5,22,19,0,0,27.5,26.5,27.5,29,28,28.5,29.5,28.6,-2.77515,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"2261",2019-07-02 13:40:00,-3.02923,822,0,25,22,22,19,25.5,22,19,0,0,27.5,26.5,27.5,29,28,28.5,29.5,28.8,-2.93832,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"2262",2019-07-02 13:41:00,-2.9845,808,0,25,22,22,19,25.5,22,19,0,0,27.5,26.5,27.5,29,28,28.5,29.5,29,-3.4839,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"2263",2019-07-02 13:42:00,-2.64567,1098,0,25,22,22,19,25.5,22,19,0,0,27.5,26.5,27.5,29,28,28.5,29.5,27.7,-5.52258,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"2264",2019-07-02 13:43:00,-3.01774,NA,0,25,22,22,19,25.5,22,19,0,0,27.5,26.5,27.5,29,28,28.5,29.5,28.5,-5.8527,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"2265",2019-07-02 13:44:00,-3.11547,844,0,25,22,22,19,25.5,22,19,0,0,27.5,26.5,27.5,29,28,28.5,29.5,28.6,-3.40263,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"2266",2019-07-02 13:45:00,-3.05667,NA,0,25,22,22,19,25.5,22,19,0,0,27.5,26.5,27.5,29,28,28.5,29.5,28.8,-6.91173,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"2267",2019-07-02 13:46:00,-3.12121,NA,0,25,22,22,19,25.5,22,19,0,0,27.5,26.5,27.5,29,28,28.5,29.5,28.9,-4.72374,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"2268",2019-07-02 13:47:00,-3.08696,NA,0,25,22,22,19,25.5,22,19,0,0,27.5,26.5,27.5,29,28,28.5,29.5,28.9,-3.41019,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"2269",2019-07-02 13:48:00,-3.09332,NA,0,25,22,22,19,25.5,22,19,0,0,27.5,26.5,27.5,29,28,28.5,29.5,29.1,-6.3252,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"2270",2019-07-02 13:49:00,-3.05719,882,0,25,22,22,19,25.5,22,19,0,0,27.5,26.5,27.5,29,28,28.5,29.5,29.7,-3.9312,0,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"2271",2019-07-02 13:50:00,-3.07418,NA,0,25,22,22,19,25.5,22,19,0,0,27.5,26.5,27.5,29,28,28.5,29.5,29.9,-4.24053,0,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"2272",2019-07-02 13:51:00,-3.03309,NA,0,25,22,22,19,25.5,22,19,0,0,27.5,26.5,27.5,29,28,28.5,29.5,30.4,-3.3579,0,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"2273",2019-07-02 13:52:00,-3.58623,796,0,25,22,22,19,25.5,22,19,0,0,27.5,26.5,27.5,29,28,28.5,29.5,30.3,-3.62124,0,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"2274",2019-07-02 13:53:00,-3.58731,894,0,25,22,22,19,25.5,22,19,0,0,27.5,26.5,27.5,29,28.5,28.5,29.5,30.6,-1.99269,0,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"2275",2019-07-02 13:54:00,-3.1178,665,0,25,22,22,19,25.5,22,19,0,0,27.5,26.5,27.5,29,28.5,28.5,29.5,30.2,-2.3184,0,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"2276",2019-07-02 13:55:00,-3.05929,675,0,25,22,22,19,25.5,22,19,0,0,27.5,26.5,27.5,29,28.5,28.5,29.5,30.7,-2.19744,0,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"2277",2019-07-02 13:56:00,-3.0783,978,0,25,22,22,19,25.5,22,19,0,0,27.5,26.5,27.5,29,28.5,28.5,29.5,30.6,-2.97675,0,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"2278",2019-07-02 13:57:00,-3.1449,673,0,25,22,22,19,25.5,22,19,0,0,27.5,26.5,27.5,29,28.5,28.5,29.5,30.4,-2.079,0,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"2279",2019-07-02 13:58:00,-3.15121,670,0,25,22,22,19,25.5,22,19,0,0,27.5,26.5,27.5,29,28.5,28.5,29.5,29.7,-2.64474,0,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"2280",2019-07-02 13:59:00,-3.06405,NA,0,25,22,22,19,25.5,22,19,0,0,27.5,26.5,27.5,29,28.5,28.5,29.5,29.6,-5.32602,0,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"2281",2019-07-02 14:00:00,-3.36943,1044,0,25,22,22,19,25.5,22,19,0,0,27.5,26.5,27.5,29,28.5,28.5,29.5,29,-2.92383,0,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"2282",2019-07-02 14:01:00,-2.60899,NA,0,25,22,22,19,25.5,22,19,0,0,27.5,26.5,27.5,29,28.5,28.5,29.5,29.2,-6.28866,0,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"2283",2019-07-02 14:02:00,-3.10263,818,0,25,22,22,19,25.5,22,19,0,0,27.5,26.5,27.5,29,28.5,28.5,29.5,29.7,-5.21577,0,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"2284",2019-07-02 14:03:00,-3.05752,818,0,25,22,22,19,25.5,22,19,0,0,27.5,26.5,27.5,29,28.5,28.5,29.5,29.6,-4.85289,0,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"2285",2019-07-02 14:04:00,-3.17227,NA,0,25,22,22,19,25.5,22,19,0,0,27.5,26.5,27.5,29,28.5,28.5,29.5,29.8,-3.64896,0,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"2286",2019-07-02 14:05:00,-3.24134,778,0,25,22,22,19,25.5,22,19,0,0,27.5,26.5,27.5,29,28.5,28.5,29.5,29.3,-6.04989,0,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"2287",2019-07-02 14:06:00,-3.28281,NA,0,25,22,22,19,25.5,22,19,0,0,27.5,26.5,27.5,29,28.5,28.5,29.5,29.1,-6.05493,0,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"2288",2019-07-02 14:07:00,-3.19061,1080,0,25,22,22,19,25.5,22,19,0,0,27.5,26.5,27.5,29,28.5,28.5,29.5,29.4,-3.01329,0,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"2289",2019-07-02 14:08:00,-3.18353,632,0,25,22,22,19,25.5,22,19,0,0,27.5,26.5,28,29,28.5,28.5,29.5,29.8,-1.98072,0,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"2290",2019-07-02 14:09:00,-3.1484,560,0,25,22,22,19,25.5,22,19,0,0,27.5,26.5,28,29,28.5,28.5,29.5,29.7,-1.8711,0,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"2291",2019-07-02 14:10:00,-3.22138,554,0,25,22,22,19,25.5,22,19,0,0,27.5,26.5,28,29,28.5,28.5,29.5,29.6,-2.2176,0,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"2292",2019-07-02 14:11:00,-3.10086,951,0,25,22,22,19,25.5,22,19,0,0,27.5,26.5,28,29,28.5,28.5,29.5,29.9,-3.4776,0,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"2293",2019-07-02 14:12:00,-3.09642,NA,0,25,22,22,19,25.5,22,19,0,0,27.5,26.5,28,29,28.5,28.5,29.5,28.9,-5.06961,0,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"2294",2019-07-02 14:13:00,-3.06711,961,0,25,22,22,19,25.5,22,19,0,0,27.5,26.5,28,29,28.5,28.5,29.5,28,-5.42619,0,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"2295",2019-07-02 14:14:00,-2.90232,664,0,25,22,22,19,25.5,22,19,0,0,27.5,26.5,28,29,28.5,28.5,29.5,27.8,-2.82996,0,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"2296",2019-07-02 14:15:00,-2.76433,NA,0,25,22,22,19,25.5,22,19,0,0,27.5,26.5,28,29,28.5,28.5,29.5,27.6,-5.73678,0,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"2297",2019-07-02 14:16:00,-2.47697,1085,0,25,22,22,19,25.5,22,19,0,0,27.5,26.5,28,29,28.5,28.5,29.5,27.8,-3.14559,0,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"2298",2019-07-02 14:17:00,-2.2492,666,0,25,22,22,19,25.5,22,19,0,0,27.5,26.5,28,29,28.5,28.5,29.5,27.9,-1.75203,0,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"2299",2019-07-02 14:18:00,-2.15704,591,0,25,22,22,19,25.5,22,19,0,0,27.5,26.5,28,29,28.5,28.5,29.5,28.1,-3.22119,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"2300",2019-07-02 14:19:00,-2.1732,513,0,25,22,22,19,25.5,22,19,0,0,27.5,26.5,28,29,28.5,28.5,29.5,28.1,-1.69974,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"2301",2019-07-02 14:20:00,-2.3492,NA,0,25,22,22,19,25.5,22,19,0,0,27.5,26.5,28,29,28.5,28.5,29.5,28,-2.42613,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"2302",2019-07-02 14:21:00,-2.61352,635,0,25,22,22,19,25.5,22,19,0,0,27.5,26.5,28,29,28.5,28.5,29.5,28.3,-4.6683,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"2303",2019-07-02 14:22:00,-2.71079,726,0,25,22,22,19,25.5,22,19,0,0,27.5,26.5,28,29,28.5,28.5,29.5,28.2,-5.97366,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"2304",2019-07-02 14:23:00,-2.9104,967,0,25,22,22,19,25.5,22,19,0,0,27.5,26.5,28,29,28.5,28.5,29.5,28.9,-6.06753,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"2305",2019-07-02 14:24:00,-3.08116,NA,0,25,22,22,19,25.5,22,19,0,0,27.5,26.5,28,29,28.5,28.5,29.5,29.8,-5.91318,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"2306",2019-07-02 14:25:00,-3.58629,NA,0,25,22,22,19,25.5,22,19,0,0,27.5,26.5,28,29,28.5,28.5,29.5,30.5,-5.91696,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"2307",2019-07-02 14:26:00,-3.60442,NA,0,25,22,22,19,25.5,22,19,0,0,27.5,26.5,28,29,28.5,28.5,29.5,30.6,-5.85333,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"2308",2019-07-02 14:27:00,-4.13166,NA,0,25,22,22,19,25.5,22,19,0,0,27.5,26.5,28,29,28.5,28.5,29.5,31.1,-5.82498,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"2309",2019-07-02 14:28:00,-4.24235,NA,0,25,22,22,19,25.5,22,19,0,0,27.5,26.5,28,29,28.5,28.5,29.5,29.8,-4.82139,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"2310",2019-07-02 14:29:00,-3.96912,NA,0,25,22,22,19,25.5,22,19,0,0,27.5,26.5,28,29,28.5,28.5,29.5,29.9,-5.01984,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"2311",2019-07-02 14:30:00,-3.54824,NA,0,25,22,22,19,25.5,22,19,0,0,27.5,26.5,28,29,28.5,28.5,29.5,30.3,-5.5251,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"2312",2019-07-02 14:31:00,-3.2138,992,0,25,22,22,19,25.5,22,19,0,0,27.5,26.5,28,29,28.5,28.5,29.5,30.4,-5.39343,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"2313",2019-07-02 14:32:00,-3.18399,NA,0,25,22,22,19,25.5,22,19,0,0,27.5,26.5,28,29,28.5,28.5,29.5,30.1,-5.07339,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"2314",2019-07-02 14:33:00,-3.19295,NA,0,25,22,22,19,25.5,22,19,0,0,27.5,26.5,28,29,28.5,28.5,29.5,29.9,-5.2479,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"2315",2019-07-02 14:34:00,-3.25609,546,0,25,22,22,19,25.5,22,19,0,0,27.5,26.5,28,29,28.5,28.5,29.5,29.3,-1.00359,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"2316",2019-07-02 14:35:00,-3.20129,507,0,25,22,22,19,25.5,22,19,0,0,27.5,26.5,28,29,28.5,28.5,29.5,29.6,-1.638,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,0,1,1,1,1
"2317",2019-07-02 14:36:00,-3.66745,487,0,25,22,22,19,25.5,22,19,0,0,27.5,26.5,28,29,28.5,29,29.5,29.2,-1.77408,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,0,1,1,1,1
"2318",2019-07-02 14:37:00,-2.93844,467,0,25,22,22,19,25.5,22,19,0,0,27.5,26.5,28,29,28.5,29,29.5,28.8,-1.63926,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,0,1,1,1,1
"2319",2019-07-02 14:38:00,-3.18037,418,0,25,22,22,19,25.5,22,19,0,0,27.5,26.5,28,29,28.5,29,29.5,29,-1.2915,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,0,1,1,1,1
"2320",2019-07-02 14:39:00,-3.21361,402,0,25,22,22,19,25.5,22,19,0,0,28,26.5,28,29,28.5,29,29.5,28.3,-3.82536,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,0,1,1,1,1
"2321",2019-07-02 14:40:00,-3.10728,NA,0,25,22,22,19,25.5,22,19,0,0,28,26.5,28,29,28.5,28.5,29.5,28.3,-5.31342,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,0,1,1,1,1
"2322",2019-07-02 14:41:00,-3.25106,NA,0,25,22,22,19,25.5,22,19,0,0,28,26.5,28,29,28.5,28.5,29.5,28.5,-5.33988,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,0,1,1,1,1
"2323",2019-07-02 14:42:00,-3.05653,NA,0,25,22,22,19,25.5,22,19,0,0,28,26.5,28,29,28.5,28.5,29.5,28.7,-5.3172,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,0,1,1,1,1
"2324",2019-07-02 14:43:00,-3.31027,NA,0,25,22,22,19,25.5,22,19,0,0,28,26.5,28,29,28.5,28.5,29.5,28.8,-5.35563,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,0,1,1,1,1
"2325",2019-07-02 14:44:00,-3.09821,NA,0,25,22,22,19,25.5,22,19,0,0,28,26.5,28,29,28.5,28.5,29.5,28.3,-5.39658,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,0,1,1,1,1
"2326",2019-07-02 14:45:00,-3.12367,NA,0,25,22,22,19,25.5,22,19,0,0,28,26.5,28,29,28.5,28.5,29.5,27.7,-5.48856,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,0,1,1,1,1
"2327",2019-07-02 14:46:00,-2.56296,NA,0,25,22,22,19,25.5,22,19,0,0,28,26.5,28,29,28.5,28.5,29.5,27.9,-5.5377,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,0,1,1,1,1
"2328",2019-07-02 14:47:00,-3.12423,NA,0,25,22,22,19,25.5,22,19,0,0,27.5,26.5,28,29,28.5,28.5,29.5,27.9,-5.57739,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,0,1,1,1,1
"2329",2019-07-02 14:48:00,-3.11159,NA,0,25,22,22,19,25.5,22,19,0,0,27.5,26.5,28,29,28.5,28.5,29.5,28.1,-5.56353,0,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,0,1,1,1,1
"2330",2019-07-02 14:49:00,-3.11262,883,0,25,22,22,19,25.5,22,19,0,0,27.5,26.5,28,29,28.5,28.5,29.5,27.9,-4.63932,0,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,0,1,1,1,1
"2331",2019-07-02 14:50:00,-3.17245,778,0,25,22,22,19,25.5,22,19,0,0,27.5,26.5,28,29,28.5,28.5,29.5,27.4,-2.94084,0,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,0,1,1,1,1
"2332",2019-07-02 14:51:00,-3.01673,695,0,25,22,22,19,25.5,22,19,0,0,27.5,26.5,28,29,28.5,28.5,29.5,27,-3.68424,0,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,0,1,1,1,1
"2333",2019-07-02 14:52:00,-2.97899,423,0,25,22,22,19,25.5,22,19,0,0,27.5,26.5,28,29,28.5,28.5,29.5,27.1,-1.29969,0,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,0,1,1,1,1
"2334",2019-07-02 14:53:00,-3.04846,374,0,25,22,22,19,25.5,22,19,0,0,27.5,26.5,28,29,28.5,28.5,29.5,27.3,-1.07226,0,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,0,1,1,1,1
"2335",2019-07-02 14:54:00,-3.07582,353,0,25,22,22,19,25.5,22,19,0,0,27.5,26.5,28,29,28.5,28.5,29.5,27.4,-1.01493,0,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,0,1,1,1,1
"2336",2019-07-02 14:55:00,-3.0409,349,0,25,22,22,19,25.5,22,19,0,0,27.5,26.5,28,29,28.5,28.5,29.5,27.5,-1.10376,0,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,0,1,1,1,1
"2337",2019-07-02 14:56:00,-3.0691,339,0,25,22,22,19,25.5,22,19,0,0,27.5,26.5,28,29,28.5,28.5,29.5,27.4,-1.03509,0,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,0,1,1,1,1
"2338",2019-07-02 14:57:00,-3.16752,335,0,25,22,22,19,25.5,22,19,0,0,27.5,26.5,28,29,28.5,28.5,29.5,27.5,-0.99603,0,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,0,1,1,1,1
"2339",2019-07-02 14:58:00,-3.11395,363,0,25,22,22,19,25.5,22,19,0,0,27.5,26.5,28,29,28.5,28.5,29.5,27.4,-1.2726,0,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,0,1,1,1,1
"2340",2019-07-02 14:59:00,-3.31485,1245,0,25,22,22,19,25.5,22,19,0,0,27.5,26.5,28,29,28.5,28.5,29.5,27.5,-5.18553,0,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,0,1,1,1,1
"2341",2019-07-02 15:00:00,-3.10127,NA,0,25,22,22,19,25.5,22,19,0,0,27.5,26.5,28,29,28.5,28.5,29.5,27.7,-4.95306,0,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,0,1,1,1,1
"2342",2019-07-02 15:01:00,-3.07061,NA,0,25,22,22,19,25.5,22,19,0,0,27.5,26.5,28,29,28.5,28.5,29.5,27.7,-4.94613,0,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,0,1,1,1,1
"2343",2019-07-02 15:02:00,-3.11728,NA,0,25,22,22,19,25.5,22,19,0,0,27.5,26.5,28,29,28.5,28.5,29.5,28.3,-4.90833,0,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,0,1,1,1,1
"2344",2019-07-02 15:03:00,-3.07472,NA,0,25,22,22,19,25.5,22,19,0,0,27.5,26.5,28,29,28.5,28.5,29.5,28.7,-4.86486,0,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,0,1,1,1,1
"2345",2019-07-02 15:04:00,-3.0961,NA,0,25,22,22,19,25.5,22,19,0,0,27.5,26.5,28,29,28.5,28.5,29.5,28.3,-4.90896,0,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,0,1,1,1,1
"2346",2019-07-02 15:05:00,-3.13003,NA,0,25,22,22,19,25.5,22,19,0,0,27.5,26.5,28,29,28.5,28.5,29.5,28.2,-4.76595,0,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"2347",2019-07-02 15:06:00,-3.2772,NA,0,25,22,22,19,25.5,22,19,0,0,27.5,26.5,28,29,28.5,28.5,29.5,27.9,-4.71177,0,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"2348",2019-07-02 15:07:00,-3.14989,NA,0,25,22,22,19,25.5,22,19,0,0,27.5,26.5,28,29,28.5,29,29.5,28.5,-4.10067,0,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"2349",2019-07-02 15:08:00,-3.13104,NA,0,25,22,22,19,25.5,22,19,0,0,27.5,26.5,28,29,28.5,29,29.5,28.8,-4.83336,0,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"2350",2019-07-02 15:09:00,-3.13081,NA,0,25,22,22,19,25.5,22,19,0,0,27.5,26.5,28,29,28.5,29,29.5,29.3,-4.8825,0,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"2351",2019-07-02 15:10:00,-3.63723,NA,0,25,22,22,19,25.5,22,19,0,0,27.5,26.5,28,29,28.5,29,29.5,30,-4.6683,0,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"2352",2019-07-02 15:11:00,-3.13535,NA,0,25,22,22,19,25.5,22,19,0,0,27.5,26.5,28,29,28.5,29,29.5,29.3,-4.12776,0,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"2353",2019-07-02 15:12:00,-3.0544,1003,0,25,22,22,19,25.5,22,19,0,0,27.5,26.5,28,29,28.5,29,29.5,29.2,-4.86423,0,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"2354",2019-07-02 15:13:00,-3.15655,909,0,25,22,22,19,25.5,22,19,0,0,27.5,26.5,28,29,28.5,29,29.5,29.1,-4.76595,0,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"2355",2019-07-02 15:14:00,-3.12128,NA,0,25,22,22,19,25.5,22,19,0,0,27.5,26.5,28,29,28.5,29,29.5,29.2,-1.46979,0,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"2356",2019-07-02 15:15:00,-3.10535,355,0,25,22,22,19,25.5,22,19,0,0,27.5,26.5,28,29,28.5,29,29.5,29.3,-1.13463,0,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"2357",2019-07-02 15:16:00,-3.22533,NA,0,25,22,22,19,25.5,22,19,0,0,27.5,26.5,28,29,28.5,29,29.5,29,-4.90896,0,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"2358",2019-07-02 15:17:00,-2.62914,NA,0,25,22,22,19,25.5,22,19,0,0,27.5,26.5,28,29,28.5,29,29.5,29.8,-4.21533,0,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"2359",2019-07-02 15:18:00,-3.08114,NA,0,25,22,22,19,25.5,22,19,0,0,27.5,26.5,28,29,28.5,29,29.5,30.2,-4.95873,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"2360",2019-07-02 15:19:00,-3.12583,NA,0,25,22,22,19,25.5,22,19,0,0,27.5,26.5,28,29,28.5,29,29.5,29.8,-4.99779,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"2361",2019-07-02 15:20:00,-3.09915,NA,0,25,22,22,19,25.5,22,19,0,0,27.5,26.5,28,29,28.5,29,29.5,29.8,-5.07906,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"2362",2019-07-02 15:21:00,-2.93169,NA,0,25,22,22,19,25.5,22,19,0,0,27.5,26.5,28,29,28.5,29,30,30.1,-5.1282,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"2363",2019-07-02 15:22:00,-2.99967,NA,0,25,22,22,19,25.5,22,19,0,0,27.5,26.5,28,29,28.5,29,30,30.8,-5.14143,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"2364",2019-07-02 15:23:00,-3.12638,NA,0,25,22,22,19,25.5,22,19,0,0,27.5,26.5,28,29,28.5,29,30,30.6,-4.96566,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"2365",2019-07-02 15:24:00,-3.30382,524,0,25,22,22,19,25.5,22,19,0,0,27.5,26.5,28,29,28.5,29,30,30.4,-1.59579,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"2366",2019-07-02 15:25:00,-3.67759,796,0,25,22,22,19,25.5,22,19,0,0,27.5,26.5,28,29,28.5,29,30,29.9,-4.63239,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"2367",2019-07-02 15:26:00,-3.22199,1193,0,25,22,22,19,25.5,22,19,0,0,27.5,26.5,28,29,28.5,29,30,30.1,-4.40244,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"2368",2019-07-02 15:27:00,-3.08365,NA,0,25,22,22,19,25.5,22,19,0,0,27.5,26.5,28,29,28.5,29,30,30.4,-5.23719,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"2369",2019-07-02 15:28:00,-2.88337,NA,0,25,22,22,19,25.5,22,19,0,0,27.5,27,28,29,28.5,29,30,29.4,-5.29893,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"2370",2019-07-02 15:29:00,-2.88974,NA,0,25,22,22,19,25.5,22,19,0,0,27.5,27,28,29,28.5,29,30,29.1,-5.19246,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"2371",2019-07-02 15:30:00,-3.08449,NA,0,25,22,22,19,25.5,22,19,0,0,27.5,27,28,29,28.5,29,30,29.3,-5.12253,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"2372",2019-07-02 15:31:00,-3.14112,NA,0,25,22,22,19,25.5,22,19,0,0,27.5,27,28,29.5,29,29,30,29.6,-5.09796,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"2373",2019-07-02 15:32:00,-3.1783,NA,0,25,22,22,19,25.5,22,19,0,0,27.5,27,28,29.5,29,29,30,29.8,-5.06583,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"2374",2019-07-02 15:33:00,-3.28609,NA,0,25,22,22,19,25.5,22,19,0,0,27.5,27,28,29.5,29,29,30,29.7,-4.99086,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"2375",2019-07-02 15:34:00,-3.14756,NA,0,25,22,22,19,25.5,22,19,0,0,27.5,27,28,29.5,29,29,30,28.9,-2.74302,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"2376",2019-07-02 15:35:00,-3.17765,NA,0,25,22,22,19,25.5,22,19,0,0,27.5,27,28,29.5,29,29,30,28.4,-4.83903,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"2377",2019-07-02 15:36:00,-3.16166,NA,0,25,22,22,19,25.5,22,19,0,0,27.5,27,28,29.5,29,29,30,28.4,-4.76973,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"2378",2019-07-02 15:37:00,-3.14076,NA,0,25,22,22,19,25.5,22,19,0,0,27.5,27,28,29.5,29,29,30,27.5,-4.71303,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"2379",2019-07-02 15:38:00,-3.11945,NA,0,25,22,22,19,25.5,22,19,0,0,27.5,27,28,29.5,29,29,30,28.2,-4.62294,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"2380",2019-07-02 15:39:00,-3.38488,NA,0,25,22,22,19,25.5,22,19,0,0,27.5,27,28,29.5,29,29,30,29.2,-4.50639,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"2381",2019-07-02 15:40:00,-3.05885,1248,0,25,22,22,19,25.5,22,19,0,0,27.5,27,28,29.5,29,29,30,30,-4.46481,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"2382",2019-07-02 15:41:00,-3.19436,1243,0,25,22,22,19,25.5,22,19,0,0,27.5,27,28,29.5,29,29,30,30.3,-4.45536,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"2383",2019-07-02 15:42:00,-3.20098,1245,0,25,22,22,19,25.5,22,19,0,0,27.5,27,28,29.5,29,29,30,30.1,-4.49379,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"2384",2019-07-02 15:43:00,-3.27301,NA,0,25,22,22,19,25.5,22,19,0,0,27.5,27,28,29.5,29,29,30,30.5,-4.53033,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"2385",2019-07-02 15:44:00,-3.29438,1249,0,25,22,22,19,25.5,22,19,0,0,27.5,27,28,29.5,29,29,30,30.4,-4.51899,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"2386",2019-07-02 15:45:00,-3.26477,1248,0,25,22,22,19,25.5,22,19,0,0,27.5,27,28,29.5,29,29,30,29.7,-4.52088,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"2387",2019-07-02 15:46:00,-3.44187,1241,0,25,22,22,19,25.5,22,19,0,0,27.5,27,28,29.5,29,29,30,30,-4.43646,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"2388",2019-07-02 15:47:00,-3.18562,1225,0,25,22,22,19,25.5,22,19,0,0,27.5,27,28,29.5,29,29,30,30.6,-4.42386,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"2389",2019-07-02 15:48:00,-3.51172,1221,0,25,22,22,19,25.5,22,19,0,0,27.5,27,28,29.5,29,29,30,30.9,-4.41756,0,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"2390",2019-07-02 15:49:00,-3.25096,1210,0,25,22,22,19,25.5,22,19,0,0,27.5,27,28,29.5,29,29,30,30.4,-4.41189,0,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"2391",2019-07-02 15:50:00,-3.24237,1209,0,25,22,22,19,25.5,22,19,0,0,27.5,27,28,29.5,29,29,30,29.9,-4.38858,0,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"2392",2019-07-02 15:51:00,-3.25141,1197,0,25,22,22,19,25.5,22,19,0,0,27.5,27,28,29.5,29,29,30,29.8,-4.36401,0,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"2393",2019-07-02 15:52:00,-3.2124,1193,0,25,22,22,19,25.5,22,19,0,0,27.5,27,28,29.5,29,29,30,29.8,-4.33503,0,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"2394",2019-07-02 15:53:00,-2.90528,1195,0,25,22,22,19,25.5,22,19,0,0,27.5,27,28,29.5,29,29,30,30,-4.39236,0,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"2395",2019-07-02 15:54:00,-3.12434,1211,0,25,22,22,19,25.5,22,19,0,0,27.5,27,28,29.5,29,29,30,30.2,-4.46733,0,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"2396",2019-07-02 15:55:00,-2.96901,1227,0,25,22,22,19,25.5,22,19,0,0,27.5,27,28,29.5,29,29,30,30.6,-4.50765,0,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"2397",2019-07-02 15:56:00,-2.60235,1226,0,25,22,22,19,25.5,22,19,0,0,27.5,27,28,29.5,29,29,30,30.7,-4.49379,0,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"2398",2019-07-02 15:57:00,-2.25746,1240,0,25,22,22,19,25.5,22,19,0,0,27.5,27,28,29.5,29,29,30,29.5,-4.51836,0,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"2399",2019-07-02 15:58:00,-2.18811,1243,0,25,22,22,19,25.5,22,19,0,0,27.5,27,28,29.5,29,29,30,28.5,-4.55868,0,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"2400",2019-07-02 15:59:00,-2.19436,1250,0,25,22,22,19,25.5,22,19,0,0,27.5,27,28,29.5,29,29,30,28.3,-4.56309,0,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"2401",2019-07-02 16:00:00,-2.26723,NA,0,25,22,22,19,25.5,22,19,0,0,27.5,27,28,29.5,29,29,30,28.5,-4.24746,0,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"2402",2019-07-02 16:01:00,-2.42469,NA,0,25,22,22,19,25.5,22,19,0,0,27.5,27,28,29.5,29,29,30,27.4,-4.29849,0,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,0,1,1,1,1
"2403",2019-07-02 16:02:00,-3.1472,1250,0,25,22,22,19,25.5,22,19,0,0,27.5,27,28,29.5,29,29,30,27.9,-4.31046,0,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,0,1,1,1,1
"2404",2019-07-02 16:03:00,-3.09419,1249,0,25,22,22,19,25.5,22,19,0,0,27.5,27,28,29.5,29,29,30,28.1,-4.31424,0,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,0,1,1,1,1
"2405",2019-07-02 16:04:00,-3.34835,NA,0,25,22,22,19,25.5,22,19,0,0,27.5,27,28.5,29.5,29,29,30,29.4,-4.36086,0,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,0,1,1,1,1
"2406",2019-07-02 16:05:00,-3.44577,NA,0,25,22,22,19,25.5,22,19,0,0,27.5,27,28.5,29.5,29,29,30,29.6,-4.32873,0,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,0,1,1,1,1
"2407",2019-07-02 16:06:00,-3.76865,1239,0,25,22,22,19,25.5,22,19,0,0,27.5,27,28.5,29.5,29,29,30,31,-4.28337,0,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,0,1,1,1,1
"2408",2019-07-02 16:07:00,-3.65498,1229,0,25,22,22,19,25.5,22,19,0,0,27.5,27,28.5,29.5,29,29,30,31.3,-4.19769,0,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,0,1,1,1,1
"2409",2019-07-02 16:08:00,-3.70711,1222,0,25,22,22,19,25.5,22,19,0,0,27.5,27,28.5,29.5,29,29,30,31,-4.19328,0,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,0,1,1,1,1
"2410",2019-07-02 16:09:00,-3.65739,1215,0,25,22,22,19,25.5,22,19,0,0,27.5,27,28.5,29.5,29,29,30,31,-4.2147,0,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,0,1,1,1,1
"2411",2019-07-02 16:10:00,-3.7205,1213,0,25,22,22,19,25.5,22,19,0,0,27.5,27,28.5,29.5,29,29,30,30.8,-4.20903,0,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,0,1,1,1,1
"2412",2019-07-02 16:11:00,-3.92886,1209,0,25,22,22,19,25.5,22,19,0,0,27.5,27,28.5,29.5,29,29,30,29.6,-4.20966,0,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,0,1,1,1,1
"2413",2019-07-02 16:12:00,-3.93177,1203,0,25,22,22,19,25.5,22,19,0,0,27.5,27,28.5,29.5,29,29,30,29,-4.17312,0,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,0,1,1,1,1
"2414",2019-07-02 16:13:00,-3.83148,1196,0,25,22,22,19,25.5,22,19,0,0,27.5,27,28.5,29.5,29,29,30,29.3,-4.14603,0,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,0,1,1,1,1
"2415",2019-07-02 16:14:00,-3.72347,1189,0,25,22,22,19,25.5,22,19,0,0,27.5,27,28.5,29.5,29,29,30,29.8,-4.1076,0,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,0,1,1,1,1
"2416",2019-07-02 16:15:00,-3.53472,1154,0,25,22,22,19,25.5,22,19,0,0,27.5,27,28.5,29.5,29,29,30,29.7,-1.75959,0,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,0,1,1,1,1
"2417",2019-07-02 16:16:00,-3.20708,406,0,25,22,22,19,25.5,22,19,0,0,28,27,28.5,29.5,29,29,30,29.5,-1.0773,0,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,0,1,1,1,1
"2418",2019-07-02 16:17:00,-3.18644,509,0,25,22,22,19,25.5,22,19,0,0,28,27,28.5,29.5,29,29,30,29.3,-1.39986,0,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,0,1,1,1,1
"2419",2019-07-02 16:18:00,-3.08791,482,0,25,22,22,19,25.5,22,19,0,0,28,27,28.5,29.5,29,29,30,29.3,-2.06892,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,0,1,1,1,1
"2420",2019-07-02 16:19:00,-3.16165,1006,0,25,22,22,19,25.5,22,19,0,0,28,27,28.5,29.5,29,29,30,29.8,-3.5091,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,0,1,1,1,1
"2421",2019-07-02 16:20:00,-3.23311,1194,0,25,22,22,19,25.5,22,19,0,0,28,27,28.5,29.5,29,29,30,30.5,-4.20336,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,0,1,1,1,1
"2422",2019-07-02 16:21:00,-3.04403,1026,0,25,22,22,19,25.5,22,19,0,0,28,27,28.5,29.5,29,29,30,30,-4.25187,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,0,1,1,1,1
"2423",2019-07-02 16:22:00,-2.94712,1188,0,25,22,22,19,25.5,22,19,0,0,28,27,28.5,29.5,29,29,30,29.5,-4.20336,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,0,1,1,1,1
"2424",2019-07-02 16:23:00,-3.08457,1182,0,25,22,22,19,25.5,22,19,0,0,28,27,28.5,29.5,29,29,30,28.2,-4.16556,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,0,1,1,1,1
"2425",2019-07-02 16:24:00,-3.02876,1172,0,25,22,22,19,25.5,22,19,0,0,28,27,28.5,29.5,29,29,30,27.7,-4.10193,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,0,1,1,1,1
"2426",2019-07-02 16:25:00,-3.2438,1120,0,25,22,22,19,25.5,22,19,0,0,28,27,28.5,29.5,29.5,29,30,27.5,-3.88269,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,0,1,1,1,1
"2427",2019-07-02 16:26:00,-2.848,1153,0,25,22,22,19,25.5,22,19,0,0,28,27,28.5,29.5,29.5,29,30,28.1,-4.02192,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,0,1,1,1,1
"2428",2019-07-02 16:27:00,-3.04528,1076,0,25,22,22,19,25.5,22,19,0,0,28,27,28.5,29.5,29.5,29,30,28.7,-3.7107,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,0,1,1,1,1
"2429",2019-07-02 16:28:00,-3.04868,1173,0,25,22,22,19,25.5,22,19,0,0,28,27,28.5,29.5,29.5,29,30,28.7,-4.1391,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,0,1,1,1,1
"2430",2019-07-02 16:29:00,-2.87496,1172,0,25,22,22,19,25.5,22,19,0,0,28,27,28.5,29.5,29.5,29,30,29.2,-3.98286,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,0,1,1,1,1
"2431",2019-07-02 16:30:00,-3.13224,727,0,25,22,22,19,25.5,22,19,0,0,28,27,28.5,29.5,29.5,29,30,29.6,-1.24299,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,0,1,1,1,1
"2432",2019-07-02 16:31:00,-3.0958,928,0,25,22,22,19,25.5,22,19,0,0,28,27,28.5,29.5,29.5,29,30,29.7,-3.88899,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"2433",2019-07-02 16:32:00,-3.11189,1136,0,25,22,22,19,25.5,22,19,0,0,28,27,28.5,29.5,29.5,29,30,29.5,-4.02633,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"2434",2019-07-02 16:33:00,-3.08703,1155,0,25,22,22,19,25.5,22,19,0,0,28,27,28.5,29.5,29.5,29,30,29.1,-4.09185,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"2435",2019-07-02 16:34:00,-3.17412,1166,0,25,22,22,19,25.5,22,19,0,0,28,27,28.5,29.5,29.5,29,30,29.5,-4.1013,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"2436",2019-07-02 16:35:00,-3.21627,1173,0,25,22,22,19,25.5,22,19,0,0,28,27,28.5,29.5,29.5,29,30,29.8,-4.13973,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"2437",2019-07-02 16:36:00,-3.10632,1182,0,25,22,22,19,25.5,22,19,0,0,28,27,28.5,29.5,29.5,29,30,30.2,-4.17753,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"2438",2019-07-02 16:37:00,-3.11735,1171,0,25,22,22,19,25.5,22,19,0,0,28,27,28.5,29.5,29.5,29,30.5,29.4,-4.1139,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"2439",2019-07-02 16:38:00,-3.12579,1152,0,25,22,22,19,25.5,22,19,0,0,28,27,28.5,29.5,29.5,29,30.5,29.3,-4.05279,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"2440",2019-07-02 16:39:00,-3.10528,391,0,25,22,22,19,25.5,22,19,0,0,28,27,28.5,29.5,29.5,29,30.5,29.8,-0.80136,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"2441",2019-07-02 16:40:00,-3.11691,352,0,25,22,22,19,25.5,22,19,0,0,28,27,28.5,29.5,29.5,29,30.5,29.6,-2.0727,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"2442",2019-07-02 16:41:00,-2.6013,1162,0,25,22,22,19,25.5,22,19,0,0,28,27,28.5,29.5,29.5,29,30.5,29.6,-4.03893,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"2443",2019-07-02 16:42:00,-3.15094,1142,0,25,22,22,19,25.5,22,19,0,0,28,27,28.5,29.5,29.5,29,30.5,29.5,-3.98664,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"2444",2019-07-02 16:43:00,-3.12021,1139,0,25,22,22,19,25.5,22,19,0,0,28,27,28.5,29.5,29.5,29,30.5,29.6,-3.96963,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"2445",2019-07-02 16:44:00,-2.93096,1126,0,25,22,22,19,25.5,22,19,0,0,28,27,28.5,29.5,29.5,29,30.5,29.7,-3.89781,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"2446",2019-07-02 16:45:00,-3.29845,1108,0,25,22,22,19,25.5,22,19,0,0,28,27,28.5,29.5,29.5,29.5,30.5,29.8,-3.78126,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"2447",2019-07-02 16:46:00,-3.05031,1078,0,25,22,22,19,25.5,22,19,0,0,28,27,28.5,29.5,29.5,29.5,30.5,30.4,-3.63636,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"2448",2019-07-02 16:47:00,-3.27407,1060,0,25,22,22,19,25.5,22,19,0,0,28,27,28.5,29.5,29.5,29.5,30.5,30.8,-3.58596,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"2449",2019-07-02 16:48:00,-3.05289,1046,0,25,22,22,19,25.5,22,19,0,0,28,27,28.5,29.5,29.5,29.5,30.5,30.9,-3.53619,0,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"2450",2019-07-02 16:49:00,-3.41485,1024,0,25,22,22,19,25.5,22,19,0,0,28,27,28.5,29.5,29.5,29.5,30.5,30.9,-3.33081,0,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"2451",2019-07-02 16:50:00,-3.30408,1012,0,25,22,22,19,25.5,22,19,0,0,28,27,28.5,29.5,29.5,29.5,30.5,29.5,-3.5154,0,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"2452",2019-07-02 16:51:00,-3.31549,350,0,25,22,22,19,25.5,22,19,0,0,28,27,28.5,29.5,29.5,29.5,30.5,29.5,-1.575,0,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"2453",2019-07-02 16:52:00,-3.29674,766,0,25,22,22,19,25.5,22,19,0,0,28,27,28.5,29.5,29.5,29.5,30.5,29.6,-3.57903,0,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"2454",2019-07-02 16:53:00,-3.62934,1043,0,25,22,22,19,25.5,22,19,0,0,28,27,28.5,29.5,29.5,29.5,30.5,29.5,-1.46223,0,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"2455",2019-07-02 16:54:00,-3.28772,1044,0,25,22,22,19,25.5,22,19,0,0,28,27,28.5,29.5,29.5,29.5,30.5,29.4,-2.79279,0,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"2456",2019-07-02 16:55:00,-3.31878,1026,0,25,22,22,19,25.5,22,19,0,0,28,27,28.5,29.5,29.5,29.5,30.5,29.8,-3.52989,0,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"2457",2019-07-02 16:56:00,-3.12127,1040,0,25,22,22,19,25.5,22,19,0,0,28,27,28.5,29.5,29.5,29.5,30.5,30.1,-3.57273,0,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"2458",2019-07-02 16:57:00,-3.38359,354,0,25,22,22,19,25.5,22,19,0,0,28,27.5,28.5,29.5,29.5,29.5,30.5,29.3,-3.50217,0,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"2459",2019-07-02 16:58:00,-3.29066,1040,0,25,22,22,19,25.5,22,19,0,0,28,27.5,28.5,29.5,29.5,29.5,30.5,29.1,-3.57903,0,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"2460",2019-07-02 16:59:00,-3.56269,1035,0,25,22,22,19,25.5,22,19,0,0,28,27.5,28.5,29.5,29.5,29.5,30.5,28.7,-3.5532,0,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"2461",2019-07-02 17:00:00,-3.23642,1026,0,25,22,22,19,25.5,22,19,0,0,28,27.5,28.5,30,29.5,29.5,30.5,28.6,-3.5658,0,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"2462",2019-07-02 17:01:00,-3.28393,1025,0,25,22,22,19,25.5,22,19,0,0,28,27.5,28.5,30,29.5,29.5,30.5,29.1,-3.54123,0,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"2463",2019-07-02 17:02:00,-3.3041,1024,0,25,22,22,19,25.5,22,19,0,0,28,27.5,28.5,30,29.5,29.5,30.5,29,-3.53304,0,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"2464",2019-07-02 17:03:00,-3.30317,1021,0,25,22,22,19,25.5,22,19,0,0,28,27.5,28.5,30,29.5,29.5,30.5,28.9,-3.50343,0,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"2465",2019-07-02 17:04:00,-3.3929,1019,0,25,22,22,19,25.5,22,19,0,0,28,27.5,28.5,30,29.5,29.5,30.5,28.5,-3.47256,0,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"2466",2019-07-02 17:05:00,-3.12831,384,0,25,22,22,19,25.5,22,19,0,0,28,27.5,28.5,30,29.5,29.5,30.5,28.5,-0.69993,0,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"2467",2019-07-02 17:06:00,-3.66811,369,0,25,22,22,19,25.5,22,19,0,0,28,27.5,28.5,30,29.5,29.5,30.5,28.4,-3.59793,0,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"2468",2019-07-02 17:07:00,-3.27667,670,0,25,22,22,19,25.5,22,19,0,0,28,27.5,28.5,30,29.5,29.5,30.5,28.5,-0.78246,0,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"2469",2019-07-02 17:08:00,-3.23581,761,0,25,22,22,19,25.5,22,19,0,0,28,27.5,28.5,30,29.5,29.5,30.5,28.1,-2.8665,0,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"2470",2019-07-02 17:09:00,-3.68303,930,0,25,22,22,19,25.5,22,19,0,0,28,27.5,28.5,30,29.5,29.5,30.5,27.8,-3.33144,0,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"2471",2019-07-02 17:10:00,-3.28584,701,0,25,22,22,19,25.5,22,19,0,0,28,27.5,28.5,30,29.5,29.5,30.5,27.8,-1.9089,0,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"2472",2019-07-02 17:11:00,-3.22307,274,0,25,22,22,19,25.5,22,19,0,0,28,27.5,28.5,30,29.5,29.5,30.5,27.6,-0.59346,0,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"2473",2019-07-02 17:12:00,-3.26531,236,0,25,22,22,19,25.5,22,19,0,0,28,27.5,28.5,30,29.5,29.5,30.5,27.4,-0.30996,0,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"2474",2019-07-02 17:13:00,-3.19137,224,0,25,22,22,19,25.5,22,19,0,0,28,27.5,28.5,30,29.5,29.5,30.5,27.5,-0.2583,0,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"2475",2019-07-02 17:14:00,-3.23332,217,0,25,22,22,19,25.5,22,19,0,0,28,27.5,28.5,30,29.5,29.5,30.5,27.7,-0.23499,0,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"2476",2019-07-02 17:15:00,-3.23788,226,0,25,22,22,19,25.5,22,19,0,0,28,27.5,28.5,30,29.5,29.5,30.5,27.7,-0.53361,0,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"2477",2019-07-02 17:16:00,-3.24125,796,0,25,22,22,19,25.5,22,19,0,0,28,27.5,28.5,30,29.5,29.5,30.5,27.8,-2.9043,0,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"2478",2019-07-02 17:17:00,-3.19791,882,0,25,22,22,19,25.5,22,19,0,0,28,27.5,28.5,30,29.5,29.5,30.5,28.1,-2.96856,0,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,0,1,1,1,1
"2479",2019-07-02 17:18:00,-3.22354,885,0,25,22,22,19,25.5,22,19,0,0,28,27.5,28.5,30,29.5,29.5,30.5,27.8,-2.99691,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,0,1,1,1,1
"2480",2019-07-02 17:19:00,-2.78849,881,0,25,22,22,19,25.5,22,19,0,0,28,27.5,28.5,30,29.5,29.5,30.5,27.7,-2.92509,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,0,1,1,1,1
"2481",2019-07-02 17:20:00,-3.22057,877,0,25,22,22,19,25.5,22,19,0,0,28,27.5,28.5,30,29.5,29.5,30.5,27.9,-2.90556,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,0,1,1,1,1
"2482",2019-07-02 17:21:00,-3.28706,879,0,25,22,22,19,25.5,22,19,0,0,28,27.5,28.5,30,29.5,29.5,30.5,28.1,-2.90556,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,0,1,1,1,1
"2483",2019-07-02 17:22:00,-3.4849,884,0,25,22,22,19,25.5,22,19,0,0,28,27.5,28.5,30,29.5,29.5,30.5,28.4,-2.92446,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,0,1,1,1,1
"2484",2019-07-02 17:23:00,-3.17334,888,0,25,22,22,19,25.5,22,19,0,0,28,27.5,28.5,30,29.5,29.5,30.5,28.8,-2.88351,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,0,1,1,1,1
"2485",2019-07-02 17:24:00,-3.24857,893,0,25,22,22,19,25.5,22,19,0,0,28,27.5,28.5,30,29.5,29.5,30.5,29,-2.84886,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,0,1,1,1,1
"2486",2019-07-02 17:25:00,-3.26021,882,0,25,22,22,19,25.5,22,19,0,0,28,27.5,28.5,30,29.5,29.5,30.5,29.3,-2.93706,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,0,1,1,1,1
"2487",2019-07-02 17:26:00,-3.17139,879,0,25,22,22,19,25.5,22,19,0,0,28,27.5,28.5,30,29.5,29.5,30.5,29.1,-2.9799,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,0,1,1,1,1
"2488",2019-07-02 17:27:00,-3.22395,895,0,25,22,22,19,25.5,22,19,0,0,28,27.5,28.5,30,30,29.5,30.5,29.5,-3.01896,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,0,1,1,1,1
"2489",2019-07-02 17:28:00,-3.27875,903,0,25,22,22,19,25.5,22,19,0,0,28,27.5,28.5,30,30,29.5,30.5,29.7,-3.06306,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,0,1,1,1,1
"2490",2019-07-02 17:29:00,-3.50834,906,0,25,22,22,19,25.5,22,19,0,0,28,27.5,28.5,30,30,29.5,30.5,29.8,-3.0681,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,0,1,1,1,1
"2491",2019-07-02 17:30:00,-3.62828,917,0,25,22,22,19,25.5,22,19,0,0,28,27.5,28.5,30,30,30,30.5,29.9,-3.08133,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,0,1,1,1,1
"2492",2019-07-02 17:31:00,-3.26083,902,0,25,22,22,19,25.5,22,19,0,0,28,27.5,29,30,30,30,31,29.5,-3.0429,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,0,1,1,1,1
"2493",2019-07-02 17:32:00,-3.48713,911,0,25,22,22,19,25.5,22,19,0,0,28,27.5,29,30,30,30,31,29.1,-3.05676,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,0,1,1,1,1
"2494",2019-07-02 17:33:00,-3.04837,277,0,25,22,22,19,25.5,22,19,0,0,28,27.5,29,30,30,30,31,28.7,-0.50463,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,0,1,1,1,1
"2495",2019-07-02 17:34:00,-3.29318,246,0,25,22,22,19,25.5,22,19,0,0,28,27.5,29,30,30,30,31,28.3,-0.36729,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,0,1,1,1,1
"2496",2019-07-02 17:35:00,-3.20953,228,0,25,22,22,19,25.5,22,19,0,0,28,27.5,29,30,30,30,31,28.1,-0.31689,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,0,1,1,1,1
"2497",2019-07-02 17:36:00,-3.1578,214,0,25,22,22,19,25.5,22,19,0,0,28,27.5,29,30,30,30,31,27.9,-0.2772,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,0,1,1,1,1
"2498",2019-07-02 17:37:00,-2.9133,208,0,25,22,22,19,25.5,22,19,0,0,28,27.5,29,30,30,30,31,27.4,-0.26586,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,0,1,1,1,1
"2499",2019-07-02 17:38:00,-2.72792,199,0,25,22,22,19,25.5,22,19,0,0,28,27.5,29,30,30,30,31,27.3,-0.21546,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,0,1,1,1,1
"2500",2019-07-02 17:39:00,-2.04277,192,0,25,22,22,19,25.5,22,19,0,0,28,27.5,29,30,30,29.5,31,27.1,-0.19593,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,0,1,1,1,1
"2501",2019-07-02 17:40:00,-2.39381,181,0,25,22,22,19,25.5,22,19,0,0,28,27.5,29,30,30,29.5,30.5,26.9,-0.14679,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,0,1,1,1,1
"2502",2019-07-02 17:41:00,-2.49988,189,0,25,22,22,19,25.5,22,19,0,0,28,27.5,29,30,30,29.5,30.5,26.9,-0.87696,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,0,1,1,1,1
"2503",2019-07-02 17:42:00,-2.5928,631,0,25,22,22,19,25.5,22,19,0,0,28,27.5,29,30,30,29.5,30.5,27.2,-2.0412,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,0,1,1,1,1
"2504",2019-07-02 17:43:00,-2.83813,185,0,25,22,22,19,25.5,22,19,0,0,28,27.5,29,30,30,29.5,30.5,27.4,-0.15939,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,0,1,1,1,1
"2505",2019-07-02 17:44:00,-2.99545,192,0,25,22,22,19,25.5,22,19,0,0,28,27.5,29,30,30,29.5,30.5,27.5,-0.15183,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,0,1,1,1,1
"2506",2019-07-02 17:45:00,-3.05426,182,0,25,22,22,19,25.5,22,19,0,0,28,27.5,29,30,29.5,29.5,30.5,27.3,-0.13356,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,0,1,1,1,1
"2507",2019-07-02 17:46:00,-3.19781,194,0,25,22,22,19,25.5,22,19,0,0,28,27.5,29,30,29.5,29.5,30.5,27.7,-0.20853,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,0,1,1,1,1
"2508",2019-07-02 17:47:00,-3.37677,205,0,25,22,22,19,25.5,22,19,0,0,28,27.5,29,30,29.5,29.5,30.5,27.9,-0.2583,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"2509",2019-07-02 17:48:00,-3.76863,210,0,25,22,22,19,25.5,22,19,0,0,28,27.5,29,30,29.5,29.5,30.5,28,-0.29169,0,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"2510",2019-07-02 17:49:00,-4.23851,379,0,25,22,22,19,25.5,22,19,0,0,28,27.5,28.5,30,29.5,29.5,30.5,27.9,-2.1105,0,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"2511",2019-07-02 17:50:00,-4.78042,496,0,25,22,22,19,25.5,22,19,0,0,28,27.5,28.5,30,29.5,29.5,30.5,27.6,-1.2411,0,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"2512",2019-07-02 17:51:00,-4.22073,754,0,25,22,22,19,25.5,22,19,0,0,28,27.5,28.5,30,29.5,29.5,30.5,27.7,-2.03679,0,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"2513",2019-07-02 17:52:00,-3.17405,737,0,25,22,22,19,25.5,22,19,0,0,28,27.5,28.5,30,29.5,29.5,30.5,27.5,-1.98576,0,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"2514",2019-07-02 17:53:00,-3.96153,724,0,25,22,22,19,25.5,22,19,0,0,28,27.5,28.5,30,29.5,29.5,30.5,27.7,-1.93599,0,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"2515",2019-07-02 17:54:00,-3.38981,717,0,25,22,22,19,25.5,22,19,0,0,28,27.5,28.5,30,30,29.5,31,28.2,-1.88496,0,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"2516",2019-07-02 17:55:00,-2.81675,707,0,25,22,22,19,25.5,22,19,0,0,28,27.5,28.5,30,30,29.5,31,28.5,-2.23713,0,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"2517",2019-07-02 17:56:00,-3.28314,706,0,25,22,22,19,25.5,22,19,0,0,28,27.5,28.5,30,30,29.5,31,28.9,-2.18358,0,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"2518",2019-07-02 17:57:00,-3.37194,696,0,25,22,22,19,25.5,22,19,0,0,28,27.5,29,30,30,30,31,28.9,-2.21319,0,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"2519",2019-07-02 17:58:00,-3.27975,678,0,25,22,22,19,25.5,22,19,0,0,28,27.5,29,30,30,30,31,29,-2.09412,0,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"2520",2019-07-02 17:59:00,-2.90581,649,0,25,22,22,19,25.5,22,19,0,0,28,27.5,29,30,30,30,31,29.2,-2.08089,0,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"2521",2019-07-02 18:00:00,-3.29769,652,0,25,22,22,19,25.5,22,19,0,0,28,27.5,29,30,30,30,31,29.3,-2.04309,0,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"2522",2019-07-02 18:01:00,-3.36538,655,0,25,22,22,19,25.5,22,19,0,0,28,27.5,29,30,30,30,31,29.2,-2.07081,0,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"2523",2019-07-02 18:02:00,-3.34006,663,0,25,22,22,19,25.5,22,19,0,0,28,27.5,29,30,30,30,31,29,-2.09979,0,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"2524",2019-07-02 18:03:00,-3.27459,662,0,25,22,22,19,25.5,22,19,0,0,28,27.5,29,30,30,30,31,29.2,-2.08971,0,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
