"","time","heating_cooling_power","irrad","kitchen_active_power","setp_371","setp_472","setp_474","setp_476","setp_571","setp_573","setp_574","shower_471","shower_571","temp_371","temp_472","temp_474","temp_476","temp_571","temp_573","temp_574","temp_amb","total_active_power","Y1_371","Y1_472","Y1_474","Y1_476","Y1_571","Y1_573","Y1_574","Y2_371","Y2_472","Y2_476","Y2_571","Y2_574","Y3_371","Y3_472","Y3_476","Y3_571","Y3_574","Y4_371","Y5_371","Y6_371","Y7_371"
"2525",2019-07-02 18:04:00,-3.18276,650,0,25,22,22,19,25.5,22,19,0,0,28,27.5,29,30,30,30,31,29.2,-1.95804,0,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"2526",2019-07-02 18:05:00,-3.39797,655,0,25,22,22,19,25.5,22,19,0,0,28,27.5,29,30,30,30,31,28.7,-2.08404,0,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"2527",2019-07-02 18:06:00,-3.06471,653,0,25,22,22,19,25.5,22,19,0,0,28,27.5,29,30,30,30,31,28.3,-2.04498,0,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"2528",2019-07-02 18:07:00,-3.22332,649,0,25,22,22,19,25.5,22,19,0,0,28,27.5,29,30,30,30,31,28.3,-2.00529,0,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"2529",2019-07-02 18:08:00,-3.181,648,0,25,22,22,19,25.5,22,19,0,0,28,27.5,29,30,30,30,31,28.8,-1.99206,0,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"2530",2019-07-02 18:09:00,-3.19326,649,0,25,22,22,19,25.5,22,19,0,0,28,27.5,29,30,30,30,31,29.2,-1.99773,0,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"2531",2019-07-02 18:10:00,-2.95504,656,0,25,22,22,19,25.5,22,19,0,0,28,27.5,29,30,30,30,31,29.5,-2.01726,0,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"2532",2019-07-02 18:11:00,-3.04059,402,0,25,22,22,19,25.5,22,19,0,0,28,27.5,29,30,30,30,31,29.5,-0.88893,0,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"2533",2019-07-02 18:12:00,-3.17395,221,0,25,22,22,19,25.5,22,19,0,0,28,27.5,29,30,30,30,31,29.7,0.29547,0,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"2534",2019-07-02 18:13:00,-3.32127,239,0,25,22,22,19,25.5,22,19,0,0,28,27.5,29,30,30,30,31,29.4,-0.49203,0,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"2535",2019-07-02 18:14:00,-3.20356,440,0,25,22,22,19,25.5,22,19,0,0,28,27.5,29,30,30,30,31,29,-0.87129,0,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"2536",2019-07-02 18:15:00,-3.46093,247,0,25,22,22,19,25.5,22,19,0,0,28,27.5,29,30,30,30,31,28.9,-0.51093,0,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"2537",2019-07-02 18:16:00,-3.32155,259,0,25,22,22,19,25.5,22,19,0,0,28,27.5,29,30,30,30,31,28.8,-0.75033,0,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"2538",2019-07-02 18:17:00,-3.29763,699,0,25,22,22,19,25.5,22,19,0,0,28,27.5,29,30,30,30,31,28.6,-0.73836,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"2539",2019-07-02 18:18:00,-3.1802,697,0,25,22,22,19,25.5,22,19,0,0,28,27.5,29,30,30,30,31,28.3,-1.4301,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"2540",2019-07-02 18:19:00,-3.29816,702,0,25,22,22,19,25.5,22,19,0,0,28,27.5,29,30,30,30,31,28.4,-2.17413,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,0,1,1,1,1
"2541",2019-07-02 18:20:00,-3.2775,712,0,25,22,22,19,25.5,22,19,0,0,28,27.5,29,30,30,30,31,28.2,-2.20563,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,0,1,1,1,1
"2542",2019-07-02 18:21:00,-3.27751,705,0,25,22,22,19,25.5,22,19,0,0,28,28,29,30,30,30,31,28.3,-2.17476,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,0,1,1,1,1
"2543",2019-07-02 18:22:00,-3.28916,684,0,25,22,22,19,25.5,22,19,0,0,28,28,29,30,30,30,31,28.4,-2.10483,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,0,1,1,1,1
"2544",2019-07-02 18:23:00,-3.31948,680,0,25,22,22,19,25.5,22,19,0,0,28,28,29,30,30,30,31,28.7,-2.0727,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,0,1,1,1,1
"2545",2019-07-02 18:24:00,-3.29502,298,0,25,22,22,19,25.5,22,19,0,0,28,28,29,30,30,30,31,28.5,-0.6363,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,0,1,1,1,1
"2546",2019-07-02 18:25:00,-3.03375,271,0,25,22,22,19,25.5,22,19,0,0,28,28,29,30,30,30,31,27.9,0.10521,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,0,1,1,1,1
"2547",2019-07-02 18:26:00,-3.29054,260,0,25,22,22,19,25.5,22,19,6.15885714285714,0,28,28,29,30,30,30,31,27.7,-0.37233,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,0,1,1,1,1
"2548",2019-07-02 18:27:00,-3.23209,250,0,25,22,22,19,25.5,22,19,2.66295081967213,0,28,28,29,30,30,30,31,27.5,-0.4977,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,0,1,1,1,1
"2549",2019-07-02 18:28:00,-3.27287,240,0,25,22,22,19,25.5,22,19,0,0,28,28,29,30,30,30,31,27.3,-0.46053,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,0,1,1,1,1
"2550",2019-07-02 18:29:00,-3.31556,232,0,25,22,22,19,25.5,22,19,0,0,28,28,29,30,30,30,31,27.2,1.62288,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,0,1,1,1,1
"2551",2019-07-02 18:30:00,-3.05741,228,0,25,22,22,19,25.5,22,19,0,0,28,28,29,30,30,30,31,27.2,-0.44163,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,0,1,1,1,1
"2552",2019-07-02 18:31:00,-3.30444,234,0,25,22,22,19,25.5,22,19,0,0,28,28,29,30,30,30,31,27.3,1.57374,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,0,1,1,1,1
"2553",2019-07-02 18:32:00,-3.34363,236,0,25,22,22,19,25.5,22,19,0,0,28,28,29,30,30,30,31,27.1,0.29547,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,0,1,1,1,1
"2554",2019-07-02 18:33:00,-3.38888,305,0,25,22,22,19,25.5,22,19,0,0,28,28,29,30,30,30,31,27.2,-1.17936,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,0,1,1,1,1
"2555",2019-07-02 18:34:00,-3.52411,576,0,25,22,22,19,25.5,22,19,0,0,28,28,29,30,30,30,31,27.5,-0.61299,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,0,1,1,1,1
"2556",2019-07-02 18:35:00,-3.30758,588,0,25,22,22,19,25.5,22,19,0,0,28,28,29,30,30,30,31,27.5,-1.41246,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,0,1,1,1,1
"2557",2019-07-02 18:36:00,-3.30409,588,0,25,22,22,19,25.5,22,19,0,0,28,28,29,30,30,30,31,27.6,-1.4112,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,0,1,1,1,1
"2558",2019-07-02 18:37:00,-3.26429,594,0,25,22,22,19,25.5,22,19,0,0,28,28,29,30,30,30,31,28,-1.40742,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,0,1,1,1,1
"2559",2019-07-02 18:38:00,-3.2956,596,0,25,22,22,19,25.5,22,19,0,0,28,28,29,30,30,30,31,28.1,-1.33686,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,0,1,1,1,1
"2560",2019-07-02 18:39:00,-2.92377,589,0,25,22,22,19,25.5,22,19,0,0,28,28,29,30,30,30,31,27.9,-1.37403,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,0,1,1,1,1
"2561",2019-07-02 18:40:00,-3.26692,572,0,25,22,22,19,25.5,22,19,0,0,28,28,29,30,30,30,31,27.9,-1.58886,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,0,1,1,1,1
"2562",2019-07-02 18:41:00,-3.29852,533,0,25,22,22,19,25.5,22,19,0,0,28,28,29,30,30,30,31,27.7,-1.43136,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,0,1,1,1,1
"2563",2019-07-02 18:42:00,-3.27942,500,0,25,22,22,19,25.5,22,19,0,0,28,28,29,30,30,30,31,27.7,-1.29213,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,0,1,1,1,1
"2564",2019-07-02 18:43:00,-2.85291,485,0,25,22,22,19,25.5,22,19,0,0,28,28,29,30.5,30.5,30,31.5,27.8,-1.23039,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,0,1,1,1,1
"2565",2019-07-02 18:44:00,-3.24729,434,0,25,22,22,19,25.5,22,19,0,0,28,28,29,30.5,30.5,30,31.5,27.9,-1.17936,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,0,1,1,1,1
"2566",2019-07-02 18:45:00,-3.07327,478,0,25,22,22,19,25.5,22,19,0,0,28,28,29,30.5,30.5,30,31.5,27.8,-1.18125,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,0,1,1,1,1
"2567",2019-07-02 18:46:00,-3.23814,147,0,25,22,22,19,25.5,22,19,0,0,28,28,29,30.5,30.5,30,31.5,27.8,0.62937,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,0,1,1,1,1
"2568",2019-07-02 18:47:00,-3.23611,182,0,25,22,22,19,25.5,22,19,0,0,28,28,29,30.5,30.5,30,31.5,27.5,-0.10206,0,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,0,1,1,1,1
"2569",2019-07-02 18:48:00,-3.28482,145,0,25,22,22,19,25.5,22,19,0,0,28,28,29,30.5,30.5,30,31.5,27,-0.08883,0,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,0,1,1,1,1
"2570",2019-07-02 18:49:00,-3.32999,158,0,25,22,22,19,25.5,22,19,0,0,28,28,29,30.5,30.5,30,31.5,26.9,-0.26901,0,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"2571",2019-07-02 18:50:00,-3.20228,302,0,25,22,22,19,25.5,22,19,0,0,28,28,29,30.5,30.5,30,31.5,27,-0.25326,0,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"2572",2019-07-02 18:51:00,-3.28032,228,0,25,22,22,19,25.5,22,19,0,0,28,28,29,30.5,30.5,30,31.5,27,-0.2457,0,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"2573",2019-07-02 18:52:00,-3.25362,433,0,25,22,22,19,25.5,22,19,0,0,28,28,29,30.5,30,30,31,27.1,-0.99729,0,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"2574",2019-07-02 18:53:00,-3.26726,406,0,25,22,22,19,25.5,22,19,0,0,28,28,29,30.5,30,30,31,27.3,-0.95193,0,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"2575",2019-07-02 18:54:00,-3.33743,186,0,25,22,22,19,25.5,22,19,0,0,28,28,29,30.5,30,30,31,27.3,-0.09198,0,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"2576",2019-07-02 18:55:00,-3.78421,406,0,25,22,22,19,25.5,22,19,0,0,28,28,29,30.5,30,30,31,27.2,-0.79506,0,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"2577",2019-07-02 18:56:00,-3.38447,372,0,25,22,22,19,25.5,22,19,0,0,28,28,29,30.5,30,30,31.5,27.3,-0.78876,0,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"2578",2019-07-02 18:57:00,-2.96839,415,0,25,22,22,19,25.5,22,19,0,0,28,28,29,30.5,30.5,30,31.5,27.4,-1.00296,0,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"2579",2019-07-02 18:58:00,-3.47959,422,0,25,22,22,19,25.5,22,19,0,0,28,28,29,30.5,30.5,30,31.5,27.7,-0.99603,0,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"2580",2019-07-02 18:59:00,-3.56824,426,0,25,22,22,19,25.5,22,19,0,0,28,28,29,30.5,30.5,30,31.5,27.8,-0.29106,0,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"2581",2019-07-02 19:00:00,-3.41919,427,0,25,22,22,19,25.5,22,19,0,0,28,28,29,30.5,30.5,30,31.5,27.5,-1.02375,0,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"2582",2019-07-02 19:01:00,-3.46443,429,0,25,22,22,19,25.5,22,19,0,0,28,28,29,30.5,30.5,30,31.5,27.6,-1.04202,0,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"2583",2019-07-02 19:02:00,-3.45096,433,0,25,22,22,19,25.5,22,19,0,0,28,28,29,30.5,30.5,30,31.5,27.6,-1.0584,0,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"2584",2019-07-02 19:03:00,-3.47656,437,0,25,22,22,19,25.5,22,19,0,0,28,28,29,30.5,30.5,30,31.5,27.6,-1.05273,0,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"2585",2019-07-02 19:04:00,-3.37676,434,0,25,22,22,19,25.5,22,19,0,0,28,28,29,30.5,30.5,30,31.5,27.7,-0.98973,0,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"2586",2019-07-02 19:05:00,-4.16771,432,0,25,22,22,19,25.5,22,19,0,0,28,28,29,30.5,30.5,30,31.5,27.7,-0.98469,0,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"2587",2019-07-02 19:06:00,-3.45039,427,0,25,22,22,19,25.5,22,19,0,0,28,28,29,30.5,30.5,30,31.5,27.7,-0.95382,0,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"2588",2019-07-02 19:07:00,-3.44761,415,0,25,22,22,19,25.5,22,19,0,0,28,28,29,30.5,30.5,30,31.5,27.7,-0.89838,0,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"2589",2019-07-02 19:08:00,-3.49975,401,0,25,22,22,19,25.5,22,19,0,0,28,28,29,30.5,30.5,30.5,31.5,27.7,-0.84546,0,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"2590",2019-07-02 19:09:00,-3.47323,390,0,25,22,22,19,25.5,22,19,0,0,28,28,29,30.5,30.5,30.5,31.5,27.7,-0.80955,0,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"2591",2019-07-02 19:10:00,-3.08815,385,0,25,22,22,19,25.5,22,19,0,0,28,28,29,30.5,30.5,30.5,31.5,27.7,-0.82656,0,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"2592",2019-07-02 19:11:00,-3.53264,149,0,25,22,22,19,25.5,22,19,0,0,28,28,29,30.5,30.5,30.5,31.5,27.7,0.4914,0,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"2593",2019-07-02 19:12:00,-3.56003,368,0,25,22,22,19,25.5,22,19,0,0,28,28,29,30.5,30.5,30.5,31.5,27.7,-0.70623,0,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"2594",2019-07-02 19:13:00,-3.51271,358,0,25,22,22,19,25.5,22,19,0,0,28,28,29,30.5,30.5,30.5,31.5,27.6,0.76104,0,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"2595",2019-07-02 19:14:00,-3.90007,350,0,25,22,22,19,25.5,22,19,0,0,28,28,29,30.5,30.5,30.5,31.5,27.5,-0.6426,0,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"2596",2019-07-02 19:15:00,-3.49761,351,0,25,22,22,19,25.5,22,19,0,0,28,28,29,30.5,30.5,30.5,31.5,27.4,-0.64386,0,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"2597",2019-07-02 19:16:00,-3.3027,347,0,25,22,22,19,25.5,22,19,0,0,28,28,29,30.5,30.5,30.5,31.5,27.3,-0.63063,0,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"2598",2019-07-02 19:17:00,-3.52081,348,0,25,22,22,19,25.5,22,19,0,0,28,28,29,30.5,30.5,30.5,31.5,27.3,-0.58149,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"2599",2019-07-02 19:18:00,-3.45417,347,0,25,22,22,19,25.5,22,19,0,0,28,28,29,30.5,30.5,30.5,31.5,27.3,-0.49896,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"2600",2019-07-02 19:19:00,-3.85519,338,0,25,22,22,19,25.5,22,19,0,0,28,28,29,30.5,30.5,30.5,31.5,27.3,-0.58023,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"2601",2019-07-02 19:20:00,-3.00348,318,0,25,22,22,19,25.5,22,19,0,0,28,28,29,30.5,30.5,30.5,31.5,27.3,-0.55503,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"2602",2019-07-02 19:21:00,-2.7919,273,0,25,22,22,19,25.5,22,19,0,0,28,28,29,30,30.5,30.5,31.5,27.3,-0.5166,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"2603",2019-07-02 19:22:00,-2.55885,241,0,25,22,22,19,25.5,22,19,0,0,28,28,29,30,30.5,30.5,31.5,27.3,-0.41706,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,0,1,1,1,1
"2604",2019-07-02 19:23:00,-1.97464,215,0,25,22,22,19,25.5,22,19,0,0,28,28,29,30,30.5,30.5,31.5,27.3,-0.35469,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,0,1,1,1,1
"2605",2019-07-02 19:24:00,-2.63007,145,0,25,22,22,19,25.5,22,19,0,0,28,28,29,30,30.5,30.5,31.5,27.2,-0.11088,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,0,1,1,1,1
"2606",2019-07-02 19:25:00,-2.87638,157,0,25,22,22,19,25.5,22,19,0,0,28,28,29,30,30.5,30.5,31.5,27.1,-0.12726,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,0,1,1,1,1
"2607",2019-07-02 19:26:00,-3.14551,127,0,25,22,22,19,25.5,22,19,0,0,28,28,29,30,30.5,30.5,31.5,27.1,0.18207,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,0,1,1,1,1
"2608",2019-07-02 19:27:00,-3.58229,123,0,25,22,22,19,25.5,22,19,0,0,28,28,29,30,30.5,30.5,31.5,27,0.08064,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,0,1,1,1,1
"2609",2019-07-02 19:28:00,-3.75958,122,0,25,22,22,19,25.5,22,19,0,0,28,28,29,30,30.5,30.5,31.5,26.9,0.02457,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,0,1,1,1,1
"2610",2019-07-02 19:29:00,-3.89209,123,0,25,22,22,19,25.5,22,19,0,0,28,28,29,30,30.5,30.5,31.5,26.8,0.82278,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,0,1,1,1,1
"2611",2019-07-02 19:30:00,-3.93645,125,0,25,22,22,19,25.5,22,19,0,0,28,28,29,30,30.5,30,31.5,26.8,0.14364,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,0,1,1,1,1
"2612",2019-07-02 19:31:00,-3.9735,128,0,25,22,22,19,25.5,22,19,0,0,28,28,29,30,30.5,30,31.5,26.7,0.12537,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,0,1,1,1,1
"2613",2019-07-02 19:32:00,-3.97059,264,0,25,22,22,19,25.5,22,19,0,0,28,28,29,30,30.5,30,31.5,26.6,-0.26082,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,0,1,1,1,1
"2614",2019-07-02 19:33:00,-3.96069,282,0,25,22,22,19,25.5,22,19,0,0,28,28,29,30,30.5,30,31.5,26.5,-0.30933,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,0,1,1,1,1
"2615",2019-07-02 19:34:00,-4.4323,284,0,25,22,22,19,25.5,22,19,0,0,28,28,29,30,30.5,30,31.5,26.5,-0.29043,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,0,1,1,1,1
"2616",2019-07-02 19:35:00,-4.42329,280,0,25,22,22,19,25.5,22,19,0,0,28,28,29,30,30.5,30,31.5,26.5,-0.26523,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,0,1,1,1,1
"2617",2019-07-02 19:36:00,-4.33853,274,0,25,22,22,19,25.5,22,19,0,0,28,28,29,30,30.5,30,31.5,26.6,-0.23436,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,0,1,1,1,1
"2618",2019-07-02 19:37:00,-4.17026,269,0,25,22,22,19,25.5,22,19,0,0,28,28,29,30,30.5,30,31.5,26.6,-0.20916,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,0,1,1,1,1
"2619",2019-07-02 19:38:00,-3.97045,261,0,25,22,22,19,25.5,22,19,0,0,28,28,29,30,30.5,30,31.5,26.7,-0.17199,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,0,1,1,1,1
"2620",2019-07-02 19:39:00,-3.7501,254,0,25,22,22,19,25.5,22,19,0,0,28,28,29,30,30.5,30.5,31.5,26.8,-0.16506,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,0,1,1,1,1
"2621",2019-07-02 19:40:00,-3.70958,253,0,25,22,22,19,25.5,22,19,0,0,28,28,29,30,30.5,30.5,31.5,26.8,-0.1764,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,0,1,1,1,1
"2622",2019-07-02 19:41:00,-3.55603,248,0,25,22,22,19,25.5,22,19,0,0,28,28,29,30,30.5,30.5,31.5,26.8,-0.16002,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,0,1,1,1,1
"2623",2019-07-02 19:42:00,-3.43904,244,0,25,22,22,19,25.5,22,19,0,0,28,28,29,30,30.5,30.5,31.5,26.9,-0.14301,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,0,1,1,1,1
"2624",2019-07-02 19:43:00,-3.42259,237,0,25,22,22,19,25.5,22,19,0,0,28,28,29,30,30.5,30.5,31.5,26.9,-0.13356,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,0,1,1,1,1
"2625",2019-07-02 19:44:00,-3.27734,232,0,25,22,22,19,25.5,22,19,0,0,28,28,29,30,30.5,30.5,31.5,26.9,-0.11466,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,0,1,1,1,1
"2626",2019-07-02 19:45:00,-3.51734,225,0,25,22,22,19,25.5,22,19,0,0,28,28,29,30,30.5,30.5,31.5,26.9,-0.08946,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,0,1,1,1,1
"2627",2019-07-02 19:46:00,-2.77657,222,0,25,22,22,19,25.5,22,19,0,0,28,28,29,30,30.5,30.5,31.5,27,-0.06363,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,0,1,1,1,1
"2628",2019-07-02 19:47:00,-3.3429,216,0,25,22,22,19,25.5,22,19,0,0,28,28,29,30,30.5,30.5,31.5,27,-0.03906,0,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,0,1,1,1,1
"2629",2019-07-02 19:48:00,-3.37406,213,0,25,22,22,19,25.5,22,19,0,0,28,28,29,30,30.5,30.5,31.5,27,-0.03843,0,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,0,1,1,1,1
"2630",2019-07-02 19:49:00,-2.95693,211,0,25,22,22,19,25.5,22,19,0,0,28,28,29,30,30.5,30.5,31.5,27,0.12474,0,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,0,1,1,1,1
"2631",2019-07-02 19:50:00,-3.34797,207,0,25,22,22,19,25.5,22,19,0,0,28,28,29,30,30.5,30.5,31.5,27.1,0.12537,0,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,0,1,1,1,1
"2632",2019-07-02 19:51:00,-3.41581,206,0,25,22,22,19,25.5,22,19,0,0,28,28,29,30,30.5,30.5,31.5,27.2,0.14364,0,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,0,1,1,1,1
"2633",2019-07-02 19:52:00,-3.01378,204,0,25,22,22,19,25.5,22,19,0,0,28,28,29,30,30.5,30.5,31.5,27.4,0.16002,0,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"2634",2019-07-02 19:53:00,-3.47083,201,0,25,22,22,19,25.5,22,19,0,0,28,28,29,30,30.5,30.5,31.5,27.5,0.16947,0,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"2635",2019-07-02 19:54:00,-3.54517,199,0,25,22,22,19,25.5,22,19,0,0,28,28,29,30,30.5,30.5,31.5,27.4,0.18207,0,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"2636",2019-07-02 19:55:00,-3.70504,195,0,25,22,22,19,25.5,22,19,0,0,28,28,29,30,30.5,30.5,31.5,27.4,0.19404,0,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"2637",2019-07-02 19:56:00,-3.57892,192,0,25,22,22,19,25.5,22,19,0,0,28,28,29,30,30.5,30.5,31.5,27.3,0.19971,0,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"2638",2019-07-02 19:57:00,-3.57192,190,0,25,22,22,19,25.5,22,19,0,0,28,28,29,30,30.5,30.5,31.5,27.3,0.20223,0,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"2639",2019-07-02 19:58:00,-3.58649,186,0,25,22,22,19,25.5,22,19,0,0,28,28,29,30,30.5,30.5,31.5,27.3,0.20538,0,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"2640",2019-07-02 19:59:00,-3.5381,182,0,25,22,22,19,25.5,22,19,0,0,28,28,29,30,30.5,30.5,31.5,27.3,0.21294,0,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"2641",2019-07-02 20:00:00,-3.47577,180,0,25,22,22,19,25.5,22,19,0,0,28,28,29,30,30.5,30.5,31.5,27.3,0.22554,0,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"2642",2019-07-02 20:01:00,-3.48735,176,0,25,22,22,19,25.5,22,19,0,0,28,28,29,30,30.5,30.5,31.5,27.2,0.23751,0,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"2643",2019-07-02 20:02:00,-3.5191,173,0,25,22,22,19,25.5,22,19,0,0,28,28,29,30,30.5,30.5,31.5,27.2,0.24444,0,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"2644",2019-07-02 20:03:00,-3.51363,169,0,25,22,22,19,25.5,22,19,0,0,28,28,29,30,30.5,30.5,31.5,27.2,0.252,0,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"2645",2019-07-02 20:04:00,-3.53187,167,0,25,22,22,19,25.5,22,19,0,0,28,28,29,30,30.5,30.5,31.5,27.2,0.26901,0,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"2646",2019-07-02 20:05:00,-3.5177,165,0,25,22,22,19,25.5,22,19,0,0,28,28,29,30,30.5,30.5,31.5,27.1,0.26397,0,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"2647",2019-07-02 20:06:00,-3.5167,163,0,25,22,22,19,25.5,22,19,0,0,28,28,29,30,30.5,30.5,31.5,27.1,0.27594,0,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"2648",2019-07-02 20:07:00,-3.50486,160,0,25,22,22,19,25.5,22,19,0,0,28,28,29,30,30.5,30.5,31.5,26.9,0.28224,0,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"2649",2019-07-02 20:08:00,-3.52679,155,0,25,22,22,19,25.5,22,19,0,0,28,28,29,30,30.5,30.5,31.5,26.9,0.30681,0,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"2650",2019-07-02 20:09:00,-3.52141,150,0,25,22,22,19,25.5,22,19,0,0,28,28,29,30,30.5,30.5,31.5,26.8,0.32571,0,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"2651",2019-07-02 20:10:00,-3.86658,145,0,25,22,22,19,25.5,22,19,0,0,28,28,29,30,30.5,30.5,31.5,26.8,0.33894,0,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"2652",2019-07-02 20:11:00,-3.56074,143,0,25,22,22,19,25.5,22,19,0,0,28,28,29,30,30.5,30.5,31.5,26.8,0.33327,0,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"2653",2019-07-02 20:12:00,-3.55059,140,0,25,22,22,19,25.5,22,19,0,0,28,28,29,30,30.5,30.5,31.5,26.8,0.34524,0,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"2654",2019-07-02 20:13:00,-3.61378,137,0,25,22,22,19,25.5,22,19,0,0,28,28.5,29,30,30.5,30.5,31.5,26.9,0.35721,0,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"2655",2019-07-02 20:14:00,-3.59031,135,0,25,22,22,19,25.5,22,19,0,0,28,28.5,29,30,30.5,30.5,31.5,26.9,0.36981,0,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"2656",2019-07-02 20:15:00,-3.56957,133,0,25,22,22,19,25.5,22,19,0,0,28,28.5,29,30,30.5,30.5,31.5,26.8,0.3717,0,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"2657",2019-07-02 20:16:00,-3.59122,129,0,25,22,22,19,25.5,22,19,0,0,28,28.5,29,30,30.5,30.5,31.5,26.8,0.38934,0,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"2658",2019-07-02 20:17:00,-3.56029,125,0,25,22,22,19,25.5,22,19,0,0,28,28.5,29,30,30.5,30.5,31.5,26.8,0.42021,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"2659",2019-07-02 20:18:00,-3.70295,121,0,25,22,22,19,25.5,22,19,0,0,28,28.5,29,30,30.5,30.5,31.5,26.8,0.41706,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"2660",2019-07-02 20:19:00,-4.09599,116,0,25,22,22,19,25.5,22,19,0,0,28,28.5,29,29.5,30.5,30.5,31.5,26.9,0.42777,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"2661",2019-07-02 20:20:00,-3.42666,112,0,25,22,22,19,25.5,22,19,0,0,28,28.5,29,29.5,30.5,30.5,31.5,26.9,0.4284,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"2662",2019-07-02 20:21:00,-3.45626,108,0,25,22,22,19,25.5,22,19,0,0,28,28.5,29,29.5,30.5,30.5,31.5,26.8,0.44604,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"2663",2019-07-02 20:22:00,-3.44529,106,0,25,22,22,19,25.5,22,19,0,0,28,28.5,29,29.5,30.5,30.5,31.5,26.7,0.46494,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"2664",2019-07-02 20:23:00,-3.43933,103,0,25,22,22,19,25.5,22,19,0,0,28,28.5,29,29.5,30.5,30.5,31.5,26.6,0.47187,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"2665",2019-07-02 20:24:00,-3.36561,98,0,25,22,22,19,25.5,22,19,0,0,28,28.5,29,29.5,30.5,30.5,31.5,26.4,0.48447,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"2666",2019-07-02 20:25:00,-3.67425,94,0,25,22,22,19,25.5,22,19,0,0,28,28.5,29,29.5,30.5,30.5,31.5,26.2,0.49392,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"2667",2019-07-02 20:26:00,-3.35395,72,0,25,22,22,19,25.5,22,19,0,0,28,28,29,29.5,30.5,30.5,31.5,26.1,0.55881,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"2668",2019-07-02 20:27:00,-3.6405,55,0,25,22,22,19,25.5,22,19,0,0,28,28,29,29.5,30.5,30.5,31.5,26.1,0.57645,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"2669",2019-07-02 20:28:00,-3.42959,54,0,25,22,22,19,25.5,22,19,0,0,28,28,29,29.5,30.5,30.5,31.5,26,0.60984,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"2670",2019-07-02 20:29:00,-3.69537,50,0,25,22,22,19,25.5,22,19,0,0,28,28,29,29.5,30.5,30.5,31.5,25.9,0.61614,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"2671",2019-07-02 20:30:00,-3.51388,49,0,25,22,22,19,25.5,22,19,0,0,28,28,29,29.5,30.5,30.5,31.5,25.8,0.61614,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"2672",2019-07-02 20:31:00,-3.52007,50,0,25,22,22,19,25.5,22,19,0,0,28,28,29,29.5,30.5,30.5,31.5,25.7,0.62307,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"2673",2019-07-02 20:32:00,-3.68026,48,0,25,22,22,19,25.5,22,19,0,0,28,28,29,29.5,30.5,30.5,31.5,25.5,0.64134,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"2674",2019-07-02 20:33:00,-3.49556,46,0,25,22,22,19,25.5,22,19,0,0,28,28,29,29.5,30.5,30,31.5,25.4,0.65394,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"2675",2019-07-02 20:34:00,-3.45084,44,0,25,22,22,19,25.5,22,19,0,0,28,28,29,29.5,30.5,30,31.5,25.3,0.6426,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,0,1,1,1,1
"2676",2019-07-02 20:35:00,-3.51947,42,0,25,22,22,19,25.5,22,19,0,0,28,28,29,29.5,30.5,30,31.5,25.3,0.65457,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,0,1,1,1,1
"2677",2019-07-02 20:36:00,-3.67829,41,0,25,22,22,19,25.5,22,19,0,0,28,28,29,29.5,30.5,30,31.5,25.2,0.66591,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,0,1,1,1,1
"2678",2019-07-02 20:37:00,-3.51317,40,0,25,22,22,19,25.5,22,19,0,0,28,28,29,29.5,30.5,30,31.5,25.1,0.66087,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,0,1,1,1,1
"2679",2019-07-02 20:38:00,-3.48588,40,0,25,22,22,19,25.5,22,19,0,0,28,28,29,29.5,30.5,30,31.5,25,0.6552,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,0,1,1,1,1
"2680",2019-07-02 20:39:00,-3.48919,40,0,25,22,22,19,25.5,22,19,0,0,28,28,29,29.5,30.5,30,31.5,25,0.66339,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,0,1,1,1,1
"2681",2019-07-02 20:40:00,-3.48865,53,0,25,22,22,19,25.5,22,19,0,0,28,28,29,29.5,30.5,30,31.5,24.9,0.64764,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,0,1,1,1,1
"2682",2019-07-02 20:41:00,-3.46797,55,0,25,22,22,19,25.5,22,19,0,0,28,28,29,29.5,30.5,30,31.5,24.9,0.64827,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,0,1,1,1,1
"2683",2019-07-02 20:42:00,-3.47654,54,0,25,22,22,19,25.5,22,19,0,0,28,28,29,29.5,30.5,30,31.5,25,0.65016,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,0,1,1,1,1
"2684",2019-07-02 20:43:00,-3.3839,53,0,25,22,22,19,25.5,22,19,0,0,28,28,29,29.5,30.5,30,31.5,25.1,0.66276,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,0,1,1,1,1
"2685",2019-07-02 20:44:00,-3.48968,51,0,25,22,22,19,25.5,22,19,0,0,28,28,29,29.5,30.5,30,31.5,25.2,0.66402,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,0,1,1,1,1
"2686",2019-07-02 20:45:00,-3.39449,49,0,25,22,22,19,25.5,22,19,0,0,28,28,29,29.5,30.5,30,31.5,25.2,0.67284,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,0,1,1,1,1
"2687",2019-07-02 20:46:00,-3.42647,47,0,25,22,22,19,25.5,22,19,0,0,28,28,29,29.5,30.5,30,31.5,25.3,0.67977,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,0,1,1,1,1
"2688",2019-07-02 20:47:00,-3.27494,45,0,25,22,22,19,25.5,22,19,0,0,28,28,29,29.5,30.5,30,31.5,25.3,0.69804,0,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,0,1,1,1,1
"2689",2019-07-02 20:48:00,-3.95396,44,0,25,22,22,19,25.5,22,19,0,0,28,28,29,29.5,30.5,30,31.5,25.3,0.7056,0,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,0,1,1,1,1
"2690",2019-07-02 20:49:00,-3.42591,41,0,25,22,22,19,25.5,22,19,0,0,28,28,29,29.5,30.5,30,31.5,25.3,0.71694,0,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,0,1,1,1,1
"2691",2019-07-02 20:50:00,-3.41189,34,0,25,22,22,19,25.5,22,19,0,0,28,28,29,29.5,30.5,30,31.5,25.3,0.73899,0,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,0,1,1,1,1
"2692",2019-07-02 20:51:00,-3.48418,29,0,25,22,22,19,25.5,22,19,0,0,28,28,29,29.5,30.5,30,31.5,25.3,0.74844,0,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,0,1,1,1,1
"2693",2019-07-02 20:52:00,-3.23629,30,0,25,22,22,19,25.5,22,19,0,0,28,28,29,29.5,30.5,30,31.5,25.2,0.7434,0,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,0,1,1,1,1
"2694",2019-07-02 20:53:00,-3.47561,27,0,25,22,22,19,25.5,22,19,0,0,28,28,29,29.5,30.5,30,31.5,25.1,0.74907,0,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,0,1,1,1,1
"2695",2019-07-02 20:54:00,-3.48163,25,0,25,22,22,19,25.5,22,19,0,0,28,28,29,29.5,30.5,30,31.5,24.9,0.76167,0,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,0,1,1,1,1
"2696",2019-07-02 20:55:00,-3.47164,24,0,25,22,22,19,25.5,22,19,0,0,28,28,29,29.5,30.5,30,31.5,24.9,0.76797,0,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,0,1,1,1,1
"2697",2019-07-02 20:56:00,-3.48621,22,0,25,22,22,19,25.5,22,19,0,0,28,28,29,29.5,30.5,30,31.5,24.8,0.76797,0,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,0,1,1,1,1
"2698",2019-07-02 20:57:00,-3.47051,23,0,25,22,22,19,25.5,22,19,0,0,28,28,29,29.5,30,30,31.5,24.7,0.77301,0,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,0,1,1,1,1
"2699",2019-07-02 20:58:00,-2.90809,23,0,25,22,22,19,25.5,22,19,0,0,28,28,29,29.5,30,30,31.5,24.6,0.77364,0,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,0,1,1,1,1
"2700",2019-07-02 20:59:00,-3.66484,23,0,25,22,22,19,25.5,22,19,0,0,28,28,29,29.5,30,30,31.5,24.6,0.77175,0,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,0,1,1,1,1
"2701",2019-07-02 21:00:00,-3.51341,22,0,25,22,22,19,25.5,22,19,0,0,28,28,29,29.5,30,30,31,24.6,0.77364,0,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,0,1,1,1,1
"2702",2019-07-02 21:01:00,-3.40001,21,0,25,22,22,19,25.5,22,19,0,0,28,28,29,29.5,30,30,31,24.6,0.77301,0,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,0,1,1,1,1
"2703",2019-07-02 21:02:00,-2.88306,19,0,25,22,22,19,25.5,22,19,0,0,28,28,29,29.5,30,30,31,24.6,0.76734,0,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,0,1,1,1,1
"2704",2019-07-02 21:03:00,-2.72905,17,0,25,22,22,19,25.5,22,19,0,0,28,28,29,29.5,30,30,31,24.5,0.78057,0,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,0,1,1,1,1
"2705",2019-07-02 21:04:00,-2.71041,17,0,25,22,22,19,25.5,22,19,0,0,28,28,29,29.5,30,30,31,24.6,0.77364,0,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"2706",2019-07-02 21:05:00,-2.67167,19,0,25,22,22,19,25.5,22,19,0,0,28,28,29,29.5,30,30,31,24.6,0.77427,0,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"2707",2019-07-02 21:06:00,-2.41555,18,0,25,22,22,19,25.5,22,19,0,0,28,28,29,29.5,30,30,31,24.6,0.88137,0,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"2708",2019-07-02 21:07:00,-2.47996,19,0,25,22,22,19,25.5,22,19,0,0,28,28,28.5,29.5,30,30,31,24.6,0.71064,0,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"2709",2019-07-02 21:08:00,-2.83221,17,0,25,22,22,19,25.5,22,19,0,0,28,28,28.5,29.5,30,30,31,24.6,0.76797,0,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"2710",2019-07-02 21:09:00,-2.67643,17,0,25,22,22,19,25.5,22,19,0,0,28,28,28.5,29.5,30,30,31,24.6,0.77994,0,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"2711",2019-07-02 21:10:00,-2.97522,17,0,25,22,22,19,25.5,22,19,0,0,28,28,28.5,29.5,30,30,31,24.7,0.77427,0,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"2712",2019-07-02 21:11:00,-3.17749,16,0,25,22,22,19,25.5,22,19,0,0,28,28,28.5,29.5,30,30,31,24.7,0.78057,0,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"2713",2019-07-02 21:12:00,-3.4276,16,0,25,22,22,19,25.5,22,19,0,0,28,28,28.5,29.5,30,30,31,24.7,0.7812,0,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"2714",2019-07-02 21:13:00,-3.60942,16,0,25,22,22,19,25.5,22,19,0,0,28,28,28.5,29.5,30,30,31,24.7,0.78624,0,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"2715",2019-07-02 21:14:00,-3.68604,15,0,25,22,22,19,25.5,22,19,0,0,28,28,28.5,29.5,30,30,31,24.7,0.77427,0,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"2716",2019-07-02 21:15:00,-3.73072,16,0,25,22,22,19,25.5,22,19,0,0,28,28,28.5,29.5,30,30,31,24.7,0.78561,0,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"2717",2019-07-02 21:16:00,-3.99893,16,0,25,22,22,19,25.5,22,19,0,0,28,28,28.5,29.5,30,30,31,24.7,0.78624,0,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"2718",2019-07-02 21:17:00,-4.45714,15,0,25,22,22,19,25.5,22,19,0,0,28,28,28.5,29.5,30,30,31,24.7,0.7812,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"2719",2019-07-02 21:18:00,-4.5272,16,0,25,22,22,19,25.5,22,19,0,0,28,28,28.5,29.5,30,30,31,24.6,0.80451,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"2720",2019-07-02 21:19:00,-4.40383,14,0,25,22,22,19,25.5,22,19,0,0,28,28,28.5,29.5,30,30,31,24.6,0.78624,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"2721",2019-07-02 21:20:00,-4.11644,13,0,25,22,22,19,25.5,22,19,0,0,28,28,28.5,29.5,30,30,31,24.6,0.78687,1,0,0,0,1,1,1,1,0,0,1,1,1,1,1,1,1,1,1,1,1
"2722",2019-07-02 21:21:00,-3.82264,13,0,25,22,22,19,25.5,22,19,0,0,28,28,28.5,29.5,30,30,31,24.5,0.79947,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"2723",2019-07-02 21:22:00,-3.75695,13,0,25,22,22,19,25.5,22,19,0,0,28,28,28.5,29.5,30,30,31,24.4,0.80325,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"2724",2019-07-02 21:23:00,-3.31747,13,0,25,22,22,19,25.5,22,19,0,0,28,28,28.5,29.5,30,30,31,24.4,0.79884,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"2725",2019-07-02 21:24:00,-3.56215,14,0,25,22,22,19,25.5,22,19,0,0,28,28,28.5,29.5,30,30,31,24.4,0.80451,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"2726",2019-07-02 21:25:00,-3.38804,13,0,25,22,22,19,25.5,22,19,0,0,28,28,28.5,29.5,30,30,31,24.4,0.81144,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"2727",2019-07-02 21:26:00,-3.37127,11,0,25,22,22,19,25.5,22,19,0,0,28,28,28.5,29.5,30,30,31,24.3,0.81144,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"2728",2019-07-02 21:27:00,-3.41951,12,0,25,22,22,19,25.5,22,19,0,0,28,28,28.5,29.5,30,30,31,24.3,0.80703,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"2729",2019-07-02 21:28:00,-3.30592,12,0,25,22,22,19,25.5,22,19,0,0,28,28,28.5,29.5,30,30,31,24.3,0.81018,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"2730",2019-07-02 21:29:00,-3.29754,12,0,25,22,22,19,25.5,22,19,0,0,28,28,28.5,29.5,30,30,31,24.2,0.81018,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"2731",2019-07-02 21:30:00,-3.23181,10,0,25,22,22,19,25.5,22,19,0,0,28,28,28.5,29.5,30,30,31,24.2,0.82089,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"2732",2019-07-02 21:31:00,-3.25743,11,0,25,22,22,19,25.5,22,19,0,0,28,28,28.5,29.5,30,30,31,24.2,0.8253,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"2733",2019-07-02 21:32:00,-2.81378,11,0,25,22,22,19,25.5,22,19,0,0,28,28,28.5,29.5,30,29.5,31,24.3,0.82467,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"2734",2019-07-02 21:33:00,-3.16179,10,0,25,22,22,19,25.5,22,19,0,0,28,28,28.5,29.5,30,29.5,31,24.1,0.81144,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"2735",2019-07-02 21:34:00,-3.195,10,0,25,22,22,19,25.5,22,19,0,0,28,28,28.5,29.5,30,29.5,31,24.1,0.81081,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"2736",2019-07-02 21:35:00,-3.22984,10,0,25,22,22,19,25.5,22,19,0,0,28,28,28.5,29.5,30,29.5,31,24.1,0.79758,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"2737",2019-07-02 21:36:00,-3.48356,9,0,25,22,22,19,25.5,22,19,0,0,28,28,28.5,29.5,30,29.5,31,24,0.78624,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"2738",2019-07-02 21:37:00,-3.28191,10,0,25,22,22,19,25.5,22,19,0,0,28,28,28.5,29.5,30,29.5,31,24,0.79254,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"2739",2019-07-02 21:38:00,-2.67286,7,0,25,22,22,19,25.5,22,19,0,0,28,28,28.5,29.5,30,29.5,31,24,0.78687,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"2740",2019-07-02 21:39:00,-3.32151,8,0,25,22,22,19,25.5,22,19,0,0,28,28,28.5,29.5,30,29.5,31,23.9,0.79002,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"2741",2019-07-02 21:40:00,-3.15491,9,0,25,22,22,19,25.5,22,19,0,0,28,28,28.5,29.5,30,29.5,31,23.9,0.79065,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"2742",2019-07-02 21:41:00,-3.39943,8,0,25,22,22,19,25.5,22,19,0,0,28,28,28.5,29.5,30,29.5,31,23.8,0.81711,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"2743",2019-07-02 21:42:00,-3.31932,9,0,25,22,22,19,25.5,22,19,0,0,28,28,28.5,29.5,30,29.5,31,23.9,0.80766,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"2744",2019-07-02 21:43:00,-3.31011,8,0,25,22,22,19,25.5,22,19,0,0,28,28,28.5,29.5,30,29.5,31,24,0.82341,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"2745",2019-07-02 21:44:00,-3.50446,8,0,25,22,22,19,25.5,22,19,0,0,28,28,28.5,29.5,30,29.5,31,24.1,0.82404,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"2746",2019-07-02 21:45:00,-3.34792,5,0,25,22,22,19,25.5,22,19,0,0,28,28,28.5,29.5,30,29.5,31,24.1,0.8064,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"2747",2019-07-02 21:46:00,-3.34514,6,0,25,22,22,19,25.5,22,19,0,0,28,28,28.5,29.5,30,29.5,31,24.1,0.8127,0,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"2748",2019-07-02 21:47:00,-3.33687,0,0,25,22,22,19,25.5,22,19,0,0,28,28,28.5,29.5,30,29.5,31,24.2,0.81963,0,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"2749",2019-07-02 21:48:00,-3.32559,0,0,25,22,22,19,25.5,22,19,0,0,28,28,28.5,29.5,30,29.5,31,24.2,0.81396,0,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"2750",2019-07-02 21:49:00,-3.34546,0,0,25,22,22,19,25.5,22,19,0,0,28,28,28.5,29.5,30,29.5,31,24,0.82404,0,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"2751",2019-07-02 21:50:00,-3.35167,0,0,25,22,22,19,25.5,22,19,0,0,28,28,28.5,29.5,30,29.5,31,24.1,0.82404,0,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"2752",2019-07-02 21:51:00,-3.34388,0,0,25,22,22,19,25.5,22,19,0,0,28,28,28.5,29.5,30,29.5,31,24.1,0.82404,0,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,0,1,1,1,1
"2753",2019-07-02 21:52:00,-3.36139,0,0,25,22,22,19,25.5,22,19,0,0,28,28,28.5,29,30,29.5,31,24.1,0.81774,0,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,0,1,1,1,1
"2754",2019-07-02 21:53:00,-3.08811,0,0,25,22,22,19,25.5,22,19,0,0,28,28,28.5,29,30,29.5,31,24.1,0.81837,0,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,0,1,1,1,1
"2755",2019-07-02 21:54:00,-3.31348,0,0,25,22,22,19,25.5,22,19,0,0,28,28,28.5,29,30,29.5,31,24.1,0.81837,0,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,0,1,1,1,1
"2756",2019-07-02 21:55:00,-3.35427,0,0,25,22,22,19,25.5,22,19,0,0,28,28,28.5,29,30,29.5,31,24.1,0.81459,0,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,0,1,1,1,1
"2757",2019-07-02 21:56:00,-3.40012,0,0,25,22,22,19,25.5,22,19,0,0,28,28,28.5,29,30,29.5,31,24.1,0.81774,0,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,0,1,1,1,1
"2758",2019-07-02 21:57:00,-3.29457,0,0,25,22,22,19,25.5,22,19,0,0,28,28,28.5,29,30,29.5,31,24.1,0.81774,0,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,0,1,1,1,1
"2759",2019-07-02 21:58:00,-3.33175,0,0,25,22,22,19,25.5,22,19,0,0,28,28,28.5,29,30,29.5,31,24,0.81837,0,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,0,1,1,1,1
"2760",2019-07-02 21:59:00,-3.30554,0,0,25,22,22,19,25.5,22,19,0,0,28,28,28.5,29,30,29.5,31,23.9,0.80577,0,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,0,1,1,1,1
"2761",2019-07-02 22:00:00,-3.48928,0,0,25,22,22,19,25.5,22,19,0,0,28,28,28.5,29,29.5,29.5,31,23.9,0.69867,0,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,0,1,1,1,1
"2762",2019-07-02 22:01:00,-3.63838,0,0,25,22,22,19,25.5,22,19,0,0,28,28,28.5,29,29.5,29.5,31,23.9,0.67788,0,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,0,1,1,1,1
"2763",2019-07-02 22:02:00,-3.2101,0,0,25,22,22,19,25.5,22,19,0,0,28,28,28.5,29,29.5,29.5,30.5,23.7,0.6552,0,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,0,1,1,1,1
"2764",2019-07-02 22:03:00,-3.28642,0,0,25,22,22,19,25.5,22,19,0,0,28,28,28.5,29,29.5,29.5,30.5,23.8,0.66906,0,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,0,1,1,1,1
"2765",2019-07-02 22:04:00,-3.25595,0,0,25,22,22,19,25.5,22,19,0,0,28,28,28.5,29,29.5,29.5,30.5,23.8,0.66969,0,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,0,1,1,1,1
"2766",2019-07-02 22:05:00,-3.44875,0,0,25,22,22,19,25.5,22,19,0,0,28,28,28.5,29,29.5,29.5,30.5,23.7,0.66465,0,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,0,1,1,1,1
"2767",2019-07-02 22:06:00,-3.21436,0,0,25,22,22,19,25.5,22,19,0,0,28,28,28.5,29,29.5,29.5,30.5,23.6,0.6615,0,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,0,1,1,1,1
"2768",2019-07-02 22:07:00,-3.22334,0,0,25,22,22,19,25.5,22,19,0,0,28,28,28.5,29,29.5,29.5,30.5,23.6,0.67284,0,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,0,1,1,1,1
"2769",2019-07-02 22:08:00,-3.26964,0,0,25,22,22,19,25.5,22,19,0,0,28,28,28.5,29,29.5,29.5,30.5,23.5,0.66717,0,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,0,1,1,1,1
"2770",2019-07-02 22:09:00,-3.20457,0,0,25,22,22,19,25.5,22,19,0,0,28,28,28.5,29,29.5,29.5,30.5,23.4,0.66213,0,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,0,1,1,1,1
"2771",2019-07-02 22:10:00,-3.173,0,0,25,22,22,19,25.5,22,19,0,0,28,28,28.5,29,29.5,29.5,30.5,23.5,0.66654,0,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,0,1,1,1,1
"2772",2019-07-02 22:11:00,-3.06876,0,0,25,22,22,19,25.5,22,19,0,0,28,28,28.5,29,29.5,29.5,30.5,23.6,0.66087,0,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,0,1,1,1,1
"2773",2019-07-02 22:12:00,-2.70971,0,0,25,22,22,19,25.5,22,19,0,0,28,28,28.5,29,29.5,29.5,30.5,23.5,0.66654,0,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,0,1,1,1,1
"2774",2019-07-02 22:13:00,-2.64414,0,0,25,22,22,19,25.5,22,19,0,0,28,28,28.5,29,29.5,29.5,30.5,23.4,0.67221,0,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,0,1,1,1,1
"2775",2019-07-02 22:14:00,-3.10649,0,0,25,22,22,19,25.5,22,19,0,0,28,28,28.5,29,29.5,29.5,30.5,23.4,0.66213,0,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,0,1,1,1,1
"2776",2019-07-02 22:15:00,-3.2625,0,0,25,22,22,19,25.5,22,19,0,0,28,28,28.5,29,29.5,29.5,30.5,23.3,0.67095,0,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,0,1,1,1,1
"2777",2019-07-02 22:16:00,-3.022,0,0,25,22,22,19,25.5,22,19,0,0,28,28,28.5,29,29.5,29.5,30.5,23.2,0.6615,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,0,1,1,1,1
"2778",2019-07-02 22:17:00,-3.06979,0,0,25,22,22,19,25.5,22,19,0,0,28,28,28.5,29,29.5,29.5,30.5,23.2,0.66843,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,0,1,1,1,1
"2779",2019-07-02 22:18:00,-3.11821,0,0,25,22,22,19,25.5,22,19,0,0,28,28,28.5,29,29.5,29.5,30.5,23.2,0.66654,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,0,1,1,1,1
"2780",2019-07-02 22:19:00,-3.10962,0,0,25,22,22,19,25.5,22,19,0,0,28,28,28.5,29,29.5,29.5,30.5,23.2,0.66717,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,0,1,1,1,1
"2781",2019-07-02 22:20:00,-3.14153,0,0,25,22,22,19,25.5,22,19,0,0,28,28,28.5,29,29.5,29.5,30.5,23.1,0.66024,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,0,1,1,1,1
"2782",2019-07-02 22:21:00,-3.09222,0,0,25,22,22,19,25.5,22,19,0,0,28,28,28.5,29,29.5,29.5,30.5,23.1,0.66213,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"2783",2019-07-02 22:22:00,-3.10702,0,0,25,22,22,19,25.5,22,19,0,0,28,28,28.5,29,29.5,29.5,30.5,23.1,0.66654,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"2784",2019-07-02 22:23:00,-3.13543,0,0,25,22,22,19,25.5,22,19,0,0,28,28,28.5,29,29.5,29.5,30.5,23.2,0.66024,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"2785",2019-07-02 22:24:00,-3.09591,0,0,25,22,22,19,25.5,22,19,0,0,28,28,28.5,29,29.5,29.5,30.5,23.3,0.66024,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"2786",2019-07-02 22:25:00,-3.07464,0,0,25,22,22,19,25.5,22,19,0,0,28,28,28.5,29,29.5,29.5,30.5,23.2,0.65709,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"2787",2019-07-02 22:26:00,-3.15389,0,0,25,22,22,19,25.5,22,19,0,0,28,28,28.5,29,29.5,29.5,30.5,23.2,0.66591,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"2788",2019-07-02 22:27:00,-3.17795,0,0,25,22,22,19,25.5,22,19,0,0,28,28,28.5,29,29.5,29.5,30.5,23.2,0.65457,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"2789",2019-07-02 22:28:00,-3.18116,0,0,25,22,22,19,25.5,22,19,0,0,28,27.5,28.5,29,29.5,29.5,30.5,23.1,0.66087,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"2790",2019-07-02 22:29:00,-3.00646,0,0,25,22,22,19,25.5,22,19,0,0,28,27.5,28.5,29,29.5,29.5,30.5,23.2,0.66402,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"2791",2019-07-02 22:30:00,-3.31132,0,0,25,22,22,19,25.5,22,19,0,0,28,27.5,28.5,29,29.5,29.5,30.5,23.3,0.66591,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"2792",2019-07-02 22:31:00,-3.34311,0,0,25,22,22,19,25.5,22,19,0,0,28,27.5,28.5,29,29.5,29.5,30.5,23.2,0.6552,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"2793",2019-07-02 22:32:00,-3.35204,0,0,25,22,22,19,25.5,22,19,0,0,28,27.5,28.5,29,29.5,29.5,30.5,23.2,0.64197,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"2794",2019-07-02 22:33:00,-3.3685,0,0,25,22,22,19,25.5,22,19,0,0,28,27.5,28.5,29,29.5,29.5,30.5,23.2,0.64008,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"2795",2019-07-02 22:34:00,-3.25059,0,0,25,22,22,19,25.5,22,19,0,0,28,27.5,28,29,29.5,29.5,30.5,23.2,0.64134,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"2796",2019-07-02 22:35:00,-3.36691,0,0,25,22,22,19,25.5,22,19,0,0,28,27.5,28,29,29.5,29.5,30.5,23.1,0.64197,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"2797",2019-07-02 22:36:00,-3.34952,0,0,25,22,22,19,25.5,22,19,0,0,28,27.5,28,29,29.5,29.5,30.5,23.1,0.63567,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"2798",2019-07-02 22:37:00,-3.34657,0,0,25,22,22,19,25.5,22,19,0,0,28,27.5,28,29,29.5,29.5,30.5,23.1,0.64071,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"2799",2019-07-02 22:38:00,-3.4546,0,0,25,22,22,19,25.5,22,19,0,0,28,27.5,28,29,29.5,29.5,30.5,23,0.64197,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"2800",2019-07-02 22:39:00,-3.18053,0,0,25,22,22,19,25.5,22,19,0,0,28,27.5,28,29,29.5,29.5,30.5,23,0.64197,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"2801",2019-07-02 22:40:00,-2.93487,0,0,25,22,22,19,25.5,22,19,0,0,28,27.5,28,29,29.5,29.5,30.5,23,0.64764,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"2802",2019-07-02 22:41:00,-2.83029,0,0,25,22,22,19,25.5,22,19,0,0,28,27.5,28,29,29.5,29.5,30.5,23,0.66717,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"2803",2019-07-02 22:42:00,-2.62676,0,0,25,22,22,19,25.5,22,19,0,0,28,27.5,28,29,29.5,29.5,30.5,23.1,0.67599,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"2804",2019-07-02 22:43:00,-2.51547,0,0,25,22,22,19,25.5,22,19,0,0,28,27.5,28,29,29.5,29.5,30.5,23,0.66087,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"2805",2019-07-02 22:44:00,-2.52863,0,0,25,22,22,19,25.5,22,19,0,0,28,27.5,28,29,29.5,29.5,30.5,23,0.6615,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"2806",2019-07-02 22:45:00,-1.90015,0,0,25,22,22,19,25.5,22,19,0,0,28,27.5,28,29,29.5,29.5,30.5,23,0.67284,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"2807",2019-07-02 22:46:00,-2.95034,0,0,25,22,22,19,25.5,22,19,0,0,28,27.5,28,29,29.5,29.5,30.5,22.9,0.67347,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"2808",2019-07-02 22:47:00,-2.99532,0,0,25,22,22,19,25.5,22,19,0,0,28,27.5,28,29,29.5,29.5,30.5,23,0.66402,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"2809",2019-07-02 22:48:00,-3.54164,0,0,25,22,22,19,25.5,22,19,0,0,27.5,27.5,28,29,29.5,29.5,30.5,22.9,0.67158,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"2810",2019-07-02 22:49:00,-3.02896,0,0,25,22,22,19,25.5,22,19,0,0,27.5,27.5,28,29,29.5,29.5,30.5,22.8,0.6741,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"2811",2019-07-02 22:50:00,-2.86737,0,0,25,22,22,19,25.5,22,19,0,0,27.5,27.5,28,29,29.5,29.5,30.5,22.8,0.67725,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"2812",2019-07-02 22:51:00,-3.0755,0,0,25,22,22,19,25.5,22,19,0,0,27.5,27.5,28,29,29.5,29.5,30.5,22.9,0.6741,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"2813",2019-07-02 22:52:00,-4.07918,0,0,25,22,22,19,25.5,22,19,0,0,27.5,27.5,28,29,29.5,29,30.5,22.9,0.67914,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"2814",2019-07-02 22:53:00,-4.56454,0,0,25,22,22,19,25.5,22,19,0,0,27.5,27.5,28,29,29.5,29,30.5,23.1,0.67788,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"2815",2019-07-02 22:54:00,-4.73249,0,0,25,22,22,19,25.5,22,19,0,0,27.5,27.5,28,29,29.5,29,30.5,23,0.6678,0,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"2816",2019-07-02 22:55:00,-4.03607,0,0,25,22,22,19,25.5,22,19,0,0,27.5,27.5,28,29,29.5,29,30.5,23.1,0.67284,0,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"2817",2019-07-02 22:56:00,-3.93251,0,0,25,22,22,19,25.5,22,19,0,0,27.5,27.5,28,29,29.5,29,30.5,23.1,0.67851,0,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"2818",2019-07-02 22:57:00,-3.69306,0,0,25,22,22,19,25.5,22,19,0,0,27.5,27.5,28,29,29.5,29,30.5,23.1,0.73647,0,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"2819",2019-07-02 22:58:00,-3.41402,0,0,25,22,22,19,25.5,22,19,0,0,27.5,27.5,28,29,29.5,29,30.5,23,0.66654,0,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"2820",2019-07-02 22:59:00,-3.26787,0,0,25,22,22,19,25.5,22,19,0,0,27.5,27.5,28,29,29.5,29,30.5,22.9,0.67221,0,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"2821",2019-07-02 23:00:00,-3.26942,0,0,25,22,22,19,25.5,22,19,0,0,27.5,27.5,28,29,29.5,29,30.5,23,0.67032,0,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"2822",2019-07-02 23:01:00,-3.21796,0,0,25,22,22,19,25.5,22,19,0,0,27.5,27.5,28,29,29.5,29,30.5,23.1,0.67095,0,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"2823",2019-07-02 23:02:00,-3.16489,0,0,25,22,22,19,25.5,22,19,0,0,27.5,27.5,28,29,29.5,29,30.5,23.1,0.66591,0,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"2824",2019-07-02 23:03:00,-3.11054,0,0,25,22,22,19,25.5,22,19,0,0,27.5,27.5,28,29,29.5,29,30.5,23,0.65394,0,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"2825",2019-07-02 23:04:00,-2.35896,0,0,25,22,22,19,25.5,22,19,0,0,27.5,27.5,28,29,29.5,29,30.5,23.1,0.6552,0,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"2826",2019-07-02 23:05:00,-3.02683,0,0,25,22,22,19,25.5,22,19,0,0,27.5,27.5,28,29,29.5,29,30.5,23.2,0.65457,0,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"2827",2019-07-02 23:06:00,-2.83736,0,0,25,22,22,19,25.5,22,19,0,0,27.5,27.5,28,29,29.5,29,30.5,23.3,0.66024,0,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"2828",2019-07-02 23:07:00,-3.39598,0,0,25,22,22,19,25.5,22,19,0,0,27.5,27.5,28,29,29.5,29,30.5,23.4,0.66024,0,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"2829",2019-07-02 23:08:00,-3.02453,0,0,25,22,22,19,25.5,22,19,0,0,27.5,27.5,28,29,29.5,29,30.5,23.5,0.67221,0,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"2830",2019-07-02 23:09:00,-2.56198,0,0,25,22,22,19,25.5,22,19,0,0,27.5,27.5,28,29,29.5,29,30.5,23.4,0.66591,0,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"2831",2019-07-02 23:10:00,-3.09105,0,0,25,22,22,19,25.5,22,19,0,0,27.5,27.5,28,29,29.5,29,30.5,23.4,0.65961,0,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"2832",2019-07-02 23:11:00,-2.74863,0,0,25,22,22,19,25.5,22,19,0,0,27.5,27.5,28,29,29.5,29,30.5,23.2,0.65709,0,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"2833",2019-07-02 23:12:00,-3.08784,0,0,25,22,22,19,25.5,22,19,0,0,27.5,27.5,28,29,29.5,29,30.5,23.2,0.66654,0,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"2834",2019-07-02 23:13:00,-3.09152,0,0,25,22,22,19,25.5,22,19,0,0,27.5,27.5,28,29,29.5,29,30.5,22.8,0.66087,0,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"2835",2019-07-02 23:14:00,-3.19954,0,0,25,22,22,19,25.5,22,19,0,0,27.5,27.5,28,29,29.5,29,30,22.6,0.65646,0,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"2836",2019-07-02 23:15:00,-3.12736,0,0,25,22,22,19,25.5,22,19,0,0,27.5,27.5,28,29,29.5,29,30,22.7,0.6552,0,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"2837",2019-07-02 23:16:00,-3.11181,0,0,25,22,22,19,25.5,22,19,0,0,27.5,27.5,28,29,29.5,29,30,23,0.65394,0,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"2838",2019-07-02 23:17:00,-3.07984,0,0,25,22,22,19,25.5,22,19,0,0,27.5,27.5,28,29,29.5,29,30,23,0.65394,0,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"2839",2019-07-02 23:18:00,-3.2037,0,0,25,22,22,19,25.5,22,19,0,0,27.5,27.5,28,29,29.5,29,30,22.7,0.65142,0,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"2840",2019-07-02 23:19:00,-3.13962,0,0,25,22,22,19,25.5,22,19,0,0,27.5,27.5,28,29,29.5,29,30,22.5,0.66528,0,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"2841",2019-07-02 23:20:00,-3.11649,0,0,25,22,22,19,25.5,22,19,0,0,27.5,27.5,28,29,29.5,29,30,22.6,0.66024,0,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"2842",2019-07-02 23:21:00,-3.12466,0,0,25,22,22,19,25.5,22,19,0,0,27.5,27.5,28,28.5,29.5,29,30,22.6,0.65142,0,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
