"","time","heating_cooling_power","irrad","kitchen_active_power","setp_371","setp_472","setp_474","setp_476","setp_571","setp_573","setp_574","shower_471","shower_571","temp_371","temp_472","temp_474","temp_476","temp_571","temp_573","temp_574","temp_amb","total_active_power","Y1_371","Y1_472","Y1_474","Y1_476","Y1_571","Y1_573","Y1_574","Y2_371","Y2_472","Y2_476","Y2_571","Y2_574","Y3_371","Y3_472","Y3_476","Y3_571","Y3_574","Y4_371","Y5_371","Y6_371","Y7_371"
"2843",2019-07-02 23:22:00,-3.45491,0,0,25,22,22,19,25.5,22,19,0,0,27.5,27.5,28,28.5,29.5,29,30,22.7,0.65961,0,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"2844",2019-07-02 23:23:00,-3.10292,0,0,25,22,22,19,25.5,22,19,0,0,27.5,27.5,28,28.5,29.5,29,30,22.7,0.6489,0,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"2845",2019-07-02 23:24:00,-3.85328,0,0,25,22,22,19,25.5,22,19,0,0,27.5,27.5,28,28.5,29.5,29,30,22.7,0.66024,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"2846",2019-07-02 23:25:00,-3.3788,0,0,25,22,22,19,25.5,22,19,0,0,27.5,27.5,28,28.5,29,29,30,22.6,0.65457,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"2847",2019-07-02 23:26:00,-3.10258,0,0,25,22,22,19,25.5,22,19,0,0,27.5,27.5,28,28.5,29,29,30,22.7,0.65394,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"2848",2019-07-02 23:27:00,-3.08774,0,0,25,22,22,19,25.5,22,19,0,0,27.5,27.5,28,28.5,29,29,30,22.7,0.6489,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"2849",2019-07-02 23:28:00,-3.1507,0,0,25,22,22,19,25.5,22,19,0,0,27.5,27.5,28,28.5,29,29,30,22.7,0.6489,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"2850",2019-07-02 23:29:00,-2.9343,0,0,25,22,22,19,25.5,22,19,0,0,27.5,27.5,28,28.5,29,29,30,22.8,0.65457,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"2851",2019-07-02 23:30:00,-2.85116,0,0,25,22,22,19,25.5,22,19,0,0,27.5,27.5,28,28.5,29,29,30,22.7,0.65457,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"2852",2019-07-02 23:31:00,-3.1128,0,0,25,22,22,19,25.5,22,19,0,0,27.5,27.5,28,28.5,29,29,30,22.8,0.64134,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"2853",2019-07-02 23:32:00,-3.08644,0,0,25,22,22,19,25.5,22,19,0,0,27.5,27.5,28,28.5,29,29,30,22.6,0.63567,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"2854",2019-07-02 23:33:00,-3.24021,0,0,25,22,22,19,25.5,22,19,0,0,27.5,27.5,28,28.5,29,29,30,22.7,0.63504,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"2855",2019-07-02 23:34:00,-3.32717,0,0,25,22,22,19,25.5,22,19,0,0,27.5,27.5,28,28.5,29,29,30,22.8,0.6237,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"2856",2019-07-02 23:35:00,-3.12648,0,0,25,22,22,19,25.5,22,19,0,0,27.5,27.5,28,28.5,29,29,30,22.8,0.62937,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"2857",2019-07-02 23:36:00,-3.15015,0,0,25,22,22,19,25.5,22,19,0,0,27.5,27.5,28,28.5,29,29,30,22.9,0.63567,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"2858",2019-07-02 23:37:00,-3.11177,0,0,25,22,22,19,25.5,22,19,0,0,27.5,27.5,28,28.5,29,29,30,22.8,0.63378,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"2859",2019-07-02 23:38:00,-3.04695,0,0,25,22,22,19,25.5,22,19,0,0,27.5,27.5,28,28.5,29,29,30,22.7,0.63567,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"2860",2019-07-02 23:39:00,-3.14846,0,0,25,22,22,19,25.5,22,19,0,0,27.5,27.5,28,28.5,29,29,30,22.6,0.65709,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"2861",2019-07-02 23:40:00,-3.13899,0,0,25,22,22,19,25.5,22,19,0,0,27.5,27.5,28,28.5,29,29,30,22.6,0.66024,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"2862",2019-07-02 23:41:00,-3.12076,0,0,25,22,22,19,25.5,22,19,0,0,27.5,27.5,28,28.5,29,29,30,22.5,0.6552,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"2863",2019-07-02 23:42:00,-3.1454,0,0,25,22,22,19,25.5,22,19,0,0,27.5,27.5,28,28.5,29,29,30,22.5,0.66024,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"2864",2019-07-02 23:43:00,-3.11267,0,0,25,22,22,19,25.5,22,19,0,0,27.5,27.5,28,28.5,29,29,30,22.5,0.66024,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"2865",2019-07-02 23:44:00,-3.17131,0,0,25,22,22,19,25.5,22,19,0,0,27.5,27.5,28,28.5,29,29,30,22.4,0.77427,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"2866",2019-07-02 23:45:00,-3.54764,0,0,25,22,22,19,25.5,22,19,0,0,27,27.5,28,28.5,29,29,30,22.3,0.51282,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"2867",2019-07-02 23:46:00,-3.16385,0,0,25,22,22,19,25.5,22,19,0,0,27,27.5,28,28.5,29,29,30,22.4,0.49014,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"2868",2019-07-02 23:47:00,-3.09108,0,0,25,22,22,19,25.5,22,19,0,0,27,27.5,28,28.5,29,29,30,22.5,0.4851,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"2869",2019-07-02 23:48:00,-3.14664,0,0,25,22,22,19,25.5,22,19,0,0,27,27.5,28,28.5,29,29,30,22.3,0.48132,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"2870",2019-07-02 23:49:00,-3.11715,0,0,25,22,22,19,25.5,22,19,0,0,27,27.5,28,28.5,29,29,30,22.2,0.50274,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"2871",2019-07-02 23:50:00,-3.12455,0,0,25,22,22,19,25.5,22,19,0,0,27,27.5,28,28.5,29,29,30,22.3,0.49707,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"2872",2019-07-02 23:51:00,-3.1432,0,0,25,22,22,19,25.5,22,19,0,0,27,27.5,28,28.5,29,29,30,22.2,0.47817,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"2873",2019-07-02 23:52:00,-3.45445,0,0,25,22,22,19,25.5,22,19,0,0,27,27.5,28,28.5,29,29,30,22.3,0.6237,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"2874",2019-07-02 23:53:00,-3.0777,0,0,25,22,22,19,25.5,22,19,0,0,27,27.5,28,28.5,29,29,30,22.3,0.46053,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"2875",2019-07-02 23:54:00,-2.94225,0,0,25,22,22,19,25.5,22,19,0,0,27,27.5,28,28.5,29,29,30,22.2,0.45927,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"2876",2019-07-02 23:55:00,-3.15422,0,0,25,22,22,19,25.5,22,19,0,0,27,27.5,28,28.5,29,29,30,22.3,0.46494,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"2877",2019-07-02 23:56:00,-3.42355,0,0,25,22,22,19,25.5,22,19,0,0,27,27.5,28,28.5,29,29,30,22.3,0.46557,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"2878",2019-07-02 23:57:00,-3.09491,0,0,25,22,22,19,25.5,22,19,0,0,27,27.5,28,28.5,29,29,30,22.4,0.4662,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"2879",2019-07-02 23:58:00,-2.84738,0,0,25,22,22,19,25.5,22,19,0,0,27,27.5,28,28.5,29,29,30,22.5,0.46557,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"2880",2019-07-02 23:59:00,-3.09424,0,0,25,22,22,19,25.5,22,19,0,0,27,27.5,28,28.5,29,29,30,22.4,0.47124,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"2881",2019-07-03 00:00:00,-3.03273,0,0,25,22,22,19,25.5,22,19,0,0,27,27.5,27.5,28.5,29,29,30,22.3,0.46557,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"2882",2019-07-03 00:01:00,-3.01244,0,0,25,22,22,19,25.5,22,19,0,0,27,27.5,27.5,28.5,29,29,30,22.2,0.46116,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"2883",2019-07-03 00:02:00,-2.97922,0,0,25,22,22,19,25.5,22,19,0,0,27,27.5,27.5,28.5,29,29,30,22.2,0.45864,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"2884",2019-07-03 00:03:00,-3.0272,0,0,25,22,22,19,25.5,22,19,0,0,27,27.5,27.5,28.5,29,29,30,22.1,0.46494,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"2885",2019-07-03 00:04:00,-3.12277,0,0,25,22,22,19,25.5,22,19,0,0,27,27.5,27.5,28.5,29,29,30,22,0.45927,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"2886",2019-07-03 00:05:00,-3.06158,0,0,25,22,22,19,25.5,22,19,0,0,27,27.5,27.5,28.5,29,29,30,21.9,0.47061,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"2887",2019-07-03 00:06:00,-3.27894,0,0,25,22,22,19,25.5,22,19,0,0,27,27.5,27.5,28.5,29,29,30,21.9,0.46494,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"2888",2019-07-03 00:07:00,-3.07065,0,0,25,22,22,19,25.5,22,19,0,0,27,27.5,27.5,28.5,29,29,30,21.8,0.46494,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"2889",2019-07-03 00:08:00,-3.10353,0,0,25,22,22,19,25.5,22,19,0,0,27,27.5,27.5,28.5,29,28.5,30,21.9,0.4473,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"2890",2019-07-03 00:09:00,-3.23288,0,0,25,22,22,19,25.5,22,19,0,0,27,27.5,27.5,28.5,29,28.5,30,21.9,0.45297,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"2891",2019-07-03 00:10:00,-3.06329,0,0,25,22,22,19,25.5,22,19,0,0,27,27.5,27.5,28.5,29,28.5,30,21.9,0.45297,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"2892",2019-07-03 00:11:00,-2.50941,0,0,25,22,22,19,25.5,22,19,0,0,27,27.5,27.5,28.5,29,28.5,30,21.9,0.45297,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"2893",2019-07-03 00:12:00,-3.04676,0,0,25,22,22,19,25.5,22,19,0,0,27,27.5,27.5,28.5,29,28.5,30,21.9,0.45864,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"2894",2019-07-03 00:13:00,-2.9805,0,0,25,22,22,19,25.5,22,19,0,0,27,27.5,27.5,28.5,29,28.5,30,21.9,0.45801,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"2895",2019-07-03 00:14:00,-3.27956,0,0,25,22,22,19,25.5,22,19,0,0,27,27.5,27.5,28.5,29,28.5,30,22,0.441,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"2896",2019-07-03 00:15:00,-3.03336,0,0,25,22,22,19,25.5,22,19,0,0,27,27.5,27.5,28.5,29,28.5,30,22.1,0.45801,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"2897",2019-07-03 00:16:00,-3.01262,0,0,25,22,22,19,25.5,22,19,0,0,27,27,27.5,28.5,29,28.5,30,22.1,0.441,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"2898",2019-07-03 00:17:00,-3.00046,0,0,25,22,22,19,25.5,22,19,0,0,27,27,27.5,28.5,29,28.5,30,22.1,0.45234,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"2899",2019-07-03 00:18:00,-2.92812,0,0,25,22,22,19,25.5,22,19,0,0,27,27,27.5,28.5,29,28.5,30,22.1,0.4473,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"2900",2019-07-03 00:19:00,-2.9942,0,0,25,22,22,19,25.5,22,19,0,0,27,27,27.5,28.5,29,28.5,30,22.1,0.44352,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"2901",2019-07-03 00:20:00,-2.92837,0,0,25,22,22,19,25.5,22,19,0,0,27,27,27.5,28.5,29,28.5,30,22,0.45234,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"2902",2019-07-03 00:21:00,-2.93098,0,0,25,22,22,19,25.5,22,19,0,0,27,27,27.5,28.5,29,28.5,29.5,21.9,0.45108,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"2903",2019-07-03 00:22:00,-2.89234,0,0,25,22,22,19,25.5,22,19,0,0,27,27,27.5,28.5,29,28.5,29.5,21.9,0.44667,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"2904",2019-07-03 00:23:00,-2.93173,0,0,25,22,22,19,25.5,22,19,0,0,27,27,27.5,28.5,29,28.5,29.5,21.9,0.44667,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"2905",2019-07-03 00:24:00,-2.75105,0,0,25,22,22,19,25.5,22,19,0,0,27,27,27.5,28.5,29,28.5,29.5,21.9,0.64764,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"2906",2019-07-03 00:25:00,-2.91636,0,0,25,22,22,19,25.5,22,19,0,0,27,27,27.5,28.5,29,28.5,29.5,21.9,0.57897,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"2907",2019-07-03 00:26:00,-2.92332,0,0,25,22,22,19,25.5,22,19,0,0,27,27,27.5,28.5,29,28.5,29.5,21.8,0.58527,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"2908",2019-07-03 00:27:00,-2.85677,0,0,25,22,22,19,25.5,22,19,0,0,27,27,27.5,28,29,28.5,29.5,21.8,0.56007,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"2909",2019-07-03 00:28:00,-2.81643,0,0,25,22,22,19,25.5,22,19,0,0,27,27,27.5,28,29,28.5,29.5,21.7,0.56007,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"2910",2019-07-03 00:29:00,-2.52167,0,0,25,22,22,19,25.5,22,19,0,0,27,27,27.5,28,29,28.5,29.5,21.6,0.56574,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"2911",2019-07-03 00:30:00,-2.83854,0,0,25,22,22,19,25.5,22,19,0,0,26.5,27,27.5,28,29,28.5,29.5,21.7,0.56448,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"2912",2019-07-03 00:31:00,-2.37635,0,0,25,22,22,19,25.5,22,19,0,0,26.5,27,27.5,28,29,28.5,29.5,21.5,0.5544,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"2913",2019-07-03 00:32:00,-2.78247,0,0,25,22,22,19,25.5,22,19,0,0,26.5,27,27.5,28,29,28.5,29.5,21.5,0.5544,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"2914",2019-07-03 00:33:00,-2.78976,0,0,25,22,22,19,25.5,22,19,0,0,26.5,27,27.5,28,29,28.5,29.5,21.5,0.5607,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"2915",2019-07-03 00:34:00,-2.71319,0,0,25,22,22,19,25.5,22,19,0,0,26.5,27,27.5,28,29,28.5,29.5,21.4,0.56007,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"2916",2019-07-03 00:35:00,-2.15361,0,0,25,22,22,19,25.5,22,19,0,0,26.5,27,27.5,28,29,28.5,29.5,21.4,0.57141,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"2917",2019-07-03 00:36:00,-2.64489,0,0,25,22,22,19,25.5,22,19,0,0,26.5,27,27.5,28,29,28.5,29.5,21.4,0.5544,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"2918",2019-07-03 00:37:00,-2.64472,0,0,25,22,22,19,25.5,22,19,0,0,26.5,27,27.5,28,29,28.5,29.5,21.5,0.56385,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"2919",2019-07-03 00:38:00,-2.37789,0,0,25,22,22,19,25.5,22,19,0,0,26.5,27,27.5,28,29,28.5,29.5,21.5,0.58527,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"2920",2019-07-03 00:39:00,-2.65381,0,0,25,22,22,19,25.5,22,19,0,0,26.5,27,27.5,28,29,28.5,29.5,21.3,0.59094,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"2921",2019-07-03 00:40:00,-2.69103,0,0,25,22,22,19,25.5,22,19,0,0,26.5,27,27.5,28,29,28.5,29.5,21.3,0.59661,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"2922",2019-07-03 00:41:00,-2.8063,0,0,25,22,22,19,25.5,22,19,0,0,26.5,27,27.5,28,29,28.5,29.5,21.4,0.59157,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"2923",2019-07-03 00:42:00,-2.8963,0,0,25,22,22,19,25.5,22,19,0,0,26.5,27,27.5,28,29,28.5,29.5,21.4,0.59157,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"2924",2019-07-03 00:43:00,-2.93536,0,0,25,22,22,19,25.5,22,19,0,0,26.5,27,27.5,28,29,28.5,29.5,21.4,0.59157,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"2925",2019-07-03 00:44:00,-2.76862,0,0,25,22,22,19,25.5,22,19,0,0,26.5,27,27.5,28,29,28.5,29.5,21.3,0.59472,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"2926",2019-07-03 00:45:00,-3.04152,0,0,25,22,22,19,25.5,22,19,0,0,26.5,27,27.5,28,29,28.5,29.5,21.4,0.59157,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"2927",2019-07-03 00:46:00,-2.93502,0,0,25,22,22,19,25.5,22,19,0,0,26.5,27,27.5,28,29,28.5,29.5,21.3,0.59157,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"2928",2019-07-03 00:47:00,-2.91585,0,0,25,22,22,19,25.5,22,19,0,0,27,27,27.5,28,29,28.5,29.5,21.3,0.59724,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"2929",2019-07-03 00:48:00,-3.60115,0,0,25,22,22,19,25.5,22,19,0,0,27,27,27.5,28,29,28.5,29.5,21.3,0.59787,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"2930",2019-07-03 00:49:00,-3.52857,0,0,25,22,22,19,25.5,22,19,0,0,27,27,27.5,28,29,28.5,29.5,21.2,0.59094,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,0
"2931",2019-07-03 00:50:00,-3.4943,0,0,25,22,22,19,25.5,22,19,0,0,27,27,27.5,28,28.5,28.5,29.5,21.2,0.78057,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"2932",2019-07-03 00:51:00,-3.34562,0,0,25,22,22,19,25.5,22,19,0,0,27,27,27.5,28,28.5,28.5,29.5,21.3,0.78057,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"2933",2019-07-03 00:52:00,-3.30583,0,0,25,22,22,19,25.5,22,19,0,0,27,27,27.5,28,28.5,28.5,29.5,21.2,0.7686,0,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"2934",2019-07-03 00:53:00,-3.14064,0,0,25,22,22,19,25.5,22,19,0,0,27,27,27.5,28,28.5,28.5,29.5,21.2,0.78057,0,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"2935",2019-07-03 00:54:00,-3.15203,0,0,25,22,22,19,25.5,22,19,0,0,27,27,27.5,28,28.5,28.5,29.5,21.3,2.21256,0,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"2936",2019-07-03 00:55:00,-3.03605,0,0,25,22,22,19,25.5,22,19,6.09732142857143,0,27,27,27.5,28,28.5,28.5,29.5,21.3,0.87444,0,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,0,1,1,1,1
"2937",2019-07-03 00:56:00,-3.00144,0,0,25,22,22,19,25.5,22,19,0.731,0,27,27,27.5,28,28.5,28.5,29.5,21.3,0.7434,0,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,0,1,1,1,1
"2938",2019-07-03 00:57:00,-2.85446,0,0,25,22,22,19,25.5,22,19,0,0,27,27,27.5,28,28.5,28.5,29.5,21.3,0.78057,0,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,0,1,1,1,1
"2939",2019-07-03 00:58:00,-2.72588,0,0,25,22,22,19,25.5,22,19,0,0,27,27,27.5,28,28.5,28.5,29.5,21.3,0.74277,0,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,0,1,1,1,1
"2940",2019-07-03 00:59:00,-2.99473,0,0,25,22,22,19,25.5,22,19,0,0,27,27,27.5,28,28.5,28.5,29.5,21.3,1.22157,0,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,0,1,1,1,1
"2941",2019-07-03 01:00:00,-3.02333,0,0,25,22,22,19,25.5,22,19,0,0,27,27,27.5,28,28.5,28.5,29.5,21.2,1.22094,0,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,0,1,1,1,1
"2942",2019-07-03 01:01:00,-2.43709,0,0,25,22,22,19,25.5,22,19,0,0,27,27,27.5,28,28.5,28.5,29.5,21.1,1.25874,0,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,0,1,1,1,1
"2943",2019-07-03 01:02:00,-2.27873,0,0,25,22,22,19,25.5,22,19,0,0,27,27,27.5,28,28.5,28.5,29.5,21.2,1.27323,0,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,0,1,1,1,1
"2944",2019-07-03 01:03:00,-2.03724,0,0,25,22,22,19,25.5,22,19,0,0,27,27,27.5,28,28.5,28.5,29.5,21.3,1.29024,0,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,0,1,1,1,1
"2945",2019-07-03 01:04:00,-2.12921,0,0,25,22,22,19,25.5,22,19,0,0,27,27,27.5,28,28.5,28.5,29.5,21.4,1.29717,0,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,0,1,1,1,1
"2946",2019-07-03 01:05:00,-1.72398,0,0,25,22,22,19,25.5,22,19,0,0,27,27,27.5,28,28.5,28.5,29.5,21.4,1.29339,0,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,0,1,1,1,1
"2947",2019-07-03 01:06:00,-1.53338,0,0,25,22,22,19,25.5,22,19,0,0,27,27,27.5,28,28.5,28.5,29.5,21.5,1.28457,0,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,0,1,1,1,1
"2948",2019-07-03 01:07:00,-1.37629,0,0,25,22,22,19,25.5,22,19,0,0,27,27,27.5,28,28.5,28.5,29.5,21.4,1.2663,0,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,0,1,1,1,1
"2949",2019-07-03 01:08:00,-1.52439,0,0,25,22,22,19,25.5,22,19,0,0,27,27,27.5,28,28.5,28.5,29.5,21.3,1.30977,0,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,0,1,1,1,1
"2950",2019-07-03 01:09:00,-1.32664,0,0,25,22,22,19,25.5,22,19,0,0,27,27,27.5,28,28.5,28.5,29.5,21.3,1.27764,0,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,0,1,1,1,1
"2951",2019-07-03 01:10:00,-1.16829,0,0,25,22,22,19,25.5,22,19,0,0,27,27,27.5,28,28.5,28.5,29.5,21.4,1.37529,0,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,0,1,1,1,1
"2952",2019-07-03 01:11:00,-1.35589,0,0,25,22,22,19,25.5,22,19,0,0,27,27,27.5,28,28.5,28.5,29.5,21.4,1.37277,0,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,0,1,1,1,1
"2953",2019-07-03 01:12:00,-1.14425,0,0,25,22,22,19,25.5,22,19,0,0,27,27,27.5,28,28.5,28.5,29.5,21.5,1.24614,0,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,0,1,1,1,1
"2954",2019-07-03 01:13:00,-1.09136,0,0,25,22,22,19,25.5,22,19,0,0,27,27,27.5,28,28.5,28.5,29.5,21.4,1.24047,0,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,0,1,1,1,1
"2955",2019-07-03 01:14:00,-1.05,0,0,25,22,22,19,25.5,22,19,0,0,27,27,27.5,28,28.5,28.5,29.5,21.5,1.24047,0,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,0,1,1,1,1
"2956",2019-07-03 01:15:00,-1.01642,0,0,25,22,22,19,25.5,22,19,0,0,27,27,27.5,28,28.5,28.5,29.5,21.5,1.1151,0,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,0,1,1,1,1
"2957",2019-07-03 01:16:00,-1.01943,0,0,25,22,22,19,25.5,22,19,0,0,27,27,27.5,28,28.5,28.5,29.5,21.4,1.12077,0,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,0,1,1,1,1
"2958",2019-07-03 01:17:00,-1.05679,0,0,25,22,22,19,25.5,22,19,0,0,27,27,27.5,28,28.5,28.5,29.5,21.3,1.12707,0,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,0,1,1,1,1
"2959",2019-07-03 01:18:00,-1.01874,0,0,25,22,22,19,25.5,22,19,0,0,27,27,27,28,28.5,28.5,29.5,21.3,1.1214,0,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,0,1,1,1,1
"2960",2019-07-03 01:19:00,-1.02668,0,0,25,22,22,19,25.5,22,19,0,0,27,27,27,28,28.5,28.5,29.5,21.4,1.13337,0,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,0,1,1,1,1
"2961",2019-07-03 01:20:00,-0.760627,0,0,25,22,22,19,25.5,22,19,0,0,27,27,27,28,28.5,28.5,29.5,21.4,1.13589,0,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,0,1,1,1,1
"2962",2019-07-03 01:21:00,-1.03607,0,0,25,22,22,19,25.5,22,19,0,0,27,27,27,28,28.5,28.5,29.5,21.3,1.14345,0,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,0,1,1,1,1
"2963",2019-07-03 01:22:00,-1.00508,0,0,25,22,22,19,25.5,22,19,0,0,27,27,27,28,28.5,28.5,29.5,21.3,1.14597,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,0,1,1,1,1
"2964",2019-07-03 01:23:00,-1.03609,0,0,25,22,22,19,25.5,22,19,0,0,27,27,27,28,28.5,28.5,29.5,21.3,1.134,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,0,1,1,1,1
"2965",2019-07-03 01:24:00,-1.49389,0,0,25,22,22,19,25.5,22,19,0,0,27,27,27,28,28.5,28.5,29.5,21.2,1.14597,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,0,1,1,1,1
"2966",2019-07-03 01:25:00,-1.06556,0,0,25,22,22,19,25.5,22,19,0,0,27,27,27,28,28.5,28.5,29.5,21.2,1.15101,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"2967",2019-07-03 01:26:00,-1.02052,0,0,25,22,22,19,25.5,22,19,0,0,27,27,27,28,28.5,28.5,29.5,21.3,1.1403,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"2968",2019-07-03 01:27:00,-0.964613,0,0,25,22,22,19,25.5,22,19,0,0,27,27,27,28,28.5,28.5,29.5,21.3,1.14597,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"2969",2019-07-03 01:28:00,-1.00755,0,0,25,22,22,19,25.5,22,19,0,0,27,27,27,28,28.5,28.5,29.5,21.1,1.14534,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"2970",2019-07-03 01:29:00,-1.01757,0,0,25,22,22,19,25.5,22,19,0,0,27,27,27,28,28.5,28.5,29.5,21.1,1.1529,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"2971",2019-07-03 01:30:00,-0.823376,0,0,25,22,22,19,25.5,22,19,0,0,27,27,27,28,28.5,28.5,29.5,21,1.14597,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"2972",2019-07-03 01:31:00,-0.912685,0,0,25,22,22,19,25.5,22,19,0,0,27,27,27,28,28.5,28.5,29.5,21,1.15164,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"2973",2019-07-03 01:32:00,-1.10232,0,0,25,22,22,19,25.5,22,19,0,0,27,27,27,28,28.5,28.5,29.5,20.9,1.15164,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"2974",2019-07-03 01:33:00,-1.16241,0,0,25,22,22,19,25.5,22,19,0,0,27,27,27,28,28.5,28.5,29,21,1.15227,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"2975",2019-07-03 01:34:00,-1.23051,0,0,25,22,22,19,25.5,22,19,0,0,27,27,27,28,28.5,28.5,29,21,1.15857,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"2976",2019-07-03 01:35:00,-1.26543,0,0,25,22,22,19,25.5,22,19,0,0,27,27,27,28,28.5,28.5,29,21,1.15857,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"2977",2019-07-03 01:36:00,-1.26855,0,0,25,22,22,19,25.5,22,19,0,0,27,27,27,28,28.5,28.5,29,21.1,1.17054,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"2978",2019-07-03 01:37:00,-1.6739,0,0,25,22,22,19,25.5,22,19,0,0,27,27,27,28,28.5,28.5,29,21,1.16487,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"2979",2019-07-03 01:38:00,-1.49134,0,0,25,22,22,19,25.5,22,19,0,0,27,27,27,28,28.5,28.5,29,21,1.16424,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"2980",2019-07-03 01:39:00,-0.703857,0,0,25,22,22,19,25.5,22,19,0,0,27,27,27,28,28.5,28.5,29,21,1.17873,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"2981",2019-07-03 01:40:00,-0.941509,0,0,25,22,22,19,25.5,22,19,0,0,27,27,27,28,28.5,28.5,29,20.9,1.18251,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"2982",2019-07-03 01:41:00,-1.15712,0,0,25,22,22,19,25.5,22,19,0,0,27,27,27,28,28.5,28.5,29,21,1.18314,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"2983",2019-07-03 01:42:00,-1.25744,0,0,25,22,22,19,25.5,22,19,0,0,27,27,27,28,28.5,28.5,29,21,1.18251,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"2984",2019-07-03 01:43:00,-1.24621,0,0,25,22,22,19,25.5,22,19,0,0,27,27,27,28,28.5,28.5,29,20.9,1.18881,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"2985",2019-07-03 01:44:00,-1.12656,0,0,25,22,22,19,25.5,22,19,0,0,27,27,27,28,28.5,28.5,29,20.9,1.18314,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"2986",2019-07-03 01:45:00,-1.24126,0,0,25,22,22,19,25.5,22,19,0,0,27,27,27,28,28.5,28.5,29,21.1,1.1844,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"2987",2019-07-03 01:46:00,-1.33722,0,0,25,22,22,19,25.5,22,19,0,0,27,27,27,28,28.5,28.5,29,21.1,1.18314,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"2988",2019-07-03 01:47:00,-1.73592,0,0,25,22,22,19,25.5,22,19,0,0,27,27,27,28,28.5,28,29,21.1,0.55377,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"2989",2019-07-03 01:48:00,-1.54924,0,0,25,22,22,19,25.5,22,19,0,0,27,27,27,28,28.5,28,29,21.1,0.55629,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"2990",2019-07-03 01:49:00,-1.71875,0,0,25,22,22,19,25.5,22,19,0,0,27,27,27,28,28.5,28,29,21,0.56196,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"2991",2019-07-03 01:50:00,-2.05879,0,0,25,22,22,19,25.5,22,19,0,0,27,27,27,28,28.5,28,29,20.9,0.56511,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"2992",2019-07-03 01:51:00,-2.97215,0,0,25,22,22,19,25.5,22,19,0,0,27,27,27,28,28.5,28,29,20.9,0.54054,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"2993",2019-07-03 01:52:00,-2.70955,0,0,25,22,22,19,25.5,22,19,0,0,27,27,27,28,28.5,28,29,21,0.55692,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"2994",2019-07-03 01:53:00,-2.78801,0,0,25,22,22,19,25.5,22,19,0,0,27,27,27,28,28.5,28,29,21.1,0.54747,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"2995",2019-07-03 01:54:00,-2.88774,0,0,25,22,22,19,25.5,22,19,0,0,27,27,27,28,28.5,28,29,21.2,0.54747,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"2996",2019-07-03 01:55:00,-2.92708,0,0,25,22,22,19,25.5,22,19,0,0,27,27,27,28,28.5,28,29,20.9,0.55314,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"2997",2019-07-03 01:56:00,-2.96167,0,0,25,22,22,19,25.5,22,19,0,0,27,27,27,28,28,28,29,20.5,0.57267,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"2998",2019-07-03 01:57:00,-3.41154,0,0,25,22,22,19,25.5,22,19,0,0,27,27,27,28,28,28,29,20.6,0.57834,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"2999",2019-07-03 01:58:00,-2.9476,0,0,25,22,22,19,25.5,22,19,0,0,27,27,27,28,28,28,29,20.7,0.58401,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"3000",2019-07-03 01:59:00,-2.99521,0,0,25,22,22,19,25.5,22,19,0,0,27,27,27,28,28,28,29,20.8,0.57897,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"3001",2019-07-03 02:00:00,-3.16873,0,0,25,22,22,19,25.5,22,19,0,0,27,27,27,28,28,28,29,20.7,0.57267,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"3002",2019-07-03 02:01:00,-3.03063,0,0,25,22,22,19,25.5,22,19,0,0,27,27,27,28,28,28,29,20.6,0.57708,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"3003",2019-07-03 02:02:00,-3.07467,0,0,25,22,22,19,25.5,22,19,0,0,27,27,27,28,28,28,29,20.5,0.58023,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"3004",2019-07-03 02:03:00,-3.06645,0,0,25,22,22,19,25.5,22,19,0,0,27,27,27,28,28,28,29,20.5,0.57204,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"3005",2019-07-03 02:04:00,-2.95033,0,0,25,22,22,19,25.5,22,19,0,0,27,27,27,28,28,28,29,20.5,0.57834,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"3006",2019-07-03 02:05:00,-2.90465,0,0,25,22,22,19,25.5,22,19,0,0,27,27,27,27.5,28,28,29,20.4,0.57834,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"3007",2019-07-03 02:06:00,-2.81342,0,0,25,22,22,19,25.5,22,19,0,0,27,27,27,27.5,28,28,29,20.5,0.57267,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"3008",2019-07-03 02:07:00,-2.75672,0,0,25,22,22,19,25.5,22,19,0,0,27,27,27,27.5,28,28,29,20.5,0.57897,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"3009",2019-07-03 02:08:00,-2.59554,0,0,25,22,22,19,25.5,22,19,0,0,27,27,27,27.5,28,28,29,20.3,0.57204,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"3010",2019-07-03 02:09:00,-2.46433,0,0,25,22,22,19,25.5,22,19,0,0,27,27,27,27.5,28,28,29,20.4,0.58275,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"3011",2019-07-03 02:10:00,-2.35097,0,0,25,22,22,19,25.5,22,19,0,0,27,27,27,27.5,28,28,29,20.4,0.567,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"3012",2019-07-03 02:11:00,-2.18093,0,0,25,22,22,19,25.5,22,19,0,0,27,26.5,27,27.5,28,28,29,20.5,0.58401,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"3013",2019-07-03 02:12:00,-2.37508,0,0,25,22,22,19,25.5,22,19,0,0,27,26.5,27,27.5,28,28,29,20.4,0.567,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"3014",2019-07-03 02:13:00,-2.43274,0,0,25,22,22,19,25.5,22,19,0,0,27,26.5,27,27.5,28,28,29,20.4,0.5607,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"3015",2019-07-03 02:14:00,-2.53603,0,0,25,22,22,19,25.5,22,19,0,0,27,26.5,27,27.5,28,28,29,20.4,0.57267,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"3016",2019-07-03 02:15:00,-2.64054,0,0,25,22,22,19,25.5,22,19,0,0,27,26.5,27,27.5,28,28,29,20.5,0.56637,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"3017",2019-07-03 02:16:00,-2.8914,0,0,25,22,22,19,25.5,22,19,0,0,27,26.5,27,27.5,28,28,29,20.5,0.56637,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"3018",2019-07-03 02:17:00,-3.13239,0,0,25,22,22,19,25.5,22,19,0,0,27,26.5,27,27.5,28,28,29,20.4,0.57771,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"3019",2019-07-03 02:18:00,-2.90009,0,0,25,22,22,19,25.5,22,19,0,0,27,26.5,27,27.5,28,28,29,20.4,0.567,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"3020",2019-07-03 02:19:00,-2.62323,0,0,25,22,22,19,25.5,22,19,0,0,27,26.5,27,27.5,28,28,29,20.4,0.57204,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"3021",2019-07-03 02:20:00,-2.64793,0,0,25,22,22,19,25.5,22,19,0,0,27,26.5,27,27.5,28,28,29,20.4,0.56637,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"3022",2019-07-03 02:21:00,-2.61487,0,0,25,22,22,19,25.5,22,19,0,0,27,26.5,27,27.5,28,28,29,20.4,0.57204,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"3023",2019-07-03 02:22:00,-2.60515,0,0,25,22,22,19,25.5,22,19,0,0,27,26.5,27,27.5,28,28,29,20.3,0.56637,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"3024",2019-07-03 02:23:00,-3.2797,0,0,25,22,22,19,25.5,22,19,0,0,27,26.5,27,27.5,28,28,29,20.3,0.56637,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"3025",2019-07-03 02:24:00,-3.44994,0,0,25,22,22,19,25.5,22,19,0,0,27,26.5,27,27.5,28,28,29,20.3,0.56007,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"3026",2019-07-03 02:25:00,-3.74306,0,0,25,22,22,19,25.5,22,19,0,0,27,26.5,27,27.5,28,28,29,20.3,0.57204,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"3027",2019-07-03 02:26:00,-3.5721,0,0,25,22,22,19,25.5,22,19,0,0,27,26.5,27,27.5,28,28,29,20.3,0.56574,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"3028",2019-07-03 02:27:00,-3.44024,0,0,25,22,22,19,25.5,22,19,0,0,27,26.5,27,27.5,28,28,29,20.3,0.57204,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"3029",2019-07-03 02:28:00,-3.26796,0,0,25,22,22,19,25.5,22,19,0,0,27,26.5,27,27.5,28,28,29,20.3,0.56574,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"3030",2019-07-03 02:29:00,-3.16445,0,0,25,22,22,19,25.5,22,19,0,0,27,26.5,27,27.5,28,28,29,20.3,0.57141,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"3031",2019-07-03 02:30:00,-3.12081,0,0,25,22,22,19,25.5,22,19,0,0,27,26.5,27,27.5,28,28,29,20.2,0.57141,0,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"3032",2019-07-03 02:31:00,-3.01001,0,0,25,22,22,19,25.5,22,19,0,0,27,26.5,27,27.5,28,28,29,20.1,0.567,0,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"3033",2019-07-03 02:32:00,-2.9312,0,0,25,22,22,19,25.5,22,19,0,0,27,26.5,27,27.5,28,28,29,20.1,0.58401,0,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"3034",2019-07-03 02:33:00,-2.89058,0,0,25,22,22,19,25.5,22,19,0,0,27,26.5,27,27.5,28,28,29,20.2,0.57267,0,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"3035",2019-07-03 02:34:00,-2.83116,0,0,25,22,22,19,25.5,22,19,0,0,27,26.5,27,27.5,28,28,29,20.1,0.58401,0,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"3036",2019-07-03 02:35:00,-2.51958,0,0,25,22,22,19,25.5,22,19,0,0,27,26.5,27,27.5,28,28,29,19.9,0.57267,0,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"3037",2019-07-03 02:36:00,-2.75391,0,0,25,22,22,19,25.5,22,19,0,0,27,26.5,27,27.5,28,28,29,20,0.57267,0,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"3038",2019-07-03 02:37:00,-2.76741,0,0,25,22,22,19,25.5,22,19,0,0,27,26.5,27,27.5,28,28,29,19.9,0.57834,0,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"3039",2019-07-03 02:38:00,-2.78733,0,0,25,22,22,19,25.5,22,19,0,0,27,26.5,27,27.5,28,28,29,20,0.57393,0,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"3040",2019-07-03 02:39:00,-2.89162,0,0,25,22,22,19,25.5,22,19,0,0,27,26.5,27,27.5,28,28,29,20,0.57834,0,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"3041",2019-07-03 02:40:00,-3.12602,0,0,25,22,22,19,25.5,22,19,0,0,27,26.5,27,27.5,28,28,29,20.2,0.57456,0,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"3042",2019-07-03 02:41:00,-2.72132,0,0,25,22,22,19,25.5,22,19,0,0,27,26.5,27,27.5,28,28,29,19.9,0.5733,0,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"3043",2019-07-03 02:42:00,-2.81758,0,0,25,22,22,19,25.5,22,19,0,0,27,26.5,27,27.5,28,28,29,19.9,0.567,0,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"3044",2019-07-03 02:43:00,-2.71813,0,0,25,22,22,19,25.5,22,19,0,0,27,26.5,27,27.5,28,28,29,19.8,0.5733,0,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"3045",2019-07-03 02:44:00,-2.62372,0,0,25,22,22,19,25.5,22,19,0,0,27,26.5,27,27.5,28,28,29,19.8,0.57204,0,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"3046",2019-07-03 02:45:00,-2.72494,0,0,25,22,22,19,25.5,22,19,0,0,27,26.5,27,27.5,28,28,29,19.8,0.57204,0,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"3047",2019-07-03 02:46:00,-2.70721,0,0,25,22,22,19,25.5,22,19,0,0,27,26.5,27,27.5,28,28,29,19.8,0.5418,0,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"3048",2019-07-03 02:47:00,-2.69932,0,0,25,22,22,19,25.5,22,19,0,0,27,26.5,27,27.5,28,28,29,19.8,0.54432,0,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"3049",2019-07-03 02:48:00,-2.67903,0,0,25,22,22,19,25.5,22,19,0,0,27,26.5,27,27.5,28,28,29,19.9,0.55125,0,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"3050",2019-07-03 02:49:00,-2.69952,0,0,25,22,22,19,25.5,22,19,0,0,27,26.5,27,27.5,28,28,29,20,0.54747,0,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"3051",2019-07-03 02:50:00,-2.66904,0,0,25,22,22,19,25.5,22,19,0,0,27,26.5,27,27.5,28,28,29,19.9,0.5355,0,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"3052",2019-07-03 02:51:00,-2.52826,0,0,25,22,22,19,25.5,22,19,0,0,27,26.5,27,27.5,28,28,29,19.9,0.56637,0,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"3053",2019-07-03 02:52:00,-2.75394,0,0,25,22,22,19,25.5,22,19,0,0,27,26.5,27,27.5,28,28,29,19.7,0.57834,0,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"3054",2019-07-03 02:53:00,-2.74955,0,0,25,22,22,19,25.5,22,19,0,0,27,26.5,26.5,27.5,28,28,29,19.7,0.57204,0,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"3055",2019-07-03 02:54:00,-2.71321,0,0,25,22,22,19,25.5,22,19,0,0,27,26.5,26.5,27.5,28,28,28.5,19.7,0.57204,0,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"3056",2019-07-03 02:55:00,-2.75277,0,0,25,22,22,19,25.5,22,19,0,0,27,26.5,26.5,27.5,28,28,28.5,19.7,0.57771,0,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"3057",2019-07-03 02:56:00,-2.73137,0,0,25,22,22,19,25.5,22,19,0,0,27,26.5,26.5,27.5,28,28,28.5,19.7,0.5607,0,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"3058",2019-07-03 02:57:00,-3.12873,0,0,25,22,22,19,25.5,22,19,0,0,27,26.5,26.5,27.5,28,28,28.5,19.7,0.57645,0,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"3059",2019-07-03 02:58:00,-2.83536,0,0,25,22,22,19,25.5,22,19,0,0,27,26.5,26.5,27.5,28,28,28.5,19.7,0.56763,0,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"3060",2019-07-03 02:59:00,-2.79931,0,0,25,22,22,19,25.5,22,19,0,0,27,26.5,26.5,27.5,28,28,28.5,19.6,0.57834,0,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"3061",2019-07-03 03:00:00,-2.68354,0,0,25,22,22,19,25.5,22,19,0,0,27,26.5,26.5,27.5,28,28,28.5,19.5,0.57834,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"3062",2019-07-03 03:01:00,-2.72906,0,0,25,22,22,19,25.5,22,19,0,0,27,26.5,26.5,27.5,28,28,28.5,19.5,0.57834,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"3063",2019-07-03 03:02:00,-2.74287,0,0,25,22,22,19,25.5,22,19,0,0,27,26.5,26.5,27.5,28,28,28.5,19.4,0.57834,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"3064",2019-07-03 03:03:00,-2.69583,0,0,25,22,22,19,25.5,22,19,0,0,27,26.5,26.5,27.5,28,28,28.5,19.5,0.57267,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"3065",2019-07-03 03:04:00,-2.99822,0,0,25,22,22,19,25.5,22,19,0,0,27,26.5,26.5,27.5,28,28,28.5,19.5,0.57771,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"3066",2019-07-03 03:05:00,-2.72823,0,0,25,22,22,19,25.5,22,19,0,0,27,26.5,26.5,27.5,28,28,28.5,19.6,0.57204,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"3067",2019-07-03 03:06:00,-2.69076,0,0,25,22,22,19,25.5,22,19,0,0,27,26.5,26.5,27.5,28,28,28.5,19.6,0.57582,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"3068",2019-07-03 03:07:00,-2.75588,0,0,25,22,22,19,25.5,22,19,0,0,27,26.5,26.5,27.5,28,28,28.5,19.6,0.567,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"3069",2019-07-03 03:08:00,-2.73235,0,0,25,22,22,19,25.5,22,19,0,0,27,26.5,26.5,27.5,28,28,28.5,19.6,0.57267,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"3070",2019-07-03 03:09:00,-2.75762,0,0,25,22,22,19,25.5,22,19,0,0,27,26.5,26.5,27.5,28,28,28.5,19.6,0.57204,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"3071",2019-07-03 03:10:00,-2.29978,0,0,25,22,22,19,25.5,22,19,0,0,27,26.5,26.5,27.5,28,28,28.5,19.5,0.57267,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"3072",2019-07-03 03:11:00,-2.69909,0,0,25,22,22,19,25.5,22,19,0,0,27,26.5,26.5,27.5,28,28,28.5,19.5,0.57204,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"3073",2019-07-03 03:12:00,-2.75009,0,0,25,22,22,19,25.5,22,19,0,0,27,26.5,26.5,27.5,28,28,28.5,19.4,1.57563,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"3074",2019-07-03 03:13:00,-2.70905,0,0,25,22,22,19,25.5,22,19,0,0,27,26.5,26.5,27.5,28,28,28.5,19.4,0.58527,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"3075",2019-07-03 03:14:00,-2.7143,0,0,25,22,22,19,25.5,22,19,0,0,27,26.5,26.5,27.5,28,28,28.5,19.4,0.69741,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"3076",2019-07-03 03:15:00,-3.29037,0,0,25,22,22,19,25.5,22,19,0,0,27,26.5,26.5,27.5,28,28,28.5,19.5,0.57204,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"3077",2019-07-03 03:16:00,-2.71908,0,0,25,22,22,19,25.5,22,19,0,0,27,26.5,26.5,27.5,28,28,28.5,19.6,0.57204,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"3078",2019-07-03 03:17:00,-2.72252,0,0,25,22,22,19,25.5,22,19,0,0,27,26.5,26.5,27.5,27.5,28,28.5,19.5,0.57204,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"3079",2019-07-03 03:18:00,-2.81432,0,0,25,22,22,19,25.5,22,19,0,0,27,26.5,26.5,27.5,27.5,28,28.5,19.5,0.57771,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"3080",2019-07-03 03:19:00,-2.73533,0,0,25,22,22,19,25.5,22,19,0,0,27,26.5,26.5,27.5,27.5,28,28.5,19.4,0.57204,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"3081",2019-07-03 03:20:00,-3.11005,0,0,25,22,22,19,25.5,22,19,0,0,27,26.5,26.5,27.5,27.5,28,28.5,19.4,0.46431,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"3082",2019-07-03 03:21:00,-2.72017,0,0,25,22,22,19,25.5,22,19,0,0,27,26.5,26.5,27.5,27.5,28,28.5,19.4,0.4914,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"3083",2019-07-03 03:22:00,-2.68199,0,0,25,22,22,19,25.5,22,19,0,0,27,26.5,26.5,27.5,27.5,28,28.5,19.4,1.48113,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"3084",2019-07-03 03:23:00,-2.67506,0,0,25,22,22,19,25.5,22,19,0,0,27,26.5,26.5,27.5,27.5,28,28.5,19.3,0.49833,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"3085",2019-07-03 03:24:00,-2.51846,0,0,25,22,22,19,25.5,22,19,0,0,27,26.5,26.5,27.5,27.5,28,28.5,19.4,0.50652,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"3086",2019-07-03 03:25:00,-2.67035,0,0,25,22,22,19,25.5,22,19,0,0,27,26.5,26.5,27.5,27.5,28,28.5,19.4,0.49707,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"3087",2019-07-03 03:26:00,-2.68256,0,0,25,22,22,19,25.5,22,19,0,0,27,26.5,26.5,27.5,27.5,28,28.5,19.3,0.4977,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"3088",2019-07-03 03:27:00,-2.71599,0,0,25,22,22,19,25.5,22,19,0,0,27,26.5,26.5,27.5,27.5,28,28.5,19.3,0.50904,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"3089",2019-07-03 03:28:00,-2.70505,0,0,25,22,22,19,25.5,22,19,0,0,27,26.5,26.5,27.5,27.5,28,28.5,19.3,0.50337,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"3090",2019-07-03 03:29:00,-2.75127,0,0,25,22,22,19,25.5,22,19,0,0,27,26.5,26.5,27.5,27.5,28,28.5,19.3,0.51534,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"3091",2019-07-03 03:30:00,-2.86714,0,0,25,22,22,19,25.5,22,19,0,0,27,26.5,26.5,27.5,27.5,27.5,28.5,19.2,0.51471,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"3092",2019-07-03 03:31:00,-2.80632,0,0,25,22,22,19,25.5,22,19,0,0,27,26.5,26.5,27.5,27.5,27.5,28.5,19.3,0.51534,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"3093",2019-07-03 03:32:00,-2.72569,0,0,25,22,22,19,25.5,22,19,0,0,27,26.5,26.5,27.5,27.5,27.5,28.5,19.3,0.51597,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"3094",2019-07-03 03:33:00,-2.7521,0,0,25,22,22,19,25.5,22,19,0,0,27,26.5,26.5,27.5,27.5,27.5,28.5,19.2,0.52164,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"3095",2019-07-03 03:34:00,-2.6712,0,0,25,22,22,19,25.5,22,19,0,0,27,26.5,26.5,27.5,27.5,27.5,28.5,19.3,0.5166,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"3096",2019-07-03 03:35:00,-2.62161,0,0,25,22,22,19,25.5,22,19,0,0,27,26.5,26.5,27,27.5,27.5,28.5,19.3,0.51534,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"3097",2019-07-03 03:36:00,-2.72237,0,0,25,22,22,19,25.5,22,19,0,0,27,26.5,26.5,27,27.5,27.5,28.5,19.2,0.63819,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"3098",2019-07-03 03:37:00,-2.80046,0,0,25,22,22,19,25.5,22,19,0,0,27,26.5,26.5,27,27.5,27.5,28.5,19.2,0.51786,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"3099",2019-07-03 03:38:00,-2.95386,0,0,25,22,22,19,25.5,22,19,0,5.95,27,26.5,26.5,27,27.5,27.5,28.5,19.2,0.61047,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"3100",2019-07-03 03:39:00,-2.41492,0,0,25,22,22,19,25.5,22,19,0,6.04573770491803,27,26.5,26.5,27,27.5,27.5,28.5,19.2,0.62307,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"3101",2019-07-03 03:40:00,-3.03604,0,0,25,22,22,19,25.5,22,19,0,6.96133333333333,27,26.5,26.5,27,27.5,27.5,28.5,19.1,0.6174,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"3102",2019-07-03 03:41:00,-2.70764,0,0,25,22,22,19,25.5,22,19,0,6.9972131147541,27,26.5,26.5,27,27.5,27.5,28.5,19.2,0.6111,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"3103",2019-07-03 03:42:00,-2.69088,0,0,25,22,22,19,25.5,22,19,0,7.03333333333333,27,26.5,26.5,27,27.5,27.5,28.5,19.1,0.61614,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"3104",2019-07-03 03:43:00,-2.64368,0,0,25,22,22,19,25.5,22,19,0,7.04491803278689,27,26.5,26.5,27,27.5,27.5,28.5,19.2,0.61677,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"3105",2019-07-03 03:44:00,-2.59444,0,0,25,22,22,19,25.5,22,19,0,4.97295081967213,27,26.5,26.5,27,27.5,27.5,28.5,19.2,0.58464,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"3106",2019-07-03 03:45:00,-2.62801,0,0,25,22,22,19,25.5,22,19,0,0,27,26.5,26.5,27,27.5,27.5,28.5,19,0.50022,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"3107",2019-07-03 03:46:00,-2.62222,0,0,25,22,22,19,25.5,22,19,0,0,27,26.5,26.5,27,27.5,27.5,28.5,19,0.50337,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"3108",2019-07-03 03:47:00,-2.67105,0,0,25,22,22,19,25.5,22,19,0,0,27,26.5,26.5,27,27.5,27.5,28.5,19,0.50274,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"3109",2019-07-03 03:48:00,-2.60162,0,0,25,22,22,19,25.5,22,19,0,0,27,26.5,26.5,27,27.5,27.5,28.5,18.9,0.50463,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"3110",2019-07-03 03:49:00,-2.63736,0,0,25,22,22,19,25.5,22,19,0,0,27,26.5,26.5,27,27.5,27.5,28.5,19.1,0.49959,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"3111",2019-07-03 03:50:00,-3.00241,0,0,25,22,22,19,25.5,22,19,0,0,27,26.5,26.5,27,27.5,27.5,28.5,19.1,0.49707,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"3112",2019-07-03 03:51:00,-2.44519,0,0,25,22,22,19,25.5,22,19,0,0,27,26.5,26.5,27,27.5,27.5,28.5,19.1,0.49644,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"3113",2019-07-03 03:52:00,-2.27936,0,0,25,22,22,19,25.5,22,19,0,0,27,26.5,26.5,27,27.5,27.5,28.5,19.1,0.56637,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"3114",2019-07-03 03:53:00,-2.1723,0,0,25,22,22,19,25.5,22,19,0,0,27,26.5,26.5,27,27.5,27.5,28.5,19.1,0.50904,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"3115",2019-07-03 03:54:00,-2.15907,0,0,25,22,22,19,25.5,22,19,0,0,27,26,26.5,27,27.5,27.5,28.5,19.1,0.52227,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"3116",2019-07-03 03:55:00,-2.51148,0,0,25,22,22,19,25.5,22,19,0,0,27,26,26.5,27,27.5,27.5,28.5,19.1,0.47061,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"3117",2019-07-03 03:56:00,-2.35128,0,0,25,22,22,19,25.5,22,19,0,0,27,26,26.5,27,27.5,27.5,28.5,19.1,0.47124,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"3118",2019-07-03 03:57:00,-2.44209,0,0,25,22,22,19,25.5,22,19,0,0,27,26,26.5,27,27.5,27.5,28.5,19.1,0.46557,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"3119",2019-07-03 03:58:00,-2.56675,0,0,25,22,22,19,25.5,22,19,0,0,27,26,26.5,27,27.5,27.5,28.5,18.9,0.46557,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"3120",2019-07-03 03:59:00,-2.68128,0,0,25,22,22,19,25.5,22,19,0,0,27,26,26.5,27,27.5,27.5,28.5,19,0.46872,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"3121",2019-07-03 04:00:00,-2.85901,0,0,25,22,22,19,25.5,22,19,0,0,27,26,26.5,27,27.5,27.5,28.5,19.1,0.47124,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"3122",2019-07-03 04:01:00,-3.04719,0,0,25,22,22,19,25.5,22,19,0,0,27,26,26.5,27,27.5,27.5,28.5,19.1,0.47124,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"3123",2019-07-03 04:02:00,-3.30934,0,0,25,22,22,19,25.5,22,19,0,0,27,26,26.5,27,27.5,27.5,28.5,19.1,0.47061,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"3124",2019-07-03 04:03:00,-3.55568,0,0,25,22,22,19,25.5,22,19,0,0,27,26,26.5,27,27.5,27.5,28.5,19.1,0.46809,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"3125",2019-07-03 04:04:00,-3.46754,0,0,25,22,22,19,25.5,22,19,0,0,27,26,26.5,27,27.5,27.5,28.5,19,0.46557,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"3126",2019-07-03 04:05:00,-3.42179,0,0,25,22,22,19,25.5,22,19,0,0,27,26,26.5,27,27.5,27.5,28.5,19,0.46494,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"3127",2019-07-03 04:06:00,-3.22378,0,0,25,22,22,19,25.5,22,19,0,0,27,26,26.5,27,27.5,27.5,28.5,18.9,0.4599,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"3128",2019-07-03 04:07:00,-2.97365,0,0,25,22,22,19,25.5,22,19,0,0,27,26,26.5,27,27.5,27.5,28.5,18.9,0.47061,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"3129",2019-07-03 04:08:00,-2.89934,0,0,25,22,22,19,25.5,22,19,0,0,27,26,26.5,27,27.5,27.5,28.5,19,0.46179,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"3130",2019-07-03 04:09:00,-2.81252,0,0,25,22,22,19,25.5,22,19,0,0,27,26,26.5,27,27.5,27.5,28.5,18.9,0.46242,0,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"3131",2019-07-03 04:10:00,-2.70826,0,0,25,22,22,19,25.5,22,19,0,0,27,26,26.5,27,27.5,27.5,28,18.9,0.43407,0,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"3132",2019-07-03 04:11:00,-2.84382,0,0,25,22,22,19,25.5,22,19,0,0,27,26,26.5,27,27.5,27.5,28,18.9,0.43407,0,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"3133",2019-07-03 04:12:00,-2.95526,0,0,25,22,22,19,25.5,22,19,0,0,27,26,26.5,27,27.5,27.5,28,18.9,0.4284,0,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"3134",2019-07-03 04:13:00,-2.6013,0,0,25,22,22,19,25.5,22,19,0,0,27,26,26.5,27,27.5,27.5,28,18.9,0.44541,0,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"3135",2019-07-03 04:14:00,-2.7054,0,0,25,22,22,19,25.5,22,19,0,0,27,26,26.5,27,27.5,27.5,28,19,0.43407,0,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"3136",2019-07-03 04:15:00,-2.1549,0,0,25,22,22,19,25.5,22,19,0,0,27,26,26.5,27,27.5,27.5,28,19,0.43911,0,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"3137",2019-07-03 04:16:00,-2.6664,0,0,25,22,22,19,25.5,22,19,0,0,27,26,26.5,27,27.5,27.5,28,19,0.44541,0,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"3138",2019-07-03 04:17:00,-2.65009,0,0,25,22,22,19,25.5,22,19,0,0,27,26,26.5,27,27.5,27.5,28,19,0.43722,0,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"3139",2019-07-03 04:18:00,-2.62742,0,0,25,22,22,19,25.5,22,19,0,0,27,26,26.5,27,27.5,27.5,28,19,0.43659,0,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"3140",2019-07-03 04:19:00,-2.60938,0,0,25,22,22,19,25.5,22,19,0,0,27,26,26.5,27,27.5,27.5,28,18.9,0.4347,0,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"3141",2019-07-03 04:20:00,-2.5825,0,0,25,22,22,19,25.5,22,19,0,0,27,26,26.5,27,27.5,27.5,28,19,0.43974,0,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"3142",2019-07-03 04:21:00,-2.63934,0,0,25,22,22,19,25.5,22,19,0,0,26.5,26,26.5,27,27.5,27.5,28,18.9,0.44037,0,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"3143",2019-07-03 04:22:00,-2.6499,0,0,25,22,22,19,25.5,22,19,0,0,26.5,26,26.5,27,27.5,27.5,28,19,0.43407,0,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"3144",2019-07-03 04:23:00,-3.02006,0,0,25,22,22,19,25.5,22,19,0,0,26.5,26,26.5,27,27.5,27.5,28,19,0.43848,0,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"3145",2019-07-03 04:24:00,-2.62902,0,0,25,22,22,19,25.5,22,19,0,0,26.5,26,26.5,27,27.5,27.5,28,18.8,0.45549,0,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"3146",2019-07-03 04:25:00,-2.60235,0,0,25,22,22,19,25.5,22,19,0,0,26.5,26,26.5,27,27.5,27.5,28,18.8,0.45927,0,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"3147",2019-07-03 04:26:00,-2.54092,0,0,25,22,22,19,25.5,22,19,0,0,26.5,26,26.5,27,27.5,27.5,28,18.9,0.4536,0,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"3148",2019-07-03 04:27:00,-2.43564,0,0,25,22,22,19,25.5,22,19,0,0,26.5,26,26.5,27,27.5,27.5,28,18.9,0.46557,0,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"3149",2019-07-03 04:28:00,-2.4176,0,0,25,22,22,19,25.5,22,19,0,0,26.5,26,26,27,27.5,27.5,28,18.9,0.47124,0,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"3150",2019-07-03 04:29:00,-2.39767,0,0,25,22,22,19,25.5,22,19,0,0,26.5,26,26,27,27.5,27.5,28,19,0.46557,0,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"3151",2019-07-03 04:30:00,-2.58683,0,0,25,22,22,19,25.5,22,19,0,0,26.5,26,26,27,27.5,27.5,28,18.9,0.46368,0,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"3152",2019-07-03 04:31:00,-2.31427,0,0,25,22,22,19,25.5,22,19,0,0,26.5,26,26,27,27.5,27.5,28,18.9,0.4662,0,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"3153",2019-07-03 04:32:00,-2.51431,0,0,25,22,22,19,25.5,22,19,0,0,26.5,26,26,27,27.5,27.5,28,18.8,0.47187,0,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"3154",2019-07-03 04:33:00,-2.38694,0,0,25,22,22,19,25.5,22,19,0,0,26.5,26,26,27,27.5,27.5,28,18.8,0.47187,0,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"3155",2019-07-03 04:34:00,-2.58504,0,0,25,22,22,19,25.5,22,19,0,0,26.5,26,26,27,27.5,27.5,28,18.8,0.47187,0,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"3156",2019-07-03 04:35:00,-2.58849,0,0,25,22,22,19,25.5,22,19,0,0,26.5,26,26,27,27.5,27.5,28,18.8,0.47754,0,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"3157",2019-07-03 04:36:00,-2.58509,0,0,25,22,22,19,25.5,22,19,0,0,26.5,26,26,27,27.5,27.5,28,18.8,0.47187,0,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"3158",2019-07-03 04:37:00,-2.2799,0,0,25,22,22,19,25.5,22,19,0,0,26.5,26,26,27,27.5,27.5,28,18.7,0.47187,0,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"3159",2019-07-03 04:38:00,-2.62217,0,0,25,22,22,19,25.5,22,19,0,0,26.5,26,26,27,27.5,27.5,28,18.8,0.4662,0,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"3160",2019-07-03 04:39:00,-2.5992,0,0,25,22,22,19,25.5,22,19,0,0,26.5,26,26,27,27.5,27.5,28,18.7,0.48321,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"3161",2019-07-03 04:40:00,-2.62458,0,0,25,22,22,19,25.5,22,19,0,0,26.5,26,26,27,27.5,27.5,28,18.7,0.47439,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
