"","time","heating_cooling_power","irrad","kitchen_active_power","setp_371","setp_472","setp_474","setp_476","setp_571","setp_573","setp_574","shower_471","shower_571","temp_371","temp_472","temp_474","temp_476","temp_571","temp_573","temp_574","temp_amb","total_active_power","Y1_371","Y1_472","Y1_474","Y1_476","Y1_571","Y1_573","Y1_574","Y2_371","Y2_472","Y2_476","Y2_571","Y2_574","Y3_371","Y3_472","Y3_476","Y3_571","Y3_574","Y4_371","Y5_371","Y6_371","Y7_371"
"3162",2019-07-03 04:41:00,-2.63779,0,0,25,22,22,19,25.5,22,19,0,0,26.5,26,26,27,27.5,27.5,28,18.8,0.46935,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"3163",2019-07-03 04:42:00,-2.6312,0,0,25,22,22,19,25.5,22,19,0,0,26.5,26,26,27,27.5,27.5,28,18.7,0.47691,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"3164",2019-07-03 04:43:00,-2.87858,0,0,25,22,22,19,25.5,22,19,0,0,26.5,26,26,27,27.5,27.5,28,18.7,0.46557,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"3165",2019-07-03 04:44:00,-2.64381,0,0,25,22,22,19,25.5,22,19,0,0,26.5,26,26,27,27.5,27.5,28,18.8,0.47439,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"3166",2019-07-03 04:45:00,-2.66488,0,0,25,22,22,19,25.5,22,19,0,0,26.5,26,26,27,27.5,27.5,28,18.8,0.46557,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"3167",2019-07-03 04:46:00,-2.61915,0,0,25,22,22,19,25.5,22,19,0,0,26.5,26,26,27,27.5,27.5,28,18.8,0.4599,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"3168",2019-07-03 04:47:00,-2.64951,0,0,25,22,22,19,25.5,22,19,0,0,26.5,26,26,27,27.5,27.5,28,18.8,0.4599,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"3169",2019-07-03 04:48:00,-2.75425,0,0,25,22,22,19,25.5,22,19,0,0,26.5,26,26,27,27.5,27.5,28,18.8,0.46116,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"3170",2019-07-03 04:49:00,-2.61208,0,0,25,22,22,19,25.5,22,19,0,0,26.5,26,26,27,27.5,27.5,28,18.9,0.4599,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"3171",2019-07-03 04:50:00,-2.05098,0,0,25,22,22,19,25.5,22,19,0,0,26.5,26,26,27,27.5,27.5,28,18.9,0.4662,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"3172",2019-07-03 04:51:00,-2.64869,0,0,25,22,22,19,25.5,22,19,0,0,26.5,26,26,27,27.5,27.5,28,18.9,0.46116,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"3173",2019-07-03 04:52:00,-2.6315,0,0,25,22,22,19,25.5,22,19,0,0,26.5,26,26,27,27.5,27.5,28,18.8,0.46494,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"3174",2019-07-03 04:53:00,-2.29054,0,0,25,22,22,19,25.5,22,19,0,0,26.5,26,26,27,27.5,27.5,28,18.8,0.47061,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"3175",2019-07-03 04:54:00,-2.66928,0,0,25,22,22,19,25.5,22,19,0,0,26.5,26,26,27,27.5,27.5,28,18.8,0.45927,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"3176",2019-07-03 04:55:00,-2.64948,0,0,25,22,22,19,25.5,22,19,0,0,26.5,26,26,27,27.5,27.5,28,18.7,0.46557,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"3177",2019-07-03 04:56:00,-2.65772,0,0,25,22,22,19,25.5,22,19,0,0,26.5,26,26,27,27.5,27.5,28,18.7,0.47061,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"3178",2019-07-03 04:57:00,-2.4746,0,0,25,22,22,19,25.5,22,19,0,0,26.5,26,26,27,27.5,27.5,28,18.7,0.45927,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"3179",2019-07-03 04:58:00,-2.65188,0,0,25,22,22,19,25.5,22,19,0,0,26.5,26,26,27,27.5,27.5,28,18.6,0.46179,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"3180",2019-07-03 04:59:00,-2.63027,0,0,25,22,22,19,25.5,22,19,0,0,26.5,26,26,27,27.5,27.5,28,18.5,0.46494,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"3181",2019-07-03 05:00:00,-2.65244,0,0,25,22,22,19,25.5,22,19,0,0,26.5,26,26,27,27.5,27.5,28,18.6,0.78687,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"3182",2019-07-03 05:01:00,-2.59878,0,0,25,22,22,19,25.5,22,19,0,0,26.5,26,26,27,27.5,27.5,28,18.4,0.69867,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"3183",2019-07-03 05:02:00,-2.58144,0,0,25,22,22,19,25.5,22,19,0,0,26.5,26,26,27,27.5,27.5,28,18.2,0.67284,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"3184",2019-07-03 05:03:00,-3.10939,0,0,25,22,22,19,25.5,22,19,0,0,26.5,26,26,27,27.5,27.5,28,18.2,0.64764,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"3185",2019-07-03 05:04:00,-2.26095,0,0,25,22,22,19,25.5,22,19,0,0,26.5,26,26,27,27.5,27.5,28,18.2,0.63189,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"3186",2019-07-03 05:05:00,-2.60337,0,0,25,22,22,19,25.5,22,19,0,0,26.5,26,26,27,27.5,27.5,28,18.2,0.63441,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"3187",2019-07-03 05:06:00,-2.57548,0,0,25,22,22,19,25.5,22,19,0,0,26.5,26,26,27,27.5,27.5,28,18.3,0.62874,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"3188",2019-07-03 05:07:00,-2.59481,0,0,25,22,22,19,25.5,22,19,0,0,26.5,26,26,27,27.5,27.5,28,18.4,0.62244,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"3189",2019-07-03 05:08:00,-2.56305,0,0,25,22,22,19,25.5,22,19,0,0,26.5,26,26,27,27.5,27,28,18.2,0.61614,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"3190",2019-07-03 05:09:00,-2.58374,0,0,25,22,22,19,25.5,22,19,0,0,26.5,26,26,26.5,27.5,27,28,18.2,0.61047,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"3191",2019-07-03 05:10:00,-3.41526,0,0,25,22,22,19,25.5,22,19,0,0,26.5,26,26,26.5,27.5,27,28,18.2,0.61299,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"3192",2019-07-03 05:11:00,-2.71671,0,0,25,22,22,19,25.5,22,19,0,0,26.5,26,26,26.5,27.5,27,28,18.2,0.59346,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"3193",2019-07-03 05:12:00,-2.55005,0,0,25,22,22,19,25.5,22,19,0,0,26.5,26,26,26.5,27.5,27,28,18.2,0.59724,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"3194",2019-07-03 05:13:00,-2.52947,5,0,25,22,22,19,25.5,22,19,0,0,26.5,26,26,26.5,27.5,27,28,18.1,0.59031,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"3195",2019-07-03 05:14:00,-2.53068,6,0,25,22,22,19,25.5,22,19,0,0,26.5,26,26,26.5,27.5,27,28,18.2,0.59157,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"3196",2019-07-03 05:15:00,-2.25808,7,0,25,22,22,19,25.5,22,19,0,0,26.5,26,26,26.5,27.5,27,28,18.2,0.59094,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"3197",2019-07-03 05:16:00,-2.57728,9,0,25,22,22,19,25.5,22,19,0,0,26.5,26,26,26.5,27.5,27,28,18.4,0.59094,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"3198",2019-07-03 05:17:00,-2.63154,10,0,25,22,22,19,25.5,22,19,0,0,26.5,26,26,26.5,27.5,27,28,18.2,0.5796,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"3199",2019-07-03 05:18:00,-2.55464,12,0,25,22,22,19,25.5,22,19,0,0,26.5,26,26,26.5,27.5,27,28,18.1,0.57897,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"3200",2019-07-03 05:19:00,-2.88673,11,0,25,22,22,19,25.5,22,19,0,0,26.5,26,26,26.5,27.5,27,28,18.1,0.58086,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"3201",2019-07-03 05:20:00,-2.81265,13,0,25,22,22,19,25.5,22,19,0,0,26.5,26,26,26.5,27.5,27,28,18.3,0.57897,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"3202",2019-07-03 05:21:00,-2.55668,14,0,25,22,22,19,25.5,22,19,0,0,26.5,26,26,26.5,27.5,27,28,18.2,0.5733,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"3203",2019-07-03 05:22:00,-2.47367,14,0,25,22,22,19,25.5,22,19,0,0,26.5,26,26,26.5,27.5,27,28,18.3,0.59031,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"3204",2019-07-03 05:23:00,-2.36624,14,0,25,22,22,19,25.5,22,19,0,0,26.5,26,26,26.5,27.5,27,28,18.2,0.58968,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"3205",2019-07-03 05:24:00,-2.68577,14,0,25,22,22,19,25.5,22,19,0,0,26.5,26,26,26.5,27.5,27,28,18.1,0.57393,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"3206",2019-07-03 05:25:00,-2.00733,16,0,25,22,22,19,25.5,22,19,0,0,26.5,26,26,26.5,27.5,27,28,18.1,0.60417,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"3207",2019-07-03 05:26:00,-1.90629,16,0,25,22,22,19,25.5,22,19,0,0,26.5,26,26,26.5,27,27,28,18.2,0.59787,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"3208",2019-07-03 05:27:00,-1.83592,16,0,25,22,22,19,25.5,22,19,0,0,26.5,26,26,26.5,27,27,28,18.2,0.58905,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"3209",2019-07-03 05:28:00,-1.89114,16,0,25,22,22,19,25.5,22,19,0,0,26.5,26,26,26.5,27,27,28,18.1,0.59094,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"3210",2019-07-03 05:29:00,-1.98384,17,0,25,22,22,19,25.5,22,19,0,0,26.5,26,26,26.5,27,27,28,18.2,0.59157,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"3211",2019-07-03 05:30:00,-2.07276,17,0,25,22,22,19,25.5,22,19,0,0,26.5,26,26,26.5,27,27,28,18.2,0.58527,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"3212",2019-07-03 05:31:00,-2.35083,18,0,25,22,22,19,25.5,22,19,0,0,26.5,26,26,26.5,27,27,28,18.2,0.59157,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"3213",2019-07-03 05:32:00,-2.46874,18,0,25,22,22,19,25.5,22,19,0,0,26.5,26,26,26.5,27,27,28,18.2,0.58401,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"3214",2019-07-03 05:33:00,-2.62525,18,0,25,22,22,19,25.5,22,19,0,0,26.5,26,26,26.5,27,27,28,18.2,0.5796,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"3215",2019-07-03 05:34:00,-2.63871,19,0,25,22,22,19,25.5,22,19,0,0,26.5,26,26,26.5,27,27,28,18.2,0.59094,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"3216",2019-07-03 05:35:00,-2.70907,18,0,25,22,22,19,25.5,22,19,0,0,26.5,26,26,26.5,27,27,28,18.2,0.58527,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"3217",2019-07-03 05:36:00,-2.74809,18,0,25,22,22,19,25.5,22,19,0,0,26.5,26,26,26.5,27,27,28,18.2,0.58401,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"3218",2019-07-03 05:37:00,-2.80979,19,0,25,22,22,19,25.5,22,19,0,0,26.5,26,26,26.5,27,27,28,18.2,0.58338,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"3219",2019-07-03 05:38:00,-3.11777,18,0,25,22,22,19,25.5,22,19,0,0,26.5,26,26,26.5,27,27,28,18.2,0.58464,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"3220",2019-07-03 05:39:00,-3.65636,18,0,25,22,22,19,25.5,22,19,0,0,26.5,26,26,26.5,27,27,28,18.2,0.57897,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"3221",2019-07-03 05:40:00,-3.47082,19,0,25,22,22,19,25.5,22,19,0,0,26.5,26,26,26.5,27,27,28,18.2,0.58464,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"3222",2019-07-03 05:41:00,-3.24725,19,0,25,22,22,19,25.5,22,19,0,0,26.5,26,26,26.5,27,27,28,18.2,0.57834,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"3223",2019-07-03 05:42:00,-3.2099,19,0,25,22,22,19,25.5,22,19,0,0,26.5,26,26,26.5,27,27,28,18.2,0.57204,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"3224",2019-07-03 05:43:00,-2.93934,20,0,25,22,22,19,25.5,22,19,0,0,26.5,26,26,26.5,27,27,28,18.3,0.56007,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"3225",2019-07-03 05:44:00,-2.868,21,0,25,22,22,19,25.5,22,19,0,0,26.5,26,26,26.5,27,27,28,18.2,0.5481,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"3226",2019-07-03 05:45:00,-2.65352,23,0,25,22,22,19,25.5,22,19,0,0,26.5,26,26,26.5,27,27,28,18.2,0.54684,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"3227",2019-07-03 05:46:00,-2.55271,22,0,25,22,22,19,25.5,22,19,0,0,26.5,26,26,26.5,27,27,28,18.1,0.54747,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"3228",2019-07-03 05:47:00,-2.94585,23,0,25,22,22,19,25.5,22,19,0,0,26.5,26,26,26.5,27,27,28,18.1,0.54684,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"3229",2019-07-03 05:48:00,-2.45872,22,0,25,22,22,19,25.5,22,19,0,0,26.5,26,26,26.5,27,27,27.5,18.1,0.53487,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"3230",2019-07-03 05:49:00,-2.38212,22,0,25,22,22,19,25.5,22,19,0,0,26.5,26,26,26.5,27,27,27.5,18.2,0.5355,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"3231",2019-07-03 05:50:00,-2.39078,24,0,25,22,22,19,25.5,22,19,0,0,26.5,26,26,26.5,27,27,27.5,18.2,0.53613,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"3232",2019-07-03 05:51:00,-2.19194,24,0,25,22,22,19,25.5,22,19,0,0,26.5,26,26,26.5,27,27,27.5,18.3,0.5292,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"3233",2019-07-03 05:52:00,-2.3862,23,0,25,22,22,19,25.5,22,19,0,0,26.5,26,26,26.5,27,27,27.5,18.3,0.54054,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"3234",2019-07-03 05:53:00,-2.40666,23,0,25,22,22,19,25.5,22,19,0,0,26.5,26,26,26.5,27,27,27.5,18.3,0.53487,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"3235",2019-07-03 05:54:00,-2.3748,23,0,25,22,22,19,25.5,22,19,0,0,26.5,26,26,26.5,27,27,27.5,18.3,0.54054,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"3236",2019-07-03 05:55:00,-2.40796,24,0,25,22,22,19,25.5,22,19,0,0,26.5,26,26,26.5,27,27,27.5,18.3,0.52542,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"3237",2019-07-03 05:56:00,-2.36886,24,0,25,22,22,19,25.5,22,19,0,0,26.5,26,26,26.5,27,27,27.5,18.2,0.53361,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"3238",2019-07-03 05:57:00,-2.30951,25,0,25,22,22,19,25.5,22,19,0,0,26.5,26,26,26.5,27,27,27.5,18.2,0.52731,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"3239",2019-07-03 05:58:00,-2.94389,26,0,25,22,22,19,25.5,22,19,0,0,26.5,26,26,26.5,27,27,27.5,18.1,0.51912,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"3240",2019-07-03 05:59:00,-2.43087,27,0,25,22,22,19,25.5,22,19,0,0,26.5,26,26,26.5,27,27,27.5,18.1,0.50967,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"3241",2019-07-03 06:00:00,-2.4223,29,0,25,22,22,19,25.5,22,19,0,0,26.5,25.5,26,26.5,27,27,27.5,18.1,0.50652,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"3242",2019-07-03 06:01:00,-2.45392,29,0,25,22,22,19,25.5,22,19,0,0,26.5,25.5,26,26.5,27,27,27.5,18.1,0.4914,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"3243",2019-07-03 06:02:00,-2.42213,28,0,25,22,22,19,25.5,22,19,0,0,26.5,25.5,26,26.5,27,27,27.5,18.1,0.49014,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"3244",2019-07-03 06:03:00,-2.46393,31,0,25,22,22,19,25.5,22,19,0,0,26.5,25.5,26,26.5,27,27,27.5,18.1,0.47817,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"3245",2019-07-03 06:04:00,-1.85969,32,0,25,22,22,19,25.5,22,19,0,0,26.5,25.5,26,26.5,27,27,27.5,18.1,0.46053,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"3246",2019-07-03 06:05:00,-2.44302,35,0,25,22,22,19,25.5,22,19,0,0,26.5,25.5,26,26.5,27,27,27.5,18.1,0.46809,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"3247",2019-07-03 06:06:00,-2.76825,36,0,25,22,22,19,25.5,22,19,0,0,26.5,25.5,26,26.5,27,27,27.5,18.1,0.44667,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"3248",2019-07-03 06:07:00,-2.52517,37,0,25,22,22,19,25.5,22,19,0,0,26.5,25.5,26,26.5,27,27,27.5,18.1,0.441,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"3249",2019-07-03 06:08:00,-2.53267,39,0,25,22,22,19,25.5,22,19,0,0,26.5,25.5,26,26.5,27,27,27.5,18.1,0.42777,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"3250",2019-07-03 06:09:00,-2.54961,41,0,25,22,22,19,25.5,22,19,0,0,26.5,25.5,26,26.5,27,27,27.5,18.1,0.42777,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"3251",2019-07-03 06:10:00,-2.51739,41,0,25,22,22,19,25.5,22,19,0,0,26.5,25.5,26,26.5,27,27,27.5,18.1,0.42084,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"3252",2019-07-03 06:11:00,-2.63566,42,0,25,22,22,19,25.5,22,19,0,0,26.5,25.5,26,26.5,27,27,27.5,18.1,0.40761,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"3253",2019-07-03 06:12:00,-2.51168,44,0,25,22,22,19,25.5,22,19,0,0,26.5,25.5,26,26.5,27,27,27.5,18.1,0.40005,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"3254",2019-07-03 06:13:00,-2.50258,43,0,25,22,22,19,25.5,22,19,0,0,26.5,25.5,26,26.5,27,27,27.5,18.1,0.38115,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"3255",2019-07-03 06:14:00,-2.48392,45,0,25,22,22,19,25.5,22,19,0,0,26.5,25.5,26,26.5,27,27,27.5,18.1,0.39312,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"3256",2019-07-03 06:15:00,-2.50059,46,0,25,22,22,19,25.5,22,19,0,0,26.5,25.5,26,26.5,27,27,27.5,18.2,0.37359,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"3257",2019-07-03 06:16:00,-2.48358,48,0,25,22,22,19,25.5,22,19,0,0,26.5,25.5,26,26.5,27,27,27.5,18.2,0.37422,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"3258",2019-07-03 06:17:00,-2.48039,49,0,25,22,22,19,25.5,22,19,0,0,26.5,25.5,26,26.5,27,27,27.5,18.2,0.3402,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"3259",2019-07-03 06:18:00,-2.81894,50,0,25,22,22,19,25.5,22,19,0,0,26.5,25.5,26,26.5,27,27,27.5,18.2,0.33327,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"3260",2019-07-03 06:19:00,-2.30314,53,0,25,22,22,19,25.5,22,19,0,0,26.5,25.5,26,26.5,27,27,27.5,18.2,0.33705,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"3261",2019-07-03 06:20:00,-2.50341,54,0,25,22,22,19,25.5,22,19,0,0,26.5,25.5,26,26.5,27,27,27.5,18.3,0.32949,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"3262",2019-07-03 06:21:00,-2.49137,57,0,25,22,22,19,25.5,22,19,0,0,26.5,25.5,26,26.5,27,27,27.5,18.3,0.31374,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"3263",2019-07-03 06:22:00,-2.09344,59,0,25,22,22,19,25.5,22,19,0,0,26.5,25.5,26,26.5,27,27,27.5,18.2,0.29169,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"3264",2019-07-03 06:23:00,-2.46722,61,0,25,22,22,19,25.5,22,19,0,0,26.5,25.5,26,26.5,27,27,27.5,18.2,0.28917,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"3265",2019-07-03 06:24:00,-2.32903,64,0,25,22,22,19,25.5,22,19,0,0,26.5,25.5,26,26.5,27,27,27.5,18.2,0.28539,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"3266",2019-07-03 06:25:00,-2.41185,65,0,25,22,22,19,25.5,22,19,0,0,26.5,25.5,26,26.5,27,27,27.5,18.1,0.27153,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"3267",2019-07-03 06:26:00,-2.46505,64,0,25,22,22,19,25.5,22,19,0,0,26.5,25.5,26,26.5,27,27,27.5,18.1,0.26586,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"3268",2019-07-03 06:27:00,-2.47461,66,0,25,22,22,19,25.5,22,19,0,0,26.5,25.5,26,26.5,27,27,27.5,18.1,0.27027,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"3269",2019-07-03 06:28:00,-2.48566,67,0,25,22,22,19,25.5,22,19,0,0,26.5,25.5,26,26.5,27,27,27.5,18.1,0.28917,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"3270",2019-07-03 06:29:00,-2.48113,65,0,25,22,22,19,25.5,22,19,0,0,26.5,25.5,26,26.5,27,27,27.5,18.2,0.30744,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"3271",2019-07-03 06:30:00,-2.44051,64,0,25,22,22,19,25.5,22,19,0,0,26.5,25.5,26,26.5,27,27,27.5,18.2,0.30114,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"3272",2019-07-03 06:31:00,-2.57708,63,0,25,22,22,19,25.5,22,19,0,0,26.5,25.5,26,26.5,27,27,27.5,18.2,0.2835,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"3273",2019-07-03 06:32:00,-2.45753,64,0,25,22,22,19,25.5,22,19,0,0,26.5,25.5,26,26.5,27,27,27.5,18.2,0.30681,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"3274",2019-07-03 06:33:00,-2.46055,62,0,25,22,22,19,25.5,22,19,0,0,26.5,25.5,26,26.5,27,27,27.5,18.2,0.31311,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"3275",2019-07-03 06:34:00,-2.44163,63,0,25,22,22,19,25.5,22,19,0,0,26.5,25.5,26,26.5,27,27,27.5,18.2,0.29673,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"3276",2019-07-03 06:35:00,-2.44015,60,0,25,22,22,19,25.5,22,19,0,0,26.5,25.5,26,26.5,27,27,27.5,18.2,0.30366,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"3277",2019-07-03 06:36:00,-2.41431,61,0,25,22,22,19,25.5,22,19,0,0,26.5,25.5,26,26.5,27,27,27.5,18.1,0.33516,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"3278",2019-07-03 06:37:00,-2.52514,59,0,25,22,22,19,25.5,22,19,0,0,26.5,25.5,25.5,26.5,27,27,27.5,18.1,0.32634,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"3279",2019-07-03 06:38:00,-2.32127,60,0,25,22,22,19,25.5,22,19,0,0,26.5,25.5,25.5,26.5,27,27,27.5,18.1,0.31752,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"3280",2019-07-03 06:39:00,-2.23201,58,0,25,22,22,19,25.5,22,19,0,0,26.5,25.5,25.5,26.5,27,27,27.5,18.2,0.33012,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"3281",2019-07-03 06:40:00,-2.09936,58,0,25,22,22,19,25.5,22,19,0,0,26.5,25.5,25.5,26.5,27,27,27.5,18.2,0.33327,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"3282",2019-07-03 06:41:00,-2.41731,58,0,25,22,22,19,25.5,22,19,0,0,26.5,25.5,25.5,26.5,27,27,27.5,18.2,0.3213,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"3283",2019-07-03 06:42:00,-2.43973,57,0,25,22,22,19,25.5,22,19,0,0,26.5,25.5,25.5,26.5,27,27,27.5,18.3,0.35532,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"3284",2019-07-03 06:43:00,-2.40393,57,0,25,22,22,19,25.5,22,19,0,0,26.5,25.5,25.5,26.5,27,27,27.5,18.3,0.34776,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"3285",2019-07-03 06:44:00,-2.50829,58,0,25,22,22,19,25.5,22,19,0,0,26.5,25.5,25.5,26.5,27,27,27.5,18.3,0.34839,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"3286",2019-07-03 06:45:00,-2.42418,57,0,25,22,22,19,25.5,22,19,0,0,26.5,25.5,25.5,26.5,27,27,27.5,18.3,0.34272,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"3287",2019-07-03 06:46:00,-2.38691,58,0,25,22,22,19,25.5,22,19,0,0,26.5,25.5,25.5,26.5,27,27,27.5,18.2,0.33201,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"3288",2019-07-03 06:47:00,-2.41542,59,0,25,22,22,19,25.5,22,19,0,0,26.5,25.5,25.5,26.5,27,27,27.5,18.2,0.3213,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"3289",2019-07-03 06:48:00,-2.40543,60,0,25,22,22,19,25.5,22,19,0,0,26.5,25.5,25.5,26.5,27,27,27.5,18.2,0.3087,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"3290",2019-07-03 06:49:00,-2.37569,59,0,25,22,22,19,25.5,22,19,0,0,26.5,25.5,25.5,26.5,27,27,27.5,18.2,0.31941,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"3291",2019-07-03 06:50:00,-2.45038,61,0,25,22,22,19,25.5,22,19,0,0,26.5,25.5,25.5,26.5,27,27,27.5,18.1,0.30177,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"3292",2019-07-03 06:51:00,-2.44064,61,0,25,22,22,19,25.5,22,19,0,0,26.5,25.5,25.5,26.5,27,27,27.5,18.1,0.3402,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"3293",2019-07-03 06:52:00,-2.45741,61,0,25,22,22,19,25.5,22,19,0,0,26.5,25.5,25.5,26.5,27,27,27.5,18.1,0.33264,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"3294",2019-07-03 06:53:00,-2.39045,62,0,25,22,22,19,25.5,22,19,0,0,26.5,25.5,25.5,26.5,27,27,27.5,18,0.32508,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"3295",2019-07-03 06:54:00,-2.43457,63,0,25,22,22,19,25.5,22,19,0,0,26.5,25.5,25.5,26.5,27,27,27.5,18,0.31311,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"3296",2019-07-03 06:55:00,-2.45986,64,0,25,22,22,19,25.5,22,19,0,0,26.5,25.5,25.5,26.5,27,27,27.5,18,0.29421,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"3297",2019-07-03 06:56:00,-2.52701,65,0,25,22,22,19,25.5,22,19,0,0,26.5,25.5,25.5,26.5,27,27,27.5,18,0.29484,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"3298",2019-07-03 06:57:00,-2.86018,67,0,25,22,22,19,25.5,22,19,0,0,26.5,25.5,25.5,26.5,27,27,27.5,18,0.32697,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"3299",2019-07-03 06:58:00,-2.39549,69,0,25,22,22,19,25.5,22,19,0,0,26.5,25.5,25.5,26.5,27,27,27.5,18.1,0.26145,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"3300",2019-07-03 06:59:00,-2.37087,71,0,25,22,22,19,25.5,22,19,0,0,26.5,25.5,25.5,26.5,27,27,27.5,18,0.2583,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"3301",2019-07-03 07:00:00,-2.5033,75,0,25,22,22,19,25.5,22,19,0,0,26.5,25.5,25.5,26.5,27,27,27.5,18.1,0.24255,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"3302",2019-07-03 07:01:00,-2.43832,80,0,25,22,22,19,25.5,22,19,0,0,26.5,25.5,25.5,26.5,27,27,27.5,18.1,0.21231,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"3303",2019-07-03 07:02:00,-2.41239,84,0,25,22,22,19,25.5,22,19,0,0,26.5,25.5,25.5,26.5,27,27,27.5,18.1,0.19719,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"3304",2019-07-03 07:03:00,-2.47227,89,0,25,22,22,19,25.5,22,19,0,0,26.5,25.5,25.5,26.5,27,27,27.5,18.1,0.15687,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"3305",2019-07-03 07:04:00,-2.49632,95,0,25,22,22,19,25.5,22,19,0,0,26.5,25.5,25.5,26.5,27,27,27.5,18.2,0.12537,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"3306",2019-07-03 07:05:00,-2.49827,100,0,25,22,22,19,25.5,22,19,0,0,26.5,25.5,25.5,26.5,27,27,27.5,18.2,0.0882,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"3307",2019-07-03 07:06:00,-2.48694,109,0,25,22,22,19,25.5,22,19,0,0,26.5,25.5,25.5,26.5,27,27,27.5,18.3,0.06111,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"3308",2019-07-03 07:07:00,-2.49608,117,0,25,22,22,19,25.5,22,19,0,0,26.5,25.5,25.5,26.5,27,27,27.5,18.3,0.04221,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"3309",2019-07-03 07:08:00,-2.40924,126,0,25,22,22,19,25.5,22,19,0,0,26.5,25.5,25.5,26.5,27,27,27.5,18.3,-0.00693,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"3310",2019-07-03 07:09:00,-2.32552,133,0,25,22,22,19,25.5,22,19,0,0,26.5,25.5,25.5,26.5,27,26.5,27.5,18.3,-0.05229,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"3311",2019-07-03 07:10:00,-2.23034,142,0,25,22,22,19,25.5,22,19,0,0,26.5,25.5,25.5,26.5,27,26.5,27.5,18.3,-0.10647,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"3312",2019-07-03 07:11:00,-1.87009,149,0,25,22,22,19,25.5,22,19,0,0,26.5,25.5,25.5,26.5,27,26.5,27.5,18.3,-0.1323,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"3313",2019-07-03 07:12:00,-1.99528,154,0,25,22,22,19,25.5,22,19,0,0,26.5,25.5,25.5,26.5,27,26.5,27.5,18.3,-0.14616,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"3314",2019-07-03 07:13:00,-1.90158,158,0,25,22,22,19,25.5,22,19,0,0,26.5,25.5,25.5,26.5,27,26.5,27.5,18.3,-0.15939,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"3315",2019-07-03 07:14:00,-1.81339,161,0,25,22,22,19,25.5,22,19,0,0,26.5,25.5,25.5,26.5,27,26.5,27.5,18.3,-0.17199,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"3316",2019-07-03 07:15:00,-1.87681,161,0,25,22,22,19,25.5,22,19,0,0,26.5,25.5,25.5,26.5,27,26.5,27.5,18.5,-0.2142,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"3317",2019-07-03 07:16:00,-1.95983,157,0,25,22,22,19,25.5,22,19,0,0,26.5,25.5,25.5,26.5,27,26.5,27.5,18.6,-0.17136,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"3318",2019-07-03 07:17:00,-1.82935,148,0,25,22,22,19,25.5,22,19,0,0,26.5,25.5,25.5,26.5,27,26.5,27.5,18.7,-0.13923,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"3319",2019-07-03 07:18:00,-1.80569,146,0,25,22,22,19,25.5,22,19,0,0,26.5,25.5,25.5,26.5,27,26.5,27.5,18.7,-0.12222,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"3320",2019-07-03 07:19:00,-2.57109,144,0,25,22,22,19,25.5,22,19,0,0,26.5,25.5,25.5,26.5,27,26.5,27.5,18.8,-0.1323,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"3321",2019-07-03 07:20:00,-2.49503,144,0,25,22,22,19,25.5,22,19,0,0,26.5,25.5,25.5,26.5,27,26.5,27.5,18.9,-0.13923,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"3322",2019-07-03 07:21:00,-2.71347,146,0,25,22,22,19,25.5,22,19,0,0,26.5,25.5,25.5,26.5,27,26.5,27.5,18.9,-0.12663,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"3323",2019-07-03 07:22:00,-3.18429,149,0,25,22,22,19,25.5,22,19,0,0,26.5,25.5,25.5,26.5,27,26.5,27.5,18.9,-0.15813,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"3324",2019-07-03 07:23:00,-3.37805,148,0,25,22,22,19,25.5,22,19,0,0,26.5,25.5,25.5,26.5,27,26.5,27.5,18.8,-0.1638,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"3325",2019-07-03 07:24:00,-3.56645,152,0,25,22,22,19,25.5,22,19,0,0,26.5,25.5,25.5,26.5,27,26.5,27.5,18.8,-0.16191,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"3326",2019-07-03 07:25:00,-3.17134,156,0,25,22,22,19,25.5,22,19,0,0,26.5,25.5,25.5,26.5,27,26.5,27.5,18.8,-0.18396,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"3327",2019-07-03 07:26:00,-2.97071,161,0,25,22,22,19,25.5,22,19,0,0,26.5,25.5,25.5,26.5,27,26.5,27.5,18.9,-0.20853,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"3328",2019-07-03 07:27:00,-3.03472,162,0,25,22,22,19,25.5,22,19,0,0,26.5,25.5,25.5,26.5,27,26.5,27.5,19,-0.19089,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"3329",2019-07-03 07:28:00,-2.77954,159,0,25,22,22,19,25.5,22,19,0,0,26.5,25.5,25.5,26.5,27,26.5,27.5,19,-0.17829,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"3330",2019-07-03 07:29:00,-2.68653,157,0,25,22,22,19,25.5,22,19,0,0,26.5,25.5,25.5,26.5,27,26.5,27.5,19.1,-0.18396,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"3331",2019-07-03 07:30:00,-2.55122,155,0,25,22,22,19,25.5,22,19,0,0,26.5,25.5,25.5,26.5,27,26.5,27.5,19.2,-0.15309,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"3332",2019-07-03 07:31:00,-2.48857,147,0,25,22,22,19,25.5,22,19,0,0,26.5,25.5,25.5,26.5,27,26.5,27.5,19.2,-0.13104,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"3333",2019-07-03 07:32:00,-2.39387,143,0,25,22,22,19,25.5,22,19,0,0,26.5,25.5,25.5,26.5,27,26.5,27.5,19.2,-0.08631,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"3334",2019-07-03 07:33:00,-2.33442,141,0,25,22,22,19,25.5,22,19,0,0,26.5,25.5,25.5,26.5,27,26.5,27.5,19.2,-0.0819,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"3335",2019-07-03 07:34:00,-2.35276,144,0,25,22,22,19,25.5,22,19,0,0,26.5,25.5,25.5,26.5,27,26.5,27.5,19.2,-0.10395,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"3336",2019-07-03 07:35:00,-2.24289,144,0,25,22,22,19,25.5,22,19,0,0,26.5,25.5,25.5,26.5,27,26.5,27.5,19.2,-0.10836,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"3337",2019-07-03 07:36:00,-2.22195,148,0,25,22,22,19,25.5,22,19,0,0,26.5,25.5,25.5,26,27,26.5,27.5,19.1,-0.09513,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"3338",2019-07-03 07:37:00,-2.25705,153,0,25,22,22,19,25.5,22,19,0,0,26.5,25.5,25.5,26,27,26.5,27.5,19.1,-0.13419,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"3339",2019-07-03 07:38:00,-2.30008,163,0,25,22,22,19,25.5,22,19,0,0,26.5,25.5,25.5,26,27,26.5,27.5,19,-0.189,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"3340",2019-07-03 07:39:00,-2.14345,172,0,25,22,22,19,25.5,22,19,0,0,26.5,25.5,25.5,26,27,26.5,27.5,18.9,-0.24633,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"3341",2019-07-03 07:40:00,-2.16927,183,0,25,22,22,19,25.5,22,19,0,0,26.5,25.5,25.5,26,27,26.5,27.5,18.9,-0.315,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"3342",2019-07-03 07:41:00,-2.24013,193,0,25,22,22,19,25.5,22,19,0,0,26.5,25.5,25.5,26,27,26.5,27.5,18.9,-0.34839,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"3343",2019-07-03 07:42:00,-2.27809,205,0,25,22,22,19,25.5,22,19,0,0,26.5,25.5,25.5,26,27,26.5,27.5,19,-0.41076,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"3344",2019-07-03 07:43:00,-2.26358,216,0,25,22,22,19,25.5,22,19,0,0,26.5,25.5,25.5,26,27,26.5,27.5,19,-0.45297,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"3345",2019-07-03 07:44:00,-2.05634,224,0,25,22,22,19,25.5,22,19,0,0,26.5,25.5,25.5,26,27,26.5,27.5,19.1,-0.4914,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"3346",2019-07-03 07:45:00,-2.41091,231,0,25,22,22,19,25.5,22,19,0,0,26.5,25.5,25.5,26,27,26.5,27.5,19.1,-0.51723,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"3347",2019-07-03 07:46:00,-2.41963,235,0,25,22,22,19,25.5,22,19,0,0,26.5,25.5,25.5,26,27,26.5,27.5,19.2,-0.56133,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"3348",2019-07-03 07:47:00,-2.04107,246,0,25,22,22,19,25.5,22,19,0,0,26.5,25.5,25.5,26,27,26.5,27.5,19.2,-0.62496,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"3349",2019-07-03 07:48:00,-2.41583,306,0,25,22,22,19,25.5,22,19,0,0,26.5,25.5,25.5,26,27,26.5,27.5,19.2,-0.77364,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"3350",2019-07-03 07:49:00,-2.4546,309,0,25,22,22,19,25.5,22,19,0,0,26.5,25.5,25.5,26.5,27,26.5,27.5,19.3,-0.79506,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"3351",2019-07-03 07:50:00,-2.45288,294,0,25,22,22,19,25.5,22,19,0,0,26.5,25.5,25.5,26.5,27,26.5,27.5,19.4,-0.76293,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"3352",2019-07-03 07:51:00,-2.41671,303,0,25,22,22,19,25.5,22,19,0,0,26.5,25.5,25.5,26.5,27,26.5,27.5,19.5,-0.7245,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"3353",2019-07-03 07:52:00,-2.46946,302,0,25,22,22,19,25.5,22,19,0,0,26.5,25.5,25.5,26.5,27,26.5,27.5,19.6,-0.81333,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"3354",2019-07-03 07:53:00,-2.45818,299,0,25,22,22,19,25.5,22,19,0,0,26,25.5,25.5,26.5,27,26.5,27.5,19.8,0.64827,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"3355",2019-07-03 07:54:00,-2.47441,290,0,25,22,22,19,25.5,22,19,0,0,26,25.5,25.5,26.5,26.5,26.5,27.5,19.8,-0.71316,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"3356",2019-07-03 07:55:00,-2.44876,280,0,25,22,22,19,25.5,22,19,0,0,26,25.5,25.5,26.5,26.5,26.5,27.5,19.8,-0.75033,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"3357",2019-07-03 07:56:00,-2.45428,293,0,25,22,22,19,25.5,22,19,0,0,26,25.5,25.5,26.5,26.5,26.5,27.5,19.8,-0.75726,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"3358",2019-07-03 07:57:00,-2.06445,289,0,25,22,22,19,25.5,22,19,0,0,26,25.5,25.5,26.5,26.5,26.5,27.5,19.8,-0.75159,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"3359",2019-07-03 07:58:00,-1.95271,277,0,25,22,22,19,25.5,22,19,0,0,26,25.5,25.5,26.5,27,26.5,27.5,19.9,-0.73521,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"3360",2019-07-03 07:59:00,-2.4346,271,0,25,22,22,19,25.5,22,19,0,0,26,25.5,25.5,26.5,27,26.5,27.5,20,-0.72513,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"3361",2019-07-03 08:00:00,-2.43884,301,0,25,22,22,19,25.5,22,19,0,0,26,25.5,25.5,26.5,27,26.5,27.5,20.2,-0.83916,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"3362",2019-07-03 08:01:00,-2.42897,313,0,25,22,22,19,25.5,22,19,0,0,26,25.5,25.5,26.5,27,26.5,27.5,20.6,-0.73143,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"3363",2019-07-03 08:02:00,-2.43288,295,0,25,22,22,19,25.5,22,19,0,0,26,25.5,25.5,26.5,27,26.5,27.5,20.8,-0.78183,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"3364",2019-07-03 08:03:00,-2.41073,308,0,25,22,22,19,25.5,22,19,0,0,26,25.5,25.5,26.5,26.5,26.5,27.5,21,-0.68859,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"3365",2019-07-03 08:04:00,-2.55044,313,0,25,22,22,19,25.5,22,19,0,0,26,25.5,25.5,26.5,26.5,26.5,27.5,21.2,-0.69993,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"3366",2019-07-03 08:05:00,-2.41083,312,0,25,22,22,19,25.5,22,19,0,0,26,25.5,25.5,26.5,26.5,26.5,27.5,21.5,-0.79443,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"3367",2019-07-03 08:06:00,-2.41187,312,0,25,22,22,19,25.5,22,19,0,0,26,25.5,25.5,26.5,26.5,26.5,27.5,20.9,-0.76041,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"3368",2019-07-03 08:07:00,-2.43178,315,0,25,22,22,19,25.5,22,19,0,0,26,25.5,25.5,26.5,26.5,26.5,27.5,20.8,-0.80703,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"3369",2019-07-03 08:08:00,-2.36684,314,0,25,22,22,19,25.5,22,19,0,0,26,25.5,25.5,26.5,26.5,26.5,27.5,20.8,-0.84294,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"3370",2019-07-03 08:09:00,-2.45764,311,0,25,22,22,19,25.5,22,19,0,0,26,25.5,25.5,26.5,26.5,26.5,27.5,21,-0.71505,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"3371",2019-07-03 08:10:00,-2.4171,312,0,25,22,22,19,25.5,22,19,0,0,26,25.5,25.5,26.5,26.5,26.5,27.5,21.1,-0.79443,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"3372",2019-07-03 08:11:00,-2.12126,303,0,25,22,22,19,25.5,22,19,0,0,26,25.5,25.5,26.5,26.5,26.5,27.5,21.5,-0.79443,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"3373",2019-07-03 08:12:00,-2.37361,290,0,25,22,22,19,25.5,22,19,0,0,26,25.5,25.5,27,26.5,26.5,27.5,20.9,-0.67914,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"3374",2019-07-03 08:13:00,-2.40174,301,0,25,22,22,19,25.5,22,19,0,0,26,25.5,25.5,27,26.5,26.5,27.5,20.7,-0.8253,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"3375",2019-07-03 08:14:00,-2.38043,314,0,25,22,22,19,25.5,22,19,0,0,26,25.5,25.5,27,26.5,26.5,27.5,20.8,-0.85743,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"3376",2019-07-03 08:15:00,-2.39974,323,0,25,22,22,19,25.5,22,19,0,0,26,25.5,25.5,27,26.5,26.5,27.5,20.9,-0.87633,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"3377",2019-07-03 08:16:00,-2.39904,315,0,25,22,22,19,25.5,22,19,0,0,26,25.5,25.5,27,26.5,26.5,27.5,21,-0.85806,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"3378",2019-07-03 08:17:00,-2.40975,308,0,25,22,22,19,25.5,22,19,0,0,26,25.5,25.5,27,26.5,26.5,27.5,21.1,-0.83979,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"3379",2019-07-03 08:18:00,-2.63395,309,0,25,22,22,19,25.5,22,19,0,0,26,25.5,25.5,27,26.5,26.5,27.5,21.5,-0.88389,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"3380",2019-07-03 08:19:00,-2.39606,328,0,25,22,22,19,25.5,22,19,0,0,26,25.5,25.5,27,26.5,26.5,27.5,21.5,-0.97776,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"3381",2019-07-03 08:20:00,-2.35452,337,0,25,22,22,19,25.5,22,19,0,0,26,25.5,25.5,27,26.5,26.5,27.5,21.4,-0.99603,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"3382",2019-07-03 08:21:00,-2.4025,354,0,25,22,22,19,25.5,22,19,0,0,26,25.5,25.5,27,26.5,26.5,27.5,21.3,-1.0773,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"3383",2019-07-03 08:22:00,-2.37703,349,0,25,22,22,19,25.5,22,19,0,0,26,25.5,25.5,27,26.5,26.5,27.5,21.1,-1.01493,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"3384",2019-07-03 08:23:00,-2.37675,337,0,25,22,22,19,25.5,22,19,0,0,26,25.5,25.5,27,26.5,26.5,27.5,21.5,-0.91854,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"3385",2019-07-03 08:24:00,-2.81319,301,0,25,22,22,19,25.5,22,19,0,0,26,25.5,25.5,27,26.5,26.5,27.5,22.1,-0.83538,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"3386",2019-07-03 08:25:00,-1.96394,312,0,25,22,22,19,25.5,22,19,0,0,26,25.5,25.5,27,26.5,26.5,27.5,21.6,-0.87066,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"3387",2019-07-03 08:26:00,-2.34239,295,0,25,22,22,19,25.5,22,19,0,0,26,25.5,25.5,27,26.5,26.5,27.5,21.3,-0.79002,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"3388",2019-07-03 08:27:00,-2.35301,296,0,25,22,22,19,25.5,22,19,0,0,26,25.5,25.5,27,26.5,26.5,27.5,21.8,-0.8001,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"3389",2019-07-03 08:28:00,-2.33944,294,0,25,22,22,19,25.5,22,19,0,0,26,25.5,25.5,27,26.5,26.5,27.5,21.8,-0.81333,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"3390",2019-07-03 08:29:00,-2.2768,295,0,25,22,22,19,25.5,22,19,0,0,26,25.5,25.5,27,26.5,26.5,27.5,21.7,-0.78939,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"3391",2019-07-03 08:30:00,-2.33088,263,0,25,22,22,19,25.5,22,19,0,0,26,25.5,25.5,27,26.5,26.5,27.5,21.7,-0.69363,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"3392",2019-07-03 08:31:00,-2.34666,259,0,25,22,22,19,25.5,22,19,0,0,26,25.5,25.5,27,26.5,26.5,27.5,21.3,-0.66843,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"3393",2019-07-03 08:32:00,-2.34306,270,0,25,22,22,19,25.5,22,19,0,0,26,25.5,25.5,27,26.5,26.5,27.5,21.3,-0.68733,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"3394",2019-07-03 08:33:00,-2.32279,261,0,25,22,22,19,25.5,22,19,0,0,26,25.5,25.5,27,26.5,26.5,27.5,21.2,-0.67914,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"3395",2019-07-03 08:34:00,-1.94494,268,0,25,22,22,19,25.5,22,19,0,0,26,25.5,25.5,27,26.5,26.5,27.5,21.3,-0.693,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"3396",2019-07-03 08:35:00,-2.35849,258,0,25,22,22,19,25.5,22,19,0,0,26,25.5,25.5,27,26.5,26.5,27.5,21.2,-0.64449,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"3397",2019-07-03 08:36:00,-2.34334,253,0,25,22,22,19,25.5,22,19,0,0,26,25.5,25.5,27,26.5,26.5,27.5,21,-0.56196,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"3398",2019-07-03 08:37:00,-2.29206,262,0,25,22,22,19,25.5,22,19,0,0,26,25.5,25.5,27,26.5,26.5,27.5,21,-0.66906,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"3399",2019-07-03 08:38:00,-2.33733,262,0,25,22,22,19,25.5,22,19,0,0,26,25.5,25.5,27,26.5,26.5,27.5,21.1,-0.65331,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"3400",2019-07-03 08:39:00,-2.35824,270,0,25,22,22,19,25.5,22,19,0,0,26,25.5,25.5,27,26.5,26.5,27.5,21,-0.69426,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"3401",2019-07-03 08:40:00,-2.32998,284,0,25,22,22,19,25.5,22,19,0,0,26,25.5,25.5,27,26.5,26.5,27.5,21.1,-0.75978,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"3402",2019-07-03 08:41:00,-2.33349,288,0,25,22,22,19,25.5,22,19,0,0,26,25.5,25.5,27,26.5,26.5,27.5,21.1,-0.76293,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"3403",2019-07-03 08:42:00,-2.38114,291,0,25,22,22,19,25.5,22,19,0,0,26,25.5,25.5,27,26.5,26.5,27.5,21,-0.78183,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"3404",2019-07-03 08:43:00,-2.35479,277,0,25,22,22,19,25.5,22,19,0,0,26,25.5,25.5,27,26.5,26.5,27.5,21.3,-0.71316,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"3405",2019-07-03 08:44:00,-2.34562,275,0,25,22,22,19,25.5,22,19,0,0,26,25.5,25.5,27,26.5,26.5,27.5,21.1,-0.68796,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"3406",2019-07-03 08:45:00,-2.39147,269,0,25,22,22,19,25.5,22,19,0,0,26,25.5,25.5,27,26.5,26.5,27.5,21,-0.68733,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"3407",2019-07-03 08:46:00,-2.42599,259,0,25,22,22,19,25.5,22,19,0,0,26,25.5,25.5,27,26.5,26.5,27.5,21,-0.65583,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"3408",2019-07-03 08:47:00,-2.36933,251,0,25,22,22,19,25.5,22,19,0,0,26,25.5,25.5,27,26.5,26.5,27.5,20.7,-0.6426,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"3409",2019-07-03 08:48:00,-2.39209,248,0,25,22,22,19,25.5,22,19,0,0,26,25.5,25.5,27,26.5,26.5,27.5,20.3,-0.62559,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"3410",2019-07-03 08:49:00,-2.77953,246,0,25,22,22,19,25.5,22,19,0,0,26,25.5,25.5,27,26.5,26.5,27.5,20.3,-0.61929,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"3411",2019-07-03 08:50:00,-2.37304,246,0,25,22,22,19,25.5,22,19,0,0,26,25.5,25.5,27,26.5,26.5,27.5,20.1,-0.62496,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"3412",2019-07-03 08:51:00,-2.41579,257,0,25,22,22,19,25.5,22,19,0,0,26,25.5,25.5,27,26.5,26.5,27.5,20,-0.63126,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"3413",2019-07-03 08:52:00,-2.30178,277,0,25,22,22,19,25.5,22,19,0,0,26,25.5,25.5,27,26.5,26.5,27.5,20.3,-0.76356,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"3414",2019-07-03 08:53:00,-2.25765,290,0,25,22,22,19,25.5,22,19,0,0,26,25.5,25.5,27,26.5,26.5,27.5,20.3,-0.82089,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"3415",2019-07-03 08:54:00,-2.11491,307,0,25,22,22,19,25.5,22,19,0,0,26,25.5,25.5,27,26.5,26.5,27.5,20.5,-0.90405,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"3416",2019-07-03 08:55:00,-2.03348,324,0,25,22,22,19,25.5,22,19,0,0,26,25.5,25.5,27,26.5,26.5,27.5,20.7,-0.99792,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"3417",2019-07-03 08:56:00,-1.97793,336,0,25,22,22,19,25.5,22,19,0,0,26,25.5,25.5,27,26.5,26.5,27.5,20.6,-1.02438,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"3418",2019-07-03 08:57:00,-1.40829,362,0,25,22,22,19,25.5,22,19,0,0,26,25.5,25.5,27,26.5,26.5,27.5,20.5,-1.13022,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"3419",2019-07-03 08:58:00,-1.83213,409,0,25,22,22,19,25.5,22,19,0,0,26,25.5,25.5,27,26.5,26.5,27.5,20.5,-0.96012,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"3420",2019-07-03 08:59:00,-1.90631,384,0,25,22,22,19,25.5,22,19,0,0,26,25.5,25.5,27,26.5,26.5,27.5,20.5,-1.03446,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"3421",2019-07-03 09:00:00,-2.03805,391,0,25,22,22,19,25.5,22,19,0,0,26,25.5,25.5,27,26.5,26.5,27.5,20.4,-1.18629,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"3422",2019-07-03 09:01:00,-2.14053,388,0,25,22,22,19,25.5,22,19,0,0,26,25.5,25.5,27,26.5,26.5,27.5,20.8,-1.15479,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"3423",2019-07-03 09:02:00,-2.36103,385,0,25,22,22,19,25.5,22,19,0,0,26,25.5,25.5,27,26.5,26.5,27.5,21.1,-1.16046,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"3424",2019-07-03 09:03:00,-2.4088,387,0,25,22,22,19,25.5,22,19,0,0,26,25.5,25.5,27,26.5,26.5,27.5,21.1,-1.13463,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"3425",2019-07-03 09:04:00,-2.47602,389,0,25,22,22,19,25.5,22,19,0,0,26,25.5,25.5,27,26.5,26.5,27.5,21.3,-1.20015,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"3426",2019-07-03 09:05:00,-2.72041,451,0,25,22,22,19,25.5,22,19,0,0,26,25.5,25.5,27,26.5,26.5,27.5,21.2,-1.31418,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"3427",2019-07-03 09:06:00,-2.33693,508,0,25,22,22,19,25.5,22,19,0,0,26,25.5,25.5,27,26.5,26.5,27.5,20.7,-1.4427,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"3428",2019-07-03 09:07:00,-2.89943,523,0,25,22,22,19,25.5,22,19,0,0,26,25.5,25.5,27,26.5,26.5,27.5,21.3,-1.77786,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"3429",2019-07-03 09:08:00,-2.49606,456,0,25,22,22,19,25.5,22,19,0,0,26,25.5,25.5,27,26.5,26.5,27.5,21.7,-1.48806,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"3430",2019-07-03 09:09:00,-2.52514,444,0,25,22,22,19,25.5,22,19,0,0,26,25.5,25.5,27,26.5,26.5,27.5,22.1,-1.34946,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"3431",2019-07-03 09:10:00,-2.5875,441,0,25,22,22,19,25.5,22,19,0,0,26,25.5,25.5,27,26.5,26.5,27.5,22,-1.33938,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"3432",2019-07-03 09:11:00,-2.15868,371,0,25,22,22,19,25.5,22,19,0,0,26,25.5,25.5,27,26.5,26.5,27.5,21.6,-0.99477,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"3433",2019-07-03 09:12:00,-2.77692,461,0,25,22,22,19,25.5,22,19,0,0,26,25.5,25.5,27,26.5,26.5,27.5,21.5,-1.52901,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"3434",2019-07-03 09:13:00,-2.77848,440,0,25,22,22,19,25.5,22,19,0,0,26,25.5,25.5,27,26.5,26.5,27.5,22.1,-1.48743,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"3435",2019-07-03 09:14:00,-2.70398,473,0,25,22,22,19,25.5,22,19,0,0,26,25.5,25.5,27,26.5,26.5,27.5,22.1,-1.6632,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"3436",2019-07-03 09:15:00,-2.67683,588,0,25,22,22,19,25.5,22,19,0,0,26,25.5,25.5,27,26.5,26.5,27.5,21.8,-1.9845,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"3437",2019-07-03 09:16:00,-2.5997,580,0,25,22,22,19,25.5,22,19,0,0,26,25.5,25.5,27,26.5,26.5,27.5,21.9,-1.90638,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"3438",2019-07-03 09:17:00,-2.11449,560,0,25,22,22,19,25.5,22,19,0,0,26,25.5,25.5,27,26.5,26.5,27.5,21.8,-1.8585,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"3439",2019-07-03 09:18:00,-2.62254,547,0,25,22,22,19,25.5,22,19,3.12659574468085,0,26,25.5,25.5,27,26.5,26.5,27.5,22.1,-1.77786,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"3440",2019-07-03 09:19:00,-2.43707,512,0,25,22,22,19,25.5,22,19,0,0,26,25.5,25.5,27,26.5,26.5,27.5,22.6,-1.51389,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"3441",2019-07-03 09:20:00,-2.45657,466,0,25,22,22,19,25.5,22,19,0,0,26,25.5,25.5,27,26.5,26.5,27.5,22.3,-1.45152,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"3442",2019-07-03 09:21:00,-2.49669,553,0,25,22,22,19,25.5,22,19,0,0,26,25.5,26,27,26.5,26.5,27.5,22,-1.89378,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"3443",2019-07-03 09:22:00,-2.54759,546,0,25,22,22,19,25.5,22,19,0,0,26,25.5,26,27,26.5,26.5,27.5,22.3,-1.72746,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"3444",2019-07-03 09:23:00,-2.6422,513,0,25,22,22,19,25.5,22,19,0,0,26,25.5,26,27,26.5,26.5,27.5,21.9,-1.49436,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"3445",2019-07-03 09:24:00,-2.37379,484,0,25,22,22,19,25.5,22,19,0,0,26,25.5,26,27.5,26.5,26.5,27.5,22.1,-1.41813,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"3446",2019-07-03 09:25:00,-2.62829,525,0,25,22,22,19,25.5,22,19,0,0,26,25.5,26,27.5,26.5,26.5,27.5,21.7,-1.90323,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"3447",2019-07-03 09:26:00,-2.4697,567,0,25,22,22,19,25.5,22,19,0,0,26,25.5,26,27.5,26.5,26.5,27.5,21.5,-1.96056,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"3448",2019-07-03 09:27:00,-2.48065,491,0,25,22,22,19,25.5,22,19,0,0,26,25.5,26,27.5,26.5,26.5,27.5,22.2,-1.77219,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"3449",2019-07-03 09:28:00,-2.41288,360,0,25,22,22,19,25.5,22,19,0,0,26,25.5,26,27.5,26.5,26.5,27.5,22.8,-1.14786,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"3450",2019-07-03 09:29:00,-2.3335,357,0,25,22,22,19,25.5,22,19,0,0,26,25.5,26,27.5,26.5,26.5,27.5,23,-1.16046,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"3451",2019-07-03 09:30:00,-2.34908,495,0,25,22,22,19,25.5,22,19,0,0,26,25.5,26,27.5,26.5,26.5,27.5,22.6,-1.40616,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"3452",2019-07-03 09:31:00,-1.54741,351,0,25,22,22,19,25.5,22,19,0,0,26,25.5,26,27.5,26.5,26.5,27.5,21.6,-1.1529,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"3453",2019-07-03 09:32:00,-2.29622,576,0,25,22,22,19,25.5,22,19,0,0,26,25.5,26,27.5,26.5,26.5,27.5,21.3,-2.01033,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"3454",2019-07-03 09:33:00,-2.21039,562,0,25,22,22,19,25.5,22,19,0,0,26,25.5,26,27.5,26.5,26.5,27.5,21.5,-1.98513,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"3455",2019-07-03 09:34:00,-2.2856,589,0,25,22,22,19,25.5,22,19,0,0,26,25.5,26,27.5,26.5,26.5,27.5,21.7,-2.0727,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"3456",2019-07-03 09:35:00,-2.25051,578,0,25,22,22,19,25.5,22,19,0,0,26,25.5,26,27.5,26.5,26.5,27.5,21.9,-1.97946,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"3457",2019-07-03 09:36:00,-2.22925,548,0,25,22,22,19,25.5,22,19,0,0,26,25.5,26,27.5,26.5,26.5,27.5,21.8,-1.8081,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"3458",2019-07-03 09:37:00,-2.79001,399,0,25,22,22,19,25.5,22,19,0,0,26,25.5,26,27.5,26.5,26.5,27.5,22.1,-1.25433,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"3459",2019-07-03 09:38:00,-2.16698,378,0,25,22,22,19,25.5,22,19,0,0,26,25.5,26,27.5,26.5,26.5,27.5,21.8,-1.2978,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"3460",2019-07-03 09:39:00,-2.28736,528,0,25,22,22,19,25.5,22,19,0,0,26,25.5,26,27.5,26.5,26.5,27.5,21.7,-1.7388,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"3461",2019-07-03 09:40:00,-2.25687,531,0,25,22,22,19,25.5,22,19,0,0,26,25.5,26,27.5,26.5,26.5,27.5,22.1,-1.78416,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"3462",2019-07-03 09:41:00,-2.24741,457,0,25,22,22,19,25.5,22,19,0,0,26,25.5,26,27.5,26.5,26.5,27.5,22.2,-1.5561,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"3463",2019-07-03 09:42:00,-2.24558,475,0,25,22,22,19,25.5,22,19,0,0,26,25.5,26,27.5,26.5,26.5,27.5,21.9,-1.58193,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"3464",2019-07-03 09:43:00,-2.31291,417,0,25,22,22,19,25.5,22,19,0,0,26,25.5,26,27.5,26.5,26.5,27.5,21.5,-1.36962,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"3465",2019-07-03 09:44:00,-2.30194,424,0,25,22,22,19,25.5,22,19,0,0,26,25.5,26,27.5,26.5,26.5,27.5,22.1,-1.42506,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"3466",2019-07-03 09:45:00,-2.61487,425,0,25,22,22,19,25.5,22,19,0,0,26,25.5,26,27.5,26.5,26.5,27.5,22.4,-1.26756,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"3467",2019-07-03 09:46:00,-2.59675,409,0,25,22,22,19,25.5,22,19,0,0,26,25.5,26,27.5,26.5,26.5,27.5,22.5,-1.4742,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"3468",2019-07-03 09:47:00,-2.52209,485,0,25,22,22,19,25.5,22,19,0,0,26,25.5,26,27.5,26.5,26.5,27.5,22,-1.70856,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"3469",2019-07-03 09:48:00,-2.39864,504,0,25,22,22,19,25.5,22,19,0,0,26,25.5,26,27.5,26.5,26.5,27.5,21.7,-1.65186,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"3470",2019-07-03 09:49:00,-2.32392,455,0,25,22,22,19,25.5,22,19,0,0,26,25.5,26,27.5,26.5,26.5,27.5,21.9,-1.6569,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"3471",2019-07-03 09:50:00,-2.3711,521,0,25,22,22,19,25.5,22,19,0,0,26,25.5,26,27.5,26.5,27,27.5,22,-1.56366,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
