"","time","heating_cooling_power","irrad","kitchen_active_power","setp_371","setp_472","setp_474","setp_476","setp_571","setp_573","setp_574","shower_471","shower_571","temp_371","temp_472","temp_474","temp_476","temp_571","temp_573","temp_574","temp_amb","total_active_power","Y1_371","Y1_472","Y1_474","Y1_476","Y1_571","Y1_573","Y1_574","Y2_371","Y2_472","Y2_476","Y2_571","Y2_574","Y3_371","Y3_472","Y3_476","Y3_571","Y3_574","Y4_371","Y5_371","Y6_371","Y7_371"
"3472",2019-07-03 09:51:00,-2.41653,509,0,25,22,22,19,25.5,22,19,0,0,26,25.5,26,27.5,26.5,27,27.5,22.2,-1.72116,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"3473",2019-07-03 09:52:00,-2.36762,471,0,25,22,22,19,25.5,22,19,0,0,26,25.5,26,27.5,26.5,27,27.5,22.5,-1.7199,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"3474",2019-07-03 09:53:00,-2.3577,559,0,25,22,22,19,25.5,22,19,0,0,26,25.5,26,27.5,26.5,27,27.5,22.4,-1.70289,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"3475",2019-07-03 09:54:00,-2.53358,529,0,25,22,22,19,25.5,22,19,0,0,26,25.5,26,27.5,26.5,27,27.5,22.5,-1.80306,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"3476",2019-07-03 09:55:00,-2.37168,479,0,25,22,22,19,25.5,22,19,0,0,26,25.5,26,27.5,26.5,27,27.5,22.5,-1.60839,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"3477",2019-07-03 09:56:00,-2.3907,427,0,25,22,22,19,25.5,22,19,0,0,26,25.5,26,27.5,26.5,27,27.5,22.3,-1.41813,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"3478",2019-07-03 09:57:00,-2.36476,421,0,25,22,22,19,25.5,22,19,0,0,26,25.5,26,27.5,26.5,27,27.5,22.5,-1.42128,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"3479",2019-07-03 09:58:00,-1.92557,587,0,25,22,22,19,25.5,22,19,0,0,26,25.5,26,27.5,26.5,27,27.5,22.8,-2.14263,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"3480",2019-07-03 09:59:00,-2.33237,560,0,25,22,22,19,25.5,22,19,0,0,26,25.5,26,27.5,26.5,27,27.5,23,-1.9845,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"3481",2019-07-03 10:00:00,-2.33051,604,0,25,22,22,19,25.5,22,19,0,0,26,25.5,26,27.5,26.5,27,27.5,23.4,-2.34297,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"3482",2019-07-03 10:01:00,-2.33329,386,0,25,22,22,19,25.5,22,19,0,0,26,25.5,26,27.5,26.5,27,27.5,23.1,-1.34379,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"3483",2019-07-03 10:02:00,-2.36221,433,0,25,22,22,19,25.5,22,19,0,0,26,25.5,26,27.5,26.5,27,27.5,22.6,-1.69533,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"3484",2019-07-03 10:03:00,-2.39216,510,0,25,22,22,19,25.5,22,19,0,0,26,25.5,26,27.5,26.5,27,27.5,22.2,-1.8333,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"3485",2019-07-03 10:04:00,-2.10956,394,0,25,22,22,19,25.5,22,19,0,0,26,25.5,26,27.5,26.5,27,27.5,23,-1.50633,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"3486",2019-07-03 10:05:00,-2.08783,419,0,25,22,22,19,25.5,22,19,0,0,26,25.5,26,27.5,26.5,27,27.5,23.1,-1.55232,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"3487",2019-07-03 10:06:00,-2.3187,498,0,25,22,22,19,25.5,22,19,0,0,26,25.5,26,27.5,26.5,27,27.5,22.3,-1.98828,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"3488",2019-07-03 10:07:00,-2.3204,551,0,25,22,22,19,25.5,22,19,0,0,26,25.5,26,27.5,26.5,27,27.5,22.4,-2.33226,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"3489",2019-07-03 10:08:00,-2.45247,619,0,25,22,22,19,25.5,22,19,0,0,26,25.5,26,27.5,26.5,27,27.5,23,-2.37636,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"3490",2019-07-03 10:09:00,-2.55629,556,0,25,22,22,19,25.5,22,19,0,0,26,25.5,26,27.5,26.5,27,27.5,23.6,-2.19996,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"3491",2019-07-03 10:10:00,-2.46997,626,0,25,22,22,19,25.5,22,19,0,0,26,25.5,26,27.5,26.5,27,27.5,23.2,-2.47275,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"3492",2019-07-03 10:11:00,-2.37234,646,0,25,22,22,19,25.5,22,19,0,0,26,25.5,26,27.5,26.5,27,27.5,23.6,-2.45826,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"3493",2019-07-03 10:12:00,-2.45246,644,0,25,22,22,19,25.5,22,19,0,0,26,25.5,26,27.5,26.5,27,27.5,23.6,-2.49039,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"3494",2019-07-03 10:13:00,-2.53224,666,0,25,22,22,19,25.5,22,19,0,0,26,25.5,26,27.5,26.5,27,27.5,23.3,-2.6838,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"3495",2019-07-03 10:14:00,-2.62581,763,0,25,22,22,19,25.5,22,19,0,0,26,25.5,26,27.5,26.5,27,27.5,23.5,-3.01896,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"3496",2019-07-03 10:15:00,-2.52267,811,0,25,22,22,19,25.5,22,19,0,0,26,25.5,26,27.5,26.5,27,27.5,23.9,-3.15126,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"3497",2019-07-03 10:16:00,-2.49985,777,0,25,22,22,19,25.5,22,19,0,0,26,25.5,26,27.5,26.5,27,27.5,24.1,-2.98053,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"3498",2019-07-03 10:17:00,-2.46501,814,0,25,22,22,19,25.5,22,19,0,0,26,25.5,26,27.5,26.5,27,27.5,24.6,-3.16953,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"3499",2019-07-03 10:18:00,-2.49842,802,0,25,22,22,19,25.5,22,19,0,0,26,25.5,26,27.5,26.5,27,27.5,24.1,-3.11976,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"3500",2019-07-03 10:19:00,-2.47466,774,0,25,22,22,19,25.5,22,19,0,0,26,25.5,26,27.5,26.5,27,27.5,23.5,-2.96226,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"3501",2019-07-03 10:20:00,-2.38394,782,0,25,22,22,19,25.5,22,19,0,0,26,25.5,26,27.5,26.5,27,27.5,23.1,-3.0429,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"3502",2019-07-03 10:21:00,-2.36229,816,0,25,22,22,19,25.5,22,19,0,0,26,25.5,26,27.5,26.5,27,27.5,23.1,-3.15819,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"3503",2019-07-03 10:22:00,-2.36455,828,0,25,22,22,19,25.5,22,19,0,0,26,25.5,26,27.5,26.5,27,27.5,23.1,-3.27159,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"3504",2019-07-03 10:23:00,-2.35852,771,0,25,22,22,19,25.5,22,19,0,0,26,25.5,26,27.5,26.5,27,27.5,23.3,-2.7468,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"3505",2019-07-03 10:24:00,-2.24372,757,0,25,22,22,19,25.5,22,19,0,0,26,25.5,26,27.5,26.5,27,27.5,23.5,-2.94336,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"3506",2019-07-03 10:25:00,-2.11005,777,0,25,22,22,19,25.5,22,19,0,0,26,25.5,26,27.5,26.5,27,27.5,23.4,-3.03093,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"3507",2019-07-03 10:26:00,-2.42249,812,0,25,22,22,19,25.5,22,19,0,0,26,25.5,26,27.5,26.5,27,27.5,23.7,-3.23253,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"3508",2019-07-03 10:27:00,-2.07155,832,0,25,22,22,19,25.5,22,19,0,0,26,25.5,26,27.5,26.5,27,27.5,24.4,-3.21489,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"3509",2019-07-03 10:28:00,-1.95911,775,0,25,22,22,19,25.5,22,19,0,0,26,25.5,26,27.5,26.5,27,27.5,24.2,-3.0492,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"3510",2019-07-03 10:29:00,-2.01233,801,0,25,22,22,19,25.5,22,19,0,0,26,25.5,26,27.5,26.5,27,27.5,24,-3.22434,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"3511",2019-07-03 10:30:00,-2.02326,812,0,25,22,22,19,25.5,22,19,0,0,26,25.5,26,27.5,26.5,27,27.5,24.1,-3.13047,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"3512",2019-07-03 10:31:00,-1.69972,808,0,25,22,22,19,25.5,22,19,0,0,26,25.5,26,27.5,26.5,27,27.5,24.9,-3.16386,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"3513",2019-07-03 10:32:00,-2.13409,755,0,25,22,22,19,25.5,22,19,0,0,26,25.5,26,27.5,26.5,27,27.5,25.1,-2.8917,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"3514",2019-07-03 10:33:00,-2.24086,707,0,25,22,22,19,25.5,22,19,0,0,26,25.5,26,27.5,26.5,27,27.5,24.8,-2.72664,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"3515",2019-07-03 10:34:00,-2.28889,815,0,25,22,22,19,25.5,22,19,0,0,26,25.5,26,27.5,26.5,27,27.5,24.6,-3.20229,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"3516",2019-07-03 10:35:00,-2.34763,826,0,25,22,22,19,25.5,22,19,0,0,26,25.5,26,27.5,26.5,27,27.5,24.6,-3.09393,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"3517",2019-07-03 10:36:00,-2.42492,763,0,25,22,22,19,25.5,22,19,0,0,26,25.5,26,27.5,26.5,27,27.5,24.2,-2.94399,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"3518",2019-07-03 10:37:00,-1.94842,811,0,25,22,22,19,25.5,22,19,0,0,26,25.5,26,27.5,26.5,27,27.5,24,-3.024,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"3519",2019-07-03 10:38:00,-2.91671,749,0,25,22,22,19,25.5,22,19,0,0,26,25.5,26,27.5,26.5,27,27.5,23.8,-3.26718,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"3520",2019-07-03 10:39:00,-2.88235,854,0,25,22,22,19,25.5,22,19,0,0,26,25.5,26,27.5,26.5,27,27.5,23.4,-3.33459,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"3521",2019-07-03 10:40:00,-3.02604,898,0,25,22,22,19,25.5,22,19,0,0,26,25.5,26,27.5,26.5,27,27.5,23.4,-3.49713,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"3522",2019-07-03 10:41:00,-3.04878,868,0,25,22,22,19,25.5,22,19,0,0,26,25.5,26,27.5,26.5,27,27.5,23.6,-3.35916,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"3523",2019-07-03 10:42:00,-2.85803,900,0,25,22,22,19,25.5,22,19,0,0,26,25.5,26,27.5,26.5,27,27.5,23.6,-3.46689,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"3524",2019-07-03 10:43:00,-2.77565,895,0,25,22,22,19,25.5,22,19,0,0,26,25.5,26,27.5,26.5,27,27.5,23.5,-3.52233,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"3525",2019-07-03 10:44:00,-2.52031,845,0,25,22,22,19,25.5,22,19,0,0,26,25.5,26,27.5,26.5,27,28,24,-3.34593,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"3526",2019-07-03 10:45:00,-2.00585,911,0,25,22,22,19,25.5,22,19,0,0,26,25.5,26,27.5,26.5,27,28,24,-3.67479,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"3527",2019-07-03 10:46:00,-2.71762,972,0,25,22,22,19,25.5,22,19,0,0,26,25.5,26,27.5,26.5,27,28,24.3,-3.76803,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"3528",2019-07-03 10:47:00,-2.49446,938,0,25,22,22,19,25.5,22,19,0,0,26,25.5,26,27.5,26.5,27,28,24.2,-3.4587,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"3529",2019-07-03 10:48:00,-2.45871,831,0,25,22,22,19,25.5,22,19,0,0,26,25.5,26,27.5,26.5,27,28,23.9,-3.34089,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"3530",2019-07-03 10:49:00,-2.6503,636,0,25,22,22,19,25.5,22,19,0,0,26,25.5,26,27.5,26.5,27,28,23.9,-2.59119,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"3531",2019-07-03 10:50:00,-2.36506,737,0,25,22,22,19,25.5,22,19,0,0,26,25.5,26,27.5,26.5,27,28,24,-2.83689,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"3532",2019-07-03 10:51:00,-2.73586,668,0,25,22,22,19,25.5,22,19,0,0,26,25.5,26,27.5,26.5,27,28,24.3,-2.57166,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"3533",2019-07-03 10:52:00,-2.40463,584,0,25,22,22,19,25.5,22,19,0,0,26,25.5,26,27.5,26.5,27,28,24,-2.33226,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"3534",2019-07-03 10:53:00,-2.41034,696,0,25,22,22,19,25.5,22,19,0,0,26,25.5,26,27.5,26.5,27,28,23.9,-2.57103,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"3535",2019-07-03 10:54:00,-2.29924,566,0,25,22,22,19,25.5,22,19,0,0,26,25.5,26,27.5,26.5,27,28,23.7,-2.47023,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"3536",2019-07-03 10:55:00,-2.34202,871,0,25,22,22,19,25.5,22,19,0,0,26,25.5,26,27.5,26.5,27,28,24.2,-3.01014,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"3537",2019-07-03 10:56:00,-2.28234,956,0,25,22,22,19,25.5,22,19,0,0,26,25.5,26,27.5,26.5,27,28,24,-3.92553,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"3538",2019-07-03 10:57:00,-2.39352,1028,0,25,22,22,19,25.5,22,19,0,0,26,25.5,26,27.5,26.5,27,28,24.8,-4.1013,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"3539",2019-07-03 10:58:00,-2.32071,1060,0,25,22,22,19,25.5,22,19,0,0,26,25.5,26,27.5,26.5,27,28,24.8,-4.20588,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"3540",2019-07-03 10:59:00,-2.28667,1035,0,25,22,22,19,25.5,22,19,0,0,26,25.5,26,27.5,26.5,27,28,25,-4.06224,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"3541",2019-07-03 11:00:00,-2.26706,1004,0,25,22,22,19,25.5,22,19,0,0,26,25.5,26,27.5,26.5,27,28,24.1,-3.92679,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"3542",2019-07-03 11:01:00,-2.31604,1043,0,25,22,22,19,25.5,22,19,0,0,26,25.5,26,27.5,27,27,28,23.6,-4.08933,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"3543",2019-07-03 11:02:00,-2.50591,1043,0,25,22,22,19,25.5,22,19,0,0,26,25.5,26,28,27,27,28,22.7,-4.17123,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"3544",2019-07-03 11:03:00,-2.31839,1086,0,25,22,22,19,25.5,22,19,0,0,26,25.5,26,28,27,27,28,22.7,-4.2462,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"3545",2019-07-03 11:04:00,-2.25402,1053,0,25,22,22,19,25.5,22,19,0,0,26,25.5,26,28,27,27,28,23.4,-4.25376,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"3546",2019-07-03 11:05:00,-2.02105,1152,0,25,22,22,19,25.5,22,19,0,0,26,25.5,26,28,27,27,28,24,-4.56183,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"3547",2019-07-03 11:06:00,-2.31687,1100,0,25,22,22,19,25.5,22,19,0,0,26,25.5,26,28,27,27,28,23.9,-4.4226,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"3548",2019-07-03 11:07:00,-2.64899,1075,0,25,22,22,19,25.5,22,19,0,0,26,25.5,26,28,27,27,28,23.8,-4.34889,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"3549",2019-07-03 11:08:00,-2.3439,978,0,25,22,22,19,25.5,22,19,0,0,26,25.5,26,28,27,27,28,24.2,-4.0257,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"3550",2019-07-03 11:09:00,-2.33355,1097,0,25,22,22,19,25.5,22,19,0,0,26,25.5,26,28,27,27,28,24.6,-4.41693,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"3551",2019-07-03 11:10:00,-2.47047,1111,0,25,22,22,19,25.5,22,19,0,0,26,25.5,26,28,27,27,28,24.6,-4.39299,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"3552",2019-07-03 11:11:00,-2.45544,1098,0,25,22,22,19,25.5,22,19,0,0,26,25.5,26,28,27,27,28,24.9,-2.90745,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"3553",2019-07-03 11:12:00,-2.40153,1091,0,25,22,22,19,25.5,22,19,0,0,26,25.5,26,28,27,27,28,25.5,-4.21218,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"3554",2019-07-03 11:13:00,-2.39737,1077,0,25,22,22,19,25.5,22,19,0,0,26,25.5,26.5,28,27,27,28,25.2,-4.4478,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"3555",2019-07-03 11:14:00,-2.43954,1136,0,25,22,22,19,25.5,22,19,0,0,26,25.5,26.5,28,27,27,28,25.9,-4.59333,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"3556",2019-07-03 11:15:00,-2.43615,1169,0,25,22,22,19,25.5,22,19,0,0,26,25.5,26.5,28,27,27,28,25.4,-4.59459,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"3557",2019-07-03 11:16:00,-2.40063,914,0,25,22,22,19,25.5,22,19,0,0,26,25.5,26.5,28,27,27,28,25.8,-3.6414,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"3558",2019-07-03 11:17:00,-2.65095,1057,0,25,22,22,19,25.5,22,19,0,0,26,25.5,26.5,28,27,27,28,24.9,-3.80079,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"3559",2019-07-03 11:18:00,-2.32043,1215,0,25,22,22,19,25.5,22,19,0,0,26,25.5,26.5,28,27,27,28,24,-4.87116,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"3560",2019-07-03 11:19:00,-2.39855,1057,0,25,22,22,19,25.5,22,19,0,0,26,25.5,26.5,28,27,27,28,24.2,-4.29534,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"3561",2019-07-03 11:20:00,-2.40171,1157,0,25,22,22,19,25.5,22,19,0,0,26,25.5,26.5,28,27,27,28,24.8,-4.69917,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"3562",2019-07-03 11:21:00,-2.39644,1184,0,25,22,22,19,25.5,22,19,0,0,26,25.5,26.5,28,27,27,28,25.2,-4.71807,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"3563",2019-07-03 11:22:00,-2.72555,1177,0,25,22,22,19,25.5,22,19,0,0,26,25.5,26.5,28,27,27,28,25.5,-4.6935,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"3564",2019-07-03 11:23:00,-2.43379,1232,0,25,22,22,19,25.5,22,19,0,0,26,25.5,26.5,28,27,27,28,24.7,-4.90329,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"3565",2019-07-03 11:24:00,-2.57133,1230,0,25,22,22,19,25.5,22,19,0,0,26,25.5,26.5,28,27,27,28,25.3,-4.85163,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"3566",2019-07-03 11:25:00,-2.53732,1182,0,25,22,22,19,25.5,22,19,0,0,26,25.5,26.5,28,27,27,28,25.9,-4.61727,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"3567",2019-07-03 11:26:00,-2.16767,1126,0,25,22,22,19,25.5,22,19,0,0,26,25.5,26.5,28,27,27,28,26.5,-4.41756,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"3568",2019-07-03 11:27:00,-2.32746,1075,0,25,22,22,19,25.5,22,19,0,0,26,25.5,26.5,28,27,27,28,26.5,-4.51143,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"3569",2019-07-03 11:28:00,-2.32171,1105,0,25,22,22,19,25.5,22,19,0,0,26,25.5,26.5,28,27,27,28,26.1,-4.58073,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"3570",2019-07-03 11:29:00,-2.37143,1163,0,25,22,22,19,25.5,22,19,0,0,26,25.5,26.5,28,27,27,28,26.4,-4.5612,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"3571",2019-07-03 11:30:00,-2.34962,1198,0,25,22,22,19,25.5,22,19,0,0,26,25.5,26.5,28,27,27,28,26.7,-4.64184,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"3572",2019-07-03 11:31:00,-2.91117,1166,0,25,22,22,19,25.5,22,19,0,0,26,25.5,26.5,28,27,27,28,27,-4.40622,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"3573",2019-07-03 11:32:00,-2.40443,1178,0,25,22,22,19,25.5,22,19,0,0,26,25.5,26.5,28,27,27,28,26.8,-4.46985,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"3574",2019-07-03 11:33:00,-2.39101,1034,0,25,22,22,19,25.5,22,19,0,0,26,25.5,26.5,28,27,27,28,25.9,-4.07736,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"3575",2019-07-03 11:34:00,-2.37594,1094,0,25,22,22,19,25.5,22,19,0,0,26,25.5,26.5,28,27,27,28,25.1,-4.3092,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"3576",2019-07-03 11:35:00,-2.40122,1056,0,25,22,22,19,25.5,22,19,0,0,26,25.5,26.5,28,27,27,28,24.6,-4.08996,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"3577",2019-07-03 11:36:00,-2.39445,988,0,25,22,22,19,25.5,22,19,0,0,26,25.5,26.5,28,27,27,28,24.6,-3.84237,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"3578",2019-07-03 11:37:00,-2.62932,993,0,25,22,22,19,25.5,22,19,0,0,26,25.5,26.5,28,27,27,28,24.8,-3.91356,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"3579",2019-07-03 11:38:00,-1.85203,952,0,25,22,22,19,25.5,22,19,0,0,26,25.5,26.5,28,27,27,28,25.1,-3.74346,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"3580",2019-07-03 11:39:00,-2.33593,1028,0,25,22,22,19,25.5,22,19,0,0,26,25.5,26.5,28,27,27,28,25.3,-4.0572,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"3581",2019-07-03 11:40:00,-2.35131,1027,0,25,22,22,19,25.5,22,19,0,0,26,25.5,26.5,28,27,27,28,25.7,-4.0635,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"3582",2019-07-03 11:41:00,-2.41986,1000,0,25,22,22,19,25.5,22,19,0,0,26,25.5,26.5,28,27,27,28,25.8,-3.85119,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"3583",2019-07-03 11:42:00,-2.58539,957,0,25,22,22,19,25.5,22,19,0,0,26,25.5,26.5,28,27,27,28,26,-3.80583,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"3584",2019-07-03 11:43:00,-2.43289,977,0,25,22,22,19,25.5,22,19,0,0,26,25.5,26.5,28,27,27,28,25.8,-3.85119,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"3585",2019-07-03 11:44:00,-2.2436,974,0,25,22,22,19,25.5,22,19,0,0,26,25.5,26.5,28,27,27,28,26,-4.0824,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"3586",2019-07-03 11:45:00,-2.43843,1110,0,25,22,22,19,25.5,22,19,0,0,26,25.5,26.5,28,27,27,28,26.3,-4.39173,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"3587",2019-07-03 11:46:00,-2.4393,1068,0,25,22,22,19,25.5,22,19,0,0,26,25.5,26.5,28,27,27,28,26.1,-4.01373,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"3588",2019-07-03 11:47:00,-2.43323,1017,0,25,22,22,19,25.5,22,19,0,0,26,25.5,26.5,28,27,27,28,25.7,-4.00806,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,0,1,1,1,1
"3589",2019-07-03 11:48:00,-2.47281,1055,0,25,22,22,19,25.5,22,19,0,0,26,25.5,26.5,28,27,27,28,25.3,-4.24494,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,0,1,1,1,1
"3590",2019-07-03 11:49:00,-2.47615,1135,0,25,22,22,19,25.5,22,19,0,0,26,25.5,26.5,28,27,27,28,25,-4.41063,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,0,1,1,1,1
"3591",2019-07-03 11:50:00,-2.86768,1137,0,25,22,22,19,25.5,22,19,0,0,26,25.5,26.5,28,27,27,28,24.6,-4.4982,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,0,1,1,1,1
"3592",2019-07-03 11:51:00,-2.69525,1085,0,25,22,22,19,25.5,22,19,0,0,26,25.5,26.5,28,27,27,28,24.6,-4.30227,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,0,1,1,1,1
"3593",2019-07-03 11:52:00,-2.43434,1110,0,25,22,22,19,25.5,22,19,0,0,26,25.5,26.5,28,27,27,28,25.6,-4.61223,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,0,1,1,1,1
"3594",2019-07-03 11:53:00,-2.4805,1234,0,25,22,22,19,25.5,22,19,0,0,26,25.5,26.5,28,27,27,28,25.8,-4.9581,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,0,1,1,1,1
"3595",2019-07-03 11:54:00,-2.485,1186,0,25,22,22,19,25.5,22,19,0,0,26,25.5,26.5,28,27,27,28,24.9,-4.72626,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,0,1,1,1,1
"3596",2019-07-03 11:55:00,-2.50284,1205,0,25,22,22,19,25.5,22,19,0,0,26,25.5,26.5,28,27,27,28,24.1,-4.71429,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,0,1,1,1,1
"3597",2019-07-03 11:56:00,-2.47413,1184,0,25,22,22,19,25.5,22,19,0,0,26,25.5,26.5,28,27,27,28,23.8,-4.6809,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,0,1,1,1,1
"3598",2019-07-03 11:57:00,-2.39635,1191,0,25,22,22,19,25.5,22,19,0,0,26,25.5,26.5,28,27,27,28,24.4,-4.95243,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,0,1,1,1,1
"3599",2019-07-03 11:58:00,-2.29925,1221,0,25,22,22,19,25.5,22,19,0,0,26,25.5,26.5,28,27,27,28,25.3,-4.57569,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,0,1,1,1,1
"3600",2019-07-03 11:59:00,-1.95503,1055,0,25,22,22,19,25.5,22,19,0,0,26,25.5,26.5,28,27,27,28,25,-4.22919,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,0,1,1,1,1
"3601",2019-07-03 12:00:00,-2.42394,1012,0,25,22,22,19,25.5,22,19,0,0,26,25.5,26.5,28,27,27,28,24.4,-4.11453,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,0,1,1,1,1
"3602",2019-07-03 12:01:00,-2.35817,872,0,25,22,22,19,25.5,22,19,0,0,26,25.5,26.5,28,27,27,28,24.3,-3.96837,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,0,1,1,1,1
"3603",2019-07-03 12:02:00,-1.8576,1049,0,25,22,22,19,25.5,22,19,0,0,26,25.5,26.5,28,27,27,28,25.1,-4.35141,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,0,1,1,1,1
"3604",2019-07-03 12:03:00,-1.96414,1131,0,25,22,22,19,25.5,22,19,0,0,26,25.5,26.5,28,27,27,28,25.2,-4.54734,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,0,1,1,1,1
"3605",2019-07-03 12:04:00,-1.92138,1184,0,25,22,22,19,25.5,22,19,0,0,26,25.5,26.5,28,27,27,28,24.9,-4.79493,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,0,1,1,1,1
"3606",2019-07-03 12:05:00,-1.7667,1169,0,25,22,22,19,25.5,22,19,0,0,26,25.5,26.5,28,27,27,28,24.8,-4.65381,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,0,1,1,1,1
"3607",2019-07-03 12:06:00,-1.80384,1143,0,25,22,22,19,25.5,22,19,0,0,26,25.5,26.5,28,27,27,28,25,-4.41126,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,0,1,1,1,1
"3608",2019-07-03 12:07:00,-1.90194,1089,0,25,22,22,19,25.5,22,19,0,0,26,25.5,26.5,28,27,27,28,24.4,-4.1391,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,0,1,1,1,1
"3609",2019-07-03 12:08:00,-1.94133,976,0,25,22,22,19,25.5,22,19,0,0,26,25.5,26.5,28,27,27,28,23.8,-4.284,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,0,1,1,1,1
"3610",2019-07-03 12:09:00,-2.07575,1170,0,25,22,22,19,25.5,22,19,0,0,26,25.5,26.5,28,27,27,28,24.1,-4.68153,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,0,1,1,1,1
"3611",2019-07-03 12:10:00,-2.17011,1187,0,25,22,22,19,25.5,22,19,0,0,26,25.5,26.5,28,27,27,28,24.4,-4.72626,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,0,1,1,1,1
"3612",2019-07-03 12:11:00,-2.59665,1167,0,25,22,22,19,25.5,22,19,0,0,26,25.5,26.5,28,27,27,28,24.2,-4.61286,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,0,1,1,1,1
"3613",2019-07-03 12:12:00,-2.3925,1098,0,25,22,22,19,25.5,22,19,0,0,26,25.5,26.5,28,27,27,28,24.4,-4.3029,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,0,1,1,1,1
"3614",2019-07-03 12:13:00,-2.45483,1101,0,25,22,22,19,25.5,22,19,0,0,26,25.5,26.5,28,27,27,28,24.1,-4.29156,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,0,1,1,1,1
"3615",2019-07-03 12:14:00,-2.52949,1008,0,25,22,22,19,25.5,22,19,0,0,26,25.5,26.5,28,27,27,28,24,-4.11957,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,0,1,1,1,1
"3616",2019-07-03 12:15:00,-2.67541,1045,0,25,22,22,19,25.5,22,19,0,0,26,25.5,26.5,28,27,27,28,24.6,-4.34826,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,0,1,1,1,1
"3617",2019-07-03 12:16:00,-2.96165,690,0,25,22,22,19,25.5,22,19,0,0,26,25.5,26.5,28,27,27,28,24.9,-2.268,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,0,1,1,1,1
"3618",2019-07-03 12:17:00,-3.52576,649,0,25,22,22,19,25.5,22,19,0,0,26,25.5,26.5,28,27,27,28,24.5,-2.41983,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"3619",2019-07-03 12:18:00,-3.37614,661,0,25,22,22,19,25.5,22,19,0,0,26,25.5,26.5,28,27,27.5,28,24.2,-2.65419,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"3620",2019-07-03 12:19:00,-3.11539,611,0,25,22,22,19,25.5,22,19,0,0,26,25.5,26.5,28,27,27.5,28,24,-2.331,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"3621",2019-07-03 12:20:00,-2.84624,1018,0,25,22,22,19,25.5,22,19,0,0,26,25.5,26.5,28,27,27.5,28,24.1,-4.46796,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"3622",2019-07-03 12:21:00,-2.73642,1127,0,25,22,22,19,25.5,22,19,0,0,26,25.5,26.5,28,27,27.5,28,24.8,-4.59333,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"3623",2019-07-03 12:22:00,-2.67386,940,0,25,22,22,19,25.5,22,19,0,0,26,25.5,26.5,28,27,27.5,28,24.7,-3.78189,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"3624",2019-07-03 12:23:00,-2.59398,820,0,25,22,22,19,25.5,22,19,0,0,26,25.5,26.5,28,27,27.5,28,25,-3.18591,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"3625",2019-07-03 12:24:00,-2.86209,955,0,25,22,22,19,25.5,22,19,0,0,26,25.5,26.5,28,27,27.5,28,25.1,-3.86001,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"3626",2019-07-03 12:25:00,-2.50951,1117,0,25,22,22,19,25.5,22,19,0,0,26,25.5,26.5,28,27,27.5,28,24.6,-4.49379,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"3627",2019-07-03 12:26:00,-2.44276,1178,0,25,22,22,19,25.5,22,19,0,0,26,25.5,26.5,28,27,27.5,28,24.6,-4.71366,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"3628",2019-07-03 12:27:00,-2.41055,1179,0,25,22,22,19,25.5,22,19,0,0,26,25.5,26.5,28,27,27.5,28,24.7,-4.977,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"3629",2019-07-03 12:28:00,-2.34938,1107,0,25,22,22,19,25.5,22,19,0,0,26,25.5,26.5,28,27,27.5,28,24.6,-4.39614,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"3630",2019-07-03 12:29:00,-2.38403,1140,0,25,22,22,19,25.5,22,19,0,0,26,25.5,26.5,28,27,27.5,28,24.8,-4.45788,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"3631",2019-07-03 12:30:00,-2.3503,1131,0,25,22,22,19,25.5,22,19,0,0,26,25.5,26.5,28,27,27.5,28,24.7,-4.55553,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"3632",2019-07-03 12:31:00,-2.9418,1141,0,25,22,22,19,25.5,22,19,0,0,26,25.5,26.5,28,27,27.5,28,24.2,-4.80123,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"3633",2019-07-03 12:32:00,-2.42461,1242,0,25,22,22,19,25.5,22,19,0,0,26,25.5,26.5,28,27,27.5,28,24.5,-5.05323,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"3634",2019-07-03 12:33:00,-2.41384,1211,0,25,22,22,19,25.5,22,19,0,0,26,25.5,26.5,28,27,27.5,28,25.6,-4.79556,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"3635",2019-07-03 12:34:00,-2.44481,1219,0,25,22,22,19,25.5,22,19,0,0,26,25.5,26.5,28,27,27.5,28,26,-4.76973,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"3636",2019-07-03 12:35:00,-2.60104,NA,0,25,22,22,19,25.5,22,19,0,0,26,25.5,26.5,28,27,27.5,28,25.9,-5.0589,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"3637",2019-07-03 12:36:00,-2.45631,NA,0,25,22,22,19,25.5,22,19,0,0,26,25.5,26.5,28,27,27.5,28,26.3,-5.09859,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"3638",2019-07-03 12:37:00,-2.68338,NA,0,25,22,22,19,25.5,22,19,0,0,26,25.5,26.5,28,27,27.5,28,26.3,-4.94739,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"3639",2019-07-03 12:38:00,-2.41855,1197,0,25,22,22,19,25.5,22,19,0,0,26,25.5,26.5,28,27,27.5,28,26.2,-4.61286,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"3640",2019-07-03 12:39:00,-1.73495,1061,0,25,22,22,19,25.5,22,19,0,0,26,25.5,26.5,28,27,27.5,28,26.2,-4.14603,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"3641",2019-07-03 12:40:00,-2.27509,974,0,25,22,22,19,25.5,22,19,0,0,26,25.5,26.5,28,27,27.5,28.5,25.5,-3.71826,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"3642",2019-07-03 12:41:00,-2.41962,899,0,25,22,22,19,25.5,22,19,0,0,26,25.5,26.5,28,27,27.5,28.5,25.1,-3.45996,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"3643",2019-07-03 12:42:00,-2.44515,842,0,25,22,22,19,25.5,22,19,0,0,26,25.5,26.5,28,27,27.5,28.5,25,-3.23316,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"3644",2019-07-03 12:43:00,-2.42294,732,0,25,22,22,19,25.5,22,19,0,0,26,25.5,26.5,28,27,27.5,28.5,25.2,-2.80791,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"3645",2019-07-03 12:44:00,-2.16706,686,0,25,22,22,19,25.5,22,19,0,0,26,25.5,26.5,28,27,27.5,28.5,25.2,-2.65167,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"3646",2019-07-03 12:45:00,-2.48501,693,0,25,22,22,19,25.5,22,19,0,0,26,25.5,26.5,28,27,27.5,28.5,25.2,-2.709,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"3647",2019-07-03 12:46:00,-2.47403,692,0,25,22,22,19,25.5,22,19,0,0,26,25.5,26.5,28,27,27.5,28.5,24.9,-2.83059,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"3648",2019-07-03 12:47:00,-2.46674,759,0,25,22,22,19,25.5,22,19,0,0,26,25.5,26.5,28,27,27.5,28.5,25,-3.05613,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"3649",2019-07-03 12:48:00,-2.45668,841,0,25,22,22,19,25.5,22,19,0,0,26,25.5,26.5,28,27,27.5,28.5,24.8,-3.48201,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"3650",2019-07-03 12:49:00,-2.54703,955,0,25,22,22,19,25.5,22,19,0,0,26,25.5,26.5,28,27,27.5,28.5,25,-3.9501,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"3651",2019-07-03 12:50:00,-2.53655,1060,0,25,22,22,19,25.5,22,19,0,0,26,25.5,26.5,28,27,27.5,28.5,24.9,-4.33629,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"3652",2019-07-03 12:51:00,-2.56943,1066,0,25,22,22,19,25.5,22,19,0,0,26,25.5,26.5,28,27,27.5,28.5,25.2,-4.29156,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"3653",2019-07-03 12:52:00,-2.43568,972,0,25,22,22,19,25.5,22,19,0,0,26,25.5,26.5,28,27,27.5,28.5,25.2,-3.77559,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"3654",2019-07-03 12:53:00,-2.39225,910,0,25,22,22,19,25.5,22,19,0,0,26,25.5,26.5,28,27,27.5,28.5,25,-3.65463,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"3655",2019-07-03 12:54:00,-2.42358,952,0,25,22,22,19,25.5,22,19,0,0,26,25.5,26.5,28,27,27.5,28.5,24.6,-3.81906,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"3656",2019-07-03 12:55:00,-2.42494,923,0,25,22,22,19,25.5,22,19,0,0,26,25.5,26.5,28,27,27.5,28.5,24.4,-3.61116,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"3657",2019-07-03 12:56:00,-2.45859,964,0,25,22,22,19,25.5,22,19,0,0,26,25.5,26.5,28,27,27.5,28.5,24.2,-3.8871,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"3658",2019-07-03 12:57:00,-2.97203,1046,0,25,22,22,19,25.5,22,19,0,0,26,25.5,26.5,28,27,27.5,28.5,24.4,-4.2336,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"3659",2019-07-03 12:58:00,-1.98437,1038,0,25,22,22,19,25.5,22,19,0,0,26,25.5,26.5,28,27,27.5,28.5,24.9,-4.17249,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"3660",2019-07-03 12:59:00,-2.42336,1031,0,25,22,22,19,25.5,22,19,0,0,26,25.5,26.5,28,27,27.5,28.5,25.4,-4.16997,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"3661",2019-07-03 13:00:00,-2.40905,1032,0,25,22,22,19,25.5,22,19,0,0,26,25.5,26.5,28,27,27.5,28.5,25.6,-4.05279,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"3662",2019-07-03 13:01:00,-2.4137,921,0,25,22,22,19,25.5,22,19,0,0,26,25.5,26.5,28,27,27.5,28.5,25.5,-3.42216,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"3663",2019-07-03 13:02:00,-2.40925,894,0,25,22,22,19,25.5,22,19,0,0,26,25.5,26.5,28,27,27.5,28.5,25.7,-3.1878,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"3664",2019-07-03 13:03:00,-2.27634,744,0,25,22,22,19,25.5,22,19,0,0,26,25.5,26.5,28,27,27.5,28.5,25.3,-3.02337,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"3665",2019-07-03 13:04:00,-2.76806,921,0,25,22,22,19,25.5,22,19,0,0,26,25.5,26.5,28,27,27.5,28.5,24.8,-4.48875,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"3666",2019-07-03 13:05:00,-2.43317,1088,0,25,22,22,19,25.5,22,19,0,0,26,25.5,26.5,28,27,27.5,28.5,24.5,-4.50639,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"3667",2019-07-03 13:06:00,-2.41733,1094,0,25,22,22,19,25.5,22,19,0,0,26,25.5,26.5,28,27,27.5,28.5,24.7,-4.5927,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"3668",2019-07-03 13:07:00,-2.38305,1125,0,25,22,22,19,25.5,22,19,0,0,26,25.5,26.5,28,27,27.5,28.5,25.1,-4.51773,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"3669",2019-07-03 13:08:00,-2.39842,NA,0,25,22,22,19,25.5,22,19,0,0,26,25.5,26.5,28,27,27.5,28.5,25.3,-5.02803,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"3670",2019-07-03 13:09:00,-2.40605,1249,0,25,22,22,19,25.5,22,19,0,0,26,25.5,26.5,28,27,27.5,28.5,25.3,-5.01039,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"3671",2019-07-03 13:10:00,-2.28807,NA,0,25,22,22,19,25.5,22,19,0,0,26,25.5,26.5,28,27,27.5,28.5,25.4,-5.4054,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"3672",2019-07-03 13:11:00,-2.25829,NA,0,25,22,22,19,25.5,22,19,0,0,26,25.5,26.5,28,27,27.5,28.5,25.2,-5.31279,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"3673",2019-07-03 13:12:00,-2.459,1172,0,25,22,22,19,25.5,22,19,0,0,26,25.5,26.5,28,27,27.5,28.5,24.8,-4.55616,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"3674",2019-07-03 13:13:00,-2.36836,1229,0,25,22,22,19,25.5,22,19,0,0,26,25.5,26.5,28,27,27.5,28.5,24.8,-4.89573,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"3675",2019-07-03 13:14:00,-2.37981,1236,0,25,22,22,19,25.5,22,19,0,0,26,25.5,26.5,28,27,27.5,28.5,24.7,-4.99716,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"3676",2019-07-03 13:15:00,-2.37587,NA,0,25,22,22,19,25.5,22,19,0,0,26,25.5,26.5,28,27,27.5,28.5,24.9,-5.10993,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"3677",2019-07-03 13:16:00,-2.39304,NA,0,25,22,22,19,25.5,22,19,0,0,26,25.5,26.5,28,27,27.5,28.5,24.7,-5.31846,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"3678",2019-07-03 13:17:00,-2.54036,NA,0,25,22,22,19,25.5,22,19,0,0,26,25.5,26.5,28,27,27.5,28.5,24.8,-5.43753,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"3679",2019-07-03 13:18:00,-2.44858,NA,0,25,22,22,19,25.5,22,19,0,0,26,25.5,26.5,28,27,27.5,28.5,24.6,-5.62023,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"3680",2019-07-03 13:19:00,-2.45882,NA,0,25,22,22,19,25.5,22,19,0,0,26,25.5,26.5,28,27,27.5,28.5,24.8,-5.6826,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"3681",2019-07-03 13:20:00,-2.46206,NA,0,25,22,22,19,25.5,22,19,0,0,26,25.5,26.5,28,27,27.5,28.5,25,-5.06016,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"3682",2019-07-03 13:21:00,-2.48641,NA,0,25,22,22,19,25.5,22,19,0,0,26,25.5,26.5,28,27,27.5,28.5,24.7,-5.33232,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"3683",2019-07-03 13:22:00,-2.50488,NA,0,25,22,22,19,25.5,22,19,0,0,26,25.5,26.5,28,27,27.5,28.5,24.7,-5.34996,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"3684",2019-07-03 13:23:00,-2.49188,NA,0,25,22,22,19,25.5,22,19,0,0,26,25.5,26.5,28,27,27.5,28.5,24.8,-5.23026,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"3685",2019-07-03 13:24:00,-2.44812,NA,0,25,22,22,19,25.5,22,19,0,0,26,25.5,26.5,28,27,27.5,28.5,25.6,-5.00913,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"3686",2019-07-03 13:25:00,-2.48595,NA,0,25,22,22,19,25.5,22,19,0,0,26,25.5,26.5,28,27,27.5,28.5,25.5,-5.25483,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"3687",2019-07-03 13:26:00,-2.47842,NA,0,25,22,22,19,25.5,22,19,0,0,26,25.5,26.5,28,27,27.5,28.5,25.9,-5.19057,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"3688",2019-07-03 13:27:00,-2.48935,NA,0,25,22,22,19,25.5,22,19,0,0,26,25.5,26.5,28,27,27.5,28.5,25.2,-5.3865,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"3689",2019-07-03 13:28:00,-2.44918,NA,0,25,22,22,19,25.5,22,19,0,0,26,25.5,26.5,28,27,27.5,28.5,24.9,-5.4684,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"3690",2019-07-03 13:29:00,-2.48555,NA,0,25,22,22,19,25.5,22,19,0,0,26,25.5,26.5,28,27,27.5,28.5,24.8,-5.43186,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"3691",2019-07-03 13:30:00,-2.26435,NA,0,25,22,22,19,25.5,22,19,0,0,26,25.5,26.5,28,27,27.5,28.5,25,-5.355,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"3692",2019-07-03 13:31:00,-2.51472,NA,0,25,22,22,19,25.5,22,19,0,0,26,25.5,26.5,28,27,27.5,28.5,25.2,-5.27058,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"3693",2019-07-03 13:32:00,-2.73433,NA,0,25,22,22,19,25.5,22,19,0,0,26,25.5,26.5,28,27,27.5,28.5,25.6,-5.33043,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"3694",2019-07-03 13:33:00,-2.4609,NA,0,25,22,22,19,25.5,22,19,0,0,26,25.5,26.5,28,27,27.5,28.5,25.8,-5.2668,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"3695",2019-07-03 13:34:00,-2.48858,NA,0,25,22,22,19,25.5,22,19,0,0,26,25.5,26.5,28,27,27.5,28.5,25.4,-5.166,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"3696",2019-07-03 13:35:00,-2.53703,NA,0,25,22,22,19,25.5,22,19,0,0,26,25.5,26.5,28,27,27.5,28.5,26,-5.17356,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"3697",2019-07-03 13:36:00,-2.45235,NA,0,25,22,22,19,25.5,22,19,0,0,26,25.5,26.5,28,27,27.5,28.5,26.3,-5.21073,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"3698",2019-07-03 13:37:00,-2.4618,NA,0,25,22,22,19,25.5,22,19,0,0,26,25.5,26.5,28,27,27.5,28.5,25.6,-5.28066,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"3699",2019-07-03 13:38:00,-2.46361,NA,0,25,22,22,19,25.5,22,19,0,0,26,25.5,26.5,28,27,27.5,28.5,25.7,-5.30586,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"3700",2019-07-03 13:39:00,-2.41532,NA,0,25,22,22,19,25.5,22,19,0,0,26,25.5,26.5,28,27,27.5,28.5,26.2,-5.35563,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"3701",2019-07-03 13:40:00,-2.43674,NA,0,25,22,22,19,25.5,22,19,0,0,26,25.5,26.5,28,27,27.5,28.5,27.1,-5.38146,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"3702",2019-07-03 13:41:00,-2.41154,NA,0,25,22,22,19,25.5,22,19,0,0,26,25.5,26.5,28,27,27.5,28.5,26.7,-5.33106,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"3703",2019-07-03 13:42:00,-2.48175,NA,0,25,22,22,19,25.5,22,19,0,0,26,25.5,26.5,28,27,27.5,28.5,26.4,-5.37579,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"3704",2019-07-03 13:43:00,-2.45486,NA,0,25,22,22,19,25.5,22,19,0,0,26,25.5,26.5,28,27,27.5,28.5,26.5,-5.33106,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"3705",2019-07-03 13:44:00,-2.37899,NA,0,25,22,22,19,25.5,22,19,0,0,26,25.5,26.5,28,27,27.5,28.5,25.9,-5.3235,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"3706",2019-07-03 13:45:00,-2.51057,NA,0,25,22,22,19,25.5,22,19,0,0,26,25.5,26.5,28,27,27.5,28.5,25.6,-5.27436,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"3707",2019-07-03 13:46:00,-2.44716,NA,0,25,22,22,19,25.5,22,19,0,0,26,25.5,26.5,28,27,27.5,28.5,25.9,-5.16159,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"3708",2019-07-03 13:47:00,-2.26364,NA,0,25,22,22,19,25.5,22,19,0,0,26,25.5,26.5,28,27,27.5,28.5,26.3,-5.07339,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"3709",2019-07-03 13:48:00,-2.46315,NA,0,25,22,22,19,25.5,22,19,0,0,26,25.5,26.5,28,27,27.5,28.5,25.7,-5.07969,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,0,1,1,1,1
"3710",2019-07-03 13:49:00,-2.44864,NA,0,25,22,22,19,25.5,22,19,0,0,26,25.5,26.5,28,27,27.5,28.5,25.3,-5.01543,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,0,1,1,1,1
"3711",2019-07-03 13:50:00,-2.57895,NA,0,25,22,22,19,25.5,22,19,0,0,26,25.5,26.5,28,27,27.5,28.5,24.9,-5.00976,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,0,1,1,1,1
"3712",2019-07-03 13:51:00,-2.22941,NA,0,25,22,22,19,25.5,22,19,0,0,26,25.5,26.5,28,27,27.5,28.5,25.2,-4.97637,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,0,1,1,1,1
"3713",2019-07-03 13:52:00,-1.55661,NA,0,25,22,22,19,25.5,22,19,0,0,26,25.5,26.5,28,27,27.5,28.5,24.8,-4.90896,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,0,1,1,1,1
"3714",2019-07-03 13:53:00,-2.02246,NA,0,25,22,22,19,25.5,22,19,0,0,26,25.5,26.5,28,27,27.5,28.5,24.6,-5.06646,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,0,1,1,1,1
"3715",2019-07-03 13:54:00,-1.99207,NA,0,25,22,22,19,25.5,22,19,0,0,26,25.5,26.5,28,27,27.5,28.5,24.8,-5.19876,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,0,1,1,1,1
"3716",2019-07-03 13:55:00,-1.98715,NA,0,25,22,22,19,25.5,22,19,0,0,26,25.5,26.5,28,27,27.5,28.5,24.8,-5.27184,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,0,1,1,1,1
"3717",2019-07-03 13:56:00,-1.84544,NA,0,25,22,22,19,25.5,22,19,0,0,26,25.5,26.5,28,27,27.5,28.5,25,-5.292,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,0,1,1,1,1
"3718",2019-07-03 13:57:00,-2.6627,NA,0,25,22,22,19,25.5,22,19,0,0,26,25.5,26.5,28.5,27,27.5,28.5,25.8,-5.29515,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,0,1,1,1,1
"3719",2019-07-03 13:58:00,-2.0054,NA,0,25,22,22,19,25.5,22,19,0,0,26,25.5,26.5,28.5,27,27.5,28.5,26.2,-5.31405,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,0,1,1,1,1
"3720",2019-07-03 13:59:00,-2.67398,NA,0,25,22,22,19,25.5,22,19,0,0,26,25.5,26.5,28.5,27,27.5,28.5,26.2,-5.29893,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,0,1,1,1,1
"3721",2019-07-03 14:00:00,-2.22887,NA,0,25,22,22,19,25.5,22,19,0,0,26,25.5,26.5,28.5,27,27.5,28.5,25.8,-5.28759,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,0,1,1,1,1
"3722",2019-07-03 14:01:00,-2.40109,NA,0,25,22,22,19,25.5,22,19,0,0,26,25.5,26.5,28.5,27,27.5,28.5,26,-5.23341,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,0,1,1,1,1
"3723",2019-07-03 14:02:00,-2.53023,NA,0,25,22,22,19,25.5,22,19,0,0,26,25.5,26.5,28.5,27,27.5,28.5,26.1,-5.2227,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,0,1,1,1,1
"3724",2019-07-03 14:03:00,-2.51824,NA,0,25,22,22,19,25.5,22,19,0,0,26,25.5,26.5,28.5,27,27.5,28.5,26.5,-5.22585,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,0,1,1,1,1
"3725",2019-07-03 14:04:00,-3.13222,NA,0,25,22,22,19,25.5,22,19,0,0,26,25.5,26.5,28.5,27,27.5,28.5,26.4,-5.19309,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,0,1,1,1,1
"3726",2019-07-03 14:05:00,-2.60967,NA,0,25,22,22,19,25.5,22,19,0,0,26,25.5,26.5,28.5,27,27.5,28.5,26,-5.20443,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,0,1,1,1,1
"3727",2019-07-03 14:06:00,-2.61255,NA,0,25,22,22,19,25.5,22,19,0,0,26,25.5,26.5,28.5,27,27.5,28.5,25.7,-5.21199,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,0,1,1,1,1
"3728",2019-07-03 14:07:00,-2.56418,NA,0,25,22,22,19,25.5,22,19,0,0,26,25.5,26.5,28.5,27,27.5,28.5,24.7,-5.24979,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,0,1,1,1,1
"3729",2019-07-03 14:08:00,-2.55505,NA,0,25,22,22,19,25.5,22,19,0,0,26,25.5,26.5,28.5,27,27.5,28.5,24.6,-5.21766,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,0,1,1,1,1
"3730",2019-07-03 14:09:00,-2.5926,NA,0,25,22,22,19,25.5,22,19,0,0,26,25.5,26.5,28.5,27,27.5,28.5,24.9,-5.22333,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,0,1,1,1,1
"3731",2019-07-03 14:10:00,-2.45019,NA,0,25,22,22,19,25.5,22,19,0,0,26,25.5,26.5,28.5,27,27.5,28.5,25.3,-5.19498,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,0,1,1,1,1
"3732",2019-07-03 14:11:00,-2.79551,NA,0,25,22,22,19,25.5,22,19,0,0,26,25.5,26.5,28.5,27,27.5,28.5,25.4,-5.19435,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,0,1,1,1,1
"3733",2019-07-03 14:12:00,-2.54531,NA,0,25,22,22,19,25.5,22,19,0,0,26,25.5,26.5,28.5,27,27.5,28.5,25.2,-5.1408,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,0,1,1,1,1
"3734",2019-07-03 14:13:00,-3.12679,NA,0,25,22,22,19,25.5,22,19,0,0,26,25.5,26.5,28.5,27,27.5,28.5,26,-5.12253,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,0,1,1,1,1
"3735",2019-07-03 14:14:00,-2.69498,NA,0,25,22,22,19,25.5,22,19,0,0,26,25.5,26.5,28.5,27,27.5,28.5,26.7,-4.98141,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,0,1,1,1,1
"3736",2019-07-03 14:15:00,-3.26902,NA,0,25,22,22,19,25.5,22,19,0,0,26,25.5,26.5,28.5,27,27.5,28.5,26.9,-5.09481,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,0,1,1,1,1
"3737",2019-07-03 14:16:00,-2.65938,NA,0,25,22,22,19,25.5,22,19,0,0,26,25.5,26.5,28.5,27,27.5,28.5,26.3,-5.11623,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,0,1,1,1,1
"3738",2019-07-03 14:17:00,-2.70351,NA,0,25,22,22,19,25.5,22,19,0,0,26,25.5,26.5,28.5,27,27.5,28.5,25.6,-5.10741,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"3739",2019-07-03 14:18:00,-2.79211,NA,0,25,22,22,19,25.5,22,19,0,0,26,25.5,26.5,28.5,27,27.5,28.5,25.5,-5.10489,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"3740",2019-07-03 14:19:00,-2.89307,NA,0,25,22,22,19,25.5,22,19,0,0,26,25.5,26.5,28.5,27,27.5,28.5,24.9,-5.10426,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"3741",2019-07-03 14:20:00,-2.58186,NA,0,25,22,22,19,25.5,22,19,0,0,26,25.5,26.5,28.5,27,27.5,28.5,25,-5.13513,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"3742",2019-07-03 14:21:00,-2.82887,NA,0,25,22,22,19,25.5,22,19,0,0,26,25.5,26.5,28.5,27,27.5,28.5,25.2,-5.13576,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"3743",2019-07-03 14:22:00,-2.80452,NA,0,25,22,22,19,25.5,22,19,0,0,26,25.5,26.5,28.5,27,27.5,28.5,25.3,-5.11749,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"3744",2019-07-03 14:23:00,-2.64932,NA,0,25,22,22,19,25.5,22,19,0,0,26,25.5,26.5,28.5,27,27.5,28.5,25.6,-5.10426,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"3745",2019-07-03 14:24:00,-2.14175,NA,0,25,22,22,19,25.5,22,19,0,0,26,25.5,26.5,28.5,27,27.5,28.5,25.5,-5.11623,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"3746",2019-07-03 14:25:00,-2.52428,NA,0,25,22,22,19,25.5,22,19,0,0,26,25.5,26.5,28.5,27,27.5,28.5,25.6,-5.14143,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"3747",2019-07-03 14:26:00,-2.42235,NA,0,25,22,22,19,25.5,22,19,0,0,26,25.5,26.5,28.5,27,27.5,28.5,25.4,-5.11119,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"3748",2019-07-03 14:27:00,-2.38247,NA,0,25,22,22,19,25.5,22,19,0,0,26,25.5,26.5,28.5,27,27.5,28.5,25.4,-5.12694,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"3749",2019-07-03 14:28:00,-2.38062,NA,0,25,22,22,19,25.5,22,19,0,0,26,25.5,26.5,28.5,27,27.5,28.5,25.8,-5.08599,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"3750",2019-07-03 14:29:00,-2.43737,NA,0,25,22,22,19,25.5,22,19,0,0,26,25.5,26.5,28.5,27,27.5,28.5,26.4,-5.09166,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"3751",2019-07-03 14:30:00,-2.9096,NA,0,25,22,22,19,25.5,22,19,0,0,26,25.5,26.5,28.5,27,27.5,28.5,26.1,-5.11623,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"3752",2019-07-03 14:31:00,-2.44167,NA,0,25,22,22,19,25.5,22,19,0,0,26,25.5,26.5,28.5,27,27.5,28.5,25.8,-5.10993,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"3753",2019-07-03 14:32:00,-2.3929,NA,0,25,22,22,19,25.5,22,19,0,0,26,25.5,26.5,28.5,27,27.5,28.5,25.7,-5.00346,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"3754",2019-07-03 14:33:00,-2.45361,NA,0,25,22,22,19,25.5,22,19,0,0,26,25.5,26.5,28.5,27,27.5,28.5,26,-4.92723,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"3755",2019-07-03 14:34:00,-2.42689,NA,0,25,22,22,19,25.5,22,19,0,0,26,25.5,26.5,28.5,27,27.5,28.5,25.2,-4.98645,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"3756",2019-07-03 14:35:00,-2.94694,NA,0,25,22,22,19,25.5,22,19,0,0,26,25.5,26.5,28.5,27,27.5,28.5,25,-4.87179,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"3757",2019-07-03 14:36:00,-2.46463,NA,0,25,22,22,19,25.5,22,19,0,0,26,25.5,26.5,28.5,27,27.5,28.5,25.4,-4.93731,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"3758",2019-07-03 14:37:00,-2.37362,1237,0,25,22,22,19,25.5,22,19,0,0,26,25.5,26.5,28.5,27,27.5,28.5,25.6,-4.7565,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"3759",2019-07-03 14:38:00,-2.4281,1129,0,25,22,22,19,25.5,22,19,0,0,26,25.5,26.5,28.5,27,27.5,28.5,25.4,-4.27896,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"3760",2019-07-03 14:39:00,-2.94862,1206,0,25,22,22,19,25.5,22,19,0,0,26,25.5,26.5,28.5,27,27.5,28.5,25.4,-4.9329,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"3761",2019-07-03 14:40:00,-2.54887,NA,0,25,22,22,19,25.5,22,19,0,0,26,25.5,26.5,28.5,27,27.5,28.5,25.4,-4.94235,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"3762",2019-07-03 14:41:00,-2.42566,NA,0,25,22,22,19,25.5,22,19,0,0,26,25.5,26.5,28.5,27,27.5,28.5,25.4,-5.08536,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"3763",2019-07-03 14:42:00,-2.45349,NA,0,25,22,22,19,25.5,22,19,0,0,26,25.5,26.5,28.5,27,27.5,28.5,25.8,-5.11245,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"3764",2019-07-03 14:43:00,-2.4356,NA,0,25,22,22,19,25.5,22,19,0,0,26,25.5,26.5,28.5,27,27.5,28.5,25.8,-5.07276,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"3765",2019-07-03 14:44:00,-2.99403,NA,0,25,22,22,19,25.5,22,19,0,0,26,25.5,26.5,28.5,27,27.5,28.5,25.7,-5.04126,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"3766",2019-07-03 14:45:00,-2.45282,NA,0,25,22,22,19,25.5,22,19,0,0,26,25.5,26.5,28.5,27,27.5,28.5,26.4,-5.00346,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"3767",2019-07-03 14:46:00,-2.46201,NA,0,25,22,22,19,25.5,22,19,0,0,26,25.5,26.5,28.5,27,27.5,28.5,25.7,-4.97889,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"3768",2019-07-03 14:47:00,-2.44979,NA,0,25,22,22,19,25.5,22,19,0,0,26,25.5,26.5,28.5,27,27.5,28.5,25.7,-4.99086,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"3769",2019-07-03 14:48:00,-2.48593,NA,0,25,22,22,19,25.5,22,19,0,0,26,25.5,26.5,28.5,27,27.5,28.5,25.9,-4.97133,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"3770",2019-07-03 14:49:00,-2.42129,NA,0,25,22,22,19,25.5,22,19,0,0,26,25.5,26.5,28.5,27,27.5,28.5,25.9,-1.80936,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"3771",2019-07-03 14:50:00,-2.15197,NA,0,25,22,22,19,25.5,22,19,0,0,26,25.5,26.5,28.5,27,27.5,28.5,26.1,-2.02734,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"3772",2019-07-03 14:51:00,-2.14452,NA,0,25,22,22,19,25.5,22,19,0,0,26,25.5,26.5,28.5,27,27.5,28.5,26.8,-1.92843,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"3773",2019-07-03 14:52:00,-2.8357,NA,0,25,22,22,19,25.5,22,19,0,0,26,25.5,26.5,28.5,27,27.5,28.5,26.9,-2.27682,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"3774",2019-07-03 14:53:00,-2.43452,NA,0,25,22,22,19,25.5,22,19,0,0,26,25.5,27,28.5,27,27.5,28.5,26.4,-4.84029,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"3775",2019-07-03 14:54:00,-2.4576,NA,0,25,22,22,19,25.5,22,19,0,0,26,25.5,27,28.5,27.5,27.5,28.5,26.3,-4.71114,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"3776",2019-07-03 14:55:00,-2.34193,1221,0,25,22,22,19,25.5,22,19,0,0,26,25.5,27,28.5,27.5,27.5,28.5,26.4,-4.48749,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"3777",2019-07-03 14:56:00,-2.46267,1115,0,25,22,22,19,25.5,22,19,0,0,26,25.5,27,28.5,27.5,27.5,28.5,26.7,-4.40559,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"3778",2019-07-03 14:57:00,-2.43274,1217,0,25,22,22,19,25.5,22,19,0,0,26,26,27,28.5,27.5,27.5,28.5,26.6,-4.56309,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"3779",2019-07-03 14:58:00,-2.41053,NA,0,25,22,22,19,25.5,22,19,0,0,26,26,27,28.5,27.5,27.5,28.5,26.4,-4.8762,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"3780",2019-07-03 14:59:00,-2.44308,1216,0,25,22,22,19,25.5,22,19,0,0,26,26,27,28.5,27.5,27.5,28.5,25.4,-1.84023,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"3781",2019-07-03 15:00:00,-2.1633,NA,0,25,22,22,19,25.5,22,19,0,0,26,26,27,28.5,27.5,27.5,28.5,25.4,-4.88754,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"3782",2019-07-03 15:01:00,-2.45029,NA,0,25,22,22,19,25.5,22,19,0,0,26,26,27,28.5,27.5,27.5,28.5,25.6,-4.8825,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"3783",2019-07-03 15:02:00,-2.41842,NA,0,25,22,22,19,25.5,22,19,0,0,26,26,27,28.5,27.5,27.5,28.5,25.7,-4.87053,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
