"","time","heating_cooling_power","irrad","kitchen_active_power","setp_371","setp_472","setp_474","setp_476","setp_571","setp_573","setp_574","shower_471","shower_571","temp_371","temp_472","temp_474","temp_476","temp_571","temp_573","temp_574","temp_amb","total_active_power","Y1_371","Y1_472","Y1_474","Y1_476","Y1_571","Y1_573","Y1_574","Y2_371","Y2_472","Y2_476","Y2_571","Y2_574","Y3_371","Y3_472","Y3_476","Y3_571","Y3_574","Y4_371","Y5_371","Y6_371","Y7_371"
"3784",2019-07-03 15:03:00,-1.67873,NA,0,25,22,22,19,25.5,22,19,0,0,26,26,27,28.5,27.5,27.5,28.5,25.8,-4.84596,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"3785",2019-07-03 15:04:00,-2.56372,NA,0,25,22,22,19,25.5,22,19,0,0,26,26,27,28.5,27.5,27.5,28.5,25.8,-4.82769,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"3786",2019-07-03 15:05:00,-2.49097,NA,0,25,22,22,19,25.5,22,19,0,0,26,26,27,28.5,27.5,27.5,28.5,25.7,-4.83336,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"3787",2019-07-03 15:06:00,-2.46341,NA,0,25,22,22,19,25.5,22,19,0,0,26,26,27,28.5,27.5,27.5,28.5,25.5,-4.8762,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"3788",2019-07-03 15:07:00,-2.47708,NA,0,25,22,22,19,25.5,22,19,0,0,26,26,27,28.5,27.5,27.5,28.5,25.4,-4.86423,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"3789",2019-07-03 15:08:00,-2.56997,NA,0,25,22,22,19,25.5,22,19,0,0,26,26,27,28.5,27.5,27.5,28.5,25.4,-4.83399,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"3790",2019-07-03 15:09:00,-2.51771,1249,0,25,22,22,19,25.5,22,19,0,0,26,26,27,28.5,27.5,27.5,28.5,25.7,-4.79556,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"3791",2019-07-03 15:10:00,-2.09831,1241,0,25,22,22,19,25.5,22,19,0,0,26,26,27,28.5,27.5,27.5,28.5,25.6,-4.78233,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"3792",2019-07-03 15:11:00,-2.15784,1240,0,25,22,22,19,25.5,22,19,0,0,26,26,27,28.5,27.5,27.5,28.5,26.1,-4.76973,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"3793",2019-07-03 15:12:00,-2.41738,1239,0,25,22,22,19,25.5,22,19,0,0,26,26,27,28.5,27.5,27.5,28.5,26.6,-4.73508,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"3794",2019-07-03 15:13:00,-2.7367,1237,0,25,22,22,19,25.5,22,19,0,0,26,26,27,28.5,27.5,27.5,28.5,26.7,-4.7376,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"3795",2019-07-03 15:14:00,-2.45443,1237,0,25,22,22,19,25.5,22,19,0,0,26,26,27,28.5,27.5,27.5,28.5,26.9,-4.69791,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"3796",2019-07-03 15:15:00,-2.46706,1234,0,25,22,22,19,25.5,22,19,0,0,26,26,27,28.5,27.5,27.5,28.5,26.9,-4.71303,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"3797",2019-07-03 15:16:00,-2.44604,1233,0,25,22,22,19,25.5,22,19,0,0,26,26,27,28.5,27.5,27.5,28.5,26.7,-2.99439,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"3798",2019-07-03 15:17:00,-2.68712,1236,0,25,22,22,19,25.5,22,19,0,0,26,26,27,28.5,27.5,27.5,28.5,26.8,-1.95426,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"3799",2019-07-03 15:18:00,-2.21281,1229,0,25,22,22,19,25.5,22,19,0,0,26,26,27,28.5,27.5,27.5,28.5,27.3,-4.67523,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"3800",2019-07-03 15:19:00,-2.09367,1213,0,25,22,22,19,25.5,22,19,0,0,26,26,27,28.5,27.5,27.5,28.5,28.1,-4.58325,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"3801",2019-07-03 15:20:00,-1.91468,1207,0,25,22,22,19,25.5,22,19,0,0,26,26,27,28.5,27.5,27.5,28.5,27.8,-4.56813,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"3802",2019-07-03 15:21:00,-1.88437,1211,0,25,22,22,19,25.5,22,19,0,0,26,26,27,28.5,27.5,27.5,28.5,27.5,-4.59963,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"3803",2019-07-03 15:22:00,-1.94104,1210,0,25,22,22,19,25.5,22,19,0,0,26,26,27,28.5,27.5,27.5,28.5,26.7,-4.5738,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"3804",2019-07-03 15:23:00,-1.79895,1207,0,25,22,22,19,25.5,22,19,0,0,26,26,27,28.5,27.5,27.5,28.5,26.4,-4.56876,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"3805",2019-07-03 15:24:00,-1.89854,1207,0,25,22,22,19,25.5,22,19,0,0,26,26,27,28.5,27.5,27.5,28.5,26.5,-4.56876,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"3806",2019-07-03 15:25:00,-1.93061,1207,0,25,22,22,19,25.5,22,19,0,0,26,26,27,28.5,27.5,27.5,28.5,26.8,-4.56813,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"3807",2019-07-03 15:26:00,-2.12189,1208,0,25,22,22,19,25.5,22,19,0,0,26,26,27,28.5,27.5,27.5,28.5,27.1,-4.54356,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"3808",2019-07-03 15:27:00,-2.41825,1206,0,25,22,22,19,25.5,22,19,0,0,26,26,27,28.5,27.5,27.5,28.5,27.2,-4.51836,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"3809",2019-07-03 15:28:00,-2.45582,1199,0,25,22,22,19,25.5,22,19,0,0,26,26,27,28.5,27.5,27.5,28.5,27.4,-4.5045,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"3810",2019-07-03 15:29:00,-2.49503,1203,0,25,22,22,19,25.5,22,19,0,0,26,26,27,28.5,27.5,27.5,28.5,27.5,-4.46229,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"3811",2019-07-03 15:30:00,-2.50294,1196,0,25,22,22,19,25.5,22,19,0,0,26,26,27,28.5,27.5,27.5,28.5,28,-4.45662,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"3812",2019-07-03 15:31:00,-3.09627,1197,0,25,22,22,19,25.5,22,19,0,0,26,26,27,28.5,27.5,27.5,28.5,28.5,-4.47993,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"3813",2019-07-03 15:32:00,-3.33395,1199,0,25,22,22,19,25.5,22,19,0,0,26,26,27,28.5,27.5,27.5,28.5,28.3,-4.49253,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"3814",2019-07-03 15:33:00,-3.36257,1196,0,25,22,22,19,25.5,22,19,0,0,26,26,27,28.5,27.5,27.5,28.5,28.5,-4.48623,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"3815",2019-07-03 15:34:00,-3.10606,1190,0,25,22,22,19,25.5,22,19,0,0,26,26,27,28.5,27.5,27.5,28.5,27.5,-4.47363,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"3816",2019-07-03 15:35:00,-2.96473,1183,0,25,22,22,19,25.5,22,19,0,0,26,26,27,28.5,27.5,27.5,28.5,27,-4.42323,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"3817",2019-07-03 15:36:00,-2.73954,1177,0,25,22,22,19,25.5,22,19,0,0,26,26,27,28.5,27.5,27.5,28.5,27,-4.43079,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"3818",2019-07-03 15:37:00,-2.84899,1167,0,25,22,22,19,25.5,22,19,0,0,26,26,27,28.5,27.5,27.5,28.5,26.4,-4.41126,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"3819",2019-07-03 15:38:00,-2.66165,1175,0,25,22,22,19,25.5,22,19,0,0,26,26,27,28.5,27.5,27.5,28.5,27,-4.41693,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"3820",2019-07-03 15:39:00,-2.57183,1187,0,25,22,22,19,25.5,22,19,0,0,26,26,27,28.5,27.5,27.5,28.5,27.5,-4.46796,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,0,1,1,1,1
"3821",2019-07-03 15:40:00,-2.4891,1176,0,25,22,22,19,25.5,22,19,0,0,26,26,27,28.5,27.5,27.5,28.5,27.1,-4.44717,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,0,1,1,1,1
"3822",2019-07-03 15:41:00,-2.52131,1170,0,25,22,22,19,25.5,22,19,0,0,26,26,27,28.5,27.5,27.5,28.5,26.9,-4.41063,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,0,1,1,1,1
"3823",2019-07-03 15:42:00,-2.42098,1157,0,25,22,22,19,25.5,22,19,0,0,26,26,27,28.5,27.5,27.5,28.5,26.8,-4.37661,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,0,1,1,1,1
"3824",2019-07-03 15:43:00,-2.46632,1161,0,25,22,22,19,25.5,22,19,0,0,26,26,27,28.5,27.5,27.5,28.5,26.9,-4.41126,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,0,1,1,1,1
"3825",2019-07-03 15:44:00,-2.34871,1165,0,25,22,22,19,25.5,22,19,0,0,26,26,27,28.5,27.5,27.5,28.5,26.5,-4.40433,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,0,1,1,1,1
"3826",2019-07-03 15:45:00,-1.97216,1166,0,25,22,22,19,25.5,22,19,0,0,26,26,27,28.5,27.5,27.5,28.5,27,-4.41063,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,0,1,1,1,1
"3827",2019-07-03 15:46:00,-2.4129,1163,0,25,22,22,19,25.5,22,19,0,0,26,26,27,28.5,27.5,27.5,28.5,27.3,-4.39803,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,0,1,1,1,1
"3828",2019-07-03 15:47:00,-2.40069,1162,0,25,22,22,19,25.5,22,19,0,0,26,26,27,28.5,27.5,27.5,28.5,27.2,-4.39299,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,0,1,1,1,1
"3829",2019-07-03 15:48:00,-2.35684,1160,0,25,22,22,19,25.5,22,19,0,0,26,26,27,28.5,27.5,27.5,28.5,27.1,-4.38228,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,0,1,1,1,1
"3830",2019-07-03 15:49:00,-2.41278,1154,0,25,22,22,19,25.5,22,19,0,0,26,26,27,28.5,27.5,27.5,28.5,27.3,-4.34511,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,0,1,1,1,1
"3831",2019-07-03 15:50:00,-2.37347,1148,0,25,22,22,19,25.5,22,19,0,0,26,26,27,28.5,27.5,27.5,28.5,27.9,-4.32936,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,0,1,1,1,1
"3832",2019-07-03 15:51:00,-2.49315,1147,0,25,22,22,19,25.5,22,19,0,0,26,26,27,28.5,27.5,27.5,28.5,27.5,-4.32243,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,0,1,1,1,1
"3833",2019-07-03 15:52:00,-2.44675,1136,0,25,22,22,19,25.5,22,19,0,0,26,26,27,28.5,27.5,27.5,28.5,27.4,-4.26006,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,0,1,1,1,1
"3834",2019-07-03 15:53:00,-2.46491,1129,0,25,22,22,19,25.5,22,19,0,0,26,26,27,28.5,27.5,27.5,28.5,26.8,-4.26699,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,0,1,1,1,1
"3835",2019-07-03 15:54:00,-2.47939,1136,0,25,22,22,19,25.5,22,19,0,0,26,26,27,28.5,27.5,27.5,28.5,26.7,-4.284,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,0,1,1,1,1
"3836",2019-07-03 15:55:00,-2.48744,1134,0,25,22,22,19,25.5,22,19,0,0,26,26,27,28.5,27.5,27.5,28.5,27,-4.27266,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,0,1,1,1,1
"3837",2019-07-03 15:56:00,-2.9856,1134,0,25,22,22,19,25.5,22,19,0,0,26,26,27,28.5,27.5,27.5,28.5,26.7,-4.28463,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,0,1,1,1,1
"3838",2019-07-03 15:57:00,-2.12184,1127,0,25,22,22,19,25.5,22,19,0,0,26,26,27,28.5,27.5,27.5,28.5,26,-4.27329,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,0,1,1,1,1
"3839",2019-07-03 15:58:00,-2.4935,1122,0,25,22,22,19,25.5,22,19,0,0,26,26,27,28.5,27.5,27.5,28.5,26.3,-4.24998,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,0,1,1,1,1
"3840",2019-07-03 15:59:00,-2.40667,1124,0,25,22,22,19,25.5,22,19,0,0,26,26,27,28.5,27.5,27.5,28.5,26.7,-4.24872,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,0,1,1,1,1
"3841",2019-07-03 16:00:00,-2.38809,1121,0,25,22,22,19,25.5,22,19,0,0,26,26,27,28.5,27.5,27.5,28.5,27,-3.88458,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,0,1,1,1,1
"3842",2019-07-03 16:01:00,-2.44889,1121,0,25,22,22,19,25.5,22,19,0,0,26,26,27,28.5,28,27.5,28.5,27,-3.97026,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,0,1,1,1,1
"3843",2019-07-03 16:02:00,-2.39127,1117,0,25,22,22,19,25.5,22,19,0,0,26,26,27,28.5,28,27.5,28.5,26.7,-4.00176,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,0,1,1,1,1
"3844",2019-07-03 16:03:00,-2.65929,1116,0,25,22,22,19,25.5,22,19,0,0,26,26,27,28.5,28,27.5,28.5,27.2,-3.98916,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,0,1,1,1,1
"3845",2019-07-03 16:04:00,-2.42765,1106,0,25,22,22,19,25.5,22,19,0,0,26,26,27,28.5,28,27.5,28.5,27.9,-3.97719,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,0,1,1,1,1
"3846",2019-07-03 16:05:00,-2.67049,1106,0,25,22,22,19,25.5,22,19,0,0,26,26,27,28.5,28,27.5,28.5,27.4,-3.9816,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,0,1,1,1,1
"3847",2019-07-03 16:06:00,-2.44603,1102,0,25,22,22,19,25.5,22,19,0,0,26,26,27,28.5,28,27.5,29,27.1,-3.9753,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,0,1,1,1,1
"3848",2019-07-03 16:07:00,-2.39681,1103,0,25,22,22,19,25.5,22,19,0,0,26,26,27,28.5,28,27.5,29,27.7,-3.98223,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,0,1,1,1,1
"3849",2019-07-03 16:08:00,-2.35454,1100,0,25,22,22,19,25.5,22,19,0,0,26,26,27,28.5,28,27.5,29,28.2,-3.97026,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,0,1,1,1,1
"3850",2019-07-03 16:09:00,-2.33286,1096,0,25,22,22,19,25.5,22,19,0,0,26,26,27,28.5,28,27.5,29,28.5,-3.95892,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"3851",2019-07-03 16:10:00,-2.6519,1092,0,25,22,22,19,25.5,22,19,0,0,26,26,27,28.5,28,27.5,29,29,-3.94443,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"3852",2019-07-03 16:11:00,-2.3638,1090,0,25,22,22,19,25.5,22,19,0,0,26,26,27,28.5,28,28,29,28.5,-3.9438,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"3853",2019-07-03 16:12:00,-2.36699,1092,0,25,22,22,19,25.5,22,19,0,0,26,26,27,28.5,28,28,29,27.6,-3.93183,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"3854",2019-07-03 16:13:00,-2.34381,1088,0,25,22,22,19,25.5,22,19,0,0,26,26,27,28.5,28,28,29,27.1,-3.95073,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"3855",2019-07-03 16:14:00,-2.40686,1082,0,25,22,22,19,25.5,22,19,0,0,26,26,27,28.5,28,28,29,27.1,-3.92553,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"3856",2019-07-03 16:15:00,-2.37935,1076,0,25,22,22,19,25.5,22,19,0,0,26,26,27,28.5,28,28,29,27,-3.89592,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"3857",2019-07-03 16:16:00,-2.93881,1078,0,25,22,22,19,25.5,22,19,0,0,26,26,27,28.5,28,28,29,26.7,-3.90789,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"3858",2019-07-03 16:17:00,-2.08377,1082,0,25,22,22,19,25.5,22,19,0,0,26,26,27,28.5,28,28,29,26.8,-3.94443,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"3859",2019-07-03 16:18:00,-2.52163,1076,0,25,22,22,19,25.5,22,19,0,0,26,26,27,28.5,28,28,29,26.4,-3.90726,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"3860",2019-07-03 16:19:00,-2.54351,1080,0,25,22,22,19,25.5,22,19,0,0,26,26,27,28.5,28,28,29,26.4,-3.90852,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"3861",2019-07-03 16:20:00,-2.54493,1078,0,25,22,22,19,25.5,22,19,0,0,26,26,27,28.5,28,28,29,26.5,-3.90726,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"3862",2019-07-03 16:21:00,-2.75879,1084,0,25,22,22,19,25.5,22,19,0,0,26,26,27,28.5,28,28,29,26.4,-3.92049,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"3863",2019-07-03 16:22:00,-2.54799,1086,0,25,22,22,19,25.5,22,19,0,0,26,26,27,28.5,28,28,29,26,-3.95136,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"3864",2019-07-03 16:23:00,-2.65596,1116,0,25,22,22,19,25.5,22,19,0,0,26,26,27,28.5,28,28,29,26,-3.46689,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"3865",2019-07-03 16:24:00,-2.50989,915,0,25,22,22,19,25.5,22,19,0,0,26,26,27,28.5,28,28,29,26,-3.7107,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"3866",2019-07-03 16:25:00,-2.50511,941,0,25,22,22,19,25.5,22,19,0,0,26,26,27,28.5,28,28,29,26.1,-3.13173,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"3867",2019-07-03 16:26:00,-2.51998,1105,0,25,22,22,19,25.5,22,19,0,0,26,26,27,28.5,28,28,29,26.4,-4.00491,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"3868",2019-07-03 16:27:00,-2.56443,979,0,25,22,22,19,25.5,22,19,0,0,26,26,27,28.5,28,28,29,26.3,-3.34656,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"3869",2019-07-03 16:28:00,-2.51622,913,0,25,22,22,19,25.5,22,19,0,0,26,26,27,28.5,28,28,29,26.1,-2.709,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"3870",2019-07-03 16:29:00,-2.60463,971,0,25,22,22,19,25.5,22,19,0,0,26,26,27,28.5,28,28,29,26.6,-3.73653,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"3871",2019-07-03 16:30:00,-2.47977,1076,0,25,22,22,19,25.5,22,19,0,0,26,26,27,28.5,28,28,29,26.7,-3.89466,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"3872",2019-07-03 16:31:00,-2.52006,1071,0,25,22,22,19,25.5,22,19,0,0,26,26,27,28.5,28,28,29,27,-3.94506,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"3873",2019-07-03 16:32:00,-2.59967,1066,0,25,22,22,19,25.5,22,19,0,0,26,26,27,28.5,28,28,29,27.1,-3.90852,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"3874",2019-07-03 16:33:00,-2.6094,1063,0,25,22,22,19,25.5,22,19,0,0,26,26,27,28.5,28,28,29,27.7,-3.85686,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"3875",2019-07-03 16:34:00,-1.96758,1049,0,25,22,22,19,25.5,22,19,0,0,26,26,27,28.5,28,28,29,28.2,-3.71196,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"3876",2019-07-03 16:35:00,-2.54605,1033,0,25,22,22,19,25.5,22,19,0,0,26,26,27,28.5,28,28,29,27.8,-3.67416,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"3877",2019-07-03 16:36:00,-2.81704,995,0,25,22,22,19,25.5,22,19,0,0,26,26,27,28.5,28,28,29,27.9,-3.53493,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"3878",2019-07-03 16:37:00,-2.56321,1001,0,25,22,22,19,25.5,22,19,0,0,26,26,27,28.5,28,28,29,27.9,-3.59856,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"3879",2019-07-03 16:38:00,-2.61598,1013,0,25,22,22,19,25.5,22,19,0,0,26,26,27,28.5,28,28,29,27.7,-3.60423,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"3880",2019-07-03 16:39:00,-2.6474,998,0,25,22,22,19,25.5,22,19,0,0,26,26,27,28.5,28,28,29,28.2,-3.54186,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"3881",2019-07-03 16:40:00,-2.59567,992,0,25,22,22,19,25.5,22,19,0,0,26,26,27,28.5,28,28,29,28.1,-3.55383,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"3882",2019-07-03 16:41:00,-2.64843,991,0,25,22,22,19,25.5,22,19,0,0,26,26,27,28.5,28,28,29,28.1,-3.52926,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"3883",2019-07-03 16:42:00,-2.60444,998,0,25,22,22,19,25.5,22,19,0,0,26,26,27,29,28,28,29,28.1,-3.57336,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"3884",2019-07-03 16:43:00,-2.75801,1005,0,25,22,22,19,25.5,22,19,0,0,26,26,27,29,28,28,29,26.2,-2.47086,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"3885",2019-07-03 16:44:00,-2.64737,996,0,25,22,22,19,25.5,22,19,0,0,26,26,27,29,28,28,29,26.2,-3.59163,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"3886",2019-07-03 16:45:00,-2.60535,992,0,25,22,22,19,25.5,22,19,0,0,26,26,27,29,28,28,29,26.7,-3.56076,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"3887",2019-07-03 16:46:00,-2.64235,979,0,25,22,22,19,25.5,22,19,0,0,26,26,27,29,28,28,29,27.1,-3.51729,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"3888",2019-07-03 16:47:00,-2.64544,973,0,25,22,22,19,25.5,22,19,0,0,26,26,27,29,28,28,29,27,-3.48516,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"3889",2019-07-03 16:48:00,-2.64039,961,0,25,22,22,19,25.5,22,19,0,0,26,26,27,29,28,28,29,27.1,-3.25773,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"3890",2019-07-03 16:49:00,-2.48748,970,0,25,22,22,19,25.5,22,19,0,0,26,26.5,27,29,28,28,29,26.8,-3.43917,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"3891",2019-07-03 16:50:00,-2.79898,964,0,25,22,22,19,25.5,22,19,0,0,26,26.5,27.5,29,28.5,28,29,26.8,-3.56013,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"3892",2019-07-03 16:51:00,-2.23886,988,0,25,22,22,19,25.5,22,19,0,0,26,26.5,27.5,29,28.5,28,29,27.1,-3.6792,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"3893",2019-07-03 16:52:00,-2.49161,980,0,25,22,22,19,25.5,22,19,0,0,26,26.5,27.5,29,28.5,28,29,26.5,-3.36735,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"3894",2019-07-03 16:53:00,-2.01354,946,0,25,22,22,19,25.5,22,19,0,0,26,26.5,27.5,29,28.5,28,29,26.2,-3.25017,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"3895",2019-07-03 16:54:00,-2.38048,999,0,25,22,22,19,25.5,22,19,0,0,26,26.5,27.5,29,28.5,28,29,26.5,-3.73779,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"3896",2019-07-03 16:55:00,-1.88828,1028,0,25,22,22,19,25.5,22,19,0,0,26,26.5,27.5,29,28.5,28,29,27.1,-3.74913,0,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"3897",2019-07-03 16:56:00,-1.99178,1019,0,25,22,22,19,25.5,22,19,0,0,26,26.5,27.5,29,28.5,28,29,27.4,-3.6666,0,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"3898",2019-07-03 16:57:00,-2.13327,1031,0,25,22,22,19,25.5,22,19,0,0,26,26.5,27.5,29,28.5,28,29,27.3,-3.67164,0,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"3899",2019-07-03 16:58:00,-1.71077,1022,0,25,22,22,19,25.5,22,19,0,0,26,26.5,27.5,29,28.5,28,29,27.1,-3.71007,0,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"3900",2019-07-03 16:59:00,-2.51753,1032,0,25,22,22,19,25.5,22,19,0,0,26,26.5,27.5,29,28.5,28,29,27.5,-3.73149,0,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"3901",2019-07-03 17:00:00,-2.60364,1022,0,25,22,22,19,25.5,22,19,0,0,26,26.5,27.5,29,28.5,28,29,27.5,-3.69999,0,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"3902",2019-07-03 17:01:00,-2.73075,1012,0,25,22,22,19,25.5,22,19,0,0,26,26.5,27.5,29,28.5,28,29,27.6,-3.66282,0,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"3903",2019-07-03 17:02:00,-2.78671,1002,0,25,22,22,19,25.5,22,19,0,0,26,26.5,27.5,29,28.5,28,29,27.5,-3.63447,0,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"3904",2019-07-03 17:03:00,-3.10705,994,0,25,22,22,19,25.5,22,19,0,0,26,26.5,27.5,29,28.5,28,29,27.3,-3.54879,0,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"3905",2019-07-03 17:04:00,-3.48204,972,0,25,22,22,19,25.5,22,19,0,0,26,26.5,27.5,29,28.5,28,29,27.7,-3.09015,0,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"3906",2019-07-03 17:05:00,-3.77005,933,0,25,22,22,19,25.5,22,19,0,0,26,26.5,27.5,29,28.5,28,29.5,28.1,-3.52359,0,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"3907",2019-07-03 17:06:00,-3.72389,992,0,25,22,22,19,25.5,22,19,0,0,26,26.5,27.5,29,28.5,28,29.5,28.1,-3.54627,0,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"3908",2019-07-03 17:07:00,-3.53547,987,0,25,22,22,19,25.5,22,19,0,0,26,26.5,27.5,29,28.5,28,29.5,27.8,-3.54249,0,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"3909",2019-07-03 17:08:00,-3.32265,994,0,25,22,22,19,25.5,22,19,0,0,26,26.5,27.5,29,28.5,28,29.5,27,-3.57273,0,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"3910",2019-07-03 17:09:00,-3.10673,991,0,25,22,22,19,25.5,22,19,0,0,26,26.5,27.5,29,28.5,28,29.5,26.6,-3.52863,0,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"3911",2019-07-03 17:10:00,-2.96169,942,0,25,22,22,19,25.5,22,19,0,0,26,26.5,27.5,29,28.5,28,29.5,26.5,-3.41586,0,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"3912",2019-07-03 17:11:00,-2.84992,976,0,25,22,22,19,25.5,22,19,0,0,26,26.5,27.5,29,28.5,28,29.5,26.9,-3.36924,0,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"3913",2019-07-03 17:12:00,-3.0701,986,0,25,22,22,19,25.5,22,19,0,0,26,26.5,27.5,29,28.5,28,29.5,27.2,-3.54249,0,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"3914",2019-07-03 17:13:00,-2.90716,999,0,25,22,22,19,25.5,22,19,0,0,26,26.5,27.5,29,28.5,28,29.5,27.2,-3.53493,0,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"3915",2019-07-03 17:14:00,-2.90646,1009,0,25,22,22,19,25.5,22,19,0,0,26,26.5,27.5,29,28.5,28.5,29.5,27.3,-3.65085,0,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"3916",2019-07-03 17:15:00,-2.91931,1028,0,25,22,22,19,25.5,22,19,0,0,26,26.5,27.5,29,28.5,28.5,29.5,27,-3.70503,0,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,0,1,1,1,1
"3917",2019-07-03 17:16:00,-2.96496,1008,0,25,22,22,19,25.5,22,19,0,0,26,26.5,27.5,29,28.5,28.5,29.5,26.9,-3.6981,0,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,0,1,1,1,1
"3918",2019-07-03 17:17:00,-2.86254,626,0,25,22,22,19,25.5,22,19,0,0,26,26.5,27.5,29,28.5,28.5,29.5,26.1,-2.04876,0,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,0,1,1,1,1
"3919",2019-07-03 17:18:00,-2.83148,524,0,25,22,22,19,25.5,22,19,0,0,26,26.5,27.5,29,28.5,28,29.5,25.8,-1.74636,0,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,0,1,1,1,1
"3920",2019-07-03 17:19:00,-2.81575,511,0,25,22,22,19,25.5,22,19,0,0,26,26.5,27.5,29,28.5,28,29.5,25.5,-1.6884,0,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,0,1,1,1,1
"3921",2019-07-03 17:20:00,-2.81189,540,0,25,22,22,19,25.5,22,19,0,0,26,26.5,27.5,29,28.5,28,29.5,25.5,-1.7703,0,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,0,1,1,1,1
"3922",2019-07-03 17:21:00,-2.88217,662,0,25,22,22,19,25.5,22,19,0,0,26.5,26.5,27.5,29,28.5,28,29.5,25.6,-2.0664,0,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,0,1,1,1,1
"3923",2019-07-03 17:22:00,-3.27138,742,0,25,22,22,19,25.5,22,19,0,0,26.5,26.5,27.5,29,28.5,28,29.5,26.1,-3.39696,0,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,0,1,1,1,1
"3924",2019-07-03 17:23:00,-2.66982,917,0,25,22,22,19,25.5,22,19,0,0,26.5,26.5,27.5,29,28.5,28.5,29.5,26.2,-3.23379,0,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,0,1,1,1,1
"3925",2019-07-03 17:24:00,-2.91012,1113,0,25,22,22,19,25.5,22,19,0,0,26.5,26.5,27.5,29,28.5,28.5,29.5,26.6,-4.13973,0,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,0,1,1,1,1
"3926",2019-07-03 17:25:00,-2.88989,1107,0,25,22,22,19,25.5,22,19,0,0,26.5,26.5,27.5,29,28.5,28.5,29.5,26.9,-4.04649,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,0,1,1,1,1
"3927",2019-07-03 17:26:00,-2.90462,1083,0,25,22,22,19,25.5,22,19,0,0,26.5,26.5,27.5,29,28.5,28.5,29.5,26.8,-3.79323,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,0,1,1,1,1
"3928",2019-07-03 17:27:00,-2.93574,930,0,25,22,22,19,25.5,22,19,0,0,26.5,26.5,27.5,29,28.5,28.5,29.5,26.9,-3.8556,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,0,1,1,1,1
"3929",2019-07-03 17:28:00,-2.93858,801,0,25,22,22,19,25.5,22,19,0,0,26.5,26.5,27.5,29,28.5,28.5,29.5,26.9,-3.40326,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,0,1,1,1,1
"3930",2019-07-03 17:29:00,-2.76217,565,0,25,22,22,19,25.5,22,19,0,0,26.5,26.5,27.5,29,28.5,28.5,29.5,26.8,-1.76589,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,0,1,1,1,1
"3931",2019-07-03 17:30:00,-2.84894,499,0,25,22,22,19,25.5,22,19,0,0,26.5,26.5,27.5,29,28.5,28.5,29.5,27.2,-1.55799,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,0,1,1,1,1
"3932",2019-07-03 17:31:00,-2.6042,480,0,25,22,22,19,25.5,22,19,0,0,26.5,26.5,27.5,29,28.5,28.5,29.5,26.8,-1.52586,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,0,1,1,1,1
"3933",2019-07-03 17:32:00,-2.47672,613,0,25,22,22,19,25.5,22,19,0,0,26.5,26.5,27.5,29,28.5,28.5,29.5,26.7,-2.11113,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,0,1,1,1,1
"3934",2019-07-03 17:33:00,-2.99301,794,0,25,22,22,19,25.5,22,19,0,0,26.5,26.5,27.5,29,28.5,28.5,29.5,26.8,-3.29994,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,0,1,1,1,1
"3935",2019-07-03 17:34:00,-2.7857,935,0,25,22,22,19,25.5,22,19,0,0,26.5,26.5,27.5,29,28.5,28.5,29.5,27.2,-3.25899,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,0,1,1,1,1
"3936",2019-07-03 17:35:00,-3.0197,915,0,25,22,22,19,25.5,22,19,0,0,26.5,26.5,27.5,29,28.5,28.5,29.5,27.6,-3.13866,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,0,1,1,1,1
"3937",2019-07-03 17:36:00,-3.23041,891,0,25,22,22,19,25.5,22,19,0,0,26.5,26.5,27.5,29,28.5,28.5,29.5,27.7,-3.0744,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,0,1,1,1,1
"3938",2019-07-03 17:37:00,-2.97817,883,0,25,22,22,19,25.5,22,19,0,0,26.5,26.5,27.5,29,28.5,28.5,29.5,27.5,-3.0933,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,0,1,1,1,1
"3939",2019-07-03 17:38:00,-2.99899,845,0,25,22,22,19,25.5,22,19,0,0,26.5,26.5,27.5,29,28.5,28.5,29.5,27.4,-2.9232,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,0,1,1,1,1
"3940",2019-07-03 17:39:00,-3.01222,860,0,25,22,22,19,25.5,22,19,0,0,26.5,26.5,27.5,29,29,28.5,29.5,26.5,-3.02526,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,0,1,1,1,1
"3941",2019-07-03 17:40:00,-2.99823,855,0,25,22,22,19,25.5,22,19,0,0,26.5,26.5,27.5,29,29,28.5,29.5,26.3,-2.97549,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,0,1,1,1,1
"3942",2019-07-03 17:41:00,-3.02179,855,0,25,22,22,19,25.5,22,19,0,0,26.5,26.5,27.5,29,29,28.5,29.5,26.4,-2.96478,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,0,1,1,1,1
"3943",2019-07-03 17:42:00,-2.79656,803,0,25,22,22,19,25.5,22,19,0,0,26.5,26.5,27.5,29,29,28.5,29.5,26.4,-2.65608,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,0,1,1,1,1
"3944",2019-07-03 17:43:00,-2.81254,739,0,25,22,22,19,25.5,22,19,0,0,26.5,26.5,27.5,29,29,28.5,29.5,26.7,-2.7531,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,0,1,1,1,1
"3945",2019-07-03 17:44:00,-3.11017,817,0,25,22,22,19,25.5,22,19,0,0,26.5,26.5,27.5,29,29,28.5,29.5,27.1,-2.8098,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,0,1,1,1,1
"3946",2019-07-03 17:45:00,-3.09413,774,0,25,22,22,19,25.5,22,19,0,0,26.5,26.5,27.5,29,29,28.5,29.5,27,-2.55843,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"3947",2019-07-03 17:46:00,-3.14521,634,0,25,22,22,19,25.5,22,19,0,0,26.5,26.5,27.5,29,29,28.5,29.5,26.9,-2.03427,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"3948",2019-07-03 17:47:00,-3.03533,611,0,25,22,22,19,25.5,22,19,0,0,26.5,26.5,27.5,29,29,28.5,29.5,27.2,-2.7783,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"3949",2019-07-03 17:48:00,-3.16407,497,0,25,22,22,19,25.5,22,19,0,0,26.5,26.5,27.5,29,29,28.5,29.5,27.1,-1.67076,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"3950",2019-07-03 17:49:00,-3.4665,876,0,25,22,22,19,25.5,22,19,0,0,26.5,26.5,27.5,29.5,29,28.5,29.5,27.1,-2.94651,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"3951",2019-07-03 17:50:00,-3.18598,878,0,25,22,22,19,25.5,22,19,0,0,26.5,26.5,27.5,29.5,29,28.5,29.5,27.1,-2.96163,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"3952",2019-07-03 17:51:00,-3.69094,666,0,25,22,22,19,25.5,22,19,0,0,26.5,26.5,27.5,29.5,29,28.5,29.5,27.1,-2.79594,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"3953",2019-07-03 17:52:00,-3.48614,803,0,25,22,22,19,25.5,22,19,0,0,26.5,26.5,27.5,29.5,29,28.5,29.5,27.2,-2.3373,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"3954",2019-07-03 17:53:00,-3.31485,722,0,25,22,22,19,25.5,22,19,0,0,26.5,26.5,27.5,29.5,29,28.5,29.5,27.5,-2.03616,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"3955",2019-07-03 17:54:00,-3.32333,462,0,25,22,22,19,25.5,22,19,0,0,26.5,26.5,27.5,29.5,29,28.5,30,26.9,-1.16109,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"3956",2019-07-03 17:55:00,-3.35828,433,0,25,22,22,19,25.5,22,19,0,0,26.5,26.5,27.5,29.5,29,28.5,30,26.8,-0.76419,0,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"3957",2019-07-03 17:56:00,-3.86897,404,0,25,22,22,19,25.5,22,19,0,0,26.5,26.5,27.5,29.5,29,28.5,30,26.8,-0.62559,0,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"3958",2019-07-03 17:57:00,-3.03297,374,0,25,22,22,19,25.5,22,19,0,0,26.5,27,27.5,29.5,29,28.5,30,26.7,-0.53109,0,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"3959",2019-07-03 17:58:00,-2.98727,365,0,25,22,22,19,25.5,22,19,0,0,26.5,27,27.5,29.5,29,28.5,29.5,26.4,-0.49077,0,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"3960",2019-07-03 17:59:00,-2.71303,353,0,25,22,22,19,25.5,22,19,0,0,26.5,27,27.5,29.5,29,28.5,29.5,26.1,-0.42273,0,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"3961",2019-07-03 18:00:00,-2.53812,345,0,25,22,22,19,25.5,22,19,0,0,26.5,27,27.5,29.5,29,28.5,29.5,25.9,-0.3906,0,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"3962",2019-07-03 18:01:00,-2.32461,340,0,25,22,22,19,25.5,22,19,0,0,26.5,26.5,27.5,29.5,29,28.5,29.5,26,-0.36351,0,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"3963",2019-07-03 18:02:00,-2.03726,337,0,25,22,22,19,25.5,22,19,0,0,26.5,26.5,27.5,29.5,29,28.5,29.5,25.7,-0.3717,0,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"3964",2019-07-03 18:03:00,-2.35976,336,0,25,22,22,19,25.5,22,19,0,0,26.5,26.5,27.5,29.5,29,28.5,29.5,25.4,-0.37989,0,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"3965",2019-07-03 18:04:00,-2.19787,334,0,25,22,22,19,25.5,22,19,0,0,26.5,26.5,27.5,29.5,29,28.5,29.5,25.4,-0.36603,0,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"3966",2019-07-03 18:05:00,-1.94776,331,0,25,22,22,19,25.5,22,19,0,0,26.5,26.5,27.5,29.5,29,28.5,29.5,25.7,-0.35973,0,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"3967",2019-07-03 18:06:00,-1.84393,326,0,25,22,22,19,25.5,22,19,0,0,26.5,26.5,27.5,29.5,28.5,28.5,29.5,26,-0.32886,0,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"3968",2019-07-03 18:07:00,-1.43122,324,0,25,22,22,19,25.5,22,19,0,0,26.5,26.5,27.5,29.5,28.5,28.5,29.5,26.2,-0.33264,0,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"3969",2019-07-03 18:08:00,-1.7336,333,0,25,22,22,19,25.5,22,19,0,0,26.5,26.5,27.5,29.5,28.5,28.5,29.5,25.8,-0.39186,0,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"3970",2019-07-03 18:09:00,-1.6375,344,0,25,22,22,19,25.5,22,19,0,0,26.5,26.5,27.5,29.5,28.5,28.5,29.5,25.7,-0.43281,0,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"3971",2019-07-03 18:10:00,-1.61075,356,0,25,22,22,19,25.5,22,19,0,0,26.5,26.5,27.5,29.5,28.5,28.5,29.5,25.8,-0.52416,0,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"3972",2019-07-03 18:11:00,-1.62735,361,0,25,22,22,19,25.5,22,19,0,0,26.5,26.5,27.5,29.5,28.5,28.5,29.5,25.6,-0.42903,0,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"3973",2019-07-03 18:12:00,-1.53047,340,0,25,22,22,19,25.5,22,19,0,0,26.5,26.5,27.5,29.5,28.5,28.5,29.5,25.5,-0.36351,0,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"3974",2019-07-03 18:13:00,-1.61937,324,0,25,22,22,19,25.5,22,19,0,0,26.5,26.5,27.5,29.5,28.5,28.5,29.5,25.6,-0.28728,0,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"3975",2019-07-03 18:14:00,-1.64902,298,0,25,22,22,19,25.5,22,19,0,0,27,27,27.5,29.5,28.5,28.5,29.5,25.5,-0.19719,0,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"3976",2019-07-03 18:15:00,-1.63549,280,0,25,22,22,19,25.5,22,19,0,0,27,27,27.5,29.5,28.5,28.5,29.5,25.6,-0.11277,0,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"3977",2019-07-03 18:16:00,-2.1616,264,0,25,22,22,19,25.5,22,19,0,0,27,27,27.5,29.5,28.5,28.5,29.5,25.5,-0.0504,0,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"3978",2019-07-03 18:17:00,-1.64827,352,0,25,22,22,19,25.5,22,19,0,0,27,27,27.5,29.5,28.5,28.5,29.5,25.4,-0.3969,0,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"3979",2019-07-03 18:18:00,-1.66724,357,0,25,22,22,19,25.5,22,19,0,0,27,27,27.5,29.5,28.5,28.5,29.5,25.5,-0.15813,0,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"3980",2019-07-03 18:19:00,-1.64748,271,0,25,22,22,19,25.5,22,19,0,0,27,27,27.5,29.5,28.5,28.5,29.5,25.3,0.0756,0,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"3981",2019-07-03 18:20:00,-1.53008,227,0,25,22,22,19,25.5,22,19,0,0,27,27,27.5,29.5,28.5,28.5,29.5,25.5,0.13104,0,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"3982",2019-07-03 18:21:00,-1.58991,234,0,25,22,22,19,25.5,22,19,0,0,27,27,27.5,29.5,28.5,28.5,29.5,25.2,0.11781,0,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"3983",2019-07-03 18:22:00,-1.85756,256,0,25,22,22,19,25.5,22,19,0,0,27,27,27.5,29.5,28.5,28.5,29.5,25.2,0.01197,0,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"3984",2019-07-03 18:23:00,-1.56129,243,0,25,22,22,19,25.5,22,19,0,0,27,27,27.5,29.5,28.5,28.5,29.5,25.3,0.07182,0,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"3985",2019-07-03 18:24:00,-1.58139,246,0,25,22,22,19,25.5,22,19,0,0,27,27,27.5,29.5,28.5,28.5,29.5,25.1,0.02961,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"3986",2019-07-03 18:25:00,-1.83133,235,0,25,22,22,19,25.5,22,19,0,0,27,27,27.5,29.5,28.5,28.5,29.5,25.1,0.10017,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"3987",2019-07-03 18:26:00,-1.57471,234,0,25,22,22,19,25.5,22,19,0,0,27,27,27.5,29.5,28.5,28.5,29.5,24.9,0.10017,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"3988",2019-07-03 18:27:00,-1.57874,238,0,25,22,22,19,25.5,22,19,0,0,27,27,27.5,29.5,28.5,28.5,29.5,24.9,0.0441,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"3989",2019-07-03 18:28:00,-1.53285,337,0,25,22,22,19,25.5,22,19,0,0,27,27,27.5,29.5,28.5,28.5,29.5,25,-0.17073,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"3990",2019-07-03 18:29:00,-1.46657,362,0,25,22,22,19,25.5,22,19,0,0,27,27,27.5,29.5,28.5,28.5,29.5,25.4,-0.34146,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"3991",2019-07-03 18:30:00,-1.51485,405,0,25,22,22,19,25.5,22,19,0,0,27,27,27.5,29.5,28.5,28.5,29.5,25.4,-0.49329,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"3992",2019-07-03 18:31:00,-1.35335,361,0,25,22,22,19,25.5,22,19,0,0,27,27,27.5,29.5,28.5,28.5,29.5,25.4,-0.29043,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"3993",2019-07-03 18:32:00,-1.268,369,0,25,22,22,19,25.5,22,19,0,0,27,27,27.5,29.5,28.5,28.5,29.5,25.3,-0.35343,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"3994",2019-07-03 18:33:00,-1.25129,327,0,25,22,22,19,25.5,22,19,0,0,27,27,27.5,29.5,28.5,28.5,29.5,25.6,-0.19152,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"3995",2019-07-03 18:34:00,-1.25617,315,0,25,22,22,19,25.5,22,19,0,0,27,27,27.5,29.5,28.5,28.5,29.5,25.6,-0.15813,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"3996",2019-07-03 18:35:00,-1.19433,274,0,25,22,22,19,25.5,22,19,0,0,27,27,27.5,29.5,28.5,28.5,29.5,25.4,0.00567001,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"3997",2019-07-03 18:36:00,-0.760508,261,0,25,22,22,19,25.5,22,19,0,0,27,27,27.5,29.5,28.5,28.5,29.5,25.3,0.04851,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"3998",2019-07-03 18:37:00,-1.34827,319,0,25,22,22,19,25.5,22,19,0,0,27,27,27.5,29.5,28.5,28.5,29.5,25.4,-0.12789,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"3999",2019-07-03 18:38:00,-1.40794,325,0,25,22,22,19,25.5,22,19,0,0,27,27,27.5,29.5,28.5,28.5,29.5,25.4,-0.16443,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"4000",2019-07-03 18:39:00,-1.44037,337,0,25,22,22,19,25.5,22,19,0,0,27,27,27.5,29.5,28.5,28.5,29.5,25.4,-0.21861,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"4001",2019-07-03 18:40:00,-1.61591,353,0,25,22,22,19,25.5,22,19,0,0,27,27,27.5,29.5,28.5,28.5,29.5,25.4,-0.2835,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"4002",2019-07-03 18:41:00,-1.61015,345,0,25,22,22,19,25.5,22,19,0,0,27,27,27.5,29.5,28.5,28.5,29.5,25.5,-0.22869,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"4003",2019-07-03 18:42:00,-1.36467,343,0,25,22,22,19,25.5,22,19,0,0,27,27,27.5,29.5,28.5,28.5,29.5,25.7,-0.21609,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"4004",2019-07-03 18:43:00,-1.87435,341,0,25,22,22,19,25.5,22,19,0,0,27,27,27.5,29.5,28.5,28.5,29.5,25.4,1.9404,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"4005",2019-07-03 18:44:00,-2.41734,391,0,25,22,22,19,25.5,22,19,0,0,27,27,27.5,29.5,28.5,28.5,29.5,25.3,1.1214,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"4006",2019-07-03 18:45:00,-2.55751,423,0,25,22,22,19,25.5,22,19,0,0,27,27,27.5,29.5,28.5,28.5,29.5,25.5,1.11006,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"4007",2019-07-03 18:46:00,-2.74457,438,0,25,22,22,19,25.5,22,19,0,0,27,27,27.5,29.5,28.5,28.5,29.5,25.6,1.06974,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"4008",2019-07-03 18:47:00,-3.03749,433,0,25,22,22,19,25.5,22,19,0,0,27,27,27.5,29.5,28.5,28.5,29.5,25.7,-1.06659,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"4009",2019-07-03 18:48:00,-3.21062,430,0,25,22,22,19,25.5,22,19,0,0,27,27,27.5,29.5,28.5,28.5,30,25.9,-1.00926,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"4010",2019-07-03 18:49:00,-3.29387,446,0,25,22,22,19,25.5,22,19,0,0,27,27,27.5,29.5,28.5,28.5,30,25.8,-1.10313,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"4011",2019-07-03 18:50:00,-3.46729,460,0,25,22,22,19,25.5,22,19,0,0,27,27,27.5,29.5,28.5,28.5,30,26,-1.1529,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"4012",2019-07-03 18:51:00,-3.48024,447,0,25,22,22,19,25.5,22,19,0,0,27,27,27.5,29.5,28.5,28.5,30,26.2,-1.09746,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"4013",2019-07-03 18:52:00,-3.50116,457,0,25,22,22,19,25.5,22,19,0,0,27,27,27.5,29.5,28.5,28.5,30,26.5,-1.14093,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"4014",2019-07-03 18:53:00,-3.50539,473,0,25,22,22,19,25.5,22,19,0,0,27,27,27.5,29.5,28.5,28.5,30,26.1,-1.19763,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"4015",2019-07-03 18:54:00,-3.54464,493,0,25,22,22,19,25.5,22,19,0,0,27,27,27.5,29.5,28.5,28.5,30,26.2,-1.25496,0,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"4016",2019-07-03 18:55:00,-3.88636,493,0,25,22,22,19,25.5,22,19,0,0,27,27,27.5,29.5,29,28.5,30,26.5,-1.21275,0,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"4017",2019-07-03 18:56:00,-3.52542,450,0,25,22,22,19,25.5,22,19,0,0,27,27,27.5,29.5,29,28.5,30,26.3,-1.1025,0,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"4018",2019-07-03 18:57:00,-3.48374,452,0,25,22,22,19,25.5,22,19,0,0,27,27,27.5,29.5,29,29,30,26.3,-1.12896,0,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"4019",2019-07-03 18:58:00,-3.29008,476,0,25,22,22,19,25.5,22,19,0,0,27,27,27.5,29.5,29,29,30,26,-1.2285,0,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"4020",2019-07-03 18:59:00,-3.60493,477,0,25,22,22,19,25.5,22,19,0,0,27,27,27.5,29.5,29,29,30,25.8,-1.2222,0,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"4021",2019-07-03 19:00:00,-3.56405,467,0,25,22,22,19,25.5,22,19,0,0,27,27,27.5,29.5,29,29,30,25.9,-1.17369,0,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"4022",2019-07-03 19:01:00,-3.55004,455,0.445,25,22,22,19,25.5,22,19,0,0,27,27,27.5,29.5,29,29,30,26,-0.69552,0,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"4023",2019-07-03 19:02:00,-3.07719,443,1.168,25,22,22,19,25.5,22,19,0,0,27,27,27.5,29.5,29,29,30,25.9,0.0504,0,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"4024",2019-07-03 19:03:00,-3.53003,447,1.157,25,22,22,19,25.5,22,19,0,0,27,27,27.5,29.5,29,29,30,25.8,-0.04095,0,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"4025",2019-07-03 19:04:00,-3.48617,423,0.995,25,22,22,19,25.5,22,19,0,0,27,27,28,29.5,29,29,30,25.6,-0.81396,0,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"4026",2019-07-03 19:05:00,-3.53758,400,0.689,25,22,22,19,25.5,22,19,0,0,27,27,28,29.5,29,29,30,25.5,-0.24129,0,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"4027",2019-07-03 19:06:00,-3.48041,398,1.004,25,22,22,19,25.5,22,19,0,0,27,27,28,29.5,29,29,30,25.5,0.00566998,0,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"4028",2019-07-03 19:07:00,-3.54319,358,0.988,25,22,22,19,25.5,22,19,0,0,27,27,28,29.5,29,29,30,25.3,0.12663,0,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"4029",2019-07-03 19:08:00,-3.5684,340,0.976,25,22,22,19,25.5,22,19,0,0,27,27,28,29.5,29,29,30,25.3,0.18144,0,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,0,1,1,1,1
"4030",2019-07-03 19:09:00,-3.72896,342,0.999,25,22,22,19,25.5,22,19,0,0,27,27,28,29.5,29,29,30,25.3,0.16947,0,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,0,1,1,1,1
"4031",2019-07-03 19:10:00,-3.41426,343,0.991,25,22,22,19,25.5,22,19,0,0,27,27,28,29.5,29,29,30,25.4,0.30114,0,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,0,1,1,1,1
"4032",2019-07-03 19:11:00,-3.39555,337,0.991,25,22,22,19,25.5,22,19,0,0,27,27,28,29.5,29,29,30,25.4,0.21609,0,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,0,1,1,1,1
"4033",2019-07-03 19:12:00,-3.41773,335,0.989,25,22,22,19,25.5,22,19,0,0,27,27,28,29.5,29,29,30,25.4,0.22491,0,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,0,1,1,1,1
"4034",2019-07-03 19:13:00,-3.35514,351,1.359,25,22,22,19,25.5,22,19,0,0,27,27,28,29.5,29,29,30,25.4,1.2285,0,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,0,1,1,1,1
"4035",2019-07-03 19:14:00,-3.42397,368,1.364,25,22,22,19,25.5,22,19,0,0,27,27,28,29.5,29,29,30,25.4,0.44604,0,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,0,1,1,1,1
"4036",2019-07-03 19:15:00,-3.39217,367,1.396,25,22,22,19,25.5,22,19,0,0,27,27,28,29.5,29,29,30,25.4,0.46557,0,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,0,1,1,1,1
"4037",2019-07-03 19:16:00,-3.38587,357,1.11,25,22,22,19,25.5,22,19,0,0,27.5,27,28,29.5,29,29,30,25.4,0.23247,0,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,0,1,1,1,1
"4038",2019-07-03 19:17:00,-3.59564,337,0.706,25,22,22,19,25.5,22,19,0,0,27.5,27,28,29.5,29,29,30,25.4,-0.1008,0,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,0,1,1,1,1
"4039",2019-07-03 19:18:00,-3.5179,334,0.729,25,22,22,19,25.5,22,19,0,0,27.5,27,28,29.5,29,29,30,25.4,-0.01386,0,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,0,1,1,1,1
"4040",2019-07-03 19:19:00,-3.43728,329,0.729,25,22,22,19,25.5,22,19,0,0,27.5,27,28,29.5,29,29,30,25.4,-0.0063,0,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,0,1,1,1,1
"4041",2019-07-03 19:20:00,-3.3594,341,0.733,25,22,22,19,25.5,22,19,0,0,27.5,27,28,29.5,29,29,30,25.4,-0.05166,0,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,0,1,1,1,1
"4042",2019-07-03 19:21:00,-3.3895,332,2.482,25,22,22,19,25.5,22,19,0,0,27.5,27,28,29.5,29,29,30,25.4,1.8648,0,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,0,1,1,1,1
"4043",2019-07-03 19:22:00,-3.4824,319,2.468,25,22,22,19,25.5,22,19,0,0,27.5,27,28,29.5,29,29,30,25.5,1.82007,0,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,0,1,1,1,1
"4044",2019-07-03 19:23:00,-3.35464,275,2.458,25,22,22,19,25.5,22,19,0,0,27.5,27,28,29.5,29,29,30,25.5,1.81314,0,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,0,1,1,1,1
"4045",2019-07-03 19:24:00,-3.39868,271,2.436,25,22,22,19,25.5,22,19,0,0,27.5,27,28,29.5,29,29,30,25.5,1.6884,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,0,1,1,1,1
"4046",2019-07-03 19:25:00,-3.35208,242,2.438,25,22,22,19,25.5,22,19,0,0,27.5,27,28,29.5,29,29,30,25.5,1.64493,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,0,1,1,1,1
"4047",2019-07-03 19:26:00,-3.34846,252,2.451,25,22,22,19,25.5,22,19,0,0,27.5,27,28,29.5,29,29,30,25.5,1.65564,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,0,1,1,1,1
"4048",2019-07-03 19:27:00,-3.41057,295,2.399,25,22,22,19,25.5,22,19,0,0,27.5,27,28,29.5,29,29,30,25.5,1.61091,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,0,1,1,1,1
"4049",2019-07-03 19:28:00,-3.03875,347,1.412,25,22,22,19,25.5,22,19,0,0,27.5,27,28,29.5,29,29,30,25.5,0.54117,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,0,1,1,1,1
"4050",2019-07-03 19:29:00,-3.26017,375,1.408,25,22,22,19,25.5,22,19,0,0,27.5,27,28,29.5,29,29,30,25.6,0.50967,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,0,1,1,1,1
"4051",2019-07-03 19:30:00,-3.35287,366,1.233,25,22,22,19,25.5,22,19,0,0,27.5,27,28,29.5,29,29,30,25.6,0.31374,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,0,1,1,1,1
"4052",2019-07-03 19:31:00,-3.36329,398,1.189,25,22,22,19,25.5,22,19,0,0,27.5,27,28,29.5,29,29,30,25.6,0.2142,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,0,1,1,1,1
"4053",2019-07-03 19:32:00,-3.35984,388,1.188,25,22,22,19,25.5,22,19,0,0,27.5,27,28,29.5,29,29,30,25.6,0.22554,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,0,1,1,1,1
"4054",2019-07-03 19:33:00,-3.07539,391,0.741,25,22,22,19,25.5,22,19,0,0,27.5,27,28,29.5,29,29,30,25.7,-0.22176,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,0,1,1,1,1
"4055",2019-07-03 19:34:00,-3.33113,382,0,25,22,22,19,25.5,22,19,0,0,27.5,27,28,29.5,29,29,30,25.7,-0.75033,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,0,1,1,1,1
"4056",2019-07-03 19:35:00,-3.54288,368,0,25,22,22,19,25.5,22,19,0,0,27.5,27,28,29.5,29,29,30,25.6,-0.74466,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,0,1,1,1,1
"4057",2019-07-03 19:36:00,-3.3148,339,0,25,22,22,19,25.5,22,19,0,0,27.5,27,28,29.5,29,29,30,25.6,-0.21609,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,0,1,1,1,1
"4058",2019-07-03 19:37:00,-3.30184,332,0,25,22,22,19,25.5,22,19,0,0,27.5,27,28,29.5,29,29,30,25.6,-0.59283,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,0,1,1,1,1
"4059",2019-07-03 19:38:00,-3.28325,313,0,25,22,22,19,25.5,22,19,0,0,27.5,27,28,29.5,29,29,30,25.6,-0.58086,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"4060",2019-07-03 19:39:00,-3.36992,279,0,25,22,22,19,25.5,22,19,0,0,27.5,27,28,29.5,29,29,30,25.6,-0.45486,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"4061",2019-07-03 19:40:00,-3.30797,275,0,25,22,22,19,25.5,22,19,0,0,27.5,27,28,29.5,29,29,30,25.6,-0.44793,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"4062",2019-07-03 19:41:00,-3.21772,243,0,25,22,22,19,25.5,22,19,0,0,27.5,27,28,29.5,29,29,30,25.6,-0.34146,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"4063",2019-07-03 19:42:00,-3.39395,210,0,25,22,22,19,25.5,22,19,0,0,27.5,27,28,29.5,29,29,30,25.6,-0.22869,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"4064",2019-07-03 19:43:00,-3.35686,200,0,25,22,22,19,25.5,22,19,0,0,27.5,27,28,29.5,29,29,30,25.6,-0.15939,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"4065",2019-07-03 19:44:00,-3.3476,192,0,25,22,22,19,25.5,22,19,0,0,27.5,27,28,29.5,29,29,30,25.6,-0.1323,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"4066",2019-07-03 19:45:00,-3.34644,188,0,25,22,22,19,25.5,22,19,0,0,27.5,27,28,29.5,29,29,30,25.6,-0.1071,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"4067",2019-07-03 19:46:00,-3.32852,192,0,25,22,22,19,25.5,22,19,0,0,27.5,27,28,29.5,29,29,30,25.5,-0.10143,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"4068",2019-07-03 19:47:00,-3.3278,182,0,25,22,22,19,25.5,22,19,0,0,27.5,27,28,29.5,29,29,30,25.3,-0.06363,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"4069",2019-07-03 19:48:00,-3.48991,175,0,25,22,22,19,25.5,22,19,0,0,27.5,27,28,29.5,28.5,29,30,25.1,-0.02205,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"4070",2019-07-03 19:49:00,-3.51095,164,0,25,22,22,19,25.5,22,19,0,0,27.5,27,28,29.5,28.5,29,30,25,0.01764,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"4071",2019-07-03 19:50:00,-3.50188,150,0,25,22,22,19,25.5,22,19,0,0,27.5,27,28,29.5,28.5,29,30,24.9,0.02961,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"4072",2019-07-03 19:51:00,-3.10227,180,0,25,22,22,19,25.5,22,19,0,0,27.5,27,28,29.5,28.5,29,30,24.8,-0.03843,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"4073",2019-07-03 19:52:00,-3.51269,185,0,25,22,22,19,25.5,22,19,0,0,27.5,27,28,29.5,28.5,29,30,24.8,0.02331,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"4074",2019-07-03 19:53:00,-3.53418,170,0,25,22,22,19,25.5,22,19,0,0,27.5,27,28,29.5,28.5,29,30,24.8,0.01701,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"4075",2019-07-03 19:54:00,-3.34863,186,0,25,22,22,19,25.5,22,19,0,0,27.5,27,28,29.5,28.5,29,30,24.8,-0.03213,0,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"4076",2019-07-03 19:55:00,-3.99585,185,0,25,22,22,19,25.5,22,19,0,0,27.5,27,28,29.5,28.5,29,30,24.8,-0.04536,0,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"4077",2019-07-03 19:56:00,-3.46438,196,0,25,22,22,19,25.5,22,19,0,0,27.5,27,28,29.5,28.5,29,30,24.9,-0.07623,0,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"4078",2019-07-03 19:57:00,-3.43415,208,0,25,22,22,19,25.5,22,19,0,0,27.5,27,28,29.5,28.5,29,30,25,-0.1071,0,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"4079",2019-07-03 19:58:00,-3.36409,187,0,25,22,22,19,25.5,22,19,0,0,27.5,27,28,29.5,28.5,29,30,25,-0.02646,0,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"4080",2019-07-03 19:59:00,-3.36448,181,0,25,22,22,19,25.5,22,19,0,0,27.5,27,28,29.5,28.5,29,30,25,-0.03213,0,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"4081",2019-07-03 20:00:00,-3.16802,165,0,25,22,22,19,25.5,22,19,0,0,27.5,27,28,29.5,28.5,29,30,25,0.03654,0,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"4082",2019-07-03 20:01:00,-2.9488,152,0,25,22,22,19,25.5,22,19,0,0,27.5,27,28,29.5,28.5,29,30,25,0.06804,0,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"4083",2019-07-03 20:02:00,-2.47203,157,0,25,22,22,19,25.5,22,19,0,0,27.5,27,28,29.5,28.5,29,30,24.9,0.05544,0,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"4084",2019-07-03 20:03:00,-2.45178,152,0,25,22,22,19,25.5,22,19,0,0,27.5,27,28,29.5,28.5,29,30,24.9,0.04284,0,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"4085",2019-07-03 20:04:00,-2.53466,181,0,25,22,22,19,25.5,22,19,0,0,27.5,27,28,29.5,28.5,29,30,24.8,0.00504,0,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"4086",2019-07-03 20:05:00,-2.59572,183,0,25,22,22,19,25.5,22,19,0,0,27.5,27,28,29.5,28.5,29,30,24.9,0.01197,0,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"4087",2019-07-03 20:06:00,-2.13788,184,0,25,22,22,19,25.5,22,19,0,0,27.5,27,28,29.5,28.5,29,30,24.9,-0.0126,0,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"4088",2019-07-03 20:07:00,-2.99251,186,0,25,22,22,19,25.5,22,19,0,0,27.5,27,28,29.5,28.5,29,30,25,0.02394,0,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"4089",2019-07-03 20:08:00,-3.33432,192,0,25,22,22,19,25.5,22,19,0,0,27.5,27,28,29.5,28.5,29,30,25,-0.01323,0,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"4090",2019-07-03 20:09:00,-3.35389,190,0,25,22,22,19,25.5,22,19,0,0,27.5,27,28,29.5,28.5,29,30,25,-0.00756,0,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"4091",2019-07-03 20:10:00,-3.46111,192,0,25,22,22,19,25.5,22,19,0,0,27.5,27,28,29.5,28.5,29,30,25,-0.02079,0,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"4092",2019-07-03 20:11:00,-3.7213,192,0,25,22,22,19,25.5,22,19,0,0,27.5,27,28,29.5,28.5,29,30,25.1,-0.02079,0,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"4093",2019-07-03 20:12:00,-3.60096,192,0,25,22,22,19,25.5,22,19,0,0,27.5,27,28,29.5,28.5,29,30,25.1,-0.04473,0,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"4094",2019-07-03 20:13:00,-3.58449,191,0,25,22,22,19,25.5,22,19,0,0,27.5,27,28,29.5,28.5,29,30,25.3,-0.02016,0,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
