"","time","heating_cooling_power","irrad","kitchen_active_power","setp_371","setp_472","setp_474","setp_476","setp_571","setp_573","setp_574","shower_471","shower_571","temp_371","temp_472","temp_474","temp_476","temp_571","temp_573","temp_574","temp_amb","total_active_power","Y1_371","Y1_472","Y1_474","Y1_476","Y1_571","Y1_573","Y1_574","Y2_371","Y2_472","Y2_476","Y2_571","Y2_574","Y3_371","Y3_472","Y3_476","Y3_571","Y3_574","Y4_371","Y5_371","Y6_371","Y7_371"
"4095",2019-07-03 20:14:00,-4.12206,190,0,25,22,22,19,25.5,22,19,0,0,27.5,27,28,29.5,28.5,29,30,25.3,-0.02016,0,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"4096",2019-07-03 20:15:00,-4.55646,187,0,25,22,22,19,25.5,22,19,0,0,27.5,27,28,29.5,28.5,29,30,25.5,-0.01323,0,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"4097",2019-07-03 20:16:00,-4.34434,186,0,25,22,22,19,25.5,22,19,0,0,27.5,27,28,29.5,28.5,29,30,25.6,-0.00189,0,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"4098",2019-07-03 20:17:00,-4.13679,184,0,25,22,22,19,25.5,22,19,0,0,27.5,27,28,29.5,28.5,29,30,25.8,-0.0315,0,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"4099",2019-07-03 20:18:00,-3.91637,184,0,25,22,22,19,25.5,22,19,0,0,27.5,27,28,29.5,28.5,29,30,25.8,-0.00819,0,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"4100",2019-07-03 20:19:00,-3.74653,181,0,25,22,22,19,25.5,22,19,0,0,27.5,27,28,29.5,28.5,29,30,25.8,-0.00756,0,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"4101",2019-07-03 20:20:00,-3.48024,179,0,25,22,22,19,25.5,22,19,0,0,27.5,27,28,29.5,28.5,29,30,25.8,0.01827,0,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"4102",2019-07-03 20:21:00,-3.19774,176,0,25,22,22,19,25.5,22,19,0,0,27.5,27,28,29.5,28.5,29,30,25.9,0.03528,0,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,0,1,1,1,1
"4103",2019-07-03 20:22:00,-3.33383,172,0,25,22,22,19,25.5,22,19,0,0,27.5,27,28,29.5,28.5,29,30.5,25.9,0.1197,0,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,0,1,1,1,1
"4104",2019-07-03 20:23:00,-3.30534,168,0,25,22,22,19,25.5,22,19,0,0,27.5,27,28,29.5,28.5,29,30.5,25.9,0.04851,0,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,0,1,1,1,1
"4105",2019-07-03 20:24:00,-3.15805,164,0,25,22,22,19,25.5,22,19,0,0,27.5,27,28,29.5,28.5,29,30.5,25.8,0.06741,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,0,1,1,1,1
"4106",2019-07-03 20:25:00,-3.09695,160,0,25,22,22,19,25.5,22,19,0,0,27.5,27.5,28,29.5,28.5,29,30.5,25.7,0.08694,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,0,1,1,1,1
"4107",2019-07-03 20:26:00,-3.0594,155,0,25,22,22,19,25.5,22,19,0,0,27.5,27.5,28,29.5,28.5,29,30.5,25.6,0.09324,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,0,1,1,1,1
"4108",2019-07-03 20:27:00,-3.09674,152,0,25,22,22,19,25.5,22,19,0,0,27.5,27.5,28,29.5,28.5,29,30.5,25.4,0.11718,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,0,1,1,1,1
"4109",2019-07-03 20:28:00,-2.72842,146,0,25,22,22,19,25.5,22,19,0,0,27.5,27.5,28,29.5,28.5,29,30.5,25.2,0.13419,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,0,1,1,1,1
"4110",2019-07-03 20:29:00,-3.18553,142,0,25,22,22,19,25.5,22,19,0,0,27.5,27.5,28,29.5,28.5,29,30.5,25.1,0.13167,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,0,1,1,1,1
"4111",2019-07-03 20:30:00,-3.20356,136,0,25,22,22,19,25.5,22,19,0,0,27.5,27.5,28,29.5,28.5,29,30.5,25.1,0.17325,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,0,1,1,1,1
"4112",2019-07-03 20:31:00,-3.17871,132,0,25,22,22,19,25.5,22,19,0,0,27.5,27.5,28,29.5,28.5,29,30.5,25.1,0.16947,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,0,1,1,1,1
"4113",2019-07-03 20:32:00,-3.25251,128,0,25,22,22,19,25.5,22,19,0,0,27.5,27.5,28,29.5,28.5,29,30.5,25,0.16884,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,0,1,1,1,1
"4114",2019-07-03 20:33:00,-3.24776,123,0,25,22,22,19,25.5,22,19,0,0,27.5,27.5,28,29.5,28.5,29,30.5,25,0.17892,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,0,1,1,1,1
"4115",2019-07-03 20:34:00,-3.3524,119,0,25,22,22,19,25.5,22,19,0,0,27.5,27.5,28,29.5,28.5,29,30.5,25,0.21168,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,0,1,1,1,1
"4116",2019-07-03 20:35:00,-3.16037,116,0,25,22,22,19,25.5,22,19,0,0,27.5,27.5,28,29.5,28.5,29,30.5,25,0.2142,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,0,1,1,1,1
"4117",2019-07-03 20:36:00,-2.98744,112,0,25,22,22,19,25.5,22,19,0,0,27.5,27.5,28,29.5,28.5,29,30.5,24.9,0.19593,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,0,1,1,1,1
"4118",2019-07-03 20:37:00,-3.05537,108,0,25,22,22,19,25.5,22,19,0,0,27.5,27.5,28,29.5,28.5,29,30.5,24.9,0.31941,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,0,1,1,1,1
"4119",2019-07-03 20:38:00,-3.0787,103,0,25,22,22,19,25.5,22,19,0,0,27.5,27.5,28,29.5,28.5,29,30.5,24.9,0.21357,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,0,1,1,1,1
"4120",2019-07-03 20:39:00,-2.55741,98,0,25,22,22,19,25.5,22,19,0,0,27.5,27.5,28,29.5,28.5,29,30.5,24.9,0.21294,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,0,1,1,1,1
"4121",2019-07-03 20:40:00,-3.12383,96,0,25,22,22,19,25.5,22,19,0,0,27.5,27.5,28,29.5,28.5,29,30,24.9,0.23751,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,0,1,1,1,1
"4122",2019-07-03 20:41:00,-2.9129,92,0,25,22,22,19,25.5,22,19,0,0,27.5,27.5,28,29.5,28.5,29,30,24.8,0.2205,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,0,1,1,1,1
"4123",2019-07-03 20:42:00,-3.17259,87,0,25,22,22,19,25.5,22,19,0,0,27.5,27.5,28,29.5,28.5,29,30,24.8,0.27027,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,0,1,1,1,1
"4124",2019-07-03 20:43:00,-3.16802,84,0,25,22,22,19,25.5,22,19,0,0,27.5,27.5,28,29.5,28.5,29,30,24.7,0.28035,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,0,1,1,1,1
"4125",2019-07-03 20:44:00,-3.18116,80,0,25,22,22,19,25.5,22,19,0,0,27.5,27.5,28,29.5,28.5,29,30,24.6,0.29925,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,0,1,1,1,1
"4126",2019-07-03 20:45:00,-3.1666,77,0,25,22,22,19,25.5,22,19,0,0,27.5,27.5,28,29.5,28.5,29,30,24.5,2.44944,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,0,1,1,1,1
"4127",2019-07-03 20:46:00,-3.11054,74,0,25,22,22,19,25.5,22,19,0,0,27.5,27.5,28,29.5,28.5,29,30,24.4,0.36414,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,0,1,1,1,1
"4128",2019-07-03 20:47:00,-3.17596,70,0,25,22,22,19,25.5,22,19,0,0,27.5,27.5,28,29.5,28.5,29,30,24.4,2.45196,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,0,1,1,1,1
"4129",2019-07-03 20:48:00,-2.71211,67,0,25,22,22,19,25.5,22,19,0,0,27.5,27.5,28,29.5,28.5,29,30,24.4,2.48661,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,0,1,1,1,1
"4130",2019-07-03 20:49:00,-3.16296,64,0,25,22,22,19,25.5,22,19,0,0,27.5,27.5,28,29.5,28.5,29,30,24.4,2.49354,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,0,1,1,1,1
"4131",2019-07-03 20:50:00,-3.18427,62,0,25,22,22,19,25.5,22,19,0,0,27.5,27.5,28,29.5,28.5,29,30,24.4,0.35847,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,0,1,1,1,1
"4132",2019-07-03 20:51:00,-3.11653,60,0,25,22,22,19,25.5,22,19,0,0,27.5,27.5,28,29.5,28.5,29,30,24.4,0.36225,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"4133",2019-07-03 20:52:00,-3.09431,57,0,25,22,22,19,25.5,22,19,0,0,27.5,27.5,28,29.5,28.5,29,30,24.4,0.43344,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"4134",2019-07-03 20:53:00,-3.13058,55,0,25,22,22,19,25.5,22,19,0,0,27.5,27.5,28,29.5,28.5,29,30,24.3,0.39501,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"4135",2019-07-03 20:54:00,-3.08547,51,0,25,22,22,19,25.5,22,19,0,0,27.5,27.5,28,29.5,28.5,29,30,24.3,0.39627,0,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"4136",2019-07-03 20:55:00,-2.97043,50,0,25,22,22,19,25.5,22,19,0,0,27.5,27.5,28,29.5,28.5,29,30,24.2,0.41139,0,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"4137",2019-07-03 20:56:00,-3.21556,48,0,25,22,22,19,25.5,22,19,0,0,27.5,27.5,28,29.5,28.5,29,30,24.2,0.40194,0,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"4138",2019-07-03 20:57:00,-3.06951,47,0,25,22,22,19,25.5,22,19,0,0,27.5,27.5,28,29.5,28.5,29,30,24.3,0.40761,0,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"4139",2019-07-03 20:58:00,-3.09839,44,0,25,22,22,19,25.5,22,19,0,0,27.5,27.5,28,29.5,28.5,29,30,24.3,0.4095,0,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"4140",2019-07-03 20:59:00,-3.10798,41,0,25,22,22,19,25.5,22,19,0,0,27.5,27.5,28,29.5,28.5,29,30,24.2,0.42651,0,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"4141",2019-07-03 21:00:00,-3.12694,39,0,25,22,22,19,25.5,22,19,0,0,27.5,27.5,28,29.5,28.5,29,30,24.2,0.48006,0,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"4142",2019-07-03 21:01:00,-3.30275,38,0,25,22,22,19,25.5,22,19,0,0,27.5,27.5,28,29.5,28.5,29,30,24.1,0.46179,0,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"4143",2019-07-03 21:02:00,-3.07174,35,0,25,22,22,19,25.5,22,19,0,0,27.5,27.5,28,29.5,28.5,29,30,24.1,0.4662,0,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"4144",2019-07-03 21:03:00,-3.07998,32,0,25,22,22,19,25.5,22,19,0,0,27.5,27.5,28,29.5,28.5,29,30,24.1,0.47313,0,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"4145",2019-07-03 21:04:00,-3.09439,30,0,25,22,22,19,25.5,22,19,0,0,27.5,27.5,28,29.5,28.5,29,30,24.1,0.59409,0,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"4146",2019-07-03 21:05:00,-3.05386,29,0,25,22,22,19,25.5,22,19,0,0,27.5,27,28,29.5,28.5,29,30,24.2,0.60732,0,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"4147",2019-07-03 21:06:00,-3.16755,28,0,25,22,22,19,25.5,22,19,0,0,27.5,27,28,29.5,28.5,29,30,24.2,0.6174,0,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"4148",2019-07-03 21:07:00,-3.0873,24,0,25,22,22,19,25.5,22,19,0,0,27.5,27,28,29.5,28.5,29,30,24.2,0.61173,0,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"4149",2019-07-03 21:08:00,-3.23139,22,0,25,22,22,19,25.5,22,19,0,0,27.5,27,28,29.5,28.5,29,30,24.1,0.64134,0,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"4150",2019-07-03 21:09:00,-3.10974,23,0,25,22,22,19,25.5,22,19,0,0,27.5,27,28,29.5,28,29,30,24,0.63567,0,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"4151",2019-07-03 21:10:00,-3.1697,22,0,25,22,22,19,25.5,22,19,0,0,27.5,27,28,29.5,28,29,30,23.9,0.65394,0,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"4152",2019-07-03 21:11:00,-3.14679,20,0,25,22,22,19,25.5,22,19,0,0,27.5,27,28,29.5,28,29,30,23.8,0.65961,0,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"4153",2019-07-03 21:12:00,-3.42202,19,0,25,22,22,19,25.5,22,19,0,0,27.5,27,28,29.5,28,29,30,23.7,0.70749,0,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"4154",2019-07-03 21:13:00,-3.11939,18,0,25,22,22,19,25.5,22,19,0,0,27.5,27,28,29.5,28,29,30,23.6,0.72387,0,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"4155",2019-07-03 21:14:00,-2.55161,18,0,25,22,22,19,25.5,22,19,0,0,27.5,27,28,29.5,28,29,30,23.5,0.72891,0,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"4156",2019-07-03 21:15:00,-2.99336,17,0,25,22,22,19,25.5,22,19,0,0,27.5,27,28,29.5,28,29,30,23.4,0.85554,0,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"4157",2019-07-03 21:16:00,-3.30387,15,0,25,22,22,19,25.5,22,19,5.025,0,27.5,27,28,29.5,28,29,30,23.3,1.98324,0,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"4158",2019-07-03 21:17:00,-3.44712,16,0,25,22,22,19,25.5,22,19,0.886666666666667,0,27.5,27,28,29.5,28,29,30,23.3,0.84861,0,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"4159",2019-07-03 21:18:00,-3.10602,16,0,25,22,22,19,25.5,22,19,0,0,27.5,27,28,29.5,28,29,30,23.2,0.8001,0,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"4160",2019-07-03 21:19:00,-3.08775,14,0,25,22,22,19,25.5,22,19,0,0,27,27,28,29.5,28,29,30,23.2,0.76167,0,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"4161",2019-07-03 21:20:00,-3.12464,14,0,25,22,22,19,25.5,22,19,0,0,27,27,28,29.5,28,29,30,23.1,0.76419,0,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"4162",2019-07-03 21:21:00,-2.70948,14,0,25,22,22,19,25.5,22,19,0,0,27,27,28,29.5,28,29,30,23,0.76797,0,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"4163",2019-07-03 21:22:00,-3.10021,13,0,25,22,22,19,25.5,22,19,0,0,27,27,27.5,29.5,28,29,30,23.1,0.7623,0,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"4164",2019-07-03 21:23:00,-3.11159,11,0,25,22,22,19,25.5,22,19,0,0,27,27,27.5,29.5,28,29,30,23,0.77994,0,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"4165",2019-07-03 21:24:00,-3.06915,11,0,25,22,22,19,25.5,22,19,0,0,27,27,27.5,29,28,29,30,23.1,0.77994,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"4166",2019-07-03 21:25:00,-3.08571,11,0,25,22,22,19,25.5,22,19,0,0,27,27,27.5,29,28,28.5,30,22.9,0.7812,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"4167",2019-07-03 21:26:00,-3.07749,11,0,25,22,22,19,25.5,22,19,0,0,27,27,27.5,29,28,28.5,30,23,0.77616,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"4168",2019-07-03 21:27:00,-3.46598,9,0,25,22,22,19,25.5,22,19,0,0,27,27,27.5,29,28,28.5,30,22.9,0.7812,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"4169",2019-07-03 21:28:00,-2.70129,10,0,25,22,22,19,25.5,22,19,0,0,27,27,27.5,29,28,28.5,30,22.9,0.78561,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"4170",2019-07-03 21:29:00,-3.13628,9,0,25,22,22,19,25.5,22,19,0,0,27,27,27.5,29,28,28.5,29.5,23,0.78624,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"4171",2019-07-03 21:30:00,-3.11383,9,0,25,22,22,19,25.5,22,19,0,0,27,27,27.5,29,28,28.5,29.5,22.8,0.78498,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"4172",2019-07-03 21:31:00,-3.16928,9,0,25,22,22,19,25.5,22,19,0,0,27,27,27.5,29,28,28.5,29.5,22.9,0.78246,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"4173",2019-07-03 21:32:00,-3.32268,8,0,25,22,22,19,25.5,22,19,0,0,27,27,27.5,29,28,28.5,29.5,22.9,0.79254,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"4174",2019-07-03 21:33:00,-3.19892,9,0,25,22,22,19,25.5,22,19,0,0,26.5,27,27.5,29,28,28.5,29.5,22.9,0.79002,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"4175",2019-07-03 21:34:00,-3.41173,8,0,25,22,22,19,25.5,22,19,0,0,26.5,27,27.5,29,28,28.5,29.5,22.9,0.78057,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"4176",2019-07-03 21:35:00,-3.17819,7,0,25,22,22,19,25.5,22,19,0,0,26.5,27,27.5,29,28,28.5,29.5,22.8,0.78057,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"4177",2019-07-03 21:36:00,-3.40054,8,0,25,22,22,19,25.5,22,19,0,0,26.5,27,27.5,29,28,28.5,29.5,22.7,0.79947,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"4178",2019-07-03 21:37:00,-3.20562,7,0,25,22,22,19,25.5,22,19,0,0,26.5,27,27.5,28.5,28,28.5,29.5,22.7,0.79947,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"4179",2019-07-03 21:38:00,-3.19804,6,0,25,22,22,19,25.5,22,19,0,0,26.5,27,27.5,28.5,28,28.5,29.5,22.7,0.77679,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"4180",2019-07-03 21:39:00,-3.1933,6,0,25,22,22,19,25.5,22,19,0,0,26.5,27,27.5,28.5,28,28.5,29.5,22.7,0.79065,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"4181",2019-07-03 21:40:00,-3.19742,5,0,25,22,22,19,25.5,22,19,0,0,26.5,27,27.5,28.5,28,28.5,29.5,22.5,0.79002,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"4182",2019-07-03 21:41:00,-3.42171,7,0,25,22,22,19,25.5,22,19,0,0,26.5,27,27.5,28.5,28,28.5,29.5,22.5,0.82467,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"4183",2019-07-03 21:42:00,-3.10709,6,0,25,22,22,19,25.5,22,19,0,0,26.5,27,27.5,28.5,28,28.5,29.5,22.5,0.78057,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"4184",2019-07-03 21:43:00,-2.93737,7,0,25,22,22,19,25.5,22,19,0,0,26.5,27,27.5,28.5,28,28.5,29.5,22.5,0.77364,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"4185",2019-07-03 21:44:00,-2.85703,7,0,25,22,22,19,25.5,22,19,0,0,26.5,27,27.5,28.5,28,28.5,29.5,22.4,0.77364,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"4186",2019-07-03 21:45:00,-2.63201,9,0,25,22,22,19,25.5,22,19,0,0,26.5,27,27.5,28.5,28,28.5,29.5,22.4,0.76923,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"4187",2019-07-03 21:46:00,-2.30318,8,0,25,22,22,19,25.5,22,19,0,0,27,27,27.5,28.5,28,28.5,29.5,22.5,0.77364,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"4188",2019-07-03 21:47:00,-1.8105,9,0,25,22,22,19,25.5,22,19,0,0,27,27,27.5,28.5,28,28.5,29.5,22.4,0.77427,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"4189",2019-07-03 21:48:00,-2.28323,0,0,25,22,22,19,25.5,22,19,0,0,27,27,27.5,28.5,28,28.5,29.5,22.4,0.76104,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"4190",2019-07-03 21:49:00,-2.04097,0,0,25,22,22,19,25.5,22,19,0,0,27,27,27.5,28.5,28,28.5,29.5,22.4,0.76167,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"4191",2019-07-03 21:50:00,-2.3633,0,0,25,22,22,19,25.5,22,19,0,0,27,27,27.5,28.5,28,28.5,29.5,22.4,0.76734,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"4192",2019-07-03 21:51:00,-2.53987,0,0,25,22,22,19,25.5,22,19,0,0,27,27,27.5,28.5,28,28.5,29.5,22.4,0.77301,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"4193",2019-07-03 21:52:00,-2.89254,0,0,25,22,22,19,25.5,22,19,0,0,27,27,27.5,28.5,28,28.5,29.5,22.4,0.77049,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"4194",2019-07-03 21:53:00,-2.95194,0,0,25,22,22,19,25.5,22,19,0,0,27,27,27.5,28.5,28,28.5,29.5,22.4,0.76167,0,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"4195",2019-07-03 21:54:00,-3.07444,0,0,25,22,22,19,25.5,22,19,0,0,27,27,27.5,28.5,28,28.5,29.5,22.3,0.76734,0,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"4196",2019-07-03 21:55:00,-3.20493,0,0,25,22,22,19,25.5,22,19,0,0,27,27,27.5,28.5,28,28.5,29.5,22.3,0.76167,0,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"4197",2019-07-03 21:56:00,-3.27266,0,0,25,22,22,19,25.5,22,19,0,0,27,27,27.5,28.5,28,28.5,29.5,22.3,0.75726,0,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"4198",2019-07-03 21:57:00,-3.56971,0,0,25,22,22,19,25.5,22,19,0,0,27,27,27.5,28.5,28,28.5,29.5,22.3,0.76167,0,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"4199",2019-07-03 21:58:00,-3.54776,0,0,25,22,22,19,25.5,22,19,0,0,27,27,27.5,28.5,28,28.5,29.5,22.3,0.75537,0,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"4200",2019-07-03 21:59:00,-3.97816,0,0,25,22,22,19,25.5,22,19,0,0,27,27,27.5,28.5,28,28.5,29.5,22.3,0.77427,0,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"4201",2019-07-03 22:00:00,-3.85295,0,0,25,22,22,19,25.5,22,19,0,0,27,27,27.5,28.5,28,28.5,29.5,22.3,0.59913,0,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"4202",2019-07-03 22:01:00,-3.81823,0,0,25,22,22,19,25.5,22,19,0,0,27,27,27.5,28.5,28,28.5,29.5,22.3,0.59724,0,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"4203",2019-07-03 22:02:00,-3.73721,0,0,25,22,22,19,25.5,22,19,0,0,27,27,27.5,28.5,28,28.5,29.5,22.3,0.58842,0,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"4204",2019-07-03 22:03:00,-3.49533,0,0,25,22,22,19,25.5,22,19,0,0,27,27,27.5,28.5,28,28.5,29.5,22.2,0.59724,0,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"4205",2019-07-03 22:04:00,-3.28726,0,0,25,22,22,19,25.5,22,19,0,0,26.5,27,27.5,28.5,28,28.5,29.5,22.3,0.59157,0,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"4206",2019-07-03 22:05:00,-3.14605,0,0,25,22,22,19,25.5,22,19,0,0,26.5,27,27.5,28.5,28,28.5,29.5,22.2,0.61614,0,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"4207",2019-07-03 22:06:00,-3.03815,0,0,25,22,22,19,25.5,22,19,0,0,26.5,27,27.5,28.5,28,28.5,29.5,22.2,0.60984,0,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"4208",2019-07-03 22:07:00,-2.74106,0,0,25,22,22,19,25.5,22,19,0,0,26.5,27,27.5,28.5,28,28.5,29.5,22.2,0.5985,0,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"4209",2019-07-03 22:08:00,-2.55959,0,0,25,22,22,19,25.5,22,19,0,0,27,27,27.5,28.5,28,28.5,29.5,22.2,0.61614,0,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"4210",2019-07-03 22:09:00,-2.95738,0,0,25,22,22,19,25.5,22,19,0,0,27,27,27.5,28.5,28,28.5,29.5,22.1,0.61047,0,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"4211",2019-07-03 22:10:00,-2.84401,0,0,25,22,22,19,25.5,22,19,0,0,27,27,27.5,28.5,28,28.5,29.5,22.1,0.60795,0,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"4212",2019-07-03 22:11:00,-2.8615,0,0,25,22,22,19,25.5,22,19,0,0,27,27,27.5,28.5,28,28.5,29.5,22.1,0.61677,0,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"4213",2019-07-03 22:12:00,-2.84423,0,0,25,22,22,19,25.5,22,19,0,0,26.5,27,27.5,28.5,28,28.5,29.5,22.1,0.61677,0,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"4214",2019-07-03 22:13:00,-2.93634,0,0,25,22,22,19,25.5,22,19,0,0,26.5,27,27.5,28.5,28,28.5,29.5,22,0.61677,0,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"4215",2019-07-03 22:14:00,-2.86033,0,0,25,22,22,19,25.5,22,19,0,0,26.5,27,27.5,28.5,28,28.5,29.5,22.1,0.61677,0,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"4216",2019-07-03 22:15:00,-2.86137,0,0,25,22,22,19,25.5,22,19,0,0,26.5,27,27.5,28.5,28,28.5,29.5,22,0.6174,0,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"4217",2019-07-03 22:16:00,-2.65773,0,0,25,22,22,19,25.5,22,19,0,0,26.5,27,27.5,28.5,28,28.5,29.5,22,0.6174,0,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"4218",2019-07-03 22:17:00,-3.41461,0,0,25,22,22,19,25.5,22,19,0,0,26.5,27,27.5,28.5,28,28.5,29.5,22,0.61677,0,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"4219",2019-07-03 22:18:00,-2.80258,0,0,25,22,22,19,25.5,22,19,0,0,26.5,27,27.5,28.5,28,28.5,29.5,21.9,0.62244,0,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"4220",2019-07-03 22:19:00,-2.7577,0,0,25,22,22,19,25.5,22,19,0,0,26.5,27,27.5,28.5,28,28.5,29.5,22,0.61866,0,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"4221",2019-07-03 22:20:00,-2.79181,0,0,25,22,22,19,25.5,22,19,0,0,26.5,27,27.5,28.5,28,28.5,29.5,21.9,0.62181,0,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"4222",2019-07-03 22:21:00,-2.62087,0,0,25,22,22,19,25.5,22,19,0,0,26.5,27,27.5,28.5,28,28.5,29.5,21.9,0.61677,0,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"4223",2019-07-03 22:22:00,-2.81889,0,0,25,22,22,19,25.5,22,19,0,0,26.5,27,27.5,28.5,28,28.5,29.5,21.8,0.62118,0,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"4224",2019-07-03 22:23:00,-2.81997,0,0,25,22,22,19,25.5,22,19,0,0,26.5,27,27.5,28.5,28,28.5,29.5,21.9,0.61425,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"4225",2019-07-03 22:24:00,-2.86084,0,0,25,22,22,19,25.5,22,19,0,0,26.5,27,27.5,28.5,28,28.5,29.5,21.8,0.61425,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"4226",2019-07-03 22:25:00,-2.87449,0,0,25,22,22,19,25.5,22,19,0,0,26.5,27,27.5,28.5,28,28.5,29.5,21.9,0.60984,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"4227",2019-07-03 22:26:00,-2.88493,0,0,25,22,22,19,25.5,22,19,0,0,26.5,27,27.5,28.5,28,28.5,29.5,21.8,0.60417,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"4228",2019-07-03 22:27:00,-3.1329,0,0,25,22,22,19,25.5,22,19,0,0,26.5,27,27.5,28.5,28,28,29,21.9,0.61614,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"4229",2019-07-03 22:28:00,-3.02418,0,0,25,22,22,19,25.5,22,19,0,0,26.5,27,27.5,28.5,28,28,29,21.8,0.61488,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"4230",2019-07-03 22:29:00,-2.97903,0,0,25,22,22,19,25.5,22,19,0,0,26.5,27,27.5,28.5,28,28,29,21.8,0.61614,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"4231",2019-07-03 22:30:00,-2.98159,0,0,25,22,22,19,25.5,22,19,0,0,26.5,27,27.5,28.5,28,28,29,21.8,0.61047,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"4232",2019-07-03 22:31:00,-2.89964,0,0,25,22,22,19,25.5,22,19,0,0,26.5,27,27.5,28.5,28,28,29,21.9,0.61047,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"4233",2019-07-03 22:32:00,-2.6236,0,0,25,22,22,19,25.5,22,19,0,0,26.5,27,27.5,28.5,28,28,29,21.8,0.61614,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"4234",2019-07-03 22:33:00,-2.92711,0,0,25,22,22,19,25.5,22,19,0,0,26.5,27,27.5,28.5,28,28,29,21.8,0.61614,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"4235",2019-07-03 22:34:00,-3.43599,0,0,25,22,22,19,25.5,22,19,0,0,26.5,27,27.5,28.5,28,28,29,21.7,0.60984,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"4236",2019-07-03 22:35:00,-3.43233,0,0,25,22,22,19,25.5,22,19,0,0,26.5,27,27.5,28.5,28,28,29,21.7,0.7056,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"4237",2019-07-03 22:36:00,-3.58426,0,0,25,22,22,19,25.5,22,19,0,0,26.5,27,27.5,28.5,28,28,29,21.7,0.68733,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"4238",2019-07-03 22:37:00,-3.39396,0,0,25,22,22,19,25.5,22,19,0,0,26.5,27,27.5,28.5,28,28,29,21.7,0.60417,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"4239",2019-07-03 22:38:00,-2.91334,0,0,25,22,22,19,25.5,22,19,0,0,26.5,27,27.5,28.5,28,28,29,21.7,0.69741,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"4240",2019-07-03 22:39:00,-2.85265,0,0,25,22,22,19,25.5,22,19,0,0,26.5,27,27.5,28.5,28,28,29,21.7,0.70371,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"4241",2019-07-03 22:40:00,-2.87199,0,0,25,22,22,19,25.5,22,19,0,0,26.5,27,27.5,28,28,28,29,21.7,0.69237,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"4242",2019-07-03 22:41:00,-2.78073,0,0,25,22,22,19,25.5,22,19,0,0,26.5,27,27.5,28,28,28,29,21.7,0.68922,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"4243",2019-07-03 22:42:00,-2.84402,0,0,25,22,22,19,25.5,22,19,0,0,26.5,27,27.5,28,28,28,29,21.7,0.69804,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"4244",2019-07-03 22:43:00,-2.83648,0,0,25,22,22,19,25.5,22,19,0,0,26.5,27,27.5,28,28,28,29,21.7,0.69237,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"4245",2019-07-03 22:44:00,-2.88497,0,0,25,22,22,19,25.5,22,19,0,0,26.5,27,27.5,28,28,28,29,21.7,0.69048,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"4246",2019-07-03 22:45:00,-2.83551,0,0,25,22,22,19,25.5,22,19,0,0,26.5,27,27.5,28,28,28,29,21.7,0.69237,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"4247",2019-07-03 22:46:00,-2.84845,0,0,25,22,22,19,25.5,22,19,0,0,26.5,27,27.5,28,28,28,29,21.7,0.67977,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"4248",2019-07-03 22:47:00,-2.81565,0,0,25,22,22,19,25.5,22,19,0,0,26.5,27,27.5,28,28,28,29,21.7,0.68607,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"4249",2019-07-03 22:48:00,-2.79998,0,0,25,22,22,19,25.5,22,19,0,0,26.5,27,27.5,28,28,28,29,21.7,0.68607,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"4250",2019-07-03 22:49:00,-2.81598,0,0,25,22,22,19,25.5,22,19,0,0,26.5,27,27.5,28,28,28,29,21.7,0.69111,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"4251",2019-07-03 22:50:00,-2.81245,0,0,25,22,22,19,25.5,22,19,0,0,26.5,27,27.5,28,28,28,29,21.6,0.70434,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"4252",2019-07-03 22:51:00,-2.84497,0,0,25,22,22,19,25.5,22,19,0,0,26.5,27,27.5,28,28,28,29,21.6,0.6993,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"4253",2019-07-03 22:52:00,-2.84203,0,0,25,22,22,19,25.5,22,19,0,0,26.5,27,27.5,28,28,28,29,21.5,0.6993,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"4254",2019-07-03 22:53:00,-2.86141,0,0,25,22,22,19,25.5,22,19,0,0,26.5,27,27.5,28,28,28,29,21.5,0.69804,0,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"4255",2019-07-03 22:54:00,-2.67609,0,0,25,22,22,19,25.5,22,19,0,0,26.5,27,27.5,28,28,28,29,21.6,0.71064,0,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"4256",2019-07-03 22:55:00,-2.85767,0,0,25,22,22,19,25.5,22,19,0,0,26.5,27,27.5,28,28,28,29,21.6,0.70497,0,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"4257",2019-07-03 22:56:00,-2.32614,0,0,25,22,22,19,25.5,22,19,0,0,26.5,27,27.5,28,28,28,29,21.5,0.70434,0,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"4258",2019-07-03 22:57:00,-2.90786,0,0,25,22,22,19,25.5,22,19,0,0,26.5,27,27,28,28,28,29,21.5,0.70434,0,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"4259",2019-07-03 22:58:00,-2.90096,0,0,25,22,22,19,25.5,22,19,0,0,26.5,27,27,28,28,28,29,21.6,0.69804,0,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"4260",2019-07-03 22:59:00,-2.74047,0,0,25,22,22,19,25.5,22,19,0,0,26.5,27,27,28,28,28,29,21.6,0.73395,0,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"4261",2019-07-03 23:00:00,-2.86035,0,0,25,22,22,19,25.5,22,19,0,0,26.5,27,27,28,28,28,29,21.6,0.72954,0,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"4262",2019-07-03 23:01:00,-2.73239,0,0,25,22,22,19,25.5,22,19,0,0,26.5,27,27,28,28,28,29,21.7,2.1546,0,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"4263",2019-07-03 23:02:00,-2.84548,0,0,25,22,22,19,25.5,22,19,0,0,26.5,27,27,28,28,28,29,21.7,0.72891,0,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"4264",2019-07-03 23:03:00,-2.88406,0,0,25,22,22,19,25.5,22,19,0,0,26.5,27,27,28,28,28,29,21.7,0.73017,0,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"4265",2019-07-03 23:04:00,-3.37412,0,0,25,22,22,19,25.5,22,19,0,0,26.5,27,27,28,28,28,29,21.7,0.73017,0,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"4266",2019-07-03 23:05:00,-2.84715,0,0,25,22,22,19,25.5,22,19,0,0,26.5,27,27,28,28,28,29,21.7,0.7245,0,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"4267",2019-07-03 23:06:00,-2.84541,0,0,25,22,22,19,25.5,22,19,0,0,26.5,27,27,28.5,28,28,29,21.7,0.84924,0,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"4268",2019-07-03 23:07:00,-3.19271,0,0,25,22,22,19,25.5,22,19,0,0,26.5,27,27,28.5,28,28,29,21.6,0.83097,0,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"4269",2019-07-03 23:08:00,-2.81204,0,0,25,22,22,19,25.5,22,19,0,0,26.5,27,27,28.5,28,28,29,21.6,0.71757,0,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"4270",2019-07-03 23:09:00,-2.80145,0,0,25,22,22,19,25.5,22,19,0,0,26.5,27,27,28.5,28,28,29,21.6,0.72954,0,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"4271",2019-07-03 23:10:00,-2.83653,0,0,25,22,22,19,25.5,22,19,0,0,26.5,27,27,28.5,28,28,29,21.5,0.83979,0,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"4272",2019-07-03 23:11:00,-2.81602,0,0,25,22,22,19,25.5,22,19,0,0,26.5,27,27,28.5,28,28,29,21.5,0.71442,0,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"4273",2019-07-03 23:12:00,-2.83111,0,0,25,22,22,19,25.5,22,19,0,0,26.5,27,27,28.5,28,28,29,21.6,0.73143,0,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"4274",2019-07-03 23:13:00,-2.8012,0,0,25,22,22,19,25.5,22,19,0,0,26,27,27,28.5,28,28,29,21.5,0.98847,0,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"4275",2019-07-03 23:14:00,-2.71784,0,0,25,22,22,19,25.5,22,19,0,0,26,27,27,28.5,28,28,29,21.5,0.98091,0,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"4276",2019-07-03 23:15:00,-2.74666,0,0,25,22,22,19,25.5,22,19,0,0,26,26.5,27,28.5,28,28,29,21.5,0.98217,0,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"4277",2019-07-03 23:16:00,-2.63851,0,0,25,22,22,19,25.5,22,19,0,0,26,26.5,27,28.5,28,28,29,21.5,0.98154,0,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"4278",2019-07-03 23:17:00,-2.98732,0,0,25,22,22,19,25.5,22,19,0,0,26,26.5,27,28.5,28,28,29,21.5,1.0836,0,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"4279",2019-07-03 23:18:00,-2.86525,0,0,25,22,22,19,25.5,22,19,0,0,26,26.5,27,28.5,28,28,29,21.5,1.08864,0,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"4280",2019-07-03 23:19:00,-2.84415,0,0,25,22,22,19,25.5,22,19,0,0,26,26.5,27,28.5,28,28,29,21.5,1.09116,0,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"4281",2019-07-03 23:20:00,-2.80406,0,0,25,22,22,19,25.5,22,19,0,0,26,27,27,28.5,28,28,29,21.4,1.1466,0,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"4282",2019-07-03 23:21:00,-3.28855,0,0,25,22,22,19,25.5,22,19,0,0,26,27,27,28.5,28,28,29,21.4,1.07856,0,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"4283",2019-07-03 23:22:00,-2.73838,0,0,25,22,22,19,25.5,22,19,0,0,26,27,27,28.5,28,28,29,21.4,1.07856,0,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"4284",2019-07-03 23:23:00,-2.75478,0,0,25,22,22,19,25.5,22,19,0,0,26,27,27,28.5,28,28,29,21.5,1.0836,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"4285",2019-07-03 23:24:00,-2.77472,0,0,25,22,22,19,25.5,22,19,0,0,26,27,27,28.5,28,28,29,21.4,1.21023,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"4286",2019-07-03 23:25:00,-2.79716,0,0,25,22,22,19,25.5,22,19,0,0,26,27,27,28.5,28,28,29,21.4,1.20456,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"4287",2019-07-03 23:26:00,-2.79303,0,0,25,22,22,19,25.5,22,19,5.42030303030303,0,26,27,27,28.5,28,28,29,21.4,1.21023,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"4288",2019-07-03 23:27:00,-2.89186,0,0,25,22,22,19,25.5,22,19,2.05573770491803,0,26,27,27,28.5,28,28,29,21.4,1.07667,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"4289",2019-07-03 23:28:00,-2.95609,0,0,25,22,22,19,25.5,22,19,0,0,26,27,27,28.5,28,28,29,21.3,1.13778,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"4290",2019-07-03 23:29:00,-2.87651,0,0,25,22,22,19,25.5,22,19,0,0,26,27,27,28.5,28,28,29,21.3,1.08927,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"4291",2019-07-03 23:30:00,-2.84072,0,0,25,22,22,19,25.5,22,19,0,0,26,27,27,28.5,28,28,28.5,21.3,1.07604,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"4292",2019-07-03 23:31:00,-2.85961,0,0,25,22,22,19,25.5,22,19,0,0,26,27,27,28.5,28,28,28.5,21.3,1.0647,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"4293",2019-07-03 23:32:00,-2.72056,0,0,25,22,22,19,25.5,22,19,0,0,26,27,27,28.5,28,28,28.5,21.3,1.07037,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"4294",2019-07-03 23:33:00,-2.82869,0,0,25,22,22,19,25.5,22,19,0,0,26,27,27,28.5,28,28,28.5,21.3,1.1088,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"4295",2019-07-03 23:34:00,-3.21223,0,0,25,22,22,19,25.5,22,19,0,0,26,27,27,28.5,28,27.5,28.5,21.3,1.06407,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"4296",2019-07-03 23:35:00,-2.75596,0,0,25,22,22,19,25.5,22,19,0,0,26,27,27,28.5,28,27.5,28.5,21.3,1.07604,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"4297",2019-07-03 23:36:00,-2.68083,0,0,25,22,22,19,25.5,22,19,0,0,26,27,26.5,28.5,28,27.5,28.5,21.3,1.07667,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"4298",2019-07-03 23:37:00,-2.76652,0,0,25,22,22,19,25.5,22,19,0,0,26,27,26.5,28.5,28,27.5,28.5,21.3,1.07415,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"4299",2019-07-03 23:38:00,-2.51957,0,0,25,22,22,19,25.5,22,19,0,0,26,27,26.5,28.5,28,27.5,28.5,21.3,1.08045,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"4300",2019-07-03 23:39:00,-2.20976,0,0,25,22,22,19,25.5,22,19,0,0,26,27,26.5,28.5,28,27.5,28.5,21.3,1.08297,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"4301",2019-07-03 23:40:00,-2.28735,0,0,25,22,22,19,25.5,22,19,0,0,26,27,26.5,28.5,28,27.5,28.5,21.3,1.15794,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"4302",2019-07-03 23:41:00,-2.4844,0,0,25,22,22,19,25.5,22,19,0,0,26,27,26.5,28.5,28,27.5,28.5,21.3,2.48535,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"4303",2019-07-03 23:42:00,-2.14032,0,0,25,22,22,19,25.5,22,19,0,0,26,27,26.5,28.5,28,27.5,28.5,21.3,1.02501,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"4304",2019-07-03 23:43:00,-2.25516,0,0,25,22,22,19,25.5,22,19,0,0,26,27,26.5,28.5,28,27.5,28.5,21.3,1.03824,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"4305",2019-07-03 23:44:00,-1.99227,0,0,25,22,22,19,25.5,22,19,0,0,26,27,26.5,28.5,28,27.5,28.5,21.3,1.05966,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"4306",2019-07-03 23:45:00,-2.32713,0,0,25,22,22,19,25.5,22,19,0,0,26,27,26.5,28.5,28,27.5,28.5,21.2,2.55654,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"4307",2019-07-03 23:46:00,-2.50046,0,0,25,22,22,19,25.5,22,19,0,0,26,27,26.5,28.5,28,27.5,28.5,21.2,1.1655,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"4308",2019-07-03 23:47:00,-2.65509,0,0,25,22,22,19,25.5,22,19,0,0,26,26.5,26.5,28.5,28,27.5,28.5,21.1,1.12203,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"4309",2019-07-03 23:48:00,-2.21801,0,0,25,22,22,19,25.5,22,19,0,0,26,26.5,26.5,28.5,28,27.5,28.5,21.2,1.071,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"4310",2019-07-03 23:49:00,-2.59752,0,0,25,22,22,19,25.5,22,19,0,0,25.5,26.5,26.5,28.5,28,27.5,28.5,21.2,0.9702,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"4311",2019-07-03 23:50:00,-2.60671,0,0,25,22,22,19,25.5,22,19,0,0,25.5,26.5,26.5,28.5,28,27.5,28.5,21.2,0.9765,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"4312",2019-07-03 23:51:00,-2.62894,0,0,25,22,22,19,25.5,22,19,0,0,25.5,26.5,26.5,28.5,28,27.5,28.5,21.2,0.8757,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"4313",2019-07-03 23:52:00,-2.82392,0,0,25,22,22,19,25.5,22,19,0,0,25.5,26.5,26.5,28.5,28,27.5,28.5,21.1,0.86877,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"4314",2019-07-03 23:53:00,-3.20198,0,0,25,22,22,19,25.5,22,19,0,0,26,26.5,26.5,28.5,28,27.5,28.5,21.2,0.65961,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"4315",2019-07-03 23:54:00,-3.74079,0,0,25,22,22,19,25.5,22,19,0,0,26,26.5,26.5,28.5,28,27.5,28.5,21.1,0.66717,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"4316",2019-07-03 23:55:00,-3.88768,0,0,25,22,22,19,25.5,22,19,0,0,26,26.5,26.5,28.5,28,27.5,28.5,21.2,0.66843,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"4317",2019-07-03 23:56:00,-3.89324,0,0,25,22,22,19,25.5,22,19,0,0,26,26.5,26.5,28.5,28,27.5,28.5,21.1,0.66717,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"4318",2019-07-03 23:57:00,-3.49743,0,0,25,22,22,19,25.5,22,19,0,0,26,26.5,26.5,28.5,28,27.5,28.5,21,0.65583,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"4319",2019-07-03 23:58:00,-3.26222,0,0,25,22,22,19,25.5,22,19,0,0,26,26.5,26.5,28.5,28,27.5,28.5,21.1,0.6552,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"4320",2019-07-03 23:59:00,-3.05542,0,0,25,22,22,19,25.5,22,19,0,0,26,26.5,26.5,28.5,28,27.5,28.5,21.1,0.6615,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"4321",2019-07-04 00:00:00,-2.92209,0,0,25,22,22,19,25.5,22,19,0,0,26,26.5,26.5,28.5,28,27.5,28.5,21.1,0.65457,0,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"4322",2019-07-04 00:01:00,-2.81004,0,0,25,22,22,19,25.5,22,19,0,0,26,26.5,26.5,28.5,28,27.5,28.5,20.9,0.64827,0,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"4323",2019-07-04 00:02:00,-2.78425,0,0,25,22,22,19,25.5,22,19,0,0,26,26.5,26.5,28.5,28,27.5,28.5,21,0.64764,0,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"4324",2019-07-04 00:03:00,-2.77456,0,0,25,22,22,19,25.5,22,19,0,0,26,26.5,26.5,28.5,28,27.5,28.5,21,0.64512,0,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,0,1,1,1,1
"4325",2019-07-04 00:04:00,-2.70712,0,0,25,22,22,19,25.5,22,19,0,0,26,26.5,26.5,28.5,28,27.5,28.5,20.9,0.65331,0,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,0,1,1,1,1
"4326",2019-07-04 00:05:00,-2.64522,0,0,25,22,22,19,25.5,22,19,0,0,26,26.5,26.5,28.5,28,27.5,28.5,20.9,0.6426,0,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,0,1,1,1,1
"4327",2019-07-04 00:06:00,-2.65651,0,0,25,22,22,19,25.5,22,19,0,0,26,26.5,26.5,28.5,28,27.5,28.5,20.9,0.47754,0,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,0,1,1,1,1
"4328",2019-07-04 00:07:00,-2.55647,0,0,25,22,22,19,25.5,22,19,0,0,26,26.5,26.5,28.5,28,27.5,28.5,20.9,0.47754,0,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,0,1,1,1,1
"4329",2019-07-04 00:08:00,-2.45486,0,0,25,22,22,19,25.5,22,19,0,0,26,26.5,26.5,28.5,28,27.5,28.5,20.9,0.47754,0,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,0,1,1,1,1
"4330",2019-07-04 00:09:00,-2.59248,0,0,25,22,22,19,25.5,22,19,0,0,26,26.5,26.5,28.5,28,27.5,28.5,20.9,0.47754,0,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,0,1,1,1,1
"4331",2019-07-04 00:10:00,-2.62208,0,0,25,22,22,19,25.5,22,19,0,0,26,26.5,26.5,28.5,28,27.5,28.5,20.9,0.48384,0,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,0,1,1,1,1
"4332",2019-07-04 00:11:00,-2.62607,0,0,25,22,22,19,25.5,22,19,0,0,26,26.5,26.5,28.5,28,27.5,28.5,20.7,0.48384,0,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,0,1,1,1,1
"4333",2019-07-04 00:12:00,-2.87938,0,0,25,22,22,19,25.5,22,19,0,0,26,26.5,26.5,28.5,27.5,27.5,28.5,20.7,0.47817,0,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,0,1,1,1,1
"4334",2019-07-04 00:13:00,-2.6364,0,0,25,22,22,19,25.5,22,19,0,0,26,26.5,26.5,28.5,27.5,27.5,28.5,20.8,0.48951,0,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,0,1,1,1,1
"4335",2019-07-04 00:14:00,-2.78582,0,0,25,22,22,19,25.5,22,19,0,0,26,26.5,26.5,28,27.5,27.5,28.5,20.7,0.4851,0,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,0,1,1,1,1
"4336",2019-07-04 00:15:00,-2.59731,0,0,25,22,22,19,25.5,22,19,0,0,26,26.5,26.5,28,27.5,27.5,28.5,20.7,0.48447,0,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,0,1,1,1,1
"4337",2019-07-04 00:16:00,-2.20043,0,0,25,22,22,19,25.5,22,19,0,0,26,26.5,26.5,28,27.5,27.5,28.5,20.7,0.4662,0,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,0,1,1,1,1
"4338",2019-07-04 00:17:00,-2.67788,0,0,25,22,22,19,25.5,22,19,0,0,26,26.5,26.5,28,27.5,27.5,28.5,20.8,0.47187,0,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,0,1,1,1,1
"4339",2019-07-04 00:18:00,-2.52204,0,0,25,22,22,19,25.5,22,19,0,0,26,26.5,26.5,28,27.5,27.5,28.5,20.8,0.47754,0,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,0,1,1,1,1
"4340",2019-07-04 00:19:00,-2.52532,0,0,25,22,22,19,25.5,22,19,0,0,26,26.5,26.5,28,27.5,27.5,28.5,20.8,0.47754,0,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,0,1,1,1,1
"4341",2019-07-04 00:20:00,-2.54164,0,0,25,22,22,19,25.5,22,19,0,0,26,26.5,26.5,28,27.5,27.5,28.5,20.8,0.4662,0,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,0,1,1,1,1
"4342",2019-07-04 00:21:00,-2.76634,0,0,25,22,22,19,25.5,22,19,0,0,26,26.5,26.5,28,27.5,27.5,28.5,20.6,0.46557,0,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,0,1,1,1,1
"4343",2019-07-04 00:22:00,-2.5407,0,0,25,22,22,19,25.5,22,19,0,0,26,26.5,26.5,28,27.5,27.5,28.5,20.8,0.47124,0,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,0,1,1,1,1
"4344",2019-07-04 00:23:00,-2.50479,0,0,25,22,22,19,25.5,22,19,0,0,26,26.5,26.5,28,27.5,27.5,28.5,20.8,0.47502,0,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,0,1,1,1,1
"4345",2019-07-04 00:24:00,-2.57104,0,0,25,22,22,19,25.5,22,19,0,0,26.5,26.5,26.5,28,27.5,27.5,28.5,20.8,0.50904,0,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,0,1,1,1,1
"4346",2019-07-04 00:25:00,-2.59315,0,0,25,22,22,19,25.5,22,19,0,0,26.5,26.5,26.5,28,27.5,27.5,28.5,20.8,0.48825,0,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,0,1,1,1,1
"4347",2019-07-04 00:26:00,-2.55838,0,0,25,22,22,19,25.5,22,19,0,0,26.5,26.5,26.5,28,27.5,27.5,28.5,20.9,0.504,0,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,0,1,1,1,1
"4348",2019-07-04 00:27:00,-2.56151,0,0,25,22,22,19,25.5,22,19,0,0,26.5,26.5,26.5,28,27.5,27.5,28.5,20.9,0.50904,0,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,0,1,1,1,1
"4349",2019-07-04 00:28:00,-2.64417,0,0,25,22,22,19,25.5,22,19,0,0,26.5,26.5,26.5,28,27.5,27.5,28.5,20.9,0.49077,0,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,0,1,1,1,1
"4350",2019-07-04 00:29:00,-2.6006,0,0,25,22,22,19,25.5,22,19,0,0,26.5,26.5,26.5,28,27.5,27.5,28.5,20.9,0.51219,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,0,1,1,1,1
"4351",2019-07-04 00:30:00,-2.53369,0,0,25,22,22,19,25.5,22,19,0,0,26.5,26.5,26.5,28,27.5,27.5,28.5,20.8,0.51534,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,0,1,1,1,1
"4352",2019-07-04 00:31:00,-2.53552,0,0,25,22,22,19,25.5,22,19,0,0,26.5,26.5,26.5,28,27.5,27.5,28.5,20.8,0.50022,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,0,1,1,1,1
"4353",2019-07-04 00:32:00,-2.52844,0,0,25,22,22,19,25.5,22,19,0,0,26.5,26.5,26.5,27.5,27.5,27.5,28.5,20.7,0.51345,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,0,1,1,1,1
"4354",2019-07-04 00:33:00,-2.56053,0,0,25,22,22,19,25.5,22,19,0,0,26.5,26.5,26.5,27.5,27.5,27.5,28,20.7,0.50967,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"4355",2019-07-04 00:34:00,-2.79575,0,0,25,22,22,19,25.5,22,19,0,0,26.5,26.5,26.5,27.5,27.5,27.5,28,20.7,0.51597,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"4356",2019-07-04 00:35:00,-2.55256,0,0,25,22,22,19,25.5,22,19,0,0,26.5,26.5,26.5,27.5,27.5,27.5,28,20.6,0.51282,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"4357",2019-07-04 00:36:00,-2.91891,0,0,25,22,22,19,25.5,22,19,0,0,26.5,26.5,26.5,27.5,27.5,27.5,28,20.6,0.51597,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"4358",2019-07-04 00:37:00,-2.58241,0,0,25,22,22,19,25.5,22,19,0,0,26.5,26.5,26.5,27.5,27.5,27.5,28,20.6,0.52164,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"4359",2019-07-04 00:38:00,-2.57108,0,0,25,22,22,19,25.5,22,19,0,0,26.5,26.5,26.5,27.5,27.5,27.5,28,20.5,0.5166,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"4360",2019-07-04 00:39:00,-2.53971,0,0,25,22,22,19,25.5,22,19,0,0,26.5,26.5,26.5,27.5,27.5,27.5,28,20.4,0.5166,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"4361",2019-07-04 00:40:00,-2.58976,0,0,25,22,22,19,25.5,22,19,0,0,26.5,26.5,26.5,27.5,27.5,27.5,28,20.4,0.51219,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"4362",2019-07-04 00:41:00,-2.61233,0,0,25,22,22,19,25.5,22,19,0,0,26.5,26.5,26.5,27.5,27.5,27.5,28,20.4,0.51597,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"4363",2019-07-04 00:42:00,-2.59426,0,0,25,22,22,19,25.5,22,19,0,0,26.5,26.5,26.5,27.5,27.5,27.5,28,20.4,0.53424,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"4364",2019-07-04 00:43:00,-2.52291,0,0,25,22,22,19,25.5,22,19,0,0,26.5,26.5,26.5,27.5,27.5,27.5,28,20.3,0.50967,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"4365",2019-07-04 00:44:00,-2.48702,0,0,25,22,22,19,25.5,22,19,0,0,26.5,26.5,26.5,27.5,27.5,27.5,28,20.3,0.51849,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"4366",2019-07-04 00:45:00,-2.6569,0,0,25,22,22,19,25.5,22,19,0,0,26.5,26.5,26.5,27.5,27.5,27.5,28,20.3,0.51597,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"4367",2019-07-04 00:46:00,-2.64024,0,0,25,22,22,19,25.5,22,19,0,0,26.5,26.5,26.5,27.5,27.5,27.5,28,20.3,0.50967,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"4368",2019-07-04 00:47:00,-2.66827,0,0,25,22,22,19,25.5,22,19,0,0,26.5,26.5,26.5,27.5,27.5,27.5,28,20.1,0.50967,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"4369",2019-07-04 00:48:00,-2.16815,0,0,25,22,22,19,25.5,22,19,0,0,26.5,26.5,26.5,27.5,27.5,27.5,28,20,0.50337,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"4370",2019-07-04 00:49:00,-2.63668,0,0,25,22,22,19,25.5,22,19,0,0,26.5,26.5,26.5,27.5,27.5,27.5,28,20,0.52794,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"4371",2019-07-04 00:50:00,-2.64842,0,0,25,22,22,19,25.5,22,19,0,0,26.5,26.5,26.5,27.5,27.5,27.5,28,19.8,0.51597,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"4372",2019-07-04 00:51:00,-2.6196,0,0,25,22,22,19,25.5,22,19,0,0,26.5,26.5,26.5,27.5,27.5,27.5,28,19.9,0.48888,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"4373",2019-07-04 00:52:00,-2.64625,0,0,25,22,22,19,25.5,22,19,0,0,26.5,26.5,26.5,27.5,27.5,27.5,28,19.9,0.49644,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"4374",2019-07-04 00:53:00,-2.63381,0,0,25,22,22,19,25.5,22,19,0,0,26.5,26.5,26.5,27.5,27.5,27.5,28,20,0.49014,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"4375",2019-07-04 00:54:00,-2.83966,0,0,25,22,22,19,25.5,22,19,0,0,26.5,26.5,26.5,27.5,27.5,27.5,28,19.9,0.50904,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"4376",2019-07-04 00:55:00,-2.75576,0,0,25,22,22,19,25.5,22,19,0,0,26.5,26.5,26.5,27.5,27.5,27.5,28,20,0.55251,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"4377",2019-07-04 00:56:00,-2.97609,0,0,25,22,22,19,25.5,22,19,0,0,26.5,26.5,26.5,27.5,27.5,27.5,28,19.9,0.49077,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"4378",2019-07-04 00:57:00,-2.40028,0,0,25,22,22,19,25.5,22,19,0,0,26.5,26.5,26.5,27.5,27.5,27.5,28,19.9,0.49014,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"4379",2019-07-04 00:58:00,-2.64633,0,0,25,22,22,19,25.5,22,19,0,0,26.5,26.5,26,27.5,27.5,27.5,28,19.6,0.49581,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"4380",2019-07-04 00:59:00,-2.60683,0,0,25,22,22,19,25.5,22,19,0,0,26.5,26.5,26,27.5,27.5,27.5,28,19.8,0.49581,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"4381",2019-07-04 01:00:00,-2.65331,0,0,25,22,22,19,25.5,22,19,0,0,26.5,26.5,26,27.5,27.5,27.5,28,19.7,0.504,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"4382",2019-07-04 01:01:00,-2.65879,0,0,25,22,22,19,25.5,22,19,0,0,26.5,26.5,26,27.5,27.5,27.5,28,19.6,0.50337,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"4383",2019-07-04 01:02:00,-2.64288,0,0,25,22,22,19,25.5,22,19,0,0,26.5,26.5,26,27.5,27.5,27.5,28,19.7,0.53487,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"4384",2019-07-04 01:03:00,-2.67272,0,0,25,22,22,19,25.5,22,19,0,0,26.5,26.5,26,27.5,27.5,27.5,28,19.6,0.5292,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"4385",2019-07-04 01:04:00,-2.65633,0,0,25,22,22,19,25.5,22,19,0,0,26.5,26.5,26,27.5,27.5,27.5,28,19.6,0.53424,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"4386",2019-07-04 01:05:00,-2.69252,0,0,25,22,22,19,25.5,22,19,0,0,26.5,26.5,26,27.5,27.5,27.5,28,19.6,0.53424,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"4387",2019-07-04 01:06:00,-2.6871,0,0,25,22,22,19,25.5,22,19,0,0,26.5,26.5,26,27.5,27.5,27.5,28,19.7,0.53991,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"4388",2019-07-04 01:07:00,-2.58309,0,0,25,22,22,19,25.5,22,19,0,0,26.5,26.5,26,27.5,27.5,27.5,28,19.7,0.53109,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"4389",2019-07-04 01:08:00,-2.83532,0,0,25,22,22,19,25.5,22,19,0,0,26.5,26.5,26,27.5,27.5,27.5,28,19.5,0.52794,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"4390",2019-07-04 01:09:00,-2.63082,0,0,25,22,22,19,25.5,22,19,0,0,26.5,26.5,26,27.5,27.5,27.5,28,19.5,0.67284,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"4391",2019-07-04 01:10:00,-2.69631,0,0,25,22,22,19,25.5,22,19,0,0,26.5,26.5,26,27.5,27.5,27.5,28,19.6,0.68544,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"4392",2019-07-04 01:11:00,-2.61277,0,0,25,22,22,19,25.5,22,19,0,0,26.5,26.5,26,27.5,27.5,27.5,28,19.6,0.67977,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"4393",2019-07-04 01:12:00,-2.97961,0,0,25,22,22,19,25.5,22,19,0,0,26.5,26.5,26,27.5,27.5,27.5,28,19.6,0.57771,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"4394",2019-07-04 01:13:00,-2.66363,0,0,25,22,22,19,25.5,22,19,0,0,26.5,26.5,26,27.5,27.5,27.5,28,19.6,0.69804,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"4395",2019-07-04 01:14:00,-2.38243,0,0,25,22,22,19,25.5,22,19,0,0,26.5,26.5,26,27.5,27.5,27.5,28,19.6,0.60921,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"4396",2019-07-04 01:15:00,-2.96541,0,0,25,22,22,19,25.5,22,19,0,0,26.5,26.5,26,27.5,27.5,27.5,28,19.6,0.59157,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"4397",2019-07-04 01:16:00,-2.744,0,0,25,22,22,19,25.5,22,19,0,0,26.5,26.5,26,27,27.5,27.5,28,19.6,0.59724,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"4398",2019-07-04 01:17:00,-2.56224,0,0,25,22,22,19,25.5,22,19,0,0,26.5,26.5,26,27,27.5,27.5,28,19.6,0.60228,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"4399",2019-07-04 01:18:00,-2.5845,0,0,25,22,22,19,25.5,22,19,0,0,26.5,26.5,26,27,27.5,27.5,28,19.7,0.59724,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"4400",2019-07-04 01:19:00,-2.52267,0,0,25,22,22,19,25.5,22,19,0,5.96,26.5,26.5,26,27,27.5,27.5,28,19.7,0.70497,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"4401",2019-07-04 01:20:00,-2.56082,0,0,25,22,22,19,25.5,22,19,0,6.71611111111111,26.5,26.5,26,27,27.5,27.5,28,19.5,0.71127,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"4402",2019-07-04 01:21:00,-2.54443,0,0,25,22,22,19,25.5,22,19,0,4.29933333333333,26.5,26.5,26,27,27.5,27.5,28,19.5,0.68544,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"4403",2019-07-04 01:22:00,-2.49959,0,0,25,22,22,19,25.5,22,19,0,0,26.5,26.5,26,27,27.5,27.5,28,19.6,0.60984,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"4404",2019-07-04 01:23:00,-2.45932,0,0,25,22,22,19,25.5,22,19,0,0,26.5,26.5,26,27,27.5,27.5,28,19.6,0.60984,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"4405",2019-07-04 01:24:00,-2.55468,0,0,25,22,22,19,25.5,22,19,0,0,26.5,26.5,26,27,27.5,27.5,28,19.5,0.60291,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"4406",2019-07-04 01:25:00,-2.28916,0,0,25,22,22,19,25.5,22,19,0,0,26.5,26.5,26,27,27.5,27.5,28,19.5,0.60984,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"4407",2019-07-04 01:26:00,-2.19625,0,0,25,22,22,19,25.5,22,19,0,0,26.5,26.5,26,27,27.5,27.5,28,19.6,0.60984,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"4408",2019-07-04 01:27:00,-2.25441,0,0,25,22,22,19,25.5,22,19,0,0,26.5,26.5,26,27,27.5,27.5,28,19.6,0.59787,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"4409",2019-07-04 01:28:00,-2.30311,0,0,25,22,22,19,25.5,22,19,0,6.05,26.5,26.5,26,27,27.5,27.5,28,19.6,0.71631,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
