"","time","heating_cooling_power","irrad","kitchen_active_power","setp_371","setp_472","setp_474","setp_476","setp_571","setp_573","setp_574","shower_471","shower_571","temp_371","temp_472","temp_474","temp_476","temp_571","temp_573","temp_574","temp_amb","total_active_power","Y1_371","Y1_472","Y1_474","Y1_476","Y1_571","Y1_573","Y1_574","Y2_371","Y2_472","Y2_476","Y2_571","Y2_574","Y3_371","Y3_472","Y3_476","Y3_571","Y3_574","Y4_371","Y5_371","Y6_371","Y7_371"
"4410",2019-07-04 01:29:00,-2.05256,0,0,25,22,22,19,25.5,22,19,0,7.04672131147541,26.5,26.5,26,27,27.5,27.5,28,19.7,0.71694,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"4411",2019-07-04 01:30:00,-2.12421,0,0,25,22,22,19,25.5,22,19,0,6.64866666666667,26.5,26.5,26,27,27.5,27.5,28,19.6,0.83034,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"4412",2019-07-04 01:31:00,-2.19231,0,0,25,22,22,19,25.5,22,19,0,7.03655737704918,26.5,26.5,26,27,27.5,27.5,28,19.5,0.71064,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"4413",2019-07-04 01:32:00,-2.29097,0,0,25,22,22,19,25.5,22,19,0,7.09655737704918,26.5,26.5,26,27,27.5,27.5,28,19.5,0.74025,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"4414",2019-07-04 01:33:00,-2.40592,0,0,25,22,22,19,25.5,22,19,0,3.65316666666667,26.5,26.5,26,27,27.5,27.5,28,19.6,0.61047,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"4415",2019-07-04 01:34:00,-2.39356,0,0,25,22,22,19,25.5,22,19,0,0,26.5,26.5,26,27,27.5,27.5,28,19.5,0.6048,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"4416",2019-07-04 01:35:00,-2.42537,0,0,25,22,22,19,25.5,22,19,0,0,26.5,26,26,27,27.5,27,28,19.6,0.60354,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"4417",2019-07-04 01:36:00,-2.62502,0,0,25,22,22,19,25.5,22,19,0,0,26.5,26,26,27,27.5,27,28,19.6,0.60291,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"4418",2019-07-04 01:37:00,-2.7268,0,0,25,22,22,19,25.5,22,19,0,0,26.5,26,26,27,27.5,27,28,19.4,0.59724,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"4419",2019-07-04 01:38:00,-3.02101,0,0,25,22,22,19,25.5,22,19,0,0,26.5,26,26,27,27.5,27,28,19.4,0.59724,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"4420",2019-07-04 01:39:00,-2.81461,0,0,25,22,22,19,25.5,22,19,0,0,26.5,26,26,27,27.5,27,28,19.5,0.59661,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"4421",2019-07-04 01:40:00,-3.32704,0,0,25,22,22,19,25.5,22,19,0,0,26.5,26,26,27,27.5,27,28,19.6,0.59976,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"4422",2019-07-04 01:41:00,-3.57134,0,0,25,22,22,19,25.5,22,19,0,0,26.5,26,26,27,27.5,27,28,19.5,0.59157,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"4423",2019-07-04 01:42:00,-3.19933,0,0,25,22,22,19,25.5,22,19,0,0,26.5,26,26,27,27.5,27,28,19.4,0.54054,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"4424",2019-07-04 01:43:00,-3.15986,0,0,25,22,22,19,25.5,22,19,0,0,26.5,26,26,27,27.5,27,28,19.4,0.50967,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"4425",2019-07-04 01:44:00,-2.946,0,0,25,22,22,19,25.5,22,19,0,0,26.5,26,26,27,27.5,27,28,19.4,0.50904,0,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"4426",2019-07-04 01:45:00,-2.84133,0,0,25,22,22,19,25.5,22,19,0,0,26.5,26,26,27,27.5,27,28,19.4,0.49644,0,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"4427",2019-07-04 01:46:00,-2.83272,0,0,25,22,22,19,25.5,22,19,0,0,26.5,26,26,27,27.5,27,28,19.3,0.50589,0,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"4428",2019-07-04 01:47:00,-2.77958,0,0,25,22,22,19,25.5,22,19,0,0,26.5,26,26,27,27.5,27,28,19.2,0.48384,0,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"4429",2019-07-04 01:48:00,-2.77577,0,0,25,22,22,19,25.5,22,19,0,0,26.5,26,26,27,27.5,27,28,19.2,0.50967,0,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"4430",2019-07-04 01:49:00,-2.64915,0,0,25,22,22,19,25.5,22,19,0,0,26.5,26,26,27,27.5,27,28,19.3,0.50904,0,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"4431",2019-07-04 01:50:00,-2.5743,0,0,25,22,22,19,25.5,22,19,0,0,26.5,26,26,27,27.5,27,28,19.1,0.51534,0,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"4432",2019-07-04 01:51:00,-2.55253,0,0,25,22,22,19,25.5,22,19,0,0,26.5,26,26,27,27.5,27,28,19.1,0.50337,0,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"4433",2019-07-04 01:52:00,-2.55562,0,0,25,22,22,19,25.5,22,19,0,0,26.5,26,26,27,27.5,27,28,19.1,0.50904,0,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"4434",2019-07-04 01:53:00,-2.46256,0,0,25,22,22,19,25.5,22,19,0,0,26.5,26,26,27,27.5,27,28,19.1,0.51471,0,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"4435",2019-07-04 01:54:00,-2.58051,0,0,25,22,22,19,25.5,22,19,0,0,26.5,26,26,27,27.5,27,28,19.1,0.50337,0,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"4436",2019-07-04 01:55:00,-2.58848,0,0,25,22,22,19,25.5,22,19,0,0,26.5,26,26,27,27.5,27,28,19.2,0.49077,0,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"4437",2019-07-04 01:56:00,-2.51374,0,0,25,22,22,19,25.5,22,19,0,0,26.5,26,26,27,27.5,27,28,19.2,0.47439,0,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"4438",2019-07-04 01:57:00,-2.49639,0,0,25,22,22,19,25.5,22,19,0,0,26.5,26,26,27,27.5,27,28,19.3,0.46998,0,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"4439",2019-07-04 01:58:00,-2.49904,0,0,25,22,22,19,25.5,22,19,0,0,26.5,26,26,27,27.5,27,28,19.2,0.47187,0,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"4440",2019-07-04 01:59:00,-2.74209,0,0,25,22,22,19,25.5,22,19,0,0,26.5,26,26,27,27.5,27,28,19.2,0.48321,0,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"4441",2019-07-04 02:00:00,-2.52872,0,0,25,22,22,19,25.5,22,19,0,0,26.5,26,26,27,27.5,27,28,19.1,0.47439,0,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"4442",2019-07-04 02:01:00,-2.51747,0,0,25,22,22,19,25.5,22,19,0,0,26.5,26,26,27,27.5,27,28,19.2,0.47754,0,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"4443",2019-07-04 02:02:00,-2.93719,0,0,25,22,22,19,25.5,22,19,0,0,26.5,26,26,27,27.5,27,28,19.1,0.47187,0,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"4444",2019-07-04 02:03:00,-2.59225,0,0,25,22,22,19,25.5,22,19,0,0,26.5,26,26,27,27.5,27,28,19.1,0.46557,0,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"4445",2019-07-04 02:04:00,-2.67376,0,0,25,22,22,19,25.5,22,19,0,0,26.5,26,26,27,27.5,27,28,19,0.47187,0,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"4446",2019-07-04 02:05:00,-2.52846,0,0,25,22,22,19,25.5,22,19,0,0,26.5,26,26,27,27.5,27,28,19,0.47187,0,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"4447",2019-07-04 02:06:00,-2.58512,0,0,25,22,22,19,25.5,22,19,0,0,26.5,26,26,27,27.5,27,28,19,0.47187,0,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"4448",2019-07-04 02:07:00,-2.51899,0,0,25,22,22,19,25.5,22,19,0,0,26.5,26,26,27,27.5,27,28,19,0.47061,0,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"4449",2019-07-04 02:08:00,-2.39325,0,0,25,22,22,19,25.5,22,19,0,0,26.5,26,26,27,27.5,27,28,18.9,0.47754,0,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"4450",2019-07-04 02:09:00,-2.51319,0,0,25,22,22,19,25.5,22,19,0,0,26.5,26,26,27,27.5,27,28,18.8,0.47502,0,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"4451",2019-07-04 02:10:00,-2.5182,0,0,25,22,22,19,25.5,22,19,0,0,26.5,26,26,27,27.5,27,28,18.7,0.47376,0,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"4452",2019-07-04 02:11:00,-2.4728,0,0,25,22,22,19,25.5,22,19,0,0,26.5,26,26,27,27.5,27,27.5,18.7,0.47124,0,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"4453",2019-07-04 02:12:00,-2.49417,0,0,25,22,22,19,25.5,22,19,0,0,26.5,26,26,27,27.5,27,27.5,18.7,0.47754,0,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"4454",2019-07-04 02:13:00,-2.54668,0,0,25,22,22,19,25.5,22,19,0,0,26.5,26,26,27,27.5,27,27.5,18.7,0.47124,0,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"4455",2019-07-04 02:14:00,-2.45139,0,0,25,22,22,19,25.5,22,19,0,0,26.5,26,26,27,27.5,27,27.5,18.7,0.4788,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"4456",2019-07-04 02:15:00,-2.60688,0,0,25,22,22,19,25.5,22,19,0,0,26.5,26,26,27,27.5,27,27.5,18.7,0.49014,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"4457",2019-07-04 02:16:00,-2.52094,0,0,25,22,22,19,25.5,22,19,0,0,26.5,26,26,27,27.5,27,27.5,18.7,0.47124,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"4458",2019-07-04 02:17:00,-2.49434,0,0,25,22,22,19,25.5,22,19,0,0,26.5,26,26,27,27.5,27,27.5,18.7,0.46935,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"4459",2019-07-04 02:18:00,-2.51522,0,0,25,22,22,19,25.5,22,19,0,0,26.5,26,26,27,27.5,27,27.5,18.6,0.46809,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"4460",2019-07-04 02:19:00,-2.27888,0,0,25,22,22,19,25.5,22,19,0,0,26.5,26,26,26.5,27.5,27,27.5,18.6,0.48384,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"4461",2019-07-04 02:20:00,-2.52855,0,0,25,22,22,19,25.5,22,19,0,0,26.5,26,26,26.5,27.5,27,27.5,18.6,0.48069,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"4462",2019-07-04 02:21:00,-2.57366,0,0,25,22,22,19,25.5,22,19,0,0,26.5,26,26,26.5,27.5,27,27.5,18.5,0.46872,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"4463",2019-07-04 02:22:00,-2.66717,0,0,25,22,22,19,25.5,22,19,0,0,26.5,26,26,26.5,27.5,27,27.5,18.6,0.47187,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"4464",2019-07-04 02:23:00,-2.7357,0,0,25,22,22,19,25.5,22,19,0,0,26.5,26,26,26.5,27.5,27,27.5,18.6,0.48321,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"4465",2019-07-04 02:24:00,-2.51537,0,0,25,22,22,19,25.5,22,19,0,0,26.5,26,26,26.5,27.5,27,27.5,18.5,0.47817,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"4466",2019-07-04 02:25:00,-2.51042,0,0,25,22,22,19,25.5,22,19,0,0,26.5,26,26,26.5,27.5,27,27.5,18.5,0.47817,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"4467",2019-07-04 02:26:00,-2.53634,0,0,25,22,22,19,25.5,22,19,0,0,26.5,26,26,26.5,27.5,27,27.5,18.5,0.47754,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"4468",2019-07-04 02:27:00,-2.50909,0,0,25,22,22,19,25.5,22,19,0,0,26.5,26,26,26.5,27.5,27,27.5,18.5,0.4725,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"4469",2019-07-04 02:28:00,-2.53138,0,0,25,22,22,19,25.5,22,19,0,0,26.5,26,26,26.5,27.5,27,27.5,18.6,0.48384,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"4470",2019-07-04 02:29:00,-2.51727,0,0,25,22,22,19,25.5,22,19,0,0,26.5,26,26,26.5,27.5,27,27.5,18.6,0.47817,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"4471",2019-07-04 02:30:00,-2.5242,0,0,25,22,22,19,25.5,22,19,0,0,26.5,26,26,26.5,27.5,27,27.5,18.6,0.4788,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"4472",2019-07-04 02:31:00,-2.46612,0,0,25,22,22,19,25.5,22,19,0,0,26.5,26,26,26.5,27.5,27,27.5,18.4,0.48384,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"4473",2019-07-04 02:32:00,-2.47066,0,0,25,22,22,19,25.5,22,19,0,0,26.5,26,26,26.5,27.5,27,27.5,18.5,0.48384,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"4474",2019-07-04 02:33:00,-2.51168,0,0,25,22,22,19,25.5,22,19,0,0,26.5,26,25.5,26.5,27.5,27,27.5,18.6,0.47754,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"4475",2019-07-04 02:34:00,-2.3684,0,0,25,22,22,19,25.5,22,19,0,0,26.5,26,25.5,26.5,27.5,27,27.5,18.4,0.47187,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"4476",2019-07-04 02:35:00,-2.65417,0,0,25,22,22,19,25.5,22,19,0,0,26.5,26,25.5,26.5,27.5,27,27.5,18.5,0.47691,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"4477",2019-07-04 02:36:00,-2.47857,0,0,25,22,22,19,25.5,22,19,0,0,26.5,26,25.5,26.5,27.5,27,27.5,18.5,0.47439,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"4478",2019-07-04 02:37:00,-2.50233,0,0,25,22,22,19,25.5,22,19,0,0,26.5,26,25.5,26.5,27.5,27,27.5,18.3,0.47124,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"4479",2019-07-04 02:38:00,-2.48967,0,0,25,22,22,19,25.5,22,19,0,0,26.5,26,25.5,26.5,27.5,27,27.5,18.4,0.46998,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"4480",2019-07-04 02:39:00,-2.35953,0,0,25,22,22,19,25.5,22,19,0,0,26.5,26,25.5,26.5,27.5,27,27.5,18.3,0.46557,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"4481",2019-07-04 02:40:00,-2.52013,0,0,25,22,22,19,25.5,22,19,0,0,26.5,26,25.5,26.5,27.5,27,27.5,18.3,0.47565,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"4482",2019-07-04 02:41:00,-2.0529,0,0,25,22,22,19,25.5,22,19,0,0,26.5,26,25.5,26.5,27.5,27,27.5,18.3,0.46557,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"4483",2019-07-04 02:42:00,-2.54843,0,0,25,22,22,19,25.5,22,19,0,0,26.5,26,25.5,26.5,27.5,27,27.5,18.3,0.55944,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"4484",2019-07-04 02:43:00,-2.67418,0,0,25,22,22,19,25.5,22,19,0,0,26.5,26,25.5,26.5,27.5,27,27.5,18.2,0.47754,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"4485",2019-07-04 02:44:00,-2.53163,0,0,25,22,22,19,25.5,22,19,0,0,26.5,26,25.5,26.5,27.5,27,27.5,18.2,0.45927,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"4486",2019-07-04 02:45:00,-2.48669,0,0,25,22,22,19,25.5,22,19,0,0,26.5,26,25.5,26.5,27.5,27,27.5,18.2,0.4536,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"4487",2019-07-04 02:46:00,-2.49817,0,0,25,22,22,19,25.5,22,19,0,0,26.5,26,25.5,26.5,27.5,27,27.5,18.2,0.46746,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"4488",2019-07-04 02:47:00,-2.52266,0,0,25,22,22,19,25.5,22,19,0,0,26.5,26,25.5,26.5,27.5,27,27.5,18.2,0.48321,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"4489",2019-07-04 02:48:00,-2.64454,0,0,25,22,22,19,25.5,22,19,0,0,26.5,26,25.5,26.5,27.5,27,27.5,18.2,0.51345,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"4490",2019-07-04 02:49:00,-2.4038,0,0,25,22,22,19,25.5,22,19,0,0,26.5,26,25.5,26.5,27,27,27.5,18.2,0.45738,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"4491",2019-07-04 02:50:00,-2.42686,0,0,25,22,22,19,25.5,22,19,0,0,26.5,26,25.5,26.5,27,27,27.5,18.3,0.4536,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"4492",2019-07-04 02:51:00,-2.4405,0,0,25,22,22,19,25.5,22,19,0,0,26.5,26,25.5,26.5,27,27,27.5,18.3,0.46494,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"4493",2019-07-04 02:52:00,-2.42663,0,0,25,22,22,19,25.5,22,19,0,0,26.5,26,25.5,26.5,27,27,27.5,18.3,0.4536,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"4494",2019-07-04 02:53:00,-2.45573,0,0,25,22,22,19,25.5,22,19,0,0,26.5,26,25.5,26.5,27,27,27.5,18.2,0.4536,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"4495",2019-07-04 02:54:00,-2.19444,0,0,25,22,22,19,25.5,22,19,0,0,26,26,25.5,26.5,27,27,27.5,18.2,0.46494,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"4496",2019-07-04 02:55:00,-3.16429,0,0,25,22,22,19,25.5,22,19,0,0,26,26,25.5,26.5,27,27,27.5,18.2,0.46242,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"4497",2019-07-04 02:56:00,-2.37178,0,0,25,22,22,19,25.5,22,19,0,0,26,26,25.5,26.5,27,27,27.5,18.2,0.46494,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"4498",2019-07-04 02:57:00,-2.37185,0,0,25,22,22,19,25.5,22,19,0,0,26,26,25.5,26.5,27,27,27.5,18.2,0.45927,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"4499",2019-07-04 02:58:00,-2.37817,0,0,25,22,22,19,25.5,22,19,0,0,26,26,25.5,26.5,27,27,27.5,18.2,0.47061,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"4500",2019-07-04 02:59:00,-2.36439,0,0,25,22,22,19,25.5,22,19,0,0,26,26,25.5,26.5,27,27,27.5,18.3,0.45927,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"4501",2019-07-04 03:00:00,-2.35874,0,0,25,22,22,19,25.5,22,19,0,0,26,26,25.5,26.5,27,27,27.5,18.3,0.46557,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"4502",2019-07-04 03:01:00,-2.49492,0,0,25,22,22,19,25.5,22,19,0,0,26,26,25.5,26.5,27,27,27.5,18.2,0.45864,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"4503",2019-07-04 03:02:00,-2.04184,0,0,25,22,22,19,25.5,22,19,0,0,26,26,25.5,26.5,27,27,27.5,18.2,0.44856,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"4504",2019-07-04 03:03:00,-2.31786,0,0,25,22,22,19,25.5,22,19,0,0,26,26,25.5,26.5,27,27,27.5,18.2,0.45864,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"4505",2019-07-04 03:04:00,-2.33605,0,0,25,22,22,19,25.5,22,19,0,0,26,26,25.5,26.5,27,27,27.5,18.1,0.45297,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"4506",2019-07-04 03:05:00,-2.22295,0,0,25,22,22,19,25.5,22,19,0,0,26,26,25.5,26.5,27,27,27.5,18.2,0.47187,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"4507",2019-07-04 03:06:00,-2.74915,0,0,25,22,22,19,25.5,22,19,0,0,26,26,25.5,26.5,27,27,27.5,18.1,0.47187,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"4508",2019-07-04 03:07:00,-2.12837,0,0,25,22,22,19,25.5,22,19,0,0,26,26,25.5,26.5,27,27,27.5,18,0.46242,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"4509",2019-07-04 03:08:00,-2.44561,0,0,25,22,22,19,25.5,22,19,0,0,26,26,25.5,26.5,27,27,27.5,18,0.45927,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"4510",2019-07-04 03:09:00,-2.4055,0,0,25,22,22,19,25.5,22,19,0,0,26,26,25.5,26.5,27,27,27.5,18,0.43407,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"4511",2019-07-04 03:10:00,-2.11107,0,0,25,22,22,19,25.5,22,19,0,0,26,26,25.5,26.5,27,27,27.5,18,0.48384,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"4512",2019-07-04 03:11:00,-1.68708,0,0,25,22,22,19,25.5,22,19,0,0,26,26,25.5,26.5,27,27,27.5,18,0.45297,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"4513",2019-07-04 03:12:00,-2.12365,0,0,25,22,22,19,25.5,22,19,0,0,26,26,25.5,26.5,27,27,27.5,18,0.46431,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"4514",2019-07-04 03:13:00,-2.14671,0,0,25,22,22,19,25.5,22,19,0,0,26,26,25.5,26.5,27,27,27.5,18,0.43974,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"4515",2019-07-04 03:14:00,-2.28843,0,0,25,22,22,19,25.5,22,19,0,0,26,26,25.5,26.5,27,27,27.5,18.1,0.43911,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"4516",2019-07-04 03:15:00,-2.36399,0,0,25,22,22,19,25.5,22,19,0,0,26,26,25.5,26.5,27,27,27.5,18,0.43974,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"4517",2019-07-04 03:16:00,-2.52301,0,0,25,22,22,19,25.5,22,19,0,0,26,26,25.5,26.5,27,27,27.5,18.1,0.47754,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"4518",2019-07-04 03:17:00,-2.74601,0,0,25,22,22,19,25.5,22,19,0,0,26,26,25.5,26.5,27,27,27.5,18.2,0.4347,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"4519",2019-07-04 03:18:00,-3.24804,0,0,25,22,22,19,25.5,22,19,0,0,26,26,25.5,26.5,27,27,27.5,18.1,0.45927,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"4520",2019-07-04 03:19:00,-3.16271,0,0,25,22,22,19,25.5,22,19,0,0,26,26,25.5,26.5,27,27,27.5,18,0.46494,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"4521",2019-07-04 03:20:00,-3.23983,0,0,25,22,22,19,25.5,22,19,0,0,26,26,25.5,26.5,27,27,27.5,17.9,0.46053,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"4522",2019-07-04 03:21:00,-3.12485,0,0,25,22,22,19,25.5,22,19,0,0,26,26,25.5,26.5,27,27,27.5,17.9,0.47124,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"4523",2019-07-04 03:22:00,-3.50319,0,0,25,22,22,19,25.5,22,19,0,0,26,26,25.5,26.5,27,27,27.5,18,0.45927,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"4524",2019-07-04 03:23:00,-2.86695,0,0,25,22,22,19,25.5,22,19,0,0,26,26,25.5,26.5,27,27,27.5,17.9,0.47124,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"4525",2019-07-04 03:24:00,-2.75069,0,0,25,22,22,19,25.5,22,19,0,0,26,26,25.5,26.5,27,27,27.5,17.9,0.47124,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"4526",2019-07-04 03:25:00,-2.69165,0,0,25,22,22,19,25.5,22,19,0,0,26,26,25.5,26.5,27,27,27.5,17.8,0.46557,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"4527",2019-07-04 03:26:00,-2.55533,0,0,25,22,22,19,25.5,22,19,0,0,26,26,25.5,26.5,27,27,27.5,17.8,0.4599,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"4528",2019-07-04 03:27:00,-2.48014,0,0,25,22,22,19,25.5,22,19,0,0,26,26,25.5,26.5,27,26.5,27.5,18,0.47061,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"4529",2019-07-04 03:28:00,-2.44917,0,0,25,22,22,19,25.5,22,19,0,0,26,26,25.5,26.5,27,26.5,27.5,17.9,0.47187,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"4530",2019-07-04 03:29:00,-2.20325,0,0,25,22,22,19,25.5,22,19,0,0,26,26,25.5,26.5,27,26.5,27.5,17.9,0.47124,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"4531",2019-07-04 03:30:00,-2.8299,0,0,25,22,22,19,25.5,22,19,0,0,26,26,25.5,26,27,26.5,27.5,17.9,0.46557,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"4532",2019-07-04 03:31:00,-2.28395,0,0,25,22,22,19,25.5,22,19,0,0,26,26,25.5,26,27,26.5,27.5,17.9,0.46557,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"4533",2019-07-04 03:32:00,-2.24492,0,0,25,22,22,19,25.5,22,19,0,0,26,25.5,25.5,26,27,26.5,27.5,17.9,0.47124,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"4534",2019-07-04 03:33:00,-1.95363,0,0,25,22,22,19,25.5,22,19,0,0,26,25.5,25.5,26,27,26.5,27.5,17.8,0.47817,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"4535",2019-07-04 03:34:00,-2.29622,0,0,25,22,22,19,25.5,22,19,0,0,26,25.5,25.5,26,27,26.5,27.5,17.7,0.48447,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"4536",2019-07-04 03:35:00,-2.24537,0,0,25,22,22,19,25.5,22,19,0,0,26,25.5,25.5,26,27,26.5,27.5,17.7,0.4599,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"4537",2019-07-04 03:36:00,-2.08639,0,0,25,22,22,19,25.5,22,19,0,0,26,25.5,25.5,26,27,26.5,27,17.8,0.47628,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"4538",2019-07-04 03:37:00,-2.40568,0,0,25,22,22,19,25.5,22,19,0,0,26,25.5,25.5,26,27,26.5,27,17.8,0.47943,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"4539",2019-07-04 03:38:00,-2.29643,0,0,25,22,22,19,25.5,22,19,0,0,26,25.5,25.5,26,27,26.5,27,17.8,0.50904,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"4540",2019-07-04 03:39:00,-2.29975,0,0,25,22,22,19,25.5,22,19,0,0,26,25.5,25.5,26,27,26.5,27,17.8,0.48384,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"4541",2019-07-04 03:40:00,-2.28746,0,0,25,22,22,19,25.5,22,19,0,0,26,25.5,25.5,26,27,26.5,27,17.7,0.48384,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"4542",2019-07-04 03:41:00,-2.32076,0,0,25,22,22,19,25.5,22,19,0,0,26,25.5,25.5,26,27,26.5,27,17.8,0.46557,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"4543",2019-07-04 03:42:00,-2.71182,0,0,25,22,22,19,25.5,22,19,0,0,26,25.5,25.5,26,27,26.5,27,17.7,0.46557,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"4544",2019-07-04 03:43:00,-2.29505,0,0,25,22,22,19,25.5,22,19,0,0,26,25.5,25.5,26,27,26.5,27,17.6,0.4599,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"4545",2019-07-04 03:44:00,-2.30132,0,0,25,22,22,19,25.5,22,19,0,0,26,25.5,25.5,26,27,26.5,27,17.7,0.51534,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"4546",2019-07-04 03:45:00,-2.34223,0,0,25,22,22,19,25.5,22,19,0,0,26,25.5,25.5,26,27,26.5,27,17.7,0.48195,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"4547",2019-07-04 03:46:00,-2.2922,0,0,25,22,22,19,25.5,22,19,0,0,26,25.5,25.5,26,27,26.5,27,17.7,0.46935,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"4548",2019-07-04 03:47:00,-2.34909,0,0,25,22,22,19,25.5,22,19,0,0,26,25.5,25.5,26,27,26.5,27,17.7,0.46494,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"4549",2019-07-04 03:48:00,-2.4288,0,0,25,22,22,19,25.5,22,19,0,0,26,25.5,25.5,26,27,26.5,27,17.8,0.46935,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"4550",2019-07-04 03:49:00,-2.47772,0,0,25,22,22,19,25.5,22,19,0,0,26,25.5,25.5,26,27,26.5,27,17.8,0.45927,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"4551",2019-07-04 03:50:00,-2.36342,0,0,25,22,22,19,25.5,22,19,0,0,26,25.5,25.5,26,27,26.5,27,17.7,0.47187,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"4552",2019-07-04 03:51:00,-2.35092,0,0,25,22,22,19,25.5,22,19,0,0,26,25.5,25.5,26,27,26.5,27,17.7,0.48006,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"4553",2019-07-04 03:52:00,-2.35751,0,0,25,22,22,19,25.5,22,19,0,0,26,25.5,25.5,26,27,26.5,27,17.6,0.46305,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"4554",2019-07-04 03:53:00,-2.33533,0,0,25,22,22,19,25.5,22,19,0,0,26,25.5,25.5,26,27,26.5,27,17.6,0.45675,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"4555",2019-07-04 03:54:00,-2.34233,0,0,25,22,22,19,25.5,22,19,0,0,26,25.5,25.5,26,27,26.5,27,17.7,0.46557,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"4556",2019-07-04 03:55:00,-2.63725,0,0,25,22,22,19,25.5,22,19,0,0,26,25.5,25.5,26,27,26.5,27,17.6,0.46494,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"4557",2019-07-04 03:56:00,-2.32068,0,0,25,22,22,19,25.5,22,19,0,0,26,25.5,25.5,26,27,26.5,27,17.4,0.48321,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"4558",2019-07-04 03:57:00,-2.30689,0,0,25,22,22,19,25.5,22,19,0,0,26,25.5,25.5,26,27,26.5,27,17.5,0.47754,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"4559",2019-07-04 03:58:00,-2.23355,0,0,25,22,22,19,25.5,22,19,0,0,26,25.5,25.5,26,27,26.5,27,17.4,0.46494,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"4560",2019-07-04 03:59:00,-2.29088,0,0,25,22,22,19,25.5,22,19,0,0,26,25.5,25.5,26,27,26.5,27,17.5,0.46368,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"4561",2019-07-04 04:00:00,-2.21763,0,0,25,22,22,19,25.5,22,19,0,0,26,25.5,25.5,26,27,26.5,27,17.6,0.46431,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"4562",2019-07-04 04:01:00,-2.39478,0,0,25,22,22,19,25.5,22,19,0,0,26,25.5,25.5,26,27,26.5,27,17.5,0.49707,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"4563",2019-07-04 04:02:00,-2.42045,0,0,25,22,22,19,25.5,22,19,0,0,26,25.5,25.5,26,27,26.5,27,17.5,0.4725,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"4564",2019-07-04 04:03:00,-2.38373,0,0,25,22,22,19,25.5,22,19,0,0,26,25.5,25,26,27,26.5,27,17.5,0.47187,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"4565",2019-07-04 04:04:00,-2.39065,0,0,25,22,22,19,25.5,22,19,0,0,26,25.5,25,26,27,26.5,27,17.4,0.4473,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"4566",2019-07-04 04:05:00,-2.37536,0,0,25,22,22,19,25.5,22,19,0,0,26,25.5,25,26,27,26.5,27,17.4,0.45927,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"4567",2019-07-04 04:06:00,-2.37659,0,0,25,22,22,19,25.5,22,19,0,0,26,25.5,25,26,27,26.5,27,17.4,0.46494,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"4568",2019-07-04 04:07:00,-2.34639,0,0,25,22,22,19,25.5,22,19,0,0,26,25.5,25,26,27,26.5,27,17.5,0.47691,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"4569",2019-07-04 04:08:00,-2.04796,0,0,25,22,22,19,25.5,22,19,0,0,26,25.5,25,26,27,26.5,27,17.4,0.47691,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"4570",2019-07-04 04:09:00,-2.07649,0,0,25,22,22,19,25.5,22,19,0,0,26,25.5,25,26,26.5,26.5,27,17.3,0.46431,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"4571",2019-07-04 04:10:00,-2.36573,0,0,25,22,22,19,25.5,22,19,0,0,26,25.5,25,26,26.5,26.5,27,17.3,0.44541,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"4572",2019-07-04 04:11:00,-2.34266,0,0,25,22,22,19,25.5,22,19,0,0,26,25.5,25,26,26.5,26.5,27,17.3,0.43407,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"4573",2019-07-04 04:12:00,-2.34471,0,0,25,22,22,19,25.5,22,19,0,0,26,25.5,25,26,26.5,26.5,27,17.3,0.47124,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"4574",2019-07-04 04:13:00,-2.2535,0,0,25,22,22,19,25.5,22,19,0,0,26,25.5,25,26,26.5,26.5,27,17.2,0.4473,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"4575",2019-07-04 04:14:00,-2.32639,0,0,25,22,22,19,25.5,22,19,0,0,26,25.5,25,26,26.5,26.5,27,17.3,0.44541,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"4576",2019-07-04 04:15:00,-2.12964,0,0,25,22,22,19,25.5,22,19,0,0,26,25.5,25,26,26.5,26.5,27,17.3,0.43029,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"4577",2019-07-04 04:16:00,-2.53222,0,0,25,22,22,19,25.5,22,19,0,0,26,25.5,25,26,26.5,26.5,27,17.2,0.43974,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"4578",2019-07-04 04:17:00,-2.48962,0,0,25,22,22,19,25.5,22,19,0,0,26,25.5,25,26,26.5,26.5,27,17.3,0.43974,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"4579",2019-07-04 04:18:00,-2.25673,0,0,25,22,22,19,25.5,22,19,0,0,26,25.5,25,26,26.5,26.5,27,17.2,0.48384,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"4580",2019-07-04 04:19:00,-2.32394,0,0,25,22,22,19,25.5,22,19,0,0,26,25.5,25,26,26.5,26.5,27,17.2,0.47187,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"4581",2019-07-04 04:20:00,-2.37619,0,0,25,22,22,19,25.5,22,19,0,0,26,25.5,25,26,26.5,26.5,27,17.2,0.45486,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"4582",2019-07-04 04:21:00,-2.32581,0,0,25,22,22,19,25.5,22,19,0,0,26,25.5,25,26,26.5,26.5,27,17.2,0.45927,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"4583",2019-07-04 04:22:00,-2.45213,0,0,25,22,22,19,25.5,22,19,0,0,26,25.5,25,26,26.5,26.5,27,17.1,0.45927,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"4584",2019-07-04 04:23:00,-2.33179,0,0,25,22,22,19,25.5,22,19,0,0,26,25.5,25,26,26.5,26.5,27,17.1,0.47628,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"4585",2019-07-04 04:24:00,-2.35808,0,0,25,22,22,19,25.5,22,19,0,0,26,25.5,25,26,26.5,26.5,27,17.1,0.47817,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"4586",2019-07-04 04:25:00,-2.39412,0,0,25,22,22,19,25.5,22,19,0,0,26,25.5,25,26,26.5,26.5,27,17,0.48384,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"4587",2019-07-04 04:26:00,-2.35924,0,0,25,22,22,19,25.5,22,19,0,0,26,25.5,25,26,26.5,26.5,27,17,0.47124,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"4588",2019-07-04 04:27:00,-2.35822,0,0,25,22,22,19,25.5,22,19,0,0,26,25.5,25,26,26.5,26.5,27,17.1,0.46557,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"4589",2019-07-04 04:28:00,-1.98162,0,0,25,22,22,19,25.5,22,19,0,0,26,25.5,25,26,26.5,26.5,27,17.1,0.47187,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"4590",2019-07-04 04:29:00,-2.63171,0,0,25,22,22,19,25.5,22,19,0,0,26,25.5,25,26,26.5,26.5,27,17.2,0.51471,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"4591",2019-07-04 04:30:00,-2.17261,0,0,25,22,22,19,25.5,22,19,0,0,26,25.5,25,26,26.5,26.5,27,17.1,0.49014,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"4592",2019-07-04 04:31:00,-2.24901,0,0,25,22,22,19,25.5,22,19,0,0,26,25.5,25,26,26.5,26.5,27,17.1,0.48384,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"4593",2019-07-04 04:32:00,-2.29994,0,0,25,22,22,19,25.5,22,19,0,0,26,25.5,25,26,26.5,26.5,27,17.1,0.46557,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"4594",2019-07-04 04:33:00,-1.53384,0,0,25,22,22,19,25.5,22,19,0,0,26,25.5,25,26,26.5,26.5,27,17.2,0.47124,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"4595",2019-07-04 04:34:00,-2.34936,0,0,25,22,22,19,25.5,22,19,0,0,26,25.5,25,26,26.5,26.5,27,17.1,0.4599,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"4596",2019-07-04 04:35:00,-2.33886,0,0,25,22,22,19,25.5,22,19,0,0,26,25.5,25,26,26.5,26.5,27,17.2,0.50904,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"4597",2019-07-04 04:36:00,-2.41909,0,0,25,22,22,19,25.5,22,19,0,0,26,25.5,25,26,26.5,26.5,27,17.1,0.47187,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"4598",2019-07-04 04:37:00,-2.42074,0,0,25,22,22,19,25.5,22,19,0,0,26,25.5,25,26,26.5,26.5,27,17,0.46557,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"4599",2019-07-04 04:38:00,-2.37275,0,0,25,22,22,19,25.5,22,19,0,0,26,25.5,25,26,26.5,26.5,27,16.9,0.4599,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"4600",2019-07-04 04:39:00,-2.32795,0,0,25,22,22,19,25.5,22,19,0,0,26,25.5,25,26,26.5,26.5,27,17,0.46179,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"4601",2019-07-04 04:40:00,-2.24359,0,0,25,22,22,19,25.5,22,19,0,0,26,25.5,25,26,26.5,26.5,27,17,0.47439,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"4602",2019-07-04 04:41:00,-2.20303,0,0,25,22,22,19,25.5,22,19,0,0,26,25.5,25,26,26.5,26.5,27,17,0.47754,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"4603",2019-07-04 04:42:00,-1.66302,0,0,25,22,22,19,25.5,22,19,0,0,26,25.5,25,25.5,26.5,26.5,27,17,0.47754,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"4604",2019-07-04 04:43:00,-1.96922,0,0,25,22,22,19,25.5,22,19,0,0,26,25.5,25,25.5,26.5,26.5,27,17,0.46242,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"4605",2019-07-04 04:44:00,-1.91289,0,0,25,22,22,19,25.5,22,19,0,0,26,25.5,25,25.5,26.5,26.5,27,17,0.46872,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"4606",2019-07-04 04:45:00,-1.83684,0,0,25,22,22,19,25.5,22,19,0,0,26,25.5,25,25.5,26.5,26.5,27,17,0.47061,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"4607",2019-07-04 04:46:00,-1.81139,0,0,25,22,22,19,25.5,22,19,0,0,26,25.5,25,25.5,26.5,26.5,27,17,0.50841,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"4608",2019-07-04 04:47:00,-1.82097,0,0,25,22,22,19,25.5,22,19,0,0,26,25.5,25,25.5,26.5,26.5,27,16.9,0.47754,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"4609",2019-07-04 04:48:00,-1.99332,0,0,25,22,22,19,25.5,22,19,0,0,26,25.5,25,25.5,26.5,26,27,16.9,0.47817,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"4610",2019-07-04 04:49:00,-2.14785,0,0,25,22,22,19,25.5,22,19,0,0,26,25.5,25,25.5,26.5,26,27,17,0.59724,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"4611",2019-07-04 04:50:00,-2.2818,0,0,25,22,22,19,25.5,22,19,0,0,26,25.5,25,25.5,26.5,26,27,16.9,0.45927,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"4612",2019-07-04 04:51:00,-2.14058,0,0,25,22,22,19,25.5,22,19,0,0,26,25.5,25,25.5,26.5,26,27,16.9,0.46494,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"4613",2019-07-04 04:52:00,-2.41712,0,0,25,22,22,19,25.5,22,19,0,0,26,25.5,25,25.5,26.5,26,27,16.9,0.4662,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"4614",2019-07-04 04:53:00,-2.62571,0,0,25,22,22,19,25.5,22,19,0,0,26,25.5,25,25.5,26.5,26,27,16.9,0.47187,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"4615",2019-07-04 04:54:00,-2.96226,0,0,25,22,22,19,25.5,22,19,0,0,26,25.5,25,25.5,26.5,26,27,16.9,0.46494,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"4616",2019-07-04 04:55:00,-2.89041,0,0,25,22,22,19,25.5,22,19,0,0,26,25.5,25,25.5,26.5,26,27,16.9,0.45927,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"4617",2019-07-04 04:56:00,-3.09946,0,0,25,22,22,19,25.5,22,19,0,0,26,25.5,25,25.5,26.5,26,27,16.9,0.45612,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"4618",2019-07-04 04:57:00,-2.80588,0,0,25,22,22,19,25.5,22,19,0,0,26,25.5,25,25.5,26.5,26,26.5,16.8,0.48132,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"4619",2019-07-04 04:58:00,-2.7289,0,0,25,22,22,19,25.5,22,19,0,0,26,25.5,25,25.5,26.5,26,26.5,16.9,0.47187,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"4620",2019-07-04 04:59:00,-2.65692,0,0,25,22,22,19,25.5,22,19,0,0,26,25.5,25,25.5,26.5,26,26.5,16.9,0.47187,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"4621",2019-07-04 05:00:00,-2.57028,0,0,25,22,22,19,25.5,22,19,0,0,26,25.5,25,25.5,26.5,26,26.5,16.9,0.80577,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"4622",2019-07-04 05:01:00,-2.34501,0,0,25,22,22,19,25.5,22,19,0,0,26,25.5,25,25.5,26.5,26,26.5,16.9,0.71694,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"4623",2019-07-04 05:02:00,-1.91754,0,0,25,22,22,19,25.5,22,19,0,0,26,25.5,25,25.5,26.5,26,26.5,16.9,0.66717,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"4624",2019-07-04 05:03:00,-2.28254,0,0,25,22,22,19,25.5,22,19,0,0,26,25.5,25,25.5,26.5,26,26.5,16.8,0.69363,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"4625",2019-07-04 05:04:00,-2.26398,0,0,25,22,22,19,25.5,22,19,0,0,26,25.5,25,25.5,26.5,26,26.5,16.9,0.6426,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"4626",2019-07-04 05:05:00,-2.21095,0,0,25,22,22,19,25.5,22,19,0,0,26,25.5,25,25.5,26.5,26,26.5,16.8,0.6237,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"4627",2019-07-04 05:06:00,-2.27145,0,0,25,22,22,19,25.5,22,19,0,0,26,25.5,25,25.5,26.5,26,26.5,16.8,0.62937,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"4628",2019-07-04 05:07:00,-2.2003,0,0,25,22,22,19,25.5,22,19,0,0,26,25.5,25,25.5,26.5,26,26.5,16.8,0.61803,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"4629",2019-07-04 05:08:00,-2.09446,0,0,25,22,22,19,25.5,22,19,0,0,26,25.5,25,25.5,26.5,26,26.5,16.7,0.61677,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"4630",2019-07-04 05:09:00,-2.81076,0,0,25,22,22,19,25.5,22,19,0,0,26,25.5,25,25.5,26.5,26,26.5,16.7,0.63504,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"4631",2019-07-04 05:10:00,-2.15454,0,0,25,22,22,19,25.5,22,19,0,0,26,25.5,25,25.5,26.5,26,26.5,16.7,0.61047,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"4632",2019-07-04 05:11:00,-2.0093,0,0,25,22,22,19,25.5,22,19,0,0,26,25.5,25,25.5,26.5,26,26.5,16.7,0.59535,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"4633",2019-07-04 05:12:00,-2.23885,9,0,25,22,22,19,25.5,22,19,0,0,26,25.5,25,25.5,26.5,26,26.5,16.7,0.59724,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"4634",2019-07-04 05:13:00,-2.21066,8,0,25,22,22,19,25.5,22,19,0,0,26,25.5,25,25.5,26.5,26,26.5,16.5,0.59787,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"4635",2019-07-04 05:14:00,-2.25986,7,0,25,22,22,19,25.5,22,19,0,0,26,25.5,25,25.5,26.5,26,26.5,16.7,0.63567,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"4636",2019-07-04 05:15:00,-2.55159,5,0,25,22,22,19,25.5,22,19,0,0,26,25.5,25,25.5,26.5,26,26.5,16.6,0.61551,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"4637",2019-07-04 05:16:00,-2.22625,6,0,25,22,22,19,25.5,22,19,0,0,26,25.5,25,25.5,26.5,26,26.5,16.7,0.5985,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"4638",2019-07-04 05:17:00,-2.19069,8,0,25,22,22,19,25.5,22,19,0,0,26,25.5,25,25.5,26.5,26,26.5,16.6,0.59157,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"4639",2019-07-04 05:18:00,-2.21697,7,0,25,22,22,19,25.5,22,19,0,0,26,25.5,25,25.5,26.5,26,26.5,16.5,0.5859,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"4640",2019-07-04 05:19:00,-2.21492,8,0,25,22,22,19,25.5,22,19,0,0,26,25.5,25,25.5,26.5,26,26.5,16.5,0.59157,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"4641",2019-07-04 05:20:00,-2.22913,9,0,25,22,22,19,25.5,22,19,0,0,26,25.5,25,25.5,26.5,26,26.5,16.4,0.59787,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"4642",2019-07-04 05:21:00,-2.24486,9,0,25,22,22,19,25.5,22,19,0,0,26,25.5,25,25.5,26.5,26,26.5,16.5,0.5985,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"4643",2019-07-04 05:22:00,-2.45523,9,0,25,22,22,19,25.5,22,19,0,0,26,25.5,25,25.5,26.5,26,26.5,16.5,0.61677,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"4644",2019-07-04 05:23:00,-2.213,10,0,25,22,22,19,25.5,22,19,0,0,26,25.5,25,25.5,26.5,26,26.5,16.4,0.61425,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"4645",2019-07-04 05:24:00,-2.27269,10,0,25,22,22,19,25.5,22,19,0,0,26,25,25,25.5,26.5,26,26.5,16.5,0.61677,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"4646",2019-07-04 05:25:00,-2.23294,10,0,25,22,22,19,25.5,22,19,0,0,26,25,25,25.5,26.5,26,26.5,16.5,0.62307,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"4647",2019-07-04 05:26:00,-2.23789,10,0,25,22,22,19,25.5,22,19,0,0,26,25,25,25.5,26.5,26,26.5,16.5,0.62874,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"4648",2019-07-04 05:27:00,-2.20448,11,0,25,22,22,19,25.5,22,19,0,0,26,25,25,25.5,26.5,26,26.5,16.5,0.6237,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"4649",2019-07-04 05:28:00,-1.44847,11,0,25,22,22,19,25.5,22,19,0,0,26,25,25,25.5,26.5,26,26.5,16.5,0.61677,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"4650",2019-07-04 05:29:00,-2.10793,12,0,25,22,22,19,25.5,22,19,0,0,26,25,24.5,25.5,26.5,26,26.5,16.5,0.61677,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"4651",2019-07-04 05:30:00,-2.05398,13,0,25,22,22,19,25.5,22,19,0,0,26,25,24.5,25.5,26.5,26,26.5,16.4,0.6111,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"4652",2019-07-04 05:31:00,-1.56058,13,0,25,22,22,19,25.5,22,19,0,0,26,25,24.5,25.5,26.5,26,26.5,16.4,0.67284,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"4653",2019-07-04 05:32:00,-2.09335,14,0,25,22,22,19,25.5,22,19,0,0,26,25,24.5,25.5,26.5,26,26.5,16.3,0.63567,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"4654",2019-07-04 05:33:00,-2.29479,15,0,25,22,22,19,25.5,22,19,0,0,26,25,24.5,25.5,26.5,26,26.5,16.3,0.61047,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"4655",2019-07-04 05:34:00,-2.01551,16,0,25,22,22,19,25.5,22,19,0,0,26,25,24.5,25.5,26.5,26,26.5,16.3,0.6048,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"4656",2019-07-04 05:35:00,-2.24422,16,0,25,22,22,19,25.5,22,19,0,0,26,25,24.5,25.5,26.5,26,26.5,16.4,0.60669,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"4657",2019-07-04 05:36:00,-1.99852,15,0,25,22,22,19,25.5,22,19,0,0,26,25,24.5,25.5,26.5,26,26.5,16.3,0.61173,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"4658",2019-07-04 05:37:00,-2.0271,16,0,25,22,22,19,25.5,22,19,0,0,26,25,24.5,25.5,26.5,26,26.5,16.4,0.61551,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"4659",2019-07-04 05:38:00,-2.08809,16,0,25,22,22,19,25.5,22,19,0,0,26,25,24.5,25.5,26,26,26.5,16.4,0.60984,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"4660",2019-07-04 05:39:00,-2.09258,16,0,25,22,22,19,25.5,22,19,0,0,26,25,24.5,25.5,26,26,26.5,16.3,0.58842,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"4661",2019-07-04 05:40:00,-2.08192,17,0,25,22,22,19,25.5,22,19,0,0,26,25,24.5,25.5,26,26,26.5,16.3,0.58779,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"4662",2019-07-04 05:41:00,-1.534,16,0,25,22,22,19,25.5,22,19,0,0,26,25,24.5,25.5,26,26,26.5,16.2,0.58842,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"4663",2019-07-04 05:42:00,-1.79944,17,0,25,22,22,19,25.5,22,19,0,0,26,25,24.5,25.5,26,26,26.5,16.4,0.62811,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"4664",2019-07-04 05:43:00,-1.45242,19,0,25,22,22,19,25.5,22,19,0,0,26,25,24.5,25.5,26,26,26.5,16.4,0.59724,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"4665",2019-07-04 05:44:00,-2.1911,19,0,25,22,22,19,25.5,22,19,0,0,26,25,24.5,25.5,26,26,26.5,16.3,0.56826,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"4666",2019-07-04 05:45:00,-2.30628,19,0,25,22,22,19,25.5,22,19,0,0,26,25,24.5,25.5,26,26,26.5,16.3,0.57267,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"4667",2019-07-04 05:46:00,-2.62089,19,0,25,22,22,19,25.5,22,19,0,0,26,25,24.5,25.5,26,26,26.5,16.4,0.56511,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"4668",2019-07-04 05:47:00,-2.43233,20,0,25,22,22,19,25.5,22,19,0,0,26,25,24.5,25.5,26,26,26.5,16.4,0.56448,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"4669",2019-07-04 05:48:00,-2.27292,22,0,25,22,22,19,25.5,22,19,0,0,26,25,24.5,25.5,26,26,26.5,16.4,0.57771,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"4670",2019-07-04 05:49:00,-2.53799,23,0,25,22,22,19,25.5,22,19,0,0,26,25,24.5,25.5,26,26,26.5,16.4,0.56574,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"4671",2019-07-04 05:50:00,-2.56357,25,0,25,22,22,19,25.5,22,19,0,0,25.5,25,24.5,25.5,26,26,26.5,16.5,0.54873,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"4672",2019-07-04 05:51:00,-2.4634,25,0,25,22,22,19,25.5,22,19,0,0,25.5,25,24.5,25.5,26,26,26.5,16.5,0.54117,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"4673",2019-07-04 05:52:00,-2.35325,28,0,25,22,22,19,25.5,22,19,0,0,25.5,25,24.5,25.5,26,26,26.5,16.5,0.53235,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"4674",2019-07-04 05:53:00,-2.28492,30,0,25,22,22,19,25.5,22,19,0,0,25.5,25,24.5,25.5,26,26,26.5,16.5,0.57204,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"4675",2019-07-04 05:54:00,-2.22331,28,0,25,22,22,19,25.5,22,19,0,0,25.5,25,24.5,25.5,26,26,26.5,16.5,0.54054,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"4676",2019-07-04 05:55:00,-2.29432,28,0,25,22,22,19,25.5,22,19,0,0,25.5,25,24.5,25.5,26,26,26.5,16.5,0.53172,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"4677",2019-07-04 05:56:00,-2.17217,29,0,25,22,22,19,25.5,22,19,0,0,25.5,25,24.5,25.5,26,26,26.5,16.5,0.52794,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"4678",2019-07-04 05:57:00,-2.12636,30,0,25,22,22,19,25.5,22,19,0,0,25.5,25,24.5,25.5,26,26,26.5,16.5,0.51849,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"4679",2019-07-04 05:58:00,-2.14387,30,0,25,22,22,19,25.5,22,19,0,0,25.5,25,24.5,25.5,26,26,26.5,16.5,0.51471,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"4680",2019-07-04 05:59:00,-1.91981,30,0,25,22,22,19,25.5,22,19,0,0,25.5,25,24.5,25.5,26,26,26.5,16.5,0.51975,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"4681",2019-07-04 06:00:00,-2.15068,30,0,25,22,22,19,25.5,22,19,0,0,25.5,25,24.5,25.5,26,26,26.5,16.5,0.51912,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"4682",2019-07-04 06:01:00,-1.89905,31,0,25,22,22,19,25.5,22,19,0,0,25.5,25,24.5,25.5,26,26,26.5,16.6,0.49644,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"4683",2019-07-04 06:02:00,-2.10741,32,0,25,22,22,19,25.5,22,19,0,0,25.5,25,24.5,25.5,26,26,26.5,16.6,0.49581,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"4684",2019-07-04 06:03:00,-1.91196,35,0,25,22,22,19,25.5,22,19,0,0,25.5,25,24.5,25.5,26,26,26.5,16.6,0.48384,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"4685",2019-07-04 06:04:00,-2.14434,36,0,25,22,22,19,25.5,22,19,0,0,25.5,25,24.5,25.5,26,26,26.5,16.7,0.48384,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"4686",2019-07-04 06:05:00,-2.07236,37,0,25,22,22,19,25.5,22,19,0,0,25.5,25,24.5,25.5,26,26,26.5,16.8,0.4788,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"4687",2019-07-04 06:06:00,-2.08068,38,0,25,22,22,19,25.5,22,19,0,0,25.5,25,24.5,25.5,26,26,26.5,16.8,0.47187,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"4688",2019-07-04 06:07:00,-2.0898,39,0,25,22,22,19,25.5,22,19,0,0,25.5,25,24.5,25,26,26,26.5,16.8,0.45927,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"4689",2019-07-04 06:08:00,-1.9828,39,0,25,22,22,19,25.5,22,19,0,0,25.5,25,24.5,25,26,26,26.5,16.8,0.4473,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"4690",2019-07-04 06:09:00,-2.09474,41,0,25,22,22,19,25.5,22,19,0,0,25.5,25,24.5,25,26,26,26.5,16.8,0.45234,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"4691",2019-07-04 06:10:00,-2.06984,43,0,25,22,22,19,25.5,22,19,0,0,25.5,25,24.5,25,26,26,26.5,16.8,0.45297,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"4692",2019-07-04 06:11:00,-2.02211,44,0,25,22,22,19,25.5,22,19,0,0,25.5,25,24.5,25,26,26,26.5,16.7,0.87633,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"4693",2019-07-04 06:12:00,-1.50303,45,0,25,22,22,19,25.5,22,19,0,0,25.5,25,24.5,25,26,26,26.5,16.7,0.90027,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"4694",2019-07-04 06:13:00,-2.03862,43,0,25,22,22,19,25.5,22,19,0,0,25.5,25,24.5,25,26,26,26.5,16.8,0.90657,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"4695",2019-07-04 06:14:00,-1.99704,48,0,25,22,22,19,25.5,22,19,0,0,25.5,25,24.5,25,26,26,26.5,16.8,0.91224,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"4696",2019-07-04 06:15:00,-1.6466,50,0,25,22,22,19,25.5,22,19,0,0,25.5,25,24.5,25,26,26,26.5,16.7,0.93177,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"4697",2019-07-04 06:16:00,-1.35683,53,0,25,22,22,19,25.5,22,19,0,0,25.5,25,24.5,25,26,26,26.5,16.7,0.93114,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"4698",2019-07-04 06:17:00,-1.16361,54,0,25,22,22,19,25.5,22,19,0,0,25.5,25,24.5,25,26,26,26.5,16.7,0.92547,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"4699",2019-07-04 06:18:00,-1.0756,55,0,25,22,22,19,25.5,22,19,0,0,25.5,25,24.5,25,26,26,26.5,16.7,0.9135,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"4700",2019-07-04 06:19:00,-1.32093,58,0,25,22,22,19,25.5,22,19,0,0,25.5,25,24.5,25,26,26,26.5,16.7,0.89775,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"4701",2019-07-04 06:20:00,-0.902219,59,0,25,22,22,19,25.5,22,19,0,0,25.5,25,24.5,25,26,26,26.5,16.7,0.88515,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"4702",2019-07-04 06:21:00,-0.705076,61,0,25,22,22,19,25.5,22,19,0,0,25.5,25,24.5,25,26,26,26.5,16.7,0.92547,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"4703",2019-07-04 06:22:00,-0.734962,64,0,25,22,22,19,25.5,22,19,0,0,25.5,25,24.5,25,26,25.5,26.5,16.8,0.89271,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"4704",2019-07-04 06:23:00,-0.700944,64,0,25,22,22,19,25.5,22,19,0,0,25.5,25,24.5,25,26,25.5,26.5,16.8,0.87507,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"4705",2019-07-04 06:24:00,0,65,0,25,22,22,19,25.5,22,19,0,0,25.5,25,24.5,25,26,25.5,26.5,16.9,0.87255,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"4706",2019-07-04 06:25:00,0,69,0,25,22,22,19,25.5,22,19,0,0,25.5,25,24.5,25,26,25.5,26.5,17,0.86247,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"4707",2019-07-04 06:26:00,0,70,0,25,22,22,19,25.5,22,19,0,0,25.5,25,24.5,25,26,25.5,26.5,17,0.87507,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"4708",2019-07-04 06:27:00,0,72,0,25,22,22,19,25.5,22,19,0,0,25.5,25,24.5,25,26,25.5,26.5,17.1,0.89397,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"4709",2019-07-04 06:28:00,0,74,0,25,22,22,19,25.5,22,19,0,0,25.5,25,24.5,25,26,25.5,26.5,17.2,0.89964,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"4710",2019-07-04 06:29:00,0,76,0,25,22,22,19,25.5,22,19,0,0,25.5,25,24.5,25,26,25.5,26.5,17.3,0.88704,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"4711",2019-07-04 06:30:00,0,77,0,25,22,22,19,25.5,22,19,0,0,25.5,25,24.5,25,26,25.5,26.5,17.4,0.84357,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"4712",2019-07-04 06:31:00,0,79,0,25,22,22,19,25.5,22,19,0,0,25.5,25,24.5,25,26,25.5,26.5,17.4,0.82467,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"4713",2019-07-04 06:32:00,0,81,0,25,22,22,19,25.5,22,19,0,0,25.5,25,24.5,25,26,25.5,26.5,17.5,0.86814,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"4714",2019-07-04 06:33:00,0,82,0,25,22,22,19,25.5,22,19,0,0,25.5,25,24.5,25,26,25.5,26.5,17.6,0.84294,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"4715",2019-07-04 06:34:00,-0.748916,85,0,25,22,22,19,25.5,22,19,0,0,25.5,25,24.5,25,26,25.5,26.5,17.7,0.84231,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"4716",2019-07-04 06:35:00,0,87,0,25,22,22,19,25.5,22,19,0,0,25.5,25,24.5,25,26,25.5,26.5,17.7,0.81207,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"4717",2019-07-04 06:36:00,0,89,0,25,22,22,19,25.5,22,19,0,0,25.5,25,24.5,25,26,25.5,26.5,17.8,0.80514,1,1,1,1,0,1,1,1,1,1,0,1,1,1,1,1,1,1,1,1,1
"4718",2019-07-04 06:37:00,0,92,0,25,22,22,19,25.5,22,19,0,0,25.5,25,24.5,25,26,25.5,26.5,17.7,0.79947,1,1,1,1,0,1,1,1,1,1,0,1,1,1,1,1,1,1,1,1,1
"4719",2019-07-04 06:38:00,0,93,0,25,22,22,19,25.5,22,19,0,0,25.5,25,24.5,25,26,25.5,26.5,17.5,0.80577,1,1,1,1,0,1,1,1,1,1,0,1,1,1,1,1,1,1,1,1,1
"4720",2019-07-04 06:39:00,0,96,0,25,22,22,19,25.5,22,19,0,0,25.5,25,24.5,25,26,25.5,26.5,17.3,0.79884,1,1,1,1,0,1,1,1,1,1,0,1,1,1,1,1,1,1,1,1,1
"4721",2019-07-04 06:40:00,0,99,0,25,22,22,19,25.5,22,19,0,0,25.5,25,24.5,25,26,25.5,26.5,17.1,0.77427,1,1,1,1,0,1,1,1,1,1,0,1,1,1,1,1,1,1,1,1,1
"4722",2019-07-04 06:41:00,-1.04044,103,0,25,22,22,19,25.5,22,19,0,0,25.5,25,24.5,25,26,25.5,26.5,17.1,0.75537,1,1,1,1,0,1,1,1,1,1,0,1,1,1,1,1,1,1,1,1,1
"4723",2019-07-04 06:42:00,0,105,0,25,22,22,19,25.5,22,19,0,0,25.5,25,24.5,25,26,25.5,26.5,17.1,0.74844,1,1,1,1,0,1,1,1,1,1,0,1,1,1,1,1,1,1,1,1,1
"4724",2019-07-04 06:43:00,0,109,0,25,22,22,19,25.5,22,19,0,0,25.5,25,24.5,25,26,25.5,26.5,17.2,0.77427,1,1,1,1,0,1,1,1,1,1,0,1,1,1,1,1,1,1,1,1,1
"4725",2019-07-04 06:44:00,-0.749497,111,0,25,22,22,19,25.5,22,19,0,0,25.5,25,24.5,25,26,25.5,26.5,17.4,0.74088,1,1,1,1,0,1,1,1,1,1,0,1,1,1,1,1,1,1,1,1,1
"4726",2019-07-04 06:45:00,0,112,0,25,22,22,19,25.5,22,19,0,0,25.5,25,24.5,25,26,25.5,26.5,17.6,0.73584,1,1,1,1,0,1,1,1,1,1,0,1,1,1,1,1,1,1,1,1,1
"4727",2019-07-04 06:46:00,0,114,0,25,22,22,19,25.5,22,19,0,0,25.5,25,24.5,25,26,25.5,26.5,17.7,0.7056,1,1,1,1,0,1,1,1,1,1,0,1,1,1,1,1,1,1,1,1,1
"4728",2019-07-04 06:47:00,0,115,0,25,22,22,19,25.5,22,19,0,0,25.5,25,24.5,25,26,25.5,26.5,17.7,0.6993,1,1,1,1,0,1,1,1,1,1,0,1,1,1,1,1,1,1,1,1,1
