"","time","heating_cooling_power","irrad","kitchen_active_power","setp_371","setp_472","setp_474","setp_476","setp_571","setp_573","setp_574","shower_471","shower_571","temp_371","temp_472","temp_474","temp_476","temp_571","temp_573","temp_574","temp_amb","total_active_power","Y1_371","Y1_472","Y1_474","Y1_476","Y1_571","Y1_573","Y1_574","Y2_371","Y2_472","Y2_476","Y2_571","Y2_574","Y3_371","Y3_472","Y3_476","Y3_571","Y3_574","Y4_371","Y5_371","Y6_371","Y7_371"
"4729",2019-07-04 06:48:00,0,117,0,25,22,22,19,25.5,22,19,0,0,25.5,25,24.5,25,26,25.5,26.5,17.9,0.69237,1,1,1,1,0,1,1,1,1,1,0,1,1,1,1,1,1,1,1,1,1
"4730",2019-07-04 06:49:00,0,118,0,25,22,22,19,25.5,22,19,0,0,25.5,25,24.5,25,26,25.5,26.5,18,0.70434,1,1,1,1,0,1,1,1,1,1,0,1,1,1,1,1,1,1,1,1,1
"4731",2019-07-04 06:50:00,0,122,0,25,22,22,19,25.5,22,19,0,0,25.5,25,24.5,25,26,25.5,26.5,18.1,0.67977,1,1,1,1,0,1,1,1,1,1,0,1,1,1,1,1,1,1,1,1,1
"4732",2019-07-04 06:51:00,0,126,0,25,22,22,19,25.5,22,19,0,0,25.5,25,24.5,25.5,26,25.5,26.5,18.2,0.65457,1,1,1,1,0,1,1,1,1,1,0,1,1,1,1,1,1,1,1,1,1
"4733",2019-07-04 06:52:00,0,128,0,25,22,22,19,25.5,22,19,0,0,25.5,25,24.5,25.5,26,25.5,26.5,18.2,0.65079,1,1,1,1,0,1,1,1,1,1,0,1,1,1,1,1,1,1,1,1,1
"4734",2019-07-04 06:53:00,0,130,0,25,22,22,19,25.5,22,19,0,0,25.5,25,24.5,25.5,26,25.5,26.5,18.3,0.65331,1,1,1,1,0,1,1,1,1,1,0,1,1,1,1,1,1,1,1,1,1
"4735",2019-07-04 06:54:00,0,130,0,25,22,22,19,25.5,22,19,0,0,25.5,25,24.5,25.5,26,25.5,26.5,18.3,0.65457,1,1,1,1,0,1,1,1,1,1,0,1,1,1,1,1,1,1,1,1,1
"4736",2019-07-04 06:55:00,0,133,0,25,22,22,19,25.5,22,19,0,0,25.5,25,24.5,25.5,26,25.5,26.5,18.2,0.63567,1,1,1,1,0,1,1,1,1,1,0,1,1,1,1,1,1,1,1,1,1
"4737",2019-07-04 06:56:00,0,135,0,25,22,22,19,25.5,22,19,0,0,25.5,25,24.5,25.5,26,25.5,26.5,18.2,0.64134,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"4738",2019-07-04 06:57:00,0,133,0,25,22,22,19,25.5,22,19,0,0,25.5,25,24.5,25.5,26,25.5,26.5,18.3,0.61866,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"4739",2019-07-04 06:58:00,0,117,0,25,22,22,19,25.5,22,19,0,0,25.5,25,24.5,25.5,26,25.5,26.5,18.3,0.6741,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"4740",2019-07-04 06:59:00,0,136,0,25,22,22,19,25.5,22,19,0,0,25.5,25,24.5,25.5,26,25.5,26.5,18.4,0.62244,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"4741",2019-07-04 07:00:00,0,145,0,25,22,22,19,25.5,22,19,0,0,25.5,25,24.5,25.5,26,25.5,26.5,18.6,1.02816,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"4742",2019-07-04 07:01:00,0,145,0,25,22,22,19,25.5,22,19,0,0,25.5,25,24.5,25.5,26,25.5,26.5,18.7,0.57897,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"4743",2019-07-04 07:02:00,0,146,0,25,22,22,19,25.5,22,19,0,0,25.5,25,24.5,25.5,26,25.5,26.5,18.8,0.57204,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"4744",2019-07-04 07:03:00,-1.11137,136,0,25,22,22,19,25.5,22,19,0,0,25.5,25,24.5,25.5,26,25.5,26.5,18.8,0.6111,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"4745",2019-07-04 07:04:00,0,143,0,25,22,22,19,25.5,22,19,0,0,25.5,25,24.5,25.5,26,25.5,26.5,18.8,0.58527,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"4746",2019-07-04 07:05:00,0,163,0,25,22,22,19,25.5,22,19,0,0,25.5,25,24.5,25.5,26,25.5,26.5,18.8,0.54054,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"4747",2019-07-04 07:06:00,-0.694449,166,0,25,22,22,19,25.5,22,19,0,0,25.5,25,24.5,25.5,26,25.5,26.5,18.8,-0.04536,1,1,1,1,0,1,1,1,1,1,0,1,1,1,1,1,1,1,1,1,1
"4748",2019-07-04 07:07:00,-0.793609,160,0,25,22,22,19,25.5,22,19,0,0,25.5,25,24.5,25.5,26,25.5,26.5,18.8,-0.07623,1,1,1,1,0,1,1,1,1,1,0,1,1,1,1,1,1,1,1,1,1
"4749",2019-07-04 07:08:00,-1.43623,167,0,25,22,22,19,25.5,22,19,0,0,25.5,25,24.5,25.5,26,25.5,26.5,18.9,-0.11466,1,1,1,1,0,1,1,1,1,1,0,1,1,1,1,1,1,1,1,1,1
"4750",2019-07-04 07:09:00,-1.36124,177,0,25,22,22,19,25.5,22,19,0,0,25.5,25,24.5,25.5,26,25.5,26.5,18.9,-0.11592,1,1,1,1,0,1,1,1,1,1,0,1,1,1,1,1,1,1,1,1,1
"4751",2019-07-04 07:10:00,-1.62822,183,0,25,22,22,19,25.5,22,19,0,0,25.5,25,24.5,25.5,26,25.5,26.5,18.9,-0.12096,1,1,1,1,0,1,1,1,1,1,0,1,1,1,1,1,1,1,1,1,1
"4752",2019-07-04 07:11:00,-1.85794,188,0,25,22,22,19,25.5,22,19,0,0,25.5,25,24.5,25.5,26,25.5,26.5,19,-0.12096,1,1,1,1,0,1,1,1,1,1,0,1,1,1,1,1,1,1,1,1,1
"4753",2019-07-04 07:12:00,-1.9893,192,0,25,22,22,19,25.5,22,19,0,0,25.5,25,24.5,25.5,26,25.5,26.5,19,-0.12726,1,1,1,1,0,1,1,1,1,1,0,1,1,1,1,1,1,1,1,1,1
"4754",2019-07-04 07:13:00,-2.095,194,0,25,22,22,19,25.5,22,19,0,0,25.5,25,24.5,25.5,26,25.5,26.5,19.1,-0.13986,1,1,1,1,0,1,1,1,1,1,0,1,1,1,1,1,1,1,1,1,1
"4755",2019-07-04 07:14:00,-2.08886,199,0,25,22,22,19,25.5,22,19,0,0,25.5,25,24.5,25.5,26,25.5,26.5,19.2,-0.1638,1,1,1,1,0,1,1,1,1,1,0,1,1,1,1,1,1,1,1,1,1
"4756",2019-07-04 07:15:00,-2.20089,200,0,25,22,22,19,25.5,22,19,0,0,25.5,25,24.5,25.5,26,25.5,26.5,19.2,-0.22743,1,1,1,1,0,1,1,1,1,1,0,1,1,1,1,1,1,1,1,1,1
"4757",2019-07-04 07:16:00,-2.47917,203,0,25,22,22,19,25.5,22,19,0,0,25.5,25,24.5,25.5,26,25.5,26.5,19.3,-0.27216,1,1,1,1,0,1,1,1,1,1,0,1,1,1,1,1,1,1,1,1,1
"4758",2019-07-04 07:17:00,-2.71915,207,0,25,22,22,19,25.5,22,19,0,0,25.5,25,24.5,25.5,26,25.5,26.5,19.4,-0.28476,1,1,1,1,0,1,1,1,1,1,0,1,1,1,1,1,1,1,1,1,1
"4759",2019-07-04 07:18:00,-2.92072,210,0,25,22,22,19,25.5,22,19,0,0,25.5,25,24.5,25.5,26,25.5,26.5,19.4,-0.3339,1,1,1,1,0,1,1,1,1,1,0,1,1,1,1,1,1,1,1,1,1
"4760",2019-07-04 07:19:00,-2.70177,214,0,25,22,22,19,25.5,22,19,0,0,25.5,25,24.5,25.5,26,25.5,26.5,19.5,-0.33516,1,1,1,1,0,1,1,1,1,1,0,1,1,1,1,1,1,1,1,1,1
"4761",2019-07-04 07:20:00,-3.04697,217,0,25,22,22,19,25.5,22,19,0,0,25.5,25,24.5,25.5,26,25.5,26.5,19.6,-0.3465,1,1,1,1,0,1,1,1,1,1,0,1,1,1,1,1,1,1,1,1,1
"4762",2019-07-04 07:21:00,-3.02989,220,0,25,22,22,19,25.5,22,19,0,0,25.5,25,24.5,25.5,26,25.5,26.5,19.7,-0.36666,1,1,1,1,0,1,1,1,1,1,0,1,1,1,1,1,1,1,1,1,1
"4763",2019-07-04 07:22:00,-2.6652,222,0,25,22,22,19,25.5,22,19,0,0,25.5,25,24.5,25.5,26,25.5,26.5,19.7,-0.33957,1,1,1,1,0,1,1,1,1,1,0,1,1,1,1,1,1,1,1,1,1
"4764",2019-07-04 07:23:00,-3.11527,223,0,25,22,22,19,25.5,22,19,0,0,25.5,25,24.5,25.5,26,25.5,26.5,19.8,-0.33894,1,1,1,1,0,1,1,1,1,1,0,1,1,1,1,1,1,1,1,1,1
"4765",2019-07-04 07:24:00,-2.69507,214,0,25,22,22,19,25.5,22,19,0,0,25.5,25,24.5,25.5,26,26,26.5,19.8,-0.28287,1,1,1,1,0,1,1,1,1,1,0,1,1,1,1,1,1,1,1,1,1
"4766",2019-07-04 07:25:00,-2.46161,215,0,25,22,22,19,25.5,22,19,0,0,25.5,25,24.5,25.5,26,26,26.5,19.8,-0.27846,1,1,1,1,0,1,1,1,1,1,0,1,1,1,1,1,1,1,1,1,1
"4767",2019-07-04 07:26:00,-2.3368,218,0,25,22,22,19,25.5,22,19,0,0,25.5,25,24.5,25.5,26,26,26.5,19.7,-0.27216,0,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"4768",2019-07-04 07:27:00,-2.34911,203,0,25,22,22,19,25.5,22,19,0,0,25.5,25,24.5,25.5,26,26,26.5,19.7,-0.20349,0,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"4769",2019-07-04 07:28:00,-2.35338,213,0,25,22,22,19,25.5,22,19,0,0,25.5,25,24.5,25.5,26,26,26.5,19.7,-0.24633,0,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"4770",2019-07-04 07:29:00,-2.20499,224,0,25,22,22,19,25.5,22,19,0,0,25.5,25,24.5,25.5,26,26,26.5,19.7,-0.26019,0,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"4771",2019-07-04 07:30:00,-2.25723,223,0,25,22,22,19,25.5,22,19,0,0,25.5,25,24.5,25.5,26,26,26.5,19.7,-0.30303,0,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"4772",2019-07-04 07:31:00,-2.28959,229,0,25,22,22,19,25.5,22,19,0,0,25.5,25,24.5,25.5,26,26,26.5,19.8,-0.23499,0,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"4773",2019-07-04 07:32:00,-2.22396,233,0,25,22,22,19,25.5,22,19,0,0,25.5,25,24.5,26,26,26,26.5,20,-0.29106,0,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"4774",2019-07-04 07:33:00,-2.20067,240,0,25,22,22,19,25.5,22,19,0,0,25.5,25,24.5,26,26,26,26.5,20.1,-0.24759,0,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"4775",2019-07-04 07:34:00,-2.13005,236,0,25,22,22,19,25.5,22,19,0,0,25.5,25,24.5,26,26,26,26.5,20.1,-0.39123,0,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"4776",2019-07-04 07:35:00,-2.38848,249,0,25,22,22,19,25.5,22,19,6.33176470588235,0,25.5,25,24.5,26,26,26,26.5,20.2,-0.27909,0,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"4777",2019-07-04 07:36:00,-2.2069,250,0,25,22,22,19,25.5,22,19,0.363934426229508,0,25.5,25,24.5,26,26,26,26.5,20.2,-0.44856,0,1,1,1,0,1,1,1,1,1,0,1,1,1,1,1,1,1,1,1,1
"4778",2019-07-04 07:37:00,-2.22336,254,0,25,22,22,19,25.5,22,19,0,0,25.5,25,24.5,26,26,26,26.5,20.2,-0.42273,0,1,1,1,0,1,1,1,1,1,0,1,1,1,1,1,1,1,1,1,1
"4779",2019-07-04 07:38:00,-2.22466,267,0,25,22,22,19,25.5,22,19,0,0,25.5,25,24.5,26,26,26,26.5,20.1,-0.51093,0,1,1,1,0,1,1,1,1,1,0,1,1,1,1,1,1,1,1,1,1
"4780",2019-07-04 07:39:00,-2.39207,267,0,25,22,22,19,25.5,22,19,0,0,25.5,25,24.5,26,26,26,26.5,20.1,-0.50463,0,1,1,1,0,1,1,1,1,1,0,1,1,1,1,1,1,1,1,1,1
"4781",2019-07-04 07:40:00,-2.27698,272,0,25,22,22,19,25.5,22,19,0,0,25.5,25,24.5,26,26,26,26.5,20.1,-0.54243,0,1,1,1,0,1,1,1,1,1,0,1,1,1,1,1,1,1,1,1,1
"4782",2019-07-04 07:41:00,-2.51409,278,0,25,22,22,19,25.5,22,19,0,0,25.5,25,24.5,26,26,26,26.5,20,-0.55566,0,1,1,1,0,1,1,1,1,1,0,1,1,1,1,1,1,1,1,1,1
"4783",2019-07-04 07:42:00,-2.20904,278,0,25,22,22,19,25.5,22,19,0,0,25.5,25,24.5,26,26,26,26.5,19.9,-0.57393,0,1,1,1,0,1,1,1,1,1,0,1,1,1,1,1,1,1,1,1,1
"4784",2019-07-04 07:43:00,-2.24399,283,0,25,22,22,19,25.5,22,19,0,0,25.5,25,24.5,26,26,26,27,20,-0.61866,0,1,1,1,0,1,1,1,1,1,0,1,1,1,1,1,1,1,1,1,1
"4785",2019-07-04 07:44:00,-2.25806,292,0,25,22,22,19,25.5,22,19,0,0,25.5,25,24.5,26,26,26,27,20,-0.54747,0,1,1,1,0,1,1,1,1,1,0,1,1,1,1,1,1,1,1,1,1
"4786",2019-07-04 07:45:00,-2.28083,297,0,25,22,22,19,25.5,22,19,0,0,25.5,25,24.5,26,26,26,27,20.1,0.10584,0,1,1,1,0,1,1,1,1,1,0,1,1,1,1,1,1,1,1,1,1
"4787",2019-07-04 07:46:00,-2.26182,304,0,25,22,22,19,25.5,22,19,0,0,25.5,25,24.5,26,26,26,27,20.2,-0.73773,0,1,1,1,0,1,1,1,1,1,0,1,1,1,1,1,1,1,1,1,1
"4788",2019-07-04 07:47:00,-2.22859,306,0,25,22,22,19,25.5,22,19,0,0,25.5,25,25,26.5,26,26,27,20.3,-0.7623,0,1,1,1,0,1,1,1,1,1,0,1,1,1,1,1,1,1,1,1,1
"4789",2019-07-04 07:48:00,-2.47466,312,0,25,22,22,19,25.5,22,19,0,0,25.5,25,25,26.5,26,26,27,20.4,-0.78813,0,1,1,1,0,1,1,1,1,1,0,1,1,1,1,1,1,1,1,1,1
"4790",2019-07-04 07:49:00,-2.29672,316,0,25,22,22,19,25.5,22,19,0,0,25.5,25,25,26.5,26,26,27,20.5,-0.80703,0,1,1,1,0,1,1,1,1,1,0,1,1,1,1,1,1,1,1,1,1
"4791",2019-07-04 07:50:00,-2.25216,320,0,25,22,22,19,25.5,22,19,0,0,25.5,25,25,26.5,26,26,27,20.6,-0.82908,0,1,1,1,0,1,1,1,1,1,0,1,1,1,1,1,1,1,1,1,1
"4792",2019-07-04 07:51:00,-2.23306,324,0,25,22,22,19,25.5,22,19,0,0,25.5,25,25,26.5,26,26,27,20.6,-0.85113,0,1,1,1,0,1,1,1,1,1,0,1,1,1,1,1,1,1,1,1,1
"4793",2019-07-04 07:52:00,-2.22205,327,0,25,22,22,19,25.5,22,19,0,0,25.5,25,25,26.5,26,26,27,20.8,-0.85869,0,1,1,1,0,1,1,1,1,1,0,1,1,1,1,1,1,1,1,1,1
"4794",2019-07-04 07:53:00,-2.2518,335,0,25,22,22,19,25.5,22,19,0,0,25.5,25,25,26.5,26,26,27,21,-0.88641,0,1,1,1,0,1,1,1,1,1,0,1,1,1,1,1,1,1,1,1,1
"4795",2019-07-04 07:54:00,-2.59792,337,0,25,22,22,19,25.5,22,19,0,0,25.5,25,25,26.5,26,26,27,21,-0.90846,0,1,1,1,0,1,1,1,1,1,0,1,1,1,1,1,1,1,1,1,1
"4796",2019-07-04 07:55:00,-2.25669,342,0,25,22,22,19,25.5,22,19,0,0,25.5,25,25,26.5,26,26,27,21,-0.9072,1,1,1,1,0,1,1,1,1,1,0,1,1,1,1,1,1,1,1,1,1
"4797",2019-07-04 07:56:00,-2.27827,344,0,25,22,22,19,25.5,22,19,0,0,25.5,25,25,26.5,26,26,27,21,-0.92736,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"4798",2019-07-04 07:57:00,-2.25072,351,0,25,22,22,19,25.5,22,19,0,0,25.5,25,25,26.5,26,26,27,21,-0.9513,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"4799",2019-07-04 07:58:00,-2.25326,352,0,25,22,22,19,25.5,22,19,0,0,25.5,25,25,26.5,26,26,27,21,-0.9639,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"4800",2019-07-04 07:59:00,-2.24204,358,0,25,22,22,19,25.5,22,19,0,0,25.5,25,25,26.5,26,26,27,21,-0.97398,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"4801",2019-07-04 08:00:00,-2.25052,359,0,25,22,22,19,25.5,22,19,0,0,25.5,25,25,26.5,26,26,27,21,-0.91476,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"4802",2019-07-04 08:01:00,-2.00518,356,0,25,22,22,19,25.5,22,19,0,0,25.5,25,25,26.5,26,26,27,21.1,-0.99792,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"4803",2019-07-04 08:02:00,-2.30028,371,0,25,22,22,19,25.5,22,19,0,0,25.5,25,25,26.5,26,26,27,21.1,-1.04769,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"4804",2019-07-04 08:03:00,-2.3577,375,0,25,22,22,19,25.5,22,19,0,0,25.5,25,25,26.5,26,26,27,21.1,-1.07793,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"4805",2019-07-04 08:04:00,-2.25151,381,0,25,22,22,19,25.5,22,19,0,0,25.5,25,25,26.5,26,26,27,21.1,-1.09683,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"4806",2019-07-04 08:05:00,-2.23047,373,0,25,22,22,19,25.5,22,19,0,0,25.5,25,25,27,26,26,27,21.1,-1.07226,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"4807",2019-07-04 08:06:00,-2.30764,375,0,25,22,22,19,25.5,22,19,0,0,25.5,25,25,27,26,26,27,21.3,-1.0899,1,1,1,1,0,1,1,1,1,1,0,1,1,1,1,1,1,1,1,1,1
"4808",2019-07-04 08:07:00,-2.32762,376,0,25,22,22,19,25.5,22,19,0,0,25.5,25,25,27,26,26,27,21.7,-1.08549,1,1,1,1,0,1,1,1,1,1,0,1,1,1,1,1,1,1,1,1,1
"4809",2019-07-04 08:08:00,-1.88455,385,0,25,22,22,19,25.5,22,19,0,0,25.5,25,25,27,26,26,27,22,-1.14786,1,1,1,1,0,1,1,1,1,1,0,1,1,1,1,1,1,1,1,1,1
"4810",2019-07-04 08:09:00,-2.28911,381,0,25,22,22,19,25.5,22,19,0,0,25.5,25,25,27,26,26,27,21.9,-1.1403,1,1,1,1,0,1,1,1,1,1,0,1,1,1,1,1,1,1,1,1,1
"4811",2019-07-04 08:10:00,-2.33095,400,0,25,22,22,19,25.5,22,19,0,0,25.5,25,25,27,26,26,27,22.3,-1.2222,1,1,1,1,0,1,1,1,1,1,0,1,1,1,1,1,1,1,1,1,1
"4812",2019-07-04 08:11:00,-2.33452,365,0,25,22,22,19,25.5,22,19,0,0,25.5,25,25,27,26,26,27,22.7,-1.05336,1,1,1,1,0,1,1,1,1,1,0,1,1,1,1,1,1,1,1,1,1
"4813",2019-07-04 08:12:00,-2.30064,382,0,25,22,22,19,25.5,22,19,0,0,25.5,25,25,27,26,26,27,22.3,-1.20582,1,1,1,1,0,1,1,1,1,1,0,1,1,1,1,1,1,1,1,1,1
"4814",2019-07-04 08:13:00,-2.3666,414,0,25,22,22,19,25.5,22,19,0,0,25.5,25,25,27,26,26,27,21.8,-1.27449,1,1,1,1,0,1,1,1,1,1,0,1,1,1,1,1,1,1,1,1,1
"4815",2019-07-04 08:14:00,-2.44005,422,0,25,22,22,19,25.5,22,19,0,0,25.5,25,25,27,26,26,27,22.3,-1.31103,1,1,1,1,0,1,1,1,1,1,0,1,1,1,1,1,1,1,1,1,1
"4816",2019-07-04 08:15:00,-2.03502,427,0,25,22,22,19,25.5,22,19,0,0,25.5,25,25,27,26,26,27,22.4,0.76104,1,1,1,1,0,1,1,1,1,1,0,1,1,1,1,1,1,1,1,1,1
"4817",2019-07-04 08:16:00,-2.39317,433,0,25,22,22,19,25.5,22,19,0,0,25.5,25,25,27,26,26,27,22.4,-1.34253,1,1,1,1,0,1,1,1,1,1,0,1,1,1,1,1,1,1,1,1,1
"4818",2019-07-04 08:17:00,-2.40691,437,0,25,22,22,19,25.5,22,19,0,0,25.5,25,25,27,26,26,27,22.4,-1.35513,1,1,1,1,0,1,1,1,1,1,0,1,1,1,1,1,1,1,1,1,1
"4819",2019-07-04 08:18:00,-2.40376,441,0,25,22,22,19,25.5,22,19,0,0,25.5,25,25,27,26,26,27,22.3,-1.36206,1,1,1,1,0,1,1,1,1,1,0,1,1,1,1,1,1,1,1,1,1
"4820",2019-07-04 08:19:00,-2.60048,446,0,25,22,22,19,25.5,22,19,0,0,25.5,25,25,27,26,26,27,22.6,-1.38033,1,1,1,1,0,1,1,1,1,1,0,1,1,1,1,1,1,1,1,1,1
"4821",2019-07-04 08:20:00,-2.43109,452,0,25,22,22,19,25.5,22,19,0,0,25.5,25,25,27,26,26,27,22.5,-1.38159,1,1,1,1,0,1,1,1,1,1,0,1,1,1,1,1,1,1,1,1,1
"4822",2019-07-04 08:21:00,-1.89567,455,0,25,22,22,19,25.5,22,19,0,0,25.5,25,25,27,26,26,27,22.4,-1.4049,1,1,1,1,0,1,1,1,1,1,0,1,1,1,1,1,1,1,1,1,1
"4823",2019-07-04 08:22:00,-2.56319,460,0,25,22,22,19,25.5,22,19,0,0,25.5,25,25,27,26,26,27,22.3,-1.40616,1,1,1,1,0,1,1,1,1,1,0,1,1,1,1,1,1,1,1,1,1
"4824",2019-07-04 08:23:00,-2.30356,464,0,25,22,22,19,25.5,22,19,0,0,25.5,25,25,27,26,26,27,22.4,-1.43703,1,1,1,1,0,1,1,1,1,1,0,1,1,1,1,1,1,1,1,1,1
"4825",2019-07-04 08:24:00,-2.52577,471,0,25,22,22,19,25.5,22,19,0,0,25.5,25,25,27,26,26,27,22.9,-1.44333,1,1,1,1,0,1,1,1,1,1,0,1,1,1,1,1,1,1,1,1,1
"4826",2019-07-04 08:25:00,-2.3974,473,0,25,22,22,19,25.5,22,19,0,0,25.5,25,25,27,26,26,27,23.8,-1.43766,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"4827",2019-07-04 08:26:00,-2.30785,473,0,25,22,22,19,25.5,22,19,0,0,25.5,25,25,27,26,26,27,23.4,-1.43136,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"4828",2019-07-04 08:27:00,-2.31189,467,0,25,22,22,19,25.5,22,19,0,0,25.5,25,25,27,26,26,27,22.8,-1.39356,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"4829",2019-07-04 08:28:00,-1.99663,485,0,25,22,22,19,25.5,22,19,0,0,25.5,25,25,27,26,26,27,23,-1.45593,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"4830",2019-07-04 08:29:00,-2.1264,482,0,25,22,22,19,25.5,22,19,0,0,25.5,25,25,27,26,26,27,22.7,-1.42443,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"4831",2019-07-04 08:30:00,-1.9627,491,0,25,22,22,19,25.5,22,19,0,0,25.5,25,25,27,26,26,27,22.5,-1.57563,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"4832",2019-07-04 08:31:00,-1.81438,485,0,25,22,22,19,25.5,22,19,0,0,25.5,25,25,27,26,26,27,22.2,-1.59705,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"4833",2019-07-04 08:32:00,-1.80581,482,0,25,22,22,19,25.5,22,19,0,0,25.5,25,25,27,26,26,27,21.7,-1.61595,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"4834",2019-07-04 08:33:00,-1.83606,495,0,25,22,22,19,25.5,22,19,0,0,25.5,25,25,27,26,26,27,21.7,-1.67895,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"4835",2019-07-04 08:34:00,-1.63658,498,0,25,22,22,19,25.5,22,19,0,0,25.5,25,25,27,26,26,27,21.5,-1.67013,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"4836",2019-07-04 08:35:00,-1.60749,505,0,25,22,22,19,25.5,22,19,0,0,25.5,25,25,27,26,26,27,21.6,-1.60083,1,1,1,1,0,1,1,1,1,1,0,1,1,1,1,1,1,1,1,1,1
"4837",2019-07-04 08:36:00,-2.27685,516,0,25,22,22,19,25.5,22,19,0,0,25.5,25,25,27.5,26,26,27,22.1,-1.70289,1,1,1,1,0,1,1,1,1,1,0,1,1,1,1,1,1,1,1,1,1
"4838",2019-07-04 08:37:00,-2.08621,517,0,25,22,22,19,25.5,22,19,0,0,25.5,25,25,27.5,26,26,27,22.8,-1.74069,1,1,1,1,0,1,1,1,1,1,0,1,1,1,1,1,1,1,1,1,1
"4839",2019-07-04 08:38:00,-2.21691,524,0,25,22,22,19,25.5,22,19,0,0,25.5,25,25,27.5,26,26,27,23.2,-1.77156,1,1,1,1,0,1,1,1,1,1,0,1,1,1,1,1,1,1,1,1,1
"4840",2019-07-04 08:39:00,-1.80357,524,0,25,22,22,19,25.5,22,19,0,0,25.5,25,25,27.5,26,26,27,23,-1.71612,1,1,1,1,0,1,1,1,1,1,0,1,1,1,1,1,1,1,1,1,1
"4841",2019-07-04 08:40:00,-2.4629,510,0,25,22,22,19,25.5,22,19,0,0,25.5,25,25,27.5,26,26,27,23.3,-1.67391,1,1,1,1,0,1,1,1,1,1,0,1,1,1,1,1,1,1,1,1,1
"4842",2019-07-04 08:41:00,-2.52017,524,0,25,22,22,19,25.5,22,19,0,0,25.5,25,25,27.5,26,26,27,22.8,-1.74447,1,1,1,1,0,1,1,1,1,1,0,1,1,1,1,1,1,1,1,1,1
"4843",2019-07-04 08:42:00,-2.85637,543,0,25,22,22,19,25.5,22,19,0,0,25.5,25,25,27.5,26,26,27,23,-1.8144,1,1,1,1,0,1,1,1,1,1,0,1,1,1,1,1,1,1,1,1,1
"4844",2019-07-04 08:43:00,-3.70835,548,0,25,22,22,19,25.5,22,19,0,0,25.5,25,25,27.5,26,26,27,23.2,-1.85346,1,1,1,1,0,1,1,1,1,1,0,1,1,1,1,1,1,1,1,1,1
"4845",2019-07-04 08:44:00,-3.10929,512,0,25,22,22,19,25.5,22,19,0,0,25.5,25,25,27.5,26,26,27,22.9,-1.70793,1,1,1,1,0,1,1,1,1,1,0,1,1,1,1,1,1,1,1,1,1
"4846",2019-07-04 08:45:00,-2.90462,513,0,25,22,22,19,25.5,22,19,0,0,25.5,25,25,27.5,26,26,27.5,22.6,-1.79676,1,1,1,1,0,1,1,1,1,1,0,1,1,1,1,1,1,1,1,1,1
"4847",2019-07-04 08:46:00,-2.79635,558,0,25,22,22,19,25.5,22,19,0,0,25.5,25,25,27.5,26,26,27.5,22.1,-1.90323,1,1,1,1,0,1,1,1,1,1,0,1,1,1,1,1,1,1,1,1,1
"4848",2019-07-04 08:47:00,-2.755,561,0,25,22,22,19,25.5,22,19,0,0,25.5,25,25,27.5,26,26,27.5,21.6,-1.97946,1,1,1,1,0,1,1,1,1,1,0,1,1,1,1,1,1,1,1,1,1
"4849",2019-07-04 08:48:00,-2.55766,583,0,25,22,22,19,25.5,22,19,0,0,25.5,25,25,27.5,26,26,27.5,21.2,-2.04246,0,1,1,1,0,1,1,1,1,1,0,1,1,1,1,1,1,1,1,1,1
"4850",2019-07-04 08:49:00,-2.59498,596,0,25,22,22,19,25.5,22,19,0,0,25.5,25,25,27.5,26,26,27.5,21.5,-2.09286,0,1,1,1,0,1,1,1,1,1,0,1,1,1,1,1,1,1,1,1,1
"4851",2019-07-04 08:50:00,-2.48051,604,0,25,22,22,19,25.5,22,19,0,0,25.5,25,25,27.5,26,26,27.5,21.5,-2.142,0,1,1,1,0,1,1,1,1,1,0,1,1,1,1,1,1,1,1,1,1
"4852",2019-07-04 08:51:00,-2.39531,610,0,25,22,22,19,25.5,22,19,0,0,26,25,25,27.5,26,26,27.5,21.1,-2.06766,0,1,1,1,0,1,1,1,1,1,0,1,1,1,1,1,1,1,1,1,1
"4853",2019-07-04 08:52:00,-2.3892,610,0,25,22,22,19,25.5,22,19,0,0,26,25,25,27.5,26,26,27.5,21,-2.16279,0,1,1,1,0,1,1,1,1,1,0,1,1,1,1,1,1,1,1,1,1
"4854",2019-07-04 08:53:00,-2.31257,622,0,25,22,22,19,25.5,22,19,0,0,26,25,25,27.5,26,26,27.5,21,-2.1042,0,1,1,1,0,1,1,1,1,1,0,1,1,1,1,1,1,1,1,1,1
"4855",2019-07-04 08:54:00,-2.68488,630,0,25,22,22,19,25.5,22,19,0,0,26,25,25,27.5,26,26,27.5,20.6,-2.24406,0,1,1,1,0,1,1,1,1,1,0,1,1,1,1,1,1,1,1,1,1
"4856",2019-07-04 08:55:00,-2.01204,637,0,25,22,22,19,25.5,22,19,0,0,26,25,25,27.5,26,26,27.5,20.7,-2.2932,0,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"4857",2019-07-04 08:56:00,-2.31859,646,0,25,22,22,19,25.5,22,19,0,0,26,25,25,27.5,26,26,27.5,21.1,-2.32659,0,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"4858",2019-07-04 08:57:00,-2.31172,655,0,25,22,22,19,25.5,22,19,0,0,26,25,25,27.5,26,26,27.5,21.9,-2.37636,0,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"4859",2019-07-04 08:58:00,-2.30847,663,0,25,22,22,19,25.5,22,19,0,0,26,25,25,27.5,26,26,27.5,22.4,-2.40534,0,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"4860",2019-07-04 08:59:00,-2.5563,672,0,25,22,22,19,25.5,22,19,0,0,26,25,25,27.5,26,26,27.5,22.5,-2.44251,0,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"4861",2019-07-04 09:00:00,-2.31963,683,0,25,22,22,19,25.5,22,19,0,0,26,25,25,27.5,26,26,27.5,22.5,-2.45133,0,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"4862",2019-07-04 09:01:00,-2.42106,691,0,25,22,22,19,25.5,22,19,0,0,26,25,25,27.5,26,26,27.5,22.8,-2.41668,0,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"4863",2019-07-04 09:02:00,-2.03897,702,0,25,22,22,19,25.5,22,19,0,0,26,25,25,27.5,26,26,27.5,22.7,-2.55843,0,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"4864",2019-07-04 09:03:00,-1.83701,715,0,25,22,22,19,25.5,22,19,0,0,26,25,25,27.5,26,26,27.5,23.1,-2.53449,0,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"4865",2019-07-04 09:04:00,-2.32937,735,0,25,22,22,19,25.5,22,19,0,0,26,25,25,27.5,26,26,27.5,23.2,-2.67624,0,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"4866",2019-07-04 09:05:00,-2.33038,691,0,25,22,22,19,25.5,22,19,0,0,26,25,25,27.5,26,26,27.5,23.1,-1.81629,0,1,1,1,0,1,1,1,1,1,0,1,1,1,1,1,1,1,1,1,1
"4867",2019-07-04 09:06:00,-2.36346,433,0,25,22,22,19,25.5,22,19,0,0,26,25,25,27.5,26,26,27.5,22.3,-1.75329,0,1,1,1,0,1,1,1,1,1,0,1,1,1,1,1,1,1,1,1,1
"4868",2019-07-04 09:07:00,-2.34462,382,0,25,22,22,19,25.5,22,19,0,0,26,25,25,28,26,26,27.5,21.9,-1.1025,0,1,1,1,0,1,1,1,1,1,0,1,1,1,1,1,1,1,1,1,1
"4869",2019-07-04 09:08:00,-2.10191,563,0,25,22,22,19,25.5,22,19,0,0,26,25,25,28,26,26,27.5,21.4,-1.37466,0,1,1,1,0,1,1,1,1,1,0,1,1,1,1,1,1,1,1,1,1
"4870",2019-07-04 09:09:00,-2.2728,608,0,25,22,22,19,25.5,22,19,0,0,26,25,25.5,28,26,26,27.5,20.9,-1.95426,0,1,1,1,0,1,1,1,1,1,0,1,1,1,1,1,1,1,1,1,1
"4871",2019-07-04 09:10:00,-2.3581,518,0,25,22,22,19,25.5,22,19,0,0,26,25,25.5,28,26,26,27.5,20.9,-1.90386,0,1,1,1,0,1,1,1,1,1,0,1,1,1,1,1,1,1,1,1,1
"4872",2019-07-04 09:11:00,-2.32889,492,0,25,22,22,19,25.5,22,19,0,0,26,25,25.5,28,26,26,27.5,20.9,-1.67328,0,1,1,1,0,1,1,1,1,1,0,1,1,1,1,1,1,1,1,1,1
"4873",2019-07-04 09:12:00,-2.32493,417,0,25,22,22,19,25.5,22,19,0,0,26,25,25.5,28,26,26,27.5,21.1,-1.57122,0,1,1,1,0,1,1,1,1,1,0,1,1,1,1,1,1,1,1,1,1
"4874",2019-07-04 09:13:00,-2.30516,453,0,25,22,22,19,25.5,22,19,0,0,26,25,25.5,28,26,26,27.5,21.3,-1.40931,0,1,1,1,0,1,1,1,1,1,0,1,1,1,1,1,1,1,1,1,1
"4875",2019-07-04 09:14:00,-2.28499,391,0,25,22,22,19,25.5,22,19,0,0,26,25,25.5,28,26,26,27.5,21.5,-1.25433,0,1,1,1,0,1,1,1,1,1,0,1,1,1,1,1,1,1,1,1,1
"4876",2019-07-04 09:15:00,-2.35127,341,0,25,22,22,19,25.5,22,19,0,0,26,25,25.5,28,26,26,27.5,21.9,-0.83853,0,1,1,1,0,1,1,1,1,1,0,1,1,1,1,1,1,1,1,1,1
"4877",2019-07-04 09:16:00,-2.32666,326,0,25,22,22,19,25.5,22,19,0,0,26,25,25.5,28,26,26,27.5,21.9,-0.82026,0,1,1,1,0,1,1,1,1,1,0,1,1,1,1,1,1,1,1,1,1
"4878",2019-07-04 09:17:00,-2.33549,416,0,25,22,22,19,25.5,22,19,0,0,26,25,25.5,28,26,26,27.5,21.3,-1.29213,0,1,1,1,0,1,1,1,1,1,0,1,1,1,1,1,1,1,1,1,1
"4879",2019-07-04 09:18:00,-2.34848,412,0,25,22,22,19,25.5,22,19,0,0,26,25,25.5,28,26,26,27.5,21.5,-0.84609,1,1,1,1,0,1,1,1,1,1,0,1,1,1,1,1,1,1,1,1,1
"4880",2019-07-04 09:19:00,-2.3058,296,0,25,22,22,19,25.5,22,19,0,0,26,25,25.5,28,26,26,27.5,21.7,-0.76293,1,1,1,1,0,1,1,1,1,1,0,1,1,1,1,1,1,1,1,1,1
"4881",2019-07-04 09:20:00,-2.27317,288,0,25,22,22,19,25.5,22,19,0,0,26,25,25.5,28,26,26,27.5,21.7,-0.73836,1,1,1,1,0,1,1,1,1,1,0,1,1,1,1,1,1,1,1,1,1
"4882",2019-07-04 09:21:00,-2.03249,297,0,25,22,22,19,25.5,22,19,0,0,26,25,25.5,28,26,26,27.5,21.1,-0.87003,1,1,1,1,0,1,1,1,1,1,0,1,1,1,1,1,1,1,1,1,1
"4883",2019-07-04 09:22:00,-2.37526,387,0,25,22,22,19,25.5,22,19,0,0,26,25,25.5,28,26,26,27.5,20.9,-1.15038,1,1,1,1,0,1,1,1,1,1,0,1,1,1,1,1,1,1,1,1,1
"4884",2019-07-04 09:23:00,-2.35462,313,0,25,22,22,19,25.5,22,19,0,0,26,25,25.5,28,26,26,27.5,21.3,-0.81333,1,1,1,1,0,1,1,1,1,1,0,1,1,1,1,1,1,1,1,1,1
"4885",2019-07-04 09:24:00,-2.31779,341,0,25,22,22,19,25.5,22,19,0,0,26,25,25.5,28,26,26,27.5,21.1,-1.34883,1,1,1,1,0,1,1,1,1,1,0,1,1,1,1,1,1,1,1,1,1
"4886",2019-07-04 09:25:00,-2.30719,328,0,25,22,22,19,25.5,22,19,0,0,26,25,25.5,28,26,26.5,27.5,21.6,-0.88263,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"4887",2019-07-04 09:26:00,-2.53419,308,0,25,22,22,19,25.5,22,19,0,0,26,25,25.5,28,26,26.5,27.5,21.6,-1.76967,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"4888",2019-07-04 09:27:00,-2.29181,335,0,25,22,22,19,25.5,22,19,0,0,26,25,25.5,28,26,26.5,27.5,21.9,-0.43596,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"4889",2019-07-04 09:28:00,-2.07841,497,0,25,22,22,19,25.5,22,19,0,0,26,25,25.5,28,26,26.5,27.5,22.3,-1.77534,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"4890",2019-07-04 09:29:00,-2.35401,480,0,25,22,22,19,25.5,22,19,0,0,26,25,25.5,28,26,26.5,27.5,22.1,-1.44333,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"4891",2019-07-04 09:30:00,-2.36972,738,0,25,22,22,19,25.5,22,19,0,0,26,25,25.5,28,26,26.5,27.5,22.1,-2.61513,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"4892",2019-07-04 09:31:00,-2.77626,833,0,25,22,22,19,25.5,22,19,0,0,26,25,25.5,28,26,26.5,27.5,22.4,-3.1185,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"4893",2019-07-04 09:32:00,-2.47113,826,0,25,22,22,19,25.5,22,19,0,0,26,25,25.5,28,26,26.5,27.5,22.3,-3.05739,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"4894",2019-07-04 09:33:00,-2.45314,819,0,25,22,22,19,25.5,22,19,0,0,26,25,25.5,28,26,26.5,27.5,23,-3.01833,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"4895",2019-07-04 09:34:00,-2.53119,818,0,25,22,22,19,25.5,22,19,0,0,26,25,25.5,28,26,26.5,27.5,23.1,-3.00636,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"4896",2019-07-04 09:35:00,-2.72249,819,0,25,22,22,19,25.5,22,19,0,0,26,25,25.5,28,26,26.5,27.5,23.4,-2.9862,1,1,1,1,0,1,1,1,1,1,0,1,1,1,1,1,1,1,1,1,1
"4897",2019-07-04 09:36:00,-2.38499,816,0,25,22,22,19,25.5,22,19,0,0,26,25,25.5,28,26,26.5,27.5,23.8,-2.96919,1,1,1,1,0,1,1,1,1,1,0,1,1,1,1,1,1,1,1,1,1
"4898",2019-07-04 09:37:00,-2.43059,816,0,25,22,22,19,25.5,22,19,0,0,26,25,25.5,28,26,26.5,27.5,23.8,-2.96289,1,1,1,1,0,1,1,1,1,1,0,1,1,1,1,1,1,1,1,1,1
"4899",2019-07-04 09:38:00,-2.41263,814,0,25,22,22,19,25.5,22,19,0,0,26,25,25.5,28,26,26.5,27.5,23.5,-2.77389,1,1,1,1,0,1,1,1,1,1,0,1,1,1,1,1,1,1,1,1,1
"4900",2019-07-04 09:39:00,-2.45976,817,0,25,22,22,19,25.5,22,19,0,0,26,25,25.5,28,26,26.5,27.5,23.5,-2.96163,1,1,1,1,0,1,1,1,1,1,0,1,1,1,1,1,1,1,1,1,1
"4901",2019-07-04 09:40:00,-2.42556,816,0,25,22,22,19,25.5,22,19,0,0,26,25,25.5,28,26,26.5,27.5,24.1,-2.95533,1,1,1,1,0,1,1,1,1,1,0,1,1,1,1,1,1,1,1,1,1
"4902",2019-07-04 09:41:00,-2.5702,820,0,25,22,22,19,25.5,22,19,0,0,26,25,25.5,28,26,26.5,27.5,24.2,-2.94336,1,1,1,1,0,1,1,1,1,1,0,1,1,1,1,1,1,1,1,1,1
"4903",2019-07-04 09:42:00,-2.50857,822,0,25,22,22,19,25.5,22,19,0,0,26,25,25.5,28,26,26.5,27.5,25.4,-2.95029,1,1,1,1,0,1,1,1,1,1,0,1,1,1,1,1,0,1,1,1,1
"4904",2019-07-04 09:43:00,-2.45074,823,0,25,22,22,19,25.5,22,19,0,0,26,25,25.5,28,26,26.5,27.5,25.2,-2.95029,1,1,1,1,0,1,1,1,1,1,0,1,1,1,1,1,0,1,1,1,1
"4905",2019-07-04 09:44:00,-2.41168,826,0,25,22,22,19,25.5,22,19,0,0,26,25,25.5,28,26,26.5,27.5,24.9,-2.96856,1,1,1,1,0,1,1,1,1,1,0,1,1,1,1,1,0,1,1,1,1
"4906",2019-07-04 09:45:00,-2.40775,830,0,25,22,22,19,25.5,22,19,0,0,26,25,25.5,28,26,26.5,27.5,24.4,-2.96856,1,1,1,1,0,1,1,1,1,1,0,1,1,1,1,1,0,1,1,1,1
"4907",2019-07-04 09:46:00,-2.42712,831,0,25,22,22,19,25.5,22,19,0,0,26,25,25.5,28,26,26.5,27.5,24.1,-3.0807,1,1,1,1,0,1,1,1,1,1,0,1,1,1,1,1,0,1,1,1,1
"4908",2019-07-04 09:47:00,-2.4351,834,0,25,22,22,19,25.5,22,19,0,0,26,25,25.5,28,26,26.5,27.5,23.9,-3.08259,1,1,1,1,0,1,1,1,1,1,0,1,1,1,1,1,0,1,1,1,1
"4909",2019-07-04 09:48:00,-2.59103,836,0,25,22,22,19,25.5,22,19,0,0,26,25,25.5,28,26,26.5,27.5,24.4,-3.10086,1,1,1,1,0,1,1,1,1,1,0,1,1,1,1,1,0,1,1,1,1
"4910",2019-07-04 09:49:00,-2.37501,838,0,25,22,22,19,25.5,22,19,0,0,26,25,25.5,28,26,26.5,27.5,24.6,-3.10779,1,1,1,1,0,1,1,1,1,1,0,1,1,1,1,1,0,1,1,1,1
"4911",2019-07-04 09:50:00,-2.45611,839,0,25,22,22,19,25.5,22,19,0,0,26,25,25.5,28,26,26.5,27.5,25.3,-3.11409,1,1,1,1,0,1,1,1,1,1,0,1,1,1,1,1,0,1,1,1,1
"4912",2019-07-04 09:51:00,-2.45026,842,0,25,22,22,19,25.5,22,19,0,0,26,25,25.5,28,26,26.5,27.5,25.4,-3.1626,1,1,1,1,0,1,1,1,1,1,0,1,1,1,1,1,0,1,1,1,1
"4913",2019-07-04 09:52:00,-2.43399,846,0,25,22,22,19,25.5,22,19,0,0,26,25,25.5,28,26,26.5,27.5,24.5,-3.17583,1,1,1,1,0,1,1,1,1,1,0,1,1,1,1,1,0,1,1,1,1
"4914",2019-07-04 09:53:00,-2.45665,847,0,25,22,22,19,25.5,22,19,0,0,26,25,25.5,28,26,26.5,27.5,24.3,-3.18276,1,1,1,1,0,1,1,1,1,1,0,1,1,1,1,1,0,1,1,1,1
"4915",2019-07-04 09:54:00,-2.42849,851,0,25,22,22,19,25.5,22,19,0,0,26,25,25.5,28,26,26.5,27.5,24.2,-3.20103,1,1,1,1,0,1,1,1,1,1,0,1,1,1,1,1,0,1,1,1,1
"4916",2019-07-04 09:55:00,-2.85503,857,0,25,22,22,19,25.5,22,19,0,0,26,25,25.5,28,26,26.5,27.5,24.4,-3.25143,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,0,1,1,1,1
"4917",2019-07-04 09:56:00,-2.442,859,0,25,22,22,19,25.5,22,19,0,0,26,25,25.5,28,26,26.5,27.5,24.7,-3.23883,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,0,1,1,1,1
"4918",2019-07-04 09:57:00,-2.44338,865,0,25,22,22,19,25.5,22,19,0,0,26,25,25.5,28,26,26.5,27.5,24.6,-3.25836,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,0,1,1,1,1
"4919",2019-07-04 09:58:00,-2.42851,867,0,25,22,22,19,25.5,22,19,0,0,26,25,25.5,28,26,26.5,27.5,25.5,-3.27159,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,0,1,1,1,1
"4920",2019-07-04 09:59:00,-2.47954,872,0,25,22,22,19,25.5,22,19,0,0,26,25,25.5,28,26,26.5,27.5,26,-3.28419,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,0,1,1,1,1
"4921",2019-07-04 10:00:00,-2.38827,877,0,25,22,22,19,25.5,22,19,0,0,26,25,25.5,28,26,26.5,27.5,24.8,-3.43413,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,0,1,1,1,1
"4922",2019-07-04 10:01:00,-2.02383,881,0,25,22,22,19,25.5,22,19,0,0,26,25,25.5,28,26,26.5,27.5,24.5,-3.48327,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,0,1,1,1,1
"4923",2019-07-04 10:02:00,-2.4909,887,0,25,22,22,19,25.5,22,19,0,0,26,25,25.5,28,26,26.5,27.5,24.1,-3.47256,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,0,1,1,1,1
"4924",2019-07-04 10:03:00,-2.29711,891,0,25,22,22,19,25.5,22,19,0,0,26,25,25.5,28,26,26.5,27.5,24.1,-3.44043,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,0,1,1,1,1
"4925",2019-07-04 10:04:00,-2.15316,896,0,25,22,22,19,25.5,22,19,0,0,26,25,25.5,28,26,26.5,27.5,24.7,-3.42531,0,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,0,1,1,1,1
"4926",2019-07-04 10:05:00,-1.97316,900,0,25,22,22,19,25.5,22,19,0,0,26,25,25.5,28.5,26,26.5,27.5,25.1,-3.42153,0,1,1,1,0,1,1,1,1,1,0,1,1,1,1,1,0,1,1,1,1
"4927",2019-07-04 10:06:00,-1.93676,909,0,25,22,22,19,25.5,22,19,0,0,26,25,25.5,28.5,26,26.5,27.5,24.3,-3.44673,0,1,1,1,0,1,1,1,1,1,0,1,1,1,1,1,0,1,1,1,1
"4928",2019-07-04 10:07:00,-1.8072,913,0,25,22,22,19,25.5,22,19,0,0,26,25,25.5,28.5,26,26.5,27.5,24.1,-3.42279,0,1,1,1,0,1,1,1,1,1,0,1,1,1,1,1,0,1,1,1,1
"4929",2019-07-04 10:08:00,-1.26638,916,0,25,22,22,19,25.5,22,19,0,0,26,25,25.5,28.5,26,26.5,27.5,24.1,-3.46563,0,1,1,1,0,1,1,1,1,1,0,1,1,1,1,1,0,1,1,1,1
"4930",2019-07-04 10:09:00,-1.92522,921,0,25,22,22,19,25.5,22,19,0,0,26,25,25.5,28.5,26,26.5,27.5,24.3,-3.04668,0,1,1,1,0,1,1,1,1,1,0,1,1,1,1,1,0,1,1,1,1
"4931",2019-07-04 10:10:00,-1.31457,929,0,25,22,22,19,25.5,22,19,0,0,26,25,25.5,28.5,26,26.5,28,24,-3.4776,0,1,1,1,0,1,1,1,1,1,0,1,1,1,1,1,0,1,1,1,1
"4932",2019-07-04 10:11:00,-1.86359,935,0,25,22,22,19,25.5,22,19,0,0,26,25,25.5,28.5,26,26.5,28,24,-3.46689,0,1,1,1,0,1,1,1,1,1,0,1,1,1,1,1,1,1,1,1,1
"4933",2019-07-04 10:12:00,-2.25643,941,0,25,22,22,19,25.5,22,19,0,0,26,25,25.5,28.5,26,26.5,28,24.9,-3.48075,0,1,1,1,0,1,1,1,1,1,0,1,1,1,1,1,1,1,1,1,1
"4934",2019-07-04 10:13:00,-2.40637,947,0,25,22,22,19,25.5,22,19,0,0,26,25,25.5,28.5,26,26.5,28,25,-3.48516,0,1,1,1,0,1,1,1,1,1,0,1,1,1,1,1,1,1,1,1,1
"4935",2019-07-04 10:14:00,-2.8014,951,0,25,22,22,19,25.5,22,19,0,0,26,25,25.5,28.5,26,26.5,28,25.3,-3.50343,0,1,1,1,0,1,1,1,1,1,0,1,1,1,1,1,1,1,1,1,1
"4936",2019-07-04 10:15:00,-3.68761,962,0,25,22,22,19,25.5,22,19,0,0,26,25,25.5,28.5,26,26.5,28,25,-3.53619,0,1,1,1,0,1,1,1,1,1,0,1,1,1,1,1,1,1,1,1,1
"4937",2019-07-04 10:16:00,-3.45239,970,0,25,22,22,19,25.5,22,19,0,0,26,25,25.5,28.5,26,26.5,28,25.2,-3.73149,0,1,1,1,0,1,1,1,1,1,0,1,1,1,1,1,1,1,1,1,1
"4938",2019-07-04 10:17:00,-3.42357,981,0,25,22,22,19,25.5,22,19,0,0,26,25,25.5,28.5,26,26.5,28,25.2,-3.7863,0,1,1,1,0,1,1,1,1,1,0,1,1,1,1,1,1,1,1,1,1
"4939",2019-07-04 10:18:00,-3.24531,996,0,25,22,22,19,25.5,22,19,0,0,26,25,26,28.5,26,26.5,28,25.7,-3.8367,0,1,1,1,0,1,1,1,1,1,0,1,1,1,1,1,1,1,1,1,1
"4940",2019-07-04 10:19:00,-3.01295,1002,0,25,22,22,19,25.5,22,19,0,0,26,25,26,28.5,26,26.5,28,25.8,-3.86883,0,1,1,1,0,1,1,1,1,1,0,1,1,1,1,1,1,1,1,1,1
"4941",2019-07-04 10:20:00,-2.86739,1011,0,25,22,22,19,25.5,22,19,0,0,26,25,26,28.5,26,26.5,28,25.4,-3.90663,0,1,1,1,0,1,1,1,1,1,0,1,1,1,1,1,1,1,1,1,1
"4942",2019-07-04 10:21:00,-2.79782,1024,0,25,22,22,19,25.5,22,19,0,0,26,25,26,28.5,26,26.5,28,25.2,-3.95136,0,1,1,1,0,1,1,1,1,1,0,1,1,1,1,1,1,1,1,1,1
"4943",2019-07-04 10:22:00,-2.65705,1034,0,25,22,22,19,25.5,22,19,0,0,26,25,26,28.5,26,26.5,28,25.7,-3.98916,0,1,1,1,0,1,1,1,1,1,0,1,1,1,1,1,1,1,1,1,1
"4944",2019-07-04 10:23:00,-2.61845,1049,0,25,22,22,19,25.5,22,19,0,0,26,25,26,28.5,26,26.5,28,25.4,-4.05153,0,1,1,1,0,1,1,1,1,1,0,1,1,1,1,1,1,1,1,1,1
"4945",2019-07-04 10:24:00,-2.50057,1053,0,25,22,22,19,25.5,22,19,0,0,26,25,26,28.5,26,27,28,25.3,-4.08366,0,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"4946",2019-07-04 10:25:00,-2.44797,1065,0,25,22,22,19,25.5,22,19,0,0,26,25,26,28.5,26,27,28,25.2,-4.13091,0,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"4947",2019-07-04 10:26:00,-2.43779,1074,0,25,22,22,19,25.5,22,19,0,0,26,25,26,28.5,26,27,28,26,-4.14981,0,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"4948",2019-07-04 10:27:00,-2.37997,1089,0,25,22,22,19,25.5,22,19,0,0,26,25,26,28.5,26,27,28,26,-4.19895,0,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"4949",2019-07-04 10:28:00,-2.59565,1098,0,25,22,22,19,25.5,22,19,0,0,26,25,26,28.5,26,27,28,25.6,-4.2084,0,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"4950",2019-07-04 10:29:00,-2.75923,1108,0,25,22,22,19,25.5,22,19,0,0,26,25,26,28.5,26,27,28,25.6,-4.25313,0,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"4951",2019-07-04 10:30:00,-2.15588,1122,0,25,22,22,19,25.5,22,19,0,0,26,25,26,28.5,26,27,28,25.8,-4.347,0,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"4952",2019-07-04 10:31:00,-2.28351,1137,0,25,22,22,19,25.5,22,19,0,0,26,25,26,28.5,26,27,28,25.9,-4.43583,0,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"4953",2019-07-04 10:32:00,-2.32671,1146,0,25,22,22,19,25.5,22,19,0,0,26,25,26,28.5,26,27,28,25.6,-4.47804,0,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"4954",2019-07-04 10:33:00,-2.31407,1160,0,25,22,22,19,25.5,22,19,0,0,26,25,26,28.5,26,27,28,24.9,-4.5108,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"4955",2019-07-04 10:34:00,-2.3243,1169,0,25,22,22,19,25.5,22,19,0,0,26,25,26,28.5,26,27,28,25.1,-4.52844,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"4956",2019-07-04 10:35:00,-2.26108,1181,0,25,22,22,19,25.5,22,19,0,0,26,25,26,28.5,26,27,28,25.3,-4.12965,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"4957",2019-07-04 10:36:00,-2.52107,1194,0,25,22,22,19,25.5,22,19,0,0,26,25,26,28.5,26,27,28,25.6,-4.61223,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"4958",2019-07-04 10:37:00,-2.52978,1204,0,25,22,22,19,25.5,22,19,0,0,26,25,26,28.5,26,27,28,26.3,-4.61286,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"4959",2019-07-04 10:38:00,-2.22812,1217,0,25,22,22,19,25.5,22,19,0,0,26,25,26,28.5,26,27,28,25.6,-4.59333,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"4960",2019-07-04 10:39:00,-2.41293,1232,0,25,22,22,19,25.5,22,19,0,0,26,25,26,28.5,26,27,28,26.4,-4.60089,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"4961",2019-07-04 10:40:00,-2.4383,1239,0,25,22,22,19,25.5,22,19,0,0,26,25,26,28.5,26,27,28,26.9,-4.46103,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"4962",2019-07-04 10:41:00,-2.47471,NA,0,25,22,22,19,25.5,22,19,0,0,26,25,26,28.5,26,27,28,26.9,-4.61223,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"4963",2019-07-04 10:42:00,-2.99512,NA,0,25,22,22,19,25.5,22,19,0,0,26,25,26,28.5,26,27,28,25.9,-4.65444,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"4964",2019-07-04 10:43:00,-2.47044,1175,0,25,22,22,19,25.5,22,19,0,0,26,25,26,28.5,26,27,28,26.1,-3.78189,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"4965",2019-07-04 10:44:00,-2.49431,1244,0,25,22,22,19,25.5,22,19,0,0,26,25,26,28.5,26,27,28,24.9,-4.65696,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"4966",2019-07-04 10:45:00,-2.506,NA,0,25,22,22,19,25.5,22,19,0,0,26,25,26,28.5,26,27,28,25.8,-4.662,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"4967",2019-07-04 10:46:00,-2.47339,NA,0,25,22,22,19,25.5,22,19,0,0,26,25,26,28.5,26,27,28,26.5,-4.83903,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"4968",2019-07-04 10:47:00,-2.4959,NA,0,25,22,22,19,25.5,22,19,0,0,26,25,26,28.5,26,27,28,24.9,-4.82013,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"4969",2019-07-04 10:48:00,-2.38551,NA,0,25,22,22,19,25.5,22,19,0,0,26,25,26,28.5,26,27,28,24.3,-4.65003,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"4970",2019-07-04 10:49:00,-1.89459,NA,0,25,22,22,19,25.5,22,19,0,0,26,25,26,28.5,26,27,28,25.5,-4.8699,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"4971",2019-07-04 10:50:00,-2.51614,NA,0,25,22,22,19,25.5,22,19,0,0,26,25,26,29,26,27,28,25.8,-4.36779,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"4972",2019-07-04 10:51:00,-2.45952,895,0,25,22,22,19,25.5,22,19,0,0,26,25,26,29,26,27,28,25.9,-3.58407,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"4973",2019-07-04 10:52:00,-2.45859,587,0,25,22,22,19,25.5,22,19,0,0,26,25,26,29,26,27,28,25.7,-2.1231,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"4974",2019-07-04 10:53:00,-2.51422,943,0,25,22,22,19,25.5,22,19,0,0,26,25,26,29,26,27,28,25.8,-3.5721,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"4975",2019-07-04 10:54:00,-2.43328,759,0,25,22,22,19,25.5,22,19,0,0,26,25,26,29,26,27,28,26,-2.91753,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"4976",2019-07-04 10:55:00,-3.00928,1109,0,25,22,22,19,25.5,22,19,0,0,26,25,26,29,26,27,28,26.3,-4.21974,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"4977",2019-07-04 10:56:00,-2.49066,553,0,25,22,22,19,25.5,22,19,0,0,26,25,26,29,26,27,28,26.8,-2.02671,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"4978",2019-07-04 10:57:00,-2.35554,663,0,25,22,22,19,25.5,22,19,0,0,26,25,26,29,26,27,28,27.1,-2.19681,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"4979",2019-07-04 10:58:00,-2.36015,634,0,25,22,22,19,25.5,22,19,0,0,26,25,26,29,26,27,28,26.5,-2.63529,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"4980",2019-07-04 10:59:00,-2.41711,1079,0,25,22,22,19,25.5,22,19,0,0,26,25,26,29,26,27,28,26.5,-2.70459,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"4981",2019-07-04 11:00:00,-2.4707,578,0,25,22,22,19,25.5,22,19,0,0,26,25,26,29,26,27,28,26.4,-2.26989,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"4982",2019-07-04 11:01:00,-2.42594,780,0,25,22,22,19,25.5,22,19,0,0,26,25,26,29,26,27,28,26.3,-2.62584,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"4983",2019-07-04 11:02:00,-2.68227,552,0,25,22,22,19,25.5,22,19,0,0,26,25,26,29,26,27,28,25.7,-2.10546,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"4984",2019-07-04 11:03:00,-2.46561,587,0,25,22,22,19,25.5,22,19,0,0,26,25,26,29,26,27,28,25.4,-2.56158,0,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"4985",2019-07-04 11:04:00,-2.44721,1109,0,25,22,22,19,25.5,22,19,0,0,26,25,26,29,26,27,28,25.6,-4.69539,0,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"4986",2019-07-04 11:05:00,-2.44333,867,0,25,22,22,19,25.5,22,19,0,0,26,25,26,29,26,27,28,25.9,-3.04353,0,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"4987",2019-07-04 11:06:00,-2.46768,1176,0,25,22,22,19,25.5,22,19,0,0,26,25,26,29,26,27,28,25.6,-4.63113,0,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,0,1,1,1,1
"4988",2019-07-04 11:07:00,-2.46952,1009,0,25,22,22,19,25.5,22,19,0,0,26,25,26,29,26,27,28,25.8,-2.82303,0,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,0,1,1,1,1
"4989",2019-07-04 11:08:00,-2.68901,1058,0,25,22,22,19,25.5,22,19,0,0,26,25,26,29,26,27,28,26,-4.4415,0,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,0,1,1,1,1
"4990",2019-07-04 11:09:00,-2.58611,1140,0,25,22,22,19,25.5,22,19,0,0,26,25,26,29,26,27,28,25.8,-4.5927,0,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,0,1,1,1,1
"4991",2019-07-04 11:10:00,-2.49477,1186,0,25,22,22,19,25.5,22,19,0,0,26,25,26,29,26,27,28,25.9,-4.65066,0,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,0,1,1,1,1
"4992",2019-07-04 11:11:00,-2.50546,1205,0,25,22,22,19,25.5,22,19,0,0,26,25,26,29,26,27,28,25.2,-4.74894,0,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,0,1,1,1,1
"4993",2019-07-04 11:12:00,-2.46302,1181,0,25,22,22,19,25.5,22,19,0,0,26,25,26,29,26,27,28,25.9,-4.6053,0,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,0,1,1,1,1
"4994",2019-07-04 11:13:00,-2.10911,1151,0,25,22,22,19,25.5,22,19,0,0,26,25,26,29,26,27,28,25.8,-4.37661,0,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,0,1,1,1,1
"4995",2019-07-04 11:14:00,-2.54293,1152,0,25,22,22,19,25.5,22,19,0,0,26,25,26,29,26,27,28,26.4,-4.63743,0,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,0,1,1,1,1
"4996",2019-07-04 11:15:00,-2.1617,1153,0,25,22,22,19,25.5,22,19,0,0,26,25,26,29,26,27,28,26,-4.599,0,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,0,1,1,1,1
"4997",2019-07-04 11:16:00,-2.51459,1180,0,25,22,22,19,25.5,22,19,0,0,26,25,26,29,26,27,28,26.2,-4.65633,0,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,0,1,1,1,1
"4998",2019-07-04 11:17:00,-2.44029,1183,0,25,22,22,19,25.5,22,19,0,0,26,25,26,29,26,27,28,26.3,-4.58766,0,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,0,1,1,1,1
"4999",2019-07-04 11:18:00,-2.55669,1219,0,25,22,22,19,25.5,22,19,0,0,26,25,26,29,26,27,28,26.5,-4.78863,0,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,0,1,1,1,1
"5000",2019-07-04 11:19:00,-2.53173,1243,0,25,22,22,19,25.5,22,19,0,0,26,25,26,29,26,27,28,26.1,-4.87746,0,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,0,1,1,1,1
"5001",2019-07-04 11:20:00,-2.56199,1234,0,25,22,22,19,25.5,22,19,0,0,26,25,26,29,26,27,28,26.8,-4.9077,0,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,0,1,1,1,1
"5002",2019-07-04 11:21:00,-2.5181,1242,0,25,22,22,19,25.5,22,19,0,0,26,25,26,29,26,27,28,26.3,-4.85856,0,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,0,1,1,1,1
"5003",2019-07-04 11:22:00,-2.53991,1240,0,25,22,22,19,25.5,22,19,0,0,26,25,26,29,26,27,28,26.7,-4.80186,0,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,0,1,1,1,1
"5004",2019-07-04 11:23:00,-2.50763,1106,0,25,22,22,19,25.5,22,19,0,0,26,25,26,29,26,27,28,26.5,-3.8619,0,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,0,1,1,1,1
"5005",2019-07-04 11:24:00,-2.52657,NA,0,25,22,22,19,25.5,22,19,0,0,26,25,26,29,26,27,28,26.9,-4.95306,0,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,0,1,1,1,1
"5006",2019-07-04 11:25:00,-2.4794,NA,0,25,22,22,19,25.5,22,19,0,0,26,25,26,29,26,27,28,26.8,-5.0211,0,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,0,1,1,1,1
"5007",2019-07-04 11:26:00,-2.50696,NA,0,25,22,22,19,25.5,22,19,0,0,26,25,26,29,26,27,28,26.1,-5.04063,0,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,0,1,1,1,1
"5008",2019-07-04 11:27:00,-2.50098,NA,0,25,22,22,19,25.5,22,19,0,0,26,25,26,29,26,27,28,26.4,-5.02173,0,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,0,1,1,1,1
"5009",2019-07-04 11:28:00,-3.01624,NA,0,25,22,22,19,25.5,22,19,0,0,26,25,26,29,26,27,28,26.1,-5.07843,0,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,0,1,1,1,1
"5010",2019-07-04 11:29:00,-2.55619,NA,0,25,22,22,19,25.5,22,19,0,0,26,25,26,29,26,27,28,26.1,-5.18616,0,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,0,1,1,1,1
"5011",2019-07-04 11:30:00,-2.52845,NA,0,25,22,22,19,25.5,22,19,0,0,26,25,26,29,26,27,28,26.5,-5.21073,0,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,0,1,1,1,1
"5012",2019-07-04 11:31:00,-2.51629,NA,0,25,22,22,19,25.5,22,19,0,0,26,25,26,29,26,27,28,27.1,-5.4243,0,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,0,1,1,1,1
"5013",2019-07-04 11:32:00,-2.47908,NA,0,25,22,22,19,25.5,22,19,0,0,26,25,26,29,26,27,28,27.4,-5.43816,0,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,0,1,1,1,1
"5014",2019-07-04 11:33:00,-2.71571,NA,0,25,22,22,19,25.5,22,19,0,0,26,25,26,29,26,27,28,27.4,-4.76406,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,0,1,1,1,1
"5015",2019-07-04 11:34:00,-2.49915,NA,0,25,22,22,19,25.5,22,19,0,0,26,25,26,29,26,27,28,27.1,-5.43123,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,0,1,1,1,1
"5016",2019-07-04 11:35:00,-2.11839,NA,0,25,22,22,19,25.5,22,19,0,0,26,25,26,29,26,27,28,27.4,-5.20317,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"5017",2019-07-04 11:36:00,-2.40642,NA,0,25,22,22,19,25.5,22,19,0,0,26,25,26,29,26,27,28,26.9,-4.83651,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"5018",2019-07-04 11:37:00,-2.37903,NA,0,25,22,22,19,25.5,22,19,0,0,26,25,26,29,26,27,28,26.5,-4.34259,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"5019",2019-07-04 11:38:00,-2.55061,NA,0,25,22,22,19,25.5,22,19,0,0,26,25,26,29,26,27,28,25.7,-5.60763,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"5020",2019-07-04 11:39:00,-2.38424,NA,0,25,22,22,19,25.5,22,19,0,0,26,25,26,29,26,27,28,26.1,-5.6952,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"5021",2019-07-04 11:40:00,-2.37162,NA,0,25,22,22,19,25.5,22,19,0,0,26,25,26.5,29,26,27,28.5,27,-5.64606,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"5022",2019-07-04 11:41:00,-2.28247,NA,0,25,22,22,19,25.5,22,19,0,0,26,25,26.5,29,26,27,28.5,27.6,-5.52069,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"5023",2019-07-04 11:42:00,-2.28527,NA,0,25,22,22,19,25.5,22,19,0,0,26,25,26.5,29,26,27,28.5,28.1,-5.229,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"5024",2019-07-04 11:43:00,-2.0048,NA,0,25,22,22,19,25.5,22,19,0,0,26,25,26.5,29,26,27,28.5,27.3,-5.66559,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"5025",2019-07-04 11:44:00,-1.92149,NA,0,25,22,22,19,25.5,22,19,0,0,26,25,26.5,29,26,27,28.5,27.2,-5.14899,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"5026",2019-07-04 11:45:00,-1.82369,1219,0,25,22,22,19,25.5,22,19,0,0,26,25,26.5,29,26,27,28.5,27.4,-4.61916,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"5027",2019-07-04 11:46:00,-1.88814,1121,0,25,22,22,19,25.5,22,19,0,0,26,25,26.5,29,26,27,28.5,27.4,-3.8178,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"5028",2019-07-04 11:47:00,-2.02041,NA,0,25,22,22,19,25.5,22,19,0,0,26,25,26.5,29,26,27,28.5,26.5,-4.788,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"5029",2019-07-04 11:48:00,-2.08387,NA,0,25,22,22,19,25.5,22,19,0,0,26,25,26.5,29,26,27,28.5,26,-5.54463,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"5030",2019-07-04 11:49:00,-2.70777,NA,0,25,22,22,19,25.5,22,19,0,0,26,25,26.5,29,26,27,28.5,26.3,-5.50809,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"5031",2019-07-04 11:50:00,-2.45759,NA,0,25,22,22,19,25.5,22,19,0,0,26,25,26.5,29,26,27,28.5,26,-5.20254,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"5032",2019-07-04 11:51:00,-2.64389,NA,0,25,22,22,19,25.5,22,19,0,0,26,25,26.5,29,26,27,28.5,26.4,-5.64606,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"5033",2019-07-04 11:52:00,-2.7324,NA,0,25,22,22,19,25.5,22,19,0,0,26,25,26.5,29,26,27,28.5,26.4,-5.58936,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"5034",2019-07-04 11:53:00,-2.77861,NA,0,25,22,22,19,25.5,22,19,0,0,26,25,26.5,29,26,27,28.5,26,-4.71996,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"5035",2019-07-04 11:54:00,-3.04864,NA,0,25,22,22,19,25.5,22,19,0,0,26,25,26.5,29,26,27,28.5,26,-5.42745,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"5036",2019-07-04 11:55:00,-3.53113,NA,0,25,22,22,19,25.5,22,19,0,0,26,25,26.5,29,26,27,28.5,26.2,-5.23782,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"5037",2019-07-04 11:56:00,-3.60415,NA,0,25,22,22,19,25.5,22,19,0,0,26,25,26.5,29,26,27,28.5,26.6,-5.18616,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"5038",2019-07-04 11:57:00,-3.46054,NA,0,25,22,22,19,25.5,22,19,0,0,26,25,26.5,29,26,27,28.5,26.4,-5.10426,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"5039",2019-07-04 11:58:00,-3.42518,NA,0,25,22,22,19,25.5,22,19,0,0,26,25,26.5,29,26,27,28.5,27.2,-4.95306,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"5040",2019-07-04 11:59:00,-3.03381,NA,0,25,22,22,19,25.5,22,19,0,0,26,25,26.5,29,26,27,28.5,27.8,-4.94739,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"5041",2019-07-04 12:00:00,-2.88664,NA,0,25,22,22,19,25.5,22,19,0,0,26,25,26.5,29,26,27,28.5,28,-4.96503,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"5042",2019-07-04 12:01:00,-2.81529,NA,0,25,22,22,19,25.5,22,19,0,0,26,25,26.5,29,26,27,28.5,27.6,-4.97826,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"5043",2019-07-04 12:02:00,-2.63164,NA,0,25,22,22,19,25.5,22,19,0,0,26,25,26.5,29,26,27,28.5,27.7,-4.92786,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"5044",2019-07-04 12:03:00,-2.66549,NA,0,25,22,22,19,25.5,22,19,0,0,26,25,26.5,29,26,27,28.5,27.1,-4.91526,0,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"5045",2019-07-04 12:04:00,-2.55786,NA,0,25,22,22,19,25.5,22,19,0,0,26,25,26.5,29,26,27,28.5,27.1,-4.92723,0,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"5046",2019-07-04 12:05:00,-2.57311,NA,0,25,22,22,19,25.5,22,19,0,0,26,25,26.5,29,26,27,28.5,27.3,-4.92093,0,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,0,1,1,1,1
"5047",2019-07-04 12:06:00,-2.50327,NA,0,25,22,22,19,25.5,22,19,0,0,26,25,26.5,29,26,27,28.5,26.2,-4.51836,0,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,0,1,1,1,1
