"","time","heating_cooling_power","irrad","kitchen_active_power","setp_371","setp_472","setp_474","setp_476","setp_571","setp_573","setp_574","shower_471","shower_571","temp_371","temp_472","temp_474","temp_476","temp_571","temp_573","temp_574","temp_amb","total_active_power","Y1_371","Y1_472","Y1_474","Y1_476","Y1_571","Y1_573","Y1_574","Y2_371","Y2_472","Y2_476","Y2_571","Y2_574","Y3_371","Y3_472","Y3_476","Y3_571","Y3_574","Y4_371","Y5_371","Y6_371","Y7_371"
"5048",2019-07-04 12:07:00,-2.47614,NA,0,25,22,22,19,25.5,22,19,0,0,26,25,26.5,29,26,27.5,28.5,26.2,-4.9455,0,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,0,1,1,1,1
"5049",2019-07-04 12:08:00,-2.6736,NA,0,25,22,22,19,25.5,22,19,0,0,26,25,26.5,29,26,27.5,28.5,26,-4.95054,0,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,0,1,1,1,1
"5050",2019-07-04 12:09:00,-2.12212,NA,0,25,22,22,19,25.5,22,19,0,0,26,25,26.5,29,26,27.5,28.5,25.9,-4.88061,0,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,0,1,1,1,1
"5051",2019-07-04 12:10:00,-2.42741,NA,0,25,22,22,19,25.5,22,19,0,0,26,25,26.5,29,26,27.5,28.5,25.8,-4.85415,0,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,0,1,1,1,1
"5052",2019-07-04 12:11:00,-2.48613,NA,0,25,22,22,19,25.5,22,19,0,0,26,25,26.5,29,26,27,28.5,25.7,-4.85226,0,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,0,1,1,1,1
"5053",2019-07-04 12:12:00,-2.45108,NA,0,25,22,22,19,25.5,22,19,0,0,26,25,26.5,29,26,27,28.5,25.4,-4.85289,0,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,0,1,1,1,1
"5054",2019-07-04 12:13:00,-2.52191,NA,0,25,22,22,19,25.5,22,19,0,0,26.5,25,26.5,29,26,27,28.5,25.3,-4.88502,0,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,0,1,1,1,1
"5055",2019-07-04 12:14:00,-2.46267,NA,0,25,22,22,19,25.5,22,19,0,0,26.5,25,26.5,29,26,27,28.5,24.8,-4.90644,0,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,0,1,1,1,1
"5056",2019-07-04 12:15:00,-2.11569,NA,0,25,22,22,19,25.5,22,19,0,0,26.5,25,26.5,29,26.5,27.5,28.5,25.1,-4.91085,0,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,0,1,1,1,1
"5057",2019-07-04 12:16:00,-2.87144,NA,0,25,22,22,19,25.5,22,19,0,0,26.5,25,26.5,29,26.5,27.5,28.5,25,-4.90203,0,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,0,1,1,1,1
"5058",2019-07-04 12:17:00,-2.46879,NA,0,25,22,22,19,25.5,22,19,0,0,26.5,25,26.5,29,26.5,27.5,28.5,25.4,-4.85226,0,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,0,1,1,1,1
"5059",2019-07-04 12:18:00,-2.84075,1162,0,25,22,22,19,25.5,22,19,0,0,26.5,25,26.5,29,26.5,27.5,28.5,25.3,-4.88376,0,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,0,1,1,1,1
"5060",2019-07-04 12:19:00,-2.47665,NA,0,25,22,22,19,25.5,22,19,0,0,26.5,25,26.5,29,26.5,27.5,28.5,26,-4.9014,0,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,0,1,1,1,1
"5061",2019-07-04 12:20:00,-2.46474,NA,0,25,22,22,19,25.5,22,19,0,0,26.5,25,26.5,29,26.5,27.5,28.5,26.3,-4.9077,0,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,0,1,1,1,1
"5062",2019-07-04 12:21:00,-2.49017,NA,0,25,22,22,19,25.5,22,19,0,0,26.5,25.5,26.5,29,26.5,27.5,28.5,26.8,-4.89636,0,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,0,1,1,1,1
"5063",2019-07-04 12:22:00,-2.68716,NA,0,25,22,22,19,25.5,22,19,0,0,26.5,25.5,26.5,29,26.5,27.5,28.5,27.2,-4.88376,0,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,0,1,1,1,1
"5064",2019-07-04 12:23:00,-2.46225,NA,0,25,22,22,19,25.5,22,19,0,0,26.5,25.5,26.5,29,26.5,27.5,28.5,27.8,-4.85226,0,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,0,1,1,1,1
"5065",2019-07-04 12:24:00,-2.48233,NA,0,25,22,22,19,25.5,22,19,0,0,26.5,25.5,26.5,29,26.5,27.5,28.5,27.7,-4.91148,0,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,0,1,1,1,1
"5066",2019-07-04 12:25:00,-2.47836,NA,0,25,22,22,19,25.5,22,19,0,0,26.5,25.5,26.5,29,26.5,27.5,28.5,27.4,-4.91274,0,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,0,1,1,1,1
"5067",2019-07-04 12:26:00,-2.50851,NA,0,25,22,22,19,25.5,22,19,0,0,26.5,25.5,26.5,29,26.5,27.5,28.5,26.5,-4.93605,0,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,0,1,1,1,1
"5068",2019-07-04 12:27:00,-2.47941,NA,0,25,22,22,19,25.5,22,19,0,0,26.5,25.5,26.5,29,26.5,27.5,28.5,26.2,-4.92975,0,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,0,1,1,1,1
"5069",2019-07-04 12:28:00,-2.35183,NA,0,25,22,22,19,25.5,22,19,0,0,26.5,25.5,26.5,29,26.5,27.5,28.5,26.4,-4.93416,0,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,0,1,1,1,1
"5070",2019-07-04 12:29:00,-2.36759,NA,0,25,22,22,19,25.5,22,19,0,0,26.5,25.5,26.5,29,26.5,27.5,28.5,25.7,-4.92849,0,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,0,1,1,1,1
"5071",2019-07-04 12:30:00,-2.50207,NA,0,25,22,22,19,25.5,22,19,0,0,26.5,25.5,26.5,29,26.5,27.5,28.5,26.2,-4.89636,0,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,0,1,1,1,1
"5072",2019-07-04 12:31:00,-2.56523,NA,0,25,22,22,19,25.5,22,19,0,0,26.5,25.5,26.5,29,26.5,27.5,28.5,27,-4.9014,0,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,0,1,1,1,1
"5073",2019-07-04 12:32:00,-2.56708,NA,0,25,22,22,19,25.5,22,19,0,0,26.5,25.5,26.5,29,26.5,27.5,28.5,26.8,-4.90896,0,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,0,1,1,1,1
"5074",2019-07-04 12:33:00,-2.79391,NA,0,25,22,22,19,25.5,22,19,0,0,26.5,25.5,26.5,29,26.5,27.5,28.5,26.4,-4.90266,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,0,1,1,1,1
"5075",2019-07-04 12:34:00,-2.56355,NA,0,25,22,22,19,25.5,22,19,0,0,26.5,25.5,26.5,29,26.5,27.5,28.5,26.6,-4.88439,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,0,1,1,1,1
"5076",2019-07-04 12:35:00,-2.62666,NA,0,25,22,22,19,25.5,22,19,0,0,26.5,25.5,26.5,29,26.5,27.5,28.5,26.6,-4.89006,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"5077",2019-07-04 12:36:00,-2.55264,NA,0,25,22,22,19,25.5,22,19,0,0,26.5,25.5,26.5,29,26.5,27.5,28.5,26.4,-4.9077,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"5078",2019-07-04 12:37:00,-2.60566,NA,0,25,22,22,19,25.5,22,19,0,0,26.5,25.5,26.5,29,26.5,27.5,28.5,26.2,-4.89573,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"5079",2019-07-04 12:38:00,-2.55645,NA,0,25,22,22,19,25.5,22,19,0,0,26.5,25.5,26.5,29,26.5,27.5,28.5,26.9,-4.88313,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"5080",2019-07-04 12:39:00,-2.53647,NA,0,25,22,22,19,25.5,22,19,0,0,26.5,25.5,26.5,29,26.5,27.5,28.5,26.9,-4.90203,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"5081",2019-07-04 12:40:00,-2.56347,NA,0,25,22,22,19,25.5,22,19,0,0,26.5,25.5,26.5,29,26.5,27.5,28.5,26.2,-4.92849,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"5082",2019-07-04 12:41:00,-2.4901,NA,0,25,22,22,19,25.5,22,19,0,0,26.5,25.5,26.5,29,26.5,27.5,28.5,26.3,-4.93983,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"5083",2019-07-04 12:42:00,-2.60791,NA,0,25,22,22,19,25.5,22,19,0,0,26.5,25.5,26.5,29,26.5,27.5,28.5,26.9,-4.92219,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"5084",2019-07-04 12:43:00,-2.56509,NA,0,25,22,22,19,25.5,22,19,0,0,26.5,25.5,26.5,29,26.5,27.5,28.5,26.6,-4.94424,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"5085",2019-07-04 12:44:00,-2.53105,NA,0,25,22,22,19,25.5,22,19,0,0,26.5,25.5,26.5,29,26.5,27.5,28.5,27,-4.92219,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"5086",2019-07-04 12:45:00,-2.54695,NA,0,25,22,22,19,25.5,22,19,0,0,26.5,25.5,26.5,29,26.5,27.5,28.5,28.1,-4.92471,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"5087",2019-07-04 12:46:00,-2.54317,NA,0,25,22,22,19,25.5,22,19,0,0,26.5,25.5,26.5,29,26.5,27.5,28.5,28.7,-4.9518,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"5088",2019-07-04 12:47:00,-2.49096,NA,0,25,22,22,19,25.5,22,19,0,0,26.5,25.5,26.5,29,26.5,27.5,28.5,28.3,-4.97196,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"5089",2019-07-04 12:48:00,-2.40323,NA,0,25,22,22,19,25.5,22,19,0,0,26.5,25.5,26.5,29,26.5,27.5,28.5,26.9,-4.98078,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"5090",2019-07-04 12:49:00,-2.00688,NA,0,25,22,22,19,25.5,22,19,0,0,26.5,25.5,26.5,29,26.5,27.5,28.5,26.6,-4.95936,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"5091",2019-07-04 12:50:00,-2.85553,NA,0,25,22,22,19,25.5,22,19,0,0,26.5,25.5,26.5,29,26.5,27.5,28.5,26.6,-4.98582,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"5092",2019-07-04 12:51:00,-2.61806,NA,0,25,22,22,19,25.5,22,19,0,0,26.5,25.5,26.5,29,26.5,27.5,28.5,26.9,-4.92093,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"5093",2019-07-04 12:52:00,-2.60797,NA,0,25,22,22,19,25.5,22,19,0,0,26.5,25.5,26.5,29,26.5,27.5,28.5,26.8,-4.94676,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"5094",2019-07-04 12:53:00,-3.10513,NA,0,25,22,22,19,25.5,22,19,0,0,26.5,25.5,26.5,29,26.5,27.5,28.5,27.5,-4.89573,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"5095",2019-07-04 12:54:00,-2.58444,NA,0,25,22,22,19,25.5,22,19,0,0,26.5,25.5,26.5,29,26.5,27.5,28.5,27.7,-4.91463,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"5096",2019-07-04 12:55:00,-2.57288,NA,0,25,22,22,19,25.5,22,19,0,0,26.5,25.5,26.5,29,26.5,27.5,28.5,27.2,-4.94046,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"5097",2019-07-04 12:56:00,-2.60083,NA,0,25,22,22,19,25.5,22,19,0,0,26.5,25.5,26.5,29,26.5,27.5,28.5,26.8,-4.95684,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"5098",2019-07-04 12:57:00,-2.54553,NA,0,25,22,22,19,25.5,22,19,0,0,26.5,25.5,26.5,29,26.5,27.5,28.5,26.9,-5.00913,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"5099",2019-07-04 12:58:00,-2.59386,NA,0,25,22,22,19,25.5,22,19,0,0,26.5,25.5,26.5,29,26.5,27.5,28.5,26.5,-5.04063,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"5100",2019-07-04 12:59:00,-2.56391,NA,0,25,22,22,19,25.5,22,19,0,0,26.5,25.5,26.5,29,26.5,27.5,28.5,26.2,-4.98456,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"5101",2019-07-04 13:00:00,-2.54208,NA,0,25,22,22,19,25.5,22,19,0,0,26.5,25.5,26.5,29,26.5,27.5,28.5,26.4,-5.04126,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"5102",2019-07-04 13:01:00,-2.71053,NA,0,25,22,22,19,25.5,22,19,0,0,26.5,25.5,26.5,29,26.5,27.5,28.5,26.3,-5.03748,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"5103",2019-07-04 13:02:00,-2.2934,NA,0,25,22,22,19,25.5,22,19,0,0,26.5,25.5,26.5,29,26.5,27.5,28.5,26.4,-5.03433,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"5104",2019-07-04 13:03:00,-2.56762,NA,0,25,22,22,19,25.5,22,19,0,0,26.5,25.5,26.5,29,26.5,27.5,28.5,26.7,-5.02866,0,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"5105",2019-07-04 13:04:00,-2.56586,NA,0,25,22,22,19,25.5,22,19,0,0,26.5,25.5,26.5,29,26.5,27.5,28.5,26.9,-5.04189,0,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"5106",2019-07-04 13:05:00,-2.56742,NA,0,25,22,22,19,25.5,22,19,0,0,26.5,25.5,26.5,29,26.5,27.5,28.5,26.9,-5.04756,0,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"5107",2019-07-04 13:06:00,-2.37111,NA,0,25,22,22,19,25.5,22,19,0,0,26.5,25.5,26.5,29,26.5,27.5,28.5,26.5,-5.08536,0,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"5108",2019-07-04 13:07:00,-2.62361,NA,0,25,22,22,19,25.5,22,19,0,0,26.5,25.5,26.5,29,26.5,27.5,28.5,26.5,-5.09922,0,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"5109",2019-07-04 13:08:00,-2.59981,NA,0,25,22,22,19,25.5,22,19,0,0,26.5,25.5,26.5,29,26.5,27.5,28.5,26.8,-5.11623,0,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"5110",2019-07-04 13:09:00,-2.61723,NA,0,25,22,22,19,25.5,22,19,0,0,26.5,25.5,26.5,29,26.5,27.5,28.5,27.4,-5.04126,0,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"5111",2019-07-04 13:10:00,-2.69113,NA,0,25,22,22,19,25.5,22,19,0,0,26.5,25.5,26.5,29,26.5,27.5,28.5,27.9,-5.04378,0,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"5112",2019-07-04 13:11:00,-2.39989,NA,0,25,22,22,19,25.5,22,19,0,0,26.5,25.5,26.5,29,26.5,27.5,28.5,27.8,-4.94739,0,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"5113",2019-07-04 13:12:00,-2.73679,NA,0,25,22,22,19,25.5,22,19,0,0,26.5,25.5,26.5,29,26.5,27.5,28.5,27.5,-5.00913,0,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"5114",2019-07-04 13:13:00,-2.71145,NA,0,25,22,22,19,25.5,22,19,0,0,26.5,25.5,26.5,29,26.5,27.5,28.5,27.5,-5.05953,0,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"5115",2019-07-04 13:14:00,-2.77641,NA,0,25,22,22,19,25.5,22,19,0,0,26.5,25.5,26.5,29,26.5,27.5,28.5,26.9,-5.06961,0,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"5116",2019-07-04 13:15:00,-2.91202,NA,0,25,22,22,19,25.5,22,19,0,0,26.5,25.5,26.5,29,26.5,27.5,28.5,27.1,-5.09922,0,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"5117",2019-07-04 13:16:00,-2.71519,NA,0,25,22,22,19,25.5,22,19,0,0,26.5,25.5,26.5,29,26.5,27.5,28.5,27.7,-5.09103,0,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"5118",2019-07-04 13:17:00,-2.70603,NA,0,25,22,22,19,25.5,22,19,0,0,26.5,25.5,26.5,29,26.5,27.5,28.5,27.7,-5.05449,0,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"5119",2019-07-04 13:18:00,-2.68875,NA,0,25,22,22,19,25.5,22,19,0,0,26.5,25.5,26.5,29,26.5,27.5,28.5,27.9,-5.04315,0,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"5120",2019-07-04 13:19:00,-2.73673,NA,0,25,22,22,19,25.5,22,19,0,0,26.5,25.5,26.5,29,26.5,27.5,28.5,27.3,-5.03496,0,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"5121",2019-07-04 13:20:00,-2.71523,1102,0,25,22,22,19,25.5,22,19,0,0,26.5,25.5,26.5,29,26.5,27.5,28.5,26.7,-4.00995,0,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"5122",2019-07-04 13:21:00,-2.68386,1216,0,25,22,22,19,25.5,22,19,0,0,26.5,25.5,26.5,29,26.5,27.5,28.5,26.6,-4.40496,0,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"5123",2019-07-04 13:22:00,-2.46842,1169,0,25,22,22,19,25.5,22,19,0,0,26.5,25.5,26.5,29,26.5,27.5,28.5,26.7,-4.25376,0,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"5124",2019-07-04 13:23:00,-2.57846,1156,0,25,22,22,19,25.5,22,19,0,0,26.5,25.5,26.5,29,26.5,27.5,28.5,27.1,-4.56624,0,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"5125",2019-07-04 13:24:00,-2.52828,1217,0,25,22,22,19,25.5,22,19,0,0,26.5,25.5,26.5,29,26.5,27.5,28.5,27.2,-4.59774,0,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"5126",2019-07-04 13:25:00,-2.41597,1079,0,25,22,22,19,25.5,22,19,0,0,26.5,25.5,26.5,29,26.5,27.5,28.5,27.4,-4.29786,0,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,0,1,1,1,1
"5127",2019-07-04 13:26:00,-2.31488,1143,0,25,22,22,19,25.5,22,19,0,0,26.5,25.5,26.5,29,26.5,27.5,28.5,27.2,-4.13973,0,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,0,1,1,1,1
"5128",2019-07-04 13:27:00,-1.95659,NA,0,25,22,22,19,25.5,22,19,0,0,26.5,25.5,26.5,29,26.5,27.5,28.5,27.2,-5.36319,0,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,0,1,1,1,1
"5129",2019-07-04 13:28:00,-1.84278,1088,0,25,22,22,19,25.5,22,19,0,0,26.5,25.5,26.5,29,26.5,27.5,28.5,27.4,-4.095,0,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,0,1,1,1,1
"5130",2019-07-04 13:29:00,-1.84046,1221,0,25,22,22,19,25.5,22,19,0,0,26.5,25.5,26.5,29,26.5,27.5,28.5,27.6,-4.37409,0,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,0,1,1,1,1
"5131",2019-07-04 13:30:00,-1.90402,NA,0,25,22,22,19,25.5,22,19,0,0,26.5,25.5,26.5,29,26.5,27.5,28.5,27.4,-4.9833,0,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,0,1,1,1,1
"5132",2019-07-04 13:31:00,-2.39118,NA,0,25,22,22,19,25.5,22,19,0,0,26.5,25.5,26.5,29,26.5,27.5,28.5,27.4,-5.57109,0,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,0,1,1,1,1
"5133",2019-07-04 13:32:00,-2.21738,NA,0,25,22,22,19,25.5,22,19,0,0,26.5,25.5,26.5,29,26.5,27.5,28.5,27.3,-4.58766,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,0,1,1,1,1
"5134",2019-07-04 13:33:00,-2.33897,1168,0,25,22,22,19,25.5,22,19,0,0,26.5,25.5,26.5,29,26.5,27.5,28.5,27.5,-3.75417,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,0,1,1,1,1
"5135",2019-07-04 13:34:00,-2.09032,883,0,25,22,22,19,25.5,22,19,0,0,26.5,25.5,26.5,29,26.5,27.5,28.5,27.6,-3.47319,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,0,1,1,1,1
"5136",2019-07-04 13:35:00,-2.9573,1074,0,25,22,22,19,25.5,22,19,0,0,26.5,25.5,26.5,29,26.5,27.5,28.5,26.7,-3.65841,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,0,1,1,1,1
"5137",2019-07-04 13:36:00,-2.72423,823,0,25,22,22,19,25.5,22,19,0,0,26.5,25.5,26.5,29,26.5,27.5,28.5,26.3,-2.84949,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,0,1,1,1,1
"5138",2019-07-04 13:37:00,-2.85809,846,0,25,22,22,19,25.5,22,19,0,0,26.5,25.5,26.5,29,26.5,27.5,28.5,26.2,-3.99609,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,0,1,1,1,1
"5139",2019-07-04 13:38:00,-2.87166,712,0,25,22,22,19,25.5,22,19,0,0,26.5,25.5,26.5,29,26.5,27.5,28.5,26.3,-1.96119,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,0,1,1,1,1
"5140",2019-07-04 13:39:00,-2.75399,878,0,25,22,22,19,25.5,22,19,0,0,26.5,25.5,26.5,29,26.5,27.5,28.5,26.5,-3.57336,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,0,1,1,1,1
"5141",2019-07-04 13:40:00,-2.90777,980,0,25,22,22,19,25.5,22,19,0,0,26.5,25.5,26.5,29,26.5,27.5,28.5,26.6,-3.97719,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,0,1,1,1,1
"5142",2019-07-04 13:41:00,-3.11186,970,0,25,22,22,19,25.5,22,19,0,0,26.5,25.5,26.5,29,26.5,27.5,28.5,26.7,-4.5801,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,0,1,1,1,1
"5143",2019-07-04 13:42:00,-2.62665,NA,0,25,22,22,19,25.5,22,19,0,0,26.5,25.5,26.5,29,26.5,27.5,28.5,27.3,-4.90203,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,0,1,1,1,1
"5144",2019-07-04 13:43:00,-2.7972,NA,0,25,22,22,19,25.5,22,19,0,0,26.5,25.5,26.5,29,26.5,27.5,28.5,27.7,-5.6511,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,0,1,1,1,1
"5145",2019-07-04 13:44:00,-2.84933,NA,0,25,22,22,19,25.5,22,19,0,0,26.5,25.5,26.5,29,26.5,27.5,28.5,27.1,-5.56164,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,0,1,1,1,1
"5146",2019-07-04 13:45:00,-2.82465,NA,0,25,22,22,19,25.5,22,19,0,0,26.5,25.5,26.5,29,26.5,27.5,28.5,27,-5.48352,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,0,1,1,1,1
"5147",2019-07-04 13:46:00,-2.76049,NA,0,25,22,22,19,25.5,22,19,0,0,26.5,25.5,26.5,29,26.5,27.5,28.5,27,-5.45769,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,0,1,1,1,1
"5148",2019-07-04 13:47:00,-2.79592,NA,0,25,22,22,19,25.5,22,19,0,0,26.5,25.5,26.5,29,26.5,27.5,28.5,27.5,-5.4621,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,0,1,1,1,1
"5149",2019-07-04 13:48:00,-2.69735,NA,0,25,22,22,19,25.5,22,19,0,0,26.5,25.5,26.5,29,26.5,27.5,28.5,27.1,-5.40099,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,0,1,1,1,1
"5150",2019-07-04 13:49:00,-2.79123,NA,0,25,22,22,19,25.5,22,19,0,0,26.5,25.5,26.5,29,26.5,27.5,28.5,27.4,-5.42367,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,0,1,1,1,1
"5151",2019-07-04 13:50:00,-2.6641,NA,0,25,22,22,19,25.5,22,19,0,0,26.5,25.5,26.5,29,26.5,27.5,28.5,27,-5.42556,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,0,1,1,1,1
"5152",2019-07-04 13:51:00,-2.82184,NA,0,25,22,22,19,25.5,22,19,0,0,26.5,25.5,26.5,29,26.5,27.5,28.5,27.2,-5.31279,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,0,1,1,1,1
"5153",2019-07-04 13:52:00,-3.03564,NA,0,25,22,22,19,25.5,22,19,0,0,26.5,25.5,26.5,29,26.5,27.5,28.5,27,-5.28696,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,0,1,1,1,1
"5154",2019-07-04 13:53:00,-3.12301,NA,0,25,22,22,19,25.5,22,19,0,0,26.5,25.5,26.5,29,26.5,27.5,28.5,27,-5.26428,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,0,1,1,1,1
"5155",2019-07-04 13:54:00,-3.59489,NA,0,25,22,22,19,25.5,22,19,0,0,26.5,25.5,26.5,29,26.5,27.5,28.5,27,-5.22963,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,0,1,1,1,1
"5156",2019-07-04 13:55:00,-3.72621,NA,0,25,22,22,19,25.5,22,19,0,0,26.5,25.5,26.5,29,26.5,27.5,28.5,27.1,-5.21451,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"5157",2019-07-04 13:56:00,-2.84856,NA,0,25,22,22,19,25.5,22,19,0,0,26.5,25.5,26.5,29,26.5,27.5,28.5,27.7,-5.21388,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"5158",2019-07-04 13:57:00,-2.74203,NA,0,25,22,22,19,25.5,22,19,0,0,26.5,25.5,26.5,29,26.5,27.5,28.5,27.9,-5.17986,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"5159",2019-07-04 13:58:00,-2.72435,NA,0,25,22,22,19,25.5,22,19,0,0,26.5,25.5,26.5,29,26.5,27.5,28.5,27.7,-5.15529,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"5160",2019-07-04 13:59:00,-2.65059,NA,0,25,22,22,19,25.5,22,19,0,0,26.5,25.5,26.5,29,26.5,27.5,28.5,27.8,-5.16096,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"5161",2019-07-04 14:00:00,-2.594,NA,0,25,22,22,19,25.5,22,19,0,0,26.5,25.5,26.5,29,26.5,27.5,28.5,28.2,-5.11056,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"5162",2019-07-04 14:01:00,-2.41242,NA,0,25,22,22,19,25.5,22,19,0,0,26.5,25.5,26.5,29,26.5,27.5,28.5,28.3,-5.10426,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"5163",2019-07-04 14:02:00,-2.92434,NA,0,25,22,22,19,25.5,22,19,0,0,26.5,25.5,26.5,29,26.5,27.5,28.5,27.8,-5.11623,0,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"5164",2019-07-04 14:03:00,-2.38772,NA,0,25,22,22,19,25.5,22,19,0,0,26.5,25.5,26.5,29,26.5,27.5,28.5,27.8,-5.12379,0,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"5165",2019-07-04 14:04:00,-2.66248,NA,0,25,22,22,19,25.5,22,19,0,0,26.5,25.5,26.5,29,26.5,27.5,28.5,27.9,-5.13639,0,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"5166",2019-07-04 14:05:00,-2.65587,NA,0,25,22,22,19,25.5,22,19,0,0,26.5,25.5,26.5,29,26.5,27.5,28.5,27.9,-5.12316,0,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"5167",2019-07-04 14:06:00,-2.67643,NA,0,25,22,22,19,25.5,22,19,0,0,26.5,25.5,26.5,29,26.5,27.5,28.5,28.2,-5.09544,0,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"5168",2019-07-04 14:07:00,-2.70298,NA,0,25,22,22,19,25.5,22,19,0,0,26.5,25.5,26.5,29,26.5,27.5,28.5,28.7,-5.07024,0,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"5169",2019-07-04 14:08:00,-2.65829,NA,0,25,22,22,19,25.5,22,19,0,0,26.5,25.5,26.5,29,26.5,27.5,28.5,29.4,-5.01543,0,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"5170",2019-07-04 14:09:00,-2.63432,NA,0,25,22,22,19,25.5,22,19,0,0,26.5,25.5,26.5,29,26.5,27.5,28.5,28.8,-5.02362,0,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"5171",2019-07-04 14:10:00,-2.62261,NA,0,25,22,22,19,25.5,22,19,0,0,26.5,25.5,26.5,29,26.5,27.5,28.5,28.5,-5.0337,0,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"5172",2019-07-04 14:11:00,-2.65125,NA,0,25,22,22,19,25.5,22,19,0,0,26.5,25.5,26.5,29,26.5,27.5,28.5,28.7,-5.02236,0,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"5173",2019-07-04 14:12:00,-2.65545,NA,0,25,22,22,19,25.5,22,19,0,0,26.5,25.5,26.5,29,26.5,27.5,28.5,28.9,-5.02803,0,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"5174",2019-07-04 14:13:00,-2.66769,NA,0,25,22,22,19,25.5,22,19,0,0,26.5,25.5,26.5,29,26.5,27.5,28.5,28.9,-5.04126,0,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"5175",2019-07-04 14:14:00,-2.47541,NA,0,25,22,22,19,25.5,22,19,0,0,26.5,25.5,26.5,29,26.5,27.5,28.5,27.8,-5.05071,0,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"5176",2019-07-04 14:15:00,-2.58677,NA,0,25,22,22,19,25.5,22,19,0,0,26.5,25.5,26.5,29,26.5,27.5,28.5,27.2,-5.05953,0,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"5177",2019-07-04 14:16:00,-2.62007,NA,0,25,22,22,19,25.5,22,19,0,0,26.5,25.5,27,29,26.5,27.5,28.5,27.2,-5.05449,0,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"5178",2019-07-04 14:17:00,-2.65289,NA,0,25,22,22,19,25.5,22,19,0,0,26.5,25.5,27,29,26.5,27.5,28.5,27.6,-5.0463,0,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"5179",2019-07-04 14:18:00,-2.63731,NA,0,25,22,22,19,25.5,22,19,0,0,26.5,25.5,27,29,26.5,27.5,28.5,27.9,-5.0022,0,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"5180",2019-07-04 14:19:00,-2.61675,NA,0,25,22,22,19,25.5,22,19,0,0,26.5,25.5,27,29,26.5,27.5,28.5,28.1,-4.96503,0,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"5181",2019-07-04 14:20:00,-2.62917,NA,0,25,22,22,19,25.5,22,19,0,0,26.5,25.5,27,29,26.5,27.5,28.5,27.9,-4.95558,0,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"5182",2019-07-04 14:21:00,-3.00698,NA,0,25,22,22,19,25.5,22,19,0,0,26.5,25.5,27,29,26.5,27.5,28.5,27.7,-4.94046,0,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"5183",2019-07-04 14:22:00,-3.05621,NA,0,25,22,22,19,25.5,22,19,0,0,26.5,25.5,27,29,26.5,27.5,28.5,27.5,-4.96503,0,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"5184",2019-07-04 14:23:00,-2.62491,NA,0,25,22,22,19,25.5,22,19,0,0,26.5,25.5,27,29,26.5,27.5,28.5,27.5,-4.95873,0,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"5185",2019-07-04 14:24:00,-2.6137,NA,0,25,22,22,19,25.5,22,19,0,0,26.5,25.5,27,29,26.5,27.5,28.5,27.4,-4.97133,0,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"5186",2019-07-04 14:25:00,-2.63116,NA,0,25,22,22,19,25.5,22,19,0,0,26.5,25.5,27,29,26.5,27.5,28.5,27.5,-4.93983,0,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"5187",2019-07-04 14:26:00,-2.78396,NA,0,25,22,22,19,25.5,22,19,0,0,26.5,25.5,27,29,26.5,27.5,28.5,27,-4.95936,0,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"5188",2019-07-04 14:27:00,-2.64939,NA,0,25,22,22,19,25.5,22,19,0,0,26.5,25.5,27,29,26.5,27.5,28.5,26.7,-4.95243,0,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"5189",2019-07-04 14:28:00,-2.57206,NA,0,25,22,22,19,25.5,22,19,0,0,26.5,25.5,27,29,26.5,27.5,28.5,26.9,-4.95306,0,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"5190",2019-07-04 14:29:00,-2.62502,NA,0,25,22,22,19,25.5,22,19,0,0,26.5,25.5,27,29,26.5,27.5,28.5,27.5,-4.92849,0,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"5191",2019-07-04 14:30:00,-2.59462,NA,0,25,22,22,19,25.5,22,19,0,0,26.5,25.5,27,29,26.5,27.5,28.5,28.1,-4.92156,0,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"5192",2019-07-04 14:31:00,-2.61736,NA,0,25,22,22,19,25.5,22,19,0,0,26.5,25.5,27,29,26.5,27.5,28.5,28.6,-4.88376,0,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"5193",2019-07-04 14:32:00,-2.59849,NA,0,25,22,22,19,25.5,22,19,0,0,26.5,25.5,27,29,26.5,27.5,28.5,28.9,-4.87179,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"5194",2019-07-04 14:33:00,-2.64778,NA,0,25,22,22,19,25.5,22,19,0,0,26.5,25.5,27,29,26.5,27.5,28.5,28.4,-4.89006,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"5195",2019-07-04 14:34:00,-2.5726,NA,0,25,22,22,19,25.5,22,19,0,0,26.5,25.5,27,29,26.5,27.5,28.5,27.5,-4.89573,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"5196",2019-07-04 14:35:00,-2.39637,NA,0,25,22,22,19,25.5,22,19,0,0,26.5,25.5,27,29,26.5,27.5,28.5,27.4,-4.90392,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"5197",2019-07-04 14:36:00,-2.56972,NA,0,25,22,22,19,25.5,22,19,0,0,26.5,25.5,27,29,26.5,27.5,28.5,27,-4.90266,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"5198",2019-07-04 14:37:00,-2.60262,NA,0,25,22,22,19,25.5,22,19,0,0,26.5,25.5,27,29,26.5,27.5,28.5,27,-4.91022,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"5199",2019-07-04 14:38:00,-2.61572,NA,0,25,22,22,19,25.5,22,19,0,0,26.5,25.5,27,29,26.5,27.5,28.5,26.9,-4.89636,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"5200",2019-07-04 14:39:00,-2.62201,NA,0,25,22,22,19,25.5,22,19,0,0,26.5,25.5,27,29,26.5,27.5,28.5,27,-4.90896,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"5201",2019-07-04 14:40:00,-2.6104,NA,0,25,22,22,19,25.5,22,19,0,0,26.5,25.5,27,29,26.5,27.5,28.5,26.8,-4.90959,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"5202",2019-07-04 14:41:00,-2.04368,NA,0,25,22,22,19,25.5,22,19,0,0,26.5,25.5,27,29,26.5,27.5,28.5,26.8,-4.90329,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"5203",2019-07-04 14:42:00,-2.73545,NA,0,25,22,22,19,25.5,22,19,0,0,26.5,25.5,27,29,26.5,27.5,28.5,26.7,-4.85226,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"5204",2019-07-04 14:43:00,-2.43855,NA,0,25,22,22,19,25.5,22,19,0,0,26.5,25.5,27,29,26.5,27.5,28.5,27,-4.87746,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"5205",2019-07-04 14:44:00,-2.57199,NA,0,25,22,22,19,25.5,22,19,0,0,26.5,25.5,27,29,26.5,27.5,28.5,27.6,-4.84029,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"5206",2019-07-04 14:45:00,-2.69579,NA,0,25,22,22,19,25.5,22,19,0,0,26.5,25.5,27,29,26.5,27.5,28.5,28.3,-4.83273,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"5207",2019-07-04 14:46:00,-2.65772,NA,0,25,22,22,19,25.5,22,19,0,0,26.5,25.5,27,29,26.5,27.5,28.5,28.3,-4.8447,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"5208",2019-07-04 14:47:00,-2.69171,NA,0,25,22,22,19,25.5,22,19,0,0,26.5,25.5,27,29,26.5,27.5,28.5,27.8,-4.85289,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"5209",2019-07-04 14:48:00,-2.57782,NA,0,25,22,22,19,25.5,22,19,0,0,26.5,25.5,27,29,26.5,27.5,28.5,27.1,-4.83777,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"5210",2019-07-04 14:49:00,-2.66155,NA,0,25,22,22,19,25.5,22,19,0,0,26.5,25.5,27,29,26.5,27.5,28.5,27.6,-4.82076,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"5211",2019-07-04 14:50:00,-2.67811,NA,0,25,22,22,19,25.5,22,19,0,0,26.5,25.5,27,29,26.5,27.5,28.5,27.7,-4.83399,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"5212",2019-07-04 14:51:00,-2.68282,NA,0,25,22,22,19,25.5,22,19,0,0,26.5,25.5,27,29,26.5,27.5,28.5,28.1,-4.8321,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"5213",2019-07-04 14:52:00,-2.6366,NA,0,25,22,22,19,25.5,22,19,0,0,26.5,25.5,27,29,26.5,27.5,28.5,28.9,-4.81509,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"5214",2019-07-04 14:53:00,-2.59856,NA,0,25,22,22,19,25.5,22,19,0,0,26.5,25.5,27,29,26.5,27.5,28.5,29.2,-4.788,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"5215",2019-07-04 14:54:00,-2.08096,NA,0,25,22,22,19,25.5,22,19,0,0,26.5,25.5,27,29,26.5,27.5,28.5,29.4,-4.79493,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"5216",2019-07-04 14:55:00,-2.3387,NA,0,25,22,22,19,25.5,22,19,0,0,26.5,25.5,27,29,26.5,27.5,28.5,29.8,-4.74579,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"5217",2019-07-04 14:56:00,-2.40528,NA,0,25,22,22,19,25.5,22,19,0,0,26.5,25.5,27,29,26.5,27.5,28.5,29.4,-4.75713,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"5218",2019-07-04 14:57:00,-2.03421,NA,0,25,22,22,19,25.5,22,19,0,0,26.5,25.5,27,29,26.5,27.5,28.5,28.9,-4.76091,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"5219",2019-07-04 14:58:00,-2.10429,NA,0,25,22,22,19,25.5,22,19,0,0,26.5,25.5,27,29,26.5,27.5,28.5,28.3,-4.78863,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"5220",2019-07-04 14:59:00,-2.45037,NA,0,25,22,22,19,25.5,22,19,0,0,26.5,25.5,27,29,26.5,27.5,28.5,27.7,-4.73823,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"5221",2019-07-04 15:00:00,-2.29735,NA,0,25,22,22,19,25.5,22,19,0,0,26.5,25.5,27,29,26.5,27.5,28.5,27.9,-4.78926,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"5222",2019-07-04 15:01:00,-2.6014,NA,0,25,22,22,19,25.5,22,19,0,0,26.5,25.5,27,29,26.5,27.5,28.5,27.5,-4.81383,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"5223",2019-07-04 15:02:00,-2.48168,NA,0,25,22,22,19,25.5,22,19,0,0,26.5,25.5,27,29,26.5,27.5,28.5,27.8,-4.7313,0,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"5224",2019-07-04 15:03:00,-2.64087,NA,0,25,22,22,19,25.5,22,19,0,0,26.5,25.5,27,29,26.5,27.5,28.5,27.8,-4.70673,0,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"5225",2019-07-04 15:04:00,-2.7307,NA,0,25,22,22,19,25.5,22,19,0,0,26.5,25.5,27,29,26.5,27.5,28.5,27.9,-4.71429,0,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"5226",2019-07-04 15:05:00,-2.80042,NA,0,25,22,22,19,25.5,22,19,0,0,26.5,25.5,27,29,27,27.5,28.5,27.8,-4.72626,0,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"5227",2019-07-04 15:06:00,-2.87076,NA,0,25,22,22,19,25.5,22,19,0,0,26.5,25.5,27,29,27,27.5,28.5,27.9,-4.66956,0,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"5228",2019-07-04 15:07:00,-3.12261,NA,0,25,22,22,19,25.5,22,19,0,0,26.5,25.5,27,29,27,27.5,28.5,28.1,-4.70736,0,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"5229",2019-07-04 15:08:00,-2.66202,NA,0,25,22,22,19,25.5,22,19,0,0,26.5,25.5,27,29,27,27.5,28.5,27.8,-4.71996,0,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"5230",2019-07-04 15:09:00,-4.06277,NA,0,25,22,22,19,25.5,22,19,0,0,26.5,25.5,27,29,27,27.5,28.5,27.9,-4.68909,0,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"5231",2019-07-04 15:10:00,-3.69441,NA,0,25,22,22,19,25.5,22,19,0,0,26.5,25.5,27,29,27,27.5,28.5,27.6,-4.65255,0,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"5232",2019-07-04 15:11:00,-3.53547,NA,0,25,22,22,19,25.5,22,19,0,0,26.5,25.5,27,29,27,27.5,28.5,27.7,-4.59396,0,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"5233",2019-07-04 15:12:00,-3.33226,NA,0,25,22,22,19,25.5,22,19,0,0,26.5,25.5,27,29,27,27.5,28.5,28,-4.63239,0,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"5234",2019-07-04 15:13:00,-3.22821,1246,0,25,22,22,19,25.5,22,19,0,0,26.5,25.5,27,29,27,27.5,28.5,28.9,-4.59585,0,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"5235",2019-07-04 15:14:00,-2.57878,1240,0,25,22,22,19,25.5,22,19,0,0,26.5,25.5,27,29,27,27.5,28.5,29.6,-4.56939,0,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"5236",2019-07-04 15:15:00,-2.8456,1242,0,25,22,22,19,25.5,22,19,0,0,26.5,25.5,27,29,27,27.5,28.5,30.2,-4.55679,0,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"5237",2019-07-04 15:16:00,-3.00879,1239,0,25,22,22,19,25.5,22,19,0,0,26.5,25.5,27,29,27,27.5,28.5,30,-4.56183,0,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"5238",2019-07-04 15:17:00,-2.60615,1240,0,25,22,22,19,25.5,22,19,0,0,26.5,25.5,27,29,27,27.5,28.5,30.2,-4.55616,0,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,0,1,1,1,1
"5239",2019-07-04 15:18:00,-2.77632,1241,0,25,22,22,19,25.5,22,19,0,0,26.5,25.5,27,29,27,27.5,28.5,29.6,-4.54419,0,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,0,1,1,1,1
"5240",2019-07-04 15:19:00,-2.68078,1238,0,25,22,22,19,25.5,22,19,0,0,26.5,25.5,27,29,27,27.5,28.5,28.4,-4.53789,0,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,0,1,1,1,1
"5241",2019-07-04 15:20:00,-2.72128,1237,0,25,22,22,19,25.5,22,19,0,0,26.5,25.5,27,29,27,27.5,28.5,28.7,-4.56246,0,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,0,1,1,1,1
"5242",2019-07-04 15:21:00,-2.66878,1235,0,25,22,22,19,25.5,22,19,0,0,26.5,25.5,27,29,27,27.5,28.5,29.3,-4.57569,0,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,0,1,1,1,1
"5243",2019-07-04 15:22:00,-2.73167,1231,0,25,22,22,19,25.5,22,19,0,0,26.5,25.5,27,29,27,27.5,28.5,29.5,-4.55679,0,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,0,1,1,1,1
"5244",2019-07-04 15:23:00,-2.62582,1229,0,25,22,22,19,25.5,22,19,0,0,26.5,25.5,27,29,27,27.5,28.5,29.3,-4.5738,0,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,0,1,1,1,1
"5245",2019-07-04 15:24:00,-2.59087,1225,0,25,22,22,19,25.5,22,19,0,0,26.5,25.5,27,29,27,27.5,28.5,28.9,-4.53726,0,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,0,1,1,1,1
"5246",2019-07-04 15:25:00,-2.66099,1223,0,25,22,22,19,25.5,22,19,0,0,26.5,25.5,27,29,27,27.5,28.5,28.9,-4.53726,0,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,0,1,1,1,1
"5247",2019-07-04 15:26:00,-2.69143,1224,0,25,22,22,19,25.5,22,19,0,0,26.5,25.5,27,29,27,27.5,28.5,29.6,-4.54356,0,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,0,1,1,1,1
"5248",2019-07-04 15:27:00,-2.84721,1225,0,25,22,22,19,25.5,22,19,0,0,26.5,25.5,27,29,27,27.5,28.5,29.2,-4.53159,0,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,0,1,1,1,1
"5249",2019-07-04 15:28:00,-3.0057,1221,0,25,22,22,19,25.5,22,19,0,0,26.5,25.5,27,29,27,27.5,28.5,29.3,-4.52466,0,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,0,1,1,1,1
"5250",2019-07-04 15:29:00,-2.61498,1220,0,25,22,22,19,25.5,22,19,0,0,26.5,25.5,27,29,27,27.5,28.5,29.7,-4.50639,0,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,0,1,1,1,1
"5251",2019-07-04 15:30:00,-2.70115,1215,0,25,22,22,19,25.5,22,19,0,0,26.5,25.5,27,29,27,27.5,28.5,29.8,-4.50576,0,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,0,1,1,1,1
"5252",2019-07-04 15:31:00,-2.65239,1217,0,25,22,22,19,25.5,22,19,0,0,26.5,25.5,27,29,27,27.5,28.5,30,-4.4982,0,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,0,1,1,1,1
"5253",2019-07-04 15:32:00,-3.04425,1212,0,25,22,22,19,25.5,22,19,0,0,27,25.5,27,29,27,27.5,28.5,30.2,-4.47426,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,0,1,1,1,1
"5254",2019-07-04 15:33:00,-2.63974,1212,0,25,22,22,19,25.5,22,19,0,0,27,25.5,27,29,27,27.5,28.5,30.1,-4.45599,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,0,1,1,1,1
"5255",2019-07-04 15:34:00,-2.48972,1207,0,25,22,22,19,25.5,22,19,0,0,27,25.5,27,29,27,27.5,28.5,29.5,-4.473,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,0,1,1,1,1
"5256",2019-07-04 15:35:00,-2.35307,1208,0,25,22,22,19,25.5,22,19,0,0,27,25.5,27,29,27,27.5,28.5,28.5,-4.48056,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,0,1,1,1,1
"5257",2019-07-04 15:36:00,-2.3745,1205,0,25,22,22,19,25.5,22,19,0,0,27,25.5,27,29,27,27.5,28.5,28.6,-4.47426,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,0,1,1,1,1
"5258",2019-07-04 15:37:00,-2.96337,1204,0,25,22,22,19,25.5,22,19,0,0,27,25.5,27,29,27,27.5,28.5,28.5,-4.46166,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,0,1,1,1,1
"5259",2019-07-04 15:38:00,-2.61251,1202,0,25,22,22,19,25.5,22,19,0,0,27,25.5,27,29,27,27.5,28.5,28.6,-4.44969,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,0,1,1,1,1
"5260",2019-07-04 15:39:00,-2.67212,1201,0,25,22,22,19,25.5,22,19,0,0,27,25.5,27,29,27,27.5,28.5,28.8,-4.46607,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,0,1,1,1,1
"5261",2019-07-04 15:40:00,-2.65356,1198,0,25,22,22,19,25.5,22,19,0,0,27,25.5,27,29,27,27.5,28.5,28.6,-4.46229,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,0,1,1,1,1
"5262",2019-07-04 15:41:00,-3.15512,1197,0,25,22,22,19,25.5,22,19,0,0,27,25.5,27,29,27,27.5,28.5,28.5,-4.46229,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,0,1,1,1,1
"5263",2019-07-04 15:42:00,-2.64399,1194,0,25,22,22,19,25.5,22,19,0,0,27,25.5,27,29,27,27.5,28.5,28.7,-4.46796,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,0,1,1,1,1
"5264",2019-07-04 15:43:00,-2.66065,1193,0,25,22,22,19,25.5,22,19,0,0,27,25.5,27,29,27,27.5,28.5,29.1,-4.45473,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,0,1,1,1,1
"5265",2019-07-04 15:44:00,-2.68009,1190,0,25,22,22,19,25.5,22,19,0,0,27,25.5,27,29,27,27.5,28.5,29.3,-4.42449,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,0,1,1,1,1
"5266",2019-07-04 15:45:00,-2.72907,1187,0,25,22,22,19,25.5,22,19,0,0,27,25.5,27,29,27,27.5,28.5,29.6,-4.42197,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,0,1,1,1,1
"5267",2019-07-04 15:46:00,-2.71351,1186,0,25,22,22,19,25.5,22,19,0,0,27,25.5,27,29,27,27.5,28.5,29.5,-4.41,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,0,1,1,1,1
"5268",2019-07-04 15:47:00,-2.54393,1181,0,25,22,22,19,25.5,22,19,0,0,27,25.5,27,29,27,27.5,28.5,29.8,-4.3785,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"5269",2019-07-04 15:48:00,-2.80793,1177,0,25,22,22,19,25.5,22,19,0,0,27,25.5,27,29,27,27.5,28.5,29.5,-4.34385,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"5270",2019-07-04 15:49:00,-2.67533,1174,0,25,22,22,19,25.5,22,19,0,0,27,25.5,27,29,27,27.5,28.5,29.1,-4.35015,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"5271",2019-07-04 15:50:00,-2.72562,1170,0,25,22,22,19,25.5,22,19,0,0,27,25.5,27,29,27,27.5,28.5,29.3,-4.32243,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"5272",2019-07-04 15:51:00,-2.70867,1167,0,25,22,22,19,25.5,22,19,0,0,27,25.5,27,29,27,27.5,28.5,29.1,-4.30353,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"5273",2019-07-04 15:52:00,-2.79077,1165,0,25,22,22,19,25.5,22,19,0,0,27,25.5,27,29,27,27.5,28.5,29.8,-4.29723,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"5274",2019-07-04 15:53:00,-2.71864,1161,0,25,22,22,19,25.5,22,19,0,0,27,25.5,27,29,27,27.5,28.5,29.7,-2.84256,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"5275",2019-07-04 15:54:00,-2.71446,1156,0,25,22,22,19,25.5,22,19,0,0,27,25.5,27,29,27,27.5,28.5,29.7,-4.22289,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"5276",2019-07-04 15:55:00,-2.47785,1156,0,25,22,22,19,25.5,22,19,0,0,27,25.5,27,29,27,27.5,29,29.9,-4.12083,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"5277",2019-07-04 15:56:00,-2.65401,1151,0,25,22,22,19,25.5,22,19,0,0,27,25.5,27,29,27,27.5,29,30,-4.2588,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"5278",2019-07-04 15:57:00,-2.65098,1144,0,25,22,22,19,25.5,22,19,0,0,27,25.5,27,29,27,27.5,29,30.8,-4.2399,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"5279",2019-07-04 15:58:00,-2.80024,1147,0,25,22,22,19,25.5,22,19,0,0,27,25.5,27,29,27,27.5,29,30.6,-4.2336,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"5280",2019-07-04 15:59:00,-2.70387,1143,0,25,22,22,19,25.5,22,19,0,0,27,25.5,27,29,27,27.5,29,30.3,-4.22856,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"5281",2019-07-04 16:00:00,-2.7571,1140,0,25,22,22,19,25.5,22,19,0,0,27,26,27,29,27,27.5,29,29.7,-3.86253,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"5282",2019-07-04 16:01:00,-2.81868,1140,0,25,22,22,19,25.5,22,19,0,0,27,26,27,29,27,27.5,29,29.8,-3.95703,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"5283",2019-07-04 16:02:00,-2.83716,1133,0,25,22,22,19,25.5,22,19,0,0,27,26,27,29,27,27.5,29,30.3,-3.98349,0,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"5284",2019-07-04 16:03:00,-2.85493,1133,0,25,22,22,19,25.5,22,19,0,0,27,26,27,29,27.5,27.5,29,29.9,-4.01373,0,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"5285",2019-07-04 16:04:00,-2.83801,1128,0,25,22,22,19,25.5,22,19,0,0,27,26,27,29,27.5,27.5,29,29.3,-3.99168,0,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"5286",2019-07-04 16:05:00,-2.82628,1123,0,25,22,22,19,25.5,22,19,0,0,27,26,27,29,27.5,27.5,29,28.9,-3.98349,0,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"5287",2019-07-04 16:06:00,-2.8237,1120,0,25,22,22,19,25.5,22,19,0,0,27,26,27,29,27.5,27.5,29,28.8,-3.97593,0,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"5288",2019-07-04 16:07:00,-3.12732,1119,0,25,22,22,19,25.5,22,19,0,0,27,26,27,29,27.5,27.5,29,28.7,-3.96963,0,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"5289",2019-07-04 16:08:00,-2.82955,1114,0,25,22,22,19,25.5,22,19,0,0,27,26,27,29,27.5,27.5,29,29.1,-3.95199,0,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"5290",2019-07-04 16:09:00,-2.87414,1112,0,25,22,22,19,25.5,22,19,0,0,27,26,27,29,27.5,27.5,29,29.3,-3.91923,0,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"5291",2019-07-04 16:10:00,-2.92961,1108,0,25,22,22,19,25.5,22,19,0,0,27,26,27,29,27.5,27.5,29,29.4,-3.89718,0,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"5292",2019-07-04 16:11:00,-2.898,1104,0,25,22,22,19,25.5,22,19,0,0,27,26,27,29,27.5,27.5,29,29.4,-3.87513,0,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"5293",2019-07-04 16:12:00,-2.90683,1095,0,25,22,22,19,25.5,22,19,0,0,27,26,27,29,27.5,27.5,29,29.7,-3.86316,0,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"5294",2019-07-04 16:13:00,-2.87008,1094,0,25,22,22,19,25.5,22,19,0,0,27,26,27,29,27.5,27.5,29,28.8,-3.86316,0,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"5295",2019-07-04 16:14:00,-3.01242,1090,0,25,22,22,19,25.5,22,19,0,0,27,26,27,29,27.5,27.5,29,29,-3.13551,0,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"5296",2019-07-04 16:15:00,-2.76292,1086,0,25,22,22,19,25.5,22,19,0,0,27,26,27,29,27.5,27.5,29,28.9,-3.8178,0,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"5297",2019-07-04 16:16:00,-3.21279,1081,0,25,22,22,19,25.5,22,19,0,0,27,26,27,29,27.5,27.5,29,28.6,-3.80205,0,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"5298",2019-07-04 16:17:00,-2.89809,1083,0,25,22,22,19,25.5,22,19,0,0,27,26,27,29,27.5,27.5,29,28.9,-3.8052,0,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"5299",2019-07-04 16:18:00,-2.89409,1079,0,25,22,22,19,25.5,22,19,0,0,27,26,27,29,27.5,27.5,29,29.2,-3.78693,0,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"5300",2019-07-04 16:19:00,-2.91819,1076,0,25,22,22,19,25.5,22,19,0,0,27,26,27,29,27.5,27.5,29,28.7,-3.78063,0,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"5301",2019-07-04 16:20:00,-2.86011,1076,0,25,22,22,19,25.5,22,19,0,0,27,26,27,29,27.5,27.5,29,28.3,-3.78063,0,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"5302",2019-07-04 16:21:00,-2.95513,1072,0,25,22,22,19,25.5,22,19,0,0,27,26,27,29,27.5,27.5,29,28.4,-3.76173,0,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"5303",2019-07-04 16:22:00,-2.85539,1067,0,25,22,22,19,25.5,22,19,0,0,27,26,27,29,27.5,28,29,28.6,-3.7422,0,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"5304",2019-07-04 16:23:00,-2.84743,1065,0,25,22,22,19,25.5,22,19,0,0,27,26,27,29,27.5,28,29,29.1,-3.71952,0,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"5305",2019-07-04 16:24:00,-2.86066,1061,0,25,22,22,19,25.5,22,19,0,0,27,26,27,29,27.5,28,29,28.6,-3.717,0,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"5306",2019-07-04 16:25:00,-2.95455,1057,0,25,22,22,19,25.5,22,19,0,0,27,26,27,29,27.5,28,29,28.5,-3.71196,0,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"5307",2019-07-04 16:26:00,-2.95545,1053,0,25,22,22,19,25.5,22,19,0,0,27,26,27,29,27.5,28,29,28.9,-3.69873,0,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"5308",2019-07-04 16:27:00,-2.77696,1053,0,25,22,22,19,25.5,22,19,0,0,27,26,27,29,27.5,28,29,29.2,-3.72267,0,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"5309",2019-07-04 16:28:00,-3.13234,1047,0,25,22,22,19,25.5,22,19,0,0,27,26,27,29,27.5,28,29,29.1,-3.71133,0,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"5310",2019-07-04 16:29:00,-2.96545,1045,0,25,22,22,19,25.5,22,19,0,0,27,26,27,29,27.5,28,29,29.2,-3.68046,0,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"5311",2019-07-04 16:30:00,-3.01247,1041,0,25,22,22,19,25.5,22,19,0,0,27,26,27.5,29,27.5,28,29,29.3,-3.66723,0,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"5312",2019-07-04 16:31:00,-2.97339,1038,0,25,22,22,19,25.5,22,19,0,0,27,26,27.5,29,27.5,28,29,29.5,-3.65148,0,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"5313",2019-07-04 16:32:00,-3.00652,1033,0,25,22,22,19,25.5,22,19,0,0,27,26,27.5,29,27.5,28,29,29.4,-3.59793,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"5314",2019-07-04 16:33:00,-3.00711,1029,0,25,22,22,19,25.5,22,19,0,0,27,26,27.5,29,27.5,28,29,29.3,-3.60423,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"5315",2019-07-04 16:34:00,-2.38743,1025,0,25,22,22,19,25.5,22,19,0,0,27,26,27.5,29,27.5,28,29,28.8,-3.5973,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"5316",2019-07-04 16:35:00,-2.95875,1021,0,25,22,22,19,25.5,22,19,0,0,27,26,27.5,29,27.5,28,29,28.4,-3.57966,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"5317",2019-07-04 16:36:00,-3.03306,1020,0,25,22,22,19,25.5,22,19,0,0,27,26,27.5,29,27.5,28,29,28,-3.58029,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"5318",2019-07-04 16:37:00,-2.83083,1016,0,25,22,22,19,25.5,22,19,0,0,27,26,27.5,29,27.5,28,29,28.5,-3.56013,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"5319",2019-07-04 16:38:00,-2.64266,1008,0,25,22,22,19,25.5,22,19,0,0,27,26,27.5,29,27.5,28,29,29.1,-3.54816,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"5320",2019-07-04 16:39:00,-2.46014,1007,0,25,22,22,19,25.5,22,19,0,0,27,26,27.5,29,27.5,28,29,29.3,-3.55446,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"5321",2019-07-04 16:40:00,-2.28812,1003,0,25,22,22,19,25.5,22,19,0,0,27,26,27.5,29,27.5,28,29,29.3,-3.53556,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"5322",2019-07-04 16:41:00,-2.32278,996,0,25,22,22,19,25.5,22,19,0,0,27,26,27.5,29,27.5,28,29,29.5,-3.50469,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"5323",2019-07-04 16:42:00,-2.30752,993,0,25,22,22,19,25.5,22,19,0,0,27,26,27.5,29,27.5,28,29,29.8,-3.49713,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"5324",2019-07-04 16:43:00,-2.45257,987,0,25,22,22,19,25.5,22,19,0,0,27,26,27.5,29,28,28,29,30.2,-3.46689,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"5325",2019-07-04 16:44:00,-2.58358,985,0,25,22,22,19,25.5,22,19,0,0,27,26,27.5,29,28,28,29,29.8,-3.46059,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"5326",2019-07-04 16:45:00,-2.76765,983,0,25,22,22,19,25.5,22,19,0,0,27,26,27.5,29,28,28,29,29.1,-3.44736,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"5327",2019-07-04 16:46:00,-2.8622,979,0,25,22,22,19,25.5,22,19,0,0,27,26,27.5,29,28,28,29,28.5,-3.44106,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"5328",2019-07-04 16:47:00,-2.90019,975,0,25,22,22,19,25.5,22,19,0,0,27,26,27.5,29,28,28,29,27.9,-3.44673,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"5329",2019-07-04 16:48:00,-2.57259,971,0,25,22,22,19,25.5,22,19,0,0,27,26,27.5,29,28,28,29,27.8,-3.44736,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"5330",2019-07-04 16:49:00,-3.22644,965,0,25,22,22,19,25.5,22,19,0,0,27,26,27.5,29,28,28,29,27.8,-3.42531,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"5331",2019-07-04 16:50:00,-3.10199,950,0,25,22,22,19,25.5,22,19,0,0,27,26,27.5,29,28,28,29,28.2,-3.41208,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"5332",2019-07-04 16:51:00,-3.3771,795,0,25,22,22,19,25.5,22,19,0,0,27,26,27.5,29,28,28,29,28.3,-3.38436,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"5333",2019-07-04 16:52:00,-3.72415,494,0,25,22,22,19,25.5,22,19,0,0,27,26,27.5,29,28,28,29,28.3,-3.36546,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"5334",2019-07-04 16:53:00,-4.07088,278,0,25,22,22,19,25.5,22,19,0,0,27,26,27.5,29,28,28,29,28.2,-3.35853,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"5335",2019-07-04 16:54:00,-3.6548,435,0,25,22,22,19,25.5,22,19,0,0,27,26,27.5,29,28,28,29,28.5,-3.339,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"5336",2019-07-04 16:55:00,-3.60471,299,0,25,22,22,19,25.5,22,19,0,0,27,26,27.5,29,28,28,29,28.3,-3.3264,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"5337",2019-07-04 16:56:00,-3.36409,264,0,25,22,22,19,25.5,22,19,0,0,27,26,27.5,29,28,28,29,28,-3.27663,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"5338",2019-07-04 16:57:00,-3.3425,415,0,25,22,22,19,25.5,22,19,0,0,27,26,27.5,29,28,28,29,28.6,-3.27348,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"5339",2019-07-04 16:58:00,-3.06157,384,0,25,22,22,19,25.5,22,19,0,0,27,26,27.5,29,28,28,29,28.8,-3.2634,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"5340",2019-07-04 16:59:00,-2.97076,192,0,25,22,22,19,25.5,22,19,0,0,27,26,27.5,29,28,28,29,29.1,-3.24513,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,0,1,1,1,1
"5341",2019-07-04 17:00:00,-2.87315,138,0,25,22,22,19,25.5,22,19,0,0,27,26,27.5,29,28,28,29,29.4,-3.23757,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,0,1,1,1,1
"5342",2019-07-04 17:01:00,-2.9934,432,0,25,22,22,19,25.5,22,19,0,0,27,26,27.5,29,28,28,29,28.8,-3.22623,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,0,1,1,1,1
"5343",2019-07-04 17:02:00,-2.827,729,0,25,22,22,19,25.5,22,19,0,0,27,26,27.5,29,28,28,29,28,-3.21804,0,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,0,1,1,1,1
"5344",2019-07-04 17:03:00,-2.81504,617,0,25,22,22,19,25.5,22,19,0,0,27,26,27.5,29,28,28,29.5,27.7,-3.21174,0,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,0,1,1,1,1
"5345",2019-07-04 17:04:00,-2.82766,321,0,25,22,22,19,25.5,22,19,0,0,27,26,27.5,29,28,28,29.5,28.1,-3.20166,0,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,0,1,1,1,1
"5346",2019-07-04 17:05:00,-2.81555,482,0,25,22,22,19,25.5,22,19,0,0,27,26,27.5,29,28,28,29.5,28.1,-3.1878,0,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,0,1,1,1,1
"5347",2019-07-04 17:06:00,-2.85737,687,0,25,22,22,19,25.5,22,19,0,0,27,26,27.5,29.5,28,28,29.5,28.4,-3.16449,0,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,0,1,1,1,1
"5348",2019-07-04 17:07:00,-2.30803,849,0,25,22,22,19,25.5,22,19,0,0,27,26,27.5,29.5,28,28,29.5,28.7,-3.13929,0,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,0,1,1,1,1
"5349",2019-07-04 17:08:00,-2.8178,878,0,25,22,22,19,25.5,22,19,0,0,27,26,27.5,29.5,28,28,29.5,28.7,-3.12102,0,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,0,1,1,1,1
"5350",2019-07-04 17:09:00,-2.97867,879,0,25,22,22,19,25.5,22,19,0,0,27,26,27.5,29.5,28,28,29.5,29.1,-3.09267,0,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,0,1,1,1,1
"5351",2019-07-04 17:10:00,-2.92532,873,0,25,22,22,19,25.5,22,19,0,0,27,26,27.5,29.5,28,28,29.5,28.7,-3.0807,0,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,0,1,1,1,1
"5352",2019-07-04 17:11:00,-2.90404,803,0,25,22,22,19,25.5,22,19,0,0,27,26,27.5,29.5,28,28,29.5,28.6,-3.05046,0,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,0,1,1,1,1
"5353",2019-07-04 17:12:00,-2.99208,423,0,25,22,22,19,25.5,22,19,0,0,27,26,27.5,29.5,28,28,29.5,28.5,-3.05676,0,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,0,1,1,1,1
"5354",2019-07-04 17:13:00,-2.92895,302,0,25,22,22,19,25.5,22,19,0,0,27,26,27.5,29.5,28,28,29.5,28.5,-3.01392,0,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,0,1,1,1,1
"5355",2019-07-04 17:14:00,-2.73029,610,0,25,22,22,19,25.5,22,19,0,0,27,26,27.5,29.5,28,28,29.5,28.8,-2.98872,0,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,0,1,1,1,1
"5356",2019-07-04 17:15:00,-2.86266,842,0,25,22,22,19,25.5,22,19,0,0,27,26,27.5,29.5,28,28,29.5,28.8,-2.96163,0,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,0,1,1,1,1
"5357",2019-07-04 17:16:00,-2.81628,850,0,25,22,22,19,25.5,22,19,0,0,27,26,27.5,29.5,28,28,29.5,29,-2.96163,0,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,0,1,1,1,1
