"","time","heating_cooling_power","irrad","kitchen_active_power","setp_371","setp_472","setp_474","setp_476","setp_571","setp_573","setp_574","shower_471","shower_571","temp_371","temp_472","temp_474","temp_476","temp_571","temp_573","temp_574","temp_amb","total_active_power","Y1_371","Y1_472","Y1_474","Y1_476","Y1_571","Y1_573","Y1_574","Y2_371","Y2_472","Y2_476","Y2_571","Y2_574","Y3_371","Y3_472","Y3_476","Y3_571","Y3_574","Y4_371","Y5_371","Y6_371","Y7_371"
"5358",2019-07-04 17:17:00,-2.8163,846,0,25,22,22,19,25.5,22,19,0,0,27,26,27.5,29.5,28,28,29.5,29.2,-2.94651,0,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,0,1,1,1,1
"5359",2019-07-04 17:18:00,-2.78768,843,0,25,22,22,19,25.5,22,19,0,0,27,26,27.5,29.5,28,28,29.5,29.2,-2.91816,0,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,0,1,1,1,1
"5360",2019-07-04 17:19:00,-2.77974,838,0,25,22,22,19,25.5,22,19,0,0,27,26,27.5,29.5,28,28,29.5,29.2,-2.90304,0,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,0,1,1,1,1
"5361",2019-07-04 17:20:00,-3.14363,837,0,25,22,22,19,25.5,22,19,0,0,27,26,27.5,29.5,28,28,29.5,29.5,-2.898,0,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,0,1,1,1,1
"5362",2019-07-04 17:21:00,-2.69891,833,0,25,22,22,19,25.5,22,19,0,0,27,26.5,27.5,29.5,28,28,29.5,29.1,-2.8791,0,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,0,1,1,1,1
"5363",2019-07-04 17:22:00,-2.83081,828,0,25,22,22,19,25.5,22,19,0,0,27,26.5,27.5,29.5,28,28,29.5,28.7,-2.83563,0,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,0,1,1,1,1
"5364",2019-07-04 17:23:00,-2.82974,822,0,25,22,22,19,25.5,22,19,0,0,27,26.5,27.5,29.5,28,28,29.5,28.8,-2.79216,0,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,0,1,1,1,1
"5365",2019-07-04 17:24:00,-2.82936,819,0,25,22,22,19,25.5,22,19,0,0,27,26.5,27.5,29.5,28,28.5,29.5,29.1,-2.7783,0,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,0,1,1,1,1
"5366",2019-07-04 17:25:00,-2.82314,814,0,25,22,22,19,25.5,22,19,0,0,27,26.5,27.5,29.5,28,28.5,29.5,29.2,-2.77956,0,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,0,1,1,1,1
"5367",2019-07-04 17:26:00,-2.86582,811,0,25,22,22,19,25.5,22,19,0,0,27,26.5,27.5,29.5,28,28.5,29.5,29.1,-2.75751,0,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,0,1,1,1,1
"5368",2019-07-04 17:27:00,-2.59033,809,0,25,22,22,19,25.5,22,19,0,0,27,26.5,27.5,29.5,28,28.5,29.5,28.7,-2.73483,0,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,0,1,1,1,1
"5369",2019-07-04 17:28:00,-2.88194,802,0,25,22,22,19,25.5,22,19,0,0,27,26.5,27.5,29.5,28.5,28.5,29.5,28.8,-2.70396,0,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,0,1,1,1,1
"5370",2019-07-04 17:29:00,-2.9817,802,0,25,22,22,19,25.5,22,19,0,0,27,26.5,27.5,29.5,28.5,28.5,29.5,29,-2.67309,0,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"5371",2019-07-04 17:30:00,-3.15959,796,0,25,22,22,19,25.5,22,19,0,0,27,26.5,27.5,29.5,28.5,28.5,29.5,29.4,-2.61765,0,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"5372",2019-07-04 17:31:00,-2.9313,792,0,25,22,22,19,25.5,22,19,0,0,27,26.5,27.5,29.5,28.5,28.5,29.5,29.6,-2.70396,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"5373",2019-07-04 17:32:00,-2.80154,787,0,25,22,22,19,25.5,22,19,0,0,27,26.5,27.5,29.5,28.5,28.5,29.5,30,-2.66112,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"5374",2019-07-04 17:33:00,-2.80125,783,0,25,22,22,19,25.5,22,19,0,0,27,26.5,27.5,29.5,28.5,28.5,29.5,30.4,-2.63403,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"5375",2019-07-04 17:34:00,-2.31968,779,0,25,22,22,19,25.5,22,19,0,0,27,26.5,27.5,29.5,28.5,28.5,29.5,30.3,-2.60946,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"5376",2019-07-04 17:35:00,-2.7977,773,0,25,22,22,19,25.5,22,19,0,0,27,26.5,27.5,29.5,28.5,28.5,29.5,30.1,-2.58363,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"5377",2019-07-04 17:36:00,-2.83764,770,0,25,22,22,19,25.5,22,19,0,0,27,26.5,27.5,29.5,28.5,28.5,29.5,30.1,-2.55654,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"5378",2019-07-04 17:37:00,-2.8127,767,0,25,22,22,19,25.5,22,19,0,0,27,26.5,27.5,29.5,28.5,28.5,29.5,30.1,-2.52693,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"5379",2019-07-04 17:38:00,-2.85785,757,0,25,22,22,19,25.5,22,19,0,0,27,26.5,27.5,29.5,28.5,28.5,29.5,30.6,-2.49606,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"5380",2019-07-04 17:39:00,-2.83413,755,0,25,22,22,19,25.5,22,19,0,0,27,26.5,27.5,29.5,28.5,28.5,29.5,31,-2.47653,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"5381",2019-07-04 17:40:00,-2.822,751,0,25,22,22,19,25.5,22,19,0,0,27,26.5,27.5,29.5,28.5,28.5,29.5,31,-2.45763,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"5382",2019-07-04 17:41:00,-2.98217,750,0,25,22,22,19,25.5,22,19,0,0,27,26.5,27.5,29.5,28.5,28.5,29.5,30.3,-2.43873,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"5383",2019-07-04 17:42:00,-2.94883,744,0,25,22,22,19,25.5,22,19,0,0,27,26.5,27.5,29.5,28.5,28.5,29.5,29,-2.41983,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"5384",2019-07-04 17:43:00,-2.96999,740,0,25,22,22,19,25.5,22,19,0,0,27,26.5,27.5,29.5,28.5,28.5,29.5,29.8,-2.4066,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"5385",2019-07-04 17:44:00,-2.94894,738,0,25,22,22,19,25.5,22,19,0,0,27,26.5,27.5,29.5,28.5,28.5,29.5,30.3,-2.37636,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"5386",2019-07-04 17:45:00,-3.05884,732,0,25,22,22,19,25.5,22,19,0,0,27,26.5,27.5,29.5,28.5,28.5,29.5,30.9,-2.34549,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"5387",2019-07-04 17:46:00,-2.94044,728,0,25,22,22,19,25.5,22,19,0,0,27,26.5,27.5,29.5,28.5,28.5,29.5,31.2,-2.31966,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"5388",2019-07-04 17:47:00,-2.48981,721,0,25,22,22,19,25.5,22,19,0,0,27,26.5,27.5,29.5,28.5,28.5,29.5,31,-2.29446,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"5389",2019-07-04 17:48:00,-3.11245,719,0,25,22,22,19,25.5,22,19,0,0,27,26.5,27.5,29.5,28.5,28.5,29.5,30.6,-2.28564,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"5390",2019-07-04 17:49:00,-2.93101,715,0,25,22,22,19,25.5,22,19,0,0,27,26.5,27.5,29.5,28.5,28.5,29.5,30.6,-2.26296,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"5391",2019-07-04 17:50:00,-2.92443,710,0,25,22,22,19,25.5,22,19,0,0,27,26.5,27.5,29.5,28.5,28.5,29.5,30.5,-2.24721,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"5392",2019-07-04 17:51:00,-2.94375,705,0,25,22,22,19,25.5,22,19,0,0,27,26.5,27.5,29.5,28.5,28.5,29.5,30.6,-2.21256,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"5393",2019-07-04 17:52:00,-2.93072,699,0,25,22,22,19,25.5,22,19,0,0,27,26.5,27.5,29.5,28.5,28.5,30,30.4,-2.1861,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"5394",2019-07-04 17:53:00,-2.95097,694,0,25,22,22,19,25.5,22,19,0,0,27,26.5,27.5,29.5,28.5,28.5,30,30,-2.15523,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"5395",2019-07-04 17:54:00,-2.66378,689,0,25,22,22,19,25.5,22,19,0,0,27,26.5,27.5,29.5,28.5,28.5,30,30.1,-2.11806,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"5396",2019-07-04 17:55:00,-2.97594,688,0,25,22,22,19,25.5,22,19,0,0,27,26.5,27.5,29.5,28.5,28.5,30,30.5,-2.09475,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"5397",2019-07-04 17:56:00,-2.92969,684,0,25,22,22,19,25.5,22,19,0,0,27,26.5,27.5,29.5,28.5,28.5,30,30.7,-2.06577,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"5398",2019-07-04 17:57:00,-2.9546,679,0,25,22,22,19,25.5,22,19,0,0,27,26.5,27.5,29.5,28.5,28.5,30,31,-2.04246,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"5399",2019-07-04 17:58:00,-2.93001,674,0,25,22,22,19,25.5,22,19,0,0,27,26.5,27.5,29.5,28.5,28.5,30,31.3,-2.00781,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"5400",2019-07-04 17:59:00,-2.93332,672,0,25,22,22,19,25.5,22,19,0,0,27,26.5,27.5,29.5,28.5,28.5,30,30,-1.97316,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"5401",2019-07-04 18:00:00,-2.95263,664,0,25,22,22,19,25.5,22,19,0,0,27,26.5,27.5,29.5,28.5,28.5,30,30.9,-1.92906,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"5402",2019-07-04 18:01:00,-2.78392,658,0,25,22,22,19,25.5,22,19,0,0,27,26.5,27.5,29.5,28.5,28.5,30,31.7,-2.02734,0,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"5403",2019-07-04 18:02:00,-2.28493,656,0,25,22,22,19,25.5,22,19,0,0,27,26.5,27.5,29.5,28.5,28.5,30,30.9,-2.02167,0,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"5404",2019-07-04 18:03:00,-3.03682,656,0,25,22,22,19,25.5,22,19,0,0,27,26.5,27.5,29.5,28.5,28.5,30,30.3,-2.01159,0,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"5405",2019-07-04 18:04:00,-2.8877,652,0,25,22,22,19,25.5,22,19,0,0,27,26.5,28,29.5,29,28.5,30,30.7,-2.02986,0,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"5406",2019-07-04 18:05:00,-2.92204,652,0,25,22,22,19,25.5,22,19,0,0,27,26.5,28,29.5,29,28.5,30,31.5,-2.02293,0,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"5407",2019-07-04 18:06:00,-2.90864,644,0,25,22,22,19,25.5,22,19,0,0,27,26.5,28,29.5,29,28.5,30,31.8,-1.99773,0,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"5408",2019-07-04 18:07:00,-3.73167,642,0,25,22,22,19,25.5,22,19,0,0,27,26.5,28,29.5,29,28.5,30,30.6,-1.99773,0,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"5409",2019-07-04 18:08:00,-2.94408,642,0,25,22,22,19,25.5,22,19,0,0,27,26.5,28,29.5,29,28.5,30,30,-1.98009,0,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"5410",2019-07-04 18:09:00,-3.01938,638,0,25,22,22,19,25.5,22,19,0,0,27,26.5,28,29.5,29,29,30,29.8,-1.96056,0,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"5411",2019-07-04 18:10:00,-3.07461,635,0,25,22,22,19,25.5,22,19,0,0,27,26.5,28,29.5,29,29,30,30.1,-1.94355,0,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"5412",2019-07-04 18:11:00,-3.06311,628,0,25,22,22,19,25.5,22,19,0,0,27,26.5,28,29.5,29,29,30,30.3,-1.89126,0,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"5413",2019-07-04 18:12:00,-3.07186,625,0,25,22,22,19,25.5,22,19,0,0,27,26.5,28,29.5,29,29,30,30.4,-1.87425,0,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"5414",2019-07-04 18:13:00,-3.2403,618,0,25,22,22,19,25.5,22,19,0,0,27,26.5,28,29.5,29,29,30,30,-1.83456,0,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"5415",2019-07-04 18:14:00,-3.14323,615,0,25,22,22,19,25.5,22,19,0,0,27,26.5,28,29.5,29,29,30,30,-1.82133,0,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"5416",2019-07-04 18:15:00,-3.04124,610,0,25,22,22,19,25.5,22,19,0,0,27,26.5,28,29.5,29,29,30,30,-1.80495,0,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"5417",2019-07-04 18:16:00,-3.05092,607,0,25,22,22,19,25.5,22,19,0,0,27,26.5,28,29.5,29,29,30,30.4,-1.8018,0,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"5418",2019-07-04 18:17:00,-3.04672,606,0,25,22,22,19,25.5,22,19,0,0,27,26.5,28,29.5,29,29,30,30.4,-1.77723,0,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"5419",2019-07-04 18:18:00,-3.06541,601,0,25,22,22,19,25.5,22,19,0,0,27,26.5,28,29.5,29,29,30,30.6,-1.76274,0,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"5420",2019-07-04 18:19:00,-3.03863,600,0,25,22,22,19,25.5,22,19,0,0,27,26.5,28,29.5,29,29,30,30.7,-1.75077,0,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"5421",2019-07-04 18:20:00,-2.78211,595,0,25,22,22,19,25.5,22,19,0,0,27,26.5,28,29.5,29,29,30,30.7,-1.73754,0,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"5422",2019-07-04 18:21:00,-2.93807,594,0,25,22,22,19,25.5,22,19,0,0,27,26.5,28,29.5,29,29,30,30.6,-1.7199,0,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"5423",2019-07-04 18:22:00,-2.77301,589,0,25,22,22,19,25.5,22,19,0,0,27,26.5,28,29.5,29,29,30,30.5,-1.69029,0,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"5424",2019-07-04 18:23:00,-2.54229,581,0,25,22,22,19,25.5,22,19,0,0,27,26.5,28,29.5,29,29,30,31,-1.66383,0,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"5425",2019-07-04 18:24:00,-2.23111,573,0,25,22,22,19,25.5,22,19,0,0,27,27,28,29.5,29,29,30,31,-1.62666,0,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"5426",2019-07-04 18:25:00,-2.04954,568,0,25,22,22,19,25.5,22,19,0,0,27,27,28,29.5,29,29,30,31.2,-1.61469,0,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"5427",2019-07-04 18:26:00,-2.03556,566,0,25,22,22,19,25.5,22,19,0,0,27,27,28,30,29,29,30,30.8,-1.58823,0,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"5428",2019-07-04 18:27:00,-1.95869,564,0,25,22,22,19,25.5,22,19,0,0,27,27,28,30,29,29,30,30.8,-1.575,0,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"5429",2019-07-04 18:28:00,-2.39399,559,0,25,22,22,19,25.5,22,19,0,0,27,27,28,30,29,29,30,31.3,-1.54791,0,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"5430",2019-07-04 18:29:00,-2.55919,553,0,25,22,22,19,25.5,22,19,0,0,27,27,28,30,29,29,30,31,-1.54161,0,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"5431",2019-07-04 18:30:00,-2.7192,550,0,25,22,22,19,25.5,22,19,0,0,27,27,28,30,29,29,30,31.3,-1.53783,0,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"5432",2019-07-04 18:31:00,-2.86576,551,0,25,22,22,19,25.5,22,19,0,0,27,27,28,30,29,29,30,31.3,-1.5057,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"5433",2019-07-04 18:32:00,-2.99464,546,0,25,22,22,19,25.5,22,19,0,0,27,27,28,30,29,29,30.5,31.4,-1.51263,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"5434",2019-07-04 18:33:00,-3.38677,544,0,25,22,22,19,25.5,22,19,0,0,27,27,28,30,29,29,30.5,31.6,-1.49058,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"5435",2019-07-04 18:34:00,-3.25571,540,0,25,22,22,19,25.5,22,19,0,0,27,27,28,30,29,29,30.5,31.1,-1.44081,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"5436",2019-07-04 18:35:00,-3.31648,537,0,25,22,22,19,25.5,22,19,0,0,27,27,28,30,29,29,30.5,28.7,-1.43136,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"5437",2019-07-04 18:36:00,-3.73804,531,0,25,22,22,19,25.5,22,19,0,0,27,27,28,30,29,29,30.5,29.7,-1.40805,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"5438",2019-07-04 18:37:00,-4.15327,528,0,25,22,22,19,25.5,22,19,0,0,27,27,28,30,29,29,30.5,31.1,-1.3923,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"5439",2019-07-04 18:38:00,-4.05471,525,0,25,22,22,19,25.5,22,19,0,0,27,27,28,30,29,29,30.5,31.3,-1.3797,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"5440",2019-07-04 18:39:00,-3.83704,520,0,25,22,22,19,25.5,22,19,0,0,27,27,28,30,29,29,30.5,31,-1.35576,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"5441",2019-07-04 18:40:00,-3.57215,516,0,25,22,22,19,25.5,22,19,0,0,27,27,28,30,29,29,30.5,31.7,-1.34064,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"5442",2019-07-04 18:41:00,-3.40016,514,0,25,22,22,19,25.5,22,19,0,0,27,27,28,30,29,29,30.5,31.8,-1.32993,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"5443",2019-07-04 18:42:00,-3.21955,511,0,25,22,22,19,25.5,22,19,0,0,27,27,28,30,29,29,30.5,31.6,-1.30788,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"5444",2019-07-04 18:43:00,-3.11391,505,0,25,22,22,19,25.5,22,19,0,0,27,27,28,30,29,29,30.5,31.4,-1.29843,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,0,1,1,1,1
"5445",2019-07-04 18:44:00,-3.06362,500,0,25,22,22,19,25.5,22,19,0,0,27,27,28,30,29.5,29,30.5,30.7,-1.2726,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,0,1,1,1,1
"5446",2019-07-04 18:45:00,-2.9971,495,0,25,22,22,19,25.5,22,19,0,0,27,27,28,30,29.5,29,30.5,29,-1.24236,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,0,1,1,1,1
"5447",2019-07-04 18:46:00,-2.97624,491,0,25,22,22,19,25.5,22,19,0,0,27,27,28,30,29.5,29,30.5,28.4,-1.21716,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,0,1,1,1,1
"5448",2019-07-04 18:47:00,-2.85816,485,0,25,22,22,19,25.5,22,19,0,0,27,27,28,30,29.5,29,30.5,28.5,-1.19826,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,0,1,1,1,1
"5449",2019-07-04 18:48:00,-2.87655,481,0,25,22,22,19,25.5,22,19,0,0,27,27,28,30,29.5,29,30.5,28.3,-1.17306,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,0,1,1,1,1
"5450",2019-07-04 18:49:00,-2.86643,475,0,25,22,22,19,25.5,22,19,0,0,27,27,28,30,29.5,29,30.5,28.3,-1.15983,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,0,1,1,1,1
"5451",2019-07-04 18:50:00,-2.93154,472,0,25,22,22,19,25.5,22,19,0,0,27,27,28,30,29.5,29,30.5,28.1,-1.14093,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,0,1,1,1,1
"5452",2019-07-04 18:51:00,-2.94277,467,0,25,22,22,19,25.5,22,19,0,0,27,27,28,30,29.5,29,30.5,28.4,-1.12203,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,0,1,1,1,1
"5453",2019-07-04 18:52:00,-2.92508,464,0,25,22,22,19,25.5,22,19,0,0,27,27,28,30,29.5,29,30.5,29.4,-1.10943,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,0,1,1,1,1
"5454",2019-07-04 18:53:00,-2.81937,460,0,25,22,22,19,25.5,22,19,0,0,27,27,28,30,29.5,29,30.5,29.8,-1.09053,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,0,1,1,1,1
"5455",2019-07-04 18:54:00,-2.67357,453,0,25,22,22,19,25.5,22,19,0,0,27,27,28,30,29.5,29.5,30.5,30.1,-1.07415,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,0,1,1,1,1
"5456",2019-07-04 18:55:00,-2.99961,450,0,25,22,22,19,25.5,22,19,0,0,27,27,28,30,29.5,29.5,30.5,30.1,-1.0647,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,0,1,1,1,1
"5457",2019-07-04 18:56:00,-3.01174,447,0,25,22,22,19,25.5,22,19,0,0,27,27,28,30,29.5,29.5,30.5,29.9,-1.04706,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,0,1,1,1,1
"5458",2019-07-04 18:57:00,-3.03358,442,0,25,22,22,19,25.5,22,19,0,0,27,27,28,30,29.5,29.5,30.5,29.8,-1.02438,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,0,1,1,1,1
"5459",2019-07-04 18:58:00,-3.05479,438,0,25,22,22,19,25.5,22,19,0,0,27,27,28,30,29.5,29.5,30.5,30.2,-1.00296,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,0,1,1,1,1
"5460",2019-07-04 18:59:00,-2.99413,433,0,25,22,22,19,25.5,22,19,0,0,27,27,28,30,29.5,29.5,30.5,30.2,-0.97839,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,0,1,1,1,1
"5461",2019-07-04 19:00:00,-2.69114,429,0,25,22,22,19,25.5,22,19,0,0,27,27,28,30,29.5,29.5,30.5,29,-0.97209,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,0,1,1,1,1
"5462",2019-07-04 19:01:00,-2.6458,425,0,25,22,22,19,25.5,22,19,0,0,27,27,28,30,29.5,29.5,30.5,29.6,-0.98973,0,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,0,1,1,1,1
"5463",2019-07-04 19:02:00,-2.95248,423,0,25,22,22,19,25.5,22,19,0,0,27,27,28,30,29.5,29.5,30.5,29.6,-0.95886,0,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,0,1,1,1,1
"5464",2019-07-04 19:03:00,-2.57082,417,0,25,22,22,19,25.5,22,19,0,0,27,27,28,30,29.5,29.5,30.5,29.5,-0.94059,0,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,0,1,1,1,1
"5465",2019-07-04 19:04:00,-2.88076,415,0,25,22,22,19,25.5,22,19,0,0,27,27,28,30,29.5,29.5,30.5,29.5,-0.9324,0,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,0,1,1,1,1
"5466",2019-07-04 19:05:00,-2.90164,410,0,25,22,22,19,25.5,22,19,0,0,27,27,28,30,29.5,29.5,30.5,29.4,-0.9198,0,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,0,1,1,1,1
"5467",2019-07-04 19:06:00,-2.93295,406,0,25,22,22,19,25.5,22,19,0,0,27,27,28,30,29.5,29.5,30.5,29.4,-0.89712,0,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,0,1,1,1,1
"5468",2019-07-04 19:07:00,-2.80462,399,0,25,22,22,19,25.5,22,19,0,0,27,27,28,30,29.5,29.5,30.5,29.3,-0.87633,0,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,0,1,1,1,1
"5469",2019-07-04 19:08:00,-2.89959,394,0,25,22,22,19,25.5,22,19,0,0,27,27,28,30,29.5,29.5,30.5,29.3,-0.85743,0,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,0,1,1,1,1
"5470",2019-07-04 19:09:00,-2.93576,390,0,25,22,22,19,25.5,22,19,0,0,27,27,28,30,29.5,29.5,30.5,29.3,-0.83286,0,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,0,1,1,1,1
"5471",2019-07-04 19:10:00,-2.93848,385,0,25,22,22,19,25.5,22,19,0,0,27,27,28,30,29.5,29.5,30.5,29.2,-0.83286,0,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,0,1,1,1,1
"5472",2019-07-04 19:11:00,-2.95791,382,0,25,22,22,19,25.5,22,19,0,0,27,27,28,30,29.5,29.5,30.5,29.2,-0.70686,0,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,0,1,1,1,1
"5473",2019-07-04 19:12:00,-3.04108,376,0,25,22,22,19,25.5,22,19,0,0,27,27,28,30,29.5,29.5,30.5,29.1,-0.68796,0,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,0,1,1,1,1
"5474",2019-07-04 19:13:00,-2.91807,371,0,25,22,22,19,25.5,22,19,0,0,27,27,28,30,29.5,29.5,30.5,28.9,-0.66276,0,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"5475",2019-07-04 19:14:00,-3.26093,367,0,25,22,22,19,25.5,22,19,0,0,27,27,28,30,29.5,29.5,30.5,28.7,-0.64323,0,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"5476",2019-07-04 19:15:00,-3.00883,365,0,25,22,22,19,25.5,22,19,0,0,27,27,28,30,29.5,29.5,30.5,28.7,-0.62496,0,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"5477",2019-07-04 19:16:00,-2.99818,360,0,25,22,22,19,25.5,22,19,0,0,27,27,28,30,29.5,29.5,30.5,28.8,-0.56637,0,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"5478",2019-07-04 19:17:00,-3.01364,356,0,25,22,22,19,25.5,22,19,0,0,27,27,28,30,29.5,29.5,30.5,28.8,-0.57708,0,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"5479",2019-07-04 19:18:00,-2.77501,353,0,25,22,22,19,25.5,22,19,0,0,27,27,28,30,29.5,29.5,30.5,28.8,-0.55377,0,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"5480",2019-07-04 19:19:00,-3.04618,349,0,25,22,22,19,25.5,22,19,0,0,27,27,28,30,29.5,29.5,30.5,28.8,-0.54243,0,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"5481",2019-07-04 19:20:00,-2.88623,340,0,25,22,22,19,25.5,22,19,0,0,27,27,28,30,29.5,29.5,30.5,28.8,-0.52983,0,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"5482",2019-07-04 19:21:00,-3.29291,327,0,25,22,22,19,25.5,22,19,0,0,27,27,28,30,29.5,29.5,31,28.6,-0.51408,0,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"5483",2019-07-04 19:22:00,-2.82131,310,0,25,22,22,19,25.5,22,19,0,0,27,27.5,28,30,29.5,29.5,31,28.6,-0.4851,0,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"5484",2019-07-04 19:23:00,-3.07239,293,0,25,22,22,19,25.5,22,19,0,0,27,27.5,28,30,29.5,29.5,31,28.6,-0.46242,0,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"5485",2019-07-04 19:24:00,-3.07778,227,0,25,22,22,19,25.5,22,19,0,0,27,27.5,28,30,29.5,29.5,31,28.6,-0.44604,0,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"5486",2019-07-04 19:25:00,-3.09151,153,0,25,22,22,19,25.5,22,19,0,0,27,27.5,28,30,29.5,29.5,31,28.6,-0.44163,0,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"5487",2019-07-04 19:26:00,-3.07987,121,0,25,22,22,19,25.5,22,19,0,0,27,27.5,28,30,29.5,29.5,31,28.5,-0.42336,0,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"5488",2019-07-04 19:27:00,-3.07094,152,0,25,22,22,19,25.5,22,19,0,0,27,27.5,28,30,29.5,29.5,31,28.6,-0.39816,0,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"5489",2019-07-04 19:28:00,-3.07898,219,0,25,22,22,19,25.5,22,19,0,0,27,27.5,28,30,29.5,29.5,31,28.6,-0.39186,0,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"5490",2019-07-04 19:29:00,-3.04843,272,0,25,22,22,19,25.5,22,19,0,0,27,27.5,28,30,29.5,29.5,31,28.6,-0.37863,0,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"5491",2019-07-04 19:30:00,-3.02158,291,0,25,22,22,19,25.5,22,19,0,0,27,27.5,28,30,29.5,29.5,31,28.6,-0.36036,0,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"5492",2019-07-04 19:31:00,-3.04499,296,0,25,22,22,19,25.5,22,19,0,0,27,27.5,28,30,29.5,29.5,31,28.6,-0.29169,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"5493",2019-07-04 19:32:00,-2.99958,294,0,25,22,22,19,25.5,22,19,0,0,27,27.5,28,30,29.5,29.5,31,28.7,-0.32256,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"5494",2019-07-04 19:33:00,-2.29892,289,0,25,22,22,19,25.5,22,19,0,0,27,27.5,28,30,30,29.5,31,28.7,-0.30051,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"5495",2019-07-04 19:34:00,-3.57297,286,0,25,22,22,19,25.5,22,19,0,0,27,27.5,28,30,30,29.5,31,28.7,-0.31815,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"5496",2019-07-04 19:35:00,-3.0484,284,0,25,22,22,19,25.5,22,19,0,0,27,27.5,28,30,30,29.5,31,28.8,0.40824,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"5497",2019-07-04 19:36:00,-3.05356,279,0,25,22,22,19,25.5,22,19,0,0,27,27.5,28,30,30,29.5,31,29,-0.28161,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"5498",2019-07-04 19:37:00,-3.07355,275,0,25,22,22,19,25.5,22,19,0,0,27,27.5,28,30,30,29.5,31,29.2,-0.26523,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"5499",2019-07-04 19:38:00,-3.41247,272,0,25,22,22,19,25.5,22,19,0,0,27,27.5,28,30,30,29.5,31,29.2,-0.24759,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"5500",2019-07-04 19:39:00,-3.13247,268,0,25,22,22,19,25.5,22,19,0,0,27,27.5,28,30,30,29.5,31,29.3,-0.19089,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"5501",2019-07-04 19:40:00,-3.31794,264,0,25,22,22,19,25.5,22,19,0,0,27,27.5,28,30,30,29.5,31,29.2,-0.20097,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"5502",2019-07-04 19:41:00,-3.27773,260,0,25,22,22,19,25.5,22,19,0,0,27,27.5,28,30,30,29.5,31,29.3,-0.17766,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"5503",2019-07-04 19:42:00,-3.51952,257,0,25,22,22,19,25.5,22,19,0,0,27,27.5,28,30,30,29.5,31,29.3,-0.16569,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"5504",2019-07-04 19:43:00,-3.03956,255,0,25,22,22,19,25.5,22,19,0,0,27.5,27.5,28,30,30,29.5,31,29.3,-0.15183,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"5505",2019-07-04 19:44:00,-3.10303,250,0,25,22,22,19,25.5,22,19,0,0,27.5,27.5,28,30,30,29.5,31,29.3,-0.12789,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"5506",2019-07-04 19:45:00,-3.09011,247,0,25,22,22,19,25.5,22,19,0,0,27.5,27.5,28,30,30,29.5,31,29.3,-0.12663,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"5507",2019-07-04 19:46:00,-3.11918,244,0,25,22,22,19,25.5,22,19,0,0,27.5,27.5,28,30,30,29.5,31,29.3,-0.03276,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"5508",2019-07-04 19:47:00,-2.99712,240,0,25,22,22,19,25.5,22,19,0,0,27.5,27.5,28,30,30,29.5,31,29.4,-0.09576,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"5509",2019-07-04 19:48:00,-3.08355,236,0,25,22,22,19,25.5,22,19,0,0,27.5,27.5,28,30,30,29.5,31,29.4,-0.07497,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"5510",2019-07-04 19:49:00,-3.09352,233,0,25,22,22,19,25.5,22,19,0,0,27.5,27.5,28,30,30,29.5,31,29.6,-0.05796,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,0,1,1,1,1
"5511",2019-07-04 19:50:00,-3.1197,228,0,25,22,22,19,25.5,22,19,0,0,27.5,27.5,28,30,30,29.5,31,29.7,-0.0567,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,0,1,1,1,1
"5512",2019-07-04 19:51:00,-3.10075,225,0,25,22,22,19,25.5,22,19,0,0,27.5,27.5,28,30,30,29.5,31,29.9,-0.02583,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,0,1,1,1,1
"5513",2019-07-04 19:52:00,-3.12252,222,0,25,22,22,19,25.5,22,19,0,0,27.5,27.5,28.5,30,30,29.5,31,29.9,-0.00882,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,0,1,1,1,1
"5514",2019-07-04 19:53:00,-3.22173,221,0,25,22,22,19,25.5,22,19,0,0,27.5,27.5,28.5,30,30,29.5,31,30,-0.00756,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,0,1,1,1,1
"5515",2019-07-04 19:54:00,-3.26946,216,0,25,22,22,19,25.5,22,19,0,0,27.5,27.5,28.5,30,30,29.5,31,30,0.01764,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,0,1,1,1,1
"5516",2019-07-04 19:55:00,-3.13002,213,0,25,22,22,19,25.5,22,19,0,0,27.5,27.5,28.5,30,30,29.5,31,30.1,0.01827,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,0,1,1,1,1
"5517",2019-07-04 19:56:00,-3.17239,210,0,25,22,22,19,25.5,22,19,0,0,27.5,27.5,28.5,30,30,29.5,31,30.2,0.01764,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,0,1,1,1,1
"5518",2019-07-04 19:57:00,-3.17845,208,0,25,22,22,19,25.5,22,19,0,0,27.5,27.5,28.5,30,30,30,31,30.4,0.02394,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,0,1,1,1,1
"5519",2019-07-04 19:58:00,-3.38949,205,0,25,22,22,19,25.5,22,19,0,0,27.5,27.5,28.5,29.5,30,30,31,30.5,0.04851,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,0,1,1,1,1
"5520",2019-07-04 19:59:00,-3.20097,201,0,25,22,22,19,25.5,22,19,0,0,27.5,27.5,28.5,29.5,30,30,31,30.7,0.07245,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,0,1,1,1,1
"5521",2019-07-04 20:00:00,-3.48231,196,0,25,22,22,19,25.5,22,19,0,0,27.5,27.5,28.5,29.5,30,30,31,30.7,0.08127,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,0,1,1,1,1
"5522",2019-07-04 20:01:00,-3.11849,193,0,25,22,22,19,25.5,22,19,0,0,27.5,27.5,28.5,29.5,30,30,31,30.8,0.14994,0,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,0,1,1,1,1
"5523",2019-07-04 20:02:00,-3.54944,191,3.277,25,22,22,19,25.5,22,19,0,0,27.5,27.5,28.5,29.5,30,30,31,31,4.20336,0,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,0,1,1,1,1
"5524",2019-07-04 20:03:00,-2.37143,187,3.247,25,22,22,19,25.5,22,19,0,0,27.5,27.5,28.5,29.5,30,30,31,31,3.47697,0,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,0,1,1,1,1
"5525",2019-07-04 20:04:00,-2.88275,184,3.232,25,22,22,19,25.5,22,19,0,0,27.5,27.5,28.5,29.5,30,30,31,31.1,3.48579,0,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,0,1,1,1,1
"5526",2019-07-04 20:05:00,-2.65563,180,3.223,25,22,22,19,25.5,22,19,0,0,27.5,27.5,28.5,29.5,30,30,31,31.2,3.4713,0,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,0,1,1,1,1
"5527",2019-07-04 20:06:00,-2.48024,176,3.22,25,22,22,19,25.5,22,19,0,0,27.5,27.5,28.5,29.5,30,30,31,31.3,3.49524,0,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,0,1,1,1,1
"5528",2019-07-04 20:07:00,-2.64344,175,3.235,25,22,22,19,25.5,22,19,0,0,27.5,27.5,28.5,29.5,30,30,31,31.3,3.51351,0,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,0,1,1,1,1
"5529",2019-07-04 20:08:00,-2.59479,174,3.22,25,22,22,19,25.5,22,19,0,0,27.5,27.5,28.5,29.5,30,30,31,31.3,3.50217,0,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,0,1,1,1,1
"5530",2019-07-04 20:09:00,-2.72611,169,0.064,25,22,22,19,25.5,22,19,0,0,27.5,27.5,28.5,29.5,30,30,31,31.4,0.22113,0,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,0,1,1,1,1
"5531",2019-07-04 20:10:00,-2.91547,165,0.063,25,22,22,19,25.5,22,19,0,0,27.5,27.5,28.5,29.5,30,30,31,31.4,0.24129,0,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,0,1,1,1,1
"5532",2019-07-04 20:11:00,-3.17755,160,0.061,25,22,22,19,25.5,22,19,0,0,27.5,27.5,28.5,29.5,30,30,31,31.4,0.25767,0,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,0,1,1,1,1
"5533",2019-07-04 20:12:00,-3.34504,155,0.1,25,22,22,19,25.5,22,19,0,0,27.5,27.5,28.5,29.5,30,30,31,31.4,0.32067,0,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,0,1,1,1,1
"5534",2019-07-04 20:13:00,-2.94527,152,3.23,25,22,22,19,25.5,22,19,0,0,27.5,27.5,28.5,29.5,30,30,31,31.5,2.5704,0,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,0,1,1,1,1
"5535",2019-07-04 20:14:00,-3.22317,149,0.099,25,22,22,19,25.5,22,19,0,0,27.5,27.5,28.5,29.5,30,30,31,31.4,0.33327,0,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,0,1,1,1,1
"5536",2019-07-04 20:15:00,-3.62089,145,0.099,25,22,22,19,25.5,22,19,0,0,27.5,27.5,28.5,29.5,30,30,31,31.2,0.35784,0,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,0,1,1,1,1
"5537",2019-07-04 20:16:00,-3.61791,142,0.099,25,22,22,19,25.5,22,19,0,0,27.5,27.5,28.5,29.5,30,30,31,31.1,1.37277,0,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,0,1,1,1,1
"5538",2019-07-04 20:17:00,-3.67769,137,3.18,25,22,22,19,25.5,22,19,0,0,27.5,27.5,28.5,29.5,30,30,31,31.1,0.30996,0,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,0,1,1,1,1
"5539",2019-07-04 20:18:00,-4.00074,135,0.061,25,22,22,19,25.5,22,19,0,0,27.5,27.5,28.5,29.5,30,30,31,31,0.32634,0,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,0,1,1,1,1
"5540",2019-07-04 20:19:00,-4.1723,131,0.061,25,22,22,19,25.5,22,19,0,0,27.5,27.5,28.5,29.5,30,30,31,31,0.33957,0,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"5541",2019-07-04 20:20:00,-3.93487,128,0.061,25,22,22,19,25.5,22,19,0,0,27.5,27.5,28.5,29.5,30,30,31,30.9,0.35154,0,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"5542",2019-07-04 20:21:00,-3.98187,125,0.061,25,22,22,19,25.5,22,19,0,0,27.5,27.5,28.5,29.5,30,30,31,30.7,0.37044,0,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"5543",2019-07-04 20:22:00,-3.77684,122,0.061,25,22,22,19,25.5,22,19,0,0,27.5,27.5,28.5,29.5,30,30,31,30.4,0.38052,0,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"5544",2019-07-04 20:23:00,-3.4613,119,0.061,25,22,22,19,25.5,22,19,0,0,27.5,27.5,28.5,29.5,30,30,31,30.1,0.39312,0,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"5545",2019-07-04 20:24:00,-3.46789,116,0.072,25,22,22,19,25.5,22,19,0,0,27.5,27.5,28.5,29.5,30,30,31,29.9,0.45927,0,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"5546",2019-07-04 20:25:00,-3.37534,114,0.065,25,22,22,19,25.5,22,19,0,0,27.5,27.5,28.5,29.5,30,30,31,29.7,0.45234,0,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"5547",2019-07-04 20:26:00,-3.6353,111,0.065,25,22,22,19,25.5,22,19,0,0,27.5,27.5,28.5,29.5,30,30,31,29.5,0.44667,0,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"5548",2019-07-04 20:27:00,-2.94375,108,0.065,25,22,22,19,25.5,22,19,0,0,27.5,27.5,28.5,29.5,30,30,31,29.5,0.45927,0,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"5549",2019-07-04 20:28:00,-3.29241,104,0.065,25,22,22,19,25.5,22,19,0,0,27.5,27.5,28.5,29.5,30,30,31,29.5,0.47061,0,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"5550",2019-07-04 20:29:00,-3.19134,100,0.065,25,22,22,19,25.5,22,19,0,0,27.5,27.5,28.5,29.5,30,30,31,29.5,0.4221,0,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"5551",2019-07-04 20:30:00,-3.24837,97,0,25,22,22,19,25.5,22,19,0,0,27.5,27.5,28.5,29.5,30,30,31,29.5,0.43911,0,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"5552",2019-07-04 20:31:00,-2.96345,95,0,25,22,22,19,25.5,22,19,0,0,27.5,27.5,28.5,29.5,30,30,31,29.4,0.48447,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"5553",2019-07-04 20:32:00,-3.22172,94,0,25,22,22,19,25.5,22,19,0,0,27.5,27.5,28.5,29.5,30,30,31,29.3,0.44919,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"5554",2019-07-04 20:33:00,-3.64991,91,0,25,22,22,19,25.5,22,19,0,0,27.5,27.5,28.5,29.5,30,30,31,29.2,0.45864,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"5555",2019-07-04 20:34:00,-3.70329,88,0,25,22,22,19,25.5,22,19,0,0,27.5,27.5,28.5,29.5,30,30,31,29.2,0.46494,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"5556",2019-07-04 20:35:00,-3.10983,85,0,25,22,22,19,25.5,22,19,0,0,27.5,27.5,28.5,29.5,30,30,31,29.1,0.47691,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"5557",2019-07-04 20:36:00,-3.32938,83,0,25,22,22,19,25.5,22,19,0,0,27.5,27.5,28.5,29.5,30,30,31,29.1,0.45234,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"5558",2019-07-04 20:37:00,-3.28382,82,0,25,22,22,19,25.5,22,19,0,0,27.5,27.5,28.5,29.5,30,30,31,29.1,0.46431,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"5559",2019-07-04 20:38:00,-3.25402,80,0,25,22,22,19,25.5,22,19,0,0,27.5,27.5,28.5,29.5,30,30,31,29.1,0.46557,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"5560",2019-07-04 20:39:00,-3.28339,78,0,25,22,22,19,25.5,22,19,0,0,27.5,27.5,28.5,29.5,30,30,31,29.1,0.47124,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"5561",2019-07-04 20:40:00,-3.27555,75,0,25,22,22,19,25.5,22,19,0,0,27.5,27.5,28.5,29.5,30,30,31,29.1,0.47187,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"5562",2019-07-04 20:41:00,-3.24986,74,0,25,22,22,19,25.5,22,19,0,0,27.5,27.5,28.5,29.5,30,30,31,29.1,0.50337,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"5563",2019-07-04 20:42:00,-3.29591,71,0,25,22,22,19,25.5,22,19,0,0,27.5,27.5,28.5,29.5,30,30,31,29.1,0.50337,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"5564",2019-07-04 20:43:00,-3.31834,68,0,25,22,22,19,25.5,22,19,0,0,27.5,27.5,28.5,29.5,30,30,31,29,0.50967,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"5565",2019-07-04 20:44:00,-3.32837,66,0,25,22,22,19,25.5,22,19,0,0,27.5,27.5,28.5,29.5,30,30,31,28.9,0.52164,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"5566",2019-07-04 20:45:00,-3.38838,65,0,25,22,22,19,25.5,22,19,0,0,27.5,27.5,28.5,29.5,30,30,31,28.8,0.53298,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"5567",2019-07-04 20:46:00,-3.35388,63,0,25,22,22,19,25.5,22,19,0,0,27.5,27.5,28.5,29.5,30,30,31,28.7,0.60354,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"5568",2019-07-04 20:47:00,-3.17526,61,0,25,22,22,19,25.5,22,19,0,0,27.5,27.5,28.5,29.5,30,30,31,28.6,0.54936,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"5569",2019-07-04 20:48:00,-3.31106,59,0,25,22,22,19,25.5,22,19,0,0,27.5,28,28.5,29.5,30,30,31,28.6,0.54054,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"5570",2019-07-04 20:49:00,-3.26386,55,0,25,22,22,19,25.5,22,19,0,0,27.5,28,28.5,29.5,30,30,31,28.6,0.5481,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"5571",2019-07-04 20:50:00,-3.21544,54,0,25,22,22,19,25.5,22,19,0,0,27.5,28,28.5,29.5,30,30,31,28.6,0.5544,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"5572",2019-07-04 20:51:00,-2.86236,52,0,25,22,22,19,25.5,22,19,0,0,27.5,28,28.5,29.5,30,30,31,28.6,0.57141,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"5573",2019-07-04 20:52:00,-3.27123,49,0,25,22,22,19,25.5,22,19,0,0,27.5,28,28.5,29.5,30,30,31,28.6,0.57204,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"5574",2019-07-04 20:53:00,-3.40701,48,0,25,22,22,19,25.5,22,19,0,0,27.5,28,28.5,29.5,30,30,31,28.7,0.57204,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"5575",2019-07-04 20:54:00,-3.28312,45,0,25,22,22,19,25.5,22,19,0,0,27.5,28,28.5,29.5,30,30,31,28.7,0.5733,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"5576",2019-07-04 20:55:00,-3.80863,42,0,25,22,22,19,25.5,22,19,0,0,27.5,28,28.5,29.5,30,29.5,31,28.7,0.58464,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"5577",2019-07-04 20:56:00,-3.70319,40,0,25,22,22,19,25.5,22,19,0,0,27.5,28,28.5,29.5,30,29.5,31,28.6,0.57834,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"5578",2019-07-04 20:57:00,-3.27204,39,0,25,22,22,19,25.5,22,19,0,0,27.5,27.5,28.5,29.5,30,29.5,31,28.5,0.5796,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"5579",2019-07-04 20:58:00,-3.20626,38,0,25,22,22,19,25.5,22,19,0,0,27.5,27.5,28.5,29.5,29.5,29.5,31,28.4,0.58527,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,0,1,1,1,1
"5580",2019-07-04 20:59:00,-3.20162,37,0,25,22,22,19,25.5,22,19,0,0,27.5,27.5,28.5,29.5,29.5,29.5,31,28.4,0.59661,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,0,1,1,1,1
"5581",2019-07-04 21:00:00,-3.35241,33,0,25,22,22,19,25.5,22,19,0,0,27.5,27.5,28.5,29.5,29.5,29.5,31,28.3,0.5796,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,0,1,1,1,1
"5582",2019-07-04 21:01:00,-3.21722,32,0,25,22,22,19,25.5,22,19,0,0,27.5,27.5,28.5,29,29.5,29.5,31,28.2,0.65457,0,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,0,1,1,1,1
"5583",2019-07-04 21:02:00,-3.22615,30,0,25,22,22,19,25.5,22,19,0,0,27.5,27.5,28.5,29,29.5,29.5,31,28.2,0.60417,0,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,0,1,1,1,1
"5584",2019-07-04 21:03:00,-3.2288,29,0,25,22,22,19,25.5,22,19,0,0,27.5,27.5,28.5,29,29.5,29.5,31,28.2,0.5985,0,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,0,1,1,1,1
"5585",2019-07-04 21:04:00,-3.21751,26,0,25,22,22,19,25.5,22,19,0,0,27.5,27.5,28.5,29,29.5,29.5,31,28.2,0.60606,0,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,0,1,1,1,1
"5586",2019-07-04 21:05:00,-3.17518,23,0,25,22,22,19,25.5,22,19,0,0,27.5,27.5,28.5,29,29.5,29.5,31,28.1,0.6048,0,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,0,1,1,1,1
"5587",2019-07-04 21:06:00,-3.65022,23,0,25,22,22,19,25.5,22,19,0,0,27.5,27.5,28.5,29,29.5,29.5,31,28,0.61992,0,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,0,1,1,1,1
"5588",2019-07-04 21:07:00,-3.14634,24,0,25,22,22,19,25.5,22,19,0,0,27.5,27.5,28.5,29,29.5,29.5,31,27.9,0.62307,0,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,0,1,1,1,1
"5589",2019-07-04 21:08:00,-3.16968,23,0,25,22,22,19,25.5,22,19,0,0,27.5,27.5,28.5,29,29.5,29.5,31,27.8,0.6174,0,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,0,1,1,1,1
"5590",2019-07-04 21:09:00,-3.18415,23,0,25,22,22,19,25.5,22,19,0,0,27.5,27.5,28.5,29,29.5,29.5,31,27.7,0.62811,0,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,0,1,1,1,1
"5591",2019-07-04 21:10:00,-3.1851,23,0,25,22,22,19,25.5,22,19,0,0,27.5,27.5,28,29,29.5,29.5,31,27.6,0.60984,0,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,0,1,1,1,1
"5592",2019-07-04 21:11:00,-3.05694,22,0,25,22,22,19,25.5,22,19,0,0,27.5,27.5,28,29,29.5,29.5,31,27.5,0.60984,0,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,0,1,1,1,1
"5593",2019-07-04 21:12:00,-3.17273,22,0,25,22,22,19,25.5,22,19,0,0,27.5,27.5,28,29,29.5,29.5,31,27.5,0.61614,0,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,0,1,1,1,1
"5594",2019-07-04 21:13:00,-3.04774,17,0,25,22,22,19,25.5,22,19,0,0,27.5,27.5,28,29,29.5,29.5,31,27.5,0.61173,0,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,0,1,1,1,1
"5595",2019-07-04 21:14:00,-3.13479,18,0,25,22,22,19,25.5,22,19,0,0,27.5,27.5,28,29,29.5,29.5,30.5,27.3,0.62181,0,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,0,1,1,1,1
"5596",2019-07-04 21:15:00,-3.31646,17,0,25,22,22,19,25.5,22,19,0,0,27.5,27.5,28,29,29.5,29.5,30.5,27.1,0.60984,0,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,0,1,1,1,1
"5597",2019-07-04 21:16:00,-2.85682,16,0,25,22,22,19,25.5,22,19,0,0,27.5,27.5,28,29,29.5,29.5,30.5,26.9,0.62874,0,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,0,1,1,1,1
"5598",2019-07-04 21:17:00,-3.11938,15,0,25,22,22,19,25.5,22,19,0,0,27.5,27.5,28,29,29.5,29.5,30.5,26.6,0.61551,0,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,0,1,1,1,1
"5599",2019-07-04 21:18:00,-3.16518,15,0,25,22,22,19,25.5,22,19,0,0,27.5,27.5,28,29,29.5,29.5,30.5,26.2,0.60417,0,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,0,1,1,1,1
"5600",2019-07-04 21:19:00,-3.11889,16,0,25,22,22,19,25.5,22,19,0,0,27.5,27.5,28,29,29.5,29.5,30.5,25.9,0.60984,0,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,0,1,1,1,1
"5601",2019-07-04 21:20:00,-3.23803,14,0,25,22,22,19,25.5,22,19,0,0,27.5,27.5,28,29,29.5,29.5,30.5,25.7,0.61299,0,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,0,1,1,1,1
"5602",2019-07-04 21:21:00,-3.11359,13,0,25,22,22,19,25.5,22,19,0,0,27.5,27.5,28,29,29.5,29.5,30.5,25.4,0.61047,0,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,0,1,1,1,1
"5603",2019-07-04 21:22:00,-3.12748,13,0,25,22,22,19,25.5,22,19,0,0,27.5,27.5,28,29,29.5,29.5,30.5,25.2,0.61677,0,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,0,1,1,1,1
"5604",2019-07-04 21:23:00,-3.14179,13,0,25,22,22,19,25.5,22,19,0,0,27.5,27.5,28,29,29.5,29.5,30.5,25,0.61551,0,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,0,1,1,1,1
"5605",2019-07-04 21:24:00,-3.13275,12,0,25,22,22,19,25.5,22,19,0,0,27.5,27.5,28,29,29.5,29.5,30.5,24.9,0.61677,0,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,0,1,1,1,1
"5606",2019-07-04 21:25:00,-3.11431,11,0,25,22,22,19,25.5,22,19,0,0,27.5,27.5,28,29,29.5,29.5,30.5,24.7,0.62244,0,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,0,1,1,1,1
"5607",2019-07-04 21:26:00,-3.30985,11,0,25,22,22,19,25.5,22,19,0,0,27.5,27.5,28,29,29.5,29.5,30.5,24.8,0.6237,0,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,0,1,1,1,1
"5608",2019-07-04 21:27:00,-3.2616,10,0,25,22,22,19,25.5,22,19,0,0,27.5,27.5,28,29,29.5,29.5,30.5,24.7,0.62937,0,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"5609",2019-07-04 21:28:00,-2.79772,10,0,25,22,22,19,25.5,22,19,0,0,27.5,27.5,28,29,29.5,29.5,30.5,24.7,0.62874,0,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"5610",2019-07-04 21:29:00,-3.08272,8,0,25,22,22,19,25.5,22,19,0,0,27.5,27.5,28,29,29.5,29.5,30.5,24.8,0.62937,0,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"5611",2019-07-04 21:30:00,-3.09454,9,0,25,22,22,19,25.5,22,19,0,0,27.5,27.5,28,29,29.5,29.5,30.5,25,0.63378,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"5612",2019-07-04 21:31:00,-3.09769,9,0,25,22,22,19,25.5,22,19,0,0,27.5,27.5,28,29,29.5,29.5,30.5,25.1,0.62937,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"5613",2019-07-04 21:32:00,-3.13472,7,0,25,22,22,19,25.5,22,19,0,0,27.5,27.5,28,29,29.5,29.5,30.5,25.1,0.63,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"5614",2019-07-04 21:33:00,-3.60587,8,0,25,22,22,19,25.5,22,19,0,0,27.5,27.5,28,29,29.5,29.5,30.5,25,0.62937,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"5615",2019-07-04 21:34:00,-3.11688,8,0,25,22,22,19,25.5,22,19,0,0,27.5,27.5,28,29,29.5,29.5,30.5,24.9,0.63,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"5616",2019-07-04 21:35:00,-3.14724,8,0,25,22,22,19,25.5,22,19,0,0,27.5,27.5,28,29,29.5,29.5,30.5,25,0.63567,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"5617",2019-07-04 21:36:00,-3.13216,7,0,25,22,22,19,25.5,22,19,0,0,27.5,27.5,28,29,29.5,29.5,30.5,25,0.63567,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"5618",2019-07-04 21:37:00,-3.13775,6,0,25,22,22,19,25.5,22,19,0,0,27.5,27.5,28,29,29.5,29.5,30.5,24.9,0.63,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"5619",2019-07-04 21:38:00,-3.10443,6,0,25,22,22,19,25.5,22,19,0,0,27.5,27.5,28,29,29,29.5,30.5,24.8,0.64134,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"5620",2019-07-04 21:39:00,-3.04157,5,0,25,22,22,19,25.5,22,19,0,0,27.5,27.5,28,29,29,29.5,30.5,24.8,0.63819,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"5621",2019-07-04 21:40:00,-3.32267,6,0,25,22,22,19,25.5,22,19,0,0,27.5,27.5,28,29,29,29.5,30.5,24.5,0.63567,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"5622",2019-07-04 21:41:00,-3.08734,7,0,25,22,22,19,25.5,22,19,0,0,27.5,27.5,28,29,29,29.5,30.5,23.9,0.64008,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"5623",2019-07-04 21:42:00,-3.13281,8,0,25,22,22,19,25.5,22,19,0,0,27.5,27.5,28,29,29,29.5,30.5,23.4,0.63567,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"5624",2019-07-04 21:43:00,-3.15201,8,0,25,22,22,19,25.5,22,19,0,0,27.5,27.5,28,29,29,29.5,30.5,23.1,0.63567,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"5625",2019-07-04 21:44:00,-3.23535,10,0,25,22,22,19,25.5,22,19,0,0,27.5,27.5,28,29,29,29,30.5,23.1,0.63441,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"5626",2019-07-04 21:45:00,-3.17904,10,0,25,22,22,19,25.5,22,19,0,0,27.5,27.5,28,29,29,29,30.5,23.2,0.63063,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"5627",2019-07-04 21:46:00,-3.27849,0,0,25,22,22,19,25.5,22,19,0,0,27.5,27.5,28,29,29,29,30.5,23.3,0.63567,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"5628",2019-07-04 21:47:00,-3.171,0,0,25,22,22,19,25.5,22,19,0,0,27.5,27.5,28,29,29,29,30.5,23.1,0.66087,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"5629",2019-07-04 21:48:00,-3.196,0,0,25,22,22,19,25.5,22,19,0,0,27.5,27.5,28,29,29,29,30.5,23,0.66087,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"5630",2019-07-04 21:49:00,-2.80259,0,0,25,22,22,19,25.5,22,19,0,0,27.5,27.5,28,29,29,29,30.5,23,0.66024,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"5631",2019-07-04 21:50:00,-3.18801,0,0,25,22,22,19,25.5,22,19,0,0,27.5,27.5,28,29,29,29,30.5,23.1,0.83979,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"5632",2019-07-04 21:51:00,-3.20482,0,0,25,22,22,19,25.5,22,19,0,0,27.5,27.5,28,29,29,29,30.5,23.2,0.84168,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"5633",2019-07-04 21:52:00,-3.14659,0,0,25,22,22,19,25.5,22,19,0,0,27.5,27.5,28,29,29,29,30.5,23.2,0.83223,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"5634",2019-07-04 21:53:00,-2.95454,0,0,25,22,22,19,25.5,22,19,0,0,27.5,27.5,28,29,29,29,30.5,23.3,0.8316,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"5635",2019-07-04 21:54:00,-3.05275,0,0,25,22,22,19,25.5,22,19,0,0,27.5,27.5,28,29,29,29,30.5,23.3,0.83664,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"5636",2019-07-04 21:55:00,-2.94549,0,0,25,22,22,19,25.5,22,19,0,0,27.5,27.5,28,29,29,29,30.5,23.3,0.83664,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"5637",2019-07-04 21:56:00,-2.73768,0,0,25,22,22,19,25.5,22,19,0,0,27.5,27.5,28,29,29,29,30.5,23.3,0.81207,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"5638",2019-07-04 21:57:00,-2.49954,0,0,25,22,22,19,25.5,22,19,0,0,27.5,27.5,28,29,29,29,30.5,23.2,0.80955,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"5639",2019-07-04 21:58:00,-2.36293,0,0,25,22,22,19,25.5,22,19,5.3147619047619,0,27.5,27.5,28,29,29,29,30,23.4,0.96264,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"5640",2019-07-04 21:59:00,-1.82387,0,0,25,22,22,19,25.5,22,19,7.55573770491803,0,27.5,27.5,28,28.5,29,29,30,23.2,0.9324,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"5641",2019-07-04 22:00:00,-2.96725,0,0,25,22,22,19,25.5,22,19,7.56833333333333,0,27.5,27.5,28,28.5,29,29,30,23.3,0.82215,0,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"5642",2019-07-04 22:01:00,-2.68152,0,0,25,22,22,19,25.5,22,19,0.125245901639344,0,27.5,27.5,28,28.5,29,29,30,23.3,0.70497,0,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"5643",2019-07-04 22:02:00,-2.8223,0,0,25,22,22,19,25.5,22,19,0,0,27.5,27.5,28,28.5,29,29,30,23.4,0.74214,0,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"5644",2019-07-04 22:03:00,-3.00687,0,0,25,22,22,19,25.5,22,19,0,0,27.5,27.5,28,28.5,29,29,30,23.5,0.69489,0,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"5645",2019-07-04 22:04:00,-3.15323,0,0,25,22,22,19,25.5,22,19,0,0,27.5,27.5,28,28.5,29,29,30,23.3,0.69174,0,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"5646",2019-07-04 22:05:00,-3.31765,0,0,25,22,22,19,25.5,22,19,0,0,27.5,27.5,28,28.5,29,29,30,23.1,0.68607,0,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"5647",2019-07-04 22:06:00,-3.11018,0,0,25,22,22,19,25.5,22,19,0,0,27.5,27.5,28,28.5,29,29,30,23,0.68544,0,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"5648",2019-07-04 22:07:00,-3.71557,0,0,25,22,22,19,25.5,22,19,0,0,27.5,27.5,28,28.5,29,29,30,22.9,0.68544,0,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"5649",2019-07-04 22:08:00,-3.55269,0,0,25,22,22,19,25.5,22,19,0,0,27.5,27.5,28,28.5,29,29,30,22.9,0.69174,0,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"5650",2019-07-04 22:09:00,-4.00059,0,0,25,22,22,19,25.5,22,19,0,0,27.5,27.5,28,28.5,29,29,30,22.9,0.69111,0,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"5651",2019-07-04 22:10:00,-4.14228,0,0,25,22,22,19,25.5,22,19,0,0,27.5,27.5,28,28.5,29,29,30,22.9,0.68544,0,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"5652",2019-07-04 22:11:00,-4.4011,0,0,25,22,22,19,25.5,22,19,0,0,27.5,27.5,28,28.5,29,29,30,22.8,0.69111,0,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"5653",2019-07-04 22:12:00,-4.19571,0,0,25,22,22,19,25.5,22,19,0,0,27.5,27.5,28,28.5,29,29,30,22.7,0.68544,0,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"5654",2019-07-04 22:13:00,-4.07874,0,0,25,22,22,19,25.5,22,19,0,0,27.5,27.5,28,28.5,29,29,30,22.7,0.69048,0,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"5655",2019-07-04 22:14:00,-3.62676,0,0,25,22,22,19,25.5,22,19,0,0,27.5,27.5,28,28.5,29,29,30,22.8,0.68733,0,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"5656",2019-07-04 22:15:00,-3.38015,0,0,25,22,22,19,25.5,22,19,0,0,27.5,27.5,28,28.5,29,29,30,22.8,0.69678,0,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"5657",2019-07-04 22:16:00,-3.21582,0,0,25,22,22,19,25.5,22,19,0,0,27.5,27.5,28,28.5,29,29,30,22.8,0.69804,0,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,0,1,1,1,1
"5658",2019-07-04 22:17:00,-3.13851,0,0,25,22,22,19,25.5,22,19,0,0,27.5,27.5,28,28.5,29,29,30,22.7,0.69804,0,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,0,1,1,1,1
"5659",2019-07-04 22:18:00,-3.05216,0,0,25,22,22,19,25.5,22,19,0,0,27.5,27.5,28,28.5,29,29,30,22.7,0.693,0,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,0,1,1,1,1
"5660",2019-07-04 22:19:00,-3.01595,0,0,25,22,22,19,25.5,22,19,0,0,27.5,27.5,28,28.5,29,29,30,22.6,0.69867,0,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,0,1,1,1,1
"5661",2019-07-04 22:20:00,-2.8242,0,0,25,22,22,19,25.5,22,19,0,0,27.5,27.5,28,28.5,29,29,30,22.6,0.69867,0,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,0,1,1,1,1
"5662",2019-07-04 22:21:00,-2.97476,0,0,25,22,22,19,25.5,22,19,0,0,27.5,27.5,28,28.5,29,29,30,22.5,0.70434,0,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,0,1,1,1,1
"5663",2019-07-04 22:22:00,-2.92026,0,0,25,22,22,19,25.5,22,19,0,0,27.5,27.5,28,28.5,29,29,30,22.4,0.70623,0,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,0,1,1,1,1
"5664",2019-07-04 22:23:00,-2.87126,0,0,25,22,22,19,25.5,22,19,0,0,27.5,27.5,28,28.5,29,29,30,22.5,0.71064,0,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,0,1,1,1,1
"5665",2019-07-04 22:24:00,-2.91322,0,0,25,22,22,19,25.5,22,19,0,0,27.5,27.5,27.5,28.5,29,29,30,22.5,0.7119,0,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,0,1,1,1,1
"5666",2019-07-04 22:25:00,-2.95399,0,0,25,22,22,19,25.5,22,19,0,0,27.5,27.5,27.5,28.5,29,29,30,22.6,0.70497,0,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,0,1,1,1,1
"5667",2019-07-04 22:26:00,-2.88033,0,0,25,22,22,19,25.5,22,19,0,0,27.5,27.5,27.5,28.5,29,29,30,22.7,0.81207,0,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,0,1,1,1,1
"5668",2019-07-04 22:27:00,-2.90649,0,0,25,22,22,19,25.5,22,19,0,0,27.5,27.5,27.5,28.5,29,29,30,22.7,0.81774,0,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,0,1,1,1,1
"5669",2019-07-04 22:28:00,-2.73586,0,0,25,22,22,19,25.5,22,19,0,0,27.5,27.5,27.5,28.5,29,29,30,22.8,0.8946,0,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,0,1,1,1,1
"5670",2019-07-04 22:29:00,-2.96435,0,0,25,22,22,19,25.5,22,19,0,0,27.5,27.5,27.5,28.5,29,29,30,22.8,0.81774,0,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,0,1,1,1,1
