"","time","heating_cooling_power","irrad","kitchen_active_power","setp_371","setp_472","setp_474","setp_476","setp_571","setp_573","setp_574","shower_471","shower_571","temp_371","temp_472","temp_474","temp_476","temp_571","temp_573","temp_574","temp_amb","total_active_power","Y1_371","Y1_472","Y1_474","Y1_476","Y1_571","Y1_573","Y1_574","Y2_371","Y2_472","Y2_476","Y2_571","Y2_574","Y3_371","Y3_472","Y3_476","Y3_571","Y3_574","Y4_371","Y5_371","Y6_371","Y7_371"
"5671",2019-07-04 22:30:00,-2.97758,0,0,25,22,22,19,25.5,22,19,0,0,27.5,27.5,27.5,28.5,29,29,30,22.8,0.81522,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,0,1,1,1,1
"5672",2019-07-04 22:31:00,-2.85178,0,0,25,22,22,19,25.5,22,19,0,0,27.5,27.5,27.5,28.5,29,29,30,22.7,0.81774,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,0,1,1,1,1
"5673",2019-07-04 22:32:00,-2.95608,0,0,25,22,22,19,25.5,22,19,0,0,27.5,27.5,27.5,28.5,29,29,30,22.7,0.81207,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,0,1,1,1,1
"5674",2019-07-04 22:33:00,-2.64161,0,0,25,22,22,19,25.5,22,19,0,0,27.5,27.5,27.5,28.5,29,29,30,22.7,0.8064,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,0,1,1,1,1
"5675",2019-07-04 22:34:00,-2.87583,0,0,25,22,22,19,25.5,22,19,0,0,27.5,27.5,27.5,28.5,29,29,30,22.7,0.81837,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,0,1,1,1,1
"5676",2019-07-04 22:35:00,-2.88055,0,0,25,22,22,19,25.5,22,19,0,0,27.5,27.5,27.5,28.5,29,29,30,22.7,0.90027,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,0,1,1,1,1
"5677",2019-07-04 22:36:00,-2.8983,0,0,25,22,22,19,25.5,22,19,0,0,27.5,27.5,27.5,28.5,29,29,30,22.6,0.81648,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,0,1,1,1,1
"5678",2019-07-04 22:37:00,-2.93681,0,0,25,22,22,19,25.5,22,19,0,0,27.5,27.5,27.5,28.5,29,29,30,22.6,0.81081,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,0,1,1,1,1
"5679",2019-07-04 22:38:00,-2.86971,0,0,25,22,22,19,25.5,22,19,0,0,27.5,27.5,27.5,28.5,29,29,30,22.5,0.8001,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,0,1,1,1,1
"5680",2019-07-04 22:39:00,-2.72551,0,0,25,22,22,19,25.5,22,19,0,0,27.5,27.5,27.5,28.5,29,29,30,22.5,0.80577,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,0,1,1,1,1
"5681",2019-07-04 22:40:00,-3.16345,0,0,25,22,22,19,25.5,22,19,0,0,27.5,27.5,27.5,28.5,29,29,30,22.4,0.81459,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,0,1,1,1,1
"5682",2019-07-04 22:41:00,-2.83227,0,0,25,22,22,19,25.5,22,19,0,0,27.5,27.5,27.5,28.5,29,29,30,22.4,0.8946,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,0,1,1,1,1
"5683",2019-07-04 22:42:00,-2.84442,0,0,25,22,22,19,25.5,22,19,0,0,27.5,27.5,27.5,28.5,29,29,30,22.3,0.81144,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,0,1,1,1,1
"5684",2019-07-04 22:43:00,-2.92781,0,0,25,22,22,19,25.5,22,19,0,0,27.5,27.5,27.5,28.5,29,29,30,22.3,0.81018,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,0,1,1,1,1
"5685",2019-07-04 22:44:00,-2.91399,0,0,25,22,22,19,25.5,22,19,0,0,27.5,27.5,27.5,28.5,29,29,30,22.2,0.80514,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,0,1,1,1,1
"5686",2019-07-04 22:45:00,-2.96191,0,0,25,22,22,19,25.5,22,19,0,0,27.5,27.5,27.5,28.5,29,29,30,22.1,0.80577,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,0,1,1,1,1
"5687",2019-07-04 22:46:00,-3.05698,0,0,25,22,22,19,25.5,22,19,0,0,27.5,27.5,27.5,28.5,28.5,29,30,21.9,0.81144,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"5688",2019-07-04 22:47:00,-3.31172,0,0,25,22,22,19,25.5,22,19,0,0,27.5,27.5,27.5,28.5,28.5,29,30,21.8,0.88641,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"5689",2019-07-04 22:48:00,-3.05565,0,0,25,22,22,19,25.5,22,19,0,0,27.5,27.5,27.5,28.5,28.5,29,30,21.7,0.8001,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"5690",2019-07-04 22:49:00,-3.30817,0,0,25,22,22,19,25.5,22,19,0,0,27.5,27.5,27.5,28.5,28.5,29,30,21.9,0.81144,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"5691",2019-07-04 22:50:00,-3.02319,0,0,25,22,22,19,25.5,22,19,0,0,27.5,27.5,27.5,28.5,28.5,29,30,21.8,0.90972,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"5692",2019-07-04 22:51:00,-3.03438,0,0,25,22,22,19,25.5,22,19,0,0,27.5,27.5,27.5,28.5,28.5,28.5,30,21.9,0.81333,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"5693",2019-07-04 22:52:00,-3.0467,0,0,25,22,22,19,25.5,22,19,0,0,27.5,27.5,27.5,28.5,28.5,28.5,30,22,0.9009,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"5694",2019-07-04 22:53:00,-3.67766,0,0,25,22,22,19,25.5,22,19,0,0,27.5,27.5,27.5,28.5,28.5,28.5,30,22.1,0.70434,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"5695",2019-07-04 22:54:00,-3.02882,0,0,25,22,22,19,25.5,22,19,0,0,27.5,27.5,27.5,28.5,28.5,28.5,30,22.2,0.6993,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"5696",2019-07-04 22:55:00,-3.01998,0,0,25,22,22,19,25.5,22,19,0,0,27.5,27.5,27.5,28.5,28.5,28.5,30,22.3,0.693,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"5697",2019-07-04 22:56:00,-3.04564,0,0,25,22,22,19,25.5,22,19,0,0,27.5,27.5,27.5,28.5,28.5,28.5,30,22.3,0.69867,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"5698",2019-07-04 22:57:00,-3.00301,0,0,25,22,22,19,25.5,22,19,0,0,27.5,27.5,27.5,28,28.5,28.5,29.5,22.3,0.69237,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"5699",2019-07-04 22:58:00,-3.06773,0,0,25,22,22,19,25.5,22,19,0,0,27.5,27.5,27.5,28,28.5,28.5,29.5,22.3,0.66024,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"5700",2019-07-04 22:59:00,-2.94177,0,0,25,22,22,19,25.5,22,19,0,0,27.5,27.5,27.5,28,28.5,28.5,29.5,22.3,0.66339,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"5701",2019-07-04 23:00:00,-2.69837,0,0,25,22,22,19,25.5,22,19,0,0,27.5,27.5,27.5,28,28.5,28.5,29.5,22.3,0.65079,0,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"5702",2019-07-04 23:01:00,-3.01201,0,0,25,22,22,19,25.5,22,19,0,0,27.5,27.5,27.5,28,28.5,28.5,29.5,22.2,0.65457,0,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"5703",2019-07-04 23:02:00,-3.01017,0,0,25,22,22,19,25.5,22,19,0,0,27.5,27.5,27.5,28,28.5,28.5,29.5,22.2,0.66024,0,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"5704",2019-07-04 23:03:00,-2.97498,0,0,25,22,22,19,25.5,22,19,0,0,27.5,27.5,27.5,28,28.5,28.5,29.5,22.1,0.65394,0,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"5705",2019-07-04 23:04:00,-2.92313,0,0,25,22,22,19,25.5,22,19,0,0,27.5,27.5,27.5,28,28.5,28.5,29.5,22,0.66024,0,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"5706",2019-07-04 23:05:00,-2.98439,0,0,25,22,22,19,25.5,22,19,0,0,27.5,27.5,27.5,28,28.5,28.5,29.5,21.9,0.81333,0,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"5707",2019-07-04 23:06:00,-3.09184,0,0,25,22,22,19,25.5,22,19,0,0,27,27.5,27.5,28.5,28.5,28.5,29.5,21.9,0.66024,0,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"5708",2019-07-04 23:07:00,-3.02853,0,0,25,22,22,19,25.5,22,19,0,0,27,27.5,27.5,28.5,28.5,28.5,29.5,21.8,0.70245,0,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"5709",2019-07-04 23:08:00,-2.91714,0,0,25,22,22,19,25.5,22,19,0,0,27,27.5,27.5,28.5,28.5,28.5,29.5,21.7,0.66339,0,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"5710",2019-07-04 23:09:00,-3.29204,0,0,25,22,22,19,25.5,22,19,0,0,27,27.5,27.5,28.5,28.5,28.5,29.5,21.6,0.6489,0,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"5711",2019-07-04 23:10:00,-3.06658,0,0,25,22,22,19,25.5,22,19,0,0,27,27.5,27.5,28.5,28.5,28.5,29.5,21.6,0.64764,0,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"5712",2019-07-04 23:11:00,-3.05235,0,0,25,22,22,19,25.5,22,19,0,0,26.5,27.5,27.5,28,28.5,28.5,29.5,21.4,0.64197,0,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"5713",2019-07-04 23:12:00,-3.06542,0,0,25,22,22,19,25.5,22,19,0,0,26.5,27.5,27.5,28,28.5,28.5,29.5,21.4,0.64197,0,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"5714",2019-07-04 23:13:00,-2.78531,0,0,25,22,22,19,25.5,22,19,0,0,26.5,27.5,27.5,28,28.5,28.5,29.5,21.3,0.63567,0,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"5715",2019-07-04 23:14:00,-3.06372,0,0,25,22,22,19,25.5,22,19,0,0,26.5,27.5,27.5,28,28.5,28.5,29.5,21.3,0.64134,0,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"5716",2019-07-04 23:15:00,-3.03513,0,0,25,22,22,19,25.5,22,19,0,0,26.5,27.5,27.5,28,28.5,28.5,29.5,21.2,0.64071,0,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"5717",2019-07-04 23:16:00,-3.00885,0,0,25,22,22,19,25.5,22,19,0,0,26.5,27.5,27.5,28,28.5,28.5,29.5,21.1,0.63378,0,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"5718",2019-07-04 23:17:00,-3.02304,0,0,25,22,22,19,25.5,22,19,0,0,26.5,27.5,27.5,28,28.5,28.5,29.5,21.1,0.63189,0,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"5719",2019-07-04 23:18:00,-3.00525,0,0,25,22,22,19,25.5,22,19,0,0,26.5,27.5,27.5,28,28.5,28.5,29.5,21.1,0.62937,0,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"5720",2019-07-04 23:19:00,-2.61465,0,0,25,22,22,19,25.5,22,19,0,0,26.5,27.5,27.5,28,28.5,28.5,29.5,21.1,0.7371,0,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"5721",2019-07-04 23:20:00,-2.73362,0,0,25,22,22,19,25.5,22,19,0,0,26.5,27.5,27.5,28,28.5,28.5,29.5,21.1,0.74277,0,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"5722",2019-07-04 23:21:00,-3.01272,0,0,25,22,22,19,25.5,22,19,0,0,26.5,27.5,27.5,28,28.5,28.5,29.5,21.2,0.7371,0,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"5723",2019-07-04 23:22:00,-3.0181,0,0,25,22,22,19,25.5,22,19,0,0,26.5,27.5,27.5,28,28.5,28.5,29.5,21.3,0.7434,0,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"5724",2019-07-04 23:23:00,-3.01066,0,0,25,22,22,19,25.5,22,19,0,0,26.5,27.5,27.5,28,28.5,28.5,29.5,21.3,0.7371,0,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"5725",2019-07-04 23:24:00,-3.05521,0,0,25,22,22,19,25.5,22,19,0,0,26.5,27.5,27.5,28,28.5,28.5,29.5,21.3,0.7371,0,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"5726",2019-07-04 23:25:00,-2.93806,0,0,25,22,22,19,25.5,22,19,0,0,26.5,27.5,27.5,28,28.5,28.5,29.5,21.3,0.73647,0,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"5727",2019-07-04 23:26:00,-3.06148,0,0,25,22,22,19,25.5,22,19,0,0,26.5,27.5,27.5,28,28.5,28.5,29.5,21.3,0.82467,0,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"5728",2019-07-04 23:27:00,-2.94654,0,0,25,22,22,19,25.5,22,19,0,0,26.5,27.5,27.5,28,28.5,28.5,29.5,21.3,0.73584,0,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"5729",2019-07-04 23:28:00,-2.98692,0,0,25,22,22,19,25.5,22,19,0,0,26.5,27.5,27.5,28,28.5,28.5,29.5,21.3,0.73584,0,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"5730",2019-07-04 23:29:00,-2.46956,0,0,25,22,22,19,25.5,22,19,0,0,26.5,27,27.5,28,28.5,28.5,29.5,21.3,0.7308,0,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"5731",2019-07-04 23:30:00,-2.95409,0,0,25,22,22,19,25.5,22,19,0,0,26.5,27,27.5,28,28.5,28.5,29.5,21.3,0.73647,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"5732",2019-07-04 23:31:00,-2.98938,0,0,25,22,22,19,25.5,22,19,0,0,26.5,27,27.5,28,28.5,28.5,29.5,21.3,0.73647,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"5733",2019-07-04 23:32:00,-2.98264,0,0,25,22,22,19,25.5,22,19,0,0,26.5,27,27.5,28,28.5,28.5,29.5,21.2,0.72387,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"5734",2019-07-04 23:33:00,-2.92243,0,0.721,25,22,22,19,25.5,22,19,0,0,26.5,27,27,28,28.5,28.5,29.5,21.2,1.3041,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"5735",2019-07-04 23:34:00,-2.98113,0,0.718,25,22,22,19,25.5,22,19,0,0,26.5,27,27,28,28.5,28.5,29.5,21.1,1.35387,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"5736",2019-07-04 23:35:00,-2.97725,0,0.715,25,22,22,19,25.5,22,19,0,0,26.5,27,27,28,28.5,28.5,29.5,21.1,1.3356,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"5737",2019-07-04 23:36:00,-2.97979,0,0.711,25,22,22,19,25.5,22,19,0,0,26.5,27,27,28,28.5,28.5,29.5,21,1.449,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"5738",2019-07-04 23:37:00,-2.97605,0,0.711,25,22,22,19,25.5,22,19,0,0,26,27,27,28,28.5,28.5,29.5,21,1.21527,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"5739",2019-07-04 23:38:00,-2.93357,0,0.709,25,22,22,19,25.5,22,19,0,0,26,27,27,28,28.5,28.5,29.5,21,1.3104,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"5740",2019-07-04 23:39:00,-2.66979,0,0.702,25,22,22,19,25.5,22,19,0,0,26,27,27,28,28.5,28.5,29.5,20.9,1.30977,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"5741",2019-07-04 23:40:00,-2.76156,0,0.707,25,22,22,19,25.5,22,19,0,0,26,27,27,28,28.5,28.5,29.5,20.9,1.31607,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"5742",2019-07-04 23:41:00,-3.01917,0,0.707,25,22,22,19,25.5,22,19,0,0,26,27,27,28,28.5,28,29.5,20.9,1.40994,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"5743",2019-07-04 23:42:00,-2.88656,0,0.704,25,22,22,19,25.5,22,19,0,0,26,27,27,28,28.5,28,29.5,20.9,1.40427,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"5744",2019-07-04 23:43:00,-2.82592,0,0.817,25,22,22,19,25.5,22,19,0,0,26,27,27,28,28.5,28,29.5,20.9,1.35702,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"5745",2019-07-04 23:44:00,-3.26267,0,0.319,25,22,22,19,25.5,22,19,0,0,26,27,27,28,28.5,28,29.5,20.7,0.8442,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"5746",2019-07-04 23:45:00,-2.80122,0,0.272,25,22,22,19,25.5,22,19,0,0,26,27,27,28,28.5,28,29.5,20.6,0.82593,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"5747",2019-07-04 23:46:00,-2.92718,0,0.2,25,22,22,19,25.5,22,19,0,0,26,27,27,28,28.5,28,29.5,20.5,0.79254,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"5748",2019-07-04 23:47:00,-2.78443,0,0.2,25,22,22,19,25.5,22,19,0,0,26,27,27,28,28.5,28,29.5,20.5,0.78687,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"5749",2019-07-04 23:48:00,-2.72485,0,0.317,25,22,22,19,25.5,22,19,0,0,26,27,27,28,28.5,28,29.5,20.5,0.89523,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"5750",2019-07-04 23:49:00,-2.76483,0,0.115,25,22,22,19,25.5,22,19,0,0,26,27,27,28,28.5,28,29.5,20.5,0.83727,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"5751",2019-07-04 23:50:00,-2.79755,0,0.067,25,22,22,19,25.5,22,19,0,0,26,27,27,28,28.5,28,29.5,20.5,0.83727,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"5752",2019-07-04 23:51:00,-2.79313,0,0.045,25,22,22,19,25.5,22,19,0,0,26,27,27,28,28.5,28,29.5,20.3,0.90657,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"5753",2019-07-04 23:52:00,-2.68257,0,0.034,25,22,22,19,25.5,22,19,0,0,26,27,27,28,28.5,28,29.5,20.5,0.82467,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"5754",2019-07-04 23:53:00,-2.58072,0,0,25,22,22,19,25.5,22,19,0,0,26,27,27,28,28.5,28,29.5,20.5,0.8694,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"5755",2019-07-04 23:54:00,-2.48337,0,0,25,22,22,19,25.5,22,19,0,0,26,27,27,28,28.5,28,29.5,20.5,0.90153,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"5756",2019-07-04 23:55:00,-2.37173,0,2.008,25,22,22,19,25.5,22,19,0,0,26,27,27,28,28.5,28,29,20.5,2.94084,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"5757",2019-07-04 23:56:00,-2.32709,0,2.007,25,22,22,19,25.5,22,19,0,0,26,27,27,28,28.5,28,29,20.6,2.85201,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"5758",2019-07-04 23:57:00,-2.27314,0,1.974,25,22,22,19,25.5,22,19,0,0,26,27,27,28,28.5,28,29,20.7,2.82681,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"5759",2019-07-04 23:58:00,-2.35734,0,1.994,25,22,22,19,25.5,22,19,0,0,26,27,27,28,28.5,28,29,20.9,2.85264,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"5760",2019-07-04 23:59:00,-1.81846,0,1.991,25,22,22,19,25.5,22,19,0,0,26,27,27,28,28.5,28,29,20.8,2.83437,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"5761",2019-07-05 00:00:00,-2.51673,0,2,25,22,22,19,25.5,22,19,0,0,26,27,27,28,28.5,28,29,20.8,2.84571,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"5762",2019-07-05 00:01:00,-2.10985,0,2.01,25,22,22,19,25.5,22,19,0,0,26,27,27,28,28.5,28,29,20.6,2.98431,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"5763",2019-07-05 00:02:00,-2.74158,0,1.974,25,22,22,19,25.5,22,19,0,0,26,27,27,28,28.5,28,29,20.7,2.83374,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"5764",2019-07-05 00:03:00,-2.88603,0,2.002,25,22,22,19,25.5,22,19,0,0,26,27,27,28,28.5,28,29,20.7,2.85327,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"5765",2019-07-05 00:04:00,-2.83926,0,0.097,25,22,22,19,25.5,22,19,0,0,26,27,27,28,28.5,28,29,20.8,0.93744,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"5766",2019-07-05 00:05:00,-3.18442,0,0,25,22,22,19,25.5,22,19,0,0,26,27,27,28,28.5,28,29,20.8,0.81207,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"5767",2019-07-05 00:06:00,-3.35657,0,2.497,25,22,22,19,25.5,22,19,0,0,26,27,27,28,28.5,28,29,20.7,3.24891,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"5768",2019-07-05 00:07:00,-3.62726,0,2.458,25,22,22,19,25.5,22,19,0,0,26,27,27,28,28.5,28,29,20.7,3.10401,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"5769",2019-07-05 00:08:00,-3.88202,0,2.505,25,22,22,19,25.5,22,19,0,0,26,27,27,28,28.5,28,29,20.7,3.14874,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"5770",2019-07-05 00:09:00,-3.88502,0,2.693,25,22,22,19,25.5,22,19,0,0,26,27,27,28,28.5,28,29,20.7,3.40074,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"5771",2019-07-05 00:10:00,-3.42767,0,2.706,25,22,22,19,25.5,22,19,0,0,26,27,27,28,28,28,29,20.7,3.40074,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"5772",2019-07-05 00:11:00,-3.30624,0,2.701,25,22,22,19,25.5,22,19,0,0,26,27,27,28,28,28,29,20.7,3.40641,0,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"5773",2019-07-05 00:12:00,-3.13032,0,2.696,25,22,22,19,25.5,22,19,0,0,26,27,27,28,28,28,29,20.6,3.39507,0,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"5774",2019-07-05 00:13:00,-2.91388,0,0.797,25,22,22,19,25.5,22,19,0,0,26,27,27,28,28,28,29,20.6,1.43577,0,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"5775",2019-07-05 00:14:00,-2.96895,0,0.768,25,22,22,19,25.5,22,19,0,0,26,27,27,28,28,28,29,20.6,1.36332,0,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"5776",2019-07-05 00:15:00,-2.94944,0,0.814,25,22,22,19,25.5,22,19,0,0,26,27,27,28,28,28,29,20.7,1.3797,0,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"5777",2019-07-05 00:16:00,-2.91598,0,0.684,25,22,22,19,25.5,22,19,0,0,26,27,27,28,28,28,29,20.8,1.2096,0,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"5778",2019-07-05 00:17:00,-2.82532,0,0.66,25,22,22,19,25.5,22,19,0,0,25.5,27,27,28,28,28,29,20.8,1.20771,0,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"5779",2019-07-05 00:18:00,-2.82268,0,0.658,25,22,22,19,25.5,22,19,0,0,25.5,27,27,28,28,28,29,20.7,1.28394,0,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"5780",2019-07-05 00:19:00,-2.38557,0,0.638,25,22,22,19,25.5,22,19,0,0,25.5,27,27,28,28,28,29,20.5,1.21527,0,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"5781",2019-07-05 00:20:00,-2.7529,0,0.676,25,22,22,19,25.5,22,19,0,0,25.5,27,27,28,28,28,29,20.5,1.20267,0,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"5782",2019-07-05 00:21:00,-2.15355,0,0.677,25,22,22,19,25.5,22,19,0,0,25.5,27,27,28,28,28,29,20.5,1.20141,0,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"5783",2019-07-05 00:22:00,-2.68985,0,0.643,25,22,22,19,25.5,22,19,0,0,25.5,27,27,28,28,28,29,20.5,1.18314,0,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"5784",2019-07-05 00:23:00,-2.69227,0,0.302,25,22,22,19,25.5,22,19,0,0,25.5,27,27,28,28,28,29,20.4,0.84357,0,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"5785",2019-07-05 00:24:00,-2.71181,0,0.325,25,22,22,19,25.5,22,19,0,0,25.5,27,27,28,28,28,29,20.3,0.85617,0,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"5786",2019-07-05 00:25:00,-2.68029,0,0.124,25,22,22,19,25.5,22,19,0,0,25.5,27,27,28,28,28,29,20.4,0.83664,0,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"5787",2019-07-05 00:26:00,-2.48111,0,0.067,25,22,22,19,25.5,22,19,0,0,25.5,27,27,28,28,28,29,20.4,0.80577,0,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"5788",2019-07-05 00:27:00,-2.69652,0,0.101,25,22,22,19,25.5,22,19,0,0,25.5,27,27,28,28,28,29,20.3,0.90153,0,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"5789",2019-07-05 00:28:00,-2.65443,0,0.101,25,22,22,19,25.5,22,19,0,0,25.5,27,27,28,28,28,29,20.3,0.83034,0,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"5790",2019-07-05 00:29:00,-2.70703,0,0.122,25,22,22,19,25.5,22,19,0,0,25.5,27,27,28,28,28,29,20.3,0.81207,0,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"5791",2019-07-05 00:30:00,-2.69377,0,0,25,22,22,19,25.5,22,19,0,0,25.5,27,27,28,28,28,29,20.2,0.64449,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"5792",2019-07-05 00:31:00,-2.64441,0,0.065,25,22,22,19,25.5,22,19,0,0,25.5,27,27,28,28,28,29,20.2,0.67788,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"5793",2019-07-05 00:32:00,-2.55476,0,0.103,25,22,22,19,25.5,22,19,0,0,25.5,26.5,27,28,28,28,29,20.1,0.70623,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"5794",2019-07-05 00:33:00,-2.6383,0,0.101,25,22,22,19,25.5,22,19,0,0,25.5,26.5,27,28,28,28,29,20,0.71064,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"5795",2019-07-05 00:34:00,-2.6787,0,0.124,25,22,22,19,25.5,22,19,0,0,25.5,26.5,27,28,28,28,29,19.9,0.71127,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"5796",2019-07-05 00:35:00,-2.71437,0,0.126,25,22,22,19,25.5,22,19,0,0,25.5,26.5,27,28,28,28,29,19.8,0.70623,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"5797",2019-07-05 00:36:00,-2.72877,0,0.065,25,22,22,19,25.5,22,19,0,0,25.5,26.5,27,27.5,28,28,29,19.7,0.68607,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"5798",2019-07-05 00:37:00,-3.02894,0,0.101,25,22,22,19,25.5,22,19,0,0,25.5,26.5,27,27.5,28,28,29,19.7,0.6993,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"5799",2019-07-05 00:38:00,-2.70766,0,0.101,25,22,22,19,25.5,22,19,0,0,25.5,26.5,26.5,27.5,28,28,29,19.7,0.6993,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"5800",2019-07-05 00:39:00,-2.20918,0,0.124,25,22,22,19,25.5,22,19,0,0,25.5,26.5,26.5,27.5,28,28,29,19.7,0.7056,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"5801",2019-07-05 00:40:00,-2.67949,0,0.124,25,22,22,19,25.5,22,19,0,0,25.5,26.5,26.5,27.5,28,28,29,19.7,0.70434,0,1,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,0,0,0,1
"5802",2019-07-05 00:41:00,-2.67301,0,0.065,25,22,22,19,25.5,22,19,0,0,25.5,26.5,26.5,27.5,28,28,29,19.7,0.66717,0,1,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,0,0,0,1
"5803",2019-07-05 00:42:00,-2.68602,0,0.122,25,22,22,19,25.5,22,19,0,0,25.5,26.5,26.5,27.5,28,28,29,19.7,0.71694,0,1,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,0,0,0,1
"5804",2019-07-05 00:43:00,-2.6666,0,0,25,22,22,19,25.5,22,19,0,0,25.5,26.5,26.5,27.5,28,28,29,19.6,0.6678,0,1,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,0,0,0,1
"5805",2019-07-05 00:44:00,-2.66378,0,0,25,22,22,19,25.5,22,19,0,0,25.5,26.5,26.5,27.5,28,28,29,19.6,0.72387,0,1,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,0,0,0,1
"5806",2019-07-05 00:45:00,-2.7596,0,0,25,22,22,19,25.5,22,19,0,0,25.5,26.5,26.5,27.5,28,28,29,19.6,0.50211,0,1,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,0,0,0,1
"5807",2019-07-05 00:46:00,-3.18003,0,0.115,25,22,22,19,25.5,22,19,0,0,25.5,26.5,26.5,27.5,28,28,29,19.6,0.55377,0,1,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,0,0,0,1
"5808",2019-07-05 00:47:00,-2.61729,0,0.065,25,22,22,19,25.5,22,19,0,0,25.5,26.5,26.5,27.5,28,28,29,19.5,0.54684,0,1,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,0,0,0,1
"5809",2019-07-05 00:48:00,-2.62911,0,0.099,25,22,22,19,25.5,22,19,0,0,25.5,26.5,26.5,27.5,28,27.5,29,19.5,0.55377,0,1,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,0,0,0,1
"5810",2019-07-05 00:49:00,-2.53394,0,0.074,25,22,22,19,25.5,22,19,0,0,25.5,26.5,26.5,27.5,28,27.5,29,19.5,0.52794,0,1,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,0,0,0,1
"5811",2019-07-05 00:50:00,-2.4179,0,0.036,25,22,22,19,25.5,22,19,0,0,25.5,26.5,26.5,27.5,28,27.5,29,19.6,0.51345,0,1,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,0,0,0,1
"5812",2019-07-05 00:51:00,-2.42613,0,0,25,22,22,19,25.5,22,19,0,0,25.5,26.5,26.5,27.5,28,27.5,29,19.6,0.59157,0,1,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,0,0,0,1
"5813",2019-07-05 00:52:00,-2.40168,0,0,25,22,22,19,25.5,22,19,0,0,25,26.5,26.5,27.5,28,27.5,29,19.6,0.59157,0,1,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,0,0,0,1
"5814",2019-07-05 00:53:00,-2.51259,0,0.09,25,22,22,19,25.5,22,19,0,0,25,26.5,26.5,27.5,28,27.5,28.5,19.6,0.51912,0,1,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,0,0,0,1
"5815",2019-07-05 00:54:00,-2.02008,0,0.117,25,22,22,19,25.5,22,19,0,0,25,26.5,26.5,27.5,28,27.5,28.5,19.6,0.55944,0,1,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,0,0,0,1
"5816",2019-07-05 00:55:00,-2.19467,0,0.061,25,22,22,19,25.5,22,19,0,0,25,26.5,26.5,27.5,28,27.5,28.5,19.6,0.53928,0,1,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,0,0,0,1
"5817",2019-07-05 00:56:00,-2.18256,0,0,25,22,22,19,25.5,22,19,0,0,25,26.5,26.5,27.5,28,27.5,28.5,19.6,0.51408,0,1,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,0,0,0,1
"5818",2019-07-05 00:57:00,-2.70261,0,0,25,22,22,19,25.5,22,19,0,0,25,26.5,26.5,27.5,28,27.5,28.5,19.6,0.54621,0,1,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,0,0,0,1
"5819",2019-07-05 00:58:00,-2.23486,0,0,25,22,22,19,25.5,22,19,0,0,25,26.5,26.5,27.5,28,27.5,28.5,19.5,0.59724,0,1,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,0,0,0,1
"5820",2019-07-05 00:59:00,-2.22385,0,0.043,25,22,22,19,25.5,22,19,0,0,25,26.5,26.5,27.5,28,27.5,28.5,19.5,0.52731,0,1,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,0,0,0,1
"5821",2019-07-05 01:00:00,-2.16149,0,2.005,25,22,22,19,25.5,22,19,0,0,25,26.5,26.5,27.5,28,27.5,28.5,19.6,2.57607,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"5822",2019-07-05 01:01:00,-2.16846,0,2.01,25,22,22,19,25.5,22,19,0,0,25,26.5,26.5,27.5,28,27.5,28.5,19.4,2.57607,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"5823",2019-07-05 01:02:00,-2.06359,0,1.995,25,22,22,19,25.5,22,19,0,0,25,26.5,26.5,27.5,28,27.5,28.5,19.4,2.56284,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"5824",2019-07-05 01:03:00,-2.16107,0,1.996,25,22,22,19,25.5,22,19,0,0,25,26.5,26.5,27.5,28,27.5,28.5,19.3,2.55717,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"5825",2019-07-05 01:04:00,-2.27246,0,0,25,22,22,19,25.5,22,19,0,0,25,26.5,26.5,27.5,28,27.5,28.5,19.3,0.50841,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"5826",2019-07-05 01:05:00,-2.22973,0,2.019,25,22,22,19,25.5,22,19,0,0,25,26.5,26.5,27.5,28,27.5,28.5,19.4,2.56347,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"5827",2019-07-05 01:06:00,-3.07229,0,2.012,25,22,22,19,25.5,22,19,0,0,25,26.5,26.5,27.5,28,27.5,28.5,19.4,2.54709,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"5828",2019-07-05 01:07:00,-2.56205,0,2.001,25,22,22,19,25.5,22,19,0,0,25,26.5,26.5,27.5,28,27.5,28.5,19.4,2.54457,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"5829",2019-07-05 01:08:00,-2.6857,0,1.998,25,22,22,19,25.5,22,19,0,0,25,26.5,26.5,27.5,28,27.5,28.5,19.4,2.54457,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"5830",2019-07-05 01:09:00,-2.79136,0,1.984,25,22,22,19,25.5,22,19,0,0,25,26.5,26.5,27.5,28,27.5,28.5,19.4,2.5578,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"5831",2019-07-05 01:10:00,-2.75784,0,2.012,25,22,22,19,25.5,22,19,0,0,24.5,26.5,26.5,27.5,28,27.5,28.5,19.3,2.5326,0,1,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,0,0,0,0
"5832",2019-07-05 01:11:00,-2.85071,0,1.986,25,22,22,19,25.5,22,19,0,0,24.5,26.5,26.5,27.5,28,27.5,28.5,19.3,2.51181,0,1,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,0,0,0,0
"5833",2019-07-05 01:12:00,-2.46882,0,1.994,25,22,22,19,25.5,22,19,0,0,24.5,26.5,26.5,27,28,27.5,28.5,19.3,0.52794,0,1,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,0,0,0,0
"5834",2019-07-05 01:13:00,-2.41092,0,0.099,25,22,22,19,25.5,22,19,0,0,24.5,26.5,26.5,27,28,27.5,28.5,19.4,0.50211,0,1,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,0,0,0,0
"5835",2019-07-05 01:14:00,-3.26205,0,0,25,22,22,19,25.5,22,19,0,0,24.5,26.5,26.5,27,28,27.5,28.5,19.3,0.4851,0,1,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,0,0,0,0
"5836",2019-07-05 01:15:00,-2.82693,0,0,25,22,22,19,25.5,22,19,0,0,24.5,26.5,26.5,27,28,27.5,28.5,19.3,0.48384,0,1,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,0,0,0,0
"5837",2019-07-05 01:16:00,-2.80228,0,0,25,22,22,19,25.5,22,19,0,0,24.5,26.5,26.5,27,28,27.5,28.5,19.4,0.48384,0,1,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,0,0,0,0
"5838",2019-07-05 01:17:00,-3.0274,0,0,25,22,22,19,25.5,22,19,0,0,24.5,26.5,26.5,27,28,27.5,28.5,19.2,0.48951,0,1,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,0,0,0,0
"5839",2019-07-05 01:18:00,-2.3869,0,0,25,22,22,19,25.5,22,19,0,0,24.5,26.5,26.5,27,28,27.5,28.5,19.4,0.48447,0,1,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,0,0,0,0
"5840",2019-07-05 01:19:00,-1.82562,0,0,25,22,22,19,25.5,22,19,0,0,24.5,26.5,26.5,27,28,27.5,28.5,19.4,0.4725,0,1,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,0,0,0,0
"5841",2019-07-05 01:20:00,-2.13639,0,0,25,22,22,19,25.5,22,19,0,0,24.5,26.5,26.5,27,28,27.5,28.5,19.4,0.48384,0,1,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,0,0,0,0
"5842",2019-07-05 01:21:00,-1.73671,0,0,25,22,22,19,25.5,22,19,0,0,24.5,26.5,26.5,27,28,27.5,28.5,19.5,0.49014,0,1,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,0,0,0,0
"5843",2019-07-05 01:22:00,-2.05184,0,0,25,22,22,19,25.5,22,19,0,0,24.5,26.5,26.5,27,28,27.5,28.5,19.4,0.49581,0,1,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,0,0,0,0
"5844",2019-07-05 01:23:00,-1.90391,0,0,25,22,22,19,25.5,22,19,0,0,25,26.5,26.5,27,28,27.5,28.5,19.5,0.49014,0,1,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,0,0,0,0
"5845",2019-07-05 01:24:00,-1.89163,0,0,25,22,22,19,25.5,22,19,0,0,25,26.5,26.5,27,28,27.5,28.5,19.4,0.50274,0,1,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,0,0,0,0
"5846",2019-07-05 01:25:00,-1.90324,0,0,25,22,22,19,25.5,22,19,0,0,25,26.5,26.5,27,28,27.5,28.5,19.4,0.50274,0,1,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,0,0,0,0
"5847",2019-07-05 01:26:00,-2.28842,0,0,25,22,22,19,25.5,22,19,0,0,25,26.5,26.5,27,28,27.5,28.5,19.4,0.4662,0,1,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,0,0,0,0
"5848",2019-07-05 01:27:00,-1.83965,0,0,25,22,22,19,25.5,22,19,0,0,25,26.5,26.5,27,28,27.5,28.5,19.5,0.47124,0,1,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,0,0,0,0
"5849",2019-07-05 01:28:00,-1.84839,0,0,25,22,22,19,25.5,22,19,0,0,25,26.5,26.5,27,28,27.5,28.5,19.4,0.47124,0,1,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,0,0,0,0
"5850",2019-07-05 01:29:00,-1.85222,0,0,25,22,22,19,25.5,22,19,0,0,25,26.5,26.5,27,28,27.5,28.5,19.3,0.50337,0,1,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,0,0,0,0
"5851",2019-07-05 01:30:00,-1.82027,0,0,25,22,22,19,25.5,22,19,0,0,25,26.5,26.5,27,28,27.5,28.5,19.1,0.48384,0,1,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,0,0,0,0
"5852",2019-07-05 01:31:00,-1.84024,0,0,25,22,22,19,25.5,22,19,0,0,25,26.5,26.5,27,28,27.5,28.5,19,0.4725,0,1,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,0,0,0,0
"5853",2019-07-05 01:32:00,-1.65438,0,0,25,22,22,19,25.5,22,19,0,0,24.5,26.5,26.5,27,28,27.5,28.5,19,0.46809,0,1,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,0,0,0,0
"5854",2019-07-05 01:33:00,-1.9369,0,0,25,22,22,19,25.5,22,19,0,0,24.5,26.5,26,27,28,27.5,28.5,18.9,0.4662,0,1,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,0,0,0,0
"5855",2019-07-05 01:34:00,-1.84529,0,0,25,22,22,19,25.5,22,19,0,0,24.5,26.5,26,27,28,27.5,28.5,18.9,0.46809,0,1,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,0,0,0,0
"5856",2019-07-05 01:35:00,-1.90989,0,0,25,22,22,19,25.5,22,19,0,0,24.5,26.5,26,27,28,27.5,28.5,18.8,0.51471,0,1,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,0,0,0,0
"5857",2019-07-05 01:36:00,-1.9453,0,0,25,22,22,19,25.5,22,19,0,0,24.5,26.5,26,27,28,27.5,28.5,19,1.88181,0,1,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,0,0,0,0
"5858",2019-07-05 01:37:00,-1.959,0,0,25,22,22,19,25.5,22,19,0,0,24.5,26.5,26,27,28,27.5,28.5,19,0.48258,0,1,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,0,0,0,0
"5859",2019-07-05 01:38:00,-1.97235,0,0,25,22,22,19,25.5,22,19,0,0,24.5,26.5,26,27,28,27.5,28.5,19,0.48384,0,1,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,0,0,0,0
"5860",2019-07-05 01:39:00,-1.87962,0,0,25,22,22,19,25.5,22,19,0,0,24.5,26.5,26,27,28,27.5,28.5,19,0.93807,0,1,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,0,0,0,0
"5861",2019-07-05 01:40:00,-1.3486,0,0,25,22,22,19,25.5,22,19,0,0,24.5,26.5,26,27,27.5,27.5,28.5,19,0.93933,0,1,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,0,0,0,0
"5862",2019-07-05 01:41:00,-2.00916,0,0,25,22,22,19,25.5,22,19,0,0,24.5,26.5,26,27,27.5,27.5,28.5,19.1,0.96327,0,1,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,0,0,0,0
"5863",2019-07-05 01:42:00,-1.77583,0,0,25,22,22,19,25.5,22,19,0,0,24.5,26.5,26,27,27.5,27.5,28.5,19.1,0.98847,0,1,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,0,0,0,0
"5864",2019-07-05 01:43:00,-1.57514,0,0,25,22,22,19,25.5,22,19,0,0,24.5,26,26,27,27.5,27.5,28.5,19,1.02564,0,1,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,0,0,0,0
"5865",2019-07-05 01:44:00,-1.27403,0,0,25,22,22,19,25.5,22,19,0,0,24.5,26,26,27,27.5,27.5,28.5,19.1,1.03887,0,1,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,0,0,0,0
"5866",2019-07-05 01:45:00,-1.27782,0,0,25,22,22,19,25.5,22,19,0,0,24.5,26,26,27,27.5,27.5,28.5,19,1.04706,0,1,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,0,0,0,0
"5867",2019-07-05 01:46:00,-0.66084,0,0,25,22,22,19,25.5,22,19,0,0,24.5,26,26,27,27.5,27.5,28.5,19,1.05903,0,1,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,0,0,0,0
"5868",2019-07-05 01:47:00,-0.810668,0,0,25,22,22,19,25.5,22,19,0,0,24.5,26,26,27,27.5,27.5,28.5,19,1.01682,0,1,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,0,0,0,0
"5869",2019-07-05 01:48:00,-0.723046,0,0,25,22,22,19,25.5,22,19,0,0,24.5,26,26,27,27.5,27.5,28.5,19.1,1.0269,0,1,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,0,0,0,0
"5870",2019-07-05 01:49:00,-0.666882,0,0,25,22,22,19,25.5,22,19,0,0,24.5,26,26,27,27.5,27.5,28.5,19,1.03194,0,1,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,0,0,0,0
"5871",2019-07-05 01:50:00,-0.670069,0,0,25,22,22,19,25.5,22,19,0,0,24.5,26,26,27,27.5,27.5,28.5,18.9,1.03887,0,1,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,0,0,0,0
"5872",2019-07-05 01:51:00,0,0,0,25,22,22,19,25.5,22,19,0,0,24.5,26,26,27,27.5,27,28,18.8,1.04265,0,1,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,0,0,0,0
"5873",2019-07-05 01:52:00,-0.637896,0,0,25,22,22,19,25.5,22,19,0,0,24.5,26,26,27,27.5,27,28,18.8,1.04958,0,1,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,0,0,0,0
"5874",2019-07-05 01:53:00,0,0,0,25,22,22,19,25.5,22,19,0,0,24.5,26,26,27,27.5,27,28,18.7,1.05147,0,1,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,0,0,0,0
"5875",2019-07-05 01:54:00,0,0,0,25,22,22,19,25.5,22,19,0,0,24.5,26,26,27,27.5,27,28,18.7,1.04517,0,1,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,0,0,0,0
"5876",2019-07-05 01:55:00,-0.771429,0,0,25,22,22,19,25.5,22,19,0,0,24.5,26,26,27,27.5,27,28,18.7,1.0521,0,1,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,0,0,0,0
"5877",2019-07-05 01:56:00,0,0,0,25,22,22,19,25.5,22,19,0,0,24.5,26,26,27,27.5,27,28,18.7,1.05777,0,1,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,0,0,0,0
"5878",2019-07-05 01:57:00,0,0,0,25,22,22,19,25.5,22,19,0,0,24.5,26,26,27,27.5,27,28,18.8,1.0647,0,1,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,0,0,0,0
"5879",2019-07-05 01:58:00,0,0,0,25,22,22,19,25.5,22,19,0,0,24.5,26,26,27,27.5,27,28,18.7,1.05714,0,1,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,0,0,0,0
"5880",2019-07-05 01:59:00,0,0,0,25,22,22,19,25.5,22,19,0,0,24.5,26,26,27,27.5,27,28,18.7,1.06974,0,1,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,0,0,0,0
"5881",2019-07-05 02:00:00,0,0,0,25,22,22,19,25.5,22,19,0,0,24.5,26,26,27,27.5,27,28,18.8,1.06029,0,1,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,0,0,0,0
"5882",2019-07-05 02:01:00,0,0,0,25,22,22,19,25.5,22,19,0,0,24.5,26,26,27,27.5,27,28,18.8,1.0584,0,1,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,0,0,0,0
"5883",2019-07-05 02:02:00,0,0,0,25,22,22,19,25.5,22,19,0,0,24.5,26,26,27,27.5,27,28,18.8,1.06407,0,1,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,0,0,0,0
"5884",2019-07-05 02:03:00,0,0,0,25,22,22,19,25.5,22,19,0,0,24,26,26,27,27.5,27,28,18.7,1.06407,0,1,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,0,0,0,0
"5885",2019-07-05 02:04:00,0,0,0,25,22,22,19,25.5,22,19,0,0,24,26,26,27,27.5,27,28,18.6,1.0584,0,1,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,0,0,0,0
"5886",2019-07-05 02:05:00,0,0,0,25,22,22,19,25.5,22,19,0,0,24,26,26,26.5,27.5,27,28,18.5,1.06659,0,1,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,0,0,0,0
"5887",2019-07-05 02:06:00,0,0,0,25,22,22,19,25.5,22,19,0,0,24,26,26,26.5,27.5,27,28,18.5,1.18818,0,1,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,0,0,0,0
"5888",2019-07-05 02:07:00,0,0,0,25,22,22,19,25.5,22,19,0,0,24,26,26,26.5,27.5,27,28,18.5,1.16487,0,1,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,0,0,0,0
"5889",2019-07-05 02:08:00,0,0,0,25,22,22,19,25.5,22,19,0,0,24,26,26,26.5,27.5,27,28,18.4,1.15983,0,1,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,0,0,0,0
"5890",2019-07-05 02:09:00,0,0,0,25,22,22,19,25.5,22,19,0,0,24,26,26,26.5,27.5,27,28,18.4,1.15983,0,1,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,0,0,0,0
"5891",2019-07-05 02:10:00,0,0,0,25,22,22,19,25.5,22,19,0,0,24,26,26,26.5,27.5,27,28,18.3,1.16424,0,1,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,0,0,0,0
"5892",2019-07-05 02:11:00,0,0,0,25,22,22,19,25.5,22,19,0,0,24,26,26,26.5,27.5,27,28,18.3,1.17054,0,1,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,0,0,0,0
"5893",2019-07-05 02:12:00,0,0,0,25,22,22,19,25.5,22,19,0,0,24,26,26,26.5,27.5,27,28,18.2,1.1781,0,1,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,0,0,0,0
"5894",2019-07-05 02:13:00,0,0,0,25,22,22,19,25.5,22,19,0,0,24,26,26,26.5,27.5,27,28,18.4,1.17747,0,1,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,0,0,0,0
"5895",2019-07-05 02:14:00,0,0,0,25,22,22,19,25.5,22,19,0,0,24,26,26,26.5,27.5,27,28,18.4,1.17432,0,1,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,0,0,0,0
"5896",2019-07-05 02:15:00,0,0,0,25,22,22,19,25.5,22,19,0,0,24,26,26,26.5,27.5,27,28,18.5,1.16991,0,1,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,0,0,0,0
"5897",2019-07-05 02:16:00,0,0,0,25,22,22,19,25.5,22,19,0,0,24,26,26,26.5,27.5,27,28,18.5,1.16424,0,1,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,0,0,0,0
"5898",2019-07-05 02:17:00,0,0,0,25,22,22,19,25.5,22,19,0,0,24,26,26,26.5,27.5,27,28,18.5,1.18125,0,1,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,0,0,0,0
"5899",2019-07-05 02:18:00,0,0,0,25,22,22,19,25.5,22,19,0,0,24,26,26,26.5,27.5,27,28,18.5,1.2159,0,1,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,0,0,0,0
"5900",2019-07-05 02:19:00,0,0,0,25,22,22,19,25.5,22,19,0,0,24,26,26,26.5,27.5,27,28,18.6,1.27323,0,1,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,0,0,0,0
"5901",2019-07-05 02:20:00,0,0,0,25,22,22,19,25.5,22,19,0,0,24,26,26,26.5,27.5,27,28,18.6,1.18377,0,1,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,0,0,0,0
"5902",2019-07-05 02:21:00,0,0,0,25,22,22,19,25.5,22,19,0,0,24,26,26,26.5,27.5,27,28,18.5,1.17054,0,1,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,0,0,0,0
"5903",2019-07-05 02:22:00,0,0,0,25,22,22,19,25.5,22,19,0,0,24,26,26,26.5,27.5,27,28,18.5,1.17684,0,1,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,0,0,0,0
"5904",2019-07-05 02:23:00,0,0,0,25,22,22,19,25.5,22,19,0,0,24,26,26,26.5,27.5,27,28,18.4,2.5074,0,1,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,0,0,0,0
"5905",2019-07-05 02:24:00,0,0,0,25,22,22,19,25.5,22,19,0,0,24,26,26,26.5,27.5,27,28,18.3,0.51471,0,1,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,0,0,0,0
"5906",2019-07-05 02:25:00,0,0,0,25,22,22,19,25.5,22,19,0,0,24,26,26,26.5,27.5,27,28,18.4,0.59031,0,1,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,0,0,0,0
"5907",2019-07-05 02:26:00,0,0,0,25,22,22,19,25.5,22,19,0,0,24,26,26,26.5,27.5,27,28,18.4,0.45927,0,1,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,0,0,0,0
"5908",2019-07-05 02:27:00,0,0,0,25,22,22,19,25.5,22,19,0,0,24,26,26,26.5,27.5,27,28,18.4,0.44982,0,1,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,0,0,0,0
"5909",2019-07-05 02:28:00,-0.757688,0,0,25,22,22,19,25.5,22,19,0,0,24,26,26,26.5,27.5,27,28,18.4,0.45297,0,1,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,0,0,0,0
"5910",2019-07-05 02:29:00,-1.07142,0,0,25,22,22,19,25.5,22,19,0,0,24,26,26,26.5,27.5,27,28,18.4,0.4473,0,1,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,0,0,0,0
"5911",2019-07-05 02:30:00,-1.2915,0,0,25,22,22,19,25.5,22,19,0,0,24,26,25.5,26.5,27.5,27,28,18.4,0.45864,0,1,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,0,0,0,0
"5912",2019-07-05 02:31:00,-1.51122,0,0,25,22,22,19,25.5,22,19,0,0,24,26,25.5,26.5,27.5,27,28,18.4,0.4473,0,1,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,0,0,0,0
"5913",2019-07-05 02:32:00,-1.6053,0,0,25,22,22,19,25.5,22,19,0,0,24,26,25.5,26.5,27.5,27,28,18.4,0.45864,0,1,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,0,0,0,0
"5914",2019-07-05 02:33:00,-1.82417,0,0,25,22,22,19,25.5,22,19,0,0,24,26,25.5,26.5,27.5,27,28,18.4,0.4599,0,1,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,0,0,0,0
"5915",2019-07-05 02:34:00,-1.43455,0,0,25,22,22,19,25.5,22,19,0,0,24,26,25.5,26.5,27.5,27,28,18.4,0.45423,0,1,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,0,0,0,0
"5916",2019-07-05 02:35:00,-2.03537,0,0,25,22,22,19,25.5,22,19,0,0,24,26,25.5,26.5,27.5,27,28,18.4,0.44667,0,1,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,0,0,0,0
"5917",2019-07-05 02:36:00,-2.68157,0,0,25,22,22,19,25.5,22,19,0,0,24,26,25.5,26.5,27.5,27,28,18.3,0.45927,0,1,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,0,0,0,0
"5918",2019-07-05 02:37:00,-2.9907,0,0,25,22,22,19,25.5,22,19,0,0,24,26,25.5,26.5,27.5,27,28,18.3,0.57267,0,1,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,0,0,0,0
"5919",2019-07-05 02:38:00,-2.96243,0,0,25,22,22,19,25.5,22,19,0,0,24,26,25.5,26.5,27.5,27,28,18.3,0.49644,0,1,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,0,0,0,0
"5920",2019-07-05 02:39:00,-3.25998,0,0,25,22,22,19,25.5,22,19,0,0,24,26,25.5,26.5,27.5,27,28,18.3,0.49077,0,1,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,0,0,0,0
"5921",2019-07-05 02:40:00,-2.50667,0,0,25,22,22,19,25.5,22,19,0,0,24,26,25.5,26.5,27.5,27,28,18.4,0.49707,0,1,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,0,0,0,0
"5922",2019-07-05 02:41:00,-2.2433,0,0,25,22,22,19,25.5,22,19,0,0,24,26,25.5,26.5,27.5,27,28,18.3,0.49644,0,1,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,0,0,0,0
"5923",2019-07-05 02:42:00,-2.06248,0,0,25,22,22,19,25.5,22,19,0,0,24,26,25.5,26.5,27.5,27,28,18.4,0.50211,0,1,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,0,0,0,0
"5924",2019-07-05 02:43:00,-1.90274,0,0,25,22,22,19,25.5,22,19,0,0,24,26,25.5,26.5,27.5,27,28,18.4,0.5985,0,1,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,0,0,0,0
"5925",2019-07-05 02:44:00,-1.78946,0,0,25,22,22,19,25.5,22,19,0,0,24,26,25.5,26.5,27.5,27,28,18.4,0.49707,0,1,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,0,0,0,0
"5926",2019-07-05 02:45:00,-2.05688,0,0,25,22,22,19,25.5,22,19,0,0,24,26,25.5,26.5,27.5,27,28,18.4,0.49707,0,1,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,0,0,0,0
"5927",2019-07-05 02:46:00,-2.02825,0,0,25,22,22,19,25.5,22,19,0,0,24,26,25.5,26.5,27.5,27,28,18.4,0.50274,0,1,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,0,0,0,0
"5928",2019-07-05 02:47:00,-1.66144,0,0,25,22,22,19,25.5,22,19,0,0,24,26,25.5,26.5,27.5,27,28,18.3,0.4977,0,1,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,0,0,0,0
"5929",2019-07-05 02:48:00,-1.64493,0,0,25,22,22,19,25.5,22,19,0,7.14,24,26,25.5,26.5,27.5,27,28,18.3,0.50211,0,1,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,0,0,0,0
"5930",2019-07-05 02:49:00,-1.60971,0,0,25,22,22,19,25.5,22,19,0,6.76973684210526,24,26,25.5,26.5,27.5,27,28,18.2,0.6048,0,1,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,0,0,0,0
"5931",2019-07-05 02:50:00,-2.25134,0,0,25,22,22,19,25.5,22,19,0,6.99344262295082,24,26,25.5,26.5,27.5,27,28,18.1,0.6111,0,1,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,0,0,0,0
"5932",2019-07-05 02:51:00,-1.65942,0,0,25,22,22,19,25.5,22,19,0,7.00081967213115,24,25.5,25.5,26.5,27.5,27,28,18,0.61929,0,1,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,0,0,0,0
"5933",2019-07-05 02:52:00,-1.98495,0,0,25,22,22,19,25.5,22,19,0,7.003,24,25.5,25.5,26.5,27.5,27,28,18.1,0.61047,0,1,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,0,0,0,0
"5934",2019-07-05 02:53:00,-1.66939,0,0,25,22,22,19,25.5,22,19,0,3.4672131147541,24,25.5,25.5,26.5,27.5,26.5,28,18,0.49077,0,1,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,0,0,0,0
"5935",2019-07-05 02:54:00,-1.92969,0,0,25,22,22,19,25.5,22,19,0,0,24,25.5,25.5,26.5,27.5,26.5,28,18,0.50274,0,1,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,0,0,0,0
"5936",2019-07-05 02:55:00,-1.42323,0,0,25,22,22,19,25.5,22,19,0,0,23.5,25.5,25.5,26.5,27.5,26.5,28,18,0.4977,0,1,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,0,0,0,0
"5937",2019-07-05 02:56:00,-1.72456,0,0,25,22,22,19,25.5,22,19,0,0,23.5,25.5,25.5,26.5,27.5,26.5,28,18.2,0.50211,0,1,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,0,0,0,0
"5938",2019-07-05 02:57:00,-1.71307,0,0,25,22,22,19,25.5,22,19,0,0,23.5,25.5,25.5,26.5,27.5,26.5,28,18.1,0.49644,0,1,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,0,0,0,0
"5939",2019-07-05 02:58:00,-1.8146,0,0,25,22,22,19,25.5,22,19,0,0,23.5,25.5,25.5,26.5,27.5,26.5,28,18.1,0.59031,0,1,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,0,0,0,0
"5940",2019-07-05 02:59:00,-2.5036,0,0,25,22,22,19,25.5,22,19,0,0,23.5,25.5,25.5,26,27.5,26.5,27.5,18.1,0.49014,0,1,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,0,0,0,0
"5941",2019-07-05 03:00:00,-1.7816,0,0,25,22,22,19,25.5,22,19,0,0,23.5,25.5,25.5,26,27.5,26.5,27.5,18.1,0.49644,0,1,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,0,0,0,0
"5942",2019-07-05 03:01:00,-1.75225,0,0,25,22,22,19,25.5,22,19,0,0,23.5,25.5,25.5,26,27.5,26.5,27.5,18,0.4662,0,1,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,0,0,0,0
"5943",2019-07-05 03:02:00,-1.77908,0,0,25,22,22,19,25.5,22,19,0,0,23.5,25.5,25.5,26,27.5,26.5,27.5,18.1,0.46305,0,1,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,0,0,0,0
"5944",2019-07-05 03:03:00,-1.77957,0,0,25,22,22,19,25.5,22,19,0,0,23.5,25.5,25.5,26,27.5,26.5,27.5,18.1,0.46494,0,1,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,0,0,0,0
"5945",2019-07-05 03:04:00,-1.79299,0,0,25,22,22,19,25.5,22,19,0,0,23.5,25.5,25.5,26,27.5,26.5,27.5,17.9,0.50022,0,1,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,0,0,0,0
"5946",2019-07-05 03:05:00,-1.82641,0,0,25,22,22,19,25.5,22,19,0,0,23.5,25.5,25.5,26,27.5,26.5,27.5,18,0.52038,0,1,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,0,0,0,0
"5947",2019-07-05 03:06:00,-1.87955,0,0,25,22,22,19,25.5,22,19,0,0,23.5,25.5,25.5,26,27.5,26.5,27.5,18,0.46431,0,1,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,0,0,0,0
"5948",2019-07-05 03:07:00,-1.79086,0,0,25,22,22,19,25.5,22,19,0,0,23.5,25.5,25.5,26,27.5,26.5,27.5,18,0.45864,0,1,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,0,0,0,0
"5949",2019-07-05 03:08:00,-1.806,0,0,25,22,22,19,25.5,22,19,0,0,23.5,25.5,25.5,26,27.5,26.5,27.5,18,0.46431,0,1,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,0,0,0,0
"5950",2019-07-05 03:09:00,-1.79242,0,0,25,22,22,19,25.5,22,19,0,0,23.5,25.5,25.5,26,27.5,26.5,27.5,18.2,0.46116,0,1,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,0,0,0,0
"5951",2019-07-05 03:10:00,-1.7298,0,0,25,22,22,19,25.5,22,19,0,0,23.5,25.5,25.5,26,27.5,26.5,27.5,18.1,0.45927,0,1,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,0,0,0,0
"5952",2019-07-05 03:11:00,-1.85681,0,0,25,22,22,19,25.5,22,19,0,0,23.5,25.5,25.5,26,27.5,26.5,27.5,18.1,0.46431,0,1,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,0,0,0,0
"5953",2019-07-05 03:12:00,-1.70235,0,0,25,22,22,19,25.5,22,19,0,0,23.5,25.5,25.5,26,27.5,26.5,27.5,18.1,0.45864,0,1,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,0,0,0,0
"5954",2019-07-05 03:13:00,-2.00406,0,0,25,22,22,19,25.5,22,19,0,0,23.5,25.5,25.5,26,27.5,26.5,27.5,18.1,0.45864,0,1,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,0,0,0,0
"5955",2019-07-05 03:14:00,-1.97316,0,0,25,22,22,19,25.5,22,19,0,0,23.5,25.5,25.5,26,27.5,26.5,27.5,18.1,0.45864,0,1,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,0,0,0,0
"5956",2019-07-05 03:15:00,-1.83857,0,0,25,22,22,19,25.5,22,19,0,0,23.5,25.5,25.5,26,27.5,26.5,27.5,18.1,0.45234,0,1,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,0,0,0,0
"5957",2019-07-05 03:16:00,-1.83478,0,0,25,22,22,19,25.5,22,19,0,0,23.5,25.5,25.5,26,27.5,26.5,27.5,18.2,0.45297,0,1,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,0,0,0,0
"5958",2019-07-05 03:17:00,-1.85915,0,0,25,22,22,19,25.5,22,19,0,0,23.5,25.5,25.5,26,27.5,26.5,27.5,18.2,0.45234,0,1,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,0,0,0,0
"5959",2019-07-05 03:18:00,-1.82551,0,0,25,22,22,19,25.5,22,19,0,0,23.5,25.5,25.5,26,27.5,26.5,27.5,18.1,0.44793,0,1,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,0,0,0,0
"5960",2019-07-05 03:19:00,-1.81357,0,0,25,22,22,19,25.5,22,19,0,0,23.5,25.5,25.5,26,27.5,26.5,27.5,18.1,0.45927,0,1,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,0,0,0,0
"5961",2019-07-05 03:20:00,-1.70847,0,0,25,22,22,19,25.5,22,19,0,0,23.5,25.5,25.5,26,27.5,26.5,27.5,18,0.45927,0,1,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,0,0,0,0
"5962",2019-07-05 03:21:00,-1.31006,0,0,25,22,22,19,25.5,22,19,0,0,23.5,25.5,25.5,26,27.5,26.5,27.5,18.1,0.4599,0,1,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,0,0,0,0
"5963",2019-07-05 03:22:00,-1.77421,0,0,25,22,22,19,25.5,22,19,0,0,23.5,25.5,25.5,26,27.5,26.5,27.5,17.9,0.47187,0,1,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,0,0,0,0
"5964",2019-07-05 03:23:00,-1.74503,0,0,25,22,22,19,25.5,22,19,0,0,23.5,25.5,25.5,26,27.5,26.5,27.5,17.8,0.47187,0,1,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,0,0,0,0
"5965",2019-07-05 03:24:00,-1.75732,0,0,25,22,22,19,25.5,22,19,0,0,23.5,25.5,25.5,26,27.5,26.5,27.5,17.8,0.45927,0,1,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,0,0,0,0
"5966",2019-07-05 03:25:00,-1.74459,0,0,25,22,22,19,25.5,22,19,0,0,23.5,25.5,25.5,26,27.5,26.5,27.5,17.8,0.45297,0,1,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,0,0,0,0
"5967",2019-07-05 03:26:00,-1.87478,0,0,25,22,22,19,25.5,22,19,0,0,23.5,25.5,25.5,26,27.5,26.5,27.5,17.8,0.45801,0,1,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,0,0,0,0
"5968",2019-07-05 03:27:00,-1.73149,0,0,25,22,22,19,25.5,22,19,0,0,23.5,25.5,25.5,26,27.5,26.5,27.5,17.8,0.50274,0,1,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,0,0,0,0
"5969",2019-07-05 03:28:00,-1.74047,0,0,25,22,22,19,25.5,22,19,0,0,23.5,25.5,25.5,26,27.5,26.5,27.5,17.9,0.45297,0,1,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,0,0,0,0
"5970",2019-07-05 03:29:00,-1.74937,0,0,25,22,22,19,25.5,22,19,0,0,23.5,25.5,25.5,26,27.5,26.5,27.5,18,0.45297,0,1,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,0,0,0,0
"5971",2019-07-05 03:30:00,-1.74759,0,0,25,22,22,19,25.5,22,19,0,0,23.5,25.5,25,26,27.5,26.5,27.5,17.9,0.45864,0,1,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,0,0,0,0
"5972",2019-07-05 03:31:00,-1.76438,0,0,25,22,22,19,25.5,22,19,0,0,23.5,25.5,25,26,27,26.5,27.5,17.7,0.44541,0,1,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,0,0,0,0
"5973",2019-07-05 03:32:00,-1.79927,0,0,25,22,22,19,25.5,22,19,0,0,23.5,25.5,25,26,27,26.5,27.5,17.8,0.43407,0,1,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,0,0,0,0
"5974",2019-07-05 03:33:00,-1.68557,0,0,25,22,22,19,25.5,22,19,0,0,23.5,25.5,25,26,27,26.5,27.5,17.8,0.43911,0,1,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,0,0,0,0
"5975",2019-07-05 03:34:00,-1.60425,0,0,25,22,22,19,25.5,22,19,0,0,23.5,25.5,25,26,27,26.5,27.5,17.8,0.43974,0,1,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,0,0,0,0
"5976",2019-07-05 03:35:00,-1.67223,0,0,25,22,22,19,25.5,22,19,0,0,23.5,25.5,25,26,27,26.5,27.5,17.7,0.43974,0,1,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,0,0,0,0
"5977",2019-07-05 03:36:00,-1.63962,0,0,25,22,22,19,25.5,22,19,0,0,23.5,25.5,25,26,27,26.5,27.5,17.7,0.43911,0,1,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,0,0,0,0
"5978",2019-07-05 03:37:00,-1.40782,0,0,25,22,22,19,25.5,22,19,0,0,23.5,25.5,25,26,27,26.5,27.5,17.7,0.43596,0,1,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,0,0,0,0
"5979",2019-07-05 03:38:00,-1.60569,0,0,25,22,22,19,25.5,22,19,0,0,23.5,25.5,25,26,27,26.5,27.5,17.7,0.43344,0,1,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,0,0,0,0
"5980",2019-07-05 03:39:00,-2.02059,0,0,25,22,22,19,25.5,22,19,0,0,23.5,25.5,25,26,27,26.5,27.5,17.7,0.43911,0,1,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,0,0,0,0
"5981",2019-07-05 03:40:00,-1.60176,0,0,25,22,22,19,25.5,22,19,0,0,23.5,25.5,25,26,27,26.5,27.5,17.7,0.46116,0,1,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,0,0,0,0
"5982",2019-07-05 03:41:00,-1.58259,0,0,25,22,22,19,25.5,22,19,0,0,23.5,25.5,25,26,27,26.5,27.5,17.6,0.45864,0,1,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,0,0,0,0
"5983",2019-07-05 03:42:00,-1.55531,0,0,25,22,22,19,25.5,22,19,0,0,23.5,25.5,25,26,27,26.5,27.5,17.6,0.45297,0,1,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,0,0,0,0
"5984",2019-07-05 03:43:00,-1.59846,0,0,25,22,22,19,25.5,22,19,0,0,23.5,25.5,25,26,27,26.5,27.5,17.6,0.45864,0,1,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,0,0,0,0
"5985",2019-07-05 03:44:00,-1.52998,0,0,25,22,22,19,25.5,22,19,0,0,23,25.5,25,26,27,26.5,27.5,17.5,0.45864,0,1,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,0,0,0,0
"5986",2019-07-05 03:45:00,-1.62433,0,0,25,22,22,19,25.5,22,19,0,0,23,25.5,25,26,27,26.5,27.5,17.5,0.4536,0,1,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,0,0,0,0
