"","time","heating_cooling_power","irrad","kitchen_active_power","setp_371","setp_472","setp_474","setp_476","setp_571","setp_573","setp_574","shower_471","shower_571","temp_371","temp_472","temp_474","temp_476","temp_571","temp_573","temp_574","temp_amb","total_active_power","Y1_371","Y1_472","Y1_474","Y1_476","Y1_571","Y1_573","Y1_574","Y2_371","Y2_472","Y2_476","Y2_571","Y2_574","Y3_371","Y3_472","Y3_476","Y3_571","Y3_574","Y4_371","Y5_371","Y6_371","Y7_371"
"5987",2019-07-05 03:46:00,-1.07673,0,0,25,22,22,19,25.5,22,19,0,0,23,25.5,25,26,27,26.5,27.5,17.5,0.46431,0,1,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,0,0,0,0
"5988",2019-07-05 03:47:00,-1.5802,0,0,25,22,22,19,25.5,22,19,0,0,23,25.5,25,26,27,26.5,27.5,17.4,0.46494,0,1,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,0,0,0,0
"5989",2019-07-05 03:48:00,-1.57041,0,0,25,22,22,19,25.5,22,19,0,0,23,25.5,25,25.5,27,26.5,27.5,17.4,0.46494,0,1,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,0,0,0,0
"5990",2019-07-05 03:49:00,-1.55541,0,0,25,22,22,19,25.5,22,19,0,0,23,25.5,25,25.5,27,26.5,27.5,17.3,0.47691,0,1,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,0,0,0,0
"5991",2019-07-05 03:50:00,-1.58183,0,0,25,22,22,19,25.5,22,19,0,0,23,25.5,25,25.5,27,26.5,27.5,17.3,0.47124,0,1,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,0,0,0,0
"5992",2019-07-05 03:51:00,-1.5721,0,0,25,22,22,19,25.5,22,19,0,0,23,25.5,25,25.5,27,26.5,27.5,17.3,0.47187,0,1,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,0,0,0,0
"5993",2019-07-05 03:52:00,-1.57736,0,0,25,22,22,19,25.5,22,19,0,0,23,25.5,25,25.5,27,26.5,27.5,17.3,0.4662,0,1,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,0,0,0,0
"5994",2019-07-05 03:53:00,-1.29293,0,0,25,22,22,19,25.5,22,19,0,0,23,25.5,25,25.5,27,26.5,27.5,17.3,0.47187,0,1,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,0,0,0,0
"5995",2019-07-05 03:54:00,-1.66327,0,0,25,22,22,19,25.5,22,19,0,0,23,25.5,25,25.5,27,26.5,27.5,17.3,0.47754,0,1,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,0,0,0,0
"5996",2019-07-05 03:55:00,-2.42661,0,0,25,22,22,19,25.5,22,19,0,0,23,25.5,25,25.5,27,26.5,27.5,17.2,0.47187,0,1,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,0,0,0,0
"5997",2019-07-05 03:56:00,-1.8771,0,0,25,22,22,19,25.5,22,19,0,0,23,25.5,25,25.5,27,26,27.5,17.2,0.47754,0,1,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,0,0,0,0
"5998",2019-07-05 03:57:00,-1.97203,0,0,25,22,22,19,25.5,22,19,0,0,23,25.5,25,25.5,27,26,27.5,17.3,0.46809,0,1,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,0,0,0,0
"5999",2019-07-05 03:58:00,-2.10942,0,0,25,22,22,19,25.5,22,19,0,0,23,25.5,25,25.5,27,26,27.5,17.4,0.47691,0,1,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,0,0,0,0
"6000",2019-07-05 03:59:00,-2.61432,0,0,25,22,22,19,25.5,22,19,0,0,23,25.5,25,25.5,27,26,27.5,17.4,0.47691,0,1,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,0,0,0,0
"6001",2019-07-05 04:00:00,-2.05104,0,0,25,22,22,19,25.5,22,19,0,0,23,25.5,25,25.5,27,26,27.5,17.4,0.47628,0,1,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,0,0,0,0
"6002",2019-07-05 04:01:00,-1.92799,0,0,25,22,22,19,25.5,22,19,0,0,23,25.5,25,25.5,27,26,27.5,17.4,0.47061,0,1,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,0,0,0,0
"6003",2019-07-05 04:02:00,-1.90085,0,0,25,22,22,19,25.5,22,19,0,0,23,25.5,25,25.5,27,26,27.5,17.5,0.45927,0,1,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,0,0,0,0
"6004",2019-07-05 04:03:00,-1.73653,0,0,25,22,22,19,25.5,22,19,0,0,23,25.5,25,25.5,27,26,27.5,17.5,0.47061,0,1,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,0,0,0,0
"6005",2019-07-05 04:04:00,-1.69112,0,0,25,22,22,19,25.5,22,19,0,0,23,25.5,25,25.5,27,26,27.5,17.4,0.4536,0,1,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,0,0,0,0
"6006",2019-07-05 04:05:00,-1.6162,0,0,25,22,22,19,25.5,22,19,0,0,23,25.5,25,25.5,27,26,27.5,17.5,0.47061,0,1,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,0,0,0,0
"6007",2019-07-05 04:06:00,-2.09215,0,0,25,22,22,19,25.5,22,19,0,0,23,25.5,25,25.5,27,26,27,17.4,0.46494,0,1,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,0,0,0,0
"6008",2019-07-05 04:07:00,-1.63919,0,0,25,22,22,19,25.5,22,19,0,0,23,25.5,25,25.5,27,26,27,17.4,0.46557,0,1,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,0,0,0,0
"6009",2019-07-05 04:08:00,-1.55087,0,0,25,22,22,19,25.5,22,19,0,0,23,25.5,25,25.5,27,26,27,17.3,0.45927,0,1,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,0,0,0,0
"6010",2019-07-05 04:09:00,-1.55207,0,0,25,22,22,19,25.5,22,19,0,0,23,25.5,25,25.5,27,26,27,17.1,0.46431,0,1,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,0,0,0,0
"6011",2019-07-05 04:10:00,-1.75952,0,0,25,22,22,19,25.5,22,19,0,0,23,25.5,25,25.5,27,26,27,17,0.45297,0,1,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,0,0,0,0
"6012",2019-07-05 04:11:00,-1.56775,0,0,25,22,22,19,25.5,22,19,0,0,23,25.5,25,25.5,27,26,27,16.9,0.45297,0,1,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,0,0,0,0
"6013",2019-07-05 04:12:00,-1.62091,0,0,25,22,22,19,25.5,22,19,0,0,23,25.5,25,25.5,27,26,27,17,0.47124,0,1,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,0,0,0,0
"6014",2019-07-05 04:13:00,-1.3773,0,0,25,22,22,19,25.5,22,19,0,0,23,25.5,25,25.5,27,26,27,16.9,0.47691,0,1,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,0,0,0,0
"6015",2019-07-05 04:14:00,-1.8778,0,0,25,22,22,19,25.5,22,19,0,0,23,25.5,25,25.5,27,26,27,17,0.45864,0,1,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,0,0,0,0
"6016",2019-07-05 04:15:00,-1.94957,0,0,25,22,22,19,25.5,22,19,0,0,23,25.5,25,25.5,27,26,27,17,0.45864,0,1,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,0,0,0,0
"6017",2019-07-05 04:16:00,-1.59602,0,0,25,22,22,19,25.5,22,19,0,0,23,25,25,25.5,27,26,27,16.9,0.46179,0,1,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,0,0,0,0
"6018",2019-07-05 04:17:00,-1.56009,0,0,25,22,22,19,25.5,22,19,0,0,23,25,25,25.5,27,26,27,16.9,0.45297,0,1,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,0,0,0,0
"6019",2019-07-05 04:18:00,-1.57293,0,0,25,22,22,19,25.5,22,19,0,0,23,25,25,25.5,27,26,27,16.9,0.46557,0,1,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,0,0,0,0
"6020",2019-07-05 04:19:00,-1.54012,0,0,25,22,22,19,25.5,22,19,0,0,23,25,25,25.5,27,26,27,16.9,0.46998,0,1,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,0,0,0,0
"6021",2019-07-05 04:20:00,-1.55665,0,0,25,22,22,19,25.5,22,19,0,0,23,25,25,25.5,27,26,27,16.9,0.45864,0,1,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,0,0,0,0
"6022",2019-07-05 04:21:00,-1.61968,0,0,25,22,22,19,25.5,22,19,0,0,23,25,25,25.5,27,26,27,16.9,0.4473,0,1,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,0,0,0,0
"6023",2019-07-05 04:22:00,-1.55373,0,0,25,22,22,19,25.5,22,19,0,0,23,25,24.5,25.5,27,26,27,16.9,0.45297,0,1,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,0,0,0,0
"6024",2019-07-05 04:23:00,-1.57069,0,0,25,22,22,19,25.5,22,19,0,0,23,25,24.5,25.5,27,26,27,17,0.45486,0,1,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,0,0,0,0
"6025",2019-07-05 04:24:00,-1.57066,0,0,25,22,22,19,25.5,22,19,0,0,23,25,24.5,25.5,27,26,27,17,0.50337,0,1,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,0,0,0,0
"6026",2019-07-05 04:25:00,-2.02555,0,0,25,22,22,19,25.5,22,19,0,0,23,25,24.5,25.5,27,26,27,17,0.44667,0,1,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,0,0,0,0
"6027",2019-07-05 04:26:00,-1.35053,0,0,25,22,22,19,25.5,22,19,0,0,23,25,24.5,25.5,27,26,27,17,0.44856,0,1,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,0,0,0,0
"6028",2019-07-05 04:27:00,-1.60948,0,0,25,22,22,19,25.5,22,19,0,0,23,25,24.5,25.5,27,26,27,17,0.45234,0,1,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,0,0,0,0
"6029",2019-07-05 04:28:00,-1.60349,0,0,25,22,22,19,25.5,22,19,0,0,23,25,24.5,25.5,27,26,27,17,0.45801,0,1,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,0,0,0,0
"6030",2019-07-05 04:29:00,-1.58154,0,0,25,22,22,19,25.5,22,19,0,0,23,25,24.5,25.5,27,26,27,17,0.45234,0,1,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,0,0,0,0
"6031",2019-07-05 04:30:00,-1.58275,0,0,25,22,22,19,25.5,22,19,0,0,23,25,24.5,25.5,27,26,27,17,0.45234,0,1,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,0,0,0,0
"6032",2019-07-05 04:31:00,-1.57809,0,0,25,22,22,19,25.5,22,19,0,0,23,25,24.5,25.5,27,26,27,17,0.44541,0,1,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,0,0,0,0
"6033",2019-07-05 04:32:00,-2.02959,0,0,25,22,22,19,25.5,22,19,0,0,23,25,24.5,25.5,27,26,27,17.1,0.43407,0,1,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,0,0,0,0
"6034",2019-07-05 04:33:00,-1.6573,0,0,25,22,22,19,25.5,22,19,0,0,23,25,24.5,25.5,27,26,27,17.1,0.43407,0,1,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,0,0,0,0
"6035",2019-07-05 04:34:00,-1.5172,0,0,25,22,22,19,25.5,22,19,0,0,23,25,24.5,25.5,27,26,27,17.1,0.42777,0,1,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,0,0,0,0
"6036",2019-07-05 04:35:00,-1.56735,0,0,25,22,22,19,25.5,22,19,0,0,23,25,24.5,25.5,27,26,27,17.1,0.43785,0,1,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,0,0,0,0
"6037",2019-07-05 04:36:00,-1.50936,0,0,25,22,22,19,25.5,22,19,0,0,23,25,24.5,25.5,27,26,27,17.2,0.43344,0,1,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,0,0,0,0
"6038",2019-07-05 04:37:00,-1.5559,0,0,25,22,22,19,25.5,22,19,0,0,23,25,24.5,25.5,27,26,27,17.2,0.43344,0,1,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,0,0,0,0
"6039",2019-07-05 04:38:00,-1.62491,0,0,25,22,22,19,25.5,22,19,0,0,23,25,24.5,25.5,27,26,27,17.2,0.42714,0,1,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,0,0,0,0
"6040",2019-07-05 04:39:00,-1.84228,0,0,25,22,22,19,25.5,22,19,0,0,23,25,24.5,25.5,27,26,27,17.2,0.4284,0,1,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,0,0,0,0
"6041",2019-07-05 04:40:00,-1.63488,0,0,25,22,22,19,25.5,22,19,0,0,23,25,24.5,25.5,27,26,27,17.2,0.43029,0,1,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,0,0,0,0
"6042",2019-07-05 04:41:00,-1.6445,0,0,25,22,22,19,25.5,22,19,0,0,22.5,25,24.5,25.5,27,26,27,17.2,0.43344,0,1,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,0,0,0,0
"6043",2019-07-05 04:42:00,-1.62924,0,0,25,22,22,19,25.5,22,19,0,0,22.5,25,24.5,25.5,27,26,27,17.2,0.43281,0,1,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,0,0,0,0
"6044",2019-07-05 04:43:00,-1.63026,0,0,25,22,22,19,25.5,22,19,0,0,22.5,25,24.5,25.5,27,26,27,17.2,0.43596,0,1,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,0,0,0,0
"6045",2019-07-05 04:44:00,-1.62709,0,0,25,22,22,19,25.5,22,19,0,0,22.5,25,24.5,25.5,27,26,27,17.2,0.42777,0,1,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,0,0,0,0
"6046",2019-07-05 04:45:00,-1.44677,0,0,25,22,22,19,25.5,22,19,0,0,22.5,25,24.5,25.5,27,26,27,17.2,0.43281,0,1,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,0,0,0,0
"6047",2019-07-05 04:46:00,-1.62332,0,0,25,22,22,19,25.5,22,19,0,0,22.5,25,24.5,25.5,27,26,27,17.1,0.42651,0,1,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,0,0,0,0
"6048",2019-07-05 04:47:00,-1.63515,0,0,25,22,22,19,25.5,22,19,0,0,22.5,25,24.5,25.5,27,26,27,17.2,0.42147,0,1,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,0,0,0,0
"6049",2019-07-05 04:48:00,-1.67121,0,0,25,22,22,19,25.5,22,19,0,0,22.5,25,24.5,25.5,27,26,27,17.2,0.45234,0,1,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,0,0,0,0
"6050",2019-07-05 04:49:00,-1.65658,0,0,25,22,22,19,25.5,22,19,0,0,22.5,25,24.5,25.5,27,26,27,17.2,0.45801,0,1,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,0,0,0,0
"6051",2019-07-05 04:50:00,-1.63829,0,0,25,22,22,19,25.5,22,19,0,0,22.5,25,24.5,25.5,27,26,27,17.2,0.47691,0,1,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,0,0,0,0
"6052",2019-07-05 04:51:00,-1.61778,0,0,25,22,22,19,25.5,22,19,0,0,22.5,25,24.5,25,27,26,27,17.2,0.46557,0,1,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,0,0,0,0
"6053",2019-07-05 04:52:00,-2.11772,0,0,25,22,22,19,25.5,22,19,0,0,22.5,25,24.5,25,27,26,27,17.2,0.45801,0,1,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,0,0,0,0
"6054",2019-07-05 04:53:00,-1.72757,0,0,25,22,22,19,25.5,22,19,0,0,22.5,25,24.5,25,27,26,27,17.2,0.45864,0,1,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,0,0,0,0
"6055",2019-07-05 04:54:00,-1.61249,0,0,25,22,22,19,25.5,22,19,0,0,22.5,25,24.5,25,27,26,27,17.3,0.45864,0,1,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,0,0,0,0
"6056",2019-07-05 04:55:00,-1.56724,0,0,25,22,22,19,25.5,22,19,0,0,22.5,25,24.5,25,27,26,27,17.2,0.567,0,1,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,0,0,0,0
"6057",2019-07-05 04:56:00,-1.56115,0,0,25,22,22,19,25.5,22,19,0,0,22.5,25,24.5,25,27,26,27,17.3,0.47439,0,1,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,0,0,0,0
"6058",2019-07-05 04:57:00,-1.75655,0,0,25,22,22,19,25.5,22,19,0,0,22.5,25,24.5,25,27,26,27,17.2,0.47124,0,1,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,0,0,0,0
"6059",2019-07-05 04:58:00,-1.54631,0,0,25,22,22,19,25.5,22,19,0,0,22.5,25,24.5,25,27,26,27,17.2,0.45864,0,1,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,0,0,0,0
"6060",2019-07-05 04:59:00,-1.41075,0,0,25,22,22,19,25.5,22,19,0,0,22.5,25,24.5,25,27,26,27,17.2,0.46431,0,1,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,0,0,0,0
"6061",2019-07-05 05:00:00,-1.58824,0,0,25,22,22,19,25.5,22,19,0,0,22.5,25,24.5,25,27,26,27,17.2,0.7749,0,1,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,0,0,0,0
"6062",2019-07-05 05:01:00,-1.58543,0,0,25,22,22,19,25.5,22,19,0,0,22.5,25,24.5,25,27,26,27,17.2,0.71946,0,1,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,0,0,0,0
"6063",2019-07-05 05:02:00,-1.62487,0,0,25,22,22,19,25.5,22,19,0,0,22.5,25,24.5,25,27,26,27,17.2,0.67914,0,1,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,0,0,0,0
"6064",2019-07-05 05:03:00,-1.60115,0,0,25,22,22,19,25.5,22,19,0,0,22.5,25,24.5,25,27,25.5,27,17.2,0.64323,0,1,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,0,0,0,0
"6065",2019-07-05 05:04:00,-1.62164,0,0,25,22,22,19,25.5,22,19,0,0,22.5,25,24.5,25,27,25.5,27,17.1,0.64701,0,1,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,0,0,0,0
"6066",2019-07-05 05:05:00,-1.53307,0,0,25,22,22,19,25.5,22,19,0,0,22.5,25,24.5,25,26.5,25.5,27,17.1,0.62937,0,1,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,0,0,0,0
"6067",2019-07-05 05:06:00,-1.5756,0,0,25,22,22,19,25.5,22,19,0,0,22.5,25,24.5,25,26.5,25.5,27,17,0.63504,0,1,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,0,0,0,0
"6068",2019-07-05 05:07:00,-1.51989,0,0,25,22,22,19,25.5,22,19,0,0,22.5,25,24.5,25,26.5,25.5,27,17,0.63504,0,1,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,0,0,0,0
"6069",2019-07-05 05:08:00,-1.50125,0,0,25,22,22,19,25.5,22,19,0,0,22.5,25,24.5,25,26.5,25.5,27,17,0.62622,0,1,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,0,0,0,0
"6070",2019-07-05 05:09:00,-1.50662,0,0,25,22,22,19,25.5,22,19,0,0,22.5,25,24.5,25,26.5,25.5,27,17,0.61614,0,1,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,0,0,0,0
"6071",2019-07-05 05:10:00,-1.49723,0,0,25,22,22,19,25.5,22,19,0,0,22.5,25,24.5,25,26.5,25.5,27,17,0.62181,0,1,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,0,0,0,0
"6072",2019-07-05 05:11:00,-1.52763,0,0,25,22,22,19,25.5,22,19,0,0,22.5,25,24.5,25,26.5,25.5,27,17,0.60417,0,1,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,0,0,0,0
"6073",2019-07-05 05:12:00,-1.36231,0,0,25,22,22,19,25.5,22,19,0,0,22.5,25,24.5,25,26.5,25.5,27,17,0.65457,0,1,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,0,0,0,0
"6074",2019-07-05 05:13:00,-1.64522,0,0,25,22,22,19,25.5,22,19,0,0,22.5,25,24.5,25,26.5,25.5,26.5,17,0.61488,0,1,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,0,0,0,0
"6075",2019-07-05 05:14:00,-1.4368,9,0,25,22,22,19,25.5,22,19,0,0,22.5,25,24.5,25,26.5,25.5,26.5,16.9,0.60354,0,1,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,0,0,0,0
"6076",2019-07-05 05:15:00,-1.45608,10,0,25,22,22,19,25.5,22,19,0,0,22.5,25,24.5,25,26.5,25.5,26.5,16.7,0.60921,0,1,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,0,0,0,0
"6077",2019-07-05 05:16:00,-1.46197,11,0,25,22,22,19,25.5,22,19,0,0,22.5,25,24.5,25,26.5,25.5,26.5,16.8,0.59787,0,1,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,0,0,0,0
"6078",2019-07-05 05:17:00,-1.08798,9,0,25,22,22,19,25.5,22,19,0,0,22.5,25,24.5,25,26.5,25.5,26.5,16.8,0.61614,0,1,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,0,0,0,0
"6079",2019-07-05 05:18:00,-1.45688,9,0,25,22,22,19,25.5,22,19,0,0,22.5,25,24.5,25,26.5,25.5,26.5,16.8,0.62118,0,1,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,0,0,0,0
"6080",2019-07-05 05:19:00,-1.18214,7,0,25,22,22,19,25.5,22,19,0,0,22.5,25,24.5,25,26.5,25.5,26.5,16.8,0.61047,0,1,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,0,0,0,0
"6081",2019-07-05 05:20:00,-1.6268,7,0,25,22,22,19,25.5,22,19,0,0,22.5,25,24.5,25,26.5,25.5,26.5,16.8,0.59787,0,1,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,0,0,0,0
"6082",2019-07-05 05:21:00,-1.20047,6,0,25,22,22,19,25.5,22,19,0,0,22.5,25,24.5,25,26.5,25.5,26.5,16.8,0.60921,0,1,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,0,0,0,0
"6083",2019-07-05 05:22:00,-1.51079,6,0,25,22,22,19,25.5,22,19,0,0,22.5,25,24.5,25,26.5,25.5,26.5,16.8,0.60354,0,1,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,0,0,0,0
"6084",2019-07-05 05:23:00,-1.31612,5,0,25,22,22,19,25.5,22,19,0,0,22.5,25,24.5,25,26.5,25.5,26.5,16.7,0.63126,0,1,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,0,0,0,0
"6085",2019-07-05 05:24:00,-1.3342,7,0,25,22,22,19,25.5,22,19,0,0,22.5,25,24.5,25,26.5,25.5,26.5,16.6,0.60984,0,1,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,0,0,0,0
"6086",2019-07-05 05:25:00,-1.33051,7,0,25,22,22,19,25.5,22,19,0,0,22.5,25,24.5,25,26.5,25.5,26.5,16.6,0.61047,0,1,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,0,0,0,0
"6087",2019-07-05 05:26:00,-1.41009,7,0,25,22,22,19,25.5,22,19,0,0,22.5,25,24.5,25,26.5,25.5,26.5,16.5,0.59787,0,1,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,0,0,0,0
"6088",2019-07-05 05:27:00,-1.40036,9,0,25,22,22,19,25.5,22,19,0,0,22.5,25,24.5,25,26.5,25.5,26.5,16.7,0.59157,0,1,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,0,0,0,0
"6089",2019-07-05 05:28:00,-1.48763,8,0,25,22,22,19,25.5,22,19,0,0,22.5,25,24.5,25,26.5,25.5,26.5,16.7,0.59724,0,1,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,0,0,0,0
"6090",2019-07-05 05:29:00,-1.53014,9,0,25,22,22,19,25.5,22,19,0,0,22.5,25,24.5,25,26.5,25.5,26.5,16.7,0.60354,0,1,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,0,0,0,0
"6091",2019-07-05 05:30:00,-1.56849,9,0,25,22,22,19,25.5,22,19,0,0,22.5,25,24.5,25,26.5,25.5,26.5,16.6,0.60921,0,1,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,0,0,0,0
"6092",2019-07-05 05:31:00,-1.709,10,0,25,22,22,19,25.5,22,19,0,0,22.5,25,24.5,25,26.5,25.5,26.5,16.6,0.60354,0,1,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,0,0,0,0
"6093",2019-07-05 05:32:00,-1.62593,10,0,25,22,22,19,25.5,22,19,0,0,22.5,24.5,24.5,25,26.5,25.5,26.5,16.6,0.59157,0,1,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,0,0,0,0
"6094",2019-07-05 05:33:00,-2.47876,11,0,25,22,22,19,25.5,22,19,0,0,22.5,24.5,24.5,25,26.5,25.5,26.5,16.5,0.5733,0,1,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,0,0,0,0
"6095",2019-07-05 05:34:00,-2.16793,10,0,25,22,22,19,25.5,22,19,0,0,22.5,24.5,24.5,25,26.5,25.5,26.5,16.4,0.6111,0,1,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,0,0,0,0
"6096",2019-07-05 05:35:00,-2.08028,10,0,25,22,22,19,25.5,22,19,0,0,22.5,24.5,24,25,26.5,25.5,26.5,16.4,0.60921,0,1,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,0,0,0,0
"6097",2019-07-05 05:36:00,-1.99571,11,0,25,22,22,19,25.5,22,19,0,0,22.5,24.5,24,25,26.5,25.5,26.5,16.5,0.60039,0,1,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,0,0,0,0
"6098",2019-07-05 05:37:00,-1.84688,12,0,25,22,22,19,25.5,22,19,0,0,22.5,24.5,24,25,26.5,25.5,26.5,16.4,0.5796,0,1,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,0,0,0,0
"6099",2019-07-05 05:38:00,-1.71118,12,0,25,22,22,19,25.5,22,19,0,0,22.5,24.5,24,25,26.5,25.5,26.5,16.4,0.57204,0,1,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,0,0,0,0
"6100",2019-07-05 05:39:00,-1.62352,12,0,25,22,22,19,25.5,22,19,0,0,22.5,24.5,24,25,26.5,25.5,26.5,16.5,0.57267,0,1,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,0,0,0,0
"6101",2019-07-05 05:40:00,-1.94238,13,0,25,22,22,19,25.5,22,19,0,0,22.5,24.5,24,25,26.5,25.5,26.5,16.7,0.57519,0,1,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,0,0,0,0
"6102",2019-07-05 05:41:00,-1.46208,14,0,25,22,22,19,25.5,22,19,0,0,22.5,24.5,24,25,26.5,25.5,26.5,16.7,0.57519,0,1,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,0,0,0,0
"6103",2019-07-05 05:42:00,-1.42759,15,0,25,22,22,19,25.5,22,19,0,0,22.5,24.5,24,25,26.5,25.5,26.5,16.9,0.56511,0,1,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,0,0,0,0
"6104",2019-07-05 05:43:00,-1.35681,15,0,25,22,22,19,25.5,22,19,0,0,22.5,24.5,24,25,26.5,25.5,26.5,16.9,0.56133,0,1,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,0,0,0,0
"6105",2019-07-05 05:44:00,-1.45673,16,0,25,22,22,19,25.5,22,19,0,0,22.5,24.5,24,25,26.5,25.5,26.5,16.9,0.5544,0,1,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,0,0,0,0
"6106",2019-07-05 05:45:00,-1.37957,15,0,25,22,22,19,25.5,22,19,0,0,22.5,24.5,24,25,26.5,25.5,26.5,16.7,0.55944,0,1,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,0,0,0,0
"6107",2019-07-05 05:46:00,-1.38307,16,0,25,22,22,19,25.5,22,19,0,0,22.5,24.5,24,25,26.5,25.5,26.5,16.8,0.56574,0,1,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,0,0,0,0
"6108",2019-07-05 05:47:00,-1.39571,16,0,25,22,22,19,25.5,22,19,0,0,22.5,24.5,24,25,26.5,25.5,26.5,16.8,0.55377,0,1,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,0,0,0,0
"6109",2019-07-05 05:48:00,-1.42048,16,0,25,22,22,19,25.5,22,19,0,0,22.5,24.5,24,25,26.5,25.5,26.5,16.8,0.53487,0,1,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,0,0,0,0
"6110",2019-07-05 05:49:00,-1.40095,18,0,25,22,22,19,25.5,22,19,0,0,22.5,24.5,24,25,26.5,25.5,26.5,16.8,0.54054,0,1,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,0,0,0,0
"6111",2019-07-05 05:50:00,-1.40136,18,0,25,22,22,19,25.5,22,19,0,0,22.5,24.5,24,25,26.5,25.5,26.5,16.8,0.52794,0,1,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,0,0,0,0
"6112",2019-07-05 05:51:00,-1.45309,18,0,25,22,22,19,25.5,22,19,0,0,22.5,24.5,24,25,26.5,25.5,26.5,16.8,0.5607,0,1,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,0,0,0,0
"6113",2019-07-05 05:52:00,-1.42852,20,0,25,22,22,19,25.5,22,19,0,0,22.5,24.5,24,25,26.5,25.5,26.5,16.8,0.52857,0,1,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,0,0,0,0
"6114",2019-07-05 05:53:00,-0.973735,23,0,25,22,22,19,25.5,22,19,0,0,22.5,24.5,24,25,26.5,25.5,26.5,16.8,0.52731,0,1,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,0,0,0,0
"6115",2019-07-05 05:54:00,-1.39902,23,0,25,22,22,19,25.5,22,19,0,0,22.5,24.5,24,25,26.5,25.5,26.5,16.8,0.50337,0,1,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,0,0,0,0
"6116",2019-07-05 05:55:00,-1.39732,23,0,25,22,22,19,25.5,22,19,0,0,22.5,24.5,24,25,26.5,25.5,26.5,16.8,0.48636,0,1,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,0,0,0,0
"6117",2019-07-05 05:56:00,-1.44108,26,0,25,22,22,19,25.5,22,19,0,0,22,24.5,24,25,26.5,25.5,26.5,16.8,0.49077,0,1,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,0,0,0,0
"6118",2019-07-05 05:57:00,-1.4221,29,0,25,22,22,19,25.5,22,19,0,0,22,24.5,24,25,26.5,25.5,26.5,16.8,0.50274,0,1,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,0,0,0,0
"6119",2019-07-05 05:58:00,-1.41863,30,0,25,22,22,19,25.5,22,19,0,0,22,24.5,24,25,26.5,25.5,26.5,16.9,0.53361,0,1,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,0,0,0,0
"6120",2019-07-05 05:59:00,-1.52028,28,0,25,22,22,19,25.5,22,19,0,0,22,24.5,24,25,26.5,25.5,26.5,16.9,0.50337,0,1,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,0,0,0,0
"6121",2019-07-05 06:00:00,-1.47261,30,0,25,22,22,19,25.5,22,19,0,0,22,24.5,24,25,26.5,25.5,26.5,16.9,0.50904,0,1,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,0,0,0,0
"6122",2019-07-05 06:01:00,-1.47808,32,0,25,22,22,19,25.5,22,19,0,0,22,24.5,24,25,26.5,25.5,26.5,17,0.49077,0,1,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,0,0,0,0
"6123",2019-07-05 06:02:00,-1.51979,32,0,25,22,22,19,25.5,22,19,0,0,22,24.5,24,24.5,26.5,25.5,26.5,17.1,0.52731,0,1,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,0,0,0,0
"6124",2019-07-05 06:03:00,-1.45224,31,0,25,22,22,19,25.5,22,19,0,0,22,24.5,24,24.5,26.5,25.5,26.5,17.1,0.49707,0,1,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,0,0,0,0
"6125",2019-07-05 06:04:00,-1.51192,34,0,25,22,22,19,25.5,22,19,0,0,22,24.5,24,24.5,26.5,25.5,26.5,17.2,0.49644,0,1,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,0,0,0,0
"6126",2019-07-05 06:05:00,-1.48881,37,0,25,22,22,19,25.5,22,19,0,0,22,24.5,24,24.5,26.5,25.5,26.5,17.3,0.47187,0,1,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,0,0,0,0
"6127",2019-07-05 06:06:00,-1.52644,39,0,25,22,22,19,25.5,22,19,0,0,22,24.5,24,24.5,26.5,25.5,26.5,17.4,0.45927,0,1,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,0,0,0,0
"6128",2019-07-05 06:07:00,-1.45087,42,0,25,22,22,19,25.5,22,19,0,0,22,24.5,24,24.5,26.5,25.5,26.5,17.4,0.45864,0,1,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,0,0,0,0
"6129",2019-07-05 06:08:00,-1.44918,43,0,25,22,22,19,25.5,22,19,0,0,22,24.5,24,24.5,26.5,25.5,26.5,17.5,0.4599,0,1,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,0,0,0,0
"6130",2019-07-05 06:09:00,-1.4603,46,0,25,22,22,19,25.5,22,19,0,0,22,24.5,24,24.5,26.5,25.5,26.5,17.5,0.46305,0,1,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,0,0,0,0
"6131",2019-07-05 06:10:00,-1.47969,46,0,25,22,22,19,25.5,22,19,0,0,22,24.5,24,24.5,26.5,25.5,26.5,17.6,0.44226,0,1,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,0,0,0,0
"6132",2019-07-05 06:11:00,-1.46023,48,0,25,22,22,19,25.5,22,19,0,0,22,24.5,24,24.5,26.5,25.5,26.5,17.7,0.4221,0,1,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,0,0,0,0
"6133",2019-07-05 06:12:00,-1.30941,49,0,25,22,22,19,25.5,22,19,0,0,22,24.5,24,24.5,26.5,25.5,26.5,17.7,0.41517,0,1,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,0,0,0,0
"6134",2019-07-05 06:13:00,-1.46646,51,0,25,22,22,19,25.5,22,19,0,0,22,24.5,24,24.5,26.5,25.5,26.5,17.8,0.44667,0,1,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,0,0,0,0
"6135",2019-07-05 06:14:00,-1.27102,52,0,25,22,22,19,25.5,22,19,0,0,22,24.5,24,24.5,26.5,25.5,26.5,17.9,0.42777,0,1,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,0,0,0,0
"6136",2019-07-05 06:15:00,-1.31236,53,0,25,22,22,19,25.5,22,19,0,0,22,24.5,24,24.5,26.5,25.5,26.5,18,0.43407,0,1,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,0,0,0,0
"6137",2019-07-05 06:16:00,-1.43409,56,0,25,22,22,19,25.5,22,19,0,0,22,24.5,24,24.5,26.5,25.5,26.5,18.1,0.41832,0,1,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,0,0,0,0
"6138",2019-07-05 06:17:00,-1.69369,58,0,25,22,22,19,25.5,22,19,0,0,22,24.5,24,24.5,26.5,25.5,26.5,18.2,0.3906,0,1,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,0,0,0,0
"6139",2019-07-05 06:18:00,-1.44034,59,0,25,22,22,19,25.5,22,19,0,0,22,24.5,24,24.5,26.5,25.5,26.5,18.3,0.3717,0,1,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,0,0,0,0
"6140",2019-07-05 06:19:00,-1.29765,62,0,25,22,22,19,25.5,22,19,0,0,22,24.5,24,24.5,26.5,25.5,26.5,18.4,0.39249,0,1,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,0,0,0,0
"6141",2019-07-05 06:20:00,-1.4468,64,0,25,22,22,19,25.5,22,19,0,0,22,24.5,24,24.5,26.5,25.5,26.5,18.4,0.37674,0,1,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,0,0,0,0
"6142",2019-07-05 06:21:00,-1.44438,65,0,25,22,22,19,25.5,22,19,0,0,22,24.5,24,24.5,26.5,25.5,26.5,18.5,0.34587,0,1,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,0,0,0,0
"6143",2019-07-05 06:22:00,-1.39985,65,0,25,22,22,19,25.5,22,19,0,0,22,24.5,24,24.5,26.5,25.5,26.5,18.6,0.3276,0,1,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,0,0,0,0
"6144",2019-07-05 06:23:00,-1.42927,68,0,25,22,22,19,25.5,22,19,0,0,22,24.5,24,24.5,26.5,25.5,26.5,18.7,0.32067,0,1,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,0,0,0,0
"6145",2019-07-05 06:24:00,-1.46197,69,0,25,22,22,19,25.5,22,19,0,0,22,24.5,24,24.5,26.5,25.5,26.5,18.7,0.32004,0,1,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,0,0,0,0
"6146",2019-07-05 06:25:00,-1.49444,71,0,25,22,22,19,25.5,22,19,0,0,22,24.5,24,24.5,26.5,25.5,26.5,18.8,0.29547,0,1,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,0,0,0,0
"6147",2019-07-05 06:26:00,-1.42327,74,0,25,22,22,19,25.5,22,19,0,0,22,24.5,24,24.5,26.5,25.5,26.5,18.9,0.29484,0,1,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,0,0,0,0
"6148",2019-07-05 06:27:00,-1.43735,75,0,25,22,22,19,25.5,22,19,0,0,22,24.5,24,24.5,26.5,25.5,26.5,18.9,0.27657,0,1,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,0,0,0,0
"6149",2019-07-05 06:28:00,-1.43135,75,0,25,22,22,19,25.5,22,19,0,0,22,24.5,24,24.5,26.5,25.5,26.5,18.9,0.2772,0,1,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,0,0,0,0
"6150",2019-07-05 06:29:00,-1.47482,77,0,25,22,22,19,25.5,22,19,0,0,22,24.5,24,24.5,26.5,25.5,26.5,18.9,0.27153,0,1,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,0,0,0,0
"6151",2019-07-05 06:30:00,-1.30562,80,0,25,22,22,19,25.5,22,19,0,0,22,24.5,24,24.5,26.5,25.5,26.5,19,0.27594,0,1,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,0,0,0,0
"6152",2019-07-05 06:31:00,-1.43971,82,0,25,22,22,19,25.5,22,19,0,0,22,24.5,24,24.5,26.5,25.5,26.5,19,0.27027,0,1,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,0,0,0,0
"6153",2019-07-05 06:32:00,-1.19312,85,0,25,22,22,19,25.5,22,19,0,0,22,24.5,24,24.5,26.5,25.5,26.5,19,0.24507,0,1,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,0,0,0,0
"6154",2019-07-05 06:33:00,-1.41379,88,0,25,22,22,19,25.5,22,19,0,0,22,24.5,24,24.5,26.5,25.5,26.5,19.1,0.24759,0,1,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,0,0,0,0
"6155",2019-07-05 06:34:00,-1.37605,88,0,25,22,22,19,25.5,22,19,0,0,22,24.5,24,24.5,26.5,25.5,26.5,19.2,0.23814,0,1,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,0,0,0,0
"6156",2019-07-05 06:35:00,-1.51139,90,0,25,22,22,19,25.5,22,19,0,0,22,24.5,24,24.5,26.5,25.5,26.5,19.3,0.2331,0,1,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,0,0,0,0
"6157",2019-07-05 06:36:00,-1.44257,94,0,25,22,22,19,25.5,22,19,0,0,22,24.5,24,24.5,26.5,25.5,26.5,19.4,0.23184,0,1,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,0,0,0,0
"6158",2019-07-05 06:37:00,-1.43888,94,0,25,22,22,19,25.5,22,19,0,0,22,24.5,24,24.5,26.5,25.5,26.5,19.5,0.22239,0,1,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,0,0,0,0
"6159",2019-07-05 06:38:00,-1.44171,96,0,25,22,22,19,25.5,22,19,0,0,22,24.5,24,24.5,26.5,25.5,26.5,19.7,0.20097,0,1,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,0,0,0,0
"6160",2019-07-05 06:39:00,-0.971943,98,0,25,22,22,19,25.5,22,19,0,0,22,24.5,24,24.5,26.5,25.5,26.5,19.8,0.19782,0,1,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,0,0,0,0
"6161",2019-07-05 06:40:00,-1.45569,100,0,25,22,22,19,25.5,22,19,0,0,22,24.5,24,24.5,26.5,25.5,26.5,19.9,0.18207,0,1,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,0,0,0,0
"6162",2019-07-05 06:41:00,-1.39868,103,0,25,22,22,19,25.5,22,19,0,0,22,24.5,24,24.5,26.5,25.5,26.5,20,0.18774,0,1,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,0,0,0,0
"6163",2019-07-05 06:42:00,-1.47278,107,0,25,22,22,19,25.5,22,19,0,0,22,24.5,24,24.5,26.5,25.5,26.5,20,0.16947,0,1,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,0,0,0,0
"6164",2019-07-05 06:43:00,-1.44563,110,0,25,22,22,19,25.5,22,19,0,0,22,24.5,24,24.5,26.5,25.5,26.5,20,0.14994,0,1,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,0,0,0,0
"6165",2019-07-05 06:44:00,-1.40557,113,0,25,22,22,19,25.5,22,19,0,0,22,24.5,24,24.5,26.5,25.5,26.5,20,0.13041,0,1,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,0,0,0,0
"6166",2019-07-05 06:45:00,-1.41147,115,0,25,22,22,19,25.5,22,19,0,0,22,24.5,24,24.5,26.5,25.5,26.5,20,0.1071,0,1,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,0,0,0,0
"6167",2019-07-05 06:46:00,-2.02237,118,0,25,22,22,19,25.5,22,19,0,0,22,24.5,24,24.5,26.5,25.5,26.5,20,0.08757,0,1,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,0,0,0,0
"6168",2019-07-05 06:47:00,-1.34468,120,0,25,22,22,19,25.5,22,19,0,0,22,24.5,24,24.5,26.5,25.5,26.5,20,0.08694,0,1,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,0,0,0,0
"6169",2019-07-05 06:48:00,-1.41792,123,0,25,22,22,19,25.5,22,19,0,0,22,24.5,24,24.5,26.5,25.5,26.5,20,0.08127,0,1,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,0,0,0,0
"6170",2019-07-05 06:49:00,-1.41642,126,0,25,22,22,19,25.5,22,19,0,0,22,24.5,24,24.5,26.5,25.5,26.5,20,0.07119,0,1,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,0,0,0,0
"6171",2019-07-05 06:50:00,-1.2699,128,0,25,22,22,19,25.5,22,19,0,0,22,24.5,24,24.5,26.5,25.5,26.5,20,0.0693,0,1,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,0,0,0,0
"6172",2019-07-05 06:51:00,-1.49324,132,0,25,22,22,19,25.5,22,19,0,0,22,24.5,24,24.5,26.5,25.5,26.5,20.1,0.49014,0,1,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,0,0,0,0
"6173",2019-07-05 06:52:00,-1.80131,133,0,25,22,22,19,25.5,22,19,0,0,22,24.5,24,24.5,26.5,25.5,26.5,20.1,0.06174,0,1,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,0,0,0,0
"6174",2019-07-05 06:53:00,-1.47067,137,0,25,22,22,19,25.5,22,19,0,0,22.5,24.5,24,24.5,26.5,25.5,26.5,20.2,0.05607,0,1,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,0,0,0,0
"6175",2019-07-05 06:54:00,-1.47775,141,0,25,22,22,19,25.5,22,19,0,0,22.5,24.5,24,24.5,26.5,25.5,26.5,20.2,-0.02205,0,1,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,0,0,0,0
"6176",2019-07-05 06:55:00,-1.49287,142,0,25,22,22,19,25.5,22,19,0,0,22.5,24.5,24,24.5,26.5,25.5,26.5,20.2,-0.02709,0,1,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,0,0,0,0
"6177",2019-07-05 06:56:00,-1.45085,144,0,25,22,22,19,25.5,22,19,0,0,22.5,24.5,24,25,26.5,25.5,26.5,20.2,-0.04536,0,1,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,0,0,0,0
"6178",2019-07-05 06:57:00,-1.47529,147,0,25,22,22,19,25.5,22,19,0,0,22.5,24.5,24,25,26.5,25.5,26.5,20.1,-0.04473,0,1,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,0,0,0,0
"6179",2019-07-05 06:58:00,-1.10736,150,0,25,22,22,19,25.5,22,19,0,0,22.5,24.5,24,25,26.5,25.5,26.5,20.1,-0.05796,0,1,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,0,0,0,0
"6180",2019-07-05 06:59:00,-1.62174,151,0,25,22,22,19,25.5,22,19,0,0,22.5,24.5,24,25,26.5,25.5,26.5,20.1,-0.06363,0,1,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,0,0,0,0
"6181",2019-07-05 07:00:00,-1.4743,154,0,25,22,22,19,25.5,22,19,0,0,22.5,24.5,24,25,26.5,25.5,26.5,20.1,-0.08568,0,1,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,0,0,0,0
"6182",2019-07-05 07:01:00,-1.4874,158,0,25,22,22,19,25.5,22,19,0,0,22.5,24.5,24,25,26.5,25.5,26.5,20.2,-0.10206,0,1,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,0,0,0,0
"6183",2019-07-05 07:02:00,-1.46355,160,0,25,22,22,19,25.5,22,19,0,0,23,24.5,24,25,26.5,25.5,26.5,20.3,-0.12033,0,1,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,0,0,0,0
"6184",2019-07-05 07:03:00,-1.4984,165,0,25,22,22,19,25.5,22,19,0,0,23,24.5,24,25,26.5,25.5,26.5,20.3,-0.12033,0,1,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,0,0,0,0
"6185",2019-07-05 07:04:00,-1.45922,168,0,25,22,22,19,25.5,22,19,0,0,23,24.5,24,25,26.5,25.5,26.5,20.4,-0.12726,0,1,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,0,0,0,0
"6186",2019-07-05 07:05:00,-1.30296,171,0,25,22,22,19,25.5,22,19,0,0,23,24.5,24,25,26.5,25.5,26.5,20.5,-0.1575,0,1,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,0,0,0,0
"6187",2019-07-05 07:06:00,-1.55429,175,0,25,22,22,19,25.5,22,19,0,0,23,24.5,24,25,26.5,25.5,26.5,20.7,-0.17073,0,1,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,0,0,0,0
"6188",2019-07-05 07:07:00,-1.62344,176,0,25,22,22,19,25.5,22,19,0,0,23,24.5,24,25,26.5,25.5,26.5,20.8,-0.18333,0,1,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,0,0,0,0
"6189",2019-07-05 07:08:00,-1.51532,179,0,25,22,22,19,25.5,22,19,0,0,23,24.5,24,25,26.5,25.5,26.5,21,-0.18333,0,1,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,0,0,0,0
"6190",2019-07-05 07:09:00,-1.51511,183,0,25,22,22,19,25.5,22,19,0,0,23,24.5,24,25,26.5,25.5,26.5,21.2,-0.17199,0,1,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,0,0,0,0
"6191",2019-07-05 07:10:00,-1.61978,184,0,25,22,22,19,25.5,22,19,0,0,23,24.5,24,25,26.5,25.5,26.5,21.3,-0.19593,0,1,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,0,0,0,0
"6192",2019-07-05 07:11:00,-1.52378,187,0,25,22,22,19,25.5,22,19,0,0,23,24.5,24,25,26.5,25.5,26.5,21.4,-0.23436,0,1,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,0,0,0,0
"6193",2019-07-05 07:12:00,-1.56794,189,0,25,22,22,19,25.5,22,19,0,0,23,24.5,24,25,26.5,25.5,26.5,21.5,-0.19656,0,1,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,0,0,0,0
"6194",2019-07-05 07:13:00,-1.49564,192,0,25,22,22,19,25.5,22,19,0,0,23,24.5,24,25,26.5,25.5,26.5,21.5,-0.20286,0,1,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,0,0,0,0
"6195",2019-07-05 07:14:00,-1.52071,193,0,25,22,22,19,25.5,22,19,0,0,23,24.5,24,25,26.5,25.5,26.5,21.6,-0.19089,0,1,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,0,0,0,0
"6196",2019-07-05 07:15:00,-1.42826,196,0,25,22,22,19,25.5,22,19,0,0,23,24.5,24,25,26.5,25.5,26.5,21.7,-0.20223,0,1,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,0,0,0,0
"6197",2019-07-05 07:16:00,-1.45351,200,0,25,22,22,19,25.5,22,19,0,0,23,24.5,24,25,26.5,25.5,26.5,21.8,-0.22743,0,1,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,0,0,0,0
"6198",2019-07-05 07:17:00,-1.44671,204,0,25,22,22,19,25.5,22,19,0,0,23,24.5,24,25,26.5,25.5,26.5,21.8,-0.23436,0,1,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,0,0,0,0
"6199",2019-07-05 07:18:00,-1.09695,208,0,25,22,22,19,25.5,22,19,0,0,23,24.5,24,25,26.5,25.5,26.5,21.9,-0.26019,0,1,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,0,0,0,0
"6200",2019-07-05 07:19:00,-1.63365,210,0,25,22,22,19,25.5,22,19,0,0,23,24.5,24,25,26.5,25.5,26.5,21.9,-0.23877,0,1,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,0,0,0,0
"6201",2019-07-05 07:20:00,-1.43269,214,0,25,22,22,19,25.5,22,19,0,0,23.5,24.5,24,25,26.5,25.5,26.5,22,-0.27216,0,1,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,0,0,0,0
"6202",2019-07-05 07:21:00,-1.41584,219,0,25,22,22,19,25.5,22,19,0,0,23.5,24.5,24,25,26.5,25.5,26.5,22,-0.29043,0,1,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,0,0,0,0
"6203",2019-07-05 07:22:00,-1.35325,222,0,25,22,22,19,25.5,22,19,0,0,23.5,24.5,24,25,26.5,25.5,26.5,22.1,-0.3024,0,1,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,0,0,0,0
"6204",2019-07-05 07:23:00,-1.36327,225,0,25,22,22,19,25.5,22,19,0,0,23.5,24.5,24.5,25,26.5,25.5,27,22.2,-0.30303,0,1,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,0,0,0,0
"6205",2019-07-05 07:24:00,-1.2267,227,0,25,22,22,19,25.5,22,19,0,0,23.5,24.5,24.5,25,26.5,25.5,27,22.3,-0.32193,0,1,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,0,0,0,0
"6206",2019-07-05 07:25:00,-1.31747,232,0,25,22,22,19,25.5,22,19,0,0,23.5,24.5,24.5,25,26.5,25.5,27,22.4,-0.30303,0,1,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,0,0,0,0
"6207",2019-07-05 07:26:00,-1.58917,233,0,25,22,22,19,25.5,22,19,0,0,23.5,24.5,24.5,25,26.5,25.5,27,22.4,-0.31689,0,1,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,0,0,0,0
"6208",2019-07-05 07:27:00,-1.21559,237,0,25,22,22,19,25.5,22,19,0,0,23.5,24.5,24.5,25.5,26.5,25.5,27,22.4,-0.30996,0,1,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,0,0,0,0
"6209",2019-07-05 07:28:00,-1.23283,241,0,25,22,22,19,25.5,22,19,0,0,23.5,24.5,24.5,25.5,26.5,25.5,27,22.5,-0.2646,0,1,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,0,0,0,0
"6210",2019-07-05 07:29:00,-1.26884,243,0,25,22,22,19,25.5,22,19,0,0,23.5,24.5,24.5,25.5,26.5,25.5,27,22.5,-0.24381,0,1,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,0,0,0,0
"6211",2019-07-05 07:30:00,-1.33641,248,0,25,22,22,19,25.5,22,19,0,0,23.5,24.5,24.5,25.5,26.5,25.5,27,22.6,-0.27279,0,1,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,0,0,0,0
"6212",2019-07-05 07:31:00,-1.42351,251,0,25,22,22,19,25.5,22,19,0,0,23.5,24.5,24.5,25.5,26.5,25.5,27,22.7,-0.29547,0,1,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,0,0,0,0
"6213",2019-07-05 07:32:00,-1.7247,255,0,25,22,22,19,25.5,22,19,0,0,23.5,24.5,24.5,25.5,26.5,25.5,27,22.8,-0.31185,0,1,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,0,0,0,0
"6214",2019-07-05 07:33:00,-1.62005,257,0,25,22,22,19,25.5,22,19,0,0,23.5,24.5,24.5,25.5,26.5,25.5,27,22.9,-0.30429,0,1,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,0,0,0,0
"6215",2019-07-05 07:34:00,-1.76192,261,0,25,22,22,19,25.5,22,19,0,0,23.5,24.5,24.5,25.5,26.5,25.5,27,23,-0.25389,0,1,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,0,0,0,0
"6216",2019-07-05 07:35:00,-1.90667,265,0,25,22,22,19,25.5,22,19,0,0,23.5,24.5,24.5,25.5,26.5,26,27,23.2,-0.24633,0,1,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,0,0,0,0
"6217",2019-07-05 07:36:00,-2.04674,270,0,25,22,22,19,25.5,22,19,0,0,23.5,24.5,24.5,25.5,26.5,26,27,23.3,-0.22239,0,1,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,0,0,0,0
"6218",2019-07-05 07:37:00,-2.03028,273,0,25,22,22,19,25.5,22,19,0,0,23.5,24.5,24.5,25.5,26.5,26,27,23.5,-0.2016,0,1,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,0,0,0,0
"6219",2019-07-05 07:38:00,-1.75024,277,0,25,22,22,19,25.5,22,19,0,0,23.5,24.5,24.5,25.5,26.5,26,27,23.6,-0.25767,0,1,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,0,0,0,0
"6220",2019-07-05 07:39:00,-1.8784,280,0,25,22,22,19,25.5,22,19,0,0,23.5,24.5,24.5,25.5,26.5,26,27,23.7,-0.5733,0,1,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,0,0,0,0
"6221",2019-07-05 07:40:00,-1.6575,284,0,25,22,22,19,25.5,22,19,0,0,23.5,24.5,24.5,25.5,26.5,26,27,23.9,-0.58968,0,1,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,0,0,0,0
"6222",2019-07-05 07:41:00,-1.59033,287,0,25,22,22,19,25.5,22,19,0,0,23.5,24.5,24.5,25.5,26.5,26,27,24,-0.58023,0,1,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,0,0,0,0
"6223",2019-07-05 07:42:00,-1.52624,291,0,25,22,22,19,25.5,22,19,0,0,23.5,24.5,24.5,25.5,26.5,26,27,24.2,-0.61173,0,1,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,0,0,0,0
"6224",2019-07-05 07:43:00,-1.50689,295,0,25,22,22,19,25.5,22,19,0,0,23.5,24.5,24.5,25.5,26.5,26,27,24.3,-0.63819,0,1,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,0,0,0,0
"6225",2019-07-05 07:44:00,-1.40508,298,0,25,22,22,19,25.5,22,19,0,0,23.5,24.5,24.5,25.5,26.5,26,27,24.4,-0.68103,0,1,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,0,0,0,0
"6226",2019-07-05 07:45:00,-1.39131,301,0,25,22,22,19,25.5,22,19,0,0,23.5,24.5,24.5,25.5,26.5,26,27,24.4,-0.70686,0,1,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,0,0,0,0
"6227",2019-07-05 07:46:00,-1.38197,305,0,25,22,22,19,25.5,22,19,0,0,23.5,24.5,24.5,25.5,26.5,26,27,24.4,-0.72639,0,1,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,0,0,0,0
"6228",2019-07-05 07:47:00,-1.37024,306,0,25,22,22,19,25.5,22,19,0,0,23.5,24.5,24.5,25.5,26.5,26,27,24.4,-0.73836,0,1,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,0,0,0,0
"6229",2019-07-05 07:48:00,-1.41264,310,0,25,22,22,19,25.5,22,19,0,0,23.5,24.5,24.5,25.5,26.5,26,27,24.4,-0.75159,0,1,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,0,0,0,0
"6230",2019-07-05 07:49:00,-1.38851,316,0,25,22,22,19,25.5,22,19,0,0,23.5,24.5,24.5,25.5,26.5,26,27,24.5,-0.7938,0,1,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,0,0,0,0
"6231",2019-07-05 07:50:00,-1.38833,320,0,25,22,22,19,25.5,22,19,0,0,24,24.5,24.5,25.5,26.5,26,27,24.6,-0.819,0,1,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,0,0,0,0
"6232",2019-07-05 07:51:00,-1.28931,326,0,25,22,22,19,25.5,22,19,0,0,24,24.5,24.5,25.5,26.5,26,27,24.7,-0.83223,0,1,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,0,0,0,0
"6233",2019-07-05 07:52:00,-1.55337,330,0,25,22,22,19,25.5,22,19,0,0,24,24.5,24.5,25.5,26.5,26,27,24.7,-0.82089,0,1,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,0,0,0,0
"6234",2019-07-05 07:53:00,-1.39104,336,0,25,22,22,19,25.5,22,19,0,0,24,24.5,24.5,25.5,26.5,26,27,24.7,-0.87066,0,1,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,0,0,0,0
"6235",2019-07-05 07:54:00,-1.39995,328,0,25,22,22,19,25.5,22,19,0,0,24,24.5,24.5,25.5,26.5,26,27,24.7,-0.79254,0,1,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,0,0,0,0
"6236",2019-07-05 07:55:00,-1.40531,330,0,25,22,22,19,25.5,22,19,0,0,24,24.5,24.5,25.5,26.5,26,27,24.7,-0.89775,0,1,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,0,0,0,0
"6237",2019-07-05 07:56:00,-1.30316,349,0,25,22,22,19,25.5,22,19,0,0,24,24.5,24.5,25.5,26.5,26,27,24.6,-0.92736,0,1,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,0,0,0,0
"6238",2019-07-05 07:57:00,-1.39884,352,0,25,22,22,19,25.5,22,19,0,0,24,24.5,24.5,25.5,26.5,26,27,24.6,-0.94563,0,1,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,0,0,0,0
"6239",2019-07-05 07:58:00,-2.07332,323,0,25,22,22,19,25.5,22,19,0,0,24,24.5,24.5,25.5,26.5,26,27,24.6,-0.80073,0,1,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,0,0,0,0
"6240",2019-07-05 07:59:00,-1.40879,324,0,25,22,22,19,25.5,22,19,0,0,24,24.5,24.5,25.5,26.5,26,27,24.6,-0.83538,0,1,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,0,0,0,0
"6241",2019-07-05 08:00:00,-1.67721,348,0,25,22,22,19,25.5,22,19,0,0,24,24.5,24.5,25.5,26.5,26,27,24.6,-0.91476,0,1,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,0,0,0,0
"6242",2019-07-05 08:01:00,-1.55523,339,0,25,22,22,19,25.5,22,19,0,0,24,24.5,24.5,25.5,26.5,26,27,24.6,-0.88956,0,1,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,0,0,0,0
"6243",2019-07-05 08:02:00,-1.47635,353,0,25,22,22,19,25.5,22,19,0,0,24,24.5,24.5,25.5,26.5,26,27,24.6,-0.94122,0,1,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,0,0,0,0
"6244",2019-07-05 08:03:00,-1.45192,339,0,25,22,22,19,25.5,22,19,0,0,24,24.5,24.5,25.5,26.5,26,27,24.8,-0.8442,0,1,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,0,0,0,0
"6245",2019-07-05 08:04:00,-1.4771,335,0,25,22,22,19,25.5,22,19,0,0,24,24.5,24.5,25.5,26.5,26,27,24.9,-0.89586,0,1,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,0,0,0,0
"6246",2019-07-05 08:05:00,-1.44949,349,0,25,22,22,19,25.5,22,19,0,0,24,24.5,24.5,25.5,26.5,26,27,25.2,-0.93492,0,1,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,0,0,0,0
"6247",2019-07-05 08:06:00,-1.50547,335,0,25,22,22,19,25.5,22,19,0,0,24,24.5,24.5,25.5,26.5,26,27,25.5,-0.89838,0,1,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,0,0,0,0
"6248",2019-07-05 08:07:00,-1.47185,326,0,25,22,22,19,25.5,22,19,0,0,24,24.5,24.5,25.5,26.5,26,27,25.8,-0.83979,0,1,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,0,0,0,0
"6249",2019-07-05 08:08:00,-1.44329,338,0,25,22,22,19,25.5,22,19,0,0,24,24.5,24.5,25.5,26.5,26,27,26.1,-0.93996,0,1,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,0,0,0,0
"6250",2019-07-05 08:09:00,-1.45305,359,0,25,22,22,19,25.5,22,19,0,0,24,24.5,24.5,25.5,26.5,26,27,26,-1.02627,0,1,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,0,0,0,0
"6251",2019-07-05 08:10:00,-1.45982,369,0,25,22,22,19,25.5,22,19,0,0,24,24.5,24.5,25.5,26.5,26,27,26.3,-1.06407,0,1,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,0,0,0,0
"6252",2019-07-05 08:11:00,-1.24558,385,0,25,22,22,19,25.5,22,19,0,0,24,24.5,24.5,25.5,26.5,26,27,26.3,-1.15983,0,1,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,0,0,0,0
"6253",2019-07-05 08:12:00,-1.37631,390,0,25,22,22,19,25.5,22,19,0,0,24,24.5,24.5,25.5,26.5,26,27,26.1,-1.16676,0,1,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,0,0,0,0
"6254",2019-07-05 08:13:00,-1.50504,394,0,25,22,22,19,25.5,22,19,0,0,24,24.5,24.5,25.5,26.5,26,27,26.1,-1.17936,0,1,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,0,0,0,0
"6255",2019-07-05 08:14:00,-1.4707,393,0,25,22,22,19,25.5,22,19,0,0,24,24.5,24.5,25.5,26.5,26,27,25.8,-1.16676,0,1,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,0,0,0,0
"6256",2019-07-05 08:15:00,-1.50261,394,0,25,22,22,19,25.5,22,19,0,0,24,24.5,25,25.5,26.5,26,27,25.7,-1.17558,0,1,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,0,0,0,0
"6257",2019-07-05 08:16:00,-1.53062,403,0,25,22,22,19,25.5,22,19,0,0,24,24.5,25,26,26.5,26,27,24.7,-1.22976,0,1,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,0,0,0,0
"6258",2019-07-05 08:17:00,-1.50538,420,0,25,22,22,19,25.5,22,19,0,0,24,24.5,25,26,26.5,26,27,24.5,-1.28583,0,1,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,0,0,0,0
"6259",2019-07-05 08:18:00,-1.57045,426,0,25,22,22,19,25.5,22,19,0,0,24,24.5,25,26,26.5,26,27,24.8,-1.3293,0,1,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,0,0,0,0
"6260",2019-07-05 08:19:00,-1.55767,429,0,25,22,22,19,25.5,22,19,0,0,24,24.5,25,26,26.5,26,27,24.2,-1.3041,0,1,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,0,0,0,0
"6261",2019-07-05 08:20:00,-1.5189,431,0,25,22,22,19,25.5,22,19,0,0,24,24.5,25,26,26.5,26,27,24.8,-1.29843,0,1,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,0,0,0,0
"6262",2019-07-05 08:21:00,-1.53568,434,0,25,22,22,19,25.5,22,19,0,0,24,24.5,25,26,26.5,26,27,24.8,-1.32426,0,1,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,0,0,0,0
"6263",2019-07-05 08:22:00,-1.50063,442,0,25,22,22,19,25.5,22,19,0,0,24,24.5,25,26,26.5,26,27,24.7,-1.33056,0,1,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,0,0,0,0
"6264",2019-07-05 08:23:00,-1.52402,446,0,25,22,22,19,25.5,22,19,0,0,24,24.5,25,26,26.5,26,27,24.8,-1.33371,0,1,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,0,0,0,0
"6265",2019-07-05 08:24:00,-1.53087,449,0,25,22,22,19,25.5,22,19,0,0,24,24.5,25,26,26.5,26,27,24.9,-1.33686,0,1,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,0,0,0,0
"6266",2019-07-05 08:25:00,-2.17469,448,0,25,22,22,19,25.5,22,19,0,0,24,24.5,25,26,26.5,26,27.5,24.8,-1.39986,0,1,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,0,0,0,0
"6267",2019-07-05 08:26:00,-1.48098,456,0,25,22,22,19,25.5,22,19,0,0,24,24.5,25,26,26.5,26,27.5,24.8,-1.41813,0,1,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,0,0,0,0
"6268",2019-07-05 08:27:00,-1.49346,462,0,25,22,22,19,25.5,22,19,0,0,24,24.5,25,26,26.5,26,27.5,25.2,-1.44333,0,1,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,0,0,0,0
"6269",2019-07-05 08:28:00,-1.53304,469,0,25,22,22,19,25.5,22,19,0,0,24,24.5,25,26,26.5,26,27.5,25.6,-1.47483,0,1,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,0,0,0,0
"6270",2019-07-05 08:29:00,-1.42342,467,0,25,22,22,19,25.5,22,19,0,0,24,24.5,25,26,26.5,26,27.5,25.8,-1.48113,0,1,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,0,0,0,0
"6271",2019-07-05 08:30:00,-1.49428,476,0,25,22,22,19,25.5,22,19,0,0,24,24.5,25,26,26.5,26,27.5,26,-1.54413,0,1,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,0,0,0,0
"6272",2019-07-05 08:31:00,-1.56416,475,0,25,22,22,19,25.5,22,19,0,0,24,24.5,25,26,26.5,26,27.5,25.9,-1.51389,0,1,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,0,0,0,0
"6273",2019-07-05 08:32:00,-1.28889,487,0,25,22,22,19,25.5,22,19,0,0,24,24.5,25,26,26.5,26,27.5,25.1,-1.57815,0,1,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,0,0,0,0
"6274",2019-07-05 08:33:00,-1.70845,489,0,25,22,22,19,25.5,22,19,0,0,24,24.5,25,26,26.5,26,27.5,25.2,-1.59138,0,1,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,0,0,0,0
"6275",2019-07-05 08:34:00,-1.30117,493,0,25,22,22,19,25.5,22,19,0,0,24,24.5,25,26,26.5,26,27.5,25.6,-1.61721,0,1,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,0,0,0,0
"6276",2019-07-05 08:35:00,-1.50784,501,0,25,22,22,19,25.5,22,19,0,0,24,24.5,25,26,26.5,26,27.5,25.5,-0.21483,0,1,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,0,0,0,0
"6277",2019-07-05 08:36:00,-1.5139,507,0,25,22,22,19,25.5,22,19,0,0,24,24.5,25,26,26.5,26,27.5,25,-1.65753,0,1,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,0,0,0,0
"6278",2019-07-05 08:37:00,-1.47219,512,0,25,22,22,19,25.5,22,19,0,0,24,24.5,25,26,26.5,26,27.5,24.4,-1.67076,0,1,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,0,0,0,0
"6279",2019-07-05 08:38:00,-1.30564,514,0,25,22,22,19,25.5,22,19,0,0,24,24.5,25,26,26.5,26.5,27.5,24.8,-1.67265,0,1,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,0,0,0,0
"6280",2019-07-05 08:39:00,-1.49724,513,0,25,22,22,19,25.5,22,19,0,0,24.5,24.5,25,26,26.5,26.5,27.5,25.8,-1.5939,0,1,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,0,0,0,0
"6281",2019-07-05 08:40:00,-1.47316,506,0,25,22,22,19,25.5,22,19,0,0,24.5,24.5,25,26,26.5,26.5,27.5,25.9,-1.63296,0,1,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,0,0,0,0
"6282",2019-07-05 08:41:00,-1.48855,509,0,25,22,22,19,25.5,22,19,0,0,24.5,24.5,25,26,26.5,26.5,27.5,26,-1.6821,0,1,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,0,0,0,0
"6283",2019-07-05 08:42:00,-1.47018,528,0,25,22,22,19,25.5,22,19,0,0,24.5,24.5,25,26,26.5,26.5,27.5,26.2,-0.36477,0,1,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,0,0,0,0
"6284",2019-07-05 08:43:00,-1.54525,395,0,25,22,22,19,25.5,22,19,0,0,24.5,24.5,25,26,26.5,26.5,27.5,26.3,-1.04013,0,1,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,0,0,0,0
"6285",2019-07-05 08:44:00,-1.4025,429,0,25,22,22,19,25.5,22,19,0,0,24.5,24.5,25,26,26.5,26.5,27.5,26.4,-1.2411,0,1,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,0,0,0,0
"6286",2019-07-05 08:45:00,-1.50656,539,0,25,22,22,19,25.5,22,19,0,0,24.5,25,25,26,26.5,26.5,27.5,26.4,-1.80873,0,1,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,0,0,0,0
"6287",2019-07-05 08:46:00,-1.49341,551,0,25,22,22,19,25.5,22,19,0,0,24.5,25,25,26,26.5,26.5,27.5,26.3,-1.79676,0,1,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,0,0,0,0
"6288",2019-07-05 08:47:00,-1.47826,554,0,25,22,22,19,25.5,22,19,0,0,24.5,25,25,26,26.5,26.5,27.5,26,-1.75959,0,1,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,0,0,0,0
"6289",2019-07-05 08:48:00,-1.49617,558,0,25,22,22,19,25.5,22,19,0,0,24.5,25,25,26,26.5,26.5,27.5,25.8,-1.86543,0,1,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,0,0,0,0
"6290",2019-07-05 08:49:00,-2.06722,562,0,25,22,22,19,25.5,22,19,0,0,24.5,25,25,26,26.5,26.5,27.5,25.6,-0.47628,0,1,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,0,0,0,0
"6291",2019-07-05 08:50:00,-1.51136,564,0,25,22,22,19,25.5,22,19,0,0,24.5,25,25,26,26.5,26.5,27.5,25.5,-1.9152,0,1,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,0,0,0,0
"6292",2019-07-05 08:51:00,-1.43044,571,0,25,22,22,19,25.5,22,19,0,0,24.5,25,25,26,26.5,26.5,27.5,25.7,-1.95426,0,1,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,0,0,0,0
"6293",2019-07-05 08:52:00,-1.66074,570,0,25,22,22,19,25.5,22,19,0,0,24.5,25,25,26,26.5,26.5,27.5,26.1,-1.89693,0,1,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,0,0,0,0
"6294",2019-07-05 08:53:00,-1.50369,577,0,25,22,22,19,25.5,22,19,0,0,24.5,25,25,26,26.5,26.5,27.5,26.2,-1.90953,0,1,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,0,0,0,0
"6295",2019-07-05 08:54:00,-1.63736,581,0,25,22,22,19,25.5,22,19,0,0,24.5,25,25,26,26.5,26.5,27.5,26.5,-2.01726,0,1,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,0,0,0,0
"6296",2019-07-05 08:55:00,-1.51726,586,0,25,22,22,19,25.5,22,19,0,0,24.5,25,25,26,26.5,26.5,27.5,26.6,-2.02986,0,1,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,0,0,0,0
"6297",2019-07-05 08:56:00,-1.46306,589,0,25,22,22,19,25.5,22,19,0,0,24.5,25,25,26.5,26.5,26.5,27.5,25.9,-2.05569,0,1,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,0,0,0,0
"6298",2019-07-05 08:57:00,-1.55135,594,0,25,22,22,19,25.5,22,19,0,0,24.5,25,25,26.5,26.5,26.5,27.5,25.7,-2.04876,0,1,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,0,0,0,0
"6299",2019-07-05 08:58:00,-1.50433,599,0,25,22,22,19,25.5,22,19,0,0,24.5,25,25.5,26.5,26.5,26.5,27.5,26.4,-2.01033,0,1,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,0,0,0,0
