"","time","heating_cooling_power","irrad","kitchen_active_power","setp_371","setp_472","setp_474","setp_476","setp_571","setp_573","setp_574","shower_471","shower_571","temp_371","temp_472","temp_474","temp_476","temp_571","temp_573","temp_574","temp_amb","total_active_power","Y1_371","Y1_472","Y1_474","Y1_476","Y1_571","Y1_573","Y1_574","Y2_371","Y2_472","Y2_476","Y2_571","Y2_574","Y3_371","Y3_472","Y3_476","Y3_571","Y3_574","Y4_371","Y5_371","Y6_371","Y7_371"
"6300",2019-07-05 08:59:00,-1.56511,603,0,25,22,22,19,25.5,22,19,0,0,24.5,25,25.5,26.5,26.5,26.5,27.5,27.3,-2.09097,0,1,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,0,0,0,0
"6301",2019-07-05 09:00:00,-1.54605,605,0,25,22,22,19,25.5,22,19,0,0,24.5,25,25.5,26.5,26.5,26.5,27.5,28,-2.11806,0,1,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,0,0,0,0
"6302",2019-07-05 09:01:00,-1.59736,609,0,25,22,22,19,25.5,22,19,0,0,24.5,25,25.5,26.5,26.5,26.5,27.5,27.9,-2.1294,0,1,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,0,0,0,0
"6303",2019-07-05 09:02:00,-1.5678,610,0,25,22,22,19,25.5,22,19,0,0,24.5,25,25.5,26.5,26.5,26.5,27.5,28.7,-2.13129,0,1,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,0,0,0,0
"6304",2019-07-05 09:03:00,-1.51047,614,0,25,22,22,19,25.5,22,19,0,0,24.5,25,25.5,26.5,26.5,26.5,27.5,29,-2.13696,0,1,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,0,0,0,0
"6305",2019-07-05 09:04:00,-1.21683,618,0,25,22,22,19,25.5,22,19,0,0,24.5,25,25.5,26.5,26.5,26.5,27.5,28.7,-2.16468,0,1,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,0,0,0,0
"6306",2019-07-05 09:05:00,-1.67448,626,0,25,22,22,19,25.5,22,19,0,0,24.5,25,25.5,26.5,26.5,26.5,27.5,28.6,-2.21193,0,1,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,0,0,0,0
"6307",2019-07-05 09:06:00,-1.51,628,0,25,22,22,19,25.5,22,19,0,0,24.5,25,25.5,26.5,26.5,26.5,27.5,28.7,-2.2239,0,1,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,0,0,0,0
"6308",2019-07-05 09:07:00,-1.4695,629,0,25,22,22,19,25.5,22,19,0,0,24.5,25,25.5,26.5,26.5,26.5,27.5,28.3,-2.21823,0,1,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,0,0,0,0
"6309",2019-07-05 09:08:00,-1.44481,633,0,25,22,22,19,25.5,22,19,0,0,24.5,25,25.5,26.5,26.5,26.5,27.5,28.2,-2.20563,0,1,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,0,0,0,0
"6310",2019-07-05 09:09:00,-1.39287,636,0,25,22,22,19,25.5,22,19,0,0,24.5,25,25.5,26.5,26.5,26.5,27.5,28.4,-2.23083,0,1,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,0,0,0,0
"6311",2019-07-05 09:10:00,-1.34151,637,0,25,22,22,19,25.5,22,19,0,0,24.5,25,25.5,27,26.5,26.5,27.5,28.2,-2.23713,0,1,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,0,0,0,0
"6312",2019-07-05 09:11:00,-1.50539,647,0,25,22,22,19,25.5,22,19,0,0,24.5,25,25.5,27,26.5,26.5,27.5,28.4,-2.25729,0,1,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,0,0,0,0
"6313",2019-07-05 09:12:00,-0.723926,582,0,25,22,22,19,25.5,22,19,0,0,24.5,25,25.5,27,26.5,26.5,27.5,28.6,-2.07333,0,1,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,0,0,0,0
"6314",2019-07-05 09:13:00,-1.23967,636,0,25,22,22,19,25.5,22,19,0,0,24.5,25,25.5,27,26.5,26.5,27.5,28.3,-2.26863,0,1,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,0,0,0,0
"6315",2019-07-05 09:14:00,-0.976775,641,0,25,22,22,19,25.5,22,19,0,0,24.5,25,25.5,27,26.5,26.5,27.5,27.5,-2.18106,0,1,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,0,0,0,0
"6316",2019-07-05 09:15:00,-1.30893,624,0,25,22,22,19,25.5,22,19,0,0,24.5,25,25.5,27,26.5,26.5,27.5,27.7,-2.32596,0,1,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,0,0,0,0
"6317",2019-07-05 09:16:00,-1.70049,673,0,25,22,22,19,25.5,22,19,0,0,24.5,25,25.5,27,26.5,26.5,27.5,27.5,-2.40093,0,1,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,0,0,0,0
"6318",2019-07-05 09:17:00,-1.57832,675,0,25,22,22,19,25.5,22,19,0,0,24.5,25,25.5,27,26.5,26.5,27.5,28.5,-2.39778,0,1,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,0,0,0,0
"6319",2019-07-05 09:18:00,-1.658,677,0,25,22,22,19,25.5,22,19,0,0,24.5,25,25.5,27,26.5,26.5,27.5,28,-2.28123,0,1,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,0,0,0,0
"6320",2019-07-05 09:19:00,-1.92795,683,0,25,22,22,19,25.5,22,19,0,0,24.5,25,25.5,27,26.5,26.5,28,26.7,-2.30265,0,1,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,0,0,0,0
"6321",2019-07-05 09:20:00,-1.89813,684,0,25,22,22,19,25.5,22,19,0,0,24.5,25,25.5,27,26.5,26.5,28,27.3,-2.43621,0,1,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,0,0,0,0
"6322",2019-07-05 09:21:00,-1.77112,689,0,25,22,22,19,25.5,22,19,0,0,24.5,25,25.5,27,26.5,26.5,28,27.7,-2.45763,0,1,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,0,0,0,0
"6323",2019-07-05 09:22:00,-1.79383,694,0,25,22,22,19,25.5,22,19,0,0,24.5,25,25.5,27,26.5,26.5,28,28.7,-2.47023,0,1,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,0,0,0,0
"6324",2019-07-05 09:23:00,-1.70274,694,0,25,22,22,19,25.5,22,19,0,0,24.5,25,25.5,27,26.5,26.5,28,27.4,-2.47023,0,1,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,0,0,0,0
"6325",2019-07-05 09:24:00,-1.71618,696,0,25,22,22,19,25.5,22,19,0,0,24.5,25,25.5,27,26.5,26.5,28,26.2,-2.48283,0,1,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,0,0,0,0
"6326",2019-07-05 09:25:00,-1.67419,704,0,25,22,22,19,25.5,22,19,0,0,24.5,25,25.5,27,26.5,26.5,28,27.4,-2.50803,0,1,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,0,0,0,0
"6327",2019-07-05 09:26:00,-1.76428,708,0,25,22,22,19,25.5,22,19,0,0,24.5,25,25.5,27,26.5,26.5,28,28.2,-2.5326,0,1,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,0,0,0,0
"6328",2019-07-05 09:27:00,-1.75395,712,0,25,22,22,19,25.5,22,19,0,0,24.5,25,25.5,27,26.5,26.5,28,28.3,-2.54079,0,1,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,0,0,0,0
"6329",2019-07-05 09:28:00,-1.78867,717,0,25,22,22,19,25.5,22,19,0,0,24.5,25,25.5,27,26.5,26.5,28,29,-2.55906,0,1,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,0,0,0,0
"6330",2019-07-05 09:29:00,-1.70432,721,0,25,22,22,19,25.5,22,19,0,0,24.5,25,25.5,27,26.5,26.5,28,29,-2.55276,0,1,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,0,0,0,0
"6331",2019-07-05 09:30:00,-1.64532,723,0,25,22,22,19,25.5,22,19,0,0,24.5,25,25.5,27,26.5,26.5,28,28.8,-2.55276,0,1,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,0,0,0,0
"6332",2019-07-05 09:31:00,-1.50136,729,0,25,22,22,19,25.5,22,19,0,0,24.5,25,25.5,27,26.5,26.5,28,29,-2.57103,0,1,1,1,1,1,1,0,1,1,1,1,0,1,1,1,0,0,0,0,0
"6333",2019-07-05 09:32:00,-1.56022,729,0,25,22,22,19,25.5,22,19,0,0,24.5,25,25.5,27,26.5,26.5,28,26.9,-2.57103,0,1,1,1,1,1,1,0,1,1,1,1,0,1,1,1,0,0,0,0,0
"6334",2019-07-05 09:33:00,-1.06634,735,0,25,22,22,19,25.5,22,19,0,0,24.5,25,25.5,27,26.5,26.5,28,25.5,-2.58615,0,1,1,1,1,1,1,0,1,1,1,1,0,1,1,1,0,0,0,0,0
"6335",2019-07-05 09:34:00,-1.4981,738,0,25,22,22,19,25.5,22,19,0,0,24.5,25,25.5,27,26.5,26.5,28,24.6,-2.59371,0,1,1,1,1,1,1,0,1,1,1,1,0,1,1,1,0,0,0,0,0
"6336",2019-07-05 09:35:00,-1.50092,741,0,25,22,22,19,25.5,22,19,0,0,24.5,25,25.5,27,26.5,26.5,28,24,-2.6145,0,1,1,1,1,1,1,0,1,1,1,1,0,1,1,1,0,0,0,0,0
"6337",2019-07-05 09:36:00,-1.54835,745,0,25,22,22,19,25.5,22,19,0,0,24.5,25,25.5,27,26.5,27,28,23.8,-2.63088,0,1,1,1,1,1,1,0,1,1,1,1,0,1,1,1,0,0,0,0,0
"6338",2019-07-05 09:37:00,-1.497,753,0,25,22,22,19,25.5,22,19,0,0,24.5,25,25.5,27,26.5,27,28,24.8,-2.64663,0,1,1,1,1,1,1,0,1,1,1,1,0,1,1,1,0,0,0,0,0
"6339",2019-07-05 09:38:00,-1.75945,756,0,25,22,22,19,25.5,22,19,0,0,24.5,25,25.5,27,26.5,27,28,26.4,-2.6712,0,1,1,1,1,1,1,0,1,1,1,1,0,1,1,1,0,0,0,0,0
"6340",2019-07-05 09:39:00,-1.55036,759,0,25,22,22,19,25.5,22,19,0,0,24.5,25,25.5,27,26.5,27,28,26.4,-2.70522,0,1,1,1,1,1,1,0,1,1,1,1,0,1,1,1,0,0,0,0,0
"6341",2019-07-05 09:40:00,-1.53106,762,0,25,22,22,19,25.5,22,19,0,0,24.5,25,25.5,27,26.5,27,28,26,-2.71152,0,1,1,1,1,1,1,0,1,1,1,1,0,1,1,1,0,0,0,0,0
"6342",2019-07-05 09:41:00,-1.60254,765,0,25,22,22,19,25.5,22,19,0,0,24.5,25,25.5,27,26.5,27,28,25.8,-2.73483,0,1,1,1,1,1,1,0,1,1,1,1,0,1,1,1,0,0,0,0,0
"6343",2019-07-05 09:42:00,-1.55147,772,0,25,22,22,19,25.5,22,19,0,0,24.5,25,25.5,27,26.5,27,28,25.5,-2.7657,0,1,1,1,1,1,1,0,1,1,1,1,0,1,1,1,0,0,0,0,0
"6344",2019-07-05 09:43:00,-1.57411,774,0,25,22,22,19,25.5,22,19,0,0,24.5,25,25.5,27,26.5,27,28,26.3,-2.76633,0,1,1,1,1,1,1,0,1,1,1,1,0,1,1,1,0,0,0,0,0
"6345",2019-07-05 09:44:00,-1.6037,779,0,25,22,22,19,25.5,22,19,0,0,24.5,25,25.5,27,26.5,27,28,27.1,-2.772,0,1,1,1,1,1,1,0,1,1,1,1,0,1,1,1,0,0,0,0,0
"6346",2019-07-05 09:45:00,-1.30839,784,0,25,22,22,19,25.5,22,19,0,0,24.5,25,26,27,26.5,27,28,28.3,-2.79216,0,1,1,1,1,1,1,0,1,1,1,1,0,1,1,1,0,0,0,0,0
"6347",2019-07-05 09:46:00,-1.54339,787,0,25,22,22,19,25.5,22,19,0,0,24.5,25,26,27,26.5,27,28,28,-2.81106,0,1,1,1,1,1,1,0,1,1,1,1,0,1,1,1,0,0,0,0,0
"6348",2019-07-05 09:47:00,-1.56032,792,0,25,22,22,19,25.5,22,19,0,0,24.5,25,26,27,26.5,27,28,28.7,-2.82744,0,1,1,1,1,1,1,0,1,1,1,1,0,1,1,1,0,0,0,0,0
"6349",2019-07-05 09:48:00,-1.58404,792,0,25,22,22,19,25.5,22,19,0,0,24.5,25,26,27,26.5,27,28,28.9,-2.83626,0,1,1,1,1,1,1,0,1,1,1,1,0,1,1,1,0,0,0,0,0
"6350",2019-07-05 09:49:00,-1.59862,798,0,25,22,22,19,25.5,22,19,0,0,24.5,25,26,27,26.5,27,28,28.9,-2.85264,0,1,1,1,1,1,1,0,1,1,1,1,0,1,1,1,0,0,0,0,0
"6351",2019-07-05 09:50:00,-1.558,801,0,25,22,22,19,25.5,22,19,0,0,24.5,25,26,27,26.5,27,28,28.3,-2.8476,0,1,1,1,1,1,1,0,1,1,1,1,0,1,1,1,0,0,0,0,0
"6352",2019-07-05 09:51:00,-1.4215,802,0,25,22,22,19,25.5,22,19,0,0,24.5,25,26,27,26.5,27,28,28.2,-2.85453,0,1,1,1,1,1,1,0,1,1,1,1,0,1,1,1,0,0,0,0,0
"6353",2019-07-05 09:52:00,-1.66804,811,0,25,22,22,19,25.5,22,19,0,0,24.5,25,26,27,26.5,27,28,28.4,-2.89926,0,1,1,1,1,1,1,0,1,1,1,1,0,1,1,1,0,0,0,0,0
"6354",2019-07-05 09:53:00,-1.57961,817,0,25,22,22,19,25.5,22,19,0,0,24.5,25,26,27,26.5,27,28,27.5,-2.91186,0,1,1,1,1,1,1,0,1,1,1,1,0,1,1,1,0,0,0,0,0
"6355",2019-07-05 09:54:00,-1.60876,821,0,25,22,22,19,25.5,22,19,0,0,25,25,26,27,26.5,27,28,26.7,-2.9547,0,1,1,1,1,1,1,0,1,1,1,1,0,1,1,1,0,0,0,0,0
"6356",2019-07-05 09:55:00,-1.61037,827,0,25,22,22,19,25.5,22,19,0,0,25,25,26,27,26.5,27,28,26.6,-2.95911,0,1,1,1,1,1,1,0,1,1,1,1,0,1,1,1,0,0,0,0,0
"6357",2019-07-05 09:56:00,-1.50901,828,0,25,22,22,19,25.5,22,19,0,0,25,25,26,27,26.5,27,28,26.7,-2.98053,0,1,1,1,1,1,1,0,1,1,1,1,0,1,1,1,0,0,0,0,0
"6358",2019-07-05 09:57:00,-1.5554,833,0,25,22,22,19,25.5,22,19,0,0,25,25,26,27,26.5,27,28,26.4,-2.9925,0,1,1,1,1,1,1,0,1,1,1,1,0,1,1,1,0,0,0,0,0
"6359",2019-07-05 09:58:00,-1.83165,836,0,25,22,22,19,25.5,22,19,0,0,25,25,26,27,26.5,27,28,26,-3.00069,0,1,1,1,1,1,1,0,1,1,1,1,0,1,1,1,0,0,0,0,0
"6360",2019-07-05 09:59:00,-1.60325,842,0,25,22,22,19,25.5,22,19,0,0,25,25,26,27,26.5,27,28,25.8,-3.03723,0,1,1,1,1,1,1,0,1,1,1,1,0,1,1,1,0,0,0,0,0
"6361",2019-07-05 10:00:00,-1.61869,846,0,25,22,22,19,25.5,22,19,0,0,25,25,26,27,26.5,27,28,26.3,-3.21804,0,1,1,1,1,1,1,0,1,1,1,1,0,1,1,1,0,0,0,0,0
"6362",2019-07-05 10:01:00,-1.57852,848,0,25,22,22,19,25.5,22,19,0,0,25,25,26,27,26.5,27,28,27.3,-3.22056,0,1,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,0,0,0,0
"6363",2019-07-05 10:02:00,-1.61177,848,0,25,22,22,19,25.5,22,19,0,0,25,25,26,27,26.5,27,28,28,-3.20166,0,1,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,0,0,0,0
"6364",2019-07-05 10:03:00,-1.60379,853,0,25,22,22,19,25.5,22,19,0,0,25,25,26,27,26.5,27,28,28.7,-3.20166,0,1,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,0,0,0,0
"6365",2019-07-05 10:04:00,-1.79072,861,0,25,22,22,19,25.5,22,19,0,0,25,25,26,27,26.5,27,28,29.1,-3.21678,0,1,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,0,0,0,0
"6366",2019-07-05 10:05:00,-1.60597,866,0,25,22,22,19,25.5,22,19,0,0,25,25,26,27,26.5,27,28,30,-3.213,0,1,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,0,0,0,0
"6367",2019-07-05 10:06:00,-1.60822,868,0,25,22,22,19,25.5,22,19,0,0,25,25,26,27,26.5,27,28,29.5,-3.22875,0,1,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,0,0,0,0
"6368",2019-07-05 10:07:00,-1.56489,868,0,25,22,22,19,25.5,22,19,0,0,25,25,26,27,26.5,27,28,30.2,-3.21489,0,1,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,0,0,0,0
"6369",2019-07-05 10:08:00,-1.56219,870,0,25,22,22,19,25.5,22,19,0,0,25,25,26,27,26.5,27,28,28.6,-3.18339,0,1,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,0,0,0,0
"6370",2019-07-05 10:09:00,-1.39615,874,0,25,22,22,19,25.5,22,19,0,0,25,25,26,27,26.5,27,28,28.1,-3.30309,0,1,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,0,0,0,0
"6371",2019-07-05 10:10:00,-1.62644,874,0,25,22,22,19,25.5,22,19,0,0,25,25,26,27,26.5,27,28,29.3,-2.88603,0,1,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,0,0,0,0
"6372",2019-07-05 10:11:00,-1.59647,876,0,25,22,22,19,25.5,22,19,0,0,25,25,26,27,26.5,27,28,28.5,-3.30813,0,1,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,0,0,0,0
"6373",2019-07-05 10:12:00,-1.67595,884,0,25,22,22,19,25.5,22,19,0,0,25,25,26,27.5,26.5,27,28,29.5,-3.29679,0,1,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,0,0,0,0
"6374",2019-07-05 10:13:00,-2.04501,884,0,25,22,22,19,25.5,22,19,0,0,25,25,26,27.5,26.5,27,28,30,-3.35979,0,1,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,0,0,0,0
"6375",2019-07-05 10:14:00,-1.5324,895,0,25,22,22,19,25.5,22,19,0,0,25,25,26,27.5,26.5,27,28,30.8,-3.38499,0,1,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,0,0,0,0
"6376",2019-07-05 10:15:00,-1.59033,893,0,25,22,22,19,25.5,22,19,0,0,25,25,26,27.5,26.5,27,28,31.1,-3.37113,0,1,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,0,0,0,0
"6377",2019-07-05 10:16:00,-1.60623,881,0,25,22,22,19,25.5,22,19,0,0,25,25,26,27.5,26.5,27,28,31,-3.35853,0,1,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,0,0,0,0
"6378",2019-07-05 10:17:00,-1.56803,889,0,25,22,22,19,25.5,22,19,0,0,25,25,26,27.5,26.5,27,28,31.1,-3.35286,0,1,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,0,0,0,0
"6379",2019-07-05 10:18:00,-1.38853,893,0,25,22,22,19,25.5,22,19,0,0,25,25,26,27.5,26.5,27,28,27.3,-3.36483,0,1,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,0,0,0,0
"6380",2019-07-05 10:19:00,-1.5777,899,0,25,22,22,19,25.5,22,19,0,0,25,25,26,27.5,26.5,27,28,27.2,-3.42216,0,1,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,0,0,0,0
"6381",2019-07-05 10:20:00,-1.5735,910,0,25,22,22,19,25.5,22,19,0,0,25,25,26,27.5,26.5,27,28,27.8,-3.41586,0,1,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,0,0,0,0
"6382",2019-07-05 10:21:00,-1.63276,909,0,25,22,22,19,25.5,22,19,0,0,25,25,26,28,26.5,27,28,27.9,-3.44736,0,1,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,0,0,0,0
"6383",2019-07-05 10:22:00,-1.64949,914,0,25,22,22,19,25.5,22,19,0,0,25,25,26,28,26.5,27,28.5,28.4,-3.46311,0,1,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,0,0,0,0
"6384",2019-07-05 10:23:00,-1.59907,915,0,25,22,22,19,25.5,22,19,0,0,25,25,26,28,26.5,27,28.5,29.8,-3.47886,0,1,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,0,0,0,0
"6385",2019-07-05 10:24:00,-1.54855,927,0,25,22,22,19,25.5,22,19,0,0,25,25,26,28,26.5,27,28.5,30.4,-3.4902,0,1,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,0,0,0,0
"6386",2019-07-05 10:25:00,-1.58157,930,0,25,22,22,19,25.5,22,19,0,0,25,25,26,28,26.5,27,28.5,29,-3.50406,0,1,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,0,0,0,0
"6387",2019-07-05 10:26:00,-1.6731,926,0,25,22,22,19,25.5,22,19,0,0,25,25,26,28,26.5,27,28.5,27.5,-3.50406,0,1,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,0,0,0,0
"6388",2019-07-05 10:27:00,-1.62771,931,0,25,22,22,19,25.5,22,19,0,0,25,25,26,28,26.5,27,28.5,26.3,-3.52296,0,1,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,0,0,0,0
"6389",2019-07-05 10:28:00,-1.63796,931,0,25,22,22,19,25.5,22,19,0,0,25,25,26,28,26.5,27,28.5,26.4,-3.52296,0,1,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,0,0,0,0
"6390",2019-07-05 10:29:00,-1.6541,937,0,25,22,22,19,25.5,22,19,0,0,25,25,26,28,26.5,27,28.5,26.7,-3.57903,0,1,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,0,0,0,0
"6391",2019-07-05 10:30:00,-1.63849,958,0,25,22,22,19,25.5,22,19,0,0,25,25,26,28,26.5,27,28.5,25.6,-3.37176,0,1,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,0,0,0,0
"6392",2019-07-05 10:31:00,-1.61801,961,0,25,22,22,19,25.5,22,19,0,0,25,25,26,28,26.5,27,28.5,27.3,-3.43476,0,1,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,0,0,0,0
"6393",2019-07-05 10:32:00,-1.6018,965,0,25,22,22,19,25.5,22,19,0,0,25,25,26,28,26.5,27,28.5,27.6,-3.47193,0,1,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,0,0,0,0
"6394",2019-07-05 10:33:00,-1.62213,965,0,25,22,22,19,25.5,22,19,0,0,25,25,26,28,26.5,27,28.5,28,-3.47193,0,1,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,0,0,0,0
"6395",2019-07-05 10:34:00,-1.60637,972,0,25,22,22,19,25.5,22,19,0,0,25,25,26,28,26.5,27,28.5,27.5,-3.49083,0,1,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,0,0,0,0
"6396",2019-07-05 10:35:00,-1.62317,974,0,25,22,22,19,25.5,22,19,0,0,25,25,26,28,26.5,27,28.5,28.5,-3.4839,0,1,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,0,0,0,0
"6397",2019-07-05 10:36:00,-1.65552,976,0,25,22,22,19,25.5,22,19,0,0,25,25,26,28,26.5,27,28.5,28.4,-3.45681,0,1,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,0,0,0,0
"6398",2019-07-05 10:37:00,-1.54856,981,0,25,22,22,19,25.5,22,19,0,0,25,25,26,28,26.5,27,28.5,26.7,-3.4398,0,1,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,0,0,0,0
"6399",2019-07-05 10:38:00,-1.35727,986,0,25,22,22,19,25.5,22,19,0,0,25,25,26,28,26.5,27,28.5,27.6,-3.40326,0,1,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,0,0,0,0
"6400",2019-07-05 10:39:00,-1.67614,986,0,25,22,22,19,25.5,22,19,0,0,25,25,26,28,26.5,27,28.5,29.3,-3.4902,0,1,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,0,0,0,0
"6401",2019-07-05 10:40:00,-1.62707,993,0,25,22,22,19,25.5,22,19,0,0,25,25,26,28,26.5,27,28.5,28.9,-3.56706,0,1,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,0,0,0,0
"6402",2019-07-05 10:41:00,-1.63024,1000,0,25,22,22,19,25.5,22,19,0,0,25,25,26,28,26.5,27,28.5,28.5,-3.5469,0,1,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,0,0,0,0
"6403",2019-07-05 10:42:00,-1.64016,998,0,25,22,22,19,25.5,22,19,0,0,25,25,26,28,26.5,27,28.5,29.9,-3.54816,0,1,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,0,0,0,0
"6404",2019-07-05 10:43:00,-1.65512,1002,0,25,22,22,19,25.5,22,19,0,0,25,25,26,28,26.5,27,28.5,29.4,-3.56706,0,1,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,0,0,0,0
"6405",2019-07-05 10:44:00,-2.03669,998,0,25,22,22,19,25.5,22,19,0,0,25,25,26,28,26.5,27,28.5,30.5,-3.54753,0,1,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,0,0,0,0
"6406",2019-07-05 10:45:00,-1.66892,1001,0,25,22,22,19,25.5,22,19,0,0,25,25,26,28,26.5,27,28.5,30.6,-3.56076,0,1,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,0,0,0,0
"6407",2019-07-05 10:46:00,-1.6381,1009,0,25,22,22,19,25.5,22,19,0,0,25,25,26,28,26.5,27,28.5,30.4,-3.56076,0,1,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,0,0,0,0
"6408",2019-07-05 10:47:00,-1.6626,998,0,25,22,22,19,25.5,22,19,0,0,25,25,26,28,26.5,27,28.5,30.8,-3.52359,0,1,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,0,0,0,0
"6409",2019-07-05 10:48:00,-1.63003,1011,0,25,22,22,19,25.5,22,19,0,0,25,25,26,28.5,26.5,27.5,28.5,28.5,-3.57525,0,1,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,0,0,0,0
"6410",2019-07-05 10:49:00,-1.66861,1012,0,25,22,22,19,25.5,22,19,0,0,25,25,26,28.5,26.5,27.5,28.5,28.5,-3.55383,0,1,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,0,0,0,0
"6411",2019-07-05 10:50:00,-1.58547,1018,0,25,22,22,19,25.5,22,19,0,0,25,25,26,28.5,26.5,27.5,28.5,29,-3.63006,0,1,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,0,0,0,0
"6412",2019-07-05 10:51:00,-1.48952,1021,0,25,22,22,19,25.5,22,19,0,0,25,25,26,28.5,26.5,27.5,28.5,29.2,-3.654,0,1,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,0,0,0,0
"6413",2019-07-05 10:52:00,-1.58529,1028,0,25,22,22,19,25.5,22,19,0,0,25,25,26,28.5,26.5,27.5,28.5,29.3,-3.66723,0,1,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,0,0,0,0
"6414",2019-07-05 10:53:00,-1.57859,1028,0,25,22,22,19,25.5,22,19,0,0,25,25,26,28.5,26.5,27.5,28.5,27.1,-3.64833,0,1,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,0,0,0,0
"6415",2019-07-05 10:54:00,-1.55945,1022,0,25,22,22,19,25.5,22,19,0,0,25,25,26,28.5,26.5,27.5,28.5,25.8,-3.64203,0,1,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,0,0,0,0
"6416",2019-07-05 10:55:00,-1.56348,1027,0,25,22,22,19,25.5,22,19,0,0,25,25,26,28.5,26.5,27.5,28.5,25,-3.69243,0,1,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,0,0,0,0
"6417",2019-07-05 10:56:00,-1.41523,1034,0,25,22,22,19,25.5,22,19,0,0,25,25,26,28.5,26.5,27.5,28.5,26.2,-3.68739,0,1,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,0,0,0,0
"6418",2019-07-05 10:57:00,-1.04982,1029,0,25,22,22,19,25.5,22,19,0,0,25,25,26,28.5,26.5,27.5,28.5,27,-3.67794,0,1,1,1,1,1,1,0,1,1,1,1,0,1,1,1,0,0,0,0,0
"6419",2019-07-05 10:58:00,-1.2408,1042,0,25,22,22,19,25.5,22,19,0,0,25,25,26,28.5,26.5,27.5,28.5,26.8,-3.71952,0,1,1,1,1,1,1,0,1,1,1,1,0,1,1,1,0,0,0,0,0
"6420",2019-07-05 10:59:00,-1.01223,1049,0,25,22,22,19,25.5,22,19,0,0,25,25,26.5,28.5,26.5,27.5,28.5,27.6,-3.73842,0,1,1,1,1,1,1,0,1,1,1,1,0,1,1,1,0,0,0,0,0
"6421",2019-07-05 11:00:00,-1.33086,1060,0,25,22,22,19,25.5,22,19,0,0,25,25,26.5,28.5,26.5,27.5,28.5,28.3,-3.91734,0,1,1,1,1,1,1,0,1,1,1,1,0,1,1,1,0,0,0,0,0
"6422",2019-07-05 11:01:00,-1.36382,1065,0,25,22,22,19,25.5,22,19,0,0,25,25,26.5,28.5,26.5,27.5,28.5,28.5,-3.94443,0,1,1,1,1,1,1,0,1,1,1,1,0,1,1,1,0,0,0,0,0
"6423",2019-07-05 11:02:00,-1.43442,1056,0,25,22,22,19,25.5,22,19,0,0,25,25,26.5,28.5,26.5,27.5,28.5,29.3,-3.8934,0,1,1,1,1,1,1,0,1,1,1,1,0,1,1,1,0,0,0,0,0
"6424",2019-07-05 11:03:00,-1.53309,1057,0,25,22,22,19,25.5,22,19,0,0,25,25,26.5,28.5,26.5,27.5,28.5,29,-3.89403,0,1,1,1,1,1,1,0,1,1,1,1,0,1,1,1,0,0,0,0,0
"6425",2019-07-05 11:04:00,-1.43959,1077,0,25,22,22,19,25.5,22,19,0,0,25,25,26.5,28.5,26.5,27.5,28.5,28.6,-4.0005,0,1,1,1,1,1,1,0,1,1,1,1,0,1,1,1,0,0,0,0,0
"6426",2019-07-05 11:05:00,-1.75603,1086,0,25,22,22,19,25.5,22,19,0,0,25,25,26.5,28.5,26.5,27.5,28.5,29.2,-4.06287,0,1,1,1,1,1,1,0,1,1,1,1,0,1,1,1,0,0,0,0,0
"6427",2019-07-05 11:06:00,-1.87735,1085,0,25,22,22,19,25.5,22,19,0,0,25,25,26.5,28.5,26.5,27.5,28.5,28.7,-4.03893,0,1,1,1,1,1,1,0,1,1,1,1,0,1,1,1,0,0,0,0,0
"6428",2019-07-05 11:07:00,-2.10113,1092,0,25,22,22,19,25.5,22,19,0,0,25,25,26.5,28.5,26.5,27.5,28.5,28.3,-4.05846,0,1,1,1,1,1,1,0,1,1,1,1,0,1,1,1,0,0,0,0,0
"6429",2019-07-05 11:08:00,-2.29319,1085,0,25,22,22,19,25.5,22,19,0,0,25,25,26.5,28.5,26.5,27.5,28.5,27.7,-4.02759,0,1,1,1,1,1,1,0,1,1,1,1,0,1,1,1,0,0,0,0,0
"6430",2019-07-05 11:09:00,-2.44844,1075,0,25,22,22,19,25.5,22,19,0,0,25,25,26.5,28.5,26.5,27.5,28.5,28.1,-4.13532,0,1,1,1,1,1,1,0,1,1,1,1,0,1,1,1,0,0,0,0,0
"6431",2019-07-05 11:10:00,-2.39326,1074,0,25,22,22,19,25.5,22,19,0,0,25,25,26.5,28.5,26.5,27.5,28.5,28.4,-4.13973,0,1,1,1,1,1,1,0,1,1,1,1,0,1,1,1,0,0,0,0,0
"6432",2019-07-05 11:11:00,-1.83556,1101,0,25,22,22,19,25.5,22,19,0,0,25,25,26.5,28.5,26.5,27.5,28.5,28.3,-4.24683,0,1,1,1,1,1,1,0,1,1,1,1,0,1,1,1,0,0,0,0,0
"6433",2019-07-05 11:12:00,-1.99449,1101,0,25,22,22,19,25.5,22,19,0,0,25,25,26.5,28.5,26.5,27.5,28.5,29.8,-4.25313,0,1,1,1,1,1,1,0,1,1,1,1,0,1,1,1,0,0,0,0,0
"6434",2019-07-05 11:13:00,-1.8491,1113,0,25,22,22,19,25.5,22,19,0,0,25,25,26.5,28.5,26.5,27.5,28.5,29.5,-4.29723,0,1,1,1,1,1,1,0,1,1,1,1,0,1,1,1,0,0,0,0,0
"6435",2019-07-05 11:14:00,-1.69187,1106,0,25,22,22,19,25.5,22,19,0,0,25,25,26.5,28.5,26.5,27.5,28.5,29.3,-4.26636,0,1,1,1,1,1,1,0,1,1,1,1,0,1,1,1,0,0,0,0,0
"6436",2019-07-05 11:15:00,-1.6256,1111,0,25,22,22,19,25.5,22,19,0,0,25,25,26.5,28.5,26.5,27.5,28.5,28.7,-4.3344,0,1,1,1,1,1,1,0,1,1,1,1,0,1,1,1,0,0,0,0,0
"6437",2019-07-05 11:16:00,-1.58083,1112,0,25,22,22,19,25.5,22,19,0,0,25,25,26.5,28.5,26.5,27.5,28.5,28.9,-4.30983,0,1,1,1,1,1,1,0,1,1,1,1,0,1,1,1,0,0,0,0,0
"6438",2019-07-05 11:17:00,-1.87552,1113,0,25,22,22,19,25.5,22,19,0,0,25.5,25,26.5,28.5,26.5,27.5,28.5,29.6,-4.31361,0,1,1,1,1,1,1,0,1,1,1,1,0,1,1,1,0,0,0,0,0
"6439",2019-07-05 11:18:00,-1.39552,1124,0,25,22,22,19,25.5,22,19,0,0,25.5,25,26.5,28.5,26.5,27.5,28.5,28.3,-4.41693,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,0,1,1,1,1
"6440",2019-07-05 11:19:00,-1.47907,1140,0,25,22,22,19,25.5,22,19,0,0,25.5,25,26.5,28.5,26.5,27.5,28.5,28.6,-4.38669,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,0,1,1,1,1
"6441",2019-07-05 11:20:00,-1.4935,1124,0,25,22,22,19,25.5,22,19,0,0,25.5,25,26.5,28.5,26.5,27.5,28.5,29,-4.33818,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,0,1,1,1,1
"6442",2019-07-05 11:21:00,-1.50504,1116,0,25,22,22,19,25.5,22,19,0,0,25.5,25,26.5,28.5,26.5,27.5,28.5,28.8,-4.2273,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,0,1,1,1,1
"6443",2019-07-05 11:22:00,-2.00618,1112,0,25,22,22,19,25.5,22,19,0,0,25.5,25,26.5,28.5,26.5,27.5,28.5,28.3,-4.17123,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,0,1,1,1,1
"6444",2019-07-05 11:23:00,-1.61817,1111,0,25,22,22,19,25.5,22,19,0,0,25.5,25,26.5,28.5,26.5,27.5,28.5,28.3,-4.22226,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,0,1,1,1,1
"6445",2019-07-05 11:24:00,-2.03259,1125,0,25,22,22,19,25.5,22,19,0,0,25.5,25,26.5,28.5,26.5,27.5,28.5,26.8,-4.32999,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,0,1,1,1,1
"6446",2019-07-05 11:25:00,-2.28994,1140,0,25,22,22,19,25.5,22,19,0,0,25.5,25,26.5,28.5,26.5,27.5,28.5,27.9,-4.33629,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,0,1,1,1,1
"6447",2019-07-05 11:26:00,-2.61555,1122,0,25,22,22,19,25.5,22,19,0,0,25.5,25,26.5,28.5,26.5,27.5,28.5,28.7,-4.27329,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,0,1,1,1,1
"6448",2019-07-05 11:27:00,-2.77466,1114,0,25,22,22,19,25.5,22,19,0,0,25.5,25,26.5,28.5,26.5,27.5,28.5,29.1,-4.26888,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"6449",2019-07-05 11:28:00,-2.81122,1129,0,25,22,22,19,25.5,22,19,0,0,25.5,25,26.5,28.5,26.5,27.5,28.5,28.1,-4.32873,0,1,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,0,0,0,1
"6450",2019-07-05 11:29:00,-2.95955,1131,0,25,22,22,19,25.5,22,19,0,0,25.5,25,26.5,28.5,26.5,27.5,28.5,26.5,-4.3344,0,1,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,0,0,0,1
"6451",2019-07-05 11:30:00,-3.34398,1149,0,25,22,22,19,25.5,22,19,0,0,25.5,25,26.5,28.5,26.5,27.5,28.5,26.4,-4.15926,0,1,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,0,0,0,1
"6452",2019-07-05 11:31:00,-2.86119,1168,0,25,22,22,19,25.5,22,19,0,0,25.5,25,26.5,28.5,26.5,27.5,28.5,26.7,-4.26636,0,1,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,0,0,0,1
"6453",2019-07-05 11:32:00,-2.84006,1173,0,25,22,22,19,25.5,22,19,0,0,25.5,25,26.5,28.5,26.5,27.5,28.5,27.5,-4.34133,0,1,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,0,0,0,1
"6454",2019-07-05 11:33:00,-3.05013,1176,0,25,22,22,19,25.5,22,19,0,0,25.5,25,26.5,28.5,26.5,27.5,28.5,27.7,-4.3785,0,1,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,0,0,0,1
"6455",2019-07-05 11:34:00,-2.90578,1168,0,25,22,22,19,25.5,22,19,0,0,25.5,25,26.5,28.5,26.5,27.5,28.5,27.3,-4.3785,0,1,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,0,0,0,1
"6456",2019-07-05 11:35:00,-2.63891,1168,0,25,22,22,19,25.5,22,19,0,0,25.5,25,26.5,28.5,26.5,27.5,28.5,26.3,-4.3785,0,1,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,0,0,0,1
"6457",2019-07-05 11:36:00,-2.51597,1174,0,25,22,22,19,25.5,22,19,0,0,25.5,25,26.5,28.5,26.5,27.5,28.5,27.6,-4.37913,0,1,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,0,0,0,1
"6458",2019-07-05 11:37:00,-2.46956,1168,0,25,22,22,19,25.5,22,19,0,0,25.5,25,26.5,29,26.5,27.5,28.5,27.6,-4.3659,0,1,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,0,0,0,1
"6459",2019-07-05 11:38:00,-2.20587,1179,0,25,22,22,19,25.5,22,19,0,0,25.5,25,26.5,29,26.5,27.5,28.5,29,-4.42701,0,1,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,0,0,0,1
"6460",2019-07-05 11:39:00,-2.0821,1180,0,25,22,22,19,25.5,22,19,0,0,25.5,25,26.5,29,26.5,27.5,28.5,28.8,-4.34763,0,1,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,0,0,0,1
"6461",2019-07-05 11:40:00,-2.01498,1167,0,25,22,22,19,25.5,22,19,0,0,25.5,25,26.5,29,26.5,27.5,28.5,28.9,-4.44213,0,1,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,0,0,0,1
"6462",2019-07-05 11:41:00,-1.89765,1173,0,25,22,22,19,25.5,22,19,0,0,25.5,25,26.5,29,26.5,27.5,28.5,28.8,-4.33503,0,1,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,0,0,0,1
"6463",2019-07-05 11:42:00,-1.94141,1160,0,25,22,22,19,25.5,22,19,0,0,25.5,25,26.5,29,26.5,27.5,28.5,28.2,-4.41063,0,1,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,0,0,0,1
"6464",2019-07-05 11:43:00,-1.9496,1183,0,25,22,22,19,25.5,22,19,0,0,25.5,25,26.5,29,26.5,27.5,28.5,27.9,-4.41756,0,1,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,0,0,0,1
"6465",2019-07-05 11:44:00,-2.09748,1210,0,25,22,22,19,25.5,22,19,0,0,25.5,25,26.5,29,26.5,27.5,28.5,26.7,-4.56876,0,1,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,0,0,0,1
"6466",2019-07-05 11:45:00,-1.83548,1208,0,25,22,22,19,25.5,22,19,0,0,25.5,25,26.5,29,26.5,27.5,28.5,26.6,-4.54356,0,1,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,0,0,0,1
"6467",2019-07-05 11:46:00,-1.85471,1218,0,25,22,22,19,25.5,22,19,0,0,25.5,25,26.5,29,26.5,27.5,28.5,28.4,-4.59333,0,1,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,0,0,0,1
"6468",2019-07-05 11:47:00,-1.83758,1222,0,25,22,22,19,25.5,22,19,0,0,25.5,25,26.5,29,26.5,27.5,28.5,27.4,-4.56183,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"6469",2019-07-05 11:48:00,-1.79229,1223,0,25,22,22,19,25.5,22,19,0,0,25.5,25,26.5,29,26.5,27.5,28.5,26.4,-4.42386,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"6470",2019-07-05 11:49:00,-1.80472,1216,0,25,22,22,19,25.5,22,19,0,0,25.5,25,26.5,29,26.5,27.5,28.5,27.6,-4.50576,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"6471",2019-07-05 11:50:00,-1.78913,1217,0,25,22,22,19,25.5,22,19,0,0,25.5,25,26.5,29,26.5,27.5,28.5,28.3,-4.47426,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"6472",2019-07-05 11:51:00,-1.93705,1218,0,25,22,22,19,25.5,22,19,0,0,25.5,25,26.5,29,26.5,27.5,28.5,27.5,-4.50954,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"6473",2019-07-05 11:52:00,-2.01894,1221,0,25,22,22,19,25.5,22,19,0,0,25.5,25,26.5,29,26.5,27.5,28.5,27.1,-4.54482,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"6474",2019-07-05 11:53:00,-2.18191,1227,0,25,22,22,19,25.5,22,19,0,0,25.5,25,26.5,29,26.5,27.5,28.5,26.9,-4.59207,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"6475",2019-07-05 11:54:00,-2.42979,1235,0,25,22,22,19,25.5,22,19,0,0,25.5,25,26.5,29,26.5,27.5,28.5,27.3,-4.46544,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"6476",2019-07-05 11:55:00,-2.6847,1239,0,25,22,22,19,25.5,22,19,0,0,25.5,25,26.5,29,26.5,27.5,28.5,27.7,-4.60656,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"6477",2019-07-05 11:56:00,-2.78582,NA,0,25,22,22,19,25.5,22,19,0,0,25.5,25,26.5,29,26.5,27.5,28.5,27.6,-4.61349,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"6478",2019-07-05 11:57:00,-2.84277,1177,0,25,22,22,19,25.5,22,19,0,0,25.5,25,26.5,29,26.5,27.5,28.5,29.1,-4.34826,0,1,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,0,0,1,0
"6479",2019-07-05 11:58:00,-2.94042,1188,0,25,22,22,19,25.5,22,19,0,0,25.5,25,26.5,29,26.5,27.5,28.5,29.3,-4.39236,0,1,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,0,0,1,0
"6480",2019-07-05 11:59:00,-2.70829,1203,0,25,22,22,19,25.5,22,19,0,0,25.5,25,26.5,29,26.5,27.5,28.5,29,-4.48938,0,1,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,0,0,1,0
"6481",2019-07-05 12:00:00,-2.93389,1249,0,25,22,22,19,25.5,22,19,0,0,25.5,25,26.5,29,26.5,27.5,28.5,28,-4.851,0,1,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,0,0,1,0
"6482",2019-07-05 12:01:00,-2.93319,1244,0,25,22,22,19,25.5,22,19,0,0,25.5,25,26.5,29,26.5,27.5,28.5,27.5,-4.71366,0,1,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,0,0,1,0
"6483",2019-07-05 12:02:00,-2.92078,1238,0,25,22,22,19,25.5,22,19,0,0,25.5,25,26.5,29,26.5,27.5,28.5,27.7,-4.80186,0,1,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,0,0,1,0
"6484",2019-07-05 12:03:00,-2.79575,1247,0,25,22,22,19,25.5,22,19,0,0,25.5,25,26.5,29,26.5,27.5,28.5,27.9,-4.83273,0,1,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,0,0,1,0
"6485",2019-07-05 12:04:00,-3.16653,NA,0,25,22,22,19,25.5,22,19,0,0,25.5,25,26.5,28.5,26.5,27.5,28.5,28.4,-4.41693,0,1,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,0,0,1,0
"6486",2019-07-05 12:05:00,-2.64308,NA,0,25,22,22,19,25.5,22,19,0,0,25.5,25,26.5,28.5,26.5,27.5,28.5,27.5,-4.83525,0,1,1,1,1,1,1,0,1,1,1,1,0,1,1,1,0,0,0,1,0
"6487",2019-07-05 12:06:00,-2.39675,NA,0,25,22,22,19,25.5,22,19,0,0,25.5,25,26.5,28.5,26.5,27.5,28.5,27.5,-4.8321,0,1,1,1,1,1,1,0,1,1,1,1,0,1,1,1,0,0,0,1,0
"6488",2019-07-05 12:07:00,-2.2625,NA,0,25,22,22,19,25.5,22,19,0,0,25.5,25,26.5,28.5,26.5,27.5,28.5,27.5,-4.81446,0,1,1,1,1,1,1,0,1,1,1,1,0,1,1,1,0,0,0,1,0
"6489",2019-07-05 12:08:00,-2.17326,NA,0,25,22,22,19,25.5,22,19,0,0,25.5,25,26.5,28.5,26.5,27.5,28.5,27.6,-4.80375,0,1,1,1,1,1,1,0,1,1,1,1,0,1,1,1,0,0,0,1,0
"6490",2019-07-05 12:09:00,-2.05111,NA,0,25,22,22,19,25.5,22,19,0,0,25.5,25,26.5,28.5,27,27.5,28.5,27.3,-4.75209,0,1,1,1,1,1,1,0,1,1,1,1,0,1,1,1,0,0,0,1,0
"6491",2019-07-05 12:10:00,-2.06144,NA,0,25,22,22,19,25.5,22,19,0,0,25.5,25,26.5,28.5,27,27.5,28.5,27.9,-4.78359,0,1,1,1,1,1,1,0,1,1,1,1,0,1,1,1,0,0,0,1,0
"6492",2019-07-05 12:11:00,-1.78972,NA,0,25,22,22,19,25.5,22,19,0,0,25.5,25,26.5,28.5,27,27.5,28.5,28.4,-4.77729,0,1,1,1,1,1,1,0,1,1,1,1,0,1,1,1,0,0,0,1,0
"6493",2019-07-05 12:12:00,-1.89664,NA,0,25,22,22,19,25.5,22,19,0,0,25.5,25,26.5,28.5,27,27.5,28.5,29.7,-4.78296,0,1,1,1,1,1,1,0,1,1,1,1,0,1,1,1,0,0,0,1,0
"6494",2019-07-05 12:13:00,-1.81022,NA,0,25,22,22,19,25.5,22,19,0,0,25.5,25,26.5,28.5,27,27.5,28.5,30.8,-4.74516,0,1,1,1,1,1,1,0,1,1,1,1,0,1,1,1,0,0,0,1,0
"6495",2019-07-05 12:14:00,-1.7799,NA,0,25,22,22,19,25.5,22,19,0,0,25.5,25,26.5,28.5,27,27.5,28.5,30.6,-4.73886,0,1,1,1,1,1,1,0,1,1,1,1,0,1,1,1,0,0,0,1,0
"6496",2019-07-05 12:15:00,-1.48248,NA,0,25,22,22,19,25.5,22,19,0,0,25.5,25,26.5,28.5,27,27.5,28.5,30.9,-4.83273,0,1,1,1,1,1,1,0,1,1,1,1,0,1,1,1,0,0,0,1,0
"6497",2019-07-05 12:16:00,-1.78077,NA,0,25,22,22,19,25.5,22,19,0,0,25.5,25,26.5,28.5,27,27.5,28.5,30.2,-4.89636,0,1,1,1,1,1,1,0,1,1,1,1,0,1,1,1,0,0,0,1,0
"6498",2019-07-05 12:17:00,-1.38316,NA,0,25,22,22,19,25.5,22,19,0,0,25.5,25,26.5,28.5,27,27.5,28.5,29.5,-4.8951,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,0,1,1,1,1
"6499",2019-07-05 12:18:00,-1.77043,NA,0,25,22,22,19,25.5,22,19,0,0,25.5,25,26.5,28.5,27,27.5,28.5,29.1,-4.88313,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,0,1,1,1,1
"6500",2019-07-05 12:19:00,-1.73944,NA,0,25,22,22,19,25.5,22,19,0,0,25.5,25,26.5,28.5,27,27.5,28.5,29.7,-4.84596,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,0,1,1,1,1
"6501",2019-07-05 12:20:00,-1.75687,NA,0,25,22,22,19,25.5,22,19,0,0,25.5,25,26.5,28.5,27,27.5,28.5,29.7,-4.86423,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,0,1,1,1,1
"6502",2019-07-05 12:21:00,-1.97733,NA,0,25,22,22,19,25.5,22,19,0,0,25.5,25,26.5,28.5,27,27.5,28.5,27.4,-4.86486,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,0,1,1,1,1
"6503",2019-07-05 12:22:00,-2.0244,1227,0,25,22,22,19,25.5,22,19,0,0,25.5,25,26.5,28.5,27,27.5,28.5,27.6,-1.99899,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,0,1,1,1,1
"6504",2019-07-05 12:23:00,-2.30046,NA,0,25,22,22,19,25.5,22,19,0,0,25.5,25,26.5,28.5,27,27.5,28.5,27.6,-4.92786,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,0,1,1,1,1
"6505",2019-07-05 12:24:00,-2.73397,NA,0,25,22,22,19,25.5,22,19,0,0,25.5,25,26.5,28.5,27,27.5,28.5,27.5,-4.93416,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,0,1,1,1,1
"6506",2019-07-05 12:25:00,-2.64217,NA,0,25,22,22,19,25.5,22,19,0,0,25.5,25,26.5,28.5,27,27.5,28.5,28,-4.92597,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,0,1,1,1,1
"6507",2019-07-05 12:26:00,-2.75926,NA,0,25,22,22,19,25.5,22,19,0,0,25.5,25,26.5,28.5,27,27.5,28.5,27.2,-4.86549,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,0,1,1,1,1
"6508",2019-07-05 12:27:00,-2.81595,NA,0,25,22,22,19,25.5,22,19,0,0,25.5,25,26.5,28.5,27,27.5,28.5,27.1,-4.94109,0,1,1,1,1,1,1,1,1,1,1,1,0,1,1,1,0,0,0,0,0
"6509",2019-07-05 12:28:00,-2.89595,NA,0,25,22,22,19,25.5,22,19,0,0,25.5,25,26.5,28.5,27,27.5,28.5,28.7,-4.98771,0,1,1,1,1,1,1,1,1,1,1,1,0,1,1,1,0,0,0,0,0
"6510",2019-07-05 12:29:00,-2.86636,NA,0,25,22,22,19,25.5,22,19,0,0,25.5,25,26.5,28.5,27,27.5,28.5,28.6,-4.8006,0,1,1,1,1,1,1,1,1,1,1,1,0,1,1,1,0,0,0,0,0
"6511",2019-07-05 12:30:00,-2.82782,NA,0,25,22,22,19,25.5,22,19,0,0,25.5,25,26.5,28.5,27,27.5,28.5,29.6,-4.91274,0,1,1,1,1,1,1,1,1,1,1,1,0,1,1,1,0,0,0,0,0
"6512",2019-07-05 12:31:00,-2.73812,NA,0,25,22,22,19,25.5,22,19,0,0,25.5,25,26.5,28,27,27.5,28.5,30.9,-4.90266,0,1,1,1,1,1,1,1,1,1,1,1,0,1,1,1,0,0,0,0,0
"6513",2019-07-05 12:32:00,-2.81637,NA,0,25,22,22,19,25.5,22,19,0,0,25.5,25,26.5,28,27,27.5,28.5,29.5,-4.914,0,1,1,1,1,1,1,1,1,1,1,1,0,1,1,1,0,0,0,0,0
"6514",2019-07-05 12:33:00,-2.99736,NA,0,25,22,22,19,25.5,22,19,0,0,25.5,25,26.5,28,27,27.5,28.5,28.9,-4.89825,0,1,1,1,1,1,1,1,1,1,1,1,0,1,1,1,0,0,0,0,0
"6515",2019-07-05 12:34:00,-2.73676,NA,0,25,22,22,19,25.5,22,19,0,0,25.5,25.5,27,28,27,27.5,28.5,29.1,-4.90959,0,1,1,1,1,1,1,1,1,1,1,1,0,1,1,1,0,0,0,0,0
"6516",2019-07-05 12:35:00,-2.2991,NA,0,25,22,22,19,25.5,22,19,0,0,25.5,25.5,27,28,27,27.5,28.5,27.4,-4.91211,0,1,1,1,1,1,1,1,1,1,1,1,0,1,1,1,1,0,0,0,0
"6517",2019-07-05 12:36:00,-2.15695,NA,0,25,22,22,19,25.5,22,19,0,0,25.5,25.5,27,28,27,27.5,28.5,27.9,-4.96062,0,1,1,1,1,1,1,1,1,1,1,1,0,1,1,1,1,0,0,0,0
"6518",2019-07-05 12:37:00,-1.38152,NA,0,25,22,22,19,25.5,22,19,0,0,25.5,25.5,27,28,27,27.5,28.5,27.3,-4.94235,0,1,1,1,1,1,1,1,1,1,1,1,0,1,1,1,1,0,0,0,0
"6519",2019-07-05 12:38:00,-1.68481,NA,0,25,22,22,19,25.5,22,19,0,0,25.5,25.5,27,28,27,27.5,28.5,28.2,-4.92975,0,1,1,1,1,1,1,1,1,1,1,1,0,1,1,1,1,0,0,0,0
"6520",2019-07-05 12:39:00,-1.71384,NA,0,25,22,22,19,25.5,22,19,0,0,25.5,25.5,27,28,27,27.5,28.5,29.4,-4.85793,0,1,1,1,1,1,1,1,1,1,1,1,0,1,1,1,1,0,0,0,0
"6521",2019-07-05 12:40:00,-2.09477,NA,0,25,22,22,19,25.5,22,19,0,0,25.5,25.5,27,28,27,27.5,28.5,28.5,-4.84848,0,1,1,1,1,1,1,1,1,1,1,1,0,1,1,1,1,0,0,0,0
"6522",2019-07-05 12:41:00,-2.50088,NA,0,25,22,22,19,25.5,22,19,0,0,25.5,25.5,27,28,27,27.5,28.5,29.3,-4.88124,0,1,1,1,1,1,1,1,1,1,1,1,0,1,1,1,1,0,0,0,0
"6523",2019-07-05 12:42:00,-2.91587,NA,0,25,22,22,19,25.5,22,19,0,0,25.5,25.5,27,28,27,27.5,28.5,30.3,-4.86549,0,1,1,1,1,1,1,1,1,1,1,1,0,1,1,1,1,0,0,0,0
"6524",2019-07-05 12:43:00,-3.23013,NA,0,25,22,22,19,25.5,22,19,0,0,25.5,25.5,27,28,27,27.5,28.5,29.7,-4.9203,0,1,1,1,1,1,1,1,1,1,1,1,0,1,1,1,1,0,0,0,0
"6525",2019-07-05 12:44:00,-3.65718,NA,0,25,22,22,19,25.5,22,19,0,0,25.5,25.5,27,28,27,27.5,28.5,28.2,-5.00976,0,1,1,1,1,1,1,1,1,1,1,1,0,1,1,1,1,0,0,0,0
"6526",2019-07-05 12:45:00,-3.62665,NA,0,25,22,22,19,25.5,22,19,0,0,25.5,25.5,27,28,27,27.5,28.5,27.9,-5.08473,0,1,1,1,1,1,1,1,1,1,1,1,0,1,1,1,1,0,0,0,0
"6527",2019-07-05 12:46:00,-3.64393,NA,0,25,22,22,19,25.5,22,19,0,0,25.5,25.5,27,28,27,27.5,28.5,27.6,-5.13576,0,1,1,1,1,1,1,1,1,1,1,1,0,1,1,1,1,0,0,0,0
"6528",2019-07-05 12:47:00,-3.65702,NA,0,25,22,22,19,25.5,22,19,0,0,25.5,25.5,27,28,27,27.5,28.5,27,-5.0463,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"6529",2019-07-05 12:48:00,-3.96995,NA,0,25,22,22,19,25.5,22,19,0,0,25.5,25.5,27,28,27,27.5,28.5,27.7,-5.1093,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"6530",2019-07-05 12:49:00,-4.61837,NA,0,25,22,22,19,25.5,22,19,0,0,25.5,25.5,27,28,27,27.5,28.5,27.1,-5.11497,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"6531",2019-07-05 12:50:00,-5.19979,NA,0,25,22,22,19,25.5,22,19,0,0,25.5,25.5,27,28,27,27.5,28.5,27.5,-5.14143,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"6532",2019-07-05 12:51:00,-5.67052,NA,0,25,22,22,19,25.5,22,19,0,0,25.5,25.5,27,28,27,27.5,28.5,27.9,-5.10363,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"6533",2019-07-05 12:52:00,-5.41158,NA,0,25,22,22,19,25.5,22,19,0,0,25.5,25.5,27,28,27,27.5,28.5,27,-5.14899,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"6534",2019-07-05 12:53:00,-5.27533,NA,0,25,22,22,19,25.5,22,19,0,0,25.5,25.5,27,28,27,27.5,28.5,27.5,-5.12379,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"6535",2019-07-05 12:54:00,-5.1101,NA,0,25,22,22,19,25.5,22,19,0,0,25.5,25.5,27,28,27,27.5,28.5,27.4,-5.03559,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"6536",2019-07-05 12:55:00,-4.80392,NA,0,25,22,22,19,25.5,22,19,0,0,25.5,25.5,27,28,27,27.5,28.5,27.7,-5.12316,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"6537",2019-07-05 12:56:00,-4.69497,NA,0,25,22,22,19,25.5,22,19,0,0,25.5,25.5,27,28,27,27.5,28.5,28.4,-5.14773,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"6538",2019-07-05 12:57:00,-4.41985,NA,0,25,22,22,19,25.5,22,19,0,0,25.5,25.5,27,28,27,27.5,28.5,29.1,-5.21136,0,1,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,0,0,0,1
"6539",2019-07-05 12:58:00,-4.38632,NA,0,25,22,22,19,25.5,22,19,0,0,25.5,25.5,27,28,27,27.5,28.5,28.8,-5.21829,0,1,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,0,0,0,1
"6540",2019-07-05 12:59:00,-4.41068,NA,0,25,22,22,19,25.5,22,19,0,0,25.5,25.5,27,28,27,27.5,29,27.7,-5.16726,0,1,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,0,0,0,1
"6541",2019-07-05 13:00:00,-4.32582,NA,0,25,22,22,19,25.5,22,19,0,0,25.5,25.5,27,28,27,27.5,29,28.7,-5.24916,0,1,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,0,0,0,1
"6542",2019-07-05 13:01:00,-4.15121,NA,0,25,22,22,19,25.5,22,19,0,0,25.5,25.5,27,28,27,27.5,29,29,-5.24034,0,1,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,0,0,0,1
"6543",2019-07-05 13:02:00,-3.98523,NA,0,25,22,22,19,25.5,22,19,0,0,25.5,25.5,27,28,27,28,29,28.6,-5.1975,0,1,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,0,0,0,1
"6544",2019-07-05 13:03:00,-3.77272,NA,0,25,22,22,19,25.5,22,19,0,0,25.5,25.5,27,28,27,28,29,29.4,-5.17923,0,1,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,0,0,0,1
"6545",2019-07-05 13:04:00,-3.5368,NA,0,25,22,22,19,25.5,22,19,0,0,25.5,25.5,27,28,27,28,29,29.3,-5.22333,0,1,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,0,0,0,1
"6546",2019-07-05 13:05:00,-3.50734,NA,0,25,22,22,19,25.5,22,19,0,0,25.5,25.5,27,28,27,28,29,30.6,-5.1975,0,1,1,1,1,1,1,0,1,1,1,1,0,1,1,1,0,0,0,0,1
"6547",2019-07-05 13:06:00,-3.37298,NA,0,25,22,22,19,25.5,22,19,0,0,25.5,25.5,27,28,27,28,29,29.6,-5.20443,0,1,1,1,1,1,1,0,1,1,1,1,0,1,1,1,0,0,0,0,1
"6548",2019-07-05 13:07:00,-3.24416,NA,0,25,22,22,19,25.5,22,19,0,0,25.5,25.5,27,28,27,27.5,29,28.7,-5.31216,0,1,1,1,1,1,1,0,1,1,1,1,0,1,1,1,0,0,0,0,1
"6549",2019-07-05 13:08:00,-3.23228,NA,0,25,22,22,19,25.5,22,19,0,0,25.5,25.5,27,28,27,27.5,29,27.9,-5.32413,0,1,1,1,1,1,1,0,1,1,1,1,0,1,1,1,0,0,0,0,1
"6550",2019-07-05 13:09:00,-3.06776,NA,0,25,22,22,19,25.5,22,19,0,0,25.5,25.5,27,28,27,27.5,29,28.9,-5.27499,0,1,1,1,1,1,1,0,1,1,1,1,0,1,1,1,0,0,0,0,1
"6551",2019-07-05 13:10:00,-2.90876,1194,0,25,22,22,19,25.5,22,19,0,0,25.5,25.5,27,28,27,27.5,29,28,-3.46689,0,1,1,1,1,1,1,0,1,1,1,1,0,1,1,1,0,0,0,0,1
"6552",2019-07-05 13:11:00,-3.02952,NA,0,25,22,22,19,25.5,22,19,0,0,25.5,25.5,27,28,27,27.5,29,28,-5.17419,0,1,1,1,1,1,1,0,1,1,1,1,0,1,1,1,0,0,0,0,1
"6553",2019-07-05 13:12:00,-2.98048,NA,0,25,22,22,19,25.5,22,19,0,0,25.5,25.5,27,28,27,27.5,29,28.1,-5.00283,0,1,1,1,1,1,1,0,1,1,1,1,0,1,1,1,0,0,0,0,1
"6554",2019-07-05 13:13:00,-2.92468,NA,0,25,22,22,19,25.5,22,19,0,0,25.5,25.5,27,28,27,27.5,29,29,-5.24664,0,1,1,1,1,1,1,0,1,1,1,1,0,1,1,1,0,0,0,0,1
"6555",2019-07-05 13:14:00,-2.93271,NA,0,25,22,22,19,25.5,22,19,0,0,25.5,25.5,27,28,27,27.5,29,29.5,-5.20884,0,1,1,1,1,1,1,0,1,1,1,1,0,1,1,1,0,0,0,0,1
"6556",2019-07-05 13:15:00,-3.02555,NA,0,25,22,22,19,25.5,22,19,0,0,25.5,25.5,27,28,27,27.5,29,29.7,-5.14269,0,1,1,1,1,1,1,0,1,1,1,1,0,1,1,1,0,0,0,0,1
"6557",2019-07-05 13:16:00,-2.9167,NA,0,25,22,22,19,25.5,22,19,0,0,25.5,25.5,27,28,27,27.5,29,29.1,-5.32476,0,1,1,1,1,1,1,0,1,1,1,1,0,1,1,1,0,0,0,0,1
"6558",2019-07-05 13:17:00,-2.761,NA,0,25,22,22,19,25.5,22,19,0,0,25.5,25.5,27,28,27,27.5,29,27.9,-5.3109,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,0,1,1,1,1
"6559",2019-07-05 13:18:00,-2.85617,NA,0,25,22,22,19,25.5,22,19,0,0,25.5,25.5,27,28,27,27.5,29,28.1,-5.3109,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,0,1,1,1,1
"6560",2019-07-05 13:19:00,-2.76914,NA,0,25,22,22,19,25.5,22,19,0,0,25.5,25.5,27,28,27,27.5,29,27.8,-5.31153,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,0,1,1,1,1
"6561",2019-07-05 13:20:00,-2.77525,NA,0,25,22,22,19,25.5,22,19,0,0,25.5,25.5,27,28,27,27.5,29,28.3,-5.26932,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,0,1,1,1,1
"6562",2019-07-05 13:21:00,-3.05091,NA,0,25,22,22,19,25.5,22,19,0,0,25.5,25.5,27,28,27,27.5,29,28.2,-5.24853,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,0,1,1,1,1
"6563",2019-07-05 13:22:00,-2.9695,NA,0,25,22,22,19,25.5,22,19,0,0,25.5,25.5,27,28,27,27.5,29,28.1,-5.21829,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,0,1,1,1,1
"6564",2019-07-05 13:23:00,-3.27041,NA,0,25,22,22,19,25.5,22,19,0,0,25.5,25.5,27,28,27,27.5,29,27.9,-5.14206,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,0,1,1,1,1
"6565",2019-07-05 13:24:00,-3.62318,NA,0,25,22,22,19,25.5,22,19,0,0,25.5,25.5,27,28,27,27.5,29,28.7,-5.17923,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,0,1,1,1,1
"6566",2019-07-05 13:25:00,-3.80749,NA,0,25,22,22,19,25.5,22,19,0,0,25.5,25.5,27,28,27,27.5,29,28.1,-5.11686,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,0,1,1,1,1
"6567",2019-07-05 13:26:00,-4.0175,NA,0,25,22,22,19,25.5,22,19,0,0,25.5,25.5,27,28,27,27.5,29,28.3,-5.04063,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,0,1,1,1,1
"6568",2019-07-05 13:27:00,-4.15089,NA,0,25,22,22,19,25.5,22,19,0,0,25.5,25.5,27,28,27,27.5,29,28.5,-4.84911,0,1,1,1,1,1,1,0,1,1,1,1,1,1,1,1,0,0,0,0,0
"6569",2019-07-05 13:28:00,-4.12408,NA,0,25,22,22,19,25.5,22,19,0,0,25.5,25.5,27,28,27,27.5,29,28.1,-5.11623,0,1,1,1,1,1,1,0,1,1,1,1,1,1,1,1,0,0,0,0,0
"6570",2019-07-05 13:29:00,-4.17553,NA,0,25,22,22,19,25.5,22,19,0,0,25.5,25.5,27,28,27,27.5,29,28.1,-5.05323,0,1,1,1,1,1,1,0,1,1,1,1,1,1,1,1,0,0,0,0,0
"6571",2019-07-05 13:30:00,-3.75411,NA,0,25,22,22,19,25.5,22,19,0,0,25.5,25.5,27,28,27,27.5,29,28.6,-4.95936,0,1,1,1,1,1,1,0,1,1,1,1,1,1,1,1,0,0,0,0,0
"6572",2019-07-05 13:31:00,-4.02059,NA,0,25,22,22,19,25.5,22,19,0,0,25.5,25.5,27,28,27,27.5,29,30.2,-4.92786,0,1,1,1,1,1,1,0,1,1,1,1,1,1,1,1,0,0,0,0,0
"6573",2019-07-05 13:32:00,-4.07722,NA,0,25,22,22,19,25.5,22,19,0,0,25.5,25.5,27,28,27,27.5,29,31,-5.06016,0,1,1,1,1,1,1,0,1,1,1,1,1,1,1,1,0,0,0,0,0
"6574",2019-07-05 13:33:00,-3.70812,NA,0,25,22,22,19,25.5,22,19,0,0,25.5,25.5,27,28,27,27.5,29,31,-5.07654,0,1,1,1,1,1,1,0,1,1,1,1,1,1,1,1,0,0,0,0,0
"6575",2019-07-05 13:34:00,-3.57629,NA,0,25,22,22,19,25.5,22,19,0,0,25.5,25.5,27,28,27,27.5,29,30.9,-4.95243,0,1,1,1,1,1,1,0,1,1,1,1,1,1,1,1,1,0,0,0,0
"6576",2019-07-05 13:35:00,-3.35667,NA,0,25,22,22,19,25.5,22,19,0,0,25.5,25.5,27,28,27,27.5,29,31.2,-5.0904,0,1,1,1,1,1,1,0,1,1,1,1,1,1,1,1,1,0,0,0,0
"6577",2019-07-05 13:36:00,-3.23946,NA,0,25,22,22,19,25.5,22,19,0,0,25.5,25.5,27,28,27,27.5,29,31.1,-5.10048,0,1,1,1,1,1,1,0,1,1,1,1,1,1,1,1,1,0,0,0,0
"6578",2019-07-05 13:37:00,-3.03231,NA,0,25,22,22,19,25.5,22,19,0,0,25.5,25.5,27,28,27,27.5,29,31.3,-4.87998,0,1,1,1,1,1,1,0,1,1,1,1,1,1,1,1,1,0,0,0,0
"6579",2019-07-05 13:38:00,-2.94935,NA,0,25,22,22,19,25.5,22,19,0,0,25.5,25.5,27,28,27,28,29,31.2,-5.0589,0,1,1,1,1,1,1,0,1,1,1,1,1,1,1,1,1,0,0,0,0
"6580",2019-07-05 13:39:00,-2.89925,NA,0,25,22,22,19,25.5,22,19,0,0,25.5,25.5,27,28,27,28,29,31.7,-4.92093,0,1,1,1,1,1,1,0,1,1,1,1,1,1,1,1,1,0,0,0,0
"6581",2019-07-05 13:40:00,-2.81383,NA,0,25,22,22,19,25.5,22,19,0,0,25.5,25.5,27,28,27,28,29,30.7,-4.95306,0,1,1,1,1,1,1,0,1,1,1,1,1,1,1,1,1,0,0,0,0
"6582",2019-07-05 13:41:00,-2.75441,NA,0,25,22,22,19,25.5,22,19,0,0,25.5,25.5,27,28,27,28,29,29.9,-5.0715,0,1,1,1,1,1,1,0,1,1,1,1,1,1,1,1,1,0,0,0,0
"6583",2019-07-05 13:42:00,-2.83376,NA,0,25,22,22,19,25.5,22,19,0,0,25.5,25.5,27,28,27,27.5,29,31.1,-5.07339,0,1,1,1,1,1,1,0,1,1,1,1,1,1,1,1,1,0,0,0,0
"6584",2019-07-05 13:43:00,-3.09649,NA,0,25,22,22,19,25.5,22,19,0,0,25.5,25.5,27,28,27,27.5,29,31,-5.08536,0,1,1,1,1,1,1,0,1,1,1,1,1,1,1,1,1,0,0,0,0
"6585",2019-07-05 13:44:00,-2.89452,NA,0,25,22,22,19,25.5,22,19,0,0,25.5,25.5,27,28,27,27.5,29,31.4,-4.62987,0,1,1,1,1,1,1,0,1,1,1,1,1,1,1,1,1,0,0,0,0
"6586",2019-07-05 13:45:00,-2.78877,167,0,25,22,22,19,25.5,22,19,0,0,25.5,25.5,27,28,27,27.5,29,31.6,-0.3465,0,1,1,1,1,1,1,0,1,1,1,1,1,1,1,1,1,0,0,0,0
"6587",2019-07-05 13:46:00,-2.79785,NA,0,25,22,22,19,25.5,22,19,0,0,25.5,25.5,27,28,27,27.5,29,31.4,-4.91589,0,1,1,1,1,1,1,0,1,1,1,1,1,1,1,1,1,0,0,0,0
"6588",2019-07-05 13:47:00,-2.76921,NA,0,25,22,22,19,25.5,22,19,0,0,25.5,25.5,27,28,27,27.5,29,31.8,-5.07654,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"6589",2019-07-05 13:48:00,0,NA,0,20,22,22,22,22,22,13.5,0,0,25.5,25.5,27,28,27,27.5,29,29.8,-5.17293,1,0,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,1,1,1,1
"6590",2019-07-05 13:49:00,3.34625,NA,0,20,22,22,22,22,22,13.5,0,0,25.5,25.5,27,28,27,27.5,29,29.8,-5.12316,1,0,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,1,1,1,1
"6591",2019-07-05 13:50:00,2.73294,NA,0,25,22,22,19,25.5,22,19,0,0,25.5,25.5,27,28,27,27.5,29,27.7,-5.20254,1,0,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,1,1,1,1
"6592",2019-07-05 13:51:00,0,NA,0,25,22,22,19,25.5,22,19,0,0,25.5,25.5,27,28.5,27,27.5,29,29.3,-5.21766,1,0,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,1,1,1,1
"6593",2019-07-05 13:52:00,-1.12316,NA,0,25,22,22,19,25.5,22,19,0,0,25.5,25.5,27,28.5,27,27.5,29,30.4,-5.20758,1,0,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,1,1,1,1
"6594",2019-07-05 13:53:00,-2.34429,NA,0,25,22,22,19,25.5,22,19,0,0,25.5,25.5,27,28.5,27,27.5,29,29.7,-5.1345,1,0,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,1,1,1,1
"6595",2019-07-05 13:54:00,-3.03966,NA,0,25,22,22,19,25.5,22,19,0,0,25.5,25.5,27,28.5,27,27.5,29,29.3,-5.04567,1,0,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,1,1,1,1
"6596",2019-07-05 13:55:00,-3.19398,NA,0,25,22,22,19,25.5,22,19,0,0,25.5,25.5,27,28.5,27,27.5,29,30.8,-5.09103,1,0,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,1,1,1,1
"6597",2019-07-05 13:56:00,-3.14931,641,0,25,22,22,19,25.5,22,19,0,0,25.5,25.5,27,28.5,27,27.5,29,29.6,-5.06583,1,0,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,1,1,1,1
"6598",2019-07-05 13:57:00,-3.40527,475,0,25,22,22,19,25.5,22,19,0,0,25.5,25.5,27,28.5,27,27.5,29,28.7,-2.61009,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0
"6599",2019-07-05 13:58:00,-1.43147,658,0,25,22,22,19,25.5,22,19,0,0,25.5,25.5,27,28.5,27,27.5,29,28.7,-5.16978,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0
"6600",2019-07-05 13:59:00,0,391,0,25,22,22,19,25.5,22,19,0,0,25.5,25.5,27,28.5,27,27.5,29,29.1,-5.22963,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0
"6601",2019-07-05 14:00:00,0,506,0,25,22,22,19,25.5,22,19,0,0,25.5,25.5,27,28.5,27,27.5,29,30.1,-5.229,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0
"6602",2019-07-05 14:01:00,0,372,0,25,22,22,19,25.5,22,19,0,0,25.5,25.5,27,28.5,27,27.5,29,29.7,-5.2164,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0
"6603",2019-07-05 14:02:00,0,241,0,25,22,22,19,25.5,22,19,0,0,25.5,25.5,27,28.5,27,27.5,29,30.2,-5.19246,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0
"6604",2019-07-05 14:03:00,0,192,0,25,22,22,19,25.5,22,19,0,0,25.5,25.5,27,28.5,27,27.5,29,31.2,-5.16033,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0
"6605",2019-07-05 14:04:00,0,152,0,25,22,22,19,25.5,22,19,0,0,25.5,25.5,27,28.5,27,27.5,29,31.3,-5.166,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0
"6606",2019-07-05 14:05:00,0,164,0,25,22,22,19,25.5,22,19,0,0,25.5,25.5,27,28.5,27,27.5,29,32,-5.02173,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0
"6607",2019-07-05 14:06:00,0,429,0,25,22,22,19,25.5,22,19,0,0,25.5,25.5,27,28.5,27,27.5,29,31.6,-5.14836,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0
"6608",2019-07-05 14:07:00,0,475,0,25,22,22,19,25.5,22,19,0,0,25.5,25.5,27,28.5,27,27.5,29,31.3,-5.18553,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0
"6609",2019-07-05 14:08:00,0,1012,0,25,22,22,19,25.5,22,19,0,0,25.5,25.5,27,28.5,27,27.5,29,31.2,-5.18616,0,1,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,0,0,1,0
"6610",2019-07-05 14:09:00,0,771,0,25,22,22,19,25.5,22,19,0,0,25.5,25.5,27,28.5,27,27.5,29,30.6,-5.18616,0,1,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,0,0,1,0
"6611",2019-07-05 14:10:00,0,996,0,25,22,22,19,25.5,22,19,0,0,25.5,25.5,27,28.5,27,27.5,29,30.3,-5.2416,0,1,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,0,0,1,0
