"","time","heating_cooling_power","irrad","kitchen_active_power","setp_371","setp_472","setp_474","setp_476","setp_571","setp_573","setp_574","shower_471","shower_571","temp_371","temp_472","temp_474","temp_476","temp_571","temp_573","temp_574","temp_amb","total_active_power","Y1_371","Y1_472","Y1_474","Y1_476","Y1_571","Y1_573","Y1_574","Y2_371","Y2_472","Y2_476","Y2_571","Y2_574","Y3_371","Y3_472","Y3_476","Y3_571","Y3_574","Y4_371","Y5_371","Y6_371","Y7_371"
"6612",2019-07-05 14:11:00,0,1109,0,25,22,22,19,25.5,22,19,0,0,25.5,25.5,27,28.5,27,27.5,29,30.4,-5.18301,0,1,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,0,0,1,0
"6613",2019-07-05 14:12:00,0,965,0,25,22,22,19,25.5,22,19,0,0,25.5,25.5,27,28.5,27,27.5,29,30.9,-5.16096,0,1,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,0,0,1,0
"6614",2019-07-05 14:13:00,0,923,0,25,22,22,19,25.5,22,19,0,0,25.5,25.5,27,28.5,27,27.5,29,30.9,-5.17923,0,1,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,0,0,1,0
"6615",2019-07-05 14:14:00,0.444177,912,0,25,22,22,19,25.5,22,19,0,0,25.5,25.5,27,28.5,27,28,29,31,-5.14269,0,1,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,0,0,1,0
"6616",2019-07-05 14:15:00,0,670,0,25,22,22,19,25.5,22,19,0,0,25.5,25.5,27,28.5,27,28,29,30.8,-5.06772,0,1,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,0,0,1,0
"6617",2019-07-05 14:16:00,-1.90541,803,0,25,22,22,19,25.5,22,19,0,0,25.5,25.5,27,28.5,27,28,29,30.6,-4.89132,0,1,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,0,0,1,0
"6618",2019-07-05 14:17:00,-3.00131,1135,0,25,22,22,19,25.5,22,19,0,0,25.5,25.5,27,28.5,27,28,29,30.6,-4.8573,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"6619",2019-07-05 14:18:00,-4.14526,1221,0,25,22,22,19,25.5,22,19,0,0,25.5,25.5,27,28.5,27,28,29,30.8,-5.03433,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"6620",2019-07-05 14:19:00,-4.60784,NA,0,25,22,22,19,25.5,22,19,0,0,25.5,25.5,27,28.5,27,28,29,30.9,-5.06961,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"6621",2019-07-05 14:20:00,-4.72361,NA,0,25,22,22,19,25.5,22,19,0,0,25.5,25.5,27,28.5,27,28,29,30.8,-5.10993,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"6622",2019-07-05 14:21:00,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,30.9,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA
"6623",2019-07-05 14:22:00,-5.25767,NA,0,25,22,22,19,25.5,22,19,0,0,25.5,25.5,27,28.5,27,28,29,31.1,-4.99653,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"6624",2019-07-05 14:23:00,-5.12261,NA,0,25,22,22,19,25.5,22,19,0,0,25.5,25.5,27,28.5,27,28,29,31.3,-5.02803,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"6625",2019-07-05 14:24:00,-5.6363,916,0,25,22,22,19,25.5,22,19,0,0,25.5,25.5,27,28.5,27,28,29,31,-5.04693,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"6626",2019-07-05 14:25:00,-5.60612,741,0,25,22,22,19,25.5,22,19,0,0,25.5,25.5,27,28.5,27,28,29,31.3,-4.99023,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"6627",2019-07-05 14:26:00,-5.60512,1213,0,25,22,22,19,25.5,22,19,0,0,25.5,25.5,27,28.5,27,28,29,30.9,-4.93353,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"6628",2019-07-05 14:27:00,-5.24653,NA,0,25,22,22,19,25.5,22,19,0,0,25.5,25.5,27,28,27,28,29,31,-4.96629,0,1,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,0,0,0,1
"6629",2019-07-05 14:28:00,-5.00897,NA,0,25,22,22,19,25.5,22,19,0,0,25.5,25.5,27,28,27,28,29,31.5,-4.9707,0,1,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,0,0,0,1
"6630",2019-07-05 14:29:00,-4.56258,1060,0,25,22,22,19,25.5,22,19,0,0,25.5,25.5,27,28,27,28,29,30.9,-4.94046,0,1,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,0,0,0,1
"6631",2019-07-05 14:30:00,-4.33066,639,0,25,22,22,19,25.5,22,19,0,0,25.5,25.5,27,28,27,28,29,31.1,-4.94865,0,1,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,0,0,0,1
"6632",2019-07-05 14:31:00,-4.17637,859,0,25,22,22,19,25.5,22,19,0,0,25.5,25.5,27,28,27,28,29,31.5,-4.87242,0,1,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,0,0,0,1
"6633",2019-07-05 14:32:00,-4.011,NA,0,25,22,22,19,25.5,22,19,0,0,25.5,25.5,27,28,27,28,29,31.9,-4.85793,0,1,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,0,0,0,1
"6634",2019-07-05 14:33:00,-3.82032,NA,0,25,22,22,19,25.5,22,19,0,0,25.5,25.5,27,28,27,28,29,31.5,-4.88943,0,1,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,0,0,0,1
"6635",2019-07-05 14:34:00,-3.68388,NA,0,25,22,22,19,25.5,22,19,0,0,25.5,25.5,27,28,27,28,29,31.1,-4.96629,0,1,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,0,0,0,1
"6636",2019-07-05 14:35:00,-3.52462,NA,0,25,22,22,19,25.5,22,19,0,0,25.5,25.5,27,28,27,28,29,30.8,-5.00976,0,1,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,0,0,0,1
"6637",2019-07-05 14:36:00,-3.3468,1111,0,25,22,22,19,25.5,22,19,0,0,25.5,25.5,27,28,27,28,29,31.2,-4.96629,0,1,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,0,0,0,1
"6638",2019-07-05 14:37:00,-3.2586,1165,0,25,22,22,19,25.5,22,19,0,0,25.5,25.5,27,28,27,28,29,31.4,-4.8636,0,1,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,0,0,0,1
"6639",2019-07-05 14:38:00,-3.14181,1000,0,25,22,22,19,25.5,22,19,0,0,25.5,25.5,27,28,27,28,29,31.6,-4.93794,0,1,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,0,0,0,1
"6640",2019-07-05 14:39:00,-3.10127,758,0,25,22,22,19,25.5,22,19,0,0,25.5,25.5,27,28,27,28,29,31.2,-4.92156,0,1,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,0,0,0,1
"6641",2019-07-05 14:40:00,-3.11858,649,0,25,22,22,19,25.5,22,19,0,0,25.5,25.5,27,28,27,28,29,31,-4.90266,0,1,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,0,0,0,1
"6642",2019-07-05 14:41:00,-3.05664,583,0,25,22,22,19,25.5,22,19,0,0,25.5,25.5,27,28,27,28,29,30.9,-4.85793,0,1,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,0,0,0,1
"6643",2019-07-05 14:42:00,-3.02692,214,0,25,22,22,19,25.5,22,19,0,0,25.5,25.5,27,28,27,28,29,31.4,-4.87683,0,1,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,0,0,0,1
"6644",2019-07-05 14:43:00,-3.00872,242,0,25,22,22,19,25.5,22,19,0,0,25.5,25.5,27,28,27,28,29,30.7,-4.90896,0,1,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,0,0,0,1
"6645",2019-07-05 14:44:00,-3.43606,304,0,25,22,22,19,25.5,22,19,0,0,25.5,25.5,27,28,27,28,29,30.5,-4.94109,0,1,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,0,0,0,1
"6646",2019-07-05 14:45:00,-2.96229,278,0,25,22,22,19,25.5,22,19,0,0,25.5,25.5,27,28,27,28,29,30.8,-4.9455,0,1,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,0,0,0,1
"6647",2019-07-05 14:46:00,-2.99474,275,0,25,22,22,19,25.5,22,19,0,0,25.5,25.5,27,28,27,28,29,30.7,-4.96566,0,1,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,0,0,0,1
"6648",2019-07-05 14:47:00,-2.94923,545,0,25,22,22,19,25.5,22,19,0,0,25.5,25.5,27,28,27,28,29,30.5,-4.97826,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,0,1,1,1,1
"6649",2019-07-05 14:48:00,-2.99466,547,0,25,22,22,19,25.5,22,19,0,0,25.5,25.5,27,28,27,28,29,30.7,-4.95999,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,0,1,1,1,1
"6650",2019-07-05 14:49:00,-2.984,750,0,25,22,22,19,25.5,22,19,0,0,25.5,25.5,27,28,27,28,29,30.6,-4.93353,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,0,1,1,1,1
"6651",2019-07-05 14:50:00,-3.04636,840,0,25,22,22,19,25.5,22,19,0,0,25.5,25.5,27,28,27,28,29,30.1,-4.79619,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,0,1,1,1,1
"6652",2019-07-05 14:51:00,-3.26936,1054,0,25,22,22,19,25.5,22,19,0,0,25.5,25.5,27,28,27,28,29,29.1,-4.87746,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,0,1,1,1,1
"6653",2019-07-05 14:52:00,-3.26322,1182,0,25,22,22,19,25.5,22,19,0,0,25.5,25.5,27,28,27,28,29,29.1,-4.9266,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,0,1,1,1,1
"6654",2019-07-05 14:53:00,-3.51132,NA,0,25,22,22,19,25.5,22,19,0,0,25.5,25.5,27,28,27,28,29,29.4,-4.90833,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,0,1,1,1,1
"6655",2019-07-05 14:54:00,-3.73607,NA,0,25,22,22,19,25.5,22,19,0,0,25.5,25.5,27,28,27,28,29,30.8,-4.86423,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,0,1,1,1,1
"6656",2019-07-05 14:55:00,-3.95983,NA,0,25,22,22,19,25.5,22,19,0,0,25.5,25.5,27,28,27,28,29,31.8,-4.80879,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,0,1,1,1,1
"6657",2019-07-05 14:56:00,-4.08657,NA,0,25,22,22,19,25.5,22,19,0,0,25.5,25.5,27,28,27,28,29,31.6,-4.73256,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,0,1,1,1,1
"6658",2019-07-05 14:57:00,-3.98087,NA,0,25,22,22,19,25.5,22,19,0,0,25.5,25.5,27,28,27,28,29,31.8,-4.71366,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,0,1,1,1,1
"6659",2019-07-05 14:58:00,-4.06436,NA,0,25,22,22,19,25.5,22,19,0,0,25.5,25.5,27,28,27,28,29,31.8,-4.73193,0,1,1,1,1,1,1,1,1,1,1,1,0,1,1,1,0,0,0,0,0
"6660",2019-07-05 14:59:00,-4.06005,NA,0,25,22,22,19,25.5,22,19,0,0,25.5,25.5,27,28,27,28,29,32.1,-4.70988,0,1,1,1,1,1,1,1,1,1,1,1,0,1,1,1,0,0,0,0,0
"6661",2019-07-05 15:00:00,-4.04245,NA,0,25,22,22,19,25.5,22,19,0,0,25.5,25.5,27,28,27,28,29,31.4,-4.67586,0,1,1,1,1,1,1,1,1,1,1,1,0,1,1,1,0,0,0,0,0
"6662",2019-07-05 15:01:00,-4.00768,NA,0,25,22,22,19,25.5,22,19,0,0,25.5,25.5,27,28,27,28,29,30.3,-4.7376,0,1,1,1,1,1,1,1,1,1,1,1,0,1,1,1,0,0,0,0,0
"6663",2019-07-05 15:02:00,-4.08603,NA,0,25,22,22,19,25.5,22,19,0,0,25.5,25.5,27,28,27,28,29,30.6,-4.7691,0,1,1,1,1,1,1,1,1,1,1,1,0,1,1,1,0,0,0,0,0
"6664",2019-07-05 15:03:00,-4.2554,NA,0,25,22,22,19,25.5,22,19,0,0,25.5,25.5,27,28,27,28,29,30.2,-4.76406,0,1,1,1,1,1,1,1,1,1,1,1,0,1,1,1,0,0,0,0,0
"6665",2019-07-05 15:04:00,-3.78325,NA,0,25,22,22,19,25.5,22,19,0,0,25.5,25.5,27,28,27,28,29,31.3,-4.8069,0,1,1,1,1,1,1,1,1,1,1,1,0,1,1,1,0,0,0,0,0
"6666",2019-07-05 15:05:00,-3.72179,NA,0,25,22,22,19,25.5,22,19,0,0,25.5,25.5,27,28,27,28,29,31.6,-4.78296,0,1,1,1,1,1,1,1,1,1,1,1,0,1,1,1,0,0,0,0,0
"6667",2019-07-05 15:06:00,-3.38164,NA,0,25,22,22,19,25.5,22,19,0,0,25.5,25.5,27,28,27,28,29,31,-4.79997,0,1,1,1,1,1,1,1,1,1,1,1,0,1,1,1,0,0,0,0,0
"6668",2019-07-05 15:07:00,-3.15336,NA,0,25,22,22,19,25.5,22,19,0,0,25.5,25.5,27,28,27,28,29,30.7,-4.73319,0,1,1,1,1,1,1,1,1,1,1,1,0,1,1,1,0,0,0,0,0
"6669",2019-07-05 15:08:00,-2.8337,NA,0,25,22,22,19,25.5,22,19,0,0,25.5,25.5,27,28,27.5,28,29,30.7,-4.71051,0,1,1,1,1,1,1,1,1,1,1,1,0,1,1,1,0,0,0,0,0
"6670",2019-07-05 15:09:00,-2.84792,NA,0,25,22,22,19,25.5,22,19,0,0,25.5,25.5,27,28,27.5,28,29,31.9,-4.725,0,1,1,1,1,1,1,1,1,1,1,1,0,1,1,1,0,0,0,0,0
"6671",2019-07-05 15:10:00,-2.36769,NA,0,25,22,22,19,25.5,22,19,0,0,25.5,25.5,27,28,27.5,28,29,32.2,-4.68783,0,1,1,1,1,1,1,1,1,1,1,1,0,1,1,1,0,0,0,0,0
"6672",2019-07-05 15:11:00,-2.69518,NA,0,25,22,22,19,25.5,22,19,0,0,25.5,25.5,27,28,27.5,28,29,32.2,-4.6935,0,1,1,1,1,1,1,1,1,1,1,1,0,1,1,1,0,0,0,0,0
"6673",2019-07-05 15:12:00,-2.74873,NA,0,25,22,22,19,25.5,22,19,0,0,25.5,25.5,27,28,27.5,28,29,31.2,-4.68657,0,1,1,1,1,1,1,1,1,1,1,1,0,1,1,1,0,0,0,0,0
"6674",2019-07-05 15:13:00,-2.65615,NA,0,25,22,22,19,25.5,22,19,0,0,25.5,25.5,27,28,27.5,28,29,31.5,-4.71366,0,1,1,1,1,1,1,1,1,1,1,1,0,1,1,1,0,0,0,0,0
"6675",2019-07-05 15:14:00,-2.63813,NA,0,25,22,22,19,25.5,22,19,0,0,25.5,25.5,27,28,27.5,28,29,31,-4.73949,0,1,1,1,1,1,1,1,1,1,1,1,0,1,1,1,0,0,0,0,0
"6676",2019-07-05 15:15:00,-2.61128,NA,0,25,22,22,19,25.5,22,19,0,0,25.5,25.5,27,28,27.5,28,29,31.7,-4.7691,0,1,1,1,1,1,1,1,1,1,1,1,0,1,1,1,0,0,0,0,0
"6677",2019-07-05 15:16:00,-2.45373,NA,0,25,22,22,19,25.5,22,19,0,0,25.5,25.5,27,28,27.5,28,29,31,-4.60656,0,1,1,1,1,1,1,1,1,1,1,1,0,1,1,1,0,0,0,0,0
"6678",2019-07-05 15:17:00,-2.52264,NA,0,25,22,22,19,25.5,22,19,0,0,25.5,25.5,27,28,27.5,28,29,31.3,-4.67523,0,1,1,1,1,1,1,1,1,1,1,1,0,1,1,1,1,0,0,0,0
"6679",2019-07-05 15:18:00,-2.56832,NA,0,25,22,22,19,25.5,22,19,0,0,25.5,25.5,27,28,27.5,28,29,31.6,-4.59144,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"6680",2019-07-05 15:19:00,-2.62145,NA,0,25,22,22,19,25.5,22,19,0,0,25.5,25.5,27,28,27.5,28,29,31.9,-4.66641,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"6681",2019-07-05 15:20:00,-2.60295,NA,0,25,22,22,19,25.5,22,19,0,0,25.5,25.5,27,28,27.5,28,29,32.1,-4.68027,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"6682",2019-07-05 15:21:00,-2.57436,NA,0,25,22,22,19,25.5,22,19,0,0,25.5,25.5,27,28,27.5,28,29,32.1,-4.62357,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"6683",2019-07-05 15:22:00,-2.8804,NA,0,25,22,22,19,25.5,22,19,0,0,25.5,25.5,27,28,27.5,28,29,32.5,-4.6368,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"6684",2019-07-05 15:23:00,-2.7003,NA,0,25,22,22,19,25.5,22,19,0,0,25.5,25.5,27,28,27.5,28,29,32.4,-4.62546,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"6685",2019-07-05 15:24:00,-3.05579,NA,0,25,22,22,19,25.5,22,19,0,0,25.5,25.5,27,28,27.5,28,29,32.4,-4.59585,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"6686",2019-07-05 15:25:00,-4.02312,NA,0,25,22,22,19,25.5,22,19,0,0,25.5,25.5,27,28,27.5,28,29,32.1,-4.59396,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"6687",2019-07-05 15:26:00,-3.81701,NA,0,25,22,22,19,25.5,22,19,0,0,25.5,25.5,27,28,27.5,28,29,32,-4.60845,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"6688",2019-07-05 15:27:00,-3.8713,NA,0,25,22,22,19,25.5,22,19,0,0,25.5,25.5,27,28,27.5,28,29,32.3,-4.57569,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"6689",2019-07-05 15:28:00,-4.00553,NA,0,25,22,22,19,25.5,22,19,0,0,25.5,25.5,27,28,27.5,28,29,32,-4.57506,0,1,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,0,0,1,0
"6690",2019-07-05 15:29:00,-4.01312,NA,0,25,22,22,19,25.5,22,19,0,0,25.5,25.5,27,28,27.5,28,29,31.9,-4.57506,0,1,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,0,0,1,0
"6691",2019-07-05 15:30:00,-3.95986,NA,0,25,22,22,19,25.5,22,19,0,0,25.5,25.5,27,28,27.5,28,29,31.8,-4.60656,0,1,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,0,0,1,0
"6692",2019-07-05 15:31:00,-4.03779,NA,0,25,22,22,19,25.5,22,19,0,0,25.5,25.5,27,28,27.5,28,29,32.3,-4.61853,0,1,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,0,0,1,0
"6693",2019-07-05 15:32:00,-3.92006,NA,0,25,22,22,19,25.5,22,19,0,0,25.5,25.5,27,28,27.5,28,29,31.8,-4.59459,0,1,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,0,0,1,0
"6694",2019-07-05 15:33:00,-3.5842,NA,0,25,22,22,19,25.5,22,19,0,0,25.5,25.5,27,28,27.5,28,29,31.8,-4.55805,0,1,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,0,0,1,0
"6695",2019-07-05 15:34:00,-3.02579,1246,0,25,22,22,19,25.5,22,19,0,0,25.5,25.5,27,28,27.5,28,29,32.2,-4.47552,0,1,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,0,0,1,0
"6696",2019-07-05 15:35:00,-2.42378,1240,0,25,22,22,19,25.5,22,19,0,0,25.5,25.5,27,28,27.5,28,29,32.7,-4.50009,0,1,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,0,0,1,0
"6697",2019-07-05 15:36:00,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA
"6698",2019-07-05 15:37:00,-1.86761,1234,0,25,22,22,19,25.5,22,19,0,0,25.5,25.5,27,28,27.5,28,29,32.6,-4.44906,0,1,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,0,0,1,0
"6699",2019-07-05 15:38:00,-2.00599,1233,0,25,22,22,19,25.5,22,19,0,0,25.5,25.5,27,28,27.5,28,29,33,-4.45473,0,1,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,0,0,1,0
"6700",2019-07-05 15:39:00,-2.17288,1227,0,25,22,22,19,25.5,22,19,0,0,25.5,25.5,27,28,27.5,28,29,32.9,-4.4478,0,1,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,0,0,1,0
"6701",2019-07-05 15:40:00,-2.42727,1228,0,25,22,22,19,25.5,22,19,0,0,25.5,25.5,27,28,27.5,28,29,32.1,-4.4541,0,1,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,0,0,1,0
"6702",2019-07-05 15:41:00,-2.47349,1232,0,25,22,22,19,25.5,22,19,0,0,25.5,25.5,27,28,27.5,28,29,32.2,-4.47363,0,1,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,0,0,1,0
"6703",2019-07-05 15:42:00,-2.66854,1232,0,25,22,22,19,25.5,22,19,0,0,25.5,25.5,27,28,27.5,28,29,32,-4.46481,0,1,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,0,0,1,0
"6704",2019-07-05 15:43:00,-2.74188,1231,0,25,22,22,19,25.5,22,19,0,0,25.5,25.5,27,28,27.5,28,29,32.2,-4.45599,0,1,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,0,0,1,0
"6705",2019-07-05 15:44:00,-2.9424,1228,0,25,22,22,19,25.5,22,19,0,0,25.5,25.5,27.5,28,27.5,28,29,32,-4.45536,0,1,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,0,0,1,0
"6706",2019-07-05 15:45:00,-2.99067,1224,0,25,22,22,19,25.5,22,19,0,0,25.5,25.5,27.5,28,27.5,28,29,32,-4.44213,0,1,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,0,0,1,0
"6707",2019-07-05 15:46:00,-3.03105,1224,0,25,22,22,19,25.5,22,19,0,0,25.5,25.5,27.5,28,27.5,28,29,32.4,-4.45158,0,1,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,0,0,1,0
"6708",2019-07-05 15:47:00,-2.98292,1221,0,25,22,22,19,25.5,22,19,0,0,25.5,25.5,27.5,28,27.5,28,29,32.3,-4.4037,0,1,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,0,0,1,0
"6709",2019-07-05 15:48:00,-3.01266,1218,0,25,22,22,19,25.5,22,19,0,0,25.5,25.5,27.5,28,27.5,28,29,32,-4.37346,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"6710",2019-07-05 15:49:00,-2.97423,1218,0,25,22,22,19,25.5,22,19,0,0,25.5,25.5,27.5,28,27.5,28,29,32.6,-4.3533,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"6711",2019-07-05 15:50:00,-2.55812,1210,0,25,22,22,19,25.5,22,19,0,0,25.5,25.5,27.5,28,27.5,28,29,32.6,-4.33566,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,0,1,1,1,1
"6712",2019-07-05 15:51:00,-3.69722,1204,0,25,22,22,19,25.5,22,19,0,0,25.5,25.5,27.5,28,27.5,28,29,32.4,-4.31739,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,0,1,1,1,1
"6713",2019-07-05 15:52:00,-5.00576,1204,0,25,22,22,19,25.5,22,19,0,0,25.5,25.5,27.5,28,27.5,28,29,32.5,-4.34196,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,0,1,1,1,1
"6714",2019-07-05 15:53:00,-5.27682,1200,0,25,22,22,19,25.5,22,19,0,0,25.5,25.5,27.5,28,27.5,28,29,32.3,-4.32306,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,0,1,1,1,1
"6715",2019-07-05 15:54:00,-5.02287,1201,0,25,22,22,19,25.5,22,19,0,0,25.5,25.5,27.5,28,27.5,28,29,31.6,-4.34133,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,0,1,1,1,1
"6716",2019-07-05 15:55:00,-4.5924,1195,0,25,22,22,19,25.5,22,19,0,0,25.5,25.5,27.5,28,27.5,28,29,31.3,-4.3155,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,0,1,1,1,1
"6717",2019-07-05 15:56:00,-4.23104,1197,0,25,22,22,19,25.5,22,19,0,0,25.5,25.5,27.5,28,27.5,28,29,31,-4.34448,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,0,1,1,1,1
"6718",2019-07-05 15:57:00,-3.8062,1195,0,25,22,22,19,25.5,22,19,0,0,25.5,25.5,27.5,28,27.5,28,29,29.5,-4.33314,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,0,1,1,1,1
"6719",2019-07-05 15:58:00,-3.76043,1187,0,25,22,22,19,25.5,22,19,0,0,25.5,25.5,27.5,28,27.5,28,29,30.3,-4.3029,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,0,1,1,1,1
"6720",2019-07-05 15:59:00,-3.61205,1183,0,25,22,22,19,25.5,22,19,0,0,25.5,25.5,27.5,28,27.5,28,29,31.4,-4.22163,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,0,1,1,1,1
"6721",2019-07-05 16:00:00,-3.61765,1184,0,25,22,22,19,25.5,22,19,0,0,25.5,25.5,27.5,28,27.5,28,29,31.9,-3.94947,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,0,1,1,1,1
"6722",2019-07-05 16:01:00,-4.04548,1185,0,25,22,22,19,25.5,22,19,0,0,25.5,25.5,27.5,28,27.5,28,29,32.1,-4.01436,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,0,1,1,1,1
"6723",2019-07-05 16:02:00,-3.50409,1178,0,25,22,22,19,25.5,22,19,0,0,25.5,25.5,27.5,28,27.5,28,29,32.3,-4.05657,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,0,1,1,1,1
"6724",2019-07-05 16:03:00,-4.08225,1177,0,25,22,22,19,25.5,22,19,0,0,25.5,25.5,27.5,28,27.5,28,29,32.6,-4.0194,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,0,1,1,1,1
"6725",2019-07-05 16:04:00,-3.21585,1166,0,25,22,22,19,25.5,22,19,0,0,25.5,25.5,27.5,28,27.5,28,29,32.9,-4.00176,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,0,1,1,1,1
"6726",2019-07-05 16:05:00,-3.72479,1166,0,25,22,22,19,25.5,22,19,0,0,25.5,25.5,27.5,28,27.5,28,29,33.3,-3.99483,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,0,1,1,1,1
"6727",2019-07-05 16:06:00,-3.55128,1157,0,25,22,22,19,25.5,22,19,0,0,25.5,25.5,27.5,28,28,28,29,33.5,-3.93246,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,0,1,1,1,1
"6728",2019-07-05 16:07:00,-3.48392,1144,0,25,22,22,19,25.5,22,19,0,0,25.5,25.5,27.5,28,28,28,29,33.7,-3.90096,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,0,1,1,1,1
"6729",2019-07-05 16:08:00,-3.48505,1134,0,25,22,22,19,25.5,22,19,0,0,25.5,25.5,27.5,28,28,28,29,34.3,-3.90033,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,0,1,1,1,1
"6730",2019-07-05 16:09:00,-3.4684,1137,0,25,22,22,19,25.5,22,19,0,0,25.5,25.5,27.5,28,28,28,29,34,-3.8997,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,0,1,1,1,1
"6731",2019-07-05 16:10:00,-3.5217,1131,0,25,22,22,19,25.5,22,19,0,0,25.5,25.5,27.5,28,28,28,29,32.7,-3.8556,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,0,1,1,1,1
"6732",2019-07-05 16:11:00,-3.51338,1128,0,25,22,22,19,25.5,22,19,0,0,25.5,25.5,27.5,28,28,28,29,32.2,-3.8871,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,0,1,1,1,1
"6733",2019-07-05 16:12:00,-3.47391,1128,0,25,22,22,19,25.5,22,19,0,0,25.5,25.5,27.5,28,28,28,29,31.4,-3.72519,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,0,1,1,1,1
"6734",2019-07-05 16:13:00,-3.48098,1106,0,25,22,22,19,25.5,22,19,0,0,25.5,25.5,27.5,28,28,28,29,31.6,-3.7359,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,0,1,1,1,1
"6735",2019-07-05 16:14:00,-3.41078,1094,0,25,22,22,19,25.5,22,19,0,0,25.5,25.5,27.5,28,28,28,29,32.3,-3.69684,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,0,1,1,1,1
"6736",2019-07-05 16:15:00,-3.30265,1084,0,25,22,22,19,25.5,22,19,0,0,25.5,25.5,27.5,28,28,28,29,32.5,-3.65841,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,0,1,1,1,1
"6737",2019-07-05 16:16:00,-3.13718,1088,0,25,22,22,19,25.5,22,19,0,0,25.5,25.5,27.5,28,28,28,29,32.4,-3.63006,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,0,1,1,1,1
"6738",2019-07-05 16:17:00,-3.20091,1068,0,25,22,22,19,25.5,22,19,0,0,25.5,25.5,27.5,28,28,28,29,32.7,-3.46689,0,1,1,1,1,1,1,0,1,1,1,1,0,1,1,1,0,0,0,0,1
"6739",2019-07-05 16:18:00,-3.39957,1112,0,25,22,22,19,25.5,22,19,0,0,25.5,25.5,27.5,28,28,28,29,33.4,-3.78693,0,1,1,1,1,1,1,0,1,1,1,1,0,1,1,1,0,0,0,0,1
"6740",2019-07-05 16:19:00,-3.60409,1112,0,25,22,22,19,25.5,22,19,0,0,25.5,25.5,27.5,28,28,28,29,33.5,-3.7674,0,1,1,1,1,1,1,0,1,1,1,1,0,1,1,1,0,0,0,0,1
"6741",2019-07-05 16:20:00,-3.86113,1105,0,25,22,22,19,25.5,22,19,0,0,25.5,25.5,27.5,28,28,28,29,32.9,-3.71763,0,1,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,0,0,0,1
"6742",2019-07-05 16:21:00,-3.77997,1105,0.435,25,22,22,19,25.5,22,19,0,0,25.5,25.5,27.5,28,28,28,29,33.7,-3.41586,0,1,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,0,0,0,1
"6743",2019-07-05 16:22:00,-3.78294,1089,0.467,25,22,22,19,25.5,22,19,0,0,25.5,25.5,27.5,28,28,28,29,31.6,-3.35853,0,1,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,0,0,0,1
"6744",2019-07-05 16:23:00,-3.50094,1089,0.469,25,22,22,19,25.5,22,19,0,0,25.5,25.5,27.5,28,28,28,29,31.9,-3.3516,0,1,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,0,0,0,1
"6745",2019-07-05 16:24:00,-3.28022,1081,0.465,25,22,22,19,25.5,22,19,0,0,25.5,25.5,27.5,28,28,28,29,30,-3.34782,0,1,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,0,0,0,1
"6746",2019-07-05 16:25:00,-3.50206,1081,0.464,25,22,22,19,25.5,22,19,0,0,25.5,25.5,27.5,28,28,28,29,31.3,-3.33333,0,1,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,0,0,0,1
"6747",2019-07-05 16:26:00,-3.04395,1062,0.467,25,22,22,19,25.5,22,19,0,0,25.5,25.5,27.5,28,28,28,29,31.4,-3.35034,0,1,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,0,0,0,1
"6748",2019-07-05 16:27:00,-2.98116,1091,0.465,25,22,22,19,25.5,22,19,0,0,25.5,25.5,27.5,28,28,28,29,32.1,-3.37491,0,1,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,0,0,0,1
"6749",2019-07-05 16:28:00,-2.57956,1092,0.461,25,22,22,19,25.5,22,19,0,0,25.5,25.5,27.5,28,28,28,29,32.8,-3.39129,0,1,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,0,0,0,1
"6750",2019-07-05 16:29:00,-2.83006,1089,0.461,25,22,22,19,25.5,22,19,0,0,25.5,25.5,27.5,28,28,28,29,32.6,-3.40893,0,1,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,0,0,0,1
"6751",2019-07-05 16:30:00,-2.67078,1091,0.463,25,22,22,19,25.5,22,19,0,0,25.5,25.5,27.5,28,28,28,29,31.1,-3.41523,0,1,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,0,0,0,1
"6752",2019-07-05 16:31:00,-2.80191,1075,0,25,22,22,19,25.5,22,19,0,0,25.5,25.5,27.5,28,28,28,29,32.4,-3.68046,0,1,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,0,0,0,1
"6753",2019-07-05 16:32:00,-2.68976,1081,0,25,22,22,19,25.5,22,19,0,0,25.5,25.5,27.5,28,28,28,29,33.1,-3.14307,0,1,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,0,0,0,1
"6754",2019-07-05 16:33:00,-3.21752,1076,0,25,22,22,19,25.5,22,19,0,0,25.5,25.5,27.5,28,28,28,29,33.3,-3.66849,0,1,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,0,0,0,1
"6755",2019-07-05 16:34:00,-2.78129,1070,0,25,22,22,19,25.5,22,19,0,0,25.5,25.5,27.5,28,28,28,29.5,33.2,-3.654,0,1,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,0,0,0,1
"6756",2019-07-05 16:35:00,-2.79791,1072,0,25,22,22,19,25.5,22,19,0,0,25.5,25.5,27.5,28,28,28,29.5,33.3,-3.6666,0,1,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,0,0,0,1
"6757",2019-07-05 16:36:00,-2.82209,1065,0,25,22,22,19,25.5,22,19,0,0,25.5,25.5,27.5,28,28,28,29.5,32.7,-3.63699,0,1,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,0,0,0,1
"6758",2019-07-05 16:37:00,-2.80147,1070,0,25,22,22,19,25.5,22,19,0,0,25.5,25.5,27.5,28,28,28,29.5,32.4,-3.60486,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"6759",2019-07-05 16:38:00,-2.87454,1064,0,25,22,22,19,25.5,22,19,0,0,25.5,25.5,27.5,28,28,28,29.5,33.1,-3.56076,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"6760",2019-07-05 16:39:00,-2.84838,1056,0,25,22,22,19,25.5,22,19,0,0,25.5,25.5,27.5,28,28,28,29.5,33.6,-3.56013,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"6761",2019-07-05 16:40:00,-2.8128,1048,0,25,22,22,19,25.5,22,19,0,0,25.5,25.5,27.5,28,28,28,29.5,33.3,-3.55446,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"6762",2019-07-05 16:41:00,-3.06159,1031,0,25,22,22,19,25.5,22,19,0,0,25.5,25.5,27.5,28,28,28,29.5,32.9,-3.52296,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"6763",2019-07-05 16:42:00,-3.05151,1040,0,25,22,22,19,25.5,22,19,0,0,25.5,25.5,27.5,28,28,28,29.5,31.4,-3.51666,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"6764",2019-07-05 16:43:00,-3.48631,1028,0,25,22,22,19,25.5,22,19,0,0,25.5,25.5,27.5,28,28,28,29.5,32.1,-3.46626,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"6765",2019-07-05 16:44:00,-3.17488,1004,0,25,22,22,19,25.5,22,19,0,0,25.5,25.5,27.5,28,28,28,29.5,32.5,-3.39633,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"6766",2019-07-05 16:45:00,-3.50075,1011,0,25,22,22,19,25.5,22,19,0,0,25.5,26,27.5,28,28,28,29.5,32.7,-3.41523,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"6767",2019-07-05 16:46:00,-3.66156,1019,0,25,22,22,19,25.5,22,19,0,0,25.5,26,27.5,28,28,28,29.5,32.6,-3.46437,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"6768",2019-07-05 16:47:00,-3.76608,1010,0,25,22,22,19,25.5,22,19,0,0,25.5,26,27.5,28,28,28,29.5,32.9,-3.44169,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"6769",2019-07-05 16:48:00,-4.03091,1008,0,25,22,22,19,25.5,22,19,0,0,25.5,26,27.5,28,28,28,29.5,32.9,-3.43413,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"6770",2019-07-05 16:49:00,-3.87158,1002,0,25,22,22,19,25.5,22,19,0,0,25.5,26,27.5,28,28,28,29.5,32.9,-3.40263,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"6771",2019-07-05 16:50:00,-4.22618,996,0,25,22,22,19,25.5,22,19,0,0,25.5,26,27.5,28,28,28,29.5,32.8,-3.37617,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"6772",2019-07-05 16:51:00,-4.23338,995,0,25,22,22,19,25.5,22,19,0,0,25.5,26,27.5,28,28,28.5,29.5,33.2,-3.37176,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"6773",2019-07-05 16:52:00,-3.66765,987,0,25,22,22,19,25.5,22,19,0,0,25.5,26,27.5,28,28,28.5,29.5,33,-3.32766,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"6774",2019-07-05 16:53:00,-3.84384,881,0,25,22,22,19,25.5,22,19,0,0,25.5,26,27.5,28,28,28.5,29.5,32.5,-2.8728,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"6775",2019-07-05 16:54:00,-3.78713,990,0,25,22,22,19,25.5,22,19,0,0,25.5,26,27.5,28,28,28.5,29.5,32.4,-3.38373,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,0,1,1,1,1
"6776",2019-07-05 16:55:00,-3.86578,985,0,25,22,22,19,25.5,22,19,0,0,25.5,26,27.5,28,28.5,28.5,29.5,32.2,-3.35916,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,0,1,1,1,1
"6777",2019-07-05 16:56:00,-3.84108,980,0,25,22,22,19,25.5,22,19,0,0,25.5,26,27.5,28,28.5,28.5,29.5,32,-2.87343,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,0,1,1,1,1
"6778",2019-07-05 16:57:00,-3.31169,979,0,25,22,22,19,25.5,22,19,0,0,25.5,26,27.5,28,28.5,28.5,29.5,31.7,-2.87343,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,0,1,1,1,1
"6779",2019-07-05 16:58:00,-3.11517,973,0,25,22,22,19,25.5,22,19,0,0,25.5,26,27.5,28,28.5,28.5,29.5,32.3,-2.81673,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,0,1,1,1,1
"6780",2019-07-05 16:59:00,-3.15543,970,0,25,22,22,19,25.5,22,19,0,0,25.5,26,27.5,28,28.5,28.5,29.5,31.6,-2.76633,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,0,1,1,1,1
"6781",2019-07-05 17:00:00,-2.90065,950,0,25,22,22,19,25.5,22,19,0,0,25.5,26,27.5,28,28.5,28.5,29.5,31.6,-2.65797,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,0,1,1,1,1
"6782",2019-07-05 17:01:00,-2.68577,940,0,25,22,22,19,25.5,22,19,0,0,25.5,26,27.5,28,28.5,28.5,29.5,32,-2.65734,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,0,1,1,1,1
"6783",2019-07-05 17:02:00,-2.56085,923,0,25,22,22,19,25.5,22,19,0,0,25.5,26,27.5,28,28.5,28.5,29.5,32.1,-2.58174,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,0,1,1,1,1
"6784",2019-07-05 17:03:00,-2.51259,919,0,25,22,22,19,25.5,22,19,0,0,25.5,26,27.5,28,28.5,28.5,29.5,32.4,-2.4759,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,0,1,1,1,1
"6785",2019-07-05 17:04:00,-2.52423,905,0,25,22,22,19,25.5,22,19,0,0,25.5,26,27.5,28,28.5,28.5,29.5,32,-2.54394,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,0,1,1,1,1
"6786",2019-07-05 17:05:00,-2.12896,883,0,25,22,22,19,25.5,22,19,0,0,25.5,26,27.5,28,28.5,28.5,29.5,31,-1.02438,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,0,1,1,1,1
"6787",2019-07-05 17:06:00,-2.11213,896,0,25,22,22,19,25.5,22,19,0,0,25.5,26,27.5,28,28.5,28.5,29.5,32.2,-2.48976,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,0,1,1,1,1
"6788",2019-07-05 17:07:00,-1.97967,896,0,25,22,22,19,25.5,22,19,0,0,25.5,26,27.5,28,28.5,28.5,29.5,32.8,-2.45259,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,0,1,1,1,1
"6789",2019-07-05 17:08:00,-1.88059,890,0,25,22,22,19,25.5,22,19,0,0,25.5,26,27.5,28,28.5,28.5,29.5,33.1,-2.45826,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,0,1,1,1,1
"6790",2019-07-05 17:09:00,-1.89853,897,0,25,22,22,19,25.5,22,19,0,0,25.5,26,27.5,28,28.5,28.5,29.5,33.2,-2.50173,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,0,1,1,1,1
"6791",2019-07-05 17:10:00,-2.0324,897,0,25,22,22,19,25.5,22,19,0,0,25.5,26,27.5,28,28.5,28.5,29.5,32.6,-2.45952,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,0,1,1,1,1
"6792",2019-07-05 17:11:00,-1.78352,876,0,25,22,22,19,25.5,22,19,0,0,25.5,26,27.5,28,28.5,28.5,29.5,32.4,-2.4066,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,0,1,1,1,1
"6793",2019-07-05 17:12:00,-1.84389,885,0,25,22,22,19,25.5,22,19,0,0,25.5,26,27.5,28,28.5,28.5,29.5,32.2,-2.40156,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,0,1,1,1,1
"6794",2019-07-05 17:13:00,-1.7837,879,0,25,22,22,19,25.5,22,19,0,0,25.5,26,27.5,28,28.5,28.5,29.5,32,-2.36943,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,0,1,1,1,1
"6795",2019-07-05 17:14:00,-1.83915,882,0,25,22,22,19,25.5,22,19,0,0,25.5,26,27.5,28,28.5,28.5,29.5,32.6,-2.42046,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,0,1,1,1,1
"6796",2019-07-05 17:15:00,-1.7619,878,0,25,22,22,19,25.5,22,19,0,0,25.5,26,27.5,28,28.5,28.5,29.5,32.6,-2.37825,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,0,1,1,1,1
"6797",2019-07-05 17:16:00,-1.78461,879,0,25,22,22,19,25.5,22,19,0,0,25.5,26,27.5,28,28.5,28.5,29.5,32.2,-2.37447,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,0,1,1,1,1
"6798",2019-07-05 17:17:00,-1.94786,873,0,25,22,22,19,25.5,22,19,0,0,25.5,26,27.5,28,28.5,28.5,29.5,32.5,-2.33163,0,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,0,1,1,1,1
"6799",2019-07-05 17:18:00,-1.86701,864,0,25,22,22,19,25.5,22,19,0,0,25.5,26,27.5,28,28.5,28.5,29.5,33,-2.2869,0,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,0,1,1,1,1
"6800",2019-07-05 17:19:00,-1.87626,858,0,25,22,22,19,25.5,22,19,0,0,25.5,26,27.5,28,28.5,28.5,29.5,32.6,-2.21823,0,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,0,1,1,1,1
"6801",2019-07-05 17:20:00,-1.92445,851,0,25,22,22,19,25.5,22,19,0,0,25.5,26,27.5,28,28.5,28.5,29.5,32.5,-2.15586,0,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,0,1,1,1,1
"6802",2019-07-05 17:21:00,-1.21149,845,0,25,22,22,19,25.5,22,19,0,0,25.5,26,27.5,28,28.5,28.5,29.5,33,-2.10609,0,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,0,1,1,1,1
"6803",2019-07-05 17:22:00,-1.89758,860,0,25,22,22,19,25.5,22,19,0,0,25.5,26,27.5,28,28.5,28.5,29.5,33.1,-2.13948,0,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,0,1,1,1,1
"6804",2019-07-05 17:23:00,-2.1578,858,0,25,22,22,19,25.5,22,19,0,0,25.5,26,27.5,28,28.5,28.5,29.5,32.9,-2.09916,0,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"6805",2019-07-05 17:24:00,-1.91161,845,0,25,22,22,19,25.5,22,19,0,0,25.5,26,27.5,28,28.5,28.5,29.5,32.3,-2.01159,0,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"6806",2019-07-05 17:25:00,-1.82444,846,0,25,22,22,19,25.5,22,19,0,0,25.5,26,27.5,28,28.5,28.5,29.5,31.9,-2.21193,0,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"6807",2019-07-05 17:26:00,-2.14296,841,0,25,22,22,19,25.5,22,19,0,0,25.5,26,27.5,28,28.5,28.5,29.5,32.1,-2.1987,0,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"6808",2019-07-05 17:27:00,-1.81548,843,0,25,22,22,19,25.5,22,19,0,0,25.5,26,28,28,28.5,28.5,29.5,32.5,-2.18799,0,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"6809",2019-07-05 17:28:00,-1.71918,837,0,25,22,22,19,25.5,22,19,0,0,25.5,26,28,28,28.5,28.5,30,32.4,-2.16846,0,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"6810",2019-07-05 17:29:00,-1.86987,829,0,25,22,22,19,25.5,22,19,0,0,25.5,26,28,28,28.5,28.5,30,32.1,-2.16153,0,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"6811",2019-07-05 17:30:00,-1.87153,828,0,25,22,22,19,25.5,22,19,0,0,25.5,26,28,28,28.5,28.5,30,32.1,-2.14956,0,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"6812",2019-07-05 17:31:00,-1.87293,822,0,25,22,22,19,25.5,22,19,0,0,25.5,26,28,28,28.5,28.5,30,32.3,-2.11806,0,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"6813",2019-07-05 17:32:00,-1.83985,817,0,25,22,22,19,25.5,22,19,0,0,25.5,26,28,28,28.5,28.5,30,32,-2.09223,0,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"6814",2019-07-05 17:33:00,-1.83871,812,0,25,22,22,19,25.5,22,19,0,0,25.5,26,28,28,28.5,28.5,30,31.8,-1.97316,0,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"6815",2019-07-05 17:34:00,-1.89655,808,0,25,22,22,19,25.5,22,19,0,0,25.5,26,28,28,28.5,28.5,30,32.2,-2.03427,0,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"6816",2019-07-05 17:35:00,-1.85463,803,0,25,22,22,19,25.5,22,19,0,0,25.5,26,28,28,28.5,28.5,30,32.6,-1.99269,0,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"6817",2019-07-05 17:36:00,-1.82903,797,0,25,22,22,19,25.5,22,19,0,0,25.5,26,28,28,29,28.5,30,32.8,-1.97946,0,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"6818",2019-07-05 17:37:00,-1.28045,798,0,25,22,22,19,25.5,22,19,0,0,25.5,26,28,28.5,29,28.5,30,32.9,-1.96119,0,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"6819",2019-07-05 17:38:00,-1.86449,793,0,25,22,22,19,25.5,22,19,0,0,25.5,26,28,28.5,29,28.5,30,32.9,-1.94103,0,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"6820",2019-07-05 17:39:00,-1.92668,788,0,25,22,22,19,25.5,22,19,0,0,25.5,26,28,28.5,29,28.5,30,32.7,-1.90953,0,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"6821",2019-07-05 17:40:00,-2.01024,785,0,25,22,22,19,25.5,22,19,0,0,25.5,26,28,28.5,29,28.5,30,32.3,-1.87299,0,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"6822",2019-07-05 17:41:00,-2.06909,780,0,25,22,22,19,25.5,22,19,0,0,25.5,26,28,28.5,29,28.5,30,32.1,-1.8459,0,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"6823",2019-07-05 17:42:00,-1.97939,777,0,25,22,22,19,25.5,22,19,0,0,25.5,26,28,28.5,29,28.5,30,32.1,-1.81377,0,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"6824",2019-07-05 17:43:00,-1.66708,769,0,25,22,22,19,25.5,22,19,0,0,25.5,26,28,28.5,29,28.5,30,32.2,-1.79046,0,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"6825",2019-07-05 17:44:00,-2.41067,766,0,25,22,22,19,25.5,22,19,0,0,25.5,26,28,28.5,29,29,30,31.8,-2.38896,0,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"6826",2019-07-05 17:45:00,-2.34788,766,0,25,22,22,19,25.5,22,19,0,0,25.5,26,28,28.5,29,29,30,32,-2.3751,0,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"6827",2019-07-05 17:46:00,-2.62402,762,0,25,22,22,19,25.5,22,19,0,0,25.5,26,28,28.5,29,29,30,31.8,-2.35368,0,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"6828",2019-07-05 17:47:00,-2.85375,756,0,25,22,22,19,25.5,22,19,0,0,25.5,26,28,28.5,29,29,30,31.8,-2.32281,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"6829",2019-07-05 17:48:00,-3.14805,751,0,25,22,22,19,25.5,22,19,0,0,25.5,26,28,28.5,29,29,30,32.4,-2.28753,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"6830",2019-07-05 17:49:00,-3.30235,748,0,25,22,22,19,25.5,22,19,0,0,25.5,26,28,28.5,29,29,30,32.6,-2.2743,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"6831",2019-07-05 17:50:00,-3.63891,742,0,25,22,22,19,25.5,22,19,0,0,25.5,26,28,28.5,29,29,30,32.2,-2.2554,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"6832",2019-07-05 17:51:00,-3.54606,735,0,25,22,22,19,25.5,22,19,0,0,25.5,26,28,28.5,29,29,30,32.8,-2.21886,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"6833",2019-07-05 17:52:00,-3.64021,728,0,25,22,22,19,25.5,22,19,0,0,25.5,26.5,28,28.5,29,29,30,33.5,-2.18106,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"6834",2019-07-05 17:53:00,-3.68817,725,0,25,22,22,19,25.5,22,19,0,0,25.5,26.5,28,28.5,29,29,30,33.5,-2.14326,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"6835",2019-07-05 17:54:00,-3.76822,721,0,25,22,22,19,25.5,22,19,0,0,25.5,26.5,28,28.5,29,29,30,33.2,-2.10798,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"6836",2019-07-05 17:55:00,-3.77221,718,0,25,22,22,19,25.5,22,19,0,0,25.5,26.5,28,28.5,29,29,30,32.9,-2.16216,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"6837",2019-07-05 17:56:00,-3.8663,716,0,25,22,22,19,25.5,22,19,0,0,25.5,26.5,28,28.5,29,29,30,32,-2.15334,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,0,1,1,1,1
"6838",2019-07-05 17:57:00,-4.0151,714,0,25,22,22,19,25.5,22,19,0,0,25.5,26.5,28,28.5,29,29,30,32.1,-2.14263,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,0,1,1,1,1
"6839",2019-07-05 17:58:00,-3.78882,710,0,25,22,22,19,25.5,22,19,0,0,25.5,26.5,28,28.5,29,29,30,31.2,-2.12436,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,0,1,1,1,1
"6840",2019-07-05 17:59:00,-3.75544,703,0,25,22,22,19,25.5,22,19,0,0,25.5,26.5,28,28.5,29,29,30,32,-2.10357,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,0,1,1,1,1
"6841",2019-07-05 18:00:00,-3.79988,699,0,25,22,22,19,25.5,22,19,0,0,25.5,26.5,28,28.5,29,29,30,31.6,-2.09538,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,0,1,1,1,1
"6842",2019-07-05 18:01:00,-3.73584,694,0,25,22,22,19,25.5,22,19,0,0,25.5,26.5,28,28.5,29,29,30,30.6,-2.06514,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,0,1,1,1,1
"6843",2019-07-05 18:02:00,-3.6493,690,0,25,22,22,19,25.5,22,19,0,0,25.5,26.5,28,28.5,29,29,30,31.8,-2.05254,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,0,1,1,1,1
"6844",2019-07-05 18:03:00,-3.20376,688,0,25,22,22,19,25.5,22,19,0,0,25.5,26.5,28,28.5,29,29,30,32.2,-2.04246,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,0,1,1,1,1
"6845",2019-07-05 18:04:00,-2.92702,681,0,25,22,22,19,25.5,22,19,0,0,25.5,26.5,28,28.5,29,29,30,32.3,-2.0223,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,0,1,1,1,1
"6846",2019-07-05 18:05:00,-2.32504,677,0,25,22,22,19,25.5,22,19,0,0,25.5,26.5,28,28.5,29,29,30,32.4,-1.99143,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,0,1,1,1,1
"6847",2019-07-05 18:06:00,-1.96716,673,0,25,22,22,19,25.5,22,19,0,0,25.5,26.5,28,28.5,29,29,30,32.3,-1.96056,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,0,1,1,1,1
"6848",2019-07-05 18:07:00,-2.02914,666,0,25,22,22,19,25.5,22,19,0,0,25.5,26.5,28,28.5,29,29,30,32.7,-1.92906,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,0,1,1,1,1
"6849",2019-07-05 18:08:00,-2.1869,663,0,25,22,22,19,25.5,22,19,0,0,25.5,26.5,28,28.5,29,29,30,32.6,-1.83393,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,0,1,1,1,1
"6850",2019-07-05 18:09:00,-2.43155,659,0.061,25,22,22,19,25.5,22,19,0,0,25.5,26.5,28,28.5,29,29,30,32.5,-1.80936,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,0,1,1,1,1
"6851",2019-07-05 18:10:00,-2.33709,655,0.107,25,22,22,19,25.5,22,19,0,0,25.5,26.5,28,28.5,29,29,30,32.3,-1.8018,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,0,1,1,1,1
"6852",2019-07-05 18:11:00,-2.70617,653,0.109,25,22,22,19,25.5,22,19,0,0,25.5,26.5,28,28.5,29.5,29,30,32.4,-1.78416,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,0,1,1,1,1
"6853",2019-07-05 18:12:00,-2.87398,649,0.091,25,22,22,19,25.5,22,19,0,0,25.5,26.5,28,28.5,29.5,29,30.5,32.4,-1.78416,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,0,1,1,1,1
"6854",2019-07-05 18:13:00,-2.70555,642,0,25,22,22,19,25.5,22,19,0,0,25.5,26.5,28,28.5,29.5,29,30.5,32,-1.81503,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,0,1,1,1,1
"6855",2019-07-05 18:14:00,-3.02764,637,0.102,25,22,22,19,25.5,22,19,0,0,25.5,26.5,28,28.5,29.5,29,30.5,32.6,-1.73187,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,0,1,1,1,1
"6856",2019-07-05 18:15:00,-3.09443,635,2.053,25,22,22,19,25.5,22,19,0,0,25.5,26.5,28,28.5,29.5,29,30.5,32.2,0.3465,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,0,1,1,1,1
"6857",2019-07-05 18:16:00,-3.10126,631,2.019,25,22,22,19,25.5,22,19,0,0,25.5,26.5,28,28.5,29.5,29,30.5,32.1,0.2898,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,0,1,1,1,1
"6858",2019-07-05 18:17:00,-2.8328,627,2.043,25,22,22,19,25.5,22,19,0,0,25.5,26.5,28,28.5,29.5,29,30.5,32.3,0.40257,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,0,1,1,1,1
"6859",2019-07-05 18:18:00,-3.43422,624,2.039,25,22,22,19,25.5,22,19,0,0,25.5,26.5,28,28.5,29.5,29,30.5,32.2,0.3213,0,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,0,1,1,1,1
"6860",2019-07-05 18:19:00,-4.32348,621,2.052,25,22,22,19,25.5,22,19,0,0,25.5,26.5,28,28.5,29.5,29,30.5,32,0.33201,0,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,0,1,1,1,1
"6861",2019-07-05 18:20:00,-5.02278,618,2.061,25,22,22,19,25.5,22,19,0,0,25.5,26.5,28,28.5,29.5,29,30.5,32.2,0.37611,0,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,0,1,1,1,1
"6862",2019-07-05 18:21:00,-5.29522,614,2.029,25,22,22,19,25.5,22,19,0,0,25.5,26.5,28,28.5,29.5,29,30.5,32.4,0.34587,0,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,0,1,1,1,1
"6863",2019-07-05 18:22:00,-5.3994,609,2.05,25,22,22,19,25.5,22,19,0,0,25.5,26.5,28,28.5,29.5,29,30.5,32.6,0.39501,0,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,0,1,1,1,1
"6864",2019-07-05 18:23:00,-5.36305,604,0.093,25,22,22,19,25.5,22,19,0,0,25.5,26.5,28,28.5,29.5,29,30.5,32.8,-1.63044,0,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,0,1,1,1,1
"6865",2019-07-05 18:24:00,-4.77857,601,0,25,22,22,19,25.5,22,19,0,0,25.5,26.5,28,28.5,29.5,29,30.5,32.8,-1.70163,0,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,0,1,1,1,1
"6866",2019-07-05 18:25:00,-4.34314,597,2.059,25,22,22,19,25.5,22,19,0,0,25.5,26.5,28,28.5,29.5,29,30.5,32.6,0.43848,0,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,0,1,1,1,1
"6867",2019-07-05 18:26:00,-4.03916,594,2.024,25,22,22,19,25.5,22,19,0,0,25.5,26.5,28,28.5,29.5,29,30.5,32.3,0.56574,0,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"6868",2019-07-05 18:27:00,-3.75262,591,2.042,25,22,22,19,25.5,22,19,0,0,25.5,26.5,28,28.5,29.5,29,30.5,32.2,0.45234,0,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"6869",2019-07-05 18:28:00,-3.56603,587,2.044,25,22,22,19,25.5,22,19,0,0,25.5,26.5,28,28.5,29.5,29,30.5,32.1,0.46683,0,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"6870",2019-07-05 18:29:00,-3.50818,581,2.058,25,22,22,19,25.5,22,19,0,0,25.5,26.5,28,28.5,29.5,29,30.5,32.2,0.51534,0,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"6871",2019-07-05 18:30:00,-3.46789,579,2.057,25,22,22,19,25.5,22,19,0,0,25.5,26.5,28,28.5,29.5,29,30.5,32.5,0.53424,0,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"6872",2019-07-05 18:31:00,-3.38459,575,2.028,25,22,22,19,25.5,22,19,0,0,25.5,26.5,28,28.5,29.5,29,30.5,31.4,0.50967,0,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"6873",2019-07-05 18:32:00,-2.87622,571,0.093,25,22,22,19,25.5,22,19,0,0,25.5,26.5,28,28.5,29.5,29,30.5,32,-1.53216,0,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"6874",2019-07-05 18:33:00,-3.42772,568,0.096,25,22,22,19,25.5,22,19,0,0,25.5,26.5,28,28.5,29.5,29,30.5,32.2,-1.50696,0,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"6875",2019-07-05 18:34:00,-3.42494,565,0.114,25,22,22,19,25.5,22,19,0,0,25.5,26.5,28,28.5,29.5,29.5,30.5,32.2,-1.47546,0,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"6876",2019-07-05 18:35:00,-3.41933,561,0.116,25,22,22,19,25.5,22,19,0,0,25.5,26.5,28,28.5,29.5,29.5,30.5,32.5,-1.44522,0,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"6877",2019-07-05 18:36:00,-3.44825,558,0.064,25,22,22,19,25.5,22,19,0,0,25.5,26.5,28,28.5,29.5,29.5,30.5,32.7,-1.4553,0,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"6878",2019-07-05 18:37:00,-3.60534,554,0.095,25,22,22,19,25.5,22,19,0,0,25.5,26.5,28,28.5,29.5,29.5,30.5,32.5,-1.41309,0,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"6879",2019-07-05 18:38:00,-3.41038,549,0,25,22,22,19,25.5,22,19,0,0,25.5,26.5,28,28.5,29.5,29.5,30.5,31.6,-1.41246,0,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"6880",2019-07-05 18:39:00,-3.41026,546,0.114,25,22,22,19,25.5,22,19,0,0,25.5,26.5,28,28.5,29.5,29.5,30.5,32.1,-1.35513,0,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"6881",2019-07-05 18:40:00,-3.47326,541,0,25,22,22,19,25.5,22,19,0,0,25.5,26.5,28,28.5,29.5,29.5,30.5,32.2,-1.33056,0,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"6882",2019-07-05 18:41:00,-3.4032,538,0,25,22,22,19,25.5,22,19,0,0,25.5,26.5,28,28.5,29.5,29.5,30.5,32.1,-1.32552,0,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"6883",2019-07-05 18:42:00,-3.46721,536,0.089,25,22,22,19,25.5,22,19,0,0,25.5,26.5,28,28.5,29.5,29.5,30.5,32.1,-1.39923,0,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"6884",2019-07-05 18:43:00,-3.02409,530,0.112,25,22,22,19,25.5,22,19,0,0,25.5,26.5,28,28.5,29.5,29.5,30.5,31.4,-1.30599,0,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"6885",2019-07-05 18:44:00,-3.7486,527,0.064,25,22,22,19,25.5,22,19,0,0,25.5,26.5,28,28.5,29.5,29.5,30.5,31,-1.29339,0,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"6886",2019-07-05 18:45:00,-3.49822,520,0,25,22,22,19,25.5,22,19,0,0,25.5,26.5,28,28.5,29.5,29.5,30.5,31.7,-1.30032,0,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"6887",2019-07-05 18:46:00,-3.5722,518,0,25,22,22,19,25.5,22,19,0,0,25.5,27,28,28.5,29.5,29.5,30.5,32.1,-1.27638,0,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"6888",2019-07-05 18:47:00,-3.57757,513,0,25,22,22,19,25.5,22,19,0,0,25.5,27,28,28.5,29.5,29.5,30.5,31.2,-1.16676,0,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"6889",2019-07-05 18:48:00,-3.62776,509,0,25,22,22,19,25.5,22,19,0,0,25.5,27,28,28.5,29.5,29.5,30.5,31.7,-1.23039,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"6890",2019-07-05 18:49:00,-3.61778,504,0.043,25,22,22,19,25.5,22,19,0,0,25.5,27,28,28.5,29.5,29.5,30.5,31.5,-1.19133,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"6891",2019-07-05 18:50:00,-3.59487,498,2.044,25,22,22,19,25.5,22,19,0,0,25.5,27,28,28.5,29.5,29.5,30.5,31.6,0.91224,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"6892",2019-07-05 18:51:00,-3.62882,494,2.038,25,22,22,19,25.5,22,19,0,0,25.5,27,28,28.5,29.5,29.5,30.5,31.6,0.9261,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"6893",2019-07-05 18:52:00,-3.60729,489,0.093,25,22,22,19,25.5,22,19,0,0,25.5,27,28,28.5,30,29.5,30.5,31.8,-1.10124,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"6894",2019-07-05 18:53:00,-3.70847,484,0.095,25,22,22,19,25.5,22,19,0,0,25.5,27,28,28.5,30,29.5,31,31.6,-1.09116,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"6895",2019-07-05 18:54:00,-3.58598,481,0.077,25,22,22,19,25.5,22,19,0,0,25.5,27,28,28.5,30,29.5,31,31.4,-1.06533,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"6896",2019-07-05 18:55:00,-3.56954,474,2.04,25,22,22,19,25.5,22,19,0,0,25.5,27,28,28.5,30,29.5,31,31.6,0.99414,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,0,1,1,1,1
"6897",2019-07-05 18:56:00,-3.53253,470,2.007,25,22,22,19,25.5,22,19,0,0,25.5,27,28,28.5,30,29.5,31,32.1,0.9702,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,0,1,1,1,1
"6898",2019-07-05 18:57:00,-3.43346,466,2.027,25,22,22,19,25.5,22,19,0,0,25.5,27,28,28.5,30,29.5,31,32.4,1.00674,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,0,1,1,1,1
"6899",2019-07-05 18:58:00,-3.55534,462,2.025,25,22,22,19,25.5,22,19,0,0,25.5,27,28.5,28.5,30,29.5,31,32.5,1.02564,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,0,1,1,1,1
"6900",2019-07-05 18:59:00,-3.49807,456,2.032,25,22,22,19,25.5,22,19,0,0,25.5,27,28.5,28.5,30,29.5,31,32.4,1.04517,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,0,1,1,1,1
"6901",2019-07-05 19:00:00,-3.55712,452,2.032,25,22,22,19,25.5,22,19,0,0,25.5,27,28.5,28.5,30,29.5,31,32.4,1.05714,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,0,1,1,1,1
"6902",2019-07-05 19:01:00,-3.54678,449,0.066,25,22,22,19,25.5,22,19,0,0,25.5,27,28.5,28.5,30,29.5,31,32.2,-0.98973,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,0,1,1,1,1
"6903",2019-07-05 19:02:00,-3.49976,445,0,25,22,22,19,25.5,22,19,0,0,25.5,27,28.5,28.5,30,29.5,31,32.3,-1.00233,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,0,1,1,1,1
"6904",2019-07-05 19:03:00,-3.41754,439,0,25,22,22,19,25.5,22,19,0,0,25.5,27,28.5,28.5,30,29.5,31,32.2,-0.9828,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,0,1,1,1,1
"6905",2019-07-05 19:04:00,-3.59958,436,0,25,22,22,19,25.5,22,19,0,0,25.5,27,28.5,28.5,30,29.5,31,32.2,-0.95634,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,0,1,1,1,1
"6906",2019-07-05 19:05:00,-3.77787,432,0,25,22,22,19,25.5,22,19,0,0,25.5,27,28.5,28.5,30,29.5,31,32.2,0.50337,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,0,1,1,1,1
"6907",2019-07-05 19:06:00,-3.89469,427,0,25,22,22,19,25.5,22,19,0,0,25.5,27,28.5,28.5,30,29.5,31,32.1,-0.92736,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,0,1,1,1,1
"6908",2019-07-05 19:07:00,-3.58119,423,0,25,22,22,19,25.5,22,19,0,0,25.5,27,28.5,28.5,30,29.5,31,32.1,-0.91413,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,0,1,1,1,1
"6909",2019-07-05 19:08:00,-3.54181,419,0,25,22,22,19,25.5,22,19,0,0,25.5,27,28.5,28.5,30,29.5,31,32.1,-0.88641,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,0,1,1,1,1
"6910",2019-07-05 19:09:00,-3.52494,415,0,25,22,22,19,25.5,22,19,0,0,25.5,27,28.5,28.5,30,29.5,31,32,-0.86373,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,0,1,1,1,1
"6911",2019-07-05 19:10:00,-3.42608,409,0,25,22,22,19,25.5,22,19,0,0,25.5,27,28.5,28.5,30,29.5,31,32,-0.83916,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,0,1,1,1,1
"6912",2019-07-05 19:11:00,-3.55646,406,0,25,22,22,19,25.5,22,19,0,0,25.5,27,28.5,28.5,30,29.5,31,32,-0.82656,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,0,1,1,1,1
"6913",2019-07-05 19:12:00,-3.53257,400,0,25,22,22,19,25.5,22,19,0,0,25.5,27,28.5,28.5,30,29.5,31,32,-0.80766,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,0,1,1,1,1
"6914",2019-07-05 19:13:00,-3.51659,397,0,25,22,22,19,25.5,22,19,0,0,25.5,27,28.5,28.5,30,29.5,31,32,-0.65709,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,0,1,1,1,1
"6915",2019-07-05 19:14:00,-3.52401,393,0,25,22,22,19,25.5,22,19,6.11736842105263,0,25.5,27,28.5,28.5,30,29.5,31,31.9,-0.63693,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,0,1,1,1,1
"6916",2019-07-05 19:15:00,-3.50463,388,0,25,22,22,19,25.5,22,19,1.24262295081967,0,25.5,27,28.5,28.5,30,29.5,31,31.7,-0.76356,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,0,1,1,1,1
"6917",2019-07-05 19:16:00,-3.55107,384,0,25,22,22,19,25.5,22,19,0,0,25.5,27,28.5,28.5,30,29.5,31,31.5,-0.66591,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,0,1,1,1,1
"6918",2019-07-05 19:17:00,-3.5721,381,0,25,22,22,19,25.5,22,19,0,0,25.5,27,28.5,28.5,30,29.5,31,31.4,-0.69426,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,0,1,1,1,1
"6919",2019-07-05 19:18:00,-3.49596,374,0,25,22,22,19,25.5,22,19,0,0,25.5,27,28.5,28.5,30,29.5,31,31.4,-0.61866,0,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,0,1,1,1,1
"6920",2019-07-05 19:19:00,-3.47349,369,0,25,22,22,19,25.5,22,19,0,0,25.5,27,28.5,28.5,30,29.5,31,31.4,-0.6678,0,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,0,1,1,1,1
"6921",2019-07-05 19:20:00,-3.49683,363,0,25,22,22,19,25.5,22,19,0,0,25.5,27,28.5,28.5,30,29.5,31,31.3,-0.64386,0,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,0,1,1,1,1
