"","time","heating_cooling_power","irrad","kitchen_active_power","setp_371","setp_472","setp_474","setp_476","setp_571","setp_573","setp_574","shower_471","shower_571","temp_371","temp_472","temp_474","temp_476","temp_571","temp_573","temp_574","temp_amb","total_active_power","Y1_371","Y1_472","Y1_474","Y1_476","Y1_571","Y1_573","Y1_574","Y2_371","Y2_472","Y2_476","Y2_571","Y2_574","Y3_371","Y3_472","Y3_476","Y3_571","Y3_574","Y4_371","Y5_371","Y6_371","Y7_371"
"6922",2019-07-05 19:21:00,-3.4989,356,0,25,22,22,19,25.5,22,19,0,0,25.5,27,28.5,28.5,30,29.5,31,31.3,-0.61929,0,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,0,1,1,1,1
"6923",2019-07-05 19:22:00,-3.50812,348,0,25,22,22,19,25.5,22,19,0,0,25.5,27,28.5,28.5,30,29.5,31,31.3,-0.56385,0,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,0,1,1,1,1
"6924",2019-07-05 19:23:00,-3.62064,332,0,25,22,22,19,25.5,22,19,0,0,25.5,27,28.5,28.5,30,30,31,31.3,-0.61173,0,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,0,1,1,1,1
"6925",2019-07-05 19:24:00,-3.77689,271,0,25,22,22,19,25.5,22,19,0,0,25.5,27,28.5,28.5,30,30,31,31.3,-0.59913,0,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,0,1,1,1,1
"6926",2019-07-05 19:25:00,-3.8407,187,0,25,22,22,19,25.5,22,19,0,0,25.5,27,28.5,28.5,30,30,31,31.3,-0.57393,0,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"6927",2019-07-05 19:26:00,-3.63234,116,0,25,22,22,19,25.5,22,19,0,0,25.5,27,28.5,28.5,30,30,31,31.3,-0.56196,0,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"6928",2019-07-05 19:27:00,-3.58197,117,0,25,22,22,19,25.5,22,19,0,0,25.5,27.5,28.5,28.5,30,30,31,31.3,-0.55503,0,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"6929",2019-07-05 19:28:00,-2.78466,186,0,25,22,22,19,25.5,22,19,0,0,25.5,27.5,28.5,28.5,30,30,31,31.3,-0.53613,0,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"6930",2019-07-05 19:29:00,-3.52668,236,0,25,22,22,19,25.5,22,19,0,0,25.5,27.5,28.5,28.5,30,30,31,31.3,-0.52038,0,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"6931",2019-07-05 19:30:00,-3.3286,296,0,25,22,22,19,25.5,22,19,0,0,25.5,27.5,28.5,28.5,30,30,31,31.3,-0.50463,0,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"6932",2019-07-05 19:31:00,-3.51496,311,0,25,22,22,19,25.5,22,19,0,0,25.5,27.5,28.5,28.5,30,30,31,31.3,-0.46746,0,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"6933",2019-07-05 19:32:00,-3.51715,317,0,25,22,22,19,25.5,22,19,0,0,25.5,27.5,28.5,28.5,30,30,31,31.3,-0.45423,0,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"6934",2019-07-05 19:33:00,-3.59665,314,0,25,22,22,19,25.5,22,19,0,0,25.5,27.5,28.5,28.5,30,30,31,31.3,-0.43533,0,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"6935",2019-07-05 19:34:00,-3.61104,310,0,25,22,22,19,25.5,22,19,0,0,25.5,27.5,28.5,28.5,30,30,31,31.3,-0.41643,0,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"6936",2019-07-05 19:35:00,-3.66093,307,0,25,22,22,19,25.5,22,19,0,0,25.5,27.5,28.5,28.5,30,30,31,31.4,-0.31626,0,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"6937",2019-07-05 19:36:00,-3.61369,303,0,25,22,22,19,25.5,22,19,0,0,25.5,27.5,28.5,28.5,30,30,31,31.4,-0.39753,0,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"6938",2019-07-05 19:37:00,-3.59128,298,0,25,22,22,19,25.5,22,19,0,0,25.5,27.5,28.5,28.5,30,30,31,31.4,-0.37233,0,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"6939",2019-07-05 19:38:00,-3.65412,294,0,25,22,22,19,25.5,22,19,0,0,25.5,27.5,28.5,28.5,30,30,31,31.4,-0.34839,0,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"6940",2019-07-05 19:39:00,-3.75682,290,0,25,22,22,19,25.5,22,19,0,0,25.5,27.5,28.5,28.5,30,30,31,31.4,-0.32634,0,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"6941",2019-07-05 19:40:00,-3.72571,286,0,25,22,22,19,25.5,22,19,0,0,25.5,27.5,28.5,28.5,30,30,31,31.4,-0.26586,0,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"6942",2019-07-05 19:41:00,-3.73378,281,0,25,22,22,19,25.5,22,19,0,0,25.5,27.5,28.5,28.5,30.5,30,31,31.4,-0.29169,0,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"6943",2019-07-05 19:42:00,-3.74254,276,0,25,22,22,19,25.5,22,19,0,0,25.5,27.5,28.5,28.5,30.5,30,31,31.5,-0.28476,0,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"6944",2019-07-05 19:43:00,-3.61331,273,0,25,22,22,19,25.5,22,19,0,0,25.5,27.5,28.5,28.5,30.5,30,31,31.5,-0.17955,0,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"6945",2019-07-05 19:44:00,-3.79728,269,0,25,22,22,19,25.5,22,19,0,0,25.5,27.5,28.5,28.5,30.5,30,31,31.5,-0.252,0,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"6946",2019-07-05 19:45:00,-3.73225,268,0,25,22,22,19,25.5,22,19,0,0,25.5,27.5,28.5,28.5,30.5,30,31,31.6,-0.24759,0,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"6947",2019-07-05 19:46:00,-3.68521,263,0,25,22,22,19,25.5,22,19,0,0,25.5,27.5,28.5,28.5,30.5,30,31,31.6,-0.24066,0,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"6948",2019-07-05 19:47:00,-3.62409,259,0,25,22,22,19,25.5,22,19,0,0,25.5,27.5,28.5,29,30.5,30,31.5,31.8,-0.23373,0,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"6949",2019-07-05 19:48:00,-3.44453,255,0,25,22,22,19,25.5,22,19,0,0,25.5,27.5,28.5,29,30.5,30,31.5,32,-0.16506,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"6950",2019-07-05 19:49:00,-3.01346,252,0,25,22,22,19,25.5,22,19,0,0,25.5,27.5,28.5,29,30.5,30,31.5,32.2,-0.10773,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"6951",2019-07-05 19:50:00,-2.05958,248,1.924,25,22,22,19,25.5,22,19,0,0,25.5,27.5,28.5,29,30.5,30,31.5,32.4,1.70667,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"6952",2019-07-05 19:51:00,-2.0708,244,1.916,25,22,22,19,25.5,22,19,0,0,25.5,27.5,28.5,28.5,30.5,30,31.5,32.4,1.72557,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"6953",2019-07-05 19:52:00,-2.25787,241,1.895,25,22,22,19,25.5,22,19,0,0,25.5,27.5,28.5,28.5,30.5,30,31.5,32.5,1.72494,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"6954",2019-07-05 19:53:00,-2.06983,238,1.888,25,22,22,19,25.5,22,19,0,0,25.5,27.5,28.5,28.5,30.5,30,31.5,32.5,1.74384,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"6955",2019-07-05 19:54:00,-2.47876,233,1.877,25,22,22,19,25.5,22,19,0,0,25.5,27.5,28.5,28.5,30.5,30,31.5,32.4,1.7388,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"6956",2019-07-05 19:55:00,-2.69286,230,1.874,25,22,22,19,25.5,22,19,0,0,25.5,27.5,28.5,28.5,30.5,30,31.5,32.4,1.73754,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,0,1,1,1,1
"6957",2019-07-05 19:56:00,-2.7649,225,1.864,25,22,22,19,25.5,22,19,0,0,25.5,27.5,28.5,28.5,30.5,30,31.5,32.4,1.7262,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,0,1,1,1,1
"6958",2019-07-05 19:57:00,-2.83542,223,1.868,25,22,22,19,25.5,22,19,0,0,25.5,27.5,28.5,28.5,30.5,30,31.5,32.5,1.73943,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,0,1,1,1,1
"6959",2019-07-05 19:58:00,-3.01405,221,0.748,25,22,22,19,25.5,22,19,0,0,25.5,27.5,28.5,28.5,30.5,30,31.5,32.5,0.56574,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,0,1,1,1,1
"6960",2019-07-05 19:59:00,-3.04878,218,0.993,25,22,22,19,25.5,22,19,0,0,25.5,27.5,28.5,28.5,30.5,30,31.5,32.5,0.86058,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,0,1,1,1,1
"6961",2019-07-05 20:00:00,-3.14181,215,0.993,25,22,22,19,25.5,22,19,0,0,25.5,27.5,28.5,28.5,30.5,30,31.5,32.4,0.95004,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,0,1,1,1,1
"6962",2019-07-05 20:01:00,-3.17541,210,0.998,25,22,22,19,25.5,22,19,0,0,25.5,27.5,28.5,28.5,30.5,30,31.5,32.4,0.94437,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,0,1,1,1,1
"6963",2019-07-05 20:02:00,-3.2346,208,0.997,25,22,22,19,25.5,22,19,0,0,25.5,27.5,28.5,28.5,30.5,30,31.5,32.5,0.95634,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,0,1,1,1,1
"6964",2019-07-05 20:03:00,-3.30908,204,1.001,25,22,22,19,25.5,22,19,0,0,25.5,27.5,28.5,28.5,30.5,30,31.5,32.5,0.98784,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,0,1,1,1,1
"6965",2019-07-05 20:04:00,-3.37048,202,0,25,22,22,19,25.5,22,19,0,0,25.5,27.5,28.5,28.5,30.5,30,31.5,32.5,0.13041,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,0,1,1,1,1
"6966",2019-07-05 20:05:00,-4.35921,196,0,25,22,22,19,25.5,22,19,0,0,25.5,27.5,28.5,28.5,30.5,30,31.5,32.5,2.25477,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,0,1,1,1,1
"6967",2019-07-05 20:06:00,-5.08294,192,0.838,25,22,22,19,25.5,22,19,0,0,25.5,27.5,28.5,28.5,30.5,30,31.5,32.5,3.04794,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,0,1,1,1,1
"6968",2019-07-05 20:07:00,-5.44653,190,0,25,22,22,19,25.5,22,19,0,0,25.5,27.5,28.5,28.5,30.5,30,31.5,32.5,2.26485,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,0,1,1,1,1
"6969",2019-07-05 20:08:00,-5.30236,187,0,25,22,22,19,25.5,22,19,0,0,25.5,27.5,28.5,28.5,30.5,30,31.5,32.5,0.1638,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,0,1,1,1,1
"6970",2019-07-05 20:09:00,-5.405,183,0,25,22,22,19,25.5,22,19,0,0,25.5,27.5,28.5,28.5,30.5,30,31.5,32.5,0.18711,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,0,1,1,1,1
"6971",2019-07-05 20:10:00,-4.48094,178,0,25,22,22,19,25.5,22,19,0,0,25.5,27.5,28.5,28.5,30.5,30,31.5,32.5,0.19404,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,0,1,1,1,1
"6972",2019-07-05 20:11:00,-4.54808,176,0,25,22,22,19,25.5,22,19,0,0,26,27.5,28.5,28.5,30.5,30,31.5,32.3,0.19971,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,0,1,1,1,1
"6973",2019-07-05 20:12:00,-4.10085,173,0,25,22,22,19,25.5,22,19,0,0,26,27.5,28.5,28.5,30.5,30,31.5,32.2,0.21357,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,0,1,1,1,1
"6974",2019-07-05 20:13:00,-3.93977,170,0,25,22,22,19,25.5,22,19,0,0,26,27.5,28.5,28.5,30.5,30,31.5,32,0.21987,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,0,1,1,1,1
"6975",2019-07-05 20:14:00,-3.6621,168,0,25,22,22,19,25.5,22,19,0,0,26,27.5,28.5,28.5,30.5,30,31.5,31.9,0.21861,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,0,1,1,1,1
"6976",2019-07-05 20:15:00,-3.57553,164,0,25,22,22,19,25.5,22,19,0,0,25.5,27.5,28.5,28.5,30.5,30,31.5,31.8,0.23247,1,1,1,1,0,0,0,1,1,1,0,0,1,1,1,0,0,1,1,1,1
"6977",2019-07-05 20:16:00,-3.33816,161,0,25,22,22,19,25.5,22,19,0,0,25.5,27.5,28.5,28.5,30.5,30,31.5,31.8,0.25074,1,1,1,1,0,0,0,1,1,1,0,0,1,1,1,0,0,1,1,1,1
"6978",2019-07-05 20:17:00,-3.32312,157,0,25,22,22,19,25.5,22,19,0,0,25.5,27.5,28.5,28.5,30.5,30,31.5,31.8,0.26964,1,1,1,1,0,0,0,1,1,1,0,0,1,1,1,0,0,1,1,1,1
"6979",2019-07-05 20:18:00,-3.38542,154,0,25,22,22,19,25.5,22,19,0,0,25.5,27.5,28.5,28.5,30.5,30,31.5,31.8,0.26964,0,1,1,1,0,0,0,1,1,1,0,0,1,1,1,0,0,1,1,1,1
"6980",2019-07-05 20:19:00,-3.42776,151,0,25,22,22,19,25.5,22,19,0,0,25.5,27.5,28.5,28.5,30.5,30,31.5,31.8,0.27027,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,0,0,1,1,1,1
"6981",2019-07-05 20:20:00,-3.41623,148,0,25,22,22,19,25.5,22,19,0,0,25.5,27.5,28.5,28.5,30.5,30,31.5,31.8,0.27531,0,1,1,1,0,0,0,1,1,1,0,0,1,1,1,0,0,1,1,1,1
"6982",2019-07-05 20:21:00,-3.44558,144,0,25,22,22,19,25.5,22,19,0,0,25.5,27.5,28.5,28.5,30.5,30,31.5,31.9,0.28287,0,1,1,1,0,0,0,1,1,1,0,0,1,1,1,0,0,1,1,1,1
"6983",2019-07-05 20:22:00,-3.40968,141,0,25,22,22,19,25.5,22,19,0,0,25.5,27.5,28.5,28.5,30.5,30,31.5,31.9,0.30177,0,1,1,1,0,0,0,1,1,1,0,0,1,1,1,0,0,1,1,1,1
"6984",2019-07-05 20:23:00,-3.51145,138,0,25,22,22,19,25.5,22,19,0,0,25.5,27.5,28.5,28.5,30.5,30,31.5,31.9,0.26397,0,1,1,1,0,0,0,1,1,1,0,0,1,1,1,0,0,1,1,1,1
"6985",2019-07-05 20:24:00,-2.9267,135,0,25,22,22,19,25.5,22,19,0,0,26,27.5,28.5,28.5,30.5,30,31.5,31.9,0.2646,0,1,1,1,0,0,0,1,1,1,0,0,1,1,1,0,0,1,1,1,1
"6986",2019-07-05 20:25:00,-3.10664,133,0,25,22,22,19,25.5,22,19,0,0,26,27.5,28.5,28.5,30.5,30,31.5,31.9,0.2457,0,1,1,1,0,0,0,1,1,1,0,0,1,1,1,0,0,1,1,1,1
"6987",2019-07-05 20:26:00,-3.32744,130,0,25,22,22,19,25.5,22,19,0,0,26,27.5,28.5,28.5,30.5,30,31.5,31.9,0.26775,0,1,1,1,0,0,0,1,1,1,0,0,1,1,1,0,0,1,1,1,1
"6988",2019-07-05 20:27:00,-3.26688,126,0,25,22,22,19,25.5,22,19,0,0,26,27.5,28.5,28.5,30.5,30,31.5,32,0.27153,0,1,1,1,0,0,0,1,1,1,0,0,1,1,1,0,0,1,1,1,1
"6989",2019-07-05 20:28:00,-3.45869,124,0,25,22,22,19,25.5,22,19,0,0,26,27.5,28.5,28.5,30.5,30,31.5,32,0.28287,0,1,1,1,0,0,0,1,1,1,0,0,1,1,1,0,0,1,1,1,1
"6990",2019-07-05 20:29:00,-3.34606,121,0,25,22,22,19,25.5,22,19,0,0,26,27.5,28.5,28.5,30.5,30,31.5,32.1,0.29232,0,1,1,1,0,0,0,1,1,1,0,0,1,1,1,0,0,1,1,1,1
"6991",2019-07-05 20:30:00,-3.28691,120,0,25,22,22,19,25.5,22,19,0,0,26,27.5,28.5,28.5,30.5,30,31.5,32.1,0.28917,0,1,1,1,0,0,0,1,1,1,0,0,1,1,1,0,0,1,1,1,1
"6992",2019-07-05 20:31:00,-3.25081,117,0,25,22,22,19,25.5,22,19,0,0,26,27.5,28.5,28.5,30.5,30,31.5,32.1,0.2835,0,1,1,1,0,0,0,1,1,1,0,0,1,1,1,0,0,1,1,1,1
"6993",2019-07-05 20:32:00,-3.25297,115,0,25,22,22,19,25.5,22,19,0,0,26,27.5,28.5,28.5,30.5,30,31.5,32.1,0.29799,0,1,1,1,0,0,0,1,1,1,0,0,1,1,1,0,0,1,1,1,1
"6994",2019-07-05 20:33:00,-3.17937,111,0,25,22,22,19,25.5,22,19,0,0,26,27.5,28.5,28.5,30.5,30,31.5,32.1,0.30114,0,1,1,1,0,0,0,1,1,1,0,0,1,1,1,0,0,1,1,1,1
"6995",2019-07-05 20:34:00,-3.13984,109,0,25,22,22,19,25.5,22,19,0,0,26,27.5,28.5,28.5,30.5,30,31.5,32.1,0.31941,0,1,1,1,0,0,0,1,1,1,0,0,1,1,1,0,0,1,1,1,1
"6996",2019-07-05 20:35:00,-3.16645,106,0,25,22,22,19,25.5,22,19,0,0,26,27.5,28.5,28.5,30.5,30,31.5,32.1,0.3213,0,1,1,1,0,0,0,1,1,1,0,0,1,1,1,0,0,1,1,1,1
"6997",2019-07-05 20:36:00,-2.88525,102,0,25,22,22,19,25.5,22,19,0,0,26,27.5,28.5,28.5,30.5,30,31.5,32.1,0.3276,0,1,1,1,0,0,0,1,1,1,0,0,1,1,1,0,0,1,1,1,1
"6998",2019-07-05 20:37:00,-3.06101,100,0,25,22,22,19,25.5,22,19,0,0,26,27.5,28.5,28.5,30.5,30,31.5,32.1,0.3339,0,1,1,1,0,0,0,1,1,1,0,0,1,1,1,0,0,1,1,1,1
"6999",2019-07-05 20:38:00,-3.19445,98,0,25,22,22,19,25.5,22,19,0,0,26,27.5,28.5,28.5,30.5,30,31.5,32,0.34713,0,1,1,1,0,0,0,1,1,1,0,0,1,1,1,0,0,1,1,1,1
"7000",2019-07-05 20:39:00,-3.0867,96,0,25,22,22,19,25.5,22,19,0,0,26,27.5,28.5,28.5,30.5,30,31.5,32,0.35217,0,1,1,1,0,0,0,1,1,1,0,0,1,1,1,0,0,1,1,1,1
"7001",2019-07-05 20:40:00,-3.00862,93,0,25,22,22,19,25.5,22,19,0,0,26,27.5,28.5,28.5,30.5,30,31.5,31.9,0.36981,0,1,1,1,0,0,0,1,1,1,0,0,1,1,1,0,0,1,1,1,1
"7002",2019-07-05 20:41:00,-3.0254,90,0,25,22,22,19,25.5,22,19,0,0,26,27.5,28.5,28.5,30.5,30,31.5,31.8,0.37107,0,1,1,1,0,0,0,1,1,1,0,0,1,1,1,0,0,1,1,1,1
"7003",2019-07-05 20:42:00,-2.97537,88,0,25,22,22,19,25.5,22,19,0,0,26,27.5,28.5,28.5,30.5,30,31.5,31.8,0.37737,0,1,1,1,0,0,0,1,1,1,0,0,1,1,1,0,0,1,1,1,1
"7004",2019-07-05 20:43:00,-2.79687,86,0,25,22,22,19,25.5,22,19,0,0,26,27.5,28.5,28.5,30.5,30,31.5,31.8,0.37863,0,1,1,1,0,0,0,1,1,1,0,0,1,1,1,0,0,1,1,1,1
"7005",2019-07-05 20:44:00,-3.39877,82,0,25,22,22,19,25.5,22,19,0,0,26,27.5,28.5,28.5,30.5,30,31.5,31.9,0.41769,0,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"7006",2019-07-05 20:45:00,-3.21788,80,0,25,22,22,19,25.5,22,19,0,0,26,27.5,28.5,28.5,30.5,30,31.5,31.9,0.42084,0,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"7007",2019-07-05 20:46:00,-2.96224,78,0,25,22,22,19,25.5,22,19,0,0,26,27.5,28,28.5,30.5,30,31.5,32.1,0.42651,0,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"7008",2019-07-05 20:47:00,-3.01553,76,0,25,22,22,19,25.5,22,19,0,0,26,27.5,28,28.5,30.5,30,31.5,32.1,0.43974,0,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"7009",2019-07-05 20:48:00,-2.99876,73,0,25,22,22,19,25.5,22,19,0,0,26,28,28,28.5,30.5,30,31.5,32.1,0.54747,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"7010",2019-07-05 20:49:00,-3.44857,70,0,25,22,22,19,25.5,22,19,0,0,26,28,28,28.5,30.5,30,31.5,32.1,0.46494,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"7011",2019-07-05 20:50:00,-3.25142,67,0,25,22,22,19,25.5,22,19,0,0,26,28,28,28.5,30.5,30,31.5,32.1,0.47187,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"7012",2019-07-05 20:51:00,-3.79459,64,0,25,22,22,19,25.5,22,19,0,0,26,28,28,28.5,30.5,30,31.5,32.1,0.47817,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"7013",2019-07-05 20:52:00,-3.91009,63,0,25,22,22,19,25.5,22,19,0,0,26,28,28,28.5,30.5,30,31.5,32,0.48636,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"7014",2019-07-05 20:53:00,-4.0498,60,0,25,22,22,19,25.5,22,19,0,0,26,28,28,28.5,30.5,30,31.5,32,0.52101,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"7015",2019-07-05 20:54:00,-4.07924,58,0,25,22,22,19,25.5,22,19,0,0,26,28,28,28.5,30.5,30,31.5,32.1,0.54747,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"7016",2019-07-05 20:55:00,-4.12841,55,0,25,22,22,19,25.5,22,19,0,0,26,28,28,28.5,30.5,30,31.5,32.2,0.51534,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"7017",2019-07-05 20:56:00,-4.61061,53,0,25,22,22,19,25.5,22,19,0,0,26,28,28,28.5,30.5,30,31.5,32,0.50967,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"7018",2019-07-05 20:57:00,-4.03036,52,0,25,22,22,19,25.5,22,19,0,0,26,28,28,28.5,30.5,30,31.5,31.8,0.51219,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,0,1,1,1,1
"7019",2019-07-05 20:58:00,-4.04002,49,0,25,22,22,19,25.5,22,19,0,0,26,28,28,28.5,30.5,30,31.5,31.5,0.52794,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,0,1,1,1,1
"7020",2019-07-05 20:59:00,-4.10578,48,0,25,22,22,19,25.5,22,19,0,0,26,28,28,28.5,30.5,30,31.5,31.2,0.52101,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,0,1,1,1,1
"7021",2019-07-05 21:00:00,-3.99964,47,0,25,22,22,19,25.5,22,19,0,0,26,28,28,28.5,30.5,30,31.5,30.8,0.52227,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,0,1,1,1,1
"7022",2019-07-05 21:01:00,-3.88062,47,0,25,22,22,19,25.5,22,19,0,0,26,27.5,28,28.5,30.5,30,31.5,30.4,0.5166,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,0,1,1,1,1
"7023",2019-07-05 21:02:00,-3.97103,44,0,25,22,22,19,25.5,22,19,0,0,26,27.5,28,28.5,30.5,30,31.5,30.1,0.52857,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,0,1,1,1,1
"7024",2019-07-05 21:03:00,-3.8868,42,0,25,22,22,19,25.5,22,19,0,0,26,27.5,28,28.5,30.5,30,31,29.9,0.52794,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,0,1,1,1,1
"7025",2019-07-05 21:04:00,-3.89958,41,0,25,22,22,19,25.5,22,19,0,0,26,27.5,28,28.5,30.5,30,31,29.4,0.53424,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,0,1,1,1,1
"7026",2019-07-05 21:05:00,-3.74568,39,0,25,22,22,19,25.5,22,19,0,0,26,27.5,28,28.5,30.5,30,31,29,0.53487,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,0,1,1,1,1
"7027",2019-07-05 21:06:00,-3.85451,39,0,25,22,22,19,25.5,22,19,0,0,26,27.5,28,28.5,30.5,30,31,28.6,0.54684,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,0,1,1,1,1
"7028",2019-07-05 21:07:00,-3.66511,37,0,25,22,22,19,25.5,22,19,0,0,26,27.5,28,28.5,30.5,30,31,28.3,0.54117,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,0,1,1,1,1
"7029",2019-07-05 21:08:00,-3.65017,35,0,25,22,22,19,25.5,22,19,0,0,26,27.5,28,28.5,30.5,30,31,28,0.97524,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,0,1,1,1,1
"7030",2019-07-05 21:09:00,-3.64754,34,0,25,22,22,19,25.5,22,19,0,0,26,27.5,28,28.5,30.5,30,31,27.9,0.55881,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,0,1,1,1,1
"7031",2019-07-05 21:10:00,-3.65507,32,0,25,22,22,19,25.5,22,19,0,0,26,27.5,28,28.5,30,30,31,27.7,0.5544,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,0,1,1,1,1
"7032",2019-07-05 21:11:00,-3.68368,32,0,25,22,22,19,25.5,22,19,0,0,26,27.5,28,28.5,30,30,31,27.6,0.56007,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,0,1,1,1,1
"7033",2019-07-05 21:12:00,-3.63174,30,0,25,22,22,19,25.5,22,19,0,0,26,27.5,28,28.5,30,30,31,27.5,0.567,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,0,1,1,1,1
"7034",2019-07-05 21:13:00,-3.64175,24,0,25,22,22,19,25.5,22,19,0,0,26,27.5,28,28.5,30,30,31,27.4,0.57204,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,0,1,1,1,1
"7035",2019-07-05 21:14:00,-3.62927,18,0,25,22,22,19,25.5,22,19,0,0,26,27.5,28,28.5,30,30,31,27.3,0.57267,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,0,1,1,1,1
"7036",2019-07-05 21:15:00,-3.63268,18,0,25,22,22,19,25.5,22,19,0,0,26,27.5,28,28.5,30,30,31,27.1,0.57141,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,0,1,1,1,1
"7037",2019-07-05 21:16:00,-3.43797,19,0,25,22,22,19,25.5,22,19,0,0,26,27.5,28,28.5,30,30,31,26.8,0.57204,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,0,1,1,1,1
"7038",2019-07-05 21:17:00,-3.84401,16,0,25,22,22,19,25.5,22,19,0,0,26,27.5,28,28.5,30,30,31,26.6,0.56574,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,0,1,1,1,1
"7039",2019-07-05 21:18:00,-3.60953,16,0,25,22,22,19,25.5,22,19,0,0,26,27.5,28,28.5,30,30,31,26.4,0.57267,0,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,0,1,1,1,1
"7040",2019-07-05 21:19:00,-3.63781,16,0,25,22,22,19,25.5,22,19,0,0,26,27.5,28,28.5,30,29.5,31,26.4,0.57834,0,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,0,1,1,1,1
"7041",2019-07-05 21:20:00,-3.61826,16,0,25,22,22,19,25.5,22,19,0,0,26,27.5,28,28.5,30,29.5,31,26.3,0.56637,0,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,0,1,1,1,1
"7042",2019-07-05 21:21:00,-3.35846,16,0,25,22,22,19,25.5,22,19,0,0,26,27.5,28,28.5,30,29.5,31,26.8,0.58464,0,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,0,1,1,1,1
"7043",2019-07-05 21:22:00,-3.56395,14,0,25,22,22,19,25.5,22,19,0,0,25.5,27.5,28,28.5,30,29.5,31,26.7,0.57897,0,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,0,1,1,1,1
"7044",2019-07-05 21:23:00,-3.41834,13,0,25,22,22,19,25.5,22,19,0,0,25.5,27.5,28,28.5,30,29.5,31,26.6,0.59094,0,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,0,1,1,1,1
"7045",2019-07-05 21:24:00,-3.22465,15,0,25,22,22,19,25.5,22,19,0,0,25.5,27.5,28,28.5,30,29.5,31,26.5,0.58401,0,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,0,1,1,1,1
"7046",2019-07-05 21:25:00,-4.11626,13,0,25,22,22,19,25.5,22,19,0,0,25.5,27.5,28,28.5,30,29.5,31,26.4,0.59031,0,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,0,1,1,1,1
"7047",2019-07-05 21:26:00,-3.53851,12,0,25,22,22,19,25.5,22,19,0,0,25.5,27.5,28,28.5,30,29.5,31,26.4,0.60921,0,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,0,1,1,1,1
"7048",2019-07-05 21:27:00,-3.53576,12,0,25,22,22,19,25.5,22,19,0,0,25.5,27.5,28,28.5,30,29.5,31,26.4,0.60984,0,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"7049",2019-07-05 21:28:00,-3.56807,12,0,25,22,22,19,25.5,22,19,0,0,25.5,27.5,28,28.5,30,29.5,31,26,0.59661,0,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"7050",2019-07-05 21:29:00,-3.59353,12,0,25,22,22,19,25.5,22,19,0,0,25.5,27.5,28,28.5,30,29.5,31,25.9,0.59094,0,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"7051",2019-07-05 21:30:00,-3.63056,11,0,25,22,22,19,25.5,22,19,0,0,25.5,27.5,28,28.5,30,29.5,31,26,0.60921,0,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"7052",2019-07-05 21:31:00,-3.61605,10,0,25,22,22,19,25.5,22,19,0,0,25.5,27.5,28,28.5,30,29.5,31,25.8,0.59976,0,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"7053",2019-07-05 21:32:00,-3.68166,10,0,25,22,22,19,25.5,22,19,0,0,25.5,27.5,28,28.5,30,29.5,31,25.8,0.6489,0,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"7054",2019-07-05 21:33:00,-3.61144,10,0,25,22,22,19,25.5,22,19,0,0,25.5,27.5,28,28.5,30,29.5,31,26,0.59598,0,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"7055",2019-07-05 21:34:00,-3.62946,10,0,25,22,22,19,25.5,22,19,0,0,25.5,27.5,28,28.5,30,29.5,30.5,26,0.60354,0,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"7056",2019-07-05 21:35:00,-3.62518,9,0,25,22,22,19,25.5,22,19,0,0,25.5,27.5,28,28.5,30,29.5,30.5,25.9,0.60417,0,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"7057",2019-07-05 21:36:00,-3.59474,8,0,25,22,22,19,25.5,22,19,0,0,25.5,27.5,28,28.5,30,29.5,30.5,25.8,0.5985,0,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"7058",2019-07-05 21:37:00,-3.37708,9,0,25,22,22,19,25.5,22,19,0,0,25.5,27.5,28,28.5,30,29.5,30.5,25.8,0.6048,0,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"7059",2019-07-05 21:38:00,-3.4679,8,0,25,22,22,19,25.5,22,19,0,0,25.5,27.5,28,28,30,29.5,30.5,25.7,0.60984,0,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"7060",2019-07-05 21:39:00,-3.10722,8,0,25,22,22,19,25.5,22,19,0,0,25.5,27.5,28,28,30,29.5,30.5,25.4,0.60984,0,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"7061",2019-07-05 21:40:00,-2.78436,7,0,25,22,22,19,25.5,22,19,0,0,25.5,27.5,28,28,30,29.5,30.5,25.4,0.59787,0,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"7062",2019-07-05 21:41:00,-2.42307,6,0,25,22,22,19,25.5,22,19,0,0,25.5,27.5,28,28,30,29.5,30.5,25.3,0.61614,0,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"7063",2019-07-05 21:42:00,-2.22754,6,0,25,22,22,19,25.5,22,19,0,0,25.5,27.5,27.5,28,29.5,29.5,30.5,25.2,0.59157,0,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"7064",2019-07-05 21:43:00,-2.30409,4,0,25,22,22,19,25.5,22,19,0,0,25.5,27.5,27.5,28,29.5,29.5,30.5,25.2,0.59661,0,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"7065",2019-07-05 21:44:00,-2.49071,6,0,25,22,22,19,25.5,22,19,0,0,25.5,27.5,27.5,28,29.5,29.5,30.5,25.4,0.58716,0,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"7066",2019-07-05 21:45:00,-2.57887,7,0,25,22,22,19,25.5,22,19,0,0,25.5,27.5,27.5,28,29.5,29.5,30.5,25.4,0.59724,0,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"7067",2019-07-05 21:46:00,-2.74842,8,0,25,22,22,19,25.5,22,19,0,0,25.5,27.5,27.5,28,29.5,29.5,30.5,25.3,0.59094,0,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"7068",2019-07-05 21:47:00,-2.89523,8,0,25,22,22,19,25.5,22,19,0,0,25.5,27.5,27.5,28,29.5,29.5,30.5,25,0.59157,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"7069",2019-07-05 21:48:00,-2.9499,0,0,25,22,22,19,25.5,22,19,0,0,25.5,27.5,27.5,28,29.5,29.5,30.5,25,0.59157,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"7070",2019-07-05 21:49:00,-3.08355,0,0,25,22,22,19,25.5,22,19,0,0,25.5,27.5,27.5,28,29.5,29.5,30.5,24.9,0.5922,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"7071",2019-07-05 21:50:00,-3.63421,0,0,25,22,22,19,25.5,22,19,0,0,25.5,27.5,27.5,28,29.5,29.5,30.5,24.8,0.59157,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"7072",2019-07-05 21:51:00,-3.15524,0,0,25,22,22,19,25.5,22,19,0,0,25.5,27.5,27.5,28,29.5,29.5,30.5,24.7,0.59724,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"7073",2019-07-05 21:52:00,-3.54864,0,0,25,22,22,19,25.5,22,19,0,0,25.5,27.5,27.5,28,29.5,29.5,30.5,24.4,0.5859,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"7074",2019-07-05 21:53:00,-3.30415,0,0,25,22,22,19,25.5,22,19,0,0,25.5,27.5,27.5,28,29.5,29.5,30.5,24.4,0.5922,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"7075",2019-07-05 21:54:00,-3.90935,0,0,25,22,22,19,25.5,22,19,0,0,25.5,27.5,27.5,28,29.5,29.5,30.5,24.5,0.59661,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"7076",2019-07-05 21:55:00,-4.5865,0,0,25,22,22,19,25.5,22,19,0,0,25.5,27.5,27.5,28,29.5,29,30.5,24.6,0.59157,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"7077",2019-07-05 21:56:00,-4.96628,0,0,25,22,22,19,25.5,22,19,0,0,25.5,27.5,27.5,28,29.5,29,30.5,24.6,0.59157,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"7078",2019-07-05 21:57:00,-4.70136,0,0,25,22,22,19,25.5,22,19,0,0,25.5,27.5,27.5,28,29.5,29,30.5,24.6,0.59724,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"7079",2019-07-05 21:58:00,-5.30545,0,0,25,22,22,19,25.5,22,19,0,0,25.5,27.5,27.5,28,29.5,29,30.5,24.4,0.59094,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"7080",2019-07-05 21:59:00,-5.25775,0,0,25,22,22,19,25.5,22,19,0,0,25.5,27.5,27.5,28,29.5,29,30.5,24.2,0.55377,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,0,1,1,1,1
"7081",2019-07-05 22:00:00,-5.12058,0,0,25,22,22,19,25.5,22,19,0,0,25.5,27.5,27.5,28,29.5,29,30.5,24.1,0.44415,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,0,1,1,1,1
"7082",2019-07-05 22:01:00,-4.67179,0,0,25,22,22,19,25.5,22,19,0,0,25.5,27.5,27.5,28,29.5,29,30.5,24,0.44604,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,0,1,1,1,1
"7083",2019-07-05 22:02:00,-4.30462,0,0,25,22,22,19,25.5,22,19,0,0,25.5,27.5,27.5,28,29.5,29,30.5,23.8,0.46431,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,0,1,1,1,1
"7084",2019-07-05 22:03:00,-4.29595,0,0,25,22,22,19,25.5,22,19,0,0,25.5,27.5,27.5,28,29.5,29,30.5,23.8,0.46494,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,0,1,1,1,1
"7085",2019-07-05 22:04:00,-4.26806,0,0,25,22,22,19,25.5,22,19,0,0,25.5,27.5,27.5,28,29.5,29,30.5,23.9,0.43533,1,1,1,1,0,0,0,1,1,1,1,0,1,1,1,1,0,1,1,1,1
"7086",2019-07-05 22:05:00,-3.76468,0,0,25,22,22,19,25.5,22,19,0,0,25.5,27.5,27.5,28,29.5,29,30.5,23.9,0.44037,1,1,1,1,0,0,0,1,1,1,0,0,1,1,1,0,0,1,1,1,1
"7087",2019-07-05 22:06:00,-3.49161,0,0,25,22,22,19,25.5,22,19,0,0,25.5,27.5,27.5,28,29.5,29,30.5,23.9,0.43974,1,1,1,1,0,0,0,1,1,1,0,0,1,1,1,0,0,1,1,1,1
"7088",2019-07-05 22:07:00,-3.48705,0,0,25,22,22,19,25.5,22,19,0,0,25.5,27.5,27.5,28,29.5,29,30.5,24.1,0.49014,1,1,1,1,0,0,0,1,1,1,0,0,1,1,1,0,0,1,1,1,1
"7089",2019-07-05 22:08:00,-3.50215,0,0,25,22,22,19,25.5,22,19,0,0,25.5,27.5,27.5,28,29.5,29,30.5,24.1,0.43974,1,1,1,1,0,0,0,1,1,1,0,0,1,1,1,0,0,1,1,1,1
"7090",2019-07-05 22:09:00,-3.34576,0,0,25,22,22,19,25.5,22,19,0,0,25.5,27.5,27.5,28,29.5,29,30.5,24.1,0.441,1,1,1,1,0,0,0,1,1,1,0,0,1,1,1,0,0,1,1,1,1
"7091",2019-07-05 22:10:00,-3.68585,0,0,25,22,22,19,25.5,22,19,0,0,25.5,27.5,27.5,28,29.5,29,30.5,24.1,0.43407,1,1,1,1,0,1,0,1,1,1,0,0,1,1,1,0,0,1,1,1,1
"7092",2019-07-05 22:11:00,-3.37425,0,0,25,22,22,19,25.5,22,19,0,0,25.5,27.5,27.5,28,29.5,29,30.5,24.1,0.43974,1,1,1,1,0,0,0,1,1,1,0,0,1,1,1,0,0,1,1,1,1
"7093",2019-07-05 22:12:00,-3.3124,0,0,25,22,22,19,25.5,22,19,0,0,25.5,27.5,27.5,28,29.5,29,30.5,23.7,0.47502,1,1,1,1,0,0,0,1,1,1,0,0,1,1,1,0,0,1,1,1,1
"7094",2019-07-05 22:13:00,-3.44731,0,0,25,22,22,19,25.5,22,19,0,0,25.5,27.5,27.5,28,29.5,29,30.5,23.6,0.46494,1,1,1,1,0,0,0,1,1,1,0,0,1,1,1,0,0,1,1,1,1
"7095",2019-07-05 22:14:00,-3.25656,0,0,25,22,22,19,25.5,22,19,0,0,25.5,27.5,27.5,28,29.5,29,30.5,23.5,0.46494,1,1,1,1,0,0,0,1,1,1,0,0,1,1,1,0,0,1,1,1,1
"7096",2019-07-05 22:15:00,-3.2172,0,0,25,22,22,19,25.5,22,19,0,0,25.5,27.5,27.5,28,29.5,29,30,23.4,0.4536,1,1,1,1,0,0,0,1,1,1,0,0,1,1,1,0,0,1,1,1,1
"7097",2019-07-05 22:16:00,-3.19959,0,0,25,22,22,19,25.5,22,19,0,0,25.5,27.5,27.5,28,29.5,29,30,23.5,0.46179,1,1,1,1,0,0,0,1,1,1,0,0,1,1,1,0,0,1,1,1,1
"7098",2019-07-05 22:17:00,-3.06677,0,0,25,22,22,19,25.5,22,19,0,0,25.5,27,27.5,28,29.5,29,30,23.5,0.45549,1,1,1,1,0,0,0,1,1,1,0,0,1,1,1,0,0,1,1,1,1
"7099",2019-07-05 22:18:00,-3.13099,0,0,25,22,22,19,25.5,22,19,0,0,25.5,27,27.5,28,29.5,29,30,23.6,0.46431,1,1,1,1,0,0,0,1,1,1,0,0,1,1,1,0,0,1,1,1,1
"7100",2019-07-05 22:19:00,-3.19837,0,0,25,22,22,19,25.5,22,19,0,0,25.5,27,27.5,28,29.5,29,30,23.7,0.45864,1,1,1,1,0,0,0,1,1,1,0,0,1,1,1,0,0,1,1,1,1
"7101",2019-07-05 22:20:00,-3.06054,0,0,25,22,22,19,25.5,22,19,0,0,25.5,27,27.5,28,29.5,29,30,23.8,0.45864,1,1,1,1,0,0,0,1,1,1,0,0,1,1,1,0,0,1,1,1,1
"7102",2019-07-05 22:21:00,-3.0769,0,0,25,22,22,19,25.5,22,19,0,0,25.5,27,27.5,28,29.5,29,30,23.8,0.45297,1,1,1,1,0,0,0,1,1,1,0,0,1,1,1,0,0,1,1,1,1
"7103",2019-07-05 22:22:00,-3.07924,0,0,25,22,22,19,25.5,22,19,0,0,25.5,27,27.5,28,29.5,29,30,23.7,0.45864,1,1,1,1,0,0,0,1,1,1,0,0,1,1,1,0,0,1,1,1,1
"7104",2019-07-05 22:23:00,-3.34473,0,0,25,22,22,19,25.5,22,19,0,0,25.5,27,27.5,28,29.5,29,30,23.7,0.45423,1,1,1,1,0,0,0,1,1,1,0,0,1,1,1,0,0,1,1,1,1
"7105",2019-07-05 22:24:00,-3.36251,0,0,25,22,22,19,25.5,22,19,0,0,25.5,27,27.5,28,29.5,29,30,23.7,0.46431,1,1,1,1,0,0,0,1,1,1,0,0,1,1,1,0,0,1,1,1,1
"7106",2019-07-05 22:25:00,-3.00754,0,0,25,22,22,19,25.5,22,19,0,0,25.5,27,27.5,28,29.5,29,30,23.6,0.45927,1,1,1,1,0,0,0,1,1,1,0,0,1,1,1,0,0,1,1,1,1
"7107",2019-07-05 22:26:00,-3.02088,0,0,25,22,22,19,25.5,22,19,0,0,25.5,27,27.5,28,29.5,29,30,23.6,0.45864,1,1,1,1,0,0,0,1,1,1,0,0,1,1,1,0,0,1,1,1,1
"7108",2019-07-05 22:27:00,-2.99896,0,0,25,22,22,19,25.5,22,19,0,0,25.5,27,27.5,28,29.5,29,30,23.6,0.44856,1,1,1,1,0,0,0,1,1,1,0,0,1,1,1,0,0,1,1,1,1
"7109",2019-07-05 22:28:00,-3.16001,0,0,25,22,22,19,25.5,22,19,0,0,25.5,27,27.5,28,29.5,29,30,23.5,0.44037,0,1,1,1,0,0,0,0,1,1,0,0,0,1,1,0,0,0,0,0,1
"7110",2019-07-05 22:29:00,-3.0327,0,0,25,22,22,19,25.5,22,19,0,0,25.5,27,27.5,28,29.5,29,30,23.4,0.44604,0,1,1,1,0,0,0,0,1,1,0,0,0,1,1,0,0,0,0,0,1
"7111",2019-07-05 22:30:00,-3.02961,0,0,25,22,22,19,25.5,22,19,0,0,25.5,27,27,28,29.5,29,30,23.4,0.44037,0,1,1,1,0,0,0,0,1,1,0,0,0,1,1,0,0,0,0,0,1
"7112",2019-07-05 22:31:00,-2.96535,0,0,25,22,22,19,25.5,22,19,0,0,25.5,27,27,28,29.5,29,30,23.2,0.45234,0,1,1,1,0,0,0,0,1,1,0,0,0,1,1,0,0,0,0,0,1
"7113",2019-07-05 22:32:00,-2.97779,0,0,25,22,22,19,25.5,22,19,0,0,25.5,27,27,27.5,29.5,29,30,23.2,0.44037,0,1,1,1,0,0,0,0,1,1,0,0,0,1,1,0,0,0,0,0,1
"7114",2019-07-05 22:33:00,-3.30309,0,0,25,22,22,19,25.5,22,19,0,0,25.5,27,27,27.5,29.5,29,30,23.1,0.44037,0,1,1,1,0,0,0,0,1,1,0,0,0,1,1,0,0,0,0,0,1
"7115",2019-07-05 22:34:00,-2.76739,0,0,25,22,22,19,25.5,22,19,0,0,25.5,27,27,27.5,29.5,29,30,23.1,0.47124,0,1,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,0,0,0,1
"7116",2019-07-05 22:35:00,-2.64271,0,0,25,22,22,19,25.5,22,19,0,0,25.5,27,27,27.5,29,29,30,22.9,0.46557,0,1,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,0,0,0,1
"7117",2019-07-05 22:36:00,-2.57886,0,0,25,22,22,19,25.5,22,19,0,0,25.5,27,27,27.5,29,28.5,30,22.9,0.47817,0,1,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,0,0,0,1
"7118",2019-07-05 22:37:00,-2.22339,0,0,25,22,22,19,25.5,22,19,0,0,25.5,27,27,27.5,29,28.5,30,22.9,0.47817,0,1,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,0,0,0,1
"7119",2019-07-05 22:38:00,-2.46145,0,0,25,22,22,19,25.5,22,19,0,0,25.5,27,27,27.5,29,28.5,30,23,0.47124,0,1,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,0,0,0,1
"7120",2019-07-05 22:39:00,-2.5984,0,0,25,22,22,19,25.5,22,19,0,0,25.5,27,27,27.5,29,28.5,30,22.9,0.47061,0,1,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,0,0,0,1
"7121",2019-07-05 22:40:00,-2.69384,0,0,25,22,22,19,25.5,22,19,0,0,25.5,27,27,27.5,29,28.5,30,22.8,0.46557,0,1,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,0,0,0,1
"7122",2019-07-05 22:41:00,-2.99116,0,0,25,22,22,19,25.5,22,19,0,0,25,27,27,27.5,29,28.5,30,22.8,0.52227,0,1,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,0,0,0,1
"7123",2019-07-05 22:42:00,-3.25994,0,0,25,22,22,19,25.5,22,19,0,0,25,27,27,27.5,29,28.5,30,22.8,0.47754,0,1,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,0,0,0,1
"7124",2019-07-05 22:43:00,-3.32115,0,0,25,22,22,19,25.5,22,19,0,0,25,27,27,27.5,29,28.5,30,22.7,0.47754,0,1,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,0,0,0,1
"7125",2019-07-05 22:44:00,-3.29632,0,0,25,22,22,19,25.5,22,19,0,0,25,27,27,27.5,29,28.5,30,22.7,0.4662,0,1,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,0,0,0,1
"7126",2019-07-05 22:45:00,-3.46871,0,0,25,22,22,19,25.5,22,19,0,0,25,27,27,27.5,29,28.5,30,22.6,0.48384,0,1,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,0,0,0,1
"7127",2019-07-05 22:46:00,-3.27573,0,0,25,22,22,19,25.5,22,19,0,0,25,27,27,27.5,29,28.5,30,22.6,0.48384,0,1,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,0,0,0,1
"7128",2019-07-05 22:47:00,-3.47764,0,0,25,22,22,19,25.5,22,19,0,0,25,27,27,27.5,29,28.5,30,22.6,0.50652,0,1,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,0,0,0,1
"7129",2019-07-05 22:48:00,-3.4356,0,0,25,22,22,19,25.5,22,19,0,0,25,27,27,27.5,29,28.5,30,22.4,0.50904,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"7130",2019-07-05 22:49:00,-3.41216,0,0,25,22,22,19,25.5,22,19,0,0,25,27,27,27.5,29,28.5,30,22.4,0.49644,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"7131",2019-07-05 22:50:00,-3.09608,0,0,25,22,22,19,25.5,22,19,0,0,25,27,27,27.5,29,28.5,30,22.3,0.49707,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"7132",2019-07-05 22:51:00,-3.48284,0,0,25,22,22,19,25.5,22,19,0,0,25,27,27,27.5,29,28.5,30,22.3,0.50274,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"7133",2019-07-05 22:52:00,-3.36441,0,0,25,22,22,19,25.5,22,19,0,0,25,27,27,27.5,29,28.5,30,22.3,0.49392,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"7134",2019-07-05 22:53:00,-3.374,0,0,25,22,22,19,25.5,22,19,0,0,25,27,27,27.5,29,28.5,30,22.4,0.48762,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"7135",2019-07-05 22:54:00,-3.46012,0,0,25,22,22,19,25.5,22,19,0,0,25,27,27,27.5,29,28.5,30,22.3,0.49518,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"7136",2019-07-05 22:55:00,-3.54989,0,0,25,22,22,19,25.5,22,19,0,0,25,27,27,27.5,29,28.5,29.5,22.5,0.49518,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"7137",2019-07-05 22:56:00,-3.8628,0,0,25,22,22,19,25.5,22,19,0,0,25,27,27,27.5,29,28.5,29.5,22.5,0.49014,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"7138",2019-07-05 22:57:00,-3.748,0,0,25,22,22,19,25.5,22,19,0,0,25,27,27,27.5,29,28.5,29.5,22.5,0.47124,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,0
"7139",2019-07-05 22:58:00,-4.0303,0,0,25,22,22,19,25.5,22,19,0,0,25,27,27,27.5,29,28.5,29.5,22.5,0.46557,0,1,1,1,1,1,1,0,1,1,1,1,0,1,1,1,0,0,0,1,0
"7140",2019-07-05 22:59:00,-3.54112,0,0,25,22,22,19,25.5,22,19,0,0,25,27,27,27.5,29,28.5,29.5,22.4,0.46557,0,1,1,1,1,1,1,0,1,1,1,1,0,1,1,1,0,0,0,1,0
"7141",2019-07-05 23:00:00,-3.78507,0,0,25,22,22,19,25.5,22,19,0,0,25,27,27,27.5,29,28.5,29.5,22.3,0.46431,0,1,1,1,1,1,1,0,1,1,1,1,0,1,1,1,0,0,0,1,0
"7142",2019-07-05 23:01:00,-4.09457,0,0,25,22,22,19,25.5,22,19,0,0,25,27,27,27.5,29,28.5,29.5,22.3,0.47691,0,1,1,1,1,1,1,0,1,1,1,1,0,1,1,1,0,0,0,1,0
"7143",2019-07-05 23:02:00,-3.83343,0,0,25,22,22,19,25.5,22,19,0,0,25,27,27,27.5,29,28.5,29.5,22.3,0.46368,0,1,1,1,1,1,1,0,1,1,1,1,0,1,1,1,0,0,0,1,0
"7144",2019-07-05 23:03:00,-3.61677,0,0,25,22,22,19,25.5,22,19,0,0,25,27,27,27.5,29,28.5,29.5,22.4,0.45801,0,1,1,1,1,1,1,0,1,1,1,1,0,1,1,1,0,0,0,0,0
"7145",2019-07-05 23:04:00,-3.61564,0,0,25,22,22,19,25.5,22,19,0,0,25,27,27,27.5,29,28.5,29.5,22.4,0.45801,0,1,1,1,1,1,1,0,1,1,1,1,0,1,1,1,0,0,0,0,0
"7146",2019-07-05 23:05:00,-3.41491,0,0,25,22,22,19,25.5,22,19,0,0,25,27,27,27.5,29,28.5,29.5,22.4,0.48321,0,1,1,1,1,1,1,0,1,1,1,1,0,1,1,1,0,0,0,0,0
"7147",2019-07-05 23:06:00,-3.3082,0,0,25,22,22,19,25.5,22,19,0,0,25,27,27,27.5,29,28.5,29.5,22.3,0.47565,0,1,1,1,1,1,1,0,1,1,1,1,0,1,1,1,0,0,0,0,0
"7148",2019-07-05 23:07:00,-3.08231,0,0,25,22,22,19,25.5,22,19,0,0,25,27,27,27.5,29,28.5,29.5,22.3,0.45738,0,1,1,1,1,1,1,0,1,1,1,1,0,1,1,1,0,0,0,0,0
"7149",2019-07-05 23:08:00,-2.94228,0,0,25,22,22,19,25.5,22,19,0,0,25,27,26.5,27.5,29,28.5,29.5,22.2,0.45864,0,1,1,1,1,1,1,0,1,1,1,1,0,1,1,1,0,0,0,0,0
"7150",2019-07-05 23:09:00,-2.84081,0,0,25,22,22,19,25.5,22,19,0,0,25,27,26.5,27.5,29,28.5,29.5,22.3,0.45612,0,1,1,1,1,1,1,0,1,1,1,1,0,1,1,1,0,0,0,0,0
"7151",2019-07-05 23:10:00,-2.70339,0,0,25,22,22,19,25.5,22,19,0,0,25,27,26.5,27.5,29,28.5,29.5,22.2,0.51534,0,1,1,1,1,1,1,0,1,1,1,1,0,1,1,1,0,0,0,0,0
"7152",2019-07-05 23:11:00,-2.66313,0,0,25,22,22,19,25.5,22,19,0,0,25,27,26.5,27.5,29,28.5,29.5,22.3,0.47187,0,1,1,1,1,1,1,0,1,1,1,1,0,1,1,1,0,0,0,0,0
"7153",2019-07-05 23:12:00,-2.6519,0,0,25,22,22,19,25.5,22,19,0,0,25,27,26.5,27,29,28.5,29.5,22.3,0.47376,0,1,1,1,1,1,1,0,1,1,1,1,0,1,1,1,0,0,0,0,0
"7154",2019-07-05 23:13:00,-2.57778,0,0,25,22,22,19,25.5,22,19,0,0,25,27,26.5,27,29,28.5,29.5,22.3,0.45864,0,1,1,1,1,1,1,0,1,1,1,1,0,1,1,1,0,0,0,0,0
"7155",2019-07-05 23:14:00,-2.56629,0,0,25,22,22,19,25.5,22,19,0,0,25,27,26.5,27,29,28.5,29.5,22.3,0.45297,0,1,1,1,1,1,1,0,1,1,1,1,0,1,1,1,0,0,0,0,0
"7156",2019-07-05 23:15:00,-2.56274,0,0,25,22,22,19,25.5,22,19,0,0,25,27,26.5,27,29,28.5,29.5,22.3,0.45234,0,1,1,1,1,1,1,0,1,1,1,1,0,1,1,1,0,0,0,0,0
"7157",2019-07-05 23:16:00,-2.91018,0,0,25,22,22,19,25.5,22,19,0,0,25,27,26.5,27,29,28,29.5,22.3,0.49077,0,1,1,1,1,1,1,0,1,1,1,1,0,1,1,1,0,0,0,0,0
"7158",2019-07-05 23:17:00,-2.53831,0,0,25,22,22,19,25.5,22,19,0,0,25,27,26.5,27,29,28,29.5,22.3,0.45234,0,1,1,1,1,1,1,0,1,1,1,1,0,1,1,1,0,0,0,0,0
"7159",2019-07-05 23:18:00,-2.55199,0,0,25,22,22,19,25.5,22,19,0,0,25,27,26.5,27,29,28,29.5,22.3,0.441,0,1,1,1,1,1,1,0,1,1,1,1,0,1,1,1,0,0,0,0,0
"7160",2019-07-05 23:19:00,-2.56275,0,0,25,22,22,19,25.5,22,19,0,0,25,27,26.5,27,29,28,29.5,22.4,0.441,0,1,1,1,1,1,1,0,1,1,1,1,0,1,1,1,0,0,0,0,0
"7161",2019-07-05 23:20:00,-2.51259,0,0,25,22,22,19,25.5,22,19,0,0,25,27,26.5,27,29,28,29.5,22.3,0.45171,0,1,1,1,1,1,1,0,1,1,1,1,0,1,1,1,0,0,0,0,0
"7162",2019-07-05 23:21:00,-2.75417,0,0,25,22,22,19,25.5,22,19,0,0,25,27,26.5,27,29,28,29.5,22.3,0.44037,0,1,1,1,1,1,1,0,1,1,1,1,0,1,1,1,0,0,0,0,0
"7163",2019-07-05 23:22:00,-2.53528,0,0,25,22,22,19,25.5,22,19,0,0,25,27,26.5,27,29,28,29.5,22.1,0.44667,0,1,1,1,1,1,1,0,1,1,1,1,0,1,1,1,0,0,0,0,0
"7164",2019-07-05 23:23:00,-2.318,0,0,25,22,22,19,25.5,22,19,0,0,25,27,26.5,27,29,28,29.5,22.1,0.45171,0,1,1,1,1,1,1,0,1,1,1,1,0,1,1,1,0,0,0,0,0
"7165",2019-07-05 23:24:00,-2.5011,0,0,25,22,22,19,25.5,22,19,0,0,25,27,26.5,27,29,28,29.5,22.1,0.44541,0,1,1,1,1,1,1,0,1,1,1,1,0,1,1,1,0,0,0,0,0
"7166",2019-07-05 23:25:00,-2.33712,0,0,25,22,22,19,25.5,22,19,0,0,25,27,26.5,27,29,28,29.5,22.1,0.44352,0,1,1,1,1,1,1,0,1,1,1,1,0,1,1,1,0,0,0,0,0
"7167",2019-07-05 23:26:00,-2.54325,0,0,25,22,22,19,25.5,22,19,0,0,25,27,26.5,27,29,28,29.5,22,0.44037,0,1,1,1,1,1,1,0,1,1,1,1,0,1,1,1,0,0,0,0,0
"7168",2019-07-05 23:27:00,-2.55649,0,0,25,22,22,19,25.5,22,19,0,0,25,27,26.5,27,29,28,29.5,22,0.45171,0,1,1,1,1,1,1,0,1,1,1,1,0,1,1,1,0,0,0,0,0
"7169",2019-07-05 23:28:00,-2.54988,0,0,25,22,22,19,25.5,22,19,0,0,25,27,26.5,27,29,28,29.5,21.9,0.45171,0,1,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,0,0,0,0
"7170",2019-07-05 23:29:00,-2.50983,0,0,25,22,22,19,25.5,22,19,0,0,25,26.5,26.5,27,29,28,29.5,21.9,0.44541,0,1,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,0,0,0,0
"7171",2019-07-05 23:30:00,-2.7701,0,0,25,22,22,19,25.5,22,19,0,0,25,26.5,26.5,27,29,28,29.5,21.9,0.44604,0,1,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,0,0,0,0
"7172",2019-07-05 23:31:00,-2.55372,0,0,25,22,22,19,25.5,22,19,0,0,25,26.5,26.5,27,29,28,29.5,21.8,0.43974,0,1,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,0,0,0,0
"7173",2019-07-05 23:32:00,-2.52843,0,0,25,22,22,19,25.5,22,19,0,0,25,26.5,26.5,27,29,28,29.5,21.7,0.43974,0,1,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,0,0,0,0
"7174",2019-07-05 23:33:00,-2.59315,0,0,25,22,22,19,25.5,22,19,0,0,25,26.5,26.5,27,29,28,29.5,21.6,0.44163,0,1,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,0,0,0,0
"7175",2019-07-05 23:34:00,-2.52234,0,0,25,22,22,19,25.5,22,19,0,0,25,26.5,26.5,27,29,28,29.5,21.7,0.44352,0,1,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,0,0,0,0
"7176",2019-07-05 23:35:00,-2.57372,0,0,25,22,22,19,25.5,22,19,0,0,25,26.5,26.5,27,29,28,29.5,21.7,0.44541,0,1,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,0,0,0,0
"7177",2019-07-05 23:36:00,-2.46826,0,0,25,22,22,19,25.5,22,19,0,0,25,26.5,26.5,27,29,28,29.5,21.5,0.43974,0,1,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,0,0,0,0
"7178",2019-07-05 23:37:00,-2.53535,0,0,25,22,22,19,25.5,22,19,0,0,25,26.5,26.5,27,29,28,29.5,21.5,0.44793,0,1,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,0,0,0,0
"7179",2019-07-05 23:38:00,-2.53854,0,0,25,22,22,19,25.5,22,19,0,0,24.5,26.5,26.5,27,28.5,28,29.5,21.4,0.441,0,1,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,0,0,0,0
"7180",2019-07-05 23:39:00,-2.53653,0,0,25,22,22,19,25.5,22,19,0,0,24.5,26.5,26.5,27,28.5,28,29.5,21.4,0.43974,0,1,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,0,0,0,0
"7181",2019-07-05 23:40:00,-2.55485,0,0,25,22,22,19,25.5,22,19,0,0,24.5,26.5,26.5,27,28.5,28,29,21.3,0.4158,0,1,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,0,0,0,0
"7182",2019-07-05 23:41:00,-2.65642,0,0,25,22,22,19,25.5,22,19,0,0,24.5,26.5,26.5,27,28.5,28,29,21.3,0.42651,0,1,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,0,0,0,0
"7183",2019-07-05 23:42:00,-2.56016,0,0,25,22,22,19,25.5,22,19,0,0,24.5,26.5,26.5,27,28.5,28,29,21.3,0.42084,0,1,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,0,0,0,0
"7184",2019-07-05 23:43:00,-2.48697,0,0,25,22,22,19,25.5,22,19,0,0,24.5,26.5,26.5,27,28.5,28,29,21.3,0.42399,0,1,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,0,0,0,0
"7185",2019-07-05 23:44:00,-2.56439,0,0,25,22,22,19,25.5,22,19,0,0,24.5,26.5,26.5,27,28.5,28,29,21.3,0.42714,0,1,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,0,0,0,0
"7186",2019-07-05 23:45:00,-2.41911,0,0,25,22,22,19,25.5,22,19,0,0,24.5,26.5,26.5,27,28.5,28,29,21.4,0.45801,0,1,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,0,0,0,0
"7187",2019-07-05 23:46:00,-2.51292,0,0,25,22,22,19,25.5,22,19,0,0,24.5,26.5,26.5,27,28.5,28,29,21.2,0.46431,0,1,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,0,0,0,0
"7188",2019-07-05 23:47:00,-2.59196,0,0,25,22,22,19,25.5,22,19,0,0,24.5,26.5,26.5,27,28.5,28,29,21.1,0.44604,0,1,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,0,0,0,0
"7189",2019-07-05 23:48:00,-2.56604,0,0,25,22,22,19,25.5,22,19,0,0,24.5,26.5,26.5,27,28.5,28,29,21,0.44604,0,1,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,0,0,0,0
"7190",2019-07-05 23:49:00,-2.55124,0,0,25,22,22,19,25.5,22,19,0,0,24.5,26.5,26.5,27,28.5,28,29,21,0.44604,0,1,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,0,0,0,0
"7191",2019-07-05 23:50:00,-2.3795,0,0,25,22,22,19,25.5,22,19,0,0,24.5,26.5,26.5,27,28.5,28,29,21,0.47124,0,1,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,0,0,0,0
"7192",2019-07-05 23:51:00,-2.3292,0,0,25,22,22,19,25.5,22,19,0,0,24.5,26.5,26.5,27,28.5,28,29,21,0.45864,0,1,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,0,0,0,0
"7193",2019-07-05 23:52:00,-2.21766,0,0,25,22,22,19,25.5,22,19,0,0,24.5,26.5,26.5,27,28.5,28,29,21,0.45927,0,1,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,0,0,0,0
"7194",2019-07-05 23:53:00,-2.14115,0,0,25,22,22,19,25.5,22,19,0,0,24.5,26.5,26.5,27,28.5,28,29,20.9,0.44919,0,1,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,0,0,0,0
"7195",2019-07-05 23:54:00,-2.10652,0,0,25,22,22,19,25.5,22,19,0,0,24.5,26.5,26.5,27,28.5,28,29,20.8,0.45297,0,1,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,0,0,0,0
"7196",2019-07-05 23:55:00,-1.93046,0,0,25,22,22,19,25.5,22,19,0,0,24.5,26.5,26.5,27,28.5,28,29,20.8,0.46431,0,1,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,0,0,0,0
"7197",2019-07-05 23:56:00,-1.55097,0,0,25,22,22,19,25.5,22,19,0,0,24.5,26.5,26,27,28.5,28,29,20.8,0.50841,0,1,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,0,0,0,0
"7198",2019-07-05 23:57:00,-2.04294,0,0,25,22,22,19,25.5,22,19,0,0,24.5,26.5,26,27,28.5,28,29,20.7,0.46683,0,1,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,0,0,0,0
"7199",2019-07-05 23:58:00,-2.00661,0,0,25,22,22,19,25.5,22,19,0,0,24.5,26.5,26,27,28.5,28,29,20.6,0.4599,0,1,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,0,0,0,0
"7200",2019-07-05 23:59:00,-2.17469,0,0,25,22,22,19,25.5,22,19,0,0,24.5,26.5,26,27,28.5,28,29,20.5,0.45297,0,1,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,0,0,0,0
"7201",2019-07-06 00:00:00,-2.41964,0,0,25,22,22,19,25.5,22,19,0,0,24.5,26.5,26,27,28.5,28,29,20.5,0.45801,0,1,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,0,0,0,0
"7202",2019-07-06 00:01:00,-2.52086,0,0,25,22,22,19,25.5,22,19,0,0,24.5,26.5,26,26.5,28.5,27.5,29,20.5,2.67687,0,1,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,0,0,0,0
"7203",2019-07-06 00:02:00,-2.63032,0,0,25,22,22,19,25.5,22,19,0,0,24.5,26.5,26,26.5,28.5,27.5,29,20.5,2.70018,0,1,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,0,0,0,0
"7204",2019-07-06 00:03:00,-2.57972,0,0,25,22,22,19,25.5,22,19,0,0,24.5,26.5,26,26.5,28.5,27.5,29,20.4,2.66427,0,1,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,0,0,0,0
"7205",2019-07-06 00:04:00,-2.87909,0,0,25,22,22,19,25.5,22,19,0,0,24.5,26.5,26,26.5,28.5,27.5,29,20.5,2.65734,0,1,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,0,0,0,0
"7206",2019-07-06 00:05:00,-3.20851,0,0,25,22,22,19,25.5,22,19,0,0,24.5,26.5,26,26.5,28.5,27.5,29,20.6,0.60354,0,1,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,0,0,0,0
"7207",2019-07-06 00:06:00,-3.55557,0,0,25,22,22,19,25.5,22,19,0,0,24.5,26.5,26,26.5,28.5,27.5,29,20.5,0.61677,0,1,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,0,0,0,0
"7208",2019-07-06 00:07:00,-3.55015,0,0,25,22,22,19,25.5,22,19,0,0,24.5,26.5,26,26.5,28.5,27.5,29,20.4,0.71001,0,1,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,0,0,0,0
"7209",2019-07-06 00:08:00,-3.28342,0,0,25,22,22,19,25.5,22,19,0,0,24.5,26.5,26,26.5,28.5,27.5,29,20.4,0.61614,0,1,1,1,1,1,1,0,1,1,1,1,0,1,1,1,0,0,0,0,0
"7210",2019-07-06 00:09:00,-2.9969,0,0,25,22,22,19,25.5,22,19,0,0,24.5,26.5,26,26.5,28.5,27.5,29,20.4,0.62307,0,1,1,1,1,1,1,0,1,1,1,1,0,1,1,1,0,0,0,0,0
"7211",2019-07-06 00:10:00,-2.87496,0,0,25,22,22,19,25.5,22,19,0,0,24.5,26.5,26,26.5,28.5,27.5,29,20.5,0.62055,0,1,1,1,1,1,1,0,1,1,1,1,0,1,1,1,0,0,0,0,0
"7212",2019-07-06 00:11:00,-2.80629,0,0,25,22,22,19,25.5,22,19,0,0,24.5,26.5,26,26.5,28.5,27.5,29,20.6,0.62118,0,1,1,1,1,1,1,0,1,1,1,1,0,1,1,1,0,0,0,0,0
"7213",2019-07-06 00:12:00,-2.69807,0,0,25,22,22,19,25.5,22,19,0,0,24.5,26.5,26,26.5,28.5,27.5,29,20.6,0.61614,0,1,1,1,1,1,1,0,1,1,1,1,0,1,1,1,0,0,0,0,0
"7214",2019-07-06 00:13:00,-2.57334,0,0,25,22,22,19,25.5,22,19,0,0,24.5,26.5,26,26.5,28.5,27.5,29,20.6,0.61803,0,1,1,1,1,1,1,0,1,1,1,1,0,1,1,1,0,0,0,0,0
"7215",2019-07-06 00:14:00,-2.74307,0,0,25,22,22,19,25.5,22,19,0,0,24.5,26.5,26,26.5,28.5,27.5,29,20.5,0.62244,0,1,1,1,1,1,1,0,1,1,1,1,0,1,1,1,0,0,0,0,0
"7216",2019-07-06 00:15:00,-2.42378,0,0,25,22,22,19,25.5,22,19,0,0,24.5,26.5,26,26.5,28.5,27.5,29,20.5,0.60354,0,1,1,1,1,1,1,0,1,1,1,1,0,1,1,1,0,0,0,0,0
"7217",2019-07-06 00:16:00,-2.64744,0,0,25,22,22,19,25.5,22,19,0,0,24.5,26.5,26,26.5,28.5,27.5,29,20.6,0.60417,0,1,1,1,1,1,1,0,1,1,1,1,0,1,1,1,0,0,0,0,0
"7218",2019-07-06 00:17:00,-2.39934,0,0,25,22,22,19,25.5,22,19,0,0,24.5,26.5,26,26.5,28.5,27.5,29,20.5,0.61551,0,1,1,1,1,1,1,0,1,1,1,1,0,1,1,1,0,0,0,0,0
"7219",2019-07-06 00:18:00,-2.00674,0,0,25,22,22,19,25.5,22,19,0,0,24.5,26.5,26,26.5,28.5,27.5,29,20.6,0.6048,0,1,1,1,1,1,1,0,1,1,1,1,0,1,1,1,0,0,0,0,0
"7220",2019-07-06 00:19:00,-2.67149,0,0,25,22,22,19,25.5,22,19,0,0,24.5,26.5,26,26.5,28.5,27.5,29,20.6,0.60543,0,1,1,1,1,1,1,0,1,1,1,1,0,1,1,1,0,0,0,0,0
"7221",2019-07-06 00:20:00,-2.30881,0,0,25,22,22,19,25.5,22,19,0,0,24.5,26.5,26,26.5,28.5,27.5,29,20.7,0.61047,0,1,1,1,1,1,1,0,1,1,1,1,0,1,1,1,0,0,0,0,0
"7222",2019-07-06 00:21:00,-2.3224,0,0,25,22,22,19,25.5,22,19,0,0,24.5,26.5,26,26.5,28.5,27.5,29,20.7,0.60354,0,1,1,1,1,1,1,0,1,1,1,1,0,1,1,1,0,0,0,0,0
"7223",2019-07-06 00:22:00,-2.25608,0,0,25,22,22,19,25.5,22,19,0,0,24.5,26.5,26,26.5,28.5,27.5,29,20.6,0.6048,0,1,1,1,1,1,1,0,1,1,1,1,0,1,1,1,0,0,0,0,0
"7224",2019-07-06 00:23:00,-2.16109,0,0,25,22,22,19,25.5,22,19,0,0,24.5,26.5,26,26.5,28.5,27.5,29,20.5,0.6048,0,1,1,1,1,1,1,0,1,1,1,1,0,1,1,1,0,0,0,0,0
"7225",2019-07-06 00:24:00,-2.27305,0,0,25,22,22,19,25.5,22,19,0,0,24.5,26.5,26,26.5,28.5,27.5,29,20.5,0.60417,0,1,1,1,1,1,1,0,1,1,1,1,0,1,1,1,0,0,0,0,0
"7226",2019-07-06 00:25:00,-2.3055,0,0,25,22,22,19,25.5,22,19,0,0,24.5,26.5,26,26.5,28.5,27.5,28.5,20.4,0.61488,0,1,1,1,1,1,1,0,1,1,1,1,0,1,1,1,0,0,0,0,0
"7227",2019-07-06 00:26:00,-2.29465,0,0,25,22,22,19,25.5,22,19,0,0,24.5,26.5,26,26.5,28.5,27.5,28.5,20.5,0.60984,0,1,1,1,1,1,1,0,1,1,1,1,0,1,1,1,0,0,0,0,0
"7228",2019-07-06 00:27:00,-2.29802,0,0,25,22,22,19,25.5,22,19,0,0,24.5,26.5,26,26.5,28.5,27.5,28.5,20.4,0.60417,0,1,1,1,1,1,1,0,1,1,1,1,0,1,1,1,0,0,0,0,0
"7229",2019-07-06 00:28:00,-2.27386,0,0,25,22,22,19,25.5,22,19,0,0,24.5,26.5,26,26.5,28.5,27.5,28.5,20.4,0.60984,0,1,1,1,1,1,1,0,1,1,1,1,0,1,1,1,0,0,0,0,0
"7230",2019-07-06 00:29:00,-2.29788,0,0,25,22,22,19,25.5,22,19,0,0,24.5,26.5,26,26.5,28.5,27.5,28.5,20.4,0.60354,0,1,1,1,1,1,1,0,1,1,1,1,0,1,1,1,0,0,0,0,0
"7231",2019-07-06 00:30:00,-2.63333,0,0,25,22,22,19,25.5,22,19,0,0,24.5,26.5,26,26.5,28.5,27.5,28.5,20.4,0.60354,0,1,1,1,1,1,1,0,1,1,1,1,0,1,1,1,0,0,0,0,0
"7232",2019-07-06 00:31:00,-2.29407,0,0,25,22,22,19,25.5,22,19,0,0,24.5,26.5,26,26.5,28.5,27.5,28.5,20.4,0.59724,0,1,1,1,1,1,1,0,1,1,1,1,0,1,1,1,0,0,0,0,0
"7233",2019-07-06 00:32:00,-2.29433,0,0,25,22,22,19,25.5,22,19,0,0,24.5,26.5,26,26.5,28.5,27.5,28.5,20.5,0.60417,0,1,1,1,1,1,1,0,1,1,1,1,0,1,1,1,0,0,0,0,0
"7234",2019-07-06 00:33:00,-2.27377,0,0,25,22,22,19,25.5,22,19,0,0,24.5,26.5,26,26.5,28.5,27.5,28.5,20.4,0.60354,0,1,1,1,1,1,1,0,1,1,1,1,0,1,1,1,0,0,0,0,0
"7235",2019-07-06 00:34:00,-2.32539,0,0,25,22,22,19,25.5,22,19,0,0,24.5,26.5,26,26.5,28.5,27.5,28.5,20.4,0.60354,0,1,1,1,1,1,1,0,1,1,1,1,0,1,1,1,0,0,0,0,0
