"","time","heating_cooling_power","irrad","kitchen_active_power","setp_371","setp_472","setp_474","setp_476","setp_571","setp_573","setp_574","shower_471","shower_571","temp_371","temp_472","temp_474","temp_476","temp_571","temp_573","temp_574","temp_amb","total_active_power","Y1_371","Y1_472","Y1_474","Y1_476","Y1_571","Y1_573","Y1_574","Y2_371","Y2_472","Y2_476","Y2_571","Y2_574","Y3_371","Y3_472","Y3_476","Y3_571","Y3_574","Y4_371","Y5_371","Y6_371","Y7_371"
"7236",2019-07-06 00:35:00,-2.30699,0,0,25,22,22,19,25.5,22,19,0,0,24.5,26.5,26,26.5,28.5,27.5,28.5,20.4,0.59787,0,1,1,1,1,1,1,0,1,1,1,1,0,1,1,1,0,0,0,0,0
"7237",2019-07-06 00:36:00,-2.26228,0,0,25,22,22,19,25.5,22,19,0,0,24.5,26.5,26,26.5,28.5,27.5,28.5,20.4,0.59787,0,1,1,1,1,1,1,0,1,1,1,1,0,1,1,1,0,0,0,0,0
"7238",2019-07-06 00:37:00,-2.062,0,0,25,22,22,19,25.5,22,19,0,0,24.5,26.5,26,26.5,28.5,27.5,28.5,20.4,0.60984,0,1,1,1,1,1,1,0,1,1,1,1,0,1,1,1,0,0,0,0,0
"7239",2019-07-06 00:38:00,-2.21303,0,0,25,22,22,19,25.5,22,19,0,0,24.5,26.5,26,26.5,28.5,27.5,28.5,20.4,0.60354,0,1,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,0,0,0,0
"7240",2019-07-06 00:39:00,-2.44087,0,0,25,22,22,19,25.5,22,19,0,0,24.5,26.5,26,26.5,28.5,27.5,28.5,20.4,0.5985,0,1,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,0,0,0,0
"7241",2019-07-06 00:40:00,-2.28496,0,0,25,22,22,19,25.5,22,19,0,0,24.5,26.5,26,26.5,28.5,27.5,28.5,20.4,0.60291,0,1,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,0,0,0,0
"7242",2019-07-06 00:41:00,-2.19146,0,0,25,22,22,19,25.5,22,19,0,0,24.5,26.5,26,26.5,28,27.5,28.5,20.4,0.58464,0,1,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,0,0,0,0
"7243",2019-07-06 00:42:00,-2.2613,0,0,25,22,22,19,25.5,22,19,0,0,24.5,26.5,26,26.5,28,27.5,28.5,20.3,0.58464,0,1,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,0,0,0,0
"7244",2019-07-06 00:43:00,-2.3825,0,0,25,22,22,19,25.5,22,19,0,0,24.5,26.5,26,26.5,28,27.5,28.5,20.3,0.58464,0,1,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,0,0,0,0
"7245",2019-07-06 00:44:00,-2.31679,0,0,25,22,22,19,25.5,22,19,0,0,24.5,26.5,26,26.5,28,27.5,28.5,20.3,0.59409,0,1,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,0,0,0,0
"7246",2019-07-06 00:45:00,-2.30147,0,0,25,22,22,19,25.5,22,19,0,0,24.5,26,26,26.5,28,27.5,28.5,20.2,0.64197,0,1,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,0,0,0,0
"7247",2019-07-06 00:46:00,-2.28026,0,0,25,22,22,19,25.5,22,19,0,0,24.5,26,26,26.5,28,27.5,28.5,20.3,0.64197,0,1,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,0,0,0,0
"7248",2019-07-06 00:47:00,-2.31458,0,0,25,22,22,19,25.5,22,19,0,0,24.5,26,26,26.5,28,27.5,28.5,20.4,0.64197,0,1,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,0,0,0,0
"7249",2019-07-06 00:48:00,-2.35019,0,0,25,22,22,19,25.5,22,19,0,0,24.5,26,26,26.5,28,27.5,28.5,20.3,0.64134,0,1,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,0,0,0,0
"7250",2019-07-06 00:49:00,-2.49059,0,0,25,22,22,19,25.5,22,19,0,0,24.5,26,26,26.5,28,27.5,28.5,20.1,0.64197,0,1,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,0,0,0,0
"7251",2019-07-06 00:50:00,-2.16436,0,0,25,22,22,19,25.5,22,19,0,0,24.5,26,26,26.5,28,27.5,28.5,20.1,0.64512,0,1,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,0,0,0,0
"7252",2019-07-06 00:51:00,-2.47416,0,0,25,22,22,19,25.5,22,19,0,0,24.5,26,26,26.5,28,27.5,28.5,20.2,2.09601,0,1,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,0,0,0,0
"7253",2019-07-06 00:52:00,-2.46394,0,0,25,22,22,19,25.5,22,19,0,0,24.5,26,25.5,26.5,28,27.5,28.5,20,0.66402,0,1,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,0,0,0,0
"7254",2019-07-06 00:53:00,-2.47313,0,0,25,22,22,19,25.5,22,19,0,0,24.5,26,25.5,26.5,28,27.5,28.5,20.1,0.65457,0,1,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,0,0,0,0
"7255",2019-07-06 00:54:00,-2.59298,0,0,25,22,22,19,25.5,22,19,0,0,24.5,26,25.5,26.5,28,27.5,28.5,20,0.67788,0,1,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,0,0,0,0
"7256",2019-07-06 00:55:00,-2.4367,0,0,25,22,22,19,25.5,22,19,0,0,24.5,26,25.5,26.5,28,27,28.5,20.1,0.62937,0,1,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,0,0,0,0
"7257",2019-07-06 00:56:00,-2.54354,0,0,25,22,22,19,25.5,22,19,0,0,24.5,26,25.5,26.5,28,27,28.5,20.1,0.62244,0,1,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,0,0,0,0
"7258",2019-07-06 00:57:00,-2.37669,0,0,25,22,22,19,25.5,22,19,0,0,24,26,25.5,26.5,28,27,28.5,20.1,0.62307,0,1,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,0,0,0,0
"7259",2019-07-06 00:58:00,-2.43319,0,0,25,22,22,19,25.5,22,19,0,0,24,26,25.5,26.5,28,27,28.5,20,0.62244,0,1,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,0,0,0,0
"7260",2019-07-06 00:59:00,-2.64403,0,0,25,22,22,19,25.5,22,19,0,0,24,26,25.5,26.5,28,27,28.5,20,0.61677,0,1,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,0,0,0,0
"7261",2019-07-06 01:00:00,-2.44669,0,0,25,22,22,19,25.5,22,19,0,0,24,26,25.5,26.5,28,27,28.5,19.9,0.62685,0,1,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,0,0,0,0
"7262",2019-07-06 01:01:00,-2.40655,0,0,25,22,22,19,25.5,22,19,0,0,24,26,25.5,26.5,28,27,28.5,19.8,0.62181,0,1,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,0,0,0,0
"7263",2019-07-06 01:02:00,-2.39611,0,0,25,22,22,19,25.5,22,19,0,0,24.5,26,25.5,26,28,27,28.5,19.8,0.6111,0,1,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,0,0,0,0
"7264",2019-07-06 01:03:00,-2.34992,0,0,25,22,22,19,25.5,22,19,0,0,24.5,26,25.5,26,28,27,28.5,19.8,0.61551,0,1,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,0,0,0,0
"7265",2019-07-06 01:04:00,-2.3814,0,0,25,22,22,19,25.5,22,19,0,0,24.5,26,25.5,26,28,27,28.5,19.8,0.61299,0,1,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,0,0,0,0
"7266",2019-07-06 01:05:00,-2.37175,0,0,25,22,22,19,25.5,22,19,0,0,24.5,26,25.5,26,28,27,28.5,19.7,0.62811,0,1,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,0,0,0,0
"7267",2019-07-06 01:06:00,-2.38027,0,0,25,22,22,19,25.5,22,19,0,0,24.5,26,25.5,26,28,27,28.5,19.7,0.61047,0,1,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,0,0,0,0
"7268",2019-07-06 01:07:00,-2.31435,0,0,25,22,22,19,25.5,22,19,0,0,24.5,26,25.5,26,28,27,28.5,19.6,0.62181,0,1,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,0,0,0,0
"7269",2019-07-06 01:08:00,-2.26789,0,0,25,22,22,19,25.5,22,19,0,0,24.5,26,25.5,26,28,27,28.5,19.6,0.61677,0,1,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,0,0,0,0
"7270",2019-07-06 01:09:00,-2.61753,0,0,25,22,22,19,25.5,22,19,0,0,24.5,26,25.5,26,28,27,28.5,19.6,0.61614,0,1,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,0,0,0,0
"7271",2019-07-06 01:10:00,-2.34448,0,0,25,22,22,19,25.5,22,19,0,0,24.5,26,25.5,26,28,27,28.5,19.6,0.62181,0,1,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,0,0,0,0
"7272",2019-07-06 01:11:00,-2.36347,0,0,25,22,22,19,25.5,22,19,0,0,24.5,26,25.5,26,28,27,28.5,19.5,0.6111,0,1,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,0,0,0,0
"7273",2019-07-06 01:12:00,-2.36612,0,0,25,22,22,19,25.5,22,19,0,0,24.5,26,25.5,26,28,27,28.5,19.5,0.62496,0,1,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,0,0,0,0
"7274",2019-07-06 01:13:00,-2.38863,0,0,25,22,22,19,25.5,22,19,0,0,24.5,26,25.5,26,28,27,28.5,19.5,0.61677,0,1,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,0,0,0,0
"7275",2019-07-06 01:14:00,-2.33831,0,0,25,22,22,19,25.5,22,19,0,0,24.5,26,25.5,26,28,27,28,19.5,0.63819,0,1,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,0,0,0,0
"7276",2019-07-06 01:15:00,-2.34424,0,0,25,22,22,19,25.5,22,19,0,0,24.5,26,25.5,26,28,27,28,19.5,0.65331,0,1,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,0,0,0,0
"7277",2019-07-06 01:16:00,-1.94385,0,0,25,22,22,19,25.5,22,19,0,0,24.5,26,25.5,26,28,27,28,19.5,0.6489,0,1,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,0,0,0,0
"7278",2019-07-06 01:17:00,-2.34665,0,0,25,22,22,19,25.5,22,19,0,0,24.5,26,25.5,26,28,27,28,19.5,0.64134,0,1,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,0,0,0,0
"7279",2019-07-06 01:18:00,-2.34908,0,0,25,22,22,19,25.5,22,19,0,0,24.5,26,25.5,26,28,27,28,19.4,0.62937,0,1,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,0,0,0,0
"7280",2019-07-06 01:19:00,-2.4166,0,0,25,22,22,19,25.5,22,19,0,0,24.5,26,25.5,26,28,27,28,19.4,0.59031,0,1,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,0,0,0,0
"7281",2019-07-06 01:20:00,-2.32605,0,0,25,22,22,19,25.5,22,19,0,0,24.5,26,25.5,26,28,27,28,19.4,0.62181,0,1,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,0,0,0,0
"7282",2019-07-06 01:21:00,-2.32364,0,0,25,22,22,19,25.5,22,19,0,0,24.5,26,25.5,26,28,27,28,19.3,0.58023,0,1,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,0,0,0,0
"7283",2019-07-06 01:22:00,-2.23519,0,0,25,22,22,19,25.5,22,19,0,0,24.5,26,25.5,26,28,27,28,19.3,0.58464,0,1,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,0,0,0,0
"7284",2019-07-06 01:23:00,-2.16029,0,0,25,22,22,19,25.5,22,19,0,0,24.5,26,25.5,26,28,27,28,19.3,0.58527,0,1,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,0,0,0,0
"7285",2019-07-06 01:24:00,-2.28714,0,0,25,22,22,19,25.5,22,19,0,0,24.5,26,25.5,26,28,27,28,19.3,0.5796,0,1,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,0,0,0,0
"7286",2019-07-06 01:25:00,-2.22179,0,0,25,22,22,19,25.5,22,19,0,0,24.5,26,25.5,26,28,27,28,19.2,0.5859,0,1,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,0,0,0,0
"7287",2019-07-06 01:26:00,-2.25917,0,0,25,22,22,19,25.5,22,19,0,0,24.5,26,25.5,26,28,27,28,19.2,0.59724,0,1,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,0,0,0,0
"7288",2019-07-06 01:27:00,-2.30803,0,0,25,22,22,19,25.5,22,19,0,0,24.5,26,25.5,26,28,27,28,19.2,0.59724,0,1,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,0,0,0,0
"7289",2019-07-06 01:28:00,-2.23467,0,0,25,22,22,19,25.5,22,19,0,0,24.5,26,25.5,26,28,27,28,19.2,0.58464,0,1,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,0,0,0,0
"7290",2019-07-06 01:29:00,-2.24897,0,0,25,22,22,19,25.5,22,19,0,0,24.5,26,25.5,26,28,27,28,19.2,0.5733,0,1,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,0,0,0,0
"7291",2019-07-06 01:30:00,-2.28999,0,0,25,22,22,19,25.5,22,19,0,0,24.5,26,25.5,26,28,27,28,19.2,0.66717,0,1,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,0,0,0,0
"7292",2019-07-06 01:31:00,-2.24494,0,0,25,22,22,19,25.5,22,19,0,0,24.5,26,25.5,26,28,27,28,19.3,0.5859,0,1,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,0,0,0,0
"7293",2019-07-06 01:32:00,-2.18015,0,0,25,22,22,19,25.5,22,19,0,0,24.5,26,25.5,26,28,27,28,19.2,0.59724,0,1,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,0,0,0,0
"7294",2019-07-06 01:33:00,-2.21,0,0,25,22,22,19,25.5,22,19,0,0,24.5,26,25.5,26,28,27,28,19.2,0.5859,0,1,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,0,0,0,0
"7295",2019-07-06 01:34:00,-2.13353,0,0,25,22,22,19,25.5,22,19,0,0,24.5,26,25.5,26,28,27,28,19.3,0.57519,0,1,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,0,0,0,0
"7296",2019-07-06 01:35:00,-2.10438,0,0,25,22,22,19,25.5,22,19,0,0,24.5,26,25.5,26,28,27,28,19.3,0.57897,0,1,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,0,0,0,0
"7297",2019-07-06 01:36:00,-1.98186,0,0,25,22,22,19,25.5,22,19,0,0,24.5,26,25.5,26,28,27,28,19.3,0.57897,0,1,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,0,0,0,0
"7298",2019-07-06 01:37:00,-1.95613,0,0,25,22,22,19,25.5,22,19,0,0,25,26,25.5,26,28,27,28,19.3,0.51534,0,1,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,0,0,0,0
"7299",2019-07-06 01:38:00,-1.86618,0,0,25,22,22,19,25.5,22,19,0,0,25,26,25.5,26,28,27,28,19.3,0.49077,0,1,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,0,0,0,0
"7300",2019-07-06 01:39:00,-1.76672,0,0,25,22,22,19,25.5,22,19,0,0,25,26,25.5,26,28,27,28,19.3,1.96434,0,1,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,0,0,0,0
"7301",2019-07-06 01:40:00,-1.78088,0,0,25,22,22,19,25.5,22,19,0,0,25,26,25.5,26,28,27,28,19.3,0.49014,0,1,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,0,0,0,0
"7302",2019-07-06 01:41:00,-1.82593,0,0,25,22,22,19,25.5,22,19,0,0,25,26,25.5,26,28,27,28,19.3,0.48132,0,1,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,0,0,0,0
"7303",2019-07-06 01:42:00,-2.0718,0,0,25,22,22,19,25.5,22,19,0,0,24.5,26,25.5,26,28,27,28,19.3,0.59283,0,1,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,0,0,0,0
"7304",2019-07-06 01:43:00,-1.92209,0,0,25,22,22,19,25.5,22,19,0,0,24.5,26,25.5,26,28,27,28,19.3,0.63693,0,1,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,0,0,0,0
"7305",2019-07-06 01:44:00,-2.10592,0,0,25,22,22,19,25.5,22,19,0,7.48,24.5,26,25.5,26,28,27,28,19.3,0.48447,0,1,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,0,0,0,0
"7306",2019-07-06 01:45:00,-2.2948,0,0,25,22,22,19,25.5,22,19,0,6.56395348837209,24.5,26,25.5,26,28,27,28,19.3,0.5922,0,1,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,0,0,0,0
"7307",2019-07-06 01:46:00,-2.55239,0,0,25,22,22,19,25.5,22,19,0,4.9665,24.5,26,25.5,26,28,27,28,19.3,0.76167,0,1,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,0,0,0,0
"7308",2019-07-06 01:47:00,-2.98049,0,0,25,22,22,19,25.5,22,19,0,0,24.5,26,25.5,26,28,27,28,19.3,0.67095,0,1,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,0,0,0,0
"7309",2019-07-06 01:48:00,-3.09882,0,0,25,22,22,19,25.5,22,19,0,0,24.5,26,25.5,26,27.5,27,28,19.3,0.68607,0,1,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,0,0,0,0
"7310",2019-07-06 01:49:00,-2.98193,0,0,25,22,22,19,25.5,22,19,0,0,24.5,26,25.5,26,27.5,27,28,19.3,0.72198,0,1,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,0,0,0,0
"7311",2019-07-06 01:50:00,-3.13615,0,0,25,22,22,19,25.5,22,19,0,4.29114754098361,24.5,26,25.5,26,27.5,27,28,19.4,0.78687,0,1,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,0,0,0,0
"7312",2019-07-06 01:51:00,-2.99389,0,0,25,22,22,19,25.5,22,19,0,6.297,24.5,26,25.5,26,27.5,27,28,19.3,0.89964,0,1,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,0,0,0,0
"7313",2019-07-06 01:52:00,-2.71097,0,0,25,22,22,19,25.5,22,19,0,4.5255737704918,24.5,26,25.5,26,27.5,27,28,19.4,0.87507,0,1,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,0,0,0,0
"7314",2019-07-06 01:53:00,-2.5592,0,0,25,22,22,19,25.5,22,19,0,0,24.5,26,25.5,26,27.5,27,28,19.4,0.88452,0,1,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,0,0,0,0
"7315",2019-07-06 01:54:00,-2.45656,0,0,25,22,22,19,25.5,22,19,0,0,24.5,26,25.5,26,27.5,27,28,19.3,0.79317,0,1,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,0,0,0,0
"7316",2019-07-06 01:55:00,-2.18629,0,0,25,22,22,19,25.5,22,19,0,4.69098360655738,24.5,26,25.5,26,27.5,27,28,19.3,0.90027,0,1,1,1,1,1,1,0,1,1,1,1,0,1,1,1,0,0,0,0,0
"7317",2019-07-06 01:56:00,-2.32979,0,0,25,22,22,19,25.5,22,19,0,6.972,24.5,26,25.5,26,27.5,27,28,19.2,0.90594,0,1,1,1,1,1,1,0,1,1,1,1,0,1,1,1,0,0,0,0,0
"7318",2019-07-06 01:57:00,-2.25352,0,0,25,22,22,19,25.5,22,19,0,7.03803278688525,24.5,26,25.5,26,27.5,27,28,19.3,0.90594,0,1,1,1,1,1,1,0,1,1,1,1,0,1,1,1,0,0,0,0,0
"7319",2019-07-06 01:58:00,-2.21036,0,0,25,22,22,19,25.5,22,19,0,7.03616666666667,24.5,26,25.5,26,27.5,27,28,19.2,0.89712,0,1,1,1,1,1,1,0,1,1,1,1,0,1,1,1,0,0,0,0,0
"7320",2019-07-06 01:59:00,-2.21543,0,0,25,22,22,19,25.5,22,19,0,7.04147540983607,24.5,26,25.5,26,27.5,27,28,19.2,0.89397,0,1,1,1,1,1,1,0,1,1,1,1,0,1,1,1,0,0,0,0,0
"7321",2019-07-06 02:00:00,-1.90457,0,0,25,22,22,19,25.5,22,19,0,7.03885245901639,24.5,25.5,25.5,26,27.5,27,28,19.2,0.89334,0,1,1,1,1,1,1,0,1,1,1,1,0,1,1,1,0,0,0,0,0
"7322",2019-07-06 02:01:00,-2.07844,0,0,25,22,22,19,25.5,22,19,0,1.564,24.5,25.5,25.5,26,27.5,27,28,19.2,0.78624,0,1,1,1,1,1,1,0,1,1,1,1,0,1,1,1,0,0,0,0,0
"7323",2019-07-06 02:02:00,-2.49821,0,0,25,22,22,19,25.5,22,19,0,0,24.5,25.5,25.5,26,27.5,27,28,19.2,0.78057,0,1,1,1,1,1,1,0,1,1,1,1,0,1,1,1,0,0,0,0,0
"7324",2019-07-06 02:03:00,-2.21906,0,0,25,22,22,19,25.5,22,19,0,0,24.5,25.5,25.5,26,27.5,27,28,19.1,0.88767,0,1,1,1,1,1,1,0,1,1,1,1,0,1,1,1,0,0,0,0,0
"7325",2019-07-06 02:04:00,-1.94013,0,0,25,22,22,19,25.5,22,19,0,0,24.5,25.5,25.5,26,27.5,27,28,19.1,0.78624,0,1,1,1,1,1,1,0,1,1,1,1,0,1,1,1,0,0,0,0,0
"7326",2019-07-06 02:05:00,-2.09984,0,0,25,22,22,19,25.5,22,19,0,0,24.5,26,25.5,26,27.5,27,28,19.1,0.83034,0,1,1,1,1,1,1,0,1,1,1,1,0,1,1,1,0,0,0,0,0
"7327",2019-07-06 02:06:00,-2.13363,0,0,25,22,22,19,25.5,22,19,0,0,24.5,26,25.5,26,27.5,27,28,19,0.78057,0,1,1,1,1,1,1,0,1,1,1,1,0,1,1,1,0,0,0,0,0
"7328",2019-07-06 02:07:00,-2.1569,0,0,25,22,22,19,25.5,22,19,0,0,24.5,26,25.5,26,27.5,27,28,19,0.79254,0,1,1,1,1,1,1,0,1,1,1,1,0,1,1,1,0,0,0,0,0
"7329",2019-07-06 02:08:00,-2.14006,0,0,25,22,22,19,25.5,22,19,0,0,24.5,26,25.5,26,27.5,27,28,19,0.7812,0,1,1,1,1,1,1,0,1,1,1,1,0,1,1,1,0,0,0,0,0
"7330",2019-07-06 02:09:00,-2.39462,0,0,25,22,22,19,25.5,22,19,0,0,24.5,26,25.5,26,27.5,27,28,19,0.78813,0,1,1,1,1,1,1,0,1,1,1,1,0,1,1,1,0,0,0,0,0
"7331",2019-07-06 02:10:00,-2.11627,0,0,25,22,22,19,25.5,22,19,0,0,24.5,26,25.5,26,27.5,27,28,18.9,0.88137,0,1,1,1,1,1,1,0,1,1,1,1,0,1,1,1,0,0,0,0,0
"7332",2019-07-06 02:11:00,-2.13822,0,0,25,22,22,19,25.5,22,19,0,0,24.5,26,25.5,26,27.5,27,28,18.8,0.79191,0,1,1,1,1,1,1,0,1,1,1,1,0,1,1,1,0,0,0,0,0
"7333",2019-07-06 02:12:00,-2.12778,0,0,25,22,22,19,25.5,22,19,0,0,24.5,26,25.5,26,27.5,27,28,18.8,0.82467,0,1,1,1,1,1,1,0,1,1,1,1,0,1,1,1,0,0,0,0,0
"7334",2019-07-06 02:13:00,-2.13202,0,0,25,22,22,19,25.5,22,19,0,0,24.5,26,25.5,26,27.5,27,28,18.8,0.89964,0,1,1,1,1,1,1,0,1,1,1,1,0,1,1,1,0,0,0,0,0
"7335",2019-07-06 02:14:00,-2.13092,0,0,25,22,22,19,25.5,22,19,0,0,24.5,26,25.5,26,27.5,27,28,18.8,0.79317,0,1,1,1,1,1,1,0,1,1,1,1,0,1,1,1,0,0,0,0,0
"7336",2019-07-06 02:15:00,-2.38545,0,0,25,22,22,19,25.5,22,19,0,0,24.5,26,25.5,26,27.5,27,28,18.8,0.78624,0,1,1,1,1,1,1,0,1,1,1,1,0,1,1,1,0,0,0,0,0
"7337",2019-07-06 02:16:00,-2.05146,0,0,25,22,22,19,25.5,22,19,0,0,24.5,26,25.5,26,27.5,27,28,18.8,0.78624,0,1,1,1,1,1,1,0,1,1,1,1,0,1,1,1,0,0,0,0,0
"7338",2019-07-06 02:17:00,-2.13634,0,0,25,22,22,19,25.5,22,19,0,0,24.5,26,25.5,26,27.5,27,28,18.8,0.74907,0,1,1,1,1,1,1,0,1,1,1,1,0,1,1,1,0,0,0,0,0
"7339",2019-07-06 02:18:00,-2.10098,0,0,25,22,22,19,25.5,22,19,0,0,24.5,26,25.5,26,27.5,27,28,18.8,0.74907,0,1,1,1,1,1,1,0,1,1,1,1,0,1,1,1,0,0,0,0,0
"7340",2019-07-06 02:19:00,-2.11732,0,0,25,22,22,19,25.5,22,19,0,0,24.5,26,25.5,26,27.5,27,28,18.8,0.7434,0,1,1,1,1,1,1,0,1,1,1,1,0,1,1,1,0,0,0,0,0
"7341",2019-07-06 02:20:00,-2.04831,0,0,25,22,22,19,25.5,22,19,0,0,24.5,26,25,26,27.5,27,28,18.8,0.75474,0,1,1,1,1,1,1,0,1,1,1,1,0,1,1,1,0,0,0,0,0
"7342",2019-07-06 02:21:00,-2.08733,0,0,25,22,22,19,25.5,22,19,0,0,24.5,26,25,26,27.5,27,27.5,18.7,0.7434,0,1,1,1,1,1,1,0,1,1,1,1,0,1,1,1,0,0,0,0,0
"7343",2019-07-06 02:22:00,-2.46282,0,0,25,22,22,19,25.5,22,19,0,0,24.5,26,25,26,27.5,27,27.5,18.6,2.82807,0,1,1,1,1,1,1,0,1,1,1,1,0,1,1,1,0,0,0,0,0
"7344",2019-07-06 02:23:00,-2.24571,0,0,25,22,22,19,25.5,22,19,0,0,24.5,25.5,25,26,27.5,27,27.5,18.5,0.74907,0,1,1,1,1,1,1,0,1,1,1,1,0,1,1,1,0,0,0,0,0
"7345",2019-07-06 02:24:00,-2.13471,0,0,25,22,22,19,25.5,22,19,0,0,24.5,25.5,25,26,27.5,27,27.5,18.5,2.8098,0,1,1,1,1,1,1,0,1,1,1,1,0,1,1,1,0,0,0,0,0
"7346",2019-07-06 02:25:00,-2.08329,0,0,25,22,22,19,25.5,22,19,0,0,24.5,25.5,25,26,27.5,27,27.5,18.5,0.74403,0,1,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,0,0,0,0
"7347",2019-07-06 02:26:00,-2.07906,0,0,25,22,22,19,25.5,22,19,0,0,24.5,25.5,25,26,27.5,27,27.5,18.6,2.78964,0,1,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,0,0,0,0
"7348",2019-07-06 02:27:00,-2.09452,0,0,25,22,22,19,25.5,22,19,0,0,24.5,25.5,25,26,27.5,27,27.5,18.6,0.74277,0,1,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,0,0,0,0
"7349",2019-07-06 02:28:00,-2.12513,0,0,25,22,22,19,25.5,22,19,0,0,24.5,25.5,25,26,27.5,27,27.5,18.6,0.74277,0,1,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,0,0,0,0
"7350",2019-07-06 02:29:00,-2.18735,0,0,25,22,22,19,25.5,22,19,0,0,24.5,25.5,25,26,27.5,27,27.5,18.6,0.7434,0,1,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,0,0,0,0
"7351",2019-07-06 02:30:00,-2.14545,0,0,25,22,22,19,25.5,22,19,0,0,24.5,25.5,25,26,27.5,27,27.5,18.5,0.7434,0,1,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,0,0,0,0
"7352",2019-07-06 02:31:00,-2.13475,0,0,25,22,22,19,25.5,22,19,0,0,24.5,25.5,25,26,27.5,27,27.5,18.6,0.75474,0,1,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,0,0,0,0
"7353",2019-07-06 02:32:00,-2.12034,0,0,25,22,22,19,25.5,22,19,0,0,24.5,26,25,26,27.5,27,27.5,18.6,0.77301,0,1,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,0,0,0,0
"7354",2019-07-06 02:33:00,-2.1258,0,0,25,22,22,19,25.5,22,19,0,0,24.5,26,25,26,27.5,27,27.5,18.5,0.79317,0,1,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,0,0,0,0
"7355",2019-07-06 02:34:00,-2.13992,0,0,25,22,22,19,25.5,22,19,0,0,24.5,26,25,26,27.5,27,27.5,18.5,0.63504,0,1,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,0,0,0,0
"7356",2019-07-06 02:35:00,-2.04289,0,0,25,22,22,19,25.5,22,19,0,0,24.5,26,25,26,27.5,27,27.5,18.6,0.63567,0,1,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,0,0,0,0
"7357",2019-07-06 02:36:00,-2.21512,0,0,25,22,22,19,25.5,22,19,0,0,24.5,26,25,26,27.5,27,27.5,18.5,0.63567,0,1,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,0,0,0,0
"7358",2019-07-06 02:37:00,-2.14298,0,0,25,22,22,19,25.5,22,19,0,0,24.5,26,25,26,27.5,27,27.5,18.6,0.63504,0,1,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,0,0,0,0
"7359",2019-07-06 02:38:00,-2.1777,0,0,25,22,22,19,25.5,22,19,0,0,24.5,26,25,26,27.5,27,27.5,18.6,0.62937,0,1,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,0,0,0,0
"7360",2019-07-06 02:39:00,-2.17929,0,0,25,22,22,19,25.5,22,19,0,0,24.5,26,25,26,27.5,27,27.5,18.7,0.63,0,1,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,0,0,0,0
"7361",2019-07-06 02:40:00,-2.37864,0,0,25,22,22,19,25.5,22,19,0,0,24.5,26,25,26,27.5,27,27.5,18.7,0.63,0,1,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,0,0,0,0
"7362",2019-07-06 02:41:00,-2.27801,0,0,25,22,22,19,25.5,22,19,0,0,24.5,26,25,26,27.5,27,27.5,18.7,0.63504,0,1,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,0,0,0,0
"7363",2019-07-06 02:42:00,-2.1948,0,0,25,22,22,19,25.5,22,19,0,0,24.5,26,25,26,27.5,26.5,27.5,18.7,0.62937,0,1,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,0,0,0,0
"7364",2019-07-06 02:43:00,-2.29779,0,0,25,22,22,19,25.5,22,19,0,0,24.5,26,25,26,27.5,26.5,27.5,18.6,0.66906,0,1,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,0,0,0,0
"7365",2019-07-06 02:44:00,-2.24739,0,0,25,22,22,19,25.5,22,19,0,0,24.5,26,25,26,27.5,26.5,27.5,18.6,0.64008,0,1,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,0,0,0,0
"7366",2019-07-06 02:45:00,-2.0773,0,0,25,22,22,19,25.5,22,19,0,0,24.5,26,25,26,27.5,26.5,27.5,18.6,0.69237,0,1,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,0,0,0,0
"7367",2019-07-06 02:46:00,-2.24086,0,0,25,22,22,19,25.5,22,19,0,0,24.5,26,25,26,27.5,26.5,27.5,18.5,0.65457,0,1,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,0,0,0,0
"7368",2019-07-06 02:47:00,-2.20696,0,0,25,22,22,19,25.5,22,19,0,0,24.5,26,25,26,27.5,26.5,27.5,18.6,0.64827,0,1,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,0,0,0,0
"7369",2019-07-06 02:48:00,-2.26969,0,0,25,22,22,19,25.5,22,19,0,0,24.5,26,25,26,27.5,26.5,27.5,18.5,2.08467,0,1,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,0,0,0,0
"7370",2019-07-06 02:49:00,-2.31524,0,0,25,22,22,19,25.5,22,19,0,0,24.5,26,25,26,27.5,26.5,27.5,18.4,0.65457,0,1,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,0,0,0,0
"7371",2019-07-06 02:50:00,-2.27318,0,0,25,22,22,19,25.5,22,19,0,0,24.5,26,25,26,27.5,26.5,27.5,18.3,0.67662,0,1,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,0,0,0,0
"7372",2019-07-06 02:51:00,-2.30749,0,0,25,22,22,19,25.5,22,19,0,0,24.5,26,25,26,27.5,26.5,27.5,18.3,0.66717,0,1,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,0,0,0,0
"7373",2019-07-06 02:52:00,-2.26435,0,0,25,22,22,19,25.5,22,19,0,0,24.5,26,25,26,27.5,26.5,27.5,18.2,0.65709,0,1,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,0,0,0,0
"7374",2019-07-06 02:53:00,-2.25599,0,0,25,22,22,19,25.5,22,19,0,0,24.5,26,25,26,27.5,26.5,27.5,18.3,0.63,0,1,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,0,0,0,0
"7375",2019-07-06 02:54:00,-2.25936,0,0,25,22,22,19,25.5,22,19,0,0,24.5,26,25,26,27.5,26.5,27.5,18.2,0.63,0,1,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,0,0,0,0
"7376",2019-07-06 02:55:00,-2.01374,0,0,25,22,22,19,25.5,22,19,0,0,24.5,26,25,26,27.5,26.5,27.5,18.2,0.61047,0,1,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,0,0,0,0
"7377",2019-07-06 02:56:00,-2.29023,0,0,25,22,22,19,25.5,22,19,0,0,24.5,26,25,26,27.5,26.5,27.5,18.2,0.6048,0,1,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,0,0,0,0
"7378",2019-07-06 02:57:00,-2.1678,0,0,25,22,22,19,25.5,22,19,0,0,24.5,26,25,26,27.5,26.5,27.5,18.1,0.48132,0,1,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,0,0,0,0
"7379",2019-07-06 02:58:00,-2.17184,0,0,25,22,22,19,25.5,22,19,0,0,24.5,25.5,25,26,27.5,26.5,27.5,18.1,0.53361,0,1,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,0,0,0,0
"7380",2019-07-06 02:59:00,-2.07641,0,0,25,22,22,19,25.5,22,19,0,0,24.5,25.5,25,26,27.5,26.5,27.5,18,0.4662,0,1,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,0,0,0,0
"7381",2019-07-06 03:00:00,-2.18017,0,0,25,22,22,19,25.5,22,19,0,0,24.5,25.5,25,26,27.5,26.5,27.5,17.8,0.47313,0,1,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,0,0,0,0
"7382",2019-07-06 03:01:00,-2.0883,0,0,25,22,22,19,25.5,22,19,0,0,24.5,25.5,25,26,27.5,26.5,27.5,17.8,0.48384,0,1,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,0,0,0,0
"7383",2019-07-06 03:02:00,-1.93103,0,0,25,22,22,19,25.5,22,19,0,0,24.5,25.5,25,26,27.5,26.5,27.5,17.9,0.48384,0,1,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,0,0,0,0
"7384",2019-07-06 03:03:00,-2.07421,0,0,25,22,22,19,25.5,22,19,0,0,24.5,25.5,25,26,27.5,26.5,27.5,17.8,0.48321,0,1,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,0,0,0,0
"7385",2019-07-06 03:04:00,-2.05165,0,0,25,22,22,19,25.5,22,19,0,0,24.5,25.5,25,26,27.5,26.5,27.5,17.8,0.47187,0,1,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,0,0,0,0
"7386",2019-07-06 03:05:00,-2.31758,0,0,25,22,22,19,25.5,22,19,0,0,24.5,25.5,25,26,27.5,26.5,27.5,17.8,0.47502,0,1,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,0,0,0,0
"7387",2019-07-06 03:06:00,-2.0668,0,0,25,22,22,19,25.5,22,19,0,0,24.5,25.5,25,26,27.5,26.5,27.5,17.8,0.47124,0,1,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,0,0,0,0
"7388",2019-07-06 03:07:00,-2.06966,0,0,25,22,22,19,25.5,22,19,0,0,24.5,25.5,25,25.5,27.5,26.5,27.5,17.9,0.4662,0,1,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,0,0,0,0
"7389",2019-07-06 03:08:00,-2.11569,0,0,25,22,22,19,25.5,22,19,0,0,24.5,25.5,25,25.5,27.5,26.5,27.5,17.8,0.47754,0,1,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,0,0,0,0
"7390",2019-07-06 03:09:00,-2.28799,0,0,25,22,22,19,25.5,22,19,0,0,24.5,25.5,25,25.5,27.5,26.5,27.5,17.9,0.4725,0,1,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,0,0,0,0
"7391",2019-07-06 03:10:00,-2.11797,0,0,25,22,22,19,25.5,22,19,0,0,24.5,25.5,25,25.5,27.5,26.5,27.5,17.9,0.47061,0,1,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,0,0,0,0
"7392",2019-07-06 03:11:00,-2.15312,0,0,25,22,22,19,25.5,22,19,0,0,24.5,25.5,25,25.5,27.5,26.5,27.5,17.8,0.46557,0,1,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,0,0,0,0
"7393",2019-07-06 03:12:00,-2.09318,0,0,25,22,22,19,25.5,22,19,0,0,24.5,25.5,25,25.5,27.5,26.5,27.5,17.8,0.47376,0,1,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,0,0,0,0
"7394",2019-07-06 03:13:00,-2.1143,0,0,25,22,22,19,25.5,22,19,0,0,24.5,25.5,25,25.5,27.5,26.5,27.5,17.8,0.45927,0,1,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,0,0,0,0
"7395",2019-07-06 03:14:00,-2.04804,0,0,25,22,22,19,25.5,22,19,0,0,24.5,25.5,25,25.5,27.5,26.5,27.5,17.8,0.46557,0,1,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,0,0,0,0
"7396",2019-07-06 03:15:00,-1.95603,0,0,25,22,22,19,25.5,22,19,0,0,24.5,25.5,25,25.5,27.5,26.5,27.5,17.9,0.46557,0,1,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,0,0,0,0
"7397",2019-07-06 03:16:00,-1.68338,0,0,25,22,22,19,25.5,22,19,0,0,24.5,25.5,25,25.5,27.5,26.5,27.5,17.9,0.47124,0,1,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,0,0,0,0
"7398",2019-07-06 03:17:00,-1.90985,0,0,25,22,22,19,25.5,22,19,0,0,24.5,25.5,25,25.5,27.5,26.5,27.5,18,0.4599,0,1,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,0,0,0,0
"7399",2019-07-06 03:18:00,-1.85197,0,0,25,22,22,19,25.5,22,19,0,0,24.5,25.5,25,25.5,27.5,26.5,27.5,18,0.4599,0,1,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,0,0,0,0
"7400",2019-07-06 03:19:00,-1.74474,0,0,25,22,22,19,25.5,22,19,0,0,24.5,25.5,25,25.5,27.5,26.5,27.5,17.9,0.47691,0,1,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,0,0,0,0
"7401",2019-07-06 03:20:00,-1.9163,0,0,25,22,22,19,25.5,22,19,0,0,24.5,25.5,25,25.5,27.5,26.5,27.5,18,0.4599,0,1,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,0,0,0,0
"7402",2019-07-06 03:21:00,-1.66226,0,0,25,22,22,19,25.5,22,19,0,0,24.5,25.5,25,25.5,27.5,26.5,27.5,18,0.45927,0,1,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,0,0,0,0
"7403",2019-07-06 03:22:00,-1.83007,0,0,25,22,22,19,25.5,22,19,0,0,24.5,25.5,25,25.5,27.5,26.5,27.5,17.9,0.45927,0,1,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,0,0,0,0
"7404",2019-07-06 03:23:00,-1.63016,0,0,25,22,22,19,25.5,22,19,0,0,24.5,25.5,25,25.5,27.5,26.5,27.5,17.8,0.4599,0,1,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,0,0,0,0
"7405",2019-07-06 03:24:00,-1.36596,0,0,25,22,22,19,25.5,22,19,0,0,24.5,25.5,25,25.5,27.5,26.5,27.5,17.9,0.46557,0,1,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,0,0,0,0
"7406",2019-07-06 03:25:00,-1.86465,0,0,25,22,22,19,25.5,22,19,0,0,24.5,25.5,25,25.5,27.5,26.5,27.5,17.8,0.46242,0,1,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,0,0,0,0
"7407",2019-07-06 03:26:00,-2.07132,0,0,25,22,22,19,25.5,22,19,0,0,24.5,25.5,25,25.5,27.5,26.5,27.5,17.8,0.45801,0,1,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,0,0,0,0
"7408",2019-07-06 03:27:00,-2.19962,0,0,25,22,22,19,25.5,22,19,0,0,24.5,25.5,25,25.5,27.5,26.5,27.5,17.8,0.46431,0,1,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,0,0,0,0
"7409",2019-07-06 03:28:00,-2.42748,0,0,25,22,22,19,25.5,22,19,0,0,24.5,25.5,25,25.5,27.5,26.5,27.5,17.7,0.4536,0,1,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,0,0,0,0
"7410",2019-07-06 03:29:00,-2.74594,0,0,25,22,22,19,25.5,22,19,0,0,24.5,25.5,25,25.5,27.5,26.5,27.5,17.8,0.46494,0,1,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,0,0,0,0
"7411",2019-07-06 03:30:00,-2.8482,0,0,25,22,22,19,25.5,22,19,0,0,24.5,25.5,25,25.5,27.5,26.5,27.5,17.8,0.45297,0,1,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,0,0,0,0
"7412",2019-07-06 03:31:00,-2.90564,0,0,25,22,22,19,25.5,22,19,0,0,24.5,25.5,25,25.5,27.5,26.5,27.5,18,0.42777,0,1,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,0,0,0,0
"7413",2019-07-06 03:32:00,-2.84301,0,0,25,22,22,19,25.5,22,19,0,0,24.5,25.5,25,25.5,27.5,26.5,27.5,18,0.43407,0,1,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,0,0,0,0
"7414",2019-07-06 03:33:00,-2.72615,0,0,25,22,22,19,25.5,22,19,0,0,24.5,25.5,25,25.5,27.5,26.5,27,17.9,0.43911,0,1,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,0,0,0,0
"7415",2019-07-06 03:34:00,-2.57072,0,0,25,22,22,19,25.5,22,19,0,0,24.5,25.5,25,25.5,27.5,26.5,27,17.8,0.43344,0,1,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,0,0,0,0
"7416",2019-07-06 03:35:00,-2.13232,0,0,25,22,22,19,25.5,22,19,0,0,24.5,25.5,25,25.5,27,26.5,27,17.9,0.42714,0,1,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,0,0,0,0
"7417",2019-07-06 03:36:00,-2.41607,0,0,25,22,22,19,25.5,22,19,0,0,24.5,25.5,25,25.5,27,26.5,27,17.9,0.43344,0,1,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,0,0,0,0
"7418",2019-07-06 03:37:00,-2.29384,0,0,25,22,22,19,25.5,22,19,0,0,24.5,25.5,25,25.5,27,26.5,27,18,0.43911,0,1,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,0,0,0,0
"7419",2019-07-06 03:38:00,-2.21592,0,0,25,22,22,19,25.5,22,19,0,0,24.5,25.5,25,25.5,27,26.5,27,17.9,0.43911,0,1,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,0,0,0,0
"7420",2019-07-06 03:39:00,-2.13028,0,0,25,22,22,19,25.5,22,19,0,0,24.5,25.5,25,25.5,27,26.5,27,17.9,0.46494,0,1,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,0,0,0,0
"7421",2019-07-06 03:40:00,-1.72603,0,0,25,22,22,19,25.5,22,19,0,0,24.5,25.5,25,25.5,27,26.5,27,17.8,0.45801,0,1,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,0,0,0,0
"7422",2019-07-06 03:41:00,-1.97976,0,0,25,22,22,19,25.5,22,19,0,0,24.5,25.5,25,25.5,27,26.5,27,17.7,0.45234,0,1,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,0,0,0,0
"7423",2019-07-06 03:42:00,-2.24436,0,0,25,22,22,19,25.5,22,19,0,0,24.5,25.5,25,25.5,27,26.5,27,17.6,0.45927,0,1,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,0,0,0,0
"7424",2019-07-06 03:43:00,-1.9587,0,0,25,22,22,19,25.5,22,19,0,0,24.5,25,25,25.5,27,26.5,27,17.6,0.45801,0,1,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,0,0,0,0
"7425",2019-07-06 03:44:00,-2.19808,0,0,25,22,22,19,25.5,22,19,0,0,24.5,25,25,25.5,27,26.5,27,17.5,0.45675,0,1,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,0,0,0,0
"7426",2019-07-06 03:45:00,-1.9382,0,0,25,22,22,19,25.5,22,19,0,0,24.5,25,25,25.5,27,26.5,27,17.4,0.46494,0,1,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,0,0,0,0
"7427",2019-07-06 03:46:00,-1.95618,0,0,25,22,22,19,25.5,22,19,0,0,24.5,25,25,25.5,27,26.5,27,17.4,0.47124,0,1,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,0,0,0,0
"7428",2019-07-06 03:47:00,-1.97801,0,0,25,22,22,19,25.5,22,19,0,0,24.5,25,25,25.5,27,26.5,27,17.4,0.46494,0,1,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,0,0,0,0
"7429",2019-07-06 03:48:00,-1.95207,0,0,25,22,22,19,25.5,22,19,0,0,24.5,25,25,25.5,27,26.5,27,17.3,0.45927,0,1,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,0,0,0,0
"7430",2019-07-06 03:49:00,-1.99735,0,0,25,22,22,19,25.5,22,19,0,0,24.5,25,25,25.5,27,26.5,27,17.3,0.46557,0,1,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,0,0,0,0
"7431",2019-07-06 03:50:00,-1.97951,0,0,25,22,22,19,25.5,22,19,0,0,24.5,25,25,25.5,27,26.5,27,17.3,0.45864,0,1,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,0,0,0,0
"7432",2019-07-06 03:51:00,-2.01656,0,0,25,22,22,19,25.5,22,19,0,0,24.5,25,25,25.5,27,26.5,27,17.3,0.45864,0,1,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,0,0,0,0
"7433",2019-07-06 03:52:00,-1.95969,0,0,25,22,22,19,25.5,22,19,0,0,24.5,25,25,25.5,27,26.5,27,17.3,0.45864,0,1,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,0,0,0,0
"7434",2019-07-06 03:53:00,-1.96937,0,0,25,22,22,19,25.5,22,19,0,0,24.5,25,25,25.5,27,26.5,27,17.2,0.45864,0,1,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,0,0,0,0
"7435",2019-07-06 03:54:00,-1.99069,0,0,25,22,22,19,25.5,22,19,0,0,24.5,25,25,25.5,27,26.5,27,17.2,0.45864,0,1,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,0,0,0,0
"7436",2019-07-06 03:55:00,-2.34557,0,0,25,22,22,19,25.5,22,19,0,0,24.5,25,25,25.5,27,26.5,27,17.2,0.45297,0,1,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,0,0,0,0
"7437",2019-07-06 03:56:00,-1.79031,0,0,25,22,22,19,25.5,22,19,0,0,24.5,25,25,25.5,27,26.5,27,17.1,0.45297,0,1,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,0,0,0,0
"7438",2019-07-06 03:57:00,-1.82628,0,0,25,22,22,19,25.5,22,19,0,0,24.5,25,25,25.5,27,26.5,27,17.2,0.4473,0,1,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,0,0,0,0
"7439",2019-07-06 03:58:00,-2.06273,0,0,25,22,22,19,25.5,22,19,0,0,24.5,25,25,25.5,27,26.5,27,17.1,0.44667,0,1,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,0,0,0,0
"7440",2019-07-06 03:59:00,-1.96668,0,0,25,22,22,19,25.5,22,19,0,0,24.5,25,24.5,25.5,27,26.5,27,17.3,0.48132,0,1,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,0,0,0,0
"7441",2019-07-06 04:00:00,-1.95053,0,0,25,22,22,19,25.5,22,19,0,0,24.5,25,24.5,25.5,27,26.5,27,17.3,0.49014,0,1,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,0,0,0,0
"7442",2019-07-06 04:01:00,-2.014,0,0,25,22,22,19,25.5,22,19,0,0,24.5,25,24.5,25.5,27,26.5,27,17.4,0.50967,0,1,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,0,0,0,0
"7443",2019-07-06 04:02:00,-1.92748,0,0,25,22,22,19,25.5,22,19,0,0,24.5,25,24.5,25.5,27,26.5,27,17.4,0.45612,0,1,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,0,0,0,0
"7444",2019-07-06 04:03:00,-1.95802,0,0,25,22,22,19,25.5,22,19,0,0,24.5,25,24.5,25.5,27,26.5,27,17.4,0.45927,0,1,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,0,0,0,0
"7445",2019-07-06 04:04:00,-2.02584,0,0,25,22,22,19,25.5,22,19,0,0,24.5,25,24.5,25.5,27,26.5,27,17.4,0.4599,0,1,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,0,0,0,0
"7446",2019-07-06 04:05:00,-2.0407,0,0,25,22,22,19,25.5,22,19,0,0,24.5,25,24.5,25.5,27,26.5,27,17.4,0.44667,0,1,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,0,0,0,0
"7447",2019-07-06 04:06:00,-2.0341,0,0,25,22,22,19,25.5,22,19,0,0,24.5,25,24.5,25.5,27,26.5,27,17.3,0.45234,0,1,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,0,0,0,0
"7448",2019-07-06 04:07:00,-2.03527,0,0,25,22,22,19,25.5,22,19,0,0,24.5,25,24.5,25.5,27,26.5,27,17.3,0.45801,0,1,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,0,0,0,0
"7449",2019-07-06 04:08:00,-1.98901,0,0,25,22,22,19,25.5,22,19,0,0,24.5,25,24.5,25.5,27,26.5,27,17.3,0.45801,0,1,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,0,0,0,0
"7450",2019-07-06 04:09:00,-1.91075,0,0,25,22,22,19,25.5,22,19,0,0,24.5,25,24.5,25.5,27,26.5,27,17.3,0.45864,0,1,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,0,0,0,0
"7451",2019-07-06 04:10:00,-1.67554,0,0,25,22,22,19,25.5,22,19,0,0,24.5,25,24.5,25.5,27,26.5,27,17.2,0.45297,0,1,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,0,0,0,0
"7452",2019-07-06 04:11:00,-2.04291,0,0,25,22,22,19,25.5,22,19,0,0,24.5,25,24.5,25.5,27,26,27,17.2,0.45234,0,1,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,0,0,0,0
"7453",2019-07-06 04:12:00,-2.03229,0,0,25,22,22,19,25.5,22,19,0,0,24.5,25,24.5,25.5,27,26,27,17.1,0.45297,0,1,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,0,0,0,0
"7454",2019-07-06 04:13:00,-2.09394,0,0,25,22,22,19,25.5,22,19,0,0,24.5,25,24.5,25.5,27,26,27,17,0.45297,0,1,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,0,0,0,0
"7455",2019-07-06 04:14:00,-2.03458,0,0,25,22,22,19,25.5,22,19,0,0,24.5,25,24.5,25.5,27,26,27,16.9,0.4473,0,1,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,0,0,0,0
"7456",2019-07-06 04:15:00,-1.94436,0,0,25,22,22,19,25.5,22,19,0,0,24.5,25,24.5,25.5,27,26,27,17,0.44667,0,1,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,0,0,0,0
"7457",2019-07-06 04:16:00,-2.00203,0,0,25,22,22,19,25.5,22,19,0,0,24.5,25,24.5,25.5,27,26,27,17.1,0.45549,0,1,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,0,0,0,0
"7458",2019-07-06 04:17:00,-1.86491,0,0,25,22,22,19,25.5,22,19,0,0,24.5,25,24.5,25.5,27,26,27,17.2,0.4473,0,1,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,0,0,0,0
"7459",2019-07-06 04:18:00,-2.03782,0,0,25,22,22,19,25.5,22,19,0,0,24.5,25,24.5,25.5,27,26,27,17.2,0.44667,0,1,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,0,0,0,0
"7460",2019-07-06 04:19:00,-1.98933,0,0,25,22,22,19,25.5,22,19,0,0,24.5,25,24.5,25.5,27,26,27,17.2,0.45234,0,1,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,0,0,0,0
"7461",2019-07-06 04:20:00,-1.97393,0,0,25,22,22,19,25.5,22,19,0,0,24.5,25,24.5,25.5,27,26,27,17.3,0.441,0,1,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,0,0,0,0
"7462",2019-07-06 04:21:00,-1.98452,0,0,25,22,22,19,25.5,22,19,0,0,24.5,25,24.5,25.5,27,26,27,17.4,0.44604,0,1,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,0,0,0,0
"7463",2019-07-06 04:22:00,-2.25238,0,0,25,22,22,19,25.5,22,19,0,0,24.5,25,24.5,25.5,27,26,27,17.4,0.44037,0,1,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,0,0,0,0
"7464",2019-07-06 04:23:00,-1.98984,0,0,25,22,22,19,25.5,22,19,0,0,24.5,25,24.5,25.5,27,26,27,17.5,0.441,0,1,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,0,0,0,0
"7465",2019-07-06 04:24:00,-1.97067,0,0,25,22,22,19,25.5,22,19,0,0,24.5,25,24.5,25.5,27,26,27,17.4,0.4347,0,1,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,0,0,0,0
"7466",2019-07-06 04:25:00,-1.98239,0,0,25,22,22,19,25.5,22,19,0,0,24.5,25,24.5,25.5,27,26,27,17.5,0.44667,0,1,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,0,0,0,0
"7467",2019-07-06 04:26:00,-1.97956,0,0,25,22,22,19,25.5,22,19,0,0,24.5,25,24.5,25.5,27,26,27,17.5,0.43596,0,1,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,0,0,0,0
"7468",2019-07-06 04:27:00,-1.98131,0,0,25,22,22,19,25.5,22,19,0,0,24.5,25,24.5,25.5,27,26,27,17.5,0.44793,0,1,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,0,0,0,0
"7469",2019-07-06 04:28:00,-2.18299,0,0,25,22,22,19,25.5,22,19,0,0,24.5,25,24.5,25.5,27,26,27,17.5,0.47691,0,1,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,0,0,0,0
"7470",2019-07-06 04:29:00,-1.84385,0,0,25,22,22,19,25.5,22,19,0,0,24.5,25,24.5,25.5,27,26,27,17.5,0.48888,0,1,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,0,0,0,0
"7471",2019-07-06 04:30:00,-2.02069,0,0,25,22,22,19,25.5,22,19,0,0,24.5,25,24.5,25.5,27,26,27,17.5,0.42273,0,1,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,0,0,0,0
"7472",2019-07-06 04:31:00,-1.91715,0,0,25,22,22,19,25.5,22,19,0,0,24.5,25,24.5,25.5,27,26,27,17.5,0.42084,0,1,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,0,0,0,0
"7473",2019-07-06 04:32:00,-1.99601,0,0,25,22,22,19,25.5,22,19,0,0,24.5,25,24.5,25.5,27,26,27,17.5,0.43281,0,1,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,0,0,0,0
"7474",2019-07-06 04:33:00,-1.82287,0,0,25,22,22,19,25.5,22,19,0,0,24.5,24.5,24.5,25.5,27,26,27,17.4,0.42147,0,1,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,0,0,0,0
"7475",2019-07-06 04:34:00,-2.12379,0,0,25,22,22,19,25.5,22,19,0,0,24.5,24.5,24.5,25.5,27,26,27,17.3,0.42714,0,1,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,0,0,0,0
"7476",2019-07-06 04:35:00,-2.28113,0,0,25,22,22,19,25.5,22,19,0,0,24.5,24.5,24.5,25.5,27,26,27,17.3,0.43281,0,1,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,0,0,0,0
"7477",2019-07-06 04:36:00,-2.10642,0,0,25,22,22,19,25.5,22,19,0,0,24.5,24.5,24.5,25.5,27,26,27,17.3,0.42714,0,1,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,0,0,0,0
"7478",2019-07-06 04:37:00,-2.12696,0,0,25,22,22,19,25.5,22,19,0,0,24.5,24.5,24.5,25.5,27,26,27,17.3,0.44541,0,1,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,0,0,0,0
"7479",2019-07-06 04:38:00,-2.36458,0,0,25,22,22,19,25.5,22,19,0,0,24.5,24.5,24.5,25.5,27,26,27,17.3,0.43974,0,1,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,0,0,0,0
"7480",2019-07-06 04:39:00,-2.09706,0,0,25,22,22,19,25.5,22,19,0,0,24.5,24.5,24.5,25.5,27,26,27,17.4,0.41769,0,1,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,0,0,0,0
"7481",2019-07-06 04:40:00,-2.11715,0,0,25,22,22,19,25.5,22,19,0,0,24.5,24.5,24.5,25.5,27,26,27,17.4,0.44856,0,1,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,0,0,0,0
"7482",2019-07-06 04:41:00,-2.10716,0,0,25,22,22,19,25.5,22,19,0,0,24.5,24.5,24.5,25,27,26,27,17.3,0.44289,0,1,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,0,0,0,0
"7483",2019-07-06 04:42:00,-2.05452,0,0,25,22,22,19,25.5,22,19,0,0,24.5,24.5,24.5,25,27,26,27,17.3,0.4851,0,1,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,0,0,0,0
"7484",2019-07-06 04:43:00,-2.08214,0,0,25,22,22,19,25.5,22,19,0,0,24.5,24.5,24.5,25,27,26,27,17.3,0.45927,0,1,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,0,0,0,0
"7485",2019-07-06 04:44:00,-1.99383,0,0,25,22,22,19,25.5,22,19,0,0,24.5,24.5,24.5,25,27,26,27,17.3,0.46494,0,1,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,0,0,0,0
"7486",2019-07-06 04:45:00,-1.94275,0,0,25,22,22,19,25.5,22,19,0,0,24.5,24.5,24.5,25,27,26,26.5,17.4,0.44667,0,1,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,0,0,0,0
"7487",2019-07-06 04:46:00,-1.95495,0,0,25,22,22,19,25.5,22,19,0,0,24.5,24.5,24.5,25,27,26,26.5,17.4,0.45234,0,1,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,0,0,0,0
"7488",2019-07-06 04:47:00,-1.81935,0,0,25,22,22,19,25.5,22,19,0,0,24.5,24.5,24.5,25,27,26,26.5,17.3,0.45864,0,1,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,0,0,0,0
"7489",2019-07-06 04:48:00,-1.69551,0,0,25,22,22,19,25.5,22,19,0,0,24.5,24.5,24.5,25,27,26,26.5,17.3,0.49392,0,1,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,0,0,0,0
"7490",2019-07-06 04:49:00,-1.48086,0,0,25,22,22,19,25.5,22,19,0,0,24.5,24.5,24.5,25,27,26,26.5,17.2,0.46116,0,1,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,0,0,0,0
"7491",2019-07-06 04:50:00,-0.925056,0,0,25,22,22,19,25.5,22,19,0,0,24.5,24.5,24.5,25,27,26,26.5,17.2,0.45234,0,1,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,0,0,0,0
"7492",2019-07-06 04:51:00,-1.42456,0,0,25,22,22,19,25.5,22,19,0,0,24.5,24.5,24.5,25,27,26,26.5,17.2,0.45864,0,1,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,0,0,0,0
"7493",2019-07-06 04:52:00,-1.22506,0,0,25,22,22,19,25.5,22,19,0,0,24.5,24.5,24.5,25,27,26,26.5,17.2,0.48321,0,1,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,0,0,0,0
"7494",2019-07-06 04:53:00,-1.3521,0,0,25,22,22,19,25.5,22,19,0,0,24.5,24.5,24.5,25,27,26,26.5,17.2,0.44667,0,1,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,0,0,0,0
"7495",2019-07-06 04:54:00,-1.46685,0,0,25,22,22,19,25.5,22,19,0,0,24.5,24.5,24.5,25,27,26,26.5,17.2,0.46809,0,1,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,0,0,0,0
"7496",2019-07-06 04:55:00,-1.68705,0,0,25,22,22,19,25.5,22,19,0,0,24.5,24.5,24.5,25,26.5,26,26.5,17.2,0.46557,0,1,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,0,0,0,0
"7497",2019-07-06 04:56:00,-1.81211,0,0,25,22,22,19,25.5,22,19,0,0,24.5,24.5,24.5,25,26.5,26,26.5,17.2,0.45234,0,1,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,0,0,0,0
"7498",2019-07-06 04:57:00,-1.96858,0,0,25,22,22,19,25.5,22,19,0,0,24.5,24.5,24.5,25,26.5,26,26.5,17.2,0.45234,0,1,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,0,0,0,0
"7499",2019-07-06 04:58:00,-2.40321,0,0,25,22,22,19,25.5,22,19,0,0,24.5,24.5,24.5,25,26.5,26,26.5,17.2,0.44667,0,1,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,0,0,0,0
"7500",2019-07-06 04:59:00,-2.89179,0,0,25,22,22,19,25.5,22,19,0,0,24.5,24.5,24.5,25,26.5,26,26.5,17.2,0.48447,0,1,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,0,0,0,0
"7501",2019-07-06 05:00:00,-3.11707,0,0,25,22,22,19,25.5,22,19,0,0,24.5,24.5,24.5,25,26.5,26,26.5,17.3,0.79317,0,1,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,0,0,0,0
"7502",2019-07-06 05:01:00,-3.04894,0,0,25,22,22,19,25.5,22,19,0,0,24.5,24.5,24.5,25,26.5,26,26.5,17.2,0.7497,0,1,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,0,0,0,0
"7503",2019-07-06 05:02:00,-2.87372,0,0,25,22,22,19,25.5,22,19,0,0,24.5,24.5,24.5,25,26.5,26,26.5,17.2,0.67977,0,1,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,0,0,0,0
"7504",2019-07-06 05:03:00,-2.52875,0,0,25,22,22,19,25.5,22,19,0,0,24.5,24.5,24.5,25,26.5,26,26.5,17.2,0.64827,0,1,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,0,0,0,0
"7505",2019-07-06 05:04:00,-2.3905,0,0,25,22,22,19,25.5,22,19,0,0,24.5,24.5,24.5,25,26.5,26,26.5,17.2,0.66087,0,1,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,0,0,0,0
"7506",2019-07-06 05:05:00,-2.29256,0,0,25,22,22,19,25.5,22,19,0,0,24.5,24.5,24.5,25,26.5,26,26.5,17.2,0.66717,0,1,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,0,0,0,0
"7507",2019-07-06 05:06:00,-2.22326,0,0,25,22,22,19,25.5,22,19,0,0,24.5,24.5,24.5,25,26.5,26,26.5,17.2,0.6174,0,1,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,0,0,0,0
"7508",2019-07-06 05:07:00,-2.00232,0,0,25,22,22,19,25.5,22,19,0,0,24.5,24.5,24.5,25,26.5,26,26.5,17.2,0.62874,0,1,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,0,0,0,0
"7509",2019-07-06 05:08:00,-2.28377,0,0,25,22,22,19,25.5,22,19,0,0,24.5,24.5,24.5,25,26.5,26,26.5,17.3,0.61551,0,1,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,0,0,0,0
"7510",2019-07-06 05:09:00,-1.90242,0,0,25,22,22,19,25.5,22,19,0,0,24.5,24.5,24.5,25,26.5,26,26.5,17.2,1.03131,0,1,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,0,0,0,0
"7511",2019-07-06 05:10:00,-0.788483,0,0,25,22,22,19,25.5,22,19,0,0,24.5,24.5,24.5,25,26.5,26,26.5,17.2,1.07037,0,1,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,0,0,0,0
"7512",2019-07-06 05:11:00,-1.24201,0,0,25,22,22,19,25.5,22,19,0,0,24.5,24.5,24.5,25,26.5,26,26.5,17.2,1.14093,0,1,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,0,0,0,0
"7513",2019-07-06 05:12:00,-1.29203,0,0,25,22,22,19,25.5,22,19,0,0,24.5,24.5,24.5,25,26.5,26,26.5,17.2,1.11195,0,1,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,0,0,0,0
"7514",2019-07-06 05:13:00,-1.12949,0,0,25,22,22,19,25.5,22,19,0,0,24.5,24.5,24.5,25,26.5,26,26.5,17.2,1.11447,0,1,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,0,0,0,0
"7515",2019-07-06 05:14:00,-0.967512,9,0,25,22,22,19,25.5,22,19,0,0,24.5,24.5,24.5,25,26.5,26,26.5,17.1,1.10817,0,1,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,0,0,0,0
"7516",2019-07-06 05:15:00,-0.730347,9,0,25,22,22,19,25.5,22,19,0,0,24.5,24.5,24.5,25,26.5,26,26.5,17.3,1.12014,0,1,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,0,0,0,0
"7517",2019-07-06 05:16:00,-0.738094,8,0,25,22,22,19,25.5,22,19,0,0,24.5,24.5,24.5,25,26.5,26,26.5,17.2,1.13904,0,1,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,0,0,0,0
"7518",2019-07-06 05:17:00,-0.72971,8,0,25,22,22,19,25.5,22,19,0,0,24.5,24.5,24.5,25,26.5,26,26.5,17,1.14534,0,1,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,0,0,0,0
"7519",2019-07-06 05:18:00,-0.667701,7,0,25,22,22,19,25.5,22,19,0,0,24.5,24.5,24.5,25,26.5,26,26.5,17.1,1.11447,0,1,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,0,0,0,0
"7520",2019-07-06 05:19:00,0,6,0,25,22,22,19,25.5,22,19,0,0,24.5,24.5,24.5,25,26.5,26,26.5,17.2,1.10124,0,1,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,0,0,0,0
"7521",2019-07-06 05:20:00,0,7,0,25,22,22,19,25.5,22,19,0,0,24.5,24.5,24.5,25,26.5,26,26.5,17.2,1.10817,0,1,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,0,0,0,0
"7522",2019-07-06 05:21:00,0,8,0,25,22,22,19,25.5,22,19,0,0,24.5,24.5,24.5,25,26.5,26,26.5,17.2,1.10187,0,1,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,0,0,0,0
"7523",2019-07-06 05:22:00,-0.590101,9,0,25,22,22,19,25.5,22,19,0,0,24,24.5,24.5,25,26.5,26,26.5,17.1,1.12581,0,1,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,0,0,0,0
"7524",2019-07-06 05:23:00,0,9,0,25,22,22,19,25.5,22,19,0,0,24,24.5,24.5,25,26.5,26,26.5,17.1,1.17936,0,1,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,0,0,0,0
"7525",2019-07-06 05:24:00,0,8,0,25,22,22,19,25.5,22,19,0,0,24,24.5,24.5,25,26.5,26,26.5,17.1,1.12014,0,1,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,0,0,0,0
"7526",2019-07-06 05:25:00,0,9,0,25,22,22,19,25.5,22,19,0,0,24,24.5,24.5,25,26.5,26,26.5,17,1.1088,0,1,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,0,0,0,0
"7527",2019-07-06 05:26:00,0,10,0,25,22,22,19,25.5,22,19,0,0,24,24.5,24.5,25,26.5,26,26.5,17,1.12014,0,1,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,0,0,0,0
"7528",2019-07-06 05:27:00,0,10,0,25,22,22,19,25.5,22,19,0,0,24,24.5,24.5,25,26.5,26,26.5,17,1.12959,0,1,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,0,0,0,0
"7529",2019-07-06 05:28:00,-0.794569,9,0,25,22,22,19,25.5,22,19,0,0,24,24.5,24.5,25,26.5,26,26.5,17,1.1214,0,1,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,0,0,0,0
"7530",2019-07-06 05:29:00,0,11,0,25,22,22,19,25.5,22,19,0,0,24,24.5,24.5,25,26.5,26,26.5,16.8,1.13463,0,1,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,0,0,0,0
"7531",2019-07-06 05:30:00,0,10,0,25,22,22,19,25.5,22,19,0,0,24,24.5,24.5,25,26.5,26,26.5,16.8,1.13337,0,1,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,0,0,0,0
"7532",2019-07-06 05:31:00,0,11,0,25,22,22,19,25.5,22,19,0,0,24,24.5,24.5,25,26.5,26,26.5,16.8,1.13022,0,1,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,0,0,0,0
"7533",2019-07-06 05:32:00,0,10,0,25,22,22,19,25.5,22,19,0,0,24,24.5,24.5,25,26.5,26,26.5,16.7,1.11573,0,1,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,0,0,0,0
"7534",2019-07-06 05:33:00,0,11,0,25,22,22,19,25.5,22,19,0,0,24,24.5,24.5,25,26.5,26,26.5,16.7,1.11699,0,1,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,0,0,0,0
"7535",2019-07-06 05:34:00,0,12,0,25,22,22,19,25.5,22,19,0,0,24,24.5,24.5,25,26.5,26,26.5,16.7,1.1214,0,1,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,0,0,0,0
"7536",2019-07-06 05:35:00,-0.733034,13,0,25,22,22,19,25.5,22,19,0,0,24,24.5,24.5,25,26.5,26,26.5,16.7,1.13841,0,1,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,0,0,0,0
"7537",2019-07-06 05:36:00,0,12,0,25,22,22,19,25.5,22,19,0,0,24,24.5,24.5,25,26.5,26,26.5,16.8,1.12833,0,1,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,0,0,0,0
"7538",2019-07-06 05:37:00,0,15,0,25,22,22,19,25.5,22,19,0,0,24,24.5,24.5,25,26.5,25.5,26.5,16.8,1.12203,0,1,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,0,0,0,0
"7539",2019-07-06 05:38:00,0,15,0,25,22,22,19,25.5,22,19,0,0,24,24.5,24.5,25,26.5,25.5,26.5,16.8,1.12203,0,1,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,0,0,0,0
"7540",2019-07-06 05:39:00,0,15,0,25,22,22,19,25.5,22,19,0,0,24,24.5,24,25,26.5,25.5,26.5,16.7,1.12014,0,1,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,0,0,0,0
"7541",2019-07-06 05:40:00,0,16,0,25,22,22,19,25.5,22,19,0,0,24,24,24,25,26.5,25.5,26.5,16.8,1.11951,0,1,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,0,0,0,0
"7542",2019-07-06 05:41:00,0,16,0,25,22,22,19,25.5,22,19,0,0,24,24,24,25,26.5,25.5,26.5,16.9,1.13904,0,1,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,0,0,0,0
"7543",2019-07-06 05:42:00,-0.597295,16,0,25,22,22,19,25.5,22,19,0,0,24,24,24,25,26.5,25.5,26.5,16.9,1.13337,0,1,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,0,0,0,0
"7544",2019-07-06 05:43:00,0,16,0,25,22,22,19,25.5,22,19,0,0,24,24,24,25,26.5,25.5,26.5,16.8,1.14471,0,1,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,0,0,0,0
"7545",2019-07-06 05:44:00,0,17,0,25,22,22,19,25.5,22,19,0,0,24,24,24,25,26.5,25.5,26.5,16.9,1.13274,0,1,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,0,0,0,0
"7546",2019-07-06 05:45:00,0,18,0,25,22,22,19,25.5,22,19,0,0,24,24,24,25,26.5,25.5,26.5,16.9,1.13904,0,1,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,0,0,0,0
"7547",2019-07-06 05:46:00,0,18,0,25,22,22,19,25.5,22,19,0,0,24,24,24,25,26.5,25.5,26.5,16.8,1.14219,0,1,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,0,0,0,0
"7548",2019-07-06 05:47:00,0,19,0,25,22,22,19,25.5,22,19,0,0,24,24,24,25,26.5,25.5,26.5,16.9,1.13463,0,1,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,0,0,0,0
"7549",2019-07-06 05:48:00,0,18,0,25,22,22,19,25.5,22,19,0,0,24,24,24,25,26.5,25.5,26.5,16.9,1.1403,0,1,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,0,0,0,0
"7550",2019-07-06 05:49:00,0,19,0,25,22,22,19,25.5,22,19,0,0,24,24,24,25,26.5,25.5,26.5,16.9,1.13904,0,1,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,0,0,0,0
"7551",2019-07-06 05:50:00,0,23,0,25,22,22,19,25.5,22,19,0,0,24,24,24,25,26.5,25.5,26.5,17,1.16487,0,1,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,0,0,0,0
"7552",2019-07-06 05:51:00,0,23,0,25,22,22,19,25.5,22,19,0,0,24,24,24,25,26.5,25.5,26.5,17,1.11762,0,1,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,0,0,0,0
