"","time","heating_cooling_power","irrad","kitchen_active_power","setp_371","setp_472","setp_474","setp_476","setp_571","setp_573","setp_574","shower_471","shower_571","temp_371","temp_472","temp_474","temp_476","temp_571","temp_573","temp_574","temp_amb","total_active_power","Y1_371","Y1_472","Y1_474","Y1_476","Y1_571","Y1_573","Y1_574","Y2_371","Y2_472","Y2_476","Y2_571","Y2_574","Y3_371","Y3_472","Y3_476","Y3_571","Y3_574","Y4_371","Y5_371","Y6_371","Y7_371"
"7553",2019-07-06 05:52:00,0,23,0,25,22,22,19,25.5,22,19,0,0,24,24,24,25,26.5,25.5,26.5,17,1.12518,0,1,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,0,0,0,0
"7554",2019-07-06 05:53:00,0,23,0,25,22,22,19,25.5,22,19,0,0,24,24,24,25,26.5,25.5,26.5,17,1.12581,0,1,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,0,0,0,0
"7555",2019-07-06 05:54:00,0,25,0,25,22,22,19,25.5,22,19,0,0,24,24,24,25,26.5,25.5,26.5,17,1.12581,0,1,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,0,0,0,0
"7556",2019-07-06 05:55:00,0,26,0,25,22,22,19,25.5,22,19,0,0,24,24,24,25,26.5,25.5,26.5,17.1,1.11384,0,1,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,0,0,0,0
"7557",2019-07-06 05:56:00,0,26,0,25,22,22,19,25.5,22,19,0,0,24,24,24,25,26.5,25.5,26.5,17.1,1.1088,0,1,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,0,0,0,0
"7558",2019-07-06 05:57:00,0,28,0,25,22,22,19,25.5,22,19,0,0,24,24,24,25,26.5,25.5,26.5,17.1,1.10313,0,1,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,0,0,0,0
"7559",2019-07-06 05:58:00,0,29,0,25,22,22,19,25.5,22,19,0,0,24,24,24,25,26.5,25.5,26.5,17.1,1.10817,0,1,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,0,0,0,0
"7560",2019-07-06 05:59:00,0,28,0,25,22,22,19,25.5,22,19,0,0,24,24,24,25,26.5,25.5,26.5,17.1,1.09683,0,1,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,0,0,0,0
"7561",2019-07-06 06:00:00,0,31,0,25,22,22,19,25.5,22,19,0,0,24,24,24,25,26.5,25.5,26.5,17.2,1.08927,0,1,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,0,0,0,0
"7562",2019-07-06 06:01:00,0,32,0,25,22,22,19,25.5,22,19,0,0,24,24,24,25,26.5,25.5,26.5,17.2,1.0836,0,1,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,0,0,0,0
"7563",2019-07-06 06:02:00,0,32,0,25,22,22,19,25.5,22,19,0,0,24,24,24,25,26.5,25.5,26.5,17.3,1.08927,0,1,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,0,0,0,0
"7564",2019-07-06 06:03:00,0,33,0,25,22,22,19,25.5,22,19,0,0,24,24,24,25,26.5,25.5,26.5,17.4,1.08234,0,1,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,0,0,0,0
"7565",2019-07-06 06:04:00,0,35,0,25,22,22,19,25.5,22,19,0,0,24,24,24,25,26.5,25.5,26.5,17.5,1.07667,0,1,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,0,0,0,0
"7566",2019-07-06 06:05:00,0,35,0,25,22,22,19,25.5,22,19,0,0,24,24,24,25,26.5,25.5,26.5,17.6,1.08234,0,1,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,0,0,0,0
"7567",2019-07-06 06:06:00,0,37,0,25,22,22,19,25.5,22,19,0,0,24,24,24,25,26.5,25.5,26.5,17.7,1.06974,0,1,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,0,0,0,0
"7568",2019-07-06 06:07:00,0,38,0,25,22,22,19,25.5,22,19,0,0,24,24,24,25,26.5,25.5,26.5,17.7,1.06407,0,1,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,0,0,0,0
"7569",2019-07-06 06:08:00,0,39,0,25,22,22,19,25.5,22,19,0,0,24,24,24,25,26.5,25.5,26.5,17.8,1.05777,0,1,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,0,0,0,0
"7570",2019-07-06 06:09:00,0,41,0,25,22,22,19,25.5,22,19,0,0,24,24,24,25,26.5,25.5,26.5,17.8,0.45864,0,1,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,0,0,0,0
"7571",2019-07-06 06:10:00,0,43,0,25,22,22,19,25.5,22,19,0,0,24,24,24,25,26.5,25.5,26.5,17.8,0.4473,0,1,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,0,0,0,0
"7572",2019-07-06 06:11:00,0,44,0,25,22,22,19,25.5,22,19,0,0,24,24,24,25,26.5,25.5,26.5,17.7,0.43407,0,1,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,0,0,0,0
"7573",2019-07-06 06:12:00,-0.648793,47,0,25,22,22,19,25.5,22,19,0,0,24,24,24,25,26.5,25.5,26.5,17.7,0.43344,0,1,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,0,0,0,0
"7574",2019-07-06 06:13:00,-0.957901,47,0,25,22,22,19,25.5,22,19,0,0,24,24,24,25,26.5,25.5,26.5,17.7,0.43344,0,1,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,0,0,0,0
"7575",2019-07-06 06:14:00,-1.27938,49,0,25,22,22,19,25.5,22,19,0,0,24,24,24,25,26.5,25.5,26.5,17.7,0.42147,0,1,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,0,0,0,0
"7576",2019-07-06 06:15:00,-0.985833,50,0,25,22,22,19,25.5,22,19,0,0,24,24,24,25,26.5,25.5,26.5,17.7,0.42399,0,1,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,0,0,0,0
"7577",2019-07-06 06:16:00,-1.72534,52,0,25,22,22,19,25.5,22,19,0,0,24,24,24,25,26,25.5,26.5,17.7,0.42651,0,1,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,0,0,0,0
"7578",2019-07-06 06:17:00,-1.86342,55,0,25,22,22,19,25.5,22,19,0,0,24,24,24,25,26,25.5,26.5,17.8,0.4032,0,1,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,0,0,0,0
"7579",2019-07-06 06:18:00,-1.89092,57,0,25,22,22,19,25.5,22,19,0,0,24,24,24,25,26,25.5,26.5,17.8,0.40824,0,1,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,0,0,0,0
"7580",2019-07-06 06:19:00,-2.05317,60,0,25,22,22,19,25.5,22,19,0,0,24,24,24,25,26,25.5,26.5,17.9,0.3843,0,1,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,0,0,0,0
"7581",2019-07-06 06:20:00,-2.21992,61,0,25,22,22,19,25.5,22,19,0,0,24,24,24,25,26,25.5,26.5,18,0.41517,0,1,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,0,0,0,0
"7582",2019-07-06 06:21:00,-2.32392,62,0,25,22,22,19,25.5,22,19,0,0,24,24,24,25,26,25.5,26.5,18.1,0.35469,0,1,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,0,0,0,0
"7583",2019-07-06 06:22:00,-2.36284,64,0,25,22,22,19,25.5,22,19,0,0,24,24,24,25,26,25.5,26.5,18.2,0.34398,0,1,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,0,0,0,0
"7584",2019-07-06 06:23:00,-2.47795,65,0,25,22,22,19,25.5,22,19,0,0,24,24,24,25,26,25.5,26.5,18.4,0.32697,0,1,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,0,0,0,0
"7585",2019-07-06 06:24:00,-2.44782,68,0,25,22,22,19,25.5,22,19,0,0,24,24,24,25,26,25.5,26.5,18.6,0.32067,0,1,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,0,0,0,0
"7586",2019-07-06 06:25:00,-2.36481,70,0,25,22,22,19,25.5,22,19,0,0,24,24,24,25,26,25.5,26.5,18.7,0.30744,0,1,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,0,0,0,0
"7587",2019-07-06 06:26:00,-2.31218,72,0,25,22,22,19,25.5,22,19,0,0,24,24,24,25,26,25.5,26.5,18.8,0.29547,0,1,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,0,0,0,0
"7588",2019-07-06 06:27:00,-2.15815,74,0,25,22,22,19,25.5,22,19,0,0,24,24,24,25,26,25.5,26.5,18.9,0.28917,0,1,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,0,0,0,0
"7589",2019-07-06 06:28:00,-2.83463,77,0,25,22,22,19,25.5,22,19,0,0,24,24,24,25,26,25.5,26.5,18.9,0.28539,0,1,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,0,0,0,0
"7590",2019-07-06 06:29:00,-1.77474,79,0,25,22,22,19,25.5,22,19,0,0,24,24,24,25,26,25.5,26.5,19,0.26649,0,1,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,0,0,0,0
"7591",2019-07-06 06:30:00,-1.9152,80,0,25,22,22,19,25.5,22,19,0,0,24,24,24,25,26,25.5,26.5,18.9,0.27594,0,1,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,0,0,0,0
"7592",2019-07-06 06:31:00,-1.87054,83,0,25,22,22,19,25.5,22,19,0,0,24,24,24,25,26,25.5,26.5,18.9,0.26334,0,1,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,0,0,0,0
"7593",2019-07-06 06:32:00,-1.83235,86,0,25,22,22,19,25.5,22,19,0,0,24,24,24,25,26,25.5,26.5,18.8,0.2394,0,1,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,0,0,0,0
"7594",2019-07-06 06:33:00,-1.79146,87,0,25,22,22,19,25.5,22,19,0,0,24,24,24,25,26,25.5,26.5,18.8,0.23814,0,1,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,0,0,0,0
"7595",2019-07-06 06:34:00,-1.9056,89,0,25,22,22,19,25.5,22,19,0,0,24,24,24,25,26,25.5,26.5,18.8,0.21987,0,1,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,0,0,0,0
"7596",2019-07-06 06:35:00,-1.79454,93,0,25,22,22,19,25.5,22,19,0,0,24,24,24,25,26,25.5,26.5,18.9,0.25767,0,1,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,0,0,0,0
"7597",2019-07-06 06:36:00,-1.59563,95,0,25,22,22,19,25.5,22,19,0,0,24,24,24,25,26,25.5,26.5,18.9,0.21294,0,1,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,0,0,0,0
"7598",2019-07-06 06:37:00,-1.65481,96,0,25,22,22,19,25.5,22,19,0,0,24,24,24,25,26,25.5,26.5,19,0.21357,0,1,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,0,0,0,0
"7599",2019-07-06 06:38:00,-1.60737,97,0,25,22,22,19,25.5,22,19,0,0,24,24,24,25,26,25.5,26.5,19.1,0.20664,0,1,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,0,0,0,0
"7600",2019-07-06 06:39:00,-1.80062,101,0,25,22,22,19,25.5,22,19,0,0,24,24,24,25,26,25.5,26.5,19.2,0.18207,0,1,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,0,0,0,0
"7601",2019-07-06 06:40:00,-1.80877,103,0,25,22,22,19,25.5,22,19,0,0,24,24,24,25,26,25.5,26.5,19.3,0.17451,0,1,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,0,0,0,0
"7602",2019-07-06 06:41:00,-1.83648,106,0,25,22,22,19,25.5,22,19,0,0,24,24,24,25,26,25.5,26.5,19.5,1.62099,0,1,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,0,0,0,0
"7603",2019-07-06 06:42:00,-2.04791,109,0,25,22,22,19,25.5,22,19,0,0,24,24,24,25,26,25.5,26.5,19.6,0.21924,0,1,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,0,0,0,0
"7604",2019-07-06 06:43:00,-1.84591,111,0,25,22,22,19,25.5,22,19,2.86333333333333,0,24,24,24,25,26,25.5,26.5,19.8,0.29421,0,1,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,0,0,0,0
"7605",2019-07-06 06:44:00,-1.81742,112,0,25,22,22,19,25.5,22,19,3.2945,0,24,24,24,25,26,25.5,26.5,19.9,0.26397,0,1,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,0,0,0,0
"7606",2019-07-06 06:45:00,-1.75777,115,0,25,22,22,19,25.5,22,19,0,0,24,24,24,25,26,25.5,26.5,19.9,0.31248,0,1,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,0,0,0,0
"7607",2019-07-06 06:46:00,-1.76164,117,0,25,22,22,19,25.5,22,19,0,0,24,24,24,25,26,25.5,26.5,19.8,0.16947,0,1,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,0,0,0,0
"7608",2019-07-06 06:47:00,-1.74049,119,0,25,22,22,19,25.5,22,19,0,0,24,24,24,25,26,25.5,26.5,19.7,0.54747,0,1,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,0,0,0,0
"7609",2019-07-06 06:48:00,-1.70233,123,0,25,22,22,19,25.5,22,19,0,0,24,24,24,25,26,25.5,26.5,19.5,0.13041,0,1,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,0,0,0,0
"7610",2019-07-06 06:49:00,-1.95349,125,0,25,22,22,19,25.5,22,19,0,0,24,24,24,25,26,25.5,26.5,19.4,0.12537,0,1,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,0,0,0,0
"7611",2019-07-06 06:50:00,-1.53561,127,0,25,22,22,19,25.5,22,19,0,0,24,24,24,25,26,25.5,26.5,19.3,0.126,0,1,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,0,0,0,0
"7612",2019-07-06 06:51:00,-1.41475,130,0,25,22,22,19,25.5,22,19,0,0,24,24,24,25,26,25.5,26.5,19.3,0.0819,0,1,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,0,0,0,0
"7613",2019-07-06 06:52:00,-1.34552,134,0,25,22,22,19,25.5,22,19,0,0,24,24,24,25,26,25.5,26.5,19.3,0.08064,0,1,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,0,0,0,0
"7614",2019-07-06 06:53:00,-1.27302,136,0,25,22,22,19,25.5,22,19,0,0,24,24,24,25,26,25.5,26.5,19.4,0.063,0,1,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,0,0,0,0
"7615",2019-07-06 06:54:00,-1.19546,139,0,25,22,22,19,25.5,22,19,0,0,24.5,24,24,25,26,25.5,26.5,19.4,0.0504,0,1,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,0,0,0,0
"7616",2019-07-06 06:55:00,-1.19776,141,0,25,22,22,19,25.5,22,19,0,0,24.5,24,24,25,26,25.5,26.5,19.4,0.03717,0,1,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,0,0,0,0
"7617",2019-07-06 06:56:00,-1.60171,144,0,25,22,22,19,25.5,22,19,0,0,24.5,24,24,25,26,25.5,26.5,19.5,0.02394,0,1,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,0,0,0,0
"7618",2019-07-06 06:57:00,-1.81182,147,0,25,22,22,19,25.5,22,19,0,0,24.5,24,24,25,26,25.5,26.5,19.5,0.0063,0,1,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,0,0,0,0
"7619",2019-07-06 06:58:00,-1.30645,150,0,25,22,22,19,25.5,22,19,0,0,24.5,24,24,25,26,25.5,26.5,19.5,0.01134,0,1,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,0,0,0,0
"7620",2019-07-06 06:59:00,-2.40233,153,0,25,22,22,19,25.5,22,19,0,0,24.5,24,24,25,26,25.5,26.5,19.5,-0.000630001,0,1,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,0,0,0,0
"7621",2019-07-06 07:00:00,-2.99478,156,0,25,22,22,19,25.5,22,19,0,0,24.5,24,24,25,26,25.5,26.5,19.5,-0.02016,0,1,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,0,0,0,0
"7622",2019-07-06 07:01:00,-3.12539,159,0,25,22,22,19,25.5,22,19,0,0,24.5,24,24,25,26,25.5,26.5,19.6,-0.03339,0,1,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,0,0,0,0
"7623",2019-07-06 07:02:00,-2.85259,163,0,25,22,22,19,25.5,22,19,0,0,24.5,24,24,25,26,25.5,26.5,19.6,1.98198,0,1,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,0,0,0,0
"7624",2019-07-06 07:03:00,-2.63219,165,0,25,22,22,19,25.5,22,19,0,0,24.5,24,24,25,26,25.5,26.5,19.8,-0.07119,0,1,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,0,0,0,0
"7625",2019-07-06 07:04:00,-2.45163,169,0,25,22,22,19,25.5,22,19,0,0,24.5,24,24,25,26,25.5,26.5,20,-0.0882,0,1,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,0,0,0,0
"7626",2019-07-06 07:05:00,-2.37661,174,0,25,22,22,19,25.5,22,19,0,0,24.5,24,24,25,26,25.5,26.5,20.2,-0.02079,0,1,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,0,0,0,0
"7627",2019-07-06 07:06:00,-2.18358,176,0,25,22,22,19,25.5,22,19,0,0,24.5,24,24,25,26,25.5,26.5,20.5,-0.08316,0,1,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,0,0,0,0
"7628",2019-07-06 07:07:00,-2.01531,179,0,25,22,22,19,25.5,22,19,0,0,24.5,24,24,25,26,25.5,26.5,20.7,-0.05166,0,1,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,0,0,0,0
"7629",2019-07-06 07:08:00,-1.91997,181,0,25,22,22,19,25.5,22,19,0,0,24.5,24,24,25,26,25.5,26.5,20.8,-0.08568,0,1,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,0,0,0,0
"7630",2019-07-06 07:09:00,-1.57713,185,0,25,22,22,19,25.5,22,19,0,0,24.5,24,24,25,26,25.5,26.5,20.9,-0.06111,0,1,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,0,0,0,0
"7631",2019-07-06 07:10:00,-1.82598,189,0,25,22,22,19,25.5,22,19,0,0,24.5,24,24,25,26,25.5,26.5,21,-0.14049,0,1,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,0,0,0,0
"7632",2019-07-06 07:11:00,-1.76254,190,0,25,22,22,19,25.5,22,19,0,0,24.5,24,24,25,26,25.5,26.5,21,-0.14616,0,1,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,0,0,0,0
"7633",2019-07-06 07:12:00,-1.75332,193,0,25,22,22,19,25.5,22,19,0,0,24.5,24,24,25,26,25.5,26.5,21,-0.17766,0,1,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,0,0,0,0
"7634",2019-07-06 07:13:00,-1.74799,196,0,25,22,22,19,25.5,22,19,0,0,24.5,24,24,25,26,25.5,26.5,21.1,-0.19656,0,1,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,0,0,0,0
"7635",2019-07-06 07:14:00,-1.73484,200,0,25,22,22,19,25.5,22,19,0,0,24.5,24,24.5,25,26,25.5,26.5,21.2,-0.2205,0,1,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,0,0,0,0
"7636",2019-07-06 07:15:00,-1.81443,204,0,25,22,22,19,25.5,22,19,0,0,24.5,24,24.5,25,26,25.5,26.5,21.4,-0.22176,0,1,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,0,0,0,0
"7637",2019-07-06 07:16:00,-1.60038,207,0,25,22,22,19,25.5,22,19,0,0,24.5,24,24.5,25,26,25.5,26.5,21.6,-0.23436,0,1,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,0,0,0,0
"7638",2019-07-06 07:17:00,-1.7208,210,0,25,22,22,19,25.5,22,19,0,0,24.5,24,24.5,25,26,25.5,26.5,21.8,-0.24696,0,1,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,0,0,0,0
"7639",2019-07-06 07:18:00,-1.77272,213,0,25,22,22,19,25.5,22,19,0,0,24.5,24,24.5,25.5,26,25.5,26.5,21.9,-0.2709,0,1,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,0,0,0,0
"7640",2019-07-06 07:19:00,-1.75271,217,0,25,22,22,19,25.5,22,19,0,0,24.5,24,24.5,25.5,26,25.5,26.5,22,-0.2709,0,1,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,0,0,0,0
"7641",2019-07-06 07:20:00,-1.94858,220,0,25,22,22,19,25.5,22,19,0,0,24.5,24,24.5,25.5,26,25.5,26.5,22,-0.24129,0,1,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,0,0,0,0
"7642",2019-07-06 07:21:00,-1.7709,223,0,25,22,22,19,25.5,22,19,0,0,24.5,24,24.5,25.5,26,25.5,26.5,22.1,-0.32823,0,1,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,0,0,0,0
"7643",2019-07-06 07:22:00,-1.6082,226,0,25,22,22,19,25.5,22,19,0,0,24.5,24,24.5,25.5,26,25.5,26.5,22.2,-0.32193,0,1,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,0,0,0,0
"7644",2019-07-06 07:23:00,-1.78399,230,0,25,22,22,19,25.5,22,19,0,0,24.5,24,24.5,25.5,26,25.5,26.5,22.3,-0.31122,0,1,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,0,0,0,0
"7645",2019-07-06 07:24:00,-1.7472,233,0,25,22,22,19,25.5,22,19,0,0,24.5,24,24.5,25.5,26,25.5,26.5,22.4,-0.32193,0,1,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,0,0,0,0
"7646",2019-07-06 07:25:00,-1.6496,238,0,25,22,22,19,25.5,22,19,0,0,24.5,24,24.5,25.5,26,25.5,26.5,22.6,-0.34083,0,1,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,0,0,0,0
"7647",2019-07-06 07:26:00,-1.8657,240,0,25,22,22,19,25.5,22,19,0,0,24.5,24,24.5,25.5,26,25.5,26.5,22.8,-0.34209,0,1,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,0,0,0,0
"7648",2019-07-06 07:27:00,-1.88994,243,0,25,22,22,19,25.5,22,19,0,0,24.5,24,24.5,25.5,26,25.5,26.5,22.9,-0.34461,0,1,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,0,0,0,0
"7649",2019-07-06 07:28:00,-1.9141,247,0,25,22,22,19,25.5,22,19,0,0,24.5,24,24.5,25.5,26,25.5,26.5,23.1,-0.27468,0,1,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,0,0,0,0
"7650",2019-07-06 07:29:00,-1.6545,250,0,25,22,22,19,25.5,22,19,0,0,24.5,24,24.5,25.5,26,25.5,26.5,23.2,-0.23436,0,1,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,0,0,0,0
"7651",2019-07-06 07:30:00,-1.86317,255,0,25,22,22,19,25.5,22,19,0,0,24.5,24,24.5,25.5,26,25.5,27,23.1,-0.24066,0,1,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,0,0,0,0
"7652",2019-07-06 07:31:00,-1.87836,257,0,25,22,22,19,25.5,22,19,0,0,24.5,24,24.5,25.5,26,25.5,27,22.9,-0.27783,0,1,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,0,0,0,0
"7653",2019-07-06 07:32:00,-1.89649,262,0,25,22,22,19,25.5,22,19,0,0,24.5,24,24.5,25.5,26,25.5,27,22.6,-0.31563,0,1,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,0,0,0,0
"7654",2019-07-06 07:33:00,-1.91249,267,0,25,22,22,19,25.5,22,19,0,0,24.5,24,24.5,25.5,26,26,27,22.5,-0.32193,0,1,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,0,0,0,0
"7655",2019-07-06 07:34:00,-1.84589,270,0,25,22,22,19,25.5,22,19,0,0,24.5,24,24.5,25.5,26,26,27,22.4,-0.27153,0,1,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,0,0,0,0
"7656",2019-07-06 07:35:00,-1.82449,273,0,25,22,22,19,25.5,22,19,0,0,24.5,24,24.5,25.5,26,26,27,22.4,-0.23184,0,1,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,0,0,0,0
"7657",2019-07-06 07:36:00,-2.09222,278,0,25,22,22,19,25.5,22,19,0,0,24.5,24,24.5,25.5,26,26,27,22.6,-0.55566,0,1,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,0,0,0,0
"7658",2019-07-06 07:37:00,-1.85995,281,0,25,22,22,19,25.5,22,19,0,0,24.5,24,24.5,25.5,26,26,27,23,-0.57519,0,1,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,0,0,0,0
"7659",2019-07-06 07:38:00,-1.89398,286,0,25,22,22,19,25.5,22,19,0,0,24.5,24,24.5,25.5,26,26,27,23.3,-0.61677,0,1,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,0,0,0,0
"7660",2019-07-06 07:39:00,-1.89382,289,0,25,22,22,19,25.5,22,19,0,0,24.5,24,24.5,25.5,26,26,27,23.5,-0.63126,0,1,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,0,0,0,0
"7661",2019-07-06 07:40:00,-1.89871,295,0,25,22,22,19,25.5,22,19,0,0,24.5,24,24.5,25.5,26,26,27,23.8,-0.6615,0,1,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,0,0,0,0
"7662",2019-07-06 07:41:00,-1.87147,300,0,25,22,22,19,25.5,22,19,0,0,24.5,24,24.5,25.5,26,26,27,23.9,-0.68733,0,1,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,0,0,0,0
"7663",2019-07-06 07:42:00,-1.68396,304,0,25,22,22,19,25.5,22,19,0,0,24.5,24,24.5,25.5,26,26,27,24,-0.69993,0,1,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,0,0,0,0
"7664",2019-07-06 07:43:00,-1.8747,308,0,25,22,22,19,25.5,22,19,0,0,24.5,24,24.5,25.5,26,26,27,24,-0.73206,0,1,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,0,0,0,0
"7665",2019-07-06 07:44:00,-2.14242,313,0,25,22,22,19,25.5,22,19,0,0,24.5,24,24.5,25.5,26,26,27,23.9,-0.76293,0,1,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,0,0,0,0
"7666",2019-07-06 07:45:00,-1.88726,320,0,25,22,22,19,25.5,22,19,0,0,24.5,24,24.5,25.5,26,26,27,23.9,-0.80073,0,1,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,0,0,0,0
"7667",2019-07-06 07:46:00,-1.88937,326,0,25,22,22,19,25.5,22,19,0,0,24.5,24,24.5,25.5,26,26,27,23.9,-0.82026,0,1,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,0,0,0,0
"7668",2019-07-06 07:47:00,-1.92043,330,0,25,22,22,19,25.5,22,19,0,0,24.5,24,24.5,25.5,26,26,27,23.9,-0.8505,0,1,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,0,0,0,0
"7669",2019-07-06 07:48:00,-1.92986,334,0,25,22,22,19,25.5,22,19,0,0,24.5,24,24.5,25.5,26,26,27,23.9,-0.87066,0,1,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,0,0,0,0
"7670",2019-07-06 07:49:00,-1.92879,339,0,25,22,22,19,25.5,22,19,0,0,24.5,24,24.5,25.5,26,26,27,24,-0.87633,0,1,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,0,0,0,0
"7671",2019-07-06 07:50:00,-1.91459,347,0,25,22,22,19,25.5,22,19,0,0,24.5,24,24.5,25.5,26,26,27,24.2,-0.8757,0,1,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,0,0,0,0
"7672",2019-07-06 07:51:00,-1.88616,353,0,25,22,22,19,25.5,22,19,0,0,24.5,24,24.5,25.5,26,26,27,24.3,-0.94563,0,1,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,0,0,0,0
"7673",2019-07-06 07:52:00,-1.90205,358,0,25,22,22,19,25.5,22,19,0,0,24.5,24,24.5,25.5,26,26,27,24.5,-0.97146,0,1,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,0,0,0,0
"7674",2019-07-06 07:53:00,-1.89301,365,0,25,22,22,19,25.5,22,19,0,0,24.5,24,24.5,25.5,26,26,27,24.7,-1.00233,0,1,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,0,0,0,0
"7675",2019-07-06 07:54:00,-1.8892,371,0,25,22,22,19,25.5,22,19,0,0,24.5,24,24.5,25.5,26,26,27,24.7,-1.03383,0,1,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,0,0,0,0
"7676",2019-07-06 07:55:00,-1.95958,379,0,25,22,22,19,25.5,22,19,0,0,24.5,24,24.5,25.5,26,26,27,24.7,-1.06596,0,1,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,0,0,0,0
"7677",2019-07-06 07:56:00,-1.81973,386,0,25,22,22,19,25.5,22,19,0,0,24.5,24,24.5,25.5,26,26,27,24.6,-1.0962,0,1,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,0,0,0,0
"7678",2019-07-06 07:57:00,-1.87472,394,0,25,22,22,19,25.5,22,19,0,0,24.5,24,24.5,25.5,26,26,27,24.6,-1.11636,0,1,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,0,0,0,0
"7679",2019-07-06 07:58:00,-1.86706,400,0,25,22,22,19,25.5,22,19,0,0,24.5,24,24.5,25.5,26,26,27,24.6,-1.14723,0,1,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,0,0,0,0
"7680",2019-07-06 07:59:00,-1.92976,407,0,25,22,22,19,25.5,22,19,0,0,24.5,24,24.5,25.5,26,26,27,24.6,-1.17243,0,1,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,0,0,0,0
"7681",2019-07-06 08:00:00,-1.95931,416,0,25,22,22,19,25.5,22,19,0,0,24.5,24,24.5,25.5,26,26,27,24.6,-1.12959,0,1,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,0,0,0,0
"7682",2019-07-06 08:01:00,-1.85225,425,0,25,22,22,19,25.5,22,19,0,0,24.5,24,24.5,25.5,26,26,27,24.5,-1.21779,0,1,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,0,0,0,0
"7683",2019-07-06 08:02:00,-1.45781,432,0,25,22,22,19,25.5,22,19,0,0,24.5,24,24.5,25.5,26,26,27,24.5,-1.26693,0,1,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,0,0,0,0
"7684",2019-07-06 08:03:00,-2.04583,442,0,25,22,22,19,25.5,22,19,0,0,24.5,24,24.5,25.5,26,26,27,24.5,-1.29906,0,1,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,0,0,0,0
"7685",2019-07-06 08:04:00,-1.74203,450,0,25,22,22,19,25.5,22,19,0,0,24.5,24,24.5,25.5,26,26,27,24.5,-1.33686,0,1,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,0,0,0,0
"7686",2019-07-06 08:05:00,-1.9607,459,0,25,22,22,19,25.5,22,19,0,0,24.5,24,24.5,25.5,26,26,27,24.7,-1.31166,0,1,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,0,0,0,0
"7687",2019-07-06 08:06:00,-1.83314,470,0,25,22,22,19,25.5,22,19,0,0,24.5,24,24.5,25.5,26,26,27,24.8,-1.38663,0,1,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,0,0,0,0
"7688",2019-07-06 08:07:00,-1.95713,480,0,25,22,22,19,25.5,22,19,0,0,24.5,24,24.5,25.5,26,26,27,24.9,-1.46853,0,1,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,0,0,0,0
"7689",2019-07-06 08:08:00,-1.91395,491,0,25,22,22,19,25.5,22,19,0,0,24.5,24,24.5,25.5,26,26,27,25.3,-1.50759,0,1,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,0,0,0,0
"7690",2019-07-06 08:09:00,-2.30226,505,0,25,22,22,19,25.5,22,19,0,0,24.5,24,24.5,25.5,26,26,27,26.7,-1.58697,0,1,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,0,0,0,0
"7691",2019-07-06 08:10:00,-1.97911,470,0,25,22,22,19,25.5,22,19,0,0,24.5,24,24.5,25.5,26,26,27,26.8,-1.42317,0,1,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,0,0,0,0
"7692",2019-07-06 08:11:00,-1.93809,504,0,25,22,22,19,25.5,22,19,0,0,24.5,24,24.5,25.5,26,26,27,26.5,-1.57563,0,1,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,0,0,0,0
"7693",2019-07-06 08:12:00,-1.97223,513,0,25,22,22,19,25.5,22,19,0,0,24.5,24,24.5,25.5,26,26,27,26.9,-1.59894,0,1,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,0,0,0,0
"7694",2019-07-06 08:13:00,-1.96499,537,0,25,22,22,19,25.5,22,19,0,0,24.5,24,24.5,25.5,26,26,27,27.2,-1.66509,0,1,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,0,0,0,0
"7695",2019-07-06 08:14:00,-1.96034,542,0,25,22,22,19,25.5,22,19,0,0,24.5,24,25,25.5,26,26,27,27.4,-1.72746,0,1,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,0,0,0,0
"7696",2019-07-06 08:15:00,-1.97946,543,0,25,22,22,19,25.5,22,19,0,0,24.5,24,25,25.5,26,26,27,27.5,-1.65753,0,1,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,0,0,0,0
"7697",2019-07-06 08:16:00,-1.91722,541,0,25,22,22,19,25.5,22,19,0,0,24.5,24,25,25.5,26,26,27,27.8,-1.67643,0,1,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,0,0,0,0
"7698",2019-07-06 08:17:00,-1.97934,515,0,25,22,22,19,25.5,22,19,0,0,24.5,24,25,25.5,26,26,27,27.7,-1.67139,0,1,1,1,1,1,1,0,1,1,1,1,0,1,1,1,0,0,0,0,0
"7699",2019-07-06 08:18:00,-1.96433,554,0,25,22,22,19,25.5,22,19,0,0,24.5,24,25,25.5,26,26,27,27.5,-1.72746,0,1,1,1,1,1,1,0,1,1,1,1,0,1,1,1,0,0,0,0,0
"7700",2019-07-06 08:19:00,-1.94599,559,0,25,22,22,19,25.5,22,19,0,0,24.5,24,25,25.5,26,26,27.5,27.1,-1.7577,0,1,1,1,1,1,1,0,1,1,1,1,0,1,1,1,0,0,0,0,0
"7701",2019-07-06 08:20:00,-1.93987,567,0,25,22,22,19,25.5,22,19,0,0,24.5,24,25,26,26,26,27.5,26.4,-1.65879,0,1,1,1,1,1,1,0,1,1,1,1,0,1,1,1,0,0,0,0,0
"7702",2019-07-06 08:21:00,-1.96857,578,0,25,22,22,19,25.5,22,19,0,0,24.5,24,25,26,26,26,27.5,26.2,-1.89756,0,1,1,1,1,1,1,0,1,1,1,1,0,1,1,1,0,0,0,0,0
"7703",2019-07-06 08:22:00,-2.24436,603,0,25,22,22,19,25.5,22,19,0,0,24.5,24,25,26,26,26,27.5,26.9,-1.95993,0,1,1,1,1,1,1,0,1,1,1,1,0,1,1,1,0,0,0,0,0
"7704",2019-07-06 08:23:00,-1.81762,603,0,25,22,22,19,25.5,22,19,0,0,24.5,24,25,26,26,26,27.5,26.9,-1.99773,0,1,1,1,1,1,1,0,1,1,1,1,0,1,1,1,0,0,0,0,0
"7705",2019-07-06 08:24:00,-1.7748,620,0,25,22,22,19,25.5,22,19,0,0,24.5,24,25,26,26,26,27.5,26.4,-2.03994,0,1,1,1,1,1,1,0,1,1,1,1,0,1,1,1,0,0,0,0,0
"7706",2019-07-06 08:25:00,-1.71879,618,0,25,22,22,19,25.5,22,19,0,0,24.5,24,25,26,26,26,27.5,26.3,-2.00466,0,1,1,1,1,1,1,0,1,1,1,1,0,1,1,1,0,0,0,0,0
"7707",2019-07-06 08:26:00,-1.57184,613,0,25,22,22,19,25.5,22,19,0,0,24.5,24,25,26,26,26,27.5,26.4,-1.99206,0,1,1,1,1,1,1,0,1,1,1,1,0,1,1,1,0,0,0,0,0
"7708",2019-07-06 08:27:00,-1.59569,594,0,25,22,22,19,25.5,22,19,0,0,24.5,24,25,26,26,26,27.5,26.1,-1.9152,0,1,1,1,1,1,1,0,1,1,1,1,0,1,1,1,0,0,0,0,0
"7709",2019-07-06 08:28:00,-1.32273,580,0,25,22,22,19,25.5,22,19,0,0,24.5,24,25,26,26,26,27.5,26,-1.89063,0,1,1,1,1,1,1,0,1,1,1,1,0,1,1,1,0,0,0,0,0
"7710",2019-07-06 08:29:00,-1.40946,529,0,25,22,22,19,25.5,22,19,0,0,24.5,24,25,26,26,26,27.5,26.4,-1.63296,0,1,1,1,1,1,1,0,1,1,1,1,0,1,1,1,0,0,0,0,0
"7711",2019-07-06 08:30:00,-1.30265,379,0,25,22,22,19,25.5,22,19,0,0,24.5,24,25,26,26,26,27.5,26.7,-0.75033,0,1,1,1,1,1,1,0,1,1,1,1,0,1,1,1,0,0,0,0,0
"7712",2019-07-06 08:31:00,-1.36493,366,0,25,22,22,19,25.5,22,19,0,0,24.5,24,25,26,26,26,27.5,27.4,-1.07919,0,1,1,1,1,1,1,0,1,1,1,1,0,1,1,1,0,0,0,0,0
"7713",2019-07-06 08:32:00,-1.69914,353,0,25,22,22,19,25.5,22,19,0,0,24.5,24,25,26,26,26,27.5,27.1,-1.11195,0,1,1,1,1,1,1,0,1,1,1,1,0,1,1,1,0,0,0,0,0
"7714",2019-07-06 08:33:00,-1.68442,399,0,25,22,22,19,25.5,22,19,0,0,24.5,24,25,26,26,26,27.5,26.6,-1.29969,0,1,1,1,1,1,1,0,1,1,1,1,0,1,1,1,0,0,0,0,0
"7715",2019-07-06 08:34:00,-1.82481,418,0,25,22,22,19,25.5,22,19,0,0,24.5,24,25,26,26,26,27.5,26.6,-1.32489,0,1,1,1,1,1,1,0,1,1,1,1,0,1,1,1,0,0,0,0,0
"7716",2019-07-06 08:35:00,-2.20118,387,0,25,22,22,19,25.5,22,19,0,0,24.5,24,25,26,26,26,27.5,26.4,-1.17936,0,1,1,1,1,1,1,0,1,1,1,1,0,1,1,1,0,0,0,0,0
"7717",2019-07-06 08:36:00,-2.63361,369,0,25,22,22,19,25.5,22,19,0,0,25,24,25,26,26,26,27.5,26.1,-1.13463,0,1,1,1,1,1,1,0,1,1,1,1,0,1,1,1,0,0,0,0,0
"7718",2019-07-06 08:37:00,-3.09654,367,0,25,22,22,19,25.5,22,19,0,0,25,24,25,26,26,26,27.5,26.3,-1.15416,0,1,1,1,1,1,1,0,1,1,1,1,0,1,1,1,0,0,0,0,0
"7719",2019-07-06 08:38:00,-3.08495,366,0,25,22,22,19,25.5,22,19,0,0,25,24,25,26,26,26,27.5,26.2,-1.1151,0,1,1,1,1,1,1,0,1,1,1,1,0,1,1,1,0,0,0,0,0
"7720",2019-07-06 08:39:00,-2.80569,356,0,25,22,22,19,25.5,22,19,0,0,25,24,25,26,26,26,27.5,26.7,-1.07856,0,1,1,1,1,1,1,0,1,1,1,1,0,1,1,1,0,0,0,0,0
"7721",2019-07-06 08:40:00,-2.55801,342,0,25,22,22,19,25.5,22,19,0,0,25,24,25,26,26,26,27.5,27,-1.0521,0,1,1,1,1,1,1,0,1,1,1,1,0,1,1,1,0,0,0,0,0
"7722",2019-07-06 08:41:00,-2.27095,325,0,25,22,22,19,25.5,22,19,0,0,25,24,25,26,26,26,27.5,26.8,-0.60543,0,1,1,1,1,1,1,0,1,1,1,1,0,1,1,1,0,0,0,0,0
"7723",2019-07-06 08:42:00,-2.50544,317,0,25,22,22,19,25.5,22,19,0,0,25,24,25,26,26,26,27.5,26.8,-0.94689,0,1,1,1,1,1,1,0,1,1,1,1,0,1,1,1,0,0,0,0,0
"7724",2019-07-06 08:43:00,-2.05009,315,0,25,22,22,19,25.5,22,19,0,0,25,24,25,26,26,26,27.5,26.9,-0.94563,0,1,1,1,1,1,1,0,1,1,1,1,0,1,1,1,0,0,0,0,0
"7725",2019-07-06 08:44:00,-1.95408,314,0,25,22,22,19,25.5,22,19,0,0,25,24,25,26,26,26,27.5,27,-0.945,0,1,1,1,1,1,1,0,1,1,1,1,0,1,1,1,0,0,0,0,0
"7726",2019-07-06 08:45:00,-1.81625,321,0,25,22,22,19,25.5,22,19,0,0,25,24,25,26,26,26,27.5,26.1,-0.97146,0,1,1,1,1,1,1,0,1,1,1,1,0,1,1,1,0,0,0,0,0
"7727",2019-07-06 08:46:00,-1.75319,321,0,25,22,22,19,25.5,22,19,0,0,25,24,25,26,26,26,27.5,26,-0.97083,0,1,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,0,0,0,0
"7728",2019-07-06 08:47:00,-1.80771,327,0,25,22,22,19,25.5,22,19,0,0,25,24,25,26,26,26,27.5,26,-1.0206,0,1,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,0,0,0,0
"7729",2019-07-06 08:48:00,-1.7258,348,0,25,22,22,19,25.5,22,19,0,0,25,24,25,26,26,26,27.5,26.1,-1.11573,0,1,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,0,0,0,0
"7730",2019-07-06 08:49:00,-2.07013,374,0,25,22,22,19,25.5,22,19,0,0,25,24,25,26,26,26,27.5,25.9,-1.19763,0,1,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,0,0,0,0
"7731",2019-07-06 08:50:00,-1.68223,393,0,25,22,22,19,25.5,22,19,0,0,25,24,25,26,26,26,27.5,24.9,-0.89523,0,1,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,0,0,0,0
"7732",2019-07-06 08:51:00,-1.75991,401,0,25,22,22,19,25.5,22,19,0,0,25,24,25,26,26,26,27.5,25.2,-1.3104,0,1,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,0,0,0,0
"7733",2019-07-06 08:52:00,-1.73741,415,0,25,22,22,19,25.5,22,19,0,0,25,24,25,26,26,26,27.5,25.4,-1.34946,0,1,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,0,0,0,0
"7734",2019-07-06 08:53:00,-1.73182,406,0,25,22,22,19,25.5,22,19,0,0,25,24,25,26,26,26,27.5,26.2,-1.36332,0,1,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,0,0,0,0
"7735",2019-07-06 08:54:00,-1.74759,417,0,25,22,22,19,25.5,22,19,0,0,25,24,25,26,26,26,27.5,26,-1.38033,0,1,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,0,0,0,0
"7736",2019-07-06 08:55:00,-1.7203,434,0,25,22,22,19,25.5,22,19,0,0,25,24,25,26,26,26,27.5,26.7,-1.44333,0,1,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,0,0,0,0
"7737",2019-07-06 08:56:00,-1.75984,480,0,25,22,22,19,25.5,22,19,0,0,25,24,25,26,26,26,27.5,26.9,-1.5876,0,1,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,0,0,0,0
"7738",2019-07-06 08:57:00,-1.87914,455,0,25,22,22,19,25.5,22,19,0,0,25,24,25,26,26,26,27.5,26.1,-1.47483,0,1,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,0,0,0,0
"7739",2019-07-06 08:58:00,-1.89355,478,0,25,22,22,19,25.5,22,19,0,0,25,24,25,26,26,26,27.5,26,-1.54539,0,1,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,0,0,0,0
"7740",2019-07-06 08:59:00,-1.9851,441,0,25,22,22,19,25.5,22,19,0,0,25,24,25,26,26,26,27.5,24.6,-1.4427,0,1,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,0,0,0,0
"7741",2019-07-06 09:00:00,-2.02225,410,0,25,22,22,19,25.5,22,19,0,0,25,24,25,26,26,26,27.5,24.7,-1.30095,0,1,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,0,0,0,0
"7742",2019-07-06 09:01:00,-1.98808,391,0,25,22,22,19,25.5,22,19,0,0,25,24,25,26,26,26,27.5,24.4,-1.24173,0,1,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,0,0,0,0
"7743",2019-07-06 09:02:00,-2.24081,374,0,25,22,22,19,25.5,22,19,0,0,25,24,25,26,26,26,27.5,23.6,-1.17873,0,1,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,0,0,0,0
"7744",2019-07-06 09:03:00,-1.96896,374,0,25,22,22,19,25.5,22,19,0,0,25,24,25,26,26,26,27.5,23.9,-1.16613,0,1,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,0,0,0,0
"7745",2019-07-06 09:04:00,-2.06575,376,0,25,22,22,19,25.5,22,19,0,0,25,24,25,26,26,26,27.5,23.5,-1.17873,0,1,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,0,0,0,0
"7746",2019-07-06 09:05:00,-2.49386,380,0,25,22,22,19,25.5,22,19,0,0,25,24,25,26,26,26,27.5,24,-1.22976,0,1,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,0,0,0,0
"7747",2019-07-06 09:06:00,-1.94666,391,0,25,22,22,19,25.5,22,19,0,0,25,24,25,26,26,26,27.5,24.1,-1.23039,0,1,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,0,0,0,0
"7748",2019-07-06 09:07:00,-2.28901,392,0,25,22,22,19,25.5,22,19,0,0,25,24,25,26,26,26,27.5,24.6,-1.26,0,1,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,0,0,0,0
"7749",2019-07-06 09:08:00,-1.97929,386,0,25,22,22,19,25.5,22,19,0,0,25,24,25,26,26,26,27.5,24.6,-1.24488,0,1,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,0,0,0,0
"7750",2019-07-06 09:09:00,-2.09717,381,0,25,22,22,19,25.5,22,19,0,0,25,24,25,26,26,26,27.5,24.3,-1.21086,0,1,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,0,0,0,0
"7751",2019-07-06 09:10:00,-1.95808,382,0,25,22,22,19,25.5,22,19,0,0,25,24,25,26,26,26,27.5,25,-1.17369,0,1,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,0,0,0,0
"7752",2019-07-06 09:11:00,-1.96712,397,0,25,22,22,19,25.5,22,19,0,0,25,24,25,26,26,26,27.5,25.4,-1.2915,0,1,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,0,0,0,0
"7753",2019-07-06 09:12:00,-1.95119,402,0,25,22,22,19,25.5,22,19,0,0,25,24,25,26,26,26.5,27.5,25.2,-1.30473,0,1,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,0,0,0,0
"7754",2019-07-06 09:13:00,-1.93805,414,0,25,22,22,19,25.5,22,19,0,0,25,24,25,26,26,26.5,27.5,25.4,-1.34316,0,1,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,0,0,0,0
"7755",2019-07-06 09:14:00,-1.93165,422,0,25,22,22,19,25.5,22,19,0,0,25,24,25,26,26,26.5,27.5,25.6,-1.386,0,1,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,0,0,0,0
"7756",2019-07-06 09:15:00,-1.8478,412,0,25,22,22,19,25.5,22,19,0,0,25,24,25,26,26,26.5,27.5,25.6,-1.33812,0,1,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,0,0,0,0
"7757",2019-07-06 09:16:00,-1.82019,415,0,25,22,22,19,25.5,22,19,0,0,25,24,25,26,26,26.5,27.5,25.6,-1.34883,0,1,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,0,0,0,0
"7758",2019-07-06 09:17:00,-1.94401,417,0,25,22,22,19,25.5,22,19,0,0,25,24,25,26,26,26.5,27.5,25,-1.34946,0,1,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,0,0,0,0
"7759",2019-07-06 09:18:00,-1.88281,413,0,25,22,22,19,25.5,22,19,0,0,25,24,25,26,26,26.5,27.5,24.4,-1.37403,0,1,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,0,0,0,0
"7760",2019-07-06 09:19:00,-1.93127,417,0,25,22,22,19,25.5,22,19,0,0,25,24,25,26,26,26.5,27.5,24.2,-1.37844,0,1,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,0,0,0,0
"7761",2019-07-06 09:20:00,-1.91128,430,0,25,22,22,19,25.5,22,19,0,0,25,24,25,26,26,26.5,27.5,24.7,-1.42506,0,1,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,0,0,0,0
"7762",2019-07-06 09:21:00,-1.94843,414,0,25,22,22,19,25.5,22,19,0,0,25,24,25,26,26,26.5,27.5,24.9,-1.37466,0,1,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,0,0,0,0
"7763",2019-07-06 09:22:00,-1.99563,414,0,25,22,22,19,25.5,22,19,0,0,25,24,25,26,26,26.5,27.5,25.2,-1.4112,0,1,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,0,0,0,0
"7764",2019-07-06 09:23:00,-1.8802,432,0,25,22,22,19,25.5,22,19,0,0,25,24,25,26,26,26.5,27.5,25.6,-0.07434,0,1,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,0,0,0,0
"7765",2019-07-06 09:24:00,-1.95483,463,0,25,22,22,19,25.5,22,19,0,0,25,24,25,26,26,26.5,27.5,25.7,-1.59201,0,1,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,0,0,0,0
"7766",2019-07-06 09:25:00,-1.90139,496,0,25,22,22,19,25.5,22,19,0,0,25,24,25,26,26,26.5,27.5,25.8,-1.70919,0,1,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,0,0,0,0
"7767",2019-07-06 09:26:00,-1.92698,489,0,25,22,22,19,25.5,22,19,0,0,25,24,25,26,26,26.5,27.5,25.5,-1.67076,0,1,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,0,0,0,0
"7768",2019-07-06 09:27:00,-2.02436,478,0,25,22,22,19,25.5,22,19,0,0,25,24,25.5,26,26,26.5,27.5,24.6,-1.64556,0,1,1,1,1,1,1,0,1,1,1,1,0,1,1,1,0,0,0,0,0
"7769",2019-07-06 09:28:00,-1.9307,481,0,25,22,22,19,25.5,22,19,0,0,25,24,25.5,26,26,26.5,27.5,24.6,-1.65879,0,1,1,1,1,1,1,0,1,1,1,1,0,1,1,1,0,0,0,0,0
"7770",2019-07-06 09:29:00,-1.78398,472,0,25,22,22,19,25.5,22,19,0,0,25,24,25.5,26,26,26.5,27.5,25.3,-1.63863,0,1,1,1,1,1,1,0,1,1,1,1,0,1,1,1,0,0,0,0,0
"7771",2019-07-06 09:30:00,-1.90918,474,0,25,22,22,19,25.5,22,19,0,0,25,24,25.5,26,26,26.5,27.5,25.5,-1.63926,0,1,1,1,1,1,1,0,1,1,1,1,0,1,1,1,0,0,0,0,0
"7772",2019-07-06 09:31:00,-1.90219,443,0,25,22,22,19,25.5,22,19,0,0,25,24,25.5,26,26,26.5,27.5,26,-1.50759,0,1,1,1,1,1,1,0,1,1,1,1,0,1,1,1,0,0,0,0,0
"7773",2019-07-06 09:32:00,-1.4732,440,0,25,22,22,19,25.5,22,19,0,0,25,24,25.5,26,26,26.5,27.5,26.3,-1.50066,0,1,1,1,1,1,1,0,1,1,1,1,0,1,1,1,0,0,0,0,0
"7774",2019-07-06 09:33:00,-1.86618,449,0,25,22,22,19,25.5,22,19,0,0,25,24,25.5,26,26,26.5,27.5,26.6,-1.53846,0,1,1,1,1,1,1,0,1,1,1,1,0,1,1,1,0,0,0,0,0
"7775",2019-07-06 09:34:00,-1.90778,451,0,25,22,22,19,25.5,22,19,0,0,25,24,25.5,26,26,26.5,27.5,26.8,-1.56933,0,1,1,1,1,1,1,0,1,1,1,1,0,1,1,1,0,0,0,0,0
"7776",2019-07-06 09:35:00,-2.15988,462,0,25,22,22,19,25.5,22,19,0,0,25,24,25.5,26,26,26.5,27.5,27,-1.61343,0,1,1,1,1,1,1,0,1,1,1,1,0,1,1,1,0,0,0,0,0
"7777",2019-07-06 09:36:00,-2.24036,497,0,25,22,22,19,25.5,22,19,0,0,25,24,25.5,26,26,26.5,27.5,27.1,-1.74069,0,1,1,1,1,1,1,0,1,1,1,1,0,1,1,1,0,0,0,0,0
"7778",2019-07-06 09:37:00,-1.90044,445,0,25,22,22,19,25.5,22,19,0,0,25,24,25.5,26,26,26.5,27.5,26,-1.50003,0,1,1,1,1,1,1,0,1,1,1,1,0,1,1,1,0,0,0,0,0
"7779",2019-07-06 09:38:00,-1.86268,469,0,25,22,22,19,25.5,22,19,0,0,25,24,25.5,26,26,26.5,27.5,26.6,-1.63233,0,1,1,1,1,1,1,0,1,1,1,1,0,1,1,1,0,0,0,0,0
"7780",2019-07-06 09:39:00,-1.90406,470,0,25,22,22,19,25.5,22,19,0,0,25,24,25.5,26,26,26.5,27.5,26.8,-1.64997,0,1,1,1,1,1,1,0,1,1,1,1,0,1,1,1,0,0,0,0,0
"7781",2019-07-06 09:40:00,-1.87309,457,0,25,22,22,19,25.5,22,19,0,0,25,24,25.5,26,26,26.5,27.5,26.6,-1.57815,0,1,1,1,1,1,1,0,1,1,1,1,0,1,1,1,0,0,0,0,0
"7782",2019-07-06 09:41:00,-1.84489,444,0,25,22,22,19,25.5,22,19,0,0,25,24,25.5,26,26,26.5,27.5,26.9,-1.51263,0,1,1,1,1,1,1,0,1,1,1,1,0,1,1,1,0,0,0,0,0
"7783",2019-07-06 09:42:00,-1.98362,438,0,25,22,22,19,25.5,22,19,0,0,25,24,25.5,26,26,26.5,27.5,26.5,-1.24236,0,1,1,1,1,1,1,0,1,1,1,1,0,1,1,1,0,0,0,0,0
"7784",2019-07-06 09:43:00,-1.92261,446,0,25,22,22,19,25.5,22,19,0,0,25,24,25.5,26,26,26.5,27.5,26.4,-1.5498,0,1,1,1,1,1,1,0,1,1,1,1,0,1,1,1,0,0,0,0,0
"7785",2019-07-06 09:44:00,-1.75265,463,0,25,22,22,19,25.5,22,19,0,0,25,24,25.5,26,26,26.5,27.5,26.3,-1.62666,0,1,1,1,1,1,1,0,1,1,1,1,0,1,1,1,0,0,0,0,0
"7786",2019-07-06 09:45:00,-1.80262,485,0,25,22,22,19,25.5,22,19,0,0,25,24,25.5,26,26,26.5,27.5,26.4,-1.7136,0,1,1,1,1,1,1,0,1,1,1,1,0,1,1,1,0,0,0,0,0
"7787",2019-07-06 09:46:00,-1.81563,472,0,25,22,22,19,25.5,22,19,0,0,25,24,25.5,26,26,26.5,27.5,26.3,-1.64619,0,1,1,1,1,1,1,0,1,1,1,1,0,1,1,1,0,0,0,0,0
"7788",2019-07-06 09:47:00,-1.79311,458,0,25,22,22,19,25.5,22,19,0,0,25,24,25.5,26,26,26.5,27.5,26.9,-1.60209,0,1,1,1,1,1,1,0,1,1,1,1,0,1,1,1,0,0,0,0,0
"7789",2019-07-06 09:48:00,-1.87934,456,0,25,22,22,19,25.5,22,19,0,0,25,24,25.5,26,26,26.5,27.5,26.8,-1.59327,0,1,1,1,1,1,1,0,1,1,1,1,0,1,1,1,0,0,0,0,0
"7790",2019-07-06 09:49:00,-1.53498,437,0,25,22,22,19,25.5,22,19,0,0,25,24,25.5,26,26,26.5,27.5,26.6,-1.50633,0,1,1,1,1,1,1,0,1,1,1,1,0,1,1,1,0,0,0,0,0
"7791",2019-07-06 09:50:00,-1.92914,426,0,25,22,22,19,25.5,22,19,0,0,25,24,25.5,26,26,26.5,27.5,26.8,-1.17369,0,1,1,1,1,1,1,0,1,1,1,1,0,1,1,1,0,0,0,0,0
"7792",2019-07-06 09:51:00,-1.88675,417,0,25,22,22,19,25.5,22,19,0,0,25,24,25.5,26,26,26.5,27.5,26.2,-1.40049,0,1,1,1,1,1,1,0,1,1,1,1,0,1,1,1,0,0,0,0,0
"7793",2019-07-06 09:52:00,-1.90359,410,0,25,22,22,19,25.5,22,19,0,0,25,24,25.5,26,26,26.5,27.5,26.5,-1.36143,0,1,1,1,1,1,1,0,1,1,1,1,0,1,1,1,0,0,0,0,0
"7794",2019-07-06 09:53:00,-1.8936,389,0,25,22,22,19,25.5,22,19,0,0,25,24,25.5,26,26,26.5,27.5,26.3,-1.24866,0,1,1,1,1,1,1,0,1,1,1,1,0,1,1,1,0,0,0,0,0
"7795",2019-07-06 09:54:00,-1.88581,372,0,25,22,22,19,25.5,22,19,0,0,25,24,25.5,26,26,26.5,27.5,26.3,-1.17243,0,1,1,1,1,1,1,0,1,1,1,1,0,1,1,1,0,0,0,0,0
"7796",2019-07-06 09:55:00,-2.0774,353,0,25,22,22,19,25.5,22,19,0,0,25,24,25.5,26,26,26.5,27.5,26.3,-1.07919,0,1,1,1,1,1,1,0,1,1,1,1,0,1,1,1,0,0,0,0,0
"7797",2019-07-06 09:56:00,-1.96965,339,0,25,22,22,19,25.5,22,19,0,0,25,24,25.5,26,26,26.5,27.5,26.2,-1.02942,0,1,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,0,0,0,0
"7798",2019-07-06 09:57:00,-1.87396,327,0,25,22,22,19,25.5,22,19,0,0,25,24,25.5,26,26,26.5,27.5,26,-0.97713,0,1,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,0,0,0,0
"7799",2019-07-06 09:58:00,-1.85088,315,0,25,22,22,19,25.5,22,19,0,0,25,24,25.5,26,26,26.5,27.5,26.2,-0.92106,0,1,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,0,0,0,0
"7800",2019-07-06 09:59:00,-1.92174,308,0,25,22,22,19,25.5,22,19,0,0,25,24,25.5,26,26,26.5,27.5,26.3,-0.89397,0,1,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,0,0,0,0
"7801",2019-07-06 10:00:00,-1.74009,302,0,25,22,22,19,25.5,22,19,0,0,25,24,25.5,26,26,26.5,27.5,26,-0.945,0,1,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,0,0,0,0
"7802",2019-07-06 10:01:00,-1.79991,297,0,25,22,22,19,25.5,22,19,0,0,25,24,25.5,26,26,26.5,27.5,26.4,-0.95256,0,1,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,0,0,0,0
"7803",2019-07-06 10:02:00,-1.97681,295,0,25,22,22,19,25.5,22,19,0,0,25,24,25.5,26,26,26.5,27.5,26.4,-0.94374,0,1,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,0,0,0,0
"7804",2019-07-06 10:03:00,-1.70349,294,0,25,22,22,19,25.5,22,19,0,0,25,24,25.5,26,26,26.5,27.5,26.2,-0.92736,0,1,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,0,0,0,0
"7805",2019-07-06 10:04:00,-0.985678,294,0,25,22,22,19,25.5,22,19,0,0,25,24,25.5,26,26,26.5,27.5,26.1,-0.92862,0,1,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,0,0,0,0
"7806",2019-07-06 10:05:00,-1.34133,295,0,25,22,22,19,25.5,22,19,0,0,25,24,25.5,26,26,26.5,27.5,25.8,-0.92736,0,1,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,0,0,0,0
"7807",2019-07-06 10:06:00,-1.30576,299,0,25,22,22,19,25.5,22,19,0,0,25,24,25.5,26,26,26.5,27.5,25.6,-0.89586,0,1,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,0,0,0,0
"7808",2019-07-06 10:07:00,-1.33837,302,0,25,22,22,19,25.5,22,19,0,0,25,24,25.5,26,26,26.5,27.5,25.2,-0.95886,0,1,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,0,0,0,0
"7809",2019-07-06 10:08:00,-1.44654,305,0,25,22,22,19,25.5,22,19,0,0,25,24,25.5,26,26,26.5,27.5,25.3,-0.97335,0,1,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,0,0,0,0
"7810",2019-07-06 10:09:00,-1.56466,307,0,25,22,22,19,25.5,22,19,0,0,25,24,25.5,26,26,26.5,27.5,24.9,-0.98469,0,1,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,0,0,0,0
"7811",2019-07-06 10:10:00,-1.78822,310,0,25,22,22,19,25.5,22,19,0,0,25,24,25.5,26,26,26.5,27.5,25.7,-1.00233,0,1,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,0,0,0,0
"7812",2019-07-06 10:11:00,-1.91456,310,0,25,22,22,19,25.5,22,19,0,0,25,24,25.5,26,26,26.5,27.5,26.2,-1.00485,0,1,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,0,0,0,0
"7813",2019-07-06 10:12:00,-2.09714,313,0,25,22,22,19,25.5,22,19,0,0,25,24,25.5,26,26,26.5,27.5,25.9,-1.00863,0,1,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,0,0,0,0
"7814",2019-07-06 10:13:00,-2.58727,315,0,25,22,22,19,25.5,22,19,0,0,25,24.5,25.5,26,26,26.5,27.5,25.5,-1.0206,0,1,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,0,0,0,0
"7815",2019-07-06 10:14:00,-3.17193,319,0,25,22,22,19,25.5,22,19,0,0,25,24.5,25.5,26,26,26.5,27.5,24.2,-1.04706,0,1,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,0,0,0,0
"7816",2019-07-06 10:15:00,-3.40833,324,0,25,22,22,19,25.5,22,19,0,0,25,24.5,25.5,26,26,26.5,27.5,24,-1.0836,0,1,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,0,0,0,0
"7817",2019-07-06 10:16:00,-2.58118,335,0,25,22,22,19,25.5,22,19,0,0,25,24.5,25.5,26,26,26.5,27.5,23.2,-1.12203,0,1,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,0,0,0,0
"7818",2019-07-06 10:17:00,-2.87308,345,0,25,22,22,19,25.5,22,19,0,0,25,24.5,25.5,26,26,26.5,27.5,23.4,-1.16046,0,1,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,0,0,0,0
"7819",2019-07-06 10:18:00,-2.45438,357,0,25,22,22,19,25.5,22,19,0,0,25,24.5,25.5,26,26,26.5,27.5,24.2,-1.2222,0,1,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,0,0,0,0
"7820",2019-07-06 10:19:00,-2.33268,372,0,25,22,22,19,25.5,22,19,0,0,25,24.5,25.5,26,26,26.5,27.5,24.6,-1.29276,0,1,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,0,0,0,0
"7821",2019-07-06 10:20:00,-2.13,388,0,25,22,22,19,25.5,22,19,0,0,25,24.5,25.5,26,26,26.5,27.5,23.9,-1.36395,0,1,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,0,0,0,0
"7822",2019-07-06 10:21:00,-2.06453,404,0,25,22,22,19,25.5,22,19,0,0,25,24.5,25.5,26,26,26.5,27.5,23.6,-1.44396,0,1,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,0,0,0,0
"7823",2019-07-06 10:22:00,-2.37488,420,0,25,22,22,19,25.5,22,19,0,0,25,24.5,25.5,26,26,26.5,27.5,23.8,-1.53153,0,1,1,1,0,0,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"7824",2019-07-06 10:23:00,-1.85748,433,0,25,22,22,19,25.5,22,19,0,0,25,24.5,25.5,26,26,26.5,27.5,23.8,-1.6065,0,1,1,1,0,0,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"7825",2019-07-06 10:24:00,-1.85236,444,0,25,22,22,19,25.5,22,19,0,0,25,24.5,25.5,26,26,26.5,27.5,24.2,-1.6632,0,1,1,1,0,0,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"7826",2019-07-06 10:25:00,-1.84111,450,0,25,22,22,19,25.5,22,19,0,0,25,24.5,25.5,26,26,26.5,27.5,24.6,-1.67643,0,1,1,1,0,0,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"7827",2019-07-06 10:26:00,-1.77396,444,0,25,22,22,19,25.5,22,19,0,0,25,24.5,25.5,26,26,26.5,27.5,23.9,-1.6506,0,1,1,1,0,0,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"7828",2019-07-06 10:27:00,-1.82827,444,0,25,22,22,19,25.5,22,19,0,0,25,24.5,25.5,26,26,26.5,27.5,23.6,-1.64556,0,1,1,1,0,0,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"7829",2019-07-06 10:28:00,-1.67239,430,0,25,22,22,19,25.5,22,19,0,0,25,24.5,25.5,26,26,26.5,27.5,24.5,-1.58193,0,1,1,1,0,0,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"7830",2019-07-06 10:29:00,-1.95363,425,0,25,22,22,19,25.5,22,19,0,0,25,24.5,25.5,26,26,26.5,27.5,24.9,-1.56366,0,1,1,1,0,0,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"7831",2019-07-06 10:30:00,-1.57394,429,0,25,22,22,19,25.5,22,19,0,0,25.5,24.5,25.5,26,26.5,26.5,27.5,25,-1.55925,1,1,1,1,0,0,0,1,1,1,0,0,1,1,1,0,0,1,1,1,1
"7832",2019-07-06 10:31:00,-1.51235,432,0,25,22,22,19,25.5,22,19,0,0,25.5,24.5,25.5,26,26.5,26.5,27.5,25.7,-1.54854,1,1,1,1,0,0,0,1,1,1,0,0,1,1,1,0,0,1,1,1,1
"7833",2019-07-06 10:32:00,-1.50428,428,0,25,22,22,19,25.5,22,19,0,0,25.5,24.5,25.5,26,26.5,26.5,27.5,24.8,-1.52019,1,1,1,1,0,0,0,1,1,1,0,0,1,1,1,0,0,1,1,1,1
"7834",2019-07-06 10:33:00,-1.5017,417,0,25,22,22,19,25.5,22,19,0,0,25.5,24.5,25.5,26,26.5,26.5,27.5,24.3,-1.48806,1,1,1,1,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1
"7835",2019-07-06 10:34:00,-1.44448,412,0,25,22,22,19,25.5,22,19,0,0,25.5,24.5,25.5,26,26.5,26.5,27.5,24.1,-1.42569,1,1,1,1,0,0,0,1,1,1,0,0,1,1,1,0,0,1,1,1,1
"7836",2019-07-06 10:35:00,-2.06764,413,0,25,22,22,19,25.5,22,19,0,0,25.5,24.5,25.5,26,26.5,26.5,27.5,24.3,-1.41813,1,1,1,1,0,0,0,1,1,1,0,0,1,1,1,0,0,1,1,1,1
"7837",2019-07-06 10:36:00,-1.9078,417,0,25,22,22,19,25.5,22,19,0,0,25.5,24.5,25.5,26,26.5,26.5,27.5,24.7,-1.45593,1,1,1,1,0,0,0,1,1,1,0,0,1,1,1,0,0,1,1,1,1
"7838",2019-07-06 10:37:00,-2.70679,426,0,25,22,22,19,25.5,22,19,0,0,25.5,24.5,25.5,26,26.5,26.5,27.5,23.9,-1.4868,1,1,1,1,0,0,0,1,1,1,0,0,1,1,1,0,0,1,1,1,1
"7839",2019-07-06 10:38:00,-2.81171,435,0,25,22,22,19,25.5,22,19,0,0,25.5,24.5,25.5,26,26.5,26.5,27.5,23.6,-1.52019,1,1,1,1,0,0,0,1,1,1,0,0,1,1,1,0,0,1,1,1,1
"7840",2019-07-06 10:39:00,-3.79945,446,0,25,22,22,19,25.5,22,19,0,0,25.5,24.5,25.5,26,26.5,26.5,27.5,23.6,-1.6002,1,1,1,1,0,0,0,1,1,1,0,0,1,1,1,0,0,1,1,1,1
"7841",2019-07-06 10:40:00,-4.15614,445,0,25,22,22,19,25.5,22,19,0,0,25.5,24.5,25.5,26,26.5,26.5,27.5,24,-1.59453,0,1,1,1,0,0,0,1,1,1,0,0,0,1,1,0,0,0,0,0,0
"7842",2019-07-06 10:41:00,-4.30716,441,0,25,22,22,19,25.5,22,19,0,0,25.5,24.5,25.5,26,26.5,26.5,27.5,24.4,-1.58886,0,1,1,1,0,0,0,1,1,1,0,0,0,1,1,0,0,0,0,0,0
"7843",2019-07-06 10:42:00,-4.1238,440,0,25,22,22,19,25.5,22,19,0,0,25.5,24.5,25.5,26,26.5,26.5,27.5,24.5,-1.56933,0,1,1,1,0,0,0,1,1,1,0,0,0,1,1,0,0,0,0,0,0
"7844",2019-07-06 10:43:00,-4.38548,437,0,25,22,22,19,25.5,22,19,0,0,25.5,24.5,25.5,26,26.5,26.5,27.5,24.8,-1.56429,0,1,1,1,0,0,0,1,1,1,0,0,0,1,1,0,0,0,0,0,0
"7845",2019-07-06 10:44:00,-4.17156,439,0,25,22,22,19,25.5,22,19,0,0,25.5,24.5,25.5,26.5,26.5,26.5,27.5,24.6,-1.58193,0,1,1,1,0,0,0,1,1,1,0,0,0,1,1,0,0,0,0,0,0
"7846",2019-07-06 10:45:00,-3.76734,446,0,25,22,22,19,25.5,22,19,0,0,25.5,24.5,25.5,26.5,26.5,26.5,27.5,25.1,-1.60209,0,1,1,1,0,0,0,1,1,1,0,0,0,1,1,0,0,0,0,0,0
"7847",2019-07-06 10:46:00,-3.1654,456,0,25,22,22,19,25.5,22,19,0,0,25.5,24.5,25.5,26.5,26.5,26.5,27.5,25,-1.67958,0,1,1,1,0,0,0,1,1,1,0,0,0,1,1,0,0,0,0,0,0
"7848",2019-07-06 10:47:00,-2.74853,478,0,25,22,22,19,25.5,22,19,0,0,25.5,24.5,25.5,26.5,26.5,26.5,27.5,24.7,-1.78983,0,1,1,1,0,0,0,1,1,1,0,0,0,1,1,0,0,0,0,0,0
"7849",2019-07-06 10:48:00,-2.34883,492,0,25,22,22,19,25.5,22,19,0,0,25.5,24.5,25.5,26.5,26.5,26.5,27.5,25,-1.8711,0,1,1,1,0,0,0,1,1,1,0,0,0,1,1,0,0,0,0,0,0
"7850",2019-07-06 10:49:00,-2.32525,553,0,25,22,22,19,25.5,22,19,0,0,25.5,24.5,25.5,26.5,26.5,26.5,27.5,25.1,-2.13003,0,1,1,1,0,0,0,1,1,1,0,0,0,1,1,0,0,0,0,0,0
"7851",2019-07-06 10:50:00,-2.02717,525,0,25,22,22,19,25.5,22,19,0,0,25.5,24.5,25.5,26.5,26.5,26.5,27.5,24.4,-1.97883,0,1,1,1,0,0,0,1,1,1,0,0,0,1,1,0,0,0,0,0,0
"7852",2019-07-06 10:51:00,-1.86531,508,0,25,22,22,19,25.5,22,19,0,0,25.5,24.5,25.5,26.5,26.5,26.5,27.5,24.6,-1.9089,0,1,1,1,0,0,0,1,1,1,0,0,0,1,1,0,0,0,0,0,0
"7853",2019-07-06 10:52:00,-1.7266,477,0,25,22,22,19,25.5,22,19,0,0,25.5,24.5,25.5,26.5,26.5,26.5,27.5,24.8,-1.48176,0,1,1,1,1,1,1,1,1,1,1,1,0,1,1,1,1,0,0,0,0
"7854",2019-07-06 10:53:00,-1.34913,458,0,25,22,22,19,25.5,22,19,0,0,25.5,24.5,25.5,26.5,26.5,26.5,27.5,24.4,-1.6569,0,1,1,1,1,1,1,1,1,1,1,1,0,1,1,1,1,0,0,0,0
"7855",2019-07-06 10:54:00,-1.70309,479,0,25,22,22,19,25.5,22,19,0,0,25.5,24.5,25.5,26.5,26.5,26.5,27.5,24.6,-1.7325,0,1,1,1,1,1,1,1,1,1,1,1,0,1,1,1,1,0,0,0,0
"7856",2019-07-06 10:55:00,-1.28025,457,0,25,22,22,19,25.5,22,19,0,0,25.5,24.5,25.5,26.5,26.5,26.5,27.5,24.9,-0.10773,0,1,1,1,1,1,1,1,1,1,1,1,0,1,1,1,1,0,0,0,0
"7857",2019-07-06 10:56:00,-1.70371,453,0,25,22,22,19,25.5,22,19,0,0,25.5,24.5,25.5,26.5,26.5,26.5,27.5,25,-1.65123,0,1,1,1,1,1,1,1,1,1,1,1,0,1,1,1,1,0,0,0,0
"7858",2019-07-06 10:57:00,-1.62063,457,0,25,22,22,19,25.5,22,19,0,0,25.5,24.5,25.5,26.5,26.5,26.5,27.5,25.4,-1.69218,0,1,1,1,1,1,1,1,1,1,1,1,0,1,1,1,1,0,0,0,0
"7859",2019-07-06 10:58:00,-1.53008,468,0,25,22,22,19,25.5,22,19,0,0,25.5,24.5,25.5,26.5,26.5,26.5,27.5,25,-1.74573,0,1,1,1,1,1,1,1,1,1,1,1,0,1,1,1,1,0,0,0,0
"7860",2019-07-06 10:59:00,-2.17446,485,0,25,22,22,19,25.5,22,19,0,0,25.5,24.5,25.5,26.5,26.5,26.5,27.5,24.5,-1.84023,0,1,1,1,1,1,1,1,1,1,1,1,0,1,1,1,1,0,0,0,0
"7861",2019-07-06 11:00:00,-2.34777,496,0,25,22,22,19,25.5,22,19,0,0,25.5,24.5,25.5,26.5,26.5,26.5,27.5,24.6,-1.85283,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"7862",2019-07-06 11:01:00,-2.45045,509,0,25,22,22,19,25.5,22,19,0,0,25.5,24.5,25.5,26.5,26.5,26.5,27.5,24.2,-1.94103,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"7863",2019-07-06 11:02:00,-2.07449,528,0,25,22,22,19,25.5,22,19,0,0,25.5,24.5,25.5,26.5,26.5,26.5,27.5,24.9,-1.75266,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"7864",2019-07-06 11:03:00,-2.52677,491,0,25,22,22,19,25.5,22,19,0,0,25.5,24.5,25.5,26.5,26.5,26.5,27.5,24.7,-1.70856,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,0,1,1,1,1
"7865",2019-07-06 11:04:00,-2.94421,399,0,25,22,22,19,25.5,22,19,0,0,25.5,24.5,25.5,26.5,26.5,26.5,27.5,24.7,-1.22409,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,0,1,1,1,1
"7866",2019-07-06 11:05:00,-3.13782,361,0,25,22,22,19,25.5,22,19,0,0,25.5,24.5,25.5,26.5,26.5,26.5,27.5,24,-1.22409,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,0,1,1,1,1
"7867",2019-07-06 11:06:00,-3.49712,337,0,25,22,22,19,25.5,22,19,0,0,25.5,24.5,25.5,26.5,26.5,26.5,27.5,23.7,-1.14786,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,0,1,1,1,1
