"","time","heating_cooling_power","irrad","kitchen_active_power","setp_371","setp_472","setp_474","setp_476","setp_571","setp_573","setp_574","shower_471","shower_571","temp_371","temp_472","temp_474","temp_476","temp_571","temp_573","temp_574","temp_amb","total_active_power","Y1_371","Y1_472","Y1_474","Y1_476","Y1_571","Y1_573","Y1_574","Y2_371","Y2_472","Y2_476","Y2_571","Y2_574","Y3_371","Y3_472","Y3_476","Y3_571","Y3_574","Y4_371","Y5_371","Y6_371","Y7_371"
"7868",2019-07-06 11:07:00,-3.71389,320,0,25,22,22,19,25.5,22,19,0,0,25.5,24.5,25.5,26.5,26.5,26.5,27.5,23.8,-1.06533,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,0,1,1,1,1
"7869",2019-07-06 11:08:00,-3.70756,305,0,25,22,22,19,25.5,22,19,0,0,25.5,24.5,25.5,26.5,26.5,26.5,27.5,23.7,-0.99666,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,0,1,1,1,1
"7870",2019-07-06 11:09:00,-4.03973,295,0,25,22,22,19,25.5,22,19,0,0,25.5,24.5,25.5,26.5,26.5,26.5,27.5,23.5,-0.9576,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,0,1,1,1,1
"7871",2019-07-06 11:10:00,-4.0621,288,0,25,22,22,19,25.5,22,19,0,0,25.5,24.5,25.5,26.5,26.5,26.5,27.5,23.6,-0.92736,0,1,1,1,1,1,1,0,1,1,1,1,0,1,1,1,0,0,0,0,1
"7872",2019-07-06 11:11:00,-3.99978,284,0,25,22,22,19,25.5,22,19,0,0,25.5,24.5,25.5,26.5,26.5,26.5,27.5,23.8,-0.9135,0,1,1,1,1,1,1,0,1,1,1,1,0,1,1,1,0,0,0,0,1
"7873",2019-07-06 11:12:00,-3.93682,281,0,25,22,22,19,25.5,22,19,0,0,25.5,24.5,25.5,26.5,26.5,26.5,27.5,23.7,-0.87066,0,1,1,1,1,1,1,0,1,1,1,1,0,1,1,1,0,0,0,0,1
"7874",2019-07-06 11:13:00,-4.08133,280,0,25,22,22,19,25.5,22,19,0,0,25.5,24.5,25.5,26.5,26.5,26.5,27.5,23.7,-0.84483,0,1,1,1,1,1,1,0,1,1,1,1,0,1,1,1,0,0,0,0,1
"7875",2019-07-06 11:14:00,-3.86312,280,0,25,22,22,19,25.5,22,19,0,0,25.5,24.5,25.5,26.5,26.5,26.5,27.5,23.7,-0.83349,0,1,1,1,1,1,1,0,1,1,1,1,0,1,1,1,0,0,0,0,1
"7876",2019-07-06 11:15:00,-3.924,281,0,25,22,22,19,25.5,22,19,0,0,25.5,24.5,25.5,26.5,26.5,26.5,27.5,23.6,-0.85176,0,1,1,1,1,1,1,0,1,1,1,1,0,1,1,1,0,0,0,0,1
"7877",2019-07-06 11:16:00,-3.57101,288,0,25,22,22,19,25.5,22,19,0,0,25.5,24.5,25.5,26.5,26.5,26.5,27.5,23.4,-0.882,0,1,1,1,1,1,1,0,1,1,1,1,0,1,1,1,0,0,0,0,1
"7878",2019-07-06 11:17:00,-3.26525,294,0,25,22,22,19,25.5,22,19,0,0,25.5,24.5,25.5,26.5,26.5,26.5,27.5,23.8,-0.91476,0,1,1,1,1,1,1,0,1,1,1,1,0,1,1,1,0,0,0,0,1
"7879",2019-07-06 11:18:00,-3.1329,306,0,25,22,22,19,25.5,22,19,0,0,25.5,24.5,25.5,26.5,26.5,26.5,27.5,24,-0.97713,0,1,1,1,1,1,1,0,1,1,1,1,0,1,1,1,0,0,0,0,1
"7880",2019-07-06 11:19:00,-2.79002,325,0,25,22,22,19,25.5,22,19,0,0,25.5,24.5,25.5,26.5,26.5,26.5,27.5,23.9,-1.06911,0,1,1,1,1,1,1,0,1,1,1,1,0,1,1,1,0,0,0,0,1
"7881",2019-07-06 11:20:00,-2.58718,347,0,25,22,22,19,25.5,22,19,0,0,25.5,24.5,25.5,26.5,26.5,26.5,27.5,23.7,-1.17306,0,1,1,1,1,1,1,0,1,1,1,1,0,1,1,1,0,0,0,0,1
"7882",2019-07-06 11:21:00,-2.55464,373,0,25,22,22,19,25.5,22,19,0,0,25.5,24.5,25.5,26.5,26.5,26.5,27.5,23.5,-1.28016,0,1,1,1,1,1,1,0,1,1,1,1,0,1,1,1,0,0,0,0,1
"7883",2019-07-06 11:22:00,-2.76997,404,0,25,22,22,19,25.5,22,19,0,0,25.5,24.5,25.5,26.5,26.5,26.5,27.5,23.7,-1.42569,0,1,1,1,1,1,1,0,1,1,1,1,0,1,1,1,0,0,0,0,1
"7884",2019-07-06 11:23:00,-2.43309,439,0,25,22,22,19,25.5,22,19,0,0,25.5,24.5,25.5,26.5,26.5,26.5,27.5,23.4,-1.58949,0,1,1,1,1,1,1,0,1,1,1,1,0,1,1,1,0,0,0,0,1
"7885",2019-07-06 11:24:00,-2.33024,473,0,25,22,22,19,25.5,22,19,0,0,25.5,24.5,25.5,26.5,26.5,26.5,27.5,23.4,-1.75896,0,1,1,1,1,1,1,0,1,1,1,1,0,1,1,1,0,0,0,0,1
"7886",2019-07-06 11:25:00,-2.29943,507,0,25,22,22,19,25.5,22,19,0,0,25.5,24.5,25.5,26.5,26.5,26.5,27.5,24,-1.90953,0,1,1,1,1,1,1,0,1,1,1,1,0,1,1,1,0,0,0,0,1
"7887",2019-07-06 11:26:00,-2.287,523,0,25,22,22,19,25.5,22,19,0,0,25.5,24.5,25.5,26.5,26.5,26.5,27.5,24.4,-1.97946,0,1,1,1,1,1,1,0,1,1,1,1,0,1,1,1,0,0,0,0,1
"7888",2019-07-06 11:27:00,-2.2572,555,0,25,22,22,19,25.5,22,19,0,0,25.5,24.5,25.5,26.5,26.5,26.5,27.5,24,-2.13066,0,1,1,1,1,1,1,0,1,1,1,1,0,1,1,1,0,0,0,0,1
"7889",2019-07-06 11:28:00,-2.68109,596,0,25,22,22,19,25.5,22,19,0,0,25.5,24.5,25.5,26.5,26.5,26.5,27.5,24.3,-2.35746,0,1,1,1,1,1,1,0,1,1,1,1,0,1,1,1,0,0,0,0,1
"7890",2019-07-06 11:29:00,-2.2558,615,0,25,22,22,19,25.5,22,19,0,0,25.5,24.5,25.5,26.5,26.5,26.5,27.5,25,-2.43306,0,1,1,1,1,1,1,0,1,1,1,1,0,1,1,1,0,0,0,0,1
"7891",2019-07-06 11:30:00,-2.25195,610,0,25,22,22,19,25.5,22,19,0,0,25.5,24.5,25.5,26.5,26.5,26.5,27.5,25.8,-2.17917,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,0,1,1,1,1
"7892",2019-07-06 11:31:00,-2.25972,568,0,25,22,22,19,25.5,22,19,0,0,25.5,24.5,25.5,26.5,26.5,26.5,27.5,24.7,-2.16153,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,0,1,1,1,1
"7893",2019-07-06 11:32:00,-2.30587,569,0,25,22,22,19,25.5,22,19,0,0,25.5,24.5,25.5,26.5,26.5,26.5,27.5,24.4,-2.16405,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"7894",2019-07-06 11:33:00,-2.57973,573,0,25,22,22,19,25.5,22,19,0,0,25.5,24.5,25.5,26.5,26.5,26.5,27.5,24.4,-2.19933,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"7895",2019-07-06 11:34:00,-2.60088,576,0,25,22,22,19,25.5,22,19,0,0,25.5,24.5,25.5,26.5,26.5,26.5,27.5,24,-2.21004,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"7896",2019-07-06 11:35:00,-1.92974,579,0,25,22,22,19,25.5,22,19,0,0,25.5,24.5,25.5,26.5,26.5,26.5,27.5,24.3,-2.2302,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"7897",2019-07-06 11:36:00,-2.75044,588,0,25,22,22,19,25.5,22,19,0,0,25.5,24.5,25.5,26.5,26.5,26.5,27.5,24.7,-2.22453,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"7898",2019-07-06 11:37:00,-3.03398,598,0,25,22,22,19,25.5,22,19,0,0,25.5,24.5,25.5,26.5,26.5,26.5,27.5,25,-2.31273,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"7899",2019-07-06 11:38:00,-2.98795,602,0,25,22,22,19,25.5,22,19,0,0,25.5,24.5,25.5,26.5,26.5,26.5,27.5,24.9,-2.3436,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"7900",2019-07-06 11:39:00,-3.27744,593,0,25,22,22,19,25.5,22,19,0,0,25.5,24.5,25.5,26.5,26.5,27,27.5,25.2,-2.28249,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"7901",2019-07-06 11:40:00,-2.94696,576,0,25,22,22,19,25.5,22,19,0,0,25.5,24.5,25.5,26.5,26.5,27,27.5,25.2,-2.21823,0,1,1,1,1,1,1,0,1,1,1,1,1,1,1,1,1,0,0,0,0
"7902",2019-07-06 11:41:00,-2.60804,565,0,25,22,22,19,25.5,22,19,0,0,25.5,24.5,25.5,26.5,26.5,27,27.5,25.3,-2.16153,0,1,1,1,1,1,1,0,1,1,1,1,1,1,1,1,1,0,0,0,0
"7903",2019-07-06 11:42:00,-2.00721,550,0,25,22,22,19,25.5,22,19,0,0,25.5,24.5,25.5,26.5,26.5,27,27.5,25,-2.08593,0,1,1,1,1,1,1,0,1,1,1,1,1,1,1,1,1,0,0,0,0
"7904",2019-07-06 11:43:00,-2.7165,548,0,25,22,22,19,25.5,22,19,0,0,25.5,24.5,25.5,26.5,26.5,27,27.5,24.6,-2.07963,0,1,1,1,1,1,1,0,1,1,1,1,1,1,1,1,1,0,0,0,0
"7905",2019-07-06 11:44:00,-2.79772,542,0,25,22,22,19,25.5,22,19,0,0,25.5,24.5,25.5,26.5,26.5,27,27.5,24.1,-2.04309,0,1,1,1,1,1,1,0,1,1,1,1,1,1,1,1,1,0,0,0,0
"7906",2019-07-06 11:45:00,-2.85519,533,0,25,22,22,19,25.5,22,19,0,0,25.5,24.5,25.5,26.5,26.5,27,27.5,24.4,-1.98513,0,1,1,1,1,1,1,0,1,1,1,1,1,1,1,1,1,0,0,0,0
"7907",2019-07-06 11:46:00,-2.95684,514,0,25,22,22,19,25.5,22,19,0,0,25.5,24.5,25.5,26.5,26.5,27,28,24,-1.9026,0,1,1,1,1,1,1,0,1,1,1,1,1,1,1,1,1,0,0,0,0
"7908",2019-07-06 11:47:00,-3.02594,478,0,25,22,22,19,25.5,22,19,0,0,25.5,24.5,25.5,26.5,26.5,27,28,24.2,-1.73565,0,1,1,1,1,1,1,0,1,1,1,1,1,1,1,1,1,0,0,0,0
"7909",2019-07-06 11:48:00,-2.92333,456,0,25,22,22,19,25.5,22,19,0,0,25.5,24.5,25.5,26.5,26.5,27,28,24.7,-1.65123,0,1,1,1,1,1,1,0,1,1,1,1,1,1,1,1,1,0,0,0,0
"7910",2019-07-06 11:49:00,-3.02375,448,0,25,22,22,19,25.5,22,19,0,0,25.5,24.5,25.5,26.5,26.5,27,28,24.8,-1.61406,0,1,1,1,1,1,1,0,1,1,1,1,1,1,1,1,1,0,0,0,0
"7911",2019-07-06 11:50:00,-3.41241,446,0,25,22,22,19,25.5,22,19,0,0,25.5,24.5,25.5,26.5,26.5,27,28,25,-1.61973,0,1,1,1,1,1,1,0,1,1,1,1,1,1,1,1,1,0,0,0,0
"7912",2019-07-06 11:51:00,-4.29393,451,0,25,22,22,19,25.5,22,19,0,0,25.5,24.5,25.5,26.5,26.5,27,28,25.5,-1.66005,0,1,1,1,1,1,1,0,1,1,1,1,1,1,1,1,1,0,0,0,0
"7913",2019-07-06 11:52:00,-4.55162,460,0,25,22,22,19,25.5,22,19,0,0,25.5,24.5,25.5,26.5,26.5,27,28,25.9,-1.69596,0,1,1,1,1,1,1,0,1,1,1,1,1,1,1,1,1,0,0,0,0
"7914",2019-07-06 11:53:00,-4.42014,465,0,25,22,22,19,25.5,22,19,0,0,25.5,24.5,25.5,26.5,26.5,27,28,26.4,-1.68966,0,1,1,1,1,1,1,0,1,1,1,1,1,1,1,1,1,0,0,0,0
"7915",2019-07-06 11:54:00,-3.87141,448,0,25,22,22,19,25.5,22,19,0,0,25.5,24.5,25.5,26.5,26.5,27,28,26.4,-1.62729,0,1,1,1,1,1,1,0,1,1,1,1,1,1,1,1,1,0,0,0,0
"7916",2019-07-06 11:55:00,-3.54876,424,0,25,22,22,19,25.5,22,19,0,0,25.5,24.5,25.5,26.5,26.5,27,28,26.9,-1.51326,0,1,1,1,1,1,1,0,1,1,1,1,1,1,1,1,1,0,0,0,0
"7917",2019-07-06 11:56:00,-2.88045,402,0,25,22,22,19,25.5,22,19,0,0,25.5,24.5,25.5,26.5,26.5,27,28,26.4,-1.40616,0,1,1,1,1,1,1,0,1,1,1,1,1,1,1,1,1,0,0,0,0
"7918",2019-07-06 11:57:00,-2.57861,386,0,25,22,22,19,25.5,22,19,0,0,25.5,24.5,25.5,26.5,26.5,27,28,26.2,-1.34316,0,1,1,1,1,1,1,0,1,1,1,1,1,1,1,1,1,0,0,0,0
"7919",2019-07-06 11:58:00,-2.38668,377,0,25,22,22,19,25.5,22,19,0,0,25.5,24.5,25.5,26.5,26.5,27,28,26.2,-1.28646,0,1,1,1,1,1,1,0,1,1,1,1,1,1,1,1,1,0,0,0,0
"7920",2019-07-06 11:59:00,-2.29199,359,0,25,22,22,19,25.5,22,19,0,0,25.5,24.5,25.5,26.5,26.5,27,28,25.4,-1.20393,0,1,1,1,0,0,0,0,1,1,0,0,1,1,1,0,0,0,0,0,0
"7921",2019-07-06 12:00:00,-2.21108,349,0,25,22,22,19,25.5,22,19,0,0,25.5,24.5,25.5,26.5,26.5,27,28,24.6,-1.15416,1,1,1,1,0,0,0,1,1,1,0,0,1,1,1,0,0,1,1,1,1
"7922",2019-07-06 12:01:00,-2.00221,337,0,25,22,22,19,25.5,22,19,0,0,25.5,24.5,25.5,26.5,26.5,27,28,24.4,-1.11636,1,1,1,1,0,0,0,1,1,1,0,0,1,1,1,0,0,1,1,1,1
"7923",2019-07-06 12:02:00,-1.72077,332,0,25,22,22,19,25.5,22,19,0,0,25.5,24.5,25.5,26.5,26.5,27,28,24.3,-1.07163,1,1,1,1,0,0,0,1,1,1,0,0,1,1,1,0,0,1,1,1,1
"7924",2019-07-06 12:03:00,-2.08014,320,0,25,22,22,19,25.5,22,19,0,0,25.5,24.5,25.5,26.5,26.5,27,28,24.3,-0.87696,1,1,1,1,0,0,0,1,1,1,0,0,1,1,1,0,0,1,1,1,1
"7925",2019-07-06 12:04:00,-2.46503,311,0,25,22,22,19,25.5,22,19,0,0,25.5,24.5,25.5,26.5,26.5,27,28,24.2,-1.00863,1,1,1,1,0,0,0,1,1,1,0,0,1,1,1,0,0,1,1,1,1
"7926",2019-07-06 12:05:00,-2.51901,311,0,25,22,22,19,25.5,22,19,0,0,25.5,24.5,25.5,26.5,26.5,27,28,24.4,-1.04643,1,1,1,1,0,0,0,1,1,1,0,0,1,1,1,0,0,1,1,1,1
"7927",2019-07-06 12:06:00,-2.74946,321,0,25,22,22,19,25.5,22,19,0,0,25.5,24.5,25.5,26.5,26.5,27,28,23.9,-1.09116,1,1,1,1,0,0,0,1,1,1,0,0,1,1,1,0,0,1,1,1,1
"7928",2019-07-06 12:07:00,-3.1406,342,0,25,22,22,19,25.5,22,19,0,0,25.5,24.5,25.5,26.5,26.5,27,28,24.3,-1.19826,1,1,1,1,0,0,0,1,1,1,0,0,1,1,1,0,0,1,1,1,1
"7929",2019-07-06 12:08:00,-3.05225,358,0,25,22,22,19,25.5,22,19,0,0,25.5,24.5,25.5,26.5,26.5,27,28,24.4,-1.1718,1,1,1,1,0,0,0,1,1,1,0,0,1,1,1,0,0,1,1,1,1
"7930",2019-07-06 12:09:00,-3.46574,364,0,25,22,22,19,25.5,22,19,0,0,25.5,24.5,25.5,26.5,26.5,27,28,25.1,-1.21086,1,1,1,1,0,0,0,1,1,1,0,0,1,1,1,0,0,1,1,1,1
"7931",2019-07-06 12:10:00,-3.7532,359,0,25,22,22,19,25.5,22,19,0,0,25.5,24.5,25.5,26.5,26.5,27,28,25.4,-1.17369,0,1,1,1,0,0,0,1,1,1,0,0,0,1,1,0,0,0,0,0,0
"7932",2019-07-06 12:11:00,-3.76859,344,0,25,22,22,19,25.5,22,19,0,0,25.5,24.5,25.5,26.5,26.5,27,28,25.9,-1.10376,0,1,1,1,0,0,0,1,1,1,0,0,0,1,1,0,0,0,0,0,0
"7933",2019-07-06 12:12:00,-3.75673,325,0,25,22,22,19,25.5,22,19,0,0,25.5,24.5,25.5,26.5,26.5,27,28,26,-1.00989,0,1,1,1,0,0,0,1,1,1,0,0,0,1,1,0,0,0,0,0,0
"7934",2019-07-06 12:13:00,-3.60653,301,0,25,22,22,19,25.5,22,19,0,0,25.5,24.5,25.5,26.5,26.5,27,28,26,-0.9198,0,1,1,1,0,0,0,1,1,1,0,0,0,1,1,0,0,0,0,0,0
"7935",2019-07-06 12:14:00,-3.658,276,0,25,22,22,19,25.5,22,19,0,0,25.5,24.5,25.5,26.5,26.5,27,28,25.5,-0.82026,0,1,1,1,0,0,0,1,1,1,0,0,0,1,1,0,0,0,0,0,0
"7936",2019-07-06 12:15:00,-3.35918,257,0,25,22,22,19,25.5,22,19,0,0,25.5,24.5,25.5,26.5,26.5,27,28,25.2,-0.7245,0,1,1,1,0,0,0,1,1,1,0,0,0,1,1,0,0,0,0,0,0
"7937",2019-07-06 12:16:00,-2.90069,241,0,25,22,22,19,25.5,22,19,0,0,25.5,24.5,25.5,26.5,26.5,27,28,24.8,-0.63189,0,1,1,1,0,0,0,1,1,1,0,0,0,1,1,0,0,0,0,0,0
"7938",2019-07-06 12:17:00,-2.69279,230,0,25,22,22,19,25.5,22,19,0,0,25.5,24.5,25.5,26.5,26.5,27,28,24.1,-0.55251,0,1,1,1,0,0,0,1,1,1,0,0,0,1,1,0,0,0,0,0,0
"7939",2019-07-06 12:18:00,-1.83575,228,0,25,22,22,19,25.5,22,19,0,0,25.5,24.5,25.5,26.5,26.5,27,28,23.9,-0.56826,0,1,1,1,0,0,0,1,1,1,0,0,0,1,1,0,0,0,0,0,0
"7940",2019-07-06 12:19:00,-2.15535,228,0,25,22,22,19,25.5,22,19,0,0,25.5,24.5,25.5,26.5,26.5,27,28,24.2,-0.57078,0,1,1,1,0,0,0,1,1,1,0,0,0,1,1,0,0,0,0,0,0
"7941",2019-07-06 12:20:00,-2.00111,230,0,25,22,22,19,25.5,22,19,0,0,25.5,24.5,25.5,26.5,26.5,26.5,28,24.2,-0.59913,0,1,1,1,0,0,0,1,1,1,0,0,0,1,1,0,0,0,0,0,0
"7942",2019-07-06 12:21:00,-1.87395,230,0,25,22,22,19,25.5,22,19,0,0,25.5,24.5,25.5,26.5,26.5,26.5,28,24.1,-0.5985,0,1,1,1,0,0,0,1,1,1,0,0,0,1,1,0,0,0,0,0,0
"7943",2019-07-06 12:22:00,-1.16523,234,0,25,22,22,19,25.5,22,19,0,0,25.5,24.5,25.5,26.5,26.5,26.5,28,23.8,-0.60543,0,1,1,1,0,0,0,1,1,1,0,0,0,1,1,0,0,0,0,0,0
"7944",2019-07-06 12:23:00,-1.68868,248,0,25,22,22,19,25.5,22,19,0,0,25.5,24.5,25.5,26.5,26.5,26.5,28,24.2,-0.63063,0,1,1,1,0,0,0,1,1,1,0,0,0,1,1,0,0,0,0,0,0
"7945",2019-07-06 12:24:00,-1.70341,270,0,25,22,22,19,25.5,22,19,0,0,25.5,24.5,25.5,26.5,26.5,26.5,28,24.1,-0.76293,0,1,1,1,0,0,0,1,1,1,0,0,0,1,1,0,0,0,0,0,0
"7946",2019-07-06 12:25:00,-1.58857,289,0,25,22,22,19,25.5,22,19,0,0,25.5,24.5,25.5,26.5,26.5,26.5,28,24,-0.8631,0,1,1,1,0,0,0,1,1,1,0,0,0,1,1,0,0,0,0,0,0
"7947",2019-07-06 12:26:00,-1.58846,302,0,25,22,22,19,25.5,22,19,0,0,25.5,24.5,25.5,26.5,26.5,26.5,28,24.1,-0.93933,0,1,1,1,0,0,0,1,1,1,0,0,0,1,1,0,0,0,0,0,0
"7948",2019-07-06 12:27:00,-1.49431,311,0,25,22,22,19,25.5,22,19,0,0,25.5,24.5,25.5,26.5,26.5,26.5,28,24.3,-0.97083,0,1,1,1,0,0,0,1,1,1,0,0,0,1,1,0,0,0,0,0,0
"7949",2019-07-06 12:28:00,-1.60471,316,0,25,22,22,19,25.5,22,19,0,0,25.5,24.5,25.5,26.5,26.5,26.5,28,24.3,-0.98973,0,1,1,1,0,0,0,1,1,1,0,0,0,1,1,0,0,0,0,0,0
"7950",2019-07-06 12:29:00,-1.53079,313,0,25,22,22,19,25.5,22,19,0,0,25.5,24.5,25.5,26.5,26.5,26.5,28,23.6,-0.91413,0,1,1,1,1,1,1,1,1,1,1,1,0,1,1,1,0,0,0,0,0
"7951",2019-07-06 12:30:00,-1.88807,305,0,25,22,22,19,25.5,22,19,0,0,25.5,24.5,25.5,26.5,26.5,26.5,28,23.6,-0.88515,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,0,1,1,1,1
"7952",2019-07-06 12:31:00,-1.60583,297,0,25,22,22,19,25.5,22,19,0,0,25.5,24.5,25.5,26.5,26.5,26.5,28,23.8,-0.85113,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,0,1,1,1,1
"7953",2019-07-06 12:32:00,-1.56043,285,0,25,22,22,19,25.5,22,19,0,0,25.5,24.5,25.5,26.5,26.5,26.5,28,24.2,-0.80136,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"7954",2019-07-06 12:33:00,-1.69966,279,0,25,22,22,19,25.5,22,19,0,0,25.5,24.5,25.5,26.5,26.5,26.5,28,24.9,-0.76734,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"7955",2019-07-06 12:34:00,-2.22579,277,0,25,22,22,19,25.5,22,19,0,0,25.5,24.5,25.5,26.5,26.5,26.5,28,25,-0.71316,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"7956",2019-07-06 12:35:00,-2.90373,273,0,25,22,22,19,25.5,22,19,0,0,25.5,24.5,25.5,26.5,26.5,26.5,28,24.6,-0.62496,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"7957",2019-07-06 12:36:00,-2.99895,273,0,25,22,22,19,25.5,22,19,0,0,25.5,24.5,25.5,26.5,26.5,26.5,28,24.2,-0.71883,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"7958",2019-07-06 12:37:00,-3.42694,273,0,25,22,22,19,25.5,22,19,0,0,25.5,24.5,25.5,26.5,26.5,26.5,28,23.9,-0.72513,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"7959",2019-07-06 12:38:00,-3.66787,271,0,25,22,22,19,25.5,22,19,0,0,25.5,24.5,25.5,26.5,26.5,26.5,28,24.2,-0.70686,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"7960",2019-07-06 12:39:00,-3.83894,272,0,25,22,22,19,25.5,22,19,0,0,25.5,24.5,25.5,26.5,26.5,26.5,28,24,-0.73017,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,0
"7961",2019-07-06 12:40:00,-3.99405,276,0,25,22,22,19,25.5,22,19,0,0,25.5,24.5,25.5,26.5,26.5,26.5,28,23.6,-0.71946,0,1,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,0,0,1,0
"7962",2019-07-06 12:41:00,-3.98723,288,0,25,22,22,19,25.5,22,19,0,0,25.5,24.5,25.5,26.5,26.5,26.5,28,23.5,-0.7938,0,1,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,0,0,1,0
"7963",2019-07-06 12:42:00,-3.84401,305,0,25,22,22,19,25.5,22,19,0,0,25.5,24.5,25.5,26.5,26.5,26.5,28,23.6,-0.87885,0,1,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,0,0,1,0
"7964",2019-07-06 12:43:00,-4.04734,326,0,25,22,22,19,25.5,22,19,0,0,25.5,24.5,25.5,26.5,26.5,26.5,28,23.3,-0.97776,0,1,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,0,0,1,0
"7965",2019-07-06 12:44:00,-3.92998,352,0,25,22,22,19,25.5,22,19,0,0,25.5,24.5,25.5,26.5,26.5,26.5,28,23.4,-1.08486,0,1,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,0,0,1,0
"7966",2019-07-06 12:45:00,-3.84398,373,0,25,22,22,19,25.5,22,19,0,0,25.5,24.5,25.5,26.5,26.5,26.5,28,23.5,-1.2033,0,1,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,0,0,1,0
"7967",2019-07-06 12:46:00,-3.9243,392,0,25,22,22,19,25.5,22,19,0,0,25.5,24.5,25.5,26.5,26.5,26.5,28,23.1,-1.27953,0,1,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,0,0,1,0
"7968",2019-07-06 12:47:00,-3.26561,407,0,25,22,22,19,25.5,22,19,0,0,25.5,24.5,25.5,26.5,26.5,26.5,28,23.1,-1.35513,0,1,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,0,0,1,0
"7969",2019-07-06 12:48:00,-2.65463,418,0,25,22,22,19,25.5,22,19,0,0,25.5,24.5,25.5,26.5,26.5,26.5,28,23.3,-1.42191,0,1,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,0,0,1,0
"7970",2019-07-06 12:49:00,-3.18661,425,0,25,22,22,19,25.5,22,19,0,0,25.5,24.5,25.5,26.5,26.5,26.5,28,23.9,-1.45593,0,1,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,0,0,1,0
"7971",2019-07-06 12:50:00,-2.99705,429,0,25,22,22,19,25.5,22,19,0,0,25.5,24.5,25.5,26.5,26.5,26.5,28,24.1,-1.48176,0,1,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,0,0,1,0
"7972",2019-07-06 12:51:00,-2.2972,436,0,25,22,22,19,25.5,22,19,0,0,25.5,24.5,25.5,26.5,26.5,26.5,28,24.1,-1.46286,0,1,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,0,0,1,0
"7973",2019-07-06 12:52:00,-2.49992,441,0,25,22,22,19,25.5,22,19,0,0,25.5,24.5,25.5,26.5,26.5,26.5,28,23.8,-1.51263,0,1,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,0,0,1,0
"7974",2019-07-06 12:53:00,-2.49989,441,0,25,22,22,19,25.5,22,19,0,0,25.5,24.5,25.5,26.5,26.5,26.5,28,24.2,-1.50066,0,1,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,0,0,1,0
"7975",2019-07-06 12:54:00,-2.45626,434,0,25,22,22,19,25.5,22,19,0,0,25.5,24.5,25.5,26.5,26.5,26.5,28,24.4,-1.48806,0,1,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,0,0,1,0
"7976",2019-07-06 12:55:00,-2.41493,433,0,25,22,22,19,25.5,22,19,0,0,25.5,24.5,25.5,26.5,26.5,26.5,28,24.8,-1.48869,0,1,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,0,0,1,0
"7977",2019-07-06 12:56:00,-2.35621,435,0,25,22,22,19,25.5,22,19,0,0,25.5,24.5,25.5,26.5,26.5,26.5,28,24.6,-1.5309,0,1,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,0,0,1,0
"7978",2019-07-06 12:57:00,-2.34735,453,0,25,22,22,19,25.5,22,19,0,0,25.5,24.5,25.5,26.5,26.5,26.5,28,24.4,-1.61469,0,1,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,0,0,1,0
"7979",2019-07-06 12:58:00,-2.34187,467,0,25,22,22,19,25.5,22,19,0,0,25.5,24.5,25.5,26.5,26.5,26.5,28,24.5,-1.6821,0,1,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,0,0,1,0
"7980",2019-07-06 12:59:00,-2.36814,481,0,25,22,22,19,25.5,22,19,0,0,25.5,24.5,25.5,26.5,26.5,26.5,28,24.4,-1.70226,1,1,1,1,1,1,1,1,1,1,1,1,0,1,1,1,1,0,0,1,0
"7981",2019-07-06 13:00:00,-2.3818,509,0,25,22,22,19,25.5,22,19,0,0,25.5,24.5,25.5,26.5,26.5,26.5,28,24.2,-1.8711,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"7982",2019-07-06 13:01:00,-2.32615,632,0,25,22,22,19,25.5,22,19,0,0,25.5,24.5,25.5,26.5,26.5,26.5,28,24.7,-2.34171,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"7983",2019-07-06 13:02:00,-2.02396,NA,0,25,22,22,19,25.5,22,19,0,0,25.5,24.5,25.5,26.5,26.5,26.5,28,25,-5.09859,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,0,1,1,1,1
"7984",2019-07-06 13:03:00,-2.52299,NA,0,25,22,22,19,25.5,22,19,0,0,25.5,24.5,25.5,26.5,26.5,26.5,28,24.6,-5.99193,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,0,1,1,1,1
"7985",2019-07-06 13:04:00,-2.55727,1228,0,25,22,22,19,25.5,22,19,0,0,25.5,24.5,25.5,26.5,26.5,26.5,28,25.3,-4.89699,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,0,1,1,1,1
"7986",2019-07-06 13:05:00,-2.64088,NA,0,25,22,22,19,25.5,22,19,0,0,25.5,24.5,25.5,26.5,26.5,26.5,28,25.7,-5.96799,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,0,1,1,1,1
"7987",2019-07-06 13:06:00,-3.51066,NA,0,25,22,22,19,25.5,22,19,0,0,25.5,24.5,25.5,26.5,26.5,26.5,28,25.8,-5.42619,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,0,1,1,1,1
"7988",2019-07-06 13:07:00,-3.22724,NA,0,25,22,22,19,25.5,22,19,0,0,25.5,24.5,25.5,26.5,26.5,26.5,28,26.2,-5.49486,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,0,1,1,1,1
"7989",2019-07-06 13:08:00,-3.28249,NA,0,25,22,22,19,25.5,22,19,0,0,25.5,24.5,25.5,26.5,26.5,26.5,28,26.3,-5.55156,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,0,1,1,1,1
"7990",2019-07-06 13:09:00,-3.54897,897,0,25,22,22,19,25.5,22,19,0,0,25.5,24.5,25.5,26.5,26.5,26.5,28,26,-4.4037,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,0,1,1,1,1
"7991",2019-07-06 13:10:00,-3.61711,783,0,25,22,22,19,25.5,22,19,0,0,25.5,24.5,25.5,26.5,26.5,26.5,28,26.3,-3.24513,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,0,1,1,1,1
"7992",2019-07-06 13:11:00,-3.41965,871,0,25,22,22,19,25.5,22,19,0,0,25.5,24.5,25.5,26.5,26.5,26.5,28,26.2,-4.19706,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,0,1,1,1,1
"7993",2019-07-06 13:12:00,-3.71861,887,0,25,22,22,19,25.5,22,19,0,0,25.5,24.5,26,26.5,26.5,26.5,28,26.3,-3.87576,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,0,1,1,1,1
"7994",2019-07-06 13:13:00,-3.76285,995,0,25,22,22,19,25.5,22,19,0,0,25.5,24.5,26,26.5,26.5,26.5,28,26.7,-4.11453,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,0,1,1,1,1
"7995",2019-07-06 13:14:00,-3.7067,852,0,25,22,22,19,25.5,22,19,0,0,25.5,24.5,26,26.5,26.5,27,28,27,-3.5721,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,0,1,1,1,1
"7996",2019-07-06 13:15:00,-3.69637,728,0,25,22,22,19,25.5,22,19,0,0,25.5,24.5,26,26.5,26.5,27,28,27.8,-2.88036,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,0,1,1,1,1
"7997",2019-07-06 13:16:00,-3.71311,559,0,25,22,22,19,25.5,22,19,0,0,25.5,24.5,26,26.5,26.5,27,28,27.9,-2.01537,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,0,1,1,1,1
"7998",2019-07-06 13:17:00,-3.72754,690,0,25,22,22,19,25.5,22,19,0,0,25.5,24.5,26,26.5,26.5,27,28,27.7,-2.91753,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,0,1,1,1,1
"7999",2019-07-06 13:18:00,-3.68935,818,0,25,22,22,19,25.5,22,19,0,0,25.5,24.5,26,26.5,26.5,26.5,28,26.8,-3.31065,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,0,1,1,1,1
"8000",2019-07-06 13:19:00,-3.68055,809,0,25,22,22,19,25.5,22,19,0,0,25.5,24.5,26,26.5,26.5,26.5,28,27.6,-2.82114,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,0,1,1,1,1
"8001",2019-07-06 13:20:00,-3.56167,926,0,25,22,22,19,25.5,22,19,0,0,25.5,24.5,26,26.5,26.5,26.5,28,26.4,-3.69999,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,0,1,1,1,1
"8002",2019-07-06 13:21:00,-3.28709,893,0,25,22,22,19,25.5,22,19,0,0,25.5,24.5,26,26.5,26.5,26.5,28,25.3,-3.50406,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,0,1,1,1,1
"8003",2019-07-06 13:22:00,-3.29338,797,0,25,22,22,19,25.5,22,19,0,0,25.5,24.5,26,26.5,26.5,26.5,28,25.4,-3.06432,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,0,1,1,1,1
"8004",2019-07-06 13:23:00,-3.703,800,0,25,22,22,19,25.5,22,19,0,0,25.5,24.5,26,26.5,26.5,26.5,28,25.7,-3.03723,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,0,1,1,1,1
"8005",2019-07-06 13:24:00,-3.28935,742,0,25,22,22,19,25.5,22,19,0,0,25.5,24.5,26,26.5,26.5,26.5,28,26.5,-3.03786,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,0,1,1,1,1
"8006",2019-07-06 13:25:00,-3.08059,886,0,25,22,22,19,25.5,22,19,0,0,25.5,24.5,26,26.5,26.5,26.5,28,27.3,-3.77559,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,0,1,1,1,1
"8007",2019-07-06 13:26:00,-2.3428,1004,0,25,22,22,19,25.5,22,19,0,0,25.5,24.5,26,26.5,26.5,26.5,28,26.4,-4.20273,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,0,1,1,1,1
"8008",2019-07-06 13:27:00,-2.44437,1190,0,25,22,22,19,25.5,22,19,0,0,25.5,24.5,26,26.5,26.5,27,28,25.8,-4.54293,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,0,1,1,1,1
"8009",2019-07-06 13:28:00,-2.13428,1200,0,25,22,22,19,25.5,22,19,0,0,25.5,24.5,26,26.5,26.5,27,28,26.2,-4.35582,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,0,1,1,1,1
"8010",2019-07-06 13:29:00,-2.06843,NA,0,25,22,22,19,25.5,22,19,0,0,25.5,24.5,26,26.5,26.5,27,28,26.4,-5.07906,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,0,1,1,1,1
"8011",2019-07-06 13:30:00,-2.48547,NA,0,25,22,22,19,25.5,22,19,0,0,25.5,24.5,26,26.5,26.5,27,28,27.4,-5.23089,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,0,1,1,1,1
"8012",2019-07-06 13:31:00,-1.82231,NA,0,25,22,22,19,25.5,22,19,0,0,25.5,24.5,26,26.5,26.5,27,28,27,-5.1156,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,0,1,1,1,1
"8013",2019-07-06 13:32:00,-2.54892,NA,0,25,22,22,19,25.5,22,19,0,0,25.5,24.5,26,26.5,26.5,27,28,26,-5.37705,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"8014",2019-07-06 13:33:00,-2.76309,NA,0,25,22,22,19,25.5,22,19,0,0,25.5,24.5,26,26.5,26.5,27,28,26.7,-5.0526,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"8015",2019-07-06 13:34:00,-2.93492,1211,0,25,22,22,19,25.5,22,19,0,0,25.5,24.5,26,26.5,26.5,27,28,27,-4.56939,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"8016",2019-07-06 13:35:00,-2.75052,1173,0,25,22,22,19,25.5,22,19,0,0,25.5,24.5,26,26.5,26.5,27,28,26.4,-4.49883,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"8017",2019-07-06 13:36:00,-3.16476,NA,0,25,22,22,19,25.5,22,19,0,0,25.5,24.5,26,26.5,26.5,27,28,26.9,-4.74894,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"8018",2019-07-06 13:37:00,-3.33688,1208,0,25,22,22,19,25.5,22,19,0,0,25.5,24.5,26,26.5,26.5,27,28,27.5,-4.55553,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"8019",2019-07-06 13:38:00,-3.35978,1219,0,25,22,22,19,25.5,22,19,0,0,25.5,24.5,26,26.5,26.5,27,28,27.7,-4.60593,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"8020",2019-07-06 13:39:00,-3.53278,NA,0,25,22,22,19,25.5,22,19,0,0,25.5,24.5,26,26.5,26.5,27,28,26.7,-5.02929,0,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"8021",2019-07-06 13:40:00,-4.20552,NA,0,25,22,22,19,25.5,22,19,0,0,25.5,24.5,26,26.5,26.5,27,28,25.9,-4.83399,0,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"8022",2019-07-06 13:41:00,-4.81247,1181,0,25,22,22,19,25.5,22,19,0,0,25.5,24.5,26,26.5,26.5,27,28,27.2,-4.57443,0,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"8023",2019-07-06 13:42:00,-5.97571,NA,0,25,22,22,19,25.5,22,19,0,0,25.5,24.5,26,26.5,26.5,27,28,28.5,-4.85226,0,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"8024",2019-07-06 13:43:00,-4.80761,NA,0,25,22,22,19,25.5,22,19,0,0,25.5,24.5,26,26.5,26.5,27,28,28.3,-4.65066,0,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"8025",2019-07-06 13:44:00,-5.04691,1104,0,25,22,22,19,25.5,22,19,0,0,25.5,24.5,26,26.5,26.5,27,28,26.9,-3.9942,0,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"8026",2019-07-06 13:45:00,-4.42111,959,0,25,22,22,19,25.5,22,19,0,0,25.5,24.5,26,26.5,26.5,27,28,25.7,-3.37806,0,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"8027",2019-07-06 13:46:00,-4.01527,951,0,25,22,22,19,25.5,22,19,0,0,25.5,24.5,26,26.5,26.5,27,28,27.1,-3.52296,0,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"8028",2019-07-06 13:47:00,-3.68704,820,0,25,22,22,19,25.5,22,19,0,0,25.5,24.5,26,26.5,26.5,27,28,27.1,-2.85642,0,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"8029",2019-07-06 13:48:00,-3.68793,1062,0,25,22,22,19,25.5,22,19,0,0,25.5,24.5,26,26.5,26.5,27,28,26,-3.9123,0,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"8030",2019-07-06 13:49:00,-3.37259,1180,0,25,22,22,19,25.5,22,19,0,0,25.5,24.5,26,26.5,26.5,27,28,26,-4.50261,0,1,1,1,0,0,0,1,1,1,0,0,1,1,1,0,0,1,1,1,1
"8031",2019-07-06 13:50:00,-3.31411,1192,0,25,22,22,19,25.5,22,19,0,0,25.5,24.5,26,26.5,26.5,27,28,26.8,-4.49379,0,1,1,1,0,0,0,1,1,1,0,0,1,1,1,0,0,1,1,1,1
"8032",2019-07-06 13:51:00,-3.23749,1162,0,25,22,22,19,25.5,22,19,0,0,25.5,24.5,26,26.5,26.5,27,28,27.9,-4.3596,0,1,1,1,0,0,0,1,1,1,0,0,1,1,1,0,0,1,1,1,1
"8033",2019-07-06 13:52:00,-3.28891,1207,0,25,22,22,19,25.5,22,19,0,0,25.5,24.5,26,26.5,26.5,27,28,28.9,-4.46103,0,1,1,1,0,0,0,1,1,1,0,0,1,1,1,0,0,1,1,1,1
"8034",2019-07-06 13:53:00,-3.1876,1175,0,25,22,22,19,25.5,22,19,0,0,25.5,24.5,26,26.5,26.5,27,28,28.1,-4.40937,0,1,1,1,0,0,0,1,1,1,0,0,1,1,1,0,0,1,1,1,1
"8035",2019-07-06 13:54:00,-3.38053,1210,0,25,22,22,19,25.5,22,19,0,0,25.5,24.5,26,26.5,26.5,27,28,28.7,-4.34448,0,1,1,1,0,0,0,1,1,1,0,0,1,1,1,0,0,1,1,1,1
"8036",2019-07-06 13:55:00,-2.97487,1161,0,25,22,22,19,25.5,22,19,0,0,25.5,24.5,26,26.5,26.5,27,28,29.1,-4.34259,0,1,1,1,0,0,0,1,1,1,0,0,1,1,1,0,0,1,1,1,1
"8037",2019-07-06 13:56:00,-2.97448,1169,0,25,22,22,19,25.5,22,19,0,0,25.5,24.5,26,26.5,27,27,28,29,-4.35393,0,1,1,1,0,0,0,1,1,1,0,0,1,1,1,0,0,1,1,1,1
"8038",2019-07-06 13:57:00,-2.97731,1163,0,25,22,22,19,25.5,22,19,0,0,25.5,24.5,26,26.5,27,27,28,28.8,-4.26006,0,1,1,1,0,0,0,1,1,1,0,0,1,1,1,0,0,1,1,1,1
"8039",2019-07-06 13:58:00,-3.0049,932,0,25,22,22,19,25.5,22,19,0,0,25.5,24.5,26,26.5,27,27,28,28.4,-2.94399,0,1,1,1,0,0,0,1,1,1,0,0,1,1,1,0,0,1,1,1,1
"8040",2019-07-06 13:59:00,-2.7846,1016,0,25,22,22,19,25.5,22,19,0,0,25.5,24.5,26,26.5,27,27,28,28.2,-1.91835,0,1,1,1,0,0,0,1,1,1,0,0,1,1,1,0,0,1,1,1,1
"8041",2019-07-06 14:00:00,-2.98037,606,0,25,22,22,19,25.5,22,19,0,0,25.5,24.5,26,26.5,27,27,28,28.8,-2.17854,0,1,1,1,0,0,0,1,1,1,0,1,1,1,1,0,0,1,1,1,1
"8042",2019-07-06 14:01:00,-3.45902,603,0,25,22,22,19,25.5,22,19,0,0,25.5,24.5,26,26.5,27,27,28,30,-2.13696,0,1,1,1,0,0,0,1,1,1,0,0,1,1,1,0,0,1,1,1,1
"8043",2019-07-06 14:02:00,-2.94248,595,0,25,22,22,19,25.5,22,19,0,0,25.5,24.5,26,26.5,27,27,28,30.8,-2.00214,0,1,1,1,0,0,0,1,1,1,0,0,1,1,1,0,0,1,1,1,1
"8044",2019-07-06 14:03:00,-3.11575,604,0,25,22,22,19,25.5,22,19,0,0,25.5,24.5,26,26.5,27,27,28,31.2,-2.10294,0,1,1,1,0,0,0,1,1,1,0,0,1,1,1,0,0,1,1,1,1
"8045",2019-07-06 14:04:00,-2.9983,640,0,25,22,22,19,25.5,22,19,0,0,25.5,24.5,26,26.5,27,27,28,29.9,-2.29446,0,1,1,1,0,0,0,1,1,1,0,0,1,1,1,0,0,1,1,1,1
"8046",2019-07-06 14:05:00,-2.87823,973,0,25,22,22,19,25.5,22,19,0,0,25.5,24.5,26,26.5,27,27,28,30.7,-3.01329,0,1,1,1,0,0,0,1,1,1,0,0,1,1,1,0,0,1,1,1,1
"8047",2019-07-06 14:06:00,-2.90287,992,0,25,22,22,19,25.5,22,19,0,0,25.5,24.5,26,26.5,27,27,28,30.8,-3.93813,0,1,1,1,0,0,0,1,1,1,0,0,1,1,1,0,0,1,1,1,1
"8048",2019-07-06 14:07:00,-2.85441,1013,0,25,22,22,19,25.5,22,19,0,0,25.5,24.5,26,26.5,27,27,28,30.6,-3.6225,0,1,1,1,0,0,0,1,1,1,0,0,1,1,1,0,0,1,1,1,1
"8049",2019-07-06 14:08:00,-2.98971,975,0,25,22,22,19,25.5,22,19,0,0,25.5,24.5,26,26.5,27,27,28,28.7,-3.63069,0,1,1,1,0,0,0,1,1,1,0,0,1,1,1,0,0,1,1,1,1
"8050",2019-07-06 14:09:00,-2.85076,883,0,25,22,22,19,25.5,22,19,0,0,25.5,24.5,26,26.5,27,27,28,29.4,-3.22749,1,1,1,1,0,0,0,1,1,1,0,0,1,1,1,0,0,1,1,1,1
"8051",2019-07-06 14:10:00,-2.89089,913,0,25,22,22,19,25.5,22,19,0,0,25.5,24.5,26,26.5,27,27,28,29.8,-2.72286,1,1,1,1,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1
"8052",2019-07-06 14:11:00,-2.90484,905,0,25,22,22,19,25.5,22,19,0,0,25.5,24.5,26,26.5,27,27,28,30.7,-3.64518,1,1,1,1,0,0,0,1,1,1,0,0,1,1,1,0,0,1,1,1,1
"8053",2019-07-06 14:12:00,-2.88389,964,0,25,22,22,19,25.5,22,19,0,0,25.5,24.5,26,26.5,27,27,28,30.2,-3.65841,1,1,1,1,0,0,0,1,1,1,0,0,1,1,1,0,0,1,1,1,1
"8054",2019-07-06 14:13:00,-2.81848,903,0,25,22,22,19,25.5,22,19,0,0,25.5,24.5,26,26.5,27,27,28,30.5,-3.30813,1,1,1,1,0,0,0,1,1,1,0,0,1,1,1,0,0,1,1,1,1
"8055",2019-07-06 14:14:00,-2.90584,863,0,25,22,22,19,25.5,22,19,0,0,25.5,24.5,26,26.5,27,27,28,31.1,-3.24513,1,1,1,1,0,0,0,1,1,1,0,0,1,1,1,0,0,1,1,1,1
"8056",2019-07-06 14:15:00,-2.85866,862,0,25,22,22,19,25.5,22,19,0,0,25.5,24.5,26,27,27,27,28,31,-3.14496,1,1,1,1,0,0,0,1,1,1,0,0,1,1,1,0,0,1,1,1,1
"8057",2019-07-06 14:16:00,-2.80478,829,0,25,22,22,19,25.5,22,19,0,0,25.5,24.5,26,27,27,27,28,31.1,-3.0114,1,1,1,1,0,0,0,1,1,1,0,0,1,1,1,0,0,1,1,1,1
"8058",2019-07-06 14:17:00,-2.80351,837,1.242,25,22,22,19,25.5,22,19,0,0,25.5,24.5,26,27,27,27,28,30.4,-1.84149,1,1,1,1,0,0,0,1,1,1,0,0,1,1,1,0,0,1,1,1,1
"8059",2019-07-06 14:18:00,-2.84188,852,1.699,25,22,22,19,25.5,22,19,0,0,25.5,24.5,26,27,27,27,28,30.4,-1.53216,1,1,1,1,0,0,0,1,1,1,0,0,1,1,1,0,0,1,1,1,1
"8060",2019-07-06 14:19:00,-2.77215,805,1.687,25,22,22,19,25.5,22,19,0,0,25.5,24.5,26,27,27,27,28,30,-1.33182,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"8061",2019-07-06 14:20:00,-2.88923,865,1.686,25,22,22,19,25.5,22,19,0,0,25.5,24.5,26,27,27,27,28,29.7,-1.7325,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"8062",2019-07-06 14:21:00,-3.18063,844,1.68,25,22,22,19,25.5,22,19,0,0,25.5,24.5,26,27,27,27,28,30.4,-1.4994,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"8063",2019-07-06 14:22:00,-2.89301,840,1.677,25,22,22,19,25.5,22,19,0,0,25.5,24.5,26,27,27,27,28,30.7,-1.45908,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"8064",2019-07-06 14:23:00,-3.01555,739,1.677,25,22,22,19,25.5,22,19,0,0,25.5,24.5,26,27,27,27,28,31.1,-0.81081,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"8065",2019-07-06 14:24:00,-3.07058,745,1.669,25,22,22,19,25.5,22,19,0,0,25.5,24.5,26,27,27,27,28,31.1,-0.97902,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"8066",2019-07-06 14:25:00,-3.32761,616,1.677,25,22,22,19,25.5,22,19,0,0,25.5,24.5,26,27,27,27,28,28.9,-0.5859,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"8067",2019-07-06 14:26:00,-3.38665,594,1.676,25,22,22,19,25.5,22,19,0,0,25.5,24.5,26,27,27,27,28,28.9,-0.29736,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"8068",2019-07-06 14:27:00,-3.5195,608,1.686,25,22,22,19,25.5,22,19,0,0,25.5,24.5,26,27,27,27,28,28.7,-0.36036,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"8069",2019-07-06 14:28:00,-3.74666,580,1.688,25,22,22,19,25.5,22,19,0,0,26,24.5,26,27,27,27,28,28.4,-0.55314,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"8070",2019-07-06 14:29:00,-3.57605,538,1.664,25,22,22,19,25.5,22,19,0,0,26,24.5,26,27,27,27,28,29.2,-0.14616,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"8071",2019-07-06 14:30:00,-3.57727,533,1.413,25,22,22,19,25.5,22,19,0,0,26,24.5,26,27,27,27,28,28.8,-0.4662,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"8072",2019-07-06 14:31:00,-3.57003,606,1.163,25,22,22,19,25.5,22,19,0,0,26,24.5,26,27,27,27,28,29.4,-0.44793,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,0,1,1,1,1
"8073",2019-07-06 14:32:00,-3.56508,542,1.167,25,22,22,19,25.5,22,19,0,0,26,24.5,26,27,27,27,28,29.2,-0.86373,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,0,1,1,1,1
"8074",2019-07-06 14:33:00,-3.54236,562,1.413,25,22,22,19,25.5,22,19,0,0,26,24.5,26,27,27,27,28,29.7,-0.6237,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,0,1,1,1,1
"8075",2019-07-06 14:34:00,-3.75177,578,1.156,25,22,22,19,25.5,22,19,0,0,26,24.5,26,27,27,27,28,28.9,-0.84483,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,0,1,1,1,1
"8076",2019-07-06 14:35:00,-3.57801,583,1.153,25,22,22,19,25.5,22,19,0,0,26,24.5,26,27,27,27,28,27.2,-0.94563,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,0,1,1,1,1
"8077",2019-07-06 14:36:00,-3.55993,578,1.156,25,22,22,19,25.5,22,19,0,0,26,24.5,26,27,27,27,28,26.4,-0.68166,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,0,1,1,1,1
"8078",2019-07-06 14:37:00,-3.50347,588,0.183,25,22,22,19,25.5,22,19,0,0,26,24.5,26,27,27,27,28,26.4,-0.9513,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,0,1,1,1,1
"8079",2019-07-06 14:38:00,-3.52339,639,1.015,25,22,22,19,25.5,22,19,0,0,26,24.5,26,27,27,27,28,26.9,-1.31103,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,0,1,1,1,1
"8080",2019-07-06 14:39:00,-3.49391,612,1.015,25,22,22,19,25.5,22,19,0,0,26,24.5,26,27,27,27,28,27,-1.22976,0,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,0,1,1,1,1
"8081",2019-07-06 14:40:00,-3.5284,579,0,25,22,22,19,25.5,22,19,0,0,26,24.5,26,27,27,27,28,26.1,-1.99143,0,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,0,1,1,1,1
"8082",2019-07-06 14:41:00,-3.79641,584,0,25,22,22,19,25.5,22,19,0,0,26,24.5,26,27,27,27,28,26.1,-2.01726,0,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,0,1,1,1,1
"8083",2019-07-06 14:42:00,-3.45705,566,0,25,22,22,19,25.5,22,19,0,0,26,24.5,26,27,27,27,28,26.6,-1.83456,0,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,0,1,1,1,1
"8084",2019-07-06 14:43:00,-3.40473,544,0,25,22,22,19,25.5,22,19,0,0,26,24.5,26,27,27,27,28,27.4,0.28917,0,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,0,1,1,1,1
"8085",2019-07-06 14:44:00,-3.47168,520,0,25,22,22,19,25.5,22,19,0,0,26,24.5,26,27,27,27,28,28,0.40761,0,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,0,1,1,1,1
"8086",2019-07-06 14:45:00,-3.42181,484,3.425,25,22,22,19,25.5,22,19,0,0,26,24.5,26,27,27,27,28,27.8,4.00617,0,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,0,1,1,1,1
"8087",2019-07-06 14:46:00,-3.41952,455,3.393,25,22,22,19,25.5,22,19,0,0,26,24.5,26,27,27,27,28,27.2,1.953,0,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,0,1,1,1,1
"8088",2019-07-06 14:47:00,-3.06046,449,3.075,25,22,22,19,25.5,22,19,0,0,26,24.5,26,27,27,27,28,27.1,1.6569,0,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,0,1,1,1,1
"8089",2019-07-06 14:48:00,-3.65424,457,4.193,25,22,22,19,25.5,22,19,0,0,26,24.5,26,27,27,27,28,28,2.77074,0,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,0,1,1,1,1
"8090",2019-07-06 14:49:00,-3.36798,471,3.884,25,22,22,19,25.5,22,19,0,0,26,24.5,26,27,27,27,28,27.5,2.33037,0,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,0,1,1,1,1
"8091",2019-07-06 14:50:00,-3.36121,478,0.614,25,22,22,19,25.5,22,19,0,0,26,24.5,26,27,27,27,28,27.6,-1.05336,0,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,0,1,1,1,1
"8092",2019-07-06 14:51:00,-3.45244,479,3.874,25,22,22,19,25.5,22,19,0,0,26,24.5,26,27,27,27,28,27.2,2.32281,0,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,0,1,1,1,1
"8093",2019-07-06 14:52:00,-3.33254,467,3.869,25,22,22,19,25.5,22,19,0,0,26,24.5,26,27,27,27,28,26.9,2.36628,0,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,0,1,1,1,1
"8094",2019-07-06 14:53:00,-3.31952,456,0.285,25,22,22,19,25.5,22,19,0,0,26,24.5,26,27,27,27,28,27,2.02167,0,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,0,1,1,1,1
"8095",2019-07-06 14:54:00,-3.09103,443,0.72,25,22,22,19,25.5,22,19,0,0,26,24.5,26,27,27,27,28,26.4,2.00907,0,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,0,1,1,1,1
"8096",2019-07-06 14:55:00,-3.30255,431,1.039,25,22,22,19,25.5,22,19,0,0,26,24.5,26,27,27,27,28,27.1,2.02797,0,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,0,1,1,1,1
"8097",2019-07-06 14:56:00,-3.54105,416,0.064,25,22,22,19,25.5,22,19,0,0,26,24.5,26,27,27,27,28,27.2,2.10798,0,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,0,1,1,1,1
"8098",2019-07-06 14:57:00,-3.33206,396,0.066,25,22,22,19,25.5,22,19,0,0,26,24.5,26,27,27,27,28,26.9,-1.14093,0,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,0,1,1,1,1
"8099",2019-07-06 14:58:00,-3.28349,369,0.066,25,22,22,19,25.5,22,19,0,0,26,24.5,26,27,27,27,28,26.9,-1.00233,0,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,0,1,1,1,1
"8100",2019-07-06 14:59:00,-2.97707,339,0.066,25,22,22,19,25.5,22,19,0,0,26,24.5,26,27,27,27,28,26.5,-0.85995,0,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,0,1,1,1,1
"8101",2019-07-06 15:00:00,-3.2397,289,0.066,25,22,22,19,25.5,22,19,0,0,26,24.5,26,27,27,27,28,26.4,-0.61992,0,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,0,1,1,1,1
"8102",2019-07-06 15:01:00,-3.69846,244,0.066,25,22,22,19,25.5,22,19,0,0,26,24.5,26,27,27,27,28,26.5,-0.4095,0,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"8103",2019-07-06 15:02:00,-2.76102,205,0.021,25,22,22,19,25.5,22,19,0,0,26,24.5,26,27,27,27,28,26.9,-0.25893,0,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"8104",2019-07-06 15:03:00,-2.13816,172,0.021,25,22,22,19,25.5,22,19,0,0,26,24.5,26,27,27,27,28,26.4,-0.13356,0,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"8105",2019-07-06 15:04:00,-2.12726,142,0,25,22,22,19,25.5,22,19,0,0,26,24.5,26,27,27,27,28,26.4,0.00441,0,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"8106",2019-07-06 15:05:00,-2.09219,108,0,25,22,22,19,25.5,22,19,0,0,26,24.5,26,27,27,27,28,25.8,0.15057,0,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"8107",2019-07-06 15:06:00,-2.34425,79,0,25,22,22,19,25.5,22,19,0,0,26,24.5,26,27,27,27,28,25.8,0.27531,0,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"8108",2019-07-06 15:07:00,-2.20898,63,0,25,22,22,19,25.5,22,19,0,0,26,24.5,26,27,27,27,28,25.5,0.35721,0,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"8109",2019-07-06 15:08:00,-2.80701,60,0,25,22,22,19,25.5,22,19,0,0,26,24.5,26,27,27,27,28,25.2,0.36477,0,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"8110",2019-07-06 15:09:00,-2.89393,60,0,25,22,22,19,25.5,22,19,0,0,26,24.5,26,27,27,27,28,25.2,0.36414,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"8111",2019-07-06 15:10:00,-3.08782,62,0,25,22,22,19,25.5,22,19,0,0,26,24.5,26,27,27,27,28,25,0.33894,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"8112",2019-07-06 15:11:00,-3.16129,60,0,25,22,22,19,25.5,22,19,0,0,26,24.5,26,27,27,27,28,25,0.3402,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"8113",2019-07-06 15:12:00,-3.21425,53,0,25,22,22,19,25.5,22,19,0,0,26,24.5,26,27,27,27,28,25,0.29547,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"8114",2019-07-06 15:13:00,-3.27292,43,0,25,22,22,19,25.5,22,19,0,0,26,24.5,26,27,27,27,28,24.9,0.46998,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"8115",2019-07-06 15:14:00,-3.69642,38,0,25,22,22,19,25.5,22,19,0,0,26,24.5,26,27,27,27,28,24.8,0.37107,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"8116",2019-07-06 15:15:00,-3.56082,40,0,25,22,22,19,25.5,22,19,0,0,26,24.5,26,27,27,27,28,24.8,0.3213,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"8117",2019-07-06 15:16:00,-4.60573,54,0,25,22,22,19,25.5,22,19,0,0,26,24.5,26,27,27,27,28,24.7,0.252,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"8118",2019-07-06 15:17:00,-4.84418,61,0,25,22,22,19,25.5,22,19,0,0,26,24.5,26,27,27,27,28,24.6,0.23247,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"8119",2019-07-06 15:18:00,-5.27638,61,0,25,22,22,19,25.5,22,19,0,0,26,24.5,26,27,27,27,28,24.3,0.23814,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"8120",2019-07-06 15:19:00,-4.85617,62,0,25,22,22,19,25.5,22,19,0,0,26,24.5,26,27,27,27,28,23.8,0.24444,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"8121",2019-07-06 15:20:00,-5.16962,64,0,25,22,22,19,25.5,22,19,0,0,26,24.5,26,27,27,27,28,23.4,0.21987,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"8122",2019-07-06 15:21:00,-4.68261,65,0,25,22,22,19,25.5,22,19,0,0,26,24.5,26,27,27,27,28,23.2,0.20034,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"8123",2019-07-06 15:22:00,-4.15607,64,0,25,22,22,19,25.5,22,19,0,0,26,24.5,26,27,27,27,28,23.2,0.21861,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"8124",2019-07-06 15:23:00,-3.78563,63,0,25,22,22,19,25.5,22,19,0,0,26,24.5,26,27,27,27,28,23.3,0.22491,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"8125",2019-07-06 15:24:00,-3.48908,61,0,25,22,22,19,25.5,22,19,0,0,26,24.5,26,27,27,27,28,23.2,0.23247,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"8126",2019-07-06 15:25:00,-3.41388,63,0,25,22,22,19,25.5,22,19,0,0,26,24.5,26,27,27,27,28,23.3,0.21924,1,1,1,1,0,0,0,1,1,1,0,1,1,1,1,0,0,1,1,1,1
"8127",2019-07-06 15:26:00,-3.39146,64,0,25,22,22,19,25.5,22,19,0,0,26,24.5,26,27,27,27,28,23.2,0.20664,1,1,1,1,0,0,0,1,1,1,0,0,1,1,1,0,0,1,1,1,1
"8128",2019-07-06 15:27:00,-3.56916,63,0,25,22,22,19,25.5,22,19,0,0,26,24.5,26,27,27,27,28,23.1,0.2079,1,1,1,1,0,0,0,1,1,1,0,0,1,1,1,0,0,1,1,1,1
"8129",2019-07-06 15:28:00,-3.55305,60,0,25,22,22,19,25.5,22,19,0,0,26,24.5,26,27,27,27,28,23,0.21231,1,1,1,1,0,0,0,1,1,1,0,0,1,1,1,0,0,1,1,1,1
"8130",2019-07-06 15:29:00,-3.2431,58,0,25,22,22,19,25.5,22,19,0,0,26,24.5,26,27,27,27,28,22.3,0.23184,1,1,1,1,0,0,0,1,1,1,0,0,1,1,1,0,0,1,1,1,1
"8131",2019-07-06 15:30:00,-3.23109,57,0,25,22,22,19,25.5,22,19,0,0,26,24.5,26,27,26.5,27,28,21.7,0.2268,1,1,1,1,0,0,0,1,1,1,0,0,1,1,1,0,0,1,1,1,1
"8132",2019-07-06 15:31:00,-3.2444,56,0,25,22,22,19,25.5,22,19,0,0,26,24.5,26,27,26.5,27,28,21.6,0.24255,1,1,1,1,0,0,0,1,1,1,0,0,1,1,1,0,0,1,1,1,1
"8133",2019-07-06 15:32:00,-3.08709,56,0,25,22,22,19,25.5,22,19,0,0,26,24.5,26,27,26.5,27,28,21.7,0.22995,1,1,1,1,0,0,0,1,1,1,0,0,1,1,1,0,0,1,1,1,1
"8134",2019-07-06 15:33:00,-3.09879,55,0,25,22,22,19,25.5,22,19,0,0,26,24.5,26,27,26.5,27,28,21.1,0.23814,1,1,1,1,0,0,0,1,1,1,0,0,1,1,1,0,0,1,1,1,1
"8135",2019-07-06 15:34:00,-3.23139,56,0,25,22,22,19,25.5,22,19,0,0,26,24.5,26,27,26.5,27,28,21.2,0.24444,1,1,1,1,0,0,0,1,1,1,0,0,1,1,1,0,0,1,1,1,1
"8136",2019-07-06 15:35:00,-3.16812,53,0,25,22,22,19,25.5,22,19,0,0,26,24.5,26,27,26.5,27,28,20.8,0.25704,1,1,1,1,0,0,0,1,1,1,0,0,1,1,1,0,0,1,1,1,1
"8137",2019-07-06 15:36:00,-3.11453,53,0,25,22,22,19,25.5,22,19,0,0,26,24.5,26,27,26.5,27,28,20.7,0.26901,1,1,1,1,0,0,0,1,1,1,0,0,1,1,1,0,0,1,1,1,1
"8138",2019-07-06 15:37:00,-3.08064,52,0,25,22,22,19,25.5,22,19,0,0,26,24.5,26,27,26.5,27,28,20.5,0.252,1,1,1,1,0,0,0,1,1,1,0,0,1,1,1,0,0,1,1,1,1
"8139",2019-07-06 15:38:00,-3.05499,52,0,25,22,22,19,25.5,22,19,0,0,26,24.5,26,27,26.5,27,28,20.5,0.252,1,1,1,1,0,0,0,1,1,1,0,0,1,1,1,0,0,1,1,1,1
"8140",2019-07-06 15:39:00,-3.26014,51,0,25,22,22,19,25.5,22,19,0,0,26,24.5,26,27,26.5,27,28,20,0.2583,0,1,1,1,0,0,0,1,1,1,0,0,1,1,1,0,0,1,1,1,1
"8141",2019-07-06 15:40:00,-3.02209,52,0,25,22,22,19,25.5,22,19,0,0,26,24.5,26,27,26.5,27,28,19.9,2.39274,0,1,1,1,0,0,0,1,1,1,0,0,1,1,1,0,0,1,1,1,1
"8142",2019-07-06 15:41:00,-2.59126,52,0,25,22,22,19,25.5,22,19,0,0,26,24.5,26,27,26.5,27,28,19.9,2.3751,0,1,1,1,0,0,0,1,1,1,0,0,1,1,1,0,0,1,1,1,1
"8143",2019-07-06 15:42:00,-2.96271,53,0,25,22,22,19,25.5,22,19,0,0,26,24.5,26,27,26.5,27,28,20,0.25137,0,1,1,1,0,0,0,1,1,1,0,0,1,1,1,0,0,1,1,1,1
"8144",2019-07-06 15:43:00,-3.21815,51,0,25,22,22,19,25.5,22,19,0,0,26,24.5,26,27,26.5,27,28,19.8,0.33138,0,1,1,1,0,0,0,1,1,1,0,0,1,1,1,0,0,1,1,1,1
"8145",2019-07-06 15:44:00,-2.87556,50,0.064,25,22,22,19,25.5,22,19,0,0,26,24.5,26,27,26.5,27,28,19.8,0.38997,0,1,1,1,0,0,0,1,1,1,0,0,1,1,1,0,0,1,1,1,1
"8146",2019-07-06 15:45:00,-2.88779,50,0.11,25,22,22,19,25.5,22,19,0,0,26,24.5,26,27,26.5,27,28,19.8,0.32949,0,1,1,1,0,0,0,1,1,1,0,0,1,1,1,1,0,1,1,1,1
"8147",2019-07-06 15:46:00,-2.94316,48,0.075,25,22,22,19,25.5,22,19,0,0,26,24.5,26,27,26.5,27,28,19.8,0.31374,0,1,1,1,0,0,0,1,1,1,0,0,1,1,1,0,0,1,1,1,1
"8148",2019-07-06 15:47:00,-2.92978,49,0.091,25,22,22,19,25.5,22,19,0,0,26,24.5,26,27,26.5,27,28,19.6,0.30177,0,1,1,1,0,0,0,1,1,1,0,0,1,1,1,0,0,1,1,1,1
"8149",2019-07-06 15:48:00,-3.12663,50,0,25,22,22,19,25.5,22,19,0,0,26,24.5,26,27,26.5,27,28,19.4,0.23058,0,1,1,1,0,0,0,1,1,1,0,0,1,1,1,0,0,1,1,1,1
"8150",2019-07-06 15:49:00,-2.92249,49,0.103,25,22,22,19,25.5,22,19,0,0,26,24.5,26,27,26.5,27,28,19,0.28413,0,1,1,1,0,0,0,1,1,1,0,0,1,1,1,0,0,1,1,1,1
"8151",2019-07-06 15:50:00,-2.96354,49,0.11,25,22,22,19,25.5,22,19,0,0,26,24.5,26,27,26.5,27,28,18.8,0.29421,0,1,1,1,0,0,0,1,1,1,0,0,1,1,1,0,0,1,1,1,1
"8152",2019-07-06 15:51:00,-2.95534,50,0.062,25,22,22,19,25.5,22,19,0,0,26,24.5,26,27,26.5,27,28,19,0.29421,0,1,1,1,0,0,0,1,1,1,0,0,1,1,1,0,0,1,1,1,1
"8153",2019-07-06 15:52:00,-2.90416,51,0.091,25,22,22,19,25.5,22,19,0,0,26,24.5,26,27,26.5,27,28,19.1,0.2898,0,1,1,1,0,0,0,1,1,1,0,0,1,1,1,0,0,1,1,1,1
"8154",2019-07-06 15:53:00,-2.87756,51,0.11,25,22,22,19,25.5,22,19,0,0,26,24.5,26,27,26.5,27,28,19.4,0.29736,0,1,1,1,0,0,0,1,1,1,0,0,1,1,1,0,0,1,1,1,1
"8155",2019-07-06 15:54:00,-3.33991,53,0,25,22,22,19,25.5,22,19,0,0,26,24.5,26,27,26.5,27,28,19.4,0.22617,0,1,1,1,0,0,0,1,1,1,0,0,1,1,1,0,0,1,1,1,1
"8156",2019-07-06 15:55:00,-2.61262,54,0,25,22,22,19,25.5,22,19,0,0,26,24.5,26,27,26.5,27,28,19.4,0.3276,0,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,0,1,1,1,1
"8157",2019-07-06 15:56:00,-2.83488,57,0,25,22,22,19,25.5,22,19,0,0,26,24.5,26,27,26.5,27,28,19.4,0.29484,0,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,0,1,1,1,1
"8158",2019-07-06 15:57:00,-2.7995,60,2.063,25,22,22,19,25.5,22,19,0,0,26,24.5,26,27,26.5,27,28,19.5,2.34297,0,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,0,1,1,1,1
"8159",2019-07-06 15:58:00,-2.81824,63,2.062,25,22,22,19,25.5,22,19,0,0,26,24.5,26,27,26.5,27,28,19.5,2.32974,0,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,0,1,1,1,1
"8160",2019-07-06 15:59:00,-3.1827,64,2.047,25,22,22,19,25.5,22,19,0,0,26,24.5,26,27,26.5,27,28,19.4,2.29761,0,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,0,1,1,1,1
"8161",2019-07-06 16:00:00,-2.76548,68,2.053,25,22,22,19,25.5,22,19,0,0,26,24.5,26,27,26.5,27,28,19.5,2.64537,0,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"8162",2019-07-06 16:01:00,-2.39189,71,2.031,25,22,22,19,25.5,22,19,0,0,26,24.5,26,27,26.5,27,28,19.4,2.52567,0,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"8163",2019-07-06 16:02:00,-3.06703,75,2.058,25,22,22,19,25.5,22,19,0,0,26,24.5,26,27,26.5,27,28,19.3,2.52315,0,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"8164",2019-07-06 16:03:00,-3.25156,76,2.068,25,22,22,19,25.5,22,19,0,0,26,24.5,26,27,26.5,27,28,19.4,2.46204,0,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"8165",2019-07-06 16:04:00,-3.21788,80,2.056,25,22,22,19,25.5,22,19,0,0,26,24.5,26,27,26.5,27,28,19.3,2.42991,0,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"8166",2019-07-06 16:05:00,-3.38992,81,2.055,25,22,22,19,25.5,22,19,0,0,26,24.5,26,27,26.5,27,28,19.3,2.39148,0,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"8167",2019-07-06 16:06:00,-3.39575,83,0.064,25,22,22,19,25.5,22,19,0,0,26,24.5,26,27,26.5,27,28,19.2,0.30177,0,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"8168",2019-07-06 16:07:00,-3.39507,84,2.078,25,22,22,19,25.5,22,19,0,0,26,24.5,26,27,26.5,27,28,19.1,2.38644,0,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"8169",2019-07-06 16:08:00,-3.64302,85,2.043,25,22,22,19,25.5,22,19,0,0,26,24.5,26,27,26.5,27,28,19.2,2.36187,0,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"8170",2019-07-06 16:09:00,-3.48406,89,2.058,25,22,22,19,25.5,22,19,0,0,26,24.5,26,27,26.5,27,28,19.1,2.36124,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"8171",2019-07-06 16:10:00,-3.39836,91,2.059,25,22,22,19,25.5,22,19,0,0,26,24.5,26,27,26.5,27,28,19.2,2.32407,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"8172",2019-07-06 16:11:00,-3.49024,95,2.071,25,22,22,19,25.5,22,19,0,0,26,24.5,26,27,26.5,27,28,19.2,2.32407,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"8173",2019-07-06 16:12:00,-3.42669,97,2.052,25,22,22,19,25.5,22,19,0,0,26,24.5,26,27,26.5,27,28,19,2.27934,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"8174",2019-07-06 16:13:00,-3.43223,100,2.028,25,22,22,19,25.5,22,19,0,0,26,24.5,26,27,26.5,27,28,19,2.26107,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"8175",2019-07-06 16:14:00,-3.26796,104,0.095,25,22,22,19,25.5,22,19,0,0,26,24.5,26,27,26.5,27,28,19,0.2016,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"8176",2019-07-06 16:15:00,-3.41877,106,0.098,25,22,22,19,25.5,22,19,0,0,26,24.5,26,27,26.5,27,28,18.9,0.20034,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"8177",2019-07-06 16:16:00,-3.30413,108,0.116,25,22,22,19,25.5,22,19,0,0,26,24.5,26,27,26.5,27,28,19,0.19845,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
