"","time","heating_cooling_power","irrad","kitchen_active_power","setp_371","setp_472","setp_474","setp_476","setp_571","setp_573","setp_574","shower_471","shower_571","temp_371","temp_472","temp_474","temp_476","temp_571","temp_573","temp_574","temp_amb","total_active_power","Y1_371","Y1_472","Y1_474","Y1_476","Y1_571","Y1_573","Y1_574","Y2_371","Y2_472","Y2_476","Y2_571","Y2_574","Y3_371","Y3_472","Y3_476","Y3_571","Y3_574","Y4_371","Y5_371","Y6_371","Y7_371"
"8178",2019-07-06 16:17:00,-3.43599,109,0.118,25,22,22,19,25.5,22,19,0,0,26,24.5,26,27,26.5,27,28,18.9,0.19908,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"8179",2019-07-06 16:18:00,-3.43981,109,0.066,25,22,22,19,25.5,22,19,0,0,26,24.5,26,27,26.5,27,28,18.9,0.17199,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"8180",2019-07-06 16:19:00,-3.58408,110,0.096,25,22,22,19,25.5,22,19,0,0,26,24.5,26,27,26.5,27,28,18.9,0.19341,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"8181",2019-07-06 16:20:00,-3.39431,109,0.096,25,22,22,19,25.5,22,19,0,0,26,24.5,26,26.5,26.5,27,28,18.9,0.18837,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"8182",2019-07-06 16:21:00,-3.08969,108,0.116,25,22,22,19,25.5,22,19,0,0,26,24.5,26,26.5,26.5,27,28,18.8,0.19971,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"8183",2019-07-06 16:22:00,-3.41055,108,0.118,25,22,22,19,25.5,22,19,0,0,26,24.5,26,26.5,26.5,27,28,18.8,0.19467,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"8184",2019-07-06 16:23:00,-3.40231,107,0.066,25,22,22,19,25.5,22,19,0,0,26,24.5,26,26.5,26.5,27,28,18.8,0.1638,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"8185",2019-07-06 16:24:00,-3.07911,106,0.1,25,22,22,19,25.5,22,19,0,0,26,24.5,26,26.5,26.5,27,28,18.8,0.20097,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"8186",2019-07-06 16:25:00,-3.30069,104,0.1,25,22,22,19,25.5,22,19,0,0,26,24.5,26,26.5,26.5,27,28,18.9,0.21231,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"8187",2019-07-06 16:26:00,-3.28844,103,0.116,25,22,22,19,25.5,22,19,0,0,26,24.5,26,26.5,26.5,27,28,18.8,0.21987,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"8188",2019-07-06 16:27:00,-3.19485,103,0.121,25,22,22,19,25.5,22,19,0,0,26,24.5,26,26.5,26.5,27,28,19,0.22617,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"8189",2019-07-06 16:28:00,-3.38791,99,0.066,25,22,22,19,25.5,22,19,0,0,26,24.5,26,26.5,26.5,27,28,18.9,0.20601,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"8190",2019-07-06 16:29:00,-3.20977,97,0.098,25,22,22,19,25.5,22,19,0,0,26,24.5,26,26.5,26.5,27,28,18.8,0.32949,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"8191",2019-07-06 16:30:00,-3.23939,96,0.1,25,22,22,19,25.5,22,19,0,0,26,24.5,26,26.5,26.5,27,28,19,0.24507,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,0,1,1,1,1
"8192",2019-07-06 16:31:00,-3.22386,95,0,25,22,22,19,25.5,22,19,0,0,26,24.5,26,26.5,26.5,27,28,18.9,0.19404,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,0,1,1,1,1
"8193",2019-07-06 16:32:00,-3.18448,95,0.118,25,22,22,19,25.5,22,19,0,0,26,24.5,26,26.5,26.5,27,28,18.9,0.2457,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,0,1,1,1,1
"8194",2019-07-06 16:33:00,-3.18034,95,0.059,25,22,22,19,25.5,22,19,0,0,26,24.5,26,26.5,26.5,27,28,18.9,0.23751,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,0,1,1,1,1
"8195",2019-07-06 16:34:00,-3.29427,96,0.1,25,22,22,19,25.5,22,19,0,0,26,24.5,26,26.5,26.5,27,28,18.9,0.23247,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,0,1,1,1,1
"8196",2019-07-06 16:35:00,-3.22298,96,0.1,25,22,22,19,25.5,22,19,0,0,26,24.5,26,26.5,26.5,27,28,18.9,0.25011,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,0,1,1,1,1
"8197",2019-07-06 16:36:00,-3.32215,96,0.118,25,22,22,19,25.5,22,19,0,0,26,24.5,26,26.5,26.5,27,28,19,1.66887,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,0,1,1,1,1
"8198",2019-07-06 16:37:00,-3.09159,100,0.118,25,22,22,19,25.5,22,19,0,0,26,24.5,26,26.5,26.5,27,28,19,0.23184,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,0,1,1,1,1
"8199",2019-07-06 16:38:00,-3.17833,106,0.075,25,22,22,19,25.5,22,19,0,0,26,24.5,26,26.5,26.5,27,28,19,0.18774,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,0,1,1,1,1
"8200",2019-07-06 16:39:00,-3.10832,112,0.098,25,22,22,19,25.5,22,19,0,0,26,24.5,26,26.5,26.5,27,28,19.1,0.16632,0,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,0,1,1,1,1
"8201",2019-07-06 16:40:00,-3.14275,121,0.073,25,22,22,19,25.5,22,19,0,0,26,24.5,26,26.5,26.5,27,28,19,0.09387,0,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,0,1,1,1,1
"8202",2019-07-06 16:41:00,-2.96869,130,0.118,25,22,22,19,25.5,22,19,0,0,26,24.5,26,26.5,26.5,27,28,18.9,0.08001,0,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,0,1,1,1,1
"8203",2019-07-06 16:42:00,-3.10742,141,0.121,25,22,22,19,25.5,22,19,0,0,26,24.5,26,26.5,26.5,27,28,19.1,0.01764,0,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,0,1,1,1,1
"8204",2019-07-06 16:43:00,-3.07234,154,0.116,25,22,22,19,25.5,22,19,0,0,26,24.5,26,26.5,26.5,27,28,19.2,-0.02646,0,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,0,1,1,1,1
"8205",2019-07-06 16:44:00,-3.1542,171,0.036,25,22,22,19,25.5,22,19,0,0,26,24.5,26,26.5,26.5,27,28,19.2,-0.1512,0,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,0,1,1,1,1
"8206",2019-07-06 16:45:00,-3.11672,189,0,25,22,22,19,25.5,22,19,0,0,26,24.5,26,26.5,26.5,27,28,19.3,-0.16254,0,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,0,1,1,1,1
"8207",2019-07-06 16:46:00,-3.1591,209,0,25,22,22,19,25.5,22,19,0,0,26,24.5,26,26.5,26.5,27,28,19.5,-0.33138,0,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,0,1,1,1,1
"8208",2019-07-06 16:47:00,-3.49576,232,0.109,25,22,22,19,25.5,22,19,0,0,26,24.5,26,26.5,26.5,27,28,19.7,-0.37296,0,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,0,1,1,1,1
"8209",2019-07-06 16:48:00,-2.73632,259,0.066,25,22,22,19,25.5,22,19,0,0,26,24.5,26,26.5,26.5,27,28,19.8,-0.54054,0,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,0,1,1,1,1
"8210",2019-07-06 16:49:00,-3.14906,301,0.096,25,22,22,19,25.5,22,19,0,0,26,24.5,26,26.5,26.5,27,28,20,-0.68733,0,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,0,1,1,1,1
"8211",2019-07-06 16:50:00,-3.18479,340,0.075,25,22,22,19,25.5,22,19,0,0,26,24.5,26,26.5,26.5,27,28,20,-0.89397,0,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,0,1,1,1,1
"8212",2019-07-06 16:51:00,-3.17395,368,0.105,25,22,22,19,25.5,22,19,0,0,26,24.5,26,26.5,26.5,27,28,20.1,-1.09935,0,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,0,1,1,1,1
"8213",2019-07-06 16:52:00,-3.15813,409,0.036,25,22,22,19,25.5,22,19,0,0,26,24.5,26,26.5,26.5,27,28,19.8,-1.27953,0,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,0,1,1,1,1
"8214",2019-07-06 16:53:00,-3.16452,442,0,25,22,22,19,25.5,22,19,0,0,26,24.5,26,26.5,26.5,27,28,19.7,-1.3608,0,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,0,1,1,1,1
"8215",2019-07-06 16:54:00,-3.48176,478,0,25,22,22,19,25.5,22,19,0,0,26,24.5,26,26.5,26.5,27,28,19.9,-1.53846,0,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,0,1,1,1,1
"8216",2019-07-06 16:55:00,-3.03966,478,0.114,25,22,22,19,25.5,22,19,0,0,26,24.5,26,26.5,26.5,27,28,20.3,-1.57563,0,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,0,1,1,1,1
"8217",2019-07-06 16:56:00,-3.17274,537,0.064,25,22,22,19,25.5,22,19,0,0,26,24.5,26,26.5,26.5,27,28,20.4,-1.9215,0,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,0,1,1,1,1
"8218",2019-07-06 16:57:00,-3.17355,717,0,25,22,22,19,25.5,22,19,0,0,26,24.5,26,26.5,26.5,27,28,20.1,-2.20626,0,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,0,1,1,1,1
"8219",2019-07-06 16:58:00,-3.16645,932,0.036,25,22,22,19,25.5,22,19,0,0,26,24.5,26,26.5,26.5,27,28,20,-2.55276,0,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,0,1,1,1,1
"8220",2019-07-06 16:59:00,-3.26054,782,0,25,22,22,19,25.5,22,19,0,0,26,24.5,26,26.5,26.5,27,28,20.5,-1.58256,0,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,0,1,1,1,1
"8221",2019-07-06 17:00:00,-2.92512,942,0,25,22,22,19,25.5,22,19,0,0,26,24.5,26,26.5,26.5,27,28,20.4,-2.40156,0,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"8222",2019-07-06 17:01:00,-2.69605,690,2.053,25,22,22,19,25.5,22,19,0,0,26,24.5,26,26.5,26.5,27,28,20.1,-0.1323,0,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"8223",2019-07-06 17:02:00,-2.83513,1012,2.049,25,22,22,19,25.5,22,19,0,0,26,24.5,26,26.5,26.5,27,28,20.8,-0.28602,0,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"8224",2019-07-06 17:03:00,-2.36485,899,2.024,25,22,22,19,25.5,22,19,0,0,26,24.5,26,26.5,26.5,27,28,20.3,-0.05733,0,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"8225",2019-07-06 17:04:00,-1.9973,978,2.038,25,22,22,19,25.5,22,19,0,0,26,24.5,26,26.5,27,27,28,20.4,0.1008,0,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"8226",2019-07-06 17:05:00,-2.12142,572,0,25,22,22,19,25.5,22,19,0,0,26,24.5,26,26.5,27,27,28,20.5,-1.55106,0,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"8227",2019-07-06 17:06:00,-2.33748,932,2.079,25,22,22,19,25.5,22,19,0,0,26,24.5,26,26.5,27,27,28,20.1,-0.1575,0,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"8228",2019-07-06 17:07:00,-2.57686,1044,2.049,25,22,22,19,25.5,22,19,0,0,26,24.5,26,26.5,27,27,28,20.1,-1.11069,0,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"8229",2019-07-06 17:08:00,-2.65587,978,2.029,25,22,22,19,25.5,22,19,0,0,26,24.5,26,26.5,27,27,28,21.3,-1.0017,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"8230",2019-07-06 17:09:00,-3.00598,889,2.035,25,22,22,19,25.5,22,19,0,0,26,24.5,26,26.5,27,27,28,22.2,-1.26,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"8231",2019-07-06 17:10:00,-3.14984,949,2.013,25,22,22,19,25.5,22,19,0,0,26,24.5,26,26.5,27,27,28,22.4,-1.14156,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"8232",2019-07-06 17:11:00,-3.19099,754,2.044,25,22,22,19,25.5,22,19,0,0,26,24.5,26,26.5,27,27,28,23,-1.07856,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"8233",2019-07-06 17:12:00,-3.55353,921,2.047,25,22,22,19,25.5,22,19,0,0,26,24.5,26,26.5,27,27,28,23.2,-1.18566,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"8234",2019-07-06 17:13:00,-4.42722,989,0.096,25,22,22,19,25.5,22,19,0,0,26,24.5,26,26.5,27,27,28,23.4,-3.58533,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"8235",2019-07-06 17:14:00,-5.06248,900,0.046,25,22,22,19,25.5,22,19,0,0,26,24.5,26,26.5,27,27,28,23.3,-2.96919,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"8236",2019-07-06 17:15:00,-5.38567,981,0.046,25,22,22,19,25.5,22,19,0,0,26,24.5,26,26.5,27,27,28,23.1,-3.36609,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"8237",2019-07-06 17:16:00,-5.36583,973,0.025,25,22,22,19,25.5,22,19,0,0,26,24.5,26,26.5,27,27,28,23.1,-3.45429,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"8238",2019-07-06 17:17:00,-4.69846,900,0,25,22,22,19,25.5,22,19,0,0,26,24.5,26,26.5,27,27,28,23,-3.12543,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"8239",2019-07-06 17:18:00,-4.13521,810,0,25,22,22,19,25.5,22,19,0,0,26,24.5,26,26.5,27,27,28,23.3,-2.8035,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"8240",2019-07-06 17:19:00,-3.68423,739,0,25,22,22,19,25.5,22,19,0,0,26,24.5,26,26.5,27,27,28,23.6,-2.55024,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"8241",2019-07-06 17:20:00,-3.55132,783,0,25,22,22,19,25.5,22,19,0,0,26,25,26,26.5,27,27,28,23.9,-2.69388,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"8242",2019-07-06 17:21:00,-2.9791,730,0,25,22,22,19,25.5,22,19,0,0,26,25,26,26.5,27.5,27,28,24.3,-2.45826,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"8243",2019-07-06 17:22:00,-3.3646,755,0,25,22,22,19,25.5,22,19,0,0,26,25,26,26.5,27.5,27,28,24.1,-2.57733,1,1,1,1,0,0,0,1,1,1,0,0,1,1,1,0,0,1,1,1,1
"8244",2019-07-06 17:23:00,-3.30098,739,0,25,22,22,19,25.5,22,19,0,0,26,25,26,26.5,27.5,27,28,24.1,-2.60757,1,1,1,1,0,0,0,1,1,1,0,0,1,1,1,0,0,1,1,1,1
"8245",2019-07-06 17:24:00,-3.16884,796,0,25,22,22,19,25.5,22,19,0,0,26,25,26,26.5,27.5,27,28,23.6,-2.90556,1,1,1,1,0,0,0,1,1,1,0,0,1,1,1,0,0,1,1,1,1
"8246",2019-07-06 17:25:00,-3.10207,809,0,25,22,22,19,25.5,22,19,0,0,26,25,26,26.5,27.5,27,28,22.5,-2.62899,1,1,1,1,0,0,0,1,1,1,0,0,1,1,1,0,0,1,1,1,1
"8247",2019-07-06 17:26:00,-3.12194,543,0,25,22,22,19,25.5,22,19,0,0,26,25,26,26.5,27.5,27,28,22.3,-1.65249,1,1,1,1,0,0,0,1,1,1,0,0,1,1,1,0,0,1,1,1,1
"8248",2019-07-06 17:27:00,-3.17545,739,0,25,22,22,19,25.5,22,19,0,0,26,25,26,26.5,27.5,27,28.5,22.3,-2.30769,1,1,1,1,0,0,0,1,1,1,0,0,1,1,1,0,0,1,1,1,1
"8249",2019-07-06 17:28:00,-3.04817,696,0,25,22,22,19,25.5,22,19,0,0,26,25,26,26.5,27.5,27,28.5,22.6,-2.3751,1,1,1,1,0,0,0,1,1,1,0,0,1,1,1,0,0,1,1,1,1
"8250",2019-07-06 17:29:00,-2.71984,670,0,25,22,22,19,25.5,22,19,0,0,26,25,26,26.5,27.5,27,28.5,23,-2.09979,1,1,1,1,0,0,0,1,1,1,0,0,1,1,1,0,0,1,1,1,1
"8251",2019-07-06 17:30:00,-3.29273,456,0,25,22,22,19,25.5,22,19,0,0,26,25,26,26.5,27.5,27,28.5,23.6,-0.46746,1,1,1,1,0,0,0,1,1,1,0,0,1,1,1,0,0,1,1,1,1
"8252",2019-07-06 17:31:00,-2.98857,409,0,25,22,22,19,25.5,22,19,0,0,26,25,26,26.5,27.5,27,28.5,23.4,-1.17873,1,1,1,1,0,0,0,1,1,1,0,0,1,1,1,0,0,1,1,1,1
"8253",2019-07-06 17:32:00,-2.83895,359,0,25,22,22,19,25.5,22,19,0,0,26,25,26,26.5,27.5,27,28.5,23.5,-0.86373,1,1,1,1,0,0,0,1,1,1,0,0,1,1,1,0,0,1,1,1,1
"8254",2019-07-06 17:33:00,-2.96323,306,0,25,22,22,19,25.5,22,19,0,0,26,25,26,26.5,27.5,27,28.5,23.2,-0.71883,1,1,1,1,0,0,0,1,1,1,0,0,1,1,1,0,0,1,1,1,1
"8255",2019-07-06 17:34:00,-3.06563,351,0,25,22,22,19,25.5,22,19,0,0,26,25,26,26.5,27.5,27,28.5,23.5,-0.93114,1,1,1,1,0,0,0,1,1,1,0,0,1,1,1,0,0,1,1,1,1
"8256",2019-07-06 17:35:00,-2.97024,594,0,25,22,22,19,25.5,22,19,0,0,26,25,26,26.5,27.5,27,28.5,24.1,-1.84464,1,1,1,1,0,0,0,1,1,1,0,0,1,1,1,0,0,1,1,1,1
"8257",2019-07-06 17:36:00,-2.98321,570,0,25,22,22,19,25.5,22,19,0,0,26,25,26,26.5,27.5,27,28.5,23.2,-1.78353,1,1,1,1,0,0,0,1,1,1,0,0,1,1,1,0,0,1,1,1,1
"8258",2019-07-06 17:37:00,-2.75926,553,0,25,22,22,19,25.5,22,19,0,0,26,25,26,26.5,27.5,27,28.5,23.1,-1.76463,1,1,1,1,0,0,0,1,1,1,0,0,1,1,1,0,0,1,1,1,1
"8259",2019-07-06 17:38:00,-2.91455,660,0,25,22,22,19,25.5,22,19,0,0,26,25,26,26.5,27.5,27,28.5,22.6,-2.14389,0,1,1,1,0,0,0,1,1,1,0,0,1,1,1,0,0,1,1,1,1
"8260",2019-07-06 17:39:00,-2.90581,752,0,25,22,22,19,25.5,22,19,0,0,26,25,26,26.5,27.5,27,28.5,22.8,-1.72683,0,1,1,1,0,0,0,1,1,1,0,0,1,1,1,0,0,1,1,1,1
"8261",2019-07-06 17:40:00,-3.111,726,0,25,22,22,19,25.5,22,19,0,0,26,25,26,26.5,27.5,27,28.5,23.7,-2.51433,0,1,1,1,0,0,0,1,1,1,0,0,1,1,1,0,0,1,1,1,1
"8262",2019-07-06 17:41:00,-3.25378,673,0,25,22,22,19,25.5,22,19,0,0,26,25,26,26.5,27.5,27,28.5,24,-2.20122,0,1,1,1,0,0,0,1,1,1,0,0,1,1,1,0,0,1,1,1,1
"8263",2019-07-06 17:42:00,-2.85792,565,0,25,22,22,19,25.5,22,19,0,0,26,25,26,26.5,27.5,27,28.5,24.2,-1.9845,0,1,1,1,0,0,0,1,1,1,0,0,1,1,1,0,0,1,1,1,1
"8264",2019-07-06 17:43:00,-2.94644,820,0,25,22,22,19,25.5,22,19,0,0,26,25,26,26.5,27.5,27,28.5,24.7,-3.02463,0,1,1,1,0,0,0,1,1,1,0,0,1,1,1,0,0,1,1,1,1
"8265",2019-07-06 17:44:00,-2.90306,792,0,25,22,22,19,25.5,22,19,0,0,26,25,26,26.5,27.5,27,28.5,23.6,-2.7909,0,1,1,1,0,0,0,1,1,1,0,0,1,1,1,0,0,1,1,1,1
"8266",2019-07-06 17:45:00,-2.79974,886,0,25,22,22,19,25.5,22,19,0,0,26,25,26,26.5,27.5,27,28.5,23.7,-3.08133,0,1,1,1,0,0,0,1,1,1,0,0,1,1,1,0,0,1,1,1,1
"8267",2019-07-06 17:46:00,-2.89869,897,0,25,22,22,19,25.5,22,19,0,0,26,25,26,26.5,27.5,27,28.5,24.2,-3.08826,0,1,1,1,0,0,0,1,1,1,0,0,1,1,1,0,0,1,1,1,1
"8268",2019-07-06 17:47:00,-3.06034,923,0,25,22,22,19,25.5,22,19,0,0,26,25,26,26.5,27.5,27.5,28.5,25.3,-3.16386,0,1,1,1,0,0,0,1,1,1,0,0,1,1,1,0,0,1,1,1,1
"8269",2019-07-06 17:48:00,-3.02768,899,0,25,22,22,19,25.5,22,19,0,0,26,25,26,26.5,27.5,27.5,28.5,25.4,-3.04983,0,1,1,1,0,0,0,1,1,1,0,0,1,1,1,0,0,1,1,1,1
"8270",2019-07-06 17:49:00,-2.95397,881,0,25,22,22,19,25.5,22,19,0,0,26,25,26,26.5,27.5,27.5,28.5,24.5,-2.85516,0,1,1,1,0,0,0,1,1,1,0,0,1,1,1,1,0,1,1,1,1
"8271",2019-07-06 17:50:00,-3.44406,860,0,25,22,22,19,25.5,22,19,0,0,26,25,26,26.5,27.5,27.5,28.5,24.8,-2.76696,0,1,1,1,0,0,0,1,1,1,0,0,1,1,1,0,0,1,1,1,1
"8272",2019-07-06 17:51:00,-2.87808,837,0,25,22,22,19,25.5,22,19,0,0,26,25,26,26.5,27.5,27.5,28.5,25.7,-2.6145,0,1,1,1,0,0,0,1,1,1,1,0,1,1,1,1,0,1,1,1,1
"8273",2019-07-06 17:52:00,-2.84075,820,0,25,22,22,19,25.5,22,19,0,0,26,25,26,26.5,27.5,27.5,28.5,26.3,-2.55339,0,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"8274",2019-07-06 17:53:00,-2.8391,794,0,25,22,22,19,25.5,22,19,0,0,26,25,26,26.5,27.5,27.5,28.5,25.9,-2.44566,0,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"8275",2019-07-06 17:54:00,-2.77357,777,0,25,22,22,19,25.5,22,19,0,0,26,25,26,26.5,27.5,27.5,28.5,26,-2.33289,0,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"8276",2019-07-06 17:55:00,-2.87225,769,0,25,22,22,19,25.5,22,19,0,0,26,25,26,26.5,27.5,27.5,28.5,26.1,-2.27556,0,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"8277",2019-07-06 17:56:00,-3.1017,754,0,25,22,22,19,25.5,22,19,0,0,26,25,26,26.5,27.5,27.5,28.5,26.1,-2.2239,0,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"8278",2019-07-06 17:57:00,-2.94511,739,0,25,22,22,19,25.5,22,19,0,0,26,25,26,26.5,27.5,27.5,28.5,25.8,-2.13066,0,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"8279",2019-07-06 17:58:00,-3.16003,726,0,25,22,22,19,25.5,22,19,0,0,26,25,26,26.5,28,27.5,28.5,25.2,-2.06703,0,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"8280",2019-07-06 17:59:00,-3.36862,715,0,25,22,22,19,25.5,22,19,0,0,26,25,26,26.5,28,27.5,28.5,25.4,-1.86291,0,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"8281",2019-07-06 18:00:00,-3.54342,706,0,25,22,22,19,25.5,22,19,0,0,25.5,25,26,26.5,28,27.5,28.5,26.3,-1.93914,0,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"8282",2019-07-06 18:01:00,-3.49071,700,0,25,22,22,19,25.5,22,19,0,0,25.5,25,26,26.5,28,27.5,28.5,26.6,-0.46683,0,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"8283",2019-07-06 18:02:00,-3.56862,694,0,25,22,22,19,25.5,22,19,0,0,25.5,25,26,26.5,28,27.5,28.5,26.4,-1.86606,0,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"8284",2019-07-06 18:03:00,-3.60318,685,0,25,22,22,19,25.5,22,19,0,0,25.5,25,26,26.5,28,27.5,28.5,26.6,-1.83078,0,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,0,1,1,1,1
"8285",2019-07-06 18:04:00,-3.57784,678,0,25,22,22,19,25.5,22,19,0,0,25.5,25,26,26.5,28,27.5,28.5,26.3,-1.75518,0,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,0,1,1,1,1
"8286",2019-07-06 18:05:00,-3.67578,676,0,25,22,22,19,25.5,22,19,0,0,25.5,25,26,26.5,28,27.5,28.5,25.8,-1.76715,0,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,0,1,1,1,1
"8287",2019-07-06 18:06:00,-3.60189,666,0,25,22,22,19,25.5,22,19,0,0,25.5,25,26,26.5,28,27.5,28.5,25.1,-1.84968,0,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,0,1,1,1,1
"8288",2019-07-06 18:07:00,-3.35534,658,0,25,22,22,19,25.5,22,19,0,0,25.5,25,26,26.5,28,27.5,29,25.1,-1.84086,0,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,0,1,1,1,1
"8289",2019-07-06 18:08:00,-3.49543,658,0,25,22,22,19,25.5,22,19,0,0,25.5,25,26,26.5,28,27.5,29,25,-1.87173,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,0,1,1,1,1
"8290",2019-07-06 18:09:00,-3.5504,652,0,25,22,22,19,25.5,22,19,0,0,25.5,25,26,26.5,28,27.5,29,25.2,-1.86039,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,0,1,1,1,1
"8291",2019-07-06 18:10:00,-3.5043,646,0,25,22,22,19,25.5,22,19,0,0,25.5,25,26,26.5,28,27.5,29,26,-1.84149,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,0,1,1,1,1
"8292",2019-07-06 18:11:00,-3.51284,646,0,25,22,22,19,25.5,22,19,0,0,25.5,25,26,26.5,28,27.5,29,26,-1.8333,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,0,1,1,1,1
"8293",2019-07-06 18:12:00,-3.50496,638,0,25,22,22,19,25.5,22,19,0,0,25.5,25,26,26.5,28,27.5,29,25.8,-1.80369,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,0,1,1,1,1
"8294",2019-07-06 18:13:00,-3.54364,633,0,25,22,22,19,25.5,22,19,0,0,25.5,25,26,26.5,28,27.5,29,25.2,-1.75959,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,0,1,1,1,1
"8295",2019-07-06 18:14:00,-3.41814,625,0,25,22,22,19,25.5,22,19,0,0,25.5,25,26,26.5,28,27.5,29,25.7,-1.72746,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,0,1,1,1,1
"8296",2019-07-06 18:15:00,-3.44879,623,0,25,22,22,19,25.5,22,19,0,0,25.5,25,26,26.5,28,27.5,29,26.2,-1.73943,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,0,1,1,1,1
"8297",2019-07-06 18:16:00,-3.44057,619,0,25,22,22,19,25.5,22,19,0,0,25.5,25,26,26.5,28,27.5,29,27.1,-1.68084,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,0,1,1,1,1
"8298",2019-07-06 18:17:00,-3.42284,615,0,25,22,22,19,25.5,22,19,0,0,25.5,25,26,26.5,28,27.5,29,27.6,-1.67013,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,0,1,1,1,1
"8299",2019-07-06 18:18:00,-3.40178,611,0,25,22,22,19,25.5,22,19,0,0,25.5,25,26,26.5,28,27.5,29,27.3,-1.62099,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,0,1,1,1,1
"8300",2019-07-06 18:19:00,-3.31169,606,0,25,22,22,19,25.5,22,19,0,0,25.5,25,26,26.5,28,27.5,29,26.7,-1.67643,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,0,1,1,1,1
"8301",2019-07-06 18:20:00,-3.27736,600,0,25,22,22,19,25.5,22,19,0,0,25.5,25,26,26.5,28,27.5,29,26.7,-1.63611,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,0,1,1,1,1
"8302",2019-07-06 18:21:00,-3.365,596,0,25,22,22,19,25.5,22,19,0,0,25.5,25,26,26.5,28,27.5,29,26,-1.57437,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,0,1,1,1,1
"8303",2019-07-06 18:22:00,-3.28876,589,0,25,22,22,19,25.5,22,19,0,0,25.5,25,26,26.5,28,27.5,29,26.4,-1.57563,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,0,1,1,1,1
"8304",2019-07-06 18:23:00,-3.33048,588,0,25,22,22,19,25.5,22,19,0,0,25.5,25,26,26.5,28,27.5,29,27.1,-1.56429,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,0,1,1,1,1
"8305",2019-07-06 18:24:00,-3.29069,579,2.555,25,22,22,19,25.5,22,19,0,0,25.5,25,26,26.5,28.5,27.5,29,27,3.0555,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,0,1,1,1,1
"8306",2019-07-06 18:25:00,-3.488,574,2.538,25,22,22,19,25.5,22,19,0,0,25.5,25,26,26.5,28.5,27.5,29,27.6,3.18024,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,0,1,1,1,1
"8307",2019-07-06 18:26:00,-3.28123,572,2.479,25,22,22,19,25.5,22,19,0,0,25.5,25,26,26.5,28.5,27.5,29,28.3,0.95634,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,0,1,1,1,1
"8308",2019-07-06 18:27:00,-3.35809,566,2.497,25,22,22,19,25.5,22,19,0,0,25.5,25,26,26.5,28.5,27.5,29,26.9,0.9702,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,0,1,1,1,1
"8309",2019-07-06 18:28:00,-3.31397,562,2.487,25,22,22,19,25.5,22,19,0,0,25.5,25,26,26.5,28.5,28,29,26,0.99477,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,0,1,1,1,1
"8310",2019-07-06 18:29:00,-3.32116,559,0.914,25,22,22,19,25.5,22,19,0,0,25.5,25,26,26.5,28.5,28,29,26.2,-0.62559,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,0,1,1,1,1
"8311",2019-07-06 18:30:00,-3.63612,554,0.914,25,22,22,19,25.5,22,19,0,0,25.5,25,26,26.5,28.5,28,29,26.2,-0.60543,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,0,1,1,1,1
"8312",2019-07-06 18:31:00,-3.34452,552,0.907,25,22,22,19,25.5,22,19,0,0,25.5,25.5,26,26.5,28.5,28,29,25.4,-0.61362,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,0,1,1,1,1
"8313",2019-07-06 18:32:00,-3.33851,549,0.906,25,22,22,19,25.5,22,19,0,0,25.5,25.5,26,26.5,28.5,28,29,24.1,-0.56196,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,0,1,1,1,1
"8314",2019-07-06 18:33:00,-3.35934,549,1.692,25,22,22,19,25.5,22,19,0,0,25.5,25.5,26,26.5,28.5,28,29,24.8,0.25767,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"8315",2019-07-06 18:34:00,-3.41767,544,1.69,25,22,22,19,25.5,22,19,0,0,25.5,25.5,26,26.5,28.5,28,29,25.5,0.27657,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"8316",2019-07-06 18:35:00,-3.30388,537,1.689,25,22,22,19,25.5,22,19,0,0,25.5,25.5,26.5,26.5,28.5,28,29,25.5,0.38934,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"8317",2019-07-06 18:36:00,-3.31334,533,1.502,25,22,22,19,25.5,22,19,0,0,25.5,25.5,26.5,26.5,28.5,28,29,24.1,-0.18333,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"8318",2019-07-06 18:37:00,-3.18318,525,0.496,25,22,22,19,25.5,22,19,0,0,25.5,25.5,26.5,26.5,28.5,28,29,23.5,-0.93366,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"8319",2019-07-06 18:38:00,-2.96392,520,0.179,25,22,22,19,25.5,22,19,0,0,25.5,25.5,26.5,26.5,28.5,28,29,23.6,-1.16109,0,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"8320",2019-07-06 18:39:00,-2.58613,516,0.835,25,22,22,19,25.5,22,19,0,0,26,25.5,26.5,26.5,28.5,28,29,24.2,-0.49203,0,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"8321",2019-07-06 18:40:00,-2.43386,401,0.826,25,22,22,19,25.5,22,19,0,0,26,25.5,26.5,26.5,28.5,28,29,23.2,-0.48699,0,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"8322",2019-07-06 18:41:00,-2.43068,353,0,25,22,22,19,25.5,22,19,0,0,26,25.5,26.5,26.5,28.5,28,29,23.3,-1.08234,0,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"8323",2019-07-06 18:42:00,-2.44501,429,0,25,22,22,19,25.5,22,19,0,0,26,25.5,26.5,26.5,28.5,28,29,22.8,-1.1718,0,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"8324",2019-07-06 18:43:00,-2.43987,497,0,25,22,22,19,25.5,22,19,0,0,26,25.5,26.5,26.5,28.5,28,29,22.8,-1.17936,0,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"8325",2019-07-06 18:44:00,-2.69723,495,0,25,22,22,19,25.5,22,19,0,0,26,25.5,26.5,26.5,28.5,28,29,22.9,-1.10817,0,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"8326",2019-07-06 18:45:00,-2.39509,490,0,25,22,22,19,25.5,22,19,0,0,26,25.5,26.5,26.5,28.5,28,29,23.2,-1.05966,0,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"8327",2019-07-06 18:46:00,-3.12577,489,0,25,22,22,19,25.5,22,19,0,0,26,25.5,26.5,26.5,28.5,28,29,22.5,-1.10943,0,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"8328",2019-07-06 18:47:00,-3.67608,482,0,25,22,22,19,25.5,22,19,0,0,26,25.5,26.5,26.5,28.5,28,29,22.5,-1.08486,0,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"8329",2019-07-06 18:48:00,-3.29956,480,0,25,22,22,19,25.5,22,19,0,0,26,25.5,26.5,26.5,28.5,28,29,22.8,-1.08423,0,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"8330",2019-07-06 18:49:00,-3.29327,478,0,25,22,22,19,25.5,22,19,0,0,26,25.5,26.5,26.5,28.5,28,29,22.4,-1.0647,0,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"8331",2019-07-06 18:50:00,-3.39322,475,0,25,22,22,19,25.5,22,19,0,0,26,25.5,26.5,26.5,28.5,28,29,22.7,-1.0521,0,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"8332",2019-07-06 18:51:00,-3.5685,471,0,25,22,22,19,25.5,22,19,0,0,26,25.5,26.5,26.5,28.5,28,29,23.2,-1.02123,0,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"8333",2019-07-06 18:52:00,-4.39408,467,0,25,22,22,19,25.5,22,19,0,0,26,25.5,26.5,26.5,28.5,28,29,23.3,-1.02123,0,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"8334",2019-07-06 18:53:00,-5.14624,462,0,25,22,22,19,25.5,22,19,0,0,26,25.5,26.5,26.5,28.5,28,29,23.5,-0.99036,0,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"8335",2019-07-06 18:54:00,-5.2021,458,0,25,22,22,19,25.5,22,19,0,0,26,25.5,26.5,26.5,28.5,28,29,23,-0.97146,0,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"8336",2019-07-06 18:55:00,-5.52705,455,0,25,22,22,19,25.5,22,19,0,0,26,25.5,26.5,26.5,28.5,28,29,23.4,-0.96516,0,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"8337",2019-07-06 18:56:00,-5.15853,380,0,25,22,22,19,25.5,22,19,0,0,26,25.5,26.5,26.5,28.5,28,29.5,23.4,-0.95193,0,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"8338",2019-07-06 18:57:00,-4.56588,192,0,25,22,22,19,25.5,22,19,0,0,26,25.5,26.5,26.5,28.5,28,29.5,23.5,-0.93807,0,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"8339",2019-07-06 18:58:00,-4.07697,157,0,25,22,22,19,25.5,22,19,0,0,26,25.5,26.5,26.5,28.5,28,29.5,23.4,-0.92925,0,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"8340",2019-07-06 18:59:00,-3.75458,260,0,25,22,22,19,25.5,22,19,0,0,26,25.5,26.5,26.5,28.5,28,29.5,23.1,0.49077,0,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"8341",2019-07-06 19:00:00,-3.31112,401,0,25,22,22,19,25.5,22,19,0,0,26,25.5,26.5,26.5,28.5,28,29.5,22.9,-0.89586,0,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"8342",2019-07-06 19:01:00,-3.38146,401,0,25,22,22,19,25.5,22,19,0,0,26,25.5,26.5,26.5,28.5,28,29.5,23.4,-0.88389,0,1,1,1,0,0,0,1,1,1,0,0,1,1,1,1,0,1,1,1,1
"8343",2019-07-06 19:02:00,-3.27252,396,0,25,22,22,19,25.5,22,19,0,0,26,25.5,26.5,26.5,28.5,28,29.5,23.6,-0.88326,0,1,1,1,0,0,0,1,1,1,0,0,1,1,1,0,0,1,1,1,1
"8344",2019-07-06 19:03:00,-3.25059,412,0,25,22,22,19,25.5,22,19,0,0,26,25.5,26.5,26.5,28.5,28,29.5,23.3,-0.86373,0,1,1,1,0,0,0,1,1,1,0,0,1,1,1,0,0,1,1,1,1
"8345",2019-07-06 19:04:00,-3.16939,385,0,25,22,22,19,25.5,22,19,0,0,26,25.5,26.5,26.5,28.5,28,29.5,23.3,-0.84483,0,1,1,1,0,0,0,1,1,1,0,0,1,1,1,0,0,1,1,1,1
"8346",2019-07-06 19:05:00,-3.12583,321,0,25,22,22,19,25.5,22,19,0,0,26,25.5,26.5,26.5,28.5,28,29.5,23.3,-0.82593,0,1,1,1,0,0,0,1,1,1,0,0,1,1,1,0,0,1,1,1,1
"8347",2019-07-06 19:06:00,-3.17661,371,0,25,22,22,19,25.5,22,19,0,0,26,25.5,26.5,26.5,28.5,28,29.5,23.3,-0.77616,0,1,1,1,0,0,0,1,1,1,0,0,1,1,1,0,0,1,1,1,1
"8348",2019-07-06 19:07:00,-3.15832,313,0,25,22,22,19,25.5,22,19,0,0,26,25.5,26.5,26.5,28.5,28,29.5,23.2,-0.78246,0,1,1,1,0,0,0,1,1,1,0,0,1,1,1,0,0,1,1,1,1
"8349",2019-07-06 19:08:00,-3.02579,217,0,25,22,22,19,25.5,22,19,0,0,26,25.5,26.5,26.5,28.5,28,29.5,23.1,-0.77553,1,1,1,1,0,0,0,1,1,1,0,0,1,1,1,0,0,1,1,1,1
"8350",2019-07-06 19:09:00,-3.2088,128,0,25,22,22,19,25.5,22,19,0,0,26,25.5,26.5,26.5,29,28,29.5,23,-0.75348,1,1,1,1,0,0,0,1,1,1,0,0,1,1,1,0,0,1,1,1,1
"8351",2019-07-06 19:10:00,-3.0905,202,0,25,22,22,19,25.5,22,19,0,0,26,25.5,26.5,26.5,29,28,29.5,23.1,-0.7371,1,1,1,1,0,0,0,1,1,1,0,0,1,1,1,0,0,1,1,1,1
"8352",2019-07-06 19:11:00,-3.01024,329,0,25,22,22,19,25.5,22,19,0,0,26,25.5,26.5,26.5,29,28,29.5,23.2,-0.7245,1,1,1,1,0,0,0,1,1,1,0,0,1,1,1,0,0,1,1,1,1
"8353",2019-07-06 19:12:00,-3.49588,207,0,25,22,22,19,25.5,22,19,0,0,26,25.5,26.5,26.5,29,28,29.5,23.3,-0.69363,1,1,1,1,0,0,0,1,1,1,0,0,1,1,1,0,0,1,1,1,1
"8354",2019-07-06 19:13:00,-3.02282,171,0,25,22,22,19,25.5,22,19,0,0,26,25.5,26.5,26.5,29,28,29.5,23.3,-0.66906,1,1,1,1,0,0,0,1,1,1,0,0,1,1,1,0,0,1,1,1,1
"8355",2019-07-06 19:14:00,-2.78081,295,0,25,22,22,19,25.5,22,19,0,0,26,25.5,26.5,26.5,29,28,29.5,23.4,-0.66213,1,1,1,1,0,0,0,1,1,1,0,0,1,1,1,0,0,1,1,1,1
"8356",2019-07-06 19:15:00,-3.00684,366,0,25,22,22,19,25.5,22,19,0,0,26,25.5,26.5,26.5,29,28,29.5,23.4,-0.64323,1,1,1,1,0,0,0,1,1,1,0,0,1,1,1,0,0,1,1,1,1
"8357",2019-07-06 19:16:00,-3.00433,369,0,25,22,22,19,25.5,22,19,0,0,26,25.5,26.5,26.5,29,28,29.5,23.4,-0.62496,1,1,1,1,0,0,0,1,1,1,0,0,1,1,1,0,0,1,1,1,1
"8358",2019-07-06 19:17:00,-2.9637,363,0,25,22,22,19,25.5,22,19,0,0,26,25.5,26.5,26.5,29,28,29.5,23.4,-0.59976,1,1,1,1,0,0,0,1,1,1,0,0,1,1,1,0,0,1,1,1,1
"8359",2019-07-06 19:18:00,-3.00981,359,0,25,22,22,19,25.5,22,19,0,0,26,25.5,26.5,26.5,29,28,29.5,23.5,-0.58338,1,1,1,1,0,0,0,1,1,1,0,0,1,1,1,0,0,1,1,1,1
"8360",2019-07-06 19:19:00,-2.97456,356,0,25,22,22,19,25.5,22,19,0,0,26,25.5,26.5,26.5,29,28,29.5,23.5,-0.57456,1,1,1,1,0,0,0,1,1,1,0,0,1,1,1,0,0,1,1,1,1
"8361",2019-07-06 19:20:00,-2.81439,339,0,25,22,22,19,25.5,22,19,0,0,26,25.5,26.5,26.5,29,28,29.5,23.5,-0.55503,1,1,1,1,0,0,0,1,1,1,0,0,1,1,1,0,0,1,1,1,1
"8362",2019-07-06 19:21:00,-3.07558,326,0,25,22,22,19,25.5,22,19,0,0,26,25.5,26.5,26.5,29,28,29.5,23.6,-0.4977,1,1,1,1,0,0,0,1,1,1,0,0,1,1,1,0,0,1,1,1,1
"8363",2019-07-06 19:22:00,-3.03931,327,0,25,22,22,19,25.5,22,19,0,0,26,25.5,26.5,26.5,29,28,29.5,23.7,-0.51786,1,1,1,1,0,0,0,1,1,1,0,0,1,1,1,0,0,1,1,1,1
"8364",2019-07-06 19:23:00,-3.00626,331,0,25,22,22,19,25.5,22,19,0,0,26,25.5,26.5,26.5,29,28,29.5,23.8,-0.50589,1,1,1,1,0,0,0,1,1,1,0,0,1,1,1,0,0,1,1,1,1
"8365",2019-07-06 19:24:00,-2.99592,307,0,25,22,22,19,25.5,22,19,0,0,26,25.5,26.5,26.5,29,28,29.5,23.8,-0.49896,1,1,1,1,0,0,0,1,1,1,0,0,1,1,1,0,0,1,1,1,1
"8366",2019-07-06 19:25:00,-3.17087,243,0,25,22,22,19,25.5,22,19,0,0,26,25.5,26.5,26.5,29,28,29.5,23.9,-0.49014,1,1,1,1,0,0,0,1,1,1,0,0,1,1,1,0,0,1,1,1,1
"8367",2019-07-06 19:26:00,-2.92514,158,0,25,22,22,19,25.5,22,19,0,0,26,25.5,26.5,26.5,29,28,29.5,23.9,-0.48195,1,1,1,1,0,0,0,1,1,1,0,0,1,1,1,0,0,1,1,1,1
"8368",2019-07-06 19:27:00,-3.19411,112,0,25,22,22,19,25.5,22,19,0,0,26,25.5,26.5,26.5,29,28,29.5,23.9,-0.46053,1,1,1,1,0,0,0,1,1,1,0,0,1,1,1,0,0,1,1,1,1
"8369",2019-07-06 19:28:00,-2.22274,131,0,25,22,22,19,25.5,22,19,0,0,26,25.5,26.5,26.5,29,28,29.5,23.9,-0.43533,1,1,1,1,0,0,0,1,1,1,0,0,1,1,1,0,0,1,1,1,1
"8370",2019-07-06 19:29:00,-2.7764,199,0,25,22,22,19,25.5,22,19,0,0,26,25.5,26.5,26.5,29,28,29.5,23.9,-0.41076,1,1,1,1,0,0,0,1,1,1,0,0,1,1,1,0,0,1,1,1,1
"8371",2019-07-06 19:30:00,-2.7728,262,0,25,22,22,19,25.5,22,19,0,0,26,25.5,26.5,26.5,29,28,29.5,23.8,-0.39186,1,1,1,1,0,0,0,1,1,1,0,0,1,1,1,0,0,1,1,1,1
"8372",2019-07-06 19:31:00,-2.91555,287,0,25,22,22,19,25.5,22,19,0,0,26,25.5,26.5,26.5,29,28,29.5,23.9,-0.34146,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,0,1,1,1,1
"8373",2019-07-06 19:32:00,-2.91702,292,0,25,22,22,19,25.5,22,19,0,0,26,25.5,26.5,27,29,28,29.5,23.9,-0.32823,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"8374",2019-07-06 19:33:00,-2.93916,294,0,25,22,22,19,25.5,22,19,0,0,26,25.5,26.5,27,29,28,29.5,23.9,-0.31626,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"8375",2019-07-06 19:34:00,-2.97247,292,0,25,22,22,19,25.5,22,19,0,0,26,25.5,26.5,27,29,28,29.5,23.9,-0.29736,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"8376",2019-07-06 19:35:00,-2.8268,289,0,25,22,22,19,25.5,22,19,0,0,26,25.5,26.5,27,29,28.5,29.5,23.9,-0.27846,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"8377",2019-07-06 19:36:00,-3.08795,285,0,25,22,22,19,25.5,22,19,0,0,26,25.5,26.5,27,29,28.5,29.5,24,-0.22113,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"8378",2019-07-06 19:37:00,-3.05772,281,0,25,22,22,19,25.5,22,19,0,0,26,25.5,26.5,27,29,28.5,29.5,24,-0.25263,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"8379",2019-07-06 19:38:00,-3.22103,276,0,25,22,22,19,25.5,22,19,0,0,26,26,26.5,27,29,28.5,29.5,24.1,-0.23373,0,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"8380",2019-07-06 19:39:00,-3.45111,275,0,25,22,22,19,25.5,22,19,0,0,26,26,26.5,27,29,28.5,29.5,24.2,-0.24066,0,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"8381",2019-07-06 19:40:00,-3.91864,270,0,25,22,22,19,25.5,22,19,0,0,26,26,26.5,27,29,28.5,29.5,24.2,-0.2331,0,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"8382",2019-07-06 19:41:00,-3.72747,267,0,25,22,22,19,25.5,22,19,0,0,26,26,26.5,27,29,28.5,29.5,24.1,-0.20979,0,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"8383",2019-07-06 19:42:00,-4.03672,264,0,25,22,22,19,25.5,22,19,0,0,26,26,26.5,27,29,28.5,29.5,24.2,0.50841,0,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"8384",2019-07-06 19:43:00,-3.6288,258,0,25,22,22,19,25.5,22,19,0,0,26,26,26.5,27,29,28.5,29.5,24.3,0.52794,0,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"8385",2019-07-06 19:44:00,-3.73637,256,0,25,22,22,19,25.5,22,19,0,0,26,26,26.5,27,29,28.5,29.5,24.3,-0.17703,0,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"8386",2019-07-06 19:45:00,-3.66558,253,0,25,22,22,19,25.5,22,19,0,0,26,26,26.5,27,29,28.5,29.5,24.3,-0.16443,0,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"8387",2019-07-06 19:46:00,-3.6497,249,0,25,22,22,19,25.5,22,19,0,0,26,26,26.5,27,29,28.5,29.5,24.5,-0.14868,0,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"8388",2019-07-06 19:47:00,-3.17337,245,0,25,22,22,19,25.5,22,19,0,0,26,26,26.5,27,29,28.5,29.5,24.5,-0.11025,0,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"8389",2019-07-06 19:48:00,-3.65838,242,0,25,22,22,19,25.5,22,19,0,0,26,26,26.5,27,29,28.5,29.5,24.5,-0.09513,0,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"8390",2019-07-06 19:49:00,-3.65032,238,0,25,22,22,19,25.5,22,19,0,0,26,26,26.5,27,29,28.5,29.5,24.6,-0.07623,0,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"8391",2019-07-06 19:50:00,-3.66601,236,0,25,22,22,19,25.5,22,19,0,0,26,26,26.5,27,29,28.5,29.5,24.7,-0.05733,0,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"8392",2019-07-06 19:51:00,-3.6568,234,0,25,22,22,19,25.5,22,19,0,0,26,26,26.5,27,29,28.5,29.5,24.7,-0.02079,0,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"8393",2019-07-06 19:52:00,-3.67946,230,0,25,22,22,19,25.5,22,19,0,0,26,26,26.5,27,29,28.5,29.5,24.7,-0.03213,0,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"8394",2019-07-06 19:53:00,-3.56129,224,0,25,22,22,19,25.5,22,19,0,0,26,26,26.5,27,29,28.5,29.5,24.8,-0.00756,0,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"8395",2019-07-06 19:54:00,-4.14294,222,0,25,22,22,19,25.5,22,19,0,0,26,26,26.5,27,29,28.5,29.5,24.8,-0.000629999,0,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"8396",2019-07-06 19:55:00,-3.59786,217,0,25,22,22,19,25.5,22,19,0,0,26,26,26.5,27,29,28.5,30,24.8,0.01134,0,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"8397",2019-07-06 19:56:00,-3.54502,216,0,25,22,22,19,25.5,22,19,0,0,26,26,26.5,27,29,28.5,30,24.9,0.01134,0,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"8398",2019-07-06 19:57:00,-3.56571,213,0,25,22,22,19,25.5,22,19,0,0,26,26,26.5,27,29,28.5,30,24.9,0.04347,0,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"8399",2019-07-06 19:58:00,-3.57075,210,0,25,22,22,19,25.5,22,19,0,0,26,26,26.5,27,29,28.5,30,25,0.06174,0,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"8400",2019-07-06 19:59:00,-3.4184,208,0,25,22,22,19,25.5,22,19,0,0,26,26,26.5,27,29,28.5,30,25,0.06048,0,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"8401",2019-07-06 20:00:00,-2.97329,208,0,25,22,22,19,25.5,22,19,0,0,26,26,26.5,27,29,28.5,30,24.9,0.08064,0,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"8402",2019-07-06 20:01:00,-3.43534,208,0,25,22,22,19,25.5,22,19,0,0,26,26,26.5,27,29,28.5,30,24.8,0.07497,0,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"8403",2019-07-06 20:02:00,-3.82091,209,0,25,22,22,19,25.5,22,19,0,0,26,26,26.5,27,29,28.5,30,24.7,0.06174,0,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,0,1,1,1,1
"8404",2019-07-06 20:03:00,-3.43291,210,0,25,22,22,19,25.5,22,19,0,0,26,26,26.5,27,29.5,28.5,30,24.8,0.04851,0,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,0,1,1,1,1
"8405",2019-07-06 20:04:00,-3.46118,211,0,25,22,22,19,25.5,22,19,0,0,26,26,26.5,27,29.5,28.5,30,24.6,0.03717,0,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,0,1,1,1,1
"8406",2019-07-06 20:05:00,-3.43664,212,0,25,22,22,19,25.5,22,19,0,0,26,26,26.5,27,29.5,28.5,30,24.6,0.02646,0,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,0,1,1,1,1
"8407",2019-07-06 20:06:00,-3.43118,209,0,25,22,22,19,25.5,22,19,0,0,26,26,26.5,27,29.5,28.5,30,24.7,0.03087,0,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,0,1,1,1,1
"8408",2019-07-06 20:07:00,-3.24496,209,0,25,22,22,19,25.5,22,19,0,0,26,26,26.5,27,29.5,28.5,30,24.7,0.05355,0,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,0,1,1,1,1
"8409",2019-07-06 20:08:00,-3.37703,210,0,25,22,22,19,25.5,22,19,0,0,26,26,26.5,27,29.5,28.5,30,24.7,0.05985,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,0,1,1,1,1
"8410",2019-07-06 20:09:00,-3.40661,210,0,25,22,22,19,25.5,22,19,0,0,26,26,26.5,27,29.5,28.5,30,24.7,0.05481,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,0,1,1,1,1
"8411",2019-07-06 20:10:00,-3.41817,210,0,25,22,22,19,25.5,22,19,0,0,26,26,26.5,27,29.5,28.5,30,24.7,0.06048,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,0,1,1,1,1
"8412",2019-07-06 20:11:00,-3.38161,208,0,25,22,22,19,25.5,22,19,0,0,26,26,26.5,27,29.5,28.5,30,24.8,0.063,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,0,1,1,1,1
"8413",2019-07-06 20:12:00,-3.4617,204,1.767,25,22,22,19,25.5,22,19,0,0,26,26,26.5,27,29.5,28.5,30,24.8,1.77408,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,0,1,1,1,1
"8414",2019-07-06 20:13:00,-3.54968,199,1.764,25,22,22,19,25.5,22,19,0,0,26,26,26.5,27,29.5,28.5,30,24.8,1.78794,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,0,1,1,1,1
"8415",2019-07-06 20:14:00,-3.20619,195,1.762,25,22,22,19,25.5,22,19,0,0,26,26,26.5,27,29.5,28.5,30,24.8,1.79865,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,0,1,1,1,1
"8416",2019-07-06 20:15:00,-3.42484,192,1.765,25,22,22,19,25.5,22,19,0,0,26,26,26.5,27,29.5,28.5,30,24.8,1.80558,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,0,1,1,1,1
"8417",2019-07-06 20:16:00,-3.46549,192,1.65,25,22,22,19,25.5,22,19,0,0,26,26,26.5,27,29.5,28.5,30,25,1.70856,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,0,1,1,1,1
"8418",2019-07-06 20:17:00,-3.42334,189,1.564,25,22,22,19,25.5,22,19,0,0,26,26,26.5,27,29.5,28.5,30,25.2,1.65627,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,0,1,1,1,1
"8419",2019-07-06 20:18:00,-3.6953,181,1.548,25,22,22,19,25.5,22,19,0,0,26,26,26.5,27,29.5,28.5,30,25.5,1.62918,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,0,1,1,1,1
"8420",2019-07-06 20:19:00,-3.42301,177,1.49,25,22,22,19,25.5,22,19,0,0,26,26,26.5,27,29.5,28.5,30,25.6,1.60398,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,0,1,1,1,1
"8421",2019-07-06 20:20:00,-3.8501,169,1.47,25,22,22,19,25.5,22,19,0,0,26,26,26.5,27,29.5,28.5,30,25.8,1.59642,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,0,1,1,1,1
"8422",2019-07-06 20:21:00,-3.40928,161,1.441,25,22,22,19,25.5,22,19,0,0,26,26,26.5,27,29.5,28.5,30,26.1,1.58949,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,0,1,1,1,1
"8423",2019-07-06 20:22:00,-3.35955,155,1.439,25,22,22,19,25.5,22,19,0,0,26,26,26.5,27,29.5,28.5,30,26.2,1.60587,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,0,1,1,1,1
"8424",2019-07-06 20:23:00,-2.80672,149,1.119,25,22,22,19,25.5,22,19,0,0,26,26,26.5,27,29.5,28.5,30,26.2,1.29654,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,0,1,1,1,1
"8425",2019-07-06 20:24:00,-3.00472,144,1.118,25,22,22,19,25.5,22,19,0,0,26,26,26.5,27,29.5,28.5,30,26.2,1.29087,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,0,1,1,1,1
"8426",2019-07-06 20:25:00,-2.5494,137,1.113,25,22,22,19,25.5,22,19,0,0,26,26,26.5,27,29.5,28.5,30,26.2,1.31544,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,0,1,1,1,1
"8427",2019-07-06 20:26:00,-2.32788,131,1.106,25,22,22,19,25.5,22,19,0,0,26,26,26.5,27,29.5,28.5,30,26.1,1.33497,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,0,1,1,1,1
"8428",2019-07-06 20:27:00,-2.44659,126,1.103,25,22,22,19,25.5,22,19,0,0,26,26,26.5,27,29.5,28.5,30,26.1,1.34694,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,0,1,1,1,1
"8429",2019-07-06 20:28:00,-2.1436,121,1.101,25,22,22,19,25.5,22,19,0,0,26,26,26.5,27,29.5,28.5,30,26.1,1.36017,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,0,1,1,1,1
"8430",2019-07-06 20:29:00,-2.35076,117,1.1,25,22,22,19,25.5,22,19,0,0,26,26,26.5,27,29.5,28.5,30,26,1.37844,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,0,1,1,1,1
"8431",2019-07-06 20:30:00,-2.67793,115,1.103,25,22,22,19,25.5,22,19,0,0,26,26,26.5,27,29.5,28.5,30,26,1.38537,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,0,1,1,1,1
"8432",2019-07-06 20:31:00,-2.81483,111,1.101,25,22,22,19,25.5,22,19,0,0,26,26,26.5,27,29.5,28.5,30,25.9,1.38537,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,0,1,1,1,1
"8433",2019-07-06 20:32:00,-2.97041,107,0.245,25,22,22,19,25.5,22,19,0,0,26,26,26.5,27,29.5,28.5,30,25.8,0.65394,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"8434",2019-07-06 20:33:00,-3.05465,105,0.181,25,22,22,19,25.5,22,19,0,0,26,26,26.5,27,29.5,28.5,30,25.3,0.6552,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"8435",2019-07-06 20:34:00,-3.51086,101,0.332,25,22,22,19,25.5,22,19,0,0,26,26,26.5,27,29.5,28.5,30,24.8,0.60417,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"8436",2019-07-06 20:35:00,-3.28161,97,0.414,25,22,22,19,25.5,22,19,0,0,26,26,26.5,27,29.5,28.5,30,24.3,0.69237,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"8437",2019-07-06 20:36:00,-3.34796,96,0.335,25,22,22,19,25.5,22,19,0,0,26,26,26.5,27,29.5,28.5,30,24.1,0.67284,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"8438",2019-07-06 20:37:00,-3.52328,92,0.33,25,22,22,19,25.5,22,19,0,0,26,26,26.5,27,29.5,28.5,30,24.1,0.5292,0,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"8439",2019-07-06 20:38:00,-4.28444,88,0.329,25,22,22,19,25.5,22,19,0,0,26,26,26.5,27,29.5,28.5,30,24.2,0.49644,0,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"8440",2019-07-06 20:39:00,-4.97991,85,0.332,25,22,22,19,25.5,22,19,0,0,26,26,26.5,27,29.5,28.5,30,24.3,0.49644,0,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"8441",2019-07-06 20:40:00,-5.34539,81,0.181,25,22,22,19,25.5,22,19,0,0,26,26,26.5,27,29.5,28.5,30,24.3,0.4851,0,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"8442",2019-07-06 20:41:00,-5.7239,78,0.178,25,22,22,19,25.5,22,19,0,0,26,26,26.5,27,29.5,28.5,30,24.4,0.49644,0,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"8443",2019-07-06 20:42:00,-4.7835,75,0.18,25,22,22,19,25.5,22,19,0,0,26,26,26.5,27,29.5,28.5,30,24.3,0.49707,0,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"8444",2019-07-06 20:43:00,-4.61871,71,0.18,25,22,22,19,25.5,22,19,0,0,26,26,26.5,27,29.5,28.5,30,24.3,0.50337,0,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"8445",2019-07-06 20:44:00,-4.27993,65,0,25,22,22,19,25.5,22,19,0,0,26,26,26.5,27,29.5,28.5,30,24.2,0.50211,0,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"8446",2019-07-06 20:45:00,-3.86842,55,0,25,22,22,19,25.5,22,19,0,0,26,26,26.5,27,29.5,28.5,30,24.2,0.50337,0,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"8447",2019-07-06 20:46:00,-3.73167,46,0,25,22,22,19,25.5,22,19,0,0,26,26,26.5,27,29.5,28.5,30,24.1,0.5166,0,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"8448",2019-07-06 20:47:00,-3.96793,37,0,25,22,22,19,25.5,22,19,0,0,26,26,26.5,27,29,28.5,30,23.9,0.5166,0,1,1,1,0,0,0,1,1,1,0,0,1,1,1,0,0,1,1,1,1
"8449",2019-07-06 20:48:00,-3.48694,31,0,25,22,22,19,25.5,22,19,0,0,26,26,26.5,27,29,28.5,30,23.6,0.52227,0,1,1,1,0,0,0,1,1,1,0,0,1,1,1,0,0,1,1,1,1
"8450",2019-07-06 20:49:00,-3.37044,27,0,25,22,22,19,25.5,22,19,0,0,26,26,26.5,27,29,28.5,29.5,23.2,0.55188,0,1,1,1,0,0,0,1,1,1,0,0,1,1,1,0,0,1,1,1,1
"8451",2019-07-06 20:50:00,-3.33686,24,0,25,22,22,19,25.5,22,19,0,0,26,26,26.5,27,29,28.5,29.5,22.9,0.567,0,1,1,1,0,0,0,1,1,1,0,0,1,1,1,0,0,1,1,1,1
"8452",2019-07-06 20:51:00,-3.36589,24,0,25,22,22,19,25.5,22,19,0,0,26,26,26.5,27,29,28.5,29.5,22.7,0.59661,0,1,1,1,0,0,0,1,1,1,0,0,1,1,1,0,0,1,1,1,1
"8453",2019-07-06 20:52:00,-3.26673,24,0,25,22,22,19,25.5,22,19,0,0,26,26,26.5,27,29,28.5,29.5,22.6,0.57834,0,1,1,1,0,0,0,1,1,1,0,0,1,1,1,0,0,1,1,1,1
"8454",2019-07-06 20:53:00,-3.46866,21,0,25,22,22,19,25.5,22,19,0,0,26,26,26.5,27,29,28.5,29.5,22.5,0.58527,0,1,1,1,0,0,0,1,1,1,0,0,1,1,1,0,0,1,1,1,1
"8455",2019-07-06 20:54:00,-2.95743,19,0,25,22,22,19,25.5,22,19,0,0,26,26,26.5,27,29,28.5,29.5,22.5,0.59157,0,1,1,1,0,0,0,1,1,1,0,0,1,1,1,0,0,1,1,1,1
"8456",2019-07-06 20:55:00,-3.15383,19,0,25,22,22,19,25.5,22,19,0,0,26,26,26.5,27,29,28.5,29.5,22.5,0.59724,0,1,1,1,0,0,0,1,1,1,0,0,1,1,1,0,0,1,1,1,1
"8457",2019-07-06 20:56:00,-3.04764,19,0,25,22,22,19,25.5,22,19,0,0,25.5,26,26.5,27,29,28,29.5,22.5,0.59472,0,1,1,1,0,0,0,1,1,1,0,0,1,1,1,0,0,1,1,1,1
"8458",2019-07-06 20:57:00,-3.00613,18,0,25,22,22,19,25.5,22,19,0,0,25.5,26,26.5,27,29,28,29.5,22.5,0.60354,0,1,1,1,0,0,0,1,1,1,0,0,1,1,1,0,0,1,1,1,1
"8459",2019-07-06 20:58:00,-2.90489,17,0,25,22,22,19,25.5,22,19,0,0,25.5,26,26.5,27,29,28,29.5,22.5,0.61551,0,1,1,1,0,0,0,1,1,1,0,0,1,1,1,0,0,1,1,1,1
"8460",2019-07-06 20:59:00,-2.95886,16,0,25,22,22,19,25.5,22,19,0,0,25.5,26,26.5,27,29,28,29.5,22.5,0.61551,0,1,1,1,0,0,0,1,1,1,0,0,1,1,1,0,0,1,1,1,1
"8461",2019-07-06 21:00:00,-3.31651,17,0,25,22,22,19,25.5,22,19,0,0,25.5,26,26.5,27,29,28,29.5,22.5,0.60417,0,1,1,1,0,0,0,1,1,1,0,0,1,1,1,0,0,1,1,1,1
"8462",2019-07-06 21:01:00,-3.08088,17,0,25,22,22,19,25.5,22,19,0,0,25.5,26,26.5,27,29,28,29.5,22.5,0.60417,0,1,1,1,0,0,0,1,1,1,0,0,1,1,1,0,0,1,1,1,1
"8463",2019-07-06 21:02:00,-2.85993,16,0,25,22,22,19,25.5,22,19,0,0,25.5,26,26.5,27,29,28,29.5,22.4,0.61047,0,1,1,1,0,0,0,1,1,1,0,0,1,1,1,0,0,1,1,1,1
"8464",2019-07-06 21:03:00,-2.90797,16,0,25,22,22,19,25.5,22,19,0,0,25.5,26,26.5,27,29,28,29.5,22.4,0.62244,0,1,1,1,0,0,0,1,1,1,0,0,1,1,1,0,0,1,1,1,1
"8465",2019-07-06 21:04:00,-2.8554,16,0,25,22,22,19,25.5,22,19,0,0,25.5,26,26.5,27,29,28,29.5,22.3,0.62244,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,0,0,1,1,1,1
"8466",2019-07-06 21:05:00,-2.75594,14,0,25,22,22,19,25.5,22,19,0,0,26,26,26.5,27,29,28,29.5,22.3,0.61614,0,1,1,1,0,0,0,1,1,1,0,0,1,1,1,0,0,1,1,1,1
"8467",2019-07-06 21:06:00,-2.86744,14,0,25,22,22,19,25.5,22,19,0,0,26,26,26.5,27,29,28,29.5,22.2,0.61047,0,1,1,1,0,0,0,1,1,1,0,0,1,1,1,0,0,1,1,1,1
"8468",2019-07-06 21:07:00,-2.88102,15,0,25,22,22,19,25.5,22,19,0,0,26,26,26.5,27,29,28,29.5,22.2,0.62559,1,1,1,1,0,0,0,1,1,1,0,0,1,1,1,0,0,1,1,1,1
"8469",2019-07-06 21:08:00,-2.89082,15,0,25,22,22,19,25.5,22,19,0,0,26,26,26.5,27,29,28,29.5,22.2,0.6174,1,1,1,1,0,0,0,1,1,1,0,0,1,1,1,0,0,1,1,1,1
"8470",2019-07-06 21:09:00,-2.91007,15,0,25,22,22,19,25.5,22,19,0,0,25.5,26,26.5,27,29,28,29.5,22.2,0.62055,1,1,1,1,0,0,0,1,1,1,0,0,1,1,1,0,0,1,1,1,1
"8471",2019-07-06 21:10:00,-2.90031,15,0,25,22,22,19,25.5,22,19,0,0,25.5,26,26.5,27,29,28,29.5,22.2,0.6237,1,1,1,1,0,0,0,1,1,1,0,0,1,1,1,0,0,1,1,1,1
"8472",2019-07-06 21:11:00,-2.80281,15,0,25,22,22,19,25.5,22,19,0,0,25.5,26,26.5,27,29,28,29.5,22.2,0.62937,1,1,1,1,0,0,0,1,1,1,0,0,1,1,1,0,0,1,1,1,1
"8473",2019-07-06 21:12:00,-2.90606,14,0,25,22,22,19,25.5,22,19,0,0,25.5,26,26.5,27,29,28,29.5,22.1,0.62937,1,1,1,1,0,0,0,1,1,1,0,0,1,1,1,0,0,1,1,1,1
"8474",2019-07-06 21:13:00,-2.85683,13,0,25,22,22,19,25.5,22,19,0,0,25.5,26,26.5,27,29,28,29.5,22.1,0.63504,1,1,1,1,0,0,0,1,1,1,0,0,1,1,1,0,0,1,1,1,1
"8475",2019-07-06 21:14:00,-2.27779,13,0,25,22,22,19,25.5,22,19,0,0,25.5,26,26.5,27,28.5,28,29.5,22.1,0.63504,1,1,1,1,0,0,0,1,1,1,0,0,1,1,1,0,0,1,1,1,1
"8476",2019-07-06 21:15:00,-2.81478,13,0,25,22,22,19,25.5,22,19,0,0,25.5,26,26.5,27,28.5,28,29.5,22.1,0.63504,1,1,1,1,0,0,0,1,1,1,0,0,1,1,1,0,0,1,1,1,1
"8477",2019-07-06 21:16:00,-2.79118,13,0,25,22,22,19,25.5,22,19,0,0,25.5,26,26.5,27,28.5,28,29.5,22.1,0.62937,1,1,1,1,0,0,0,1,1,1,0,0,1,1,1,0,0,1,1,1,1
"8478",2019-07-06 21:17:00,-2.81371,12,0,25,22,22,19,25.5,22,19,0,0,25.5,26,26.5,27,28.5,28,29.5,22.1,0.65457,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"8479",2019-07-06 21:18:00,-2.7947,12,0,25,22,22,19,25.5,22,19,0,0,25.5,26,26.5,27,28.5,28,29.5,22,0.67977,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"8480",2019-07-06 21:19:00,-2.80885,11,0,25,22,22,19,25.5,22,19,0,0,25.5,26,26.5,26.5,28.5,28,29.5,22,0.66024,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"8481",2019-07-06 21:20:00,-3.31465,12,0,25,22,22,19,25.5,22,19,0,0,25.5,26,26.5,26.5,28.5,28,29,21.9,0.65394,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"8482",2019-07-06 21:21:00,-2.87721,12,0,25,22,22,19,25.5,22,19,0,0,25.5,26,26.5,26.5,28.5,28,29,22,0.6489,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"8483",2019-07-06 21:22:00,-3.04626,11,0,25,22,22,19,25.5,22,19,0,0,25.5,26,26.5,26.5,28.5,28,29,22,0.64827,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"8484",2019-07-06 21:23:00,-3.23134,11,0,25,22,22,19,25.5,22,19,0,0,25.5,26,26.5,26.5,28.5,28,29,21.9,0.65709,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"8485",2019-07-06 21:24:00,-3.4601,11,0,25,22,22,19,25.5,22,19,0,0,25.5,26,26.5,26.5,28.5,28,29,21.9,0.6489,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"8486",2019-07-06 21:25:00,-3.55359,10,0,25,22,22,19,25.5,22,19,0,0,25.5,26,26.5,26.5,28.5,28,29,21.8,0.64575,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"8487",2019-07-06 21:26:00,-3.64193,11,0,25,22,22,19,25.5,22,19,0,0,25.5,26,26.5,26.5,28.5,28,29,21.9,0.64827,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"8488",2019-07-06 21:27:00,-3.7649,11,0,25,22,22,19,25.5,22,19,0,0,25.5,26,26.5,26.5,28.5,28,29,21.9,0.6426,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"8489",2019-07-06 21:28:00,-3.70841,9,0,25,22,22,19,25.5,22,19,0,0,25.5,26,26.5,26.5,28.5,28,29,22,0.64764,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
