"","time","heating_cooling_power","irrad","kitchen_active_power","setp_371","setp_472","setp_474","setp_476","setp_571","setp_573","setp_574","shower_471","shower_571","temp_371","temp_472","temp_474","temp_476","temp_571","temp_573","temp_574","temp_amb","total_active_power","Y1_371","Y1_472","Y1_474","Y1_476","Y1_571","Y1_573","Y1_574","Y2_371","Y2_472","Y2_476","Y2_571","Y2_574","Y3_371","Y3_472","Y3_476","Y3_571","Y3_574","Y4_371","Y5_371","Y6_371","Y7_371"
"8490",2019-07-06 21:29:00,-3.72072,10,0,25,22,22,19,25.5,22,19,0,0,25.5,26,26.5,26.5,28.5,28,29,21.9,0.64701,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,0,1,1,1,1
"8491",2019-07-06 21:30:00,-3.71077,9,0,25,22,22,19,25.5,22,19,0,0,25.5,26,26.5,26.5,28.5,28,29,21.7,0.64197,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,0,1,1,1,1
"8492",2019-07-06 21:31:00,-3.6926,9,0,25,22,22,19,25.5,22,19,0,0,25.5,26,26.5,26.5,28.5,28,29,21.9,0.64701,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,0,1,1,1,1
"8493",2019-07-06 21:32:00,-3.66905,10,0,25,22,22,19,25.5,22,19,0,0,25.5,26,26,26.5,28.5,28,29,21.9,0.64701,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,0,1,1,1,1
"8494",2019-07-06 21:33:00,-3.54458,10,0,25,22,22,19,25.5,22,19,0,0,25.5,26,26,26.5,28.5,28,29,21.8,0.64764,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,0,1,1,1,1
"8495",2019-07-06 21:34:00,-3.65025,8,0,25,22,22,19,25.5,22,19,0,0,25.5,26,26,26.5,28.5,28,29,21.7,0.64134,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,0,1,1,1,1
"8496",2019-07-06 21:35:00,-3.63012,9,0,25,22,22,19,25.5,22,19,0,0,25.5,26,26,26.5,28.5,28,29,21.8,0.64827,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,0,1,1,1,1
"8497",2019-07-06 21:36:00,-3.56918,7,0,25,22,22,19,25.5,22,19,0,0,25.5,26,26,26.5,28.5,28,29,21.7,0.64197,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,0,1,1,1,1
"8498",2019-07-06 21:37:00,-3.55221,8,0,25,22,22,19,25.5,22,19,0,0,25.5,26,26,26.5,28.5,28,29,21.8,0.63756,0,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,0,1,1,1,1
"8499",2019-07-06 21:38:00,-3.46163,7,0,25,22,22,19,25.5,22,19,0,0,25.5,26,26,26.5,28.5,28,29,21.7,0.64071,0,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,0,1,1,1,1
"8500",2019-07-06 21:39:00,-3.46439,6,0,25,22,22,19,25.5,22,19,0,0,25.5,26,26,26.5,28.5,28,29,21.7,0.63504,0,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,0,1,1,1,1
"8501",2019-07-06 21:40:00,-3.5178,6,0,25,22,22,19,25.5,22,19,0,0,25.5,26,26,26.5,28.5,28,29,21.6,0.63,0,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,0,1,1,1,1
"8502",2019-07-06 21:41:00,-3.38834,7,0,25,22,22,19,25.5,22,19,0,0,25.5,26,26,26.5,28.5,28,29,21.6,0.63567,0,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,0,1,1,1,1
"8503",2019-07-06 21:42:00,-3.44796,8,0,25,22,22,19,25.5,22,19,0,0,25.5,26,26,26.5,28.5,28,29,21.5,0.64323,0,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,0,1,1,1,1
"8504",2019-07-06 21:43:00,-2.95161,9,0,25,22,22,19,25.5,22,19,0,0,25.5,26,26,26.5,28.5,28,29,21.8,0.64134,0,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,0,1,1,1,1
"8505",2019-07-06 21:44:00,-3.34804,11,0,25,22,22,19,25.5,22,19,0,0,25.5,26,26,26.5,28.5,28,29,21.7,0.62181,0,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,0,1,1,1,1
"8506",2019-07-06 21:45:00,-3.32443,0,0,25,22,22,19,25.5,22,19,0,0,25.5,26,26,26.5,28.5,28,29,21.9,0.62244,0,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,0,1,1,1,1
"8507",2019-07-06 21:46:00,-3.32053,0,0,25,22,22,19,25.5,22,19,0,0,25.5,26,26,26.5,28.5,28,29,21.8,0.62874,0,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,0,1,1,1,1
"8508",2019-07-06 21:47:00,-2.97697,0,0,25,22,22,19,25.5,22,19,0,0,25.5,26,26,26.5,28.5,28,29,21.7,0.61677,0,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,0,1,1,1,1
"8509",2019-07-06 21:48:00,-3.31833,0,0,25,22,22,19,25.5,22,19,0,0,25.5,26,26,26.5,28.5,28,29,21.6,0.62307,0,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,0,1,1,1,1
"8510",2019-07-06 21:49:00,-3.31323,0,0,25,22,22,19,25.5,22,19,0,0,25.5,26,26,26.5,28.5,27.5,29,21.7,0.62937,0,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,0,1,1,1,1
"8511",2019-07-06 21:50:00,-3.28106,0,0,25,22,22,19,25.5,22,19,0,0,25.5,26,26,26.5,28.5,27.5,29,21.7,0.62307,0,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,0,1,1,1,1
"8512",2019-07-06 21:51:00,-3.27872,0,0,25,22,22,19,25.5,22,19,0,0,25.5,26,26,26.5,28.5,27.5,29,21.7,0.63441,0,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,0,1,1,1,1
"8513",2019-07-06 21:52:00,-3.28102,0,0,25,22,22,19,25.5,22,19,0,0,25.5,26,26,26.5,28.5,27.5,29,21.5,0.6237,0,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,0,1,1,1,1
"8514",2019-07-06 21:53:00,-3.47871,0,0,25,22,22,19,25.5,22,19,0,0,25.5,26,26,26.5,28.5,27.5,29,21.6,0.62244,0,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,0,1,1,1,1
"8515",2019-07-06 21:54:00,-3.03425,0,0,25,22,22,19,25.5,22,19,0,0,25.5,26,26,26.5,28.5,27.5,29,21.6,0.64197,0,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,0,1,1,1,1
"8516",2019-07-06 21:55:00,-3.24374,0,0,25,22,22,19,25.5,22,19,0,0,25.5,26,26,26.5,28.5,27.5,29,21.6,0.62181,0,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,0,1,1,1,1
"8517",2019-07-06 21:56:00,-3.25446,0,0,25,22,22,19,25.5,22,19,0,0,25.5,26,26,26.5,28.5,27.5,29,21.4,0.62811,0,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,0,1,1,1,1
"8518",2019-07-06 21:57:00,-3.21913,0,0,25,22,22,19,25.5,22,19,0,0,25.5,26,26,26.5,28.5,27.5,29,21.4,0.62307,0,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,0,1,1,1,1
"8519",2019-07-06 21:58:00,-3.32555,0,0,25,22,22,19,25.5,22,19,0,0,25.5,26,26,26.5,28.5,27.5,29,21.3,0.6174,0,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,0,1,1,1,1
"8520",2019-07-06 21:59:00,-3.23587,0,0,25,22,22,19,25.5,22,19,0,0,25.5,26,26,26.5,28.5,27.5,29,21.3,0.63504,0,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"8521",2019-07-06 22:00:00,-2.74156,0,0,25,22,22,19,25.5,22,19,0,0,25.5,26,26,26.5,28.5,27.5,29,21.3,0.51597,0,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"8522",2019-07-06 22:01:00,-3.20681,0,0,25,22,22,19,25.5,22,19,0,0,25.5,26,26,26.5,28.5,27.5,29,21.2,0.51597,0,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"8523",2019-07-06 22:02:00,-3.81547,0,0,25,22,22,19,25.5,22,19,0,0,25.5,26,26,26.5,28.5,27.5,29,21.2,0.5103,0,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"8524",2019-07-06 22:03:00,-3.04079,0,0,25,22,22,19,25.5,22,19,0,0,25.5,26,26,26.5,28.5,27.5,29,21.3,0.51597,0,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"8525",2019-07-06 22:04:00,-3.2111,0,0,25,22,22,19,25.5,22,19,0,0,25.5,26,26,26.5,28.5,27.5,29,21.1,0.5103,0,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"8526",2019-07-06 22:05:00,-3.22421,0,0,25,22,22,19,25.5,22,19,0,0,25.5,26,26,26.5,28.5,27.5,29,21.2,0.51471,0,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"8527",2019-07-06 22:06:00,-3.23086,0,0,25,22,22,19,25.5,22,19,0,0,25.5,26,26,26.5,28.5,27.5,29,21.3,0.51912,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"8528",2019-07-06 22:07:00,-3.27154,0,0,25,22,22,19,25.5,22,19,0,0,25.5,26,26,26.5,28.5,27.5,29,21.1,0.52164,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"8529",2019-07-06 22:08:00,-3.23081,0,0,25,22,22,19,25.5,22,19,0,0,25.5,26,26,26.5,28,27.5,29,21.3,0.51408,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"8530",2019-07-06 22:09:00,-3.23904,0,0,25,22,22,19,25.5,22,19,0,0,25.5,26,26,26.5,28,27.5,29,21.3,0.51471,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"8531",2019-07-06 22:10:00,-3.20376,0,0,25,22,22,19,25.5,22,19,0,0,25.5,26,26,26.5,28,27.5,29,21.1,0.51534,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"8532",2019-07-06 22:11:00,-3.34263,0,0,25,22,22,19,25.5,22,19,0,0,25.5,26,26,26.5,28,27.5,29,21.2,0.50904,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"8533",2019-07-06 22:12:00,-3.23527,0,0,25,22,22,19,25.5,22,19,0,0,25.5,26,26,26.5,28,27.5,29,21.1,0.51534,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"8534",2019-07-06 22:13:00,-3.47353,0,0,25,22,22,19,25.5,22,19,0,0,25.5,26,26,26.5,28,27.5,29,21,0.51471,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"8535",2019-07-06 22:14:00,-2.83481,0,0,25,22,22,19,25.5,22,19,0,0,25.5,26,26,26.5,28,27.5,28.5,20.9,0.50841,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"8536",2019-07-06 22:15:00,-2.49705,0,0,25,22,22,19,25.5,22,19,0,0,25.5,26,26,26.5,28,27.5,28.5,20.9,0.504,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"8537",2019-07-06 22:16:00,-2.28116,0,0,25,22,22,19,25.5,22,19,0,0,25.5,26,26,26.5,28,27.5,28.5,20.9,0.50211,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"8538",2019-07-06 22:17:00,-2.19494,0,0,25,22,22,19,25.5,22,19,0,0,25.5,26,26,26.5,28,27.5,28.5,20.9,0.50274,0,1,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,0,0,0,1
"8539",2019-07-06 22:18:00,-2.29546,0,0,25,22,22,19,25.5,22,19,0,0,25.5,26,26,26.5,28,27.5,28.5,20.8,0.50274,0,1,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,0,0,0,1
"8540",2019-07-06 22:19:00,-2.55732,0,0,25,22,22,19,25.5,22,19,0,0,25.5,26,26,26.5,28,27.5,28.5,20.8,0.49644,0,1,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,0,0,0,1
"8541",2019-07-06 22:20:00,-2.63907,0,0,25,22,22,19,25.5,22,19,0,0,25.5,26,26,26.5,28,27.5,28.5,20.9,0.50274,0,1,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,0,0,0,1
"8542",2019-07-06 22:21:00,-2.97379,0,0,25,22,22,19,25.5,22,19,0,0,25.5,26,26,26.5,28,27.5,28.5,20.8,0.49644,0,1,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,0,0,0,1
"8543",2019-07-06 22:22:00,-2.93884,0,0,25,22,22,19,25.5,22,19,0,0,25.5,26,26,26.5,28,27.5,28.5,20.7,0.50274,0,1,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,0,0,0,1
"8544",2019-07-06 22:23:00,-3.13363,0,0,25,22,22,19,25.5,22,19,0,0,25.5,26,26,26.5,28,27.5,28.5,20.7,0.49707,0,1,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,0,0,0,1
"8545",2019-07-06 22:24:00,-3.1349,0,0,25,22,22,19,25.5,22,19,0,0,25.5,26,26,26.5,28,27.5,28.5,20.7,0.49707,0,1,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,0,0,0,1
"8546",2019-07-06 22:25:00,-3.12189,0,0,25,22,22,19,25.5,22,19,0,0,25.5,26,26,26.5,28,27.5,28.5,20.9,0.49644,0,1,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,0,0,0,1
"8547",2019-07-06 22:26:00,-3.35645,0,0,25,22,22,19,25.5,22,19,0,0,25.5,26,26,26.5,28,27.5,28.5,20.8,0.49707,0,1,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,0,0,0,1
"8548",2019-07-06 22:27:00,-4.10362,0,0,25,22,22,19,25.5,22,19,0,0,25.5,26,26,26.5,28,27.5,28.5,20.9,0.50274,0,1,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,0,0,0,1
"8549",2019-07-06 22:28:00,-4.66357,0,0,25,22,22,19,25.5,22,19,0,0,25.5,26,26,26.5,28,27.5,28.5,20.8,0.50211,0,1,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,0,0,0,1
"8550",2019-07-06 22:29:00,-4.73776,0,0,25,22,22,19,25.5,22,19,0,0,25.5,25.5,26,26.5,28,27.5,28.5,20.8,0.49329,0,1,1,1,1,1,1,0,1,1,1,1,0,1,1,1,0,0,0,0,1
"8551",2019-07-06 22:30:00,-4.24989,0,0,25,22,22,19,25.5,22,19,0,0,25.5,25.5,26,26.5,28,27.5,28.5,20.7,0.49455,0,1,1,1,1,1,1,0,1,1,1,1,0,1,1,1,0,0,0,0,1
"8552",2019-07-06 22:31:00,-4.00156,0,0,25,22,22,19,25.5,22,19,0,0,25.5,25.5,26,26.5,28,27.5,28.5,20.9,0.49077,0,1,1,1,1,1,1,0,1,1,1,1,0,1,1,1,0,0,0,0,1
"8553",2019-07-06 22:32:00,-3.18721,0,0,25,22,22,19,25.5,22,19,0,0,25.5,25.5,26,26.5,28,27.5,28.5,20.9,0.49014,0,1,1,1,1,1,1,0,1,1,1,1,0,1,1,1,0,0,0,0,1
"8554",2019-07-06 22:33:00,-2.49499,0,0,25,22,22,19,25.5,22,19,0,0,25.5,25.5,26,26.5,28,27.5,28.5,21,0.4851,0,1,1,1,1,1,1,0,1,1,1,1,0,1,1,1,0,0,0,0,1
"8555",2019-07-06 22:34:00,-2.88577,0,0,25,22,22,19,25.5,22,19,0,0,25.5,25.5,26,26.5,28,27.5,28.5,21,0.48573,0,1,1,1,1,1,1,0,1,1,1,1,0,1,1,1,0,0,0,0,1
"8556",2019-07-06 22:35:00,-2.39356,0,0,25,22,22,19,25.5,22,19,0,0,25.5,25.5,26,26.5,28,27.5,28.5,20.9,0.4725,0,1,1,1,0,0,0,0,1,1,0,0,0,1,1,0,0,0,0,0,1
"8557",2019-07-06 22:36:00,-2.4991,0,0,25,22,22,19,25.5,22,19,0,0,25.5,25.5,26,26.5,28,27.5,28.5,20.9,0.49833,1,1,1,1,0,0,0,1,1,1,0,0,1,1,1,0,0,1,1,1,1
"8558",2019-07-06 22:37:00,-2.37735,0,0,25,22,22,19,25.5,22,19,0,0,25.5,25.5,26,26.5,28,27.5,28.5,21,0.4977,1,1,1,1,0,0,0,1,1,1,0,0,1,1,1,0,0,1,1,1,1
"8559",2019-07-06 22:38:00,-2.31467,0,0,25,22,22,19,25.5,22,19,0,0,25.5,25.5,26,26.5,28,27.5,28.5,21,0.49581,1,1,1,1,0,0,0,1,1,1,0,0,1,1,1,0,0,1,1,1,1
"8560",2019-07-06 22:39:00,-2.27617,0,0,25,22,22,19,25.5,22,19,0,0,25.5,25.5,26,26.5,28,27.5,28.5,21.1,0.50274,1,1,1,1,0,0,0,1,1,1,0,0,1,1,1,0,0,1,1,1,1
"8561",2019-07-06 22:40:00,-2.41847,0,0,25,22,22,19,25.5,22,19,0,0,25.5,25.5,26,26.5,28,27.5,28.5,21.1,0.50841,1,1,1,1,0,0,0,1,1,1,0,0,1,1,1,0,0,1,1,1,1
"8562",2019-07-06 22:41:00,-2.60522,0,0,25,22,22,19,25.5,22,19,0,0,25.5,25.5,26,26.5,28,27.5,28.5,21.1,0.45864,1,1,1,1,0,0,0,1,1,1,0,0,1,1,1,0,0,1,1,1,1
"8563",2019-07-06 22:42:00,-2.54743,0,0,25,22,22,19,25.5,22,19,0,0,25,25.5,26,26.5,28,27.5,28.5,21.2,0.87822,1,1,1,1,0,0,0,1,1,1,0,0,1,1,1,0,0,1,1,1,1
"8564",2019-07-06 22:43:00,-2.68373,0,0,25,22,22,19,25.5,22,19,0,0,25,25.5,26,26.5,28,27.5,28.5,21.2,0.86058,1,1,1,1,0,0,0,1,1,1,0,0,1,1,1,0,0,1,1,1,1
"8565",2019-07-06 22:44:00,-2.95707,0,0,25,22,22,19,25.5,22,19,0,0,25,25.5,26,26.5,28,27.5,28.5,21.2,2.0475,1,1,1,1,0,0,0,1,1,1,0,0,1,1,1,0,0,1,1,1,1
"8566",2019-07-06 22:45:00,-3.20141,0,0,25,22,22,19,25.5,22,19,0,0,25,25.5,26,26.5,28,27.5,28.5,21.3,0.60858,1,1,1,1,0,0,0,1,1,1,0,0,1,1,1,0,0,1,1,1,1
"8567",2019-07-06 22:46:00,-3.29408,0,0,25,22,22,19,25.5,22,19,0,0,25.5,25.5,26,26.5,28,27.5,28.5,21.4,0.77553,0,1,1,1,0,0,0,0,1,1,0,0,0,1,1,0,0,0,0,1,0
"8568",2019-07-06 22:47:00,-3.52666,0,0,25,22,22,19,25.5,22,19,0,0,25.5,25.5,26,26.5,28,27.5,28.5,21.3,0.62496,0,1,1,1,0,0,0,0,1,1,0,0,0,1,1,0,0,0,0,1,0
"8569",2019-07-06 22:48:00,-3.30475,0,0,25,22,22,19,25.5,22,19,0,0,25.5,25.5,26,26.5,28,27.5,28.5,21.2,0.62874,0,1,1,1,0,0,0,0,1,1,0,0,0,1,1,0,0,0,0,1,0
"8570",2019-07-06 22:49:00,-3.3084,0,0,25,22,22,19,25.5,22,19,0,0,25.5,25.5,26,26.5,28,27.5,28.5,21.3,0.6174,0,1,1,1,0,0,0,0,1,1,0,0,0,1,1,0,0,0,0,1,0
"8571",2019-07-06 22:50:00,-3.26713,0,0,25,22,22,19,25.5,22,19,0,0,25.5,25.5,26,26.5,28,27.5,28.5,21.4,0.68544,0,1,1,1,0,0,0,0,1,1,0,0,0,1,1,0,0,0,0,1,0
"8572",2019-07-06 22:51:00,-3.30248,0,0,25,22,22,19,25.5,22,19,0,0,25.5,25.5,26,26.5,28,27.5,28.5,21.5,0.62244,0,1,1,1,0,0,0,0,1,1,0,0,0,1,1,0,0,0,0,1,0
"8573",2019-07-06 22:52:00,-2.99161,0,0,25,22,22,19,25.5,22,19,0,0,25.5,25.5,26,26.5,28,27.5,28.5,21.6,0.62244,0,1,1,1,0,0,0,0,1,1,0,0,0,1,1,0,0,0,0,1,0
"8574",2019-07-06 22:53:00,-2.68633,0,0,25,22,22,19,25.5,22,19,0,0,25.5,25.5,26,26.5,28,27.5,28.5,21.6,0.61677,0,1,1,1,0,0,0,0,1,1,0,0,0,1,1,0,0,0,0,1,0
"8575",2019-07-06 22:54:00,-2.4869,0,0,25,22,22,19,25.5,22,19,0,0,25.5,25.5,26,26.5,28,27.5,28.5,21.6,0.61677,0,1,1,1,0,0,0,0,1,1,0,0,0,1,1,0,0,0,0,1,0
"8576",2019-07-06 22:55:00,-2.18549,0,0,25,22,22,19,25.5,22,19,0,0,25.5,25.5,26,26.5,28,27.5,28.5,21.4,0.6111,0,1,1,1,0,0,0,0,1,1,0,0,0,1,1,0,0,0,0,1,0
"8577",2019-07-06 22:56:00,-2.18408,0,0,25,22,22,19,25.5,22,19,0,0,25.5,25.5,26,26.5,28,27.5,28.5,21.4,0.61614,0,1,1,1,0,0,0,0,1,1,0,0,0,1,1,0,0,0,0,1,0
"8578",2019-07-06 22:57:00,-2.08684,0,0,25,22,22,19,25.5,22,19,0,0,25.5,25.5,26,26.5,28,27.5,28.5,21.3,0.61047,0,1,1,1,0,0,0,0,1,1,0,0,0,1,1,0,0,0,0,1,0
"8579",2019-07-06 22:58:00,-1.95911,0,0,25,22,22,19,25.5,22,19,0,0,25.5,25.5,26,26.5,28,27.5,28.5,21,0.62307,0,1,1,1,0,0,0,0,1,1,0,0,0,1,1,0,0,0,0,1,0
"8580",2019-07-06 22:59:00,-1.79334,0,0,25,22,22,19,25.5,22,19,0,0,25.5,25.5,26,26.5,28,27.5,28.5,21.1,0.62811,0,1,1,1,0,0,0,0,1,1,0,0,0,1,1,0,0,0,0,1,0
"8581",2019-07-06 23:00:00,-1.75422,0,0,25,22,22,19,25.5,22,19,0,0,25.5,25.5,26,26.5,28,27.5,28.5,21.2,0.61614,0,1,1,1,0,0,0,0,1,1,0,0,0,1,1,0,0,0,0,1,0
"8582",2019-07-06 23:01:00,-1.78924,0,0,25,22,22,19,25.5,22,19,0,0,25.5,25.5,26,26.5,28,27.5,28.5,21.2,0.62496,0,1,1,1,0,0,0,0,1,1,0,0,0,1,1,0,0,0,0,1,0
"8583",2019-07-06 23:02:00,-1.7727,0,0,25,22,22,19,25.5,22,19,0,0,25.5,25.5,26,26.5,28,27.5,28.5,21.2,0.62937,0,1,1,1,0,0,0,0,1,1,0,0,0,1,1,0,0,0,0,1,0
"8584",2019-07-06 23:03:00,-1.75107,0,0,25,22,22,19,25.5,22,19,0,0,25.5,25.5,25.5,26.5,28,27.5,28.5,21,0.62244,0,1,1,1,0,0,0,0,1,1,0,0,0,1,1,0,0,0,0,1,0
"8585",2019-07-06 23:04:00,-1.73303,0,0,25,22,22,19,25.5,22,19,0,0,25.5,25.5,25.5,26.5,28,27.5,28.5,20.4,0.62244,0,1,1,1,0,0,0,0,1,1,0,0,0,1,1,0,0,0,0,1,0
"8586",2019-07-06 23:05:00,-1.72871,0,0,25,22,22,19,25.5,22,19,0,0,25.5,25.5,25.5,26.5,28,27.5,28.5,20.3,0.64827,0,1,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,0,0,1,0
"8587",2019-07-06 23:06:00,-1.56839,0,0,25,22,22,19,25.5,22,19,0,0,25.5,25.5,25.5,26.5,28,27.5,28.5,20.5,0.67914,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"8588",2019-07-06 23:07:00,-1.70797,0,0,25,22,22,19,25.5,22,19,0,0,25.5,25.5,25.5,26.5,28,27.5,28.5,20.6,0.66717,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"8589",2019-07-06 23:08:00,-1.72098,0,0,25,22,22,19,25.5,22,19,0,0,25.5,25.5,25.5,26.5,28,27.5,28.5,20.7,0.67851,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"8590",2019-07-06 23:09:00,-1.41055,0,0,25,22,22,19,25.5,22,19,0,0,25.5,25.5,25.5,27,28,27.5,28.5,20.3,0.67347,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"8591",2019-07-06 23:10:00,-2.10523,0,0,25,22,22,19,25.5,22,19,0,0,25.5,25.5,25.5,27,28,27.5,28.5,20,0.66024,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"8592",2019-07-06 23:11:00,-2.59661,0,0,25,22,22,19,25.5,22,19,0,0,25.5,25.5,25.5,27,28,27.5,28.5,19.9,0.66087,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"8593",2019-07-06 23:12:00,-2.93092,0,0,25,22,22,19,25.5,22,19,0,0,25.5,25.5,25.5,27,28,27.5,28,20,0.66654,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"8594",2019-07-06 23:13:00,-3.10296,0,0,25,22,22,19,25.5,22,19,0,0,25.5,25.5,25.5,27,28,27.5,28,19.8,0.65457,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"8595",2019-07-06 23:14:00,-3.67669,0,0,25,22,22,19,25.5,22,19,0,0,25.5,25.5,25.5,27,28,27.5,28,19.8,0.65331,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"8596",2019-07-06 23:15:00,-3.80553,0,0,25,22,22,19,25.5,22,19,0,0,25.5,25.5,25.5,27,28,27.5,28,19.9,0.65961,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"8597",2019-07-06 23:16:00,-3.93863,0,0,25,22,22,19,25.5,22,19,0,0,25.5,25.5,25.5,27,28,27.5,28,20,0.65394,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"8598",2019-07-06 23:17:00,-3.9825,0,0,25,22,22,19,25.5,22,19,0,0,25.5,25.5,25.5,27,28,27.5,28,19.9,0.67914,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"8599",2019-07-06 23:18:00,-3.98035,0,0,25,22,22,19,25.5,22,19,0,0,25.5,25.5,25.5,27,28,27.5,28,19.9,0.67599,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"8600",2019-07-06 23:19:00,-4.02261,0,0,25,22,22,19,25.5,22,19,0,0,25.5,25.5,25.5,27,28,27.5,28,19.9,0.67788,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"8601",2019-07-06 23:20:00,-3.83941,0,0,25,22,22,19,25.5,22,19,0,0,25.5,25.5,25.5,27,28,27.5,28,20,0.67914,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"8602",2019-07-06 23:21:00,-3.93,0,0,25,22,22,19,25.5,22,19,0,0,25.5,25.5,25.5,27,28,27.5,28,20,0.6741,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"8603",2019-07-06 23:22:00,-3.89401,0,0,25,22,22,19,25.5,22,19,0,0,25.5,25.5,25.5,27,28,27.5,28,20,0.67977,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"8604",2019-07-06 23:23:00,-3.81463,0,0,25,22,22,19,25.5,22,19,0,0,25.5,25.5,25.5,27,28,27.5,28,20.1,0.67914,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"8605",2019-07-06 23:24:00,-3.68487,0,0,25,22,22,19,25.5,22,19,0,0,25.5,25.5,25.5,27,27.5,27.5,28,20.3,0.67914,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"8606",2019-07-06 23:25:00,-3.57417,0,0,25,22,22,19,25.5,22,19,0,0,25.5,25.5,25.5,27,27.5,27.5,28,20.2,0.67851,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"8607",2019-07-06 23:26:00,-3.48791,0,0,25,22,22,19,25.5,22,19,0,0,25.5,25.5,25.5,27,27.5,27.5,28,20.3,0.67347,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"8608",2019-07-06 23:27:00,-3.44696,0,0,25,22,22,19,25.5,22,19,0,0,25.5,25.5,25.5,27,27.5,27.5,28,20.3,0.67851,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"8609",2019-07-06 23:28:00,-3.70759,0,0,25,22,22,19,25.5,22,19,0,0,25.5,25.5,25.5,27,27.5,27,28,20.3,0.67347,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"8610",2019-07-06 23:29:00,-3.28381,0,0,25,22,22,19,25.5,22,19,0,0,25.5,25.5,25.5,27,27.5,27,28,20.3,0.66339,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,0,1,1,1,1
"8611",2019-07-06 23:30:00,-3.31033,0,0,25,22,22,19,25.5,22,19,0,0,25.5,25.5,25.5,27,27.5,27,28,20.3,0.66717,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,0,1,1,1,1
"8612",2019-07-06 23:31:00,-3.31752,0,0,25,22,22,19,25.5,22,19,0,0,25.5,25.5,25.5,27,27.5,27,28,20.4,0.67347,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,0,1,1,1,1
"8613",2019-07-06 23:32:00,-3.29457,0,0,25,22,22,19,25.5,22,19,0,0,25.5,25.5,25.5,27,27.5,27,28,20.5,0.67914,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,0,1,1,1,1
"8614",2019-07-06 23:33:00,-3.37102,0,0,25,22,22,19,25.5,22,19,0,0,25.5,25.5,25.5,27,27.5,27,28,20.5,0.71001,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,0,1,1,1,1
"8615",2019-07-06 23:34:00,-3.28445,0,0,25,22,22,19,25.5,22,19,0,0,25.5,25.5,25.5,27,27.5,27,28,20.4,0.69111,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,0,1,1,1,1
"8616",2019-07-06 23:35:00,-3.28018,0,0,25,22,22,19,25.5,22,19,0,0,25.5,25.5,25.5,27,27.5,27,28,20.4,0.69111,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,0,1,1,1,1
"8617",2019-07-06 23:36:00,-3.24358,0,0,25,22,22,19,25.5,22,19,0,0,25.5,25.5,25.5,27,27.5,27,28,20.4,0.69111,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,0,1,1,1,1
"8618",2019-07-06 23:37:00,-3.28062,0,0,25,22,22,19,25.5,22,19,0,0,25.5,25.5,25.5,27,27.5,27,28,20.4,0.63567,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,0,1,1,1,1
"8619",2019-07-06 23:38:00,-3.25072,0,0,25,22,22,19,25.5,22,19,0,0,25.5,25.5,25.5,27,27.5,27,28,20.1,0.64134,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,0,1,1,1,1
"8620",2019-07-06 23:39:00,-3.33128,0,0,25,22,22,19,25.5,22,19,0,0,25.5,25.5,25.5,27,27.5,27,28,20.1,0.63567,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,0,1,1,1,1
"8621",2019-07-06 23:40:00,-2.8426,0,0,25,22,22,19,25.5,22,19,0,0,25.5,25.5,25.5,27,27.5,27,28,20,0.63504,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,0,1,1,1,1
"8622",2019-07-06 23:41:00,-3.1504,0,0,25,22,22,19,25.5,22,19,0,0,25.5,25.5,25.5,27,27.5,27,28,20.1,0.63378,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,0,1,1,1,1
"8623",2019-07-06 23:42:00,-3.14772,0,0,25,22,22,19,25.5,22,19,0,0,25.5,25.5,25.5,27,27.5,27,28,21,0.63567,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,0,1,1,1,1
"8624",2019-07-06 23:43:00,-3.18058,0,0,25,22,22,19,25.5,22,19,0,0,25.5,25.5,25.5,27,27.5,27,28,20.6,0.64134,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,0,1,1,1,1
"8625",2019-07-06 23:44:00,-3.10864,0,0,25,22,22,19,25.5,22,19,0,0,25.5,25.5,25.5,27,27.5,27,28,20.6,0.63441,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,0,1,1,1,1
"8626",2019-07-06 23:45:00,-3.19963,0,0,25,22,22,19,25.5,22,19,0,0,25.5,25.5,25.5,27,27.5,27,28,20.6,0.62244,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,0,1,1,1,1
"8627",2019-07-06 23:46:00,-3.12311,0,0,25,22,22,19,25.5,22,19,0,0,25.5,25.5,25.5,27,27.5,27,28,20.5,0.62244,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,0,1,1,1,1
"8628",2019-07-06 23:47:00,-3.55707,0,0,25,22,22,19,25.5,22,19,0,0,25.5,25.5,25.5,27,27.5,27,28,20.5,0.61677,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,0,1,1,1,1
"8629",2019-07-06 23:48:00,-3.35229,0,0,25,22,22,19,25.5,22,19,0,0,25.5,25.5,25.5,27,27.5,27,28,20.9,0.62244,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,0,1,1,1,1
"8630",2019-07-06 23:49:00,-3.13248,0,0,25,22,22,19,25.5,22,19,0,0,25.5,25.5,25.5,27,27.5,27,28,20.9,0.61677,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,0,1,1,1,1
"8631",2019-07-06 23:50:00,-3.18128,0,0,25,22,22,19,25.5,22,19,0,0,25.5,25.5,25.5,27,27.5,27,28,20.9,0.62244,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,0,1,1,1,1
"8632",2019-07-06 23:51:00,-3.13071,0,0,25,22,22,19,25.5,22,19,0,0,25.5,25.5,25.5,27,27.5,27,28,21,0.61614,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,0,1,1,1,1
"8633",2019-07-06 23:52:00,-3.18344,0,0,25,22,22,19,25.5,22,19,0,0,25.5,25.5,25.5,27,27.5,27,28,21,0.61992,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,0,1,1,1,1
"8634",2019-07-06 23:53:00,-3.03581,0,0,25,22,22,19,25.5,22,19,0,0,25.5,25.5,25.5,27,27.5,27,28,20.9,0.61677,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,0,1,1,1,1
"8635",2019-07-06 23:54:00,-3.15086,0,0,25,22,22,19,25.5,22,19,0,0,25.5,25.5,25.5,27,27.5,27,28,20.7,0.62622,0,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,0,1,1,1,1
"8636",2019-07-06 23:55:00,-3.16767,0,0,25,22,22,19,25.5,22,19,0,0,25.5,25.5,25.5,27,27.5,27,28,20.5,0.61236,0,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,0,1,1,1,1
"8637",2019-07-06 23:56:00,-3.12113,0,0,25,22,22,19,25.5,22,19,0,0,25.5,25.5,25.5,27,27.5,27,28,20.3,0.6363,0,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,0,1,1,1,1
"8638",2019-07-06 23:57:00,-3.20527,0,0,25,22,22,19,25.5,22,19,0,0,25.5,25.5,25.5,27,27.5,27,28,20.4,0.64134,0,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,0,1,1,1,1
"8639",2019-07-06 23:58:00,-3.1868,0,0,25,22,22,19,25.5,22,19,0,0,25.5,25.5,25.5,27,27.5,27,28,20.3,0.63882,0,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,0,1,1,1,1
"8640",2019-07-06 23:59:00,-2.90043,0,0,25,22,22,19,25.5,22,19,0,0,25.5,25.5,25.5,27,27.5,27,28,20.5,0.64638,0,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"8641",2019-07-07 00:00:00,-2.84898,0,0,25,22,22,19,25.5,22,19,0,0,25.5,25.5,25.5,27,27.5,27,28,20.3,0.63882,0,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"8642",2019-07-07 00:01:00,-3.09067,0,0,25,22,22,19,25.5,22,19,0,0,25.5,25.5,25.5,27,27.5,27,28,20.3,0.64764,0,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"8643",2019-07-07 00:02:00,-3.07867,0,0,25,22,22,19,25.5,22,19,0,0,25.5,25.5,25.5,27,27.5,27,28,20.3,0.65709,0,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"8644",2019-07-07 00:03:00,-3.07612,0,0,25,22,22,19,25.5,22,19,0,0,25.5,25.5,25.5,27,27.5,27,28,20.1,0.64827,0,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"8645",2019-07-07 00:04:00,-3.11024,0,0,25,22,22,19,25.5,22,19,0,0,25.5,25.5,25.5,27,27.5,27,28,20.1,0.65142,0,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"8646",2019-07-07 00:05:00,-3.0791,0,0,25,22,22,19,25.5,22,19,0,0,25.5,25.5,25.5,27,27.5,27,28,19.9,0.65457,0,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"8647",2019-07-07 00:06:00,-3.0975,0,0,25,22,22,19,25.5,22,19,0,0,25.5,25.5,25.5,27,27.5,27,28,19.7,0.66024,0,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"8648",2019-07-07 00:07:00,-3.1355,0,0,25,22,22,19,25.5,22,19,0,0,25.5,25.5,25.5,27,27.5,27,28,19.7,0.65457,0,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"8649",2019-07-07 00:08:00,-2.98019,0,0,25,22,22,19,25.5,22,19,0,0,25.5,25.5,25.5,27,27.5,27,28,19.7,0.65709,0,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"8650",2019-07-07 00:09:00,-3.08677,0,0,25,22,22,19,25.5,22,19,0,0,25.5,25.5,25.5,27,27.5,27,28,19.5,0.66591,0,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"8651",2019-07-07 00:10:00,-2.97311,0,0,25,22,22,19,25.5,22,19,0,0,25.5,25.5,25.5,27,27.5,27,28,19.5,0.66024,0,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"8652",2019-07-07 00:11:00,-3.00785,0,0,25,22,22,19,25.5,22,19,0,0,25.5,25.5,25.5,27,27.5,27,28,19.5,0.65457,0,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"8653",2019-07-07 00:12:00,-3.06241,0,0,25,22,22,19,25.5,22,19,0,0,25.5,25.5,25.5,27,27.5,27,28,19.4,0.65394,0,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"8654",2019-07-07 00:13:00,-3.21293,0,0,25,22,22,19,25.5,22,19,0,0,25.5,25.5,25.5,27,27.5,27,28,19.5,0.65457,0,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"8655",2019-07-07 00:14:00,-3.11179,0,0,25,22,22,19,25.5,22,19,0,0,25.5,25.5,25.5,27,27.5,27,28,19.6,0.65457,0,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"8656",2019-07-07 00:15:00,-3.20309,0,0,25,22,22,19,25.5,22,19,0,0,25.5,25.5,25.5,27,27.5,27,28,19.6,0.66087,0,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"8657",2019-07-07 00:16:00,-3.47206,0,0,25,22,22,19,25.5,22,19,0,0,25.5,25.5,25.5,27,27.5,27,28,19.5,0.65772,0,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"8658",2019-07-07 00:17:00,-3.16179,0,0,25,22,22,19,25.5,22,19,0,0,25.5,25.5,25.5,27,27.5,27,28,19.5,0.6489,0,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"8659",2019-07-07 00:18:00,-3.15771,0,0,25,22,22,19,25.5,22,19,0,0,25.5,25.5,25.5,27,27.5,27,28,19.6,0.65709,0,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"8660",2019-07-07 00:19:00,-3.1342,0,0,25,22,22,19,25.5,22,19,0,0,25.5,25.5,25.5,27,27.5,27,28,19.6,0.47754,0,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"8661",2019-07-07 00:20:00,-3.60459,0,0,25,22,22,19,25.5,22,19,0,0,25.5,25.5,25.5,27,27.5,27,28,19.8,0.47817,0,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"8662",2019-07-07 00:21:00,-3.13806,0,0,25,22,22,19,25.5,22,19,0,0,25.5,25.5,25.5,27,27.5,27,28,19.9,0.48384,0,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"8663",2019-07-07 00:22:00,-3.0705,0,0,25,22,22,19,25.5,22,19,0,0,25.5,25.5,25.5,27,27.5,27,28,19.7,0.47187,0,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"8664",2019-07-07 00:23:00,-3.01709,0,0,25,22,22,19,25.5,22,19,0,0,25.5,25.5,25.5,27,27.5,27,28,19.8,0.48132,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"8665",2019-07-07 00:24:00,-2.90973,0,0,25,22,22,19,25.5,22,19,0,0,25.5,25.5,25.5,27,27.5,27,28,19.9,0.4725,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"8666",2019-07-07 00:25:00,-2.82707,0,0,25,22,22,19,25.5,22,19,0,0,25.5,25.5,25.5,27,27.5,27,28,19.9,0.47502,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"8667",2019-07-07 00:26:00,-2.62963,0,0,25,22,22,19,25.5,22,19,0,0,25.5,25.5,25.5,27,27.5,27,28,19.9,0.47187,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"8668",2019-07-07 00:27:00,-2.76138,0,0,25,22,22,19,25.5,22,19,0,0,25.5,25.5,25.5,27,27.5,27,28,19.8,0.47754,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"8669",2019-07-07 00:28:00,-2.53096,0,0,25,22,22,19,25.5,22,19,0,0,25.5,25.5,25.5,27,27.5,27,28,19.8,0.47754,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"8670",2019-07-07 00:29:00,-2.67434,0,0,25,22,22,19,25.5,22,19,0,0,25.5,25.5,25.5,27,27.5,27,27.5,19.6,0.47754,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"8671",2019-07-07 00:30:00,-2.68776,0,0,25,22,22,19,25.5,22,19,0,0,25.5,25,25.5,27,27.5,27,27.5,19.6,0.47754,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"8672",2019-07-07 00:31:00,-2.38597,0,0,25,22,22,19,25.5,22,19,0,0,25.5,25,25.5,27,27.5,27,27.5,19.7,0.47124,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"8673",2019-07-07 00:32:00,-2.68825,0,0,25,22,22,19,25.5,22,19,0,0,25.5,25,25.5,27,27.5,27,27.5,19.8,0.47754,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"8674",2019-07-07 00:33:00,-2.31314,0,0,25,22,22,19,25.5,22,19,0,0,25.5,25,25.5,27,27.5,27,27.5,19.8,0.47754,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"8675",2019-07-07 00:34:00,-2.77999,0,0,25,22,22,19,25.5,22,19,0,0,25.5,25,25.5,27,27.5,27,27.5,19.8,0.45297,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"8676",2019-07-07 00:35:00,-2.85339,0,0,25,22,22,19,25.5,22,19,0,0,25.5,25,25.5,27,27.5,27,27.5,19.7,0.45864,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"8677",2019-07-07 00:36:00,-2.9558,0,0,25,22,22,19,25.5,22,19,0,0,25.5,25,25.5,27,27.5,27,27.5,19.7,0.45801,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"8678",2019-07-07 00:37:00,-3.08198,0,0,25,22,22,19,25.5,22,19,0,0,25.5,25,25.5,27,27.5,27,27.5,19.7,0.44982,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"8679",2019-07-07 00:38:00,-3.34692,0,0,25,22,22,19,25.5,22,19,0,0,25.5,25,25.5,27,27.5,27,27.5,19.8,0.45675,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"8680",2019-07-07 00:39:00,-3.28135,0,0,25,22,22,19,25.5,22,19,0,0,25.5,25,25.5,27,27.5,27,27.5,19.7,0.45171,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"8681",2019-07-07 00:40:00,-4.02178,0,0,25,22,22,19,25.5,22,19,0,0,25.5,25,25.5,27,27.5,27,27.5,19.7,0.441,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"8682",2019-07-07 00:41:00,-4.25333,0,0,25,22,22,19,25.5,22,19,0,0,25.5,25,25.5,27,27.5,27,27.5,19.7,0.45234,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"8683",2019-07-07 00:42:00,-4.35063,0,0,25,22,22,19,25.5,22,19,0,0,25.5,25,25,27,27.5,27,27.5,19.7,0.45297,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"8684",2019-07-07 00:43:00,-4.16062,0,0,25,22,22,19,25.5,22,19,0,0,25.5,25,25,27,27.5,27,27.5,19.8,0.45297,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"8685",2019-07-07 00:44:00,-3.93201,0,0,25,22,22,19,25.5,22,19,0,0,25.5,25,25,26.5,27.5,27,27.5,19.8,0.44415,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"8686",2019-07-07 00:45:00,-3.73123,0,0,25,22,22,19,25.5,22,19,0,0,25.5,25,25,26.5,27.5,27,27.5,19.9,0.44604,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"8687",2019-07-07 00:46:00,-3.48406,0,0,25,22,22,19,25.5,22,19,0,0,25.5,25,25,26.5,27.5,27,27.5,19.8,0.44037,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"8688",2019-07-07 00:47:00,-3.26361,0,0,25,22,22,19,25.5,22,19,0,0,25.5,25,25,26.5,27.5,27,27.5,19.7,0.44604,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"8689",2019-07-07 00:48:00,-3.1991,0,0,25,22,22,19,25.5,22,19,0,0,25.5,25,25,26.5,27.5,27,27.5,19.8,0.43974,1,1,1,1,0,0,0,1,1,1,0,0,1,1,1,0,0,1,1,1,1
"8690",2019-07-07 00:49:00,-3.18691,0,0,25,22,22,19,25.5,22,19,0,0,25.5,25,25,26.5,27,27,27.5,19.8,0.43344,1,1,1,1,0,0,0,1,1,1,0,0,1,1,1,0,0,1,1,1,1
"8691",2019-07-07 00:50:00,-3.05055,0,0,25,22,22,19,25.5,22,19,0,0,25.5,25,25,26.5,27,27,27.5,19.7,0.41454,1,1,1,1,0,0,0,1,1,1,0,0,1,1,1,0,0,1,1,1,1
"8692",2019-07-07 00:51:00,-2.95065,0,0,25,22,22,19,25.5,22,19,0,0,25.5,25,25,26.5,27,27,27.5,19.7,0.40887,1,1,1,1,0,0,0,1,1,1,0,0,1,1,1,0,0,1,1,1,1
"8693",2019-07-07 00:52:00,-2.94252,0,0,25,22,22,19,25.5,22,19,0,0,25.5,25,25,26.5,27,27,27.5,19.8,0.42084,1,1,1,1,0,0,0,1,1,1,0,0,1,1,1,0,0,1,1,1,1
"8694",2019-07-07 00:53:00,-2.90157,0,0,25,22,22,19,25.5,22,19,0,0,25.5,25,25,26.5,27,27,27.5,19.8,0.41517,1,1,1,1,0,0,0,1,1,1,0,0,1,1,1,0,0,1,1,1,1
"8695",2019-07-07 00:54:00,-2.99263,0,0,25,22,22,19,25.5,22,19,0,0,25.5,25,25,26.5,27,27,27.5,19.8,0.40887,1,1,1,1,0,0,0,1,1,1,0,0,1,1,1,0,0,1,1,1,1
"8696",2019-07-07 00:55:00,-2.87405,0,0,25,22,22,19,25.5,22,19,0,0,25.5,25,25,26.5,27,27,27.5,19.8,0.4095,1,1,1,1,0,0,0,1,1,1,0,0,1,1,1,0,0,1,1,1,1
"8697",2019-07-07 00:56:00,-2.83391,0,0,25,22,22,19,25.5,22,19,0,0,25.5,25,25,26.5,27,27,27.5,19.8,0.40887,1,1,1,1,0,0,0,1,1,1,0,0,1,1,1,0,0,1,1,1,1
"8698",2019-07-07 00:57:00,-2.74114,0,0,25,22,22,19,25.5,22,19,0,0,25.5,25,25,26.5,27,27,27.5,19.9,0.41202,1,1,1,1,0,0,0,1,1,1,0,0,1,1,1,0,0,1,1,1,1
"8699",2019-07-07 00:58:00,-2.76771,0,0,25,22,22,19,25.5,22,19,0,0,25.5,25,25,26.5,27,26.5,27.5,20,0.41454,1,1,1,1,0,0,0,1,1,1,0,0,1,1,1,0,0,1,1,1,1
"8700",2019-07-07 00:59:00,-2.75959,0,0,25,22,22,19,25.5,22,19,0,0,25.5,25,25,26.5,27,26.5,27.5,19.9,0.41391,1,1,1,1,0,0,0,1,1,1,0,0,1,1,1,0,0,1,1,1,1
"8701",2019-07-07 01:00:00,-2.71355,0,0,25,22,22,19,25.5,22,19,0,0,25.5,25,25,26.5,27,26.5,27.5,19.8,0.41202,1,1,1,1,0,0,0,1,1,1,0,0,1,1,1,0,0,1,1,1,1
"8702",2019-07-07 01:01:00,-2.62447,0,0,25,22,22,19,25.5,22,19,0,0,25.5,25,25,26.5,27,26.5,27.5,19.9,0.41013,1,1,1,1,0,0,0,1,1,1,0,0,1,1,1,0,0,1,1,1,1
"8703",2019-07-07 01:02:00,-2.64743,0,0,25,22,22,19,25.5,22,19,0,0,25.5,25,25,26.5,27,26.5,27.5,19.9,0.4032,1,1,1,1,0,0,0,1,1,1,0,0,1,1,1,0,0,1,1,1,1
"8704",2019-07-07 01:03:00,-2.69577,0,0,25,22,22,19,25.5,22,19,0,0,25.5,25,25,26.5,27,26.5,27.5,19.9,0.41517,1,1,1,1,0,0,0,1,1,1,0,0,1,1,1,0,0,1,1,1,1
"8705",2019-07-07 01:04:00,-2.89717,0,0,25,22,22,19,25.5,22,19,0,0,25.5,25,25,26.5,27,26.5,27.5,19.9,0.42021,1,1,1,1,0,0,0,1,1,1,0,0,1,1,1,0,0,1,1,1,1
"8706",2019-07-07 01:05:00,-2.66854,0,0,25,22,22,19,25.5,22,19,0,0,25.5,25,25,26.5,27,26.5,27.5,19.8,0.4032,1,1,1,1,0,0,0,1,1,1,0,0,1,1,1,0,0,1,1,1,1
"8707",2019-07-07 01:06:00,-2.59002,0,0,25,22,22,19,25.5,22,19,0,0,25.5,25,25,26,27,26.5,27.5,19.8,0.40887,1,1,1,1,0,0,0,1,1,1,0,0,1,1,1,0,0,1,1,1,1
"8708",2019-07-07 01:07:00,-2.5333,0,0,25,22,22,19,25.5,22,19,0,0,25.5,25,25,26,27,26.5,27.5,19.8,0.4095,1,1,1,1,0,0,0,1,1,1,0,0,1,1,1,0,0,1,1,1,1
"8709",2019-07-07 01:08:00,-2.4352,0,0,25,22,22,19,25.5,22,19,0,0,25.5,25,25,26,27,26.5,27.5,19.8,0.42966,1,1,1,1,0,0,0,1,1,1,0,0,1,1,1,0,0,1,1,1,1
"8710",2019-07-07 01:09:00,-2.86895,0,0,25,22,22,19,25.5,22,19,0,0,25.5,25,25,26,27,26.5,27.5,19.8,0.43407,1,1,1,1,0,0,0,1,1,1,0,0,1,1,1,0,0,1,1,1,1
"8711",2019-07-07 01:10:00,-2.60304,0,0,25,22,22,19,25.5,22,19,0,0,25.5,25,25,26,27,26.5,27.5,19.8,0.43407,1,1,1,1,0,0,0,1,1,1,0,0,1,1,1,0,0,1,1,1,1
"8712",2019-07-07 01:11:00,-2.56813,0,0,25,22,22,19,25.5,22,19,0,0,25.5,25,25,26,27,26.5,27.5,19.7,0.44541,1,1,1,1,0,0,0,1,1,1,0,0,1,1,1,0,0,1,1,1,1
"8713",2019-07-07 01:12:00,-2.57778,0,0,25,22,22,19,25.5,22,19,0,0,25.5,25,25,26,27,26.5,27.5,19.8,0.43974,1,1,1,1,0,0,0,1,1,1,0,0,1,1,1,0,0,1,1,1,1
"8714",2019-07-07 01:13:00,-2.24307,0,0,25,22,22,19,25.5,22,19,0,0,25.5,25,25,26,27,26.5,27.5,19.8,0.43974,1,1,1,1,0,0,0,1,1,1,0,0,1,1,1,0,0,1,1,1,1
"8715",2019-07-07 01:14:00,-2.61134,0,0,25,22,22,19,25.5,22,19,0,0,25.5,25,25,26,27,26.5,27.5,20,0.43659,1,1,1,1,0,0,0,1,1,1,0,0,1,1,1,0,0,1,1,1,1
"8716",2019-07-07 01:15:00,-2.5745,0,0,25,22,22,19,25.5,22,19,0,0,25.5,25,25,26,27,26.5,27.5,20,0.44226,1,1,1,1,0,0,0,1,1,1,0,0,1,1,1,0,0,1,1,1,1
"8717",2019-07-07 01:16:00,-2.60157,0,0,25,22,22,19,25.5,22,19,0,0,25.5,25,25,26,27,26.5,27.5,20,0.44604,1,1,1,1,0,0,0,1,1,1,0,0,1,1,1,0,0,1,1,1,1
"8718",2019-07-07 01:17:00,-2.59353,0,0,25,22,22,19,25.5,22,19,0,0,25.5,25,25,26,27,26.5,27.5,20.1,0.47187,1,1,1,1,0,0,0,1,1,1,0,0,1,1,1,0,0,1,1,1,1
"8719",2019-07-07 01:18:00,-2.59519,0,0,25,22,22,19,25.5,22,19,0,0,25.5,25,25,26,27,26.5,27.5,20.3,0.47187,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"8720",2019-07-07 01:19:00,-2.65473,0,0,25,22,22,19,25.5,22,19,0,0,25.5,25,25,26,27,26.5,27.5,20.3,0.47691,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"8721",2019-07-07 01:20:00,-2.61288,0,0,25,22,22,19,25.5,22,19,0,0,25.5,25,25,26,27,26.5,27.5,20.2,0.46494,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"8722",2019-07-07 01:21:00,-2.72775,0,0,25,22,22,19,25.5,22,19,0,0,25.5,25,25,26,27,26.5,27.5,20,0.46494,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"8723",2019-07-07 01:22:00,-2.70791,0,0,25,22,22,19,25.5,22,19,0,0,25.5,25,25,26,27,26.5,27.5,19.9,0.46494,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"8724",2019-07-07 01:23:00,-2.7071,0,0,25,22,22,19,25.5,22,19,0,0,25.5,25,25,26,27,26.5,27.5,19.8,0.46557,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"8725",2019-07-07 01:24:00,-2.59176,0,0,25,22,22,19,25.5,22,19,0,0,25.5,25,25,26,27,26.5,27.5,19.7,0.46179,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"8726",2019-07-07 01:25:00,-2.88137,0,0,25,22,22,19,25.5,22,19,0,0,25.5,25,25,26,27,26.5,27.5,19.5,0.46557,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"8727",2019-07-07 01:26:00,-2.48678,0,0,25,22,22,19,25.5,22,19,0,0,25.5,25,25,26,27,26.5,27.5,19.6,0.46494,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"8728",2019-07-07 01:27:00,-3.18212,0,0,25,22,22,19,25.5,22,19,0,0,25.5,25,25,26,27,26.5,27.5,19.8,0.46557,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"8729",2019-07-07 01:28:00,-3.16532,0,0,25,22,22,19,25.5,22,19,0,0,25.5,25,25,26,27,26.5,27.5,19.7,0.45297,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"8730",2019-07-07 01:29:00,-3.26114,0,0,25,22,22,19,25.5,22,19,0,0,25.5,25,25,26,27,26.5,27.5,19.5,0.4599,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"8731",2019-07-07 01:30:00,-3.28055,0,0,25,22,22,19,25.5,22,19,0,0,25.5,25,25,26,27,26.5,27.5,19.4,0.45927,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"8732",2019-07-07 01:31:00,-3.24459,0,0,25,22,22,19,25.5,22,19,0,0,25.5,25,25,26,27,26.5,27.5,19.6,0.45864,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"8733",2019-07-07 01:32:00,-3.27159,0,0,25,22,22,19,25.5,22,19,0,0,25.5,25,25,26,27,26.5,27.5,19.7,0.45234,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"8734",2019-07-07 01:33:00,-3.39092,0,0,25,22,22,19,25.5,22,19,0,0,25.5,25,25,26,27,26.5,27.5,19.8,0.45864,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"8735",2019-07-07 01:34:00,-3.2519,0,0,25,22,22,19,25.5,22,19,0,0,25.5,25,25,26,27,26.5,27.5,19.6,0.45486,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"8736",2019-07-07 01:35:00,-3.1999,0,0,25,22,22,19,25.5,22,19,0,0,25.5,25,25,26,27,26.5,27.5,19.8,0.4473,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"8737",2019-07-07 01:36:00,-3.23885,0,0,25,22,22,19,25.5,22,19,0,0,25.5,25,25,26,27,26.5,27.5,20,0.45171,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"8738",2019-07-07 01:37:00,-3.2322,0,0,25,22,22,19,25.5,22,19,0,0,25.5,25,25,26,27,26.5,27.5,19.8,0.4473,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"8739",2019-07-07 01:38:00,-3.21642,0,0,25,22,22,19,25.5,22,19,0,0,25.5,25,25,26,27,26.5,27.5,19.8,0.441,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"8740",2019-07-07 01:39:00,-2.9834,0,0,25,22,22,19,25.5,22,19,0,0,25.5,25,25,26,27,26.5,27.5,19.3,0.45171,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"8741",2019-07-07 01:40:00,-3.40543,0,0,25,22,22,19,25.5,22,19,0,0,25.5,25,25,26,27,26.5,27.5,19.2,0.44037,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"8742",2019-07-07 01:41:00,-3.01526,0,0,25,22,22,19,25.5,22,19,0,0,25.5,25,25,26,27,26.5,27.5,19.5,0.44604,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"8743",2019-07-07 01:42:00,-3.08714,0,0,25,22,22,19,25.5,22,19,0,0,25.5,25,25,26,27,26.5,27.5,19.5,0.43911,0,1,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,0,0,0,1
"8744",2019-07-07 01:43:00,-3.13516,0,0,25,22,22,19,25.5,22,19,0,0,25.5,25,25,26,27,26.5,27.5,19.6,0.43344,0,1,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,0,0,0,1
"8745",2019-07-07 01:44:00,-3.0196,0,0,25,22,22,19,25.5,22,19,0,0,25.5,25,25,26,27,26.5,27.5,19.3,0.4347,0,1,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,0,0,0,1
"8746",2019-07-07 01:45:00,-3.04607,0,0,25,22,22,19,25.5,22,19,0,0,25.5,25,25,26,27,26.5,27.5,19.4,0.43344,0,1,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,0,0,0,1
"8747",2019-07-07 01:46:00,-3.0957,0,0,25,22,22,19,25.5,22,19,0,0,25.5,25,25,26,27,26.5,27.5,19.5,0.43911,0,1,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,0,0,0,1
"8748",2019-07-07 01:47:00,-3.08017,0,0,25,22,22,19,25.5,22,19,0,0,25.5,25,25,26,27,26.5,27.5,19.6,0.43029,0,1,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,0,0,0,1
"8749",2019-07-07 01:48:00,-3.08112,0,0,25,22,22,19,25.5,22,19,0,0,25.5,25,25,26,27,26.5,27.5,19.6,0.42777,0,1,1,1,1,1,1,0,1,1,1,1,0,1,1,1,0,0,0,0,1
"8750",2019-07-07 01:49:00,-2.92101,0,0,25,22,22,19,25.5,22,19,0,0,25.5,25,25,26,27,26.5,27.5,19.6,0.42777,0,1,1,1,1,1,1,0,1,1,1,1,0,1,1,1,0,0,0,0,1
"8751",2019-07-07 01:50:00,-2.81248,0,0,25,22,22,19,25.5,22,19,0,0,25.5,25,25,26,27,26.5,27.5,19.6,0.42777,0,1,1,1,1,1,1,0,1,1,1,1,0,1,1,1,0,0,0,0,1
"8752",2019-07-07 01:51:00,-2.71158,0,0,25,22,22,19,25.5,22,19,0,0,25.5,25,25,26,27,26.5,27.5,19.6,0.42777,0,1,1,1,1,1,1,0,1,1,1,1,0,1,1,1,0,0,0,0,1
"8753",2019-07-07 01:52:00,-2.6264,0,0,25,22,22,19,25.5,22,19,0,0,25.5,25,25,26,27,26.5,27.5,19.7,0.43344,0,1,1,1,1,1,1,0,1,1,1,1,0,1,1,1,0,0,0,0,1
"8754",2019-07-07 01:53:00,-2.60889,0,0,25,22,22,19,25.5,22,19,0,0,25.5,25,25,26,27,26.5,27.5,19.8,0.42777,0,1,1,1,1,1,1,0,1,1,1,1,0,1,1,1,0,0,0,0,1
"8755",2019-07-07 01:54:00,-2.62472,0,0,25,22,22,19,25.5,22,19,0,0,25.5,25,25,26,27,26.5,27.5,19.7,0.42147,0,1,1,1,1,1,1,0,1,1,1,1,0,1,1,1,0,0,0,0,1
"8756",2019-07-07 01:55:00,-2.52717,0,0,25,22,22,19,25.5,22,19,0,0,25.5,25,25,26,27,26.5,27.5,19.8,0.43281,0,1,1,1,1,1,1,0,1,1,1,1,0,1,1,1,0,0,0,0,1
"8757",2019-07-07 01:56:00,-2.41124,0,0,25,22,22,19,25.5,22,19,0,0,25.5,25,25,26,27,26.5,27.5,19.8,0.42714,0,1,1,1,1,1,1,0,1,1,1,1,0,1,1,1,0,0,0,0,1
"8758",2019-07-07 01:57:00,-2.34072,0,0,25,22,22,19,25.5,22,19,0,0,25.5,25,25,26,27,26.5,27.5,19.8,0.42777,0,1,1,1,1,1,1,0,1,1,1,1,0,1,1,1,0,0,0,0,1
"8759",2019-07-07 01:58:00,-2.32793,0,0,25,22,22,19,25.5,22,19,0,0,25.5,25,25,26,27,26.5,27,19.8,0.40887,0,1,1,1,1,1,1,0,1,1,1,1,0,1,1,1,0,0,0,0,1
"8760",2019-07-07 01:59:00,-2.39132,0,0,25,22,22,19,25.5,22,19,0,0,25.5,25,25,26,27,26.5,27,19.8,0.40887,0,1,1,1,1,1,1,0,1,1,1,1,0,1,1,1,0,0,0,0,1
"8761",2019-07-07 02:00:00,-2.73264,0,0,25,22,22,19,25.5,22,19,0,0,25.5,25,25,26,27,26.5,27,19.8,0.40257,0,1,1,1,1,1,1,0,1,1,1,1,0,1,1,1,0,0,0,0,1
"8762",2019-07-07 02:01:00,-2.02992,0,0,25,22,22,19,25.5,22,19,0,0,25.5,25,25,26,27,26.5,27,19.7,0.40257,0,1,1,1,1,1,1,0,1,1,1,1,0,1,1,1,0,0,0,0,1
"8763",2019-07-07 02:02:00,-2.61372,0,0,25,22,22,19,25.5,22,19,0,0,25.5,25,25,26,27,26.5,27,19.8,0.43344,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,0,1,1,1,1
"8764",2019-07-07 02:03:00,-2.28103,0,0,25,22,22,19,25.5,22,19,0,0,25.5,25,25,26,27,26.5,27,19.7,0.42714,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,0,1,1,1,1
"8765",2019-07-07 02:04:00,-2.46268,0,0,25,22,22,19,25.5,22,19,0,0,25.5,25,25,26,27,26.5,27,19.7,0.43281,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,0,1,1,1,1
"8766",2019-07-07 02:05:00,-2.29663,0,0,25,22,22,19,25.5,22,19,0,0,25.5,25,25,26,27,26.5,27,19.7,0.42147,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,0,1,1,1,1
"8767",2019-07-07 02:06:00,-2.72616,0,0,25,22,22,19,25.5,22,19,0,0,25.5,25,25,26,27,26.5,27,19.7,0.42147,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,0,1,1,1,1
"8768",2019-07-07 02:07:00,-2.38291,0,0,25,22,22,19,25.5,22,19,0,0,25.5,25,25,26,27,26.5,27,19.7,0.42714,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,0,1,1,1,1
"8769",2019-07-07 02:08:00,-2.44621,0,0,25,22,22,19,25.5,22,19,0,0,25.5,25,25,26,27,26.5,27,19.7,0.42651,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,0,1,1,1,1
"8770",2019-07-07 02:09:00,-2.54852,0,0,25,22,22,19,25.5,22,19,0,0,25.5,25,25,26,27,26.5,27,19.7,0.42588,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,0,1,1,1,1
"8771",2019-07-07 02:10:00,-2.74817,0,0,25,22,22,19,25.5,22,19,0,0,25.5,25,25,26,27,26.5,27,19.8,0.42147,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,0,1,1,1,1
"8772",2019-07-07 02:11:00,-2.84033,0,0,25,22,22,19,25.5,22,19,0,0,25.5,25,25,26,27,26.5,27,19.9,0.42651,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,0,1,1,1,1
"8773",2019-07-07 02:12:00,-2.52771,0,0,25,22,22,19,25.5,22,19,0,0,25.5,25,25,26,27,26.5,27,19.8,0.40824,0,1,1,1,1,1,1,0,1,1,1,1,0,1,1,1,0,0,0,1,0
"8774",2019-07-07 02:13:00,-2.72199,0,0,25,22,22,19,25.5,22,19,0,0,25.5,25,25,25.5,27,26.5,27,20,0.40824,0,1,1,1,1,1,1,0,1,1,1,1,0,1,1,1,0,0,0,1,0
"8775",2019-07-07 02:14:00,-2.65254,0,0,25,22,22,19,25.5,22,19,0,0,25.5,25,25,25.5,27,26.5,27,20,0.43155,0,1,1,1,1,1,1,0,1,1,1,1,0,1,1,1,0,0,0,1,0
"8776",2019-07-07 02:15:00,-2.5626,0,0,25,22,22,19,25.5,22,19,0,0,25.5,25,25,25.5,27,26.5,27,20.1,0.43281,0,1,1,1,1,1,1,0,1,1,1,1,0,1,1,1,0,0,0,1,0
"8777",2019-07-07 02:16:00,-2.49847,0,0,25,22,22,19,25.5,22,19,0,0,25.5,25,25,25.5,27,26.5,27,20.1,0.42462,0,1,1,1,1,1,1,0,1,1,1,1,0,1,1,1,0,0,0,1,0
"8778",2019-07-07 02:17:00,-2.54994,0,0,25,22,22,19,25.5,22,19,0,0,25.5,25,25,25.5,27,26.5,27,20.1,0.44478,0,1,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,0,0,1,0
"8779",2019-07-07 02:18:00,-2.41265,0,0,25,22,22,19,25.5,22,19,0,0,25.5,25,25,25.5,26.5,26.5,27,19.8,0.43911,0,1,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,0,0,1,0
"8780",2019-07-07 02:19:00,-2.03326,0,0,25,22,22,19,25.5,22,19,0,0,25.5,25,25,25.5,26.5,26.5,27,20,0.44541,0,1,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,0,0,1,0
"8781",2019-07-07 02:20:00,-2.49413,0,0,25,22,22,19,25.5,22,19,0,0,25.5,25,25,25.5,26.5,26.5,27,19.7,0.43407,0,1,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,0,0,1,0
"8782",2019-07-07 02:21:00,-2.92513,0,0,25,22,22,19,25.5,22,19,0,0,25.5,25,25,25.5,26.5,26.5,27,19.8,0.44541,0,1,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,0,0,1,0
"8783",2019-07-07 02:22:00,-2.72604,0,0,25,22,22,19,25.5,22,19,0,0,25.5,25,25,25.5,26.5,26.5,27,19.8,0.44919,0,1,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,0,0,1,0
"8784",2019-07-07 02:23:00,-3.07518,0,0,25,22,22,19,25.5,22,19,0,0,25.5,25,25,25.5,26.5,26.5,27,19.8,0.44226,0,1,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,0,0,1,0
"8785",2019-07-07 02:24:00,-3.37975,0,0,25,22,22,19,25.5,22,19,0,0,25.5,25,25,25.5,26.5,26.5,27,19.7,0.44352,0,1,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,0,0,1,0
"8786",2019-07-07 02:25:00,-3.31546,0,0,25,22,22,19,25.5,22,19,0,0,25.5,25,25,25.5,26.5,26.5,27,19.6,0.45801,0,1,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,0,0,1,0
"8787",2019-07-07 02:26:00,-3.17675,0,0,25,22,22,19,25.5,22,19,0,0,25.5,25,25,25.5,26.5,26.5,27,19.6,0.78183,0,1,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,0,0,1,0
"8788",2019-07-07 02:27:00,-2.98071,0,0,25,22,22,19,25.5,22,19,0,0,25.5,24.5,25,25.5,26.5,26.5,27,19.4,0.78939,0,1,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,0,0,1,0
"8789",2019-07-07 02:28:00,-2.86556,0,0,25,22,22,19,25.5,22,19,0,0,25.5,24.5,25,25.5,26.5,26.5,27,19.3,2.89737,0,1,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,0,0,1,0
"8790",2019-07-07 02:29:00,-2.57809,0,0,25,22,22,19,25.5,22,19,0,0,25.5,24.5,25,25.5,26.5,26.5,27,19.2,2.90304,0,1,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,0,0,1,0
"8791",2019-07-07 02:30:00,-2.57134,0,0,25,22,22,19,25.5,22,19,0,0,25.5,24.5,25,25.5,26.5,26.5,27,19.1,2.89674,0,1,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,0,0,1,0
"8792",2019-07-07 02:31:00,-2.50203,0,0,25,22,22,19,25.5,22,19,0,0,25.5,24.5,25,25.5,26.5,26.5,27,19.1,2.89107,0,1,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,0,0,1,0
"8793",2019-07-07 02:32:00,-1.87526,0,0,25,22,22,19,25.5,22,19,0,0,25.5,24.5,25,25.5,26.5,26.5,27,19.2,0.81081,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"8794",2019-07-07 02:33:00,-2.04276,0,0,25,22,22,19,25.5,22,19,0,0,25.5,24.5,25,25.5,26.5,26.5,27,19.3,0.80577,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"8795",2019-07-07 02:34:00,-2.31136,0,0,25,22,22,19,25.5,22,19,0,0,25.5,24.5,24.5,25.5,26.5,26.5,27,19.3,0.91224,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"8796",2019-07-07 02:35:00,-2.2579,0,0,25,22,22,19,25.5,22,19,0,0,25.5,24.5,24.5,25.5,26.5,26.5,27,19.3,0.80514,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"8797",2019-07-07 02:36:00,-2.43652,0,0,25,22,22,19,25.5,22,19,0,0,25.5,24.5,24.5,25.5,26.5,26.5,27,19.4,0.819,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"8798",2019-07-07 02:37:00,-2.40126,0,0,25,22,22,19,25.5,22,19,0,0,25.5,24.5,24.5,25.5,26.5,26.5,27,19.5,0.8127,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"8799",2019-07-07 02:38:00,-2.42996,0,0,25,22,22,19,25.5,22,19,0,0,25.5,24.5,24.5,25.5,26.5,26.5,27,19.6,0.82467,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"8800",2019-07-07 02:39:00,-2.08918,0,0,25,22,22,19,25.5,22,19,0,0,25.5,24.5,24.5,25.5,26.5,26.5,27,19.6,0.82845,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"8801",2019-07-07 02:40:00,-2.86661,0,0,25,22,22,19,25.5,22,19,0,0,25.5,24.5,24.5,25.5,26.5,26.5,27,19.7,0.82467,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"8802",2019-07-07 02:41:00,-2.88576,0,0,25,22,22,19,25.5,22,19,0,0,25.5,24.5,24.5,25.5,26.5,26.5,27,19.8,0.81396,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"8803",2019-07-07 02:42:00,-3.16471,0,0,25,22,22,19,25.5,22,19,0,0,25.5,24.5,24.5,25.5,26.5,26.5,27,19.7,0.80577,0,1,1,1,1,1,1,0,1,1,1,1,1,1,1,1,1,0,0,0,0
"8804",2019-07-07 02:43:00,-3.2355,0,0,25,22,22,19,25.5,22,19,0,0,25.5,24.5,24.5,25.5,26.5,26.5,27,19.7,0.81207,0,1,1,1,1,1,1,0,1,1,1,1,1,1,1,1,1,0,0,0,0
"8805",2019-07-07 02:44:00,-2.96864,0,0,25,22,22,19,25.5,22,19,0,0,25.5,24.5,24.5,25.5,26.5,26.5,27,19.7,0.81144,0,1,1,1,1,1,1,0,1,1,1,1,1,1,1,1,1,0,0,0,0
"8806",2019-07-07 02:45:00,-3.27017,0,0,25,22,22,19,25.5,22,19,0,0,25.5,24.5,24.5,25.5,26.5,26,27,19.7,0.80451,0,1,1,1,1,1,1,0,1,1,1,1,1,1,1,1,1,0,0,0,0
