"","time","heating_cooling_power","irrad","kitchen_active_power","setp_371","setp_472","setp_474","setp_476","setp_571","setp_573","setp_574","shower_471","shower_571","temp_371","temp_472","temp_474","temp_476","temp_571","temp_573","temp_574","temp_amb","total_active_power","Y1_371","Y1_472","Y1_474","Y1_476","Y1_571","Y1_573","Y1_574","Y2_371","Y2_472","Y2_476","Y2_571","Y2_574","Y3_371","Y3_472","Y3_476","Y3_571","Y3_574","Y4_371","Y5_371","Y6_371","Y7_371"
"8807",2019-07-07 02:46:00,-3.21534,0,0,25,22,22,19,25.5,22,19,0,0,25.5,24.5,24.5,25.5,26.5,26,27,19.7,0.80514,0,1,1,1,1,1,1,0,1,1,1,1,1,1,1,1,1,0,0,0,0
"8808",2019-07-07 02:47:00,-3.27046,0,0,25,22,22,19,25.5,22,19,0,0,25.5,24.5,24.5,25.5,26.5,26,27,19.7,0.80514,0,1,1,1,1,1,1,0,1,1,1,1,1,1,1,1,1,0,0,0,0
"8809",2019-07-07 02:48:00,-3.70655,0,0,25,22,22,19,25.5,22,19,0,0,25.5,24.5,24.5,25.5,26.5,26,27,19.6,0.80514,0,1,1,1,1,1,1,0,1,1,1,1,1,1,1,1,1,0,0,0,0
"8810",2019-07-07 02:49:00,-3.13405,0,0,25,22,22,19,25.5,22,19,0,0,25.5,24.5,24.5,25.5,26.5,26,27,19.6,0.79947,0,1,1,1,1,1,1,0,1,1,1,1,1,1,1,1,1,0,0,0,0
"8811",2019-07-07 02:50:00,-2.93102,0,0,25,22,22,19,25.5,22,19,0,0,25.5,24.5,24.5,25.5,26.5,26,27,19.6,0.79947,0,1,1,1,1,1,1,0,1,1,1,1,1,1,1,1,1,0,0,0,0
"8812",2019-07-07 02:51:00,-2.71945,0,0,25,22,22,19,25.5,22,19,0,0,25.5,24.5,24.5,25.5,26.5,26,27,19.6,0.80199,0,1,1,1,1,1,1,0,1,1,1,1,1,1,1,1,1,0,0,0,0
"8813",2019-07-07 02:52:00,-2.57821,0,0,25,22,22,19,25.5,22,19,0,0,25.5,24.5,24.5,25.5,26.5,26,27,19.6,0.8001,0,1,1,1,1,1,1,0,1,1,1,1,1,1,1,1,1,0,0,0,0
"8814",2019-07-07 02:53:00,-2.35437,0,0,25,22,22,19,25.5,22,19,0,0,25.5,24.5,24.5,25.5,26.5,26,27,19.6,0.7938,0,1,1,1,1,1,1,0,1,1,1,1,1,1,1,1,1,0,0,0,0
"8815",2019-07-07 02:54:00,-2.43591,0,0,25,22,22,19,25.5,22,19,0,0,25.5,24.5,24.5,25.5,26.5,26,27,19.5,0.8001,0,1,1,1,1,1,1,0,1,1,1,1,1,1,1,1,1,0,0,0,0
"8816",2019-07-07 02:55:00,-2.36222,0,0,25,22,22,19,25.5,22,19,0,0,25.5,24.5,24.5,25.5,26.5,26,27,19.4,0.79317,0,1,1,1,1,1,1,0,1,1,1,1,1,1,1,1,1,0,0,0,0
"8817",2019-07-07 02:56:00,-2.30455,0,0,25,22,22,19,25.5,22,19,0,0,25.5,24.5,24.5,25.5,26.5,26,27,19.4,0.79884,0,1,1,1,1,1,1,0,1,1,1,1,1,1,1,1,1,0,0,0,0
"8818",2019-07-07 02:57:00,-2.2657,0,0,25,22,22,19,25.5,22,19,0,0,25,24.5,24.5,25.5,26.5,26,27,19.4,0.7938,0,1,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,0,0,0,0
"8819",2019-07-07 02:58:00,-2.19726,0,0,25,22,22,19,25.5,22,19,0,0,25,24.5,24.5,25.5,26.5,26,27,19.4,0.79695,0,1,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,0,0,0,0
"8820",2019-07-07 02:59:00,-2.16264,0,0,25,22,22,19,25.5,22,19,0,0,25,24.5,24.5,25.5,26.5,26,27,19.4,0.79317,0,1,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,0,0,0,0
"8821",2019-07-07 03:00:00,-2.05702,0,0,25,22,22,19,25.5,22,19,0,0,25,24.5,24.5,25.5,26.5,26,27,19.2,0.79884,0,1,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,0,0,0,0
"8822",2019-07-07 03:01:00,-2.20559,0,0,25,22,22,19,25.5,22,19,0,0,25,24.5,24.5,25.5,26.5,26,27,19.1,0.79254,0,1,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,0,0,0,0
"8823",2019-07-07 03:02:00,-2.23558,0,0,25,22,22,19,25.5,22,19,0,0,25,24.5,24.5,25.5,26.5,26,27,18.9,0.79317,0,1,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,0,0,0,0
"8824",2019-07-07 03:03:00,-2.23979,0,0,25,22,22,19,25.5,22,19,0,0,25,24.5,24.5,25.5,26.5,26,27,19,0.79317,0,1,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,0,0,0,0
"8825",2019-07-07 03:04:00,-1.87879,0,0,25,22,22,19,25.5,22,19,0,0,25,24.5,24.5,25.5,26.5,26,27,19,0.79947,0,1,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,0,0,0,0
"8826",2019-07-07 03:05:00,-2.09163,0,0,25,22,22,19,25.5,22,19,0,0,25,24.5,24.5,25.5,26.5,26,27,18.8,0.7749,0,1,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,0,0,0,0
"8827",2019-07-07 03:06:00,-2.08686,0,0,25,22,22,19,25.5,22,19,0,0,24.5,24.5,24.5,25.5,26.5,26,27,18.7,0.77994,0,1,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,0,0,0,0
"8828",2019-07-07 03:07:00,-2.10674,0,0,25,22,22,19,25.5,22,19,0,0,24.5,24.5,24.5,25.5,26.5,26,27,18.8,0.77427,0,1,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,0,0,0,0
"8829",2019-07-07 03:08:00,-2.07838,0,0,25,22,22,19,25.5,22,19,0,0,24.5,24.5,24.5,25.5,26.5,26,27,18.8,0.76167,0,1,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,0,0,0,0
"8830",2019-07-07 03:09:00,-2.06945,0,0,25,22,22,19,25.5,22,19,0,0,24.5,24.5,24.5,25.5,26.5,26,27,18.9,0.76104,0,1,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,0,0,0,0
"8831",2019-07-07 03:10:00,-2.05927,0,0,25,22,22,19,25.5,22,19,0,0,24.5,24.5,24.5,25.5,26.5,26,27,19,0.77364,0,1,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,0,0,0,0
"8832",2019-07-07 03:11:00,-2.10659,0,0,25,22,22,19,25.5,22,19,0,0,24.5,24.5,24.5,25.5,26.5,26,27,19,0.77301,0,1,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,0,0,0,0
"8833",2019-07-07 03:12:00,-2.09362,0,0,25,22,22,19,25.5,22,19,0,0,24.5,24.5,24.5,25.5,26.5,26,27,19.1,0.77364,0,1,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,0,0,0,0
"8834",2019-07-07 03:13:00,-1.90854,0,0,25,22,22,19,25.5,22,19,0,0,24.5,24.5,24.5,25.5,26.5,26,27,19.1,0.76734,0,1,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,0,0,0,0
"8835",2019-07-07 03:14:00,-2.08648,0,0,25,22,22,19,25.5,22,19,0,0,24.5,24.5,24.5,25.5,26.5,26,27,19.2,0.76734,0,1,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,0,0,0,0
"8836",2019-07-07 03:15:00,-2.0673,0,0,25,22,22,19,25.5,22,19,0,0,24.5,24.5,24.5,25.5,26.5,26,27,19.2,1.25244,0,1,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,0,0,0,0
"8837",2019-07-07 03:16:00,-1.69346,0,0,25,22,22,19,25.5,22,19,0,0,24.5,24.5,24.5,25.5,26.5,26,27,19.2,0.79317,0,1,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,0,0,0,0
"8838",2019-07-07 03:17:00,-2.31073,0,0,25,22,22,19,25.5,22,19,0,0,24.5,24.5,24.5,25.5,26.5,26,27,19.3,0.78435,0,1,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,0,0,0,0
"8839",2019-07-07 03:18:00,-1.91468,0,0,25,22,22,19,25.5,22,19,0,0,24.5,24.5,24.5,25.5,26.5,26,27,19.5,0.78687,0,1,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,0,0,0,0
"8840",2019-07-07 03:19:00,-1.97262,0,0,25,22,22,19,25.5,22,19,0,0,24.5,24.5,24.5,25.5,26.5,26,27,19.4,0.81396,0,1,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,0,0,0,0
"8841",2019-07-07 03:20:00,-1.89489,0,0,25,22,22,19,25.5,22,19,0,0,24.5,24.5,24.5,25.5,26.5,26,27,19.4,0.81774,0,1,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,0,0,0,0
"8842",2019-07-07 03:21:00,-1.86189,0,0,25,22,22,19,25.5,22,19,0,0,24.5,24.5,24.5,25.5,26.5,26,27,19.4,0.7497,0,1,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,0,0,0,0
"8843",2019-07-07 03:22:00,-2.02422,0,0,25,22,22,19,25.5,22,19,0,0,24.5,24.5,24.5,25.5,26.5,26,27,19.4,1.24614,0,1,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,0,0,0,0
"8844",2019-07-07 03:23:00,-1.77109,0,0,25,22,22,19,25.5,22,19,0,0,24.5,24.5,24.5,25.5,26.5,26,27,19.4,1.26567,0,1,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,0,0,0,0
"8845",2019-07-07 03:24:00,-1.53034,0,0,25,22,22,19,25.5,22,19,0,0,24.5,24.5,24.5,25.5,26.5,26,27,19.4,1.27764,0,1,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,0,0,0,0
"8846",2019-07-07 03:25:00,-1.5355,0,0,25,22,22,19,25.5,22,19,0,0,24.5,24.5,24.5,25.5,26.5,26,27,19.4,1.28394,0,1,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,0,0,0,0
"8847",2019-07-07 03:26:00,-1.05841,0,0,25,22,22,19,25.5,22,19,0,0,24.5,24.5,24.5,25.5,26.5,26,27,19.4,1.28394,0,1,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,0,0,0,0
"8848",2019-07-07 03:27:00,-1.32456,0,0,25,22,22,19,25.5,22,19,0,0,24.5,24.5,24.5,25.5,26.5,26,27,19.2,1.31544,0,1,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,0,0,0,0
"8849",2019-07-07 03:28:00,-1.19547,0,0,25,22,22,19,25.5,22,19,0,0,24.5,24.5,24.5,25.5,26.5,26,26.5,19.3,1.30347,0,1,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,0,0,0,0
"8850",2019-07-07 03:29:00,-1.14715,0,0,25,22,22,19,25.5,22,19,0,0,24.5,24.5,24.5,25.5,26.5,26,26.5,19.2,1.32111,0,1,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,0,0,0,0
"8851",2019-07-07 03:30:00,-0.982252,0,0,25,22,22,19,25.5,22,19,0,0,24.5,24.5,24.5,25.5,26.5,26,26.5,19.2,1.30851,0,1,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,0,0,0,0
"8852",2019-07-07 03:31:00,-0.928403,0,0,25,22,22,19,25.5,22,19,0,0,24.5,24.5,24.5,25.5,26.5,26,26.5,19.1,1.27827,0,1,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,0,0,0,0
"8853",2019-07-07 03:32:00,-0.791601,0,0,25,22,22,19,25.5,22,19,0,0,24.5,24.5,24.5,25.5,26.5,26,26.5,19,1.27827,0,1,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,0,0,0,0
"8854",2019-07-07 03:33:00,-0.723811,0,0,25,22,22,19,25.5,22,19,0,0,24.5,24.5,24.5,25.5,26.5,26,26.5,18.6,1.28394,0,1,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,0,0,0,0
"8855",2019-07-07 03:34:00,-0.739551,0,0,25,22,22,19,25.5,22,19,0,0,24.5,24.5,24.5,25.5,26.5,26,26.5,18.7,1.2915,0,1,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,0,0,0,0
"8856",2019-07-07 03:35:00,-0.738344,0,0,25,22,22,19,25.5,22,19,0,0,24.5,24.5,24.5,25.5,26.5,26,26.5,18.9,1.29276,0,1,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,0,0,0,0
"8857",2019-07-07 03:36:00,-0.661641,0,0,25,22,22,19,25.5,22,19,0,0,24.5,24.5,24.5,25.5,26.5,26,26.5,19,1.27386,0,1,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,0,0,0,0
"8858",2019-07-07 03:37:00,-0.601744,0,0,25,22,22,19,25.5,22,19,0,0,24.5,24.5,24.5,25.5,26.5,26,26.5,19,1.2726,0,1,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,0,0,0,0
"8859",2019-07-07 03:38:00,0,0,0,25,22,22,19,25.5,22,19,0,0,24.5,24.5,24.5,25.5,26.5,26,26.5,19,1.27827,0,1,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,0,0,0,0
"8860",2019-07-07 03:39:00,-0.708889,0,0,25,22,22,19,25.5,22,19,0,0,24.5,24.5,24.5,25.5,26.5,26,26.5,18.9,1.27827,0,1,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,0,0,0,0
"8861",2019-07-07 03:40:00,-0.667285,0,0,25,22,22,19,25.5,22,19,0,0,24.5,24.5,24.5,25.5,26.5,26,26.5,19,1.28457,0,1,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,0,0,0,0
"8862",2019-07-07 03:41:00,0,0,0,25,22,22,19,25.5,22,19,0,0,24.5,24.5,24.5,25.5,26.5,26,26.5,18.9,1.28394,0,1,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,0,0,0,0
"8863",2019-07-07 03:42:00,0,0,0,25,22,22,19,25.5,22,19,0,0,24.5,24.5,24.5,25.5,26.5,26,26.5,19,1.28457,0,1,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,0,0,0,0
"8864",2019-07-07 03:43:00,0,0,0,25,22,22,19,25.5,22,19,0,0,24.5,24.5,24.5,25.5,26.5,26,26.5,19,1.28457,0,1,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,0,0,0,0
"8865",2019-07-07 03:44:00,0,0,0,25,22,22,19,25.5,22,19,0,0,24.5,24.5,24.5,25.5,26.5,26,26.5,19,1.28457,0,1,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,0,0,0,0
"8866",2019-07-07 03:45:00,0,0,0,25,22,22,19,25.5,22,19,0,0,24.5,24.5,24.5,25.5,26.5,26,26.5,19,1.29024,0,1,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,0,0,0,0
"8867",2019-07-07 03:46:00,-0.570614,0,0,25,22,22,19,25.5,22,19,0,0,25,24.5,24.5,25.5,26.5,26,26.5,19,1.29024,0,1,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,0,0,0,0
"8868",2019-07-07 03:47:00,0,0,0,25,22,22,19,25.5,22,19,0,0,25,24.5,24.5,25.5,26.5,26,26.5,18.9,1.29654,0,1,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,0,0,0,0
"8869",2019-07-07 03:48:00,0,0,0,25,22,22,19,25.5,22,19,0,0,25,24.5,24.5,25.5,26.5,26,26.5,19,1.30158,0,1,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,0,0,0,0
"8870",2019-07-07 03:49:00,0,0,0,25,22,22,19,25.5,22,19,0,0,25,24.5,24.5,25.5,26.5,26,26.5,19,1.29717,0,1,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,0,0,0,0
"8871",2019-07-07 03:50:00,0,0,0,25,22,22,19,25.5,22,19,0,0,25,24.5,24.5,25.5,26.5,26,26.5,18.9,1.30284,0,1,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,0,0,0,0
"8872",2019-07-07 03:51:00,0,0,0,25,22,22,19,25.5,22,19,0,0,25,24.5,24.5,25.5,26.5,26,26.5,18.7,1.29654,0,1,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,0,0,0,0
"8873",2019-07-07 03:52:00,0,0,0,25,22,22,19,25.5,22,19,0,0,25,24.5,24.5,25.5,26,26,26.5,18.8,1.29717,0,1,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,0,0,0,0
"8874",2019-07-07 03:53:00,-0.571115,0,0,25,22,22,19,25.5,22,19,0,0,25,24.5,24.5,25.5,26,26,26.5,18.9,1.29717,0,1,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,0,0,0,0
"8875",2019-07-07 03:54:00,0,0,0,25,22,22,19,25.5,22,19,0,0,25,24.5,24.5,25.5,26,26,26.5,18.8,1.29717,0,1,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,0,0,0,0
"8876",2019-07-07 03:55:00,0,0,0,25,22,22,19,25.5,22,19,0,0,25,24.5,24.5,25.5,26,26,26.5,18.7,1.30473,0,1,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,0,0,0,0
"8877",2019-07-07 03:56:00,0,0,0,25,22,22,19,25.5,22,19,0,0,25,24.5,24.5,25.5,26,26,26.5,18.6,1.30347,0,1,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,0,0,0,0
"8878",2019-07-07 03:57:00,0,0,0,25,22,22,19,25.5,22,19,0,0,25,24.5,24.5,25.5,26,26,26.5,18.6,1.30284,0,1,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,0,0,0,0
"8879",2019-07-07 03:58:00,0,0,0,25,22,22,19,25.5,22,19,0,0,25,24.5,24.5,25.5,26,26,26.5,18.6,1.30473,0,1,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,0,0,0,0
"8880",2019-07-07 03:59:00,0,0,0,25,22,22,19,25.5,22,19,0,0,25,24.5,24.5,25.5,26,26,26.5,18.6,1.29654,0,1,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,0,0,0,0
"8881",2019-07-07 04:00:00,0,0,0,25,22,22,19,25.5,22,19,0,0,25,24.5,24.5,25.5,26,26,26.5,18.6,1.30914,0,1,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,0,0,0,0
"8882",2019-07-07 04:01:00,0,0,0,25,22,22,19,25.5,22,19,0,0,25,24.5,24.5,25.5,26,26,26.5,18.7,1.30914,0,1,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,0,0,0,0
"8883",2019-07-07 04:02:00,0,0,0,25,22,22,19,25.5,22,19,0,0,25,24.5,24.5,25.5,26,25.5,26.5,18.8,1.30977,0,1,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,0,0,0,0
"8884",2019-07-07 04:03:00,0,0,0,25,22,22,19,25.5,22,19,0,0,25,24.5,24.5,25.5,26,25.5,26.5,18.8,1.30977,0,1,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,0,0,0,0
"8885",2019-07-07 04:04:00,0,0,0,25,22,22,19,25.5,22,19,0,0,25,24.5,24.5,25.5,26,25.5,26.5,18.8,1.31544,0,1,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,0,0,0,0
"8886",2019-07-07 04:05:00,0,0,0,25,22,22,19,25.5,22,19,0,0,25,24.5,24.5,25.5,26,25.5,26.5,18.9,1.30977,0,1,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,0,0,0,0
"8887",2019-07-07 04:06:00,0,0,0,25,22,22,19,25.5,22,19,0,0,25,24.5,24.5,25.5,26,25.5,26.5,18.9,1.31607,0,1,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,0,0,0,0
"8888",2019-07-07 04:07:00,-0.890682,0,0,25,22,22,19,25.5,22,19,0,0,25,24.5,24.5,25.5,26,25.5,26.5,19,0.69867,0,1,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,0,0,0,0
"8889",2019-07-07 04:08:00,0,0,0,25,22,22,19,25.5,22,19,0,0,25,24.5,24.5,25.5,26,25.5,26.5,18.9,0.6993,0,1,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,0,0,0,0
"8890",2019-07-07 04:09:00,-0.780101,0,0,25,22,22,19,25.5,22,19,0,0,25,24.5,24.5,25.5,26,25.5,26.5,19,0.67977,0,1,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,0,0,0,0
"8891",2019-07-07 04:10:00,-1.09364,0,0,25,22,22,19,25.5,22,19,0,0,25,24.5,24.5,25.5,26,25.5,26.5,18.9,0.69174,0,1,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,0,0,0,0
"8892",2019-07-07 04:11:00,-1.34351,0,0,25,22,22,19,25.5,22,19,0,0,25,24.5,24.5,25.5,26,25.5,26.5,18.9,0.68859,0,1,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,0,0,0,0
"8893",2019-07-07 04:12:00,-1.97873,0,0,25,22,22,19,25.5,22,19,0,0,25,24.5,24.5,25.5,26,25.5,26.5,18.9,0.68922,0,1,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,0,0,0,0
"8894",2019-07-07 04:13:00,-1.6658,0,0,25,22,22,19,25.5,22,19,0,0,25,24.5,24.5,25.5,26,25.5,26.5,19,0.68292,0,1,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,0,0,0,0
"8895",2019-07-07 04:14:00,-2.0373,0,0,25,22,22,19,25.5,22,19,0,0,25,24.5,24.5,25.5,26,25.5,26.5,19,0.6804,0,1,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,0,0,0,0
"8896",2019-07-07 04:15:00,-1.9623,0,0,25,22,22,19,25.5,22,19,0,0,25,24.5,24.5,25.5,26,25.5,26.5,19,0.69048,0,1,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,0,0,0,0
"8897",2019-07-07 04:16:00,-2.04458,0,0,25,22,22,19,25.5,22,19,0,0,25,24.5,24.5,25.5,26,25.5,26.5,19,0.69048,0,1,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,0,0,0,0
"8898",2019-07-07 04:17:00,-2.39701,0,0,25,22,22,19,25.5,22,19,0,0,25,24.5,24.5,25.5,26,25.5,26.5,19,0.69174,0,1,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,0,0,0,0
"8899",2019-07-07 04:18:00,-2.15972,0,0,25,22,22,19,25.5,22,19,0,0,25,24.5,24.5,25.5,26,25.5,26.5,19.1,0.69174,0,1,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,0,0,0,0
"8900",2019-07-07 04:19:00,-2.00967,0,0,25,22,22,19,25.5,22,19,0,0,25,24.5,24.5,25.5,26,25.5,26.5,19,0.68607,0,1,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,0,0,0,0
"8901",2019-07-07 04:20:00,-1.93938,0,0,25,22,22,19,25.5,22,19,0,0,25,24.5,24.5,25.5,26,25.5,26.5,19.1,0.67977,0,1,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,0,0,0,0
"8902",2019-07-07 04:21:00,-1.70805,0,0,25,22,22,19,25.5,22,19,0,0,25,24.5,24.5,25.5,26,25.5,26.5,19.1,0.67977,0,1,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,0,0,0,0
"8903",2019-07-07 04:22:00,-2.07283,0,0,25,22,22,19,25.5,22,19,0,0,25,24.5,24.5,25.5,26,25.5,26.5,19.1,0.69174,0,1,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,0,0,0,0
"8904",2019-07-07 04:23:00,-2.28215,0,0,25,22,22,19,25.5,22,19,0,0,25,24.5,24.5,25.5,26,25.5,26.5,19.1,0.6741,0,1,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,0,0,0,0
"8905",2019-07-07 04:24:00,-2.4648,0,0,25,22,22,19,25.5,22,19,0,0,25,24.5,24.5,25.5,26,25.5,26.5,19.1,0.69174,0,1,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,0,0,0,0
"8906",2019-07-07 04:25:00,-2.62562,0,0,25,22,22,19,25.5,22,19,0,0,25,24.5,24.5,25.5,26,25.5,26.5,19.2,0.68607,0,1,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,0,0,0,0
"8907",2019-07-07 04:26:00,-2.41186,0,0,25,22,22,19,25.5,22,19,0,0,25,24.5,24.5,25.5,26,25.5,26.5,19.2,0.6867,0,1,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,0,0,0,0
"8908",2019-07-07 04:27:00,-2.10519,0,0,25,22,22,19,25.5,22,19,0,0,25,24.5,24.5,25.5,26,25.5,26.5,19.2,0.67977,0,1,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,0,0,0,0
"8909",2019-07-07 04:28:00,-2.03274,0,0,25,22,22,19,25.5,22,19,0,0,25,24,24.5,25.5,26,25.5,26.5,19.3,0.71127,0,1,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,0,0,0,0
"8910",2019-07-07 04:29:00,-2.01189,0,0,25,22,22,19,25.5,22,19,0,0,25,24,24.5,25.5,26,25.5,26.5,19.4,0.71631,0,1,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,0,0,0,0
"8911",2019-07-07 04:30:00,-2.28862,0,0,25,22,22,19,25.5,22,19,0,0,25,24,24.5,25.5,26,25.5,26.5,19.2,0.71001,0,1,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,0,0,0,0
"8912",2019-07-07 04:31:00,-2.00443,0,0,25,22,22,19,25.5,22,19,0,0,25,24,24.5,25.5,26,25.5,26.5,19.4,0.70371,0,1,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,0,0,0,0
"8913",2019-07-07 04:32:00,-2.21885,0,0,25,22,22,19,25.5,22,19,0,0,25,24,24.5,25.5,26,25.5,26.5,19.4,0.70812,0,1,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,0,0,0,0
"8914",2019-07-07 04:33:00,-2.06371,0,0,25,22,22,19,25.5,22,19,0,0,25,24,24.5,25.5,26,25.5,26.5,19.4,0.70497,0,1,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,0,0,0,0
"8915",2019-07-07 04:34:00,-1.90018,0,0,25,22,22,19,25.5,22,19,0,0,25,24,24.5,25.5,26,25.5,26.5,19.4,0.70497,0,1,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,0,0,0,0
"8916",2019-07-07 04:35:00,-1.98511,0,0,25,22,22,19,25.5,22,19,0,0,25,24,24.5,25.5,26,25.5,26.5,19.3,0.71001,0,1,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,0,0,0,0
"8917",2019-07-07 04:36:00,-1.86755,0,0,25,22,22,19,25.5,22,19,0,0,25,24,24.5,25.5,26,25.5,26.5,19.3,0.69867,0,1,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,0,0,0,0
"8918",2019-07-07 04:37:00,-1.88212,0,0,25,22,22,19,25.5,22,19,0,0,25,24,24.5,25.5,26,25.5,26.5,19.4,0.6993,0,1,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,0,0,0,0
"8919",2019-07-07 04:38:00,-1.84566,0,0,25,22,22,19,25.5,22,19,0,0,25,24,24.5,25.5,26,25.5,26.5,19.4,0.71001,0,1,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,0,0,0,0
"8920",2019-07-07 04:39:00,-2.22879,0,0,25,22,22,19,25.5,22,19,0,0,25,24,24.5,25.5,26,25.5,26.5,19.5,0.69867,0,1,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,0,0,0,0
"8921",2019-07-07 04:40:00,-1.8682,0,0,25,22,22,19,25.5,22,19,0,0,25,24,24.5,25.5,26,25.5,26.5,19.5,0.70371,0,1,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,0,0,0,0
"8922",2019-07-07 04:41:00,-1.87523,0,0,25,22,22,19,25.5,22,19,0,0,25,24,24.5,25.5,26,25.5,26.5,19.3,0.71064,0,1,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,0,0,0,0
"8923",2019-07-07 04:42:00,-1.87836,0,0,25,22,22,19,25.5,22,19,0,0,25,24,24.5,25.5,26,25.5,26.5,19.4,0.71127,0,1,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,0,0,0,0
"8924",2019-07-07 04:43:00,-1.8943,0,0,25,22,22,19,25.5,22,19,0,0,25,24,24.5,25.5,26,25.5,26.5,19,0.7056,0,1,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,0,0,0,0
"8925",2019-07-07 04:44:00,-1.92569,0,0,25,22,22,19,25.5,22,19,0,0,25,24,24.5,25.5,26,25.5,26.5,18.9,0.71127,0,1,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,0,0,0,0
"8926",2019-07-07 04:45:00,-1.98221,0,0,25,22,22,19,25.5,22,19,0,0,25,24,24.5,25.5,26,25.5,26.5,17.8,0.71127,0,1,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,0,0,0,0
"8927",2019-07-07 04:46:00,-2.07627,0,0,25,22,22,19,25.5,22,19,0,0,25,24,24.5,25.5,26,25.5,26.5,16.3,0.70938,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,1,1,0,0,0,0
"8928",2019-07-07 04:47:00,-2.19194,0,0,25,22,22,19,25.5,22,19,0,0,25,24,24.5,25.5,26,25.5,26.5,16,0.70497,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,1,1,0,0,0,0
"8929",2019-07-07 04:48:00,-1.88558,0,0,25,22,22,19,25.5,22,19,0,0,25,24,24.5,25.5,26,25.5,26.5,16.1,0.70434,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,1,1,0,0,0,0
"8930",2019-07-07 04:49:00,-1.83958,0,0,25,22,22,19,25.5,22,19,0,0,25,24,24.5,25.5,26,25.5,26.5,16.1,0.693,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,1,1,0,0,0,0
"8931",2019-07-07 04:50:00,-1.74273,0,0,25,22,22,19,25.5,22,19,0,0,25,24,24.5,25.5,26,25.5,26.5,16.1,0.693,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,1,1,0,0,0,0
"8932",2019-07-07 04:51:00,-1.87754,0,0,25,22,22,19,25.5,22,19,0,0,25,24,24.5,25.5,26,25.5,26.5,16.3,0.693,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,1,1,0,0,0,0
"8933",2019-07-07 04:52:00,-1.86238,0,0,25,22,22,19,25.5,22,19,0,0,25,24,24.5,25.5,26,25.5,26.5,16.3,0.693,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,1,1,0,0,0,0
"8934",2019-07-07 04:53:00,-1.91988,0,0,25,22,22,19,25.5,22,19,0,0,25,24,24.5,25.5,26,25.5,26,16.5,0.70434,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,1,1,0,0,0,0
"8935",2019-07-07 04:54:00,-1.73214,0,0,25,22,22,19,25.5,22,19,0,0,25,24,24.5,25.5,26,25.5,26,17,0.7056,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,1,1,0,0,0,0
"8936",2019-07-07 04:55:00,-2.02851,0,0,25,22,22,19,25.5,22,19,0,0,25,24,24.5,25.5,26,25.5,26,17,0.70434,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,1,1,0,0,0,0
"8937",2019-07-07 04:56:00,-1.91812,0,0,25,22,22,19,25.5,22,19,0,0,25,24,24.5,25.5,26,25.5,26,17,0.69363,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,1,1,0,0,0,0
"8938",2019-07-07 04:57:00,-1.87807,0,0,25,22,22,19,25.5,22,19,0,0,25,24,24.5,25.5,26,25.5,26,16.9,0.69867,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,1,1,0,0,0,0
"8939",2019-07-07 04:58:00,-1.9208,0,0,25,22,22,19,25.5,22,19,0,0,25,24,24.5,25.5,26,25.5,26,16.9,0.70371,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,1,1,0,0,0,0
"8940",2019-07-07 04:59:00,-1.48645,0,0,25,22,22,19,25.5,22,19,0,0,25,24,24.5,25.5,26,25.5,26,16.9,0.69804,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,1,1,0,0,0,0
"8941",2019-07-07 05:00:00,-1.90895,0,0,25,22,22,19,25.5,22,19,0,0,25,24,24.5,25.5,26,25.5,26,16.9,1.07667,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,1,1,0,0,0,0
"8942",2019-07-07 05:01:00,-1.90919,0,0,25,22,22,19,25.5,22,19,0,0,25,24,24.5,25.5,26,25.5,26,17,0.96957,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,1,1,0,0,0,0
"8943",2019-07-07 05:02:00,-1.90178,0,0,25,22,22,19,25.5,22,19,0,0,25,24,24.5,25.5,26,25.5,26,17,0.9261,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,1,1,0,0,0,0
"8944",2019-07-07 05:03:00,-1.9191,0,0,25,22,22,19,25.5,22,19,0,0,25,24,24.5,25.5,26,25.5,26,17,0.91224,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,1,1,0,0,0,0
"8945",2019-07-07 05:04:00,-1.91477,0,0,25,22,22,19,25.5,22,19,0,0,25,24,24.5,25.5,26,25.5,26,17.1,0.88704,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,1,1,0,0,0,0
"8946",2019-07-07 05:05:00,-2.01691,0,0,25,22,22,19,25.5,22,19,0,0,25,24,24.5,25.5,26,25.5,26,17,0.90468,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,1,1,0,0,0,0
"8947",2019-07-07 05:06:00,-2.02465,0,0,25,22,22,19,25.5,22,19,0,0,25,24,24.5,25.5,26,25.5,26,17.1,2.3373,0,1,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,0,0,0,0
"8948",2019-07-07 05:07:00,-2.12279,0,0,25,22,22,19,25.5,22,19,0,0,25,24,24.5,25.5,26,25.5,26,17.1,0.89523,0,1,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,0,0,0,0
"8949",2019-07-07 05:08:00,-2.13283,0,0,25,22,22,19,25.5,22,19,0,0,25,24,24.5,25.5,26,25.5,26,17.2,0.88326,0,1,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,0,0,0,0
"8950",2019-07-07 05:09:00,-1.88729,0,0,25,22,22,19,25.5,22,19,0,0,25,24,24.5,25.5,26,25.5,26,17.2,0.89208,0,1,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,0,0,0,0
"8951",2019-07-07 05:10:00,-2.09187,0,0,25,22,22,19,25.5,22,19,0,0,25,24,24.5,25.5,26,25.5,26,17.1,0.89712,0,1,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,0,0,0,0
"8952",2019-07-07 05:11:00,-1.8957,0,0,25,22,22,19,25.5,22,19,0,0,25,24,24.5,25.5,26,25.5,26,17.3,1.03824,0,1,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,0,0,0,0
"8953",2019-07-07 05:12:00,-2.27812,0,0,25,22,22,19,25.5,22,19,0,0,25,24,24.5,25.5,26,25.5,26,17.1,0.92043,0,1,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,0,0,0,0
"8954",2019-07-07 05:13:00,-1.89673,0,0,25,22,22,19,25.5,22,19,0,0,25,24,24.5,25.5,26,25.5,26,17.1,0.91413,0,1,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,0,0,0,0
"8955",2019-07-07 05:14:00,-1.87532,0,0,25,22,22,19,25.5,22,19,0,0,25,24,24.5,25.5,26,25.5,26,17,0.94374,0,1,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,0,0,0,0
"8956",2019-07-07 05:15:00,-2.0417,0,0,25,22,22,19,25.5,22,19,0,0,25,24,24.5,25.5,26,25.5,26,17,0.89334,0,1,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,0,0,0,0
"8957",2019-07-07 05:16:00,-1.89566,0,0,25,22,22,19,25.5,22,19,0,0,25,24,24.5,25.5,26,25.5,26,16.8,0.88452,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,1,1,0,0,0,0
"8958",2019-07-07 05:17:00,-1.85591,0,0,25,22,22,19,25.5,22,19,0,0,25,24,24.5,25.5,26,25.5,26,16.9,0.88767,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,1,1,0,0,0,0
"8959",2019-07-07 05:18:00,-1.86896,0,0,25,22,22,19,25.5,22,19,0,0,25,24,24.5,25.5,26,25.5,26,17,0.89019,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,1,1,0,0,0,0
"8960",2019-07-07 05:19:00,-2.54291,0,0,25,22,22,19,25.5,22,19,0,0,25,24,24.5,25.5,26,25.5,26,17,0.8631,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,1,1,0,0,0,0
"8961",2019-07-07 05:20:00,-1.92576,0,0,25,22,22,19,25.5,22,19,0,0,25,24,24.5,25.5,26,25.5,26,17,0.8631,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,1,1,0,0,0,0
"8962",2019-07-07 05:21:00,-1.90093,0,0,25,22,22,19,25.5,22,19,0,0,25,24,24.5,25.5,26,25.5,26,17.1,0.86877,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,1,1,0,0,0,0
"8963",2019-07-07 05:22:00,-1.85237,0,0,25,22,22,19,25.5,22,19,0,0,25,24,24.5,25.5,26,25.5,26,17.1,0.87066,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,1,1,0,0,0,0
"8964",2019-07-07 05:23:00,-1.88383,0,0,25,22,22,19,25.5,22,19,0,0,25,24,24.5,25.5,26,25.5,26,17,0.86814,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,1,1,0,0,0,0
"8965",2019-07-07 05:24:00,-1.88585,0,0,25,22,22,19,25.5,22,19,0,0,25,24,24.5,25.5,26,25.5,26,17.1,0.8694,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,1,1,0,0,0,0
"8966",2019-07-07 05:25:00,-1.65366,0,0,25,22,22,19,25.5,22,19,0,0,25,24,24.5,25.5,26,25.5,26,17,0.87444,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,1,1,0,0,0,0
"8967",2019-07-07 05:26:00,-2.09569,0,0,25,22,22,19,25.5,22,19,0,0,25,24,24.5,25.5,25.5,25.5,26,17,0.87066,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,1,1,0,0,0,0
"8968",2019-07-07 05:27:00,-1.93457,0,0,25,22,22,19,25.5,22,19,0,0,25,24,24.5,25.5,25.5,25.5,26,17.1,0.87255,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,1,1,0,0,0,0
"8969",2019-07-07 05:28:00,-1.94361,0,0,25,22,22,19,25.5,22,19,0,0,25,24,24.5,25.5,25.5,25.5,26,17.1,0.86247,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,1,1,0,0,0,0
"8970",2019-07-07 05:29:00,-1.92282,0,0,25,22,22,19,25.5,22,19,0,0,25,24,24.5,25.5,25.5,25.5,26,17.2,0.8694,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,1,1,0,0,0,0
"8971",2019-07-07 05:30:00,-2.02563,0,0,25,22,22,19,25.5,22,19,0,0,25,24,24.5,25.5,25.5,25.5,26,17.1,0.86247,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,1,1,0,0,0,0
"8972",2019-07-07 05:31:00,-1.96121,0,0,25,22,22,19,25.5,22,19,0,0,25,24,24.5,25.5,26,25.5,26,17.2,0.8883,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,1,1,0,0,0,0
"8973",2019-07-07 05:32:00,-2.11443,0,0,25,22,22,19,25.5,22,19,0,0,25.5,24,24.5,25.5,26,25.5,26,17.1,0.8883,1,1,1,1,0,1,1,1,1,1,0,1,1,1,1,1,1,1,1,1,1
"8974",2019-07-07 05:33:00,-1.95956,0,0,25,22,22,19,25.5,22,19,0,6.76771428571429,25.5,24,24.5,25.5,26,25.5,26,17.1,1.01871,1,1,1,1,0,1,1,1,1,1,0,1,1,1,1,1,1,1,1,1,1
"8975",2019-07-07 05:34:00,-1.92973,0,0,25,22,22,19,25.5,22,19,0,7.07475409836066,25.5,24,24.5,25.5,26,25.5,26,16.9,1.00674,1,1,1,1,0,1,1,1,1,1,0,1,1,1,1,1,1,1,1,1,1
"8976",2019-07-07 05:35:00,-1.71729,0,0,25,22,22,19,25.5,22,19,0,7.12983606557377,25.5,24,24.5,25.5,26,25.5,26,16.5,0.9828,1,1,1,1,1,1,1,1,1,1,0,1,1,1,1,1,1,1,1,1,1
"8977",2019-07-07 05:36:00,-2.33322,0,0,25,22,22,19,25.5,22,19,0,6.99683333333333,25.5,24,24.5,25.5,26,25.5,26,16.2,1.00737,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"8978",2019-07-07 05:37:00,-1.97915,0,0,25,22,22,19,25.5,22,19,0,0,25.5,24,24.5,25.5,26,25.5,26,16,0.90657,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"8979",2019-07-07 05:38:00,-2.24238,0,0,25,22,22,19,25.5,22,19,0,0,25.5,24,24.5,25.5,26,25.5,26,15.8,0.90594,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"8980",2019-07-07 05:39:00,-2.57426,0,0,25,22,22,19,25.5,22,19,0,0,25.5,24,24.5,25.5,26,25.5,26,15.8,0.90657,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"8981",2019-07-07 05:40:00,-2.96181,0,0,25,22,22,19,25.5,22,19,0,0,25.5,24,24.5,25.5,25.5,25.5,26,15.8,0.9009,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"8982",2019-07-07 05:41:00,-3.04074,0,0,25,22,22,19,25.5,22,19,0,0,25.5,24,24.5,25.5,25.5,25.5,26,15.7,0.882,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"8983",2019-07-07 05:42:00,-2.92132,0,0,25,22,22,19,25.5,22,19,0,0,25.5,24,24.5,25.5,25.5,25.5,26,15.7,0.91224,0,1,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,0,0,0,1
"8984",2019-07-07 05:43:00,-2.67196,0,0,25,22,22,19,25.5,22,19,0,0,25.5,24,24.5,25.5,25.5,25.5,26,15.8,0.9387,0,1,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,0,0,0,1
"8985",2019-07-07 05:44:00,-2.62091,0,0,25,22,22,19,25.5,22,19,0,0,25.5,24,24.5,25.5,26,25.5,26,15.9,0.88263,0,1,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,0,0,0,1
"8986",2019-07-07 05:45:00,-2.45822,0,0,25,22,22,19,25.5,22,19,0,0,25.5,24,24.5,25.5,26,25.5,26,16,0.90342,0,1,1,1,0,1,1,0,1,1,1,1,0,1,1,1,1,0,0,0,1
"8987",2019-07-07 05:46:00,-2.85032,0,0,25,22,22,19,25.5,22,19,0,0,25.5,24,24.5,25.5,26,25.5,26,16.2,0.92358,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,1,1,0,0,0,1
"8988",2019-07-07 05:47:00,-2.79308,0,0,25,22,22,19,25.5,22,19,0,0,25.5,24,24.5,25.5,26,25.5,26,15.9,0.91791,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,1,1,0,0,0,1
"8989",2019-07-07 05:48:00,-2.81199,0,0,25,22,22,19,25.5,22,19,0,0,25.5,24,24.5,25.5,26,25.5,26,16,0.85617,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,1,1,0,0,0,1
"8990",2019-07-07 05:49:00,-3.00236,0,0,25,22,22,19,25.5,22,19,0,0,25.5,24,24.5,25.5,26,25.5,26,16.1,0.84924,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,1,1,0,0,0,1
"8991",2019-07-07 05:50:00,-3.65211,0,0,25,22,22,19,25.5,22,19,0,0,25.5,24,24.5,25.5,26,25.5,26,16.1,0.90027,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,1,1,0,0,0,1
"8992",2019-07-07 05:51:00,-4.1767,0,0,25,22,22,19,25.5,22,19,0,0,25.5,24,24.5,25.5,26,25.5,26,16.1,0.85617,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,1,1,0,0,0,1
"8993",2019-07-07 05:52:00,-3.63488,0,0,25,22,22,19,25.5,22,19,0,0,25.5,24,24.5,25.5,26,25.5,26,16.1,0.84987,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,1,1,0,0,0,1
"8994",2019-07-07 05:53:00,-4.18889,0,0,25,22,22,19,25.5,22,19,0,0,25.5,24,24.5,25.5,25.5,25.5,26,16.1,0.89334,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,1,1,0,0,0,1
"8995",2019-07-07 05:54:00,-3.12902,0,0,25,22,22,19,25.5,22,19,0,0,25.5,24,24.5,25.5,25.5,25.5,26,16.1,0.84294,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,1,1,0,0,0,1
"8996",2019-07-07 05:55:00,-2.70362,0,0,25,22,22,19,25.5,22,19,0,0,25.5,24,24.5,25.5,25.5,25.5,26,16.2,0.84357,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,1,1,0,0,0,1
"8997",2019-07-07 05:56:00,-2.46657,0,0,25,22,22,19,25.5,22,19,0,0,25.5,24,24.5,25.5,25.5,25.5,26,16.2,0.84924,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,1,1,0,0,0,1
"8998",2019-07-07 05:57:00,-2.6206,0,0,25,22,22,19,25.5,22,19,0,0,25.5,24,24.5,25.5,25.5,25.5,26,16.3,0.84483,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,1,1,0,0,0,1
"8999",2019-07-07 05:58:00,-2.23966,0,0,25,22,22,19,25.5,22,19,0,0,25.5,24,24.5,25.5,25.5,25.5,26,16.3,0.83727,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,1,1,0,0,0,1
"9000",2019-07-07 05:59:00,-2.28287,0,0,25,22,22,19,25.5,22,19,0,0,25.5,24,24.5,25.5,25.5,25.5,26,16.3,0.83727,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,1,1,0,0,0,1
"9001",2019-07-07 06:00:00,-2.08545,0,0,25,22,22,19,25.5,22,19,0,0,25.5,24,24.5,25.5,25.5,25.5,26,16.3,0.84294,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,1,1,0,0,0,1
"9002",2019-07-07 06:01:00,-1.98947,0,0,25,22,22,19,25.5,22,19,0,0,25.5,24,24.5,25.5,25.5,25.5,26,16.3,0.86436,1,1,1,1,0,1,1,1,1,1,0,1,1,1,1,1,1,1,1,1,1
"9003",2019-07-07 06:02:00,-1.5797,0,0,25,22,22,19,25.5,22,19,0,0,25.5,24,24.5,25.5,25.5,25.5,26,16.3,0.87003,1,1,1,1,0,1,1,1,1,1,0,1,1,1,1,1,1,1,1,1,1
"9004",2019-07-07 06:03:00,-1.88945,0,0,25,22,22,19,25.5,22,19,0,0,25.5,24,24.5,25.5,25.5,25.5,26,16.3,0.86247,1,1,1,1,0,1,1,1,1,1,0,1,1,1,1,1,1,1,1,1,1
"9005",2019-07-07 06:04:00,-1.93008,11,0,25,22,22,19,25.5,22,19,0,0,25.5,24,24.5,25.5,25.5,25.5,26,16.3,0.85554,1,1,1,1,0,1,1,1,1,1,0,1,1,1,1,1,1,1,1,1,1
"9006",2019-07-07 06:05:00,-1.94112,10,0,25,22,22,19,25.5,22,19,0,0,25.5,24,24.5,25.5,25.5,25.5,26,16.3,0.86877,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"9007",2019-07-07 06:06:00,-2.63416,10,0,25,22,22,19,25.5,22,19,0,0,25.5,24,24.5,25.5,25.5,25.5,26,16.3,0.8631,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"9008",2019-07-07 06:07:00,-2.28618,10,0,25,22,22,19,25.5,22,19,0,0,25.5,24,24.5,25.5,25.5,25.5,26,16.3,0.8694,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"9009",2019-07-07 06:08:00,-2.62373,9,0,25,22,22,19,25.5,22,19,0,0,25.5,24,24.5,25.5,25.5,25.5,26,16.3,0.86499,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"9010",2019-07-07 06:09:00,-2.89961,9,0,25,22,22,19,25.5,22,19,0,0,25.5,24,24.5,25.5,25.5,25.5,26,16.3,0.86247,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"9011",2019-07-07 06:10:00,-3.11709,7,0,25,22,22,19,25.5,22,19,0,0,25.5,24,24.5,25.5,25.5,25.5,26,16.2,0.86247,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"9012",2019-07-07 06:11:00,-3.35445,7,0,25,22,22,19,25.5,22,19,0,0,25.5,24,24.5,25.5,25.5,25.5,26,16.3,0.84357,0,1,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,0,0,1,0
"9013",2019-07-07 06:12:00,-3.31987,6,0,25,22,22,19,25.5,22,19,0,0,25.5,24,24.5,25.5,25.5,25.5,26,16.3,0.8442,0,1,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,0,0,1,0
"9014",2019-07-07 06:13:00,-3.60059,7,0,25,22,22,19,25.5,22,19,0,0,25.5,24,24.5,25.5,25.5,25.5,26,16.3,0.85428,0,1,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,0,0,1,0
"9015",2019-07-07 06:14:00,-3.53905,8,0,25,22,22,19,25.5,22,19,0,0,25.5,24,24.5,25.5,25.5,25.5,26,16.3,0.84924,0,1,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,0,0,1,0
"9016",2019-07-07 06:15:00,-3.39565,9,0,25,22,22,19,25.5,22,19,0,0,25.5,24,24.5,25.5,25.5,25.5,26,16.3,0.84231,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,1,1,0,0,1,0
"9017",2019-07-07 06:16:00,-3.44811,10,0,25,22,22,19,25.5,22,19,0,0,25.5,24,24.5,25.5,25.5,25.5,26,16.3,0.84798,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,1,1,0,0,1,0
"9018",2019-07-07 06:17:00,-3.01202,10,0,25,22,22,19,25.5,22,19,0,0,25.5,24,24.5,25.5,25.5,25.5,26,16.3,0.84294,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,1,1,0,0,1,0
"9019",2019-07-07 06:18:00,-3.06419,9,0,25,22,22,19,25.5,22,19,0,0,25.5,24,24.5,25.5,25.5,25.5,26,16.3,0.84294,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,1,1,0,0,1,0
"9020",2019-07-07 06:19:00,-3.04591,11,0,25,22,22,19,25.5,22,19,0,0,25.5,24,24.5,25.5,25.5,25.5,26,16.3,0.84042,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,1,1,0,0,1,0
"9021",2019-07-07 06:20:00,-2.6513,12,0,25,22,22,19,25.5,22,19,0,0,25.5,24,24.5,25.5,25.5,25.5,26,16.3,0.82845,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,1,1,0,0,1,0
"9022",2019-07-07 06:21:00,-2.11298,12,0,25,22,22,19,25.5,22,19,0,0,25.5,24,24.5,25.5,25.5,25.5,26,16.3,0.89334,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,1,1,0,0,1,0
"9023",2019-07-07 06:22:00,-1.98964,13,0,25,22,22,19,25.5,22,19,0,0,25.5,24,24.5,25.5,25.5,25.5,26,16.3,0.83916,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,1,1,0,0,1,0
"9024",2019-07-07 06:23:00,-2.3128,14,0,25,22,22,19,25.5,22,19,0,0,25.5,24,24.5,25.5,25.5,25.5,26,16.3,0.8316,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,1,1,0,0,1,0
"9025",2019-07-07 06:24:00,-2.19812,14,0,25,22,22,19,25.5,22,19,0,0,25.5,24,24.5,25.5,25.5,25.5,26,16.3,0.83664,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,1,1,0,0,1,0
"9026",2019-07-07 06:25:00,-2.10648,14,0,25,22,22,19,25.5,22,19,0,0,25.5,24,24.5,25.5,25.5,25.5,26,16.3,0.8316,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,1,1,0,0,1,0
"9027",2019-07-07 06:26:00,-2.11277,15,0,25,22,22,19,25.5,22,19,0,0,25.5,24,24.5,25.5,25.5,25.5,26,16.3,0.83034,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,1,1,0,0,1,0
"9028",2019-07-07 06:27:00,-2.02902,16,0,25,22,22,19,25.5,22,19,0,0,25.5,24,24.5,25.5,25.5,25.5,26,16.3,0.81774,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,1,1,0,0,1,0
"9029",2019-07-07 06:28:00,-1.99595,19,0,25,22,22,19,25.5,22,19,0,0,25.5,24,24.5,25.5,25.5,25.5,26,16.3,0.7938,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,1,1,0,0,1,0
"9030",2019-07-07 06:29:00,-2.00893,20,0,25,22,22,19,25.5,22,19,0,0,25.5,24,24.5,25.5,25.5,25.5,26,16.4,0.76797,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,1,1,0,0,1,0
"9031",2019-07-07 06:30:00,-2.02768,23,0,25,22,22,19,25.5,22,19,0,0,25.5,24,24.5,25.5,25.5,25.5,26,16.3,0.76104,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,1,1,0,0,1,0
"9032",2019-07-07 06:31:00,-2.03617,23,0,25,22,22,19,25.5,22,19,0,0,25.5,24,24.5,25.5,25.5,25.5,26,16.3,0.7812,1,1,1,1,0,1,1,1,1,1,0,1,1,1,1,1,1,1,1,1,1
"9033",2019-07-07 06:32:00,-2.16829,23,0,25,22,22,19,25.5,22,19,0,0,25.5,24,24.5,25.5,25.5,25.5,26,16.3,0.7749,1,1,1,1,0,1,1,1,1,1,0,1,1,1,1,1,1,1,1,1,1
"9034",2019-07-07 06:33:00,-2.11321,23,0,25,22,22,19,25.5,22,19,0,0,25.5,24,24.5,25.5,25.5,25.5,26,16.3,0.77364,1,1,1,1,0,1,1,1,1,1,0,1,1,1,1,1,1,1,1,1,1
"9035",2019-07-07 06:34:00,-1.99198,25,0,25,22,22,19,25.5,22,19,0,0,25.5,24,24.5,25.5,25.5,25.5,26,16.3,0.76104,1,1,1,1,0,1,1,1,1,1,0,1,1,1,1,1,1,1,1,1,1
"9036",2019-07-07 06:35:00,-2.233,29,0,25,22,22,19,25.5,22,19,0,0,25.5,24,24.5,25.5,25.5,25.5,26,16.3,0.74907,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"9037",2019-07-07 06:36:00,-2.19775,30,0,25,22,22,19,25.5,22,19,0,0,25.5,24,24.5,25.5,25.5,25.5,26,16.3,0.75411,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"9038",2019-07-07 06:37:00,-2.35473,34,0,25,22,22,19,25.5,22,19,0,0,25.5,24,24.5,25.5,25.5,25.5,26,16.3,0.71127,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"9039",2019-07-07 06:38:00,-2.65404,36,0,25,22,22,19,25.5,22,19,0,0,25,24,24.5,25.5,25.5,25.5,26,16.2,0.70497,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"9040",2019-07-07 06:39:00,-2.71627,36,0,25,22,22,19,25.5,22,19,0,0,25,24,24.5,25.5,25.5,25.5,26,16.2,0.70371,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"9041",2019-07-07 06:40:00,-2.88688,37,0,25,22,22,19,25.5,22,19,0,0,25,24,24.5,25.5,25.5,25.5,26,16.2,0.73647,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"9042",2019-07-07 06:41:00,-3.40657,38,0,25,22,22,19,25.5,22,19,0,0,25,24,24.5,25.5,25.5,25.5,26,16.2,0.66654,0,1,1,1,1,1,1,0,1,1,1,1,1,1,1,1,1,0,0,0,0
"9043",2019-07-07 06:42:00,-3.23988,42,0,25,22,22,19,25.5,22,19,0,0,25,24,24.5,25.5,25.5,25.5,26,16.1,0.65583,0,1,1,1,1,1,1,0,1,1,1,1,1,1,1,1,1,0,0,0,0
"9044",2019-07-07 06:43:00,-3.42947,44,0,25,22,22,19,25.5,22,19,0,0,25,24,24.5,25.5,25.5,25.5,26,16.1,0.64197,0,1,1,1,1,1,1,0,1,1,1,1,1,1,1,1,1,0,0,0,0
"9045",2019-07-07 06:44:00,-3.38661,44,0,25,22,22,19,25.5,22,19,0,0,25,24,24.5,25.5,25.5,25.5,26,16.2,0.64323,0,1,1,1,1,1,1,0,1,1,1,1,1,1,1,1,1,0,0,0,0
"9046",2019-07-07 06:45:00,-3.42067,45,0,25,22,22,19,25.5,22,19,0,0,25,24,24.5,25.5,25.5,25.5,26,16.2,0.63063,0,1,1,1,0,1,1,0,1,1,0,1,1,1,1,0,1,0,0,0,0
"9047",2019-07-07 06:46:00,-3.35126,46,0,25,22,22,19,25.5,22,19,0,0,25,24,24.5,25.5,25.5,25.5,26,16.2,0.62307,0,1,1,1,0,1,1,0,1,1,0,1,1,1,1,0,1,0,0,0,0
"9048",2019-07-07 06:47:00,-3.24608,47,0,25,22,22,19,25.5,22,19,0,0,25,24,24.5,25.5,25.5,25.5,26,16.3,0.62307,0,1,1,1,0,1,1,0,1,1,0,1,1,1,1,0,1,0,0,0,0
"9049",2019-07-07 06:48:00,-3.01191,46,0,25,22,22,19,25.5,22,19,0,0,25,24,24.5,25.5,25.5,25.5,26,16.3,0.6363,0,1,1,1,0,1,1,0,1,1,0,1,1,1,1,0,1,0,0,0,0
"9050",2019-07-07 06:49:00,-2.80715,47,0,25,22,22,19,25.5,22,19,0,0,25,24,24.5,25.5,25.5,25.5,26,16.4,0.65268,0,1,1,1,0,1,1,0,1,1,0,1,1,1,1,0,1,0,0,0,0
"9051",2019-07-07 06:50:00,-2.67742,46,0,25,22,22,19,25.5,22,19,0,0,25,24,24.5,25.5,25.5,25.5,26,16.4,0.64197,0,1,1,1,0,1,1,0,1,1,0,1,1,1,1,0,1,0,0,0,0
"9052",2019-07-07 06:51:00,-2.5311,45,0,25,22,22,19,25.5,22,19,0,0,25,24,24.5,25.5,25.5,25.5,26,16.4,0.64827,0,1,1,1,0,1,1,0,1,1,0,1,1,1,1,0,1,0,0,0,0
"9053",2019-07-07 06:52:00,-2.54397,45,0,25,22,22,19,25.5,22,19,0,0,25,24,24.5,25.5,25.5,25.5,26,16.4,0.66024,0,1,1,1,0,1,1,0,1,1,0,1,1,1,1,0,1,0,0,0,0
"9054",2019-07-07 06:53:00,-1.94503,44,0,25,22,22,19,25.5,22,19,0,0,25,24,24.5,25.5,25.5,25.5,26,16.3,0.67284,0,1,1,1,0,1,1,0,1,1,0,1,1,1,1,0,1,0,0,0,0
"9055",2019-07-07 06:54:00,-2.2363,42,0,25,22,22,19,25.5,22,19,0,0,25,24,24.5,25.5,25.5,25.5,25.5,16.3,0.67284,0,1,1,1,0,1,1,0,1,1,0,1,1,1,1,0,1,0,0,0,0
"9056",2019-07-07 06:55:00,-2.19309,43,0,25,22,22,19,25.5,22,19,0,0,25,24,24.5,25.5,25.5,25.5,25.5,16.2,0.67914,0,1,1,1,0,1,1,0,1,1,0,1,1,1,1,0,1,0,0,0,0
"9057",2019-07-07 06:56:00,-2.09985,40,0,25,22,22,19,25.5,22,19,0,0,25,24,24.5,25.5,25.5,25.5,25.5,16.2,0.67536,0,1,1,1,0,1,1,0,1,1,0,1,1,1,1,0,1,0,0,0,0
"9058",2019-07-07 06:57:00,-2.00151,40,0,25,22,22,19,25.5,22,19,0,0,25,24,24.5,25.5,25.5,25.5,25.5,16.2,0.67473,0,1,1,1,0,1,1,0,1,1,0,1,1,1,1,0,1,0,0,0,0
"9059",2019-07-07 06:58:00,-1.98185,40,0,25,22,22,19,25.5,22,19,0,0,25,24,24.5,25.5,25.5,25.5,25.5,16.2,0.68544,0,1,1,1,0,1,1,0,1,1,0,1,1,1,1,0,1,0,0,0,0
"9060",2019-07-07 06:59:00,-2.10683,38,0,25,22,22,19,25.5,22,19,0,0,25,24,24.5,25.5,25.5,25.5,25.5,16.2,0.69111,0,1,1,1,0,1,1,0,1,1,0,1,1,1,1,0,1,0,0,0,0
"9061",2019-07-07 07:00:00,-2.13415,36,0,25,22,22,19,25.5,22,19,0,0,25,24,24.5,25.5,25.5,25,25.5,16.2,0.69867,0,1,1,1,0,1,1,0,1,1,0,1,1,1,1,0,1,0,0,0,0
"9062",2019-07-07 07:01:00,-2.06189,34,0,25,22,22,19,25.5,22,19,0,0,25,24,24.5,25.5,25.5,25,25.5,16.3,0.7434,1,1,1,1,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1
"9063",2019-07-07 07:02:00,-2.01696,32,0,25,22,22,19,25.5,22,19,0,0,25,24,24.5,25.5,25.5,25,25.5,16.3,0.75096,1,1,1,1,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1
"9064",2019-07-07 07:03:00,-1.99291,30,0,25,22,22,19,25.5,22,19,0,0,25,24,24.5,25.5,25.5,25,25.5,16.4,0.76104,1,1,1,1,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1
"9065",2019-07-07 07:04:00,-2.02352,31,0,25,22,22,19,25.5,22,19,0,0,25,24,24.5,25.5,25.5,25,25.5,16.4,0.75663,1,1,1,1,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1
"9066",2019-07-07 07:05:00,-2.2952,30,0,25,22,22,19,25.5,22,19,0,0,25,24,24.5,25.5,25.5,25,25.5,16.4,0.76104,1,1,1,1,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1
"9067",2019-07-07 07:06:00,-2.26191,30,0,25,22,22,19,25.5,22,19,0,0,25,24,24,25.5,25.5,25,25.5,16.4,0.76671,1,1,1,1,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1
"9068",2019-07-07 07:07:00,-2.39739,29,0,25,22,22,19,25.5,22,19,0,0,25,24,24,25.5,25.5,25,25.5,16.4,0.76482,1,1,1,1,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1
"9069",2019-07-07 07:08:00,-2.59654,29,0,25,22,22,19,25.5,22,19,0,0,25,24,24,25.5,25.5,25,25.5,16.4,0.7686,1,1,1,1,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1
"9070",2019-07-07 07:09:00,-2.43699,23,0,25,22,22,19,25.5,22,19,0,0,25,23.5,24,25.5,25.5,25,25.5,16.3,0.77427,1,1,1,1,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1
"9071",2019-07-07 07:10:00,-3.03182,23,0,25,22,22,19,25.5,22,19,0,0,25,23.5,24,25.5,25.5,25,25.5,16.3,0.79317,1,1,1,1,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1
"9072",2019-07-07 07:11:00,-3.1017,23,0,25,22,22,19,25.5,22,19,0,0,25,23.5,24,25.5,25.5,25,25.5,16.3,0.78624,0,1,1,1,0,1,1,1,1,1,0,1,0,1,1,0,1,0,0,0,0
"9073",2019-07-07 07:12:00,-3.22679,23,0,25,22,22,19,25.5,22,19,0,0,25,23.5,24,25.5,25.5,25,25.5,16.3,0.7749,0,1,1,1,0,1,1,1,1,1,0,1,0,1,1,0,1,0,0,0,0
"9074",2019-07-07 07:13:00,-3.48367,23,0,25,22,22,19,25.5,22,19,0,0,25,23.5,24,25.5,25.5,25,25.5,16.3,0.77553,0,1,1,1,0,1,1,1,1,1,0,1,0,1,1,0,1,0,0,0,0
"9075",2019-07-07 07:14:00,-3.2608,23,0,25,22,22,19,25.5,22,19,0,0,25,23.5,24,25.5,25.5,25,25.5,16.3,0.77301,0,1,1,1,0,1,1,1,1,1,0,1,0,1,1,0,1,0,0,0,0
"9076",2019-07-07 07:15:00,-3.18764,28,0,25,22,22,19,25.5,22,19,0,0,25,23.5,24,25.5,25.5,25,25.5,16.4,0.76041,0,1,1,1,0,1,1,1,1,1,0,1,0,1,1,0,1,0,0,0,0
"9077",2019-07-07 07:16:00,-3.12916,30,0,25,22,22,19,25.5,22,19,0,0,25,23.5,24,25.5,25.5,25,25.5,16.4,0.73269,0,1,1,1,0,1,1,1,1,1,0,1,0,1,1,0,1,0,0,0,0
"9078",2019-07-07 07:17:00,-3.11097,31,0,25,22,22,19,25.5,22,19,0,0,25,23.5,24,25.5,25.5,25,25.5,16.4,0.7182,0,1,1,1,0,1,1,1,1,1,0,1,0,1,1,0,1,0,0,0,0
"9079",2019-07-07 07:18:00,-2.90664,31,0,25,22,22,19,25.5,22,19,0,0,25,23.5,24,25.5,25.5,25,25.5,16.5,0.72324,0,1,1,1,0,1,1,1,1,1,0,1,0,1,1,0,1,0,0,0,0
"9080",2019-07-07 07:19:00,-2.66996,30,0,25,22,22,19,25.5,22,19,0,0,25,23.5,24,25.5,25.5,25,25.5,16.5,0.72387,0,1,1,1,0,1,1,1,1,1,0,1,0,1,1,0,1,0,0,0,0
"9081",2019-07-07 07:20:00,-2.17359,30,0,25,22,22,19,25.5,22,19,0,0,25,23.5,24,25.5,25.5,25,25.5,16.5,0.71883,0,1,1,1,0,1,1,1,1,1,0,1,0,1,1,0,1,0,0,0,0
"9082",2019-07-07 07:21:00,-2.33747,32,0,25,22,22,19,25.5,22,19,0,0,25,23.5,24,25.5,25.5,25,25.5,16.5,0.75915,0,1,1,1,0,1,1,1,1,1,0,1,0,1,1,0,1,0,0,0,0
"9083",2019-07-07 07:22:00,-2.26205,34,0,25,22,22,19,25.5,22,19,0,0,25,23.5,24,25.5,25.5,25,25.5,16.4,0.6993,0,1,1,1,0,1,1,1,1,1,0,1,0,1,1,0,1,0,0,0,0
"9084",2019-07-07 07:23:00,-2.17215,35,0,25,22,22,19,25.5,22,19,0,0,25,23.5,24,25.5,25.5,25,25.5,16.4,0.69237,0,1,1,1,0,1,1,1,1,1,0,1,0,1,1,0,1,0,0,0,0
"9085",2019-07-07 07:24:00,-2.04753,34,0,25,22,22,19,25.5,22,19,0,0,25,23.5,24,25.5,25.5,25,25.5,16.4,0.70182,0,1,1,1,0,1,1,1,1,1,0,1,0,1,1,0,1,0,0,0,0
"9086",2019-07-07 07:25:00,-1.95716,35,0,25,22,22,19,25.5,22,19,0,0,25,23.5,24,25.5,25.5,25,25.5,16.4,0.69426,0,1,1,1,0,1,1,1,1,1,0,1,0,1,1,0,1,0,0,0,0
"9087",2019-07-07 07:26:00,-1.89109,35,0,25,22,22,19,25.5,22,19,0,0,25,23.5,24,25.5,25.5,25,25.5,16.3,0.69048,0,1,1,1,0,1,1,1,1,1,0,1,0,1,1,0,1,0,0,0,0
"9088",2019-07-07 07:27:00,-1.90957,37,0,25,22,22,19,25.5,22,19,0,0,25,23.5,24,25.5,25.5,25,25.5,16.4,0.67725,0,1,1,1,0,1,1,1,1,1,0,1,0,1,1,0,1,0,0,0,0
"9089",2019-07-07 07:28:00,-1.73731,39,0,25,22,22,19,25.5,22,19,0,0,25,23.5,24,25.5,25.5,25,25.5,16.4,0.65772,0,1,1,1,0,1,1,1,1,1,0,1,0,1,1,0,1,0,0,0,0
"9090",2019-07-07 07:29:00,-1.88579,42,0,25,22,22,19,25.5,22,19,0,0,25,23.5,24,25.5,25.5,25,25.5,16.4,0.6363,0,1,1,1,0,1,1,1,1,1,0,1,0,1,1,0,1,0,0,0,0
"9091",2019-07-07 07:30:00,-1.81285,47,0,25,22,22,19,25.5,22,19,0,0,25,23.5,24,25.5,25.5,25,25.5,16.4,0.6237,0,1,1,1,0,1,1,1,1,1,0,1,0,1,1,0,1,0,0,0,0
"9092",2019-07-07 07:31:00,-1.84475,52,0,25,22,22,19,25.5,22,19,0,0,25,23.5,24,25.5,25.5,25,25.5,16.4,0.62244,1,1,1,1,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1
"9093",2019-07-07 07:32:00,-1.81707,60,0,25,22,22,19,25.5,22,19,0,0,25,23.5,24,25.5,25.5,25,25.5,16.4,0.57834,1,1,1,1,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1
"9094",2019-07-07 07:33:00,-1.82913,68,0,25,22,22,19,25.5,22,19,0,0,25,23.5,24,25.5,25.5,25,25.5,16.4,0.53361,1,1,1,1,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1
"9095",2019-07-07 07:34:00,-1.80651,75,0,25,22,22,19,25.5,22,19,0,0,25,23.5,24,25.5,25.5,25,25.5,16.5,0.48384,1,1,1,1,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1
"9096",2019-07-07 07:35:00,-2.12471,86,0,25,22,22,19,25.5,22,19,0,0,25,23.5,24,25.5,25.5,25,25.5,16.5,0.43407,1,1,1,1,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1
"9097",2019-07-07 07:36:00,-1.92435,96,0,25,22,22,19,25.5,22,19,0,0,25,23.5,24,25.5,25.5,25,25.5,16.5,0.38367,1,1,1,1,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1
"9098",2019-07-07 07:37:00,-2.37018,105,0,25,22,22,19,25.5,22,19,0,0,25,23.5,24,25.5,25.5,25,25.5,16.5,0.33894,1,1,1,1,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1
"9099",2019-07-07 07:38:00,-2.45059,108,0,25,22,22,19,25.5,22,19,0,0,25,23.5,24,25.5,25.5,25,25.5,16.5,0.31248,1,1,1,1,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1
"9100",2019-07-07 07:39:00,-3.0315,112,0,25,22,22,19,25.5,22,19,0,0,25,23.5,24,25.5,25.5,25,25.5,16.5,0.29484,1,1,1,1,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1
"9101",2019-07-07 07:40:00,-2.77461,113,0,25,22,22,19,25.5,22,19,0,0,25,23.5,24,25.5,25,25,25.5,16.5,0.26964,1,1,1,1,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1
"9102",2019-07-07 07:41:00,-2.45663,116,0,25,22,22,19,25.5,22,19,0,0,25,23.5,24,25.5,25,25,25.5,16.5,0.23373,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,1
"9103",2019-07-07 07:42:00,-2.63475,121,0,25,22,22,19,25.5,22,19,0,0,25,23.5,24,25.5,25,25,25.5,16.5,0.21924,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,1
"9104",2019-07-07 07:43:00,-2.35126,126,0,25,22,22,19,25.5,22,19,0,0,25,23.5,24,25.5,25,25,25.5,16.5,0.21924,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,1
"9105",2019-07-07 07:44:00,-2.08076,128,0,25,22,22,19,25.5,22,19,0,0,25,23.5,24,25.5,25,25,25.5,16.5,0.23814,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,1
"9106",2019-07-07 07:45:00,-2.04536,126,0,25,22,22,19,25.5,22,19,0,0,25,23.5,24,25.5,25,25,25.5,16.5,0.19782,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,1
"9107",2019-07-07 07:46:00,-1.90926,121,0,25,22,22,19,25.5,22,19,0,0,25,23.5,24,25.5,25,25,25.5,16.5,0.22113,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,1
"9108",2019-07-07 07:47:00,-2.33063,118,0,25,22,22,19,25.5,22,19,0,0,25,23.5,24,25.5,25,25,25.5,16.6,0.23688,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,1
"9109",2019-07-07 07:48:00,-2.27423,122,0,25,22,22,19,25.5,22,19,0,0,25,23.5,24,25.5,25,25,25.5,16.6,0.21357,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,1
"9110",2019-07-07 07:49:00,-2.44557,128,0,25,22,22,19,25.5,22,19,0,0,25,23.5,24,25.5,25,25,25.5,16.6,0.1827,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,1
"9111",2019-07-07 07:50:00,-3.18917,132,0,25,22,22,19,25.5,22,19,0,0,25,23.5,24,25.5,25,25,25.5,16.7,0.17073,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,1
"9112",2019-07-07 07:51:00,-3.69447,136,0,25,22,22,19,25.5,22,19,0,0,25,23.5,24,25.5,25,25,25.5,16.7,0.15057,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,1
"9113",2019-07-07 07:52:00,-3.50185,138,0,25,22,22,19,25.5,22,19,0,0,25,23.5,24,25.5,25,25,25.5,16.7,0.14931,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,1
"9114",2019-07-07 07:53:00,-3.08153,137,0,25,22,22,19,25.5,22,19,0,0,25,23.5,24,25.5,25,25,25.5,16.7,0.14427,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,1
"9115",2019-07-07 07:54:00,-2.79887,137,0,25,22,22,19,25.5,22,19,0,0,25,23.5,24,25.5,25,25,25.5,16.7,0.14427,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,1
"9116",2019-07-07 07:55:00,-2.54414,137,0,25,22,22,19,25.5,22,19,0,0,25,23.5,24,25.5,25,25,25.5,16.7,0.14742,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,1
"9117",2019-07-07 07:56:00,-2.33025,139,0,25,22,22,19,25.5,22,19,0,0,25,23.5,24,25.5,25,25,25.5,16.7,0.13923,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,1
"9118",2019-07-07 07:57:00,-2.31201,142,0,25,22,22,19,25.5,22,19,0,0,25,23.5,24,25.5,25,25,25.5,16.8,0.12411,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,1
"9119",2019-07-07 07:58:00,-2.17572,142,0,25,22,22,19,25.5,22,19,0,0,25,23.5,24,25.5,25,25,25.5,16.8,0.1008,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,1
"9120",2019-07-07 07:59:00,-2.46559,146,0,25,22,22,19,25.5,22,19,0,0,25,23.5,24,25.5,25,25,25.5,16.9,0.10584,0,1,1,1,0,0,0,0,1,1,0,0,0,1,1,0,0,0,0,0,1
"9121",2019-07-07 08:00:00,-2.18166,152,0,25,22,22,19,25.5,22,19,0,0,25,23.5,24,25.5,25,25,25.5,16.9,1.48239,0,1,1,1,0,0,0,0,1,1,0,0,0,1,1,0,0,0,0,0,1
