"","time","heating_cooling_power","irrad","kitchen_active_power","setp_371","setp_472","setp_474","setp_476","setp_571","setp_573","setp_574","shower_471","shower_571","temp_371","temp_472","temp_474","temp_476","temp_571","temp_573","temp_574","temp_amb","total_active_power","Y1_371","Y1_472","Y1_474","Y1_476","Y1_571","Y1_573","Y1_574","Y2_371","Y2_472","Y2_476","Y2_571","Y2_574","Y3_371","Y3_472","Y3_476","Y3_571","Y3_574","Y4_371","Y5_371","Y6_371","Y7_371"
"9122",2019-07-07 08:01:00,-2.115,159,0,25,22,22,19,25.5,22,19,0,0,25,23.5,24,25.5,25,25,25.5,17,0.18144,1,1,1,1,0,0,0,1,1,1,0,0,1,1,1,0,0,1,1,1,1
"9123",2019-07-07 08:02:00,-1.80106,166,0,25,22,22,19,25.5,22,19,0,0,25,23.5,24,25.5,25,25,25.5,17,0.02142,1,1,1,1,0,0,0,1,1,1,0,0,1,1,1,0,0,1,1,1,1
"9124",2019-07-07 08:03:00,-1.75366,177,0,25,22,22,19,25.5,22,19,0,0,25,23.5,24,25.5,25,25,25.5,17,-0.03213,1,1,1,1,0,0,0,1,1,1,0,0,1,1,1,0,0,1,1,1,1
"9125",2019-07-07 08:04:00,-2.18489,186,0,25,22,22,19,25.5,22,19,0,0,25,23.5,24,25.5,25,25,25.5,17,-0.07056,1,1,1,1,0,0,0,1,1,1,0,0,1,1,1,0,0,1,1,1,1
"9126",2019-07-07 08:05:00,-2.09122,187,0,25,22,22,19,25.5,22,19,0,0,25,23.5,24,25.5,25,25,25.5,17,-0.08442,1,1,1,1,0,0,0,1,1,1,0,0,1,1,1,0,0,1,1,1,1
"9127",2019-07-07 08:06:00,-1.86066,182,0,25,22,22,19,25.5,22,19,0,0,25,23.5,24,25.5,25,25,25.5,17.2,-0.05796,1,1,1,1,0,0,0,1,1,1,0,0,1,1,1,0,0,1,1,1,1
"9128",2019-07-07 08:07:00,-2.24387,173,0,25,22,22,19,25.5,22,19,0,0,25,23.5,24,25.5,25,25,25.5,17.1,-0.02016,1,1,1,1,0,0,0,1,1,1,0,0,1,1,1,0,0,1,1,1,1
"9129",2019-07-07 08:08:00,-2.6224,170,0,25,22,22,19,25.5,22,19,0,0,25,23.5,24,25.5,25,25,25.5,17.1,-0.000630004,1,1,1,1,0,0,0,1,1,1,0,0,1,1,1,0,0,1,1,1,1
"9130",2019-07-07 08:09:00,-2.76683,182,0,25,22,22,19,25.5,22,19,0,0,25,23.5,24,25.5,25,25,25.5,17,-0.17577,1,1,1,1,0,0,0,1,1,1,0,0,1,1,1,0,0,1,1,1,1
"9131",2019-07-07 08:10:00,-2.98156,169,0,25,22,22,19,25.5,22,19,0,0,25,23.5,24,25.5,25,25,25.5,17,-0.23562,1,1,1,1,0,0,0,1,1,1,0,0,1,1,1,0,0,1,1,1,1
"9132",2019-07-07 08:11:00,-2.98927,342,0,25,22,22,19,25.5,22,19,0,0,25,23.5,24,25.5,25,25,25.5,17.4,-0.61929,0,1,1,1,0,0,0,0,1,1,0,0,0,1,1,0,0,0,0,1,0
"9133",2019-07-07 08:12:00,-3.06762,137,0,25,22,22,19,25.5,22,19,0,0,25,23.5,24,25.5,25,25,25.5,17.5,0.93744,0,1,1,1,0,0,0,0,1,1,0,0,0,1,1,0,0,0,0,1,0
"9134",2019-07-07 08:13:00,-3.48379,132,0,25,22,22,19,25.5,22,19,0,0,25,23.5,24,25.5,25,25,25.5,17.5,0.14994,0,1,1,1,0,0,0,0,1,1,0,0,0,1,1,0,0,0,0,1,0
"9135",2019-07-07 08:14:00,-3.03677,138,0,25,22,22,19,25.5,22,19,0,0,25,23.5,24,25.5,25,25,25.5,17.1,0.10647,0,1,1,1,0,0,0,0,1,1,0,0,0,1,1,0,0,0,0,1,0
"9136",2019-07-07 08:15:00,-2.98612,136,0,25,22,22,19,25.5,22,19,0,0,25,23.5,24,25.5,25,25,25.5,17.2,0.13041,0,1,1,1,0,0,0,0,1,1,0,0,0,1,1,0,0,0,0,1,0
"9137",2019-07-07 08:16:00,-2.84648,126,0,25,22,22,19,25.5,22,19,0,0,25,23.5,24,25.5,25,25,25.5,17.1,0.1827,0,1,1,1,0,0,0,0,1,1,0,0,0,1,1,0,0,0,0,1,0
"9138",2019-07-07 08:17:00,-2.45047,117,0,25,22,22,19,25.5,22,19,0,0,25,23.5,24,25.5,25,25,25.5,17.2,0.21231,0,1,1,1,0,0,0,0,1,1,0,0,0,1,1,0,0,0,0,1,0
"9139",2019-07-07 08:18:00,-2.1775,119,0,25,22,22,19,25.5,22,19,0,0,25,23.5,24,25.5,25,25,25.5,17.2,0.19404,0,1,1,1,0,0,0,0,1,1,0,0,0,1,1,0,0,0,0,1,0
"9140",2019-07-07 08:19:00,-2.16101,118,0,25,22,22,19,25.5,22,19,0,0,25,23.5,24,25,25,25,25.5,17.2,0.20727,0,1,1,1,0,0,0,0,1,1,0,0,0,1,1,0,0,0,0,1,0
"9141",2019-07-07 08:20:00,-1.85346,131,0,25,22,22,19,25.5,22,19,0,0,25,23.5,24,25,25,25,25.5,17.3,0.14868,0,1,1,1,0,0,0,0,1,1,0,0,0,1,1,0,0,0,0,1,0
"9142",2019-07-07 08:21:00,-1.72656,313,0,25,22,22,19,25.5,22,19,0,0,25,23.5,24,25,25,25,25.5,17.2,-0.48825,0,1,1,1,0,0,0,0,1,1,0,0,0,1,1,0,0,0,0,1,0
"9143",2019-07-07 08:22:00,-1.58992,418,0,25,22,22,19,25.5,22,19,0,0,25,23.5,24,25,25,25,25.5,17.5,-1.13526,0,1,1,1,0,0,0,0,1,1,0,0,0,1,1,0,0,0,0,1,0
"9144",2019-07-07 08:23:00,-1.57313,300,0,25,22,22,19,25.5,22,19,0,0,25,23.5,24,25,25,25,25.5,17.6,-0.20538,0,1,1,1,0,0,0,0,1,1,0,0,0,1,1,0,0,0,0,1,0
"9145",2019-07-07 08:24:00,-1.96719,137,0,25,22,22,19,25.5,22,19,0,0,25,23.5,24,25,25,25,25.5,17.7,0.64134,0,1,1,1,0,0,0,0,1,1,0,0,0,1,1,0,0,0,0,1,0
"9146",2019-07-07 08:25:00,-1.4873,467,0,25,22,22,19,25.5,22,19,0,0,25,23.5,24,25,25,25,25.5,17.9,-1.26189,0,1,1,1,0,0,0,0,1,1,0,0,0,1,1,0,0,0,0,1,0
"9147",2019-07-07 08:26:00,-1.41756,463,0,25,22,22,19,25.5,22,19,0,0,25,23.5,24,25,25,25,25.5,17.8,-1.29843,0,1,1,1,0,0,0,0,1,1,0,0,0,1,1,0,0,0,0,1,0
"9148",2019-07-07 08:27:00,-1.39158,479,0,25,22,22,19,25.5,22,19,0,0,25,23.5,24,25,25,25,25.5,18.1,-1.30851,0,1,1,1,0,0,0,0,1,1,0,0,0,1,1,0,0,0,0,1,0
"9149",2019-07-07 08:28:00,-1.63281,476,0,25,22,22,19,25.5,22,19,0,0,25,23.5,24,25.5,25,25,25.5,18.3,-1.29339,0,1,1,1,0,0,0,0,1,1,0,0,0,1,1,0,0,0,0,1,0
"9150",2019-07-07 08:29:00,-1.37532,482,0,25,22,22,19,25.5,22,19,0,0,25,23.5,24,25.5,25,25,25.5,18.4,-1.31796,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,1,0
"9151",2019-07-07 08:30:00,-1.40661,487,0,25,22,22,19,25.5,22,19,0,0,25,23.5,24,25.5,25,25,25.5,18,-1.3797,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,1,0
"9152",2019-07-07 08:31:00,-1.39714,487,0,25,22,22,19,25.5,22,19,0,0,25,23.5,24,25.5,25,25,25.5,18.2,-1.34883,1,1,1,1,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1
"9153",2019-07-07 08:32:00,-1.42972,496,0,25,22,22,19,25.5,22,19,0,0,25,23.5,24,25.5,25,25,25.5,18.4,-1.38726,1,1,1,1,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1
"9154",2019-07-07 08:33:00,-1.69725,498,0,25,22,22,19,25.5,22,19,0,0,25,23.5,24,25.5,25,25,25.5,19,-1.42695,1,1,1,1,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1
"9155",2019-07-07 08:34:00,-1.71183,517,0,25,22,22,19,25.5,22,19,0,0,25,23.5,24,25.5,25,25,25.5,18.7,-1.47357,1,1,1,1,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1
"9156",2019-07-07 08:35:00,-2.10672,523,0,25,22,22,19,25.5,22,19,0,0,25,23.5,24,25.5,25,25,25.5,18.7,-1.48365,1,1,1,1,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1
"9157",2019-07-07 08:36:00,-2.49357,521,0,25,22,22,19,25.5,22,19,0,0,25,23.5,24,25.5,25,25,25.5,18.9,-1.48743,1,1,1,1,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1
"9158",2019-07-07 08:37:00,-2.7063,521,0,25,22,22,19,25.5,22,19,0,0,25,23.5,24,25.5,25,25,26,18.4,-1.51389,1,1,1,1,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1
"9159",2019-07-07 08:38:00,-3.00234,521,0,25,22,22,19,25.5,22,19,0,0,25,23.5,24,25.5,25,25,26,19.1,-1.51326,1,1,1,1,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1
"9160",2019-07-07 08:39:00,-3.10318,530,0,25,22,22,19,25.5,22,19,0,0,25,23.5,24,25.5,25,25,26,19.3,-1.56051,1,1,1,1,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1
"9161",2019-07-07 08:40:00,-3.06279,535,0,25,22,22,19,25.5,22,19,0,0,25,23.5,24,25.5,25,25,26,20,-1.58823,1,1,1,1,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1
"9162",2019-07-07 08:41:00,-3.41869,537,0,25,22,22,19,25.5,22,19,0,0,25,23.5,24.5,25.5,25,25,26,20.6,-1.58949,0,1,1,1,0,1,1,0,1,1,0,1,1,1,1,0,1,0,0,0,0
"9163",2019-07-07 08:42:00,-3.41153,541,0,25,22,22,19,25.5,22,19,0,0,25,23.5,24.5,25.5,25,25,26,20.5,-1.61028,0,1,1,1,0,1,1,0,1,1,0,1,1,1,1,0,1,0,0,0,0
"9164",2019-07-07 08:43:00,-3.4034,542,0,25,22,22,19,25.5,22,19,0,0,25,23.5,24.5,25.5,25,25,26,19.6,-1.60902,0,1,1,1,0,1,1,0,1,1,0,1,1,1,1,0,1,0,0,0,0
"9165",2019-07-07 08:44:00,-3.40163,549,0,25,22,22,19,25.5,22,19,0,0,25,23.5,24.5,25.5,25,25,26,20.5,-1.63989,0,1,1,1,0,1,1,0,1,1,0,1,1,1,1,0,1,0,0,0,0
"9166",2019-07-07 08:45:00,-3.32192,559,0,25,22,22,19,25.5,22,19,0,0,25,23.5,24.5,25.5,25,25,26,20.5,-1.70793,0,1,1,1,0,1,1,0,1,1,0,1,1,1,1,0,1,0,0,0,0
"9167",2019-07-07 08:46:00,-3.52924,585,0,25,22,22,19,25.5,22,19,0,0,25,23.5,24.5,25.5,25,25,26,20.9,-1.80999,0,1,1,1,0,1,1,0,1,1,0,1,1,1,1,0,1,0,0,0,0
"9168",2019-07-07 08:47:00,-3.19041,607,0,25,22,22,19,25.5,22,19,0,0,25,23.5,24.5,25.5,25.5,25,26,20.8,-1.86165,0,1,1,1,0,1,1,0,1,1,0,1,1,1,1,0,1,0,0,0,0
"9169",2019-07-07 08:48:00,-2.86243,613,0,25,22,22,19,25.5,22,19,0,0,25,23.5,24.5,25.5,25.5,25,26,20.5,-1.40931,0,1,1,1,0,1,1,0,1,1,0,1,1,1,1,0,1,0,0,0,0
"9170",2019-07-07 08:49:00,-2.6344,598,0,25,22,22,19,25.5,22,19,0,0,25,23.5,24.5,25.5,25.5,25,26,19.8,-2.20878,0,1,1,1,0,1,1,0,1,1,0,1,1,1,1,0,1,0,0,0,0
"9171",2019-07-07 08:50:00,-2.56816,693,0,25,22,22,19,25.5,22,19,0,0,25,23.5,24.5,25.5,25.5,25,26,20.1,-2.09727,0,1,1,1,0,1,1,0,1,1,0,1,1,1,1,0,1,0,0,0,0
"9172",2019-07-07 08:51:00,-2.79569,434,0,25,22,22,19,25.5,22,19,0,0,25,23.5,24.5,25.5,25.5,25,26,20.9,-1.12266,0,1,1,1,0,1,1,0,1,1,0,1,1,1,1,0,1,0,0,0,0
"9173",2019-07-07 08:52:00,-2.33165,433,0,25,22,22,19,25.5,22,19,0,0,25,23.5,24.5,25.5,25.5,25.5,26,20.3,-1.323,0,1,1,1,0,1,1,0,1,1,0,1,1,1,1,0,1,0,0,0,0
"9174",2019-07-07 08:53:00,-2.13201,540,0,25,22,22,19,25.5,22,19,0,0,25,23.5,24.5,25.5,25.5,25.5,26,20.5,-2.0349,0,1,1,1,0,1,1,0,1,1,0,1,1,1,1,0,1,0,0,0,0
"9175",2019-07-07 08:54:00,-2.08177,782,0,25,22,22,19,25.5,22,19,0,0,25,23.5,24.5,25.5,25.5,25.5,26,20.4,-2.17539,0,1,1,1,0,1,1,0,1,1,0,1,1,1,1,0,1,0,0,0,0
"9176",2019-07-07 08:55:00,-2.06845,422,0,25,22,22,19,25.5,22,19,0,0,25,23.5,24.5,26,25.5,25.5,26,20,-1.11699,0,1,1,1,0,1,1,0,1,1,0,1,1,1,1,0,1,0,0,0,0
"9177",2019-07-07 08:56:00,-2.17286,382,0,25,22,22,19,25.5,22,19,0,0,25,23.5,24.5,26,25.5,25.5,26,19.4,-0.98973,0,1,1,1,0,1,1,0,1,1,0,1,1,1,1,0,1,0,0,0,0
"9178",2019-07-07 08:57:00,-1.91466,367,0,25,22,22,19,25.5,22,19,0,0,25,23.5,24.5,26,25.5,25.5,26,19.1,-0.88326,0,1,1,1,0,1,1,0,1,1,0,1,1,1,1,0,1,0,0,0,0
"9179",2019-07-07 08:58:00,-1.87934,337,0,25,22,22,19,25.5,22,19,0,0,25,23.5,24.5,26,25.5,25.5,26,19,-0.68733,0,1,1,1,0,1,1,0,1,1,0,1,1,1,1,0,1,0,0,0,0
"9180",2019-07-07 08:59:00,-2.06894,330,0,25,22,22,19,25.5,22,19,0,0,25,23.5,24.5,26,25.5,25.5,26,19.1,-0.64197,0,1,1,1,0,1,1,0,1,1,0,1,1,1,1,0,1,0,0,0,0
"9181",2019-07-07 09:00:00,-2.1045,312,0,25,22,22,19,25.5,22,19,0,0,25,23.5,24.5,26,25.5,25.5,26,19.4,-0.41013,0,1,1,1,0,1,1,0,1,1,0,1,1,1,1,0,1,0,0,0,0
"9182",2019-07-07 09:01:00,-1.8874,307,0,25,22,22,19,25.5,22,19,0,0,25,23.5,24.5,26,25.5,25.5,26,19.1,-0.63063,1,1,1,1,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1
"9183",2019-07-07 09:02:00,-1.86889,296,0,25,22,22,19,25.5,22,19,0,0,25,23.5,24.5,26,25.5,25.5,26,18.9,-0.54936,1,1,1,1,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1
"9184",2019-07-07 09:03:00,-1.86385,316,0,25,22,22,19,25.5,22,19,0,0,25,23.5,24.5,26,25.5,25.5,26,19.3,-0.94563,1,1,1,1,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1
"9185",2019-07-07 09:04:00,-1.88014,326,0,25,22,22,19,25.5,22,19,0,0,25,23.5,24.5,26,25.5,25.5,26,19.1,-0.70056,1,1,1,1,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1
"9186",2019-07-07 09:05:00,-2.13077,320,0,25,22,22,19,25.5,22,19,0,0,25,23.5,24.5,26,25.5,25.5,26,19,-0.7056,1,1,1,1,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1
"9187",2019-07-07 09:06:00,-2.69031,449,0,25,22,22,19,25.5,22,19,0,0,25,23.5,24.5,25.5,25.5,25.5,26,19,-1.3734,1,1,1,1,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1
"9188",2019-07-07 09:07:00,-2.576,349,0,25,22,22,19,25.5,22,19,0,0,25,23.5,24.5,25.5,25.5,25.5,26,19.3,-0.47376,1,1,1,1,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1
"9189",2019-07-07 09:08:00,-3.03647,324,0,25,22,22,19,25.5,22,19,0,0,25,23.5,24.5,25.5,25.5,25.5,26,19.5,-0.30933,1,1,1,1,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1
"9190",2019-07-07 09:09:00,-2.62933,307,0,25,22,22,19,25.5,22,19,0,0,25,23.5,24.5,25.5,25.5,25.5,26,19.3,-0.66906,1,1,1,1,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1
"9191",2019-07-07 09:10:00,-3.05468,299,0,25,22,22,19,25.5,22,19,0,0,25,23.5,24.5,25.5,25.5,25.5,26,19.4,-0.65016,1,1,1,1,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1
"9192",2019-07-07 09:11:00,-3.24278,303,0,25,22,22,19,25.5,22,19,0,0,25,23.5,24.5,25.5,25.5,25.5,26,19.2,-0.8883,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,1
"9193",2019-07-07 09:12:00,-3.25972,282,0,25,22,22,19,25.5,22,19,0,0,25,23.5,24.5,25.5,25.5,25.5,26,18.9,-0.53109,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,1
"9194",2019-07-07 09:13:00,-3.48669,301,0,25,22,22,19,25.5,22,19,0,0,25,23.5,24.5,25.5,25.5,25.5,26,19.2,-0.65016,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,1
"9195",2019-07-07 09:14:00,-3.32375,369,0,25,22,22,19,25.5,22,19,0,0,25,23.5,24.5,25.5,25.5,25.5,26,19.3,-0.49077,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,1
"9196",2019-07-07 09:15:00,-3.28808,786,0,25,22,22,19,25.5,22,19,0,0,25,23.5,24.5,25.5,25.5,25.5,26,19.4,-1.93662,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,1
"9197",2019-07-07 09:16:00,-3.25207,763,0,25,22,22,19,25.5,22,19,0,0,25,23.5,24.5,25.5,25.5,25.5,26,19.8,-2.13696,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,1
"9198",2019-07-07 09:17:00,-2.99534,746,0,25,22,22,19,25.5,22,19,0,0,25,23.5,24.5,25.5,25.5,25.5,26,20.3,-2.00529,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,1
"9199",2019-07-07 09:18:00,-2.77857,638,0,25,22,22,19,25.5,22,19,0,0,25,23.5,24.5,25.5,25.5,25.5,26,20,-1.96119,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,1
"9200",2019-07-07 09:19:00,-2.72397,750,0,25,22,22,19,25.5,22,19,0,0,25,23.5,24.5,25.5,25.5,25.5,26,20.4,-1.9782,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,1
"9201",2019-07-07 09:20:00,-2.25407,798,0,25,22,22,19,25.5,22,19,0,0,25,23.5,24.5,25.5,25.5,25.5,26,21.4,-2.11176,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,1
"9202",2019-07-07 09:21:00,-2.34883,831,0,25,22,22,19,25.5,22,19,0,0,25,23.5,24.5,25.5,25.5,25.5,26,20.9,-2.20878,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,1
"9203",2019-07-07 09:22:00,-2.26087,858,0,25,22,22,19,25.5,22,19,0,0,25,23.5,24.5,25.5,25.5,25.5,26,21.7,-2.93706,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,1
"9204",2019-07-07 09:23:00,-2.21508,873,0,25,22,22,19,25.5,22,19,0,0,25,23.5,24.5,25.5,25.5,25.5,26,22.8,-2.98809,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,1
"9205",2019-07-07 09:24:00,-1.70468,895,0,25,22,22,19,25.5,22,19,0,0,25,23.5,24.5,25.5,25.5,25.5,26,23,-3.08889,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,1
"9206",2019-07-07 09:25:00,-1.89258,401,0,25,22,22,19,25.5,22,19,0,0,25,23.5,24.5,25.5,25.5,25.5,26,21.7,-0.82719,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,1
"9207",2019-07-07 09:26:00,-1.85005,416,0,25,22,22,19,25.5,22,19,0,0,25,23.5,24.5,25.5,25.5,25.5,26,20.9,-0.882,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,1
"9208",2019-07-07 09:27:00,-1.72532,599,0,25,22,22,19,25.5,22,19,0,0,25,23.5,24.5,25.5,25.5,25.5,26,21,-1.91583,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,1
"9209",2019-07-07 09:28:00,-1.6299,854,0,25,22,22,19,25.5,22,19,0,0,25,23.5,24.5,25.5,25.5,25.5,26,21.2,-2.55591,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,1
"9210",2019-07-07 09:29:00,-1.24388,849,0,25,22,22,19,25.5,22,19,0,0,25,23.5,24.5,25.5,25.5,25.5,26,21.4,-2.90556,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,1
"9211",2019-07-07 09:30:00,-1.26127,839,0,25,22,22,19,25.5,22,19,0,0,25,23.5,24.5,25.5,25.5,25.5,26,22,-2.83689,0,1,1,1,0,1,1,0,1,1,0,1,1,1,1,0,1,1,1,1,1
"9212",2019-07-07 09:31:00,-1.2779,831,0,25,22,22,19,25.5,22,19,0,0,25,23.5,24.5,25.5,25.5,25.5,26,21.8,-2.77389,1,1,1,1,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1
"9213",2019-07-07 09:32:00,-1.29046,829,0,25,22,22,19,25.5,22,19,0,0,25,23.5,24.5,25.5,25.5,25.5,26,21.8,-2.95092,1,1,1,1,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1
"9214",2019-07-07 09:33:00,-1.16272,482,0,25,22,22,19,25.5,22,19,0,0,25,23.5,24.5,25.5,25.5,25.5,26,23.6,-2.16594,1,1,1,1,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1
"9215",2019-07-07 09:34:00,-1.60483,873,0,25,22,22,19,25.5,22,19,0,0,25,23.5,24.5,25.5,25.5,25.5,26,23.8,-3.05802,1,1,1,1,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1
"9216",2019-07-07 09:35:00,-2.16763,890,0,25,22,22,19,25.5,22,19,0,0,25,23.5,24.5,25.5,25.5,25.5,26,22.7,-3.13803,1,1,1,1,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1
"9217",2019-07-07 09:36:00,-2.45074,920,0,25,22,22,19,25.5,22,19,0,0,25,23.5,24.5,25.5,25.5,25.5,26,22.6,-3.26592,1,1,1,1,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1
"9218",2019-07-07 09:37:00,-3.02746,922,0,25,22,22,19,25.5,22,19,0,0,25,23.5,24.5,25.5,25.5,25.5,26,21.5,-3.24009,1,1,1,1,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1
"9219",2019-07-07 09:38:00,-3.88176,868,0,25,22,22,19,25.5,22,19,0,0,25,23.5,24.5,25.5,25.5,25.5,26,21.7,-1.98387,1,1,1,1,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1
"9220",2019-07-07 09:39:00,-4.63184,569,0,25,22,22,19,25.5,22,19,0,0,25,23.5,24.5,25.5,25.5,25.5,26,22,-1.76589,1,1,1,1,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1
"9221",2019-07-07 09:40:00,-4.4159,943,0,25,22,22,19,25.5,22,19,0,0,25,23.5,24.5,25.5,25.5,25.5,26,24.4,-3.39633,0,1,1,1,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1
"9222",2019-07-07 09:41:00,-4.28068,914,0,25,22,22,19,25.5,22,19,0,0,25,23.5,24.5,25.5,25.5,25.5,26,23.7,-2.8413,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,1,0
"9223",2019-07-07 09:42:00,-4.02618,830,0,25,22,22,19,25.5,22,19,0,0,25,23.5,24.5,25.5,25.5,25.5,26,23.6,-3.2382,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,1,0
"9224",2019-07-07 09:43:00,-3.77816,911,0,25,22,22,19,25.5,22,19,0,0,25,23.5,24.5,25.5,25.5,25.5,26,25.3,-3.27789,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,1,0
"9225",2019-07-07 09:44:00,-3.54205,914,0,25,22,22,19,25.5,22,19,0,0,25,23.5,24.5,25.5,25.5,25.5,26.5,26,-3.30876,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,1,0
"9226",2019-07-07 09:45:00,-3.2853,919,0,25,22,22,19,25.5,22,19,0,0,25,23.5,24.5,25.5,25.5,25.5,26.5,27.3,-3.33459,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,1,0
"9227",2019-07-07 09:46:00,-2.7918,931,0,25,22,22,19,25.5,22,19,0,0,25,23.5,24.5,25.5,25.5,25.5,26.5,26.2,-3.31569,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,1,0
"9228",2019-07-07 09:47:00,-2.71763,783,0,25,22,22,19,25.5,22,19,0,0,25,23.5,24.5,26,25.5,25.5,26.5,23.4,-3.20859,0,1,1,1,0,0,0,0,1,1,0,0,0,1,1,0,0,0,0,1,0
"9229",2019-07-07 09:48:00,-2.57491,919,0,25,22,22,19,25.5,22,19,0,0,25,23.5,24.5,26,25.5,25.5,26.5,21.9,-3.33459,0,1,1,1,0,0,0,0,1,1,0,0,0,1,1,0,0,0,0,1,0
"9230",2019-07-07 09:49:00,-2.42852,929,0,25,22,22,19,25.5,22,19,0,0,25,23.5,24.5,26,25.5,25.5,26.5,21.2,-3.39696,0,1,1,1,0,0,0,0,1,1,0,0,0,1,1,0,0,0,0,1,0
"9231",2019-07-07 09:50:00,-2.36651,942,0,25,22,22,19,25.5,22,19,0,0,25,23.5,24.5,26,25.5,25.5,26.5,21.9,-3.45933,0,1,1,1,0,0,0,0,1,1,0,0,0,1,1,0,0,0,0,1,0
"9232",2019-07-07 09:51:00,-2.24748,955,0,25,22,22,19,25.5,22,19,0,0,25,23.5,24.5,26,25.5,25.5,26.5,22.4,-3.49146,0,1,1,1,0,0,0,0,1,1,0,0,0,1,1,0,0,0,0,1,0
"9233",2019-07-07 09:52:00,-2.12269,947,0,25,22,22,19,25.5,22,19,0,0,25,23.5,24.5,26,25.5,25.5,26.5,24,-3.44169,0,1,1,1,0,0,0,0,1,1,0,0,0,1,1,0,0,0,0,1,0
"9234",2019-07-07 09:53:00,-2.25784,989,0,25,22,22,19,25.5,22,19,0,0,25,23.5,24.5,26,25.5,25.5,26.5,25.3,-3.50343,0,1,1,1,0,0,0,0,1,1,0,0,0,1,1,0,0,0,0,1,0
"9235",2019-07-07 09:54:00,-1.83442,761,0,25,22,22,19,25.5,22,19,0,0,25,23.5,24.5,26,25.5,25.5,26.5,24.9,-2.82996,0,1,1,1,0,0,0,0,1,1,0,0,0,1,1,0,0,0,0,1,0
"9236",2019-07-07 09:55:00,-1.77468,734,0,25,22,22,19,25.5,22,19,0,0,25,23.5,24.5,26,25.5,25.5,26.5,25.7,-3.21741,0,1,1,1,0,0,0,0,1,1,0,0,0,1,1,0,0,0,0,1,0
"9237",2019-07-07 09:56:00,-1.93638,908,0,25,22,22,19,25.5,22,19,0,0,25,23.5,24.5,26,25.5,25.5,26.5,24.4,-2.51055,0,1,1,1,0,0,0,0,1,1,0,0,0,1,1,0,0,0,0,1,0
"9238",2019-07-07 09:57:00,-1.67947,1068,0,25,22,22,19,25.5,22,19,0,0,25,23.5,24.5,26,25.5,25.5,26.5,23.4,-3.95703,0,1,1,1,0,0,0,0,1,1,0,0,0,1,1,0,0,0,0,1,0
"9239",2019-07-07 09:58:00,-1.63558,863,0,25,22,22,19,25.5,22,19,0,0,25,23.5,24.5,26,25.5,25.5,26.5,22.7,-3.10149,0,1,1,1,0,0,0,0,1,1,0,0,0,1,1,0,0,0,0,1,0
"9240",2019-07-07 09:59:00,-1.62277,760,0,25,22,22,19,25.5,22,19,0,0,25,23.5,24.5,26,25.5,25.5,26.5,23,-2.9106,0,1,1,1,0,0,0,0,1,1,0,0,0,1,1,0,0,0,0,1,0
"9241",2019-07-07 10:00:00,-1.73204,558,0,25,22,22,19,25.5,22,19,0,0,25,23.5,24.5,26,25.5,25.5,26.5,21.9,-1.95426,1,1,1,1,0,0,0,1,1,1,0,0,1,1,1,0,0,1,1,1,1
"9242",2019-07-07 10:01:00,-1.60948,442,0,25,22,22,19,25.5,22,19,0,0,25,23.5,24.5,26,25.5,25.5,26.5,23.3,-1.50696,1,1,1,1,0,0,0,1,1,1,0,0,1,1,1,0,0,1,1,1,1
"9243",2019-07-07 10:02:00,-1.62605,433,0,25,22,22,19,25.5,22,19,0,0,25,23.5,24.5,26,25.5,25.5,26.5,23.7,-1.47483,1,1,1,1,0,0,0,1,1,1,0,0,1,1,1,0,0,1,1,1,1
"9244",2019-07-07 10:03:00,-1.62174,657,0,25,22,22,19,25.5,22,19,0,0,25,23.5,24.5,26,25.5,25.5,26.5,23.7,-1.53279,1,1,1,1,0,0,0,1,1,1,0,0,1,1,1,0,0,1,1,1,1
"9245",2019-07-07 10:04:00,-1.83318,1022,0,25,22,22,19,25.5,22,19,0,0,25,23.5,24.5,26,25.5,25.5,26.5,23.5,-2.1672,1,1,1,1,0,0,0,1,1,1,0,0,1,1,1,0,0,1,1,1,1
"9246",2019-07-07 10:05:00,-1.85629,1024,0,25,22,22,19,25.5,22,19,0,0,25,23.5,24.5,26,25.5,25.5,26.5,23.4,-3.25269,1,1,1,1,0,0,0,1,1,1,0,0,1,1,1,0,0,1,1,1,1
"9247",2019-07-07 10:06:00,-2.11627,1016,0,25,22,22,19,25.5,22,19,0,0,25,23.5,24.5,26,25.5,25.5,26.5,24.5,-3.61935,1,1,1,1,0,0,0,1,1,1,0,0,1,1,1,0,0,1,1,1,1
"9248",2019-07-07 10:07:00,-2.52996,980,0,25,22,22,19,25.5,22,19,0,0,25,23.5,25,26,25.5,25.5,26.5,23.8,-3.80331,1,1,1,1,0,0,0,1,1,1,0,0,1,1,1,0,0,1,1,1,1
"9249",2019-07-07 10:08:00,-2.64089,981,0,25,22,22,19,25.5,22,19,0,0,25,23.5,25,26,25.5,25.5,26.5,23,-3.78756,1,1,1,1,0,0,0,1,1,1,0,0,1,1,1,0,0,1,1,1,1
"9250",2019-07-07 10:09:00,-2.85066,997,0,25,22,22,19,25.5,22,19,0,0,25,23.5,25,26,25.5,25.5,26.5,24.5,-2.1168,1,1,1,1,0,0,0,1,1,1,0,0,1,1,1,0,0,1,1,1,1
"9251",2019-07-07 10:10:00,-3.03027,961,0,25,22,22,19,25.5,22,19,0,0,25,23.5,25,26,25.5,25.5,26.5,25.4,-3.65589,0,1,1,1,0,0,0,1,1,1,0,0,0,1,1,0,0,0,0,0,0
"9252",2019-07-07 10:11:00,-2.66014,955,0,25,22,22,19,25.5,22,19,0,0,25,23.5,25,26,25.5,25.5,26.5,25.8,-3.64707,0,1,1,1,0,0,0,1,1,1,0,0,0,1,1,0,0,0,0,0,0
"9253",2019-07-07 10:12:00,-3.15282,952,0,25,22,22,19,25.5,22,19,0,0,25,23.5,25,26,25.5,25.5,26.5,26,-3.65652,0,1,1,1,0,0,0,1,1,1,0,0,0,1,1,0,0,0,0,0,0
"9254",2019-07-07 10:13:00,-3.89494,960,0,25,22,22,19,25.5,22,19,0,0,25,23.5,25,26,25.5,25.5,26.5,26.6,-3.68676,0,1,1,1,0,0,0,1,1,1,0,0,0,1,1,0,0,0,0,0,0
"9255",2019-07-07 10:14:00,-3.11158,985,0,25,22,22,19,25.5,22,19,0,0,25,23.5,25,26,25.5,25.5,26.5,26.9,-3.76866,0,1,1,1,0,0,0,1,1,1,0,0,0,1,1,0,0,0,0,0,0
"9256",2019-07-07 10:15:00,-2.90384,1006,0,25,22,22,19,25.5,22,19,0,0,25,23.5,25,26,25.5,25.5,26.5,25.7,-3.85056,0,1,1,1,0,0,0,1,1,1,0,0,0,1,1,0,0,0,0,0,0
"9257",2019-07-07 10:16:00,-2.77156,1034,0,25,22,22,19,25.5,22,19,0,0,25,23.5,25,26,25.5,25.5,26.5,24.2,-3.98223,0,1,1,1,0,0,0,1,1,1,0,0,0,1,1,0,0,0,0,0,0
"9258",2019-07-07 10:17:00,-2.51858,1053,0,25,22,22,19,25.5,22,19,0,0,25,23.5,25,26,25.5,25.5,26.5,22.3,-4.08303,0,1,1,1,0,1,1,1,1,1,0,1,0,1,1,0,1,0,0,0,0
"9259",2019-07-07 10:18:00,-2.18321,707,0,25,22,22,19,25.5,22,19,0,0,25.5,23.5,25,26,25.5,25.5,26.5,22,-1.86039,0,1,1,1,0,1,1,1,1,1,0,1,0,1,1,0,1,0,0,0,0
"9260",2019-07-07 10:19:00,-1.94311,1057,0,25,22,22,19,25.5,22,19,0,0,25.5,23.5,25,26,25.5,25.5,26.5,22.2,-4.19076,0,1,1,1,0,1,1,1,1,1,0,1,0,1,1,0,1,0,0,0,0
"9261",2019-07-07 10:20:00,-1.72147,1016,0,25,22,22,19,25.5,22,19,0,0,25.5,23.5,25,26,25.5,25.5,26.5,22.1,-2.7657,0,1,1,1,0,1,1,1,1,1,0,1,0,1,1,0,1,0,0,0,0
"9262",2019-07-07 10:21:00,-1.70633,521,0,25,22,22,19,25.5,22,19,0,0,25.5,23.5,25,26,25.5,25.5,26.5,22.8,-1.52523,0,1,1,1,0,1,1,1,1,1,0,1,0,1,1,0,1,0,0,0,0
"9263",2019-07-07 10:22:00,-1.87987,531,0,25,22,22,19,25.5,22,19,0,0,25.5,23.5,25,26,25.5,25.5,26.5,22.4,-2.09223,0,1,1,1,0,1,1,1,1,1,0,1,0,1,1,0,1,0,0,0,0
"9264",2019-07-07 10:23:00,-1.83001,704,0,25,22,22,19,25.5,22,19,0,0,25.5,23.5,25,26,25.5,25.5,26.5,22.6,-2.57733,0,1,1,1,0,1,1,1,1,1,0,1,0,1,1,0,1,0,0,0,0
"9265",2019-07-07 10:24:00,-1.91703,602,0,25,22,22,19,25.5,22,19,0,0,25.5,23.5,25,26,25.5,25.5,26.5,22.6,-2.2995,0,1,1,1,0,1,1,1,1,1,0,1,0,1,1,0,0,0,0,0,0
"9266",2019-07-07 10:25:00,-2.08146,471,0,25,22,22,19,25.5,22,19,0,0,25.5,23.5,25,26,25.5,25.5,26.5,21.6,-1.67706,0,1,1,1,0,1,1,1,1,1,0,1,0,1,1,0,0,0,0,0,0
"9267",2019-07-07 10:26:00,-1.8903,454,0,25,22,22,19,25.5,22,19,0,0,25.5,23.5,25,26,25.5,25.5,26.5,21.3,-1.6443,0,1,1,1,0,1,1,1,1,1,0,1,0,1,1,0,0,0,0,0,0
"9268",2019-07-07 10:27:00,-2.08967,461,0,25,22,22,19,25.5,22,19,0,0,25.5,23.5,25,26,25.5,25.5,26.5,22.2,-1.65753,0,1,1,1,0,1,1,1,1,1,0,1,0,1,1,0,0,0,0,0,0
"9269",2019-07-07 10:28:00,-2.28646,464,0,25,22,22,19,25.5,22,19,0,0,25.5,23.5,25,26,25.5,25.5,26.5,22.7,-1.63863,0,1,1,1,0,1,1,1,1,1,0,1,0,1,1,0,0,0,0,0,0
"9270",2019-07-07 10:29:00,-2.31943,492,0,25,22,22,19,25.5,22,19,0,0,25.5,23.5,25,26,25.5,25.5,26.5,22.3,-1.8144,0,1,1,1,0,1,1,1,1,1,0,1,0,1,1,0,0,0,0,0,0
"9271",2019-07-07 10:30:00,-2.27799,519,0,25,22,22,19,25.5,22,19,0,0,25.5,23.5,25,26,25.5,25.5,26.5,23.1,-1.93473,1,1,1,1,0,1,1,1,1,1,0,1,1,1,1,0,0,1,1,1,1
"9272",2019-07-07 10:31:00,-2.5064,615,0,25,22,22,19,25.5,22,19,0,0,25,23.5,25,26,25.5,25.5,26.5,22.3,-2.52819,1,1,1,1,0,1,1,1,1,1,0,1,1,1,1,0,0,1,1,1,1
"9273",2019-07-07 10:32:00,-2.26591,640,0,25,22,22,19,25.5,22,19,0,0,25,23.5,25,26,25.5,25.5,26.5,22.9,-2.4885,1,1,1,1,0,1,1,1,1,1,0,1,1,1,1,0,0,1,1,1,1
"9274",2019-07-07 10:33:00,-1.7927,592,0,25,22,22,19,25.5,22,19,0,0,25,23.5,25,26,25.5,25.5,26.5,23.4,-2.00529,1,1,1,1,0,1,1,1,1,1,0,1,1,1,1,0,0,1,1,1,1
"9275",2019-07-07 10:34:00,-2.67606,485,0,25,22,22,19,25.5,22,19,0,0,25,23.5,25,26,25.5,25.5,26.5,23.8,-1.80999,1,1,1,1,0,1,1,1,1,1,0,1,1,1,1,0,0,1,1,1,1
"9276",2019-07-07 10:35:00,-2.55468,476,0,25,22,22,19,25.5,22,19,0,0,25,23.5,25,26,25.5,25.5,26.5,22.9,-1.70856,1,1,1,1,0,1,1,1,1,1,0,1,1,1,1,0,0,1,1,1,1
"9277",2019-07-07 10:36:00,-2.96754,472,0,25,22,22,19,25.5,22,19,0,0,25,23.5,25,26,25.5,25.5,26.5,21.9,-1.73313,1,1,1,1,0,1,1,1,1,1,0,1,1,1,1,0,0,1,1,1,1
"9278",2019-07-07 10:37:00,-2.84758,559,0,25,22,22,19,25.5,22,19,0,0,25,23.5,25,26,25.5,25.5,26.5,21.6,-2.709,1,1,1,1,0,1,1,1,1,1,0,1,1,1,1,0,0,1,1,1,1
"9279",2019-07-07 10:38:00,-3.0573,746,0,25,22,22,19,25.5,22,19,0,0,25,23.5,25,26,25.5,25.5,26.5,21.9,-3.03093,1,1,1,1,0,1,1,1,1,1,0,1,1,1,1,0,0,1,1,1,1
"9280",2019-07-07 10:39:00,-3.22922,1012,0,25,22,22,19,25.5,22,19,0,0,25,23.5,25,26,25.5,25.5,26.5,22.1,-2.51937,1,1,1,1,0,1,1,1,1,1,0,1,1,1,1,0,0,1,1,1,1
"9281",2019-07-07 10:40:00,-3.00853,740,0,25,22,22,19,25.5,22,19,0,0,25.5,23.5,25,26,25.5,26,26.5,22.5,-3.03597,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,0,0,0,0,1
"9282",2019-07-07 10:41:00,-3.35482,1048,0,25,22,22,19,25.5,22,19,0,0,25.5,23.5,25,26,25.5,26,26.5,22.3,-4.0635,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,0,0,0,0,1
"9283",2019-07-07 10:42:00,-3.39428,871,0,25,22,22,19,25.5,22,19,0,0,25.5,23.5,25,26,25.5,26,26.5,22.3,-2.9862,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,0,0,0,0,1
"9284",2019-07-07 10:43:00,-3.30324,904,0,25,22,22,19,25.5,22,19,0,0,25.5,23.5,25,26,25.5,26,26.5,22.5,-3.96207,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,0,0,0,0,1
"9285",2019-07-07 10:44:00,-3.33704,989,0,25,22,22,19,25.5,22,19,0,0,25.5,23.5,25,26,25.5,26,26.5,22.5,-2.83059,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,0,0,0,0,1
"9286",2019-07-07 10:45:00,-3.26248,657,0,25,22,22,19,25.5,22,19,0,0,25.5,23.5,25,26,25.5,26,26.5,23.3,-2.19366,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,0,0,0,0,1
"9287",2019-07-07 10:46:00,-3.2342,489,0,25,22,22,19,25.5,22,19,0,0,25.5,23.5,25,26,25.5,26,26.5,23.8,-1.7451,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,0,0,0,0,1
"9288",2019-07-07 10:47:00,-3.04096,456,0,25,22,22,19,25.5,22,19,0,0,25.5,23.5,25,26,25.5,26,26.5,23.5,-1.6065,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,0,0,0,0,1
"9289",2019-07-07 10:48:00,-2.76261,442,0,25,22,22,19,25.5,22,19,0,0,25.5,23.5,25,26,25.5,26,26.5,23.3,-1.55043,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,0,0,0,0,1
"9290",2019-07-07 10:49:00,-2.62206,444,0,25,22,22,19,25.5,22,19,0,0,25.5,23.5,25,26,25.5,26,26.5,23.1,-1.58256,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,0,0,0,0,1
"9291",2019-07-07 10:50:00,-2.56031,454,0,25,22,22,19,25.5,22,19,0,0,25.5,23.5,25,26,25.5,26,26.5,23.8,-1.6317,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,0,0,0,0,1
"9292",2019-07-07 10:51:00,-2.40081,449,0,25,22,22,19,25.5,22,19,0,0,25.5,23.5,25,26,25.5,26,26.5,22.8,-1.59516,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,0,0,0,0,1
"9293",2019-07-07 10:52:00,-2.29505,444,0,25,22,22,19,25.5,22,19,0,0,25.5,23.5,25,26,25.5,26,26.5,22.4,-1.58256,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,0,0,0,0,1
"9294",2019-07-07 10:53:00,-1.85,465,0,25,22,22,19,25.5,22,19,0,0,25.5,23.5,25,26,25.5,26,26.5,22.3,-1.70793,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,0,0,0,0,1
"9295",2019-07-07 10:54:00,-1.9946,507,0,25,22,22,19,25.5,22,19,0,0,25.5,23.5,25,26,25.5,26,26.5,22.6,-1.91898,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,1
"9296",2019-07-07 10:55:00,-2.1268,569,0,25,22,22,19,25.5,22,19,0,0,25.5,23.5,25,26,25.5,26,26.5,22.8,-2.22453,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,1
"9297",2019-07-07 10:56:00,-2.05773,624,0,25,22,22,19,25.5,22,19,0,0,25.5,23.5,25,26,25.5,26,26.5,22.5,-2.48472,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,1
"9298",2019-07-07 10:57:00,-2.05338,647,0,25,22,22,19,25.5,22,19,0,0,25.5,23.5,25,26,25.5,26,26.5,22.7,-2.86335,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,1
"9299",2019-07-07 10:58:00,-1.71916,641,0,25,22,22,19,25.5,22,19,0,0,25.5,24,25,26,25.5,26,26.5,22.7,-2.53953,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,1
"9300",2019-07-07 10:59:00,-2.06565,751,0,25,22,22,19,25.5,22,19,0,0,25.5,24,25,26,25.5,26,26.5,23.7,-3.1059,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,1
"9301",2019-07-07 11:00:00,-1.79156,665,0,25,22,22,19,25.5,22,19,0,0,25.5,24,25,26,25.5,26,27,23.1,-2.58426,1,1,1,1,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1
"9302",2019-07-07 11:01:00,-1.62259,612,0,25,22,22,19,25.5,22,19,0,0,25.5,24,25,26,26,26,27,22.5,-2.30706,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"9303",2019-07-07 11:02:00,-1.60193,587,0,25,22,22,19,25.5,22,19,0,0,25.5,24,25,26,26,26,27,22.7,-2.20311,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"9304",2019-07-07 11:03:00,-1.45477,602,0,25,22,22,19,25.5,22,19,0,0,25.5,24,25,26,26,26,27,23,-2.28186,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"9305",2019-07-07 11:04:00,-1.71251,628,0,25,22,22,19,25.5,22,19,0,0,25.5,24,25,26,26,26,27,22.4,-2.41416,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"9306",2019-07-07 11:05:00,-1.72062,658,0,25,22,22,19,25.5,22,19,0,0,25.5,24,25,26,26,26,27,22.7,-2.6082,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"9307",2019-07-07 11:06:00,-2.03748,678,0,25,22,22,19,25.5,22,19,0,0,25.5,24,25,26,26,26,27,22.9,-2.78586,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"9308",2019-07-07 11:07:00,-2.76758,732,0,25,22,22,19,25.5,22,19,0,0,25.5,24,25,26,26,26,27,23.8,-2.9988,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"9309",2019-07-07 11:08:00,-2.94346,655,0,25,22,22,19,25.5,22,19,0,0,25.5,24,25,26,26,26,27,23.7,-2.4759,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"9310",2019-07-07 11:09:00,-3.12552,626,0,25,22,22,19,25.5,22,19,0,0,25.5,24,25,26,26,26,27,24.1,-2.41353,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"9311",2019-07-07 11:10:00,-3.69675,670,0,25,22,22,19,25.5,22,19,0,0,25.5,24,25,26,26,26,27,24.2,-2.457,0,1,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,0,0,1,0
"9312",2019-07-07 11:11:00,-4.72444,625,0,25,22,22,19,25.5,22,19,0,0,25.5,24,25,26,26,26,27,23.7,-2.46456,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,1,1,0,0,1,0
"9313",2019-07-07 11:12:00,-5.3083,583,0,25,22,22,19,25.5,22,19,0,0,25.5,24,25,26,26,26,27,23.7,-2.13696,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,1,1,0,0,1,0
"9314",2019-07-07 11:13:00,-5.07534,606,0,25,22,22,19,25.5,22,19,0,0,25.5,24,25,26,26,26,27,22.9,-1.92276,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,1,1,0,0,1,0
"9315",2019-07-07 11:14:00,-4.56013,476,0,25,22,22,19,25.5,22,19,0,0,25.5,24,25,26,26,26,27,22.8,-1.75833,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,1,1,0,0,1,0
"9316",2019-07-07 11:15:00,-4.18339,550,0,25,22,22,19,25.5,22,19,0,0,25.5,24,25,26,26,26,27,23.2,-2.01222,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,1,1,0,0,1,0
"9317",2019-07-07 11:16:00,-3.63923,515,0,25,22,22,19,25.5,22,19,0,0,25.5,24,25,26,26,26,27,22.4,-1.91709,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,1,1,0,0,1,0
"9318",2019-07-07 11:17:00,-3.30443,537,0,25,22,22,19,25.5,22,19,0,0,25.5,24,25,26,26,26,27,22.3,-2.84256,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,1,1,0,0,1,0
"9319",2019-07-07 11:18:00,-2.87097,495,0,25,22,22,19,25.5,22,19,0,0,25.5,24,25,26,26,26,27,22.8,-1.89819,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,1,1,0,0,1,0
"9320",2019-07-07 11:19:00,-2.74028,521,0,25,22,22,19,25.5,22,19,0,0,25.5,24,25,26,26,26,27,22.6,-2.40975,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,1,1,0,0,1,0
"9321",2019-07-07 11:20:00,-2.5325,1049,0,25,22,22,19,25.5,22,19,0,0,25.5,24,25,26,26,26,27,22.6,-3.0303,0,1,1,1,0,0,0,0,1,1,0,0,0,1,1,0,0,0,0,1,0
"9322",2019-07-07 11:21:00,-2.46165,1247,0,25,22,22,19,25.5,22,19,0,0,25.5,24,25,26,26,26,27,22.6,-5.35437,0,1,1,1,0,0,0,0,1,1,0,0,0,1,1,0,0,0,0,1,0
"9323",2019-07-07 11:22:00,-2.65579,1225,0,25,22,22,19,25.5,22,19,0,0,25.5,24,25,26,26,26,27,23,-5.6574,0,1,1,1,0,0,0,0,1,1,0,0,0,1,1,0,0,0,0,1,0
"9324",2019-07-07 11:23:00,-2.09003,821,0,25,22,22,19,25.5,22,19,0,0,25.5,24,25,26,26,26,27,23.1,-4.85793,0,1,1,1,0,0,0,0,1,1,0,0,0,1,1,0,0,0,0,1,0
"9325",2019-07-07 11:24:00,-2.18851,701,0,25,22,22,19,25.5,22,19,0,0,25.5,24,25,26,26,26,27,23.6,-2.37573,0,1,1,1,0,0,0,0,1,1,0,0,0,1,1,0,0,0,0,1,0
"9326",2019-07-07 11:25:00,-2.19226,815,0,25,22,22,19,25.5,22,19,0,0,25.5,24,25,26,26,26,27,22.8,-4.03389,0,1,1,1,0,0,0,0,1,1,0,0,0,1,1,0,0,0,0,1,0
"9327",2019-07-07 11:26:00,-2.04547,978,0,25,22,22,19,25.5,22,19,0,0,25.5,24,25,26,26,26,27,22.5,-3.7611,0,1,1,1,0,0,0,0,1,1,0,0,0,1,1,0,0,0,0,1,0
"9328",2019-07-07 11:27:00,-2.09833,527,0,25,22,22,19,25.5,22,19,0,0,25.5,24,25,26,26,26,27,22.8,-1.89126,0,1,1,1,0,0,0,0,1,1,0,0,0,1,1,0,0,0,0,1,0
"9329",2019-07-07 11:28:00,-1.86557,469,0,25,22,22,19,25.5,22,19,0,0,25.5,24,25,26,26,26,27,23.2,-1.85913,0,1,1,1,0,0,0,0,1,1,0,0,0,1,1,0,0,0,0,1,0
"9330",2019-07-07 11:29:00,-1.76274,449,0,25,22,22,19,25.5,22,19,0,0,25.5,24,25,26,26,26,27,22.9,-1.63296,0,1,1,1,0,0,0,0,1,1,0,0,0,1,1,0,0,0,0,1,0
"9331",2019-07-07 11:30:00,-1.74304,435,0,25,22,22,19,25.5,22,19,0,0,25.5,24,25,26,26,26,27,22.6,-1.60083,1,1,1,1,0,0,0,1,1,1,0,0,1,1,1,0,0,1,1,1,1
"9332",2019-07-07 11:31:00,-1.75061,1064,0,25,22,22,19,25.5,22,19,0,0,25.5,24,25,26,26,26,27,22.7,-4.1076,1,1,1,1,0,0,0,1,1,1,0,0,1,1,1,0,0,1,1,1,1
"9333",2019-07-07 11:32:00,-1.68534,1184,0,25,22,22,19,25.5,22,19,0,0,25.5,24,25,26,26,26,27,22.8,-3.80394,1,1,1,1,0,0,0,1,1,1,0,0,1,1,1,0,0,1,1,1,1
"9334",2019-07-07 11:33:00,-1.55213,521,0,25,22,22,19,25.5,22,19,0,0,25.5,24,25,26,26,26,27,23.6,-1.83456,1,1,1,1,0,0,0,1,1,1,0,0,1,1,1,0,0,1,1,1,1
"9335",2019-07-07 11:34:00,-1.86033,401,0,25,22,22,19,25.5,22,19,0,0,25.5,24,25,26,26,26,27,24.3,-1.11006,1,1,1,1,0,0,0,1,1,1,0,0,1,1,1,0,0,1,1,1,1
"9336",2019-07-07 11:35:00,-1.93027,412,0,25,22,22,19,25.5,22,19,0,0,25.5,24,25,26,26,26,27,23.4,-1.41309,1,1,1,1,0,0,0,1,1,1,0,0,1,1,1,0,0,1,1,1,1
"9337",2019-07-07 11:36:00,-2.43998,617,0,25,22,22,19,25.5,22,19,0,0,25.5,24,25,26,26,26,27,23.1,-1.9971,1,1,1,1,0,0,0,1,1,1,0,0,1,1,1,0,0,1,1,1,1
"9338",2019-07-07 11:37:00,-2.70979,736,0,25,22,22,19,25.5,22,19,0,0,25.5,24,25,26,26,26,27,24,-2.9169,1,1,1,1,0,0,0,1,1,1,0,0,1,1,1,0,0,1,1,1,1
"9339",2019-07-07 11:38:00,-3.10909,705,0,25,22,22,19,25.5,22,19,0,0,25.5,24,25.5,26,26,26,27,23.2,-2.57859,1,1,1,1,0,0,0,1,1,1,0,0,1,1,1,0,0,1,1,1,1
"9340",2019-07-07 11:39:00,-3.32209,506,0,25,22,22,19,25.5,22,19,0,0,25.5,24,25.5,26,26,26,27,23.1,-1.67769,1,1,1,1,0,0,0,1,1,1,0,0,1,1,1,0,0,1,1,1,1
"9341",2019-07-07 11:40:00,-3.03996,425,0,25,22,22,19,25.5,22,19,0,0,25.5,24,25.5,26,26,26,27,22.8,-1.12896,0,1,1,1,0,0,0,1,1,1,0,0,0,1,1,1,0,0,0,0,0
"9342",2019-07-07 11:41:00,-3.43896,475,0,25,22,22,19,25.5,22,19,0,0,25.5,24,25.5,26,26,26,27,22.7,-1.82259,0,1,1,1,0,0,0,1,1,1,0,0,0,1,1,0,0,0,0,0,0
"9343",2019-07-07 11:42:00,-3.29604,541,0,25,22,22,19,25.5,22,19,0,0,25.5,24,25.5,26,26,26,27,23.4,-2.06136,0,1,1,1,0,0,0,1,1,1,0,0,0,1,1,0,0,0,0,0,0
"9344",2019-07-07 11:43:00,-3.40301,552,0,25,22,22,19,25.5,22,19,0,0,25.5,24,25.5,26,26,26,27,23.4,-2.09286,0,1,1,1,0,0,0,1,1,1,0,0,0,1,1,0,0,0,0,0,0
"9345",2019-07-07 11:44:00,-3.36678,548,0,25,22,22,19,25.5,22,19,0,0,25.5,24,25.5,26,26,26,27,23.6,-2.06073,0,1,1,1,0,0,0,1,1,1,0,0,0,1,1,0,0,0,0,0,0
"9346",2019-07-07 11:45:00,-3.2793,551,0,25,22,22,19,25.5,22,19,0,0,25.5,24,25.5,26,26,26,27,23.3,-2.05506,0,1,1,1,0,0,0,1,1,1,0,0,0,1,1,0,0,0,0,0,0
"9347",2019-07-07 11:46:00,-2.87292,547,0,25,22,22,19,25.5,22,19,0,0,25.5,24,25.5,26,26,26,27,23,-2.00529,0,1,1,1,0,0,0,1,1,1,0,0,0,1,1,0,0,0,0,0,0
"9348",2019-07-07 11:47:00,-2.32909,491,0,25,22,22,19,25.5,22,19,0,0,25.5,24,25.5,26,26,26,27,23.2,-1.77849,0,1,1,1,0,0,0,1,1,1,0,0,0,1,1,0,0,0,0,0,0
"9349",2019-07-07 11:48:00,-2.33509,482,0,25,22,22,19,25.5,22,19,0,0,25.5,24,25.5,26,26,26,27,23.2,-1.7514,0,1,1,1,0,0,0,1,1,1,0,0,0,1,1,0,0,0,0,0,0
"9350",2019-07-07 11:49:00,-2.07357,473,0,25,22,22,19,25.5,22,19,0,0,25.5,24,25.5,26,26,26,27,22.6,-1.70163,0,1,1,1,0,0,0,1,1,1,0,0,0,1,1,0,0,0,0,0,0
"9351",2019-07-07 11:50:00,-1.92602,528,0,25,22,22,19,25.5,22,19,0,0,25.5,24,25.5,26,26,26,27,22.7,-1.91583,0,1,1,1,1,1,1,1,1,1,0,1,0,1,1,0,1,0,0,0,0
"9352",2019-07-07 11:51:00,-1.81425,517,0,25,22,22,19,25.5,22,19,0,0,25.5,24,25.5,26,26,26,27,22.8,-1.90323,0,1,1,1,1,1,1,1,1,1,0,1,0,1,1,0,1,0,0,0,0
"9353",2019-07-07 11:52:00,-1.70896,522,0,25,22,22,19,25.5,22,19,0,0,25.5,24,25.5,26,26,26,27,23.3,-1.94103,0,1,1,1,1,1,1,1,1,1,0,1,0,1,1,0,1,0,0,0,0
"9354",2019-07-07 11:53:00,-1.41149,557,0,25,22,22,19,25.5,22,19,0,0,25.5,24,25.5,26,26,26,27,23.6,-2.09979,0,1,1,1,1,1,1,1,1,1,0,1,0,1,1,0,1,0,0,0,0
"9355",2019-07-07 11:54:00,-1.64584,576,0,25,22,22,19,25.5,22,19,0,0,25.5,24,25.5,26,26,26,27,23.5,-2.42739,0,1,1,1,1,1,1,1,1,1,0,1,0,1,1,0,1,0,0,0,0
"9356",2019-07-07 11:55:00,-1.7113,571,0,25,22,22,19,25.5,22,19,0,0,25.5,24,25.5,26,26,26,27,24,-2.16279,0,1,1,1,1,1,1,1,1,1,0,1,0,1,1,0,1,0,0,0,0
"9357",2019-07-07 11:56:00,-1.75057,553,0,25,22,22,19,25.5,22,19,0,0,25.5,24,25.5,26,26,26,27,24.2,-2.08782,0,1,1,1,1,1,1,1,1,1,0,1,0,1,1,0,1,0,0,0,0
"9358",2019-07-07 11:57:00,-2.12281,676,0,25,22,22,19,25.5,22,19,0,0,25.5,24,25.5,26,26,26,27,24.2,-5.36949,0,1,1,1,1,1,1,1,1,1,0,1,0,1,1,0,1,0,0,0,0
"9359",2019-07-07 11:58:00,-2.04676,716,0,25,22,22,19,25.5,22,19,0,0,25.5,24,25.5,26,26,26,27,24.3,-4.8636,0,1,1,1,1,1,1,1,1,1,0,1,0,1,1,0,0,0,0,0,0
"9360",2019-07-07 11:59:00,-2.40941,537,0,25,22,22,19,25.5,22,19,0,0,25.5,24,25.5,26,26,26,27,25.2,-2.1294,0,1,1,1,1,1,1,1,1,1,0,1,0,1,1,0,0,0,0,0,0
"9361",2019-07-07 12:00:00,-2.87122,NA,0,25,22,22,19,25.5,22,19,0,0,25.5,24,25.5,26,26,26,27,24.7,-3.17205,1,1,1,1,1,1,1,1,1,1,0,1,1,1,1,0,0,1,1,1,1
"9362",2019-07-07 12:01:00,-2.49543,1082,0,25,22,22,19,25.5,22,19,0,0,25.5,24,25.5,26,26,26,27,25.1,-3.71889,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,0,1,1,1,1
"9363",2019-07-07 12:02:00,-2.48108,1214,0,25,22,22,19,25.5,22,19,0,0,25.5,24,25.5,26,26,26,27,25.2,-5.97177,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,0,1,1,1,1
"9364",2019-07-07 12:03:00,-2.75013,NA,0,25,22,22,19,25.5,22,19,0,0,25.5,24,25.5,26,26,26,27,24.3,-5.72166,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,0,1,1,1,1
"9365",2019-07-07 12:04:00,-2.73832,NA,0,25,22,22,19,25.5,22,19,0,0,25.5,24,25.5,26,26,26,27,23.7,-5.67189,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,0,1,1,1,1
"9366",2019-07-07 12:05:00,-2.88971,NA,0,25,22,22,19,25.5,22,19,0,0,25.5,24,25.5,26,26,26,27,24.2,-5.68449,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,0,1,1,1,1
"9367",2019-07-07 12:06:00,-3.28047,1165,0,25,22,22,19,25.5,22,19,0,0,25.5,24,25.5,26,26,26,27,24,-4.78989,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,0,1,1,1,1
"9368",2019-07-07 12:07:00,-3.43115,511,0,25,22,22,19,25.5,22,19,0,0,25.5,24,25.5,26,26,26,27,23.6,-1.79046,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,0,1,1,1,1
"9369",2019-07-07 12:08:00,-3.62662,622,0,25,22,22,19,25.5,22,19,0,0,25.5,24,25.5,26,26,26,27,23.6,-4.14477,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,0,1,1,1,1
"9370",2019-07-07 12:09:00,-3.73406,NA,0,25,22,22,19,25.5,22,19,0,0,25.5,24,25.5,26,26,26,27,23.8,-5.78529,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,0,1,1,1,1
"9371",2019-07-07 12:10:00,-3.76302,NA,0,25,22,22,19,25.5,22,19,0,0,25.5,24,25.5,26,26,26,27,23.8,-3.42909,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,0,1,1,1,1
"9372",2019-07-07 12:11:00,-3.70715,NA,0,25,22,22,19,25.5,22,19,0,0,25.5,24,25.5,26,26,26,27,23.9,-5.68386,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,0,1,1,1,1
"9373",2019-07-07 12:12:00,-3.73526,1159,0,25,22,22,19,25.5,22,19,0,0,25.5,24,25.5,26,26,26,27,23.7,-2.05569,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,0,1,1,1,1
"9374",2019-07-07 12:13:00,-3.26882,658,0,25,22,22,19,25.5,22,19,0,0,25.5,24,25.5,26,26,26,27,24,-2.45889,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,0,1,1,1,1
"9375",2019-07-07 12:14:00,-4.15711,526,0,25,22,22,19,25.5,22,19,0,0,25.5,24,25.5,26,26,26,27,23.4,-1.701,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,0,1,1,1,1
"9376",2019-07-07 12:15:00,-3.65659,832,0,25,22,22,19,25.5,22,19,0,0,25.5,24,25.5,26,26,26,27,23,-4.13469,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,0,1,1,1,1
"9377",2019-07-07 12:16:00,-3.63722,NA,0,25,22,22,19,25.5,22,19,0,0,25.5,24,25.5,26,26,26,27,23.1,-5.42619,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,0,1,1,1,1
"9378",2019-07-07 12:17:00,-3.62563,NA,0,25,22,22,19,25.5,22,19,0,0,25.5,24,25.5,26,26,26,27,23.1,-5.51187,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,0,1,1,1,1
"9379",2019-07-07 12:18:00,-3.33792,NA,0,25,22,22,19,25.5,22,19,0,0,25.5,24,25.5,26,26,26,27,23,-5.48919,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,0,1,1,1,1
"9380",2019-07-07 12:19:00,-3.57197,NA,0,25,22,22,19,25.5,22,19,0,0,25.5,24,25.5,26,26,26,27,23.1,-5.48415,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,0,1,1,1,1
"9381",2019-07-07 12:20:00,-3.24921,NA,0,25,22,22,19,25.5,22,19,0,0,25.5,24,25.5,26,26,26,27,23.1,-5.50872,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,0,1,1,1,1
"9382",2019-07-07 12:21:00,-3.41793,NA,0,25,22,22,19,25.5,22,19,0,0,25.5,24,25.5,26,26,26,27,23.1,-5.48982,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,0,1,1,1,1
"9383",2019-07-07 12:22:00,-3.3902,NA,0,25,22,22,19,25.5,22,19,0,0,25.5,24,25.5,26,26,26,27,23.1,-5.47029,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,0,1,1,1,1
"9384",2019-07-07 12:23:00,-3.26101,NA,0,25,22,22,19,25.5,22,19,0,0,25.5,24,25.5,26,26,26,27,23.4,-5.39406,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,0,1,1,1,1
"9385",2019-07-07 12:24:00,-3.27236,NA,0,25,22,22,19,25.5,22,19,0,0,25.5,24,25.5,26,26,26,27,23.4,-5.38146,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,0,1,1,1,1
"9386",2019-07-07 12:25:00,-3.17416,NA,0,25,22,22,19,25.5,22,19,0,0,25.5,24,25.5,26,26,26,27,23.8,-5.39469,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,0,1,1,1,1
"9387",2019-07-07 12:26:00,-3.22849,NA,0,25,22,22,19,25.5,22,19,0,0,25.5,24,25.5,26,26,26,27,24.2,-5.41548,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,0,1,1,1,1
"9388",2019-07-07 12:27:00,-3.22104,NA,0,25,22,22,19,25.5,22,19,0,0,25.5,24,25.5,26,26,26,27,24.1,-5.43123,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,0,1,1,1,1
"9389",2019-07-07 12:28:00,-3.2101,NA,0,25,22,22,19,25.5,22,19,0,0,25.5,24,25.5,26,26,26,27,24.3,-5.43186,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"9390",2019-07-07 12:29:00,-3.2074,NA,0,25,22,22,19,25.5,22,19,0,0,25.5,24,25.5,26,26,26,27,23.7,-5.46336,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"9391",2019-07-07 12:30:00,-3.1714,NA,0,25,22,22,19,25.5,22,19,0,0,25.5,24,25.5,26,26,26,27,24,-5.52636,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"9392",2019-07-07 12:31:00,-2.92253,NA,0,25,22,22,19,25.5,22,19,0,0,25.5,24,25.5,26,26,26,27,24.4,-5.49549,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"9393",2019-07-07 12:32:00,-2.6238,NA,0,25,22,22,19,25.5,22,19,0,0,25.5,24,25.5,26,26,26,27,24,-3.61179,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"9394",2019-07-07 12:33:00,-2.76122,1094,0,25,22,22,19,25.5,22,19,0,0,25.5,24,25.5,26,26,26,27,24.2,-2.94399,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"9395",2019-07-07 12:34:00,-1.90708,884,0,25,22,22,19,25.5,22,19,0,0,25.5,24,25.5,26,26,26,27,24,-3.08763,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"9396",2019-07-07 12:35:00,-2.03863,815,0,25,22,22,19,25.5,22,19,0,0,25.5,24,25.5,26,26,26,27,23.7,-3.10149,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"9397",2019-07-07 12:36:00,-2.21196,899,0,25,22,22,19,25.5,22,19,0,0,25.5,24,25.5,26,26,26,27,23.4,-3.47823,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"9398",2019-07-07 12:37:00,-2.50605,916,0,25,22,22,19,25.5,22,19,0,0,25.5,24,25.5,26,26,26,27,23.3,-3.52926,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"9399",2019-07-07 12:38:00,-2.80896,940,0,25,22,22,19,25.5,22,19,0,0,25.5,24,25.5,26,26,26,27,23.3,-3.72393,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"9400",2019-07-07 12:39:00,-2.92981,1029,0,25,22,22,19,25.5,22,19,0,0,25.5,24,25.5,26,26,26,27,24,-2.6208,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"9401",2019-07-07 12:40:00,-3.41871,1143,0,25,22,22,19,25.5,22,19,0,0,25.5,24,25.5,26,26,26,27,24.3,-4.43457,0,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"9402",2019-07-07 12:41:00,-3.1676,1129,0,25,22,22,19,25.5,22,19,0,0,25.5,24,25.5,26,26,26,27,24,-4.38669,0,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"9403",2019-07-07 12:42:00,-3.03303,1161,0,25,22,22,19,25.5,22,19,0,0,25.5,24,25.5,26,26,26,27,24.6,-4.44969,0,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"9404",2019-07-07 12:43:00,-3.20602,1197,0,25,22,22,19,25.5,22,19,0,0,25.5,24,25.5,26,26,26,27,24.9,-4.76532,0,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"9405",2019-07-07 12:44:00,-3.68954,1190,0,25,22,22,19,25.5,22,19,0,0,25.5,24,25.5,26,26,26,27,24.7,-4.60278,0,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"9406",2019-07-07 12:45:00,-4.51072,1210,0,25,22,22,19,25.5,22,19,0,0,25.5,24,25.5,26,26,26,27,25,-4.60593,0,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"9407",2019-07-07 12:46:00,-5.01961,NA,0,25,22,22,19,25.5,22,19,0,0,25.5,24,25.5,26,26,26,27,24.1,-5.01543,0,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"9408",2019-07-07 12:47:00,-4.98406,NA,0,25,22,22,19,25.5,22,19,0,0,25.5,24,25.5,26,26,26,27,24.3,-5.24034,0,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"9409",2019-07-07 12:48:00,-4.8203,NA,0,25,22,22,19,25.5,22,19,0,0,25.5,24,25.5,26,26,26,27,24.7,-5.33421,0,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"9410",2019-07-07 12:49:00,-4.26149,NA,0,25,22,22,19,25.5,22,19,0,0,25.5,24,25.5,26,26,26,27,24.7,-5.16096,0,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"9411",2019-07-07 12:50:00,-3.80825,NA,0,25,22,22,19,25.5,22,19,0,0,25.5,24,25.5,26,26,26,27,24.2,-5.07654,0,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"9412",2019-07-07 12:51:00,-3.47317,NA,0,25,22,22,19,25.5,22,19,0,0,25.5,24,25.5,26,26,26,27,24,-5.29767,0,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"9413",2019-07-07 12:52:00,-3.40494,NA,0,25,22,22,19,25.5,22,19,0,0,25.5,24,25.5,26,26,26,27,24,-4.86801,0,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"9414",2019-07-07 12:53:00,-3.31501,NA,0,25,22,22,19,25.5,22,19,0,0,25.5,24,25.5,26,26,26,27,24.5,-5.35311,0,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"9415",2019-07-07 12:54:00,-3.28703,NA,0,25,22,22,19,25.5,22,19,0,0,25.5,24,25.5,26,26,26,27,24.3,-5.16978,0,1,1,1,0,0,0,1,1,1,0,0,1,1,1,0,0,1,1,1,1
"9416",2019-07-07 12:55:00,-3.14155,NA,0,25,22,22,19,25.5,22,19,0,0,25.5,24,25.5,26,26,26,27,24.2,-5.33295,0,1,1,1,0,0,0,1,1,1,0,1,1,1,1,0,0,1,1,1,1
"9417",2019-07-07 12:56:00,-3.16333,NA,0,25,22,22,19,25.5,22,19,0,0,25.5,24,25.5,26,26,26,27,24.1,-5.13891,0,1,1,1,0,0,0,1,1,1,0,0,1,1,1,0,0,1,1,1,1
"9418",2019-07-07 12:57:00,-3.08605,1228,0,25,22,22,19,25.5,22,19,0,0,25.5,24,25.5,26,26,26,27,25,-4.80438,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,0,0,1,1,1,1
"9419",2019-07-07 12:58:00,-3.07114,1085,0,25,22,22,19,25.5,22,19,0,0,25.5,24,25.5,26,26,26,27,24.9,-4.27392,0,1,1,1,0,0,0,1,1,1,0,0,1,1,1,0,0,1,1,1,1
"9420",2019-07-07 12:59:00,-3.02007,1192,0,25,22,22,19,25.5,22,19,0,0,25.5,24,25.5,26,26,26,27,25.6,-4.91715,0,1,1,1,0,0,0,1,1,1,0,0,1,1,1,0,0,1,1,1,1
"9421",2019-07-07 13:00:00,-2.60326,NA,0,25,22,22,19,25.5,22,19,0,0,25.5,24,25.5,26,26,26,27,25.8,-5.1408,0,1,1,1,0,0,0,1,1,1,0,0,1,1,1,0,0,1,1,1,1
"9422",2019-07-07 13:01:00,-2.73742,NA,0,25,22,22,19,25.5,22,19,0,0,25.5,24,25.5,26,26,26,27,25.5,-5.22522,0,1,1,1,0,0,0,1,1,1,0,0,1,1,1,0,0,1,1,1,1
"9423",2019-07-07 13:02:00,-2.30152,NA,0,25,22,22,19,25.5,22,19,0,0,25.5,24,25.5,26,26,26,27,24.6,-5.23593,0,1,1,1,0,0,0,1,1,1,0,0,1,1,1,0,0,1,1,1,1
"9424",2019-07-07 13:03:00,-2.78897,NA,0,25,22,22,19,25.5,22,19,0,0,25.5,24,25.5,26.5,26,26,27,25.4,-5.38776,0,1,1,1,0,0,0,1,1,1,0,0,1,1,1,0,0,1,1,1,1
"9425",2019-07-07 13:04:00,-2.77889,NA,0,25,22,22,19,25.5,22,19,0,0,25.5,24,25.5,26.5,26,26,27,24.7,-5.43186,0,1,1,1,0,0,0,1,1,1,0,0,1,1,1,0,0,1,1,1,1
"9426",2019-07-07 13:05:00,-2.47725,NA,0,25,22,22,19,25.5,22,19,0,0,25.5,24,25.5,26.5,26,26,27,25.1,-5.37201,0,1,1,1,0,0,0,1,1,1,0,0,1,1,1,0,0,1,1,1,1
"9427",2019-07-07 13:06:00,-2.91292,NA,0,25,22,22,19,25.5,22,19,0,0,25.5,24,25.5,26.5,26,26,27,25.9,-5.37201,0,1,1,1,0,0,0,1,1,1,0,0,1,1,1,0,0,1,1,1,1
"9428",2019-07-07 13:07:00,-2.83311,NA,0,25,22,22,19,25.5,22,19,0,0,25.5,24,25.5,26.5,26,26,27,26.9,-5.38398,0,1,1,1,0,0,0,1,1,1,0,0,1,1,1,0,0,1,1,1,1
"9429",2019-07-07 13:08:00,-2.79891,NA,0,25,22,22,19,25.5,22,19,0,0,25.5,24,25.5,26.5,26,26,27,25.9,-5.41107,0,1,1,1,0,0,0,1,1,1,0,0,1,1,1,0,0,1,1,1,1
"9430",2019-07-07 13:09:00,-2.83725,NA,0,25,22,22,19,25.5,22,19,0,0,25.5,24,25.5,26.5,26,26,27,26.1,-5.39784,0,1,1,1,0,0,0,1,1,1,0,0,1,1,1,0,0,1,1,1,1
"9431",2019-07-07 13:10:00,-2.94749,NA,0,25,22,22,19,25.5,22,19,0,0,25.5,24,25.5,26.5,26,26,27,25.2,-5.37264,1,1,1,1,0,0,0,1,1,1,0,0,1,1,1,0,0,1,1,1,1
"9432",2019-07-07 13:11:00,-2.79668,NA,0,25,22,22,19,25.5,22,19,0,0,25.5,24,25.5,26.5,26,26,27,26.2,-5.30019,1,1,1,1,0,0,0,1,1,1,0,0,1,1,1,0,0,1,1,1,1
"9433",2019-07-07 13:12:00,-2.71718,NA,0,25,22,22,19,25.5,22,19,0,0,25.5,24,25.5,26.5,26,26,27,26.5,-5.3361,1,1,1,1,0,0,0,1,1,1,0,0,1,1,1,0,0,1,1,1,1
"9434",2019-07-07 13:13:00,-2.72953,NA,0,25,22,22,19,25.5,22,19,0,0,25.5,24,25.5,26.5,26,26.5,27,26.8,-5.24601,1,1,1,1,0,0,0,1,1,1,0,0,1,1,1,0,0,1,1,1,1
"9435",2019-07-07 13:14:00,-2.99886,NA,0,25,22,22,19,25.5,22,19,0,0,25.5,24,25.5,26.5,26,26.5,27,26.4,-5.29578,1,1,1,1,0,0,0,1,1,1,0,0,1,1,1,0,0,1,1,1,1
