"","time","heating_cooling_power","irrad","kitchen_active_power","setp_371","setp_472","setp_474","setp_476","setp_571","setp_573","setp_574","shower_471","shower_571","temp_371","temp_472","temp_474","temp_476","temp_571","temp_573","temp_574","temp_amb","total_active_power","Y1_371","Y1_472","Y1_474","Y1_476","Y1_571","Y1_573","Y1_574","Y2_371","Y2_472","Y2_476","Y2_571","Y2_574","Y3_371","Y3_472","Y3_476","Y3_571","Y3_574","Y4_371","Y5_371","Y6_371","Y7_371"
"9436",2019-07-07 13:15:00,-2.77658,NA,0,25,22,22,19,25.5,22,19,0,0,25.5,24,25.5,26.5,26,26.5,27,26.3,-5.22081,1,1,1,1,0,0,0,1,1,1,0,0,1,1,1,0,0,1,1,1,1
"9437",2019-07-07 13:16:00,-2.78179,NA,0,25,22,22,19,25.5,22,19,0,0,25.5,24,25.5,26.5,26,26.5,27,25.6,-5.02551,1,1,1,1,0,0,0,1,1,1,0,0,1,1,1,0,0,1,1,1,1
"9438",2019-07-07 13:17:00,-2.76189,1244,0,25,22,22,19,25.5,22,19,0,0,25.5,24,25.5,26.5,26,26.5,27,25.6,-5.00409,1,1,1,1,0,0,0,1,1,1,0,0,1,1,1,0,0,1,1,1,1
"9439",2019-07-07 13:18:00,-2.75042,NA,0,25,22,22,19,25.5,22,19,0,0,25.5,24,25.5,26.5,26,26.5,27,25.7,-4.72122,1,1,1,1,0,1,0,1,1,1,0,0,1,1,1,0,0,1,1,1,1
"9440",2019-07-07 13:19:00,-2.74138,NA,0,25,22,22,19,25.5,22,19,0,0,25.5,24,25.5,26.5,26,26.5,27,26.4,-5.00031,1,1,1,1,0,0,0,1,1,1,0,0,1,1,1,0,0,1,1,1,1
"9441",2019-07-07 13:20:00,-2.70022,NA,0,25,22,22,19,25.5,22,19,0,0,25.5,24,25.5,26.5,26,26.5,27,26.3,-5.07465,1,1,1,1,0,0,0,1,1,1,0,0,1,1,1,0,0,1,1,1,1
"9442",2019-07-07 13:21:00,-2.9015,NA,0,25,22,22,19,25.5,22,19,0,0,25.5,24,25.5,26.5,26,26.5,27,26.3,-5.18301,1,1,1,1,0,0,0,1,1,1,0,0,1,1,1,0,0,1,1,1,1
"9443",2019-07-07 13:22:00,-3.05215,NA,0,25,22,22,19,25.5,22,19,0,0,25.5,24,25.5,26.5,26,26.5,27,26.6,-5.24664,1,1,1,1,0,0,0,1,1,1,0,0,1,1,1,0,0,1,1,1,1
"9444",2019-07-07 13:23:00,-2.66972,NA,0,25,22,22,19,25.5,22,19,0,0,25.5,24,25.5,26.5,26,26.5,27,25.9,-5.23593,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"9445",2019-07-07 13:24:00,-2.74445,NA,0,25,22,22,19,25.5,22,19,0,0,25.5,24,25.5,26.5,26,26.5,27,24.9,-5.29956,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"9446",2019-07-07 13:25:00,-2.80727,NA,0,25,22,22,19,25.5,22,19,0,0,25.5,24,25.5,26.5,26.5,26.5,27,24.5,-5.50494,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"9447",2019-07-07 13:26:00,-2.70373,NA,0,25,22,22,19,25.5,22,19,0,0,25.5,24,25.5,26.5,26.5,26.5,27,25.5,-5.55912,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"9448",2019-07-07 13:27:00,-2.54991,NA,0,25,22,22,19,25.5,22,19,0,0,25.5,24,25.5,26.5,26.5,26.5,27,25.8,-5.14962,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"9449",2019-07-07 13:28:00,-2.93169,NA,0,25,22,22,19,25.5,22,19,0,0,25.5,24,25.5,26.5,26.5,26.5,27,25.4,-5.12631,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"9450",2019-07-07 13:29:00,-2.90216,NA,0,25,22,22,19,25.5,22,19,0,0,25.5,24,25.5,26.5,26.5,26.5,27,24.8,-5.07276,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"9451",2019-07-07 13:30:00,-3.12713,NA,0,25,22,22,19,25.5,22,19,0,0,25.5,24,25.5,26.5,26.5,26.5,27,25.4,-4.91841,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"9452",2019-07-07 13:31:00,-3.28762,414,0,25,22,22,19,25.5,22,19,0,0,25.5,24,25.5,26.5,26.5,26.5,27,25,-3.90474,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"9453",2019-07-07 13:32:00,-3.32441,NA,0,25,22,22,19,25.5,22,19,0,0,25.5,24,25.5,26.5,26.5,26.5,27,25.2,-5.37201,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"9454",2019-07-07 13:33:00,-3.38092,NA,0,25,22,22,19,25.5,22,19,0,0,25.5,24,25.5,26.5,26.5,26.5,27,25.6,-5.60826,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"9455",2019-07-07 13:34:00,-3.66967,NA,0,25,22,22,19,25.5,22,19,0,0,25.5,24,25.5,26.5,26.5,26.5,27,25.5,-5.69583,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"9456",2019-07-07 13:35:00,-3.34997,482,0,25,22,22,19,25.5,22,19,0,0,25.5,24,25.5,26.5,26.5,26.5,27,26.2,-1.41309,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"9457",2019-07-07 13:36:00,-3.39989,NA,0,25,22,22,19,25.5,22,19,0,0,25.5,24,25.5,26.5,26.5,26.5,27,25.4,-6.03099,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"9458",2019-07-07 13:37:00,-3.36626,NA,0,25,22,22,19,25.5,22,19,0,0,25.5,24,25.5,26.5,26.5,26.5,27,25.4,-5.48541,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"9459",2019-07-07 13:38:00,-3.34161,NA,0,25,22,22,19,25.5,22,19,0,0,25.5,24,25.5,26.5,26.5,26.5,27,27,-5.94216,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"9460",2019-07-07 13:39:00,-3.33892,NA,0,25,22,22,19,25.5,22,19,0,0,25.5,24,25.5,26.5,26.5,26.5,27,28.2,-5.05575,0,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,0,1,1,1,1
"9461",2019-07-07 13:40:00,-3.66325,NA,0,25,22,22,19,25.5,22,19,0,0,25.5,24,25.5,26.5,26.5,26.5,27,27.7,-4.86423,0,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,0,1,1,1,1
"9462",2019-07-07 13:41:00,-3.37496,667,0,25,22,22,19,25.5,22,19,0,0,25.5,24,25.5,26.5,26.5,26.5,27,27,-4.221,0,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,0,1,1,1,1
"9463",2019-07-07 13:42:00,-3.5757,457,0,25,22,22,19,25.5,22,19,0,0,25.5,24,25.5,26.5,26.5,26.5,27.5,26.8,-1.34379,0,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,0,1,1,1,1
"9464",2019-07-07 13:43:00,-3.336,476,0,25,22,22,19,25.5,22,19,0,0,25.5,24,25.5,26.5,26.5,26.5,27.5,26.5,-1.60272,0,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,0,1,1,1,1
"9465",2019-07-07 13:44:00,-3.38286,589,0,25,22,22,19,25.5,22,19,0,0,25.5,24,25.5,26.5,26.5,26.5,27.5,26.7,-2.18169,0,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,0,1,1,1,1
"9466",2019-07-07 13:45:00,-3.33032,NA,0,25,22,22,19,25.5,22,19,0,0,26,24,25.5,26.5,26.5,26.5,27.5,27.2,-6.20424,0,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,0,1,1,1,1
"9467",2019-07-07 13:46:00,-3.32312,519,0,25,22,22,19,25.5,22,19,0,0,26,24,25.5,26.5,26.5,26.5,27.5,26.5,-0.09135,0,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,0,1,1,1,1
"9468",2019-07-07 13:47:00,-3.28756,499,0,25,22,22,19,25.5,22,19,0,0,26,24,25.5,26.5,26.5,26.5,27.5,25.4,-0.92673,0,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,0,1,1,1,1
"9469",2019-07-07 13:48:00,-3.28214,739,0,25,22,22,19,25.5,22,19,0,0,26,24,25.5,26.5,26.5,26.5,27.5,25.7,-6.13557,0,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,0,1,1,1,1
"9470",2019-07-07 13:49:00,-3.24344,NA,0,25,22,22,19,25.5,22,19,0,0,26,24,25.5,26.5,26.5,26.5,27.5,26,-6.40836,0,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,0,1,1,1,1
"9471",2019-07-07 13:50:00,-3.30899,482,0,25,22,22,19,25.5,22,19,0,0,26,24,25.5,26.5,26.5,26.5,27.5,26.9,-1.44774,0,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,0,1,1,1,1
"9472",2019-07-07 13:51:00,-3.19332,447,0,25,22,22,19,25.5,22,19,0,0,26,24,25.5,26.5,26.5,26.5,27.5,27.1,-0.68796,0,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,0,1,1,1,1
"9473",2019-07-07 13:52:00,-3.23326,NA,0,25,22,22,19,25.5,22,19,0,0,26,24,25.5,26.5,26.5,26.5,27.5,27.1,-6.47577,0,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,0,1,1,1,1
"9474",2019-07-07 13:53:00,-3.12679,NA,0,25,22,22,19,25.5,22,19,0,0,26,24,25.5,26.5,26.5,26.5,27.5,25.4,-3.30939,0,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,0,1,1,1,1
"9475",2019-07-07 13:54:00,-3.49976,NA,0,25,22,22,19,25.5,22,19,0,0,26,24,25.5,26.5,26.5,26.5,27.5,25.1,-3.76929,0,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,0,1,1,1,1
"9476",2019-07-07 13:55:00,-3.12274,1221,0,25,22,22,19,25.5,22,19,0,0,26,24,25.5,26.5,26.5,26.5,27.5,25.4,-2.70963,0,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,0,1,1,1,1
"9477",2019-07-07 13:56:00,-3.17574,1074,0,25,22,22,19,25.5,22,19,0,0,26,24,25.5,26.5,26.5,26.5,27.5,26,-2.00088,0,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,0,1,1,1,1
"9478",2019-07-07 13:57:00,-3.17111,908,0,25,22,22,19,25.5,22,19,0,0,26,24,25.5,26.5,26.5,26.5,27.5,26.9,-5.32098,0,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,0,1,1,1,1
"9479",2019-07-07 13:58:00,-3.14105,NA,0,25,22,22,19,25.5,22,19,0,0,26,24,25.5,26.5,26.5,26.5,27.5,27.4,-5.05008,0,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,0,1,1,1,1
"9480",2019-07-07 13:59:00,-3.13763,1149,0,25,22,22,19,25.5,22,19,0,0,26,24,25.5,26.5,26.5,26.5,27.5,26.7,-4.37598,0,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,0,1,1,1,1
"9481",2019-07-07 14:00:00,-2.54686,1086,0,25,22,22,19,25.5,22,19,0,0,26,24,25.5,26.5,26.5,26.5,27.5,26,-4.20336,0,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,0,1,1,1,1
"9482",2019-07-07 14:01:00,-3.42448,NA,0,25,22,22,19,25.5,22,19,0,0,26,24,25.5,26.5,26.5,26.5,27.5,27,-4.62609,0,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,0,1,1,1,1
"9483",2019-07-07 14:02:00,-3.25291,1200,2.241,25,22,22,19,25.5,22,19,0,0,26,24,25.5,26.5,26.5,26.5,27.5,26.8,-2.1231,0,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,0,1,1,1,1
"9484",2019-07-07 14:03:00,-2.85382,1242,2.216,25,22,22,19,25.5,22,19,0,0,26,24,25.5,26.5,26.5,26.5,27.5,26.7,-2.5704,0,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,0,1,1,1,1
"9485",2019-07-07 14:04:00,-3.07346,NA,2.208,25,22,22,19,25.5,22,19,0,0,26,24,25.5,26.5,26.5,26.5,27.5,26.3,-2.50488,0,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,0,1,1,1,1
"9486",2019-07-07 14:05:00,-3.05769,661,2.2,25,22,22,19,25.5,22,19,0,0,26,24,25.5,26.5,26.5,26.5,27.5,26.9,-2.7342,0,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,0,1,1,1,1
"9487",2019-07-07 14:06:00,-2.98831,984,2.197,25,22,22,19,25.5,22,19,0,0,26,24,25.5,26.5,26.5,26.5,27.5,26.7,-1.65312,0,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,0,1,1,1,1
"9488",2019-07-07 14:07:00,-2.53223,525,0.068,25,22,22,19,25.5,22,19,0,0,26,24,25.5,26.5,26.5,26.5,27.5,26.7,-1.9089,0,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,0,1,1,1,1
"9489",2019-07-07 14:08:00,-2.41605,1213,3.284,25,22,22,19,25.5,22,19,0,0,26,24,25.5,26.5,26.5,26.5,27.5,26.1,1.36017,0,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"9490",2019-07-07 14:09:00,-2.12876,1030,3.303,25,22,22,19,25.5,22,19,0,0,26,24,25.5,26.5,26.5,26.5,27.5,25.2,-0.0126001,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"9491",2019-07-07 14:10:00,-1.91501,720,1.268,25,22,22,19,25.5,22,19,0,0,26,24,25.5,26.5,26.5,26.5,27.5,26.4,-2.63529,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"9492",2019-07-07 14:11:00,-2.05282,719,0.246,25,22,22,19,25.5,22,19,0,0,26,24,25.5,26.5,26.5,26.5,27.5,26,-3.57966,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"9493",2019-07-07 14:12:00,-2.20834,883,0.447,25,22,22,19,25.5,22,19,0,0,26,24,25.5,26.5,26.5,26.5,27.5,27.2,-1.97064,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"9494",2019-07-07 14:13:00,-2.35702,358,1.022,25,22,22,19,25.5,22,19,0,0,26,24,25.5,26.5,26.5,26.5,27.5,25.8,-0.26901,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"9495",2019-07-07 14:14:00,-2.26644,379,1.024,25,22,22,19,25.5,22,19,0,0,26,24,25.5,26.5,26.5,26.5,27.5,26.5,-0.41076,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"9496",2019-07-07 14:15:00,-2.85863,337,1.027,25,22,22,19,25.5,22,19,0,0,26,24,25.5,26.5,26.5,26.5,27.5,25.8,-0.16695,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"9497",2019-07-07 14:16:00,-3.00895,357,0.742,25,22,22,19,25.5,22,19,0,0,26,24,25.5,26.5,26.5,26.5,27.5,25.3,-0.53046,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"9498",2019-07-07 14:17:00,-3.12478,482,0.701,25,22,22,19,25.5,22,19,0,0,26,24,25.5,26.5,26.5,26.5,27.5,25.2,-1.15353,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"9499",2019-07-07 14:18:00,-3.20155,381,0.716,25,22,22,19,25.5,22,19,0,0,26,24,25.5,26.5,26.5,26.5,27.5,25,-0.66591,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"9500",2019-07-07 14:19:00,-3.20902,326,0.704,25,22,22,19,25.5,22,19,0,0,26,24,25.5,26.5,26.5,26.5,27.5,25.2,-0.34965,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"9501",2019-07-07 14:20:00,-3.60903,327,0.699,25,22,22,19,25.5,22,19,0,0,26,24,25.5,26.5,26.5,26.5,27.5,25,-0.31563,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"9502",2019-07-07 14:21:00,-4.04684,329,0.524,25,22,22,19,25.5,22,19,0,0,26,24,25.5,26.5,26.5,26.5,27.5,25.4,-0.6048,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"9503",2019-07-07 14:22:00,-4.53189,367,0.522,25,22,22,19,25.5,22,19,0,0,26,24,25.5,26.5,26.5,26.5,27.5,25.8,-0.84609,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"9504",2019-07-07 14:23:00,-5.01661,514,0.52,25,22,22,19,25.5,22,19,0,0,26,24,25.5,26.5,26.5,26.5,27.5,25.3,-4.34826,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"9505",2019-07-07 14:24:00,-4.92499,NA,0.519,25,22,22,19,25.5,22,19,0,0,26,24,25.5,26.5,26.5,26.5,27.5,25.1,-5.83884,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"9506",2019-07-07 14:25:00,-4.60737,NA,0.517,25,22,22,19,25.5,22,19,0,0,26,24,25.5,26.5,26.5,26.5,27.5,25.3,-4.91085,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"9507",2019-07-07 14:26:00,-4.13436,NA,0.519,25,22,22,19,25.5,22,19,0,0,26,24,25.5,26.5,26.5,26.5,27.5,25.6,-5.31405,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"9508",2019-07-07 14:27:00,-3.8122,NA,0.517,25,22,22,19,25.5,22,19,0,0,26,24,25.5,26.5,26.5,26.5,27.5,25.9,-5.42997,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"9509",2019-07-07 14:28:00,-3.55003,NA,0,25,22,22,19,25.5,22,19,0,0,26,24,25.5,26.5,26.5,26.5,27.5,25.9,-5.60574,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"9510",2019-07-07 14:29:00,-3.34221,NA,0,25,22,22,19,25.5,22,19,0,0,26,24,25.5,26.5,26.5,26.5,27.5,25.4,-5.40351,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"9511",2019-07-07 14:30:00,-3.18588,NA,0,25,22,22,19,25.5,22,19,0,0,26,24,25.5,26.5,26.5,26.5,27.5,26.1,-5.41548,1,1,1,1,0,0,0,1,1,1,0,0,1,1,1,0,0,1,1,1,1
"9512",2019-07-07 14:31:00,-3.17588,NA,0,25,22,22,19,25.5,22,19,0,0,26,24,25.5,26.5,26.5,26.5,27.5,26.5,-5.31594,1,1,1,1,0,0,0,1,1,1,0,0,1,1,1,0,0,1,1,1,1
"9513",2019-07-07 14:32:00,-3.12349,NA,0,25,22,22,19,25.5,22,19,0,0,26,24,25.5,26.5,26.5,26.5,27.5,26.1,-4.98645,1,1,1,1,0,0,0,1,1,1,0,0,1,1,1,0,0,1,1,1,1
"9514",2019-07-07 14:33:00,-3.01797,NA,0,25,22,22,19,25.5,22,19,0,0,26,24,25.5,26.5,26.5,26.5,27.5,25.9,-5.16915,1,1,1,1,0,0,0,1,1,1,0,0,1,1,1,0,0,1,1,1,1
"9515",2019-07-07 14:34:00,-2.98037,NA,0,25,22,22,19,25.5,22,19,0,0,26,24,25.5,26.5,26.5,26.5,27.5,25.7,-5.24538,1,1,1,1,0,0,0,1,1,1,0,0,1,1,1,0,0,1,1,1,1
"9516",2019-07-07 14:35:00,-3.12297,NA,0,25,22,22,19,25.5,22,19,0,0,26,24,25.5,26.5,26.5,26.5,27.5,25.5,-5.30775,1,1,1,1,0,0,0,1,1,1,0,0,1,1,1,0,0,1,1,1,1
"9517",2019-07-07 14:36:00,-3.19217,NA,0,25,22,22,19,25.5,22,19,0,0,26,24,25.5,26.5,26.5,26.5,27.5,25.3,-5.2794,1,1,1,1,0,0,0,1,1,1,0,0,1,1,1,0,0,1,1,1,1
"9518",2019-07-07 14:37:00,-3.02072,NA,0,25,22,22,19,25.5,22,19,0,0,26,24,25.5,26.5,26.5,26.5,27.5,25.3,-5.32161,1,1,1,1,0,0,0,1,1,1,0,0,1,1,1,0,0,1,1,1,1
"9519",2019-07-07 14:38:00,-3.05532,NA,0,25,22,22,19,25.5,22,19,0,0,26,24,25.5,26.5,26.5,26.5,27.5,25.4,-5.35689,1,1,1,1,0,0,0,1,1,1,0,0,1,1,1,0,0,1,1,1,1
"9520",2019-07-07 14:39:00,-3.00466,NA,0,25,22,22,19,25.5,22,19,0,0,26,24,25.5,26.5,26.5,26.5,27.5,25.6,-5.42241,0,1,1,1,0,0,0,1,1,1,0,0,1,1,1,0,0,1,1,1,1
"9521",2019-07-07 14:40:00,-2.79664,NA,0,25,22,22,19,25.5,22,19,0,0,26,24,25.5,26.5,26.5,26.5,27.5,25.9,-5.45706,0,1,1,1,0,0,0,1,1,1,0,0,1,1,1,0,0,1,1,1,1
"9522",2019-07-07 14:41:00,-2.54806,NA,0,25,22,22,19,25.5,22,19,0,0,26,24,25.5,26.5,26.5,26.5,27.5,26.2,-5.40603,0,1,1,1,0,0,0,1,1,1,0,0,1,1,1,0,0,1,1,1,1
"9523",2019-07-07 14:42:00,-2.99567,NA,0,25,22,22,19,25.5,22,19,0,0,26,24,25.5,26.5,26.5,26.5,27.5,25.4,-5.31846,0,1,1,1,0,0,0,1,1,1,0,0,1,1,1,0,0,1,1,1,1
"9524",2019-07-07 14:43:00,-2.90581,NA,0,25,22,22,19,25.5,22,19,0,0,26,24,25.5,26.5,26.5,26.5,27.5,25.3,-5.25987,0,1,1,1,0,0,0,1,1,1,0,0,1,1,1,0,0,1,1,1,1
"9525",2019-07-07 14:44:00,-2.98005,NA,0,25,22,22,19,25.5,22,19,0,0,26,24,25.5,26.5,26.5,26.5,27.5,25.4,-5.21073,0,1,1,1,0,0,0,1,1,1,0,0,1,1,1,0,0,1,1,1,1
"9526",2019-07-07 14:45:00,-2.84097,NA,0,25,22,22,19,25.5,22,19,0,0,26,24,25.5,26.5,27,26.5,27.5,26.2,-5.24853,0,1,1,1,0,0,0,1,1,1,0,0,1,1,1,0,0,1,1,1,1
"9527",2019-07-07 14:46:00,-2.78857,NA,0,25,22,22,19,25.5,22,19,0,0,26,24,25.5,26.5,27,26.5,27.5,26.9,-5.3424,0,1,1,1,0,0,0,1,1,1,0,0,1,1,1,0,0,1,1,1,1
"9528",2019-07-07 14:47:00,-3.14875,NA,0,25,22,22,19,25.5,22,19,0,0,26,24.5,25.5,26.5,27,26.5,27.5,26.5,-5.37453,0,1,1,1,0,0,0,1,1,1,0,0,1,1,1,0,0,1,1,1,1
"9529",2019-07-07 14:48:00,-2.77517,NA,0,25,22,22,19,25.5,22,19,0,0,26,24.5,26,26.5,27,26.5,27.5,25.6,-5.45643,0,1,1,1,0,0,0,1,1,1,0,0,1,1,1,0,0,1,1,1,1
"9530",2019-07-07 14:49:00,-2.82788,NA,0,25,22,22,19,25.5,22,19,0,0,26,24.5,26,26.5,27,26.5,27.5,25.8,-5.53266,0,1,1,1,0,0,0,1,1,1,0,0,1,1,1,0,0,1,1,1,1
"9531",2019-07-07 14:50:00,-3.13403,NA,0,25,22,22,19,25.5,22,19,0,0,26,24.5,26,26.5,27,26.5,27.5,25.8,-5.18679,0,1,1,1,0,0,0,1,1,1,0,0,1,1,1,0,0,1,1,1,1
"9532",2019-07-07 14:51:00,-2.78216,NA,0,25,22,22,19,25.5,22,19,0,0,26,24.5,26,26.5,27,26.5,27.5,25.9,-5.93523,0,1,1,1,0,0,0,1,1,1,0,0,1,1,1,0,0,1,1,1,1
"9533",2019-07-07 14:52:00,-2.76799,NA,0,25,22,22,19,25.5,22,19,0,0,26,24.5,26,26.5,27,26.5,27.5,25.8,-4.61349,0,1,1,1,0,0,0,1,1,1,0,0,1,1,1,0,0,1,1,1,1
"9534",2019-07-07 14:53:00,-2.7824,595,0,25,22,22,19,25.5,22,19,0,0,26,24.5,26,26.5,27,26.5,27.5,25.8,-6.16581,0,1,1,1,0,0,0,1,1,1,0,0,1,1,1,0,0,1,1,1,1
"9535",2019-07-07 14:54:00,-2.44366,566,0,25,22,22,19,25.5,22,19,0,0,26,24.5,26,26.5,27,26.5,27.5,26.9,-6.17463,0,1,1,1,0,0,0,1,1,1,0,0,1,1,1,0,0,1,1,1,1
"9536",2019-07-07 14:55:00,-2.7889,NA,0,25,22,22,19,25.5,22,19,0,0,26,24.5,26,26.5,27,26.5,27.5,27.4,-6.23889,0,1,1,1,0,0,0,1,1,1,0,0,1,1,1,0,0,1,1,1,1
"9537",2019-07-07 14:56:00,-2.75999,442,0,25,22,22,19,25.5,22,19,0,0,26,24.5,26,26.5,27,26.5,27.5,26.9,-1.47546,0,1,1,1,0,0,0,1,1,1,0,0,1,1,1,0,0,1,1,1,1
"9538",2019-07-07 14:57:00,-2.77874,924,0,25,22,22,19,25.5,22,19,0,0,26,24.5,26,26.5,27,26.5,27.5,26.7,-5.60385,0,1,1,1,0,0,0,1,1,1,0,0,1,1,1,0,0,1,1,1,1
"9539",2019-07-07 14:58:00,-2.76568,421,0,25,22,22,19,25.5,22,19,0,0,26,24.5,26,26.5,27,26.5,27.5,26.8,-0.61173,0,1,1,1,0,0,0,1,1,1,0,0,1,1,1,0,0,1,1,1,1
"9540",2019-07-07 14:59:00,-2.77485,378,0,25,22,22,19,25.5,22,19,0,0,26,24.5,26,26.5,27,26.5,27.5,25.9,-0.45486,0,1,1,1,0,0,0,1,1,1,0,0,1,1,1,0,0,1,1,1,1
"9541",2019-07-07 15:00:00,-2.70071,389,0,25,22,22,19,25.5,22,19,0,0,26,24.5,26,26.5,27,26.5,27.5,25.4,-1.33623,0,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"9542",2019-07-07 15:01:00,-2.68177,396,0,25,22,22,19,25.5,22,19,0,0,26,24.5,26,26.5,27,26.5,27.5,25.6,-1.24803,0,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"9543",2019-07-07 15:02:00,-2.74153,888,0,25,22,22,19,25.5,22,19,0,0,26,24.5,26,26.5,27,26.5,27.5,26.4,-4.58829,0,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"9544",2019-07-07 15:03:00,-2.7603,562,0,25,22,22,19,25.5,22,19,0,0,26,24.5,26,26.5,27,26.5,27.5,26.4,-2.3499,0,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"9545",2019-07-07 15:04:00,-2.67854,586,0,25,22,22,19,25.5,22,19,0,0,26,24.5,26,26.5,27,26.5,27.5,26.8,-2.646,0,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"9546",2019-07-07 15:05:00,-2.75597,NA,0,25,22,22,19,25.5,22,19,0,0,26,24.5,26,26.5,27,26.5,27.5,27.5,-5.67126,0,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"9547",2019-07-07 15:06:00,-2.97345,585,0,25,22,22,19,25.5,22,19,0,0,26,24.5,26,26.5,27,26.5,27.5,26.9,-2.06766,0,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"9548",2019-07-07 15:07:00,-3.16619,861,0,25,22,22,19,25.5,22,19,0,0,26,24.5,26,26.5,27,26.5,27.5,27.1,-2.8035,0,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"9549",2019-07-07 15:08:00,-3.25871,584,0,25,22,22,19,25.5,22,19,0,0,26,24.5,26,26.5,27,26.5,27.5,26.9,-2.35683,0,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"9550",2019-07-07 15:09:00,-3.36718,873,0,25,22,22,19,25.5,22,19,0,0,26,24.5,26,26.5,27,26.5,27.5,27.1,-4.63743,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"9551",2019-07-07 15:10:00,-3.33595,1139,0,25,22,22,19,25.5,22,19,0,0,26,24.5,26,26.5,27,26.5,27.5,26.9,-5.3739,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"9552",2019-07-07 15:11:00,-3.38594,1108,0,25,22,22,19,25.5,22,19,0,0,26,24.5,26,27,27,26.5,27.5,27.1,-5.38713,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"9553",2019-07-07 15:12:00,-3.3701,965,0,25,22,22,19,25.5,22,19,0,0,26,24.5,26,27,27,26.5,27.5,27.6,-5.7771,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,0,1,1,1,1
"9554",2019-07-07 15:13:00,-3.40877,1192,0,25,22,22,19,25.5,22,19,0,0,26,24.5,26,27,27,26.5,27.5,27.7,-5.6448,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,0,1,1,1,1
"9555",2019-07-07 15:14:00,-3.02061,NA,0,25,22,22,19,25.5,22,19,0,0,26,24.5,26,27,27,26.5,27.5,27.7,-6.10344,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,0,1,1,1,1
"9556",2019-07-07 15:15:00,-3.45754,NA,0,25,22,22,19,25.5,22,19,0,0,26,24.5,26,27,27,26.5,27.5,27.6,-3.70377,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,0,1,1,1,1
"9557",2019-07-07 15:16:00,-3.41718,NA,0,25,22,22,19,25.5,22,19,0,0,26,24.5,26,27,27,26.5,27.5,27.1,-5.75568,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,0,1,1,1,1
"9558",2019-07-07 15:17:00,-3.4179,1088,0,25,22,22,19,25.5,22,19,0,0,26,24.5,26,27,27,26.5,27.5,27.5,-5.1282,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,0,1,1,1,1
"9559",2019-07-07 15:18:00,-3.38801,NA,0,25,22,22,19,25.5,22,19,0,0,26,24.5,26,27,27,26.5,27.5,27.2,-5.63976,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,0,1,1,1,1
"9560",2019-07-07 15:19:00,-3.3401,1223,0,25,22,22,19,25.5,22,19,0,0,26,24.5,26,27,27,26.5,27.5,27,-3.54753,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,0,1,1,1,1
"9561",2019-07-07 15:20:00,-3.80489,NA,0,25,22,22,19,25.5,22,19,0,0,26,24.5,26,27,27,26.5,27.5,27,-4.85919,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,0,1,1,1,1
"9562",2019-07-07 15:21:00,-3.53287,1201,0,25,22,22,19,25.5,22,19,0,0,26,24.5,26,27,27,26.5,27.5,27.4,-4.52088,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,0,1,1,1,1
"9563",2019-07-07 15:22:00,-3.33008,789,0,25,22,22,19,25.5,22,19,0,0,26,24.5,26,27,27,26.5,27.5,27.4,-4.15296,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,0,1,1,1,1
"9564",2019-07-07 15:23:00,-3.30554,485,0,25,22,22,19,25.5,22,19,0,0,26,24.5,26,27,27,26.5,27.5,27.3,-1.62666,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,0,1,1,1,1
"9565",2019-07-07 15:24:00,-3.3424,482,0,25,22,22,19,25.5,22,19,0,0,26,24.5,26,27,27,26.5,27.5,26.7,-1.4742,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,0,1,1,1,1
"9566",2019-07-07 15:25:00,-3.27008,510,0,25,22,22,19,25.5,22,19,0,0,26,24.5,26,27,27,26.5,27.5,27.2,-1.81125,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,0,1,1,1,1
"9567",2019-07-07 15:26:00,-3.31648,776,0,25,22,22,19,25.5,22,19,0,0,26,24.5,26,27,27,26.5,27.5,27.3,-4.1139,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,0,1,1,1,1
"9568",2019-07-07 15:27:00,-3.30502,NA,0,25,22,22,19,25.5,22,19,0,0,26,24.5,26,27,27,26.5,27.5,27.7,-5.75946,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,0,1,1,1,1
"9569",2019-07-07 15:28:00,-2.92786,NA,0,25,22,22,19,25.5,22,19,0,0,26,24.5,26,27,27,26.5,27.5,27.9,-5.63094,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,0,1,1,1,1
"9570",2019-07-07 15:29:00,-3.21231,NA,0,25,22,22,19,25.5,22,19,0,0,26,24.5,26,27,27,26.5,27.5,27.9,-4.68153,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,0,1,1,1,1
"9571",2019-07-07 15:30:00,-3.17284,NA,0,25,22,22,19,25.5,22,19,0,0,26,24.5,26,27,27,26.5,27.5,27.6,-6.1551,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,0,1,1,1,1
"9572",2019-07-07 15:31:00,-3.20635,NA,0,25,22,22,19,25.5,22,19,0,0,26,24.5,26,27,27,26.5,27.5,27.3,-6.26913,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,0,1,1,1,1
"9573",2019-07-07 15:32:00,-3.73706,NA,0,25,22,22,19,25.5,22,19,0,0,26,24.5,26,27,27,26.5,27.5,27.2,-6.18093,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,0,1,1,1,1
"9574",2019-07-07 15:33:00,-3.38388,NA,0,25,22,22,19,25.5,22,19,0,0,26,24.5,26,27,27,26.5,27.5,27.4,-6.13053,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,0,1,1,1,1
"9575",2019-07-07 15:34:00,-3.41088,NA,0,25,22,22,19,25.5,22,19,0,0,26,24.5,26,27,27,26.5,28,27.4,-2.22138,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,0,1,1,1,1
"9576",2019-07-07 15:35:00,-3.13161,NA,0,25,22,22,19,25.5,22,19,0,0,26,24.5,26,27,27,26.5,28,28.3,-6.10722,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,0,1,1,1,1
"9577",2019-07-07 15:36:00,-3.23096,512,0,25,22,22,19,25.5,22,19,0,0,26,24.5,26,27,27,27,28,28.7,-1.70541,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,0,1,1,1,1
"9578",2019-07-07 15:37:00,-3.23324,473,0,25,22,22,19,25.5,22,19,0,0,26,24.5,26,27,27,27,28,28.7,-1.57122,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,0,1,1,1,1
"9579",2019-07-07 15:38:00,-3.16181,1041,0,25,22,22,19,25.5,22,19,0,0,26,24.5,26,27,27,27,28,27.7,-6.111,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,0,1,1,1,1
"9580",2019-07-07 15:39:00,-3.16715,NA,0,25,22,22,19,25.5,22,19,0,0,26,24.5,26,27,27,27,28,28.3,-6.28929,0,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,0,1,1,1,1
"9581",2019-07-07 15:40:00,-3.15341,NA,0,25,22,22,19,25.5,22,19,0,0,26,24.5,26,27,27,27,28,28.7,-1.63989,0,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,0,1,1,1,1
"9582",2019-07-07 15:41:00,-3.17448,471,0,25,22,22,19,25.5,22,19,0,0,26,24.5,26,27,27,27,28,27.9,-1.7136,0,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,0,1,1,1,1
"9583",2019-07-07 15:42:00,-3.13613,536,0,25,22,22,19,25.5,22,19,0,0,26,24.5,26,27,27,27,28,28.5,-1.70163,0,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"9584",2019-07-07 15:43:00,-3.16253,455,0,25,22,22,19,25.5,22,19,0,0,26,24.5,26,27,27,27,28,27.9,-1.47483,0,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"9585",2019-07-07 15:44:00,-3.18925,475,0,25,22,22,19,25.5,22,19,0,0,26,24.5,26,27,27,27,28,27.6,-3.36609,0,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"9586",2019-07-07 15:45:00,-3.1633,530,0,25,22,22,19,25.5,22,19,0,0,26,24.5,26,27,27,27,28,27.5,-3.59919,0,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"9587",2019-07-07 15:46:00,-3.07468,NA,0,25,22,22,19,25.5,22,19,0,0,26,24.5,26,27,27,27,28,27.5,-6.29496,0,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"9588",2019-07-07 15:47:00,-2.77656,NA,0,25,22,22,19,25.5,22,19,0,0,26,24.5,26,27,27,27,28,27.5,-6.28047,0,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"9589",2019-07-07 15:48:00,-2.78243,NA,0,25,22,22,19,25.5,22,19,0,0,26,24.5,26,27,27,27,28,27.9,-6.10659,0,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"9590",2019-07-07 15:49:00,-2.11156,NA,0,25,22,22,19,25.5,22,19,0,0,26,24.5,26,27,27,27,28,28.3,-5.9913,0,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"9591",2019-07-07 15:50:00,-2.09397,NA,0,25,22,22,19,25.5,22,19,0,0,26,24.5,26,27,27,27,28,28.3,-5.79159,0,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"9592",2019-07-07 15:51:00,-2.18981,NA,0,25,22,22,19,25.5,22,19,0,0,26,24.5,26,27,27,27,28,28.4,-5.45895,0,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"9593",2019-07-07 15:52:00,-2.02457,NA,0,25,22,22,19,25.5,22,19,0,0,26,24.5,26,27,27.5,27,28,28.6,-5.06646,0,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"9594",2019-07-07 15:53:00,-2.61479,575,0,25,22,22,19,25.5,22,19,0,0,26,24.5,26,27,27.5,27,28,28.5,-2.08026,0,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"9595",2019-07-07 15:54:00,-2.64395,903,0,25,22,22,19,25.5,22,19,0,0,26,24.5,26,27,27.5,27,28,28.7,-5.53896,0,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"9596",2019-07-07 15:55:00,-3.02664,547,0,25,22,22,19,25.5,22,19,0,0,26,24.5,26,27,27.5,27,28,27.9,-1.89315,0,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"9597",2019-07-07 15:56:00,-3.07786,458,0,25,22,22,19,25.5,22,19,0,0,26,24.5,26,27,27.5,27,28,28.3,-1.57689,0,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"9598",2019-07-07 15:57:00,-3.18333,435,0,25,22,22,19,25.5,22,19,0,0,26,24.5,26,27,27.5,27,28,28.2,-1.39356,0,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"9599",2019-07-07 15:58:00,-3.29118,409,0,25,22,22,19,25.5,22,19,0,0,26,24.5,26,27,27.5,27,28,28.2,-1.36017,0,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"9600",2019-07-07 15:59:00,-3.27626,406,0,25,22,22,19,25.5,22,19,0,0,26,24.5,26,27,27.5,27,28,27.7,-1.36206,0,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"9601",2019-07-07 16:00:00,-3.3094,415,0,25,22,22,19,25.5,22,19,0,0,26,24.5,26,27,27.5,27,28,27.5,-1.08423,0,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"9602",2019-07-07 16:01:00,-3.30161,441,0,25,22,22,19,25.5,22,19,0,0,26,24.5,26,27,27,27,28,27.5,-1.34946,0,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"9603",2019-07-07 16:02:00,-4.58595,531,0,25,22,22,19,25.5,22,19,0,0,26,24.5,26,27,27,27,28,27.3,-2.2869,0,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"9604",2019-07-07 16:03:00,-4.99669,NA,0,25,22,22,19,25.5,22,19,0,0,26,24.5,26,27,27,27,28,27.5,-5.5566,0,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"9605",2019-07-07 16:04:00,-5.27277,417,0,25,22,22,19,25.5,22,19,0,0,26,24.5,26,27,27,27,28,27.3,-1.6758,0,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"9606",2019-07-07 16:05:00,-5.10447,376,0,25,22,22,19,25.5,22,19,0,0,26,24.5,26,27,27,27,28,27.3,-1.08045,0,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"9607",2019-07-07 16:06:00,-4.79752,353,0,25,22,22,19,25.5,22,19,0,0,26,24.5,26,27,27,27,28,27.7,-0.18522,0,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"9608",2019-07-07 16:07:00,-4.19473,336,0.032,25,22,22,19,25.5,22,19,0,0,26,24.5,26,27,27,27,28,27.4,1.21527,0,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"9609",2019-07-07 16:08:00,-3.96919,328,0,25,22,22,19,25.5,22,19,0,0,26,24.5,26,27,27,27,28,27.3,1.36017,0,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"9610",2019-07-07 16:09:00,-3.79935,320,0,25,22,22,19,25.5,22,19,0,0,26,24.5,26,27,27,27,28,27,-0.68733,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"9611",2019-07-07 16:10:00,-3.63603,319,0,25,22,22,19,25.5,22,19,0,0,26,24.5,26,27,27,27,28,26.9,-0.73143,1,1,1,1,0,0,0,1,1,1,0,0,1,1,1,0,0,1,1,1,1
"9612",2019-07-07 16:11:00,-3.32033,335,0,25,22,22,19,25.5,22,19,0,0,26,24.5,26,27,27,27,28,26.9,-0.89775,1,1,1,1,0,0,0,1,1,1,0,0,1,1,1,0,0,1,1,1,1
"9613",2019-07-07 16:12:00,-3.25121,368,0.177,25,22,22,19,25.5,22,19,0,0,26,24.5,26,27,27,27,28,26.5,-1.06911,1,1,1,1,0,0,0,1,1,1,0,0,1,1,1,0,0,1,1,1,1
"9614",2019-07-07 16:13:00,-3.23301,406,0.177,25,22,22,19,25.5,22,19,0,0,26,24.5,26,27,27,27,28,26.4,-1.33056,1,1,1,1,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1
"9615",2019-07-07 16:14:00,-3.37953,516,0.18,25,22,22,19,25.5,22,19,0,0,26,24.5,26,27,27,27,28,26,-2.19429,1,1,1,1,0,0,0,1,1,1,0,0,1,1,1,0,0,1,1,1,1
"9616",2019-07-07 16:15:00,-3.28469,NA,0.098,25,22,22,19,25.5,22,19,0,0,26,24.5,26,27,27,27,28,26.7,-2.18925,1,1,1,1,0,0,0,1,1,1,0,0,1,1,1,0,0,1,1,1,1
"9617",2019-07-07 16:16:00,-3.27993,728,0.107,25,22,22,19,25.5,22,19,0,0,26,24.5,26,27,27,27,28,27,-2.08908,1,1,1,1,0,0,0,1,1,1,0,0,1,1,1,0,0,1,1,1,1
"9618",2019-07-07 16:17:00,-3.12411,553,0.061,25,22,22,19,25.5,22,19,0,0,26,24.5,26,27,27,27,28,27.1,-1.78983,1,1,1,1,0,0,0,1,1,1,0,0,1,1,1,0,0,1,1,1,1
"9619",2019-07-07 16:18:00,-3.13551,511,0.088,25,22,22,19,25.5,22,19,0,0,26,24.5,26,27,27,27,28,26.6,-0.9261,1,1,1,1,0,0,0,1,1,1,0,0,1,1,1,0,0,1,1,1,1
"9620",2019-07-07 16:19:00,-3.20175,500,0,25,22,22,19,25.5,22,19,0,0,26,24.5,26,27,27,27,28,26.3,-1.63737,1,1,1,1,0,0,0,1,1,1,0,0,1,1,1,0,0,1,1,1,1
"9621",2019-07-07 16:20:00,-3.1626,507,0.104,25,22,22,19,25.5,22,19,0,0,26,24.5,26,27,27,27,28,26.7,-0.18963,1,1,1,1,0,0,0,1,1,1,0,0,1,1,1,0,0,1,1,1,1
"9622",2019-07-07 16:21:00,-3.14792,509,0.106,25,22,22,19,25.5,22,19,0,0,26,24.5,26,27,27,27,28,26.8,-1.66383,1,1,1,1,0,0,0,1,1,1,0,0,1,1,1,0,0,1,1,1,1
"9623",2019-07-07 16:22:00,-3.04161,532,0.061,25,22,22,19,25.5,22,19,0,0,26,24.5,26,27,27,27,28,26.4,-1.76337,1,1,1,1,0,0,0,1,1,1,0,0,1,1,1,0,0,1,1,1,1
"9624",2019-07-07 16:23:00,-3.068,619,0.088,25,22,22,19,25.5,22,19,0,0,26,24.5,26,27,27,27,28,26.8,-2.46519,1,1,1,1,0,0,0,1,1,1,0,0,1,1,1,0,0,1,1,1,1
"9625",2019-07-07 16:24:00,-3.06901,1156,0.107,25,22,22,19,25.5,22,19,0,0,26,24.5,26,27,27,27,28,26.8,-3.06999,1,1,1,1,0,0,0,1,1,1,0,0,1,1,1,0,0,1,1,1,1
"9626",2019-07-07 16:25:00,-3.11297,1188,0.034,25,22,22,19,25.5,22,19,0,0,26,24.5,26,27,27,27,28,27,-4.36149,1,1,1,1,0,0,0,1,1,1,0,0,1,1,1,0,0,1,1,1,1
"9627",2019-07-07 16:26:00,-2.92561,971,0,25,22,22,19,25.5,22,19,0,0,26,24.5,26,27,27,27,28,27.1,-3.56076,1,1,1,1,0,0,0,1,1,1,0,0,1,1,1,0,0,1,1,1,1
"9628",2019-07-07 16:27:00,-2.91281,881,0.066,25,22,22,19,25.5,22,19,0,0,26,24.5,26,27,27,27,28,27.3,-3.21363,1,1,1,1,0,0,0,1,1,1,0,0,1,1,1,0,0,1,1,1,1
"9629",2019-07-07 16:28:00,-2.99546,798,2.038,25,22,22,19,25.5,22,19,0,0,26,24.5,26,27,27,27,28,27,-0.67599,1,1,1,1,0,0,0,1,1,1,0,0,1,1,1,0,0,1,1,1,1
"9630",2019-07-07 16:29:00,-3.06141,855,2.035,25,22,22,19,25.5,22,19,0,0,26,24.5,26,27,27,27,28,26.8,-1.41309,1,1,1,1,0,0,0,1,1,1,0,0,1,1,1,0,0,1,1,1,1
"9631",2019-07-07 16:30:00,-2.81486,903,2.029,25,22,22,19,25.5,22,19,0,0,26,24.5,26,27,27,27,28,26.9,-0.7119,1,1,1,1,0,0,0,1,1,1,0,0,1,1,1,0,0,1,1,1,1
"9632",2019-07-07 16:31:00,-2.9393,806,2.023,25,22,22,19,25.5,22,19,0,0,26,24.5,26,27,27,27,28,27.1,-0.5859,1,1,1,1,0,0,0,1,1,1,0,0,1,1,1,0,0,1,1,1,1
"9633",2019-07-07 16:32:00,-2.99007,495,1.994,25,22,22,19,25.5,22,19,0,0,26,24.5,26,27,27,27,28,27.2,-0.6993,1,1,1,1,0,0,0,1,1,1,0,0,1,1,1,0,0,1,1,1,1
"9634",2019-07-07 16:33:00,-2.95605,395,2.025,25,22,22,19,25.5,22,19,0,0,26,24.5,26,27,27,27,28,27.2,0.93051,1,1,1,1,0,0,0,1,1,1,0,0,1,1,1,0,0,1,1,1,1
"9635",2019-07-07 16:34:00,-3.46244,363,2.039,25,22,22,19,25.5,22,19,0,0,26,24.5,26,27,27,27,28,27.1,1.05777,1,1,1,1,0,0,0,1,1,1,0,0,1,1,1,0,0,1,1,1,1
"9636",2019-07-07 16:35:00,-2.97124,353,2.026,25,22,22,19,25.5,22,19,0,0,26,24.5,26,27,27,27,28,27.3,1.07667,1,1,1,1,0,0,0,1,1,1,0,0,1,1,1,0,0,1,1,1,1
"9637",2019-07-07 16:36:00,-3.01329,411,2.032,25,22,22,19,25.5,22,19,0,0,26,24.5,26,27,27,27,28,27.3,0.30051,1,1,1,1,0,0,0,1,1,1,0,0,1,1,1,0,0,1,1,1,1
"9638",2019-07-07 16:37:00,-3.00124,771,0,25,22,22,19,25.5,22,19,0,0,26,24.5,26,27,27,27,28,27,-3.47886,1,1,1,1,0,0,0,1,1,1,0,0,1,1,1,0,0,1,1,1,1
"9639",2019-07-07 16:38:00,-2.99323,966,2.057,25,22,22,19,25.5,22,19,0,0,26,24.5,26,27,27,27,28,26.9,-1.48743,1,1,1,1,0,0,0,1,1,1,0,0,1,1,1,0,0,1,1,1,1
"9640",2019-07-07 16:39:00,-3.01149,964,2.025,25,22,22,19,25.5,22,19,0,0,26,24.5,26,27,27,27,28,27.1,-1.55925,0,1,1,1,0,0,0,1,1,1,0,0,1,1,1,0,0,1,1,1,1
"9641",2019-07-07 16:40:00,-3.05315,1052,2.037,25,22,22,19,25.5,22,19,0,0,26,24.5,26,27,27,27,28,26.9,-1.96686,0,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,0,1,1,1,1
"9642",2019-07-07 16:41:00,-2.99471,1156,2.038,25,22,22,19,25.5,22,19,0,0,26,24.5,26,27,27,27,28,27,-2.23902,0,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"9643",2019-07-07 16:42:00,-3.1386,1224,2.051,25,22,22,19,25.5,22,19,0,0,26,24.5,26,27,27,27,28,27,-1.65375,0,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"9644",2019-07-07 16:43:00,-3.02127,1213,2.051,25,22,22,19,25.5,22,19,0,0,26,24.5,26,27,27,27,28,27.2,-1.58256,0,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"9645",2019-07-07 16:44:00,-2.89338,1224,2.018,25,22,22,19,25.5,22,19,0,0,26,24.5,26.5,27,27,27,28,27,-1.02816,0,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"9646",2019-07-07 16:45:00,-2.99765,1188,0.095,25,22,22,19,25.5,22,19,0,0,26,24.5,26.5,27,27,27,28,26.9,-3.48957,0,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"9647",2019-07-07 16:46:00,-3.12877,NA,0.095,25,22,22,19,25.5,22,19,0,0,26,24.5,26.5,27,27.5,27,28,27,-3.7989,0,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"9648",2019-07-07 16:47:00,-3.01726,NA,0.116,25,22,22,19,25.5,22,19,0,0,26,24.5,26.5,27,27.5,27,28,27.2,-3.96396,0,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"9649",2019-07-07 16:48:00,-3.4986,NA,0.116,25,22,22,19,25.5,22,19,0,0,26,24.5,26.5,27,27.5,27.5,28,27,-4.08114,0,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"9650",2019-07-07 16:49:00,-3.57565,NA,0.066,25,22,22,19,25.5,22,19,0,0,26,24.5,26.5,27,27.5,27.5,28,26.7,-4.88691,0,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"9651",2019-07-07 16:50:00,-3.64885,1138,0.095,25,22,22,19,25.5,22,19,0,0,26,24.5,26.5,27,27.5,27.5,28,27.3,-1.64556,0,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"9652",2019-07-07 16:51:00,-3.72095,947,0.095,25,22,22,19,25.5,22,19,0,0,26,24.5,26.5,27,27.5,27.5,28,27.3,-1.72809,0,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"9653",2019-07-07 16:52:00,-3.70364,481,0.115,25,22,22,19,25.5,22,19,0,0,26,25,26.5,27,27.5,27.5,28,27.1,-1.49436,0,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"9654",2019-07-07 16:53:00,-3.69208,1234,0.116,25,22,22,19,25.5,22,19,0,0,26,25,26.5,27,27.5,27.5,28,26.8,-3.3579,0,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"9655",2019-07-07 16:54:00,-3.67038,1036,0.064,25,22,22,19,25.5,22,19,0,0,26,25,26.5,27,27.5,27.5,28,26.7,-3.5028,0,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"9656",2019-07-07 16:55:00,-3.68306,1205,0.095,25,22,22,19,25.5,22,19,0,0,26,25,26.5,27,27.5,27.5,28,26.9,-4.39236,0,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"9657",2019-07-07 16:56:00,-3.71158,1154,0.095,25,22,22,19,25.5,22,19,0,0,26,25,26.5,27,27.5,27.5,28,27.5,-4.03389,0,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"9658",2019-07-07 16:57:00,-3.70165,997,0.116,25,22,22,19,25.5,22,19,0,0,26,25,26.5,27,27.5,27.5,28,27.7,-3.50973,0,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"9659",2019-07-07 16:58:00,-3.58584,1200,0.115,25,22,22,19,25.5,22,19,0,0,26.5,25,26.5,27,27.5,27.5,28,27.3,-3.34719,0,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"9660",2019-07-07 16:59:00,-3.66046,NA,0.066,25,22,22,19,25.5,22,19,0,0,26.5,25,26.5,27,27.5,27.5,28,27.2,-4.47426,0,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"9661",2019-07-07 17:00:00,-3.69618,1201,0.097,25,22,22,19,25.5,22,19,0,0,26.5,25,26.5,27,27.5,27.5,28,26.8,-2.50551,0,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"9662",2019-07-07 17:01:00,-3.92461,NA,0.097,25,22,22,19,25.5,22,19,0,0,26.5,25,26.5,27,27.5,27.5,28,27,-4.70673,0,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"9663",2019-07-07 17:02:00,-3.61218,1235,0.116,25,22,22,19,25.5,22,19,0,0,26.5,25,26.5,27,27.5,27.5,28,27.2,-4.67775,0,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"9664",2019-07-07 17:03:00,-4.02603,1233,0.113,25,22,22,19,25.5,22,19,0,0,26.5,25,26.5,27,27.5,27.5,28,27.1,-2.7594,0,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"9665",2019-07-07 17:04:00,-3.56986,1229,0.061,25,22,22,19,25.5,22,19,0,0,26.5,25,26.5,27,27.5,27.5,28.5,27.3,-4.55616,0,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"9666",2019-07-07 17:05:00,-3.5409,1229,0.097,25,22,22,19,25.5,22,19,0,0,26.5,25,26.5,27,27.5,27.5,28.5,27.2,-4.48749,0,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"9667",2019-07-07 17:06:00,-3.53515,1197,0.097,25,22,22,19,25.5,22,19,0,0,26.5,25,26.5,27,27.5,27.5,28.5,27.1,-4.39236,0,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"9668",2019-07-07 17:07:00,-3.69027,1203,0.115,25,22,22,19,25.5,22,19,0,0,26.5,25,26.5,27,27.5,27.5,28.5,27.2,-4.35204,0,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"9669",2019-07-07 17:08:00,-3.60231,1159,0.115,25,22,22,19,25.5,22,19,0,0,26.5,25,26.5,27,27.5,27.5,28.5,26.9,-4.23675,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"9670",2019-07-07 17:09:00,-3.58364,1141,0.095,25,22,22,19,25.5,22,19,0,0,26.5,25,26.5,27,27.5,27.5,28.5,26.6,-4.17816,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"9671",2019-07-07 17:10:00,-3.54926,1124,0.095,25,22,22,19,25.5,22,19,0,0,26.5,25,26.5,27,27.5,27.5,28.5,26,-4.09878,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"9672",2019-07-07 17:11:00,-3.55914,1106,0.072,25,22,22,19,25.5,22,19,0,0,26.5,25,26.5,27,27.5,27.5,28.5,25.8,-4.00113,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,0,1,1,1,1
"9673",2019-07-07 17:12:00,-3.57055,1110,0.115,25,22,22,19,25.5,22,19,0,0,26.5,25,26.5,27,27.5,27.5,28.5,25.7,-4.0572,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,0,1,1,1,1
"9674",2019-07-07 17:13:00,-3.17685,1118,0.115,25,22,22,19,25.5,22,19,0,0,26.5,25,26.5,27,27.5,27.5,28.5,26.2,-4.06476,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,0,1,1,1,1
"9675",2019-07-07 17:14:00,-3.25934,1117,0.075,25,22,22,19,25.5,22,19,0,0,26.5,25,26.5,27,27.5,27.5,28.5,25.9,-4.05531,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,0,1,1,1,1
"9676",2019-07-07 17:15:00,-3.51429,1124,0,25,22,22,19,25.5,22,19,0,0,26.5,25,26.5,27,27.5,27.5,28.5,25.8,-4.12713,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,0,1,1,1,1
"9677",2019-07-07 17:16:00,-3.68637,1122,0,25,22,22,19,25.5,22,19,0,0,26.5,25,26.5,27,27.5,27.5,28.5,25.5,-4.05783,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,0,1,1,1,1
"9678",2019-07-07 17:17:00,-3.64036,1128,0,25,22,22,19,25.5,22,19,0,0,26.5,25,26.5,27,28,27.5,28.5,25.6,-4.13721,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,0,1,1,1,1
"9679",2019-07-07 17:18:00,-3.77977,1131,0.104,25,22,22,19,25.5,22,19,0,0,26.5,25,26.5,27,28,27.5,28.5,25.6,-4.08303,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,0,1,1,1,1
"9680",2019-07-07 17:19:00,-3.78303,1122,0.073,25,22,22,19,25.5,22,19,0,0,26.5,25,26.5,27,28,27.5,28.5,25.7,-4.07106,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,0,1,1,1,1
"9681",2019-07-07 17:20:00,-3.58697,1107,0.093,25,22,22,19,25.5,22,19,0,0,26.5,25,26.5,27,28,27.5,28.5,26,-3.93813,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,0,1,1,1,1
"9682",2019-07-07 17:21:00,-3.79337,1075,0.109,25,22,22,19,25.5,22,19,0,0,26.5,25,26.5,27,28,27.5,28.5,25.4,-3.82536,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,0,1,1,1,1
"9683",2019-07-07 17:22:00,-3.77408,1038,0,25,22,22,19,25.5,22,19,0,0,26.5,25,26.5,27,28,27.5,28.5,25.1,-3.63888,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,0,1,1,1,1
"9684",2019-07-07 17:23:00,-3.85668,1015,0,25,22,22,19,25.5,22,19,0,0,26.5,25,26.5,27,28,27.5,28.5,25.2,-3.62565,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,0,1,1,1,1
"9685",2019-07-07 17:24:00,-3.7944,991,0.023,25,22,22,19,25.5,22,19,0,0,26.5,25,26.5,27,28,28,28.5,25.1,-3.57651,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,0,1,1,1,1
"9686",2019-07-07 17:25:00,-3.8386,965,2.032,25,22,22,19,25.5,22,19,0,0,26.5,25,26.5,27.5,28,28,28.5,25.1,-1.38348,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,0,1,1,1,1
"9687",2019-07-07 17:26:00,-4.05018,931,2.035,25,22,22,19,25.5,22,19,0,0,26.5,25,26.5,27.5,28,28,28.5,25.2,-1.23732,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,0,1,1,1,1
"9688",2019-07-07 17:27:00,-3.81454,932,2,25,22,22,19,25.5,22,19,0,0,26.5,25,26.5,27.5,28,28,28.5,25.3,-3.29049,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,0,1,1,1,1
"9689",2019-07-07 17:28:00,-3.80123,915,0.095,25,22,22,19,25.5,22,19,0,0,26.5,25,26.5,27.5,28,28,28.5,25.5,-3.2004,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,0,1,1,1,1
"9690",2019-07-07 17:29:00,-3.84189,911,0,25,22,22,19,25.5,22,19,0,0,26.5,25,26.5,27.5,28,28,28.5,25.5,-3.18906,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,0,1,1,1,1
"9691",2019-07-07 17:30:00,-3.85583,904,2.042,25,22,22,19,25.5,22,19,0,0,26.5,25,26.5,27.5,28,28,28.5,26,-1.04013,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,0,1,1,1,1
"9692",2019-07-07 17:31:00,-3.83395,900,2.028,25,22,22,19,25.5,22,19,0,0,26.5,25,26.5,27.5,28,28,29,25.8,-1.00989,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,0,1,1,1,1
"9693",2019-07-07 17:32:00,-3.65521,865,2.017,25,22,22,19,25.5,22,19,0,0,26.5,25,26.5,27.5,28,28,29,25.8,-0.85743,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,0,1,1,1,1
"9694",2019-07-07 17:33:00,-3.27225,843,2.013,25,22,22,19,25.5,22,19,0,0,26.5,25,26.5,27.5,28,28,29,25.6,-0.70749,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,0,1,1,1,1
"9695",2019-07-07 17:34:00,-2.97869,838,2.009,25,22,22,19,25.5,22,19,0,0,26.5,25,26.5,27.5,28,28,29,25.7,-0.80829,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,0,1,1,1,1
"9696",2019-07-07 17:35:00,-2.78521,846,2.021,25,22,22,19,25.5,22,19,0,0,26.5,25,26.5,27.5,28,28,29,26.2,-0.73773,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,0,1,1,1,1
"9697",2019-07-07 17:36:00,-2.54143,848,2.02,25,22,22,19,25.5,22,19,0,0,26.5,25,26.5,27.5,28,28,29,25.9,-0.73143,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,0,1,1,1,1
"9698",2019-07-07 17:37:00,-2.6242,847,0.097,25,22,22,19,25.5,22,19,0,0,26.5,25,26.5,27.5,28,28,29,25.7,-2.52189,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,0,1,1,1,1
"9699",2019-07-07 17:38:00,-2.65213,839,0.045,25,22,22,19,25.5,22,19,0,0,26.5,25,26.5,27.5,28,28,29,25.6,-2.79531,0,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,0,1,1,1,1
"9700",2019-07-07 17:39:00,-3.01405,826,0.034,25,22,22,19,25.5,22,19,0,0,26.5,25,26.5,27.5,28,28,29,25.4,-2.81043,0,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,0,1,1,1,1
"9701",2019-07-07 17:40:00,-3.267,820,0,25,22,22,19,25.5,22,19,0,0,26.5,25,27,27.5,28,28,29,25.9,-2.77074,0,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,0,1,1,1,1
"9702",2019-07-07 17:41:00,-3.55852,822,0,25,22,22,19,25.5,22,19,0,0,26.5,25.5,27,27.5,28,28,29,25.6,-2.78901,0,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"9703",2019-07-07 17:42:00,-3.53549,826,0,25,22,22,19,25.5,22,19,0,0,26.5,25.5,27,27.5,28,28,29,25.8,-2.7909,0,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"9704",2019-07-07 17:43:00,-3.87819,819,0,25,22,22,19,25.5,22,19,0,0,26.5,25.5,27,27.5,28,28,29,26.5,-2.75373,0,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"9705",2019-07-07 17:44:00,-3.69914,821,0,25,22,22,19,25.5,22,19,0,0,26.5,25.5,27,27.5,28,28,29,26.7,-2.74806,0,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"9706",2019-07-07 17:45:00,-3.64622,821,0,25,22,22,19,25.5,22,19,0,0,26.5,25.5,27,27.5,28,28,29,26.7,-2.74176,0,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"9707",2019-07-07 17:46:00,-3.88599,827,0,25,22,22,19,25.5,22,19,0,0,26.5,25.5,27,27.5,28,28,29,26.3,-2.7657,0,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"9708",2019-07-07 17:47:00,-4.70666,832,0,25,22,22,19,25.5,22,19,0,0,26.5,25.5,27,27.5,28,28,29,26.1,-2.76822,0,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"9709",2019-07-07 17:48:00,-5.29371,831,0,25,22,22,19,25.5,22,19,0,0,26.5,25.5,27,27.5,28,28,29,26.2,-2.76822,0,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"9710",2019-07-07 17:49:00,-5.71606,826,0,25,22,22,19,25.5,22,19,0,0,26.5,25.5,27,27.5,28,28,29,26.2,-2.7594,0,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"9711",2019-07-07 17:50:00,-5.75146,835,0,25,22,22,19,25.5,22,19,0,0,26.5,25.5,27,27.5,28,28,29,26.2,-2.8035,0,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"9712",2019-07-07 17:51:00,-5.98115,837,0,25,22,22,19,25.5,22,19,0,0,26.5,25.5,27,27.5,28,28,29,26.3,-2.79216,0,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"9713",2019-07-07 17:52:00,-5.74974,832,0,25,22,22,19,25.5,22,19,0,0,26.5,25.5,27,27.5,28,28,29,26.4,-2.71719,0,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"9714",2019-07-07 17:53:00,-5.13297,828,0,25,22,22,19,25.5,22,19,0,0,26.5,25.5,27,27.5,28,28,29,26.2,-2.76948,0,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"9715",2019-07-07 17:54:00,-4.64546,823,0,25,22,22,19,25.5,22,19,0,0,26.5,25.5,27,27.5,28,28,29,26.4,-2.75436,0,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"9716",2019-07-07 17:55:00,-4.59079,821,0,25,22,22,19,25.5,22,19,0,0,26.5,25.5,27,27.5,28,28,29,26.9,-2.7405,0,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"9717",2019-07-07 17:56:00,-4.35401,816,0,25,22,22,19,25.5,22,19,0,0,27,25.5,27,27.5,28,28,29,27,-2.71971,0,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"9718",2019-07-07 17:57:00,-4.32714,812,0,25,22,22,19,25.5,22,19,0,0,27,25.5,27,27.5,28,28,29,27,-2.71341,0,1,1,1,0,0,0,1,1,1,0,0,1,1,1,0,0,1,1,1,1
"9719",2019-07-07 17:58:00,-4.15168,803,0,25,22,22,19,25.5,22,19,0,0,27,25.5,27,27.5,28,28,29,26.7,-2.69136,0,1,1,1,0,0,0,1,1,1,0,0,1,1,1,0,0,1,1,1,1
"9720",2019-07-07 17:59:00,-4.17322,799,0,25,22,22,19,25.5,22,19,0,0,27,25.5,27,27.5,28,28,29,26.2,-2.67309,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,0,0,1,1,1,1
"9721",2019-07-07 18:00:00,-4.05717,794,0,25,22,22,19,25.5,22,19,0,0,27,25.5,27,27.5,28,28,29,25.8,-2.68758,0,1,1,1,0,0,0,1,1,1,0,0,1,1,1,0,0,1,1,1,1
"9722",2019-07-07 18:01:00,-4.05103,810,0,25,22,22,19,25.5,22,19,0,0,27,25.5,27,27.5,28,28,29,26,-2.73861,0,1,1,1,0,0,0,1,1,1,0,0,1,1,1,0,0,1,1,1,1
"9723",2019-07-07 18:02:00,-4.2498,297,0,25,22,22,19,25.5,22,19,0,0,27,25.5,27,27.5,28.5,28,29,26.1,-0.79065,0,1,1,1,0,0,0,1,1,1,0,0,1,1,1,0,0,1,1,1,1
"9724",2019-07-07 18:03:00,-4.14967,582,0,25,22,22,19,25.5,22,19,0,0,27,25.5,27,27.5,28.5,28,29,26.1,-1.66005,0,1,1,1,0,0,0,1,1,1,0,0,1,1,1,0,0,1,1,1,1
"9725",2019-07-07 18:04:00,-3.99879,607,0,25,22,22,19,25.5,22,19,0,0,27,25.5,27,27.5,28.5,28,29,26,-2.07018,0,1,1,1,0,0,0,1,1,1,0,0,1,1,1,0,0,1,1,1,1
"9726",2019-07-07 18:05:00,-3.99045,270,0,25,22,22,19,25.5,22,19,0,0,27,25.5,27,27.5,28.5,28,29,25.7,-0.64953,0,1,1,1,0,0,0,1,1,1,0,0,1,1,1,0,0,1,1,1,1
"9727",2019-07-07 18:06:00,-4.0092,703,0,25,22,22,19,25.5,22,19,0,0,27,25.5,27,27.5,28,28,29,25.6,-2.32092,0,1,1,1,0,0,0,1,1,1,0,0,1,1,1,0,0,1,1,1,1
"9728",2019-07-07 18:07:00,-3.64754,507,0,25,22,22,19,25.5,22,19,0,0,27,25.5,27,27.5,28,28,29,25.6,-1.79109,0,1,1,1,0,0,0,1,1,1,0,0,1,1,1,0,0,1,1,1,1
"9729",2019-07-07 18:08:00,-4.02474,707,0,25,22,22,19,25.5,22,19,0,0,27,25.5,27,27.5,28,28,29,25.8,-1.29276,1,1,1,1,0,0,0,1,1,1,0,0,1,1,1,0,0,1,1,1,1
"9730",2019-07-07 18:09:00,-4.0089,372,0,25,22,22,19,25.5,22,19,0,0,27,25.5,27,27.5,28,28,29,25.9,-1.09179,1,1,1,1,0,0,0,1,1,1,0,0,1,1,1,0,0,1,1,1,1
"9731",2019-07-07 18:10:00,-4.29735,276,0,25,22,22,19,25.5,22,19,0,0,27,25.5,27,27.5,28,28,29,25.4,-0.78183,1,1,1,1,0,0,0,1,1,1,0,1,1,1,1,0,0,1,1,1,1
"9732",2019-07-07 18:11:00,-3.9997,264,0,25,22,22,19,25.5,22,19,0,0,27,25.5,27,27.5,28,28,29,25.3,-0.63693,1,1,1,1,0,0,0,1,1,1,0,0,1,1,1,0,0,1,1,1,1
"9733",2019-07-07 18:12:00,-3.99864,241,0,25,22,22,19,25.5,22,19,0,0,27,25.5,27,27.5,28,28,29,25.2,-0.49077,1,1,1,1,0,0,0,1,1,1,0,0,1,1,1,0,0,1,1,1,1
"9734",2019-07-07 18:13:00,-4.00951,210,0,25,22,22,19,25.5,22,19,0,0,27,25.5,27,27.5,28,28,29,25.6,-0.37485,1,1,1,1,0,0,0,1,1,1,0,0,1,1,1,0,0,1,1,1,1
"9735",2019-07-07 18:14:00,-4.04517,191,0,25,22,22,19,25.5,22,19,0,0,27,25.5,27,27.5,28,28,29,25.5,-0.29673,1,1,1,1,0,0,0,1,1,1,0,0,1,1,1,0,0,1,1,1,1
"9736",2019-07-07 18:15:00,-4.04551,173,0,25,22,22,19,25.5,22,19,0,0,27,25.5,27,27.5,28,28,29,25,-0.21798,1,1,1,1,0,0,0,1,1,1,0,0,1,1,1,0,0,1,1,1,1
"9737",2019-07-07 18:16:00,-4.0464,154,0,25,22,22,19,25.5,22,19,0,0,27,25.5,27,27.5,28,28,29,25.1,-0.12978,1,1,1,1,0,0,0,1,1,1,0,0,1,1,1,0,0,1,1,1,1
"9738",2019-07-07 18:17:00,-4.02521,145,0,25,22,22,19,25.5,22,19,0,0,27,25.5,27,27.5,28,28,29,24.8,-0.00126,1,1,1,1,0,0,0,1,1,1,0,0,1,1,1,0,0,1,1,1,1
"9739",2019-07-07 18:18:00,-4.05564,142,0,25,22,22,19,25.5,22,19,0,0,27,25.5,27,27.5,28,28,29,24.6,0.0126,1,1,1,1,0,0,0,1,1,1,0,0,1,1,1,0,0,1,1,1,1
"9740",2019-07-07 18:19:00,-3.9811,137,0,25,22,22,19,25.5,22,19,0,0,27,25.5,27,27.5,28,28,29,24.4,0.03969,1,1,1,1,0,0,0,1,1,1,0,0,1,1,1,0,0,1,1,1,1
"9741",2019-07-07 18:20:00,-4.11795,136,0,25,22,22,19,25.5,22,19,0,0,27,25.5,27,27.5,28,28,29,24.4,0.05292,1,1,1,1,0,0,0,1,1,1,0,0,1,1,1,0,0,1,1,1,1
"9742",2019-07-07 18:21:00,-3.79578,138,0,25,22,22,19,25.5,22,19,0,0,27,25.5,27,27.5,28,28,29,24.4,0.04788,1,1,1,1,0,0,0,1,1,1,0,0,1,1,1,0,0,1,1,1,1
"9743",2019-07-07 18:22:00,-3.82348,142,0,25,22,22,19,25.5,22,19,0,0,26.5,25.5,27,27.5,28,28,29,24.2,0.16758,1,1,1,1,0,0,0,1,1,1,0,0,1,1,1,0,0,1,1,1,1
"9744",2019-07-07 18:23:00,-3.85208,145,0.389,25,22,22,19,25.5,22,19,0,0,26.5,25.5,27,27.5,28,28,29,24.3,0.20664,1,1,1,1,0,0,0,1,1,1,0,0,1,1,1,0,0,1,1,1,1
"9745",2019-07-07 18:24:00,-3.85051,149,0.387,25,22,22,19,25.5,22,19,0,0,26.5,25.5,27,27.5,28,28,29,24.4,0.19278,1,1,1,1,0,0,0,1,1,1,0,0,1,1,1,0,0,1,1,1,1
