"","time","heating_cooling_power","irrad","kitchen_active_power","setp_371","setp_472","setp_474","setp_476","setp_571","setp_573","setp_574","shower_471","shower_571","temp_371","temp_472","temp_474","temp_476","temp_571","temp_573","temp_574","temp_amb","total_active_power","Y1_371","Y1_472","Y1_474","Y1_476","Y1_571","Y1_573","Y1_574","Y2_371","Y2_472","Y2_476","Y2_571","Y2_574","Y3_371","Y3_472","Y3_476","Y3_571","Y3_574","Y4_371","Y5_371","Y6_371","Y7_371"
"9746",2019-07-07 18:25:00,-3.48438,149,0.474,25,22,22,19,25.5,22,19,0,0,26.5,25.5,27,27.5,28,28,29,24.4,0.26901,1,1,1,1,0,0,0,1,1,1,0,0,1,1,1,0,0,1,1,1,1
"9747",2019-07-07 18:26:00,-3.85857,148,0.476,25,22,22,19,25.5,22,19,0,0,26.5,25.5,27,27.5,28,28,29,24.4,0.28224,1,1,1,1,0,0,0,1,1,1,0,0,1,1,1,0,0,1,1,1,1
"9748",2019-07-07 18:27:00,-3.56316,148,0.471,25,22,22,19,25.5,22,19,0,0,26.5,25.5,27,27.5,28,28,29,24.3,0.30177,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"9749",2019-07-07 18:28:00,-3.77656,147,0.469,25,22,22,19,25.5,22,19,0,0,26.5,25.5,27,27.5,28,28,29,24,0.29862,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"9750",2019-07-07 18:29:00,-3.73999,147,0.475,25,22,22,19,25.5,22,19,0,0,26.5,25.5,27,27.5,28,28,29,24,0.30744,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"9751",2019-07-07 18:30:00,-4.02886,149,0.18,25,22,22,19,25.5,22,19,0,0,26.5,25.5,27,27.5,28,28,29,24,0.20223,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"9752",2019-07-07 18:31:00,-3.63194,152,0.449,25,22,22,19,25.5,22,19,0,0,26.5,25.5,27,27.5,28,27.5,29,23.9,0.27405,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"9753",2019-07-07 18:32:00,-3.9089,154,0.474,25,22,22,19,25.5,22,19,0,0,26.5,25.5,27,27.5,28,27.5,29,23.7,0.28287,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"9754",2019-07-07 18:33:00,-3.86409,156,0.474,25,22,22,19,25.5,22,19,0,0,26.5,25.5,27,27.5,28,27.5,29,23.7,0.35217,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"9755",2019-07-07 18:34:00,-4.3422,158,0.473,25,22,22,19,25.5,22,19,0,0,26.5,25.5,27,27.5,28,27.5,29,23.7,0.24444,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"9756",2019-07-07 18:35:00,-4.22143,160,0.603,25,22,22,19,25.5,22,19,0,0,26.5,25.5,27,27.5,28,27.5,29,23.7,0.41832,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"9757",2019-07-07 18:36:00,-4.26952,166,1.47,25,22,22,19,25.5,22,19,0,0,26.5,25.5,27,27.5,28,27.5,29,23.7,1.25937,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"9758",2019-07-07 18:37:00,-4.32495,172,0,25,22,22,19,25.5,22,19,0,0,26.5,25.5,27,27.5,28,27.5,29,23.8,0.02772,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"9759",2019-07-07 18:38:00,-4.3218,225,0,25,22,22,19,25.5,22,19,0,0,26.5,25.5,27,27.5,27.5,27.5,29,23.8,-0.10773,0,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,0,1,1,1,1
"9760",2019-07-07 18:39:00,-4.31442,385,0,25,22,22,19,25.5,22,19,0,0,26.5,25.5,27,27.5,27.5,27.5,29,23.8,-0.58086,0,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,0,1,1,1,1
"9761",2019-07-07 18:40:00,-4.43179,465,0,25,22,22,19,25.5,22,19,0,0,26.5,25.5,27,27.5,27.5,27.5,29,24,-0.56196,0,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,0,1,1,1,1
"9762",2019-07-07 18:41:00,-4.61433,416,0,25,22,22,19,25.5,22,19,0,0,26.5,25.5,26.5,27.5,27.5,27.5,29,24.2,-1.22283,0,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,0,1,1,1,1
"9763",2019-07-07 18:42:00,-3.97998,657,0,25,22,22,19,25.5,22,19,0,0,26.5,25.5,26.5,27.5,28,27.5,29,24.1,-1.59012,0,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,0,1,1,1,1
"9764",2019-07-07 18:43:00,-4.32815,618,0,25,22,22,19,25.5,22,19,0,0,26.5,25.5,26.5,27.5,28,27.5,29,24.4,-1.74447,0,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,0,1,1,1,1
"9765",2019-07-07 18:44:00,-4.30315,711,0,25,22,22,19,25.5,22,19,0,0,26.5,25.5,26.5,27.5,28,27.5,29,24.6,-1.84653,0,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,0,1,1,1,1
"9766",2019-07-07 18:45:00,-4.04952,707,0,25,22,22,19,25.5,22,19,0,0,26.5,25.5,27,27.5,28,27.5,29,24.6,-1.89882,0,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,0,1,1,1,1
"9767",2019-07-07 18:46:00,-4.06227,695,0,25,22,22,19,25.5,22,19,0,0,26.5,25.5,27,27.5,28,27.5,29,24.7,-1.82637,0,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,0,1,1,1,1
"9768",2019-07-07 18:47:00,-4.25659,665,0,25,22,22,19,25.5,22,19,0,0,26.5,25.5,27,27.5,28,27.5,29,25,-1.72431,0,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,0,1,1,1,1
"9769",2019-07-07 18:48:00,-4.24634,627,0,25,22,22,19,25.5,22,19,0,0,26.5,25.5,27,27.5,28,27.5,29,25.1,-1.57689,0,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,0,1,1,1,1
"9770",2019-07-07 18:49:00,-4.19754,587,0,25,22,22,19,25.5,22,19,0,0,26.5,25.5,27,27.5,28,28,29,25.1,-1.41246,0,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,0,1,1,1,1
"9771",2019-07-07 18:50:00,-4.14311,557,0,25,22,22,19,25.5,22,19,0,0,26.5,25.5,27,27.5,28,28,29,25.3,-1.26693,0,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,0,1,1,1,1
"9772",2019-07-07 18:51:00,-4.06324,536,0,25,22,22,19,25.5,22,19,0,0,26.5,25.5,27,27.5,28,28,29,25.3,-1.17306,0,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,0,1,1,1,1
"9773",2019-07-07 18:52:00,-4.03374,511,0,25,22,22,19,25.5,22,19,0,0,26.5,25.5,27,27.5,28,28,29,25.3,-1.04076,0,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,0,1,1,1,1
"9774",2019-07-07 18:53:00,-3.9844,499,0,25,22,22,19,25.5,22,19,0,0,26.5,25.5,27,27.5,28,28,29,25.1,-1.22346,0,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,0,1,1,1,1
"9775",2019-07-07 18:54:00,-3.96215,485,0,25,22,22,19,25.5,22,19,0,0,26.5,25.5,27,27.5,28,28,29,25,-1.1781,0,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,0,1,1,1,1
"9776",2019-07-07 18:55:00,-3.94265,482,0,25,22,22,19,25.5,22,19,0,0,26.5,25.5,27,27.5,28,28,29,24.9,-1.15353,0,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,0,1,1,1,1
"9777",2019-07-07 18:56:00,-3.91718,478,0,25,22,22,19,25.5,22,19,0,0,26.5,25.5,27,27.5,28,28,29,25,-1.13274,0,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,0,1,1,1,1
"9778",2019-07-07 18:57:00,-3.95012,477,0,25,22,22,19,25.5,22,19,0,0,26.5,25.5,27,27.5,28,28,29,25.1,-1.20456,0,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,0,1,1,1,1
"9779",2019-07-07 18:58:00,-4.00037,475,0,25,22,22,19,25.5,22,19,0,0,26.5,25.5,27,27.5,28,28,29,24.8,-1.19889,0,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,0,1,1,1,1
"9780",2019-07-07 18:59:00,-3.99783,474,0,25,22,22,19,25.5,22,19,0,0,26.5,25.5,27,27.5,28,28,29,24.8,-1.19133,0,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,0,1,1,1,1
"9781",2019-07-07 19:00:00,-4.08703,470,0,25,22,22,19,25.5,22,19,0,0,26.5,25.5,27,27.5,28.5,28,29.5,25,-1.17432,0,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,0,1,1,1,1
"9782",2019-07-07 19:01:00,-3.9955,466,0,25,22,22,19,25.5,22,19,0,0,26.5,25.5,27,27.5,28.5,28,29.5,25,-1.14408,0,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,0,1,1,1,1
"9783",2019-07-07 19:02:00,-3.98923,457,0,25,22,22,19,25.5,22,19,0,0,26.5,25.5,27,27.5,28.5,28,29.5,24.9,-1.09305,0,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,0,1,1,1,1
"9784",2019-07-07 19:03:00,-3.8615,182,0,25,22,22,19,25.5,22,19,0,0,26.5,25.5,27,27.5,28.5,28,29.5,24.8,-0.20223,0,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,0,1,1,1,1
"9785",2019-07-07 19:04:00,-3.98772,266,0,25,22,22,19,25.5,22,19,0,0,26.5,25.5,27,27.5,28.5,28,29.5,24.9,-0.63945,0,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,0,1,1,1,1
"9786",2019-07-07 19:05:00,-3.97309,419,0,25,22,22,19,25.5,22,19,0,0,26.5,25.5,27,27.5,28.5,28,29.5,24.9,-0.89712,0,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,0,1,1,1,1
"9787",2019-07-07 19:06:00,-3.71034,160,0,25,22,22,19,25.5,22,19,0,0,26.5,25.5,27,27.5,28.5,28,29.5,24.9,-0.08883,0,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,0,1,1,1,1
"9788",2019-07-07 19:07:00,-4.25219,278,0,25,22,22,19,25.5,22,19,0,0,26.5,25.5,27,27.5,28.5,28,29.5,24.9,-0.38556,0,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"9789",2019-07-07 19:08:00,-3.82754,428,0,25,22,22,19,25.5,22,19,0,0,26.5,25.5,27,27.5,28.5,28,29.5,24.8,-0.49329,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"9790",2019-07-07 19:09:00,-2.7349,252,0,25,22,22,19,25.5,22,19,0,0,26.5,25.5,27,27.5,28.5,28,29.5,24.8,0.22617,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"9791",2019-07-07 19:10:00,-2.86658,117,0,25,22,22,19,25.5,22,19,0,0,26.5,25.5,27,27.5,28.5,28,29.5,24.8,0.53928,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"9792",2019-07-07 19:11:00,-2.10658,112,0,25,22,22,19,25.5,22,19,0,0,26.5,25.5,27,27.5,28.5,28,29.5,24.8,0.60417,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"9793",2019-07-07 19:12:00,-2.0538,173,0,25,22,22,19,25.5,22,19,0,0,26.5,25.5,27,27.5,28.5,28,29.5,24.8,0.17262,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"9794",2019-07-07 19:13:00,-2.70944,395,0,25,22,22,19,25.5,22,19,0,0,26.5,25.5,27,27.5,28.5,28,29.5,24.8,-0.18963,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"9795",2019-07-07 19:14:00,-2.70749,391,0,25,22,22,19,25.5,22,19,0,0,26.5,25.5,27,27.5,28.5,28,29.5,24.8,-0.16569,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"9796",2019-07-07 19:15:00,-2.29505,391,0,25,22,22,19,25.5,22,19,0,0,26.5,25.5,27,27.5,28.5,28,29.5,24.7,-0.17703,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"9797",2019-07-07 19:16:00,-2.42006,388,0,25,22,22,19,25.5,22,19,0,0,26.5,25.5,27,27.5,28.5,28,29.5,24.8,-0.189,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"9798",2019-07-07 19:17:00,-2.71875,385,0,25,22,22,19,25.5,22,19,0,0,26.5,25.5,27,27.5,28.5,28,29.5,24.8,-0.16443,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"9799",2019-07-07 19:18:00,-2.94748,369,0,25,22,22,19,25.5,22,19,0,0,26.5,25.5,27,27.5,28.5,28,29.5,24.9,-0.00693001,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"9800",2019-07-07 19:19:00,-2.87988,96,0,25,22,22,19,25.5,22,19,0,0,26.5,25.5,27,27.5,28.5,28,29.5,24.9,0.69237,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"9801",2019-07-07 19:20:00,-2.43891,97,0,25,22,22,19,25.5,22,19,0,0,26.5,25.5,27,27.5,28.5,28,29.5,24.9,0.71001,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"9802",2019-07-07 19:21:00,-2.8958,88,0,25,22,22,19,25.5,22,19,0,0,26.5,25.5,27,27.5,28.5,28,29.5,24.8,0.74781,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"9803",2019-07-07 19:22:00,-2.91457,106,0,25,22,22,19,25.5,22,19,0,0,26.5,25.5,27,27.5,28.5,28,29.5,24.7,0.5985,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"9804",2019-07-07 19:23:00,-3.30892,315,0,25,22,22,19,25.5,22,19,0,0,26.5,25.5,27,27.5,28.5,28,29.5,24.6,0.01134,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"9805",2019-07-07 19:24:00,-3.9407,316,0,25,22,22,19,25.5,22,19,0,0,27,25.5,27,27.5,28.5,28,29.5,24.6,-0.02142,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"9806",2019-07-07 19:25:00,-3.94288,286,0,25,22,22,19,25.5,22,19,0,0,27,25.5,27,27.5,28.5,28,29.5,24.5,-0.04221,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"9807",2019-07-07 19:26:00,-3.52133,216,0,25,22,22,19,25.5,22,19,0,0,27,25.5,27,27.5,28.5,28,29.5,24.5,-0.03339,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"9808",2019-07-07 19:27:00,-3.22276,176,0,25,22,22,19,25.5,22,19,0,0,27,25.5,27,27.5,28.5,28,29.5,24.5,0.81711,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"9809",2019-07-07 19:28:00,-3.04679,143,0,25,22,22,19,25.5,22,19,0,0,27,25.5,27,27.5,28.5,28,29.5,24.5,0.83034,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"9810",2019-07-07 19:29:00,-2.79575,174,0,25,22,22,19,25.5,22,19,0,0,27,25.5,27,27.5,28.5,28,29.5,24.5,0.83097,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"9811",2019-07-07 19:30:00,-2.62194,228,0,25,22,22,19,25.5,22,19,0,0,27,25.5,27,27.5,28.5,28,29.5,24.6,0.88011,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"9812",2019-07-07 19:31:00,-2.5964,277,0,25,22,22,19,25.5,22,19,0,0,27,25.5,27,27.5,28.5,28,29.5,24.6,0.86814,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"9813",2019-07-07 19:32:00,-2.40529,278,0,25,22,22,19,25.5,22,19,0,0,27,25.5,27,27.5,28.5,28,29.5,24.6,0.95004,1,1,1,1,0,0,0,1,1,1,0,0,1,1,1,0,0,1,1,1,1
"9814",2019-07-07 19:33:00,-2.32743,275,0,25,22,22,19,25.5,22,19,0,0,27,25.5,27,27.5,28.5,28,29.5,24.6,0.14364,1,1,1,1,0,0,0,1,1,1,0,0,1,1,1,0,0,1,1,1,1
"9815",2019-07-07 19:34:00,-2.49271,280,0,25,22,22,19,25.5,22,19,0,0,27,25.5,27,27.5,28.5,28.5,29.5,24.7,0.15057,1,1,1,1,0,0,0,1,1,1,0,0,1,1,1,0,0,1,1,1,1
"9816",2019-07-07 19:35:00,-1.84948,257,0,25,22,22,19,25.5,22,19,0,0,27,25.5,27,27.5,28.5,28.5,29.5,25,0.23184,1,1,1,1,0,0,0,1,1,1,0,0,1,1,1,0,0,1,1,1,1
"9817",2019-07-07 19:36:00,-2.20759,252,0,25,22,22,19,25.5,22,19,0,0,27,25.5,27,27.5,28.5,28.5,29.5,25.2,0.26901,1,1,1,1,0,0,0,1,1,1,0,0,1,1,1,0,0,1,1,1,1
"9818",2019-07-07 19:37:00,-2.36472,246,0,25,22,22,19,25.5,22,19,0,0,27,25.5,27,27.5,28.5,28.5,29.5,25.4,0.29043,1,1,1,1,1,0,0,1,1,1,0,0,1,1,1,0,0,1,1,1,1
"9819",2019-07-07 19:38:00,-2.69057,236,0,25,22,22,19,25.5,22,19,0,0,27,25.5,27,27.5,28.5,28.5,29.5,25.4,0.32256,0,1,1,1,0,0,0,1,1,1,0,0,1,1,1,0,0,1,1,1,1
"9820",2019-07-07 19:39:00,-2.27309,227,0,25,22,22,19,25.5,22,19,0,0,27,25.5,27,27.5,28.5,28.5,29.5,25.4,0.34839,0,1,1,1,0,0,0,1,1,1,0,0,1,1,1,0,0,1,1,1,1
"9821",2019-07-07 19:40:00,-2.4381,130,0,25,22,22,19,25.5,22,19,0,0,27,25.5,27,27.5,29,28.5,29.5,25.3,0.64386,0,1,1,1,0,0,0,1,1,1,0,0,1,1,1,0,0,1,1,1,1
"9822",2019-07-07 19:41:00,-2.21672,249,0,25,22,22,19,25.5,22,19,0,0,27,25.5,27,27.5,29,28.5,29.5,25.3,0.29547,0,1,1,1,0,0,0,1,1,1,0,0,1,1,1,0,0,1,1,1,1
"9823",2019-07-07 19:42:00,-2.09104,261,0,25,22,22,19,25.5,22,19,0,0,27,25.5,27,27.5,29,28.5,29.5,25.3,0.27594,0,1,1,1,0,0,0,1,1,1,0,0,1,1,1,0,0,1,1,1,1
"9824",2019-07-07 19:43:00,-2.19455,260,0,25,22,22,19,25.5,22,19,0,0,27,26,27,27.5,29,28.5,29.5,25.2,0.33831,0,1,1,1,0,0,0,1,1,1,0,0,1,1,1,0,0,1,1,1,1
"9825",2019-07-07 19:44:00,-2.14009,244,0,25,22,22,19,25.5,22,19,0,0,27,26,27,27.5,29,28.5,29.5,25.2,0.33453,0,1,1,1,0,0,0,1,1,1,0,0,1,1,1,0,0,1,1,1,1
"9826",2019-07-07 19:45:00,-2.11803,92,0,25,22,22,19,25.5,22,19,0,0,27,26,27,27.5,29,28.5,29.5,25.2,0.80325,0,1,1,1,0,0,0,1,1,1,0,0,1,1,1,0,0,1,1,1,1
"9827",2019-07-07 19:46:00,-1.57439,126,0,25,22,22,19,25.5,22,19,0,0,27,26,27,27.5,29,28.5,29.5,25.2,0.68418,0,1,1,1,0,0,0,1,1,1,0,0,1,1,1,0,0,1,1,1,1
"9828",2019-07-07 19:47:00,-1.70469,106,0,25,22,22,19,25.5,22,19,0,0,27,26,27,27.5,29,28.5,29.5,25.2,0.74214,0,1,1,1,0,0,0,1,1,1,0,0,1,1,1,0,0,1,1,1,1
"9829",2019-07-07 19:48:00,-2.08684,190,0,25,22,22,19,25.5,22,19,0,0,27,26,27,27.5,29,28.5,29.5,25.2,0.51345,0,1,1,1,0,0,0,1,1,1,0,0,1,1,1,0,0,1,1,1,1
"9830",2019-07-07 19:49:00,-1.99852,201,0,25,22,22,19,25.5,22,19,0,0,27,26,27,27.5,28.5,28.5,29.5,25.2,0.4977,0,1,1,1,0,0,0,1,1,1,0,0,1,1,1,0,0,1,1,1,1
"9831",2019-07-07 19:50:00,-1.95823,102,0,25,22,22,19,25.5,22,19,0,0,27,26,27,27.5,28.5,28.5,29.5,25.2,0.74781,0,1,1,1,0,0,0,1,1,1,0,0,1,1,1,0,0,1,1,1,1
"9832",2019-07-07 19:51:00,-1.9374,116,0,25,22,22,19,25.5,22,19,0,0,27,26,27,27.5,28.5,28.5,29.5,25.1,0.6741,0,1,1,1,0,0,0,1,1,1,0,0,1,1,1,0,0,1,1,1,1
"9833",2019-07-07 19:52:00,-1.95985,206,0,25,22,22,19,25.5,22,19,0,0,27,26,27,27.5,28.5,28.5,29.5,25,0.50904,0,1,1,1,0,0,0,1,1,1,0,0,1,1,1,0,0,1,1,1,1
"9834",2019-07-07 19:53:00,-1.76263,185,0,25,22,22,19,25.5,22,19,0,0,27,26,27,27.5,28.5,28.5,29.5,25,2.67246,0,1,1,1,0,0,0,1,1,1,0,0,1,1,1,0,0,1,1,1,1
"9835",2019-07-07 19:54:00,-1.7035,184,0,25,22,22,19,25.5,22,19,0,0,27,26,27,27.5,28.5,28.5,29.5,24.9,2.0349,0,1,1,1,0,0,0,1,1,1,0,0,1,1,1,0,0,1,1,1,1
"9836",2019-07-07 19:55:00,-1.50912,232,0,25,22,22,19,25.5,22,19,0,0,27,26,27,27.5,28.5,28.5,29.5,25,1.9278,0,1,1,1,0,0,0,1,1,1,0,0,1,1,1,0,0,1,1,1,1
"9837",2019-07-07 19:56:00,-2.03161,224,0,25,22,22,19,25.5,22,19,0,0,27,26,27,27.5,28.5,28.5,29.5,25.1,-0.05733,0,1,1,1,0,0,0,1,1,1,0,0,1,1,1,0,0,1,1,1,1
"9838",2019-07-07 19:57:00,-2.62038,223,0,25,22,22,19,25.5,22,19,0,0,27,26,27,27.5,28.5,28.5,29.5,25.2,1.97064,0,1,1,1,0,0,0,1,1,1,0,0,1,1,1,0,0,1,1,1,1
"9839",2019-07-07 19:58:00,-2.80293,221,0,25,22,22,19,25.5,22,19,0,0,27,26,27,27.5,28.5,28.5,29.5,25.2,1.97694,0,1,1,1,0,0,0,1,1,1,0,0,1,1,1,0,0,1,1,1,1
"9840",2019-07-07 19:59:00,-2.93826,219,0,25,22,22,19,25.5,22,19,0,0,26.5,26,27,27.5,28.5,28.5,29.5,25.3,2.00781,0,1,1,1,0,0,0,1,1,1,0,0,1,1,1,0,0,1,1,1,1
"9841",2019-07-07 20:00:00,-3.2351,215,0,25,22,22,19,25.5,22,19,0,0,26.5,26,27,27.5,28.5,28.5,29.5,25.3,2.01852,0,1,1,1,0,0,0,1,1,1,0,0,1,1,1,0,0,1,1,1,1
"9842",2019-07-07 20:01:00,-3.25706,210,0,25,22,22,19,25.5,22,19,0,0,26.5,26,27,27.5,28.5,28.5,29.5,25.3,-0.05166,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,0,0,1,1,1,1
"9843",2019-07-07 20:02:00,-3.34949,210,0,25,22,22,19,25.5,22,19,0,0,26.5,26,27,27.5,28.5,28.5,29.5,25.3,-0.05733,0,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,0,1,1,1,1
"9844",2019-07-07 20:03:00,-3.37057,208,0,25,22,22,19,25.5,22,19,0,0,26.5,26,27,27.5,29,28.5,29.5,25.3,-0.03591,0,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,0,1,1,1,1
"9845",2019-07-07 20:04:00,-3.44323,207,0,25,22,22,19,25.5,22,19,0,0,26.5,26,27,27.5,29,28.5,29.5,25.3,-0.02583,0,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,0,1,1,1,1
"9846",2019-07-07 20:05:00,-3.33452,200,0,25,22,22,19,25.5,22,19,0,0,26.5,26,27,27.5,29,28.5,29.5,25.3,-0.02079,0,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,0,1,1,1,1
"9847",2019-07-07 20:06:00,-3.67976,197,1.136,25,22,22,19,25.5,22,19,0,0,26.5,26,27,27.5,29,28.5,29.5,25.3,1.0143,0,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,0,1,1,1,1
"9848",2019-07-07 20:07:00,-3.87207,186,1.125,25,22,22,19,25.5,22,19,0,0,26.5,26,27,27.5,29,28.5,29.5,25.4,1.10439,0,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"9849",2019-07-07 20:08:00,-3.89299,186,1.13,25,22,22,19,25.5,22,19,0,0,26.5,26,27,27.5,29,28.5,29.5,25.5,1.11258,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"9850",2019-07-07 20:09:00,-4.02653,184,1.127,25,22,22,19,25.5,22,19,0,0,26.5,26,27,27.5,29,28.5,29.5,25.5,1.12077,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"9851",2019-07-07 20:10:00,-4.06151,179,0.61,25,22,22,19,25.5,22,19,0,0,26.5,26,27,27.5,29,28.5,29.5,25.7,0.57267,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"9852",2019-07-07 20:11:00,-4.01847,176,0.609,25,22,22,19,25.5,22,19,0,0,26.5,26,27,27.5,29,28.5,29.5,25.7,0.60984,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"9853",2019-07-07 20:12:00,-4.05986,170,0.607,25,22,22,19,25.5,22,19,0,0,26.5,26,27,27.5,29,28.5,29.5,25.8,0.60732,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"9854",2019-07-07 20:13:00,-4.08032,144,0.607,25,22,22,19,25.5,22,19,0,0,26.5,26,27,27.5,29,28.5,29.5,25.9,0.68544,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"9855",2019-07-07 20:14:00,-4.57299,75,0.606,25,22,22,19,25.5,22,19,0,0,26.5,26,27,27.5,29,28.5,29.5,25.9,0.82026,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"9856",2019-07-07 20:15:00,-4.02784,139,1.858,25,22,22,19,25.5,22,19,0,0,26.5,26,27,27.5,29,28.5,29.5,25.9,2.04183,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"9857",2019-07-07 20:16:00,-4.15913,154,1.856,25,22,22,19,25.5,22,19,0,0,26.5,26,27,27.5,28.5,28.5,29.5,26,2.00529,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"9858",2019-07-07 20:17:00,-4.09314,150,1.904,25,22,22,19,25.5,22,19,0,0,26.5,26,27,27.5,28.5,28.5,29.5,26,2.06451,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"9859",2019-07-07 20:18:00,-3.90969,125,2.306,25,22,22,19,25.5,22,19,0,0,26.5,26,27,27.5,28.5,28.5,29.5,26.1,2.58237,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"9860",2019-07-07 20:19:00,-3.99487,64,2.294,25,22,22,19,25.5,22,19,0,0,26.5,26,27,27.5,28.5,28.5,29.5,26.2,2.66112,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"9861",2019-07-07 20:20:00,-4.5507,60,2.371,25,22,22,19,25.5,22,19,0,0,26.5,26,27,27.5,28.5,28.5,29.5,26,2.7468,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"9862",2019-07-07 20:21:00,-3.95721,58,2.314,25,22,22,19,25.5,22,19,0,0,26.5,26,27,27.5,28.5,28.5,29.5,25.8,2.69136,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"9863",2019-07-07 20:22:00,-3.98319,57,1.084,25,22,22,19,25.5,22,19,0,0,26.5,26,27,27.5,28.5,28.5,29.5,25.4,1.39104,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"9864",2019-07-07 20:23:00,-4.4747,53,0.835,25,22,22,19,25.5,22,19,0,0,26.5,26,27,27.5,28.5,28.5,29.5,25.1,0.8568,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"9865",2019-07-07 20:24:00,-3.96762,52,1.453,25,22,22,19,25.5,22,19,0,0,26.5,26,27,27.5,28.5,28.5,29.5,24.8,1.78227,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"9866",2019-07-07 20:25:00,-3.95174,50,2.08,25,22,22,19,25.5,22,19,0,0,26.5,26,27,27.5,28.5,28.5,29.5,24.6,2.44314,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"9867",2019-07-07 20:26:00,-3.87783,50,1.594,25,22,22,19,25.5,22,19,0,0,26,26,27,27.5,28.5,28.5,29.5,24.5,1.95741,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"9868",2019-07-07 20:27:00,-3.77287,48,0.58,25,22,22,19,25.5,22,19,0,0,26,26,27,27.5,28.5,28.5,29.5,24.5,0.87444,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"9869",2019-07-07 20:28:00,-3.81264,48,1.225,25,22,22,19,25.5,22,19,0,0,26,26,27,27.5,28.5,28,29.5,24.5,1.55673,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"9870",2019-07-07 20:29:00,-3.7488,47,1.231,25,22,22,19,25.5,22,19,0,0,26,26,27,28,28.5,28,29.5,24.4,1.55484,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"9871",2019-07-07 20:30:00,-3.76782,48,1.278,25,22,22,19,25.5,22,19,0,0,26,26,27,28,28.5,28,29.5,24.3,1.61721,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"9872",2019-07-07 20:31:00,-3.75395,48,1.266,25,22,22,19,25.5,22,19,0,0,26,26,27,28,28.5,28,29.5,24.1,1.32678,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"9873",2019-07-07 20:32:00,-3.78195,47,1.348,25,22,22,19,25.5,22,19,0,0,26,26,27,28,28.5,28,29.5,24,1.69407,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"9874",2019-07-07 20:33:00,-3.80955,46,1.344,25,22,22,19,25.5,22,19,0,0,26,26,27,28,28.5,28,29.5,23.8,1.85724,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"9875",2019-07-07 20:34:00,-3.62481,44,0.562,25,22,22,19,25.5,22,19,0,0,26,26,27,28,28.5,28,29.5,23.7,0.94311,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"9876",2019-07-07 20:35:00,-3.56365,42,0.986,25,22,22,19,25.5,22,19,0,0,26,26,27,28,28.5,28,29,23.7,1.323,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"9877",2019-07-07 20:36:00,-3.71093,42,0.414,25,22,22,19,25.5,22,19,0,0,26,26,27,28,28.5,28,29,23.7,0.89145,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"9878",2019-07-07 20:37:00,-3.70538,47,0.391,25,22,22,19,25.5,22,19,0,0,26,26,27,28,28.5,28,29,23.7,0.7245,0,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,0,1,1,1,1
"9879",2019-07-07 20:38:00,-3.77137,44,0.184,25,22,22,19,25.5,22,19,0,0,26,26,27,28,28,28,29,23.8,0.54117,0,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,0,1,1,1,1
"9880",2019-07-07 20:39:00,-3.7452,39,0.177,25,22,22,19,25.5,22,19,0,0,26,26,27,28,28,28,29,23.9,0.58527,0,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,0,1,1,1,1
"9881",2019-07-07 20:40:00,-3.73416,44,0.179,25,22,22,19,25.5,22,19,0,0,26,26,27,28,28,28,29,23.9,0.56763,0,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,0,1,1,1,1
"9882",2019-07-07 20:41:00,-3.74548,46,0.179,25,22,22,19,25.5,22,19,0,0,26,26,27,28,28,28,29,23.9,0.55377,0,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,0,1,1,1,1
"9883",2019-07-07 20:42:00,-3.79569,57,0,25,22,22,19,25.5,22,19,0,0,26,26,27,28,28,28,29,23.9,0.51471,0,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,0,1,1,1,1
"9884",2019-07-07 20:43:00,-3.77306,65,0,25,22,22,19,25.5,22,19,0,0,26,26,27,28,28,28,29,23.9,0.52857,0,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,0,1,1,1,1
"9885",2019-07-07 20:44:00,-3.7813,64,0,25,22,22,19,25.5,22,19,0,0,26,26,27,28,28,28,29,24,0.52668,0,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,0,1,1,1,1
"9886",2019-07-07 20:45:00,-3.82424,60,0,25,22,22,19,25.5,22,19,0,0,26,26,27,28,28,28,29,24.2,0.53802,0,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,0,1,1,1,1
"9887",2019-07-07 20:46:00,-3.7985,55,0,25,22,22,19,25.5,22,19,0,0,26,26,27,28,28,28,29,24.4,0.54117,0,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,0,1,1,1,1
"9888",2019-07-07 20:47:00,-3.803,53,0,25,22,22,19,25.5,22,19,0,0,26,26,27,28,28,28,29,24.5,0.55314,0,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,0,1,1,1,1
"9889",2019-07-07 20:48:00,-3.69724,50,0,25,22,22,19,25.5,22,19,0,0,26,26,27,28,28,28,29,24.6,0.55314,0,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,0,1,1,1,1
"9890",2019-07-07 20:49:00,-3.70676,49,0,25,22,22,19,25.5,22,19,0,0,26,26,27,28,28,28,29,24.8,0.56322,0,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,0,1,1,1,1
"9891",2019-07-07 20:50:00,-3.53483,48,0,25,22,22,19,25.5,22,19,0,0,26,26,26.5,28,28,28,29,24.9,0.55188,0,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,0,1,1,1,1
"9892",2019-07-07 20:51:00,-3.06774,47,0,25,22,22,19,25.5,22,19,0,0,26,26,26.5,28,28,28,29,25,0.56133,0,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,0,1,1,1,1
"9893",2019-07-07 20:52:00,-2.81852,45,0,25,22,22,19,25.5,22,19,0,0,26,26,26.5,28,28,28,29,25.2,0.58275,0,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,0,1,1,1,1
"9894",2019-07-07 20:53:00,-2.22771,40,0,25,22,22,19,25.5,22,19,0,0,26,26,26.5,28,28,28,29,25.4,0.55503,0,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,0,1,1,1,1
"9895",2019-07-07 20:54:00,-2.26298,30,0,25,22,22,19,25.5,22,19,0,0,26,26,26.5,28,28,28,29,25.6,0.56637,0,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,0,1,1,1,1
"9896",2019-07-07 20:55:00,-2.46636,27,0,25,22,22,19,25.5,22,19,0,0,26,26,26.5,28,28,28,29,25.7,0.58149,0,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,0,1,1,1,1
"9897",2019-07-07 20:56:00,-2.46357,32,0,25,22,22,19,25.5,22,19,0,0,26,26,26.5,28,28,28,29,25.6,0.58023,0,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,0,1,1,1,1
"9898",2019-07-07 20:57:00,-2.72873,35,0,25,22,22,19,25.5,22,19,0,0,26,26,26.5,28,28,28,29,25.4,0.55377,0,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,0,1,1,1,1
"9899",2019-07-07 20:58:00,-3.02526,29,0,25,22,22,19,25.5,22,19,0,0,26,26,26.5,28,28,28,29,25.2,0.55881,0,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,0,1,1,1,1
"9900",2019-07-07 20:59:00,-3.11667,26,0,25,22,22,19,25.5,22,19,0,0,26,26,26.5,28,28,28,29,25,0.9828,0,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,0,1,1,1,1
"9901",2019-07-07 21:00:00,-3.21966,24,0,25,22,22,19,25.5,22,19,0,0,26,26,26.5,28,28,28,29,24.8,0.567,0,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,0,1,1,1,1
"9902",2019-07-07 21:01:00,-3.32712,22,0,25,22,22,19,25.5,22,19,0,0,26,26,26.5,28,28,28,29,24.7,0.56952,0,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,0,1,1,1,1
"9903",2019-07-07 21:02:00,-3.39212,23,0,25,22,22,19,25.5,22,19,0,0,26,26,26.5,28,28,28,29,24.6,1.99017,0,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,0,1,1,1,1
"9904",2019-07-07 21:03:00,-3.43713,24,0,25,22,22,19,25.5,22,19,0,0,26,26,26.5,28,28,28,29,24.5,0.59724,0,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,0,1,1,1,1
"9905",2019-07-07 21:04:00,-3.82651,23,0,25,22,22,19,25.5,22,19,0,0,26,26,26.5,28,28,28,29,24.5,0.59346,0,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,0,1,1,1,1
"9906",2019-07-07 21:05:00,-4.52175,21,0,25,22,22,19,25.5,22,19,0,0,26,26,26.5,28,28,28,29,24.4,0.59283,0,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,0,1,1,1,1
"9907",2019-07-07 21:06:00,-5.22856,19,0,25,22,22,19,25.5,22,19,0,0,26,26,26.5,28,28,28,29,24.3,0.59157,0,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,0,1,1,1,1
"9908",2019-07-07 21:07:00,-5.68692,18,0,25,22,22,19,25.5,22,19,0,0,26,26,26.5,28,28,28,29,24.3,0.62874,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"9909",2019-07-07 21:08:00,-5.39828,16,0,25,22,22,19,25.5,22,19,0,0,26,26,26.5,28,28,28,29,24.1,0.63315,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"9910",2019-07-07 21:09:00,-5.6705,16,0,25,22,22,19,25.5,22,19,0,0,26,26,26.5,28,28,28,29,23.9,0.62811,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"9911",2019-07-07 21:10:00,-4.67652,16,0,25,22,22,19,25.5,22,19,0,0,26,26,26.5,28,28,28,29,23.7,0.62874,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"9912",2019-07-07 21:11:00,-3.8151,15,0,25,22,22,19,25.5,22,19,0,0,26,26,26.5,28,28,28,29,23.4,0.64134,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"9913",2019-07-07 21:12:00,-4.08146,15,0,25,22,22,19,25.5,22,19,0,0,26,25.5,26.5,28,28,27.5,29,23.2,0.64764,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"9914",2019-07-07 21:13:00,-3.87089,13,0,25,22,22,19,25.5,22,19,0,0,26,25.5,26.5,28,28,27.5,29,22.9,0.64197,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"9915",2019-07-07 21:14:00,-3.73704,15,0,25,22,22,19,25.5,22,19,0,0,26.5,25.5,26.5,28,28,27.5,29,22.7,0.64134,1,1,1,1,0,0,0,1,1,1,0,0,1,1,1,0,0,1,1,1,1
"9916",2019-07-07 21:15:00,-3.56013,14,0,25,22,22,19,25.5,22,19,0,0,26.5,25.5,26.5,28,28,27.5,29,22.6,0.63756,1,1,1,1,0,0,0,1,1,1,0,0,1,1,1,0,0,1,1,1,1
"9917",2019-07-07 21:16:00,-3.61121,15,0,25,22,22,19,25.5,22,19,0,0,26.5,25.5,26.5,28,28,27.5,29,22.4,0.63693,1,1,1,1,0,0,0,1,1,1,0,0,1,1,1,0,0,1,1,1,1
"9918",2019-07-07 21:17:00,-3.51099,15,0,25,22,22,19,25.5,22,19,0,0,26.5,25.5,26.5,28,28,27.5,29,22.4,0.63882,1,1,1,1,0,0,0,1,1,1,0,0,1,1,1,0,0,1,1,1,1
"9919",2019-07-07 21:18:00,-3.36478,14,0,25,22,22,19,25.5,22,19,0,0,26.5,25.5,26.5,28,28,27.5,29,22.4,0.64197,1,1,1,1,1,0,0,1,1,1,0,0,1,1,1,0,0,1,1,1,1
"9920",2019-07-07 21:19:00,-3.48821,12,0,25,22,22,19,25.5,22,19,0,0,26.5,25.5,26.5,28,28,27.5,29,22.4,0.64008,1,1,1,1,0,0,0,1,1,1,0,0,1,1,1,0,0,1,1,1,1
"9921",2019-07-07 21:20:00,-3.37938,13,0,25,22,22,19,25.5,22,19,0,0,26.5,25.5,26.5,28,28,27.5,29,22.4,0.63567,1,1,1,1,0,0,0,1,1,1,0,0,1,1,1,0,0,1,1,1,1
"9922",2019-07-07 21:21:00,-3.29994,11,0,25,22,22,19,25.5,22,19,0,0,26.5,25.5,26.5,28,28,27.5,29,22.5,0.67914,1,1,1,1,0,0,0,1,1,1,0,0,1,1,1,0,0,1,1,1,1
"9923",2019-07-07 21:22:00,-3.25988,12,0,25,22,22,19,25.5,22,19,0,0,26.5,25.5,26.5,28,28,27.5,29,22.3,0.66717,1,1,1,1,0,0,0,1,1,1,0,0,1,1,1,0,0,1,1,1,1
"9924",2019-07-07 21:23:00,-3.34818,12,0,25,22,22,19,25.5,22,19,0,0,26.5,25.5,26.5,28,28,27.5,29,22.5,0.6678,1,1,1,1,0,0,0,1,1,1,0,0,1,1,1,0,0,1,1,1,1
"9925",2019-07-07 21:24:00,-3.09056,11,0,25,22,22,19,25.5,22,19,0,0,26.5,25.5,26.5,28,28,27.5,28.5,22.5,0.66717,1,1,1,1,0,0,0,1,1,1,0,0,1,1,1,0,0,1,1,1,1
"9926",2019-07-07 21:25:00,-3.24078,11,0,25,22,22,19,25.5,22,19,0,0,26.5,25.5,26.5,28,28,27.5,28.5,22.4,0.6489,1,1,1,1,0,0,0,1,1,1,0,0,1,1,1,0,0,1,1,1,1
"9927",2019-07-07 21:26:00,-3.1172,11,0,25,22,22,19,25.5,22,19,0,0,26.5,25.5,26.5,28,28,27.5,28.5,22.3,0.67284,1,1,1,1,0,0,0,1,1,1,0,1,1,1,1,0,0,1,1,1,1
"9928",2019-07-07 21:27:00,-3.50326,10,0,25,22,22,19,25.5,22,19,0,0,26.5,25.5,26.5,28,28,27.5,28.5,22.3,0.66717,1,1,1,1,0,0,0,1,1,1,0,0,1,1,1,0,0,1,1,1,1
"9929",2019-07-07 21:28:00,-3.10889,11,0,25,22,22,19,25.5,22,19,0,0,26.5,25.5,26.5,28,28,27.5,28.5,22.2,0.67347,1,1,1,1,0,0,0,1,1,1,0,0,1,1,1,0,0,1,1,1,1
"9930",2019-07-07 21:29:00,-3.16454,9,0,25,22,22,19,25.5,22,19,0,0,26.5,25.5,26.5,28,28,27.5,28.5,22.2,0.67347,1,1,1,1,0,0,0,1,1,1,0,0,1,1,1,0,0,1,1,1,1
"9931",2019-07-07 21:30:00,-3.11803,8,0,25,22,22,19,25.5,22,19,0,0,26.5,25.5,26.5,28,28,27.5,28.5,22.1,0.67284,1,1,1,1,0,0,0,1,1,1,1,0,1,1,1,0,0,1,1,1,1
"9932",2019-07-07 21:31:00,-3.03523,8,0,25,22,22,19,25.5,22,19,0,0,26.5,25.5,26.5,28,28,27.5,28.5,22.2,0.65457,1,1,1,1,0,0,0,1,1,1,0,0,1,1,1,0,0,1,1,1,1
"9933",2019-07-07 21:32:00,-3.08068,7,0,25,22,22,19,25.5,22,19,0,0,26.5,25.5,26.5,28,28,27.5,28.5,22.1,0.66087,1,1,1,1,0,0,0,1,1,1,0,0,1,1,1,0,0,1,1,1,1
"9934",2019-07-07 21:33:00,-3.03823,7,0,25,22,22,19,25.5,22,19,0,0,26.5,25.5,26.5,28,28,27.5,28.5,22,0.66024,1,1,1,1,0,0,0,1,1,1,0,0,1,1,1,0,0,1,1,1,1
"9935",2019-07-07 21:34:00,-3.03704,6,0,25,22,22,19,25.5,22,19,0,0,26.5,25.5,26.5,28,28,27.5,28.5,21.9,0.65457,1,1,1,1,0,0,0,1,1,1,0,0,1,1,1,0,0,1,1,1,1
"9936",2019-07-07 21:35:00,-3.06881,5,0,25,22,22,19,25.5,22,19,0,0,26.5,25.5,26.5,28,28,27.5,28.5,21.9,0.6615,1,1,1,1,0,0,0,1,1,1,0,0,1,1,1,0,0,1,1,1,1
"9937",2019-07-07 21:36:00,-3.09209,6,0,25,22,22,19,25.5,22,19,0,0,26.5,25.5,26.5,28,28,27.5,28.5,21.9,0.66024,1,1,1,1,0,0,0,1,1,1,0,0,1,1,1,0,0,1,1,1,1
"9938",2019-07-07 21:37:00,-3.11751,6,0,25,22,22,19,25.5,22,19,0,0,26.5,25.5,26.5,28,28,27.5,28.5,22.1,0.65457,0,1,1,1,0,0,0,1,1,1,0,0,1,1,1,0,0,1,1,1,1
"9939",2019-07-07 21:38:00,-2.99255,8,0,25,22,22,19,25.5,22,19,0,0,26.5,25.5,26.5,28,28,27.5,28.5,22.3,0.65709,0,1,1,1,0,0,0,1,1,1,0,0,1,1,1,0,0,1,1,1,1
"9940",2019-07-07 21:39:00,-2.94059,8,0,25,22,22,19,25.5,22,19,0,0,26.5,25.5,26.5,28,28,27.5,28.5,22.1,0.64323,0,1,1,1,0,0,0,1,1,1,0,0,1,1,1,0,0,1,1,1,1
"9941",2019-07-07 21:40:00,-2.51562,0,0,25,22,22,19,25.5,22,19,0,0,26.5,25.5,26.5,28,28,27.5,28.5,22,0.6426,0,1,1,1,0,0,0,1,1,1,0,0,1,1,1,0,0,1,1,1,1
"9942",2019-07-07 21:41:00,-2.98084,0,0,25,22,22,19,25.5,22,19,0,0,26.5,25.5,26.5,28,27.5,27.5,28.5,22,0.64953,0,1,1,1,0,0,0,1,1,1,0,0,1,1,1,0,0,1,1,1,1
"9943",2019-07-07 21:42:00,-3.03094,0,0,25,22,22,19,25.5,22,19,0,0,26.5,25.5,26.5,28,27.5,27.5,28.5,22,0.64953,0,1,1,1,0,0,0,1,1,1,0,0,1,1,1,0,0,1,1,1,1
"9944",2019-07-07 21:43:00,-2.99982,0,0,25,22,22,19,25.5,22,19,0,0,26.5,25.5,26.5,28,27.5,27.5,28.5,22,0.65394,0,1,1,1,0,0,0,1,1,1,0,0,1,1,1,0,0,1,1,1,1
"9945",2019-07-07 21:44:00,-2.95454,0,0,25,22,22,19,25.5,22,19,0,0,26.5,25.5,26.5,28,27.5,27.5,28.5,22.1,0.68607,0,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"9946",2019-07-07 21:45:00,-3.01149,0,0,25,22,22,19,25.5,22,19,0,0,26.5,25.5,26.5,28,27.5,27.5,28.5,22.3,0.68733,0,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"9947",2019-07-07 21:46:00,-3.07679,0,0,25,22,22,19,25.5,22,19,0,0,26.5,25.5,26.5,28,27.5,27.5,28.5,22.2,0.6867,0,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"9948",2019-07-07 21:47:00,-3.17566,0,0,25,22,22,19,25.5,22,19,0,0,26.5,25.5,26.5,28,27.5,27.5,28.5,22.3,0.67158,0,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"9949",2019-07-07 21:48:00,-3.03813,0,0,25,22,22,19,25.5,22,19,0,0,26.5,25.5,26.5,28,27.5,27.5,28.5,22.2,0.66024,0,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"9950",2019-07-07 21:49:00,-3.21954,0,0,25,22,22,19,25.5,22,19,0,0,26,25.5,26.5,28,27.5,27.5,28.5,22.1,0.65772,0,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"9951",2019-07-07 21:50:00,-3.306,0,0,25,22,22,19,25.5,22,19,0,0,26,25.5,26.5,28,27.5,27.5,28.5,22.1,0.65205,0,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"9952",2019-07-07 21:51:00,-3.53979,0,0,25,22,22,19,25.5,22,19,0,0,26,25.5,26.5,28,27.5,27.5,28.5,22,0.65079,0,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"9953",2019-07-07 21:52:00,-3.95211,0,0,25,22,22,19,25.5,22,19,0,0,26,25.5,26.5,28,27.5,27.5,28.5,22,0.64764,0,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"9954",2019-07-07 21:53:00,-3.7339,0,0,25,22,22,19,25.5,22,19,0,0,26,25.5,26.5,28,27.5,27.5,28.5,22,0.61677,0,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"9955",2019-07-07 21:54:00,-3.65759,0,0,25,22,22,19,25.5,22,19,0,0,26,25.5,26.5,28,27.5,27.5,28.5,21.9,0.61677,0,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"9956",2019-07-07 21:55:00,-3.69312,0,0,25,22,22,19,25.5,22,19,0,0,26,25.5,26.5,28,27.5,27.5,28.5,21.9,0.6111,0,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"9957",2019-07-07 21:56:00,-3.95763,0,0,25,22,22,19,25.5,22,19,0,0,26,25.5,26.5,28,27.5,27.5,28.5,21.8,0.61677,0,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"9958",2019-07-07 21:57:00,-3.77182,0,0,25,22,22,19,25.5,22,19,0,0,26,25.5,26.5,28,27.5,27.5,28.5,21.8,0.61047,0,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,0,1,1,1,1
"9959",2019-07-07 21:58:00,-3.77159,0,0,25,22,22,19,25.5,22,19,0,0,26,25.5,26.5,28,27.5,27.5,28.5,21.6,0.61362,0,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,0,1,1,1,1
"9960",2019-07-07 21:59:00,-3.6976,0,0,25,22,22,19,25.5,22,19,0,0,26,25.5,26.5,28,27.5,27.5,28.5,21.5,0.61047,0,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,0,1,1,1,1
"9961",2019-07-07 22:00:00,-3.71678,0,0,25,22,22,19,25.5,22,19,0,0,26,25.5,26.5,28,27.5,27.5,28.5,21.5,0.47187,0,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,0,1,1,1,1
"9962",2019-07-07 22:01:00,-3.66495,0,0,25,22,22,19,25.5,22,19,0,0,26,25.5,26.5,28,27.5,27.5,28.5,21.3,0.4662,0,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,0,1,1,1,1
"9963",2019-07-07 22:02:00,-3.69913,0,0,25,22,22,19,25.5,22,19,0,0,26,25.5,26.5,28,27.5,27.5,28.5,21.3,0.47187,0,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,0,1,1,1,1
"9964",2019-07-07 22:03:00,-3.6816,0,0,25,22,22,19,25.5,22,19,0,0,26,25.5,26.5,28,27.5,27.5,28.5,21.1,0.47754,0,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,0,1,1,1,1
"9965",2019-07-07 22:04:00,-3.62374,0,0,25,22,22,19,25.5,22,19,0,0,26,25.5,26.5,28,27.5,27.5,28.5,21.1,0.4662,0,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,0,1,1,1,1
"9966",2019-07-07 22:05:00,-3.60746,0,0,25,22,22,19,25.5,22,19,0,0,26,25.5,26.5,28,27.5,27.5,28.5,21.1,0.46746,0,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,0,1,1,1,1
"9967",2019-07-07 22:06:00,-3.33235,0,0,25,22,22,19,25.5,22,19,0,0,26,25.5,26.5,28,27.5,27.5,28.5,21.1,0.46935,0,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,0,1,1,1,1
"9968",2019-07-07 22:07:00,-3.81884,0,0,25,22,22,19,25.5,22,19,0,0,26,25.5,26.5,28,27.5,27.5,28.5,21.1,0.4662,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,0,1,1,1,1
"9969",2019-07-07 22:08:00,-2.95269,0,0,25,22,22,19,25.5,22,19,0,0,26,25.5,26,28,27.5,27.5,28.5,21,0.48069,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,0,1,1,1,1
"9970",2019-07-07 22:09:00,-3.23016,0,0,25,22,22,19,25.5,22,19,0,0,26,25.5,26,28,27.5,27.5,28.5,21.1,0.47754,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,0,1,1,1,1
"9971",2019-07-07 22:10:00,-3.33842,0,0,25,22,22,19,25.5,22,19,0,0,26,25.5,26,28,27.5,27.5,28.5,21.2,0.48384,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,0,1,1,1,1
"9972",2019-07-07 22:11:00,-3.30387,0,0,25,22,22,19,25.5,22,19,0,0,26,25.5,26,28,27.5,27,28.5,21.2,0.48951,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,0,1,1,1,1
"9973",2019-07-07 22:12:00,-3.28146,0,0,25,22,22,19,25.5,22,19,0,0,26,25.5,26,28,27.5,27,28.5,21.2,0.49077,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,0,1,1,1,1
"9974",2019-07-07 22:13:00,-3.1593,0,0,25,22,22,19,25.5,22,19,0,0,26,25.5,26,28,27.5,27,28.5,21,0.52101,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,0,1,1,1,1
"9975",2019-07-07 22:14:00,-3.3213,0,0,25,22,22,19,25.5,22,19,0,0,26,25.5,26,28,27.5,27,28,21.1,0.51597,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,0,1,1,1,1
"9976",2019-07-07 22:15:00,-3.29758,0,0,25,22,22,19,25.5,22,19,0,0,26,25.5,26,28,27.5,27,28,21.1,0.51912,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,0,1,1,1,1
"9977",2019-07-07 22:16:00,-3.31391,0,0,25,22,22,19,25.5,22,19,0,0,26,25.5,26,28,27.5,27,28,21.1,0.51975,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,0,1,1,1,1
"9978",2019-07-07 22:17:00,-3.26024,0,0,25,22,22,19,25.5,22,19,0,0,26,25.5,26,28,27.5,27,28,21.1,0.52416,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,0,1,1,1,1
"9979",2019-07-07 22:18:00,-3.25539,0,0,25,22,22,19,25.5,22,19,0,0,26,25.5,26,28,27.5,27,28,21.1,0.5229,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,0,1,1,1,1
"9980",2019-07-07 22:19:00,-3.32956,0,0,25,22,22,19,25.5,22,19,0,0,26,25.5,26,28,27.5,27,28,21,0.52857,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,0,1,1,1,1
"9981",2019-07-07 22:20:00,-3.28857,0,0,25,22,22,19,25.5,22,19,0,0,26,25.5,26,28,27.5,27,28,21.1,0.52794,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,0,1,1,1,1
"9982",2019-07-07 22:21:00,-3.33034,0,0,25,22,22,19,25.5,22,19,0,0,26,25.5,26,28,27.5,27,28,20.9,0.53424,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,0,1,1,1,1
"9983",2019-07-07 22:22:00,-3.41731,0,0,25,22,22,19,25.5,22,19,0,0,26,25.5,26,28,27.5,27,28,20.9,0.5229,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,0,1,1,1,1
"9984",2019-07-07 22:23:00,-3.36128,0,0,25,22,22,19,25.5,22,19,0,0,26,25.5,26,28,27.5,27,28,20.8,0.52794,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,0,1,1,1,1
"9985",2019-07-07 22:24:00,-3.37978,0,0,25,22,22,19,25.5,22,19,0,0,26,25.5,26,28,27.5,27,28,20.8,0.52794,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,0,1,1,1,1
"9986",2019-07-07 22:25:00,-3.34508,0,0,25,22,22,19,25.5,22,19,0,0,26,25.5,26,28,27.5,27,28,20.8,0.52227,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,0,1,1,1,1
"9987",2019-07-07 22:26:00,-3.18335,0,0,25,22,22,19,25.5,22,19,0,0,26,25.5,26,28,27.5,27,28,20.9,0.52731,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,0,1,1,1,1
"9988",2019-07-07 22:27:00,-3.03596,0,0,25,22,22,19,25.5,22,19,0,0,26,25.5,26,28,27.5,27,28,20.8,0.52794,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"9989",2019-07-07 22:28:00,-3.66215,0,0,25,22,22,19,25.5,22,19,0,0,26,25.5,26,28,27.5,27,28,20.7,0.52794,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"9990",2019-07-07 22:29:00,-2.84556,0,0,25,22,22,19,25.5,22,19,0,0,26,25.5,26,28,27.5,27,28,20.7,0.53487,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"9991",2019-07-07 22:30:00,-3.38503,0,0,25,22,22,19,25.5,22,19,0,0,26,25.5,26,28,27,27,28,20.7,0.53298,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"9992",2019-07-07 22:31:00,-3.90178,0,0,25,22,22,19,25.5,22,19,0,0,26,25.5,26,28,27,27,28,20.7,0.51534,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"9993",2019-07-07 22:32:00,-4.02111,0,0,25,22,22,19,25.5,22,19,0,0,26,25.5,26,28,27,27,28,20.6,0.52794,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"9994",2019-07-07 22:33:00,-3.44819,0,0,25,22,22,19,25.5,22,19,0,0,26,25.5,26,28,27,27,28,20.6,0.53361,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"9995",2019-07-07 22:34:00,-3.41121,0,0,25,22,22,19,25.5,22,19,0,0,26,25.5,26,28,27,27,28,20.7,0.52668,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"9996",2019-07-07 22:35:00,-3.46266,0,0,25,22,22,19,25.5,22,19,0,0,26,25.5,26,28,27,27,28,20.7,0.52101,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"9997",2019-07-07 22:36:00,-3.3981,0,0,25,22,22,19,25.5,22,19,0,0,26,25.5,26,28,27,27,28,20.5,0.50967,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"9998",2019-07-07 22:37:00,-3.44395,0,0,25,22,22,19,25.5,22,19,0,0,26,25.5,26,28,27,27,28,20.6,0.52164,0,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"9999",2019-07-07 22:38:00,-3.34701,0,0,25,22,22,19,25.5,22,19,0,0,25.5,25.5,26,28,27,27,28,20.5,0.6174,0,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"10000",2019-07-07 22:39:00,-3.15684,0,0,25,22,22,19,25.5,22,19,0,0,25.5,25.5,26,28,27,27,28,20.6,0.62874,0,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"10001",2019-07-07 22:40:00,-2.84589,0,0,25,22,22,19,25.5,22,19,0,0,25.5,25.5,26,28,27,27,28,20.7,0.62307,0,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"10002",2019-07-07 22:41:00,-2.59455,0,0,25,22,22,19,25.5,22,19,0,0,25.5,25.5,26,28,27,27,28,20.6,0.62307,0,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"10003",2019-07-07 22:42:00,-2.43548,0,0,25,22,22,19,25.5,22,19,0,0,25.5,25.5,26,28,27,27,28,20.5,0.9828,0,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"10004",2019-07-07 22:43:00,-2.21458,0,0,25,22,22,19,25.5,22,19,0,0,25.5,25.5,26,28,27,27,28,20.5,1.14093,0,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"10005",2019-07-07 22:44:00,-2.32745,0,0,25,22,22,19,25.5,22,19,0,0,25.5,25.5,26,28,27,27,28,20.5,2.457,0,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"10006",2019-07-07 22:45:00,-2.48241,0,0,25,22,22,19,25.5,22,19,0,0,25.5,25.5,26,28,27,27,28,20.5,1.01367,0,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"10007",2019-07-07 22:46:00,-2.59924,0,0,25,22,22,19,25.5,22,19,0,0,25.5,25.5,26,28,27,27,28,20.6,1.01871,0,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"10008",2019-07-07 22:47:00,-2.99766,0,0,25,22,22,19,25.5,22,19,0,0,25.5,25.5,26,28,27,27,28,20.6,1.0143,0,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"10009",2019-07-07 22:48:00,-3.16771,0,0,25,22,22,19,25.5,22,19,0,0,25.5,25.5,26,28,27,27,28,20.5,0.99288,0,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"10010",2019-07-07 22:49:00,-2.81614,0,0,25,22,22,19,25.5,22,19,0,0,25.5,25.5,26,28,27,27,28,20.4,1.00611,0,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"10011",2019-07-07 22:50:00,-3.58869,0,0,25,22,22,19,25.5,22,19,0,0,25.5,25.5,26,28,27,27,28,20.5,1.00044,0,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"10012",2019-07-07 22:51:00,-3.55927,0,0,25,22,22,19,25.5,22,19,0,0,25.5,25.5,26,28,27,27,28,20.4,0.9954,0,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"10013",2019-07-07 22:52:00,-3.50614,0,0,25,22,22,19,25.5,22,19,0,0,25.5,25.5,26,28,27,27,28,20.5,0.99477,0,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"10014",2019-07-07 22:53:00,-4.72523,0,0,25,22,22,19,25.5,22,19,0,0,25.5,25.5,26,28,27,27,28,20.5,1.01997,0,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"10015",2019-07-07 22:54:00,-5.08555,0,0,25,22,22,19,25.5,22,19,0,0,25.5,25.5,26,28,27,27,28,20.4,1.0017,0,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"10016",2019-07-07 22:55:00,-5.44882,0,0,25,22,22,19,25.5,22,19,0,0,25.5,25.5,26,28,27,27,28,20.4,1.02627,0,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"10017",2019-07-07 22:56:00,-5.38089,0,0,25,22,22,19,25.5,22,19,0,0,25.5,25.5,26,28,27,27,28,20.3,1.01052,0,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"10018",2019-07-07 22:57:00,-4.6294,0,0,25,22,22,19,25.5,22,19,0,0,25.5,25.5,26,28,27,27,28,20.3,1.01367,0,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"10019",2019-07-07 22:58:00,-4.09629,0,0,25,22,22,19,25.5,22,19,0,0,25.5,25.5,26,28,27,27,28,20.3,1.01934,0,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"10020",2019-07-07 22:59:00,-3.93078,0,0,25,22,22,19,25.5,22,19,0,0,25.5,25.5,26,28,27,27,28,20.4,1.008,0,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"10021",2019-07-07 23:00:00,-4.00279,0,0,25,22,22,19,25.5,22,19,0,0,25.5,25.5,26,28,27,27,28,20.3,1.04769,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,0,1,1,1,1
"10022",2019-07-07 23:01:00,-3.33,0,0,25,22,22,19,25.5,22,19,0,0,25.5,25.5,26,28,27,27,28,20.3,1.00359,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,0,1,1,1,1
"10023",2019-07-07 23:02:00,-3.32166,0,0,25,22,22,19,25.5,22,19,0,0,25.5,25.5,26,28,27,27,28,20.3,1.00485,1,1,1,1,0,0,0,1,1,1,0,0,1,1,1,0,0,1,1,1,1
"10024",2019-07-07 23:03:00,-3.22498,0,0,25,22,22,19,25.5,22,19,0,0,25.5,25.5,26,28,27,27,28,20.3,0.99414,1,1,1,1,0,0,0,1,1,1,0,0,1,1,1,0,0,1,1,1,1
"10025",2019-07-07 23:04:00,-3.21506,0,0,25,22,22,19,25.5,22,19,0,0,25.5,25.5,25.5,28,27,26.5,28,20.3,0.98091,1,1,1,1,0,0,0,1,1,1,0,0,1,1,1,0,0,1,1,1,1
"10026",2019-07-07 23:05:00,-3.11124,0,0,25,22,22,19,25.5,22,19,0,0,25.5,25.5,25.5,28,27,26.5,28,20.3,0.97524,1,1,1,1,0,0,0,1,1,1,0,0,1,1,1,0,0,1,1,1,1
"10027",2019-07-07 23:06:00,-3.3171,0,0,25,22,22,19,25.5,22,19,0,0,25.5,25.5,25.5,28,27,26.5,28,20.4,0.96579,1,1,1,1,0,0,0,1,1,1,0,0,1,1,1,0,0,1,1,1,1
"10028",2019-07-07 23:07:00,-3.25489,0,0,25,22,22,19,25.5,22,19,0,0,25.5,25.5,25.5,28,27,26.5,28,20.3,0.96264,1,1,1,1,0,0,0,1,1,1,0,0,1,1,1,0,0,1,1,1,1
"10029",2019-07-07 23:08:00,-3.01379,0,0,25,22,22,19,25.5,22,19,0,0,25.5,25.5,25.5,28,27,26.5,28,20.3,0.96957,1,1,1,1,0,0,0,1,1,1,0,0,1,1,1,0,0,1,1,1,1
"10030",2019-07-07 23:09:00,-2.88739,0,0,25,22,22,19,25.5,22,19,0,0,25.5,25.5,25.5,28,27,26.5,28,20.4,0.99792,1,1,1,1,0,0,0,1,1,1,0,0,1,1,1,0,0,1,1,1,1
"10031",2019-07-07 23:10:00,-3.05575,0,0,25,22,22,19,25.5,22,19,0,0,25.5,25.5,25.5,28,27,26.5,28,20.4,0.98217,0,1,1,1,0,0,0,0,1,1,0,0,0,1,1,0,0,0,0,0,1
"10032",2019-07-07 23:11:00,-2.89256,0,0,25,22,22,19,25.5,22,19,0,0,25.5,25.5,25.5,28,27,26.5,28,20.3,0.97335,0,1,1,1,0,0,0,0,1,1,0,0,0,1,1,0,0,0,0,0,1
"10033",2019-07-07 23:12:00,-2.95822,0,0,25,22,22,19,25.5,22,19,0,0,25.5,25.5,25.5,28,27,26.5,28,20.3,0.96957,0,1,1,1,0,0,0,0,1,1,0,0,0,1,1,0,0,0,0,0,1
"10034",2019-07-07 23:13:00,-2.92887,0,0,25,22,22,19,25.5,22,19,0,0,25.5,25.5,25.5,28,27,26.5,28,20.3,0.96957,0,1,1,1,0,0,0,0,1,1,0,0,0,1,1,0,0,0,0,0,1
"10035",2019-07-07 23:14:00,-2.9552,0,0,25,22,22,19,25.5,22,19,0,0,25.5,25.5,25.5,28,27,26.5,28,20.2,0.96327,0,1,1,1,0,0,0,0,1,1,0,0,0,1,1,0,0,0,0,0,1
"10036",2019-07-07 23:15:00,-2.99243,0,0,25,22,22,19,25.5,22,19,0,0,25.5,25.5,25.5,28,27,26.5,28,20.1,0.96201,0,1,1,1,0,0,0,0,1,1,0,0,0,1,1,0,0,0,0,0,1
"10037",2019-07-07 23:16:00,-2.78453,0,0,25,22,22,19,25.5,22,19,0,0,25.5,25.5,25.5,28,27,26.5,27.5,20.2,0.96327,0,1,1,1,0,0,0,0,1,1,0,0,0,1,1,0,0,0,0,0,1
"10038",2019-07-07 23:17:00,-2.57887,0,0,25,22,22,19,25.5,22,19,0,0,25.5,25.5,25.5,28,27,26.5,27.5,20,0.93177,0,1,1,1,0,0,0,0,1,1,0,0,0,1,1,0,0,0,0,0,1
"10039",2019-07-07 23:18:00,-2.49517,0,0,25,22,22,19,25.5,22,19,0,0,25.5,25.5,25.5,28,27,26.5,27.5,20.1,0.93807,0,1,1,1,0,0,0,0,1,1,0,0,0,1,1,0,0,0,0,0,1
"10040",2019-07-07 23:19:00,-2.25595,0,0,25,22,22,19,25.5,22,19,0,0,25.5,25.5,25.5,28,27,26.5,27.5,20.3,0.93744,0,1,1,1,0,0,0,0,1,1,0,0,0,1,1,0,0,0,0,0,1
"10041",2019-07-07 23:20:00,-2.17546,0,0,25,22,22,19,25.5,22,19,0,0,25.5,25.5,25.5,28,27,26.5,27.5,20.5,0.92547,0,1,1,1,0,0,0,0,1,1,0,0,0,1,1,0,0,0,0,0,1
"10042",2019-07-07 23:21:00,-2.10614,0,0,25,22,22,19,25.5,22,19,0,0,25.5,25.5,25.5,28,27,26.5,27.5,20.5,0.92547,0,1,1,1,0,0,0,0,1,1,0,0,0,1,1,0,0,0,0,0,1
"10043",2019-07-07 23:22:00,-2.07624,0,0,25,22,22,19,25.5,22,19,6.24347826086957,0,25.5,25.5,25.5,28,27,26.5,27.5,20.5,1.05777,0,1,1,1,0,0,0,0,1,1,0,0,0,1,1,0,0,0,0,0,1
"10044",2019-07-07 23:23:00,-1.99197,0,0,25,22,22,19,25.5,22,19,7.2345,0,25.5,25.5,25.5,28,27,26.5,27.5,20.3,1.05399,0,1,1,1,0,0,0,0,1,1,0,0,0,1,1,0,0,0,0,0,1
"10045",2019-07-07 23:24:00,-1.95144,0,0,25,22,22,19,25.5,22,19,7.30409836065574,0,25.5,25.5,25.5,28,26.5,26.5,27.5,20.3,1.05777,0,1,1,1,0,0,0,0,1,1,0,0,0,1,1,0,0,0,0,0,1
"10046",2019-07-07 23:25:00,-1.88129,0,0,25,22,22,19,25.5,22,19,7.31606557377049,0,25.5,25.5,25.5,28,26.5,26.5,27.5,20.3,1.05651,0,1,1,1,0,0,0,0,1,1,0,0,0,1,1,0,0,0,0,0,1
"10047",2019-07-07 23:26:00,-1.68304,0,0,25,22,22,19,25.5,22,19,7.29333333333333,0,25,25.5,25.5,28,26.5,26.5,27.5,20.3,1.0458,0,1,1,1,0,0,0,0,1,1,0,0,0,1,1,0,0,0,0,0,1
"10048",2019-07-07 23:27:00,-1.90178,0,0,25,22,22,19,25.5,22,19,7.22016393442623,0,25,25.5,25.5,28,26.5,26.5,27.5,20.3,1.04139,0,1,1,1,0,0,0,0,1,1,0,0,0,1,1,0,0,0,0,0,1
"10049",2019-07-07 23:28:00,-1.70068,0,0,25,22,22,19,25.5,22,19,7.272,0,25,25.5,25.5,28,26.5,26.5,27.5,20.3,1.0395,0,1,1,1,0,0,0,0,1,1,0,0,0,1,1,0,0,0,0,0,1
"10050",2019-07-07 23:29:00,-2.15437,0,0,25,22,22,19,25.5,22,19,7.27852459016393,0,25,25.5,25.5,28,26.5,26.5,27.5,20.4,1.0647,0,1,1,1,0,0,0,0,1,1,0,0,0,1,1,0,0,0,0,0,1
"10051",2019-07-07 23:30:00,-1.87105,0,0,25,22,22,19,25.5,22,19,7.25672131147541,0,25,25.5,25.5,28,26.5,26.5,27.5,20.5,1.08234,1,1,1,1,0,0,0,1,1,1,0,0,1,1,1,0,0,1,1,1,1
"10052",2019-07-07 23:31:00,-1.87783,0,0,25,22,22,19,25.5,22,19,7.151,0,25,25.5,25.5,28,26.5,26.5,27.5,20.6,1.09305,1,1,1,1,0,0,0,1,1,1,0,0,1,1,1,0,0,1,1,1,1
"10053",2019-07-07 23:32:00,-1.8481,0,0,25,22,22,19,25.5,22,19,7.21409836065574,0,25,25.5,25.5,28,26.5,26.5,27.5,20.6,1.10124,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"10054",2019-07-07 23:33:00,-1.81819,0,0,25,22,22,19,25.5,22,19,7.20766666666667,0,25,25.5,25.5,28,26.5,26.5,27.5,20.5,1.09494,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"10055",2019-07-07 23:34:00,-2.07807,0,0,25,22,22,19,25.5,22,19,7.24245901639344,0,25,25.5,25.5,28,26.5,26.5,27.5,20.5,1.08864,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"10056",2019-07-07 23:35:00,-2.19977,0,0,25,22,22,19,25.5,22,19,7.232,0,25,25.5,25.5,28,26.5,26.5,27.5,20.4,1.07919,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"10057",2019-07-07 23:36:00,-2.53833,0,0,25,22,22,19,25.5,22,19,7.18327868852459,0,25,25.5,25.5,28,26.5,26.5,27.5,20.2,1.09053,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"10058",2019-07-07 23:37:00,-3.18394,0,0,25,22,22,19,25.5,22,19,7.17213114754098,0,25,25.5,25.5,27.5,26.5,26.5,27.5,20.3,1.07037,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
