"","time","heating_cooling_power","irrad","kitchen_active_power","setp_371","setp_472","setp_474","setp_476","setp_571","setp_573","setp_574","shower_471","shower_571","temp_371","temp_472","temp_474","temp_476","temp_571","temp_573","temp_574","temp_amb","total_active_power","Y1_371","Y1_472","Y1_474","Y1_476","Y1_571","Y1_573","Y1_574","Y2_371","Y2_472","Y2_476","Y2_571","Y2_574","Y3_371","Y3_472","Y3_476","Y3_571","Y3_574","Y4_371","Y5_371","Y6_371","Y7_371"
"10059",2019-07-07 23:38:00,-3.4086,0,0,25,22,22,19,25.5,22,19,7.12016666666667,0,25,25.5,25.5,27.5,26.5,26.5,27.5,20,1.08297,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"10060",2019-07-07 23:39:00,-3.7321,0,0,25,22,22,19,25.5,22,19,7.18311475409836,0,25,25.5,25.5,27.5,26.5,26.5,27.5,20.1,1.06281,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"10061",2019-07-07 23:40:00,-3.73246,0,0,25,22,22,19,25.5,22,19,7.19366666666667,0,25,25.5,25.5,27.5,26.5,26.5,27.5,20.1,1.06407,0,1,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,0,0,0,0
"10062",2019-07-07 23:41:00,-3.92089,0,0,25,22,22,19,25.5,22,19,7.15245901639344,0,25,25.5,25.5,27.5,26.5,26.5,27.5,20.2,1.0521,0,1,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,0,0,0,0
"10063",2019-07-07 23:42:00,-3.99482,0,0,25,22,22,19,25.5,22,19,7.23622950819672,0,25,25.5,25.5,27.5,26.5,26.5,27.5,20.1,1.04643,0,1,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,0,0,0,0
"10064",2019-07-07 23:43:00,-3.92445,0,0,25,22,22,19,25.5,22,19,7.1995,0,25,25.5,25.5,27.5,26.5,26.5,27.5,20,1.03509,0,1,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,0,0,0,0
"10065",2019-07-07 23:44:00,-3.88385,0,0,25,22,22,19,25.5,22,19,3.67639344262295,0,25,25.5,25.5,27.5,26.5,26.5,27.5,20,0.92736,0,1,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,0,0,0,0
"10066",2019-07-07 23:45:00,-3.78816,0,0,25,22,22,19,25.5,22,19,0,0,25,25.5,25.5,27.5,26.5,26.5,27.5,20.1,0.93807,0,1,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,0,0,0,0
"10067",2019-07-07 23:46:00,-3.53342,0,0,25,22,22,19,25.5,22,19,0,0,25,25.5,25.5,27.5,26.5,26.5,27.5,20,0.92862,0,1,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,0,0,0,0
"10068",2019-07-07 23:47:00,-3.16971,0,0,25,22,22,19,25.5,22,19,0,0,25,25.5,25.5,27.5,26.5,26.5,27.5,20,0.93933,0,1,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,0,0,0,0
"10069",2019-07-07 23:48:00,-3.01677,0,0,25,22,22,19,25.5,22,19,0,0,25,25.5,25.5,27.5,26.5,26.5,27.5,20,0.94563,0,1,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,0,0,0,0
"10070",2019-07-07 23:49:00,-2.84026,0,0,25,22,22,19,25.5,22,19,0,0,25,25.5,25.5,27.5,26.5,26.5,27.5,20.3,0.93177,0,1,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,0,0,0,0
"10071",2019-07-07 23:50:00,-2.56657,0,0,25,22,22,19,25.5,22,19,0,0,25,25.5,25.5,27.5,26.5,26.5,27.5,20.2,0.9324,0,1,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,0,0,0,0
"10072",2019-07-07 23:51:00,-2.53415,0,0,25,22,22,19,25.5,22,19,0,0,25,25.5,25.5,27.5,26.5,26.5,27.5,20.3,1.0332,0,1,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,0,0,0,0
"10073",2019-07-07 23:52:00,-2.57083,0,0,25,22,22,19,25.5,22,19,0,0,25,25.5,25.5,27.5,26.5,26.5,27.5,20.3,1.15794,0,1,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,0,0,0,0
"10074",2019-07-07 23:53:00,-2.42595,0,0,25,22,22,19,25.5,22,19,0,0,25,25.5,25.5,27.5,26.5,26.5,27.5,20.3,1.22283,0,1,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,0,0,0,0
"10075",2019-07-07 23:54:00,-2.47914,0,0,25,22,22,19,25.5,22,19,0,0,25,25.5,25.5,27.5,26.5,26.5,27.5,20.2,1.16298,0,1,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,0,0,0,0
"10076",2019-07-07 23:55:00,-2.35868,0,0,25,22,22,19,25.5,22,19,0,0,25,25.5,25.5,27.5,26.5,26.5,27.5,20.2,1.1529,0,1,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,0,0,0,0
"10077",2019-07-07 23:56:00,-2.35347,0,0,25,22,22,19,25.5,22,19,0,0,25,25.5,25.5,27.5,26.5,26.5,27.5,20.3,1.06407,0,1,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,0,0,0,0
"10078",2019-07-07 23:57:00,-2.33618,0,0,25,22,22,19,25.5,22,19,0,0,25,25.5,25.5,27.5,26.5,26.5,27.5,20.4,1.06407,0,1,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,0,0,0,0
"10079",2019-07-07 23:58:00,-2.36734,0,0,25,22,22,19,25.5,22,19,0,0,25,25.5,25.5,27.5,26.5,26.5,27.5,20.3,1.07163,0,1,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,0,0,0,0
"10080",2019-07-07 23:59:00,-2.33723,0,0,25,22,22,19,25.5,22,19,0,0,25,25.5,25.5,27.5,26.5,26.5,27.5,20.4,1.08045,0,1,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,0,0,0,0
"10081",2019-07-08 00:00:00,-2.35943,0,0,25,22,22,19,25.5,22,19,0,0,25,25.5,25,27.5,26.5,26.5,27.5,20.4,0.95067,0,1,1,1,1,1,1,0,1,1,1,1,0,1,1,1,0,0,0,0,0
"10082",2019-07-08 00:01:00,-2.3738,0,0,25,22,22,19,25.5,22,19,0,0,24.5,25.5,25,27.5,26.5,26.5,27.5,20.3,0.93303,0,1,1,1,1,1,1,0,1,1,1,1,0,1,1,1,0,0,0,0,0
"10083",2019-07-08 00:02:00,-2.3323,0,0,25,22,22,19,25.5,22,19,0,0,24.5,25.5,25,27.5,26.5,26.5,27.5,20.4,1.02564,0,1,1,1,1,1,1,0,1,1,1,1,0,1,1,1,0,0,0,0,0
"10084",2019-07-08 00:03:00,-2.33968,0,0.106,25,22,22,19,25.5,22,19,0,0,24.5,25.5,25,27.5,26.5,26,27.5,20.4,0.99981,0,1,1,1,1,1,1,0,1,1,1,1,0,1,1,1,0,0,0,0,0
"10085",2019-07-08 00:04:00,-2.34679,0,0.109,25,22,22,19,25.5,22,19,0,0,24.5,25.5,25,27.5,26.5,26,27.5,20.4,0.9954,0,1,1,1,1,1,1,0,1,1,1,1,0,1,1,1,0,0,0,0,0
"10086",2019-07-08 00:05:00,-2.34261,0,0.059,25,22,22,19,25.5,22,19,0,0,24.5,25.5,25,27.5,26.5,26,27.5,20.3,0.98469,0,1,1,1,1,1,1,0,1,1,1,1,0,1,1,1,0,0,0,0,0
"10087",2019-07-08 00:06:00,-2.31414,0,0.091,25,22,22,19,25.5,22,19,0,0,24.5,25.5,25,27.5,26.5,26,27.5,20.3,0.96012,0,1,1,1,1,1,1,0,1,1,1,1,0,1,1,1,0,0,0,0,0
"10088",2019-07-08 00:07:00,-1.96893,0,0,25,22,22,19,25.5,22,19,0,0,24.5,25.5,25,27.5,26.5,26,27.5,20.3,0.90657,0,1,1,1,1,1,1,0,1,1,1,1,0,1,1,1,0,0,0,0,0
"10089",2019-07-08 00:08:00,-2.2555,0,0.107,25,22,22,19,25.5,22,19,0,0,24.5,25.5,25,27.5,26.5,26,27.5,20.3,0.96579,0,1,1,1,1,1,1,0,1,1,1,1,0,1,1,1,0,0,0,0,0
"10090",2019-07-08 00:09:00,-2.08767,0,0.109,25,22,22,19,25.5,22,19,0,0,24.5,25.5,25,27.5,26.5,26,27.5,20.2,0.97965,0,1,1,1,1,1,1,0,1,1,1,1,0,1,1,1,0,0,0,0,0
"10091",2019-07-08 00:10:00,-2.26604,0,0.064,25,22,22,19,25.5,22,19,0,0,24.5,25.5,25,27.5,26.5,26,27,20.3,0.95004,0,1,1,1,1,1,1,0,1,1,1,1,0,1,1,1,0,0,0,0,0
"10092",2019-07-08 00:11:00,-2.08194,0,0.091,25,22,22,19,25.5,22,19,0,0,24.5,25.5,25,27.5,26.5,26,27,20.3,0.71001,0,1,1,1,1,1,1,0,1,1,1,1,0,1,1,1,0,0,0,0,0
"10093",2019-07-08 00:12:00,-2.2101,0,0.023,25,22,22,19,25.5,22,19,0,0,24.5,25.5,25,27.5,26.5,26,27,20.2,0.67284,0,1,1,1,1,1,1,0,1,1,1,1,0,1,1,1,0,0,0,0,0
"10094",2019-07-08 00:13:00,-1.81825,0,0,25,22,22,19,25.5,22,19,0,0,24.5,25.5,25,27.5,26,26,27,20.3,0.71631,0,1,1,1,1,1,1,0,1,1,1,1,0,1,1,1,0,0,0,0,0
"10095",2019-07-08 00:14:00,-2.23818,0,0,25,22,22,19,25.5,22,19,0,0,24.5,25.5,25,27.5,26,26,27,20.3,0.76167,0,1,1,1,1,1,1,0,1,1,1,1,0,1,1,1,0,0,0,0,0
"10096",2019-07-08 00:15:00,-2.19133,0,2.047,25,22,22,19,25.5,22,19,0,0,24.5,25.5,25,27.5,26,26,27,20.3,2.76192,0,1,1,1,1,1,1,0,1,1,1,1,0,1,1,1,0,0,0,0,0
"10097",2019-07-08 00:16:00,-2.08241,0,2.043,25,22,22,19,25.5,22,19,0,0,24.5,25.5,25,27.5,26,26,27,20.2,2.76003,0,1,1,1,1,1,1,0,1,1,1,1,0,1,1,1,0,0,0,0,0
"10098",2019-07-08 00:17:00,-2.1902,0,2.011,25,22,22,19,25.5,22,19,0,0,24.5,25.5,25,27.5,26,26,27,20.1,2.73168,0,1,1,1,1,1,1,0,1,1,1,1,0,1,1,1,0,0,0,0,0
"10099",2019-07-08 00:18:00,-2.17447,0,2.032,25,22,22,19,25.5,22,19,0,0,24.5,25.5,25,27.5,26,26,27,20,2.75121,0,1,1,1,1,1,1,0,1,1,1,1,0,1,1,1,0,0,0,0,0
"10100",2019-07-08 00:19:00,-2.19548,0,2.028,25,22,22,19,25.5,22,19,0,0,24.5,25.5,25,27.5,26,26,27,19.9,2.75562,0,1,1,1,1,1,1,0,1,1,1,1,0,1,1,1,0,0,0,0,0
"10101",2019-07-08 00:20:00,-2.10598,0,2.043,25,22,22,19,25.5,22,19,0,0,24.5,25.5,25,27.5,26,26,27,19.8,2.88225,0,1,1,1,1,1,1,0,1,1,1,1,0,1,1,1,0,0,0,0,0
"10102",2019-07-08 00:21:00,-2.19465,0,2.055,25,22,22,19,25.5,22,19,0,0,24.5,25.5,25,27.5,26,26,27,19.7,3.21741,0,1,1,1,1,1,1,0,1,1,1,1,0,1,1,1,0,0,0,0,0
"10103",2019-07-08 00:22:00,-2.14803,0,2.024,25,22,22,19,25.5,22,19,0,0,24.5,25.5,25,27.5,26,26,27,19.6,3.17961,0,1,1,1,1,1,1,0,1,1,1,1,0,1,1,1,0,0,0,0,0
"10104",2019-07-08 00:23:00,-2.15019,0,2.048,25,22,22,19,25.5,22,19,0,0,24.5,25.5,25,27.5,26,26,27,19.4,3.18717,0,1,1,1,1,1,1,0,1,1,1,1,0,1,1,1,0,0,0,0,0
"10105",2019-07-08 00:24:00,-2.15406,0,0.093,25,22,22,19,25.5,22,19,0,0,24,25.5,25,27.5,26,26,27,19.3,1.14219,0,1,1,1,1,1,1,0,1,1,1,1,0,1,1,1,0,0,0,0,0
"10106",2019-07-08 00:25:00,-2.18843,0,0,25,22,22,19,25.5,22,19,0,0,24,25.5,25,27.5,26,26,27,19.3,2.5137,0,1,1,1,1,1,1,0,1,1,1,1,0,1,1,1,0,0,0,0,0
"10107",2019-07-08 00:26:00,-2.22506,0,2.049,25,22,22,19,25.5,22,19,0,0,24,25.5,25,27.5,26,26,27,19.4,3.18906,0,1,1,1,1,1,1,0,1,1,1,1,0,1,1,1,0,0,0,0,0
"10108",2019-07-08 00:27:00,-2.14285,0,2.017,25,22,22,19,25.5,22,19,0,0,24,25.5,25,27.5,26,26,27,19.4,3.28104,0,1,1,1,1,1,1,0,1,1,1,1,0,1,1,1,0,0,0,0,0
"10109",2019-07-08 00:28:00,-2.12388,0,2.037,25,22,22,19,25.5,22,19,0,0,24.5,25.5,25,27.5,26,26,27,19.4,3.19284,0,1,1,1,1,1,1,0,1,1,1,1,0,1,1,1,0,0,0,0,0
"10110",2019-07-08 00:29:00,-2.11576,0,2.038,25,22,22,19,25.5,22,19,0,0,24.5,25.5,25,27.5,26,26,27,19.5,3.18024,0,1,1,1,1,1,1,0,1,1,1,1,0,1,1,1,0,0,0,0,0
"10111",2019-07-08 00:30:00,-2.11517,0,2.05,25,22,22,19,25.5,22,19,0,0,24.5,25.5,25,27.5,26,26,27,19.5,3.09834,0,1,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,0,0,0,0
"10112",2019-07-08 00:31:00,-2.12224,0,2.046,25,22,22,19,25.5,22,19,0,0,24.5,25.5,25,27.5,26,26,27,19.5,2.82051,0,1,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,0,0,0,0
"10113",2019-07-08 00:32:00,-2.03235,0,0,25,22,22,19,25.5,22,19,0,0,24.5,25.5,25,27.5,26,26,27,19.6,0.66717,0,1,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,0,0,0,0
"10114",2019-07-08 00:33:00,-2.08751,0,0.095,25,22,22,19,25.5,22,19,0,0,24.5,25.5,25,27.5,26,26,27,19.7,0.73017,0,1,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,0,0,0,0
"10115",2019-07-08 00:34:00,-2.06467,0,0.095,25,22,22,19,25.5,22,19,0,0,24.5,25.5,25,27.5,26,26,27,19.7,0.71694,0,1,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,0,0,0,0
"10116",2019-07-08 00:35:00,-2.22341,0,0.116,25,22,22,19,25.5,22,19,0,0,24.5,25.5,25,27.5,26,26,27,19.8,0.57267,0,1,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,0,0,0,0
"10117",2019-07-08 00:36:00,-1.86631,0,0.114,25,22,22,19,25.5,22,19,0,0,24.5,25.5,25,27.5,26,26,27,19.7,0.57897,0,1,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,0,0,0,0
"10118",2019-07-08 00:37:00,-2.03091,0,0.086,25,22,22,19,25.5,22,19,0,0,24.5,25.5,25,27.5,26,26,27,19.7,0.59157,0,1,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,0,0,0,0
"10119",2019-07-08 00:38:00,-1.92398,0,0,25,22,22,19,25.5,22,19,0,0,24.5,25.5,25,27.5,26,26,27,19.8,0.54054,0,1,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,0,0,0,0
"10120",2019-07-08 00:39:00,-1.87023,0,0.046,25,22,22,19,25.5,22,19,0,0,24.5,25.5,25,27.5,26,26,27,19.7,0.56574,0,1,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,0,0,0,0
"10121",2019-07-08 00:40:00,-1.85139,0,0.116,25,22,22,19,25.5,22,19,0,0,24.5,25.5,25,27.5,26,26,27,19.7,0.5985,0,1,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,0,0,0,0
"10122",2019-07-08 00:41:00,-1.8102,0,0.116,25,22,22,19,25.5,22,19,0,0,24.5,25.5,25,27,26,26,27,19.7,0.60858,0,1,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,0,0,0,0
"10123",2019-07-08 00:42:00,-1.78863,0,0.095,25,22,22,19,25.5,22,19,0,0,24.5,25.5,25,27,26,26,27,19.5,0.60354,0,1,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,0,0,0,0
"10124",2019-07-08 00:43:00,-1.74703,0,0.095,25,22,22,19,25.5,22,19,0,0,24.5,25.5,25,27,26,26,27,19.5,0.59157,0,1,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,0,0,0,0
"10125",2019-07-08 00:44:00,-1.80466,0,0.07,25,22,22,19,25.5,22,19,0,0,24.5,25.5,25,27,26,26,27,19.5,0.57897,0,1,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,0,0,0,0
"10126",2019-07-08 00:45:00,-1.85528,0,0.116,25,22,22,19,25.5,22,19,0,0,24.5,25.5,25,27,26,26,27,19.4,0.60984,0,1,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,0,0,0,0
"10127",2019-07-08 00:46:00,-1.8789,0,0.075,25,22,22,19,25.5,22,19,0,0,24.5,25.5,25,27,26,26,27,19.4,0.58527,0,1,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,0,0,0,0
"10128",2019-07-08 00:47:00,-2.03307,0,0.095,25,22,22,19,25.5,22,19,0,0,24.5,25.5,25,27,26,26,27,19.5,0.61677,0,1,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,0,0,0,0
"10129",2019-07-08 00:48:00,-2.11364,0,0.095,25,22,22,19,25.5,22,19,0,0,24.5,25.5,25,27,26,26,27,19.5,0.7434,0,1,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,0,0,0,0
"10130",2019-07-08 00:49:00,-2.27455,0,0.114,25,22,22,19,25.5,22,19,0,0,24.5,25.5,25,26.5,26,26,27,19.6,0.58527,0,1,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,0,0,0,0
"10131",2019-07-08 00:50:00,-2.43292,0,0.111,25,22,22,19,25.5,22,19,0,0,24.5,25.5,25,26.5,26,26,27,19.6,0.59661,0,1,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,0,0,0,0
"10132",2019-07-08 00:51:00,-2.54823,0,0.068,25,22,22,19,25.5,22,19,0,0,24.5,25.5,25,26.5,26,26,27,19.4,0.5544,0,1,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,0,0,0,0
"10133",2019-07-08 00:52:00,-2.97791,0,0.096,25,22,22,19,25.5,22,19,0,0,24.5,25,25,26.5,26,26,27,19.4,0.59094,0,1,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,0,0,0,0
"10134",2019-07-08 00:53:00,-2.71191,0,0.098,25,22,22,19,25.5,22,19,0,0,24.5,25,25,26.5,26,26,27,19.4,0.57897,0,1,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,0,0,0,0
"10135",2019-07-08 00:54:00,-2.98423,0,0.114,25,22,22,19,25.5,22,19,0,0,24.5,25,25,26.5,26,26,27,19.4,0.59157,0,1,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,0,0,0,0
"10136",2019-07-08 00:55:00,-2.82993,0,0.116,25,22,22,19,25.5,22,19,0,0,24.5,25,25,26.5,26,26,27,19.3,0.59157,0,1,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,0,0,0,0
"10137",2019-07-08 00:56:00,-2.56564,0,0.086,25,22,22,19,25.5,22,19,0,0,24.5,25,25,26.5,26,26,27,19.4,0.67347,0,1,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,0,0,0,0
"10138",2019-07-08 00:57:00,-2.43753,0,0.095,25,22,22,19,25.5,22,19,0,0,24.5,25,25,26.5,26,26,27,19.4,2.91312,0,1,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,0,0,0,0
"10139",2019-07-08 00:58:00,-2.33194,0,0.097,25,22,22,19,25.5,22,19,0,0,24.5,25,25,26.5,26,26,27,19.6,2.91564,0,1,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,0,0,0,0
"10140",2019-07-08 00:59:00,-2.32369,0,0.116,25,22,22,19,25.5,22,19,0,0,24.5,25,25,26.5,26,26,27,19.5,0.79947,0,1,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,0,0,0,0
"10141",2019-07-08 01:00:00,-2.44884,0,0.116,25,22,22,19,25.5,22,19,0,0,24.5,25,25,26.5,26,26,27,19.4,0.67977,0,1,1,1,0,0,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"10142",2019-07-08 01:01:00,-2.19625,0,0.064,25,22,22,19,25.5,22,19,0,0,24.5,25,25,26.5,26,26,27,19.5,0.64071,0,1,1,1,0,0,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"10143",2019-07-08 01:02:00,-2.13318,0,0.129,25,22,22,19,25.5,22,19,0,0,24.5,25,25,26.5,26,26,27,19.6,0.76482,0,1,1,1,0,0,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"10144",2019-07-08 01:03:00,-1.97054,0,0,25,22,22,19,25.5,22,19,0,0,24.5,25,25,26.5,26,26,27,19.6,0.69804,0,1,1,1,0,0,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"10145",2019-07-08 01:04:00,-2.02107,0,0,25,22,22,19,25.5,22,19,0,0,24.5,25,25,26.5,26,26,27,19.5,0.71001,0,1,1,1,0,0,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"10146",2019-07-08 01:05:00,-1.98785,0,0.02,25,22,22,19,25.5,22,19,0,0,24.5,25,25,26.5,26,26,27,19.4,0.61047,0,1,1,1,0,0,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"10147",2019-07-08 01:06:00,-2.05564,0,0.113,25,22,22,19,25.5,22,19,0,0,24.5,25,25,26.5,26,26,27,19.2,0.65457,0,1,1,1,0,0,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"10148",2019-07-08 01:07:00,-1.7773,0,0.068,25,22,22,19,25.5,22,19,0,0,24.5,25,25,26.5,26,26,27,19.3,0.6174,0,1,1,1,0,0,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"10149",2019-07-08 01:08:00,-1.68264,0,0,25,22,22,19,25.5,22,19,0,0,24.5,25,25,26.5,26,26,27,19.3,0.59661,0,1,1,1,0,0,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"10150",2019-07-08 01:09:00,-1.57891,0,0.109,25,22,22,19,25.5,22,19,0,0,24.5,25,25,26.5,26,26,27,19.5,0.64764,0,1,1,1,0,0,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"10151",2019-07-08 01:10:00,-1.5868,0,0,25,22,22,19,25.5,22,19,0,0,24.5,25,25,26.5,26,26,27,19.6,0.58464,0,1,1,1,0,0,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"10152",2019-07-08 01:11:00,-1.50531,0,0,25,22,22,19,25.5,22,19,0,0,24.5,25,25,26.5,26,26,27,19.5,0.67914,0,1,1,1,0,0,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"10153",2019-07-08 01:12:00,-1.49373,0,0,25,22,22,19,25.5,22,19,0,0,24.5,25,25,26.5,26,26,27,19.5,0.58527,0,1,1,1,0,0,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"10154",2019-07-08 01:13:00,-1.51913,0,0.104,25,22,22,19,25.5,22,19,0,0,24.5,25,25,26.5,26,26,27,19.5,0.6363,0,1,1,1,0,0,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"10155",2019-07-08 01:14:00,-1.54825,0,0.114,25,22,22,19,25.5,22,19,0,0,24.5,25,25,26.5,26,26,27,19.3,0.63567,0,1,1,1,0,0,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"10156",2019-07-08 01:15:00,-1.48967,0,0.091,25,22,22,19,25.5,22,19,0,0,24.5,25,25,26.5,26,26,27,19.5,0.62622,0,1,1,1,0,0,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"10157",2019-07-08 01:16:00,-1.4737,0,0.088,25,22,22,19,25.5,22,19,0,0,24.5,25,25,26,26,26,27,19.5,0.69867,0,1,1,1,0,0,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"10158",2019-07-08 01:17:00,-1.49952,0,0,25,22,22,19,25.5,22,19,0,0,24.5,25,25,26,26,26,27,19.6,0.78057,0,1,1,1,0,0,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"10159",2019-07-08 01:18:00,-1.47885,0,0,25,22,22,19,25.5,22,19,0,0,24.5,25,25,26,26,26,27,19.8,0.77427,0,1,1,1,0,0,0,0,1,1,0,0,0,1,1,0,1,0,0,0,0
"10160",2019-07-08 01:19:00,-1.50841,0,0.111,25,22,22,19,25.5,22,19,0,0,24.5,25,25,26,26,26,27,20,0.73458,0,1,1,1,0,0,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"10161",2019-07-08 01:20:00,-1.48424,0,2.042,25,22,22,19,25.5,22,19,0,0,24.5,25,25,26,26,26,27,20,2.76129,0,1,1,1,0,0,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"10162",2019-07-08 01:21:00,-1.38385,0,2.005,25,22,22,19,25.5,22,19,0,0,24.5,25,25,26,26,26,27,20,2.73798,0,1,1,1,0,0,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"10163",2019-07-08 01:22:00,-1.73843,0,2.023,25,22,22,19,25.5,22,19,0,0,24.5,25,24.5,26,26,26,27,19.9,2.75688,0,1,1,1,0,0,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"10164",2019-07-08 01:23:00,-1.46522,0,2.023,25,22,22,19,25.5,22,19,0,0,24.5,25,24.5,26,26,26,27,19.9,2.74806,0,1,1,1,0,0,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"10165",2019-07-08 01:24:00,-1.48895,0,0,25,22,22,19,25.5,22,19,0,0,24.5,25,24.5,26,26,26,27,19.9,0.6678,0,1,1,1,0,0,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"10166",2019-07-08 01:25:00,-1.50911,0,2.041,25,22,22,19,25.5,22,19,0,0,25,25,24.5,26,26,26,27,19.9,2.75877,0,1,1,1,0,0,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"10167",2019-07-08 01:26:00,-1.46279,0,2.004,25,22,22,19,25.5,22,19,0,0,25,25,24.5,26,26,26,27,20,2.72601,0,1,1,1,0,0,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"10168",2019-07-08 01:27:00,-1.47066,0,2.022,25,22,22,19,25.5,22,19,0,0,25,25,24.5,26,26,26,27,19.9,2.73987,0,1,1,1,0,0,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"10169",2019-07-08 01:28:00,-1.46588,0,2.027,25,22,22,19,25.5,22,19,0,0,25,25,24.5,26,26,26,27,19.9,2.74491,0,1,1,1,0,0,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"10170",2019-07-08 01:29:00,-1.47258,0,2.038,25,22,22,19,25.5,22,19,0,0,25,25,24.5,26,26,26,27,19.9,2.75184,0,1,1,1,0,0,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"10171",2019-07-08 01:30:00,-1.46812,0,2.038,25,22,22,19,25.5,22,19,0,0,25,25,24.5,26,26,26,27,19.9,2.77767,0,1,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,0,0,0,0
"10172",2019-07-08 01:31:00,-1.48362,0,2.001,25,22,22,19,25.5,22,19,0,0,25,25,24.5,26,26,26,27,19.6,2.73987,0,1,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,0,0,0,0
"10173",2019-07-08 01:32:00,-1.44143,0,0.095,25,22,22,19,25.5,22,19,0,0,25,25,24.5,26,26,26,27,19.4,0.7434,0,1,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,0,0,0,0
"10174",2019-07-08 01:33:00,-1.45437,0,0.045,25,22,22,19,25.5,22,19,0,0,25,25,24.5,26,26,26,27,19.3,0.7119,0,1,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,0,0,0,0
"10175",2019-07-08 01:34:00,-1.84569,0,0,25,22,22,19,25.5,22,19,0,0,25,25,24.5,26,26,26,27,19.3,0.69867,0,1,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,0,0,0,0
"10176",2019-07-08 01:35:00,-1.62441,0,0,25,22,22,19,25.5,22,19,0,0,25,25,24.5,26,26,26,27,19.4,0.69867,0,1,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,0,0,0,0
"10177",2019-07-08 01:36:00,-1.96668,0,0,25,22,22,19,25.5,22,19,0,0,25,25,24.5,26,26,26,27,19.3,0.6867,0,1,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,0,0,0,0
"10178",2019-07-08 01:37:00,-2.2845,0,0,25,22,22,19,25.5,22,19,0,0,25,25,24.5,26,26,26,27,19.4,0.69804,0,1,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,0,0,0,0
"10179",2019-07-08 01:38:00,-2.3366,0,0,25,22,22,19,25.5,22,19,0,0,25,25,24.5,26,26,26,27,19.4,0.68607,0,1,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,0,0,0,0
"10180",2019-07-08 01:39:00,-2.43408,0,0,25,22,22,19,25.5,22,19,0,0,25,25,24.5,26,26,26,27,19.5,0.68544,0,1,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,0,0,0,0
"10181",2019-07-08 01:40:00,-2.18004,0,0,25,22,22,19,25.5,22,19,0,0,25,25,24.5,26,26,26,27,19.5,0.69174,0,1,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,0,0,0,0
"10182",2019-07-08 01:41:00,-2.15514,0,0,25,22,22,19,25.5,22,19,0,0,25,25,24.5,26,26,26,27,19.5,0.6867,0,1,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,0,0,0,0
"10183",2019-07-08 01:42:00,-2.48209,0,0,25,22,22,19,25.5,22,19,0,0,25,25,24.5,26,26,26,27,19.5,0.69174,0,1,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,0,0,0,0
"10184",2019-07-08 01:43:00,-2.53137,0,0,25,22,22,19,25.5,22,19,0,0,25,25,24.5,26,26,26,27,19.4,0.69174,0,1,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,0,0,0,0
"10185",2019-07-08 01:44:00,-2.28506,0,0,25,22,22,19,25.5,22,19,0,0,25,25,24.5,26,26,26,26.5,19.4,0.68607,0,1,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,0,0,0,0
"10186",2019-07-08 01:45:00,-2.54577,0,0,25,22,22,19,25.5,22,19,0,0,25,25,24.5,26,26,26,26.5,19.4,0.65898,0,1,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,0,0,0,0
"10187",2019-07-08 01:46:00,-2.42014,0,0,25,22,22,19,25.5,22,19,0,0,25,25,24.5,26,26,26,26.5,19.5,0.65457,0,1,1,1,1,1,1,0,1,1,1,1,0,1,1,1,0,0,0,0,0
"10188",2019-07-08 01:47:00,-1.99331,0,0,25,22,22,19,25.5,22,19,0,0,25,25,24.5,26,26,26,26.5,19.5,0.6489,0,1,1,1,1,1,1,0,1,1,1,1,0,1,1,1,0,0,0,0,0
"10189",2019-07-08 01:48:00,-2.52595,0,0,25,22,22,19,25.5,22,19,0,0,25,25,24.5,26,26,26,26.5,19.4,0.64512,0,1,1,1,1,1,1,0,1,1,1,1,0,1,1,1,0,0,0,0,0
"10190",2019-07-08 01:49:00,-2.68269,0,0,25,22,22,19,25.5,22,19,0,0,25,25,24.5,26,26,26,26.5,19.4,0.6489,0,1,1,1,1,1,1,0,1,1,1,1,0,1,1,1,0,0,0,0,0
"10191",2019-07-08 01:50:00,-2.48757,0,0,25,22,22,19,25.5,22,19,0,0,25,24.5,24.5,26,26,26,26.5,19.4,0.67347,0,1,1,1,1,1,1,0,1,1,1,1,0,1,1,1,0,0,0,0,0
"10192",2019-07-08 01:51:00,-2.21164,0,0,25,22,22,19,25.5,22,19,0,0,25,24.5,24.5,26,26,26,26.5,19.4,0.67347,0,1,1,1,1,1,1,0,1,1,1,1,0,1,1,1,0,0,0,0,0
"10193",2019-07-08 01:52:00,-2.10789,0,0,25,22,22,19,25.5,22,19,0,0,25,24.5,24.5,26,26,26,26.5,19.4,0.67347,0,1,1,1,1,1,1,0,1,1,1,1,0,1,1,1,0,0,0,0,0
"10194",2019-07-08 01:53:00,-2.02472,0,0,25,22,22,19,25.5,22,19,0,0,25,24.5,24.5,26,26,26,26.5,19.4,0.67725,0,1,1,1,1,1,1,0,1,1,1,1,0,1,1,1,0,0,0,0,0
"10195",2019-07-08 01:54:00,-2.21572,0,0,25,22,22,19,25.5,22,19,0,0,25,24.5,24.5,26,26,26,26.5,19.4,0.68544,0,1,1,1,1,1,1,0,1,1,1,1,0,1,1,1,0,0,0,0,0
"10196",2019-07-08 01:55:00,-2.07312,0,0,25,22,22,19,25.5,22,19,0,0,25,24.5,24.5,26,26,26,26.5,19.5,0.67977,0,1,1,1,1,1,1,0,1,1,1,1,0,1,1,1,0,0,0,0,0
"10197",2019-07-08 01:56:00,-1.97806,0,0,25,22,22,19,25.5,22,19,0,0,25,24.5,24.5,26,26,26,26.5,19.5,0.69174,0,1,1,1,1,1,1,0,1,1,1,1,0,1,1,1,0,0,0,0,0
"10198",2019-07-08 01:57:00,-2.0095,0,0,25,22,22,19,25.5,22,19,0,0,25,24.5,24.5,26,26,26,26.5,19.5,0.68544,0,1,1,1,1,1,1,0,1,1,1,1,0,1,1,1,0,0,0,0,0
"10199",2019-07-08 01:58:00,-1.99211,0,0,25,22,22,19,25.5,22,19,0,0,25,24.5,24.5,26,26,26,26.5,19.6,0.67914,0,1,1,1,1,1,1,0,1,1,1,1,0,1,1,1,0,0,0,0,0
"10200",2019-07-08 01:59:00,-2.00416,0,0,25,22,22,19,25.5,22,19,0,0,25,24.5,24.5,26,26,26,26.5,19.4,0.68544,0,1,1,1,1,1,1,0,1,1,1,1,0,1,1,1,0,0,0,0,0
"10201",2019-07-08 02:00:00,-1.98542,0,0,25,22,22,19,25.5,22,19,0,0,25,24.5,24.5,26,26,26,26.5,19.4,0.69111,0,1,1,1,1,1,1,0,1,1,1,1,0,1,1,1,0,0,0,0,0
"10202",2019-07-08 02:01:00,-2.00013,0,0,25,22,22,19,25.5,22,19,0,0,25,24.5,24.5,26,26,26,26.5,19.5,0.67977,0,1,1,1,1,1,1,0,1,1,1,1,0,1,1,1,0,0,0,0,0
"10203",2019-07-08 02:02:00,-1.99404,0,0,25,22,22,19,25.5,22,19,0,0,25,24.5,24.5,26,26,26,26.5,19.5,0.68607,0,1,1,1,1,1,1,0,1,1,1,1,0,1,1,1,0,0,0,0,0
"10204",2019-07-08 02:03:00,-2.00535,0,0,25,22,22,19,25.5,22,19,0,0,25,24.5,24.5,26,26,26,26.5,19.5,0.69867,0,1,1,1,1,1,1,0,1,1,1,1,0,1,1,1,0,0,0,0,0
"10205",2019-07-08 02:04:00,-1.96845,0,0,25,22,22,19,25.5,22,19,0,0,25,24.5,24.5,26,26,26,26.5,19.5,0.6993,0,1,1,1,1,1,1,0,1,1,1,1,0,1,1,1,0,0,0,0,0
"10206",2019-07-08 02:05:00,-1.98893,0,0,25,22,22,19,25.5,22,19,0,0,25.5,24.5,24.5,26,26,26,26.5,19.4,0.73521,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,0,1,1,1,1
"10207",2019-07-08 02:06:00,-1.94757,0,0,25,22,22,19,25.5,22,19,0,0,25.5,24.5,24.5,26,26,26,26.5,19.3,0.72324,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,0,1,1,1,1
"10208",2019-07-08 02:07:00,-1.97668,0,0,25,22,22,19,25.5,22,19,0,0,25.5,24.5,24.5,26,26,26,26.5,19.3,0.71757,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,0,1,1,1,1
"10209",2019-07-08 02:08:00,-1.9102,0,0,25,22,22,19,25.5,22,19,0,0,25.5,24.5,24.5,26,26,26,26.5,19.3,0.71127,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,0,1,1,1,1
"10210",2019-07-08 02:09:00,-1.88038,0,0,25,22,22,19,25.5,22,19,0,0,25.5,24.5,24.5,26,26,26,26.5,19.4,0.71631,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,0,1,1,1,1
"10211",2019-07-08 02:10:00,-2.37109,0,0,25,22,22,19,25.5,22,19,0,0,25.5,24.5,24.5,26,26,26,26.5,19.4,0.71127,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,0,1,1,1,1
"10212",2019-07-08 02:11:00,-2.22359,0,0,25,22,22,19,25.5,22,19,0,0,25.5,24.5,24.5,26,26,26,26.5,19.5,0.71064,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,0,1,1,1,1
"10213",2019-07-08 02:12:00,-2.0507,0,0,25,22,22,19,25.5,22,19,0,0,25.5,24.5,24.5,26,26,26,26.5,19.6,0.71694,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,0,1,1,1,1
"10214",2019-07-08 02:13:00,-2.99602,0,0,25,22,22,19,25.5,22,19,0,0,25.5,24.5,24.5,26,26,26,26.5,19.6,0.70497,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,0,1,1,1,1
"10215",2019-07-08 02:14:00,-3.34212,0,0,25,22,22,19,25.5,22,19,0,0,25.5,24.5,24.5,25.5,26,26,26.5,19.6,0.6993,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,0,1,1,1,1
"10216",2019-07-08 02:15:00,-3.71979,0,0,25,22,22,19,25.5,22,19,0,0,25.5,24.5,24.5,25.5,26,26,26.5,19.6,0.69804,0,1,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,0,0,1,0
"10217",2019-07-08 02:16:00,-3.79463,0,0,25,22,22,19,25.5,22,19,0,0,25.5,24.5,24.5,25.5,26,26,26.5,19.7,0.69867,0,1,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,0,0,1,0
"10218",2019-07-08 02:17:00,-4.04047,0,0,25,22,22,19,25.5,22,19,0,0,25.5,24.5,24.5,25.5,26,26,26.5,19.7,0.69237,0,1,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,0,0,1,0
"10219",2019-07-08 02:18:00,-3.78028,0,0,25,22,22,19,25.5,22,19,0,0,25.5,24.5,24.5,25.5,26,26,26.5,19.6,0.69237,0,1,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,0,0,1,0
"10220",2019-07-08 02:19:00,-3.36581,0,0,25,22,22,19,25.5,22,19,0,0,25.5,24.5,24.5,25.5,26,26,26.5,19.4,0.68607,0,1,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,0,0,1,0
"10221",2019-07-08 02:20:00,-3.13668,0,0,25,22,22,19,25.5,22,19,0,0,25.5,24.5,24.5,25.5,26,26,26.5,19.4,0.78687,0,1,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,0,0,1,0
"10222",2019-07-08 02:21:00,-2.65481,0,0,25,22,22,19,25.5,22,19,0,0,25.5,24.5,24.5,25.5,26,26,26.5,19.3,0.56637,0,1,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,0,0,1,0
"10223",2019-07-08 02:22:00,-2.40181,0,0,25,22,22,19,25.5,22,19,0,0,25.5,24.5,24.5,25.5,26,26,26.5,19.2,2.02167,0,1,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,0,0,1,0
"10224",2019-07-08 02:23:00,-2.52768,0,0,25,22,22,19,25.5,22,19,0,0,25.5,24.5,24.5,25.5,26,26,26.5,19.2,0.59031,0,1,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,0,0,1,0
"10225",2019-07-08 02:24:00,-2.2251,0,0,25,22,22,19,25.5,22,19,0,0,25.5,24.5,24.5,25.5,26,26,26.5,19.2,0.58086,0,1,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,0,0,1,0
"10226",2019-07-08 02:25:00,-2.24283,0,0,25,22,22,19,25.5,22,19,0,0,25.5,24.5,24.5,25.5,26,26,26.5,19.2,0.70623,0,1,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,0,0,1,0
"10227",2019-07-08 02:26:00,-2.23933,0,0,25,22,22,19,25.5,22,19,0,0,25.5,24.5,24.5,25.5,26,26,26.5,19.2,0.69174,0,1,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,0,0,1,0
"10228",2019-07-08 02:27:00,-2.76667,0,0,25,22,22,19,25.5,22,19,0,0,25.5,24.5,24.5,25.5,26,26,26.5,19.2,0.57645,0,1,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,0,0,1,0
"10229",2019-07-08 02:28:00,-2.78101,0,0,25,22,22,19,25.5,22,19,0,6.12,25.5,24.5,24.5,25.5,26,26,26.5,19.2,0.67032,0,1,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,0,0,1,0
"10230",2019-07-08 02:29:00,-2.48267,0,0,25,22,22,19,25.5,22,19,0,6.1,25.5,24.5,24.5,25.5,26,26,26.5,19.1,0.67032,0,1,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,0,0,1,0
"10231",2019-07-08 02:30:00,-2.66266,0,0,25,22,22,19,25.5,22,19,0,6.17,25.5,24.5,24.5,25.5,26,26,26.5,19.1,0.6741,0,1,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,0,0,1,0
"10232",2019-07-08 02:31:00,-2.96826,0,0,25,22,22,19,25.5,22,19,0,6.16,25.5,24.5,24.5,25.5,26,26,26.5,19.1,0.68544,0,1,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,0,0,1,0
"10233",2019-07-08 02:32:00,-3.24417,0,0,25,22,22,19,25.5,22,19,0,6.14,25.5,24.5,24.5,25.5,26,26,26.5,19.2,0.68607,0,1,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,0,0,1,0
"10234",2019-07-08 02:33:00,-3.15849,0,0,25,22,22,19,25.5,22,19,0,6.18,25.5,24.5,24.5,25.5,26,26,26.5,19.2,0.67284,0,1,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,0,0,1,0
"10235",2019-07-08 02:34:00,-3.07845,0,0,25,22,22,19,25.5,22,19,0,6.18,25.5,24.5,24.5,25.5,26,26,26.5,19.1,0.6615,0,1,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,0,0,1,0
"10236",2019-07-08 02:35:00,-3.30235,0,0,25,22,22,19,25.5,22,19,0,6.18,25.5,24.5,24.5,25.5,26,26,26.5,19.2,1.12707,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"10237",2019-07-08 02:36:00,-2.18171,0,0,25,22,22,19,25.5,22,19,0,6.18,25.5,24.5,24.5,25.5,26,26,26.5,19.3,1.12707,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"10238",2019-07-08 02:37:00,-2.30302,0,0,25,22,22,19,25.5,22,19,0,6.16,25.5,24.5,24.5,25.5,26,26,26.5,19.3,1.15101,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"10239",2019-07-08 02:38:00,-1.83271,0,0,25,22,22,19,25.5,22,19,0,0,25.5,24.5,24.5,25.5,26,26,26.5,19.3,1.05651,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"10240",2019-07-08 02:39:00,-1.75146,0,0,25,22,22,19,25.5,22,19,0,0,25.5,24.5,24.5,25.5,26,26,26.5,19.3,1.11321,1,1,1,1,0,1,0,1,1,1,1,0,1,1,1,1,1,1,1,1,1
"10241",2019-07-08 02:40:00,-1.76995,0,0,25,22,22,19,25.5,22,19,0,0,25.5,24.5,24.5,25.5,26,26,26.5,19.3,1.10187,1,1,1,1,0,0,0,1,1,1,0,0,1,1,1,0,0,1,1,1,1
"10242",2019-07-08 02:41:00,-1.78476,0,0,25,22,22,19,25.5,22,19,0,0,25.5,24.5,24.5,25.5,26,26,26.5,19.3,1.13274,1,1,1,1,0,0,0,1,1,1,0,0,1,1,1,0,0,1,1,1,1
"10243",2019-07-08 02:42:00,-1.67375,0,0,25,22,22,19,25.5,22,19,0,0,25.5,24.5,24.5,25.5,26,26,26.5,19.3,1.0584,1,1,1,1,0,0,0,1,1,1,0,0,1,1,1,0,0,1,1,1,1
"10244",2019-07-08 02:43:00,-1.74172,0,0,25,22,22,19,25.5,22,19,0,0,25.5,24.5,24.5,25.5,26,26,26.5,19.4,1.06344,1,1,1,1,0,0,0,1,1,1,0,0,1,1,1,0,0,1,1,1,1
"10245",2019-07-08 02:44:00,-1.73031,0,0,25,22,22,19,25.5,22,19,0,0,25.5,24.5,24.5,25.5,26,26,26.5,19.2,1.03887,1,1,1,1,0,0,0,1,1,1,0,0,1,1,1,0,0,1,1,1,1
"10246",2019-07-08 02:45:00,-1.86889,0,0,25,22,22,19,25.5,22,19,0,0,25.5,24.5,24.5,25.5,26,26,26.5,19.2,1.00674,1,1,1,1,0,0,0,1,1,1,0,0,1,1,1,0,0,1,1,1,1
"10247",2019-07-08 02:46:00,-1.91096,0,0,25,22,22,19,25.5,22,19,0,0,25.5,24.5,24.5,25.5,26,26,26.5,19.3,1.05714,1,1,1,1,0,0,0,1,1,1,0,0,1,1,1,0,0,1,1,1,1
"10248",2019-07-08 02:47:00,-1.83705,0,0,25,22,22,19,25.5,22,19,0,0,25.5,24.5,24.5,25.5,26,26,26.5,19.3,1.0143,1,1,1,1,0,0,0,1,1,1,0,0,1,1,1,0,0,1,1,1,1
"10249",2019-07-08 02:48:00,-1.85821,0,0,25,22,22,19,25.5,22,19,0,0,25.5,24.5,24.5,25.5,26,26,26.5,19.2,1.02564,1,1,1,1,0,0,0,1,1,1,0,0,1,1,1,0,0,1,1,1,1
"10250",2019-07-08 02:49:00,-1.81618,0,0,25,22,22,19,25.5,22,19,0,0,25.5,24.5,24.5,25.5,26,26,26.5,19.2,1.0458,1,1,1,1,0,0,0,1,1,1,0,0,1,1,1,0,0,1,1,1,1
"10251",2019-07-08 02:50:00,-1.7635,0,0,25,22,22,19,25.5,22,19,0,0,25.5,24.5,24.5,25.5,26,26,26.5,19.2,0.96453,1,1,1,1,0,0,0,1,1,1,0,0,1,1,1,0,0,1,1,1,1
"10252",2019-07-08 02:51:00,-1.78325,0,0,25,22,22,19,25.5,22,19,0,0,25.5,24.5,24.5,25.5,26,26,26.5,19.2,0.91917,1,1,1,1,0,0,0,1,1,1,0,0,1,1,1,0,0,1,1,1,1
"10253",2019-07-08 02:52:00,-1.79514,0,0,25,22,22,19,25.5,22,19,0,0,25.5,24.5,24.5,25.5,26,26,26.5,19.2,0.93051,1,1,1,1,0,0,0,1,1,1,0,0,1,1,1,0,0,1,1,1,1
"10254",2019-07-08 02:53:00,-1.65238,0,0,25,22,22,19,25.5,22,19,0,0,25.5,24.5,24.5,25.5,26,26,26.5,19.2,0.92547,1,1,1,1,0,0,0,1,1,1,0,0,1,1,1,0,0,1,1,1,1
"10255",2019-07-08 02:54:00,-1.50269,0,0,25,22,22,19,25.5,22,19,0,0,25.5,24.5,24.5,25.5,26,26,26.5,19.2,1.01997,1,1,1,1,0,0,0,1,1,1,0,0,1,1,1,0,0,1,1,1,1
"10256",2019-07-08 02:55:00,-1.22963,0,0,25,22,22,19,25.5,22,19,0,0,25.5,24.5,24.5,25.5,26,26,26.5,19.2,0.97524,1,1,1,1,0,0,0,1,1,1,0,0,1,1,1,0,0,1,1,1,1
"10257",2019-07-08 02:56:00,-1.31187,0,0,25,22,22,19,25.5,22,19,0,0,25.5,24.5,24.5,25.5,26,26,26.5,19.1,1.00674,1,1,1,1,0,0,0,1,1,1,0,0,1,1,1,0,0,1,1,1,1
"10258",2019-07-08 02:57:00,-1.46017,0,0,25,22,22,19,25.5,22,19,0,0,25.5,24.5,24.5,25.5,26,26,26.5,19.1,0.96327,1,1,1,1,0,0,0,1,1,1,0,0,1,1,1,0,0,1,1,1,1
"10259",2019-07-08 02:58:00,-1.22747,0,0,25,22,22,19,25.5,22,19,0,0,25.5,24.5,24.5,25.5,26,26,26.5,19.1,0.96705,1,1,1,1,0,0,0,1,1,1,0,0,1,1,1,0,0,1,1,1,1
"10260",2019-07-08 02:59:00,-1.17915,0,0,25,22,22,19,25.5,22,19,0,0,25.5,24.5,24.5,25.5,26,26,26.5,19.1,0.96957,1,1,1,1,0,0,0,1,1,1,0,0,1,1,1,0,0,1,1,1,1
"10261",2019-07-08 03:00:00,-1.12478,0,0,25,22,22,19,25.5,22,19,0,0,25.5,24.5,24.5,25.5,26,26,26.5,19.1,0.94185,1,1,1,1,0,0,0,1,1,1,0,0,1,1,1,0,0,1,1,1,1
"10262",2019-07-08 03:01:00,-1.13754,0,0,25,22,22,19,25.5,22,19,0,0,25.5,24.5,24.5,25.5,26,26,26.5,19.2,0.93807,1,1,1,1,0,0,0,1,1,1,0,0,1,1,1,0,0,1,1,1,1
"10263",2019-07-08 03:02:00,-1.06447,0,0,25,22,22,19,25.5,22,19,0,0,25.5,24.5,24.5,25.5,26,25.5,26.5,19.2,0.95004,1,1,1,1,0,0,0,1,1,1,0,0,1,1,1,0,0,1,1,1,1
"10264",2019-07-08 03:03:00,-1.05551,0,0,25,22,22,19,25.5,22,19,0,0,25.5,24.5,24.5,25.5,26,25.5,26.5,19.2,0.95508,1,1,1,1,0,0,0,1,1,1,0,0,1,1,1,0,0,1,1,1,1
"10265",2019-07-08 03:04:00,-0.978725,0,0,25,22,22,19,25.5,22,19,0,0,25.5,24.5,24.5,25.5,26,25.5,26.5,19.2,0.945,1,1,1,1,0,0,0,1,1,1,0,0,1,1,1,0,0,1,1,1,1
"10266",2019-07-08 03:05:00,-1.00176,0,0,25,22,22,19,25.5,22,19,0,0,25.5,24.5,24.5,25.5,26,25.5,26.5,19.2,0.95634,1,1,1,1,0,0,0,1,1,1,0,0,1,1,1,0,0,1,1,1,1
"10267",2019-07-08 03:06:00,-0.986181,0,0,25,22,22,19,25.5,22,19,0,0,25.5,24.5,24.5,25.5,26,25.5,26.5,19.1,0.96264,1,1,1,1,0,0,0,1,1,1,0,0,1,1,1,0,0,1,1,1,1
"10268",2019-07-08 03:07:00,-1.05014,0,0,25,22,22,19,25.5,22,19,0,0,25.5,24.5,24.5,25.5,26,25.5,26.5,19.2,0.96075,1,1,1,1,0,0,0,1,1,1,0,0,1,1,1,0,0,1,1,1,1
"10269",2019-07-08 03:08:00,-1.0929,0,0,25,22,22,19,25.5,22,19,0,0,25.5,24.5,24.5,25.5,26,25.5,26.5,19.4,0.96201,1,1,1,1,0,0,0,1,1,1,0,0,1,1,1,0,0,1,1,1,1
"10270",2019-07-08 03:09:00,-1.0162,0,0,25,22,22,19,25.5,22,19,0,0,25.5,24.5,24.5,25.5,26,25.5,26.5,19.4,0.98784,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"10271",2019-07-08 03:10:00,-1.01072,0,0,25,22,22,19,25.5,22,19,0,0,25.5,24.5,24.5,25.5,26,25.5,26.5,19.2,0.98847,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"10272",2019-07-08 03:11:00,-0.905497,0,0,25,22,22,19,25.5,22,19,0,0,25.5,24.5,24.5,25.5,26,25.5,26.5,19.2,0.98784,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"10273",2019-07-08 03:12:00,-1.02348,0,0,25,22,22,19,25.5,22,19,0,0,25.5,24.5,24.5,25.5,26,25.5,26.5,19.2,0.9828,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"10274",2019-07-08 03:13:00,-0.918464,0,0,25,22,22,19,25.5,22,19,0,0,25.5,24.5,24.5,25.5,26,25.5,26.5,19,0.98847,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"10275",2019-07-08 03:14:00,0,0,0,25,22,22,19,25.5,22,19,0,0,25.5,24.5,24.5,25.5,26,25.5,26.5,19,0.98847,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"10276",2019-07-08 03:15:00,-1.11938,0,0,25,22,22,19,25.5,22,19,0,0,25.5,24.5,24.5,25.5,26,25.5,26.5,19,1.00611,0,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"10277",2019-07-08 03:16:00,-1.04753,0,0,25,22,22,19,25.5,22,19,0,0,25.5,24.5,24.5,25.5,26,25.5,26.5,19.1,1.0017,0,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"10278",2019-07-08 03:17:00,-1.15239,0,0,25,22,22,19,25.5,22,19,0,0,25.5,24.5,24.5,25.5,26,25.5,26.5,19.1,1.00737,0,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"10279",2019-07-08 03:18:00,-1.30834,0,0,25,22,22,19,25.5,22,19,0,0,25.5,24.5,24.5,25.5,26,25.5,26.5,19.1,1.00485,0,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"10280",2019-07-08 03:19:00,-0.862749,0,0,25,22,22,19,25.5,22,19,0,0,25.5,24.5,24.5,25.5,26,25.5,26.5,19,1.00422,0,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"10281",2019-07-08 03:20:00,-1.58025,0,0,25,22,22,19,25.5,22,19,0,0,25.5,24,24.5,25.5,26,25.5,26.5,19,1.00107,0,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"10282",2019-07-08 03:21:00,-1.85344,0,0,25,22,22,19,25.5,22,19,0,0,25.5,24,24.5,25.5,26,25.5,26.5,18.9,1.00107,0,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"10283",2019-07-08 03:22:00,-1.50388,0,0,25,22,22,19,25.5,22,19,0,0,25.5,24,24.5,25.5,26,25.5,26.5,18.9,1.01241,0,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"10284",2019-07-08 03:23:00,-1.52736,0,0,25,22,22,19,25.5,22,19,0,0,25.5,24,24.5,25.5,26,25.5,26.5,18.9,1.01304,0,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"10285",2019-07-08 03:24:00,-1.48406,0,0,25,22,22,19,25.5,22,19,0,0,25.5,24,24.5,25.5,26,25.5,26.5,19,1.0017,0,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"10286",2019-07-08 03:25:00,-1.51512,0,0,25,22,22,19,25.5,22,19,0,0,25.5,24,24.5,25.5,26,25.5,26.5,19,1.01871,0,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"10287",2019-07-08 03:26:00,-1.55312,0,0,25,22,22,19,25.5,22,19,0,0,25.5,24,24.5,25.5,26,25.5,26.5,18.9,1.01934,0,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"10288",2019-07-08 03:27:00,-1.51833,0,0,25,22,22,19,25.5,22,19,0,0,25.5,24,24.5,25.5,26,25.5,26.5,18.7,1.01367,0,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"10289",2019-07-08 03:28:00,-1.49363,0,0,25,22,22,19,25.5,22,19,0,0,25.5,24,24.5,25.5,26,25.5,26.5,18.6,1.01871,0,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"10290",2019-07-08 03:29:00,-1.51456,0,0,25,22,22,19,25.5,22,19,0,0,25.5,24,24.5,25.5,26,25.5,26.5,18.6,1.01871,0,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"10291",2019-07-08 03:30:00,-1.558,0,0,25,22,22,19,25.5,22,19,0,0,25.5,24,24.5,25.5,26,25.5,26.5,18.7,1.01871,0,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"10292",2019-07-08 03:31:00,-1.52923,0,0,25,22,22,19,25.5,22,19,0,0,25.5,24,24.5,25.5,26,25.5,26.5,19,1.01304,0,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"10293",2019-07-08 03:32:00,-1.52106,0,0,25,22,22,19,25.5,22,19,0,0,25.5,24,24.5,25.5,26,25.5,26.5,19.1,1.01871,0,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"10294",2019-07-08 03:33:00,-1.4529,0,0,25,22,22,19,25.5,22,19,0,0,25.5,24,24.5,25.5,26,25.5,26.5,19.1,1.03131,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"10295",2019-07-08 03:34:00,-1.42712,0,0,25,22,22,19,25.5,22,19,0,0,25.5,24,24.5,25.5,26,25.5,26.5,19.2,1.02249,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"10296",2019-07-08 03:35:00,-1.41842,0,0,25,22,22,19,25.5,22,19,0,0,25.5,24,24.5,25.5,26,25.5,26.5,19.2,1.02627,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"10297",2019-07-08 03:36:00,-1.40593,0,0,25,22,22,19,25.5,22,19,0,0,25.5,24,24.5,25.5,26,25.5,26.5,19.2,1.01997,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"10298",2019-07-08 03:37:00,-1.36059,0,0,25,22,22,19,25.5,22,19,0,0,25.5,24,24.5,25.5,26,25.5,26.5,19.2,1.04454,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"10299",2019-07-08 03:38:00,-1.33705,0,0,25,22,22,19,25.5,22,19,0,0,25.5,24,24.5,25.5,26,25.5,26.5,19.1,1.04328,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"10300",2019-07-08 03:39:00,-1.3243,0,0,25,22,22,19,25.5,22,19,0,0,25.5,24,24.5,25.5,26,25.5,26.5,19.1,1.02438,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"10301",2019-07-08 03:40:00,-1.29549,0,0,25,22,22,19,25.5,22,19,0,0,25.5,24,24.5,25.5,26,25.5,26.5,19.1,1.02879,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"10302",2019-07-08 03:41:00,-1.27481,0,0,25,22,22,19,25.5,22,19,0,0,25.5,24,24.5,25.5,26,25.5,26,19.1,1.02501,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"10303",2019-07-08 03:42:00,-0.699943,0,0,25,22,22,19,25.5,22,19,0,0,25.5,24,24.5,25.5,26,25.5,26,19.1,1.06848,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"10304",2019-07-08 03:43:00,-1.33418,0,0,25,22,22,19,25.5,22,19,0,0,25.5,24,24.5,25.5,26,25.5,26,19.1,1.08675,0,1,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,0,0,0,1
"10305",2019-07-08 03:44:00,-1.26084,0,0,25,22,22,19,25.5,22,19,0,0,25.5,24,24.5,25,26,25.5,26,19.1,1.03194,0,1,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,0,0,0,1
"10306",2019-07-08 03:45:00,-1.36762,0,0,25,22,22,19,25.5,22,19,0,0,25.5,24,24.5,25,26,25.5,26,19,1.0143,0,1,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,0,0,0,1
"10307",2019-07-08 03:46:00,-1.56025,0,0,25,22,22,19,25.5,22,19,0,0,25.5,24,24.5,25,26,25.5,26,18.8,1.00737,0,1,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,0,0,0,1
"10308",2019-07-08 03:47:00,-1.32829,0,0,25,22,22,19,25.5,22,19,0,0,25.5,24,24.5,25,26,25.5,26,18.8,1.01304,0,1,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,0,0,0,1
"10309",2019-07-08 03:48:00,-1.35209,0,0,25,22,22,19,25.5,22,19,0,0,25.5,24,24.5,25,26,25.5,26,18.8,1.03131,0,1,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,0,0,0,1
"10310",2019-07-08 03:49:00,-1.27344,0,0,25,22,22,19,25.5,22,19,0,0,25.5,24,24.5,25,26,25.5,26,18.8,1.04454,0,1,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,0,0,0,1
"10311",2019-07-08 03:50:00,-1.20289,0,0,25,22,22,19,25.5,22,19,0,0,25.5,24,24.5,25,26,25.5,26,18.8,0.99477,0,1,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,0,0,0,1
"10312",2019-07-08 03:51:00,-1.01998,0,0,25,22,22,19,25.5,22,19,0,0,25.5,24,24.5,25,26,25.5,26,18.8,0.99477,0,1,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,0,0,0,1
"10313",2019-07-08 03:52:00,-1.13263,0,0,25,22,22,19,25.5,22,19,0,0,25.5,24,24.5,25,26,25.5,26,18.8,0.99477,0,1,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,0,0,0,1
"10314",2019-07-08 03:53:00,-1.05878,0,0,25,22,22,19,25.5,22,19,0,0,25.5,24,24.5,25,26,25.5,26,18.8,1.00674,0,1,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,0,0,0,1
"10315",2019-07-08 03:54:00,-0.941839,0,0,25,22,22,19,25.5,22,19,0,0,25.5,24,24.5,25,26,25.5,26,18.7,1.00674,0,1,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,0,0,0,1
"10316",2019-07-08 03:55:00,-0.865038,0,0,25,22,22,19,25.5,22,19,0,0,25.5,24,24.5,25,26,25.5,26,18.7,1.00674,0,1,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,0,0,0,1
"10317",2019-07-08 03:56:00,-0.765658,0,0,25,22,22,19,25.5,22,19,0,0,25.5,24,24.5,25,26,25.5,26,18.6,1.00422,0,1,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,0,0,0,1
"10318",2019-07-08 03:57:00,0,0,0,25,22,22,19,25.5,22,19,0,0,25.5,24,24.5,25,26,25.5,26,18.6,1.01871,0,1,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,0,0,0,1
"10319",2019-07-08 03:58:00,-0.792979,0,0,25,22,22,19,25.5,22,19,0,0,25.5,24,24.5,25,26,25.5,26,18.5,1.01556,0,1,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,0,0,0,1
"10320",2019-07-08 03:59:00,-0.723434,0,0,25,22,22,19,25.5,22,19,0,0,25.5,24,24.5,25,26,25.5,26,18.4,1.01745,0,1,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,0,0,0,1
"10321",2019-07-08 04:00:00,-0.721109,0,0,25,22,22,19,25.5,22,19,0,0,25.5,24,24.5,25,26,25.5,26,18.4,1.01304,0,1,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,0,0,0,1
"10322",2019-07-08 04:01:00,-1.03681,0,0,25,22,22,19,25.5,22,19,0,0,25.5,24,24.5,25,26,25.5,26,18.3,1.01934,0,1,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,0,0,0,1
"10323",2019-07-08 04:02:00,0,0,0,25,22,22,19,25.5,22,19,0,0,25.5,24,24.5,25,26,25.5,26,18.3,1.05021,0,1,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,0,0,0,1
"10324",2019-07-08 04:03:00,-0.727024,0,0,25,22,22,19,25.5,22,19,0,0,25.5,24,24.5,25,26,25.5,26,18.4,1.06533,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"10325",2019-07-08 04:04:00,-0.664684,0,0,25,22,22,19,25.5,22,19,0,0,25.5,24,24.5,25,26,25.5,26,18.3,1.06659,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"10326",2019-07-08 04:05:00,-0.633907,0,0,25,22,22,19,25.5,22,19,0,0,25.5,24,24.5,25,26,25.5,26,18.4,0.47187,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"10327",2019-07-08 04:06:00,-0.8231,0,0,25,22,22,19,25.5,22,19,0,0,25.5,24,24.5,25,26,25.5,26,18.4,0.46431,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"10328",2019-07-08 04:07:00,-0.830869,0,0,25,22,22,19,25.5,22,19,0,0,25.5,24,24.5,25,26,25.5,26,18.4,0.46431,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"10329",2019-07-08 04:08:00,-0.8639,0,0,25,22,22,19,25.5,22,19,0,0,25.5,24,24.5,25,26,25.5,26,18.3,0.46557,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"10330",2019-07-08 04:09:00,-1.89634,0,0,25,22,22,19,25.5,22,19,0,0,25.5,24,24.5,25,26,25.5,26,18.3,0.46242,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"10331",2019-07-08 04:10:00,-2.06086,0,0,25,22,22,19,25.5,22,19,0,0,25.5,24,24.5,25,26,25.5,26,18.3,0.46494,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"10332",2019-07-08 04:11:00,-2.05359,0,0,25,22,22,19,25.5,22,19,0,0,25.5,24,24.5,25,26,25.5,26,18.3,0.47124,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"10333",2019-07-08 04:12:00,-2.85263,0,0,25,22,22,19,25.5,22,19,0,0,25.5,24,24.5,25,26,25.5,26,18.3,0.46557,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"10334",2019-07-08 04:13:00,-3.00047,0,0,25,22,22,19,25.5,22,19,0,0,25.5,24,24.5,25,26,25.5,26,18.3,0.45234,0,1,1,1,1,1,1,0,1,1,1,1,1,1,1,1,1,0,0,0,0
"10335",2019-07-08 04:14:00,-3.2021,0,0,25,22,22,19,25.5,22,19,0,0,25.5,24,24.5,25,26,25.5,26,18.3,0.45171,0,1,1,1,1,1,1,0,1,1,1,1,1,1,1,1,1,0,0,0,0
"10336",2019-07-08 04:15:00,-2.95722,0,0,25,22,22,19,25.5,22,19,0,0,25.5,24,24.5,25,26,25.5,26,18.3,0.44667,0,1,1,1,1,1,1,0,1,1,1,1,1,1,1,1,1,0,0,0,0
"10337",2019-07-08 04:16:00,-2.84248,0,0,25,22,22,19,25.5,22,19,0,0,25.5,24,24.5,25,26,25.5,26,18.3,0.44604,0,1,1,1,1,1,1,0,1,1,1,1,1,1,1,1,1,0,0,0,0
"10338",2019-07-08 04:17:00,-2.55825,0,0,25,22,22,19,25.5,22,19,0,0,25.5,24,24.5,25,26,25.5,26,18.2,0.44037,0,1,1,1,1,1,1,0,1,1,1,1,1,1,1,1,1,0,0,0,0
"10339",2019-07-08 04:18:00,-2.68738,0,0,25,22,22,19,25.5,22,19,0,0,25.5,24,24.5,25,26,25.5,26,18.1,0.45171,0,1,1,1,1,1,1,0,1,1,1,1,1,1,1,1,1,0,0,0,0
"10340",2019-07-08 04:19:00,-3.28244,0,0,25,22,22,19,25.5,22,19,0,0,25.5,24,24.5,25,26,25.5,26,18.2,0.44604,0,1,1,1,0,1,1,0,1,1,0,1,1,1,1,1,1,0,0,0,0
"10341",2019-07-08 04:20:00,-3.66734,0,0,25,22,22,19,25.5,22,19,0,0,25.5,24,24.5,25,26,25.5,26,18.2,0.45234,0,1,1,1,0,1,1,0,1,1,0,1,1,1,1,1,1,0,0,0,0
"10342",2019-07-08 04:21:00,-3.5319,0,0,25,22,22,19,25.5,22,19,0,0,25.5,24,24.5,25,26,25.5,26,18.2,0.45171,0,1,1,1,0,1,1,0,1,1,0,1,1,1,1,1,1,0,0,0,0
"10343",2019-07-08 04:22:00,-3.18272,0,0,25,22,22,19,25.5,22,19,0,0,25.5,24,24.5,25,26,25.5,26,18.1,0.44604,0,1,1,1,0,1,1,0,1,1,0,1,1,1,1,1,1,0,0,0,0
"10344",2019-07-08 04:23:00,-2.77827,0,0,25,22,22,19,25.5,22,19,0,0,25.5,24,24.5,25,26,25.5,26,18.1,0.44541,0,1,1,1,0,1,1,0,1,1,0,1,1,1,1,1,1,0,0,0,0
"10345",2019-07-08 04:24:00,-1.95204,0,0,25,22,22,19,25.5,22,19,0,0,25.5,24,24.5,25,26,25.5,26,18.1,0.44352,0,1,1,1,0,1,1,0,1,1,0,1,1,1,1,1,1,0,0,0,0
"10346",2019-07-08 04:25:00,-2.43146,0,0,25,22,22,19,25.5,22,19,0,0,25.5,24,24.5,25,26,25.5,26,18.1,0.45297,0,1,1,1,0,1,1,0,1,1,0,1,1,1,1,1,0,0,0,0,0
"10347",2019-07-08 04:26:00,-2.20262,0,0,25,22,22,19,25.5,22,19,0,0,25.5,24,24.5,25,26,25.5,26,18,0.45297,0,1,1,1,0,1,1,0,1,1,0,1,1,1,1,1,0,0,0,0,0
"10348",2019-07-08 04:27:00,-2.16852,0,0,25,22,22,19,25.5,22,19,0,0,25.5,24,24.5,25,26,25.5,26,18.1,0.45297,0,1,1,1,0,1,1,0,1,1,0,1,1,1,1,1,0,0,0,0,0
"10349",2019-07-08 04:28:00,-2.17276,0,0,25,22,22,19,25.5,22,19,0,0,25.5,24,24.5,25,26,25.5,26,18,0.45864,0,1,1,1,0,1,1,0,1,1,0,1,1,1,1,1,0,0,0,0,0
"10350",2019-07-08 04:29:00,-2.32342,0,0,25,22,22,19,25.5,22,19,0,0,25.5,24,24.5,25,26,25.5,26,18,0.45864,0,1,1,1,0,1,1,0,1,1,0,1,1,1,1,1,0,0,0,0,0
"10351",2019-07-08 04:30:00,-2.28043,0,0,25,22,22,19,25.5,22,19,0,0,25.5,24,24.5,25,26,25.5,26,18,0.45297,0,1,1,1,0,1,1,0,1,1,0,1,1,1,1,1,0,0,0,0,0
"10352",2019-07-08 04:31:00,-2.47439,0,0,25,22,22,19,25.5,22,19,0,0,25.5,24,24.5,25,26,25.5,26,18,0.45297,0,1,1,1,0,1,1,0,1,1,0,1,1,1,1,1,0,0,0,0,0
"10353",2019-07-08 04:32:00,-2.36027,0,0,25,22,22,19,25.5,22,19,0,0,25.5,24,24,25,26,25.5,26,18,0.45801,0,1,1,1,0,1,1,0,1,1,0,1,1,1,1,1,0,0,0,0,0
"10354",2019-07-08 04:33:00,-2.11731,0,0,25,22,22,19,25.5,22,19,0,0,25.5,24,24,25,26,25.5,26,18,0.47124,1,1,1,1,0,1,1,1,1,1,0,1,1,1,1,1,0,1,1,1,1
"10355",2019-07-08 04:34:00,-2.29985,0,0,25,22,22,19,25.5,22,19,0,0,25.5,24,24,25,26,25.5,26,18,0.47943,1,1,1,1,0,1,1,1,1,1,0,1,1,1,1,1,0,1,1,1,1
"10356",2019-07-08 04:35:00,-2.32776,0,0,25,22,22,19,25.5,22,19,0,0,25.5,24,24,25,26,25.5,26,17.9,0.4662,1,1,1,1,0,1,1,1,1,1,0,1,1,1,1,1,0,1,1,1,1
"10357",2019-07-08 04:36:00,-2.13859,0,0,25,22,22,19,25.5,22,19,0,0,25.5,24,24,25,26,25.5,26,17.9,0.47124,1,1,1,1,0,1,1,1,1,1,0,1,1,1,1,1,0,1,1,1,1
"10358",2019-07-08 04:37:00,-2.34459,0,0,25,22,22,19,25.5,22,19,0,0,25.5,24,24,25,26,25.5,26,18,0.47124,1,1,1,1,0,1,1,1,1,1,0,1,1,1,1,1,0,1,1,1,1
"10359",2019-07-08 04:38:00,-2.75309,0,0,25,22,22,19,25.5,22,19,0,0,25.5,24,24,25,26,25.5,26,18,0.47061,1,1,1,1,0,1,1,1,1,1,0,1,1,1,1,1,0,1,1,1,1
"10360",2019-07-08 04:39:00,-2.48949,0,0,25,22,22,19,25.5,22,19,0,0,25.5,24,24,25,26,25.5,26,17.9,0.47124,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,0,1,1,1,1
"10361",2019-07-08 04:40:00,-2.77603,0,0,25,22,22,19,25.5,22,19,0,0,25.5,24,24,25,26,25.5,26,17.9,0.47691,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,0,1,1,1,1
"10362",2019-07-08 04:41:00,-2.8441,0,0,25,22,22,19,25.5,22,19,0,0,25.5,24,24,25,26,25.5,26,17.9,0.47691,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,0,1,1,1,1
"10363",2019-07-08 04:42:00,-2.95882,0,0,25,22,22,19,25.5,22,19,0,0,25.5,24,24,25,26,25.5,26,18,0.46557,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,0,1,1,1,1
"10364",2019-07-08 04:43:00,-3.19014,0,0,25,22,22,19,25.5,22,19,0,0,25.5,24,24,25,26,25.5,26,18,0.46557,0,1,1,1,1,1,1,0,1,1,1,1,0,1,1,1,0,0,0,1,0
"10365",2019-07-08 04:44:00,-3.26019,0,0,25,22,22,19,25.5,22,19,0,0,25.5,24,24,25,26,25.5,26,18,0.46557,0,1,1,1,1,1,1,0,1,1,1,1,0,1,1,1,0,0,0,1,0
"10366",2019-07-08 04:45:00,-3.23042,0,0,25,22,22,19,25.5,22,19,0,0,25.5,24,24,25,26,25.5,26,17.9,0.4473,0,1,1,1,1,1,1,0,1,1,1,1,0,1,1,1,0,0,0,1,0
"10367",2019-07-08 04:46:00,-3.19807,0,0,25,22,22,19,25.5,22,19,0,0,25.5,24,24,25,26,25.5,26,17.8,0.44667,0,1,1,1,1,1,1,0,1,1,1,1,0,1,1,1,0,0,0,1,0
"10368",2019-07-08 04:47:00,-3.18358,0,0,25,22,22,19,25.5,22,19,0,0,25.5,24,24,25,26,25.5,26,17.8,0.45234,0,1,1,1,1,1,1,0,1,1,1,1,0,1,1,1,0,0,0,1,0
"10369",2019-07-08 04:48:00,-3.15235,0,0,25,22,22,19,25.5,22,19,0,0,25.5,24,24,25,26,25.5,26,17.8,0.49644,0,1,1,1,1,1,1,0,1,1,1,1,0,1,1,1,0,0,0,1,0
"10370",2019-07-08 04:49:00,-3.01114,0,0,25,22,22,19,25.5,22,19,0,0,25.5,24,24,25,26,25.5,26,17.7,0.45864,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,1,0,0,0,1,0
"10371",2019-07-08 04:50:00,-2.77507,0,0,25,22,22,19,25.5,22,19,0,0,25.5,23.5,24,25,26,25.5,26,17.7,0.46431,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,1,0,0,0,1,0
