"","time","heating_cooling_power","irrad","kitchen_active_power","setp_371","setp_472","setp_474","setp_476","setp_571","setp_573","setp_574","shower_471","shower_571","temp_371","temp_472","temp_474","temp_476","temp_571","temp_573","temp_574","temp_amb","total_active_power","Y1_371","Y1_472","Y1_474","Y1_476","Y1_571","Y1_573","Y1_574","Y2_371","Y2_472","Y2_476","Y2_571","Y2_574","Y3_371","Y3_472","Y3_476","Y3_571","Y3_574","Y4_371","Y5_371","Y6_371","Y7_371"
"10372",2019-07-08 04:51:00,-2.5652,0,0,25,22,22,19,25.5,22,19,0,0,25.5,23.5,24,25,26,25.5,26,17.7,0.44604,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,1,0,0,0,1,0
"10373",2019-07-08 04:52:00,-2.43473,0,0,25,22,22,19,25.5,22,19,0,0,25.5,23.5,24,25,26,25.5,26,17.7,0.44037,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,1,0,0,0,1,0
"10374",2019-07-08 04:53:00,-2.3864,0,0,25,22,22,19,25.5,22,19,0,0,25.5,23.5,24,25,26,25.5,26,17.6,0.44541,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,1,0,0,0,1,0
"10375",2019-07-08 04:54:00,-2.21893,0,0,25,22,22,19,25.5,22,19,0,0,25.5,23.5,24,25,26,25.5,26,17.7,0.50589,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,1,0,0,0,1,0
"10376",2019-07-08 04:55:00,-2.15631,0,0,25,22,22,19,25.5,22,19,0,0,25.5,23.5,24,25,26,25.5,26,17.6,0.43407,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,1,1,0,0,1,0
"10377",2019-07-08 04:56:00,-2.12683,0,0,25,22,22,19,25.5,22,19,0,0,25.5,23.5,24,25,26,25.5,26,17.6,0.43974,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,1,1,0,0,1,0
"10378",2019-07-08 04:57:00,-2.03546,0,0,25,22,22,19,25.5,22,19,0,0,25.5,23.5,24,25,26,25.5,26,17.6,0.42714,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,1,1,0,0,1,0
"10379",2019-07-08 04:58:00,-2.07158,0,0,25,22,22,19,25.5,22,19,0,0,25.5,23.5,24,25,26,25.5,26,17.7,0.42714,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,1,1,0,0,1,0
"10380",2019-07-08 04:59:00,-2.02976,0,0,25,22,22,19,25.5,22,19,0,0,25.5,23.5,24,25,25.5,25.5,26,17.7,0.42147,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,1,1,0,0,1,0
"10381",2019-07-08 05:00:00,-2.09922,0,0,25,22,22,19,25.5,22,19,0,0,25.5,23.5,24,25,25.5,25.5,26,17.7,0.77427,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,1,1,0,0,1,0
"10382",2019-07-08 05:01:00,-2.28787,0,0,25,22,22,19,25.5,22,19,0,0,25.5,23.5,24,25,25.5,25.5,26,17.8,0.6867,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,1,1,0,0,1,0
"10383",2019-07-08 05:02:00,-2.08185,0,0,25,22,22,19,25.5,22,19,0,0,25.5,23.5,24,25,25.5,25.5,26,17.7,0.66654,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,1,1,0,0,1,0
"10384",2019-07-08 05:03:00,-2.05416,0,0,25,22,22,19,25.5,22,19,0,0,25.5,23.5,24,25,25.5,25.5,26,17.8,0.64134,1,1,1,1,0,1,1,1,1,1,0,1,1,1,1,1,1,1,1,1,1
"10385",2019-07-08 05:04:00,-2.04043,0,0,25,22,22,19,25.5,22,19,0,0,25.5,23.5,24,25,25.5,25.5,26,17.8,0.63441,1,1,1,1,0,1,1,1,1,1,0,1,1,1,1,1,1,1,1,1,1
"10386",2019-07-08 05:05:00,-1.81229,0,0,25,22,22,19,25.5,22,19,0,0,25.5,23.5,24,25,25.5,25.5,26,17.8,0.64764,1,1,1,1,0,1,1,1,1,1,0,1,1,1,1,1,1,1,1,1,1
"10387",2019-07-08 05:06:00,-2.05648,0,0,25,22,22,19,25.5,22,19,0,0,25.5,23.5,24,25,25.5,25.5,26,17.8,0.62307,1,1,1,1,0,1,1,1,1,1,0,1,1,1,1,1,1,1,1,1,1
"10388",2019-07-08 05:07:00,-2.23578,0,0,25,22,22,19,25.5,22,19,0,0,25.5,23.5,24,25,25.5,25.5,26,17.8,0.62244,1,1,1,1,0,1,1,1,1,1,0,1,1,1,1,1,1,1,1,1,1
"10389",2019-07-08 05:08:00,-2.40598,0,0,25,22,22,19,25.5,22,19,0,0,25.5,23.5,24,25,25.5,25.5,26,17.8,0.6111,1,1,1,1,0,1,1,1,1,1,0,1,1,1,1,1,1,1,1,1,1
"10390",2019-07-08 05:09:00,-2.6831,0,0,25,22,22,19,25.5,22,19,0,0,25.5,23.5,24,25,25.5,25.5,26,17.5,0.60984,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"10391",2019-07-08 05:10:00,-2.87637,0,0,25,22,22,19,25.5,22,19,0,0,25.5,23.5,24,25,25.5,25.5,26,17.6,0.59976,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"10392",2019-07-08 05:11:00,-3.77707,0,0,25,22,22,19,25.5,22,19,0,0,25.5,23.5,24,25,25.5,25.5,26,17.7,0.6174,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"10393",2019-07-08 05:12:00,-3.41018,0,0,25,22,22,19,25.5,22,19,0,0,25.5,23.5,24,25,25.5,25.5,26,17.6,0.62307,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"10394",2019-07-08 05:13:00,-3.14834,0,0,25,22,22,19,25.5,22,19,0,0,25.5,23.5,24,24.5,25.5,25.5,26,17.6,0.61614,0,1,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,0,0,0,1
"10395",2019-07-08 05:14:00,-3.24655,0,0,25,22,22,19,25.5,22,19,0,0,25.5,23.5,24,24.5,25.5,25.5,26,17.8,0.61614,0,1,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,0,0,0,1
"10396",2019-07-08 05:15:00,-3.32588,0,0,25,22,22,19,25.5,22,19,0,0,25.5,23.5,24,24.5,25.5,25.5,26,17.8,0.62811,0,1,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,0,0,0,1
"10397",2019-07-08 05:16:00,-3.14234,0,0,25,22,22,19,25.5,22,19,0,0,25.5,23.5,24,24.5,25.5,25.5,26,17.8,0.62874,0,1,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,0,0,0,1
"10398",2019-07-08 05:17:00,-3.16577,0,0,25,22,22,19,25.5,22,19,0,0,25.5,23.5,24,24.5,25.5,25.5,26,17.7,0.62748,0,1,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,0,0,0,1
"10399",2019-07-08 05:18:00,-3.19909,0,0,25,22,22,19,25.5,22,19,0,0,25.5,23.5,24,24.5,25.5,25.5,26,17.6,0.61866,0,1,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,0,0,0,1
"10400",2019-07-08 05:19:00,-2.9079,0,0,25,22,22,19,25.5,22,19,0,0,25.5,23.5,24,24.5,25.5,25.5,26,17.7,0.60669,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,1,1,0,0,0,1
"10401",2019-07-08 05:20:00,-2.56103,9,0,25,22,22,19,25.5,22,19,0,0,25.5,23.5,24,24.5,25.5,25.5,26,17.6,0.60417,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,1,1,0,0,0,1
"10402",2019-07-08 05:21:00,-2.61663,8,0,25,22,22,19,25.5,22,19,0,0,25.5,23.5,24,24.5,25.5,25.5,26,17.6,0.60354,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,1,1,0,0,0,1
"10403",2019-07-08 05:22:00,-2.21405,7,0,25,22,22,19,25.5,22,19,0,0,25.5,23.5,24,24.5,25.5,25.5,26,17.7,0.64827,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,1,1,0,0,0,1
"10404",2019-07-08 05:23:00,-2.44939,7,0,25,22,22,19,25.5,22,19,0,0,25.5,23.5,24,24.5,25.5,25.5,26,17.7,0.61677,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,1,1,0,0,0,1
"10405",2019-07-08 05:24:00,-2.37027,5,0,25,22,22,19,25.5,22,19,0,0,25.5,23.5,24,24.5,25.5,25.5,25.5,17.7,0.60354,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,1,1,0,0,0,1
"10406",2019-07-08 05:25:00,-2.42476,7,0,25,22,22,19,25.5,22,19,0,0,25.5,23.5,24,24.5,25.5,25.5,25.5,17.7,0.60921,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,1,1,0,0,0,1
"10407",2019-07-08 05:26:00,-2.17154,7,0,25,22,22,19,25.5,22,19,0,0,25.5,23.5,24,24.5,25.5,25.5,25.5,17.6,0.60354,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,1,1,0,0,0,1
"10408",2019-07-08 05:27:00,-2.18046,7,0,25,22,22,19,25.5,22,19,0,0,25.5,23.5,24,24.5,25.5,25.5,25.5,17.7,0.61866,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,1,1,0,0,0,1
"10409",2019-07-08 05:28:00,-2.08252,7,0,25,22,22,19,25.5,22,19,0,0,25.5,23.5,24,24.5,25.5,25.5,25.5,17.8,0.61299,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,1,1,0,0,0,1
"10410",2019-07-08 05:29:00,-2.37094,8,0,25,22,22,19,25.5,22,19,0,0,25.5,23.5,24,24.5,25.5,25.5,25.5,17.9,0.61614,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,1,1,0,0,0,1
"10411",2019-07-08 05:30:00,-2.08876,8,0,25,22,22,19,25.5,22,19,0,0,25.5,23.5,24,24.5,25.5,25.5,25.5,17.9,0.60039,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,1,1,0,0,0,1
"10412",2019-07-08 05:31:00,-2.06989,8,0,25,22,22,19,25.5,22,19,0,0,25.5,23.5,24,24.5,25.5,25.5,25.5,17.9,0.60417,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,1,1,0,0,0,1
"10413",2019-07-08 05:32:00,-2.05492,9,0,25,22,22,19,25.5,22,19,0,0,25,23.5,24,24.5,25.5,25.5,25.5,17.9,0.63,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,1,1,1,1,1,1
"10414",2019-07-08 05:33:00,-2.08771,10,0,25,22,22,19,25.5,22,19,0,0,25,23.5,24,24.5,25.5,25.5,25.5,18,0.66654,1,1,1,1,0,1,1,1,1,1,0,1,1,1,1,1,1,1,1,1,1
"10415",2019-07-08 05:34:00,-2.09081,9,0,25,22,22,19,25.5,22,19,0,0,25,23.5,24,24.5,25.5,25.5,25.5,17.8,0.63441,1,1,1,1,0,1,1,1,1,1,0,1,1,1,1,1,1,1,1,1,1
"10416",2019-07-08 05:35:00,-2.08037,10,0,25,22,22,19,25.5,22,19,0,0,25,23.5,24,24.5,25.5,25,25.5,17.8,0.62244,1,1,1,1,0,1,1,1,1,1,0,1,1,1,1,1,1,1,1,1,1
"10417",2019-07-08 05:36:00,-2.18845,10,0,25,22,22,19,25.5,22,19,0,0,25,23.5,24,24.5,25.5,25,25.5,17.9,0.61614,1,1,1,1,0,1,1,1,1,1,0,1,1,1,1,1,1,1,1,1,1
"10418",2019-07-08 05:37:00,-2.21261,10,0,25,22,22,19,25.5,22,19,0,0,25,23.5,24,24.5,25.5,25,25.5,17.8,0.60984,1,1,1,1,0,1,1,1,1,1,0,1,1,1,1,1,1,1,1,1,1
"10419",2019-07-08 05:38:00,-2.27382,11,0,25,22,22,19,25.5,22,19,0,0,25,23.5,24,24.5,25.5,25,25.5,17.6,0.6174,1,1,1,1,0,1,1,1,1,1,0,1,1,1,1,1,1,1,1,1,1
"10420",2019-07-08 05:39:00,-2.47452,12,0,25,22,22,19,25.5,22,19,0,0,25,23.5,24,24.5,25.5,25,25.5,17.5,0.62307,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"10421",2019-07-08 05:40:00,-2.52482,11,0,25,22,22,19,25.5,22,19,0,0,25,23.5,24,24.5,25.5,25,25.5,17.6,0.62622,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"10422",2019-07-08 05:41:00,-2.8387,13,0,25,22,22,19,25.5,22,19,0,0,25,23.5,24,24.5,25.5,25,25.5,17.8,0.6048,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"10423",2019-07-08 05:42:00,-2.96054,12,0,25,22,22,19,25.5,22,19,0,0,25,23.5,24,24.5,25.5,25,25.5,17.9,0.61551,0,1,1,1,1,1,1,1,1,1,1,1,0,1,1,1,1,0,0,0,0
"10424",2019-07-08 05:43:00,-2.8055,12,0,25,22,22,19,25.5,22,19,0,0,25,23.5,24,24.5,25.5,25,25.5,18.1,0.5985,0,1,1,1,1,1,1,1,1,1,1,1,0,1,1,1,1,0,0,0,0
"10425",2019-07-08 05:44:00,-2.51413,14,0,25,22,22,19,25.5,22,19,0,0,25,23.5,24,24.5,25.5,25,25.5,18,0.61677,0,1,1,1,1,1,1,1,1,1,1,1,0,1,1,1,1,0,0,0,0
"10426",2019-07-08 05:45:00,-1.83756,14,0,25,22,22,19,25.5,22,19,0,0,25,23.5,24,24.5,25.5,25,25.5,17.6,0.61551,0,1,1,1,1,1,1,1,1,1,1,1,0,1,1,1,1,0,0,0,0
"10427",2019-07-08 05:46:00,-2.1333,15,0,25,22,22,19,25.5,22,19,0,0,25,23.5,24,24.5,25.5,25,25.5,17.5,0.60921,0,1,1,1,1,1,1,1,1,1,1,1,0,1,1,1,1,0,0,0,0
"10428",2019-07-08 05:47:00,-2.11326,15,0,25,22,22,19,25.5,22,19,0,0,25,23.5,24,24.5,25.5,25,25.5,17.8,0.59094,0,1,1,1,1,1,1,1,1,1,1,1,0,1,1,1,1,0,0,0,0
"10429",2019-07-08 05:48:00,-2.73174,15,0,25,22,22,19,25.5,22,19,0,0,25,23.5,24,24.5,25.5,25,25.5,17.7,0.567,0,1,1,1,0,1,1,1,1,1,0,1,0,1,1,0,1,0,0,0,0
"10430",2019-07-08 05:49:00,-2.37826,14,0,25,22,22,19,25.5,22,19,0,0,25,23.5,24,24.5,25.5,25,25.5,17.6,0.56763,0,1,1,1,0,1,1,1,1,1,0,1,0,1,1,0,1,0,0,0,0
"10431",2019-07-08 05:50:00,-2.50802,16,0,25,22,22,19,25.5,22,19,0,0,25,23.5,24,24.5,25.5,25,25.5,17.6,0.57897,0,1,1,1,0,1,1,1,1,1,0,1,0,1,1,0,1,0,0,0,0
"10432",2019-07-08 05:51:00,-2.18119,16,0,25,22,22,19,25.5,22,19,0,0,25,23.5,24,24.5,25.5,25,25.5,17.6,0.5733,0,1,1,1,0,1,1,1,1,1,0,1,0,1,1,0,1,0,0,0,0
"10433",2019-07-08 05:52:00,-2.66164,16,0,25,22,22,19,25.5,22,19,0,0,25,23.5,24,24.5,25.5,25,25.5,17.7,0.57141,0,1,1,1,0,1,1,1,1,1,0,1,0,1,1,0,1,0,0,0,0
"10434",2019-07-08 05:53:00,-2.73432,16,0,25,22,22,19,25.5,22,19,0,0,25,23.5,24,24.5,25.5,25,25.5,17.7,0.55377,0,1,1,1,0,1,1,1,1,1,0,1,0,1,1,0,1,0,0,0,0
"10435",2019-07-08 05:54:00,-2.78062,16,0,25,22,22,19,25.5,22,19,0,0,25,23.5,24,24.5,25.5,25,25.5,17.8,0.54747,0,1,1,1,0,1,1,1,1,1,0,1,0,1,1,0,1,0,0,0,0
"10436",2019-07-08 05:55:00,-3.03068,17,0,25,22,22,19,25.5,22,19,0,0,25,23.5,24,24.5,25.5,25,25.5,17.9,0.57141,0,1,1,1,0,1,1,1,1,1,0,1,0,1,1,0,1,0,0,0,0
"10437",2019-07-08 05:56:00,-2.12481,17,0,25,22,22,19,25.5,22,19,0,0,25,23.5,24,24.5,25.5,25,25.5,17.9,0.56259,0,1,1,1,0,1,1,1,1,1,0,1,0,1,1,0,1,0,0,0,0
"10438",2019-07-08 05:57:00,-2.6589,18,0,25,22,22,19,25.5,22,19,0,0,25,23.5,24,24.5,25.5,25,25.5,18,0.54495,0,1,1,1,0,1,1,1,1,1,0,1,0,1,1,0,1,0,0,0,0
"10439",2019-07-08 05:58:00,-3.01314,19,0,25,22,22,19,25.5,22,19,0,0,25,23.5,24,24.5,25.5,25,25.5,18.1,0.54684,0,1,1,1,0,1,1,1,1,1,0,1,0,1,1,0,1,0,0,0,0
"10440",2019-07-08 05:59:00,-2.87659,18,0,25,22,22,19,25.5,22,19,0,0,25,23.5,24,24.5,25.5,25,25.5,18.1,0.54054,0,1,1,1,0,1,1,1,1,1,0,1,0,1,1,0,1,0,0,0,0
"10441",2019-07-08 06:00:00,-2.49916,19,0,25,22,22,19,25.5,22,19,0,0,25,23.5,24,24.5,25.5,25,25.5,18,0.55251,0,1,1,1,0,1,1,1,1,1,0,1,0,1,1,0,1,0,0,0,0
"10442",2019-07-08 06:01:00,-2.45752,19,0,25,22,22,19,25.5,22,19,0,0,25,23.5,24,24.5,25.5,25,25.5,17.9,0.54054,0,1,1,1,0,1,1,1,1,1,0,1,0,1,1,0,1,0,0,0,0
"10443",2019-07-08 06:02:00,-1.95921,21,0,25,22,22,19,25.5,22,19,0,0,25,23.5,24,24.5,25.5,25,25.5,17.9,0.56007,1,1,1,1,0,1,1,1,1,1,0,1,1,1,1,0,1,1,0,0,0
"10444",2019-07-08 06:03:00,-2.22215,21,0,25,22,22,19,25.5,22,19,0,0,25,23.5,24,24.5,25.5,25,25.5,17.8,0.53487,1,1,1,1,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1
"10445",2019-07-08 06:04:00,-2.12324,22,0,25,22,22,19,25.5,22,19,0,0,25,23.5,24,24.5,25.5,25,25.5,17.7,0.52227,1,1,1,1,0,1,0,1,1,1,0,1,1,1,1,0,1,1,1,1,1
"10446",2019-07-08 06:05:00,-2.14939,22,0,25,22,22,19,25.5,22,19,0,0,25,23.5,24,24.5,25.5,25,25.5,17.7,0.50715,1,1,1,1,0,0,0,1,1,1,0,0,1,1,1,0,0,1,1,1,1
"10447",2019-07-08 06:06:00,-2.10994,23,0,25,22,22,19,25.5,22,19,0,0,25,23.5,24,24.5,25.5,25,25.5,17.7,0.51597,1,1,1,1,0,0,0,1,1,1,0,0,1,1,1,0,0,1,1,1,1
"10448",2019-07-08 06:07:00,-2.02494,23,0,25,22,22,19,25.5,22,19,0,0,25,23.5,24,24.5,25.5,25,25.5,17.6,0.5103,1,1,1,1,0,0,0,1,1,1,0,0,1,1,1,0,0,1,1,1,1
"10449",2019-07-08 06:08:00,-2.04258,22,0,25,22,22,19,25.5,22,19,0,0,25,23.5,24,24.5,25.5,25,25.5,17.6,0.49581,1,1,1,1,0,0,0,1,1,1,0,0,1,1,1,0,0,1,1,1,1
"10450",2019-07-08 06:09:00,-2.46377,23,0,25,22,22,19,25.5,22,19,0,0,25,23.5,24,24.5,25.5,25,25.5,17.6,0.48132,1,1,1,1,0,0,0,1,1,1,0,0,1,1,1,0,0,1,1,1,1
"10451",2019-07-08 06:10:00,-2.52617,27,0,25,22,22,19,25.5,22,19,0,0,25,23.5,24,24.5,25.5,25,25.5,17.6,0.47376,1,1,1,1,0,0,0,1,1,1,0,0,1,1,1,0,0,1,1,1,1
"10452",2019-07-08 06:11:00,-2.66446,29,0,25,22,22,19,25.5,22,19,0,0,25,23.5,24,24.5,25.5,25,25.5,17.6,0.48258,1,1,1,1,0,0,0,1,1,1,0,0,1,1,1,0,0,1,1,1,1
"10453",2019-07-08 06:12:00,-2.70278,29,0,25,22,22,19,25.5,22,19,0,0,25,23.5,24,24.5,25.5,25,25.5,17.6,0.46242,0,1,1,1,0,0,0,0,1,1,0,0,1,1,1,0,0,0,0,0,0
"10454",2019-07-08 06:13:00,-2.8513,30,0,25,22,22,19,25.5,22,19,0,0,25,23.5,24,24.5,25.5,25,25.5,17.6,0.45234,0,1,1,1,0,0,0,0,1,1,0,0,1,1,1,0,0,0,0,0,0
"10455",2019-07-08 06:14:00,-2.90557,30,0,25,22,22,19,25.5,22,19,0,0,25,23.5,24,24.5,25.5,25,25.5,17.5,0.43659,0,1,1,1,0,0,0,0,1,1,0,0,1,1,1,0,0,0,0,0,0
"10456",2019-07-08 06:15:00,-2.87753,29,0,25,22,22,19,25.5,22,19,0,0,25,23.5,23.5,24.5,25.5,25,25.5,17.5,0.43974,0,1,1,1,0,0,0,0,1,1,0,0,1,1,1,0,0,0,0,0,0
"10457",2019-07-08 06:16:00,-2.83856,30,0,25,22,22,19,25.5,22,19,0,0,25,23.5,23.5,24.5,25.5,25,25.5,17.5,0.4284,0,1,1,1,0,0,0,0,1,1,0,0,1,1,1,0,0,0,0,0,0
"10458",2019-07-08 06:17:00,-2.82312,29,0,25,22,22,19,25.5,22,19,0,0,25,23.5,23.5,24.5,25.5,25,25.5,17.4,0.45234,0,1,1,1,0,0,0,0,1,1,0,0,1,1,1,0,0,0,0,0,0
"10459",2019-07-08 06:18:00,-2.76615,29,0,25,22,22,19,25.5,22,19,0,0,25,23.5,23.5,24.5,25.5,25,25.5,17.4,0.44667,0,1,1,1,0,0,0,0,1,1,0,0,1,1,1,0,0,0,0,0,0
"10460",2019-07-08 06:19:00,-2.57088,29,0,25,22,22,19,25.5,22,19,0,0,25,23.5,23.5,24.5,25.5,25,25.5,17.5,0.43092,0,1,1,1,0,0,0,0,1,1,0,0,1,1,1,0,0,0,0,0,0
"10461",2019-07-08 06:20:00,-2.01172,29,0,25,22,22,19,25.5,22,19,0,0,25,23.5,23.5,24.5,25.5,25,25.5,17.5,0.43092,0,1,1,1,0,0,0,0,1,1,0,0,1,1,1,0,0,0,0,0,0
"10462",2019-07-08 06:21:00,-1.90285,29,0,25,22,22,19,25.5,22,19,0,0,25,23.5,23.5,24.5,25.5,25,25.5,17.5,0.42462,0,1,1,1,0,0,0,0,1,1,0,0,1,1,1,0,0,0,0,0,0
"10463",2019-07-08 06:22:00,-1.80612,30,0,25,22,22,19,25.5,22,19,0,0,25,23.5,23.5,24.5,25.5,25,25.5,17.5,0.42525,0,1,1,1,0,0,0,0,1,1,0,0,1,1,1,0,0,0,0,0,0
"10464",2019-07-08 06:23:00,-1.65061,31,0,25,22,22,19,25.5,22,19,0,0,25,23.5,23.5,24.5,25.5,25,25.5,17.5,0.45171,0,1,1,1,0,0,0,0,1,1,0,0,1,1,1,0,0,0,0,0,0
"10465",2019-07-08 06:24:00,-1.54917,32,0,25,22,22,19,25.5,22,19,0,0,25,23.5,23.5,24.5,25.5,25,25.5,17.4,0.44226,0,1,1,1,0,0,0,0,1,1,0,0,1,1,1,0,0,0,0,0,0
"10466",2019-07-08 06:25:00,-1.04511,33,0,25,22,22,19,25.5,22,19,0,0,25,23.5,23.5,24.5,25.5,25,25.5,17.4,1.86417,0,1,1,1,0,0,0,0,1,1,0,0,1,1,1,0,0,0,0,0,0
"10467",2019-07-08 06:26:00,-1.45264,34,0,25,22,22,19,25.5,22,19,0,0,25,23.5,23.5,24.5,25.5,25,25.5,17.4,0.42714,0,1,1,1,0,0,0,0,1,1,0,0,1,1,1,0,0,0,0,0,0
"10468",2019-07-08 06:27:00,-1.45541,36,0,25,22,22,19,25.5,22,19,0,0,25,23.5,23.5,24.5,25.5,25,25.5,17.5,0.4095,0,1,1,1,0,0,0,0,1,1,0,0,1,1,1,0,0,0,0,0,0
"10469",2019-07-08 06:28:00,-1.34977,36,0,25,22,22,19,25.5,22,19,0,0,25,23,23.5,24.5,25.5,25,25.5,17.5,0.42714,0,1,1,1,0,0,0,0,1,1,0,0,1,1,1,0,0,0,0,0,0
"10470",2019-07-08 06:29:00,-1.35446,37,0,25,22,22,19,25.5,22,19,0,0,25,23,23.5,24.5,25.5,25,25.5,17.6,0.46431,0,1,1,1,0,0,0,0,1,1,0,0,1,1,1,0,0,0,0,0,0
"10471",2019-07-08 06:30:00,-1.36958,40,0,25,22,22,19,25.5,22,19,0,0,25,23,23.5,24.5,25.5,25,25.5,17.6,0.40194,0,1,1,1,0,0,0,0,1,1,0,0,1,1,1,0,0,0,0,0,0
"10472",2019-07-08 06:31:00,-1.10427,41,0,25,22,22,19,25.5,22,19,0,0,25,23,23.5,24.5,25.5,25,25.5,17.7,0.39564,0,1,1,1,0,0,0,0,1,1,0,0,1,1,1,0,0,0,0,0,0
"10473",2019-07-08 06:32:00,-1.35735,43,0,25,22,22,19,25.5,22,19,0,0,25,23,23.5,24.5,25.5,25,25.5,17.7,0.42021,1,1,1,1,0,0,0,1,1,1,0,0,1,1,1,0,0,1,1,1,1
"10474",2019-07-08 06:33:00,-0.976338,46,0,25,22,22,19,25.5,22,19,0,0,25,23,23.5,24.5,25.5,25,25.5,17.7,0.40698,1,1,1,1,0,0,0,1,1,1,0,0,1,1,1,0,0,1,1,1,1
"10475",2019-07-08 06:34:00,-1.36174,52,0,25,22,22,19,25.5,22,19,0,0,25,23,23.5,24.5,25.5,25,25.5,17.6,0.39564,1,1,1,1,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1
"10476",2019-07-08 06:35:00,-1.36186,55,0,25,22,22,19,25.5,22,19,0,0,25,23,23.5,24.5,25.5,25,25.5,17.5,0.36414,1,1,1,1,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1
"10477",2019-07-08 06:36:00,-1.24017,58,0,25,22,22,19,25.5,22,19,0,0,25,23,23.5,24.5,25.5,25,25.5,17.5,0.3339,1,1,1,1,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1
"10478",2019-07-08 06:37:00,-1.8793,59,0,25,22,22,19,25.5,22,19,0,0,25,23,23.5,24.5,25.5,25,25.5,17.5,0.33327,1,1,1,1,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1
"10479",2019-07-08 06:38:00,-2.56859,60,0,25,22,22,19,25.5,22,19,0,0,25,23,23.5,24.5,25.5,25,25.5,17.6,0.34839,1,1,1,1,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1
"10480",2019-07-08 06:39:00,-2.63688,61,0,25,22,22,19,25.5,22,19,0,0,25,23,23.5,24.5,25.5,25,25.5,17.6,0.33642,1,1,1,1,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1
"10481",2019-07-08 06:40:00,-2.46631,62,0,25,22,22,19,25.5,22,19,0,0,25,23,23.5,24.5,25.5,25,25.5,17.5,0.33327,1,1,1,1,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1
"10482",2019-07-08 06:41:00,-2.98952,63,0,25,22,22,19,25.5,22,19,0,0,25,23,23.5,24.5,25.5,25,25.5,17.5,0.31437,1,1,1,1,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1
"10483",2019-07-08 06:42:00,-2.93265,75,0,25,22,22,19,25.5,22,19,0,0,25,23,23.5,24.5,25.5,25,25.5,17.5,0.23247,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,1,0
"10484",2019-07-08 06:43:00,-3.32956,94,0,25,22,22,19,25.5,22,19,0,0,25,23,23.5,24.5,25.5,25,25.5,17.6,0.20034,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,1,0
"10485",2019-07-08 06:44:00,-3.43338,97,0,25,22,22,19,25.5,22,19,0,0,25,23,23.5,24.5,25.5,25,25.5,17.7,0.20727,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,1,0
"10486",2019-07-08 06:45:00,-3.27628,101,0,25,22,22,19,25.5,22,19,0,0,25,23,23.5,24.5,25.5,25,25.5,17.8,0.19467,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,1,0
"10487",2019-07-08 06:46:00,-3.39167,104,0,25,22,22,19,25.5,22,19,0,0,25,23,23.5,24.5,25.5,25,25.5,18,0.15687,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,1,0
"10488",2019-07-08 06:47:00,-3.35739,106,0,25,22,22,19,25.5,22,19,0,0,25,23,23.5,24.5,25.5,25,25.5,18.1,0.15624,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,1,0
"10489",2019-07-08 06:48:00,-3.49986,109,0,25,22,22,19,25.5,22,19,0,0,25,23,23.5,24.5,25.5,25,25.5,18.2,0.14364,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,1,0
"10490",2019-07-08 06:49:00,-2.81115,111,0,25,22,22,19,25.5,22,19,0,0,25,23,23.5,24.5,25.5,25,25.5,18.2,0.16065,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,1,0
"10491",2019-07-08 06:50:00,-2.71068,114,0,25,22,22,19,25.5,22,19,0,0,25,23,23.5,24.5,25.5,25,25.5,18.3,0.1449,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,1,0
"10492",2019-07-08 06:51:00,-2.53926,117,0,25,22,22,19,25.5,22,19,0,0,25,23,23.5,25,25.5,25,25.5,18.4,0.1134,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,1,0
"10493",2019-07-08 06:52:00,-2.48208,122,0,25,22,22,19,25.5,22,19,0,0,25,23,23.5,25,25.5,25,25.5,18.6,0.10017,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,1,0
"10494",2019-07-08 06:53:00,-2.34445,125,0,25,22,22,19,25.5,22,19,0,0,25,23,23.5,25,25.5,25,25.5,18.7,0.08127,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,1,0
"10495",2019-07-08 06:54:00,-2.18426,129,0,25,22,22,19,25.5,22,19,0,0,25,23,23.5,25,25.5,25,25.5,18.8,0.08127,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,1,0
"10496",2019-07-08 06:55:00,-2.10918,132,0,25,22,22,19,25.5,22,19,0,0,25,23,23.5,25,25.5,25,25.5,18.9,0.08631,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,1,0
"10497",2019-07-08 06:56:00,-1.62048,135,0,25,22,22,19,25.5,22,19,0,0,25,23,23.5,25,25.5,25,25.5,18.9,0.09954,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,1,0
"10498",2019-07-08 06:57:00,-1.79898,138,0,25,22,22,19,25.5,22,19,0,0,25,23,23.5,25,25.5,25,25.5,18.9,0.04914,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,1,0
"10499",2019-07-08 06:58:00,-1.84012,140,0,25,22,22,19,25.5,22,19,0,0,25,23,23.5,25,25.5,25,25.5,18.9,-0.00126,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,1,0
"10500",2019-07-08 06:59:00,-1.97056,143,0,25,22,22,19,25.5,22,19,0,0,25,23,23.5,25,25.5,25,25.5,18.9,-0.00756,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,1,0
"10501",2019-07-08 07:00:00,-1.79607,141,0,25,22,22,19,25.5,22,19,0,0,25,23,23.5,25,25.5,25,25.5,19.1,0.01701,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,1,0
"10502",2019-07-08 07:01:00,-1.85714,131,0,25,22,22,19,25.5,22,19,0,0,25,23,23.5,25,25.5,25,25.5,19.2,0.03087,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,1,0
"10503",2019-07-08 07:02:00,-1.92924,141,0,25,22,22,19,25.5,22,19,0,0,25,23,23.5,25,25.5,25,25.5,19.3,0.01071,1,1,1,1,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1
"10504",2019-07-08 07:03:00,-1.98236,144,0,25,22,22,19,25.5,22,19,0,0,25,23,23.5,25,25.5,25,25.5,19.4,-0.0189,1,1,1,1,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1
"10505",2019-07-08 07:04:00,-1.94737,144,0,25,22,22,19,25.5,22,19,0,0,25,23,23.5,25,25.5,25,25.5,19.4,-0.01449,1,1,1,1,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1
"10506",2019-07-08 07:05:00,-2.1064,154,0,25,22,22,19,25.5,22,19,0,0,25,23,23.5,25,25.5,25,25.5,19.5,-0.02961,1,1,1,1,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1
"10507",2019-07-08 07:06:00,-2.17452,163,0,25,22,22,19,25.5,22,19,0,0,25,23,23.5,25,25.5,25,25.5,19.4,0.0441,1,1,1,1,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1
"10508",2019-07-08 07:07:00,-2.07436,169,0,25,22,22,19,25.5,22,19,0,0,25,23,23.5,25,25.5,25,25.5,19.4,-0.10773,1,1,1,1,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1
"10509",2019-07-08 07:08:00,-2.36005,170,0,25,22,22,19,25.5,22,19,0,0,25,23,23.5,25,25.5,25,25.5,19.5,0.30807,1,1,1,1,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1
"10510",2019-07-08 07:09:00,-2.4771,171,0,25,22,22,19,25.5,22,19,0,0,25,23,23.5,25,25.5,25,25.5,19.7,-0.12663,1,1,1,1,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1
"10511",2019-07-08 07:10:00,-2.70166,173,0,25,22,22,19,25.5,22,19,0,0,25,23,23.5,25,25.5,25,25.5,19.8,-0.13356,1,1,1,1,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1
"10512",2019-07-08 07:11:00,-2.84683,177,0,25,22,22,19,25.5,22,19,0,0,25,23,23.5,25,25.5,25,25.5,19.9,-0.13986,1,1,1,1,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1
"10513",2019-07-08 07:12:00,-3.42716,182,0,25,22,22,19,25.5,22,19,0,0,25,23,23.5,25,25.5,25,25.5,19.9,-0.12726,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,1
"10514",2019-07-08 07:13:00,-3.02624,188,0,25,22,22,19,25.5,22,19,0,0,25,23,23.5,25.5,25.5,25,25.5,20,-0.19593,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,1
"10515",2019-07-08 07:14:00,-3.03233,191,0,25,22,22,19,25.5,22,19,0,0,25,23,23.5,25.5,25.5,25,25.5,19.9,-0.20916,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,1
"10516",2019-07-08 07:15:00,-2.62034,192,0,25,22,22,19,25.5,22,19,0,0,25,23,23.5,25.5,25.5,25,25.5,19.8,-0.21546,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,1
"10517",2019-07-08 07:16:00,-3.09308,193,0,25,22,22,19,25.5,22,19,0,0,25,23,23.5,25.5,25.5,25,25.5,19.7,-0.19593,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,1
"10518",2019-07-08 07:17:00,-3.02204,199,0,25,22,22,19,25.5,22,19,0,0,25,23,23.5,25.5,25.5,25,25.5,19.7,-0.22302,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,1
"10519",2019-07-08 07:18:00,-2.88666,190,0,25,22,22,19,25.5,22,19,0,0,25,23,23.5,25.5,25.5,25,25.5,19.9,-0.21483,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,1
"10520",2019-07-08 07:19:00,-2.62444,181,0,25,22,22,19,25.5,22,19,0,0,25,23,23.5,25.5,25.5,25,25.5,20.3,-0.17136,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,1
"10521",2019-07-08 07:20:00,-2.51342,181,0,25,22,22,19,25.5,22,19,0,0,25,23,23.5,25.5,25.5,25,25.5,20.6,-0.20223,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,1
"10522",2019-07-08 07:21:00,-2.59497,157,0,25,22,22,19,25.5,22,19,0,0,25,23,23.5,25.5,25.5,25,25.5,20.9,0.30744,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,1
"10523",2019-07-08 07:22:00,-2.36633,168,0,25,22,22,19,25.5,22,19,0,0,25,23,23.5,25.5,25.5,25,25.5,21.1,-0.14049,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"10524",2019-07-08 07:23:00,-2.37469,110,0,25,22,22,19,25.5,22,19,0,0,25,23,23.5,25.5,25.5,25,25.5,21.1,0.14427,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"10525",2019-07-08 07:24:00,-2.67903,136,0,25,22,22,19,25.5,22,19,0,0,25,23,23.5,25.5,25.5,25,25.5,21.1,-0.10143,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"10526",2019-07-08 07:25:00,-2.33907,171,0,25,22,22,19,25.5,22,19,0,0,25,23,23.5,25.5,25.5,25,25.5,21,-0.26334,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"10527",2019-07-08 07:26:00,-1.96856,254,0,25,22,22,19,25.5,22,19,0,0,25,23,23.5,25.5,25.5,25,25.5,20.9,-0.50022,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"10528",2019-07-08 07:27:00,-1.96833,224,0,25,22,22,19,25.5,22,19,0,0,25,23,23.5,25.5,25.5,25,25.5,21,-0.00188999,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"10529",2019-07-08 07:28:00,-1.79932,228,0,25,22,22,19,25.5,22,19,0,0,25,23,24,25.5,25.5,25,25.5,21.1,-0.43659,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"10530",2019-07-08 07:29:00,-1.68114,167,0,25,22,22,19,25.5,22,19,0,0,25,23,24,25.5,25.5,25,25.5,21,0.23877,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"10531",2019-07-08 07:30:00,-1.78657,144,0,25,22,22,19,25.5,22,19,0,0,25,23,24,25.5,25.5,25,25.5,21,-0.13356,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"10532",2019-07-08 07:31:00,-1.74671,137,0,25,22,22,19,25.5,22,19,0,0,25,23,24,25.5,25.5,25,25.5,20.8,-0.11466,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"10533",2019-07-08 07:32:00,-1.75438,134,0,25,22,22,19,25.5,22,19,0,0,25,23,24,25.5,25.5,25,25.5,20.7,-0.11466,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"10534",2019-07-08 07:33:00,-1.67676,141,0,25,22,22,19,25.5,22,19,0,0,25,23,24,25.5,25.5,25,25.5,20.5,-0.13986,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"10535",2019-07-08 07:34:00,-1.66353,153,0,25,22,22,19,25.5,22,19,0,0,25,23,24,25.5,25.5,25,25.5,20.4,-0.2079,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"10536",2019-07-08 07:35:00,-1.59627,166,0,25,22,22,19,25.5,22,19,0,0,25,23,24,25.5,25.5,25,25.5,20.4,-0.29043,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"10537",2019-07-08 07:36:00,-1.50142,189,0,25,22,22,19,25.5,22,19,0,0,25,23,24,25.5,25.5,25,25.5,20.3,-0.34839,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"10538",2019-07-08 07:37:00,-1.49844,193,0,25,22,22,19,25.5,22,19,0,0,25,23,24,25.5,25.5,25,25.5,20.3,-0.37296,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"10539",2019-07-08 07:38:00,-1.37759,198,0,25,22,22,19,25.5,22,19,0,0,25,23,24,25.5,25.5,25,25.5,20.3,-0.35343,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"10540",2019-07-08 07:39:00,-1.2109,210,0,25,22,22,19,25.5,22,19,0,0,25,23,24,25.5,25.5,25,25.5,20.4,-0.45423,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"10541",2019-07-08 07:40:00,-1.06491,230,0,25,22,22,19,25.5,22,19,0,0,25,23,24,25.5,25.5,25,25.5,20.5,-0.55503,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"10542",2019-07-08 07:41:00,-1.32775,263,0,25,22,22,19,25.5,22,19,0,0,25,23,24,25.5,25.5,25,25.5,20.5,-0.32319,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"10543",2019-07-08 07:42:00,-1.21534,293,0,25,22,22,19,25.5,22,19,0,0,25,23,24,25.5,25.5,25,25.5,20.5,-0.7749,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"10544",2019-07-08 07:43:00,-1.28567,264,0,25,22,22,19,25.5,22,19,0,0,25,23,24,25.5,25.5,25,25.5,20.6,-0.68103,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"10545",2019-07-08 07:44:00,-1.37127,256,0,25,22,22,19,25.5,22,19,0,0,25,23,24,25.5,25.5,25,25.5,20.6,-0.62433,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"10546",2019-07-08 07:45:00,-1.07356,250,0,25,22,22,19,25.5,22,19,0,0,25,23,24,25.5,25.5,25,25.5,20.6,-0.63693,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"10547",2019-07-08 07:46:00,-1.58919,250,0,25,22,22,19,25.5,22,19,0,0,25,23,24,25.5,25.5,25,25.5,20.5,-0.61803,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"10548",2019-07-08 07:47:00,-1.68368,255,0,25,22,22,19,25.5,22,19,0,0,25,23,24,25.5,25.5,25,25.5,20.5,-0.66087,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"10549",2019-07-08 07:48:00,-2.10537,254,0,25,22,22,19,25.5,22,19,0,0,25,23,24,25.5,25.5,25,25.5,20.5,-0.63693,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"10550",2019-07-08 07:49:00,-2.42932,243,0,25,22,22,19,25.5,22,19,0,0,25,23,24,25.5,25.5,25,25.5,20.4,-0.2268,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"10551",2019-07-08 07:50:00,-2.74801,240,0,25,22,22,19,25.5,22,19,0,0,25,23,24,25.5,25.5,25,25.5,20.4,-0.57393,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"10552",2019-07-08 07:51:00,-2.51671,240,0,25,22,22,19,25.5,22,19,0,0,25,23,24,25.5,25.5,25,25.5,20.4,-0.56889,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"10553",2019-07-08 07:52:00,-2.2858,241,0,25,22,22,19,25.5,22,19,0,0,25,23,24,25.5,25.5,25,25.5,20.4,-0.58023,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"10554",2019-07-08 07:53:00,-2.24089,242,0,25,22,22,19,25.5,22,19,0,0,25,23,24,25.5,25.5,25,25.5,20.5,-0.58779,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"10555",2019-07-08 07:54:00,-2.16841,246,0,25,22,22,19,25.5,22,19,0,0,25,23,24,25.5,25.5,25,25.5,20.5,-0.59157,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"10556",2019-07-08 07:55:00,-1.50054,252,0,25,22,22,19,25.5,22,19,0,0,25,23,24,25.5,25.5,25,25.5,20.6,-0.61803,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"10557",2019-07-08 07:56:00,-1.88102,258,0,25,22,22,19,25.5,22,19,0,0,25,23,24,25.5,25.5,25,25.5,20.7,-0.63819,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"10558",2019-07-08 07:57:00,-1.83659,261,0,25,22,22,19,25.5,22,19,0,0,25,23,24,25.5,25.5,25,25.5,20.8,-0.6489,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"10559",2019-07-08 07:58:00,-1.73919,268,0,25,22,22,19,25.5,22,19,0,0,25,23,24,25.5,25.5,25,25.5,20.9,-0.71631,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"10560",2019-07-08 07:59:00,-1.75049,270,0,25,22,22,19,25.5,22,19,0,0,25,23,24,25.5,25.5,25,25.5,21,-0.70875,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"10561",2019-07-08 08:00:00,-1.47609,268,0,25,22,22,19,25.5,22,19,0,0,25,23,24,25.5,25.5,25,25.5,21,-0.69363,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"10562",2019-07-08 08:01:00,-1.58218,270,0,25,22,22,19,25.5,22,19,0,0,25,23,24,25.5,25.5,25,25.5,21.1,-0.69993,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"10563",2019-07-08 08:02:00,-1.6886,272,0,25,22,22,19,25.5,22,19,0,0,25,23,24,25.5,25.5,25,25.5,21.1,-0.72387,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"10564",2019-07-08 08:03:00,-1.59457,273,0,25,22,22,19,25.5,22,19,0,0,25,23,24,25.5,25.5,25,25.5,21.2,-0.73206,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"10565",2019-07-08 08:04:00,-1.61174,274,0,25,22,22,19,25.5,22,19,0,0,25,23,24,25.5,25.5,25,25.5,21.5,-0.73269,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"10566",2019-07-08 08:05:00,-1.59613,284,0,25,22,22,19,25.5,22,19,0,0,25,23,24,25.5,25.5,25,25.5,21.8,-0.80073,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"10567",2019-07-08 08:06:00,-1.61039,292,0,25,22,22,19,25.5,22,19,0,0,25,23,24,25.5,25.5,25,25.5,21.6,-0.8127,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"10568",2019-07-08 08:07:00,-1.60533,291,0,25,22,22,19,25.5,22,19,0,0,25,23,24,25.5,25.5,25,25.5,21.7,-0.76986,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"10569",2019-07-08 08:08:00,-1.65088,280,0,25,22,22,19,25.5,22,19,0,0,25,23,24,25.5,25.5,25,25.5,21.4,-0.75726,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"10570",2019-07-08 08:09:00,-1.61697,279,0,25,22,22,19,25.5,22,19,0,0,25,23,24,25.5,25.5,25,25.5,20.9,-0.75726,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"10571",2019-07-08 08:10:00,-1.60007,282,0,25,22,22,19,25.5,22,19,0,0,25,23,24,25.5,25.5,25,25.5,20.6,-0.69363,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"10572",2019-07-08 08:11:00,-1.59305,274,0,25,22,22,19,25.5,22,19,0,0,25,23,24,25.5,25.5,25,25.5,20.5,0.71127,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"10573",2019-07-08 08:12:00,-1.60283,267,0,25,22,22,19,25.5,22,19,0,0,25,23,24,25.5,25.5,25,25.5,20.8,-0.51219,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"10574",2019-07-08 08:13:00,-1.59496,264,0,25,22,22,19,25.5,22,19,0,0,25,23,24,25.5,25.5,25,25.5,21,-0.66906,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"10575",2019-07-08 08:14:00,-1.6029,264,0,25,22,22,19,25.5,22,19,0,0,25,23,24,25.5,25.5,25,25.5,21.2,-0.66843,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"10576",2019-07-08 08:15:00,-1.60812,264,0,25,22,22,19,25.5,22,19,0,0,25,23,24,25.5,25.5,25,25.5,21,-0.67473,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"10577",2019-07-08 08:16:00,-1.59947,264,0,25,22,22,19,25.5,22,19,0,0,25,23,24,25.5,25.5,25,25.5,21.1,-0.54243,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"10578",2019-07-08 08:17:00,-1.60276,267,0,25,22,22,19,25.5,22,19,0,0,25,23,24,25.5,25.5,25,25.5,21.4,-0.55566,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"10579",2019-07-08 08:18:00,-1.60781,268,0,25,22,22,19,25.5,22,19,0,0,25,23,24,25.5,25.5,25,25.5,21.1,-0.03276,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"10580",2019-07-08 08:19:00,-1.60506,273,0,25,22,22,19,25.5,22,19,0,0,25,23,24,25.5,25.5,25,25.5,20.7,-0.69426,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"10581",2019-07-08 08:20:00,-1.61027,278,0,25,22,22,19,25.5,22,19,0,0,25,23,24,25.5,25.5,25,25.5,20.7,-0.7119,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"10582",2019-07-08 08:21:00,-1.60196,282,0,25,22,22,19,25.5,22,19,0,0,25,23,24,25.5,25.5,25,25.5,20.7,-0.65016,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"10583",2019-07-08 08:22:00,-1.62896,284,0,25,22,22,19,25.5,22,19,0,0,25,23,24,25.5,25.5,25,25.5,21,-0.66024,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"10584",2019-07-08 08:23:00,-1.58055,285,0,25,22,22,19,25.5,22,19,0,0,25,23,24,25.5,25.5,25,25.5,21.1,-0.74088,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"10585",2019-07-08 08:24:00,-2.08866,282,0,25,22,22,19,25.5,22,19,0,0,25,23,24,25.5,25.5,25,25.5,21.1,-0.71883,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"10586",2019-07-08 08:25:00,-2.10867,275,0,25,22,22,19,25.5,22,19,0,0,25,23,24,25.5,25.5,25,25.5,21.2,-0.67914,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"10587",2019-07-08 08:26:00,-1.67917,270,0,25,22,22,19,25.5,22,19,0,0,25,23,24,25.5,25.5,25,25.5,21,0.7497,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"10588",2019-07-08 08:27:00,-1.67565,265,0,25,22,22,19,25.5,22,19,0,0,25,23,24,25.5,25.5,25,25.5,21.1,-0.50589,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"10589",2019-07-08 08:28:00,-1.54585,256,0,25,22,22,19,25.5,22,19,0,0,25,23,24,25.5,25.5,25,25.5,21.1,-0.50463,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"10590",2019-07-08 08:29:00,-1.54348,255,0,25,22,22,19,25.5,22,19,0,0,25,23,24,25.5,25.5,25,25.5,21.6,-0.59913,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"10591",2019-07-08 08:30:00,-1.66376,253,0,25,22,22,19,25.5,22,19,0,0,25,23,24,25.5,25.5,25,25.5,21.5,-0.49896,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"10592",2019-07-08 08:31:00,-1.18501,256,0,25,22,22,19,25.5,22,19,0,0,25,23,24,25.5,25.5,25,25.5,21.5,-0.61299,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"10593",2019-07-08 08:32:00,-1.73219,260,0,25,22,22,19,25.5,22,19,0,0,25,23,24,25.5,25.5,25,25.5,21.4,-0.66906,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"10594",2019-07-08 08:33:00,-1.65245,263,0,25,22,22,19,25.5,22,19,0,0,25,23,24,25.5,25.5,25,25.5,21.3,-0.59913,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"10595",2019-07-08 08:34:00,-1.6359,265,0,25,22,22,19,25.5,22,19,0,0,25,23,24,25.5,25.5,25,25.5,21.4,-0.5922,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"10596",2019-07-08 08:35:00,-1.20061,264,0,25,22,22,19,25.5,22,19,0,0,25,23,24,25.5,25.5,25,25.5,21.5,-0.68103,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"10597",2019-07-08 08:36:00,-1.64797,262,0,25,22,22,19,25.5,22,19,0,0,25,23,24,25.5,25.5,25,25.5,21.5,-0.67599,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"10598",2019-07-08 08:37:00,-1.21999,264,0,25,22,22,19,25.5,22,19,0,0,25,23,24,25.5,25.5,25,25.5,21.6,-0.68733,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"10599",2019-07-08 08:38:00,-1.50439,264,0,25,22,22,19,25.5,22,19,0,0,25,23,24,25.5,25.5,25,25.5,21.5,-0.66843,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"10600",2019-07-08 08:39:00,-1.62353,267,0,25,22,22,19,25.5,22,19,0,0,25,23,24,25.5,25.5,25,25.5,20.9,-0.65835,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"10601",2019-07-08 08:40:00,-1.63633,272,0,25,22,22,19,25.5,22,19,0,0,25,23,24,25.5,25.5,25,25.5,20.9,-0.72702,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"10602",2019-07-08 08:41:00,-1.4412,276,0,25,22,22,19,25.5,22,19,0,0,25,23,24,25.5,25.5,25,25.5,20.7,-0.72891,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"10603",2019-07-08 08:42:00,-1.55861,277,0,25,22,22,19,25.5,22,19,0,0,25,23,24,25.5,25.5,25,25.5,20.6,-0.71127,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"10604",2019-07-08 08:43:00,-1.61565,276,0,25,22,22,19,25.5,22,19,0,0,25,23,24,25.5,25.5,25,25.5,20.6,-0.72954,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"10605",2019-07-08 08:44:00,-1.5912,277,0,25,22,22,19,25.5,22,19,0,0,25,23,24,25.5,25.5,25,25.5,21,-0.73143,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"10606",2019-07-08 08:45:00,-1.62167,277,0,25,22,22,19,25.5,22,19,0,0,25,23,24,25.5,25.5,25,25.5,20.9,-0.75915,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"10607",2019-07-08 08:46:00,-1.60405,278,0,25,22,22,19,25.5,22,19,0,0,25,23,24,25.5,25.5,25,25.5,21,-0.73206,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"10608",2019-07-08 08:47:00,-1.60609,277,0,25,22,22,19,25.5,22,19,0,0,25,23,24,25.5,25.5,25,25.5,20,-0.7371,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"10609",2019-07-08 08:48:00,-1.63985,278,0,25,22,22,19,25.5,22,19,0,0,25,23,24,25.5,25.5,25,25.5,20.5,-0.7497,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"10610",2019-07-08 08:49:00,-1.68311,281,0,25,22,22,19,25.5,22,19,0,0,25,23,24,25.5,25.5,25,25.5,20.7,-0.78183,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"10611",2019-07-08 08:50:00,-1.65474,293,0,25,22,22,19,25.5,22,19,0,0,25,23,24,25.5,25.5,25,25.5,20.8,-0.80766,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"10612",2019-07-08 08:51:00,-1.69312,308,0,25,22,22,19,25.5,22,19,0,0,25,23,24,25.5,25.5,25,25.5,20.8,-0.9324,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"10613",2019-07-08 08:52:00,-1.67894,331,0,25,22,22,19,25.5,22,19,0,0,25,23,24,25.5,25.5,25,25.5,20.9,-1.0269,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"10614",2019-07-08 08:53:00,-1.63794,352,0,25,22,22,19,25.5,22,19,0,0,25,23,24,25.5,25.5,25,25.5,21.1,-1.14093,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"10615",2019-07-08 08:54:00,-1.69738,374,0,25,22,22,19,25.5,22,19,0,0,25,23,24,25.5,25.5,25,25.5,20.9,-1.19826,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"10616",2019-07-08 08:55:00,-1.6823,389,0,25,22,22,19,25.5,22,19,0,0,25,23,24,25.5,25.5,25,25.5,21.2,-1.16109,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"10617",2019-07-08 08:56:00,-1.25712,390,0,25,22,22,19,25.5,22,19,0,0,25,23,24,25.5,25.5,25,25.5,21.6,-1.27386,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"10618",2019-07-08 08:57:00,-1.64611,385,0,25,22,22,19,25.5,22,19,0,0,25,23,24,25.5,25.5,25,25.5,20.7,-1.15668,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"10619",2019-07-08 08:58:00,-1.64158,375,0,25,22,22,19,25.5,22,19,0,0,25,23,24,25.5,25.5,25,25.5,20.3,-1.17306,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"10620",2019-07-08 08:59:00,-1.66605,377,0,25,22,22,19,25.5,22,19,0,0,25,23,24,25.5,25.5,25,25.5,20.9,-1.16739,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"10621",2019-07-08 09:00:00,-1.60195,371,0,25,22,22,19,25.5,22,19,0,0,25,23,24,25.5,25.5,25,25.5,21.4,-1.14786,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"10622",2019-07-08 09:01:00,-1.63636,372,0,25,22,22,19,25.5,22,19,0,0,25,23,24,25.5,25.5,25,25.5,21.3,-1.15668,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"10623",2019-07-08 09:02:00,-1.64971,374,0,25,22,22,19,25.5,22,19,0,0,25,23,24,25.5,25.5,25,25.5,21.3,-1.18125,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"10624",2019-07-08 09:03:00,-1.64767,366,0,25,22,22,19,25.5,22,19,0,0,25,23,24,25.5,25.5,25,25.5,21.5,-1.11447,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"10625",2019-07-08 09:04:00,-1.54098,369,0,25,22,22,19,25.5,22,19,0,0,25,23,24,25.5,25.5,25,25.5,21.5,-1.13211,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"10626",2019-07-08 09:05:00,-1.61811,372,0,25,22,22,19,25.5,22,19,0,0,25,23,24,25.5,25.5,25,25.5,21.5,-1.13274,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"10627",2019-07-08 09:06:00,-1.64485,369,0,25,22,22,19,25.5,22,19,0,0,25,23,24,25.5,25.5,25,25.5,21.6,-1.09746,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"10628",2019-07-08 09:07:00,-1.67971,353,0,25,22,22,19,25.5,22,19,0,0,25,23,24,25.5,25.5,25,25.5,21.4,-1.03446,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"10629",2019-07-08 09:08:00,-1.41897,351,0,25,22,22,19,25.5,22,19,0,0,25,23,24,25.5,25.5,25,25.5,21.5,-1.0521,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"10630",2019-07-08 09:09:00,-1.61984,353,0,25,22,22,19,25.5,22,19,0,0,25,23,24,25.5,25.5,25,25.5,21.3,0.51471,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"10631",2019-07-08 09:10:00,-1.66317,366,0,25,22,22,19,25.5,22,19,0,0,25,23,24,25.5,25.5,25,25.5,21.2,-1.04391,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"10632",2019-07-08 09:11:00,-1.43031,328,0,25,22,22,19,25.5,22,19,0,0,25,23,24,25.5,25.5,25,25.5,21.4,-0.78813,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"10633",2019-07-08 09:12:00,-1.45103,320,0,25,22,22,19,25.5,22,19,0,0,25.5,23,24,25.5,25.5,25,25.5,21,-0.36036,1,1,1,1,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1
"10634",2019-07-08 09:13:00,-1.67511,318,0,25,22,22,19,25.5,22,19,0,0,25.5,23,24,25.5,25.5,25,25.5,20.9,-0.72639,1,1,1,1,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1
"10635",2019-07-08 09:14:00,-1.69071,315,0,25,22,22,19,25.5,22,19,0,0,25.5,23,24,25.5,25.5,25,25.5,20.8,-0.81963,1,1,1,1,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1
"10636",2019-07-08 09:15:00,-1.45113,312,0,25,22,22,19,25.5,22,19,0,0,25.5,23,24,25.5,25.5,25,25.5,20.8,-0.7749,1,1,1,1,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1
"10637",2019-07-08 09:16:00,-1.4022,313,0,25,22,22,19,25.5,22,19,0,0,25.5,23,24,25.5,25.5,25,25.5,20.5,-0.80829,1,1,1,1,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1
"10638",2019-07-08 09:17:00,-1.45734,306,0,25,22,22,19,25.5,22,19,0,0,25.5,23,24,25.5,25.5,25,25.5,20.7,-0.78813,1,1,1,1,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1
"10639",2019-07-08 09:18:00,-1.53613,295,0,25,22,22,19,25.5,22,19,0,0,25.5,23,24,25.5,25.5,25,25.5,20.8,-0.7371,1,1,1,1,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1
"10640",2019-07-08 09:19:00,-2.48624,293,0,25,22,22,19,25.5,22,19,0,0,25.5,23,24,25.5,25.5,25,25.5,21.1,-0.75537,1,1,1,1,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1
"10641",2019-07-08 09:20:00,-2.78826,298,0,25,22,22,19,25.5,22,19,0,0,25.5,23,24,25.5,25.5,25,25.5,20.6,-0.77553,1,1,1,1,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1
"10642",2019-07-08 09:21:00,-3.075,312,0,25,22,22,19,25.5,22,19,0,0,25.5,23,24,25.5,25.5,25,25.5,20.7,-0.84672,1,1,1,1,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1
"10643",2019-07-08 09:22:00,-3.08249,324,0,25,22,22,19,25.5,22,19,0,0,25.5,23,24,25.5,25.5,25,25.5,20.4,-0.93744,0,1,1,1,0,1,1,1,1,1,0,1,0,1,1,0,1,0,0,0,0
"10644",2019-07-08 09:23:00,-2.90575,348,0,25,22,22,19,25.5,22,19,0,0,25.5,23,24,25.5,25.5,25,25.5,20.5,-1.03446,0,1,1,1,0,1,1,1,1,1,0,1,0,1,1,0,1,0,0,0,0
"10645",2019-07-08 09:24:00,-2.72585,359,0,25,22,22,19,25.5,22,19,0,0,25.5,23,24,25.5,25.5,25,25.5,20.9,-1.07793,0,1,1,1,0,1,1,1,1,1,0,1,0,1,1,0,1,0,0,0,0
"10646",2019-07-08 09:25:00,-2.71005,373,0,25,22,22,19,25.5,22,19,0,0,25.5,23,24,25.5,25.5,25,25.5,20.5,-1.17243,0,1,1,1,0,1,1,1,1,1,0,1,0,1,1,0,1,0,0,0,0
"10647",2019-07-08 09:26:00,-2.78051,383,0,25,22,22,19,25.5,22,19,0,0,25.5,23,24,25.5,25.5,25,25.5,20.6,-1.21023,0,1,1,1,0,1,1,1,1,1,0,1,0,1,1,0,1,0,0,0,0
"10648",2019-07-08 09:27:00,-2.8467,394,0,25,22,22,19,25.5,22,19,0,0,25.5,23.5,24,26,25.5,25,25.5,20.9,-1.17306,0,1,1,1,0,1,1,1,1,1,0,1,0,1,1,0,1,0,0,0,0
"10649",2019-07-08 09:28:00,-2.84904,398,0,25,22,22,19,25.5,22,19,0,0,25.5,23.5,24,26,25.5,25,25.5,21.4,-1.32363,0,1,1,1,0,1,1,1,1,1,0,1,0,1,1,0,1,0,0,0,0
"10650",2019-07-08 09:29:00,-2.8942,397,0,25,22,22,19,25.5,22,19,0,0,25.5,23.5,24,26,25.5,25,25.5,21.8,-1.29339,0,1,1,1,0,1,1,1,1,1,0,1,0,1,1,0,1,0,0,0,0
"10651",2019-07-08 09:30:00,-3.27457,566,0,25,22,22,19,25.5,22,19,0,0,25.5,23.5,24,26,25.5,25,26,21.1,-1.93536,0,1,1,1,0,1,1,1,1,1,0,1,0,1,1,0,1,0,0,0,0
"10652",2019-07-08 09:31:00,-3.56905,443,0,25,22,22,19,25.5,22,19,0,0,25.5,23.5,24,26,25.5,25,26,21.3,-1.5372,0,1,1,1,0,1,1,1,1,1,0,1,0,1,1,0,1,0,0,0,0
"10653",2019-07-08 09:32:00,-3.83709,630,0,25,22,22,19,25.5,22,19,0,0,25.5,23.5,24,26,25.5,25,26,21.5,-2.4507,0,1,1,1,0,1,1,1,1,1,0,1,0,1,1,0,1,0,0,0,0
"10654",2019-07-08 09:33:00,-3.34511,499,0,25,22,22,19,25.5,22,19,0,0,25.5,23.5,24,26,25.5,25,26,21.3,-1.6695,0,1,1,1,0,1,1,1,1,1,0,1,0,1,1,0,1,0,0,0,0
"10655",2019-07-08 09:34:00,-2.93811,655,0,25,22,22,19,25.5,22,19,0,0,25.5,23.5,24,26,25.5,25,26,21.8,-2.70459,0,1,1,1,0,1,1,1,1,1,0,1,0,1,1,0,1,0,0,0,0
"10656",2019-07-08 09:35:00,-2.58517,616,0,25,22,22,19,25.5,22,19,0,0,25.5,23.5,24,26,25.5,25,26,22.3,-2.00214,0,1,1,1,0,1,1,1,1,1,0,1,0,1,1,0,1,0,0,0,0
"10657",2019-07-08 09:36:00,-2.68366,837,0,25,22,22,19,25.5,22,19,0,0,25.5,23.5,24,26,25.5,25,26,22.8,-3.05046,0,1,1,1,0,1,1,1,1,1,0,1,0,1,1,0,1,0,0,0,0
"10658",2019-07-08 09:37:00,-2.1562,538,0,25,22,22,19,25.5,22,19,0,0,25.5,23.5,24,26,25.5,25,26,22.5,-1.4805,0,1,1,1,0,1,1,1,1,1,0,1,0,1,1,0,1,0,0,0,0
"10659",2019-07-08 09:38:00,-2.56458,729,0,25,22,22,19,25.5,22,19,0,0,25.5,23.5,24.5,26,25.5,25,26,22.7,-2.6964,0,1,1,1,0,1,1,1,1,1,0,1,0,1,1,0,1,0,0,0,0
"10660",2019-07-08 09:39:00,-1.90121,612,0,25,22,22,19,25.5,22,19,0,0,25.5,23.5,24.5,26,25.5,25,26,22.3,-1.75266,0,1,1,1,0,0,0,1,1,1,0,0,0,1,1,0,0,0,0,0,0
"10661",2019-07-08 09:40:00,-1.84382,452,0,25,22,22,19,25.5,22,19,0,0,25.5,23.5,24.5,26,25.5,25,26,22.2,-1.5876,0,1,1,1,0,0,0,1,1,1,0,0,0,1,1,0,0,0,0,0,0
"10662",2019-07-08 09:41:00,-2.01648,872,0,25,22,22,19,25.5,22,19,0,0,25.5,23.5,24.5,26,25.5,25,26,22.4,-2.8539,0,1,1,1,0,0,0,1,1,1,0,0,0,1,1,0,0,0,0,0,0
"10663",2019-07-08 09:42:00,-1.73331,926,0,25,22,22,19,25.5,22,19,0,0,25.5,23.5,24.5,26,25.5,25,26,23.1,-3.25206,1,1,1,1,0,0,0,1,1,1,0,0,1,1,1,0,0,1,1,1,1
"10664",2019-07-08 09:43:00,-1.80667,621,0,25,22,22,19,25.5,22,19,0,0,25.5,23.5,24.5,26,25.5,25,26,23.6,-1.82889,1,1,1,1,0,0,0,1,1,1,0,0,1,1,1,0,0,1,1,1,1
"10665",2019-07-08 09:44:00,-1.76594,481,0,25,22,22,19,25.5,22,19,0,0,25.5,23.5,24.5,26,25.5,25,26,23.2,-1.26,1,1,1,1,0,0,0,1,1,1,0,0,1,1,1,0,0,1,1,1,1
"10666",2019-07-08 09:45:00,-1.48725,525,0,25,22,22,19,25.5,22,19,0,0,25.5,23.5,24.5,26,25.5,25,26,22.9,-2.00466,1,1,1,1,0,0,0,1,1,1,0,0,1,1,1,0,0,1,1,1,1
"10667",2019-07-08 09:46:00,-2.03956,603,0,25,22,22,19,25.5,22,19,0,0,25.5,23.5,24.5,26,25.5,25,26,22.3,-2.54016,1,1,1,1,0,0,0,1,1,1,0,0,1,1,1,0,0,1,1,1,1
"10668",2019-07-08 09:47:00,-1.91585,741,0,25,22,22,19,25.5,22,19,0,0,25.5,23.5,24.5,26,25.5,25,26,22.8,-2.8539,1,1,1,1,0,0,0,1,1,1,0,0,1,1,1,0,0,1,1,1,1
"10669",2019-07-08 09:48:00,-2.19894,734,0,25,22,22,19,25.5,22,19,0,0,25.5,23.5,24.5,26,25.5,25,26,23.2,-2.52189,1,1,1,1,0,0,0,1,1,1,0,0,1,1,1,0,0,1,1,1,1
"10670",2019-07-08 09:49:00,-2.73048,455,0,25,22,22,19,25.5,22,19,0,0,25.5,23.5,24.5,26,25.5,25,26,23.4,-1.51263,1,1,1,1,0,0,0,1,1,1,0,0,1,1,1,0,0,1,1,1,1
"10671",2019-07-08 09:50:00,-2.98277,434,0,25,22,22,19,25.5,22,19,0,0,25.5,23.5,24.5,26,25.5,25,26,21.5,-1.43703,1,1,1,1,0,0,0,1,1,1,0,0,1,1,1,0,0,1,1,1,1
"10672",2019-07-08 09:51:00,-3.32293,488,0,25,22,22,19,25.5,22,19,0,0,25.5,23.5,24.5,26,25.5,25,26,21.6,-1.6884,1,1,1,1,0,0,0,1,1,1,0,0,1,1,1,0,0,1,1,1,1
"10673",2019-07-08 09:52:00,-3.19304,895,0,25,22,22,19,25.5,22,19,0,0,25.5,23.5,24.5,26,25.5,25,26,20.6,-2.84319,0,1,1,1,0,0,0,0,1,1,0,0,0,1,1,0,0,0,0,0,1
"10674",2019-07-08 09:53:00,-3.64576,628,0,25,22,22,19,25.5,22,19,0,0,25.5,23.5,24.5,26,25.5,25,26,21.7,-2.08152,0,1,1,1,0,0,0,0,1,1,0,0,0,1,1,0,0,0,0,0,1
"10675",2019-07-08 09:54:00,-3.82691,506,0,25,22,22,19,25.5,22,19,0,0,25.5,23.5,24.5,26,25.5,25.5,26,21.9,-1.80243,0,1,1,1,0,0,0,0,1,1,0,0,0,1,1,0,0,0,0,0,1
"10676",2019-07-08 09:55:00,-3.76141,481,0,25,22,22,19,25.5,22,19,0,0,25.5,23.5,24.5,26,25.5,25.5,26,22.3,-1.8018,0,1,1,1,0,0,0,0,1,1,0,0,0,1,1,0,0,0,0,0,1
"10677",2019-07-08 09:56:00,-3.20257,435,0,25,22,22,19,25.5,22,19,0,0,25.5,23.5,24.5,26,25.5,25.5,26,21.6,-1.45089,0,1,1,1,0,0,0,0,1,1,0,0,0,1,1,0,0,0,0,0,1
"10678",2019-07-08 09:57:00,-3.1942,449,0,25,22,22,19,25.5,22,19,0,0,25.5,23.5,24.5,26,25.5,25.5,26,22.4,-1.40553,0,1,1,1,0,0,0,0,1,1,0,0,0,1,1,0,0,0,0,0,1
"10679",2019-07-08 09:58:00,-2.91123,518,0,25,22,22,19,25.5,22,19,0,0,25.5,23.5,24.5,26,25.5,25.5,26,22.5,-2.08152,0,1,1,1,0,0,0,0,1,1,0,0,0,1,1,0,0,0,0,0,1
"10680",2019-07-08 09:59:00,-2.50862,490,0,25,22,22,19,25.5,22,19,0,0,25.5,23.5,24.5,26,25.5,25.5,26,22.5,-1.51389,0,1,1,1,0,0,0,0,1,1,0,0,0,1,1,0,0,0,0,0,1
"10681",2019-07-08 10:00:00,-2.22767,456,0,25,22,22,19,25.5,22,19,0,0,25.5,23.5,24.5,26,25.5,25.5,26,21,-1.32363,0,1,1,1,0,0,0,0,1,1,0,0,0,1,1,0,0,0,0,0,1
"10682",2019-07-08 10:01:00,-2.01746,449,0,25,22,22,19,25.5,22,19,0,0,25.5,23.5,24.5,26,25.5,25.5,26,21.1,-1.6443,0,1,1,1,0,0,0,0,1,1,0,0,0,1,1,0,0,0,0,0,1
