"","time","heating_cooling_power","irrad","kitchen_active_power","setp_371","setp_472","setp_474","setp_476","setp_571","setp_573","setp_574","shower_471","shower_571","temp_371","temp_472","temp_474","temp_476","temp_571","temp_573","temp_574","temp_amb","total_active_power","Y1_371","Y1_472","Y1_474","Y1_476","Y1_571","Y1_573","Y1_574","Y2_371","Y2_472","Y2_476","Y2_571","Y2_574","Y3_371","Y3_472","Y3_476","Y3_571","Y3_574","Y4_371","Y5_371","Y6_371","Y7_371"
"10683",2019-07-08 10:02:00,-1.85555,430,0,25,22,22,19,25.5,22,19,0,0,25.5,23.5,24.5,26,25.5,25.5,26,21.6,-1.53846,0,1,1,1,0,0,0,0,1,1,0,0,0,1,1,0,0,0,0,0,1
"10684",2019-07-08 10:03:00,-1.76501,411,0,25,22,22,19,25.5,22,19,0,0,25.5,23.5,24.5,26,25.5,25.5,26,21.8,-1.48113,0,1,1,1,0,0,0,0,1,1,0,0,0,1,1,0,0,0,0,0,1
"10685",2019-07-08 10:04:00,-1.67001,399,0,25,22,22,19,25.5,22,19,0,0,25.5,23.5,24.5,26,25.5,25.5,26,22.7,-1.40553,0,1,1,1,0,0,0,0,1,1,0,0,0,1,1,0,0,0,0,0,1
"10686",2019-07-08 10:05:00,-1.57067,365,0,25,22,22,19,25.5,22,19,0,0,25.5,23.5,24.5,26,25.5,25.5,26,22.6,-1.25496,0,1,1,1,0,0,0,0,1,1,0,0,0,1,1,0,0,0,0,0,1
"10687",2019-07-08 10:06:00,-1.56639,362,0,25,22,22,19,25.5,22,19,0,0,25.5,23.5,24.5,26,25.5,25.5,26,21.9,-1.24236,0,1,1,1,0,0,0,0,1,1,0,0,0,1,1,0,0,0,0,0,1
"10688",2019-07-08 10:07:00,-1.47451,370,0,25,22,22,19,25.5,22,19,0,0,25.5,23.5,24.5,26,25.5,25.5,26,21,-1.27386,0,1,1,1,0,0,0,0,1,1,0,0,0,1,1,0,0,0,0,0,1
"10689",2019-07-08 10:08:00,-1.49721,398,0,25,22,22,19,25.5,22,19,0,0,25.5,23.5,24.5,26,25.5,25.5,26,21.2,-1.39986,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,1
"10690",2019-07-08 10:09:00,-1.45059,430,0,25,22,22,19,25.5,22,19,0,0,25.5,23.5,24.5,26,25.5,25.5,26,21.6,-1.55673,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,1
"10691",2019-07-08 10:10:00,-1.47027,447,0,25,22,22,19,25.5,22,19,0,0,25.5,23.5,24.5,26,25.5,25.5,26,22.3,-1.3797,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,1
"10692",2019-07-08 10:11:00,-1.41682,506,0,25,22,22,19,25.5,22,19,0,0,25.5,23.5,24.5,26,25.5,25.5,26,22,-1.35135,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,1
"10693",2019-07-08 10:12:00,-1.46512,442,0,25,22,22,19,25.5,22,19,0,0,25.5,23.5,24.5,26,25.5,25.5,26,22.1,-1.60524,1,1,1,1,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1
"10694",2019-07-08 10:13:00,-1.67961,447,0,25,22,22,19,25.5,22,19,0,0,25.5,23.5,24.5,26,25.5,25.5,26,22.5,-1.62792,1,1,1,1,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1
"10695",2019-07-08 10:14:00,-1.72774,444,0,25,22,22,19,25.5,22,19,0,0,25.5,23.5,24.5,26,25.5,25.5,26,22.7,-1.61343,1,1,1,1,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1
"10696",2019-07-08 10:15:00,-1.99062,466,0,25,22,22,19,25.5,22,19,0,0,25.5,23.5,24.5,26,25.5,25.5,26,23.1,-1.65186,1,1,1,1,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1
"10697",2019-07-08 10:16:00,-2.60685,428,0,25,22,22,19,25.5,22,19,0,0,25.5,23.5,24.5,26,25.5,25.5,26,23.4,-1.36899,1,1,1,1,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1
"10698",2019-07-08 10:17:00,-2.67802,428,0,25,22,22,19,25.5,22,19,0,0,25.5,23.5,24.5,26,25.5,25.5,26,23.4,-1.53153,1,1,1,1,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1
"10699",2019-07-08 10:18:00,-2.80953,438,0,25,22,22,19,25.5,22,19,0,0,25.5,23.5,24.5,26,25.5,25.5,26,23.3,-1.59453,1,1,1,1,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1
"10700",2019-07-08 10:19:00,-3.30785,461,0,25,22,22,19,25.5,22,19,0,0,25.5,23.5,24.5,26,25.5,25.5,26,23.4,-1.69029,1,1,1,1,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1
"10701",2019-07-08 10:20:00,-3.65648,551,0,25,22,22,19,25.5,22,19,0,0,25.5,23.5,24.5,26,25.5,25.5,26,23.5,-2.10546,1,1,1,1,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1
"10702",2019-07-08 10:21:00,-4.13186,519,0,25,22,22,19,25.5,22,19,0,0,25.5,23.5,24.5,26,25.5,25.5,26,23.5,-1.9782,1,1,1,1,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1
"10703",2019-07-08 10:22:00,-3.65495,501,0,25,22,22,19,25.5,22,19,0,0,25.5,23.5,24.5,26,25.5,25.5,26,23.5,-1.89126,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,1,0
"10704",2019-07-08 10:23:00,-3.71722,480,0,25,22,22,19,25.5,22,19,0,0,25.5,23.5,24.5,26,25.5,25.5,26,23.2,-1.78794,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,1,0
"10705",2019-07-08 10:24:00,-3.70204,452,0,25,22,22,19,25.5,22,19,0,0,25.5,23.5,24.5,26,25.5,25.5,26,23.1,-1.43703,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,1,0
"10706",2019-07-08 10:25:00,-3.65512,433,0,25,22,22,19,25.5,22,19,0,0,25.5,23.5,24.5,26,25.5,25.5,26,21.9,-1.46979,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,1,0
"10707",2019-07-08 10:26:00,-3.62713,430,0,25,22,22,19,25.5,22,19,0,0,25.5,23.5,24.5,26,25.5,25.5,26,22.4,-1.56429,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,1,0
"10708",2019-07-08 10:27:00,-3.51562,436,0,25,22,22,19,25.5,22,19,0,0,25.5,23.5,24.5,26,25.5,25.5,26,22.3,-1.62351,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,1,0
"10709",2019-07-08 10:28:00,-3.22601,495,0,25,22,22,19,25.5,22,19,0,0,25.5,23.5,24.5,26,25.5,25.5,26,22.8,-1.94355,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,1,0
"10710",2019-07-08 10:29:00,-2.83294,544,0,25,22,22,19,25.5,22,19,0,0,25.5,23.5,24.5,26,25.5,25.5,26,22.9,-2.09349,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,1,0
"10711",2019-07-08 10:30:00,-2.70641,511,0,25,22,22,19,25.5,22,19,0,0,25.5,23.5,24.5,26,25.5,25.5,26,22.9,-2.07963,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,1,0
"10712",2019-07-08 10:31:00,-2.41002,791,0,25,22,22,19,25.5,22,19,0,0,25.5,23.5,24.5,26,25.5,25.5,26,23.1,-2.43369,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,1,0
"10713",2019-07-08 10:32:00,-1.9941,806,0,25,22,22,19,25.5,22,19,0,0,25.5,23.5,24.5,26,25.5,25.5,26,23.5,-3.1374,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,1,0
"10714",2019-07-08 10:33:00,-2.30113,704,0,25,22,22,19,25.5,22,19,0,0,25.5,23.5,24.5,26,25.5,25.5,26,23.4,-3.08889,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,1,0
"10715",2019-07-08 10:34:00,-2.12203,631,0,25,22,22,19,25.5,22,19,0,0,25.5,23.5,24.5,26,25.5,25.5,26,22.8,-2.33856,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,1,0
"10716",2019-07-08 10:35:00,-2.08636,543,0,25,22,22,19,25.5,22,19,0,0,25.5,23.5,24.5,26,25.5,25.5,26,23.3,-2.14389,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,1,0
"10717",2019-07-08 10:36:00,-2.14295,542,0,25,22,22,19,25.5,22,19,0,0,25.5,23.5,24.5,26,25.5,25.5,26,23.2,-2.079,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,1,0
"10718",2019-07-08 10:37:00,-1.99267,NA,0,25,22,22,19,25.5,22,19,0,0,25.5,23.5,24.5,26,25.5,25.5,26,23,-5.5566,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,1,0
"10719",2019-07-08 10:38:00,-1.99228,1053,0,25,22,22,19,25.5,22,19,0,0,25.5,23.5,24.5,26,25.5,25.5,26,23.9,-4.14792,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,1,0
"10720",2019-07-08 10:39:00,-2.11949,1202,0,25,22,22,19,25.5,22,19,0,0,25.5,23.5,24.5,26,25.5,25.5,26,24.4,-4.24746,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,1,0
"10721",2019-07-08 10:40:00,-1.33687,1091,0,25,22,22,19,25.5,22,19,0,0,25.5,23.5,24.5,26,25.5,25.5,26,22.6,-5.02803,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,1,0
"10722",2019-07-08 10:41:00,-1.91558,491,0,25,22,22,19,25.5,22,19,0,0,25.5,23.5,24.5,26,25.5,25.5,26,24,-1.79802,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,1,0
"10723",2019-07-08 10:42:00,-1.90974,484,0,25,22,22,19,25.5,22,19,0,0,25.5,23.5,24.5,26,25.5,25.5,26,24.1,-1.73439,1,1,1,1,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1
"10724",2019-07-08 10:43:00,-1.93742,445,0,25,22,22,19,25.5,22,19,0,0,25.5,23.5,24.5,26.5,25.5,25.5,26,24.3,-1.53153,1,1,1,1,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1
"10725",2019-07-08 10:44:00,-1.94082,465,0,25,22,22,19,25.5,22,19,0,0,25.5,23.5,24.5,26.5,25.5,25.5,26,23.7,-1.75833,1,1,1,1,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1
"10726",2019-07-08 10:45:00,-1.98156,591,0,25,22,22,19,25.5,22,19,0,0,25.5,23.5,24.5,26.5,25.5,25.5,26,23.3,-2.32029,1,1,1,1,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1
"10727",2019-07-08 10:46:00,-2.17547,619,0,25,22,22,19,25.5,22,19,0,0,25.5,23.5,24.5,26.5,25.5,25.5,26,23.1,-2.4507,1,1,1,1,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1
"10728",2019-07-08 10:47:00,-2.33029,630,0,25,22,22,19,25.5,22,19,0,0,25.5,23.5,24.5,26.5,25.5,25.5,26,22.5,-2.53512,1,1,1,1,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1
"10729",2019-07-08 10:48:00,-2.60973,702,0,25,22,22,19,25.5,22,19,0,0,25.5,23.5,24.5,26.5,25.5,25.5,26,22.7,-3.28167,1,1,1,1,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1
"10730",2019-07-08 10:49:00,-2.86774,858,0,25,22,22,19,25.5,22,19,0,0,25.5,23.5,24.5,26.5,25.5,25.5,26,23.2,-2.80476,1,1,1,1,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1
"10731",2019-07-08 10:50:00,-3.11964,586,0,25,22,22,19,25.5,22,19,0,0,25.5,23.5,24.5,26.5,25.5,25.5,26,23.8,-2.24406,1,1,1,1,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1
"10732",2019-07-08 10:51:00,-3.14196,656,0,25,22,22,19,25.5,22,19,0,0,25.5,23.5,24.5,26.5,25.5,25.5,26,24.4,-2.58363,1,1,1,1,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1
"10733",2019-07-08 10:52:00,-3.38018,542,0,25,22,22,19,25.5,22,19,0,0,25.5,23.5,24.5,26.5,25.5,25.5,26,22.8,-2.11869,0,1,1,1,0,1,1,1,1,1,0,1,0,1,1,0,1,0,0,0,0
"10734",2019-07-08 10:53:00,-3.47196,509,0,25,22,22,19,25.5,22,19,0,0,25.5,23.5,24.5,26.5,25.5,25.5,26,22.7,-1.98135,0,1,1,1,0,1,1,1,1,1,0,1,0,1,1,0,1,0,0,0,0
"10735",2019-07-08 10:54:00,-3.46898,499,0,25,22,22,19,25.5,22,19,0,0,25.5,23.5,24.5,26.5,25.5,25.5,26,22.4,-1.94229,0,1,1,1,0,1,1,1,1,1,0,1,0,1,1,0,1,0,0,0,0
"10736",2019-07-08 10:55:00,-3.4503,512,0,25,22,22,19,25.5,22,19,0,0,25.5,23.5,24.5,26.5,25.5,25.5,26,22.1,-2.00214,0,1,1,1,0,1,1,1,1,1,0,1,0,1,1,0,1,0,0,0,0
"10737",2019-07-08 10:56:00,-3.38388,482,0,25,22,22,19,25.5,22,19,0,0,25.5,23.5,24.5,26.5,25.5,25.5,26.5,20.7,-1.8837,0,1,1,1,0,1,1,1,1,1,0,1,0,1,1,0,1,0,0,0,0
"10738",2019-07-08 10:57:00,-3.29234,480,0,25,22,22,19,25.5,22,19,0,0,25.5,23.5,24.5,26.5,25.5,25.5,26.5,22.1,-1.86921,0,1,1,1,0,1,1,1,1,1,0,1,0,1,1,0,1,0,0,0,0
"10739",2019-07-08 10:58:00,-3.03028,484,0,25,22,22,19,25.5,22,19,0,0,25.5,23.5,24.5,26.5,25.5,25.5,26.5,22.3,-2.02293,0,1,1,1,0,1,1,1,1,1,0,1,0,1,1,0,1,0,0,0,0
"10740",2019-07-08 10:59:00,-2.87516,533,0,25,22,22,19,25.5,22,19,0,0,25.5,23.5,24.5,26.5,25.5,25.5,26.5,21.4,-2.17161,0,1,1,1,0,1,1,1,1,1,0,1,0,1,1,0,1,0,0,0,0
"10741",2019-07-08 11:00:00,-2.32631,562,0,25,22,22,19,25.5,22,19,0,0,25.5,23.5,24.5,26.5,25.5,25.5,26.5,21.4,-2.2428,0,1,1,1,0,1,1,1,1,1,0,1,0,1,1,0,1,0,0,0,0
"10742",2019-07-08 11:01:00,-1.6632,539,0,25,22,22,19,25.5,22,19,0,0,25.5,23.5,24.5,26.5,25.5,25.5,26.5,22.1,-2.26989,0,1,1,1,0,1,1,1,1,1,0,1,0,1,1,0,1,0,0,0,0
"10743",2019-07-08 11:02:00,-1.56262,735,0,25,22,22,19,25.5,22,19,0,0,25.5,23.5,24.5,26.5,25.5,25.5,26.5,22.1,-2.33856,0,1,1,1,0,1,1,1,1,1,0,1,0,1,1,0,1,0,0,0,0
"10744",2019-07-08 11:03:00,-0.899209,639,0,25,22,22,19,25.5,22,19,0,0,25.5,23.5,24.5,26.5,25.5,25.5,26.5,21.6,-2.54646,0,1,1,1,0,1,1,1,1,1,0,1,0,1,1,0,1,0,0,0,0
"10745",2019-07-08 11:04:00,-1.42625,610,0,25,22,22,19,25.5,22,19,0,0,25.5,23.5,24.5,26.5,25.5,25.5,26.5,22,-2.45826,0,1,1,1,0,1,1,1,1,1,0,1,0,1,1,0,1,0,0,0,0
"10746",2019-07-08 11:05:00,-1.63745,595,0,25,22,22,19,25.5,22,19,0,0,25.5,23.5,24.5,26.5,25.5,25.5,26.5,21.9,-2.38014,0,1,1,1,0,1,1,1,1,1,0,1,0,1,1,0,1,0,0,0,0
"10747",2019-07-08 11:06:00,-1.59482,700,0,25,22,22,19,25.5,22,19,0,0,25.5,23.5,24.5,26.5,25.5,25.5,26.5,22.6,-2.47149,0,1,1,1,0,1,1,1,1,1,0,1,0,1,1,0,1,0,0,0,0
"10748",2019-07-08 11:07:00,-1.76843,672,0,25,22,22,19,25.5,22,19,0,0,25.5,23.5,24.5,26.5,25.5,25.5,26.5,23.2,-2.27619,0,1,1,1,0,1,1,1,1,1,0,1,0,1,1,0,1,0,0,0,0
"10749",2019-07-08 11:08:00,-1.87038,607,0,25,22,22,19,25.5,22,19,0,0,25.5,23.5,24.5,26.5,25.5,25.5,26.5,23.7,-2.36376,0,1,1,1,0,1,1,1,1,1,0,1,0,1,1,0,1,0,0,0,0
"10750",2019-07-08 11:09:00,-1.95487,664,0,25,22,22,19,25.5,22,19,0,0,25.5,23.5,24.5,26.5,25.5,25.5,26.5,24.6,-2.6019,0,1,1,1,0,1,1,1,1,1,0,1,0,1,1,0,1,0,0,0,0
"10751",2019-07-08 11:10:00,-2.10597,754,0,25,22,22,19,25.5,22,19,0,0,25.5,23.5,24.5,26.5,25.5,25.5,26.5,24.3,-3.1122,0,1,1,1,0,1,1,1,1,1,0,1,0,1,1,0,1,0,0,0,0
"10752",2019-07-08 11:11:00,-2.29703,772,0,25,22,22,19,25.5,22,19,0,0,25.5,23.5,24.5,26.5,25.5,25.5,26.5,23.9,-3.36798,0,1,1,1,0,1,1,1,1,1,0,1,0,1,1,0,1,0,0,0,0
"10753",2019-07-08 11:12:00,-2.43293,693,0,25,22,22,19,25.5,22,19,0,0,25.5,23.5,24.5,26.5,25.5,25.5,26.5,24,-2.67309,1,1,1,1,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1
"10754",2019-07-08 11:13:00,-2.96111,NA,0,25,22,22,19,25.5,22,19,0,0,25.5,23.5,24.5,26.5,25.5,25.5,26.5,25,-6.0921,1,1,1,1,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1
"10755",2019-07-08 11:14:00,-3.3468,NA,0,25,22,22,19,25.5,22,19,0,0,25.5,23.5,24.5,26.5,25.5,25.5,26.5,26.1,-3.41145,1,1,1,1,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1
"10756",2019-07-08 11:15:00,-3.38997,NA,0,25,22,22,19,25.5,22,19,0,0,25.5,23.5,24.5,26.5,25.5,25.5,26.5,26.3,-3.39759,1,1,1,1,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1
"10757",2019-07-08 11:16:00,-3.48281,NA,0,25,22,22,19,25.5,22,19,0,0,25.5,23.5,24.5,26.5,25.5,25.5,26.5,26.5,-6.18471,1,1,1,1,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1
"10758",2019-07-08 11:17:00,-3.35273,804,0,25,22,22,19,25.5,22,19,0,0,25.5,23.5,24.5,26.5,25.5,25.5,26.5,27.2,-2.87469,1,1,1,1,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1
"10759",2019-07-08 11:18:00,-3.38607,676,0,25,22,22,19,25.5,22,19,0,0,25.5,23.5,24.5,26.5,25.5,25.5,26.5,27.1,-2.70459,1,1,1,1,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1
"10760",2019-07-08 11:19:00,-3.43117,619,0,25,22,22,19,25.5,22,19,0,0,25.5,23.5,24.5,26.5,25.5,25.5,26.5,27.3,-2.16909,1,1,1,1,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1
"10761",2019-07-08 11:20:00,-3.37816,630,0,25,22,22,19,25.5,22,19,0,0,25.5,23.5,24.5,26.5,25.5,25.5,26.5,25.6,-2.25855,1,1,1,1,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1
"10762",2019-07-08 11:21:00,-3.46278,1169,0,25,22,22,19,25.5,22,19,0,0,25.5,23.5,24.5,26.5,25.5,25.5,26.5,23.4,-2.54709,1,1,1,1,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1
"10763",2019-07-08 11:22:00,-3.35978,613,0,25,22,22,19,25.5,22,19,0,0,25.5,23.5,24.5,26.5,25.5,25.5,26.5,23.5,-2.2302,0,1,1,1,0,1,1,0,1,1,0,1,1,1,1,0,1,0,0,0,0
"10764",2019-07-08 11:23:00,-3.56301,562,0,25,22,22,19,25.5,22,19,0,0,25.5,23.5,24.5,26.5,25.5,25.5,26.5,24,-2.07207,0,1,1,1,0,1,1,0,1,1,0,1,1,1,1,0,1,0,0,0,0
"10765",2019-07-08 11:24:00,-3.36416,541,0,25,22,22,19,25.5,22,19,0,0,25.5,23.5,24.5,26.5,25.5,25.5,26.5,24.6,-2.0349,0,1,1,1,0,1,1,0,1,1,0,1,1,1,1,0,1,0,0,0,0
"10766",2019-07-08 11:25:00,-3.13168,538,0,25,22,22,19,25.5,22,19,0,0,25.5,23.5,24.5,26.5,25.5,25.5,26.5,24.7,-2.02923,0,1,1,1,0,1,1,0,1,1,0,1,1,1,1,0,1,0,0,0,0
"10767",2019-07-08 11:26:00,-3.2008,562,0,25,22,22,19,25.5,22,19,0,0,25.5,23.5,24.5,26.5,25.5,25.5,26.5,25,-2.13633,0,1,1,1,0,1,1,0,1,1,0,1,1,1,1,0,1,0,0,0,0
"10768",2019-07-08 11:27:00,-2.99294,615,0,25,22,22,19,25.5,22,19,0,0,25.5,23.5,24.5,26.5,25.5,25.5,26.5,24.6,-2.35809,0,1,1,1,0,1,1,0,1,1,0,1,1,1,1,0,1,0,0,0,0
"10769",2019-07-08 11:28:00,-2.80494,617,0,25,22,22,19,25.5,22,19,0,0,25.5,23.5,24.5,26.5,25.5,25.5,26.5,24.1,-2.37636,0,1,1,1,0,1,1,0,1,1,0,1,1,1,1,0,1,0,0,0,0
"10770",2019-07-08 11:29:00,-2.66153,627,0,25,22,22,19,25.5,22,19,0,0,25.5,23.5,24.5,26.5,25.5,25.5,26.5,24.2,-2.44566,0,1,1,1,0,1,1,0,1,1,0,1,1,1,1,0,1,0,0,0,0
"10771",2019-07-08 11:30:00,-2.53777,604,0,25,22,22,19,25.5,22,19,0,0,25.5,23.5,24.5,26.5,25.5,25.5,26.5,24,-2.43936,0,1,1,1,0,1,1,0,1,1,0,1,1,1,1,0,1,0,0,0,0
"10772",2019-07-08 11:31:00,-2.45809,608,0,25,22,22,19,25.5,22,19,0,0,25.5,23.5,24.5,26.5,25.5,25.5,26.5,25,-2.52693,0,1,1,1,0,1,1,0,1,1,0,1,1,1,1,0,1,0,0,0,0
"10773",2019-07-08 11:32:00,-2.38388,676,0,25,22,22,19,25.5,22,19,0,0,25.5,23.5,24.5,26.5,25.5,25.5,26.5,25.1,-3.30372,0,1,1,1,0,1,1,0,1,1,0,1,1,1,1,0,1,0,0,0,0
"10774",2019-07-08 11:33:00,-2.19652,686,0,25,22,22,19,25.5,22,19,0,0,25.5,23.5,24.5,26.5,25.5,25.5,26.5,24.8,-2.69388,0,1,1,1,0,1,1,0,1,1,0,1,1,1,1,0,1,0,0,0,0
"10775",2019-07-08 11:34:00,-2.13567,995,0,25,22,22,19,25.5,22,19,0,0,25.5,23.5,24.5,26.5,25.5,25.5,26.5,25.2,-3.47949,0,1,1,1,0,1,1,0,1,1,0,1,1,1,1,0,1,0,0,0,0
"10776",2019-07-08 11:35:00,-2.07747,774,0,25,22,22,19,25.5,22,19,0,0,25.5,23.5,24.5,26.5,25.5,25.5,26.5,24.9,-3.49713,0,1,1,1,0,1,1,0,1,1,0,1,1,1,1,0,1,0,0,0,0
"10777",2019-07-08 11:36:00,-2.20345,977,0,25,22,22,19,25.5,22,19,0,0,25.5,23.5,24.5,26.5,25.5,25.5,26.5,25.2,-3.68109,0,1,1,1,0,1,1,0,1,1,0,1,1,1,1,0,1,0,0,0,0
"10778",2019-07-08 11:37:00,-2.02973,854,0,25,22,22,19,25.5,22,19,0,0,25.5,23.5,24.5,26.5,25.5,25.5,26.5,26.1,-2.92509,0,1,1,1,0,1,1,0,1,1,0,1,1,1,1,0,1,0,0,0,0
"10779",2019-07-08 11:38:00,-2.3283,1115,0,25,22,22,19,25.5,22,19,0,0,25.5,23.5,24.5,26.5,25.5,25.5,26.5,25.8,-3.54249,0,1,1,1,0,1,1,0,1,1,0,1,1,1,1,0,1,0,0,0,0
"10780",2019-07-08 11:39:00,-1.97551,1086,0,25,22,22,19,25.5,22,19,0,0,25.5,23.5,24.5,26.5,25.5,25.5,26.5,25,-4.57128,0,1,1,1,0,1,1,0,1,1,0,1,1,1,1,0,1,0,0,0,0
"10781",2019-07-08 11:40:00,-2.14678,1163,0,25,22,22,19,25.5,22,19,0,0,25.5,23.5,24.5,26.5,25.5,25.5,26.5,24.9,-4.60593,0,1,1,1,0,1,1,0,1,1,0,1,1,1,1,0,1,0,0,0,0
"10782",2019-07-08 11:41:00,-2.25794,1084,0,25,22,22,19,25.5,22,19,0,0,25.5,23.5,24.5,26.5,25.5,25.5,26.5,25.1,-3.59289,0,1,1,1,0,1,1,0,1,1,0,1,1,1,1,0,1,0,0,0,0
"10783",2019-07-08 11:42:00,-1.97653,1060,0,25,22,22,19,25.5,22,19,0,0,25.5,23.5,24.5,26.5,25.5,25.5,26.5,25.5,-5.07339,1,1,1,1,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1
"10784",2019-07-08 11:43:00,-1.95818,782,0,25,22,22,19,25.5,22,19,0,0,25.5,23.5,24.5,26.5,25.5,25.5,26.5,26,-2.8728,1,1,1,1,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1
"10785",2019-07-08 11:44:00,-1.9416,668,0,25,22,22,19,25.5,22,19,0,0,25.5,23.5,24.5,26.5,25.5,25.5,26.5,25.2,-2.40723,1,1,1,1,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1
"10786",2019-07-08 11:45:00,-1.77173,1188,0,25,22,22,19,25.5,22,19,0,0,25.5,23.5,24.5,26.5,25.5,25.5,26.5,23.3,-4.70799,1,1,1,1,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1
"10787",2019-07-08 11:46:00,-2.16217,1066,0,25,22,22,19,25.5,22,19,0,0,25.5,23.5,24.5,26.5,25.5,25.5,26.5,23.3,-4.94172,1,1,1,1,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1
"10788",2019-07-08 11:47:00,-2.13438,1052,0,25,22,22,19,25.5,22,19,0,0,25.5,23.5,24.5,26.5,25.5,25.5,26.5,24.4,-2.49291,1,1,1,1,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1
"10789",2019-07-08 11:48:00,-2.51049,721,0,25,22,22,19,25.5,22,19,0,0,25.5,23.5,24.5,26.5,25.5,25.5,26.5,25.5,-4.19769,1,1,1,1,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1
"10790",2019-07-08 11:49:00,-2.69226,NA,0,25,22,22,19,25.5,22,19,0,0,25.5,23.5,24.5,26.5,25.5,25.5,26.5,25.7,-3.91419,1,1,1,1,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1
"10791",2019-07-08 11:50:00,-3.04436,689,0,25,22,22,19,25.5,22,19,0,0,25.5,23.5,24.5,26.5,25.5,25.5,26.5,26,-3.087,1,1,1,1,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1
"10792",2019-07-08 11:51:00,-3.25506,606,0,25,22,22,19,25.5,22,19,0,0,25.5,23.5,24.5,26.5,25.5,25.5,26.5,25.6,-2.30013,1,1,1,1,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1
"10793",2019-07-08 11:52:00,-3.32221,566,0,25,22,22,19,25.5,22,19,0,0,25.5,23.5,25,26.5,25.5,25.5,26.5,25.8,-2.2869,1,1,1,1,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1
"10794",2019-07-08 11:53:00,-3.47473,547,0,25,22,22,19,25.5,22,19,0,0,25.5,23.5,25,26.5,25.5,25.5,26.5,25.7,-2.0097,1,1,1,1,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1
"10795",2019-07-08 11:54:00,-3.44109,556,0,25,22,22,19,25.5,22,19,0,0,25.5,23.5,25,26.5,25.5,25.5,26.5,25.7,-2.10546,1,1,1,1,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1
"10796",2019-07-08 11:55:00,-3.42073,549,0,25,22,22,19,25.5,22,19,0,0,25.5,23.5,25,26.5,25.5,25.5,26.5,26.2,-2.07963,1,1,1,1,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1
"10797",2019-07-08 11:56:00,-3.6137,580,0,25,22,22,19,25.5,22,19,0,0,25.5,23.5,25,26.5,25.5,25.5,26.5,26.5,-2.29068,1,1,1,1,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1
"10798",2019-07-08 11:57:00,-3.41332,583,0,25,22,22,19,25.5,22,19,0,0,25.5,23.5,25,26.5,25.5,25.5,26.5,25.8,-2.26296,1,1,1,1,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1
"10799",2019-07-08 11:58:00,-3.35946,565,0,25,22,22,19,25.5,22,19,0,0,25.5,23.5,25,26.5,25.5,25.5,26.5,24,-2.06073,1,1,1,1,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1
"10800",2019-07-08 11:59:00,-3.39226,834,0,25,22,22,19,25.5,22,19,0,0,25.5,23.5,25,26.5,25.5,25.5,26.5,24,-2.68569,1,1,1,1,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1
"10801",2019-07-08 12:00:00,-3.45136,566,0,25,22,22,19,25.5,22,19,0,0,25.5,23.5,25,26.5,25.5,25.5,26.5,23.1,-2.12373,1,1,1,1,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1
"10802",2019-07-08 12:01:00,-3.13392,556,0,25,22,22,19,25.5,22,19,0,0,25.5,23.5,25,26.5,25.5,25.5,26.5,22.9,-2.66427,1,1,1,1,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1
"10803",2019-07-08 12:02:00,-3.24156,1209,0,25,22,22,19,25.5,22,19,0,0,25.5,23.5,25,26.5,25.5,25.5,26.5,22.9,-6.02343,1,1,1,1,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1
"10804",2019-07-08 12:03:00,-3.42588,NA,0,25,22,22,19,25.5,22,19,0,0,25.5,23.5,25,26.5,25.5,25.5,26.5,22.6,-5.65299,1,1,1,1,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1
"10805",2019-07-08 12:04:00,-3.13904,NA,0,25,22,22,19,25.5,22,19,0,0,25.5,23.5,25,26.5,26,25.5,26.5,24.2,-5.55786,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"10806",2019-07-08 12:05:00,-3.48955,NA,0,25,22,22,19,25.5,22,19,0,0,25.5,23.5,25,26.5,26,25.5,26.5,25.3,-5.39406,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"10807",2019-07-08 12:06:00,-2.97486,NA,0,25,22,22,19,25.5,22,19,0,0,25.5,23.5,25,26.5,26,25.5,26.5,26.7,-5.5125,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"10808",2019-07-08 12:07:00,-2.99311,NA,0,25,22,22,19,25.5,22,19,0,0,25.5,23.5,25,26.5,26,25.5,26.5,26.2,-5.45643,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"10809",2019-07-08 12:08:00,-3.41943,NA,0,25,22,22,19,25.5,22,19,0,0,25.5,23.5,25,26.5,26,25.5,26.5,26.5,-5.38713,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"10810",2019-07-08 12:09:00,-3.1869,NA,0,25,22,22,19,25.5,22,19,0,0,25.5,23.5,25,26.5,26,25.5,26.5,26.6,-4.8321,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"10811",2019-07-08 12:10:00,-3.15904,812,0,25,22,22,19,25.5,22,19,0,0,25.5,23.5,25,26.5,26,25.5,26.5,26.2,-2.9673,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"10812",2019-07-08 12:11:00,-3.03206,958,0,25,22,22,19,25.5,22,19,0,0,25.5,23.5,25,26.5,26,25.5,26.5,26,-3.717,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"10813",2019-07-08 12:12:00,-3.04019,1241,0,25,22,22,19,25.5,22,19,0,0,25.5,23.5,25,26.5,26,25.5,26.5,25.4,-4.71744,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"10814",2019-07-08 12:13:00,-3.20698,NA,0,25,22,22,19,25.5,22,19,0,0,25.5,23.5,25,26.5,26,25.5,26.5,25.4,-5.48919,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"10815",2019-07-08 12:14:00,-3.22875,NA,0,25,22,22,19,25.5,22,19,0,0,25.5,23.5,25,26.5,26,25.5,26.5,24.7,-5.45076,1,1,1,1,0,1,1,1,1,1,0,1,1,1,1,1,1,1,1,1,1
"10816",2019-07-08 12:15:00,-3.21788,NA,0,25,22,22,19,25.5,22,19,0,0,25.5,23.5,25,26.5,26,25.5,26.5,24.5,-5.3424,1,1,1,1,0,1,1,1,1,1,0,1,1,1,1,1,1,1,1,1,1
"10817",2019-07-08 12:16:00,-3.27797,1060,0,25,22,22,19,25.5,22,19,0,0,25.5,23.5,25,26.5,26,25.5,26.5,24.4,-4.5549,1,1,1,1,0,1,1,1,1,1,0,1,1,1,1,1,1,1,1,1,1
"10818",2019-07-08 12:17:00,-3.29266,NA,0,25,22,22,19,25.5,22,19,0,0,25.5,23.5,25,26.5,26,25.5,26.5,24.5,-6.1488,1,1,1,1,0,1,1,1,1,1,0,1,1,1,1,1,1,1,1,1,1
"10819",2019-07-08 12:18:00,-3.49721,NA,0,25,22,22,19,25.5,22,19,0,0,25.5,23.5,25,26.5,26,25.5,26.5,24.3,-6.12423,1,1,1,1,0,1,1,1,1,1,0,1,1,1,1,1,1,1,1,1,1
"10820",2019-07-08 12:19:00,-2.97179,NA,0,25,22,22,19,25.5,22,19,0,0,25.5,23.5,25,26.5,26,25.5,26.5,25.2,-5.8338,1,1,1,1,0,1,1,1,1,1,0,1,1,1,1,1,1,1,1,1,1
"10821",2019-07-08 12:20:00,-3.66162,NA,0,25,22,22,19,25.5,22,19,0,0,25.5,23.5,25,26.5,26,25.5,26.5,26,-5.88546,1,1,1,1,0,1,1,1,1,1,0,1,1,1,1,1,1,1,1,1,1
"10822",2019-07-08 12:21:00,-3.26196,789,0,25,22,22,19,25.5,22,19,0,0,25.5,23.5,25,26.5,26,25.5,26.5,24.5,-3.46752,1,1,1,1,0,1,1,1,1,1,0,1,1,1,1,1,1,1,1,1,1
"10823",2019-07-08 12:22:00,-3.20588,744,0,25,22,22,19,25.5,22,19,0,0,25.5,23.5,25,26.5,26,25.5,26.5,26.5,-2.42613,0,1,1,1,0,1,1,1,1,1,0,1,1,1,1,1,1,1,1,1,1
"10824",2019-07-08 12:23:00,-2.97458,583,0,25,22,22,19,25.5,22,19,0,0,25.5,23.5,25,26.5,26,25.5,26.5,26.9,-2.14956,0,1,1,1,0,1,1,1,1,1,0,1,1,1,1,1,1,1,1,1,1
"10825",2019-07-08 12:24:00,-3.17119,788,0,25,22,22,19,25.5,22,19,0,0,25.5,23.5,25,26.5,26,25.5,26.5,27.3,-2.48409,0,1,1,1,0,1,1,1,1,1,0,1,1,1,1,1,1,1,1,1,1
"10826",2019-07-08 12:25:00,-3.74233,581,0,25,22,22,19,25.5,22,19,0,0,25.5,23.5,25,26.5,26,25.5,26.5,26.4,-3.44043,0,1,1,1,0,1,1,1,1,1,0,1,1,1,1,1,1,1,1,1,1
"10827",2019-07-08 12:26:00,-3.24556,572,0,25,22,22,19,25.5,22,19,0,0,25.5,23.5,25,27,26,25.5,26.5,24.4,-1.83267,0,1,1,1,0,1,1,1,1,1,0,1,1,1,1,1,1,1,1,1,1
"10828",2019-07-08 12:27:00,-3.21489,498,0,25,22,22,19,25.5,22,19,0,0,25.5,23.5,25,27,26,25.5,26.5,23.1,-1.65816,0,1,1,1,0,1,1,1,1,1,0,1,1,1,1,1,1,1,1,1,1
"10829",2019-07-08 12:28:00,-3.14794,532,0,25,22,22,19,25.5,22,19,0,0,25.5,23.5,25,27,26,25.5,26.5,24.5,-2.04813,0,1,1,1,0,1,1,1,1,1,0,1,1,1,1,1,1,1,1,1,1
"10830",2019-07-08 12:29:00,-2.98527,574,0,25,22,22,19,25.5,22,19,0,0,25.5,23.5,25,27,26,25.5,26.5,25.9,-2.11743,0,1,1,1,0,1,1,1,1,1,0,1,1,1,1,1,1,1,1,1,1
"10831",2019-07-08 12:30:00,-3.09304,799,0,25,22,22,19,25.5,22,19,0,0,25.5,23.5,25,27,26,25.5,26.5,26,-3.04983,0,1,1,1,0,1,1,1,1,1,0,1,1,1,1,1,1,1,1,1,1
"10832",2019-07-08 12:31:00,-3.11751,717,0,25,22,22,19,25.5,22,19,0,0,25.5,23.5,25,27,26,25.5,26.5,25.8,-2.74869,0,1,1,1,0,1,1,1,1,1,0,1,1,1,1,1,1,1,1,1,1
"10833",2019-07-08 12:32:00,-3.46101,605,0,25,22,22,19,25.5,22,19,0,0,25.5,23.5,25,27,26,25.5,26.5,25,-2.2806,0,1,1,1,0,1,1,1,1,1,0,1,1,1,1,1,1,1,1,1,1
"10834",2019-07-08 12:33:00,-3.0139,562,0,25,22,22,19,25.5,22,19,0,0,25.5,23.5,25,27,26,25.5,26.5,25.3,-2.09412,0,1,1,1,1,1,1,1,1,1,0,1,1,1,1,1,1,1,1,1,1
"10835",2019-07-08 12:34:00,-2.97037,548,0,25,22,22,19,25.5,22,19,0,0,25.5,23.5,25,27,26,25.5,26.5,25.8,-2.03301,0,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"10836",2019-07-08 12:35:00,-2.94574,547,0,25,22,22,19,25.5,22,19,0,0,25.5,23.5,25,27,26,25.5,26.5,26,-2.06766,0,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"10837",2019-07-08 12:36:00,-2.90574,546,0,25,22,22,19,25.5,22,19,0,0,25.5,23.5,25,27,26,25.5,26.5,26.2,-2.02293,0,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"10838",2019-07-08 12:37:00,-2.6858,482,0,25,22,22,19,25.5,22,19,0,0,25.5,23.5,25,27,26,25.5,26.5,26.2,-1.48113,0,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"10839",2019-07-08 12:38:00,-2.46222,469,0,25,22,22,19,25.5,22,19,0,0,25.5,23.5,25,27,26,25.5,26.5,25.6,-1.58886,0,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"10840",2019-07-08 12:39:00,-2.25106,453,0,25,22,22,19,25.5,22,19,0,0,25.5,23.5,25,27,26,25.5,26.5,25.4,-1.62666,0,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"10841",2019-07-08 12:40:00,-1.98011,434,0,25,22,22,19,25.5,22,19,0,0,25.5,23.5,25,27,26,25.5,26.5,24.7,-1.54413,0,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"10842",2019-07-08 12:41:00,-2.10488,411,0,25,22,22,19,25.5,22,19,0,0,25.5,23.5,25,27,26,25.5,26.5,25.5,-1.4427,0,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"10843",2019-07-08 12:42:00,-2.26918,383,0,25,22,22,19,25.5,22,19,0,0,25.5,23.5,25,27,26,25.5,26.5,25.4,-1.31229,0,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"10844",2019-07-08 12:43:00,-2.55167,380,0,25,22,22,19,25.5,22,19,0,0,25.5,23.5,25,27,26,25.5,26.5,25,-1.32993,0,1,1,1,1,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1
"10845",2019-07-08 12:44:00,-2.46128,391,0,25,22,22,19,25.5,22,19,0,0,25.5,23.5,25,27,26,25.5,26.5,24.8,-1.38978,0,1,1,1,1,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1
"10846",2019-07-08 12:45:00,-3.0476,415,0,25,22,22,19,25.5,22,19,0,0,25.5,23.5,25,27,26,25.5,26.5,25,-1.50003,0,1,1,1,1,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1
"10847",2019-07-08 12:46:00,-3.04605,505,0,25,22,22,19,25.5,22,19,0,0,25.5,23.5,25,27,26,25.5,26.5,24.6,-2.5767,0,1,1,1,1,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1
"10848",2019-07-08 12:47:00,-3.10821,NA,0,25,22,22,19,25.5,22,19,0,0,25.5,23.5,25,27,26,25.5,26.5,24.4,-6.38379,0,1,1,1,1,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1
"10849",2019-07-08 12:48:00,-3.04463,NA,0,25,22,22,19,25.5,22,19,0,0,25.5,23.5,25,27,26,25.5,26.5,24.2,-6.43419,0,1,1,1,1,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1
"10850",2019-07-08 12:49:00,-3.52482,944,0,25,22,22,19,25.5,22,19,0,0,25.5,24,25,27,26,25.5,26.5,25.2,-2.8728,0,1,1,1,1,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1
"10851",2019-07-08 12:50:00,-4.31932,654,0,25,22,22,19,25.5,22,19,0,0,25.5,24,25,27,26,25.5,26.5,25.7,-1.70793,0,1,1,1,1,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1
"10852",2019-07-08 12:51:00,-4.78192,593,0,25,22,22,19,25.5,22,19,0,0,25.5,24,25,27,26,25.5,26.5,25.8,-2.27493,1,1,1,1,1,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1
"10853",2019-07-08 12:52:00,-4.77283,592,0,25,22,22,19,25.5,22,19,0,0,25.5,24,25,27,26,25.5,26.5,24.8,-2.48724,1,1,1,1,1,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1
"10854",2019-07-08 12:53:00,-4.0703,NA,0,25,22,22,19,25.5,22,19,0,0,25.5,24,25,27,26,25.5,26.5,24.7,-3.87198,1,1,1,1,1,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1
"10855",2019-07-08 12:54:00,-3.66726,NA,0,25,22,22,19,25.5,22,19,0,0,25.5,24,25,27,26,25.5,26.5,24.7,-6.68493,1,1,1,1,1,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1
"10856",2019-07-08 12:55:00,-3.40868,NA,0,25,22,22,19,25.5,22,19,0,0,25.5,24,25,27,26,25.5,26.5,25.4,-5.14206,1,1,1,1,1,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1
"10857",2019-07-08 12:56:00,-3.27179,1002,0,25,22,22,19,25.5,22,19,0,0,25.5,24,25,27,26,25.5,26.5,25.5,-2.57859,1,1,1,1,1,1,1,1,1,1,0,1,1,1,1,0,0,1,1,1,1
"10858",2019-07-08 12:57:00,-3.11515,739,0,25,22,22,19,25.5,22,19,0,0,25.5,24,25,27,26,25.5,26.5,25.8,-2.64096,1,1,1,1,1,1,1,1,1,1,0,1,1,1,1,0,0,1,1,1,1
"10859",2019-07-08 12:58:00,-3.11679,683,0,25,22,22,19,25.5,22,19,0,0,25.5,24,25,27,26,26,26.5,25.9,-2.7153,1,1,1,1,1,1,1,1,1,1,0,1,1,1,1,0,0,1,1,1,1
"10860",2019-07-08 12:59:00,-3.20444,823,0,25,22,22,19,25.5,22,19,0,0,25.5,24,25,27,26,26,26.5,25,-2.9862,1,1,1,1,1,1,1,1,1,1,0,1,1,1,1,0,0,1,1,1,1
"10861",2019-07-08 13:00:00,-2.84831,NA,0,25,22,22,19,25.5,22,19,0,0,25.5,24,25,27,26,26,26.5,25.2,-5.35059,1,1,1,1,1,1,1,1,1,1,0,1,1,1,1,0,0,1,1,1,1
"10862",2019-07-08 13:01:00,-3.28482,1078,0,25,22,22,19,25.5,22,19,0,0,25.5,24,25,27,26,26,27,25.3,-3.39003,1,1,1,1,1,1,1,1,1,1,0,1,1,1,1,0,0,1,1,1,1
"10863",2019-07-08 13:02:00,-2.76304,722,0,25,22,22,19,25.5,22,19,0,0,25.5,24,25,27,26,26,27,25.3,-2.85516,1,1,1,1,1,1,1,1,1,1,0,1,1,1,1,0,0,1,1,1,1
"10864",2019-07-08 13:03:00,-2.75488,681,0,25,22,22,19,25.5,22,19,0,0,25.5,24,25,27,26,26,27,25.3,-2.67876,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,0,1,1,1,1
"10865",2019-07-08 13:04:00,-2.76934,883,0,25,22,22,19,25.5,22,19,0,0,25.5,24,25,27,26,26,27,25.3,-4.29219,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,0,1,1,1,1
"10866",2019-07-08 13:05:00,-2.30077,NA,0,25,22,22,19,25.5,22,19,0,0,25.5,24,25,27,26,26,27,24.8,-5.6007,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,0,1,1,1,1
"10867",2019-07-08 13:06:00,-2.82392,NA,0,25,22,22,19,25.5,22,19,0,0,25.5,24,25,27,26,26,27,24.3,-5.38839,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,0,1,1,1,1
"10868",2019-07-08 13:07:00,-2.95916,NA,0,25,22,22,19,25.5,22,19,0,0,25.5,24,25,27,26,26,27,24.5,-5.2857,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,0,1,1,1,1
"10869",2019-07-08 13:08:00,-2.92494,NA,0,25,22,22,19,25.5,22,19,0,0,25.5,24,25,27,26,26,27,24.7,-4.93983,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,0,1,1,1,1
"10870",2019-07-08 13:09:00,-2.80656,1103,0,25,22,22,19,25.5,22,19,0,0,25.5,24,25,27,26,26,27,24.3,-4.12398,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,0,1,1,1,1
"10871",2019-07-08 13:10:00,-2.89788,911,0,25,22,22,19,25.5,22,19,0,0,25.5,24,25,27,26,26,27,23.5,-3.49146,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,0,1,1,1,1
"10872",2019-07-08 13:11:00,-2.94271,766,0,25,22,22,19,25.5,22,19,0,0,25.5,24,25,27,26,26,27,23.7,-2.89296,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,0,1,1,1,1
"10873",2019-07-08 13:12:00,-2.95536,708,0,25,22,22,19,25.5,22,19,0,0,25.5,24,25,27,26,26,27,24,-2.69829,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,0,1,1,1,1
"10874",2019-07-08 13:13:00,-3.04216,693,0,25,22,22,19,25.5,22,19,0,0,25.5,24,25,27,26,26,27,24.1,-2.6901,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,0,1,1,1,1
"10875",2019-07-08 13:14:00,-3.03115,701,0,25,22,22,19,25.5,22,19,0,0,25.5,24,25,27,26,26,27,23.8,-2.78019,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,0,1,1,1,1
"10876",2019-07-08 13:15:00,-3.05192,742,0,25,22,22,19,25.5,22,19,0,0,25.5,24,25,27,26,26,27,23.8,-3.04353,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,0,1,1,1,1
"10877",2019-07-08 13:16:00,-3.21725,872,0,25,22,22,19,25.5,22,19,0,0,25.5,24,25,27,26,26,27,24.1,-3.49839,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,0,1,1,1,1
"10878",2019-07-08 13:17:00,-2.97705,906,0,25,22,22,19,25.5,22,19,0,0,25.5,24,25,27,26,26,27,24.2,-3.62943,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,0,1,1,1,1
"10879",2019-07-08 13:18:00,-3.08655,845,0,25,22,22,19,25.5,22,19,0,0,25.5,24,25,27,26,26,27,24.6,-3.339,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,0,1,1,1,1
"10880",2019-07-08 13:19:00,-3.00237,764,0,25,22,22,19,25.5,22,19,0,0,25.5,24,25,27,26,26,27,24.8,-3.01266,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,0,1,1,1,1
"10881",2019-07-08 13:20:00,-3.12556,776,0,25,22,22,19,25.5,22,19,0,0,25.5,24,25,27,26,26,27,24.8,-3.1374,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,0,1,1,1,1
"10882",2019-07-08 13:21:00,-2.61396,766,0,25,22,22,19,25.5,22,19,0,0,25.5,24,25,27,26,26,27,24.8,-2.97423,0,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,0,1,1,1,1
"10883",2019-07-08 13:22:00,-2.99942,739,0,25,22,22,19,25.5,22,19,0,0,25.5,24,25,27,26,26,27,24.8,-2.88666,0,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,0,1,1,1,1
"10884",2019-07-08 13:23:00,-3.04509,736,0,25,22,22,19,25.5,22,19,0,0,25.5,24,25,27,26,26,27,24.8,-2.96919,0,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,0,1,1,1,1
"10885",2019-07-08 13:24:00,-2.99695,735,0,25,22,22,19,25.5,22,19,0,0,25.5,24,25,27,26,26,27,24.6,-2.88603,0,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,0,1,1,1,1
"10886",2019-07-08 13:25:00,-2.57913,753,0,25,22,22,19,25.5,22,19,0,0,25.5,24,25,27,26,26,27,25.2,-2.9862,0,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,0,1,1,1,1
"10887",2019-07-08 13:26:00,-3.04067,768,0,25,22,22,19,25.5,22,19,0,0,25.5,24,25,27,26,26,27,25.5,-2.98179,0,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"10888",2019-07-08 13:27:00,-2.99461,761,0,25,22,22,19,25.5,22,19,0,0,25.5,24,25,27,26,26,27,25.7,-2.98053,0,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"10889",2019-07-08 13:28:00,-3.03994,809,0,25,22,22,19,25.5,22,19,0,0,25.5,24,25,27,26,26,27,25.6,-3.28041,0,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"10890",2019-07-08 13:29:00,-2.99466,872,0,25,22,22,19,25.5,22,19,0,0,25.5,24,25,27,26,26,27,25.7,-3.37869,0,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"10891",2019-07-08 13:30:00,-2.98716,892,0,25,22,22,19,25.5,22,19,0,0,25.5,24,25,27,26,26,27,26.1,-3.52233,0,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"10892",2019-07-08 13:31:00,-2.68603,870,0,25,22,22,19,25.5,22,19,0,0,25.5,24,25,27,26,26,27,26.1,-3.49713,0,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"10893",2019-07-08 13:32:00,-3.17791,869,0,25,22,22,19,25.5,22,19,0,0,25.5,24,25,27,26,26,27,26,-3.46374,0,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"10894",2019-07-08 13:33:00,-3.03484,841,0,25,22,22,19,25.5,22,19,0,0,25.5,24,25,27,26,26,27,26.3,-3.31506,0,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"10895",2019-07-08 13:34:00,-3.00109,835,0,25,22,22,19,25.5,22,19,0,0,25.5,24,25,27,26,26,27,26.2,-3.32703,0,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"10896",2019-07-08 13:35:00,-3.04548,843,0,25,22,22,19,25.5,22,19,0,0,25.5,24,25,27,26,26,27,25.9,-3.35286,0,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"10897",2019-07-08 13:36:00,-3.06077,831,0,25,22,22,19,25.5,22,19,0,0,25.5,24,25,27,26,26,27,26,-3.30498,0,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"10898",2019-07-08 13:37:00,-3.06089,819,0,25,22,22,19,25.5,22,19,0,0,25.5,24,25,27,26,26,27,25.6,-3.28356,0,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"10899",2019-07-08 13:38:00,-3.21959,808,0,25,22,22,19,25.5,22,19,0,0,25.5,24,25,27,26,26,27,25.3,-3.23883,0,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"10900",2019-07-08 13:39:00,-2.99463,816,0,25,22,22,19,25.5,22,19,0,0,25.5,24,25,27,26,26,27,25.6,-3.28356,0,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"10901",2019-07-08 13:40:00,-2.99192,806,0,25,22,22,19,25.5,22,19,0,0,25.5,24,25,27,26,26,27,25.7,-3.23253,0,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"10902",2019-07-08 13:41:00,-3.01243,813,0,25,22,22,19,25.5,22,19,0,0,25.5,24,25,27,26,26,27,25.6,-3.27663,0,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"10903",2019-07-08 13:42:00,-3.16715,812,0,25,22,22,19,25.5,22,19,0,0,25.5,24,25,27,26,26,27,25.8,-3.21867,0,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"10904",2019-07-08 13:43:00,-3.01352,800,0,25,22,22,19,25.5,22,19,0,0,25.5,24,25,27,26,26,27,25.8,-3.19473,0,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"10905",2019-07-08 13:44:00,-3.00872,795,0,25,22,22,19,25.5,22,19,0,0,25.5,24,25,27,26,26,27,25.6,-3.16323,0,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"10906",2019-07-08 13:45:00,-3.02525,786,0,25,22,22,19,25.5,22,19,0,0,25.5,24,25,27,26,26,27,25.4,-3.12606,0,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"10907",2019-07-08 13:46:00,-2.98309,773,0,25,22,22,19,25.5,22,19,0,0,25.5,24,25,27,26,26,27,25,-3.08196,0,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"10908",2019-07-08 13:47:00,-2.98396,761,0,25,22,22,19,25.5,22,19,0,0,25.5,24,25,27,26,26,27,25.2,-3.01896,0,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"10909",2019-07-08 13:48:00,-3.70038,758,0,25,22,22,19,25.5,22,19,0,0,25.5,24,25,27,26,26,27,25.5,-3.02526,0,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"10910",2019-07-08 13:49:00,-2.58088,772,0,25,22,22,19,25.5,22,19,0,0,25.5,24,25,27,26,26,27,25.1,-3.1059,0,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"10911",2019-07-08 13:50:00,-2.99657,805,0,25,22,22,19,25.5,22,19,0,0,25.5,24,25,27,26,26,27,25.3,-3.25773,0,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"10912",2019-07-08 13:51:00,-2.92959,867,0,25,22,22,19,25.5,22,19,0,0,25.5,24,25,27.5,26,26,27,25.9,-3.50721,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"10913",2019-07-08 13:52:00,-3.00273,851,0,25,22,22,19,25.5,22,19,0,0,25.5,24,25,27.5,26,26,27,26.2,-3.42783,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"10914",2019-07-08 13:53:00,-2.92333,834,0,25,22,22,19,25.5,22,19,0,0,25.5,24,25,27.5,26,26,27,25.9,-3.32766,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"10915",2019-07-08 13:54:00,-2.95809,865,0,25,22,22,19,25.5,22,19,0,0,25.5,24,25,27.5,26,26,27,25.6,-3.46059,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"10916",2019-07-08 13:55:00,-2.94872,787,0,25,22,22,19,25.5,22,19,0,0,25.5,24,25,27.5,26,26,27,25.8,-3.13173,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"10917",2019-07-08 13:56:00,-3.01219,755,0,25,22,22,19,25.5,22,19,0,0,25.5,24,25,27.5,26,26,27,25.9,-2.95155,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"10918",2019-07-08 13:57:00,-3.09409,710,0,25,22,22,19,25.5,22,19,0,0,25.5,24,25.5,27.5,26,26,27,26,-2.77263,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"10919",2019-07-08 13:58:00,-3.09471,680,0,25,22,22,19,25.5,22,19,0,0,25.5,24,25.5,27.5,26,26,27,26.3,-2.64096,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"10920",2019-07-08 13:59:00,-3.13069,655,0,25,22,22,19,25.5,22,19,0,0,25.5,24,25.5,27.5,26,26,27,25.8,-2.53386,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"10921",2019-07-08 14:00:00,-3.08023,656,0,25,22,22,19,25.5,22,19,0,0,25.5,24,25.5,27.5,26,26,27,26.1,-2.53953,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"10922",2019-07-08 14:01:00,-3.12178,662,0,25,22,22,19,25.5,22,19,0,0,25.5,24,25.5,27.5,26,26,27,26.7,-2.62773,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"10923",2019-07-08 14:02:00,-3.16032,992,0,25,22,22,19,25.5,22,19,0,0,25.5,24,25.5,27.5,26,26,27,26.2,-3.28608,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"10924",2019-07-08 14:03:00,-3.13748,726,0,25,22,22,19,25.5,22,19,0,0,25.5,24,25.5,27.5,26,26,27,25.6,-2.75373,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"10925",2019-07-08 14:04:00,-3.10895,721,0,25,22,22,19,25.5,22,19,0,0,25.5,24,25.5,27.5,26,26,27,25.4,-2.80476,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"10926",2019-07-08 14:05:00,-3.09555,737,0,25,22,22,19,25.5,22,19,0,0,25.5,24,25.5,27.5,26,26,27,25.3,-2.87343,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"10927",2019-07-08 14:06:00,-3.17189,724,0,25,22,22,19,25.5,22,19,0,0,25.5,24,25.5,27.5,26,26,27,25.8,-2.82555,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"10928",2019-07-08 14:07:00,-3.11697,729,0,25,22,22,19,25.5,22,19,0,0,25.5,24,25.5,27.5,26,26,27,26,-2.85453,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"10929",2019-07-08 14:08:00,-2.98608,737,0,25,22,22,19,25.5,22,19,0,0,25.5,24,25.5,27.5,26,26,27,25.8,-2.88666,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"10930",2019-07-08 14:09:00,-3.13134,739,0,25,22,22,19,25.5,22,19,0,0,25.5,24,25.5,27.5,26,26,27,25.3,-2.89296,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"10931",2019-07-08 14:10:00,-3.11593,721,0,25,22,22,19,25.5,22,19,0,0,25.5,24,25.5,27.5,26,26,27,24.8,-2.81169,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"10932",2019-07-08 14:11:00,-3.07555,738,0,25,22,22,19,25.5,22,19,0,0,25.5,24,25.5,27.5,26,26,27,24.6,-2.78271,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"10933",2019-07-08 14:12:00,-3.11285,685,0,25,22,22,19,25.5,22,19,0,0,25.5,24,25.5,27.5,26,26,27,24.5,-2.59119,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"10934",2019-07-08 14:13:00,-2.61202,668,0,25,22,22,19,25.5,22,19,0,0,25.5,24,25.5,27.5,26.5,26,27,25,-2.53449,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"10935",2019-07-08 14:14:00,-2.21909,657,0,25,22,22,19,25.5,22,19,0,0,25.5,24,25.5,27.5,26.5,26,27,24.6,-2.50236,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"10936",2019-07-08 14:15:00,-2.01336,649,0,25,22,22,19,25.5,22,19,0,0,25.5,24,25.5,27.5,26.5,26,27,24.5,-2.48283,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"10937",2019-07-08 14:16:00,-1.90824,642,0,25,22,22,19,25.5,22,19,0,0,25.5,24,25.5,27.5,26.5,26,27,24.6,-2.47653,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"10938",2019-07-08 14:17:00,-2.02016,650,0,25,22,22,19,25.5,22,19,0,0,25.5,24,25.5,27.5,26.5,26,27,24.5,-2.50929,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"10939",2019-07-08 14:18:00,-2.16276,660,0,25,22,22,19,25.5,22,19,0,0,25.5,24,25.5,27.5,26.5,26,27,24,-2.5326,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"10940",2019-07-08 14:19:00,-2.15284,670,0,25,22,22,19,25.5,22,19,0,0,25.5,24,25.5,27.5,26.5,26,27,24,-2.59623,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"10941",2019-07-08 14:20:00,-2.69866,671,0,25,22,22,19,25.5,22,19,0,0,25.5,24,25.5,27.5,26.5,26,27,23.8,-2.60253,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"10942",2019-07-08 14:21:00,-2.82942,679,0,25,22,22,19,25.5,22,19,0,0,25.5,24,25.5,27.5,26.5,26,27,23.5,-2.65293,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"10943",2019-07-08 14:22:00,-3.36964,733,0,25,22,22,19,25.5,22,19,0,0,25.5,24,25.5,27.5,26.5,26,27,23.6,-2.91186,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"10944",2019-07-08 14:23:00,-2.92595,833,0,25,22,22,19,25.5,22,19,0,0,25.5,24,25.5,27.5,26.5,26,27,23.9,-3.3579,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"10945",2019-07-08 14:24:00,-3.21562,843,0,25,22,22,19,25.5,22,19,0,0,25.5,24,25.5,27.5,26.5,26,27,24.5,-3.30813,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"10946",2019-07-08 14:25:00,-3.64391,796,0,25,22,22,19,25.5,22,19,0,0,25.5,24,25.5,27.5,26.5,26,27,25,-3.12543,0,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"10947",2019-07-08 14:26:00,-3.9848,786,0,25,22,22,19,25.5,22,19,0,0,25.5,24,25.5,27.5,26.5,26,27,25,-3.11283,0,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"10948",2019-07-08 14:27:00,-4.89246,681,0,25,22,22,19,25.5,22,19,0,0,25.5,24,25.5,27.5,26.5,26,27,24.8,-2.60064,0,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"10949",2019-07-08 14:28:00,-4.78484,659,0,25,22,22,19,25.5,22,19,0,0,25.5,24,25.5,27.5,26.5,26,27,24.4,-1.79046,0,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"10950",2019-07-08 14:29:00,-4.29035,627,0,25,22,22,19,25.5,22,19,0,0,25.5,24,25.5,27.5,26.5,26,27,24.5,-2.38203,0,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"10951",2019-07-08 14:30:00,-3.98741,642,0,25,22,22,19,25.5,22,19,0,0,25.5,24,25.5,27.5,26.5,26,27,24.8,-2.53386,0,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"10952",2019-07-08 14:31:00,-3.71302,695,0,25,22,22,19,25.5,22,19,0,0,25.5,24,25.5,27.5,26.5,26,27,24.4,-2.7657,0,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"10953",2019-07-08 14:32:00,-3.47257,717,0,25,22,22,19,25.5,22,19,0,0,25.5,24,25.5,27.5,26.5,26,27,24.6,-2.84823,0,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,0,1,1,1,1
"10954",2019-07-08 14:33:00,-3.22814,705,0,25,22,22,19,25.5,22,19,0,0,25.5,24,25.5,27.5,26.5,26,27,24.7,-2.62899,0,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,0,1,1,1,1
"10955",2019-07-08 14:34:00,-3.15096,664,0,25,22,22,19,25.5,22,19,0,0,25.5,24,25.5,27.5,26.5,26,27,24.6,-2.52819,0,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,0,1,1,1,1
"10956",2019-07-08 14:35:00,-3.05977,632,0,25,22,22,19,25.5,22,19,0,0,25.5,24,25.5,27.5,26.5,26,27,24.7,-2.52189,0,1,1,1,0,0,0,1,1,1,0,0,1,1,1,0,0,1,1,1,1
"10957",2019-07-08 14:36:00,-3.05352,623,0,25,22,22,19,25.5,22,19,0,0,25.5,24,25.5,27.5,26.5,26,27,24.6,-2.39589,0,1,1,1,0,0,0,1,1,1,0,0,1,1,1,0,0,1,1,1,1
"10958",2019-07-08 14:37:00,-2.93988,633,0,25,22,22,19,25.5,22,19,0,0,25.5,24,25.5,27.5,26.5,26,27,24.5,-2.46393,0,1,1,1,0,0,0,1,1,1,0,0,1,1,1,0,0,1,1,1,1
"10959",2019-07-08 14:38:00,-2.93235,622,0,25,22,22,19,25.5,22,19,0,0,25.5,24,25.5,27.5,26.5,26,27,24.1,-2.4318,0,1,1,1,0,0,0,1,1,1,0,0,1,1,1,0,0,1,1,1,1
"10960",2019-07-08 14:39:00,-2.94441,601,0,25,22,22,19,25.5,22,19,0,0,25.5,24,25.5,27.5,26.5,26,27,24.1,-2.34486,0,1,1,1,0,0,0,1,1,1,0,0,1,1,1,0,0,1,1,1,1
"10961",2019-07-08 14:40:00,-3.02249,575,0,25,22,22,19,25.5,22,19,0,0,25.5,24,25.5,27.5,26.5,26,27,24.4,-2.20626,0,1,1,1,0,0,0,1,1,1,0,0,1,1,1,0,0,1,1,1,1
"10962",2019-07-08 14:41:00,-2.93133,548,0,25,22,22,19,25.5,22,19,0,0,25.5,24,25.5,27.5,26.5,26,27,24.7,-1.9719,0,1,1,1,0,0,0,1,1,1,0,0,1,1,1,0,0,1,1,1,1
"10963",2019-07-08 14:42:00,-2.84767,516,0,25,22,22,19,25.5,22,19,0,0,25.5,24,25.5,27.5,26.5,26,27,24.8,-1.96623,0,1,1,1,0,0,0,1,1,1,0,0,1,1,1,0,0,1,1,1,1
"10964",2019-07-08 14:43:00,-3.03567,495,0,25,22,22,19,25.5,22,19,0,0,25.5,24,25.5,27.5,26.5,26,27,24.8,-1.86606,0,1,1,1,0,0,0,1,1,1,0,0,1,1,1,0,0,1,1,1,1
"10965",2019-07-08 14:44:00,-2.91043,482,0,25,22,22,19,25.5,22,19,0,0,25.5,24,25.5,27.5,26.5,26,27,24.6,-1.81503,0,1,1,1,0,0,0,1,1,1,0,0,1,1,1,0,0,1,1,1,1
"10966",2019-07-08 14:45:00,-2.78491,474,0,25,22,22,19,25.5,22,19,0,0,25.5,24,25.5,27.5,26.5,26,27,24.6,-1.7829,0,1,1,1,0,0,0,1,1,1,0,0,1,1,1,0,0,1,1,1,1
"10967",2019-07-08 14:46:00,-2.86954,465,0,25,22,22,19,25.5,22,19,0,0,25.5,24,25.5,27.5,26.5,26,27,24.3,-1.7514,0,1,1,1,0,0,0,1,1,1,0,0,1,1,1,0,0,1,1,1,1
"10968",2019-07-08 14:47:00,-2.82759,459,0,25,22,22,19,25.5,22,19,0,0,25.5,24,25.5,27.5,26.5,26,27,24.3,-1.7388,0,1,1,1,0,0,0,1,1,1,0,0,1,1,1,0,0,1,1,1,1
"10969",2019-07-08 14:48:00,-2.16277,461,0,25,22,22,19,25.5,22,19,0,0,25.5,24,25.5,27.5,26.5,26,27,24.6,-1.72809,0,1,1,1,0,0,0,1,1,1,0,0,1,1,1,0,0,1,1,1,1
"10970",2019-07-08 14:49:00,-2.69118,463,0,25,22,22,19,25.5,22,19,0,0,25.5,24,25.5,27.5,26.5,26,27,24.2,-1.75833,0,1,1,1,0,0,0,1,1,1,0,0,1,1,1,0,0,1,1,1,1
"10971",2019-07-08 14:50:00,-2.63314,471,0,25,22,22,19,25.5,22,19,0,0,25.5,24,25.5,27.5,26.5,26,27,23.6,-1.79046,0,1,1,1,0,0,0,1,1,1,0,0,1,1,1,0,0,1,1,1,1
"10972",2019-07-08 14:51:00,-2.62051,489,0,25,22,22,19,25.5,22,19,0,0,25.5,24,25.5,27.5,26.5,26,27,23.1,-1.86795,0,1,1,1,0,0,0,1,1,1,0,0,1,1,1,0,0,1,1,1,1
"10973",2019-07-08 14:52:00,-2.85749,500,0,25,22,22,19,25.5,22,19,0,0,25.5,24,25.5,27.5,26.5,26,27,23.4,-1.89378,0,1,1,1,0,0,0,1,1,1,0,0,1,1,1,0,0,1,1,1,1
"10974",2019-07-08 14:53:00,-2.65012,497,0,25,22,22,19,25.5,22,19,0,0,25.5,24,25.5,27.5,26.5,26,27,23.5,-1.88118,0,1,1,1,0,0,0,1,1,1,0,0,1,1,1,0,0,1,1,1,1
"10975",2019-07-08 14:54:00,-2.63853,482,0,25,22,22,19,25.5,22,19,0,0,25.5,24,25.5,27.5,26.5,26,27,23.4,-1.81503,1,1,1,1,0,0,0,1,1,1,0,0,1,1,1,0,0,1,1,1,1
"10976",2019-07-08 14:55:00,-2.64057,465,0,25,22,22,19,25.5,22,19,0,0,25.5,24,25.5,27.5,26.5,26,27,23.7,-1.75203,1,1,1,1,0,0,0,1,1,1,0,0,1,1,1,0,0,1,1,1,1
"10977",2019-07-08 14:56:00,-2.64568,439,0,25,22,22,19,25.5,22,19,0,0,25.5,24,25.5,27.5,26.5,26,27,23.4,-1.63233,1,1,1,1,0,0,0,1,1,1,0,0,1,1,1,0,0,1,1,1,1
"10978",2019-07-08 14:57:00,-2.67114,420,0,25,22,22,19,25.5,22,19,0,0,25.5,24,25.5,27.5,26.5,26,27,23.2,-1.54476,1,1,1,1,0,0,0,1,1,1,0,0,1,1,1,0,0,1,1,1,1
"10979",2019-07-08 14:58:00,-2.66131,409,0,25,22,22,19,25.5,22,19,0,0,25.5,24,25.5,27.5,26.5,26,27,23.4,-1.46916,1,1,1,1,0,0,0,1,1,1,0,0,1,1,1,0,0,1,1,1,1
"10980",2019-07-08 14:59:00,-2.56761,397,0,25,22,22,19,25.5,22,19,0,0,25.5,24,25.5,27.5,26.5,26,27,23.4,-1.45593,1,1,1,1,0,0,0,1,1,1,0,0,1,1,1,0,0,1,1,1,1
"10981",2019-07-08 15:00:00,-2.73394,385,0,25,22,22,19,25.5,22,19,0,0,25.5,24,25.5,27.5,26.5,26,27,23.3,-1.38726,1,1,1,1,0,0,0,1,1,1,0,0,1,1,1,0,0,1,1,1,1
"10982",2019-07-08 15:01:00,-2.78196,377,0,25,22,22,19,25.5,22,19,0,0,25.5,24,25.5,27.5,26.5,26,27,23,-1.34253,1,1,1,1,0,0,0,1,1,1,0,0,1,1,1,0,0,1,1,1,1
"10983",2019-07-08 15:02:00,-3.21745,364,0,25,22,22,19,25.5,22,19,0,0,25.5,24,25.5,27.5,26.5,26,27,23.1,-1.29906,1,1,1,1,0,0,0,1,1,1,0,0,1,1,1,0,0,1,1,1,1
"10984",2019-07-08 15:03:00,-2.77641,361,0,25,22,22,19,25.5,22,19,0,0,25.5,24,25.5,27.5,26,26,27,23.1,-1.27764,1,1,1,1,0,0,0,1,1,1,0,0,1,1,1,0,0,1,1,1,1
"10985",2019-07-08 15:04:00,-2.76376,356,0,25,22,22,19,25.5,22,19,0,0,25.5,24,25.5,27.5,26,26,27,23.5,-1.23921,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"10986",2019-07-08 15:05:00,-2.77279,346,0,25,22,22,19,25.5,22,19,0,0,25.5,24,25.5,27.5,26,26,27,23,-1.18566,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"10987",2019-07-08 15:06:00,-2.84839,335,0,25,22,22,19,25.5,22,19,0,0,25.5,24,25.5,27.5,26,26,27,22.5,-1.14093,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"10988",2019-07-08 15:07:00,-2.77171,319,0,25,22,22,19,25.5,22,19,0,0,25.5,24,25.5,27.5,26,26,27,22.6,-1.0836,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"10989",2019-07-08 15:08:00,-2.66409,311,0,25,22,22,19,25.5,22,19,0,0,25.5,24,25.5,27.5,26,26,27,22.4,-1.0458,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
