"","time","heating_cooling_power","irrad","kitchen_active_power","setp_371","setp_472","setp_474","setp_476","setp_571","setp_573","setp_574","shower_471","shower_571","temp_371","temp_472","temp_474","temp_476","temp_571","temp_573","temp_574","temp_amb","total_active_power","Y1_371","Y1_472","Y1_474","Y1_476","Y1_571","Y1_573","Y1_574","Y2_371","Y2_472","Y2_476","Y2_571","Y2_574","Y3_371","Y3_472","Y3_476","Y3_571","Y3_574","Y4_371","Y5_371","Y6_371","Y7_371"
"10990",2019-07-08 15:09:00,-2.976,316,0,25,22,22,19,25.5,22,19,0,0,25.5,24,25.5,27.5,26,26,27,22.4,-1.09053,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"10991",2019-07-08 15:10:00,-2.9227,331,0,25,22,22,19,25.5,22,19,0,0,25.5,24,25.5,27.5,26,26,27,22.6,-1.1592,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"10992",2019-07-08 15:11:00,-3.181,350,0,25,22,22,19,25.5,22,19,0,0,25.5,24,25.5,27.5,26,26,27.5,22.5,-1.2537,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"10993",2019-07-08 15:12:00,-3.29394,369,0,25,22,22,19,25.5,22,19,0,0,25.5,24,25.5,27.5,26,26,27.5,21.9,-1.33056,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"10994",2019-07-08 15:13:00,-3.32449,380,0,25,22,22,19,25.5,22,19,0,0,25.5,24,25.5,27.5,26,26,27.5,21.8,-1.38789,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"10995",2019-07-08 15:14:00,-3.47673,392,0,25,22,22,19,25.5,22,19,0,0,25.5,24,25.5,27.5,26,26,27.5,21.7,-1.45026,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"10996",2019-07-08 15:15:00,-2.78623,401,0,25,22,22,19,25.5,22,19,0,0,25.5,24,25.5,27.5,26,26,27.5,21.8,-1.50003,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"10997",2019-07-08 15:16:00,-3.35072,418,0,25,22,22,19,25.5,22,19,0,0,25.5,24,25.5,27.5,26,26,27.5,21.9,-1.58823,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"10998",2019-07-08 15:17:00,-3.38167,443,0,25,22,22,19,25.5,22,19,0,0,25.5,24,25.5,27.5,26,26.5,27.5,22,-1.7955,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"10999",2019-07-08 15:18:00,-3.36149,501,0,25,22,22,19,25.5,22,19,0,0,25.5,24,25.5,27.5,26,26.5,27.5,22.1,-2.0727,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"11000",2019-07-08 15:19:00,-3.35246,556,0,25,22,22,19,25.5,22,19,0,0,25.5,24,25.5,27.5,26,26.5,27.5,22.1,-2.28186,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"11001",2019-07-08 15:20:00,-3.37108,573,0,25,22,22,19,25.5,22,19,0,0,25.5,24,25.5,27.5,26,26.5,27.5,22.2,-2.33856,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"11002",2019-07-08 15:21:00,-3.33565,593,0,25,22,22,19,25.5,22,19,0,0,25.5,24,25.5,27.5,26,26.5,27.5,22,-2.46267,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"11003",2019-07-08 15:22:00,-3.37324,566,0,25,22,22,19,25.5,22,19,0,0,25.5,24,25.5,27.5,26,26.5,27.5,21.9,-2.30643,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"11004",2019-07-08 15:23:00,-3.33125,561,0,25,22,22,19,25.5,22,19,0,0,25.5,24,25.5,27.5,26,26.5,27.5,22.1,-2.24343,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"11005",2019-07-08 15:24:00,-3.31225,555,0,25,22,22,19,25.5,22,19,0,0,25.5,24,25.5,27.5,26,26.5,27.5,22.3,-2.2239,0,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"11006",2019-07-08 15:25:00,-3.49123,550,0,25,22,22,19,25.5,22,19,0,0,25.5,24,25.5,27.5,26,26.5,27.5,22.5,-2.19303,0,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"11007",2019-07-08 15:26:00,-3.30682,558,0,25,22,22,19,25.5,22,19,0,0,25.5,24,25.5,27.5,26,26.5,27.5,22.4,-2.23146,0,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"11008",2019-07-08 15:27:00,-2.72028,523,0,25,22,22,19,25.5,22,19,0,0,25.5,24,25.5,27.5,26,26.5,27.5,22.3,-2.04183,0,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"11009",2019-07-08 15:28:00,-2.78242,510,0,25,22,22,19,25.5,22,19,0,0,25.5,24,25.5,27.5,26,26.5,27.5,22.6,-1.9782,0,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"11010",2019-07-08 15:29:00,-3.33356,501,0,25,22,22,19,25.5,22,19,0,0,25.5,24,25.5,27.5,26,26.5,27.5,22.4,-1.94733,0,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"11011",2019-07-08 15:30:00,-3.33624,493,0,25,22,22,19,25.5,22,19,0,0,25.5,24,25.5,27.5,26,26.5,27.5,22.2,-1.89756,0,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"11012",2019-07-08 15:31:00,-3.32523,505,0,25,22,22,19,25.5,22,19,0,0,25.5,24,25.5,27.5,26,26.5,27.5,22.1,-1.95363,0,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"11013",2019-07-08 15:32:00,-3.92174,503,0,25,22,22,19,25.5,22,19,0,0,25.5,24,25.5,27.5,26,26.5,27.5,22.3,-1.94103,0,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,0,1,1,1,1
"11014",2019-07-08 15:33:00,-3.26182,501,0,25,22,22,19,25.5,22,19,0,0,25.5,24,25.5,27.5,26,26.5,27.5,22.5,-1.97253,0,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,0,1,1,1,1
"11015",2019-07-08 15:34:00,-3.31749,508,0,25,22,22,19,25.5,22,19,0,0,25.5,24,25.5,27.5,26.5,26.5,27.5,22.3,-1.94796,0,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,0,1,1,1,1
"11016",2019-07-08 15:35:00,-3.75793,501,0,25,22,22,19,25.5,22,19,0,0,25.5,24,25.5,27.5,26.5,26.5,27.5,22.2,-1.90386,0,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,0,1,1,1,1
"11017",2019-07-08 15:36:00,-3.25741,490,0,25,22,22,19,25.5,22,19,0,0,25.5,24,25.5,27.5,26.5,26.5,27.5,21.8,-1.84086,0,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,0,1,1,1,1
"11018",2019-07-08 15:37:00,-3.26113,480,0,25,22,22,19,25.5,22,19,0,0,25.5,24,25.5,27.5,26.5,26.5,27.5,22,-1.79109,0,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,0,1,1,1,1
"11019",2019-07-08 15:38:00,-2.7602,482,0,25,22,22,19,25.5,22,19,0,0,25.5,24,25.5,27.5,26.5,26.5,27.5,22.3,-1.79298,0,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,0,1,1,1,1
"11020",2019-07-08 15:39:00,-2.9861,482,0,25,22,22,19,25.5,22,19,0,0,25.5,24,25.5,27.5,26.5,26.5,27.5,22.1,-1.83771,0,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,0,1,1,1,1
"11021",2019-07-08 15:40:00,-3.23266,476,0,25,22,22,19,25.5,22,19,0,0,25.5,24,25.5,27.5,26.5,26.5,27.5,22.2,-1.76463,0,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,0,1,1,1,1
"11022",2019-07-08 15:41:00,-3.25339,450,0,25,22,22,19,25.5,22,19,0,0,25.5,24,25.5,27.5,26.5,26.5,27.5,22.5,-1.62666,0,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,0,1,1,1,1
"11023",2019-07-08 15:42:00,-3.44904,431,0,25,22,22,19,25.5,22,19,0,0,25.5,24,25.5,27.5,26.5,26.5,27.5,21.9,-1.55106,0,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,0,1,1,1,1
"11024",2019-07-08 15:43:00,-3.22204,412,0,25,22,22,19,25.5,22,19,0,0,25.5,24,25.5,27.5,26,26.5,27.5,21.7,-1.47546,0,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,0,1,1,1,1
"11025",2019-07-08 15:44:00,-2.98475,398,0,25,22,22,19,25.5,22,19,0,0,25.5,24.5,25.5,27.5,26,26.5,27.5,22.1,-1.40679,0,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,0,1,1,1,1
"11026",2019-07-08 15:45:00,-3.20068,392,0,25,22,22,19,25.5,22,19,0,0,25.5,24.5,25.5,27.5,26,26.5,27.5,22.1,-1.3923,0,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,0,1,1,1,1
"11027",2019-07-08 15:46:00,-3.18286,397,0,25,22,22,19,25.5,22,19,0,0,25.5,24.5,25.5,27.5,26,26.5,27.5,21.9,-1.41246,0,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,0,1,1,1,1
"11028",2019-07-08 15:47:00,-3.23912,411,0,25,22,22,19,25.5,22,19,0,0,25.5,24.5,25.5,27.5,26,26.5,27.5,22.2,-1.45656,0,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,0,1,1,1,1
"11029",2019-07-08 15:48:00,-3.21632,430,0,25,22,22,19,25.5,22,19,0,0,25.5,24.5,25.5,27.5,26,26.5,27.5,22.1,-1.54035,0,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,0,1,1,1,1
"11030",2019-07-08 15:49:00,-3.19275,448,0,25,22,22,19,25.5,22,19,0,0,25.5,24.5,25.5,27.5,26,26.5,27.5,21.9,-1.68966,0,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,0,1,1,1,1
"11031",2019-07-08 15:50:00,-3.18912,490,0,25,22,22,19,25.5,22,19,0,0,25.5,24.5,25.5,27.5,26,26.5,27.5,22.2,-1.87236,0,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,0,1,1,1,1
"11032",2019-07-08 15:51:00,-3.13991,569,0,25,22,22,19,25.5,22,19,0,0,25.5,24.5,25.5,27.5,26,26.5,27.5,22.3,-2.19051,0,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,0,1,1,1,1
"11033",2019-07-08 15:52:00,-3.17672,590,0,25,22,22,19,25.5,22,19,0,0,25.5,24.5,25.5,27.5,26.5,26.5,27.5,21.9,-2.27493,0,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,0,1,1,1,1
"11034",2019-07-08 15:53:00,-3.04376,590,0,25,22,22,19,25.5,22,19,0,0,25.5,24.5,25.5,27.5,26.5,26.5,27.5,21.7,-2.3058,0,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,0,1,1,1,1
"11035",2019-07-08 15:54:00,-3.0837,569,0,25,22,22,19,25.5,22,19,0,0,25.5,24.5,25.5,27.5,26.5,26.5,27.5,22,-2.20626,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,0,1,1,1,1
"11036",2019-07-08 15:55:00,-3.06761,566,0,25,22,22,19,25.5,22,19,0,0,25.5,24.5,25.5,27.5,26.5,26.5,27.5,22.4,-2.20563,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,0,1,1,1,1
"11037",2019-07-08 15:56:00,-3.05296,582,0,25,22,22,19,25.5,22,19,0,0,25.5,24.5,25.5,27.5,26.5,26.5,27.5,22.5,-2.27493,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,0,1,1,1,1
"11038",2019-07-08 15:57:00,-2.92524,586,0,25,22,22,19,25.5,22,19,0,0,25.5,24.5,25.5,27.5,26.5,26.5,27.5,22.5,-2.28816,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,0,1,1,1,1
"11039",2019-07-08 15:58:00,-2.60265,588,0,25,22,22,19,25.5,22,19,0,0,25.5,24.5,25.5,27.5,26.5,26.5,27.5,22.5,-2.2869,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,0,1,1,1,1
"11040",2019-07-08 15:59:00,-2.60257,604,0,25,22,22,19,25.5,22,19,0,0,25.5,24.5,25.5,27.5,26.5,26.5,27.5,22.9,-2.33226,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,0,1,1,1,1
"11041",2019-07-08 16:00:00,-2.2606,599,0,25,22,22,19,25.5,22,19,0,0,25.5,24.5,25.5,27.5,26.5,26.5,27.5,22.8,-1.98135,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,0,1,1,1,1
"11042",2019-07-08 16:01:00,-2.15104,610,0,25,22,22,19,25.5,22,19,0,0,25.5,24.5,25.5,27.5,26.5,26.5,27.5,22.9,-2.12688,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,0,1,1,1,1
"11043",2019-07-08 16:02:00,-2.2166,614,0,25,22,22,19,25.5,22,19,0,0,25.5,24.5,25.5,27.5,26.5,26.5,27.5,22.9,-1.46286,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"11044",2019-07-08 16:03:00,-2.38959,582,0,25,22,22,19,25.5,22,19,0,0,25.5,24.5,25.5,27.5,26.5,26.5,27.5,22.6,-2.02986,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"11045",2019-07-08 16:04:00,-3.55133,565,0,25,22,22,19,25.5,22,19,0,0,25.5,24.5,25.5,27.5,26.5,26.5,27.5,22.1,-1.97253,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"11046",2019-07-08 16:05:00,-4.63602,564,0,25,22,22,19,25.5,22,19,0,0,25.5,24.5,25.5,27.5,26.5,26.5,27.5,21.9,-1.94418,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"11047",2019-07-08 16:06:00,-4.10354,559,0,25,22,22,19,25.5,22,19,0,0,25.5,24.5,25.5,27.5,26.5,26.5,27.5,21.8,-2.04183,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"11048",2019-07-08 16:07:00,-4.69388,560,0,25,22,22,19,25.5,22,19,0,0,25.5,24.5,25.5,27.5,26.5,26.5,27.5,21.9,-1.94733,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"11049",2019-07-08 16:08:00,-3.61165,569,0,25,22,22,19,25.5,22,19,0,0,25.5,24.5,25.5,27.5,26.5,26.5,27.5,21.9,-2.04183,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"11050",2019-07-08 16:09:00,-3.07017,584,0,25,22,22,19,25.5,22,19,0,0,25.5,24.5,25.5,27.5,26.5,26.5,27.5,21.6,-2.09916,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"11051",2019-07-08 16:10:00,-2.6313,568,0,25,22,22,19,25.5,22,19,0,0,25.5,24.5,25.5,27.5,26.5,26.5,27.5,21.3,-1.96749,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"11052",2019-07-08 16:11:00,-2.22462,548,0,25,22,22,19,25.5,22,19,0,0,25.5,24.5,25.5,27.5,26.5,26.5,27.5,21.6,-1.89126,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"11053",2019-07-08 16:12:00,-2.07497,539,0,25,22,22,19,25.5,22,19,0,0,25.5,24.5,25.5,27.5,26.5,26.5,27.5,22.1,-1.89693,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"11054",2019-07-08 16:13:00,-2.24285,557,0,25,22,22,19,25.5,22,19,0,0,25.5,24.5,25.5,27.5,26.5,26.5,27.5,21.7,-2.03427,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"11055",2019-07-08 16:14:00,-2.3399,609,0,25,22,22,19,25.5,22,19,0,0,25.5,24.5,25.5,27.5,26.5,26.5,27.5,21.9,-2.20563,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"11056",2019-07-08 16:15:00,-2.61145,578,0,25,22,22,19,25.5,22,19,0,0,25.5,24.5,25.5,27.5,26.5,26.5,27.5,21.9,-2.06136,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"11057",2019-07-08 16:16:00,-3.91751,505,0,25,22,22,19,25.5,22,19,0,0,25.5,24.5,25.5,27.5,26.5,26.5,27.5,21.4,-1.73943,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"11058",2019-07-08 16:17:00,-4.90855,511,0,25,22,22,19,25.5,22,19,0,0,25.5,24.5,25.5,27.5,26.5,26.5,27.5,21.3,-1.8522,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"11059",2019-07-08 16:18:00,-4.77812,561,0,25,22,22,19,25.5,22,19,0,0,25.5,24.5,25.5,28,26.5,26.5,27.5,21.6,-2.02923,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"11060",2019-07-08 16:19:00,-4.9696,596,0,25,22,22,19,25.5,22,19,0,0,25.5,24.5,25.5,28,26.5,26.5,27.5,21.9,-2.20563,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"11061",2019-07-08 16:20:00,-4.3983,561,0,25,22,22,19,25.5,22,19,0,0,25.5,24.5,25.5,28,26.5,26.5,27.5,22,-1.93536,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"11062",2019-07-08 16:21:00,-3.97846,517,0,25,22,22,19,25.5,22,19,0,0,25.5,24.5,25.5,28,26.5,26.5,27.5,22.3,-1.78416,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"11063",2019-07-08 16:22:00,-3.70712,497,0,25,22,22,19,25.5,22,19,0,0,25.5,24.5,25.5,28,26.5,26.5,27.5,22.3,-1.70793,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"11064",2019-07-08 16:23:00,-3.61819,534,0,25,22,22,19,25.5,22,19,0,0,25.5,24.5,25.5,28,26.5,26.5,27.5,22.5,-2.06892,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"11065",2019-07-08 16:24:00,-3.12285,581,0,25,22,22,19,25.5,22,19,0,0,26,24.5,25.5,28,26.5,26.5,27.5,21.9,-2.079,0,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"11066",2019-07-08 16:25:00,-3.36321,552,0,25,22,22,19,25.5,22,19,0,0,26,24.5,25.5,28,26.5,26.5,27.5,22,-1.95993,0,1,1,1,0,0,0,1,1,1,0,0,1,1,1,0,0,1,1,1,1
"11067",2019-07-08 16:26:00,-3.10932,531,0,25,22,22,19,25.5,22,19,0,0,26,24.5,25.5,28,26.5,26.5,27.5,22.1,-1.86669,0,1,1,1,0,0,0,1,1,1,0,0,1,1,1,0,0,1,1,1,1
"11068",2019-07-08 16:27:00,-3.69261,518,0,25,22,22,19,25.5,22,19,0,0,26,24.5,25.5,28,26.5,26.5,27.5,22.3,-1.8333,0,1,1,1,0,0,0,1,1,1,0,0,1,1,1,0,0,1,1,1,1
"11069",2019-07-08 16:28:00,-2.95954,531,0,25,22,22,19,25.5,22,19,0,0,26,24.5,25.5,28,26.5,26.5,27.5,21.8,-1.94103,0,1,1,1,0,0,0,1,1,1,0,0,1,1,1,0,0,1,1,1,1
"11070",2019-07-08 16:29:00,-3.15982,558,0,25,22,22,19,25.5,22,19,0,0,26,24.5,25.5,28,26.5,26.5,27.5,21.6,-2.03616,0,1,1,1,0,0,0,1,1,1,0,0,1,1,1,0,0,1,1,1,1
"11071",2019-07-08 16:30:00,-3.32804,582,0,25,22,22,19,25.5,22,19,0,0,26,24.5,25.5,28,26.5,26.5,27.5,21.7,-2.14326,0,1,1,1,0,0,0,1,1,1,0,0,1,1,1,0,0,1,1,1,1
"11072",2019-07-08 16:31:00,-3.35494,585,0,25,22,22,19,25.5,22,19,0,0,26,24.5,25.5,28,26.5,26.5,27.5,21.7,-2.14893,0,1,1,1,0,0,0,1,1,1,0,0,1,1,1,0,0,1,1,1,1
"11073",2019-07-08 16:32:00,-3.14855,586,0,25,22,22,19,25.5,22,19,0,0,26,24.5,25.5,28,26.5,26.5,27.5,21.9,-2.14704,0,1,1,1,0,0,0,1,1,1,0,0,1,1,1,0,0,1,1,1,1
"11074",2019-07-08 16:33:00,-3.16551,579,0,25,22,22,19,25.5,22,19,0,0,26,24.5,25.5,28,26.5,26.5,27.5,21.9,-2.13066,0,1,1,1,0,0,0,1,1,1,0,0,1,1,1,0,0,1,1,1,1
"11075",2019-07-08 16:34:00,-3.0189,565,0,25,22,22,19,25.5,22,19,0,0,26,24.5,25.5,28,26.5,26.5,27.5,21.9,-2.04876,0,1,1,1,0,0,0,1,1,1,0,0,1,1,1,0,0,1,1,1,1
"11076",2019-07-08 16:35:00,-3.01427,568,0,25,22,22,19,25.5,22,19,0,0,26,24.5,25.5,28,26.5,26.5,27.5,21.9,-2.06766,0,1,1,1,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1
"11077",2019-07-08 16:36:00,-2.9656,545,0,25,22,22,19,25.5,22,19,0,0,26,24.5,25.5,28,26.5,26.5,27.5,22.2,-1.9656,0,1,1,1,0,0,0,1,1,1,0,0,1,1,1,0,0,1,1,1,1
"11078",2019-07-08 16:37:00,-2.99966,522,0,25,22,22,19,25.5,22,19,0,0,26,24.5,25.5,28,26.5,26.5,27.5,22.4,-1.85409,0,1,1,1,0,0,0,1,1,1,0,0,1,1,1,0,0,1,1,1,1
"11079",2019-07-08 16:38:00,-2.9449,502,0,25,22,22,19,25.5,22,19,0,0,26,24.5,25.5,28,26.5,26.5,27.5,22.5,-1.01052,0,1,1,1,0,0,0,1,1,1,0,0,1,1,1,0,0,1,1,1,1
"11080",2019-07-08 16:39:00,-2.97381,461,0,25,22,22,19,25.5,22,19,0,0,26,24.5,25.5,28,26.5,26.5,27.5,21.7,-1.56303,0,1,1,1,0,0,0,1,1,1,0,0,1,1,1,0,0,1,1,1,1
"11081",2019-07-08 16:40:00,-2.85589,424,0,25,22,22,19,25.5,22,19,0,0,26,24.5,25.5,28,26.5,26.5,27.5,21.3,-1.38789,0,1,1,1,0,0,0,1,1,1,0,0,1,1,1,0,0,1,1,1,1
"11082",2019-07-08 16:41:00,-2.96493,389,0,25,22,22,19,25.5,22,19,0,0,26,24.5,25.5,28,26.5,26.5,27.5,21.1,-1.23606,0,1,1,1,0,0,0,1,1,1,0,0,1,1,1,0,0,1,1,1,1
"11083",2019-07-08 16:42:00,-2.88501,358,0,25,22,22,19,25.5,22,19,0,0,26,24.5,25.5,28,26.5,26.5,27.5,21.2,-1.0962,0,1,1,1,0,0,0,1,1,1,0,0,1,1,1,0,0,1,1,1,1
"11084",2019-07-08 16:43:00,-3.07757,331,0,25,22,22,19,25.5,22,19,0,0,26,24.5,25.5,28,26.5,26.5,27.5,21.3,-0.98406,0,1,1,1,0,0,0,1,1,1,0,0,1,1,1,0,0,1,1,1,1
"11085",2019-07-08 16:44:00,-2.90562,314,0,25,22,22,19,25.5,22,19,0,0,26,24.5,25.5,28,26.5,26.5,27.5,21.2,-0.90909,0,1,1,1,0,0,0,1,1,1,0,0,1,1,1,0,0,1,1,1,1
"11086",2019-07-08 16:45:00,-2.76532,294,0,25,22,22,19,25.5,22,19,0,0,26,24.5,25.5,28,26.5,26.5,27.5,21.3,-0.81963,0,1,1,1,0,0,0,1,1,1,0,0,1,1,1,0,0,1,1,1,1
"11087",2019-07-08 16:46:00,-2.84333,269,0,25,22,22,19,25.5,22,19,0,0,26,24.5,25.5,28,26.5,26.5,27.5,21.3,-0.69363,0,1,1,1,0,0,0,1,1,1,0,0,1,1,1,0,0,1,1,1,1
"11088",2019-07-08 16:47:00,-2.86082,241,0,25,22,22,19,25.5,22,19,0,0,26,24.5,25.5,28,26.5,26.5,27.5,21.2,-0.58779,0,1,1,1,0,0,0,1,1,1,0,0,1,1,1,0,0,1,1,1,1
"11089",2019-07-08 16:48:00,-2.82735,216,0,25,22,22,19,25.5,22,19,0,0,26,24.5,25.5,28,26.5,26.5,27.5,21.3,-0.4725,0,1,1,1,0,0,0,1,1,1,0,0,1,1,1,0,0,1,1,1,1
"11090",2019-07-08 16:49:00,-2.78534,192,0,25,22,22,19,25.5,22,19,0,0,26,24.5,25.5,28,26.5,26.5,27.5,21.4,-0.35532,0,1,1,1,0,0,0,1,1,1,0,0,1,1,1,0,0,1,1,1,1
"11091",2019-07-08 16:50:00,-2.7325,176,0,25,22,22,19,25.5,22,19,0,0,26,24.5,25.5,28,26.5,26.5,27.5,21.3,-0.27216,0,1,1,1,0,0,0,1,1,1,0,0,1,1,1,0,0,1,1,1,1
"11092",2019-07-08 16:51:00,-2.69864,159,0,25,22,22,19,25.5,22,19,0,0,26,24.5,25.5,28,26.5,26.5,27.5,21.1,-0.19656,0,1,1,1,0,0,0,1,1,1,0,0,1,1,1,0,0,1,1,1,1
"11093",2019-07-08 16:52:00,-2.83632,147,0,25,22,22,19,25.5,22,19,0,0,26,24.5,25.5,28,26.5,26.5,27.5,21.1,-0.11025,0,1,1,1,0,0,0,1,1,1,0,0,1,1,1,0,0,1,1,1,1
"11094",2019-07-08 16:53:00,-2.72286,139,0,25,22,22,19,25.5,22,19,0,0,26,24.5,25.5,28,26.5,26.5,27.5,21.1,-0.07686,0,1,1,1,0,0,0,1,1,1,0,0,1,1,1,0,0,1,1,1,1
"11095",2019-07-08 16:54:00,-2.7355,137,0,25,22,22,19,25.5,22,19,0,0,26,24.5,25.5,28,26,26.5,27.5,21,-0.05859,1,1,1,1,0,0,0,1,1,1,0,0,1,1,1,0,0,1,1,1,1
"11096",2019-07-08 16:55:00,-2.73535,142,0,25,22,22,19,25.5,22,19,0,0,26,24.5,25.5,28,26,26.5,27.5,20.7,-0.06741,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,0,1,1,1,1
"11097",2019-07-08 16:56:00,-2.84285,156,0,25,22,22,19,25.5,22,19,0,0,26,24.5,25.5,28,26,26.5,27.5,20.7,-0.1386,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,0,1,1,1,1
"11098",2019-07-08 16:57:00,-2.70829,176,0,25,22,22,19,25.5,22,19,0,0,26,24.5,25.5,28,26,26.5,27.5,20.9,-0.21861,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,0,1,1,1,1
"11099",2019-07-08 16:58:00,-2.57205,190,0,25,22,22,19,25.5,22,19,0,0,26,24.5,25.5,28,26,26.5,27.5,21.1,-0.29043,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,0,1,1,1,1
"11100",2019-07-08 16:59:00,-2.88147,202,0,25,22,22,19,25.5,22,19,0,0,26,24.5,25.5,27.5,26,26.5,27.5,21.1,-0.35532,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,0,1,1,1,1
"11101",2019-07-08 17:00:00,-2.82361,213,0,25,22,22,19,25.5,22,19,0,0,26,24.5,25.5,27.5,26,26.5,27.5,21.2,-0.39879,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,0,1,1,1,1
"11102",2019-07-08 17:01:00,-2.96057,227,0,25,22,22,19,25.5,22,19,0,0,26,24.5,25.5,27.5,26,26.5,27.5,21.3,-0.4914,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,0,1,1,1,1
"11103",2019-07-08 17:02:00,-3.14961,259,0,25,22,22,19,25.5,22,19,0,0,26,24.5,25.5,27.5,26,26.5,27.5,21.3,-0.6426,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"11104",2019-07-08 17:03:00,-3.28807,325,0,25,22,22,19,25.5,22,19,0,0,26,24.5,25.5,27.5,26,26.5,27.5,21.4,-0.90846,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"11105",2019-07-08 17:04:00,-3.24058,425,0,25,22,22,19,25.5,22,19,0,0,26,24.5,25.5,27.5,26,26.5,27.5,21.7,-1.37592,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"11106",2019-07-08 17:05:00,-3.39908,453,0,25,22,22,19,25.5,22,19,0,0,26,24.5,25.5,27.5,26,26.5,27.5,21.9,-1.5309,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"11107",2019-07-08 17:06:00,-3.3588,438,0,25,22,22,19,25.5,22,19,0,0,26,24.5,25.5,27.5,26,26.5,27.5,22.2,-1.4553,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"11108",2019-07-08 17:07:00,-3.44248,423,0,25,22,22,19,25.5,22,19,0,0,26,24.5,25.5,27.5,26,26.5,27.5,22.3,-1.39167,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"11109",2019-07-08 17:08:00,-3.35143,421,0,25,22,22,19,25.5,22,19,0,0,26,24.5,25.5,27.5,26,26.5,27.5,22.1,-1.37403,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"11110",2019-07-08 17:09:00,-3.39776,430,0,25,22,22,19,25.5,22,19,0,0,26,24.5,25.5,27.5,26,26.5,27.5,21.8,-1.4175,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"11111",2019-07-08 17:10:00,-3.41432,431,0.958,25,22,22,19,25.5,22,19,0,0,26,24.5,25.5,27.5,26,26.5,27.5,21.8,-0.54621,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"11112",2019-07-08 17:11:00,-3.35635,447,0.953,25,22,22,19,25.5,22,19,0,0,26,24.5,25.5,27.5,26,26.5,27.5,21.5,-0.6615,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"11113",2019-07-08 17:12:00,-3.36336,489,0.83,25,22,22,19,25.5,22,19,0,0,26,24.5,25.5,28,26,26.5,27.5,21.6,-0.84546,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"11114",2019-07-08 17:13:00,-3.3937,498,0.82,25,22,22,19,25.5,22,19,0,0,26,24.5,25.5,28,26,26.5,27.5,21.8,-0.9639,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"11115",2019-07-08 17:14:00,-3.37427,549,0.806,25,22,22,19,25.5,22,19,0,0,26,24.5,25.5,28,26,26.5,27.5,22,-1.3293,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"11116",2019-07-08 17:15:00,-3.33857,846,0.914,25,22,22,19,25.5,22,19,0,0,26,24.5,25.5,28,26,26.5,27.5,22,-2.0286,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"11117",2019-07-08 17:16:00,-3.35193,780,1.108,25,22,22,19,25.5,22,19,0,0,26,24.5,25.5,28,26,26.5,27.5,22.2,-1.1214,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"11118",2019-07-08 17:17:00,-3.38228,757,1.1,25,22,22,19,25.5,22,19,0,0,26,24.5,25.5,28,26.5,26.5,27.5,22.3,-0.95193,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"11119",2019-07-08 17:18:00,-3.31955,1046,1.119,25,22,22,19,25.5,22,19,0,0,26,24.5,25.5,28,26.5,26.5,27.5,22.4,-2.93769,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"11120",2019-07-08 17:19:00,-3.09689,927,1.159,25,22,22,19,25.5,22,19,0,0,26,24.5,25.5,28,26.5,26.5,27.5,22.4,-2.04876,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"11121",2019-07-08 17:20:00,-3.37205,1028,0,25,22,22,19,25.5,22,19,0,0,26,24.5,25.5,28,26.5,26.5,27.5,22.3,-1.83204,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"11122",2019-07-08 17:21:00,-3.30803,852,0,25,22,22,19,25.5,22,19,0,0,26,24.5,25.5,28,26.5,26.5,27.5,22.6,-3.20607,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"11123",2019-07-08 17:22:00,-3.32569,656,0,25,22,22,19,25.5,22,19,0,0,26,24.5,25.5,28,26.5,26.5,27.5,22.9,-2.44944,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"11124",2019-07-08 17:23:00,-3.08552,530,0,25,22,22,19,25.5,22,19,0,0,26,24.5,25.5,28,26.5,26.5,27.5,22.5,-0.87759,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"11125",2019-07-08 17:24:00,-3.28965,825,0,25,22,22,19,25.5,22,19,0,0,26,24.5,25.5,28,26.5,26.5,27.5,22.7,-2.54016,0,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"11126",2019-07-08 17:25:00,-3.08866,987,0,25,22,22,19,25.5,22,19,0,0,26,24.5,25.5,28,26.5,26.5,27.5,23.3,-3.5532,0,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"11127",2019-07-08 17:26:00,-3.59581,1062,0,25,22,22,19,25.5,22,19,0,0,26,24.5,25.5,28,26.5,26.5,27.5,23.6,-3.25836,0,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"11128",2019-07-08 17:27:00,-3.48499,943,0,25,22,22,19,25.5,22,19,0,0,26,24.5,25.5,28,26.5,26.5,27.5,23.5,-3.87954,0,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"11129",2019-07-08 17:28:00,-3.30403,989,0,25,22,22,19,25.5,22,19,0,0,26,24.5,25.5,28,26.5,26.5,27.5,23.3,-3.05109,0,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"11130",2019-07-08 17:29:00,-3.32827,554,0,25,22,22,19,25.5,22,19,0,0,26,24.5,25.5,28,26.5,26.5,27.5,23,-0.93996,0,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"11131",2019-07-08 17:30:00,-3.44239,541,0,25,22,22,19,25.5,22,19,0,0,26,24.5,25.5,28,26.5,26.5,28,23.4,-1.72683,0,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"11132",2019-07-08 17:31:00,-3.39461,484,0,25,22,22,19,25.5,22,19,0,0,26,24.5,25.5,28,26.5,26.5,28,23.1,-1.56933,0,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,0,1,1,1,1
"11133",2019-07-08 17:32:00,-3.60064,468,0,25,22,22,19,25.5,22,19,2.55333333333333,0,26,24.5,25.5,28,26.5,26.5,28,23.2,-1.34883,0,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,0,1,1,1,1
"11134",2019-07-08 17:33:00,-3.36969,459,0,25,22,22,19,25.5,22,19,3.47508196721311,0,26,24.5,25.5,28,26.5,26.5,28,23.1,-1.4742,0,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,0,1,1,1,1
"11135",2019-07-08 17:34:00,-3.3612,490,0,25,22,22,19,25.5,22,19,0,0,26,24.5,25.5,28,26.5,26.5,27.5,22,-1.65123,0,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,0,1,1,1,1
"11136",2019-07-08 17:35:00,-3.33014,524,0,25,22,22,19,25.5,22,19,0,0,26,24.5,25.5,28,26.5,26.5,27.5,21.9,-1.70163,0,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,0,1,1,1,1
"11137",2019-07-08 17:36:00,-3.58025,526,0,25,22,22,19,25.5,22,19,0,0,26,24.5,25.5,28,26.5,26.5,27.5,22.2,-1.75833,0,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,0,1,1,1,1
"11138",2019-07-08 17:37:00,-3.39075,514,0,25,22,22,19,25.5,22,19,0,0,26,24.5,25.5,28,26.5,26.5,27.5,22.3,-1.70415,0,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,0,1,1,1,1
"11139",2019-07-08 17:38:00,-3.39878,502,0,25,22,22,19,25.5,22,19,0,0,26,24.5,25.5,28,26.5,26.5,27.5,22.3,-1.66509,0,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,0,1,1,1,1
"11140",2019-07-08 17:39:00,-3.45218,482,0,25,22,22,19,25.5,22,19,0,0,26,24.5,25.5,28,26.5,26.5,27.5,22.3,-1.58508,0,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,0,1,1,1,1
"11141",2019-07-08 17:40:00,-3.40115,450,0,25,22,22,19,25.5,22,19,0,0,26,24.5,25.5,28,26.5,26.5,27.5,22.2,-1.44333,0,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,0,1,1,1,1
"11142",2019-07-08 17:41:00,-3.37963,421,0,25,22,22,19,25.5,22,19,0,0,26,24.5,25.5,28,26.5,26.5,27.5,22.1,-1.32111,0,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,0,1,1,1,1
"11143",2019-07-08 17:42:00,-3.35354,441,0,25,22,22,19,25.5,22,19,0,0,26,24.5,25.5,28,26.5,26.5,27.5,21.7,-1.3671,0,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,0,1,1,1,1
"11144",2019-07-08 17:43:00,-3.3823,578,0,25,22,22,19,25.5,22,19,0,0,26,24.5,25.5,28,26.5,26.5,27.5,21.5,-1.65942,0,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,0,1,1,1,1
"11145",2019-07-08 17:44:00,-3.37739,419,0,25,22,22,19,25.5,22,19,0,0,26,24.5,25.5,28,26.5,26.5,27.5,21.5,-1.2096,0,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,0,1,1,1,1
"11146",2019-07-08 17:45:00,-3.35638,356,0,25,22,22,19,25.5,22,19,0,0,26,24.5,25.5,28,26.5,26.5,27.5,21.6,-1.0206,0,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,0,1,1,1,1
"11147",2019-07-08 17:46:00,-3.74715,333,0,25,22,22,19,25.5,22,19,0,0,26,24.5,25.5,28,26.5,26.5,27.5,21.7,-0.92106,0,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,0,1,1,1,1
"11148",2019-07-08 17:47:00,-3.09725,324,0,25,22,22,19,25.5,22,19,0,0,26,24.5,25.5,28,26.5,26.5,27.5,22.1,-0.80766,0,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,0,1,1,1,1
"11149",2019-07-08 17:48:00,-1.7683,324,0,25,22,22,19,25.5,22,19,0,0,26,24.5,25.5,28,26.5,26.5,27.5,22.2,-0.90783,0,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,0,1,1,1,1
"11150",2019-07-08 17:49:00,-2.09832,323,0,25,22,22,19,25.5,22,19,0,0,26,24.5,25.5,28,26.5,26.5,27.5,21.9,-0.90216,0,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,0,1,1,1,1
"11151",2019-07-08 17:50:00,-1.88088,316,0,25,22,22,19,25.5,22,19,0,0,26,24.5,25.5,28,26.5,26.5,27.5,22,-0.88893,0,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,0,1,1,1,1
"11152",2019-07-08 17:51:00,-1.7021,310,0,25,22,22,19,25.5,22,19,0,0,26,24.5,25.5,28,26.5,26.5,27.5,22.2,-0.87066,0,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,0,1,1,1,1
"11153",2019-07-08 17:52:00,-2.41515,302,0,25,22,22,19,25.5,22,19,0,0,26,24.5,25.5,28,26.5,26.5,27.5,22.3,-0.82089,0,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,0,1,1,1,1
"11154",2019-07-08 17:53:00,-2.45719,296,0,25,22,22,19,25.5,22,19,0,0,26,24.5,25.5,28,26.5,26.5,27.5,22.3,-0.80829,0,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,0,1,1,1,1
"11155",2019-07-08 17:54:00,-2.80412,289,0,25,22,22,19,25.5,22,19,0,0,26,24.5,25.5,28,26.5,26.5,27.5,22.5,-0.76986,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,0,1,1,1,1
"11156",2019-07-08 17:55:00,-3.00194,341,0,25,22,22,19,25.5,22,19,0,0,26,24.5,25.5,28,26.5,26.5,27.5,22.2,-1.08486,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,0,1,1,1,1
"11157",2019-07-08 17:56:00,-3.16742,318,0,25,22,22,19,25.5,22,19,0,0,26,24.5,25.5,28,26.5,26.5,27.5,22.1,-0.85806,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,0,1,1,1,1
"11158",2019-07-08 17:57:00,-3.24716,325,0,25,22,22,19,25.5,22,19,0,0,26,24.5,25.5,28,26.5,26.5,27.5,21.9,-0.98532,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,0,1,1,1,1
"11159",2019-07-08 17:58:00,-3.24899,362,0,25,22,22,19,25.5,22,19,0,0,26,24.5,25.5,28,26.5,26.5,27.5,21.4,-1.1214,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,0,1,1,1,1
"11160",2019-07-08 17:59:00,-3.76759,385,0,25,22,22,19,25.5,22,19,0,0,26,24.5,25.5,28,26.5,26.5,27.5,21.1,-1.19826,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,0,1,1,1,1
"11161",2019-07-08 18:00:00,-5.03741,402,0,25,22,22,19,25.5,22,19,0,0,26,24.5,25.5,28,26.5,26.5,27.5,21.1,-1.23606,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,0,1,1,1,1
"11162",2019-07-08 18:01:00,-5.43527,407,0,25,22,22,19,25.5,22,19,0,0,26,24.5,25.5,28,26.5,26.5,27.5,21.2,-1.28835,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"11163",2019-07-08 18:02:00,-5.36595,390,0,25,22,22,19,25.5,22,19,0,0,26,24.5,25.5,28,26.5,26.5,27.5,21.3,-1.10439,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"11164",2019-07-08 18:03:00,-4.71475,340,0,25,22,22,19,25.5,22,19,0,0,26,24.5,25.5,28,26.5,26.5,27.5,21.7,-0.92169,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"11165",2019-07-08 18:04:00,-4.22564,291,0,25,22,22,19,25.5,22,19,0,0,26,24.5,25.5,28,26.5,26.5,27.5,21.6,-0.70119,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"11166",2019-07-08 18:05:00,-3.85349,260,0,25,22,22,19,25.5,22,19,0,0,26,24.5,25.5,28,26.5,26.5,27.5,21.6,-0.59157,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"11167",2019-07-08 18:06:00,-3.30333,243,0,25,22,22,19,25.5,22,19,0,0,26,24.5,25.5,28,26.5,26.5,27.5,21.7,-0.53676,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"11168",2019-07-08 18:07:00,-3.53183,234,0,25,22,22,19,25.5,22,19,0,0,26,24.5,25.5,28,26.5,26.5,27.5,21.5,-0.48258,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"11169",2019-07-08 18:08:00,-3.10728,259,0,25,22,22,19,25.5,22,19,0,0,26,24.5,25.5,28,26.5,26.5,27.5,21.4,-0.5985,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"11170",2019-07-08 18:09:00,-3.24668,238,0,25,22,22,19,25.5,22,19,0,0,26,24.5,25.5,28,26.5,26.5,27.5,21.4,-0.53613,1,1,1,1,0,0,0,1,1,1,0,0,1,1,1,0,0,1,1,1,1
"11171",2019-07-08 18:10:00,-3.28061,248,0,25,22,22,19,25.5,22,19,0,0,26,24.5,25.5,28,26.5,26.5,27.5,21.5,-0.59283,1,1,1,1,0,0,0,1,1,1,0,0,1,1,1,0,0,1,1,1,1
"11172",2019-07-08 18:11:00,-3.20261,256,0,25,22,22,19,25.5,22,19,0,0,26,24.5,25.5,28,26.5,26.5,27.5,21.4,-0.6363,1,1,1,1,0,0,0,1,1,1,0,0,1,1,1,0,0,1,1,1,1
"11173",2019-07-08 18:12:00,-3.68211,266,0,25,22,22,19,25.5,22,19,0,0,26,24.5,25.5,28,26.5,26.5,27.5,21.5,-0.693,1,1,1,1,0,0,0,1,1,1,0,0,1,1,1,0,0,1,1,1,1
"11174",2019-07-08 18:13:00,-3.30387,283,0,25,22,22,19,25.5,22,19,0,0,26,24.5,25.5,28,26.5,26.5,27.5,21.7,-0.95193,1,1,1,1,0,0,0,1,1,1,0,0,1,1,1,0,0,1,1,1,1
"11175",2019-07-08 18:14:00,-3.22371,366,0,25,22,22,19,25.5,22,19,0,0,26,24.5,25.5,28,26.5,26.5,27.5,22,-0.9954,1,1,1,1,0,0,0,1,1,1,0,0,1,1,1,0,0,1,1,1,1
"11176",2019-07-08 18:15:00,-3.08122,326,0,25,22,22,19,25.5,22,19,0,0,26,24.5,25.5,28,26.5,26.5,27.5,22.3,-0.9765,1,1,1,1,0,0,0,1,1,1,0,0,1,1,1,0,0,1,1,1,1
"11177",2019-07-08 18:16:00,-3.14545,455,0,25,22,22,19,25.5,22,19,0,0,26,24.5,25.5,28,26.5,26.5,27.5,22.4,-1.22283,1,1,1,1,0,0,0,1,1,1,0,0,1,1,1,0,0,1,1,1,1
"11178",2019-07-08 18:17:00,-3.14799,369,0,25,22,22,19,25.5,22,19,0,0,26,24.5,25.5,28,26.5,26.5,27.5,22.5,-1.09179,1,1,1,1,0,0,0,1,1,1,0,0,1,1,1,0,0,1,1,1,1
"11179",2019-07-08 18:18:00,-2.91606,648,0,25,22,22,19,25.5,22,19,0,0,26,24.5,25.5,28,26.5,26.5,27.5,22.6,-1.49247,1,1,1,1,0,0,0,1,1,1,0,0,1,1,1,0,0,1,1,1,1
"11180",2019-07-08 18:19:00,-2.67032,312,0,25,22,22,19,25.5,22,19,0,0,26,24.5,25.5,28,26.5,26.5,27.5,22.7,-0.819,1,1,1,1,0,0,0,1,1,1,0,0,1,1,1,0,0,1,1,1,1
"11181",2019-07-08 18:20:00,-3.10894,258,0,25,22,22,19,25.5,22,19,0,0,26,24.5,25.5,28,26.5,26.5,27.5,22.3,-0.59913,1,1,1,1,0,0,0,1,1,1,0,0,1,1,1,0,0,1,1,1,1
"11182",2019-07-08 18:21:00,-3.04863,227,0,25,22,22,19,25.5,22,19,0,0,26,24.5,25.5,28,26.5,26.5,27.5,21.8,-0.47943,1,1,1,1,0,0,0,1,1,1,0,0,1,1,1,0,0,1,1,1,1
"11183",2019-07-08 18:22:00,-3.04692,257,0,25,22,22,19,25.5,22,19,0,0,26,24.5,25.5,28,26.5,26.5,27.5,21.8,-0.50526,1,1,1,1,0,0,0,1,1,1,0,0,1,1,1,0,0,1,1,1,1
"11184",2019-07-08 18:23:00,-3.10104,232,0,25,22,22,19,25.5,22,19,0,0,26,24.5,25.5,28,26.5,26.5,27.5,21.9,-0.5229,1,1,1,1,0,1,0,1,1,1,0,0,1,1,1,0,0,1,1,1,1
"11185",2019-07-08 18:24:00,-3.4798,240,0,25,22,22,19,25.5,22,19,0,0,26,24.5,25.5,28,26.5,26.5,27.5,21.5,-0.55125,0,1,1,1,0,0,0,1,1,1,0,0,1,1,1,0,0,1,1,1,1
"11186",2019-07-08 18:25:00,-3.22868,242,0,25,22,22,19,25.5,22,19,0,0,26,24.5,25.5,28,26.5,26.5,27.5,21.4,-0.56196,0,1,1,1,0,0,0,1,1,1,0,0,1,1,1,0,0,1,1,1,1
"11187",2019-07-08 18:26:00,-2.80796,234,0,25,22,22,19,25.5,22,19,0,0,26,24.5,25.5,28,26.5,26.5,27.5,21.5,-0.53613,0,1,1,1,0,0,0,1,1,1,0,0,1,1,1,0,0,1,1,1,1
"11188",2019-07-08 18:27:00,-2.96749,226,0,25,22,22,19,25.5,22,19,0,0,26,24.5,25.5,28,26.5,26.5,27.5,21.4,-0.48699,0,1,1,1,0,0,0,1,1,1,0,0,1,1,1,0,0,1,1,1,1
"11189",2019-07-08 18:28:00,-2.69365,224,0,25,22,22,19,25.5,22,19,0,0,26,24.5,25.5,28,26.5,26.5,27.5,21.6,-0.49833,0,1,1,1,0,0,0,1,1,1,0,0,1,1,1,0,0,1,1,1,1
"11190",2019-07-08 18:29:00,-3.1139,227,0,25,22,22,19,25.5,22,19,0,0,26,24.5,25.5,28,26.5,26.5,27.5,21.6,-0.51093,0,1,1,1,0,0,0,1,1,1,0,0,1,1,1,0,0,1,1,1,1
"11191",2019-07-08 18:30:00,-3.17728,232,0,25,22,22,19,25.5,22,19,0,0,26,24.5,25.5,28,26.5,26.5,27.5,21.6,-0.53613,0,1,1,1,0,0,0,1,1,1,0,0,1,1,1,0,0,1,1,1,1
"11192",2019-07-08 18:31:00,-3.17793,225,0,25,22,22,19,25.5,22,19,0,0,26,24.5,25.5,28,26.5,26.5,27.5,21.7,-0.48699,0,1,1,1,0,0,0,1,1,1,0,0,1,1,1,0,0,1,1,1,1
"11193",2019-07-08 18:32:00,-3.38659,288,0,25,22,22,19,25.5,22,19,0,0,26,24.5,25.5,28,26.5,26.5,27.5,21.9,-1.05021,0,1,1,1,0,0,0,1,1,1,0,0,1,1,1,0,0,1,1,1,1
"11194",2019-07-08 18:33:00,-3.07914,494,0,25,22,22,19,25.5,22,19,0,0,26,24.5,25.5,28,26.5,26.5,27.5,22.1,-1.30599,0,1,1,1,0,0,0,1,1,1,0,0,1,1,1,0,0,1,1,1,1
"11195",2019-07-08 18:34:00,-3.04517,314,0,25,22,22,19,25.5,22,19,0,0,26,24.5,25.5,28,26.5,26.5,27.5,22.3,-0.9261,0,1,1,1,0,0,0,1,1,1,0,0,1,1,1,0,0,1,1,1,1
"11196",2019-07-08 18:35:00,-3.06013,381,0,25,22,22,19,25.5,22,19,0,0,26,24.5,25.5,28,26.5,26.5,27.5,22.2,-1.20393,0,1,1,1,0,0,0,1,1,1,0,0,1,1,1,0,0,1,1,1,1
"11197",2019-07-08 18:36:00,-2.93223,380,0,25,22,22,19,25.5,22,19,0,0,26,24.5,25.5,28,26.5,26.5,27.5,22.3,-1.27827,0,1,1,1,0,0,0,1,1,1,0,0,1,1,1,0,0,1,1,1,1
"11198",2019-07-08 18:37:00,-2.95945,326,0,25,22,22,19,25.5,22,19,0,0,26,24.5,25.5,28,26.5,26.5,27.5,22.2,-0.87759,0,1,1,1,0,0,0,1,1,1,0,0,1,1,1,0,0,1,1,1,1
"11199",2019-07-08 18:38:00,-3.17146,333,0,25,22,22,19,25.5,22,19,0,0,26,24.5,25.5,28,26.5,26.5,27.5,22.2,-0.9324,0,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"11200",2019-07-08 18:39:00,-2.95718,266,0,25,22,22,19,25.5,22,19,0,0,26,24.5,25.5,28,26.5,26.5,27.5,22.3,-0.63693,0,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"11201",2019-07-08 18:40:00,-2.90508,261,0,25,22,22,19,25.5,22,19,0,0,26,24.5,25.5,28,26.5,26.5,27.5,22.1,-0.63,0,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"11202",2019-07-08 18:41:00,-2.94183,222,0,25,22,22,19,25.5,22,19,0,0,26,24.5,25.5,28,26.5,26.5,27.5,22,-0.44793,0,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"11203",2019-07-08 18:42:00,-2.87836,181,0,25,22,22,19,25.5,22,19,0,0,26,24.5,25.5,28,26.5,26.5,27.5,21.8,-0.15183,0,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"11204",2019-07-08 18:43:00,-3.02074,159,0,25,22,22,19,25.5,22,19,0,0,26,24.5,25.5,28,26.5,26.5,27.5,21.7,-0.13419,0,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"11205",2019-07-08 18:44:00,-3.04608,163,0,25,22,22,19,25.5,22,19,0,0,26,24.5,25.5,28,26.5,26.5,27.5,21.3,-0.16443,0,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"11206",2019-07-08 18:45:00,-2.8867,177,0,25,22,22,19,25.5,22,19,0,0,26,24.5,25.5,28,26.5,26.5,27.5,21.1,-0.3843,0,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"11207",2019-07-08 18:46:00,-3.01953,441,0,25,22,22,19,25.5,22,19,0,0,26,24.5,25.5,28,26.5,26.5,27.5,21.3,-0.7749,0,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"11208",2019-07-08 18:47:00,-3.3722,385,0,25,22,22,19,25.5,22,19,0,0,26,24.5,25.5,28,26.5,26.5,27.5,21.5,-1.18188,0,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"11209",2019-07-08 18:48:00,-3.58766,468,0,25,22,22,19,25.5,22,19,0,0,26,24.5,25.5,28,26.5,26.5,27.5,21.7,-1.26063,0,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"11210",2019-07-08 18:49:00,-3.54989,307,0,25,22,22,19,25.5,22,19,0,0,26,24.5,25.5,28,26.5,26.5,27.5,21.5,-1.07856,0,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"11211",2019-07-08 18:50:00,-3.69592,281,0,25,22,22,19,25.5,22,19,0,0,26,24.5,25.5,28,26.5,26.5,27.5,21.5,-0.67473,0,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"11212",2019-07-08 18:51:00,-3.55368,275,0,25,22,22,19,25.5,22,19,0,0,26,24.5,25.5,28,26.5,26.5,28,21.5,-0.61173,0,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"11213",2019-07-08 18:52:00,-3.34907,242,0,25,22,22,19,25.5,22,19,0,0,26,24.5,25.5,28,26.5,26.5,28,21.5,-0.42399,0,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,0,1,1,1,1
"11214",2019-07-08 18:53:00,-3.52556,241,0,25,22,22,19,25.5,22,19,0,0,26,24.5,25.5,28,26.5,26.5,28,21.7,-0.41076,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,0,1,1,1,1
"11215",2019-07-08 18:54:00,-3.55465,230,0,25,22,22,19,25.5,22,19,0,0,26,24.5,25.5,28,26.5,26.5,28,21.5,-0.37926,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,0,1,1,1,1
"11216",2019-07-08 18:55:00,-3.52463,210,0,25,22,22,19,25.5,22,19,0,0,26,24.5,25.5,28,26.5,26.5,27.5,21.4,-0.29736,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,0,1,1,1,1
"11217",2019-07-08 18:56:00,-3.54998,201,0,25,22,22,19,25.5,22,19,0,0,26,24.5,25.5,28,26.5,26.5,27.5,21.4,-0.25389,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,0,1,1,1,1
"11218",2019-07-08 18:57:00,-3.45522,223,0,25,22,22,19,25.5,22,19,0,0,26,24.5,25.5,28,26.5,26.5,27.5,21.5,-0.27216,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,0,1,1,1,1
"11219",2019-07-08 18:58:00,-3.4013,212,0,25,22,22,19,25.5,22,19,0,0,26,24.5,25.5,28,26.5,26.5,27.5,21.3,-0.32193,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,0,1,1,1,1
"11220",2019-07-08 18:59:00,-3.82869,226,0,25,22,22,19,25.5,22,19,0,0,26,24.5,25.5,28,26.5,26.5,27.5,21.3,-0.35406,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,0,1,1,1,1
"11221",2019-07-08 19:00:00,-3.49731,249,0,25,22,22,19,25.5,22,19,0,0,26,24.5,25.5,28,26.5,26.5,27.5,21.3,-0.45423,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,0,1,1,1,1
"11222",2019-07-08 19:01:00,-3.42968,257,0,25,22,22,19,25.5,22,19,0,0,26,24.5,25.5,28,26.5,26.5,27.5,21.5,-0.47376,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,0,1,1,1,1
"11223",2019-07-08 19:02:00,-3.46901,257,0,25,22,22,19,25.5,22,19,0,0,26,24.5,25.5,28,26.5,26.5,27.5,21.4,-0.49707,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,0,1,1,1,1
"11224",2019-07-08 19:03:00,-3.43136,282,0,25,22,22,19,25.5,22,19,0,0,26,24.5,25.5,28,26.5,26.5,27.5,21.3,-0.58023,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,0,1,1,1,1
"11225",2019-07-08 19:04:00,-3.44192,314,0,25,22,22,19,25.5,22,19,0,0,26,24.5,25.5,28,26.5,26.5,27.5,21.3,-0.6552,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,0,1,1,1,1
"11226",2019-07-08 19:05:00,-3.38182,287,0,25,22,22,19,25.5,22,19,0,0,26,24.5,25.5,28,26.5,26.5,27.5,21.3,-0.57456,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,0,1,1,1,1
"11227",2019-07-08 19:06:00,-3.46958,264,0,25,22,22,19,25.5,22,19,0,0,26,24.5,25.5,28,26.5,26.5,27.5,21.2,-0.3843,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,0,1,1,1,1
"11228",2019-07-08 19:07:00,-2.9316,221,0,25,22,22,19,25.5,22,19,0,0,26,24.5,25.5,28,26.5,26.5,27.5,21.2,-0.31563,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,0,1,1,1,1
"11229",2019-07-08 19:08:00,-3.39888,181,0,25,22,22,19,25.5,22,19,0,0,26,24.5,25.5,28,26.5,26.5,27.5,21.1,-0.12033,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,0,1,1,1,1
"11230",2019-07-08 19:09:00,-3.41015,174,0,25,22,22,19,25.5,22,19,0,0,26,24.5,25.5,28,26.5,26.5,27.5,21.1,-0.09513,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,0,1,1,1,1
"11231",2019-07-08 19:10:00,-3.22125,180,0,25,22,22,19,25.5,22,19,0,0,26,24.5,25.5,28,26.5,26.5,27.5,21.1,-0.12663,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,0,1,1,1,1
"11232",2019-07-08 19:11:00,-3.35757,206,0,25,22,22,19,25.5,22,19,0,0,26,24.5,25.5,28,26.5,26.5,27.5,21,-0.2457,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,0,1,1,1,1
"11233",2019-07-08 19:12:00,-3.77871,227,0,25,22,22,19,25.5,22,19,0,0,26,24.5,25.5,28,26.5,26.5,27.5,21,-0.34272,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,0,1,1,1,1
"11234",2019-07-08 19:13:00,-3.71924,225,0,25,22,22,19,25.5,22,19,0,0,26,24.5,25.5,28,26.5,26.5,27.5,21,-0.23436,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,0,1,1,1,1
"11235",2019-07-08 19:14:00,-3.40266,191,0,25,22,22,19,25.5,22,19,0,0,26,24.5,25.5,28,26.5,26.5,27.5,21,-0.17136,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,0,1,1,1,1
"11236",2019-07-08 19:15:00,-3.7294,176,0,25,22,22,19,25.5,22,19,0,0,26,24.5,25.5,28,26.5,26.5,27.5,21,-0.06363,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,0,1,1,1,1
"11237",2019-07-08 19:16:00,-3.677,155,0,25,22,22,19,25.5,22,19,0,0,26,24.5,25.5,28,26.5,26.5,27.5,21.1,0.01764,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,0,1,1,1,1
"11238",2019-07-08 19:17:00,-3.39929,141,0,25,22,22,19,25.5,22,19,0,0,26,24.5,25.5,28,26.5,26.5,27.5,21.1,0.06237,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,0,1,1,1,1
"11239",2019-07-08 19:18:00,-3.39287,144,0,25,22,22,19,25.5,22,19,0,0,26,24.5,25.5,28,26.5,26.5,27.5,21.1,0.05544,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,0,1,1,1,1
"11240",2019-07-08 19:19:00,-2.8473,144,0,25,22,22,19,25.5,22,19,0,0,26,24.5,25.5,28,26.5,26.5,27.5,21.1,0.05544,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,0,1,1,1,1
"11241",2019-07-08 19:20:00,-3.4568,152,0,25,22,22,19,25.5,22,19,0,0,26,24.5,25.5,28,26.5,26.5,27.5,21.1,-0.000630001,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,0,1,1,1,1
"11242",2019-07-08 19:21:00,-3.49183,161,0,25,22,22,19,25.5,22,19,0,0,26,24.5,25.5,28,26.5,26.5,27.5,21.1,-0.03213,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,0,1,1,1,1
"11243",2019-07-08 19:22:00,-3.42091,173,0.178,25,22,22,19,25.5,22,19,0,0,26,24.5,25.5,27.5,26.5,26.5,27.5,21.1,-0.06993,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"11244",2019-07-08 19:23:00,-3.43286,189,0.178,25,22,22,19,25.5,22,19,0,0,26,24.5,25.5,27.5,26.5,26.5,27.5,21.1,-0.1386,0,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"11245",2019-07-08 19:24:00,-3.33849,202,0.86,25,22,22,19,25.5,22,19,0,0,26,24.5,25.5,27.5,26.5,26.5,27.5,21.1,0.50967,0,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"11246",2019-07-08 19:25:00,-3.35818,209,0.853,25,22,22,19,25.5,22,19,0,0,26,24.5,25.5,27.5,26.5,26.5,27.5,21.2,0.47754,0,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"11247",2019-07-08 19:26:00,-2.82714,213,0.853,25,22,22,19,25.5,22,19,0,0,26,24.5,25.5,27.5,26.5,26.5,27.5,21.2,0.45927,0,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"11248",2019-07-08 19:27:00,-2.49044,207,0.852,25,22,22,19,25.5,22,19,0,0,26,24.5,25.5,27.5,26.5,26.5,27.5,21.2,1.90197,0,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"11249",2019-07-08 19:28:00,-2.28668,204,0.847,25,22,22,19,25.5,22,19,0,0,26,24.5,25.5,27.5,26.5,26.5,27.5,21.3,0.4788,0,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"11250",2019-07-08 19:29:00,-2.15157,203,1.671,25,22,22,19,25.5,22,19,0,0,26,24.5,25.5,27.5,26.5,26.5,27.5,21.4,1.37277,0,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"11251",2019-07-08 19:30:00,-1.99039,204,1.67,25,22,22,19,25.5,22,19,0,0,26,24.5,25.5,27.5,26.5,26.5,27.5,21.4,1.37718,0,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"11252",2019-07-08 19:31:00,-2.5728,205,1.662,25,22,22,19,25.5,22,19,0,0,26,24.5,25.5,27.5,26.5,26.5,27.5,21.4,1.34568,0,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"11253",2019-07-08 19:32:00,-2.74365,207,1.392,25,22,22,19,25.5,22,19,0,0,26,24.5,25.5,27.5,26.5,26.5,27.5,21.4,1.05084,0,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"11254",2019-07-08 19:33:00,-3.02647,202,1.4,25,22,22,19,25.5,22,19,0,0,26,24.5,25.5,27.5,26.5,26.5,27.5,21.4,1.10061,0,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"11255",2019-07-08 19:34:00,-3.23806,194,1.401,25,22,22,19,25.5,22,19,0,0,26,24.5,25.5,27.5,26.5,26.5,27.5,21.5,1.12707,0,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"11256",2019-07-08 19:35:00,-3.72803,225,1.42,25,22,22,19,25.5,22,19,0,0,26,24.5,25.5,27.5,26.5,26.5,27.5,21.5,0.96957,0,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"11257",2019-07-08 19:36:00,-3.38028,234,1.397,25,22,22,19,25.5,22,19,0,0,26,24.5,25.5,27.5,26.5,26.5,27.5,21.6,1.23291,0,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"11258",2019-07-08 19:37:00,-3.50347,267,1.738,25,22,22,19,25.5,22,19,0,0,26,24.5,25.5,27.5,26.5,26.5,27.5,21.6,1.38474,0,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"11259",2019-07-08 19:38:00,-3.53467,265,1.736,25,22,22,19,25.5,22,19,0,0,26,24.5,25.5,27.5,26.5,26.5,27.5,21.6,1.42947,0,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"11260",2019-07-08 19:39:00,-3.63223,265,1.73,25,22,22,19,25.5,22,19,0,0,26,24.5,25.5,27.5,26.5,26.5,27.5,21.7,1.41057,0,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"11261",2019-07-08 19:40:00,-3.57404,237,1.732,25,22,22,19,25.5,22,19,0,0,26,24.5,25.5,27.5,26.5,26.5,27.5,21.7,1.51704,0,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"11262",2019-07-08 19:41:00,-3.62321,163,1.726,25,22,22,19,25.5,22,19,0,0,26,24.5,25.5,27.5,26.5,26.5,27.5,21.7,1.63044,0,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"11263",2019-07-08 19:42:00,-3.61396,175,1.725,25,22,22,19,25.5,22,19,0,0,26,24.5,25.5,27.5,26.5,26.5,27.5,21.8,1.54917,0,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"11264",2019-07-08 19:43:00,-3.68051,257,1.725,25,22,22,19,25.5,22,19,0,0,26,24.5,25.5,27.5,26.5,26.5,27.5,21.8,1.42254,0,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"11265",2019-07-08 19:44:00,-3.99673,268,1.741,25,22,22,19,25.5,22,19,0,0,26,24.5,25.5,27.5,26.5,26.5,27.5,21.8,1.37214,0,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"11266",2019-07-08 19:45:00,-5.19343,270,2.166,25,22,22,19,25.5,22,19,0,0,26,24.5,25.5,27.5,26.5,26.5,28,21.9,1.8081,0,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"11267",2019-07-08 19:46:00,-5.77857,271,2.165,25,22,22,19,25.5,22,19,0,0,26,24.5,26,27.5,26.5,26.5,28,22,1.79424,0,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"11268",2019-07-08 19:47:00,-5.47726,287,1.173,25,22,22,19,25.5,22,19,0,0,26,24.5,26,27.5,26.5,26.5,28,22,0.67977,0,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"11269",2019-07-08 19:48:00,-4.66996,293,0.942,25,22,22,19,25.5,22,19,0,0,26,24.5,26,27.5,26.5,26.5,28,22.1,0.49707,0,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"11270",2019-07-08 19:49:00,-4.08606,277,0.93,25,22,22,19,25.5,22,19,0,0,26,24.5,26,28,26.5,26.5,28,22.1,0.49581,0,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"11271",2019-07-08 19:50:00,-4.10705,293,0.932,25,22,22,19,25.5,22,19,0,0,26,24.5,26,28,26.5,27,28,22.1,0.4662,0,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"11272",2019-07-08 19:51:00,-3.34916,288,0.178,25,22,22,19,25.5,22,19,0,0,26,24.5,26,28,26.5,27,28,22.1,-0.32886,0,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"11273",2019-07-08 19:52:00,-2.75877,279,0.178,25,22,22,19,25.5,22,19,0,0,26,24.5,26,28,26.5,27,28,22.1,-0.27783,0,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,0,1,1,1,1
"11274",2019-07-08 19:53:00,-3.1508,267,0.178,25,22,22,19,25.5,22,19,0,0,26,24.5,26,28,26.5,27,28,22.2,-0.20223,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,0,1,1,1,1
"11275",2019-07-08 19:54:00,-3.01166,247,0,25,22,22,19,25.5,22,19,0,0,26,24.5,26,28,26.5,27,28,22.2,-0.1512,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,0,1,1,1,1
"11276",2019-07-08 19:55:00,-2.84184,215,0,25,22,22,19,25.5,22,19,0,0,26,24.5,26,28,26.5,27,28,22.2,-0.06363,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,0,1,1,1,1
"11277",2019-07-08 19:56:00,-2.88797,205,0,25,22,22,19,25.5,22,19,0,0,26,24.5,26,28,26.5,27,28,22.2,-0.02583,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,0,1,1,1,1
"11278",2019-07-08 19:57:00,-3.05342,196,0,25,22,22,19,25.5,22,19,0,0,26,25,26,28,26.5,27,28,22.3,0.11277,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,0,1,1,1,1
"11279",2019-07-08 19:58:00,-3.30551,122,0,25,22,22,19,25.5,22,19,0,0,26,25,26,28,26.5,27,28,22.3,0.26397,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,0,1,1,1,1
"11280",2019-07-08 19:59:00,-3.02558,128,0,25,22,22,19,25.5,22,19,0,0,26,25,26,28,26.5,27,28,22.3,0.18207,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,0,1,1,1,1
"11281",2019-07-08 20:00:00,-3.07156,126,0,25,22,22,19,25.5,22,19,0,0,26,25,26,28,26.5,27,28,22.3,0.19089,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,0,1,1,1,1
"11282",2019-07-08 20:01:00,-3.18839,160,0,25,22,22,19,25.5,22,19,0,0,26,25,26,28,26.5,27,28,22.2,0.03717,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,0,1,1,1,1
"11283",2019-07-08 20:02:00,-3.23715,192,0,25,22,22,19,25.5,22,19,0,0,26,25,26,28,26.5,27,28,22.1,0.01134,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,0,1,1,1,1
"11284",2019-07-08 20:03:00,-3.32779,156,0,25,22,22,19,25.5,22,19,0,0,26,25,26,28,26.5,27,28,21.9,0.06867,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,0,1,1,1,1
"11285",2019-07-08 20:04:00,-3.33934,151,0,25,22,22,19,25.5,22,19,0,0,26,25,26,28,26.5,27,28,21.8,0.07497,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,0,1,1,1,1
"11286",2019-07-08 20:05:00,-3.37744,149,0,25,22,22,19,25.5,22,19,0,0,26,25,26,28,26.5,27,28,21.7,0.0819,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,0,1,1,1,1
"11287",2019-07-08 20:06:00,-3.34316,173,0,25,22,22,19,25.5,22,19,0,0,26,24.5,26,28,26.5,27,28,21.7,0.06426,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,0,1,1,1,1
"11288",2019-07-08 20:07:00,-3.28624,157,0,25,22,22,19,25.5,22,19,0,0,26,24.5,26,27.5,26.5,27,28,21.7,0.06867,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,0,1,1,1,1
"11289",2019-07-08 20:08:00,-3.27816,175,0,25,22,22,19,25.5,22,19,0,0,26,24.5,26,27.5,26.5,27,28,21.7,0.08127,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,0,1,1,1,1
"11290",2019-07-08 20:09:00,-3.32821,123,0,25,22,22,19,25.5,22,19,0,0,26,24.5,26,27.5,26.5,27,28,21.7,0.18081,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,0,1,1,1,1
"11291",2019-07-08 20:10:00,-3.33768,126,0,25,22,22,19,25.5,22,19,0,0,26,24.5,26,27.5,26.5,27,28,21.5,0.1512,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,0,1,1,1,1
"11292",2019-07-08 20:11:00,-3.3124,124,0,25,22,22,19,25.5,22,19,0,0,26,24.5,26,27.5,26.5,27,28,21.4,0.1701,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,0,1,1,1,1
