"","time","heating_cooling_power","irrad","kitchen_active_power","setp_371","setp_472","setp_474","setp_476","setp_571","setp_573","setp_574","shower_471","shower_571","temp_371","temp_472","temp_474","temp_476","temp_571","temp_573","temp_574","temp_amb","total_active_power","Y1_371","Y1_472","Y1_474","Y1_476","Y1_571","Y1_573","Y1_574","Y2_371","Y2_472","Y2_476","Y2_571","Y2_574","Y3_371","Y3_472","Y3_476","Y3_571","Y3_574","Y4_371","Y5_371","Y6_371","Y7_371"
"11293",2019-07-08 20:12:00,-3.98707,132,0,25,22,22,19,25.5,22,19,0,0,26,24.5,26,27.5,26.5,27,28,21.2,0.18081,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,0,1,1,1,1
"11294",2019-07-08 20:13:00,-3.33993,123,0,25,22,22,19,25.5,22,19,0,0,26,24.5,26,27.5,26.5,27,28,21.2,0.2835,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,0,1,1,1,1
"11295",2019-07-08 20:14:00,-3.41986,104,0,25,22,22,19,25.5,22,19,0,0,26,24.5,26,27.5,26.5,27,28,21.2,0.26901,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,0,1,1,1,1
"11296",2019-07-08 20:15:00,-3.39411,95,0,25,22,22,19,25.5,22,19,0,0,26,24.5,26,27.5,26.5,27,28,21.2,0.27657,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,0,1,1,1,1
"11297",2019-07-08 20:16:00,-3.33285,93,0,25,22,22,19,25.5,22,19,0,0,26,24.5,25.5,27.5,26.5,27,28,21.3,0.27405,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,0,1,1,1,1
"11298",2019-07-08 20:17:00,-3.3333,90,0,25,22,22,19,25.5,22,19,0,0,26,24.5,25.5,27.5,26.5,26.5,28,21.3,0.29547,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,0,1,1,1,1
"11299",2019-07-08 20:18:00,-3.62929,83,0,25,22,22,19,25.5,22,19,0,0,25.5,24.5,25.5,27.5,26.5,26.5,28,21.3,0.32004,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,0,1,1,1,1
"11300",2019-07-08 20:19:00,-3.31518,80,0,25,22,22,19,25.5,22,19,0,0,25.5,24.5,25.5,27.5,26.5,26.5,28,21.2,0.34461,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,0,1,1,1,1
"11301",2019-07-08 20:20:00,-3.33149,76,0,25,22,22,19,25.5,22,19,0,0,25.5,24.5,25.5,27.5,26.5,26.5,27.5,21.1,0.34902,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,0,1,1,1,1
"11302",2019-07-08 20:21:00,-3.39688,77,0,25,22,22,19,25.5,22,19,0,0,25.5,24.5,25.5,27.5,26.5,26.5,27.5,20.9,0.43407,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,0,1,1,1,1
"11303",2019-07-08 20:22:00,-3.36795,80,0,25,22,22,19,25.5,22,19,0,0,25.5,24.5,25.5,27.5,26.5,26.5,27.5,20.8,0.3276,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"11304",2019-07-08 20:23:00,-3.3384,87,0,25,22,22,19,25.5,22,19,0,0,25.5,24.5,25.5,27.5,26.5,26.5,27.5,20.8,0.30177,0,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"11305",2019-07-08 20:24:00,-3.35834,85,0,25,22,22,19,25.5,22,19,0,0,25.5,24.5,25.5,27.5,26.5,26.5,27.5,20.7,0.30177,0,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"11306",2019-07-08 20:25:00,-3.33088,84,0,25,22,22,19,25.5,22,19,0,0,25.5,24.5,25.5,27.5,26.5,26.5,27.5,20.7,0.30744,0,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"11307",2019-07-08 20:26:00,-3.26693,82,0,25,22,22,19,25.5,22,19,0,0,25.5,24.5,25.5,27.5,26.5,26.5,27.5,20.7,0.31437,0,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"11308",2019-07-08 20:27:00,-3.80081,77,0,25,22,22,19,25.5,22,19,0,0,25.5,24.5,25.5,27.5,26.5,26.5,27.5,20.7,0.35721,0,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"11309",2019-07-08 20:28:00,-3.35755,71,0,25,22,22,19,25.5,22,19,0,0,25.5,24.5,25.5,27.5,26.5,26.5,27.5,20.7,0.43218,0,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"11310",2019-07-08 20:29:00,-3.42892,66,0,25,22,22,19,25.5,22,19,0,0,25.5,24.5,25.5,27.5,26.5,26.5,27.5,20.6,0.3906,0,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"11311",2019-07-08 20:30:00,-3.46116,66,0,25,22,22,19,25.5,22,19,0,0,25.5,24.5,25.5,27.5,26.5,26.5,27.5,20.6,0.39627,0,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"11312",2019-07-08 20:31:00,-3.44923,63,0,25,22,22,19,25.5,22,19,0,0,25.5,24.5,25.5,27.5,26.5,26.5,27.5,20.6,0.40824,0,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"11313",2019-07-08 20:32:00,-3.44965,62,0,25,22,22,19,25.5,22,19,0,0,25.5,24.5,25.5,27.5,26.5,26.5,27.5,20.5,0.41328,0,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"11314",2019-07-08 20:33:00,-3.44748,61,0,25,22,22,19,25.5,22,19,0,0,25.5,24.5,25.5,27.5,26.5,26.5,27.5,20.5,0.41706,0,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"11315",2019-07-08 20:34:00,-3.40524,57,0,25,22,22,19,25.5,22,19,0,0,25.5,24.5,25.5,27.5,26.5,26.5,27.5,20.5,0.43281,0,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"11316",2019-07-08 20:35:00,-3.45163,53,0,25,22,22,19,25.5,22,19,0,0,25.5,24.5,25.5,27.5,26.5,26.5,27.5,20.5,0.4473,0,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"11317",2019-07-08 20:36:00,-3.435,48,0,25,22,22,19,25.5,22,19,0,0,25.5,24.5,25.5,27.5,26.5,26.5,27.5,20.4,0.47691,0,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"11318",2019-07-08 20:37:00,-3.40068,43,0,25,22,22,19,25.5,22,19,0,0,25.5,24.5,25.5,27.5,26.5,26.5,27.5,20.4,0.49014,0,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"11319",2019-07-08 20:38:00,-3.00278,38,0,25,22,22,19,25.5,22,19,0,0,25.5,24.5,25.5,27.5,26.5,26.5,27.5,20.4,0.504,0,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"11320",2019-07-08 20:39:00,-3.37482,35,0,25,22,22,19,25.5,22,19,0,0,25.5,24.5,25.5,27.5,26.5,26.5,27.5,20.4,0.54054,0,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"11321",2019-07-08 20:40:00,-3.34903,32,0,25,22,22,19,25.5,22,19,0,0,25.5,24.5,25.5,27.5,26.5,26.5,27.5,20.4,0.54684,0,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"11322",2019-07-08 20:41:00,-3.352,30,0,25,22,22,19,25.5,22,19,0,0,25.5,24.5,25.5,27.5,26.5,26.5,27.5,20.4,0.54747,0,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"11323",2019-07-08 20:42:00,-3.31603,30,0,25,22,22,19,25.5,22,19,0,0,25.5,24.5,25.5,27.5,26.5,26.5,27.5,20.4,0.54684,0,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"11324",2019-07-08 20:43:00,-3.28969,30,0,25,22,22,19,25.5,22,19,0,0,25.5,24.5,25.5,27.5,26.5,26.5,27.5,20.4,0.5796,0,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"11325",2019-07-08 20:44:00,-3.3128,30,0,25,22,22,19,25.5,22,19,0,0,25.5,24.5,25.5,27.5,26.5,26.5,27.5,20.4,0.56574,0,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"11326",2019-07-08 20:45:00,-3.3059,29,0,25,22,22,19,25.5,22,19,0,0,25.5,24.5,25.5,27.5,26.5,26.5,27.5,20.4,0.55566,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"11327",2019-07-08 20:46:00,-3.29888,30,0,25,22,22,19,25.5,22,19,0,0,25.5,24.5,25.5,27.5,26.5,26.5,27.5,20.3,0.56574,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"11328",2019-07-08 20:47:00,-3.39424,31,0,25,22,22,19,25.5,22,19,0,0,25.5,24.5,25.5,27.5,26,26.5,27.5,20.3,0.55944,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"11329",2019-07-08 20:48:00,-2.92441,34,0,25,22,22,19,25.5,22,19,0,0,25.5,24.5,25.5,27.5,26,26.5,27.5,20.3,0.54747,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"11330",2019-07-08 20:49:00,-3.32736,38,0,25,22,22,19,25.5,22,19,0,0,25.5,24.5,25.5,27.5,26,26.5,27.5,20.2,0.56007,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"11331",2019-07-08 20:50:00,-3.28788,39,0,25,22,22,19,25.5,22,19,0,0,25.5,24.5,25.5,27.5,26,26.5,27.5,20.2,0.53487,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"11332",2019-07-08 20:51:00,-3.3041,39,0,25,22,22,19,25.5,22,19,0,0,25.5,24.5,25.5,27.5,26,26.5,27.5,20.2,0.50337,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"11333",2019-07-08 20:52:00,-3.17383,38,0,25,22,22,19,25.5,22,19,0,0,25.5,24.5,25.5,27.5,26,26.5,27.5,20.2,0.49644,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"11334",2019-07-08 20:53:00,-3.30268,38,0,25,22,22,19,25.5,22,19,0,0,25,24.5,25.5,27.5,26,26.5,27.5,20.1,0.49707,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"11335",2019-07-08 20:54:00,-3.30668,38,0,25,22,22,19,25.5,22,19,0,0,25,24.5,25.5,27.5,26,26.5,27.5,20.1,0.47817,0,1,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,0,0,0,1
"11336",2019-07-08 20:55:00,-3.3568,39,0,25,22,22,19,25.5,22,19,0,0,25,24.5,25.5,27.5,26,26.5,27.5,20,0.47187,0,1,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,0,0,0,1
"11337",2019-07-08 20:56:00,-3.31823,39,0,25,22,22,19,25.5,22,19,0,0,25,24.5,25.5,27.5,26,26.5,27.5,20,0.48447,0,1,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,0,0,0,1
"11338",2019-07-08 20:57:00,-3.34501,37,0,25,22,22,19,25.5,22,19,0,0,25,24.5,25.5,27.5,26,26.5,27.5,19.9,0.49644,0,1,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,0,0,0,1
"11339",2019-07-08 20:58:00,-3.69001,36,0,25,22,22,19,25.5,22,19,0,0,25,24.5,25.5,27.5,26,26.5,27.5,19.9,0.5481,0,1,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,0,0,0,1
"11340",2019-07-08 20:59:00,-3.58123,34,0,25,22,22,19,25.5,22,19,0,0,25,24.5,25.5,27.5,26,26.5,27.5,19.8,0.51156,0,1,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,0,0,0,1
"11341",2019-07-08 21:00:00,-3.64147,31,0,25,22,22,19,25.5,22,19,0,0,25,24.5,25.5,27.5,26,26.5,27.5,19.8,0.54054,0,1,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,0,0,0,1
"11342",2019-07-08 21:01:00,-3.18319,29,0,25,22,22,19,25.5,22,19,0,0,25,24.5,25.5,27.5,26,26.5,27.5,19.8,0.54621,0,1,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,0,0,0,1
"11343",2019-07-08 21:02:00,-3.08834,28,0,25,22,22,19,25.5,22,19,0,0,25,24.5,25.5,27.5,26,26.5,27.5,19.8,0.55377,0,1,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,0,0,0,1
"11344",2019-07-08 21:03:00,-3.19262,27,0,25,22,22,19,25.5,22,19,0,0,25,24.5,25.5,27.5,26,26.5,27.5,19.8,0.56574,0,1,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,0,0,0,1
"11345",2019-07-08 21:04:00,-2.52047,23,0,25,22,22,19,25.5,22,19,0,0,25,24.5,25.5,27.5,26,26.5,27.5,19.8,0.57267,0,1,1,1,1,1,1,0,1,1,1,1,0,1,1,1,0,0,0,0,1
"11346",2019-07-08 21:05:00,-1.9459,22,0,25,22,22,19,25.5,22,19,0,0,25,24.5,25.5,27.5,26,26.5,27.5,19.7,0.58464,0,1,1,1,1,1,1,0,1,1,1,1,0,1,1,1,0,0,0,0,1
"11347",2019-07-08 21:06:00,-2.00888,18,0,25,22,22,19,25.5,22,19,0,0,25.5,24.5,25.5,27.5,26,26.5,27.5,19.7,0.59724,0,1,1,1,1,1,1,0,1,1,1,1,0,1,1,1,0,0,0,0,1
"11348",2019-07-08 21:07:00,-1.69155,18,0,25,22,22,19,25.5,22,19,0,0,25.5,24.5,25.5,27.5,26,26.5,27.5,19.6,0.61047,0,1,1,1,1,1,1,0,1,1,1,1,0,1,1,1,0,0,0,0,1
"11349",2019-07-08 21:08:00,-1.9271,16,0,25,22,22,19,25.5,22,19,0,0,25.5,24.5,25.5,27.5,26,26.5,27.5,19.6,0.6111,0,1,1,1,1,1,1,0,1,1,1,1,0,1,1,1,0,0,0,0,1
"11350",2019-07-08 21:09:00,-1.64778,16,0,25,22,22,19,25.5,22,19,0,0,25.5,24.5,25.5,27.5,26,26.5,27.5,19.6,0.63441,0,1,1,1,1,1,1,0,1,1,1,1,0,1,1,1,0,0,0,0,1
"11351",2019-07-08 21:10:00,-1.84678,16,0,25,22,22,19,25.5,22,19,0,0,25.5,24.5,25.5,27.5,26,26.5,27.5,19.5,0.62874,0,1,1,1,1,1,1,0,1,1,1,1,0,1,1,1,0,0,0,0,1
"11352",2019-07-08 21:11:00,-2.07999,13,0,25,22,22,19,25.5,22,19,0,0,25.5,24.5,25.5,27.5,26,26.5,27.5,19.5,0.62307,0,1,1,1,1,1,1,0,1,1,1,1,0,1,1,1,0,0,0,0,1
"11353",2019-07-08 21:12:00,-2.32136,15,0,25,22,22,19,25.5,22,19,0,0,25.5,24.5,25.5,27.5,26,26.5,27.5,19.5,0.62937,0,1,1,1,1,1,1,0,1,1,1,1,0,1,1,1,0,0,0,0,1
"11354",2019-07-08 21:13:00,-2.37533,14,0,25,22,22,19,25.5,22,19,0,0,25.5,24.5,25.5,27.5,26,26.5,27.5,19.4,0.69804,0,1,1,1,1,1,1,0,1,1,1,1,0,1,1,1,0,0,0,0,1
"11355",2019-07-08 21:14:00,-2.51235,14,0,25,22,22,19,25.5,22,19,0,0,25.5,24.5,25.5,27.5,26,26.5,27.5,19.4,0.66591,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,0,1,1,1,1
"11356",2019-07-08 21:15:00,-2.61884,12,0,25,22,22,19,25.5,22,19,0,0,25.5,24.5,25.5,27.5,26,26.5,27.5,19.3,0.67914,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,0,1,1,1,1
"11357",2019-07-08 21:16:00,-2.69407,12,0,25,22,22,19,25.5,22,19,0,0,25.5,24.5,25.5,27.5,26,26.5,27.5,19.3,0.66087,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,0,1,1,1,1
"11358",2019-07-08 21:17:00,-2.83522,12,0,25,22,22,19,25.5,22,19,0,0,25.5,24.5,25.5,27.5,26,26.5,27.5,19.3,0.67284,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,0,1,1,1,1
"11359",2019-07-08 21:18:00,-3.60608,11,0,25,22,22,19,25.5,22,19,0,0,25.5,24.5,25.5,27.5,26,26.5,27.5,19.3,0.66213,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,0,1,1,1,1
"11360",2019-07-08 21:19:00,-4.56428,12,0,25,22,22,19,25.5,22,19,0,0,25.5,24.5,25.5,27.5,26,26.5,27.5,19.4,0.66213,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,0,1,1,1,1
"11361",2019-07-08 21:20:00,-4.20788,12,0,25,22,22,19,25.5,22,19,0,0,25.5,24.5,25.5,27.5,26,26.5,27.5,19.2,0.65457,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,0,1,1,1,1
"11362",2019-07-08 21:21:00,-4.03949,11,0,25,22,22,19,25.5,22,19,0,0,25.5,24.5,25.5,27.5,26,26.5,27.5,19.3,0.66465,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,0,1,1,1,1
"11363",2019-07-08 21:22:00,-3.83464,11,0,25,22,22,19,25.5,22,19,0,0,25.5,24.5,25.5,27.5,26,26.5,27.5,19.4,0.66654,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,0,1,1,1,1
"11364",2019-07-08 21:23:00,-3.54683,11,0,25,22,22,19,25.5,22,19,0,0,25.5,24.5,25.5,27.5,26,26.5,27.5,19.4,0.66654,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,0,1,1,1,1
"11365",2019-07-08 21:24:00,-3.56062,11,0,25,22,22,19,25.5,22,19,0,0,25.5,24.5,25.5,27.5,26,26.5,27.5,19.3,0.64764,0,1,1,1,1,1,1,0,1,1,1,1,0,1,1,1,0,0,0,1,0
"11366",2019-07-08 21:25:00,-3.49029,10,0,25,22,22,19,25.5,22,19,0,0,25.5,24.5,25.5,27.5,26,26.5,27.5,19.2,0.64386,0,1,1,1,1,1,1,0,1,1,1,1,0,1,1,1,0,0,0,1,0
"11367",2019-07-08 21:26:00,-3.42679,10,0,25,22,22,19,25.5,22,19,0,0,25.5,24.5,25.5,27.5,26,26.5,27.5,19.2,0.64827,0,1,1,1,1,1,1,0,1,1,1,1,0,1,1,1,0,0,0,1,0
"11368",2019-07-08 21:27:00,-3.34097,9,0,25,22,22,19,25.5,22,19,0,0,25.5,24.5,25.5,27.5,26,26.5,27.5,19.1,0.65394,0,1,1,1,1,1,1,0,1,1,1,1,0,1,1,1,0,0,0,1,0
"11369",2019-07-08 21:28:00,-3.27398,9,0,25,22,22,19,25.5,22,19,0,0,25.5,24.5,25.5,27.5,26,26.5,27,19,0.77931,0,1,1,1,1,1,1,0,1,1,1,1,0,1,1,1,0,0,0,1,0
"11370",2019-07-08 21:29:00,-3.00626,9,0,25,22,22,19,25.5,22,19,0,0,25.5,24.5,25.5,27.5,26,26.5,27,19.1,0.66717,0,1,1,1,1,1,1,0,1,1,1,1,0,1,1,1,0,0,0,1,0
"11371",2019-07-08 21:30:00,-2.92128,8,0,25,22,22,19,25.5,22,19,0,0,25.5,24.5,25.5,27.5,26,26.5,27,19.1,0.66276,0,1,1,1,1,1,1,0,1,1,1,1,0,1,1,1,0,0,0,1,0
"11372",2019-07-08 21:31:00,-3.01642,8,0,25,22,22,19,25.5,22,19,0,0,25.5,24.5,25.5,27.5,26,26.5,27,19.2,0.66591,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,1,0,0,0,1,0
"11373",2019-07-08 21:32:00,-2.71922,8,0,25,22,22,19,25.5,22,19,0,0,25.5,24.5,25.5,27.5,26,26.5,27,19.2,0.6552,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,1,0,0,0,1,0
"11374",2019-07-08 21:33:00,-2.55879,8,0,25,22,22,19,25.5,22,19,0,0,25.5,24.5,25.5,27.5,26,26.5,27,19.2,0.66024,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,1,0,0,0,1,0
"11375",2019-07-08 21:34:00,-2.52337,7,0,25,22,22,19,25.5,22,19,0,0,25.5,24.5,25.5,27.5,26,26.5,27,19.2,0.7056,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,1,1,0,0,1,0
"11376",2019-07-08 21:35:00,-2.50008,5,0,25,22,22,19,25.5,22,19,0,0,25.5,24.5,25.5,27.5,26,26.5,27,19.1,0.65457,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,1,1,0,0,1,0
"11377",2019-07-08 21:36:00,-2.43212,5,0,25,22,22,19,25.5,22,19,0,0,25.5,24.5,25.5,27.5,26,26.5,27,19,0.65457,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,1,1,0,0,1,0
"11378",2019-07-08 21:37:00,-2.45097,8,0,25,22,22,19,25.5,22,19,0,0,25.5,24.5,25.5,27.5,26,26.5,27,19,0.65583,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,1,1,0,0,1,0
"11379",2019-07-08 21:38:00,-1.90462,8,0,25,22,22,19,25.5,22,19,0,0,25.5,24.5,25.5,27.5,26,26.5,27,19.1,0.6489,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,1,1,0,0,1,0
"11380",2019-07-08 21:39:00,-2.45177,8,0,25,22,22,19,25.5,22,19,0,0,25.5,24.5,25.5,27.5,26,26.5,27,19.1,0.65709,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,1,1,0,0,1,0
"11381",2019-07-08 21:40:00,-2.33556,9,0,25,22,22,19,25.5,22,19,0,0,25.5,24.5,25.5,27,26,26.5,27,19.1,0.66024,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,1,1,0,0,1,0
"11382",2019-07-08 21:41:00,-2.40822,9,0,25,22,22,19,25.5,22,19,0,0,25.5,24.5,25.5,27,26,26.5,27,19,0.66087,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,1,1,0,0,1,0
"11383",2019-07-08 21:42:00,-2.43507,9,0,25,22,22,19,25.5,22,19,0,0,25.5,24.5,25.5,27,26,26,27,19,0.65772,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,1,1,0,0,1,0
"11384",2019-07-08 21:43:00,-2.44836,0,0,25,22,22,19,25.5,22,19,0,0,25.5,24.5,25.5,27,26,26,27,19,0.66087,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,1,1,0,0,1,0
"11385",2019-07-08 21:44:00,-2.461,0,0,25,22,22,19,25.5,22,19,0,0,25.5,24.5,25.5,27,26,26,27,18.9,0.67977,1,1,1,1,0,1,1,1,1,1,0,1,1,1,1,1,1,1,1,1,1
"11386",2019-07-08 21:45:00,-2.68355,0,0,25,22,22,19,25.5,22,19,0,0,25.5,24.5,25.5,27,26,26,27,18.9,0.67977,1,1,1,1,0,1,1,1,1,1,0,1,1,1,1,1,1,1,1,1,1
"11387",2019-07-08 21:46:00,-2.43988,0,0,25,22,22,19,25.5,22,19,0,0,25.5,24.5,25.5,27,26,26,27,18.9,0.68481,1,1,1,1,0,1,1,1,1,1,0,1,1,1,1,1,1,1,1,1,1
"11388",2019-07-08 21:47:00,-2.38749,0,0,25,22,22,19,25.5,22,19,0,0,25.5,24.5,25.5,27,26,26,27,18.7,0.67347,1,1,1,1,0,1,1,1,1,1,0,1,1,1,1,1,1,1,1,1,1
"11389",2019-07-08 21:48:00,-2.58221,0,0,25,22,22,19,25.5,22,19,0,0,25.5,24.5,25.5,27,26,26,27,18.6,0.67347,1,1,1,1,0,1,1,1,1,1,0,1,1,1,1,1,1,1,1,1,1
"11390",2019-07-08 21:49:00,-2.63622,0,0,25,22,22,19,25.5,22,19,0,0,25.5,24.5,25.5,27,26,26,27,18.7,0.67914,1,1,1,1,0,1,1,1,1,1,0,1,1,1,1,1,1,1,1,1,1
"11391",2019-07-08 21:50:00,-2.82858,0,0,25,22,22,19,25.5,22,19,0,0,25.5,24.5,25.5,27,26,26,27,18.6,0.6678,1,1,1,1,0,1,1,1,1,1,0,1,1,1,1,1,1,1,1,1,1
"11392",2019-07-08 21:51:00,-3.18875,0,0,25,22,22,19,25.5,22,19,0,0,25.5,24.5,25.5,27,26,26,27,18.6,0.65646,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"11393",2019-07-08 21:52:00,-3.43129,0,0,25,22,22,19,25.5,22,19,0,0,25.5,24.5,25.5,27,26,26,27,18.6,0.65457,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"11394",2019-07-08 21:53:00,-3.46071,0,0,25,22,22,19,25.5,22,19,0,0,25.5,24.5,25.5,27,26,26,27,18.6,0.67158,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"11395",2019-07-08 21:54:00,-3.48572,0,0,25,22,22,19,25.5,22,19,0,0,25.5,24.5,25.5,27,26,26,27,18.6,1.09494,0,1,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,0,0,0,1
"11396",2019-07-08 21:55:00,-3.55036,0,0,25,22,22,19,25.5,22,19,0,0,25.5,24.5,25.5,27,26,26,27,18.6,1.1088,0,1,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,0,0,0,1
"11397",2019-07-08 21:56:00,-3.01862,0,0,25,22,22,19,25.5,22,19,0,0,25.5,24.5,25.5,27,26,26,27,18.7,1.1403,0,1,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,0,0,0,1
"11398",2019-07-08 21:57:00,-3.31343,0,0,25,22,22,19,25.5,22,19,0,0,25.5,24.5,25.5,27,26,26,27,18.7,1.14471,0,1,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,0,0,0,1
"11399",2019-07-08 21:58:00,-2.71128,0,0,25,22,22,19,25.5,22,19,0,0,25.5,24.5,25.5,27,26,26,27,18.6,1.16424,0,1,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,0,0,0,1
"11400",2019-07-08 21:59:00,-2.42336,0,0,25,22,22,19,25.5,22,19,0,0,25.5,24.5,25.5,27,26,26,27,18.6,1.197,0,1,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,0,0,0,1
"11401",2019-07-08 22:00:00,-2.63439,0,0,25,22,22,19,25.5,22,19,0,0,25.5,24.5,25.5,27,26,26,27,18.5,1.07289,0,1,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,0,0,0,1
"11402",2019-07-08 22:01:00,-2.0566,0,0,25,22,22,19,25.5,22,19,0,0,25.5,24.5,25.5,27,26,26,27,18.6,1.0395,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,1,1,0,0,0,1
"11403",2019-07-08 22:02:00,-1.84209,0,0,25,22,22,19,25.5,22,19,0,0,25.5,24.5,25.5,27,26,26,27,18.5,1.03194,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,1,1,0,0,0,1
"11404",2019-07-08 22:03:00,-1.79572,0,0,25,22,22,19,25.5,22,19,0,0,25.5,24.5,25.5,27,25.5,26,27,18.5,1.04391,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,1,1,0,0,0,1
"11405",2019-07-08 22:04:00,-1.2103,0,0,25,22,22,19,25.5,22,19,0,0,25.5,24.5,25.5,27,25.5,26,27,18.4,1.14912,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,1,1,0,0,0,1
"11406",2019-07-08 22:05:00,-1.15843,0,0,25,22,22,19,25.5,22,19,0,0,25.5,24.5,25.5,27,25.5,26,27,18.5,1.14597,0,1,1,1,0,0,0,0,1,1,0,0,0,1,1,0,0,0,0,0,1
"11407",2019-07-08 22:06:00,-1.15843,0,0,25,22,22,19,25.5,22,19,0,0,25.5,24.5,25.5,27,25.5,26,27,18.6,1.1718,0,1,1,1,0,0,0,0,1,1,0,0,0,1,1,0,0,0,0,0,1
"11408",2019-07-08 22:07:00,-1.12303,0,0,25,22,22,19,25.5,22,19,0,0,25.5,24.5,25.5,27,25.5,26,27,18.6,1.17054,0,1,1,1,0,0,0,0,1,1,0,0,0,1,1,0,0,0,0,0,1
"11409",2019-07-08 22:08:00,-0.968082,0,0,25,22,22,19,25.5,22,19,0,0,25.5,24.5,25,27,25.5,26,27,18.7,1.15794,0,1,1,1,0,0,0,0,1,1,0,0,0,1,1,0,0,0,0,0,1
"11410",2019-07-08 22:09:00,-0.951793,0,0,25,22,22,19,25.5,22,19,0,0,25.5,24.5,25,27,25.5,26,27,18.5,1.17621,0,1,1,1,0,0,0,0,1,1,0,0,0,1,1,0,0,0,0,0,1
"11411",2019-07-08 22:10:00,-0.748551,0,0,25,22,22,19,25.5,22,19,0,0,25.5,24.5,25,27,25.5,26,27,18.6,1.2537,0,1,1,1,0,0,0,0,1,1,0,0,0,1,1,0,0,0,0,0,1
"11412",2019-07-08 22:11:00,-0.911644,0,0,25,22,22,19,25.5,22,19,0,0,25.5,24.5,25,27,25.5,26,27,18.6,1.18818,0,1,1,1,0,0,0,0,1,1,0,0,0,1,1,0,0,0,0,0,1
"11413",2019-07-08 22:12:00,-0.573778,0,0,25,22,22,19,25.5,22,19,0,0,25.5,24.5,25,27,25.5,26,27,18.6,1.22724,0,1,1,1,0,0,0,0,1,1,0,0,0,1,1,0,0,0,0,0,1
"11414",2019-07-08 22:13:00,-0.566478,0,0,25,22,22,19,25.5,22,19,0,0,25.5,24.5,25,27,25.5,26,27,18.5,1.17684,0,1,1,1,0,0,0,0,1,1,0,0,0,1,1,0,0,0,0,0,1
"11415",2019-07-08 22:14:00,-0.515181,0,0,25,22,22,19,25.5,22,19,0,0,25.5,24.5,25,27,25.5,26,27,18.5,1.197,1,1,1,1,0,0,0,1,1,1,0,0,1,1,1,0,0,1,1,1,1
"11416",2019-07-08 22:15:00,-0.481886,0,0.118,25,22,22,19,25.5,22,19,0,0,25.5,24.5,25,27,25.5,26,27,18.5,1.20897,1,1,1,1,0,0,0,1,1,1,0,0,1,1,1,0,0,1,1,1,1
"11417",2019-07-08 22:16:00,-0.612897,0,0,25,22,22,19,25.5,22,19,0,0,25.5,24.5,25,27,25.5,26,27,18.5,1.29654,1,1,1,1,0,0,0,1,1,1,0,1,1,1,1,0,0,1,1,1,1
"11418",2019-07-08 22:17:00,-0.522202,0,0,25,22,22,19,25.5,22,19,0,0,25.5,24.5,25,27,25.5,26,27,18.6,1.39167,1,1,1,1,0,0,0,1,1,1,0,0,1,1,1,0,0,1,1,1,1
"11419",2019-07-08 22:18:00,0,0,0,25,22,22,19,25.5,22,19,0,0,25.5,24.5,25,27,25.5,26,27,18.6,1.30977,1,1,1,1,0,0,0,1,1,1,0,0,1,1,1,0,0,1,1,1,1
"11420",2019-07-08 22:19:00,0,0,0,25,22,22,19,25.5,22,19,0,0,25.5,24.5,25,27,25.5,26,27,18.7,1.45089,1,1,1,1,0,0,0,1,1,1,0,0,1,1,1,0,0,1,1,1,1
"11421",2019-07-08 22:20:00,0,0,0,25,22,22,19,25.5,22,19,0,0,25.5,24.5,25,27,25.5,26,27,18.7,1.44774,1,1,1,1,0,0,0,1,1,1,0,0,1,1,1,0,0,1,1,1,1
"11422",2019-07-08 22:21:00,-0.704916,0,0,25,22,22,19,25.5,22,19,0,0,25.5,24.5,25,27,25.5,26,27,18.6,1.44333,1,1,1,1,0,0,0,1,1,1,0,0,1,1,1,0,0,1,1,1,1
"11423",2019-07-08 22:22:00,-1.21012,0,0,25,22,22,19,25.5,22,19,0,0,25.5,24.5,25,27,25.5,26,27,18.6,1.45404,1,1,1,1,0,0,0,1,1,1,0,0,1,1,1,0,0,1,1,1,1
"11424",2019-07-08 22:23:00,-1.42999,0,0,25,22,22,19,25.5,22,19,0,0,25.5,24.5,25,27,25.5,26,27,18.5,1.47483,1,1,1,1,0,0,0,1,1,1,0,0,1,1,1,0,0,1,1,1,1
"11425",2019-07-08 22:24:00,-1.53769,0,0,25,22,22,19,25.5,22,19,0,0,25.5,24.5,25,27,25.5,26,27,18.6,1.4553,0,1,1,1,0,0,0,1,1,1,0,0,0,1,1,0,0,0,0,0,0
"11426",2019-07-08 22:25:00,-1.26142,0,0,25,22,22,19,25.5,22,19,0,0,25.5,24.5,25,27,25.5,26,27,18.6,1.46349,0,1,1,1,0,0,0,1,1,1,0,0,0,1,1,0,0,0,0,0,0
"11427",2019-07-08 22:26:00,-1.6839,0,0,25,22,22,19,25.5,22,19,0,0,25.5,24.5,25,27,25.5,26,27,18.6,1.46727,0,1,1,1,0,0,0,1,1,1,0,0,0,1,1,0,0,0,0,0,0
"11428",2019-07-08 22:27:00,-1.58801,0,0,25,22,22,19,25.5,22,19,0,0,25.5,24.5,25,27,25.5,26,27,18.6,1.45845,0,1,1,1,0,0,0,1,1,1,0,0,0,1,1,0,0,0,0,0,0
"11429",2019-07-08 22:28:00,-1.4981,0,0,25,22,22,19,25.5,22,19,0,0,25.5,24.5,25,27,25.5,26,27,18.5,1.4616,0,1,1,1,0,0,0,1,1,1,0,0,0,1,1,0,0,0,0,0,0
"11430",2019-07-08 22:29:00,-1.43353,0,0,25,22,22,19,25.5,22,19,0,0,25.5,24.5,25,27,25.5,26,27,18.5,1.55358,0,1,1,1,0,0,0,1,1,1,0,0,0,1,1,0,0,0,0,0,0
"11431",2019-07-08 22:30:00,-1.33161,0,0,25,22,22,19,25.5,22,19,0,0,25.5,24.5,25,27,25.5,26,27,18.5,1.4616,0,1,1,1,0,0,0,1,1,1,0,0,0,1,1,0,0,0,0,0,0
"11432",2019-07-08 22:31:00,-1.288,0,0,25,22,22,19,25.5,22,19,0,0,25.5,24.5,25,27,25.5,26,27,18.5,1.56114,0,1,1,1,0,0,0,1,1,1,0,0,0,1,1,0,0,0,0,0,0
"11433",2019-07-08 22:32:00,-0.779325,0,0,25,22,22,19,25.5,22,19,0,0,25.5,24.5,25,27,25.5,26,27,18.6,1.56744,0,1,1,1,0,0,0,1,1,1,0,0,0,1,1,0,0,0,0,0,0
"11434",2019-07-08 22:33:00,0,0,0,25,22,22,19,25.5,22,19,0,0,25.5,24.5,25,27,25.5,26,27,18.6,1.55673,0,1,1,1,0,0,0,1,1,1,0,0,0,1,1,0,0,0,0,0,0
"11435",2019-07-08 22:34:00,-0.584321,0,0,25,22,22,19,25.5,22,19,0,0,25.5,24.5,25,27,25.5,26,27,18.5,1.56114,0,1,1,1,0,0,0,1,1,1,0,0,0,1,1,0,0,0,0,0,0
"11436",2019-07-08 22:35:00,-0.52617,0,0,25,22,22,19,25.5,22,19,0,0,25.5,24.5,25,27,25.5,26,27,18.5,1.5813,0,1,1,1,1,1,1,1,1,1,0,1,0,1,1,0,1,0,0,0,0
"11437",2019-07-08 22:36:00,-0.490044,0,0,25,22,22,19,25.5,22,19,0,0,25.5,24.5,25,27,25.5,26,27,18.5,1.58067,0,1,1,1,1,1,1,1,1,1,0,1,0,1,1,0,1,0,0,0,0
"11438",2019-07-08 22:37:00,0,0,0,25,22,22,19,25.5,22,19,0,0,25.5,24.5,25,27,25.5,26,27,18.5,1.58571,0,1,1,1,1,1,1,1,1,1,0,1,0,1,1,0,1,0,0,0,0
"11439",2019-07-08 22:38:00,-0.577937,0,0,25,22,22,19,25.5,22,19,0,0,25.5,24.5,25,27,25.5,26,27,18.3,1.58697,0,1,1,1,1,1,1,1,1,1,0,1,0,1,1,0,1,0,0,0,0
"11440",2019-07-08 22:39:00,0,0,0,25,22,22,19,25.5,22,19,0,0,25.5,24.5,25,27,25.5,26,27,18.3,1.5309,0,1,1,1,1,1,1,1,1,1,0,1,0,1,1,0,1,0,0,0,0
"11441",2019-07-08 22:40:00,0,0,0,25,22,22,19,25.5,22,19,0,0,25.5,24.5,25,27,25.5,26,27,18.3,1.55484,0,1,1,1,1,1,1,1,1,1,0,1,0,1,1,0,1,0,0,0,0
"11442",2019-07-08 22:41:00,-0.749821,0,0,25,22,22,19,25.5,22,19,0,0,25.5,24.5,25,27,25.5,26,27,18.3,0.94437,0,1,1,1,1,1,1,1,1,1,0,1,0,1,1,0,1,0,0,0,0
"11443",2019-07-08 22:42:00,0,0,0,25,22,22,19,25.5,22,19,0,0,25.5,24.5,25,27,25.5,26,27,18.2,0.9135,0,1,1,1,1,1,1,1,1,1,0,1,0,1,1,0,1,0,0,0,0
"11444",2019-07-08 22:43:00,-0.779161,0,0,25,22,22,19,25.5,22,19,0,0,25.5,24.5,25,27,25.5,26,27,18.2,0.90783,0,1,1,1,1,1,1,1,1,1,0,1,0,1,1,0,1,0,0,0,0
"11445",2019-07-08 22:44:00,-1.237,0,0,25,22,22,19,25.5,22,19,0,0,25.5,24.5,25,27,25.5,26,27,18.2,0.93366,1,1,1,1,1,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1
"11446",2019-07-08 22:45:00,-1.54445,0,0,25,22,22,19,25.5,22,19,0,0,25.5,24.5,25,27,25.5,26,27,18.2,0.98091,1,1,1,1,1,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1
"11447",2019-07-08 22:46:00,-2.17542,0,0,25,22,22,19,25.5,22,19,0,0,25.5,24.5,25,27,25.5,26,27,18,0.93114,1,1,1,1,1,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1
"11448",2019-07-08 22:47:00,-2.36498,0,0,25,22,22,19,25.5,22,19,0,0,25.5,24.5,25,27,25.5,26,27,18.1,0.9261,1,1,1,1,1,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1
"11449",2019-07-08 22:48:00,-2.74487,0,0,25,22,22,19,25.5,22,19,0,0,25.5,24.5,25,27,25.5,26,27,18,0.9261,1,1,1,1,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1
"11450",2019-07-08 22:49:00,-3.08001,0,0,25,22,22,19,25.5,22,19,0,0,25.5,24.5,25,27,25.5,26,27,18,0.93807,1,1,1,1,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1
"11451",2019-07-08 22:50:00,-3.32314,0,0,25,22,22,19,25.5,22,19,0,0,25.5,24.5,25,27,25.5,26,27,18,0.92484,1,1,1,1,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1
"11452",2019-07-08 22:51:00,-3.53029,0,0,25,22,22,19,25.5,22,19,0,0,25.5,24.5,25,27,25.5,26,27,18.1,0.91917,1,1,1,1,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1
"11453",2019-07-08 22:52:00,-3.522,0,0,25,22,22,19,25.5,22,19,0,0,25.5,24.5,25,27,25.5,26,27,18.1,0.9198,1,1,1,1,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1
"11454",2019-07-08 22:53:00,-3.01795,0,0,25,22,22,19,25.5,22,19,0,0,25.5,24.5,25,27,25.5,26,26.5,18.1,0.92547,1,1,1,1,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1
"11455",2019-07-08 22:54:00,-3.18877,0,0,25,22,22,19,25.5,22,19,0,0,25.5,24.5,25,27,25.5,26,26.5,18.1,0.90594,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,1,0
"11456",2019-07-08 22:55:00,-2.60424,0,0,25,22,22,19,25.5,22,19,0,0,25.5,24.5,25,27,25.5,26,26.5,18.2,0.91035,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,1,0
"11457",2019-07-08 22:56:00,-2.71159,0,0,25,22,22,19,25.5,22,19,0,0,25,24.5,25,27,25.5,26,26.5,18.1,0.91224,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,1,0
"11458",2019-07-08 22:57:00,-2.94952,0,0,25,22,22,19,25.5,22,19,0,0,25,24.5,25,27,25.5,26,26.5,18.2,0.91287,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,1,0
"11459",2019-07-08 22:58:00,-2.89763,0,0,25,22,22,19,25.5,22,19,0,0,25,24.5,25,27,25.5,26,26.5,18.3,0.9072,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,1,0
"11460",2019-07-08 22:59:00,-3.1309,0,0,25,22,22,19,25.5,22,19,0,0,25,24.5,25,27,25.5,26,26.5,18.4,0.91224,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,1,0
"11461",2019-07-08 23:00:00,-3.2575,0,0,25,22,22,19,25.5,22,19,0,0,25,24.5,25,27,25.5,26,26.5,18.4,0.91602,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,1,0
"11462",2019-07-08 23:01:00,-3.26573,0,0,25,22,22,19,25.5,22,19,0,0,25,24.5,25,27,25.5,26,26.5,18.2,0.91791,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,1,0
"11463",2019-07-08 23:02:00,-3.23822,0,0,25,22,22,19,25.5,22,19,0,0,25,24.5,25,27,25.5,26,26.5,18.2,1.01304,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,1,0
"11464",2019-07-08 23:03:00,-3.18597,0,0,25,22,22,19,25.5,22,19,0,0,25,24.5,25,27,25.5,26,26.5,18.3,0.9135,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,1,0
"11465",2019-07-08 23:04:00,-3.01778,0,0,25,22,22,19,25.5,22,19,0,0,25,24.5,25,27,25.5,26,26.5,18.4,0.91854,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,1,0
"11466",2019-07-08 23:05:00,-2.89448,0,0,25,22,22,19,25.5,22,19,0,0,25,24.5,25,27,25.5,26,26.5,18.4,0.91287,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,1,0
"11467",2019-07-08 23:06:00,-2.78369,0,0,25,22,22,19,25.5,22,19,0,0,25,24.5,25,27,25.5,26,26.5,18.5,0.91854,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,1,0
"11468",2019-07-08 23:07:00,-2.56207,0,0,25,22,22,19,25.5,22,19,0,0,25,24.5,25,27,25.5,26,26.5,18.3,0.93681,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,1,0
"11469",2019-07-08 23:08:00,-2.5227,0,0,25,22,22,19,25.5,22,19,0,0,25,24.5,25,27,25.5,26,26.5,18.3,0.92799,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,1,0
"11470",2019-07-08 23:09:00,-2.73527,0,0,25,22,22,19,25.5,22,19,0,0,25,24.5,25,27,25.5,26,26.5,18.4,0.91854,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,1,0
"11471",2019-07-08 23:10:00,-2.40441,0,0,25,22,22,19,25.5,22,19,0,0,25,24.5,25,27,25.5,26,26.5,18.5,0.91224,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,1,0
"11472",2019-07-08 23:11:00,-2.52345,0,0,25,22,22,19,25.5,22,19,0,0,25,24.5,25,27,25.5,26,26.5,18.6,0.91854,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,1,0
"11473",2019-07-08 23:12:00,-2.37881,0,0,25,22,22,19,25.5,22,19,0,0,25,24.5,25,27,25.5,26,26.5,18.6,0.96327,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,1,0
"11474",2019-07-08 23:13:00,-2.35171,0,0,25,22,22,19,25.5,22,19,0,0,25,24.5,25,27,25.5,26,26.5,18.6,0.93177,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,1,0
"11475",2019-07-08 23:14:00,-2.60234,0,0,25,22,22,19,25.5,22,19,0,0,25,24.5,25,27,25.5,26,26.5,18.6,0.93177,1,1,1,1,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1
"11476",2019-07-08 23:15:00,-2.3385,0,0,25,22,22,19,25.5,22,19,0,0,25,24.5,25,27,25.5,26,26.5,18.6,0.94059,1,1,1,1,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1
"11477",2019-07-08 23:16:00,-2.39107,0,0,25,22,22,19,25.5,22,19,0,0,25,24.5,25,27,25.5,26,26.5,18.4,0.93681,1,1,1,1,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1
"11478",2019-07-08 23:17:00,-2.36715,0,0,25,22,22,19,25.5,22,19,0,0,25,24.5,25,27,25.5,26,26.5,18.5,0.93114,1,1,1,1,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1
"11479",2019-07-08 23:18:00,-3.14843,0,0,25,22,22,19,25.5,22,19,0,0,25,24.5,25,27,25.5,26,26.5,18.5,1.01745,1,1,1,1,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1
"11480",2019-07-08 23:19:00,-2.69619,0,0,25,22,22,19,25.5,22,19,0,0,25,24.5,25,26.5,25.5,26,26.5,18.4,0.62937,1,1,1,1,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1
"11481",2019-07-08 23:20:00,-2.84874,0,0,25,22,22,19,25.5,22,19,0,0,25,24.5,25,26.5,25.5,26,26.5,18.4,0.62937,1,1,1,1,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1
"11482",2019-07-08 23:21:00,-3.08244,0,0,25,22,22,19,25.5,22,19,0,0,25,24.5,25,26.5,25.5,26,26.5,18.4,0.65772,1,1,1,1,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1
"11483",2019-07-08 23:22:00,-3.24437,0,0,25,22,22,19,25.5,22,19,0,0,25,24.5,25,26.5,25.5,26,26.5,18.3,0.6615,1,1,1,1,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1
"11484",2019-07-08 23:23:00,-3.3366,0,0,25,22,22,19,25.5,22,19,0,0,25,24.5,25,26.5,25.5,26,26.5,18.3,0.65394,1,1,1,1,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1
"11485",2019-07-08 23:24:00,-3.43032,0,0,25,22,22,19,25.5,22,19,0,0,25,24.5,25,26.5,25.5,26,26.5,18.3,0.6111,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"11486",2019-07-08 23:25:00,-3.39769,0,0,25,22,22,19,25.5,22,19,0,0,25,24.5,25,26.5,25.5,26,26.5,18.4,0.62307,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"11487",2019-07-08 23:26:00,-3.20656,0,0,25,22,22,19,25.5,22,19,0,0,25,24.5,25,26.5,25.5,26,26.5,18.3,0.62874,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"11488",2019-07-08 23:27:00,-3.36033,0,0,25,22,22,19,25.5,22,19,0,0,24.5,24.5,25,26.5,25.5,26,26.5,18.3,1.9089,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"11489",2019-07-08 23:28:00,-3.29373,0,0,25,22,22,19,25.5,22,19,0,0,24.5,24.5,25,26.5,25.5,26,26.5,18.2,0.4851,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"11490",2019-07-08 23:29:00,-2.89137,0,0,25,22,22,19,25.5,22,19,0,0,24.5,24.5,25,26.5,25.5,26,26.5,18.2,0.48825,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"11491",2019-07-08 23:30:00,-2.88781,0,0,25,22,22,19,25.5,22,19,0,0,24.5,24.5,25,26.5,25.5,25.5,26.5,18.2,0.60039,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"11492",2019-07-08 23:31:00,-2.56345,0,0,25,22,22,19,25.5,22,19,0,0,24.5,24.5,25,26.5,25.5,25.5,26.5,18.3,0.5103,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"11493",2019-07-08 23:32:00,-2.4672,0,0,25,22,22,19,25.5,22,19,0,0,24.5,24.5,25,26.5,25.5,25.5,26.5,18.3,0.50967,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"11494",2019-07-08 23:33:00,-2.34534,0,0,25,22,22,19,25.5,22,19,0,0,24.5,24.5,25,26.5,25.5,25.5,26.5,18.3,0.5103,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"11495",2019-07-08 23:34:00,-2.22125,0,0,25,22,22,19,25.5,22,19,0,0,24.5,24.5,25,26.5,25.5,25.5,26.5,18.3,0.5229,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"11496",2019-07-08 23:35:00,-2.17881,0,0,25,22,22,19,25.5,22,19,0,0,24.5,24.5,25,26.5,25.5,25.5,26.5,18.3,0.65331,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"11497",2019-07-08 23:36:00,-2.11393,0,0,25,22,22,19,25.5,22,19,0,0,24.5,24.5,25,26.5,25.5,25.5,26.5,18.4,0.52164,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"11498",2019-07-08 23:37:00,-1.99487,0,0,25,22,22,19,25.5,22,19,0,0,24.5,24.5,25,26.5,25.5,25.5,26.5,18.3,0.52227,0,1,1,1,0,0,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"11499",2019-07-08 23:38:00,-1.66568,0,0,25,22,22,19,25.5,22,19,0,0,24.5,24.5,25,26.5,25.5,25.5,26.5,18.3,0.52668,0,1,1,1,0,0,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"11500",2019-07-08 23:39:00,-1.90663,0,0,25,22,22,19,25.5,22,19,0,0,24.5,24.5,24.5,26,25.5,25.5,26.5,18.4,0.56133,0,1,1,1,0,0,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"11501",2019-07-08 23:40:00,-1.85277,0,0,25,22,22,19,25.5,22,19,0,0,24.5,24.5,24.5,26,25.5,25.5,26.5,18.4,0.47061,0,1,1,1,0,0,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"11502",2019-07-08 23:41:00,-1.91145,0,0,25,22,22,19,25.5,22,19,0,0,24.5,24.5,24.5,26,25.5,25.5,26.5,18.5,0.45234,0,1,1,1,0,0,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"11503",2019-07-08 23:42:00,-2.15835,0,0,25,22,22,19,25.5,22,19,0,0,24.5,24.5,24.5,26,25.5,25.5,26.5,18.5,0.43974,0,1,1,1,0,0,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"11504",2019-07-08 23:43:00,-1.61607,0,0,25,22,22,19,25.5,22,19,0,0,24.5,24.5,24.5,26,25.5,25.5,26.5,18.4,0.43407,0,1,1,1,0,0,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"11505",2019-07-08 23:44:00,-1.36024,0,0,25,22,22,19,25.5,22,19,0,0,24.5,24.5,24.5,26,25.5,25.5,26.5,18.4,0.43911,0,1,1,1,0,0,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"11506",2019-07-08 23:45:00,-1.48663,0,0,25,22,22,19,25.5,22,19,0,0,24,24.5,24.5,26,25.5,25.5,26.5,18.4,0.45927,0,1,1,1,0,0,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"11507",2019-07-08 23:46:00,-1.48005,0,0,25,22,22,19,25.5,22,19,0,0,24,24.5,24.5,26,25.5,25.5,26.5,18.2,0.46494,0,1,1,1,0,0,0,0,1,1,0,0,0,1,1,0,1,0,0,0,0
"11508",2019-07-08 23:47:00,-1.24177,0,0,25,22,22,19,25.5,22,19,0,0,24,24.5,24.5,26,25.5,25.5,26.5,18.2,0.43407,0,1,1,1,0,0,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"11509",2019-07-08 23:48:00,-1.42831,0,0,25,22,22,19,25.5,22,19,0,0,24,24.5,24.5,26,25.5,25.5,26.5,18.1,0.43344,0,1,1,1,0,0,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"11510",2019-07-08 23:49:00,-1.56549,0,0,25,22,22,19,25.5,22,19,0,0,24,24.5,24.5,26,25.5,25.5,26.5,18.1,0.43344,0,1,1,1,0,0,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"11511",2019-07-08 23:50:00,-1.4151,0,0,25,22,22,19,25.5,22,19,0,0,24,24.5,24.5,26,25.5,25.5,26.5,18,0.44919,0,1,1,1,0,0,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"11512",2019-07-08 23:51:00,-1.43327,0,0,25,22,22,19,25.5,22,19,0,0,24,24.5,24.5,26,25.5,25.5,26.5,18,0.44667,0,1,1,1,0,0,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"11513",2019-07-08 23:52:00,-1.37804,0,0,25,22,22,19,25.5,22,19,0,0,24,24.5,24.5,26,25.5,25.5,26.5,18.1,0.44037,0,1,1,1,0,0,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"11514",2019-07-08 23:53:00,-1.37184,0,0,25,22,22,19,25.5,22,19,0,0,24,24.5,24.5,26,25.5,25.5,26.5,18,0.43092,0,1,1,1,0,0,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"11515",2019-07-08 23:54:00,-1.34919,0,0,25,22,22,19,25.5,22,19,0,0,24,24.5,24.5,26,25.5,25.5,26.5,18.1,0.42777,0,1,1,1,0,0,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"11516",2019-07-08 23:55:00,-1.35603,0,0,25,22,22,19,25.5,22,19,0,0,24,24.5,24.5,26,25.5,25.5,26.5,18.1,0.43911,0,1,1,1,0,0,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"11517",2019-07-08 23:56:00,-1.36601,0,0,25,22,22,19,25.5,22,19,0,0,24,24.5,24.5,26,25.5,25.5,26.5,18.1,0.49707,0,1,1,1,0,0,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"11518",2019-07-08 23:57:00,-1.25884,0,0,25,22,22,19,25.5,22,19,0,0,24,24.5,24.5,26,25.5,25.5,26.5,18.2,0.46494,0,1,1,1,0,0,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"11519",2019-07-08 23:58:00,-1.32217,0,0,25,22,22,19,25.5,22,19,0,0,24,24.5,24.5,26,25.5,25.5,26.5,18.1,0.46494,0,1,1,1,0,0,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"11520",2019-07-08 23:59:00,-1.3297,0,0,25,22,22,19,25.5,22,19,0,0,24,24.5,24.5,26,25.5,25.5,26.5,18.2,0.45297,0,1,1,1,0,0,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"11521",2019-07-09 00:00:00,-1.34697,0,0,25,22,22,19,25.5,22,19,0,0,24,24.5,24.5,26,25.5,25.5,26.5,18.2,0.45297,0,1,1,1,0,0,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"11522",2019-07-09 00:01:00,-1.35466,0,0,25,22,22,19,25.5,22,19,0,0,24,24,24.5,26,25.5,25.5,26.5,18.2,0.45423,0,1,1,1,0,0,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"11523",2019-07-09 00:02:00,-1.34012,0,0,25,22,22,19,25.5,22,19,0,0,23.5,24,24.5,26,25.5,25.5,26.5,18.1,0.47124,0,1,1,1,0,0,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"11524",2019-07-09 00:03:00,-1.30589,0,0,25,22,22,19,25.5,22,19,0,0,23.5,24,24.5,26,25.5,25.5,26.5,18.1,0.47124,0,1,1,1,0,0,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"11525",2019-07-09 00:04:00,-1.36382,0,0,25,22,22,19,25.5,22,19,0,0,23.5,24,24.5,26,25,25.5,26.5,18,0.57834,0,1,1,1,0,0,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"11526",2019-07-09 00:05:00,-1.33591,0,0,25,22,22,19,25.5,22,19,0,0,23.5,24,24.5,26,25,25.5,26,18,0.46494,0,1,1,1,0,0,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"11527",2019-07-09 00:06:00,-1.22996,0,0,25,22,22,19,25.5,22,19,0,0,23.5,24,24.5,26,25,25.5,26,18,0.46809,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"11528",2019-07-09 00:07:00,-1.24318,0,0,25,22,22,19,25.5,22,19,0,0,23.5,24,24.5,26,25,25.5,26,18,0.4536,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"11529",2019-07-09 00:08:00,-1.36781,0,0,25,22,22,19,25.5,22,19,0,0,23.5,24,24.5,26,25,25.5,26,17.9,0.46494,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"11530",2019-07-09 00:09:00,-1.35022,0,0,25,22,22,19,25.5,22,19,0,0,23.5,24,24.5,26,25,25.5,26,17.9,0.4662,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"11531",2019-07-09 00:10:00,-1.32579,0,0,25,22,22,19,25.5,22,19,0,0,23.5,24,24.5,25.5,25,25,26,17.8,0.51471,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"11532",2019-07-09 00:11:00,-1.23639,0,0,25,22,22,19,25.5,22,19,0,0,23.5,24,24.5,25.5,25,25,26,17.7,0.45927,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"11533",2019-07-09 00:12:00,-1.90888,0,0,25,22,22,19,25.5,22,19,0,0,23.5,24,24.5,25.5,25,25,26,17.7,0.46242,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"11534",2019-07-09 00:13:00,-2.12717,0,0,25,22,22,19,25.5,22,19,0,0,23.5,24,24.5,25.5,25,25,26,17.8,0.46557,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"11535",2019-07-09 00:14:00,-2.11708,0,0,25,22,22,19,25.5,22,19,0,0,23.5,24,24.5,25.5,25,25,26,17.7,0.4536,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"11536",2019-07-09 00:15:00,-2.31275,0,0,25,22,22,19,25.5,22,19,0,0,23.5,24,24.5,25.5,25,25,26,17.7,0.46494,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"11537",2019-07-09 00:16:00,-2.3277,0,0,25,22,22,19,25.5,22,19,0,0,23.5,24,24.5,25.5,25,25,26,17.7,0.46494,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"11538",2019-07-09 00:17:00,-2.4767,0,0,25,22,22,19,25.5,22,19,0,0,23.5,24,24.5,25.5,25,25,26,17.7,0.45738,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"11539",2019-07-09 00:18:00,-2.35099,0,0,25,22,22,19,25.5,22,19,0,0,23.5,24,24.5,25.5,25,25,26,17.7,0.45297,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"11540",2019-07-09 00:19:00,-2.33159,0,0,25,22,22,19,25.5,22,19,0,0,23.5,24,24.5,25.5,25,25,26,17.6,0.45864,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"11541",2019-07-09 00:20:00,-2.34113,0,0,25,22,22,19,25.5,22,19,0,0,23.5,24,24.5,25.5,25,25,26,17.6,0.45297,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"11542",2019-07-09 00:21:00,-2.30088,0,0,25,22,22,19,25.5,22,19,0,0,23.5,24,24.5,25.5,25,25,26,17.6,0.45297,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"11543",2019-07-09 00:22:00,-2.19172,0,0,25,22,22,19,25.5,22,19,0,0,23.5,24,24.5,25.5,25,25,26,17.6,0.45864,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"11544",2019-07-09 00:23:00,-2.15385,0,0,25,22,22,19,25.5,22,19,0,0,23.5,24,24.5,25.5,25,25,26,17.5,0.45234,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"11545",2019-07-09 00:24:00,-2.01756,0,0,25,22,22,19,25.5,22,19,0,0,23.5,24,24.5,25.5,25,25,26,17.4,0.4536,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"11546",2019-07-09 00:25:00,-1.99261,0,0,25,22,22,19,25.5,22,19,0,0,23.5,24,24.5,25.5,25,25,26,17.3,0.4473,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"11547",2019-07-09 00:26:00,-1.91872,0,0,25,22,22,19,25.5,22,19,0,0,23.5,24,24,25.5,25,25,26,17.3,0.45864,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"11548",2019-07-09 00:27:00,-2.24704,0,0,25,22,22,19,25.5,22,19,0,0,23.5,24,24,25.5,25,25,26,17.3,0.44667,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"11549",2019-07-09 00:28:00,-1.8873,0,0,25,22,22,19,25.5,22,19,0,0,23.5,24,24,25.5,25,25,26,17.4,0.45234,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"11550",2019-07-09 00:29:00,-1.89173,0,0,25,22,22,19,25.5,22,19,0,0,23.5,24,24,25.5,25,25,26,17.4,0.4473,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"11551",2019-07-09 00:30:00,-1.87618,0,0,25,22,22,19,25.5,22,19,0,0,23.5,24,24,25.5,25,25,26,17.4,0.44982,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"11552",2019-07-09 00:31:00,-1.52674,0,0,25,22,22,19,25.5,22,19,0,0,23.5,24,24,25.5,25,25,26,17.5,0.44604,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"11553",2019-07-09 00:32:00,-1.90683,0,0,25,22,22,19,25.5,22,19,0,0,23.5,24,24,25.5,25,25,26,17.6,0.44604,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"11554",2019-07-09 00:33:00,-1.863,0,0,25,22,22,19,25.5,22,19,0,0,23.5,24,24,25.5,25,25,26,17.7,0.44037,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"11555",2019-07-09 00:34:00,-1.86896,0,0,25,22,22,19,25.5,22,19,0,0,23.5,24,24,25.5,25,25,26,17.8,0.44604,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"11556",2019-07-09 00:35:00,-1.89273,0,0,25,22,22,19,25.5,22,19,0,0,23.5,24,24,25.5,25,25,26,17.8,0.45171,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"11557",2019-07-09 00:36:00,-1.88044,0,0,25,22,22,19,25.5,22,19,0,0,23.5,24,24,25.5,25,25,26,17.8,0.44037,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"11558",2019-07-09 00:37:00,-1.83856,0,0,25,22,22,19,25.5,22,19,0,0,23.5,24,24,25.5,25,25,26,17.8,0.44037,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"11559",2019-07-09 00:38:00,-1.85871,0,0,25,22,22,19,25.5,22,19,0,0,23.5,24,24,25.5,25,25,26,17.8,0.441,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"11560",2019-07-09 00:39:00,-2.15175,0,0,25,22,22,19,25.5,22,19,0,0,23.5,24,24,25.5,25,25,26,17.8,0.46431,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"11561",2019-07-09 00:40:00,-1.86019,0,0,25,22,22,19,25.5,22,19,0,0,23.5,24,24,25.5,25,25,26,17.8,0.45864,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"11562",2019-07-09 00:41:00,-1.8732,0,0,25,22,22,19,25.5,22,19,0,0,23.5,24,24,25.5,25,25,26,17.8,0.44919,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"11563",2019-07-09 00:42:00,-2.11158,0,0,25,22,22,19,25.5,22,19,0,0,23.5,24,24,25.5,25,25,26,17.7,0.44541,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"11564",2019-07-09 00:43:00,-1.84629,0,0,25,22,22,19,25.5,22,19,0,0,23.5,24,24,25.5,25,25,26,17.7,0.441,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"11565",2019-07-09 00:44:00,-2.11731,0,0,25,22,22,19,25.5,22,19,0,0,23.5,24,24,25.5,25,25,26,17.7,0.4851,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"11566",2019-07-09 00:45:00,-1.83561,0,0,25,22,22,19,25.5,22,19,0,0,23.5,24,24,25.5,25,25,26,17.6,0.44289,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"11567",2019-07-09 00:46:00,-1.86027,0,0,25,22,22,19,25.5,22,19,0,0,23.5,24,24,25,25,25,26,17.6,0.43596,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"11568",2019-07-09 00:47:00,-1.92397,0,0,25,22,22,19,25.5,22,19,0,0,23.5,24,24,25,25,25,26,17.5,0.4221,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"11569",2019-07-09 00:48:00,-1.82991,0,0,25,22,22,19,25.5,22,19,0,0,23.5,24,24,25,25,25,26,17.6,0.42084,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"11570",2019-07-09 00:49:00,-1.84871,0,0,25,22,22,19,25.5,22,19,0,0,23.5,24,24,25,25,25,26,17.6,0.4158,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"11571",2019-07-09 00:50:00,-1.79755,0,0,25,22,22,19,25.5,22,19,0,0,23.5,24,24,25,25,25,26,17.6,0.46746,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"11572",2019-07-09 00:51:00,-1.54959,0,0,25,22,22,19,25.5,22,19,0,0,23.5,24,24,25,25,25,26,17.5,0.43344,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"11573",2019-07-09 00:52:00,-1.82025,0,0,25,22,22,19,25.5,22,19,0,0,23.5,24,24,25,25,25,26,17.5,0.42084,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"11574",2019-07-09 00:53:00,-1.89076,0,0,25,22,22,19,25.5,22,19,0,0,23.5,24,24,25,25,25,26,17.5,0.42021,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"11575",2019-07-09 00:54:00,-1.85029,0,0,25,22,22,19,25.5,22,19,0,0,23.5,24,24,25,25,25,26,17.4,0.42021,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"11576",2019-07-09 00:55:00,-1.80694,0,0,25,22,22,19,25.5,22,19,0,0,23.5,24,24,25,25,25,26,17.5,0.42084,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"11577",2019-07-09 00:56:00,-1.80916,0,0,25,22,22,19,25.5,22,19,0,0,23.5,24,24,25,25,25,26,17.6,0.43407,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"11578",2019-07-09 00:57:00,-1.64097,0,0,25,22,22,19,25.5,22,19,0,0,23.5,24,24,25,25,25,26,17.6,0.43407,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"11579",2019-07-09 00:58:00,-1.92154,0,0,25,22,22,19,25.5,22,19,0,0,23.5,24,24,25,25,25,26,17.6,0.42084,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"11580",2019-07-09 00:59:00,-1.75654,0,0,25,22,22,19,25.5,22,19,0,0,23.5,24,24,25,25,25,26,17.6,0.42084,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"11581",2019-07-09 01:00:00,-1.7328,0,0,25,22,22,19,25.5,22,19,0,0,23.5,24,24,25,25,25,26,17.6,0.41454,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"11582",2019-07-09 01:01:00,-1.74399,0,0,25,22,22,19,25.5,22,19,0,0,23.5,24,24,25,25,25,26,17.6,0.43407,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"11583",2019-07-09 01:02:00,-1.60199,0,0,25,22,22,19,25.5,22,19,0,0,23.5,24,24,25,25,25,26,17.6,0.4347,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"11584",2019-07-09 01:03:00,-1.72369,0,0,25,22,22,19,25.5,22,19,0,0,23.5,24,24,25,25,25,26,17.6,0.4347,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"11585",2019-07-09 01:04:00,-1.89878,0,0,25,22,22,19,25.5,22,19,0,0,23.5,24,24,25,25,25,26,17.6,0.41517,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"11586",2019-07-09 01:05:00,-1.52387,0,0,25,22,22,19,25.5,22,19,0,0,23.5,24,24,25,25,25,26,17.7,0.4221,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"11587",2019-07-09 01:06:00,-1.96799,0,0,25,22,22,19,25.5,22,19,0,0,23.5,24,24,25,25,25,26,17.6,0.42525,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"11588",2019-07-09 01:07:00,-1.89819,0,0,25,22,22,19,25.5,22,19,0,0,23.5,24,24,25,25,25,25.5,17.7,0.43407,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"11589",2019-07-09 01:08:00,-1.65695,0,0,25,22,22,19,25.5,22,19,0,0,23.5,24,24,25,25,25,25.5,17.7,0.44604,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"11590",2019-07-09 01:09:00,-1.96953,0,0,25,22,22,19,25.5,22,19,0,0,23.5,24,24,25,25,25,25.5,17.7,0.42525,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"11591",2019-07-09 01:10:00,-1.69112,0,0,25,22,22,19,25.5,22,19,0,0,23.5,24,24,25,25,25,25.5,17.8,0.41517,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"11592",2019-07-09 01:11:00,-1.2765,0,0,25,22,22,19,25.5,22,19,0,0,23.5,24,24,25,25,25,25.5,17.8,0.42021,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"11593",2019-07-09 01:12:00,-1.71772,0,0,25,22,22,19,25.5,22,19,0,0,23.5,24,24,25,25,25,25.5,17.9,0.42651,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"11594",2019-07-09 01:13:00,-1.72265,0,0,25,22,22,19,25.5,22,19,0,0,23.5,24,24,25,25,25,25.5,17.8,0.4347,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"11595",2019-07-09 01:14:00,-1.79199,0,0,25,22,22,19,25.5,22,19,0,0,23.5,24,24,25,25,25,25.5,17.9,0.43344,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"11596",2019-07-09 01:15:00,-1.79018,0,0,25,22,22,19,25.5,22,19,0,0,23.5,24,24,25,25,25,25.5,17.8,0.42777,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"11597",2019-07-09 01:16:00,-1.78847,0,0,25,22,22,19,25.5,22,19,0,0,23.5,24,24,25,25,25,25.5,17.8,0.42147,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"11598",2019-07-09 01:17:00,-1.75227,0,0,25,22,22,19,25.5,22,19,0,0,23.5,24,24,25,25,25,25.5,17.8,0.42021,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"11599",2019-07-09 01:18:00,-1.77696,0,0,25,22,22,19,25.5,22,19,0,0,23.5,24,24,25,25,24.5,25.5,17.7,0.46494,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"11600",2019-07-09 01:19:00,-1.81039,0,0,25,22,22,19,25.5,22,19,0,0,23.5,24,24,25,25,24.5,25.5,17.6,0.42777,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"11601",2019-07-09 01:20:00,-1.79846,0,0,25,22,22,19,25.5,22,19,0,0,23.5,24,24,25,25,24.5,25.5,17.6,0.42147,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"11602",2019-07-09 01:21:00,-1.80871,0,0,25,22,22,19,25.5,22,19,0,0,23.5,24,24,25,25,24.5,25.5,17.4,0.42651,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"11603",2019-07-09 01:22:00,-1.8666,0,0,25,22,22,19,25.5,22,19,0,0,23.5,24,24,25,25,24.5,25.5,17.4,0.44541,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"11604",2019-07-09 01:23:00,-1.82306,0,0,25,22,22,19,25.5,22,19,0,0,23.5,24,24,25,25,24.5,25.5,17.6,0.45864,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"11605",2019-07-09 01:24:00,-2.04047,0,0,25,22,22,19,25.5,22,19,0,0,23.5,24,24,25,25,24.5,25.5,17.8,0.45171,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"11606",2019-07-09 01:25:00,-1.44739,0,0,25,22,22,19,25.5,22,19,0,0,23.5,24,24,25,25,24.5,25.5,17.8,0.45864,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
