"","time","heating_cooling_power","irrad","kitchen_active_power","setp_371","setp_472","setp_474","setp_476","setp_571","setp_573","setp_574","shower_471","shower_571","temp_371","temp_472","temp_474","temp_476","temp_571","temp_573","temp_574","temp_amb","total_active_power","Y1_371","Y1_472","Y1_474","Y1_476","Y1_571","Y1_573","Y1_574","Y2_371","Y2_472","Y2_476","Y2_571","Y2_574","Y3_371","Y3_472","Y3_476","Y3_571","Y3_574","Y4_371","Y5_371","Y6_371","Y7_371"
"11607",2019-07-09 01:26:00,-1.78473,0,0,25,22,22,19,25.5,22,19,0,0,23.5,24,24,25,25,24.5,25.5,17.7,0.43974,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"11608",2019-07-09 01:27:00,-1.74573,0,0,25,22,22,19,25.5,22,19,0,0,23.5,24,24,25,25,24.5,25.5,17.6,0.43407,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"11609",2019-07-09 01:28:00,-1.81549,0,0,25,22,22,19,25.5,22,19,0,0,23.5,24,24,25,25,24.5,25.5,17.5,0.44541,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"11610",2019-07-09 01:29:00,-1.95876,0,0,25,22,22,19,25.5,22,19,0,0,23.5,24,24,25,25,24.5,25.5,17.4,0.4788,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"11611",2019-07-09 01:30:00,-1.74288,0,0,25,22,22,19,25.5,22,19,0,0,23.5,24,24,25,25,24.5,25.5,17.6,0.45864,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"11612",2019-07-09 01:31:00,-1.72488,0,0,25,22,22,19,25.5,22,19,0,0,23.5,24,23.5,25,25,24.5,25.5,17.6,0.44541,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"11613",2019-07-09 01:32:00,-1.75881,0,0,25,22,22,19,25.5,22,19,0,0,23.5,24,23.5,25,25,24.5,25.5,17.6,0.44604,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"11614",2019-07-09 01:33:00,-1.73417,0,0,25,22,22,19,25.5,22,19,0,0,23.5,24,23.5,25,25,24.5,25.5,17.7,0.44541,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"11615",2019-07-09 01:34:00,-1.75926,0,0,25,22,22,19,25.5,22,19,0,0,23.5,24,23.5,25,25,24.5,25.5,17.8,0.44604,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"11616",2019-07-09 01:35:00,-1.71625,0,0,25,22,22,19,25.5,22,19,0,0,23.5,24,23.5,25,25,24.5,25.5,17.8,0.45423,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"11617",2019-07-09 01:36:00,-1.70509,0,0,25,22,22,19,25.5,22,19,0,0,23.5,24,23.5,25,25,24.5,25.5,17.8,0.45549,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"11618",2019-07-09 01:37:00,-1.83246,0,0,25,22,22,19,25.5,22,19,0,0,23.5,24,23.5,25,25,24.5,25.5,17.9,0.44037,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"11619",2019-07-09 01:38:00,-1.51153,0,0,25,22,22,19,25.5,22,19,0,0,23.5,24,23.5,25,25,24.5,25.5,17.7,0.44541,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"11620",2019-07-09 01:39:00,-1.7137,0,0,25,22,22,19,25.5,22,19,0,0,23,24,23.5,24.5,25,24.5,25.5,17.7,0.43974,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"11621",2019-07-09 01:40:00,-1.71997,0,0,25,22,22,19,25.5,22,19,0,0,23,24,23.5,24.5,25,24.5,25.5,17.6,0.45423,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"11622",2019-07-09 01:41:00,-1.68074,0,0,25,22,22,19,25.5,22,19,0,0,23,24,23.5,24.5,25,24.5,25.5,17.6,0.45234,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"11623",2019-07-09 01:42:00,-1.69332,0,0,25,22,22,19,25.5,22,19,0,0,23,24,23.5,24.5,25,24.5,25.5,17.6,0.43407,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"11624",2019-07-09 01:43:00,-1.69608,0,0,25,22,22,19,25.5,22,19,0,0,23,24,23.5,24.5,25,24.5,25.5,17.6,0.44289,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"11625",2019-07-09 01:44:00,-1.68878,0,0,25,22,22,19,25.5,22,19,0,0,23,24,23.5,24.5,25,24.5,25.5,17.6,0.44604,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"11626",2019-07-09 01:45:00,-1.77003,0,0,25,22,22,19,25.5,22,19,0,0,23,24,23.5,24.5,25,24.5,25.5,17.8,0.45171,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"11627",2019-07-09 01:46:00,-1.61266,0,0,25,22,22,19,25.5,22,19,0,0,23,24,23.5,24.5,25,24.5,25.5,17.6,0.44667,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"11628",2019-07-09 01:47:00,-1.73206,0,0,25,22,22,19,25.5,22,19,0,0,23,24,23.5,24.5,25,24.5,25.5,17.7,0.44037,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"11629",2019-07-09 01:48:00,-1.68579,0,0,25,22,22,19,25.5,22,19,0,0,23.5,24,23.5,24.5,25,24.5,25.5,17.8,0.43344,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"11630",2019-07-09 01:49:00,-1.68983,0,0,25,22,22,19,25.5,22,19,0,0,23.5,24,23.5,24.5,25,24.5,25.5,17.8,0.43911,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"11631",2019-07-09 01:50:00,-1.69108,0,0,25,22,22,19,25.5,22,19,0,0,23.5,24,23.5,24.5,25,24.5,25.5,17.6,0.42021,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"11632",2019-07-09 01:51:00,-1.63859,0,0,25,22,22,19,25.5,22,19,0,0,23.5,24,23.5,24.5,25,24.5,25.5,17.6,0.45423,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"11633",2019-07-09 01:52:00,-1.6767,0,0,25,22,22,19,25.5,22,19,0,0,23.5,24,23.5,24.5,25,24.5,25.5,17.6,0.43407,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"11634",2019-07-09 01:53:00,-1.66826,0,0,25,22,22,19,25.5,22,19,0,0,23,23.5,23.5,24.5,25,24.5,25.5,17.4,0.42147,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"11635",2019-07-09 01:54:00,-1.64068,0,0,25,22,22,19,25.5,22,19,0,0,23,23.5,23.5,24.5,25,24.5,25.5,17.5,0.41517,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"11636",2019-07-09 01:55:00,-1.66382,0,0,25,22,22,19,25.5,22,19,0,0,23,23.5,23.5,24.5,25,24.5,25.5,17.5,0.41643,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"11637",2019-07-09 01:56:00,-1.66984,0,0,25,22,22,19,25.5,22,19,0,0,23,23.5,23.5,24.5,25,24.5,25.5,17.6,0.43344,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"11638",2019-07-09 01:57:00,-1.81829,0,0,25,22,22,19,25.5,22,19,0,0,23,23.5,23.5,24.5,25,24.5,25.5,17.6,0.43407,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"11639",2019-07-09 01:58:00,-1.50414,0,0,25,22,22,19,25.5,22,19,0,0,23,23.5,23.5,24.5,25,24.5,25.5,17.6,0.43344,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"11640",2019-07-09 01:59:00,-1.6452,0,0,25,22,22,19,25.5,22,19,0,0,23,23.5,23.5,24.5,25,24.5,25.5,17.5,0.42147,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"11641",2019-07-09 02:00:00,-1.64426,0,0,25,22,22,19,25.5,22,19,0,0,23,23.5,23.5,24.5,25,24.5,25.5,17.5,0.41958,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"11642",2019-07-09 02:01:00,-1.67463,0,0,25,22,22,19,25.5,22,19,0,0,23,23.5,23.5,24.5,25,24.5,25.5,17.4,0.41769,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"11643",2019-07-09 02:02:00,-1.65351,0,0,25,22,22,19,25.5,22,19,0,0,23,23.5,23.5,24.5,25,24.5,25.5,17.4,0.43407,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"11644",2019-07-09 02:03:00,-1.65952,0,0,25,22,22,19,25.5,22,19,0,0,23,23.5,23.5,24.5,25,24.5,25.5,17.3,0.42777,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"11645",2019-07-09 02:04:00,-1.46571,0,0,25,22,22,19,25.5,22,19,0,0,23,23.5,23.5,24.5,25,24.5,25.5,17.2,0.42084,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"11646",2019-07-09 02:05:00,-1.98478,0,0,25,22,22,19,25.5,22,19,0,0,23,23.5,23.5,24.5,25,24.5,25.5,17.2,0.42084,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"11647",2019-07-09 02:06:00,-1.66221,0,0,25,22,22,19,25.5,22,19,0,0,23,23.5,23.5,24.5,25,24.5,25.5,17.1,0.41769,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"11648",2019-07-09 02:07:00,-1.76344,0,0,25,22,22,19,25.5,22,19,0,0,23,23.5,23.5,24.5,25,24.5,25.5,17,0.45297,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"11649",2019-07-09 02:08:00,-1.68098,0,0,25,22,22,19,25.5,22,19,0,0,23,23.5,23.5,24.5,25,24.5,25.5,17.1,0.45549,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"11650",2019-07-09 02:09:00,-1.68223,0,0,25,22,22,19,25.5,22,19,0,0,23,23.5,23.5,24.5,25,24.5,25.5,17,0.45297,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"11651",2019-07-09 02:10:00,-1.69478,0,0,25,22,22,19,25.5,22,19,0,0,23,23.5,23.5,24.5,25,24.5,25.5,17.1,0.44478,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"11652",2019-07-09 02:11:00,-1.68775,0,0,25,22,22,19,25.5,22,19,0,0,23,23.5,23.5,24.5,25,24.5,25.5,17.1,0.44037,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"11653",2019-07-09 02:12:00,-1.68902,0,0,25,22,22,19,25.5,22,19,0,0,23,23.5,23.5,24.5,25,24.5,25.5,17.2,0.45171,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"11654",2019-07-09 02:13:00,-1.6763,0,0,25,22,22,19,25.5,22,19,0,0,23,23.5,23.5,24.5,25,24.5,25.5,17.1,0.46179,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"11655",2019-07-09 02:14:00,-1.71378,0,0,25,22,22,19,25.5,22,19,0,0,23,23.5,23.5,24.5,25,24.5,25.5,17,0.45927,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"11656",2019-07-09 02:15:00,-1.69736,0,0,25,22,22,19,25.5,22,19,0,0,23,23.5,23.5,24.5,25,24.5,25.5,17,0.4536,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"11657",2019-07-09 02:16:00,-1.6387,0,0,25,22,22,19,25.5,22,19,0,0,23,23.5,23.5,24.5,25,24.5,25.5,17,0.45234,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"11658",2019-07-09 02:17:00,-1.57809,0,0,25,22,22,19,25.5,22,19,0,0,23,23.5,23.5,24.5,24.5,24.5,25.5,17.1,0.45675,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"11659",2019-07-09 02:18:00,-1.79013,0,0,25,22,22,19,25.5,22,19,0,0,23,23.5,23.5,24.5,24.5,24.5,25.5,17.1,0.47124,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"11660",2019-07-09 02:19:00,-1.72696,0,0,25,22,22,19,25.5,22,19,0,0,23,23.5,23.5,24.5,24.5,24.5,25,17.2,0.46494,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"11661",2019-07-09 02:20:00,-1.664,0,0,25,22,22,19,25.5,22,19,0,0,23,23.5,23.5,24.5,24.5,24.5,25,17.2,0.4662,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"11662",2019-07-09 02:21:00,-1.61744,0,0,25,22,22,19,25.5,22,19,0,0,23,23.5,23.5,24.5,24.5,24.5,25,17.2,0.45297,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"11663",2019-07-09 02:22:00,-1.23151,0,0,25,22,22,19,25.5,22,19,0,0,23,23.5,23.5,24.5,24.5,24.5,25,17.1,0.45234,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"11664",2019-07-09 02:23:00,-1.6144,0,0,25,22,22,19,25.5,22,19,0,0,23,23.5,23.5,24.5,24.5,24.5,25,17.1,0.44793,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"11665",2019-07-09 02:24:00,-1.66421,0,0,25,22,22,19,25.5,22,19,0,0,23,23.5,23.5,24.5,24.5,24.5,25,17,0.47754,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"11666",2019-07-09 02:25:00,-1.60756,0,0,25,22,22,19,25.5,22,19,0,0,23,23.5,23.5,24.5,24.5,24.5,25,16.9,0.46557,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"11667",2019-07-09 02:26:00,-1.61272,0,0,25,22,22,19,25.5,22,19,0,0,23,23.5,23.5,24.5,24.5,24.5,25,17,0.45864,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"11668",2019-07-09 02:27:00,-1.43123,0,0,25,22,22,19,25.5,22,19,0,0,23,23.5,23.5,24.5,24.5,24.5,25,16.8,0.45297,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"11669",2019-07-09 02:28:00,-1.64174,0,0,25,22,22,19,25.5,22,19,0,0,23,23.5,23.5,24.5,24.5,24.5,25,16.9,0.45864,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"11670",2019-07-09 02:29:00,-1.62976,0,0,25,22,22,19,25.5,22,19,0,0,23,23.5,23.5,24.5,24.5,24,25,16.8,0.48573,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"11671",2019-07-09 02:30:00,-1.61019,0,0,25,22,22,19,25.5,22,19,0,0,23,23.5,23.5,24.5,24.5,24,25,16.9,0.4599,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"11672",2019-07-09 02:31:00,-1.26934,0,0,25,22,22,19,25.5,22,19,0,0,23,23.5,23.5,24.5,24.5,24,25,16.8,0.46494,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"11673",2019-07-09 02:32:00,-1.47089,0,0,25,22,22,19,25.5,22,19,0,0,23,23.5,23.5,24.5,24.5,24,25,16.8,0.45171,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"11674",2019-07-09 02:33:00,-1.41378,0,0,25,22,22,19,25.5,22,19,0,0,23,23.5,23.5,24.5,24.5,24,25,16.7,0.44037,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"11675",2019-07-09 02:34:00,-1.34076,0,0,25,22,22,19,25.5,22,19,0,0,23,23.5,23.5,24.5,24.5,24,25,16.7,0.44667,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"11676",2019-07-09 02:35:00,-1.30319,0,0,25,22,22,19,25.5,22,19,0,0,23,23.5,23.5,24.5,24.5,24,25,16.7,0.45927,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"11677",2019-07-09 02:36:00,-1.24193,0,0,25,22,22,19,25.5,22,19,0,0,23,23.5,23.5,24.5,24.5,24,25,16.7,0.45927,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"11678",2019-07-09 02:37:00,-1.08904,0,0,25,22,22,19,25.5,22,19,0,0,23,23.5,23.5,24.5,24.5,24,25,16.6,0.44604,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"11679",2019-07-09 02:38:00,-1.31181,0,0,25,22,22,19,25.5,22,19,0,0,23,23.5,23.5,24,24.5,24,25,16.7,0.44919,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"11680",2019-07-09 02:39:00,-1.33366,0,0,25,22,22,19,25.5,22,19,0,0,23,23.5,23.5,24,24.5,24,25,16.7,0.44037,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"11681",2019-07-09 02:40:00,-1.19833,0,0,25,22,22,19,25.5,22,19,0,0,23,23.5,23,24,24.5,24,25,16.7,0.4788,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"11682",2019-07-09 02:41:00,-1.3705,0,0,25,22,22,19,25.5,22,19,0,0,22.5,23.5,23,24,24.5,24,25,16.6,0.45927,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"11683",2019-07-09 02:42:00,-1.62105,0,0,25,22,22,19,25.5,22,19,0,0,22.5,23.5,23,24,24.5,24,25,16.6,0.45297,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"11684",2019-07-09 02:43:00,-1.41624,0,0,25,22,22,19,25.5,22,19,0,0,22.5,23.5,23,24,24.5,24,25,16.6,0.43407,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"11685",2019-07-09 02:44:00,-1.54922,0,0,25,22,22,19,25.5,22,19,0,0,22.5,23.5,23,24,24.5,24,25,16.5,0.45801,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"11686",2019-07-09 02:45:00,-1.58444,0,0,25,22,22,19,25.5,22,19,0,0,22.5,23.5,23,24,24.5,24,25,16.5,0.44667,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"11687",2019-07-09 02:46:00,-1.66808,0,0,25,22,22,19,25.5,22,19,0,0,22.5,23.5,23,24,24.5,24,25,16.6,0.45297,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"11688",2019-07-09 02:47:00,-1.79767,0,0,25,22,22,19,25.5,22,19,0,0,22.5,23.5,23,24,24.5,24,25,16.5,0.45864,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"11689",2019-07-09 02:48:00,-1.94797,0,0,25,22,22,19,25.5,22,19,0,0,22.5,23.5,23,24,24.5,24,25,16.6,0.44037,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"11690",2019-07-09 02:49:00,-2.10821,0,0,25,22,22,19,25.5,22,19,0,0,22.5,23.5,23,24,24.5,24,25,16.5,0.44037,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"11691",2019-07-09 02:50:00,-1.91252,0,0,25,22,22,19,25.5,22,19,0,0,22.5,23.5,23,24,24.5,24,25,16.5,0.43344,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"11692",2019-07-09 02:51:00,-2.07221,0,0,25,22,22,19,25.5,22,19,0,0,22.5,23.5,23,24,24.5,24,25,16.5,0.441,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"11693",2019-07-09 02:52:00,-2.06971,0,0,25,22,22,19,25.5,22,19,0,0,22.5,23.5,23,24,24.5,24,25,16.5,0.44982,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"11694",2019-07-09 02:53:00,-1.99497,0,0,25,22,22,19,25.5,22,19,0,0,22.5,23.5,23,24,24.5,24,25,16.4,0.43407,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"11695",2019-07-09 02:54:00,-1.97862,0,0,25,22,22,19,25.5,22,19,0,0,22.5,23.5,23,24,24.5,24,25,16.4,0.44037,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"11696",2019-07-09 02:55:00,-2.3009,0,0,25,22,22,19,25.5,22,19,0,0,22.5,23.5,23,24,24.5,24,25,16.5,0.44352,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"11697",2019-07-09 02:56:00,-1.78823,0,0,25,22,22,19,25.5,22,19,0,0,22.5,23.5,23,24,24.5,24,25,16.4,0.44667,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"11698",2019-07-09 02:57:00,-1.91001,0,0,25,22,22,19,25.5,22,19,0,0,22.5,23.5,23,24,24.5,24,25,16.3,0.45234,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"11699",2019-07-09 02:58:00,-1.58904,0,0,25,22,22,19,25.5,22,19,0,0,22.5,23.5,23,24,24.5,24,25,16.3,0.45234,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"11700",2019-07-09 02:59:00,-1.53661,0,0,25,22,22,19,25.5,22,19,0,0,22.5,23.5,23,24,24.5,24,25,16.2,0.41517,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"11701",2019-07-09 03:00:00,-1.64938,0,0,25,22,22,19,25.5,22,19,0,0,22.5,23.5,23,24,24.5,24,25,16.3,0.4158,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"11702",2019-07-09 03:01:00,-1.47085,0,0,25,22,22,19,25.5,22,19,0,0,22.5,23.5,23,24,24.5,24,25,16.3,0.41328,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"11703",2019-07-09 03:02:00,-1.48551,0,0,25,22,22,19,25.5,22,19,0,0,22.5,23.5,23,24,24.5,24,25,16.2,0.43407,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"11704",2019-07-09 03:03:00,-1.50573,0,0,25,22,22,19,25.5,22,19,0,0,22.5,23.5,23,24,24.5,24,25,16.3,0.43344,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"11705",2019-07-09 03:04:00,-1.04229,0,0,25,22,22,19,25.5,22,19,0,0,22.5,23.5,23,24,24.5,24,25,16.2,0.41013,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"11706",2019-07-09 03:05:00,-1.49074,0,0,25,22,22,19,25.5,22,19,0,0,22.5,23.5,23,24,24.5,24,25,16.2,0.41643,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"11707",2019-07-09 03:06:00,-1.44746,0,0,25,22,22,19,25.5,22,19,0,0,22.5,23.5,23,24,24.5,24,25,16.3,0.42336,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"11708",2019-07-09 03:07:00,-1.45334,0,0,25,22,22,19,25.5,22,19,0,0,22.5,23.5,23,24,24.5,24,25,16.2,0.43344,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"11709",2019-07-09 03:08:00,-1.45473,0,0,25,22,22,19,25.5,22,19,0,0,22.5,23.5,23,24,24.5,24,25,16.2,0.43344,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"11710",2019-07-09 03:09:00,-1.38587,0,0,25,22,22,19,25.5,22,19,0,0,22.5,23.5,23,24,24.5,24,25,16.2,0.42777,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"11711",2019-07-09 03:10:00,-1.56812,0,0,25,22,22,19,25.5,22,19,0,0,22.5,23.5,23,24,24.5,24,25,16.2,2.67561,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"11712",2019-07-09 03:11:00,-1.56187,0,0,25,22,22,19,25.5,22,19,0,0,22.5,23.5,23,24,24.5,24,25,16.2,2.66427,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"11713",2019-07-09 03:12:00,-1.56685,0,0,25,22,22,19,25.5,22,19,0,0,22.5,23.5,23,24,24.5,24,25,16.2,2.66427,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"11714",2019-07-09 03:13:00,-1.37939,0,0,25,22,22,19,25.5,22,19,0,0,22.5,23.5,23,24,24.5,24,25,16.2,0.63567,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"11715",2019-07-09 03:14:00,-1.43514,0,0,25,22,22,19,25.5,22,19,0,0,22.5,23.5,23,24,24.5,24,25,16.2,0.54684,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"11716",2019-07-09 03:15:00,-1.68183,0,0,25,22,22,19,25.5,22,19,0,0,22.5,23.5,23,24,24.5,24,25,16.1,0.5796,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"11717",2019-07-09 03:16:00,-1.4941,0,0,25,22,22,19,25.5,22,19,0,0,22.5,23.5,23,24,24.5,24,25,16.1,0.52479,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"11718",2019-07-09 03:17:00,-1.13282,0,0,25,22,22,19,25.5,22,19,0,0,22.5,23.5,23,24,24.5,24,25,16.1,0.52794,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"11719",2019-07-09 03:18:00,-1.52354,0,0,25,22,22,19,25.5,22,19,0,0,22.5,23.5,23,24,24.5,24,25,16.1,0.56637,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"11720",2019-07-09 03:19:00,-1.55526,0,0,25,22,22,19,25.5,22,19,0,0,22.5,23.5,23,24,24.5,24,25,16.1,0.63567,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"11721",2019-07-09 03:20:00,-1.72883,0,0,25,22,22,19,25.5,22,19,0,0,22.5,23.5,23,24,24.5,24,25,16.1,0.6426,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"11722",2019-07-09 03:21:00,-1.58266,0,0,25,22,22,19,25.5,22,19,0,0,22.5,23.5,23,24,24.5,24,25,16.1,0.65394,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"11723",2019-07-09 03:22:00,-1.56806,0,0,25,22,22,19,25.5,22,19,0,0,22.5,23.5,23,24,24.5,24,25,16.1,0.67977,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"11724",2019-07-09 03:23:00,-1.57199,0,0,25,22,22,19,25.5,22,19,0,0,22.5,23.5,23,24,24.5,24,25,16.1,0.67662,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"11725",2019-07-09 03:24:00,-1.8094,0,0,25,22,22,19,25.5,22,19,0,0,22.5,23.5,23,24,24.5,24,25,16.1,0.57897,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"11726",2019-07-09 03:25:00,-1.57937,0,0,25,22,22,19,25.5,22,19,0,0,22.5,23.5,23,24,24.5,24,25,16.1,0.60291,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"11727",2019-07-09 03:26:00,-1.59693,0,0,25,22,22,19,25.5,22,19,0,0,22.5,23.5,23,24,24.5,24,24.5,16.1,0.57267,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"11728",2019-07-09 03:27:00,-1.60381,0,0,25,22,22,19,25.5,22,19,0,0,22.5,23.5,23,23.5,24.5,23.5,24.5,16.1,0.57267,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"11729",2019-07-09 03:28:00,-1.57988,0,0,25,22,22,19,25.5,22,19,0,0,22.5,23.5,23,23.5,24.5,23.5,24.5,16.1,0.57897,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"11730",2019-07-09 03:29:00,-1.63784,0,0,25,22,22,19,25.5,22,19,0,0,22.5,23.5,23,23.5,24.5,23.5,24.5,16,0.62244,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"11731",2019-07-09 03:30:00,-1.9823,0,0,25,22,22,19,25.5,22,19,0,0,22.5,23.5,23,23.5,24.5,23.5,24.5,16,0.5796,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"11732",2019-07-09 03:31:00,-1.43869,0,0,25,22,22,19,25.5,22,19,0,0,22.5,23.5,23,23.5,24.5,23.5,24.5,16,0.58401,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"11733",2019-07-09 03:32:00,-1.78112,0,0,25,22,22,19,25.5,22,19,0,0,22.5,23.5,23,23.5,24.5,23.5,24.5,16,0.58338,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"11734",2019-07-09 03:33:00,-1.72665,0,0,25,22,22,19,25.5,22,19,0,0,22.5,23.5,23,23.5,24.5,23.5,24.5,15.9,0.50904,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"11735",2019-07-09 03:34:00,-1.64195,0,0,25,22,22,19,25.5,22,19,0,0,22,23.5,23,23.5,24.5,23.5,24.5,16.1,0.51093,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"11736",2019-07-09 03:35:00,-1.67421,0,0,25,22,22,19,25.5,22,19,0,0,22,23.5,23,23.5,24.5,23.5,24.5,15.9,0.51723,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"11737",2019-07-09 03:36:00,-1.61743,0,0,25,22,22,19,25.5,22,19,0,0,22,23.5,23,23.5,24.5,23.5,24.5,15.9,0.50778,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"11738",2019-07-09 03:37:00,-1.80866,0,0,25,22,22,19,25.5,22,19,0,0,22,23.5,23,23.5,24.5,23.5,24.5,15.9,0.50337,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"11739",2019-07-09 03:38:00,-1.6147,0,0,25,22,22,19,25.5,22,19,0,0,22,23.5,23,23.5,24.5,23.5,24.5,16,0.50148,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"11740",2019-07-09 03:39:00,-1.29812,0,0,25,22,22,19,25.5,22,19,0,0,22,23.5,23,23.5,24.5,23.5,24.5,16,0.50841,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"11741",2019-07-09 03:40:00,-1.54247,0,0,25,22,22,19,25.5,22,19,0,0,22,23.5,23,23.5,24.5,23.5,24.5,15.9,0.51534,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"11742",2019-07-09 03:41:00,-1.5187,0,0,25,22,22,19,25.5,22,19,0,0,22,23.5,23,23.5,24.5,23.5,24.5,15.9,0.50652,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"11743",2019-07-09 03:42:00,-1.51608,0,0,25,22,22,19,25.5,22,19,0,0,22,23.5,23,23.5,24.5,23.5,24.5,15.9,0.49644,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"11744",2019-07-09 03:43:00,-1.51146,0,0,25,22,22,19,25.5,22,19,0,0,22,23.5,23,23.5,24.5,23.5,24.5,15.9,0.49707,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"11745",2019-07-09 03:44:00,-1.5014,0,0,25,22,22,19,25.5,22,19,0,0,22,23.5,23,23.5,24.5,23.5,24.5,15.8,0.49077,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"11746",2019-07-09 03:45:00,-1.47526,0,0,25,22,22,19,25.5,22,19,0,0,22,23.5,22.5,23.5,24.5,23.5,24.5,15.8,0.50967,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"11747",2019-07-09 03:46:00,-1.50546,0,0,25,22,22,19,25.5,22,19,0,0,22,23.5,22.5,23.5,24.5,23.5,24.5,15.8,0.51534,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"11748",2019-07-09 03:47:00,-1.49515,0,0,25,22,22,19,25.5,22,19,0,0,22,23.5,22.5,23.5,24.5,23.5,24.5,15.8,0.50904,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"11749",2019-07-09 03:48:00,-1.52548,0,0,25,22,22,19,25.5,22,19,0,0,22,23.5,22.5,23.5,24.5,23.5,24.5,15.7,0.49518,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"11750",2019-07-09 03:49:00,-1.52677,0,0,25,22,22,19,25.5,22,19,0,0,22,23.5,22.5,23.5,24.5,23.5,24.5,15.7,0.4851,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"11751",2019-07-09 03:50:00,-1.42739,0,0,25,22,22,19,25.5,22,19,0,0,22,23.5,22.5,23.5,24.5,23.5,24.5,15.8,0.50211,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"11752",2019-07-09 03:51:00,-1.36135,0,0,25,22,22,19,25.5,22,19,0,0,22,23.5,22.5,23.5,24.5,23.5,24.5,15.8,0.4977,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"11753",2019-07-09 03:52:00,-1.50027,0,0,25,22,22,19,25.5,22,19,0,0,22,23.5,22.5,23.5,24.5,23.5,24.5,15.8,0.50904,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"11754",2019-07-09 03:53:00,-1.3588,0,0,25,22,22,19,25.5,22,19,0,0,22,23.5,22.5,23.5,24.5,23.5,24.5,15.7,0.49077,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"11755",2019-07-09 03:54:00,-1.52591,0,0,25,22,22,19,25.5,22,19,0,0,22,23.5,22.5,23.5,24.5,23.5,24.5,15.7,0.50148,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"11756",2019-07-09 03:55:00,-1.54716,0,0,25,22,22,19,25.5,22,19,0,0,22,23.5,22.5,23.5,24.5,23.5,24.5,15.7,0.49077,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"11757",2019-07-09 03:56:00,-1.44195,0,0,25,22,22,19,25.5,22,19,0,0,22,23.5,22.5,23.5,24.5,23.5,24.5,15.7,0.59787,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"11758",2019-07-09 03:57:00,-1.43255,0,0,25,22,22,19,25.5,22,19,0,0,22,23.5,22.5,23.5,24.5,23.5,24.5,15.8,0.50904,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"11759",2019-07-09 03:58:00,-1.43989,0,0,25,22,22,19,25.5,22,19,0,0,22,23,22.5,23.5,24.5,23.5,24.5,15.6,0.50337,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"11760",2019-07-09 03:59:00,-1.44015,0,0,25,22,22,19,25.5,22,19,0,0,22,23,22.5,23.5,24.5,23.5,24.5,15.7,0.46557,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"11761",2019-07-09 04:00:00,-1.21557,0,0,25,22,22,19,25.5,22,19,0,0,22,23,22.5,23.5,24.5,23.5,24.5,15.7,0.47187,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"11762",2019-07-09 04:01:00,-1.4538,0,0,25,22,22,19,25.5,22,19,0,0,22,23,22.5,23.5,24.5,23.5,24.5,15.7,0.44919,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"11763",2019-07-09 04:02:00,-1.46425,0,0,25,22,22,19,25.5,22,19,0,0,22,23,22.5,23.5,24.5,23.5,24.5,15.7,0.46683,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"11764",2019-07-09 04:03:00,-1.45935,0,0,25,22,22,19,25.5,22,19,0,0,22,23,22.5,23.5,24.5,23.5,24.5,15.6,0.45864,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"11765",2019-07-09 04:04:00,-1.53636,0,0,25,22,22,19,25.5,22,19,0,0,22,23,22.5,23.5,24.5,23.5,24.5,15.7,0.44667,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"11766",2019-07-09 04:05:00,-1.463,0,0,25,22,22,19,25.5,22,19,0,0,22,23,22.5,23.5,24.5,23.5,24.5,15.7,0.44604,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"11767",2019-07-09 04:06:00,-1.45697,0,0,25,22,22,19,25.5,22,19,0,0,22,23,22.5,23.5,24.5,23.5,24.5,15.8,0.44919,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"11768",2019-07-09 04:07:00,-1.45835,0,0,25,22,22,19,25.5,22,19,0,0,22,23,22.5,23.5,24.5,23.5,24.5,15.6,0.49014,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"11769",2019-07-09 04:08:00,-1.48806,0,0,25,22,22,19,25.5,22,19,0,0,22,23,22.5,23.5,24.5,23.5,24.5,15.5,0.45297,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"11770",2019-07-09 04:09:00,-1.50857,0,0,25,22,22,19,25.5,22,19,0,0,22,23,22.5,23.5,24.5,23.5,24.5,15.6,0.45171,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"11771",2019-07-09 04:10:00,-1.22938,0,0,25,22,22,19,25.5,22,19,0,0,22,23,22.5,23.5,24.5,23.5,24.5,15.5,0.44604,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"11772",2019-07-09 04:11:00,-1.1346,0,0,25,22,22,19,25.5,22,19,0,0,22,23,22.5,23,24.5,23.5,24.5,15.5,0.42777,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"11773",2019-07-09 04:12:00,-1.46634,0,0,25,22,22,19,25.5,22,19,0,0,22,23,22.5,23,24.5,23.5,24.5,15.5,0.42714,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"11774",2019-07-09 04:13:00,-1.46619,0,0,25,22,22,19,25.5,22,19,0,0,22,23,22.5,23,24.5,23.5,24.5,15.5,0.43785,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"11775",2019-07-09 04:14:00,-1.45421,0,0,25,22,22,19,25.5,22,19,0,0,21.5,23,22.5,23,24.5,23.5,24.5,15.5,0.44604,0,1,0,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"11776",2019-07-09 04:15:00,-1.45541,0,0,25,22,22,19,25.5,22,19,0,0,21.5,23,22.5,23,24.5,23.5,24.5,15.4,0.43344,0,1,0,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"11777",2019-07-09 04:16:00,-1.43952,0,0,25,22,22,19,25.5,22,19,0,0,21.5,23,22.5,23,24.5,23.5,24.5,15.5,0.4284,0,1,0,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"11778",2019-07-09 04:17:00,-1.40658,0,0,25,22,22,19,25.5,22,19,0,0,21.5,23,22.5,23,24.5,23,24.5,15.6,0.42147,0,1,0,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"11779",2019-07-09 04:18:00,-1.40794,0,0,25,22,22,19,25.5,22,19,0,0,21.5,23,22.5,23,24.5,23,24.5,15.6,0.43407,0,1,0,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"11780",2019-07-09 04:19:00,-1.50514,0,0,25,22,22,19,25.5,22,19,0,0,21.5,23,22.5,23,24.5,23,24.5,15.5,0.44037,0,1,0,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"11781",2019-07-09 04:20:00,-1.40105,0,0,25,22,22,19,25.5,22,19,0,0,21.5,23,22.5,23,24.5,23,24.5,15.6,0.4221,0,1,0,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"11782",2019-07-09 04:21:00,-1.40308,0,0,25,22,22,19,25.5,22,19,0,0,21.5,23,22.5,23,24.5,23,24.5,15.7,0.42714,0,1,0,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"11783",2019-07-09 04:22:00,-1.51645,0,0,25,22,22,19,25.5,22,19,0,0,21.5,23,22.5,23,24.5,23,24.5,15.6,0.42714,0,1,0,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"11784",2019-07-09 04:23:00,-1.43526,0,0,25,22,22,19,25.5,22,19,0,0,21.5,23,22.5,23,24.5,23,24.5,15.6,0.43407,0,1,0,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"11785",2019-07-09 04:24:00,-1.25972,0,0,25,22,22,19,25.5,22,19,0,0,21.5,23,22,23,24.5,23,24,15.6,0.44541,0,1,0,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"11786",2019-07-09 04:25:00,-1.42883,0,0,25,22,22,19,25.5,22,19,0,0,21.5,23,22,23,24.5,23,24,15.5,0.4284,0,1,0,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"11787",2019-07-09 04:26:00,-1.30464,0,0,25,22,22,19,25.5,22,19,0,0,21.5,23,22,23,24.5,23,24,15.4,0.4284,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"11788",2019-07-09 04:27:00,-1.24593,0,0,25,22,22,19,25.5,22,19,0,0,21.5,23,22,23,24.5,23,24,15.5,0.43281,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"11789",2019-07-09 04:28:00,-1.24397,0,0,25,22,22,19,25.5,22,19,0,0,21.5,23,22,23,24.5,23,24,15.5,0.42714,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"11790",2019-07-09 04:29:00,-1.15635,0,0,25,22,22,19,25.5,22,19,0,0,21.5,23,22,23,24.5,23,24,15.5,0.43974,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"11791",2019-07-09 04:30:00,-0.789389,0,0,25,22,22,19,25.5,22,19,0,0,21.5,23,22,23,24.5,23,24,15.5,0.45927,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"11792",2019-07-09 04:31:00,-1.24495,0,0,25,22,22,19,25.5,22,19,0,0,21.5,23,22,23,24.5,23,24,15.6,0.44667,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"11793",2019-07-09 04:32:00,-1.01778,0,0,25,22,22,19,25.5,22,19,0,0,21.5,23,22,23,24.5,23,24,15.5,0.44856,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"11794",2019-07-09 04:33:00,-1.006,0,0,25,22,22,19,25.5,22,19,0,0,21.5,23,22,23,24.5,23,24,15.6,0.45801,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"11795",2019-07-09 04:34:00,-1.00447,0,0,25,22,22,19,25.5,22,19,0,0,21.5,23,22,23,24.5,23,24,15.6,0.45486,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"11796",2019-07-09 04:35:00,-1.08288,0,0,25,22,22,19,25.5,22,19,0,0,21.5,23,22,23,24.5,23,24,15.5,0.47691,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"11797",2019-07-09 04:36:00,-1.12863,0,0,25,22,22,19,25.5,22,19,0,0,21.5,23,22,23,24.5,23,24,15.5,0.47124,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"11798",2019-07-09 04:37:00,-1.03018,0,0,25,22,22,19,25.5,22,19,0,0,21.5,23,22,23,24.5,23,24,15.7,0.46431,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"11799",2019-07-09 04:38:00,-1.69805,0,0,25,22,22,19,25.5,22,19,0,0,21.5,23,22,23,24.5,23,24,15.5,0.46431,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"11800",2019-07-09 04:39:00,-1.33457,0,0,25,22,22,19,25.5,22,19,0,0,21.5,23,22,23,24.5,23,24,15.5,0.45864,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"11801",2019-07-09 04:40:00,-1.84494,0,0,25,22,22,19,25.5,22,19,0,0,21.5,23,22,23,24.5,23,24,15.6,0.47187,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"11802",2019-07-09 04:41:00,-1.89418,0,0,25,22,22,19,25.5,22,19,0,0,21.5,23,22,23,24.5,23,24,15.5,0.46053,0,1,0,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"11803",2019-07-09 04:42:00,-2.03604,0,0,25,22,22,19,25.5,22,19,0,0,21.5,23,22,23,24.5,23,24,15.5,0.44919,0,1,0,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"11804",2019-07-09 04:43:00,-2.13192,0,0,25,22,22,19,25.5,22,19,0,0,21.5,23,22,23,24.5,23,24,15.5,0.45297,0,1,0,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"11805",2019-07-09 04:44:00,-1.92338,0,0,25,22,22,19,25.5,22,19,0,0,21.5,23,22,23,24.5,23,24,15.5,0.45234,0,1,0,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"11806",2019-07-09 04:45:00,-1.88166,0,0,25,22,22,19,25.5,22,19,0,0,21.5,23,22,23,24.5,23,24,15.5,0.49077,0,1,0,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"11807",2019-07-09 04:46:00,-1.6947,0,0,25,22,22,19,25.5,22,19,0,0,21.5,23,22,23,24.5,23,24,15.4,0.46494,0,1,0,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"11808",2019-07-09 04:47:00,-1.58518,0,0,25,22,22,19,25.5,22,19,0,0,21.5,23,22,23,24.5,23,24,15.4,0.4473,0,1,0,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"11809",2019-07-09 04:48:00,-1.48063,0,0,25,22,22,19,25.5,22,19,0,0,21.5,23,22,23,24.5,23,24,15.3,0.44667,0,1,0,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"11810",2019-07-09 04:49:00,-1.37397,0,0,25,22,22,19,25.5,22,19,0,0,21.5,23,22,23,24.5,23,24,15.2,0.45234,0,1,0,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"11811",2019-07-09 04:50:00,-1.36219,0,0,25,22,22,19,25.5,22,19,0,0,21.5,23,22,23,24.5,23,24,15.3,0.44667,0,1,0,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"11812",2019-07-09 04:51:00,-0.735537,0,0,25,22,22,19,25.5,22,19,0,0,21.5,23,22,23,24.5,23,24,15.2,0.45927,0,1,0,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"11813",2019-07-09 04:52:00,-1.21429,0,0,25,22,22,19,25.5,22,19,0,0,21.5,23,22,23,24.5,23,24,15.2,0.46242,0,1,0,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"11814",2019-07-09 04:53:00,-1.1291,0,0,25,22,22,19,25.5,22,19,0,0,21,23,22,23,24.5,23,24,15.1,0.441,0,1,0,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"11815",2019-07-09 04:54:00,-1.14685,0,0,25,22,22,19,25.5,22,19,0,0,21,23,22,23,24.5,23,24,15,0.44667,0,1,0,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"11816",2019-07-09 04:55:00,-1.17248,0,0,25,22,22,19,25.5,22,19,0,0,21,23,22,23,24.5,23,24,15.3,0.45234,0,1,0,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"11817",2019-07-09 04:56:00,-1.18328,0,0,25,22,22,19,25.5,22,19,0,0,21,23,22,22.5,24.5,23,24,15.1,0.45927,0,1,0,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"11818",2019-07-09 04:57:00,-1.81823,0,0,25,22,22,19,25.5,22,19,0,0,21,23,22,22.5,24.5,22.5,24,15.1,0.46494,0,1,0,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"11819",2019-07-09 04:58:00,-1.12831,0,0,25,22,22,19,25.5,22,19,0,0,21,23,22,22.5,24.5,22.5,24,15,0.44037,0,1,0,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"11820",2019-07-09 04:59:00,-1.18363,0,0,25,22,22,19,25.5,22,19,0,0,21,23,22,22.5,24.5,22.5,24,15.1,0.45108,0,1,0,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"11821",2019-07-09 05:00:00,-1.13573,0,0,25,22,22,19,25.5,22,19,0,0,21,23,22,22.5,24.5,22.5,24,15,0.8127,0,1,0,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"11822",2019-07-09 05:01:00,-1.1361,0,0,25,22,22,19,25.5,22,19,0,0,21,23,22,22.5,24.5,22.5,24,15.1,0.7182,0,1,0,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"11823",2019-07-09 05:02:00,-0.977964,0,0,25,22,22,19,25.5,22,19,0,0,21,23,22,22.5,24.5,22.5,24,15.1,0.68607,0,1,0,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"11824",2019-07-09 05:03:00,-1.11242,0,0,25,22,22,19,25.5,22,19,0,0,21,23,22,22.5,24.5,22.5,24,15.1,0.66087,0,1,0,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"11825",2019-07-09 05:04:00,-1.45533,0,0,25,22,22,19,25.5,22,19,0,0,21,23,22,22.5,24.5,22.5,24,15,0.63567,0,1,0,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"11826",2019-07-09 05:05:00,-1.10352,0,0,25,22,22,19,25.5,22,19,0,0,21,23,22,22.5,24.5,22.5,24,15,0.63882,0,1,0,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"11827",2019-07-09 05:06:00,-0.852797,0,0,25,22,22,19,25.5,22,19,0,0,21,23,22,22.5,24.5,22.5,24,14.9,0.62307,0,1,0,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"11828",2019-07-09 05:07:00,-1.21847,0,0,25,22,22,19,25.5,22,19,0,0,21,23,22,22.5,24.5,22.5,24,15,0.63504,0,1,0,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"11829",2019-07-09 05:08:00,-1.17344,0,0,25,22,22,19,25.5,22,19,0,0,21,23,22,22.5,24.5,22.5,24,15,0.63441,0,1,0,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"11830",2019-07-09 05:09:00,-1.1927,0,0,25,22,22,19,25.5,22,19,0,0,21,23,22,22.5,24.5,22.5,24,15.1,0.61047,0,1,0,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"11831",2019-07-09 05:10:00,-1.19034,0,0,25,22,22,19,25.5,22,19,0,0,21,23,22,22.5,24.5,22.5,24,14.9,0.61047,0,1,0,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"11832",2019-07-09 05:11:00,-1.56914,0,0,25,22,22,19,25.5,22,19,0,0,21,23,21.5,22.5,24.5,22.5,24,15,0.60921,0,1,0,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"11833",2019-07-09 05:12:00,-1.29837,0,0,25,22,22,19,25.5,22,19,0,0,21,23,21.5,22.5,24.5,22.5,24,14.9,0.6111,0,1,0,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"11834",2019-07-09 05:13:00,-1.30263,0,0,25,22,22,19,25.5,22,19,0,0,21,23,21.5,22.5,24.5,22.5,23.5,14.9,0.61677,0,1,0,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"11835",2019-07-09 05:14:00,-1.30171,0,0,25,22,22,19,25.5,22,19,0,0,21,23,21.5,22.5,24.5,22.5,23.5,15,0.61677,0,1,0,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"11836",2019-07-09 05:15:00,-1.27477,0,0,25,22,22,19,25.5,22,19,0,0,21,23,21.5,22.5,24.5,22.5,23.5,14.9,0.60795,0,1,0,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"11837",2019-07-09 05:16:00,-1.20972,0,0,25,22,22,19,25.5,22,19,0,0,21,23,21.5,22.5,24.5,22.5,23.5,14.9,0.60417,0,1,0,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"11838",2019-07-09 05:17:00,-1.28453,0,0,25,22,22,19,25.5,22,19,0,0,21,23,21.5,22.5,24.5,22.5,23.5,14.9,0.60354,0,1,0,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"11839",2019-07-09 05:18:00,-1.4337,0,0,25,22,22,19,25.5,22,19,0,0,21,23,21.5,22.5,24.5,22.5,23.5,15,0.6048,0,1,0,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"11840",2019-07-09 05:19:00,-1.27108,0,0,25,22,22,19,25.5,22,19,0,0,21,23,21.5,22.5,24.5,22.5,23.5,14.9,0.59724,0,1,0,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"11841",2019-07-09 05:20:00,-1.27082,0,0,25,22,22,19,25.5,22,19,0,0,21,23,21.5,22.5,24.5,22.5,23.5,14.8,0.58464,0,1,0,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"11842",2019-07-09 05:21:00,-1.2544,7,0,25,22,22,19,25.5,22,19,0,0,21,23,21.5,22.5,24.5,22.5,23.5,14.9,0.57897,0,1,0,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"11843",2019-07-09 05:22:00,-1.2636,7,0,25,22,22,19,25.5,22,19,0,0,21,23,21.5,22.5,24.5,22.5,23.5,15,0.57834,0,1,0,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"11844",2019-07-09 05:23:00,-1.27202,7,0,25,22,22,19,25.5,22,19,0,0,21,23,21.5,22.5,24.5,22.5,23.5,15,0.59094,0,1,0,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"11845",2019-07-09 05:24:00,-1.49652,9,0,25,22,22,19,25.5,22,19,0,0,21,23,21.5,22.5,24.5,22.5,23.5,14.9,0.59661,0,1,0,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"11846",2019-07-09 05:25:00,-1.33362,7,0,25,22,22,19,25.5,22,19,0,0,21,23,21.5,22.5,24.5,22.5,23.5,15,0.57834,0,1,0,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"11847",2019-07-09 05:26:00,-1.1622,8,0,25,22,22,19,25.5,22,19,0,0,21,23,21.5,22.5,24.5,22.5,23.5,15,0.57582,0,1,0,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"11848",2019-07-09 05:27:00,-1.24261,8,0,25,22,22,19,25.5,22,19,0,0,21,23,21.5,22.5,24.5,22.5,23.5,15,0.57834,0,1,0,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"11849",2019-07-09 05:28:00,-1.26594,9,0,25,22,22,19,25.5,22,19,0,0,21,23,21.5,22.5,24.5,22.5,23.5,14.9,0.59157,0,1,0,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"11850",2019-07-09 05:29:00,-1.56024,9,0,25,22,22,19,25.5,22,19,0,0,21,23,21.5,22.5,24,22.5,23.5,14.8,0.58527,0,1,0,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"11851",2019-07-09 05:30:00,-1.23689,9,0,25,22,22,19,25.5,22,19,0,0,21,23,21.5,22.5,24,22.5,23.5,14.9,0.5796,0,1,0,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"11852",2019-07-09 05:31:00,-1.41297,8,0,25,22,22,19,25.5,22,19,0,0,21,23,21.5,22.5,24,22.5,23.5,15,0.567,0,1,0,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"11853",2019-07-09 05:32:00,-1.2812,9,0,25,22,22,19,25.5,22,19,0,0,21,23,21.5,22.5,24,22.5,23.5,15,0.57204,0,1,0,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"11854",2019-07-09 05:33:00,-1.26634,9,0,25,22,22,19,25.5,22,19,0,0,21,22.5,21.5,22.5,24,22.5,23.5,15.1,0.57078,0,1,0,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"11855",2019-07-09 05:34:00,-1.40766,10,0,25,22,22,19,25.5,22,19,0,0,21,22.5,21.5,22.5,24,22.5,23.5,14.9,0.57897,0,1,0,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"11856",2019-07-09 05:35:00,-1.18799,9,0,25,22,22,19,25.5,22,19,0,0,21,22.5,21.5,22.5,24,22.5,23.5,14.9,0.58401,0,1,0,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"11857",2019-07-09 05:36:00,-1.15779,10,0,25,22,22,19,25.5,22,19,0,0,21,22.5,21.5,22.5,24,22.5,23.5,14.9,0.56574,0,1,0,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"11858",2019-07-09 05:37:00,-1.45134,10,0,25,22,22,19,25.5,22,19,0,0,21,22.5,21.5,22.5,24,22.5,23.5,14.9,0.56574,0,1,0,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"11859",2019-07-09 05:38:00,-1.16409,10,0,25,22,22,19,25.5,22,19,0,0,21,22.5,21.5,22.5,24,22.5,23.5,15,0.57141,0,1,0,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"11860",2019-07-09 05:39:00,-1.15699,11,0,25,22,22,19,25.5,22,19,0,0,21,22.5,21.5,22.5,24,22.5,23.5,14.9,0.59724,0,1,0,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"11861",2019-07-09 05:40:00,-1.16301,10,0,25,22,22,19,25.5,22,19,0,0,21,22.5,21.5,22.5,24,22.5,23.5,14.9,0.57267,0,1,0,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"11862",2019-07-09 05:41:00,-1.19604,11,0,25,22,22,19,25.5,22,19,0,0,21,22.5,21.5,22.5,24,22.5,23.5,14.9,0.5733,0,1,0,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"11863",2019-07-09 05:42:00,-1.13202,12,0,25,22,22,19,25.5,22,19,0,0,21,22.5,21.5,22.5,24,22.5,23.5,14.8,0.56574,0,1,0,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"11864",2019-07-09 05:43:00,-1.15389,11,0,25,22,22,19,25.5,22,19,0,0,21,22.5,21.5,22.5,24,22.5,23.5,14.8,0.56133,0,1,0,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"11865",2019-07-09 05:44:00,-0.974459,13,0,25,22,22,19,25.5,22,19,0,0,21,22.5,21.5,22.5,24,22.5,23.5,14.8,0.5922,0,1,0,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"11866",2019-07-09 05:45:00,-1.18221,13,0,25,22,22,19,25.5,22,19,0,0,21,22.5,21.5,22.5,24,22.5,23.5,14.8,0.5985,0,1,0,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"11867",2019-07-09 05:46:00,-0.575385,13,0,25,22,22,19,25.5,22,19,0,0,21,22.5,21.5,22.5,24,22.5,23.5,14.9,0.61551,0,1,0,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"11868",2019-07-09 05:47:00,-1.17569,14,0,25,22,22,19,25.5,22,19,0,0,21,22.5,21.5,22.5,24,22.5,23.5,14.9,0.59157,0,1,0,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"11869",2019-07-09 05:48:00,-1.13829,15,0,25,22,22,19,25.5,22,19,0,0,21,22.5,21.5,22.5,24,22.5,23.5,14.8,0.58527,0,1,0,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"11870",2019-07-09 05:49:00,-1.19984,16,0,25,22,22,19,25.5,22,19,0,0,21,22.5,21.5,22.5,24,22.5,23.5,14.8,0.57897,0,1,0,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"11871",2019-07-09 05:50:00,-1.17072,15,0,25,22,22,19,25.5,22,19,0,0,21,22.5,21.5,22.5,24,22.5,23.5,14.8,0.5985,0,1,0,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"11872",2019-07-09 05:51:00,-1.04953,16,0,25,22,22,19,25.5,22,19,0,0,21,22.5,21.5,22.5,24,22.5,23.5,14.9,0.59094,0,1,0,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"11873",2019-07-09 05:52:00,-1.16012,16,0,25,22,22,19,25.5,22,19,0,0,21,22.5,21.5,22.5,24,22.5,23.5,14.9,0.58401,0,1,0,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"11874",2019-07-09 05:53:00,-1.15143,16,0,25,22,22,19,25.5,22,19,0,0,21,22.5,21.5,22.5,24,22.5,23.5,14.9,0.58275,0,1,0,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"11875",2019-07-09 05:54:00,-1.13296,16,0,25,22,22,19,25.5,22,19,0,0,21,22.5,21.5,22,24,22.5,23.5,14.9,0.567,0,1,0,1,0,0,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"11876",2019-07-09 05:55:00,-1.18197,16,0,25,22,22,19,25.5,22,19,0,0,21,22.5,21.5,22,24,22.5,23.5,14.9,0.58464,0,1,0,1,0,0,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"11877",2019-07-09 05:56:00,-1.15666,16,0,25,22,22,19,25.5,22,19,0,0,21,22.5,21.5,22,24,22.5,23.5,14.9,0.58464,0,1,0,1,0,0,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"11878",2019-07-09 05:57:00,-1.14591,16,0,25,22,22,19,25.5,22,19,0,0,21,22.5,21.5,22,24,22.5,23.5,14.9,0.59661,0,1,0,1,0,0,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"11879",2019-07-09 05:58:00,-1.02143,16,0,25,22,22,19,25.5,22,19,0,0,21,22.5,21.5,22,24,22.5,23.5,14.9,0.56826,0,1,0,1,0,0,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"11880",2019-07-09 05:59:00,-1.17989,16,0,25,22,22,19,25.5,22,19,0,0,21,22.5,21.5,22,24,22.5,23.5,14.9,0.57204,0,1,0,1,0,0,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"11881",2019-07-09 06:00:00,-1.14566,16,0,25,22,22,19,25.5,22,19,0,0,21,22.5,21.5,22,24,22.5,23.5,14.9,0.56763,0,1,0,1,0,0,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"11882",2019-07-09 06:01:00,-1.15811,17,0,25,22,22,19,25.5,22,19,0,0,21,22.5,21.5,22,24,22.5,23.5,14.9,0.56637,0,1,0,1,0,0,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"11883",2019-07-09 06:02:00,-1.37939,16,0,25,22,22,19,25.5,22,19,0,0,21,22.5,21.5,22,24,22.5,23.5,14.9,0.57204,0,1,0,1,0,0,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"11884",2019-07-09 06:03:00,-1.13056,16,0,25,22,22,19,25.5,22,19,0,0,21,22.5,21.5,22,24,22.5,23.5,14.8,0.55377,0,1,0,1,0,0,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"11885",2019-07-09 06:04:00,-0.900402,17,0,25,22,22,19,25.5,22,19,0,0,21,22.5,21.5,22,24,22.5,23.5,14.8,0.5481,0,1,0,1,0,0,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"11886",2019-07-09 06:05:00,-1.13773,19,0,25,22,22,19,25.5,22,19,0,0,21,22.5,21.5,22,24,22.5,23.5,14.8,0.54117,0,1,0,1,0,0,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"11887",2019-07-09 06:06:00,-1.13018,19,0,25,22,22,19,25.5,22,19,0,0,21,22.5,21.5,22,24,22.5,23.5,14.8,0.57456,0,1,0,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"11888",2019-07-09 06:07:00,-0.763629,20,0,25,22,22,19,25.5,22,19,0,0,21,22.5,21.5,22,24,22.5,23.5,14.8,0.55377,0,1,0,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"11889",2019-07-09 06:08:00,-1.12339,20,0,25,22,22,19,25.5,22,19,0,0,20.5,22.5,21.5,22,24,22.5,23.5,14.8,0.55944,0,1,0,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"11890",2019-07-09 06:09:00,-1.10676,18,0,25,22,22,19,25.5,22,19,0,0,20.5,22.5,21.5,22,24,22.5,23.5,14.8,0.54054,0,1,0,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"11891",2019-07-09 06:10:00,-1.14483,20,0,25,22,22,19,25.5,22,19,0,0,20.5,22.5,21.5,22,24,22.5,23.5,14.8,0.53487,0,1,0,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"11892",2019-07-09 06:11:00,-1.53324,20,0,25,22,22,19,25.5,22,19,0,0,20.5,22.5,21.5,22,24,22.5,23.5,14.8,0.52857,0,1,0,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"11893",2019-07-09 06:12:00,-1.1305,19,0,25,22,22,19,25.5,22,19,0,0,20.5,22.5,21,22,24,22.5,23,14.9,0.54684,0,1,0,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"11894",2019-07-09 06:13:00,-1.17004,19,0,25,22,22,19,25.5,22,19,0,0,20.5,22.5,21,22,24,22,23,14.9,0.55251,0,1,0,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"11895",2019-07-09 06:14:00,-1.12188,20,0,25,22,22,19,25.5,22,19,0,0,20.5,22.5,21,22,24,22,23,14.9,0.52227,0,1,0,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"11896",2019-07-09 06:15:00,-1.09897,21,0,25,22,22,19,25.5,22,19,0,0,20.5,22.5,21,22,24,22,23,14.9,0.52794,0,1,0,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"11897",2019-07-09 06:16:00,-1.13976,23,0,25,22,22,19,25.5,22,19,0,0,20.5,22.5,21,22,24,22,23,14.9,0.51534,0,1,0,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"11898",2019-07-09 06:17:00,-1.13743,24,0,25,22,22,19,25.5,22,19,0,0,20.5,22.5,21,22,24,22,23,14.9,0.51597,0,1,0,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"11899",2019-07-09 06:18:00,-1.1754,28,0,25,22,22,19,25.5,22,19,0,0,20.5,22.5,21,22,24,22,23,14.9,0.51471,0,1,0,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"11900",2019-07-09 06:19:00,-1.16873,28,0,25,22,22,19,25.5,22,19,0,0,20.5,22.5,21,22,24,22,23,14.9,0.4788,0,1,0,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"11901",2019-07-09 06:20:00,-1.16824,29,0,25,22,22,19,25.5,22,19,0,0,20.5,22.5,21,22,24,22,23,14.9,0.49014,0,1,0,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"11902",2019-07-09 06:21:00,-1.18943,28,0,25,22,22,19,25.5,22,19,0,0,20.5,22.5,21,22,24,22,23,14.9,0.49014,0,1,0,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"11903",2019-07-09 06:22:00,-1.32792,27,0,25,22,22,19,25.5,22,19,0,0,20.5,22.5,21,22,24,22,23,14.9,0.50022,0,1,0,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"11904",2019-07-09 06:23:00,-1.12159,28,0,25,22,22,19,25.5,22,19,0,0,20.5,22.5,21,22,24,22,23,14.8,0.4914,0,1,0,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"11905",2019-07-09 06:24:00,-1.03891,29,0,25,22,22,19,25.5,22,19,0,0,20.5,22.5,21,22,24,22,23,14.8,0.49644,0,1,0,1,0,0,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"11906",2019-07-09 06:25:00,-1.40546,30,0,25,22,22,19,25.5,22,19,0,0,20.5,22.5,21,22,24,22,23,14.8,0.47124,0,1,0,1,0,0,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"11907",2019-07-09 06:26:00,-1.30297,31,0,25,22,22,19,25.5,22,19,0,0,20.5,22.5,21,22,24,22,23,14.8,0.44352,0,1,0,1,0,0,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"11908",2019-07-09 06:27:00,-1.31171,33,0,25,22,22,19,25.5,22,19,0,0,20.5,22.5,21,22,24,22,23,14.8,0.4347,0,0,0,1,0,0,1,0,0,1,0,1,0,1,1,0,1,0,0,0,0
"11909",2019-07-09 06:28:00,-1.19773,35,0,25,22,22,19,25.5,22,19,0,0,20.5,22.5,21,22,24,22,23,14.8,0.43722,0,0,0,1,0,0,1,0,0,1,0,1,0,1,1,0,1,0,0,0,0
"11910",2019-07-09 06:29:00,-1.21812,37,0,25,22,22,19,25.5,22,19,0,0,20.5,22.5,21,22,24,22,23,14.8,0.4158,0,0,0,1,0,0,1,0,0,1,0,1,0,1,1,0,1,0,0,0,0
"11911",2019-07-09 06:30:00,-1.13654,41,0,25,22,22,19,25.5,22,19,0,0,20.5,22.5,21,22,24,22,23,14.8,0.39312,0,0,0,1,0,0,1,0,0,1,0,1,0,1,1,0,1,0,0,0,0
"11912",2019-07-09 06:31:00,-1.2278,42,0,25,22,22,19,25.5,22,19,0,0,20.5,22.5,21,22,24,22,23,14.8,0.38115,0,0,0,1,0,0,1,0,0,1,0,1,0,1,1,0,1,0,0,0,0
"11913",2019-07-09 06:32:00,-1.23925,44,0,25,22,22,19,25.5,22,19,0,0,20.5,22.5,21,22,24,22,23,14.8,0.37674,0,0,0,1,0,0,1,0,0,1,0,1,0,1,1,0,1,0,0,0,0
"11914",2019-07-09 06:33:00,-1.18319,45,0,25,22,22,19,25.5,22,19,0,0,20.5,22.5,21,22,24,22,23,14.8,0.36477,0,0,0,1,0,0,1,0,0,1,0,1,0,1,1,0,1,0,0,0,0
"11915",2019-07-09 06:34:00,-1.23538,46,0,25,22,22,19,25.5,22,19,0,0,20.5,22.5,21,22,24,22,23,14.8,0.35784,0,0,0,1,0,0,1,0,0,1,0,1,0,1,1,0,1,0,0,0,0
"11916",2019-07-09 06:35:00,-1.2156,47,0,25,22,22,19,25.5,22,19,0,0,20.5,22.5,21,22,24,22,23,14.8,0.3591,0,0,0,1,0,0,1,0,0,1,0,1,0,1,1,0,1,0,0,0,0
"11917",2019-07-09 06:36:00,-1.17926,47,0,25,22,22,19,25.5,22,19,0,0,20.5,22.5,21,22,24,22,23,14.8,0.34524,0,0,0,1,0,1,1,0,0,1,0,1,0,1,1,0,1,0,0,0,0
"11918",2019-07-09 06:37:00,-1.15326,48,0,25,22,22,19,25.5,22,19,0,0,20.5,22.5,21,22,24,22,23,14.8,0.33327,0,0,0,1,0,1,1,0,0,1,0,1,0,1,1,0,1,0,0,0,0
"11919",2019-07-09 06:38:00,-1.46846,49,0,25,22,22,19,25.5,22,19,0,0,20.5,22.5,21,22,24,22,23,14.8,1.7577,0,0,0,1,0,1,1,0,0,1,0,1,0,1,1,0,1,0,0,0,0
"11920",2019-07-09 06:39:00,-1.18195,51,0,25,22,22,19,25.5,22,19,0,0,20.5,22.5,21,22,24,22,23,14.8,0.34524,0,0,0,1,0,1,1,0,0,1,0,1,0,1,1,0,1,0,0,0,0
