"","time","heating_cooling_power","irrad","kitchen_active_power","setp_371","setp_472","setp_474","setp_476","setp_571","setp_573","setp_574","shower_471","shower_571","temp_371","temp_472","temp_474","temp_476","temp_571","temp_573","temp_574","temp_amb","total_active_power","Y1_371","Y1_472","Y1_474","Y1_476","Y1_571","Y1_573","Y1_574","Y2_371","Y2_472","Y2_476","Y2_571","Y2_574","Y3_371","Y3_472","Y3_476","Y3_571","Y3_574","Y4_371","Y5_371","Y6_371","Y7_371"
"11921",2019-07-09 06:40:00,-1.17539,49,0,25,22,22,19,25.5,22,19,0,0,20.5,22.5,21,22,24,22,23,14.8,0.35469,0,0,0,1,0,1,1,0,0,1,0,1,0,1,1,0,1,0,0,0,0
"11922",2019-07-09 06:41:00,-1.17864,52,0,25,22,22,19,25.5,22,19,0,0,20.5,22.5,21,22,24,22,23,14.9,0.31437,0,0,0,1,0,1,1,0,0,1,0,1,0,1,1,0,1,0,0,0,0
"11923",2019-07-09 06:42:00,-1.21503,52,0,25,22,22,19,25.5,22,19,0,0,20.5,22.5,21,22,24,22,23,14.9,0.32571,0,0,0,1,0,1,1,0,0,1,0,1,0,1,1,0,1,0,0,0,0
"11924",2019-07-09 06:43:00,-1.16899,53,0,25,22,22,19,25.5,22,19,0,0,20.5,22.5,21,22,24,22,23,14.9,0.32571,0,0,0,1,0,1,1,0,0,1,0,1,0,1,1,0,1,0,0,0,0
"11925",2019-07-09 06:44:00,-1.42995,55,0,25,22,22,19,25.5,22,19,0,0,20.5,22.5,21,22,24,22,23,14.9,0.3024,0,0,0,1,0,1,1,0,0,1,0,1,0,1,1,0,1,0,0,0,0
"11926",2019-07-09 06:45:00,-1.14743,55,0,25,22,22,19,25.5,22,19,0,0,20.5,22.5,21,22,24,22,23,14.9,0.3024,0,0,0,1,0,1,1,0,0,1,0,1,0,1,1,0,1,0,0,0,0
"11927",2019-07-09 06:46:00,-0.613485,57,0,25,22,22,19,25.5,22,19,0,0,20.5,22.5,21,22,24,22,23,14.9,0.29169,0,1,0,1,0,0,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"11928",2019-07-09 06:47:00,-1.12141,60,0,25,22,22,19,25.5,22,19,0,0,20.5,22.5,21,22,24,22,23,14.9,0.28161,0,1,0,1,0,0,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"11929",2019-07-09 06:48:00,-0.914119,62,0,25,22,22,19,25.5,22,19,0,0,20.5,22.5,21,22,24,22,23,14.9,0.2646,0,1,0,1,0,0,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"11930",2019-07-09 06:49:00,-0.810036,64,0,25,22,22,19,25.5,22,19,0,0,20.5,22.5,21,22,24,22,23,15,0.25137,0,1,0,1,0,0,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"11931",2019-07-09 06:50:00,-0.802009,64,0,25,22,22,19,25.5,22,19,0,0,20.5,22.5,21,22,24,22,23,15,0.25137,0,1,0,1,0,0,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"11932",2019-07-09 06:51:00,-0.583776,64,0,25,22,22,19,25.5,22,19,0,0,20.5,22.5,21,22,24,22,23,15,0.26397,0,1,0,1,0,0,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"11933",2019-07-09 06:52:00,-0.741103,64,0,25,22,22,19,25.5,22,19,0,0,20.5,22.5,21,22,24,22,23,15,0.24885,0,1,0,1,0,0,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"11934",2019-07-09 06:53:00,-0.779734,63,0,25,22,22,19,25.5,22,19,0,0,20.5,22.5,21,22,24,22,23,14.9,0.25137,0,1,0,1,0,0,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"11935",2019-07-09 06:54:00,-0.822381,62,0,25,22,22,19,25.5,22,19,0,0,20.5,22.5,21,22,24,22,23,14.9,0.26334,0,1,0,1,0,0,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"11936",2019-07-09 06:55:00,-0.961779,64,0,25,22,22,19,25.5,22,19,0,0,20.5,22.5,21,22,24,22,23,15,0.27279,0,1,0,1,0,0,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"11937",2019-07-09 06:56:00,-1.00289,64,0,25,22,22,19,25.5,22,19,0,0,20.5,22.5,21,22,24,22,23,15,0.26586,0,0,0,1,0,0,1,0,1,1,0,1,0,0,1,0,1,0,0,0,0
"11938",2019-07-09 06:57:00,-0.587874,66,0,25,22,22,19,25.5,22,19,0,0,20.5,22.5,21,22,24,22,23,15,0.36729,0,0,0,1,0,0,1,0,1,1,0,1,0,0,1,0,1,0,0,0,0
"11939",2019-07-09 06:58:00,-1.07376,67,0,25,22,22,19,25.5,22,19,0,0,20.5,22.5,21,22,24,22,23,15,0.22617,0,0,0,1,0,0,1,0,1,1,0,1,0,0,1,0,1,0,0,0,0
"11940",2019-07-09 06:59:00,-1.11394,73,0,25,22,22,19,25.5,22,19,0,0,20.5,22.5,21,22,24,22,23,15,0.20664,0,0,0,1,0,0,1,0,1,1,0,1,0,0,1,0,1,0,0,0,0
"11941",2019-07-09 07:00:00,-1.18556,77,0,25,22,22,19,25.5,22,19,0,0,20.5,22.5,21,22,24,22,23,15,0.17514,0,0,0,1,0,0,1,0,1,1,0,1,0,0,1,0,1,0,0,0,0
"11942",2019-07-09 07:01:00,-1.26146,79,0,25,22,22,19,25.5,22,19,0,0,20.5,22.5,21,22,24,22,23,15,0.15057,0,0,0,1,0,0,1,0,1,1,0,1,0,0,1,0,1,0,0,0,0
"11943",2019-07-09 07:02:00,-1.06039,80,0,25,22,22,19,25.5,22,19,0,0,20.5,22.5,21,22,24,22,23,15,0.18207,0,0,0,1,0,0,1,0,1,1,0,1,0,0,1,0,1,0,0,0,0
"11944",2019-07-09 07:03:00,-1.38263,80,0,25,22,22,19,25.5,22,19,0,0,20.5,22.5,21,22,24,22,23,15,0.20601,0,0,0,1,0,0,1,0,1,1,0,1,0,0,1,0,1,0,0,0,0
"11945",2019-07-09 07:04:00,-1.20182,80,0,25,22,22,19,25.5,22,19,0,0,20.5,22.5,21,22,24,22,23,15,0.20412,0,0,0,1,0,0,1,0,1,1,0,1,0,0,1,0,1,0,0,0,0
"11946",2019-07-09 07:05:00,-1.52454,78,0,25,22,22,19,25.5,22,19,0,0,20.5,22.5,21,22,24,22,23,15.1,0.19971,0,0,0,1,0,0,1,0,1,1,0,1,0,0,1,0,1,0,0,0,0
"11947",2019-07-09 07:06:00,-1.99616,76,0,25,22,22,19,25.5,22,19,0,0,20.5,22.5,21,22,24,22,23,15.1,0.20349,0,0,0,1,0,0,1,0,1,1,0,1,0,0,1,0,1,0,0,0,0
"11948",2019-07-09 07:07:00,-1.63772,78,0,25,22,22,19,25.5,22,19,0,0,20.5,22.5,21,22,24,22,23,15.2,0.20538,0,0,0,1,0,0,1,0,1,1,0,1,0,0,1,0,1,0,0,0,0
"11949",2019-07-09 07:08:00,-1.51198,80,0,25,22,22,19,25.5,22,19,0,0,20.5,22.5,21,22,24,22,23,15.2,0.19971,0,0,0,1,0,0,1,0,1,1,0,1,0,0,1,0,1,0,0,0,0
"11950",2019-07-09 07:09:00,-1.41692,84,0,25,22,22,19,25.5,22,19,0,0,20.5,22.5,21,22,24,22,23,15.2,0.18144,0,0,0,1,0,0,1,0,1,1,0,1,0,0,1,0,1,0,0,0,0
"11951",2019-07-09 07:10:00,-1.33625,88,0,25,22,22,19,25.5,22,19,0,0,20,22.5,21,22,24,22,23,15.1,0.14049,0,0,0,1,0,0,1,0,1,1,0,1,0,0,1,0,1,0,0,0,0
"11952",2019-07-09 07:11:00,-1.18418,94,0,25,22,22,19,25.5,22,19,0,0,20,22,21,22,24,21.5,23,15.1,0.10647,0,0,0,1,0,0,1,0,1,1,0,1,0,0,1,0,1,0,0,0,0
"11953",2019-07-09 07:12:00,-1.20836,101,0,25,22,22,19,25.5,22,19,0,0,20,22,21,22,24,21.5,23,15.1,0.10521,0,0,0,1,0,0,1,0,1,1,0,1,0,0,1,0,1,0,0,0,0
"11954",2019-07-09 07:13:00,-1.10581,105,0,25,22,22,19,25.5,22,19,0,0,20,22,21,22,24,21.5,23,15.1,0.10521,0,0,0,1,0,0,1,0,1,1,0,1,0,0,1,0,1,0,0,0,0
"11955",2019-07-09 07:14:00,-1.08706,107,0,25,22,22,19,25.5,22,19,0,0,20,22,21,22.5,24,21.5,23,15.1,0.04977,0,0,0,1,0,0,0,0,1,1,0,0,0,0,1,0,0,0,0,0,0
"11956",2019-07-09 07:15:00,-0.994442,109,0,25,22,22,19,25.5,22,19,0,0,20,22,21,22.5,24,21.5,23,15.1,0.0189,0,0,0,1,0,0,0,0,1,1,0,0,0,0,1,0,0,0,0,0,0
"11957",2019-07-09 07:16:00,-1.00797,111,0,25,22,22,19,25.5,22,19,0,0,20,22,21,22.5,24,21.5,23,15.1,0.02457,0,1,0,1,0,0,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"11958",2019-07-09 07:17:00,-0.751971,112,0,25,22,22,19,25.5,22,19,0,0,20,22,21,22.5,24,21.5,23,15.1,0.01764,0,1,0,1,0,0,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"11959",2019-07-09 07:18:00,-1.14937,115,0,25,22,22,19,25.5,22,19,0,0,20,22,21,22.5,24,21.5,23,15.2,0.00504,0,1,0,1,0,0,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"11960",2019-07-09 07:19:00,-0.947587,119,0,25,22,22,19,25.5,22,19,0,0,20,22,21,22.5,24,21.5,23,15.2,-0.01638,0,1,0,1,0,0,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"11961",2019-07-09 07:20:00,-0.922114,122,0,25,22,22,19,25.5,22,19,0,0,20,22,21,22.5,24,21.5,23,15.2,-0.03906,0,1,0,1,0,0,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"11962",2019-07-09 07:21:00,-0.894007,124,0,25,22,22,19,25.5,22,19,0,0,20,22,21,22.5,24,21.5,23,15.3,-0.0504,0,1,0,1,0,0,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"11963",2019-07-09 07:22:00,-0.582788,125,0,25,22,22,19,25.5,22,19,0,0,20,22,21,22.5,24,21.5,23,15.3,-0.06363,0,1,0,1,0,0,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"11964",2019-07-09 07:23:00,-0.804985,127,0,25,22,22,19,25.5,22,19,0,0,20,22,21,22.5,24,21.5,23,15.4,-0.05418,0,1,0,1,0,0,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"11965",2019-07-09 07:24:00,-0.583354,127,0,25,22,22,19,25.5,22,19,0,0,20,22,21,22.5,24,21.5,23,15.4,-0.05733,0,1,0,1,0,0,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"11966",2019-07-09 07:25:00,-0.854301,128,0,25,22,22,19,25.5,22,19,0,0,20,22,21,22.5,24,21.5,23,15.4,-0.06993,0,1,0,1,0,0,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"11967",2019-07-09 07:26:00,-0.905152,131,0,25,22,22,19,25.5,22,19,0,0,20,22,21,22.5,24,21.5,23,15.5,-0.08379,0,0,0,1,0,0,0,0,0,1,0,0,0,1,1,0,0,0,0,0,0
"11968",2019-07-09 07:27:00,-0.72159,133,0,25,22,22,19,25.5,22,19,0,0,20,22,21,22.5,24,21.5,23,15.5,-0.07749,0,0,0,1,0,0,0,0,0,1,0,0,0,1,1,0,0,0,0,0,0
"11969",2019-07-09 07:28:00,-0.813098,144,0,25,22,22,19,25.5,22,19,0,0,20,22,21,22.5,24,21.5,22.5,15.6,-0.18522,0,0,0,1,0,0,0,0,0,1,0,0,0,1,1,0,0,0,0,0,0
"11970",2019-07-09 07:29:00,-0.767725,132,0,25,22,22,19,25.5,22,19,0,0,20,22,21,22.5,24,21.5,22.5,15.8,-0.07686,0,0,0,1,0,0,0,0,0,1,0,0,0,1,1,0,0,0,0,0,0
"11971",2019-07-09 07:30:00,-0.74316,132,0,25,22,22,19,25.5,22,19,0,0,20,22,21,22.5,24,21.5,22.5,15.8,-0.0945,0,0,0,1,0,0,0,0,0,1,0,0,0,1,1,0,0,0,0,0,0
"11972",2019-07-09 07:31:00,-0.70489,129,0,25,22,22,19,25.5,22,19,0,0,20,22,21,22.5,24,21.5,22.5,15.9,-0.0882,0,0,0,1,0,0,0,0,0,1,0,0,0,1,1,0,0,0,0,0,0
"11973",2019-07-09 07:32:00,-0.731531,130,0,25,22,22,19,25.5,22,19,0,0,20,22,21,22.5,24,21.5,22.5,15.9,-0.1134,0,0,0,1,0,0,0,0,0,1,0,0,0,1,1,0,0,0,0,0,0
"11974",2019-07-09 07:33:00,-0.729637,135,0,25,22,22,19,25.5,22,19,0,0,20,22,21,22.5,24,21.5,22.5,15.8,-0.11403,0,0,0,1,0,0,0,0,0,1,0,0,0,1,1,0,0,0,0,0,0
"11975",2019-07-09 07:34:00,-0.674528,139,0,25,22,22,19,25.5,22,19,0,0,20,22,21,22.5,24,21.5,22.5,15.8,-0.13293,0,0,0,1,0,0,0,0,0,1,0,0,0,1,1,0,0,0,0,0,0
"11976",2019-07-09 07:35:00,-0.703059,142,0,25,22,22,19,25.5,22,19,0,0,20,22,21,22.5,24,21.5,22.5,15.8,-0.13545,0,0,0,1,0,0,0,0,0,1,0,0,0,1,1,0,0,0,0,0,0
"11977",2019-07-09 07:36:00,-0.719595,145,0,25,22,22,19,25.5,22,19,0,0,20,22,21,22.5,24,21.5,22.5,15.8,-0.14805,0,0,0,1,0,0,0,0,0,1,0,0,0,1,1,0,0,0,0,0,0
"11978",2019-07-09 07:37:00,-0.744839,146,0,25,22,22,19,25.5,22,19,0,0,20,22,21,22.5,24,21.5,22.5,15.8,-0.1764,0,0,0,1,0,0,0,0,0,1,0,0,0,1,1,0,0,0,0,0,0
"11979",2019-07-09 07:38:00,-0.678048,145,0,25,22,22,19,25.5,22,19,0,0,20,22,21,22.5,24,21.5,22.5,15.8,-0.15939,0,0,0,1,0,0,0,0,0,1,0,0,0,1,1,0,0,0,0,0,0
"11980",2019-07-09 07:39:00,-0.691588,147,0,25,22,22,19,25.5,22,19,0,0,20,22,21,22.5,24,21.5,22.5,15.7,-0.17136,0,0,0,1,0,0,0,0,0,1,0,0,0,1,1,0,0,0,0,0,0
"11981",2019-07-09 07:40:00,-0.663707,151,0,25,22,22,19,25.5,22,19,0,0,20,22,21,22.5,24,21.5,22.5,15.6,-0.15687,0,0,0,1,0,0,0,0,0,1,0,0,0,1,1,0,0,0,0,0,0
"11982",2019-07-09 07:41:00,-0.684761,152,0,25,22,22,19,25.5,22,19,0,0,20,22,21,23,24,21.5,22.5,15.5,-0.18333,0,0,0,1,0,0,0,0,0,1,0,0,0,1,1,0,0,0,0,0,0
"11983",2019-07-09 07:42:00,-0.771452,153,0,25,22,22,19,25.5,22,19,0,0,20,22,20.5,23,24,21.5,22.5,15.5,-0.19656,0,0,0,1,0,0,0,0,0,1,0,0,0,1,1,0,0,0,0,0,0
"11984",2019-07-09 07:43:00,-0.681724,154,0,25,22,22,19,25.5,22,19,0,0,20,22,20.5,23,24,21.5,22.5,15.5,-0.189,0,0,0,1,0,0,0,0,0,1,0,0,0,1,1,0,0,0,0,0,0
"11985",2019-07-09 07:44:00,0,155,0,25,22,22,19,25.5,22,19,0,0,20,22,20.5,23,24,21.5,22.5,15.5,-0.2079,0,0,0,1,0,0,1,0,0,1,0,1,0,1,1,0,1,0,0,0,0
"11986",2019-07-09 07:45:00,-0.683659,158,0,25,22,22,19,25.5,22,19,0,0,20,22,20.5,23,24,21.5,22.5,15.6,-0.22113,0,0,0,1,0,0,1,0,0,1,0,1,0,1,1,0,1,0,0,0,0
"11987",2019-07-09 07:46:00,-0.673391,157,0,25,22,22,19,25.5,22,19,0,0,20,22,20.5,23,24,21.5,22.5,15.7,-0.18963,0,1,0,1,0,0,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"11988",2019-07-09 07:47:00,-0.415105,158,0,25,22,22,19,25.5,22,19,0,0,20,22,20.5,23,24,21.5,22.5,15.7,-0.19656,0,1,0,1,0,0,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"11989",2019-07-09 07:48:00,-0.842642,157,0,25,22,22,19,25.5,22,19,0,0,20,22,20.5,23,24,21.5,22.5,15.8,-0.20853,0,1,0,1,0,0,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"11990",2019-07-09 07:49:00,-0.792785,160,0,25,22,22,19,25.5,22,19,0,0,20,22,20.5,23,24,21.5,22.5,15.8,-0.21105,0,1,0,1,0,0,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"11991",2019-07-09 07:50:00,-0.983432,158,0,25,22,22,19,25.5,22,19,0,0,20,22,20.5,23,24,21.5,22.5,15.8,-0.17136,0,1,0,1,0,0,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"11992",2019-07-09 07:51:00,-1.05695,156,0,25,22,22,19,25.5,22,19,0,0,20,22,20.5,23,24,21.5,22.5,15.9,-0.15183,0,1,0,1,0,0,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"11993",2019-07-09 07:52:00,-1.225,153,0,25,22,22,19,25.5,22,19,0,0,20,22,20.5,23,24,21.5,22.5,15.8,-0.14679,0,1,0,1,0,0,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"11994",2019-07-09 07:53:00,-1.26953,151,0,25,22,22,19,25.5,22,19,0,0,20,22,20.5,23,24,21.5,22.5,15.8,-0.15876,0,1,0,1,0,0,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"11995",2019-07-09 07:54:00,-1.32597,152,0,25,22,22,19,25.5,22,19,0,0,20,22,20.5,23,24,21.5,22.5,15.8,-0.15309,0,1,0,1,0,0,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"11996",2019-07-09 07:55:00,-1.34829,154,0,25,22,22,19,25.5,22,19,0,0,20,22,20.5,23,24,21.5,22.5,15.8,-0.1764,0,1,0,1,0,0,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"11997",2019-07-09 07:56:00,-1.337,158,0,25,22,22,19,25.5,22,19,0,0,20,22,20.5,23,24,21.5,22.5,15.8,-0.16821,0,0,0,1,0,0,1,0,1,1,0,1,0,0,1,0,1,0,0,0,0
"11998",2019-07-09 07:57:00,-1.59053,163,0,25,22,22,19,25.5,22,19,0,0,20,22,20.5,23,24,21.5,22.5,15.8,-0.09639,0,0,0,1,0,0,1,0,1,1,0,1,0,0,1,0,1,0,0,0,0
"11999",2019-07-09 07:58:00,-1.30631,168,0,25,22,22,19,25.5,22,19,0,0,20,22,20.5,23,24,21.5,22.5,15.8,1.19637,0,0,0,1,0,0,1,0,1,1,0,1,0,0,1,0,1,0,0,0,0
"12000",2019-07-09 07:59:00,-1.52874,170,0,25,22,22,19,25.5,22,19,0,0,20,22,20.5,23,24,21.5,22.5,15.9,-0.22239,0,0,0,1,0,0,1,0,1,1,0,1,0,0,1,0,1,0,0,0,0
"12001",2019-07-09 08:00:00,-1.32255,175,0,25,22,22,19,25.5,22,19,0,0,20,22,20.5,23,24,21.5,22.5,15.9,-0.25011,0,0,0,1,0,0,1,0,1,1,0,1,0,0,1,0,1,0,0,0,0
"12002",2019-07-09 08:01:00,-1.35257,176,0,25,22,22,19,25.5,22,19,0,0,20,22,20.5,23,24,21.5,22.5,15.9,-0.12726,0,0,0,1,0,0,1,0,1,1,0,1,0,0,1,0,1,0,0,0,0
"12003",2019-07-09 08:02:00,-1.29646,174,0,25,22,22,19,25.5,22,19,0,0,20,22,20.5,23,24,21.5,22.5,15.9,-0.12159,0,0,0,1,0,0,1,0,1,1,0,1,0,0,1,0,1,0,0,0,0
"12004",2019-07-09 08:03:00,-1.2631,176,0,25,22,22,19,25.5,22,19,0,0,20,22,20.5,23,24,21.5,22.5,15.9,-0.01386,0,0,0,1,0,0,1,0,1,1,0,1,0,0,1,0,1,0,0,0,0
"12005",2019-07-09 08:04:00,-1.22101,177,0,25,22,22,19,25.5,22,19,0,0,20,22,20.5,23,24,21.5,22.5,15.8,-0.15246,0,0,0,1,0,0,1,0,1,1,0,1,0,0,1,0,1,0,0,0,0
"12006",2019-07-09 08:05:00,-1.16889,175,0,25,22,22,19,25.5,22,19,0,0,20,22,20.5,23,24,21.5,22.5,16.1,-0.0315,0,0,0,1,0,0,1,0,1,1,0,1,0,0,1,0,1,0,0,0,0
"12007",2019-07-09 08:06:00,-1.34734,171,0,25,22,22,19,25.5,22,19,0,0,20,22,20.5,23,24,21.5,22.5,16.1,-0.1071,0,0,0,1,0,0,1,0,1,1,0,1,0,0,1,0,1,0,0,0,0
"12008",2019-07-09 08:07:00,-1.11105,168,0,25,22,22,19,25.5,22,19,0,0,20,22,20.5,23,24,21.5,22.5,16.4,-0.08253,0,0,0,1,0,0,1,0,1,1,0,1,0,0,1,0,1,0,0,0,0
"12009",2019-07-09 08:08:00,-1.04843,171,0,25,22,22,19,25.5,22,19,0,0,20,22,20.5,23,24,21.5,22.5,16.3,-0.00756,0,0,0,1,0,0,1,0,1,1,0,1,0,0,1,0,1,0,0,0,0
"12010",2019-07-09 08:09:00,-1.05993,175,0,25,22,22,19,25.5,22,19,0,0,20,22,20.5,23,24,21.5,22.5,16.3,-0.03276,0,0,0,1,0,0,1,0,1,1,0,1,0,0,1,0,1,0,0,0,0
"12011",2019-07-09 08:10:00,-1.04044,184,0,25,22,22,19,25.5,22,19,0,0,20,22,20.5,23,24,21.5,22.5,16.1,-0.16443,0,0,0,1,0,0,1,0,1,1,0,1,0,0,1,0,1,0,0,0,0
"12012",2019-07-09 08:11:00,-1.11862,190,0,25,22,22,19,25.5,22,19,0,0,20,22,20.5,23,24,21.5,22.5,16.2,-0.17136,0,0,0,1,0,0,1,0,1,1,0,1,0,0,1,0,1,0,0,0,0
"12013",2019-07-09 08:12:00,-1.05084,198,0,25,22,22,19,25.5,22,19,0,0,20,22,20.5,23,24,21.5,22.5,16.1,-0.20286,0,0,0,1,0,0,1,0,1,1,0,1,0,0,1,0,1,0,0,0,0
"12014",2019-07-09 08:13:00,-1.02598,206,0,25,22,22,19,25.5,22,19,0,0,20,22,20.5,23,24,21.5,22.5,15.8,-0.31059,0,0,0,1,0,0,1,0,1,1,0,1,0,0,1,0,1,0,0,0,0
"12015",2019-07-09 08:14:00,-0.982271,214,0,25,22,22,19,25.5,22,19,0,0,20,22,20.5,23,24,21.5,22.5,16,-0.33768,0,0,0,1,0,0,1,0,1,1,0,1,0,0,1,0,1,0,0,0,0
"12016",2019-07-09 08:15:00,-1.02233,217,0,25,22,22,19,25.5,22,19,0,0,20,22,20.5,23,24,21.5,22.5,16.1,-0.33516,0,0,0,1,0,0,1,0,1,1,0,1,0,0,1,0,1,0,0,0,0
"12017",2019-07-09 08:16:00,-1.02345,221,0,25,22,22,19,25.5,22,19,0,0,20,22,20.5,23,24,21.5,22.5,16.2,-0.35469,0,1,0,1,0,0,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"12018",2019-07-09 08:17:00,-0.994116,224,0,25,22,22,19,25.5,22,19,0,0,20,22,20.5,23,24,21.5,22.5,16.3,-0.378,0,1,0,1,0,0,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"12019",2019-07-09 08:18:00,-1.00604,224,0,25,22,22,19,25.5,22,19,0,0,20,22,20.5,23,24,21.5,22.5,16.4,-0.37611,0,1,0,1,0,0,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"12020",2019-07-09 08:19:00,-0.894361,224,0,25,22,22,19,25.5,22,19,0,0,20,22,20.5,23,23.5,21.5,22.5,16.3,-0.37863,0,1,0,1,0,0,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"12021",2019-07-09 08:20:00,-1.09444,225,0,25,22,22,19,25.5,22,19,0,0,20,22,20.5,23,23.5,21.5,22.5,16.3,-0.39753,0,1,0,1,0,0,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"12022",2019-07-09 08:21:00,-1.01933,228,0,25,22,22,19,25.5,22,19,0,0,20,22,20.5,23,23.5,21.5,22.5,16.5,-0.39249,0,1,0,1,0,0,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"12023",2019-07-09 08:22:00,-0.899761,238,0,25,22,22,19,25.5,22,19,0,0,20,22,20.5,23,23.5,21.5,22.5,16.3,-0.43974,0,1,0,1,0,0,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"12024",2019-07-09 08:23:00,-0.989607,251,0,25,22,22,19,25.5,22,19,0,0,20,22,20.5,23,23.5,21.5,22.5,16.1,-0.64953,0,1,0,1,0,0,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"12025",2019-07-09 08:24:00,-1.0404,265,0,25,22,22,19,25.5,22,19,0,0,20,22,20.5,23,23.5,21.5,22.5,16.5,-0.72765,0,1,0,1,0,0,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"12026",2019-07-09 08:25:00,-1.01282,276,0,25,22,22,19,25.5,22,19,0,0,20,22,20.5,23,23.5,21.5,22.5,16.6,-0.8001,0,1,0,1,0,0,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"12027",2019-07-09 08:26:00,-1.01964,283,0,25,22,22,19,25.5,22,19,0,0,20,22,20.5,23,23.5,21.5,22.5,16.5,-0.81333,0,0,0,1,0,0,1,0,0,1,0,1,0,0,1,0,1,0,0,0,0
"12028",2019-07-09 08:27:00,-0.912374,283,0,25,22,22,19,25.5,22,19,0,0,20,22,20.5,23,23.5,21.5,22.5,16.9,-0.81333,0,0,0,1,0,0,1,0,0,1,0,1,0,0,1,0,1,0,0,0,0
"12029",2019-07-09 08:28:00,-1.0173,281,0,25,22,22,19,25.5,22,19,0,0,20,22,20.5,23,23.5,21.5,22.5,16.7,-0.77553,0,0,0,1,0,0,1,0,0,1,0,1,0,0,1,0,1,0,0,0,0
"12030",2019-07-09 08:29:00,-1.01312,282,0,25,22,22,19,25.5,22,19,0,0,20,22,20.5,23,23.5,21.5,22.5,16.9,-0.7875,0,0,0,1,0,0,1,0,0,1,0,1,0,0,1,0,1,0,0,0,0
"12031",2019-07-09 08:30:00,-1.07072,279,0,25,22,22,19,25.5,22,19,0,0,20,22,20.5,23,23.5,21.5,22.5,16.9,-0.78183,0,0,0,1,0,0,1,0,0,1,0,1,0,0,1,0,1,0,0,0,0
"12032",2019-07-09 08:31:00,-1.46008,279,0,25,22,22,19,25.5,22,19,0,0,20,22,20.5,23,23.5,21.5,22.5,16.9,-0.77616,0,0,0,1,0,0,1,0,0,1,0,1,0,0,1,0,1,0,0,0,0
"12033",2019-07-09 08:32:00,-0.998607,277,0,25,22,22,19,25.5,22,19,0,0,20,22,20.5,23,23.5,21.5,22.5,16.5,-0.75096,0,0,0,1,0,0,1,0,0,1,0,1,0,0,1,0,1,0,0,0,0
"12034",2019-07-09 08:33:00,-1.0044,273,0,25,22,22,19,25.5,22,19,0,0,20,22,20.5,23,23.5,21.5,22.5,16.8,-0.72513,0,0,0,1,0,0,1,0,0,1,0,1,0,0,1,0,1,0,0,0,0
"12035",2019-07-09 08:34:00,-0.996731,268,0,25,22,22,19,25.5,22,19,0,0,20,22,20.5,23,23.5,21.5,22.5,16.8,0.70497,0,0,0,1,0,0,1,0,0,1,0,1,0,0,1,0,1,0,0,0,0
"12036",2019-07-09 08:35:00,-1.02308,264,0,25,22,22,19,25.5,22,19,0,0,20,22,20.5,23,23.5,21.5,22.5,16.5,0.73017,0,0,0,1,0,0,1,0,0,1,0,1,0,0,1,0,1,0,0,0,0
"12037",2019-07-09 08:36:00,-1.03982,259,0,25,22,22,19,25.5,22,19,0,0,20,22,20.5,23,23.5,21.5,22.5,16.5,-0.49329,0,0,0,1,0,0,1,0,0,1,0,1,0,0,1,0,1,0,0,0,0
"12038",2019-07-09 08:37:00,-0.999347,256,0,25,22,22,19,25.5,22,19,0,0,20,22,20.5,23,23.5,21.5,22.5,16.9,-0.61299,0,0,0,1,0,0,1,0,0,1,0,1,0,0,1,0,1,0,0,0,0
"12039",2019-07-09 08:38:00,-1.3086,257,0,25,22,22,19,25.5,22,19,0,0,20,22,20.5,23,23.5,21.5,22.5,17,-0.65079,0,0,0,1,0,0,1,0,0,1,0,1,0,0,1,0,1,0,0,0,0
"12040",2019-07-09 08:39:00,-1.08091,258,0,25,22,22,19,25.5,22,19,0,0,20,22,20.5,23,23.5,21.5,22.5,16.9,-0.66843,0,0,0,1,0,0,1,0,0,1,0,1,0,0,1,0,1,0,0,0,0
"12041",2019-07-09 08:40:00,-1.04884,263,0,25,22,22,19,25.5,22,19,0,0,20,22,20.5,23,23.5,21.5,22.5,17,-0.69363,0,0,0,1,0,0,1,0,0,1,0,1,0,0,1,0,1,0,0,0,0
"12042",2019-07-09 08:41:00,-1.07496,267,0,25,22,22,19,25.5,22,19,0,0,20,22,20.5,23,23.5,21.5,22.5,17,-0.72513,0,0,0,1,0,0,1,0,0,1,0,1,0,0,1,0,1,0,0,0,0
"12043",2019-07-09 08:42:00,-1.06803,273,0,25,22,22,19,25.5,22,19,0,0,20.5,22,20.5,23,23.5,21.5,22.5,17,-0.75663,0,0,0,1,0,0,1,0,0,1,0,1,0,0,1,0,1,0,0,0,0
"12044",2019-07-09 08:43:00,-1.05106,278,0,25,22,22,19,25.5,22,19,0,0,20.5,22,20.5,23,23.5,21.5,22.5,16.8,-0.75033,0,0,0,1,0,0,1,0,0,1,0,1,0,0,1,0,1,0,0,0,0
"12045",2019-07-09 08:44:00,-1.46868,278,0,25,22,22,19,25.5,22,19,0,0,20.5,22,20.5,23,23.5,21.5,22.5,16.5,-0.74529,0,0,0,1,0,0,1,0,0,1,0,1,0,0,1,0,1,0,0,0,0
"12046",2019-07-09 08:45:00,-0.992348,275,0,25,22,22,19,25.5,22,19,0,0,20.5,22,20.5,23,23.5,21.5,22.5,16.3,-0.74529,0,0,0,1,0,0,1,0,0,1,0,1,0,0,1,0,1,0,0,0,0
"12047",2019-07-09 08:46:00,-1.10485,272,0,25,22,22,19,25.5,22,19,0,0,20.5,22,20.5,23,23.5,21.5,22.5,16.6,-0.7371,0,0,0,1,0,0,1,0,0,1,0,1,0,0,1,0,1,0,0,0,0
"12048",2019-07-09 08:47:00,-1.06001,275,0,25,22,22,19,25.5,22,19,0,0,20.5,22,20.5,23,23.5,21.5,22.5,16.5,-0.75033,0,0,0,1,0,0,1,0,0,1,0,1,0,0,1,0,1,0,0,0,0
"12049",2019-07-09 08:48:00,-1.08557,276,0,25,22,22,19,25.5,22,19,0,0,20.5,22,20.5,23,23.5,21.5,22.5,16.5,-0.7119,0,0,0,1,0,0,1,0,0,1,0,1,0,0,1,0,1,0,0,0,0
"12050",2019-07-09 08:49:00,-0.981828,278,0,25,22,22,19,25.5,22,19,0,0,20.5,22,20.5,23,23.5,21.5,22.5,16.8,-0.67473,0,0,0,1,0,0,1,0,0,1,0,1,0,0,1,0,1,0,0,0,0
"12051",2019-07-09 08:50:00,-1.0612,283,0,25,22,22,19,25.5,22,19,0,0,20.5,22,20.5,23,23.5,21.5,22.5,16.9,-0.70119,0,0,0,1,0,0,1,0,0,1,0,1,0,0,1,0,1,0,0,0,0
"12052",2019-07-09 08:51:00,-0.771345,288,0,25,22,22,19,25.5,22,19,0,0,20.5,22,20.5,23,23.5,21.5,22.5,17,-0.74403,0,0,0,1,0,0,1,0,0,1,0,1,0,0,1,0,1,0,0,0,0
"12053",2019-07-09 08:52:00,-1.04846,288,0,25,22,22,19,25.5,22,19,0,0,20.5,22,20.5,23,23.5,21.5,22.5,16.9,-0.80199,0,0,0,1,0,0,1,0,0,1,0,1,0,0,1,0,1,0,0,0,0
"12054",2019-07-09 08:53:00,-1.07818,289,0,25,22,22,19,25.5,22,19,0,6.70302325581395,20.5,22,20.5,23,23.5,21.5,22.5,16.7,-0.67599,0,0,0,1,0,0,1,0,0,1,0,1,0,0,1,0,1,0,0,0,0
"12055",2019-07-09 08:54:00,-1.05723,285,0,25,22,22,19,25.5,22,19,0,6.95483333333333,20.5,22,20.5,23,23.5,21.5,22.5,16.7,-0.66213,0,0,0,1,0,0,1,0,0,1,0,1,0,0,1,0,1,0,0,0,0
"12056",2019-07-09 08:55:00,-1.09756,279,0,25,22,22,19,25.5,22,19,0,6.99032786885246,20.5,22,20.5,23,23.5,21.5,22.5,16.6,-0.62748,0,0,0,1,0,0,1,0,0,1,0,1,0,0,1,0,1,0,0,0,0
"12057",2019-07-09 08:56:00,-1.00762,270,0,25,22,22,19,25.5,22,19,0,7.0175,20.5,22,20.5,23,23.5,21.5,22.5,16.7,-0.57267,0,0,0,1,0,0,1,0,0,1,0,1,0,0,1,0,1,0,0,0,0
"12058",2019-07-09 08:57:00,-0.741675,260,0,25,22,22,19,25.5,22,19,0,7.00783333333333,20.5,22,20.5,23,23.5,21.5,22.5,16.8,-0.54873,0,0,0,1,0,0,1,0,0,1,0,1,0,0,1,0,1,0,0,0,0
"12059",2019-07-09 08:58:00,-0.894454,253,0,25,22,22,19,25.5,22,19,0,6.06081967213115,20.5,22,20.5,23,23.5,21.5,22.5,16.8,-0.50148,0,0,0,1,0,0,1,0,0,1,0,1,0,0,1,0,1,0,0,0,0
"12060",2019-07-09 08:59:00,-0.940096,248,0,25,22,22,19,25.5,22,19,0,0,20.5,22,20.5,23,23.5,21.5,22.5,16.9,-0.56763,0,0,0,1,0,0,1,0,0,1,0,1,0,0,1,0,1,0,0,0,0
"12061",2019-07-09 09:00:00,-0.946538,248,0,25,22,22,19,25.5,22,19,0,0,20.5,22,20.5,23,23.5,21.5,22.5,16.7,-0.57456,0,0,0,1,0,0,1,0,0,1,0,1,0,0,1,0,1,0,0,0,0
"12062",2019-07-09 09:01:00,-0.922682,252,0,25,22,22,19,25.5,22,19,0,0,20.5,22,20.5,23,23.5,21.5,22.5,16.6,-0.504,0,0,0,1,0,0,1,0,0,1,0,1,0,0,1,0,1,0,0,0,0
"12063",2019-07-09 09:02:00,-1.16697,257,0,25,22,22,19,25.5,22,19,0,0,20.5,22,20.5,23,23.5,21.5,22.5,17,-0.60606,0,0,0,1,0,0,1,0,0,1,0,1,0,0,1,0,1,0,0,0,0
"12064",2019-07-09 09:03:00,-0.933345,261,0,25,22,22,19,25.5,22,19,0,0,20.5,22,20.5,23,23.5,21.5,22.5,17.4,1.37907,0,0,0,1,0,0,1,0,0,1,0,1,0,0,1,0,1,0,0,0,0
"12065",2019-07-09 09:04:00,-1.32218,270,0,25,22,22,19,25.5,22,19,0,0,20.5,22,20.5,23,24,21.5,22.5,17.5,-0.67536,0,0,0,1,0,0,1,0,0,1,0,1,0,0,1,0,1,0,0,0,0
"12066",2019-07-09 09:05:00,-0.946763,278,0,25,22,22,19,25.5,22,19,0,0,20.5,22,20.5,23,24,21.5,22.5,17.3,1.29717,0,0,0,1,0,0,1,0,0,1,0,1,0,0,1,0,1,0,0,0,0
"12067",2019-07-09 09:06:00,-0.966625,284,0,25,22,22,19,25.5,22,19,0,0,20.5,22,20.5,23,24,21.5,22.5,17.3,-0.74403,0,0,0,1,0,0,1,0,0,1,0,1,0,0,1,0,1,0,0,0,0
"12068",2019-07-09 09:07:00,-0.943302,289,0,25,22,22,19,25.5,22,19,0,0,20.5,22,20.5,23,24,21.5,22.5,17,-0.77805,0,0,0,1,0,0,1,0,0,1,0,1,0,0,1,0,1,0,0,0,0
"12069",2019-07-09 09:08:00,-0.923494,293,0,25,22,22,19,25.5,22,19,0,0,20.5,22,20.5,23,24,21.5,22.5,17.1,-0.78435,0,0,0,1,0,0,1,0,0,1,0,1,0,0,1,0,1,0,0,0,0
"12070",2019-07-09 09:09:00,-0.903962,296,0,25,22,22,19,25.5,22,19,0,0,20.5,22,20.5,23,24,21.5,22.5,16.9,-0.80451,0,0,0,1,0,0,1,0,0,1,0,1,0,0,1,0,1,0,0,0,0
"12071",2019-07-09 09:10:00,-0.921874,303,0,25,22,22,19,25.5,22,19,0,0,20.5,22,20.5,23,24,21.5,22.5,16.9,-0.86247,0,0,0,1,0,0,1,0,0,1,0,1,0,0,1,0,1,0,0,0,0
"12072",2019-07-09 09:11:00,-0.968175,310,0,25,22,22,19,25.5,22,19,0,0,20.5,22,20.5,23,24,21.5,22.5,16.8,-0.88452,0,0,0,1,0,0,1,0,0,1,0,1,0,0,1,0,1,0,0,0,0
"12073",2019-07-09 09:12:00,-0.918258,315,0,25,22,22,19,25.5,22,19,0,0,20.5,22,20.5,23,24,21.5,22.5,16.8,-0.92043,0,0,0,1,0,0,1,0,0,1,0,1,0,0,1,0,1,0,0,0,0
"12074",2019-07-09 09:13:00,-0.916252,323,0,25,22,22,19,25.5,22,19,0,0,20.5,22,20.5,23,24,21.5,22.5,17,-0.9891,0,0,0,1,0,0,1,0,0,1,0,1,0,0,1,0,1,0,0,0,0
"12075",2019-07-09 09:14:00,-0.904061,330,0,25,22,22,19,25.5,22,19,0,0,20.5,22,20.5,23,24,21.5,22.5,17,-1.00926,0,0,0,1,0,0,1,0,0,1,0,1,0,0,1,0,1,0,0,0,0
"12076",2019-07-09 09:15:00,-1.03888,339,0,25,22,22,19,25.5,22,19,0,0,20.5,22,20.5,23,24,21.5,22.5,17.1,-1.05903,0,0,0,1,0,0,1,0,0,1,0,1,0,0,1,0,1,0,0,0,0
"12077",2019-07-09 09:16:00,-0.898456,346,0,25,22,22,19,25.5,22,19,0,0,20.5,22,20.5,23,24,21.5,22.5,17.1,-1.07856,0,0,0,1,0,0,1,0,0,1,0,1,0,0,1,0,1,0,0,0,0
"12078",2019-07-09 09:17:00,-1.11717,350,0,25,22,22,19,25.5,22,19,0,0,20.5,22.5,20.5,23,24,21.5,22.5,17.2,-1.11699,0,1,0,1,0,0,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"12079",2019-07-09 09:18:00,-1.17593,352,0,25,22,22,19,25.5,22,19,0,0,20.5,22.5,20.5,23,24,21.5,22.5,17.4,-1.13211,0,1,0,1,0,0,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"12080",2019-07-09 09:19:00,-0.890416,352,0,25,22,22,19,25.5,22,19,0,0,20.5,22.5,20.5,23.5,24,21.5,22.5,17.5,-1.10502,0,1,0,1,0,0,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"12081",2019-07-09 09:20:00,-0.877814,353,0,25,22,22,19,25.5,22,19,0,0,20.5,22.5,20.5,23.5,24,21.5,22.5,17.2,-1.14156,0,1,0,1,0,0,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"12082",2019-07-09 09:21:00,-0.943045,357,0,25,22,22,19,25.5,22,19,0,0,20.5,22.5,20.5,23.5,24,21.5,22.5,17.1,-1.16046,0,1,0,1,0,0,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"12083",2019-07-09 09:22:00,-0.784102,362,0,25,22,22,19,25.5,22,19,0,0,20.5,22.5,20.5,23.5,24,21.5,22.5,17.2,-1.18503,0,1,0,1,0,0,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"12084",2019-07-09 09:23:00,-1.0092,366,0,25,22,22,19,25.5,22,19,0,0,20.5,22.5,20.5,23.5,24,21.5,22.5,17,-1.21086,0,1,0,1,0,0,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"12085",2019-07-09 09:24:00,-1.41321,369,0,25,22,22,19,25.5,22,19,0,0,20.5,22.5,20.5,23.5,24,21.5,22.5,17.1,-1.23606,0,1,0,1,0,0,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"12086",2019-07-09 09:25:00,-1.09067,376,0,25,22,22,19,25.5,22,19,0,0,20.5,22.5,21,23.5,24,21.5,22.5,17.3,-1.25874,0,1,0,1,0,0,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"12087",2019-07-09 09:26:00,-1.10872,378,0,25,22,22,19,25.5,22,19,0,0,21,22.5,21,23.5,24,21.5,22.5,17.3,-1.28331,0,1,0,1,0,0,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"12088",2019-07-09 09:27:00,-1.1061,380,0,25,22,22,19,25.5,22,19,0,0,21,22.5,21,23.5,24,21.5,22.5,17.5,-1.28646,0,1,0,1,0,0,1,0,0,1,0,1,0,0,1,0,1,0,0,0,0
"12089",2019-07-09 09:28:00,-1.08153,382,0,25,22,22,19,25.5,22,19,0,0,21,22.5,21,23.5,24,21.5,22.5,17.7,-1.28709,0,1,0,1,0,0,1,0,0,1,0,1,0,0,1,0,1,0,0,0,0
"12090",2019-07-09 09:29:00,-1.09058,383,0,25,22,22,19,25.5,22,19,0,0,21,22.5,21,23.5,24,21.5,22.5,17.6,-1.30473,0,1,0,1,0,0,1,0,0,1,0,1,0,0,1,0,1,0,0,0,0
"12091",2019-07-09 09:30:00,-1.09929,384,0,25,22,22,19,25.5,22,19,0,0,21,22.5,21,23.5,24,21.5,22.5,17.6,-1.29906,0,1,0,1,0,0,1,0,0,1,0,1,0,0,1,0,1,0,0,0,0
"12092",2019-07-09 09:31:00,-1.33382,381,0,25,22,22,19,25.5,22,19,0,0,21,22.5,21,23.5,24,21.5,22.5,17.7,-1.28646,0,1,0,1,0,0,1,0,0,1,0,1,0,0,1,0,1,0,0,0,0
"12093",2019-07-09 09:32:00,-1.05248,381,0,25,22,22,19,25.5,22,19,0,0,21,22.5,21,23.5,24,21.5,22.5,18.1,-1.2915,0,1,0,1,0,0,1,0,0,1,0,1,0,0,1,0,1,0,0,0,0
"12094",2019-07-09 09:33:00,-1.05902,382,0,25,22,22,19,25.5,22,19,0,0,21,22.5,21,23.5,24,21.5,22.5,18,-1.28646,0,1,0,1,0,0,1,0,0,1,0,1,0,0,1,0,1,0,0,0,0
"12095",2019-07-09 09:34:00,-1.06432,383,0,25,22,22,19,25.5,22,19,0,0,21,22.5,21,23.5,24,21.5,22.5,17.8,-1.28898,0,1,0,1,0,0,1,0,0,1,0,1,0,0,1,0,1,0,0,0,0
"12096",2019-07-09 09:35:00,-1.064,385,0,25,22,22,19,25.5,22,19,0,0,21,22,21,23.5,24,21.5,22.5,18,-1.28961,0,1,0,1,0,0,1,0,0,1,0,1,0,0,1,0,1,0,0,0,0
"12097",2019-07-09 09:36:00,-1.04186,383,0,25,22,22,19,25.5,22,19,0,0,21,22,21,23.5,24,21.5,22.5,18.4,-1.24929,0,1,0,1,0,0,1,0,0,1,0,1,0,0,1,0,1,0,0,0,0
"12098",2019-07-09 09:37:00,-0.974016,381,0,25,22,22,19,25.5,22,19,0,0,21,22,21,23.5,24,21.5,22.5,18,-1.14723,0,1,0,1,0,0,1,0,0,1,0,1,0,0,1,0,1,0,0,0,0
"12099",2019-07-09 09:38:00,-1.22439,381,0,25,22,22,19,25.5,22,19,0,0,21,22,21,23.5,24,21.5,22.5,18.1,-1.24866,0,1,0,1,0,0,1,0,0,1,0,1,0,0,1,0,1,0,0,0,0
"12100",2019-07-09 09:39:00,-1.10404,377,0,25,22,22,19,25.5,22,19,0,0,21,22,21,23.5,24,22,22.5,17.9,-1.23606,0,1,0,1,0,0,1,0,0,1,0,1,0,0,1,0,1,0,0,0,0
"12101",2019-07-09 09:40:00,-1.05753,375,0,25,22,22,19,25.5,22,19,0,0,21,22,21,23.5,24,22,22.5,17.8,-1.21716,0,1,0,1,0,0,1,0,0,1,0,1,0,0,1,0,1,0,0,0,0
"12102",2019-07-09 09:41:00,-1.08822,382,0,25,22,22,19,25.5,22,19,0,0,21,22,21,23.5,24,22,22.5,17.7,-1.18566,0,1,0,1,0,0,1,0,0,1,0,1,0,0,1,0,1,0,0,0,0
"12103",2019-07-09 09:42:00,-1.09215,376,0,25,22,22,19,25.5,22,19,0,0,21,22,21,23.5,24,22,22.5,17.9,-1.2222,0,1,0,1,0,0,1,0,0,1,0,1,0,0,1,0,1,0,0,0,0
"12104",2019-07-09 09:43:00,-1.09257,376,0,25,22,22,19,25.5,22,19,0,0,21,22,21,23.5,24,22,22.5,18.1,-1.10754,0,1,0,1,0,0,1,0,0,1,0,1,0,0,1,0,1,0,0,0,0
"12105",2019-07-09 09:44:00,-0.847781,375,0.195,25,22,22,19,25.5,22,19,0,0,21.5,22,21,23.5,24,22,22.5,18.2,-1.10313,0,1,0,1,0,0,1,0,0,1,0,1,0,0,1,0,1,0,0,0,0
"12106",2019-07-09 09:45:00,-1.0963,369,0.195,25,22,22,19,25.5,22,19,0,0,21.5,22,21,23.5,24,22,22.5,18.3,-1.14093,0,1,0,1,0,0,1,0,0,1,0,1,0,0,1,0,1,0,0,0,0
"12107",2019-07-09 09:46:00,-1.18068,359,0.197,25,22,22,19,25.5,22,19,0,0,21.5,22,21,23.5,24,22,22.5,18.4,-1.08675,0,1,0,1,0,0,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"12108",2019-07-09 09:47:00,-1.29377,352,0,25,22,22,19,25.5,22,19,0,0,21.5,22,21,23.5,24,22,22.5,18,-1.06659,0,1,0,1,0,0,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"12109",2019-07-09 09:48:00,-1.09925,348,0,25,22,22,19,25.5,22,19,0,0,21.5,22,21,23.5,24,22,22.5,18,-1.05903,0,1,0,1,0,0,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"12110",2019-07-09 09:49:00,-1.10061,351,0,25,22,22,19,25.5,22,19,0,0,21.5,22,21,23.5,24,22,22.5,17.9,-1.06659,0,1,0,1,0,0,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"12111",2019-07-09 09:50:00,-1.02987,362,0,25,22,22,19,25.5,22,19,0,0,21.5,22,21,23.5,24,22,22.5,17.8,-1.12959,0,1,0,1,0,0,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"12112",2019-07-09 09:51:00,-1.11571,377,0,25,22,22,19,25.5,22,19,0,0,21.5,22,21,23.5,24,22,22.5,18,-1.21149,0,1,0,1,0,0,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"12113",2019-07-09 09:52:00,-1.00053,397,0,25,22,22,19,25.5,22,19,0,0,21.5,22,21,23.5,24,22,22.5,18.2,-1.32048,0,1,0,1,0,0,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"12114",2019-07-09 09:53:00,-0.945171,416,0,25,22,22,19,25.5,22,19,0,0,21.5,22,21,23.5,24,22,22.5,18.3,-1.41813,0,1,0,1,0,0,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"12115",2019-07-09 09:54:00,-0.969302,433,0,25,22,22,19,25.5,22,19,0,0,21.5,22,21,23.5,24,22,22.5,18.5,-1.49436,0,1,0,1,0,0,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"12116",2019-07-09 09:55:00,-1.02682,447,0,25,22,22,19,25.5,22,19,0,0,21.5,22,21,23.5,24,22,22.5,18.8,-1.58508,0,1,0,1,0,0,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"12117",2019-07-09 09:56:00,-0.993834,458,0,25,22,22,19,25.5,22,19,0,0,21.5,22,21,23.5,24,22,22.5,18.7,-1.67076,0,1,0,1,0,0,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"12118",2019-07-09 09:57:00,-1.03365,471,0,25,22,22,19,25.5,22,19,0,0,22,22,21,23.5,24,22.5,22.5,18.6,-1.72746,0,0,0,1,0,1,1,0,0,1,0,1,0,1,1,0,1,0,0,0,0
"12119",2019-07-09 09:58:00,-0.819086,484,0,25,22,22,19,25.5,22,19,0,0,22,22,21,23.5,24,22.5,22.5,18.6,-1.78416,0,0,0,1,0,1,1,0,0,1,0,1,0,1,1,0,1,0,0,0,0
"12120",2019-07-09 09:59:00,-1.04418,503,0,25,22,22,19,25.5,22,19,0,0,22,22,21,23.5,24,22.5,22.5,18.6,-1.77786,0,0,0,1,0,1,1,0,0,1,0,1,0,1,1,0,1,0,0,0,0
"12121",2019-07-09 10:00:00,-0.96876,616,0,25,22,22,19,25.5,22,19,0,0,22,22,21.5,23.5,24,22.5,23,18.5,-2.20752,0,0,0,1,0,1,1,0,0,1,0,1,0,1,1,0,1,0,0,0,0
"12122",2019-07-09 10:01:00,-0.994183,1039,0,25,22,22,19,25.5,22,19,0,0,22,22,21.5,23.5,24,22.5,23,18.9,-3.41775,0,0,0,1,0,1,1,0,0,1,0,1,0,1,1,0,1,0,0,0,0
"12123",2019-07-09 10:02:00,-1.4795,514,0,25,22,22,19,25.5,22,19,0,0,22,22,21.5,23.5,24,22.5,23,18.6,-1.96749,0,0,0,1,0,1,1,0,0,1,0,1,0,1,1,0,1,0,0,0,0
"12124",2019-07-09 10:03:00,-1.00469,492,0,25,22,22,19,25.5,22,19,0,0,22,22,21.5,23.5,24,22.5,23,18.3,-1.94103,0,0,0,1,0,1,1,0,0,1,0,1,0,1,1,0,1,0,0,0,0
"12125",2019-07-09 10:04:00,-0.816878,486,0,25,22,22,19,25.5,22,19,0,0,22,22,21.5,23.5,24,22.5,23,18.4,-1.87929,0,0,0,1,0,1,1,0,0,1,0,1,0,1,1,0,1,0,0,0,0
"12126",2019-07-09 10:05:00,-0.825285,490,0,25,22,22,19,25.5,22,19,0,0,22,22,21.5,23.5,24,22.5,23,18.5,-1.89189,0,0,0,1,0,1,1,0,0,1,0,1,0,1,1,0,1,0,0,0,0
"12127",2019-07-09 10:06:00,-1.16548,482,0,25,22,22,19,25.5,22,19,0,0,22,22,21.5,23.5,24,22.5,23,18.2,-1.89126,0,0,0,1,0,1,1,0,0,1,0,1,0,1,1,0,1,0,0,0,0
"12128",2019-07-09 10:07:00,-0.87894,498,0,25,22,22,19,25.5,22,19,0,0,22,22,21.5,23.5,24,22.5,23,17.8,-1.96056,0,0,0,1,0,1,1,0,0,1,0,1,0,1,1,0,1,0,0,0,0
"12129",2019-07-09 10:08:00,-1.16563,510,0,25,22,22,19,25.5,22,19,0,0,22,22,21.5,23.5,24,22.5,23,17.9,-2.0223,0,0,0,1,0,1,1,0,0,1,0,1,0,1,1,0,1,0,0,0,0
"12130",2019-07-09 10:09:00,-1.14897,658,0,25,22,22,19,25.5,22,19,0,0,22,22,21.5,23.5,24,22.5,23,18.2,-2.0916,0,0,0,1,0,1,1,0,0,1,0,1,0,1,1,0,1,0,0,0,0
"12131",2019-07-09 10:10:00,-1.166,509,0,25,22,22,19,25.5,22,19,0,0,22,22,21.5,23.5,24,22.5,23,18.6,-2.04309,0,0,0,1,0,1,1,0,0,1,0,1,0,1,1,0,1,0,0,0,0
"12132",2019-07-09 10:11:00,-1.11991,509,0,25,22,22,19,25.5,22,19,0,0,22,22,21.5,23.5,24,22.5,23,18.2,-2.03238,0,0,0,1,0,1,1,0,0,1,0,1,0,1,1,0,1,0,0,0,0
"12133",2019-07-09 10:12:00,-1.12857,537,0,25,22,22,19,25.5,22,19,0,0,22,22,21.5,23.5,24,22.5,23,17.9,-2.1483,0,0,0,1,0,1,1,0,0,1,0,1,0,1,1,0,1,0,0,0,0
"12134",2019-07-09 10:13:00,-1.16433,589,0,25,22,22,19,25.5,22,19,0,0,22,22,21.5,23.5,24,22.5,23,17.8,-2.81673,0,0,0,1,0,1,1,0,0,1,0,1,0,1,1,0,1,0,0,0,0
"12135",2019-07-09 10:14:00,-1.15041,708,0,25,22,22,19,25.5,22,19,0,0,22,22,21.5,23.5,24,22.5,23,17.9,-3.20859,0,0,0,1,0,1,1,0,0,1,0,1,0,1,1,0,1,0,0,0,0
"12136",2019-07-09 10:15:00,-1.14488,620,0,25,22,22,19,25.5,22,19,0,0,22,22,21.5,23.5,24,22.5,23,18.2,-2.57103,0,0,0,1,0,0,1,0,0,1,0,1,0,1,1,0,1,0,0,0,0
"12137",2019-07-09 10:16:00,-1.12062,615,0,25,22,22,19,25.5,22,19,0,0,22,22,21.5,23.5,24,22.5,23,18.8,-2.42613,0,1,0,1,0,0,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"12138",2019-07-09 10:17:00,-1.08195,562,0,25,22,22,19,25.5,22,19,0,0,22,22,21.5,23.5,24,22.5,23,18.8,-2.2176,0,1,0,1,0,0,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"12139",2019-07-09 10:18:00,-0.647834,550,0,25,22,22,19,25.5,22,19,0,0,22,22,21.5,23.5,24,22.5,23,18.9,-2.1924,0,1,0,1,0,0,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"12140",2019-07-09 10:19:00,-1.14435,652,0,25,22,22,19,25.5,22,19,0,0,22,22,21.5,23.5,24,22.5,23,18.7,-2.60946,0,1,0,1,0,0,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"12141",2019-07-09 10:20:00,-1.15887,564,0,25,22,22,19,25.5,22,19,0,0,22,22,21.5,23.5,24,22.5,23,18.7,-2.27619,0,1,0,1,0,0,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"12142",2019-07-09 10:21:00,-1.13316,567,0,25,22,22,19,25.5,22,19,0,0,22,22,21.5,23.5,24,22.5,23,19,-2.31273,0,1,0,1,0,0,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"12143",2019-07-09 10:22:00,-0.938132,617,0,25,22,22,19,25.5,22,19,0,0,22,22,21.5,23.5,24,22.5,23,19.3,-3.26403,0,1,0,1,0,0,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"12144",2019-07-09 10:23:00,-1.10794,730,0,25,22,22,19,25.5,22,19,0,0,22,22,21.5,23.5,24,22.5,23,19.6,-2.88603,0,1,0,1,0,0,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"12145",2019-07-09 10:24:00,-1.05438,669,0,25,22,22,19,25.5,22,19,0,0,22,22,21.5,23.5,24,22.5,23,19.5,-3.54123,0,1,0,1,0,0,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"12146",2019-07-09 10:25:00,-1.15386,663,0,25,22,22,19,25.5,22,19,0,0,22,22,21.5,23.5,24,22.5,23,19.4,-3.06936,0,1,0,1,0,0,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"12147",2019-07-09 10:26:00,-1.13659,607,0,25,22,22,19,25.5,22,19,0,0,22,22,21.5,23.5,24,22.5,23,19.6,-2.49669,0,0,0,1,0,1,1,0,1,1,0,1,0,0,1,0,1,0,0,0,0
"12148",2019-07-09 10:27:00,-1.16884,610,0,25,22,22,19,25.5,22,19,0,0,22,22,21.5,23.5,24,22.5,23,19.7,-2.56536,0,0,0,1,0,1,1,0,1,1,0,1,0,0,1,0,1,0,0,0,0
"12149",2019-07-09 10:28:00,-1.09402,613,0,25,22,22,19,25.5,22,19,0,0,22,22,21.5,23.5,24,22.5,23,20,-2.53953,0,0,0,1,0,1,1,0,1,1,0,1,0,0,1,0,1,0,0,0,0
"12150",2019-07-09 10:29:00,-1.08393,639,0,25,22,22,19,25.5,22,19,0,0,22,22,21.5,23.5,24,22.5,23,19.6,-2.69325,0,0,0,1,0,1,1,0,1,1,0,1,0,0,1,0,1,0,0,0,0
"12151",2019-07-09 10:30:00,-1.16197,1072,0,25,22,22,19,25.5,22,19,0,0,22,22,22,23.5,24,22.5,23,19.8,-3.15189,0,0,0,1,0,1,1,0,1,1,0,1,0,0,1,0,1,0,0,0,0
"12152",2019-07-09 10:31:00,-0.808187,655,0,25,22,22,19,25.5,22,19,0,0,22,22,22,23.5,24,22.5,23,20.1,-2.66616,0,0,0,1,0,1,1,0,1,1,0,1,0,0,1,0,1,0,0,0,0
"12153",2019-07-09 10:32:00,-1.0815,637,0,25,22,22,19,25.5,22,19,0,0,22,22,22,23.5,24,22.5,23,19.4,-2.62836,0,0,0,1,0,1,1,0,1,1,0,1,0,0,1,0,1,0,0,0,0
"12154",2019-07-09 10:33:00,-1.11327,637,0,25,22,22,19,25.5,22,19,0,0,22,22,22,23.5,24,22.5,23,19.4,-2.65419,0,0,0,1,0,1,1,0,1,1,0,1,0,0,1,0,1,0,0,0,0
"12155",2019-07-09 10:34:00,-1.13239,654,0,25,22,22,19,25.5,22,19,0,0,22,22,22,23.5,24,22.5,23,19.4,-2.77263,0,0,0,1,0,1,1,0,1,1,0,1,0,0,1,0,1,0,0,0,0
"12156",2019-07-09 10:35:00,-1.13281,724,0,25,22,22,19,25.5,22,19,0,0,22,22,22,24,24,22.5,23,19.4,-3.12795,0,0,0,1,0,1,1,0,1,1,0,1,0,0,1,0,1,0,0,0,0
"12157",2019-07-09 10:36:00,-1.11383,797,0,25,22,22,19,25.5,22,19,0,0,22,22,22,24,24,22.5,23,19.7,-3.26403,0,0,0,1,0,1,1,0,1,1,0,1,0,0,1,0,1,0,0,0,0
"12158",2019-07-09 10:37:00,-1.41653,731,0,25,22,22,19,25.5,22,19,0,0,22.5,22,22,24,24,22.5,23,20.4,-3.25647,0,0,0,1,0,1,1,0,1,1,0,1,0,0,1,0,1,0,0,0,0
"12159",2019-07-09 10:38:00,-1.25062,706,0,25,22,22,19,25.5,22,19,0,0,22.5,22,22,24,24,22.5,23,20.3,-3.0051,0,0,0,1,0,1,1,0,1,1,0,1,0,0,1,0,1,0,0,0,0
"12160",2019-07-09 10:39:00,-1.13607,1102,0,25,22,22,19,25.5,22,19,0,0,22.5,22,22,24,24,22.5,23,20.1,-3.54816,0,0,0,1,0,1,1,0,1,1,0,1,0,0,1,0,1,0,0,0,0
"12161",2019-07-09 10:40:00,-1.12878,967,0,25,22,22,19,25.5,22,19,0,0,22.5,22,22,24,24,22.5,23,20.2,-5.40603,0,0,0,1,0,1,1,0,1,1,0,1,0,0,1,0,1,0,0,0,0
"12162",2019-07-09 10:41:00,-1.12858,828,0,25,22,22,19,25.5,22,19,0,0,22.5,22,22,24,24,22.5,23,20.7,-3.33459,0,0,0,1,0,1,1,0,1,1,0,1,0,0,1,0,1,0,0,0,0
"12163",2019-07-09 10:42:00,-1.14183,1099,0,25,22,22,19,25.5,22,19,0,0,22.5,22,22,24,24,22.5,23,20.7,-5.33736,0,0,0,1,0,1,1,0,1,1,0,1,0,0,1,0,1,0,0,0,0
"12164",2019-07-09 10:43:00,-1.1507,796,0,25,22,22,19,25.5,22,19,0,0,22.5,22,22,24,24,22.5,23,20.7,-3.06369,0,0,0,1,0,1,1,0,1,1,0,1,0,0,1,0,1,0,0,0,0
"12165",2019-07-09 10:44:00,-0.907443,783,0,25,22,22,19,25.5,22,19,0,0,22.5,22,22,24,24,22.5,23,20.4,-2.84193,0,0,0,1,0,1,1,0,1,1,0,1,0,0,1,0,1,0,0,0,0
"12166",2019-07-09 10:45:00,-1.175,648,0,25,22,22,19,25.5,22,19,0,0,22.5,22,22,24,24,22.5,23,20.5,-2.67246,0,0,0,1,0,1,1,0,1,1,0,1,0,0,1,0,1,0,0,0,0
"12167",2019-07-09 10:46:00,-1.13385,681,0,25,22,22,19,25.5,22,19,0,0,22.5,22,22,24,24,22.5,23,20.3,-2.79909,0,1,0,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"12168",2019-07-09 10:47:00,-1.1389,669,0,25,22,22,19,25.5,22,19,0,0,22.5,22,22,24,24,22.5,23,20.5,-2.81169,0,1,0,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"12169",2019-07-09 10:48:00,-1.10352,789,0,25,22,22,19,25.5,22,19,0,0,22.5,22,22,24,24,22.5,23,20.1,-3.24639,0,1,0,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"12170",2019-07-09 10:49:00,-1.02923,1083,0,25,22,22,19,25.5,22,19,0,0,22.5,22,22,24,24,22.5,23.5,20,-5.87853,0,1,0,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"12171",2019-07-09 10:50:00,-1.08081,1122,0,25,22,22,19,25.5,22,19,0,0,22.5,22,22,24,24,22.5,23.5,20.4,-4.2777,0,1,0,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"12172",2019-07-09 10:51:00,-1.12269,1037,0,25,22,22,19,25.5,22,19,0,0,22.5,22,22,24,24,22.5,23.5,21.1,-4.63113,0,1,0,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"12173",2019-07-09 10:52:00,-1.10286,NA,0,25,22,22,19,25.5,22,19,0,0,22.5,22,22,24,24,22.5,23.5,21.5,-5.69709,0,1,0,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"12174",2019-07-09 10:53:00,-1.03223,1110,0,25,22,22,19,25.5,22,19,0,0,22.5,22,22,24,24,22.5,23.5,21.3,-4.7502,0,1,0,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"12175",2019-07-09 10:54:00,-0.796944,814,0,25,22,22,19,25.5,22,19,0,0,22.5,22,22,24,24,22.5,23.5,20.9,-2.99313,0,1,0,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"12176",2019-07-09 10:55:00,-1.11771,739,0,25,22,22,19,25.5,22,19,0,0,22.5,22,22,24,24,23,23.5,21,-2.97423,0,1,0,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"12177",2019-07-09 10:56:00,-1.05738,723,0,25,22,22,19,25.5,22,19,0,0,22.5,22,22,24,24,23,23.5,20.9,-2.91753,0,0,0,1,0,1,1,0,0,1,0,1,0,1,1,0,1,0,0,0,0
"12178",2019-07-09 10:57:00,-1.12932,NA,0,25,22,22,19,25.5,22,19,0,0,22.5,22,22,24,24,23,23.5,20.9,-4.67523,0,0,0,1,0,1,1,0,0,1,0,1,0,1,1,0,1,0,0,0,0
"12179",2019-07-09 10:58:00,-1.3829,732,0,25,22,22,19,25.5,22,19,0,0,22.5,22,22,24,24,23,23.5,20.8,-2.97423,0,0,0,1,0,1,1,0,0,1,0,1,0,1,1,0,1,0,0,0,0
"12180",2019-07-09 10:59:00,-1.08606,792,0,25,22,22,19,25.5,22,19,0,0,22.5,22,22,24,24,23,23.5,20.7,-3.23127,0,0,0,1,0,1,1,0,0,1,0,1,0,1,1,0,1,0,0,0,0
"12181",2019-07-09 11:00:00,-1.09252,735,0,25,22,22,19,25.5,22,19,0,0,22.5,22,22,24,24,23,23.5,20.4,-3.03723,0,0,0,1,0,1,1,0,0,1,0,1,0,1,1,0,1,0,0,0,0
"12182",2019-07-09 11:01:00,-1.07379,757,0,25,22,22,19,25.5,22,19,0,0,22.5,22,22,24,24,23,23.5,20,-3.41145,0,0,0,1,0,1,1,0,0,1,0,1,0,1,1,0,1,0,0,0,0
"12183",2019-07-09 11:02:00,-1.06126,765,0,25,22,22,19,25.5,22,19,0,0,22.5,22,22,24,24,23,23.5,20,-3.03597,0,0,0,1,0,1,1,0,0,1,0,1,0,1,1,0,1,0,0,0,0
"12184",2019-07-09 11:03:00,-1.00906,773,0,25,22,22,19,25.5,22,19,0,0,22.5,22,22,24,24,23,23.5,20,-3.09834,0,0,0,1,0,1,1,0,0,1,0,1,0,1,1,0,1,0,0,0,0
"12185",2019-07-09 11:04:00,-0.975988,842,0,25,22,22,19,25.5,22,19,0,0,22.5,22,22,24,24,23,23.5,20.5,-3.27474,0,0,0,1,0,1,1,0,0,1,0,1,0,1,1,0,1,0,0,0,0
"12186",2019-07-09 11:05:00,-0.828467,762,0,25,22,22,19,25.5,22,19,0,0,22.5,22,22,24,24,23,23.5,19.9,-3.11913,0,0,0,1,0,1,1,0,0,1,0,1,0,1,1,0,1,0,0,0,0
"12187",2019-07-09 11:06:00,-0.995457,834,0,25,22,22,19,25.5,22,19,0,0,22.5,22,22,24,24,23,23.5,19.8,-3.02463,0,0,0,1,0,1,1,0,0,1,0,1,0,1,1,0,1,0,0,0,0
"12188",2019-07-09 11:07:00,-0.97244,721,0,25,22,22,19,25.5,22,19,0,0,22.5,22,22,24,24,23,23.5,20,-2.93769,0,0,0,1,0,1,1,0,0,1,0,1,0,1,1,0,1,0,0,0,0
"12189",2019-07-09 11:08:00,-1.01386,750,0,25,22,22,19,25.5,22,19,0,0,22.5,22,22,24,24,23,23.5,19.9,-3.19473,0,0,0,1,0,1,1,0,0,1,0,1,0,1,1,0,1,0,0,0,0
"12190",2019-07-09 11:09:00,-1.03344,811,0,25,22,22,19,25.5,22,19,0,0,22.5,22,22,24,24,23,23.5,19.2,-3.51729,0,0,0,1,0,1,1,0,0,1,0,1,0,1,1,0,1,0,0,0,0
"12191",2019-07-09 11:10:00,-1.11603,1013,0,25,22,22,19,25.5,22,19,0,0,22.5,22,22,24,24,23,23.5,19.3,-3.63762,0,0,0,1,0,1,1,0,0,1,0,1,0,1,1,0,1,0,0,0,0
"12192",2019-07-09 11:11:00,-1.60453,660,0,25,22,22,19,25.5,22,19,0,0,22.5,22,22,24,24,23,23.5,19.2,-2.63214,0,0,0,1,0,1,1,0,0,1,0,1,0,1,1,0,1,0,0,0,0
"12193",2019-07-09 11:12:00,-1.01099,612,0,25,22,22,19,25.5,22,19,0,0,23,22,22,24,24,23,23.5,19.3,-2.47086,0,0,0,1,0,1,1,0,0,1,0,1,0,1,1,0,1,0,0,0,0
"12194",2019-07-09 11:13:00,-1.38992,609,0,25,22,22,19,25.5,22,19,0,0,23,22.5,22,24,24,23,23.5,19.5,-2.47023,0,0,0,1,0,1,1,0,0,1,0,1,0,1,1,0,1,0,0,0,0
"12195",2019-07-09 11:14:00,-1.29034,626,0,25,22,22,19,25.5,22,19,0,0,23,22.5,22,24,24,23,23.5,19.8,-2.5704,0,0,0,1,0,1,1,0,0,1,0,1,0,1,1,0,1,0,0,0,0
"12196",2019-07-09 11:15:00,-1.31444,715,0,25,22,22,19,25.5,22,19,0,0,23,22.5,22,24,24,23,23.5,19.8,-2.92383,0,0,0,1,0,1,1,0,0,1,0,1,0,1,1,0,1,0,0,0,0
"12197",2019-07-09 11:16:00,-1.34292,687,0,25,22,22,19,25.5,22,19,0,0,23,22.5,22,24,24,23,23.5,19.7,-2.78586,0,1,0,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"12198",2019-07-09 11:17:00,-1.41504,715,0,25,22,22,19,25.5,22,19,0,0,23,22.5,22,24,24,23,23.5,19.7,-3.10149,0,1,0,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"12199",2019-07-09 11:18:00,-1.28572,794,0,25,22,22,19,25.5,22,19,0,0,23,22.5,22,24,24,23,23.5,19.7,-3.06999,0,1,0,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"12200",2019-07-09 11:19:00,-1.28327,1022,0,25,22,22,19,25.5,22,19,0,0,23,22.5,22,24,24,23,23.5,19.8,-4.2084,0,1,0,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"12201",2019-07-09 11:20:00,-1.29014,836,0,25,22,22,19,25.5,22,19,0,0,23,22.5,22,24,24,23,23.5,19.7,-3.13173,0,1,0,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"12202",2019-07-09 11:21:00,-0.973304,719,0,25,22,22,19,25.5,22,19,0,0,23,22.5,22,24,24,23,23.5,20.2,-2.79909,0,1,0,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"12203",2019-07-09 11:22:00,-1.14557,649,0,25,22,22,19,25.5,22,19,0,0,23,22.5,22,24,24,23,23.5,20.1,-2.61072,0,1,0,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"12204",2019-07-09 11:23:00,-1.14851,662,0,25,22,22,19,25.5,22,19,0,0,23,22.5,22,24,24,23,23.5,20.4,-2.7153,0,1,0,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"12205",2019-07-09 11:24:00,-1.19478,1154,0,25,22,22,19,25.5,22,19,0,0,23,22.5,22,24,24,23,23.5,20.9,-4.31046,0,1,0,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"12206",2019-07-09 11:25:00,-1.25069,789,0,25,22,22,19,25.5,22,19,0,0,23,22.5,22,24,24,23,23.5,21.1,-3.20859,0,1,0,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"12207",2019-07-09 11:26:00,-1.12498,1013,0,25,22,22,19,25.5,22,19,0,0,23,22.5,22,24,24,23,23.5,21.3,-3.98538,0,1,0,1,0,1,1,0,0,1,0,1,0,0,1,0,1,0,0,0,0
"12208",2019-07-09 11:27:00,-1.10786,697,0,25,22,22,19,25.5,22,19,0,0,23,22.5,22,24,24,23,23.5,21.8,-2.75373,0,1,0,1,0,1,1,0,0,1,0,1,0,0,1,0,1,0,0,0,0
"12209",2019-07-09 11:28:00,-1.12889,722,0,25,22,22,19,25.5,22,19,0,0,23,22.5,22,24,24,23,23.5,22.1,-3.53367,0,1,0,1,0,1,1,0,0,1,0,1,0,0,1,0,1,0,0,0,0
"12210",2019-07-09 11:29:00,-1.15183,867,0,25,22,22,19,25.5,22,19,0,0,23,22.5,22,24,24,23,23.5,22.4,-4.81824,0,1,0,1,0,1,1,0,0,1,0,1,0,0,1,0,1,0,0,0,0
"12211",2019-07-09 11:30:00,-1.14771,913,0,25,22,22,19,25.5,22,19,0,0,23,22.5,22,24,24,23,23.5,22.3,-3.84993,0,1,0,1,0,1,1,0,0,1,0,1,0,0,1,0,1,0,0,0,0
"12212",2019-07-09 11:31:00,-0.960927,NA,0,25,22,22,19,25.5,22,19,0,0,23,22.5,22,24,24,23,23.5,22.1,-4.85856,0,1,0,1,0,1,1,0,0,1,0,1,0,0,1,0,1,0,0,0,0
"12213",2019-07-09 11:32:00,-1.10735,845,0,25,22,22,19,25.5,22,19,0,0,23,22.5,22,24,24,23,23.5,22.3,-4.9077,0,1,0,1,0,1,1,0,0,1,0,1,0,0,1,0,1,0,0,0,0
"12214",2019-07-09 11:33:00,-0.793512,NA,0,25,22,22,19,25.5,22,19,0,0,23,22.5,22,24,24,23,23.5,22.2,-5.37516,0,1,0,1,0,1,1,0,0,1,0,1,0,0,1,0,1,0,0,0,0
"12215",2019-07-09 11:34:00,-1.14599,1156,0,25,22,22,19,25.5,22,19,0,0,23,22.5,22,24,24,23,23.5,22.6,-4.6998,0,1,0,1,0,1,1,0,0,1,0,1,0,0,1,0,1,0,0,0,0
"12216",2019-07-09 11:35:00,-1.15219,1105,0,25,22,22,19,25.5,22,19,0,0,23,22.5,22,24,24,23,23.5,22.7,-4.04208,0,1,0,1,0,1,1,0,0,1,0,1,0,0,1,0,1,0,0,0,0
"12217",2019-07-09 11:36:00,-0.646882,NA,0,25,22,22,19,25.5,22,19,0,0,23,22.5,22,24,24,23,23.5,23.2,-5.14458,0,1,0,1,0,1,1,0,0,1,0,1,0,0,1,0,1,0,0,0,0
"12218",2019-07-09 11:37:00,-1.16254,1175,0,25,22,22,19,25.5,22,19,0,0,23,22.5,22,24,24,23,23.5,22,-4.9518,0,1,0,1,0,1,1,0,0,1,0,1,0,0,1,0,1,0,0,0,0
"12219",2019-07-09 11:38:00,-1.17735,1045,0,25,22,22,19,25.5,22,19,0,0,23,22.5,22,24,24,23,23.5,20.7,-4.76469,0,1,0,1,0,1,1,0,0,1,0,1,0,0,1,0,1,0,0,0,0
"12220",2019-07-09 11:39:00,-1.17757,NA,0,25,22,22,19,25.5,22,19,0,0,23,22.5,22,24,24,23,23.5,20.8,-4.7565,0,1,0,1,0,1,1,0,0,1,0,1,0,0,1,0,1,0,0,0,0
"12221",2019-07-09 11:40:00,-1.11029,NA,0,25,22,22,19,25.5,22,19,0,0,23,22.5,22,24,24,23,23.5,20.6,-5.03307,0,1,0,1,0,1,1,0,0,1,0,1,0,0,1,0,1,0,0,0,0
"12222",2019-07-09 11:41:00,-1.14943,1216,0,25,22,22,19,25.5,22,19,0,0,23,22.5,22,24,24,23,23.5,21,-3.5217,0,1,0,1,0,1,1,0,0,1,0,1,0,0,1,0,1,0,0,0,0
"12223",2019-07-09 11:42:00,-1.13833,584,0,25,22,22,19,25.5,22,19,0,0,23,22.5,22,24,24,23,23.5,20.9,-2.18799,0,1,0,1,0,1,1,0,0,1,0,1,0,0,1,0,1,0,0,0,0
"12224",2019-07-09 11:43:00,-1.14078,596,0,25,22,22,19,25.5,22,19,0,0,23,22.5,22.5,24,24,23,23.5,20.9,-2.8035,0,1,1,1,0,1,1,0,0,1,0,1,0,0,1,0,1,0,0,0,0
"12225",2019-07-09 11:44:00,-1.13133,NA,0,25,22,22,19,25.5,22,19,0,0,23,22.5,22.5,24,24,23,23.5,21,-3.72519,0,1,1,1,0,1,1,0,0,1,0,1,0,0,1,0,1,0,0,0,0
"12226",2019-07-09 11:45:00,-0.941764,1206,0,25,22,22,19,25.5,22,19,0,0,23,22.5,22.5,24,24,23,23.5,21.5,-5.0022,0,1,1,1,0,1,1,0,0,1,0,1,0,0,1,0,1,0,0,0,0
"12227",2019-07-09 11:46:00,-1.10347,NA,0,25,22,22,19,25.5,22,19,0,0,23,22.5,22.5,24,24,23,23.5,22.2,-5.1345,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"12228",2019-07-09 11:47:00,-1.12717,NA,0,25,22,22,19,25.5,22,19,0,0,23,22.5,22.5,24,24,23,23.5,21.8,-4.97385,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"12229",2019-07-09 11:48:00,-1.12131,1230,0,25,22,22,19,25.5,22,19,0,0,23,22.5,22.5,24,24,23,23.5,22,-4.27833,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"12230",2019-07-09 11:49:00,-1.1557,NA,0,25,22,22,19,25.5,22,19,0,0,23,22.5,22.5,24,24,23,23.5,22.3,-5.56416,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"12231",2019-07-09 11:50:00,-1.16497,1221,0,25,22,22,19,25.5,22,19,0,0,23,22.5,22.5,24,24,23,23.5,23.3,-4.45536,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"12232",2019-07-09 11:51:00,-0.82428,1246,0,25,22,22,19,25.5,22,19,0,0,23,22.5,22.5,24,24,23,23.5,23.3,-4.788,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
