"","time","heating_cooling_power","irrad","kitchen_active_power","setp_371","setp_472","setp_474","setp_476","setp_571","setp_573","setp_574","shower_471","shower_571","temp_371","temp_472","temp_474","temp_476","temp_571","temp_573","temp_574","temp_amb","total_active_power","Y1_371","Y1_472","Y1_474","Y1_476","Y1_571","Y1_573","Y1_574","Y2_371","Y2_472","Y2_476","Y2_571","Y2_574","Y3_371","Y3_472","Y3_476","Y3_571","Y3_574","Y4_371","Y5_371","Y6_371","Y7_371"
"12233",2019-07-09 11:52:00,-1.26367,1009,0,25,22,22,19,25.5,22,19,0,0,23,22.5,22.5,24,24,23,23.5,23.4,-4.64436,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"12234",2019-07-09 11:53:00,-1.19346,NA,0,25,22,22,19,25.5,22,19,0,0,23,22.5,22.5,24,24,23,23.5,23.6,-5.31342,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"12235",2019-07-09 11:54:00,-1.1792,NA,0,25,22,22,19,25.5,22,19,0,0,23,22.5,22.5,24,24,23,23.5,24.2,-5.60826,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"12236",2019-07-09 11:55:00,-1.27945,NA,0,25,22,22,19,25.5,22,19,0,0,23,22.5,22.5,24,24,23,23.5,24.9,-5.33421,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"12237",2019-07-09 11:56:00,-1.70198,NA,0,25,22,22,19,25.5,22,19,0,0,23,22.5,22.5,24,24,23,23.5,24.3,-5.19939,0,0,1,1,0,1,1,0,0,1,0,1,0,1,1,0,1,0,0,0,0
"12238",2019-07-09 11:57:00,-1.30411,NA,0,25,22,22,19,25.5,22,19,0,0,23,22.5,22.5,24,24,23,23.5,23.6,-5.6574,0,0,1,1,0,1,1,0,0,1,0,1,0,1,1,0,1,0,0,0,0
"12239",2019-07-09 11:58:00,-1.40814,NA,0,25,22,22,19,25.5,22,19,0,0,23,22.5,22.5,24,24,23,23.5,22.1,-5.36319,0,0,1,1,0,1,1,0,0,1,0,1,0,1,1,0,1,0,0,0,0
"12240",2019-07-09 11:59:00,-1.30565,NA,0,25,22,22,19,25.5,22,19,0,0,23,22.5,22.5,24,24,23,23.5,22.2,-3.54186,0,0,1,1,0,1,1,0,0,1,0,1,0,1,1,0,1,0,0,0,0
"12241",2019-07-09 12:00:00,-1.47205,1027,0,25,22,22,19,25.5,22,19,0,0,23,22.5,22.5,24,24,23,23.5,22.7,-4.4667,0,0,1,1,0,1,1,0,0,1,0,1,0,1,1,0,1,0,0,0,0
"12242",2019-07-09 12:01:00,-1.41265,NA,0,25,22,22,19,25.5,22,19,0,0,23,22.5,22.5,24,24,23,24,23.2,-5.89239,0,0,0,1,0,1,1,0,0,1,0,1,0,1,1,0,1,0,0,0,0
"12243",2019-07-09 12:02:00,-1.32774,NA,0,25,22,22,19,25.5,22,19,0,0,23,22.5,22.5,24,24,23,24,23.1,-5.85963,0,0,0,1,0,1,1,0,0,1,0,1,0,1,1,0,1,0,0,0,0
"12244",2019-07-09 12:03:00,-1.37214,NA,0,25,22,22,19,25.5,22,19,0,0,23,22.5,22.5,24,24,23,24,22.3,-5.81679,0,0,0,1,0,1,1,0,0,1,0,1,0,1,1,0,1,0,0,0,0
"12245",2019-07-09 12:04:00,-1.39703,NA,0,25,22,22,19,25.5,22,19,0,0,23,22.5,22.5,24,24,23,24,22.3,-5.94846,0,0,0,1,0,1,1,0,0,1,0,1,0,1,1,0,1,0,0,0,0
"12246",2019-07-09 12:05:00,-1.25585,NA,0,25,22,22,19,25.5,22,19,0,0,23,22.5,22.5,24.5,24,23,24,22.6,-5.73993,0,0,0,1,0,1,1,0,0,1,0,1,0,1,1,0,1,0,0,0,0
"12247",2019-07-09 12:06:00,-1.32537,NA,0,25,22,22,19,25.5,22,19,0,0,23,22.5,22.5,24.5,24,23,24,22.9,-4.8573,0,0,0,1,0,1,1,0,0,1,0,1,0,1,1,0,1,0,0,0,0
"12248",2019-07-09 12:07:00,-1.4104,841,0,25,22,22,19,25.5,22,19,0,0,23,22.5,22.5,24.5,24,23,24,23.5,-4.18068,0,0,0,1,0,1,1,0,0,1,0,1,0,1,1,0,1,0,0,0,0
"12249",2019-07-09 12:08:00,-1.37366,NA,0,25,22,22,19,25.5,22,19,0,0,23,22.5,22.5,24.5,24,23,24,23.7,-3.77559,0,0,0,1,0,1,1,0,0,1,0,1,0,1,1,0,1,0,0,0,0
"12250",2019-07-09 12:09:00,-1.38728,941,0,25,22,22,19,25.5,22,19,0,0,23,22.5,22.5,24.5,24,23,24,23.3,-3.65652,0,0,0,1,0,1,1,0,0,1,0,1,0,1,1,0,1,0,0,0,0
"12251",2019-07-09 12:10:00,-1.35688,786,0,25,22,22,19,25.5,22,19,0,0,23,22.5,22.5,24.5,24,23,24,23.5,-3.06369,0,0,0,1,0,1,1,0,0,1,0,1,0,1,1,0,1,0,0,0,0
"12252",2019-07-09 12:11:00,-1.10489,NA,0,25,22,22,19,25.5,22,19,0,0,23,22.5,22.5,24.5,24,23,24,24.2,-5.49549,0,0,0,1,0,1,1,0,0,1,0,1,0,1,1,0,1,0,0,0,0
"12253",2019-07-09 12:12:00,-1.21445,1235,0,25,22,22,19,25.5,22,19,0,0,23,22.5,22.5,24.5,24,23,24,24.5,-5.83569,0,0,0,1,0,1,1,0,0,1,0,1,0,1,1,0,1,0,0,0,0
"12254",2019-07-09 12:13:00,-1.28555,NA,0,25,22,22,19,25.5,22,19,0,0,23,22.5,22.5,24.5,24,23,24,24.3,-5.16474,0,0,1,1,0,1,1,0,0,1,0,1,0,1,1,0,1,0,0,0,0
"12255",2019-07-09 12:14:00,-1.22053,NA,0,25,22,22,19,25.5,22,19,0,0,23,22.5,22.5,24.5,24,23,24,23.6,-6.111,0,0,1,1,0,1,1,0,0,1,0,1,0,1,1,0,1,0,0,0,0
"12256",2019-07-09 12:15:00,-1.21063,NA,0,25,22,22,19,25.5,22,19,0,0,23,22.5,22.5,24.5,24,23,24,23.4,-6.19416,0,0,1,1,0,1,1,0,0,1,0,1,0,1,1,0,1,0,0,0,0
"12257",2019-07-09 12:16:00,-1.1634,1250,0,25,22,22,19,25.5,22,19,0,0,23,22.5,22.5,24.5,24.5,23,24,23.3,-5.292,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"12258",2019-07-09 12:17:00,-1.17349,1159,0,25,22,22,19,25.5,22,19,0,0,23,22.5,22.5,24.5,24.5,23,24,23.5,-3.9438,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"12259",2019-07-09 12:18:00,-0.878916,976,0,25,22,22,19,25.5,22,19,0,0,23,22.5,22.5,24.5,24.5,23,24,23.1,-3.92805,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"12260",2019-07-09 12:19:00,-1.14698,1175,0,25,22,22,19,25.5,22,19,0,0,23,22.5,22.5,24.5,24.5,23,24,22.7,-5.12442,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"12261",2019-07-09 12:20:00,-1.33379,NA,0,25,22,22,19,25.5,22,19,0,0,23,22.5,22.5,24.5,24.5,23.5,24,23,-5.42304,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"12262",2019-07-09 12:21:00,-1.15515,NA,0,25,22,22,19,25.5,22,19,0,0,23,22.5,22.5,24.5,24.5,23.5,24,24,-6.01272,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"12263",2019-07-09 12:22:00,-1.14323,NA,0,25,22,22,19,25.5,22,19,0,0,23,22.5,22.5,24.5,24.5,23.5,24,24.4,-6.24519,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"12264",2019-07-09 12:23:00,-1.52487,NA,0,25,22,22,19,25.5,22,19,0,0,23,22.5,22.5,24.5,24.5,23.5,24,24.9,-6.40269,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"12265",2019-07-09 12:24:00,-1.28329,NA,0,25,22,22,19,25.5,22,19,0,0,23,22.5,22.5,24.5,24.5,23.5,24,24.6,-6.3,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"12266",2019-07-09 12:25:00,-1.24177,973,0,25,22,22,19,25.5,22,19,0,0,23,22.5,22.5,24.5,24.5,23.5,24,23,-3.3705,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"12267",2019-07-09 12:26:00,-1.35364,NA,0,25,22,22,19,25.5,22,19,0,0,23,22.5,22.5,24.5,24.5,23.5,24,22.8,-6.0354,0,0,1,1,0,1,1,0,1,1,0,1,0,0,1,0,1,0,0,0,0
"12268",2019-07-09 12:27:00,-1.40996,NA,0,25,22,22,19,25.5,22,19,0,0,23,22.5,22.5,24.5,24.5,23.5,24,23.3,-5.23215,0,0,1,1,0,1,1,0,1,1,0,1,0,0,1,0,1,0,0,0,0
"12269",2019-07-09 12:28:00,-1.31897,NA,0,25,22,22,19,25.5,22,19,0,0,23,22.5,22.5,24.5,24.5,23.5,24,22.8,-5.15844,0,0,1,1,0,1,1,0,1,1,0,1,0,0,1,0,1,0,0,0,0
"12270",2019-07-09 12:29:00,-1.34531,NA,0,25,22,22,19,25.5,22,19,0,0,23,22.5,22.5,24.5,24.5,23.5,24,22.1,-4.61223,0,0,1,1,0,1,1,0,1,1,0,1,0,0,1,0,1,0,0,0,0
"12271",2019-07-09 12:30:00,-1.41188,1240,0,25,22,22,19,25.5,22,19,0,0,23,22.5,22.5,24.5,24.5,23.5,24,22.3,-4.80753,0,0,1,1,0,1,1,0,1,1,0,1,0,0,1,0,1,0,0,0,0
"12272",2019-07-09 12:31:00,-1.428,952,0,25,22,22,19,25.5,22,19,0,0,23,22.5,22.5,24.5,24.5,23.5,24,23.1,-3.31821,0,0,1,1,0,1,1,0,1,1,0,1,0,0,1,0,1,0,0,0,0
"12273",2019-07-09 12:32:00,-1.46215,775,0,25,22,22,19,25.5,22,19,0,0,23,22.5,22.5,24.5,24.5,23.5,24,23.4,-3.0366,0,0,1,1,0,1,1,0,1,1,0,1,0,0,1,0,1,0,0,0,0
"12274",2019-07-09 12:33:00,-1.4376,791,0,25,22,22,19,25.5,22,19,0,0,23,22.5,22.5,24.5,24.5,23.5,24,23.7,-3.08889,0,0,1,1,0,1,1,0,1,1,0,1,0,0,1,0,1,0,0,0,0
"12275",2019-07-09 12:34:00,-1.46964,835,0,25,22,22,19,25.5,22,19,0,0,23,22.5,22.5,24.5,24.5,23.5,24,24.2,-3.37113,0,0,1,1,0,1,1,0,1,1,0,1,0,0,1,0,1,0,0,0,0
"12276",2019-07-09 12:35:00,-1.49066,1014,0,25,22,22,19,25.5,22,19,0,0,23.5,22.5,22.5,24.5,24.5,23.5,24,23.8,-5.24034,0,0,1,1,0,1,1,0,1,1,0,1,0,0,1,0,1,0,0,0,0
"12277",2019-07-09 12:36:00,-1.48266,1215,0,25,22,22,19,25.5,22,19,0,0,23.5,22.5,22.5,24.5,24.5,23.5,24,23.4,-3.75669,0,0,1,1,0,1,1,0,1,1,0,1,0,0,1,0,1,0,0,0,0
"12278",2019-07-09 12:37:00,-1.42696,NA,0,25,22,22,19,25.5,22,19,0,0,23.5,22.5,22.5,24.5,24.5,23.5,24,22.8,-4.09626,0,0,1,1,0,1,1,0,1,1,0,1,0,0,1,0,1,0,0,0,0
"12279",2019-07-09 12:38:00,-1.9492,898,0,25,22,22,19,25.5,22,19,0,0,23.5,22.5,22.5,24.5,24.5,23.5,24,22.8,-3.55635,0,0,1,1,0,1,1,0,1,1,0,1,0,0,1,0,1,0,0,0,0
"12280",2019-07-09 12:39:00,-1.52859,903,0,25,22,22,19,25.5,22,19,0,0,23.5,22.5,22.5,24.5,24.5,23.5,24,23.1,-3.71322,0,0,1,1,0,1,1,0,1,1,0,1,0,0,1,0,1,0,0,0,0
"12281",2019-07-09 12:40:00,-1.26466,NA,0,25,22,22,19,25.5,22,19,0,0,23.5,22.5,22.5,24.5,24.5,23.5,24,23.2,-5.62905,0,0,1,1,0,1,1,0,1,1,0,1,0,0,1,0,1,0,0,0,0
"12282",2019-07-09 12:41:00,-1.43276,NA,0,25,22,22,19,25.5,22,19,0,0,23.5,22.5,22.5,24.5,24.5,23.5,24,23.1,-5.73237,0,0,1,1,0,1,1,0,1,1,0,1,0,0,1,0,1,0,0,0,0
"12283",2019-07-09 12:42:00,-1.39969,NA,0,25,22,22,19,25.5,22,19,0,0,23.5,22.5,22.5,24.5,24.5,23.5,24,23.8,-6.60429,0,0,1,1,0,1,1,0,1,1,0,1,0,0,1,0,1,0,0,0,0
"12284",2019-07-09 12:43:00,-1.35421,1076,0,25,22,22,19,25.5,22,19,0,0,23.5,22.5,22.5,24.5,24.5,23.5,24,23.8,-3.44736,0,0,1,1,0,1,1,0,1,1,0,1,0,0,1,0,1,0,0,0,0
"12285",2019-07-09 12:44:00,-1.30968,NA,0,25,22,22,19,25.5,22,19,0,0,23.5,22.5,22.5,24.5,24.5,23.5,24,23.8,-4.5171,0,0,1,1,0,1,1,0,1,1,0,1,0,0,1,0,1,0,0,0,0
"12286",2019-07-09 12:45:00,-1.30835,NA,0,25,22,22,19,25.5,22,19,0,0,23.5,22.5,22.5,24.5,24.5,23.5,24,24,-5.09355,0,0,1,1,0,1,1,0,1,1,0,1,0,0,1,0,1,0,0,0,0
"12287",2019-07-09 12:46:00,-1.08987,NA,0,25,22,22,19,25.5,22,19,0,0,23.5,22.5,22.5,24.5,24.5,23.5,24,24.1,-5.23719,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"12288",2019-07-09 12:47:00,-0.875412,837,0,25,22,22,19,25.5,22,19,0,0,23.5,22.5,22.5,24.5,24.5,23.5,24,24.5,-2.83626,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"12289",2019-07-09 12:48:00,-0.69866,621,0,25,22,22,19,25.5,22,19,0,0,23.5,22.5,22.5,24.5,24.5,23.5,24,23.8,-2.6649,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"12290",2019-07-09 12:49:00,0,1191,0,25,22,22,19,25.5,22,19,0,0,23.5,22.5,22.5,24.5,24.5,23.5,24,24.6,-6.54696,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"12291",2019-07-09 12:50:00,0,NA,0,25,22,22,19,25.5,22,19,0,0,23.5,22.5,22.5,24.5,24.5,23.5,24,24.7,-6.25779,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"12292",2019-07-09 12:51:00,0,NA,0,25,22,22,19,25.5,22,19,0,0,23.5,22.5,22.5,24.5,24.5,23.5,24,24.8,-6.38757,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"12293",2019-07-09 12:52:00,0,NA,0,25,22,22,19,25.5,22,19,0,0,23.5,22.5,23,24.5,24.5,23.5,24,25.1,-6.25149,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"12294",2019-07-09 12:53:00,0,NA,0,25,22,22,19,25.5,22,19,0,0,23.5,22.5,23,24.5,24.5,23.5,24,24.3,-3.45429,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"12295",2019-07-09 12:54:00,-1.15696,833,0,25,22,22,19,25.5,22,19,0,0,23.5,22.5,23,24.5,24.5,23.5,24,23.6,-5.36319,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"12296",2019-07-09 12:55:00,-3.11202,NA,0,25,22,22,19,25.5,22,19,0,0,23.5,22.5,23,24.5,24.5,23.5,24,22.9,-5.38398,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"12297",2019-07-09 12:56:00,-3.99564,NA,0,25,22,22,19,25.5,22,19,0,0,23.5,22.5,23,24.5,24.5,23.5,24,23,-4.48686,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"12298",2019-07-09 12:57:00,-3.75603,NA,0,25,22,22,19,25.5,22,19,0,0,23.5,22.5,23,24.5,24.5,23.5,24,23.8,-5.31531,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"12299",2019-07-09 12:58:00,-3.18009,NA,0,25,22,22,19,25.5,22,19,0,0,23.5,22.5,23,24.5,24.5,23.5,24,23.6,-5.7015,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"12300",2019-07-09 12:59:00,-2.35446,NA,0,25,22,22,19,25.5,22,19,0,0,23.5,22.5,23,24.5,24.5,23.5,24,24.2,-5.24412,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"12301",2019-07-09 13:00:00,-2.18826,NA,0,25,22,22,19,25.5,22,19,0,0,23.5,22.5,23,24.5,24.5,23.5,24,24.2,-5.1093,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"12302",2019-07-09 13:01:00,-1.97778,NA,0,25,22,22,19,25.5,22,19,0,0,23.5,22.5,23,24.5,24.5,23.5,24,24.5,-5.24916,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"12303",2019-07-09 13:02:00,-1.59159,NA,0,25,22,22,19,25.5,22,19,0,0,23.5,22.5,23,24.5,24.5,23.5,24,25.3,-3.62565,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"12304",2019-07-09 13:03:00,-1.00365,844,0,25,22,22,19,25.5,22,19,0,0,23.5,22.5,23,24.5,24.5,23.5,24,23,-1.90386,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"12305",2019-07-09 13:04:00,-1.30196,794,0,25,22,22,19,25.5,22,19,0,0,23.5,22.5,23,24.5,24.5,23.5,24,22.2,-2.394,0,1,1,1,0,0,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"12306",2019-07-09 13:05:00,-1.22861,NA,0,25,22,22,19,25.5,22,19,0,0,23.5,22.5,23,24.5,24.5,23.5,24,22.3,-5.2857,0,1,1,1,0,0,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"12307",2019-07-09 13:06:00,-1.11259,NA,0,25,22,22,19,25.5,22,19,0,0,23.5,22.5,23,24.5,24.5,23.5,24,23.2,-3.70566,0,1,1,1,0,0,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"12308",2019-07-09 13:07:00,-1.1167,NA,0,25,22,22,19,25.5,22,19,0,0,23.5,22.5,23,24.5,24.5,23.5,24,23.8,-5.52069,0,1,1,1,0,0,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"12309",2019-07-09 13:08:00,-0.965826,1210,0,25,22,22,19,25.5,22,19,0,0,23.5,22.5,23,24.5,24.5,23.5,24.5,23.8,-3.34845,0,1,1,1,0,0,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"12310",2019-07-09 13:09:00,-1.09783,897,0,25,22,22,19,25.5,22,19,0,0,23.5,22.5,23,24.5,24.5,23.5,24.5,22.8,-3.1311,0,1,1,1,0,0,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"12311",2019-07-09 13:10:00,-1.04767,NA,0,25,22,22,19,25.5,22,19,0,0,23.5,22.5,23,24.5,24.5,23.5,24.5,22.7,-2.13696,0,1,1,1,0,0,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"12312",2019-07-09 13:11:00,-0.933407,779,0,25,22,22,19,25.5,22,19,0,0,24,22.5,23,24.5,24.5,23.5,24.5,23,-2.97549,0,1,1,1,0,0,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"12313",2019-07-09 13:12:00,-0.847915,NA,0,25,22,22,19,25.5,22,19,0,0,24,22.5,23,24.5,24.5,23.5,24.5,23.1,-4.82139,0,1,1,1,0,0,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"12314",2019-07-09 13:13:00,-0.934655,1056,0,25,22,22,19,25.5,22,19,0,0,24,22.5,23,24.5,24.5,23.5,24.5,22.7,-4.07862,0,1,1,1,0,0,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"12315",2019-07-09 13:14:00,-0.944143,1206,0,25,22,22,19,25.5,22,19,0,0,24,22.5,23,24.5,24.5,23.5,24.5,22.3,-5.68386,0,1,1,1,0,0,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"12316",2019-07-09 13:15:00,-0.947426,NA,0,25,22,22,19,25.5,22,19,0,0,24,22.5,23,24.5,24.5,23.5,24.5,21.7,-5.82246,0,1,1,1,0,0,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"12317",2019-07-09 13:16:00,-0.949385,NA,0,25,22,22,19,25.5,22,19,0,0,24,22.5,23,24.5,24.5,23.5,24.5,21.6,-4.79682,0,1,1,1,0,0,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"12318",2019-07-09 13:17:00,-0.921135,1114,0,25,22,22,19,25.5,22,19,0,0,24,22.5,23,24.5,24.5,23.5,24.5,21.7,-4.52214,0,1,1,1,0,0,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"12319",2019-07-09 13:18:00,-0.714639,NA,0,25,22,22,19,25.5,22,19,0,0,24,22.5,23,24.5,24.5,23.5,24.5,22.3,-5.39217,0,1,1,1,0,0,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"12320",2019-07-09 13:19:00,-1.01732,NA,0,25,22,22,19,25.5,22,19,0,0,24,22.5,23,24.5,24.5,23.5,24.5,22.3,-4.81572,0,1,1,1,0,0,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"12321",2019-07-09 13:20:00,-0.829616,992,0,25,22,22,19,25.5,22,19,0,0,24,22.5,23,24.5,24.5,23.5,24.5,22.3,-3.85686,0,1,1,1,0,0,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"12322",2019-07-09 13:21:00,-1.02366,927,0,25,22,22,19,25.5,22,19,0,0,24,22.5,23,24.5,24.5,23.5,24.5,22.1,-3.48264,0,1,1,1,0,0,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"12323",2019-07-09 13:22:00,-1.05656,819,0,25,22,22,19,25.5,22,19,0,0,24,22.5,23,24.5,24.5,23.5,24.5,22.3,-3.14118,0,1,1,1,0,0,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"12324",2019-07-09 13:23:00,-0.907945,740,0,25,22,22,19,25.5,22,19,0,0,24,22.5,23,24.5,24.5,23.5,24.5,22.8,-2.76129,0,1,1,1,0,0,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"12325",2019-07-09 13:24:00,-1.02101,705,0,25,22,22,19,25.5,22,19,0,0,24,22.5,23,24.5,24.5,23.5,24.5,23.4,-2.72286,0,1,1,1,0,0,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"12326",2019-07-09 13:25:00,-1.38295,666,0.03,25,22,22,19,25.5,22,19,0,0,24,22.5,23,24.5,24.5,23.5,24.5,23.6,-1.85913,0,1,1,1,0,0,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"12327",2019-07-09 13:26:00,-1.08873,638,0,25,22,22,19,25.5,22,19,0,0,24,22.5,23,24.5,24.5,23.5,24.5,23.8,-2.42928,0,1,1,1,0,0,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"12328",2019-07-09 13:27:00,-1.1082,617,0,25,22,22,19,25.5,22,19,0,0,24,22.5,23,24.5,24.5,23.5,24.5,23.6,-2.37636,0,1,1,1,0,0,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"12329",2019-07-09 13:28:00,-1.42995,623,0,25,22,22,19,25.5,22,19,0,0,24,22.5,23,24.5,24.5,23.5,24.5,23.2,-2.43936,0,1,1,1,0,0,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"12330",2019-07-09 13:29:00,-1.0674,641,0,25,22,22,19,25.5,22,19,0,0,24,22.5,23,24.5,24.5,23.5,24.5,22.5,-2.4759,0,1,1,1,0,0,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"12331",2019-07-09 13:30:00,-1.077,657,0,25,22,22,19,25.5,22,19,0,0,24,22.5,23,24.5,24.5,23.5,24.5,22.5,-2.59056,0,1,1,1,0,0,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"12332",2019-07-09 13:31:00,-1.10931,661,0,25,22,22,19,25.5,22,19,0,0,24,22.5,23,24.5,24.5,23.5,24.5,22.6,-2.63466,0,1,1,1,0,0,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"12333",2019-07-09 13:32:00,-1.09427,674,0,25,22,22,19,25.5,22,19,0,0,24,22.5,23,24.5,24.5,23.5,24.5,22.2,-2.67246,0,1,1,1,0,0,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"12334",2019-07-09 13:33:00,-1.11017,687,0,25,22,22,19,25.5,22,19,0,0,24,22.5,23,24.5,24.5,23.5,24.5,22.2,-2.71593,0,1,1,1,0,0,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"12335",2019-07-09 13:34:00,-1.12753,724,0,25,22,22,19,25.5,22,19,0,0,24,22.5,23,25,24.5,23.5,24.5,22.5,-2.86713,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"12336",2019-07-09 13:35:00,-1.13604,706,0,25,22,22,19,25.5,22,19,0,0,24,22.5,23,25,24.5,23.5,24.5,22.7,-2.80413,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"12337",2019-07-09 13:36:00,-1.10697,715,0,25,22,22,19,25.5,22,19,0,0,24,22.5,23,25,24.5,23.5,24.5,22,-2.94903,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"12338",2019-07-09 13:37:00,-1.10605,834,0,25,22,22,19,25.5,22,19,0,0,24,22.5,23,25,24.5,23.5,24.5,21.4,-3.11031,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"12339",2019-07-09 13:38:00,-0.995829,812,0,25,22,22,19,25.5,22,19,0,0,24,22.5,23,25,24.5,23.5,24.5,21.9,-3.07566,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"12340",2019-07-09 13:39:00,-1.06516,674,0,25,22,22,19,25.5,22,19,0,0,24,22.5,23,25,24.5,23.5,24.5,22,-2.54709,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"12341",2019-07-09 13:40:00,-1.22,629,0,25,22,22,19,25.5,22,19,0,0,24,22.5,23,25,24.5,24,24.5,22.1,-2.43558,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"12342",2019-07-09 13:41:00,-1.37118,618,0,25,22,22,19,25.5,22,19,0,0,24,22.5,23,25,24.5,24,24.5,22.3,-2.41038,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"12343",2019-07-09 13:42:00,-1.50091,620,0,25,22,22,19,25.5,22,19,0,0,24,22.5,23,25,24.5,24,24.5,22.2,-2.42676,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"12344",2019-07-09 13:43:00,-1.60132,626,0,25,22,22,19,25.5,22,19,0,0,24,22.5,23,25,24.5,24,24.5,22,-2.48913,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"12345",2019-07-09 13:44:00,-1.6252,651,0,25,22,22,19,25.5,22,19,0,0,24,22.5,23,25,24.5,24,24.5,22.4,-2.57103,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"12346",2019-07-09 13:45:00,-1.47477,721,0,25,22,22,19,25.5,22,19,0,0,24,22.5,23,25,24.5,24,24.5,23,-3.0807,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"12347",2019-07-09 13:46:00,-1.60787,747,0,25,22,22,19,25.5,22,19,0,0,24,22.5,23,25,24.5,24,24.5,23.2,-2.97486,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"12348",2019-07-09 13:47:00,-1.4904,747,0,25,22,22,19,25.5,22,19,0,0,24,22.5,23,25,24.5,24,24.5,23.1,-3.07566,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"12349",2019-07-09 13:48:00,-1.57399,771,0,25,22,22,19,25.5,22,19,0,0,24,22.5,23,25,24.5,24,24.5,22.5,-3.06873,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"12350",2019-07-09 13:49:00,-1.64231,780,0,25,22,22,19,25.5,22,19,0,0,24,22.5,23,25,24.5,24,24.5,22.5,-3.13866,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"12351",2019-07-09 13:50:00,-1.6222,934,0,25,22,22,19,25.5,22,19,0,0,24,22.5,23,25,24.5,24,24.5,22.4,-4.00869,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"12352",2019-07-09 13:51:00,-1.6245,988,0,25,22,22,19,25.5,22,19,0,0,24,22.5,23,25,24.5,24,24.5,22.3,-5.20317,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"12353",2019-07-09 13:52:00,-1.23259,NA,0,25,22,22,19,25.5,22,19,0,0,24,22.5,23,25,24.5,24,24.5,22.7,-3.52989,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"12354",2019-07-09 13:53:00,-1.63561,707,0,25,22,22,19,25.5,22,19,0,0,24,22.5,23,25,24.5,24,24.5,22.8,-2.65734,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"12355",2019-07-09 13:54:00,-1.56918,644,0,25,22,22,19,25.5,22,19,0,0,24,22.5,23,25,24.5,24,24.5,23,-2.41416,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"12356",2019-07-09 13:55:00,-1.55533,614,0,25,22,22,19,25.5,22,19,0,0,24,22.5,23,25,24.5,24,24.5,22.8,-2.28186,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"12357",2019-07-09 13:56:00,-1.48421,589,0,25,22,22,19,25.5,22,19,0,0,24,22.5,23,25,24.5,24,24.5,21.6,-2.18106,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"12358",2019-07-09 13:57:00,-1.40727,573,0,25,22,22,19,25.5,22,19,0,0,24,22.5,23,25,24.5,24,24.5,21.3,-2.1735,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"12359",2019-07-09 13:58:00,-1.19359,572,0,25,22,22,19,25.5,22,19,0,0,24,22.5,23,25,24.5,24,24.5,21.2,-1.71486,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"12360",2019-07-09 13:59:00,-1.19933,566,0,25,22,22,19,25.5,22,19,0,0,24,22.5,23,25,24.5,24,24.5,21.4,-1.62603,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"12361",2019-07-09 14:00:00,-1.03412,557,0,25,22,22,19,25.5,22,19,0,0,24,22.5,23,25,24.5,24,24.5,21.7,-1.63044,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"12362",2019-07-09 14:01:00,-0.839846,555,0,25,22,22,19,25.5,22,19,0,0,24,22.5,23,25,24.5,24,24.5,21.9,-1.63863,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"12363",2019-07-09 14:02:00,-0.672827,561,0,25,22,22,19,25.5,22,19,0,0,24,22.5,23,25,24.5,24,24.5,21.8,-1.66383,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"12364",2019-07-09 14:03:00,0,573,0,25,22,22,19,25.5,22,19,0,0,24,22.5,23,25,24.5,24,24.5,21.8,-1.72683,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"12365",2019-07-09 14:04:00,0,601,0,25,22,22,19,25.5,22,19,0,0,24,22.5,23,25,24.5,24,24.5,21.9,-1.87803,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"12366",2019-07-09 14:05:00,0,673,0,25,22,22,19,25.5,22,19,0,0,24,22.5,23,25,24.5,24,24.5,22,-2.17728,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"12367",2019-07-09 14:06:00,0,751,0,25,22,22,19,25.5,22,19,0,0,24,22.5,23,25,24.5,24,24.5,22.2,-2.58363,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"12368",2019-07-09 14:07:00,0,805,0,25,22,22,19,25.5,22,19,0,0,24,22.5,23,25,24.5,24,24.5,22.4,-2.77263,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"12369",2019-07-09 14:08:00,0,897,0,25,22,22,19,25.5,22,19,0,0,24,22.5,23,25,24.5,24,24.5,22.3,-3.08763,0,1,1,1,0,0,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"12370",2019-07-09 14:09:00,0,996,0,25,22,22,19,25.5,22,19,0,0,24,22.5,23,25,24.5,24,24.5,22.1,-3.50406,0,1,1,1,0,0,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"12371",2019-07-09 14:10:00,0,930,0,25,22,22,19,25.5,22,19,0,0,24,22.5,23,25,24.5,24,24.5,21.6,-3.1626,0,1,1,1,0,0,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"12372",2019-07-09 14:11:00,0,933,0,25,22,22,19,25.5,22,19,0,0,24,22.5,23,25,24.5,24,24.5,22.2,-3.3579,0,1,1,1,0,0,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"12373",2019-07-09 14:12:00,0,1056,0,25,22,22,19,25.5,22,19,0,0,24,23,23,25,24.5,24,24.5,22.7,-4.31865,0,1,1,1,0,0,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"12374",2019-07-09 14:13:00,0,NA,0,25,22,22,19,25.5,22,19,0,0,24,23,23,25,24.5,24,24.5,23.3,-5.77899,0,1,1,1,0,0,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"12375",2019-07-09 14:14:00,0,986,0,25,22,22,19,25.5,22,19,0,0,24,23,23,25,24.5,24,24.5,23.6,-3.23379,0,1,1,1,0,0,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"12376",2019-07-09 14:15:00,0,803,0,25,22,22,19,25.5,22,19,0,0,24,23,23,25,24.5,24,24.5,23.6,-1.55106,0,1,1,1,0,0,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"12377",2019-07-09 14:16:00,0,657,0,25,22,22,19,25.5,22,19,0,0,24,23,23,25,24.5,24,24.5,23.2,-1.85346,0,1,1,1,0,0,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"12378",2019-07-09 14:17:00,0,592,0,25,22,22,19,25.5,22,19,0,0,24,23,23,25,24.5,24,24.5,22.8,-1.67013,0,1,1,1,0,0,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"12379",2019-07-09 14:18:00,0,570,0,25,22,22,19,25.5,22,19,0,0,24,23,23.5,25,24.5,24,24.5,22.5,-1.72683,0,1,1,1,0,0,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"12380",2019-07-09 14:19:00,0,556,0,25,22,22,19,25.5,22,19,0,0,24,23,23.5,25,24.5,24,24.5,22.7,-1.48176,0,1,1,1,0,0,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"12381",2019-07-09 14:20:00,0,510,0,25,22,22,19,25.5,22,19,0,0,24,23,23.5,25,24.5,24,24.5,22.9,-1.34253,0,1,1,1,0,0,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"12382",2019-07-09 14:21:00,0,502,0,25,22,22,19,25.5,22,19,0,0,24,23,23.5,25,24.5,24,24.5,22.5,-1.35135,0,1,1,1,0,0,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"12383",2019-07-09 14:22:00,0,525,0,25,22,22,19,25.5,22,19,0,0,24,23,23.5,25,24.5,24,24.5,22.2,-1.50633,0,1,1,1,0,0,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"12384",2019-07-09 14:23:00,0,543,0,25,22,22,19,25.5,22,19,0,0,24,23,23.5,25,24.5,24,24.5,22,-1.575,0,1,1,1,0,0,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"12385",2019-07-09 14:24:00,0,601,0,25,22,22,19,25.5,22,19,0,0,24,23,23.5,25,24.5,24,24.5,22,-1.90953,0,1,1,1,0,0,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"12386",2019-07-09 14:25:00,0,908,0,25,22,22,19,25.5,22,19,0,0,24,23,23.5,25,24.5,24,24.5,21.8,-2.70459,0,1,1,1,0,0,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"12387",2019-07-09 14:26:00,0.403125,766,0,25,22,22,19,25.5,22,19,0,0,24,23,23.5,25,25,24,24.5,21.7,-4.3029,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"12388",2019-07-09 14:27:00,4.18713,NA,0,25,22,22,19,25.5,22,19,0,0,24,23,23.5,25,25,24,24.5,22.2,-5.91129,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"12389",2019-07-09 14:28:00,4.35693,NA,0,25,22,22,19,25.5,22,19,0,0,24,23,23.5,25,25,24,24.5,23,-6.1299,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"12390",2019-07-09 14:29:00,8.24097,NA,0,25,22,22,19,25.5,22,19,0,0,24,23,23.5,25,25,24,24.5,22.7,-6.18912,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"12391",2019-07-09 14:30:00,6.59831,NA,0,25,22,22,19,25.5,22,19,0,0,24,23,23.5,25,25,24,24.5,23.5,-6.14187,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0
"12392",2019-07-09 14:31:00,4.64857,NA,0,25,22,22,19,25.5,22,19,0,0,24,23,23.5,25,25,24,24.5,23.8,-6.21306,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"12393",2019-07-09 14:32:00,2.81799,NA,0,25,22,22,19,25.5,22,19,0,0,24,23,23.5,25,25,24,24.5,24.3,-6.23133,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0
"12394",2019-07-09 14:33:00,1.6717,NA,0,25,22,22,19,25.5,22,19,0,0,24,23,23.5,25,25,24,25,24.2,-0.85743,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"12395",2019-07-09 14:34:00,1.22709,613,0,25,22,22,19,25.5,22,19,0,0,24,23,23.5,25,25,24,25,23.9,-1.5561,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"12396",2019-07-09 14:35:00,0.971182,558,0,25,22,22,19,25.5,22,19,0,0,24,23,23.5,25,25,24,25,23.6,-1.45152,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"12397",2019-07-09 14:36:00,0.928456,525,0,25,22,22,19,25.5,22,19,0,0,24,23,23.5,25,25,24,25,23.3,-1.29906,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"12398",2019-07-09 14:37:00,0.929904,489,0,25,22,22,19,25.5,22,19,0,0,24,23,23.5,25,25,24,25,23.4,-1.18629,0,0,0,0,0,1,1,0,0,0,0,1,0,0,0,0,1,0,0,0,0
"12399",2019-07-09 14:38:00,0.995555,468,0,25,22,22,19,25.5,22,19,0,0,24,23,23.5,25,25,24,25,23.1,-1.11636,0,0,0,0,0,1,1,0,0,0,0,1,0,0,0,0,1,0,0,0,0
"12400",2019-07-09 14:39:00,1.37139,456,0,25,22,22,19,25.5,22,19,0,0,24,23,23.5,25,25,24,25,22.8,-1.08801,0,0,0,0,0,1,1,0,0,0,0,1,0,0,0,0,1,0,0,0,0
"12401",2019-07-09 14:40:00,2.00964,449,0,25,22,22,19,25.5,22,19,0,0,24,23,23.5,25,25,24,25,22.3,-1.06407,0,0,0,0,0,1,1,0,0,0,0,1,0,0,0,0,1,0,0,0,0
"12402",2019-07-09 14:41:00,2.72996,444,0,25,22,22,19,25.5,22,19,0,0,24,23,23.5,25,25,24,25,22,-1.03887,0,0,0,0,0,1,1,0,0,0,0,1,0,0,0,0,1,0,0,0,0
"12403",2019-07-09 14:42:00,3.07134,435,0,25,22,22,19,25.5,22,19,0,0,24,23,23.5,25,25,24,25,21.8,-0.97776,0,0,0,0,0,1,1,0,0,0,0,1,0,0,1,0,1,0,0,0,0
"12404",2019-07-09 14:43:00,-2.61202,434,0,25,22,22,19,25.5,22,19,0,0,24,23,23.5,25,25,24,25,21.8,-1.00044,0,0,0,0,0,1,1,0,0,0,0,1,0,0,0,0,1,0,0,0,0
"12405",2019-07-09 14:44:00,-1.21954,428,0,25,22,22,19,25.5,22,19,0,0,24,23,23.5,25,25,24,25,22.2,-0.91539,0,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,1,0,0,0,0
"12406",2019-07-09 14:45:00,-1.18375,432,0,25,22,22,19,25.5,22,19,0,0,24,23,23.5,25,25,24,25,22.3,-1.02753,0,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,1,0,0,0,0
"12407",2019-07-09 14:46:00,-1.64397,427,0,25,22,22,19,25.5,22,19,0,0,24,23,23.5,25,25,24,25,22.3,-1.00926,0,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,1,0,0,0,0
"12408",2019-07-09 14:47:00,-1.34345,418,0,25,22,22,19,25.5,22,19,0,0,24,23,23.5,25,25,24,25,22.3,-0.96516,0,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,1,0,0,0,0
"12409",2019-07-09 14:48:00,-1.02595,420,0,25,22,22,19,25.5,22,19,0,0,24,23,23.5,25,25,24,25,22.3,-0.99729,0,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0,0,0,0
"12410",2019-07-09 14:49:00,2.7717,423,0,25,22,22,19,25.5,22,19,0,0,24,23,23.5,25,25,24,25,22.3,-1.02186,0,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0,0,0,0
"12411",2019-07-09 14:50:00,3.61904,427,0,25,22,22,19,25.5,22,19,0,0,24,23,23.5,25,25,24,25,22.7,-1.02186,0,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0,0,0,0
"12412",2019-07-09 14:51:00,5.31217,423,0,25,22,22,19,25.5,22,19,0,0,24,23,23.5,25,25,24,25,22.9,-1.02753,0,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0,0,0,0
"12413",2019-07-09 14:52:00,5.47793,438,0,25,22,22,19,25.5,22,19,0,0,24,23,23.5,25,25,24,25,23,-1.08549,0,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0,0,0,0
"12414",2019-07-09 14:53:00,3.41926,479,0,25,22,22,19,25.5,22,19,0,0,24,23,23.5,25,25,24,25,23.1,-1.30473,0,0,1,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0,0,0,0
"12415",2019-07-09 14:54:00,2.61077,806,0,25,22,22,19,25.5,22,19,0,0,24,23,23.5,25,25,24,25,23.4,-3.16449,0,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0,0,0,0
"12416",2019-07-09 14:55:00,1.69284,NA,0,25,22,22,19,25.5,22,19,0,0,24,23,23.5,25,25,24,25,24.2,-3.7359,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"12417",2019-07-09 14:56:00,0.603738,NA,0,25,22,22,19,25.5,22,19,0,0,24,23,23.5,25,25,24,25,24.6,-6.85188,0,1,1,1,0,0,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"12418",2019-07-09 14:57:00,0.584979,NA,0,25,22,22,19,25.5,22,19,0,0,24,23,23.5,25,25,24,25,24.3,-6.1047,0,1,1,1,0,0,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"12419",2019-07-09 14:58:00,0,857,0,25,22,22,19,25.5,22,19,0,0,24,23,23.5,25,25,24,25,24.5,-2.64222,0,1,1,1,0,0,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"12420",2019-07-09 14:59:00,0,707,0,25,22,22,19,25.5,22,19,0,0,24,23,23.5,25,25,24,25,23.2,-2.6964,0,1,1,1,0,0,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"12421",2019-07-09 15:00:00,0,624,0,25,22,22,19,25.5,22,19,0,0,24,23,23.5,25,25,24,25,22.4,-2.38896,0,1,1,1,0,0,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"12422",2019-07-09 15:01:00,0,596,0,25,22,22,19,25.5,22,19,0,0,24.5,23,23.5,25,25,24,25,22.9,-2.25603,0,1,1,1,0,0,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"12423",2019-07-09 15:02:00,-0.867164,627,0,25,22,22,19,25.5,22,19,0,0,24.5,23,23.5,25,25,24,25,22.6,-2.5767,0,1,1,1,0,0,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"12424",2019-07-09 15:03:00,-3.72674,1218,0,25,22,22,19,25.5,22,19,0,0,24.5,23,23.5,25,25,24,25,22.5,-4.76658,0,1,1,1,0,0,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"12425",2019-07-09 15:04:00,-4.06425,600,0,25,22,22,19,25.5,22,19,0,0,24.5,23,23.5,25,25,24,25,22.2,-1.91709,0,1,1,1,0,0,0,0,0,1,0,0,0,1,1,0,0,0,0,0,0
"12426",2019-07-09 15:05:00,-4.16247,487,0,25,22,22,19,25.5,22,19,0,0,24.5,23,23.5,25,25,24,25,22.1,-1.76463,0,1,1,1,0,0,0,0,0,1,0,0,0,1,1,0,0,0,0,0,0
"12427",2019-07-09 15:06:00,-3.26848,465,0,25,22,22,19,25.5,22,19,0,0,24.5,23,23.5,25,25,24,25,22.2,-1.68336,0,1,1,1,0,0,0,0,0,1,0,0,0,1,1,0,0,0,0,0,0
"12428",2019-07-09 15:07:00,-2.52547,443,0,25,22,22,19,25.5,22,19,0,0,24.5,23,23.5,25,25,24,25,22.2,-1.58256,0,1,1,1,0,0,0,0,0,1,0,0,0,1,1,0,0,0,0,0,0
"12429",2019-07-09 15:08:00,-2.26463,420,0,25,22,22,19,25.5,22,19,0,0,24.5,23,23.5,25,25,24,25,22.3,-1.50003,0,1,1,1,0,0,0,0,0,1,0,0,0,1,1,0,0,0,0,0,0
"12430",2019-07-09 15:09:00,-2.42986,404,0,25,22,22,19,25.5,22,19,0,0,24.5,23,23.5,25,25,24,25,22.7,-1.43766,0,1,1,1,0,0,0,0,0,1,0,0,0,1,1,0,0,0,0,0,0
"12431",2019-07-09 15:10:00,-1.99605,392,0,25,22,22,19,25.5,22,19,0,0,24.5,23,23.5,25,25,24,25,22.5,-1.40553,0,1,1,1,0,0,0,0,0,1,0,0,0,1,1,0,0,0,0,0,0
"12432",2019-07-09 15:11:00,-1.84935,403,0,25,22,22,19,25.5,22,19,0,0,24.5,23,23.5,25,25,24,25,22.5,-1.48176,0,1,1,1,0,0,0,0,0,1,0,0,0,1,1,0,0,0,0,0,0
"12433",2019-07-09 15:12:00,-1.80574,465,0,25,22,22,19,25.5,22,19,0,0,24.5,23,23.5,25,25,24,25,22.5,-1.79739,0,1,1,1,0,0,0,0,0,1,0,0,0,1,1,0,0,0,0,0,0
"12434",2019-07-09 15:13:00,-1.44429,420,0,25,22,22,19,25.5,22,19,0,0,24.5,23,23.5,25,25,24,25,22.3,-1.63233,0,1,1,1,0,0,0,0,0,1,0,0,0,1,1,0,0,0,0,0,0
"12435",2019-07-09 15:14:00,-1.32863,1028,0,25,22,22,19,25.5,22,19,0,0,24.5,23,23.5,25,25,24,25,22.7,-2.52189,0,1,1,1,0,0,0,0,0,1,0,0,0,1,1,0,0,0,0,0,0
"12436",2019-07-09 15:15:00,-1.53908,NA,0,25,22,22,19,25.5,22,19,0,0,24.5,23,23.5,25,25,24,25,23.2,-5.90625,0,1,1,1,0,0,0,0,0,1,0,0,0,1,1,0,0,0,0,0,0
"12437",2019-07-09 15:16:00,-1.42655,NA,0,25,22,22,19,25.5,22,19,0,0,24.5,23,23.5,25,25,24,25,23.1,-5.04252,0,1,1,1,0,0,0,0,0,1,0,0,0,1,1,0,0,0,0,0,0
"12438",2019-07-09 15:17:00,-1.4486,NA,0,25,22,22,19,25.5,22,19,0,0,24.5,23,23.5,25,25,24,25,22.9,-5.56794,0,1,1,1,0,0,0,0,0,1,0,0,0,1,1,0,0,0,0,0,0
"12439",2019-07-09 15:18:00,-1.24465,NA,0,25,22,22,19,25.5,22,19,0,0,24.5,23,23.5,25,25,24,25,22.8,-5.49549,0,1,1,1,0,0,0,0,0,1,0,0,0,1,1,0,0,0,0,0,0
"12440",2019-07-09 15:19:00,-1.4091,NA,0,25,22,22,19,25.5,22,19,0,0,24.5,23,23.5,25,25,24,25,22.5,-5.46273,0,1,1,1,0,0,0,0,0,1,0,0,0,1,1,0,0,0,0,0,0
"12441",2019-07-09 15:20:00,-1.32863,NA,0,25,22,22,19,25.5,22,19,0,0,24.5,23,23.5,25,25,24,25,22.7,-5.59188,0,1,1,1,0,0,0,0,0,1,0,0,0,1,1,0,0,0,0,0,0
"12442",2019-07-09 15:21:00,-1.33648,NA,0,25,22,22,19,25.5,22,19,0,0,24.5,23,23.5,25,25,24,25,22.9,-5.69646,0,1,1,1,0,0,0,0,0,1,0,0,0,1,1,0,0,0,0,0,0
"12443",2019-07-09 15:22:00,-1.25381,NA,0,25,22,22,19,25.5,22,19,0,0,24.5,23,23.5,25,25,24,25,23,-5.74686,0,1,1,1,0,0,0,0,0,1,0,0,0,1,1,0,0,0,0,0,0
"12444",2019-07-09 15:23:00,-1.1551,NA,0,25,22,22,19,25.5,22,19,0,0,24.5,23,23.5,25,25,24,25,23,-5.71473,0,1,1,1,0,0,0,0,0,1,0,0,0,1,1,0,0,0,0,0,0
"12445",2019-07-09 15:24:00,-1.14819,831,0,25,22,22,19,25.5,22,19,0,0,24.5,23,23.5,25,25,24.5,25,23.1,-3.5469,0,1,1,1,0,1,1,0,0,1,0,1,0,1,1,0,1,0,0,0,0
"12446",2019-07-09 15:25:00,-1.20954,NA,0,25,22,22,19,25.5,22,19,0,0,24.5,23,23.5,25,25,24.5,25,22.9,-1.31229,0,1,1,1,0,1,1,0,0,1,0,1,0,1,1,0,1,0,0,0,0
"12447",2019-07-09 15:26:00,-1.15503,NA,0,25,22,22,19,25.5,22,19,0,0,24.5,23,23.5,25,25,24.5,25,23.9,-4.87998,0,1,1,1,0,1,1,0,0,1,0,1,0,1,1,0,1,0,0,0,0
"12448",2019-07-09 15:27:00,-1.1214,NA,0,25,22,22,19,25.5,22,19,0,0,24.5,23,23.5,25,25,24.5,25,24,-5.29893,0,1,1,1,0,1,1,0,0,1,0,1,0,1,1,0,1,0,0,0,0
"12449",2019-07-09 15:28:00,-1.10583,NA,0,25,22,22,19,25.5,22,19,0,0,24.5,23,23.5,25,25,24.5,25,24.2,-5.31153,0,1,1,1,0,1,1,0,0,1,0,1,0,1,1,0,1,0,0,0,0
"12450",2019-07-09 15:29:00,-1.32168,NA,0,25,22,22,19,25.5,22,19,0,0,24.5,23,23.5,25,25,24.5,25,24.3,-5.14143,0,1,1,1,0,1,1,0,0,1,0,1,0,1,1,0,1,0,0,0,0
"12451",2019-07-09 15:30:00,-1.2049,NA,0,25,22,22,19,25.5,22,19,0,0,24.5,23,23.5,25.5,25,24.5,25,24.2,-5.1534,0,1,1,1,0,1,1,0,0,1,0,1,0,1,1,0,1,0,0,0,0
"12452",2019-07-09 15:31:00,-1.06239,NA,0,25,22,22,19,25.5,22,19,0,0,24.5,23,23.5,25.5,25,24.5,25,24.5,-4.65948,0,1,1,1,0,1,1,0,0,1,0,1,0,1,1,0,1,0,0,0,0
"12453",2019-07-09 15:32:00,-1.74379,597,0,25,22,22,19,25.5,22,19,0,0,24.5,23,23.5,25.5,25,24.5,25,24.6,-5.2038,0,1,1,1,0,1,1,0,0,1,0,1,0,1,1,0,1,0,0,0,0
"12454",2019-07-09 15:33:00,-1.90705,350,0,25,22,22,19,25.5,22,19,0,0,24.5,23,23.5,25.5,25,24.5,25,25.2,-1.10376,0,1,1,1,0,1,1,0,0,1,0,1,0,1,1,0,1,0,0,0,0
"12455",2019-07-09 15:34:00,-2.01465,521,0,25,22,22,19,25.5,22,19,0,0,24.5,23,23.5,25.5,25,24.5,25,25.3,-1.62162,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"12456",2019-07-09 15:35:00,-2.06842,NA,0,25,22,22,19,25.5,22,19,0,0,24.5,23,23.5,25.5,25,24.5,25,25.2,-5.4054,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"12457",2019-07-09 15:36:00,-2.35577,NA,0,25,22,22,19,25.5,22,19,0,0,24.5,23,23.5,25.5,25,24.5,25,24.8,-5.29326,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"12458",2019-07-09 15:37:00,-1.98817,NA,0,25,22,22,19,25.5,22,19,0,0,24.5,23,23.5,25.5,25,24.5,25,25.2,-5.26176,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"12459",2019-07-09 15:38:00,-2.16514,NA,0,25,22,22,19,25.5,22,19,0,0,24.5,23,23.5,25.5,25,24.5,25,25.9,-5.1975,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"12460",2019-07-09 15:39:00,-2.06644,NA,0,25,22,22,19,25.5,22,19,0,0,24.5,23,23.5,25.5,25,24.5,25,26.4,-5.20443,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"12461",2019-07-09 15:40:00,-2.06274,NA,0,25,22,22,19,25.5,22,19,0,0,24.5,23,23.5,25.5,25,24.5,25,26.7,-5.19813,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"12462",2019-07-09 15:41:00,-2.09591,NA,0,25,22,22,19,25.5,22,19,0,0,24.5,23,23.5,25.5,25,24.5,25,26.9,-5.17041,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"12463",2019-07-09 15:42:00,-1.96697,NA,0,25,22,22,19,25.5,22,19,0,0,24.5,23,23.5,25.5,25.5,24.5,25,27.3,-5.13387,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"12464",2019-07-09 15:43:00,-1.85067,NA,0,25,22,22,19,25.5,22,19,0,0,24.5,23,23.5,25.5,25.5,24.5,25,27.1,-5.15718,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"12465",2019-07-09 15:44:00,-1.83095,NA,0,25,22,22,19,25.5,22,19,0,0,24.5,23,23.5,25.5,25.5,24.5,25,27,-5.24664,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"12466",2019-07-09 15:45:00,-1.34697,NA,0,25,22,22,19,25.5,22,19,0,0,24.5,23,23.5,25.5,25.5,24.5,25,26,-2.39589,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"12467",2019-07-09 15:46:00,-1.68389,1064,0,25,22,22,19,25.5,22,19,0,0,24.5,23,23.5,25.5,25.5,24.5,25,25,-1.49499,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"12468",2019-07-09 15:47:00,-1.64494,1076,0,25,22,22,19,25.5,22,19,0,0,24.5,23,23.5,25.5,25.5,24.5,25,24.3,-3.40011,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"12469",2019-07-09 15:48:00,-1.6704,376,0,25,22,22,19,25.5,22,19,0,0,24.5,23,23.5,25.5,25.5,24.5,25,24.2,-0.42084,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"12470",2019-07-09 15:49:00,-1.6393,319,0,25,22,22,19,25.5,22,19,0,0,24.5,23,24,25.5,25.5,24.5,25,23.6,-0.98532,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"12471",2019-07-09 15:50:00,-1.6054,307,0,25,22,22,19,25.5,22,19,0,0,24.5,23,24,25.5,25.5,24.5,25,23.4,-0.97587,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"12472",2019-07-09 15:51:00,-1.91043,291,0,25,22,22,19,25.5,22,19,0,0,24.5,23,24,25.5,25.5,24.5,25,23.3,-0.92799,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"12473",2019-07-09 15:52:00,-1.86254,288,0,25,22,22,19,25.5,22,19,0,0,24.5,23,24,25.5,25.5,24.5,25,23.2,-0.92673,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"12474",2019-07-09 15:53:00,-1.59045,296,0,25,22,22,19,25.5,22,19,0,0,24.5,23,24,25.5,25.5,24.5,25,23.3,-1.0395,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"12475",2019-07-09 15:54:00,-1.64232,760,0,25,22,22,19,25.5,22,19,0,0,24.5,23,23.5,25.5,25.5,24.5,25,23.4,-2.7783,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"12476",2019-07-09 15:55:00,-1.62325,NA,0,25,22,22,19,25.5,22,19,0,0,24.5,23,23.5,25.5,25.5,24.5,25,23.8,-5.4558,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"12477",2019-07-09 15:56:00,-1.59057,NA,0,25,22,22,19,25.5,22,19,0,0,24.5,23,23.5,25.5,25.5,24.5,25,23.8,-4.68216,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"12478",2019-07-09 15:57:00,-1.59883,NA,0,25,22,22,19,25.5,22,19,0,0,24.5,23,23.5,25.5,25.5,24.5,25,22,-5.40729,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"12479",2019-07-09 15:58:00,-1.9244,NA,0,25,22,22,19,25.5,22,19,0,0,24.5,23,24,25.5,25.5,24.5,25.5,21.7,-5.42556,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"12480",2019-07-09 15:59:00,-1.68423,NA,0,25,22,22,19,25.5,22,19,0,0,24.5,23,24,25.5,25.5,24.5,25.5,22.4,-5.34429,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"12481",2019-07-09 16:00:00,-1.62509,NA,0,25,22,22,19,25.5,22,19,0,0,24.5,23,24,25.5,25.5,24.5,25.5,23.1,-5.13009,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"12482",2019-07-09 16:01:00,-1.40588,NA,0,25,22,22,19,25.5,22,19,0,0,24.5,23,24,25.5,25.5,24.5,25.5,24.9,-4.67712,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"12483",2019-07-09 16:02:00,-1.59766,NA,0,25,22,22,19,25.5,22,19,0,0,24.5,23,24,25.5,25.5,24.5,25.5,26,-4.74201,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"12484",2019-07-09 16:03:00,-1.46695,426,0,25,22,22,19,25.5,22,19,0,0,24.5,23,24,25.5,25.5,24.5,25.5,25.9,-0.80073,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"12485",2019-07-09 16:04:00,-1.58865,845,0,25,22,22,19,25.5,22,19,0,0,24.5,23,24,25.5,25.5,24.5,25.5,24.8,-3.48264,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"12486",2019-07-09 16:05:00,-1.32668,433,0,25,22,22,19,25.5,22,19,0,0,24.5,23,24,25.5,25.5,24.5,25.5,24.1,-2.36943,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"12487",2019-07-09 16:06:00,-1.59992,783,0,25,22,22,19,25.5,22,19,0,0,24.5,23,24,25.5,25.5,24.5,25.5,24.6,-4.2903,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"12488",2019-07-09 16:07:00,-1.58888,504,0,25,22,22,19,25.5,22,19,0,0,24.5,23,24,25.5,25.5,24.5,25.5,24.9,-1.57059,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"12489",2019-07-09 16:08:00,-1.38524,379,0,25,22,22,19,25.5,22,19,0,0,24.5,23,24,25.5,25.5,24.5,25.5,25,-1.17936,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"12490",2019-07-09 16:09:00,-1.56615,380,0,25,22,22,19,25.5,22,19,0,0,24.5,23,24,25.5,25.5,24.5,25.5,25,-1.24866,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"12491",2019-07-09 16:10:00,-1.51505,418,0,25,22,22,19,25.5,22,19,0,0,24.5,23,24,25.5,25.5,24.5,25.5,24.4,-1.97379,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"12492",2019-07-09 16:11:00,-1.53089,NA,0,25,22,22,19,25.5,22,19,0,0,24.5,23,24,25.5,25.5,24.5,25.5,23.3,-4.42449,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"12493",2019-07-09 16:12:00,-1.51829,NA,0,25,22,22,19,25.5,22,19,0,0,24.5,23,24,25.5,25.5,24.5,25.5,23.2,-4.57002,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"12494",2019-07-09 16:13:00,-1.56395,NA,0,25,22,22,19,25.5,22,19,0,0,24.5,23,24,25.5,25.5,24.5,25.5,23.3,-5.27373,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"12495",2019-07-09 16:14:00,-1.57083,NA,0,25,22,22,19,25.5,22,19,0,0,24.5,23,24,25.5,25.5,24.5,25.5,23.5,-5.07528,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"12496",2019-07-09 16:15:00,-1.55608,NA,0,25,22,22,19,25.5,22,19,0,0,24.5,23,24,25.5,25.5,24.5,25.5,23.3,-4.98519,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"12497",2019-07-09 16:16:00,-1.53541,NA,0,25,22,22,19,25.5,22,19,0,0,24.5,23,24,25.5,25.5,24.5,25.5,23.4,-4.90959,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"12498",2019-07-09 16:17:00,-1.56843,NA,0,25,22,22,19,25.5,22,19,0,0,24.5,23,24,25.5,25.5,24.5,25.5,24,-4.83273,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"12499",2019-07-09 16:18:00,-2.0343,NA,0,25,22,22,19,25.5,22,19,0,0,24.5,23,24,25.5,25.5,24.5,25.5,24.9,-4.78863,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"12500",2019-07-09 16:19:00,-1.8526,1231,0,25,22,22,19,25.5,22,19,0,0,24.5,23,24,25.5,25.5,24.5,25.5,24.6,-4.68846,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"12501",2019-07-09 16:20:00,-1.57791,1221,0,25,22,22,19,25.5,22,19,0,0,24.5,23,24,25.5,25.5,24.5,25.5,23.8,-4.65003,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"12502",2019-07-09 16:21:00,-1.53181,1211,0,25,22,22,19,25.5,22,19,0,0,24.5,23,24,25.5,25.5,24.5,25.5,24.2,-4.62483,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"12503",2019-07-09 16:22:00,-1.54514,1203,0,25,22,22,19,25.5,22,19,0,0,24.5,23,24,25.5,25.5,24.5,25.5,25,-4.58073,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"12504",2019-07-09 16:23:00,-1.66571,1193,0,25,22,22,19,25.5,22,19,0,0,24.5,23.5,24,25.5,25.5,24.5,25.5,25.2,-4.5486,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"12505",2019-07-09 16:24:00,-1.55439,1187,0,25,22,22,19,25.5,22,19,0,0,24.5,23.5,24,25.5,25.5,24.5,25.5,25,-4.48686,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"12506",2019-07-09 16:25:00,-1.81857,1178,0,25,22,22,19,25.5,22,19,0,0,24.5,23.5,24,25.5,25.5,24.5,25.5,25.3,-4.4793,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"12507",2019-07-09 16:26:00,-1.47593,1173,0,25,22,22,19,25.5,22,19,0,0,24.5,23.5,24,25.5,25.5,24.5,25.5,25.2,-4.42386,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"12508",2019-07-09 16:27:00,-1.82726,1168,0,25,22,22,19,25.5,22,19,0,0,24.5,23.5,24,25.5,25.5,24.5,25.5,25.2,-4.39236,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"12509",2019-07-09 16:28:00,-1.63703,1163,0,25,22,22,19,25.5,22,19,0,0,24.5,23.5,24,25.5,25.5,24.5,25.5,25.4,-4.40433,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"12510",2019-07-09 16:29:00,-1.54485,1157,0,25,22,22,19,25.5,22,19,0,0,24.5,23.5,24,25.5,25.5,24.5,25.5,25.6,-4.37913,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"12511",2019-07-09 16:30:00,-1.56222,1158,0,25,22,22,19,25.5,22,19,0,0,24.5,23.5,24,25.5,25.5,24.5,25.5,25.3,-4.32306,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"12512",2019-07-09 16:31:00,-1.55165,1152,0,25,22,22,19,25.5,22,19,0,0,24.5,23.5,24,25.5,26,25,25.5,25.2,-4.29156,0,1,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,0,0,0,0
"12513",2019-07-09 16:32:00,-1.59155,1143,0,25,22,22,19,25.5,22,19,0,0,24.5,23.5,24,25.5,26,25,25.5,25.9,-4.26006,0,1,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,0,0,0,0
"12514",2019-07-09 16:33:00,-1.56048,1142,0,25,22,22,19,25.5,22,19,0,0,24.5,23.5,24,25.5,26,25,25.5,26.5,-4.24179,0,1,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,0,0,0,0
"12515",2019-07-09 16:34:00,-1.56399,1137,0,25,22,22,19,25.5,22,19,0,0,24.5,23.5,24,25.5,26,25,25.5,25.4,-4.2084,0,1,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,0,0,0,0
"12516",2019-07-09 16:35:00,-1.54795,1115,0,25,22,22,19,25.5,22,19,0,0,24.5,23.5,24,25.5,26,25,25.5,24.5,-4.09752,0,1,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,0,0,0,0
"12517",2019-07-09 16:36:00,-1.65007,1112,0,25,22,22,19,25.5,22,19,0,0,24.5,23.5,24,25.5,26,25,25.5,24.3,-4.13028,0,1,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,0,0,0,0
"12518",2019-07-09 16:37:00,-1.74965,1094,0,25,22,22,19,25.5,22,19,0,0,24.5,23.5,24,25.5,26,25,25.5,24.4,-4.04838,0,1,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,0,0,0,0
"12519",2019-07-09 16:38:00,-1.65828,1102,0,25,22,22,19,25.5,22,19,0,0,24.5,23.5,24,25.5,26,25,25.5,24.6,-4.10823,0,1,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,0,0,0,0
"12520",2019-07-09 16:39:00,-1.86415,1105,0,25,22,22,19,25.5,22,19,0,0,24.5,23.5,24,25.5,26,25,25.5,23.8,-4.12146,0,1,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,0,0,0,0
"12521",2019-07-09 16:40:00,-1.98013,995,0,25,22,22,19,25.5,22,19,0,0,24.5,23.5,24,25.5,26,25,25.5,24.2,-1.68399,0,1,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,0,0,0,0
"12522",2019-07-09 16:41:00,-2.03256,361,0,25,22,22,19,25.5,22,19,0,0,24.5,23.5,24,25.5,26,25,25.5,24.3,-1.87488,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,1,1,0,0,0,0
"12523",2019-07-09 16:42:00,-2.03158,1071,0,25,22,22,19,25.5,22,19,0,0,24.5,23.5,24,25.5,26,25,25.5,24.5,-4.0509,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,1,1,0,0,0,0
"12524",2019-07-09 16:43:00,-1.90192,1079,0,25,22,22,19,25.5,22,19,0,0,24.5,23.5,24,25.5,26,25,25.5,24.5,-3.3516,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,1,1,0,0,0,0
"12525",2019-07-09 16:44:00,-2.10604,202,0,25,22,22,19,25.5,22,19,0,0,24.5,23.5,24,25.5,26,25,25.5,25.1,-0.48636,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,1,1,0,0,0,0
"12526",2019-07-09 16:45:00,-2.02562,183,0,25,22,22,19,25.5,22,19,0,0,24.5,23.5,24,25.5,26,25,25.5,24.7,0.30051,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,1,1,0,0,0,0
"12527",2019-07-09 16:46:00,-2.33108,186,0,25,22,22,19,25.5,22,19,0,0,24.5,23.5,24,25.5,26,25,25.5,24.2,-0.46053,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,1,1,0,0,0,0
"12528",2019-07-09 16:47:00,-2.09263,199,0,25,22,22,19,25.5,22,19,0,0,24.5,23.5,24,25.5,26,25,25.5,24.5,-0.52227,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,1,1,0,0,0,0
"12529",2019-07-09 16:48:00,-2.51367,223,0,25,22,22,19,25.5,22,19,0,0,24.5,23.5,24,25.5,26,25,25.5,24.4,-0.63189,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,1,1,0,0,0,0
"12530",2019-07-09 16:49:00,-2.02111,231,0,25,22,22,19,25.5,22,19,0,0,24.5,23.5,24,25.5,26,25,25.5,24.2,-0.73773,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,1,1,0,0,0,0
"12531",2019-07-09 16:50:00,-1.83921,1060,0,25,22,22,19,25.5,22,19,0,0,24.5,23.5,24,25.5,26,25,25.5,24.2,-4.15296,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,1,1,0,0,0,0
"12532",2019-07-09 16:51:00,-1.78412,1040,0,25,22,22,19,25.5,22,19,0,0,25,23.5,24,25.5,26,25,25.5,24.2,-4.06413,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,1,1,0,0,0,0
"12533",2019-07-09 16:52:00,-1.80688,1043,0,25,22,22,19,25.5,22,19,0,0,25,23.5,24,25.5,26,25,25.5,24.3,-1.80936,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,1,1,0,0,0,0
"12534",2019-07-09 16:53:00,-1.73128,1036,0,25,22,22,19,25.5,22,19,0,0,25,23.5,24,25.5,26,25,25.5,24.8,-4.02696,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,1,1,0,0,0,0
"12535",2019-07-09 16:54:00,-1.67809,314,0,25,22,22,19,25.5,22,19,0,0,25,23.5,24,25.5,26,25,25.5,24.8,-0.88893,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,1,1,0,0,0,0
"12536",2019-07-09 16:55:00,-1.70165,207,0,25,22,22,19,25.5,22,19,0,0,25,23.5,24,25.5,26,25,25.5,24.5,-0.54306,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,1,1,0,0,0,0
"12537",2019-07-09 16:56:00,-1.68409,1023,0,25,22,22,19,25.5,22,19,0,0,25,23.5,24,25.5,26,25,25.5,24.4,-3.97782,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,1,1,0,0,0,0
"12538",2019-07-09 16:57:00,-1.66842,1017,0,25,22,22,19,25.5,22,19,0,0,25,23.5,24,25.5,26,25,26,24.4,-3.17961,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,1,1,0,0,0,0
"12539",2019-07-09 16:58:00,-2.05092,991,0,25,22,22,19,25.5,22,19,0,0,25,23.5,24,25.5,26,25,26,24.7,-3.85686,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,1,1,0,0,0,0
"12540",2019-07-09 16:59:00,-1.49661,1007,0,25,22,22,19,25.5,22,19,0,0,25,23.5,24,25.5,26,25,26,24.8,-3.80079,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,1,1,0,0,0,0
"12541",2019-07-09 17:00:00,-1.69579,993,0,25,22,22,19,25.5,22,19,0,0,25,23.5,24,25.5,26,25,26,24.7,-3.88269,0,1,1,1,0,1,1,0,1,1,1,1,0,1,1,1,1,0,0,0,0
"12542",2019-07-09 17:01:00,-1.68734,1011,0,25,22,22,19,25.5,22,19,0,0,25,23.5,24,25.5,26,25,26,24.8,-3.79386,0,1,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,0,0,0,0
"12543",2019-07-09 17:02:00,-1.72605,1009,0,25,22,22,19,25.5,22,19,0,0,25,23.5,24,25.5,26,25,26,25,-3.82662,0,1,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,0,0,0,0
