"","time","heating_cooling_power","irrad","kitchen_active_power","setp_371","setp_472","setp_474","setp_476","setp_571","setp_573","setp_574","shower_471","shower_571","temp_371","temp_472","temp_474","temp_476","temp_571","temp_573","temp_574","temp_amb","total_active_power","Y1_371","Y1_472","Y1_474","Y1_476","Y1_571","Y1_573","Y1_574","Y2_371","Y2_472","Y2_476","Y2_571","Y2_574","Y3_371","Y3_472","Y3_476","Y3_571","Y3_574","Y4_371","Y5_371","Y6_371","Y7_371"
"12544",2019-07-09 17:03:00,-1.69869,993,0,25,22,22,19,25.5,22,19,0,0,25,23.5,24,25.5,26,25,26,25.4,-3.74283,0,1,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,0,0,0,0
"12545",2019-07-09 17:04:00,-1.66855,1005,0,25,22,22,19,25.5,22,19,0,0,25,23.5,24,25.5,26,25,26,25.3,-3.80142,0,1,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,0,0,0,0
"12546",2019-07-09 17:05:00,-1.53033,998,0,25,22,22,19,25.5,22,19,0,0,25,23.5,24,25.5,26,25,26,25,-3.77433,0,1,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,0,0,0,0
"12547",2019-07-09 17:06:00,-1.68499,993,0,25,22,22,19,25.5,22,19,0,0,25,23.5,24,25.5,26,25,26,25.8,-3.76173,0,1,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,0,0,0,0
"12548",2019-07-09 17:07:00,-1.952,988,0,25,22,22,19,25.5,22,19,0,0,25,23.5,24.5,25.5,26,25.5,26,26.9,-3.71826,0,1,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,0,0,0,0
"12549",2019-07-09 17:08:00,-1.58093,985,0,25,22,22,19,25.5,22,19,0,0,25,23.5,24.5,25.5,26,25.5,26,27.1,-3.6981,0,1,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,0,0,0,0
"12550",2019-07-09 17:09:00,-1.79332,985,0,25,22,22,19,25.5,22,19,0,0,25,23.5,24.5,25.5,26,25.5,26,27.2,-3.67983,0,1,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,0,0,0,0
"12551",2019-07-09 17:10:00,-1.83315,980,0,25,22,22,19,25.5,22,19,0,0,25,23.5,24.5,25.5,26,25.5,26,27.3,-3.65022,0,1,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,0,0,0,0
"12552",2019-07-09 17:11:00,-1.79956,980,0,25,22,22,19,25.5,22,19,0,0,25,23.5,24.5,25.5,26,25.5,26,26.7,-3.66093,0,1,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,0,0,0,0
"12553",2019-07-09 17:12:00,-2.22849,962,0,25,22,22,19,25.5,22,19,0,0,25,23.5,24.5,25.5,26,25.5,26,25.5,-3.56139,0,1,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,0,0,0,0
"12554",2019-07-09 17:13:00,-1.83677,915,0,25,22,22,19,25.5,22,19,0,0,25,23.5,24.5,26,26,25.5,26,25.2,-3.44673,0,1,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,0,0,0,0
"12555",2019-07-09 17:14:00,-1.83483,687,0,25,22,22,19,25.5,22,19,0,0,25,23.5,24.5,26,26,25.5,26,25.2,-2.90556,0,1,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,0,0,0,0
"12556",2019-07-09 17:15:00,-2.12641,953,0,25,22,22,19,25.5,22,19,0,0,25,23.5,24.5,26,26,25.5,26,25.3,-3.52107,0,1,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,0,0,0,0
"12557",2019-07-09 17:16:00,-1.87897,937,0,25,22,22,19,25.5,22,19,0,0,25,23.5,24.5,26,26,25.5,26,25.6,-3.45366,0,1,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,0,0,0,0
"12558",2019-07-09 17:17:00,-1.90305,920,0,25,22,22,19,25.5,22,19,0,0,25,23.5,24.5,26,26,25.5,26,24.7,-3.37743,0,1,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,0,0,0,0
"12559",2019-07-09 17:18:00,-1.87319,886,0,25,22,22,19,25.5,22,19,0,0,25,23.5,24.5,26,26,25.5,26,24.5,-3.38499,0,1,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,0,0,0,0
"12560",2019-07-09 17:19:00,-1.97915,925,0,25,22,22,19,25.5,22,19,0,0,25,23.5,24.5,26,26,25.5,26,24.3,-3.45303,0,1,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,0,0,0,0
"12561",2019-07-09 17:20:00,-1.89587,926,0,25,22,22,19,25.5,22,19,0,0,25,23.5,24.5,26,26.5,25.5,26,24.1,-3.43728,0,1,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,0,0,0,0
"12562",2019-07-09 17:21:00,-1.912,917,0,25,22,22,19,25.5,22,19,0,0,25,23.5,24.5,26,26.5,25.5,26,24,-3.40326,0,1,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,0,0,0,0
"12563",2019-07-09 17:22:00,-1.91024,879,0,25,22,22,19,25.5,22,19,0,0,25,23.5,24.5,26,26.5,25.5,26,24.5,-3.1185,0,1,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,0,0,0,0
"12564",2019-07-09 17:23:00,-1.88679,896,0,25,22,22,19,25.5,22,19,0,0,25,23.5,24.5,26,26.5,25.5,26,24.3,-3.18906,0,1,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,0,0,0,0
"12565",2019-07-09 17:24:00,-1.8628,887,0,25,22,22,19,25.5,22,19,0,0,25,23.5,24.5,26,26.5,25.5,26,24.8,-3.22812,0,1,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,0,0,0,0
"12566",2019-07-09 17:25:00,-1.58835,888,0,25,22,22,19,25.5,22,19,0,0,25,23.5,24.5,26,26.5,25.5,26,25.4,-3.20796,0,1,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,0,0,0,0
"12567",2019-07-09 17:26:00,-2.03914,883,0,25,22,22,19,25.5,22,19,0,0,25,23.5,24.5,26,26.5,25.5,26,25.7,-2.88099,0,1,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,0,0,0,0
"12568",2019-07-09 17:27:00,-1.88465,880,0,25,22,22,19,25.5,22,19,0,0,25,23.5,24.5,26,26.5,25.5,26,25.4,-3.17016,0,1,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,0,0,0,0
"12569",2019-07-09 17:28:00,-1.84333,886,0.023,25,22,22,19,25.5,22,19,0,0,25,23.5,24.5,26,26.5,25.5,26,25.6,-3.10653,0,1,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,0,0,0,0
"12570",2019-07-09 17:29:00,-1.79478,893,0,25,22,22,19,25.5,22,19,0,0,25,23.5,24.5,26,26.5,25.5,26,26.1,-3.00888,0,1,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,0,0,0,0
"12571",2019-07-09 17:30:00,-1.64107,892,0.098,25,22,22,19,25.5,22,19,0,0,25,23.5,24.5,26,26.5,25.5,26,25.9,-3.21111,0,1,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,0,0,0,0
"12572",2019-07-09 17:31:00,-1.58015,898,0.107,25,22,22,19,25.5,22,19,0,0,25,23.5,24.5,26,26.5,25.5,26,26,-3.24513,0,1,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,0,0,0,0
"12573",2019-07-09 17:32:00,-1.04764,897,0.059,25,22,22,19,25.5,22,19,0,0,25,23.5,24.5,26,26.5,25.5,26.5,25.6,-3.22749,0,1,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,0,0,0,0
"12574",2019-07-09 17:33:00,-1.37117,882,0.089,25,22,22,19,25.5,22,19,0,0,25,23.5,24.5,26,26.5,25.5,26.5,24.2,-3.15126,0,1,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,0,0,0,0
"12575",2019-07-09 17:34:00,-1.63706,868,0.082,25,22,22,19,25.5,22,19,0,0,25,24,24.5,26,26.5,25.5,26.5,23.8,-1.66446,0,1,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,0,0,0,0
"12576",2019-07-09 17:35:00,-0.940496,868,0.105,25,22,22,19,25.5,22,19,0,0,25,24,24.5,26,26.5,25.5,26.5,24,-1.61091,0,1,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,0,0,0,0
"12577",2019-07-09 17:36:00,-1.44715,857,0.109,25,22,22,19,25.5,22,19,0,0,25,24,24.5,26,26.5,25.5,26.5,23.6,-3.01896,0,1,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,0,0,0,0
"12578",2019-07-09 17:37:00,-1.43628,849,0.062,25,22,22,19,25.5,22,19,0,0,25,24,24.5,26,26.5,25.5,26.5,23.1,-3.00384,0,1,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,0,0,0,0
"12579",2019-07-09 17:38:00,-1.53575,838,0.089,25,22,22,19,25.5,22,19,0,0,25,24,24.5,26,26.5,25.5,26.5,23.7,-2.94966,0,1,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,0,0,0,0
"12580",2019-07-09 17:39:00,-1.61951,832,0.109,25,22,22,19,25.5,22,19,0,0,25,24,24.5,26,26.5,25.5,26.5,23.6,-2.91438,0,1,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,0,0,0,0
"12581",2019-07-09 17:40:00,-1.63872,822,0.039,25,22,22,19,25.5,22,19,0,0,25,24,24.5,26,26.5,25.5,26.5,23.4,-2.91438,0,1,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,0,0,0,0
"12582",2019-07-09 17:41:00,-1.77948,814,0,25,22,22,19,25.5,22,19,0,0,25,24,24.5,26,26.5,25.5,26.5,23.5,-2.79153,0,1,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,0,0,0,0
"12583",2019-07-09 17:42:00,-1.85676,813,0.048,25,22,22,19,25.5,22,19,0,0,25,24,24.5,26,26.5,25.5,26.5,23.6,-2.85453,0,1,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,0,0,0,0
"12584",2019-07-09 17:43:00,-1.95284,801,2.06,25,22,22,19,25.5,22,19,0,0,25,24,24.5,26,26.5,25.5,26.5,23.7,-0.72513,0,1,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,0,0,0,0
"12585",2019-07-09 17:44:00,-1.91336,792,2.056,25,22,22,19,25.5,22,19,0,0,25,24,24.5,26,26.5,25.5,26.5,23.6,-0.54873,0,1,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,0,0,0,0
"12586",2019-07-09 17:45:00,-1.96723,788,2.045,25,22,22,19,25.5,22,19,0,0,25,24,24.5,26,26.5,25.5,26.5,23.5,-0.68166,0,1,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,0,0,0,0
"12587",2019-07-09 17:46:00,-2.01509,783,2.046,25,22,22,19,25.5,22,19,0,0,25,24,24.5,26,26.5,25.5,26.5,23.8,-0.65646,0,1,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,0,0,0,0
"12588",2019-07-09 17:47:00,-2.24564,780,2.03,25,22,22,19,25.5,22,19,0,0,25,24,24.5,26,26.5,25.5,26.5,23.9,-0.63756,0,1,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,0,0,0,0
"12589",2019-07-09 17:48:00,-2.33639,782,2.056,25,22,22,19,25.5,22,19,0,0,25,24,24.5,26,26.5,25.5,26.5,24,-0.63315,0,1,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,0,0,0,0
"12590",2019-07-09 17:49:00,-2.36612,777,2.037,25,22,22,19,25.5,22,19,0,0,25,24,24.5,26,26.5,25.5,26.5,24.1,-0.60543,0,1,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,0,0,0,0
"12591",2019-07-09 17:50:00,-2.25475,771,2.053,25,22,22,19,25.5,22,19,0,0,25,24,24.5,26,26.5,25.5,26.5,24,-0.59913,0,1,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,0,0,0,0
"12592",2019-07-09 17:51:00,-2.24158,774,2.054,25,22,22,19,25.5,22,19,0,0,25,24,24.5,26,26.5,25.5,26.5,24,-0.57393,0,1,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,0,0,0,0
"12593",2019-07-09 17:52:00,-2.08,763,0.112,25,22,22,19,25.5,22,19,0,0,25,24,24.5,26,26.5,25.5,26.5,23.6,-2.49606,0,1,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,0,0,0,0
"12594",2019-07-09 17:53:00,-1.89876,682,2.069,25,22,22,19,25.5,22,19,0,0,25,24,24.5,26,26.5,25.5,26.5,23.3,-0.43659,0,1,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,0,0,0,0
"12595",2019-07-09 17:54:00,-1.83608,773,2.038,25,22,22,19,25.5,22,19,0,0,25,24,24.5,26,26.5,25.5,26.5,23.6,-0.54999,0,1,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,0,0,0,0
"12596",2019-07-09 17:55:00,-1.91094,771,2.055,25,22,22,19,25.5,22,19,0,0,25,24,24.5,26,26.5,25.5,26.5,23.4,-0.50526,0,1,1,1,0,0,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"12597",2019-07-09 17:56:00,-1.80393,763,2.051,25,22,22,19,25.5,22,19,0,0,25,24,24.5,26,26.5,25.5,26.5,23,-0.47376,0,1,1,1,0,0,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"12598",2019-07-09 17:57:00,-1.76,733,2.067,25,22,22,19,25.5,22,19,0,0,25,24,24.5,26,26.5,25.5,26.5,23.2,-0.09009,0,1,1,1,0,0,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"12599",2019-07-09 17:58:00,-1.77662,749,2.065,25,22,22,19,25.5,22,19,0,0,25,24,24.5,26,26.5,25.5,26.5,23,-0.42273,0,1,1,1,0,0,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"12600",2019-07-09 17:59:00,-1.60796,761,2.022,25,22,22,19,25.5,22,19,0,0,25,24,24.5,26,26.5,25.5,26.5,23.1,-0.48258,0,1,1,1,0,0,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"12601",2019-07-09 18:00:00,-1.77481,777,0.096,25,22,22,19,25.5,22,19,0,0,25,24,24.5,26,27,25.5,26.5,23.6,-2.68317,0,1,1,1,0,0,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"12602",2019-07-09 18:01:00,-1.70664,784,0.098,25,22,22,19,25.5,22,19,0,0,25,24,24.5,26,27,25.5,26.5,23.8,-2.69073,0,1,1,1,0,0,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"12603",2019-07-09 18:02:00,-1.44476,771,0.116,25,22,22,19,25.5,22,19,0,0,25,24,24.5,26,27,25.5,26.5,23.9,-2.63844,0,1,1,1,0,0,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"12604",2019-07-09 18:03:00,-1.47551,770,0.116,25,22,22,19,25.5,22,19,0,0,25,24,24.5,26,27,25.5,26.5,23.8,-2.59497,0,1,1,1,0,0,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"12605",2019-07-09 18:04:00,-1.34355,770,0.064,25,22,22,19,25.5,22,19,0,0,25,24,24.5,26,27,25.5,26.5,24,-2.62647,0,1,1,1,0,0,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"12606",2019-07-09 18:05:00,-1.35596,390,0.098,25,22,22,19,25.5,22,19,0,0,25,24,24.5,26,27,26,26.5,24.4,-2.06325,0,1,1,1,0,0,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"12607",2019-07-09 18:06:00,-1.40751,348,0.097,25,22,22,19,25.5,22,19,0,0,25,24,24.5,26,27,26,26.5,23.7,-0.37296,0,1,1,1,0,0,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"12608",2019-07-09 18:07:00,-1.26476,299,0.116,25,22,22,19,25.5,22,19,0,0,25,24,24.5,26,27,26,26.5,22.8,-0.66843,0,1,1,1,0,0,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"12609",2019-07-09 18:08:00,-1.22384,425,0.118,25,22,22,19,25.5,22,19,0,0,25,24,24.5,26,27,26,26.5,22.4,-0.756,0,1,1,1,0,0,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"12610",2019-07-09 18:09:00,-1.24798,573,0.063,25,22,22,19,25.5,22,19,0,0,25,24,24.5,26,26.5,26,26.5,23.1,-0.82782,0,1,1,1,0,1,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"12611",2019-07-09 18:10:00,-1.20574,248,0.095,25,22,22,19,25.5,22,19,0,0,25,24,24.5,26,26.5,26,26.5,23.7,0.87633,0,1,1,1,0,0,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"12612",2019-07-09 18:11:00,-1.21707,203,0.095,25,22,22,19,25.5,22,19,0,0,25,24,24.5,26,26.5,26,26.5,23.6,-0.39879,0,1,1,1,0,0,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"12613",2019-07-09 18:12:00,-1.17786,217,0.118,25,22,22,19,25.5,22,19,0,0,25,24,24.5,26,26.5,26,26.5,23.2,-0.4473,0,1,1,1,0,0,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"12614",2019-07-09 18:13:00,-0.997283,179,0.118,25,22,22,19,25.5,22,19,0,0,25,24,24.5,26,26.5,26,26.5,22.7,-0.32193,0,1,1,1,0,0,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"12615",2019-07-09 18:14:00,-0.995022,176,0.073,25,22,22,19,25.5,22,19,0,0,25,24,24.5,26,26.5,25.5,26.5,22.9,-0.33453,0,1,1,1,0,0,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"12616",2019-07-09 18:15:00,-1.19153,176,0.097,25,22,22,19,25.5,22,19,0,0,25,24,24.5,26,26.5,25.5,26.5,22.7,-0.33075,0,1,1,1,0,0,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"12617",2019-07-09 18:16:00,-1.19442,186,0.097,25,22,22,19,25.5,22,19,0,0,25,24,24.5,26,26.5,25.5,26.5,22.7,-0.32886,0,1,1,1,0,0,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"12618",2019-07-09 18:17:00,-1.21058,195,0.082,25,22,22,19,25.5,22,19,0,0,25,24,24.5,26,26.5,25.5,26.5,22.9,-0.4788,0,1,1,1,0,0,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"12619",2019-07-09 18:18:00,-1.17998,197,0.114,25,22,22,19,25.5,22,19,0,0,25,24,24.5,26,26.5,25.5,26.5,22.8,-0.34146,0,1,1,1,0,0,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"12620",2019-07-09 18:19:00,-1.49713,208,0.086,25,22,22,19,25.5,22,19,0,0,25,24,24.5,26,26.5,25.5,26.5,22.8,-0.50526,0,1,1,1,0,0,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"12621",2019-07-09 18:20:00,-1.23764,249,0.098,25,22,22,19,25.5,22,19,0,0,25,24,24.5,26,26.5,25.5,26.5,23,-0.85365,0,1,1,1,0,0,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"12622",2019-07-09 18:21:00,-1.26042,245,0.045,25,22,22,19,25.5,22,19,0,0,25,24,24.5,26,26.5,25.5,26.5,23.1,-0.69489,0,1,1,1,0,0,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"12623",2019-07-09 18:22:00,-1.14217,254,0.116,25,22,22,19,25.5,22,19,0,0,25,24,24.5,26,26.5,25.5,26.5,23,-0.65709,0,1,1,1,0,0,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"12624",2019-07-09 18:23:00,-1.26682,263,0.118,25,22,22,19,25.5,22,19,0,0,25,24,24.5,26,26.5,25.5,26.5,23.1,-0.73206,0,1,1,1,0,0,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"12625",2019-07-09 18:24:00,-1.27091,265,0.096,25,22,22,19,25.5,22,19,0,0,25,24,24.5,26,26.5,25.5,26.5,23.4,-0.76545,0,1,1,1,0,0,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"12626",2019-07-09 18:25:00,-1.26218,398,0.098,25,22,22,19,25.5,22,19,0,0,25,24,24.5,26,26.5,25.5,26.5,23.4,-1.93599,0,1,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,0,0,0,0
"12627",2019-07-09 18:26:00,-1.17179,321,0.071,25,22,22,19,25.5,22,19,0,0,25,24,24.5,26,26.5,25.5,26.5,23.8,-0.90594,0,1,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,0,0,0,0
"12628",2019-07-09 18:27:00,-1.28097,492,0.116,25,22,22,19,25.5,22,19,0,0,25,24,24.5,26,26.5,25.5,26.5,24.1,-1.68336,0,1,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,0,0,0,0
"12629",2019-07-09 18:28:00,-1.24698,262,0.075,25,22,22,19,25.5,22,19,0,0,25,24,24.5,26,26.5,25.5,26.5,24.4,-0.81648,0,1,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,0,0,0,0
"12630",2019-07-09 18:29:00,-1.32231,266,0.114,25,22,22,19,25.5,22,19,0,0,25,24,24.5,26,26.5,25.5,26.5,24.6,-0.70623,0,1,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,0,0,0,0
"12631",2019-07-09 18:30:00,-1.57356,292,0.036,25,22,22,19,25.5,22,19,0,0,25,24,24.5,26,26.5,25.5,26.5,24.8,-0.93429,0,1,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,0,0,0,0
"12632",2019-07-09 18:31:00,-1.81786,608,0,25,22,22,19,25.5,22,19,0,0,25,24,24.5,26,26.5,25.5,26.5,25,-1.48176,0,1,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,0,0,0,0
"12633",2019-07-09 18:32:00,-2.18604,682,0,25,22,22,19,25.5,22,19,0,0,25.5,24,24.5,26,26.5,25.5,26.5,25.3,-1.89756,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"12634",2019-07-09 18:33:00,-2.30742,693,0.11,25,22,22,19,25.5,22,19,0,0,25.5,24,24.5,26,26.5,25.5,26.5,25.4,-1.88433,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"12635",2019-07-09 18:34:00,-2.18069,690,0.066,25,22,22,19,25.5,22,19,0,0,25.5,24,24.5,26.5,26.5,25.5,26.5,25.5,-1.87614,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"12636",2019-07-09 18:35:00,-2.21634,679,0.096,25,22,22,19,25.5,22,19,0,0,25.5,24,24.5,26.5,26.5,25.5,26.5,25.6,-1.77471,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"12637",2019-07-09 18:36:00,-2.24189,612,0.109,25,22,22,19,25.5,22,19,0,0,25.5,24,24.5,26.5,26.5,25.5,26.5,25.8,-1.3104,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"12638",2019-07-09 18:37:00,-2.54704,310,0,25,22,22,19,25.5,22,19,0,0,25.5,24.5,24.5,26.5,26.5,26,26.5,25.2,-0.87759,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"12639",2019-07-09 18:38:00,-2.75023,439,0,25,22,22,19,25.5,22,19,0,0,25.5,24.5,24.5,26.5,26.5,26,26.5,24.6,-0.13734,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"12640",2019-07-09 18:39:00,-2.61692,284,0,25,22,22,19,25.5,22,19,0,0,25.5,24.5,24.5,26.5,26.5,26,26.5,24.4,-0.70749,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"12641",2019-07-09 18:40:00,-3.52854,323,0,25,22,22,19,25.5,22,19,0,0,25.5,24.5,24.5,26.5,26.5,26,26.5,24.4,-0.92232,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"12642",2019-07-09 18:41:00,-3.50786,261,0.111,25,22,22,19,25.5,22,19,0,0,25.5,24,24.5,26.5,26.5,26,26.5,24.4,-0.65016,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"12643",2019-07-09 18:42:00,-3.9292,253,0.064,25,22,22,19,25.5,22,19,0,0,25.5,24,24.5,26.5,26.5,26,26.5,24.2,-0.65583,0,1,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,0,0,0,1
"12644",2019-07-09 18:43:00,-4.48036,420,0,25,22,22,19,25.5,22,19,0,0,25.5,24,24.5,26.5,26.5,26,26.5,24.4,-1.57059,0,1,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,0,0,0,1
"12645",2019-07-09 18:44:00,-4.58673,575,0.041,25,22,22,19,25.5,22,19,0,0,25.5,24,24.5,26.5,26.5,26,26.5,25,-1.47483,0,1,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,0,0,0,1
"12646",2019-07-09 18:45:00,-4.53437,475,0,25,22,22,19,25.5,22,19,0,0,25.5,24,24.5,26.5,26.5,26,26.5,25,-1.32489,0,1,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,0,0,0,1
"12647",2019-07-09 18:46:00,-4.54878,321,0,25,22,22,19,25.5,22,19,0,0,25.5,24.5,24.5,26.5,26.5,26,26.5,23.9,-0.31878,0,1,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,0,0,0,1
"12648",2019-07-09 18:47:00,-4.24584,254,2.041,25,22,22,19,25.5,22,19,0,0,25.5,24.5,24.5,26.5,26.5,26,26.5,23,1.27575,0,1,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,0,0,0,1
"12649",2019-07-09 18:48:00,-3.99073,224,2.031,25,22,22,19,25.5,22,19,0,0,25.5,24.5,24.5,26.5,26.5,26,26.5,23,1.51137,0,1,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,0,0,0,1
"12650",2019-07-09 18:49:00,-3.60567,221,2.013,25,22,22,19,25.5,22,19,0,0,25.5,24.5,24.5,26.5,26.5,26,26.5,22.7,1.512,0,1,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,0,0,0,1
"12651",2019-07-09 18:50:00,-3.34727,224,2.019,25,22,22,19,25.5,22,19,0,0,25.5,24,24.5,26.5,26.5,26,26.5,22.4,1.50444,0,1,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,0,0,0,1
"12652",2019-07-09 18:51:00,-3.09639,250,0,25,22,22,19,25.5,22,19,0,0,25.5,24,24.5,26.5,26.5,26,26.5,22.2,-0.53991,0,1,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,0,0,0,1
"12653",2019-07-09 18:52:00,-3.09074,220,0.115,25,22,22,19,25.5,22,19,0,0,25.5,24,24.5,26.5,26.5,26,26.5,22.2,1.56807,0,1,1,1,1,1,1,0,1,1,1,1,0,1,1,1,0,0,0,0,1
"12654",2019-07-09 18:53:00,-2.69962,230,2.029,25,22,22,19,25.5,22,19,0,0,25.5,24,24.5,26.5,26.5,26,26.5,22.5,1.03257,0,1,1,1,1,1,1,0,1,1,1,1,0,1,1,1,0,0,0,0,1
"12655",2019-07-09 18:54:00,-2.61091,224,2.007,25,22,22,19,25.5,22,19,0,0,25.5,24,24.5,26.5,26.5,26,26.5,22.7,1.62414,0,1,1,1,1,1,1,0,1,1,1,1,0,1,1,1,0,0,0,0,1
"12656",2019-07-09 18:55:00,-2.50648,212,2.008,25,22,22,19,25.5,22,19,0,0,25.5,24,24.5,26.5,26.5,26,26.5,22.5,1.67517,0,1,1,1,1,1,1,0,1,1,1,1,0,1,1,1,0,0,0,0,1
"12657",2019-07-09 18:56:00,-2.51386,200,1.971,25,22,22,19,25.5,22,19,0,0,25.5,24,24.5,26.5,26.5,26,26.5,22.3,1.70604,0,1,1,1,1,1,1,0,1,1,1,1,0,1,1,1,0,0,0,0,1
"12658",2019-07-09 18:57:00,-2.40272,187,2.028,25,22,22,19,25.5,22,19,0,0,25.5,24,24.5,26.5,26.5,26,26.5,22.5,1.8018,0,1,1,1,1,1,1,0,1,1,1,1,0,1,1,1,0,0,0,0,1
"12659",2019-07-09 18:58:00,-2.42665,180,2.027,25,22,22,19,25.5,22,19,0,0,25.5,24,24.5,26.5,26.5,26,26.5,22.5,1.83771,0,1,1,1,1,1,1,0,1,1,1,1,0,1,1,1,0,0,0,0,1
"12660",2019-07-09 18:59:00,-2.37834,177,0.093,25,22,22,19,25.5,22,19,0,0,25.5,24,24.5,26.5,26.5,25.5,26.5,22.5,-0.20853,0,1,1,1,1,1,1,0,1,1,1,1,0,1,1,1,0,0,0,0,1
"12661",2019-07-09 19:00:00,-2.4359,179,0.039,25,22,22,19,25.5,22,19,0,0,25.5,24,24.5,26.5,26.5,25.5,26.5,22.5,-0.2331,0,1,1,1,1,1,1,0,1,1,1,1,0,1,1,1,0,0,0,0,1
"12662",2019-07-09 19:01:00,-2.35953,184,0,25,22,22,19,25.5,22,19,0,0,25.5,24,24.5,26.5,26.5,25.5,26.5,22.6,-0.25326,0,1,1,1,1,1,1,0,1,1,1,1,0,1,1,1,0,0,0,0,1
"12663",2019-07-09 19:02:00,-2.36301,190,0,25,22,22,19,25.5,22,19,0,0,25.5,24,24.5,26.5,26.5,25.5,26.5,22.7,-0.23373,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,0,1,1,1,1
"12664",2019-07-09 19:03:00,-2.34914,180,0,25,22,22,19,25.5,22,19,0,0,25.5,24,24.5,26.5,26.5,25.5,26.5,22.7,-0.21609,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,0,1,1,1,1
"12665",2019-07-09 19:04:00,-2.37304,178,0,25,22,22,19,25.5,22,19,0,0,25.5,24,24.5,26.5,26.5,25.5,26.5,22.5,-0.22113,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,0,1,1,1,1
"12666",2019-07-09 19:05:00,-2.32259,175,0,25,22,22,19,25.5,22,19,0,0,25.5,24,24.5,26.5,26.5,25.5,26.5,22.5,-0.19026,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,0,1,1,1,1
"12667",2019-07-09 19:06:00,-2.76056,173,0,25,22,22,19,25.5,22,19,0,0,25.5,24,24.5,26.5,26.5,25.5,26.5,22.5,-0.1953,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,0,1,1,1,1
"12668",2019-07-09 19:07:00,-2.63355,176,0,25,22,22,19,25.5,22,19,0,0,25.5,24,24.5,26.5,26.5,25.5,26.5,22.5,-0.20286,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,0,1,1,1,1
"12669",2019-07-09 19:08:00,-2.92626,175,0,25,22,22,19,25.5,22,19,0,0,25.5,24,24.5,26.5,26.5,25.5,26.5,22.5,-0.18459,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,0,1,1,1,1
"12670",2019-07-09 19:09:00,-3.65069,171,0,25,22,22,19,25.5,22,19,0,0,25.5,24,24.5,26.5,26.5,25.5,26.5,22.4,-0.18333,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,0,1,1,1,1
"12671",2019-07-09 19:10:00,-3.6566,170,0,25,22,22,19,25.5,22,19,0,0,25.5,24,24.5,26.5,26.5,25.5,26.5,22.4,-0.29106,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,0,1,1,1,1
"12672",2019-07-09 19:11:00,-3.82095,405,0,25,22,22,19,25.5,22,19,0,0,25.5,24,24.5,26.5,26.5,25.5,26.5,22.4,-0.8316,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,0,1,1,1,1
"12673",2019-07-09 19:12:00,-4.02998,379,0,25,22,22,19,25.5,22,19,0,0,25.5,24,24.5,26.5,26.5,26,26.5,22.4,-0.76923,0,1,1,1,1,1,1,0,1,1,1,1,0,1,1,1,0,0,0,1,0
"12674",2019-07-09 19:13:00,-4.28723,345,0,25,22,22,19,25.5,22,19,0,0,25.5,24,24.5,26.5,26.5,26,26.5,22.4,-0.55629,0,1,1,1,1,1,1,0,1,1,1,1,0,1,1,1,0,0,0,1,0
"12675",2019-07-09 19:14:00,-4.11494,263,0,25,22,22,19,25.5,22,19,0,0,25.5,24,24.5,26.5,26.5,26,26.5,22.4,-0.3591,0,1,1,1,1,1,1,0,1,1,1,1,0,1,1,1,0,0,0,1,0
"12676",2019-07-09 19:15:00,-4.24618,258,0,25,22,22,19,25.5,22,19,0,0,25.5,24,24.5,26.5,26.5,26,26.5,22.5,-0.30933,0,1,1,1,1,1,1,0,1,1,1,1,0,1,1,1,0,0,0,1,0
"12677",2019-07-09 19:16:00,-4.18766,160,0,25,22,22,19,25.5,22,19,0,0,25.5,24,24.5,26.5,26.5,26,27,22.5,-0.18333,0,1,1,1,1,1,1,0,1,1,1,1,0,1,1,1,0,0,0,1,0
"12678",2019-07-09 19:17:00,-3.84171,166,0,25,22,22,19,25.5,22,19,0,0,25.5,24,24.5,26.5,26.5,26,27,22.5,-0.19341,0,1,1,1,1,1,1,0,1,1,1,1,0,1,1,1,0,0,0,1,0
"12679",2019-07-09 19:18:00,-3.7009,168,0,25,22,22,19,25.5,22,19,0,0,25.5,24,24.5,26.5,26.5,26,27,22.5,-0.19719,0,1,1,1,1,1,1,0,1,1,1,1,0,1,1,1,0,0,0,1,0
"12680",2019-07-09 19:19:00,-3.39016,167,0,25,22,22,19,25.5,22,19,0,0,25.5,24,24.5,26.5,26.5,26,27,22.5,-0.18459,0,1,1,1,1,1,1,0,1,1,1,1,0,1,1,1,0,0,0,1,0
"12681",2019-07-09 19:20:00,-3.0833,168,0,25,22,22,19,25.5,22,19,0,0,25.5,24,24.5,26.5,26.5,26,26.5,22.5,-0.20286,0,1,1,1,1,1,1,0,1,1,1,1,0,1,1,1,0,0,0,1,0
"12682",2019-07-09 19:21:00,-2.89135,171,0,25,22,22,19,25.5,22,19,0,0,25.5,24,24.5,26.5,26.5,26,26.5,22.5,-0.2142,0,1,1,1,1,1,1,0,1,1,1,1,0,1,1,1,0,0,0,1,0
"12683",2019-07-09 19:22:00,-2.64633,175,0,25,22,22,19,25.5,22,19,0,0,25.5,24,24.5,26.5,26.5,26,26.5,22.5,-0.2394,0,1,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,0,0,1,0
"12684",2019-07-09 19:23:00,-2.5728,176,0,25,22,22,19,25.5,22,19,0,0,25.5,24,24.5,26.5,26.5,26,26.5,22.4,-0.22743,0,1,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,0,0,1,0
"12685",2019-07-09 19:24:00,-2.41386,193,0,25,22,22,19,25.5,22,19,0,0,25.5,24,24.5,26.5,26.5,26,26.5,22.4,-0.56826,0,1,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,0,0,1,0
"12686",2019-07-09 19:25:00,-2.35824,324,0,25,22,22,19,25.5,22,19,0,0,25.5,24,24.5,26.5,26.5,26,26.5,22.4,-0.3717,0,1,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,0,0,1,0
"12687",2019-07-09 19:26:00,-2.10985,271,0,25,22,22,19,25.5,22,19,0,0,25.5,24,24.5,26.5,26.5,26,26.5,22.2,-0.51156,0,1,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,0,0,1,0
"12688",2019-07-09 19:27:00,-1.78469,224,0,25,22,22,19,25.5,22,19,0,0,25.5,24,24.5,26.5,26.5,26,26.5,22.2,-0.32508,0,1,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,0,0,1,0
"12689",2019-07-09 19:28:00,-2.39797,167,0,25,22,22,19,25.5,22,19,0,0,25.5,24,24.5,26.5,26.5,26,26.5,22.3,-0.18333,0,1,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,0,0,1,0
"12690",2019-07-09 19:29:00,-1.97923,167,0,25,22,22,19,25.5,22,19,0,0,25.5,24,24.5,26.5,26.5,26,26.5,22.3,-0.19593,0,1,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,0,0,1,0
"12691",2019-07-09 19:30:00,-2.2985,169,0,25,22,22,19,25.5,22,19,0,0,25.5,24,24.5,26.5,26.5,26,26.5,22.3,-0.17829,0,1,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,0,0,1,0
"12692",2019-07-09 19:31:00,-2.24701,168,0,25,22,22,19,25.5,22,19,0,0,25.5,24,24.5,26.5,26.5,26,26.5,22.3,-0.18396,0,1,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,0,0,1,0
"12693",2019-07-09 19:32:00,-2.28171,165,0,25,22,22,19,25.5,22,19,0,0,25.5,24,24.5,26.5,26.5,26,26.5,22.3,-0.14931,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"12694",2019-07-09 19:33:00,-2.22027,159,0,25,22,22,19,25.5,22,19,0,0,25.5,24,24.5,26.5,26.5,26,26.5,22.3,-0.13293,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"12695",2019-07-09 19:34:00,-2.28683,162,0,25,22,22,19,25.5,22,19,0,0,25.5,24,24.5,26.5,26.5,26,26.5,22.3,-0.14553,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"12696",2019-07-09 19:35:00,-2.2807,168,0,25,22,22,19,25.5,22,19,0,0,25.5,24,24.5,26.5,26.5,26,26.5,22.3,-0.18333,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"12697",2019-07-09 19:36:00,-2.58599,162,0,25,22,22,19,25.5,22,19,0,0,25.5,24,24.5,26.5,26.5,26,26.5,22.3,-0.14553,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"12698",2019-07-09 19:37:00,-2.53584,157,0,25,22,22,19,25.5,22,19,0,0,25.5,24,24.5,26.5,26.5,26,26.5,22.3,-0.12537,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"12699",2019-07-09 19:38:00,-2.9085,154,0,25,22,22,19,25.5,22,19,0,0,25.5,24,24.5,26.5,26.5,26,26.5,22.4,-0.11025,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"12700",2019-07-09 19:39:00,-3.13861,150,0,25,22,22,19,25.5,22,19,0,0,25.5,24,24.5,26.5,26.5,25.5,26.5,22.4,-0.08757,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"12701",2019-07-09 19:40:00,-3.55411,142,0,25,22,22,19,25.5,22,19,0,0,25.5,24,24.5,26.5,26.5,25.5,26.5,22.3,-0.05166,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"12702",2019-07-09 19:41:00,-3.8194,133,0,25,22,22,19,25.5,22,19,0,0,25.5,24,24.5,26.5,26.5,25.5,26.5,22.3,-0.02583,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"12703",2019-07-09 19:42:00,-3.93946,129,0,25,22,22,19,25.5,22,19,0,0,25.5,24,24.5,26.5,26.5,25.5,26.5,22.2,-0.0063,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"12704",2019-07-09 19:43:00,-4.02373,123,0,25,22,22,19,25.5,22,19,0,0,25.5,24,24.5,26.5,26.5,25.5,26.5,22.2,0.04284,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"12705",2019-07-09 19:44:00,-4.11145,118,0,25,22,22,19,25.5,22,19,0,0,25.5,24,24.5,26.5,26.5,25.5,26.5,22.2,0.03717,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"12706",2019-07-09 19:45:00,-4.07119,114,0,25,22,22,19,25.5,22,19,0,0,25.5,24,24.5,26,26.5,25.5,26.5,22.2,0.04914,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"12707",2019-07-09 19:46:00,-3.82472,112,0,25,22,22,19,25.5,22,19,0,0,25.5,24,24.5,26,26.5,25.5,26.5,22.2,0.05859,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"12708",2019-07-09 19:47:00,-3.4956,112,0,25,22,22,19,25.5,22,19,0,0,25.5,24,24.5,26,26.5,25.5,26.5,22.2,0.06237,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"12709",2019-07-09 19:48:00,-3.71102,112,0,25,22,22,19,25.5,22,19,0,0,25.5,24,24.5,26,26.5,25.5,26.5,22.2,0.0504,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"12710",2019-07-09 19:49:00,-4.00136,111,0,25,22,22,19,25.5,22,19,0,0,25.5,24,24.5,26,26.5,25.5,26.5,22.1,0.07245,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"12711",2019-07-09 19:50:00,-3.93662,112,0,25,22,22,19,25.5,22,19,0,0,25.5,24,24.5,26,26.5,25.5,26.5,22.1,0.07182,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"12712",2019-07-09 19:51:00,-3.76093,112,0,25,22,22,19,25.5,22,19,0,0,25.5,24,24.5,26,26.5,25.5,26.5,22.1,0.06804,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"12713",2019-07-09 19:52:00,-3.74025,112,0,25,22,22,19,25.5,22,19,0,0,25.5,24,24.5,26,26.5,25.5,26.5,22,0.0567,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"12714",2019-07-09 19:53:00,-3.94658,112,0,25,22,22,19,25.5,22,19,0,0,25.5,24,24.5,26,26.5,25.5,26.5,22,0.06237,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"12715",2019-07-09 19:54:00,-3.57175,113,0,25,22,22,19,25.5,22,19,0,0,25.5,24,24.5,26,26.5,25.5,26.5,21.9,1.4364,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"12716",2019-07-09 19:55:00,-3.55251,112,0,25,22,22,19,25.5,22,19,0,0,25.5,24,24.5,26,26.5,25.5,26.5,21.8,0.04347,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"12717",2019-07-09 19:56:00,-3.60506,110,0,25,22,22,19,25.5,22,19,0,0,25.5,24,24.5,26,26,25.5,26.5,21.7,0.20538,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"12718",2019-07-09 19:57:00,-3.67951,107,0,25,22,22,19,25.5,22,19,0,0,25.5,24,24.5,26,26,25.5,26.5,21.6,0.07497,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"12719",2019-07-09 19:58:00,-3.70508,102,0,25,22,22,19,25.5,22,19,0,0,25.5,24,24.5,26,26,25.5,26.5,21.5,0.1071,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"12720",2019-07-09 19:59:00,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA
"12721",2019-07-09 20:00:00,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA
"12722",2019-07-09 20:01:00,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA
"12723",2019-07-09 20:02:00,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA
"12724",2019-07-09 20:03:00,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA
"12725",2019-07-09 20:04:00,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA
"12726",2019-07-09 20:05:00,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA
"12727",2019-07-09 20:06:00,-3.25969,82,0,25,22,22,19,25.5,22,19,0,0,25.5,24,24.5,26,26,25.5,26.5,21.2,0.20664,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"12728",2019-07-09 20:07:00,-3.22423,80,0,25,22,22,19,25.5,22,19,0,0,25.5,24,24.5,26,26,25.5,26.5,21.1,0.2205,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"12729",2019-07-09 20:08:00,-3.13541,78,0,25,22,22,19,25.5,22,19,0,0,25.5,24,24.5,26,26,25.5,26.5,21.1,0.23814,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"12730",2019-07-09 20:09:00,-3.23454,76,0,25,22,22,19,25.5,22,19,0,0,25.5,24,24.5,26,26,25.5,26.5,21.1,0.26397,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"12731",2019-07-09 20:10:00,-3.0387,76,0,25,22,22,19,25.5,22,19,0,0,25.5,24,24.5,26,26,25.5,26.5,21.1,0.25767,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"12732",2019-07-09 20:11:00,-3.18092,76,0,25,22,22,19,25.5,22,19,0,0,25.5,24,24.5,26,26,25.5,26.5,21.1,0.26964,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"12733",2019-07-09 20:12:00,-3.33676,75,0,25,22,22,19,25.5,22,19,0,0,25.5,24,24.5,26,26,25.5,26.5,21.1,0.26334,0,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"12734",2019-07-09 20:13:00,-3.02741,71,0,25,22,22,19,25.5,22,19,0,0,25.5,24,24.5,26,26,25.5,26.5,21,0.27027,0,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"12735",2019-07-09 20:14:00,-3.23556,69,0,25,22,22,19,25.5,22,19,0,0,25.5,24,24.5,26,26,25.5,26.5,21,0.27657,0,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"12736",2019-07-09 20:15:00,-3.22154,68,0,25,22,22,19,25.5,22,19,0,0,25.5,24,24.5,26,26,25.5,26.5,21,0.27657,0,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"12737",2019-07-09 20:16:00,-2.96955,65,0,25,22,22,19,25.5,22,19,0,0,25.5,24,24.5,26,26,25.5,26.5,21,0.30114,0,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"12738",2019-07-09 20:17:00,-3.29799,62,0,25,22,22,19,25.5,22,19,0,0,25.5,24,24.5,26,26,25.5,26.5,20.9,0.32004,0,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"12739",2019-07-09 20:18:00,-3.27919,59,0,25,22,22,19,25.5,22,19,0,0,25.5,24,24.5,26,26,25.5,26.5,21,0.34461,0,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"12740",2019-07-09 20:19:00,-3.41119,54,0,25,22,22,19,25.5,22,19,0,0,25.5,24,24.5,26,26,25.5,26.5,21,0.3402,0,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"12741",2019-07-09 20:20:00,-3.39062,53,0,25,22,22,19,25.5,22,19,0,0,25.5,24,24.5,26,26,25.5,26.5,21,0.36414,0,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"12742",2019-07-09 20:21:00,-3.39989,51,0,25,22,22,19,25.5,22,19,0,0,25.5,24,24.5,26,26,25.5,26.5,21,0.37044,0,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"12743",2019-07-09 20:22:00,-3.41855,48,0,25,22,22,19,25.5,22,19,0,0,25.5,24,24.5,26,26,25.5,26.5,21,0.38367,0,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"12744",2019-07-09 20:23:00,-3.37582,48,0,25,22,22,19,25.5,22,19,0,0,25.5,24,24.5,26,26,25.5,26.5,20.9,0.37107,0,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"12745",2019-07-09 20:24:00,-3.39798,48,0,25,22,22,19,25.5,22,19,0,0,25.5,24,24.5,26,26,25.5,26.5,20.9,0.37737,0,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"12746",2019-07-09 20:25:00,-3.36368,47,0,25,22,22,19,25.5,22,19,0,0,25.5,24,24.5,26,26,25.5,26.5,20.8,0.37674,0,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"12747",2019-07-09 20:26:00,-3.09625,47,0,25,22,22,19,25.5,22,19,0,0,25.5,24,24.5,26,26,25.5,26.5,20.8,0.37737,0,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"12748",2019-07-09 20:27:00,-3.39827,45,0,25,22,22,19,25.5,22,19,0,0,25.5,24,24.5,26,26,25.5,26.5,20.8,2.46519,0,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"12749",2019-07-09 20:28:00,-3.40945,43,0,25,22,22,19,25.5,22,19,0,0,25.5,24,24.5,26,26,25.5,26.5,20.8,2.52504,0,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"12750",2019-07-09 20:29:00,-3.40665,42,0,25,22,22,19,25.5,22,19,0,0,25.5,24,24.5,26,26,25.5,26.5,20.8,2.48724,0,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"12751",2019-07-09 20:30:00,-3.30408,41,0,25,22,22,19,25.5,22,19,0,0,25.5,24,24.5,26,26,25.5,26.5,20.9,0.39627,0,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"12752",2019-07-09 20:31:00,-3.18378,40,0,25,22,22,19,25.5,22,19,0,0,25.5,24,24.5,26,26,25.5,26.5,20.9,0.39627,0,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"12753",2019-07-09 20:32:00,-3.16557,39,0,25,22,22,19,25.5,22,19,0,0,25.5,24,24.5,26,26,25.5,26.5,20.9,0.39564,0,1,1,1,0,1,1,1,1,1,0,1,1,1,1,1,1,1,1,1,1
"12754",2019-07-09 20:33:00,-3.34066,39,0,25,22,22,19,25.5,22,19,0,0,25.5,24,24.5,26,26,25.5,26.5,20.9,0.40257,0,1,1,1,0,1,1,1,1,1,0,1,1,1,1,1,1,1,1,1,1
"12755",2019-07-09 20:34:00,-3.17239,38,0.948,25,22,22,19,25.5,22,19,0,0,25.5,24,24.5,26,26,25.5,26.5,20.9,1.24047,0,1,1,1,0,1,1,1,1,1,0,1,1,1,1,1,1,1,1,1,1
"12756",2019-07-09 20:35:00,-3.2719,37,0.204,25,22,22,19,25.5,22,19,0,0,25.5,24,24.5,26,26,25.5,26.5,20.9,0.42777,0,1,1,1,0,1,1,1,1,1,0,1,1,1,1,1,1,1,1,1,1
"12757",2019-07-09 20:36:00,-3.21644,35,0.572,25,22,22,19,25.5,22,19,0,0,25.5,24,24.5,26,26,25.5,26.5,20.8,0.8505,0,1,1,1,0,1,1,1,1,1,0,1,1,1,1,1,1,1,1,1,1
"12758",2019-07-09 20:37:00,-3.09441,33,0.58,25,22,22,19,25.5,22,19,0,0,25.5,24,24.5,26,26,25.5,26.5,20.8,0.87129,0,1,1,1,0,1,1,1,1,1,0,1,1,1,1,1,1,1,1,1,1
"12759",2019-07-09 20:38:00,-3.19902,32,0.579,25,22,22,19,25.5,22,19,0,0,25.5,24,24.5,26,26,25.5,26.5,20.8,0.89082,0,1,1,1,0,1,1,1,1,1,0,1,1,1,1,1,1,1,1,1,1
"12760",2019-07-09 20:39:00,-3.14214,31,0.589,25,22,22,19,25.5,22,19,0,0,25.5,24,24.5,26,26,25.5,26.5,20.7,0.94563,0,1,1,1,0,1,1,1,1,1,0,1,1,1,1,1,1,1,1,1,1
"12761",2019-07-09 20:40:00,-3.15048,30,0.582,25,22,22,19,25.5,22,19,0,0,25.5,24,24.5,26,26,25.5,26.5,20.7,0.92106,0,1,1,1,0,1,1,1,1,1,0,1,1,1,1,1,1,1,1,1,1
"12762",2019-07-09 20:41:00,-3.20216,30,0.588,25,22,22,19,25.5,22,19,0,0,25.5,24,24.5,26,26,25.5,26.5,20.7,1.0269,0,1,1,1,0,1,1,1,1,1,0,1,1,1,1,1,1,1,1,1,1
"12763",2019-07-09 20:42:00,NA,30,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,20.7,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA
"12764",2019-07-09 20:43:00,NA,30,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,20.7,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA
"12765",2019-07-09 20:44:00,NA,30,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,20.7,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA
"12766",2019-07-09 20:45:00,NA,30,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,20.7,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA
"12767",2019-07-09 20:46:00,-3.33047,26,1.219,25,22,22,19,25.5,22,19,0,0,25.5,24,24.5,26,26,25.5,26.5,20.5,1.58697,1,1,1,1,0,1,1,1,1,1,0,1,1,1,1,1,1,1,1,1,1
"12768",2019-07-09 20:47:00,-3.20269,26,1.226,25,22,22,19,25.5,22,19,0,0,25.5,24,24.5,26,26,25.5,26.5,20.5,1.60524,1,1,1,1,0,1,1,1,1,1,0,1,1,1,1,1,1,1,1,1,1
"12769",2019-07-09 20:48:00,-3.27822,25,1.26,25,22,22,19,25.5,22,19,0,0,25.5,24,24.5,26,26,25.5,26.5,20.5,1.64997,1,1,1,1,0,1,1,1,1,1,0,1,1,1,1,1,1,1,1,1,1
"12770",2019-07-09 20:49:00,-3.15386,24,1.259,25,22,22,19,25.5,22,19,0,0,25.5,24,24.5,26,26,25.5,26.5,20.4,1.75644,1,1,1,1,0,1,1,1,1,1,0,1,1,1,1,1,1,1,1,1,1
"12771",2019-07-09 20:50:00,-3.12801,24,1.268,25,22,22,19,25.5,22,19,0,0,25.5,24,24.5,26,26,25.5,26.5,20.4,1.65627,1,1,1,1,0,1,1,1,1,1,0,1,1,1,1,1,1,1,1,1,1
"12772",2019-07-09 20:51:00,-2.98856,23,1.266,25,22,22,19,25.5,22,19,0,0,25.5,24,24.5,26,26,25.5,26.5,20.4,1.66257,1,1,1,1,0,1,1,1,1,1,0,1,1,1,1,1,1,1,1,1,1
"12773",2019-07-09 20:52:00,-3.10956,24,1.272,25,22,22,19,25.5,22,19,0,0,25.5,24,24.5,26,26,25.5,26.5,20.3,1.69281,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"12774",2019-07-09 20:53:00,-3.1221,23,0.83,25,22,22,19,25.5,22,19,0,0,25.5,24,24.5,26,26,25.5,26.5,20.3,1.19133,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"12775",2019-07-09 20:54:00,-3.10233,21,0.567,25,22,22,19,25.5,22,19,0,0,25.5,24,24.5,26,26,25.5,26.5,20.3,1.03887,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"12776",2019-07-09 20:55:00,-3.24209,20,0.202,25,22,22,19,25.5,22,19,0,0,25.5,24,24.5,26,26,25.5,26.5,20.3,0.57204,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"12777",2019-07-09 20:56:00,-3.12144,18,0.202,25,22,22,19,25.5,22,19,0,0,25.5,24,24.5,26,26,25.5,26.5,20.2,0.56574,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"12778",2019-07-09 20:57:00,-3.15483,18,0.725,25,22,22,19,25.5,22,19,0,0,25.5,24,24.5,26,26,25.5,26.5,20.2,1.0269,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"12779",2019-07-09 20:58:00,-3.09124,18,0.846,25,22,22,19,25.5,22,19,0,0,25.5,24,24.5,26,26,25.5,26.5,20.1,1.17054,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"12780",2019-07-09 20:59:00,-3.06479,19,0.844,25,22,22,19,25.5,22,19,0,0,25.5,24,24.5,26,26,25.5,26.5,20.1,1.16802,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"12781",2019-07-09 21:00:00,-3.0749,17,0.747,25,22,22,19,25.5,22,19,0,0,25.5,24,24.5,26,26,25.5,26.5,20,1.20204,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"12782",2019-07-09 21:01:00,-3.03479,18,0.772,25,22,22,19,25.5,22,19,0,0,25.5,24,24.5,26,26,25.5,26.5,20,1.1592,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"12783",2019-07-09 21:02:00,-3.0321,18,0.589,25,22,22,19,25.5,22,19,0,0,25.5,24,24.5,26,26,25.5,26.5,20,1.19637,1,1,1,1,0,1,1,1,1,1,0,1,1,1,1,1,1,1,1,1,1
"12784",2019-07-09 21:03:00,-3.08704,19,0.458,25,22,22,19,25.5,22,19,0,0,25.5,24,24.5,26,26,25.5,26.5,20,0.8064,1,1,1,1,0,1,1,1,1,1,0,1,1,1,1,1,1,1,1,1,1
"12785",2019-07-09 21:04:00,-3.04133,18,0,25,22,22,19,25.5,22,19,0,0,25.5,24,24.5,26,25.5,25.5,26.5,20,0.56574,1,1,1,1,0,1,1,1,1,1,0,1,1,1,1,1,1,1,1,1,1
"12786",2019-07-09 21:05:00,-3.07644,18,0,25,22,22,19,25.5,22,19,0,0,25.5,24,24.5,26,25.5,25.5,26.5,20,0.57204,1,1,1,1,0,1,1,1,1,1,0,1,1,1,1,1,1,1,1,1,1
"12787",2019-07-09 21:06:00,-3.07474,17,0,25,22,22,19,25.5,22,19,0,0,25.5,24,24.5,26,25.5,25.5,26.5,20,0.53424,1,1,1,1,0,1,1,1,1,1,0,1,1,1,1,1,1,1,1,1,1
"12788",2019-07-09 21:07:00,-3.02694,17,0,25,22,22,19,25.5,22,19,0,0,25.5,24,24.5,26,25.5,25.5,26.5,20,0.53487,1,1,1,1,0,1,1,1,1,1,0,1,1,1,1,1,1,1,1,1,1
"12789",2019-07-09 21:08:00,-2.88958,16,0,25,22,22,19,25.5,22,19,0,0,25.5,24,24.5,26,25.5,25.5,26.5,19.9,0.53487,1,1,1,1,0,1,1,1,1,1,0,1,1,1,1,1,1,1,1,1,1
"12790",2019-07-09 21:09:00,-3.05329,16,0,25,22,22,19,25.5,22,19,0,0,25.5,24,24.5,26,25.5,25.5,26.5,19.9,0.54558,1,1,1,1,0,1,1,1,1,1,0,1,1,1,1,1,1,1,1,1,1
"12791",2019-07-09 21:10:00,-3.02847,16,0,25,22,22,19,25.5,22,19,0,0,25.5,24,24.5,26,25.5,25.5,26.5,19.9,0.64197,1,1,1,1,0,1,1,1,1,1,0,1,1,1,1,1,1,1,1,1,1
"12792",2019-07-09 21:11:00,-2.73775,15,0,25,22,22,19,25.5,22,19,0,0,25.5,24,24.5,26,25.5,25.5,26.5,19.8,0.55377,1,1,1,1,0,1,1,1,1,1,0,1,1,1,1,1,1,1,1,1,1
"12793",2019-07-09 21:12:00,-3.06634,14,0,25,22,22,19,25.5,22,19,0,0,25.5,24,24.5,26,25.5,25.5,26,19.8,0.5418,0,1,1,1,0,1,1,1,1,1,0,1,1,1,1,1,1,1,1,1,1
"12794",2019-07-09 21:13:00,-2.80027,14,0,25,22,22,19,25.5,22,19,0,0,25.5,24,24.5,26,25.5,25.5,26,19.7,0.5418,0,1,1,1,0,1,1,1,1,1,0,1,1,1,1,1,1,1,1,1,1
"12795",2019-07-09 21:14:00,-3.03468,14,0,25,22,22,19,25.5,22,19,0,0,25.5,24,24.5,26,25.5,25.5,26,19.7,0.55881,0,1,1,1,0,1,1,1,1,1,0,1,1,1,1,1,1,1,1,1,1
"12796",2019-07-09 21:15:00,-2.84283,14,0,25,22,22,19,25.5,22,19,0,0,25.5,24,24.5,26,25.5,25.5,26,19.7,0.63567,0,1,1,1,0,1,1,1,1,1,0,1,1,1,1,1,1,1,1,1,1
"12797",2019-07-09 21:16:00,-2.98669,14,0,25,22,22,19,25.5,22,19,0,0,25.5,24,24.5,26,25.5,25.5,26,19.6,0.67977,1,1,1,1,0,1,1,1,1,1,0,1,1,1,1,1,1,1,1,1,1
"12798",2019-07-09 21:17:00,-3.24394,13,0.985,25,22,22,19,25.5,22,19,0,0,25.5,24,24.5,26,25.5,25.5,26,19.6,1.47357,1,1,1,1,0,1,1,1,1,1,0,1,1,1,1,1,1,1,1,1,1
"12799",2019-07-09 21:18:00,-2.98616,11,0.983,25,22,22,19,25.5,22,19,0,0,25.5,24,24.5,26,25.5,25.5,26,19.5,1.46349,1,1,1,1,0,1,1,1,1,1,0,1,1,1,1,1,1,1,1,1,1
"12800",2019-07-09 21:19:00,-2.98338,13,0.979,25,22,22,19,25.5,22,19,0,0,25.5,24,24.5,26,25.5,25.5,26,19.5,1.46223,1,1,1,1,0,1,1,1,1,1,0,1,1,1,1,1,1,1,1,1,1
"12801",2019-07-09 21:20:00,-2.91899,12,0.971,25,22,22,19,25.5,22,19,0,0,25.5,24,24.5,26,25.5,25.5,26,19.5,1.4553,1,1,1,1,0,1,1,1,1,1,0,1,1,1,1,1,1,1,1,1,1
"12802",2019-07-09 21:21:00,-2.98537,10,0.583,25,22,22,19,25.5,22,19,0,0,25.5,24,24.5,26,25.5,25.5,26,19.5,1.04454,1,1,1,1,0,1,1,1,1,1,0,1,1,1,1,1,1,1,1,1,1
"12803",2019-07-09 21:22:00,-2.94535,11,0.923,25,22,22,19,25.5,22,19,0,0,25.5,24,24.5,26,25.5,25.5,26,19.4,1.54224,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"12804",2019-07-09 21:23:00,-2.91954,11,0.926,25,22,22,19,25.5,22,19,0,0,25.5,24,24.5,26,25.5,25.5,26,19.4,1.43514,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"12805",2019-07-09 21:24:00,-2.65125,10,1.593,25,22,22,19,25.5,22,19,0,0,25.5,24,24.5,26,25.5,25.5,26,19.4,2.09412,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"12806",2019-07-09 21:25:00,-2.98224,10,1.519,25,22,22,19,25.5,22,19,0,0,25.5,24,24.5,26,25.5,25.5,26,19.4,2.03049,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"12807",2019-07-09 21:26:00,-2.96135,10,1.538,25,22,22,19,25.5,22,19,0,0,25.5,24,24.5,26,25.5,25.5,26,19.5,2.03868,0,1,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,0,0,0,1
"12808",2019-07-09 21:27:00,-3.05144,11,1.226,25,22,22,19,25.5,22,19,0,0,25.5,24,24.5,26,25.5,25.5,26,19.3,1.68777,0,1,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,0,0,0,1
"12809",2019-07-09 21:28:00,-2.98026,10,1.37,25,22,22,19,25.5,22,19,0,0,25.5,24,24.5,26,25.5,25.5,26,19.3,1.9467,0,1,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,0,0,0,1
"12810",2019-07-09 21:29:00,-2.98916,9,1.707,25,22,22,19,25.5,22,19,0,0,25.5,24,24.5,26,25.5,25.5,26,19.3,2.22327,0,1,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,0,0,0,1
"12811",2019-07-09 21:30:00,-3.00635,9,1.477,25,22,22,19,25.5,22,19,0,0,25.5,24,24.5,26,25.5,25.5,26,19.2,1.97631,0,1,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,0,0,0,1
"12812",2019-07-09 21:31:00,-2.9467,9,1.192,25,22,22,19,25.5,22,19,0,0,25.5,24,24.5,26,25.5,25.5,26,19.2,1.68084,0,1,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,0,0,0,1
"12813",2019-07-09 21:32:00,-2.83396,8,1.045,25,22,22,19,25.5,22,19,0,0,25.5,24,24.5,26,25.5,25.5,26,19.2,1.53594,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,1,1,0,0,0,1
"12814",2019-07-09 21:33:00,-2.78414,9,1.025,25,22,22,19,25.5,22,19,0,0,25.5,24,24.5,26,25.5,25.5,26,19.3,1.49877,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,1,1,0,0,0,1
"12815",2019-07-09 21:34:00,-2.64465,8,0.57,25,22,22,19,25.5,22,19,0,0,25.5,24,24.5,26,25.5,25.5,26,19.1,0.99414,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,1,1,0,0,0,1
"12816",2019-07-09 21:35:00,-2.3726,9,0.556,25,22,22,19,25.5,22,19,0,0,25.5,24,24.5,26,25.5,25.5,26,19.1,0.98847,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,1,1,0,0,0,1
"12817",2019-07-09 21:36:00,-2.29105,7,0.55,25,22,22,19,25.5,22,19,0,0,25.5,24,24.5,26,25.5,25.5,26,19.1,0.99414,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,1,1,0,0,0,1
"12818",2019-07-09 21:37:00,-2.08068,7,0.552,25,22,22,19,25.5,22,19,0,0,25.5,24,24.5,26,25.5,25.5,26,19.1,0.99351,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,1,1,0,0,0,1
"12819",2019-07-09 21:38:00,-2.41559,7,0.55,25,22,22,19,25.5,22,19,0,0,25.5,24,24.5,26,25.5,25.5,26,19,0.98847,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,1,1,0,0,0,1
"12820",2019-07-09 21:39:00,-1.6739,7,0,25,22,22,19,25.5,22,19,0,0,25.5,24,24.5,26,25.5,25.5,26,18.9,0.60858,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,1,1,0,0,0,1
"12821",2019-07-09 21:40:00,-1.77085,6,0,25,22,22,19,25.5,22,19,0,0,25.5,24,24.5,26,25.5,25.5,26,18.9,0.59661,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,1,1,0,0,0,1
"12822",2019-07-09 21:41:00,-1.6668,7,0,25,22,22,19,25.5,22,19,0,0,25.5,24,24.5,26,25.5,25,26,18.8,0.59094,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,1,1,0,0,0,1
"12823",2019-07-09 21:42:00,-1.67455,8,0,25,22,22,19,25.5,22,19,0,0,25,24,24.5,26,25.5,25,26,18.8,0.59094,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,1,1,0,0,0,1
"12824",2019-07-09 21:43:00,-1.78009,0,0,25,22,22,19,25.5,22,19,0,0,25,24,24.5,26,25.5,25,26,18.8,0.59094,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,1,1,0,0,0,1
"12825",2019-07-09 21:44:00,-1.88273,0,0,25,22,22,19,25.5,22,19,0,0,25,24,24.5,26,25.5,25,26,18.8,0.62244,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,1
"12826",2019-07-09 21:45:00,-1.8865,0,0,25,22,22,19,25.5,22,19,0,0,25,24,24.5,26,25.5,25,26,18.8,0.68985,0,1,1,1,0,1,1,0,1,1,0,1,1,1,1,0,1,1,1,1,1
"12827",2019-07-09 21:46:00,-1.77501,0,0,25,22,22,19,25.5,22,19,0,0,25,24,24.5,26,25.5,25,26,18.7,0.62874,1,1,1,1,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1
"12828",2019-07-09 21:47:00,-2.05564,0,0,25,22,22,19,25.5,22,19,0,0,25,24,24.5,26,25.5,25,26,18.8,0.62433,1,1,1,1,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1
"12829",2019-07-09 21:48:00,-2.14585,0,0,25,22,22,19,25.5,22,19,0,0,25,24,24.5,26,25.5,25,26,18.7,0.62307,1,1,1,1,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1
"12830",2019-07-09 21:49:00,-2.45728,0,0,25,22,22,19,25.5,22,19,0,0,25,24,24.5,26,25.5,25,26,18.6,0.6237,1,1,1,1,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1
"12831",2019-07-09 21:50:00,-2.68322,0,0,25,22,22,19,25.5,22,19,0,0,25,24,24.5,26,25.5,25,26,18.6,0.62874,1,1,1,1,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1
"12832",2019-07-09 21:51:00,-3.23603,0,0,25,22,22,19,25.5,22,19,0,0,25,24,24.5,26,25.5,25,26,18.6,0.64764,1,1,1,1,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1
"12833",2019-07-09 21:52:00,-3.63759,0,0,25,22,22,19,25.5,22,19,0,0,25,24,24.5,26,25.5,25,26,18.6,0.6363,1,1,1,1,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1
"12834",2019-07-09 21:53:00,-3.79391,0,0,25,22,22,19,25.5,22,19,0,0,25,24,24.5,26,25.5,25,26,18.5,0.63504,1,1,1,1,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1
"12835",2019-07-09 21:54:00,-3.97598,0,0,25,22,22,19,25.5,22,19,0,0,25,24,24.5,26,25.5,25,26,18.5,0.65394,1,1,1,1,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1
"12836",2019-07-09 21:55:00,-3.88524,0,0,25,22,22,19,25.5,22,19,0,0,25,24,24.5,26,25.5,25,26,18.5,0.63504,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"12837",2019-07-09 21:56:00,-3.616,0,0,25,22,22,19,25.5,22,19,0,0,25,24,24.5,26,25.5,25,26,18.5,0.62874,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"12838",2019-07-09 21:57:00,-3.57767,0,0,25,22,22,19,25.5,22,19,0,0,25,24,24.5,26,25.5,25,26,18.4,0.62559,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"12839",2019-07-09 21:58:00,-3.26883,0,0,25,22,22,19,25.5,22,19,0,0,25,24,24.5,26,25.5,25,26,18.4,0.61677,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"12840",2019-07-09 21:59:00,-3.35336,0,0,25,22,22,19,25.5,22,19,0,0,25,24,24.5,26,25.5,25,26,18.4,0.82404,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"12841",2019-07-09 22:00:00,-2.71427,0,0,25,22,22,19,25.5,22,19,0,0,25,24,24.5,26,25.5,25,26,18.5,0.9072,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"12842",2019-07-09 22:01:00,-2.63832,0,0,25,22,22,19,25.5,22,19,0,0,25,24,24.5,26,25.5,25,26,18.4,0.8253,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"12843",2019-07-09 22:02:00,-2.43673,0,0,25,22,22,19,25.5,22,19,0,0,25,24,24.5,26,25.5,25,26,18.4,0.82404,0,1,1,1,0,0,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"12844",2019-07-09 22:03:00,-2.21153,0,0,25,22,22,19,25.5,22,19,0,0,25,23.5,24.5,26,25.5,25,26,18.4,0.83034,0,1,1,1,0,0,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"12845",2019-07-09 22:04:00,-2.09462,0,0,25,22,22,19,25.5,22,19,0,0,25,23.5,24.5,26,25.5,25,26,18.4,0.81774,0,1,1,1,0,0,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"12846",2019-07-09 22:05:00,-2.00232,0,0,25,22,22,19,25.5,22,19,0,0,25,23.5,24.5,26,25.5,25,26,18.2,0.81837,0,1,1,1,0,0,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"12847",2019-07-09 22:06:00,-1.84925,0,0,25,22,22,19,25.5,22,19,0,0,25,23.5,24.5,26,25.5,25,26,18.3,0.81333,0,1,1,1,0,0,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"12848",2019-07-09 22:07:00,-1.77644,0,0,25,22,22,19,25.5,22,19,0,0,25,23.5,24.5,26,25.5,25,26,18.2,0.90657,0,1,1,1,0,0,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"12849",2019-07-09 22:08:00,-1.68187,0,0,25,22,22,19,25.5,22,19,0,0,25,23.5,24.5,26,25.5,25,26,18.2,0.80577,0,1,1,1,0,0,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
