"","time","heating_cooling_power","irrad","kitchen_active_power","setp_371","setp_472","setp_474","setp_476","setp_571","setp_573","setp_574","shower_471","shower_571","temp_371","temp_472","temp_474","temp_476","temp_571","temp_573","temp_574","temp_amb","total_active_power","Y1_371","Y1_472","Y1_474","Y1_476","Y1_571","Y1_573","Y1_574","Y2_371","Y2_472","Y2_476","Y2_571","Y2_574","Y3_371","Y3_472","Y3_476","Y3_571","Y3_574","Y4_371","Y5_371","Y6_371","Y7_371"
"12850",2019-07-09 22:09:00,-1.43101,0,0,25,22,22,19,25.5,22,19,0,0,25,23.5,24.5,26,25.5,25,26,18.2,0.76734,0,1,1,1,0,0,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"12851",2019-07-09 22:10:00,-1.45198,0,0,25,22,22,19,25.5,22,19,0,0,25,23.5,24.5,26,25.5,25,26,18.2,0.76734,0,1,1,1,0,0,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"12852",2019-07-09 22:11:00,-1.30323,0,0,25,22,22,19,25.5,22,19,0,0,25,23.5,24.5,26,25.5,25,26,18.2,0.76356,0,1,1,1,0,0,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"12853",2019-07-09 22:12:00,-1.32949,0,0,25,22,22,19,25.5,22,19,0,0,25,23.5,24.5,26,25.5,25,26,18.2,0.76734,0,1,1,1,0,0,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"12854",2019-07-09 22:13:00,-1.33669,0,0,25,22,22,19,25.5,22,19,0,0,24.5,23.5,24.5,26,25.5,25,26,18.2,0.76671,0,1,1,1,0,0,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"12855",2019-07-09 22:14:00,-1.29243,0,0,25,22,22,19,25.5,22,19,0,0,24.5,23.5,24.5,26,25.5,25,26,18.2,0.75537,0,1,1,1,0,0,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"12856",2019-07-09 22:15:00,-1.32385,0,0,25,22,22,19,25.5,22,19,0,0,24.5,23.5,24.5,26,25.5,25,26,18.1,0.7497,0,1,1,1,0,0,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"12857",2019-07-09 22:16:00,-1.29987,0,0,25,22,22,19,25.5,22,19,0,0,24.5,23.5,24.5,26,25.5,25,26,18,0.76041,0,1,1,1,0,0,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"12858",2019-07-09 22:17:00,-1.28654,0,0,25,22,22,19,25.5,22,19,0,0,24.5,23.5,24.5,26,25.5,25,26,18.1,0.77994,0,1,1,1,0,0,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"12859",2019-07-09 22:18:00,-1.31097,0,0,25,22,22,19,25.5,22,19,0,0,24.5,23.5,24.5,26,25.5,25,26,18.1,0.77427,0,1,1,1,0,0,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"12860",2019-07-09 22:19:00,-1.31453,0,0,25,22,22,19,25.5,22,19,0,0,24.5,23.5,24.5,26,25.5,25,26,18.1,0.77427,0,1,1,1,0,0,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"12861",2019-07-09 22:20:00,-1.36,0,0,25,22,22,19,25.5,22,19,0,0,24.5,23.5,24.5,26,25.5,25,26,18,0.77616,0,1,1,1,0,0,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"12862",2019-07-09 22:21:00,-1.30533,0,0,25,22,22,19,25.5,22,19,0,0,24.5,23.5,24.5,26,25.5,25,26,18,0.77994,0,1,1,1,0,0,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"12863",2019-07-09 22:22:00,-1.30627,0,0,25,22,22,19,25.5,22,19,0,0,24.5,23.5,24.5,26,25.5,25,26,18.1,0.76797,0,1,1,1,0,0,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"12864",2019-07-09 22:23:00,-1.28723,0,0,25,22,22,19,25.5,22,19,0,0,24.5,23.5,24.5,26,25.5,25,26,18.2,0.76797,0,1,1,1,0,0,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"12865",2019-07-09 22:24:00,-1.28485,0,0,25,22,22,19,25.5,22,19,0,0,24.5,23.5,24.5,26,25.5,25,26,18.2,0.76923,0,1,1,1,0,0,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"12866",2019-07-09 22:25:00,-1.27024,0,0,25,22,22,19,25.5,22,19,0,0,24.5,23.5,24.5,26,25.5,25,26,18.1,0.86184,0,1,1,1,0,0,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"12867",2019-07-09 22:26:00,-1.12108,0,0,25,22,22,19,25.5,22,19,0,0,24.5,23.5,24.5,26,25.5,25,26,18,0.77931,0,1,1,1,0,0,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"12868",2019-07-09 22:27:00,-1.57064,0,0,25,22,22,19,25.5,22,19,0,0,24.5,23.5,24.5,26,25.5,25,26,18,0.76797,0,1,1,1,0,0,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"12869",2019-07-09 22:28:00,-1.25018,0,0,25,22,22,19,25.5,22,19,0,0,24.5,23.5,24.5,26,25.5,25,26,18,0.77049,0,1,1,1,0,0,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"12870",2019-07-09 22:29:00,-1.22622,0,0,25,22,22,19,25.5,22,19,0,0,24.5,23.5,24.5,26,25.5,25,26,17.9,0.77364,0,1,1,1,0,0,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"12871",2019-07-09 22:30:00,-0.844024,0,0,25,22,22,19,25.5,22,19,0,0,24.5,23,24.5,26,25.5,25,26,17.9,0.76797,0,1,1,1,0,0,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"12872",2019-07-09 22:31:00,-1.40699,0,0,25,22,22,19,25.5,22,19,0,0,24.5,23,24.5,26,25.5,25,26,17.9,0.7686,0,1,1,1,0,0,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"12873",2019-07-09 22:32:00,-1.23476,0,0,25,22,22,19,25.5,22,19,0,0,24.5,23,24.5,26,25.5,25,26,17.9,0.9513,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"12874",2019-07-09 22:33:00,-1.43469,0,0,25,22,22,19,25.5,22,19,0,0,24.5,23,24.5,26,25,25,26,17.9,0.9513,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"12875",2019-07-09 22:34:00,-1.21657,0,0,25,22,22,19,25.5,22,19,0,0,24.5,23,24.5,26,25,25,26,17.8,0.95634,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"12876",2019-07-09 22:35:00,-1.22595,0,0,25,22,22,19,25.5,22,19,0,0,24.5,23,24.5,26,25,25,26,17.9,0.95004,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"12877",2019-07-09 22:36:00,-1.19941,0,0,25,22,22,19,25.5,22,19,0,0,24.5,23,24.5,26,25,25,26,17.9,0.96075,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"12878",2019-07-09 22:37:00,-1.35793,0,0,25,22,22,19,25.5,22,19,0,0,24.5,23,24.5,26,25,25,26,17.8,0.95067,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"12879",2019-07-09 22:38:00,-1.29853,0,0,25,22,22,19,25.5,22,19,0,0,24.5,23,24.5,26,25,25,26,17.8,0.96201,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"12880",2019-07-09 22:39:00,-1.57463,0,0,25,22,22,19,25.5,22,19,0,0,24.5,23,24.5,26,25,25,26,17.8,0.95697,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"12881",2019-07-09 22:40:00,-1.82355,0,0,25,22,22,19,25.5,22,19,0,0,24.5,23,24.5,26,25,25,26,17.8,0.96831,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"12882",2019-07-09 22:41:00,-1.97147,0,0,25,22,22,19,25.5,22,19,0,0,24.5,23,24.5,26,25,25,26,17.8,0.96957,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"12883",2019-07-09 22:42:00,-2.0614,0,0,25,22,22,19,25.5,22,19,0,0,24.5,23,24.5,26,25,25,26,17.8,0.96327,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"12884",2019-07-09 22:43:00,-2.00634,0,0,25,22,22,19,25.5,22,19,0,0,24.5,23,24,26,25,25,26,17.8,0.96327,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"12885",2019-07-09 22:44:00,-1.99247,0,0,25,22,22,19,25.5,22,19,0,0,24.5,23.5,24,26,25,25,26,17.8,0.96327,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"12886",2019-07-09 22:45:00,-2.03402,0,0,25,22,22,19,25.5,22,19,0,0,24.5,23.5,24,26,25,25,26,17.7,1.09305,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"12887",2019-07-09 22:46:00,-2.00065,0,0,25,22,22,19,25.5,22,19,4.77736842105263,0,24.5,23.5,24,26,25,25,26,17.7,0.97335,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"12888",2019-07-09 22:47:00,-2.04895,0,0,25,22,22,19,25.5,22,19,7.24216666666667,0,24.5,23.5,24,26,25,25,26,17.7,0.89397,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"12889",2019-07-09 22:48:00,-1.99924,0,0,25,22,22,19,25.5,22,19,7.47918032786885,0,24.5,23.5,24,26,25,25,26,17.7,0.8631,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"12890",2019-07-09 22:49:00,-2.01417,0,0,25,22,22,19,25.5,22,19,7.5345,0,24.5,23.5,24,26,25,25,26,17.7,0.8253,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"12891",2019-07-09 22:50:00,-1.97113,0,0,25,22,22,19,25.5,22,19,7.57262295081967,0,24.5,23.5,24,26,25,25,26,17.7,0.86751,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"12892",2019-07-09 22:51:00,-1.94145,0,0,25,22,22,19,25.5,22,19,7.50683333333333,0,24.5,23.5,24,26,25,25,25.5,17.7,0.87255,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"12893",2019-07-09 22:52:00,-1.8515,0,0,25,22,22,19,25.5,22,19,7.56786885245902,0,24.5,23.5,24,25.5,25,25,25.5,17.7,0.87885,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"12894",2019-07-09 22:53:00,-1.73314,0,0,25,22,22,19,25.5,22,19,7.46606557377049,0,24.5,23.5,24,25.5,25,25,25.5,17.6,0.85617,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"12895",2019-07-09 22:54:00,-1.77702,0,0,25,22,22,19,25.5,22,19,7.51983333333333,0,24.5,23.5,24,25.5,25,25,25.5,17.6,0.84987,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"12896",2019-07-09 22:55:00,-1.98074,0,0,25,22,22,19,25.5,22,19,7.4855,0,24.5,23.5,24,25.5,25,25,25.5,17.6,0.84357,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"12897",2019-07-09 22:56:00,-1.31725,0,0,25,22,22,19,25.5,22,19,7.46783333333333,0,24.5,23.5,24,25.5,25,25,25.5,17.5,0.86814,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"12898",2019-07-09 22:57:00,-1.69244,0,0,25,22,22,19,25.5,22,19,7.50116666666667,0,24.5,23.5,24,25.5,25,25,25.5,17.4,0.85743,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"12899",2019-07-09 22:58:00,-1.70511,0,0,25,22,22,19,25.5,22,19,5.407,0,24.5,23.5,24,25.5,25,25,25.5,17.5,0.8631,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"12900",2019-07-09 22:59:00,-1.6845,0,0,25,22,22,19,25.5,22,19,0,0,24.5,23.5,24,25.5,25,25,25.5,17.6,0.74907,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"12901",2019-07-09 23:00:00,-1.89939,0,0,25,22,22,19,25.5,22,19,0,0,24.5,23.5,24,25.5,25,25,25.5,17.6,0.74277,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"12902",2019-07-09 23:01:00,-1.65617,0,0,25,22,22,19,25.5,22,19,0,0,24.5,23.5,24,25.5,25,25,25.5,17.6,0.74277,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"12903",2019-07-09 23:02:00,-1.66711,0,0,25,22,22,19,25.5,22,19,0,0,24.5,23.5,24,25.5,25,25,25.5,17.6,0.75537,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"12904",2019-07-09 23:03:00,-1.64645,0,0,25,22,22,19,25.5,22,19,0,0,24.5,23.5,24,25.5,25,25,25.5,17.6,0.75474,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"12905",2019-07-09 23:04:00,-1.67289,0,0,25,22,22,19,25.5,22,19,0,0,24.5,23.5,24,25.5,25,25,25.5,17.5,0.73647,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"12906",2019-07-09 23:05:00,-1.66967,0,0,25,22,22,19,25.5,22,19,0,0,24.5,23.5,24,25.5,25,25,25.5,17.5,0.73647,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"12907",2019-07-09 23:06:00,-1.92296,0,0,25,22,22,19,25.5,22,19,0,0,24.5,23.5,24,25.5,25,25,25.5,17.4,0.74214,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"12908",2019-07-09 23:07:00,-1.45468,0,0,25,22,22,19,25.5,22,19,0,0,24.5,23.5,24,25.5,25,25,25.5,17.3,0.76167,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"12909",2019-07-09 23:08:00,-1.66195,0,0,25,22,22,19,25.5,22,19,0,0,24.5,23.5,24,25.5,25,25,25.5,17.4,0.74907,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"12910",2019-07-09 23:09:00,-1.68264,0,0,25,22,22,19,25.5,22,19,0,0,24.5,23.5,24,25.5,25,25,25.5,17.3,0.7371,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"12911",2019-07-09 23:10:00,-1.39739,0,0,25,22,22,19,25.5,22,19,0,0,24.5,23.5,24,25.5,25,25,25.5,17.3,0.73584,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"12912",2019-07-09 23:11:00,-1.64405,0,0,25,22,22,19,25.5,22,19,0,0,24.5,23.5,24,25.5,25,25,25.5,17.3,0.68607,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"12913",2019-07-09 23:12:00,-1.71197,0,0,25,22,22,19,25.5,22,19,0,0,24.5,23.5,24,25.5,25,25,25.5,17.3,0.55566,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"12914",2019-07-09 23:13:00,-1.17254,0,0,25,22,22,19,25.5,22,19,0,0,24.5,23.5,24,25.5,25,25,25.5,17.2,0.6174,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"12915",2019-07-09 23:14:00,-1.64981,0,0,25,22,22,19,25.5,22,19,0,0,24.5,23.5,24,25.5,25,25,25.5,17.2,0.57834,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"12916",2019-07-09 23:15:00,-1.70365,0,0,25,22,22,19,25.5,22,19,0,0,24.5,23.5,24,25.5,25,25,25.5,17.3,0.59157,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"12917",2019-07-09 23:16:00,-1.68291,0,0,25,22,22,19,25.5,22,19,0,0,24.5,23.5,24,25.5,25,25,25.5,17.2,0.57897,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"12918",2019-07-09 23:17:00,-1.70905,0,0,25,22,22,19,25.5,22,19,0,0,24.5,23.5,24,25.5,25,25,25.5,17.2,0.58401,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"12919",2019-07-09 23:18:00,-1.69326,0,0,25,22,22,19,25.5,22,19,0,0,24.5,23.5,24,25.5,25,25,25.5,17.2,0.56511,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"12920",2019-07-09 23:19:00,-1.73714,0,0,25,22,22,19,25.5,22,19,0,0,24.5,23.5,24,25.5,25,24.5,25.5,17.1,0.61047,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"12921",2019-07-09 23:20:00,-1.85348,0,0,25,22,22,19,25.5,22,19,0,0,24.5,23.5,24,25.5,25,24.5,25.5,17,0.55377,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"12922",2019-07-09 23:21:00,-1.68544,0,0,25,22,22,19,25.5,22,19,0,0,24.5,23.5,24,25.5,25,24.5,25.5,17.2,0.56511,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"12923",2019-07-09 23:22:00,-1.59799,0,0,25,22,22,19,25.5,22,19,0,0,24.5,23.5,24,25.5,25,24.5,25.5,17.2,0.56007,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"12924",2019-07-09 23:23:00,-1.63359,0,0,25,22,22,19,25.5,22,19,0,0,24.5,23.5,24,25.5,25,24.5,25.5,17.2,0.57834,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"12925",2019-07-09 23:24:00,-1.54096,0,0,25,22,22,19,25.5,22,19,0,0,24.5,23.5,24,25.5,25,24.5,25.5,17.1,1.99836,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"12926",2019-07-09 23:25:00,-1.46045,0,0,25,22,22,19,25.5,22,19,0,0,24.5,23.5,24,25.5,25,24.5,25.5,17,0.6804,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"12927",2019-07-09 23:26:00,-1.39771,0,0,25,22,22,19,25.5,22,19,0,0,24.5,23.5,24,25.5,25,24.5,25.5,17,0.57204,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"12928",2019-07-09 23:27:00,-1.45411,0,0,25,22,22,19,25.5,22,19,0,0,24.5,23.5,24,25.5,25,24.5,25.5,17,2.39841,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"12929",2019-07-09 23:28:00,-1.06813,0,0,25,22,22,19,25.5,22,19,0,0,24.5,23.5,24,25.5,25,24.5,25.5,17.1,2.46015,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"12930",2019-07-09 23:29:00,-1.11866,0,0,25,22,22,19,25.5,22,19,0,0,24.5,23.5,24,25.5,25,24.5,25.5,17.1,0.5985,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"12931",2019-07-09 23:30:00,-1.11556,0,0,25,22,22,19,25.5,22,19,0,0,24.5,23.5,24,25.5,25,24.5,25.5,17.2,0.62181,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"12932",2019-07-09 23:31:00,-1.16385,0,0,25,22,22,19,25.5,22,19,0,0,24.5,23.5,24,25.5,25,24.5,25.5,17.2,0.61425,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"12933",2019-07-09 23:32:00,-1.24863,0,0,25,22,22,19,25.5,22,19,0,0,24.5,23.5,24,25.5,25,24.5,25.5,17.1,0.61362,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"12934",2019-07-09 23:33:00,-1.48907,0,0,25,22,22,19,25.5,22,19,0,0,24.5,23.5,24,25.5,25,24.5,25.5,17.1,0.61614,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"12935",2019-07-09 23:34:00,-1.42307,0,0,25,22,22,19,25.5,22,19,0,0,24.5,23.5,24,25.5,25,24.5,25.5,17.1,0.60417,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"12936",2019-07-09 23:35:00,-1.54718,0,0,25,22,22,19,25.5,22,19,0,0,24.5,23.5,24,25.5,25,24.5,25.5,17.1,0.62118,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"12937",2019-07-09 23:36:00,-1.72789,0,0,25,22,22,19,25.5,22,19,0,0,24.5,23.5,24,25.5,25,24.5,25.5,17.2,0.61047,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"12938",2019-07-09 23:37:00,-2.12254,0,0,25,22,22,19,25.5,22,19,0,0,24.5,23.5,24,25.5,25,24.5,25.5,17.2,0.59787,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"12939",2019-07-09 23:38:00,-2.44109,0,0,25,22,22,19,25.5,22,19,0,0,24.5,23.5,24,25.5,25,24.5,25.5,17.1,0.60921,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"12940",2019-07-09 23:39:00,-2.6607,0,0,25,22,22,19,25.5,22,19,0,0,24.5,23.5,24,25.5,25,24.5,25.5,17.2,0.60921,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"12941",2019-07-09 23:40:00,-2.45711,0,0,25,22,22,19,25.5,22,19,0,0,24.5,23.5,24,25.5,25,24.5,25.5,17.2,0.60984,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"12942",2019-07-09 23:41:00,-2.28737,0,0,25,22,22,19,25.5,22,19,0,0,24.5,23.5,24,25.5,25,24.5,25.5,17.2,0.72324,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"12943",2019-07-09 23:42:00,-2.12915,0,0,25,22,22,19,25.5,22,19,0,0,24.5,23.5,24,25.5,25,24.5,25.5,17.1,0.73017,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"12944",2019-07-09 23:43:00,-1.90277,0,0,25,22,22,19,25.5,22,19,0,0,24.5,23.5,24,25.5,25,24.5,25.5,17,0.73584,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"12945",2019-07-09 23:44:00,-1.78567,0,0,25,22,22,19,25.5,22,19,0,0,24.5,23.5,24,25.5,25,24.5,25.5,16.8,0.73584,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"12946",2019-07-09 23:45:00,-1.34084,0,0,25,22,22,19,25.5,22,19,0,0,24.5,23.5,24,25.5,25,24.5,25.5,16.8,0.73521,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"12947",2019-07-09 23:46:00,-1.5844,0,0,25,22,22,19,25.5,22,19,0,0,24.5,23.5,24,25.5,25,24.5,25.5,16.9,0.71883,0,1,1,1,0,0,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"12948",2019-07-09 23:47:00,-1.06165,0,0,25,22,22,19,25.5,22,19,0,0,24.5,23.5,24,25.5,25,24.5,25.5,17,0.72387,0,1,1,1,0,0,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"12949",2019-07-09 23:48:00,-1.65497,0,0,25,22,22,19,25.5,22,19,0,0,24.5,23.5,24,25.5,25,24.5,25.5,16.8,0.72765,0,1,1,1,0,0,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"12950",2019-07-09 23:49:00,-1.41918,0,0,25,22,22,19,25.5,22,19,0,0,24.5,23.5,24,25.5,25,24.5,25.5,17,0.7119,0,1,1,1,0,0,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"12951",2019-07-09 23:50:00,-1.46953,0,0,25,22,22,19,25.5,22,19,0,0,24.5,23.5,24,25.5,25,24.5,25.5,17,0.72324,0,1,1,1,0,0,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"12952",2019-07-09 23:51:00,-1.51133,0,0,25,22,22,19,25.5,22,19,0,0,24.5,23.5,24,25.5,25,24.5,25.5,17,0.72135,0,1,1,1,0,0,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"12953",2019-07-09 23:52:00,-1.52793,0,0,25,22,22,19,25.5,22,19,0,0,24.5,23.5,24,25.5,25,24.5,25.5,17,0.71127,0,1,1,1,0,0,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"12954",2019-07-09 23:53:00,-1.29746,0,0,25,22,22,19,25.5,22,19,0,0,24.5,23.5,24,25.5,25,24.5,25.5,17.1,0.71694,0,1,1,1,0,0,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"12955",2019-07-09 23:54:00,-1.24515,0,0,25,22,22,19,25.5,22,19,0,0,24.5,23.5,24,25.5,25,24.5,25.5,17.1,0.71757,0,1,1,1,0,0,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"12956",2019-07-09 23:55:00,-1.19571,0,0,25,22,22,19,25.5,22,19,0,0,24.5,23.5,24,25.5,25,24.5,25.5,17.2,0.7056,0,1,1,1,0,0,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"12957",2019-07-09 23:56:00,-1.2327,0,0,25,22,22,19,25.5,22,19,0,0,24.5,23.5,24,25.5,25,24.5,25.5,17.1,0.71001,0,1,1,1,0,0,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"12958",2019-07-09 23:57:00,-1.23412,0,0,25,22,22,19,25.5,22,19,0,0,24.5,23.5,24,25.5,25,24.5,25.5,17.1,0.71127,0,1,1,1,0,0,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"12959",2019-07-09 23:58:00,-1.21817,0,0,25,22,22,19,25.5,22,19,0,0,24.5,23.5,24,25.5,25,24.5,25.5,17,0.71127,0,1,1,1,0,0,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"12960",2019-07-09 23:59:00,-1.20433,0,0,25,22,22,19,25.5,22,19,0,0,24.5,23.5,24,25.5,25,24.5,25.5,16.8,0.70497,0,1,1,1,0,0,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"12961",2019-07-10 00:00:00,-1.22069,0,0,25,22,22,19,25.5,22,19,0,0,24.5,23.5,24,25.5,25,24.5,25.5,16.7,0.71064,0,1,1,1,0,0,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"12962",2019-07-10 00:01:00,-1.19896,0,0,25,22,22,19,25.5,22,19,0,0,24.5,23.5,24,25.5,25,24.5,25.5,16.7,0.71127,0,1,1,1,0,1,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"12963",2019-07-10 00:02:00,-1.21711,0,0,25,22,22,19,25.5,22,19,0,0,24.5,23.5,24,25.5,25,24.5,25.5,16.7,0.70497,0,1,1,1,0,0,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"12964",2019-07-10 00:03:00,-1.20832,0,0,25,22,22,19,25.5,22,19,0,0,24.5,23.5,24,25.5,24.5,24.5,25.5,16.6,0.71757,0,1,1,1,0,0,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"12965",2019-07-10 00:04:00,-1.22353,0,0,25,22,22,19,25.5,22,19,0,0,24.5,23.5,24,25.5,24.5,24.5,25.5,16.6,0.71883,0,1,1,1,0,0,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"12966",2019-07-10 00:05:00,-1.19001,0,0,25,22,22,19,25.5,22,19,0,0,24.5,23.5,24,25.5,24.5,24.5,25.5,16.5,0.71631,0,1,1,1,0,0,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"12967",2019-07-10 00:06:00,-1.2068,0,0,25,22,22,19,25.5,22,19,0,0,24.5,23.5,24,25.5,24.5,24.5,25.5,16.5,0.69867,0,1,1,1,0,0,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"12968",2019-07-10 00:07:00,-1.20961,0,0,25,22,22,19,25.5,22,19,0,0,24.5,23.5,24,25.5,24.5,24.5,25.5,16.7,0.70371,0,1,1,1,0,0,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"12969",2019-07-10 00:08:00,-1.22186,0,0,25,22,22,19,25.5,22,19,0,0,24.5,23.5,24,25.5,24.5,24.5,25.5,16.6,0.71064,0,1,1,1,0,0,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"12970",2019-07-10 00:09:00,-0.884967,0,0,25,22,22,19,25.5,22,19,0,0,24.5,23.5,24,25.5,24.5,24.5,25.5,16.6,0.71694,0,1,1,1,0,0,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"12971",2019-07-10 00:10:00,-1.18901,0,0,25,22,22,19,25.5,22,19,0,0,24.5,23.5,24,25.5,24.5,24.5,25.5,16.6,0.72261,0,1,1,1,0,0,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"12972",2019-07-10 00:11:00,-1.21021,0,0,25,22,22,19,25.5,22,19,0,0,24.5,23.5,24,25.5,24.5,24.5,25.5,16.7,0.72261,0,1,1,1,0,0,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"12973",2019-07-10 00:12:00,-1.37844,0,0,25,22,22,19,25.5,22,19,0,0,24.5,23.5,24,25.5,24.5,24.5,25.5,16.6,0.71757,0,1,1,1,0,0,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"12974",2019-07-10 00:13:00,-1.19198,0,0,25,22,22,19,25.5,22,19,0,0,24.5,23.5,24,25.5,24.5,24.5,25.5,16.5,0.70497,0,1,1,1,0,0,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"12975",2019-07-10 00:14:00,-1.22696,0,0,25,22,22,19,25.5,22,19,0,0,24.5,23.5,24,25.5,24.5,24.5,25.5,16.6,0.67914,0,1,1,1,0,1,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"12976",2019-07-10 00:15:00,-1.15808,0,0,25,22,22,19,25.5,22,19,0,0,24.5,23.5,24,25.5,24.5,24.5,25.5,16.5,0.68481,0,1,1,1,0,0,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"12977",2019-07-10 00:16:00,-1.18716,0,0,25,22,22,19,25.5,22,19,0,0,24.5,23.5,24,25.5,24.5,24.5,25.5,16.4,0.69615,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"12978",2019-07-10 00:17:00,-0.980407,0,0,25,22,22,19,25.5,22,19,0,0,24.5,23.5,24,25.5,24.5,24.5,25.5,16.5,0.69237,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"12979",2019-07-10 00:18:00,-1.17746,0,0,25,22,22,19,25.5,22,19,0,0,24.5,23.5,24,25.5,24.5,24.5,25.5,16.4,0.68859,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"12980",2019-07-10 00:19:00,-1.16599,0,0,25,22,22,19,25.5,22,19,0,0,24.5,23.5,24,25.5,24.5,24.5,25.5,16.4,0.69111,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"12981",2019-07-10 00:20:00,-1.14936,0,0,25,22,22,19,25.5,22,19,0,0,24.5,23.5,24,25.5,24.5,24.5,25.5,16.4,0.68166,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"12982",2019-07-10 00:21:00,-1.69408,0,0,25,22,22,19,25.5,22,19,0,0,24.5,23.5,24,25.5,24.5,24.5,25.5,16.4,0.69111,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"12983",2019-07-10 00:22:00,-1.3684,0,0,25,22,22,19,25.5,22,19,0,0,24.5,23.5,24,25.5,24.5,24.5,25.5,16.3,0.693,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"12984",2019-07-10 00:23:00,-1.49825,0,0,25,22,22,19,25.5,22,19,0,0,24.5,23.5,24,25.5,24.5,24.5,25.5,16.3,0.69804,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"12985",2019-07-10 00:24:00,-1.77327,0,0,25,22,22,19,25.5,22,19,0,0,24.5,23.5,24,25.5,24.5,24.5,25.5,16.4,0.4788,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"12986",2019-07-10 00:25:00,-1.88145,0,0,25,22,22,19,25.5,22,19,0,0,24.5,23.5,24,25.5,24.5,24.5,25,16.4,0.48258,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"12987",2019-07-10 00:26:00,-1.87595,0,0,25,22,22,19,25.5,22,19,0,0,24.5,23.5,24,25.5,24.5,24.5,25,16.4,0.47754,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"12988",2019-07-10 00:27:00,-1.76003,0,0,25,22,22,19,25.5,22,19,0,0,24.5,23.5,24,25.5,24.5,24.5,25,16.4,0.49644,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"12989",2019-07-10 00:28:00,-1.35982,0,0,25,22,22,19,25.5,22,19,0,0,24.5,23.5,24,25.5,24.5,24.5,25,16.4,0.44667,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"12990",2019-07-10 00:29:00,-1.91893,0,0,25,22,22,19,25.5,22,19,0,0,24.5,23.5,24,25.5,24.5,24.5,25,16.3,0.44667,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"12991",2019-07-10 00:30:00,-1.90935,0,0,25,22,22,19,25.5,22,19,0,0,24.5,23.5,24,25.5,24.5,24.5,25,16.3,0.45234,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"12992",2019-07-10 00:31:00,-1.88664,0,0,25,22,22,19,25.5,22,19,0,0,24.5,23.5,24,25.5,24.5,24.5,25,16.3,0.45234,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"12993",2019-07-10 00:32:00,-1.92785,0,0,25,22,22,19,25.5,22,19,0,0,24.5,23.5,24,25.5,24.5,24.5,25,16.3,0.4473,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"12994",2019-07-10 00:33:00,-1.87923,0,0,25,22,22,19,25.5,22,19,0,0,24.5,23.5,24,25.5,24.5,24.5,25,16.3,0.49707,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"12995",2019-07-10 00:34:00,-1.9098,0,0,25,22,22,19,25.5,22,19,0,0,24.5,23.5,24,25.5,24.5,24.5,25,16.3,0.4725,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"12996",2019-07-10 00:35:00,-1.74994,0,0,25,22,22,19,25.5,22,19,0,0,24.5,23.5,24,25.5,24.5,24.5,25,16.3,0.47628,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"12997",2019-07-10 00:36:00,-1.71221,0,0,25,22,22,19,25.5,22,19,0,0,24.5,23.5,24,25.5,24.5,24.5,25,16.2,0.47187,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"12998",2019-07-10 00:37:00,-1.60806,0,0,25,22,22,19,25.5,22,19,0,0,24.5,23.5,24,25.5,24.5,24.5,25,16.1,0.47628,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"12999",2019-07-10 00:38:00,-1.66736,0,0,25,22,22,19,25.5,22,19,0,0,24.5,23.5,24,25.5,24.5,24.5,25,16.2,0.4725,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"13000",2019-07-10 00:39:00,-1.62415,0,0,25,22,22,19,25.5,22,19,0,0,24.5,23.5,24,25.5,24.5,24.5,25,16.1,0.47691,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"13001",2019-07-10 00:40:00,-1.56302,0,0,25,22,22,19,25.5,22,19,0,0,24.5,23.5,24,25.5,24.5,24.5,25,16,0.48006,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"13002",2019-07-10 00:41:00,-1.29119,0,0,25,22,22,19,25.5,22,19,0,0,24.5,23.5,24,25.5,24.5,24.5,25,15.9,0.47313,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"13003",2019-07-10 00:42:00,-1.55325,0,0,25,22,22,19,25.5,22,19,0,0,24.5,23.5,24,25.5,24.5,24.5,25,15.9,0.4788,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"13004",2019-07-10 00:43:00,-1.51936,0,0,25,22,22,19,25.5,22,19,0,0,24.5,23.5,24,25.5,24.5,24.5,25,15.9,0.47124,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"13005",2019-07-10 00:44:00,-1.51703,0,0,25,22,22,19,25.5,22,19,0,0,24.5,23.5,23.5,25.5,24.5,24.5,25,15.9,0.47124,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"13006",2019-07-10 00:45:00,-1.55866,0,0,25,22,22,19,25.5,22,19,0,0,24.5,23.5,23.5,25.5,24.5,24.5,25,15.9,0.46998,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"13007",2019-07-10 00:46:00,-1.54457,0,0,25,22,22,19,25.5,22,19,0,0,24.5,23.5,23.5,25.5,24.5,24.5,25,15.9,0.47124,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"13008",2019-07-10 00:47:00,-1.3089,0,0,25,22,22,19,25.5,22,19,0,0,24.5,23.5,23.5,25.5,24.5,24.5,25,15.9,0.46557,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"13009",2019-07-10 00:48:00,-1.54221,0,0,25,22,22,19,25.5,22,19,0,0,24.5,23.5,23.5,25.5,24.5,24.5,25,16,0.46557,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"13010",2019-07-10 00:49:00,-1.50603,0,0,25,22,22,19,25.5,22,19,0,0,24.5,23.5,23.5,25.5,24.5,24.5,25,15.9,0.47061,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"13011",2019-07-10 00:50:00,-1.50266,0,0,25,22,22,19,25.5,22,19,0,0,24.5,23.5,23.5,25.5,24.5,24.5,25,15.9,0.47124,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"13012",2019-07-10 00:51:00,-1.52271,0,0,25,22,22,19,25.5,22,19,0,0,24.5,23.5,23.5,25.5,24.5,24.5,25,15.7,0.46557,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"13013",2019-07-10 00:52:00,-1.50974,0,0,25,22,22,19,25.5,22,19,0,0,24.5,23.5,23.5,25.5,24.5,24.5,25,15.8,0.46557,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"13014",2019-07-10 00:53:00,-1.48965,0,0,25,22,22,19,25.5,22,19,0,0,24.5,23.5,23.5,25.5,24.5,24.5,25,15.8,0.46557,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"13015",2019-07-10 00:54:00,-1.3917,0,0,25,22,22,19,25.5,22,19,0,0,24.5,23.5,23.5,25.5,24.5,24.5,25,15.7,0.46998,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"13016",2019-07-10 00:55:00,-1.52296,0,0,25,22,22,19,25.5,22,19,0,0,24.5,23.5,23.5,25.5,24.5,24.5,25,15.8,0.47124,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"13017",2019-07-10 00:56:00,-1.25063,0,0,25,22,22,19,25.5,22,19,0,0,24.5,23.5,23.5,25.5,24.5,24.5,25,15.8,0.46242,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"13018",2019-07-10 00:57:00,-1.5897,0,0,25,22,22,19,25.5,22,19,0,0,24.5,23.5,23.5,25.5,24.5,24.5,25,15.9,0.4536,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"13019",2019-07-10 00:58:00,-1.4931,0,0,25,22,22,19,25.5,22,19,0,0,24.5,23.5,23.5,25.5,24.5,24.5,25,15.7,0.46809,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"13020",2019-07-10 00:59:00,-1.47701,0,0,25,22,22,19,25.5,22,19,0,0,24.5,23.5,23.5,25.5,24.5,24.5,25,15.7,0.46557,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"13021",2019-07-10 01:00:00,-1.46746,0,0,25,22,22,19,25.5,22,19,0,0,24.5,23.5,23.5,25.5,24.5,24.5,25,15.7,0.46494,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"13022",2019-07-10 01:01:00,-1.34295,0,0,25,22,22,19,25.5,22,19,0,0,24.5,23.5,23.5,25.5,24.5,24.5,25,15.6,0.46557,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"13023",2019-07-10 01:02:00,-1.47156,0,0,25,22,22,19,25.5,22,19,0,0,24.5,23.5,23.5,25.5,24.5,24,25,15.6,0.45549,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"13024",2019-07-10 01:03:00,-1.46321,0,0,25,22,22,19,25.5,22,19,0,0,24.5,23.5,23.5,25.5,24.5,24,25,15.7,0.47124,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"13025",2019-07-10 01:04:00,-1.51463,0,0,25,22,22,19,25.5,22,19,0,0,24.5,23.5,23.5,25.5,24.5,24,25,15.7,0.47187,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"13026",2019-07-10 01:05:00,-1.52547,0,0,25,22,22,19,25.5,22,19,0,0,24.5,23.5,23.5,25.5,24.5,24,25,15.6,0.47061,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"13027",2019-07-10 01:06:00,-1.52365,0,0,25,22,22,19,25.5,22,19,0,0,24.5,23.5,23.5,25.5,24.5,24,25,15.6,0.47313,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"13028",2019-07-10 01:07:00,-1.52167,0,0,25,22,22,19,25.5,22,19,0,0,24.5,23.5,23.5,25.5,24.5,24,25,15.6,0.48699,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"13029",2019-07-10 01:08:00,-1.57216,0,0,25,22,22,19,25.5,22,19,0,0,24.5,23.5,23.5,25.5,24.5,24,25,15.5,0.49014,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"13030",2019-07-10 01:09:00,-1.51418,0,0,25,22,22,19,25.5,22,19,0,0,24.5,23.5,23.5,25.5,24.5,24,25,15.5,0.47754,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"13031",2019-07-10 01:10:00,-1.51997,0,0,25,22,22,19,25.5,22,19,0,0,24.5,23.5,23.5,25.5,24.5,24,25,15.4,0.4725,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"13032",2019-07-10 01:11:00,-1.5714,0,0,25,22,22,19,25.5,22,19,0,0,24.5,23.5,23.5,25.5,24.5,24,25,15.5,0.47754,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"13033",2019-07-10 01:12:00,-1.51481,0,0,25,22,22,19,25.5,22,19,0,0,24.5,23,23.5,25.5,24.5,24,25,15.5,0.52227,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"13034",2019-07-10 01:13:00,-1.55034,0,0,25,22,22,19,25.5,22,19,0,0,24.5,23,23.5,25.5,24.5,24,25,15.5,0.5985,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"13035",2019-07-10 01:14:00,-1.86807,0,0,25,22,22,19,25.5,22,19,0,0,24,23,23.5,25.5,24.5,24,25,15.5,2.84382,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"13036",2019-07-10 01:15:00,-1.50355,0,0,25,22,22,19,25.5,22,19,0,0,24,23,23.5,25.5,24.5,24,25,15.5,2.81169,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"13037",2019-07-10 01:16:00,-1.41886,0,0,25,22,22,19,25.5,22,19,0,0,24,23,23.5,25.5,24.5,24,25,15.4,2.79846,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"13038",2019-07-10 01:17:00,-1.49061,0,0,25,22,22,19,25.5,22,19,0,0,24,23,23.5,25.5,24.5,24,25,15.4,0.66087,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"13039",2019-07-10 01:18:00,-1.49543,0,0,25,22,22,19,25.5,22,19,0,0,24,23,23.5,25.5,24.5,24,25,15.4,0.71631,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"13040",2019-07-10 01:19:00,-1.6844,0,0,25,22,22,19,25.5,22,19,0,0,24,23,23.5,25.5,24.5,24,25,15.3,0.66087,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"13041",2019-07-10 01:20:00,-1.48629,0,0,25,22,22,19,25.5,22,19,0,0,24,23,23.5,25.5,24.5,24,25,15.3,0.75978,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"13042",2019-07-10 01:21:00,-1.17066,0,0,25,22,22,19,25.5,22,19,0,0,24,23,23.5,25.5,24.5,24,25,15.3,0.75978,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"13043",2019-07-10 01:22:00,-1.38498,0,0,25,22,22,19,25.5,22,19,0,0,24,23,23.5,25.5,24.5,24,25,15.3,0.7497,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"13044",2019-07-10 01:23:00,-1.37542,0,0,25,22,22,19,25.5,22,19,0,0,24,23,23.5,25.5,24.5,24,25,15.3,0.76104,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"13045",2019-07-10 01:24:00,-1.27579,0,0,25,22,22,19,25.5,22,19,0,0,24,23,23.5,25,24.5,24,25,15.2,0.7497,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"13046",2019-07-10 01:25:00,-1.20619,0,0,25,22,22,19,25.5,22,19,0,0,24,23,23.5,25,24.5,24,25,15.2,0.7497,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"13047",2019-07-10 01:26:00,-1.18084,0,0,25,22,22,19,25.5,22,19,0,0,24,23,23.5,25,24.5,24,25,15.2,0.75789,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"13048",2019-07-10 01:27:00,-1.14365,0,0,25,22,22,19,25.5,22,19,0,0,24,23,23.5,25,24.5,24,25,15.2,0.7497,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"13049",2019-07-10 01:28:00,-1.34349,0,0,25,22,22,19,25.5,22,19,0,0,24,23,23.5,25,24.5,24,25,15.1,0.7497,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"13050",2019-07-10 01:29:00,-1.05725,0,0,25,22,22,19,25.5,22,19,0,0,24,23,23.5,25,24.5,24,25,15.2,0.7497,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"13051",2019-07-10 01:30:00,-1.16703,0,0,25,22,22,19,25.5,22,19,0,0,24,23,23.5,25,24.5,24,25,15.2,0.8442,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"13052",2019-07-10 01:31:00,-1.23919,0,0,25,22,22,19,25.5,22,19,0,0,24,23,23.5,25,24.5,24,25,15.1,1.2789,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"13053",2019-07-10 01:32:00,-1.00991,0,0,25,22,22,19,25.5,22,19,0,0,24,23,23.5,25,24.5,24,25,15.1,1.30347,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"13054",2019-07-10 01:33:00,-1.15683,0,0,25,22,22,19,25.5,22,19,0,0,24,23,23.5,25,24.5,24,25,15.1,1.3104,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"13055",2019-07-10 01:34:00,-1.42674,0,0,25,22,22,19,25.5,22,19,0,0,24,23,23.5,25,24.5,24,25,15.1,1.31985,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"13056",2019-07-10 01:35:00,-1.43156,0,0,25,22,22,19,25.5,22,19,0,0,24,23,23.5,25,24.5,24,25,15,1.24047,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"13057",2019-07-10 01:36:00,-1.65329,0,0,25,22,22,19,25.5,22,19,0,0,24,23,23.5,25,24.5,24,25,14.9,0.96327,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"13058",2019-07-10 01:37:00,-1.12087,0,0,25,22,22,19,25.5,22,19,0,0,24,23,23.5,25,24.5,24,25,15,0.97524,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"13059",2019-07-10 01:38:00,-0.96342,0,0,25,22,22,19,25.5,22,19,0,0,24,23,23.5,25,24.5,24,25,14.9,0.9702,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"13060",2019-07-10 01:39:00,-0.954666,0,0,25,22,22,19,25.5,22,19,0,0,24,23,23.5,25,24.5,24,25,14.9,0.95319,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"13061",2019-07-10 01:40:00,-0.588653,0,0,25,22,22,19,25.5,22,19,0,0,24,23,23.5,25,24.5,24,25,14.9,0.95571,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"13062",2019-07-10 01:41:00,0,0,0,25,22,22,19,25.5,22,19,0,0,24,23,23.5,25,24.5,24,25,14.9,0.95067,0,1,1,1,0,0,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"13063",2019-07-10 01:42:00,0,0,0,25,22,22,19,25.5,22,19,0,0,24,23,23.5,25,24.5,24,25,14.8,0.95256,0,1,1,1,0,0,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"13064",2019-07-10 01:43:00,-0.567443,0,0,25,22,22,19,25.5,22,19,0,0,24,23,23.5,25,24.5,24,25,14.8,0.95067,0,1,1,1,0,0,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"13065",2019-07-10 01:44:00,0,0,0,25,22,22,19,25.5,22,19,0,0,24,23,23.5,25,24.5,24,25,14.8,0.96264,0,1,1,1,0,0,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"13066",2019-07-10 01:45:00,0,0,0,25,22,22,19,25.5,22,19,0,0,24,23,23.5,25,24.5,24,25,14.8,0.96264,0,1,1,1,0,0,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"13067",2019-07-10 01:46:00,0,0,0,25,22,22,19,25.5,22,19,0,0,24,23,23.5,25,24.5,24,25,14.9,1.00674,0,1,1,1,0,0,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"13068",2019-07-10 01:47:00,0,0,0,25,22,22,19,25.5,22,19,0,0,24,23,23.5,25,24.5,24,25,14.9,0.93807,0,1,1,1,0,0,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"13069",2019-07-10 01:48:00,0,0,0,25,22,22,19,25.5,22,19,0,0,24,23,23.5,25,24.5,24,25,15,0.94437,0,1,1,1,0,0,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"13070",2019-07-10 01:49:00,0,0,0,25,22,22,19,25.5,22,19,0,0,24,23,23.5,25,24.5,24,25,14.8,0.95067,0,1,1,1,0,0,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"13071",2019-07-10 01:50:00,0,0,0,25,22,22,19,25.5,22,19,0,0,24,23,23.5,25,24.5,24,24.5,14.8,0.95697,0,1,1,1,0,0,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"13072",2019-07-10 01:51:00,0,0,0,25,22,22,19,25.5,22,19,0,0,24,23,23.5,25,24.5,24,24.5,14.7,0.96894,0,1,1,1,0,0,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"13073",2019-07-10 01:52:00,0,0,0,25,22,22,19,25.5,22,19,0,0,24,23,23.5,25,24.5,24,24.5,14.8,0.95067,0,1,1,1,0,0,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"13074",2019-07-10 01:53:00,0,0,0,25,22,22,19,25.5,22,19,0,0,24,23,23.5,25,24.5,24,24.5,14.8,0.95634,0,1,1,1,0,0,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"13075",2019-07-10 01:54:00,0,0,0,25,22,22,19,25.5,22,19,0,0,24,23,23.5,25,24.5,24,24.5,14.8,0.94626,0,1,1,1,0,0,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"13076",2019-07-10 01:55:00,0,0,0,25,22,22,19,25.5,22,19,0,0,24,23,23.5,25,24.5,24,24.5,14.8,0.96327,0,1,1,1,0,0,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"13077",2019-07-10 01:56:00,0,0,0,25,22,22,19,25.5,22,19,0,0,24,23,23.5,25,24.5,24,24.5,14.7,0.97461,0,1,1,1,0,0,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"13078",2019-07-10 01:57:00,0,0,0,25,22,22,19,25.5,22,19,0,0,24,23,23.5,25,24.5,24,24.5,14.8,0.96768,0,1,1,1,0,0,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"13079",2019-07-10 01:58:00,0,0,0,25,22,22,19,25.5,22,19,0,0,24,23,23.5,25,24.5,24,24.5,14.8,0.95508,0,1,1,1,0,0,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"13080",2019-07-10 01:59:00,0,0,0,25,22,22,19,25.5,22,19,0,0,24,23,23.5,25,24.5,24,24.5,14.7,0.94563,0,1,1,1,0,0,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"13081",2019-07-10 02:00:00,1.04408,0,0,25,22,22,19,25.5,22,19,0,0,24,23,23.5,25,24.5,24,24.5,14.7,0.93681,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"13082",2019-07-10 02:01:00,2.06417,0,0,25,22,22,19,25.5,22,19,0,0,24,23,23.5,25,24.5,24,24.5,14.7,0.95634,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"13083",2019-07-10 02:02:00,4.4375,0,0,25,22,22,19,25.5,22,19,0,0,24,23,23.5,25,24.5,24,24.5,14.6,0.96831,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"13084",2019-07-10 02:03:00,6.30265,0,0,25,22,22,19,25.5,22,19,0,0,24,23,23.5,25,24.5,24,24.5,14.5,0.96957,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"13085",2019-07-10 02:04:00,5.28877,0,0,25,22,22,19,25.5,22,19,0,0,24,23,23.5,25,24.5,24,24.5,14.5,0.96957,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"13086",2019-07-10 02:05:00,4.00335,0,0,25,22,22,19,25.5,22,19,0,0,24,23,23.5,25,24.5,24,24.5,14.5,0.99351,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"13087",2019-07-10 02:06:00,3.10831,0,0,25,22,22,19,25.5,22,19,0,0,24,23,23.5,25,24.5,24,24.5,14.6,0.99477,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"13088",2019-07-10 02:07:00,1.98792,0,0,25,22,22,19,25.5,22,19,0,0,24,23,23.5,25,24.5,24,24.5,14.6,1.03257,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"13089",2019-07-10 02:08:00,1.58669,0,0,25,22,22,19,25.5,22,19,0,0,24,23,23.5,25,24.5,24,24.5,14.5,1.01808,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"13090",2019-07-10 02:09:00,1.40766,0,0,25,22,22,19,25.5,22,19,0,0,24,23,23.5,25,24.5,24,24.5,14.6,1.01241,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"13091",2019-07-10 02:10:00,1.28589,0,0,25,22,22,19,25.5,22,19,0,0,24,23,23.5,25,24.5,24,24.5,14.6,0.99414,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"13092",2019-07-10 02:11:00,1.32699,0,0,25,22,22,19,25.5,22,19,0,0,24,23,23.5,25,24.5,24,24.5,14.6,1.01934,0,0,0,0,0,1,1,0,0,0,0,1,0,0,0,0,1,0,0,0,0
"13093",2019-07-10 02:12:00,1.33994,0,0,25,22,22,19,25.5,22,19,0,0,24,23,23.5,25,24.5,24,24.5,14.5,1.01367,0,0,0,0,0,1,1,0,0,0,0,1,0,0,0,0,1,0,0,0,0
"13094",2019-07-10 02:13:00,1.37309,0,0,25,22,22,19,25.5,22,19,0,0,24,23,23.5,25,24.5,24,24.5,14.6,1.02123,0,0,0,0,0,1,1,0,0,0,0,1,0,0,0,0,1,0,0,0,0
"13095",2019-07-10 02:14:00,0.92508,0,0,25,22,22,19,25.5,22,19,0,0,24,23,23.5,25,24.5,24,24.5,14.6,1.01997,0,1,0,0,0,1,1,0,0,0,0,1,0,0,0,0,1,0,0,0,0
"13096",2019-07-10 02:15:00,1.82227,0,0,25,22,22,19,25.5,22,19,0,0,24,23,23.5,25,24.5,24,24.5,14.6,1.00674,0,0,0,0,0,1,1,0,0,0,0,1,0,0,0,0,1,0,0,0,0
"13097",2019-07-10 02:16:00,2.23879,0,0,25,22,22,19,25.5,22,19,0,0,24,23,23.5,25,24.5,24,24.5,14.7,1.03257,0,0,0,0,0,1,1,0,0,0,0,1,0,0,0,0,1,0,0,0,0
"13098",2019-07-10 02:17:00,-1.84394,0,0,25,22,22,19,25.5,22,19,0,0,24,23,23.5,25,24,24,24.5,14.6,1.03194,0,0,0,0,0,1,1,0,0,0,0,1,0,0,0,0,1,0,0,0,0
"13099",2019-07-10 02:18:00,-1.27795,0,0,25,22,22,19,25.5,22,19,0,0,24,23,23.5,25,24,24,24.5,14.6,1.00674,0,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,1,0,0,0,0
"13100",2019-07-10 02:19:00,-1.28916,0,0,25,22,22,19,25.5,22,19,0,0,24,23,23.5,25,24,24,24.5,14.5,1.04013,0,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,1,0,0,0,0
"13101",2019-07-10 02:20:00,-1.66228,0,0,25,22,22,19,25.5,22,19,0,0,24,23,23.5,25,24,24,24.5,14.4,1.03887,0,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,1,0,0,0,0
"13102",2019-07-10 02:21:00,-1.38119,0,0,25,22,22,19,25.5,22,19,0,0,24,23,23.5,25,24,24,24.5,14.4,1.02627,0,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,1,0,0,0,0
"13103",2019-07-10 02:22:00,-0.800859,0,0,25,22,22,19,25.5,22,19,0,0,24,23,23.5,25,24,24,24.5,14.4,1.00107,0,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0,0,0,0
"13104",2019-07-10 02:23:00,2.42242,0,0,25,22,22,19,25.5,22,19,0,0,24,23,23.5,25,24,24,24.5,14.2,1.008,0,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0,0,0,0
"13105",2019-07-10 02:24:00,3.27286,0,0,25,22,22,19,25.5,22,19,0,0,24,23,23.5,25,24,24,24.5,14.3,1.02249,0,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0,0,0,0
"13106",2019-07-10 02:25:00,5.15648,0,0,25,22,22,19,25.5,22,19,0,6.28,24,23,23.5,25,24,24,24.5,14.4,1.18314,0,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0,0,0,0
"13107",2019-07-10 02:26:00,4.90987,0,0,25,22,22,19,25.5,22,19,0,6.16,24,23,23.5,25,24,24,24.5,14.5,1.17684,0,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0,0,0,0
"13108",2019-07-10 02:27:00,4.03506,0,0,25,22,22,19,25.5,22,19,0,6.16,24,23,23.5,25,24,24,24.5,14.5,1.18377,0,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0,0,0,0
"13109",2019-07-10 02:28:00,2.69441,0,0,25,22,22,19,25.5,22,19,0,6.21,24,23,23.5,25,24,24,24.5,14.5,1.18881,0,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0,0,0,0
"13110",2019-07-10 02:29:00,2.22232,0,0,25,22,22,19,25.5,22,19,0,6.32,24,23,23.5,25,24,24,24.5,14.4,1.23291,0,1,1,1,0,0,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"13111",2019-07-10 02:30:00,2.05546,0,0,25,22,22,19,25.5,22,19,0,6.3,24,23,23.5,25,24,24,24.5,14.5,1.22094,0,1,1,1,0,0,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"13112",2019-07-10 02:31:00,1.75827,0,0,25,22,22,19,25.5,22,19,0,0,24,23,23.5,25,24,24,24.5,14.4,1.10187,0,1,1,1,0,0,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"13113",2019-07-10 02:32:00,1.8939,0,0,25,22,22,19,25.5,22,19,0,0,24,23,23.5,25,24,24,24.5,14.4,1.0899,0,1,1,1,0,0,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"13114",2019-07-10 02:33:00,1.81681,0,0,25,22,22,19,25.5,22,19,0,0,24,23,23.5,25,24,24,24.5,14.3,1.18944,0,1,1,1,0,0,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"13115",2019-07-10 02:34:00,2.07786,0,0,25,22,22,19,25.5,22,19,0,0,24,23,23.5,25,24,24,24.5,14.3,1.11384,0,1,1,1,0,0,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"13116",2019-07-10 02:35:00,-2.11215,0,0,25,22,22,19,25.5,22,19,0,0,24,23,23.5,25,24,24,24.5,14.2,1.15479,0,1,1,1,0,0,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"13117",2019-07-10 02:36:00,-1.39108,0,0,25,22,22,19,25.5,22,19,0,0,24,23,23.5,25,24,24,24.5,14.2,1.10943,0,0,0,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"13118",2019-07-10 02:37:00,-1.26332,0,0,25,22,22,19,25.5,22,19,0,0,24,23,23.5,25,24,24,24.5,14.3,1.11195,0,0,0,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"13119",2019-07-10 02:38:00,-1.87788,0,0,25,22,22,19,25.5,22,19,0,0,24,23,23.5,25,24,24,24.5,14.3,1.12266,0,0,0,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"13120",2019-07-10 02:39:00,-1.73988,0,0,25,22,22,19,25.5,22,19,0,0,24,23,23.5,25,24,24,24.5,14.2,1.18062,0,0,0,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"13121",2019-07-10 02:40:00,-1.22259,0,0,25,22,22,19,25.5,22,19,0,0,24,23,23.5,25,24,24,24.5,14.2,2.55024,0,0,0,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"13122",2019-07-10 02:41:00,-1.49342,0,0,25,22,22,19,25.5,22,19,0,0,24,23,23.5,25,24,24,24.5,14.3,0.49581,0,0,0,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"13123",2019-07-10 02:42:00,-0.980118,0,0,25,22,22,19,25.5,22,19,0,0,24,23,23.5,25,24,24,24.5,14.3,0.43974,0,0,0,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"13124",2019-07-10 02:43:00,-0.959364,0,0,25,22,22,19,25.5,22,19,0,0,24,23,23.5,25,24,24,24.5,14.3,0.49014,0,0,0,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"13125",2019-07-10 02:44:00,-1.09811,0,0,25,22,22,19,26.5,22,19,0,0,24,23,23.5,25,24,24,24.5,14.3,0.49707,0,0,0,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"13126",2019-07-10 02:45:00,-1.30625,0,0,25,22,22,19,26.5,22,19,0,0,24,23,23.5,25,24,24,24.5,14.1,0.46494,0,0,0,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"13127",2019-07-10 02:46:00,-1.33141,0,0,25,22,22,19,26.5,22,19,0,0,24,23,23.5,25,24,24,24.5,14.1,0.44604,0,0,0,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"13128",2019-07-10 02:47:00,-1.3424,0,0,25,22,22,19,26.5,22,19,0,0,24,23,23.5,25,24,24,24.5,14.3,0.44667,0,0,0,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"13129",2019-07-10 02:48:00,-1.45951,0,0,25,22,22,19,26.5,22,19,0,0,24,23,23.5,25,24,24,24.5,14.1,0.44667,0,0,0,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"13130",2019-07-10 02:49:00,-1.42554,0,0,25,22,22,19,26.5,22,19,0,0,24,23,23.5,25,24.5,24,24.5,14.1,0.46431,0,0,0,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"13131",2019-07-10 02:50:00,-1.26651,0,0,25,22,22,19,26.5,22,19,0,0,24,23,23.5,25,24.5,24,24.5,14.1,0.44667,0,0,0,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"13132",2019-07-10 02:51:00,-1.14331,0,0,25,22,22,19,26.5,22,19,0,0,24,23,23.5,25,24.5,24,24.5,14.1,0.46431,0,0,0,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"13133",2019-07-10 02:52:00,-1.09038,0,0,25,22,22,19,26.5,22,19,0,0,24,23,23.5,25,24.5,24,24.5,14.1,0.44604,0,0,0,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"13134",2019-07-10 02:53:00,-1.10377,0,0,25,22,22,19,26.5,22,19,0,0,24,23,23.5,25,24.5,24,24.5,14.1,0.45234,0,0,0,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"13135",2019-07-10 02:54:00,-1.01109,0,0,25,22,22,19,26.5,22,19,0,0,24,23,23.5,25,24.5,24,24.5,14.1,0.45927,0,0,0,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"13136",2019-07-10 02:55:00,-1.07813,0,0,25,22,22,19,26.5,22,19,0,0,24,23,23.5,25,24.5,24,24.5,14.1,0.47124,0,0,0,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"13137",2019-07-10 02:56:00,-0.958356,0,0,25,22,22,19,26.5,22,19,0,0,24,23,23.5,25,24.5,24,24.5,14.1,0.47817,0,1,1,1,0,0,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"13138",2019-07-10 02:57:00,-1.05398,0,0,25,22,22,19,26.5,22,19,0,0,24,23,23.5,25,24.5,24,24.5,14.1,0.4725,0,1,1,1,0,0,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"13139",2019-07-10 02:58:00,-1.01471,0,0,25,22,22,19,26.5,22,19,0,0,24,23,23,25,24,24,24.5,14.1,0.4788,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"13140",2019-07-10 02:59:00,-0.954577,0,0,25,22,22,19,26.5,22,19,0,0,24,23,23,25,24,24,24.5,14.1,0.48321,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"13141",2019-07-10 03:00:00,-0.946491,0,0,25,22,22,19,26.5,22,19,0,0,24,23,23,25,24,24,24.5,14,0.49455,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"13142",2019-07-10 03:01:00,-1.16097,0,0,25,22,22,19,26.5,22,19,0,0,24,23,23,25,24,24,24.5,14,0.48636,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"13143",2019-07-10 03:02:00,-0.697243,0,0,25,22,22,19,26.5,22,19,0,0,24,23,23,25,24,24,24.5,14.1,0.48447,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"13144",2019-07-10 03:03:00,-1.28145,0,0,25,22,22,19,26.5,22,19,0,0,24,23,23,25,24,24,24.5,14,0.47754,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"13145",2019-07-10 03:04:00,-1.53085,0,0,25,22,22,19,26.5,22,19,0,0,24,23,23,25,24,24,24.5,13.9,0.47691,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"13146",2019-07-10 03:05:00,-1.78159,0,0,25,22,22,19,26.5,22,19,0,0,24,23,23,25,24,24,24.5,14,0.45171,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"13147",2019-07-10 03:06:00,-1.91114,0,0,25,22,22,19,26.5,22,19,0,0,24,23,23,25,24,24,24.5,13.9,0.45927,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"13148",2019-07-10 03:07:00,-2.08022,0,0,25,22,22,19,26.5,22,19,0,0,24,23,23,25,24,24,24.5,13.7,0.45297,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"13149",2019-07-10 03:08:00,-1.43671,0,0,25,22,22,19,26.5,22,19,0,0,24,23,23,25,24,24,24.5,13.6,0.44541,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"13150",2019-07-10 03:09:00,-2.09757,0,0,25,22,22,19,26.5,22,19,0,0,24,23,23,25,24,24,24.5,13.6,0.43974,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"13151",2019-07-10 03:10:00,-2.0551,0,0,25,22,22,19,26.5,22,19,0,0,24,23,23,25,24,24,24.5,13.7,0.46494,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"13152",2019-07-10 03:11:00,-2.09783,0,0,25,22,22,19,26.5,22,19,0,0,24,23,23,25,24,24,24.5,13.7,0.49014,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"13153",2019-07-10 03:12:00,-2.04091,0,0,25,22,22,19,26.5,22,19,0,0,24,23,23,25,24,24,24.5,13.7,0.47754,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"13154",2019-07-10 03:13:00,-2.08237,0,0,25,22,22,19,26.5,22,19,0,0,24,23,23,25,24,24,24.5,13.6,0.48006,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"13155",2019-07-10 03:14:00,-1.97565,0,0,25,22,22,19,26.5,22,19,0,0,24,23,23,25,24,24,24.5,13.6,0.46746,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"13156",2019-07-10 03:15:00,-2.39741,0,0,25,22,22,19,26.5,22,19,0,0,24,23,23,25,24,24,24.5,13.6,0.47061,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"13157",2019-07-10 03:16:00,-1.91513,0,0,25,22,22,19,26.5,22,19,0,0,24,23,23,24.5,24,24,24.5,13.6,0.46431,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"13158",2019-07-10 03:17:00,-1.60959,0,0,25,22,22,19,26.5,22,19,0,0,23.5,22.5,23,24.5,24,24,24.5,13.5,0.48384,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"13159",2019-07-10 03:18:00,-1.69142,0,0,25,22,22,19,26.5,22,19,0,0,23.5,22.5,23,24.5,24,24,24.5,13.4,0.48321,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"13160",2019-07-10 03:19:00,-1.71691,0,0,25,22,22,19,26.5,22,19,0,0,23.5,22.5,23,24.5,24,24,24.5,13.2,0.47061,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"13161",2019-07-10 03:20:00,-1.60377,0,0,25,22,22,19,26.5,22,19,0,0,23.5,22.5,23,24.5,24,24,24.5,13.2,0.45927,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"13162",2019-07-10 03:21:00,-1.61981,0,0,25,22,22,19,26.5,22,19,0,0,23.5,22.5,23,24.5,24,24,24.5,13.2,0.45927,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"13163",2019-07-10 03:22:00,-1.65103,0,0,25,22,22,19,26.5,22,19,0,0,23.5,22.5,23,24.5,24,24,24.5,13.3,0.46053,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"13164",2019-07-10 03:23:00,-1.56869,0,0,25,22,22,19,26.5,22,19,0,0,23.5,22.5,23,24.5,24,24,24.5,13.4,0.47943,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
