"","time","heating_cooling_power","irrad","kitchen_active_power","setp_371","setp_472","setp_474","setp_476","setp_571","setp_573","setp_574","shower_471","shower_571","temp_371","temp_472","temp_474","temp_476","temp_571","temp_573","temp_574","temp_amb","total_active_power","Y1_371","Y1_472","Y1_474","Y1_476","Y1_571","Y1_573","Y1_574","Y2_371","Y2_472","Y2_476","Y2_571","Y2_574","Y3_371","Y3_472","Y3_476","Y3_571","Y3_574","Y4_371","Y5_371","Y6_371","Y7_371"
"13165",2019-07-10 03:24:00,-1.54759,0,0,25,22,22,19,26.5,22,19,0,0,23.5,22.5,23,24.5,24,24,24.5,13.2,1.90827,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"13166",2019-07-10 03:25:00,-1.57318,0,0,25,22,22,19,26.5,22,19,0,0,23.5,22.5,23,24.5,24,24,24.5,13.1,0.47124,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"13167",2019-07-10 03:26:00,-1.50879,0,0,25,22,22,19,26.5,22,19,0,0,23.5,22.5,23,24.5,24,24,24.5,13,0.56952,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"13168",2019-07-10 03:27:00,-1.46946,0,0,25,22,22,19,26.5,22,19,0,0,23.5,22.5,23,24.5,24,24,24.5,13.2,0.46494,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"13169",2019-07-10 03:28:00,-1.53982,0,0,25,22,22,19,26.5,22,19,0,0,23.5,22.5,23,24.5,24,24,24.5,13.2,0.47754,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"13170",2019-07-10 03:29:00,-1.51337,0,0,25,22,22,19,26.5,22,19,0,0,23.5,22.5,23,24.5,24,24,24.5,13.1,0.47124,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"13171",2019-07-10 03:30:00,-1.68644,0,0,25,22,22,19,26.5,22,19,0,0,23.5,22.5,23,24.5,24,24,24.5,13,0.45297,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"13172",2019-07-10 03:31:00,-1.46346,0,0,25,22,22,19,26.5,22,19,0,0,23.5,22.5,23,24.5,24,24,24.5,13,0.45297,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"13173",2019-07-10 03:32:00,-1.48313,0,0,25,22,22,19,26.5,22,19,0,0,23.5,22.5,23,24.5,24,24,24.5,12.8,0.46494,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"13174",2019-07-10 03:33:00,-1.44103,0,0,25,22,22,19,26.5,22,19,0,0,23.5,22.5,23,24.5,24,24,24.5,12.9,0.50211,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"13175",2019-07-10 03:34:00,-1.34577,0,0,25,22,22,19,26.5,22,19,0,0,23.5,22.5,23,24.5,24,24,24.5,12.8,0.47502,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"13176",2019-07-10 03:35:00,-0.99413,0,0,25,22,22,19,26.5,22,19,0,0,23.5,22.5,23,24.5,24,24,24.5,12.8,0.47439,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"13177",2019-07-10 03:36:00,-1.16682,0,0,25,22,22,19,26.5,22,19,0,0,23.5,22.5,23,24.5,24,24,24.5,12.8,0.46368,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"13178",2019-07-10 03:37:00,-0.952317,0,0,25,22,22,19,26.5,22,19,0,0,23.5,22.5,23,24.5,24,24,24.5,12.8,0.4536,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"13179",2019-07-10 03:38:00,-1.01971,0,0,25,22,22,19,26.5,22,19,0,0,23.5,22.5,23,24.5,24,24,24,12.8,0.46179,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"13180",2019-07-10 03:39:00,-1.01389,0,0,25,22,22,19,26.5,22,19,0,0,23.5,22.5,23,24.5,24,24,24,12.7,0.46935,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"13181",2019-07-10 03:40:00,-1.0104,0,0,25,22,22,19,26.5,22,19,0,0,23.5,22.5,23,24.5,24,24,24,12.7,0.46998,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"13182",2019-07-10 03:41:00,-1.09106,0,0,25,22,22,19,26.5,22,19,0,0,23.5,22.5,23,24.5,24,24,24,12.7,0.45297,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"13183",2019-07-10 03:42:00,-1.06361,0,0,25,22,22,19,26.5,22,19,0,0,23.5,22.5,23,24.5,24,24,24,12.7,0.45864,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"13184",2019-07-10 03:43:00,-1.21712,0,0,25,22,22,19,26.5,22,19,0,0,23.5,22.5,23,24.5,24,24,24,12.7,0.45927,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"13185",2019-07-10 03:44:00,-1.39376,0,0,25,22,22,19,26.5,22,19,0,0,23.5,22.5,23,24.5,24,24,24,12.8,0.50274,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"13186",2019-07-10 03:45:00,-1.67733,0,0,25,22,22,19,26.5,22,19,0,0,23.5,22.5,23,24.5,24,24,24,12.6,0.47439,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"13187",2019-07-10 03:46:00,-1.97088,0,0,25,22,22,19,26.5,22,19,0,0,23.5,22.5,23,24.5,24,24,24,12.5,0.48321,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"13188",2019-07-10 03:47:00,-2.31414,0,0,25,22,22,19,26.5,22,19,0,0,23.5,22.5,23,24.5,24,24,24,12.5,0.45927,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"13189",2019-07-10 03:48:00,-2.38667,0,0,25,22,22,19,26.5,22,19,0,0,23.5,22.5,23,24.5,24,24,24,12.5,0.46494,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"13190",2019-07-10 03:49:00,-2.36013,0,0,25,22,22,19,26.5,22,19,0,0,23.5,22.5,23,24.5,24,24,24,12.6,0.47061,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"13191",2019-07-10 03:50:00,-2.07155,0,0,25,22,22,19,26.5,22,19,0,0,23.5,22.5,23,24.5,24,24,24,12.6,0.48384,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"13192",2019-07-10 03:51:00,-1.96498,0,0,25,22,22,19,26.5,22,19,0,0,23.5,22.5,23,24.5,24,24,24,12.6,0.4788,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"13193",2019-07-10 03:52:00,-1.83004,0,0,25,22,22,19,26.5,22,19,0,0,23.5,22.5,23,24.5,24,23.5,24,12.6,0.46557,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"13194",2019-07-10 03:53:00,-1.81151,0,0,25,22,22,19,26.5,22,19,0,0,23.5,22.5,23,24.5,24,23.5,24,12.6,0.46494,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"13195",2019-07-10 03:54:00,-1.60454,0,0,25,22,22,19,26.5,22,19,0,0,23.5,22.5,23,24.5,24,23.5,24,12.6,0.45927,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"13196",2019-07-10 03:55:00,-1.40215,0,0,25,22,22,19,26.5,22,19,0,0,23.5,22.5,23,24.5,24,23.5,24,12.6,0.49581,0,1,1,1,0,0,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"13197",2019-07-10 03:56:00,-1.45996,0,0,25,22,22,19,26.5,22,19,0,0,23.5,22.5,23,24.5,24,23.5,24,12.5,0.46557,0,1,1,1,0,0,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"13198",2019-07-10 03:57:00,-1.53513,0,0,25,22,22,19,26.5,22,19,0,0,23.5,22.5,23,24.5,24,23.5,24,12.5,0.44037,0,1,1,1,0,0,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"13199",2019-07-10 03:58:00,-1.34157,0,0,25,22,22,19,26.5,22,19,0,0,23.5,22.5,23,24.5,24,23.5,24,12.5,0.42966,0,1,1,1,0,0,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"13200",2019-07-10 03:59:00,-1.3511,0,0,25,22,22,19,26.5,22,19,0,0,23.5,22.5,23,24.5,24,23.5,24,12.4,0.42966,0,1,1,1,0,0,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"13201",2019-07-10 04:00:00,-1.35484,0,0,25,22,22,19,26.5,22,19,0,0,23.5,22.5,23,24.5,24,23.5,24,12.4,0.42588,0,1,1,1,0,0,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"13202",2019-07-10 04:01:00,-1.35829,0,0,25,22,22,19,26.5,22,19,0,0,23.5,22.5,23,24.5,24,23.5,24,12.4,0.43974,0,1,1,1,0,0,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"13203",2019-07-10 04:02:00,-1.17163,0,0,25,22,22,19,26.5,22,19,0,0,23.5,22.5,23,24.5,24,23.5,24,12.4,0.44604,0,1,1,1,0,0,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"13204",2019-07-10 04:03:00,-1.15205,0,0,25,22,22,19,26.5,22,19,0,0,23.5,22.5,23,24.5,24,23.5,24,12.3,0.42147,0,1,1,1,0,0,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"13205",2019-07-10 04:04:00,-1.14804,0,0,25,22,22,19,26.5,22,19,0,0,23.5,22.5,23,24.5,24,23.5,24,12.3,0.42714,0,1,1,1,0,0,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"13206",2019-07-10 04:05:00,-1.07892,0,0,25,22,22,19,26.5,22,19,0,0,23.5,22.5,23,24.5,24,23.5,24,12.2,0.42147,0,1,1,1,0,0,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"13207",2019-07-10 04:06:00,-1.09421,0,0,25,22,22,19,26.5,22,19,0,0,23.5,22.5,23,24.5,24,23.5,24,12.2,0.43407,0,1,1,1,0,0,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"13208",2019-07-10 04:07:00,-1.08548,0,0,25,22,22,19,26.5,22,19,0,0,23.5,22.5,23,24.5,24,23.5,24,12.1,0.47061,0,1,1,1,0,0,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"13209",2019-07-10 04:08:00,-1.08444,0,0,25,22,22,19,26.5,22,19,0,0,23.5,22.5,23,24.5,24,23.5,24,12.1,0.44289,0,1,1,1,0,0,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"13210",2019-07-10 04:09:00,-1.06615,0,0,25,22,22,19,26.5,22,19,0,0,23.5,22.5,23,24.5,24,23.5,24,12.2,0.45045,0,1,1,1,0,0,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"13211",2019-07-10 04:10:00,-1.03742,0,0,25,22,22,19,26.5,22,19,0,0,23.5,22.5,23,24.5,24,23.5,24,12.1,0.44667,0,1,1,1,0,0,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"13212",2019-07-10 04:11:00,-1.06679,0,0,25,22,22,19,26.5,22,19,0,0,23.5,22.5,23,24.5,24,23.5,24,12.1,0.44856,0,1,1,1,0,0,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"13213",2019-07-10 04:12:00,-1.09201,0,0,25,22,22,19,26.5,22,19,0,0,23.5,22.5,23,24.5,24,23.5,24,12.1,0.45927,0,1,1,1,0,0,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"13214",2019-07-10 04:13:00,-1.05895,0,0,25,22,22,19,26.5,22,19,0,0,23.5,22.5,23,24.5,24,23.5,24,12.1,0.45927,0,1,1,1,0,0,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"13215",2019-07-10 04:14:00,-1.09137,0,0,25,22,22,19,26.5,22,19,0,0,23.5,22.5,23,24.5,24,23.5,24,12.2,0.45297,0,1,1,1,0,0,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"13216",2019-07-10 04:15:00,-1.02226,0,0,25,22,22,19,26.5,22,19,0,0,23.5,22.5,23,24.5,24,23.5,24,12.1,0.44667,0,1,1,1,0,0,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"13217",2019-07-10 04:16:00,-1.00659,0,0,25,22,22,19,26.5,22,19,0,0,23.5,22.5,23,24.5,24,23.5,24,12.1,0.44982,0,1,1,1,0,0,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"13218",2019-07-10 04:17:00,-1.14299,0,0,25,22,22,19,26.5,22,19,0,0,23.5,22.5,23,24.5,24,23.5,24,12,0.45486,0,1,1,1,0,0,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"13219",2019-07-10 04:18:00,-1.05829,0,0,25,22,22,19,26.5,22,19,0,0,23.5,22.5,23,24.5,24,23.5,24,12,0.45927,0,1,1,1,0,0,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"13220",2019-07-10 04:19:00,-1.06855,0,0,25,22,22,19,26.5,22,19,0,0,23.5,22.5,23,24.5,24,23.5,24,12.1,0.44667,0,1,1,1,0,0,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"13221",2019-07-10 04:20:00,-1.20823,0,0,25,22,22,19,26.5,22,19,0,0,23.5,22.5,23,24.5,24,23.5,24,12.1,0.44604,0,1,1,1,0,0,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"13222",2019-07-10 04:21:00,-1.05086,0,0,25,22,22,19,26.5,22,19,0,0,23.5,22.5,23,24.5,24,23.5,24,12.2,0.44604,0,1,1,1,0,0,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"13223",2019-07-10 04:22:00,-1.3215,0,0,25,22,22,19,26.5,22,19,0,0,23.5,22.5,23,24.5,24,23.5,24,12.1,0.45171,0,1,1,1,0,0,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"13224",2019-07-10 04:23:00,-1.05138,0,0,25,22,22,19,26.5,22,19,0,0,23.5,22.5,23,24.5,24,23.5,24,12.2,0.45927,0,1,1,1,0,0,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"13225",2019-07-10 04:24:00,-1.03839,0,0,25,22,22,19,26.5,22,19,0,0,23.5,22.5,23,24.5,24,23.5,24,12.2,0.45927,0,1,1,1,0,0,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"13226",2019-07-10 04:25:00,-1.04314,0,0,25,22,22,19,26.5,22,19,0,0,23.5,22.5,23,24.5,24,23.5,24,12.2,0.46494,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"13227",2019-07-10 04:26:00,-1.03319,0,0,25,22,22,19,26.5,22,19,0,0,23.5,22.5,23,24.5,24,23.5,24,12.1,0.45864,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"13228",2019-07-10 04:27:00,-1.04813,0,0,25,22,22,19,26.5,22,19,0,0,23.5,22.5,23,24.5,24,23.5,24,12.2,0.45234,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"13229",2019-07-10 04:28:00,-0.936688,0,0,25,22,22,19,26.5,22,19,0,0,23.5,22.5,23,24.5,24,23.5,24,12.3,0.47565,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"13230",2019-07-10 04:29:00,-1.05589,0,0,25,22,22,19,26.5,22,19,0,0,23.5,22.5,23,24.5,24,23.5,24,12.3,0.46746,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"13231",2019-07-10 04:30:00,-1.10617,0,0,25,22,22,19,26.5,22,19,0,0,23.5,22.5,23,24.5,24,23.5,24,12.2,0.45675,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"13232",2019-07-10 04:31:00,-1.20926,0,0,25,22,22,19,26.5,22,19,0,0,23.5,22.5,23,24.5,24,23.5,24,12.2,0.45864,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"13233",2019-07-10 04:32:00,-1.37069,0,0,25,22,22,19,26.5,22,19,0,0,23.5,22.5,23,24.5,24,23.5,24,12.1,0.45738,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"13234",2019-07-10 04:33:00,-1.55092,0,0,25,22,22,19,26.5,22,19,0,0,23.5,22.5,23,24.5,24,23.5,24,12.1,0.47817,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"13235",2019-07-10 04:34:00,-1.60154,0,0,25,22,22,19,26.5,22,19,0,0,23.5,22.5,23,24.5,24,23.5,24,12.2,0.46557,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"13236",2019-07-10 04:35:00,-1.45347,0,0,25,22,22,19,26.5,22,19,0,0,23.5,22.5,23,24.5,24,23.5,24,12.1,0.46368,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"13237",2019-07-10 04:36:00,-1.75411,0,0,25,22,22,19,26.5,22,19,0,0,23.5,22.5,23,24.5,24,23.5,24,12.2,0.45486,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"13238",2019-07-10 04:37:00,-1.64578,0,0,25,22,22,19,26.5,22,19,0,0,23.5,22.5,23,24.5,24,23.5,24,12,0.45864,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"13239",2019-07-10 04:38:00,-1.72105,0,0,25,22,22,19,26.5,22,19,0,0,23.5,22.5,23,24.5,24,23.5,24,12,0.45864,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"13240",2019-07-10 04:39:00,-1.71238,0,0,25,22,22,19,26.5,22,19,0,0,23.5,22.5,23,24.5,24,23.5,24,12,0.47187,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"13241",2019-07-10 04:40:00,-1.70129,0,0,25,22,22,19,26.5,22,19,0,0,23.5,22.5,23,24.5,24,23.5,24,11.9,0.47691,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"13242",2019-07-10 04:41:00,-1.68866,0,0,25,22,22,19,26.5,22,19,0,0,23.5,22.5,23,24.5,24,23.5,24,12,0.45864,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"13243",2019-07-10 04:42:00,-1.2205,0,0,25,22,22,19,26.5,22,19,0,0,23.5,22.5,23,24.5,24,23.5,24,12,0.46431,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"13244",2019-07-10 04:43:00,-1.70874,0,0,25,22,22,19,26.5,22,19,0,0,23.5,22.5,23,24.5,24,23.5,24,11.9,0.46431,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"13245",2019-07-10 04:44:00,-1.61745,0,0,25,22,22,19,26.5,22,19,0,0,23.5,22.5,23,24.5,24,23.5,24,11.9,0.47691,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"13246",2019-07-10 04:45:00,-1.52146,0,0,25,22,22,19,26.5,22,19,0,0,23.5,22.5,23,24.5,24,23.5,24,11.9,0.47754,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"13247",2019-07-10 04:46:00,-1.53825,0,0,25,22,22,19,26.5,22,19,0,0,23.5,22.5,23,24.5,24,23.5,24,11.9,0.45297,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"13248",2019-07-10 04:47:00,-1.43248,0,0,25,22,22,19,26.5,22,19,0,0,23.5,22.5,23,24.5,24,23.5,24,11.8,0.4599,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"13249",2019-07-10 04:48:00,-1.21737,0,0,25,22,22,19,26.5,22,19,0,0,23.5,22.5,23,24.5,24,23.5,24,11.8,0.45297,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"13250",2019-07-10 04:49:00,-1.95548,0,0,25,22,22,19,26.5,22,19,0,0,23.5,22.5,23,24.5,24,23.5,24,11.8,0.46809,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"13251",2019-07-10 04:50:00,-1.41255,0,0,25,22,22,19,26.5,22,19,0,0,23.5,22.5,23,24.5,24,23.5,24,11.8,0.47124,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"13252",2019-07-10 04:51:00,-1.41545,0,0,25,22,22,19,26.5,22,19,0,0,23.5,22.5,23,24.5,24,23.5,24,11.8,0.46053,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"13253",2019-07-10 04:52:00,-1.41277,0,0,25,22,22,19,26.5,22,19,0,0,23.5,22.5,23,24.5,24,23.5,24,11.7,0.42147,0,0,1,1,0,1,1,0,0,1,0,1,0,1,1,0,1,0,0,0,0
"13254",2019-07-10 04:53:00,-1.40034,0,0,25,22,22,19,26.5,22,19,0,0,23.5,22.5,23,24.5,24,23.5,24,11.7,0.42714,0,0,1,1,0,1,1,0,0,1,0,1,0,1,1,0,1,0,0,0,0
"13255",2019-07-10 04:54:00,-1.39458,0,0,25,22,22,19,26.5,22,19,0,0,23.5,22.5,23,24.5,24,23.5,24,11.7,0.42714,0,0,1,1,0,1,1,0,0,1,0,1,0,1,1,0,1,0,0,0,0
"13256",2019-07-10 04:55:00,-0.991781,0,0,25,22,22,19,26.5,22,19,0,0,23.5,22.5,23,24.5,24,23.5,24,11.7,0.43974,0,0,1,1,0,1,1,0,0,1,0,1,0,1,1,0,1,0,0,0,0
"13257",2019-07-10 04:56:00,-1.78628,0,0,25,22,22,19,26.5,22,19,0,0,23.5,22.5,23,24.5,24,23.5,24,11.8,0.43974,0,0,1,1,0,1,1,0,0,1,0,1,0,1,1,0,1,0,0,0,0
"13258",2019-07-10 04:57:00,-1.47737,0,0,25,22,22,19,26.5,22,19,0,0,23.5,22.5,23,24.5,24,23.5,24,11.7,0.42147,0,0,1,1,0,1,1,0,0,1,0,1,0,1,1,0,1,0,0,0,0
"13259",2019-07-10 04:58:00,-1.38855,0,0,25,22,22,19,26.5,22,19,0,0,23.5,22.5,23,24.5,24,23.5,24,11.7,0.42714,0,0,1,1,0,1,1,0,0,1,0,1,0,1,1,0,1,0,0,0,0
"13260",2019-07-10 04:59:00,-1.3896,0,0,25,22,22,19,26.5,22,19,0,0,23.5,22.5,23,24.5,24,23.5,24,11.7,0.42651,0,0,1,1,0,1,1,0,0,1,0,1,0,1,1,0,1,0,0,0,0
"13261",2019-07-10 05:00:00,-1.32309,0,0,25,22,22,19,26.5,22,19,0,0,23.5,22.5,23,24.5,24,23.5,24,11.7,0.48951,0,0,1,1,0,1,1,0,0,1,0,1,0,1,1,0,1,0,0,0,0
"13262",2019-07-10 05:01:00,-1.39529,0,0,25,22,22,19,26.5,22,19,0,0,23.5,22.5,23,24.5,24,23.5,24,11.7,0.46305,0,0,1,1,0,1,1,0,0,1,0,1,0,1,1,0,1,0,0,0,0
"13263",2019-07-10 05:02:00,-1.63846,0,0,25,22,22,19,26.5,22,19,0,0,23.5,22.5,23,24.5,24,23.5,24,11.7,0.45234,0,0,1,1,0,1,1,0,0,1,0,1,0,1,1,0,1,0,0,0,0
"13264",2019-07-10 05:03:00,-1.41368,0,0,25,22,22,19,26.5,22,19,0,0,23.5,22.5,23,24.5,24,23.5,24,11.7,0.44289,0,0,1,1,0,1,1,0,0,1,0,1,0,1,1,0,1,0,0,0,0
"13265",2019-07-10 05:04:00,-1.39164,0,0,25,22,22,19,26.5,22,19,0,0,23.5,22.5,23,24.5,24,23.5,24,11.8,0.45171,0,0,1,1,0,1,1,0,0,1,0,1,0,1,1,0,1,0,0,0,0
"13266",2019-07-10 05:05:00,-1.27085,0,0,25,22,22,19,26.5,22,19,0,0,23.5,22.5,23,24.5,24,23.5,24,11.6,0.44604,0,0,1,1,0,1,1,0,0,1,0,1,0,1,1,0,1,0,0,0,0
"13267",2019-07-10 05:06:00,-1.44942,0,0,25,22,22,19,26.5,22,19,0,0,23.5,22.5,23,24.5,24,23.5,24,11.8,0.46494,0,0,1,1,0,1,1,0,0,1,0,1,0,1,1,0,1,0,0,0,0
"13268",2019-07-10 05:07:00,-1.46023,0,0,25,22,22,19,26.5,22,19,0,0,23.5,22.5,23,24.5,24,23.5,24,11.7,0.46557,0,0,1,1,0,1,1,0,0,1,0,1,0,1,1,0,1,0,0,0,0
"13269",2019-07-10 05:08:00,-1.48352,0,0,25,22,22,19,26.5,22,19,0,0,23.5,22.5,23,24.5,24,23.5,24,11.8,0.45675,0,0,1,1,0,1,1,0,0,1,0,1,0,1,1,0,1,0,0,0,0
"13270",2019-07-10 05:09:00,-1.13144,0,0,25,22,22,19,26.5,22,19,0,0,23.5,22.5,23,24.5,24,23.5,24,11.8,0.44604,0,0,1,1,0,1,1,0,0,1,0,1,0,1,1,0,1,0,0,0,0
"13271",2019-07-10 05:10:00,-1.4365,0,0,25,22,22,19,26.5,22,19,0,0,23.5,22.5,23,24,24,23.5,24,11.7,0.44604,0,0,1,1,0,1,1,0,0,1,0,1,0,1,1,0,1,0,0,0,0
"13272",2019-07-10 05:11:00,-1.43112,0,0,25,22,22,19,26.5,22,19,0,0,23.5,22.5,23,24,24,23.5,24,11.7,0.47124,0,0,1,1,0,1,1,0,0,1,0,1,0,1,1,0,1,0,0,0,0
"13273",2019-07-10 05:12:00,-1.41591,0,0,25,22,22,19,26.5,22,19,0,0,23.5,22.5,23,24,24,23.5,24,11.7,0.47124,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"13274",2019-07-10 05:13:00,-1.4189,0,0,25,22,22,19,26.5,22,19,0,0,23.5,22.5,23,24,24,23.5,24,11.7,0.45864,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"13275",2019-07-10 05:14:00,-1.44087,0,0,25,22,22,19,26.5,22,19,0,0,23.5,22.5,23,24,24,23.5,24,11.7,0.45234,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"13276",2019-07-10 05:15:00,-1.81777,0,0,25,22,22,19,26.5,22,19,0,0,23.5,22.5,23,24,24,23.5,24,11.8,0.45297,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"13277",2019-07-10 05:16:00,-1.27485,0,0,25,22,22,19,26.5,22,19,0,0,23.5,22.5,23,24,24,23.5,24,11.7,0.46935,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"13278",2019-07-10 05:17:00,-1.40566,8,0,25,22,22,19,26.5,22,19,0,0,23.5,22.5,23,24,24,23.5,24,11.7,0.46494,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"13279",2019-07-10 05:18:00,-1.38936,6,0,25,22,22,19,26.5,22,19,0,0,23.5,22.5,23,24,24,23.5,24,11.8,0.47061,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"13280",2019-07-10 05:19:00,-1.414,7,0,25,22,22,19,26.5,22,19,0,0,23.5,22.5,23,24,24,23.5,24,11.8,0.45234,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"13281",2019-07-10 05:20:00,-1.42964,8,0,25,22,22,19,26.5,22,19,0,0,23.5,22.5,23,24,24,23.5,24,11.8,0.44037,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"13282",2019-07-10 05:21:00,-1.40775,8,0,25,22,22,19,26.5,22,19,0,0,23.5,22.5,23,24,24,23.5,24,11.8,0.4347,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"13283",2019-07-10 05:22:00,-1.2165,7,0,25,22,22,19,26.5,22,19,0,0,23.5,22.5,23,24,24,23.5,24,11.8,0.46431,0,0,1,1,0,1,1,0,1,1,0,1,0,0,1,0,1,0,0,0,0
"13284",2019-07-10 05:23:00,-1.48561,9,0,25,22,22,19,26.5,22,19,0,0,23.5,22.5,23,24,24,23.5,24,11.7,0.46494,0,0,1,1,0,1,1,0,1,1,0,1,0,0,1,0,1,0,0,0,0
"13285",2019-07-10 05:24:00,-1.62424,8,0,25,22,22,19,26.5,22,19,0,0,23.5,22.5,23,24,24,23.5,24,11.8,0.441,0,0,1,1,0,1,1,0,1,1,0,1,0,0,1,0,1,0,0,0,0
"13286",2019-07-10 05:25:00,-1.36195,9,0,25,22,22,19,26.5,22,19,0,0,23,22.5,22.5,24,24,23.5,24,11.8,0.44037,0,0,1,1,0,1,1,0,1,1,0,1,0,0,1,0,1,0,0,0,0
"13287",2019-07-10 05:26:00,-1.38447,10,0,25,22,22,19,26.5,22,19,0,0,23,22.5,22.5,24,24,23.5,24,12,0.44604,0,0,1,1,0,1,1,0,1,1,0,1,0,0,1,0,1,0,0,0,0
"13288",2019-07-10 05:27:00,-1.40123,10,0,25,22,22,19,26.5,22,19,0,0,23,22.5,22.5,24,24,23.5,24,11.9,0.48384,0,0,1,1,0,1,1,0,1,1,0,1,0,0,1,0,1,0,0,0,0
"13289",2019-07-10 05:28:00,-1.37385,10,0,25,22,22,19,26.5,22,19,0,0,23,22.5,22.5,24,24,23.5,24,11.8,0.4536,0,0,1,1,0,1,1,0,1,1,0,1,0,0,1,0,1,0,0,0,0
"13290",2019-07-10 05:29:00,-1.55527,10,0,25,22,22,19,26.5,22,19,0,0,23,22.5,22.5,24,24,23.5,24,11.8,0.46494,0,0,1,1,0,1,1,0,1,1,0,1,0,0,1,0,1,0,0,0,0
"13291",2019-07-10 05:30:00,-1.38137,9,0,25,22,22,19,26.5,22,19,0,0,23,22.5,22.5,24,24,23.5,24,11.8,0.44541,0,0,1,1,0,1,1,0,1,1,0,1,0,0,1,0,1,0,0,0,0
"13292",2019-07-10 05:31:00,-1.3794,11,0,25,22,22,19,26.5,22,19,0,0,23,22.5,22.5,24,24,23.5,24,12,0.43974,0,0,1,1,0,1,1,0,1,1,0,1,0,0,1,0,1,0,0,0,0
"13293",2019-07-10 05:32:00,-1.3849,10,0,25,22,22,19,26.5,22,19,0,0,23,22.5,22.5,24,24,23.5,24,11.9,0.43974,0,0,1,1,0,1,1,0,1,1,0,1,0,0,1,0,1,0,0,0,0
"13294",2019-07-10 05:33:00,-1.38537,9,0,25,22,22,19,26.5,22,19,0,0,23,22.5,22.5,24,24,23.5,24,12,0.43407,0,0,1,1,0,1,1,0,1,1,0,1,0,0,1,0,1,0,0,0,0
"13295",2019-07-10 05:34:00,-1.38666,11,0,25,22,22,19,26.5,22,19,0,0,23,22.5,22.5,24,24,23.5,24,11.9,0.43407,0,0,1,1,0,1,1,0,1,1,0,1,0,0,1,0,1,0,0,0,0
"13296",2019-07-10 05:35:00,-1.6165,12,0,25,22,22,19,26.5,22,19,0,0,23,22.5,22.5,24,24,23.5,23.5,11.9,0.41517,0,0,1,1,0,1,1,0,1,1,0,1,0,0,1,0,1,0,0,0,0
"13297",2019-07-10 05:36:00,-1.46712,11,0,25,22,22,19,26.5,22,19,0,0,23,22.5,22.5,24,24,23.5,23.5,11.9,0.4158,0,0,1,1,0,1,1,0,1,1,0,1,0,0,1,0,1,0,0,0,0
"13298",2019-07-10 05:37:00,-1.37709,12,0,25,22,22,19,26.5,22,19,0,0,23,22.5,22.5,24,24,23.5,23.5,12,0.42147,0,0,1,1,0,1,1,0,1,1,0,1,0,0,1,0,1,0,0,0,0
"13299",2019-07-10 05:38:00,-1.39042,13,0,25,22,22,19,26.5,22,19,0,0,23,22.5,22.5,24,24,23.5,23.5,11.9,0.4536,0,0,1,1,0,1,1,0,1,1,0,1,0,0,1,0,1,0,0,0,0
"13300",2019-07-10 05:39:00,-1.35456,13,0,25,22,22,19,26.5,22,19,0,0,23,22.5,22.5,24,24,23.5,23.5,12.1,0.48447,0,0,1,1,0,1,1,0,1,1,0,1,0,0,1,0,1,0,0,0,0
"13301",2019-07-10 05:40:00,-1.34222,13,0,25,22,22,19,26.5,22,19,0,0,23,22.5,22.5,24,24,23.5,23.5,12.1,0.45801,0,0,1,1,0,1,1,0,1,1,0,1,0,0,1,0,1,0,0,0,0
"13302",2019-07-10 05:41:00,-1.34472,14,0,25,22,22,19,26.5,22,19,0,0,23,22.5,22.5,24,24,23.5,23.5,12.2,0.46494,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"13303",2019-07-10 05:42:00,-1.80273,14,0,25,22,22,19,26.5,22,19,0,0,23,22.5,22.5,24,24,23.5,23.5,12,0.45927,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"13304",2019-07-10 05:43:00,-1.42611,14,0,25,22,22,19,26.5,22,19,0,0,23,22.5,22.5,24,24,23.5,23.5,12,0.48384,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"13305",2019-07-10 05:44:00,-1.23613,15,0,25,22,22,19,26.5,22,19,0,0,23,22.5,22.5,24,24,23.5,23.5,12,0.4599,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"13306",2019-07-10 05:45:00,-1.5684,16,0,25,22,22,19,26.5,22,19,0,0,23,22,22.5,24,24,23.5,23.5,12.1,0.4599,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"13307",2019-07-10 05:46:00,-1.44515,15,0,25,22,22,19,26.5,22,19,0,0,23,22,22.5,24,24,23.5,23.5,12.2,0.44226,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"13308",2019-07-10 05:47:00,-1.36724,16,0,25,22,22,19,26.5,22,19,0,0,23,22,22.5,24,24,23.5,23.5,12.1,0.45108,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"13309",2019-07-10 05:48:00,-1.37546,16,0,25,22,22,19,26.5,22,19,0,0,23,22,22.5,24,24,23.5,23.5,12,0.43407,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"13310",2019-07-10 05:49:00,-1.09847,17,0,25,22,22,19,26.5,22,19,0,0,23,22,22.5,24,24,23.5,23.5,12,0.44037,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"13311",2019-07-10 05:50:00,-1.35662,19,0,25,22,22,19,26.5,22,19,0,0,23,22,22.5,24,24,23.5,23.5,12,0.43407,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"13312",2019-07-10 05:51:00,-1.28734,19,0,25,22,22,19,26.5,22,19,0,0,23,22,22.5,24,24,23.5,23.5,12.1,0.42021,0,0,1,1,0,1,1,0,0,1,0,1,0,1,1,0,1,0,0,0,0
"13313",2019-07-10 05:52:00,-1.31566,19,0,25,22,22,19,26.5,22,19,0,0,23,22,22.5,24,23.5,23.5,23.5,12.1,0.4032,0,0,1,1,0,1,1,0,0,1,0,1,0,1,1,0,1,0,0,0,0
"13314",2019-07-10 05:53:00,-1.31586,22,0,25,22,22,19,26.5,22,19,0,0,23,22,22.5,24,23.5,23.5,23.5,12.2,0.39627,0,0,1,1,0,1,1,0,0,1,0,1,0,1,1,0,1,0,0,0,0
"13315",2019-07-10 05:54:00,-1.26241,23,0,25,22,22,19,26.5,22,19,0,0,23,22,22.5,24,23.5,23.5,23.5,12.2,0.41391,0,0,1,1,0,1,1,0,0,1,0,1,0,1,1,0,1,0,0,0,0
"13316",2019-07-10 05:55:00,-1.33341,24,0,25,22,22,19,26.5,22,19,0,0,23,22,22.5,24,23.5,23.5,23.5,12.2,0.37737,0,0,1,1,0,1,1,0,0,1,0,1,0,1,1,0,1,0,0,0,0
"13317",2019-07-10 05:56:00,-1.56756,24,0,25,22,22,19,26.5,22,19,0,0,23,22,22.5,24,23.5,23.5,23.5,12.2,0.36414,0,0,1,1,0,1,1,0,0,1,0,1,0,1,1,0,1,0,0,0,0
"13318",2019-07-10 05:57:00,-1.3664,25,0,25,22,22,19,26.5,22,19,0,0,23,22,22.5,24,23.5,23.5,23.5,12.2,0.35784,0,0,1,1,0,1,1,0,0,1,0,1,0,1,1,0,1,0,0,0,0
"13319",2019-07-10 05:58:00,-1.25486,25,0,25,22,22,19,26.5,22,19,0,0,23,22,22.5,24,23.5,23.5,23.5,12.1,0.34902,0,0,1,1,0,1,1,0,0,1,0,1,0,1,1,0,1,0,0,0,0
"13320",2019-07-10 05:59:00,-1.25835,27,0,25,22,22,19,26.5,22,19,0,0,23,22,22.5,24,23.5,23.5,23.5,12.1,0.36351,0,0,1,1,0,1,1,0,0,1,0,1,0,1,1,0,1,0,0,0,0
"13321",2019-07-10 06:00:00,-1.08988,30,0,25,22,22,19,26.5,22,19,0,0,23,22,22.5,24,23.5,23.5,23.5,12.1,0.35406,0,0,1,1,0,1,1,0,0,1,0,1,0,1,1,0,1,0,0,0,0
"13322",2019-07-10 06:01:00,-1.20279,30,0,25,22,22,19,26.5,22,19,0,0,23,22,22.5,24,23.5,23.5,23.5,12.1,0.34524,0,0,1,1,0,1,1,0,0,1,0,1,0,1,1,0,1,0,0,0,0
"13323",2019-07-10 06:02:00,-1.22786,32,0,25,22,22,19,26.5,22,19,0,0,23,22,22.5,24,23.5,23.5,23.5,12.1,0.33831,0,0,1,1,0,1,1,0,0,1,0,1,0,1,1,0,1,0,0,0,0
"13324",2019-07-10 06:03:00,-0.998189,32,0,25,22,22,19,26.5,22,19,0,0,23,22,22.5,24,23.5,23.5,23.5,12.2,0.34839,0,0,1,1,0,1,1,0,0,1,0,1,0,1,1,0,1,0,0,0,0
"13325",2019-07-10 06:04:00,-1.13026,34,0,25,22,22,19,26.5,22,19,0,0,23,22,22.5,24,23.5,23.5,23.5,12.3,0.33705,0,0,1,1,0,1,1,0,0,1,0,1,0,1,1,0,1,0,0,0,0
"13326",2019-07-10 06:05:00,-1.0052,35,0,25,22,22,19,26.5,22,19,0,0,23,22,22.5,24,23.5,23.5,23.5,12.4,0.34587,0,0,1,1,0,1,1,0,0,1,0,1,0,1,1,0,1,0,0,0,0
"13327",2019-07-10 06:06:00,-0.870164,36,0,25,22,22,19,26.5,22,19,0,0,23,22,22.5,24,23.5,23.5,23.5,12.5,0.3402,0,0,1,1,0,1,1,0,0,1,0,1,0,1,1,0,1,0,0,0,0
"13328",2019-07-10 06:07:00,-0.926526,38,0,25,22,22,19,26.5,22,19,0,0,23,22,22.5,24,23.5,23.5,23.5,12.5,0.33264,0,0,1,1,0,1,1,0,0,1,0,1,0,1,1,0,1,0,0,0,0
"13329",2019-07-10 06:08:00,-0.949277,39,0,25,22,22,19,26.5,22,19,0,0,23,22,22.5,24,23.5,23.5,23.5,12.6,0.33831,0,0,1,1,0,1,1,0,0,1,0,1,0,1,1,0,1,0,0,0,0
"13330",2019-07-10 06:09:00,-0.78083,41,0,25,22,22,19,26.5,22,19,0,0,23,22,22.5,24,23.5,23.5,23.5,12.6,0.32634,0,0,1,1,0,1,1,0,0,1,0,1,0,1,1,0,1,0,0,0,0
"13331",2019-07-10 06:10:00,-1.09192,43,0,25,22,22,19,26.5,22,19,0,0,23,22,22.5,24,23.5,23.5,23.5,12.7,0.34398,0,0,1,1,0,1,1,0,0,1,0,1,0,1,1,0,1,0,0,0,0
"13332",2019-07-10 06:11:00,-1.19005,42,0,25,22,22,19,26.5,22,19,0,0,23,22,22.5,24,23.5,23.5,23.5,12.7,0.33264,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"13333",2019-07-10 06:12:00,-1.30609,43,0,25,22,22,19,26.5,22,19,0,0,23,22,22.5,24,23.5,23.5,23.5,12.8,0.3213,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"13334",2019-07-10 06:13:00,-1.3779,46,0,25,22,22,19,26.5,22,19,0,0,23,22,22.5,24,23.5,23.5,23.5,12.9,0.30492,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"13335",2019-07-10 06:14:00,-1.48242,47,0,25,22,22,19,26.5,22,19,0,0,23,22,22.5,24,23.5,23.5,23.5,12.9,0.30681,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"13336",2019-07-10 06:15:00,-1.77227,49,0,25,22,22,19,26.5,22,19,0,0,23,22,22.5,24,23.5,23.5,23.5,13,0.30051,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"13337",2019-07-10 06:16:00,-2.01539,50,0,25,22,22,19,26.5,22,19,0,0,23,22,22.5,24,23.5,23.5,23.5,13,0.30807,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"13338",2019-07-10 06:17:00,-2.05783,52,0,25,22,22,19,26.5,22,19,0,0,23,22,22.5,24,23.5,23.5,23.5,13.1,0.30114,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"13339",2019-07-10 06:18:00,-2.15965,54,0,25,22,22,19,26.5,22,19,0,0,23,22,22.5,24,23.5,23.5,23.5,13.2,0.27657,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"13340",2019-07-10 06:19:00,-1.99154,55,0,25,22,22,19,26.5,22,19,0,0,23,22,22.5,24,23.5,23.5,23.5,13.2,0.27027,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"13341",2019-07-10 06:20:00,-1.88986,56,0,25,22,22,19,26.5,22,19,0,0,23,22,22.5,24,23.5,23.5,23.5,13.3,0.26397,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"13342",2019-07-10 06:21:00,-1.69799,58,0,25,22,22,19,26.5,22,19,0,0,23,22,22.5,24,23.5,23.5,23.5,13.3,0.27657,0,0,1,1,0,1,1,0,1,1,0,1,0,0,1,0,1,0,0,0,0
"13343",2019-07-10 06:22:00,-1.6382,60,0,25,22,22,19,26.5,22,19,0,0,23,22,22.5,24,23.5,23.5,23.5,13.4,0.26964,0,0,1,1,0,1,1,0,1,1,0,1,0,0,1,0,1,0,0,0,0
"13344",2019-07-10 06:23:00,-1.50477,63,0,25,22,22,19,26.5,22,19,0,0,23,22,22.5,24,23.5,23.5,23.5,13.4,0.25515,0,0,1,1,0,1,1,0,1,1,0,1,0,0,1,0,1,0,0,0,0
"13345",2019-07-10 06:24:00,-1.43319,64,0,25,22,22,19,26.5,22,19,0,0,23,22,22.5,24,23.5,23.5,23.5,13.5,0.24129,0,0,1,1,0,1,1,0,1,1,0,1,0,0,1,0,1,0,0,0,0
"13346",2019-07-10 06:25:00,-1.24772,65,0,25,22,22,19,26.5,22,19,0,0,23,22,22.5,24,23.5,23.5,23.5,13.5,0.19719,0,0,1,1,0,1,1,0,1,1,0,1,0,0,1,0,1,0,0,0,0
"13347",2019-07-10 06:26:00,-1.19119,67,0,25,22,22,19,26.5,22,19,0,0,23,22,22.5,24,23.5,23.5,23.5,13.4,0.19845,0,0,1,1,0,1,1,0,1,1,0,1,0,0,1,0,1,0,0,0,0
"13348",2019-07-10 06:27:00,-1.25026,68,0,25,22,22,19,26.5,22,19,0,0,23,22,22.5,24,23.5,23.5,23.5,13.4,0.18774,0,0,1,1,0,1,1,0,1,1,0,1,0,0,1,0,1,0,0,0,0
"13349",2019-07-10 06:28:00,-1.22318,70,0,25,22,22,19,26.5,22,19,0,0,23,22,22.5,24,23.5,23.5,23.5,13.4,0.17577,0,0,1,1,0,1,1,0,1,1,0,1,0,0,1,0,1,0,0,0,0
"13350",2019-07-10 06:29:00,-1.20345,72,0,25,22,22,19,26.5,22,19,0,0,23,22,22.5,24,23.5,23.5,23.5,13.5,0.15624,0,0,1,1,0,1,1,0,1,1,0,1,0,0,1,0,1,0,0,0,0
"13351",2019-07-10 06:30:00,-1.22336,74,0,25,22,22,19,26.5,22,19,0,0,23,22,22.5,24.5,23.5,23.5,23.5,13.5,0.13797,0,0,1,1,0,1,1,0,1,1,0,1,0,0,1,0,1,0,0,0,0
"13352",2019-07-10 06:31:00,-1.2668,76,0,25,22,22,19,26.5,22,19,0,0,23,22,22.5,24.5,23.5,23.5,23.5,13.7,0.13797,0,0,1,1,0,1,1,0,1,1,0,1,0,0,1,0,1,0,0,0,0
"13353",2019-07-10 06:32:00,-1.43161,78,0,25,22,22,19,26.5,22,19,0,0,23,22,22.5,24.5,23.5,23.5,23.5,13.8,0.14994,0,0,1,1,0,1,1,0,1,1,0,1,0,0,1,0,1,0,0,0,0
"13354",2019-07-10 06:33:00,-1.21145,79,0,25,22,22,19,26.5,22,19,0,0,23,22,22.5,24.5,23.5,23.5,23.5,13.8,0.14364,0,0,1,1,0,1,1,0,1,1,0,1,0,0,1,0,1,0,0,0,0
"13355",2019-07-10 06:34:00,-1.25802,81,0,25,22,22,19,26.5,22,19,0,0,23,22,22.5,24.5,23.5,23.5,23.5,13.8,0.126,0,0,1,1,0,1,1,0,1,1,0,1,0,0,1,0,1,0,0,0,0
"13356",2019-07-10 06:35:00,-0.839519,84,0,25,22,22,19,26.5,22,19,0,0,23,22,22.5,24.5,23.5,23.5,23.5,13.8,0.11466,0,0,1,1,0,1,1,0,1,1,0,1,0,0,1,0,1,0,0,0,0
"13357",2019-07-10 06:36:00,-1.42142,86,0,25,22,22,19,26.5,22,19,0,0,23,22,22.5,24.5,23.5,23.5,23.5,13.8,0.11403,0,0,1,1,0,1,1,0,1,1,0,1,0,0,1,0,1,0,0,0,0
"13358",2019-07-10 06:37:00,-1.24485,90,0,25,22,22,19,26.5,22,19,0,0,23,22,22.5,24.5,23.5,23.5,23.5,13.7,0.13104,0,0,1,1,0,1,1,0,1,1,0,1,0,0,1,0,1,0,0,0,0
"13359",2019-07-10 06:38:00,-1.27957,91,0,25,22,22,19,26.5,22,19,0,0,23,22,22.5,24.5,23.5,23.5,23.5,13.7,0.10017,0,0,1,1,0,1,1,0,1,1,0,1,0,0,1,0,1,0,0,0,0
"13360",2019-07-10 06:39:00,-1.28262,94,0,25,22,22,19,26.5,22,19,0,0,23,22,22.5,24.5,23.5,23.5,23.5,13.7,0.08757,0,0,1,1,0,1,1,0,1,1,0,1,0,0,1,0,1,0,0,0,0
"13361",2019-07-10 06:40:00,-1.10518,96,0,25,22,22,19,26.5,22,19,0,0,23,22,22.5,24.5,23.5,23.5,23.5,13.7,0.05103,0,0,1,1,0,1,1,0,1,1,0,1,0,0,1,0,1,0,0,0,0
"13362",2019-07-10 06:41:00,-1.28602,99,0,25,22,22,19,26.5,22,19,0,0,23,22,22.5,24.5,23.5,23.5,23.5,13.7,0.06741,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"13363",2019-07-10 06:42:00,-1.0248,102,0,25,22,22,19,26.5,22,19,0,0,23,22,22.5,24.5,23.5,23.5,23.5,13.7,0.07119,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"13364",2019-07-10 06:43:00,-1.27939,104,0,25,22,22,19,26.5,22,19,0,0,23,22,22.5,24.5,23.5,23.5,23.5,13.6,0.06174,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"13365",2019-07-10 06:44:00,-1.35661,107,0,25,22,22,19,26.5,22,19,0,0,23,22,22.5,24.5,23.5,23.5,23.5,13.6,0.04914,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"13366",2019-07-10 06:45:00,-1.36437,109,0,25,22,22,19,26.5,22,19,0,0,23,22,22.5,24.5,23.5,23.5,23.5,13.6,0.01827,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"13367",2019-07-10 06:46:00,-1.25617,111,0,25,22,22,19,26.5,22,19,0,0,23,22,22.5,24.5,23.5,23.5,23.5,13.6,0.03591,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"13368",2019-07-10 06:47:00,-1.21615,113,0,25,22,22,19,26.5,22,19,0,0,23,22,22.5,24.5,23.5,23.5,23.5,13.5,0.01197,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"13369",2019-07-10 06:48:00,-1.25176,116,0,25,22,22,19,26.5,22,19,0,0,23,22,22.5,24.5,23.5,23.5,23.5,13.6,0.01134,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"13370",2019-07-10 06:49:00,-1.04272,118,0,25,22,22,19,26.5,22,19,0,0,23,22,22.5,24.5,23.5,23.5,23.5,13.6,0.01197,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"13371",2019-07-10 06:50:00,-1.26368,120,0,25,22,22,19,26.5,22,19,0,0,23,22,22.5,24.5,23.5,23.5,23.5,13.6,0.00441001,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"13372",2019-07-10 06:51:00,-1.26358,123,0,25,22,22,19,26.5,22,19,0,0,23,22,22.5,24.5,23.5,23.5,23.5,13.7,-0.02016,0,0,1,1,0,1,1,0,0,1,0,1,0,1,1,0,1,0,0,0,0
"13373",2019-07-10 06:52:00,-1.23192,126,0,25,22,22,19,26.5,22,19,0,0,23,22,22.5,24.5,23.5,23.5,23.5,13.8,-0.04536,0,0,1,1,0,1,1,0,0,1,0,1,0,1,1,0,1,0,0,0,0
"13374",2019-07-10 06:53:00,-1.24783,129,0,25,22,22,19,26.5,22,19,0,0,23,22,22.5,24.5,23.5,23.5,23.5,13.8,-0.0504,0,0,1,1,0,1,1,0,0,1,0,1,0,1,1,0,1,0,0,0,0
"13375",2019-07-10 06:54:00,-1.23908,132,0,25,22,22,19,26.5,22,19,0,0,23,22,22.5,24.5,23.5,23.5,23.5,13.8,-0.05733,0,0,1,1,0,1,1,0,0,1,0,1,0,1,1,0,1,0,0,0,0
"13376",2019-07-10 06:55:00,-1.47192,136,0,25,22,22,19,26.5,22,19,0,0,23,22,22.5,24.5,23.5,23.5,23.5,13.9,-0.08946,0,0,1,1,0,1,1,0,0,1,0,1,0,1,1,0,1,0,0,0,0
"13377",2019-07-10 06:56:00,-1.23062,140,0,25,22,22,19,26.5,22,19,0,0,23,22,22.5,24.5,23.5,23.5,23.5,14,-0.12096,0,0,1,1,0,1,1,0,0,1,0,1,0,1,1,0,1,0,0,0,0
"13378",2019-07-10 06:57:00,-1.2234,143,0,25,22,22,19,26.5,22,19,0,0,23,22,22.5,24.5,23.5,23.5,23.5,14,-0.14616,0,0,1,1,0,1,1,0,0,1,0,1,0,1,1,0,1,0,0,0,0
"13379",2019-07-10 06:58:00,-1.26621,146,0,25,22,22,19,26.5,22,19,0,0,23,22,22.5,24.5,23.5,23.5,23.5,14.2,-0.16506,0,0,1,1,0,1,1,0,0,1,0,1,0,1,1,0,1,0,0,0,0
"13380",2019-07-10 06:59:00,-1.24465,147,0,25,22,22,19,26.5,22,19,0,0,23,22,22.5,24.5,23.5,23.5,23.5,14.2,-0.18963,0,0,1,1,0,1,1,0,0,1,0,1,0,1,1,0,1,0,0,0,0
"13381",2019-07-10 07:00:00,-1.35476,149,0,25,22,22,19,26.5,22,19,0,0,23,22,22.5,24.5,23.5,23.5,24,14.2,-0.20223,0,0,1,1,0,1,1,0,0,1,0,1,0,1,1,0,1,0,0,0,0
"13382",2019-07-10 07:01:00,-1.28991,153,0,25,22,22,19,26.5,22,19,0,0,23,22,22.5,24.5,23.5,23.5,24,14.2,-0.22806,0,0,1,1,0,1,1,0,0,1,0,1,0,1,1,0,1,0,0,0,0
"13383",2019-07-10 07:02:00,-0.854017,155,0,25,22,22,19,26.5,22,19,0,0,23,22,22.5,24.5,23.5,23.5,24,14.2,-0.24696,0,0,1,1,0,1,1,0,0,1,0,1,0,1,1,0,1,0,0,0,0
"13384",2019-07-10 07:03:00,-1.30495,159,0,25,22,22,19,26.5,22,19,0,0,23,22,22.5,24.5,23.5,23.5,24,14.2,-0.25893,0,0,1,1,0,1,1,0,0,1,0,1,0,1,1,0,1,0,0,0,0
"13385",2019-07-10 07:04:00,-1.25085,160,0,25,22,22,19,26.5,22,19,0,0,23,22,22.5,24.5,23.5,23.5,24,14.3,-0.23562,0,0,1,1,0,1,1,0,0,1,0,1,0,1,1,0,1,0,0,0,0
"13386",2019-07-10 07:05:00,-1.32371,162,0,25,22,22,19,26.5,22,19,0,0,23,22,22.5,24.5,23.5,23.5,24,14.3,-0.27153,0,0,1,1,0,1,1,0,0,1,0,1,0,1,1,0,1,0,0,0,0
"13387",2019-07-10 07:06:00,-1.30505,166,0,25,22,22,19,26.5,22,19,0,0,23.5,22,22.5,24.5,23.5,23.5,24,14.4,-0.28476,0,0,1,1,0,1,1,0,0,1,0,1,0,1,1,0,1,0,0,0,0
"13388",2019-07-10 07:07:00,-1.28047,169,0,25,22,22,19,26.5,22,19,0,0,23.5,22,22.5,24.5,23.5,23.5,24,14.5,-0.30366,0,0,1,1,0,1,1,0,0,1,0,1,0,1,1,0,1,0,0,0,0
"13389",2019-07-10 07:08:00,-1.29822,172,0,25,22,22,19,26.5,22,19,0,0,23.5,22,22.5,24.5,23.5,23.5,24,14.5,-0.28476,0,0,1,1,0,1,1,0,0,1,0,1,0,1,1,0,1,0,0,0,0
"13390",2019-07-10 07:09:00,-1.2243,174,0,25,22,22,19,26.5,22,19,0,0,23.5,22,22.5,24.5,23.5,23.5,24,14.5,-0.27846,0,0,1,1,0,1,1,0,0,1,0,1,0,1,1,0,1,0,0,0,0
"13391",2019-07-10 07:10:00,-1.30935,176,0,25,22,22,19,26.5,22,19,0,0,23.5,22,22.5,24.5,23.5,23.5,24,14.5,-0.2961,0,0,1,1,0,1,1,0,0,1,0,1,0,1,1,0,1,0,0,0,0
"13392",2019-07-10 07:11:00,-1.27974,179,0,25,22,22,19,26.5,22,19,0,0,23.5,22,22.5,24.5,23.5,23.5,24,14.6,-0.29736,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"13393",2019-07-10 07:12:00,-1.32639,180,0,25,22,22,19,26.5,22,19,0,0,23.5,22,22.5,24.5,23.5,23.5,24,14.7,-0.30681,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"13394",2019-07-10 07:13:00,-1.27787,184,0,25,22,22,19,26.5,22,19,0,0,23.5,22,22.5,24.5,23.5,23.5,24,14.7,-0.31563,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"13395",2019-07-10 07:14:00,-1.31618,187,0,25,22,22,19,26.5,22,19,0,0,23.5,22,22.5,24.5,23.5,23.5,24,14.9,-0.3339,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"13396",2019-07-10 07:15:00,-0.841671,189,0,25,22,22,19,26.5,22,19,0,0,23.5,22,22.5,24.5,23.5,23.5,24,15,-0.31059,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"13397",2019-07-10 07:16:00,-1.14749,193,0,25,22,22,19,26.5,22,19,0,0,23.5,22,22.5,24.5,23.5,23.5,24,15,-0.3465,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"13398",2019-07-10 07:17:00,-1.33533,195,0,25,22,22,19,26.5,22,19,0,0,23.5,22,22.5,24.5,23.5,23.5,24,15,-0.3654,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"13399",2019-07-10 07:18:00,-1.33752,199,0,25,22,22,19,26.5,22,19,0,0,23.5,22,22.5,24.5,23.5,23.5,24,15,-0.37674,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"13400",2019-07-10 07:19:00,-1.34817,203,0,25,22,22,19,26.5,22,19,0,0,23.5,22,22.5,25,23.5,23.5,24,14.9,-0.38052,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"13401",2019-07-10 07:20:00,-1.36011,207,0,25,22,22,19,26.5,22,19,0,0,23.5,22,22.5,25,23.5,23.5,24,14.8,-0.36981,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"13402",2019-07-10 07:21:00,-1.33401,210,0,25,22,22,19,26.5,22,19,0,0,23.5,22,22.5,25,23.5,23.5,24,14.9,-0.37359,0,0,1,1,0,1,1,0,0,1,0,1,0,0,1,0,1,0,0,0,0
"13403",2019-07-10 07:22:00,-1.47656,213,0,25,22,22,19,26.5,22,19,0,0,23.5,22,22.5,25,23.5,23.5,24,15.1,-0.38493,0,0,1,1,0,1,1,0,0,1,0,1,0,0,1,0,1,0,0,0,0
"13404",2019-07-10 07:23:00,-1.4045,217,0,25,22,22,19,26.5,22,19,0,0,23.5,22,22.5,25,23.5,23.5,24,15.3,-0.40635,0,0,1,1,0,1,1,0,0,1,0,1,0,0,1,0,1,0,0,0,0
"13405",2019-07-10 07:24:00,-1.3238,220,0,25,22,22,19,26.5,22,19,0,0,23.5,22,22.5,25,23.5,23.5,24,15.7,-0.41076,0,0,1,1,0,1,1,0,0,1,0,1,0,0,1,0,1,0,0,0,0
"13406",2019-07-10 07:25:00,-1.36638,224,0,25,22,22,19,26.5,22,19,0,0,23.5,22,22.5,25,23.5,23.5,24,16.1,-0.44478,0,0,1,1,0,1,1,0,0,1,0,1,0,0,1,0,1,0,0,0,0
"13407",2019-07-10 07:26:00,-1.41852,226,0,25,22,22,19,26.5,22,19,0,0,23.5,22,22.5,25,23.5,23.5,24,16.6,-0.46116,0,0,1,1,0,1,1,0,0,1,0,1,0,0,1,0,1,0,0,0,0
"13408",2019-07-10 07:27:00,-1.16131,229,0,25,22,22,19,26.5,22,19,0,0,23.5,22,22.5,25,23.5,23.5,24,16.8,-0.45549,0,0,1,1,0,1,1,0,0,1,0,1,0,0,1,0,1,0,0,0,0
"13409",2019-07-10 07:28:00,-1.37721,233,0,25,22,22,19,26.5,22,19,0,0,23.5,22,22.5,25,23.5,23.5,24,17,-0.51093,0,0,1,1,0,1,1,0,0,1,0,1,0,0,1,0,1,0,0,0,0
"13410",2019-07-10 07:29:00,-1.49226,237,0,25,22,22,19,26.5,22,19,0,0,23.5,22,22.5,25,23.5,23.5,24,16.9,-0.50526,0,0,1,1,0,1,1,0,0,1,0,1,0,0,1,0,1,0,0,0,0
"13411",2019-07-10 07:30:00,-1.38553,240,0,25,22,22,19,26.5,22,19,0,0,23.5,22,22.5,25,23.5,23.5,24,16.9,-0.51849,0,0,1,1,0,1,1,0,0,1,0,1,0,0,1,0,1,0,0,0,0
"13412",2019-07-10 07:31:00,-1.35774,241,0,25,22,22,19,26.5,22,19,0,0,23.5,22,22.5,25,23.5,23.5,24,16.8,-0.52983,0,0,1,1,0,1,1,0,0,1,0,1,0,0,1,0,1,0,0,0,0
"13413",2019-07-10 07:32:00,-1.33825,245,0,25,22,22,19,26.5,22,19,0,0,23.5,22,22.5,25,23.5,23.5,24,16.8,-0.5544,0,0,1,1,0,1,1,0,0,1,0,1,0,0,1,0,1,0,0,0,0
"13414",2019-07-10 07:33:00,-1.32288,248,0,25,22,22,19,26.5,22,19,0,0,23.5,22,22.5,25,23.5,23.5,24,16.7,-0.58023,0,0,1,1,0,1,1,0,0,1,0,1,0,0,1,0,1,0,0,0,0
"13415",2019-07-10 07:34:00,-1.37944,253,0,25,22,22,19,26.5,22,19,0,0,23.5,22,22.5,25,23.5,23.5,24,16.6,-0.57519,0,0,1,1,0,1,1,0,0,1,0,1,0,0,1,0,1,0,0,0,0
"13416",2019-07-10 07:35:00,-1.32905,254,0,25,22,22,19,26.5,22,19,0,0,23.5,22,22.5,25,23.5,23.5,24,16.6,-0.59409,0,0,1,1,0,1,1,0,0,1,0,1,0,0,1,0,1,0,0,0,0
"13417",2019-07-10 07:36:00,-1.10335,258,0,25,22,22,19,26.5,22,19,0,0,23.5,22,22.5,25,23.5,23.5,24,16.6,-0.60732,0,0,1,1,0,1,1,0,0,1,0,1,0,0,1,0,1,0,0,0,0
"13418",2019-07-10 07:37:00,-1.33618,259,0,25,22,22,19,26.5,22,19,0,0,23.5,22,22.5,25,23.5,23.5,24,16.6,-0.60669,0,0,1,1,0,1,1,0,0,1,0,1,0,0,1,0,1,0,0,0,0
"13419",2019-07-10 07:38:00,-1.34566,262,0,25,22,22,19,26.5,22,19,0,0,23.5,22,22.5,25,23.5,23.5,24,16.5,-0.61992,0,0,1,1,0,1,1,0,0,1,0,1,0,0,1,0,1,0,0,0,0
"13420",2019-07-10 07:39:00,-1.37136,266,0,25,22,22,19,26.5,22,19,0,0,23.5,22,22.5,25,23.5,23.5,24,16.4,-0.65079,0,0,1,1,0,1,1,0,0,1,0,1,0,0,1,0,1,0,0,0,0
"13421",2019-07-10 07:40:00,-1.38306,269,0,25,22,22,19,26.5,22,19,0,0,23.5,22,22.5,25,23.5,23.5,24,16.4,-0.70938,0,0,1,1,0,1,1,0,0,1,0,1,0,0,1,0,1,0,0,0,0
"13422",2019-07-10 07:41:00,-1.37687,274,0,25,22,22,19,26.5,22,19,0,0,23.5,22,22.5,25,23.5,23.5,24,16.4,-0.71064,0,0,1,1,0,1,1,0,0,1,0,1,0,0,1,0,1,0,0,0,0
"13423",2019-07-10 07:42:00,-1.41813,273,0,25,22,22,19,26.5,22,19,0,0,23.5,22,22.5,25,23.5,23.5,24,16.3,-0.68796,0,0,1,1,0,1,1,0,0,1,0,1,0,0,1,0,1,0,0,0,0
"13424",2019-07-10 07:43:00,-1.30266,273,0,25,22,22,19,26.5,22,19,0,0,23.5,22,22.5,25,23.5,23.5,24,16.3,-0.71505,0,0,1,1,0,1,1,0,0,1,0,1,0,0,1,0,1,0,0,0,0
"13425",2019-07-10 07:44:00,-1.43865,268,0,25,22,22,19,26.5,22,19,0,0,23.5,22,22.5,25,23.5,23.5,24,16.4,-0.74466,0,0,1,1,0,1,1,0,0,1,0,1,0,0,1,0,1,0,0,0,0
"13426",2019-07-10 07:45:00,-1.36952,278,0,25,22,22,19,26.5,22,19,0,0,23.5,22,22.5,25,23.5,23.5,24,16.4,-0.74403,0,0,1,1,0,1,1,0,0,1,0,1,0,0,1,0,1,0,0,0,0
"13427",2019-07-10 07:46:00,-1.35427,279,0,25,22,22,19,26.5,22,19,0,0,23.5,22,22.5,25,23.5,23.5,24,16.4,-0.72009,0,0,1,1,0,1,1,0,0,1,0,1,0,0,1,0,1,0,0,0,0
"13428",2019-07-10 07:47:00,-1.16485,282,0,25,22,22,19,26.5,22,19,0,0,23.5,22,22.5,25,23.5,23.5,24,16.4,-0.72513,0,0,1,1,0,1,1,0,0,1,0,1,0,0,1,0,1,0,0,0,0
"13429",2019-07-10 07:48:00,-1.3684,276,0,25,22,22,19,26.5,22,19,0,0,23.5,22,22.5,25,23.5,23.5,24,16.2,0.68607,0,0,1,1,0,1,1,0,0,1,0,1,0,0,1,0,1,0,0,0,0
"13430",2019-07-10 07:49:00,-1.37408,276,0,25,22,22,19,26.5,22,19,0,0,23.5,22,22.5,25,23.5,23.5,24,15.9,-0.71946,0,0,1,1,0,1,1,0,0,1,0,1,0,0,1,0,1,0,0,0,0
"13431",2019-07-10 07:50:00,-1.36017,281,0,25,22,22,19,26.5,22,19,0,0,23.5,22,22.5,25,23.5,23.5,24,15.7,-0.78687,0,0,1,1,0,1,1,0,0,1,0,1,0,0,1,0,1,0,0,0,0
"13432",2019-07-10 07:51:00,-1.35076,288,0,25,22,22,19,26.5,22,19,0,0,23.5,22,22.5,25,23.5,23.5,24,15.7,-0.76356,0,0,1,1,0,1,1,0,0,1,0,1,0,0,1,0,1,0,0,0,0
"13433",2019-07-10 07:52:00,-1.36087,290,0,25,22,22,19,26.5,22,19,0,0,23.5,22,22.5,25,23.5,23.5,24,15.8,-0.81963,0,0,1,1,0,1,1,0,0,1,0,1,0,0,1,0,1,0,0,0,0
"13434",2019-07-10 07:53:00,-1.35818,306,0,25,22,22,19,26.5,22,19,0,0,23.5,22,22.5,25,23.5,23.5,24,16.1,-0.85113,0,0,1,1,0,1,1,0,0,1,0,1,0,0,1,0,1,0,0,0,0
"13435",2019-07-10 07:54:00,-1.3656,313,0,25,22,22,19,26.5,22,19,0,0,23.5,22,22.5,25,23.5,23.5,24,16.4,-0.8946,0,0,1,1,0,1,1,0,0,1,0,1,0,0,1,0,1,0,0,0,0
"13436",2019-07-10 07:55:00,-1.14518,321,0,25,22,22,19,26.5,22,19,0,0,23.5,22,22.5,25,23.5,23.5,24,16.5,-0.9765,0,0,1,1,0,1,1,0,0,1,0,1,0,0,1,0,1,0,0,0,0
"13437",2019-07-10 07:56:00,-1.3,331,0,25,22,22,19,26.5,22,19,0,0,23.5,22,22.5,25,23.5,23.5,24,16.4,-0.99792,0,0,1,1,0,1,1,0,0,1,0,1,0,0,1,0,1,0,0,0,0
"13438",2019-07-10 07:57:00,-1.39545,335,0,25,22,22,19,26.5,22,19,0,0,23.5,22,22.5,25,23.5,23.5,24,16.1,-1.01619,0,0,1,1,0,1,1,0,0,1,0,1,0,0,1,0,1,0,0,0,0
"13439",2019-07-10 07:58:00,-1.40495,338,0,25,22,22,19,26.5,22,19,0,0,23.5,22,22.5,25,23.5,23.5,24,15.6,-0.92736,0,0,1,1,0,1,1,0,0,1,0,1,0,0,1,0,1,0,0,0,0
"13440",2019-07-10 07:59:00,-1.33759,341,0,25,22,22,19,26.5,22,19,0,0,23.5,22,22.5,25,23.5,23.5,24,15.4,-1.04076,0,0,1,1,0,1,1,0,0,1,0,1,0,0,1,0,1,0,0,0,0
"13441",2019-07-10 08:00:00,-1.36823,346,0,25,22,22,19,26.5,22,19,0,0,23.5,22,22.5,25,23.5,23.5,24,15.3,-1.07604,0,0,1,1,0,1,1,0,0,1,0,1,0,0,1,0,1,0,0,0,0
"13442",2019-07-10 08:01:00,-1.38274,351,0,25,22,22,19,26.5,22,19,0,0,23.5,22,22.5,25,23.5,23.5,24,15.3,-1.10754,0,0,1,1,0,1,1,0,0,1,0,1,0,0,1,0,1,0,0,0,0
"13443",2019-07-10 08:02:00,-1.60061,357,0,25,22,22,19,26.5,22,19,0,0,23.5,22,22.5,25,23.5,23.5,24,15.3,-1.11636,0,0,1,1,0,1,1,0,0,1,0,1,0,0,1,0,1,0,0,0,0
"13444",2019-07-10 08:03:00,-1.54716,359,0,25,22,22,19,26.5,22,19,0,0,23.5,22,22.5,25,23.5,23.5,24,15.3,-1.01556,0,0,1,1,0,1,1,0,0,1,0,1,0,0,1,0,1,0,0,0,0
"13445",2019-07-10 08:04:00,-1.3558,362,0,25,22,22,19,26.5,22,19,0,0,23.5,22,22.5,25,23.5,23.5,24,15.2,-1.16235,0,0,1,1,0,1,1,0,0,1,0,1,0,0,1,0,1,0,0,0,0
"13446",2019-07-10 08:05:00,-1.37072,365,0,25,22,22,19,26.5,22,19,0,0,23.5,22,22.5,25,23.5,23.5,24,15.2,-1.13022,0,0,1,1,0,1,1,0,0,1,0,1,0,0,1,0,1,0,0,0,0
"13447",2019-07-10 08:06:00,-1.34923,366,0,25,22,22,19,26.5,22,19,0,0,23.5,22,22.5,25,23.5,23.5,24,15.2,-1.18755,0,0,1,1,0,1,1,0,0,1,0,1,0,0,1,0,1,0,0,0,0
"13448",2019-07-10 08:07:00,-1.14888,372,0,25,22,22,19,26.5,22,19,0,0,23.5,22,22.5,25,23.5,23.5,24,15.4,-1.21149,0,0,1,1,0,1,1,0,0,1,0,1,0,0,1,0,1,0,0,0,0
"13449",2019-07-10 08:08:00,-1.3417,381,0,25,22,22,19,26.5,22,19,0,0,23.5,22,22.5,25.5,23.5,23.5,24,15.6,-1.27953,0,0,1,1,0,1,1,0,0,1,0,1,0,0,1,0,1,0,0,0,0
"13450",2019-07-10 08:09:00,-1.0647,385,0,25,22,22,19,26.5,22,19,0,0,23.5,22,22.5,25.5,23.5,23.5,24,15.1,-1.2789,0,0,1,1,0,1,1,0,0,1,0,1,0,0,1,0,1,0,0,0,0
"13451",2019-07-10 08:10:00,-1.2821,389,0,25,22,22,19,26.5,22,19,0,0,23.5,22,22.5,25.5,23.5,23.5,24,14.9,-1.30473,0,0,1,1,0,1,1,0,0,1,0,1,0,0,1,0,1,0,0,0,0
"13452",2019-07-10 08:11:00,-1.27721,391,0,25,22,22,19,26.5,22,19,0,0,23.5,22,22.5,25.5,23.5,23.5,24,14.8,-1.32489,0,0,1,1,0,1,1,0,0,1,0,1,0,0,1,0,1,0,0,0,0
"13453",2019-07-10 08:12:00,-1.26591,397,0,25,22,22,19,26.5,22,19,0,0,23.5,22,22.5,25.5,23.5,23.5,24,14.9,-1.33749,0,0,1,1,0,1,1,0,0,1,0,1,0,0,1,0,1,0,0,0,0
"13454",2019-07-10 08:13:00,-1.20068,400,0,25,22,22,19,26.5,22,19,0,0,23.5,22,22.5,25.5,23.5,23.5,24,15.1,-1.32426,0,0,1,1,0,1,1,0,0,1,0,1,0,0,1,0,1,0,0,0,0
"13455",2019-07-10 08:14:00,-1.17759,404,0,25,22,22,19,26.5,22,19,0,0,23.5,22,22.5,25.5,23.5,23.5,24,15.5,-1.31355,0,0,1,1,0,1,1,0,0,1,0,1,0,0,1,0,1,0,0,0,0
"13456",2019-07-10 08:15:00,-1.137,410,0,25,22,22,19,26.5,22,19,0,0,23.5,22,22.5,25.5,23.5,23.5,24,15.4,-1.38159,0,0,1,1,0,1,1,0,0,1,0,1,0,0,1,0,1,0,0,0,0
"13457",2019-07-10 08:16:00,-1.28596,418,0,25,22,22,19,26.5,22,19,0,0,23.5,22,22.5,25.5,23.5,23.5,24,15.5,-1.4238,0,0,1,1,0,1,1,0,0,1,0,1,0,0,1,0,1,0,0,0,0
"13458",2019-07-10 08:17:00,-1.01692,421,0,25,22,22,19,26.5,22,19,0,0,23.5,22,22.5,25.5,23.5,23.5,24,15.4,-1.43703,0,0,1,1,0,1,1,0,0,1,0,1,0,0,1,0,1,0,0,0,0
"13459",2019-07-10 08:18:00,-1.08371,422,0,25,22,22,19,26.5,22,19,0,0,23.5,22,22.5,25.5,23.5,23.5,24,15.7,-1.42569,0,0,1,1,0,1,1,0,0,1,0,1,0,0,1,0,1,0,0,0,0
"13460",2019-07-10 08:19:00,-1.09439,420,0,25,22,22,19,26.5,22,19,0,0,23.5,22,22.5,25.5,23.5,23.5,24,16,-1.42443,0,0,1,1,0,1,1,0,0,1,0,1,0,0,1,0,1,0,0,0,0
"13461",2019-07-10 08:20:00,-1.13976,431,0,25,22,22,19,26.5,22,19,0,0,23.5,22,22.5,25.5,23.5,23.5,24,16.1,-1.4616,0,0,1,1,0,1,1,0,0,1,0,1,0,0,1,0,1,0,0,0,0
"13462",2019-07-10 08:21:00,-1.28237,437,0,25,22,22,19,26.5,22,19,0,0,23.5,22,22.5,25.5,23.5,23.5,24,16.5,-1.46916,0,0,1,1,0,1,1,0,0,1,0,1,0,0,1,0,1,0,0,0,0
"13463",2019-07-10 08:22:00,-1.42934,439,0,25,22,22,19,26.5,22,19,0,0,23.5,22,22.5,25.5,23.5,23.5,24,16.6,-1.45719,0,0,1,1,0,1,1,0,0,1,0,1,0,0,1,0,1,0,0,0,0
"13464",2019-07-10 08:23:00,-1.36139,445,0,25,22,22,19,26.5,22,19,0,0,23.5,22,22.5,25.5,23.5,23.5,24,16.5,-1.48743,0,0,1,1,0,1,1,0,0,1,0,1,0,0,1,0,1,0,0,0,0
"13465",2019-07-10 08:24:00,-1.90993,449,0,25,22,22,19,26.5,22,19,0,0,23.5,22,22.5,25.5,23.5,23.5,24,16.7,-1.48743,0,0,1,1,0,1,1,0,0,1,0,1,0,0,1,0,1,0,0,0,0
"13466",2019-07-10 08:25:00,-2.04176,453,0,25,22,22,19,26.5,22,19,0,0,23.5,22,22.5,25.5,23.5,23.5,24,17,-1.56366,0,0,1,1,0,1,1,0,0,1,0,1,0,0,1,0,1,0,0,0,0
"13467",2019-07-10 08:26:00,-2.05584,455,0,25,22,22,19,26.5,22,19,0,0,23.5,22,22.5,25.5,23.5,23.5,24,17.6,-1.60146,0,0,1,1,0,1,1,0,0,1,0,1,0,0,1,0,1,0,0,0,0
"13468",2019-07-10 08:27:00,-1.91486,460,0,25,22,22,19,26.5,22,19,0,0,23.5,22,22.5,25.5,23.5,23.5,24,17.3,-1.63296,0,0,1,1,0,1,1,0,0,1,0,1,0,0,1,0,1,0,0,0,0
"13469",2019-07-10 08:28:00,-1.69943,465,0,25,22,22,19,26.5,22,19,0,0,23.5,22,22.5,25.5,23.5,23.5,24,17.6,-1.65186,0,0,1,1,0,1,1,0,0,1,0,1,0,0,1,0,1,0,0,0,0
"13470",2019-07-10 08:29:00,-1.48935,451,0,25,22,22,19,26.5,22,19,0,0,23.5,22,22.5,25.5,23.5,23.5,24,17.5,-1.60083,0,0,1,1,0,1,1,0,0,1,0,1,0,0,1,0,1,0,0,0,0
"13471",2019-07-10 08:30:00,-1.50344,460,0,25,22,22,19,26.5,22,19,0,0,23.5,22,22.5,25.5,23.5,23.5,24,17.3,-1.60713,0,0,1,1,0,1,1,0,0,1,0,1,0,0,1,0,1,0,0,0,0
"13472",2019-07-10 08:31:00,-1.45744,471,0,25,22,22,19,26.5,22,19,0,0,23.5,22,22.5,25.5,23.5,23.5,24,16.9,-1.7073,0,0,1,1,0,1,1,0,0,1,0,1,0,0,1,0,1,0,0,0,0
"13473",2019-07-10 08:32:00,-1.39171,471,0,25,22,22,19,26.5,22,19,0,0,23.5,22,22.5,25.5,23.5,23.5,24,16.6,-1.71423,0,0,1,1,0,1,1,0,0,1,0,1,0,0,1,0,1,0,0,0,0
"13474",2019-07-10 08:33:00,-1.3949,477,0,25,22,22,19,26.5,22,19,0,0,23.5,22,22.5,25.5,23.5,23.5,24,16.2,-1.75896,0,0,1,1,0,1,1,0,0,1,0,1,0,0,1,0,1,0,0,0,0
"13475",2019-07-10 08:34:00,-1.34706,487,0,25,22,22,19,26.5,22,19,0,0,23.5,22,22.5,25.5,23.5,23.5,24,15.7,-1.79109,0,0,1,1,0,1,1,0,0,1,0,1,0,0,1,0,1,0,0,0,0
