"","time","heating_cooling_power","irrad","kitchen_active_power","setp_371","setp_472","setp_474","setp_476","setp_571","setp_573","setp_574","shower_471","shower_571","temp_371","temp_472","temp_474","temp_476","temp_571","temp_573","temp_574","temp_amb","total_active_power","Y1_371","Y1_472","Y1_474","Y1_476","Y1_571","Y1_573","Y1_574","Y2_371","Y2_472","Y2_476","Y2_571","Y2_574","Y3_371","Y3_472","Y3_476","Y3_571","Y3_574","Y4_371","Y5_371","Y6_371","Y7_371"
"13476",2019-07-10 08:35:00,-1.35937,491,0,25,22,22,19,26.5,22,19,0,0,23.5,22,22.5,25.5,23.5,23.5,24,15.9,-1.81188,0,0,1,1,0,1,1,0,0,1,0,1,0,0,1,0,1,0,0,0,0
"13477",2019-07-10 08:36:00,-0.882986,495,0,25,22,22,19,26.5,22,19,0,0,23.5,22,22.5,25.5,23.5,23.5,24,16.1,-1.81944,0,0,1,1,0,1,1,0,0,1,0,1,0,0,1,0,1,0,0,0,0
"13478",2019-07-10 08:37:00,-1.29601,498,0,25,22,22,19,26.5,22,19,0,0,23.5,22,22.5,25.5,23.5,23.5,24,16.6,-1.84086,0,0,1,1,0,1,1,0,0,1,0,1,0,0,1,0,1,0,0,0,0
"13479",2019-07-10 08:38:00,-1.29326,503,0,25,22,22,19,26.5,22,19,0,0,23.5,22,22.5,25.5,23.5,23.5,24,17.2,-1.85976,0,0,1,1,0,1,1,0,0,1,0,1,0,0,1,0,1,0,0,0,0
"13480",2019-07-10 08:39:00,-1.30508,504,0,25,22,22,19,26.5,22,19,0,0,23.5,22,22.5,25.5,23.5,23.5,24,17.4,-1.87866,0,0,1,1,0,1,1,0,0,1,0,1,0,0,1,0,1,0,0,0,0
"13481",2019-07-10 08:40:00,-1.37235,509,0,25,22,22,19,26.5,22,19,0,0,23.5,22,22.5,25.5,23.5,23.5,24,16.8,-1.89189,0,0,1,1,0,1,1,0,0,1,0,1,0,0,1,0,1,0,0,0,0
"13482",2019-07-10 08:41:00,-1.37573,514,0,25,22,22,19,26.5,22,19,0,0,23.5,22,22.5,25.5,23.5,23.5,24,16,-1.9278,0,0,1,1,0,1,1,0,0,1,0,1,0,0,1,0,1,0,0,0,0
"13483",2019-07-10 08:42:00,-1.19211,518,0,25,22,22,19,26.5,22,19,0,0,23.5,22,22.5,25.5,23.5,23.5,24,16.4,-1.93284,0,0,1,1,0,1,1,0,0,1,0,1,0,0,1,0,1,0,0,0,0
"13484",2019-07-10 08:43:00,-1.55645,522,0,25,22,22,19,26.5,22,19,0,0,23.5,22,22.5,25.5,23.5,23.5,24,16.7,-1.94355,0,0,1,1,0,1,1,0,0,1,0,1,0,0,1,0,1,0,0,0,0
"13485",2019-07-10 08:44:00,-1.42085,525,0,25,22,22,19,26.5,22,19,0,0,23.5,22,22.5,25.5,23.5,23.5,24,17,-1.97946,0,0,1,1,0,1,1,0,0,1,0,1,0,0,1,0,1,0,0,0,0
"13486",2019-07-10 08:45:00,-1.40964,530,0,25,22,22,19,26.5,22,19,0,0,23.5,22,22.5,25.5,23.5,23.5,24,16.3,-2.0034,0,0,1,1,0,1,1,0,0,1,0,1,0,0,1,0,1,0,0,0,0
"13487",2019-07-10 08:46:00,-1.30441,537,0,25,22,22,19,26.5,22,19,0,0,23.5,22,22.5,25.5,23.5,23.5,24,16.1,-2.02419,0,0,1,1,0,1,1,0,0,1,0,1,0,0,1,0,1,0,0,0,0
"13488",2019-07-10 08:47:00,-1.50959,541,0,25,22,22,19,26.5,22,19,0,0,23.5,22,22.5,25.5,23.5,23.5,24,16.2,-2.02923,0,0,1,1,0,1,1,0,0,1,0,1,0,0,1,0,1,0,0,0,0
"13489",2019-07-10 08:48:00,-1.36171,543,0,25,22,22,19,26.5,22,19,0,0,23.5,22,22.5,25.5,23.5,23.5,24,16.5,-2.0601,0,0,1,1,0,1,1,0,0,1,0,1,0,0,1,0,1,0,0,0,0
"13490",2019-07-10 08:49:00,-1.33464,547,0,25,22,22,19,26.5,22,19,0,0,23.5,22,22.5,25.5,23.5,23.5,24,16.4,-2.0979,0,0,1,1,0,1,1,0,0,1,0,1,0,0,1,0,1,0,0,0,0
"13491",2019-07-10 08:50:00,-1.35688,552,0,25,22,22,19,26.5,22,19,0,0,23.5,22,22.5,25.5,23.5,23.5,24,17,-2.11806,0,0,1,1,0,1,1,0,0,1,0,1,0,0,1,0,1,0,0,0,0
"13492",2019-07-10 08:51:00,-1.42943,556,0,25,22,22,19,26.5,22,19,0,0,23.5,22,22.5,25.5,23.5,23.5,24.5,17.2,-2.1357,0,0,1,1,0,1,1,0,0,1,0,1,0,0,1,0,1,0,0,0,0
"13493",2019-07-10 08:52:00,-1.3353,559,0,25,22,22,19,26.5,22,19,0,0,24,22,22.5,25.5,23.5,23.5,24.5,17.1,-2.12184,0,0,1,1,0,1,1,0,0,1,0,1,0,0,1,0,1,0,0,0,0
"13494",2019-07-10 08:53:00,-1.34957,563,0,25,22,22,19,26.5,22,19,0,0,24,22,22.5,25.5,23.5,23.5,24.5,16.9,-2.14704,0,0,1,1,0,1,1,0,0,1,0,1,0,0,1,0,1,0,0,0,0
"13495",2019-07-10 08:54:00,-1.34144,566,0,25,22,22,19,26.5,22,19,0,0,24,22,22.5,25.5,23.5,23.5,24.5,16.6,-2.19366,0,0,1,1,0,1,1,0,0,1,0,1,0,0,1,0,1,0,0,0,0
"13496",2019-07-10 08:55:00,-1.35189,571,0,25,22,22,19,26.5,22,19,0,0,24,22,22.5,25.5,23.5,23.5,24.5,16.4,-2.21823,0,0,1,1,0,1,1,0,0,1,0,1,0,0,1,0,1,0,0,0,0
"13497",2019-07-10 08:56:00,-1.06125,573,0,25,22,22,19,26.5,22,19,0,0,24,22,22.5,25.5,23.5,23.5,24.5,16.5,-2.15145,0,0,1,1,0,1,1,0,0,1,0,1,0,0,1,0,1,0,0,0,0
"13498",2019-07-10 08:57:00,-1.34385,578,0,25,22,22,19,26.5,22,19,0,0,24,22,22.5,26,23.5,23.5,24.5,17,-2.23839,0,0,1,1,0,1,1,0,0,1,0,1,0,0,1,0,1,0,0,0,0
"13499",2019-07-10 08:58:00,-1.3344,582,0,25,22,22,19,26.5,22,19,0,0,24,22,22.5,26,23.5,23.5,24.5,17.2,-2.24343,0,0,1,1,0,1,1,0,0,1,0,1,0,0,1,0,1,0,0,0,0
"13500",2019-07-10 08:59:00,-1.33111,586,0,25,22,22,19,26.5,22,19,0,0,24,22,22.5,26,23.5,23.5,24.5,17.5,-2.16972,0,0,1,1,0,1,1,0,0,1,0,1,0,0,1,0,1,0,0,0,0
"13501",2019-07-10 09:00:00,-1.3351,594,0,25,22,22,19,26.5,22,19,0,0,24,22,23,26,23.5,23.5,24.5,17.9,-2.1861,0,0,1,1,0,1,1,0,0,1,0,1,0,0,1,0,1,0,0,0,0
"13502",2019-07-10 09:01:00,-1.32645,599,0,25,22,22,19,26.5,22,19,0,0,24,22,23,26,23.5,23.5,24.5,17.4,-2.2428,0,0,1,1,0,1,1,0,0,1,0,1,0,0,1,0,1,0,0,0,0
"13503",2019-07-10 09:02:00,-1.43115,605,0,25,22,22,19,26.5,22,19,0,0,24,22,23,26,23.5,23.5,24.5,17.5,-2.31714,0,0,1,1,0,1,1,0,0,1,0,1,0,0,1,0,1,0,0,0,0
"13504",2019-07-10 09:03:00,-0.89306,610,0,25,22,22,19,26.5,22,19,0,0,24,22,23,26,23.5,23.5,24.5,17.4,-0.85365,0,0,1,1,0,1,1,0,0,1,0,1,0,0,1,0,1,0,0,0,0
"13505",2019-07-10 09:04:00,-1.34653,616,0,25,22,22,19,26.5,22,19,0,0,24,22,23,26,23.5,23.5,24.5,17.8,-2.30643,0,0,1,1,0,1,1,0,0,1,0,1,0,0,1,0,1,0,0,0,0
"13506",2019-07-10 09:05:00,-1.3241,621,0,25,22,22,19,26.5,22,19,0,0,24,22,23,26,23.5,23.5,24.5,17.9,-2.34423,0,0,1,1,0,1,1,0,0,1,0,1,0,0,1,0,1,0,0,0,0
"13507",2019-07-10 09:06:00,-1.30537,624,0,25,22,22,19,26.5,22,19,0,0,24,22,23,26,23.5,23.5,24.5,17.4,-2.41353,0,0,1,1,0,1,1,0,0,1,0,1,0,0,1,0,1,0,0,0,0
"13508",2019-07-10 09:07:00,-1.30539,627,0,25,22,22,19,26.5,22,19,0,0,24,22,23,26,23.5,23.5,24.5,17.5,-2.44566,0,0,1,1,0,1,1,0,0,1,0,1,0,0,1,0,1,0,0,0,0
"13509",2019-07-10 09:08:00,-1.34737,632,0,25,22,22,19,26.5,22,19,0,0,24,22,23,26,23.5,23.5,24.5,17,-2.44377,0,0,1,1,0,1,1,0,0,1,0,1,0,0,1,0,1,0,0,0,0
"13510",2019-07-10 09:09:00,-1.42894,636,0,25,22,22,19,26.5,22,19,0,0,24,22,23,26,23.5,23.5,24.5,17,-2.4822,0,0,1,1,0,1,1,0,0,1,0,1,0,0,1,0,1,0,0,0,0
"13511",2019-07-10 09:10:00,-1.30892,639,0,25,22,22,19,26.5,22,19,0,0,24,22,23,26,23.5,23.5,24.5,17.3,-2.55276,0,0,1,1,0,1,1,0,0,1,0,1,0,0,1,0,1,0,0,0,0
"13512",2019-07-10 09:11:00,-1.2857,643,0,25,22,22,19,26.5,22,19,0,0,24,22,23,26,23.5,23.5,24.5,17.3,-2.5389,0,0,1,1,0,1,1,0,0,1,0,1,0,0,1,0,1,0,0,0,0
"13513",2019-07-10 09:12:00,-1.37727,647,0,25,22,22,19,26.5,22,19,0,0,24,22,23,26,23.5,23.5,24.5,17.3,-2.40786,0,0,1,1,0,1,1,0,0,1,0,1,0,0,1,0,1,0,0,0,0
"13514",2019-07-10 09:13:00,-1.41297,652,0,25,22,22,19,26.5,22,19,0,0,24,22,23,26,23.5,23.5,24.5,17.1,-1.14786,0,0,1,1,0,1,1,0,0,1,0,1,0,0,1,0,1,0,0,0,0
"13515",2019-07-10 09:14:00,-1.73582,656,0,25,22,22,19,26.5,22,19,0,0,24,22,23,26,23.5,23.5,24.5,17,-2.60442,0,0,1,1,0,1,1,0,0,1,0,1,0,0,1,0,1,0,0,0,0
"13516",2019-07-10 09:15:00,-1.41978,659,0,25,22,22,19,26.5,22,19,0,0,24,22,23,26,23.5,23.5,24.5,17.3,-2.61954,0,0,1,1,0,1,1,0,0,1,0,1,0,0,1,0,1,0,0,0,0
"13517",2019-07-10 09:16:00,-1.40792,663,0,25,22,22,19,26.5,22,19,0,0,24,22,23,26,23.5,23.5,24.5,17.3,-2.63718,0,0,1,1,0,1,1,0,0,1,0,1,0,0,1,0,1,0,0,0,0
"13518",2019-07-10 09:17:00,-1.37779,667,0,25,22,22,19,26.5,22,19,0,0,24,22,23,26,23.5,23.5,24.5,17.7,-2.62269,0,0,1,1,0,1,1,0,0,1,0,1,0,0,1,0,1,0,0,0,0
"13519",2019-07-10 09:18:00,-1.34941,672,0,25,22,22,19,26.5,22,19,0,0,24,22,23,26,23.5,23.5,24.5,17.8,-2.57103,0,0,1,1,0,1,1,0,0,1,0,1,0,0,1,0,1,0,0,0,0
"13520",2019-07-10 09:19:00,-1.40564,676,0,25,22,22,19,26.5,22,19,0,0,24,22,23,26,23.5,23.5,24.5,18.3,-2.57103,0,0,1,1,0,1,1,0,0,1,0,1,0,0,1,0,1,0,0,0,0
"13521",2019-07-10 09:20:00,-1.36821,679,0,25,22,22,19,26.5,22,19,0,0,24,22,23,26,23.5,23.5,24.5,18.1,-2.65356,0,0,1,1,0,1,1,0,0,1,0,1,0,0,1,0,1,0,0,0,0
"13522",2019-07-10 09:21:00,-1.36479,683,0,25,22,22,19,26.5,22,19,0,0,24,22,23,26,23.5,23.5,24.5,18.5,-2.69829,0,0,1,1,0,1,1,0,0,1,0,1,0,0,1,0,1,0,0,0,0
"13523",2019-07-10 09:22:00,-1.40811,688,0,25,22,22,19,26.5,22,19,0,0,24,22,23,26,24,23.5,24.5,17.6,-2.70963,0,0,1,1,0,1,1,0,0,1,0,1,0,0,1,0,1,0,0,0,0
"13524",2019-07-10 09:23:00,-1.56421,692,0,25,22,22,19,26.5,22,19,0,0,24,22,23,26,24,23.5,24.5,18.2,-2.71656,0,0,1,1,0,1,1,0,0,1,0,1,0,0,1,0,1,0,0,0,0
"13525",2019-07-10 09:24:00,-1.38611,694,0,25,22,22,19,26.5,22,19,0,0,24,22,23,26,24,23.5,24.5,18.3,-2.68506,0,0,1,1,0,1,1,0,0,1,0,1,0,0,1,0,1,0,0,0,0
"13526",2019-07-10 09:25:00,-1.38716,695,0,25,22,22,19,26.5,22,19,0,0,24,22,23,26,24,23.5,24.5,18.2,-2.74743,0,0,1,1,0,1,1,0,0,1,0,1,0,0,1,0,1,0,0,0,0
"13527",2019-07-10 09:26:00,-1.38359,700,0,25,22,22,19,26.5,22,19,0,0,24,22,23,26,24,23.5,24.5,18,-2.76066,0,0,1,1,0,1,1,0,0,1,0,1,0,0,1,0,1,0,0,0,0
"13528",2019-07-10 09:27:00,-1.43179,705,0,25,22,22,19,26.5,22,19,0,0,24,22,23,26,24,23.5,24.5,17.6,-1.94796,0,0,1,1,0,1,1,0,0,1,0,1,0,0,1,0,1,0,0,0,0
"13529",2019-07-10 09:28:00,-1.38882,709,0,25,22,22,19,26.5,22,19,0,0,24,22,23,26,24,24,24.5,17.8,-2.80791,0,0,1,1,0,1,1,0,0,1,0,1,0,0,1,0,1,0,0,0,0
"13530",2019-07-10 09:29:00,-1.53494,715,0,25,22,22,19,26.5,22,19,0,0,24,22,23,26,24,24,24.5,17.7,-2.79153,0,0,1,1,0,1,1,0,0,1,0,1,0,0,1,0,1,0,0,0,0
"13531",2019-07-10 09:30:00,-1.37704,719,0,25,22,22,19,26.5,22,19,0,0,24,22,23,26,24,24,24.5,18,-2.82429,0,0,1,1,0,1,1,0,0,1,0,1,0,0,1,0,1,0,0,0,0
"13532",2019-07-10 09:31:00,-1.41819,722,0,25,22,22,19,26.5,22,19,0,0,24,22,23,26,24,24,24.5,17.8,-2.83563,0,0,1,1,0,1,1,0,0,1,0,1,0,0,1,0,1,0,0,0,0
"13533",2019-07-10 09:32:00,-1.42955,729,0,25,22,22,19,26.5,22,19,0,0,24,22,23,26,24,24,24.5,17.9,-2.32785,0,0,1,1,0,1,1,0,0,1,0,1,0,0,1,0,1,0,0,0,0
"13534",2019-07-10 09:33:00,-1.41732,732,0,25,22,22,19,26.5,22,19,0,0,24,22,23,26,24,24,24.5,18.5,-2.89233,0,0,1,1,0,1,1,0,0,1,0,1,0,0,1,0,1,0,0,0,0
"13535",2019-07-10 09:34:00,-1.40171,736,0,25,22,22,19,26.5,22,19,0,0,24,22,23,26,24,24,24.5,18.6,-2.24532,0,0,1,1,0,1,1,0,0,1,0,1,0,0,1,0,1,0,0,0,0
"13536",2019-07-10 09:35:00,-0.965121,739,0,25,22,22,19,26.5,22,19,0,0,24,22,23,26,24,24,24.5,18.5,-2.91249,0,0,1,1,0,1,1,0,0,1,0,1,0,0,1,0,1,0,0,0,0
"13537",2019-07-10 09:36:00,-1.39078,744,0,25,22,22,19,26.5,22,19,0,0,24,22,23,26,24,24,24.5,18.8,-2.92698,0,0,1,1,0,1,1,0,0,1,0,1,0,0,1,0,1,0,0,0,0
"13538",2019-07-10 09:37:00,-1.42346,743,0,25,22,22,19,26.5,22,19,0,0,24,22,23,26,24,24,24.5,19.2,-2.91816,0,0,1,1,0,1,1,0,0,1,0,1,0,0,1,0,1,0,0,0,0
"13539",2019-07-10 09:38:00,-1.38934,750,0,25,22,22,19,26.5,22,19,0,0,24,22.5,23,26,24,24,24.5,19.4,-2.80476,0,0,1,1,0,1,1,0,0,1,0,1,0,1,1,0,1,0,0,0,0
"13540",2019-07-10 09:39:00,-1.44688,756,0,25,22,22,19,26.5,22,19,0,0,24,22.5,23,26,24,24,24.5,18.5,-2.94336,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"13541",2019-07-10 09:40:00,-1.23831,762,0,25,22,22,19,26.5,22,19,0,0,24,22.5,23,26,24,24,24.5,17.9,-2.96856,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"13542",2019-07-10 09:41:00,-1.42601,766,0,25,22,22,19,26.5,22,19,0,0,24,22.5,23,26,24,24,24.5,18.2,-2.7846,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"13543",2019-07-10 09:42:00,-1.61231,770,0,25,22,22,19,26.5,22,19,0,0,24,22.5,23,26,24,24,24.5,18.5,-3.03093,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"13544",2019-07-10 09:43:00,-1.42951,771,0,25,22,22,19,26.5,22,19,0,0,24,22.5,23,26,24,24,24.5,18.5,-2.17287,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"13545",2019-07-10 09:44:00,-1.45102,775,0,25,22,22,19,26.5,22,19,0,0,24,22.5,23,26,24,24,24.5,18.6,-3.0555,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"13546",2019-07-10 09:45:00,-1.45972,779,0,25,22,22,19,26.5,22,19,0,0,24,22.5,23,26,24,24,24.5,18.9,-3.06999,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"13547",2019-07-10 09:46:00,-1.4828,784,0,25,22,22,19,26.5,22,19,0,0,24,22.5,23,26,24,24,24.5,19.3,-3.07692,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"13548",2019-07-10 09:47:00,-1.59506,788,0,25,22,22,19,26.5,22,19,0,0,24,22.5,23,26,24,24,24.5,19.5,-3.09393,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"13549",2019-07-10 09:48:00,-1.64199,791,0,25,22,22,19,26.5,22,19,0,0,24,22.5,23,26,24,24,24.5,18.2,-1.1466,0,0,1,1,0,1,1,0,0,1,0,1,0,1,1,0,1,0,0,0,0
"13550",2019-07-10 09:49:00,-1.68002,797,0,25,22,22,19,26.5,22,19,0,0,24,22.5,23,26,24,24,24.5,17.4,-3.15693,0,0,1,1,0,1,1,0,0,1,0,1,0,1,1,0,1,0,0,0,0
"13551",2019-07-10 09:50:00,-1.63349,803,0,25,22,22,19,26.5,22,19,0,0,24,22.5,23,26,24,24,24.5,17.5,-3.18213,0,0,1,1,0,1,1,0,0,1,0,1,0,1,1,0,1,0,0,0,0
"13552",2019-07-10 09:51:00,-1.62734,808,0,25,22,22,19,26.5,22,19,0,0,24,22.5,23,26,24,24,24.5,17.9,-3.20418,0,0,1,1,0,1,1,0,0,1,0,1,0,1,1,0,1,0,0,0,0
"13553",2019-07-10 09:52:00,-1.67251,812,0,25,22,22,19,26.5,22,19,0,0,24,22.5,23,26,24,24,24.5,18.3,-3.21804,0,0,1,1,0,1,1,0,0,1,0,1,0,1,1,0,1,0,0,0,0
"13554",2019-07-10 09:53:00,-1.56524,816,0,25,22,22,19,26.5,22,19,0,0,24,22.5,23,26,24,24,24.5,19.1,-3.22245,0,0,1,1,0,1,1,0,0,1,0,1,0,1,1,0,1,0,0,0,0
"13555",2019-07-10 09:54:00,-1.53192,820,0,25,22,22,19,26.5,22,19,0,0,24,22.5,23,26,24,24,24.5,19.1,-3.24009,0,0,1,1,0,1,1,0,0,1,0,1,0,1,1,0,1,0,0,0,0
"13556",2019-07-10 09:55:00,-1.25403,824,0,25,22,22,19,26.5,22,19,0,0,24,22.5,23,26,24,24,24.5,19.2,-3.29616,0,0,1,1,0,1,1,0,0,1,0,1,0,1,1,0,1,0,0,0,0
"13557",2019-07-10 09:56:00,-1.41515,830,0,25,22,22,19,26.5,22,19,0,0,24,22.5,23,26,24,24,24.5,18.8,-3.32766,0,0,1,1,0,1,1,0,0,1,0,1,0,1,1,0,1,0,0,0,0
"13558",2019-07-10 09:57:00,-1.4337,835,0,25,22,22,19,26.5,22,19,0,0,24,22.5,23,26,24,24,24.5,18.7,-3.13866,0,0,1,1,0,1,1,0,0,1,0,1,0,1,1,0,1,0,0,0,0
"13559",2019-07-10 09:58:00,-1.43672,840,0,25,22,22,19,26.5,22,19,0,0,24,22.5,23,26,24,24,24.5,18.5,-3.16449,0,0,1,1,0,1,1,0,0,1,0,1,0,1,1,0,1,0,0,0,0
"13560",2019-07-10 09:59:00,-1.39921,844,0,25,22,22,19,26.5,22,19,0,0,24,22.5,23,26,24,24,24.5,18.4,-3.17646,0,0,1,1,0,1,1,0,0,1,0,1,0,1,1,0,1,0,0,0,0
"13561",2019-07-10 10:00:00,-1.37186,850,0,25,22,22,19,26.5,22,19,0,0,24,22.5,23,26,24,24,24.5,18.3,-3.18339,0,0,1,1,0,1,1,0,0,1,0,1,0,1,1,0,1,0,0,0,0
"13562",2019-07-10 10:01:00,-1.29521,855,0,25,22,22,19,26.5,22,19,0,0,24,22.5,23,26,24,24,24.5,18.1,-3.19536,0,0,1,1,0,1,1,0,0,1,0,1,0,1,1,0,1,0,0,0,0
"13563",2019-07-10 10:02:00,-0.703191,860,0,25,22,22,19,26.5,22,19,0,0,24,22.5,23,26,24,24,24.5,17.9,-3.01266,0,0,1,1,0,1,1,0,0,1,0,1,0,1,1,0,1,0,0,0,0
"13564",2019-07-10 10:03:00,-1.07501,864,0,25,22,22,19,26.5,22,19,0,0,24,22.5,23,26,24,24,24.5,17.9,-3.45303,0,0,1,1,0,1,1,0,0,1,0,1,0,1,1,0,1,0,0,0,0
"13565",2019-07-10 10:04:00,-1.06963,866,0,25,22,22,19,26.5,22,19,0,0,24,22.5,23,26,24,24,24.5,18,-3.48201,0,0,1,1,0,1,1,0,0,1,0,1,0,1,1,0,1,0,0,0,0
"13566",2019-07-10 10:05:00,-1.37258,871,0,25,22,22,19,26.5,22,19,0,0,24,22.5,23,26,24,24,24.5,17.5,-3.47886,0,0,1,1,0,1,1,0,0,1,0,1,0,1,1,0,1,0,0,0,0
"13567",2019-07-10 10:06:00,-0.978477,876,0,25,22,22,19,26.5,22,19,0,0,24,22.5,23,26,24,24,24.5,18,-3.47256,0,0,1,1,0,1,1,0,0,1,0,1,0,1,1,0,1,0,0,0,0
"13568",2019-07-10 10:07:00,-1.06855,879,0,25,22,22,19,26.5,22,19,0,0,24,22.5,23,26,24,24,24.5,18.8,-3.45933,0,0,1,1,0,1,1,0,0,1,0,1,0,1,1,0,1,0,0,0,0
"13569",2019-07-10 10:08:00,-1.08748,885,0,25,22,22,19,26.5,22,19,0,0,24,22.5,23,26,24,24,24.5,19.6,-3.42279,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"13570",2019-07-10 10:09:00,-1.1373,888,0,25,22,22,19,26.5,22,19,0,0,24,22.5,23,26,24,24,24.5,20,-3.39759,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"13571",2019-07-10 10:10:00,-1.25355,891,0,25,22,22,19,26.5,22,19,0,0,24,22.5,23,26,24,24,24.5,19.8,-3.56643,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"13572",2019-07-10 10:11:00,-1.35766,894,0,25,22,22,19,26.5,22,19,0,0,24,22.5,23,26,24,24,24.5,19.8,-3.57966,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"13573",2019-07-10 10:12:00,-1.49261,900,0,25,22,22,19,26.5,22,19,0,0,24,22.5,23,26,24,24,25,19.9,-3.63258,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"13574",2019-07-10 10:13:00,-1.52301,904,0,25,22,22,19,26.5,22,19,0,0,24,22.5,23,26,24,24,25,19.7,-3.65085,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"13575",2019-07-10 10:14:00,-1.55298,907,0,25,22,22,19,26.5,22,19,0,0,24,22.5,23,26,24,24,25,19.8,-3.67353,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"13576",2019-07-10 10:15:00,-1.63025,911,0,25,22,22,19,26.5,22,19,0,0,24,22.5,23,26,24,24,25,20.5,-3.69873,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"13577",2019-07-10 10:16:00,-1.6174,915,0,25,22,22,19,26.5,22,19,0,0,24,22.5,23,26,24,24,25,20.4,-3.71133,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"13578",2019-07-10 10:17:00,-1.73346,920,0,25,22,22,19,26.5,22,19,0,0,24,22.5,23,26,24,24,25,20,-3.73653,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"13579",2019-07-10 10:18:00,-1.78299,926,0,25,22,22,19,26.5,22,19,0,0,24,22.5,23,26,24,24,25,19.4,-3.76173,0,0,1,1,0,1,1,0,1,1,0,1,0,0,1,0,1,0,0,0,0
"13580",2019-07-10 10:19:00,-1.87117,931,0,25,22,22,19,26.5,22,19,0,0,24,22.5,23,26,24,24,25,18.8,-3.77496,0,0,1,1,0,1,1,0,1,1,0,1,0,0,1,0,1,0,0,0,0
"13581",2019-07-10 10:20:00,-1.86195,933,0,25,22,22,19,26.5,22,19,0,0,24,22.5,23,26,24,24,25,18.8,-3.76299,0,0,1,1,0,1,1,0,1,1,0,1,0,0,1,0,1,0,0,0,0
"13582",2019-07-10 10:21:00,-1.89008,938,0,25,22,22,19,26.5,22,19,0,0,24,22.5,23,26,24,24,25,19.1,-3.78189,0,0,1,1,0,1,1,0,1,1,0,1,0,0,1,0,1,0,0,0,0
"13583",2019-07-10 10:22:00,-1.68507,942,0,25,22,22,19,26.5,22,19,0,0,24,22.5,23.5,26,24,24,25,19.6,-3.80583,0,0,1,1,0,1,1,0,1,1,0,1,0,0,1,0,1,0,0,0,0
"13584",2019-07-10 10:23:00,-1.84639,946,0,25,22,22,19,26.5,22,19,0,0,24,22.5,23.5,26,24,24,25,19,-3.83103,0,0,1,1,0,1,1,0,1,1,0,1,0,0,1,0,1,0,0,0,0
"13585",2019-07-10 10:24:00,-1.76252,948,0,25,22,22,19,26.5,22,19,0,0,24,22.5,23.5,26,24,24,25,18.7,-3.83796,0,0,1,1,0,1,1,0,1,1,0,1,0,0,1,0,1,0,0,0,0
"13586",2019-07-10 10:25:00,-1.78457,952,0,25,22,22,19,26.5,22,19,0,0,24,22.5,23.5,26,24,24,25,19.4,-3.843,0,0,1,1,0,1,1,0,1,1,0,1,0,0,1,0,1,0,0,0,0
"13587",2019-07-10 10:26:00,-1.66788,957,0,25,22,22,19,26.5,22,19,0,0,24,22.5,23.5,26,24,24,25,19.8,-3.84993,0,0,1,1,0,1,1,0,1,1,0,1,0,0,1,0,1,0,0,0,0
"13588",2019-07-10 10:27:00,-1.61199,960,0,25,22,22,19,26.5,22,19,0,0,24,22.5,23.5,26.5,24,24,25,20.1,-3.86253,0,0,1,1,0,1,1,0,1,1,0,1,0,0,1,0,1,0,0,0,0
"13589",2019-07-10 10:28:00,-1.55218,958,0,25,22,22,19,26.5,22,19,0,0,24,22.5,23.5,26.5,24,24,25,19.8,-3.85749,0,0,1,1,0,1,1,0,1,1,0,1,0,0,1,0,1,0,0,0,0
"13590",2019-07-10 10:29:00,-1.67231,969,0,25,22,22,19,26.5,22,19,0,0,24,22.5,23.5,26.5,24,24,25,19.9,-3.87639,0,0,1,1,0,1,1,0,1,1,0,1,0,0,1,0,1,0,0,0,0
"13591",2019-07-10 10:30:00,-1.47745,969,0,25,22,22,19,26.5,22,19,0,0,24,22.5,23.5,26.5,24,24,25,20,-3.87891,0,0,1,1,0,1,1,0,1,1,0,1,0,0,1,0,1,0,0,0,0
"13592",2019-07-10 10:31:00,-1.48932,975,0,25,22,22,19,26.5,22,19,0,0,24,22.5,23.5,26.5,24,24,25,20.4,-3.90978,0,0,1,1,0,1,1,0,1,1,0,1,0,0,1,0,1,0,0,0,0
"13593",2019-07-10 10:32:00,-1.44852,980,0,25,22,22,19,26.5,22,19,0,0,24,22.5,23.5,26.5,24,24,25,20.4,-3.92301,0,0,1,1,0,1,1,0,1,1,0,1,0,0,1,0,1,0,0,0,0
"13594",2019-07-10 10:33:00,-1.45909,984,0,25,22,22,19,26.5,22,19,0,0,24,22.5,23.5,26.5,24,24,25,20.8,-3.93057,0,0,1,1,0,1,1,0,1,1,0,1,0,0,1,0,1,0,0,0,0
"13595",2019-07-10 10:34:00,-1.48171,989,0,25,22,22,19,26.5,22,19,0,0,24,22.5,23.5,26.5,24,24,25,21,-3.9186,0,0,1,1,0,1,1,0,1,1,0,1,0,0,1,0,1,0,0,0,0
"13596",2019-07-10 10:35:00,-1.18276,990,0,25,22,22,19,26.5,22,19,0,0,24,22.5,23.5,26.5,24,24,25,21.4,-3.88773,0,0,1,1,0,1,1,0,1,1,0,1,0,0,1,0,1,0,0,0,0
"13597",2019-07-10 10:36:00,-1.56138,996,0,25,22,22,19,26.5,22,19,0,0,24,22.5,23.5,26.5,24,24,25,21.4,-3.88332,0,0,1,1,0,1,1,0,1,1,0,1,0,0,1,0,1,0,0,0,0
"13598",2019-07-10 10:37:00,-1.40519,1000,0,25,22,22,19,26.5,22,19,0,0,24,22.5,23.5,26.5,24,24,25,21.5,-3.83859,0,0,1,1,0,1,1,0,1,1,0,1,0,0,1,0,1,0,0,0,0
"13599",2019-07-10 10:38:00,-1.3955,1003,0,25,22,22,19,26.5,22,19,0,0,24,22.5,23.5,26.5,24,24,25,21.3,-3.78126,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"13600",2019-07-10 10:39:00,-1.43551,1008,0,25,22,22,19,26.5,22,19,0,0,24,22.5,23.5,26.5,24,24,25,20.3,-3.73716,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"13601",2019-07-10 10:40:00,-1.2536,1012,0,25,22,22,19,26.5,22,19,0,0,24,22.5,23.5,26.5,24,24,25,20,-4.00995,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"13602",2019-07-10 10:41:00,-1.44076,1015,0,25,22,22,19,26.5,22,19,0,0,24,22.5,23.5,26.5,24,24,25,20.3,-4.01121,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"13603",2019-07-10 10:42:00,-1.43341,1018,0,25,22,22,19,26.5,22,19,0,0,24,22.5,23.5,26.5,24,24,25,20,-4.02003,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"13604",2019-07-10 10:43:00,-1.52658,1021,0,25,22,22,19,26.5,22,19,0,0,24,22.5,23.5,26.5,24,24,25,20,-4.0509,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"13605",2019-07-10 10:44:00,-1.30358,1026,0,25,22,22,19,26.5,22,19,0,0,24,22.5,23.5,26.5,24,24,25,19.8,-4.05216,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"13606",2019-07-10 10:45:00,-1.92211,1028,0,25,22,22,19,26.5,22,19,0,0,24,22.5,23.5,26.5,24,24,25,19.7,-4.08303,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"13607",2019-07-10 10:46:00,-1.44763,1033,0,25,22,22,19,26.5,22,19,0,0,24,22.5,23.5,26.5,24,24,25,19.3,-4.1013,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"13608",2019-07-10 10:47:00,-1.44028,1035,0,25,22,22,19,26.5,22,19,0,0,24,22.5,23.5,26.5,24,24,25,19.3,-4.10823,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"13609",2019-07-10 10:48:00,-1.43908,1039,0,25,22,22,19,26.5,22,19,0,0,24,22.5,23.5,26.5,24,24,25,19.6,-4.09122,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"13610",2019-07-10 10:49:00,-1.48798,1044,0,25,22,22,19,26.5,22,19,0,0,24,22.5,23.5,26.5,24,24,25,19.7,-4.09689,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"13611",2019-07-10 10:50:00,-1.47372,1044,0,25,22,22,19,26.5,22,19,0,0,24,22.5,23.5,26.5,24,24,25,20,-4.1013,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"13612",2019-07-10 10:51:00,-1.41737,1050,0,25,22,22,19,26.5,22,19,0,0,24,22.5,23.5,26.5,24,24,25,20.1,-4.10949,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"13613",2019-07-10 10:52:00,-1.45737,1055,0,25,22,22,19,26.5,22,19,0,0,24,22.5,23.5,26.5,24,24,25,19.6,-4.13973,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"13614",2019-07-10 10:53:00,-1.43564,1060,0,25,22,22,19,26.5,22,19,0,0,24,22.5,23.5,26.5,24,24,25,20.1,-4.15863,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"13615",2019-07-10 10:54:00,-1.4639,1059,0,25,22,22,19,26.5,22,19,0,0,24,22.5,23.5,26.5,24,24,25,20.4,-4.17123,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"13616",2019-07-10 10:55:00,-1.22602,1062,0,25,22,22,19,26.5,22,19,0,0,24,22.5,23.5,26.5,24,24,25,21,-4.19139,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"13617",2019-07-10 10:56:00,-1.82365,1067,0,25,22,22,19,26.5,22,19,0,0,24,22.5,23.5,26.5,24,24,25,21.3,-4.18446,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"13618",2019-07-10 10:57:00,-1.43323,1072,0,25,22,22,19,26.5,22,19,0,0,24,22.5,23.5,26.5,24,24,25,20.4,-4.20336,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"13619",2019-07-10 10:58:00,-1.3918,1076,0,25,22,22,19,26.5,22,19,0,0,24,22.5,23.5,26.5,24,24.5,25,19.5,-4.22856,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"13620",2019-07-10 10:59:00,-1.45182,1082,0,25,22,22,19,26.5,22,19,0,0,24,22.5,23.5,26.5,24,24.5,25,19.1,-4.24116,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"13621",2019-07-10 11:00:00,-1.32054,1087,0,25,22,22,19,26.5,22,19,0,0,24,22.5,23.5,26.5,24,24.5,25,19.6,-4.24683,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"13622",2019-07-10 11:01:00,-1.4051,1088,0,25,22,22,19,26.5,22,19,0,0,24,22.5,23.5,26.5,24,24.5,25,19.9,-4.27014,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"13623",2019-07-10 11:02:00,-1.62131,1095,0,25,22,22,19,26.5,22,19,0,0,24,22.5,23.5,26.5,24,24.5,25,20.1,-4.26699,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"13624",2019-07-10 11:03:00,-1.4886,1096,0,25,22,22,19,26.5,22,19,0,0,24,22.5,23.5,26.5,24,24.5,25,20.3,-4.27392,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"13625",2019-07-10 11:04:00,-1.42508,1100,0,25,22,22,19,26.5,22,19,0,0,24,22.5,23.5,26.5,24,24.5,25,20.9,-4.27644,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"13626",2019-07-10 11:05:00,-1.26846,1101,0,25,22,22,19,26.5,22,19,0,0,24,22.5,23.5,26.5,24,24.5,25,22.1,-4.26573,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"13627",2019-07-10 11:06:00,-1.40289,1102,0,25,22,22,19,26.5,22,19,0,0,24,22.5,23.5,26.5,24,24.5,25,22.4,-4.25376,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"13628",2019-07-10 11:07:00,-1.40887,1104,0,25,22,22,19,26.5,22,19,0,0,24,22.5,23.5,26.5,24,24.5,25,22.2,-4.26636,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"13629",2019-07-10 11:08:00,-1.40304,1107,0,25,22,22,19,26.5,22,19,0,0,24,22.5,23.5,26.5,24,24.5,25,21.9,-4.24053,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"13630",2019-07-10 11:09:00,-1.15383,1108,0,25,22,22,19,26.5,22,19,0,0,24,22.5,23.5,26.5,24,24.5,25,21.6,-4.26636,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"13631",2019-07-10 11:10:00,-1.38364,1115,0,25,22,22,19,26.5,22,19,0,0,24,22.5,23.5,26.5,24,24.5,25,21.3,-4.27959,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"13632",2019-07-10 11:11:00,-1.38664,1117,0,25,22,22,19,26.5,22,19,0,0,24,22.5,23.5,26.5,24,24.5,25,21.2,-4.40496,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"13633",2019-07-10 11:12:00,-1.36953,1121,0,25,22,22,19,26.5,22,19,0,0,24,22.5,23.5,26.5,24,24.5,25,21.8,-4.39866,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"13634",2019-07-10 11:13:00,0,1125,0,20,22,22,22,22,22,13.5,0,0,24,22.5,23.5,26.5,24,24.5,25,21.2,-4.49001,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"13635",2019-07-10 11:14:00,0,1126,0,25,22,22,19,26.5,22,19,0,0,24,22.5,23.5,26.5,24,24.5,25,20.1,-4.53726,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"13636",2019-07-10 11:15:00,0,1132,0,25,22,22,19,26.5,22,19,0,0,24,22.5,23.5,26.5,24,24.5,25,20.1,-4.56813,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"13637",2019-07-10 11:16:00,0,1138,0,25,22,22,19,26.5,22,19,0,0,24,22.5,23.5,26.5,24,24.5,25,21.2,-4.58073,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"13638",2019-07-10 11:17:00,0,1139,0,25,22,22,19,26.5,22,19,0,0,24,22.5,23.5,26.5,24,24.5,25,22.3,-4.6242,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"13639",2019-07-10 11:18:00,0,1142,0,25,22,22,19,26.5,22,19,0,0,24,22.5,23.5,26.5,24,24.5,25,21.9,-4.64373,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"13640",2019-07-10 11:19:00,0,1145,0,25,22,22,19,26.5,22,19,0,0,24,22.5,23.5,26.5,24,24.5,25,22,-4.64058,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"13641",2019-07-10 11:20:00,0,1142,0,25,22,22,19,26.5,22,19,0,0,24,22.5,23.5,26.5,24,24.5,25,22,-4.6179,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"13642",2019-07-10 11:21:00,0,1150,0,25,22,22,19,26.5,22,19,0,0,24,22.5,23.5,26.5,24,24.5,25,21.8,-4.6179,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"13643",2019-07-10 11:22:00,0,1153,0,25,22,22,19,26.5,22,19,0,0,24,22.5,23.5,26.5,24,24.5,25,22.3,-4.61979,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"13644",2019-07-10 11:23:00,0,1154,0,25,22,22,19,26.5,22,19,0,0,24,22.5,23.5,26.5,24,24.5,25,22.3,-4.62546,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"13645",2019-07-10 11:24:00,0,1158,0,25,22,22,19,26.5,22,19,0,0,24,22.5,23.5,26.5,24,24.5,25,21.6,-4.66893,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"13646",2019-07-10 11:25:00,0,1163,0,25,22,22,19,26.5,22,19,0,0,24,22.5,23.5,26.5,24,24.5,25,21.2,-4.72185,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"13647",2019-07-10 11:26:00,0,1166,0,25,22,22,19,26.5,22,19,0,0,24,22.5,23.5,26.5,24,24.5,25,21,-4.70043,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"13648",2019-07-10 11:27:00,0,1167,0,25,22,22,19,26.5,22,19,0,0,24,22.5,23.5,26.5,24,24.5,25,21.3,-4.70169,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"13649",2019-07-10 11:28:00,0,1170,0,25,22,22,19,26.5,22,19,0,0,24,22.5,23.5,26.5,24,24.5,25,20.5,-4.7628,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"13650",2019-07-10 11:29:00,0,1173,0,25,22,22,19,26.5,22,19,0,0,24,22.5,23.5,26.5,24,24.5,25,20.6,-4.78233,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"13651",2019-07-10 11:30:00,0,1178,0,25,22,22,19,26.5,22,19,0,0,24,22.5,23.5,26.5,24,24.5,25,20.1,-4.81761,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"13652",2019-07-10 11:31:00,0,1183,0,25,22,22,19,26.5,22,19,0,0,24,22.5,23.5,26.5,24,24.5,25,19.8,-4.83651,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"13653",2019-07-10 11:32:00,0,1184,0,25,22,22,19,26.5,22,19,0,0,24,22.5,23.5,26.5,24,24.5,25,20.5,-4.85478,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"13654",2019-07-10 11:33:00,0,1188,0,25,22,22,19,26.5,22,19,0,0,24,22.5,23.5,26.5,24,24.5,25,20.9,-4.81698,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"13655",2019-07-10 11:34:00,0,1191,0,25,22,22,19,26.5,22,19,0,0,24,22.5,23.5,26.5,24,24.5,25,21.4,-4.82328,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"13656",2019-07-10 11:35:00,0,1191,0,25,22,22,19,26.5,22,19,0,0,24,22.5,23.5,26.5,24,24.5,25,21.5,-4.83273,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"13657",2019-07-10 11:36:00,0,1196,0,25,22,22,19,26.5,22,19,0,0,24,22.5,23.5,26.5,24,24.5,25,21.9,-4.70547,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"13658",2019-07-10 11:37:00,0,1198,0,25,22,22,19,26.5,22,19,0,0,24,22.5,23.5,26.5,24,24.5,25,21.6,-4.84092,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"13659",2019-07-10 11:38:00,0,1202,0,25,22,22,19,26.5,22,19,0,0,24,22.5,23.5,26.5,24,24.5,25,21.1,-4.86612,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"13660",2019-07-10 11:39:00,0,1205,0,25,22,22,19,26.5,22,19,0,0,24,22.5,23.5,26.5,24,24.5,25,20.6,-4.84722,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"13661",2019-07-10 11:40:00,0,1207,0,25,22,22,19,26.5,22,19,0,0,24,22.5,23.5,26.5,24,24.5,25,20.9,-4.87494,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"13662",2019-07-10 11:41:00,0,1212,0,25,22,22,19,26.5,22,19,0,0,24,22.5,23.5,26.5,24,24.5,25,21.7,-4.88502,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"13663",2019-07-10 11:42:00,-0.626149,1218,0,25,22,22,19,26.5,22,19,0,0,24,22.5,23.5,26.5,24,24.5,25,21.8,-4.88376,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"13664",2019-07-10 11:43:00,-1.29241,1217,0,25,22,22,19,26.5,22,19,0,0,24,22.5,23.5,26.5,24,24.5,25,21.7,-4.91463,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"13665",2019-07-10 11:44:00,-1.77247,1223,0,25,22,22,19,26.5,22,19,0,0,24,22.5,23.5,26.5,24,24.5,25,21.9,-4.93416,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"13666",2019-07-10 11:45:00,-2.05234,1225,0,25,22,22,19,26.5,22,19,0,0,24,22.5,23.5,26.5,24,24.5,25,22.1,-4.97133,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"13667",2019-07-10 11:46:00,-1.97032,1228,0,25,22,22,19,26.5,22,19,0,0,24,22.5,23.5,26.5,24,24.5,25,22.3,-4.99086,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"13668",2019-07-10 11:47:00,-1.6228,1232,0,25,22,22,19,26.5,22,19,0,0,24,22.5,23.5,26.5,24,24.5,25,22.5,-4.97133,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"13669",2019-07-10 11:48:00,-2.03521,1234,0,25,22,22,19,26.5,22,19,0,0,24,22.5,23.5,26.5,24,24.5,25,23.3,-4.93605,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"13670",2019-07-10 11:49:00,-2.24673,1235,0,25,22,22,19,26.5,22,19,0,0,24,22.5,23.5,26.5,24,24.5,25,23.3,-4.94109,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"13671",2019-07-10 11:50:00,-2.34969,1235,0,25,22,22,19,26.5,22,19,0,0,24,22.5,23.5,26.5,24,24.5,25,23.1,-4.95306,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"13672",2019-07-10 11:51:00,-2.41328,1237,0,25,22,22,19,26.5,22,19,0,0,24,22.5,23.5,26.5,24,24.5,25,22.3,-4.96629,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"13673",2019-07-10 11:52:00,-2.34078,1239,0,25,22,22,19,26.5,22,19,0,0,24,22.5,23.5,26.5,24,24.5,25,22,-4.98204,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"13674",2019-07-10 11:53:00,-2.44298,1238,0,25,22,22,19,26.5,22,19,0,0,24,22.5,23.5,26.5,24,24.5,25,21.8,-5.0085,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"13675",2019-07-10 11:54:00,-2.08805,1247,0,25,22,22,19,26.5,22,19,0,0,24,22.5,23.5,26.5,24,24.5,25,20.5,-5.02299,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"13676",2019-07-10 11:55:00,-1.97781,1244,0,25,22,22,19,26.5,22,19,0,0,24,22.5,23.5,26.5,24,24.5,25.5,20.7,-5.01606,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"13677",2019-07-10 11:56:00,-1.86894,1248,0,25,22,22,19,26.5,22,19,0,0,24,22.5,23.5,26.5,24,24.5,25.5,20.9,-5.03433,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"13678",2019-07-10 11:57:00,-1.8134,1250,0,25,22,22,19,26.5,22,19,0,0,24,22.5,24,26.5,24,24.5,25.5,21,-5.04,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"13679",2019-07-10 11:58:00,-1.74047,NA,0,25,22,22,19,26.5,22,19,0,0,24,22.5,24,26.5,24,24.5,25.5,20.9,-5.09607,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"13680",2019-07-10 11:59:00,-1.73165,NA,0,25,22,22,19,26.5,22,19,0,0,24,22.5,24,26.5,24,24.5,25.5,20.9,-5.1093,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"13681",2019-07-10 12:00:00,-1.57371,NA,0,25,22,22,19,26.5,22,19,0,0,24,22.5,24,26.5,24,24.5,25.5,21.5,-5.15403,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"13682",2019-07-10 12:01:00,-1.64543,NA,0,25,22,22,19,26.5,22,19,0,0,24,22.5,24,26.5,24,24.5,25.5,20.7,-5.16033,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"13683",2019-07-10 12:02:00,-1.66602,NA,0,25,22,22,19,26.5,22,19,0,0,24,22.5,24,26.5,24,24.5,25.5,22.3,-5.14521,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"13684",2019-07-10 12:03:00,-1.75074,NA,0,25,22,22,19,26.5,22,19,0,0,24,22.5,24,26.5,24,24.5,25.5,22.6,-5.15403,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"13685",2019-07-10 12:04:00,-1.72671,NA,0,25,22,22,19,26.5,22,19,0,0,24,22.5,24,26.5,24,24.5,25.5,23.1,-5.13135,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"13686",2019-07-10 12:05:00,-1.77635,NA,0,25,22,22,19,26.5,22,19,0,0,24,22.5,24,26.5,24,24.5,25.5,22.9,-5.12127,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"13687",2019-07-10 12:06:00,-1.61784,NA,0,25,22,22,19,26.5,22,19,0,0,24,22.5,24,26.5,24,24.5,25.5,22.9,-5.13324,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"13688",2019-07-10 12:07:00,-1.68084,NA,0,25,22,22,19,26.5,22,19,0,0,24,22.5,24,26.5,24,24.5,25.5,22.5,-5.15907,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"13689",2019-07-10 12:08:00,-1.72076,NA,0,25,22,22,19,26.5,22,19,0,0,24,22.5,24,26.5,24,24.5,25.5,21.8,-5.14458,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"13690",2019-07-10 12:09:00,-1.66348,NA,0,25,22,22,19,26.5,22,19,0,0,24,22.5,24,26.5,24,24.5,25.5,22,-5.1534,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"13691",2019-07-10 12:10:00,-1.65709,NA,0,25,22,22,19,26.5,22,19,0,0,24,22.5,24,26.5,24,24.5,25.5,21.4,-5.12694,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"13692",2019-07-10 12:11:00,-1.60242,NA,0,25,22,22,19,26.5,22,19,0,0,24,22.5,24,26.5,24,24.5,25.5,20.5,-5.17293,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"13693",2019-07-10 12:12:00,-1.58018,NA,0,25,22,22,19,26.5,22,19,0,0,24,22.5,24,26.5,24,24.5,25.5,21.1,-5.18553,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"13694",2019-07-10 12:13:00,-1.98782,NA,0,25,22,22,19,26.5,22,19,0,0,24,22.5,24,26.5,24,24.5,25.5,21.3,-5.20695,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"13695",2019-07-10 12:14:00,-1.52475,NA,0,25,22,22,19,26.5,22,19,0,0,24,22.5,24,26.5,24,24.5,25.5,20.9,-5.19939,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"13696",2019-07-10 12:15:00,-1.15325,NA,0,25,22,22,19,26.5,22,19,0,0,24,22.5,24,26,24,24.5,25.5,21.3,-5.19687,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"13697",2019-07-10 12:16:00,-1.44251,NA,0,25,22,22,19,26.5,22,19,0,0,24,22.5,24,26,24,24.5,25.5,21.8,-5.21325,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"13698",2019-07-10 12:17:00,-1.58531,NA,0,25,22,22,19,26.5,22,19,0,0,24,22.5,24,26,24,24.5,25.5,22.2,-5.20443,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"13699",2019-07-10 12:18:00,-1.64701,NA,0,25,22,22,19,26.5,22,19,0,0,24,22.5,24,26,24,24.5,25.5,22.4,-5.21199,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"13700",2019-07-10 12:19:00,-1.56601,NA,0,25,22,22,19,26.5,22,19,0,0,24,22.5,24,26,24,24.5,25.5,22.1,-5.21136,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"13701",2019-07-10 12:20:00,-1.54466,NA,0,25,22,22,19,26.5,22,19,0,0,24,22.5,24,26,24,24.5,25.5,22.4,-5.22333,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"13702",2019-07-10 12:21:00,-1.6165,NA,0,25,22,22,19,26.5,22,19,0,0,24,22.5,24,26,24,24.5,25.5,22.8,-5.16096,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"13703",2019-07-10 12:22:00,-1.55447,NA,0,25,22,22,19,26.5,22,19,0,0,24,22.5,24,26,24,24.5,25.5,23,-5.24286,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"13704",2019-07-10 12:23:00,-1.80023,NA,0,25,22,22,19,26.5,22,19,0,0,24,22.5,24,26,24,24.5,25.5,22.9,-5.25609,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"13705",2019-07-10 12:24:00,-1.5693,NA,0,25,22,22,19,26.5,22,19,0,0,24,22.5,24,26,24,24.5,25.5,22.1,-5.25798,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"13706",2019-07-10 12:25:00,-1.63206,NA,0,25,22,22,19,26.5,22,19,0,0,24,22.5,24,26,24,24.5,25.5,21.7,-5.24286,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"13707",2019-07-10 12:26:00,-1.49531,NA,0,25,22,22,19,26.5,22,19,0,0,24,22.5,24,26,24,24.5,25.5,21.8,-5.15403,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"13708",2019-07-10 12:27:00,-1.26784,NA,0,25,22,22,19,26.5,22,19,0,0,24,22.5,24,26,24,24.5,25.5,21.9,-5.26113,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"13709",2019-07-10 12:28:00,-1.53817,NA,0,25,22,22,19,26.5,22,19,0,0,24,22.5,24,26,24,24.5,25.5,22.2,-5.24223,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"13710",2019-07-10 12:29:00,-1.57293,NA,0,25,22,22,19,26.5,22,19,0,0,24,22.5,24,26,24,24.5,25.5,22.9,-5.25861,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"13711",2019-07-10 12:30:00,-1.5622,NA,0,25,22,22,19,26.5,22,19,0,0,24,22.5,24,26,24,24.5,25.5,23,-5.20632,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"13712",2019-07-10 12:31:00,-1.57319,NA,0,25,22,22,19,26.5,22,19,0,0,24,22.5,24,26,24,24.5,25.5,22.1,-5.24223,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"13713",2019-07-10 12:32:00,-1.5526,NA,0,25,22,22,19,26.5,22,19,0,0,24,22.5,24,26,24,24.5,25.5,21.5,-5.23026,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"13714",2019-07-10 12:33:00,-1.09982,NA,0,25,22,22,19,26.5,22,19,0,0,24,22.5,24,26,24,24.5,25.5,21.8,-5.21451,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"13715",2019-07-10 12:34:00,-1.56136,NA,0,25,22,22,19,26.5,22,19,0,0,24,22.5,24,26,24,24.5,25.5,22.2,-5.21766,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"13716",2019-07-10 12:35:00,-1.56492,NA,0,25,22,22,19,26.5,22,19,0,0,24,22.5,24,26,24,24.5,25.5,22.1,-4.12902,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"13717",2019-07-10 12:36:00,-1.55884,NA,0,25,22,22,19,26.5,22,19,0,0,24,22.5,24,26,24,24.5,25.5,22.4,-5.25609,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"13718",2019-07-10 12:37:00,-1.53063,NA,0,25,22,22,19,26.5,22,19,0,0,24,22.5,24,26,24,24.5,25.5,22.6,-5.24727,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"13719",2019-07-10 12:38:00,-1.53916,NA,0,25,22,22,19,26.5,22,19,0,0,24,22.5,24,26,24,24.5,25.5,22,-5.25483,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"13720",2019-07-10 12:39:00,-1.53513,NA,0,25,22,22,19,26.5,22,19,0,0,24,22.5,24,26,24,24.5,25.5,22.1,-3.70503,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"13721",2019-07-10 12:40:00,-1.6732,NA,0,25,22,22,19,26.5,22,19,0,0,24,22.5,24,26,24,24.5,25.5,21.8,-5.26113,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"13722",2019-07-10 12:41:00,-1.6392,NA,0,25,22,22,19,26.5,22,19,0,0,24,22.5,24,26,24,24.5,25.5,22.3,-5.26806,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"13723",2019-07-10 12:42:00,-1.55294,NA,0,25,22,22,19,26.5,22,19,0,0,24,22.5,24,26,24,24.5,25.5,22.3,-5.28003,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"13724",2019-07-10 12:43:00,-1.41927,NA,0,25,22,22,19,26.5,22,19,0,0,24,22.5,24,26,24,24.5,25.5,22.4,-4.60278,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"13725",2019-07-10 12:44:00,-1.52834,NA,0,25,22,22,19,26.5,22,19,0,0,24,22.5,24,26,24,24.5,25.5,22.2,-5.22963,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"13726",2019-07-10 12:45:00,-1.50163,NA,0,25,22,22,19,26.5,22,19,0,0,24,22.5,24,26,24,24.5,25.5,22.8,-5.20506,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"13727",2019-07-10 12:46:00,-1.53065,NA,0,25,22,22,19,26.5,22,19,0,0,24,22.5,24,26,24,24.5,25.5,22.3,-3.465,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"13728",2019-07-10 12:47:00,-1.13303,NA,0,25,22,22,19,26.5,22,19,0,0,24,22.5,24,26,24,24.5,25.5,21.7,-3.79638,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"13729",2019-07-10 12:48:00,-1.53522,NA,0,25,22,22,19,26.5,22,19,0,0,24,22.5,24,26,24,24.5,25.5,21.9,-5.26806,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"13730",2019-07-10 12:49:00,-1.51004,NA,0,25,22,22,19,26.5,22,19,0,0,24,22.5,24,26,24,24.5,25.5,22.4,-5.25609,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"13731",2019-07-10 12:50:00,-1.68319,NA,0,25,22,22,19,26.5,22,19,0,0,24,22.5,24,26,24,24.5,25.5,22.4,-5.30334,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"13732",2019-07-10 12:51:00,-1.53127,NA,0,25,22,22,19,26.5,22,19,0,0,24,22.5,24,26,24,24.5,25.5,21.9,-5.31216,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"13733",2019-07-10 12:52:00,-1.52734,NA,0,25,22,22,19,26.5,22,19,0,0,24,22.5,24,26,24,24.5,25.5,21.7,-5.34366,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"13734",2019-07-10 12:53:00,-1.45766,NA,0,25,22,22,19,26.5,22,19,0,0,24,22.5,24,26,24,24.5,25.5,21.6,-2.5515,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"13735",2019-07-10 12:54:00,-1.24396,NA,0,25,22,22,19,26.5,22,19,0,0,24,22.5,24,26,24,24.5,25.5,21.9,-5.3109,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"13736",2019-07-10 12:55:00,-1.5125,NA,0,25,22,22,19,26.5,22,19,0,0,24,22.5,24,26,24,24.5,25.5,22.3,-5.31846,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"13737",2019-07-10 12:56:00,-1.49748,NA,0,25,22,22,19,26.5,22,19,0,0,24,22.5,24,26,24,24.5,25.5,23.1,-5.29263,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"13738",2019-07-10 12:57:00,-1.47138,NA,0,25,22,22,19,26.5,22,19,0,0,24,22.5,24,26,24,24.5,25.5,23.5,-3.97026,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"13739",2019-07-10 12:58:00,-1.47788,NA,0,25,22,22,19,26.5,22,19,0,0,24,22.5,24,26,24,24.5,25.5,23.3,-3.63447,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"13740",2019-07-10 12:59:00,-1.48684,NA,0,25,22,22,19,26.5,22,19,0,0,24,22.5,24,26,24,24.5,25.5,22.5,-5.3298,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"13741",2019-07-10 13:00:00,-1.50194,NA,0,25,22,22,19,26.5,22,19,0,0,24,22.5,24,26,24,24.5,25.5,22.7,-5.33736,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"13742",2019-07-10 13:01:00,-1.4685,NA,0,25,22,22,19,26.5,22,19,0,0,24,22.5,24,26,24,24.5,25.5,22.9,-5.41233,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"13743",2019-07-10 13:02:00,-1.28207,NA,0,25,22,22,19,26.5,22,19,0,0,24,22.5,24,26,24,24.5,25.5,22.4,-5.39217,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"13744",2019-07-10 13:03:00,-1.46877,NA,0,25,22,22,19,26.5,22,19,0,0,24,22.5,24,26,24,24.5,25.5,22.9,-5.39973,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"13745",2019-07-10 13:04:00,-1.50525,NA,0,25,22,22,19,26.5,22,19,0,0,24,22.5,24,26,24,24.5,25.5,23,-5.41296,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"13746",2019-07-10 13:05:00,-1.35643,NA,0,25,22,22,19,26.5,22,19,0,0,24,22.5,24,26,24,24.5,25.5,22.6,-5.43186,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"13747",2019-07-10 13:06:00,-1.44503,NA,0,25,22,22,19,26.5,22,19,0,0,24,22.5,24,26,24,24.5,25.5,22.5,-5.418,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"13748",2019-07-10 13:07:00,-1.40975,NA,0,25,22,22,19,26.5,22,19,0,0,24.5,22.5,24,26,24,24.5,25.5,22.6,-5.40414,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"13749",2019-07-10 13:08:00,-1.44959,NA,0,25,22,22,19,26.5,22,19,0,0,24.5,22.5,24,26,24,24.5,25.5,22.8,-5.4243,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"13750",2019-07-10 13:09:00,-1.47164,NA,0,25,22,22,19,26.5,22,19,0,0,24.5,22.5,24,26,24,24.5,25.5,22.3,-5.45139,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"13751",2019-07-10 13:10:00,-1.46377,NA,0,25,22,22,19,26.5,22,19,0,0,24.5,22.5,24,26,24,24.5,25.5,22.2,-5.4999,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"13752",2019-07-10 13:11:00,-1.42621,NA,0,25,22,22,19,26.5,22,19,0,0,24.5,22.5,24,26,24,24.5,25.5,22,-5.47659,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"13753",2019-07-10 13:12:00,-1.48732,NA,0,25,22,22,19,26.5,22,19,0,0,24.5,22.5,24,26,24,24.5,25.5,21.9,-5.46336,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"13754",2019-07-10 13:13:00,-1.4499,NA,0,25,22,22,19,26.5,22,19,0,0,24.5,22.5,24,26,24,24.5,25.5,22.3,-5.44257,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"13755",2019-07-10 13:14:00,-1.33999,NA,0,25,22,22,19,26.5,22,19,0,0,24.5,22.5,24,26,24,24.5,25.5,22.7,-5.40036,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"13756",2019-07-10 13:15:00,-1.48993,NA,0,25,22,22,19,26.5,22,19,0,0,24.5,22.5,24,26,24,24.5,25.5,22.6,-5.36571,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"13757",2019-07-10 13:16:00,-1.4553,NA,0,25,22,22,19,26.5,22,19,0,0,24.5,22.5,24,26,24,24.5,25.5,23,-5.35626,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"13758",2019-07-10 13:17:00,-1.48521,NA,0,25,22,22,19,26.5,22,19,0,0,24.5,22.5,24,26,24,24.5,25.5,23.1,-5.38083,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"13759",2019-07-10 13:18:00,-1.46394,NA,0,25,22,22,19,26.5,22,19,0,0,24.5,22.5,24,26,24,24.5,25.5,22.7,-5.41863,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"13760",2019-07-10 13:19:00,-1.47901,NA,0,25,22,22,19,26.5,22,19,0,0,24.5,22.5,24,26,24,24.5,25.5,22,-5.38083,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"13761",2019-07-10 13:20:00,-1.44669,NA,0,25,22,22,19,26.5,22,19,0,0,24.5,22.5,24,26,24,24.5,25.5,21.4,-5.33736,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"13762",2019-07-10 13:21:00,-1.61824,NA,0,25,22,22,19,26.5,22,19,0,0,24.5,22.5,24,26,24,24.5,25.5,20.9,-5.43186,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"13763",2019-07-10 13:22:00,-1.47543,NA,0,25,22,22,19,26.5,22,19,0,0,24.5,22.5,24,26,24,24.5,25.5,20.8,-5.42934,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"13764",2019-07-10 13:23:00,-1.46926,NA,0,25,22,22,19,26.5,22,19,0,0,24.5,22.5,24,26,24,24.5,25.5,20.7,-5.41863,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"13765",2019-07-10 13:24:00,-1.42519,NA,0,25,22,22,19,26.5,22,19,0,0,24.5,22.5,24,26,24,24.5,25.5,21.5,-5.42556,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"13766",2019-07-10 13:25:00,-1.55064,NA,0,25,22,22,19,26.5,22,19,0,0,24.5,22.5,24,26,24,24.5,25.5,22.2,-5.41926,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"13767",2019-07-10 13:26:00,-1.48233,NA,0,25,22,22,19,26.5,22,19,0,0,24.5,22.5,24,26,24,24.5,25.5,22.3,-5.39973,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"13768",2019-07-10 13:27:00,-1.6647,NA,0,25,22,22,19,26.5,22,19,0,0,24.5,22.5,24,26,24,24.5,25.5,22.6,-5.39469,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"13769",2019-07-10 13:28:00,-1.44331,NA,0,25,22,22,19,26.5,22,19,0,0,24.5,22.5,24,26,24,24.5,25.5,22.8,-5.46273,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"13770",2019-07-10 13:29:00,-1.35238,NA,0,25,22,22,19,26.5,22,19,0,0,24.5,22.5,24,26,24,24.5,25.5,23,-5.48226,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"13771",2019-07-10 13:30:00,-1.3533,NA,0,25,22,22,19,26.5,22,19,0,0,24.5,22.5,24,26,24,24.5,25.5,22.6,-5.48856,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"13772",2019-07-10 13:31:00,-1.43073,NA,0,25,22,22,19,26.5,22,19,0,0,24.5,22.5,24,26,24,24.5,25.5,22.2,-5.48226,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"13773",2019-07-10 13:32:00,-1.4661,NA,0,25,22,22,19,26.5,22,19,0,0,24.5,22.5,24,26,24,24.5,25.5,22.2,-5.49423,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"13774",2019-07-10 13:33:00,-1.4829,NA,0,25,22,22,19,26.5,22,19,0,0,24.5,22.5,24,26,24,24.5,25.5,22.1,-5.4495,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"13775",2019-07-10 13:34:00,-1.40543,NA,0,25,22,22,19,26.5,22,19,0,0,24.5,22.5,24,26,24,24.5,25.5,22.4,-5.48856,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"13776",2019-07-10 13:35:00,-1.46002,NA,0,25,22,22,19,26.5,22,19,0,0,24.5,22.5,24,26,24,24.5,25.5,22.8,-5.50179,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"13777",2019-07-10 13:36:00,-1.48846,NA,0,25,22,22,19,26.5,22,19,0,0,24.5,22.5,24,26,24,24.5,25.5,23.1,-5.50683,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"13778",2019-07-10 13:37:00,-1.50509,NA,0,25,22,22,19,26.5,22,19,0,0,24.5,22.5,24,26,24,24.5,25.5,24,-5.47218,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"13779",2019-07-10 13:38:00,-1.51568,NA,0,25,22,22,19,26.5,22,19,0,0,24.5,22.5,24,26,24,24.5,25.5,23.9,-5.4495,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"13780",2019-07-10 13:39:00,-1.50841,NA,0,25,22,22,19,26.5,22,19,0,0,24.5,22.5,24,26,24,24.5,25.5,23.5,-5.42304,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"13781",2019-07-10 13:40:00,-1.48951,NA,0,25,22,22,19,26.5,22,19,0,0,24.5,22.5,24,26,24,24.5,25.5,22.7,-5.45769,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"13782",2019-07-10 13:41:00,-1.86816,NA,0,25,22,22,19,26.5,22,19,0,0,24.5,22.5,24,26,24,24.5,25.5,22.9,-5.42556,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"13783",2019-07-10 13:42:00,-1.44128,NA,0,25,22,22,19,26.5,22,19,0,0,24.5,22.5,24,26,24,24.5,25.5,23,-5.43123,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"13784",2019-07-10 13:43:00,-1.47687,NA,0,25,22,22,19,26.5,22,19,0,0,24.5,22.5,24,26,24,24.5,25.5,22.8,-5.40666,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"13785",2019-07-10 13:44:00,-1.44525,NA,0,25,22,22,19,26.5,22,19,0,0,24.5,22.5,24,26,24,24.5,25.5,23.1,-5.3739,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"13786",2019-07-10 13:45:00,-1.42364,NA,0,25,22,22,19,26.5,22,19,0,0,24.5,22.5,24,26,24,24.5,25.5,23.2,-5.36823,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"13787",2019-07-10 13:46:00,-1.44904,NA,0,25,22,22,19,26.5,22,19,0,0,24.5,22.5,24,26,24,24.5,25.5,23,-5.3928,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"13788",2019-07-10 13:47:00,-1.02384,NA,0,25,22,22,19,26.5,22,19,0,0,24.5,22.5,24,26,24,24.5,25.5,23.1,-5.41233,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
