"","time","heating_cooling_power","irrad","kitchen_active_power","setp_371","setp_472","setp_474","setp_476","setp_571","setp_573","setp_574","shower_471","shower_571","temp_371","temp_472","temp_474","temp_476","temp_571","temp_573","temp_574","temp_amb","total_active_power","Y1_371","Y1_472","Y1_474","Y1_476","Y1_571","Y1_573","Y1_574","Y2_371","Y2_472","Y2_476","Y2_571","Y2_574","Y3_371","Y3_472","Y3_476","Y3_571","Y3_574","Y4_371","Y5_371","Y6_371","Y7_371"
"13789",2019-07-10 13:48:00,-1.62409,NA,0,25,22,22,19,26.5,22,19,0,0,24.5,22.5,24,26,24,24.5,25.5,23,-5.40666,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"13790",2019-07-10 13:49:00,-1.3488,NA,0,25,22,22,19,26.5,22,19,0,0,24.5,22.5,24,26,24,24.5,25.5,23.3,-5.45076,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"13791",2019-07-10 13:50:00,-1.30068,NA,0,25,22,22,19,26.5,22,19,0,0,24.5,22.5,24,26,24,24.5,25.5,23.3,-5.4432,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"13792",2019-07-10 13:51:00,-1.27984,NA,0,25,22,22,19,26.5,22,19,0,0,24.5,22.5,24,26,24,24.5,25.5,23,-5.43123,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"13793",2019-07-10 13:52:00,-0.813567,NA,0,25,22,22,19,26.5,22,19,0,0,24.5,22.5,24,26,24,24.5,25.5,23.9,-5.42178,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"13794",2019-07-10 13:53:00,-1.17276,NA,0,25,22,22,19,26.5,22,19,0,0,24.5,22.5,24,26,24,24.5,25.5,24.2,-5.39343,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"13795",2019-07-10 13:54:00,-1.2661,NA,0,25,22,22,19,26.5,22,19,0,0,24.5,22.5,24,26,24,24.5,25.5,24.2,-5.31342,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"13796",2019-07-10 13:55:00,-1.24116,NA,0,25,22,22,19,26.5,22,19,0,0,24.5,22.5,24,26,24,24.5,25.5,24.2,-5.41989,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"13797",2019-07-10 13:56:00,-1.23074,NA,0,25,22,22,19,26.5,22,19,0,0,24.5,22.5,24,26,24,24.5,25.5,23.7,-5.42556,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"13798",2019-07-10 13:57:00,-1.29846,NA,0,25,22,22,19,26.5,22,19,0,0,24.5,22.5,24,26,24,24.5,25.5,23.2,-5.35689,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"13799",2019-07-10 13:58:00,-1.36087,NA,0,25,22,22,19,26.5,22,19,0,0,24.5,22.5,24,26,24,24.5,25.5,23.7,-5.43879,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"13800",2019-07-10 13:59:00,-1.39762,NA,0,25,22,22,19,26.5,22,19,0,0,24.5,22.5,24,26,24,24.5,25.5,24.1,-5.44194,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"13801",2019-07-10 14:00:00,-1.38373,NA,0,25,22,22,19,26.5,22,19,0,0,24.5,22.5,24,26,24,24.5,25.5,24,-5.43816,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"13802",2019-07-10 14:01:00,-1.94258,NA,0,25,22,22,19,26.5,22,19,0,0,24.5,22.5,24,26,24,24.5,25.5,24.1,-5.31405,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"13803",2019-07-10 14:02:00,-1.97398,NA,0,25,22,22,19,26.5,22,19,0,0,24.5,22.5,24,26,24,24.5,25.5,24.2,-4.96629,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"13804",2019-07-10 14:03:00,-2.19105,NA,0,25,22,22,19,26.5,22,19,0,0,24.5,22.5,24,26,24,24.5,25.5,24.6,-5.26869,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"13805",2019-07-10 14:04:00,-2.18275,NA,0,25,22,22,19,26.5,22,19,0,0,24.5,22.5,24,26,24,24.5,25.5,24.1,-5.31153,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"13806",2019-07-10 14:05:00,-2.06386,NA,0,25,22,22,19,26.5,22,19,0,0,24.5,22.5,24,26,24,24.5,25.5,23.9,-5.31846,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"13807",2019-07-10 14:06:00,-1.97702,1151,0,25,22,22,19,26.5,22,19,0,0,24.5,22.5,24,26,24,24.5,25.5,24,-5.42178,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"13808",2019-07-10 14:07:00,-2.04407,NA,0,25,22,22,19,26.5,22,19,0,0,24.5,22.5,24,26,24,24.5,25.5,24.1,-5.28822,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"13809",2019-07-10 14:08:00,-1.73428,NA,0,25,22,22,19,26.5,22,19,0,0,24.5,22.5,24,26,24,24.5,25.5,24.1,-5.37705,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"13810",2019-07-10 14:09:00,-1.80397,NA,0,25,22,22,19,26.5,22,19,0,0,24.5,22.5,24,26,24,24.5,25.5,24,-5.34996,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"13811",2019-07-10 14:10:00,-1.48055,NA,0,25,22,22,19,26.5,22,19,0,0,24.5,22.5,24,26,24,24.5,25.5,23.4,-5.34933,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"13812",2019-07-10 14:11:00,-1.49635,NA,0,25,22,22,19,26.5,22,19,0,0,24.5,22.5,24,26,24,24.5,25.5,24,-5.37453,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"13813",2019-07-10 14:12:00,-1.41779,NA,0,25,22,22,19,26.5,22,19,0,0,24.5,22.5,24,26,24,24.5,25.5,24,-5.38398,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"13814",2019-07-10 14:13:00,-1.38588,NA,0,25,22,22,19,26.5,22,19,0,0,24.5,22.5,24,26,24,24.5,25.5,24.1,-5.41296,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"13815",2019-07-10 14:14:00,-1.21402,NA,0,25,22,22,19,26.5,22,19,0,0,24.5,22.5,24,26,24,24.5,25.5,24,-5.33169,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"13816",2019-07-10 14:15:00,-1.3891,NA,0,25,22,22,19,26.5,22,19,0,0,24.5,22.5,24,26,24,24.5,25.5,24.4,-5.3046,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"13817",2019-07-10 14:16:00,-1.36843,NA,0,25,22,22,19,26.5,22,19,0,0,24.5,22.5,24,26,24,24.5,25.5,24.4,-5.29452,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"13818",2019-07-10 14:17:00,-1.37818,NA,0,25,22,22,19,26.5,22,19,0,0,24.5,22.5,24,26,24,24.5,25.5,24.3,-5.25546,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"13819",2019-07-10 14:18:00,-1.43129,NA,0,25,22,22,19,26.5,22,19,0,0,24.5,22.5,24,26,24,24.5,25.5,23.4,-5.29326,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"13820",2019-07-10 14:19:00,-1.38617,NA,0,25,22,22,19,26.5,22,19,0,0,24.5,22.5,24,26,24,24.5,25.5,23,-5.27436,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"13821",2019-07-10 14:20:00,-1.22675,NA,0,25,22,22,19,26.5,22,19,0,0,24.5,22.5,24,26,24,24.5,25.5,23.5,-5.30523,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"13822",2019-07-10 14:21:00,-1.54479,NA,0,25,22,22,19,26.5,22,19,0,0,24.5,22.5,24,26,24.5,24.5,25.5,23.6,-5.292,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"13823",2019-07-10 14:22:00,-1.37009,NA,0,25,22,22,19,26.5,22,19,0,0,24.5,22.5,24,26,24.5,24.5,25.5,23.8,-5.28066,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"13824",2019-07-10 14:23:00,-1.41463,1237,0,25,22,22,19,26.5,22,19,0,0,24.5,22.5,24,26,24.5,24.5,25.5,23.8,-5.23593,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"13825",2019-07-10 14:24:00,-1.43796,NA,0,25,22,22,19,26.5,22,19,0,0,24.5,22.5,24,26,24.5,24.5,25.5,24.3,-5.17419,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"13826",2019-07-10 14:25:00,-1.38777,NA,0,25,22,22,19,26.5,22,19,0,0,24.5,22.5,24,26,24.5,24.5,25.5,24.5,-5.1786,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"13827",2019-07-10 14:26:00,-1.42812,NA,0,25,22,22,19,26.5,22,19,0,0,24.5,22.5,24,26,24.5,24.5,25.5,24.8,-5.20947,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"13828",2019-07-10 14:27:00,-1.58306,NA,0,25,22,22,19,26.5,22,19,0,0,24.5,22.5,24,26,24.5,24.5,25.5,24.2,-5.22081,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"13829",2019-07-10 14:28:00,-1.64629,NA,0,25,22,22,19,26.5,22,19,0,0,24.5,22.5,24,26,24.5,24.5,25.5,24.3,-5.23656,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"13830",2019-07-10 14:29:00,-1.31898,NA,0,25,22,22,19,26.5,22,19,0,0,24.5,22.5,24,26,24.5,24.5,25.5,24.1,-5.21262,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"13831",2019-07-10 14:30:00,-1.38224,NA,0,25,22,22,19,26.5,22,19,0,0,24.5,22.5,24,26,24.5,24.5,25.5,24.1,-5.05575,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"13832",2019-07-10 14:31:00,-1.4214,NA,0,25,22,22,19,26.5,22,19,0,0,24.5,22.5,24,26,24.5,24.5,25.5,24,-3.76236,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"13833",2019-07-10 14:32:00,-1.34733,NA,0,25,22,22,19,26.5,22,19,0,0,24.5,22.5,24,26,24.5,24.5,25.5,24,-5.19498,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"13834",2019-07-10 14:33:00,-1.46223,NA,0,25,22,22,19,26.5,22,19,0,0,24.5,22.5,24,26,24.5,24.5,25.5,23.9,-5.13576,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"13835",2019-07-10 14:34:00,-1.13122,NA,0,25,22,22,19,26.5,22,19,0,0,24.5,22.5,24,26,24.5,24.5,25.5,23.6,-5.26113,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"13836",2019-07-10 14:35:00,-1.4345,NA,0,25,22,22,19,26.5,22,19,0,0,24.5,22.5,24,26,24.5,24.5,25.5,23.8,-5.26743,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"13837",2019-07-10 14:36:00,-1.44227,NA,0,25,22,22,19,26.5,22,19,0,0,24.5,22.5,24,26,24.5,24.5,25.5,24.5,-5.24349,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"13838",2019-07-10 14:37:00,-1.44715,NA,0,25,22,22,19,26.5,22,19,0,0,24.5,22.5,24,26,24.5,24.5,25.5,24.9,-5.21703,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"13839",2019-07-10 14:38:00,-1.45163,NA,0,25,22,22,19,26.5,22,19,0,0,24.5,22.5,24,26,24.5,24.5,25.5,25.3,-5.2164,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"13840",2019-07-10 14:39:00,-1.48193,NA,0,25,22,22,19,26.5,22,19,0,0,24.5,22.5,24,26,24.5,24.5,25.5,25.3,-5.21073,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"13841",2019-07-10 14:40:00,-1.40976,NA,0,25,22,22,19,26.5,22,19,0,0,24.5,22.5,24,26,24.5,24.5,25.5,23.9,-5.20443,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"13842",2019-07-10 14:41:00,-1.69011,NA,0,25,22,22,19,26.5,22,19,0,0,24.5,22.5,24,26,24.5,24.5,25.5,24.1,-5.16096,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"13843",2019-07-10 14:42:00,-1.41486,NA,0,25,22,22,19,26.5,22,19,0,0,24.5,22.5,24,26,24.5,24.5,25.5,24.1,-5.15025,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"13844",2019-07-10 14:43:00,-1.45031,NA,0,25,22,22,19,26.5,22,19,0,0,24.5,22.5,24,26,24.5,24.5,25.5,24.2,-5.13891,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"13845",2019-07-10 14:44:00,-1.4176,NA,0,25,22,22,19,26.5,22,19,0,0,24.5,22.5,24,26,24.5,24.5,25.5,24.7,-5.11623,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"13846",2019-07-10 14:45:00,-1.40214,NA,0,25,22,22,19,26.5,22,19,0,0,24.5,22.5,24,26,24.5,24.5,25.5,24.2,-5.09166,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"13847",2019-07-10 14:46:00,-1.4594,NA,0,25,22,22,19,26.5,22,19,0,0,24.5,22.5,24,26,24.5,24.5,25.5,24.5,-5.09544,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"13848",2019-07-10 14:47:00,-1.72227,NA,0,25,22,22,19,26.5,22,19,0,0,24.5,22.5,24,26,24.5,24.5,25.5,24.4,-5.07906,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"13849",2019-07-10 14:48:00,-1.1433,NA,0,25,22,22,19,26.5,22,19,0,0,24.5,22.5,24,26,24.5,24.5,25.5,24.3,-5.09166,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"13850",2019-07-10 14:49:00,-1.47801,NA,0,25,22,22,19,26.5,22,19,0,0,24.5,22.5,24,26,24.5,24.5,25.5,24.1,-5.11497,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"13851",2019-07-10 14:50:00,-1.40244,NA,0,25,22,22,19,26.5,22,19,0,0,24.5,22.5,24,26,24.5,24.5,25.5,24.1,-5.11056,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"13852",2019-07-10 14:51:00,-1.3979,NA,0,25,22,22,19,26.5,22,19,0,0,24.5,22.5,24,26,24.5,24.5,25.5,23.7,-5.09796,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"13853",2019-07-10 14:52:00,-1.65055,NA,0,25,22,22,19,26.5,22,19,0,0,24.5,22.5,24,26,24.5,24.5,25.5,24,-5.05386,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"13854",2019-07-10 14:53:00,-1.45752,NA,0,25,22,22,19,26.5,22,19,0,0,24.5,22.5,24,26,24.5,24.5,25.5,24,-5.07213,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"13855",2019-07-10 14:54:00,-1.5851,NA,0,25,22,22,19,26.5,22,19,0,0,24.5,22.5,24,26,24.5,24.5,25.5,23.5,-5.07276,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"13856",2019-07-10 14:55:00,-1.4283,NA,0,25,22,22,19,26.5,22,19,0,0,24.5,22.5,24,26,24.5,24.5,25.5,23.5,-5.08158,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"13857",2019-07-10 14:56:00,-1.48993,NA,0,25,22,22,19,26.5,22,19,0,0,24.5,22.5,24,26,24.5,24.5,25.5,23.5,-5.05638,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"13858",2019-07-10 14:57:00,-1.51448,NA,0,25,22,22,19,26.5,22,19,0,0,24.5,22.5,24,26,24.5,24.5,25.5,23.6,-5.04126,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"13859",2019-07-10 14:58:00,-1.49709,NA,0,25,22,22,19,26.5,22,19,0,0,24.5,22.5,24,26,24.5,24.5,25.5,23.2,-5.02299,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"13860",2019-07-10 14:59:00,-1.48705,NA,0,25,22,22,19,26.5,22,19,0,0,24.5,22.5,24,26,24.5,24.5,25.5,23.3,-5.01669,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"13861",2019-07-10 15:00:00,-1.12094,NA,0,25,22,22,19,26.5,22,19,0,0,24.5,22.5,24,26,24.5,24.5,25.5,23,-5.04756,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"13862",2019-07-10 15:01:00,-1.50665,NA,0,25,22,22,19,26.5,22,19,0,0,24.5,22.5,24,26,24.5,24.5,25.5,23.2,-5.02236,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"13863",2019-07-10 15:02:00,-1.46946,NA,0,25,22,22,19,26.5,22,19,0,0,24.5,22.5,24,26,24.5,24.5,25.5,23.5,-5.01039,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"13864",2019-07-10 15:03:00,-1.51125,NA,0,25,22,22,19,26.5,22,19,0,0,24.5,22.5,24,26,24.5,24.5,25.5,23.3,-4.93983,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"13865",2019-07-10 15:04:00,-1.49173,NA,0,25,22,22,19,26.5,22,19,0,0,24.5,22.5,24,26,24.5,24.5,25.5,23.8,-4.94046,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"13866",2019-07-10 15:05:00,-1.54425,NA,0,25,22,22,19,26.5,22,19,0,0,24.5,22.5,24,26,24.5,24.5,25.5,23.8,-4.94613,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"13867",2019-07-10 15:06:00,-1.46556,NA,0,25,22,22,19,26.5,22,19,0,0,24.5,22.5,24,26,24.5,24.5,25.5,24.2,-4.92723,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"13868",2019-07-10 15:07:00,-1.84222,NA,0,25,22,22,19,26.5,22,19,0,0,24.5,22.5,24,26,24.5,24.5,25.5,24.2,-4.89699,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"13869",2019-07-10 15:08:00,-1.54116,NA,0,25,22,22,19,26.5,22,19,0,0,24.5,22.5,24,26,24.5,24.5,25.5,24.8,-4.8888,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"13870",2019-07-10 15:09:00,-1.31399,NA,0,25,22,22,19,26.5,22,19,0,0,24.5,22.5,24,26,24.5,24.5,25.5,24.6,-4.86486,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"13871",2019-07-10 15:10:00,-1.742,NA,0,25,22,22,19,26.5,22,19,0,0,24.5,22.5,24,26,24.5,24.5,25.5,23.4,-4.80564,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"13872",2019-07-10 15:11:00,-1.46025,NA,0,25,22,22,19,26.5,22,19,0,0,24.5,22.5,24.5,26,24.5,24.5,25.5,23.4,-4.87746,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"13873",2019-07-10 15:12:00,-1.01412,NA,0,25,22,22,19,26.5,22,19,0,0,24.5,22.5,24.5,26,24.5,24.5,25.5,23.9,-4.85856,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"13874",2019-07-10 15:13:00,-1.47345,525,0,25,22,22,19,26.5,22,19,0,0,24.5,22.5,24.5,26,24.5,24.5,25.5,23.7,-4.83336,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"13875",2019-07-10 15:14:00,-1.65076,NA,0,25,22,22,19,26.5,22,19,0,0,24.5,22.5,24.5,26,24.5,24.5,25.5,23.7,-4.8321,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"13876",2019-07-10 15:15:00,-1.48581,NA,0,25,22,22,19,26.5,22,19,0,0,24.5,22.5,24.5,26,24.5,24.5,25.5,23.1,-4.81383,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"13877",2019-07-10 15:16:00,-1.51676,NA,0,25,22,22,19,26.5,22,19,0,0,24.5,22.5,24.5,26,24.5,24.5,25.5,24.1,-4.80249,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"13878",2019-07-10 15:17:00,-1.457,NA,0,25,22,22,19,26.5,22,19,0,0,24.5,22.5,24.5,26,24.5,24.5,25.5,24.7,-4.81068,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"13879",2019-07-10 15:18:00,0,NA,0,25,22,22,19,26.5,22,19,0,0,24.5,22.5,24.5,26,24.5,24.5,25.5,26,-4.81509,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"13880",2019-07-10 15:19:00,0,NA,0,25,22,22,19,26.5,22,19,0,0,24.5,22.5,24.5,26,24.5,24.5,25.5,27,-4.78611,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"13881",2019-07-10 15:20:00,0,NA,0,25,22,22,19,26.5,22,19,0,0,24.5,22.5,24.5,26,24.5,24.5,25.5,26.7,-4.04523,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"13882",2019-07-10 15:21:00,0,NA,0,25,22,22,19,26.5,22,19,0,0,24.5,22.5,24.5,26,24.5,24.5,25.5,27.1,-4.04082,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"13883",2019-07-10 15:22:00,0,NA,0,25,22,22,19,26.5,22,19,0,0,24.5,22.5,24.5,26,24.5,24.5,25.5,26.6,-4.80123,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"13884",2019-07-10 15:23:00,0,NA,0,25,22,22,19,26.5,22,19,0,0,24.5,22.5,24.5,26,24.5,24.5,25.5,26.6,-4.82076,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"13885",2019-07-10 15:24:00,0,NA,0,25,22,22,19,26.5,22,19,0,0,25,23,24.5,26,24.5,24.5,25.5,26.5,-4.83966,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"13886",2019-07-10 15:25:00,0,NA,0,25,22,22,19,26.5,22,19,0,0,25,23,24.5,26,24.5,24.5,25.5,25.4,-4.7439,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"13887",2019-07-10 15:26:00,0,NA,0,25,22,22,19,26.5,22,19,0,0,25,23,24.5,26,24.5,24.5,25.5,24.7,-4.80123,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"13888",2019-07-10 15:27:00,0,NA,0,25,22,22,19,26.5,22,19,0,0,25,23,24.5,26,24.5,24.5,25.5,24.9,-4.77729,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"13889",2019-07-10 15:28:00,0,NA,0,25,22,22,19,26.5,22,19,0,0,25,23,24.5,26,25,24.5,25.5,25,-4.78296,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"13890",2019-07-10 15:29:00,0,NA,0,25,22,22,19,26.5,22,19,0,0,25,23,24.5,26,25,24.5,25.5,25,-4.78674,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"13891",2019-07-10 15:30:00,0,NA,0,25,22,22,19,26.5,22,19,0,0,25,23,24.5,26,25,24.5,25.5,25.1,-4.72689,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"13892",2019-07-10 15:31:00,0,NA,0,25,22,22,19,26.5,22,19,0,0,25,23,24.5,26,25,24.5,25.5,25,-4.73697,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"13893",2019-07-10 15:32:00,0,NA,0,25,22,22,19,26.5,22,19,0,0,25,23,24.5,26,25,24.5,25.5,24.2,-4.71933,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"13894",2019-07-10 15:33:00,0,NA,0,25,22,22,19,26.5,22,19,0,0,25,23,24.5,26,25,24.5,25.5,23.9,-4.71933,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"13895",2019-07-10 15:34:00,0,NA,0,25,22,22,19,26.5,22,19,0,0,25,23,24.5,26,25,24.5,25.5,24.6,-4.70988,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"13896",2019-07-10 15:35:00,0,NA,0,25,22,22,19,26.5,22,19,0,0,25,23,24.5,26,25,24.5,25.5,24.2,-4.7313,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"13897",2019-07-10 15:36:00,0,NA,0,25,22,22,19,26.5,22,19,0,0,25,23,24.5,26,25,24.5,25.5,23.4,-4.70106,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"13898",2019-07-10 15:37:00,0,NA,0,25,22,22,19,26.5,22,19,0,0,25,23,24.5,26,25,24.5,25.5,23,-4.65129,0,0,0,0,0,1,1,0,0,0,0,1,0,0,0,0,1,0,0,0,0
"13899",2019-07-10 15:38:00,0,NA,0,25,22,22,19,26.5,22,19,0,0,25,23,24.5,26,25,24.5,25.5,22.6,-4.65696,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"13900",2019-07-10 15:39:00,0,767,0,25,22,22,19,26.5,22,19,0,0,25,23,24.5,26,25,24.5,25.5,23,-4.65192,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"13901",2019-07-10 15:40:00,0,1242,0,25,22,22,19,26.5,22,19,0,0,25,23,24.5,26,25,24.5,25.5,22.3,-4.11264,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"13902",2019-07-10 15:41:00,0,1237,0,25,22,22,19,26.5,22,19,0,0,25,23,24.5,26,25,24.5,25.5,23.4,-4.64436,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"13903",2019-07-10 15:42:00,0,235,0,25,22,22,19,26.5,22,19,0,0,25,23,24.5,26,25,24.5,25.5,23.9,-4.64436,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"13904",2019-07-10 15:43:00,0,426,0,25,22,22,19,26.5,22,19,0,0,25,23,24.5,26,25,24.5,25.5,23.1,-4.6368,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"13905",2019-07-10 15:44:00,0,714,0,25,22,22,19,26.5,22,19,0,0,25,23,24.5,26,25,24.5,25.5,23.4,-4.61853,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"13906",2019-07-10 15:45:00,0,950,0,25,22,22,19,26.5,22,19,0,0,25,23,24.5,26,25,24.5,25.5,23.4,-4.60719,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"13907",2019-07-10 15:46:00,-0.938875,1144,0,25,22,22,19,26.5,22,19,0,0,25,23,24.5,26,25,24.5,25.5,22.7,-4.56246,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"13908",2019-07-10 15:47:00,-1.22929,1215,0,25,22,22,19,26.5,22,19,0,0,25,23,24.5,26,25,24.5,25.5,22.3,-4.55238,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"13909",2019-07-10 15:48:00,-1.72522,1214,0,25,22,22,19,26.5,22,19,0,0,25,23,24.5,26,25,24.5,25.5,22.1,-4.51143,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"13910",2019-07-10 15:49:00,-2.31731,1204,0,25,22,22,19,26.5,22,19,0,0,25,23,24.5,26,25,24.5,25.5,23.3,-4.44906,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"13911",2019-07-10 15:50:00,-2.00596,1200,0,25,22,22,19,26.5,22,19,0,0,25,23,24.5,26,25,24.5,25.5,23.8,-4.46103,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"13912",2019-07-10 15:51:00,-2.34518,1195,0,25,22,22,19,26.5,22,19,0,0,25,23,24.5,26,25,24.5,25.5,24,-4.43709,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"13913",2019-07-10 15:52:00,-2.53278,1205,0,25,22,22,19,26.5,22,19,0,0,25,23,24.5,26,25,24.5,25.5,24.4,-4.4478,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"13914",2019-07-10 15:53:00,-2.41041,1197,0,25,22,22,19,26.5,22,19,0,0,25,23,24.5,26,25,25,25.5,23.8,-4.47993,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"13915",2019-07-10 15:54:00,-2.45018,1200,0,25,22,22,19,26.5,22,19,0,0,25,23,24.5,26,25,25,25.5,23.7,-4.47993,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"13916",2019-07-10 15:55:00,-2.52029,1199,0,25,22,22,19,26.5,22,19,0,0,25,23,24.5,26,25,25,25.5,24.1,-4.44276,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"13917",2019-07-10 15:56:00,-2.24052,1196,0,25,22,22,19,26.5,22,19,0,0,25,23,24.5,26,25,25,25.5,24.3,-4.45221,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"13918",2019-07-10 15:57:00,-2.71388,1196,0,25,22,22,19,26.5,22,19,0,0,25,23,24.5,26,25,25,25.5,24.6,-4.45473,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"13919",2019-07-10 15:58:00,-2.32076,1198,0,25,22,22,19,26.5,22,19,0,0,25,23,24.5,26,25,25,25.5,25,-4.44339,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"13920",2019-07-10 15:59:00,-2.26656,1198,0,25,22,22,19,26.5,22,19,0,0,25,23,24.5,26,25,25,25.5,25.2,-4.45599,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"13921",2019-07-10 16:00:00,-2.09764,1193,0,25,22,22,19,26.5,22,19,0,0,25,23,24.5,26,25,25,25.5,25,-4.03263,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"13922",2019-07-10 16:01:00,-2.16183,1188,0,25,22,22,19,26.5,22,19,0,0,25,23,24.5,26,25,25,25.5,25.5,-4.12524,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"13923",2019-07-10 16:02:00,-1.56524,1180,0,20,22,22,19,22,22,13.5,0,0,25,23,24.5,26,25,25,25.5,25.4,-4.20399,0,1,1,1,0,0,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"13924",2019-07-10 16:03:00,0,1177,0,25,22,22,19,26.5,22,19,0,0,25,23,24.5,26,25,25,25.5,25.2,-4.22415,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"13925",2019-07-10 16:04:00,0,1176,0,25,22,22,19,26.5,22,19,0,0,25,23,24.5,26,25,25,25.5,24.2,-4.25313,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"13926",2019-07-10 16:05:00,0,1169,0,25,22,22,19,26.5,22,19,0,0,25,23,24.5,26,25,25,25.5,23.9,-4.25565,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"13927",2019-07-10 16:06:00,0,1166,0,25,22,22,19,26.5,22,19,0,0,25,23,24.5,26,25,25,25.5,25,-4.22352,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"13928",2019-07-10 16:07:00,0,1166,0,25,22,22,19,26.5,22,19,0,0,25,23,24.5,26,25,25,25.5,25.3,-4.24179,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"13929",2019-07-10 16:08:00,0,1164,0,25,22,22,19,26.5,22,19,0,0,25,23,24.5,26,25,25,25.5,25,-4.20336,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"13930",2019-07-10 16:09:00,0,1159,0,25,22,22,19,26.5,22,19,0,0,25,23,24.5,26,25,25,25.5,25.3,-4.20966,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"13931",2019-07-10 16:10:00,0,1156,0,25,22,22,19,26.5,22,19,0,0,25,23,24.5,26,25,25,25.5,25.1,-4.15989,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"13932",2019-07-10 16:11:00,0,1153,0,25,22,22,19,26.5,22,19,0,0,25,23,24.5,26,25,25,25.5,25.5,-4.22289,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"13933",2019-07-10 16:12:00,0,1154,0,25,22,22,19,26.5,22,19,0,0,25,23,24.5,26,25,25,25.5,25,-4.22793,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"13934",2019-07-10 16:13:00,0,1148,0,25,22,22,19,26.5,22,19,0,0,25,23,24.5,26,25.5,25,25.5,24.6,-4.22856,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"13935",2019-07-10 16:14:00,0,1150,0,25,22,22,19,26.5,22,19,0,0,25,23,24.5,26,25.5,25,25.5,24.1,-4.19706,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"13936",2019-07-10 16:15:00,0,1146,0,25,22,22,19,26.5,22,19,0,0,25,23,24.5,26,25.5,25,26,25,-4.19706,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"13937",2019-07-10 16:16:00,0,1140,0,25,22,22,19,26.5,22,19,0,0,25,23,24.5,26,25.5,25,26,25.1,-4.19265,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"13938",2019-07-10 16:17:00,0,1138,0,25,22,22,19,26.5,22,19,0,0,25,23,24.5,26,25.5,25,26,25,-4.17942,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"13939",2019-07-10 16:18:00,0,1136,0,25,22,22,19,26.5,22,19,0,0,25,23,24.5,26,25.5,25,26,25.4,-4.16619,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"13940",2019-07-10 16:19:00,0,1131,0,25,22,22,19,26.5,22,19,0,0,25,23,24.5,26,25.5,25,26,25.5,-4.14162,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"13941",2019-07-10 16:20:00,0,1128,0,25,22,22,19,26.5,22,19,0,0,25,23,24.5,26,25.5,25,26,26,-4.13406,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"13942",2019-07-10 16:21:00,0,1120,0,25,22,22,19,26.5,22,19,0,0,25,23,24.5,26,25.5,25,26,25.4,-4.12209,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"13943",2019-07-10 16:22:00,0,1121,0,25,22,22,19,26.5,22,19,0,0,25,23,24.5,26,25.5,25,26,25.6,-4.05594,0,0,1,0,0,1,1,0,1,0,0,1,0,0,0,0,1,0,0,0,0
"13944",2019-07-10 16:23:00,0,1116,0,25,22,22,19,26.5,22,19,0,0,25,23,24.5,26,25.5,25,26,25.6,-4.03452,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"13945",2019-07-10 16:24:00,0,1111,0,25,22,22,19,26.5,22,19,0,0,25,23,24.5,26,25.5,25,26,25.5,-3.99483,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"13946",2019-07-10 16:25:00,0,1105,0,25,22,22,19,26.5,22,19,0,0,25,23,24.5,26,25.5,25,26,25.8,-3.92805,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"13947",2019-07-10 16:26:00,0,1101,0,25,22,22,19,26.5,22,19,0,0,25,23,24.5,26,25.5,25,26,26.2,-3.97656,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"13948",2019-07-10 16:27:00,0,1098,0,25,22,22,19,26.5,22,19,0,0,25,23,24.5,26,25.5,25,26,25.9,-3.99546,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"13949",2019-07-10 16:28:00,0,1098,0,25,22,22,19,26.5,22,19,0,0,25,23,24.5,26,25.5,25,26,25.2,-3.94632,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"13950",2019-07-10 16:29:00,0,1095,0,25,22,22,19,26.5,22,19,0,0,25,23,24.5,26,25.5,25,26,25.7,-3.95199,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"13951",2019-07-10 16:30:00,0,1092,0,25,22,22,19,26.5,22,19,0,0,25,23,24.5,26,25.5,25,26,25.8,-3.93183,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"13952",2019-07-10 16:31:00,-0.71723,1090,0,25,22,22,19,26.5,22,19,0,0,25,23,24.5,26,25.5,25,26,25.3,-3.9375,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"13953",2019-07-10 16:32:00,-1.32243,1087,0,25,22,22,19,26.5,22,19,0,0,25,23,24.5,26,25.5,25,26,25.2,-3.93183,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"13954",2019-07-10 16:33:00,-2.58025,1085,0,25,22,22,19,26.5,22,19,0,0,25,23,24.5,26,25.5,25,26,24.8,-3.8871,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"13955",2019-07-10 16:34:00,-2.41248,1082,0,25,22,22,19,26.5,22,19,0,0,25,23,24.5,26,25.5,25,26,25.5,-3.85119,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"13956",2019-07-10 16:35:00,-2.25143,1075,0,25,22,22,19,26.5,22,19,0,0,25,23,24.5,26,25.5,25,26,25.9,-3.82473,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"13957",2019-07-10 16:36:00,-2.89879,1071,0,25,22,22,19,26.5,22,19,0,0,25,23,24.5,26,25.5,25,26,25.3,-3.85623,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"13958",2019-07-10 16:37:00,-2.6513,1067,0,25,22,22,19,26.5,22,19,0,0,25,23,24.5,26,25.5,25,26,25.1,-3.83733,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"13959",2019-07-10 16:38:00,-2.68816,1063,0,25,22,22,19,26.5,22,19,0,0,25,23,24.5,26,25.5,25,26,25.4,-3.82851,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"13960",2019-07-10 16:39:00,-2.82984,1059,0,25,22,22,19,26.5,22,19,0,0,25,23,24.5,26,25.5,25,26,25.1,-3.81906,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"13961",2019-07-10 16:40:00,-2.87909,1053,0,25,22,22,19,26.5,22,19,0,0,25,23,24.5,26,25.5,25,26,24.7,-3.52989,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"13962",2019-07-10 16:41:00,-2.79842,1051,0,25,22,22,19,26.5,22,19,0,0,25,23,24.5,26,25.5,25,26,24.1,-3.76866,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"13963",2019-07-10 16:42:00,-2.5742,1046,0,25,22,22,19,26.5,22,19,0,0,25,23,24.5,26,25.5,25,26,23.8,-3.76299,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"13964",2019-07-10 16:43:00,-2.43637,1042,0,25,22,22,19,26.5,22,19,0,0,25,23,24.5,26,25.5,25,26,24.1,-3.7485,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"13965",2019-07-10 16:44:00,-2.33187,1039,0,25,22,22,19,26.5,22,19,0,0,25,23,24.5,26,25.5,25,26,24.4,-3.73212,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"13966",2019-07-10 16:45:00,-2.2878,1036,0,25,22,22,19,26.5,22,19,0,0,25,23,24.5,26,25.5,25,26,24.6,-3.71889,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"13967",2019-07-10 16:46:00,-2.1124,1031,0,25,22,22,19,26.5,22,19,0,0,25,23,24.5,26,25.5,25,26,24.4,-3.64833,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"13968",2019-07-10 16:47:00,-1.99853,1027,0,25,22,22,19,26.5,22,19,0,0,25,23,24.5,26,25.5,25,26,25.1,-3.67983,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"13969",2019-07-10 16:48:00,-1.8885,1023,0,25,22,22,19,26.5,22,19,0,0,25,23,24.5,26.5,25.5,25,26,25.8,-3.67605,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"13970",2019-07-10 16:49:00,-1.89861,1023,0,25,22,22,19,26.5,22,19,0,0,25,23,24.5,26.5,25.5,25,26,25.8,-2.97423,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"13971",2019-07-10 16:50:00,-1.81467,1015,0,25,22,22,19,26.5,22,19,0,0,25,23,24.5,26.5,25.5,25,26,25,-3.66723,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"13972",2019-07-10 16:51:00,-1.80942,1012,0,25,22,22,19,26.5,22,19,0,0,25,23,24.5,26.5,25.5,25,26,24.9,-3.6414,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"13973",2019-07-10 16:52:00,-1.80281,1005,0,25,22,22,19,26.5,22,19,0,0,25,23,24.5,26.5,25.5,25,26,25,-3.62313,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"13974",2019-07-10 16:53:00,-1.79945,1000,0,25,22,22,19,26.5,22,19,0,0,25,23,24.5,26.5,26,25,26,25.4,-3.60423,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"13975",2019-07-10 16:54:00,-2.15336,998,0,25,22,22,19,26.5,22,19,0,0,25,23,24.5,26.5,26,25,26,25.5,-3.59856,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"13976",2019-07-10 16:55:00,-1.58897,994,0,25,22,22,19,26.5,22,19,0,0,25,23,24.5,26.5,26,25,26,25.4,-3.55509,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"13977",2019-07-10 16:56:00,-1.79303,987,0,25,22,22,19,26.5,22,19,0,0,25,23,24.5,26.5,26,25.5,26,25.4,-3.54186,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"13978",2019-07-10 16:57:00,-1.7771,984,0,25,22,22,19,26.5,22,19,0,0,25,23,24.5,26.5,26,25.5,26,25.3,-3.51351,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"13979",2019-07-10 16:58:00,-1.77581,979,0,25,22,22,19,26.5,22,19,0,0,25,23,24.5,26.5,26,25.5,26,25,-3.51288,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"13980",2019-07-10 16:59:00,-1.45461,974,0,25,22,22,19,26.5,22,19,0,0,25,23,24.5,26.5,26,25.5,26,25.4,-3.50973,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"13981",2019-07-10 17:00:00,-1.76717,973,0,25,22,22,19,26.5,22,19,0,0,25,23,24.5,26.5,26,25.5,26,25.7,-3.49209,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"13982",2019-07-10 17:01:00,-1.80001,967,0,25,22,22,19,26.5,22,19,0,0,25,23,24.5,26.5,26,25.5,26,26.7,-3.47193,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"13983",2019-07-10 17:02:00,-1.7669,962,0,25,22,22,19,26.5,22,19,0,0,25,23.5,24.5,26.5,26,25.5,26,26.7,-3.43791,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"13984",2019-07-10 17:03:00,-1.78392,959,0,25,22,22,19,26.5,22,19,0,0,25,23.5,24.5,26.5,26,25.5,26,26,-3.42846,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"13985",2019-07-10 17:04:00,-1.71881,955,0,25,22,22,19,26.5,22,19,0,0,25,23.5,24.5,26.5,26,25.5,26,25.6,-3.43287,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"13986",2019-07-10 17:05:00,-1.77164,948,0,25,22,22,19,26.5,22,19,0,0,25.5,23.5,24.5,26.5,26,25.5,26,25.4,-3.41964,1,1,1,1,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1
"13987",2019-07-10 17:06:00,-1.55355,946,0,25,22,22,19,26.5,22,19,0,0,25.5,23.5,24.5,26.5,26,25.5,26,25.5,-3.40263,1,1,1,1,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1
"13988",2019-07-10 17:07:00,-1.72825,944,0,25,22,22,19,26.5,22,19,0,0,25.5,23.5,24.5,26.5,26,25.5,26,25.8,-3.38436,1,1,1,1,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1
"13989",2019-07-10 17:08:00,-1.76713,936,0,25,22,22,19,26.5,22,19,0,0,25.5,23.5,24.5,26.5,26,25.5,26,25.9,-3.35916,1,1,1,1,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1
"13990",2019-07-10 17:09:00,-2.02551,932,0,25,22,22,19,26.5,22,19,0,0,25.5,23.5,24.5,26.5,26,25.5,26.5,25.8,-3.33396,1,1,1,1,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1
"13991",2019-07-10 17:10:00,-2.50706,925,0,25,22,22,19,26.5,22,19,0,0,25,23.5,24.5,26.5,26,25.5,26.5,25.7,-3.31506,1,1,1,1,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1
"13992",2019-07-10 17:11:00,-2.22446,919,0,25,22,22,19,26.5,22,19,0,0,25,23.5,24.5,26.5,26,25.5,26.5,26,-3.29616,1,1,1,1,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1
"13993",2019-07-10 17:12:00,-3.36547,917,0,25,22,22,19,26.5,22,19,0,0,25,23.5,24.5,26.5,26,25.5,26.5,26.3,-3.28419,1,1,1,1,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1
"13994",2019-07-10 17:13:00,-3.51564,915,0,25,22,22,19,26.5,22,19,0,0,25,23.5,24.5,26.5,26,25.5,26.5,24.8,-3.24828,1,1,1,1,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1
"13995",2019-07-10 17:14:00,-3.80247,911,0,25,22,22,19,26.5,22,19,0,0,25,23.5,24.5,26.5,26,25.5,26.5,24.2,-3.21489,1,1,1,1,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1
"13996",2019-07-10 17:15:00,-4.82768,907,0,25,22,22,19,26.5,22,19,0,0,25,23.5,24.5,26.5,26,25.5,26.5,24.9,-3.22056,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,1
"13997",2019-07-10 17:16:00,-4.65999,902,0,25,22,22,19,26.5,22,19,0,0,25,23.5,24.5,26.5,26,25.5,26.5,24.9,-3.2004,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,1
"13998",2019-07-10 17:17:00,-4.25361,898,0,25,22,22,19,26.5,22,19,0,0,25,23.5,24.5,26.5,26,25.5,26.5,25.6,-3.15126,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,1
"13999",2019-07-10 17:18:00,-4.45574,889,0,25,22,22,19,26.5,22,19,0,0,25.5,23.5,24.5,26.5,26,25.5,26.5,25.6,-3.09582,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,1
"14000",2019-07-10 17:19:00,-4.00987,883,0,25,22,22,19,26.5,22,19,0,0,25.5,23.5,24.5,26.5,26,25.5,26.5,25.8,-3.05676,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,1
"14001",2019-07-10 17:20:00,-2.56195,882,0,25,22,22,19,26.5,22,19,0,0,25.5,23.5,24.5,26.5,26,25.5,26.5,25.2,-3.03408,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,1
"14002",2019-07-10 17:21:00,-1.96729,878,0,25,22,22,19,26.5,22,19,0,0,25.5,23.5,24.5,26.5,26,25.5,26.5,25.1,-2.98809,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,1
"14003",2019-07-10 17:22:00,-2.22113,873,0,25,22,22,19,26.5,22,19,0,0,25.5,23.5,24.5,26.5,26,25.5,26.5,25.6,-2.94336,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,1
"14004",2019-07-10 17:23:00,-2.21551,870,0,25,22,22,19,26.5,22,19,0,0,25,23.5,24.5,26.5,26,25.5,26.5,25.5,-2.8917,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,1
"14005",2019-07-10 17:24:00,-2.29011,864,0,25,22,22,19,26.5,22,19,0,0,25,23.5,24.5,26.5,26.5,25.5,26.5,26,-2.83563,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,1
"14006",2019-07-10 17:25:00,-2.48402,859,0,25,22,22,19,26.5,22,19,0,0,25,23.5,25,26.5,26.5,25.5,26.5,26.3,-2.76759,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,1
"14007",2019-07-10 17:26:00,-3.22978,852,0,25,22,22,19,26.5,22,19,0,0,25,23.5,25,26.5,26.5,25.5,26.5,26.1,-3.01203,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,1
"14008",2019-07-10 17:27:00,-2.80828,850,0,25,22,22,19,26.5,22,19,0,0,25.5,23.5,25,26.5,26.5,25.5,26.5,25.8,-2.99061,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,1
"14009",2019-07-10 17:28:00,-2.90603,846,0,25,22,22,19,26.5,22,19,0,0,25.5,23.5,25,26.5,26.5,25.5,26.5,26.3,-2.96793,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,1
"14010",2019-07-10 17:29:00,-2.93565,841,0,25,22,22,19,26.5,22,19,0,0,25.5,23.5,25,26.5,26.5,25.5,26.5,26,-2.92383,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,1
"14011",2019-07-10 17:30:00,-3.63814,838,0,25,22,22,19,26.5,22,19,0,0,25.5,23.5,25,26.5,26.5,25.5,26.5,25.5,-2.91186,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,1
"14012",2019-07-10 17:31:00,-4.4549,834,0,25,22,22,19,26.5,22,19,0,0,25.5,23.5,25,26.5,26.5,25.5,26.5,25,-2.89296,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,1
"14013",2019-07-10 17:32:00,-4.75217,829,0,25,22,22,19,26.5,22,19,0,0,25.5,23.5,25,26.5,26.5,25.5,26.5,24.7,-2.89863,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,1
"14014",2019-07-10 17:33:00,-4.97152,823,0,25,22,22,19,26.5,22,19,0,0,25.5,23.5,25,26.5,26.5,25.5,26.5,24.7,-2.86839,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,1
"14015",2019-07-10 17:34:00,-4.02266,818,0,25,22,22,19,26.5,22,19,0,0,25.5,23.5,25,26.5,26.5,25.5,26.5,24.8,-2.77389,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,1
"14016",2019-07-10 17:35:00,-3.37712,812,0,25,22,22,19,26.5,22,19,0,0,25.5,23.5,25,26.5,26.5,25.5,26.5,24.8,-2.7783,1,1,1,1,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1
"14017",2019-07-10 17:36:00,-2.89374,809,0,25,22,22,19,26.5,22,19,0,0,25.5,23.5,25,26.5,26.5,25.5,26.5,25.1,-1.28583,1,1,1,1,0,1,1,1,1,1,0,1,1,1,1,0,0,1,1,1,1
"14018",2019-07-10 17:37:00,-2.36832,803,0,25,22,22,19,26.5,22,19,0,0,25.5,23.5,25,26.5,26.5,25.5,26.5,24.9,-2.72223,1,1,1,1,0,1,1,1,1,1,0,1,1,1,1,0,0,1,1,1,1
"14019",2019-07-10 17:38:00,-2.32226,800,0,25,22,22,19,26.5,22,19,0,0,25.5,23.5,25,26.5,26.5,25.5,26.5,25.6,-2.67876,1,1,1,1,0,1,1,1,1,1,0,1,1,1,1,0,0,1,1,1,1
"14020",2019-07-10 17:39:00,-3.10111,796,0,25,22,22,19,26.5,22,19,0,0,25.5,23.5,25,26.5,26.5,25.5,26.5,25.4,-2.66616,1,1,1,1,0,0,0,1,1,1,0,0,1,1,1,0,0,1,1,1,1
"14021",2019-07-10 17:40:00,-2.60078,791,0,25,22,22,19,26.5,22,19,0,0,25.5,23.5,25,26.5,26.5,25.5,26.5,25.4,-2.62143,1,1,1,1,0,0,0,1,1,1,0,0,1,1,1,0,0,1,1,1,1
"14022",2019-07-10 17:41:00,-2.85595,787,0,25,22,22,19,26.5,22,19,0,0,25.5,23.5,25,26.5,26.5,25.5,26.5,25.7,-2.63529,1,1,1,1,0,0,0,1,1,1,0,0,1,1,1,0,0,1,1,1,1
"14023",2019-07-10 17:42:00,-3.25912,782,0,25,22,22,19,26.5,22,19,0,0,25.5,23.5,25,26.5,26.5,25.5,26.5,25.8,-2.62395,1,1,1,1,0,0,0,1,1,1,0,0,1,1,1,0,0,1,1,1,1
"14024",2019-07-10 17:43:00,-3.48568,780,0,25,22,22,19,26.5,22,19,0,0,25.5,23.5,25,26.5,26.5,25.5,26.5,25.7,-2.60253,1,1,1,1,0,0,0,1,1,1,0,0,1,1,1,0,0,1,1,1,1
"14025",2019-07-10 17:44:00,-3.7981,773,0,25,22,22,19,26.5,22,19,0,0,25.5,23.5,25,26.5,26.5,25.5,26.5,24.9,-2.57733,1,1,1,1,0,0,0,1,1,1,0,0,1,1,1,0,0,1,1,1,1
"14026",2019-07-10 17:45:00,-3.88574,771,0,25,22,22,19,26.5,22,19,0,0,25.5,23.5,25,26.5,26.5,26,26.5,25.2,-2.54709,0,1,1,1,0,0,0,0,1,1,0,0,0,1,1,0,0,0,0,1,0
"14027",2019-07-10 17:46:00,-3.92026,766,0,25,22,22,19,26.5,22,19,0,0,25.5,23.5,25,26.5,26.5,26,26.5,25.6,-2.51433,0,1,1,1,0,0,0,0,1,1,0,0,0,1,1,0,0,0,0,1,0
"14028",2019-07-10 17:47:00,-4.03655,759,0,25,22,22,19,26.5,22,19,0,0,25.5,23.5,25,26.5,26.5,26,26.5,26,-2.48157,0,1,1,1,0,0,0,0,1,1,0,0,0,1,1,0,0,0,0,1,0
"14029",2019-07-10 17:48:00,-4.06419,758,0,25,22,22,19,26.5,22,19,0,0,25.5,23.5,25,26.5,26.5,26,26.5,26.2,-2.49354,0,1,1,1,0,0,0,0,1,1,0,0,0,1,1,0,0,0,0,1,0
"14030",2019-07-10 17:49:00,-3.61747,755,0,25,22,22,19,26.5,22,19,0,0,25.5,23.5,25,26.5,26.5,26,26.5,25.7,-2.47716,0,1,1,1,0,0,0,0,1,1,0,0,0,1,1,0,0,0,0,1,0
"14031",2019-07-10 17:50:00,-3.70846,753,0,25,22,22,19,26.5,22,19,0,0,25.5,23.5,25,26.5,26.5,26,26.5,25.6,-2.45826,0,1,1,1,0,0,0,0,1,1,0,0,0,1,1,0,0,0,0,1,0
"14032",2019-07-10 17:51:00,-3.18397,747,0,25,22,22,19,26.5,22,19,0,0,25.5,23.5,25,26.5,26.5,26,26.5,26.1,-2.40156,0,1,1,1,0,0,0,0,1,1,0,0,0,1,1,0,0,0,0,1,0
"14033",2019-07-10 17:52:00,-2.52136,740,0,25,22,22,19,26.5,22,19,0,0,25.5,23.5,25,26.5,26.5,26,26.5,26.1,-2.37573,0,1,1,1,0,0,0,0,1,1,0,0,0,1,1,0,0,0,0,1,0
"14034",2019-07-10 17:53:00,-2.59279,739,0,25,22,22,19,26.5,22,19,0,0,25.5,23.5,25,26.5,26.5,26,26.5,25.3,-2.3751,0,1,1,1,0,0,0,0,1,1,0,0,0,1,1,0,0,0,0,1,0
"14035",2019-07-10 17:54:00,-2.3885,734,0,25,22,22,19,26.5,22,19,0,0,25.5,23.5,25,26.5,26.5,26,27,25.7,-2.32596,0,1,1,1,0,0,0,0,1,1,0,0,0,1,1,0,0,0,0,1,0
"14036",2019-07-10 17:55:00,-2.20715,726,0,25,22,22,19,26.5,22,19,0,0,25.5,23.5,25,26.5,27,26,27,25.9,-2.23146,0,1,1,1,0,0,1,0,1,1,0,0,0,1,1,0,0,0,0,1,0
"14037",2019-07-10 17:56:00,-2.00382,723,0,25,22,22,19,26.5,22,19,0,0,25.5,23.5,25,26.5,27,26,27,25.6,-2.35242,0,1,1,1,0,0,0,0,1,1,0,0,0,1,1,0,0,0,0,1,0
"14038",2019-07-10 17:57:00,-2.06469,719,0,25,22,22,19,26.5,22,19,0,0,25.5,23.5,25,26.5,27,26,27,25.8,-2.35179,0,1,1,1,0,0,0,0,1,1,0,0,0,1,1,0,0,0,0,1,0
"14039",2019-07-10 17:58:00,-1.9684,718,0,25,22,22,19,26.5,22,19,0,0,25.5,23.5,25,26.5,27,26,27,25.8,-2.35746,0,1,1,1,0,0,0,0,1,1,0,0,0,1,1,0,0,0,0,1,0
"14040",2019-07-10 17:59:00,-1.85305,713,0,25,22,22,19,26.5,22,19,0,0,25.5,23.5,25,26.5,27,26,27,25.2,-2.35116,0,1,1,1,0,0,0,0,1,1,0,0,0,1,1,0,0,0,0,1,0
"14041",2019-07-10 18:00:00,-1.78833,706,0,25,22,22,19,26.5,22,19,0,0,25.5,23.5,25,26.5,27,26,27,25,-2.32848,0,1,1,1,0,0,0,0,1,1,0,0,0,1,1,0,0,0,0,1,0
"14042",2019-07-10 18:01:00,-1.37748,706,0,25,22,22,19,26.5,22,19,0,0,25.5,23.5,25,26.5,27,26,27,24.9,-2.30958,0,1,1,1,0,0,0,0,1,1,0,0,0,1,1,0,0,0,0,1,0
"14043",2019-07-10 18:02:00,-2.00964,703,0,25,22,22,19,26.5,22,19,0,0,25.5,23.5,25,26.5,27,26,27,24.9,-2.23146,0,1,1,1,0,0,0,0,1,1,0,0,0,1,1,0,0,0,0,1,0
"14044",2019-07-10 18:03:00,-1.7462,698,0,25,22,22,19,26.5,22,19,0,0,25.5,23.5,25,26.5,27,26,27,25.1,-2.22075,0,1,1,1,0,0,0,0,1,1,0,0,0,1,1,0,0,0,0,1,0
"14045",2019-07-10 18:04:00,-1.7372,694,0,25,22,22,19,26.5,22,19,0,0,25.5,23.5,25,26.5,27,26,27,24.5,-2.21193,0,1,1,1,0,0,0,0,1,1,0,0,0,1,1,0,0,0,0,1,0
"14046",2019-07-10 18:05:00,-1.75712,687,0,25,22,22,19,26.5,22,19,0,0,25.5,24,25,26.5,27,26,27,25.4,-2.15712,1,1,1,1,0,0,0,1,1,1,0,0,1,1,1,0,0,1,1,1,1
"14047",2019-07-10 18:06:00,-1.93437,681,0,25,22,22,19,26.5,22,19,0,0,25.5,24,25,26.5,27,26,27,25.8,-2.12562,1,1,1,1,0,0,0,1,1,1,0,0,1,1,1,0,0,1,1,1,1
"14048",2019-07-10 18:07:00,-1.76125,679,0,25,22,22,19,26.5,22,19,0,0,25.5,24,25,26.5,27,26,27,25.3,-2.09223,1,1,1,1,0,0,0,1,1,1,0,0,1,1,1,0,0,1,1,1,1
"14049",2019-07-10 18:08:00,-2.07695,674,0,25,22,22,19,26.5,22,19,0,0,25.5,24,25,26.5,27,26,27,24.3,-2.06829,1,1,1,1,0,0,0,1,1,1,0,0,1,1,1,0,0,1,1,1,1
"14050",2019-07-10 18:09:00,-2.11802,670,0,25,22,22,19,26.5,22,19,0,0,25.5,24,25,26.5,27,26,27,23.9,-2.06136,1,1,1,1,1,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1
"14051",2019-07-10 18:10:00,-2.51737,667,0,25,22,22,19,26.5,22,19,0,0,25.5,24,25,26.5,27,26,27,23.8,-2.06136,1,1,1,1,1,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1
"14052",2019-07-10 18:11:00,-2.88262,663,0,25,22,22,19,26.5,22,19,0,0,25.5,24,25,26.5,27,26,27,24,-2.03679,1,1,1,1,1,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1
"14053",2019-07-10 18:12:00,-3.13746,660,0,25,22,22,19,26.5,22,19,0,0,25.5,24,25,26.5,27,26,27,24.1,-2.02419,1,1,1,1,1,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1
"14054",2019-07-10 18:13:00,-3.40644,656,0,25,22,22,19,26.5,22,19,0,0,25.5,24,25,26.5,27,26,27,24,-1.99143,1,1,1,1,1,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1
"14055",2019-07-10 18:14:00,-3.93064,650,0,25,22,22,19,26.5,22,19,0,0,25.5,24,25,26.5,27,26,27,24.8,-1.96749,1,1,1,1,1,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1
"14056",2019-07-10 18:15:00,-4.1946,643,0,25,22,22,19,26.5,22,19,0,0,25.5,24,25,26.5,27,26,27,25.3,-1.97253,0,1,1,1,1,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,1
"14057",2019-07-10 18:16:00,-4.25597,642,0,25,22,22,19,26.5,22,19,0,0,25.5,24,25,26.5,27,26,27,25.9,-1.94796,0,1,1,1,1,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,1
"14058",2019-07-10 18:17:00,-3.91622,638,0,25,22,22,19,26.5,22,19,0,0,25.5,24,25,27,27,26,27,25.3,-1.93536,0,1,1,1,1,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,1
"14059",2019-07-10 18:18:00,-4.2328,636,0,25,22,22,19,26.5,22,19,0,0,25.5,24,25,27,27,26,27,25.6,-1.89693,0,1,1,1,1,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,1
"14060",2019-07-10 18:19:00,-3.67309,628,0,25,22,22,19,26.5,22,19,0,0,25.5,24,25,27,27,26,27,25.9,-1.87803,0,1,1,1,1,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,1
"14061",2019-07-10 18:20:00,-4.04115,625,0,25,22,22,19,26.5,22,19,0,0,25.5,24,25,27,27,26,27,25.8,-1.86669,0,1,1,1,1,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,1
"14062",2019-07-10 18:21:00,-3.34238,620,0,25,22,22,19,26.5,22,19,0,0,25.5,24,25,27,27,26,27,25.6,-1.84716,0,1,1,1,1,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,1
"14063",2019-07-10 18:22:00,-3.80849,618,0,25,22,22,19,26.5,22,19,0,0,25.5,24,25,27,27,26,27,25.3,-1.83456,0,1,1,1,1,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,1
"14064",2019-07-10 18:23:00,-3.13558,615,0,25,22,22,19,26.5,22,19,0,0,25.5,24,25,27,27,26,27,25.5,-1.79739,0,1,1,1,1,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,1
"14065",2019-07-10 18:24:00,-2.91297,610,0,25,22,22,19,26.5,22,19,0,0,25.5,24,25,27,27,26,27,25.6,-1.77723,0,1,1,1,1,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,1
"14066",2019-07-10 18:25:00,-2.70048,610,0,25,22,22,19,26.5,22,19,0,0,25.5,24,25,27,27,26,27,25.6,-1.74006,0,1,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,0,0,0,1
"14067",2019-07-10 18:26:00,-2.17715,603,0,25,22,22,19,26.5,22,19,0,0,25.5,24,25,27,27,26,27,25.4,-1.75833,0,1,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,0,0,0,1
"14068",2019-07-10 18:27:00,-2.57576,598,0,25,22,22,19,26.5,22,19,0,0,25.5,24,25,27,27,26,27,25.7,-1.72998,0,1,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,0,0,0,1
"14069",2019-07-10 18:28:00,-2.53933,594,0,25,22,22,19,26.5,22,19,0,0,25.5,24,25,27,27,26,27,25,-1.71486,0,1,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,0,0,0,1
"14070",2019-07-10 18:29:00,-2.43306,593,0,25,22,22,19,26.5,22,19,0,0,25.5,24,25,27,27,26,27,24.4,-1.68903,0,1,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,0,0,0,1
"14071",2019-07-10 18:30:00,-2.47582,587,0,25,22,22,19,26.5,22,19,0,0,25.5,24,25,27,27,26,27,24,-1.66761,0,1,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,0,0,0,1
"14072",2019-07-10 18:31:00,-2.53831,481,0,25,22,22,19,26.5,22,19,0,0,25.5,24,25,27,27.5,26.5,27,24,-1.66068,0,1,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,0,0,0,1
"14073",2019-07-10 18:32:00,-2.45413,403,0,25,22,22,19,26.5,22,19,0,0,25.5,24,25,27,27.5,26.5,27,24.3,-1.63926,0,1,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,0,0,0,1
"14074",2019-07-10 18:33:00,-2.42696,465,0,25,22,22,19,26.5,22,19,0,0,25.5,24,25,27,27.5,26.5,27,24.4,-1.61343,0,1,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,0,0,0,1
"14075",2019-07-10 18:34:00,-2.42474,567,0,25,22,22,19,26.5,22,19,0,0,25.5,24,25,27,27.5,26.5,27.5,24.7,-1.51704,0,1,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,0,0,0,1
"14076",2019-07-10 18:35:00,-2.41914,567,0,25,22,22,19,26.5,22,19,0,0,25.5,24,25,27,27.5,26.5,27.5,24.8,-1.49373,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"14077",2019-07-10 18:36:00,-1.93479,564,0,25,22,22,19,26.5,22,19,0,0,25.5,24,25,27,27.5,26.5,27.5,24.5,-1.51263,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"14078",2019-07-10 18:37:00,-2.75699,560,0,25,22,22,19,26.5,22,19,0,0,25.5,24,25,27,27.5,26.5,27.5,24.2,-1.50696,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"14079",2019-07-10 18:38:00,-2.48393,556,0,25,22,22,19,26.5,22,19,0,0,25,24,25,27,27.5,26.5,27.5,23.8,-1.49373,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"14080",2019-07-10 18:39:00,-2.79108,550,0,25,22,22,19,26.5,22,19,0,0,25,24,25,27,27.5,26.5,27.5,23.5,-1.4805,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"14081",2019-07-10 18:40:00,-3.06744,546,0,25,22,22,19,26.5,22,19,0,0,25,24,25,27,27.5,26.5,27.5,23.5,-1.44963,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"14082",2019-07-10 18:41:00,-3.49472,540,0,25,22,22,19,26.5,22,19,0,0,25,24,25,27,27.5,26.5,27.5,23.6,-0.96579,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"14083",2019-07-10 18:42:00,-3.96295,534,0,25,22,22,19,26.5,22,19,0,0,25,24,25,27,27.5,26.5,27.5,23.7,-0.94878,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"14084",2019-07-10 18:43:00,-3.41822,530,0,25,22,22,19,26.5,22,19,0,0,25,24,25,27,27.5,26.5,27.5,23.6,-0.89271,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"14085",2019-07-10 18:44:00,-3.32376,525,0,25,22,22,19,26.5,22,19,0,0,25,24,25,27,27.5,26.5,27.5,23.7,-0.78183,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"14086",2019-07-10 18:45:00,-3.385,518,0,25,22,22,19,26.5,22,19,0,0,25,24,25,27,27.5,26.5,27.5,23.8,-0.82278,0,1,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,0,0,1,0
"14087",2019-07-10 18:46:00,-3.37056,515,0,25,22,22,19,26.5,22,19,0,0,25,24,25,27,27.5,26.5,27.5,23.6,-0.78246,0,1,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,0,0,1,0
"14088",2019-07-10 18:47:00,-3.13913,421,0,25,22,22,19,26.5,22,19,0,0,25,24,25,27,27.5,26.5,27.5,23.7,-0.73143,0,1,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,0,0,1,0
"14089",2019-07-10 18:48:00,-2.91414,180,0,25,22,22,19,26.5,22,19,0,0,25,24,25,27,27.5,26.5,27.5,23.6,-0.71253,0,1,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,0,0,1,0
"14090",2019-07-10 18:49:00,-2.5941,190,0,25,22,22,19,26.5,22,19,0,0,25,24,25,27,27.5,26.5,27.5,23.8,-0.7245,0,1,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,0,0,1,0
"14091",2019-07-10 18:50:00,-2.3207,325,0,25,22,22,19,26.5,22,19,0,0,25,24,25,27,27.5,26.5,27.5,23.8,-0.693,0,1,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,0,0,1,0
"14092",2019-07-10 18:51:00,-2.08063,463,0,25,22,22,19,26.5,22,19,0,0,25,24,25,27,27.5,26.5,27.5,23.8,-0.66591,0,1,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,0,0,1,0
"14093",2019-07-10 18:52:00,-1.97096,450,0,25,22,22,19,26.5,22,19,0,0,25,24,25,27,27.5,26.5,27.5,24,-0.65016,0,1,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,0,0,1,0
"14094",2019-07-10 18:53:00,-1.71059,455,0,25,22,22,19,26.5,22,19,0,0,25,24,25,27,27.5,26.5,27.5,23.7,-0.63063,0,1,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,0,0,1,0
"14095",2019-07-10 18:54:00,-1.63502,469,0,25,22,22,19,26.5,22,19,0,0,25,24,25,27,27.5,26.5,27.5,23.6,-0.6111,0,1,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,0,0,1,0
"14096",2019-07-10 18:55:00,-1.29528,476,0,25,22,22,19,26.5,22,19,0,0,25,24,25,27,27.5,26.5,27.5,23.3,-0.58653,0,1,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,0,0,1,0
"14097",2019-07-10 18:56:00,-1.10225,381,0,25,22,22,19,26.5,22,19,0,0,25,24,25,27,27.5,26.5,27.5,23,-0.58401,0,1,1,1,0,0,0,0,1,1,0,0,0,1,1,0,0,0,0,1,0
"14098",2019-07-10 18:57:00,-1.29163,362,0,25,22,22,19,26.5,22,19,0,0,25,24,25,27,27.5,26.5,27.5,23.6,-0.56133,0,1,1,1,0,0,0,0,1,1,0,0,0,1,1,0,0,0,0,1,0
"14099",2019-07-10 18:58:00,-0.941396,378,0,25,22,22,19,26.5,22,19,0,0,25,24,25,27,27.5,26.5,27.5,23.8,-0.55566,0,1,1,1,0,0,0,0,1,1,0,0,0,1,1,0,0,0,0,1,0
"14100",2019-07-10 18:59:00,-0.814765,171,0,25,22,22,19,26.5,22,19,0,0,25,24,25,27,27.5,26.5,27.5,23.7,-0.55503,0,1,1,1,0,0,0,0,1,1,0,0,0,1,1,0,0,0,0,1,0
