"","time","heating_cooling_power","irrad","kitchen_active_power","setp_371","setp_472","setp_474","setp_476","setp_571","setp_573","setp_574","shower_471","shower_571","temp_371","temp_472","temp_474","temp_476","temp_571","temp_573","temp_574","temp_amb","total_active_power","Y1_371","Y1_472","Y1_474","Y1_476","Y1_571","Y1_573","Y1_574","Y2_371","Y2_472","Y2_476","Y2_571","Y2_574","Y3_371","Y3_472","Y3_476","Y3_571","Y3_574","Y4_371","Y5_371","Y6_371","Y7_371"
"14101",2019-07-10 19:00:00,-0.87607,151,0,25,22,22,19,26.5,22,19,0,0,25,24,25,27,27.5,26.5,27.5,23.7,-0.53046,0,1,1,1,0,0,0,0,1,1,0,0,0,1,1,0,0,0,0,1,0
"14102",2019-07-10 19:01:00,-0.757005,226,0,25,22,22,19,26.5,22,19,0,0,25,24,25,27,27.5,26.5,27.5,23.5,-0.49455,0,1,1,1,0,0,0,0,1,1,0,0,0,1,1,0,0,0,0,1,0
"14103",2019-07-10 19:02:00,-0.669383,275,0,25,22,22,19,26.5,22,19,0,0,25,24,25,27,27.5,26.5,27.5,23.7,-0.41706,0,1,1,1,0,0,0,0,1,1,0,0,0,1,1,0,0,0,0,1,0
"14104",2019-07-10 19:03:00,-0.629662,180,0,25,22,22,19,26.5,22,19,0,0,25,24,25,27,27.5,26.5,27.5,23.9,-0.46683,0,1,1,1,0,0,0,0,1,1,0,0,0,1,1,0,0,0,0,1,0
"14105",2019-07-10 19:04:00,-0.488625,178,0.838,25,22,22,19,26.5,22,19,0,0,25,24,25,27,27.5,26.5,27.5,23.7,0.29232,1,1,1,1,0,0,0,0,1,1,0,0,0,1,1,0,0,0,0,1,0
"14106",2019-07-10 19:05:00,0,365,0.826,25,22,22,19,26.5,22,19,0,0,25,24,25.5,27,27.5,26.5,27.5,23.7,0.30744,1,1,1,1,0,0,0,1,1,1,0,0,1,1,1,0,0,1,1,1,1
"14107",2019-07-10 19:06:00,0,426,0.833,25,22,22,19,26.5,22,19,0,0,25,24,25.5,27,27.5,26.5,27.5,23.7,0.32319,1,1,1,1,0,0,0,1,1,1,0,0,1,1,1,0,0,1,1,1,1
"14108",2019-07-10 19:07:00,0,423,0.827,25,22,22,19,26.5,22,19,0,0,25,24,25.5,27,27.5,26.5,27.5,23.8,0.35784,1,1,1,1,0,0,0,1,1,1,0,0,1,1,1,0,0,1,1,1,1
"14109",2019-07-10 19:08:00,0,419,0.822,25,22,22,19,26.5,22,19,0,0,25,24,25.5,27,27.5,26.5,27.5,23.8,0.46557,1,1,1,1,0,0,0,1,1,1,0,0,1,1,1,0,0,1,1,1,1
"14110",2019-07-10 19:09:00,-0.789057,416,0.822,25,22,22,19,26.5,22,19,0,0,25,24,25.5,27,27.5,26.5,27.5,23.9,0.48006,1,1,1,1,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1
"14111",2019-07-10 19:10:00,-0.642278,409,0.923,25,22,22,19,26.5,22,19,0,0,25,24,25.5,27,27.5,26.5,27.5,23.9,0.47754,1,1,1,1,0,0,0,1,1,1,0,0,1,1,1,0,0,1,1,1,1
"14112",2019-07-10 19:11:00,-0.855162,383,0.916,25,22,22,19,26.5,22,19,0,0,25,24,25.5,27,28,26.5,27.5,23.9,0.49581,1,1,1,1,0,0,0,1,1,1,0,0,1,1,1,0,0,1,1,1,1
"14113",2019-07-10 19:12:00,-1.11832,376,0.871,25,22,22,19,26.5,22,19,0,0,25,24,25.5,27,28,26.5,27.5,24,0.50274,1,1,1,1,0,0,0,1,1,1,0,0,1,1,1,0,0,1,1,1,1
"14114",2019-07-10 19:13:00,-1.76844,396,0.903,25,22,22,19,26.5,22,19,0,0,25,24,25.5,27,28,26.5,27.5,24,0.54684,1,1,1,1,0,0,0,1,1,1,0,0,1,1,1,0,0,1,1,1,1
"14115",2019-07-10 19:14:00,-1.71095,392,0.181,25,22,22,19,26.5,22,19,0,0,25,24,25.5,27,28,26.5,27.5,24.1,-0.15813,0,1,1,1,0,0,0,0,1,1,0,0,0,1,1,0,0,0,0,0,1
"14116",2019-07-10 19:15:00,-2.14721,388,0.286,25,22,22,19,26.5,22,19,0,0,25,24,25.5,27,28,27,27.5,24.1,-0.07623,0,1,1,1,0,0,0,0,1,1,0,0,0,1,1,0,0,0,0,0,1
"14117",2019-07-10 19:16:00,-1.79277,383,0.288,25,22,22,19,26.5,22,19,0,0,25,24,25.5,27,28,27,27.5,24.1,-0.05103,0,1,1,1,0,0,0,0,1,1,0,0,0,1,1,0,0,0,0,0,1
"14118",2019-07-10 19:17:00,-1.9043,379,0.238,25,22,22,19,26.5,22,19,0,0,25,24,25.5,27,28,27,27.5,24.2,-0.07245,0,1,1,1,0,0,0,0,1,1,0,0,0,1,1,0,0,0,0,0,1
"14119",2019-07-10 19:18:00,-1.45124,375,0.089,25,22,22,19,26.5,22,19,0,0,25,24,25.5,27,28,27,27.5,24.4,-0.0315,0,1,1,1,0,0,0,0,1,1,0,0,0,1,1,0,0,0,0,0,1
"14120",2019-07-10 19:19:00,-1.48053,369,0,25,22,22,19,26.5,22,19,0,0,25,24,25.5,27,28,27,28,24.4,-0.02646,0,1,1,1,0,0,0,0,1,1,0,0,0,1,1,0,0,0,0,0,1
"14121",2019-07-10 19:20:00,-1.23855,366,0,25,22,22,19,26.5,22,19,0,0,25,24,25.5,27,28,27,28,24.4,0.04851,0,1,1,1,0,0,0,0,1,1,0,0,0,1,1,0,0,0,0,0,1
"14122",2019-07-10 19:21:00,-0.921421,362,0.712,25,22,22,19,26.5,22,19,0,0,25,24,25.5,27,28,27,28,24.5,0.59787,0,1,1,1,0,0,0,0,1,1,0,0,0,1,1,0,0,0,0,0,1
"14123",2019-07-10 19:22:00,-0.870494,358,2.769,25,22,22,19,26.5,22,19,0,0,25,24,25.5,27,28,27,28,24.5,2.63844,0,1,1,1,0,0,0,0,1,1,0,0,0,1,1,0,0,0,0,0,1
"14124",2019-07-10 19:23:00,-0.766035,350,2.249,25,22,22,19,26.5,22,19,0,0,25,24,25.5,27,28,27,28,24.6,2.16342,0,1,1,1,0,0,0,0,1,1,0,0,0,1,1,0,0,0,0,0,1
"14125",2019-07-10 19:24:00,-0.752144,347,2.21,25,22,22,19,26.5,22,19,0,0,25,24,25.5,27,28,27,28,24.6,2.12814,0,1,1,1,0,0,0,0,1,1,0,0,0,1,1,0,0,0,0,0,1
"14126",2019-07-10 19:25:00,-0.686374,339,2.229,25,22,22,19,26.5,22,19,0,0,25,24,25.5,27,28,27,28,24.7,2.14389,0,1,1,1,0,0,0,0,1,1,0,0,0,1,1,0,0,0,0,0,1
"14127",2019-07-10 19:26:00,-0.714549,326,2.046,25,22,22,19,26.5,22,19,0,0,25,24.5,25.5,27,28,27,28,24.8,2.17917,0,1,1,1,1,1,1,0,1,1,1,1,0,1,1,1,0,0,0,0,1
"14128",2019-07-10 19:27:00,-0.697985,290,2.06,25,22,22,19,26.5,22,19,0,0,25,24.5,25.5,27,28,27,28,25.2,2.20437,0,1,1,1,1,1,1,0,1,1,1,1,0,1,1,1,0,0,0,0,1
"14129",2019-07-10 19:28:00,-0.642125,218,2.067,25,22,22,19,26.5,22,19,0,0,25,24.5,25.5,27,28,27,28,25.4,2.24217,0,1,1,1,1,1,1,0,1,1,1,1,0,1,1,1,0,0,0,0,1
"14130",2019-07-10 19:29:00,-0.630823,133,2.037,25,22,22,19,26.5,22,19,0,0,25,24.5,25.5,27,28,27,28,25.3,2.23461,0,1,1,1,1,1,1,0,1,1,1,1,0,1,1,1,0,0,0,0,1
"14131",2019-07-10 19:30:00,-0.877774,96,2.059,25,22,22,19,26.5,22,19,0,0,25,24.5,25.5,27,28,27,28,25,1.66446,0,1,1,1,1,1,1,0,1,1,1,1,0,1,1,1,0,0,0,0,1
"14132",2019-07-10 19:31:00,-0.736929,130,0.094,25,22,22,19,26.5,22,19,0,0,25,24.5,25.5,27,28,27,28,24.8,-0.37989,0,1,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,0,0,0,1
"14133",2019-07-10 19:32:00,-0.788007,208,0,25,22,22,19,26.5,22,19,0,0,25,24.5,25.5,27,28,27,28,24.2,-0.4221,0,1,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,0,0,0,1
"14134",2019-07-10 19:33:00,-1.21427,275,2.07,25,22,22,19,26.5,22,19,0,0,25,24.5,25.5,27.5,28,27,28,24.1,1.71234,0,1,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,0,0,0,1
"14135",2019-07-10 19:34:00,-1.92719,295,2.037,25,22,22,19,26.5,22,19,0,0,25,24.5,25.5,27.5,28,27,28,24.1,1.75014,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"14136",2019-07-10 19:35:00,-2.35924,300,2.234,25,22,22,19,26.5,22,19,0,0,25,24,25.5,27.5,28,27,28,24,1.79802,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"14137",2019-07-10 19:36:00,-2.50691,299,2.234,25,22,22,19,26.5,22,19,0,0,25,24,25.5,27.5,28,27,28,24,1.75581,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"14138",2019-07-10 19:37:00,-2.71509,295,2.252,25,22,22,19,26.5,22,19,0,0,25,24,25.5,27.5,28,27,28,23.9,1.78479,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"14139",2019-07-10 19:38:00,-3.08931,291,2.24,25,22,22,19,26.5,22,19,0,0,25,24,25.5,27.5,28,27,28,23.9,1.79487,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"14140",2019-07-10 19:39:00,-4.0844,288,2.04,25,22,22,19,26.5,22,19,0,0,25,24,25.5,27.5,28,27,28,23.9,1.80369,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"14141",2019-07-10 19:40:00,-3.62635,284,0.094,25,22,22,19,26.5,22,19,0,0,25,24,25.5,27.5,28,27,28,23.9,-0.24633,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"14142",2019-07-10 19:41:00,-3.84451,281,0.096,25,22,22,19,26.5,22,19,0,0,25,24,25.5,27.5,28,27,28,23.9,-0.23625,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"14143",2019-07-10 19:42:00,-3.72676,276,0.116,25,22,22,19,26.5,22,19,0,0,25,24,25.5,27.5,28,27,28,23.9,-0.09576,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"14144",2019-07-10 19:43:00,-4.07746,273,0.116,25,22,22,19,26.5,22,19,0,0,25,24,25.5,27.5,28,27,28,23.9,-0.20916,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"14145",2019-07-10 19:44:00,-4.0878,269,0.093,25,22,22,19,26.5,22,19,0,0,25,24,25.5,27.5,28,27,28,23.9,-0.21861,0,1,1,1,1,1,1,1,1,1,1,1,0,1,1,1,1,0,0,0,0
"14146",2019-07-10 19:45:00,-3.99044,266,0.096,25,22,22,19,26.5,22,19,0,0,25,24,25.5,27.5,28,27,28,24.2,-0.19026,0,1,1,1,1,1,1,1,1,1,1,1,0,1,1,1,1,0,0,0,0
"14147",2019-07-10 19:46:00,-4.04062,262,0.05,25,22,22,19,26.5,22,19,0,0,25,24,25.5,27.5,28,27,28,24.4,0.50337,0,1,1,1,1,1,1,1,1,1,1,1,0,1,1,1,1,0,0,0,0
"14148",2019-07-10 19:47:00,-4.07239,258,0.116,25,22,22,19,26.5,22,19,0,0,25,24,25.5,27.5,28,27,28,24.4,-0.14616,0,1,1,1,1,1,1,1,1,1,1,1,0,1,1,1,1,0,0,0,0
"14149",2019-07-10 19:48:00,-4.11576,255,0.116,25,22,22,19,26.5,22,19,0,0,25,24.5,25.5,27.5,28,27,28,24.2,-0.12096,0,1,1,1,1,1,1,1,1,1,1,1,0,1,1,1,1,0,0,0,0
"14150",2019-07-10 19:49:00,-4.1026,252,0.094,25,22,22,19,26.5,22,19,0,0,25,24.5,25.5,27.5,28,27,28,23.9,-0.15183,0,1,1,1,1,1,1,1,1,1,1,1,0,1,1,1,1,0,0,0,0
"14151",2019-07-10 19:50:00,-3.65385,247,0.096,25,22,22,19,26.5,22,19,0,0,25,24.5,25.5,27.5,28,27,28,23.9,-0.11466,0,1,1,1,1,1,1,1,1,1,1,1,0,1,1,1,1,0,0,0,0
"14152",2019-07-10 19:51:00,-3.28383,243,0.052,25,22,22,19,26.5,22,19,0,0,25,24.5,25.5,27.5,28,27,28,24,-0.12096,0,1,1,1,1,1,1,1,1,1,1,1,0,1,1,1,1,0,0,0,0
"14153",2019-07-10 19:52:00,-2.91661,239,0.116,25,22,22,19,26.5,22,19,0,0,25,24.5,25.5,27.5,28,27,28,24,-0.09009,0,1,1,1,1,1,1,1,1,1,1,1,0,1,1,1,1,0,0,0,0
"14154",2019-07-10 19:53:00,-2.98988,237,0.116,25,22,22,19,26.5,22,19,0,0,25,24.5,25.5,27.5,28,27,28,24,-0.1071,0,1,1,1,1,1,1,1,1,1,1,1,0,1,1,1,1,0,0,0,0
"14155",2019-07-10 19:54:00,-2.69707,232,0.096,25,22,22,19,26.5,22,19,0,0,25,24.5,25.5,27.5,28,27,28,24,-0.06426,0,1,1,1,1,1,1,1,1,1,1,1,0,1,1,1,1,0,0,0,0
"14156",2019-07-10 19:55:00,-2.54035,228,0.096,25,22,22,19,26.5,22,19,0,0,25,24.5,25.5,27.5,28,27,28,24,-0.03213,0,1,1,1,1,1,1,1,1,1,1,1,0,1,1,1,1,0,0,0,0
"14157",2019-07-10 19:56:00,-2.5026,228,0.114,25,22,22,19,26.5,22,19,0,0,25,24.5,25.5,27.5,28,27,28,24,-0.0126,0,1,1,1,1,1,1,1,1,1,1,1,0,1,1,1,1,0,0,0,0
"14158",2019-07-10 19:57:00,-2.68471,223,0.043,25,22,22,19,26.5,22,19,0,0,25,24.5,25.5,27.5,28,27,28,24,-0.00441,0,1,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,0,0,0,0
"14159",2019-07-10 19:58:00,-2.57599,218,0.078,25,22,22,19,26.5,22,19,0,0,25,24.5,25.5,27.5,28,27,28,24,-0.00945,0,1,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,0,0,0,0
"14160",2019-07-10 19:59:00,-2.50418,215,0.094,25,22,22,19,26.5,22,19,0,0,25,24.5,25.5,27.5,28,27,28,24,0.01764,0,1,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,0,0,0,0
"14161",2019-07-10 20:00:00,-2.34869,212,0.096,25,22,22,19,26.5,22,19,0,0,25,24.5,25.5,27.5,28,27,28,24,0.0504,0,1,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,0,0,0,0
"14162",2019-07-10 20:01:00,-2.20903,208,0.114,25,22,22,19,26.5,22,19,0,0,25,24.5,25.5,27.5,28,27,28,24.2,0.08568,0,1,1,1,1,1,1,0,1,1,1,1,0,1,1,1,0,0,0,0,0
"14163",2019-07-10 20:02:00,-2.36101,205,0.116,25,22,22,19,26.5,22,19,0,0,25,24.5,25.5,27.5,28,27,28,24.4,0.09324,0,1,1,1,1,1,1,0,1,1,1,1,0,1,1,1,0,0,0,0,0
"14164",2019-07-10 20:03:00,-2.2812,201,0.064,25,22,22,19,26.5,22,19,0,0,25,24.5,25.5,27.5,28,27,28,24.7,0.04914,0,1,1,1,1,1,1,0,1,1,1,1,0,1,1,1,0,0,0,0,0
"14165",2019-07-10 20:04:00,-2.24531,196,0.096,25,22,22,19,26.5,22,19,0,0,25,24.5,25.5,27.5,28,27,28,24.7,0.07749,0,1,1,1,1,1,1,0,1,1,1,1,0,1,1,1,0,0,0,0,0
"14166",2019-07-10 20:05:00,-2.20147,193,0.096,25,22,22,19,26.5,22,19,0,0,25,24.5,25.5,27.5,28,27,28,24.6,0.09387,0,1,1,1,1,1,1,0,1,1,1,1,0,1,1,1,0,0,0,0,0
"14167",2019-07-10 20:06:00,-2.14401,188,0.116,25,22,22,19,26.5,22,19,0,0,25,24.5,25.5,27.5,28,27,28,24.6,0.1449,0,1,1,1,1,1,1,0,1,1,1,1,0,1,1,1,0,0,0,0,0
"14168",2019-07-10 20:07:00,-2.14517,186,0.116,25,22,22,19,26.5,22,19,0,0,25,24.5,25.5,27.5,28,27,28,24.7,0.16254,0,1,1,1,1,1,1,0,1,1,1,1,0,1,1,1,0,0,0,0,0
"14169",2019-07-10 20:08:00,-2.13336,182,0.066,25,22,22,19,26.5,22,19,0,0,25,24.5,25.5,27.5,28,27,28,24.6,0.13104,0,1,1,1,1,1,1,0,1,1,1,1,0,1,1,1,0,0,0,0,0
"14170",2019-07-10 20:09:00,-2.12173,177,0.114,25,22,22,19,26.5,22,19,0,0,25,24.5,25.5,27.5,28,27,28,24.6,0.18207,0,1,1,1,1,1,1,0,1,1,1,1,0,1,1,1,0,0,0,0,0
"14171",2019-07-10 20:10:00,-2.14169,175,0,25,22,22,19,26.5,22,19,0,0,25,24.5,25.5,27.5,28,27,28,24.6,0.19467,0,1,1,1,1,1,1,0,1,1,1,1,0,1,1,1,0,0,0,0,0
"14172",2019-07-10 20:11:00,-2.09844,173,0,25,22,22,19,26.5,22,19,0,0,25,24.5,25.5,27.5,28,27,28,24.6,0.23814,0,1,1,1,1,1,1,0,1,1,1,1,0,1,1,1,0,0,0,0,0
"14173",2019-07-10 20:12:00,-2.13669,170,0.084,25,22,22,19,26.5,22,19,0,0,25,24.5,25.5,27.5,28,27,28,24.6,0.12537,0,1,1,1,1,1,1,0,1,1,1,1,0,1,1,1,0,0,0,0,0
"14174",2019-07-10 20:13:00,-2.08933,166,0.112,25,22,22,19,26.5,22,19,0,0,25,24.5,25.5,27.5,28,27,28,24.6,0.20664,0,1,1,1,1,1,1,0,1,1,1,1,0,1,1,1,0,0,0,0,0
"14175",2019-07-10 20:14:00,-2.12215,163,0.064,25,22,22,19,26.5,22,19,0,0,25,24.5,25.5,27.5,28,27,28,24.6,0.18144,0,1,1,1,1,1,1,0,1,1,1,1,0,1,1,1,0,0,0,0,0
"14176",2019-07-10 20:15:00,-2.10581,158,0,25,22,22,19,26.5,22,19,0,0,25,24.5,25.5,27.5,28,27,28,24.6,0.21861,0,1,1,1,1,1,1,0,1,1,1,1,0,1,1,1,0,0,0,0,0
"14177",2019-07-10 20:16:00,-2.10764,154,0.055,25,22,22,19,26.5,22,19,0,0,25,24.5,25.5,27.5,28,27,28,24.7,0.25074,0,1,1,1,1,1,1,0,1,1,1,1,0,1,1,1,0,0,0,0,0
"14178",2019-07-10 20:17:00,-2.08703,152,0,25,22,22,19,26.5,22,19,0,0,25,24.5,25.5,27.5,28,27,28,24.7,0.21357,0,1,1,1,1,1,1,0,1,1,1,1,0,1,1,1,0,0,0,0,0
"14179",2019-07-10 20:18:00,-2.09152,146,0,25,22,22,19,26.5,22,19,0,0,25,24.5,25.5,27.5,28,27.5,28,24.7,0.30807,0,1,1,1,1,1,1,0,1,1,1,1,0,1,1,1,0,0,0,0,0
"14180",2019-07-10 20:19:00,-1.93734,142,0,25,22,22,19,26.5,22,19,0,0,25,24.5,25.5,27.5,28,27.5,28,24.8,0.23814,0,1,1,1,1,1,1,0,1,1,1,1,0,1,1,1,0,0,0,0,0
"14181",2019-07-10 20:20:00,-1.96158,130,0.055,25,22,22,19,26.5,22,19,0,0,25,24.5,25.5,27.5,28,27.5,28,25,0.30681,0,1,1,1,1,1,1,0,1,1,1,1,0,1,1,1,0,0,0,0,0
"14182",2019-07-10 20:21:00,-1.91587,93,0.112,25,22,22,19,26.5,22,19,0,0,25,24.5,25.5,27.5,28,27.5,28,25,0.4032,0,1,1,1,1,1,1,0,1,1,1,1,0,1,1,1,0,0,0,0,0
"14183",2019-07-10 20:22:00,-1.87999,129,0.091,25,22,22,19,26.5,22,19,0,0,25,24.5,25.5,27.5,28,27.5,28,25.1,0.38934,0,1,1,1,1,1,1,0,1,1,1,1,0,1,1,1,0,0,0,0,0
"14184",2019-07-10 20:23:00,-2.06492,130,0,25,22,22,19,26.5,22,19,0,0,25,24.5,25.5,27.5,28,27,28,25.1,0.28287,0,1,1,1,1,1,1,0,1,1,1,1,0,1,1,1,0,0,0,0,0
"14185",2019-07-10 20:24:00,-2.09099,124,0,25,22,22,19,26.5,22,19,0,0,25,25,25.5,27.5,28,27,28,25.1,0.29547,0,1,1,1,1,1,1,0,1,1,1,1,0,1,1,1,0,0,0,0,0
"14186",2019-07-10 20:25:00,-2.05876,123,2.071,25,22,22,19,26.5,22,19,0,0,25,25,25.5,27.5,28,27,28,25.1,2.43621,0,1,1,1,1,1,1,0,1,1,1,1,0,1,1,1,0,0,0,0,0
"14187",2019-07-10 20:26:00,-2.46916,118,2.065,25,22,22,19,26.5,22,19,0,0,25,25,25.5,27.5,28,27,28.5,25.1,2.43684,0,1,1,1,1,1,1,0,1,1,1,1,0,1,1,1,0,0,0,0,0
"14188",2019-07-10 20:27:00,-2.03639,116,2.029,25,22,22,19,26.5,22,19,0,0,25,25,25.5,27.5,28,27.5,28.5,25.1,2.40534,0,1,1,1,1,1,1,0,1,1,1,1,0,1,1,1,0,0,0,0,0
"14189",2019-07-10 20:28:00,-2.07533,112,0.094,25,22,22,19,26.5,22,19,0,0,25,25,25.5,27.5,28,27.5,28.5,25.1,0.38241,0,1,1,1,1,1,1,0,1,1,1,1,0,1,1,1,0,0,0,0,0
"14190",2019-07-10 20:29:00,-2.04607,110,0.094,25,22,22,19,26.5,22,19,0,0,25,25,25.5,27.5,28,27.5,28.5,25.1,0.38241,0,1,1,1,1,1,1,0,1,1,1,1,0,1,1,1,0,0,0,0,0
"14191",2019-07-10 20:30:00,-1.99159,107,0.107,25,22,22,19,26.5,22,19,0,0,25,25,25.5,27.5,28,27.5,28.5,25.1,0.3843,0,1,1,1,1,1,1,0,1,1,1,1,0,1,1,1,0,0,0,0,0
"14192",2019-07-10 20:31:00,-2.03788,105,2.061,25,22,22,19,26.5,22,19,0,0,25,25,25.5,27.5,28,27.5,28.5,25.1,2.45637,0,1,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,0,0,0,0
"14193",2019-07-10 20:32:00,-1.89021,101,2.025,25,22,22,19,26.5,22,19,0,0,25.5,25,25.5,27.5,28,27,28.5,25.1,2.46267,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"14194",2019-07-10 20:33:00,-1.91689,100,2.044,25,22,22,19,26.5,22,19,0,0,25.5,25,25.5,27.5,28,27,28.5,25.1,2.49417,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"14195",2019-07-10 20:34:00,-2.0447,96,2.05,25,22,22,19,26.5,22,19,0,0,25.5,25,25.5,27.5,28,27,28.5,25.1,2.49984,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"14196",2019-07-10 20:35:00,-2.02671,95,2.058,25,22,22,19,26.5,22,19,0,0,25.5,25,25.5,27.5,28,27,28.5,25.2,2.5074,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"14197",2019-07-10 20:36:00,-2.06402,91,2.055,25,22,22,19,26.5,22,19,0,0,25.5,25,25.5,27.5,28,27,28.5,25.4,2.52567,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"14198",2019-07-10 20:37:00,-2.38832,89,0.064,25,22,22,19,26.5,22,19,0,0,25.5,25,25.5,27.5,28,27,28.5,25.6,0.44226,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"14199",2019-07-10 20:38:00,-2.43603,86,0,25,22,22,19,26.5,22,19,0,0,25.5,25,25.5,27.5,28,27,28.5,25.6,0.42084,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"14200",2019-07-10 20:39:00,-2.77617,73,0,25,22,22,19,26.5,22,19,0,0,25.5,25,25.5,27.5,28,27,28.5,25.5,0.45234,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"14201",2019-07-10 20:40:00,-3.28341,66,0,25,22,22,19,26.5,22,19,0,0,25.5,25,25.5,27.5,28,27,28.5,25.3,0.45927,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"14202",2019-07-10 20:41:00,-4.34869,64,0,25,22,22,19,26.5,22,19,0,0,25.5,25,25.5,27.5,28,27,28.5,25,0.47124,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"14203",2019-07-10 20:42:00,-4.05952,67,0,25,22,22,19,26.5,22,19,0,0,25.5,25,25.5,27.5,28,27,28.5,24.7,0.45801,0,1,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,0,0,1,0
"14204",2019-07-10 20:43:00,-4.38133,57,0,25,22,22,19,26.5,22,19,0,0,25.5,25,25.5,27.5,28,27,28.5,24.4,0.47691,0,1,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,0,0,1,0
"14205",2019-07-10 20:44:00,-4.51319,52,0,25,22,22,19,26.5,22,19,0,0,25.5,25,25.5,27.5,28,27,28,24.3,0.48384,0,1,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,0,0,1,0
"14206",2019-07-10 20:45:00,-4.59067,50,0,25,22,22,19,26.5,22,19,0,0,25.5,25,25.5,27.5,28,27,28,24.1,0.48447,0,1,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,0,0,1,0
"14207",2019-07-10 20:46:00,-4.62869,45,0,25,22,22,19,26.5,22,19,0,0,25.5,25,25.5,27.5,28,27,28,24,0.49581,0,1,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,0,0,1,0
"14208",2019-07-10 20:47:00,-4.14762,33,0,25,22,22,19,26.5,22,19,0,0,25.5,25,25.5,27.5,28,27,28,23.9,0.50337,0,1,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,0,0,1,0
"14209",2019-07-10 20:48:00,-3.74978,33,0,25,22,22,19,26.5,22,19,0,0,25.5,25,25.5,27.5,28,27,28,23.8,0.51471,0,1,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,0,0,1,0
"14210",2019-07-10 20:49:00,-3.40088,37,0,25,22,22,19,26.5,22,19,0,0,25.5,25,25.5,27.5,28,27,28,23.6,0.51471,0,1,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,0,0,1,0
"14211",2019-07-10 20:50:00,-3.16612,37,0,25,22,22,19,26.5,22,19,0,0,25.5,25,25.5,27.5,28,27,28,23.4,0.50904,0,1,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,0,0,1,0
"14212",2019-07-10 20:51:00,-2.97921,34,0,25,22,22,19,26.5,22,19,0,0,25.5,25,25.5,27.5,28,27,28,23.3,0.50274,0,1,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,0,0,1,0
"14213",2019-07-10 20:52:00,-2.85342,40,0,25,22,22,19,26.5,22,19,0,0,25.5,25,25.5,27.5,28,27,28,23.2,0.48321,0,1,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,0,0,1,0
"14214",2019-07-10 20:53:00,-3.04077,48,0,25,22,22,19,26.5,22,19,0,0,25.5,25,25.5,27.5,28,27,28,23.2,0.4725,0,1,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,0,0,1,0
"14215",2019-07-10 20:54:00,-2.57647,45,0,25,22,22,19,26.5,22,19,0,0,25.5,25,25.5,27.5,28,27,28,23.3,0.4788,0,1,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,0,0,1,0
"14216",2019-07-10 20:55:00,-2.34239,38,0,25,22,22,19,26.5,22,19,0,0,25.5,25,25.5,27.5,28,27,28,23.4,0.48384,0,1,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,0,0,1,0
"14217",2019-07-10 20:56:00,-2.12356,37,0,25,22,22,19,26.5,22,19,0,0,25.5,25,25.5,27.5,28,27,28,23.5,0.50211,0,1,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,0,0,1,0
"14218",2019-07-10 20:57:00,-1.86644,35,0,25,22,22,19,26.5,22,19,0,0,25.5,25,25.5,27.5,28,27,28,23.5,0.49644,0,1,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,0,0,1,0
"14219",2019-07-10 20:58:00,-1.60274,30,0,25,22,22,19,26.5,22,19,0,0,25.5,25,25.5,27.5,28,27,28,23.3,0.50841,0,1,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,0,0,1,0
"14220",2019-07-10 20:59:00,-1.26454,30,0,25,22,22,19,26.5,22,19,0,0,25.5,25,25.5,27.5,28,27,28,23,0.50274,0,1,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,0,0,1,0
"14221",2019-07-10 21:00:00,-1.68395,28,0,25,22,22,19,26.5,22,19,0,0,25.5,25,25.5,27.5,28,27,28,22.7,0.50715,0,1,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,0,0,1,0
"14222",2019-07-10 21:01:00,-1.48248,27,0,25,22,22,19,26.5,22,19,0,0,25.5,25,25.5,27.5,28,27,28,22.2,0.4977,0,1,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,0,0,1,0
"14223",2019-07-10 21:02:00,-1.81195,23,0,25,22,22,19,26.5,22,19,0,0,25.5,25,25.5,27.5,28,27,28,21.9,0.55944,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"14224",2019-07-10 21:03:00,-2.02489,23,0,25,22,22,19,26.5,22,19,0,0,25.5,25,25.5,27.5,28,27,28,21.6,0.56007,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"14225",2019-07-10 21:04:00,-2.33704,19,0,25,22,22,19,26.5,22,19,0,0,25.5,25,25.5,27.5,28,27,28,21.5,0.56448,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"14226",2019-07-10 21:05:00,-2.53862,18,0,25,22,22,19,26.5,22,19,0,0,25.5,25,25.5,27.5,28,27,28,21.4,0.57204,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"14227",2019-07-10 21:06:00,-3.01132,18,0,25,22,22,19,26.5,22,19,0,0,25.5,25,25.5,27.5,28,27,28,21.3,0.5733,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"14228",2019-07-10 21:07:00,-3.22411,16,0,25,22,22,19,26.5,22,19,0,0,25.5,25,25.5,27.5,28,27,28,21.1,0.59157,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"14229",2019-07-10 21:08:00,-3.56589,16,0,25,22,22,19,26.5,22,19,0,0,25.5,25,25.5,27.5,27.5,27,28,21,0.59787,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"14230",2019-07-10 21:09:00,-4.12893,16,0,25,22,22,19,26.5,22,19,0,0,25.5,25,25.5,27.5,27.5,27,28,20.9,0.59724,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"14231",2019-07-10 21:10:00,-5.05609,16,0,25,22,22,19,26.5,22,19,0,0,25.5,25,25.5,27.5,27.5,27,28,20.8,0.59787,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"14232",2019-07-10 21:11:00,-5.98559,16,0,25,22,22,19,26.5,22,19,0,0,25.5,25,25.5,27.5,27.5,27,28,20.6,0.59346,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"14233",2019-07-10 21:12:00,-5.62918,15,0,25,22,22,19,26.5,22,19,0,0,25.5,25,25.5,27.5,27.5,27,28,20.5,0.60984,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"14234",2019-07-10 21:13:00,-5.13433,14,0,25,22,22,19,26.5,22,19,0,0,25.5,25,25.5,27.5,27.5,27,28,20.5,0.61299,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"14235",2019-07-10 21:14:00,-4.84248,15,0,25,22,22,19,26.5,22,19,0,0,25.5,24.5,25,27.5,27.5,27,28,20.3,0.60669,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"14236",2019-07-10 21:15:00,-4.16125,13,0,25,22,22,19,26.5,22,19,0,0,25.5,24.5,25,27.5,27.5,27,28,20.3,0.60417,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"14237",2019-07-10 21:16:00,-4.2226,14,0,25,22,22,19,26.5,22,19,0,0,25.5,24.5,25,27.5,27.5,26.5,28,20.3,0.60984,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"14238",2019-07-10 21:17:00,-3.48408,13,0,25,22,22,19,26.5,22,19,0,0,25.5,24.5,25,27.5,27.5,26.5,28,20.3,0.60984,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"14239",2019-07-10 21:18:00,-3.9568,13,0,25,22,22,19,26.5,22,19,0,0,25.5,24.5,25,27.5,27.5,26.5,28,20.5,0.58275,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,0,1,1,1,1
"14240",2019-07-10 21:19:00,-3.8587,12,0,25,22,22,19,26.5,22,19,0,0,25.5,24.5,25,27.5,27.5,26.5,28,20.5,0.58023,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,0,1,1,1,1
"14241",2019-07-10 21:20:00,-3.76086,12,0,25,22,22,19,26.5,22,19,0,0,25.5,24.5,25,27.5,27.5,26.5,28,20.6,0.58464,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,0,1,1,1,1
"14242",2019-07-10 21:21:00,-3.60105,11,0,25,22,22,19,26.5,22,19,0,0,25.5,24.5,25,27.5,27.5,26.5,28,20.7,0.57897,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,0,1,1,1,1
"14243",2019-07-10 21:22:00,-3.62889,10,0,25,22,22,19,26.5,22,19,0,0,25.5,24.5,25,27.5,27.5,26.5,28,20.6,0.5922,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,0,1,1,1,1
"14244",2019-07-10 21:23:00,-3.45876,10,0,25,22,22,19,26.5,22,19,0,0,25.5,24.5,25,27.5,27.5,26.5,28,20.5,0.61614,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,0,1,1,1,1
"14245",2019-07-10 21:24:00,-3.40456,10,0,25,22,22,19,26.5,22,19,0,0,25.5,24.5,25,27.5,27.5,26.5,27.5,20.4,0.61614,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,0,1,1,1,1
"14246",2019-07-10 21:25:00,-3.4199,8,0,25,22,22,19,26.5,22,19,0,0,25.5,24.5,25,27,27.5,26.5,27.5,20.2,0.61614,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,0,1,1,1,1
"14247",2019-07-10 21:26:00,-3.40285,9,0,25,22,22,19,26.5,22,19,0,0,25.5,24.5,25,27,27.5,26.5,27.5,20.1,0.62181,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,0,1,1,1,1
"14248",2019-07-10 21:27:00,-3.39341,9,0,25,22,22,19,26.5,22,19,0,0,25.5,24.5,25,27,27.5,26.5,27.5,20.1,0.60417,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,0,1,1,1,1
"14249",2019-07-10 21:28:00,-3.30637,8,0,25,22,22,19,26.5,22,19,0,0,25.5,24.5,25,27,27.5,26.5,27.5,20.4,0.62244,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,0,1,1,1,1
"14250",2019-07-10 21:29:00,-3.43447,7,0,25,22,22,19,26.5,22,19,0,0,25.5,24.5,25,27,27.5,26.5,27.5,20.3,0.61614,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,0,1,1,1,1
"14251",2019-07-10 21:30:00,-3.41672,7,0,25,22,22,19,26.5,22,19,0,0,25.5,24.5,25,27,27.5,26.5,27.5,20.3,0.62874,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,0,1,1,1,1
"14252",2019-07-10 21:31:00,-3.48953,7,0,25,22,22,19,26.5,22,19,0,0,25.5,24.5,25,27,27.5,26.5,27.5,20.4,0.59976,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,0,1,1,1,1
"14253",2019-07-10 21:32:00,-3.44522,7,0,25,22,22,19,26.5,22,19,0,0,25.5,24.5,25,27,27.5,26.5,27.5,20.4,0.5985,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,0,1,1,1,1
"14254",2019-07-10 21:33:00,-3.09651,6,0,25,22,22,19,26.5,22,19,0,0,25.5,24.5,25,27,27.5,26.5,27.5,20.3,0.60354,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,0,1,1,1,1
"14255",2019-07-10 21:34:00,-3.44906,5,0,25,22,22,19,26.5,22,19,0,0,25.5,24.5,25,27,27.5,26.5,27.5,20.3,0.60354,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,0,1,1,1,1
"14256",2019-07-10 21:35:00,-3.18164,6,0,25,22,22,19,26.5,22,19,0,0,25.5,24.5,25,27,27.5,26.5,27.5,20.2,0.60417,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,0,1,1,1,1
"14257",2019-07-10 21:36:00,-3.40865,6,0,25,22,22,19,26.5,22,19,0,0,25.5,24.5,25,27,27.5,26.5,27.5,20.1,0.60354,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,0,1,1,1,1
"14258",2019-07-10 21:37:00,-3.40908,7,0,25,22,22,19,26.5,22,19,0,0,25.5,24.5,25,27,27.5,26.5,27.5,20,0.59787,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,0,1,1,1,1
"14259",2019-07-10 21:38:00,-3.35309,8,0,25,22,22,19,26.5,22,19,0,0,25.5,24.5,25,27,27.5,26.5,27.5,19.9,0.60291,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,0,1,1,1,1
"14260",2019-07-10 21:39:00,-3.40127,9,0,25,22,22,19,26.5,22,19,0,0,25.5,24.5,25,27,27.5,26.5,27.5,19.7,0.61488,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,0,1,1,1,1
"14261",2019-07-10 21:40:00,-3.29692,9,0,25,22,22,19,26.5,22,19,0,0,25.5,24.5,25,27,27.5,26.5,27.5,19.5,0.59913,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,0,1,1,1,1
"14262",2019-07-10 21:41:00,-3.40283,10,0,25,22,22,19,26.5,22,19,0,0,25.5,24.5,25,27,27.5,26.5,27.5,19.5,0.60417,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,0,1,1,1,1
"14263",2019-07-10 21:42:00,-3.3267,10,0,25,22,22,19,26.5,22,19,0,0,25.5,24.5,25,27,27.5,26.5,27.5,19.6,0.60039,0,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,0,1,1,1,1
"14264",2019-07-10 21:43:00,-3.28705,0,0,25,22,22,19,26.5,22,19,0,0,25.5,24.5,25,27,27,26.5,27.5,19.6,0.60354,0,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,0,1,1,1,1
"14265",2019-07-10 21:44:00,-3.31725,0,0,25,22,22,19,26.5,22,19,0,0,25.5,24.5,25,27,27,26.5,27.5,19.7,0.59724,0,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,0,1,1,1,1
"14266",2019-07-10 21:45:00,-3.34306,0,0,25,22,22,19,26.5,22,19,0,0,25.5,24.5,25,27,27,26.5,27.5,19.8,0.60291,0,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,0,1,1,1,1
"14267",2019-07-10 21:46:00,-3.17997,0,0,25,22,22,19,26.5,22,19,0,0,25.5,24.5,25,27,27,26.5,27.5,19.8,0.60354,0,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,0,1,1,1,1
"14268",2019-07-10 21:47:00,-3.39082,0,0,25,22,22,19,26.5,22,19,0,0,25.5,24.5,25,27,27,26.5,27.5,19.8,0.60354,0,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,0,1,1,1,1
"14269",2019-07-10 21:48:00,-3.33445,0,0,25,22,22,19,26.5,22,19,0,0,25.5,24.5,25,27,27,26.5,27.5,19.8,0.60354,0,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"14270",2019-07-10 21:49:00,-3.3227,0,0,25,22,22,19,26.5,22,19,0,0,25.5,24.5,25,27,27,26.5,27.5,19.8,0.60354,0,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"14271",2019-07-10 21:50:00,-3.23027,0,0,25,22,22,19,26.5,22,19,0,0,25.5,24.5,25,27,27,26.5,27.5,19.8,0.71883,0,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"14272",2019-07-10 21:51:00,-3.39776,0,0,25,22,22,19,26.5,22,19,0,0,25.5,24.5,25,27,27,26.5,27.5,19.7,0.71127,0,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"14273",2019-07-10 21:52:00,-3.30325,0,0,25,22,22,19,26.5,22,19,0,0,25.5,24.5,25,27,27,26.5,27.5,19.6,0.71127,0,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"14274",2019-07-10 21:53:00,-3.6377,0,0,25,22,22,19,26.5,22,19,0,0,25.5,24.5,25,27,27,26.5,27.5,19.5,0.68607,0,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"14275",2019-07-10 21:54:00,-3.64735,0,0,25,22,22,19,26.5,22,19,0,0,25.5,24.5,25,27,27,26.5,27.5,19.5,0.69174,0,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"14276",2019-07-10 21:55:00,-3.33421,0,0,25,22,22,19,26.5,22,19,0,0,25,24.5,25,27,27,26.5,27.5,19.4,0.68607,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"14277",2019-07-10 21:56:00,-2.89551,0,0,25,22,22,19,26.5,22,19,0,0,25,24.5,25,27,27,26.5,27.5,19.3,0.69804,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"14278",2019-07-10 21:57:00,-3.26802,0,0,25,22,22,19,26.5,22,19,0,0,25,24.5,25,27,27,26.5,27.5,19.3,0.69237,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"14279",2019-07-10 21:58:00,-3.29371,0,0,25,22,22,19,26.5,22,19,0,0,25,24.5,25,27,27,26.5,27.5,19.3,0.69804,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"14280",2019-07-10 21:59:00,-3.27154,0,0,25,22,22,19,26.5,22,19,0,0,25,24.5,25,27,27,26.5,27.5,19.3,0.67977,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"14281",2019-07-10 22:00:00,-3.27515,0,0,25,22,22,19,26.5,22,19,0,0,25,24.5,25,27,27,26.5,27.5,19.2,0.54747,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"14282",2019-07-10 22:01:00,-3.25613,0,0,25,22,22,19,26.5,22,19,0,0,25,24.5,25,27,27,26.5,27.5,19.2,0.63567,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"14283",2019-07-10 22:02:00,-3.25645,0,0,25,22,22,19,26.5,22,19,0,0,25,24.5,25,27,27,26.5,27.5,19.2,0.74151,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"14284",2019-07-10 22:03:00,-3.22347,0,0,25,22,22,19,26.5,22,19,0,0,25,24.5,25,27,27,26.5,27.5,19.1,0.53424,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"14285",2019-07-10 22:04:00,-3.25356,0,0,25,22,22,19,26.5,22,19,0,0,25,24.5,25,27,27,26.5,27.5,19,0.71127,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"14286",2019-07-10 22:05:00,-3.22439,0,0,25,22,22,19,26.5,22,19,0,0,25,24.5,25,27,27,26.5,27.5,19,0.73647,0,1,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,0,0,0,1
"14287",2019-07-10 22:06:00,-3.22772,0,0,25,22,22,19,26.5,22,19,0,0,25,24.5,25,27,27,26.5,27.5,19,0.73962,0,1,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,0,0,0,1
"14288",2019-07-10 22:07:00,-3.1964,0,0,25,22,22,19,26.5,22,19,0,0,25,24.5,25,27,27,26.5,27.5,19,0.73584,0,1,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,0,0,0,1
"14289",2019-07-10 22:08:00,-2.51695,0,0,25,22,22,19,26.5,22,19,0,0,25,24.5,25,27,27,26.5,27.5,18.9,0.73584,0,1,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,0,0,0,0
"14290",2019-07-10 22:09:00,-3.23522,0,0,25,22,22,19,26.5,22,19,0,0,25,24.5,25,27,27,26.5,27.5,19,0.73017,0,1,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,0,0,0,0
"14291",2019-07-10 22:10:00,-3.17162,0,0,25,22,22,19,26.5,22,19,0,0,25,24.5,25,27,27,26.5,27.5,19,0.73647,0,1,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,0,0,0,0
"14292",2019-07-10 22:11:00,-3.27299,0,0,25,22,22,19,26.5,22,19,0,0,25,24.5,25,27,27,26.5,27.5,18.9,0.73647,0,1,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,0,0,0,0
"14293",2019-07-10 22:12:00,-2.92677,0,0,25,22,22,19,26.5,22,19,0,0,25,24.5,25,27,27,26.5,27.5,18.8,0.73584,0,1,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,0,0,0,0
"14294",2019-07-10 22:13:00,-2.29249,0,0,25,22,22,19,26.5,22,19,0,0,25,24.5,25,27,27,26.5,27.5,18.8,0.73647,0,1,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,0,0,0,0
"14295",2019-07-10 22:14:00,-2.58119,0,0,25,22,22,19,26.5,22,19,0,0,25,24.5,25,27,27,26.5,27.5,18.9,0.72387,0,1,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,0,0,0,0
"14296",2019-07-10 22:15:00,-2.36846,0,0,25,22,22,19,26.5,22,19,0,0,25,24.5,25,27,27,26.5,27.5,18.9,0.73017,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,1,1,0,0,0,0
"14297",2019-07-10 22:16:00,-2.41573,0,0,25,22,22,19,26.5,22,19,0,0,25,24.5,25,27,27,26.5,27.5,18.9,0.73017,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,1,1,0,0,0,0
"14298",2019-07-10 22:17:00,-2.25609,0,0,25,22,22,19,26.5,22,19,0,0,25,24.5,25,27,27,26.5,27.5,18.8,0.7749,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,1,1,0,0,0,0
"14299",2019-07-10 22:18:00,-2.18584,0,0,25,22,22,19,26.5,22,19,0,0,25,24.5,25,27,27,26.5,27.5,18.8,0.75285,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,1,1,0,0,0,0
"14300",2019-07-10 22:19:00,-2.11993,0,0,25,22,22,19,26.5,22,19,0,0,25,24.5,25,27,27,26.5,27.5,18.9,0.75537,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,1,1,0,0,0,0
"14301",2019-07-10 22:20:00,-1.61299,0,0,25,22,22,19,26.5,22,19,0,0,25,24.5,25,27,27,26.5,27.5,18.9,0.75411,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,1,1,0,0,0,0
"14302",2019-07-10 22:21:00,-2.08845,0,0,25,22,22,19,26.5,22,19,0,0,25,24.5,25,27,27,26.5,27.5,19,0.74151,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,1,0,0,0,0,0
"14303",2019-07-10 22:22:00,-2.01181,0,0,25,22,22,19,26.5,22,19,0,0,25,24.5,25,27,27,26.5,27.5,19,0.71694,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,1,0,0,0,0,0
"14304",2019-07-10 22:23:00,-2.04661,0,0,25,22,22,19,26.5,22,19,0,0,25,24.5,25,27,27,26,27.5,19,0.7119,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,1,0,0,0,0,0
"14305",2019-07-10 22:24:00,-2.05639,0,0,25,22,22,19,26.5,22,19,0,0,25,24.5,25,27,27,26,27.5,18.7,0.72261,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,1,0,0,0,0,0
"14306",2019-07-10 22:25:00,-2.05469,0,0,25,22,22,19,26.5,22,19,0,0,25,24.5,25,27,27,26,27.5,18.5,0.71127,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,1,0,0,0,0,0
"14307",2019-07-10 22:26:00,-2.32324,0,0,25,22,22,19,26.5,22,19,0,0,25,24.5,25,27,27,26,27.5,18.3,0.71127,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,1,0,0,0,0,0
"14308",2019-07-10 22:27:00,-2.00621,0,0,25,22,22,19,26.5,22,19,0,0,25,24.5,25,27,27,26,27,18.2,0.72324,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,1,0,0,0,0,0
"14309",2019-07-10 22:28:00,-1.99993,0,0,25,22,22,19,26.5,22,19,0,0,25,24.5,25,27,27,26,27,18.1,0.74781,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,1,0,0,0,0,0
"14310",2019-07-10 22:29:00,-2.01931,0,0,25,22,22,19,26.5,22,19,0,0,25,24.5,25,27,27,26,27,18,0.73584,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,1,0,0,0,0,0
"14311",2019-07-10 22:30:00,-2.25469,0,0,25,22,22,19,26.5,22,19,0,0,25,24.5,25,27,27,26,27,17.8,0.73584,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,1,0,0,0,0,0
"14312",2019-07-10 22:31:00,-1.98015,0,0,25,22,22,19,26.5,22,19,0,0,25,24.5,25,27,27,26,27,17.8,0.73836,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,1,0,0,0,0,0
"14313",2019-07-10 22:32:00,-2.00254,0,0,25,22,22,19,26.5,22,19,0,0,25,24.5,25,27,27,26,27,17.8,0.64197,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,1,0,0,0,0,0
"14314",2019-07-10 22:33:00,-1.92354,0,0,25,22,22,19,26.5,22,19,0,0,25,24.5,25,27,27,26,27,17.8,0.64701,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,1,0,0,0,0,0
"14315",2019-07-10 22:34:00,-1.8483,0,0,25,22,22,19,26.5,22,19,0,0,25,24.5,25,27,27,26,27,17.9,0.70182,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,1,0,0,0,0,0
"14316",2019-07-10 22:35:00,-1.8097,0,0,25,22,22,19,26.5,22,19,0,0,25,24.5,25,27,27,26,27,18,0.68481,0,1,1,1,1,1,1,0,1,1,1,1,0,1,1,1,0,0,0,0,0
"14317",2019-07-10 22:36:00,-1.88038,0,0,25,22,22,19,26.5,22,19,0,0,25,24.5,25,27,27,26,27,17.9,0.67977,0,1,1,1,1,1,1,0,1,1,1,1,0,1,1,1,0,0,0,0,0
"14318",2019-07-10 22:37:00,-1.9515,0,0,25,22,22,19,26.5,22,19,0,0,25,24.5,25,27,27,26,27,17.8,0.67473,0,1,1,1,1,1,1,0,1,1,1,1,0,1,1,1,0,0,0,0,0
"14319",2019-07-10 22:38:00,-1.94791,0,0,25,22,22,19,26.5,22,19,0,0,25,24.5,25,27,27,26,27,17.8,0.67914,0,1,1,1,1,1,1,0,1,1,1,1,0,1,1,1,0,0,0,0,0
"14320",2019-07-10 22:39:00,-2.06203,0,0,25,22,22,19,26.5,22,19,0,0,25,24.5,25,26.5,27,26,27,17.9,0.67977,0,1,1,1,1,1,1,0,1,1,1,1,0,1,1,1,0,0,0,0,0
"14321",2019-07-10 22:40:00,-1.90867,0,0,25,22,22,19,26.5,22,19,0,0,25,24.5,25,26.5,27,26,27,17.9,0.68229,0,1,1,1,1,1,1,0,1,1,1,1,0,1,1,1,0,0,0,0,0
"14322",2019-07-10 22:41:00,-1.99154,0,0,25,22,22,19,26.5,22,19,0,0,25,24.5,25,26.5,27,26,27,17.9,0.79254,0,1,1,1,1,1,1,0,1,1,1,1,0,1,1,1,0,0,0,0,0
"14323",2019-07-10 22:42:00,-1.99605,0,0,25,22,22,19,26.5,22,19,0,0,25,24.5,25,26.5,26.5,26,27,17.9,0.78624,0,1,1,1,1,1,1,0,1,1,1,1,0,1,1,1,0,0,0,0,0
"14324",2019-07-10 22:43:00,-1.93106,0,0,25,22,22,19,26.5,22,19,0,0,24.5,24.5,25,26.5,26.5,26,27,17.8,0.86877,0,1,1,1,1,1,1,0,1,1,1,1,0,1,1,1,0,0,0,0,0
"14325",2019-07-10 22:44:00,-1.99996,0,0,25,22,22,19,26.5,22,19,0,0,24.5,24.5,25,26.5,26.5,26,27,17.8,0.87507,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,1,0,0,0,0,0
"14326",2019-07-10 22:45:00,-1.97165,0,0,25,22,22,19,26.5,22,19,0,0,24.5,24.5,25,26.5,26.5,26,27,17.6,0.77049,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,1,0,0,0,0,0
"14327",2019-07-10 22:46:00,-1.99104,0,0,25,22,22,19,26.5,22,19,0,0,24.5,24.5,25,26.5,26.5,26,27,17.6,0.77427,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,1,0,0,0,0,0
"14328",2019-07-10 22:47:00,-1.90548,0,0,25,22,22,19,26.5,22,19,0,0,24.5,24.5,25,26.5,26.5,26,27,17.6,0.77742,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,1,0,0,0,0,0
"14329",2019-07-10 22:48:00,-1.9119,0,0,25,22,22,19,26.5,22,19,0,0,24.5,24.5,25,26.5,26.5,26,27,17.7,0.76797,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,1,0,0,0,0,0
"14330",2019-07-10 22:49:00,-1.9675,0,0,25,22,22,19,26.5,22,19,0,0,24.5,24.5,25,26.5,26.5,26,27,17.8,0.77364,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,1,0,0,0,0,0
"14331",2019-07-10 22:50:00,-1.91692,0,0,25,22,22,19,26.5,22,19,0,0,24.5,24.5,25,26.5,26.5,26,27,17.8,0.77427,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,1,0,0,0,0,0
"14332",2019-07-10 22:51:00,-1.88348,0,0,25,22,22,19,26.5,22,19,0,0,24.5,24.5,25,26.5,26.5,26,27,17.8,0.77742,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,1,1,0,0,0,0
"14333",2019-07-10 22:52:00,-1.83453,0,0,25,22,22,19,26.5,22,19,0,0,24.5,24.5,25,26,26.5,26,27,17.8,0.77175,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,1,1,0,0,0,0
"14334",2019-07-10 22:53:00,-2.09434,0,0,25,22,22,19,26.5,22,19,0,0,24.5,24.5,24.5,26,26.5,26,27,17.8,0.77427,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,1,1,0,0,0,0
"14335",2019-07-10 22:54:00,-1.78127,0,0,25,22,22,19,26.5,22,19,0,0,24.5,24.5,24.5,26,26.5,26,27,17.7,0.76923,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,1,1,0,0,0,0
"14336",2019-07-10 22:55:00,-1.60589,0,0,25,22,22,19,26.5,22,19,0,0,24.5,24.5,24.5,26,26.5,26,27,17.6,0.78309,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,1,1,0,0,0,0
"14337",2019-07-10 22:56:00,-1.57324,0,0,25,22,22,19,26.5,22,19,0,0,24.5,24.5,24.5,26,26.5,26,27,17.6,0.77994,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,1,1,0,0,0,0
"14338",2019-07-10 22:57:00,-1.56183,0,0,25,22,22,19,26.5,22,19,0,0,24,24.5,24.5,26,26.5,26,27,17.6,0.7686,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,1,1,0,0,0,0
"14339",2019-07-10 22:58:00,-1.46166,0,0,25,22,22,19,26.5,22,19,0,0,24,24.5,24.5,26,26.5,26,27,17.6,0.76734,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,1,1,0,0,0,0
"14340",2019-07-10 22:59:00,-1.36977,0,0,25,22,22,19,26.5,22,19,0,0,24,24.5,24.5,26,26.5,26,27,17.4,0.76734,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,1,1,0,0,0,0
"14341",2019-07-10 23:00:00,-1.49873,0,0,25,22,22,19,26.5,22,19,0,0,24,24.5,24.5,26,26.5,26,27,17.3,0.76671,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,1,1,0,0,0,0
"14342",2019-07-10 23:01:00,-1.40869,0,0,25,22,22,19,26.5,22,19,0,0,24,24.5,24.5,26,26.5,26,27,17.4,0.78309,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,1,1,0,0,0,0
"14343",2019-07-10 23:02:00,-1.50988,0,0,25,22,22,19,26.5,22,19,0,0,24,24.5,24.5,26,26.5,26,27,17.3,0.77301,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,1,1,0,0,0,0
"14344",2019-07-10 23:03:00,-1.67345,0,0,25,22,22,19,26.5,22,19,0,0,24,24.5,24.5,26,26.5,26,27,17.2,0.77175,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,1,1,0,0,0,0
"14345",2019-07-10 23:04:00,-1.83834,0,0,25,22,22,19,26.5,22,19,0,0,24,24.5,24.5,26,26.5,26,27,17.1,0.74277,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"14346",2019-07-10 23:05:00,-1.96387,0,0,25,22,22,19,26.5,22,19,0,0,24,24.5,24.5,26,26.5,26,27,17.1,0.7371,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"14347",2019-07-10 23:06:00,-1.91604,0,0,25,22,22,19,26.5,22,19,0,0,24,24.5,24.5,26,26.5,26,27,17.1,0.74844,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"14348",2019-07-10 23:07:00,-1.76861,0,0,25,22,22,19,26.5,22,19,0,0,24,24.5,24.5,26,26.5,26,27,17.1,0.74466,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"14349",2019-07-10 23:08:00,-2.13719,0,0,25,22,22,19,26.5,22,19,0,0,24,24.5,24.5,26,26.5,26,27,17,2.18547,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"14350",2019-07-10 23:09:00,-2.24736,0,0,25,22,22,19,26.5,22,19,0,0,24,24.5,24.5,26,26.5,26,27,17.1,0.74277,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"14351",2019-07-10 23:10:00,-2.222,0,0,25,22,22,19,26.5,22,19,0,0,24,24.5,24.5,26,26.5,26,27,17.2,0.78372,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"14352",2019-07-10 23:11:00,-2.56512,0,0,25,22,22,19,26.5,22,19,0,0,24,24.5,24.5,26,26.5,26,27,17.3,0.77994,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"14353",2019-07-10 23:12:00,-2.64758,0,0,25,22,22,19,26.5,22,19,0,0,24,24.5,24.5,26,26.5,26,27,17.4,0.79191,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"14354",2019-07-10 23:13:00,-2.76536,0,0,25,22,22,19,26.5,22,19,0,0,24,24.5,24.5,26,26.5,26,27,17.4,0.76797,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"14355",2019-07-10 23:14:00,-2.51672,0,0,25,22,22,19,26.5,22,19,0,0,24,24.5,24.5,25.5,26.5,26,27,17.4,0.77994,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"14356",2019-07-10 23:15:00,-2.29427,0,0,25,22,22,19,26.5,22,19,0,0,24,24.5,24.5,25.5,26.5,26,27,17.4,0.77427,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"14357",2019-07-10 23:16:00,-2.55367,0,0,25,22,22,19,26.5,22,19,0,0,24,24.5,24.5,25.5,26.5,26,27,17.4,0.78624,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"14358",2019-07-10 23:17:00,-2.17445,0,0,25,22,22,19,26.5,22,19,0,0,24,24.5,24.5,25.5,26.5,25.5,27,17.3,0.77994,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"14359",2019-07-10 23:18:00,-2.07271,0,0,25,22,22,19,26.5,22,19,0,0,24,24.5,24.5,25.5,26.5,25.5,27,17.3,0.86688,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"14360",2019-07-10 23:19:00,-2.05394,0,0,25,22,22,19,26.5,22,19,0,0,24,24.5,24.5,25.5,26.5,25.5,27,17.2,0.78057,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"14361",2019-07-10 23:20:00,-2.09504,0,0,25,22,22,19,26.5,22,19,0,0,24,24.5,24.5,25.5,26.5,25.5,27,17.3,0.77364,0,1,1,1,0,0,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"14362",2019-07-10 23:21:00,-1.84361,0,0,25,22,22,19,26.5,22,19,0,0,24,24.5,24.5,25.5,26.5,25.5,27,17.2,0.76671,0,1,1,1,0,0,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"14363",2019-07-10 23:22:00,-1.86766,0,0,25,22,22,19,26.5,22,19,0,0,24,24.5,24.5,25.5,26.5,25.5,27,17.2,0.7749,0,1,1,1,0,0,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"14364",2019-07-10 23:23:00,-1.82379,0,0,25,22,22,19,26.5,22,19,0,0,23.5,24.5,24.5,25.5,26.5,25.5,27,17,0.73143,0,1,1,1,0,0,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"14365",2019-07-10 23:24:00,-1.81872,0,0,25,22,22,19,26.5,22,19,0,0,23.5,24.5,24.5,25.5,26.5,25.5,27,16.9,0.73647,0,1,1,1,0,0,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"14366",2019-07-10 23:25:00,-1.79181,0,0,25,22,22,19,26.5,22,19,0,0,23.5,24.5,24.5,25.5,26.5,25.5,26.5,16.9,0.72891,0,1,1,1,0,0,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"14367",2019-07-10 23:26:00,-1.65331,0,0,25,22,22,19,26.5,22,19,0,0,23.5,24.5,24.5,25.5,26.5,25.5,26.5,16.9,0.72891,0,1,1,1,0,0,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"14368",2019-07-10 23:27:00,-1.55773,0,0,25,22,22,19,26.5,22,19,0,0,23.5,24.5,24.5,25.5,26.5,25.5,26.5,16.7,0.72954,0,1,1,1,0,0,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"14369",2019-07-10 23:28:00,-1.45358,0,0,25,22,22,19,26.5,22,19,0,0,23.5,24.5,24.5,25.5,26.5,25.5,26.5,16.8,0.57897,0,1,1,1,0,0,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"14370",2019-07-10 23:29:00,-1.49704,0,0,25,22,22,19,26.5,22,19,0,0,23.5,24.5,24.5,25.5,26.5,25.5,26.5,16.7,0.59031,0,1,1,1,0,0,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"14371",2019-07-10 23:30:00,-1.39169,0,0,25,22,22,19,26.5,22,19,0,0,23.5,24.5,24.5,25.5,26.5,25.5,26.5,16.8,0.567,0,1,1,1,0,0,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"14372",2019-07-10 23:31:00,-1.3853,0,0,25,22,22,19,26.5,22,19,0,0,23.5,24.5,24.5,25.5,26.5,25.5,26.5,16.7,0.57897,0,1,1,1,0,0,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"14373",2019-07-10 23:32:00,-1.38848,0,0,25,22,22,19,26.5,22,19,0,0,23.5,24.5,24.5,25.5,26.5,25.5,26.5,16.7,0.57267,0,1,1,1,0,0,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"14374",2019-07-10 23:33:00,-1.57371,0,0,25,22,22,19,26.5,22,19,0,0,23.5,24.5,24.5,25.5,26.5,25.5,26.5,16.7,0.59913,0,1,1,1,0,0,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"14375",2019-07-10 23:34:00,-1.17171,0,0,25,22,22,19,26.5,22,19,0,0,23.5,24.5,24.5,25.5,26.5,25.5,26.5,16.7,0.60228,0,1,1,1,0,0,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"14376",2019-07-10 23:35:00,-1.34006,0,0,25,22,22,19,26.5,22,19,0,0,23.5,24.5,24.5,25.5,26.5,25.5,26.5,16.7,0.60228,0,1,1,1,0,0,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"14377",2019-07-10 23:36:00,-1.37222,0,0,25,22,22,19,26.5,22,19,0,0,23.5,24.5,24.5,25.5,26.5,25.5,26.5,16.7,0.59787,0,1,1,1,0,0,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"14378",2019-07-10 23:37:00,-1.36359,0,0,25,22,22,19,26.5,22,19,0,0,23.5,24.5,24.5,25.5,26.5,25.5,26.5,16.6,0.59724,0,1,1,1,0,0,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"14379",2019-07-10 23:38:00,-1.75889,0,0,25,22,22,19,26.5,22,19,0,0,23.5,24.5,24.5,25.5,26.5,25.5,26.5,16.5,0.59787,0,1,1,1,0,0,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"14380",2019-07-10 23:39:00,-1.3679,0,0,25,22,22,19,26.5,22,19,0,0,23.5,24.5,24.5,25.5,26.5,25.5,26.5,16.5,0.59787,0,1,1,1,0,0,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"14381",2019-07-10 23:40:00,-1.30794,0,0,25,22,22,19,26.5,22,19,0,0,23.5,24.5,24.5,25.5,26.5,25.5,26.5,16.4,0.59535,0,1,1,1,0,0,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"14382",2019-07-10 23:41:00,-1.37453,0,0,25,22,22,19,26.5,22,19,0,0,23.5,24.5,24.5,25.5,26.5,25.5,26.5,16.3,0.59157,0,1,1,1,0,0,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"14383",2019-07-10 23:42:00,-1.22169,0,0,25,22,22,19,26.5,22,19,0,0,23.5,24.5,24.5,25.5,26.5,25.5,26.5,16.3,0.60228,0,1,1,1,0,0,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"14384",2019-07-10 23:43:00,-1.43081,0,0,25,22,22,19,26.5,22,19,0,0,23.5,24.5,24.5,25.5,26.5,25.5,26.5,16.3,0.60354,0,1,1,1,0,0,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"14385",2019-07-10 23:44:00,-1.35486,0,0,25,22,22,19,26.5,22,19,0,0,23.5,24.5,24.5,25.5,26.5,25.5,26.5,16.2,0.59724,0,1,1,1,0,0,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"14386",2019-07-10 23:45:00,-1.32827,0,0,25,22,22,19,26.5,22,19,0,0,23.5,24.5,24,25.5,26.5,25.5,26.5,16.3,0.60228,0,1,1,1,0,0,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"14387",2019-07-10 23:46:00,-1.30507,0,0,25,22,22,19,26.5,22,19,0,0,23.5,24.5,24,25.5,26.5,25.5,26.5,16.2,0.5859,0,1,1,1,0,0,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"14388",2019-07-10 23:47:00,-1.2206,0,0,25,22,22,19,26.5,22,19,0,0,23.5,24.5,24,25.5,26.5,25.5,26.5,16.3,0.59157,0,1,1,1,0,0,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"14389",2019-07-10 23:48:00,-1.35085,0,0,25,22,22,19,26.5,22,19,0,0,23.5,24.5,24,25.5,26,25.5,26.5,16.3,0.5859,0,1,1,1,0,0,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"14390",2019-07-10 23:49:00,-1.32596,0,0,25,22,22,19,26.5,22,19,0,0,23,24.5,24,25.5,26,25.5,26.5,16.3,0.61047,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"14391",2019-07-10 23:50:00,-1.34767,0,0,25,22,22,19,26.5,22,19,0,0,23,24.5,24,25,26,25.5,26.5,16.3,0.64449,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"14392",2019-07-10 23:51:00,-1.27065,0,0,25,22,22,19,26.5,22,19,0,0,23,24.5,24,25,26,25.5,26.5,16.3,0.62622,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"14393",2019-07-10 23:52:00,-1.3401,0,0,25,22,22,19,26.5,22,19,0,0,23,24.5,24,25,26,25.5,26.5,16.3,0.6174,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"14394",2019-07-10 23:53:00,-1.25849,0,0,25,22,22,19,26.5,22,19,0,0,23,24.5,24,25,26,25.5,26.5,16.3,0.6111,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"14395",2019-07-10 23:54:00,-1.88468,0,0,25,22,22,19,26.5,22,19,0,0,23,24.5,24,25,26,25.5,26.5,16.3,0.64008,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"14396",2019-07-10 23:55:00,-1.58255,0,0,25,22,22,19,26.5,22,19,0,0,23,24.5,24,25,26,25.5,26.5,16.4,0.63945,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"14397",2019-07-10 23:56:00,-1.77178,0,0,25,22,22,19,26.5,22,19,0,0,23,24.5,24,25,26,25.5,26.5,16.4,0.63567,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"14398",2019-07-10 23:57:00,-1.96036,0,0,25,22,22,19,26.5,22,19,0,0,23,24.5,24,25,26,25.5,26.5,16.4,0.63693,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"14399",2019-07-10 23:58:00,-1.66963,0,0,25,22,22,19,26.5,22,19,0,0,23,24.5,24,25,26,25.5,26.5,16.4,0.64134,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"14400",2019-07-10 23:59:00,-2.4888,0,0,25,22,22,19,26.5,22,19,0,0,23,24.5,24,25.5,26,25.5,26.5,16.3,0.63567,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"14401",2019-07-11 00:00:00,-2.13894,0,0,25,22,22,19,26.5,22,19,0,0,23,24.5,24,25.5,26,25.5,26.5,16.2,0.64134,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"14402",2019-07-11 00:01:00,-2.13588,0,0,25,22,22,19,26.5,22,19,0,0,23,24.5,24,25.5,26,25.5,26.5,16.2,0.64197,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"14403",2019-07-11 00:02:00,-2.09209,0,0,25,22,22,19,26.5,22,19,0,0,23,24.5,24,25.5,26,25.5,26.5,16.1,0.64638,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"14404",2019-07-11 00:03:00,-2.10394,0,0,25,22,22,19,26.5,22,19,0,0,23,24.5,24,25.5,26,25.5,26.5,16.1,0.63504,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"14405",2019-07-11 00:04:00,-2.07035,0,0,25,22,22,19,26.5,22,19,0,0,23,24.5,24,25.5,26,25.5,26.5,16,0.64575,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"14406",2019-07-11 00:05:00,-2.06846,0,0,25,22,22,19,26.5,22,19,0,0,23,24.5,24,25.5,26,25.5,26.5,16,0.63567,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"14407",2019-07-11 00:06:00,-2.05823,0,0,25,22,22,19,26.5,22,19,0,0,23,24.5,24,25.5,26,25.5,26.5,15.9,0.6363,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"14408",2019-07-11 00:07:00,-2.06394,0,0,25,22,22,19,26.5,22,19,0,0,23,24.5,24,25.5,26,25.5,26.5,15.9,0.68481,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"14409",2019-07-11 00:08:00,-2.12348,0,0,25,22,22,19,26.5,22,19,0,0,23,24.5,24,25.5,26,25.5,26.5,15.8,0.55818,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"14410",2019-07-11 00:09:00,-2.10566,0,0,25,22,22,19,26.5,22,19,0,0,23,24.5,24,25.5,26,25.5,26.5,15.8,0.55188,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"14411",2019-07-11 00:10:00,-2.04648,0,0,25,22,22,19,26.5,22,19,0,0,23,24.5,24,25.5,26,25.5,26.5,15.9,0.5418,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"14412",2019-07-11 00:11:00,-2.01006,0,0,25,22,22,19,26.5,22,19,0,0,23,24.5,24,25.5,26,25,26.5,15.8,0.54999,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
