"","time","heating_cooling_power","irrad","kitchen_active_power","setp_371","setp_472","setp_474","setp_476","setp_571","setp_573","setp_574","shower_471","shower_571","temp_371","temp_472","temp_474","temp_476","temp_571","temp_573","temp_574","temp_amb","total_active_power","Y1_371","Y1_472","Y1_474","Y1_476","Y1_571","Y1_573","Y1_574","Y2_371","Y2_472","Y2_476","Y2_571","Y2_574","Y3_371","Y3_472","Y3_476","Y3_571","Y3_574","Y4_371","Y5_371","Y6_371","Y7_371"
"14413",2019-07-11 00:12:00,-1.91877,0,0,25,22,22,19,26.5,22,19,0,0,23,24.5,24,25.5,26,25,26.5,15.9,0.57708,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"14414",2019-07-11 00:13:00,-1.88291,0,0,25,22,22,19,26.5,22,19,0,0,23,24.5,24,25.5,26,25,26.5,15.9,0.70938,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"14415",2019-07-11 00:14:00,-1.57521,0,0,25,22,22,19,26.5,22,19,0,0,23,24.5,24,25.5,26,25,26.5,16.1,0.61236,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"14416",2019-07-11 00:15:00,-1.82634,0,0,25,22,22,19,26.5,22,19,0,0,23,24.5,24,25.5,26,25,26,15.9,0.57771,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"14417",2019-07-11 00:16:00,-1.8045,0,0,25,22,22,19,26.5,22,19,0,0,23,24,24,25.5,26,25,26,16,0.57834,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"14418",2019-07-11 00:17:00,-1.72147,0,0,25,22,22,19,26.5,22,19,0,0,23,24,24,25.5,26,25,26,15.9,0.5733,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"14419",2019-07-11 00:18:00,-2.22587,0,0,25,22,22,19,26.5,22,19,0,0,23,24,24,25.5,26,25,26,16,0.57897,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"14420",2019-07-11 00:19:00,-1.72791,0,0,25,22,22,19,26.5,22,19,0,0,23,24,24,25.5,26,25,26,15.9,0.57267,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"14421",2019-07-11 00:20:00,-1.79989,0,0,25,22,22,19,26.5,22,19,0,0,23,24,24,25.5,26,25,26,15.9,0.57771,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"14422",2019-07-11 00:21:00,-1.70734,0,0,25,22,22,19,26.5,22,19,0,0,23,24,24,25.5,26,25,26,15.9,0.58401,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"14423",2019-07-11 00:22:00,-1.82145,0,0,25,22,22,19,26.5,22,19,0,0,23,24,24,25.5,26,25,26,15.9,0.57771,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"14424",2019-07-11 00:23:00,-1.74332,0,0,25,22,22,19,26.5,22,19,0,0,23,24,24,25.5,26,25,26,15.9,0.57834,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"14425",2019-07-11 00:24:00,-1.70673,0,0,25,22,22,19,26.5,22,19,0,0,23,24,24,25.5,26,25,26,15.9,0.57834,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"14426",2019-07-11 00:25:00,-1.70428,0,0,25,22,22,19,26.5,22,19,0,0,22.5,24,24,25.5,26,25,26,15.9,0.57834,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"14427",2019-07-11 00:26:00,-1.72913,0,0,25,22,22,19,26.5,22,19,0,0,22.5,24,24,25,26,25,26,16,0.57834,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"14428",2019-07-11 00:27:00,-1.58734,0,0,25,22,22,19,26.5,22,19,0,0,22.5,24,24,25,26,25,26,15.9,0.56637,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"14429",2019-07-11 00:28:00,-1.72409,0,0,25,22,22,19,26.5,22,19,0,0,22.5,24,23.5,25,26,25,26,16,0.57771,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"14430",2019-07-11 00:29:00,-1.7553,0,0,25,22,22,19,26.5,22,19,0,0,22.5,24,23.5,25,26,25,26,15.9,0.54747,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"14431",2019-07-11 00:30:00,-1.72452,0,0,25,22,22,19,26.5,22,19,0,0,22.5,24,23.5,25,26,25,26,15.9,0.54054,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"14432",2019-07-11 00:31:00,-1.63943,0,0,25,22,22,19,26.5,22,19,0,0,22.5,24,23.5,25,26,25,26,15.9,0.54621,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"14433",2019-07-11 00:32:00,-1.66514,0,0,25,22,22,19,26.5,22,19,0,0,22.5,24,23.5,25,26,25,26,16,0.54684,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"14434",2019-07-11 00:33:00,-1.63429,0,0,25,22,22,19,26.5,22,19,0,0,22.5,24,23.5,25,26,25,26,16,0.54054,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"14435",2019-07-11 00:34:00,-1.67989,0,0,25,22,22,19,26.5,22,19,0,0,22.5,24,23.5,25,26,25,26,16,0.54621,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"14436",2019-07-11 00:35:00,-1.6795,0,0,25,22,22,19,26.5,22,19,0,0,22.5,24,23.5,25,26,25,26,16,0.54495,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"14437",2019-07-11 00:36:00,-1.67516,0,0,25,22,22,19,26.5,22,19,0,0,22.5,24,23.5,25,26,25,26,15.9,0.59661,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"14438",2019-07-11 00:37:00,-1.6841,0,0,25,22,22,19,26.5,22,19,0,0,22.5,24,23.5,25,26,25,26,15.8,0.57141,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"14439",2019-07-11 00:38:00,-1.5606,0,0,25,22,22,19,26.5,22,19,0,0,22.5,24,23.5,25,26,25,26,15.7,0.56574,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"14440",2019-07-11 00:39:00,-1.62799,0,0,25,22,22,19,26.5,22,19,0,0,22.5,24,23.5,25,26,25,26,15.6,0.56574,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"14441",2019-07-11 00:40:00,-1.74693,0,0,25,22,22,19,26.5,22,19,0,0,22.5,24,23.5,25,26,25,26,15.5,0.56007,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"14442",2019-07-11 00:41:00,-1.7006,0,0,25,22,22,19,26.5,22,19,0,0,22.5,24,23.5,25,26,25,26,15.5,0.57141,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"14443",2019-07-11 00:42:00,-1.79768,0,0,25,22,22,19,26.5,22,19,0,0,22.5,24,23.5,25,26,25,26,15.4,0.57204,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"14444",2019-07-11 00:43:00,-1.67133,0,0,25,22,22,19,26.5,22,19,0,0,22.5,24,23.5,25,26,25,26,15.4,0.57141,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"14445",2019-07-11 00:44:00,-1.63193,0,0,25,22,22,19,26.5,22,19,0,0,22.5,24,23.5,25,26,25,26,15.4,0.56007,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"14446",2019-07-11 00:45:00,-1.67018,0,0,25,22,22,19,26.5,22,19,0,0,22.5,24,23.5,25,26,25,26,15.4,0.56196,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"14447",2019-07-11 00:46:00,-1.67643,0,0,25,22,22,19,26.5,22,19,0,0,22.5,24,23.5,25,26,25,26,15.4,0.56574,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"14448",2019-07-11 00:47:00,-1.71501,0,0,25,22,22,19,26.5,22,19,0,0,22.5,24,23.5,25,26,25,26,15.4,0.56574,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"14449",2019-07-11 00:48:00,-1.67596,0,0,25,22,22,19,26.5,22,19,0,0,22.5,24,23.5,25,26,25,26,15.3,0.57141,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"14450",2019-07-11 00:49:00,-1.6627,0,0,25,22,22,19,26.5,22,19,0,0,22.5,24,23.5,25,26,25,26,15.3,0.55755,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"14451",2019-07-11 00:50:00,-1.66411,0,0,25,22,22,19,26.5,22,19,0,0,22.5,24,23.5,25,26,25,26,15.2,0.56574,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"14452",2019-07-11 00:51:00,-1.71551,0,0,25,22,22,19,26.5,22,19,0,0,22.5,24,23.5,25,26,25,26,15.2,0.56007,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"14453",2019-07-11 00:52:00,-1.68989,0,0,25,22,22,19,26.5,22,19,0,0,22.5,24,23.5,25,26,25,26,15.3,0.56574,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"14454",2019-07-11 00:53:00,-1.35425,0,0,25,22,22,19,26.5,22,19,0,0,22.5,24,23.5,24.5,26,25,26,15.2,0.5607,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"14455",2019-07-11 00:54:00,-1.57794,0,0,25,22,22,19,26.5,22,19,0,0,22.5,24,23.5,24.5,26,25,26,15.4,0.56448,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"14456",2019-07-11 00:55:00,-1.703,0,0,25,22,22,19,26.5,22,19,0,0,22.5,24,23.5,24.5,26,25,26,15.3,0.56007,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"14457",2019-07-11 00:56:00,-1.72267,0,0,25,22,22,19,26.5,22,19,0,0,22,24,23.5,24.5,26,25,26,15.4,0.57141,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"14458",2019-07-11 00:57:00,-1.70492,0,0,25,22,22,19,26.5,22,19,0,0,22,24,23.5,24.5,26,25,26,15.4,0.56574,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"14459",2019-07-11 00:58:00,-1.62998,0,0,25,22,22,19,26.5,22,19,0,0,22,24,23.5,24.5,26,25,26,15.4,0.56007,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"14460",2019-07-11 00:59:00,-1.69421,0,0,25,22,22,19,26.5,22,19,0,0,22,24,23.5,24.5,26,25,26,15.3,0.56574,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"14461",2019-07-11 01:00:00,-1.79008,0,0,25,22,22,19,26.5,22,19,0,0,22,24,23.5,24.5,25.5,24.5,26,15.3,0.55944,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"14462",2019-07-11 01:01:00,-1.59164,0,0,25,22,22,19,26.5,22,19,0,0,22,24,23.5,24.5,25.5,24.5,26,15.3,0.56007,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"14463",2019-07-11 01:02:00,-1.57802,0,0,25,22,22,19,26.5,22,19,0,0,22,24,23.5,24.5,25.5,24.5,26,15.3,0.56259,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"14464",2019-07-11 01:03:00,-1.62092,0,0,25,22,22,19,26.5,22,19,0,0,22,24,23.5,24.5,25.5,24.5,26,15.2,0.56448,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"14465",2019-07-11 01:04:00,-1.55753,0,0,25,22,22,19,26.5,22,19,0,0,22,24,23.5,24.5,25.5,24.5,25.5,15.3,0.55377,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"14466",2019-07-11 01:05:00,-1.62132,0,0,25,22,22,19,26.5,22,19,0,0,22,24,23.5,24.5,25.5,24.5,25.5,15.3,0.55944,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"14467",2019-07-11 01:06:00,-1.68198,0,0,25,22,22,19,26.5,22,19,0,0,22,24,23.5,24.5,25.5,24.5,25.5,15.3,0.55377,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"14468",2019-07-11 01:07:00,-1.61775,0,0,25,22,22,19,26.5,22,19,0,0,22,24,23.5,24.5,25.5,24.5,25.5,15.3,0.55377,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"14469",2019-07-11 01:08:00,-1.50291,0,0,25,22,22,19,26.5,22,19,0,0,22,24,23.5,24.5,25.5,24.5,25.5,15.3,0.56007,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"14470",2019-07-11 01:09:00,-1.53099,0,0,25,22,22,19,26.5,22,19,0,0,22,24,23.5,24.5,25.5,24.5,25.5,15.4,0.5607,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"14471",2019-07-11 01:10:00,-1.61659,0,0,25,22,22,19,26.5,22,19,0,0,22,24,23.5,24.5,25.5,24.5,25.5,15.4,0.5418,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"14472",2019-07-11 01:11:00,-2.01769,0,0,25,22,22,19,26.5,22,19,0,0,22,24,23.5,24.5,25.5,24.5,25.5,15.4,0.54117,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"14473",2019-07-11 01:12:00,-1.6306,0,0,25,22,22,19,26.5,22,19,0,0,22,24,23.5,24.5,25.5,24.5,25.5,15.4,0.54369,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"14474",2019-07-11 01:13:00,-1.57822,0,0,25,22,22,19,26.5,22,19,0,0,22,24,23.5,24.5,25.5,24.5,25.5,15.4,0.54054,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"14475",2019-07-11 01:14:00,-1.68905,0,0,25,22,22,19,26.5,22,19,0,0,22,24,23.5,24.5,25.5,24.5,25.5,15.4,0.5355,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"14476",2019-07-11 01:15:00,-1.5712,0,0,25,22,22,19,26.5,22,19,0,0,22,24,23,24.5,25.5,24.5,25.5,15.3,0.5607,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"14477",2019-07-11 01:16:00,-1.65513,0,0,25,22,22,19,26.5,22,19,0,0,22,24,23,24.5,25.5,24.5,25.5,15.2,0.56889,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"14478",2019-07-11 01:17:00,-1.63419,0,0,25,22,22,19,26.5,22,19,0,0,22,24,23,24.5,25.5,24.5,25.5,15.1,0.56574,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"14479",2019-07-11 01:18:00,-1.37043,0,0,25,22,22,19,26.5,22,19,0,0,22,24,23,24.5,25.5,24.5,25.5,15.1,0.57141,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"14480",2019-07-11 01:19:00,-1.58098,0,0,25,22,22,19,26.5,22,19,0,0,22,24,23,24.5,25.5,24.5,25.5,15.2,0.56007,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"14481",2019-07-11 01:20:00,-1.65311,0,0,25,22,22,19,26.5,22,19,0,0,22,24,23,24.5,25.5,24.5,25.5,15.2,0.56574,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"14482",2019-07-11 01:21:00,-1.7208,0,0,25,22,22,19,26.5,22,19,0,0,22,24,23,24.5,25.5,24.5,25.5,15.2,0.56637,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"14483",2019-07-11 01:22:00,-1.89261,0,0,25,22,22,19,26.5,22,19,0,0,22,24,23,24.5,25.5,24.5,25.5,15.2,0.5607,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"14484",2019-07-11 01:23:00,-1.69312,0,0,25,22,22,19,26.5,22,19,0,0,22,24,23,24.5,25.5,24.5,25.5,15.1,0.5544,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"14485",2019-07-11 01:24:00,-1.83989,0,0,25,22,22,19,26.5,22,19,0,0,22,24,23,24.5,25.5,24.5,25.5,15.1,0.56637,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"14486",2019-07-11 01:25:00,-1.80668,0,0,25,22,22,19,26.5,22,19,0,0,22,24,23,24.5,25.5,24.5,25.5,15.1,0.56637,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"14487",2019-07-11 01:26:00,-1.82541,0,0,25,22,22,19,26.5,22,19,0,0,22,24,23,24.5,25.5,24.5,25.5,15.1,0.57204,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"14488",2019-07-11 01:27:00,-1.81974,0,0,25,22,22,19,26.5,22,19,0,0,22,24,23,24.5,25.5,24.5,25.5,15,0.56007,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"14489",2019-07-11 01:28:00,-1.78966,0,0,25,22,22,19,26.5,22,19,0,0,22,24,23,24.5,25.5,24.5,25.5,15,0.57141,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"14490",2019-07-11 01:29:00,-1.68038,0,0,25,22,22,19,26.5,22,19,0,0,22,24,23,24.5,25.5,24.5,25.5,15,0.56007,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"14491",2019-07-11 01:30:00,-1.66552,0,0,25,22,22,19,26.5,22,19,0,0,22,24,23,24.5,25.5,24.5,25.5,15,0.56574,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"14492",2019-07-11 01:31:00,-1.62914,0,0,25,22,22,19,26.5,22,19,0,0,22,24,23,24.5,25.5,24.5,25.5,15,0.53424,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"14493",2019-07-11 01:32:00,-1.53282,0,0,25,22,22,19,26.5,22,19,0,0,22,24,23,24.5,25.5,24.5,25.5,14.9,0.54621,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"14494",2019-07-11 01:33:00,-1.51019,0,0,25,22,22,19,26.5,22,19,0,0,22,24,23,24.5,25.5,24.5,25.5,14.8,0.54621,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"14495",2019-07-11 01:34:00,-1.56514,0,0,25,22,22,19,26.5,22,19,0,0,22,24,23,24.5,25.5,24.5,25.5,14.8,0.53487,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"14496",2019-07-11 01:35:00,-1.47231,0,0,25,22,22,19,26.5,22,19,0,0,21.5,24,23,24.5,25.5,24.5,25.5,14.7,0.5292,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"14497",2019-07-11 01:36:00,-1.42859,0,0,25,22,22,19,26.5,22,19,0,0,21.5,24,23,24.5,25.5,24.5,25.5,14.6,0.53487,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"14498",2019-07-11 01:37:00,-1.41823,0,0,25,22,22,19,26.5,22,19,0,0,21.5,24,23,24,25.5,24.5,25.5,14.6,0.54369,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"14499",2019-07-11 01:38:00,-1.45584,0,0,25,22,22,19,26.5,22,19,0,0,21.5,24,23,24,25.5,24.5,25.5,14.7,0.54054,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"14500",2019-07-11 01:39:00,-1.39845,0,0,25,22,22,19,26.5,22,19,0,0,21.5,24,23,24,25.5,24.5,25.5,14.5,0.54054,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"14501",2019-07-11 01:40:00,-1.37221,0,0,25,22,22,19,26.5,22,19,0,0,21.5,24,23,24,25.5,24.5,25.5,14.7,0.5607,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"14502",2019-07-11 01:41:00,-1.35804,0,0,25,22,22,19,26.5,22,19,0,0,21.5,24,23,24,25.5,24.5,25.5,14.6,0.56574,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"14503",2019-07-11 01:42:00,-1.403,0,0,25,22,22,19,26.5,22,19,0,0,21.5,24,23,24,25.5,24.5,25.5,14.7,0.56196,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"14504",2019-07-11 01:43:00,-1.42141,0,0,25,22,22,19,26.5,22,19,0,0,21.5,24,23,24,25.5,24.5,25.5,14.7,0.56448,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"14505",2019-07-11 01:44:00,-1.46058,0,0,25,22,22,19,26.5,22,19,0,0,21.5,24,23,24,25.5,24.5,25.5,14.7,0.57141,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"14506",2019-07-11 01:45:00,-1.49828,0,0,25,22,22,19,26.5,22,19,0,0,21.5,23.5,23,24,25.5,24.5,25.5,14.7,0.56574,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"14507",2019-07-11 01:46:00,-1.782,0,0,25,22,22,19,26.5,22,19,0,0,21.5,23.5,23,24,25.5,24.5,25.5,14.7,0.56007,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"14508",2019-07-11 01:47:00,-1.44808,0,0,25,22,22,19,26.5,22,19,0,0,21.5,23.5,23,24,25.5,24.5,25.5,14.6,0.56007,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"14509",2019-07-11 01:48:00,-1.55722,0,0,25,22,22,19,26.5,22,19,0,0,21.5,23.5,23,24,25.5,24.5,25.5,14.6,0.56574,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"14510",2019-07-11 01:49:00,-1.59725,0,0,25,22,22,19,26.5,22,19,0,0,21.5,23.5,23,24,25.5,24.5,25.5,14.6,0.56574,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"14511",2019-07-11 01:50:00,-1.59523,0,0,25,22,22,19,26.5,22,19,0,0,21.5,23.5,23,24,25.5,24.5,25.5,14.6,0.56826,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"14512",2019-07-11 01:51:00,-1.50652,0,0,25,22,22,19,26.5,22,19,0,0,21.5,23.5,23,24,25.5,24.5,25.5,14.6,0.56574,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"14513",2019-07-11 01:52:00,-1.50976,0,0,25,22,22,19,26.5,22,19,0,0,21.5,23.5,23,24,25.5,24.5,25.5,14.6,0.56007,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"14514",2019-07-11 01:53:00,-1.37902,0,0,25,22,22,19,26.5,22,19,0,0,21.5,23.5,23,24,25.5,24.5,25.5,14.6,0.56133,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"14515",2019-07-11 01:54:00,-1.69353,0,0,25,22,22,19,26.5,22,19,0,0,21.5,23.5,23,24,25.5,24.5,25.5,14.5,0.57078,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"14516",2019-07-11 01:55:00,-1.53489,0,0,25,22,22,19,26.5,22,19,0,0,21.5,23.5,23,24,25.5,24.5,25.5,14.5,0.56007,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"14517",2019-07-11 01:56:00,-1.54304,0,0,25,22,22,19,26.5,22,19,0,0,21.5,23.5,23,24,25.5,24.5,25.5,14.4,0.56574,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"14518",2019-07-11 01:57:00,-1.55191,0,0,25,22,22,19,26.5,22,19,0,0,21.5,23.5,23,24,25.5,24.5,25.5,14.4,0.55944,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"14519",2019-07-11 01:58:00,-1.76332,0,0,25,22,22,19,26.5,22,19,0,0,21.5,23.5,23,24,25.5,24,25.5,14.3,0.64197,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"14520",2019-07-11 01:59:00,-1.45366,0,0,25,22,22,19,26.5,22,19,0,0,21.5,23.5,23,24,25.5,24,25.5,14.3,0.57834,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"14521",2019-07-11 02:00:00,-1.57605,0,0,25,22,22,19,26.5,22,19,0,0,21.5,23.5,23,24,25.5,24,25.5,14.3,0.56007,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"14522",2019-07-11 02:01:00,-1.7629,0,0,25,22,22,19,26.5,22,19,0,0,21.5,23.5,23,24,25.5,24,25.5,14.2,0.56574,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"14523",2019-07-11 02:02:00,-1.77303,0,0,25,22,22,19,26.5,22,19,0,0,21.5,23.5,23,24,25.5,24,25,14.3,0.55377,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"14524",2019-07-11 02:03:00,-1.76415,0,0,25,22,22,19,26.5,22,19,0,0,21.5,23.5,23,24,25.5,24,25,14.4,0.5733,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"14525",2019-07-11 02:04:00,-1.77954,0,0,25,22,22,19,26.5,22,19,0,0,21.5,23.5,23,24,25.5,24,25,14.4,0.57267,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"14526",2019-07-11 02:05:00,-1.82691,0,0,25,22,22,19,26.5,22,19,0,0,21.5,23.5,23,24,25.5,24,25,14.3,0.57267,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"14527",2019-07-11 02:06:00,-1.73465,0,0,25,22,22,19,26.5,22,19,0,0,21.5,23.5,23,24,25.5,24,25,14.3,0.55629,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"14528",2019-07-11 02:07:00,-1.74326,0,0,25,22,22,19,26.5,22,19,0,0,21.5,23.5,23,24,25.5,24,25,14.3,0.55503,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"14529",2019-07-11 02:08:00,-1.66389,0,0,25,22,22,19,26.5,22,19,0,0,21.5,23.5,23,24,25.5,24,25,14.3,0.55377,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"14530",2019-07-11 02:09:00,-1.69274,0,0,25,22,22,19,26.5,22,19,0,0,21.5,23.5,23,24,25.5,24,25,14.2,0.5607,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"14531",2019-07-11 02:10:00,-1.72571,0,0,25,22,22,19,26.5,22,19,0,0,21.5,23.5,23,24,25.5,24,25,14.3,0.61992,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"14532",2019-07-11 02:11:00,-1.66703,0,0,25,22,22,19,26.5,22,19,0,0,21.5,23.5,22.5,24,25.5,24,25,14.3,0.53487,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"14533",2019-07-11 02:12:00,-1.60293,0,0,25,22,22,19,26.5,22,19,0,0,21.5,23.5,22.5,24,25.5,24,25,14.4,0.54054,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"14534",2019-07-11 02:13:00,-1.19302,0,0,25,22,22,19,26.5,22,19,0,0,21.5,23.5,22.5,24,25.5,24,25,14.4,0.62937,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"14535",2019-07-11 02:14:00,-1.37231,0,0,25,22,22,19,26.5,22,19,0,0,21.5,23.5,22.5,24,25.5,24,25,14.3,0.63252,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"14536",2019-07-11 02:15:00,-1.55831,0,0,25,22,22,19,26.5,22,19,0,0,21.5,23.5,22.5,24,25.5,24,25,14.5,2.68317,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"14537",2019-07-11 02:16:00,-1.47943,0,0,25,22,22,19,26.5,22,19,0,0,21.5,23.5,22.5,24,25.5,24,25,14.5,2.66679,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"14538",2019-07-11 02:17:00,-1.51702,0,0,25,22,22,19,26.5,22,19,0,0,21.5,23.5,22.5,24,25.5,24,25,14.5,2.67624,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"14539",2019-07-11 02:18:00,-1.23124,0,0,25,22,22,19,26.5,22,19,0,0,21.5,23.5,22.5,24,25.5,24,25,14.6,2.67624,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"14540",2019-07-11 02:19:00,-1.48721,0,0,25,22,22,19,26.5,22,19,0,0,21.5,23.5,22.5,24,25.5,24,25,14.6,0.54621,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"14541",2019-07-11 02:20:00,-1.43457,0,0,25,22,22,19,26.5,22,19,0,0,21.5,23.5,22.5,24,25.5,24,25,14.6,0.5292,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"14542",2019-07-11 02:21:00,-1.45548,0,0,25,22,22,19,26.5,22,19,0,0,21.5,23.5,22.5,24,25.5,24,25,14.6,0.53487,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"14543",2019-07-11 02:22:00,-1.47894,0,0,25,22,22,19,26.5,22,19,0,0,21.5,23.5,22.5,24,25.5,24,25,14.6,0.54054,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"14544",2019-07-11 02:23:00,-1.49379,0,0,25,22,22,19,26.5,22,19,0,0,21.5,23.5,22.5,24,25.5,24,25,14.5,0.5292,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"14545",2019-07-11 02:24:00,-1.4669,0,0,25,22,22,19,26.5,22,19,0,0,21.5,23.5,22.5,24,25.5,24,25,14.5,0.5292,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"14546",2019-07-11 02:25:00,-1.51104,0,0,25,22,22,19,26.5,22,19,0,0,21.5,23.5,22.5,24,25,24,25,14.4,0.54621,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"14547",2019-07-11 02:26:00,-1.4568,0,0,25,22,22,19,26.5,22,19,0,0,21.5,23.5,22.5,24,25,24,25,14.3,0.5292,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"14548",2019-07-11 02:27:00,-1.60034,0,0,25,22,22,19,26.5,22,19,0,0,21.5,23.5,22.5,24,25,24,25,14.4,0.53487,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"14549",2019-07-11 02:28:00,-1.49926,0,0,25,22,22,19,26.5,22,19,0,0,21.5,23.5,22.5,24,25,24,25,14.3,2.68632,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"14550",2019-07-11 02:29:00,-1.45234,0,0,25,22,22,19,26.5,22,19,0,0,21.5,23.5,22.5,24,25,24,25,14.2,0.54369,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"14551",2019-07-11 02:30:00,-1.4514,0,0,25,22,22,19,26.5,22,19,0,0,21.5,23.5,22.5,24,25,24,25,14.2,0.54117,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"14552",2019-07-11 02:31:00,-1.39823,0,0,25,22,22,19,26.5,22,19,0,0,21.5,23.5,22.5,23.5,25,24,25,14.2,0.43281,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"14553",2019-07-11 02:32:00,-1.41614,0,0,25,22,22,19,26.5,22,19,0,0,21.5,23.5,22.5,23.5,25,24,25,14.2,0.43281,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"14554",2019-07-11 02:33:00,-1.61762,0,0,25,22,22,19,26.5,22,19,0,0,21.5,23.5,22.5,23.5,25,24,25,14.3,0.43974,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"14555",2019-07-11 02:34:00,-1.50324,0,0,25,22,22,19,26.5,22,19,0,0,21.5,23.5,22.5,23.5,25,24,25,14.3,0.44541,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"14556",2019-07-11 02:35:00,-1.41374,0,0,25,22,22,19,26.5,22,19,0,0,21.5,23.5,22.5,23.5,25,24,25,14.3,0.43785,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"14557",2019-07-11 02:36:00,-1.39451,0,0,25,22,22,19,26.5,22,19,0,0,21.5,23.5,22.5,23.5,25,24,25,14.3,0.43092,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"14558",2019-07-11 02:37:00,-1.41898,0,0,25,22,22,19,26.5,22,19,0,0,21,23.5,22.5,23.5,25,24,25,14.3,0.43407,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"14559",2019-07-11 02:38:00,-1.49373,0,0,25,22,22,19,26.5,22,19,0,0,21,23.5,22.5,23.5,25,24,25,14.3,0.43659,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"14560",2019-07-11 02:39:00,-1.40756,0,0,25,22,22,19,26.5,22,19,0,0,21,23.5,22.5,23.5,25,23.5,25,14.3,0.43407,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"14561",2019-07-11 02:40:00,-1.39913,0,0,25,22,22,19,26.5,22,19,0,0,21,23.5,22.5,23.5,25,23.5,25,14.3,0.43407,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"14562",2019-07-11 02:41:00,-1.47207,0,0,25,22,22,19,26.5,22,19,0,0,21,23.5,22.5,23.5,25,23.5,25,14.2,0.43974,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"14563",2019-07-11 02:42:00,-1.43999,0,0,25,22,22,19,26.5,22,19,0,0,21,23.5,22.5,23.5,25,23.5,25,14.1,0.43281,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"14564",2019-07-11 02:43:00,-1.50482,0,0,25,22,22,19,26.5,22,19,0,0,21,23.5,22.5,23.5,25,23.5,25,14.1,0.44289,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"14565",2019-07-11 02:44:00,-1.51407,0,0,25,22,22,19,26.5,22,19,0,0,21,23.5,22.5,23.5,25,23.5,25,14.1,0.44415,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"14566",2019-07-11 02:45:00,-1.50947,0,0,25,22,22,19,26.5,22,19,0,0,21,23.5,22.5,23.5,25,23.5,25,14.1,0.43407,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"14567",2019-07-11 02:46:00,-1.26794,0,0,25,22,22,19,26.5,22,19,0,0,21,23.5,22.5,23.5,25,23.5,25,13.9,0.43155,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"14568",2019-07-11 02:47:00,-1.58111,0,0,25,22,22,19,26.5,22,19,0,0,21,23.5,22.5,23.5,25,23.5,25,13.9,0.43407,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"14569",2019-07-11 02:48:00,-1.4457,0,0,25,22,22,19,26.5,22,19,0,0,21,23.5,22.5,23.5,25,23.5,25,13.8,0.43218,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"14570",2019-07-11 02:49:00,-1.43071,0,0,25,22,22,19,26.5,22,19,0,0,21,23.5,22.5,23.5,25,23.5,25,13.8,0.43407,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"14571",2019-07-11 02:50:00,-1.43222,0,0,25,22,22,19,26.5,22,19,0,0,21,23.5,22.5,23.5,25,23.5,25,13.8,0.43407,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"14572",2019-07-11 02:51:00,-1.0089,0,0,25,22,22,19,26.5,22,19,0,0,21,23.5,22.5,23.5,25,23.5,25,13.8,0.4284,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"14573",2019-07-11 02:52:00,-1.45782,0,0,25,22,22,19,26.5,22,19,0,0,21,23.5,22.5,23.5,25,23.5,24.5,13.7,0.45927,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"14574",2019-07-11 02:53:00,-1.63884,0,0,25,22,22,19,26.5,22,19,0,0,21,23.5,22.5,23.5,25,23.5,24.5,13.7,0.46494,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"14575",2019-07-11 02:54:00,-1.35612,0,0,25,22,22,19,26.5,22,19,0,0,21,23.5,22.5,23.5,25,23.5,24.5,13.8,0.4536,0,1,0,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"14576",2019-07-11 02:55:00,-1.34913,0,0,25,22,22,19,26.5,22,19,0,0,21,23.5,22.5,23.5,25,23.5,24.5,13.8,0.47061,0,1,0,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"14577",2019-07-11 02:56:00,-1.3499,0,0,25,22,22,19,26.5,22,19,0,0,21,23.5,22.5,23.5,25,23.5,24.5,13.8,0.45927,0,1,0,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"14578",2019-07-11 02:57:00,-1.40509,0,0,25,22,22,19,26.5,22,19,0,0,21,23.5,22.5,23.5,25,23.5,24.5,13.7,0.45927,0,1,0,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"14579",2019-07-11 02:58:00,-0.964551,0,0,25,22,22,19,26.5,22,19,0,0,21,23.5,22.5,23.5,25,23.5,24.5,13.8,0.45423,0,1,0,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"14580",2019-07-11 02:59:00,-1.38698,0,0,25,22,22,19,26.5,22,19,0,0,20.5,23.5,22.5,23.5,25,23.5,24.5,13.8,0.4536,0,1,0,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"14581",2019-07-11 03:00:00,-1.30711,0,0,25,22,22,19,26.5,22,19,0,0,20.5,23.5,22.5,23.5,25,23.5,24.5,13.7,0.46557,0,1,0,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"14582",2019-07-11 03:01:00,-1.38839,0,0,25,22,22,19,26.5,22,19,0,0,20.5,23.5,22.5,23.5,25,23.5,24.5,13.7,0.4536,0,1,0,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"14583",2019-07-11 03:02:00,-1.39135,0,0,25,22,22,19,26.5,22,19,0,0,20.5,23.5,22.5,23.5,25,23.5,24.5,13.7,0.45486,0,1,0,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"14584",2019-07-11 03:03:00,-1.37084,0,0,25,22,22,19,26.5,22,19,0,0,20.5,23.5,22,23.5,25,23.5,24.5,13.6,0.45927,0,1,0,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"14585",2019-07-11 03:04:00,-0.883334,0,0,25,22,22,19,26.5,22,19,0,0,20.5,23.5,22,23.5,25,23.5,24.5,13.7,0.45297,0,1,0,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"14586",2019-07-11 03:05:00,-1.36593,0,0,25,22,22,19,26.5,22,19,0,0,20.5,23.5,22,23.5,25,23.5,24.5,13.7,0.46494,0,1,0,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"14587",2019-07-11 03:06:00,-1.4634,0,0,25,22,22,19,26.5,22,19,0,0,20.5,23.5,22,23.5,25,23.5,24.5,13.8,0.45927,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"14588",2019-07-11 03:07:00,-1.05038,0,0,25,22,22,19,26.5,22,19,0,0,20.5,23.5,22,23.5,25,23.5,24.5,13.8,0.45864,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"14589",2019-07-11 03:08:00,-1.38275,0,0,25,22,22,19,26.5,22,19,0,0,20.5,23.5,22,23.5,25,23.5,24.5,13.8,0.45864,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"14590",2019-07-11 03:09:00,-1.46358,0,0,25,22,22,19,26.5,22,19,0,0,20.5,23.5,22,23.5,25,23.5,24.5,13.8,0.45297,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"14591",2019-07-11 03:10:00,-1.45594,0,0,25,22,22,19,26.5,22,19,0,0,20.5,23.5,22,23.5,25,23.5,24.5,13.8,0.45675,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"14592",2019-07-11 03:11:00,-1.41563,0,0,25,22,22,19,26.5,22,19,0,0,20.5,23.5,22,23.5,25,23.5,24.5,13.7,0.45864,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"14593",2019-07-11 03:12:00,-1.43016,0,0,25,22,22,19,26.5,22,19,0,0,20.5,23.5,22,23.5,25,23.5,24.5,13.7,0.46431,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"14594",2019-07-11 03:13:00,-1.43521,0,0,25,22,22,19,26.5,22,19,0,0,20.5,23.5,22,23.5,25,23.5,24.5,13.7,0.45864,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"14595",2019-07-11 03:14:00,-1.56331,0,0,25,22,22,19,26.5,22,19,0,0,20.5,23.5,22,23.5,25,23.5,24.5,13.7,0.45297,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"14596",2019-07-11 03:15:00,-1.46353,0,0,25,22,22,19,26.5,22,19,0,0,20.5,23.5,22,23.5,25,23.5,24.5,13.5,0.45297,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"14597",2019-07-11 03:16:00,-1.4816,0,0,25,22,22,19,26.5,22,19,0,0,20.5,23.5,22,23,25,23.5,24.5,13.6,0.45297,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"14598",2019-07-11 03:17:00,-1.50052,0,0,25,22,22,19,26.5,22,19,0,0,20.5,23.5,22,23,25,23.5,24.5,13.6,0.45297,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"14599",2019-07-11 03:18:00,-1.55481,0,0,25,22,22,19,26.5,22,19,0,0,20.5,23.5,22,23,25,23.5,24.5,13.6,0.45297,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"14600",2019-07-11 03:19:00,-1.51933,0,0,25,22,22,19,26.5,22,19,0,0,20.5,23.5,22,23,25,23.5,24.5,13.7,0.43533,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"14601",2019-07-11 03:20:00,-1.53336,0,0,25,22,22,19,26.5,22,19,0,0,20.5,23.5,22,23,25,23.5,24.5,13.7,0.43974,0,1,0,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"14602",2019-07-11 03:21:00,-1.48987,0,0,25,22,22,19,26.5,22,19,0,0,20.5,23.5,22,23,25,23.5,24.5,13.8,0.43407,0,1,0,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"14603",2019-07-11 03:22:00,-1.50499,0,0,25,22,22,19,26.5,22,19,0,0,20.5,23.5,22,23,25,23.5,24.5,13.8,0.43974,0,1,0,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"14604",2019-07-11 03:23:00,-1.48017,0,0,25,22,22,19,26.5,22,19,0,0,20.5,23.5,22,23,25,23.5,24.5,13.9,0.43407,0,1,0,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"14605",2019-07-11 03:24:00,-1.47936,0,0,25,22,22,19,26.5,22,19,0,0,20.5,23,22,23,25,23,24.5,13.8,0.4599,0,1,0,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"14606",2019-07-11 03:25:00,-1.43177,0,0,25,22,22,19,26.5,22,19,0,0,20.5,23,22,23,25,23,24.5,13.8,0.46494,0,1,0,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"14607",2019-07-11 03:26:00,-1.50112,0,0,25,22,22,19,26.5,22,19,0,0,20.5,23,22,23,25,23,24.5,13.8,0.4536,0,1,0,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"14608",2019-07-11 03:27:00,-1.39909,0,0,25,22,22,19,26.5,22,19,0,0,20.5,23,22,23,25,23,24.5,13.8,0.4536,0,1,0,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"14609",2019-07-11 03:28:00,-1.33436,0,0,25,22,22,19,26.5,22,19,0,0,20.5,23,22,23,25,23,24.5,13.8,0.45927,0,1,0,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"14610",2019-07-11 03:29:00,-1.27933,0,0,25,22,22,19,26.5,22,19,0,0,20.5,23,22,23,25,23,24.5,13.8,0.46494,0,1,0,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"14611",2019-07-11 03:30:00,-1.21528,0,0,25,22,22,19,26.5,22,19,0,0,20.5,23,22,23,25,23,24.5,13.8,0.46557,0,1,0,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"14612",2019-07-11 03:31:00,-1.31356,0,0,25,22,22,19,26.5,22,19,0,0,20.5,23,22,23,25,23,24.5,13.8,0.4599,0,1,0,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"14613",2019-07-11 03:32:00,-1.32731,0,0,25,22,22,19,26.5,22,19,0,0,20.5,23,22,23,25,23,24.5,13.8,0.50274,0,1,0,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"14614",2019-07-11 03:33:00,-1.2724,0,0,25,22,22,19,26.5,22,19,0,0,20.5,23,22,23,25,23,24.5,13.9,0.50841,0,1,0,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"14615",2019-07-11 03:34:00,-1.21682,0,0,25,22,22,19,26.5,22,19,0,0,20.5,23,22,23,25,23,24.5,13.9,0.50211,0,1,0,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"14616",2019-07-11 03:35:00,-0.902813,0,0,25,22,22,19,26.5,22,19,0,0,20.5,23,22,23,25,23,24.5,13.8,0.4977,0,1,0,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"14617",2019-07-11 03:36:00,-1.26293,0,0,25,22,22,19,26.5,22,19,0,0,20.5,23,22,23,25,23,24.5,13.8,0.50337,0,1,0,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"14618",2019-07-11 03:37:00,-1.26706,0,0,25,22,22,19,26.5,22,19,0,6.61571428571429,20.5,23,22,23,25,23,24.5,13.7,0.62937,0,1,0,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"14619",2019-07-11 03:38:00,-1.24854,0,0,25,22,22,19,26.5,22,19,0,6.90033333333333,20.5,23,22,23,25,23,24.5,13.7,0.63567,0,1,0,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"14620",2019-07-11 03:39:00,-1.27706,0,0,25,22,22,19,26.5,22,19,0,6.93540983606557,20.5,23,22,23,25,23,24.5,13.7,0.62685,0,1,0,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"14621",2019-07-11 03:40:00,-1.15941,0,0,25,22,22,19,26.5,22,19,0,6.93566666666667,20.5,23,22,23,25,23,24.5,13.8,0.61047,0,1,0,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"14622",2019-07-11 03:41:00,-1.2622,0,0,25,22,22,19,26.5,22,19,0,1.02540983606557,20.5,23,22,23,25,23,24.5,13.8,0.50337,0,1,0,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"14623",2019-07-11 03:42:00,-1.28395,0,0,25,22,22,19,26.5,22,19,0,0,20.5,23,22,23,25,23,24.5,13.8,0.55062,0,1,0,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"14624",2019-07-11 03:43:00,-1.27251,0,0,25,22,22,19,26.5,22,19,0,0,20.5,23,22,23,25,23,24.5,13.8,0.51534,0,1,0,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"14625",2019-07-11 03:44:00,-1.25651,0,0,25,22,22,19,26.5,22,19,0,0,20.5,23,22,23,25,23,24.5,13.6,0.51534,0,1,0,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"14626",2019-07-11 03:45:00,-1.2157,0,0,25,22,22,19,26.5,22,19,0,0,20.5,23,22,23,25,23,24.5,13.6,0.50841,0,1,0,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"14627",2019-07-11 03:46:00,-0.96423,0,0,25,22,22,19,26.5,22,19,0,0,20.5,23,22,23,25,23,24.5,13.6,0.4914,0,1,0,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"14628",2019-07-11 03:47:00,-0.728091,0,0,25,22,22,19,26.5,22,19,0,0,20.5,23,22,23,25,23,24.5,13.4,0.49707,0,1,0,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"14629",2019-07-11 03:48:00,-1.20848,0,0,25,22,22,19,26.5,22,19,0,0,20.5,23,22,23,25,23,24.5,13.3,0.50904,0,1,0,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"14630",2019-07-11 03:49:00,-1.18993,0,0,25,22,22,19,26.5,22,19,0,0,20.5,23,22,23,25,23,24.5,13.2,0.4347,0,1,0,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"14631",2019-07-11 03:50:00,-1.21989,0,0,25,22,22,19,26.5,22,19,0,0,20.5,23,22,23,25,23,24,13.2,0.43407,0,1,0,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"14632",2019-07-11 03:51:00,-1.1856,0,0,25,22,22,19,26.5,22,19,0,0,20.5,23,22,23,25,23,24,13.2,0.43911,0,1,0,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"14633",2019-07-11 03:52:00,-1.17082,0,0,25,22,22,19,26.5,22,19,0,0,20.5,23,22,23,25,23,24,13.3,0.43974,0,1,0,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"14634",2019-07-11 03:53:00,-0.756095,0,0,25,22,22,19,26.5,22,19,0,0,20.5,23,22,23,25,23,24,13.4,0.43533,0,1,0,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"14635",2019-07-11 03:54:00,-1.19742,0,0,25,22,22,19,26.5,22,19,0,0,20.5,23,22,23,25,23,24,13.4,0.46494,0,1,0,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"14636",2019-07-11 03:55:00,-1.18269,0,0,25,22,22,19,26.5,22,19,0,0,20.5,23,22,23,25,23,24,13.4,0.45738,0,1,0,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"14637",2019-07-11 03:56:00,-1.37359,0,0,25,22,22,19,26.5,22,19,0,0,20.5,23,22,23,25,23,24,13.4,0.45864,0,1,0,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"14638",2019-07-11 03:57:00,-1.21837,0,0,25,22,22,19,26.5,22,19,0,0,20.5,23,22,23,25,23,24,13.4,0.46494,0,1,0,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"14639",2019-07-11 03:58:00,-1.16586,0,0,25,22,22,19,26.5,22,19,0,0,20.5,23,22,23,25,23,24,13.4,0.45927,0,1,0,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"14640",2019-07-11 03:59:00,-1.20347,0,0,25,22,22,19,26.5,22,19,0,0,20.5,23,22,23,25,23,24,13.4,0.45927,0,1,0,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"14641",2019-07-11 04:00:00,-1.18815,0,0,25,22,22,19,26.5,22,19,0,0,20.5,23,22,23,25,23,24,13.4,0.46179,0,1,0,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"14642",2019-07-11 04:01:00,-1.22136,0,0,25,22,22,19,26.5,22,19,0,0,20.5,23,22,23,25,23,24,13.4,0.46494,0,1,0,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"14643",2019-07-11 04:02:00,-1.21544,0,0,25,22,22,19,26.5,22,19,0,0,20.5,23,22,23,25,23,24,13.4,0.47061,0,1,0,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"14644",2019-07-11 04:03:00,-1.23152,0,0,25,22,22,19,26.5,22,19,0,0,20.5,23,22,23,25,23,24,13.3,0.4536,0,1,0,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"14645",2019-07-11 04:04:00,-1.25645,0,0,25,22,22,19,26.5,22,19,0,0,20.5,23,21.5,23,25,23,24,13.3,0.44604,0,1,0,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"14646",2019-07-11 04:05:00,-1.23235,0,0,25,22,22,19,26.5,22,19,0,0,20.5,23,21.5,23,25,23,24,13.3,0.44604,0,1,0,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"14647",2019-07-11 04:06:00,-1.1604,0,0,25,22,22,19,26.5,22,19,0,0,20.5,23,21.5,23,25,23,24,13.3,0.45234,0,1,0,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"14648",2019-07-11 04:07:00,-1.10895,0,0,25,22,22,19,26.5,22,19,0,0,20.5,23,21.5,23,25,23,24,13.3,0.44037,0,1,0,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"14649",2019-07-11 04:08:00,-1.08265,0,0,25,22,22,19,26.5,22,19,0,0,20.5,23,21.5,23,25,23,24,13.4,0.45234,0,1,0,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"14650",2019-07-11 04:09:00,-1.2021,0,0,25,22,22,19,26.5,22,19,0,0,20.5,23,21.5,23,25,23,24,13.4,0.44037,0,1,0,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"14651",2019-07-11 04:10:00,-1.21208,0,0,25,22,22,19,26.5,22,19,0,0,20.5,23,21.5,23,25,23,24,13.4,0.45927,0,1,0,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"14652",2019-07-11 04:11:00,-1.31231,0,0,25,22,22,19,26.5,22,19,0,0,20.5,23,21.5,23,25,23,24,13.5,0.45297,0,1,0,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"14653",2019-07-11 04:12:00,-1.1862,0,0,25,22,22,19,26.5,22,19,0,0,20.5,23,21.5,23,25,23,24,13.6,0.45297,0,1,0,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"14654",2019-07-11 04:13:00,-1.06557,0,0,25,22,22,19,26.5,22,19,0,0,20.5,23,21.5,23,25,23,24,13.5,0.45864,0,1,0,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"14655",2019-07-11 04:14:00,-1.17578,0,0,25,22,22,19,26.5,22,19,0,0,20.5,23,21.5,23,25,23,24,13.5,0.45297,0,1,0,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"14656",2019-07-11 04:15:00,-1.37285,0,0,25,22,22,19,26.5,22,19,0,0,20.5,23,21.5,23,25,23,24,13.5,0.45927,0,1,0,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"14657",2019-07-11 04:16:00,-1.33296,0,0,25,22,22,19,26.5,22,19,0,0,20.5,23,21.5,23,25,23,24,13.5,0.45864,0,1,0,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"14658",2019-07-11 04:17:00,-1.08616,0,0,25,22,22,19,26.5,22,19,0,0,20.5,23,21.5,23,25,23,24,13.6,0.45864,0,1,0,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"14659",2019-07-11 04:18:00,-1.09519,0,0,25,22,22,19,26.5,22,19,0,0,20.5,23,21.5,23,25,23,24,13.6,0.4473,0,1,0,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"14660",2019-07-11 04:19:00,-1.05844,0,0,25,22,22,19,26.5,22,19,0,0,20.5,23,21.5,23,25,23,24,13.6,0.45549,0,1,0,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"14661",2019-07-11 04:20:00,-1.15347,0,0,25,22,22,19,26.5,22,19,0,0,20.5,23,21.5,23,25,23,24,13.6,0.45612,0,1,0,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"14662",2019-07-11 04:21:00,-1.1127,0,0,25,22,22,19,26.5,22,19,0,0,20.5,23,21.5,23,24.5,23,24,13.6,0.4473,0,1,0,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"14663",2019-07-11 04:22:00,-1.12157,0,0,25,22,22,19,26.5,22,19,0,0,20.5,23,21.5,23,24.5,23,24,13.7,0.4536,0,1,0,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"14664",2019-07-11 04:23:00,-1.23821,0,0,25,22,22,19,26.5,22,19,0,0,20.5,23,21.5,23,24.5,23,24,13.6,0.43407,0,1,0,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"14665",2019-07-11 04:24:00,-1.41362,0,0,25,22,22,19,26.5,22,19,0,0,20.5,23,21.5,23,24.5,23,24,13.7,0.4284,0,1,0,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"14666",2019-07-11 04:25:00,-1.58902,0,0,25,22,22,19,26.5,22,19,0,0,20.5,23,21.5,23,24.5,23,24,13.6,0.43407,0,1,0,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"14667",2019-07-11 04:26:00,-1.94084,0,0,25,22,22,19,26.5,22,19,0,0,20.5,23,21.5,23,24.5,23,24,13.6,0.43407,0,1,0,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"14668",2019-07-11 04:27:00,-1.65123,0,0,25,22,22,19,26.5,22,19,0,0,20.5,23,21.5,22.5,24.5,23,24,13.6,0.43407,0,1,0,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"14669",2019-07-11 04:28:00,-1.68213,0,0,25,22,22,19,26.5,22,19,0,0,20.5,23,21.5,22.5,24.5,23,24,13.5,0.45297,0,1,0,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"14670",2019-07-11 04:29:00,-1.49599,0,0,25,22,22,19,26.5,22,19,0,0,20.5,23,21.5,22.5,24.5,23,24,13.6,0.45927,0,1,0,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"14671",2019-07-11 04:30:00,-1.38869,0,0,25,22,22,19,26.5,22,19,0,0,20.5,23,21.5,22.5,24.5,22.5,24,13.6,0.45927,0,1,0,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"14672",2019-07-11 04:31:00,-1.79201,0,0,25,22,22,19,26.5,22,19,0,0,20.5,23,21.5,22.5,24.5,22.5,24,13.7,0.46557,0,1,0,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"14673",2019-07-11 04:32:00,-1.1857,0,0,25,22,22,19,26.5,22,19,0,0,20.5,23,21.5,22.5,24.5,22.5,24,13.6,0.4536,0,1,0,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"14674",2019-07-11 04:33:00,-1.39718,0,0,25,22,22,19,26.5,22,19,0,0,20.5,23,21.5,22.5,24.5,22.5,24,13.6,0.4536,0,1,0,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"14675",2019-07-11 04:34:00,-0.870579,0,0,25,22,22,19,26.5,22,19,0,0,20.5,23,21.5,22.5,24.5,22.5,24,13.5,0.47061,0,1,0,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"14676",2019-07-11 04:35:00,-0.767549,0,0,25,22,22,19,26.5,22,19,0,0,20.5,23,21.5,22.5,24.5,22.5,24,13.4,0.4599,0,1,0,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"14677",2019-07-11 04:36:00,-1.244,0,0,25,22,22,19,26.5,22,19,0,0,20,23,21.5,22.5,24.5,22.5,24,13.5,0.4599,0,1,0,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"14678",2019-07-11 04:37:00,-1.13477,0,0,25,22,22,19,26.5,22,19,0,0,20,23,21.5,22.5,24.5,22.5,24,13.4,0.46557,0,1,0,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"14679",2019-07-11 04:38:00,-1.00384,0,0,25,22,22,19,26.5,22,19,0,0,20,23,21.5,22.5,24.5,22.5,24,13.3,0.4599,0,1,0,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"14680",2019-07-11 04:39:00,-1.15768,0,0,25,22,22,19,26.5,22,19,0,0,20,23,21.5,22.5,24.5,22.5,24,13.2,0.46494,0,1,0,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"14681",2019-07-11 04:40:00,-0.966458,0,0,25,22,22,19,26.5,22,19,0,0,20,23,21.5,22.5,24.5,22.5,24,13.2,0.47124,0,1,0,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"14682",2019-07-11 04:41:00,-1.18472,0,0,25,22,22,19,26.5,22,19,0,0,20,23,21.5,22.5,24.5,22.5,24,13.3,0.45927,0,1,0,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"14683",2019-07-11 04:42:00,-1.14422,0,0,25,22,22,19,26.5,22,19,0,0,20,23,21.5,22.5,24.5,22.5,24,13.2,0.46494,0,1,0,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"14684",2019-07-11 04:43:00,-1.1446,0,0,25,22,22,19,26.5,22,19,0,0,20,23,21.5,22.5,24.5,22.5,24,13.3,0.45927,0,1,0,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"14685",2019-07-11 04:44:00,-1.1277,0,0,25,22,22,19,26.5,22,19,0,0,20,23,21.5,22.5,24.5,22.5,24,13.3,0.45927,0,1,0,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"14686",2019-07-11 04:45:00,-1.13088,0,0,25,22,22,19,26.5,22,19,0,0,20,23,21.5,22.5,24.5,22.5,24,13.3,0.43407,0,1,0,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"14687",2019-07-11 04:46:00,-1.30348,0,0,25,22,22,19,26.5,22,19,0,0,20,23,21.5,22.5,24.5,22.5,24,13.3,0.44541,0,1,0,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"14688",2019-07-11 04:47:00,-1.11182,0,0,25,22,22,19,26.5,22,19,0,0,20,23,21.5,22.5,24.5,22.5,24,13.3,0.43407,0,1,0,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"14689",2019-07-11 04:48:00,-1.07313,0,0,25,22,22,19,26.5,22,19,0,0,20,23,21.5,22.5,24.5,22.5,23.5,13.3,0.43974,0,1,0,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"14690",2019-07-11 04:49:00,-1.13235,0,0,25,22,22,19,26.5,22,19,0,0,20,23,21.5,22.5,24.5,22.5,23.5,13.3,0.43407,0,1,0,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"14691",2019-07-11 04:50:00,-1.07087,0,0,25,22,22,19,26.5,22,19,0,0,20,23,21.5,22.5,24.5,22.5,23.5,13.3,0.43407,0,1,0,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"14692",2019-07-11 04:51:00,-1.66093,0,0,25,22,22,19,26.5,22,19,0,0,20,23,21.5,22.5,24.5,22.5,23.5,13.1,0.43407,0,1,0,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"14693",2019-07-11 04:52:00,-1.12067,0,0,25,22,22,19,26.5,22,19,0,0,20,23,21.5,22.5,24.5,22.5,23.5,13.2,0.43974,0,1,0,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"14694",2019-07-11 04:53:00,-1.14856,0,0,25,22,22,19,26.5,22,19,0,0,20,23,21.5,22.5,24.5,22.5,23.5,13.1,0.43407,0,1,0,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"14695",2019-07-11 04:54:00,-1.14144,0,0,25,22,22,19,26.5,22,19,0,0,20,23,21.5,22.5,24.5,22.5,23.5,13,0.43407,0,1,0,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"14696",2019-07-11 04:55:00,-1.26527,0,0,25,22,22,19,26.5,22,19,0,0,20,23,21.5,22.5,24.5,22.5,23.5,13,0.4284,0,1,0,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"14697",2019-07-11 04:56:00,-1.18672,0,0,25,22,22,19,26.5,22,19,0,0,20,23,21.5,22.5,24.5,22.5,23.5,12.9,0.45549,0,1,0,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"14698",2019-07-11 04:57:00,-1.14721,0,0,25,22,22,19,26.5,22,19,0,0,20,23,21.5,22.5,24.5,22.5,23.5,12.8,0.45423,0,1,0,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"14699",2019-07-11 04:58:00,-1.14695,0,0,25,22,22,19,26.5,22,19,0,0,20,22.5,21.5,22.5,24.5,22.5,23.5,12.9,0.45927,0,1,0,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"14700",2019-07-11 04:59:00,-1.13476,0,0,25,22,22,19,26.5,22,19,0,0,20,22.5,21.5,22.5,24.5,22.5,23.5,13,0.45927,0,1,0,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"14701",2019-07-11 05:00:00,-1.439,0,0,25,22,22,19,26.5,22,19,0,0,20,22.5,21.5,22.5,24.5,22.5,23.5,13,0.81837,0,1,0,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"14702",2019-07-11 05:01:00,-1.11837,0,0,25,22,22,19,26.5,22,19,0,0,20,22.5,21.5,22.5,24.5,22.5,23.5,13,0.72954,0,1,0,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"14703",2019-07-11 05:02:00,-1.10791,0,0,25,22,22,19,26.5,22,19,0,0,20,22.5,21.5,22.5,24.5,22.5,23.5,13,0.6804,0,1,0,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"14704",2019-07-11 05:03:00,-1.13995,0,0,25,22,22,19,26.5,22,19,0,0,20,22.5,21.5,22.5,24.5,22.5,23.5,13,0.65835,0,1,0,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"14705",2019-07-11 05:04:00,-1.1431,0,0,25,22,22,19,26.5,22,19,0,0,20,22.5,21.5,22.5,24.5,22.5,23.5,13,0.64764,0,1,0,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"14706",2019-07-11 05:05:00,-1.13757,0,0,25,22,22,19,26.5,22,19,0,0,20,22.5,21.5,22.5,24.5,22.5,23.5,13,0.64071,0,1,0,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"14707",2019-07-11 05:06:00,-0.982668,0,0,25,22,22,19,26.5,22,19,0,0,20,22.5,21.5,22.5,24.5,22.5,23.5,12.9,0.62874,0,1,0,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"14708",2019-07-11 05:07:00,-1.06874,0,0,25,22,22,19,26.5,22,19,0,0,20,22.5,21.5,22.5,24.5,22.5,23.5,13,0.62307,0,1,0,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"14709",2019-07-11 05:08:00,-1.17273,0,0,25,22,22,19,26.5,22,19,0,0,20,22.5,21.5,22.5,24.5,22.5,23.5,13,0.61929,0,1,0,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"14710",2019-07-11 05:09:00,-1.12279,0,0,25,22,22,19,26.5,22,19,0,0,20,22.5,21.5,22.5,24.5,22.5,23.5,13,0.61614,0,1,0,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"14711",2019-07-11 05:10:00,-1.15909,0,0,25,22,22,19,26.5,22,19,0,0,20,22.5,21.5,22.5,24.5,22.5,23.5,12.9,0.61236,0,1,0,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"14712",2019-07-11 05:11:00,-1.05421,0,0,25,22,22,19,26.5,22,19,0,0,20,22.5,21.5,22.5,24.5,22.5,23.5,13,0.66213,0,1,0,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"14713",2019-07-11 05:12:00,-1.14684,0,0,25,22,22,19,26.5,22,19,0,0,20,22.5,21.5,22.5,24.5,22.5,23.5,12.9,0.62874,0,1,0,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"14714",2019-07-11 05:13:00,-1.11543,0,0,25,22,22,19,26.5,22,19,0,0,20,22.5,21.5,22.5,24.5,22.5,23.5,12.8,0.62307,0,1,0,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"14715",2019-07-11 05:14:00,-1.14622,0,0,25,22,22,19,26.5,22,19,0,0,20,22.5,21.5,22.5,24.5,22.5,23.5,12.8,0.61551,0,1,0,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"14716",2019-07-11 05:15:00,-1.52895,0,0,25,22,22,19,26.5,22,19,0,0,20,22.5,21.5,22.5,24.5,22.5,23.5,12.7,0.6048,0,1,0,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"14717",2019-07-11 05:16:00,-1.01929,0,0,25,22,22,19,26.5,22,19,0,0,20,22.5,21.5,22.5,24.5,22.5,23.5,12.6,0.60921,0,1,0,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"14718",2019-07-11 05:17:00,-1.12657,0,0,25,22,22,19,26.5,22,19,0,0,20,22.5,21,22.5,24.5,22.5,23.5,12.6,0.66024,0,1,0,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"14719",2019-07-11 05:18:00,-1.1372,0,0,25,22,22,19,26.5,22,19,0,0,20,22.5,21,22.5,24.5,22.5,23.5,12.7,0.60921,0,1,0,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"14720",2019-07-11 05:19:00,-1.11378,0,0,25,22,22,19,26.5,22,19,0,0,20,22.5,21,22.5,24.5,22.5,23.5,12.7,0.60291,0,1,0,1,0,0,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"14721",2019-07-11 05:20:00,-1.03263,0,0,25,22,22,19,26.5,22,19,0,0,20,22.5,21,22.5,24.5,22.5,23.5,12.8,0.5985,0,1,0,1,0,0,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"14722",2019-07-11 05:21:00,-1.13943,0,0,25,22,22,19,26.5,22,19,0,0,20,22.5,21,22.5,24.5,22.5,23.5,12.8,0.5985,0,1,0,1,0,0,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"14723",2019-07-11 05:22:00,-1.10956,0,0,25,22,22,19,26.5,22,19,0,0,20,22.5,21,22.5,24.5,22.5,23.5,12.8,0.60417,0,1,0,1,0,0,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"14724",2019-07-11 05:23:00,-1.14357,0,0,25,22,22,19,26.5,22,19,0,0,20,22.5,21,22.5,24.5,22.5,23.5,12.8,0.60921,0,1,0,1,0,0,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"14725",2019-07-11 05:24:00,-1.16405,10,0,25,22,22,19,26.5,22,19,0,0,20,22.5,21,22.5,24.5,22.5,23.5,12.9,0.59724,0,1,0,1,0,0,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"14726",2019-07-11 05:25:00,-1.13952,10,0,25,22,22,19,26.5,22,19,0,0,20,22.5,21,22,24.5,22.5,23.5,12.9,0.59787,0,1,0,1,0,0,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"14727",2019-07-11 05:26:00,-1.25066,10,0,25,22,22,19,26.5,22,19,0,0,20,22.5,21,22,24.5,22.5,23.5,12.8,0.60354,0,1,0,1,0,0,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
