"","time","heating_cooling_power","irrad","kitchen_active_power","setp_371","setp_472","setp_474","setp_476","setp_571","setp_573","setp_574","shower_471","shower_571","temp_371","temp_472","temp_474","temp_476","temp_571","temp_573","temp_574","temp_amb","total_active_power","Y1_371","Y1_472","Y1_474","Y1_476","Y1_571","Y1_573","Y1_574","Y2_371","Y2_472","Y2_476","Y2_571","Y2_574","Y3_371","Y3_472","Y3_476","Y3_571","Y3_574","Y4_371","Y5_371","Y6_371","Y7_371"
"14728",2019-07-11 05:27:00,-0.914135,8,0,25,22,22,19,26.5,22,19,0,0,20,22.5,21,22,24.5,22.5,23.5,12.8,0.60039,0,1,0,1,0,0,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"14729",2019-07-11 05:28:00,-1.20928,8,0,25,22,22,19,26.5,22,19,0,0,20,22.5,21,22,24.5,22.5,23.5,12.8,0.60417,0,1,0,1,0,0,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"14730",2019-07-11 05:29:00,-1.09772,8,0,25,22,22,19,26.5,22,19,0,0,20,22.5,21,22,24.5,22,23.5,12.8,0.60984,0,1,0,1,0,0,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"14731",2019-07-11 05:30:00,-1.11762,8,0,25,22,22,19,26.5,22,19,0,0,20,22.5,21,22,24.5,22,23.5,12.9,0.61047,0,1,0,1,0,0,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"14732",2019-07-11 05:31:00,-1.00962,6,0,25,22,22,19,26.5,22,19,0,0,20,22.5,21,22,24.5,22,23.5,13,0.60543,0,1,0,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"14733",2019-07-11 05:32:00,-1.12117,6,0,25,22,22,19,26.5,22,19,0,0,20,22.5,21,22,24.5,22,23.5,13.1,0.61551,0,1,0,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"14734",2019-07-11 05:33:00,-1.19278,7,0,25,22,22,19,26.5,22,19,0,0,20,22.5,21,22,24.5,22,23.5,13.1,0.60984,0,1,0,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"14735",2019-07-11 05:34:00,-1.21336,7,0,25,22,22,19,26.5,22,19,0,0,20,22.5,21,22,24.5,22,23.5,13.2,0.60984,0,1,0,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"14736",2019-07-11 05:35:00,-0.961341,7,0,25,22,22,19,26.5,22,19,0,0,20,22.5,21,22,24.5,22,23.5,13.3,0.60417,0,1,0,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"14737",2019-07-11 05:36:00,-1.24251,8,0,25,22,22,19,26.5,22,19,0,0,20,22.5,21,22,24.5,22,23.5,13.3,0.60984,0,1,0,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"14738",2019-07-11 05:37:00,-1.13646,8,0,25,22,22,19,26.5,22,19,0,0,20,22.5,21,22,24.5,22,23.5,13.4,0.60543,0,1,0,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"14739",2019-07-11 05:38:00,-1.11074,8,0,25,22,22,19,26.5,22,19,0,0,20,22.5,21,22,24.5,22,23.5,13.4,0.6048,0,1,0,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"14740",2019-07-11 05:39:00,-1.11529,8,0,25,22,22,19,26.5,22,19,0,0,20,22.5,21,22,24.5,22,23.5,13.6,0.60354,0,1,0,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"14741",2019-07-11 05:40:00,-1.32639,9,0,25,22,22,19,26.5,22,19,0,0,20,22.5,21,22,24.5,22,23.5,13.7,0.60417,0,1,0,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"14742",2019-07-11 05:41:00,-1.13573,10,0,25,22,22,19,26.5,22,19,0,0,20,22.5,21,22,24.5,22,23.5,13.8,0.567,0,1,0,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"14743",2019-07-11 05:42:00,-1.13926,9,0,25,22,22,19,26.5,22,19,0,0,20,22.5,21,22,24.5,22,23.5,13.8,0.57267,0,1,0,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"14744",2019-07-11 05:43:00,-1.13031,10,0,25,22,22,19,26.5,22,19,0,0,20,22.5,21,22,24.5,22,23.5,13.7,0.57834,0,1,0,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"14745",2019-07-11 05:44:00,-1.23614,10,0,25,22,22,19,26.5,22,19,0,0,20,22.5,21,22,24.5,22,23.5,13.7,0.57267,0,1,0,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"14746",2019-07-11 05:45:00,-1.12197,11,0,25,22,22,19,26.5,22,19,0,0,20,22.5,21,22,24.5,22,23.5,13.9,0.57204,0,1,0,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"14747",2019-07-11 05:46:00,-1.10938,11,0,25,22,22,19,26.5,22,19,0,0,20,22.5,21,22,24.5,22,23.5,14,0.57267,0,1,0,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"14748",2019-07-11 05:47:00,-1.18855,12,0,25,22,22,19,26.5,22,19,0,0,20,22.5,21,22,24.5,22,23.5,13.9,0.56637,0,1,0,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"14749",2019-07-11 05:48:00,-1.13435,13,0,25,22,22,19,26.5,22,19,0,0,20,22.5,21,22,24.5,22,23.5,13.8,0.56637,0,1,0,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"14750",2019-07-11 05:49:00,-1.07976,12,0,25,22,22,19,26.5,22,19,0,0,20,22.5,21,22,24.5,22,23.5,13.6,0.61677,0,1,0,1,0,0,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"14751",2019-07-11 05:50:00,-1.1344,14,0,25,22,22,19,26.5,22,19,0,0,20,22.5,21,22,24,22,23.5,13.8,0.58401,0,1,0,1,0,0,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"14752",2019-07-11 05:51:00,-1.15747,13,0,25,22,22,19,26.5,22,19,0,0,20,22.5,21,22,24,22,23.5,13.7,0.57204,0,1,0,1,0,0,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"14753",2019-07-11 05:52:00,-1.12553,15,0,25,22,22,19,26.5,22,19,0,0,20,22.5,21,22,24,22,23.5,13.6,0.56385,0,1,0,1,0,0,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"14754",2019-07-11 05:53:00,-1.14431,15,0,25,22,22,19,26.5,22,19,0,0,20,22.5,21,22,24,22,23.5,13.5,0.57141,0,1,0,1,0,0,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"14755",2019-07-11 05:54:00,-1.008,16,0,25,22,22,19,26.5,22,19,0,0,20,22.5,21,22,24,22,23.5,13.4,0.57897,0,1,0,1,0,0,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"14756",2019-07-11 05:55:00,-1.10345,16,0,25,22,22,19,26.5,22,19,0,0,20,22.5,21,22,24,22,23,13.3,0.57834,0,1,0,1,0,0,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"14757",2019-07-11 05:56:00,-1.13488,16,0,25,22,22,19,26.5,22,19,0,0,20,22.5,21,22,24,22,23,13.3,0.57897,0,1,0,1,0,0,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"14758",2019-07-11 05:57:00,-1.17717,15,0,25,22,22,19,26.5,22,19,0,0,20,22.5,21,22,24,22,23,13.3,0.57267,0,1,0,1,0,0,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"14759",2019-07-11 05:58:00,-1.53933,17,0,25,22,22,19,26.5,22,19,0,0,20,22.5,21,22,24,22,23,13.3,0.56574,0,1,0,1,0,0,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"14760",2019-07-11 05:59:00,-1.04384,16,0,25,22,22,19,26.5,22,19,0,0,20,22.5,21,22,24,22,23,13.4,0.55944,0,1,0,1,0,0,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"14761",2019-07-11 06:00:00,-1.25665,17,0,25,22,22,19,26.5,22,19,0,0,20,22.5,21,22,24,22,23,13.4,0.5481,0,1,0,1,0,0,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"14762",2019-07-11 06:01:00,-1.08005,20,0,25,22,22,19,26.5,22,19,0,0,20,22.5,21,22,24,22,23,13.4,0.57645,0,1,0,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"14763",2019-07-11 06:02:00,-1.12409,19,0,25,22,22,19,26.5,22,19,0,0,20,22.5,21,22,24,22,23,13.4,0.56574,0,1,0,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"14764",2019-07-11 06:03:00,-1.2353,20,0,25,22,22,19,26.5,22,19,0,0,20,22.5,21,22,24,22,23,13.4,0.54747,0,1,0,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"14765",2019-07-11 06:04:00,-1.04356,21,0,25,22,22,19,26.5,22,19,0,0,20,22.5,21,22,24,22,23,13.5,0.60417,0,1,0,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"14766",2019-07-11 06:05:00,-1.05615,23,0,25,22,22,19,26.5,22,19,0,0,20,22.5,21,22,24,22,23,13.5,0.54054,0,1,0,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"14767",2019-07-11 06:06:00,-1.00638,21,0,25,22,22,19,26.5,22,19,0,0,20,22.5,21,22,24,22,23,13.5,0.56511,0,1,0,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"14768",2019-07-11 06:07:00,-1.29153,21,0,25,22,22,19,26.5,22,19,0,0,20,22.5,21,22,24,22,23,13.6,0.59157,0,1,0,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"14769",2019-07-11 06:08:00,-1.01093,22,0,25,22,22,19,26.5,22,19,0,0,20,22.5,21,22,24,22,23,13.6,0.5229,0,1,0,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"14770",2019-07-11 06:09:00,-0.867522,23,0,25,22,22,19,26.5,22,19,0,0,20,22.5,21,22,24,22,23,13.7,0.52794,0,1,0,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"14771",2019-07-11 06:10:00,-0.953861,24,0,25,22,22,19,26.5,22,19,0,0,20,22.5,21,22,24,22,23,13.7,0.52227,0,0,0,1,0,1,1,0,0,1,0,1,0,1,1,0,1,0,0,0,0
"14772",2019-07-11 06:11:00,-1.02817,25,0,25,22,22,19,26.5,22,19,0,0,20,22.5,21,22,24,22,23,13.8,0.50904,0,0,0,1,0,1,1,0,0,1,0,1,0,1,1,0,1,0,0,0,0
"14773",2019-07-11 06:12:00,-1.08856,24,0,25,22,22,19,26.5,22,19,0,0,20,22.5,21,22,24,22,23,13.8,0.4977,0,0,0,1,0,1,1,0,0,1,0,1,0,1,1,0,1,0,0,0,0
"14774",2019-07-11 06:13:00,-1.01242,27,0,25,22,22,19,26.5,22,19,0,0,20,22.5,21,22,24,22,23,13.9,0.50274,0,0,0,1,0,0,1,0,0,1,0,1,0,1,1,0,1,0,0,0,0
"14775",2019-07-11 06:14:00,-0.778057,28,0,25,22,22,19,26.5,22,19,0,0,20,22.5,21,22,24,22,23,14,0.50211,0,0,0,1,0,0,1,0,0,1,0,1,0,1,1,0,1,0,0,0,0
"14776",2019-07-11 06:15:00,-1.03389,29,0,25,22,22,19,26.5,22,19,0,0,20,22.5,21,22,24,22,23,14.1,0.4851,0,0,0,1,0,0,1,0,0,1,0,1,0,1,1,0,1,0,0,0,0
"14777",2019-07-11 06:16:00,-0.918247,29,0,25,22,22,19,26.5,22,19,0,0,20,22.5,21,22,24,22,23,14.1,0.47628,0,0,0,1,0,0,1,0,0,1,0,1,0,1,1,0,1,0,0,0,0
"14778",2019-07-11 06:17:00,-0.896273,32,0,25,22,22,19,26.5,22,19,0,0,20,22.5,21,22,24,22,23,14.1,0.47124,0,0,0,1,0,0,1,0,0,1,0,1,0,1,1,0,1,0,0,0,0
"14779",2019-07-11 06:18:00,-0.930093,34,0,25,22,22,19,26.5,22,19,0,0,20,22.5,21,22,24,22,23,14.1,0.4536,0,0,0,1,0,0,1,0,0,1,0,1,0,1,1,0,1,0,0,0,0
"14780",2019-07-11 06:19:00,-0.811525,37,0,25,22,22,19,26.5,22,19,0,0,20,22.5,21,22,24,22,23,14.1,0.46557,0,0,0,1,0,0,1,0,0,1,0,1,0,1,1,0,1,0,0,0,0
"14781",2019-07-11 06:20:00,-1.02578,40,0,25,22,22,19,26.5,22,19,0,0,20,22.5,21,22,24,22,23,14.1,0.41517,0,0,0,1,0,0,1,0,0,1,0,1,0,1,1,0,1,0,0,0,0
"14782",2019-07-11 06:21:00,0,44,0,25,22,22,19,26.5,22,19,0,0,19.5,22.5,21,22,24,22,23,14.1,0.40824,0,0,0,1,0,0,1,0,0,1,0,1,0,1,1,0,1,0,0,0,0
"14783",2019-07-11 06:22:00,-0.980308,48,0,25,22,22,19,26.5,22,19,0,0,19.5,22.5,21,22,24,22,23,14,0.39501,0,0,0,1,0,0,1,0,0,1,0,1,0,1,1,0,1,0,0,0,0
"14784",2019-07-11 06:23:00,-1.04429,48,0,25,22,22,19,26.5,22,19,0,0,19.5,22.5,21,22,24,22,23,14,0.36477,0,0,0,1,0,0,1,0,0,1,0,1,0,1,1,0,1,0,0,0,0
"14785",2019-07-11 06:24:00,-1.17162,51,0,25,22,22,19,26.5,22,19,0,0,19.5,22.5,21,22,24,22,23,14,0.35784,0,0,0,1,0,0,1,0,0,1,0,1,0,1,1,0,1,0,0,0,0
"14786",2019-07-11 06:25:00,-1.37428,54,0,25,22,22,19,26.5,22,19,0,0,19.5,22.5,21,22,24,22,23,13.9,0.32004,0,0,0,1,0,0,1,0,0,1,0,1,0,1,1,0,1,0,0,0,0
"14787",2019-07-11 06:26:00,-1.57415,58,0,25,22,22,19,26.5,22,19,0,0,19.5,22.5,21,22,24,22,23,13.8,0.30114,0,0,0,1,0,0,1,0,0,1,0,1,0,1,1,0,1,0,0,0,0
"14788",2019-07-11 06:27:00,-1.70198,61,0,25,22,22,19,26.5,22,19,0,0,19.5,22.5,21,22,24,22,23,13.8,0.28917,0,0,0,1,0,0,1,0,0,1,0,1,0,1,1,0,1,0,0,0,0
"14789",2019-07-11 06:28:00,-1.63994,64,0,25,22,22,19,26.5,22,19,0,0,19.5,22.5,21,22,24,22,23,13.8,0.27027,0,0,0,1,0,0,1,0,0,1,0,1,0,1,1,0,1,0,0,0,0
"14790",2019-07-11 06:29:00,-1.31496,66,0,25,22,22,19,26.5,22,19,0,0,19.5,22.5,21,22,24,22,23,13.7,0.27216,0,1,0,1,0,0,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"14791",2019-07-11 06:30:00,-1.05112,68,0,25,22,22,19,26.5,22,19,0,0,20,22.5,21,22,24,22,23,13.7,0.27027,0,1,0,1,0,0,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"14792",2019-07-11 06:31:00,-1.28206,70,0,25,22,22,19,26.5,22,19,0,0,20,22.5,21,22,24,22,23,13.7,0.26901,0,1,0,1,0,0,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"14793",2019-07-11 06:32:00,-1.22184,71,0,25,22,22,19,26.5,22,19,0,0,20,22.5,21,22,24,22,23,13.6,0.26145,0,1,0,1,0,0,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"14794",2019-07-11 06:33:00,-1.20463,72,0,25,22,22,19,26.5,22,19,0,0,20,22.5,21,22,24,22,23,13.5,0.25137,0,1,0,1,0,0,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"14795",2019-07-11 06:34:00,-0.705267,75,0,25,22,22,19,26.5,22,19,0,0,20,22.5,21,22,24,22,23,13.4,0.24444,0,1,0,1,0,0,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"14796",2019-07-11 06:35:00,-1.06498,76,0,25,22,22,19,26.5,22,19,0,0,20,22.5,21,22,24,22,23,13.4,0.23877,0,1,0,1,0,0,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"14797",2019-07-11 06:36:00,-0.969512,78,0,25,22,22,19,26.5,22,19,0,0,20,22.5,21,22,24,22,23,13.2,0.23121,0,1,0,1,0,0,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"14798",2019-07-11 06:37:00,-1.06764,78,0,25,22,22,19,26.5,22,19,0,0,20,22.5,21,22,24,22,23,13.2,0.23184,0,1,0,1,0,0,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"14799",2019-07-11 06:38:00,-0.963783,76,0,25,22,22,19,26.5,22,19,0,0,20,22.5,21,22,24,22,23,13.3,0.2331,0,1,0,1,0,0,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"14800",2019-07-11 06:39:00,-1.01849,75,0,25,22,22,19,26.5,22,19,0,0,20,22.5,21,22,24,22,23,13.4,0.24507,0,0,0,1,0,0,1,0,1,1,0,1,0,0,1,0,1,0,0,0,0
"14801",2019-07-11 06:40:00,-0.871133,72,0,25,22,22,19,26.5,22,19,0,0,20,22.5,21,22,24,22,23,13.4,0.252,0,0,0,1,0,0,1,0,1,1,0,1,0,0,1,0,1,0,0,0,0
"14802",2019-07-11 06:41:00,-0.946121,67,0,25,22,22,19,26.5,22,19,0,0,20,22.5,21,22,24,22,23,13.6,0.27657,0,0,0,1,0,0,1,0,1,1,0,1,0,0,1,0,1,0,0,0,0
"14803",2019-07-11 06:42:00,-0.950372,64,0,25,22,22,19,26.5,22,19,0,0,20,22.5,21,22,24,22,23,13.7,0.29673,0,0,0,1,0,0,1,0,1,1,0,1,0,0,1,0,1,0,0,0,0
"14804",2019-07-11 06:43:00,-0.943976,61,0,25,22,22,19,26.5,22,19,0,0,19.5,22.5,21,22,24,22,23,13.8,0.30114,0,0,0,1,0,0,1,0,1,1,0,1,0,0,1,0,1,0,0,0,0
"14805",2019-07-11 06:44:00,-0.979814,59,0,25,22,22,19,26.5,22,19,0,0,19.5,22.5,21,22,24,22,23,14,0.30933,0,0,0,1,0,0,1,0,1,1,0,1,0,0,1,0,1,0,0,0,0
"14806",2019-07-11 06:45:00,-0.662743,58,0,25,22,22,19,26.5,22,19,0,0,19.5,22.5,21,22,24,22,23,14.2,0.31374,0,0,0,1,0,0,1,0,1,1,0,1,0,0,1,0,1,0,0,0,0
"14807",2019-07-11 06:46:00,-0.971672,58,0,25,22,22,19,26.5,22,19,0,0,19.5,22.5,21,22,24,22,23,14.5,0.28413,0,0,0,1,0,0,1,0,1,1,0,1,0,0,1,0,1,0,0,0,0
"14808",2019-07-11 06:47:00,-0.95973,60,0,25,22,22,19,26.5,22,19,0,0,19.5,22.5,21,22,24,22,23,14.6,0.28287,0,0,0,1,0,0,1,0,1,1,0,1,0,0,1,0,1,0,0,0,0
"14809",2019-07-11 06:48:00,-0.725955,62,0,25,22,22,19,26.5,22,19,0,0,19.5,22.5,21,22,24,22,23,14.8,0.27027,0,0,0,1,0,0,1,0,1,1,0,1,0,0,1,0,1,0,0,0,0
"14810",2019-07-11 06:49:00,-0.594726,63,0,25,22,22,19,26.5,22,19,0,0,19.5,22.5,21,22,24,22,23,14.8,0.26964,0,0,0,1,0,0,1,0,1,1,0,1,0,0,1,0,1,0,0,0,0
"14811",2019-07-11 06:50:00,-0.953925,66,0,25,22,22,19,26.5,22,19,0,0,19.5,22.5,21,22,24,22,23,14.9,0.25452,0,0,0,1,0,0,1,0,1,1,0,1,0,0,1,0,1,0,0,0,0
"14812",2019-07-11 06:51:00,-0.973543,71,0,25,22,22,19,26.5,22,19,0,0,19.5,22.5,21,22,24,22,23,14.9,0.23562,0,0,0,1,0,0,1,0,1,1,0,1,0,0,1,0,1,0,0,0,0
"14813",2019-07-11 06:52:00,-1.32838,77,0,25,22,22,19,26.5,22,19,0,0,19.5,22.5,21,22,24,22,23,15,0.1953,0,0,0,1,0,0,1,0,1,1,0,1,0,0,1,0,1,0,0,0,0
"14814",2019-07-11 06:53:00,-0.983761,98,0,25,22,22,19,26.5,22,19,0,0,19.5,22.5,21,22,24,22,23,15.1,0.16317,0,0,0,1,0,0,1,0,1,1,0,1,0,0,1,0,1,0,0,0,0
"14815",2019-07-11 06:54:00,-1.16793,90,0,25,22,22,19,26.5,22,19,0,0,19.5,22.5,21,22,24,22,23,15.2,0.16254,0,0,0,1,0,0,1,0,1,1,0,1,0,0,1,0,1,0,0,0,0
"14816",2019-07-11 06:55:00,-0.975528,103,0,25,22,22,19,26.5,22,19,0,0,19.5,22.5,21,22,24,22,23,15.3,0.1701,0,0,0,1,0,0,1,0,1,1,0,1,0,0,1,0,1,0,0,0,0
"14817",2019-07-11 06:56:00,-0.992339,106,0,25,22,22,19,26.5,22,19,0,0,19.5,22.5,21,22,24,22,23,15.4,0.11214,0,0,0,1,0,0,1,0,1,1,0,1,0,0,1,0,1,0,0,0,0
"14818",2019-07-11 06:57:00,-0.9794,113,0,25,22,22,19,26.5,22,19,0,0,19.5,22.5,21,22,24,22,23,15.4,0.08757,0,0,0,1,0,0,1,0,1,1,0,1,0,0,1,0,1,0,0,0,0
"14819",2019-07-11 06:58:00,-0.996076,118,0,25,22,22,19,26.5,22,19,0,0,19.5,22.5,21,22,24,22,23,15.5,0.03717,0,0,0,1,0,0,1,0,1,1,0,1,0,0,1,0,1,0,0,0,0
"14820",2019-07-11 06:59:00,-0.981916,147,0,25,22,22,19,26.5,22,19,0,0,19.5,22.5,21,22,24,22,23,15.4,0.06174,0,1,0,1,0,0,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"14821",2019-07-11 07:00:00,-0.957644,128,0,25,22,22,19,26.5,22,19,0,0,19.5,22.5,20.5,22,24,22,23,15.4,0.06867,0,1,0,1,0,0,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"14822",2019-07-11 07:01:00,-0.927819,111,0,25,22,22,19,26.5,22,19,0,0,19.5,22.5,20.5,22,24,22,23,15.4,0.06237,0,1,0,1,0,0,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"14823",2019-07-11 07:02:00,-0.963194,113,0,25,22,22,19,26.5,22,19,0,0,19.5,22.5,20.5,22,24,22,23,15.3,0.0504,0,1,0,1,0,0,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"14824",2019-07-11 07:03:00,-0.958496,112,0,25,22,22,19,26.5,22,19,0,0,19.5,22,20.5,22,24,22,23,15.3,0.05481,0,1,0,1,0,0,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"14825",2019-07-11 07:04:00,-1.00824,112,0,25,22,22,19,26.5,22,19,0,0,19.5,22,20.5,22,24,22,23,15.3,0.09954,0,1,0,1,0,0,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"14826",2019-07-11 07:05:00,-0.931372,113,0,25,22,22,19,26.5,22,19,0,0,19.5,22,20.5,22,24,22,23,15.3,0.02457,0,1,0,1,0,0,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"14827",2019-07-11 07:06:00,-0.974951,113,0,25,22,22,19,26.5,22,19,0,0,19.5,22,20.5,22,24,22,23,15.4,0.03024,0,1,0,1,0,0,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"14828",2019-07-11 07:07:00,-1.20239,114,0,25,22,22,19,26.5,22,19,0,0,19.5,22,20.5,22,24,22,23,15.5,0.03339,0,1,0,1,0,0,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"14829",2019-07-11 07:08:00,-1.05621,112,0,25,22,22,19,26.5,22,19,0,0,19.5,22,20.5,22,24,22,23,15.6,0.03024,0,1,0,1,0,0,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"14830",2019-07-11 07:09:00,-1.01653,110,0,25,22,22,19,26.5,22,19,0,0,19.5,22,20.5,22,24,22,23,15.7,0.04284,0,1,0,1,0,0,1,0,0,1,0,1,0,0,1,0,1,0,0,0,0
"14831",2019-07-11 07:10:00,-1.01467,106,0,25,22,22,19,26.5,22,19,0,0,19.5,22,20.5,22,24,22,23,15.7,0.05607,0,1,0,1,0,0,1,0,0,1,0,1,0,0,1,0,1,0,0,0,0
"14832",2019-07-11 07:11:00,-1.04689,102,0,25,22,22,19,26.5,22,19,0,0,19.5,22,20.5,22,24,22,23,15.7,0.07497,0,1,0,1,0,0,1,0,0,1,0,1,0,0,1,0,1,0,0,0,0
"14833",2019-07-11 07:12:00,-0.889067,100,0,25,22,22,19,26.5,22,19,0,0,19.5,22,20.5,22,24,22,23,15.7,0.07497,0,1,0,1,0,0,1,0,0,1,0,1,0,0,1,0,1,0,0,0,0
"14834",2019-07-11 07:13:00,-1.03792,98,0,25,22,22,19,26.5,22,19,0,0,19.5,22,20.5,22,24,22,23,15.8,0.08064,0,1,0,1,0,0,1,0,0,1,0,1,0,0,1,0,1,0,0,0,0
"14835",2019-07-11 07:14:00,-1.33304,98,0,25,22,22,19,26.5,22,19,0,0,19.5,22,20.5,22,24,22,23,15.8,0.09324,0,1,0,1,0,0,1,0,0,1,0,1,0,0,1,0,1,0,0,0,0
"14836",2019-07-11 07:15:00,-0.979338,100,0,25,22,22,19,26.5,22,19,0,0,19.5,22,20.5,22,24,22,23,15.9,0.07497,0,1,0,1,0,0,1,0,0,1,0,1,0,0,1,0,1,0,0,0,0
"14837",2019-07-11 07:16:00,-0.820034,100,0,25,22,22,19,26.5,22,19,0,0,19.5,22,20.5,22,24,22,23,16.1,0.06867,0,1,0,1,0,0,1,0,0,1,0,1,0,0,1,0,1,0,0,0,0
"14838",2019-07-11 07:17:00,-1.09678,103,0,25,22,22,19,26.5,22,19,0,0,19.5,22,20.5,22,24,22,23,16.2,0.05544,0,1,0,1,0,0,1,0,0,1,0,1,0,0,1,0,1,0,0,0,0
"14839",2019-07-11 07:18:00,-1.02287,108,0,25,22,22,19,26.5,22,19,0,0,19.5,22,20.5,22,24,22,23,16.3,0.03654,0,1,0,1,0,0,1,0,0,1,0,1,0,0,1,0,1,0,0,0,0
"14840",2019-07-11 07:19:00,-1.04839,113,0,25,22,22,19,26.5,22,19,0,0,19.5,22,20.5,22,24,22,23,16.4,0.02331,0,1,0,1,0,0,1,0,0,1,0,1,0,0,1,0,1,0,0,0,0
"14841",2019-07-11 07:20:00,-1.04383,119,0,25,22,22,19,26.5,22,19,0,0,19.5,22,20.5,22,24,22,23,16.5,-0.02583,0,1,0,1,0,0,1,0,0,1,0,1,0,0,1,0,1,0,0,0,0
"14842",2019-07-11 07:21:00,-1.18521,125,0,25,22,22,19,26.5,22,19,0,0,19.5,22,20.5,22,24,22,23,16.5,-0.06426,0,1,0,1,0,0,1,0,0,1,0,1,0,0,1,0,1,0,0,0,0
"14843",2019-07-11 07:22:00,-1.03218,134,0,25,22,22,19,26.5,22,19,0,0,19.5,22,20.5,22,24,22,23,16.5,-0.1071,0,1,0,1,0,0,1,0,0,1,0,1,0,0,1,0,1,0,0,0,0
"14844",2019-07-11 07:23:00,-1.00784,144,0,25,22,22,19,26.5,22,19,0,0,19.5,22,20.5,22,24,22,23,16.5,-0.15561,0,1,0,1,0,0,1,0,0,1,0,1,0,0,1,0,1,0,0,0,0
"14845",2019-07-11 07:24:00,-1.18722,178,0,25,22,22,19,26.5,22,19,0,0,19.5,22,20.5,22,24,22,23,16.5,-0.25704,0,1,0,1,0,0,1,0,0,1,0,1,0,0,1,0,1,0,0,0,0
"14846",2019-07-11 07:25:00,-1.03206,202,0,25,22,22,19,26.5,22,19,0,0,19.5,22,20.5,22,24,22,23,16.6,-0.32823,0,1,0,1,0,0,1,0,0,1,0,1,0,0,1,0,1,0,0,0,0
"14847",2019-07-11 07:26:00,-0.983162,235,0,25,22,22,19,26.5,22,19,0,0,19.5,22,20.5,22,24,22,23,16.7,-0.29043,0,1,0,1,0,0,1,0,0,1,0,1,0,0,1,0,1,0,0,0,0
"14848",2019-07-11 07:27:00,-1.01484,272,0,25,22,22,19,26.5,22,19,0,0,19.5,22,20.5,22,24,22,23,16.8,-0.5103,0,1,0,1,0,0,1,0,0,1,0,1,0,0,1,0,1,0,0,0,0
"14849",2019-07-11 07:28:00,-1.13867,250,0,25,22,22,19,26.5,22,19,0,0,19.5,22,20.5,22,24,22,23,16.9,-0.44793,0,1,0,1,0,0,1,0,0,1,0,1,0,0,1,0,1,0,0,0,0
"14850",2019-07-11 07:29:00,-1.00134,265,0,25,22,22,19,26.5,22,19,0,0,19.5,22,20.5,22,24,22,23,17.1,-0.55503,0,1,0,1,0,0,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"14851",2019-07-11 07:30:00,-0.975423,273,0,25,22,22,19,26.5,22,19,0,0,19.5,22,20.5,22,24,22,23,17.3,-0.49203,0,1,0,1,0,0,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"14852",2019-07-11 07:31:00,-1.01698,248,0,25,22,22,19,26.5,22,19,0,0,19.5,22,20.5,22,24,22,23,17.6,-0.43407,0,1,0,1,0,0,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"14853",2019-07-11 07:32:00,-1.10256,221,0,25,22,22,19,26.5,22,19,0,0,20,22,20.5,22,24,22,23,17.9,-0.42273,0,1,0,1,0,0,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"14854",2019-07-11 07:33:00,-1.01329,191,0,25,22,22,19,26.5,22,19,0,0,20,22,20.5,22,24,22,23,18.1,0.0756,0,1,0,1,0,0,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"14855",2019-07-11 07:34:00,-0.956565,208,0,25,22,22,19,26.5,22,19,0,0,20,22,20.5,22,24,22,23,18.3,-0.30366,0,1,0,1,0,0,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"14856",2019-07-11 07:35:00,-0.924805,183,0,25,22,22,19,26.5,22,19,0,0,20,22,21,22,24,22,23,18.4,-0.05733,0,1,0,1,0,0,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"14857",2019-07-11 07:36:00,-0.998641,254,0,25,22,22,19,26.5,22,19,0,0,20,22,21,22,24,22,23,18.4,-0.03276,0,1,0,1,0,0,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"14858",2019-07-11 07:37:00,-1.26077,213,0,25,22,22,19,26.5,22,19,0,0,20,22,21,22,24,22,23,18.1,-0.32886,0,1,0,1,0,0,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"14859",2019-07-11 07:38:00,-1.01853,200,0,25,22,22,19,26.5,22,19,0,0,20,22,21,22,24,22,23,17.7,0.17514,0,1,0,1,0,0,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"14860",2019-07-11 07:39:00,-1.02154,184,0,25,22,22,19,26.5,22,19,0,0,20,22,21,22,24,22,23,17.3,-0.27216,0,0,0,1,0,0,1,0,0,1,0,1,0,1,1,0,1,0,0,0,0
"14861",2019-07-11 07:40:00,-1.04472,194,0,25,22,22,19,26.5,22,19,0,0,20,22,21,22,24,22,23,17.1,-0.28413,0,0,0,1,0,0,1,0,0,1,0,1,0,1,1,0,1,0,0,0,0
"14862",2019-07-11 07:41:00,-0.98942,157,0,25,22,22,19,26.5,22,19,0,0,20,22,21,22,24,22,23,16.9,1.55547,0,0,0,1,0,0,1,0,0,1,0,1,0,1,1,0,1,0,0,0,0
"14863",2019-07-11 07:42:00,-1.05054,147,0,25,22,22,19,26.5,22,19,0,0,20,22,21,22,24,22,23,16.9,0.11907,0,0,0,1,0,0,1,0,0,1,0,1,0,1,1,0,1,0,0,0,0
"14864",2019-07-11 07:43:00,-1.03553,147,0,25,22,22,19,26.5,22,19,0,0,20,22,21,22,24,22,23,17.1,-0.02016,0,0,0,1,0,0,1,0,0,1,0,1,0,1,1,0,1,0,0,0,0
"14865",2019-07-11 07:44:00,-1.04829,151,0,25,22,22,19,26.5,22,19,0,0,20,22,21,22.5,24,22,23,17.3,-0.15309,0,0,0,1,0,0,1,0,0,1,0,1,0,1,1,0,1,0,0,0,0
"14866",2019-07-11 07:45:00,-1.05878,161,0,25,22,22,19,26.5,22,19,0,0,20,22,21,22.5,24,22,23,17.6,-0.2394,0,0,0,1,0,0,1,0,0,1,0,1,0,1,1,0,1,0,0,0,0
"14867",2019-07-11 07:46:00,-1.01988,170,0,25,22,22,19,26.5,22,19,0,0,20,22,21,22.5,24,22,23,17.8,-0.23436,0,0,0,1,0,0,1,0,0,1,0,1,0,1,1,0,1,0,0,0,0
"14868",2019-07-11 07:47:00,-1.00308,169,0,25,22,22,19,26.5,22,19,0,0,20,22,21,22.5,24,22,23,18.1,-0.25956,0,0,0,1,0,0,1,0,0,1,0,1,0,1,1,0,1,0,0,0,0
"14869",2019-07-11 07:48:00,-1.18793,214,0,25,22,22,19,26.5,22,19,0,0,20,22,21,22.5,24,22,23,18.2,-0.28539,0,0,0,1,0,0,1,0,0,1,0,1,0,1,1,0,1,0,0,0,0
"14870",2019-07-11 07:49:00,-1.02492,255,0,25,22,22,19,26.5,22,19,0,0,20,22,21,22.5,24,22,23,18.3,-0.36729,0,0,0,1,0,0,1,0,0,1,0,1,0,1,1,0,1,0,0,0,0
"14871",2019-07-11 07:50:00,-1.04872,202,0,25,22,22,19,26.5,22,19,0,0,20,22,21,22.5,24,22,23,18.3,1.8585,0,0,0,1,0,0,1,0,0,1,0,1,0,1,1,0,1,0,0,0,0
"14872",2019-07-11 07:51:00,-1.02777,353,0,25,22,22,19,26.5,22,19,0,0,20,22,21,22.5,24,22,23,18.2,-0.46557,0,0,0,1,0,0,1,0,0,1,0,1,0,1,1,0,1,0,0,0,0
"14873",2019-07-11 07:52:00,-0.65597,282,0,25,22,22,19,26.5,22,19,0,0,20,22,21,22.5,24,22,23,18,0.76104,0,0,0,1,0,0,1,0,0,1,0,1,0,1,1,0,1,0,0,0,0
"14874",2019-07-11 07:53:00,-0.977909,377,0,25,22,22,19,26.5,22,19,0,0,20,22.5,21,22.5,24,22,23,18,-1.10376,0,0,0,1,0,0,1,0,0,1,0,1,0,1,1,0,1,0,0,0,0
"14875",2019-07-11 07:54:00,-1.39676,407,0,25,22,22,19,26.5,22,19,0,0,20,22.5,21,22.5,24,22,23,18,-1.07037,0,0,0,1,0,0,1,0,0,1,0,1,0,1,1,0,1,0,0,0,0
"14876",2019-07-11 07:55:00,-1.00064,398,0,25,22,22,19,26.5,22,19,0,0,20,22.5,21,22.5,24,22,23,18.2,-1.04517,0,0,0,1,0,0,1,0,0,1,0,1,0,1,1,0,1,0,0,0,0
"14877",2019-07-11 07:56:00,-0.918772,381,0,25,22,22,19,26.5,22,19,0,0,20,22.5,21,22.5,24,22.5,23,18.5,-1.008,0,0,0,1,0,1,1,0,0,1,0,1,0,1,1,0,1,0,0,0,0
"14878",2019-07-11 07:57:00,-0.71746,365,0,25,22,22,19,26.5,22,19,0,0,20,22.5,21,22.5,24,22.5,23,18.8,-0.92106,0,0,0,1,0,1,1,0,0,1,0,1,0,1,1,0,1,0,0,0,0
"14879",2019-07-11 07:58:00,-0.991629,377,0,25,22,22,19,26.5,22,19,0,0,20.5,22.5,21,22.5,24,22.5,23,19.1,0.98532,0,0,0,1,0,1,1,0,0,1,0,1,0,1,1,0,1,0,0,0,0
"14880",2019-07-11 07:59:00,-1.00049,354,0,25,22,22,19,26.5,22,19,0,0,20.5,22.5,21,22.5,24,22.5,23,19.2,-1.01052,0,1,0,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"14881",2019-07-11 08:00:00,-0.994157,376,0,25,22,22,19,26.5,22,19,0,0,20.5,22.5,21,22.5,24,22.5,23,19.2,-0.89523,0,1,0,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"14882",2019-07-11 08:01:00,-1.02904,353,0,25,22,22,19,26.5,22,19,0,0,20.5,22.5,21,22.5,24,22.5,23,19.3,-1.07415,0,1,0,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"14883",2019-07-11 08:02:00,-1.05624,411,0,25,22,22,19,26.5,22,19,0,0,20.5,22.5,21,22.5,24,22.5,23,19.4,-1.04265,0,1,0,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"14884",2019-07-11 08:03:00,-1.04613,429,0,25,22,22,19,26.5,22,19,0,0,20.5,22.5,21,22.5,24,22.5,23,19.4,-1.05399,0,1,0,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"14885",2019-07-11 08:04:00,-0.958665,342,0,25,22,22,19,26.5,22,19,0,0,20.5,22.5,21,22.5,24,22.5,23,19.6,-0.91602,0,1,0,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"14886",2019-07-11 08:05:00,-0.960548,445,0,25,22,22,19,26.5,22,19,0,0,20.5,22.5,21,22.5,24,22.5,23,19.8,-1.28016,0,1,0,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"14887",2019-07-11 08:06:00,-1.02828,422,0,25,22,22,19,26.5,22,19,0,0,20.5,22.5,21,22.5,24,22.5,23,19.8,-1.22598,0,1,0,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"14888",2019-07-11 08:07:00,-1.02998,493,0,25,22,22,19,26.5,22,19,0,0,20.5,22.5,21,22.5,24,22.5,23,19.7,-1.56366,0,1,0,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"14889",2019-07-11 08:08:00,-0.755088,494,0,25,22,22,19,26.5,22,19,0,0,20.5,22.5,21,22.5,24,22.5,23,19.6,-1.6128,0,1,0,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"14890",2019-07-11 08:09:00,-1.11632,507,0,25,22,22,19,26.5,22,19,0,0,20.5,22.5,21,22.5,24,22.5,23,19.7,-1.58823,0,0,0,1,0,1,1,0,1,1,0,1,0,0,1,0,1,0,0,0,0
"14891",2019-07-11 08:10:00,-1.10228,379,0,25,22,22,19,26.5,22,19,0,0,20.5,22.5,21,23,24,22.5,23,19.6,-1.0899,0,0,0,1,0,1,1,0,1,1,0,1,0,0,1,0,1,0,0,0,0
"14892",2019-07-11 08:11:00,-1.1177,321,0,25,22,22,19,26.5,22,19,0,0,20.5,22.5,21,23,24,22.5,23,19.4,-0.9765,0,0,0,1,0,1,1,0,1,1,0,1,0,0,1,0,1,0,0,0,0
"14893",2019-07-11 08:12:00,-1.12673,358,0,25,22,22,19,26.5,22,19,0,0,20.5,22.5,21,23,24,22.5,23,19.4,-0.62496,0,0,0,1,0,1,1,0,1,1,0,1,0,0,1,0,1,0,0,0,0
"14894",2019-07-11 08:13:00,-1.15908,394,0,25,22,22,19,26.5,22,19,0,0,20.5,22.5,21,23,24,22.5,23,19.3,-1.21023,0,0,0,1,0,1,1,0,1,1,0,1,0,0,1,0,1,0,0,0,0
"14895",2019-07-11 08:14:00,-0.837367,391,0,25,22,22,19,26.5,22,19,0,0,20.5,22.5,21,23,24,22.5,23,18.9,-1.2411,0,0,0,1,0,0,1,0,1,1,0,1,0,0,1,0,1,0,0,0,0
"14896",2019-07-11 08:15:00,-1.11764,457,0,25,22,22,19,26.5,22,19,0,0,20.5,22.5,21,23,24,22.5,23,19.2,-1.40679,0,0,0,1,0,0,1,0,1,1,0,1,0,0,1,0,1,0,0,0,0
"14897",2019-07-11 08:16:00,-1.09599,380,0,25,22,22,19,26.5,22,19,0,0,20.5,22.5,21,23,24,22.5,23,19.5,-1.15416,0,0,0,1,0,0,1,0,1,1,0,1,0,0,1,0,1,0,0,0,0
"14898",2019-07-11 08:17:00,-1.15797,363,0,25,22,22,19,26.5,22,19,0,0,20.5,22.5,21,23,24,22.5,23,19.6,-1.00863,0,0,0,1,0,0,1,0,1,1,0,1,0,0,1,0,1,0,0,0,0
"14899",2019-07-11 08:18:00,-1.14536,414,0,25,22,22,19,26.5,22,19,0,0,20.5,22.5,21,23,24,22.5,23,19.6,-1.30221,0,0,0,1,0,0,1,0,1,1,0,1,0,0,1,0,1,0,0,0,0
"14900",2019-07-11 08:19:00,-1.17739,376,0,25,22,22,19,26.5,22,19,0,0,20.5,22.5,21,23,24,22.5,23,19.5,-1.17873,0,0,0,1,0,0,1,0,1,1,0,1,0,0,1,0,1,0,0,0,0
"14901",2019-07-11 08:20:00,-1.13194,382,0,25,22,22,19,26.5,22,19,0,0,20.5,22.5,21,23,24,22.5,23,19.4,-1.2474,0,0,0,1,0,0,1,0,1,1,0,1,0,0,1,0,1,0,0,0,0
"14902",2019-07-11 08:21:00,-1.5199,404,0,25,22,22,19,26.5,22,19,0,0,20.5,22.5,21,23,24,22.5,23,19.3,-1.36962,0,0,0,1,0,0,1,0,1,1,0,1,0,0,1,0,1,0,0,0,0
"14903",2019-07-11 08:22:00,-1.15749,459,0,25,22,22,19,26.5,22,19,0,0,20.5,22.5,21.5,23,24,22.5,23,19.4,-1.42821,0,0,0,1,0,0,1,0,1,1,0,1,0,0,1,0,1,0,0,0,0
"14904",2019-07-11 08:23:00,-0.714238,451,0,25,22,22,19,26.5,22,19,0,0,20.5,22.5,21.5,23,24,22.5,23,19.2,-1.46916,0,0,0,1,0,0,1,0,1,1,0,1,0,0,1,0,1,0,0,0,0
"14905",2019-07-11 08:24:00,-1.10409,465,0,25,22,22,19,26.5,22,19,0,0,20.5,22.5,21.5,23,24,22.5,23,19.2,-1.4616,0,0,0,1,0,0,1,0,1,1,0,1,0,0,1,0,1,0,0,0,0
"14906",2019-07-11 08:25:00,-1.11841,449,0,25,22,22,19,26.5,22,19,0,0,20.5,22.5,21.5,23,24,22.5,23,19.4,-1.37151,0,0,0,1,0,0,1,0,1,1,0,1,0,0,1,0,1,0,0,0,0
"14907",2019-07-11 08:26:00,-1.09396,424,0,25,22,22,19,26.5,22,19,0,0,20.5,22.5,21.5,23,24,22.5,23,19.5,-1.36143,0,0,0,1,0,1,1,0,1,1,0,1,0,0,1,0,1,0,0,0,0
"14908",2019-07-11 08:27:00,-1.116,393,0,25,22,22,19,26.5,22,19,0,0,20.5,22.5,21.5,23,24,22.5,23,19.5,-1.17873,0,0,0,1,0,1,1,0,1,1,0,1,0,0,1,0,1,0,0,0,0
"14909",2019-07-11 08:28:00,-1.05251,392,0,25,22,22,19,26.5,22,19,0,0,20.5,22.5,21.5,23,24,22.5,23,19.6,-1.11447,0,0,0,1,0,1,1,0,1,1,0,1,0,0,1,0,1,0,0,0,0
"14910",2019-07-11 08:29:00,-1.10703,383,0,25,22,22,19,26.5,22,19,0,0,20.5,22.5,21.5,23,24,22.5,23,19.8,-1.07289,0,1,0,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"14911",2019-07-11 08:30:00,-1.12937,410,0,25,22,22,19,26.5,22,19,0,0,20.5,22.5,21.5,23,24,22.5,23,19.9,-1.31229,0,1,0,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"14912",2019-07-11 08:31:00,-1.13225,382,0,25,22,22,19,26.5,22,19,0,0,20.5,22.5,21.5,23,24,22.5,23,19.8,-1.16298,0,1,0,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"14913",2019-07-11 08:32:00,-1.09356,380,0,25,22,22,19,26.5,22,19,0,0,20.5,22.5,21.5,23,24,22.5,23,19.8,-1.11951,0,1,0,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"14914",2019-07-11 08:33:00,-1.1748,356,0,25,22,22,19,26.5,22,19,0,0,20.5,22.5,21.5,23,24,22.5,23,20,-0.9387,0,1,0,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"14915",2019-07-11 08:34:00,-1.12689,352,0,25,22,22,19,26.5,22,19,0,0,20.5,22.5,21.5,23,24,22.5,23,19.8,-1.02816,0,1,0,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"14916",2019-07-11 08:35:00,-1.18837,344,0,25,22,22,19,26.5,22,19,0,0,20.5,22.5,21.5,23,24,22.5,23,19.6,-1.01115,0,1,0,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"14917",2019-07-11 08:36:00,-1.26503,337,0,25,22,22,19,26.5,22,19,0,0,20.5,22.5,21.5,23,24,22.5,23,19.7,-0.97209,0,1,0,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"14918",2019-07-11 08:37:00,-1.27136,330,0,25,22,22,19,26.5,22,19,0,0,20.5,22.5,21.5,23,24,22.5,23,19.5,-0.94563,0,1,0,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"14919",2019-07-11 08:38:00,-1.12072,320,0,25,22,22,19,26.5,22,19,0,0,20.5,22.5,21.5,23,24,22.5,23,19.3,-0.92106,0,1,0,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"14920",2019-07-11 08:39:00,-1.06768,313,0,25,22,22,19,26.5,22,19,0,0,20.5,22.5,21.5,23.5,24,22.5,23,19.5,-0.88515,0,1,0,1,0,1,1,0,0,1,0,1,0,0,1,0,1,0,0,0,0
"14921",2019-07-11 08:40:00,-1.13072,307,0,25,22,22,19,26.5,22,19,0,0,20.5,22.5,21.5,23.5,24,22.5,23,19.8,-0.68985,0,1,0,1,0,1,1,0,0,1,0,1,0,0,1,0,1,0,0,0,0
"14922",2019-07-11 08:41:00,-1.10703,304,0,25,22,22,19,26.5,22,19,0,0,20.5,22.5,21.5,23.5,24,22.5,23,19.9,-0.82341,0,1,0,1,0,1,1,0,0,1,0,1,0,0,1,0,1,0,0,0,0
"14923",2019-07-11 08:42:00,-1.09011,298,0,25,22,22,19,26.5,22,19,0,0,20.5,22.5,21.5,23.5,24,22.5,23,19.7,-0.79821,0,1,0,1,0,1,1,0,0,1,0,1,0,0,1,0,1,0,0,0,0
"14924",2019-07-11 08:43:00,-1.10099,292,0,25,22,22,19,26.5,22,19,0,0,20.5,22.5,21.5,23.5,24,22.5,23,19.6,-0.75159,0,1,0,1,0,1,1,0,0,1,0,1,0,0,1,0,1,0,0,0,0
"14925",2019-07-11 08:44:00,-1.14463,291,0,25,22,22,19,26.5,22,19,0,0,20.5,22.5,21.5,23.5,24,22.5,23,19.6,-0.77616,0,1,0,1,0,1,1,0,0,1,0,1,0,0,1,0,1,0,0,0,0
"14926",2019-07-11 08:45:00,-1.08807,294,0,25,22,22,19,26.5,22,19,0,0,20.5,22.5,21.5,23.5,24,22.5,23,19.4,-0.77049,0,1,0,1,0,1,1,0,0,1,0,1,0,0,1,0,1,0,0,0,0
"14927",2019-07-11 08:46:00,-1.09137,288,0,25,22,22,19,26.5,22,19,0,0,20.5,22.5,21.5,23.5,24,22.5,23,18.9,-0.74655,0,1,0,1,0,1,1,0,0,1,0,1,0,0,1,0,1,0,0,0,0
"14928",2019-07-11 08:47:00,-1.0984,279,0,25,22,22,19,26.5,22,19,0,0,20.5,22.5,21.5,23.5,24,22.5,23,18.8,-0.70749,0,1,0,1,0,1,1,0,0,1,0,1,0,0,1,0,1,0,0,0,0
"14929",2019-07-11 08:48:00,-1.0702,273,0,25,22,22,19,26.5,22,19,0,0,20.5,22.5,21.5,23.5,24,22.5,23,19,-0.68607,0,1,0,1,0,1,1,0,0,1,0,1,0,0,1,0,1,0,0,0,0
"14930",2019-07-11 08:49:00,-1.11859,267,0,25,22,22,19,26.5,22,19,0,0,20.5,22.5,21.5,23.5,24,22.5,23,19,-0.64386,0,1,0,1,0,1,1,0,0,1,0,1,0,0,1,0,1,0,0,0,0
"14931",2019-07-11 08:50:00,-1.0927,262,0,25,22,22,19,26.5,22,19,0,0,20.5,22.5,21.5,23.5,24,22.5,23,19.3,-0.63126,0,1,0,1,0,1,1,0,0,1,0,1,0,0,1,0,1,0,0,0,0
"14932",2019-07-11 08:51:00,-1.10134,257,0,25,22,22,19,26.5,22,19,0,0,20.5,22.5,21.5,23.5,24,22.5,23,19.2,-0.60606,0,1,0,1,0,1,1,0,0,1,0,1,0,0,1,0,1,0,0,0,0
"14933",2019-07-11 08:52:00,-1.11836,254,0,25,22,22,19,26.5,22,19,0,0,20.5,22.5,21.5,23.5,24,22.5,23,19.4,-0.59283,0,1,0,1,0,1,1,0,0,1,0,1,0,0,1,0,1,0,0,0,0
"14934",2019-07-11 08:53:00,-1.0828,250,0,25,22,22,19,26.5,22,19,0,0,20.5,22.5,21.5,23.5,24,22.5,23,19.2,-0.5733,0,1,0,1,0,1,1,0,0,1,0,1,0,0,1,0,1,0,0,0,0
"14935",2019-07-11 08:54:00,-1.50427,247,0,25,22,22,19,26.5,22,19,0,0,20.5,22.5,21.5,23.5,24,22.5,23,19.1,-0.53739,0,1,0,1,0,1,1,0,0,1,0,1,0,0,1,0,1,0,0,0,0
"14936",2019-07-11 08:55:00,-1.09502,245,0,25,22,22,19,26.5,22,19,0,0,20.5,22.5,21.5,23.5,24,22.5,23,19.2,-0.45738,0,1,0,1,0,1,1,0,0,1,0,1,0,0,1,0,1,0,0,0,0
"14937",2019-07-11 08:56:00,-1.27768,245,0,25,22,22,19,26.5,22,19,0,0,20.5,22.5,21.5,23.5,24,22.5,23,19.7,-0.52857,0,1,0,1,0,1,1,0,0,1,0,1,0,0,1,0,1,0,0,0,0
"14938",2019-07-11 08:57:00,-1.10701,245,0,25,22,22,19,26.5,22,19,0,0,20.5,22.5,21.5,23.5,24,22.5,23,20,-0.55503,0,1,0,1,0,1,1,0,0,1,0,1,0,0,1,0,1,0,0,0,0
"14939",2019-07-11 08:58:00,-1.11467,245,0,25,22,22,19,26.5,22,19,0,0,20.5,22.5,21.5,23.5,24,22.5,23,19.4,-0.55566,0,1,0,1,0,1,1,0,0,1,0,1,0,0,1,0,1,0,0,0,0
"14940",2019-07-11 08:59:00,-1.14209,247,0,25,22,22,19,26.5,22,19,0,0,20.5,22.5,21.5,23.5,24,22.5,23,19.8,-0.49707,0,1,0,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"14941",2019-07-11 09:00:00,-1.12833,251,0,25,22,22,19,26.5,22,19,0,0,20.5,22.5,21.5,23.5,24,22.5,23,19.2,-0.57393,0,1,0,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"14942",2019-07-11 09:01:00,-1.11305,252,0,25,22,22,19,26.5,22,19,0,0,20.5,22.5,21.5,23.5,24,22.5,23,19.2,-0.58086,0,1,0,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"14943",2019-07-11 09:02:00,-1.11765,254,0,25,22,22,19,26.5,22,19,0,0,20.5,22.5,21.5,23.5,24,22.5,23,19.3,-0.54936,0,1,0,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"14944",2019-07-11 09:03:00,-0.948632,257,0,25,22,22,19,26.5,22,19,0,0,20.5,22.5,21.5,23.5,24,22.5,23,19.4,-0.5796,0,1,0,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"14945",2019-07-11 09:04:00,-1.16464,260,0,25,22,22,19,26.5,22,19,0,0,21,22.5,21.5,23.5,24,22.5,23,19.4,-0.58149,0,1,0,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"14946",2019-07-11 09:05:00,-1.12757,264,0,25,22,22,19,26.5,22,19,0,0,21,22.5,21.5,23.5,24,22.5,23,19.4,-0.61173,0,1,0,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"14947",2019-07-11 09:06:00,-1.09764,268,0,25,22,22,19,26.5,22,19,0,0,21,22.5,21.5,23.5,24,22.5,23,19.8,-0.62181,0,1,0,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"14948",2019-07-11 09:07:00,-1.11533,273,0,25,22,22,19,26.5,22,19,0,0,21,22.5,21.5,23.5,24,22.5,23,20,-0.64323,0,1,0,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"14949",2019-07-11 09:08:00,0,276,0,25,22,22,19,26.5,22,19,0,0,21,22.5,21.5,23.5,24,22.5,23,20.1,-0.68103,0,1,0,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"14950",2019-07-11 09:09:00,-1.10183,283,0,25,22,22,19,26.5,22,19,0,0,21,22.5,21.5,23.5,24,22.5,23,19.9,-0.67284,0,0,0,1,0,1,1,0,0,1,0,1,0,1,1,0,1,0,0,0,0
"14951",2019-07-11 09:10:00,-1.10274,289,0,25,22,22,19,26.5,22,19,0,0,21,22.5,21.5,23.5,24,22.5,23,19.7,-0.69993,0,0,0,1,0,1,1,0,0,1,0,1,0,1,1,0,1,0,0,0,0
"14952",2019-07-11 09:11:00,-1.10804,290,0,25,22,22,19,26.5,22,19,0,0,21,22.5,21.5,23.5,24,22.5,23,19.8,-0.71379,0,0,0,1,0,1,1,0,0,1,0,1,0,1,1,0,1,0,0,0,0
"14953",2019-07-11 09:12:00,-1.12715,293,0,25,22,22,19,26.5,22,19,0,0,21,22.5,21.5,23.5,24,22.5,23,19.4,-0.70623,0,0,0,1,0,1,1,0,0,1,0,1,0,1,1,0,1,0,0,0,0
"14954",2019-07-11 09:13:00,-1.08437,292,0,25,22,22,19,26.5,22,19,0,0,21,22.5,21.5,23.5,24,22.5,23,19.3,-0.71883,0,0,0,1,0,1,1,0,0,1,0,1,0,1,1,0,1,0,0,0,0
"14955",2019-07-11 09:14:00,-1.00893,289,0,25,22,22,19,26.5,22,19,0,0,21,22.5,21.5,23.5,24,22.5,23,19,-0.70623,0,0,0,1,0,1,1,0,0,1,0,1,0,1,1,0,1,0,0,0,0
"14956",2019-07-11 09:15:00,-0.920318,286,0,25,22,22,19,26.5,22,19,0,0,21,22.5,21.5,23.5,24,22.5,23,19,-0.693,0,0,0,1,0,1,1,0,0,1,0,1,0,1,1,0,1,0,0,0,0
"14957",2019-07-11 09:16:00,-1.04142,284,0,25,22,22,19,26.5,22,19,0,0,21,22.5,21.5,23.5,24,22.5,23,18.6,-0.68103,0,0,0,1,0,1,1,0,0,1,0,1,0,1,1,0,1,0,0,0,0
"14958",2019-07-11 09:17:00,-1.07754,280,0,25,22,22,19,26.5,22,19,0,0,21,22.5,21.5,23.5,24,22.5,23,18.5,-0.67662,0,0,0,1,0,1,1,0,0,1,0,1,0,1,1,0,1,0,0,0,0
"14959",2019-07-11 09:18:00,-1.0454,280,0,25,22,22,19,26.5,22,19,0,0,21,22.5,21.5,23.5,24,22.5,23,18.4,-0.68544,0,0,0,1,0,1,1,0,0,1,0,1,0,1,1,0,1,0,0,0,0
"14960",2019-07-11 09:19:00,-1.0363,279,0,25,22,22,19,26.5,22,19,0,0,21,22.5,21.5,23.5,24,22.5,23,18.2,-0.68103,0,0,0,1,0,1,1,0,0,1,0,1,0,1,1,0,1,0,0,0,0
"14961",2019-07-11 09:20:00,-1.05093,276,0,25,22,22,19,26.5,22,19,0,0,21,22.5,21.5,23.5,24,22.5,23,18.4,-0.66276,0,0,0,1,0,0,1,0,0,1,0,1,0,1,1,0,1,0,0,0,0
"14962",2019-07-11 09:21:00,-1.27002,273,0,25,22,22,19,26.5,22,19,0,0,21,22.5,21.5,23.5,24,22.5,23,18.8,-0.64575,0,0,0,1,0,0,1,0,0,1,0,1,0,1,1,0,1,0,0,0,0
"14963",2019-07-11 09:22:00,-1.1065,272,0,25,22,22,19,26.5,22,19,0,0,21,22.5,21.5,23.5,24,22.5,23,19,-0.43533,0,0,0,1,0,0,1,0,0,1,0,1,0,1,1,0,1,0,0,0,0
"14964",2019-07-11 09:23:00,-1.12242,267,0,25,22,22,19,26.5,22,19,0,0,21,22.5,21.5,23.5,24,22.5,23,19.2,-0.42273,0,0,0,1,0,0,1,0,0,1,0,1,0,1,1,0,1,0,0,0,0
"14965",2019-07-11 09:24:00,-1.16891,264,0,25,22,22,19,26.5,22,19,0,0,21,22.5,21.5,23.5,24,22.5,23,19.1,-0.41076,0,0,0,1,0,0,1,0,0,1,0,1,0,1,1,0,1,0,0,0,0
"14966",2019-07-11 09:25:00,-1.15394,264,0,25,22,22,19,26.5,22,19,0,0,21,22.5,21.5,23.5,24,22.5,23,18.8,-0.40446,0,0,0,1,0,0,1,0,0,1,0,1,0,1,1,0,1,0,0,0,0
"14967",2019-07-11 09:26:00,-1.12898,265,0,25,22,22,19,26.5,22,19,0,0,21,22.5,21.5,23.5,24,22.5,23,19.2,-0.4158,0,0,0,1,0,0,1,0,0,1,0,1,0,1,1,0,1,0,0,0,0
"14968",2019-07-11 09:27:00,-1.1146,266,0.182,25,22,22,19,26.5,22,19,0,0,21,22.5,21.5,23.5,24,22.5,23,19.4,-0.39879,0,0,0,1,0,0,1,0,0,1,0,1,0,1,1,0,1,0,0,0,0
"14969",2019-07-11 09:28:00,-1.05954,268,0.182,25,22,22,19,26.5,22,19,0,0,21,22.5,21.5,23.5,24,22.5,23,19.4,-0.40383,0,0,0,1,0,0,1,0,0,1,0,1,0,1,1,0,1,0,0,0,0
"14970",2019-07-11 09:29:00,-0.908649,271,0.182,25,22,22,19,26.5,22,19,0,0,21,22.5,21.5,23.5,24,22.5,23,19.4,-0.42273,0,1,0,1,0,0,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"14971",2019-07-11 09:30:00,-1.127,275,0.182,25,22,22,19,26.5,22,19,0,0,21,22.5,21.5,23.5,24,22.5,23,19.3,-0.4473,0,1,0,1,0,0,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"14972",2019-07-11 09:31:00,-1.06149,279,0.179,25,22,22,19,26.5,22,19,0,0,21,22.5,21.5,23.5,24,22.5,23,19.5,-0.46053,0,1,0,1,0,0,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"14973",2019-07-11 09:32:00,-1.00613,282,0,25,22,22,19,26.5,22,19,0,0,21,22.5,21.5,23.5,24,22.5,23,19.5,-0.48825,0,1,0,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"14974",2019-07-11 09:33:00,-1.02567,287,0,25,22,22,19,26.5,22,19,0,0,21,22.5,21.5,23.5,24,22.5,23,19.6,-0.49833,0,1,0,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"14975",2019-07-11 09:34:00,-0.977995,290,0,25,22,22,19,26.5,22,19,0,0,21,22.5,21.5,23.5,24,22.5,23,19.2,-0.50526,0,1,0,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"14976",2019-07-11 09:35:00,-0.986494,291,0,25,22,22,19,26.5,22,19,0,0,21,22.5,21.5,23.5,24,22.5,23,19.4,-0.50526,0,1,0,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"14977",2019-07-11 09:36:00,-1.02793,291,0,25,22,22,19,26.5,22,19,0,0,21,22.5,21.5,23.5,24,22.5,23,19.6,-0.51093,0,1,0,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"14978",2019-07-11 09:37:00,-0.955743,291,0,25,22,22,19,26.5,22,19,0,0,21,22.5,21.5,23.5,24,22.5,23,19.7,-0.61866,0,1,0,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"14979",2019-07-11 09:38:00,-0.826573,293,0,25,22,22,19,26.5,22,19,0,0,21,22.5,21.5,23.5,24,22.5,23,19.7,-0.58653,0,0,0,1,0,1,1,0,1,1,0,1,0,0,1,0,1,0,0,0,0
"14980",2019-07-11 09:39:00,-1.01721,295,0,25,22,22,19,26.5,22,19,0,0,21.5,22.5,21.5,23.5,24,22.5,23,19.4,-0.66213,0,0,0,1,0,1,1,0,1,1,0,1,0,0,1,0,1,0,0,0,0
"14981",2019-07-11 09:40:00,-1.04217,299,0,25,22,22,19,26.5,22,19,0,0,21.5,22.5,21.5,23.5,24,22.5,23,19.6,-0.66906,0,0,0,1,0,1,1,0,1,1,0,1,0,0,1,0,1,0,0,0,0
"14982",2019-07-11 09:41:00,-1.03821,304,0,25,22,22,19,26.5,22,19,0,0,21.5,22.5,21.5,23.5,24,22.5,23,19.8,-0.70056,0,0,0,1,0,1,1,0,1,1,0,1,0,0,1,0,1,0,0,0,0
"14983",2019-07-11 09:42:00,-1.10578,306,0,25,22,22,19,26.5,22,19,0,0,21.5,22.5,21.5,23.5,24,22.5,23,19.6,-0.73836,0,0,0,1,0,1,1,0,1,1,0,1,0,0,1,0,1,0,0,0,0
"14984",2019-07-11 09:43:00,-1.15764,310,0,25,22,22,19,26.5,22,19,0,0,21.5,22.5,21.5,23.5,24,22.5,23,19.3,-0.7686,0,0,0,1,0,1,1,0,1,1,0,1,0,0,1,0,1,0,0,0,0
"14985",2019-07-11 09:44:00,-1.15974,315,0,25,22,22,19,26.5,22,19,0,0,21.5,22.5,21.5,23.5,24,22.5,23,19.2,-0.7938,0,0,0,1,0,1,1,0,1,1,0,1,0,0,1,0,1,0,0,0,0
"14986",2019-07-11 09:45:00,-1.13083,323,0,25,22,22,19,26.5,22,19,0,0,21.5,22.5,21.5,23.5,24,22.5,23,19.4,-0.83223,0,0,0,1,0,1,1,0,1,1,0,1,0,0,1,0,1,0,0,0,0
"14987",2019-07-11 09:46:00,-1.17539,331,0,25,22,22,19,26.5,22,19,0,0,21.5,22.5,21.5,23.5,24,22.5,23,19.2,-0.8757,0,0,0,1,0,1,1,0,1,1,0,1,0,0,1,0,1,0,0,0,0
"14988",2019-07-11 09:47:00,-1.17196,342,0,25,22,22,19,26.5,22,19,0,0,21.5,22.5,21.5,23.5,24,22.5,23,19.2,-0.91539,0,0,0,1,0,1,1,0,1,1,0,1,0,0,1,0,1,0,0,0,0
"14989",2019-07-11 09:48:00,-1.16189,360,0,25,22,22,19,26.5,22,19,0,0,21.5,22.5,21.5,23.5,24,22.5,23,19.3,-0.97272,0,0,0,1,0,1,1,0,1,1,0,1,0,0,1,0,1,0,0,0,0
"14990",2019-07-11 09:49:00,-0.973783,371,0,25,22,22,19,26.5,22,19,0,0,21.5,22.5,21.5,23.5,24,22.5,23,19.4,-1.03887,0,0,0,1,0,1,1,0,1,1,0,1,0,0,1,0,1,0,0,0,0
"14991",2019-07-11 09:50:00,-1.17339,386,0,25,22,22,19,26.5,22,19,0,0,21.5,22.5,21.5,23.5,24,22.5,23,19.1,-1.09053,0,0,0,1,0,0,1,0,1,1,0,1,0,0,1,0,1,0,0,0,0
"14992",2019-07-11 09:51:00,-1.22476,402,0,25,22,22,19,26.5,22,19,0,0,21.5,22.5,21.5,23.5,24,22.5,23,19.1,-1.1718,0,0,0,1,0,0,1,0,1,1,0,1,0,0,1,0,1,0,0,0,0
"14993",2019-07-11 09:52:00,-1.27175,415,0,25,22,22,19,26.5,22,19,0,0,21.5,22.5,21.5,23.5,24,22.5,23,19.4,-1.22283,0,0,0,1,0,0,1,0,1,1,0,1,0,0,1,0,1,0,0,0,0
"14994",2019-07-11 09:53:00,-1.26083,421,0,25,22,22,19,26.5,22,19,0,0,21.5,22.5,21.5,23.5,24,22.5,23,19.4,-1.29843,0,0,0,1,0,0,1,0,1,1,0,1,0,0,1,0,1,0,0,0,0
"14995",2019-07-11 09:54:00,-1.23909,431,0,25,22,22,19,26.5,22,19,0,0,21.5,22.5,21.5,23.5,24,22.5,23,19.8,-1.33686,0,0,0,1,0,0,1,0,1,1,0,1,0,0,1,0,1,0,0,0,0
"14996",2019-07-11 09:55:00,-1.1616,437,0,25,22,22,19,26.5,22,19,0,0,21.5,22.5,21.5,23.5,24,22.5,23,20.2,-1.35261,0,0,0,1,0,0,1,0,1,1,0,1,0,0,1,0,1,0,0,0,0
"14997",2019-07-11 09:56:00,-1.1015,438,0,25,22,22,19,26.5,22,19,0,0,21.5,22.5,21.5,23.5,24,22.5,23,19.5,-1.35513,0,0,0,1,0,0,1,0,1,1,0,1,0,0,1,0,1,0,0,0,0
"14998",2019-07-11 09:57:00,-1.09589,436,0,25,22,22,19,26.5,22,19,0,0,21.5,22.5,21.5,23.5,24,22.5,23,19.9,-1.34379,0,0,0,1,0,0,1,0,1,1,0,1,0,0,1,0,1,0,0,0,0
"14999",2019-07-11 09:58:00,-1.07465,434,0,25,22,22,19,26.5,22,19,0,0,21.5,22.5,21.5,23.5,24,22.5,23,20,-1.31733,0,1,0,1,0,0,1,0,1,1,0,1,0,0,1,0,1,0,0,0,0
"15000",2019-07-11 09:59:00,-1.07247,432,0,25,22,22,19,26.5,22,19,0,0,21.5,22.5,21.5,23.5,24,22.5,23,20.2,-1.30284,0,1,0,1,0,0,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"15001",2019-07-11 10:00:00,-1.09512,425,0,25,22,22,19,26.5,22,19,0,0,21.5,22.5,21.5,23.5,24,22.5,23,20.4,-1.40175,0,1,0,1,0,0,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"15002",2019-07-11 10:01:00,-1.06634,418,0,25,22,22,19,26.5,22,19,0,0,21.5,22.5,21.5,23.5,24,22.5,23.5,20,-1.38663,0,1,0,1,0,0,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"15003",2019-07-11 10:02:00,-0.789139,408,0,25,22,22,19,26.5,22,19,0,0,21.5,22.5,21.5,23.5,24,22.5,23.5,20,-1.34253,0,1,0,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"15004",2019-07-11 10:03:00,-1.04033,399,0,25,22,22,19,26.5,22,19,0,0,21.5,22.5,21.5,23.5,24,22.5,23.5,20,-1.31103,0,1,0,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"15005",2019-07-11 10:04:00,-0.985063,392,0,25,22,22,19,26.5,22,19,0,0,21.5,22.5,21.5,23.5,24,22.5,23.5,20.1,-1.26819,0,1,0,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"15006",2019-07-11 10:05:00,-1.06303,391,0,25,22,22,19,26.5,22,19,0,0,21.5,22.5,22,23.5,24,22.5,23.5,19.7,-1.26756,0,1,0,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"15007",2019-07-11 10:06:00,-1.02392,390,0,25,22,22,19,26.5,22,19,0,0,21.5,22.5,22,23.5,24,22.5,23.5,19.8,-1.21212,0,1,0,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"15008",2019-07-11 10:07:00,-1.02031,393,0,25,22,22,19,26.5,22,19,0,0,21.5,22.5,22,23.5,24,22.5,23.5,20,-1.26063,0,1,0,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"15009",2019-07-11 10:08:00,-0.970686,394,0,25,22,22,19,26.5,22,19,0,0,21.5,22.5,22,23.5,24,22.5,23.5,20.4,-1.29213,0,0,0,1,0,1,1,0,0,1,0,1,0,1,1,0,1,0,0,0,0
"15010",2019-07-11 10:09:00,-0.762339,401,0,25,22,22,19,26.5,22,19,0,0,21.5,22.5,22,23.5,24,22.5,23.5,20.5,-1.31733,0,0,0,1,0,1,1,0,0,1,0,1,0,1,1,0,1,0,0,0,0
"15011",2019-07-11 10:10:00,-1.05352,402,0,25,22,22,19,26.5,22,19,0,0,21.5,22.5,22,23.5,24,22.5,23.5,20.5,-1.3482,0,0,0,1,0,1,1,0,0,1,0,1,0,1,1,0,1,0,0,0,0
"15012",2019-07-11 10:11:00,-0.971878,410,0,25,22,22,19,26.5,22,19,0,0,21.5,22.5,22,23.5,24,22.5,23.5,20.3,-1.36899,0,0,0,1,0,1,1,0,0,1,0,1,0,1,1,0,1,0,0,0,0
"15013",2019-07-11 10:12:00,-1.06228,414,0,25,22,22,19,26.5,22,19,0,0,21.5,22.5,22,23.5,24,22.5,23.5,20.2,-1.33308,0,0,0,1,0,1,1,0,0,1,0,1,0,1,1,0,1,0,0,0,0
"15014",2019-07-11 10:13:00,-1.05655,417,0,25,22,22,19,26.5,22,19,0,0,21.5,22.5,22,23.5,24,22.5,23.5,20.2,-1.39419,0,0,0,1,0,1,1,0,0,1,0,1,0,1,1,0,1,0,0,0,0
"15015",2019-07-11 10:14:00,-1.14508,418,0,25,22,22,19,26.5,22,19,0,0,21.5,22.5,22,23.5,24,22.5,23.5,20.4,-1.39986,0,0,0,1,0,1,1,0,0,1,0,1,0,1,1,0,1,0,0,0,0
"15016",2019-07-11 10:15:00,-0.935308,417,0,25,22,22,19,26.5,22,19,0,0,21.5,22.5,22,23.5,24,22.5,23.5,20.1,-1.38033,0,0,0,1,0,1,1,0,0,1,0,1,0,1,1,0,1,0,0,0,0
"15017",2019-07-11 10:16:00,-1.04315,417,0,25,22,22,19,26.5,22,19,0,0,21.5,22.5,22,23.5,24,22.5,23.5,19.7,-1.37466,0,0,0,1,0,1,1,0,0,1,0,1,0,1,1,0,1,0,0,0,0
"15018",2019-07-11 10:17:00,-1.11249,417,0,25,22,22,19,26.5,22,19,0,0,21.5,22.5,22,24,24,22.5,23.5,19.6,-1.36899,0,0,0,1,0,1,1,0,0,1,0,1,0,1,1,0,1,0,0,0,0
"15019",2019-07-11 10:18:00,-1.10216,417,0,25,22,22,19,26.5,22,19,0,0,21.5,22.5,22,24,24,22.5,23.5,20,-1.37592,0,0,0,1,0,1,1,0,0,1,0,1,0,1,1,0,1,0,0,0,0
"15020",2019-07-11 10:19:00,-1.09188,415,0,25,22,22,19,26.5,22,19,0,0,21.5,22.5,22,24,24,22.5,23.5,20.2,-1.39923,0,0,0,1,0,1,1,0,0,1,0,1,0,1,1,0,1,0,0,0,0
"15021",2019-07-11 10:20:00,-1.10895,417,0,25,22,22,19,26.5,22,19,0,0,21.5,22.5,22,24,24,22.5,23.5,20.3,-1.40364,0,0,0,1,0,1,1,0,0,1,0,1,0,1,1,0,1,0,0,0,0
"15022",2019-07-11 10:21:00,-1.07062,423,0,25,22,22,19,26.5,22,19,0,0,21.5,22.5,22,24,24,22.5,23.5,20.7,-1.40112,0,0,0,1,0,1,1,0,0,1,0,1,0,1,1,0,1,0,0,0,0
"15023",2019-07-11 10:22:00,-0.838128,429,0,25,22,22,19,26.5,22,19,0,0,21.5,22.5,22,24,24,22.5,23.5,20.6,-1.43703,0,0,0,1,0,1,1,0,0,1,0,1,0,1,1,0,1,0,0,0,0
"15024",2019-07-11 10:23:00,-1.07639,433,0,25,22,22,19,26.5,22,19,0,0,21.5,22.5,22,24,24,22.5,23.5,20.4,-1.44333,0,0,0,1,0,1,1,0,0,1,0,1,0,1,1,0,1,0,0,0,0
"15025",2019-07-11 10:24:00,-1.08189,439,0,25,22,22,19,26.5,22,19,0,0,21.5,22.5,22,24,24,22.5,23.5,20.5,-0.01953,0,0,0,1,0,1,1,0,0,1,0,1,0,1,1,0,1,0,0,0,0
"15026",2019-07-11 10:25:00,-0.589,441,0,25,22,22,19,26.5,22,19,0,0,21.5,22.5,22,24,24,22.5,23.5,20.4,-1.38726,0,0,0,1,0,1,1,0,0,1,0,1,0,1,1,0,1,0,0,0,0
"15027",2019-07-11 10:26:00,-1.03519,444,0,25,22,22,19,26.5,22,19,0,0,21.5,22.5,22,24,24,22.5,23.5,20,-1.4238,0,0,0,1,0,1,1,0,0,1,0,1,0,1,1,0,1,0,0,0,0
"15028",2019-07-11 10:27:00,-1.07999,445,0,25,22,22,19,26.5,22,19,0,0,21.5,22.5,22,24,24,22.5,23.5,20.1,-1.50066,0,0,0,1,0,1,1,0,0,1,0,1,0,1,1,0,1,0,0,0,0
"15029",2019-07-11 10:28:00,-1.06806,446,0,25,22,22,19,26.5,22,19,0,0,21.5,22.5,22,24,24,22.5,23.5,20,-1.48113,0,1,0,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"15030",2019-07-11 10:29:00,-1.16877,449,0,25,22,22,19,26.5,22,19,0,0,21.5,22.5,22,24,24,23,23.5,20,-1.51893,0,1,0,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"15031",2019-07-11 10:30:00,-1.06498,453,0,25,22,22,19,26.5,22,19,0,0,21.5,22.5,22,24,24,23,23.5,19.8,-1.52649,0,1,0,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"15032",2019-07-11 10:31:00,-1.04059,461,0,25,22,22,19,26.5,22,19,0,0,21.5,22.5,22,24,24,23,23.5,19.6,-1.56996,0,1,0,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"15033",2019-07-11 10:32:00,-1.08271,468,0,25,22,22,19,26.5,22,19,0,0,22,22.5,22,24,24,23,23.5,19.7,-1.62036,0,1,0,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"15034",2019-07-11 10:33:00,-1.07574,479,0,25,22,22,19,26.5,22,19,0,0,22,22.5,22,24,24,23,23.5,20.1,-1.66887,0,1,0,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"15035",2019-07-11 10:34:00,-1.03643,492,0,25,22,22,19,26.5,22,19,0,0,22,22.5,22,24,24,23,23.5,20.2,-1.72179,0,1,0,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"15036",2019-07-11 10:35:00,-1.12663,499,0,25,22,22,19,26.5,22,19,0,0,22,22.5,22,24,24,23,23.5,20.6,-1.764,0,1,0,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"15037",2019-07-11 10:36:00,-1.30894,509,0,25,22,22,19,26.5,22,19,0,0,22,22.5,22,24,24,23,23.5,20.8,-1.82763,0,1,0,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"15038",2019-07-11 10:37:00,-1.09236,517,0,25,22,22,19,26.5,22,19,0,0,22,22.5,22,24,24,23,23.5,20.7,-1.85976,0,1,0,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"15039",2019-07-11 10:38:00,-1.10606,526,0,25,22,22,19,26.5,22,19,0,0,22,22.5,22,24,24,23,23.5,21.1,-1.91457,0,1,0,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"15040",2019-07-11 10:39:00,-1.0979,530,0,25,22,22,19,26.5,22,19,0,0,22,22.5,22,24,24,23,23.5,21.2,-1.23417,0,1,0,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
