"","time","heating_cooling_power","irrad","kitchen_active_power","setp_371","setp_472","setp_474","setp_476","setp_571","setp_573","setp_574","shower_471","shower_571","temp_371","temp_472","temp_474","temp_476","temp_571","temp_573","temp_574","temp_amb","total_active_power","Y1_371","Y1_472","Y1_474","Y1_476","Y1_571","Y1_573","Y1_574","Y2_371","Y2_472","Y2_476","Y2_571","Y2_574","Y3_371","Y3_472","Y3_476","Y3_571","Y3_574","Y4_371","Y5_371","Y6_371","Y7_371"
"15041",2019-07-11 10:40:00,-1.1077,527,0,25,22,22,19,26.5,22,19,0,0,22,22.5,22,24,24,23,23.5,21.5,-1.9026,0,1,0,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"15042",2019-07-11 10:41:00,-1.13493,514,0,25,22,22,19,26.5,22,19,0,0,22,22.5,22,24,24,23,23.5,21.6,-1.85346,0,1,0,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"15043",2019-07-11 10:42:00,-1.12169,494,0,25,22,22,19,26.5,22,19,0,0,22,22.5,22,24,24,23,23.5,21.7,-1.70289,0,1,0,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"15044",2019-07-11 10:43:00,-1.10612,488,0,25,22,22,19,26.5,22,19,0,0,22,22.5,22,24,24,23,23.5,21.7,-1.70793,0,1,0,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"15045",2019-07-11 10:44:00,-1.10545,472,0,25,22,22,19,26.5,22,19,0,0,22,22.5,22,24,24,23,23.5,21.7,-1.63863,0,1,0,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"15046",2019-07-11 10:45:00,-1.07483,451,0,25,22,22,19,26.5,22,19,0,0,22,22.5,22,24,24,23,23.5,21.4,-1.5435,0,1,0,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"15047",2019-07-11 10:46:00,-1.10302,433,0,25,22,22,19,26.5,22,19,0,0,22,22.5,22,24,24,23,23.5,20.8,-1.45026,0,1,0,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"15048",2019-07-11 10:47:00,-0.5908,417,0,25,22,22,19,26.5,22,19,0,0,22,22.5,22,24,24,23,23.5,21.3,-1.36143,0,1,0,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"15049",2019-07-11 10:48:00,-1.09265,401,0,25,22,22,19,26.5,22,19,0,0,22,22.5,22,24,24,23,23.5,21.2,-1.30536,0,1,0,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"15050",2019-07-11 10:49:00,-0.791221,385,0,25,22,22,19,26.5,22,19,0,0,22,22.5,22,24,24,23,23.5,20.5,-1.26,0,1,0,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"15051",2019-07-11 10:50:00,-1.25031,375,0,25,22,22,19,26.5,22,19,0,0,22,22.5,22,24,24,23,23.5,20.2,-1.21149,0,1,0,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"15052",2019-07-11 10:51:00,-1.24349,369,0,25,22,22,19,26.5,22,19,0,0,22,22.5,22,24,24,23,23.5,19.9,-1.18503,0,1,0,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"15053",2019-07-11 10:52:00,-1.44168,369,0,25,22,22,19,26.5,22,19,0,0,22,22.5,22,24,24,23,23.5,20.5,-1.19007,0,1,0,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"15054",2019-07-11 10:53:00,-1.09488,383,0,25,22,22,19,26.5,22,19,0,0,22,22.5,22,24,24,23,23.5,21,-1.25118,0,1,0,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"15055",2019-07-11 10:54:00,-1.05709,397,0,25,22,22,19,26.5,22,19,0,0,22,22.5,22,24,24,23,23.5,21.3,-1.31103,0,1,0,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"15056",2019-07-11 10:55:00,-1.07636,416,0,25,22,22,19,26.5,22,19,0,0,22,22.5,22,24,24,23,23.5,20.9,-1.40553,0,1,0,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"15057",2019-07-11 10:56:00,-0.743403,435,0,25,22,22,19,26.5,22,19,0,0,22,22.5,22,24,24,23,23.5,20.6,-1.41876,0,1,0,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"15058",2019-07-11 10:57:00,-1.04795,454,0,25,22,22,19,26.5,22,19,0,0,22,22.5,22,24,24,23,23.5,20.7,-1.51326,0,1,0,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"15059",2019-07-11 10:58:00,-1.09903,472,0,25,22,22,19,26.5,22,19,0,0,22.5,22.5,22,24,24,23,23.5,20.7,-1.60839,0,1,0,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"15060",2019-07-11 10:59:00,-1.06101,486,0,25,22,22,19,26.5,22,19,0,0,22.5,22.5,22,24,24,23,23.5,20.5,-1.64871,0,1,0,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"15061",2019-07-11 11:00:00,-1.09166,487,0,25,22,22,19,26.5,22,19,0,0,22.5,22.5,22,24,24,23,23.5,20.4,-1.62603,0,1,0,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"15062",2019-07-11 11:01:00,-1.09286,488,0,25,22,22,19,26.5,22,19,0,0,22.5,22.5,22,24,24,23,23.5,20.3,-1.65942,0,1,0,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"15063",2019-07-11 11:02:00,-1.09173,495,0,25,22,22,19,26.5,22,19,0,0,22.5,22.5,22,24,24,23,23.5,20.5,-1.7262,0,1,0,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"15064",2019-07-11 11:03:00,-0.958085,515,0,25,22,22,19,26.5,22,19,0,0,22.5,22.5,22,24,24,23,23.5,20.8,-1.81503,0,1,0,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"15065",2019-07-11 11:04:00,-1.04858,540,0,25,22,22,19,26.5,22,19,0,0,22.5,22.5,22,24,24,23,23.5,21.2,-1.93536,0,1,0,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"15066",2019-07-11 11:05:00,-1.05493,550,0,25,22,22,19,26.5,22,19,0,0,22.5,22.5,22,24,24,23,23.5,21.2,-1.9719,0,1,0,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"15067",2019-07-11 11:06:00,-1.05589,549,0,25,22,22,19,26.5,22,19,0,0,22.5,22.5,22,24,24,23,23.5,21.7,-1.95174,0,1,0,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"15068",2019-07-11 11:07:00,-1.10523,559,0,25,22,22,19,26.5,22,19,0,0,22.5,22.5,22,24,24.5,23,23.5,21.3,-1.96371,0,1,0,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"15069",2019-07-11 11:08:00,-1.07958,546,0,25,22,22,19,26.5,22,19,0,0,22.5,22.5,22,24,24.5,23,23.5,21.7,-1.92276,0,1,0,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"15070",2019-07-11 11:09:00,-1.00168,575,0,25,22,22,19,26.5,22,19,0,0,22.5,22.5,22,24,24.5,23,23.5,21.8,-2.06703,0,1,0,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"15071",2019-07-11 11:10:00,-1.26836,583,0,25,22,22,19,26.5,22,19,0,0,22.5,22.5,22,24,24.5,23,23.5,22.3,-2.09916,0,1,0,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"15072",2019-07-11 11:11:00,-1.1349,607,0,25,22,22,19,26.5,22,19,0,0,22.5,22.5,22,24,24.5,23,23.5,22.6,-2.23272,0,1,0,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"15073",2019-07-11 11:12:00,-1.13141,678,0,25,22,22,19,26.5,22,19,0,0,22.5,22.5,22,24,24.5,23,23.5,22.6,-2.55213,0,1,0,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"15074",2019-07-11 11:13:00,-1.09494,710,0,25,22,22,19,26.5,22,19,0,0,22.5,22.5,22,24,24.5,23,23.5,22.6,-2.70333,0,1,0,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"15075",2019-07-11 11:14:00,-1.14151,725,0,25,22,22,19,26.5,22,19,0,0,22.5,22.5,22,24,24.5,23,23.5,22.8,-2.75373,0,1,0,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"15076",2019-07-11 11:15:00,-1.12189,730,0,25,22,22,19,26.5,22,19,0,0,22.5,22.5,22,24,24.5,23,23.5,23.1,-2.7909,0,1,0,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"15077",2019-07-11 11:16:00,-0.747815,719,0,25,22,22,19,26.5,22,19,0,0,22.5,22.5,22,24,24.5,23,23.5,23,-2.7279,0,1,0,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"15078",2019-07-11 11:17:00,-0.858387,717,0,25,22,22,19,26.5,22,19,0,0,22.5,22.5,22,24,24.5,23,23.5,23.3,-2.74806,0,1,0,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"15079",2019-07-11 11:18:00,-1.06551,717,0,25,22,22,19,26.5,22,19,0,0,22.5,22.5,22,24,24.5,23,23.5,23.4,-2.7594,0,1,0,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"15080",2019-07-11 11:19:00,-1.2726,742,0,25,22,22,19,26.5,22,19,0,0,22.5,22.5,22,24,24.5,23,23.5,22.3,-2.88036,0,1,0,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"15081",2019-07-11 11:20:00,-1.12276,762,0,25,22,22,19,26.5,22,19,0,0,22.5,22.5,22,24,24.5,23,23.5,21.3,-2.80917,0,1,0,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"15082",2019-07-11 11:21:00,-1.12165,759,0,25,22,22,19,26.5,22,19,0,0,22.5,22.5,22,24,24.5,23,23.5,20.4,-2.91123,0,1,0,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"15083",2019-07-11 11:22:00,-1.09934,767,0,25,22,22,19,26.5,22,19,0,0,22.5,22.5,22,24,24.5,23,23.5,20.1,-2.898,0,1,0,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"15084",2019-07-11 11:23:00,-1.42625,767,0,25,22,22,19,26.5,22,19,0,0,22.5,22.5,22,24,24.5,23,23.5,21.4,-2.88162,0,1,0,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"15085",2019-07-11 11:24:00,-1.14759,731,0,25,22,22,19,26.5,22,19,0,0,22.5,22.5,22,24,24.5,23,23.5,22.1,-2.73609,0,1,0,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"15086",2019-07-11 11:25:00,-1.11152,677,0,25,22,22,19,26.5,22,19,0,0,22.5,22.5,22,24,24.5,23,23.5,23.1,-2.48598,0,1,0,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"15087",2019-07-11 11:26:00,-1.10272,646,0,25,22,22,19,26.5,22,19,0,0,22.5,22.5,22,24,24.5,23,23.5,23.5,-2.20059,0,1,0,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"15088",2019-07-11 11:27:00,-1.17015,590,0,25,22,22,19,26.5,22,19,0,0,22.5,22.5,22,24,24.5,23,23.5,22.5,-2.07963,0,1,0,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"15089",2019-07-11 11:28:00,0,585,0,25,22,22,19,26.5,22,19,0,0,22.5,22.5,22,24,24.5,23,23.5,20.7,-1.63359,0,1,0,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"15090",2019-07-11 11:29:00,-1.12177,574,0,25,22,22,19,26.5,22,19,0,0,22.5,22.5,22,24,24.5,23,23.5,20.3,-1.64556,0,1,0,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"15091",2019-07-11 11:30:00,-1.19442,592,0,25,22,22,19,26.5,22,19,0,0,22.5,22.5,22,24,24.5,23,23.5,20.1,-1.8081,0,1,0,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"15092",2019-07-11 11:31:00,-0.839221,616,0,25,22,22,19,26.5,22,19,0,0,22.5,22.5,22,24,24.5,23,23.5,21.1,-1.86543,0,1,0,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"15093",2019-07-11 11:32:00,-0.661938,644,0,25,22,22,19,26.5,22,19,0,0,22.5,22.5,22,24,24.5,23,23.5,20.4,-1.89756,0,1,0,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"15094",2019-07-11 11:33:00,0,666,0,25,22,22,19,26.5,22,19,0,0,22.5,22.5,22,24,24.5,23,23.5,20.5,-2.02293,0,1,0,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"15095",2019-07-11 11:34:00,0,679,0,25,22,22,19,26.5,22,19,0,0,22.5,22.5,22,24,24.5,23,23.5,21.3,-2.06766,0,1,0,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"15096",2019-07-11 11:35:00,0,680,0,20,22,22,22,22,22,13.5,0,0,22.5,22.5,22,24,24.5,23,23.5,22.2,-2.11365,0,0,0,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"15097",2019-07-11 11:36:00,0.898724,684,0,25,22,22,19,26.5,22,19,0,0,22.5,22.5,22.5,24,24.5,23,23.5,22.3,-2.19618,0,0,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"15098",2019-07-11 11:37:00,1.92454,679,0,25,22,22,19,26.5,22,19,0,0,22.5,22.5,22.5,24,24.5,23,23.5,22.6,-2.16531,0,0,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"15099",2019-07-11 11:38:00,3.4474,678,0,25,22,22,19,26.5,22,19,0,0,22.5,22.5,22.5,24,24.5,23,23.5,23.4,-2.16216,0,0,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"15100",2019-07-11 11:39:00,6.11531,688,0,25,22,22,19,26.5,22,19,0,0,22.5,22.5,22.5,24,24.5,23,23.5,23.2,-2.16279,0,0,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"15101",2019-07-11 11:40:00,5.34946,680,0,25,22,22,19,26.5,22,19,0,0,22.5,22.5,22.5,24,24.5,23,23.5,23.1,-2.11176,0,0,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"15102",2019-07-11 11:41:00,3.99553,681,0,25,22,22,19,26.5,22,19,0,0,22.5,22.5,22.5,24,24.5,23,23.5,23.2,-2.09916,0,0,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"15103",2019-07-11 11:42:00,3.37993,687,0,25,22,22,19,26.5,22,19,0,0,22.5,22.5,22.5,24.5,24.5,23,23.5,21.5,-2.11176,0,0,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"15104",2019-07-11 11:43:00,2.88504,690,0,25,22,22,19,26.5,22,19,0,0,22.5,22.5,22.5,24.5,24.5,23,23.5,20.6,-2.11113,0,0,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"15105",2019-07-11 11:44:00,2.46719,685,0,25,22,22,19,26.5,22,19,0,0,22.5,22.5,22.5,24.5,24.5,23,24,20,-2.12373,0,0,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"15106",2019-07-11 11:45:00,1.92752,679,0,25,22,22,19,26.5,22,19,0,0,22.5,22.5,22.5,24.5,24.5,23,24,20.6,-2.08026,0,0,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"15107",2019-07-11 11:46:00,1.81978,659,0,25,22,22,19,26.5,22,19,0,0,22.5,22.5,22.5,24.5,24.5,23,24,21.3,-1.97379,0,0,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"15108",2019-07-11 11:47:00,1.75535,654,0,25,22,22,19,26.5,22,19,0,0,22.5,22.5,22.5,24.5,24.5,23,24,21.4,-1.90953,0,0,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"15109",2019-07-11 11:48:00,1.77655,630,0,25,22,22,19,26.5,22,19,0,0,22.5,22.5,22.5,24.5,24.5,23,24,22.1,-1.8333,0,0,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"15110",2019-07-11 11:49:00,2.00149,611,0,25,22,22,19,26.5,22,19,0,0,22.5,22.5,22.5,24.5,24.5,23,24,22,-1.74069,0,0,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"15111",2019-07-11 11:50:00,1.81944,593,0,25,22,22,19,26.5,22,19,0,0,22.5,22.5,22.5,24.5,24.5,23,24,22.9,-1.65816,0,0,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"15112",2019-07-11 11:51:00,2.01148,594,0,25,22,22,19,26.5,22,19,0,0,22.5,22.5,22.5,24.5,24.5,23,24,22.7,-1.69029,0,0,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"15113",2019-07-11 11:52:00,2.09507,605,0,25,22,22,19,26.5,22,19,0,0,22.5,22.5,22.5,24.5,24.5,23,24,21.4,-1.72746,0,0,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"15114",2019-07-11 11:53:00,2.2344,603,0,25,22,22,19,26.5,22,19,0,0,22.5,22.5,22.5,24.5,24.5,23,24,22,-1.7451,0,0,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"15115",2019-07-11 11:54:00,2.50353,600,0,25,22,22,19,26.5,22,19,0,0,22.5,22.5,22.5,24.5,24.5,23,24,22.4,-1.63296,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"15116",2019-07-11 11:55:00,2.28309,597,0,25,22,22,19,26.5,22,19,0,0,22.5,22.5,22.5,24.5,24.5,23,24,22.6,-1.66446,0,1,0,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"15117",2019-07-11 11:56:00,2.47222,595,0,25,22,22,19,26.5,22,19,0,0,22.5,22.5,22.5,24.5,24.5,23,24,23,-1.67013,0,1,0,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"15118",2019-07-11 11:57:00,2.48813,594,0,25,22,22,19,26.5,22,19,0,0,22.5,22.5,22.5,24.5,24.5,23,24,23,-1.65879,0,1,0,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"15119",2019-07-11 11:58:00,2.73989,589,0,25,22,22,19,26.5,22,19,0,0,22.5,22.5,22.5,24.5,24.5,23,24,23.4,-1.63611,0,1,0,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"15120",2019-07-11 11:59:00,2.91578,587,0,25,22,22,19,26.5,22,19,0,0,22.5,22.5,22.5,24.5,24.5,23,24,22.8,-1.64178,0,1,0,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"15121",2019-07-11 12:00:00,3.20769,588,0,25,22,22,19,26.5,22,19,0,0,22.5,22.5,22.5,24.5,24.5,23,24,22.7,-1.61658,0,1,0,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"15122",2019-07-11 12:01:00,-3.34693,594,0,25,22,22,19,26.5,22,19,0,0,22.5,22.5,22.5,24.5,24.5,23,24,23,-1.40805,0,1,0,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"15123",2019-07-11 12:02:00,-2.02837,603,0,25,22,22,19,26.5,22,19,0,0,22.5,22.5,22.5,24.5,24.5,23,24,23.6,-1.66761,0,1,0,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"15124",2019-07-11 12:03:00,-2.38067,610,0,25,22,22,19,26.5,22,19,0,0,22.5,22.5,22.5,24.5,24.5,23,24,22.4,-1.74321,0,1,0,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"15125",2019-07-11 12:04:00,-2.95261,618,0,25,22,22,19,26.5,22,19,0,0,22.5,22.5,22.5,24.5,24.5,23,24,21.2,-1.77093,0,1,0,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"15126",2019-07-11 12:05:00,-2.61154,627,0,25,22,22,19,26.5,22,19,0,0,22.5,22.5,22.5,24.5,24.5,23,24,22,-1.82826,0,1,0,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"15127",2019-07-11 12:06:00,-1.9833,637,0,25,22,22,19,26.5,22,19,0,0,22.5,22.5,22.5,24.5,24.5,23,24,22.7,-1.88433,0,1,0,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"15128",2019-07-11 12:07:00,-1.42736,647,0,25,22,22,19,26.5,22,19,0,0,22.5,22.5,22.5,24.5,24.5,23.5,24,23,-1.91646,0,1,0,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"15129",2019-07-11 12:08:00,-1.08719,648,0,25,22,22,19,26.5,22,19,0,0,22.5,22.5,22.5,24.5,24.5,23.5,24,22.3,-1.84779,0,1,0,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"15130",2019-07-11 12:09:00,-0.836665,657,0,25,22,22,19,26.5,22,19,0,0,23,22.5,22.5,24.5,24.5,23.5,24,22.4,-1.9467,0,1,0,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"15131",2019-07-11 12:10:00,-0.664961,666,0,25,22,22,19,26.5,22,19,0,0,23,22.5,22.5,24.5,24.5,23.5,24,22.9,-1.98828,0,1,0,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"15132",2019-07-11 12:11:00,-0.744946,674,0,25,22,22,19,26.5,22,19,0,0,23,22.5,22.5,24.5,24.5,23.5,24,23.1,-2.00529,0,1,0,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"15133",2019-07-11 12:12:00,-0.644938,685,0,25,22,22,19,26.5,22,19,0,0,23,22.5,22.5,24.5,24.5,23.5,24,23.4,-2.07333,0,1,0,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"15134",2019-07-11 12:13:00,-0.598779,700,0,25,22,22,19,26.5,22,19,0,0,23,22.5,22.5,24.5,24.5,23.5,24,23,-1.88622,0,1,0,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"15135",2019-07-11 12:14:00,0,711,0,25,22,22,19,26.5,22,19,0,0,23,22.5,22.5,24.5,24.5,23.5,24,22.9,-2.18106,0,1,0,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"15136",2019-07-11 12:15:00,0,729,0,25,22,22,19,26.5,22,19,0,0,23,22.5,22.5,24.5,24.5,23.5,24,23.2,-2.26233,0,1,0,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"15137",2019-07-11 12:16:00,0,748,0,25,22,22,19,26.5,22,19,0,0,23,22.5,22.5,24.5,24.5,23.5,24,23.4,-2.35746,0,1,0,1,0,0,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"15138",2019-07-11 12:17:00,0,766,0,25,22,22,19,26.5,22,19,0,0,23,22.5,22.5,24.5,24.5,23.5,24,23.4,-2.43306,0,1,0,1,0,0,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"15139",2019-07-11 12:18:00,0,784,0,25,22,22,19,26.5,22,19,0,0,23,22.5,22.5,24.5,24.5,23.5,24,23.9,-2.48031,0,1,0,1,0,0,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"15140",2019-07-11 12:19:00,0,793,0,25,22,22,19,26.5,22,19,0,0,23,22.5,22.5,24.5,24.5,23.5,24,24.1,-2.50866,0,1,0,1,0,0,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"15141",2019-07-11 12:20:00,0,803,0,25,22,22,19,26.5,22,19,0,0,23,22.5,22.5,24.5,24.5,23.5,24,24.3,-3.18843,0,1,1,1,0,0,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"15142",2019-07-11 12:21:00,-0.452666,802,0,25,22,22,19,26.5,22,19,0,0,23,22.5,22.5,24.5,24.5,23.5,24,23.9,-3.11724,0,1,1,1,0,0,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"15143",2019-07-11 12:22:00,0,763,0,25,22,22,19,26.5,22,19,0,0,23,22.5,22.5,24.5,24.5,23.5,24,23.2,-2.97486,0,1,1,1,0,0,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"15144",2019-07-11 12:23:00,-0.611282,753,0,25,22,22,19,26.5,22,19,0,0,23,22.5,22.5,24.5,24.5,23.5,24,23.7,-2.88729,0,1,1,1,0,0,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"15145",2019-07-11 12:24:00,0,711,0,25,22,22,19,26.5,22,19,0,0,23,22.5,22.5,24.5,24.5,23.5,24,24.4,-2.71719,0,1,1,1,0,0,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"15146",2019-07-11 12:25:00,-0.434727,681,0,25,22,22,19,26.5,22,19,0,0,23,22.5,22.5,24.5,24.5,23.5,24,24.6,-2.5956,0,1,1,1,0,0,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"15147",2019-07-11 12:26:00,-0.509967,631,0,25,22,22,19,26.5,22,19,0,0,23,22.5,22.5,24.5,24.5,23.5,24,23,-2.43873,0,1,1,1,0,0,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"15148",2019-07-11 12:27:00,-0.773346,618,0,25,22,22,19,26.5,22,19,0,0,23,22.5,22.5,24.5,24.5,23.5,24,23.3,-2.34549,0,1,1,1,0,0,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"15149",2019-07-11 12:28:00,-1.00762,594,0,25,22,22,19,26.5,22,19,0,0,23,22.5,22.5,24.5,24.5,23.5,24,23.6,-2.26233,0,1,1,1,0,0,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"15150",2019-07-11 12:29:00,-1.1296,579,0,25,22,22,19,26.5,22,19,0,0,23,22.5,22.5,24.5,24.5,23.5,24,23.5,-2.19429,0,1,1,1,0,0,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"15151",2019-07-11 12:30:00,-0.754085,562,0,25,22,22,19,26.5,22,19,0,0,23,22.5,22.5,24.5,24.5,23.5,24,23.1,-2.07459,0,1,1,1,0,0,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"15152",2019-07-11 12:31:00,-1.30751,550,0,25,22,22,19,26.5,22,19,0,0,23,22.5,22.5,24.5,24.5,23.5,24,23.3,-2.02986,0,1,1,1,0,0,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"15153",2019-07-11 12:32:00,-1.36056,542,0,25,22,22,19,26.5,22,19,0,0,23,22.5,22.5,24.5,24.5,23.5,24,22.7,-2.01663,0,1,1,1,0,0,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"15154",2019-07-11 12:33:00,-1.37898,537,0,25,22,22,19,26.5,22,19,0,0,23,22.5,22.5,24.5,24.5,23.5,24,22.9,-1.9908,0,1,1,1,0,0,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"15155",2019-07-11 12:34:00,-1.4082,534,0,25,22,22,19,26.5,22,19,0,0,23,22.5,22.5,24.5,24.5,23.5,24,22.7,-1.97505,0,1,1,1,0,0,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"15156",2019-07-11 12:35:00,-1.41598,533,0,25,22,22,19,26.5,22,19,0,0,23,22.5,22.5,24.5,24.5,23.5,24,22.8,-1.97946,0,1,1,1,0,0,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"15157",2019-07-11 12:36:00,-1.61918,531,0,25,22,22,19,26.5,22,19,0,0,23,22.5,22.5,24.5,24.5,23.5,24,22.7,-1.95993,0,1,1,1,0,0,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"15158",2019-07-11 12:37:00,-1.48376,532,0,25,22,22,19,26.5,22,19,0,0,23,22.5,22.5,24.5,24.5,23.5,24,22.8,-1.96749,0,1,1,1,0,0,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"15159",2019-07-11 12:38:00,-1.44364,537,0,25,22,22,19,26.5,22,19,0,0,23,22.5,22.5,24.5,24.5,23.5,24,23,-2.01663,0,1,1,1,0,0,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"15160",2019-07-11 12:39:00,-1.39713,552,0,25,22,22,19,26.5,22,19,0,0,23,22.5,22.5,24.5,24.5,23.5,24,23.2,-2.08908,0,1,1,1,0,0,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"15161",2019-07-11 12:40:00,-1.31278,573,0,25,22,22,19,26.5,22,19,0,0,23,23,22.5,24.5,24.5,23.5,24,22.9,-2.19933,0,1,1,1,0,0,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"15162",2019-07-11 12:41:00,-1.40838,609,0,25,22,22,19,26.5,22,19,0,0,23,23,22.5,24.5,24.5,23.5,24,23.1,-2.33163,0,1,1,1,0,0,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"15163",2019-07-11 12:42:00,-1.20158,667,0,25,22,22,19,26.5,22,19,0,0,23,23,22.5,24.5,24.5,23.5,24,23.2,-2.63718,0,1,1,1,0,0,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"15164",2019-07-11 12:43:00,-1.25069,693,0,25,22,22,19,26.5,22,19,0,0,23,23,22.5,24.5,24.5,23.5,24,22.5,-2.73546,0,1,1,1,0,0,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"15165",2019-07-11 12:44:00,-1.07072,711,0,25,22,22,19,26.5,22,19,0,0,23,23,22.5,24.5,24.5,23.5,24,22,-2.7972,0,1,1,1,0,0,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"15166",2019-07-11 12:45:00,-1.18653,708,0,25,22,22,19,26.5,22,19,0,0,23,23,22.5,24.5,24.5,23.5,24,22.5,-2.77263,0,1,1,1,0,0,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"15167",2019-07-11 12:46:00,-1.3866,699,0,25,22,22,19,26.5,22,19,0,0,23,23,22.5,24.5,24.5,23.5,24,23.4,-2.7342,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"15168",2019-07-11 12:47:00,-1.07171,690,0,25,22,22,19,26.5,22,19,0,0,23,23,22.5,24.5,24.5,23.5,24,23.1,-2.71089,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"15169",2019-07-11 12:48:00,-1.07775,690,0,25,22,22,19,26.5,22,19,0,0,23,23,22.5,24.5,24.5,23.5,24,22.3,-2.70396,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"15170",2019-07-11 12:49:00,-1.05521,690,0,25,22,22,19,26.5,22,19,0,0,23,23,22.5,24.5,24.5,23.5,24,21.9,-2.68695,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"15171",2019-07-11 12:50:00,-1.04298,692,0,25,22,22,19,26.5,22,19,0,0,23,23,22.5,24.5,24.5,23.5,24,22.3,-2.67813,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"15172",2019-07-11 12:51:00,-1.10795,699,0,25,22,22,19,26.5,22,19,0,0,23,23,22.5,24.5,24.5,23.5,24,22.4,-2.7279,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"15173",2019-07-11 12:52:00,-1.29038,705,0,25,22,22,19,26.5,22,19,0,0,23,23,22.5,24.5,24.5,23.5,24,23.1,-2.74176,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"15174",2019-07-11 12:53:00,-1.5011,722,0,25,22,22,19,26.5,22,19,0,0,23,23,22.5,24.5,24.5,23.5,24,23.2,-2.8602,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"15175",2019-07-11 12:54:00,-1.66068,791,0,25,22,22,19,26.5,22,19,0,0,23,23,23,24.5,24.5,23.5,24,23.2,-3.0366,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"15176",2019-07-11 12:55:00,-1.70277,872,0,25,22,22,19,26.5,22,19,0,0,23,23,23,24.5,24.5,23.5,24,23.7,-3.54753,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"15177",2019-07-11 12:56:00,-1.70016,923,0,25,22,22,19,26.5,22,19,0,0,23,23,23,24.5,24.5,23.5,24,23,-3.72393,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"15178",2019-07-11 12:57:00,-1.34866,930,0,25,22,22,19,26.5,22,19,0,0,23,23,23,24.5,24.5,23.5,24,22.7,-3.69936,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"15179",2019-07-11 12:58:00,-1.75296,931,0,25,22,22,19,26.5,22,19,0,0,23,23,23,24.5,24.5,23.5,24,23.4,-3.69999,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"15180",2019-07-11 12:59:00,-1.73316,897,0,25,22,22,19,26.5,22,19,0,0,23,23,23,24.5,24.5,23.5,24,23.6,-3.52485,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"15181",2019-07-11 13:00:00,-1.71682,836,0,25,22,22,19,26.5,22,19,0,0,23,23,23,24.5,24.5,23.5,24,23.7,-3.26403,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"15182",2019-07-11 13:01:00,-1.71203,744,0,25,22,22,19,26.5,22,19,0,0,23,23,23,24.5,24.5,23.5,24,23.4,-2.93643,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"15183",2019-07-11 13:02:00,-1.72431,657,0,25,22,22,19,26.5,22,19,0,0,23,23,23,24.5,24.5,23.5,24,23.4,-2.52126,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"15184",2019-07-11 13:03:00,-1.27375,601,0,25,22,22,19,26.5,22,19,0,0,23,23,23,25,24.5,23.5,24,23.2,-2.24406,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"15185",2019-07-11 13:04:00,-1.78523,550,0,25,22,22,19,26.5,22,19,0,0,23,23,23,25,24.5,23.5,24,23.3,-2.0223,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"15186",2019-07-11 13:05:00,-1.89955,516,0,25,22,22,19,26.5,22,19,0,0,23,23,23,25,24.5,23.5,24,23.2,-1.77156,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"15187",2019-07-11 13:06:00,-1.36435,491,0,25,22,22,19,26.5,22,19,0,0,23,23,23,25,24.5,23.5,24,23.4,-1.77786,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"15188",2019-07-11 13:07:00,-1.50335,473,0,25,22,22,19,26.5,22,19,0,0,23,23,23,25,24.5,23.5,24,23.2,-1.67139,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"15189",2019-07-11 13:08:00,-1.07256,456,0,25,22,22,19,26.5,22,19,0,0,23,23,23,25,24.5,23.5,24,23,-1.58949,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"15190",2019-07-11 13:09:00,-1.45154,444,0,25,22,22,19,26.5,22,19,0,0,23,23,23,25,24.5,23.5,24.5,23.3,-1.56618,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"15191",2019-07-11 13:10:00,-1.40477,432,0,25,22,22,19,26.5,22,19,0,0,23,23,23,25,24.5,23.5,24.5,23.2,-1.53594,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"15192",2019-07-11 13:11:00,-1.43974,428,0,25,22,22,19,26.5,22,19,0,0,23,23,23,25,24.5,23.5,24.5,23.1,-1.54476,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"15193",2019-07-11 13:12:00,-1.42551,430,0,25,22,22,19,26.5,22,19,0,0,23,23,23,25,24.5,23.5,24.5,23.4,-1.54539,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"15194",2019-07-11 13:13:00,-1.11459,439,0,25,22,22,19,26.5,22,19,0,0,23,23,23,25,24.5,23.5,24.5,23.4,-1.61343,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"15195",2019-07-11 13:14:00,-1.39525,462,0,25,22,22,19,26.5,22,19,0,0,23,23,23,25,24.5,23.5,24.5,23.4,-1.66698,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"15196",2019-07-11 13:15:00,-1.41128,486,0,25,22,22,19,26.5,22,19,0,0,23,23,23,25,24.5,23.5,24.5,23.5,-1.78416,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"15197",2019-07-11 13:16:00,-1.60923,492,0,25,22,22,19,26.5,22,19,0,0,23,23,23,25,24.5,23.5,24.5,23.1,-1.82133,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"15198",2019-07-11 13:17:00,-1.66317,485,0,25,22,22,19,26.5,22,19,0,0,23,23,23,25,24.5,23.5,24.5,22.9,-1.7892,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"15199",2019-07-11 13:18:00,-1.41297,474,0,25,22,22,19,26.5,22,19,0,0,23,23,23,25,24.5,23.5,24.5,23.8,-1.73754,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"15200",2019-07-11 13:19:00,-1.38765,471,0,25,22,22,19,26.5,22,19,0,0,23,23,23,25,24.5,23.5,24.5,23.7,-1.70289,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"15201",2019-07-11 13:20:00,-1.42597,478,0,25,22,22,19,26.5,22,19,0,0,23.5,23,23,25,24.5,23.5,24.5,23.5,-1.74573,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"15202",2019-07-11 13:21:00,-1.40953,502,0,25,22,22,19,26.5,22,19,0,0,23.5,23,23,25,24.5,23.5,24.5,23.5,-1.84842,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"15203",2019-07-11 13:22:00,-1.35667,530,0,25,22,22,19,26.5,22,19,0,0,23.5,23,23,25,24.5,23.5,24.5,23.5,-1.99395,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"15204",2019-07-11 13:23:00,-1.28517,559,0,25,22,22,19,26.5,22,19,0,0,23.5,23,23,25,24.5,23.5,24.5,23.5,-2.10609,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"15205",2019-07-11 13:24:00,-1.49111,566,0,25,22,22,19,26.5,22,19,0,0,23.5,23,23,25,24.5,23.5,24.5,23.1,-2.1546,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"15206",2019-07-11 13:25:00,-1.39883,565,0,25,22,22,19,26.5,22,19,0,0,23.5,23,23,25,24.5,23.5,24.5,23.5,-2.12499,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"15207",2019-07-11 13:26:00,-1.50213,558,0,25,22,22,19,26.5,22,19,0,0,23.5,23,23,25,24.5,23.5,24.5,23.7,-2.07711,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"15208",2019-07-11 13:27:00,-1.42557,546,0,25,22,22,19,26.5,22,19,0,0,23.5,23,23,25,24.5,23.5,24.5,23.9,-2.04876,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"15209",2019-07-11 13:28:00,-1.26772,543,0,25,22,22,19,26.5,22,19,0,0,23.5,23,23,25,24.5,23.5,24.5,24,-2.03553,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"15210",2019-07-11 13:29:00,-1.41841,546,0,25,22,22,19,26.5,22,19,0,0,23.5,23,23,25,24.5,23.5,24.5,24,-2.05002,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"15211",2019-07-11 13:30:00,-1.32026,549,0,25,22,22,19,26.5,22,19,0,0,23.5,23,23,25,24.5,23.5,24.5,23.5,-2.0349,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"15212",2019-07-11 13:31:00,-1.43608,552,0,25,22,22,19,26.5,22,19,0,0,23.5,23,23,25,24.5,23.5,24.5,23.3,-2.06955,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"15213",2019-07-11 13:32:00,-1.38127,561,0,25,22,22,19,26.5,22,19,0,0,23.5,23,23,25,24.5,23.5,24.5,23.4,-2.10105,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"15214",2019-07-11 13:33:00,-1.41039,563,0,25,22,22,19,26.5,22,19,0,0,23.5,23,23,25,24.5,23.5,24.5,23.8,-2.14515,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"15215",2019-07-11 13:34:00,-1.42775,572,0,25,22,22,19,26.5,22,19,0,0,23.5,23,23,25,24.5,23.5,24.5,23.9,-2.19744,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"15216",2019-07-11 13:35:00,-1.39707,586,0,25,22,22,19,26.5,22,19,0,0,23.5,23,23,25,25,23.5,24.5,23.8,-2.26296,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"15217",2019-07-11 13:36:00,-1.69436,600,0,25,22,22,19,26.5,22,19,0,0,23.5,23,23,25,25,23.5,24.5,23.4,-2.28186,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"15218",2019-07-11 13:37:00,-1.5595,605,0,25,22,22,19,26.5,22,19,0,0,23.5,23,23,25,25,23.5,24.5,22.4,-2.30013,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"15219",2019-07-11 13:38:00,-1.3993,608,0,25,22,22,19,26.5,22,19,0,0,23.5,23,23,25,25,23.5,24.5,22.9,-2.32848,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"15220",2019-07-11 13:39:00,-1.40244,609,0,25,22,22,19,26.5,22,19,0,0,23.5,23,23,25,25,23.5,24.5,23.1,-2.331,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"15221",2019-07-11 13:40:00,-1.42402,605,0,25,22,22,19,26.5,22,19,0,0,23.5,23,23,25,25,23.5,24.5,23,-2.27808,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"15222",2019-07-11 13:41:00,-1.38579,604,0,25,22,22,19,26.5,22,19,0,0,23.5,23,23,25,25,23.5,24.5,22.7,-2.25666,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"15223",2019-07-11 13:42:00,-1.38069,608,0,25,22,22,19,26.5,22,19,0,0,23.5,23,23,25,25,23.5,24.5,22.7,-2.30076,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"15224",2019-07-11 13:43:00,-1.10977,618,0,25,22,22,19,26.5,22,19,0,0,23.5,23,23,25,25,23.5,24.5,22.8,-2.35053,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"15225",2019-07-11 13:44:00,-1.20446,617,0,25,22,22,19,26.5,22,19,0,0,23.5,23,23,25,25,23.5,24.5,23.3,-2.35179,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"15226",2019-07-11 13:45:00,-1.43406,606,0,25,22,22,19,26.5,22,19,0,0,23.5,23,23,25,25,23.5,24.5,23.7,-2.31966,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"15227",2019-07-11 13:46:00,-1.41748,619,0,25,22,22,19,26.5,22,19,0,0,23.5,23,23,25,25,24,24.5,23.8,-2.43243,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"15228",2019-07-11 13:47:00,-1.40257,650,0,25,22,22,19,26.5,22,19,0,0,23.5,23,23,25,25,24,24.5,24,-2.52189,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"15229",2019-07-11 13:48:00,-1.46497,679,0,25,22,22,19,26.5,22,19,0,0,23.5,23,23,25,25,24,24.5,24.2,-2.66049,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"15230",2019-07-11 13:49:00,-1.45166,704,0,25,22,22,19,26.5,22,19,0,0,23.5,23,23,25,25,24,24.5,23.6,-2.76444,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"15231",2019-07-11 13:50:00,-1.39887,709,0,25,22,22,19,26.5,22,19,0,0,23.5,23,23,25,25,24,24.5,23.1,-2.78334,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"15232",2019-07-11 13:51:00,-1.40438,720,0,25,22,22,19,26.5,22,19,0,0,23.5,23,23,25,25,24,24.5,24,-2.82933,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"15233",2019-07-11 13:52:00,-1.43124,723,0,25,22,22,19,26.5,22,19,0,0,23.5,23,23,25,25,24,24.5,23.7,-2.80161,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"15234",2019-07-11 13:53:00,-1.44037,719,0,25,22,22,19,26.5,22,19,0,0,23.5,23,23,25,25,24,24.5,23.3,-2.81043,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"15235",2019-07-11 13:54:00,-1.4285,686,0,25,22,22,19,26.5,22,19,0,0,23.5,23,23,25,25,24,24.5,23.3,-2.67939,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"15236",2019-07-11 13:55:00,-1.43846,718,0,25,22,22,19,26.5,22,19,0,0,23.5,23,23,25,25,24,24.5,23.5,-2.74491,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"15237",2019-07-11 13:56:00,-1.66135,718,0,25,22,22,19,26.5,22,19,0,0,23.5,23,23,25,25,24,24.5,24.1,-2.77704,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"15238",2019-07-11 13:57:00,-1.2061,711,0,25,22,22,19,26.5,22,19,0,0,23.5,23,23,25,25,24,24.5,24.4,-2.81799,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"15239",2019-07-11 13:58:00,-1.42339,747,0,25,22,22,19,26.5,22,19,0,0,23.5,23,23,25,25,24,24.5,23.1,-2.77326,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"15240",2019-07-11 13:59:00,-1.43375,746,0,25,22,22,19,26.5,22,19,0,0,23.5,23,23,25,25,24,24.5,23.7,-2.76381,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"15241",2019-07-11 14:00:00,-1.39317,731,0,25,22,22,19,26.5,22,19,0,0,23.5,23,23,25,25,24,24.5,24.1,-2.70396,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"15242",2019-07-11 14:01:00,-1.34869,738,0,25,22,22,19,26.5,22,19,0,0,23.5,23,23,25,25,24,24.5,24.3,-2.76066,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"15243",2019-07-11 14:02:00,-1.31994,731,0,25,22,22,19,26.5,22,19,0,0,23.5,23,23,25,25,24,24.5,24,-2.69199,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"15244",2019-07-11 14:03:00,-1.27645,734,0,25,22,22,19,26.5,22,19,0,0,23.5,23,23,25,25,24,24.5,24.5,-2.72916,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"15245",2019-07-11 14:04:00,-0.950961,745,0,25,22,22,19,26.5,22,19,0,0,23.5,23,23,25,25,24,24.5,25,-2.77893,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"15246",2019-07-11 14:05:00,-1.01434,754,0,25,22,22,19,26.5,22,19,0,0,23.5,23,23,25,25,24,24.5,25.1,-2.78523,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"15247",2019-07-11 14:06:00,-0.951807,758,0,25,22,22,19,26.5,22,19,0,0,23.5,23,23,25,25,24,24.5,25.1,-2.77263,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"15248",2019-07-11 14:07:00,-0.904104,758,0,25,22,22,19,26.5,22,19,0,0,23.5,23,23,25,25,24,24.5,24.6,-2.77956,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"15249",2019-07-11 14:08:00,-1.43192,762,0,25,22,22,19,26.5,22,19,0,0,23.5,23,23,25,25,24,24.5,24.8,-2.79846,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"15250",2019-07-11 14:09:00,-1.03642,757,0,25,22,22,19,26.5,22,19,0,0,23.5,23,23,25,25,24,24.5,25.2,-2.95218,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"15251",2019-07-11 14:10:00,-1.43649,763,0,25,22,22,19,26.5,22,19,0,0,23.5,23,23,25,25,24,24.5,24.8,-2.94966,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"15252",2019-07-11 14:11:00,-1.26604,698,0,25,22,22,19,26.5,22,19,0,0,23.5,23,23,25,25,24,24.5,24.4,-2.67309,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"15253",2019-07-11 14:12:00,-1.53294,692,0,25,22,22,19,26.5,22,19,0,0,23.5,23,23,25,25,24,24.5,24.4,-2.65293,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"15254",2019-07-11 14:13:00,-1.91485,730,0,25,22,22,19,26.5,22,19,0,0,23.5,23,23,25,25,24,24.5,24.6,-2.95974,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"15255",2019-07-11 14:14:00,-2.32838,781,0,25,22,22,19,26.5,22,19,0,0,23.5,23,23,25,25,24,24.5,24.5,-2.78649,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"15256",2019-07-11 14:15:00,-2.55305,700,0,25,22,22,19,26.5,22,19,0,0,23.5,23,23,25,25,24,24.5,24.3,-2.64159,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"15257",2019-07-11 14:16:00,-2.42285,664,0,25,22,22,19,26.5,22,19,0,0,23.5,23,23,25,25,24,24.5,24.4,-2.53008,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"15258",2019-07-11 14:17:00,-2.44561,640,0,25,22,22,19,26.5,22,19,0,0,23.5,23,23,25,25,24,24.5,24.7,-2.43306,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"15259",2019-07-11 14:18:00,-2.06606,639,0,25,22,22,19,26.5,22,19,0,0,23.5,23,23,25,25,24,24.5,24.4,-2.39148,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"15260",2019-07-11 14:19:00,-1.8706,563,0,25,22,22,19,26.5,22,19,0,0,23.5,23,23,25,25,24,24.5,24.2,-2.09538,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"15261",2019-07-11 14:20:00,-1.69855,510,0,25,22,22,19,26.5,22,19,0,0,23.5,23,23.5,25,25,24,24.5,24.1,-1.84779,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"15262",2019-07-11 14:21:00,-1.56502,471,0,25,22,22,19,26.5,22,19,0,0,23.5,23,23.5,25,25,24,24.5,24.1,-1.68651,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"15263",2019-07-11 14:22:00,-1.4769,449,0,25,22,22,19,26.5,22,19,0,0,23.5,23,23.5,25,25,24,24.5,23.7,-1.60524,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"15264",2019-07-11 14:23:00,-1.41452,439,0,25,22,22,19,26.5,22,19,0,0,23.5,23,23.5,25,25,24,24.5,23.3,-1.57374,0,1,1,1,0,0,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"15265",2019-07-11 14:24:00,-1.16081,433,0,25,22,22,19,26.5,22,19,0,0,23.5,23,23.5,25,25,24,24.5,23.5,-1.40553,0,1,1,1,0,0,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"15266",2019-07-11 14:25:00,-1.41351,433,0,25,22,22,19,26.5,22,19,0,0,23.5,23,23.5,25,25,24,24.5,23.5,-1.50633,0,1,1,1,0,0,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"15267",2019-07-11 14:26:00,-1.32715,433,0,25,22,22,19,26.5,22,19,0,0,24,23,23.5,25,25,24,24.5,23,-1.50633,0,1,1,1,0,0,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"15268",2019-07-11 14:27:00,-1.31413,433,0,25,22,22,19,26.5,22,19,0,0,24,23,23.5,25,25,24,24.5,22.8,-1.52586,0,1,1,1,0,0,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"15269",2019-07-11 14:28:00,-1.45331,431,0,25,22,22,19,26.5,22,19,0,0,24,23,23.5,25,25,24,24.5,22.7,-1.50759,0,1,1,1,0,0,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"15270",2019-07-11 14:29:00,-1.19386,425,0,25,22,22,19,26.5,22,19,0,0,24,23,23.5,25,25,24,24.5,22.9,-1.47546,0,1,1,1,0,0,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"15271",2019-07-11 14:30:00,-1.16532,415,0,25,22,22,19,26.5,22,19,0,0,24,23,23.5,25,25,24,24.5,23.2,-1.41309,0,1,1,1,0,0,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"15272",2019-07-11 14:31:00,-1.08058,401,0,25,22,22,19,26.5,22,19,0,0,24,23,23.5,25,25,24,24.5,23.6,-1.33119,0,1,1,1,0,0,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"15273",2019-07-11 14:32:00,-0.99806,376,0,25,22,22,19,26.5,22,19,0,0,24,23,23.5,25,25,24,24.5,23.6,-1.24803,0,1,1,1,0,0,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"15274",2019-07-11 14:33:00,-1.13081,353,0,25,22,22,19,26.5,22,19,0,0,24,23,23.5,25,25,24,24.5,23.2,-1.15983,0,1,1,1,0,0,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"15275",2019-07-11 14:34:00,-1.1369,335,0,25,22,22,19,26.5,22,19,0,0,24,23,23.5,25,25,24,24.5,23,-1.08234,0,1,1,1,0,0,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"15276",2019-07-11 14:35:00,-1.11004,321,0,25,22,22,19,26.5,22,19,0,0,24,23,23.5,25,25,24,24.5,22.5,-1.00989,0,1,1,1,0,0,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"15277",2019-07-11 14:36:00,-0.902,313,0,25,22,22,19,26.5,22,19,0,0,24,23,23.5,25,25,24,24.5,22.5,-0.95886,0,1,1,1,0,0,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"15278",2019-07-11 14:37:00,-1.03164,306,0,25,22,22,19,26.5,22,19,0,0,24,23,23.5,25,25,24,24.5,22.7,-0.94626,0,1,1,1,0,0,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"15279",2019-07-11 14:38:00,-1.10508,311,0,25,22,22,19,26.5,22,19,0,0,24,23,23.5,25,25,24,24.5,23,-0.97839,0,1,1,1,0,0,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"15280",2019-07-11 14:39:00,-1.1332,320,0,25,22,22,19,26.5,22,19,0,0,24,23,23.5,25,25,24,24.5,22.9,-1.02123,0,1,1,1,0,0,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"15281",2019-07-11 14:40:00,-1.13123,333,0.178,25,22,22,19,26.5,22,19,0,0,24,23,23.5,25,25,24,24.5,22.7,-1.05966,0,1,1,1,0,0,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"15282",2019-07-11 14:41:00,-1.11298,354,0.178,25,22,22,19,26.5,22,19,0,0,24,23,23.5,25,25,24,24.5,22.9,-1.12581,0,1,1,1,0,0,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"15283",2019-07-11 14:42:00,-1.13039,377,0.178,25,22,22,19,26.5,22,19,0,0,24,23,23.5,25,25,24,24.5,23.1,-1.24866,0,1,1,1,0,0,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"15284",2019-07-11 14:43:00,-1.15502,401,0.178,25,22,22,19,26.5,22,19,0,0,24,23,23.5,25,25,24,24.5,23.1,-1.38159,0,1,1,1,0,0,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"15285",2019-07-11 14:44:00,-1.13457,417,0.178,25,22,22,19,26.5,22,19,0,0,24,23,23.5,25,25,24,24.5,23,-1.49877,0,1,1,1,0,0,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"15286",2019-07-11 14:45:00,-1.12927,442,0,25,22,22,19,26.5,22,19,0,0,24,23,23.5,25,25,24,24.5,22.9,-1.60272,0,1,1,1,0,0,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"15287",2019-07-11 14:46:00,-1.10655,464,0,25,22,22,19,26.5,22,19,0,0,24,23,23.5,25,25,24,24.5,23,-1.72179,0,1,1,1,0,0,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"15288",2019-07-11 14:47:00,-1.13868,482,0,25,22,22,19,26.5,22,19,0,0,24,23,23.5,25,25,24,24.5,23.4,-1.69722,0,1,1,1,0,0,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"15289",2019-07-11 14:48:00,-1.49407,499,0,25,22,22,19,26.5,22,19,0,0,24,23,23.5,25,25,24,25,23.5,-1.87803,0,1,1,1,0,0,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"15290",2019-07-11 14:49:00,-1.0986,542,0,25,22,22,19,26.5,22,19,0,0,24,23,23.5,25,25,24,25,23.5,-1.77723,0,1,1,1,0,0,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"15291",2019-07-11 14:50:00,-0.916605,524,0,25,22,22,19,26.5,22,19,0,0,24,23,23.5,25,25,24,25,23.7,-1.99143,0,1,1,1,0,0,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"15292",2019-07-11 14:51:00,-1.14085,538,0,25,22,22,19,26.5,22,19,0,0,24,23,23.5,25,25,24,25,24,-2.07018,0,1,1,1,0,0,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"15293",2019-07-11 14:52:00,-1.06531,541,0,25,22,22,19,26.5,22,19,0,0,24,23,23.5,25,25,24,25,23.9,-1.94922,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"15294",2019-07-11 14:53:00,-1.05697,546,0,25,22,22,19,26.5,22,19,0,0,24,23,23.5,25,25,24,25,23.6,-2.07963,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"15295",2019-07-11 14:54:00,-1.02672,557,0,25,22,22,19,26.5,22,19,0,0,24,23,23.5,25,25,24,25,23.1,-2.05443,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"15296",2019-07-11 14:55:00,-1.07158,535,0,25,22,22,19,26.5,22,19,0,0,24,23,23.5,25,25,24,25,23,-1.96182,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"15297",2019-07-11 14:56:00,-1.06044,530,0,25,22,22,19,26.5,22,19,0,0,24,23,23.5,25,25,24,25,23.4,-1.93599,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"15298",2019-07-11 14:57:00,-1.12697,500,0,25,22,22,19,26.5,22,19,0,0,24,23,23.5,25,25,24,25,23.7,-1.80243,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"15299",2019-07-11 14:58:00,-1.1151,455,0,25,22,22,19,26.5,22,19,0,0,24,23,23.5,25,25,24,25,23.9,-1.59201,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"15300",2019-07-11 14:59:00,-1.37749,432,0,25,22,22,19,26.5,22,19,0,0,24,23,23.5,25,25,24,25,24,-1.48806,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"15301",2019-07-11 15:00:00,-1.57882,422,0,25,22,22,19,26.5,22,19,0,0,24,23,23.5,25,25,24,25,23.7,-1.4301,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"15302",2019-07-11 15:01:00,-1.68697,401,0,25,22,22,19,26.5,22,19,0,0,24,23,23.5,25,25,24,25,23.8,-1.37214,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"15303",2019-07-11 15:02:00,-1.74739,385,0,25,22,22,19,26.5,22,19,0,0,24,23,23.5,25,25,24,25,23.7,-1.29276,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"15304",2019-07-11 15:03:00,-1.50141,372,0,25,22,22,19,26.5,22,19,0,0,24,23,23.5,25,25,24,25,23.8,-1.18566,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"15305",2019-07-11 15:04:00,-2.00703,360,0,25,22,22,19,26.5,22,19,0,0,24,23,23.5,25,25,24,25,23.6,-1.16739,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"15306",2019-07-11 15:05:00,-1.77962,346,0,25,22,22,19,26.5,22,19,0,0,24,23,23.5,25,25,24,25,23,-1.11636,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"15307",2019-07-11 15:06:00,-1.8157,334,0,25,22,22,19,26.5,22,19,0,0,24,23,23.5,25,25,24,25,22.9,-1.05966,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"15308",2019-07-11 15:07:00,-1.74053,321,0,25,22,22,19,26.5,22,19,0,0,24,23,23.5,25,25,24,25,22.9,-1.00926,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"15309",2019-07-11 15:08:00,-1.76059,307,0,25,22,22,19,26.5,22,19,0,0,24,23,23.5,25,25,24,25,23.2,-0.93429,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"15310",2019-07-11 15:09:00,-1.76097,296,0,25,22,22,19,26.5,22,19,0,0,24,23,23.5,25,25,24,25,23.1,-0.89838,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"15311",2019-07-11 15:10:00,-2.13909,288,0,25,22,22,19,26.5,22,19,0,0,24,23,23.5,25,25,24,25,22.9,-0.85806,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"15312",2019-07-11 15:11:00,-1.80415,280,0,25,22,22,19,26.5,22,19,0,0,24,23,23.5,25,25,24,25,23.3,-0.82026,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"15313",2019-07-11 15:12:00,-1.48909,272,0,25,22,22,19,26.5,22,19,0,0,24,23,23.5,25,25,24,25,23.4,-0.7812,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"15314",2019-07-11 15:13:00,-1.25977,262,0,25,22,22,19,26.5,22,19,0,0,24,23,23.5,25,25,24,25,23.5,-0.73836,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"15315",2019-07-11 15:14:00,-1.58256,257,0,25,22,22,19,26.5,22,19,0,0,24,23,23.5,25,25,24,25,23.5,-0.70056,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"15316",2019-07-11 15:15:00,-1.61367,255,0,25,22,22,19,26.5,22,19,0,0,24,23,23.5,25,25,24,25,23.1,-0.69426,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"15317",2019-07-11 15:16:00,-1.52302,255,0,25,22,22,19,26.5,22,19,0,0,24,23,23.5,25,25,24,25,23.1,-0.58023,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"15318",2019-07-11 15:17:00,-1.74233,255,0,25,22,22,19,26.5,22,19,0,0,24,23,23.5,25,25,24,25,23.2,-0.73206,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"15319",2019-07-11 15:18:00,-1.44078,254,0,25,22,22,19,26.5,22,19,0,0,24,23,23.5,25,25,24,25,22.8,-0.73836,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"15320",2019-07-11 15:19:00,-1.4247,250,0,25,22,22,19,26.5,22,19,0,0,24,23,23.5,25,25,24,25,22.6,-0.7308,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"15321",2019-07-11 15:20:00,-1.43765,249,0,25,22,22,19,26.5,22,19,0,0,24,23,23.5,25,25,24,25,22.8,-0.72639,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"15322",2019-07-11 15:21:00,-1.40391,248,0,25,22,22,19,26.5,22,19,0,0,24,23,23.5,25,25,24,25,22.8,-0.72513,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"15323",2019-07-11 15:22:00,-1.45389,243,0,25,22,22,19,26.5,22,19,0,0,24,23,23.5,25,25,24,25,22.5,-0.70119,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"15324",2019-07-11 15:23:00,-1.56058,237,0,25,22,22,19,26.5,22,19,0,0,24,23,23.5,25,25,24,25,22.4,-0.68229,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"15325",2019-07-11 15:24:00,-1.66876,232,0,25,22,22,19,26.5,22,19,0,0,24,23,23.5,25,25,24,25,22.5,-0.66339,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"15326",2019-07-11 15:25:00,-1.43773,230,0,25,22,22,19,26.5,22,19,0,0,24,23,23.5,25,25,24,25,22.7,-0.64953,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"15327",2019-07-11 15:26:00,-1.41289,227,0,25,22,22,19,26.5,22,19,0,0,24,23,23.5,25,25,24,25,22.7,-0.63756,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"15328",2019-07-11 15:27:00,-1.42576,224,0,25,22,22,19,26.5,22,19,0,0,24,23,23.5,25,25,24,25,22.7,-0.62937,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"15329",2019-07-11 15:28:00,-1.38193,218,0,25,22,22,19,26.5,22,19,0,0,24,23,23.5,25,25,24,25,22.4,-0.60669,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"15330",2019-07-11 15:29:00,-1.39608,218,0,25,22,22,19,26.5,22,19,0,0,24,23,23.5,25,25,24,25,22.3,-0.6237,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"15331",2019-07-11 15:30:00,-1.42448,221,0,25,22,22,19,26.5,22,19,0,0,24,23,23.5,25,25,24,25,22.1,-0.60732,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"15332",2019-07-11 15:31:00,-1.46424,227,0,25,22,22,19,26.5,22,19,0,0,24,23,23.5,25,25,24,25,22.2,-0.63252,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"15333",2019-07-11 15:32:00,-1.42191,231,0,25,22,22,19,26.5,22,19,0,0,24,23,23.5,25,25,24,25,22,-0.66213,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"15334",2019-07-11 15:33:00,-1.46029,234,0,25,22,22,19,26.5,22,19,0,0,24,23,23.5,25,25,24,25,21.9,-0.693,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"15335",2019-07-11 15:34:00,-1.45722,237,0,25,22,22,19,26.5,22,19,0,0,24,23,23.5,25,25,24,25,21.9,-0.69048,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"15336",2019-07-11 15:35:00,-1.4593,238,0,25,22,22,19,26.5,22,19,0,0,24,23,23.5,25,25,24,25,22,-0.70812,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"15337",2019-07-11 15:36:00,-1.42305,237,0,25,22,22,19,26.5,22,19,0,0,24,23,23.5,25,25,24,25,22,-0.68229,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"15338",2019-07-11 15:37:00,-1.07554,233,0,25,22,22,19,26.5,22,19,0,0,24,23,23.5,25,25,24,25,22.2,-0.66465,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"15339",2019-07-11 15:38:00,-1.42959,229,0,25,22,22,19,26.5,22,19,0,0,24,23,23.5,25,25,24,25,22.2,-0.65583,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"15340",2019-07-11 15:39:00,-1.45463,224,0,25,22,22,19,26.5,22,19,0,0,24,23,23.5,25,25,24,25,22.1,-0.63693,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"15341",2019-07-11 15:40:00,-1.42981,221,0,25,22,22,19,26.5,22,19,0,0,24,23,23.5,25,25,24,25,22,-0.6174,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"15342",2019-07-11 15:41:00,-1.42909,216,0,25,22,22,19,26.5,22,19,0,0,24,23,23.5,25,25,24,25,22,-0.5355,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"15343",2019-07-11 15:42:00,-1.45533,209,0,25,22,22,19,26.5,22,19,0,0,24,23,23.5,25,25,24,25,21.9,-0.53676,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"15344",2019-07-11 15:43:00,-1.45948,200,0,25,22,22,19,26.5,22,19,0,0,24,23,23.5,25,25,24,25,21.9,-0.49329,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"15345",2019-07-11 15:44:00,-1.39011,190,0,25,22,22,19,26.5,22,19,0,0,24,23,23.5,25,25,24,25,21.9,-0.44289,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"15346",2019-07-11 15:45:00,-1.48859,180,0,25,22,22,19,26.5,22,19,0,0,24,23,23.5,25,25,24,25,21.7,-0.39753,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"15347",2019-07-11 15:46:00,-1.53546,172,0,25,22,22,19,26.5,22,19,0,0,24,23,23.5,25,25,24,25,21.6,-0.3654,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"15348",2019-07-11 15:47:00,-1.22897,166,0,25,22,22,19,26.5,22,19,0,0,24,23,23.5,25,25,24,25,21.6,-0.31689,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"15349",2019-07-11 15:48:00,-1.37376,164,0,25,22,22,19,26.5,22,19,0,0,24,23,23.5,25,25,24,25,21.6,-0.3024,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"15350",2019-07-11 15:49:00,-1.60436,159,0,25,22,22,19,26.5,22,19,0,0,24,23,23.5,25,25,24,25,21.5,-0.30051,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"15351",2019-07-11 15:50:00,-1.39919,157,0,25,22,22,19,26.5,22,19,0,0,24,23,23.5,25,25,24,25,21.4,-0.29043,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"15352",2019-07-11 15:51:00,-1.43365,158,0,25,22,22,19,26.5,22,19,0,0,24,23,23.5,25,25,24,25,21.4,-0.29169,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"15353",2019-07-11 15:52:00,-1.22891,157,0,25,22,22,19,26.5,22,19,0,0,24,23,23.5,25,25,24,25,21,-0.25263,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
