"","time","heating_cooling_power","irrad","kitchen_active_power","setp_371","setp_472","setp_474","setp_476","setp_571","setp_573","setp_574","shower_471","shower_571","temp_371","temp_472","temp_474","temp_476","temp_571","temp_573","temp_574","temp_amb","total_active_power","Y1_371","Y1_472","Y1_474","Y1_476","Y1_571","Y1_573","Y1_574","Y2_371","Y2_472","Y2_476","Y2_571","Y2_574","Y3_371","Y3_472","Y3_476","Y3_571","Y3_574","Y4_371","Y5_371","Y6_371","Y7_371"
"15354",2019-07-11 15:53:00,-1.18143,157,0,25,22,22,19,26.5,22,19,0,0,24,23,23.5,25,25,24,25,21,-0.2772,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"15355",2019-07-11 15:54:00,-1.05763,155,0,25,22,22,19,26.5,22,19,0,0,24,23,23.5,25,25,24,25,20.7,-0.2961,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"15356",2019-07-11 15:55:00,-1.01662,155,0,25,22,22,19,26.5,22,19,0,0,24,23,23.5,25,25,24,25,20.7,-0.30366,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"15357",2019-07-11 15:56:00,-0.993637,157,0,25,22,22,19,26.5,22,19,0,0,24,23,23.5,25,25,24,25,20.5,-0.32823,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"15358",2019-07-11 15:57:00,-1.14687,155,0,25,22,22,19,26.5,22,19,0,0,24,23,23.5,25,25,24,25,20.6,-0.30366,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"15359",2019-07-11 15:58:00,-1.05619,153,0,25,22,22,19,26.5,22,19,0,0,24,23,23.5,25,25,24,25,20.5,-0.28413,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"15360",2019-07-11 15:59:00,-1.20379,148,0,25,22,22,19,26.5,22,19,0,0,24,23,23.5,25,25,24,25,20.4,-0.2772,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"15361",2019-07-11 16:00:00,-1.31487,144,0,25,22,22,19,26.5,22,19,0,0,24,23,23.5,25,25,24,25,20.5,0.14364,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"15362",2019-07-11 16:01:00,-1.43322,143,0,25,22,22,19,26.5,22,19,0,0,24,23,23.5,25,25,24,25,20.4,0.0567,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"15363",2019-07-11 16:02:00,-1.63942,143,0,25,22,22,19,26.5,22,19,0,0,24,23,23.5,25,25,24,25,20.6,0.00693,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"15364",2019-07-11 16:03:00,-1.9687,143,0,25,22,22,19,26.5,22,19,0,0,24,23,23.5,25,25,24,25,20.4,-0.00189,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"15365",2019-07-11 16:04:00,-2.48077,144,0,25,22,22,19,26.5,22,19,0,0,24,23,23.5,25,25,24,25,20.3,-0.03213,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"15366",2019-07-11 16:05:00,-2.65762,144,0,25,22,22,19,26.5,22,19,0,0,24,23,23.5,25,25,24,25,20.3,-0.06363,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"15367",2019-07-11 16:06:00,-2.27412,145,0,25,22,22,19,26.5,22,19,0,0,24,23,23.5,25,25,24,25,20.2,-0.0693,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"15368",2019-07-11 16:07:00,-2.12192,145,0,25,22,22,19,26.5,22,19,0,0,24,23,23.5,25,25,24,25,20,-0.06426,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"15369",2019-07-11 16:08:00,-1.94274,143,0,25,22,22,19,26.5,22,19,0,0,24,23,23.5,25,25,24,25,19.9,-0.05733,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"15370",2019-07-11 16:09:00,-1.99874,142,0,25,22,22,19,26.5,22,19,0,0,24,23,23.5,25,25,24,25,19.9,-0.02898,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"15371",2019-07-11 16:10:00,-1.67055,140,0,25,22,22,19,26.5,22,19,0,0,24,23,23.5,25,25,24,25,19.8,-0.02016,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"15372",2019-07-11 16:11:00,-1.43337,140,0,25,22,22,19,26.5,22,19,0,0,24.5,23,23.5,25,25,24,25,19.8,-0.04473,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"15373",2019-07-11 16:12:00,-1.46855,141,0,25,22,22,19,26.5,22,19,0,0,24.5,23,23.5,25,25,24,25,19.9,-0.0504,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"15374",2019-07-11 16:13:00,-1.30324,143,0,25,22,22,19,26.5,22,19,0,0,24.5,23,23.5,25,25,24,25,19.8,-0.05922,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"15375",2019-07-11 16:14:00,-1.32654,145,0,25,22,22,19,26.5,22,19,0,0,24.5,23,23.5,25,25,24,25,19.8,-0.05103,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"15376",2019-07-11 16:15:00,-1.3121,145,0,25,22,22,19,26.5,22,19,0,0,24.5,23,23.5,25,25,24,25,19.6,-0.0693,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"15377",2019-07-11 16:16:00,-1.35761,146,0,25,22,22,19,26.5,22,19,0,0,24.5,23,23.5,25,25,24,25,19.4,-0.07686,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"15378",2019-07-11 16:17:00,-1.36137,147,0,25,22,22,19,26.5,22,19,0,0,24.5,23,23.5,25,25,24,25,19.2,-0.08253,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"15379",2019-07-11 16:18:00,-1.38022,151,0,25,22,22,19,26.5,22,19,0,0,24.5,23,23.5,25,25,24,25,19.1,-0.10773,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"15380",2019-07-11 16:19:00,-1.36269,154,0,25,22,22,19,26.5,22,19,0,0,24.5,23,23.5,25,25,24,25,19.1,-0.11403,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"15381",2019-07-11 16:20:00,-1.33032,157,0,25,22,22,19,26.5,22,19,0,0,24.5,23,23.5,25,25,24,25,19.2,-0.12726,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"15382",2019-07-11 16:21:00,-1.37154,159,0,25,22,22,19,26.5,22,19,0,0,24.5,23,23.5,25,25,24,25,19.2,-0.13167,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"15383",2019-07-11 16:22:00,-1.38782,159,0,25,22,22,19,26.5,22,19,0,0,24.5,23,23.5,25,25,24,25,19.3,-0.14616,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"15384",2019-07-11 16:23:00,-1.38751,161,0,25,22,22,19,26.5,22,19,0,0,24.5,23,23.5,25,25,24,25,19.3,-0.15876,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"15385",2019-07-11 16:24:00,-1.26479,162,0,25,22,22,19,26.5,22,19,0,0,24.5,23,23.5,25,25,24,25,19.4,-0.1764,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"15386",2019-07-11 16:25:00,-1.0936,166,0,25,22,22,19,26.5,22,19,0,0,24.5,23,23.5,25,25,24,25,19.4,-0.1827,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"15387",2019-07-11 16:26:00,-1.38964,173,0,25,22,22,19,26.5,22,19,0,0,24.5,23,23.5,25,25,24,25,19.5,-0.20223,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"15388",2019-07-11 16:27:00,-1.38805,176,0,25,22,22,19,26.5,22,19,0,0,24.5,23,23.5,25,25,24,25,19.7,-0.22743,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"15389",2019-07-11 16:28:00,-1.37552,176,0,25,22,22,19,26.5,22,19,0,0,24.5,23,23.5,25,25,24,25,19.8,-0.22743,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"15390",2019-07-11 16:29:00,-1.34328,172,0,25,22,22,19,26.5,22,19,0,0,24.5,23,23.5,25,25,24,25,19.9,-0.20853,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"15391",2019-07-11 16:30:00,-1.3753,167,0,25,22,22,19,26.5,22,19,0,0,24.5,23,23.5,25,25,24,25,20,-0.10143,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"15392",2019-07-11 16:31:00,-1.35195,161,0,25,22,22,19,26.5,22,19,0,0,24.5,23,23.5,25,25,24,25,20.1,-0.15309,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"15393",2019-07-11 16:32:00,-1.38444,156,0,25,22,22,19,26.5,22,19,0,0,24.5,23,23.5,25,25,24,25,20,-0.11403,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"15394",2019-07-11 16:33:00,-1.48151,153,0,25,22,22,19,26.5,22,19,0,0,24.5,23,23.5,25,25,24,25,20,-0.12033,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"15395",2019-07-11 16:34:00,-1.81575,155,0,25,22,22,19,26.5,22,19,0,0,24.5,23,23.5,25,25,24,25,19.9,-0.13356,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"15396",2019-07-11 16:35:00,-1.37919,162,0,25,22,22,19,26.5,22,19,0,0,24.5,23,23.5,25,25,24,25,20.1,-0.17703,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"15397",2019-07-11 16:36:00,-1.41087,169,0,25,22,22,19,26.5,22,19,0,0,24.5,23,23.5,25,25,24,25,20.1,-0.20538,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"15398",2019-07-11 16:37:00,-1.38959,175,0,25,22,22,19,26.5,22,19,0,0,24.5,23,23.5,25,25,24,25,20.3,-0.2457,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"15399",2019-07-11 16:38:00,-1.39277,182,0,25,22,22,19,26.5,22,19,0,0,24.5,23,23.5,25,25,24,25,20.2,-0.27909,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"15400",2019-07-11 16:39:00,-1.35542,187,0,25,22,22,19,26.5,22,19,0,0,24.5,23,23.5,25,25,24,25,20,-0.31311,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"15401",2019-07-11 16:40:00,-1.36315,191,0,25,22,22,19,26.5,22,19,0,0,24.5,23,23.5,25,25,24,25,20.4,-0.33453,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"15402",2019-07-11 16:41:00,-1.3721,193,0,25,22,22,19,26.5,22,19,0,0,24.5,23,23.5,25,25,24,25,20.4,-0.28539,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"15403",2019-07-11 16:42:00,-1.40666,193,0,25,22,22,19,26.5,22,19,0,0,24.5,23,23.5,25,25,24,25,20.6,-0.32256,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"15404",2019-07-11 16:43:00,-1.39329,192,0,25,22,22,19,26.5,22,19,0,0,24.5,23,23.5,25,25,24,25,20.2,-0.31689,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"15405",2019-07-11 16:44:00,-1.39106,190,0,25,22,22,19,26.5,22,19,0,0,24.5,23,23.5,25,25,24,25,20.3,-0.31563,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"15406",2019-07-11 16:45:00,-1.29509,191,0,25,22,22,19,26.5,22,19,0,0,24.5,23,23.5,25,25,24,25,20,-0.30366,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"15407",2019-07-11 16:46:00,-1.38103,191,0,25,22,22,19,26.5,22,19,0,0,24.5,23,23.5,25,25,24,25,20,-0.31626,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"15408",2019-07-11 16:47:00,-1.38274,194,0,25,22,22,19,26.5,22,19,0,0,24.5,23,23.5,25,25,24,25,20.1,-0.32823,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"15409",2019-07-11 16:48:00,-1.42102,198,0,25,22,22,19,26.5,22,19,0,0,24.5,23,23.5,25,25,24,25,19.8,-0.3339,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"15410",2019-07-11 16:49:00,-1.4257,199,0,25,22,22,19,26.5,22,19,0,0,24.5,23,23.5,25,25,24,25,19.4,-0.34776,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"15411",2019-07-11 16:50:00,-1.45505,199,0,25,22,22,19,26.5,22,19,0,0,24.5,23,23.5,25,25,24,25,19.6,-0.3465,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"15412",2019-07-11 16:51:00,-1.55493,200,0,25,22,22,19,26.5,22,19,0,0,24.5,23,23.5,25,25,24,25,19.9,-0.36603,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"15413",2019-07-11 16:52:00,-1.1062,204,0,25,22,22,19,26.5,22,19,0,0,24.5,23,23.5,25,25,24,25,19.9,-0.34713,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"15414",2019-07-11 16:53:00,-1.39128,207,0,25,22,22,19,26.5,22,19,0,0,24.5,23,23.5,25,25,24,25,19.5,-0.36603,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"15415",2019-07-11 16:54:00,-1.65463,209,0,25,22,22,19,26.5,22,19,0,0,24.5,23,23.5,25,25,24,25,19.4,-0.39249,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"15416",2019-07-11 16:55:00,-1.41233,211,0,25,22,22,19,26.5,22,19,0,0,24.5,23,23.5,25,25,24,25,19.4,-0.39816,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"15417",2019-07-11 16:56:00,-1.84124,208,0,25,22,22,19,26.5,22,19,0,0,24.5,23,23.5,25,25,24,25,18.8,-0.38493,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"15418",2019-07-11 16:57:00,-1.39878,201,0,25,22,22,19,26.5,22,19,0,0,24.5,23,23.5,25,25,24,25,18.6,-0.31689,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"15419",2019-07-11 16:58:00,-1.37334,193,0,25,22,22,19,26.5,22,19,0,0,24.5,23,23.5,25,25,24,25,18.5,-0.29043,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"15420",2019-07-11 16:59:00,-1.42091,188,0,25,22,22,19,26.5,22,19,0,0,24.5,23,23.5,25,25,24,25,18.5,-0.26586,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"15421",2019-07-11 17:00:00,-1.40693,184,0,25,22,22,19,26.5,22,19,0,0,24.5,23,23.5,25,25,24,25,18.5,-0.25893,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"15422",2019-07-11 17:01:00,-1.43518,184,0,25,22,22,19,26.5,22,19,0,0,24.5,23,23.5,25,25,24,25,18.6,-0.26775,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"15423",2019-07-11 17:02:00,-1.41073,186,0,25,22,22,19,26.5,22,19,0,0,24.5,23,23.5,25,25,24,25,19.1,-0.28413,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"15424",2019-07-11 17:03:00,-1.37653,189,0,25,22,22,19,26.5,22,19,0,0,24.5,23,23.5,25,25,24,25,18.8,-0.2709,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"15425",2019-07-11 17:04:00,-1.29882,189,0,25,22,22,19,26.5,22,19,0,0,24.5,23,23.5,25,25,24,25,18.7,-0.27405,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"15426",2019-07-11 17:05:00,-1.27583,183,0,25,22,22,19,26.5,22,19,0,0,24.5,23,23.5,25,25,24,25,19,-0.22176,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"15427",2019-07-11 17:06:00,-1.43286,172,0,25,22,22,19,26.5,22,19,0,0,24.5,23,23.5,25,25,24,25,19.4,-0.20853,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"15428",2019-07-11 17:07:00,-1.39817,161,0,25,22,22,19,26.5,22,19,0,0,24.5,23,23.5,25,25,24,25,19.7,-0.18396,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"15429",2019-07-11 17:08:00,-1.38437,151,0,25,22,22,19,26.5,22,19,0,0,24.5,23,23.5,25,25,24,25,19.9,-0.12222,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"15430",2019-07-11 17:09:00,-1.4255,145,0,25,22,22,19,26.5,22,19,0,0,24.5,23,23.5,25,25,24,25,20,-0.1008,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"15431",2019-07-11 17:10:00,-1.40757,142,0,25,22,22,19,26.5,22,19,0,0,24.5,23,23.5,25,25,24,25,20,-0.08883,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"15432",2019-07-11 17:11:00,-1.58964,140,0,25,22,22,19,26.5,22,19,0,0,24.5,23,23.5,25,25,24,25,20,-0.08883,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"15433",2019-07-11 17:12:00,-1.38914,142,0,25,22,22,19,26.5,22,19,0,0,24.5,23,23.5,25,25,24,25,19.2,-0.07056,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"15434",2019-07-11 17:13:00,-1.43689,144,0,25,22,22,19,26.5,22,19,0,0,24.5,23,23.5,25,25,24,25,18.6,-0.08253,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"15435",2019-07-11 17:14:00,-1.37811,146,0,25,22,22,19,26.5,22,19,0,0,24.5,23,23.5,25,25,24,25,18.3,-0.08316,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"15436",2019-07-11 17:15:00,-1.37088,148,0,25,22,22,19,26.5,22,19,0,0,24.5,23,23.5,25,25,24,25,18.3,0.01764,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"15437",2019-07-11 17:16:00,-1.40307,150,0,25,22,22,19,26.5,22,19,0,0,24.5,23,23.5,25,25,24,25,18.1,-0.11592,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"15438",2019-07-11 17:17:00,-1.39921,152,0,25,22,22,19,26.5,22,19,0,0,24.5,23,23.5,25,25,24,25,18,-0.1323,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"15439",2019-07-11 17:18:00,-1.42397,151,0,25,22,22,19,26.5,22,19,0,0,24.5,23,23.5,25,25,24,25,18.4,-0.12033,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"15440",2019-07-11 17:19:00,-1.45204,148,0,25,22,22,19,26.5,22,19,0,0,24.5,23,23.5,25,25,24,25,18.5,-0.10143,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"15441",2019-07-11 17:20:00,-1.45681,146,0,25,22,22,19,26.5,22,19,0,0,24.5,23,23.5,25,25,24,25,18.4,-0.0567,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"15442",2019-07-11 17:21:00,-1.43026,144,0,25,22,22,19,26.5,22,19,0,0,24.5,23,24,25,25,24.5,25,18.4,-0.09513,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"15443",2019-07-11 17:22:00,-1.47109,143,0,25,22,22,19,26.5,22,19,0,0,24.5,23,24,25,25,24.5,25,18.4,-0.08883,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"15444",2019-07-11 17:23:00,-1.45294,135,0,25,22,22,19,26.5,22,19,0,0,24.5,23,24,25,25,24.5,25,18.5,-0.05166,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"15445",2019-07-11 17:24:00,-1.32753,130,0,25,22,22,19,26.5,22,19,0,0,24.5,23,24,25,25,24.5,25,18.5,-0.02646,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"15446",2019-07-11 17:25:00,-1.36375,128,0,25,22,22,19,26.5,22,19,0,0,24.5,23,24,25,25,24.5,25,18.4,-0.0063,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"15447",2019-07-11 17:26:00,-1.27476,128,0,25,22,22,19,26.5,22,19,0,0,24.5,23,24,25,25,24.5,25,18.2,-0.01764,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"15448",2019-07-11 17:27:00,-1.43759,130,0,25,22,22,19,26.5,22,19,0,0,24.5,23,24,25,25,24.5,25,18.3,-0.02583,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"15449",2019-07-11 17:28:00,-1.50103,134,0,25,22,22,19,26.5,22,19,0,0,24.5,23,24,25,25,24.5,25,18,-0.03906,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"15450",2019-07-11 17:29:00,-1.23058,139,0,25,22,22,19,26.5,22,19,0,0,24.5,23,24,25,25,24.5,25,17.8,-0.07623,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"15451",2019-07-11 17:30:00,-1.48095,144,0,25,22,22,19,26.5,22,19,0,0,24.5,23,24,25,25,24.5,25,17.9,-0.06552,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"15452",2019-07-11 17:31:00,-1.4714,146,0,25,22,22,19,26.5,22,19,0,0,24.5,23,24,25,25,24.5,25,17.9,-0.10521,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"15453",2019-07-11 17:32:00,-1.46965,145,0,25,22,22,19,26.5,22,19,0,0,24.5,23,24,25,25,24.5,25,18.1,-0.10773,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"15454",2019-07-11 17:33:00,-1.47358,144,0,25,22,22,19,26.5,22,19,0,0,24.5,23,24,25,25,24.5,25,18.1,-0.09576,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"15455",2019-07-11 17:34:00,-1.46879,146,0,25,22,22,19,26.5,22,19,0,0,24.5,23,24,25,25,24.5,25,17.9,-0.09891,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"15456",2019-07-11 17:35:00,-1.47637,149,0,25,22,22,19,26.5,22,19,0,0,24.5,23,24,25,25,24.5,25,17.8,-0.05859,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"15457",2019-07-11 17:36:00,-1.44646,155,0,25,22,22,19,26.5,22,19,0,0,24.5,23,24,25,25,24.5,25,17.7,-0.14553,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"15458",2019-07-11 17:37:00,-1.45346,163,0,25,22,22,19,26.5,22,19,0,0,24.5,23,24,25,25,24.5,25,17.7,-0.18333,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"15459",2019-07-11 17:38:00,-1.65848,169,0,25,22,22,19,26.5,22,19,0,0,24.5,23,24,25,25,24.5,25,17.8,-0.21546,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"15460",2019-07-11 17:39:00,-1.50342,176,0,25,22,22,19,26.5,22,19,0,0,24.5,23,24,25,25,24.5,25,18.2,-0.24633,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"15461",2019-07-11 17:40:00,-1.47914,182,0,25,22,22,19,26.5,22,19,0,0,24.5,23,24,25,24.5,24.5,25,18.2,-0.27783,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"15462",2019-07-11 17:41:00,-1.42453,185,0,25,22,22,19,26.5,22,19,0,0,24.5,23,24,25,24.5,24.5,25,18,-0.28602,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"15463",2019-07-11 17:42:00,-1.43045,185,0,25,22,22,19,26.5,22,19,0,0,24.5,23,24,25,24.5,24.5,25,17.8,-0.28476,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"15464",2019-07-11 17:43:00,-1.38568,182,0,25,22,22,19,26.5,22,19,0,0,24.5,23,24,25,24.5,24.5,25,18,-0.28098,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"15465",2019-07-11 17:44:00,-1.54213,182,0,25,22,22,19,26.5,22,19,0,0,24.5,23,24,25,24.5,24.5,25,18,-0.28413,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"15466",2019-07-11 17:45:00,-1.30109,184,0,25,22,22,19,26.5,22,19,0,0,24.5,23,24,25,24.5,24.5,25,18,-0.30177,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"15467",2019-07-11 17:46:00,-0.910301,188,0,25,22,22,19,26.5,22,19,0,0,24.5,23,24,25,24.5,24.5,25,17.9,-0.30303,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"15468",2019-07-11 17:47:00,-1.08225,185,0,25,22,22,19,26.5,22,19,0,0,24.5,23,24,25,24.5,24.5,25,17.8,-0.31437,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"15469",2019-07-11 17:48:00,-1.00059,181,0,25,22,22,19,26.5,22,19,0,0,24.5,23,24,25,24.5,24.5,25,17.8,-0.27909,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"15470",2019-07-11 17:49:00,-1.22464,174,0,25,22,22,19,26.5,22,19,0,0,24.5,23,24,25,24.5,24.5,25,18,-0.25326,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"15471",2019-07-11 17:50:00,-0.943148,168,0,25,22,22,19,26.5,22,19,0,0,24.5,23,24,25,24.5,24.5,25,18.3,-0.22113,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"15472",2019-07-11 17:51:00,-0.985199,164,0,25,22,22,19,26.5,22,19,0,0,24.5,23,24,25,24.5,24.5,25,18.5,-0.21483,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"15473",2019-07-11 17:52:00,-1.09889,165,0,25,22,22,19,26.5,22,19,0,0,24.5,23,24,25,24.5,24.5,25,18.3,-0.2205,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"15474",2019-07-11 17:53:00,-1.14739,168,0,25,22,22,19,26.5,22,19,0,0,24.5,23,24,25,24.5,24.5,25,18.3,-0.22743,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"15475",2019-07-11 17:54:00,-1.27965,174,0,25,22,22,19,26.5,22,19,0,0,24.5,23,24,25,24.5,24.5,25,18.4,-0.26145,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"15476",2019-07-11 17:55:00,-1.42518,181,0,25,22,22,19,26.5,22,19,0,0,24.5,23,24,25,24.5,24.5,25,18.5,-0.29106,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"15477",2019-07-11 17:56:00,-1.74233,185,0,25,22,22,19,26.5,22,19,0,0,24.5,23,24,25,24.5,24.5,25,18.5,-0.26586,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"15478",2019-07-11 17:57:00,-2.08123,186,0,25,22,22,19,26.5,22,19,0,0,24.5,23,24,25,24.5,24.5,25,18.4,-0.29736,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"15479",2019-07-11 17:58:00,-2.45902,185,0,25,22,22,19,26.5,22,19,0,0,24.5,23,24,25,24.5,24.5,25,18.5,-0.30114,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"15480",2019-07-11 17:59:00,-2.34602,183,0,25,22,22,19,26.5,22,19,0,0,24.5,23,24,25,24.5,24.5,25,18.5,-0.27909,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"15481",2019-07-11 18:00:00,-2.18593,180,0,25,22,22,19,26.5,22,19,0,0,24.5,23,24,25,24.5,24.5,25,18.6,-0.27783,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"15482",2019-07-11 18:01:00,-2.06368,178,0,25,22,22,19,26.5,22,19,0,0,24.5,23,24,25,24.5,24.5,25,18.8,-0.26523,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"15483",2019-07-11 18:02:00,-1.84815,178,0,25,22,22,19,26.5,22,19,0,0,24.5,23,24,25,24.5,24.5,25,18.9,-0.25893,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"15484",2019-07-11 18:03:00,-1.72233,177,0,25,22,22,19,26.5,22,19,0,0,24.5,23,24,25,24.5,24.5,25,19,-0.2646,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"15485",2019-07-11 18:04:00,-1.31274,178,0,25,22,22,19,26.5,22,19,0,0,24.5,23,24,25,24.5,24.5,25,19,-0.25641,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"15486",2019-07-11 18:05:00,-1.43981,177,0,25,22,22,19,26.5,22,19,0,0,24.5,23,24,25,24.5,24.5,25,18.9,-0.20979,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"15487",2019-07-11 18:06:00,-1.54902,175,0,25,22,22,19,26.5,22,19,0,0,24.5,23,24,25,24.5,24.5,25,19,-0.24003,0,1,1,1,0,0,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"15488",2019-07-11 18:07:00,-1.56283,169,0,25,22,22,19,26.5,22,19,0,0,24.5,23,24,25,24.5,24.5,25,18.9,-0.23058,0,1,1,1,0,0,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"15489",2019-07-11 18:08:00,-1.34134,166,0,25,22,22,19,26.5,22,19,0,0,24.5,23,24,25,24.5,24.5,25,18.7,-0.20727,0,1,1,1,0,0,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"15490",2019-07-11 18:09:00,-1.57825,162,0,25,22,22,19,26.5,22,19,0,0,24.5,23,24,25,24.5,24.5,25,18.4,-0.19026,0,1,1,1,0,0,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"15491",2019-07-11 18:10:00,-1.30138,160,0,25,22,22,19,26.5,22,19,0,0,24.5,23,24,25,24.5,24.5,25,18.4,-0.17703,0,1,1,1,0,0,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"15492",2019-07-11 18:11:00,-1.46672,158,0,25,22,22,19,26.5,22,19,0,0,24.5,23,24,25,24.5,24.5,25,18.5,-0.17766,0,1,1,1,0,0,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"15493",2019-07-11 18:12:00,-1.28715,154,0,25,22,22,19,26.5,22,19,0,0,24.5,23,24,25,24.5,24.5,25,18.6,1.26756,0,1,1,1,0,0,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"15494",2019-07-11 18:13:00,-1.23047,152,0,25,22,22,19,26.5,22,19,0,0,24.5,23,24,25,24.5,24.5,25,18.7,-0.16821,0,1,1,1,0,0,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"15495",2019-07-11 18:14:00,-1.10798,147,0,25,22,22,19,26.5,22,19,0,0,24.5,23,24,25,24.5,24.5,25,18.8,-0.15183,0,1,1,1,0,0,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"15496",2019-07-11 18:15:00,-1.1198,144,0,25,22,22,19,26.5,22,19,0,0,24.5,23,24,25,24.5,24.5,25,18.6,-0.1386,0,1,1,1,0,0,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"15497",2019-07-11 18:16:00,-1.11998,141,0,25,22,22,19,26.5,22,19,0,0,24.5,23.5,24,25,24.5,24.5,25,18.5,-0.11403,0,1,1,1,0,0,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"15498",2019-07-11 18:17:00,-1.1291,138,0,25,22,22,19,26.5,22,19,0,0,24.5,23.5,23.5,25,24.5,24.5,25,18.4,-0.10143,0,1,1,1,0,0,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"15499",2019-07-11 18:18:00,-1.26523,135,0,25,22,22,19,26.5,22,19,0,0,24.5,23.5,23.5,25,24.5,24.5,25,18.4,-0.06363,0,1,1,1,0,0,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"15500",2019-07-11 18:19:00,-1.15593,135,0,25,22,22,19,26.5,22,19,0,0,24.5,23.5,23.5,25,24.5,24.5,25,18.4,0.02394,0,1,1,1,0,0,0,0,1,1,0,0,0,1,1,0,1,0,0,0,0
"15501",2019-07-11 18:20:00,-1.1134,134,0,25,22,22,19,26.5,22,19,0,0,24.5,23.5,23.5,25,24.5,24.5,25,18.4,-0.02016,0,1,1,1,0,0,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"15502",2019-07-11 18:21:00,-1.12878,135,0,25,22,22,19,26.5,22,19,0,0,24.5,23.5,23.5,25,24.5,24.5,25,18.4,-0.07623,0,1,1,1,0,0,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"15503",2019-07-11 18:22:00,-1.11879,137,0,25,22,22,19,26.5,22,19,0,0,24.5,23.5,23.5,25,24.5,24.5,25,18.5,-0.07623,0,1,1,1,0,0,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"15504",2019-07-11 18:23:00,-1.11101,135,0,25,22,22,19,26.5,22,19,0,0,24.5,23.5,23.5,25,24.5,24.5,25,18.7,-0.07623,0,1,1,1,0,0,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"15505",2019-07-11 18:24:00,-1.15811,136,0,25,22,22,19,26.5,22,19,0,0,24.5,23.5,23.5,25,24.5,24.5,25,18.8,-0.07686,0,1,1,1,0,0,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"15506",2019-07-11 18:25:00,-1.04746,137,0,25,22,22,19,26.5,22,19,0,0,24.5,23.5,23.5,25,24.5,24.5,25,18.8,0.04536,0,1,1,1,0,0,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"15507",2019-07-11 18:26:00,-1.07678,139,0,25,22,22,19,26.5,22,19,0,0,24.5,23.5,23.5,25,24.5,24.5,25,18.8,-0.0756,0,1,1,1,0,0,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"15508",2019-07-11 18:27:00,-1.04695,141,0,25,22,22,19,26.5,22,19,0,0,24.5,23.5,23.5,25,24.5,24.5,25,18.8,0.02331,0,1,1,1,0,0,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"15509",2019-07-11 18:28:00,-1.02885,143,0,25,22,22,19,26.5,22,19,0,0,24.5,23.5,23.5,25,24.5,24.5,25,18.8,-0.10836,0,1,1,1,0,0,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"15510",2019-07-11 18:29:00,-1.38897,144,0,25,22,22,19,26.5,22,19,0,0,24.5,23.5,23.5,25,24.5,24.5,25,18.9,-0.12033,0,1,1,1,0,0,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"15511",2019-07-11 18:30:00,-1.05049,146,0,25,22,22,19,26.5,22,19,0,0,24.5,23.5,23.5,25,24.5,24.5,25,18.8,-0.12726,0,1,1,1,0,0,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"15512",2019-07-11 18:31:00,-1.14536,147,0,25,22,22,19,26.5,22,19,0,0,24.5,23.5,23.5,25,24.5,24.5,25,18.7,-0.14238,0,1,1,1,0,0,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"15513",2019-07-11 18:32:00,-1.03636,151,0,25,22,22,19,26.5,22,19,0,0,24.5,23.5,23.5,25,24.5,24.5,25,18.6,-0.15813,0,1,1,1,0,0,0,0,1,1,0,1,0,1,1,0,0,0,0,0,0
"15514",2019-07-11 18:33:00,-1.01548,154,0,25,22,22,19,26.5,22,19,0,0,24.5,23.5,23.5,25,24.5,24.5,25,18.5,-0.15876,0,1,1,1,0,0,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"15515",2019-07-11 18:34:00,-0.706746,156,0,25,22,22,19,26.5,22,19,0,0,24.5,23,23.5,25,24.5,24.5,25,18.6,-0.0945,0,1,1,1,0,0,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"15516",2019-07-11 18:35:00,-1.01534,159,0,25,22,22,19,26.5,22,19,0,0,24.5,23,23.5,25,24.5,24.5,25,18.6,-0.12096,0,1,1,1,0,0,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"15517",2019-07-11 18:36:00,-1.0195,159,0,25,22,22,19,26.5,22,19,0,0,24.5,23,23.5,25,24.5,24.5,25,18.7,-0.16569,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"15518",2019-07-11 18:37:00,-1.05132,161,0,25,22,22,19,26.5,22,19,0,0,24.5,23,23.5,25,24.5,24.5,25,18.6,-0.1827,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"15519",2019-07-11 18:38:00,-1.11502,164,0,25,22,22,19,26.5,22,19,0,0,24.5,23,23.5,25,24.5,24.5,25,18.6,-0.19089,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"15520",2019-07-11 18:39:00,-1.03886,168,0,25,22,22,19,26.5,22,19,0,0,24.5,23,23.5,25,24.5,24.5,25,18.7,-0.20349,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"15521",2019-07-11 18:40:00,-1.1087,173,0,25,22,22,19,26.5,22,19,0,0,24.5,23,23.5,25,24.5,24.5,25,18.6,-0.2394,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"15522",2019-07-11 18:41:00,-1.18196,175,0,25,22,22,19,26.5,22,19,0,0,25,23,23.5,25,24.5,24.5,25,18.5,-0.24066,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"15523",2019-07-11 18:42:00,-1.43273,176,0,25,22,22,19,26.5,22,19,0,0,25,23,23.5,25,24.5,24.5,25,18.5,-0.25263,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"15524",2019-07-11 18:43:00,-1.53238,176,0,25,22,22,19,26.5,22,19,0,0,25,23,23.5,25,24.5,24.5,25,18.4,-0.25893,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"15525",2019-07-11 18:44:00,-2.00139,176,0,25,22,22,19,26.5,22,19,0,0,25,23,23.5,25,24.5,24.5,25,18.4,-0.24129,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"15526",2019-07-11 18:45:00,-1.78291,175,0,25,22,22,19,26.5,22,19,0,0,25,23,23.5,25,24.5,24.5,25,18.4,-0.24066,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"15527",2019-07-11 18:46:00,-2.16902,172,0,25,22,22,19,26.5,22,19,0,0,25,23,23.5,25,24.5,24.5,25,18.4,-0.22743,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"15528",2019-07-11 18:47:00,-1.79061,170,0,25,22,22,19,26.5,22,19,0,0,25,23,23.5,25,24.5,24.5,25,18.4,-0.22743,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"15529",2019-07-11 18:48:00,-1.75302,166,0,25,22,22,19,26.5,22,19,0,0,25,23,23.5,25,24.5,24.5,25,18.5,-0.20853,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"15530",2019-07-11 18:49:00,-1.5748,163,0,25,22,22,19,26.5,22,19,0,0,25,23,23.5,25,24.5,24.5,25,18.6,-0.18459,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"15531",2019-07-11 18:50:00,-1.73108,160,0,25,22,22,19,26.5,22,19,0,0,25,23,23.5,25,24.5,24.5,25,18.7,-0.14616,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"15532",2019-07-11 18:51:00,-2.16653,158,0,25,22,22,19,26.5,22,19,0,0,25,23,23.5,25,24.5,24.5,25,18.7,-0.1764,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"15533",2019-07-11 18:52:00,-1.74008,157,0,25,22,22,19,26.5,22,19,0,0,25,23,23.5,25,24.5,24.5,25,18.7,-0.18333,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"15534",2019-07-11 18:53:00,-1.59742,154,0,25,22,22,19,26.5,22,19,0,0,25,23,23.5,25,24.5,24.5,25,18.8,-0.17073,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"15535",2019-07-11 18:54:00,-1.49836,153,0,25,22,22,19,26.5,22,19,0,0,25,23,23.5,25,24.5,24.5,25,19,-0.15939,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"15536",2019-07-11 18:55:00,-1.70235,152,0,25,22,22,19,26.5,22,19,0,0,25,23,23.5,25,24.5,24.5,25,19.2,-0.16443,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"15537",2019-07-11 18:56:00,-1.61126,153,0,25,22,22,19,26.5,22,19,0,0,25,23,23.5,25,24.5,24.5,25,19.2,-0.1575,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"15538",2019-07-11 18:57:00,-1.59054,152,0,25,22,22,19,26.5,22,19,0,0,25,23,23.5,25,24.5,24.5,25,19.3,-0.15246,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"15539",2019-07-11 18:58:00,-1.56033,150,0,25,22,22,19,26.5,22,19,0,0,25,23,23.5,25,24.5,24.5,25,19.3,-0.14742,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"15540",2019-07-11 18:59:00,-1.46036,147,0,25,22,22,19,26.5,22,19,0,0,25,23,23.5,25,24.5,24.5,25,19.5,-0.13356,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"15541",2019-07-11 19:00:00,-1.39296,145,0,25,22,22,19,26.5,22,19,0,0,25,23,23.5,25,24.5,24.5,25,19.5,-0.11466,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"15542",2019-07-11 19:01:00,-1.421,144,0.976,25,22,22,19,26.5,22,19,0,0,25,23,23.5,25,24.5,24.5,25,19.4,0.79821,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"15543",2019-07-11 19:02:00,-1.40099,144,1.009,25,22,22,19,26.5,22,19,0,0,25,23,23.5,25,24.5,24.5,25,19.4,0.80073,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"15544",2019-07-11 19:03:00,-1.38125,146,1.004,25,22,22,19,26.5,22,19,0,0,25,23,23.5,25,24.5,24.5,25,19.4,0.8757,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"15545",2019-07-11 19:04:00,-1.32678,148,0.996,25,22,22,19,26.5,22,19,0,0,25,23,23.5,25,24.5,24.5,25,19.4,0.79254,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"15546",2019-07-11 19:05:00,-1.86642,152,0.989,25,22,22,19,26.5,22,19,0,0,25,23,23.5,25,24.5,24.5,25,19.4,0.76734,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"15547",2019-07-11 19:06:00,-1.41636,157,0.981,25,22,22,19,26.5,22,19,0,0,25,23,23.5,25,24.5,24.5,25,19.4,0.73647,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"15548",2019-07-11 19:07:00,-1.40864,162,0.984,25,22,22,19,26.5,22,19,0,0,25,23,23.5,25,24.5,24.5,25,19.5,0.72198,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"15549",2019-07-11 19:08:00,-1.38591,167,0.985,25,22,22,19,26.5,22,19,0,0,25,23,23.5,25,24.5,24.5,25,19.6,0.69867,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"15550",2019-07-11 19:09:00,-1.37801,172,0.995,25,22,22,19,26.5,22,19,0,0,25,23,23.5,25,24.5,24.5,25,19.7,0.504,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"15551",2019-07-11 19:10:00,-1.38419,176,0.511,25,22,22,19,26.5,22,19,0,0,25,23,23.5,25,24.5,24.5,25,19.8,0.14049,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"15552",2019-07-11 19:11:00,-1.26388,181,0.508,25,22,22,19,26.5,22,19,0,0,25,23,23.5,25,24.5,24.5,25,19.9,0.22617,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"15553",2019-07-11 19:12:00,-1.43442,187,0.509,25,22,22,19,26.5,22,19,0,0,25,23,23.5,25,24.5,24.5,25,20,0.20097,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"15554",2019-07-11 19:13:00,-1.19758,196,0.506,25,22,22,19,26.5,22,19,0,0,25,23,23.5,25,24.5,24.5,25,20.1,0.1575,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"15555",2019-07-11 19:14:00,-1.35549,242,0.506,25,22,22,19,26.5,22,19,0,0,25,23.5,23.5,25,24.5,24.5,25,20.3,0.03717,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"15556",2019-07-11 19:15:00,-1.40587,243,0.506,25,22,22,19,26.5,22,19,0,0,25,23.5,23.5,25,24.5,24.5,25,20.3,-0.07056,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"15557",2019-07-11 19:16:00,-1.32964,255,0.506,25,22,22,19,26.5,22,19,0,0,25,23.5,23.5,25,24.5,24.5,25,20.4,-0.02583,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"15558",2019-07-11 19:17:00,-1.42331,273,0.504,25,22,22,19,26.5,22,19,0,0,25,23.5,23.5,25,24.5,24.5,25,20.4,-0.58023,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"15559",2019-07-11 19:18:00,-1.84948,384,0.503,25,22,22,19,26.5,22,19,0,0,25,23.5,23.5,25,24.5,24.5,25,20.3,-0.6111,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"15560",2019-07-11 19:19:00,-1.42638,433,0.503,25,22,22,19,26.5,22,19,0,0,25,23.5,23.5,25,25,24.5,25,20.4,-0.12726,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"15561",2019-07-11 19:20:00,-1.37726,241,0.244,25,22,22,19,26.5,22,19,0,0,25,23.5,23.5,25,25,24.5,25,20.4,-0.31689,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"15562",2019-07-11 19:21:00,-1.16609,242,0.237,25,22,22,19,26.5,22,19,0,0,25,23.5,23.5,25,25,24.5,25,20.6,-0.34713,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"15563",2019-07-11 19:22:00,-1.43199,239,0.331,25,22,22,19,26.5,22,19,0,0,25,23.5,23.5,25,25,24.5,25,20.6,-0.25137,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"15564",2019-07-11 19:23:00,-1.40954,235,0.35,25,22,22,19,26.5,22,19,0,0,25,23.5,23.5,25,25,24.5,25,20.6,-0.21672,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"15565",2019-07-11 19:24:00,-1.44358,241,0.179,25,22,22,19,26.5,22,19,0,0,25,23.5,23.5,25,25,24.5,25,20.6,-0.38367,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"15566",2019-07-11 19:25:00,-1.46847,306,0.179,25,22,22,19,26.5,22,19,0,0,25,23.5,23.5,25,25,24.5,25,20.7,-0.58653,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"15567",2019-07-11 19:26:00,-1.39889,390,0.179,25,22,22,19,26.5,22,19,0,0,25,23.5,23.5,25,25,24.5,25,20.7,-0.41391,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"15568",2019-07-11 19:27:00,-1.45304,230,0.179,25,22,22,19,26.5,22,19,0,0,25,23.5,23.5,25,25,24.5,25,20.7,0.40887,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"15569",2019-07-11 19:28:00,-1.44878,212,0.994,25,22,22,19,26.5,22,19,0,0,25,23.5,23.5,25,25,24.5,25,20.7,0.69237,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"15570",2019-07-11 19:29:00,-1.40972,204,1,25,22,22,19,26.5,22,19,0,0,25,23.5,23.5,25,25,24.5,25,20.9,0.63504,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"15571",2019-07-11 19:30:00,-1.46016,199,0.994,25,22,22,19,26.5,22,19,0,0,25,23.5,23.5,25,25,24.5,25,21,0.67221,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"15572",2019-07-11 19:31:00,-1.2716,199,1.012,25,22,22,19,26.5,22,19,0,0,25,23.5,23.5,25,25,24.5,25,21,0.6678,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"15573",2019-07-11 19:32:00,-1.39022,203,1.004,25,22,22,19,26.5,22,19,0,0,25,23.5,23.5,25,25,24.5,25,20.8,0.66402,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"15574",2019-07-11 19:33:00,-1.42528,207,0.999,25,22,22,19,26.5,22,19,0,0,25,23.5,23.5,25,25,24.5,25,20.6,0.63567,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"15575",2019-07-11 19:34:00,-1.42445,233,1.147,25,22,22,19,26.5,22,19,0,0,25,23.5,23.5,25,25,24.5,25,20.5,0.79821,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"15576",2019-07-11 19:35:00,-1.44709,196,1.144,25,22,22,19,26.5,22,19,0,0,25,23.5,23.5,25,25,24.5,25,20.5,0.82026,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"15577",2019-07-11 19:36:00,-1.44622,187,1.144,25,22,22,19,26.5,22,19,0,0,25,23.5,23.5,25,25,24.5,25,20.5,3.06054,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"15578",2019-07-11 19:37:00,-1.42842,260,1.141,25,22,22,19,26.5,22,19,0,0,25,23.5,23.5,25,25,24.5,25,20.7,2.85453,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"15579",2019-07-11 19:38:00,-1.44787,166,1.993,25,22,22,19,26.5,22,19,0,0,25,23.5,23.5,25,25,24.5,25,20.8,4.05657,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"15580",2019-07-11 19:39:00,-1.81044,149,0,25,22,22,19,26.5,22,19,0,0,25,23.5,24,25,25,24.5,25,20.8,2.20941,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"15581",2019-07-11 19:40:00,-0.994391,138,0,25,22,22,19,26.5,22,19,0,0,25,23.5,24,25,25,24.5,25,20.9,2.24154,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"15582",2019-07-11 19:41:00,-0.909407,133,0.413,25,22,22,19,26.5,22,19,0,0,25,23.5,24,25,25,24.5,25,20.9,0.32697,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"15583",2019-07-11 19:42:00,-1.05146,134,0.474,25,22,22,19,26.5,22,19,0,0,25,23.5,24,25,25,24.5,25,20.9,0.47817,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"15584",2019-07-11 19:43:00,-1.05132,137,0.776,25,22,22,19,26.5,22,19,0,0,25,23.5,24,25,25,24.5,25,21,0.63567,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"15585",2019-07-11 19:44:00,-1.01477,140,2.096,25,22,22,19,26.5,22,19,0,0,25,23.5,24,25,25,24.5,25,21,2.21634,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"15586",2019-07-11 19:45:00,-1.22529,142,0.785,25,22,22,19,26.5,22,19,0,0,25,23.5,24,25,25,24.5,25,21,0.6678,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"15587",2019-07-11 19:46:00,-1.13613,140,1.128,25,22,22,19,26.5,22,19,0,0,25,23.5,24,25,25,24.5,25,21,1.05714,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"15588",2019-07-11 19:47:00,-1.25944,140,0.927,25,22,22,19,26.5,22,19,0,0,25,23.5,24,25,25,24.5,25,21.1,0.8001,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"15589",2019-07-11 19:48:00,-1.38017,138,0.743,25,22,22,19,26.5,22,19,0,0,25,23.5,23.5,25,25,24.5,25,21.1,0.6363,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"15590",2019-07-11 19:49:00,-1.60091,138,0.748,25,22,22,19,26.5,22,19,0,0,25,23.5,23.5,25,25,24.5,25,21.2,0.64764,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"15591",2019-07-11 19:50:00,-1.9982,137,1.14,25,22,22,19,26.5,22,19,0,0,25,23.5,23.5,25,25,24.5,25,21.1,1.20141,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"15592",2019-07-11 19:51:00,-2.3006,135,1.136,25,22,22,19,26.5,22,19,0,0,25,23.5,23.5,25,25,24.5,25,20.9,1.09557,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"15593",2019-07-11 19:52:00,-2.84224,133,1.479,25,22,22,19,26.5,22,19,0,0,25,23.5,23.5,25,25,24.5,25,20.8,1.51074,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"15594",2019-07-11 19:53:00,-2.28232,131,1.775,25,22,22,19,26.5,22,19,0,0,25,23.5,23.5,25,25,24.5,25,20.7,1.80117,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"15595",2019-07-11 19:54:00,-2.07658,130,1.794,25,22,22,19,26.5,22,19,0,0,25,23.5,23.5,25,25,24.5,25,20.7,1.80369,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"15596",2019-07-11 19:55:00,-1.96186,135,1.779,25,22,22,19,26.5,22,19,0,0,25,23.5,23.5,25,25,24.5,25,20.8,1.74447,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"15597",2019-07-11 19:56:00,-1.7637,258,0.693,25,22,22,19,26.5,22,19,0,0,25,23.5,24,25,25,24.5,25,20.9,0.4032,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"15598",2019-07-11 19:57:00,-1.60537,208,1.13,25,22,22,19,26.5,22,19,0,0,25,23.5,24,25,25,24.5,25,21,1.02123,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"15599",2019-07-11 19:58:00,-1.87741,247,0.656,25,22,22,19,26.5,22,19,0,0,25,23.5,24,25,25,24.5,25,21,0.48951,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"15600",2019-07-11 19:59:00,-1.16688,250,0.733,25,22,22,19,26.5,22,19,0,0,25,23.5,24,25,25,24.5,25,21,0.3591,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"15601",2019-07-11 20:00:00,-1.45282,185,4.057,25,22,22,19,26.5,22,19,0,0,25,23.5,24,25,25,24.5,25,21,3.95136,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"15602",2019-07-11 20:01:00,-1.3189,208,6.269,25,22,22,19,26.5,22,19,0,0,25,23.5,24,25,25,24.5,25.5,21.1,6.24834,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"15603",2019-07-11 20:02:00,-1.33901,242,4.06,25,22,22,19,26.5,22,19,0,0,25,23.5,24,25,25,24.5,25.5,21.2,3.78567,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"15604",2019-07-11 20:03:00,-1.32819,166,6.371,25,22,22,19,26.5,22,19,0,0,25,23.5,24,25,25,24.5,25.5,21.3,6.4638,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"15605",2019-07-11 20:04:00,-1.30601,172,5.908,25,22,22,19,26.5,22,19,0,0,25,23.5,24,25,25,24.5,25.5,21.3,5.95035,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"15606",2019-07-11 20:05:00,-0.777507,185,3.888,25,22,22,19,26.5,22,19,0,0,25,23.5,24,25,25,24.5,25.5,21.3,3.68172,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"15607",2019-07-11 20:06:00,-1.31428,203,3.749,25,22,22,19,26.5,22,19,0,0,25,23.5,24,25,25,24.5,25.5,21.3,3.59289,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"15608",2019-07-11 20:07:00,-1.28115,186,5.968,25,22,22,19,26.5,22,19,0,0,25,23.5,24,25,25,24.5,25.5,21.3,3.69621,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"15609",2019-07-11 20:08:00,-0.832407,145,1.753,25,22,22,19,26.5,22,19,0,0,25,23.5,24,25,25.5,24.5,25.5,21.4,2.12814,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"15610",2019-07-11 20:09:00,-1.32463,162,1.517,25,22,22,19,26.5,22,19,0,0,25,23.5,24,25,25.5,24.5,25.5,21.3,3.4902,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"15611",2019-07-11 20:10:00,-1.37215,134,3.571,25,22,22,19,26.5,22,19,0,0,25,23.5,24,25,25.5,24.5,25.5,21.2,3.81024,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"15612",2019-07-11 20:11:00,-1.38359,192,3.578,25,22,22,19,26.5,22,19,0,0,25,23.5,24,25,25.5,24.5,25.5,21,2.36187,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"15613",2019-07-11 20:12:00,-1.38111,238,2.262,25,22,22,19,26.5,22,19,0,0,25,23.5,24,25,25.5,24.5,25.5,21.1,2.27997,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"15614",2019-07-11 20:13:00,-1.34712,215,2.238,25,22,22,19,26.5,22,19,0,0,25,23.5,24,25,25.5,24.5,25.5,21.2,2.31084,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"15615",2019-07-11 20:14:00,-1.38969,143,2.249,25,22,22,19,26.5,22,19,0,0,25,23.5,24,25,25.5,24.5,25.5,21.5,2.43747,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"15616",2019-07-11 20:15:00,-1.341,181,2.147,25,22,22,19,26.5,22,19,0,0,25,23.5,24,25,25.5,25,25.5,21.6,2.25414,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"15617",2019-07-11 20:16:00,-1.43057,209,0.129,25,22,22,19,26.5,22,19,0,0,25,23.5,24,25,25.5,25,25.5,21.9,0.08379,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"15618",2019-07-11 20:17:00,-1.44669,207,0.145,25,22,22,19,26.5,22,19,0,0,25,23.5,24,25,25.5,25,25.5,21.9,0.15624,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"15619",2019-07-11 20:18:00,-1.63942,191,0.117,25,22,22,19,26.5,22,19,0,0,25,23.5,24,25,25.5,25,25.5,21.8,0.18774,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"15620",2019-07-11 20:19:00,-1.31574,186,0.128,25,22,22,19,26.5,22,19,0,0,25,23.5,24,25,25.5,25,25.5,21.8,0.19152,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"15621",2019-07-11 20:20:00,-1.41157,192,0.05,25,22,22,19,26.5,22,19,0,0,25,23.5,24,25,25.5,25,25.5,21.9,0.16191,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"15622",2019-07-11 20:21:00,-1.42217,185,0.108,25,22,22,19,26.5,22,19,0,0,25,23.5,24,25,25.5,25,25.5,22,0.21924,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"15623",2019-07-11 20:22:00,-1.44219,130,0,25,22,22,19,26.5,22,19,0,0,25,23.5,24,25,25.5,25,25.5,22,0.3087,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"15624",2019-07-11 20:23:00,-1.33728,91,0.09,25,22,22,19,26.5,22,19,0,0,25,23.5,24,25,25.5,25,25.5,22,0.378,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"15625",2019-07-11 20:24:00,-1.44111,95,0.089,25,22,22,19,26.5,22,19,0,0,25,23.5,24,25,25.5,25,25.5,21.9,0.40824,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"15626",2019-07-11 20:25:00,-1.65762,93,0.044,25,22,22,19,26.5,22,19,0,0,25,23.5,24,25,25.5,25,25.5,21.9,0.38241,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"15627",2019-07-11 20:26:00,-1.52442,106,0.108,25,22,22,19,26.5,22,19,0,0,25,23.5,24,25,25.5,25,25.5,21.9,0.39564,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"15628",2019-07-11 20:27:00,-1.29918,102,0.108,25,22,22,19,26.5,22,19,0,0,25,23.5,24,25,25.5,25,25.5,21.8,0.41517,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"15629",2019-07-11 20:28:00,-1.82609,71,0.09,25,22,22,19,26.5,22,19,0,0,25,23.5,24,25,25.5,25,25.5,21.8,0.47754,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"15630",2019-07-11 20:29:00,-1.52095,76,0.09,25,22,22,19,26.5,22,19,0,0,25,23.5,24,25,25.5,25,25.5,21.7,0.45549,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"15631",2019-07-11 20:30:00,-1.51388,66,0.129,25,22,22,19,26.5,22,19,0,0,25,23.5,24,25,25.5,25,25.5,21.3,0.52038,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"15632",2019-07-11 20:31:00,-1.4586,62,0.108,25,22,22,19,26.5,22,19,0,0,25,23.5,24,25,25.5,25,25.5,20.7,0.52164,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"15633",2019-07-11 20:32:00,-1.12254,101,0.071,25,22,22,19,26.5,22,19,0,0,25,23.5,24,25,25.5,25,25.5,20.3,0.44667,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"15634",2019-07-11 20:33:00,-1.47305,116,0.09,25,22,22,19,26.5,22,19,0,0,25,23.5,24,25,25.5,25,25.5,20,0.45738,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"15635",2019-07-11 20:34:00,-1.48459,112,0.092,25,22,22,19,26.5,22,19,0,0,25,23.5,24,25,25.5,25,25.5,20.1,0.46557,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"15636",2019-07-11 20:35:00,-1.4852,109,0.108,25,22,22,19,26.5,22,19,0,0,25,23.5,24,25,25.5,25,25.5,20.1,0.49014,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"15637",2019-07-11 20:36:00,-1.46268,105,0.108,25,22,22,19,26.5,22,19,0,0,25,23.5,24,25,25.5,25,25.5,20.1,0.50274,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"15638",2019-07-11 20:37:00,-1.46935,103,0.062,25,22,22,19,26.5,22,19,0,0,25,23.5,24,25,25.5,25,25.5,20.3,2.34297,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"15639",2019-07-11 20:38:00,-1.29747,100,0.09,25,22,22,19,26.5,22,19,0,0,25,23.5,24,25,25.5,25,25.5,20.7,0.49707,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"15640",2019-07-11 20:39:00,-1.4648,97,0.092,25,22,22,19,26.5,22,19,0,0,25,23.5,24,25,25.5,25,25.5,21,0.50841,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"15641",2019-07-11 20:40:00,-1.44089,96,0.108,25,22,22,19,26.5,22,19,0,0,25,23.5,24,25,25.5,25,25.5,21.2,0.52794,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"15642",2019-07-11 20:41:00,-1.457,93,0.108,25,22,22,19,26.5,22,19,0,0,25,23.5,24,25,25.5,25,25.5,21.6,0.52227,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"15643",2019-07-11 20:42:00,-1.49629,91,0.062,25,22,22,19,26.5,22,19,0,0,25,23.5,24,25,25.5,25,25.5,21.8,0.50022,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"15644",2019-07-11 20:43:00,-1.50194,87,0.09,25,22,22,19,26.5,22,19,0,0,25,23.5,24,25,25.5,25,25.5,21.8,0.52542,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"15645",2019-07-11 20:44:00,-1.49218,83,0.092,25,22,22,19,26.5,22,19,0,0,25,23.5,24,25,25.5,25,25.5,21.8,0.43659,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"15646",2019-07-11 20:45:00,-1.51783,80,0.071,25,22,22,19,26.5,22,19,0,0,25,23.5,24,25,25.5,25,25.5,21.7,0.43029,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"15647",2019-07-11 20:46:00,-1.64523,77,0.037,25,22,22,19,26.5,22,19,0,0,25,23.5,24,25,25.5,25,25.5,21.4,0.40131,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"15648",2019-07-11 20:47:00,-1.667,75,0,25,22,22,19,26.5,22,19,0,0,25,23.5,24,25,25.5,25,25.5,21.3,0.48195,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"15649",2019-07-11 20:48:00,-1.20895,72,0,25,22,22,19,26.5,22,19,0,0,25,23.5,24,25,25.5,25,25.5,21.4,0.49014,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"15650",2019-07-11 20:49:00,-1.4802,69,0,25,22,22,19,26.5,22,19,0,0,25,23.5,24,25,25.5,25,25.5,21.4,0.42084,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"15651",2019-07-11 20:50:00,-1.4449,66,0.11,25,22,22,19,26.5,22,19,0,0,25,23.5,24,25,25.5,25,25.5,21.5,0.4662,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"15652",2019-07-11 20:51:00,-1.43768,64,0.09,25,22,22,19,26.5,22,19,0,0,25,23.5,24,25,25.5,25,25.5,21.7,0.47124,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"15653",2019-07-11 20:52:00,-1.49668,62,0,25,22,22,19,26.5,22,19,0,0,25,23.5,24,25,25.5,25,25.5,21.8,0.45234,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"15654",2019-07-11 20:53:00,-1.48342,58,0.108,25,22,22,19,26.5,22,19,0,0,25,24,24,25,25.5,25,25.5,21.9,0.5166,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"15655",2019-07-11 20:54:00,-1.4072,56,0,25,22,22,19,26.5,22,19,0,0,25,24,24,25,25.5,25,25.5,21.9,0.46557,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"15656",2019-07-11 20:55:00,-1.43477,56,0,25,22,22,19,26.5,22,19,0,0,25,24,24,25,25.5,25,25.5,22,2.43117,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"15657",2019-07-11 20:56:00,-1.47643,52,0.057,25,22,22,19,26.5,22,19,0,0,25,24,24,25,25.5,25,25.5,22,0.50904,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"15658",2019-07-11 20:57:00,-1.47427,48,0.11,25,22,22,19,26.5,22,19,0,0,25,24,24,25,25.5,25,25.5,22.1,0.54747,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"15659",2019-07-11 20:58:00,-1.34854,41,0.09,25,22,22,19,26.5,22,19,0,0,25,24,24,25,25.5,25,25.5,22.1,0.55251,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"15660",2019-07-11 20:59:00,-1.16709,35,0,25,22,22,19,26.5,22,19,0,0,25,24,24,25,25.5,25,25.5,22.2,0.50904,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"15661",2019-07-11 21:00:00,-1.45521,32,0,25,22,22,19,26.5,22,19,0,0,25,24,24,25,25.5,25,25.5,22.3,0.52731,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"15662",2019-07-11 21:01:00,-1.44081,29,0,25,22,22,19,26.5,22,19,0,0,25,24,24,25,25.5,25,25.5,22.2,0.5733,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"15663",2019-07-11 21:02:00,-1.46451,23,0.039,25,22,22,19,26.5,22,19,0,0,25,23.5,24,25,25.5,25,25.5,22,0.55881,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"15664",2019-07-11 21:03:00,-1.20047,23,2.078,25,22,22,19,26.5,22,19,0,0,25,23.5,24,25,25.5,25,25.5,21.7,2.66994,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"15665",2019-07-11 21:04:00,-1.42695,23,2.079,25,22,22,19,26.5,22,19,0,0,25,23.5,24,25,25.5,25,25.5,21.4,2.66994,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
