"","time","heating_cooling_power","irrad","kitchen_active_power","setp_371","setp_472","setp_474","setp_476","setp_571","setp_573","setp_574","shower_471","shower_571","temp_371","temp_472","temp_474","temp_476","temp_571","temp_573","temp_574","temp_amb","total_active_power","Y1_371","Y1_472","Y1_474","Y1_476","Y1_571","Y1_573","Y1_574","Y2_371","Y2_472","Y2_476","Y2_571","Y2_574","Y3_371","Y3_472","Y3_476","Y3_571","Y3_574","Y4_371","Y5_371","Y6_371","Y7_371"
"15666",2019-07-11 21:05:00,-1.48758,20,2.07,25,22,22,19,26.5,22,19,0,0,25,23.5,24,25,25.5,25,25.5,20.9,2.65797,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"15667",2019-07-11 21:06:00,-1.27146,20,2.068,25,22,22,19,26.5,22,19,0,0,25,23.5,24,25,25.5,25,25.5,20.5,2.6649,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"15668",2019-07-11 21:07:00,-1.64337,19,0,25,22,22,19,26.5,22,19,0,0,25,23.5,24,25,25.5,25,25.5,20.1,0.55944,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"15669",2019-07-11 21:08:00,-1.76432,19,2.09,25,22,22,19,26.5,22,19,0,0,25,23.5,24,25,25.5,25,25.5,19.7,2.69514,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"15670",2019-07-11 21:09:00,-1.48762,18,2.078,25,22,22,19,26.5,22,19,0,0,25,23.5,24,25,25.5,25,25.5,19.3,2.71152,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"15671",2019-07-11 21:10:00,-1.28104,19,2.065,25,22,22,19,26.5,22,19,0,0,25,23.5,24,25,25.5,25,25.5,19,2.69451,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"15672",2019-07-11 21:11:00,-1.45682,18,2.069,25,22,22,19,26.5,22,19,0,0,25,23.5,24,25,25.5,25,25.5,18.8,2.70207,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"15673",2019-07-11 21:12:00,-1.353,16,2.052,25,22,22,19,26.5,22,19,0,0,25,23.5,24,25,25.5,25,25.5,18.6,2.67939,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"15674",2019-07-11 21:13:00,-1.47624,14,2.079,25,22,22,19,26.5,22,19,0,0,25,23.5,24,25,25.5,25,25.5,18.5,2.70711,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"15675",2019-07-11 21:14:00,-1.47877,14,2.054,25,22,22,19,26.5,22,19,0,0,25,23.5,24,25,25.5,24.5,25.5,18.3,2.6712,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"15676",2019-07-11 21:15:00,-1.51805,14,0.094,25,22,22,19,26.5,22,19,0,0,25,23.5,24,25,25.5,24.5,25.5,18.2,0.63819,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"15677",2019-07-11 21:16:00,-1.51706,12,0.046,25,22,22,19,26.5,22,19,0,0,25,23.5,24,25,25.5,24.5,25.5,18.2,0.61047,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"15678",2019-07-11 21:17:00,-1.50965,12,0.037,25,22,22,19,26.5,22,19,0,0,25,23.5,24,25,25.5,24.5,25.5,18.1,0.59157,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"15679",2019-07-11 21:18:00,-1.43242,11,0,25,22,22,19,26.5,22,19,0,0,25,23.5,24,25,25.5,24.5,25.5,18.1,0.60417,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"15680",2019-07-11 21:19:00,-1.49338,10,0,25,22,22,19,26.5,22,19,0,0,25,23.5,24,25,25,24.5,25.5,18,0.61551,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"15681",2019-07-11 21:20:00,-1.49678,11,0,25,22,22,19,26.5,22,19,0,0,25,23.5,24,25,25,24.5,25.5,18.1,0.60417,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"15682",2019-07-11 21:21:00,-1.5338,11,0,25,22,22,19,26.5,22,19,0,0,25,23.5,24,25,25,24.5,25.5,18.1,0.60984,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"15683",2019-07-11 21:22:00,-1.49643,10,0,25,22,22,19,26.5,22,19,0,0,25,23.5,24,25,25,24.5,25.5,18.2,0.6174,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"15684",2019-07-11 21:23:00,-1.44379,9,0,25,22,22,19,26.5,22,19,0,0,25,23.5,24,25,25,24.5,25.5,18.2,0.62937,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"15685",2019-07-11 21:24:00,-1.50234,9,0,25,22,22,19,26.5,22,19,0,0,25,23.5,24,25,25,24.5,25.5,18,0.6237,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"15686",2019-07-11 21:25:00,-1.5383,9,0,25,22,22,19,26.5,22,19,0,0,25,23.5,24,25,25,24.5,25.5,18.1,0.62937,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"15687",2019-07-11 21:26:00,-1.41441,9,0,25,22,22,19,26.5,22,19,0,0,25,23.5,24,25,25,24.5,25.5,17.9,0.6237,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"15688",2019-07-11 21:27:00,-1.29054,8,0,25,22,22,19,26.5,22,19,0,0,25,23.5,24,25,25,24.5,25.5,18,2.0727,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"15689",2019-07-11 21:28:00,-1.38305,8,0,25,22,22,19,26.5,22,19,0,0,25,23.5,24,25,25,24.5,25.5,18,2.0727,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"15690",2019-07-11 21:29:00,-1.28881,8,0,25,22,22,19,26.5,22,19,0,0,25,23.5,24,25,25,24.5,25.5,18,0.66024,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"15691",2019-07-11 21:30:00,-1.1578,7,0,25,22,22,19,26.5,22,19,0,0,25,23.5,24,25,25,24.5,25.5,18.3,0.6174,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"15692",2019-07-11 21:31:00,-1.12447,6,0,25,22,22,19,26.5,22,19,0,0,25,23.5,24,25,25,24.5,25.5,18.3,0.62244,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"15693",2019-07-11 21:32:00,-1.06551,6,0,25,22,22,19,26.5,22,19,0,0,25,23.5,24,25,25,24.5,25.5,18.1,0.62874,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"15694",2019-07-11 21:33:00,-1.01712,5,0,25,22,22,19,26.5,22,19,0,0,25,23.5,24,25,25,24.5,25.5,18,0.6174,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"15695",2019-07-11 21:34:00,-1.03663,7,0,25,22,22,19,26.5,22,19,0,0,25,23.5,24,25,25,24.5,25.5,17.9,0.6174,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"15696",2019-07-11 21:35:00,-1.19374,8,0,25,22,22,19,26.5,22,19,0,0,25,23.5,24,25,25,24.5,25.5,17.9,0.6111,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"15697",2019-07-11 21:36:00,-1.19818,9,0,25,22,22,19,26.5,22,19,0,0,25,23.5,24,25,25,24.5,25.5,17.9,0.67284,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"15698",2019-07-11 21:37:00,-1.19803,9,0,25,22,22,19,26.5,22,19,0,0,25,23.5,24,25,25,24.5,25.5,17.8,0.67284,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"15699",2019-07-11 21:38:00,-1.31715,0,0,25,22,22,19,26.5,22,19,0,0,25,23.5,24,25,25,24.5,25.5,17.7,0.67095,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"15700",2019-07-11 21:39:00,-1.49309,0,0,25,22,22,19,26.5,22,19,0,0,25,23.5,24,25,25,24.5,25.5,17.7,0.66024,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"15701",2019-07-11 21:40:00,-1.52483,0,0,25,22,22,19,26.5,22,19,0,0,25,23.5,24,25,25,24.5,25.5,17.7,0.65457,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"15702",2019-07-11 21:41:00,-1.669,0,0,25,22,22,19,26.5,22,19,0,0,25,23.5,24,25,25,24.5,25.5,17.6,0.65457,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"15703",2019-07-11 21:42:00,-1.70168,0,0,25,22,22,19,26.5,22,19,0,0,25,23.5,24,25,25,24.5,25.5,17.6,0.65457,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"15704",2019-07-11 21:43:00,-1.76187,0,0,25,22,22,19,26.5,22,19,0,0,25,23.5,24,25,25,24.5,25.5,17.6,0.64953,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"15705",2019-07-11 21:44:00,-1.86698,0,0,25,22,22,19,26.5,22,19,0,0,25,23.5,24,25,25,24.5,25.5,17.7,0.65394,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"15706",2019-07-11 21:45:00,-2.27396,0,0,25,22,22,19,26.5,22,19,0,0,25,23.5,24,25,25,24.5,25.5,17.6,0.65457,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"15707",2019-07-11 21:46:00,-1.91637,0,0.025,25,22,22,19,26.5,22,19,0,0,25,23.5,24,25,25,24.5,25.5,17.6,0.79884,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"15708",2019-07-11 21:47:00,-1.96152,0,0,25,22,22,19,26.5,22,19,0,0,25,23.5,24,25,25,24.5,25.5,17.4,2.80917,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"15709",2019-07-11 21:48:00,-1.84114,0,0,25,22,22,19,26.5,22,19,0,0,25,23.5,24,25,25,24.5,25.5,17.2,2.80854,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"15710",2019-07-11 21:49:00,-1.75128,0,0,25,22,22,19,26.5,22,19,0,0,25,23.5,24,25,25,24.5,25.5,17.3,2.79405,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"15711",2019-07-11 21:50:00,-1.71336,0,0,25,22,22,19,26.5,22,19,0,0,25,23.5,24,25,25,24.5,25.5,17.3,0.64449,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"15712",2019-07-11 21:51:00,-1.72943,0,0,25,22,22,19,26.5,22,19,0,0,25,23.5,24,25,25,24.5,25.5,17.4,0.64197,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"15713",2019-07-11 21:52:00,-1.59053,0,0,25,22,22,19,26.5,22,19,0,0,25,23.5,24,25,25,24.5,25.5,17.1,0.6237,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"15714",2019-07-11 21:53:00,-1.46911,0,0,25,22,22,19,26.5,22,19,0,0,25,23.5,24,25,25,24.5,25.5,17,0.65268,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"15715",2019-07-11 21:54:00,-1.59848,0,0,25,22,22,19,26.5,22,19,0,0,25,23.5,24,25,25,24.5,25.5,17,0.65709,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"15716",2019-07-11 21:55:00,-1.61382,0,0,25,22,22,19,26.5,22,19,0,0,25,23.5,24,25,25,24.5,25.5,17.1,0.63,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"15717",2019-07-11 21:56:00,-1.57433,0,0,25,22,22,19,26.5,22,19,0,0,25,23.5,24,25,25,24.5,25.5,17.2,0.63567,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"15718",2019-07-11 21:57:00,-0.987422,0,0,25,22,22,19,26.5,22,19,0,0,25,23.5,24,25,25,24.5,25.5,17.3,0.63504,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"15719",2019-07-11 21:58:00,-1.42792,0,0,25,22,22,19,26.5,22,19,0,0,25,23.5,24,25,25,24.5,25.5,17.3,0.64764,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"15720",2019-07-11 21:59:00,-1.18713,0,0,25,22,22,19,26.5,22,19,0,0,25,23.5,24,25,25,24.5,25.5,17.3,0.64701,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"15721",2019-07-11 22:00:00,-1.37042,0,0,25,22,22,19,26.5,22,19,0,0,25,23.5,24,25,25,24.5,25.5,17.4,0.51597,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"15722",2019-07-11 22:01:00,-1.33654,0,0,25,22,22,19,26.5,22,19,0,0,25,23.5,24,25,25,24.5,25.5,17.3,0.86184,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"15723",2019-07-11 22:02:00,-1.39456,0,0,25,22,22,19,26.5,22,19,0,0,25,23.5,24,25,25,24.5,25.5,17.2,0.85554,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"15724",2019-07-11 22:03:00,-1.31433,0,0,25,22,22,19,26.5,22,19,0,0,25,23.5,24,25,25,24.5,25.5,17.1,0.84987,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"15725",2019-07-11 22:04:00,-1.32524,0,0,25,22,22,19,26.5,22,19,0,0,25,23.5,24,25,25,24.5,25.5,17.1,1.5561,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"15726",2019-07-11 22:05:00,-1.28339,0,0,25,22,22,19,26.5,22,19,0,0,25,23.5,24,25,25,24.5,25.5,17.1,0.85617,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"15727",2019-07-11 22:06:00,-1.06035,0,0,25,22,22,19,26.5,22,19,0,0,25,23.5,24,25,25,24.5,25.5,17.1,0.88074,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"15728",2019-07-11 22:07:00,-1.29939,0,0,25,22,22,19,26.5,22,19,0,0,25,23.5,24,25,25,24.5,25.5,17.4,0.87192,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"15729",2019-07-11 22:08:00,-1.24617,0,0,25,22,22,19,26.5,22,19,0,0,25,23.5,24,25,25,24.5,25.5,17.5,0.85617,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"15730",2019-07-11 22:09:00,-1.24892,0,0,25,22,22,19,26.5,22,19,0,0,25,23.5,24,25,25,24.5,25.5,17.7,0.73647,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"15731",2019-07-11 22:10:00,-1.27577,0,0,25,22,22,19,26.5,22,19,0,0,25,23.5,24,25,25,24.5,25.5,17.9,0.73647,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"15732",2019-07-11 22:11:00,-1.31099,0,0,25,22,22,19,26.5,22,19,0,0,25,23.5,24,25,25,24.5,25.5,18,0.72324,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"15733",2019-07-11 22:12:00,-1.38073,0,0,25,22,22,19,26.5,22,19,0,0,25,23.5,24,25,25,24.5,25.5,18.2,0.7119,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"15734",2019-07-11 22:13:00,-0.906443,0,0,25,22,22,19,26.5,22,19,0,0,25,23.5,24,25,25,24.5,25.5,18.2,0.71757,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"15735",2019-07-11 22:14:00,-1.3441,0,0,25,22,22,19,26.5,22,19,0,0,25,23.5,24,25,25,24.5,25.5,18.2,0.72387,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"15736",2019-07-11 22:15:00,-1.48542,0,0,25,22,22,19,26.5,22,19,0,0,25,23.5,24,25,25,24.5,25.5,18.2,0.71757,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"15737",2019-07-11 22:16:00,-1.49569,0,0,25,22,22,19,26.5,22,19,0,0,25,23.5,24,25,25,24.5,25,18,0.72639,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"15738",2019-07-11 22:17:00,-1.2138,0,0,25,22,22,19,26.5,22,19,0,0,25,23.5,24,25,25,24.5,25,18,0.72765,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"15739",2019-07-11 22:18:00,-1.40182,0,0,25,22,22,19,26.5,22,19,0,0,25,23.5,24,25,25,24.5,25,18,0.73017,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"15740",2019-07-11 22:19:00,-1.56082,0,0,25,22,22,19,26.5,22,19,0,0,25,23.5,24,25,25,24.5,25,18.1,0.72387,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"15741",2019-07-11 22:20:00,-1.45596,0,0,25,22,22,19,26.5,22,19,0,0,25,23.5,24,25,25,24.5,25,18.2,0.72954,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"15742",2019-07-11 22:21:00,-1.44498,0,0,25,22,22,19,26.5,22,19,0,0,24.5,23.5,24,25,25,24.5,25,18.3,0.73521,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"15743",2019-07-11 22:22:00,-1.5404,0,0,25,22,22,19,26.5,22,19,0,0,24.5,23.5,24,25,25,24.5,25,18.2,0.7308,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"15744",2019-07-11 22:23:00,-1.45098,0,0,25,22,22,19,26.5,22,19,0,0,24.5,23.5,24,25,25,24.5,25,17.8,0.73017,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"15745",2019-07-11 22:24:00,-1.41915,0,0,25,22,22,19,26.5,22,19,0,0,24.5,23.5,24,25,25,24.5,25,17.7,0.74844,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"15746",2019-07-11 22:25:00,-1.41157,0,0,25,22,22,19,26.5,22,19,0,0,24.5,23.5,24,25,25,24.5,25,17.8,0.73836,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"15747",2019-07-11 22:26:00,-1.59888,0,0,25,22,22,19,26.5,22,19,0,0,24.5,23.5,24,25,25,24.5,25,17.9,0.72387,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"15748",2019-07-11 22:27:00,-1.43954,0,0,25,22,22,19,26.5,22,19,0,0,24.5,23.5,24,25,25,24.5,25,18,0.73017,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"15749",2019-07-11 22:28:00,-1.38736,0,0,25,22,22,19,26.5,22,19,0,0,24.5,23.5,24,25,25,24.5,25,17.9,0.73521,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"15750",2019-07-11 22:29:00,-1.43,0,0,25,22,22,19,26.5,22,19,0,0,24.5,23.5,24,25,25,24.5,25,17.7,0.72954,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"15751",2019-07-11 22:30:00,-1.3646,0,0,25,22,22,19,26.5,22,19,0,0,24.5,23.5,24,25,25,24.5,25,17.7,0.73584,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"15752",2019-07-11 22:31:00,-1.42551,0,0,25,22,22,19,26.5,22,19,0,0,24.5,23.5,24,25,25,24.5,25,17.6,0.72387,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"15753",2019-07-11 22:32:00,-1.44151,0,0,25,22,22,19,26.5,22,19,0,0,24.5,23.5,24,25,25,24.5,25,17.4,0.72387,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"15754",2019-07-11 22:33:00,-1.39931,0,0,25,22,22,19,26.5,22,19,0,0,24.5,23.5,24,25,25,24.5,25,17.3,0.71757,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"15755",2019-07-11 22:34:00,-1.72584,0,0,25,22,22,19,26.5,22,19,0,0,24.5,23.5,24,25,25,24.5,25,17.3,0.71757,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"15756",2019-07-11 22:35:00,-1.40096,0,0,25,22,22,19,26.5,22,19,0,0,24.5,23.5,24,25,25,24.5,25,17.4,0.71757,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"15757",2019-07-11 22:36:00,-1.41265,0,0,25,22,22,19,26.5,22,19,0,0,24.5,23.5,23.5,25,25,24.5,25,17.5,0.71757,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"15758",2019-07-11 22:37:00,-1.10372,0,0,25,22,22,19,26.5,22,19,0,0,24.5,23.5,23.5,25,25,24.5,25,17.6,0.71757,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"15759",2019-07-11 22:38:00,-1.39731,0,0,25,22,22,19,26.5,22,19,0,0,24.5,23.5,23.5,25,25,24.5,25,17.6,0.72324,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"15760",2019-07-11 22:39:00,-1.12578,0,0,25,22,22,19,26.5,22,19,0,0,24.5,23.5,23.5,25,25,24.5,25,17.7,0.71757,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"15761",2019-07-11 22:40:00,-1.36723,0,0,25,22,22,19,26.5,22,19,0,0,24.5,23.5,23.5,25,25,24.5,25,17.7,0.72324,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"15762",2019-07-11 22:41:00,-1.3855,0,0,25,22,22,19,26.5,22,19,0,0,24.5,23.5,23.5,25,25,24.5,25,17.5,0.71694,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"15763",2019-07-11 22:42:00,-1.17827,0,0,25,22,22,19,26.5,22,19,0,0,24.5,23.5,23.5,25,25,24.5,25,17.3,0.71127,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"15764",2019-07-11 22:43:00,-1.42444,0,0,25,22,22,19,26.5,22,19,0,0,24.5,23.5,23.5,25,25,24.5,25,17.3,0.71064,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"15765",2019-07-11 22:44:00,-1.39586,0,0,25,22,22,19,26.5,22,19,0,0,24.5,23.5,23.5,25,25,24.5,25,17.2,0.71757,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"15766",2019-07-11 22:45:00,-1.38824,0,0,25,22,22,19,26.5,22,19,0,0,24.5,23.5,23.5,25,25,24.5,25,17.3,0.7056,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"15767",2019-07-11 22:46:00,-1.27495,0,0,25,22,22,19,26.5,22,19,0,0,24.5,23.5,23.5,25,25,24.5,25,17.4,0.71127,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"15768",2019-07-11 22:47:00,-1.39117,0,0,25,22,22,19,26.5,22,19,0,0,24.5,23.5,23.5,25,25,24.5,25,17.4,0.7056,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"15769",2019-07-11 22:48:00,-1.4109,0,0,25,22,22,19,26.5,22,19,0,0,24.5,23.5,23.5,25,25,24.5,25,17.5,0.70497,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"15770",2019-07-11 22:49:00,-1.37277,0,0,25,22,22,19,26.5,22,19,0,0,24.5,23.5,23.5,25,25,24.5,25,17.5,0.7056,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"15771",2019-07-11 22:50:00,-1.37813,0,0,25,22,22,19,26.5,22,19,0,0,24.5,23.5,23.5,25,25,24.5,25,17.3,0.71064,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"15772",2019-07-11 22:51:00,-1.36352,0,0,25,22,22,19,26.5,22,19,0,0,24.5,23.5,23.5,25,25,24.5,25,17.1,0.70245,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"15773",2019-07-11 22:52:00,-0.934513,0,0,25,22,22,19,26.5,22,19,0,0,24.5,23.5,23.5,25,25,24.5,25,17,0.70497,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"15774",2019-07-11 22:53:00,-1.13539,0,0,25,22,22,19,26.5,22,19,0,0,24.5,23.5,23.5,25,25,24.5,25,17,0.7056,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"15775",2019-07-11 22:54:00,-1.42595,0,0,25,22,22,19,26.5,22,19,0,0,24.5,23.5,23.5,25,25,24.5,25,17,0.6993,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"15776",2019-07-11 22:55:00,-1.45894,0,0,25,22,22,19,26.5,22,19,0,0,24.5,23.5,23.5,25,25,24.5,25,17,0.70875,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"15777",2019-07-11 22:56:00,-1.45069,0,0,25,22,22,19,26.5,22,19,0,0,24.5,23.5,23.5,25,25,24.5,25,17.1,0.70434,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"15778",2019-07-11 22:57:00,-1.24537,0,0,25,22,22,19,26.5,22,19,0,0,24.5,23.5,23.5,25,25,24.5,25,17,0.6993,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"15779",2019-07-11 22:58:00,-1.42733,0,0,25,22,22,19,26.5,22,19,0,0,24.5,23.5,23.5,25,25,24.5,25,17,0.6993,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"15780",2019-07-11 22:59:00,-1.92428,0,0,25,22,22,19,26.5,22,19,0,0,24.5,23.5,23.5,25,25,24.5,25,17,0.70497,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"15781",2019-07-11 23:00:00,-1.44053,0,0,25,22,22,19,26.5,22,19,0,0,24.5,23.5,23.5,25,25,24.5,25,17,0.70497,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"15782",2019-07-11 23:01:00,-1.72733,0,0,25,22,22,19,26.5,22,19,0,0,24.5,23.5,23.5,25,25,24.5,25,17.1,0.71001,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"15783",2019-07-11 23:02:00,-1.39752,0,0,25,22,22,19,26.5,22,19,0,0,24.5,23.5,23.5,25,25,24.5,25,17.1,0.71064,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"15784",2019-07-11 23:03:00,-1.44387,0,0,25,22,22,19,26.5,22,19,0,0,24.5,23.5,23.5,25,25,24.5,25,17.1,0.69867,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"15785",2019-07-11 23:04:00,-1.39645,0,0,25,22,22,19,26.5,22,19,0,0,24.5,23.5,23.5,25,25,24.5,25,16.9,0.7119,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"15786",2019-07-11 23:05:00,-1.42577,0,0,25,22,22,19,26.5,22,19,0,0,24.5,23.5,23.5,25,25,24.5,25,16.9,0.6993,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"15787",2019-07-11 23:06:00,-1.46044,0,0,25,22,22,19,26.5,22,19,0,0,24.5,23.5,23.5,25,24.5,24.5,25,16.7,0.69867,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"15788",2019-07-11 23:07:00,-1.45272,0,0,25,22,22,19,26.5,22,19,0,0,24.5,23.5,23.5,25,24.5,24.5,25,16.7,0.69993,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"15789",2019-07-11 23:08:00,-1.42223,0,0,25,22,22,19,26.5,22,19,0,0,24.5,23.5,23.5,25,24.5,24.5,25,16.6,0.693,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"15790",2019-07-11 23:09:00,-1.43226,0,0,25,22,22,19,26.5,22,19,0,0,24.5,23.5,23.5,25,24.5,24.5,25,16.7,0.69867,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"15791",2019-07-11 23:10:00,-1.41586,0,0,25,22,22,19,26.5,22,19,0,0,24.5,23.5,23.5,25,24.5,24.5,25,16.8,0.69867,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"15792",2019-07-11 23:11:00,-1.47116,0,0,25,22,22,19,26.5,22,19,0,0,24.5,23.5,23.5,25,24.5,24.5,25,16.7,0.69678,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"15793",2019-07-11 23:12:00,-0.962658,0,0,25,22,22,19,26.5,22,19,0,0,24.5,23.5,23.5,25,24.5,24.5,25,16.8,0.69804,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"15794",2019-07-11 23:13:00,-1.97061,0,0,25,22,22,19,26.5,22,19,0,0,24.5,23.5,23.5,25,24.5,24.5,25,16.7,0.69363,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"15795",2019-07-11 23:14:00,-1.4771,0,0,25,22,22,19,26.5,22,19,0,0,24.5,23.5,23.5,25,24.5,24.5,25,16.7,0.693,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"15796",2019-07-11 23:15:00,-1.45695,0,0,25,22,22,19,26.5,22,19,0,0,24.5,23.5,23.5,25,24.5,24.5,25,16.6,2.1546,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"15797",2019-07-11 23:16:00,-1.45181,0,0,25,22,22,19,26.5,22,19,0,0,24.5,23.5,23.5,25,24.5,24.5,25,16.5,0.72891,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"15798",2019-07-11 23:17:00,-1.46176,0,0,25,22,22,19,26.5,22,19,0,0,24.5,23.5,23.5,25,24.5,24.5,25,16.5,0.72954,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"15799",2019-07-11 23:18:00,-1.41631,0,0,25,22,22,19,26.5,22,19,0,0,24.5,23.5,23.5,25,24.5,24.5,25,16.5,0.88011,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"15800",2019-07-11 23:19:00,-1.48364,0,0,25,22,22,19,26.5,22,19,0,0,24,23.5,23.5,25,24.5,24.5,25,16.6,1.00737,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"15801",2019-07-11 23:20:00,-1.55767,0,0,25,22,22,19,26.5,22,19,0,0,24,23.5,23.5,25,24.5,24.5,25,16.6,0.96957,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"15802",2019-07-11 23:21:00,-1.39178,0,0,25,22,22,19,26.5,22,19,0,0,24,23.5,23.5,25,24.5,24.5,25,16.7,0.87507,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"15803",2019-07-11 23:22:00,-1.31298,0,0,25,22,22,19,26.5,22,19,0,0,24,23.5,23.5,25,24.5,24.5,25,16.7,0.86625,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"15804",2019-07-11 23:23:00,-1.32319,0,0,25,22,22,19,26.5,22,19,0,0,24,23.5,23.5,25,24.5,24.5,25,16.7,0.94815,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"15805",2019-07-11 23:24:00,-1.39183,0,0,25,22,22,19,26.5,22,19,0,0,24,23.5,23.5,25,24.5,24.5,25,16.7,0.86436,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"15806",2019-07-11 23:25:00,-1.31726,0,0,25,22,22,19,26.5,22,19,0,0,24,23.5,23.5,25,24.5,24.5,25,16.8,0.87633,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"15807",2019-07-11 23:26:00,-1.07573,0,0,25,22,22,19,26.5,22,19,0,0,24,23.5,23.5,25,24.5,24.5,25,17,0.8568,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"15808",2019-07-11 23:27:00,-1.22826,0,0,25,22,22,19,26.5,22,19,0,0,24,23.5,23.5,25,24.5,24.5,25,17.2,0.91224,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"15809",2019-07-11 23:28:00,-1.42948,0,0,25,22,22,19,26.5,22,19,0,0,24,23.5,23.5,25,24.5,24.5,25,17.4,0.90027,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"15810",2019-07-11 23:29:00,-1.07197,0,0,25,22,22,19,26.5,22,19,0,0,24,23.5,23.5,25,24.5,24.5,25,17.4,0.89775,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"15811",2019-07-11 23:30:00,-1.34437,0,0,25,22,22,19,26.5,22,19,0,0,24,23.5,23.5,25,24.5,24.5,25,17.4,0.89901,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"15812",2019-07-11 23:31:00,-1.33941,0,0,25,22,22,19,26.5,22,19,0,0,24,23.5,23.5,25,24.5,24.5,25,17.3,0.90594,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"15813",2019-07-11 23:32:00,-1.33583,0,0,25,22,22,19,26.5,22,19,0,0,24,23.5,23.5,25,24.5,24.5,25,17.3,0.89397,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"15814",2019-07-11 23:33:00,-1.34018,0,0,25,22,22,19,26.5,22,19,0,0,24,23.5,23.5,25,24.5,24.5,25,17.3,0.89397,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"15815",2019-07-11 23:34:00,-1.38475,0,0,25,22,22,19,26.5,22,19,0,0,24,23.5,23.5,25,24.5,24.5,25,17.3,0.89712,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"15816",2019-07-11 23:35:00,-1.3462,0,0,25,22,22,19,26.5,22,19,0,0,24,23.5,23.5,25,24.5,24.5,25,17.3,0.89397,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"15817",2019-07-11 23:36:00,-1.41317,0,0,25,22,22,19,26.5,22,19,0,0,24,23.5,23.5,25,24.5,24.5,25,17.3,0.89397,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"15818",2019-07-11 23:37:00,-1.40442,0,0,25,22,22,19,26.5,22,19,0,0,24,23.5,23.5,25,24.5,24.5,25,17.2,0.88767,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"15819",2019-07-11 23:38:00,-1.34763,0,0,25,22,22,19,26.5,22,19,0,0,24,23.5,23.5,25,24.5,24.5,25,17.1,0.8883,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"15820",2019-07-11 23:39:00,-1.31142,0,0,25,22,22,19,26.5,22,19,0,0,24,23.5,23.5,25,24.5,24.5,25,17.2,0.88767,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"15821",2019-07-11 23:40:00,-1.09337,0,0,25,22,22,19,26.5,22,19,0,0,24,23.5,23.5,25,24.5,24.5,25,17.3,0.88263,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"15822",2019-07-11 23:41:00,-1.37733,0,0,25,22,22,19,26.5,22,19,0,0,24,23.5,23.5,25,24.5,24.5,25,17.2,0.8883,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"15823",2019-07-11 23:42:00,-1.36468,0,0,25,22,22,19,26.5,22,19,0,0,24,23.5,23.5,25,24.5,24.5,25,17.1,0.88263,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"15824",2019-07-11 23:43:00,-1.39851,0,0,25,22,22,19,26.5,22,19,0,0,24,23.5,23.5,25,24.5,24.5,25,17.1,0.89334,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"15825",2019-07-11 23:44:00,-1.37686,0,0,25,22,22,19,26.5,22,19,0,0,24,23.5,23.5,25,24.5,24.5,25,17,0.88137,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"15826",2019-07-11 23:45:00,-1.39117,0,0,25,22,22,19,26.5,22,19,0,0,24,23.5,23.5,25,24.5,24.5,25,17,0.88263,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"15827",2019-07-11 23:46:00,-1.71505,0,0,25,22,22,19,26.5,22,19,0,0,24,23.5,23.5,25,24.5,24.5,25,17,0.89334,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"15828",2019-07-11 23:47:00,-1.89496,0,0,25,22,22,19,26.5,22,19,0,0,24,23.5,23.5,25,24.5,24.5,25,17,0.88263,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"15829",2019-07-11 23:48:00,-1.39673,0,0,25,22,22,19,26.5,22,19,0,0,24,23.5,23.5,25,24.5,24.5,25,16.7,0.88578,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"15830",2019-07-11 23:49:00,-1.33187,0,0,25,22,22,19,26.5,22,19,0,0,24,23.5,23.5,25,24.5,24.5,25,16.6,0.882,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"15831",2019-07-11 23:50:00,-1.33304,0,0,25,22,22,19,26.5,22,19,0,0,24,23.5,23.5,25,24.5,24.5,25,16.7,0.87885,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"15832",2019-07-11 23:51:00,-1.28222,0,0,25,22,22,19,26.5,22,19,0,0,24,23.5,23.5,25,24.5,24.5,25,16.9,0.882,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"15833",2019-07-11 23:52:00,-1.31891,0,0,25,22,22,19,26.5,22,19,0,0,24,23,23.5,25,24.5,24.5,25,16.7,0.882,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"15834",2019-07-11 23:53:00,-1.6328,0,0,25,22,22,19,26.5,22,19,0,0,24,23,23.5,25,24.5,24.5,25,16.9,0.882,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"15835",2019-07-11 23:54:00,-1.24753,0,0,25,22,22,19,26.5,22,19,0,0,24,23,23.5,25,24.5,24.5,25,16.9,0.88767,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"15836",2019-07-11 23:55:00,-1.2714,0,0,25,22,22,19,26.5,22,19,0,0,24,23,23.5,25,24.5,24.5,25,17,0.8883,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"15837",2019-07-11 23:56:00,-1.25046,0,0,25,22,22,19,26.5,22,19,0,0,24,23,23.5,25,24.5,24.5,25,17.1,0.88767,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"15838",2019-07-11 23:57:00,-1.27868,0,0,25,22,22,19,26.5,22,19,0,0,24,23,23.5,25,24.5,24.5,25,17.2,0.88263,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"15839",2019-07-11 23:58:00,-1.33037,0,0,25,22,22,19,26.5,22,19,0,0,24,23,23.5,25,24.5,24.5,25,17.1,0.88137,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"15840",2019-07-11 23:59:00,-1.43173,0,0,25,22,22,19,26.5,22,19,0,0,24,23,23.5,25,24.5,24,25,17.1,0.87822,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"15841",2019-07-12 00:00:00,-0.708831,0,0,25,22,22,19,26.5,22,19,0,0,24,23,23.5,25,24.5,24,25,17.1,0.8757,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"15842",2019-07-12 00:01:00,-1.30243,0,0,25,22,22,19,26.5,22,19,0,0,24,23,23.5,25,24.5,24,25,17.2,0.87192,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"15843",2019-07-12 00:02:00,-1.2816,0,0,25,22,22,19,26.5,22,19,0,0,24,23,23.5,25,24.5,24,25,17.2,0.87507,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"15844",2019-07-12 00:03:00,-1.35765,0,0,25,22,22,19,26.5,22,19,0,0,24,23,23.5,25,24.5,24,25,17,0.88074,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"15845",2019-07-12 00:04:00,-1.39378,0,0,25,22,22,19,26.5,22,19,0,0,24,23,23.5,25,24.5,24,25,16.7,0.87507,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"15846",2019-07-12 00:05:00,-1.48887,0,0,25,22,22,19,26.5,22,19,0,0,24,23,23.5,25,24.5,24,25,16.6,0.88074,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"15847",2019-07-12 00:06:00,-1.09199,0,0,25,22,22,19,26.5,22,19,0,0,24,23,23.5,25,24.5,24,25,16.6,0.87507,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"15848",2019-07-12 00:07:00,-1.43382,0,0,25,22,22,19,26.5,22,19,0,0,24,23,23.5,25,24.5,24,25,16.6,0.88074,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"15849",2019-07-12 00:08:00,-1.85306,0,0,25,22,22,19,26.5,22,19,0,0,24,23,23.5,25,24.5,24,25,16.5,0.87381,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"15850",2019-07-12 00:09:00,-1.76873,0,0,25,22,22,19,26.5,22,19,0,0,24,23,23.5,25,24.5,24,25,16.3,0.85617,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"15851",2019-07-12 00:10:00,-1.8166,0,0,25,22,22,19,26.5,22,19,0,0,24,23,23.5,25,24.5,24,25,16.3,0.85302,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"15852",2019-07-12 00:11:00,-1.70891,0,0,25,22,22,19,26.5,22,19,0,0,24,23,23.5,25,24.5,24,25,16.2,0.85617,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"15853",2019-07-12 00:12:00,-1.74906,0,0,25,22,22,19,26.5,22,19,0,0,24,23,23.5,25,24.5,24,25,16.1,0.85617,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"15854",2019-07-12 00:13:00,-1.60461,0,0,25,22,22,19,26.5,22,19,0,0,24,23,23.5,25,24.5,24,25,16.2,0.88137,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"15855",2019-07-12 00:14:00,-1.56815,0,0,25,22,22,19,26.5,22,19,0,0,24,23,23.5,25,24.5,24,25,16.2,0.87507,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"15856",2019-07-12 00:15:00,-1.4967,0,0,25,22,22,19,26.5,22,19,0,0,24,23,23.5,25,24.5,24,25,16.3,0.88137,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"15857",2019-07-12 00:16:00,-1.67574,0,0,25,22,22,19,26.5,22,19,0,0,24,23,23.5,25,24.5,24,25,16.4,0.88137,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"15858",2019-07-12 00:17:00,-1.39838,0,0,25,22,22,19,26.5,22,19,0,0,24,23,23.5,25,24.5,24,25,16.5,0.88137,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"15859",2019-07-12 00:18:00,-1.38916,0,0,25,22,22,19,26.5,22,19,0,0,24,23,23.5,25,24.5,24,25,16.6,0.88137,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"15860",2019-07-12 00:19:00,-1.30509,0,0,25,22,22,19,26.5,22,19,0,0,24,23,23.5,25,24.5,24,25,16.7,0.87822,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"15861",2019-07-12 00:20:00,-1.48264,0,0,25,22,22,19,26.5,22,19,0,0,24,23,23.5,25,24.5,24,25,16.7,0.88452,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"15862",2019-07-12 00:21:00,-1.30248,0,0,25,22,22,19,26.5,22,19,0,0,24,23,23.5,25,24.5,24,25,16.7,0.88767,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"15863",2019-07-12 00:22:00,-1.25368,0,0,25,22,22,19,26.5,22,19,0,0,24,23,23.5,25,24.5,24,25,16.7,0.882,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"15864",2019-07-12 00:23:00,-1.24214,0,0,25,22,22,19,26.5,22,19,0,0,24,23,23.5,25,24.5,24,25,16.7,0.88515,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"15865",2019-07-12 00:24:00,-1.26009,0,0,25,22,22,19,26.5,22,19,0,0,24,23,23.5,25,24.5,24,25,16.7,0.68607,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"15866",2019-07-12 00:25:00,-1.27721,0,0,25,22,22,19,26.5,22,19,0,0,23.5,23,23.5,25,24.5,24,25,16.7,0.69111,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"15867",2019-07-12 00:26:00,-0.985365,0,0,25,22,22,19,26.5,22,19,0,0,23.5,23,23.5,24.5,24.5,24,25,16.6,0.68985,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"15868",2019-07-12 00:27:00,-1.30522,0,0,25,22,22,19,26.5,22,19,0,0,23.5,23,23.5,24.5,24.5,24,25,16.6,0.68544,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"15869",2019-07-12 00:28:00,-1.26408,0,0,25,22,22,19,26.5,22,19,0,0,23.5,23,23.5,24.5,24.5,24,25,16.7,0.67977,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"15870",2019-07-12 00:29:00,-1.23303,0,0,25,22,22,19,26.5,22,19,0,0,23.5,23,23.5,24.5,24.5,24,25,16.6,0.6804,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"15871",2019-07-12 00:30:00,-1.28472,0,0,25,22,22,19,26.5,22,19,0,0,23.5,23,23.5,24.5,24.5,24,24.5,16.6,0.65898,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"15872",2019-07-12 00:31:00,-1.25493,0,0,25,22,22,19,26.5,22,19,0,0,23.5,23,23.5,24.5,24.5,24,24.5,16.6,0.86184,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"15873",2019-07-12 00:32:00,-1.25098,0,0,25,22,22,19,26.5,22,19,0,0,23.5,23,23.5,24.5,24.5,24,24.5,16.6,0.85995,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"15874",2019-07-12 00:33:00,-1.30659,0,0,25,22,22,19,26.5,22,19,0,0,23.5,23,23.5,24.5,24.5,24,24.5,16.4,0.8631,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"15875",2019-07-12 00:34:00,-1.30025,0,0,25,22,22,19,26.5,22,19,0,0,23.5,23,23.5,24.5,24.5,24,24.5,16.4,3.00762,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"15876",2019-07-12 00:35:00,-1.32848,0,0,25,22,22,19,26.5,22,19,0,0,23.5,23,23.5,24.5,24.5,24,24.5,16.4,3.02904,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"15877",2019-07-12 00:36:00,-1.33916,0,0,25,22,22,19,26.5,22,19,0,0,23.5,23,23.5,24.5,24.5,24,24.5,16.5,3.03408,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"15878",2019-07-12 00:37:00,-1.33528,0,0,25,22,22,19,26.5,22,19,0,0,23.5,23,23.5,24.5,24.5,24,24.5,16.4,3.12984,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"15879",2019-07-12 00:38:00,-1.30631,0,0,25,22,22,19,26.5,22,19,0,0,23.5,23,23.5,24.5,24.5,24,24.5,16.4,0.87633,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"15880",2019-07-12 00:39:00,-1.2866,0,0,25,22,22,19,26.5,22,19,0,0,23.5,23,23.5,24.5,24.5,24,24.5,16.5,0.87003,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"15881",2019-07-12 00:40:00,-1.41666,0,0,25,22,22,19,26.5,22,19,0,0,23.5,23,23.5,24.5,24.5,24,24.5,16.3,0.88074,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"15882",2019-07-12 00:41:00,-1.53695,0,0,25,22,22,19,26.5,22,19,0,0,23.5,23,23.5,24.5,24.5,24,24.5,16.3,0.87948,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"15883",2019-07-12 00:42:00,-1.48727,0,0,25,22,22,19,26.5,22,19,0,0,23.5,23,23.5,24.5,24.5,24,24.5,16.3,0.87633,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"15884",2019-07-12 00:43:00,-1.20955,0,0,25,22,22,19,26.5,22,19,0,0,23.5,23,23.5,24.5,24.5,24,24.5,16.4,0.87192,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"15885",2019-07-12 00:44:00,-1.3198,0,0,25,22,22,19,26.5,22,19,0,0,23.5,23,23.5,24.5,24.5,24,24.5,16.4,0.87696,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"15886",2019-07-12 00:45:00,-1.36202,0,0,25,22,22,19,26.5,22,19,0,0,23.5,23,23.5,24.5,24.5,24,24.5,16.4,0.87318,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"15887",2019-07-12 00:46:00,-1.34464,0,0,25,22,22,19,26.5,22,19,0,0,23.5,23,23.5,24.5,24.5,24,24.5,16.5,0.882,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"15888",2019-07-12 00:47:00,-1.20192,0,0,25,22,22,19,26.5,22,19,0,0,23.5,23,23.5,24.5,24.5,24,24.5,16.4,0.88452,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"15889",2019-07-12 00:48:00,-1.36108,0,0,25,22,22,19,26.5,22,19,0,0,23.5,23,23.5,24.5,24.5,24,24.5,16.3,0.87066,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"15890",2019-07-12 00:49:00,-1.37053,0,0,25,22,22,19,26.5,22,19,0,0,23.5,23,23.5,24.5,24.5,24,24.5,16,0.87003,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"15891",2019-07-12 00:50:00,-1.32122,0,0,25,22,22,19,26.5,22,19,0,0,23.5,23,23.5,24.5,24.5,24,24.5,15.9,0.87507,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"15892",2019-07-12 00:51:00,-1.35823,0,0,25,22,22,19,26.5,22,19,0,0,23.5,23,23.5,24.5,24.5,24,24.5,16,0.87633,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"15893",2019-07-12 00:52:00,-1.36018,0,0,25,22,22,19,26.5,22,19,0,0,23.5,23,23.5,24.5,24.5,24,24.5,15.9,0.87003,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"15894",2019-07-12 00:53:00,-1.06857,0,0,25,22,22,19,26.5,22,19,0,0,23.5,23,23.5,24.5,24.5,24,24.5,16,0.8694,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"15895",2019-07-12 00:54:00,-1.40898,0,0,25,22,22,19,26.5,22,19,0,0,23.5,23,23.5,24.5,24.5,24,24.5,16,0.87633,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"15896",2019-07-12 00:55:00,-1.35149,0,0,25,22,22,19,26.5,22,19,0,0,23.5,23,23.5,24.5,24.5,24,24.5,15.9,0.86373,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"15897",2019-07-12 00:56:00,-1.31537,0,0,25,22,22,19,26.5,22,19,0,0,23.5,23,23.5,24.5,24.5,24,24.5,15.7,0.8694,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"15898",2019-07-12 00:57:00,-1.33002,0,0,25,22,22,19,26.5,22,19,0,0,23.5,23,23.5,24.5,24.5,24,24.5,15.8,0.87066,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"15899",2019-07-12 00:58:00,-1.31091,0,0,25,22,22,19,26.5,22,19,0,0,23.5,23,23.5,24.5,24.5,24,24.5,15.9,0.87507,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"15900",2019-07-12 00:59:00,-1.31373,0,0,25,22,22,19,26.5,22,19,0,0,23.5,23,23.5,24.5,24.5,24,24.5,16.1,0.87192,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"15901",2019-07-12 01:00:00,-1.01295,0,0,25,22,22,19,26.5,22,19,0,0,23.5,23,23.5,24.5,24.5,24,24.5,16.3,0.86247,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"15902",2019-07-12 01:01:00,-1.16446,0,0,25,22,22,19,26.5,22,19,0,0,23.5,23,23.5,24.5,24.5,24,24.5,16.1,0.86814,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"15903",2019-07-12 01:02:00,-1.36658,0,0,25,22,22,19,26.5,22,19,0,0,23.5,23,23.5,24.5,24.5,24,24.5,15.8,0.86814,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"15904",2019-07-12 01:03:00,-0.940742,0,0,25,22,22,19,26.5,22,19,0,0,23.5,23,23.5,24.5,24.5,24,24.5,15.6,0.86247,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"15905",2019-07-12 01:04:00,-1.32818,0,0,25,22,22,19,26.5,22,19,0,0,23.5,23,23.5,24.5,24.5,24,24.5,15.7,0.86814,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"15906",2019-07-12 01:05:00,-1.35527,0,0,25,22,22,19,26.5,22,19,0,0,23.5,23,23.5,24.5,24.5,24,24.5,15.9,0.87444,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"15907",2019-07-12 01:06:00,-1.29928,0,0,25,22,22,19,26.5,22,19,0,0,23.5,23,23.5,24.5,24.5,24,24.5,15.9,0.95634,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"15908",2019-07-12 01:07:00,-0.819546,0,0,25,22,22,19,26.5,22,19,0,0,23.5,23,23.5,24.5,24.5,24,24.5,15.9,0.87192,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"15909",2019-07-12 01:08:00,-1.31808,0,0,25,22,22,19,26.5,22,19,0,0,23.5,23,23.5,24.5,24.5,24,24.5,15.9,0.86814,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"15910",2019-07-12 01:09:00,-1.32325,0,0,25,22,22,19,26.5,22,19,0,0,23.5,23,23.5,24.5,24.5,24,24.5,16,0.86247,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"15911",2019-07-12 01:10:00,-1.30082,0,0,25,22,22,19,26.5,22,19,0,0,23.5,23,23.5,24.5,24.5,24,24.5,15.8,0.85932,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"15912",2019-07-12 01:11:00,-1.34152,0,0,25,22,22,19,26.5,22,19,0,0,23.5,23,23.5,24.5,24.5,24,24.5,15.8,0.8568,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"15913",2019-07-12 01:12:00,-1.34154,0,0,25,22,22,19,26.5,22,19,0,0,23.5,23,23.5,24.5,24.5,24,24.5,15.8,0.86814,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"15914",2019-07-12 01:13:00,-1.35966,0,0,25,22,22,19,26.5,22,19,0,0,23.5,23,23.5,24.5,24.5,24,24.5,15.8,0.86814,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"15915",2019-07-12 01:14:00,-1.30785,0,0,25,22,22,19,26.5,22,19,0,0,23.5,23,23.5,24.5,24.5,24,24.5,15.8,0.86814,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"15916",2019-07-12 01:15:00,-1.34638,0,0,25,22,22,19,26.5,22,19,0,0,23.5,23,23.5,24.5,24.5,24,24.5,15.8,0.86751,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"15917",2019-07-12 01:16:00,-1.35307,0,0,25,22,22,19,26.5,22,19,0,0,23.5,23,23.5,24.5,24.5,24,24.5,15.8,2.35557,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"15918",2019-07-12 01:17:00,-1.36484,0,0,25,22,22,19,26.5,22,19,0,0,23.5,23,23.5,24.5,24.5,24,24.5,15.6,0.90531,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"15919",2019-07-12 01:18:00,-1.35223,0,0,25,22,22,19,26.5,22,19,0,0,23.5,23,23.5,24.5,24.5,24,24.5,15.6,2.36187,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"15920",2019-07-12 01:19:00,-1.29794,0,0,25,22,22,19,26.5,22,19,0,0,23.5,23,23.5,24.5,24.5,24,24.5,15.5,1.05714,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"15921",2019-07-12 01:20:00,-1.06311,0,0,25,22,22,19,26.5,22,19,0,0,23.5,23,23.5,24.5,24.5,24,24.5,15.5,0.90657,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"15922",2019-07-12 01:21:00,-1.00385,0,0,25,22,22,19,26.5,22,19,0,0,23.5,23,23.5,24.5,24.5,24,24.5,15.5,1.00107,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"15923",2019-07-12 01:22:00,-1.29709,0,0,25,22,22,19,26.5,22,19,0,0,23,23,23.5,24.5,24.5,24,24.5,15.6,0.91224,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"15924",2019-07-12 01:23:00,-1.29609,0,0,25,22,22,19,26.5,22,19,0,0,23,23,23.5,24.5,24.5,24,24.5,15.5,1.02942,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"15925",2019-07-12 01:24:00,-1.34072,0,0,25,22,22,19,26.5,22,19,0,0,23,23,23.5,24.5,24.5,24,24.5,15.4,0.9072,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"15926",2019-07-12 01:25:00,-1.36417,0,0,25,22,22,19,26.5,22,19,0,0,23,23,23.5,24.5,24.5,24,24.5,15.4,0.9072,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"15927",2019-07-12 01:26:00,-1.34273,0,0,25,22,22,19,26.5,22,19,0,0,23,23,23.5,24.5,24.5,24,24.5,15.4,0.9072,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"15928",2019-07-12 01:27:00,-0.93033,0,0,25,22,22,19,26.5,22,19,0,0,23,23,23.5,24.5,24.5,24,24.5,15.3,0.9072,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"15929",2019-07-12 01:28:00,-1.29933,0,0,25,22,22,19,26.5,22,19,0,0,23,23,23.5,24.5,24.5,24,24.5,15.2,0.91665,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"15930",2019-07-12 01:29:00,-0.856083,0,0,25,22,22,19,26.5,22,19,0,0,23,23,23.5,24.5,24.5,24,24.5,15.2,0.93051,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"15931",2019-07-12 01:30:00,-1.23417,0,0,25,22,22,19,26.5,22,19,0,0,23,23,23.5,24.5,24.5,24,24.5,15.1,0.9135,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"15932",2019-07-12 01:31:00,-1.35181,0,0,25,22,22,19,26.5,22,19,0,0,23,23,23.5,24.5,24.5,24,24.5,15.1,0.91287,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"15933",2019-07-12 01:32:00,-1.37068,0,0,25,22,22,19,26.5,22,19,0,0,23,23,23.5,24.5,24.5,24,24.5,15.1,0.91161,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"15934",2019-07-12 01:33:00,-1.30738,0,0,25,22,22,19,26.5,22,19,0,0,23,23,23.5,24.5,24.5,24,24.5,15.1,0.90027,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"15935",2019-07-12 01:34:00,-1.07367,0,0,25,22,22,19,26.5,22,19,0,0,23,23,23.5,24.5,24.5,24,24.5,15.2,0.90594,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"15936",2019-07-12 01:35:00,-1.35162,0,0,25,22,22,19,26.5,22,19,0,0,23,23,23.5,24.5,24.5,24,24.5,15.1,0.9009,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"15937",2019-07-12 01:36:00,-1.31512,0,0,25,22,22,19,26.5,22,19,0,0,23,23,23.5,24.5,24.5,24,24.5,15.1,0.91161,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"15938",2019-07-12 01:37:00,-1.51219,0,0,25,22,22,19,26.5,22,19,0,0,23,23,23,24.5,24.5,24,24.5,15.2,0.91161,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"15939",2019-07-12 01:38:00,-1.31961,0,0,25,22,22,19,26.5,22,19,0,0,23,23,23,24.5,24.5,24,24.5,15.1,0.90027,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"15940",2019-07-12 01:39:00,-1.29456,0,0,25,22,22,19,26.5,22,19,0,0,23,23,23,24.5,24.5,24,24.5,15.1,0.90531,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"15941",2019-07-12 01:40:00,-1.26213,0,0,25,22,22,19,26.5,22,19,0,0,23,23,23,24.5,24.5,24,24.5,15.1,0.91224,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"15942",2019-07-12 01:41:00,-1.17799,0,0,25,22,22,19,26.5,22,19,0,0,23,23,23,24.5,24.5,24,24.5,15.2,0.90027,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"15943",2019-07-12 01:42:00,-1.29859,0,0,25,22,22,19,26.5,22,19,0,0,23,23,23,24.5,24.5,24,24.5,15.2,0.8883,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"15944",2019-07-12 01:43:00,-1.32538,0,0,25,22,22,19,26.5,22,19,0,0,23,23,23,24.5,24.5,24,24.5,15.3,0.9009,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"15945",2019-07-12 01:44:00,-1.22275,0,0,25,22,22,19,26.5,22,19,0,0,22.5,23,23,24.5,24.5,24,24.5,15.4,0.90657,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"15946",2019-07-12 01:45:00,-1.27908,0,0,25,22,22,19,26.5,22,19,0,0,22.5,23,23,24.5,24.5,24,24.5,15.5,0.90657,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"15947",2019-07-12 01:46:00,-1.37082,0,0,25,22,22,19,26.5,22,19,0,0,22.5,23,23,24.5,24.5,24,24.5,15.5,0.9072,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"15948",2019-07-12 01:47:00,-1.46724,0,0,25,22,22,19,26.5,22,19,0,0,22.5,23,23,24.5,24.5,24,24.5,15.5,0.9009,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"15949",2019-07-12 01:48:00,-1.34172,0,0,25,22,22,19,26.5,22,19,0,0,22.5,23,23,24.5,24.5,24,24.5,15.5,0.90027,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"15950",2019-07-12 01:49:00,-1.14782,0,0,25,22,22,19,26.5,22,19,0,0,22.5,23,23,24.5,24.5,24,24.5,15.5,0.9009,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"15951",2019-07-12 01:50:00,-1.3334,0,0,25,22,22,19,26.5,22,19,0,0,22.5,23,23,24.5,24.5,24,24.5,15.4,0.91161,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"15952",2019-07-12 01:51:00,-1.37748,0,0,25,22,22,19,26.5,22,19,0,0,22.5,23,23,24.5,24.5,24,24.5,15.4,0.8946,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"15953",2019-07-12 01:52:00,-1.18605,0,0,25,22,22,19,26.5,22,19,0,0,22.5,23,23,24.5,24.5,24,24.5,15.4,0.90657,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"15954",2019-07-12 01:53:00,-1.36864,0,0,25,22,22,19,26.5,22,19,0,0,22.5,23,23,24.5,24.5,24,24.5,15.3,0.90657,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"15955",2019-07-12 01:54:00,-1.31571,0,0,25,22,22,19,26.5,22,19,0,0,22.5,23,23,24.5,24.5,24,24.5,15.3,0.9009,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"15956",2019-07-12 01:55:00,-1.29764,0,0,25,22,22,19,26.5,22,19,0,0,22.5,23,23,24.5,24.5,24,24.5,15.5,0.90153,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"15957",2019-07-12 01:56:00,-1.31697,0,0,25,22,22,19,26.5,22,19,0,0,22.5,23,23,24.5,24,24,24.5,15.4,0.91413,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"15958",2019-07-12 01:57:00,-0.78535,0,0,25,22,22,19,26.5,22,19,0,0,22.5,23,23,24.5,24,24,24.5,15.3,0.91854,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"15959",2019-07-12 01:58:00,-1.28855,0,0,25,22,22,19,26.5,22,19,0,0,22.5,23,23,24.5,24,24,24.5,15.2,0.91791,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"15960",2019-07-12 01:59:00,-1.35947,0,0,25,22,22,19,26.5,22,19,0,0,22.5,23,23,24.5,24,24,24.5,15.2,0.91791,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"15961",2019-07-12 02:00:00,-1.32584,0,0,25,22,22,19,26.5,22,19,0,0,22.5,23,23,24.5,24,24,24.5,15.1,0.9072,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"15962",2019-07-12 02:01:00,-1.30287,0,0,25,22,22,19,26.5,22,19,0,0,22.5,23,23,24.5,24,24,24.5,15.2,0.91224,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"15963",2019-07-12 02:02:00,-1.29362,0,0,25,22,22,19,26.5,22,19,0,0,22,23,23,24.5,24,24,24.5,15.1,0.91665,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"15964",2019-07-12 02:03:00,-1.3066,0,0,25,22,22,19,26.5,22,19,0,0,22,23,23,24.5,24,24,24.5,15.1,0.91224,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"15965",2019-07-12 02:04:00,-1.33356,0,0,25,22,22,19,26.5,22,19,0,0,22,23,23,24.5,24,24,24.5,15.2,0.91224,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"15966",2019-07-12 02:05:00,-1.33269,0,0,25,22,22,19,26.5,22,19,0,0,22,23,23,24.5,24,24,24.5,15.2,0.91224,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"15967",2019-07-12 02:06:00,-1.2984,0,0,25,22,22,19,26.5,22,19,0,0,22.5,23,23,24.5,24,24,24.5,15.2,0.91098,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"15968",2019-07-12 02:07:00,-1.27792,0,0,25,22,22,19,26.5,22,19,0,0,22.5,23,23,24.5,24,24,24.5,15.1,0.91224,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"15969",2019-07-12 02:08:00,-1.42566,0,0,25,22,22,19,26.5,22,19,0,0,22.5,23,23,24.5,24,24,24.5,15.2,0.9009,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"15970",2019-07-12 02:09:00,-1.23101,0,0,25,22,22,19,26.5,22,19,0,0,22.5,23,23,24.5,24,24,24.5,15.3,0.91224,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"15971",2019-07-12 02:10:00,-1.24436,0,0,25,22,22,19,26.5,22,19,0,0,22.5,23,23,24.5,24,24,24.5,15.3,0.91161,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"15972",2019-07-12 02:11:00,-1.26501,0,0,25,22,22,19,26.5,22,19,0,0,22.5,23,23,24.5,24,24,24.5,15.2,0.89397,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"15973",2019-07-12 02:12:00,-1.46757,0,0,25,22,22,19,26.5,22,19,0,0,22.5,23,23,24.5,24,24,24.5,15.2,0.882,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"15974",2019-07-12 02:13:00,-1.27504,0,0,25,22,22,19,26.5,22,19,0,0,22.5,23,23,24.5,24,24,24.5,15.4,0.89964,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"15975",2019-07-12 02:14:00,-1.31795,0,0,25,22,22,19,26.5,22,19,0,0,22.5,23,23,24.5,24,24,24.5,15.4,0.88956,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"15976",2019-07-12 02:15:00,-1.34895,0,0,25,22,22,19,26.5,22,19,0,0,22.5,23,23,24.5,24,24,24.5,15.4,0.91854,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"15977",2019-07-12 02:16:00,-1.30843,0,0,25,22,22,19,26.5,22,19,0,0,22.5,23,23,24.5,24,24,24.5,15.4,0.90531,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"15978",2019-07-12 02:17:00,-1.15373,0,0,25,22,22,19,26.5,22,19,0,0,22.5,23,23,24.5,24,24,24.5,15.4,0.89901,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"15979",2019-07-12 02:18:00,-1.28903,0,0,25,22,22,19,26.5,22,19,0,0,22.5,23,23,24.5,24,24,24.5,15.5,0.89901,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"15980",2019-07-12 02:19:00,-1.05896,0,0,25,22,22,19,26.5,22,19,0,0,22.5,23,23,24.5,24,24,24.5,15.5,0.88893,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
