"","time","heating_cooling_power","irrad","kitchen_active_power","setp_371","setp_472","setp_474","setp_476","setp_571","setp_573","setp_574","shower_471","shower_571","temp_371","temp_472","temp_474","temp_476","temp_571","temp_573","temp_574","temp_amb","total_active_power","Y1_371","Y1_472","Y1_474","Y1_476","Y1_571","Y1_573","Y1_574","Y2_371","Y2_472","Y2_476","Y2_571","Y2_574","Y3_371","Y3_472","Y3_476","Y3_571","Y3_574","Y4_371","Y5_371","Y6_371","Y7_371"
"15981",2019-07-12 02:20:00,-1.29325,0,0,25,22,22,19,26.5,22,19,0,0,22.5,23,23,24.5,24,24,24.5,15.5,0.89334,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"15982",2019-07-12 02:21:00,-1.52171,0,0,25,22,22,19,26.5,22,19,0,0,22.5,23,23,24.5,24,24,24.5,15.5,0.83412,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"15983",2019-07-12 02:22:00,-1.27099,0,0,25,22,22,19,26.5,22,19,0,0,22.5,23,23,24.5,24,24,24.5,15.4,0.95697,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"15984",2019-07-12 02:23:00,-1.28482,0,0,25,22,22,19,26.5,22,19,0,0,22.5,23,23,24.5,24,24,24.5,15.5,0.95067,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"15985",2019-07-12 02:24:00,-1.2712,0,0,25,22,22,19,26.5,22,19,0,0,22.5,23,23,24.5,24,24,24.5,15.4,0.95004,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"15986",2019-07-12 02:25:00,-1.26754,0,0,25,22,22,19,26.5,22,19,0,0,22.5,23,23,24.5,24,24,24.5,15.3,1.09431,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"15987",2019-07-12 02:26:00,-1.2744,0,0,25,22,22,19,26.5,22,19,0,0,22.5,23,23,24.5,24,24,24.5,15.3,0.95319,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"15988",2019-07-12 02:27:00,-1.03121,0,0,25,22,22,19,26.5,22,19,0,0,22.5,23,23,24.5,24,24,24.5,15.3,0.99981,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"15989",2019-07-12 02:28:00,-1.02524,0,0,25,22,22,19,26.5,22,19,0,0,22.5,23,23,24.5,24,24,24.5,15.3,0.96075,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"15990",2019-07-12 02:29:00,-1.37284,0,0,25,22,22,19,26.5,22,19,0,0,22.5,23,23,24.5,24,24,24.5,15.3,0.95634,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"15991",2019-07-12 02:30:00,-1.32765,0,0,25,22,22,19,26.5,22,19,0,0,22.5,23,23,24.5,24,24,24.5,15.4,0.95067,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"15992",2019-07-12 02:31:00,-1.28028,0,0,25,22,22,19,26.5,22,19,0,0,22.5,23,23,24.5,24,24,24.5,15.5,0.95571,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"15993",2019-07-12 02:32:00,-0.973079,0,0,25,22,22,19,26.5,22,19,0,0,22.5,23,23,24.5,24,24,24.5,15.4,0.95634,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"15994",2019-07-12 02:33:00,-1.2296,0,0,25,22,22,19,26.5,22,19,0,0,22.5,23,23,24.5,24,24,24.5,15.4,0.95508,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"15995",2019-07-12 02:34:00,-0.764918,0,0,25,22,22,19,26.5,22,19,0,0,22.5,23,23,24.5,24,24,24.5,15.4,0.95634,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"15996",2019-07-12 02:35:00,-1.2111,0,0,25,22,22,19,26.5,22,19,0,0,22.5,23,23,24.5,24,24,24.5,15.5,0.95634,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"15997",2019-07-12 02:36:00,-1.24283,0,0,25,22,22,19,26.5,22,19,0,0,22.5,23,23,24.5,24,24,24.5,15.4,0.95319,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"15998",2019-07-12 02:37:00,-1.3118,0,0,25,22,22,19,26.5,22,19,0,0,22.5,23,23,24.5,24,24,24.5,15.3,0.95634,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"15999",2019-07-12 02:38:00,-1.1726,0,0,25,22,22,19,26.5,22,19,0,0,22.5,23,23,24.5,24,24,24.5,15.1,0.94689,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"16000",2019-07-12 02:39:00,-1.18069,0,0,25,22,22,19,26.5,22,19,0,0,22.5,23,23,24.5,24,24,24.5,15,0.9387,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"16001",2019-07-12 02:40:00,-1.18547,0,0,25,22,22,19,26.5,22,19,0,0,22.5,23,23,24.5,24,24,24.5,15,0.94437,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"16002",2019-07-12 02:41:00,-1.08915,0,0,25,22,22,19,26.5,22,19,0,0,22.5,23,23,24.5,24,24,24.5,15.1,0.95067,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"16003",2019-07-12 02:42:00,-1.19995,0,0,25,22,22,19,26.5,22,19,0,0,22.5,23,23,24.5,24,24,24.5,15.1,0.95067,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"16004",2019-07-12 02:43:00,-1.19897,0,0,25,22,22,19,26.5,22,19,0,0,22.5,23,23,24.5,24,24,24.5,15.1,0.94437,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"16005",2019-07-12 02:44:00,-1.25124,0,0,25,22,22,19,26.5,22,19,0,0,22.5,23,23,24.5,24,24,24.5,15,0.93807,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"16006",2019-07-12 02:45:00,-1.22641,0,0,25,22,22,19,26.5,22,19,0,0,22.5,23,23,24.5,24,24,24.5,14.9,0.95067,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"16007",2019-07-12 02:46:00,-1.26572,0,0,25,22,22,19,26.5,22,19,0,0,22.5,23,23,24.5,24,24,24.5,14.9,0.94563,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"16008",2019-07-12 02:47:00,-1.9845,0,0,25,22,22,19,26.5,22,19,0,0,22.5,23,23,24.5,24,24,24.5,14.8,0.93996,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"16009",2019-07-12 02:48:00,-1.2312,0,0,25,22,22,19,26.5,22,19,0,0,22.5,23,23,24.5,24,24,24.5,14.7,0.95067,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"16010",2019-07-12 02:49:00,-1.44841,0,0,25,22,22,19,26.5,22,19,0,0,22.5,23,23,24.5,24,24,24,14.6,0.85428,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"16011",2019-07-12 02:50:00,-1.53044,0,0,25,22,22,19,26.5,22,19,0,0,22.5,23,23,24.5,24,24,24,14.8,0.9576,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"16012",2019-07-12 02:51:00,-1.53252,0,0,25,22,22,19,26.5,22,19,0,0,22.5,23,23,24.5,24,24,24,14.9,0.86751,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"16013",2019-07-12 02:52:00,-1.6796,0,0,25,22,22,19,26.5,22,19,0,0,22.5,23,23,24.5,24,24,24,14.9,0.86184,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"16014",2019-07-12 02:53:00,-1.6483,0,0,25,22,22,19,26.5,22,19,0,0,22.5,23,23,24.5,24,24,24,14.9,0.86184,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"16015",2019-07-12 02:54:00,-1.87602,0,0,25,22,22,19,26.5,22,19,0,0,22.5,23,23,24.5,24,24,24,14.9,0.87066,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"16016",2019-07-12 02:55:00,-1.64121,0,0,25,22,22,19,26.5,22,19,0,0,22.5,23,23,24.5,24,24,24,14.9,0.87444,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"16017",2019-07-12 02:56:00,-1.59289,0,0.06,25,22,22,19,26.5,22,19,0,0,22.5,23,23,24.5,24,24,24,15,0.96957,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"16018",2019-07-12 02:57:00,-1.55647,0,0.06,25,22,22,19,26.5,22,19,0,0,22.5,23,23,24.5,24,24,24,14.9,0.89964,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"16019",2019-07-12 02:58:00,-1.40297,0,0.06,25,22,22,19,26.5,22,19,0,0,22.5,23,23,24.5,24,24,24,14.9,0.89271,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"16020",2019-07-12 02:59:00,-1.52107,0,0.062,25,22,22,19,26.5,22,19,0,0,22.5,23,23,24.5,24,24,24,14.9,0.88704,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"16021",2019-07-12 03:00:00,-1.3004,0,0.128,25,22,22,19,26.5,22,19,0,0,22.5,23,23,24.5,24,24,24,14.9,0.86814,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"16022",2019-07-12 03:01:00,-1.63958,0,0.062,25,22,22,19,26.5,22,19,0,0,22.5,23,23,24.5,24,24,24,14.9,0.86877,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"16023",2019-07-12 03:02:00,-1.2586,0,0.059,25,22,22,19,26.5,22,19,0,0,22.5,23,23,24.5,24,24,24,14.9,0.88074,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"16024",2019-07-12 03:03:00,-1.22729,0,0.062,25,22,22,19,26.5,22,19,0,0,22.5,23,23,24.5,24,24,24,14.9,0.87507,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"16025",2019-07-12 03:04:00,-1.45432,0,0.032,25,22,22,19,26.5,22,19,0,0,22.5,23,23,24.5,24,24,24,14.9,3.00951,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"16026",2019-07-12 03:05:00,-1.20529,0,0.059,25,22,22,19,26.5,22,19,0,0,22.5,23,23,24.5,24,24,24,14.9,3.01644,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"16027",2019-07-12 03:06:00,-1.20401,0,0,25,22,22,19,26.5,22,19,0,0,22.5,23,23,24.5,24,24,24,14.9,2.97927,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"16028",2019-07-12 03:07:00,-1.20177,0,0,25,22,22,19,26.5,22,19,0,0,22.5,23,23,24.5,24,24,24,14.9,0.84357,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"16029",2019-07-12 03:08:00,-1.04994,0,0,25,22,22,19,26.5,22,19,0,0,23,23,23,24.5,24,24,24,14.8,0.84357,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"16030",2019-07-12 03:09:00,-1.21299,0,0,25,22,22,19,26.5,22,19,0,0,23,23,23,24.5,24,24,24,14.9,0.83727,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"16031",2019-07-12 03:10:00,-1.21295,0,0,25,22,22,19,26.5,22,19,0,0,23,23,23,24.5,24,24,24,14.9,0.84231,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"16032",2019-07-12 03:11:00,-1.20422,0,0,25,22,22,19,26.5,22,19,0,0,23,23,23,24.5,24,24,24,14.9,0.83727,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"16033",2019-07-12 03:12:00,-1.19997,0,0,25,22,22,19,26.5,22,19,0,0,23,23,23,24.5,24,24,24,14.9,0.84861,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"16034",2019-07-12 03:13:00,-1.19818,0,0,25,22,22,19,26.5,22,19,0,0,23,23,23,24.5,24,24,24,15,0.83034,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"16035",2019-07-12 03:14:00,-1.38802,0,0,25,22,22,19,26.5,22,19,0,0,23,23,23,24.5,24,24,24,15,0.82467,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"16036",2019-07-12 03:15:00,-1.40909,0,0,25,22,22,19,26.5,22,19,0,0,23,23,23,24.5,24,24,24,14.8,0.83601,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"16037",2019-07-12 03:16:00,-1.19776,0,0.027,25,22,22,19,26.5,22,19,0,0,23,23,23,24,24,24,24,14.7,0.85617,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"16038",2019-07-12 03:17:00,-1.18612,0,0.059,25,22,22,19,26.5,22,19,0,0,23,23,23,24,24,24,24,14.8,0.86121,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"16039",2019-07-12 03:18:00,-1.20568,0,0.062,25,22,22,19,26.5,22,19,0,0,23,23,23,24,24,24,24,15,0.92925,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"16040",2019-07-12 03:19:00,-1.16706,0,0,25,22,22,19,26.5,22,19,0,0,23,23,23,24,24,24,24,14.9,0.82467,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"16041",2019-07-12 03:20:00,-1.17968,0,0,25,22,22,19,26.5,22,19,0,0,23,23,23,24,24,24,24,15.1,0.8253,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"16042",2019-07-12 03:21:00,-1.66793,0,0,25,22,22,19,26.5,22,19,0,0,23,23,23,24,24,24,24,15.1,0.83034,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"16043",2019-07-12 03:22:00,-0.988878,0,0,25,22,22,19,26.5,22,19,0,0,23,23,23,24,24,24,24,15.1,0.81963,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"16044",2019-07-12 03:23:00,-1.39717,0,0,25,22,22,19,26.5,22,19,0,0,23,22.5,23,24,24,24,24,15,2.97927,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"16045",2019-07-12 03:24:00,-1.56186,0,0,25,22,22,19,26.5,22,19,0,0,23,22.5,23,24,24,24,24,14.8,0.62874,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"16046",2019-07-12 03:25:00,-1.2718,0,0,25,22,22,19,26.5,22,19,0,0,23,22.5,23,24,24,24,24,14.7,0.62307,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"16047",2019-07-12 03:26:00,-1.06272,0,0,25,22,22,19,26.5,22,19,0,0,23,22.5,23,24,24,24,24,14.8,2.14578,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"16048",2019-07-12 03:27:00,-1.30637,0,0,25,22,22,19,26.5,22,19,0,0,23,22.5,23,24,24,24,24,14.7,0.69174,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"16049",2019-07-12 03:28:00,-0.846137,0,0,25,22,22,19,26.5,22,19,0,0,23,22.5,23,24,24,24,24,14.8,0.6867,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"16050",2019-07-12 03:29:00,-1.27757,0,0,25,22,22,19,26.5,22,19,0,0,23,22.5,23,24,24,24,24,14.9,0.68292,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"16051",2019-07-12 03:30:00,-1.28,0,0.06,25,22,22,19,26.5,22,19,0,0,23,22.5,23,24,24,24,24,14.9,0.72387,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"16052",2019-07-12 03:31:00,-1.5902,0,0.032,25,22,22,19,26.5,22,19,0,0,23,22.5,23,24,24,24,24,14.9,0.76797,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"16053",2019-07-12 03:32:00,-1.29027,0,0.062,25,22,22,19,26.5,22,19,0,0,23,22.5,23,24,24,24,24,14.7,0.72261,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"16054",2019-07-12 03:33:00,-1.29008,0,0,25,22,22,19,26.5,22,19,0,0,23,22.5,23,24,24,24,24,14.7,0.6804,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"16055",2019-07-12 03:34:00,-1.29094,0,0,25,22,22,19,26.5,22,19,0,0,23.5,22.5,23,24,24,23.5,24,14.7,0.68544,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"16056",2019-07-12 03:35:00,-1.52398,0,0,25,22,22,19,26.5,22,19,0,0,23.5,22.5,23,24,24,23.5,24,14.7,0.68607,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"16057",2019-07-12 03:36:00,-1.27942,0,0,25,22,22,19,26.5,22,19,0,0,23.5,22.5,23,24,24,23.5,24,14.6,0.68544,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"16058",2019-07-12 03:37:00,-1.29722,0,0,25,22,22,19,26.5,22,19,0,0,23.5,22.5,23,24,24,23.5,24,14.6,0.68544,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"16059",2019-07-12 03:38:00,-1.26646,0,0,25,22,22,19,26.5,22,19,0,0,23.5,22.5,23,24,24,23.5,24,14.5,0.68544,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"16060",2019-07-12 03:39:00,-1.29131,0,0,25,22,22,19,26.5,22,19,0,0,23.5,22.5,23,24,24,23.5,24,14.5,0.68544,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"16061",2019-07-12 03:40:00,-1.26974,0,0,25,22,22,19,26.5,22,19,0,0,23.5,22.5,23,24,24,23.5,24,14.5,0.71064,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"16062",2019-07-12 03:41:00,-1.52833,0,0,25,22,22,19,26.5,22,19,0,0,23.5,22.5,23,24,24,23.5,24,14.5,0.71064,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"16063",2019-07-12 03:42:00,-1.58214,0,0,25,22,22,19,26.5,22,19,0,0,23.5,22.5,23,24,24,23.5,24,14.5,0.70497,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"16064",2019-07-12 03:43:00,-1.27484,0,0,25,22,22,19,26.5,22,19,0,0,23.5,22.5,23,24,24,23.5,24,14.5,0.69993,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"16065",2019-07-12 03:44:00,-1.22818,0,0.06,25,22,22,19,26.5,22,19,0,0,23.5,22.5,23,24,24,23.5,24,14.5,0.73647,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"16066",2019-07-12 03:45:00,-1.25197,0,0.057,25,22,22,19,26.5,22,19,0,0,23.5,22.5,23,24,24,23.5,24,14.4,0.74214,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"16067",2019-07-12 03:46:00,-1.36414,0,0,25,22,22,19,26.5,22,19,0,0,23.5,22.5,23,24,24,23.5,24,14.3,0.71064,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"16068",2019-07-12 03:47:00,-1.22669,0,0,25,22,22,19,26.5,22,19,0,0,23.5,22.5,23,24,24,23.5,24,14.4,0.71064,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"16069",2019-07-12 03:48:00,-0.727629,0,0,25,22,22,19,26.5,22,19,0,0,23.5,22.5,23,24,24,23.5,24,14.4,0.70497,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"16070",2019-07-12 03:49:00,-1.23095,0,0,25,22,22,19,26.5,22,19,0,0,23.5,22.5,23,24,24,23.5,24,14.6,0.70497,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"16071",2019-07-12 03:50:00,-1.1541,0,0,25,22,22,19,26.5,22,19,0,0,23.5,22.5,23,24,24,23.5,24,14.6,0.68544,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"16072",2019-07-12 03:51:00,-1.38074,0,0,25,22,22,19,26.5,22,19,0,0,23.5,22.5,23,24,24,23.5,24,14.7,0.69111,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"16073",2019-07-12 03:52:00,-1.26978,0,0,25,22,22,19,26.5,22,19,0,0,23.5,22.5,23,24,24,23.5,24,14.7,0.68544,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"16074",2019-07-12 03:53:00,-1.26357,0,0,25,22,22,19,26.5,22,19,0,0,23.5,22.5,23,24,24,23.5,24,14.6,0.68166,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"16075",2019-07-12 03:54:00,-1.23351,0,0,25,22,22,19,26.5,22,19,0,0,23.5,22.5,23,24,24,23.5,24,14.4,0.69174,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"16076",2019-07-12 03:55:00,-1.51782,0,0,25,22,22,19,26.5,22,19,0,0,23.5,22.5,23,24,24,23.5,24,14.3,0.67977,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"16077",2019-07-12 03:56:00,-1.30503,0,0,25,22,22,19,26.5,22,19,0,0,23.5,22.5,23,24,24,23.5,24,14.1,0.67977,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"16078",2019-07-12 03:57:00,-1.23453,0,2.051,25,22,22,19,26.5,22,19,0,5.85,23.5,22.5,23,24,24,23.5,24,14.2,2.87784,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"16079",2019-07-12 03:58:00,-1.26505,0,2.05,25,22,22,19,26.5,22,19,0,6.52833333333333,23.5,22.5,23,24,24,23.5,24,14.3,2.90619,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"16080",2019-07-12 03:59:00,-1.23357,0,2.054,25,22,22,19,26.5,22,19,0,6.78426229508197,23.5,22.5,23,24,24,23.5,24,14.3,2.89674,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"16081",2019-07-12 04:00:00,-1.22309,0,2.045,25,22,22,19,26.5,22,19,0,6.83573770491803,23.5,22.5,23,24,24,23.5,24,14.3,2.8791,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"16082",2019-07-12 04:01:00,-1.14704,0,2.041,25,22,22,19,26.5,22,19,0,6.84266666666667,23.5,22.5,23,24,24,23.5,24,14.2,2.85768,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"16083",2019-07-12 04:02:00,-1.52667,0,2.04,25,22,22,19,26.5,22,19,0,6.84770491803279,23.5,22.5,23,24,24,23.5,24,14.2,2.87154,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"16084",2019-07-12 04:03:00,-1.18211,0,2.041,25,22,22,19,26.5,22,19,0,6.85540983606557,23.5,22.5,23,24,24,23.5,24,14.2,2.87658,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"16085",2019-07-12 04:04:00,-1.24433,0,2.04,25,22,22,19,26.5,22,19,0,2.482,23.5,22.5,23,24,24,23.5,24,14.3,2.7594,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"16086",2019-07-12 04:05:00,-1.25473,0,2.036,25,22,22,19,26.5,22,19,0,0,23.5,22.5,23,24,24,23.5,24,14.5,2.78586,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"16087",2019-07-12 04:06:00,-0.940197,0,2.041,25,22,22,19,26.5,22,19,0,0,23.5,22.5,23,24,24,23.5,24,14.5,2.79531,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"16088",2019-07-12 04:07:00,-1.19493,0,0.062,25,22,22,19,26.5,22,19,0,0,23.5,22.5,23,24,24,23.5,24,14.6,0.74214,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"16089",2019-07-12 04:08:00,-1.37395,0,0.06,25,22,22,19,26.5,22,19,0,0,23.5,22.5,23,24,24,23.5,24,14.7,0.74214,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"16090",2019-07-12 04:09:00,-1.40786,0,0.062,25,22,22,19,26.5,22,19,0,0,23.5,22.5,23,24,24,23.5,24,14.7,0.75537,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"16091",2019-07-12 04:10:00,-1.1969,0,0.062,25,22,22,19,26.5,22,19,0,0,23.5,22.5,23,24,24,23.5,24,14.5,0.76104,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"16092",2019-07-12 04:11:00,-1.20235,0,0.055,25,22,22,19,26.5,22,19,0,0,23.5,22.5,23,24,24,23.5,24,14.5,0.74214,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"16093",2019-07-12 04:12:00,-1.20333,0,0.062,25,22,22,19,26.5,22,19,0,0,23.5,22.5,23,24,24,23.5,24,14.4,0.72954,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"16094",2019-07-12 04:13:00,-1.27657,0,0.06,25,22,22,19,26.5,22,19,0,0,23.5,22.5,23,24,24,23.5,24,14.3,0.73143,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"16095",2019-07-12 04:14:00,-1.20709,0,0.062,25,22,22,19,26.5,22,19,0,0,23.5,22.5,23,24,24,23.5,24,14.2,0.74214,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"16096",2019-07-12 04:15:00,-1.3946,0,0.064,25,22,22,19,26.5,22,19,0,0,23.5,22.5,23,24,24,23.5,24,14.1,0.68292,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"16097",2019-07-12 04:16:00,-1.07374,0,0.062,25,22,22,19,26.5,22,19,0,0,23.5,22.5,23,24,24,23.5,24,14.1,0.69174,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"16098",2019-07-12 04:17:00,-1.10587,0,0.135,25,22,22,19,26.5,22,19,0,0,23.5,22.5,23,24,24,23.5,24,14,0.73584,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"16099",2019-07-12 04:18:00,-1.13101,0,0.062,25,22,22,19,26.5,22,19,0,0,23.5,22.5,23,24,24,23.5,24,14.1,0.6804,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"16100",2019-07-12 04:19:00,-1.19556,0,0.062,25,22,22,19,26.5,22,19,0,0,23.5,22.5,23,24,24,23.5,24,14.1,0.70497,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"16101",2019-07-12 04:20:00,-1.23874,0,0.06,25,22,22,19,26.5,22,19,0,0,23.5,22.5,23,24,24,23.5,24,14,0.71694,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"16102",2019-07-12 04:21:00,-1.41505,0,0.064,25,22,22,19,26.5,22,19,0,0,23.5,22.5,23,24,24,23.5,24,14,0.71064,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"16103",2019-07-12 04:22:00,-1.18849,0,0.062,25,22,22,19,26.5,22,19,0,0,23.5,22.5,23,24,24,23.5,24,13.8,0.71064,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"16104",2019-07-12 04:23:00,-1.10277,0,0.078,25,22,22,19,26.5,22,19,0,0,23.5,22.5,23,24,24,23.5,24,13.8,0.71694,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"16105",2019-07-12 04:24:00,-1.13765,0,0.062,25,22,22,19,26.5,22,19,0,0,23.5,22.5,23,24,24,23.5,24,13.8,0.70497,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"16106",2019-07-12 04:25:00,-1.10353,0,0.06,25,22,22,19,26.5,22,19,0,0,23.5,22.5,23,24,24,23.5,24,13.8,0.71064,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"16107",2019-07-12 04:26:00,-1.58143,0,0.06,25,22,22,19,26.5,22,19,0,0,23.5,22.5,23,24,24,23.5,24,13.9,0.71127,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"16108",2019-07-12 04:27:00,-1.27998,0,0.044,25,22,22,19,26.5,22,19,0,0,23.5,22.5,23,24,24,23.5,24,13.9,0.71694,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"16109",2019-07-12 04:28:00,-1.17026,0,0.064,25,22,22,19,26.5,22,19,0,0,23.5,22.5,23,24,24,23.5,24,13.9,0.72324,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"16110",2019-07-12 04:29:00,-1.49588,0,0.076,25,22,22,19,26.5,22,19,0,0,23.5,22.5,23,24,24,23.5,24,14,0.64197,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"16111",2019-07-12 04:30:00,-1.48895,0,0.062,25,22,22,19,26.5,22,19,0,0,23.5,22.5,23,24,24,23.5,24,14.1,0.67347,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"16112",2019-07-12 04:31:00,-1.77945,0,0.062,25,22,22,19,26.5,22,19,0,0,23.5,22.5,23,24,24,23.5,24,14.1,0.67914,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"16113",2019-07-12 04:32:00,-1.7476,0,0.062,25,22,22,19,26.5,22,19,0,0,23.5,22.5,23,24,24,23.5,24,14.2,0.67977,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"16114",2019-07-12 04:33:00,-1.64489,0,0,25,22,22,19,26.5,22,19,0,0,23.5,22.5,23,24,24,23.5,24,14.2,0.64764,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"16115",2019-07-12 04:34:00,-1.49902,0,0,25,22,22,19,26.5,22,19,0,0,23.5,22.5,23,24,24,23.5,24,14.3,0.64071,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"16116",2019-07-12 04:35:00,-1.26166,0,0,25,22,22,19,26.5,22,19,0,0,23.5,22.5,23,24,24,23.5,24,14.3,0.6363,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"16117",2019-07-12 04:36:00,-1.44063,0,0,25,22,22,19,26.5,22,19,0,0,23.5,22.5,23,24,24,23.5,24,14.3,0.63504,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"16118",2019-07-12 04:37:00,-1.33326,0,0.082,25,22,22,19,26.5,22,19,0,0,23.5,22.5,23,24,24,23.5,24,14.3,0.68418,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"16119",2019-07-12 04:38:00,-1.30057,0,0.083,25,22,22,19,26.5,22,19,0,0,23.5,22.5,23,24,24,23.5,24,14.4,0.67914,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"16120",2019-07-12 04:39:00,-1.26001,0,0.083,25,22,22,19,26.5,22,19,0,0,23.5,22.5,23,24,24,23.5,24,14.4,0.67599,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"16121",2019-07-12 04:40:00,-1.16084,0,0.083,25,22,22,19,26.5,22,19,0,0,23.5,22.5,23,24,24,23.5,24,14.4,0.68544,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"16122",2019-07-12 04:41:00,-0.963958,0,0.032,25,22,22,19,26.5,22,19,0,0,23.5,22.5,23,24,24,23.5,24,14.5,0.71064,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"16123",2019-07-12 04:42:00,-1.14844,0,0.083,25,22,22,19,26.5,22,19,0,0,23.5,22.5,23,24,24,23.5,24,14.5,0.67914,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"16124",2019-07-12 04:43:00,-1.12114,0,0.083,25,22,22,19,26.5,22,19,0,0,23.5,22.5,23,24,24,23.5,24,14.4,0.67158,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"16125",2019-07-12 04:44:00,-1.12984,0,0.06,25,22,22,19,26.5,22,19,0,0,23.5,22.5,23,24,24,23.5,24,14.3,0.66024,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"16126",2019-07-12 04:45:00,-1.12306,0,0.06,25,22,22,19,26.5,22,19,0,0,23.5,22.5,23,24,24,23.5,24,14.3,0.66339,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"16127",2019-07-12 04:46:00,-1.00298,0,0.064,25,22,22,19,26.5,22,19,0,0,23.5,22.5,23,24,24,23.5,24,14.4,0.6615,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"16128",2019-07-12 04:47:00,-1.00601,0,0.133,25,22,22,19,26.5,22,19,0,0,23.5,22.5,23,24,24,23.5,24,14.3,0.64134,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"16129",2019-07-12 04:48:00,-1.00625,0,0.062,25,22,22,19,26.5,22,19,0,0,23.5,22.5,23,24,24,23.5,24,14.1,0.73899,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"16130",2019-07-12 04:49:00,-1.02963,0,0.06,25,22,22,19,26.5,22,19,0,0,23.5,22.5,23,24,24,23.5,24,14.1,0.65961,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"16131",2019-07-12 04:50:00,-0.683501,0,0.06,25,22,22,19,26.5,22,19,0,0,23.5,22.5,23,24,24,23.5,24,14.1,0.70434,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"16132",2019-07-12 04:51:00,-0.565702,0,0,25,22,22,19,26.5,22,19,0,0,23.5,22.5,22.5,24,24,23.5,24,14.1,0.67662,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"16133",2019-07-12 04:52:00,-0.812918,0,0,25,22,22,19,26.5,22,19,0,0,23.5,22.5,22.5,24,24,23.5,24,14.1,0.62244,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"16134",2019-07-12 04:53:00,-0.787893,0,0,25,22,22,19,26.5,22,19,0,0,23.5,22.5,22.5,24,24,23.5,24,14.3,0.61677,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"16135",2019-07-12 04:54:00,-0.683169,0,0,25,22,22,19,26.5,22,19,0,0,23.5,22.5,22.5,24,24,23.5,24,14.2,0.6111,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"16136",2019-07-12 04:55:00,-0.994038,0,0,25,22,22,19,26.5,22,19,0,0,23.5,22.5,22.5,24,24,23.5,24,14.2,0.62811,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"16137",2019-07-12 04:56:00,-0.639773,0,0.057,25,22,22,19,26.5,22,19,0,0,23.5,22.5,22.5,24,24,23.5,24,14.3,0.65961,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"16138",2019-07-12 04:57:00,-0.859611,0,0.06,25,22,22,19,26.5,22,19,0,0,23.5,22.5,22.5,24,24,23.5,24,14.3,0.65394,0,0,1,1,0,1,1,0,0,1,0,1,0,1,1,0,1,0,0,0,0
"16139",2019-07-12 04:58:00,-1.28451,0,0.062,25,22,22,19,26.5,22,19,0,0,23.5,22.5,22.5,24,24,23.5,24,14.3,0.66465,0,0,1,1,0,1,1,0,0,1,0,1,0,1,1,0,1,0,0,0,0
"16140",2019-07-12 04:59:00,-1.77884,0,0.062,25,22,22,19,26.5,22,19,0,0,23.5,22.5,22.5,24,24,23.5,24,14.4,0.66024,0,0,1,1,0,1,1,0,0,1,0,1,0,1,1,0,1,0,0,0,0
"16141",2019-07-12 05:00:00,-2.07939,0,0.062,25,22,22,19,26.5,22,19,0,0,23.5,22.5,22.5,24,24,23.5,24,14.4,0.99351,0,0,1,1,0,1,1,0,0,1,0,1,0,1,1,0,1,0,0,0,0
"16142",2019-07-12 05:01:00,-2.14159,0,0.06,25,22,22,19,26.5,22,19,0,0,23.5,22.5,22.5,24,24,23.5,24,14.4,0.89397,0,0,1,1,0,1,1,0,0,1,0,1,0,1,1,0,1,0,0,0,0
"16143",2019-07-12 05:02:00,-2.07395,0,0.06,25,22,22,19,26.5,22,19,0,0,23.5,22.5,22.5,24,24,23.5,24,14.3,0.8505,0,0,1,1,0,1,1,0,0,1,0,1,0,1,1,0,1,0,0,0,0
"16144",2019-07-12 05:03:00,-1.981,0,0.062,25,22,22,19,26.5,22,19,0,0,23.5,22.5,22.5,24,24,23.5,24,14.3,0.84231,0,0,1,1,0,1,1,0,0,1,0,1,0,1,1,0,1,0,0,0,0
"16145",2019-07-12 05:04:00,-1.84605,0,0.064,25,22,22,19,26.5,22,19,0,0,23.5,22.5,22.5,24,24,23.5,24,14.4,0.83034,0,0,1,1,0,1,1,0,0,1,0,1,0,1,1,0,1,0,0,0,0
"16146",2019-07-12 05:05:00,-1.72809,0,0.064,25,22,22,19,26.5,22,19,0,0,23.5,22.5,22.5,24,24,23.5,24,14.4,0.82341,0,0,1,1,0,1,1,0,0,1,0,1,0,1,1,0,1,0,0,0,0
"16147",2019-07-12 05:06:00,-1.57833,0,0.064,25,22,22,19,26.5,22,19,0,0,23.5,22.5,22.5,24,24,23.5,24,14.4,0.81774,0,0,1,1,0,1,1,0,0,1,0,1,0,1,1,0,1,0,0,0,0
"16148",2019-07-12 05:07:00,-1.48217,0,0.061,25,22,22,19,26.5,22,19,0,0,23.5,22.5,22.5,24,24,23.5,23.5,14.5,0.81711,0,0,1,1,0,1,1,0,0,1,0,1,0,1,1,0,1,0,0,0,0
"16149",2019-07-12 05:08:00,-1.43041,0,0.061,25,22,22,19,26.5,22,19,0,0,23.5,22.5,22.5,24,24,23.5,23.5,14.5,0.79884,0,0,1,1,0,0,0,0,0,1,0,0,0,1,1,0,0,0,0,0,0
"16150",2019-07-12 05:09:00,-1.15092,0,0,25,22,22,19,26.5,22,19,0,0,23.5,22.5,22.5,24,24,23.5,23.5,14.6,0.76734,0,0,1,1,0,0,0,0,0,1,0,0,0,1,1,0,0,0,0,0,0
"16151",2019-07-12 05:10:00,-1.24395,0,0,25,22,22,19,26.5,22,19,0,0,23.5,22.5,22.5,24,24,23.5,23.5,14.6,0.76104,0,0,1,1,0,0,0,0,0,1,0,0,0,1,1,0,0,0,0,0,0
"16152",2019-07-12 05:11:00,-1.27701,0,0,25,22,22,19,26.5,22,19,0,0,23.5,22.5,22.5,24,24,23.5,23.5,14.6,0.76104,0,0,1,1,0,0,0,0,0,1,0,0,0,1,1,0,0,0,0,0,0
"16153",2019-07-12 05:12:00,-1.18754,0,0,25,22,22,19,26.5,22,19,0,0,23.5,22.5,22.5,24,24,23.5,23.5,14.8,0.75537,0,0,1,1,0,0,0,0,0,1,0,0,0,1,1,0,0,0,0,0,0
"16154",2019-07-12 05:13:00,-1.55644,0,0.059,25,22,22,19,26.5,22,19,0,0,23.5,22.5,22.5,24,24,23.5,23.5,14.8,0.79254,0,0,1,1,0,0,0,0,0,1,0,0,0,1,1,0,0,0,0,0,0
"16155",2019-07-12 05:14:00,-1.23559,0,0.061,25,22,22,19,26.5,22,19,0,0,23.5,22.5,22.5,24,24,23.5,23.5,14.9,0.79821,0,0,1,1,0,0,0,0,0,1,0,0,0,1,1,0,0,0,0,0,0
"16156",2019-07-12 05:15:00,-0.935745,0,0.061,25,22,22,19,26.5,22,19,0,0,23.5,22.5,22.5,24,24,23.5,23.5,14.9,0.76734,0,0,1,1,0,0,0,0,0,1,0,0,0,1,1,0,0,0,0,0,0
"16157",2019-07-12 05:16:00,-1.01384,0,0.064,25,22,22,19,26.5,22,19,0,0,23.5,22.5,22.5,24,24,23.5,23.5,14.9,0.7749,0,0,1,1,0,0,0,0,0,1,0,0,0,1,1,0,0,0,0,0,0
"16158",2019-07-12 05:17:00,-1.008,0,0.064,25,22,22,19,26.5,22,19,0,0,23.5,22.5,22.5,24,24,23.5,23.5,14.8,0.77427,0,1,1,1,0,0,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"16159",2019-07-12 05:18:00,-1.03116,0,0.064,25,22,22,19,26.5,22,19,0,0,23.5,22.5,22.5,24,24,23.5,23.5,14.7,0.77931,0,1,1,1,0,0,1,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"16160",2019-07-12 05:19:00,-0.953915,0,0.062,25,22,22,19,26.5,22,19,0,0,23.5,22.5,22.5,24,24,23.5,23.5,14.4,0.77364,0,1,1,1,0,0,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"16161",2019-07-12 05:20:00,-0.969424,0,0.062,25,22,22,19,26.5,22,19,0,0,23.5,22.5,22.5,24,24,23.5,23.5,14.3,0.76797,0,1,1,1,0,0,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"16162",2019-07-12 05:21:00,-0.951659,0,0.062,25,22,22,19,26.5,22,19,0,0,23.5,22.5,22.5,24,24,23.5,23.5,14.4,0.79506,0,1,1,1,0,0,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"16163",2019-07-12 05:22:00,-0.893352,0,0.064,25,22,22,19,26.5,22,19,0,0,23.5,22.5,22.5,24,24,23.5,23.5,14.4,0.79191,0,1,1,1,0,0,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"16164",2019-07-12 05:23:00,-0.926061,0,0.066,25,22,22,19,26.5,22,19,0,0,23.5,22.5,22.5,24,24,23.5,23.5,14.5,0.7938,0,1,1,1,0,0,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"16165",2019-07-12 05:24:00,-0.961756,0,0.064,25,22,22,19,26.5,22,19,0,0,23.5,22.5,22.5,24,24,23.5,23.5,14.5,0.79254,0,1,1,1,0,0,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"16166",2019-07-12 05:25:00,-0.951284,0,0.085,25,22,22,19,26.5,22,19,0,0,23.5,22.5,22.5,24,24,23.5,23.5,14.6,0.80577,0,1,1,1,0,0,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"16167",2019-07-12 05:26:00,-0.98653,0,0.084,25,22,22,19,26.5,22,19,0,0,23.5,22.5,22.5,24,24,23.5,23.5,14.5,0.80514,0,1,1,1,0,0,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"16168",2019-07-12 05:27:00,-0.923457,0,0.084,25,22,22,19,26.5,22,19,0,0,23.5,22.5,22.5,24,24,23.5,23.5,14.6,0.80577,0,0,1,1,0,0,0,0,1,1,0,0,0,0,1,0,0,0,0,0,0
"16169",2019-07-12 05:28:00,-0.907232,0,0.084,25,22,22,19,26.5,22,19,0,0,23.5,22.5,22.5,24,24,23.5,23.5,14.6,0.81081,0,0,1,1,0,0,0,0,1,1,0,0,0,0,1,0,0,0,0,0,0
"16170",2019-07-12 05:29:00,-1.22082,0,0.084,25,22,22,19,26.5,22,19,0,0,23.5,22.5,22.5,24,24,23.5,23.5,14.7,0.80829,0,0,1,1,0,0,0,0,1,1,0,0,0,0,1,0,0,0,0,0,0
"16171",2019-07-12 05:30:00,-0.963466,9,0.055,25,22,22,19,26.5,22,19,0,0,23.5,22.5,22.5,24,24,23.5,23.5,14.7,0.79317,0,0,1,1,0,0,0,0,1,1,0,0,0,0,1,0,0,0,0,0,0
"16172",2019-07-12 05:31:00,-0.772433,9,0.087,25,22,22,19,26.5,22,19,0,0,23.5,22.5,22.5,24,24,23.5,23.5,14.7,0.80514,0,0,1,1,0,0,0,0,1,1,0,0,0,0,1,0,0,0,0,0,0
"16173",2019-07-12 05:32:00,-0.971126,8,0.064,25,22,22,19,26.5,22,19,0,0,23.5,22.5,22.5,24,24,23.5,23.5,14.7,0.78057,0,0,1,1,0,0,0,0,1,1,0,0,0,0,1,0,0,0,0,0,0
"16174",2019-07-12 05:33:00,-0.971075,7,0.062,25,22,22,19,26.5,22,19,0,0,23.5,22.5,22.5,24,24,23.5,23.5,14.6,0.78876,0,0,1,1,0,0,0,0,1,1,0,0,0,0,1,0,0,0,0,0,0
"16175",2019-07-12 05:34:00,-1.00298,7,0.064,25,22,22,19,26.5,22,19,0,0,23.5,22.5,22.5,24,24,23.5,23.5,14.5,0.78687,0,0,1,1,0,0,0,0,1,1,0,0,0,0,1,0,0,0,0,0,0
"16176",2019-07-12 05:35:00,-0.996887,6,0.064,25,22,22,19,26.5,22,19,0,0,23.5,22.5,22.5,24,24,23.5,23.5,14.3,0.78687,0,0,1,1,0,0,0,0,1,1,0,0,0,0,1,0,0,0,0,0,0
"16177",2019-07-12 05:36:00,-1.03218,6,0.132,25,22,22,19,26.5,22,19,0,0,23.5,22.5,22.5,24,24,23.5,23.5,14.5,0.82971,0,0,1,1,0,0,0,0,1,1,0,0,0,0,1,0,0,0,0,0,0
"16178",2019-07-12 05:37:00,-1.04747,7,0.064,25,22,22,19,26.5,22,19,0,0,23.5,22.5,22.5,24,24,23.5,23.5,14.5,0.77427,0,0,1,1,0,0,0,0,1,1,0,0,0,0,1,0,0,0,0,0,0
"16179",2019-07-12 05:38:00,-1.03734,7,0.062,25,22,22,19,26.5,22,19,0,0,23.5,22.5,22.5,24,24,23.5,23.5,14.5,0.77364,0,0,1,1,0,1,1,0,1,1,0,1,0,0,1,0,1,0,0,0,0
"16180",2019-07-12 05:39:00,-1.04257,8,0.062,25,22,22,19,26.5,22,19,0,0,23.5,22.5,22.5,24,24,23.5,23.5,14.5,0.76797,0,0,1,1,0,1,1,0,1,1,0,1,0,0,1,0,1,0,0,0,0
"16181",2019-07-12 05:40:00,-1.03392,8,0.064,25,22,22,19,26.5,22,19,0,0,23.5,22.5,22.5,24,24,23.5,23.5,14.4,0.76167,0,0,1,1,0,1,1,0,1,1,0,1,0,0,1,0,1,0,0,0,0
"16182",2019-07-12 05:41:00,-0.749946,8,0.064,25,22,22,19,26.5,22,19,0,0,23.5,22.5,22.5,24,24,23.5,23.5,14.3,0.76167,0,0,1,1,0,1,1,0,1,1,0,1,0,0,1,0,1,0,0,0,0
"16183",2019-07-12 05:42:00,-0.929896,9,0.032,25,22,22,19,26.5,22,19,0,0,23.5,22.5,22.5,24,24,23.5,23.5,14.3,0.78057,0,0,1,1,0,1,1,0,1,1,0,1,0,0,1,0,1,0,0,0,0
"16184",2019-07-12 05:43:00,-1.30635,9,0.084,25,22,22,19,26.5,22,19,0,0,23.5,22.5,22.5,24,24,23.5,23.5,14.3,0.79947,0,0,1,1,0,1,1,0,1,1,0,1,0,0,1,0,1,0,0,0,0
"16185",2019-07-12 05:44:00,-1.34854,9,0.084,25,22,22,19,26.5,22,19,0,0,23.5,22.5,22.5,23.5,24,23.5,23.5,14.3,0.79821,0,0,1,1,0,1,1,0,1,1,0,1,0,0,1,0,1,0,0,0,0
"16186",2019-07-12 05:45:00,-1.43228,9,0.084,25,22,22,19,26.5,22,19,0,0,23.5,22.5,22.5,23.5,24,23.5,23.5,14.3,0.79821,0,0,1,1,0,1,1,0,1,1,0,1,0,0,1,0,1,0,0,0,0
"16187",2019-07-12 05:46:00,-1.41078,10,0.043,25,22,22,19,26.5,22,19,0,0,23.5,22.5,22.5,23.5,24,23.5,23.5,14.3,0.79821,0,0,1,1,0,1,1,0,1,1,0,1,0,0,1,0,1,0,0,0,0
"16188",2019-07-12 05:47:00,-1.56993,11,0.084,25,22,22,19,26.5,22,19,0,0,23.5,22.5,22.5,23.5,24,23.5,23.5,14.3,0.81837,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"16189",2019-07-12 05:48:00,-1.55796,11,0.135,25,22,22,19,26.5,22,19,0,0,23.5,22.5,22.5,23.5,24,23.5,23.5,14.3,0.78813,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"16190",2019-07-12 05:49:00,-1.55042,12,0.064,25,22,22,19,26.5,22,19,0,0,23.5,22.5,22.5,23.5,24,23.5,23.5,14.3,0.8253,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"16191",2019-07-12 05:50:00,-1.53018,12,0.062,25,22,22,19,26.5,22,19,0,0,23.5,22.5,22.5,23.5,24,23.5,23.5,14.3,0.78057,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"16192",2019-07-12 05:51:00,-1.7096,13,0.062,25,22,22,19,26.5,22,19,0,0,23.5,22.5,22.5,23.5,24,23.5,23.5,14.3,0.7812,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"16193",2019-07-12 05:52:00,-1.55944,13,0.062,25,22,22,19,26.5,22,19,0,0,23.5,22.5,22.5,23.5,24,23.5,23.5,14.3,0.79884,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"16194",2019-07-12 05:53:00,-1.55014,14,0.064,25,22,22,19,26.5,22,19,0,0,23.5,22.5,22.5,23.5,24,23.5,23.5,14.3,0.79317,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"16195",2019-07-12 05:54:00,-2.19383,15,0.132,25,22,22,19,26.5,22,19,0,0,23.5,22.5,22.5,23.5,24,23.5,23.5,14.3,0.83664,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"16196",2019-07-12 05:55:00,-1.53566,15,0.064,25,22,22,19,26.5,22,19,0,0,23.5,22.5,22.5,23.5,24,23.5,23.5,14.3,0.79191,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"16197",2019-07-12 05:56:00,-1.4474,14,0.061,25,22,22,19,26.5,22,19,0,0,23.5,22.5,22.5,23.5,24,23.5,23.5,14.2,0.77994,0,1,1,1,0,1,1,0,1,1,0,1,0,0,1,0,1,0,0,0,0
"16198",2019-07-12 05:57:00,-1.33662,16,0.061,25,22,22,19,26.5,22,19,0,0,23.5,22.5,22.5,23.5,24,23.5,23.5,14.2,0.77364,0,1,1,1,0,1,1,0,0,1,0,1,0,0,1,0,1,0,0,0,0
"16199",2019-07-12 05:58:00,-1.28618,16,0.064,25,22,22,19,26.5,22,19,0,0,23.5,22.5,22.5,23.5,24,23.5,23.5,14.1,0.75285,0,1,1,1,0,1,1,0,0,1,0,1,0,0,1,0,1,0,0,0,0
"16200",2019-07-12 05:59:00,-1.27355,16,0.064,25,22,22,19,26.5,22,19,0,0,23.5,22.5,22.5,23.5,24,23.5,23.5,14.1,0.76167,0,1,1,1,0,1,1,0,0,1,0,1,0,0,1,0,1,0,0,0,0
"16201",2019-07-12 06:00:00,-1.23139,17,0.034,25,22,22,19,26.5,22,19,0,0,23.5,22.5,22.5,23.5,24,23.5,23.5,14.1,0.80703,0,1,1,1,0,1,1,0,0,1,0,1,0,0,1,0,1,0,0,0,0
"16202",2019-07-12 06:01:00,-0.89712,18,0.062,25,22,22,19,26.5,22,19,0,0,23.5,22.5,22.5,23.5,24,23.5,23.5,14.1,0.75474,0,1,1,1,0,1,1,0,0,1,0,1,0,0,1,0,1,0,0,0,0
"16203",2019-07-12 06:02:00,-0.964764,19,0.061,25,22,22,19,26.5,22,19,0,0,23.5,22.5,22.5,23.5,24,23.5,23.5,14.2,0.7434,0,1,1,1,0,1,1,0,0,1,0,1,0,0,1,0,1,0,0,0,0
"16204",2019-07-12 06:03:00,-1.30406,18,0.061,25,22,22,19,26.5,22,19,0,0,23.5,22.5,22.5,23.5,24,23.5,23.5,14.3,0.74907,0,1,1,1,0,1,1,0,0,1,0,1,0,0,1,0,1,0,0,0,0
"16205",2019-07-12 06:04:00,-1.20152,18,0.061,25,22,22,19,26.5,22,19,0,0,23.5,22,22.5,23.5,24,23.5,23.5,14.4,0.74907,0,1,1,1,0,1,1,0,0,1,0,1,0,0,1,0,1,0,0,0,0
"16206",2019-07-12 06:05:00,-1.23072,17,0.064,25,22,22,19,26.5,22,19,0,0,23.5,22,22.5,23.5,24,23.5,23.5,14.6,0.7434,0,1,1,1,0,1,1,0,0,1,0,1,0,0,1,0,1,0,0,0,0
"16207",2019-07-12 06:06:00,-1.15769,17,0.134,25,22,22,19,26.5,22,19,0,0,23.5,22,22.5,23.5,23.5,23.5,23.5,14.7,0.73584,0,1,1,1,0,1,1,0,0,1,0,1,0,0,1,0,1,0,0,0,0
"16208",2019-07-12 06:07:00,-1.21773,16,0.135,25,22,22,19,26.5,22,19,0,0,23.5,22,22.5,23.5,23.5,23.5,23.5,14.8,0.73647,0,1,1,1,0,1,1,0,0,1,0,1,0,0,1,0,1,0,0,0,0
"16209",2019-07-12 06:08:00,-0.939109,16,0.062,25,22,22,19,26.5,22,19,0,0,23.5,22,22.5,23.5,23.5,23.5,23.5,14.8,0.75537,0,1,1,1,0,1,1,0,0,1,0,1,0,0,1,0,1,0,0,0,0
"16210",2019-07-12 06:09:00,-1.22716,16,0.032,25,22,22,19,26.5,22,19,0,0,23.5,22,22.5,23.5,23.5,23.5,23.5,14.9,0.80073,0,1,1,1,0,1,1,0,0,1,0,1,0,0,1,0,1,0,0,0,0
"16211",2019-07-12 06:10:00,-1.22782,16,0.071,25,22,22,19,26.5,22,19,0,0,23.5,22,22.5,23.5,23.5,23.5,23.5,15,0.75852,0,1,1,1,0,1,1,0,0,1,0,1,0,0,1,0,1,0,0,0,0
"16212",2019-07-12 06:11:00,-1.05133,16,0,25,22,22,19,26.5,22,19,0,0,23.5,22,22.5,23.5,23.5,23.5,23.5,15,0.72891,0,1,1,1,0,1,1,0,0,1,0,1,0,0,1,0,1,0,0,0,0
"16213",2019-07-12 06:12:00,-1.22609,16,0,25,22,22,19,26.5,22,19,0,0,23.5,22,22.5,23.5,23.5,23.5,23.5,15,0.71694,0,1,1,1,0,1,1,0,0,1,0,1,0,0,1,0,1,0,0,0,0
"16214",2019-07-12 06:13:00,-1.26007,17,0,25,22,22,19,26.5,22,19,0,0,23.5,22,22.5,23.5,23.5,23.5,23.5,15,0.71694,0,1,1,1,0,1,1,0,0,1,0,1,0,0,1,0,1,0,0,0,0
"16215",2019-07-12 06:14:00,-1.79875,17,0,25,22,22,19,26.5,22,19,0,0,23.5,22,22.5,23.5,23.5,23.5,23.5,15,0.71757,0,1,1,1,0,1,1,0,0,1,0,1,0,0,1,0,1,0,0,0,0
"16216",2019-07-12 06:15:00,-0.926572,17,0,25,22,22,19,26.5,22,19,0,0,23.5,22,22.5,23.5,23.5,23.5,23.5,15,0.71127,0,1,1,1,0,1,1,0,0,1,0,1,0,0,1,0,1,0,0,0,0
"16217",2019-07-12 06:16:00,-1.25467,19,0,25,22,22,19,26.5,22,19,0,0,23.5,22,22.5,23.5,23.5,23.5,23.5,15,0.72261,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"16218",2019-07-12 06:17:00,-1.27535,19,0.101,25,22,22,19,26.5,22,19,0,0,23.5,22,22.5,23.5,23.5,23.5,23.5,14.9,0.7623,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"16219",2019-07-12 06:18:00,-1.25376,18,0,25,22,22,19,26.5,22,19,0,0,23.5,22,22.5,23.5,23.5,23.5,23.5,14.8,0.68544,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"16220",2019-07-12 06:19:00,-1.14076,19,0,25,22,22,19,26.5,22,19,0,0,23.5,22,22.5,23.5,23.5,23.5,23.5,14.7,0.78624,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"16221",2019-07-12 06:20:00,-1.23007,18,0.05,25,22,22,19,26.5,22,19,0,0,23.5,22,22.5,23.5,23.5,23.5,23.5,14.6,0.71694,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"16222",2019-07-12 06:21:00,-1.13126,19,0,25,22,22,19,26.5,22,19,0,0,23.5,22,22.5,23.5,23.5,23.5,23.5,14.6,0.74907,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"16223",2019-07-12 06:22:00,-1.14728,18,0.112,25,22,22,19,26.5,22,19,0,0,23.5,22,22.5,23.5,23.5,23.5,23.5,14.7,0.70434,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"16224",2019-07-12 06:23:00,-1.31945,18,0.03,25,22,22,19,26.5,22,19,0,0,23.5,22,22.5,23.5,23.5,23.5,23.5,14.9,0.7182,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"16225",2019-07-12 06:24:00,-1.38426,18,0.05,25,22,22,19,26.5,22,19,0,0,23.5,22,22.5,23.5,23.5,23.5,23.5,15,0.72324,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"16226",2019-07-12 06:25:00,-1.25044,18,0,25,22,22,19,26.5,22,19,0,0,23.5,22,22.5,23.5,23.5,23.5,23.5,15.1,0.71694,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"16227",2019-07-12 06:26:00,-1.22767,19,0,25,22,22,19,26.5,22,19,0,0,23.5,22,22.5,23.5,23.5,23.5,23.5,15.1,0.72387,0,0,1,1,0,1,1,0,0,1,0,1,0,1,1,0,1,0,0,0,0
"16228",2019-07-12 06:27:00,-1.27164,18,0,25,22,22,19,26.5,22,19,0,0,23.5,22,22.5,23.5,23.5,23.5,23.5,15.2,0.71316,0,0,1,1,0,1,1,0,0,1,0,1,0,1,1,0,1,0,0,0,0
"16229",2019-07-12 06:28:00,-1.05534,19,0,25,22,22,19,26.5,22,19,0,0,23.5,22,22.5,23.5,23.5,23.5,23.5,15.2,0.71127,0,0,1,1,0,1,1,0,0,1,0,1,0,1,1,0,1,0,0,0,0
"16230",2019-07-12 06:29:00,-1.24061,18,0,25,22,22,19,26.5,22,19,0,0,23.5,22,22.5,23.5,23.5,23.5,23.5,15.2,0.79317,0,0,1,1,0,1,1,0,0,1,0,1,0,1,1,0,1,0,0,0,0
"16231",2019-07-12 06:30:00,-1.23833,19,0,25,22,22,19,26.5,22,19,0,0,23.5,22,22.5,23.5,23.5,23.5,23.5,15.2,0.76734,0,0,1,1,0,1,1,0,0,1,0,1,0,1,1,0,1,0,0,0,0
"16232",2019-07-12 06:31:00,-1.23948,19,0.103,25,22,22,19,26.5,22,19,0,0,23.5,22,22.5,23.5,23.5,23.5,23.5,15.2,0.77868,0,0,1,1,0,1,1,0,0,1,0,1,0,1,1,0,1,0,0,0,0
"16233",2019-07-12 06:32:00,-1.22508,19,0.11,25,22,22,19,26.5,22,19,0,0,23.5,22,22.5,23.5,23.5,23.5,23.5,15.1,2.81421,0,0,1,1,0,1,1,0,0,1,0,1,0,1,1,0,1,0,0,0,0
"16234",2019-07-12 06:33:00,-1.21084,20,2.071,25,22,22,19,26.5,22,19,0,0,23.5,22,22.5,23.5,23.5,23.5,23.5,15.1,2.76822,0,0,1,1,0,1,1,0,0,1,0,1,0,1,1,0,1,0,0,0,0
"16235",2019-07-12 06:34:00,-1.38502,20,2.065,25,22,22,19,26.5,22,19,0,0,23.5,22,22.5,23.5,23.5,23.5,23.5,15,2.79027,0,0,1,1,0,1,1,0,0,1,0,1,0,1,1,0,1,0,0,0,0
"16236",2019-07-12 06:35:00,-1.18821,20,2.065,25,22,22,19,26.5,22,19,0,0,23.5,22,22.5,23.5,23.5,23.5,23.5,15,2.83185,0,0,1,1,0,1,1,0,0,1,0,1,0,1,1,0,1,0,0,0,0
"16237",2019-07-12 06:36:00,-1.20234,17,0.043,25,22,22,19,26.5,22,19,0,0,23.5,22,22.5,23.5,23.5,23.5,23.5,14.9,0.77364,0,0,1,1,0,1,1,0,0,1,0,1,0,1,1,0,1,0,0,0,0
"16238",2019-07-12 06:37:00,-1.22878,18,0.023,25,22,22,19,26.5,22,19,0,0,23.5,22,22.5,23.5,23.5,23.5,23.5,14.9,0.72387,0,0,1,1,0,1,1,0,0,1,0,1,0,1,1,0,1,0,0,0,0
"16239",2019-07-12 06:38:00,-1.18811,17,0.064,25,22,22,19,26.5,22,19,0,0,23.5,22,22.5,23.5,23.5,23.5,23.5,14.9,0.7434,0,0,1,1,0,1,1,0,0,1,0,1,0,1,1,0,1,0,0,0,0
"16240",2019-07-12 06:39:00,-1.24984,17,0.034,25,22,22,19,26.5,22,19,0,0,23.5,22,22.5,23.5,23.5,23.5,23.5,14.9,0.76797,0,0,1,1,0,1,1,0,0,1,0,1,0,1,1,0,1,0,0,0,0
"16241",2019-07-12 06:40:00,-1.25251,16,0.048,25,22,22,19,26.5,22,19,0,0,23.5,22,22.5,23.5,23.5,23.5,23.5,14.9,0.70623,0,0,1,1,0,1,1,0,0,1,0,1,0,1,1,0,1,0,0,0,0
"16242",2019-07-12 06:41:00,-1.25552,18,0,25,22,22,19,26.5,22,19,0,0,23.5,22,22.5,23.5,23.5,23.5,23.5,15,0.70371,0,0,1,1,0,1,1,0,0,1,0,1,0,1,1,0,1,0,0,0,0
"16243",2019-07-12 06:42:00,-1.22462,17,0,25,22,22,19,26.5,22,19,0,0,23.5,22,22.5,23.5,23.5,23.5,23.5,15.1,1.13904,0,0,1,1,0,1,1,0,0,1,0,1,0,1,1,0,1,0,0,0,0
"16244",2019-07-12 06:43:00,-1.22137,18,0,25,22,22,19,26.5,22,19,0,0,23.5,22,22.5,23.5,23.5,23.5,23.5,15.2,1.16361,0,0,1,1,0,1,1,0,0,1,0,1,0,1,1,0,1,0,0,0,0
"16245",2019-07-12 06:44:00,-0.930799,18,0,25,22,22,19,26.5,22,19,0,0,23.5,22,22.5,23.5,23.5,23.5,23.5,15.3,1.17054,0,0,1,1,0,1,1,0,0,1,0,1,0,1,1,0,1,0,0,0,0
"16246",2019-07-12 06:45:00,-0.943857,19,0,25,22,22,19,26.5,22,19,0,0,23.5,22,22.5,23.5,23.5,23.5,23.5,15.4,1.22031,0,0,1,1,0,1,1,0,0,1,0,1,0,1,1,0,1,0,0,0,0
"16247",2019-07-12 06:46:00,-0.737934,19,0,25,22,22,19,26.5,22,19,0,0,23.5,22,22.5,23.5,23.5,23.5,23.5,15.3,1.22661,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"16248",2019-07-12 06:47:00,0,19,0,25,22,22,19,26.5,22,19,0,0,23.5,22,22.5,23.5,23.5,23.5,23.5,15.2,1.23417,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"16249",2019-07-12 06:48:00,0,21,0,25,22,22,19,26.5,22,19,0,0,23.5,22,22.5,23.5,23.5,23.5,23.5,15,1.23102,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"16250",2019-07-12 06:49:00,0,22,0,25,22,22,19,26.5,22,19,0,0,23.5,22,22.5,23.5,23.5,23.5,23.5,14.9,1.22724,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"16251",2019-07-12 06:50:00,0,23,0,25,22,22,19,26.5,22,19,0,0,23.5,22,22.5,23.5,23.5,23.5,23.5,14.7,1.2096,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"16252",2019-07-12 06:51:00,0,23,0,25,22,22,19,26.5,22,19,0,0,23.5,22,22.5,23.5,23.5,23.5,23.5,14.6,1.20771,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"16253",2019-07-12 06:52:00,0,25,0,25,22,22,19,26.5,22,19,0,0,23.5,22,22.5,23.5,23.5,23.5,23.5,14.6,2.61198,0,1,1,1,0,0,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"16254",2019-07-12 06:53:00,0,27,0,25,22,22,19,26.5,22,19,0,0,23.5,22,22.5,23.5,23.5,23.5,23.5,14.7,1.18377,0,1,1,1,0,0,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"16255",2019-07-12 06:54:00,0,28,0,25,22,22,19,26.5,22,19,0,0,23.5,22,22.5,23.5,23.5,23.5,23.5,14.8,1.18251,0,1,1,1,0,0,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"16256",2019-07-12 06:55:00,0,26,0,25,22,22,19,26.5,22,19,0,0,23.5,22,22.5,23.5,23.5,23.5,23.5,14.9,1.17432,0,1,1,1,0,0,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"16257",2019-07-12 06:56:00,0,24,0,25,22,22,19,26.5,22,19,0,0,23.5,22,22.5,23.5,23.5,23.5,23.5,15,1.18314,0,0,1,1,0,0,0,0,1,1,0,0,0,0,1,0,0,0,0,0,0
"16258",2019-07-12 06:57:00,0,24,0,25,22,22,19,26.5,22,19,0,0,23.5,22,22.5,23.5,23.5,23.5,23.5,15,1.18251,0,0,1,1,0,0,0,0,1,1,0,0,0,0,1,0,0,0,0,0,0
"16259",2019-07-12 06:58:00,0,24,0,25,22,22,19,26.5,22,19,0,0,23.5,22,22.5,23.5,23.5,23.5,23.5,15,1.30914,0,0,1,1,0,0,0,0,1,1,0,0,0,0,1,0,0,0,0,0,0
"16260",2019-07-12 06:59:00,0,22,0,25,22,22,19,26.5,22,19,0,0,23.5,22,22.5,23.5,23.5,23.5,23.5,15,1.18377,0,0,1,1,0,0,0,0,1,1,0,0,0,0,1,0,0,0,0,0,0
"16261",2019-07-12 07:00:00,0,23,0,25,22,22,19,26.5,22,19,0,0,23.5,22,22.5,23.5,23.5,23.5,23.5,15,1.19511,0,0,1,1,0,0,0,0,1,1,0,0,0,0,1,0,0,0,0,0,0
"16262",2019-07-12 07:01:00,0,24,0,25,22,22,19,26.5,22,19,0,0,23.5,22,22.5,23.5,23.5,23.5,23.5,15,1.17873,0,0,1,1,0,0,0,0,1,1,0,0,0,0,1,0,0,0,0,0,0
"16263",2019-07-12 07:02:00,0,23,0,25,22,22,19,26.5,22,19,0,0,23.5,22,22.5,23.5,23.5,23.5,23.5,15.1,1.18377,0,0,1,1,0,0,0,0,1,1,0,0,0,0,1,0,0,0,0,0,0
"16264",2019-07-12 07:03:00,0,24,0,25,22,22,19,26.5,22,19,0,0,23.5,22,22.5,23.5,23.5,23.5,23.5,15.1,1.18377,0,0,1,1,0,0,0,0,1,1,0,0,0,0,1,0,0,0,0,0,0
"16265",2019-07-12 07:04:00,0,26,0,25,22,22,19,26.5,22,19,0,0,23.5,22,22.5,23.5,23.5,23.5,23.5,15.2,1.18314,0,0,1,1,0,0,0,0,1,1,0,0,0,0,1,0,0,0,0,0,0
"16266",2019-07-12 07:05:00,0,28,0,25,22,22,19,26.5,22,19,0,0,23.5,22,22.5,23.5,23.5,23.5,23.5,15.2,1.16424,0,0,1,1,0,0,0,0,1,1,0,0,0,0,1,0,0,0,0,0,0
"16267",2019-07-12 07:06:00,0,29,0,25,22,22,19,26.5,22,19,0,0,23.5,22,22.5,23.5,23.5,23.5,23.5,15.1,1.14597,0,0,1,1,0,0,0,0,1,1,0,0,0,0,1,0,0,0,0,0,0
"16268",2019-07-12 07:07:00,0,30,0,25,22,22,19,26.5,22,19,0,0,23.5,22,22.5,23.5,23.5,23.5,23.5,15,1.11384,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"16269",2019-07-12 07:08:00,4.96988,32,0,25,22,22,19,26.5,22,19,0,0,23.5,22,22.5,23.5,23.5,23.5,23.5,14.9,1.12077,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"16270",2019-07-12 07:09:00,5.13747,34,0,25,22,22,19,26.5,22,19,0,0,23.5,22,22.5,23.5,23.5,23,23.5,14.9,1.11447,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0
"16271",2019-07-12 07:10:00,7.70914,36,0,25,22,22,19,26.5,22,19,0,0,23.5,22,22.5,23.5,23.5,23,23.5,14.9,1.12644,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"16272",2019-07-12 07:11:00,7.06735,37,0,25,22,22,19,26.5,22,19,0,0,23.5,22,22.5,23.5,23.5,23,23.5,14.9,1.14345,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"16273",2019-07-12 07:12:00,4.88259,37,0,25,22,22,19,26.5,22,19,0,0,23.5,22,22.5,23.5,23.5,23,23.5,15.1,1.134,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"16274",2019-07-12 07:13:00,2.34337,39,0,25,22,22,19,26.5,22,19,0,0,23.5,22,22.5,23.5,23.5,23,23.5,15.2,1.13967,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"16275",2019-07-12 07:14:00,1.75018,40,0,25,22,22,19,26.5,22,19,0,0,23.5,22,22.5,23.5,23.5,23,23.5,15.4,1.14534,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"16276",2019-07-12 07:15:00,0.823859,39,0,25,22,22,19,26.5,22,19,0,0,23.5,22,22.5,23.5,23.5,23,23.5,15.4,1.14408,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"16277",2019-07-12 07:16:00,0.807705,39,0,25,22,22,19,26.5,22,19,0,0,23.5,22,22.5,23.5,23.5,23,23.5,15.4,1.14597,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"16278",2019-07-12 07:17:00,0.796176,39,0,25,22,22,19,26.5,22,19,0,0,23.5,22,22.5,23.5,23.5,23,23.5,15.4,1.14534,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"16279",2019-07-12 07:18:00,0.852573,39,0,25,22,22,19,26.5,22,19,0,0,23.5,22,22.5,23.5,23.5,23,23.5,15.4,1.13337,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"16280",2019-07-12 07:19:00,0.906776,37,0,25,22,22,19,26.5,22,19,0,0,23.5,22,22.5,23.5,23.5,23,23.5,15.4,1.1403,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"16281",2019-07-12 07:20:00,1.22942,36,0,25,22,22,19,26.5,22,19,0,0,23.5,22,22.5,23.5,23.5,23,23.5,15.3,1.13967,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"16282",2019-07-12 07:21:00,1.89235,35,0,25,22,22,19,26.5,22,19,0,0,23.5,22,22.5,23.5,23.5,23,23.5,15.2,1.14975,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"16283",2019-07-12 07:22:00,2.67533,32,0,25,22,22,19,26.5,22,19,0,0,23.5,22,22.5,23.5,23.5,23,23.5,15.1,1.22661,0,0,0,0,0,1,1,0,0,0,0,1,0,0,0,0,1,0,0,0,0
"16284",2019-07-12 07:23:00,2.78635,32,0,25,22,22,19,26.5,22,19,0,0,23.5,22,22.5,23.5,23.5,23,23.5,15,1.18377,0,0,0,0,0,1,1,0,0,0,0,1,0,0,0,0,1,0,0,0,0
"16285",2019-07-12 07:24:00,2.86455,32,0,25,22,22,19,26.5,22,19,0,0,23.5,22,22.5,23.5,23.5,23,23.5,15,1.19574,0,0,0,0,0,1,1,0,0,0,0,1,0,0,0,0,1,0,0,0,0
"16286",2019-07-12 07:25:00,2.7545,32,0,25,22,22,19,26.5,22,19,0,0,23.5,22,22.5,23.5,23.5,23,23.5,14.9,1.22661,0,0,0,0,0,1,1,0,0,0,0,1,0,0,0,0,1,0,0,0,0
"16287",2019-07-12 07:26:00,2.9617,31,0,25,22,22,19,26.5,22,19,0,0,23.5,22,22.5,23.5,23.5,23,23.5,14.9,1.22724,0,0,0,0,0,1,1,0,0,0,0,1,0,0,0,0,1,0,0,0,0
"16288",2019-07-12 07:27:00,0,30,0,25,22,22,19,26.5,22,19,0,0,23.5,22,22.5,23.5,23.5,23,23.5,14.8,1.25244,0,0,0,0,0,1,1,0,0,1,0,1,0,0,0,0,1,0,0,0,0
"16289",2019-07-12 07:28:00,-1.45108,30,0,25,22,22,19,26.5,22,19,0,0,23.5,22,22.5,23.5,23.5,23,23.5,14.8,1.25181,0,0,0,0,0,1,1,0,0,0,0,1,0,0,0,0,1,0,0,0,0
"16290",2019-07-12 07:29:00,-1.29504,29,0,25,22,22,19,26.5,22,19,0,0,23.5,22,22.5,23.5,23.5,23,23.5,14.9,1.1844,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
