"","time","heating_cooling_power","irrad","kitchen_active_power","setp_371","setp_472","setp_474","setp_476","setp_571","setp_573","setp_574","shower_471","shower_571","temp_371","temp_472","temp_474","temp_476","temp_571","temp_573","temp_574","temp_amb","total_active_power","Y1_371","Y1_472","Y1_474","Y1_476","Y1_571","Y1_573","Y1_574","Y2_371","Y2_472","Y2_476","Y2_571","Y2_574","Y3_371","Y3_472","Y3_476","Y3_571","Y3_574","Y4_371","Y5_371","Y6_371","Y7_371"
"16291",2019-07-12 07:30:00,6.13619,29,0,25,22,22,19,26.5,22,19,0,0,23.5,22,22.5,23.5,23.5,23,23.5,15,1.18944,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"16292",2019-07-12 07:31:00,4.47164,31,0,25,22,22,19,26.5,22,19,0,0,23.5,22,22.5,23.5,23.5,23,23.5,15.1,1.18944,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"16293",2019-07-12 07:32:00,5.61961,32,0,25,22,22,19,26.5,22,19,0,0,23.5,22,22.5,23.5,23.5,23,23.5,15.1,1.18251,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"16294",2019-07-12 07:33:00,4.92599,37,0,25,22,22,19,26.5,22,19,0,0,23.5,22,22.5,23.5,23.5,23,23.5,15.2,1.17747,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"16295",2019-07-12 07:34:00,3.44934,38,0,25,22,22,19,26.5,22,19,0,0,23.5,22,22.5,23.5,23.5,23,23.5,15.3,0.52605,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"16296",2019-07-12 07:35:00,2.01483,43,0,25,22,22,19,26.5,22,19,0,0,23.5,22,22.5,23.5,23.5,23,23.5,15.3,0.47313,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"16297",2019-07-12 07:36:00,0,47,0,25,22,22,19,26.5,22,19,0,0,23.5,22,22.5,23.5,23.5,23,23.5,15.4,0.47187,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"16298",2019-07-12 07:37:00,0,51,0,25,22,22,19,26.5,22,19,0,0,23.5,22,22.5,23.5,23.5,23,23.5,15.4,0.47754,0,0,1,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"16299",2019-07-12 07:38:00,0,57,0,25,22,22,19,26.5,22,19,0,0,23.5,22,22.5,23.5,23.5,23,23.5,15.4,0.39627,0,0,1,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"16300",2019-07-12 07:39:00,0,65,0,25,22,22,19,26.5,22,19,0,0,23.5,22,22.5,23.5,23.5,23,23.5,15.4,0.3591,0,0,1,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"16301",2019-07-12 07:40:00,0,73,0,25,22,22,19,26.5,22,19,0,0,23.5,22,22.5,23.5,23.5,23,23.5,15.3,0.31374,0,0,1,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"16302",2019-07-12 07:41:00,0,79,0,25,22,22,19,26.5,22,19,0,0,23.5,22,22.5,23.5,23.5,23,23.5,15.2,0.28224,0,0,1,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"16303",2019-07-12 07:42:00,0,85,0,25,22,22,19,26.5,22,19,0,0,23.5,22,22.5,23.5,23.5,23,23.5,15.1,0.27594,0,0,0,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"16304",2019-07-12 07:43:00,-2.86078,89,0,25,22,22,19,26.5,22,19,0,0,23.5,22,22.5,23.5,23.5,23,23.5,15,0.25704,0,0,0,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"16305",2019-07-12 07:44:00,-3.93528,92,0,25,22,22,19,26.5,22,19,0,0,23.5,22,22.5,23.5,23.5,23,23.5,15,0.2394,0,0,0,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"16306",2019-07-12 07:45:00,-4.07309,94,0,25,22,22,19,26.5,22,19,0,0,23.5,22,22.5,23.5,23.5,23,23.5,15,0.2268,0,0,0,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"16307",2019-07-12 07:46:00,-3.53635,96,0,25,22,22,19,26.5,22,19,0,0,23.5,22,22.5,23.5,23.5,23,23.5,15,0.21357,0,0,0,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"16308",2019-07-12 07:47:00,-2.82044,96,0,25,22,22,19,26.5,22,19,0,0,23.5,22,22.5,23.5,23.5,23,23.5,15,0.21294,0,0,0,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"16309",2019-07-12 07:48:00,-2.56512,97,0,25,22,22,19,26.5,22,19,0,0,23.5,22,22.5,23.5,23.5,23,23.5,15.1,0.252,0,0,0,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"16310",2019-07-12 07:49:00,-2.22016,94,0,25,22,22,19,26.5,22,19,0,0,23.5,22,22.5,23.5,23.5,23,23.5,15.3,0.27972,0,0,0,1,0,1,1,0,0,1,0,1,0,0,1,0,1,0,0,0,0
"16311",2019-07-12 07:50:00,-1.90245,92,0,25,22,22,19,26.5,22,19,0,0,23.5,22,22.5,23.5,23.5,23,23.5,15.4,0.30051,0,0,0,1,0,1,1,0,0,1,0,1,0,0,1,0,1,0,0,0,0
"16312",2019-07-12 07:51:00,-1.5475,90,0,25,22,22,19,26.5,22,19,0,0,23.5,22,22.5,23.5,23.5,23,23.5,15.5,0.2835,0,0,0,1,0,1,1,0,0,1,0,1,0,0,1,0,1,0,0,0,0
"16313",2019-07-12 07:52:00,-1.28617,90,0,25,22,22,19,26.5,22,19,0,0,23.5,22,22.5,23.5,23.5,23,23.5,15.6,0.36981,0,0,0,1,0,1,1,0,0,1,0,1,0,0,1,0,1,0,0,0,0
"16314",2019-07-12 07:53:00,-1.67169,93,0,25,22,22,19,26.5,22,19,0,0,23.5,22,22.5,23.5,23.5,23,23.5,15.7,0.27909,0,0,0,1,0,1,1,0,0,1,0,1,0,0,1,0,1,0,0,0,0
"16315",2019-07-12 07:54:00,-1.30026,95,0,25,22,22,19,26.5,22,19,0,0,23.5,22,22.5,23.5,23.5,23,23.5,15.7,0.26397,0,0,1,1,0,1,1,0,0,1,0,1,0,0,1,0,1,0,0,0,0
"16316",2019-07-12 07:55:00,-1.27155,96,0,25,22,22,19,26.5,22,19,0,0,23.5,22,22.5,23.5,23.5,23,23.5,15.7,0.25767,0,0,1,1,0,1,1,0,0,1,0,1,0,0,1,0,1,0,0,0,0
"16317",2019-07-12 07:56:00,-1.51618,96,0,25,22,22,19,26.5,22,19,0,0,23.5,22,22.5,23.5,23.5,23,23.5,15.8,0.26964,0,0,1,1,0,1,1,0,0,1,0,1,0,0,1,0,1,0,0,0,0
"16318",2019-07-12 07:57:00,-1.59947,91,0,25,22,22,19,26.5,22,19,0,0,23.5,22,22.5,23.5,23.5,23,23.5,15.9,0.30744,0,0,1,1,0,1,1,0,0,1,0,1,0,0,1,0,1,0,0,0,0
"16319",2019-07-12 07:58:00,-1.60714,82,0,25,22,22,19,26.5,22,19,0,0,23.5,22,22.5,23.5,23.5,23,23.5,16.1,0.35091,0,0,1,1,0,1,1,0,0,1,0,1,0,0,1,0,1,0,0,0,0
"16320",2019-07-12 07:59:00,-1.56855,72,0,25,22,22,19,26.5,22,19,0,0,23.5,22,22.5,23.5,23.5,23,23.5,16.2,0.38997,0,0,1,1,0,1,1,0,0,1,0,1,0,0,1,0,1,0,0,0,0
"16321",2019-07-12 08:00:00,-1.32757,64,0,25,22,22,19,26.5,22,19,0,0,23.5,22,22.5,23.5,23.5,23,23.5,16.2,0.43911,0,0,1,1,0,1,1,0,0,1,0,1,0,0,1,0,1,0,0,0,0
"16322",2019-07-12 08:01:00,-1.65545,58,0,25,22,22,19,26.5,22,19,0,0,23.5,22,22.5,23.5,23.5,23,23.5,16.1,0.47124,0,0,1,1,0,1,1,0,0,1,0,1,0,0,1,0,1,0,0,0,0
"16323",2019-07-12 08:02:00,-1.62274,54,0,25,22,22,19,26.5,22,19,0,0,23.5,22,22.5,23.5,23.5,23,23.5,15.9,0.4788,0,0,1,1,0,1,1,0,0,1,0,1,0,0,1,0,1,0,0,0,0
"16324",2019-07-12 08:03:00,-1.62486,55,0,25,22,22,19,26.5,22,19,0,0,23.5,22,22.5,23.5,23.5,23,23.5,15.8,0.47754,0,0,1,1,0,1,1,0,0,1,0,1,0,0,1,0,1,0,0,0,0
"16325",2019-07-12 08:04:00,-1.56654,60,0,25,22,22,19,26.5,22,19,0,0,23.5,22,22.5,23.5,23.5,23,23.5,16.2,0.45864,0,0,1,1,0,1,1,0,0,1,0,1,0,0,1,0,1,0,0,0,0
"16326",2019-07-12 08:05:00,-1.5804,65,0,25,22,22,19,26.5,22,19,0,0,23.5,22,22.5,23.5,23.5,23,23.5,16.4,0.41454,0,0,1,1,0,1,1,0,0,1,0,1,0,0,1,0,1,0,0,0,0
"16327",2019-07-12 08:06:00,-1.31189,73,0,25,22,22,19,26.5,22,19,0,0,23.5,22,22.5,23.5,23.5,23,23.5,16.5,0.3465,0,0,1,1,0,1,1,0,0,1,0,1,0,0,1,0,1,0,0,0,0
"16328",2019-07-12 08:07:00,-1.37948,87,0,25,22,22,19,26.5,22,19,0,0,23.5,22,22.5,23.5,23.5,23,23.5,16.7,0.29547,0,0,1,1,0,1,1,0,0,1,0,1,0,0,1,0,1,0,0,0,0
"16329",2019-07-12 08:08:00,-1.89436,96,0,25,22,22,19,26.5,22,19,0,0,23.5,22,22.5,23.5,23.5,23,23.5,16.9,0.25641,0,0,1,1,0,1,1,0,0,1,0,1,0,0,1,0,1,0,0,0,0
"16330",2019-07-12 08:09:00,-1.52261,100,0,25,22,22,19,26.5,22,19,0,0,23.5,22,22.5,23.5,23.5,23,23.5,17,0.22554,0,0,1,1,0,1,1,0,0,1,0,1,0,0,1,0,1,0,0,0,0
"16331",2019-07-12 08:10:00,-1.56914,107,0,25,22,22,19,26.5,22,19,0,0,23.5,22,22.5,23.5,23.5,23,23.5,17.2,0.20097,0,0,1,1,0,1,1,0,0,1,0,1,0,0,1,0,1,0,0,0,0
"16332",2019-07-12 08:11:00,-1.54727,111,0,25,22,22,19,26.5,22,19,0,0,23.5,22,22.5,23.5,23.5,23,23.5,17,0.18774,0,0,1,1,0,1,1,0,0,1,0,1,0,0,1,0,1,0,0,0,0
"16333",2019-07-12 08:12:00,-1.52865,111,0,25,22,22,19,26.5,22,19,0,0,23.5,22,22.5,23.5,23.5,23,23.5,16.7,0.18459,0,0,0,1,0,1,1,0,0,1,0,1,0,0,1,0,1,0,0,0,0
"16334",2019-07-12 08:13:00,-1.45678,102,0,25,22,22,19,26.5,22,19,0,0,23.5,22,22.5,23.5,23.5,23,23.5,16.2,0.24696,0,0,0,1,0,1,1,0,0,1,0,1,0,0,1,0,1,0,0,0,0
"16335",2019-07-12 08:14:00,-1.46158,89,0,25,22,22,19,26.5,22,19,0,0,23.5,22,22.5,23.5,23.5,23,23.5,16.1,0.30807,0,0,0,1,0,1,1,0,0,1,0,1,0,0,1,0,1,0,0,0,0
"16336",2019-07-12 08:15:00,-1.47616,78,0,25,22,22,19,26.5,22,19,0,0,23.5,22,22.5,23.5,23.5,23,23.5,16.1,0.36414,0,0,0,1,0,1,1,0,0,1,0,1,0,0,1,0,1,0,0,0,0
"16337",2019-07-12 08:16:00,-1.37526,67,0,25,22,22,19,26.5,22,19,0,0,23.5,22,22.5,23.5,23.5,23,23.5,16.1,0.40761,0,0,0,1,0,1,1,0,0,1,0,1,0,0,1,0,1,0,0,0,0
"16338",2019-07-12 08:17:00,-1.38566,61,0,25,22,22,19,26.5,22,19,0,0,23.5,22,22.5,23.5,23.5,23,23.5,16.1,0.43974,0,0,0,1,0,1,1,0,0,1,0,1,0,0,1,0,1,0,0,0,0
"16339",2019-07-12 08:18:00,-1.34253,57,0,25,22,22,19,26.5,22,19,0,0,23.5,22,22.5,23.5,23.5,23,23.5,16,0.46431,0,0,0,1,0,1,1,0,0,1,0,1,0,0,1,0,1,0,0,0,0
"16340",2019-07-12 08:19:00,-1.25887,55,0,25,22,22,19,26.5,22,19,0,0,23.5,22,22.5,23.5,23.5,23,23.5,16,0.46557,0,0,0,1,0,1,1,0,0,1,0,1,0,0,1,0,1,0,0,0,0
"16341",2019-07-12 08:20:00,-1.15372,58,0,25,22,22,19,26.5,22,19,0,0,23.5,22,22.5,23.5,23.5,23,23.5,16.1,0.45864,0,0,0,1,0,1,1,0,0,1,0,1,0,0,1,0,1,0,0,0,0
"16342",2019-07-12 08:21:00,-1.28938,63,0,25,22,22,19,26.5,22,19,0,0,23.5,22,22.5,23.5,23.5,23,23.5,16.1,0.43344,0,0,0,1,0,1,1,0,0,1,0,1,0,0,1,0,1,0,0,0,0
"16343",2019-07-12 08:22:00,-1.19578,67,0,25,22,22,19,26.5,22,19,0,0,23.5,22,22.5,23.5,23.5,23,23.5,16.2,0.42084,0,0,0,1,0,1,1,0,0,1,0,1,0,0,1,0,1,0,0,0,0
"16344",2019-07-12 08:23:00,-1.17871,72,0,25,22,22,19,26.5,22,19,0,0,23.5,22,22.5,23.5,23.5,23,23.5,16.3,0.35784,0,0,0,1,0,1,1,0,0,1,0,1,0,0,1,0,1,0,0,0,0
"16345",2019-07-12 08:24:00,-1.33841,76,0,25,22,22,19,26.5,22,19,0,0,23.5,22,22.5,23.5,23.5,23,23.5,16.3,0.34524,0,0,1,1,0,1,1,0,0,1,0,1,0,0,1,0,1,0,0,0,0
"16346",2019-07-12 08:25:00,-1.13404,76,0,25,22,22,19,26.5,22,19,0,0,23.5,22,22.5,23.5,23.5,23,23.5,16.2,0.33957,0,0,1,1,0,1,1,0,0,1,0,1,0,0,1,0,1,0,0,0,0
"16347",2019-07-12 08:26:00,-1.1837,70,0,25,22,22,19,26.5,22,19,0,0,23.5,22,22.5,23.5,23.5,23,23.5,16.1,0.37674,0,0,1,1,0,1,1,0,0,1,0,1,0,0,1,0,1,0,0,0,0
"16348",2019-07-12 08:27:00,-1.05816,66,0,25,22,22,19,26.5,22,19,0,0,23.5,22,22.5,23.5,23.5,23,23.5,15.8,0.40194,0,0,1,1,0,1,1,0,0,1,0,1,0,0,1,0,1,0,0,0,0
"16349",2019-07-12 08:28:00,-1.13562,66,0,25,22,22,19,26.5,22,19,0,0,23.5,22,22.5,23.5,23.5,23,23.5,15.8,0.40131,0,0,1,1,0,1,1,0,0,1,0,1,0,0,1,0,1,0,0,0,0
"16350",2019-07-12 08:29:00,-1.05723,72,0,25,22,22,19,26.5,22,19,0,0,23.5,22,22.5,23.5,23.5,23,23.5,15.7,0.36477,0,0,1,1,0,1,1,0,0,1,0,1,0,0,1,0,1,0,0,0,0
"16351",2019-07-12 08:30:00,-1.09114,80,0,25,22,22,19,26.5,22,19,0,0,23.5,22,22.5,23.5,23.5,23,23.5,15.7,0.32067,0,0,1,1,0,1,1,0,0,1,0,1,0,0,1,0,1,0,0,0,0
"16352",2019-07-12 08:31:00,-1.09377,87,0,25,22,22,19,26.5,22,19,0,0,23.5,22,22.5,23.5,23.5,23,23.5,15.8,0.30177,0,0,1,1,0,1,1,0,0,1,0,1,0,0,1,0,1,0,0,0,0
"16353",2019-07-12 08:32:00,-1.19083,96,0,25,22,22,19,26.5,22,19,0,0,23.5,22,22.5,23.5,23.5,23,23.5,15.9,0.26964,0,0,1,1,0,1,1,0,0,1,0,1,0,0,1,0,1,0,0,0,0
"16354",2019-07-12 08:33:00,-0.95079,106,0,25,22,22,19,26.5,22,19,0,0,23.5,22,22.5,23.5,23.5,23,23.5,16.2,0.21294,0,0,1,1,0,1,1,0,0,1,0,1,0,0,1,0,1,0,0,0,0
"16355",2019-07-12 08:34:00,-1.20626,117,0,25,22,22,19,26.5,22,19,0,0,23.5,22,22.5,23.5,23.5,23,23.5,16.2,0.15624,0,0,1,1,0,1,1,0,0,1,0,1,0,0,1,0,1,0,0,0,0
"16356",2019-07-12 08:35:00,-1.21528,128,0,25,22,22,19,26.5,22,19,0,0,23.5,22,22.5,23.5,23.5,23,23.5,16.3,0.09954,0,0,1,1,0,1,1,0,0,1,0,1,0,0,1,0,1,0,0,0,0
"16357",2019-07-12 08:36:00,-1.23536,148,0,25,22,22,19,26.5,22,19,0,0,23.5,22,22.5,23.5,23.5,23,23.5,16.3,-0.0063,0,0,1,1,0,1,1,0,0,1,0,1,0,0,1,0,1,0,0,0,0
"16358",2019-07-12 08:37:00,-1.3586,174,0,25,22,22,19,26.5,22,19,0,0,23.5,22,22.5,23.5,23.5,23,23.5,16.2,-0.08442,0,0,1,1,0,1,1,0,0,1,0,1,0,0,1,0,1,0,0,0,0
"16359",2019-07-12 08:38:00,-1.30592,190,0,25,22,22,19,26.5,22,19,0,0,23.5,22,22.5,23.5,23.5,23,23.5,16.2,-0.25893,0,0,1,1,0,1,1,0,0,1,0,1,0,0,1,0,1,0,0,0,0
"16360",2019-07-12 08:39:00,-1.51537,214,0,25,22,22,19,26.5,22,19,0,0,23.5,22,22.5,23.5,23.5,23,23.5,16.3,-0.34965,0,0,1,1,0,1,1,0,0,1,0,1,0,0,1,0,1,0,0,0,0
"16361",2019-07-12 08:40:00,-1.55866,236,0,25,22,22,19,26.5,22,19,0,0,23.5,22,22.5,23.5,23.5,23,23.5,16.3,-0.45108,0,0,1,1,0,1,1,0,0,1,0,1,0,0,1,0,1,0,0,0,0
"16362",2019-07-12 08:41:00,-1.43749,253,0,25,22,22,19,26.5,22,19,0,0,23.5,22,22.5,23.5,23.5,23,23.5,16.5,-0.54243,0,0,1,1,0,1,1,0,0,1,0,1,0,0,1,0,1,0,0,0,0
"16363",2019-07-12 08:42:00,-1.30989,273,0,25,22,22,19,26.5,22,19,0,0,23.5,22,22.5,23.5,23.5,23,23.5,16.7,-0.63126,0,0,0,1,0,1,1,0,0,1,0,1,0,0,1,0,1,0,0,0,0
"16364",2019-07-12 08:43:00,-1.26198,286,0,25,22,22,19,26.5,22,19,0,0,23.5,22,22.5,23.5,23.5,23,23.5,16.9,-0.68859,0,0,0,1,0,1,1,0,0,1,0,1,0,0,1,0,1,0,0,0,0
"16365",2019-07-12 08:44:00,-1.28103,292,0,25,22,22,19,26.5,22,19,0,0,23.5,22,22.5,23.5,23.5,23,23.5,17.2,0.7056,0,0,0,1,0,1,1,0,0,1,0,1,0,0,1,0,1,0,0,0,0
"16366",2019-07-12 08:45:00,-1.29387,296,0,25,22,22,19,26.5,22,19,0,0,23.5,22,22.5,23.5,23.5,23,23.5,17.2,-0.79569,0,0,0,1,0,1,1,0,0,1,0,1,0,0,1,0,1,0,0,0,0
"16367",2019-07-12 08:46:00,-1.44873,257,0,25,22,22,19,26.5,22,19,0,0,23.5,22,22.5,23.5,23.5,23,23.5,17.1,-0.51849,0,0,0,1,0,1,1,0,0,1,0,1,0,0,1,0,1,0,0,0,0
"16368",2019-07-12 08:47:00,-1.27134,221,0,25,22,22,19,26.5,22,19,0,0,23.5,22,22.5,23.5,23.5,23,23.5,16.9,-0.35406,0,0,0,1,0,1,1,0,0,1,0,1,0,0,1,0,1,0,0,0,0
"16369",2019-07-12 08:48:00,-1.29405,222,0,25,22,22,19,26.5,22,19,0,0,23.5,22,22.5,23.5,23.5,23,23.5,17.1,-0.25893,0,0,0,1,0,1,1,0,0,1,0,1,0,0,1,0,1,0,0,0,0
"16370",2019-07-12 08:49:00,-1.28411,129,0,25,22,22,19,26.5,22,19,0,0,23.5,22,22.5,23.5,23.5,23,23.5,17.3,0.10584,0,0,0,1,0,1,1,0,0,1,0,1,0,0,1,0,1,0,0,0,0
"16371",2019-07-12 08:50:00,-1.27045,111,0,25,22,22,19,26.5,22,19,0,0,23.5,22,22.5,23.5,23.5,23,23.5,17.3,0.18144,0,0,0,1,0,1,1,0,0,1,0,1,0,0,1,0,1,0,0,0,0
"16372",2019-07-12 08:51:00,-1.26086,114,0,25,22,22,19,26.5,22,19,0,0,23.5,22,22.5,23.5,23.5,23,23.5,17.2,0.16191,0,0,0,1,0,1,1,0,0,1,0,1,0,0,1,0,1,0,0,0,0
"16373",2019-07-12 08:52:00,-1.19706,126,0,25,22,22,19,26.5,22,19,0,0,23.5,22,22.5,23.5,23.5,23,23.5,17.1,0.24318,0,0,0,1,0,1,1,0,0,1,0,1,0,0,1,0,1,0,0,0,0
"16374",2019-07-12 08:53:00,-0.984543,137,0,25,22,22,19,26.5,22,19,0,0,23.5,22,22.5,23.5,23.5,23,23.5,17.1,0.05229,0,0,0,1,0,1,1,0,0,1,0,1,0,0,1,0,1,0,0,0,0
"16375",2019-07-12 08:54:00,-1.53939,136,0,25,22,22,19,26.5,22,19,0,0,23.5,22,22.5,23.5,23.5,23,23.5,17.2,0.09954,0,0,1,1,0,1,1,0,0,1,0,1,0,0,1,0,1,0,0,0,0
"16376",2019-07-12 08:55:00,-1.14767,122,0,25,22,22,19,26.5,22,19,0,0,23.5,22,22.5,23.5,23.5,23,23.5,17,0.19467,0,0,1,1,0,1,1,0,0,1,0,1,0,0,1,0,1,0,0,0,0
"16377",2019-07-12 08:56:00,-1.06957,95,0,25,22,22,19,26.5,22,19,0,0,23.5,22,22.5,23.5,23.5,23,23.5,17,0.47124,0,0,1,1,0,1,1,0,0,1,0,1,0,0,1,0,1,0,0,0,0
"16378",2019-07-12 08:57:00,-0.593898,73,0,25,22,22,19,26.5,22,19,0,0,23.5,22,22.5,23.5,23.5,23,23.5,16.7,0.54747,0,0,1,1,0,1,1,0,0,1,0,1,0,0,1,0,1,0,0,0,0
"16379",2019-07-12 08:58:00,-1.11714,63,0,25,22,22,19,26.5,22,19,0,0,23.5,22,22.5,23.5,23.5,23,23.5,16.7,0.59094,0,0,1,1,0,1,1,0,0,1,0,1,0,0,1,0,1,0,0,0,0
"16380",2019-07-12 08:59:00,-1.13995,62,0,25,22,22,19,26.5,22,19,0,0,23.5,22,22.5,23.5,23.5,23,23.5,16.5,0.83727,0,0,1,1,0,1,1,0,0,1,0,1,0,0,1,0,1,0,0,0,0
"16381",2019-07-12 09:00:00,-1.10009,67,0,25,22,22,19,26.5,22,19,0,0,23.5,22,22.5,23.5,23.5,23,23.5,16.5,0.5418,0,0,1,1,0,1,1,0,0,1,0,1,0,0,1,0,1,0,0,0,0
"16382",2019-07-12 09:01:00,-1.18651,79,0,25,22,22,19,26.5,22,19,0,0,23.5,22,22.5,23.5,23.5,23.5,23.5,16.5,0.49707,0,0,1,1,0,1,1,0,0,1,0,1,0,0,1,0,1,0,0,0,0
"16383",2019-07-12 09:02:00,-1.09882,90,0,25,22,22,19,26.5,22,19,0,0,23.5,22,22.5,23.5,23.5,23.5,23.5,16.3,0.50967,0,0,1,1,0,1,1,0,0,1,0,1,0,0,1,0,1,0,0,0,0
"16384",2019-07-12 09:03:00,-1.08136,94,0,25,22,22,19,26.5,22,19,0,0,23.5,22,22.5,23.5,23.5,23.5,23.5,16.3,0.56826,0,0,1,1,0,1,1,0,0,1,0,1,0,0,1,0,1,0,0,0,0
"16385",2019-07-12 09:04:00,-1.10059,89,0,25,22,22,19,26.5,22,19,0,0,23.5,22,22.5,23.5,23.5,23.5,23.5,16.1,0.59094,0,0,1,1,0,1,1,0,0,1,0,1,0,0,1,0,1,0,0,0,0
"16386",2019-07-12 09:05:00,-1.07186,79,0,25,22,22,19,26.5,22,19,0,0,24,22,22.5,23.5,23.5,23.5,23.5,16.2,0.6489,0,0,1,1,0,1,1,0,0,1,0,1,0,0,1,0,1,0,0,0,0
"16387",2019-07-12 09:06:00,-0.938208,68,0,25,22,22,19,26.5,22,19,0,0,24,22,22.5,23.5,23.5,23.5,23.5,16.1,0.5229,0,0,1,1,0,1,1,0,0,1,0,1,0,0,1,0,1,0,0,0,0
"16388",2019-07-12 09:07:00,-1.16932,57,0,25,22,22,19,26.5,22,19,0,0,24,22,22.5,23.5,23.5,23.5,23.5,16.1,0.45171,0,0,1,1,0,1,1,0,0,1,0,1,0,0,1,0,1,0,0,0,0
"16389",2019-07-12 09:08:00,-1.19209,48,0,25,22,22,19,26.5,22,19,0,0,24,22,22.5,23.5,23.5,23.5,23.5,16.1,1.88937,0,0,1,1,0,1,1,0,0,1,0,1,0,0,1,0,1,0,0,0,0
"16390",2019-07-12 09:09:00,-1.16138,46,0,25,22,22,19,26.5,22,19,0,0,24,22,22.5,23.5,23.5,23.5,23.5,16.2,0.62244,0,0,1,1,0,1,1,0,0,1,0,1,0,0,1,0,1,0,0,0,0
"16391",2019-07-12 09:10:00,-1.23672,43,0,25,22,22,19,26.5,22,19,0,0,24,22,22.5,23.5,23.5,23.5,23.5,16.1,0.51597,0,0,1,1,0,1,1,0,0,1,0,1,0,0,1,0,1,0,0,0,0
"16392",2019-07-12 09:11:00,-1.28431,43,0,25,22,22,19,26.5,22,19,0,0,24,22,22.5,23.5,23.5,23.5,23.5,16.1,0.58464,0,0,1,1,0,1,1,0,0,1,0,1,0,0,1,0,1,0,0,0,0
"16393",2019-07-12 09:12:00,-1.23944,45,0,25,22,22,19,26.5,22,19,0,0,24,22,22.5,23.5,23.5,23.5,23.5,16.1,0.50841,0,0,0,1,0,1,1,0,0,1,0,1,0,0,1,0,1,0,0,0,0
"16394",2019-07-12 09:13:00,-0.970344,48,0,25,22,22,19,26.5,22,19,0,0,24,22,22.5,23.5,23.5,23.5,23.5,16.1,0.56574,0,0,0,1,0,1,1,0,0,1,0,1,0,0,1,0,1,0,0,0,0
"16395",2019-07-12 09:14:00,-0.777169,51,0,25,22,22,19,26.5,22,19,0,0,24,22,22.5,23.5,23.5,23,23.5,16.1,0.4536,0,0,0,1,0,1,1,0,0,1,0,1,0,0,1,0,1,0,0,0,0
"16396",2019-07-12 09:15:00,-1.27238,57,0,25,22,22,19,26.5,22,19,0,0,24,22,22.5,23.5,23.5,23,23.5,16.2,0.55881,0,0,0,1,0,1,1,0,0,1,0,1,0,0,1,0,1,0,0,0,0
"16397",2019-07-12 09:16:00,-1.21412,64,0,25,22,22,19,26.5,22,19,0,0,24,22,22.5,23.5,23.5,23,23.5,15.9,0.3654,0,0,0,1,0,1,1,0,0,1,0,1,0,0,1,0,1,0,0,0,0
"16398",2019-07-12 09:17:00,-1.10455,72,0,25,22,22,19,26.5,22,19,0,0,24,22,22.5,23.5,23.5,23,23.5,15.9,0.33327,0,0,0,1,0,1,1,0,0,1,0,1,0,0,1,0,1,0,0,0,0
"16399",2019-07-12 09:18:00,-1.20936,79,0,25,22,22,19,26.5,22,19,0,0,24,22,22.5,23.5,23.5,23,23.5,16.1,0.2772,0,0,0,1,0,1,1,0,0,1,0,1,0,0,1,0,1,0,0,0,0
"16400",2019-07-12 09:19:00,-1.29811,85,0,25,22,22,19,26.5,22,19,0,0,24,22,22.5,23.5,23.5,23,23.5,16.3,0.26586,0,0,0,1,0,1,1,0,0,1,0,1,0,0,1,0,1,0,0,0,0
"16401",2019-07-12 09:20:00,-1.19272,89,0,25,22,22,19,26.5,22,19,0,0,24,22,22.5,23.5,23.5,23,23.5,16.4,0.24507,0,0,0,1,0,1,1,0,0,1,0,1,0,0,1,0,1,0,0,0,0
"16402",2019-07-12 09:21:00,-1.24056,97,0,25,22,22,19,26.5,22,19,0,0,24,22,22.5,23.5,23.5,23,23.5,16.5,0.17577,0,0,0,1,0,1,1,0,0,1,0,1,0,0,1,0,1,0,0,0,0
"16403",2019-07-12 09:22:00,-1.39034,111,0,25,22,22,19,26.5,22,19,0,0,24,22,22.5,23.5,23.5,23,23.5,16.5,0.13671,0,0,0,1,0,1,1,0,0,1,0,1,0,0,1,0,1,0,0,0,0
"16404",2019-07-12 09:23:00,-1.20578,128,0,25,22,22,19,26.5,22,19,0,0,24,22,22.5,23.5,23.5,23,23.5,16.1,0.01197,0,0,0,1,0,1,1,0,0,1,0,1,0,0,1,0,1,0,0,0,0
"16405",2019-07-12 09:24:00,-1.22938,149,0,25,22,22,19,26.5,22,19,0,0,24,22,22.5,23.5,23.5,23,23.5,16.2,-0.09198,0,0,1,1,0,1,1,0,0,1,0,1,0,0,1,0,1,0,0,0,0
"16406",2019-07-12 09:25:00,-1.15131,172,0,25,22,22,19,26.5,22,19,0,0,24,22,22.5,23.5,23.5,23,23.5,16.2,-0.09576,0,0,1,1,0,1,1,0,0,1,0,1,0,0,1,0,1,0,0,0,0
"16407",2019-07-12 09:26:00,-0.685698,183,0,25,22,22,19,26.5,22,19,0,0,24,22,22.5,23.5,23.5,23,23.5,16.1,-0.3087,0,0,1,1,0,1,1,0,0,1,0,1,0,0,1,0,1,0,0,0,0
"16408",2019-07-12 09:27:00,-1.10048,202,0,25,22,22,19,26.5,22,19,0,0,24,22,22.5,23.5,23.5,23,23.5,16.4,-0.32193,0,0,1,1,0,1,1,0,0,1,0,1,0,0,1,0,1,0,0,0,0
"16409",2019-07-12 09:28:00,-1.07552,223,0,25,22,22,19,26.5,22,19,0,0,24,22,22.5,23.5,23.5,23,23.5,16.7,-0.52983,0,0,1,1,0,1,1,0,0,1,0,1,0,0,1,0,1,0,0,0,0
"16410",2019-07-12 09:29:00,-1.10756,248,0,25,22,22,19,26.5,22,19,0,0,24,22,22.5,23.5,23.5,23,23.5,16.7,-0.6489,0,0,1,1,0,1,1,0,0,1,0,1,0,0,1,0,1,0,0,0,0
"16411",2019-07-12 09:30:00,-1.08381,267,0,25,22,22,19,26.5,22,19,0,0,24,22,22.5,23.5,23.5,23,23.5,16.4,-0.69993,0,0,1,1,0,1,1,0,0,1,0,1,0,0,1,0,1,0,0,0,0
"16412",2019-07-12 09:31:00,-1.08656,267,0,25,22,22,19,26.5,22,19,0,0,24,22,22.5,23.5,23.5,23,23.5,16.5,-0.68796,0,0,1,1,0,1,1,0,0,1,0,1,0,0,1,0,1,0,0,0,0
"16413",2019-07-12 09:32:00,-0.618561,257,0,25,22,22,19,26.5,22,19,0,0,24,22,22.5,23.5,23.5,23,23.5,16.2,1.05084,0,0,1,1,0,1,1,0,0,1,0,1,0,0,1,0,1,0,0,0,0
"16414",2019-07-12 09:33:00,-1.03655,241,0,25,22,22,19,26.5,22,19,0,0,24,22,22.5,23.5,23.5,23,23.5,16.3,0.88704,0,0,1,1,0,1,1,0,0,1,0,1,0,0,1,0,1,0,0,0,0
"16415",2019-07-12 09:34:00,-1.01214,245,0,25,22,22,19,26.5,22,19,0,0,24,22,22.5,23.5,23.5,23,23.5,16.2,-0.55566,0,0,1,1,0,1,1,0,0,1,0,1,0,0,1,0,1,0,0,0,0
"16416",2019-07-12 09:35:00,-1.34617,268,0,25,22,22,19,26.5,22,19,0,0,24,22,22.5,23.5,23.5,23,23.5,16,-0.6993,0,0,1,1,0,1,1,0,0,1,0,1,0,0,1,0,1,0,0,0,0
"16417",2019-07-12 09:36:00,-1.06013,304,0,25,22,22,19,26.5,22,19,0,0,24,22,22.5,23.5,23.5,23,23.5,16.1,-0.7623,0,0,1,1,0,1,1,0,0,1,0,1,0,0,1,0,1,0,0,0,0
"16418",2019-07-12 09:37:00,-1.1203,338,0,25,22,22,19,26.5,22,19,0,0,24,22,22.5,23.5,23.5,23,23.5,16.3,-1.0143,0,0,1,1,0,1,1,0,0,1,0,1,0,0,1,0,1,0,0,0,0
"16419",2019-07-12 09:38:00,-1.16757,359,0,25,22,22,19,26.5,22,19,0,0,24,22,22.5,23.5,23.5,23,23.5,16.3,-1.04454,0,0,1,1,0,1,1,0,0,1,0,1,0,0,1,0,1,0,0,0,0
"16420",2019-07-12 09:39:00,-1.47078,355,0,25,22,22,19,26.5,22,19,0,0,24,22,22.5,23.5,23.5,23,23.5,16.3,-1.01493,0,0,1,1,0,1,1,0,0,1,0,1,0,0,1,0,1,0,0,0,0
"16421",2019-07-12 09:40:00,-1.25339,323,0,25,22,22,19,26.5,22,19,0,0,24,22,22.5,23.5,23.5,23,23.5,16.8,-0.63819,0,0,1,1,0,1,1,0,0,1,0,1,0,0,1,0,1,0,0,0,0
"16422",2019-07-12 09:41:00,-1.18959,263,0,25,22,22,19,26.5,22,19,0,0,24,22,22.5,23.5,23.5,23,23.5,17,-0.42462,0,0,1,1,0,1,1,0,0,1,0,1,0,0,1,0,1,0,0,0,0
"16423",2019-07-12 09:42:00,-1.14689,232,0,25,22,22,19,26.5,22,19,0,0,24,22,22.5,23.5,23.5,23,23.5,17,-0.36666,0,0,0,1,0,1,1,0,0,1,0,1,0,0,1,0,1,0,0,0,0
"16424",2019-07-12 09:43:00,-1.13099,201,0,25,22,22,19,26.5,22,19,0,0,24,22,22.5,23.5,23.5,23,23.5,17.2,-0.24003,0,0,0,1,0,1,1,0,0,1,0,1,0,0,1,0,1,0,0,0,0
"16425",2019-07-12 09:44:00,-1.07295,174,0,25,22,22,19,26.5,22,19,0,0,24,22,22.5,23.5,23.5,23,23.5,17.2,-0.09639,0,0,0,1,0,1,1,0,0,1,0,1,0,0,1,0,1,0,0,0,0
"16426",2019-07-12 09:45:00,-1.01434,149,0,25,22,22,19,26.5,22,19,0,0,24,22,22.5,23.5,23.5,23,23.5,17.2,0.00567,0,0,0,1,0,1,1,0,0,1,0,1,0,0,1,0,1,0,0,0,0
"16427",2019-07-12 09:46:00,-0.994995,131,0,25,22,22,19,26.5,22,19,0,0,24,22,22.5,23.5,23.5,23,23.5,17.1,0.09387,0,0,0,1,0,1,1,0,0,1,0,1,0,0,1,0,1,0,0,0,0
"16428",2019-07-12 09:47:00,-1.0109,119,0,25,22,22,19,26.5,22,19,0,0,24,22,22.5,23.5,23.5,23,23.5,17.1,0.16317,0,0,0,1,0,1,1,0,0,1,0,1,0,0,1,0,1,0,0,0,0
"16429",2019-07-12 09:48:00,-1.05833,112,0,25,22,22,19,26.5,22,19,0,0,24,22,22.5,23.5,23.5,23,23.5,17,0.1575,0,0,0,1,0,1,1,0,0,1,0,1,0,0,1,0,1,0,0,0,0
"16430",2019-07-12 09:49:00,-1.08601,114,0,25,22,22,19,26.5,22,19,0,0,24,22,22.5,23.5,23.5,23,23.5,16.9,0.14427,0,0,0,1,0,1,1,0,0,1,0,1,0,0,1,0,1,0,0,0,0
"16431",2019-07-12 09:50:00,-1.09061,121,0,25,22,22,19,26.5,22,19,0,0,24,22,22.5,23.5,23.5,23,23.5,16.6,0.11088,0,0,0,1,0,1,1,0,0,1,0,1,0,0,1,0,1,0,0,0,0
"16432",2019-07-12 09:51:00,-1.08191,129,0,25,22,22,19,26.5,22,19,0,0,24,22,22.5,23.5,23.5,23,23.5,16.4,0.04977,0,0,0,1,0,1,1,0,0,1,0,1,0,0,1,0,1,0,0,0,0
"16433",2019-07-12 09:52:00,-0.963283,139,0,25,22,22,19,26.5,22,19,0,0,24,22,22.5,23.5,23.5,23,23.5,16.3,0.01764,0,0,0,1,0,1,1,0,0,1,0,1,0,0,1,0,1,0,0,0,0
"16434",2019-07-12 09:53:00,-0.936789,144,0,25,22,22,19,26.5,22,19,0,0,24,22,22.5,23.5,23.5,23,23.5,16.2,-0.02646,0,0,0,1,0,1,1,0,0,1,0,1,0,0,1,0,1,0,0,0,0
"16435",2019-07-12 09:54:00,-1.26992,148,0,25,22,22,19,26.5,22,19,0,0,24,22,22.5,23.5,23.5,23,23.5,16.2,-0.05103,0,0,1,1,0,1,1,0,0,1,0,1,0,0,1,0,1,0,0,0,0
"16436",2019-07-12 09:55:00,-1.30836,149,0,25,22,22,19,26.5,22,19,0,0,24,22,22.5,23.5,23.5,23,23.5,16.3,-0.05166,0,0,1,1,0,1,1,0,0,1,0,1,0,0,1,0,1,0,0,0,0
"16437",2019-07-12 09:56:00,-1.40045,151,0,25,22,22,19,26.5,22,19,0,0,24,22,22.5,23.5,23.5,23,23.5,16.4,-0.06111,0,0,1,1,0,1,1,0,0,1,0,1,0,0,1,0,1,0,0,0,0
"16438",2019-07-12 09:57:00,-1.33398,157,0,25,22,22,19,26.5,22,19,0,0,24,22,22.5,23.5,23.5,23,23.5,16.2,-0.10521,0,0,1,1,0,1,1,0,0,1,0,1,0,0,1,0,1,0,0,0,0
"16439",2019-07-12 09:58:00,-1.3557,163,0,25,22,22,19,26.5,22,19,0,0,24,22,22.5,23.5,23.5,23,23.5,16.2,-0.11025,0,0,1,1,0,1,1,0,0,1,0,1,0,0,1,0,1,0,0,0,0
"16440",2019-07-12 09:59:00,-1.28333,169,0,25,22,22,19,26.5,22,19,0,0,24,22,22.5,23.5,23.5,23,23.5,16.1,-0.14553,0,0,1,1,0,1,1,0,0,1,0,1,0,0,1,0,1,0,0,0,0
"16441",2019-07-12 10:00:00,-1.20363,176,0,25,22,22,19,26.5,22,19,0,0,24,22,22.5,23.5,23.5,23,23.5,16.1,-0.29736,0,0,1,1,0,1,1,0,0,1,0,1,0,0,1,0,1,0,0,0,0
"16442",2019-07-12 10:01:00,-1.56599,181,0,25,22,22,19,26.5,22,19,0,0,24,22,22.5,23.5,23.5,23,23.5,16.3,-0.33453,0,0,1,1,0,1,1,0,0,1,0,1,0,0,1,0,1,0,0,0,0
"16443",2019-07-12 10:02:00,-1.19079,189,0,25,22,22,19,26.5,22,19,0,0,24,22,22.5,23.5,23.5,23,23.5,16.3,-0.3843,0,0,1,1,0,1,1,0,0,1,0,1,0,0,1,0,1,0,0,0,0
"16444",2019-07-12 10:03:00,-1.22879,201,0,25,22,22,19,26.5,22,19,0,0,24,22,22.5,23.5,23.5,23,23.5,16.2,-0.43659,0,0,1,1,0,1,1,0,0,1,0,1,0,0,1,0,1,0,0,0,0
"16445",2019-07-12 10:04:00,NA,212,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,16.4,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA
"16446",2019-07-12 10:05:00,-1.12083,212,0,25,22,22,19,26.5,22,19,0,0,24,22,22.5,23.5,23.5,23,23.5,16.4,-0.56448,0,0,1,1,0,1,1,0,0,1,0,1,0,0,1,0,1,0,0,0,0
"16447",2019-07-12 10:06:00,-1.12245,242,0,25,22,22,19,26.5,22,19,0,0,24,22,22.5,23.5,23.5,23,23.5,16.2,-0.68103,0,0,1,1,0,1,1,0,0,1,0,1,0,0,1,0,1,0,0,0,0
"16448",2019-07-12 10:07:00,-1.12236,267,0,25,22,22,19,26.5,22,19,0,0,24,22,22.5,23.5,23.5,23,23.5,16.2,-0.77616,0,0,1,1,0,1,1,0,0,1,0,1,0,0,1,0,1,0,0,0,0
"16449",2019-07-12 10:08:00,-1.07527,287,0,25,22,22,19,26.5,22,19,0,0,24,22,22.5,23.5,23.5,23,23.5,16.6,-0.945,0,0,1,1,0,1,1,0,0,1,0,1,0,0,1,0,1,0,0,0,0
"16450",2019-07-12 10:09:00,-1.06725,329,0,25,22,22,19,26.5,22,19,0,0,24,22,22.5,23.5,23.5,23,23.5,17,-1.16046,0,0,1,1,0,1,1,0,0,1,0,1,0,0,1,0,1,0,0,0,0
"16451",2019-07-12 10:10:00,-1.07073,403,0,25,22,22,19,26.5,22,19,0,0,24,22,22.5,23.5,23.5,23,23.5,17,-1.5246,0,0,1,1,0,1,1,0,0,1,0,1,0,0,1,0,1,0,0,0,0
"16452",2019-07-12 10:11:00,-1.05306,498,0,25,22,22,19,26.5,22,19,0,0,24,22,22.5,23.5,23.5,23,23.5,17,-1.96497,0,0,1,1,0,1,1,0,0,1,0,1,0,0,1,0,1,0,0,0,0
"16453",2019-07-12 10:12:00,-1.57987,882,0,25,22,22,19,26.5,22,19,0,0,24,22,22.5,23.5,23.5,23,23.5,17.1,-3.43539,0,0,0,1,0,1,1,0,0,1,0,1,0,0,1,0,1,0,0,0,0
"16454",2019-07-12 10:13:00,-1.1111,933,0,25,22,22,19,26.5,22,19,0,0,24,22,22.5,23.5,23.5,23,23.5,17.8,-3.50595,0,0,0,1,0,1,1,0,0,1,0,1,0,0,1,0,1,0,0,0,0
"16455",2019-07-12 10:14:00,-1.04828,555,0,25,22,22,19,26.5,22,19,0,0,24,22,22.5,23.5,23.5,23,23.5,18.1,-2.03616,0,0,0,1,0,1,1,0,0,1,0,1,0,0,1,0,1,0,0,0,0
"16456",2019-07-12 10:15:00,-1.04163,462,0,25,22,22,19,26.5,22,19,0,0,24,22,22.5,23.5,23.5,23,23.5,18.1,-1.55673,0,0,0,1,0,1,1,0,0,1,0,1,0,0,1,0,1,0,0,0,0
"16457",2019-07-12 10:16:00,-1.09041,367,0,25,22,22,19,26.5,22,19,0,0,24,22,22.5,23.5,23.5,23,23.5,16.9,-1.06533,0,0,0,1,0,1,1,0,0,1,0,1,0,0,1,0,1,0,0,0,0
"16458",2019-07-12 10:17:00,-1.2184,289,0,25,22,22,19,26.5,22,19,0,0,24,22,22.5,23.5,23.5,23,23.5,16.6,-0.85239,0,0,0,1,0,1,1,0,0,1,0,1,0,0,1,0,1,0,0,0,0
"16459",2019-07-12 10:18:00,-1.12559,274,0,25,22,22,19,26.5,22,19,0,0,24,22,22.5,23.5,23.5,23,23.5,16.3,-0.82593,0,0,0,1,0,1,1,0,0,1,0,1,0,0,1,0,1,0,0,0,0
"16460",2019-07-12 10:19:00,-1.1172,272,0,25,22,22,19,26.5,22,19,0,0,24,22,22.5,23.5,23.5,23,23.5,16.5,-0.79569,0,0,0,1,0,1,1,0,0,1,0,1,0,0,1,0,1,0,0,0,0
"16461",2019-07-12 10:20:00,-1.20113,257,0,25,22,22,19,26.5,22,19,0,0,24,22,22.5,23.5,23.5,23,23.5,16.7,-0.74403,0,0,0,1,0,1,1,0,0,1,0,1,0,0,1,0,1,0,0,0,0
"16462",2019-07-12 10:21:00,-0.762364,249,0,25,22,22,19,26.5,22,19,0,0,24,22,22.5,23.5,23.5,23,23.5,16.7,-0.70056,0,0,0,1,0,1,1,0,0,1,0,1,0,0,1,0,1,0,0,0,0
"16463",2019-07-12 10:22:00,-0.908341,245,0,25,22,22,19,26.5,22,19,0,0,24,22,22.5,23.5,23.5,23,23.5,16.9,-0.68166,0,0,0,1,0,1,1,0,0,1,0,1,0,0,1,0,1,0,0,0,0
"16464",2019-07-12 10:23:00,-1.19767,235,0,25,22,22,19,26.5,22,19,0,0,24,22,22.5,23.5,23.5,23,23.5,16.6,-0.6363,0,0,1,1,0,1,1,0,0,1,0,1,0,0,1,0,1,0,0,0,0
"16465",2019-07-12 10:24:00,-1.15505,219,0,25,22,22,19,26.5,22,19,0,0,24,22,22.5,23.5,23.5,23,23.5,16.5,-0.567,0,0,1,1,0,1,1,0,0,1,0,1,0,0,1,0,1,0,0,0,0
"16466",2019-07-12 10:25:00,-1.1952,192,0,25,22,22,19,26.5,22,19,0,0,24,22,22.5,23.5,23.5,23,23.5,16.3,-0.42714,0,0,1,1,0,1,1,0,0,1,0,1,0,0,1,0,1,0,0,0,0
"16467",2019-07-12 10:26:00,-0.916831,159,0,25,22,22,19,26.5,22,19,0,0,24,22,22.5,23.5,23.5,23,23.5,16,-0.25326,0,0,1,1,0,1,1,0,0,1,0,1,0,0,1,0,1,0,0,0,0
"16468",2019-07-12 10:27:00,-1.1821,125,0,25,22,22,19,26.5,22,19,0,0,24,22,22.5,23.5,23.5,23,23.5,16,-0.000629991,0,0,1,1,0,1,1,0,0,1,0,1,0,0,1,0,1,0,0,0,0
"16469",2019-07-12 10:28:00,-1.14618,98,0,25,22,22,19,26.5,22,19,0,0,24,22,22.5,23.5,23.5,23,23.5,16.2,0.03213,0,0,1,1,0,1,1,0,0,1,0,1,0,0,1,0,1,0,0,0,0
"16470",2019-07-12 10:29:00,-1.14089,87,0,25,22,22,19,26.5,22,19,0,0,24,22,22.5,23.5,23.5,23,23.5,16,0.14301,0,0,1,1,0,1,1,0,0,1,0,1,0,0,1,0,1,0,0,0,0
"16471",2019-07-12 10:30:00,-1.13809,87,0,25,22,22,19,26.5,22,19,0,0,24,22,22.5,23.5,23.5,23,23.5,16.2,0.3465,0,0,1,1,0,1,1,0,0,1,0,1,0,0,1,0,1,0,0,0,0
"16472",2019-07-12 10:31:00,-1.15675,98,0,25,22,22,19,26.5,22,19,0,0,24,22,22.5,23.5,23.5,23,23.5,16.3,0.22554,0,0,1,1,0,1,1,0,0,1,0,1,0,0,1,0,1,0,0,0,0
"16473",2019-07-12 10:32:00,-1.05571,113,0,25,22,22,19,26.5,22,19,0,0,24,22,22.5,23.5,23.5,23,23.5,16.6,0.126,0,0,1,1,0,1,1,0,0,1,0,1,0,0,1,0,1,0,0,0,0
"16474",2019-07-12 10:33:00,-0.967499,131,0,25,22,22,19,26.5,22,19,0,0,24,22,22.5,23.5,23.5,23,23.5,17,-0.00315,0,0,1,1,0,1,1,0,0,1,0,1,0,0,1,0,1,0,0,0,0
"16475",2019-07-12 10:34:00,-1.17297,146,0,25,22,22,19,26.5,22,19,0,0,24,22,22.5,23.5,23.5,23,23.5,17.2,-0.08316,0,0,1,1,0,1,1,0,0,1,0,1,0,0,1,0,1,0,0,0,0
"16476",2019-07-12 10:35:00,-1.14814,150,0,25,22,22,19,26.5,22,19,0,0,24,22,22.5,23.5,23.5,23,23.5,17.3,-0.08379,0,0,1,1,0,1,1,0,0,1,0,1,0,0,1,0,1,0,0,0,0
"16477",2019-07-12 10:36:00,-1.16365,140,0,25,22,22,19,26.5,22,19,0,0,24,22,22.5,23.5,23.5,23,23.5,17.5,-0.03276,0,0,1,1,0,1,1,0,0,1,0,1,0,0,1,0,1,0,0,0,0
"16478",2019-07-12 10:37:00,-1.17384,123,0,25,22,22,19,26.5,22,19,0,0,24,22,22.5,23.5,23.5,23,23.5,17.4,0.05481,0,0,1,1,0,1,1,0,0,1,0,1,0,0,1,0,1,0,0,0,0
"16479",2019-07-12 10:38:00,-1.15767,105,0,25,22,22,19,26.5,22,19,0,0,24,22,22.5,23.5,23.5,23,23.5,17.5,0.14301,0,0,1,1,0,1,1,0,0,1,0,1,0,0,1,0,1,0,0,0,0
"16480",2019-07-12 10:39:00,-1.63297,89,0,25,22,22,19,26.5,22,19,0,0,24,22,22.5,23.5,23.5,23,23.5,17.6,0.21357,0,0,1,1,0,1,1,0,0,1,0,1,0,0,1,0,1,0,0,0,0
"16481",2019-07-12 10:40:00,-1.33207,75,0,25,22,22,19,26.5,22,19,0,0,24,22,22.5,23.5,23.5,23,23.5,17.2,0.28224,0,0,1,1,0,1,1,0,0,1,0,1,0,0,1,0,1,0,0,0,0
"16482",2019-07-12 10:41:00,-0.760917,65,0,25,22,22,19,26.5,22,19,0,0,24,22,22.5,23.5,23.5,23,23.5,17.1,0.31374,0,0,1,1,0,1,1,0,0,1,0,1,0,0,1,0,1,0,0,0,0
"16483",2019-07-12 10:42:00,-1.18729,63,0,25,22,22,19,26.5,22,19,0,0,24,22,22.5,23.5,23.5,23,23.5,17.1,0.34587,0,0,0,1,0,1,1,0,0,1,0,1,0,0,1,0,1,0,0,0,0
"16484",2019-07-12 10:43:00,-1.19324,64,0,25,22,22,19,26.5,22,19,0,0,24,22,22.5,23.5,23.5,23,23.5,17,0.35154,0,0,0,1,0,1,1,0,0,1,0,1,0,0,1,0,1,0,0,0,0
"16485",2019-07-12 10:44:00,-0.99396,69,0,25,22,22,19,26.5,22,19,0,0,24,22,22.5,23.5,23.5,23,23.5,16.9,0.36477,0,0,0,1,0,1,1,0,0,1,0,1,0,0,1,0,1,0,0,0,0
"16486",2019-07-12 10:45:00,-1.20174,87,0,25,22,22,19,26.5,22,19,0,0,24,22,22.5,23.5,23.5,23,23.5,17,0.2205,0,0,0,1,0,1,1,0,0,1,0,1,0,0,1,0,1,0,0,0,0
"16487",2019-07-12 10:46:00,-0.877393,107,0,25,22,22,19,26.5,22,19,0,0,24,22,22.5,23.5,23.5,23,23.5,17,0.14868,0,0,0,1,0,1,1,0,0,1,0,1,0,0,1,0,1,0,0,0,0
"16488",2019-07-12 10:47:00,-1.1709,122,0,25,22,22,19,26.5,22,19,0,0,24,22,22.5,23.5,23.5,23,23.5,16.9,0.03654,0,0,0,1,0,1,1,0,0,1,0,1,0,0,1,0,1,0,0,0,0
"16489",2019-07-12 10:48:00,-1.10305,142,0,25,22,22,19,26.5,22,19,0,0,24,22,22.5,23.5,23.5,23,23.5,16.8,-0.05796,0,0,0,1,0,1,1,0,0,1,0,1,0,0,1,0,1,0,0,0,0
"16490",2019-07-12 10:49:00,-1.14703,154,0,25,22,22,19,26.5,22,19,0,0,24,22,22.5,23.5,23.5,23,23.5,16.8,-0.0882,0,0,0,1,0,1,1,0,0,1,0,1,0,0,1,0,1,0,0,0,0
"16491",2019-07-12 10:50:00,-1.00544,158,0,25,22,22,19,26.5,22,19,0,0,24,22,22.5,23.5,23.5,23,23.5,17,-0.126,0,0,0,1,0,1,1,0,0,1,0,1,0,0,1,0,1,0,0,0,0
"16492",2019-07-12 10:51:00,-1.10082,155,0,25,22,22,19,26.5,22,19,0,0,24,22,22.5,23.5,23.5,23,23.5,17,-0.11403,0,0,0,1,0,1,1,0,0,1,0,1,0,0,1,0,1,0,0,0,0
"16493",2019-07-12 10:52:00,-1.02505,156,0,25,22,22,19,26.5,22,19,0,0,24,22,22.5,23.5,23.5,23,23.5,17.1,-0.1323,0,0,0,1,0,1,1,0,0,1,0,1,0,0,1,0,1,0,0,0,0
"16494",2019-07-12 10:53:00,-0.916826,165,0,25,22,22,19,26.5,22,19,0,0,24,22,22.5,23.5,23.5,23,23.5,17.1,-0.16443,0,0,1,1,0,1,1,0,0,1,0,1,0,0,1,0,1,0,0,0,0
"16495",2019-07-12 10:54:00,-1.01502,188,0,25,22,22,19,26.5,22,19,0,0,24,22,22.5,23.5,23.5,23,23.5,17.3,-0.30303,0,0,1,1,0,1,1,0,0,1,0,1,0,0,1,0,1,0,0,0,0
"16496",2019-07-12 10:55:00,-1.01403,213,0,25,22,22,19,26.5,22,19,0,0,24,22,22.5,23.5,23.5,23,23.5,17.4,-0.42903,0,0,1,1,0,1,1,0,0,1,0,1,0,0,1,0,1,0,0,0,0
"16497",2019-07-12 10:56:00,-0.9985,246,0,25,22,22,19,26.5,22,19,0,0,24,22,22.5,23.5,23.5,23,23.5,17.6,-0.56763,0,0,1,1,0,1,1,0,0,1,0,1,0,0,1,0,1,0,0,0,0
"16498",2019-07-12 10:57:00,-1.07901,285,0,25,22,22,19,26.5,22,19,0,0,24,22,22.5,23.5,23.5,23,23.5,17.8,-0.78876,0,0,1,1,0,1,1,0,0,1,0,1,0,0,1,0,1,0,0,0,0
"16499",2019-07-12 10:58:00,-1.02012,339,0,25,22,22,19,26.5,22,19,0,0,24,22,22.5,23.5,23.5,23,23.5,17.9,-1.0836,0,0,1,1,0,1,1,0,0,1,0,1,0,0,1,0,1,0,0,0,0
"16500",2019-07-12 10:59:00,-0.91664,385,0,25,22,22,19,26.5,22,19,0,0,24,22,22.5,23.5,23.5,23,23.5,17.8,-1.29276,0,0,1,1,0,1,1,0,0,1,0,1,0,0,1,0,1,0,0,0,0
"16501",2019-07-12 11:00:00,-1.22594,447,0,25,22,22,19,26.5,22,19,0,0,24,22,22.5,23.5,23.5,23,23.5,17.9,-1.75266,0,0,1,1,0,1,1,0,0,1,0,1,0,0,1,0,1,0,0,0,0
"16502",2019-07-12 11:01:00,-0.914303,778,0,25,22,22,19,26.5,22,19,0,0,24,22,22.5,23.5,23.5,23,23.5,18.3,-2.63529,0,0,1,1,0,1,1,0,0,1,0,1,0,0,1,0,1,0,0,0,0
"16503",2019-07-12 11:02:00,-1.02488,1235,0,25,22,22,19,26.5,22,19,0,0,24,22,22.5,23.5,23.5,23,23.5,18.8,-5.18049,0,0,1,1,0,1,1,0,0,1,0,1,0,0,1,0,1,0,0,0,0
"16504",2019-07-12 11:03:00,-1.01272,NA,0,25,22,22,19,26.5,22,19,0,0,24,22,22.5,23.5,23.5,23,23.5,19.1,-5.15529,0,0,1,1,0,1,1,0,0,1,0,1,0,0,1,0,1,0,0,0,0
"16505",2019-07-12 11:04:00,-1.27467,1153,0,25,22,22,19,26.5,22,19,0,0,24,22,22.5,23.5,23.5,23,23.5,19.7,-4.2588,0,0,1,1,0,1,1,0,0,1,0,1,0,0,1,0,1,0,0,0,0
"16506",2019-07-12 11:05:00,-1.1248,991,0,25,22,22,19,26.5,22,19,0,0,24,22,22.5,23.5,23.5,23,23.5,20.2,-2.40282,0,0,1,1,0,1,1,0,0,1,0,1,0,0,1,0,1,0,0,0,0
"16507",2019-07-12 11:06:00,-1.10745,NA,0,25,22,22,19,26.5,22,19,0,0,24,22,22.5,23.5,23.5,23,23.5,20.4,-5.5629,0,0,1,1,0,1,1,0,0,1,0,1,0,0,1,0,1,0,0,0,0
"16508",2019-07-12 11:07:00,-1.16767,NA,0,25,22,22,19,26.5,22,19,0,0,24,22,22.5,23.5,23.5,23,23.5,20.5,-3.43476,0,0,1,1,0,1,1,0,0,1,0,1,0,0,1,0,1,0,0,0,0
"16509",2019-07-12 11:08:00,-1.15322,642,0,25,22,22,19,26.5,22,19,0,0,24,22,22.5,23.5,23.5,23,23.5,20.6,-2.86776,0,0,1,1,0,1,1,0,0,1,0,1,0,0,1,0,1,0,0,0,0
"16510",2019-07-12 11:09:00,-1.16037,778,0,25,22,22,19,26.5,22,19,0,0,24,22,22.5,23.5,23.5,23,23.5,20.6,-2.89989,0,0,1,1,0,1,1,0,0,1,0,1,0,0,1,0,1,0,0,0,0
"16511",2019-07-12 11:10:00,-1.19753,560,0,25,22,22,19,26.5,22,19,0,0,24,22,22.5,23.5,23.5,23,23.5,20.9,-2.02608,0,0,1,1,0,1,1,0,0,1,0,1,0,0,1,0,1,0,0,0,0
"16512",2019-07-12 11:11:00,-1.19241,551,0,25,22,22,19,26.5,22,19,0,0,24,22,22.5,23.5,23.5,23,23.5,20.8,-2.16846,0,0,1,1,0,1,1,0,0,1,0,1,0,0,1,0,1,0,0,0,0
"16513",2019-07-12 11:12:00,-0.764509,639,0,25,22,22,19,26.5,22,19,0,0,24,22,22.5,23.5,23.5,23,23.5,20.8,-2.53008,0,0,1,1,0,1,1,0,0,1,0,1,0,0,1,0,1,0,0,0,0
"16514",2019-07-12 11:13:00,-1.62616,664,0,25,22,22,19,26.5,22,19,0,0,24,22,22.5,23.5,23.5,23,23.5,20.1,-2.64726,0,0,1,1,0,1,1,0,0,1,0,1,0,0,1,0,1,0,0,0,0
"16515",2019-07-12 11:14:00,-1.23047,702,0,25,22,22,19,26.5,22,19,0,0,24,22,22.5,23.5,23.5,23,23.5,19.5,-2.65986,0,0,1,1,0,1,1,0,0,1,0,1,0,0,1,0,1,0,0,0,0
"16516",2019-07-12 11:15:00,-1.24998,618,0,25,22,22,19,26.5,22,19,0,0,24,22,22.5,23.5,23.5,23,23.5,20,-2.36313,0,0,1,1,0,1,1,0,0,1,0,1,0,0,1,0,1,0,0,0,0
"16517",2019-07-12 11:16:00,-1.23721,572,0,25,22,22,19,26.5,22,19,0,0,24,22,22.5,23.5,23.5,23,23.5,19.8,-2.19555,0,0,1,1,0,1,1,0,0,1,0,1,0,0,1,0,1,0,0,0,0
"16518",2019-07-12 11:17:00,-0.996704,562,0,25,22,22,19,26.5,22,19,0,0,24,22,22.5,23.5,23.5,23,23.5,19.6,-2.15649,0,0,1,1,0,1,1,0,0,1,0,1,0,0,1,0,1,0,0,0,0
"16519",2019-07-12 11:18:00,-1.2245,578,0,25,22,22,19,26.5,22,19,0,0,24,22,22.5,23.5,23.5,23,23.5,19.1,-2.25666,0,0,1,1,0,1,1,0,0,1,0,1,0,0,1,0,1,0,0,0,0
"16520",2019-07-12 11:19:00,-1.23565,600,0,25,22,22,19,26.5,22,19,0,0,24,22,22.5,23.5,23.5,23,23.5,18.8,-2.30706,0,0,1,1,0,1,1,0,0,1,0,1,0,0,1,0,1,0,0,0,0
"16521",2019-07-12 11:20:00,-1.21085,583,0,25,22,22,19,26.5,22,19,0,0,24,22,22.5,23.5,23.5,23,23.5,19,-2.24406,0,0,1,1,0,1,1,0,0,1,0,1,0,0,1,0,1,0,0,0,0
"16522",2019-07-12 11:21:00,-1.25705,661,0,25,22,22,19,26.5,22,19,0,0,24,22,22.5,23.5,23.5,23,23.5,19.2,-2.20059,0,0,1,1,0,1,1,0,0,1,0,1,0,0,1,0,1,0,0,0,0
"16523",2019-07-12 11:22:00,-0.849739,674,0,25,22,22,19,26.5,22,19,0,0,24,22,22.5,23.5,23.5,23,23.5,19.4,-1.66509,0,0,1,1,0,1,1,0,0,1,0,1,0,0,1,0,1,0,0,0,0
"16524",2019-07-12 11:23:00,-1.26511,391,0,25,22,22,19,26.5,22,19,0,0,24,22,22.5,23.5,23.5,23,23.5,18.8,-1.1718,0,0,1,1,0,1,1,0,0,1,0,1,0,0,1,0,1,0,0,0,0
"16525",2019-07-12 11:24:00,-1.17499,351,0,25,22,22,19,26.5,22,19,0,0,24,22,22.5,23.5,23.5,23,23.5,18.1,-1.13589,0,0,1,1,0,1,1,0,0,1,0,1,0,0,1,0,1,0,0,0,0
"16526",2019-07-12 11:25:00,-1.21312,318,0,25,22,22,19,26.5,22,19,0,0,24,22,22.5,23.5,23.5,23,23.5,18,-0.95193,0,0,1,1,0,1,1,0,0,1,0,1,0,0,1,0,1,0,0,0,0
"16527",2019-07-12 11:26:00,-1.13749,286,0,25,22,22,19,26.5,22,19,0,0,24,22,22.5,23.5,23.5,23,23.5,17.7,-0.83916,0,0,1,1,0,1,1,0,0,1,0,1,0,0,1,0,1,0,0,0,0
"16528",2019-07-12 11:27:00,-1.20219,257,0,25,22,22,19,26.5,22,19,0,0,24,22,22.5,23.5,23.5,23,23.5,17.7,-0.67536,0,0,1,1,0,1,1,0,0,1,0,1,0,0,1,0,1,0,0,0,0
"16529",2019-07-12 11:28:00,-1.19164,223,0,25,22,22,19,26.5,22,19,0,0,24,22,22.5,23.5,23.5,23,23.5,17.8,-0.49896,0,0,1,1,0,1,1,0,0,1,0,1,0,0,1,0,1,0,0,0,0
"16530",2019-07-12 11:29:00,-1.22873,202,0,25,22,22,19,26.5,22,19,0,0,24,22,22.5,23.5,23.5,23,23.5,17.8,-0.45486,0,0,1,1,0,1,1,0,0,1,0,1,0,0,1,0,1,0,0,0,0
"16531",2019-07-12 11:30:00,-1.20075,197,0,25,22,22,19,26.5,22,19,0,0,24,22,22.5,23.5,23.5,23,23.5,18.2,-0.09576,0,0,1,1,0,1,1,0,0,1,0,1,0,0,1,0,1,0,0,0,0
"16532",2019-07-12 11:31:00,-1.20441,199,0,25,22,22,19,26.5,22,19,0,0,24,22,22.5,23.5,23.5,23,23.5,17.8,-0.17703,0,0,1,1,0,1,1,0,0,1,0,1,0,0,1,0,1,0,0,0,0
"16533",2019-07-12 11:32:00,-1.19158,209,0,25,22,22,19,26.5,22,19,0,0,24,22,22.5,23.5,23.5,23,23.5,17.9,-0.32193,0,0,1,1,0,1,1,0,0,1,0,1,0,0,1,0,1,0,0,0,0
"16534",2019-07-12 11:33:00,-1.18385,221,0,25,22,22,19,26.5,22,19,0,0,24,22,22.5,23.5,23.5,23,23.5,17.8,-0.3969,0,0,1,1,0,1,1,0,0,1,0,1,0,0,1,0,1,0,0,0,0
"16535",2019-07-12 11:34:00,-1.19648,225,0,25,22,22,19,26.5,22,19,0,0,24,22,22.5,23.5,23.5,23,23.5,17.2,-0.43596,0,0,1,1,0,1,1,0,0,1,0,1,0,0,1,0,1,0,0,0,0
"16536",2019-07-12 11:35:00,-1.28901,229,0,25,22,22,19,26.5,22,19,0,0,24,22,22.5,23.5,23.5,23,23.5,17.2,-0.46683,0,0,1,1,0,1,1,0,0,1,0,1,0,0,1,0,1,0,0,0,0
"16537",2019-07-12 11:36:00,-1.21873,236,0,25,22,22,19,26.5,22,19,0,0,24,22,22.5,23.5,23.5,23,23.5,17.5,-0.50022,0,0,1,1,0,1,1,0,0,1,0,1,0,0,1,0,1,0,0,0,0
"16538",2019-07-12 11:37:00,-1.1019,237,0,25,22,22,19,26.5,22,19,0,0,24,22,22.5,23.5,23.5,23,23.5,18.1,-0.45549,0,0,1,1,0,1,1,0,0,1,0,1,0,0,1,0,1,0,0,0,0
"16539",2019-07-12 11:38:00,-1.19483,218,0,25,22,22,19,26.5,22,19,0,0,24,22,22.5,23.5,23.5,23,23.5,17.7,-0.39879,0,0,1,1,0,1,1,0,0,1,0,1,0,0,1,0,1,0,0,0,0
"16540",2019-07-12 11:39:00,-0.921869,202,0,25,22,22,19,26.5,22,19,0,0,24,22,22.5,23.5,23.5,23,23.5,17.5,-0.35406,0,0,1,1,0,1,1,0,0,1,0,1,0,0,1,0,1,0,0,0,0
"16541",2019-07-12 11:40:00,-1.2161,192,0,25,22,22,19,26.5,22,19,0,0,24,22,22.5,23.5,23.5,23,23.5,18,-0.30303,0,0,1,1,0,1,1,0,0,1,0,1,0,0,1,0,1,0,0,0,0
"16542",2019-07-12 11:41:00,-1.22401,191,0,25,22,22,19,26.5,22,19,0,0,24,22,22.5,23.5,23.5,23,23.5,17.7,-0.27846,0,0,1,1,0,1,1,0,0,1,0,1,0,0,1,0,1,0,0,0,0
"16543",2019-07-12 11:42:00,-1.22921,178,0,25,22,22,19,26.5,22,19,0,0,24,22,22.5,23.5,23.5,23,23.5,18.4,-0.21294,0,0,1,1,0,1,1,0,0,1,0,1,0,0,1,0,1,0,0,0,0
"16544",2019-07-12 11:43:00,-1.2131,153,0,25,22,22,19,26.5,22,19,0,0,24,22,22.5,23.5,23.5,23,23.5,18.6,-0.08946,0,0,1,1,0,1,1,0,0,1,0,1,0,0,1,0,1,0,0,0,0
"16545",2019-07-12 11:44:00,-1.24195,144,0,25,22,22,19,26.5,22,19,0,0,24,22,22.5,23.5,23.5,23,23.5,18.7,-0.06426,0,0,1,1,0,1,1,0,0,1,0,1,0,0,1,0,1,0,0,0,0
"16546",2019-07-12 11:45:00,-1.20529,152,0,25,22,22,19,26.5,22,19,0,0,24,22,22.5,23.5,23.5,23,23.5,17.7,-0.10206,0,0,1,1,0,1,1,0,0,1,0,1,0,0,1,0,1,0,0,0,0
"16547",2019-07-12 11:46:00,-1.20968,169,0,25,22,22,19,26.5,22,19,0,0,24,22,22.5,23.5,23.5,23,23.5,17.2,-0.17766,0,0,1,1,0,1,1,0,0,1,0,1,0,0,1,0,1,0,0,0,0
"16548",2019-07-12 11:47:00,-1.22055,179,0,25,22,22,19,26.5,22,19,0,0,24,22,22.5,23.5,23.5,23,23.5,17.5,-0.23373,0,0,1,1,0,1,1,0,0,1,0,1,0,0,1,0,1,0,0,0,0
"16549",2019-07-12 11:48:00,-1.21365,191,0,25,22,22,19,26.5,22,19,0,0,24,22,22.5,23.5,23.5,23,23.5,17.6,-0.28476,0,0,1,1,0,1,1,0,0,1,0,1,0,0,1,0,1,0,0,0,0
"16550",2019-07-12 11:49:00,-1.16723,204,0,25,22,22,19,26.5,22,19,0,0,24,22,22.5,23.5,23.5,23,23.5,17.5,-0.32256,0,0,1,1,0,1,1,0,0,1,0,1,0,0,1,0,1,0,0,0,0
"16551",2019-07-12 11:50:00,-1.27208,217,0,25,22,22,19,26.5,22,19,0,0,24,22,22.5,23.5,23.5,23,23.5,17.4,-0.378,0,0,1,1,0,1,1,0,0,1,0,1,0,0,1,0,1,0,0,0,0
"16552",2019-07-12 11:51:00,-1.14969,225,0,25,22,22,19,26.5,22,19,0,0,24,22,22.5,23.5,23.5,23,23.5,17.4,-0.4662,0,0,1,1,0,1,1,0,0,1,0,1,0,0,1,0,1,0,0,0,0
"16553",2019-07-12 11:52:00,-1.08077,231,0,25,22,22,19,26.5,22,19,0,0,24,22,22.5,23.5,23.5,23,23.5,17.1,-0.42336,0,0,1,1,0,1,1,0,0,1,0,1,0,0,1,0,1,0,0,0,0
"16554",2019-07-12 11:53:00,-1.14534,229,0,25,22,22,19,26.5,22,19,0,0,24,22,22.5,23.5,23.5,23,23.5,17.2,-0.46053,0,0,1,1,0,1,1,0,0,1,0,1,0,0,1,0,1,0,0,0,0
"16555",2019-07-12 11:54:00,-1.10449,228,0,25,22,22,19,26.5,22,19,0,0,24,22,22.5,23.5,23.5,23,23.5,17.4,-0.46872,0,0,1,1,0,1,1,0,0,1,0,1,0,0,1,0,1,0,0,0,0
"16556",2019-07-12 11:55:00,-1.17633,229,0,25,22,22,19,26.5,22,19,0,0,24,22,22.5,23.5,23.5,23,23.5,17.4,-0.43848,0,0,1,1,0,1,1,0,0,1,0,1,0,0,1,0,1,0,0,0,0
"16557",2019-07-12 11:56:00,-1.21254,233,0,25,22,22,19,26.5,22,19,0,0,24,22,22.5,23.5,23.5,23,23.5,17.2,0.95571,0,0,1,1,0,1,1,0,0,1,0,1,0,0,1,0,1,0,0,0,0
"16558",2019-07-12 11:57:00,-1.1443,233,0,25,22,22,19,26.5,22,19,0,0,24,22,22.5,23.5,23.5,23,23.5,17.2,-0.44289,0,0,1,1,0,1,1,0,0,1,0,1,0,0,1,0,1,0,0,0,0
"16559",2019-07-12 11:58:00,-1.1473,225,0,25,22,22,19,26.5,22,19,0,0,24,22,22.5,23.5,23.5,23,23.5,17.4,-0.44856,0,0,1,1,0,1,1,0,0,1,0,1,0,0,1,0,1,0,0,0,0
"16560",2019-07-12 11:59:00,-1.14052,217,0,25,22,22,19,26.5,22,19,0,0,24,22,22.5,23.5,23.5,23,23.5,17.3,-0.38556,0,0,1,1,0,1,1,0,0,1,0,1,0,0,1,0,1,0,0,0,0
"16561",2019-07-12 12:00:00,-1.13722,211,0,25,22,22,19,26.5,22,19,0,0,24,22,22.5,23.5,23.5,23,23.5,16.8,-0.49959,0,0,1,1,0,1,1,0,0,1,0,1,0,0,1,0,1,0,0,0,0
"16562",2019-07-12 12:01:00,-1.12083,216,0,25,22,22,19,26.5,22,19,0,0,24,22,22.5,23.5,23.5,23,23.5,16.7,-0.50463,0,0,1,1,0,1,1,0,0,1,0,1,0,0,1,0,1,0,0,0,0
"16563",2019-07-12 12:02:00,-1.12367,224,0,25,22,22,19,26.5,22,19,0,0,24,22,22.5,23.5,23.5,23,23.5,16.8,-0.58653,0,0,1,1,0,1,1,0,0,1,0,1,0,0,1,0,1,0,0,0,0
"16564",2019-07-12 12:03:00,-1.07098,217,0,25,22,22,19,26.5,22,19,0,0,24,22,22.5,23.5,23.5,23,23.5,17,-0.51723,0,0,1,1,0,1,1,0,0,1,0,1,0,0,1,0,1,0,0,0,0
"16565",2019-07-12 12:04:00,-1.01376,206,0,25,22,22,19,26.5,22,19,0,0,24,22,22.5,23.5,23.5,23,23.5,17.3,-0.49581,0,0,1,1,0,1,1,0,0,1,0,1,0,0,1,0,1,0,0,0,0
"16566",2019-07-12 12:05:00,-1.16707,197,0,25,22,22,19,26.5,22,19,0,0,24,22,22.5,23.5,23.5,23,23.5,17,-0.4788,0,0,1,1,0,1,1,0,0,1,0,1,0,0,1,0,1,0,0,0,0
"16567",2019-07-12 12:06:00,-1.30732,190,1.808,25,22,22,19,26.5,22,19,0,0,24,22,22.5,23.5,23.5,23,23.5,17.1,1.2978,0,0,1,1,0,1,1,0,0,1,0,1,0,0,1,0,1,0,0,0,0
"16568",2019-07-12 12:07:00,-0.996398,188,1.798,25,22,22,19,26.5,22,19,0,0,24,22,22.5,23.5,23.5,23,23.5,16.9,3.44484,0,0,1,1,0,1,1,0,0,1,0,1,0,0,1,0,1,0,0,0,0
"16569",2019-07-12 12:08:00,-0.992031,188,1.786,25,22,22,19,26.5,22,19,0,0,24,22,22.5,23.5,23.5,23,23.5,17,3.41964,0,0,1,1,0,1,1,0,0,1,0,1,0,0,1,0,1,0,0,0,0
"16570",2019-07-12 12:09:00,-0.968451,194,1.771,25,22,22,19,26.5,22,19,0,0,24,22,22.5,23.5,23.5,23,23.5,17,3.3831,0,0,1,1,0,1,1,0,0,1,0,1,0,0,1,0,1,0,0,0,0
"16571",2019-07-12 12:10:00,-1.06177,202,1.774,25,22,22,19,26.5,22,19,0,0,24,22,22.5,23.5,23.5,23,23.5,17.2,3.3516,0,0,1,1,0,1,1,0,0,1,0,1,0,0,1,0,1,0,0,0,0
"16572",2019-07-12 12:11:00,-1.09482,216,1.757,25,22,22,19,26.5,22,19,0,0,24,22,22.5,23.5,23.5,23,23.5,17.3,1.21527,0,0,1,1,0,1,1,0,0,1,0,1,0,0,1,0,1,0,0,0,0
"16573",2019-07-12 12:12:00,-1.33303,238,1.745,25,22,22,19,26.5,22,19,0,0,24,22,22.5,23.5,23.5,23,23.5,17.4,1.00611,0,0,1,1,0,1,1,0,0,1,0,1,0,0,1,0,1,0,0,0,0
"16574",2019-07-12 12:13:00,-0.954847,269,1.73,25,22,22,19,26.5,22,19,0,0,24,22,22.5,23.5,23.5,23,23.5,17.5,0.84546,0,0,1,1,0,1,1,0,0,1,0,1,0,0,1,0,1,0,0,0,0
"16575",2019-07-12 12:14:00,-1.21818,316,0.958,25,22,22,19,26.5,22,19,0,0,24,22,22.5,23.5,23.5,23,23.5,17.8,-0.21798,0,0,1,1,0,1,1,0,0,1,0,1,0,0,1,0,1,0,0,0,0
"16576",2019-07-12 12:15:00,-1.2875,372,0.907,25,22,22,19,26.5,22,19,0,0,24,22,22.5,23.5,23.5,23,23.5,17.5,-0.5292,0,0,1,1,0,1,1,0,0,1,0,1,0,0,1,0,1,0,0,0,0
"16577",2019-07-12 12:16:00,-1.33549,429,0.784,25,22,22,19,26.5,22,19,0,0,24,22,22.5,23.5,23.5,23,23.5,17.6,-0.93996,0,0,1,1,0,1,1,0,0,1,0,1,0,0,1,0,1,0,0,0,0
"16578",2019-07-12 12:17:00,-1.329,521,0.765,25,22,22,19,26.5,22,19,0,0,24,22,22.5,23.5,23.5,23,23.5,17.5,-1.3986,0,0,1,1,0,1,1,0,0,1,0,1,0,0,1,0,1,0,0,0,0
"16579",2019-07-12 12:18:00,-1.39659,644,0.765,25,22,22,19,26.5,22,19,0,0,24,22,22.5,23.5,23.5,23.5,23.5,17.8,-1.94733,0,0,1,1,0,1,1,0,0,1,0,1,0,0,1,0,1,0,0,0,0
"16580",2019-07-12 12:19:00,-1.33331,601,0.759,25,22,22,19,26.5,22,19,0,0,24,22,22.5,23.5,23.5,23.5,23.5,18.1,-1.71486,0,0,1,1,0,1,1,0,0,1,0,1,0,0,1,0,1,0,0,0,0
"16581",2019-07-12 12:20:00,-1.39364,576,0.757,25,22,22,19,26.5,22,19,0,0,24,22,22.5,23.5,23.5,23.5,23.5,18.1,-1.59579,0,0,1,1,0,1,1,0,0,1,0,1,0,0,1,0,1,0,0,0,0
"16582",2019-07-12 12:21:00,-1.3032,551,0.756,25,22,22,19,26.5,22,19,0,0,24,22,22.5,23.5,23.5,23.5,23.5,17.7,-1.45656,0,0,1,1,0,1,1,0,0,1,0,1,0,0,1,0,1,0,0,0,0
"16583",2019-07-12 12:22:00,-1.17596,509,0.757,25,22,22,19,26.5,22,19,0,0,24,22,22.5,23.5,23.5,23.5,23.5,17.8,-1.27512,0,0,1,1,0,1,1,0,0,1,0,1,0,0,1,0,1,0,0,0,0
"16584",2019-07-12 12:23:00,-1.29611,501,0.757,25,22,22,19,26.5,22,19,0,0,24,22,22.5,23.5,23.5,23.5,23.5,17.9,-1.1529,0,0,1,1,0,1,1,0,0,1,0,1,0,0,1,0,1,0,0,0,0
"16585",2019-07-12 12:24:00,-1.26985,498,0.758,25,22,22,19,26.5,22,19,0,0,24,22,22.5,23.5,23.5,23.5,23.5,18.5,-1.21968,0,0,1,1,0,1,1,0,0,1,0,1,0,0,1,0,1,0,0,0,0
"16586",2019-07-12 12:25:00,-1.21231,496,0,25,22,22,19,26.5,22,19,0,0,24,22,22.5,23.5,23.5,23.5,23.5,18.7,-1.85283,0,0,1,1,0,1,1,0,0,1,0,1,0,0,1,0,1,0,0,0,0
"16587",2019-07-12 12:26:00,-1.19242,488,0.555,25,22,22,19,26.5,22,19,0,0,24,22,22.5,23.5,24,23.5,23.5,18.9,-1.43451,0,0,1,1,0,1,1,0,0,1,0,1,0,0,1,0,1,0,0,0,0
"16588",2019-07-12 12:27:00,-1.19687,449,0.179,25,22,22,19,26.5,22,19,0,0,24,22,22.5,23.5,24,23.5,23.5,18.8,-1.59516,0,0,1,1,0,1,1,0,0,1,0,1,0,0,1,0,1,0,0,0,0
"16589",2019-07-12 12:28:00,-1.11263,413,0.958,25,22,22,19,26.5,22,19,0,0,24,22,22.5,23.5,24,23.5,23.5,18.6,-0.59346,0,0,1,1,0,1,1,0,0,1,0,1,0,0,1,0,1,0,0,0,0
"16590",2019-07-12 12:29:00,-1.08065,380,0.955,25,22,22,19,26.5,22,19,0,0,24,22,22.5,23.5,24,23.5,23.5,17.8,-0.42336,0,0,1,1,0,1,1,0,0,1,0,1,0,0,1,0,1,0,0,0,0
"16591",2019-07-12 12:30:00,-1.11898,355,0.96,25,22,22,19,26.5,22,19,0,0,24,22.5,22.5,23.5,24,23.5,23.5,17.9,-0.32319,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"16592",2019-07-12 12:31:00,-1.11568,347,0,25,22,22,19,26.5,22,19,0,0,24.5,22.5,22.5,23.5,24,23.5,23.5,17.9,-1.14219,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"16593",2019-07-12 12:32:00,-1.2231,362,0,25,22,22,19,26.5,22,19,0,0,24.5,22.5,22.5,23.5,24,23.5,23.5,18.2,-1.2348,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"16594",2019-07-12 12:33:00,-1.40203,389,0,25,22,22,19,26.5,22,19,0,0,24.5,22.5,22.5,23.5,24,23.5,23.5,18.4,-1.35513,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"16595",2019-07-12 12:34:00,-1.14124,430,0,25,22,22,19,26.5,22,19,0,0,24.5,22.5,22.5,23.5,24,23.5,23.5,18.2,-1.56933,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"16596",2019-07-12 12:35:00,-1.16219,498,0,25,22,22,19,26.5,22,19,0,0,24.5,22.5,22.5,23.5,24,23.5,23.5,18.4,-1.9152,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"16597",2019-07-12 12:36:00,-1.24927,527,0,25,22,22,19,26.5,22,19,0,0,24.5,22.5,22.5,23.5,24,23.5,23.5,18.3,-1.74636,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"16598",2019-07-12 12:37:00,-1.08968,493,0,25,22,22,19,26.5,22,19,0,0,24.5,22.5,22.5,23.5,24,23.5,23.5,18.2,-1.84716,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
