"","time","heating_cooling_power","irrad","kitchen_active_power","setp_371","setp_472","setp_474","setp_476","setp_571","setp_573","setp_574","shower_471","shower_571","temp_371","temp_472","temp_474","temp_476","temp_571","temp_573","temp_574","temp_amb","total_active_power","Y1_371","Y1_472","Y1_474","Y1_476","Y1_571","Y1_573","Y1_574","Y2_371","Y2_472","Y2_476","Y2_571","Y2_574","Y3_371","Y3_472","Y3_476","Y3_571","Y3_574","Y4_371","Y5_371","Y6_371","Y7_371"
"16599",2019-07-12 12:38:00,-1.24639,494,0,25,22,22,19,26.5,22,19,0,0,24.5,22.5,22.5,23.5,24,23.5,23.5,18.3,-1.87929,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"16600",2019-07-12 12:39:00,-1.21603,497,0,25,22,22,19,26.5,22,19,0,0,24.5,22.5,22.5,23.5,24,23.5,23.5,18.1,-1.93032,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"16601",2019-07-12 12:40:00,-1.36333,531,0,25,22,22,19,26.5,22,19,0,0,24.5,22.5,22.5,23.5,24,23.5,23.5,17.8,-2.11365,0,0,1,1,0,1,1,0,0,1,0,1,0,1,1,0,1,0,0,0,0
"16602",2019-07-12 12:41:00,-1.18402,578,0,25,22,22,19,26.5,22,19,0,0,24.5,22.5,22.5,23.5,24,23.5,23.5,18.2,-2.26359,0,0,1,1,0,1,1,0,0,1,0,1,0,1,1,0,1,0,0,0,0
"16603",2019-07-12 12:42:00,-1.51863,540,0,25,22,22,19,26.5,22,19,0,0,24.5,22.5,22.5,23.5,24,23.5,23.5,18.3,-2.02356,0,0,1,1,0,1,1,0,0,1,0,1,0,1,1,0,1,0,0,0,0
"16604",2019-07-12 12:43:00,-1.42133,507,0,25,22,22,19,26.5,22,19,0,0,24.5,22.5,22.5,23.5,24,23.5,23.5,18.3,-1.90449,0,0,1,1,0,1,1,0,0,1,0,1,0,1,1,0,1,0,0,0,0
"16605",2019-07-12 12:44:00,-1.4225,498,0,25,22,22,19,26.5,22,19,0,0,24.5,22.5,22.5,23.5,24,23.5,23.5,17.9,-1.93662,0,0,1,1,0,1,1,0,0,1,0,1,0,1,1,0,1,0,0,0,0
"16606",2019-07-12 12:45:00,-1.43988,536,0,25,22,22,19,26.5,22,19,0,0,24.5,22.5,22.5,23.5,24,23.5,23.5,18,-2.1861,0,0,1,1,0,1,1,0,0,1,0,1,0,1,1,0,1,0,0,0,0
"16607",2019-07-12 12:46:00,-1.65864,598,0,25,22,22,19,26.5,22,19,0,0,24.5,22.5,22.5,23.5,24,23.5,23.5,18.2,-2.46897,0,0,1,1,0,1,1,0,0,1,0,1,0,1,1,0,1,0,0,0,0
"16608",2019-07-12 12:47:00,-1.40094,NA,0,25,22,22,19,26.5,22,19,0,0,24.5,22.5,22.5,23.5,24,23.5,23.5,18.2,-5.91633,0,0,1,1,0,1,1,0,0,1,0,1,0,1,1,0,1,0,0,0,0
"16609",2019-07-12 12:48:00,-1.39665,891,0,25,22,22,19,26.5,22,19,0,0,24.5,22.5,22.5,23.5,24,23.5,23.5,18.8,-3.3138,0,0,1,1,0,1,1,0,0,1,0,1,0,1,1,0,1,0,0,0,0
"16610",2019-07-12 12:49:00,-1.36546,644,0,25,22,22,19,26.5,22,19,0,0,24.5,22.5,22.5,23.5,24,23.5,23.5,18.7,-2.57733,0,0,1,1,0,1,1,0,0,1,0,1,0,1,1,0,1,0,0,0,0
"16611",2019-07-12 12:50:00,-1.31818,723,0,25,22,22,19,26.5,22,19,0,0,24.5,22.5,22.5,23.5,24,23.5,23.5,18.2,-2.93706,0,0,1,1,0,1,1,0,0,1,0,1,0,1,1,0,1,0,0,0,0
"16612",2019-07-12 12:51:00,-1.31767,658,0,25,22,22,19,26.5,22,19,0,0,24.5,22.5,22.5,23.5,24,23.5,23.5,18.8,-2.51496,0,0,1,1,0,1,1,0,0,1,0,1,0,1,1,0,1,0,0,0,0
"16613",2019-07-12 12:52:00,-1.29224,NA,0,25,22,22,19,26.5,22,19,0,0,24.5,22.5,22.5,23.5,24,23.5,23.5,19.1,-6.20046,0,0,1,1,0,1,1,0,0,1,0,1,0,1,1,0,1,0,0,0,0
"16614",2019-07-12 12:53:00,-0.783975,546,0,25,22,22,19,26.5,22,19,0,0,24.5,22.5,22.5,23.5,24,23.5,23.5,18.7,-2.06766,0,0,1,1,0,1,1,0,0,1,0,1,0,1,1,0,1,0,0,0,0
"16615",2019-07-12 12:54:00,-1.24551,559,0,25,22,22,19,26.5,22,19,0,0,24.5,22.5,22.5,23.5,24,23.5,23.5,18,-2.13192,0,0,1,1,0,1,1,0,0,1,0,1,0,1,1,0,1,0,0,0,0
"16616",2019-07-12 12:55:00,-1.20511,742,0,25,22,22,19,26.5,22,19,0,0,24.5,22.5,22.5,23.5,24,23.5,23.5,18.5,-4.41,0,0,1,1,0,1,1,0,0,1,0,1,0,1,1,0,1,0,0,0,0
"16617",2019-07-12 12:56:00,-1.23505,1214,0,25,22,22,19,26.5,22,19,0,0,24.5,22.5,22.5,23.5,24,23.5,23.5,19.6,-4.56309,0,0,1,1,0,1,1,0,0,1,0,1,0,1,1,0,1,0,0,0,0
"16618",2019-07-12 12:57:00,-1.2647,NA,0,25,22,22,19,26.5,22,19,0,0,24.5,22.5,22.5,23.5,24,23.5,23.5,19.5,-5.76954,0,0,1,1,0,1,1,0,0,1,0,1,0,1,1,0,1,0,0,0,0
"16619",2019-07-12 12:58:00,-1.20244,736,0,25,22,22,19,26.5,22,19,0,0,24.5,22.5,23,23.5,24,23.5,23.5,19.9,-3.56769,0,0,1,1,0,1,1,0,0,1,0,1,0,1,1,0,1,0,0,0,0
"16620",2019-07-12 12:59:00,-1.4589,NA,0,25,22,22,19,26.5,22,19,0,0,24.5,22.5,23,23.5,24,23.5,23.5,19.4,-4.0887,0,0,1,1,0,1,1,0,0,1,0,1,0,1,1,0,1,0,0,0,0
"16621",2019-07-12 13:00:00,-1.30913,NA,0,25,22,22,19,26.5,22,19,0,0,24.5,22.5,23,23.5,24,23.5,23.5,18.6,-6.70509,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"16622",2019-07-12 13:01:00,-1.34393,NA,0,25,22,22,19,26.5,22,19,0,0,24.5,22.5,23,23.5,24,23.5,23.5,18.8,-1.90323,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"16623",2019-07-12 13:02:00,-1.14377,1062,0,25,22,22,19,26.5,22,19,0,0,24.5,22.5,23,23.5,24,23.5,24,19.4,-5.72859,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"16624",2019-07-12 13:03:00,-1.2049,NA,0,25,22,22,19,26.5,22,19,0,0,24.5,22.5,23,23.5,24,23.5,24,19.3,-6.43293,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"16625",2019-07-12 13:04:00,-1.29319,NA,0,25,22,22,19,26.5,22,19,0,0,24.5,22.5,23,23.5,24,23.5,24,19.7,-6.39576,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"16626",2019-07-12 13:05:00,-1.26819,NA,0,25,22,22,19,26.5,22,19,0,0,24.5,22.5,23,23.5,24,23.5,24,19.1,-5.33421,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"16627",2019-07-12 13:06:00,-0.729446,1019,0,25,22,22,19,26.5,22,19,0,0,24.5,22.5,23,24,24,23.5,24,19.1,-3.843,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"16628",2019-07-12 13:07:00,-1.21778,NA,0,25,22,22,19,26.5,22,19,0,0,24.5,22.5,23,24,24,23.5,24,19.5,-6.41466,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"16629",2019-07-12 13:08:00,-1.22072,NA,0,25,22,22,19,26.5,22,19,0,0,24.5,22.5,23,24,24,23.5,24,19.7,-6.26283,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"16630",2019-07-12 13:09:00,-1.24682,NA,0,25,22,22,19,26.5,22,19,0,0,24.5,22.5,23,24,24,23.5,24,19.9,-6.00516,0,0,1,1,0,1,1,0,1,1,0,1,0,0,1,0,1,0,0,0,0
"16631",2019-07-12 13:10:00,-1.19446,1038,0,25,22,22,19,26.5,22,19,0,0,24.5,22.5,23,24,24,23.5,24,19.6,-3.3201,0,0,1,1,0,1,1,0,1,1,0,1,0,0,1,0,1,0,0,0,0
"16632",2019-07-12 13:11:00,-1.23692,NA,0,25,22,22,19,26.5,22,19,0,0,24.5,22.5,23,24,24,23.5,24,19.6,-6.20613,0,0,1,1,0,1,1,0,1,1,0,1,0,0,1,0,1,0,0,0,0
"16633",2019-07-12 13:12:00,-1.67047,NA,0,25,22,22,19,26.5,22,19,0,0,24.5,22.5,23,24,24,23.5,24,19.4,-6.26787,0,0,1,1,0,1,1,0,1,1,0,1,0,0,1,0,1,0,0,0,0
"16634",2019-07-12 13:13:00,-1.41251,NA,0,25,22,22,19,26.5,22,19,0,0,24.5,22.5,23,24,24,23.5,24,19.9,-6.4449,0,0,1,1,0,1,1,0,1,1,0,1,0,0,1,0,1,0,0,0,0
"16635",2019-07-12 13:14:00,-1.31696,NA,0,25,22,22,19,26.5,22,19,0,0,24.5,22.5,23,24,24,23.5,24,19.7,-6.41403,0,0,1,1,0,1,1,0,1,1,0,1,0,0,1,0,1,0,0,0,0
"16636",2019-07-12 13:15:00,-1.35671,NA,0,25,22,22,19,26.5,22,19,0,0,24.5,22.5,23,24,24,23.5,24,19.6,-5.61519,0,0,1,1,0,1,1,0,1,1,0,1,0,0,1,0,1,0,0,0,0
"16637",2019-07-12 13:16:00,-1.30626,1181,0,25,22,22,19,26.5,22,19,0,0,24.5,22.5,23,24,24,23.5,24,19.2,-2.50866,0,0,1,1,0,1,1,0,1,1,0,1,0,0,1,0,1,0,0,0,0
"16638",2019-07-12 13:17:00,-1.33348,NA,0,25,22,22,19,26.5,22,19,0,0,24.5,22.5,23,24,24,23.5,24,19.5,-6.26031,0,0,1,1,0,1,1,0,1,1,0,1,0,0,1,0,1,0,0,0,0
"16639",2019-07-12 13:18:00,-1.32661,NA,0,25,22,22,19,26.5,22,19,0,0,24.5,22.5,23,24,24,23.5,24,19.5,-4.78611,0,0,1,1,0,1,1,0,1,1,0,1,0,0,1,0,1,0,0,0,0
"16640",2019-07-12 13:19:00,-1.48579,797,0,25,22,22,19,26.5,22,19,0,0,24.5,22.5,23,24,24,23.5,24,19.2,-5.8968,0,0,1,1,0,1,1,0,1,1,0,1,0,0,1,0,1,0,0,0,0
"16641",2019-07-12 13:20:00,-1.49948,NA,0,25,22,22,19,26.5,22,19,0,0,24.5,22.5,23,24,24,23.5,24,19.6,-5.63913,0,0,1,1,0,1,1,0,1,1,0,1,0,0,1,0,1,0,0,0,0
"16642",2019-07-12 13:21:00,-1.31609,NA,0,25,22,22,19,26.5,22,19,0,0,24.5,22.5,23,24,24,23.5,24,19.7,-6.20613,0,0,1,1,0,1,1,0,1,1,0,1,0,0,1,0,1,0,0,0,0
"16643",2019-07-12 13:22:00,-1.34118,NA,0,25,22,22,19,26.5,22,19,0,0,24.5,22.5,23,24,24,23.5,24,19.8,-6.11856,0,0,1,1,0,1,1,0,1,1,0,1,0,0,1,0,1,0,0,0,0
"16644",2019-07-12 13:23:00,-1.3182,NA,0,25,22,22,19,26.5,22,19,0,0,24.5,22.5,23,24,24,23.5,24,19.4,-6.08769,0,0,1,1,0,1,1,0,1,1,0,1,0,0,1,0,1,0,0,0,0
"16645",2019-07-12 13:24:00,-1.30522,NA,0,25,22,22,19,26.5,22,19,0,0,24.5,22.5,23,24,24,23.5,24,19.4,-6.08013,0,0,1,1,0,1,1,0,1,1,0,1,0,0,1,0,1,0,0,0,0
"16646",2019-07-12 13:25:00,-1.34958,NA,0,25,22,22,19,26.5,22,19,0,0,24.5,22.5,23,24,24,23.5,24,19.1,-6.02343,0,0,1,1,0,1,1,0,1,1,0,1,0,0,1,0,1,0,0,0,0
"16647",2019-07-12 13:26:00,-1.06868,NA,0,25,22,22,19,26.5,22,19,0,0,24.5,22.5,23,24,24,23.5,24,19.6,-5.5629,0,0,1,1,0,1,1,0,1,1,0,1,0,0,1,0,1,0,0,0,0
"16648",2019-07-12 13:27:00,-1.27397,NA,0,25,22,22,19,26.5,22,19,0,0,24.5,22.5,23,24,24,23.5,24,20,-6.17463,0,0,1,1,0,1,1,0,1,1,0,1,0,0,1,0,1,0,0,0,0
"16649",2019-07-12 13:28:00,-1.27653,NA,0,25,22,22,19,26.5,22,19,0,0,24.5,22.5,23,24,24,23.5,24,20.7,-5.50494,0,0,1,1,0,1,1,0,1,1,0,1,0,0,1,0,1,0,0,0,0
"16650",2019-07-12 13:29:00,-1.29737,NA,0,25,22,22,19,26.5,22,19,0,0,24.5,22.5,23,24,24,23.5,24,19.8,-6.04989,0,1,1,1,0,1,1,0,1,1,0,1,0,0,1,0,1,0,0,0,0
"16651",2019-07-12 13:30:00,-1.30175,NA,0,25,22,22,19,26.5,22,19,0,0,24.5,22.5,23,24,24,23.5,24,19.2,-6.04863,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"16652",2019-07-12 13:31:00,-1.31411,NA,0,25,22,22,19,26.5,22,19,0,0,24.5,22.5,23,24,24,23.5,24,19.3,-6.2748,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"16653",2019-07-12 13:32:00,-1.49578,766,0,25,22,22,19,26.5,22,19,0,0,24.5,22.5,23,24,24,23.5,24,19.8,-3.44043,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"16654",2019-07-12 13:33:00,-1.4595,1060,0,25,22,22,19,26.5,22,19,0,0,24.5,22.5,23,24,24,23.5,24,19.2,-3.89529,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"16655",2019-07-12 13:34:00,-1.56929,1205,0,25,22,22,19,26.5,22,19,0,0,24.5,22.5,23,24,24,23.5,24,19.6,-3.04479,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"16656",2019-07-12 13:35:00,-1.13251,778,0,25,22,22,19,26.5,22,19,0,0,24.5,22.5,23,24,24,23.5,24,20.5,-3.85119,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"16657",2019-07-12 13:36:00,-1.31486,635,0,25,22,22,19,26.5,22,19,0,0,24.5,22.5,23,24,24,23.5,24,19.8,-2.26989,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"16658",2019-07-12 13:37:00,-1.29798,779,0,25,22,22,19,26.5,22,19,0,0,24.5,22.5,23,24,24,23.5,24,19.6,-3.04479,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"16659",2019-07-12 13:38:00,-1.40212,NA,0,25,22,22,19,26.5,22,19,0,0,24.5,22.5,23,24,24,23.5,24,20.3,-6.489,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"16660",2019-07-12 13:39:00,-1.15697,NA,0,25,22,22,19,26.5,22,19,0,0,24.5,22.5,23,24,24,23.5,24,19.6,-6.47073,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"16661",2019-07-12 13:40:00,-1.32177,NA,0,25,22,22,19,26.5,22,19,0,0,24.5,22.5,23,24,24,23.5,24,20,-6.39009,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"16662",2019-07-12 13:41:00,-1.32817,NA,0,25,22,22,19,26.5,22,19,0,0,24.5,22.5,23,24,24,23.5,24,20,-5.47029,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"16663",2019-07-12 13:42:00,-1.35299,NA,0,25,22,22,19,26.5,22,19,0,0,24.5,22.5,23,24,24,23.5,24,20.5,-6.2937,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"16664",2019-07-12 13:43:00,-1.34027,NA,0,25,22,22,19,26.5,22,19,0,0,24.5,22.5,23,24,24,23.5,24,19.7,-2.75184,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"16665",2019-07-12 13:44:00,-1.34077,NA,0,25,22,22,19,26.5,22,19,0,0,24.5,22.5,23,24,24,23.5,24,20,-6.42411,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"16666",2019-07-12 13:45:00,-1.34995,NA,0,25,22,22,19,26.5,22,19,0,0,24.5,22.5,23,24,24,23.5,24,19.6,-1.60965,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"16667",2019-07-12 13:46:00,-1.77731,1142,0,25,22,22,19,26.5,22,19,0,0,24.5,22.5,23,24,24,23.5,24,19.8,-5.88609,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"16668",2019-07-12 13:47:00,-1.35164,NA,0,25,22,22,19,26.5,22,19,0,0,24.5,22.5,23,24,24,23.5,24,20.8,-6.5772,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"16669",2019-07-12 13:48:00,-1.34869,931,0,25,22,22,19,26.5,22,19,0,0,24.5,22.5,23,24,24,23.5,24,20.9,-2.0727,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"16670",2019-07-12 13:49:00,-1.37371,NA,0,25,22,22,19,26.5,22,19,0,0,24.5,22.5,23,24,24,23.5,24,21,-1.53216,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"16671",2019-07-12 13:50:00,-1.35429,521,0,25,22,22,19,26.5,22,19,0,0,24.5,22.5,23,24,24,23.5,24,20.5,-1.85283,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"16672",2019-07-12 13:51:00,-1.33193,607,0,25,22,22,19,26.5,22,19,0,0,24.5,22.5,23,24,24,23.5,24,20.4,-2.03049,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"16673",2019-07-12 13:52:00,-0.926051,542,0,25,22,22,19,26.5,22,19,0,0,24.5,22.5,23,24,24,23.5,24,20.3,-1.96056,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"16674",2019-07-12 13:53:00,-1.24419,519,0,25,22,22,19,26.5,22,19,0,0,24.5,22.5,23,24,24,23.5,24,20.1,-1.92906,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"16675",2019-07-12 13:54:00,-1.2596,1164,0,25,22,22,19,26.5,22,19,0,0,24.5,22.5,23,24,24,23.5,24,20.1,-2.96919,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"16676",2019-07-12 13:55:00,-1.21574,523,0,25,22,22,19,26.5,22,19,0,0,24.5,22.5,23,24,24,23.5,24,20.5,-1.93095,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"16677",2019-07-12 13:56:00,-1.25914,828,0,25,22,22,19,26.5,22,19,0,0,24.5,22.5,23,24,24,23.5,24,20.9,-2.36439,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"16678",2019-07-12 13:57:00,-1.17448,NA,0,25,22,22,19,26.5,22,19,0,0,24.5,22.5,23,24,24,23.5,24,21.3,-6.17463,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"16679",2019-07-12 13:58:00,-1.2004,NA,0,25,22,22,19,26.5,22,19,0,0,24.5,22.5,23,24,24,23.5,24,20.8,-6.40143,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"16680",2019-07-12 13:59:00,-0.877616,569,0,25,22,22,19,26.5,22,19,0,0,24.5,22.5,23,24,24,23.5,24,21,-1.76589,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"16681",2019-07-12 14:00:00,-1.28491,535,0,25,22,22,19,26.5,22,19,0,0,24.5,22.5,23,24,24,23.5,24,21.1,-1.95426,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"16682",2019-07-12 14:01:00,-0.970511,618,0,25,22,22,19,26.5,22,19,0,0,24.5,22.5,23,24,24,23.5,24,20.5,-2.25036,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"16683",2019-07-12 14:02:00,0,574,0,25,22,22,19,26.5,22,19,0,0,24.5,22.5,23,24,24,23.5,24,20.3,-2.08026,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"16684",2019-07-12 14:03:00,-0.891327,533,0,25,22,22,19,26.5,22,19,0,0,24.5,22.5,23,24,24,23.5,24,19.9,-1.96623,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"16685",2019-07-12 14:04:00,-0.873302,529,0,25,22,22,19,26.5,22,19,0,0,24.5,22.5,23,24,24,23.5,24,20.4,-2.01663,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"16686",2019-07-12 14:05:00,-0.830923,589,0,25,22,22,19,26.5,22,19,0,0,24.5,22.5,23,24,24,23.5,24,19.9,-2.30643,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"16687",2019-07-12 14:06:00,-0.579627,NA,0,25,22,22,19,26.5,22,19,0,0,24.5,22.5,23,24,24,23.5,24,20,-5.45139,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"16688",2019-07-12 14:07:00,-0.872098,572,0,25,22,22,19,26.5,22,19,0,0,24.5,22.5,23,24,24,23.5,24,20.8,-1.97316,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"16689",2019-07-12 14:08:00,-0.965453,793,0,25,22,22,19,26.5,22,19,0,0,24.5,22.5,23,24,24,23.5,24,20.9,-6.0417,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"16690",2019-07-12 14:09:00,-1.03489,592,0,25,22,22,19,26.5,22,19,0,0,24.5,22.5,23,24,24,23.5,24,21.5,-2.31399,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"16691",2019-07-12 14:10:00,-1.12746,632,0,25,22,22,19,26.5,22,19,0,0,24.5,22.5,23,24,24,23.5,24,21.1,-2.47086,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"16692",2019-07-12 14:11:00,-1.24586,643,0,25,22,22,19,26.5,22,19,0,0,24.5,22.5,23,24,24,23.5,24,21.5,-2.13129,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"16693",2019-07-12 14:12:00,-1.47408,383,0,25,22,22,19,26.5,22,19,0,0,24.5,22.5,23,24,24,23.5,24,21.1,-1.2726,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"16694",2019-07-12 14:13:00,-1.63607,666,0,25,22,22,19,26.5,22,19,0,0,24.5,22.5,23,24,24,23.5,24,21.1,-2.59749,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"16695",2019-07-12 14:14:00,-1.87815,455,0,25,22,22,19,26.5,22,19,0,0,24.5,22.5,23,24,24,23.5,24,21.2,-1.63863,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"16696",2019-07-12 14:15:00,-2.01242,543,0,25,22,22,19,26.5,22,19,0,0,24.5,22.5,23,24,24,23.5,24,21.1,-2.2113,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"16697",2019-07-12 14:16:00,-1.95482,NA,0,25,22,22,19,26.5,22,19,0,0,24.5,22.5,23,24,24,23.5,24,21.1,-5.7267,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"16698",2019-07-12 14:17:00,-2.06362,549,0,25,22,22,19,26.5,22,19,0,0,24.5,22.5,23,24,24,23.5,24,21.2,-1.79739,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"16699",2019-07-12 14:18:00,-1.76578,687,0,25,22,22,19,26.5,22,19,0,0,24.5,22.5,23,24,24,23.5,24,21.7,-2.71404,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"16700",2019-07-12 14:19:00,-1.51033,540,0,25,22,22,19,26.5,22,19,0,0,24.5,22.5,23,24,24,23.5,24,21.9,-2.0601,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"16701",2019-07-12 14:20:00,-1.45372,566,0,25,22,22,19,26.5,22,19,0,0,24.5,22.5,23,24,24,23.5,24,21.3,-2.12436,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"16702",2019-07-12 14:21:00,-1.42989,566,0,25,22,22,19,26.5,22,19,0,0,24.5,22.5,23,24,24,23.5,24,21.1,-2.331,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"16703",2019-07-12 14:22:00,-1.00387,692,0,25,22,22,19,26.5,22,19,0,0,24.5,22.5,23,24,24,23.5,24,20.5,-2.5893,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"16704",2019-07-12 14:23:00,-1.25418,755,0,25,22,22,19,26.5,22,19,0,0,24.5,22.5,23,24,24,23.5,24,20.8,-4.68405,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"16705",2019-07-12 14:24:00,-1.24688,851,0,25,22,22,19,26.5,22,19,0,0,24.5,22.5,23,24,24,23.5,24,21.2,-7.06356,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"16706",2019-07-12 14:25:00,-1.10256,803,0,25,22,22,19,26.5,22,19,0,0,24.5,22.5,23,24,24,23.5,24,20.7,-6.83613,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"16707",2019-07-12 14:26:00,-1.15715,917,0,25,22,22,19,26.5,22,19,0,0,24.5,22.5,23,24,24,23.5,24,21.5,-5.76009,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"16708",2019-07-12 14:27:00,-1.15256,557,0,25,22,22,19,26.5,22,19,0,0,24.5,22.5,23,24,24,23.5,24,21.8,-1.84716,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"16709",2019-07-12 14:28:00,-1.15492,658,0,25,22,22,19,26.5,22,19,0,0,24.5,22.5,23,24,24,23.5,24,21.7,-1.71423,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"16710",2019-07-12 14:29:00,-1.13267,316,0,25,22,22,19,26.5,22,19,0,0,24.5,22.5,23,24,24,23.5,24,21.1,-0.95256,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"16711",2019-07-12 14:30:00,-1.13383,264,0,25,22,22,19,26.5,22,19,0,0,24.5,22.5,23,24,24,23.5,24,21,-0.71946,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"16712",2019-07-12 14:31:00,-1.14619,263,0,25,22,22,19,26.5,22,19,0,0,24.5,22.5,23,24,24.5,23.5,24,21,-0.7308,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"16713",2019-07-12 14:32:00,-1.41305,273,0,25,22,22,19,26.5,22,19,0,0,24.5,22.5,23,24,24.5,23.5,24,20.9,-0.8064,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"16714",2019-07-12 14:33:00,-1.10176,286,0,25,22,22,19,26.5,22,19,0,0,24.5,22.5,23,24,24.5,23.5,24,20.8,-0.86184,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"16715",2019-07-12 14:34:00,-1.12703,305,0,25,22,22,19,26.5,22,19,0,0,24.5,22.5,23,24,24.5,23.5,24,20.5,-0.96705,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"16716",2019-07-12 14:35:00,-1.18028,336,0,25,22,22,19,26.5,22,19,0,0,24.5,22.5,23,24,24,23.5,24,21,-1.11006,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"16717",2019-07-12 14:36:00,-1.16853,368,0,25,22,22,19,26.5,22,19,0,0,24.5,22.5,23,24,24,23.5,24,21,-1.26693,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"16718",2019-07-12 14:37:00,-1.10655,401,0,25,22,22,19,26.5,22,19,0,0,24.5,22.5,23,24,24,23.5,24,20.7,-1.4553,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"16719",2019-07-12 14:38:00,-1.21776,455,0,25,22,22,19,26.5,22,19,0,0,24.5,22.5,23,24,24,23.5,24,20.4,-1.701,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"16720",2019-07-12 14:39:00,-1.32137,560,0,25,22,22,19,26.5,22,19,0,0,24.5,22.5,23,24,24,23.5,24,20.4,-2.69514,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"16721",2019-07-12 14:40:00,-1.26236,604,0,25,22,22,19,26.5,22,19,0,0,24.5,22.5,23,24,24,23.5,24,20.6,-2.20626,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"16722",2019-07-12 14:41:00,-1.29742,511,0,25,22,22,19,26.5,22,19,0,0,24.5,22.5,23,24,24,23.5,24,20.5,-2.02734,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"16723",2019-07-12 14:42:00,-1.10799,510,0,25,22,22,19,26.5,22,19,0,0,24.5,22.5,23,24,24,23.5,24,20.5,-1.80495,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"16724",2019-07-12 14:43:00,-1.32334,887,0,25,22,22,19,26.5,22,19,0,0,24.5,22.5,23,24,24,23.5,24,20.6,-3.23379,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"16725",2019-07-12 14:44:00,-1.33329,NA,0,25,22,22,19,26.5,22,19,0,0,24.5,22.5,23,24,24.5,23.5,24,20.7,-5.2479,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"16726",2019-07-12 14:45:00,-1.36542,1124,0,25,22,22,19,26.5,22,19,0,0,24.5,22.5,23,24,24.5,23.5,24,20.9,-5.80923,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"16727",2019-07-12 14:46:00,-1.33241,NA,0,25,22,22,19,26.5,22,19,0,0,24.5,22.5,23,24,24.5,23.5,24,21,-5.65299,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"16728",2019-07-12 14:47:00,-1.33391,NA,0,25,22,22,19,26.5,22,19,0,0,24.5,22.5,23,24,24.5,23.5,24,21.3,-5.50683,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"16729",2019-07-12 14:48:00,-1.35212,NA,0,25,22,22,19,26.5,22,19,0,0,25,22.5,23,24,24.5,23.5,24,21.7,-5.44698,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"16730",2019-07-12 14:49:00,-1.33629,NA,0,25,22,22,19,26.5,22,19,0,0,25,22.5,23,24,24.5,23.5,24,21.8,-5.41863,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"16731",2019-07-12 14:50:00,-1.37377,NA,0,25,22,22,19,26.5,22,19,0,0,25,22.5,23,24,24.5,23.5,24,22.2,-5.19309,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"16732",2019-07-12 14:51:00,-1.35795,314,0,25,22,22,19,26.5,22,19,0,0,25,22.5,23,24,24.5,23.5,24,22.3,-0.97083,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"16733",2019-07-12 14:52:00,-1.03848,468,0,25,22,22,19,26.5,22,19,0,0,25,22.5,23,24,24.5,23.5,24,22.7,-2.61828,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"16734",2019-07-12 14:53:00,-1.14532,480,0,25,22,22,19,26.5,22,19,0,0,25,22.5,23,24,24.5,23.5,24,22.7,-1.64493,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"16735",2019-07-12 14:54:00,-1.31068,469,0,25,22,22,19,26.5,22,19,0,0,25,22.5,23,24,24.5,23.5,24,22.8,-1.89189,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"16736",2019-07-12 14:55:00,-1.33979,1016,0,25,22,22,19,26.5,22,19,0,0,25,22.5,23,24,24.5,23.5,24,22.8,-5.8905,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"16737",2019-07-12 14:56:00,-1.32363,NA,0,25,22,22,19,26.5,22,19,0,0,25,22.5,23,24,24.5,23.5,24,23.6,-5.27436,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"16738",2019-07-12 14:57:00,-1.14954,NA,0,25,22,22,19,26.5,22,19,0,0,25,22.5,23,24,24.5,23.5,24,24.1,-5.3865,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"16739",2019-07-12 14:58:00,-1.28483,NA,0,25,22,22,19,26.5,22,19,0,0,25,22.5,23,24,24.5,23.5,24,24.4,-5.07213,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"16740",2019-07-12 14:59:00,-1.12618,NA,0,25,22,22,19,26.5,22,19,0,0,25,22.5,23,24,24.5,24,24,24.9,-5.3487,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"16741",2019-07-12 15:00:00,-1.45506,NA,0,25,22,22,19,26.5,22,19,0,0,25,22.5,23,24,24.5,24,24,25,-5.38146,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"16742",2019-07-12 15:01:00,-1.01677,NA,0,25,22,22,19,26.5,22,19,0,0,25,22.5,23,24,24.5,24,24,24.5,-4.7943,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"16743",2019-07-12 15:02:00,-1.48406,NA,0,25,22,22,19,26.5,22,19,0,0,25,22.5,23,24,24.5,24,24,24.2,-4.84533,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"16744",2019-07-12 15:03:00,-1.25754,NA,0,25,22,22,19,26.5,22,19,0,0,25,22.5,23,24,24.5,24,24,22.8,-4.98204,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"16745",2019-07-12 15:04:00,-1.23686,NA,0,25,22,22,19,26.5,22,19,0,0,25,22.5,23,24,24.5,24,24,22.8,-3.19599,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"16746",2019-07-12 15:05:00,-1.25289,NA,0,25,22,22,19,26.5,22,19,0,0,25,22.5,23,24,24.5,24,24,22.9,-3.09519,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"16747",2019-07-12 15:06:00,-0.904507,NA,0,25,22,22,19,26.5,22,19,0,0,25,22.5,23,24,24.5,24,24,23.6,-5.19813,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"16748",2019-07-12 15:07:00,-1.26384,NA,0,25,22,22,19,26.5,22,19,0,0,25,22.5,23,24,24.5,24,24,23.9,-4.9896,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"16749",2019-07-12 15:08:00,-1.26734,1205,0,25,22,22,19,26.5,22,19,0,0,25,22.5,23,24,24.5,24,24,24.8,-4.95369,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"16750",2019-07-12 15:09:00,-1.2269,750,0,25,22,22,19,26.5,22,19,0,0,25,22.5,23,24,24.5,24,24,26.2,-2.91879,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"16751",2019-07-12 15:10:00,-1.27326,416,0,25,22,22,19,26.5,22,19,0,0,25,22.5,23,24,24.5,24,24,26.7,-1.29843,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"16752",2019-07-12 15:11:00,-1.27989,446,0,25,22,22,19,26.5,22,19,0,0,25,22.5,23,24,24.5,24,24,25.6,-1.46286,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"16753",2019-07-12 15:12:00,-1.053,445,0,25,22,22,19,26.5,22,19,0,0,25,22.5,23,24,24.5,24,24.5,24.6,-1.46286,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"16754",2019-07-12 15:13:00,-1.22568,465,0,25,22,22,19,26.5,22,19,0,0,25,22.5,23,24,24.5,24,24.5,24.2,-1.55043,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"16755",2019-07-12 15:14:00,-1.20275,454,0,25,22,22,19,26.5,22,19,0,0,25,22.5,23,24,24.5,24,24.5,23.2,-1.52586,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"16756",2019-07-12 15:15:00,-1.2651,448,0,25,22,22,19,26.5,22,19,0,0,25,22.5,23,24,24.5,24,24.5,22.2,-1.49436,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"16757",2019-07-12 15:16:00,-1.25116,443,0,25,22,22,19,26.5,22,19,0,0,25,22.5,23,24,24.5,24,24.5,22.3,-1.48743,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"16758",2019-07-12 15:17:00,-1.26247,449,0,25,22,22,19,26.5,22,19,0,0,25,22.5,23,24,24.5,24,24.5,22.6,-1.52523,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"16759",2019-07-12 15:18:00,-1.26928,459,0,25,22,22,19,26.5,22,19,0,0,25,22.5,23,24,24.5,24,24.5,22.3,-1.59453,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"16760",2019-07-12 15:19:00,-1.0917,479,0,25,22,22,19,26.5,22,19,0,0,25,22.5,23,24,24.5,24,24.5,21.1,-1.70541,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"16761",2019-07-12 15:20:00,-1.02691,501,0,25,22,22,19,26.5,22,19,0,0,25,22.5,23,24,24.5,24,24.5,20.9,-1.86606,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"16762",2019-07-12 15:21:00,-1.1723,533,0,25,22,22,19,26.5,22,19,0,0,25,22.5,23,24,24.5,24,24.5,21.3,-1.94985,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"16763",2019-07-12 15:22:00,-1.26105,549,0,25,22,22,19,26.5,22,19,0,0,25,22.5,23,24,24.5,24,24.5,21.9,-2.04435,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"16764",2019-07-12 15:23:00,-1.22995,574,0,25,22,22,19,26.5,22,19,0,0,25,22.5,23,24,24.5,24,24.5,22.3,-2.2932,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"16765",2019-07-12 15:24:00,-1.88213,NA,0,25,22,22,19,26.5,22,19,0,0,25,22.5,23,24,24.5,24,24.5,22.3,-6.26913,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"16766",2019-07-12 15:25:00,-1.28024,NA,0,25,22,22,19,26.5,22,19,0,0,25,22.5,23.5,24.5,24.5,24,24.5,22.7,-6.07509,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"16767",2019-07-12 15:26:00,-1.33935,NA,0,25,22,22,19,26.5,22,19,0,0,25,22.5,23.5,24.5,24.5,24,24.5,23.8,-5.62716,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"16768",2019-07-12 15:27:00,-1.28179,NA,0,25,22,22,19,26.5,22,19,0,0,25,22.5,23.5,24.5,24.5,24,24.5,23,-5.61519,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"16769",2019-07-12 15:28:00,-1.27879,569,0,25,22,22,19,26.5,22,19,0,0,25,22.5,23.5,24.5,24.5,24,24.5,22.9,-1.98513,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"16770",2019-07-12 15:29:00,-1.26473,536,0,25,22,22,19,26.5,22,19,0,0,25,22.5,23.5,24.5,24.5,24,24.5,22.1,-1.17999,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"16771",2019-07-12 15:30:00,-1.36905,604,0,25,22,22,19,26.5,22,19,0,0,25,22.5,23.5,24.5,24.5,24,24.5,22.1,-2.52882,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"16772",2019-07-12 15:31:00,-1.30744,NA,0,25,22,22,19,26.5,22,19,0,0,25,22.5,23.5,24.5,24.5,24,24.5,22.1,-4.83273,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"16773",2019-07-12 15:32:00,-1.31692,538,0,25,22,22,19,26.5,22,19,0,0,25,22.5,23.5,24.5,24.5,24,24.5,22,-1.14534,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"16774",2019-07-12 15:33:00,-1.3854,536,0,25,22,22,19,26.5,22,19,0,0,25,22.5,23.5,24.5,24.5,24,24.5,21.8,-1.91898,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"16775",2019-07-12 15:34:00,-1.2964,545,0,25,22,22,19,26.5,22,19,0,0,25,23,23.5,24.5,24.5,24,24.5,22,-1.92339,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"16776",2019-07-12 15:35:00,-1.32231,NA,0,25,22,22,19,26.5,22,19,0,0,25,23,23.5,24.5,24.5,24,24.5,22.1,-4.61853,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"16777",2019-07-12 15:36:00,-1.30364,NA,0,25,22,22,19,26.5,22,19,0,0,25,23,23.5,24.5,24.5,24,24.5,22.3,-2.38329,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"16778",2019-07-12 15:37:00,-1.37794,571,0,25,22,22,19,26.5,22,19,0,0,25,23,23.5,24.5,24.5,24,24.5,21.7,-1.95993,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"16779",2019-07-12 15:38:00,-1.35514,520,0,25,22,22,19,26.5,22,19,0,0,25,23,23.5,24.5,24.5,24,24.5,21.7,-1.83456,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"16780",2019-07-12 15:39:00,-1.61168,508,0,25,22,22,19,26.5,22,19,0,0,25,23,23.5,24.5,24.5,24,24.5,21.7,-1.78983,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"16781",2019-07-12 15:40:00,-1.74559,497,0,25,22,22,19,26.5,22,19,0,0,25,23,23.5,24.5,24.5,24,24.5,22,-1.76589,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"16782",2019-07-12 15:41:00,-1.36103,520,0,25,22,22,19,26.5,22,19,0,0,25,23,23.5,24.5,24.5,24,24.5,22,-1.95993,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"16783",2019-07-12 15:42:00,-1.34966,927,0,25,22,22,19,26.5,22,19,0,0,25,23,23.5,24.5,24.5,24,24.5,21.3,-4.29849,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"16784",2019-07-12 15:43:00,-1.33445,547,0,25,22,22,19,26.5,22,19,0,0,25,23,23.5,24.5,24.5,24,24.5,21.7,-1.92213,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"16785",2019-07-12 15:44:00,-1.72323,498,0,25,22,22,19,26.5,22,19,0,0,25,23,23.5,24.5,24.5,24,24.5,22,-1.76589,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"16786",2019-07-12 15:45:00,-1.3345,457,0,25,22,22,19,26.5,22,19,0,0,25,23,23.5,24.5,24.5,24,24.5,22,-1.61469,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"16787",2019-07-12 15:46:00,-1.2638,425,0,25,22,22,19,26.5,22,19,0,0,25,23,23.5,24.5,24.5,24,24.5,22.2,-1.43136,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"16788",2019-07-12 15:47:00,-1.3541,393,0,25,22,22,19,26.5,22,19,0,0,25,23,23.5,24.5,24.5,24,24.5,22.2,-1.31607,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"16789",2019-07-12 15:48:00,-1.33778,379,0,25,22,22,19,26.5,22,19,0,0,25,23,23.5,24.5,24.5,24,24.5,22.2,-1.27953,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"16790",2019-07-12 15:49:00,-0.785667,390,0,25,22,22,19,26.5,22,19,0,0,25,23,23.5,24.5,24.5,24,24.5,22.2,-1.26882,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"16791",2019-07-12 15:50:00,-1.31526,415,0,25,22,22,19,26.5,22,19,0,0,25,23,23.5,24.5,24.5,24,24.5,22.1,-1.44207,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"16792",2019-07-12 15:51:00,-1.31534,NA,0,25,22,22,19,26.5,22,19,0,0,25,23,23.5,24.5,24.5,24,24.5,22.3,-5.61393,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"16793",2019-07-12 15:52:00,-1.487,1006,0,25,22,22,19,26.5,22,19,0,0,25,23,23.5,24.5,24.5,24,24.5,22.5,-4.8762,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"16794",2019-07-12 15:53:00,-1.03823,918,0,25,22,22,19,26.5,22,19,0,0,25,23,23.5,24.5,24.5,24,24.5,22.5,-5.3802,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"16795",2019-07-12 15:54:00,-1.23429,676,0,25,22,22,19,26.5,22,19,0,0,25,23,23.5,24.5,24.5,24,24.5,22.9,-3.9753,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"16796",2019-07-12 15:55:00,-1.14069,548,0,25,22,22,19,26.5,22,19,0,0,25,23,23.5,24.5,24.5,24,24.5,22.7,-1.5498,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"16797",2019-07-12 15:56:00,-1.13202,618,0,25,22,22,19,26.5,22,19,0,0,25,23,23.5,24.5,24.5,24,24.5,22.7,-3.74283,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"16798",2019-07-12 15:57:00,-1.12098,1054,0,25,22,22,19,26.5,22,19,0,0,25,23,23.5,24.5,24.5,24,24.5,22.7,-3.36735,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"16799",2019-07-12 15:58:00,-1.10019,NA,0,25,22,22,19,26.5,22,19,0,0,25,23,23.5,24.5,24.5,24,24.5,22.8,-5.13639,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"16800",2019-07-12 15:59:00,-1.07867,NA,0,25,22,22,19,26.5,22,19,0,0,25,23,23.5,24.5,24.5,24,24.5,22.9,-5.06646,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"16801",2019-07-12 16:00:00,-1.37466,536,0,25,22,22,19,26.5,22,19,0,0,25,23,23.5,24.5,24.5,24,24.5,22.4,-1.48869,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"16802",2019-07-12 16:01:00,-1.13906,534,0,25,22,22,19,26.5,22,19,0,0,25,23,23.5,24.5,24.5,24,24.5,22.9,-1.35576,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"16803",2019-07-12 16:02:00,-1.1359,492,0,25,22,22,19,26.5,22,19,0,0,25,23,23.5,24.5,24.5,24,24.5,22,-0.67473,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"16804",2019-07-12 16:03:00,-1.22126,486,0,25,22,22,19,26.5,22,19,0,0,25,23,23.5,24.5,24.5,24,24.5,22.2,-1.36017,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"16805",2019-07-12 16:04:00,-0.58713,601,0,25,22,22,19,26.5,22,19,0,0,25,23,23.5,24.5,24.5,24,24.5,22.6,-1.57941,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"16806",2019-07-12 16:05:00,-1.24739,602,0,25,22,22,19,26.5,22,19,0,0,25,23,23.5,24.5,24.5,24,24.5,22.5,-2.1861,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"16807",2019-07-12 16:06:00,-0.933706,NA,0,25,22,22,19,26.5,22,19,0,0,25,23,23.5,24.5,24.5,24,24.5,22.6,-3.85308,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"16808",2019-07-12 16:07:00,-1.54737,952,0,25,22,22,19,26.5,22,19,0,0,25,23,23.5,24.5,24.5,24,24.5,22.8,-3.45996,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"16809",2019-07-12 16:08:00,-1.72352,472,0,25,22,22,19,26.5,22,19,0,0,25,23,23.5,24.5,24.5,24,24.5,22.3,-0.56511,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"16810",2019-07-12 16:09:00,-1.81369,443,0,25,22,22,19,26.5,22,19,0,0,25,23,23.5,24.5,24.5,24,24.5,22.4,-1.26945,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"16811",2019-07-12 16:10:00,-1.92559,467,0,25,22,22,19,26.5,22,19,0,0,25,23,23.5,24.5,24.5,24,24.5,22.6,-1.4301,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"16812",2019-07-12 16:11:00,-1.70174,458,0,25,22,22,19,26.5,22,19,0,0,25,23,23.5,24.5,24.5,24,24.5,22.5,-1.33938,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"16813",2019-07-12 16:12:00,-1.7783,NA,0,25,22,22,19,26.5,22,19,0,0,25,23,23.5,24.5,24.5,24,24.5,22.7,-4.95243,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"16814",2019-07-12 16:13:00,-1.87733,NA,0,25,22,22,19,26.5,22,19,0,0,25,23,23.5,24.5,24.5,24,24.5,22.9,-3.98349,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"16815",2019-07-12 16:14:00,-1.58406,1193,0,25,22,22,19,26.5,22,19,0,0,25,23,23.5,24.5,24.5,24,24.5,23.3,-4.10319,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"16816",2019-07-12 16:15:00,-1.68275,1108,0,25,22,22,19,26.5,22,19,0,0,25,23,23.5,24.5,24.5,24,24.5,23.6,-3.68046,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"16817",2019-07-12 16:16:00,-1.62336,1088,0,25,22,22,19,26.5,22,19,0,0,25,23,23.5,24.5,24.5,24,24.5,23.3,-3.90789,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"16818",2019-07-12 16:17:00,-1.35232,1047,0,25,22,22,19,26.5,22,19,0,0,25,23,23.5,24.5,24.5,24,24.5,22.5,-2.30958,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"16819",2019-07-12 16:18:00,-1.34067,1117,0,25,22,22,19,26.5,22,19,0,0,25,23,23.5,24.5,24.5,24,24.5,22.8,-2.60253,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"16820",2019-07-12 16:19:00,-1.2253,961,0,25,22,22,19,26.5,22,19,0,0,25,23,23.5,24.5,24.5,24,24.5,23,-3.23946,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"16821",2019-07-12 16:20:00,-1.28817,331,0,25,22,22,19,26.5,22,19,0,0,25,23,23.5,24.5,24.5,24,24.5,22.9,0.04284,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"16822",2019-07-12 16:21:00,-1.26393,317,0,25,22,22,19,26.5,22,19,0,0,25,23,23.5,24.5,24.5,24,24.5,22.6,-0.71379,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"16823",2019-07-12 16:22:00,-1.32073,289,0,25,22,22,19,26.5,22,19,0,0,25,23,23.5,24.5,24.5,24,24.5,22.5,-0.56133,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"16824",2019-07-12 16:23:00,-1.26236,329,0,25,22,22,19,26.5,22,19,0,0,25,23,23.5,24.5,24.5,24,24.5,22.3,-0.71001,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"16825",2019-07-12 16:24:00,-1.27513,331,0,25,22,22,19,26.5,22,19,0,0,25,23,23.5,24.5,24.5,24,24.5,22.3,-1.1151,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"16826",2019-07-12 16:25:00,-1.30452,412,0,25,22,22,19,26.5,22,19,0,0,25,23,23.5,24.5,24.5,24,24.5,22.3,-1.4931,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"16827",2019-07-12 16:26:00,-1.36512,861,0,25,22,22,19,26.5,22,19,0,0,25,23,23.5,24.5,24.5,24,24.5,22.7,-3.03597,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"16828",2019-07-12 16:27:00,-1.34701,938,0,25,22,22,19,26.5,22,19,0,0,25,23,23.5,24.5,24.5,24,24.5,22.2,-3.47886,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"16829",2019-07-12 16:28:00,-1.29143,960,0,25,22,22,19,26.5,22,19,0,0,25,23,23.5,24.5,24.5,24,24.5,22.3,-2.51433,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"16830",2019-07-12 16:29:00,-1.27931,889,0,25,22,22,19,26.5,22,19,0,0,25,23,23.5,24.5,24.5,24,24.5,22.7,-2.96289,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"16831",2019-07-12 16:30:00,-1.29473,407,0,25,22,22,19,26.5,22,19,0,0,25,23,23.5,24.5,24.5,24,24.5,22.8,-0.37926,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"16832",2019-07-12 16:31:00,-1.35324,838,0,25,22,22,19,26.5,22,19,0,0,25,23,23.5,24.5,24.5,24,24.5,22,-1.9152,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"16833",2019-07-12 16:32:00,-1.28405,1116,0,25,22,22,19,26.5,22,19,0,0,25,23,23.5,24.5,24.5,24,24.5,22.6,-3.2634,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"16834",2019-07-12 16:33:00,-1.23676,1034,0,25,22,22,19,26.5,22,19,0,0,25,23,23.5,24.5,24.5,24.5,24.5,22.7,-3.6288,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"16835",2019-07-12 16:34:00,-1.28302,963,0,25,22,22,19,26.5,22,19,0,0,25,23,23.5,24.5,24.5,24.5,24.5,23.1,-3.39066,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"16836",2019-07-12 16:35:00,-1.3012,835,0,25,22,22,19,26.5,22,19,0,0,25,23,23.5,24.5,24.5,24.5,24.5,23,-3.08763,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"16837",2019-07-12 16:36:00,-0.909442,990,0,25,22,22,19,26.5,22,19,0,0,25,23,23.5,24.5,24.5,24.5,24.5,23,-3.5721,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"16838",2019-07-12 16:37:00,-1.31594,997,0,25,22,22,19,26.5,22,19,0,0,25,23,23.5,24.5,24.5,24.5,25,23.1,-3.59793,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"16839",2019-07-12 16:38:00,-1.3441,859,0,25,22,22,19,26.5,22,19,0,0,25,23,23.5,24.5,24.5,24.5,25,23.4,-2.96856,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"16840",2019-07-12 16:39:00,-1.36543,780,0,25,22,22,19,26.5,22,19,0,0,25,23,23.5,24.5,24.5,24.5,25,23.4,-2.2491,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"16841",2019-07-12 16:40:00,-1.50675,924,0,25,22,22,19,26.5,22,19,0,0,25,23,23.5,24.5,24.5,24.5,25,22.8,-3.10086,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"16842",2019-07-12 16:41:00,-1.37175,786,0,25,22,22,19,26.5,22,19,0,0,25,23,23.5,24.5,24.5,24.5,25,22.4,-2.9169,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"16843",2019-07-12 16:42:00,-1.35093,1002,0,25,22,22,19,26.5,22,19,0,0,25,23,23.5,24.5,24.5,24.5,25,21.9,-3.29679,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"16844",2019-07-12 16:43:00,-1.36904,853,0,25,22,22,19,26.5,22,19,0,0,25.5,23,23.5,24.5,24.5,24.5,25,22.1,-2.93265,1,1,1,1,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1
"16845",2019-07-12 16:44:00,-1.35051,931,0,25,22,22,19,26.5,22,19,0,0,25.5,23,23.5,24.5,24.5,24.5,25,21.9,-3.37491,1,1,1,1,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1
"16846",2019-07-12 16:45:00,-1.37765,1007,0,25,22,22,19,26.5,22,19,0,0,25.5,23,23.5,24.5,24.5,24.5,25,22.2,-2.70963,1,1,1,1,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1
"16847",2019-07-12 16:46:00,-1.4162,319,0,25,22,22,19,26.5,22,19,0,0,25.5,23,23.5,24.5,24.5,24.5,25,22.3,-0.66276,1,1,1,1,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1
"16848",2019-07-12 16:47:00,-1.29323,305,0,25,22,22,19,26.5,22,19,0,0,25.5,23,23.5,24.5,24.5,24.5,25,22.5,-0.20286,1,1,1,1,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1
"16849",2019-07-12 16:48:00,-1.9525,315,0,25,22,22,19,26.5,22,19,0,0,25.5,23,23.5,24.5,24.5,24.5,25,22.2,-0.70056,1,1,1,1,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1
"16850",2019-07-12 16:49:00,-2.21852,335,0,25,22,22,19,26.5,22,19,0,0,25.5,23,23.5,24.5,24.5,24.5,25,21.7,-0.78246,1,1,1,1,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1
"16851",2019-07-12 16:50:00,-2.65896,737,0,25,22,22,19,26.5,22,19,0,0,25.5,23,23.5,24.5,24.5,24.5,25,21.3,-4.0068,1,1,1,1,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1
"16852",2019-07-12 16:51:00,-3.31464,384,0,25,22,22,19,26.5,22,19,0,0,25.5,23,23.5,24.5,24.5,24.5,25,21.5,-0.27216,1,1,1,1,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1
"16853",2019-07-12 16:52:00,-3.57234,597,0,25,22,22,19,26.5,22,19,0,0,25.5,23,23.5,24.5,24.5,24.5,25,21.4,-2.66553,1,1,1,1,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1
"16854",2019-07-12 16:53:00,-4.11175,825,0,25,22,22,19,26.5,22,19,0,0,25.5,23,23.5,24.5,24.5,24.5,25,21.4,-0.62685,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,1
"16855",2019-07-12 16:54:00,-4.01901,303,0,25,22,22,19,26.5,22,19,0,0,25.5,23,23.5,24.5,24.5,24.5,25,21.5,-0.66213,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,1
"16856",2019-07-12 16:55:00,-4.11344,295,0,25,22,22,19,26.5,22,19,0,0,25.5,23,24,24.5,24.5,24.5,25,21.4,-0.60669,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,1
"16857",2019-07-12 16:56:00,-3.87609,300,0,25,22,22,19,26.5,22,19,0,0,25.5,23,24,24.5,24.5,24.5,25,21.3,-0.72576,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,1
"16858",2019-07-12 16:57:00,-4.04099,347,0,25,22,22,19,26.5,22,19,0,0,25.5,23,24,24.5,24.5,24.5,25,21.3,-0.85806,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,1
"16859",2019-07-12 16:58:00,-3.78103,562,0,25,22,22,19,26.5,22,19,0,0,25.5,23,24,24.5,24.5,24.5,25,21.3,-1.87299,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,1
"16860",2019-07-12 16:59:00,-3.39804,318,0,25,22,22,19,26.5,22,19,0,0,25.5,23,24,24.5,24.5,24.5,25,21.3,-0.68166,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,1
"16861",2019-07-12 17:00:00,-3.03375,292,0,25,22,22,19,26.5,22,19,0,0,25.5,23,24,24.5,24.5,24.5,25,21,-0.60543,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,1
"16862",2019-07-12 17:01:00,-2.80506,287,0,25,22,22,19,26.5,22,19,0,0,25.5,23,24,24.5,24.5,24.5,25,20.9,-0.59976,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,1
"16863",2019-07-12 17:02:00,-2.59596,292,0,25,22,22,19,26.5,22,19,0,0,25.5,23,24,24.5,25,24.5,25,20.8,-0.61866,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,1
"16864",2019-07-12 17:03:00,-2.41134,289,0,25,22,22,19,26.5,22,19,0,0,25.5,23,24,24.5,25,24.5,25,21.2,-0.60039,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,1
"16865",2019-07-12 17:04:00,-2.27372,282,0,25,22,22,19,26.5,22,19,0,0,25.5,23,24,24.5,25,24.5,25,21.1,-0.60543,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,1
"16866",2019-07-12 17:05:00,-2.21988,260,0,25,22,22,19,26.5,22,19,0,0,25.5,23,24,24.5,25,24.5,25,21,-0.52416,0,1,1,1,0,0,0,0,1,1,0,0,0,1,1,0,0,0,0,0,1
"16867",2019-07-12 17:06:00,-2.70922,235,0,25,22,22,19,26.5,22,19,0,0,25.5,23,24,24.5,25,24.5,25,20.8,-0.4095,0,1,1,1,0,0,0,0,1,1,0,0,0,1,1,0,0,0,0,0,1
"16868",2019-07-12 17:07:00,-1.48566,216,0,25,22,22,19,26.5,22,19,0,0,25.5,23,24,24.5,25,24.5,25,21,-0.25956,0,1,1,1,0,0,0,0,1,1,0,0,0,1,1,0,0,0,0,0,1
"16869",2019-07-12 17:08:00,-1.97917,211,0,25,22,22,19,26.5,22,19,0,0,25.5,23,24,24.5,25,24.5,25,21,-0.28161,0,1,1,1,0,0,0,0,1,1,0,0,0,1,1,0,0,0,0,0,1
"16870",2019-07-12 17:09:00,-1.88067,208,0,25,22,22,19,26.5,22,19,0,0,25.5,23,24,24.5,25,24.5,25,20.8,-0.26523,0,1,1,1,0,0,0,0,1,1,0,0,0,1,1,0,0,0,0,0,1
"16871",2019-07-12 17:10:00,-1.96686,200,0,25,22,22,19,26.5,22,19,0,0,25.5,23,24,24.5,25,24.5,25,20.9,-0.22176,0,1,1,1,0,0,0,0,1,1,0,0,0,1,1,0,0,0,0,0,1
"16872",2019-07-12 17:11:00,-1.95934,198,0,25,22,22,19,26.5,22,19,0,0,25.5,23,24,24.5,25,24.5,25,20.9,-0.22743,0,1,1,1,0,0,0,0,1,1,0,0,0,1,1,0,0,0,0,0,1
"16873",2019-07-12 17:12:00,-1.78563,224,0,25,22,22,19,26.5,22,19,0,0,25.5,23,24,24.5,25,24.5,25,21.1,-0.7308,0,1,1,1,0,0,0,0,1,1,0,0,0,1,1,0,0,1,1,1,1
"16874",2019-07-12 17:13:00,-1.78783,707,0,25,22,22,19,26.5,22,19,0,0,25.5,23,24,24.5,25,24.5,25,21.3,-1.94229,1,1,1,1,0,0,0,1,1,1,0,0,1,1,1,0,0,1,1,1,1
"16875",2019-07-12 17:14:00,-1.57512,436,0,25,22,22,19,26.5,22,19,0,0,25.5,23,24,24.5,25,24.5,25,21.5,-1.27323,1,1,1,1,0,0,0,1,1,1,0,0,1,1,1,0,0,1,1,1,1
"16876",2019-07-12 17:15:00,-1.89085,541,0,25,22,22,19,26.5,22,19,0,0,25.5,23,24,24.5,25,24.5,25,21.3,-1.86669,1,1,1,1,0,0,0,1,1,1,0,0,1,1,1,0,0,1,1,1,1
"16877",2019-07-12 17:16:00,-1.34318,1029,0,25,22,22,19,26.5,22,19,0,0,25.5,23,24,24.5,25,24.5,25,21.2,-3.75669,1,1,1,1,0,0,0,1,1,1,0,0,1,1,1,0,0,1,1,1,1
"16878",2019-07-12 17:17:00,-2.13391,1038,0,25,22,22,19,26.5,22,19,0,0,25.5,23,24,24.5,25,24.5,25,21.5,-3.74283,1,1,1,1,0,0,0,1,1,1,0,0,1,1,1,0,0,1,1,1,1
"16879",2019-07-12 17:18:00,-2.38733,845,0,25,22,22,19,26.5,22,19,0,0,25.5,23,24,24.5,25,24.5,25,21.7,-1.5813,1,1,1,1,0,0,0,1,1,1,0,0,1,1,1,0,0,1,1,1,1
"16880",2019-07-12 17:19:00,-2.86483,700,0,25,22,22,19,26.5,22,19,0,0,25.5,23,24,24.5,25,24.5,25,21.8,-0.77175,1,1,1,1,0,0,0,1,1,1,0,0,1,1,1,0,0,1,1,1,1
"16881",2019-07-12 17:20:00,-3.69911,573,0,25,22,22,19,26.5,22,19,0,0,25.5,23,24,24.5,25,24.5,25,21.9,-1.84779,1,1,1,1,0,0,0,1,1,1,0,0,1,1,1,0,0,1,1,1,1
"16882",2019-07-12 17:21:00,-3.68988,699,0,25,22,22,19,26.5,22,19,0,0,25.5,23,24,24.5,25,24.5,25,22.1,-1.69155,1,1,1,1,0,0,0,1,1,1,0,0,1,1,1,0,0,1,1,1,1
"16883",2019-07-12 17:22:00,-3.83855,826,0,25,22,22,19,26.5,22,19,0,0,25.5,23,24,24.5,25,24.5,25,22.1,-2.8413,1,1,1,1,0,0,0,1,1,1,0,0,1,1,1,0,0,1,1,1,1
"16884",2019-07-12 17:23:00,-3.92445,556,0,25,22,22,19,26.5,22,19,0,0,25.5,23,24,24.5,25,24.5,25,21.9,-1.7703,0,1,1,1,0,0,0,0,1,1,0,0,0,1,1,0,0,0,0,1,0
"16885",2019-07-12 17:24:00,-3.9659,544,0,25,22,22,19,26.5,22,19,0,0,25.5,23,24,24.5,25,24.5,25,21.9,-1.59957,0,1,1,1,0,0,0,0,1,1,0,0,0,1,1,0,0,0,0,1,0
"16886",2019-07-12 17:25:00,-3.99768,827,0,25,22,22,19,26.5,22,19,0,0,25.5,23,24,24.5,25,24.5,25,21.7,-3.1752,0,1,1,1,0,0,0,0,1,1,0,0,0,1,1,0,0,0,0,1,0
"16887",2019-07-12 17:26:00,-3.80418,931,0,25,22,22,19,26.5,22,19,0,0,25.5,23.5,24,24.5,25,24.5,25,21.7,-2.98998,0,1,1,1,0,0,0,0,1,1,0,0,0,1,1,0,0,0,0,1,0
"16888",2019-07-12 17:27:00,-3.80186,809,0,25,22,22,19,26.5,22,19,0,0,25.5,23.5,24,24.5,25,24.5,25,22,-3.04416,0,1,1,1,0,0,0,0,1,1,0,0,0,1,1,0,0,0,0,1,0
"16889",2019-07-12 17:28:00,-3.1356,969,0,25,22,22,19,26.5,22,19,0,0,25.5,23.5,24,24.5,25,24.5,25,22,-3.15693,0,1,1,1,0,0,0,0,1,1,0,0,0,1,1,0,0,0,0,1,0
"16890",2019-07-12 17:29:00,-2.91348,868,0,25,22,22,19,26.5,22,19,0,0,25.5,23.5,24,24.5,25,24.5,25,22,-3.06369,0,1,1,1,0,0,0,0,1,1,0,0,0,1,1,0,0,0,0,1,0
"16891",2019-07-12 17:30:00,-2.54181,942,0,25,22,22,19,26.5,22,19,0,0,25.5,23.5,24,24.5,25,24.5,25,22,-3.08889,0,1,1,1,0,0,0,0,1,1,0,0,0,1,1,0,0,0,0,1,0
"16892",2019-07-12 17:31:00,-2.22368,846,0,25,22,22,19,26.5,22,19,0,0,25.5,23.5,24,24.5,25,24.5,25,22.1,-2.9925,0,1,1,1,0,0,0,0,1,1,0,0,0,1,1,0,0,0,0,1,0
"16893",2019-07-12 17:32:00,-2.10749,788,0,25,22,22,19,26.5,22,19,0,0,25.5,23.5,24,24.5,25,24.5,25,22.4,-2.10609,0,1,1,1,0,0,0,0,1,1,0,0,0,1,1,0,0,0,0,1,0
"16894",2019-07-12 17:33:00,-1.7845,740,0,25,22,22,19,26.5,22,19,0,0,25.5,23.5,24,24.5,25,24.5,25,22.1,-2.6145,0,1,1,1,0,0,0,0,1,1,0,0,0,1,1,0,0,0,0,1,0
"16895",2019-07-12 17:34:00,-1.72039,509,0,25,22,22,19,26.5,22,19,0,0,25.5,23.5,24,24.5,25,24.5,25,22.1,-1.6695,0,1,1,1,0,0,0,0,1,1,0,0,0,1,1,0,0,0,0,1,0
"16896",2019-07-12 17:35:00,-1.5567,771,0,25,22,22,19,26.5,22,19,0,0,25.5,23.5,24,24.5,25,24.5,25,22,-2.54205,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,1,0
"16897",2019-07-12 17:36:00,-1.5554,876,0,25,22,22,19,26.5,22,19,0,0,25.5,23.5,24,24.5,25,24.5,25,21.8,-2.66616,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,1,0
"16898",2019-07-12 17:37:00,-1.46527,538,0,25,22,22,19,26.5,22,19,0,0,25.5,23.5,24,24.5,25,24.5,25,21.5,-1.67706,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,1,0
"16899",2019-07-12 17:38:00,-1.47524,521,0,25,22,22,19,26.5,22,19,0,0,25.5,23.5,24,24.5,25,24.5,25,21.7,-1.60839,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,1,0
"16900",2019-07-12 17:39:00,-1.40454,649,0,25,22,22,19,26.5,22,19,0,0,25.5,23.5,24,24.5,25,24.5,25,22,-2.079,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,1,0
"16901",2019-07-12 17:40:00,-1.86112,472,0,25,22,22,19,26.5,22,19,0,0,25.5,23.5,24,24.5,25,24.5,25.5,22.7,-1.40616,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,1,0
"16902",2019-07-12 17:41:00,-1.56272,419,0,25,22,22,19,26.5,22,19,0,0,25.5,23.5,24,24.5,25,24.5,25.5,23,-1.16046,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,1,0
"16903",2019-07-12 17:42:00,-1.71301,389,0,25,22,22,19,26.5,22,19,0,0,25.5,23.5,24,24.5,25,24.5,25.5,22.9,-0.29862,1,1,1,1,0,1,1,1,1,1,0,1,1,1,1,0,1,1,0,1,0
"16904",2019-07-12 17:43:00,-1.80714,368,0,25,22,22,19,26.5,22,19,0,0,25.5,23.5,24,24.5,25,24.5,25.5,22.7,-0.88893,1,1,1,1,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1
"16905",2019-07-12 17:44:00,-1.85763,341,0,25,22,22,19,26.5,22,19,0,0,25.5,23.5,24,24.5,25,24.5,25,22.5,-0.77742,1,1,1,1,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1
"16906",2019-07-12 17:45:00,-1.7444,330,0,25,22,22,19,26.5,22,19,0,0,25.5,23.5,24,24.5,25,24.5,25,22.4,-0.74466,1,1,1,1,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1
"16907",2019-07-12 17:46:00,-1.85404,350,0,25,22,22,19,26.5,22,19,0,0,25.5,23.5,24,24.5,25,24.5,25,22.2,-0.85176,1,1,1,1,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1
"16908",2019-07-12 17:47:00,-1.95704,480,0,25,22,22,19,26.5,22,19,0,0,25.5,23.5,24,24.5,25,24.5,25,21.8,-1.10943,1,1,1,1,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1
