"","time","heating_cooling_power","irrad","kitchen_active_power","setp_371","setp_472","setp_474","setp_476","setp_571","setp_573","setp_574","shower_471","shower_571","temp_371","temp_472","temp_474","temp_476","temp_571","temp_573","temp_574","temp_amb","total_active_power","Y1_371","Y1_472","Y1_474","Y1_476","Y1_571","Y1_573","Y1_574","Y2_371","Y2_472","Y2_476","Y2_571","Y2_574","Y3_371","Y3_472","Y3_476","Y3_571","Y3_574","Y4_371","Y5_371","Y6_371","Y7_371"
"16909",2019-07-12 17:48:00,-2.43572,458,0,25,22,22,19,26.5,22,19,0,0,25.5,23.5,24,24.5,25,24.5,25,21.9,-1.86039,1,1,1,1,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1
"16910",2019-07-12 17:49:00,-2.33989,490,0,25,22,22,19,26.5,22,19,0,0,25.5,23.5,24,24.5,25,24.5,25.5,21.9,-0.75096,1,1,1,1,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1
"16911",2019-07-12 17:50:00,-2.74055,510,0,25,22,22,19,26.5,22,19,0,0,25.5,23.5,24,24.5,25,24.5,25.5,22.1,-0.88956,1,1,1,1,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1
"16912",2019-07-12 17:51:00,-3.03205,885,0,25,22,22,19,26.5,22,19,0,0,25.5,23.5,24,24.5,25,24.5,25.5,21.8,-2.25603,1,1,1,1,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1
"16913",2019-07-12 17:52:00,-3.28623,852,0,25,22,22,19,26.5,22,19,0,0,25.5,23.5,24,24.5,25,24.5,25.5,22.2,-2.57733,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,1
"16914",2019-07-12 17:53:00,-3.36952,813,0,25,22,22,19,26.5,22,19,0,0,25.5,23.5,24,24.5,25,24.5,25.5,22.1,-2.6523,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,1
"16915",2019-07-12 17:54:00,-4.27795,762,0,25,22,22,19,26.5,22,19,0,0,25.5,23.5,24,24.5,25,25,25.5,22.8,-2.40219,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,1
"16916",2019-07-12 17:55:00,-4.97775,719,0,25,22,22,19,26.5,22,19,0,0,25.5,23.5,24,24.5,25,25,25.5,23.7,-2.25666,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,1
"16917",2019-07-12 17:56:00,-5.14397,549,0,25,22,22,19,26.5,22,19,0,0,25.5,23.5,24,24.5,25,25,25.5,24,-1.58193,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,1
"16918",2019-07-12 17:57:00,-4.77458,509,0,25,22,22,19,26.5,22,19,0,0,25.5,23.5,24,24.5,25,25,25.5,23.9,-1.31229,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,1
"16919",2019-07-12 17:58:00,-4.04449,221,0,25,22,22,19,26.5,22,19,0,0,25.5,23.5,24,24.5,25,25,25.5,22.7,0.42588,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,1
"16920",2019-07-12 17:59:00,-3.48684,429,0,25,22,22,19,26.5,22,19,0,0,25.5,23.5,24,24.5,25,25,25.5,22.3,-1.56114,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,1
"16921",2019-07-12 18:00:00,-3.37021,681,0,25,22,22,19,26.5,22,19,0,0,25.5,23.5,24,24.5,25,25,25.5,22.4,-1.11006,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,1
"16922",2019-07-12 18:01:00,-2.75764,642,0,25,22,22,19,26.5,22,19,0,0,25.5,23.5,24,24.5,25,25,25.5,22.4,-1.99584,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,1
"16923",2019-07-12 18:02:00,-2.49942,742,0,25,22,22,19,26.5,22,19,0,0,25.5,23.5,24,24.5,25,25,25.5,23,-2.13948,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,1
"16924",2019-07-12 18:03:00,-2.30645,725,0,25,22,22,19,26.5,22,19,0,0,25.5,23.5,24,24.5,25,25,25.5,23.6,-2.03427,0,1,1,1,0,0,0,0,1,1,0,0,0,1,1,0,0,0,0,0,1
"16925",2019-07-12 18:04:00,-1.93489,716,0,25,22,22,19,26.5,22,19,0,0,25.5,23.5,24,24.5,25,25,25.5,22.8,-2.06703,0,1,1,1,0,0,0,0,1,1,0,0,0,1,1,0,0,0,0,0,1
"16926",2019-07-12 18:05:00,-2.12133,287,0,25,22,22,19,26.5,22,19,0,0,25.5,23.5,24,24.5,25,25,25.5,23.9,-0.56322,0,1,1,1,0,0,0,0,1,1,0,0,0,1,1,0,0,0,0,0,1
"16927",2019-07-12 18:06:00,-1.66838,625,0,25,22,22,19,26.5,22,19,0,0,25.5,23.5,24,24.5,25,25,25.5,24.7,-1.33182,0,1,1,1,0,0,0,0,1,1,0,0,0,1,1,0,0,0,0,0,1
"16928",2019-07-12 18:07:00,-1.8878,713,0,25,22,22,19,26.5,22,19,0,0,25.5,23.5,24,24.5,25,25,25.5,24,-1.99395,0,1,1,1,0,0,0,0,1,1,0,0,0,1,1,0,0,0,0,0,1
"16929",2019-07-12 18:08:00,-2.06452,703,0,25,22,22,19,26.5,22,19,0,0,25.5,23.5,24,24.5,25,25,25.5,23,-2.04813,0,1,1,1,0,0,0,0,1,1,0,0,0,1,1,0,0,0,0,0,1
"16930",2019-07-12 18:09:00,-1.78482,696,0,25,22,22,19,26.5,22,19,0,0,25.5,23.5,24,24.5,25,25,25.5,22.9,-1.96119,0,1,1,1,0,0,0,0,1,1,0,0,0,1,1,0,0,0,0,0,1
"16931",2019-07-12 18:10:00,-1.77887,685,0,25,22,22,19,26.5,22,19,0,0,25.5,23.5,24,24.5,25,25,25.5,23.3,-1.95804,0,1,1,1,0,0,0,0,1,1,0,0,0,1,1,0,0,0,0,0,1
"16932",2019-07-12 18:11:00,-1.64539,680,0,25,22,22,19,26.5,22,19,0,0,25.5,23.5,24,24.5,25,25,25.5,23,-1.93725,0,1,1,1,0,0,0,0,1,1,0,0,0,1,1,0,0,0,0,0,1
"16933",2019-07-12 18:12:00,-1.58039,660,0,25,22,22,19,26.5,22,19,0,0,25.5,23.5,24,24.5,25,25,25.5,23.2,-1.95426,1,1,1,1,0,0,0,1,1,1,0,0,1,1,1,0,0,1,1,1,1
"16934",2019-07-12 18:13:00,-1.48886,670,0,25,22,22,19,26.5,22,19,0,0,25.5,23.5,24,24.5,25,25,25.5,23.8,-1.88559,1,1,1,1,0,0,0,1,1,1,0,0,1,1,1,0,0,1,1,1,1
"16935",2019-07-12 18:14:00,-1.59411,677,0.03,25,22,22,19,26.5,22,19,0,0,25.5,23.5,24,24.5,25,25,25.5,24.4,-1.94229,1,1,1,1,0,0,0,1,1,1,0,0,1,1,1,0,0,1,1,1,1
"16936",2019-07-12 18:15:00,-1.61405,677,0.03,25,22,22,19,26.5,22,19,0,0,25.5,23.5,24,24.5,25,25,25.5,23.7,-1.91709,1,1,1,1,0,0,0,1,1,1,0,0,1,1,1,0,0,1,1,1,1
"16937",2019-07-12 18:16:00,-2.01421,674,0,25,22,22,19,26.5,22,19,0,0,25.5,23.5,24,24.5,25,25,25.5,23.2,-1.89693,1,1,1,1,0,0,0,1,1,1,0,0,1,1,1,0,0,1,1,1,1
"16938",2019-07-12 18:17:00,-1.84965,661,0,25,22,22,19,26.5,22,19,0,0,25.5,23.5,24.5,24.5,25,25,25.5,23,-1.88496,1,1,1,1,0,0,0,1,1,1,0,0,1,1,1,0,0,1,1,1,1
"16939",2019-07-12 18:18:00,-2.36885,630,0,25,22,22,19,26.5,22,19,0,0,25.5,23.5,24.5,24.5,25,25,25.5,23,-1.82196,1,1,1,1,0,0,0,1,1,1,0,0,1,1,1,0,0,1,1,1,1
"16940",2019-07-12 18:19:00,-3.01864,563,0,25,22,22,19,26.5,22,19,0,0,25.5,23.5,24.5,24.5,25,25,25.5,22.9,-1.6947,1,1,1,1,0,0,0,1,1,1,0,0,1,1,1,0,0,1,1,1,1
"16941",2019-07-12 18:20:00,-3.30583,631,0,25,22,22,19,26.5,22,19,0,0,25.5,23.5,24.5,24.5,25,25,26,22.8,0.30807,1,1,1,1,0,0,0,1,1,1,0,0,1,1,1,0,0,1,1,1,1
"16942",2019-07-12 18:21:00,-3.45105,583,0,25,22,22,19,26.5,22,19,0,0,25.5,23.5,24.5,24.5,25,25.5,26,22.8,-1.69596,1,1,1,1,0,0,0,1,1,1,0,0,1,1,1,0,0,1,1,1,1
"16943",2019-07-12 18:22:00,-3.58272,648,0,25,22,22,19,26.5,22,19,0,0,25.5,23.5,24.5,24.5,25,25.5,26,22.9,-1.14156,1,1,1,1,0,0,0,1,1,1,0,0,1,1,1,0,0,1,1,1,1
"16944",2019-07-12 18:23:00,-3.68125,244,0,25,22,22,19,26.5,22,19,0,0,25.5,23.5,24.5,24.5,25,25.5,26,22.9,-0.7497,1,1,1,1,0,0,0,1,1,1,0,0,1,1,1,0,0,1,1,1,1
"16945",2019-07-12 18:24:00,-3.65956,669,0,25,22,22,19,26.5,22,19,0,0,25.5,23.5,24.5,24.5,25,25.5,26,23,-1.73754,1,1,1,1,0,0,0,1,1,1,0,0,1,1,1,0,0,1,1,1,1
"16946",2019-07-12 18:25:00,-3.67353,665,0,25,22,22,19,26.5,22,19,0,0,25.5,23.5,24.5,24.5,25,25.5,26,23.2,-1.71549,1,1,1,1,0,0,0,1,1,1,0,0,1,1,1,0,0,1,1,1,1
"16947",2019-07-12 18:26:00,-3.69836,666,0,25,22,22,19,26.5,22,19,0,0,25.5,23.5,24.5,24.5,25,25.5,26,23.2,-1.68651,1,1,1,1,0,0,0,1,1,1,0,0,1,1,1,0,0,1,1,1,1
"16948",2019-07-12 18:27:00,-3.8898,644,0,25,22,22,19,26.5,22,19,0,0,25.5,23.5,24.5,24.5,25,25.5,26,22.9,-1.61406,1,1,1,1,0,0,0,1,1,1,0,0,1,1,1,0,0,1,1,1,1
"16949",2019-07-12 18:28:00,-3.549,628,0,25,22,22,19,26.5,22,19,0,0,25.5,24,24.5,25,25,25.5,26,23,-1.52523,1,1,1,1,0,0,0,1,1,1,0,0,1,1,1,0,0,1,1,1,1
"16950",2019-07-12 18:29:00,-3.39291,604,0,25,22,22,19,26.5,22,19,0,0,25.5,24,24.5,25,25,25.5,26,23.1,-1.40616,1,1,1,1,0,0,0,1,1,1,0,0,1,1,1,0,0,1,1,1,1
"16951",2019-07-12 18:30:00,-3.33161,567,0,25,22,22,19,26.5,22,19,0,0,25.5,24,24.5,25,25,25.5,26,23.2,-1.29276,1,1,1,1,0,0,0,1,1,1,0,0,1,1,1,0,0,1,1,1,1
"16952",2019-07-12 18:31:00,-3.23226,574,0,25,22,22,19,26.5,22,19,0,0,25.5,24,24.5,25,25,25.5,26,23.2,-1.16802,1,1,1,1,0,0,0,1,1,1,0,0,1,1,1,0,0,1,1,1,1
"16953",2019-07-12 18:32:00,-3.11475,566,0,25,22,22,19,26.5,22,19,0,0,25.5,24,24.5,25,25,25.5,26,23.3,-1.134,1,1,1,1,0,0,0,1,1,1,0,0,1,1,1,0,0,1,1,1,1
"16954",2019-07-12 18:33:00,-2.84783,528,0,25,22,22,19,26.5,22,19,0,0,25.5,24,24.5,25,25,25.5,26,23.3,-0.2583,1,1,1,1,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1
"16955",2019-07-12 18:34:00,-3.02198,421,0,25,22,22,19,26.5,22,19,0,0,25.5,24,24.5,25,25,25.5,26,23.5,-0.87318,1,1,1,1,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1
"16956",2019-07-12 18:35:00,-2.85491,508,0,25,22,22,19,26.5,22,19,0,0,25.5,24,24.5,25,25,25.5,26,23.5,-1.06911,1,1,1,1,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1
"16957",2019-07-12 18:36:00,-2.88896,561,0,25,22,22,19,26.5,22,19,0,0,25.5,24,24.5,25,25,25.5,26,23.1,-0.40824,1,1,1,1,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1
"16958",2019-07-12 18:37:00,-2.76585,270,0,25,22,22,19,26.5,22,19,0,0,25.5,24,24.5,25,25,25.5,26,23,-0.42084,1,1,1,1,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1
"16959",2019-07-12 18:38:00,-2.99949,210,0,25,22,22,19,26.5,22,19,0,0,25.5,24,24.5,25,25,25.5,26,22.6,1.82574,1,1,1,1,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1
"16960",2019-07-12 18:39:00,-3.01881,484,0.991,25,22,22,19,26.5,22,19,0,0,25.5,24,24.5,25,25,25.5,26,22.5,2.27997,1,1,1,1,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1
"16961",2019-07-12 18:40:00,-2.67499,211,0.991,25,22,22,19,26.5,22,19,0,0,25.5,24,24.5,25,25,25.5,26,22.7,0.65394,1,1,1,1,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1
"16962",2019-07-12 18:41:00,-3.09879,212,0.983,25,22,22,19,26.5,22,19,0,0,25.5,24,24.5,25,25,25.5,26,23,0.63252,1,1,1,1,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1
"16963",2019-07-12 18:42:00,-3.15584,214,0.988,25,22,22,19,26.5,22,19,0,0,25.5,24,24.5,25,25,25.5,26,22.9,0.61614,1,1,1,1,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1
"16964",2019-07-12 18:43:00,-3.23086,219,1.567,25,22,22,19,26.5,22,19,0,0,25.5,24,24.5,25,25,25.5,26,22.9,1.15857,1,1,1,1,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1
"16965",2019-07-12 18:44:00,-2.97556,232,1.57,25,22,22,19,26.5,22,19,0,0,25.5,24,24.5,25,25,25.5,26,22.9,1.09494,1,1,1,1,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1
"16966",2019-07-12 18:45:00,-3.18883,246,1.558,25,22,22,19,26.5,22,19,0,0,25.5,24,24.5,25,25.5,25.5,26,23.6,1.0332,1,1,1,1,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1
"16967",2019-07-12 18:46:00,-2.53348,421,1.548,25,22,22,19,26.5,22,19,0,0,25.5,24,24.5,25,25.5,25.5,26,24.1,0.62937,1,1,1,1,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1
"16968",2019-07-12 18:47:00,-3.19797,233,1.54,25,22,22,19,26.5,22,19,0,0,25.5,24,24.5,25,25.5,25.5,26,23.8,1.05777,1,1,1,1,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1
"16969",2019-07-12 18:48:00,-2.94186,368,1.134,25,22,22,19,26.5,22,19,0,0,25.5,24,24.5,25,25.5,25.5,26,23.5,0.09954,1,1,1,1,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1
"16970",2019-07-12 18:49:00,-2.85055,463,1.129,25,22,22,19,26.5,22,19,0,0,25.5,24,24.5,25,25.5,25.5,26,22.7,0.04221,1,1,1,1,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1
"16971",2019-07-12 18:50:00,-3.18332,382,1.124,25,22,22,19,26.5,22,19,0,0,25.5,24,24.5,25,25.5,25.5,26,22.7,0.17514,1,1,1,1,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1
"16972",2019-07-12 18:51:00,-3.17922,477,0.564,25,22,22,19,26.5,22,19,0,0,25.5,24,24.5,25,25.5,25.5,26,22.8,-0.41013,1,1,1,1,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1
"16973",2019-07-12 18:52:00,-3.13213,468,0.45,25,22,22,19,26.5,22,19,0,0,25.5,24,24.5,25,25.5,25.5,26,22.8,-0.41706,0,1,1,1,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1
"16974",2019-07-12 18:53:00,-3.26994,321,0.447,25,22,22,19,26.5,22,19,0,0,25.5,24,24.5,25,25.5,25.5,26,23.2,-0.05796,0,1,1,1,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1
"16975",2019-07-12 18:54:00,-3.18357,235,0.445,25,22,22,19,26.5,22,19,0,0,25.5,24,24.5,25,25.5,25.5,26,23.1,-0.05733,0,1,1,1,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1
"16976",2019-07-12 18:55:00,-3.15071,344,1.435,25,22,22,19,26.5,22,19,0,0,25.5,24,24.5,25,25.5,25.5,26,23.1,0.80136,0,1,1,1,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1
"16977",2019-07-12 18:56:00,-3.08389,252,1.43,25,22,22,19,26.5,22,19,0,0,25.5,24,24.5,25,25.5,25.5,26,23,0.92043,0,1,1,1,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1
"16978",2019-07-12 18:57:00,-3.2108,352,1.036,25,22,22,19,26.5,22,19,0,0,25.5,24,24.5,25,25.5,25.5,26,23.2,0.49581,0,1,1,1,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1
"16979",2019-07-12 18:58:00,-3.12513,192,0.801,25,22,22,19,26.5,22,19,0,0,25.5,24,24.5,25,25.5,25.5,26,23,0.61047,0,1,1,1,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1
"16980",2019-07-12 18:59:00,-3.15034,290,0.839,25,22,22,19,26.5,22,19,0,0,25.5,24,24.5,25,25.5,25.5,26,23.2,0.26964,0,1,1,1,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1
"16981",2019-07-12 19:00:00,-3.04707,354,0.789,25,22,22,19,26.5,22,19,0,0,25.5,24,24.5,25,25.5,25.5,26,23.3,0.38745,0,1,1,1,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1
"16982",2019-07-12 19:01:00,-3.11733,183,0.779,25,22,22,19,26.5,22,19,0,0,25.5,24,24.5,25,25.5,25.5,26,23.6,0.52164,0,1,1,1,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1
"16983",2019-07-12 19:02:00,-3.13165,183,0.777,25,22,22,19,26.5,22,19,0,0,25.5,24,24.5,25,25.5,25.5,26,23.5,0.52416,0,1,1,1,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1
"16984",2019-07-12 19:03:00,-3.11061,441,0.66,25,22,22,19,26.5,22,19,0,0,25.5,24,24.5,25,25.5,25.5,26,23.3,1.50066,0,1,1,1,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1
"16985",2019-07-12 19:04:00,-2.83798,459,1.022,25,22,22,19,26.5,22,19,0,0,25.5,24,24.5,25,25.5,25.5,26,23.4,0.37107,0,1,1,1,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1
"16986",2019-07-12 19:05:00,-3.08872,449,0.554,25,22,22,19,26.5,22,19,0,0,25.5,24,24.5,25,25.5,25.5,26,23.5,-0.0882,0,1,1,1,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1
"16987",2019-07-12 19:06:00,-3.32222,449,0.555,25,22,22,19,26.5,22,19,0,0,25.5,24,24.5,25,25.5,25.5,26,23.6,0.10647,0,1,1,1,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1
"16988",2019-07-12 19:07:00,-2.82724,446,0.557,25,22,22,19,26.5,22,19,0,0,25.5,24,24.5,25,25.5,25.5,26,23.6,0.04284,0,1,1,1,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1
"16989",2019-07-12 19:08:00,-3.18576,441,0.555,25,22,22,19,26.5,22,19,0,0,25.5,24,24.5,25,25.5,25.5,26,23.6,0.06174,0,1,1,1,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1
"16990",2019-07-12 19:09:00,-3.23425,430,0.558,25,22,22,19,26.5,22,19,0,0,25.5,24,24.5,25,25.5,25.5,26,23.6,0.000630006,0,1,1,1,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1
"16991",2019-07-12 19:10:00,-3.01508,422,0,25,22,22,19,26.5,22,19,0,0,25.5,24,24.5,25,25.5,25.5,26,23.7,-0.31059,0,1,1,1,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1
"16992",2019-07-12 19:11:00,-3.03425,399,0,25,22,22,19,26.5,22,19,0,0,25.5,24,24.5,25,25.5,25.5,26,23.7,-0.28413,0,1,1,1,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1
"16993",2019-07-12 19:12:00,-3.0662,396,0,25,22,22,19,26.5,22,19,0,0,25.5,24,24.5,25,25.5,25.5,26,23.7,-0.26523,0,1,1,1,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1
"16994",2019-07-12 19:13:00,-3.1413,386,0,25,22,22,19,26.5,22,19,0,0,25.5,24,24.5,25,25.5,25.5,26,23.7,-0.2835,0,1,1,1,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1
"16995",2019-07-12 19:14:00,-3.04792,377,0,25,22,22,19,26.5,22,19,0,0,25.5,24,24.5,25,25.5,25.5,26,23.8,-0.22869,0,1,1,1,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1
"16996",2019-07-12 19:15:00,-2.62528,315,0,25,22,22,19,26.5,22,19,0,0,25.5,24,24.5,25,25.5,25.5,26,23.8,-0.15813,0,1,1,1,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1
"16997",2019-07-12 19:16:00,-3.19303,226,0,25,22,22,19,26.5,22,19,0,0,25.5,24,24.5,25,25.5,25.5,26,23.9,-0.36603,0,1,1,1,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1
"16998",2019-07-12 19:17:00,-2.92762,112,0,25,22,22,19,26.5,22,19,0,0,25.5,24,24.5,25,25.5,25.5,26,24,0.18144,0,1,1,1,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1
"16999",2019-07-12 19:18:00,-2.96513,116,0,25,22,22,19,26.5,22,19,0,0,25.5,24,24.5,25,25.5,25.5,26,24,0.17451,0,1,1,1,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1
"17000",2019-07-12 19:19:00,-2.96847,344,0,25,22,22,19,26.5,22,19,0,0,25.5,24,24.5,25,25.5,25.5,26,24.1,-0.40383,0,1,1,1,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1
"17001",2019-07-12 19:20:00,-2.60319,353,0,25,22,22,19,26.5,22,19,0,0,25.5,24,24.5,25,25.5,25.5,26,24.1,-0.45423,0,1,1,1,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1
"17002",2019-07-12 19:21:00,-2.92808,356,0,25,22,22,19,26.5,22,19,0,0,25.5,24,24.5,25,25.5,25.5,26,24.1,-0.47376,0,1,1,1,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1
"17003",2019-07-12 19:22:00,-2.91087,346,0,25,22,22,19,26.5,22,19,0,0,25.5,24,24.5,25,25.5,25.5,26,24.2,-0.42777,1,1,1,1,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1
"17004",2019-07-12 19:23:00,-2.91977,340,0,25,22,22,19,26.5,22,19,0,0,25.5,24,24.5,25,25.5,25.5,26.5,24.3,-0.5166,1,1,1,1,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1
"17005",2019-07-12 19:24:00,-2.80844,245,0,25,22,22,19,26.5,22,19,0,0,25.5,24,24.5,25,25.5,25.5,26.5,24.3,0.10521,1,1,1,1,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1
"17006",2019-07-12 19:25:00,-2.62972,192,0,25,22,22,19,26.5,22,19,0,0,25.5,24,24.5,25,25.5,25.5,26.5,24.4,-0.063,1,1,1,1,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1
"17007",2019-07-12 19:26:00,-2.62482,112,0,25,22,22,19,26.5,22,19,0,0,25.5,24,24.5,25,25.5,25.5,26.5,24.4,0.1449,1,1,1,1,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1
"17008",2019-07-12 19:27:00,-2.15486,115,0,25,22,22,19,26.5,22,19,0,0,25.5,24,24.5,25,25.5,25.5,26,24.3,0.16128,1,1,1,1,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1
"17009",2019-07-12 19:28:00,-1.72958,117,0,25,22,22,19,26.5,22,19,0,0,25.5,24,24.5,25,25.5,25.5,26,24.2,0.28854,1,1,1,1,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1
"17010",2019-07-12 19:29:00,-1.87224,113,0,25,22,22,19,26.5,22,19,0,0,25.5,24,24.5,25,25.5,25.5,26,24.2,0.25137,1,1,1,1,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1
"17011",2019-07-12 19:30:00,-2.06866,119,0,25,22,22,19,26.5,22,19,0,0,25.5,24,24.5,25,25.5,25.5,26,24.1,0.20034,1,1,1,1,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1
"17012",2019-07-12 19:31:00,-2.17026,138,0.034,25,22,22,19,26.5,22,19,0,0,25.5,24,24.5,25,25.5,25.5,26,24,0.01197,1,1,1,1,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1
"17013",2019-07-12 19:32:00,-2.59591,153,0,25,22,22,19,26.5,22,19,0,0,25.5,24,24.5,25,25.5,25.5,26,23.9,-0.0945,1,1,1,1,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1
"17014",2019-07-12 19:33:00,-3.22065,169,0,25,22,22,19,26.5,22,19,0,0,25.5,24,24.5,25,25.5,25.5,26,23.9,-0.0819,1,1,1,1,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1
"17015",2019-07-12 19:34:00,-3.20079,144,0,25,22,22,19,26.5,22,19,0,0,25.5,24,24.5,25,25.5,25.5,26,23.9,0.09954,1,1,1,1,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1
"17016",2019-07-12 19:35:00,-3.15093,149,0,25,22,22,19,26.5,22,19,0,0,25.5,24,24.5,25,25.5,25.5,26,23.9,0.09072,1,1,1,1,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1
"17017",2019-07-12 19:36:00,-3.18213,152,0,25,22,22,19,26.5,22,19,0,0,25.5,24,24.5,25,25.5,25.5,26,23.9,-0.01008,1,1,1,1,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1
"17018",2019-07-12 19:37:00,-3.16402,145,0.105,25,22,22,19,26.5,22,19,0,0,25.5,24,24.5,25,25.5,25.5,26,23.9,0.86184,1,1,1,1,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1
"17019",2019-07-12 19:38:00,-3.663,129,0.109,25,22,22,19,26.5,22,19,0,0,25.5,24,24.5,25,25.5,25.5,26,24,0.24255,1,1,1,1,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1
"17020",2019-07-12 19:39:00,-4.46527,127,0.062,25,22,22,19,26.5,22,19,0,0,25.5,24,24.5,25,25.5,25.5,26,23.9,0.19404,1,1,1,1,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1
"17021",2019-07-12 19:40:00,-4.89879,128,0.089,25,22,22,19,26.5,22,19,0,0,25.5,24,24.5,25,25.5,25.5,26,23.9,0.24318,1,1,1,1,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1
"17022",2019-07-12 19:41:00,-4.51556,128,0,25,22,22,19,26.5,22,19,0,0,25.5,24,24.5,25,25.5,25.5,26,23.8,0.13545,1,1,1,1,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1
"17023",2019-07-12 19:42:00,-4.05534,126,0.105,25,22,22,19,26.5,22,19,0,0,25.5,24,24.5,25,25.5,25.5,26,23.7,0.2142,1,1,1,1,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1
"17024",2019-07-12 19:43:00,-3.69253,126,0.107,25,22,22,19,26.5,22,19,0,0,25.5,24,24.5,25,25.5,25.5,26,23.7,0.21357,1,1,1,1,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1
"17025",2019-07-12 19:44:00,-3.4316,132,0.062,25,22,22,19,26.5,22,19,0,0,25.5,24,24.5,25,25.5,25.5,26,23.6,0.16947,1,1,1,1,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1
"17026",2019-07-12 19:45:00,-3.20219,147,0.091,25,22,22,19,26.5,22,19,0,0,25.5,24,24.5,25,25.5,25.5,26,23.6,0.14994,1,1,1,1,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1
"17027",2019-07-12 19:46:00,-3.01502,155,0.107,25,22,22,19,26.5,22,19,0,0,25.5,24,24.5,25,25.5,25.5,26,23.6,0.12222,1,1,1,1,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1
"17028",2019-07-12 19:47:00,-3.08464,152,0.034,25,22,22,19,26.5,22,19,0,0,25.5,24,24.5,25,25.5,25.5,26,23.6,0.08064,1,1,1,1,0,0,0,1,1,1,0,0,1,1,1,0,0,1,1,1,1
"17029",2019-07-12 19:48:00,-2.9258,143,0,25,22,22,19,26.5,22,19,0,0,25.5,24,24.5,25,25.5,25.5,26,23.6,0.18711,1,1,1,1,0,0,0,1,1,1,0,0,1,1,1,0,0,1,1,1,1
"17030",2019-07-12 19:49:00,-2.84015,136,0.034,25,22,22,19,26.5,22,19,0,0,25.5,24,24.5,25,25.5,25.5,26,23.7,0.17514,1,1,1,1,0,0,0,1,1,1,0,0,1,1,1,0,0,1,1,1,1
"17031",2019-07-12 19:50:00,-2.83003,141,2.06,25,22,22,19,26.5,22,19,0,0,25.5,24,24.5,25,25.5,25.5,26,23.7,2.22138,1,1,1,1,0,0,0,1,1,1,0,0,1,1,1,0,0,1,1,1,1
"17032",2019-07-12 19:51:00,-3.04392,147,2.062,25,22,22,19,26.5,22,19,0,0,25.5,24,24.5,25,25.5,25.5,26,23.8,2.19807,1,1,1,1,0,0,0,1,1,1,0,0,1,1,1,0,0,1,1,1,1
"17033",2019-07-12 19:52:00,-2.9173,134,2.052,25,22,22,19,26.5,22,19,0,0,25.5,24,24.5,25,25.5,25.5,26,23.7,2.22894,0,1,1,1,0,0,0,1,1,1,0,0,1,1,1,0,0,1,1,1,1
"17034",2019-07-12 19:53:00,-2.91444,129,2.058,25,22,22,19,26.5,22,19,0,0,25.5,24,24.5,25,25.5,25.5,26,23.7,2.23902,0,1,1,1,0,0,0,1,1,1,0,0,1,1,1,0,0,1,1,1,1
"17035",2019-07-12 19:54:00,-2.78081,126,2.037,25,22,22,19,26.5,22,19,0,0,25.5,24,24.5,25,25.5,25.5,26,23.7,2.22894,0,1,1,1,0,0,0,1,1,1,0,0,1,1,1,0,0,1,1,1,1
"17036",2019-07-12 19:55:00,-2.8737,125,2.049,25,22,22,19,26.5,22,19,0,0,25.5,24,24.5,25,25.5,25.5,26,23.7,2.25099,0,1,1,1,0,0,0,1,1,1,0,0,1,1,1,0,0,1,1,1,1
"17037",2019-07-12 19:56:00,-2.9202,121,2.064,25,22,22,19,26.5,22,19,0,0,25.5,24,24.5,25,25.5,25.5,26,23.7,2.28501,0,1,1,1,0,0,0,1,1,1,0,0,1,1,1,0,0,1,1,1,1
"17038",2019-07-12 19:57:00,-2.85949,116,2.05,25,22,22,19,26.5,22,19,0,0,25.5,24,24.5,25,25.5,25.5,26,23.6,2.27934,0,1,1,1,0,0,0,1,1,1,0,0,1,1,1,0,0,1,1,1,1
"17039",2019-07-12 19:58:00,-3.13441,114,2.05,25,22,22,19,26.5,22,19,0,0,25.5,24,24.5,25,25.5,25.5,26,23.6,2.28564,0,1,1,1,0,0,0,1,1,1,0,0,1,1,1,0,0,1,1,1,1
"17040",2019-07-12 19:59:00,-2.87659,112,0,25,22,22,19,26.5,22,19,0,0,25.5,24,24.5,25,25.5,25.5,26,23.5,0.24318,0,1,1,1,0,0,0,1,1,1,0,0,1,1,1,0,0,1,1,1,1
"17041",2019-07-12 20:00:00,-2.861,106,2.062,25,22,22,19,26.5,22,19,0,0,25.5,24,24.5,25,25.5,25.5,26,23.5,2.41353,0,1,1,1,0,0,0,1,1,1,0,0,1,1,1,0,0,1,1,1,1
"17042",2019-07-12 20:01:00,-2.84179,101,2.043,25,22,22,19,26.5,22,19,0,0,25.5,24,24.5,25,25.5,25.5,26,23.4,2.34927,0,1,1,1,0,0,0,1,1,1,0,0,1,1,1,0,0,1,1,1,1
"17043",2019-07-12 20:02:00,-2.79641,96,2.049,25,22,22,19,26.5,22,19,0,0,25.5,24,24.5,25,25.5,25.5,26,23.4,2.38644,0,1,1,1,0,0,0,1,1,1,0,0,1,1,1,0,0,1,1,1,1
"17044",2019-07-12 20:03:00,-2.83252,91,2.059,25,22,22,19,26.5,22,19,0,0,25.5,24,24.5,25,25.5,25.5,26,23.4,2.41794,0,1,1,1,0,0,0,1,1,1,0,0,1,1,1,0,0,1,1,1,1
"17045",2019-07-12 20:04:00,-2.70063,88,2.077,25,22,22,19,26.5,22,19,0,0,25.5,24,24.5,25,25.5,25.5,26,23.4,2.45007,0,1,1,1,0,0,0,1,1,1,0,0,1,1,1,0,0,1,1,1,1
"17046",2019-07-12 20:05:00,-2.67388,88,2.078,25,22,22,19,26.5,22,19,0,0,25.5,24,24.5,25,25.5,25.5,26,23.4,2.44944,0,1,1,1,0,0,0,1,1,1,0,0,1,1,1,0,0,1,1,1,1
"17047",2019-07-12 20:06:00,-2.74188,91,2.05,25,22,22,19,26.5,22,19,0,0,25.5,24,24.5,25,25.5,25.5,26,23.3,2.40597,0,1,1,1,0,0,0,1,1,1,0,0,1,1,1,0,0,1,1,1,1
"17048",2019-07-12 20:07:00,-2.50591,96,0.094,25,22,22,19,26.5,22,19,0,0,25.5,24,24.5,25,25.5,25.5,26,23.3,0.33201,0,1,1,1,0,0,0,1,1,1,0,0,1,1,1,0,0,1,1,1,1
"17049",2019-07-12 20:08:00,-2.6892,97,0.098,25,22,22,19,26.5,22,19,0,0,25.5,24,24.5,25,25.5,25.5,26,23.3,0.35784,0,1,1,1,0,0,0,1,1,1,0,0,1,1,1,0,0,1,1,1,1
"17050",2019-07-12 20:09:00,-2.72752,96,0.117,25,22,22,19,26.5,22,19,0,0,25.5,24,24.5,25,25.5,25.5,26,23.3,0.34272,0,1,1,1,0,0,0,1,1,1,0,0,1,1,1,0,0,1,1,1,1
"17051",2019-07-12 20:10:00,-2.72269,95,0.117,25,22,22,19,26.5,22,19,0,0,25.5,24,24.5,25,25.5,25.5,26,23.2,0.33957,0,1,1,1,0,0,0,1,1,1,0,0,1,1,1,0,0,1,1,1,1
"17052",2019-07-12 20:11:00,-2.72012,90,0.066,25,22,22,19,26.5,22,19,0,0,25.5,24,24.5,25,25.5,25.5,26,23.2,0.33831,0,1,1,1,0,0,0,1,1,1,0,0,1,1,1,0,0,1,1,1,1
"17053",2019-07-12 20:12:00,-2.64268,85,0.098,25,22,22,19,26.5,22,19,0,0,25.5,24,24.5,25,25.5,25.5,26,23.2,0.37611,0,1,1,1,0,0,0,1,1,1,0,0,1,1,1,0,0,1,1,1,1
"17054",2019-07-12 20:13:00,-2.57489,80,0.098,25,22,22,19,26.5,22,19,0,0,25.5,24,24.5,25,25.5,25.5,26,23.2,0.39564,0,1,1,1,0,0,0,1,1,1,0,0,1,1,1,0,0,1,1,1,1
"17055",2019-07-12 20:14:00,-2.66518,79,0.117,25,22,22,19,26.5,22,19,0,0,25.5,24,24.5,25,25.5,25.5,26,23.2,0.47124,0,1,1,1,0,0,0,1,1,1,0,0,1,1,1,0,0,1,1,1,1
"17056",2019-07-12 20:15:00,-2.66666,76,0.119,25,22,22,19,26.5,22,19,0,0,25.5,24,24.5,25,25.5,25.5,26,23.2,0.42273,0,1,1,1,0,0,0,1,1,1,0,0,1,1,1,0,0,1,1,1,1
"17057",2019-07-12 20:16:00,-3.34243,74,0.064,25,22,22,19,26.5,22,19,0,0,25.5,24,24.5,25,25.5,25.5,26,23.1,0.38682,0,1,1,1,0,0,0,1,1,1,0,0,1,1,1,0,0,1,1,1,1
"17058",2019-07-12 20:17:00,-2.66668,73,0.098,25,22,22,19,26.5,22,19,0,0,25.5,24,24.5,25,25.5,25.5,26,23.1,0.44541,0,1,1,1,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1
"17059",2019-07-12 20:18:00,-2.61141,73,0.098,25,22,22,19,26.5,22,19,0,0,25.5,24,24.5,25,25.5,25.5,26,23.1,0.44289,0,1,1,1,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1
"17060",2019-07-12 20:19:00,-2.59976,70,0.119,25,22,22,19,26.5,22,19,0,0,25.5,24,24.5,25,25.5,25.5,26,23.1,0.46494,0,1,1,1,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1
"17061",2019-07-12 20:20:00,-2.44377,67,0.117,25,22,22,19,26.5,22,19,0,0,25.5,24,24.5,25,25.5,25.5,26,23.1,0.47754,0,1,1,1,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1
"17062",2019-07-12 20:21:00,-2.47385,66,0.066,25,22,22,19,26.5,22,19,0,0,25.5,24,24.5,25,25.5,25.5,26,23.1,0.44037,0,1,1,1,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1
"17063",2019-07-12 20:22:00,-2.68547,66,0.098,25,22,22,19,26.5,22,19,0,0,25.5,24,24.5,25,25.5,25.5,26,23.1,0.48321,1,1,1,1,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1
"17064",2019-07-12 20:23:00,-2.58904,65,0.098,25,22,22,19,26.5,22,19,0,0,25.5,24,24.5,25,25.5,25.5,26,23.1,0.51219,1,1,1,1,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1
"17065",2019-07-12 20:24:00,-2.68072,62,0.101,25,22,22,19,26.5,22,19,0,0,25.5,24,24.5,25,25.5,25.5,26,23.1,0.44037,1,1,1,1,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1
"17066",2019-07-12 20:25:00,-2.78632,61,0.116,25,22,22,19,26.5,22,19,0,0,25.5,24,24.5,25,25.5,25.5,26,23,0.50337,1,1,1,1,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1
"17067",2019-07-12 20:26:00,-2.85479,59,0.066,25,22,22,19,26.5,22,19,0,0,25.5,24,24.5,25,25.5,25.5,26,23,0.49077,1,1,1,1,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1
"17068",2019-07-12 20:27:00,-3.40196,56,0.098,25,22,22,19,26.5,22,19,0,0,25.5,24,24.5,25,25.5,25.5,26,23,0.51597,1,1,1,1,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1
"17069",2019-07-12 20:28:00,-3.12612,53,0.096,25,22,22,19,26.5,22,19,0,0,25.5,24,24.5,25,25.5,25.5,26,23,0.5166,1,1,1,1,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1
"17070",2019-07-12 20:29:00,-3.11256,51,0.117,25,22,22,19,26.5,22,19,0,0,25.5,24,24.5,25,25.5,25.5,26,22.9,0.5355,1,1,1,1,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1
"17071",2019-07-12 20:30:00,-3.1226,51,0.119,25,22,22,19,26.5,22,19,0,0,25.5,24,24.5,25,25.5,25.5,26,22.9,0.54432,1,1,1,1,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1
"17072",2019-07-12 20:31:00,-3.02668,49,0.096,25,22,22,19,26.5,22,19,0,0,25.5,24,24.5,25,25.5,25.5,26,22.9,0.54369,1,1,1,1,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1
"17073",2019-07-12 20:32:00,-3.15384,48,0.096,25,22,22,19,26.5,22,19,0,0,25.5,24,24.5,25,25.5,25.5,26,22.8,0.55314,1,1,1,1,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1
"17074",2019-07-12 20:33:00,-3.1886,46,0.073,25,22,22,19,26.5,22,19,0,0,25.5,24,24.5,25,25.5,25.5,26,22.8,0.54621,1,1,1,1,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1
"17075",2019-07-12 20:34:00,-3.11499,46,0.119,25,22,22,19,26.5,22,19,0,0,25.5,24,24.5,25,25.5,25.5,26,22.8,0.5796,1,1,1,1,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1
"17076",2019-07-12 20:35:00,-2.9118,56,0.119,25,22,22,19,26.5,22,19,0,0,25.5,24,24.5,25,25.5,25.5,26,22.8,0.57204,1,1,1,1,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1
"17077",2019-07-12 20:36:00,-3.27733,63,0.073,25,22,22,19,26.5,22,19,0,0,25.5,24,24.5,25,25.5,25.5,26,22.8,0.5544,1,1,1,1,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1
"17078",2019-07-12 20:37:00,-3.05578,45,0.036,25,22,22,19,26.5,22,19,0,0,25.5,24,24.5,25,25.5,25.5,26,22.8,0.54558,1,1,1,1,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1
"17079",2019-07-12 20:38:00,-3.0852,38,0,25,22,22,19,26.5,22,19,0,0,25.5,24,24.5,25,25.5,25.5,26,22.8,0.6804,1,1,1,1,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1
"17080",2019-07-12 20:39:00,-3.06266,37,0,25,22,22,19,26.5,22,19,0,0,25.5,24,24.5,25,25.5,25.5,26,22.8,0.56637,1,1,1,1,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1
"17081",2019-07-12 20:40:00,-2.87635,35,0.112,25,22,22,19,26.5,22,19,0,0,25.5,24,24.5,25,25.5,25.5,26,22.8,0.62811,1,1,1,1,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1
"17082",2019-07-12 20:41:00,-2.89488,34,0.064,25,22,22,19,26.5,22,19,0,0,25.5,24,24.5,25,25.5,25.5,26,22.8,0.67158,1,1,1,1,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1
"17083",2019-07-12 20:42:00,-2.96047,34,0.096,25,22,22,19,26.5,22,19,0,0,25.5,24,24.5,25,25.5,25.5,26,22.7,0.63063,1,1,1,1,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1
"17084",2019-07-12 20:43:00,-2.56382,32,0.11,25,22,22,19,26.5,22,19,0,0,25.5,24,24.5,25,25.5,25.5,26,22.6,0.64701,1,1,1,1,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1
"17085",2019-07-12 20:44:00,-2.93313,31,0.027,25,22,22,19,26.5,22,19,0,0,25.5,24,24.5,25,25.5,25.5,26,22.6,0.59661,1,1,1,1,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1
"17086",2019-07-12 20:45:00,-2.88921,30,0,25,22,22,19,26.5,22,19,0,0,25.5,24,24.5,25,25.5,25.5,26,22.6,0.59724,1,1,1,1,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1
"17087",2019-07-12 20:46:00,-2.91091,30,0,25,22,22,19,26.5,22,19,0,0,25.5,24,24.5,25,25.5,25.5,26,22.6,0.67725,1,1,1,1,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1
"17088",2019-07-12 20:47:00,-2.63797,29,0.02,25,22,22,19,26.5,22,19,0,0,25.5,24,24.5,25,25.5,25.5,26,22.6,0.63504,1,1,1,1,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1
"17089",2019-07-12 20:48:00,-2.88027,28,0.112,25,22,22,19,26.5,22,19,0,0,25.5,24,24.5,25,25.5,25.5,26,22.5,0.64764,1,1,1,1,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1
"17090",2019-07-12 20:49:00,-2.8362,26,0.061,25,22,22,19,26.5,22,19,0,0,25.5,24,24.5,25,25.5,25,26,22.5,0.62307,1,1,1,1,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1
"17091",2019-07-12 20:50:00,-2.88273,24,0,25,22,22,19,26.5,22,19,0,0,25.5,24,24.5,25,25.5,25,26,22.5,0.5985,1,1,1,1,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1
"17092",2019-07-12 20:51:00,-2.87849,24,0,25,22,22,19,26.5,22,19,0,0,25.5,24,24.5,25,25.5,25,26,22.5,0.59157,1,1,1,1,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1
"17093",2019-07-12 20:52:00,-2.90374,24,0.02,25,22,22,19,26.5,22,19,0,0,25.5,24,24.5,25,25.5,25,26,22.5,0.60354,0,1,1,1,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1
"17094",2019-07-12 20:53:00,-2.73686,24,2.967,25,22,22,19,26.5,22,19,0,0,25.5,24,24.5,25,25.5,25,26,22.5,3.60171,0,1,1,1,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1
"17095",2019-07-12 20:54:00,-3.12839,23,2.965,25,22,22,19,26.5,22,19,0,0,25.5,24,24.5,25,25.5,25,26,22.5,3.5406,0,1,1,1,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1
"17096",2019-07-12 20:55:00,-2.7508,23,0.931,25,22,22,19,26.5,22,19,0,0,25.5,24,24.5,25,25.5,25,26,22.5,1.45467,0,1,1,1,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1
"17097",2019-07-12 20:56:00,-2.87273,23,1.04,25,22,22,19,26.5,22,19,0,0,25.5,24,24.5,25,25.5,25,26,22.5,1.5183,0,1,1,1,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1
"17098",2019-07-12 20:57:00,-2.85571,23,1.036,25,22,22,19,26.5,22,19,0,0,25.5,24,24.5,25,25.5,25,26,22.5,1.51704,0,1,1,1,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1
"17099",2019-07-12 20:58:00,-3.21108,22,1.634,25,22,22,19,26.5,22,19,0,0,25.5,24,24.5,25,25.5,25,26,22.4,2.29446,0,1,1,1,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1
"17100",2019-07-12 20:59:00,-2.82227,21,3.637,25,22,22,19,26.5,22,19,0,0,25.5,24,24.5,25,25.5,25,26,22.4,4.26573,0,1,1,1,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1
"17101",2019-07-12 21:00:00,-2.54731,19,3.641,25,22,22,19,26.5,22,19,0,0,25.5,24,24.5,25,25.5,25,26,22.4,4.28904,0,1,1,1,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1
"17102",2019-07-12 21:01:00,-2.8408,19,3.657,25,22,22,19,26.5,22,19,0,0,25.5,24,24.5,25,25.5,25,26,22.4,4.30794,0,1,1,1,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1
"17103",2019-07-12 21:02:00,-2.81412,18,3.651,25,22,22,19,26.5,22,19,0,0,25.5,24,24.5,25,25.5,25,26,22.4,4.30857,0,1,1,1,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1
"17104",2019-07-12 21:03:00,-2.75051,19,3.619,25,22,22,19,26.5,22,19,0,0,25.5,24,24.5,25,25.5,25,26,22.4,4.28778,1,1,1,1,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1
"17105",2019-07-12 21:04:00,-2.86155,18,3.645,25,22,22,19,26.5,22,19,0,0,25.5,24,24.5,25,25.5,25,26,22.4,4.29849,1,1,1,1,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1
"17106",2019-07-12 21:05:00,-3.17499,17,3.634,25,22,22,19,26.5,22,19,0,0,25.5,24,24.5,25,25.5,25,26,22.4,4.28967,1,1,1,1,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1
"17107",2019-07-12 21:06:00,-2.84232,16,1.724,25,22,22,19,26.5,22,19,0,0,25.5,24,24.5,25,25.5,25,26,22.4,2.26107,1,1,1,1,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1
"17108",2019-07-12 21:07:00,-2.1285,16,1.648,25,22,22,19,26.5,22,19,0,0,25,24,24.5,25,25.5,25,26,22.3,2.23524,1,1,1,1,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1
"17109",2019-07-12 21:08:00,-2.85165,16,1.644,25,22,22,19,26.5,22,19,0,0,25,24,24.5,25,25.5,25,26,22.3,2.37069,1,1,1,1,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1
"17110",2019-07-12 21:09:00,-2.80198,16,0.793,25,22,22,19,26.5,22,19,0,0,25,24,24.5,25,25.5,25,26,22.3,1.39041,1,1,1,1,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1
"17111",2019-07-12 21:10:00,-3.10073,16,0.742,25,22,22,19,26.5,22,19,0,0,25,24,24.5,25,25.5,25,26,22.3,1.23984,1,1,1,1,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1
"17112",2019-07-12 21:11:00,-2.85019,14,1.271,25,22,22,19,26.5,22,19,0,0,25,24,24.5,25,25.5,25,25.5,22.3,1.86354,1,1,1,1,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1
"17113",2019-07-12 21:12:00,-2.75648,14,1.509,25,22,22,19,26.5,22,19,0,0,25,24,24.5,25,25.5,25,25.5,22.3,2.1483,1,1,1,1,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1
"17114",2019-07-12 21:13:00,-2.79116,14,1.502,25,22,22,19,26.5,22,19,0,0,25,24,24.5,25,25.5,25,25.5,22.3,2.11617,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"17115",2019-07-12 21:14:00,-2.7444,13,1.892,25,22,22,19,26.5,22,19,0,0,25,24,24.5,25,25.5,25,25.5,22.3,2.54898,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"17116",2019-07-12 21:15:00,-2.77965,12,1.902,25,22,22,19,26.5,22,19,0,0,25,24,24.5,25,25.5,25,25.5,22.3,2.55339,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"17117",2019-07-12 21:16:00,-2.7806,11,1.89,25,22,22,19,26.5,22,19,0,0,25,24,24.5,25,25.5,25,25.5,22.3,2.54394,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"17118",2019-07-12 21:17:00,-2.8009,10,0.386,25,22,22,19,26.5,22,19,0,0,25,24,24.5,25,25.5,25,25.5,22.3,0.92547,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"17119",2019-07-12 21:18:00,-2.42437,8,0,25,22,22,19,26.5,22,19,0,0,25,24,24.5,25,25.5,25,25.5,22.3,0.71757,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"17120",2019-07-12 21:19:00,-2.1909,9,0,25,22,22,19,26.5,22,19,0,0,25,24,24.5,25,25.5,25,25.5,22.3,0.71505,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"17121",2019-07-12 21:20:00,-2.27562,9,0,25,22,22,19,26.5,22,19,0,0,25,24,24.5,25,25.5,25,25.5,22.3,0.7056,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"17122",2019-07-12 21:21:00,-1.67757,10,0,25,22,22,19,26.5,22,19,0,0,25,24,24.5,25,25.5,25,25.5,22.3,0.70497,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"17123",2019-07-12 21:22:00,-1.70085,9,0,25,22,22,19,26.5,22,19,0,0,25,24,24.5,25,25.5,25,25.5,22.4,0.70875,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"17124",2019-07-12 21:23:00,-1.5504,8,0,25,22,22,19,26.5,22,19,0,0,25,24,24.5,25,25.5,25,25.5,22.3,0.71631,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"17125",2019-07-12 21:24:00,-1.18047,9,0,25,22,22,19,26.5,22,19,0,0,25,24,24.5,25,25.5,25,25.5,22.3,0.69804,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"17126",2019-07-12 21:25:00,-1.20032,9,0,25,22,22,19,26.5,22,19,0,0,25,24,24.5,25,25.5,25,25.5,22.3,2.14137,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"17127",2019-07-12 21:26:00,-1.34684,9,0,25,22,22,19,26.5,22,19,0,0,25,24,24.5,25,25.5,25,25.5,22.3,0.69804,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"17128",2019-07-12 21:27:00,-1.18835,8,0,25,22,22,19,26.5,22,19,0,0,25,24,24,25,25.5,25,25.5,22.3,0.8064,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"17129",2019-07-12 21:28:00,-1.58718,8,0,25,22,22,19,26.5,22,19,0,0,25,24,24,25,25.5,25,25.5,22.3,0.7812,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"17130",2019-07-12 21:29:00,-1.72057,7,0,25,22,22,19,26.5,22,19,0,0,25,24,24,25,25.5,25,25.5,22.3,0.77301,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"17131",2019-07-12 21:30:00,-1.816,7,0,25,22,22,19,26.5,22,19,0,0,25,24,24,25,25.5,25,25.5,22.3,0.7749,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"17132",2019-07-12 21:31:00,-1.87281,5,0,25,22,22,19,26.5,22,19,0,0,25,24,24,25,25.5,25,25.5,22.3,0.77301,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"17133",2019-07-12 21:32:00,-2.1207,5,0,25,22,22,19,26.5,22,19,0,0,25,24,24,25,25.5,25,25.5,22.2,0.76104,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"17134",2019-07-12 21:33:00,-2.06626,6,0,25,22,22,19,26.5,22,19,0,0,25,24,24,25,25.5,25,25.5,22.2,0.76104,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"17135",2019-07-12 21:34:00,-2.68504,7,0,25,22,22,19,26.5,22,19,0,0,25,24,24,25,25.5,25,25.5,22.2,0.76671,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"17136",2019-07-12 21:35:00,-2.68891,7,0,25,22,22,19,26.5,22,19,0,0,25,24,24,25,25.5,25,25.5,22.2,0.96831,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"17137",2019-07-12 21:36:00,-2.45158,0,0,25,22,22,19,26.5,22,19,0,0,25,24,24,25,25.5,25,25.5,22.2,0.91224,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"17138",2019-07-12 21:37:00,-2.18374,0,0,25,22,22,19,26.5,22,19,0,0,25,24,24,25,25.5,25,25.5,22.2,1.76967,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"17139",2019-07-12 21:38:00,-2.04273,0,0,25,22,22,19,26.5,22,19,0,0,25,24,24,25,25.5,25,25.5,22.2,1.76337,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"17140",2019-07-12 21:39:00,-1.91352,0,0,25,22,22,19,26.5,22,19,0,0,25,24,24,25,25.5,25,25.5,22.2,1.76841,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"17141",2019-07-12 21:40:00,-1.32907,0,0,25,22,22,19,26.5,22,19,0,0,25,24,24,24.5,25.5,25,25.5,22.1,1.76022,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"17142",2019-07-12 21:41:00,-1.63163,0,0,25,22,22,19,26.5,22,19,0,0,25,24,24,24.5,25.5,25,25.5,22.1,0.93051,0,1,1,1,0,0,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"17143",2019-07-12 21:42:00,-1.60657,0,0,25,22,22,19,26.5,22,19,0,0,25,24,24,24.5,25.5,25,25.5,22.2,0.93177,0,1,1,1,0,0,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"17144",2019-07-12 21:43:00,-1.53787,0,0,25,22,22,19,26.5,22,19,0,0,25,24,24,24.5,25.5,25,25.5,22.2,0.93807,0,1,1,1,0,0,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"17145",2019-07-12 21:44:00,-1.44796,0,0,25,22,22,19,26.5,22,19,0,0,25,24,24,24.5,25.5,25,25.5,22.1,0.92673,0,1,1,1,0,0,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"17146",2019-07-12 21:45:00,-1.42892,0,0,25,22,22,19,26.5,22,19,0,0,25,24,24,24.5,25.5,25,25.5,22.1,0.95004,0,1,1,1,0,0,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"17147",2019-07-12 21:46:00,-1.40042,0,0,25,22,22,19,26.5,22,19,0,0,25,24,24,24.5,25.5,25,25.5,22.2,0.95697,0,1,1,1,0,0,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"17148",2019-07-12 21:47:00,-1.63315,0,0,25,22,22,19,26.5,22,19,0,0,25.5,24,24,24.5,25.5,25,25.5,22.1,2.40597,1,1,1,1,0,0,0,1,1,1,0,0,1,1,1,0,0,1,1,1,1
"17149",2019-07-12 21:48:00,-1.33793,0,0,25,22,22,19,26.5,22,19,5.64071428571429,0,25.5,24,24,24.5,25.5,25,25.5,22.1,1.05777,1,1,1,1,0,0,0,1,1,1,0,0,1,1,1,0,0,1,1,1,1
"17150",2019-07-12 21:49:00,-1.31252,0,0,25,22,22,19,26.5,22,19,7.25491803278689,0,25.5,24,24,24.5,25.5,25,25.5,22.1,1.03257,1,1,1,1,0,0,0,1,1,1,0,0,1,1,1,0,0,1,1,1,1
"17151",2019-07-12 21:50:00,-1.20415,0,0,25,22,22,19,26.5,22,19,7.41655737704918,0,25.5,24,24,24.5,25.5,25,25.5,22.1,3.18087,1,1,1,1,0,0,0,1,1,1,0,0,1,1,1,0,0,1,1,1,1
"17152",2019-07-12 21:51:00,-1.61663,0,0,25,22,22,19,26.5,22,19,7.4875,0,25.5,24,24,24.5,25.5,25,25.5,22.1,3.17709,1,1,1,1,0,0,0,1,1,1,0,0,1,1,1,0,0,1,1,1,1
"17153",2019-07-12 21:52:00,-1.49189,0,0,25,22,22,19,26.5,22,19,7.49688524590164,0,25.5,24,24,24.5,25.5,25,25.5,22,3.20103,1,1,1,1,0,0,0,1,1,1,0,0,1,1,1,0,0,1,1,1,1
"17154",2019-07-12 21:53:00,-1.60765,0,0.932,25,22,22,19,26.5,22,19,7.42360655737705,0,25.5,24,24,24.5,25.5,25,25.5,22.1,4.06917,1,1,1,1,0,0,0,1,1,1,0,0,1,1,1,0,0,1,1,1,1
"17155",2019-07-12 21:54:00,-2.50925,0,0.929,25,22,22,19,26.5,22,19,7.43533333333333,0,25.5,24,24,24.5,25.5,25,25.5,22.1,4.02129,1,1,1,1,0,0,0,1,1,1,0,0,1,1,1,0,0,1,1,1,1
"17156",2019-07-12 21:55:00,-2.90011,0,0.749,25,22,22,19,26.5,22,19,7.44688524590164,0,25.5,24,24,24.5,25.5,25,25.5,22.1,2.1105,1,1,1,1,0,0,0,1,1,1,0,0,1,1,1,0,0,1,1,1,1
"17157",2019-07-12 21:56:00,-3.01251,0,0.61,25,22,22,19,26.5,22,19,7.39783333333333,0,25.5,24,24,24.5,25.5,25,25.5,22,1.98702,1,1,1,1,0,0,0,1,1,1,0,0,1,1,1,0,0,1,1,1,1
"17158",2019-07-12 21:57:00,-2.76396,0,0.611,25,22,22,19,26.5,22,19,7.4115,0,25.5,24,24,24.5,25.5,25,25.5,21.9,2.10042,0,1,1,1,0,0,0,0,1,1,0,0,0,1,1,0,0,0,0,0,1
"17159",2019-07-12 21:58:00,-2.59401,0,0.606,25,22,22,19,26.5,22,19,7.42426229508197,0,25.5,24,24,24.5,25.5,25,25.5,21.9,2.01789,0,1,1,1,0,0,0,0,1,1,0,0,0,1,1,0,0,0,0,0,1
"17160",2019-07-12 21:59:00,-2.75381,0,0.611,25,22,22,19,26.5,22,19,7.41065573770492,0,25.5,24,24,24.5,25.5,25,25.5,22,2.00025,0,1,1,1,0,0,0,0,1,1,0,0,0,1,1,0,0,0,0,0,1
"17161",2019-07-12 22:00:00,-2.63248,0,0.779,25,22,22,19,26.5,22,19,7.36540983606557,0,25.5,24,24,24.5,25.5,25,25.5,21.8,2.14137,0,1,1,1,0,0,0,0,1,1,0,0,0,1,1,0,0,0,0,0,1
"17162",2019-07-12 22:01:00,-1.79094,0,0.178,25,22,22,19,26.5,22,19,7.362,0,25.5,24,24,24.5,25.5,25,25.5,21.9,1.44081,0,1,1,1,0,0,0,0,1,1,0,0,0,1,1,0,0,0,0,0,1
"17163",2019-07-12 22:02:00,-1.52909,0,0.178,25,22,22,19,26.5,22,19,7.37540983606557,0,25.5,24,24,24.5,25.5,25,25.5,21.8,1.35009,0,1,1,1,0,0,0,0,1,1,0,0,0,1,1,0,0,0,0,0,1
"17164",2019-07-12 22:03:00,-1.19969,0,0.177,25,22,22,19,26.5,22,19,6.95655737704918,0,25.5,24,24,24.5,25.5,25,25.5,21.9,1.38348,0,1,1,1,0,0,0,0,1,1,0,0,0,1,1,0,0,0,0,0,1
"17165",2019-07-12 22:04:00,-0.885886,0,0,25,22,22,19,26.5,22,19,0,0,25.5,24,24,24.5,25.5,25,25.5,21.8,1.23039,0,1,1,1,0,0,0,0,1,1,0,0,0,1,1,0,0,0,0,0,1
"17166",2019-07-12 22:05:00,0,0,0,25,22,22,19,26.5,22,19,0,0,25.5,24,24,24.5,25.5,25,25.5,21.8,1.36017,0,1,1,1,0,0,0,0,1,1,0,0,0,1,1,0,0,0,0,0,1
"17167",2019-07-12 22:06:00,0,0,0,25,22,22,19,26.5,22,19,0,0,25.5,24,24,24.5,25.5,25,25.5,21.8,1.3419,0,1,1,1,0,0,0,0,1,1,0,0,0,1,1,0,0,0,0,0,1
"17168",2019-07-12 22:07:00,0,0,0,25,22,22,19,26.5,22,19,0,0,25.5,24,24,24.5,25.5,25,25.5,21.8,1.23417,0,1,1,1,0,0,0,0,1,1,0,0,0,1,1,0,0,0,0,0,1
"17169",2019-07-12 22:08:00,0,0,0,25,22,22,19,26.5,22,19,0,0,25.5,24,24,24.5,25.5,25,25.5,21.8,1.23417,0,1,1,1,0,0,0,0,1,1,0,0,0,1,1,0,0,0,0,0,1
"17170",2019-07-12 22:09:00,0,0,0,25,22,22,19,26.5,22,19,0,0,25.5,24,24,24.5,25.5,25,25.5,21.8,1.24047,0,1,1,1,0,0,0,0,1,1,0,0,0,1,1,0,0,0,0,0,1
"17171",2019-07-12 22:10:00,0,0,0,25,22,22,19,26.5,22,19,0,0,25.5,24,24,24.5,25.5,25,25.5,21.7,1.23921,0,1,1,1,0,0,0,0,1,1,0,0,0,1,1,0,0,0,0,0,1
"17172",2019-07-12 22:11:00,0,0,0,25,22,22,19,26.5,22,19,0,0,25.5,24,24,24.5,25.5,25,25.5,21.7,1.36584,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,1
"17173",2019-07-12 22:12:00,0,0,0,25,22,22,19,26.5,22,19,0,0,25.5,24,24,24.5,25.5,25,25.5,21.7,1.25811,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,1
"17174",2019-07-12 22:13:00,0,0,0,25,22,22,19,26.5,22,19,0,0,25.5,24,24,24.5,25.5,25,25.5,21.8,1.25937,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,1
"17175",2019-07-12 22:14:00,0,0,0,25,22,22,19,26.5,22,19,0,0,25.5,24,24,24.5,25.5,25,25.5,21.7,1.2726,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,1
"17176",2019-07-12 22:15:00,0,0,0,25,22,22,19,26.5,22,19,0,0,25.5,24,24,24.5,25.5,25,25.5,21.7,1.27701,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,1
"17177",2019-07-12 22:16:00,0,0,0,25,22,22,19,26.5,22,19,0,0,25.5,24,24,24.5,25.5,25,25.5,21.7,1.323,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,1
"17178",2019-07-12 22:17:00,0,0,0,25,22,22,19,26.5,22,19,0,0,25.5,24.5,24,24.5,25.5,25,25.5,21.7,1.28331,1,1,1,1,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1
"17179",2019-07-12 22:18:00,0,0,0,25,22,22,19,26.5,22,19,0,0,25.5,24.5,24,24.5,25.5,25,25.5,21.7,3.34908,1,1,1,1,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1
"17180",2019-07-12 22:19:00,0,0,0,25,22,22,19,26.5,22,19,0,0,25.5,24.5,24,24.5,25.5,25,25.5,21.6,3.33711,1,1,1,1,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1
"17181",2019-07-12 22:20:00,0,0,0,25,22,22,19,26.5,22,19,0,0,25.5,24.5,24,24.5,25.5,25,25.5,21.6,1.27827,1,1,1,1,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1
"17182",2019-07-12 22:21:00,0,0,0,25,22,22,19,26.5,22,19,0,0,25.5,24.5,24,24.5,25.5,25,25.5,21.6,1.2663,1,1,1,1,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1
"17183",2019-07-12 22:22:00,0,0,0,25,22,22,19,26.5,22,19,0,0,25.5,24.5,24,25,25.5,25,25.5,21.6,1.2663,1,1,1,1,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1
"17184",2019-07-12 22:23:00,0,0,0,25,22,22,19,26.5,22,19,0,0,25.5,24.5,24,25,25.5,25,25.5,21.5,1.28394,1,1,1,1,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1
"17185",2019-07-12 22:24:00,0,0,0,25,22,22,19,26.5,22,19,0,0,25.5,24.5,24,25,25.5,25,25.5,21.5,1.27134,1,1,1,1,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1
"17186",2019-07-12 22:25:00,0,0,0,25,22,22,19,26.5,22,19,0,0,25.5,24.5,24,25,25.5,25,25.5,21.5,1.26945,1,1,1,1,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1
"17187",2019-07-12 22:26:00,0,0,0,25,22,22,19,26.5,22,19,0,0,25.5,24.5,24,25,25.5,25,25.5,21.5,1.32363,1,1,1,1,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1
"17188",2019-07-12 22:27:00,-0.905797,0,0,25,22,22,19,26.5,22,19,0,0,25.5,24.5,24,25,25.5,25,25.5,21.5,1.26567,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,1,0
"17189",2019-07-12 22:28:00,-0.862787,0,0,25,22,22,19,26.5,22,19,0,0,25.5,24.5,24,25,25.5,25,25.5,21.5,1.2663,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,1,0
"17190",2019-07-12 22:29:00,-1.07736,0,0,25,22,22,19,26.5,22,19,0,0,25.5,24.5,24,25,25.5,25,25.5,21.5,1.2663,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,1,0
"17191",2019-07-12 22:30:00,-0.93955,0,0,25,22,22,19,26.5,22,19,0,0,25.5,24.5,24,25,25.5,25,25.5,21.5,1.25937,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,1,0
"17192",2019-07-12 22:31:00,-1.31488,0,0,25,22,22,19,26.5,22,19,0,0,25,24.5,24,25,25.5,25,25.5,21.5,1.27134,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,1,0
"17193",2019-07-12 22:32:00,-1.35207,0,0,25,22,22,19,26.5,22,19,0,0,25,24.5,24,25,25.5,25,25.5,21.4,1.27134,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,1,0
"17194",2019-07-12 22:33:00,-1.33579,0,0,25,22,22,19,26.5,22,19,0,0,25,24.5,24,25,25.5,25,25.5,21.5,1.26315,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,1,0
"17195",2019-07-12 22:34:00,-1.43922,0,0,25,22,22,19,26.5,22,19,0,0,25,24.5,24,25,25.5,25,25.5,21.4,1.27827,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,1,0
"17196",2019-07-12 22:35:00,-1.19847,0,0,25,22,22,19,26.5,22,19,0,0,25,24.5,24,25,25.5,25,25.5,21.4,1.3482,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,1,0
"17197",2019-07-12 22:36:00,-1.04383,0,0,25,22,22,19,26.5,22,19,0,0,25,24.5,24,25,25.5,24.5,25.5,21.5,1.31859,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,1,0
"17198",2019-07-12 22:37:00,-0.952793,0,0,25,22,22,19,26.5,22,19,0,0,25,24.5,24,25,25.5,24.5,25.5,21.5,1.3293,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,1,0
"17199",2019-07-12 22:38:00,-0.876266,0,0,25,22,22,19,26.5,22,19,0,0,25,24.5,24,25,25.5,24.5,25.5,21.4,1.33497,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,1,0
"17200",2019-07-12 22:39:00,-0.73793,0,0,25,22,22,19,26.5,22,19,0,0,25,24.5,24,25,25.5,24.5,25.5,21.4,1.33308,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,1,0
"17201",2019-07-12 22:40:00,-0.823835,0,0,25,22,22,19,26.5,22,19,0,0,25,24.5,24,25,25.5,24.5,25.5,21.4,1.32174,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,1,0
"17202",2019-07-12 22:41:00,0,0,0,25,22,22,19,26.5,22,19,0,0,25,24.5,24,25,25.5,24.5,25.5,21.4,1.33371,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,1,0
"17203",2019-07-12 22:42:00,0,0,0,25,22,22,19,26.5,22,19,0,0,25,24.5,24,25,25.5,24.5,25.5,21.4,1.31544,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,1,0
"17204",2019-07-12 22:43:00,0,0,0,25,22,22,19,26.5,22,19,0,0,25,24.5,24,25,25.5,24.5,25.5,21.3,1.34001,0,1,1,1,0,0,0,0,1,1,0,0,0,1,1,0,0,0,0,1,0
"17205",2019-07-12 22:44:00,0,0,0,25,22,22,19,26.5,22,19,0,0,25,24,24,25,25.5,24.5,25.5,21.3,1.34064,0,1,1,1,0,0,0,0,1,1,0,0,0,1,1,0,0,0,0,1,0
"17206",2019-07-12 22:45:00,0,0,0,25,22,22,19,26.5,22,19,0,0,25,24,24,25,25.5,24.5,25.5,21.3,1.32426,0,1,1,1,0,0,0,0,1,1,0,0,0,1,1,0,0,0,0,1,0
"17207",2019-07-12 22:46:00,0,0,0,25,22,22,19,26.5,22,19,0,0,25,24,24,25,25.5,24.5,25.5,21.3,1.36647,0,1,1,1,0,0,0,0,1,1,0,0,0,1,1,0,0,0,0,1,0
"17208",2019-07-12 22:47:00,-0.602701,0,0,25,22,22,19,26.5,22,19,0,0,25,24,24,25,25.5,24.5,25.5,21.3,1.37781,1,1,1,1,0,0,0,1,1,1,0,0,1,1,1,0,0,1,1,1,1
"17209",2019-07-12 22:48:00,0,0,0,25,22,22,19,26.5,22,19,0,0,25,24,24,25,25.5,24.5,25.5,21.4,1.36647,1,1,1,1,0,0,0,1,1,1,0,0,1,1,1,0,0,1,1,1,1
"17210",2019-07-12 22:49:00,0,0,0,25,22,22,19,26.5,22,19,0,0,25,24,24,25,25.5,24.5,25,21.4,1.36017,1,1,1,1,0,0,0,1,1,1,0,0,1,1,1,0,1,1,1,1,1
"17211",2019-07-12 22:50:00,0,0,0,25,22,22,19,26.5,22,19,0,0,25,24,24,25,25.5,24.5,25,21.4,1.36962,1,1,1,1,0,0,0,1,1,1,0,0,1,1,1,0,0,1,1,1,1
"17212",2019-07-12 22:51:00,0,0,0,25,22,22,19,26.5,22,19,0,0,25,24,24,25,25.5,24.5,25,21.4,1.3608,1,1,1,1,0,0,0,1,1,1,0,0,1,1,1,0,0,1,1,1,1
"17213",2019-07-12 22:52:00,0,0,0,25,22,22,19,26.5,22,19,0,0,25,24,24,25,25.5,24.5,25,21.3,1.40427,1,1,1,1,0,0,0,1,1,1,0,0,1,1,1,0,0,1,1,1,1
"17214",2019-07-12 22:53:00,0,0,0,25,22,22,19,26.5,22,19,0,0,25,24,24,25,25.5,24.5,25,21.4,1.36584,1,1,1,1,0,0,0,1,1,1,0,0,1,1,1,0,0,1,1,1,1
"17215",2019-07-12 22:54:00,0,0,0,25,22,22,19,26.5,22,19,0,0,25,24,24,25,25.5,24.5,25,21.3,1.36647,1,1,1,1,0,0,0,1,1,1,0,0,1,1,1,0,0,1,1,1,1
"17216",2019-07-12 22:55:00,0,0,0,25,22,22,19,26.5,22,19,0,0,25,24,24,25,25.5,24.5,25,21.4,1.3545,1,1,1,1,0,0,0,1,1,1,0,0,1,1,1,0,0,1,1,1,1
"17217",2019-07-12 22:56:00,-0.758909,0,0,25,22,22,19,26.5,22,19,0,0,25,24,24,25,25.5,24.5,25,21.3,1.34127,0,1,1,1,0,0,0,1,1,1,0,0,0,1,1,0,0,0,1,1,1
