"","time","heating_cooling_power","irrad","kitchen_active_power","setp_371","setp_472","setp_474","setp_476","setp_571","setp_573","setp_574","shower_471","shower_571","temp_371","temp_472","temp_474","temp_476","temp_571","temp_573","temp_574","temp_amb","total_active_power","Y1_371","Y1_472","Y1_474","Y1_476","Y1_571","Y1_573","Y1_574","Y2_371","Y2_472","Y2_476","Y2_571","Y2_574","Y3_371","Y3_472","Y3_476","Y3_571","Y3_574","Y4_371","Y5_371","Y6_371","Y7_371"
"17218",2019-07-12 22:57:00,-0.948569,0,0,25,22,22,19,26.5,22,19,0,0,25,24,24,25,25.5,24.5,25,21.3,1.34757,0,1,1,1,0,0,0,1,1,1,0,0,0,1,1,0,0,0,0,0,0
"17219",2019-07-12 22:58:00,-1.09939,0,0,25,22,22,19,26.5,22,19,0,0,25,24,24,25,25.5,24.5,25,21.3,1.34694,0,1,1,1,0,0,0,1,1,1,0,0,0,1,1,0,0,0,0,0,0
"17220",2019-07-12 22:59:00,-1.24618,0,0,25,22,22,19,26.5,22,19,0,0,25,24,24,25,25.5,24.5,25,21.3,1.3419,0,1,1,1,0,0,0,1,1,1,0,0,0,1,1,0,0,0,0,0,0
"17221",2019-07-12 23:00:00,-1.60075,0,0,25,22,22,19,26.5,22,19,0,0,25,24,24,25,25.5,24.5,25,21.4,1.35891,0,1,1,1,0,0,0,1,1,1,0,0,0,1,1,0,0,0,0,0,0
"17222",2019-07-12 23:01:00,-1.32415,0,0,25,22,22,19,26.5,22,19,0,0,25,24,24,25,25.5,24.5,25,21.3,1.35639,0,1,1,1,0,0,0,1,1,1,0,0,0,1,1,0,0,0,0,0,0
"17223",2019-07-12 23:02:00,-1.12798,0,0,25,22,22,19,26.5,22,19,0,0,25,24,24,25,25.5,24.5,25,21.4,1.35639,0,1,1,1,0,0,0,1,1,1,0,0,0,1,1,0,0,0,0,0,0
"17224",2019-07-12 23:03:00,-1.02153,0,0,25,22,22,19,26.5,22,19,0,0,25,24,24,25,25.5,24.5,25,21.4,1.3419,0,1,1,1,0,0,0,1,1,1,0,0,0,1,1,0,0,0,0,0,0
"17225",2019-07-12 23:04:00,-0.825679,0,0,25,22,22,19,26.5,22,19,0,0,25,24,24,25,25.5,24.5,25,21.4,1.36017,0,1,1,1,0,0,0,1,1,1,0,0,0,1,1,0,0,0,0,0,0
"17226",2019-07-12 23:05:00,-0.597042,0,0,25,22,22,19,26.5,22,19,0,0,25,24,24,25,25.5,24.5,25,21.4,1.35954,0,1,1,1,0,0,0,1,1,1,0,0,0,1,1,0,0,0,0,0,0
"17227",2019-07-12 23:06:00,0,0,0,25,22,22,19,26.5,22,19,0,0,25,24,24,25,25.5,24.5,25,21.4,1.35387,0,1,1,1,0,0,0,1,1,1,0,0,0,1,1,0,0,0,0,0,0
"17228",2019-07-12 23:07:00,0,0,0,25,22,22,19,26.5,22,19,0,0,25,24,24,25,25.5,24.5,25,21.3,1.34757,0,1,1,1,0,0,0,1,1,1,0,0,0,1,1,0,0,0,0,0,0
"17229",2019-07-12 23:08:00,0,0,0,25,22,22,19,26.5,22,19,0,0,25,24,24,25,25.5,24.5,25,21.3,1.34694,0,1,1,1,0,0,0,1,1,1,0,0,0,1,1,0,0,0,0,0,0
"17230",2019-07-12 23:09:00,0,0,0,25,22,22,19,26.5,22,19,0,0,25,24,24,25,25.5,24.5,25,21.3,1.34316,0,1,1,1,0,0,0,1,1,1,0,0,0,1,1,0,0,0,0,0,0
"17231",2019-07-12 23:10:00,0,0,0,25,22,22,19,26.5,22,19,0,0,25,24,24,25,25.5,24.5,25,21.3,1.40427,0,1,1,1,0,0,0,1,1,1,0,0,0,1,1,0,0,0,0,0,0
"17232",2019-07-12 23:11:00,0,0,0,25,22,22,19,26.5,22,19,0,0,25,24,24,25,25.5,24.5,25,21.2,1.35387,0,1,1,1,0,0,0,1,1,1,0,0,0,1,1,0,0,0,0,0,0
"17233",2019-07-12 23:12:00,0,0,0,25,22,22,19,26.5,22,19,0,0,25,24,24,25,25.5,24.5,25,21.2,1.36647,0,1,1,1,0,1,1,1,1,1,0,1,0,1,1,0,1,0,0,0,0
"17234",2019-07-12 23:13:00,0,0,0,25,22,22,19,26.5,22,19,0,0,25,24,24,25,25.5,24.5,25,21.2,1.3482,0,1,1,1,0,1,1,1,1,1,0,1,0,1,1,0,1,0,0,0,0
"17235",2019-07-12 23:14:00,0,0,0,25,22,22,19,26.5,22,19,0,0,25,24,24,25,25.5,24.5,25,21.2,1.36017,0,1,1,1,0,1,1,1,1,1,0,1,0,1,1,0,1,0,0,0,0
"17236",2019-07-12 23:15:00,0,0,0,25,22,22,19,26.5,22,19,0,0,25,24,24,25,25.5,24.5,25,21.2,1.34883,0,1,1,1,0,1,1,1,1,1,0,1,0,1,1,0,1,0,0,0,0
"17237",2019-07-12 23:16:00,0,0,0,25,22,22,19,26.5,22,19,0,0,25,24,24,25,25.5,24.5,25,21.2,1.3797,0,1,1,1,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1
"17238",2019-07-12 23:17:00,0,0,0,25,22,22,19,26.5,22,19,0,0,25,24,24,25,25.5,24.5,25,21.1,1.38537,1,1,1,1,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1
"17239",2019-07-12 23:18:00,0,0,0,25,22,22,19,26.5,22,19,0,0,25,24,24,25,25.5,24.5,25,21,1.39734,1,1,1,1,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1
"17240",2019-07-12 23:19:00,0,0,0,25,22,22,19,26.5,22,19,0,0,25,24,24,25,25.5,24.5,25,21,1.51011,1,1,1,1,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1
"17241",2019-07-12 23:20:00,0,0,0,25,22,22,19,26.5,22,19,0,0,25,24,24,25,25.5,24.5,25,21,1.49814,1,1,1,1,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1
"17242",2019-07-12 23:21:00,0,0,0,25,22,22,19,26.5,22,19,0,0,25,24,24,25,25.5,24.5,25,21,1.49184,1,1,1,1,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1
"17243",2019-07-12 23:22:00,0,0,0,25,22,22,19,26.5,22,19,0,0,25,24,24,25,25.5,24.5,25,21.1,1.40364,1,1,1,1,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1
"17244",2019-07-12 23:23:00,0,0,0,25,22,22,19,26.5,22,19,0,0,25,24,24,25,25.5,24.5,25,21.1,1.44459,1,1,1,1,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1
"17245",2019-07-12 23:24:00,0,0,0,25,22,22,19,26.5,22,19,0,0,25,24,24,25,25.5,24.5,25,20.9,1.4112,1,1,1,1,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1
"17246",2019-07-12 23:25:00,0,0,0,25,22,22,19,26.5,22,19,0,0,25,24,24,25,25.5,24.5,25,20.9,1.41057,1,1,1,1,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1
"17247",2019-07-12 23:26:00,0,0,0,25,22,22,19,26.5,22,19,0,0,25,24,24,25,25.5,24.5,25,21,1.3734,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"17248",2019-07-12 23:27:00,-0.906273,0,0,25,22,22,19,26.5,22,19,0,0,25,24,24,25,25.5,24.5,25,20.9,0.79191,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"17249",2019-07-12 23:28:00,-1.30944,0,0,25,22,22,19,26.5,22,19,0,0,25,24,24,25,25.5,24.5,25,20.9,0.7749,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"17250",2019-07-12 23:29:00,-1.68754,0,0,25,22,22,19,26.5,22,19,0,0,25,24,24,25,25.5,24.5,25,21,0.82404,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"17251",2019-07-12 23:30:00,-2.13251,0,0,25,22,22,19,26.5,22,19,0,0,25,24,24,25,25.5,24.5,25,20.8,0.79254,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"17252",2019-07-12 23:31:00,-2.30377,0,0,25,22,22,19,26.5,22,19,0,0,25,24,24,25,25.5,24.5,25,20.9,0.76734,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"17253",2019-07-12 23:32:00,-2.33042,0,0,25,22,22,19,26.5,22,19,0,0,25,24,24,25,25.5,24.5,25,20.9,0.77112,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"17254",2019-07-12 23:33:00,-2.28896,0,0,25,22,22,19,26.5,22,19,0,0,25,24,24,25,25.5,24.5,25,20.9,0.77175,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"17255",2019-07-12 23:34:00,-1.77818,0,0,25,22,22,19,26.5,22,19,0,0,25,24,24,25,25.5,24.5,25,20.9,0.78624,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"17256",2019-07-12 23:35:00,-2.38302,0,0,25,22,22,19,26.5,22,19,0,0,25,24,24,25,25.5,24.5,25,20.8,0.78624,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"17257",2019-07-12 23:36:00,-1.48027,0,0,25,22,22,19,26.5,22,19,0,0,25,24,24,25,25.5,24.5,25,20.9,0.79191,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"17258",2019-07-12 23:37:00,-1.89732,0,0,25,22,22,19,26.5,22,19,0,0,25,24,24,25,25.5,24.5,25,20.9,0.76734,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"17259",2019-07-12 23:38:00,-1.68253,0,0,25,22,22,19,26.5,22,19,0,0,25,24,24,25,25.5,24.5,25,20.8,0.76167,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"17260",2019-07-12 23:39:00,-1.58499,0,0,25,22,22,19,26.5,22,19,0,0,25,24,24,25,25.5,24.5,25,20.8,0.78057,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"17261",2019-07-12 23:40:00,-1.85805,0,0,25,22,22,19,26.5,22,19,0,0,25,24,24,25,25.5,24.5,25,20.7,0.81207,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"17262",2019-07-12 23:41:00,-1.97851,0,0,25,22,22,19,26.5,22,19,0,0,25,24,24,25,25.5,24.5,25,20.8,0.79317,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"17263",2019-07-12 23:42:00,-2.20952,0,0,25,22,22,19,26.5,22,19,0,0,25,23.5,24,25,25.5,24.5,25,20.8,0.79254,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"17264",2019-07-12 23:43:00,-2.35505,0,0,25,22,22,19,26.5,22,19,0,0,25,23.5,24,25,25.5,24.5,25,20.8,0.77931,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"17265",2019-07-12 23:44:00,-2.3839,0,0,25,22,22,19,26.5,22,19,0,0,25,23.5,24,25,25.5,24.5,25,20.7,0.7686,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"17266",2019-07-12 23:45:00,-2.26061,0,0,25,22,22,19,26.5,22,19,0,0,25,23.5,24,25,25,24.5,25,20.7,0.76797,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"17267",2019-07-12 23:46:00,-2.18707,0,0,25,22,22,19,26.5,22,19,0,0,25,23.5,24,25,25,24.5,25,20.8,0.77805,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"17268",2019-07-12 23:47:00,-2.09949,0,0,25,22,22,19,26.5,22,19,0,0,25,23.5,24,25,25,24.5,25,20.8,0.79254,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"17269",2019-07-12 23:48:00,-1.65213,0,0,25,22,22,19,26.5,22,19,0,0,25,23.5,24,25,25,24.5,25,20.8,0.77175,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"17270",2019-07-12 23:49:00,-1.82338,0,0,25,22,22,19,26.5,22,19,0,0,25,23.5,23.5,25,25,24.5,25,20.8,0.76797,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"17271",2019-07-12 23:50:00,-1.75771,0,0,25,22,22,19,26.5,22,19,0,0,25,23.5,23.5,25,25,24.5,25,20.8,0.76167,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"17272",2019-07-12 23:51:00,-1.66237,0,0,25,22,22,19,26.5,22,19,0,0,25,23.5,23.5,25,25,24.5,25,20.8,0.79884,0,1,1,1,0,0,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"17273",2019-07-12 23:52:00,-1.56348,0,0,25,22,22,19,26.5,22,19,0,0,25,23.5,23.5,25,25,24.5,25,20.7,0.76797,0,1,1,1,0,0,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"17274",2019-07-12 23:53:00,-1.54549,0,0,25,22,22,19,26.5,22,19,0,0,25,23.5,23.5,25,25,24.5,25,20.8,0.7245,0,1,1,1,0,0,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"17275",2019-07-12 23:54:00,-1.73264,0,0,25,22,22,19,26.5,22,19,0,0,25,23.5,23.5,25,25,24.5,25,20.6,0.71757,0,1,1,1,0,0,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"17276",2019-07-12 23:55:00,-1.67835,0,0,25,22,22,19,26.5,22,19,0,0,25,23.5,23.5,25,25,24.5,25,20.7,0.6993,0,1,1,1,0,0,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"17277",2019-07-12 23:56:00,-1.48694,0,0,25,22,22,19,26.5,22,19,0,0,25,23.5,23.5,25,25,24.5,25,20.7,0.69552,0,1,1,1,0,0,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"17278",2019-07-12 23:57:00,-1.42637,0,0,25,22,22,19,26.5,22,19,0,0,25,23.5,23.5,25,25,24.5,25,20.7,0.71127,0,1,1,1,0,0,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"17279",2019-07-12 23:58:00,-1.28609,0,0,25,22,22,19,26.5,22,19,0,0,25,23.5,23.5,25,25,24.5,25,20.8,0.7056,0,1,1,1,0,0,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"17280",2019-07-12 23:59:00,-1.44536,0,0,25,22,22,19,26.5,22,19,0,0,24.5,23.5,23.5,25,25,24.5,25,20.7,0.6993,0,1,1,1,0,0,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"17281",2019-07-13 00:00:00,-1.17918,0,0,25,22,22,19,26.5,22,19,0,0,24.5,23.5,23.5,25,25,24.5,25,20.7,0.69867,0,1,1,1,0,0,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"17282",2019-07-13 00:01:00,-0.872085,0,0,25,22,22,19,26.5,22,19,0,0,24.5,23.5,23.5,25,25,24.5,25,20.7,0.69867,0,1,1,1,0,0,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"17283",2019-07-13 00:02:00,-0.679478,0,0,25,22,22,19,26.5,22,19,0,0,24.5,23.5,23.5,25,25,24.5,25,20.7,0.69237,0,1,1,1,0,0,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"17284",2019-07-13 00:03:00,-1.29404,0,0,25,22,22,19,26.5,22,19,0,0,24.5,23.5,23.5,25,25,24.5,25,20.7,0.70812,0,1,1,1,0,0,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"17285",2019-07-13 00:04:00,-0.899878,0,0,25,22,22,19,26.5,22,19,0,0,24.5,23.5,23.5,25,25,24.5,25,20.7,0.70686,0,1,1,1,0,0,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"17286",2019-07-13 00:05:00,-1.14799,0,0,25,22,22,19,26.5,22,19,0,0,24.5,23.5,23.5,25,25,24.5,25,20.7,0.67032,0,1,1,1,0,0,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"17287",2019-07-13 00:06:00,-1.0997,0,0,25,22,22,19,26.5,22,19,0,0,24.5,23.5,23.5,25,25,24.5,25,20.7,0.67914,0,1,1,1,0,0,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"17288",2019-07-13 00:07:00,-1.13427,0,0,25,22,22,19,26.5,22,19,0,0,24.5,23.5,23.5,25,25,24.5,25,20.6,0.6678,0,1,1,1,0,0,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"17289",2019-07-13 00:08:00,-0.875628,0,0,25,22,22,19,26.5,22,19,0,0,24.5,23.5,23.5,25,25,24.5,25,20.6,0.7182,0,1,1,1,0,0,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"17290",2019-07-13 00:09:00,-1.13142,0,0,25,22,22,19,26.5,22,19,0,0,24.5,23.5,23.5,25,25,24.5,25,20.7,0.55314,0,1,1,1,0,0,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"17291",2019-07-13 00:10:00,-1.13248,0,0,25,22,22,19,26.5,22,19,0,0,24.5,23.5,23.5,25,25,24.5,25,20.8,0.5418,0,1,1,1,0,0,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"17292",2019-07-13 00:11:00,-1.11684,0,0,25,22,22,19,26.5,22,19,0,0,24.5,23.5,23.5,24.5,25,24.5,25,20.8,0.5292,0,1,1,1,0,0,0,0,1,1,0,1,0,1,1,0,0,0,0,0,0
"17293",2019-07-13 00:12:00,-1.14424,0,0,25,22,22,19,26.5,22,19,0,0,24.5,23.5,23.5,24.5,25,24.5,25,20.9,0.53487,0,1,1,1,0,0,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"17294",2019-07-13 00:13:00,-1.14159,0,0,25,22,22,19,26.5,22,19,0,0,24.5,23.5,23.5,24.5,25,24.5,25,21,0.54243,0,1,1,1,0,0,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"17295",2019-07-13 00:14:00,-1.25157,0,0,25,22,22,19,26.5,22,19,0,0,24.5,23.5,23.5,24.5,25,24.5,25,21.1,0.56637,0,1,1,1,0,0,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"17296",2019-07-13 00:15:00,-1.08169,0,0,25,22,22,19,26.5,22,19,0,0,24.5,23.5,23.5,24.5,25,24.5,25,21.1,0.57204,0,1,1,1,0,0,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"17297",2019-07-13 00:16:00,-1.14282,0,0,25,22,22,19,26.5,22,19,0,0,24.5,23.5,23.5,24.5,25,24.5,25,21.1,0.55944,0,1,1,1,0,0,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"17298",2019-07-13 00:17:00,-1.11681,0,0,25,22,22,19,26.5,22,19,0,0,24.5,23.5,23.5,24.5,25,24.5,25,21.1,0.55944,0,1,1,1,0,0,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"17299",2019-07-13 00:18:00,-1.12165,0,0,25,22,22,19,26.5,22,19,0,0,24.5,23.5,23.5,24.5,25,24.5,25,21.2,0.55944,0,1,1,1,0,0,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"17300",2019-07-13 00:19:00,-1.22021,0,0,25,22,22,19,26.5,22,19,0,0,24.5,23.5,23.5,24.5,25,24.5,24.5,21.1,0.59724,0,1,1,1,0,0,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"17301",2019-07-13 00:20:00,-1.12845,0,0,25,22,22,19,26.5,22,19,0,0,24.5,23.5,23.5,24.5,25,24.5,24.5,21,0.59724,0,1,1,1,0,0,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"17302",2019-07-13 00:21:00,-1.4141,0,0,25,22,22,19,26.5,22,19,0,0,24.5,23.5,23.5,24.5,25,24.5,24.5,20.7,0.59724,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"17303",2019-07-13 00:22:00,-1.12357,0,0,25,22,22,19,26.5,22,19,0,0,24.5,23.5,23.5,24.5,25,24.5,24.5,20.8,0.58149,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"17304",2019-07-13 00:23:00,-1.19206,0,0,25,22,22,19,26.5,22,19,0,0,24.5,23.5,23.5,24.5,25,24.5,24.5,20.8,0.58401,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"17305",2019-07-13 00:24:00,-1.08459,0,0,25,22,22,19,26.5,22,19,0,0,24.5,23.5,23.5,24.5,25,24.5,24.5,20.9,0.58464,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"17306",2019-07-13 00:25:00,-1.33519,0,0,25,22,22,19,26.5,22,19,0,0,24.5,23.5,23.5,24.5,25,24.5,24.5,20.9,0.59724,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"17307",2019-07-13 00:26:00,-1.15309,0,0,25,22,22,19,26.5,22,19,0,0,24.5,23.5,23.5,24.5,25,24.5,24.5,20.9,0.59472,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"17308",2019-07-13 00:27:00,-1.40741,0,0,25,22,22,19,26.5,22,19,0,0,24.5,23.5,23.5,24.5,25,24.5,24.5,20.7,0.58464,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"17309",2019-07-13 00:28:00,-1.40783,0,0,25,22,22,19,26.5,22,19,0,0,24.5,23.5,23.5,24.5,25,24.5,24.5,20.7,0.58338,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"17310",2019-07-13 00:29:00,-1.73984,0,0,25,22,22,19,26.5,22,19,0,0,24.5,23.5,23.5,24.5,25,24.5,24.5,20.6,0.57834,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"17311",2019-07-13 00:30:00,-1.83957,0,0,25,22,22,19,26.5,22,19,0,0,24.5,23.5,23.5,24.5,25,24.5,24.5,20.4,0.6237,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"17312",2019-07-13 00:31:00,-1.8834,0,0,25,22,22,19,26.5,22,19,0,0,24.5,23.5,23.5,24.5,25,24.5,24.5,20,0.59157,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"17313",2019-07-13 00:32:00,-1.86994,0,0,25,22,22,19,26.5,22,19,0,0,24.5,23.5,23.5,24.5,25,24.5,24.5,20,0.5859,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"17314",2019-07-13 00:33:00,-1.85076,0,0,25,22,22,19,26.5,22,19,0,0,24.5,23.5,23.5,24.5,25,24.5,24.5,20.1,0.57897,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"17315",2019-07-13 00:34:00,-1.84876,0,0,25,22,22,19,26.5,22,19,0,0,24.5,23.5,23.5,24.5,25,24.5,24.5,20,0.64197,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"17316",2019-07-13 00:35:00,-1.63489,0,0,25,22,22,19,26.5,22,19,0,0,24.5,23.5,23.5,24.5,25,24.5,24.5,19.9,0.64134,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"17317",2019-07-13 00:36:00,-1.84288,0,0,25,22,22,19,26.5,22,19,0,0,24.5,23.5,23.5,24.5,25,24.5,24.5,19.7,0.64827,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"17318",2019-07-13 00:37:00,-1.86437,0,0,25,22,22,19,26.5,22,19,0,0,24.5,23.5,23.5,24.5,25,24,24.5,19.5,0.65646,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"17319",2019-07-13 00:38:00,-1.79575,0,0,25,22,22,19,26.5,22,19,0,0,24.5,23.5,23.5,24.5,25,24,24.5,19.2,0.64134,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"17320",2019-07-13 00:39:00,-1.81145,0,0,25,22,22,19,26.5,22,19,0,0,24,23.5,23.5,24.5,25,24,24.5,19.1,0.64134,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"17321",2019-07-13 00:40:00,-1.79039,0,0,25,22,22,19,26.5,22,19,0,0,24,23.5,23.5,24.5,25,24,24.5,19.1,0.63567,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"17322",2019-07-13 00:41:00,-1.42925,0,0,25,22,22,19,26.5,22,19,0,0,24,23.5,23.5,24.5,25,24,24.5,18.9,0.65394,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"17323",2019-07-13 00:42:00,-1.62975,0,0,25,22,22,19,26.5,22,19,0,0,24,23.5,23.5,24.5,25,24,24.5,18.9,0.65205,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"17324",2019-07-13 00:43:00,-1.72409,0,0,25,22,22,19,26.5,22,19,0,0,24,23.5,23.5,24.5,25,24,24.5,18.8,0.65961,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"17325",2019-07-13 00:44:00,-1.48905,0,0,25,22,22,19,26.5,22,19,0,0,24,23.5,23.5,24.5,25,24,24.5,18.8,0.63504,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"17326",2019-07-13 00:45:00,-1.51801,0,0,25,22,22,19,26.5,22,19,0,0,24,23.5,23.5,24.5,25,24,24.5,18.8,0.63567,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"17327",2019-07-13 00:46:00,-1.37809,0,0,25,22,22,19,26.5,22,19,0,0,24,23.5,23.5,24.5,25,24,24.5,18.7,0.6363,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"17328",2019-07-13 00:47:00,-1.49048,0,0,25,22,22,19,26.5,22,19,0,0,24,23.5,23.5,24,25,24,24.5,18.6,0.64197,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"17329",2019-07-13 00:48:00,-2.07819,0,0,25,22,22,19,26.5,22,19,0,0,24,23.5,23.5,24,25,24,24.5,18.5,0.65394,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"17330",2019-07-13 00:49:00,-1.50525,0,0,25,22,22,19,26.5,22,19,0,0,24,23.5,23.5,24,25,24,24.5,18.6,0.64134,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"17331",2019-07-13 00:50:00,-1.51483,0,0,25,22,22,19,26.5,22,19,0,0,24,23.5,23.5,24,25,24,24.5,18.5,0.64008,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"17332",2019-07-13 00:51:00,-1.39367,0,0,25,22,22,19,26.5,22,19,0,0,24,23.5,23.5,24,25,24,24.5,18.5,0.6237,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"17333",2019-07-13 00:52:00,-1.51617,0,0,25,22,22,19,26.5,22,19,0,0,23.5,23.5,23.5,24,25,24,24.5,18.4,0.66339,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"17334",2019-07-13 00:53:00,-1.50434,0,0,25,22,22,19,26.5,22,19,0,0,23.5,23.5,23.5,24,25,24,24.5,18.4,0.64197,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"17335",2019-07-13 00:54:00,-1.50139,0,0,25,22,22,19,26.5,22,19,0,0,23.5,23.5,23.5,24,25,24,24.5,18.4,0.64386,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"17336",2019-07-13 00:55:00,-1.51367,0,0,25,22,22,19,26.5,22,19,0,0,23.5,23.5,23.5,24,25,24,24.5,18.5,0.66906,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"17337",2019-07-13 00:56:00,-1.50081,0,0,25,22,22,19,26.5,22,19,0,0,24,23.5,23.5,24,25,24,24.5,18.5,0.66213,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"17338",2019-07-13 00:57:00,-1.49806,0,0,25,22,22,19,26.5,22,19,0,0,24,23.5,23.5,24,25,24,24.5,18.5,2.08278,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"17339",2019-07-13 00:58:00,-1.50212,0,0,25,22,22,19,26.5,22,19,0,0,24,23.5,23.5,24,25,24,24.5,18.5,0.69174,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"17340",2019-07-13 00:59:00,-1.48245,0,0,25,22,22,19,26.5,22,19,0,0,24,23.5,23.5,24,25,24,24.5,18.5,0.64764,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"17341",2019-07-13 01:00:00,-1.40749,0,0,25,22,22,19,26.5,22,19,0,0,24,23.5,23.5,24,25,24,24.5,18.5,0.64827,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"17342",2019-07-13 01:01:00,-1.05999,0,0,25,22,22,19,26.5,22,19,0,0,24,23.5,23.5,24,25,24,24.5,18.5,0.66654,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"17343",2019-07-13 01:02:00,-1.41098,0,0,25,22,22,19,26.5,22,19,0,0,24,23.5,23.5,24,25,24,24.5,18.5,0.60921,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"17344",2019-07-13 01:03:00,-1.41388,0,0,25,22,22,19,26.5,22,19,0,0,24,23.5,23.5,24,25,24,24.5,18.5,0.60543,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"17345",2019-07-13 01:04:00,-1.45692,0,0,25,22,22,19,26.5,22,19,0,0,24,23.5,23.5,24,25,24,24.5,18.4,0.65205,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"17346",2019-07-13 01:05:00,-1.4411,0,0,25,22,22,19,26.5,22,19,0,0,23.5,23.5,23.5,24,25,24,24.5,18.3,0.61551,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"17347",2019-07-13 01:06:00,-1.28298,0,0,25,22,22,19,26.5,22,19,0,0,23.5,23.5,23.5,24,25,24,24.5,18.2,0.61047,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"17348",2019-07-13 01:07:00,-1.42782,0,0,25,22,22,19,26.5,22,19,0,0,23.5,23.5,23.5,24,25,24,24.5,18.2,0.60354,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"17349",2019-07-13 01:08:00,-1.5596,0,0,25,22,22,19,26.5,22,19,0,0,23.5,23.5,23.5,24,25,24,24.5,18.2,0.59787,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"17350",2019-07-13 01:09:00,-1.85944,0,0,25,22,22,19,26.5,22,19,0,0,23.5,23.5,23.5,24,25,24,24.5,18.2,0.60039,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"17351",2019-07-13 01:10:00,-1.39654,0,0,25,22,22,19,26.5,22,19,0,0,23.5,23.5,23.5,24,25,24,24.5,18.1,0.59787,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"17352",2019-07-13 01:11:00,-1.61272,0,0,25,22,22,19,26.5,22,19,0,0,23.5,23.5,23,24,25,24,24.5,18,0.61677,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"17353",2019-07-13 01:12:00,-1.42352,0,0,25,22,22,19,26.5,22,19,0,0,23.5,23.5,23,24,25,24,24.5,18,0.59157,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"17354",2019-07-13 01:13:00,-1.61024,0,0,25,22,22,19,26.5,22,19,0,0,23.5,23.5,23,24,25,24,24.5,18,0.59031,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"17355",2019-07-13 01:14:00,-1.42144,0,0,25,22,22,19,26.5,22,19,0,0,23.5,23.5,23,24,25,24,24.5,18,0.57897,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"17356",2019-07-13 01:15:00,-1.42665,0,0,25,22,22,19,26.5,22,19,0,0,23.5,23.5,23,24,24.5,24,24.5,18,0.63441,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"17357",2019-07-13 01:16:00,-1.40399,0,0,25,22,22,19,26.5,22,19,0,0,23.5,23.5,23,24,24.5,24,24.5,18,0.59724,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"17358",2019-07-13 01:17:00,-1.37216,0,0,25,22,22,19,26.5,22,19,0,0,23.5,23.5,23,24,24.5,24,24.5,17.9,0.59157,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"17359",2019-07-13 01:18:00,-1.14851,0,0,25,22,22,19,26.5,22,19,0,0,23.5,23.5,23,24.5,24.5,24,24.5,17.9,0.57897,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"17360",2019-07-13 01:19:00,-1.38786,0,0,25,22,22,19,26.5,22,19,0,0,23.5,23.5,23,24.5,24.5,24,24.5,17.9,0.59031,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"17361",2019-07-13 01:20:00,-1.35586,0,0,25,22,22,19,26.5,22,19,0,0,23.5,23.5,23,24.5,24.5,24,24.5,17.9,0.58464,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"17362",2019-07-13 01:21:00,-1.37017,0,0,25,22,22,19,26.5,22,19,0,0,23.5,23.5,23,24.5,24.5,24,24.5,17.8,0.59283,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"17363",2019-07-13 01:22:00,-1.22966,0,0,25,22,22,19,26.5,22,19,0,0,23.5,23.5,23,24.5,24.5,24,24.5,17.8,0.59724,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"17364",2019-07-13 01:23:00,-1.28194,0,0,25,22,22,19,26.5,22,19,0,0,23.5,23.5,23,24.5,24.5,24,24.5,17.8,0.58464,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"17365",2019-07-13 01:24:00,-1.26198,0,0,25,22,22,19,26.5,22,19,0,0,23.5,23.5,23,24.5,24.5,24,24.5,17.9,0.59031,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"17366",2019-07-13 01:25:00,-1.20275,0,0,25,22,22,19,26.5,22,19,0,0,23.5,23.5,23,24.5,24.5,24,24.5,17.8,2.75247,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"17367",2019-07-13 01:26:00,-1.22009,0,0,25,22,22,19,26.5,22,19,0,0,23.5,23.5,23,24.5,24.5,24,24.5,17.8,2.78964,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"17368",2019-07-13 01:27:00,-1.21902,0,0,25,22,22,19,26.5,22,19,0,0,23.5,23.5,23,24.5,24.5,24,24.5,17.7,2.77263,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"17369",2019-07-13 01:28:00,-1.27706,0,0,25,22,22,19,26.5,22,19,0,0,23.5,23.5,23,24.5,24.5,24,24.5,17.9,0.62307,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"17370",2019-07-13 01:29:00,-1.44117,0,0,25,22,22,19,26.5,22,19,0,0,23.5,23.5,23,24.5,24.5,24,24.5,17.8,0.61551,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"17371",2019-07-13 01:30:00,-1.65295,0,0,25,22,22,19,26.5,22,19,0,0,23.5,23.5,23,24.5,24.5,24,24.5,17.9,0.61677,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"17372",2019-07-13 01:31:00,-1.76046,0,0,25,22,22,19,26.5,22,19,0,0,23.5,23.5,23,24.5,24.5,23.5,24.5,17.9,0.59346,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"17373",2019-07-13 01:32:00,-1.37559,0,0,25,22,22,19,26.5,22,19,0,0,23.5,23.5,23,24.5,24.5,23.5,24.5,17.9,0.60354,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"17374",2019-07-13 01:33:00,-1.69965,0,0,25,22,22,19,26.5,22,19,0,0,23.5,23.5,23,24.5,24.5,23.5,24.5,17.9,0.60354,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"17375",2019-07-13 01:34:00,-1.53817,0,0,25,22,22,19,26.5,22,19,0,0,23.5,23.5,23,24.5,24.5,23.5,24.5,17.9,0.67977,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"17376",2019-07-13 01:35:00,-1.62081,0,0,25,22,22,19,26.5,22,19,0,0,23.5,23.5,23,24.5,24.5,23.5,24.5,17.8,0.59787,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"17377",2019-07-13 01:36:00,-1.70506,0,0,25,22,22,19,26.5,22,19,0,0,23,23.5,23,24.5,24.5,23.5,24.5,17.9,0.59283,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"17378",2019-07-13 01:37:00,-1.7914,0,0,25,22,22,19,26.5,22,19,0,0,23,23.5,23,24.5,24.5,23.5,24.5,17.8,0.63,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"17379",2019-07-13 01:38:00,-2.13526,0,0,25,22,22,19,26.5,22,19,0,0,23,23.5,23,24.5,24.5,23.5,24.5,17.9,0.62181,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"17380",2019-07-13 01:39:00,-1.99339,0,0,25,22,22,19,26.5,22,19,0,0,23,23.5,23,24.5,24.5,23.5,24.5,18,0.63693,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"17381",2019-07-13 01:40:00,-1.90492,0,0,25,22,22,19,26.5,22,19,0,0,23.5,23.5,23,24.5,24.5,23.5,24.5,17.9,0.74844,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"17382",2019-07-13 01:41:00,-1.84191,0,0,25,22,22,19,26.5,22,19,0,0,23.5,23.5,23,24.5,24.5,23.5,24.5,17.9,0.64134,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"17383",2019-07-13 01:42:00,-1.83762,0,0,25,22,22,19,26.5,22,19,0,0,23.5,23.5,23,24.5,24.5,23.5,24.5,17.9,0.62307,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"17384",2019-07-13 01:43:00,-1.78657,0,0,25,22,22,19,26.5,22,19,0,0,23.5,23.5,23,24.5,24.5,23.5,24.5,17.8,0.64701,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"17385",2019-07-13 01:44:00,-1.6327,0,0,25,22,22,19,26.5,22,19,0,0,23.5,23.5,23,24.5,24.5,23.5,24.5,17.7,0.64134,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"17386",2019-07-13 01:45:00,-1.51727,0,0,25,22,22,19,26.5,22,19,0,0,23.5,23.5,23,24.5,24.5,23.5,24.5,17.6,0.63441,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"17387",2019-07-13 01:46:00,-1.45243,0,0,25,22,22,19,26.5,22,19,0,0,23.5,23.5,23,24.5,24.5,23.5,24.5,17.5,0.63,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"17388",2019-07-13 01:47:00,-1.41227,0,0,25,22,22,19,26.5,22,19,0,0,23.5,23.5,23,24.5,24.5,23.5,24.5,17.5,0.62874,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"17389",2019-07-13 01:48:00,-1.34392,0,0,25,22,22,19,26.5,22,19,0,0,23.5,23.5,23,24.5,24.5,23.5,24.5,17.5,0.68418,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"17390",2019-07-13 01:49:00,-1.59843,0,0,25,22,22,19,26.5,22,19,0,0,24,23.5,23,24.5,24.5,23.5,24.5,17.3,0.6363,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"17391",2019-07-13 01:50:00,-1.15774,0,0,25,22,22,19,26.5,22,19,0,0,24,23.5,23,24.5,24.5,23.5,24.5,17.3,0.63,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"17392",2019-07-13 01:51:00,-1.62268,0,0,25,22,22,19,26.5,22,19,0,0,24,23.5,23,24.5,24.5,23.5,24.5,17.3,0.6174,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"17393",2019-07-13 01:52:00,-1.33377,0,0,25,22,22,19,26.5,22,19,0,0,24,23.5,23,24.5,24.5,23.5,24.5,17.2,0.62307,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"17394",2019-07-13 01:53:00,-1.33824,0,0,25,22,22,19,26.5,22,19,0,0,24,23.5,23,24.5,24.5,23.5,24.5,17.2,0.62874,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"17395",2019-07-13 01:54:00,-1.37238,0,0,25,22,22,19,26.5,22,19,0,0,24,23.5,23,24.5,24.5,23.5,24.5,17.1,0.64197,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"17396",2019-07-13 01:55:00,-1.39756,0,0,25,22,22,19,26.5,22,19,0,0,24,23.5,23,24.5,24.5,23.5,24.5,17,0.64701,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"17397",2019-07-13 01:56:00,-1.35157,0,0,25,22,22,19,26.5,22,19,0,0,24,23.5,23,24.5,24.5,23.5,24.5,17,0.61677,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"17398",2019-07-13 01:57:00,-1.33432,0,0,25,22,22,19,26.5,22,19,0,0,24,23,23,24.5,24.5,23.5,24.5,17.1,0.62244,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"17399",2019-07-13 01:58:00,-0.96767,0,0,25,22,22,19,26.5,22,19,0,0,24,23,23,24.5,24.5,23.5,24,17.2,0.62244,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"17400",2019-07-13 01:59:00,-1.43915,0,0,25,22,22,19,26.5,22,19,0,0,24,23,23,24.5,24.5,23.5,24,17.2,0.64197,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"17401",2019-07-13 02:00:00,-1.38256,0,0,25,22,22,19,26.5,22,19,0,0,24,23,23,24.5,24.5,23.5,24,17.2,0.63567,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"17402",2019-07-13 02:01:00,-1.13242,0,0,25,22,22,19,26.5,22,19,0,0,24,23,23,24.5,24.5,23.5,24,17.2,0.62622,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"17403",2019-07-13 02:02:00,-1.41666,0,0,25,22,22,19,26.5,22,19,0,0,24,23,23,24.5,24.5,23.5,24,17.2,0.6174,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"17404",2019-07-13 02:03:00,-1.43717,0,0,25,22,22,19,26.5,22,19,0,0,24,23,23,24.5,24.5,23.5,24,17.1,0.61362,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"17405",2019-07-13 02:04:00,-1.36015,0,0,25,22,22,19,26.5,22,19,0,0,24,23,23,24.5,24.5,23.5,24,17.1,0.61677,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"17406",2019-07-13 02:05:00,-1.39149,0,0,25,22,22,19,26.5,22,19,0,0,24,23,23,24.5,24.5,23.5,24,17.2,0.62937,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"17407",2019-07-13 02:06:00,-1.36398,0,0,25,22,22,19,26.5,22,19,0,0,24,23,23,24.5,24.5,23.5,24,17.1,0.6174,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"17408",2019-07-13 02:07:00,-1.38683,0,0,25,22,22,19,26.5,22,19,0,0,24,23,23,24.5,24.5,23.5,24,17.2,0.6111,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"17409",2019-07-13 02:08:00,-1.30466,0,0,25,22,22,19,26.5,22,19,0,0,24,23,23,24.5,24.5,23.5,24,17.2,0.62874,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"17410",2019-07-13 02:09:00,-1.36743,0,0,25,22,22,19,26.5,22,19,0,0,24,23,23,24.5,24.5,23.5,24,17.1,0.62874,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"17411",2019-07-13 02:10:00,-1.33939,0,0,25,22,22,19,26.5,22,19,0,0,24,23,23,24.5,24.5,23.5,24,17,0.64827,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"17412",2019-07-13 02:11:00,-1.57039,0,0,25,22,22,19,26.5,22,19,0,0,24,23,23,24.5,24.5,23.5,24,17,0.62244,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"17413",2019-07-13 02:12:00,-1.40006,0,0,25,22,22,19,26.5,22,19,0,0,24,23,23,24.5,24.5,23.5,24,17,0.6174,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"17414",2019-07-13 02:13:00,-1.41156,0,0,25,22,22,19,26.5,22,19,0,0,24,23,23,24.5,24.5,23.5,24,16.9,0.5985,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"17415",2019-07-13 02:14:00,-1.40099,0,0,25,22,22,19,26.5,22,19,0,0,24,23,23,24.5,24.5,23.5,24,17,0.60669,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"17416",2019-07-13 02:15:00,-1.83828,0,0,25,22,22,19,26.5,22,19,0,0,24,23,23,24.5,24.5,23.5,24,17,0.61299,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"17417",2019-07-13 02:16:00,-1.43884,0,0,25,22,22,19,26.5,22,19,0,0,24,23,23,24.5,24.5,23.5,24,16.8,0.62244,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"17418",2019-07-13 02:17:00,-1.40848,0,0,25,22,22,19,26.5,22,19,0,0,24,23,23,24.5,24.5,23.5,24,16.8,0.61677,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"17419",2019-07-13 02:18:00,-1.41701,0,0,25,22,22,19,26.5,22,19,0,0,24,23,23,24.5,24.5,23.5,24,16.9,0.60417,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"17420",2019-07-13 02:19:00,-1.34725,0,0,25,22,22,19,26.5,22,19,0,0,24,23,23,24.5,24.5,23.5,24,16.9,0.59472,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"17421",2019-07-13 02:20:00,-1.37564,0,0,25,22,22,19,26.5,22,19,0,0,24,23,23,24.5,24.5,23.5,24,16.9,0.6048,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"17422",2019-07-13 02:21:00,-1.38002,0,0,25,22,22,19,26.5,22,19,0,0,24,23,23,24.5,24.5,23.5,24,16.8,0.66654,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"17423",2019-07-13 02:22:00,-0.975254,0,0,25,22,22,19,26.5,22,19,0,0,24,23,23,24.5,24.5,23.5,24,16.7,0.60417,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"17424",2019-07-13 02:23:00,-1.38989,0,0,25,22,22,19,26.5,22,19,0,0,24,23.5,23,24.5,24.5,23.5,24,16.7,0.58464,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"17425",2019-07-13 02:24:00,-1.35977,0,0,25,22,22,19,26.5,22,19,0,0,24.5,23.5,23,24.5,24.5,23.5,24,16.6,0.5796,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"17426",2019-07-13 02:25:00,-1.41057,0,0,25,22,22,19,26.5,22,19,0,0,24.5,23.5,23,24,24.5,23.5,24,16.6,0.59787,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"17427",2019-07-13 02:26:00,-1.40372,0,0,25,22,22,19,26.5,22,19,0,0,24.5,23.5,23,24,24.5,23.5,24,16.5,0.71064,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"17428",2019-07-13 02:27:00,-1.40784,0,0,25,22,22,19,26.5,22,19,0,0,24.5,23.5,23,24,24.5,23.5,24,16.3,0.60354,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"17429",2019-07-13 02:28:00,-1.72525,0,0,25,22,22,19,26.5,22,19,0,0,24.5,23,23,24,24.5,23.5,24,15.7,0.60354,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"17430",2019-07-13 02:29:00,-1.37473,0,0,25,22,22,19,26.5,22,19,0,0,24.5,23,23,24,24.5,23.5,24,15.4,0.59094,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"17431",2019-07-13 02:30:00,-1.37767,0,0,25,22,22,19,26.5,22,19,0,0,24.5,23,23,24,24.5,23.5,24,15,0.58527,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"17432",2019-07-13 02:31:00,-1.37628,0,0,25,22,22,19,26.5,22,19,0,0,24.5,23,23,24,24.5,23.5,24,14.9,0.59094,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"17433",2019-07-13 02:32:00,-1.41891,0,0,25,22,22,19,26.5,22,19,0,0,24.5,23,23,24,24.5,23.5,24,14.7,0.59157,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"17434",2019-07-13 02:33:00,-1.37427,0,0,25,22,22,19,26.5,22,19,0,0,24.5,23,23,24,24.5,23.5,24,14.6,0.60921,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"17435",2019-07-13 02:34:00,-1.37239,0,0,25,22,22,19,26.5,22,19,0,0,24.5,23,23,24,24.5,23.5,24,14.6,0.61362,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"17436",2019-07-13 02:35:00,-0.927286,0,0,25,22,22,19,26.5,22,19,0,0,24.5,23,23,24,24.5,23.5,24,14.5,0.64134,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"17437",2019-07-13 02:36:00,-1.56952,0,0,25,22,22,19,26.5,22,19,0,0,24.5,23,23,24,24.5,23.5,24,14.6,0.64764,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"17438",2019-07-13 02:37:00,-1.55511,0,0,25,22,22,19,26.5,22,19,0,0,24.5,23,23,24,24.5,23.5,24,14.6,0.59157,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"17439",2019-07-13 02:38:00,-1.20656,0,0,25,22,22,19,26.5,22,19,0,0,24.5,23,23,24,24.5,23.5,24,14.6,0.60039,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"17440",2019-07-13 02:39:00,-1.30652,0,0,25,22,22,19,26.5,22,19,0,0,24.5,23,23,24,24.5,23.5,24,14.7,0.60984,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"17441",2019-07-13 02:40:00,-1.30458,0,0,25,22,22,19,26.5,22,19,0,0,24.5,23,23,24,24.5,23.5,24,14.7,0.58968,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"17442",2019-07-13 02:41:00,-1.3678,0,0,25,22,22,19,26.5,22,19,0,0,24.5,23,23,24,24.5,23.5,24,14.9,2.0349,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"17443",2019-07-13 02:42:00,-1.27349,0,0,25,22,22,19,26.5,22,19,0,0,24.5,23,23,24,24.5,23.5,24,14.8,0.71883,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"17444",2019-07-13 02:43:00,-1.32805,0,0,25,22,22,19,26.5,22,19,0,0,24.5,23,23,24,24.5,23.5,24,14.7,0.66717,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"17445",2019-07-13 02:44:00,-1.33103,0,0,25,22,22,19,26.5,22,19,0,0,24.5,23,23,24,24.5,23.5,24,14.8,0.74529,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"17446",2019-07-13 02:45:00,-1.33148,0,0,25,22,22,19,26.5,22,19,0,0,24.5,23,23,24,24.5,23.5,24,14.8,0.66087,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"17447",2019-07-13 02:46:00,-1.30935,0,0,25,22,22,19,26.5,22,19,0,0,24.5,23,23,24,24.5,23.5,24,14.9,0.68544,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"17448",2019-07-13 02:47:00,-1.29576,0,0,25,22,22,19,26.5,22,19,0,0,24.5,23,23,24,24.5,23.5,24,14.9,0.66087,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"17449",2019-07-13 02:48:00,-1.28107,0,0,25,22,22,19,26.5,22,19,0,0,24.5,23,23,24,24.5,23.5,24,14.9,0.68418,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"17450",2019-07-13 02:49:00,-1.10283,0,0,25,22,22,19,26.5,22,19,0,0,24.5,23,23,24,24.5,23.5,24,14.9,0.68166,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"17451",2019-07-13 02:50:00,-1.25801,0,0,25,22,22,19,26.5,22,19,0,0,24.5,23,23,24,24.5,23.5,24,15,0.61614,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"17452",2019-07-13 02:51:00,-1.29853,0,0,25,22,22,19,26.5,22,19,0,0,24.5,23,23,24,24.5,23.5,24,14.9,2.02356,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"17453",2019-07-13 02:52:00,-1.30111,0,0,25,22,22,19,26.5,22,19,0,0,24.5,23,23,24,24.5,23.5,24,15,0.5859,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"17454",2019-07-13 02:53:00,-1.32596,0,0,25,22,22,19,26.5,22,19,0,0,24.5,23,23,24,24.5,23.5,24,15.1,0.59724,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"17455",2019-07-13 02:54:00,-1.28753,0,0,25,22,22,19,26.5,22,19,0,0,24.5,23,23,24,24.5,23.5,24,15,0.74277,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"17456",2019-07-13 02:55:00,-1.09334,0,0,25,22,22,19,26.5,22,19,0,0,24.5,23,23,24,24.5,23.5,24,14.9,0.59724,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"17457",2019-07-13 02:56:00,-1.23852,0,0,25,22,22,19,26.5,22,19,0,0,24.5,23,23,24,24.5,23.5,24,15,0.61929,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"17458",2019-07-13 02:57:00,-1.29785,0,0,25,22,22,19,26.5,22,19,0,0,24.5,23,23,24,24.5,23.5,24,15.1,0.5607,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"17459",2019-07-13 02:58:00,-1.4169,0,0,25,22,22,19,26.5,22,19,0,0,24.5,23,23,24,24.5,23.5,24,14.9,0.57771,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"17460",2019-07-13 02:59:00,-1.41949,0,0,25,22,22,19,26.5,22,19,0,0,24.5,23,23,24,24.5,23.5,24,14.9,0.57204,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"17461",2019-07-13 03:00:00,-1.23404,0,0,25,22,22,19,26.5,22,19,0,0,24.5,23,23,24,24.5,23.5,24,15,0.59094,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"17462",2019-07-13 03:01:00,-1.40633,0,0,25,22,22,19,26.5,22,19,0,0,24.5,23,23,24,24.5,23.5,24,15,0.58968,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"17463",2019-07-13 03:02:00,-1.03689,0,0,25,22,22,19,26.5,22,19,0,0,24.5,23,23,24,24.5,23.5,24,15,0.57834,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"17464",2019-07-13 03:03:00,-1.33494,0,0,25,22,22,19,26.5,22,19,0,0,24.5,23,23,24,24.5,23.5,24,14.9,0.57267,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"17465",2019-07-13 03:04:00,-1.38448,0,0,25,22,22,19,26.5,22,19,0,0,24.5,23,23,24,24.5,23.5,24,15,0.57771,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"17466",2019-07-13 03:05:00,-1.26825,0,0,25,22,22,19,26.5,22,19,0,0,24.5,23,23,24,24.5,23.5,24,15.1,0.62244,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"17467",2019-07-13 03:06:00,-1.38998,0,0,25,22,22,19,26.5,22,19,0,0,24.5,23,23,24,24.5,23.5,24,15.2,0.59724,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"17468",2019-07-13 03:07:00,-1.38289,0,0,25,22,22,19,26.5,22,19,0,0,24.5,23,23,24,24.5,23.5,24,15.2,0.58464,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"17469",2019-07-13 03:08:00,-1.39565,0,0,25,22,22,19,26.5,22,19,0,0,24.5,23,23,24,24.5,23.5,24,15.3,0.59031,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"17470",2019-07-13 03:09:00,-1.42017,0,0,25,22,22,19,26.5,22,19,0,0,24.5,23,23,24,24.5,23.5,24,15.3,0.57834,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"17471",2019-07-13 03:10:00,-1.33424,0,0,25,22,22,19,26.5,22,19,0,0,24.5,23,23,24,24.5,23.5,24,15.2,0.5922,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"17472",2019-07-13 03:11:00,-1.34962,0,0,25,22,22,19,26.5,22,19,0,0,24.5,23,23,24,24.5,23.5,24,15,0.59157,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"17473",2019-07-13 03:12:00,-1.34342,0,0,25,22,22,19,26.5,22,19,0,0,24.5,23,23,24,24.5,23.5,24,15,0.59157,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"17474",2019-07-13 03:13:00,-1.32162,0,0,25,22,22,19,26.5,22,19,0,0,24.5,23,23,24,24.5,23.5,24,15.1,0.58401,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"17475",2019-07-13 03:14:00,-1.31753,0,0,25,22,22,19,26.5,22,19,0,0,24.5,23,23,24,24.5,23.5,24,15,0.57834,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"17476",2019-07-13 03:15:00,-1.39686,0,0,25,22,22,19,26.5,22,19,0,0,24.5,23,23,24,24.5,23.5,24,14.7,0.57771,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"17477",2019-07-13 03:16:00,-1.13224,0,0,25,22,22,19,26.5,22,19,0,0,24.5,23,23,24,24.5,23.5,24,14.7,0.61677,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"17478",2019-07-13 03:17:00,-1.17864,0,0,25,22,22,19,26.5,22,19,0,0,24.5,23,23,24,24.5,23.5,24,14.6,0.59094,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"17479",2019-07-13 03:18:00,-0.728158,0,0,25,22,22,19,26.5,22,19,0,0,24.5,23,23,24,24.5,23.5,24,14.3,0.57834,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"17480",2019-07-13 03:19:00,-0.998633,0,0,25,22,22,19,26.5,22,19,0,0,24.5,23,23,24,24.5,23.5,24,14.3,0.57834,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"17481",2019-07-13 03:20:00,-0.983233,0,0,25,22,22,19,26.5,22,19,0,0,24.5,23,23,24,24.5,23.5,24,14.2,0.57834,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"17482",2019-07-13 03:21:00,-1.07279,0,0,25,22,22,19,26.5,22,19,0,0,24.5,23,23,24,24.5,23.5,24,14.1,0.57834,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"17483",2019-07-13 03:22:00,-0.62447,0,0,25,22,22,19,26.5,22,19,0,0,24.5,23,23,24,24.5,23.5,24,14.1,0.58149,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"17484",2019-07-13 03:23:00,-1.36005,0,0,25,22,22,19,26.5,22,19,0,0,24.5,23,23,24,24.5,23.5,24,14.1,0.5859,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"17485",2019-07-13 03:24:00,-1.61366,0,0,25,22,22,19,26.5,22,19,0,0,24.5,23,23,24,24.5,23.5,24,14.1,0.58401,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"17486",2019-07-13 03:25:00,-1.7512,0,0,25,22,22,19,26.5,22,19,0,0,24.5,23,23,24,24.5,23.5,24,14,0.56763,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"17487",2019-07-13 03:26:00,-1.79397,0,0,25,22,22,19,26.5,22,19,0,0,24.5,23,23,24,24.5,23.5,24,14.1,0.57204,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"17488",2019-07-13 03:27:00,-1.85291,0,0,25,22,22,19,26.5,22,19,0,0,24.5,23,23,24,24.5,23.5,24,14.1,0.57897,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"17489",2019-07-13 03:28:00,-1.74563,0,0,25,22,22,19,26.5,22,19,0,0,24.5,23,23,24,24.5,23.5,24,14.1,0.59031,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"17490",2019-07-13 03:29:00,-1.72901,0,0,25,22,22,19,26.5,22,19,0,0,24.5,23,23,24,24.5,23.5,24,14.1,0.60669,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"17491",2019-07-13 03:30:00,-1.53468,0,0,25,22,22,19,26.5,22,19,0,0,24.5,23,23,24,24.5,23.5,24,14.2,0.56889,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"17492",2019-07-13 03:31:00,-1.508,0,0,25,22,22,19,26.5,22,19,0,0,24.5,23,23,24,24.5,23.5,24,14.3,0.57393,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"17493",2019-07-13 03:32:00,-1.39685,0,0,25,22,22,19,26.5,22,19,0,0,24.5,23,23,24,24.5,23.5,24,14.4,0.58338,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"17494",2019-07-13 03:33:00,-1.32597,0,0,25,22,22,19,26.5,22,19,0,0,24.5,23,23,24,24.5,23.5,24,14.5,0.5796,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"17495",2019-07-13 03:34:00,-1.26681,0,0,25,22,22,19,26.5,22,19,0,0,24.5,23,23,24,24.5,23.5,24,14.5,0.57393,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"17496",2019-07-13 03:35:00,-1.28515,0,0,25,22,22,19,26.5,22,19,0,0,24.5,23,23,24,24.5,23.5,24,14.7,0.57204,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"17497",2019-07-13 03:36:00,-1.12445,0,0,25,22,22,19,26.5,22,19,0,0,24.5,23,23,24,24.5,23.5,24,14.7,0.5607,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"17498",2019-07-13 03:37:00,-1.19284,0,0,25,22,22,19,26.5,22,19,0,0,24.5,23,23,24,24.5,23.5,24,14.7,0.56637,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"17499",2019-07-13 03:38:00,-1.24416,0,0,25,22,22,19,26.5,22,19,0,0,24.5,23,23,24,24.5,23.5,24,14.8,0.62811,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"17500",2019-07-13 03:39:00,-1.22748,0,0,25,22,22,19,26.5,22,19,0,0,24.5,23,23,24,24.5,23.5,24,14.8,0.58464,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"17501",2019-07-13 03:40:00,-1.22913,0,0,25,22,22,19,26.5,22,19,0,0,24.5,23,23,24,24.5,23.5,24,14.8,0.55314,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"17502",2019-07-13 03:41:00,-1.2671,0,0,25,22,22,19,26.5,22,19,0,0,24.5,23,23,24,24.5,23.5,24,14.8,0.5418,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"17503",2019-07-13 03:42:00,-1.45676,0,0,25,22,22,19,26.5,22,19,0,0,24.5,23,23,24,24.5,23.5,24,14.8,0.54747,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"17504",2019-07-13 03:43:00,-1.19213,0,0,25,22,22,19,26.5,22,19,0,0,24.5,23,23,24,24.5,23.5,24,14.9,0.57015,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"17505",2019-07-13 03:44:00,-1.28229,0,0,25,22,22,19,26.5,22,19,0,0,24.5,23,23,24,24.5,23.5,24,14.9,0.56007,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"17506",2019-07-13 03:45:00,-1.11413,0,0,25,22,22,19,26.5,22,19,0,0,24.5,23,23,24,24.5,23.5,24,15,0.56007,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"17507",2019-07-13 03:46:00,-1.2376,0,0,25,22,22,19,26.5,22,19,0,0,24.5,23,23,24,24.5,23.5,24,14.9,0.55314,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"17508",2019-07-13 03:47:00,-1.22203,0,0,25,22,22,19,26.5,22,19,0,0,24.5,23,23,24,24.5,23.5,24,14.9,0.55314,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"17509",2019-07-13 03:48:00,-1.25547,0,0,25,22,22,19,26.5,22,19,0,0,24.5,23,23,24,24.5,23.5,24,14.7,0.54747,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"17510",2019-07-13 03:49:00,-1.31485,0,0,25,22,22,19,26.5,22,19,0,0,24.5,23,23,24,24.5,23.5,24,14.8,0.56007,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"17511",2019-07-13 03:50:00,-1.25411,0,0,25,22,22,19,26.5,22,19,0,0,24.5,23,23,24,24.5,23.5,24,14.7,0.56574,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"17512",2019-07-13 03:51:00,-1.24101,0,0,25,22,22,19,26.5,22,19,0,0,24.5,23,23,24,24.5,23.5,24,14.7,0.55377,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"17513",2019-07-13 03:52:00,-1.35465,0,0,25,22,22,19,26.5,22,19,0,0,24.5,23,23,24,24.5,23.5,24,14.7,0.55314,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"17514",2019-07-13 03:53:00,-1.28328,0,0,25,22,22,19,26.5,22,19,0,0,24.5,23,23,24,24.5,23.5,24,14.8,0.54747,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"17515",2019-07-13 03:54:00,-1.30736,0,0,25,22,22,19,26.5,22,19,0,0,24.5,23,23,24,24.5,23.5,24,14.8,0.55314,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"17516",2019-07-13 03:55:00,-1.53048,0,0,25,22,22,19,26.5,22,19,0,0,24.5,23,23,24,24.5,23.5,24,14.7,0.56574,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"17517",2019-07-13 03:56:00,-1.23993,0,0,25,22,22,19,26.5,22,19,0,0,24.5,23,23,24,24.5,23.5,24,14.7,0.56259,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"17518",2019-07-13 03:57:00,-1.34709,0,0,25,22,22,19,26.5,22,19,0,0,24.5,23,23,24,24.5,23.5,24,14.7,0.54747,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"17519",2019-07-13 03:58:00,-1.26603,0,0,25,22,22,19,26.5,22,19,0,0,24.5,23,23,24,24.5,23.5,24,14.8,0.55314,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"17520",2019-07-13 03:59:00,-1.32556,0,0,25,22,22,19,26.5,22,19,0,0,24.5,23,23,24,24.5,23.5,24,14.6,0.54747,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"17521",2019-07-13 04:00:00,-1.32063,0,0,25,22,22,19,26.5,22,19,0,0,24.5,23,23,24,24.5,23.5,24,14.5,0.56259,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"17522",2019-07-13 04:01:00,-1.32801,0,0,25,22,22,19,26.5,22,19,0,0,24.5,23,23,24,24.5,23.5,24,14.5,0.5607,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"17523",2019-07-13 04:02:00,-1.38238,0,0,25,22,22,19,26.5,22,19,0,0,24.5,23,23,24,24.5,23.5,24,14.5,0.5418,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"17524",2019-07-13 04:03:00,-1.10487,0,0,25,22,22,19,26.5,22,19,0,0,24.5,23,23,24,24.5,23.5,24,14.5,0.54747,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"17525",2019-07-13 04:04:00,-1.51869,0,0,25,22,22,19,26.5,22,19,0,0,24.5,23,23,24,24.5,23.5,24,14.6,0.54747,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"17526",2019-07-13 04:05:00,-1.22754,0,0,25,22,22,19,26.5,22,19,0,0,24.5,23,23,24,24.5,23.5,24,14.6,0.56511,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"17527",2019-07-13 04:06:00,-1.33361,0,0,25,22,22,19,26.5,22,19,0,0,24.5,23,23,24,24.5,23.5,24,14.7,0.56259,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"17528",2019-07-13 04:07:00,-1.14954,0,0,25,22,22,19,26.5,22,19,0,0,24.5,23,23,24,24.5,23.5,24,14.7,0.56574,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"17529",2019-07-13 04:08:00,-1.30818,0,0,25,22,22,19,26.5,22,19,0,0,24.5,23,23,24,24.5,23.5,24,14.6,0.54495,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"17530",2019-07-13 04:09:00,-0.834023,0,0,25,22,22,19,26.5,22,19,0,0,24.5,23,23,24,24.5,23.5,24,14.6,0.5418,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"17531",2019-07-13 04:10:00,-1.33134,0,0,25,22,22,19,26.5,22,19,0,0,24.5,23,23,24,24.5,23.5,24,14.7,0.54684,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"17532",2019-07-13 04:11:00,-1.29505,0,0,25,22,22,19,26.5,22,19,0,0,24.5,23,23,24,24.5,23.5,24,14.7,0.59157,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"17533",2019-07-13 04:12:00,-1.29909,0,0,25,22,22,19,26.5,22,19,0,0,24.5,23,23,24,24.5,23.5,24,14.8,0.56448,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"17534",2019-07-13 04:13:00,-1.28107,0,0,25,22,22,19,26.5,22,19,0,0,24.5,23,23,24,24.5,23.5,24,14.9,0.55251,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
