"","time","heating_cooling_power","irrad","kitchen_active_power","setp_371","setp_472","setp_474","setp_476","setp_571","setp_573","setp_574","shower_471","shower_571","temp_371","temp_472","temp_474","temp_476","temp_571","temp_573","temp_574","temp_amb","total_active_power","Y1_371","Y1_472","Y1_474","Y1_476","Y1_571","Y1_573","Y1_574","Y2_371","Y2_472","Y2_476","Y2_571","Y2_574","Y3_371","Y3_472","Y3_476","Y3_571","Y3_574","Y4_371","Y5_371","Y6_371","Y7_371"
"17535",2019-07-13 04:14:00,-1.31388,0,0,25,22,22,19,26.5,22,19,0,0,24.5,23,23,24,24.5,23.5,24,14.8,0.55251,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"17536",2019-07-13 04:15:00,-1.2931,0,0,25,22,22,19,26.5,22,19,0,0,24.5,23,23,24,24.5,23.5,24,14.8,0.54117,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"17537",2019-07-13 04:16:00,-0.89574,0,0,25,22,22,19,26.5,22,19,0,0,24.5,23,23,24,24.5,23.5,24,14.9,0.56007,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"17538",2019-07-13 04:17:00,-1.30787,0,0,25,22,22,19,26.5,22,19,0,0,24.5,23,23,24,24.5,23.5,24,14.9,0.56574,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"17539",2019-07-13 04:18:00,-1.31174,0,0,25,22,22,19,26.5,22,19,0,0,24.5,23,23,24,24.5,23.5,24,14.9,0.58464,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"17540",2019-07-13 04:19:00,-1.32835,0,0,25,22,22,19,26.5,22,19,0,0,24.5,23,23,24,24.5,23.5,24,15,0.57267,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"17541",2019-07-13 04:20:00,-1.31016,0,0,25,22,22,19,26.5,22,19,0,0,24.5,23,23,24,24.5,23.5,24,15,0.57015,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"17542",2019-07-13 04:21:00,-1.32681,0,0,25,22,22,19,26.5,22,19,0,0,24.5,23,23,24,24.5,23.5,24,15.2,0.56889,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"17543",2019-07-13 04:22:00,-1.67435,0,0,25,22,22,19,26.5,22,19,0,0,24.5,23,23,24,24.5,23.5,24,15.3,0.58212,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"17544",2019-07-13 04:23:00,-1.84796,0,0,25,22,22,19,26.5,22,19,0,0,24.5,23,23,24,24.5,23.5,24,15.3,0.58338,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"17545",2019-07-13 04:24:00,-0.76917,0,0,25,22,22,19,26.5,22,19,0,0,24.5,23,23,24,24.5,23.5,24,15,0.57771,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"17546",2019-07-13 04:25:00,-1.33405,0,0,25,22,22,19,26.5,22,19,0,0,24.5,23,23,24,24.5,23.5,24,15.2,0.57204,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"17547",2019-07-13 04:26:00,-1.30984,0,0,25,22,22,19,26.5,22,19,0,0,24.5,23,23,24,24.5,23.5,24,15,0.57204,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"17548",2019-07-13 04:27:00,-1.32892,0,0,25,22,22,19,26.5,22,19,0,0,24.5,23,23,24,24.5,23.5,24,15,0.59031,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"17549",2019-07-13 04:28:00,-1.31077,0,0,25,22,22,19,26.5,22,19,0,0,24.5,23,23,24,24.5,23.5,24,14.9,0.57897,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"17550",2019-07-13 04:29:00,-1.4463,0,0,25,22,22,19,26.5,22,19,0,0,24.5,23,23,24,24.5,23.5,24,15,0.58464,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"17551",2019-07-13 04:30:00,-1.27087,0,0,25,22,22,19,26.5,22,19,0,0,24.5,23,23,24,24.5,23.5,24,15,0.56574,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"17552",2019-07-13 04:31:00,-1.29903,0,0,25,22,22,19,26.5,22,19,0,0,24.5,23,23,24,24.5,23.5,24,15,0.5607,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"17553",2019-07-13 04:32:00,-1.29829,0,0,25,22,22,19,26.5,22,19,0,0,24.5,23,23,24,24.5,23.5,24,14.9,0.56574,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"17554",2019-07-13 04:33:00,-1.29952,0,0,25,22,22,19,26.5,22,19,0,0,24.5,23,23,24,24.5,23.5,24,14.8,0.57897,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"17555",2019-07-13 04:34:00,-1.30323,0,0,25,22,22,19,26.5,22,19,0,0,24.5,23,23,24,24.5,23.5,24,14.9,0.57519,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"17556",2019-07-13 04:35:00,-0.940536,0,0,25,22,22,19,26.5,22,19,0,0,24.5,23,23,24,24.5,23.5,24,14.9,0.56574,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"17557",2019-07-13 04:36:00,-1.07767,0,0,25,22,22,19,26.5,22,19,0,0,24.5,23,23,24,24.5,23.5,24,15,0.57141,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"17558",2019-07-13 04:37:00,-1.28486,0,0,25,22,22,19,26.5,22,19,0,0,24.5,23,23,24,24.5,23.5,24,15.1,0.56574,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"17559",2019-07-13 04:38:00,-1.33633,0,0,25,22,22,19,26.5,22,19,0,0,24.5,23,23,24,24.5,23.5,24,15.1,0.57897,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"17560",2019-07-13 04:39:00,-1.31937,0,0,25,22,22,19,26.5,22,19,0,0,24.5,23,23,24,24.5,23.5,24,15.2,0.58464,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"17561",2019-07-13 04:40:00,-1.59448,0,0,25,22,22,19,26.5,22,19,0,0,24.5,23,23,24,24.5,23.5,24,15.1,0.58464,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"17562",2019-07-13 04:41:00,-1.30504,0,0,25,22,22,19,26.5,22,19,0,0,24.5,23,23,24,24.5,23.5,24,15.1,0.56574,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"17563",2019-07-13 04:42:00,-0.835559,0,0,25,22,22,19,26.5,22,19,0,0,24.5,23,23,24,24.5,23.5,24,15.2,0.56826,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"17564",2019-07-13 04:43:00,-1.24653,0,0,25,22,22,19,26.5,22,19,0,0,24.5,23,23,24,24.5,23.5,24,15.2,0.56574,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"17565",2019-07-13 04:44:00,-0.741226,0,0,25,22,22,19,26.5,22,19,0,0,24.5,23,23,24,24.5,23.5,24,15.1,0.57834,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"17566",2019-07-13 04:45:00,-1.64289,0,0,25,22,22,19,26.5,22,19,0,0,24.5,23,23,24,24.5,23.5,24,15.2,0.57708,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"17567",2019-07-13 04:46:00,-1.28403,0,0,25,22,22,19,26.5,22,19,0,0,24.5,23,23,24,24.5,23.5,24,15.2,0.56574,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"17568",2019-07-13 04:47:00,-1.31171,0,0,25,22,22,19,26.5,22,19,0,0,24.5,23,23,24,24.5,23.5,24,15.1,0.56574,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"17569",2019-07-13 04:48:00,-1.26755,0,0,25,22,22,19,26.5,22,19,0,0,24.5,23,23,24,24.5,23.5,24,15.2,0.54369,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"17570",2019-07-13 04:49:00,-1.25679,0,0,25,22,22,19,26.5,22,19,0,0,24.5,23,23,24,24.5,23.5,24,15.1,0.56889,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"17571",2019-07-13 04:50:00,-1.28154,0,0,25,22,22,19,26.5,22,19,0,0,24.5,23,23,24,24.5,23.5,24,14.9,0.55881,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"17572",2019-07-13 04:51:00,-1.27606,0,0,25,22,22,19,26.5,22,19,0,0,24.5,23,23,24,24.5,23.5,24,15.2,0.55377,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"17573",2019-07-13 04:52:00,-1.28318,0,0,25,22,22,19,26.5,22,19,0,0,24.5,23,23,24,24.5,23.5,23.5,15.2,0.54117,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"17574",2019-07-13 04:53:00,-1.27017,0,0,25,22,22,19,26.5,22,19,0,0,24.5,23,23,24,24.5,23.5,23.5,15.2,0.5418,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"17575",2019-07-13 04:54:00,-1.26854,0,0,25,22,22,19,26.5,22,19,0,0,24.5,23,23,24,24.5,23.5,23.5,15.3,0.54684,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"17576",2019-07-13 04:55:00,-1.2724,0,0,25,22,22,19,26.5,22,19,0,0,24.5,23,23,24,24.5,23.5,23.5,15.3,0.55377,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"17577",2019-07-13 04:56:00,-1.2865,0,0,25,22,22,19,26.5,22,19,0,0,24.5,23,23,24,24.5,23.5,23.5,15.4,0.5481,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"17578",2019-07-13 04:57:00,-1.3183,0,0,25,22,22,19,26.5,22,19,0,0,24.5,23,23,24,24.5,23.5,23.5,15.5,0.54117,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"17579",2019-07-13 04:58:00,-1.30247,0,0,25,22,22,19,26.5,22,19,0,0,24.5,23,23,24,24.5,23.5,23.5,15.3,0.5481,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"17580",2019-07-13 04:59:00,-1.28545,0,0,25,22,22,19,26.5,22,19,0,0,24.5,23,23,24,24.5,23.5,23.5,15.2,0.57141,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"17581",2019-07-13 05:00:00,-1.30057,0,0,25,22,22,19,26.5,22,19,0,0,24.5,23,23,24,24.5,23.5,23.5,15,0.93807,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"17582",2019-07-13 05:01:00,-1.24346,0,0,25,22,22,19,26.5,22,19,0,0,24.5,23,23,24,24.5,23.5,23.5,15.2,0.85617,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"17583",2019-07-13 05:02:00,-1.37233,0,0,25,22,22,19,26.5,22,19,0,0,24.5,23,23,24,24.5,23.5,23.5,15.1,0.81711,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"17584",2019-07-13 05:03:00,-1.17084,0,0,25,22,22,19,26.5,22,19,0,0,24.5,23,23,24,24.5,23.5,23.5,15.1,0.7686,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"17585",2019-07-13 05:04:00,-1.2111,0,0,25,22,22,19,26.5,22,19,0,0,24.5,23,23,24,24.5,23.5,23.5,15,0.76041,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"17586",2019-07-13 05:05:00,-1.28081,0,0,25,22,22,19,26.5,22,19,0,0,24.5,23,23,24,24.5,23.5,23.5,15.1,0.75474,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"17587",2019-07-13 05:06:00,-1.26871,0,0,25,22,22,19,26.5,22,19,0,0,24.5,23,23,24,24.5,23.5,23.5,15,0.76104,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"17588",2019-07-13 05:07:00,-1.27304,0,0,25,22,22,19,26.5,22,19,0,0,24.5,23,23,24,24.5,23.5,23.5,14.9,0.76167,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"17589",2019-07-13 05:08:00,-1.2723,0,0,25,22,22,19,26.5,22,19,0,0,24.5,23,23,24,24.5,23.5,23.5,14.9,0.74277,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"17590",2019-07-13 05:09:00,-1.12663,0,0,25,22,22,19,26.5,22,19,0,0,24.5,23,23,24,24.5,23.5,23.5,14.9,0.74277,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"17591",2019-07-13 05:10:00,-1.50794,0,0,25,22,22,19,26.5,22,19,0,0,24.5,23,23,24,24.5,23.5,23.5,14.8,0.7434,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"17592",2019-07-13 05:11:00,-1.44332,0,0,25,22,22,19,26.5,22,19,0,0,24.5,23,23,24,24.5,23.5,23.5,14.7,0.78624,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"17593",2019-07-13 05:12:00,-0.992804,0,0,25,22,22,19,26.5,22,19,0,0,24.5,23,23,24,24.5,23.5,23.5,14.7,0.75474,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"17594",2019-07-13 05:13:00,-1.29632,0,0,25,22,22,19,26.5,22,19,0,0,24.5,23,23,24,24.5,23.5,23.5,14.7,0.75159,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"17595",2019-07-13 05:14:00,-1.26763,0,0,25,22,22,19,26.5,22,19,0,0,24.5,23,23,24,24.5,23.5,23.5,14.5,0.73647,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"17596",2019-07-13 05:15:00,-1.22224,0,0,25,22,22,19,26.5,22,19,0,0,24.5,23,23,24,24.5,23.5,23.5,14.4,0.74277,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"17597",2019-07-13 05:16:00,-1.32265,0,0,25,22,22,19,26.5,22,19,0,0,24.5,23,23,24,24.5,23.5,23.5,14.4,0.73647,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"17598",2019-07-13 05:17:00,-1.2193,0,0,25,22,22,19,26.5,22,19,0,0,24.5,23,23,24,24.5,23.5,23.5,14.3,0.74277,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"17599",2019-07-13 05:18:00,-1.2444,0,0,25,22,22,19,26.5,22,19,0,0,24.5,22.5,23,24,24.5,23.5,23.5,14.3,0.74214,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"17600",2019-07-13 05:19:00,-1.21901,0,0,25,22,22,19,26.5,22,19,0,0,24.5,22.5,23,24,24.5,23.5,23.5,14.4,0.73584,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"17601",2019-07-13 05:20:00,-1.23642,0,0,25,22,22,19,26.5,22,19,0,0,24.5,22.5,23,24,24.5,23.5,23.5,14.4,0.73017,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"17602",2019-07-13 05:21:00,-1.21679,0,0,25,22,22,19,26.5,22,19,0,0,24.5,22.5,23,24,24.5,23.5,23.5,14.4,0.74214,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"17603",2019-07-13 05:22:00,-1.22813,0,0,25,22,22,19,26.5,22,19,0,0,24.5,22.5,23,24,24.5,23.5,23.5,14.4,0.76545,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"17604",2019-07-13 05:23:00,-1.30331,0,0,25,22,22,19,26.5,22,19,0,0,24.5,22.5,23,24,24.5,23.5,23.5,14.5,0.7371,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"17605",2019-07-13 05:24:00,-1.19431,0,0,25,22,22,19,26.5,22,19,0,0,24.5,22.5,23,24,24.5,23.5,23.5,14.5,0.7371,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"17606",2019-07-13 05:25:00,-1.25678,0,0,25,22,22,19,26.5,22,19,0,0,24.5,22.5,23,24,24,23.5,23.5,14.5,0.72324,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"17607",2019-07-13 05:26:00,-1.25675,0,0,25,22,22,19,26.5,22,19,0,0,24.5,22.5,23,24,24,23.5,23.5,14.4,0.73017,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"17608",2019-07-13 05:27:00,-1.22624,0,0,25,22,22,19,26.5,22,19,0,0,24.5,22.5,23,24,24,23.5,23.5,14.4,0.72954,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"17609",2019-07-13 05:28:00,-1.26632,10,0,25,22,22,19,26.5,22,19,0,0,24.5,22.5,23,24,24,23.5,23.5,14.4,0.74277,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"17610",2019-07-13 05:29:00,-0.842888,10,0,25,22,22,19,26.5,22,19,0,0,24.5,22.5,23,24,24,23.5,23.5,14.3,0.73458,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"17611",2019-07-13 05:30:00,-1.20926,7,0,25,22,22,19,26.5,22,19,0,0,24.5,22.5,23,24,24,23.5,23.5,14.3,0.71316,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"17612",2019-07-13 05:31:00,-1.22591,9,0,25,22,22,19,26.5,22,19,0,0,24.5,22.5,23,24,24,23.5,23.5,14.3,0.72261,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"17613",2019-07-13 05:32:00,-1.23942,8,0,25,22,22,19,26.5,22,19,0,0,24.5,22.5,23,24,24,23.5,23.5,14.3,0.71379,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"17614",2019-07-13 05:33:00,-1.22439,6,0,25,22,22,19,26.5,22,19,0,0,24.5,22.5,23,24,24,23.5,23.5,14.3,0.77364,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"17615",2019-07-13 05:34:00,-1.41838,6,0,25,22,22,19,26.5,22,19,0,0,24.5,22.5,23,24,24,23.5,23.5,14.4,0.72954,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"17616",2019-07-13 05:35:00,-1.25832,7,0,25,22,22,19,26.5,22,19,0,0,24.5,22.5,23,24,24,23.5,23.5,14.4,0.71316,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"17617",2019-07-13 05:36:00,-1.39188,7,0,25,22,22,19,26.5,22,19,0,0,24.5,22.5,23,24,24,23.5,23.5,14.3,0.71064,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"17618",2019-07-13 05:37:00,-1.36773,9,0,25,22,22,19,26.5,22,19,0,0,24.5,22.5,23,24,24,23.5,23.5,14.4,0.71127,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"17619",2019-07-13 05:38:00,-0.910477,9,0,25,22,22,19,26.5,22,19,0,0,24.5,22.5,23,24,24,23.5,23.5,14.3,0.71064,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"17620",2019-07-13 05:39:00,-1.25265,9,0,25,22,22,19,26.5,22,19,0,0,24.5,22.5,23,24,24,23.5,23.5,14.4,0.7182,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"17621",2019-07-13 05:40:00,-1.24859,10,0,25,22,22,19,26.5,22,19,0,0,24.5,22.5,23,24,24,23.5,23.5,14.4,0.72387,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"17622",2019-07-13 05:41:00,-1.23166,11,0,25,22,22,19,26.5,22,19,0,0,24.5,22.5,23,24,24,23.5,23.5,14.4,0.71064,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"17623",2019-07-13 05:42:00,-1.23556,11,0,25,22,22,19,26.5,22,19,0,0,24.5,22.5,23,24,24,23.5,23.5,14.5,0.70938,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"17624",2019-07-13 05:43:00,-1.26398,11,0,25,22,22,19,26.5,22,19,0,0,24.5,22.5,23,24,24,23.5,23.5,14.5,0.71694,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"17625",2019-07-13 05:44:00,-1.22655,11,0,25,22,22,19,26.5,22,19,0,0,24.5,22.5,23,24,24,23.5,23.5,14.5,0.72261,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"17626",2019-07-13 05:45:00,-1.2454,13,0,25,22,22,19,26.5,22,19,0,0,24.5,22.5,23,24,24,23.5,23.5,14.6,0.71757,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"17627",2019-07-13 05:46:00,-1.28438,13,0,25,22,22,19,26.5,22,19,0,0,24.5,22.5,23,24,24,23.5,23.5,14.9,0.74781,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"17628",2019-07-13 05:47:00,-1.23522,14,0,25,22,22,19,26.5,22,19,0,0,24.5,22.5,23,24,24,23.5,23.5,15,0.71064,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"17629",2019-07-13 05:48:00,-1.22295,15,0,25,22,22,19,26.5,22,19,0,0,24.5,22.5,23,24,24,23.5,23.5,15.1,0.69867,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"17630",2019-07-13 05:49:00,-0.821384,16,0,25,22,22,19,26.5,22,19,0,0,24.5,22.5,23,24,24,23.5,23.5,15.1,0.69993,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"17631",2019-07-13 05:50:00,-1.39928,16,0,25,22,22,19,26.5,22,19,0,0,24.5,22.5,23,24,24,23.5,23.5,15.1,0.7056,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"17632",2019-07-13 05:51:00,-1.25865,17,0,25,22,22,19,26.5,22,19,0,0,24.5,22.5,23,24,24,23.5,23.5,15.2,0.70308,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"17633",2019-07-13 05:52:00,-1.29077,16,0,25,22,22,19,26.5,22,19,0,0,24.5,22.5,23,24,24,23.5,23.5,15.1,0.68544,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"17634",2019-07-13 05:53:00,-1.30724,17,0,25,22,22,19,26.5,22,19,0,0,24.5,22.5,23,24,24,23.5,23.5,15.1,0.67284,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"17635",2019-07-13 05:54:00,-1.20598,18,0,25,22,22,19,26.5,22,19,0,0,24.5,22.5,23,24,24,23.5,23.5,15.1,0.66969,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"17636",2019-07-13 05:55:00,-1.2824,19,0,25,22,22,19,26.5,22,19,0,0,24.5,22.5,23,24,24,23.5,23.5,15.2,0.67536,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"17637",2019-07-13 05:56:00,-0.887859,18,0,25,22,22,19,26.5,22,19,0,0,24.5,22.5,23,24,24,23.5,23.5,15.1,0.67473,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"17638",2019-07-13 05:57:00,-1.45446,20,0,25,22,22,19,26.5,22,19,0,0,24.5,22.5,23,24,24,23.5,23.5,15.1,0.6426,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"17639",2019-07-13 05:58:00,-1.22306,19,0,25,22,22,19,26.5,22,19,0,0,24.5,22.5,23,24,24,23.5,23.5,15.1,0.6426,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"17640",2019-07-13 05:59:00,-1.17095,21,0,25,22,22,19,26.5,22,19,0,0,24.5,22.5,23,24,24,23.5,23.5,15.1,0.65142,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"17641",2019-07-13 06:00:00,-1.17349,22,0,25,22,22,19,26.5,22,19,0,0,24.5,22.5,23,24,24,23.5,23.5,15.2,0.63567,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"17642",2019-07-13 06:01:00,-1.18642,23,0,25,22,22,19,26.5,22,19,0,0,24.5,22.5,23,24,24,23.5,23.5,15.2,0.63819,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"17643",2019-07-13 06:02:00,-1.18032,23,0,25,22,22,19,26.5,22,19,0,0,24.5,22.5,23,24,24,23.5,23.5,15.3,0.62874,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"17644",2019-07-13 06:03:00,-1.24655,23,0,25,22,22,19,26.5,22,19,0,0,24.5,22.5,23,24,24,23.5,23.5,15.3,0.60543,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"17645",2019-07-13 06:04:00,-1.15659,23,0,25,22,22,19,26.5,22,19,0,0,24.5,22.5,23,23.5,24,23.5,23.5,15.3,0.60417,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"17646",2019-07-13 06:05:00,-1.15198,25,0,25,22,22,19,26.5,22,19,0,0,24.5,22.5,23,23.5,24,23.5,23.5,15.3,0.59724,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"17647",2019-07-13 06:06:00,-1.16935,25,0,25,22,22,19,26.5,22,19,0,0,24.5,22.5,23,23.5,24,23.5,23.5,15.2,0.60984,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"17648",2019-07-13 06:07:00,-1.163,27,0,25,22,22,19,26.5,22,19,0,0,24.5,22.5,23,23.5,24,23.5,23.5,15.1,0.60354,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"17649",2019-07-13 06:08:00,-1.1686,28,0,25,22,22,19,26.5,22,19,0,0,24.5,22.5,23,23.5,24,23.5,23.5,14.9,0.59094,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"17650",2019-07-13 06:09:00,-1.24004,28,0,25,22,22,19,26.5,22,19,0,0,24.5,22.5,23,23.5,24,23.5,23.5,14.8,0.58275,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"17651",2019-07-13 06:10:00,-1.52307,28,0,25,22,22,19,26.5,22,19,0,0,24.5,22.5,23,23.5,24,23.5,23.5,14.7,0.57834,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"17652",2019-07-13 06:11:00,-1.17527,29,0,25,22,22,19,26.5,22,19,0,0,24.5,22.5,23,23.5,24,23.5,23.5,14.6,0.58464,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"17653",2019-07-13 06:12:00,-1.1227,30,0,25,22,22,19,26.5,22,19,0,0,24.5,22.5,23,23.5,24,23.5,23.5,14.6,0.5733,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"17654",2019-07-13 06:13:00,-1.11882,32,0,25,22,22,19,26.5,22,19,0,0,24.5,22.5,23,23.5,24,23.5,23.5,14.5,0.56637,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"17655",2019-07-13 06:14:00,-1.10876,32,0,25,22,22,19,26.5,22,19,0,0,24.5,22.5,23,23.5,24,23.5,23.5,14.5,0.5418,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"17656",2019-07-13 06:15:00,-1.06872,34,0,25,22,22,19,26.5,22,19,0,0,24.5,22.5,23,23.5,24,23.5,23.5,14.5,0.5418,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"17657",2019-07-13 06:16:00,-1.00988,33,0,25,22,22,19,26.5,22,19,0,0,24.5,22.5,23,23.5,24,23.5,23.5,14.5,0.54117,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"17658",2019-07-13 06:17:00,-0.985354,35,0,25,22,22,19,26.5,22,19,0,0,24.5,22.5,23,23.5,24,23.5,23.5,14.5,0.55314,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"17659",2019-07-13 06:18:00,-0.866494,36,0,25,22,22,19,26.5,22,19,0,0,24.5,22.5,23,23.5,24,23.5,23.5,14.5,0.54117,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"17660",2019-07-13 06:19:00,-0.935355,36,0,25,22,22,19,26.5,22,19,0,0,24.5,22.5,23,23.5,24,23.5,23.5,14.5,0.52227,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"17661",2019-07-13 06:20:00,-0.922901,37,0,25,22,22,19,26.5,22,19,0,0,24.5,22.5,23,23.5,24,23.5,23.5,14.5,0.51975,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"17662",2019-07-13 06:21:00,-0.845237,38,0,25,22,22,19,26.5,22,19,0,0,24.5,22.5,23,23.5,24,23.5,23.5,14.5,0.51723,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"17663",2019-07-13 06:22:00,-1.018,39,0,25,22,22,19,26.5,22,19,0,0,24.5,22.5,22.5,23.5,24,23.5,23.5,14.5,0.54054,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"17664",2019-07-13 06:23:00,-1.68314,41,0,25,22,22,19,26.5,22,19,0,0,24.5,22.5,22.5,23.5,24,23.5,23.5,14.5,0.53424,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"17665",2019-07-13 06:24:00,-1.43744,43,0,25,22,22,19,26.5,22,19,0,0,24.5,22.5,22.5,23.5,24,23.5,23.5,14.5,0.53361,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"17666",2019-07-13 06:25:00,-1.63131,44,0,25,22,22,19,26.5,22,19,0,0,24.5,22.5,22.5,23.5,24,23.5,23.5,14.6,0.49833,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"17667",2019-07-13 06:26:00,-1.77536,46,0,25,22,22,19,26.5,22,19,0,0,24.5,22.5,22.5,23.5,24,23.5,23.5,14.6,0.49014,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"17668",2019-07-13 06:27:00,-1.86167,48,0,25,22,22,19,26.5,22,19,0,0,24.5,22.5,22.5,23.5,24,23.5,23.5,14.6,0.47565,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"17669",2019-07-13 06:28:00,-1.78785,50,0,25,22,22,19,26.5,22,19,0,0,24.5,22.5,22.5,23.5,24,23.5,23.5,14.6,0.48762,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"17670",2019-07-13 06:29:00,-1.65955,50,0,25,22,22,19,26.5,22,19,0,0,24.5,22.5,22.5,23.5,24,23.5,23.5,14.6,0.47439,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"17671",2019-07-13 06:30:00,-2.01258,51,0,25,22,22,19,26.5,22,19,0,0,24.5,22.5,22.5,23.5,24,23.5,23.5,14.6,0.46053,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"17672",2019-07-13 06:31:00,-1.4625,52,0,25,22,22,19,26.5,22,19,0,0,24.5,22.5,22.5,23.5,24,23.5,23.5,14.6,0.45864,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"17673",2019-07-13 06:32:00,-1.33621,53,0,25,22,22,19,26.5,22,19,0,0,24.5,22.5,22.5,23.5,24,23.5,23.5,14.7,0.45486,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"17674",2019-07-13 06:33:00,-1.23384,53,0,25,22,22,19,26.5,22,19,0,0,24.5,22.5,22.5,23.5,24,23.5,23.5,14.7,0.48447,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"17675",2019-07-13 06:34:00,-1.17851,56,0,25,22,22,19,26.5,22,19,0,0,24.5,22.5,22.5,23.5,24,23.5,23.5,14.8,0.45234,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"17676",2019-07-13 06:35:00,-1.21812,56,0,25,22,22,19,26.5,22,19,0,0,24.5,22.5,22.5,23.5,24,23.5,23.5,14.8,0.44667,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"17677",2019-07-13 06:36:00,-0.910148,58,0,25,22,22,19,26.5,22,19,0,0,24.5,22.5,22.5,23.5,24,23.5,23.5,14.9,0.43281,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"17678",2019-07-13 06:37:00,-0.907485,59,0,25,22,22,19,26.5,22,19,0,0,24.5,22.5,22.5,23.5,24,23.5,23.5,14.9,0.4284,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"17679",2019-07-13 06:38:00,-1.11343,59,0,25,22,22,19,26.5,22,19,0,0,24.5,22.5,22.5,23.5,24,23.5,23.5,14.9,0.42147,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"17680",2019-07-13 06:39:00,-1.14542,60,0,25,22,22,19,26.5,22,19,0,0,24.5,22.5,22.5,23.5,24,23.5,23.5,14.9,0.43974,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"17681",2019-07-13 06:40:00,-1.16206,66,0,25,22,22,19,26.5,22,19,0,0,24.5,22.5,22.5,23.5,24,23.5,23.5,14.9,0.42147,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"17682",2019-07-13 06:41:00,-0.588416,58,0,25,22,22,19,26.5,22,19,0,0,24.5,22.5,22.5,23.5,24,23.5,23.5,14.9,0.42147,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"17683",2019-07-13 06:42:00,-1.43683,61,0,25,22,22,19,26.5,22,19,0,0,24.5,22.5,22.5,23.5,24,23.5,23.5,14.8,0.41454,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"17684",2019-07-13 06:43:00,-1.24313,67,0,25,22,22,19,26.5,22,19,0,0,24.5,22.5,22.5,23.5,24,23.5,23.5,14.8,0.39375,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"17685",2019-07-13 06:44:00,-1.19692,84,0,25,22,22,19,26.5,22,19,0,0,24.5,22.5,22.5,23.5,24,23.5,23.5,14.8,0.41391,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"17686",2019-07-13 06:45:00,-1.48815,63,0,25,22,22,19,26.5,22,19,0,0,24.5,22.5,22.5,23.5,24,23.5,23.5,14.8,0.41517,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"17687",2019-07-13 06:46:00,-1.5096,64,0,25,22,22,19,26.5,22,19,0,0,24.5,22.5,22.5,23.5,24,23.5,23.5,14.9,0.40761,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"17688",2019-07-13 06:47:00,-1.15826,65,0,25,22,22,19,26.5,22,19,0,0,24.5,22.5,22.5,23.5,24,23.5,23.5,15,0.37674,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"17689",2019-07-13 06:48:00,-1.13204,68,0,25,22,22,19,26.5,22,19,0,0,24.5,22.5,22.5,23.5,24,23.5,23.5,15.1,0.37044,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"17690",2019-07-13 06:49:00,-1.12511,68,0,25,22,22,19,26.5,22,19,0,0,24.5,22.5,22.5,23.5,24,23.5,23.5,15.2,0.35784,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"17691",2019-07-13 06:50:00,-1.03942,69,0,25,22,22,19,26.5,22,19,0,0,24.5,22.5,22.5,23.5,24,23.5,23.5,15.4,0.35847,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"17692",2019-07-13 06:51:00,-1.17107,72,0,25,22,22,19,26.5,22,19,0,0,24.5,22.5,22.5,23.5,24,23.5,23.5,15.6,0.34902,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"17693",2019-07-13 06:52:00,-1.13717,73,0,25,22,22,19,26.5,22,19,0,0,24.5,22.5,22.5,23.5,24,23.5,23.5,15.8,0.32256,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"17694",2019-07-13 06:53:00,-1.15306,76,0,25,22,22,19,26.5,22,19,0,0,24.5,22.5,22.5,23.5,24,23.5,23.5,15.9,0.31437,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"17695",2019-07-13 06:54:00,-1.17549,77,0,25,22,22,19,26.5,22,19,0,0,24.5,22.5,22.5,23.5,24,23.5,23.5,15.9,0.30681,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"17696",2019-07-13 06:55:00,-1.11728,80,0,25,22,22,19,26.5,22,19,0,0,24.5,22.5,22.5,23.5,24,23.5,23.5,15.9,0.33264,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"17697",2019-07-13 06:56:00,-1.12125,80,0,25,22,22,19,26.5,22,19,0,0,24.5,22.5,22.5,23.5,24,23.5,23.5,15.9,0.28854,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"17698",2019-07-13 06:57:00,-1.2425,89,0,25,22,22,19,26.5,22,19,0,0,24.5,22.5,22.5,24,24,23.5,23.5,15.8,0.2772,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"17699",2019-07-13 06:58:00,-1.19812,84,0,25,22,22,19,26.5,22,19,0,0,24.5,22.5,22.5,24,24,23.5,23.5,15.7,0.28161,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"17700",2019-07-13 06:59:00,-1.21764,82,0,25,22,22,19,26.5,22,19,0,0,24.5,22.5,22.5,24,24,23.5,23.5,15.6,0.27594,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"17701",2019-07-13 07:00:00,-1.19359,83,0,25,22,22,19,26.5,22,19,0,0,24.5,22.5,22.5,24,24,23.5,23.5,15.5,0.28287,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"17702",2019-07-13 07:01:00,-1.32658,82,0,25,22,22,19,26.5,22,19,0,0,24.5,22.5,22.5,24,24,23.5,23.5,15.4,0.2898,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"17703",2019-07-13 07:02:00,-1.23589,81,0,25,22,22,19,26.5,22,19,0,0,24.5,22.5,22.5,24,24,23.5,23.5,15.4,0.30114,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"17704",2019-07-13 07:03:00,-1.22384,81,0,25,22,22,19,26.5,22,19,0,0,24.5,22.5,22.5,24,24,23.5,23.5,15.4,0.27657,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"17705",2019-07-13 07:04:00,-0.790238,80,0,25,22,22,19,26.5,22,19,0,0,24.5,22.5,22.5,24,24,23.5,23.5,15.4,0.28287,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"17706",2019-07-13 07:05:00,-1.03558,80,0,25,22,22,19,26.5,22,19,0,0,24.5,22.5,22.5,24,24,23.5,23.5,15.5,0.27594,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"17707",2019-07-13 07:06:00,-1.06344,81,0,25,22,22,19,26.5,22,19,0,0,24.5,22.5,22.5,24,24,23.5,23.5,15.6,0.27657,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"17708",2019-07-13 07:07:00,-1.20082,83,0,25,22,22,19,26.5,22,19,0,0,24.5,22.5,22.5,24,24,23.5,23.5,15.6,0.26964,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"17709",2019-07-13 07:08:00,-1.19578,87,0,25,22,22,19,26.5,22,19,0,0,24.5,22.5,22.5,24,24,23.5,23.5,15.7,0.24444,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"17710",2019-07-13 07:09:00,-1.16404,135,0,25,22,22,19,26.5,22,19,0,0,24.5,22.5,22.5,24,24,23.5,23.5,15.8,0.22617,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"17711",2019-07-13 07:10:00,-1.13093,145,0,25,22,22,19,26.5,22,19,0,0,24.5,22.5,22.5,24,24,23.5,23.5,15.9,0.01827,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"17712",2019-07-13 07:11:00,-1.17942,105,0,25,22,22,19,26.5,22,19,0,0,24.5,22.5,22.5,24,24,23.5,23.5,16,0.24192,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"17713",2019-07-13 07:12:00,-1.23927,110,0,25,22,22,19,26.5,22,19,0,0,24.5,22.5,22.5,24,24,23.5,23.5,16.1,0.16947,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"17714",2019-07-13 07:13:00,-1.23258,135,0,25,22,22,19,26.5,22,19,0,0,24.5,22.5,22.5,24,24,23.5,23.5,16.3,0.03402,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"17715",2019-07-13 07:14:00,-1.26248,110,0,25,22,22,19,26.5,22,19,0,0,24.5,22.5,22.5,24,24,23.5,23.5,16.4,0.19467,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"17716",2019-07-13 07:15:00,-1.23714,163,0,25,22,22,19,26.5,22,19,0,0,24.5,22.5,22.5,24,24,23.5,23.5,16.5,0.23751,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"17717",2019-07-13 07:16:00,-1.53327,188,0,25,22,22,19,26.5,22,19,0,0,24.5,22.5,22.5,24,24,23.5,23.5,16.7,0.01953,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"17718",2019-07-13 07:17:00,-1.18925,194,0,25,22,22,19,26.5,22,19,0,0,24.5,22.5,22.5,24,24,23.5,23.5,16.8,-0.10836,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"17719",2019-07-13 07:18:00,-1.26491,199,0,25,22,22,19,26.5,22,19,0,0,24.5,22.5,22.5,24,24,23.5,23.5,16.9,0.30114,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"17720",2019-07-13 07:19:00,-1.2559,205,0,25,22,22,19,26.5,22,19,0,0,24.5,22.5,22.5,24,24,23.5,23.5,17,-0.1701,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"17721",2019-07-13 07:20:00,-1.24486,211,0,25,22,22,19,26.5,22,19,0,0,24.5,22.5,22.5,24,24,23.5,23.5,17.2,-0.18963,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"17722",2019-07-13 07:21:00,-1.17278,217,0,25,22,22,19,26.5,22,19,0,0,24.5,22.5,22.5,24,24,23.5,23.5,17.5,-0.22113,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"17723",2019-07-13 07:22:00,-1.25077,218,0,25,22,22,19,26.5,22,19,0,0,24.5,22.5,22.5,24,24,23.5,23.5,17.6,-0.20601,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"17724",2019-07-13 07:23:00,-0.857727,195,0,25,22,22,19,26.5,22,19,0,0,24.5,22.5,22.5,24,24,23.5,23.5,17.8,0.2016,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"17725",2019-07-13 07:24:00,-1.25278,181,0,25,22,22,19,26.5,22,19,0,0,24.5,22.5,22.5,24,24,23.5,23.5,18,0.43344,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"17726",2019-07-13 07:25:00,-0.903385,184,0,25,22,22,19,26.5,22,19,0,0,24.5,22.5,22.5,24,24,23.5,23.5,18,-0.35973,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"17727",2019-07-13 07:26:00,-1.40514,249,0,25,22,22,19,26.5,22,19,0,0,24.5,22.5,22.5,24,24,23.5,23.5,18,-0.10584,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"17728",2019-07-13 07:27:00,-1.21325,242,0,25,22,22,19,26.5,22,19,0,0,24.5,22.5,22.5,24,24,23.5,23.5,18,-0.36036,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"17729",2019-07-13 07:28:00,-1.2282,255,0,25,22,22,19,26.5,22,19,0,0,24.5,22.5,22.5,24,24,23.5,23.5,18,-0.3654,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"17730",2019-07-13 07:29:00,-1.23313,253,0,25,22,22,19,26.5,22,19,0,0,24.5,22.5,22.5,24,24,23.5,23.5,18,-0.34083,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"17731",2019-07-13 07:30:00,-1.30063,249,0,25,22,22,19,26.5,22,19,0,0,24.5,22.5,22.5,24,24,23.5,23.5,18.1,-0.35091,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"17732",2019-07-13 07:31:00,-1.21775,248,0,25,22,22,19,26.5,22,19,0,0,24.5,22.5,22.5,24,24,23.5,23.5,18.3,-0.29106,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"17733",2019-07-13 07:32:00,-1.21369,247,0,25,22,22,19,26.5,22,19,0,0,24.5,22.5,22.5,24,24,23.5,23.5,18.4,-0.23436,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"17734",2019-07-13 07:33:00,-1.22081,248,0,25,22,22,19,26.5,22,19,0,0,24.5,22.5,22.5,24,24,23.5,23.5,18.6,-0.19215,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"17735",2019-07-13 07:34:00,-1.2469,248,0,25,22,22,19,26.5,22,19,0,0,24.5,22.5,22.5,24,24,23.5,23.5,18.7,-0.19719,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"17736",2019-07-13 07:35:00,-1.23988,251,0,25,22,22,19,26.5,22,19,0,0,24.5,22.5,23,24,24,23.5,23.5,18.7,-0.20916,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"17737",2019-07-13 07:36:00,-1.0314,254,0,25,22,22,19,26.5,22,19,0,0,24.5,22.5,23,24,24,23.5,23.5,18.8,-0.29673,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"17738",2019-07-13 07:37:00,-1.27229,256,0,25,22,22,19,26.5,22,19,0,0,24.5,22.5,23,24.5,24,23.5,23.5,18.8,-0.28476,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"17739",2019-07-13 07:38:00,-1.24389,260,0,25,22,22,19,26.5,22,19,0,0,24.5,22.5,23,24.5,24,23.5,23.5,18.9,-0.24759,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"17740",2019-07-13 07:39:00,-1.25516,266,0,25,22,22,19,26.5,22,19,0,0,24.5,22.5,23,24.5,24,23.5,23.5,18.9,-0.22743,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"17741",2019-07-13 07:40:00,-1.2455,269,0,25,22,22,19,26.5,22,19,0,0,24.5,22.5,23,24.5,24,23.5,23.5,19,-0.4032,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"17742",2019-07-13 07:41:00,-1.24793,275,0,25,22,22,19,26.5,22,19,0,0,24.5,22.5,23,24.5,24,23.5,23.5,19.1,-0.41706,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"17743",2019-07-13 07:42:00,-1.24122,277,0,25,22,22,19,26.5,22,19,0,0,24.5,22.5,23,24.5,24,23.5,23.5,19.1,-0.42336,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"17744",2019-07-13 07:43:00,-0.987633,280,0,25,22,22,19,26.5,22,19,0,0,24.5,22.5,23,24.5,24,23.5,23.5,19,-0.46683,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"17745",2019-07-13 07:44:00,-1.00316,287,0,25,22,22,19,26.5,22,19,0,0,24.5,22.5,23,24.5,24,23.5,23.5,18.9,-0.44919,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"17746",2019-07-13 07:45:00,-0.982173,295,0,25,22,22,19,26.5,22,19,0,0,24.5,22.5,23,24.5,24,23.5,23.5,18.6,-0.5166,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"17747",2019-07-13 07:46:00,-1.21807,303,0,25,22,22,19,26.5,22,19,0,0,24.5,22.5,23,24.5,24,23.5,23.5,18.3,-0.5418,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"17748",2019-07-13 07:47:00,-1.2521,307,0,25,22,22,19,26.5,22,19,0,0,24.5,22.5,23,24.5,24,23.5,23.5,18,-0.54936,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"17749",2019-07-13 07:48:00,-1.21811,311,0,25,22,22,19,26.5,22,19,0,0,24.5,22.5,23,24.5,24,23.5,23.5,17.7,-0.56196,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"17750",2019-07-13 07:49:00,-1.24068,313,0,25,22,22,19,26.5,22,19,0,0,24.5,22.5,23,24.5,24,23.5,23.5,17.4,-0.5985,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"17751",2019-07-13 07:50:00,-0.945706,313,0,25,22,22,19,26.5,22,19,0,0,24.5,22.5,23,24.5,24,23.5,23.5,17.1,-0.59283,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"17752",2019-07-13 07:51:00,-1.25467,313,0,25,22,22,19,26.5,22,19,0,0,24.5,22.5,23,24.5,24,23.5,24,16.9,-0.61866,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"17753",2019-07-13 07:52:00,-1.22784,319,0,25,22,22,19,26.5,22,19,0,0,24.5,22.5,23,24.5,24,23.5,24,16.9,-0.66213,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"17754",2019-07-13 07:53:00,-1.22668,324,0,25,22,22,19,26.5,22,19,0,0,24.5,22.5,23,24.5,24,23.5,24,17,-0.69993,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"17755",2019-07-13 07:54:00,-1.28309,330,0,25,22,22,19,26.5,22,19,0,0,24.5,22.5,23,24.5,24,23.5,24,17.1,-0.73458,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"17756",2019-07-13 07:55:00,-1.27204,338,0,25,22,22,19,26.5,22,19,0,0,24.5,22.5,23,24.5,24,23.5,24,17.4,-0.71379,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"17757",2019-07-13 07:56:00,-0.974932,338,0,25,22,22,19,26.5,22,19,0,0,24.5,22.5,23,24.5,24,23.5,24,17.6,-0.74529,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"17758",2019-07-13 07:57:00,-0.990597,335,0,25,22,22,19,26.5,22,19,0,0,24.5,22.5,23,24.5,24,23.5,24,17.8,-0.7434,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"17759",2019-07-13 07:58:00,-1.27473,334,0,25,22,22,19,26.5,22,19,0,0,24.5,22.5,23,24.5,24,23.5,24,17.9,-0.75096,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"17760",2019-07-13 07:59:00,-1.24275,336,0,25,22,22,19,26.5,22,19,0,0,24.5,22.5,23,24.5,24,23.5,24,17.9,-0.77553,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"17761",2019-07-13 08:00:00,-1.24741,340,0,25,22,22,19,26.5,22,19,0,0,24.5,22.5,23,24.5,24,23.5,24,17.9,-0.80073,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"17762",2019-07-13 08:01:00,-1.27986,344,0,25,22,22,19,26.5,22,19,0,0,24.5,22.5,23,24.5,24,23.5,24,17.9,-0.80766,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"17763",2019-07-13 08:02:00,-1.26248,350,0,25,22,22,19,26.5,22,19,0,0,24.5,22.5,23,24.5,24,23.5,24,17.9,-0.83286,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"17764",2019-07-13 08:03:00,-1.25315,358,0,25,22,22,19,26.5,22,19,0,0,24.5,22.5,23,24.5,24,23.5,24,18.1,-0.87129,0,0,1,1,0,1,1,0,0,1,0,1,0,1,1,0,1,0,0,0,0
"17765",2019-07-13 08:04:00,-1.29543,361,0,25,22,22,19,26.5,22,19,0,0,24.5,22.5,23,24.5,24,23.5,24,18.2,-0.89586,0,0,1,1,0,1,1,0,0,1,0,1,0,1,1,0,1,0,0,0,0
"17766",2019-07-13 08:05:00,-1.1787,368,0,25,22,22,19,26.5,22,19,0,0,24.5,22.5,23,24.5,24,23.5,24,18.3,-0.91476,0,0,1,1,0,1,1,0,0,1,0,1,0,1,1,0,1,0,0,0,0
"17767",2019-07-13 08:06:00,-1.37025,372,0,25,22,22,19,26.5,22,19,0,0,24.5,22.5,23,24.5,24,23.5,24,18.7,-0.89271,0,0,1,1,0,1,1,0,0,1,0,1,0,1,1,0,1,0,0,0,0
"17768",2019-07-13 08:07:00,-1.26117,380,0,25,22,22,19,26.5,22,19,0,0,24.5,22.5,23,24.5,24,23.5,24,19.2,-0.94059,0,0,1,1,0,1,1,0,0,1,0,1,0,1,1,0,1,0,0,0,0
"17769",2019-07-13 08:08:00,-1.3214,386,0,25,22,22,19,26.5,22,19,0,0,24.5,22.5,23,24.5,24,23.5,24,19.8,-0.98973,0,0,1,1,0,1,1,0,0,1,0,1,0,1,1,0,1,0,0,0,0
"17770",2019-07-13 08:09:00,-1.35714,392,0,25,22,22,19,26.5,22,19,0,0,24.5,22.5,23,24.5,24,23.5,24,20.1,-1.03446,0,0,1,1,0,1,1,0,0,1,0,1,0,1,1,0,1,0,0,0,0
"17771",2019-07-13 08:10:00,-1.36607,396,0,25,22,22,19,26.5,22,19,0,0,24.5,22.5,23,24.5,24,23.5,24,20.3,-1.06596,0,0,1,1,0,1,1,0,0,1,0,1,0,1,1,0,1,0,0,0,0
"17772",2019-07-13 08:11:00,-1.35731,407,0,25,22,22,19,26.5,22,19,0,0,24.5,22.5,23,24.5,24,23.5,24,20.5,-1.08486,0,0,1,1,0,1,1,0,0,1,0,1,0,1,1,0,1,0,0,0,0
"17773",2019-07-13 08:12:00,-1.27957,412,0,25,22,22,19,26.5,22,19,0,0,24.5,22.5,23,24.5,24,23.5,24,20.4,-1.08675,0,0,1,1,0,1,1,0,0,1,0,1,0,1,1,0,1,0,0,0,0
"17774",2019-07-13 08:13:00,-1.4055,415,0,25,22,22,19,26.5,22,19,0,0,24.5,22.5,23,25,24,23.5,24,20.4,-1.10313,0,0,1,1,0,1,1,0,0,1,0,1,0,1,1,0,1,0,0,0,0
"17775",2019-07-13 08:14:00,-1.4177,415,0,25,22,22,19,26.5,22,19,0,0,24.5,22.5,23,25,24,23.5,24,20.3,-1.09683,0,0,1,1,0,1,1,0,0,1,0,1,0,1,1,0,1,0,0,0,0
"17776",2019-07-13 08:15:00,-1.43045,419,0,25,22,22,19,26.5,22,19,0,0,24.5,22.5,23,25,24,23.5,24,20.4,0.33831,0,0,1,1,0,1,1,0,0,1,0,1,0,1,1,0,1,0,0,0,0
"17777",2019-07-13 08:16:00,-1.48273,427,0,25,22,22,19,26.5,22,19,0,0,24.5,22.5,23,25,24,23.5,24,20.5,-1.00863,0,0,1,1,0,1,1,0,0,1,0,1,0,1,1,0,1,0,0,0,0
"17778",2019-07-13 08:17:00,-0.904976,437,0,25,22,22,19,26.5,22,19,0,0,24.5,22.5,23,25,24,23.5,24,20.3,-1.16298,0,0,1,1,0,1,1,0,0,1,0,1,0,1,1,0,1,0,0,0,0
"17779",2019-07-13 08:18:00,-1.33573,438,0,25,22,22,19,26.5,22,19,0,0,24.5,22.5,23,25,24,23.5,24,20.8,-1.12833,0,0,1,1,0,1,1,0,0,1,0,1,0,1,1,0,1,0,0,0,0
"17780",2019-07-13 08:19:00,-1.32441,436,0,25,22,22,19,26.5,22,19,0,0,24.5,22.5,23,25,24,23.5,24,21,-1.13526,0,0,1,1,0,1,1,0,0,1,0,1,0,1,1,0,1,0,0,0,0
"17781",2019-07-13 08:20:00,-1.22965,433,0,25,22,22,19,26.5,22,19,0,0,24.5,22.5,23,25,24,23.5,24,20.9,-1.14786,0,0,1,1,0,1,1,0,0,1,0,1,0,1,1,0,1,0,0,0,0
"17782",2019-07-13 08:21:00,-1.18397,439,0,25,22,22,19,26.5,22,19,0,0,24.5,22.5,23,25,24,23.5,24,20.7,-1.1781,0,0,1,1,0,1,1,0,0,1,0,1,0,1,1,0,1,0,0,0,0
"17783",2019-07-13 08:22:00,-1.10082,449,0,25,22,22,19,26.5,22,19,0,0,24.5,22.5,23,25,24,23.5,24,20,-1.20708,0,0,1,1,0,1,1,0,0,1,0,1,0,1,1,0,1,0,0,0,0
"17784",2019-07-13 08:23:00,-1.11914,462,0,25,22,22,19,26.5,22,19,0,0,24.5,22.5,23,25,24,23.5,24,19.7,-1.22031,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"17785",2019-07-13 08:24:00,-0.954522,475,0,25,22,22,19,26.5,22,19,0,0,24.5,22.5,23,25,24,23.5,24,19.2,-1.26819,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"17786",2019-07-13 08:25:00,-1.02691,486,0,25,22,22,19,26.5,22,19,0,0,24.5,22.5,23,25,24,23.5,24,17.6,-1.39293,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"17787",2019-07-13 08:26:00,-1.03592,494,0,25,22,22,19,26.5,22,19,0,0,24.5,22.5,23,25,24,23.5,24,17.9,-1.45593,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"17788",2019-07-13 08:27:00,-1.07054,507,0,25,22,22,19,26.5,22,19,0,0,24.5,22.5,23,25,24,23.5,24,18.5,-1.48176,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"17789",2019-07-13 08:28:00,-1.14356,516,0,25,22,22,19,26.5,22,19,0,0,24.5,22.5,23,25,24,23.5,24,18.8,-1.50129,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"17790",2019-07-13 08:29:00,-1.34808,402,0,25,22,22,19,26.5,22,19,0,0,24.5,22.5,23,25,24,23.5,24,19.6,-1.00422,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"17791",2019-07-13 08:30:00,-1.7844,337,0,25,22,22,19,26.5,22,19,0,0,24.5,22.5,23,25,24,23.5,24,18.8,-0.70119,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"17792",2019-07-13 08:31:00,-1.97439,289,0,25,22,22,19,26.5,22,19,0,0,24.5,22.5,23,25,24,23.5,24,18,-0.17829,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"17793",2019-07-13 08:32:00,-2.18643,269,0,25,22,22,19,26.5,22,19,0,0,24.5,22.5,23,25,24,23.5,24,18.5,-0.41013,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"17794",2019-07-13 08:33:00,-2.1252,247,0,25,22,22,19,26.5,22,19,0,0,24.5,22.5,23,25,24,23.5,24,19.2,-0.48699,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"17795",2019-07-13 08:34:00,-1.92277,245,0,25,22,22,19,26.5,22,19,0,0,24.5,22.5,23,25,24,23.5,24,17.9,-0.49833,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"17796",2019-07-13 08:35:00,-1.70774,253,0,25,22,22,19,26.5,22,19,0,0,24.5,22.5,23,25,24,23.5,24,17.8,-0.5733,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"17797",2019-07-13 08:36:00,-1.99414,261,0,25,22,22,19,26.5,22,19,0,0,24.5,22.5,23,25,24,23.5,24,18.1,-0.55566,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"17798",2019-07-13 08:37:00,-1.4951,271,0,25,22,22,19,26.5,22,19,0,0,24.5,22.5,23,25,24,23.5,24,18.2,-0.56889,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"17799",2019-07-13 08:38:00,-1.41258,270,0,25,22,22,19,26.5,22,19,0,0,24.5,22.5,23,25,24,23.5,24,17.4,-0.6237,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"17800",2019-07-13 08:39:00,-1.36359,316,0,25,22,22,19,26.5,22,19,0,0,24.5,22.5,23,25,24,23.5,24,17.8,-0.76356,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"17801",2019-07-13 08:40:00,-1.29926,360,0,25,22,22,19,26.5,22,19,0,0,24.5,22.5,23,25,24,23.5,24,18.3,-0.91539,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"17802",2019-07-13 08:41:00,-1.20097,356,0,25,22,22,19,26.5,22,19,0,0,24.5,22.5,23,25,24,23.5,24,18.3,-1.03509,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"17803",2019-07-13 08:42:00,-1.18899,343,0,25,22,22,19,26.5,22,19,0,0,24.5,22.5,23,25,24,23.5,24,18.9,-0.97776,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"17804",2019-07-13 08:43:00,-1.54034,370,0,25,22,22,19,26.5,22,19,0,0,24.5,22.5,23,25,24,23.5,24,18.5,-0.99603,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"17805",2019-07-13 08:44:00,-1.16571,469,0,25,22,22,19,26.5,22,19,0,0,24.5,22.5,23,25,24,23.5,24,18.8,-1.51389,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"17806",2019-07-13 08:45:00,-0.816733,547,0,25,22,22,19,26.5,22,19,0,0,24.5,22.5,23,25,24,23.5,24,19.4,-1.62099,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"17807",2019-07-13 08:46:00,-1.31229,505,0,25,22,22,19,26.5,22,19,0,0,24.5,22.5,23,25,24,23.5,24,19.8,-1.7325,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"17808",2019-07-13 08:47:00,-1.27427,627,0,25,22,22,19,26.5,22,19,0,0,24.5,22.5,23,25,24,23.5,24,18.3,-1.82133,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"17809",2019-07-13 08:48:00,-1.27708,623,0,25,22,22,19,26.5,22,19,0,0,24.5,22.5,23,25,24,23.5,24,17.9,-1.75896,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"17810",2019-07-13 08:49:00,-1.24222,618,0,25,22,22,19,26.5,22,19,0,0,24.5,22.5,23,25,24,23.5,24,17.7,-1.70856,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"17811",2019-07-13 08:50:00,-1.31713,604,0,25,22,22,19,26.5,22,19,0,0,24.5,22.5,23,25,24,23.5,24,17.6,-1.59138,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"17812",2019-07-13 08:51:00,-1.2758,584,0,25,22,22,19,26.5,22,19,0,0,24.5,22.5,23,25,24,23.5,24,17.8,-1.5309,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"17813",2019-07-13 08:52:00,-1.34074,584,0,25,22,22,19,26.5,22,19,0,0,24.5,22.5,23,25,24,23.5,24,17.9,-1.50633,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"17814",2019-07-13 08:53:00,-1.28864,590,0,25,22,22,19,26.5,22,19,0,0,24.5,22.5,23,25,24,23.5,24,17.8,-1.5246,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"17815",2019-07-13 08:54:00,-1.30402,596,0,25,22,22,19,26.5,22,19,0,0,24.5,22.5,23,25,24,23.5,24,17.4,-1.55295,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"17816",2019-07-13 08:55:00,-1.34159,602,0,25,22,22,19,26.5,22,19,0,0,24.5,22.5,23,25,24,23.5,24,17.8,-1.97253,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"17817",2019-07-13 08:56:00,-1.05819,609,0,25,22,22,19,26.5,22,19,0,0,24.5,22.5,23,25,24,23.5,24,18.6,-2.06073,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"17818",2019-07-13 08:57:00,-0.920893,611,0,25,22,22,19,26.5,22,19,0,0,24.5,22.5,23,25,24,23.5,24,19,-2.0727,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"17819",2019-07-13 08:58:00,-1.30236,610,0,25,22,22,19,26.5,22,19,0,0,24.5,22.5,23,25,24,23.5,24,17.4,-2.07963,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"17820",2019-07-13 08:59:00,-1.30785,612,0,25,22,22,19,26.5,22,19,0,0,24.5,22.5,23,25,24,23.5,24,17.7,-2.05821,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"17821",2019-07-13 09:00:00,-1.29698,616,0,25,22,22,19,26.5,22,19,0,0,24.5,22.5,23,25,24,23.5,24,17.8,-2.10546,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"17822",2019-07-13 09:01:00,-1.40253,625,0,25,22,22,19,26.5,22,19,0,0,24.5,22.5,23,25,24,23.5,24,16.8,-2.14641,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"17823",2019-07-13 09:02:00,-1.29223,637,0,25,22,22,19,26.5,22,19,0,0,24.5,22.5,23,25,24,23.5,24,17.9,-2.19681,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"17824",2019-07-13 09:03:00,-1.4981,642,0,25,22,22,19,26.5,22,19,0,0,24.5,22.5,23,25,24,23.5,24,18.5,-2.19366,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"17825",2019-07-13 09:04:00,-1.68615,649,0,25,22,22,19,26.5,22,19,0,0,24.5,22.5,23,25,24,23.5,24,18.1,-2.23713,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"17826",2019-07-13 09:05:00,-1.27895,652,0,25,22,22,19,26.5,22,19,0,0,24.5,22.5,23,25,24,23.5,24,18.8,-2.21886,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"17827",2019-07-13 09:06:00,-1.13862,652,0,25,22,22,19,26.5,22,19,0,0,24.5,22.5,23,25,24,23.5,24,18.9,-2.22453,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"17828",2019-07-13 09:07:00,-1.34316,655,0,25,22,22,19,26.5,22,19,0,0,24.5,22.5,23,25.5,24,23.5,24,18.8,-2.24532,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"17829",2019-07-13 09:08:00,-1.33007,659,0,25,22,22,19,26.5,22,19,0,0,24.5,22.5,23,25.5,24,23.5,24,18.4,-2.25729,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"17830",2019-07-13 09:09:00,-1.31538,659,0,25,22,22,19,26.5,22,19,0,0,24.5,22.5,23,25.5,24,23.5,24,18.3,-2.26863,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"17831",2019-07-13 09:10:00,-1.46866,659,0,25,22,22,19,26.5,22,19,0,0,25,22.5,23,25.5,24,23.5,24,18.2,-2.14956,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"17832",2019-07-13 09:11:00,-1.30209,658,0,25,22,22,19,26.5,22,19,0,0,25,22.5,23,25.5,24,23.5,24,19.4,-2.2428,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"17833",2019-07-13 09:12:00,-1.32851,652,0,25,22,22,19,26.5,22,19,0,0,25,22.5,23,25.5,24,23.5,24,19.4,-2.23713,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"17834",2019-07-13 09:13:00,-1.27295,663,0,25,22,22,19,26.5,22,19,0,0,25,22.5,23,25.5,24,23.5,24,18.6,-2.27556,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"17835",2019-07-13 09:14:00,-1.29641,666,0,25,22,22,19,26.5,22,19,0,0,25,22.5,23,25.5,24,23.5,24,18.4,-2.34423,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"17836",2019-07-13 09:15:00,-1.32178,677,0,25,22,22,19,26.5,22,19,0,0,25,22.5,23,25.5,24,23.5,24,18.6,-2.34738,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"17837",2019-07-13 09:16:00,-1.18592,686,0,25,22,22,19,26.5,22,19,0,0,25,22.5,23,25.5,24,23.5,24.5,18.7,-2.37321,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"17838",2019-07-13 09:17:00,-1.2996,708,0,25,22,22,19,26.5,22,19,0,0,25,22.5,23,25.5,24,23.5,24.5,19.1,-2.05569,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"17839",2019-07-13 09:18:00,-1.51497,626,0,25,22,22,19,26.5,22,19,0,0,25,22.5,23,25.5,24,23.5,24.5,19.6,-0.3024,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"17840",2019-07-13 09:19:00,-1.38112,695,0,25,22,22,19,26.5,22,19,0,0,25,22.5,23,25.5,24,23.5,24.5,17.4,-1.60839,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"17841",2019-07-13 09:20:00,-1.28291,698,0,25,22,22,19,26.5,22,19,0,0,25,22.5,23,25.5,24,23.5,24.5,17,-1.9467,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"17842",2019-07-13 09:21:00,-1.31606,690,0,25,22,22,19,26.5,22,19,0,0,25,22.5,23,25.5,24,24,24.5,17.3,-1.84149,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"17843",2019-07-13 09:22:00,-1.32599,702,0,25,22,22,19,26.5,22,19,0,0,25,22.5,23,25.5,24,24,24.5,17.6,-1.9467,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"17844",2019-07-13 09:23:00,-0.867099,727,0,25,22,22,19,26.5,22,19,0,0,25,22.5,23,25.5,24,24,24.5,18,-2.05569,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
