"","time","heating_cooling_power","irrad","kitchen_active_power","setp_371","setp_472","setp_474","setp_476","setp_571","setp_573","setp_574","shower_471","shower_571","temp_371","temp_472","temp_474","temp_476","temp_571","temp_573","temp_574","temp_amb","total_active_power","Y1_371","Y1_472","Y1_474","Y1_476","Y1_571","Y1_573","Y1_574","Y2_371","Y2_472","Y2_476","Y2_571","Y2_574","Y3_371","Y3_472","Y3_476","Y3_571","Y3_574","Y4_371","Y5_371","Y6_371","Y7_371"
"17845",2019-07-13 09:24:00,-1.29799,756,0,25,22,22,19,26.5,22,19,0,0,25,22.5,23,25.5,24,24,24.5,18.3,-2.21886,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"17846",2019-07-13 09:25:00,-1.29437,762,0,25,22,22,19,26.5,22,19,0,0,25,22.5,23,25.5,24,24,24.5,19,-2.32596,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"17847",2019-07-13 09:26:00,-1.31792,787,0,25,22,22,19,26.5,22,19,0,0,25,22.5,23,25.5,24,24,24.5,19.8,-2.76696,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"17848",2019-07-13 09:27:00,-1.30542,754,0,25,22,22,19,26.5,22,19,0,0,25,22.5,23,25.5,24,24,24.5,20.4,-2.7846,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"17849",2019-07-13 09:28:00,-1.2986,829,0,25,22,22,19,26.5,22,19,0,0,25,22.5,23,25.5,24,24,24.5,19.4,-2.74239,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"17850",2019-07-13 09:29:00,-1.34235,632,0,25,22,22,19,26.5,22,19,0,0,25,22.5,23,25.5,24,24,24.5,20.1,-2.57418,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"17851",2019-07-13 09:30:00,-1.28004,779,0,25,22,22,19,26.5,22,19,0,0,25,22.5,23,25.5,24,24,24.5,19.9,-2.38329,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"17852",2019-07-13 09:31:00,-1.35161,351,0,25,22,22,19,26.5,22,19,0,0,25,22.5,23,25.5,24,24,24.5,20.7,-0.4284,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"17853",2019-07-13 09:32:00,-1.37025,327,0,25,22,22,19,26.5,22,19,0,0,25,22.5,23,25.5,24,24,24.5,21.3,-0.70749,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"17854",2019-07-13 09:33:00,-1.33806,267,0,25,22,22,19,26.5,22,19,0,0,25,22.5,23,25.5,24,24,24.5,20.9,-0.54432,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"17855",2019-07-13 09:34:00,-1.31499,244,0,25,22,22,19,26.5,22,19,0,0,25,22.5,23,25.5,24,24,24.5,20.7,-0.48699,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"17856",2019-07-13 09:35:00,-1.33877,231,0,25,22,22,19,26.5,22,19,0,0,25,22.5,23,25.5,24,24,24.5,20.4,-0.42399,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"17857",2019-07-13 09:36:00,-1.08406,228,0,25,22,22,19,26.5,22,19,0,0,25,22.5,23.5,25.5,24,24,24.5,20.1,-0.47817,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"17858",2019-07-13 09:37:00,-1.34205,266,0,25,22,22,19,26.5,22,19,0,0,25,22.5,23.5,25.5,24,24,24.5,19.2,-0.6363,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"17859",2019-07-13 09:38:00,-1.37155,269,0,25,22,22,19,26.5,22,19,0,0,25,22.5,23.5,25.5,24,24,24.5,18.6,-0.63441,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"17860",2019-07-13 09:39:00,-1.30554,400,0,25,22,22,19,26.5,22,19,0,0,25,22.5,23.5,25.5,24,24,24.5,19,-2.0664,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"17861",2019-07-13 09:40:00,-1.33855,345,0,25,22,22,19,26.5,22,19,0,0,25,22.5,23.5,25.5,24,24,24.5,19.3,-0.72009,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"17862",2019-07-13 09:41:00,-1.75772,640,0,25,22,22,19,26.5,22,19,0,0,25,22.5,23.5,25.5,24,24,24.5,19,-2.2554,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"17863",2019-07-13 09:42:00,-1.33227,790,0,25,22,22,19,26.5,22,19,0,0,25,22.5,23.5,25.5,24,24,24.5,19.2,-2.6901,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"17864",2019-07-13 09:43:00,-1.37583,785,0,25,22,22,19,26.5,22,19,0,0,25,22.5,23.5,25.5,24,24,24.5,19.6,-2.56788,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"17865",2019-07-13 09:44:00,-1.39008,783,0,25,22,22,19,26.5,22,19,0,0,25,22.5,23.5,25.5,24,24,24.5,20.2,-2.61576,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"17866",2019-07-13 09:45:00,-1.55385,774,0,25,22,22,19,26.5,22,19,0,0,25,22.5,23.5,25.5,24,24,24.5,20.1,-2.59245,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"17867",2019-07-13 09:46:00,-1.03777,791,0,25,22,22,19,26.5,22,19,0,0,25,22.5,23.5,25.5,24,24,24.5,19.3,-2.64726,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"17868",2019-07-13 09:47:00,-1.37173,796,0,25,22,22,19,26.5,22,19,0,0,25,22.5,23.5,25.5,24,24,24.5,19.7,-2.68569,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"17869",2019-07-13 09:48:00,-1.40296,809,0,25,22,22,19,26.5,22,19,0,0,25,22.5,23.5,25.5,24,24,24.5,19.7,-2.71656,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"17870",2019-07-13 09:49:00,-1.38566,831,0,25,22,22,19,26.5,22,19,0,0,25,22.5,23.5,25.5,24,24,24.5,21,-2.78397,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"17871",2019-07-13 09:50:00,-1.27108,849,0,25,22,22,19,26.5,22,19,0,0,25,22.5,23.5,25.5,24,24,24.5,22,-2.79153,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"17872",2019-07-13 09:51:00,-1.39731,857,0,25,22,22,19,26.5,22,19,0,0,25,22.5,23.5,25.5,24,24,24.5,21.8,-2.75499,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"17873",2019-07-13 09:52:00,-1.43374,866,0,25,22,22,19,26.5,22,19,0,0,25,22.5,23.5,25.5,24,24,24.5,20.7,-2.74113,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"17874",2019-07-13 09:53:00,-1.36054,880,0,25,22,22,19,26.5,22,19,0,0,25,22.5,23.5,25.5,24,24,24.5,20.7,-2.74113,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"17875",2019-07-13 09:54:00,-1.3646,894,0,25,22,22,19,26.5,22,19,0,0,25,22.5,23.5,25.5,24,24,24.5,21.7,-2.78586,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"17876",2019-07-13 09:55:00,-1.4016,911,0,25,22,22,19,26.5,22,19,0,0,25,22.5,23.5,25.5,24,24,24.5,21.5,-2.82114,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"17877",2019-07-13 09:56:00,-1.36911,932,0,25,22,22,19,26.5,22,19,0,0,25,22.5,23.5,25.5,24,24,24.5,21.2,-3.47823,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"17878",2019-07-13 09:57:00,-1.10719,967,0,25,22,22,19,26.5,22,19,0,0,25,22.5,23.5,25.5,24,24,24.5,20.5,-3.58659,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"17879",2019-07-13 09:58:00,-1.21124,995,0,25,22,22,19,26.5,22,19,0,0,25,22.5,23.5,25.5,24,24,24.5,21.6,-3.68739,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"17880",2019-07-13 09:59:00,-1.34094,710,0,25,22,22,19,26.5,22,19,0,0,25,22.5,23.5,25.5,24,24,24.5,21.5,-3.6351,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"17881",2019-07-13 10:00:00,-1.41978,408,0,25,22,22,19,26.5,22,19,0,0,25,22.5,23.5,25.5,24,24,24.5,21.5,-1.34883,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"17882",2019-07-13 10:01:00,-1.52128,366,0,25,22,22,19,26.5,22,19,0,0,25,22.5,23.5,25.5,24,24,24.5,21.6,-0.75096,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"17883",2019-07-13 10:02:00,-1.37098,366,0,25,22,22,19,26.5,22,19,0,0,25,22.5,23.5,25.5,24,24,24.5,21.2,-1.17243,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"17884",2019-07-13 10:03:00,-1.59547,347,0,25,22,22,19,26.5,22,19,0,0,25,22.5,23.5,25.5,24,24,24.5,20.5,-1.1214,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"17885",2019-07-13 10:04:00,-1.40619,334,0,25,22,22,19,26.5,22,19,0,0,25,22.5,23.5,25.5,24,24,24.5,20,-1.08549,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"17886",2019-07-13 10:05:00,-1.37822,333,0,25,22,22,19,26.5,22,19,0,0,25,22.5,23.5,25.5,24,24,24.5,20.1,-1.05966,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"17887",2019-07-13 10:06:00,-1.39164,325,0,25,22,22,19,26.5,22,19,0,0,25,22.5,23.5,25.5,24,24,24.5,20.5,-1.07163,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"17888",2019-07-13 10:07:00,-1.38435,366,0,25,22,22,19,26.5,22,19,0,0,25,22.5,23.5,25.5,24,24,24.5,20.5,-3.5091,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"17889",2019-07-13 10:08:00,-1.39208,963,0,25,22,22,19,26.5,22,19,0,0,25,22.5,23.5,25.5,24,24,24.5,20.7,-3.49776,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"17890",2019-07-13 10:09:00,-1.38007,949,0,25,22,22,19,26.5,22,19,0,0,25,22.5,23.5,25.5,24,24,24.5,20.5,-3.49776,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"17891",2019-07-13 10:10:00,-1.3492,944,0,25,22,22,19,26.5,22,19,0,0,25,22.5,23.5,25.5,24,24,24.5,20.9,-1.39104,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"17892",2019-07-13 10:11:00,-1.38399,946,0,25,22,22,19,26.5,22,19,0,0,25,22.5,23.5,25.5,24,24,24.5,20.7,-3.67353,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"17893",2019-07-13 10:12:00,-1.30521,858,0,25,22,22,19,26.5,22,19,0,0,25,22.5,23.5,25.5,24,24,24.5,20.7,-2.97549,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"17894",2019-07-13 10:13:00,-1.3509,942,0,25,22,22,19,26.5,22,19,0,0,25,22.5,23.5,25.5,24,24,24.5,20.8,-3.48453,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"17895",2019-07-13 10:14:00,-1.3467,943,0,25,22,22,19,26.5,22,19,0,0,25,22.5,23.5,26,24,24,24.5,21.7,-3.40389,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"17896",2019-07-13 10:15:00,-1.33504,933,0,25,22,22,19,26.5,22,19,0,0,25,22.5,23.5,26,24,24,24.5,20.3,-3.44736,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"17897",2019-07-13 10:16:00,-1.61267,927,0,25,22,22,19,26.5,22,19,0,0,25,22.5,23.5,26,24,24,24.5,21.1,-3.402,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"17898",2019-07-13 10:17:00,-1.06617,930,0,25,22,22,19,26.5,22,19,0,0,25,22.5,23.5,26,24,24,24.5,21.8,-3.45429,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"17899",2019-07-13 10:18:00,-1.16729,941,0,25,22,22,19,26.5,22,19,0,0,25,22.5,23.5,26,24,24,24.5,22.3,-3.46059,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"17900",2019-07-13 10:19:00,-1.12209,953,0,25,22,22,19,26.5,22,19,0,0,25,22.5,23.5,26,24,24,24.5,23,-3.65274,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"17901",2019-07-13 10:20:00,-1.02162,958,0,25,22,22,19,26.5,22,19,0,0,25,22.5,23.5,26,24,24,24.5,23.6,-3.67416,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"17902",2019-07-13 10:21:00,-0.793671,970,0,25,22,22,19,26.5,22,19,0,0,25,22.5,23.5,26,24,24,24.5,22.9,-3.72456,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"17903",2019-07-13 10:22:00,-0.972026,973,0,25,22,22,19,26.5,22,19,0,0,25,22.5,23.5,26,24,24,24.5,20.1,-3.74913,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"17904",2019-07-13 10:23:00,-1.039,981,0,25,22,22,19,26.5,22,19,0,0,25,22.5,23.5,26,24,24,24.5,19.6,-3.80646,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"17905",2019-07-13 10:24:00,-1.12411,1007,0,25,22,22,19,26.5,22,19,0,0,25,22.5,23.5,26,24,24,24.5,21,-3.85686,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"17906",2019-07-13 10:25:00,-1.19464,1018,0,25,22,22,19,26.5,22,19,0,0,25,22.5,23.5,26,24,24,24.5,21,-3.84993,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"17907",2019-07-13 10:26:00,-1.17282,1038,0,25,22,22,19,26.5,22,19,0,0,25,22.5,23.5,26,24,24,24.5,21,-3.97089,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"17908",2019-07-13 10:27:00,-1.60967,1007,0,25,22,22,19,26.5,22,19,0,0,25,22.5,23.5,26,24,24,24.5,20.9,-3.95199,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"17909",2019-07-13 10:28:00,-1.99475,832,0,25,22,22,19,26.5,22,19,0,0,25,22.5,23.5,26,24,24,24.5,21.3,-4.032,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"17910",2019-07-13 10:29:00,-2.2489,969,0,25,22,22,19,26.5,22,19,0,0,25,22.5,23.5,26,24,24,24.5,19.5,-3.65589,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"17911",2019-07-13 10:30:00,-2.35263,488,0,25,22,22,19,26.5,22,19,0,0,25,22.5,23.5,26,24,24,24.5,20.1,-1.70604,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"17912",2019-07-13 10:31:00,-2.12498,457,0,25,22,22,19,26.5,22,19,0,0,25,22.5,23.5,26,24,24,24.5,20.3,-1.50129,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"17913",2019-07-13 10:32:00,-2.04699,1112,0,25,22,22,19,26.5,22,19,0,0,25,22.5,23.5,26,24,24,24.5,20.6,-4.17816,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"17914",2019-07-13 10:33:00,-1.82394,1111,0,25,22,22,19,26.5,22,19,0,0,25,22.5,23.5,26,24,24,24.5,19.5,-4.20273,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"17915",2019-07-13 10:34:00,-1.62202,1112,0,25,22,22,19,26.5,22,19,0,0,25,22.5,23.5,26,24,24,24.5,20.1,-4.24053,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"17916",2019-07-13 10:35:00,-1.60718,445,0,25,22,22,19,26.5,22,19,0,0,25,22.5,23.5,26,24,24,24.5,19.9,-1.31796,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"17917",2019-07-13 10:36:00,-1.46463,363,0,25,22,22,19,26.5,22,19,0,0,25,22.5,23.5,26,24,24,24.5,19.8,-1.3041,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"17918",2019-07-13 10:37:00,-1.40268,1092,0,25,22,22,19,26.5,22,19,0,0,25,22.5,23.5,26,24,24,24.5,19,-4.1454,0,1,1,1,0,0,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"17919",2019-07-13 10:38:00,-1.39292,1084,0,25,22,22,19,26.5,22,19,0,0,25,22.5,23.5,26,24,24,24.5,18.9,-4.07106,0,1,1,1,0,0,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"17920",2019-07-13 10:39:00,-1.36066,1085,0,25,22,22,19,26.5,22,19,0,0,25,22.5,23.5,26,24,24,24.5,21.5,-4.02003,0,1,1,1,0,0,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"17921",2019-07-13 10:40:00,-1.29682,1096,0,25,22,22,19,26.5,22,19,0,0,25,22.5,23.5,26,24,24,24.5,22.1,-3.93939,0,1,1,1,0,0,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"17922",2019-07-13 10:41:00,-1.26368,1108,0,25,22,22,19,26.5,22,19,0,0,25,22.5,23.5,26,24,24,25,22.2,-4.28022,0,1,1,1,0,0,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"17923",2019-07-13 10:42:00,-1.30289,1118,0,25,22,22,19,26.5,22,19,0,0,25,22.5,23.5,26,24,24.5,25,19.4,-4.32873,0,1,1,1,0,0,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"17924",2019-07-13 10:43:00,-1.26809,1142,0,25,22,22,19,26.5,22,19,0,0,25,22.5,23.5,26,24,24.5,25,20.3,-4.39299,0,1,1,1,0,0,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"17925",2019-07-13 10:44:00,-1.14834,1153,0,25,22,22,19,26.5,22,19,0,0,25,22.5,23.5,26,24,24.5,25,21.9,-4.39803,0,1,1,1,0,0,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"17926",2019-07-13 10:45:00,-0.783574,1029,0,25,22,22,19,26.5,22,19,0,0,25,22.5,23.5,26,24,24.5,25,23.6,-3.56895,0,1,1,1,0,0,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"17927",2019-07-13 10:46:00,-1.06597,1063,0,25,22,22,19,26.5,22,19,0,0,25,22.5,23.5,26,24,24.5,25,23.7,-4.10319,0,1,1,1,0,0,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"17928",2019-07-13 10:47:00,-1.08999,359,0,25,22,22,19,26.5,22,19,0,0,25,22.5,23.5,26,24,24.5,25,22.8,-1.2033,0,1,1,1,0,0,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"17929",2019-07-13 10:48:00,-0.704673,369,0,25,22,22,19,26.5,22,19,0,0,25,22.5,23.5,26,24,24.5,25,21.2,-1.19511,0,1,1,1,0,0,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"17930",2019-07-13 10:49:00,-1.08757,331,0,25,22,22,19,26.5,22,19,0,0,25,22.5,23.5,26,24,24.5,25,21.7,-1.10943,0,1,1,1,0,0,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"17931",2019-07-13 10:50:00,-1.11215,299,0,25,22,22,19,26.5,22,19,0,0,25,22.5,23.5,26,24,24.5,25,21.5,-0.75726,0,1,1,1,0,0,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"17932",2019-07-13 10:51:00,-1.0845,291,0,25,22,22,19,26.5,22,19,0,0,25,22.5,23.5,26,24,24.5,25,22,-0.9639,0,1,1,1,0,0,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"17933",2019-07-13 10:52:00,-1.08812,301,0,25,22,22,19,26.5,22,19,0,0,25,22.5,23.5,26,24,24.5,25,22.2,-1.01556,0,1,1,1,0,0,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"17934",2019-07-13 10:53:00,-1.36971,335,0,25,22,22,19,26.5,22,19,0,0,25,22.5,23.5,26,24,24.5,25,22.2,-0.74403,0,1,1,1,0,0,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"17935",2019-07-13 10:54:00,-1.06876,311,0,25,22,22,19,26.5,22,19,0,0,25,22.5,23.5,26,24,24.5,25,21.7,-1.12266,0,1,1,1,0,0,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"17936",2019-07-13 10:55:00,-1.08134,318,0,25,22,22,19,26.5,22,19,0,0,25,22.5,23.5,26,24,24.5,25,21.7,-1.19574,0,1,1,1,0,0,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"17937",2019-07-13 10:56:00,-1.06461,484,0,25,22,22,19,26.5,22,19,0,0,25,22.5,23.5,26,24,24.5,25,21.5,-1.68336,0,1,1,1,0,0,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"17938",2019-07-13 10:57:00,-1.29757,1163,0,25,22,22,19,26.5,22,19,0,0,25,22.5,23.5,26,24,24.5,25,21.1,-4.55049,0,1,1,1,0,0,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"17939",2019-07-13 10:58:00,-1.0819,1145,0,25,22,22,19,26.5,22,19,0,0,25,22.5,23.5,26,24,24.5,25,21.7,-4.54923,0,1,1,1,0,0,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"17940",2019-07-13 10:59:00,-1.04504,1157,0,25,22,22,19,26.5,22,19,0,0,25,22.5,23.5,26,24,24.5,25,22.5,-4.58073,0,1,1,1,0,0,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"17941",2019-07-13 11:00:00,-1.05508,1166,0,25,22,22,19,26.5,22,19,0,0,25,22.5,23.5,26,24,24.5,25,22.8,-4.58703,0,1,1,1,0,0,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"17942",2019-07-13 11:01:00,-1.07492,1179,0,25,22,22,19,26.5,22,19,0,0,25,22.5,23.5,26,24,24.5,25,23.3,-4.6746,0,1,1,1,0,0,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"17943",2019-07-13 11:02:00,-1.08862,1176,0,25,22,22,19,26.5,22,19,0,0,25,22.5,23.5,26,24,24.5,25,22.4,-4.66893,0,1,1,1,0,0,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"17944",2019-07-13 11:03:00,-1.08861,1209,0,25,22,22,19,26.5,22,19,0,0,25,22.5,23.5,26,24,24.5,25,22.4,-4.8258,0,1,1,1,0,0,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"17945",2019-07-13 11:04:00,-0.983332,1242,0,25,22,22,19,26.5,22,19,0,0,25.5,22.5,23.5,26,24,24.5,25,20.6,-4.93668,1,1,1,1,0,0,0,1,1,1,0,0,1,1,1,0,0,1,1,1,1
"17946",2019-07-13 11:05:00,-1.06341,NA,0,25,22,22,19,26.5,22,19,0,0,25.5,22.5,23.5,26,24,24.5,25,21.4,-4.98456,1,1,1,1,0,0,0,1,1,1,0,0,1,1,1,0,0,1,1,1,1
"17947",2019-07-13 11:06:00,-1.05575,NA,0,25,22,22,19,26.5,22,19,0,0,25.5,22.5,23.5,26,24,24.5,25,21.3,-4.7817,1,1,1,1,0,0,0,1,1,1,0,0,1,1,1,0,0,1,1,1,1
"17948",2019-07-13 11:07:00,-1.07031,1136,0,25,22,22,19,26.5,22,19,0,0,25.5,22.5,23.5,26,24,24.5,25,19.1,-5.103,1,1,1,1,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1
"17949",2019-07-13 11:08:00,-1.12294,1193,0,25,22,22,19,26.5,22,19,0,0,25.5,22.5,23.5,26,24,24.5,25,19,-5.00346,1,1,1,1,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1
"17950",2019-07-13 11:09:00,-1.13191,1250,0,25,22,22,19,26.5,22,19,0,0,25.5,22.5,23.5,26,24,24.5,25,19.5,-4.9266,1,1,1,1,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1
"17951",2019-07-13 11:10:00,-1.23171,1239,0,25,22,22,19,26.5,22,19,0,0,25.5,22.5,23.5,26,24,24.5,25,21.7,-4.83399,1,1,1,1,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1
"17952",2019-07-13 11:11:00,-1.56902,1218,0,25,22,22,19,26.5,22,19,0,0,25.5,22.5,23.5,26,24,24.5,25,22.5,-4.29723,1,1,1,1,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1
"17953",2019-07-13 11:12:00,-3.06882,423,0,25,22,22,19,26.5,22,19,0,0,25.5,22.5,23.5,26,24,24.5,25,22.2,-1.6254,1,1,1,1,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1
"17954",2019-07-13 11:13:00,-3.21563,1081,0,25,22,22,19,26.5,22,19,0,0,25.5,22.5,23.5,26,24,24.5,25,22.5,-4.63932,1,1,1,1,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1
"17955",2019-07-13 11:14:00,-3.92274,1183,0,25,22,22,19,26.5,22,19,0,0,25.5,22.5,23.5,26,24,24.5,25,21.9,-4.64877,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,1
"17956",2019-07-13 11:15:00,-4.02526,1160,0,25,22,22,19,26.5,22,19,0,0,25.5,22.5,23.5,26,24,24.5,25,22.3,-4.58703,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,1
"17957",2019-07-13 11:16:00,-4.33397,334,0,25,22,22,19,26.5,22,19,0,0,25.5,22.5,23.5,26,24,24.5,25,21.3,-1.05084,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,1
"17958",2019-07-13 11:17:00,-4.35464,1162,0,25,22,22,19,26.5,22,19,0,0,25.5,22.5,23.5,26,24,24.5,25,21.4,-4.62546,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,1
"17959",2019-07-13 11:18:00,-4.03441,1156,0,25,22,22,19,26.5,22,19,0,0,25.5,22.5,23.5,26,24,24.5,25,21,-4.63176,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,1
"17960",2019-07-13 11:19:00,-4.10152,1158,0,25,22,22,19,26.5,22,19,0,0,25.5,22.5,24,26,24,24.5,25,20.1,-4.65633,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,1
"17961",2019-07-13 11:20:00,-3.69623,1166,0,25,22,22,19,26.5,22,19,0,0,25.5,22.5,24,26,24,24.5,25,19.4,-4.65696,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,1
"17962",2019-07-13 11:21:00,-3.12222,1166,0,25,22,22,19,26.5,22,19,0,0,25.5,23,24,26,24,24.5,25,19.4,-4.58703,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,1
"17963",2019-07-13 11:22:00,-2.86647,1168,0,25,22,22,19,26.5,22,19,0,0,25.5,23,24,26,24,24.5,25,21.1,-4.49064,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,1
"17964",2019-07-13 11:23:00,-3.0088,1170,0,25,22,22,19,26.5,22,19,0,0,25.5,23,24,26,24,24.5,25,22.3,-4.56813,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,1
"17965",2019-07-13 11:24:00,-2.02515,1177,0,25,22,22,19,26.5,22,19,0,0,25.5,23,24,26,24,24.5,25,21.9,-4.55553,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,1
"17966",2019-07-13 11:25:00,-2.39794,1175,0,25,22,22,19,26.5,22,19,0,0,25.5,23,24,26,24,24.5,25,22.3,-4.56183,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,1
"17967",2019-07-13 11:26:00,-2.2498,1178,0,25,22,22,19,26.5,22,19,0,0,25.5,23,24,26,24,24.5,25,21.1,-4.6683,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,1
"17968",2019-07-13 11:27:00,-2.11042,1184,0,25,22,22,19,26.5,22,19,0,0,25.5,23,24,26,24,24.5,25,21.4,-4.66263,0,1,1,1,0,0,0,0,1,1,0,0,0,1,1,0,0,0,0,0,1
"17969",2019-07-13 11:28:00,-1.97912,1182,0,25,22,22,19,26.5,22,19,0,0,25.5,23,24,26,24,24.5,25,22.2,-4.66263,0,1,1,1,0,0,0,0,1,1,0,0,0,1,1,0,0,0,0,0,1
"17970",2019-07-13 11:29:00,-1.96381,1186,0,25,22,22,19,26.5,22,19,0,0,25.5,23,24,26,24,24.5,25,21.9,-4.72878,0,1,1,1,0,0,0,0,1,1,0,0,0,1,1,0,0,0,0,0,1
"17971",2019-07-13 11:30:00,-1.87932,1185,0,25,22,22,19,26.5,22,19,0,0,25.5,23,24,26,24,24.5,25,22.5,-4.7376,0,1,1,1,0,1,0,0,1,1,0,0,0,1,1,0,0,0,0,0,1
"17972",2019-07-13 11:31:00,-1.87408,1190,0,25,22,22,19,26.5,22,19,0,0,25.5,23,24,26,24.5,24.5,25,21.3,-4.77666,0,1,1,1,0,0,0,0,1,1,0,0,0,1,1,0,0,0,0,0,1
"17973",2019-07-13 11:32:00,-2.00246,1192,0,25,22,22,19,26.5,22,19,0,0,25.5,23,24,26,24.5,24.5,25,21.8,-4.81383,0,1,1,1,0,0,0,0,1,1,0,0,0,1,1,0,0,0,0,0,1
"17974",2019-07-13 11:33:00,-1.73598,1200,0,25,22,22,19,26.5,22,19,0,0,25.5,23,24,26,24.5,24.5,25,21.9,-4.84218,0,1,1,1,0,0,0,0,1,1,0,0,0,1,1,0,0,0,0,0,1
"17975",2019-07-13 11:34:00,-1.71568,1201,0,25,22,22,19,26.5,22,19,0,0,25.5,23,24,26,24.5,24.5,25,21.4,-4.83399,1,1,1,1,0,0,0,1,1,1,0,0,1,1,1,0,0,1,1,1,1
"17976",2019-07-13 11:35:00,-1.4101,1207,0,25,22,22,19,26.5,22,19,0,0,25.5,23,24,26,24.5,24.5,25,20.3,-4.87053,1,1,1,1,0,0,0,1,1,1,0,0,1,1,1,0,0,1,1,1,1
"17977",2019-07-13 11:36:00,-1.61396,1214,0,25,22,22,19,26.5,22,19,0,0,25.5,23,24,26,24.5,24.5,25,20,-4.89699,1,1,1,1,0,1,0,1,1,1,0,0,1,1,1,0,0,1,1,1,1
"17978",2019-07-13 11:37:00,-1.65133,1218,0,25,22,22,19,26.5,22,19,0,0,25.5,23,24,26,24.5,24.5,25,19.9,-4.914,1,1,1,1,0,0,0,1,1,1,0,0,1,1,1,0,0,1,1,1,1
"17979",2019-07-13 11:38:00,-2.01259,1226,0,25,22,22,19,26.5,22,19,0,0,25.5,23,24,26,24.5,24.5,25,19.9,-4.94046,1,1,1,1,0,0,0,1,1,1,0,0,1,1,1,0,0,1,1,1,1
"17980",2019-07-13 11:39:00,-1.85287,1237,0,25,22,22,19,26.5,22,19,0,0,25.5,23,24,26,24.5,24.5,25,21.5,-5.00283,1,1,1,1,0,0,0,1,1,1,0,0,1,1,1,0,0,1,1,1,1
"17981",2019-07-13 11:40:00,-2.2591,NA,0,25,22,22,19,26.5,22,19,0,0,25.5,23,24,26,24.5,24.5,25,22.6,-5.06646,1,1,1,1,0,0,0,1,1,1,0,0,1,1,1,0,0,1,1,1,1
"17982",2019-07-13 11:41:00,-2.73161,NA,0,25,22,22,19,26.5,22,19,0,0,25.5,23,24,26,24.5,24.5,25,23.6,-5.09733,1,1,1,1,0,0,0,1,1,1,0,0,1,1,1,0,0,1,1,1,1
"17983",2019-07-13 11:42:00,-3.19338,NA,0,25,22,22,19,26.5,22,19,0,0,25.5,23,24,26,24.5,24.5,25,23.8,-5.1219,1,1,1,1,0,0,0,1,1,1,0,1,1,1,1,0,0,1,1,1,1
"17984",2019-07-13 11:43:00,-3.45809,NA,0,25,22,22,19,26.5,22,19,0,0,25.5,23,24,26,24.5,24.5,25,23.8,-5.11686,1,1,1,1,0,0,0,1,1,1,0,0,1,1,1,0,0,1,1,1,1
"17985",2019-07-13 11:44:00,-3.36086,NA,0,25,22,22,19,26.5,22,19,0,0,25.5,23,24,26,24.5,24.5,25,24,-5.0715,0,1,1,1,0,0,0,0,1,1,0,0,0,1,1,0,0,0,0,1,0
"17986",2019-07-13 11:45:00,-3.7321,NA,0,25,22,22,19,26.5,22,19,0,0,25.5,23,24,26,24.5,24.5,25,24.6,-5.08662,0,1,1,1,0,0,0,0,1,1,0,1,0,1,1,0,0,0,0,1,0
"17987",2019-07-13 11:46:00,-3.74893,1044,0,25,22,22,19,26.5,22,19,0,0,25.5,23,24,26,24.5,24.5,25,22.7,-2.00088,0,1,1,1,0,0,0,0,1,1,0,0,0,1,1,0,0,0,0,1,0
"17988",2019-07-13 11:47:00,-3.66188,306,0,25,22,22,19,26.5,22,19,0,0,25.5,23,24,26,24.5,24.5,25,21.5,-0.76293,0,1,1,1,0,0,0,0,1,1,0,0,0,1,1,0,0,0,0,1,0
"17989",2019-07-13 11:48:00,-3.55437,289,0,25,22,22,19,26.5,22,19,0,0,25.5,23,24,26,24.5,24.5,25,22.3,-0.85176,0,1,1,1,0,0,0,0,1,1,0,0,0,1,1,0,0,0,0,1,0
"17990",2019-07-13 11:49:00,-3.41832,288,0,25,22,22,19,26.5,22,19,0,0,25.5,23,24,26,24.5,24.5,25,21.9,-0.98469,0,1,1,1,0,0,0,0,1,1,0,0,0,1,1,0,0,0,0,1,0
"17991",2019-07-13 11:50:00,-2.99429,290,0,25,22,22,19,26.5,22,19,0,0,25.5,23,24,26,24.5,24.5,25,22.1,-0.99981,0,1,1,1,0,0,0,0,1,1,0,0,0,1,1,0,0,0,0,1,0
"17992",2019-07-13 11:51:00,-2.29942,NA,0,25,22,22,19,26.5,22,19,0,0,25.5,23,24,26,24.5,24.5,25,21.5,-5.05701,0,1,1,1,0,0,0,0,1,1,0,0,0,1,1,0,0,0,0,1,0
"17993",2019-07-13 11:52:00,-2.09659,NA,0,25,22,22,19,26.5,22,19,0,0,25.5,23,24,26,24.5,24.5,25,21.7,-4.18383,0,1,1,1,0,0,0,0,1,1,0,0,0,1,1,0,0,0,0,1,0
"17994",2019-07-13 11:53:00,-1.73404,288,0,25,22,22,19,26.5,22,19,0,0,25.5,23,24,26,24.5,24.5,25,21.4,-0.76986,0,1,1,1,0,0,0,0,1,1,0,0,0,1,1,0,0,0,0,1,0
"17995",2019-07-13 11:54:00,-1.51957,NA,0,25,22,22,19,26.5,22,19,0,0,25.5,23,24,26,24.5,24.5,25,19.9,-5.19246,0,1,1,1,0,0,0,0,1,1,0,0,0,1,1,0,0,0,0,1,0
"17996",2019-07-13 11:55:00,-1.28551,NA,0,25,22,22,19,26.5,22,19,0,0,25.5,23,24,26,24.5,24.5,25,20.7,-5.14899,0,1,1,1,0,0,0,0,1,1,0,0,0,1,1,0,0,0,0,1,0
"17997",2019-07-13 11:56:00,-1.11987,NA,0,25,22,22,19,26.5,22,19,0,0,25.5,23,24,26,24.5,24.5,25,20.1,-5.11686,0,1,1,1,0,0,0,0,1,1,0,0,0,1,1,0,0,0,0,1,0
"17998",2019-07-13 11:57:00,-0.863077,NA,0,25,22,22,19,26.5,22,19,0,0,25.5,23,24,26,24.5,24.5,25,21.6,-5.16789,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,1,0
"17999",2019-07-13 11:58:00,-0.86264,NA,0,25,22,22,19,26.5,22,19,0,0,25.5,23,24,26,24.5,24.5,25,22.4,-5.19309,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,1,0
"18000",2019-07-13 11:59:00,-1.05145,NA,0,25,22,22,19,26.5,22,19,0,0,25.5,23,24,26,24.5,24.5,25,22.7,-5.28696,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,1,0
"18001",2019-07-13 12:00:00,-1.06368,NA,0,25,22,22,19,26.5,22,19,0,0,25.5,23,24,26,24.5,24.5,25,22.2,-5.28129,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,1,0
"18002",2019-07-13 12:01:00,-1.26501,NA,0,25,22,22,19,26.5,22,19,0,0,25.5,23,24,26,24.5,24.5,25,22.8,-5.3424,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,1,0
"18003",2019-07-13 12:02:00,-1.66775,NA,0,25,22,22,19,26.5,22,19,0,0,25.5,23,24,26,24.5,24.5,25,21.4,-5.36886,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,1,0
"18004",2019-07-13 12:03:00,-1.78616,NA,0,25,22,22,19,26.5,22,19,0,0,25.5,23,24,26,24.5,24.5,25,21.1,-5.33547,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,1,0
"18005",2019-07-13 12:04:00,-2.37246,NA,0,25,22,22,19,26.5,22,19,0,0,25.5,23,24,26,24.5,24.5,25,21.8,-4.89888,1,1,1,1,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1
"18006",2019-07-13 12:05:00,-1.98486,1231,0,25,22,22,19,26.5,22,19,0,0,25.5,23,24,26,24.5,24.5,25,21.2,-4.02255,1,1,1,1,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1
"18007",2019-07-13 12:06:00,-2.22476,NA,0,25,22,22,19,26.5,22,19,0,0,25.5,23,24,26,24.5,24.5,25,21.9,-5.36886,1,1,1,1,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1
"18008",2019-07-13 12:07:00,-2.06074,NA,0,25,22,22,19,26.5,22,19,0,0,25.5,23,24,26,24.5,24.5,25,22.4,-5.30586,1,1,1,1,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1
"18009",2019-07-13 12:08:00,-2.76116,NA,0,25,22,22,19,26.5,22,19,0,0,25.5,23,24,26,24.5,24.5,25,23.4,-3.01896,1,1,1,1,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1
"18010",2019-07-13 12:09:00,-2.85686,NA,0,25,22,22,19,26.5,22,19,0,0,25.5,23,24,26,24.5,24.5,25,22.4,-5.33799,1,1,1,1,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1
"18011",2019-07-13 12:10:00,-3.46555,NA,0,25,22,22,19,26.5,22,19,0,0,25.5,23,24,26.5,24.5,24.5,25,22.6,-5.3991,1,1,1,1,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1
"18012",2019-07-13 12:11:00,-3.00836,NA,0,25,22,22,19,26.5,22,19,0,0,25.5,23,24,26.5,24.5,24.5,25,22.7,-5.8149,1,1,1,1,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1
"18013",2019-07-13 12:12:00,-3.57068,1028,0,25,22,22,19,26.5,22,19,0,0,25.5,23,24,26.5,24.5,24.5,25,20.6,-2.60631,1,1,1,1,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1
"18014",2019-07-13 12:13:00,-3.78766,793,0,25,22,22,19,26.5,22,19,0,0,25.5,23,24,26.5,24.5,24.5,25,20,-5.56983,1,1,1,1,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1
"18015",2019-07-13 12:14:00,-3.90686,NA,0,25,22,22,19,26.5,22,19,0,0,25.5,23,24,26.5,24.5,24.5,25,21.4,-5.46903,0,1,1,1,0,1,1,1,1,1,0,1,0,1,1,0,1,0,0,0,0
"18016",2019-07-13 12:15:00,-3.89127,1012,0,25,22,22,19,26.5,22,19,0,0,25.5,23,24,26.5,24.5,24.5,25,22.3,-1.84779,0,1,1,1,0,1,1,1,1,1,0,1,0,1,1,0,1,0,0,0,0
"18017",2019-07-13 12:16:00,-4.16578,527,0,25,22,22,19,26.5,22,19,0,0,25.5,23,24,26.5,24.5,24.5,25.5,21.3,-4.7502,0,1,1,1,0,1,1,1,1,1,0,1,0,1,1,0,1,0,0,0,0
"18018",2019-07-13 12:17:00,-4.92731,NA,0,25,22,22,19,26.5,22,19,0,0,25.5,23,24,26.5,24.5,24.5,25.5,22.1,-6.14565,0,1,1,1,0,1,1,1,1,1,0,1,0,1,1,0,1,0,0,0,0
"18019",2019-07-13 12:18:00,-4.90688,NA,0,25,22,22,19,26.5,22,19,0,0,25.5,23,24,26.5,24.5,24.5,25.5,23.2,-6.21432,0,1,1,1,0,1,1,1,1,1,0,1,0,1,1,0,1,0,0,0,0
"18020",2019-07-13 12:19:00,-4.07307,NA,0,25,22,22,19,26.5,22,19,0,0,25.5,23,24,26.5,24.5,24.5,25.5,24.7,-5.96169,0,1,1,1,0,1,1,1,1,1,0,1,0,1,1,0,1,0,0,0,0
"18021",2019-07-13 12:20:00,-3.5036,NA,0,25,22,22,19,26.5,22,19,0,0,25.5,23,24,26.5,24.5,24.5,25.5,23.5,-5.87034,0,1,1,1,0,1,1,1,1,1,0,1,0,1,1,0,1,0,0,0,0
"18022",2019-07-13 12:21:00,-3.1039,NA,0,25,22,22,19,26.5,22,19,0,0,25.5,23,24,26.5,24.5,24.5,25.5,23.3,-5.85333,0,1,1,1,0,1,1,1,1,1,0,1,0,1,1,0,1,0,0,0,0
"18023",2019-07-13 12:22:00,-2.63266,NA,0,25,22,22,19,26.5,22,19,0,0,25.5,23,24,26.5,24.5,24.5,25.5,22.2,-5.65236,0,1,1,1,0,1,1,1,1,1,0,1,0,1,1,0,0,0,0,0,0
"18024",2019-07-13 12:23:00,-2.44591,NA,0,25,22,22,19,26.5,22,19,0,0,25.5,23,24,26.5,24.5,24.5,25.5,23,-5.6637,0,1,1,1,0,1,1,1,1,1,0,1,0,1,1,0,0,0,0,0,0
"18025",2019-07-13 12:24:00,-2.00715,951,0,25,22,22,19,26.5,22,19,0,0,25.5,23,24,26.5,24.5,24.5,25.5,20.8,-2.15019,0,1,1,1,0,1,1,1,1,1,0,1,0,1,1,0,0,0,0,0,0
"18026",2019-07-13 12:25:00,-1.80307,546,0,25,22,22,19,26.5,22,19,0,0,25.5,23,24,26.5,24.5,25,25.5,22.3,-1.90701,0,1,1,1,0,0,0,1,1,1,0,0,0,1,1,0,0,0,0,0,0
"18027",2019-07-13 12:26:00,-2.28112,922,0,25,22,22,19,26.5,22,19,0,0,25.5,23,24,26.5,24.5,25,25.5,22.4,-1.96812,0,1,1,1,0,0,0,1,1,1,0,0,0,1,1,0,0,0,0,0,0
"18028",2019-07-13 12:27:00,-1.89298,1097,0,25,22,22,19,26.5,22,19,0,0,25.5,23,24,26.5,24.5,25,25.5,22.8,-2.0538,0,1,1,1,0,0,0,1,1,1,0,0,0,1,1,0,0,0,0,0,0
"18029",2019-07-13 12:28:00,-1.67286,598,0,25,22,22,19,26.5,22,19,0,0,25.5,23,24,26,24.5,25,25.5,21.3,-2.86965,0,1,1,1,0,0,0,1,1,1,0,0,0,1,1,0,0,0,0,0,0
"18030",2019-07-13 12:29:00,-1.7886,585,0,25,22,22,19,26.5,22,19,0,0,25.5,23,24,26,24.5,25,25.5,20.1,-2.18673,0,1,1,1,0,0,0,1,1,1,0,0,0,1,1,0,0,0,0,0,0
"18031",2019-07-13 12:30:00,-1.62767,543,0,25,22,22,19,26.5,22,19,0,0,25.5,23,24,26,24.5,25,25.5,20.7,-2.00529,0,1,1,1,0,0,0,1,1,1,0,0,0,1,1,0,0,0,0,0,0
"18032",2019-07-13 12:31:00,-1.49949,NA,0,25,22,22,19,26.5,22,19,0,0,25.5,23,24,26,24.5,25,25.5,20.6,-3.64644,0,1,1,1,0,0,0,1,1,1,0,0,0,1,1,0,0,0,0,0,0
"18033",2019-07-13 12:32:00,-1.49785,500,0,25,22,22,19,26.5,22,19,0,0,25.5,23,24,26,24.5,25,25.5,20.6,-4.34889,0,1,1,1,0,0,0,1,1,1,0,0,0,1,1,0,0,0,0,0,0
"18034",2019-07-13 12:33:00,-1.44317,NA,0,25,22,22,19,26.5,22,19,0,0,25.5,23,24,26,24.5,25,25.5,20.7,-5.28129,0,1,1,1,0,0,0,1,1,1,0,0,0,1,1,0,0,0,0,0,0
"18035",2019-07-13 12:34:00,-1.65116,NA,0,25,22,22,19,26.5,22,19,0,0,25.5,23,24,26,24.5,25,25.5,21.8,-5.17104,1,1,1,1,0,0,0,1,1,1,0,0,1,1,1,0,0,1,1,1,1
"18036",2019-07-13 12:35:00,-1.43395,NA,0,25,22,22,19,26.5,22,19,0,0,25.5,23,24,26,24.5,25,25.5,22.6,-5.18175,1,1,1,1,0,0,0,1,1,1,0,0,1,1,1,0,0,1,1,1,1
"18037",2019-07-13 12:36:00,-1.44277,1156,0,25,22,22,19,26.5,22,19,0,0,25.5,23,24,26,24.5,25,25.5,22.3,-4.5108,1,1,1,1,0,0,0,1,1,1,0,0,1,1,1,0,0,1,1,1,1
"18038",2019-07-13 12:37:00,-1.46565,795,0,25,22,22,19,26.5,22,19,0,0,25.5,23,24,26,24.5,25,25.5,22.2,-2.25036,1,1,1,1,0,0,0,1,1,1,0,0,1,1,1,0,0,1,1,1,1
"18039",2019-07-13 12:38:00,-2.10142,1249,0,25,22,22,19,26.5,22,19,0,0,25.5,23,24,26,24.5,25,25.5,22.7,-4.87683,1,1,1,1,0,0,0,1,1,1,0,0,1,1,1,0,0,1,1,1,1
"18040",2019-07-13 12:39:00,-1.75898,NA,0,25,22,22,19,26.5,22,19,0,0,25.5,23,24,26,24.5,25,25.5,22,-5.48856,1,1,1,1,0,0,0,1,1,1,0,0,1,1,1,0,0,1,1,1,1
"18041",2019-07-13 12:40:00,-2.34834,NA,0,25,22,22,19,26.5,22,19,0,0,25.5,23,24,26,24.5,25,25.5,22.5,-5.53833,1,1,1,1,0,0,0,1,1,1,0,0,1,1,1,0,0,1,1,1,1
"18042",2019-07-13 12:41:00,-2.69637,NA,0,25,22,22,19,26.5,22,19,0,0,25.5,23,24,26,24.5,25,25.5,23.8,-4.04649,1,1,1,1,0,0,0,1,1,1,0,0,1,1,1,0,0,1,1,1,1
"18043",2019-07-13 12:42:00,-3.15002,NA,0,25,22,22,19,26.5,22,19,0,0,25.5,23,24,26,24.5,25,25.5,24.2,-5.57928,1,1,1,1,0,0,0,1,1,1,0,0,1,1,1,0,0,1,1,1,1
"18044",2019-07-13 12:43:00,-3.35918,NA,0,25,22,22,19,26.5,22,19,0,0,25.5,23,24,26,24.5,25,25.5,23.6,-5.58936,1,1,1,1,0,0,0,1,1,1,0,0,1,1,1,0,0,1,1,1,1
"18045",2019-07-13 12:44:00,-3.4816,NA,0,25,22,22,19,26.5,22,19,0,0,25.5,23,24,26,24.5,25,25.5,22.1,-5.21325,1,1,1,1,0,0,0,1,1,1,0,0,1,1,1,0,0,1,1,1,1
"18046",2019-07-13 12:45:00,-3.07168,NA,0,25,22,22,19,26.5,22,19,0,0,25.5,23,24,26,24.5,25,25.5,23.4,-5.49549,1,1,1,1,0,0,0,1,1,1,0,0,1,1,1,0,0,1,1,1,1
"18047",2019-07-13 12:46:00,-3.44766,NA,0,25,22,22,19,26.5,22,19,0,0,25.5,23,24,26,24.5,25,25.5,24.4,-5.47533,1,1,1,1,0,0,0,1,1,1,0,0,1,1,1,0,0,1,1,1,1
"18048",2019-07-13 12:47:00,-3.43385,NA,0,25,22,22,19,26.5,22,19,0,0,25.5,23,24,26,24.5,25,25.5,25.4,-5.544,1,1,1,1,0,0,0,1,1,1,0,0,1,1,1,0,0,1,1,1,1
"18049",2019-07-13 12:48:00,-3.48992,NA,0,25,22,22,19,26.5,22,19,0,0,25.5,23,24,26,24.5,25,25.5,25.6,-5.48226,1,1,1,1,0,0,0,1,1,1,0,0,1,1,1,0,0,1,1,1,1
"18050",2019-07-13 12:49:00,-3.41259,NA,0,25,22,22,19,26.5,22,19,0,0,25.5,23,24,26,24.5,25,25.5,25.4,-5.53203,1,1,1,1,0,0,0,1,1,1,0,0,1,1,1,0,0,1,1,1,1
"18051",2019-07-13 12:50:00,-3.32148,897,0,25,22,22,19,26.5,22,19,0,0,25.5,23,24,26,24.5,25,25.5,25.5,-5.59755,1,1,1,1,0,0,0,1,1,1,0,0,1,1,1,0,0,1,1,1,1
"18052",2019-07-13 12:51:00,-3.13124,NA,0,25,22,22,19,26.5,22,19,0,0,25.5,23,24,26,24.5,25,25.5,26.5,-5.5062,1,1,1,1,0,0,0,1,1,1,0,0,1,1,1,0,0,1,1,1,1
"18053",2019-07-13 12:52:00,-3.01883,NA,0,25,22,22,19,26.5,22,19,0,0,25.5,23,24,26,24.5,25,25.5,25.6,-5.43879,1,1,1,1,0,0,0,1,1,1,0,0,1,1,1,0,0,1,1,1,1
"18054",2019-07-13 12:53:00,-2.97896,NA,0,25,22,22,19,26.5,22,19,0,0,25.5,23,24,26,24.5,25,25.5,24.7,-5.43879,1,1,1,1,0,0,0,1,1,1,0,0,1,1,1,0,0,1,1,1,1
"18055",2019-07-13 12:54:00,-3.0033,NA,0,25,22,22,19,26.5,22,19,0,0,25.5,23,24,26,24.5,25,25.5,24.3,-5.23908,1,1,1,1,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1
"18056",2019-07-13 12:55:00,-2.88552,NA,0,25,22,22,19,26.5,22,19,0,0,25.5,23,24,26,24.5,25,25.5,25,-5.19309,1,1,1,1,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1
"18057",2019-07-13 12:56:00,-2.89026,NA,0,25,22,22,19,26.5,22,19,0,0,25.5,23,24,26,24.5,25,25.5,24.8,-5.45643,1,1,1,1,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1
"18058",2019-07-13 12:57:00,-2.75186,NA,0,25,22,22,19,26.5,22,19,0,0,25.5,23,24,26,24.5,25,25.5,24.2,-5.38461,1,1,1,1,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1
"18059",2019-07-13 12:58:00,-3.39542,1040,0,25,22,22,19,26.5,22,19,0,0,25.5,23,24,26,24.5,25,25.5,25.4,-5.44446,1,1,1,1,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1
"18060",2019-07-13 12:59:00,-2.82223,NA,0,25,22,22,19,26.5,22,19,0,0,25.5,23,24,26,24.5,25,25.5,25.5,-5.26869,1,1,1,1,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1
"18061",2019-07-13 13:00:00,-2.85956,NA,0,25,22,22,19,26.5,22,19,0,0,25.5,23,24,26,24.5,25,25.5,25.8,-5.18679,1,1,1,1,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1
"18062",2019-07-13 13:01:00,-2.85165,NA,0,25,22,22,19,26.5,22,19,0,0,25.5,23,24,26,24.5,25,25.5,26.2,-5.1471,1,1,1,1,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1
"18063",2019-07-13 13:02:00,-2.87715,NA,0,25,22,22,19,26.5,22,19,0,0,25.5,23,24,26,24.5,25,25.5,25.4,-5.23593,1,1,1,1,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1
"18064",2019-07-13 13:03:00,-3.03153,NA,0,25,22,22,19,26.5,22,19,0,0,25.5,23,24,26,24.5,25,25.5,25,-5.21262,1,1,1,1,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1
"18065",2019-07-13 13:04:00,-2.99785,NA,0,25,22,22,19,26.5,22,19,0,0,25.5,23,24,26,24.5,25,25.5,25.4,-5.24601,1,1,1,1,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1
"18066",2019-07-13 13:05:00,-3.41127,NA,0,25,22,22,19,26.5,22,19,0,0,25.5,23,24,26,24.5,25,25.5,25.5,-4.50009,1,1,1,1,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1
"18067",2019-07-13 13:06:00,-3.20785,407,0,25,22,22,19,26.5,22,19,0,0,25.5,23,24,26,24.5,25,25.5,26.1,-0.8568,1,1,1,1,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1
"18068",2019-07-13 13:07:00,-3.20184,1190,0,25,22,22,19,26.5,22,19,0,0,25.5,23,24.5,26,24.5,25,25.5,25.2,-1.85409,1,1,1,1,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1
"18069",2019-07-13 13:08:00,-3.21516,536,0,25,22,22,19,26.5,22,19,0,0,25.5,23,24.5,25.5,24.5,25,25.5,23.4,-0.95256,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,1
"18070",2019-07-13 13:09:00,-3.18815,NA,0,25,22,22,19,26.5,22,19,0,0,25.5,23,24.5,25.5,24.5,25,25.5,23.8,-5.42556,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,1
"18071",2019-07-13 13:10:00,-3.13609,NA,0,25,22,22,19,26.5,22,19,0,0,25.5,23,24.5,25.5,24.5,25,25.5,24.6,-5.5188,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,1
"18072",2019-07-13 13:11:00,-2.86516,NA,0,25,22,22,19,26.5,22,19,0,0,25.5,23,24.5,25.5,24.5,25,25.5,24.6,-5.58936,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,1
"18073",2019-07-13 13:12:00,-3.07029,NA,0,25,22,22,19,26.5,22,19,0,0,25.5,23,24.5,25.5,24.5,25,25.5,23.9,-5.05449,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,1
"18074",2019-07-13 13:13:00,-3.45738,NA,0,25,22,22,19,26.5,22,19,0,0,25.5,23,24.5,25.5,24.5,25,25.5,23.8,-5.56353,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,1
"18075",2019-07-13 13:14:00,-2.91228,NA,0,25,22,22,19,26.5,22,19,0,0,25.5,23,24.5,25.5,24.5,25,25.5,23.9,-5.57046,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,1
"18076",2019-07-13 13:15:00,-2.82622,NA,0,25,22,22,19,26.5,22,19,0,0,25.5,23,24.5,25.5,24.5,25,25.5,22.9,-5.56353,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,1
"18077",2019-07-13 13:16:00,-2.71759,NA,0,25,22,22,19,26.5,22,19,0,0,25.5,23,24.5,25.5,24.5,25,25.5,23.2,-5.46903,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,1
"18078",2019-07-13 13:17:00,-2.60085,NA,0,25,22,22,19,26.5,22,19,0,0,25.5,23,24.5,25.5,24.5,25,25.5,23.9,-5.39658,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,1
"18079",2019-07-13 13:18:00,-2.47716,NA,0,25,22,22,19,26.5,22,19,0,0,25.5,23,24.5,25.5,24.5,25,25.5,24.6,-5.28759,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,1
"18080",2019-07-13 13:19:00,-2.38522,NA,0,25,22,22,19,26.5,22,19,0,0,25.5,23,24.5,25.5,24.5,25,25.5,24.7,-5.2542,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,1
"18081",2019-07-13 13:20:00,-2.23104,NA,0,25,22,22,19,26.5,22,19,0,0,25.5,23,24.5,25.5,24.5,25,25.5,23.5,-5.26743,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,1
"18082",2019-07-13 13:21:00,-2.12706,NA,0,25,22,22,19,26.5,22,19,0,0,25.5,23,24.5,25.5,24.5,25,25.5,22.1,-3.6729,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,1
"18083",2019-07-13 13:22:00,-2.10832,343,0,25,22,22,19,26.5,22,19,0,0,25.5,23,24.5,25.5,24.5,25,25.5,23,-0.77616,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,1
"18084",2019-07-13 13:23:00,-2.01306,337,0,25,22,22,19,26.5,22,19,0,0,25.5,23,24.5,25.5,24.5,25,25.5,22,-0.73269,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,1
"18085",2019-07-13 13:24:00,-2.18542,NA,0,25,22,22,19,26.5,22,19,0,0,25.5,23,24.5,25.5,24.5,25,25.5,23.2,-2.92383,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,1
"18086",2019-07-13 13:25:00,-2.57684,NA,2.334,25,22,22,19,26.5,22,19,0,0,25.5,23,24.5,25.5,24.5,25,25.5,24.2,-0.69993,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,1
"18087",2019-07-13 13:26:00,-1.89227,NA,2.311,25,22,22,19,26.5,22,19,0,0,25.5,23.5,24.5,25.5,24.5,25,25.5,24,-0.70875,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,1
"18088",2019-07-13 13:27:00,-1.88777,NA,2.355,25,22,22,19,26.5,22,19,0,0,25.5,23.5,24.5,25.5,24.5,25,25.5,24,-2.77389,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,1
"18089",2019-07-13 13:28:00,-1.8487,NA,2.356,25,22,22,19,26.5,22,19,0,0,25.5,23.5,24.5,25.5,24.5,25,25.5,24.6,-2.76003,1,1,1,1,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1
"18090",2019-07-13 13:29:00,-1.71707,NA,2.354,25,22,22,19,26.5,22,19,0,0,25.5,23.5,24.5,25.5,24.5,25,25.5,25,-2.65356,1,1,1,1,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1
"18091",2019-07-13 13:30:00,-1.61795,NA,2.349,25,22,22,19,26.5,22,19,0,0,25.5,23.5,24.5,25.5,24.5,25,25.5,25.8,-2.67813,1,1,1,1,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1
"18092",2019-07-13 13:31:00,-1.7261,NA,2.347,25,22,22,19,26.5,22,19,0,0,25.5,23.5,24.5,25.5,24.5,25,25.5,25.1,-5.05323,1,1,1,1,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1
"18093",2019-07-13 13:32:00,-1.4087,NA,2.304,25,22,22,19,26.5,22,19,0,0,25.5,23.5,24.5,25.5,24.5,25,25.5,25.2,-5.12883,1,1,1,1,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1
"18094",2019-07-13 13:33:00,-1.37367,NA,0.548,25,22,22,19,26.5,22,19,0,0,25.5,23.5,24.5,25.5,24.5,25,25.5,25.5,-4.79556,1,1,1,1,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1
"18095",2019-07-13 13:34:00,-2.1081,NA,3.236,25,22,22,19,26.5,22,19,0,0,25,23.5,24.5,25.5,24.5,25,25.5,25.3,-2.00403,1,1,1,1,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1
"18096",2019-07-13 13:35:00,-2.27505,NA,0.985,25,22,22,19,26.5,22,19,0,0,25,23.5,24.5,25.5,24.5,25,25.5,25.7,-4.41756,1,1,1,1,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1
"18097",2019-07-13 13:36:00,-2.35087,NA,0.99,25,22,22,19,26.5,22,19,0,0,25,23.5,24.5,25.5,24.5,25,25.5,26.1,-4.42323,1,1,1,1,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1
"18098",2019-07-13 13:37:00,-2.78966,NA,0.983,25,22,22,19,26.5,22,19,0,0,25,23.5,24.5,25.5,24.5,25,25.5,26,-4.49883,1,1,1,1,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1
"18099",2019-07-13 13:38:00,-2.89546,NA,2.948,25,22,22,19,26.5,22,19,0,0,25,23.5,24.5,25.5,24.5,25,25.5,26,-2.51055,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,1,0
"18100",2019-07-13 13:39:00,-3.12058,NA,0.658,25,22,22,19,26.5,22,19,0,0,25,23.5,24.5,25.5,24.5,25,25.5,26,-2.46393,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"18101",2019-07-13 13:40:00,-3.3541,NA,0.055,25,22,22,19,26.5,22,19,0,0,25,23.5,24.5,25.5,24.5,25,25.5,26,-5.30271,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"18102",2019-07-13 13:41:00,-3.97853,NA,2.286,25,22,22,19,26.5,22,19,0,0,25,23.5,24.5,25.5,24.5,25,25.5,25.5,-2.76696,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"18103",2019-07-13 13:42:00,-4.387,NA,0.055,25,22,22,19,26.5,22,19,0,0,25,23.5,24.5,25.5,24.5,25,25.5,25.6,-3.11157,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"18104",2019-07-13 13:43:00,-3.89577,NA,0.055,25,22,22,19,26.5,22,19,0,0,25,23.5,24.5,25.5,24.5,25,25.5,26,-5.31153,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"18105",2019-07-13 13:44:00,-3.40445,433,0.055,25,22,22,19,26.5,22,19,0,0,25,23.5,24.5,25.5,24.5,25,25.5,26.2,-0.78246,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"18106",2019-07-13 13:45:00,-2.983,390,0.057,25,22,22,19,26.5,22,19,0,0,25,23.5,24.5,25.5,24.5,25,25.5,25.9,-0.76986,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"18107",2019-07-13 13:46:00,-2.45858,383,2.301,25,22,22,19,26.5,22,19,0,0,25,23.5,24.5,25.5,24.5,25,25.5,25,1.41813,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,0,0,0,0,0
"18108",2019-07-13 13:47:00,-2.15947,382,0.057,25,22,22,19,26.5,22,19,0,0,25,23.5,24.5,25.5,24.5,25,25.5,24,-0.9954,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,0,0,0,0,0
"18109",2019-07-13 13:48:00,-1.99857,413,2.277,25,22,22,19,26.5,22,19,0,0,25,23.5,24.5,25.5,24.5,25,25.5,24.2,-1.1592,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,0,0,0,0,0
"18110",2019-07-13 13:49:00,-1.77005,1127,0.055,25,22,22,19,26.5,22,19,0,0,25,23.5,24.5,25.5,24.5,25,25.5,24.3,-0.78057,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,0,0,0,0,0
"18111",2019-07-13 13:50:00,-1.64334,NA,0.055,25,22,22,19,26.5,22,19,0,0,25,23.5,24.5,25.5,24.5,25,25.5,24.6,-5.31909,0,1,1,1,0,0,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"18112",2019-07-13 13:51:00,-1.54279,692,0.055,25,22,22,19,26.5,22,19,0,0,25,23.5,24.5,25.5,24.5,25,25.5,24.7,-5.56857,0,1,1,1,0,0,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"18113",2019-07-13 13:52:00,-1.54409,1164,0.057,25,22,22,19,26.5,22,19,0,0,25,23.5,24.5,25.5,24.5,25,25.5,24.6,-0.882,0,1,1,1,0,0,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"18114",2019-07-13 13:53:00,-1.2032,417,2.299,25,22,22,19,26.5,22,19,0,0,25,23.5,24.5,25.5,24.5,25,25.5,24.6,1.35639,0,1,1,1,0,0,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"18115",2019-07-13 13:54:00,-1.23604,426,0.057,25,22,22,19,26.5,22,19,0,0,25,23.5,24.5,25.5,24.5,25,25.5,24.7,-1.54035,0,1,1,1,0,0,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"18116",2019-07-13 13:55:00,-1.41507,NA,0.055,25,22,22,19,26.5,22,19,0,0,25,23.5,24.5,25.5,24.5,25,25.5,23.8,-4.72752,0,1,1,1,0,0,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"18117",2019-07-13 13:56:00,-1.3508,NA,2.31,25,22,22,19,26.5,22,19,0,0,25,23.5,24.5,25.5,24.5,25,25.5,24,-2.14956,0,1,1,1,0,0,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"18118",2019-07-13 13:57:00,-1.24394,NA,0.055,25,22,22,19,26.5,22,19,0,0,25,23.5,24.5,25.5,24.5,25,25.5,24.7,-5.3046,0,1,1,1,0,0,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"18119",2019-07-13 13:58:00,-0.893638,NA,0.055,25,22,22,19,26.5,22,19,0,0,25,23.5,24.5,25.5,24.5,25,25.5,23.8,-5.25609,0,1,1,1,0,0,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"18120",2019-07-13 13:59:00,-1.18721,NA,0.055,25,22,22,19,26.5,22,19,0,0,25,23.5,24.5,25.5,24.5,25,25.5,23.9,-4.01247,0,1,1,1,0,0,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"18121",2019-07-13 14:00:00,-1.3204,416,2.305,25,22,22,19,26.5,22,19,0,0,25,23.5,24.5,25.5,24.5,25,25.5,23.4,0.882,0,1,1,1,0,0,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"18122",2019-07-13 14:01:00,-1.52167,883,0.055,25,22,22,19,26.5,22,19,0,0,25,23.5,24.5,25.5,24.5,25,25.5,24.1,-4.60971,0,1,1,1,0,0,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"18123",2019-07-13 14:02:00,-1.1825,NA,0.055,25,22,22,19,26.5,22,19,0,0,25,23.5,24.5,25.5,24.5,25,25.5,24.1,-5.103,0,1,1,1,0,0,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"18124",2019-07-13 14:03:00,-1.17849,NA,0.055,25,22,22,19,26.5,22,19,0,0,25,23.5,24.5,25.5,24.5,25,25.5,24.5,-5.26743,0,1,1,1,0,0,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"18125",2019-07-13 14:04:00,-1.19049,NA,0.055,25,22,22,19,26.5,22,19,0,0,25,23.5,24.5,25.5,24.5,25,25.5,24.8,-5.21073,0,1,1,1,0,0,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"18126",2019-07-13 14:05:00,-1.12835,NA,0.055,25,22,22,19,26.5,22,19,0,0,25,23.5,24.5,25.5,24.5,25,25.5,25.1,-5.17293,0,1,1,1,0,0,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"18127",2019-07-13 14:06:00,-1.20808,863,0.055,25,22,22,19,26.5,22,19,0,0,25,23.5,24.5,25.5,24.5,25,25.5,25.1,-5.01102,0,1,1,1,0,0,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"18128",2019-07-13 14:07:00,-1.18028,NA,2.309,25,22,22,19,26.5,22,19,0,0,25,23.5,24.5,25.5,24.5,25,25.5,24.8,-2.84823,0,1,1,1,0,0,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"18129",2019-07-13 14:08:00,-1.18626,NA,0.055,25,22,22,19,26.5,22,19,0,0,25,23.5,24.5,25.5,24.5,25,25.5,24,-5.17041,0,1,1,1,0,0,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"18130",2019-07-13 14:09:00,-1.18496,1155,0.055,25,22,22,19,26.5,22,19,0,0,25,23.5,24.5,25.5,24.5,25,25.5,23.4,-4.82706,0,1,1,1,0,0,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"18131",2019-07-13 14:10:00,-1.18774,539,0.055,25,22,22,19,26.5,22,19,0,0,25,23.5,24.5,25.5,24.5,25,25.5,23.9,-0.80073,0,1,1,1,0,0,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"18132",2019-07-13 14:11:00,-1.16061,387,2.293,25,22,22,19,26.5,22,19,0,0,25,23.5,24.5,25.5,24.5,25,25.5,24.4,1.29591,0,1,1,1,0,0,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"18133",2019-07-13 14:12:00,-1.16517,402,0.055,25,22,22,19,26.5,22,19,0,0,25,23.5,24.5,25.5,24.5,25,25.5,24.4,-1.27323,0,1,1,1,0,0,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"18134",2019-07-13 14:13:00,-1.14703,NA,0.055,25,22,22,19,26.5,22,19,0,0,25,23.5,24.5,25.5,24.5,25,25.5,23.9,-4.97322,0,1,1,1,0,0,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"18135",2019-07-13 14:14:00,-1.14267,NA,2.328,25,22,22,19,26.5,22,19,0,0,25,23.5,24.5,25.5,24.5,25,25.5,24.2,-3.14433,0,1,1,1,0,0,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"18136",2019-07-13 14:15:00,-1.11459,NA,0.055,25,22,22,19,26.5,22,19,0,0,25,23.5,24.5,25.5,24.5,25,25.5,24.4,-5.38146,0,1,1,1,0,0,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"18137",2019-07-13 14:16:00,-1.10974,NA,0.055,25,22,22,19,26.5,22,19,0,0,25,23.5,24.5,25.5,24.5,25,25.5,24.9,-4.01688,0,1,1,1,0,0,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"18138",2019-07-13 14:17:00,-1.14155,NA,0.055,25,22,22,19,26.5,22,19,0,0,25,23.5,24.5,25.5,24.5,25,25.5,25,-5.9409,0,1,1,1,0,0,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"18139",2019-07-13 14:18:00,-1.08776,844,2.321,25,22,22,19,26.5,22,19,0,0,25,23.5,24.5,25.5,24.5,25,25.5,24.8,-1.08234,0,1,1,1,0,0,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"18140",2019-07-13 14:19:00,-1.13917,1066,0.055,25,22,22,19,26.5,22,19,0,0,25,23.5,24.5,25.5,24.5,25,25.5,25.4,-2.41416,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"18141",2019-07-13 14:20:00,-0.978144,658,0.055,25,22,22,19,26.5,22,19,0,0,25,23.5,24.5,25.5,24.5,25,25.5,25.4,-2.67939,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"18142",2019-07-13 14:21:00,-0.962619,644,2.316,25,22,22,19,26.5,22,19,0,0,25,23.5,24.5,25.5,24.5,25,25.5,24.6,0.02457,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"18143",2019-07-13 14:22:00,-1.11973,675,0.055,25,22,22,19,26.5,22,19,0,0,25,23.5,24.5,25.5,24.5,25,25.5,24.8,-2.41353,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"18144",2019-07-13 14:23:00,-1.27801,680,0.055,25,22,22,19,26.5,22,19,0,0,25,23.5,24.5,25.5,24.5,25,25.5,25.4,-2.7468,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"18145",2019-07-13 14:24:00,-1.34958,651,0.055,25,22,22,19,26.5,22,19,0,0,25,23.5,24.5,25.5,24.5,25,25.5,25.5,-2.48283,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"18146",2019-07-13 14:25:00,-1.07434,844,2.319,25,22,22,19,26.5,22,19,0,0,25,23.5,24.5,25.5,24.5,25,25.5,25.9,-2.7531,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"18147",2019-07-13 14:26:00,-1.40408,858,0.055,25,22,22,19,26.5,22,19,0,0,25,23.5,24.5,25.5,24.5,25,25.5,25.6,-2.57229,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"18148",2019-07-13 14:27:00,-1.63864,913,0.058,25,22,22,19,26.5,22,19,0,0,25,23.5,24.5,25.5,24.5,25,25.5,25.4,-2.81673,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"18149",2019-07-13 14:28:00,-1.84596,572,0.055,25,22,22,19,26.5,22,19,0,0,25,23.5,24.5,25.5,24.5,25,25.5,24.6,-2.01033,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"18150",2019-07-13 14:29:00,-1.97164,522,0.055,25,22,22,19,26.5,22,19,0,0,25,23.5,24.5,25.5,24.5,25,25.5,22.3,-1.85283,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"18151",2019-07-13 14:30:00,-1.97816,513,0.058,25,22,22,19,26.5,22,19,0,0,25,23.5,24.5,25.5,24.5,25,25.5,23.4,-1.83393,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"18152",2019-07-13 14:31:00,-2.15743,568,0.055,25,22,22,19,26.5,22,19,0,0,25,23.5,24.5,25.5,24.5,25,25.5,23.9,-1.93473,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
