"","time","heating_cooling_power","irrad","kitchen_active_power","setp_371","setp_472","setp_474","setp_476","setp_571","setp_573","setp_574","shower_471","shower_571","temp_371","temp_472","temp_474","temp_476","temp_571","temp_573","temp_574","temp_amb","total_active_power","Y1_371","Y1_472","Y1_474","Y1_476","Y1_571","Y1_573","Y1_574","Y2_371","Y2_472","Y2_476","Y2_571","Y2_574","Y3_371","Y3_472","Y3_476","Y3_571","Y3_574","Y4_371","Y5_371","Y6_371","Y7_371"
"18153",2019-07-13 14:32:00,-1.86877,797,2.319,25,22,22,19,26.5,22,19,0,0,25,23.5,24.5,25.5,24.5,25,25.5,24,-3.6729,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"18154",2019-07-13 14:33:00,-1.99815,635,0.058,25,22,22,19,26.5,22,19,0,0,25,23.5,24.5,25.5,24.5,25,25.5,23.1,-2.29383,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"18155",2019-07-13 14:34:00,-1.9965,641,0.055,25,22,22,19,26.5,22,19,0,0,25,23.5,24.5,25.5,24.5,25,25.5,23.7,-2.35305,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"18156",2019-07-13 14:35:00,-1.98154,989,0.058,25,22,22,19,26.5,22,19,0,0,25,23.5,24.5,25.5,24.5,25,25.5,23.8,-3.39633,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"18157",2019-07-13 14:36:00,-2.00491,NA,2.324,25,22,22,19,26.5,22,19,0,0,25,23.5,24.5,25.5,24.5,25,25.5,24,-2.35809,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"18158",2019-07-13 14:37:00,-1.94164,712,0.055,25,22,22,19,26.5,22,19,0,0,25,23.5,24.5,25.5,24.5,25,25.5,24.1,-2.52756,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"18159",2019-07-13 14:38:00,-2.01798,604,0.055,25,22,22,19,26.5,22,19,0,0,25,23.5,24.5,25.5,24.5,25,25.5,24.2,-2.25603,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"18160",2019-07-13 14:39:00,-1.82657,1243,2.297,25,22,22,19,26.5,22,19,0,0,25,23.5,24.5,25.5,24.5,25,25.5,24.1,-3.20229,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"18161",2019-07-13 14:40:00,-1.80029,1102,0.055,25,22,22,19,26.5,22,19,0,0,25,23.5,24.5,25.5,24.5,25,25.5,24.2,-4.9833,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"18162",2019-07-13 14:41:00,-1.6922,NA,0.055,25,22,22,19,26.5,22,19,0,0,25,23.5,24.5,25.5,24.5,25,25.5,24.6,-6.23133,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"18163",2019-07-13 14:42:00,-1.71358,NA,0.055,25,22,22,19,26.5,22,19,0,0,25,23.5,24.5,25.5,24.5,25,25.5,24.9,-6.14313,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"18164",2019-07-13 14:43:00,-1.49657,NA,2.304,25,22,22,19,26.5,22,19,0,0,25,23.5,24.5,25.5,24.5,25,26,24.9,-6.12486,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"18165",2019-07-13 14:44:00,-1.75994,NA,0.055,25,22,22,19,26.5,22,19,0,0,25,23.5,24.5,25.5,24.5,25,26,25.2,-3.78063,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"18166",2019-07-13 14:45:00,-1.84749,962,0.055,25,22,22,19,26.5,22,19,0,0,25,23.5,24.5,25.5,24.5,25,26,25.5,-2.71089,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"18167",2019-07-13 14:46:00,-1.65119,NA,2.303,25,22,22,19,26.5,22,19,0,0,25,23.5,24.5,25.5,24.5,25,26,26,-6.02721,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"18168",2019-07-13 14:47:00,-1.51401,906,0.055,25,22,22,19,26.5,22,19,0,0,25,23.5,24.5,25.5,24.5,25,26,26.5,-3.98475,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"18169",2019-07-13 14:48:00,-1.10523,556,0.055,25,22,22,19,26.5,22,19,0,0,25,23.5,24.5,25.5,24.5,25,26,27.1,-0.30996,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"18170",2019-07-13 14:49:00,-1.63121,552,0.055,25,22,22,19,26.5,22,19,0,0,25,23.5,24.5,25.5,24.5,25,26,27,-0.37296,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"18171",2019-07-13 14:50:00,-1.60847,609,0.055,25,22,22,19,26.5,22,19,0,0,25,23.5,24.5,25.5,24.5,25,26,25.6,-1.88244,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"18172",2019-07-13 14:51:00,-1.60065,1171,0.055,25,22,22,19,26.5,22,19,0,0,25,23.5,24.5,25.5,24.5,25,26,25.6,-3.15,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"18173",2019-07-13 14:52:00,-1.59853,765,0.055,25,22,22,19,26.5,22,19,0,0,25,23.5,24.5,25.5,24.5,25,26,25.6,-1.69596,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"18174",2019-07-13 14:53:00,-1.6013,500,0.732,25,22,22,19,26.5,22,19,0,0,25,23.5,24.5,25.5,24.5,25,26,25.1,-1.7325,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"18175",2019-07-13 14:54:00,-1.61543,498,0.055,25,22,22,19,26.5,22,19,0,0,25,23.5,24.5,25.5,24.5,25,26,24.4,-1.75329,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"18176",2019-07-13 14:55:00,-1.6059,530,0.055,25,22,22,19,26.5,22,19,0,0,25,23.5,24.5,25.5,24.5,25,26,24,-1.9467,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"18177",2019-07-13 14:56:00,-1.60056,NA,0.055,25,22,22,19,26.5,22,19,0,0,25,23.5,24.5,25.5,24.5,25,26,24.4,-5.97933,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"18178",2019-07-13 14:57:00,-1.61734,NA,0.055,25,22,22,19,26.5,22,19,0,0,25,23.5,24.5,25.5,24.5,25,26,24.8,-2.85579,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"18179",2019-07-13 14:58:00,-1.72714,561,0.055,25,22,22,19,26.5,22,19,0,0,25,23.5,24.5,25.5,24.5,25,26,24.8,0.41517,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"18180",2019-07-13 14:59:00,-1.74411,529,0.055,25,22,22,19,26.5,22,19,0,0,25,23.5,24.5,25.5,24.5,25,26,24.9,-2.58363,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"18181",2019-07-13 15:00:00,-1.6078,475,0.055,25,22,22,19,26.5,22,19,0,0,25,23.5,24.5,25.5,24.5,25,26,24.8,-1.0962,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"18182",2019-07-13 15:01:00,-1.00836,442,0.055,25,22,22,19,26.5,22,19,0,0,25,23.5,24.5,25.5,24.5,25,26,24.5,1.30347,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"18183",2019-07-13 15:02:00,-1.55605,546,0.055,25,22,22,19,26.5,22,19,0,0,25,23.5,24.5,25.5,24.5,25,26,24.1,-1.84149,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"18184",2019-07-13 15:03:00,-1.37863,430,0.055,25,22,22,19,26.5,22,19,0,0,25,23.5,24.5,25.5,24.5,25,26,23.9,-0.93807,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"18185",2019-07-13 15:04:00,-1.23738,416,0.732,25,22,22,19,26.5,22,19,0,0,25,23.5,24.5,25.5,24.5,25,26,24.1,-0.76356,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"18186",2019-07-13 15:05:00,-1.14965,412,0.055,25,22,22,19,26.5,22,19,0,0,25,23.5,24.5,25.5,24.5,25,26,24,1.5561,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"18187",2019-07-13 15:06:00,-1.06449,418,0.055,25,22,22,19,26.5,22,19,0,0,25,23.5,24.5,25.5,24.5,25,26,23.2,-0.83349,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"18188",2019-07-13 15:07:00,-0.757166,428,0.069,25,22,22,19,26.5,22,19,0,0,25.5,23.5,24.5,25.5,24.5,25,26,24,-0.75663,1,1,1,1,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1
"18189",2019-07-13 15:08:00,-0.706597,449,0.071,25,22,22,19,26.5,22,19,0,0,25.5,23.5,24.5,25.5,24.5,25,26,23.9,-1.01493,1,1,1,1,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1
"18190",2019-07-13 15:09:00,-0.666188,457,0.066,25,22,22,19,26.5,22,19,0,0,25.5,23.5,24.5,25.5,24.5,25,26,24,-1.00422,1,1,1,1,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1
"18191",2019-07-13 15:10:00,0,454,0.069,25,22,22,19,26.5,22,19,0,0,25.5,23.5,24.5,25.5,24.5,25,26,23.9,-1.03887,1,1,1,1,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1
"18192",2019-07-13 15:11:00,-0.550224,511,0.066,25,22,22,19,26.5,22,19,0,0,25.5,23.5,24.5,25.5,24.5,25,26,23.9,-3.42405,1,1,1,1,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1
"18193",2019-07-13 15:12:00,-0.869201,869,0,25,22,22,19,26.5,22,19,0,0,25.5,23.5,24.5,25.5,24.5,25,26,24.2,-5.0904,1,1,1,1,0,0,0,1,1,1,0,0,1,1,1,0,0,1,1,1,1
"18194",2019-07-13 15:13:00,-0.721788,656,0,25,22,22,19,26.5,22,19,0,0,25.5,23.5,24.5,25.5,24.5,25,26,24.5,-4.39677,1,1,1,1,0,0,0,1,1,1,0,0,1,1,1,0,0,1,1,1,1
"18195",2019-07-13 15:14:00,-0.685974,NA,0,25,22,22,19,26.5,22,19,0,0,25.5,23.5,24.5,25.5,25,25,26,24.3,-5.48856,1,1,1,1,0,0,0,1,1,1,0,0,1,1,1,0,0,1,1,1,1
"18196",2019-07-13 15:15:00,-0.918108,514,0,25,22,22,19,26.5,22,19,0,0,25.5,23.5,24.5,25.5,25,25,26,23.7,-1.23606,1,1,1,1,0,0,0,1,1,1,0,0,1,1,1,0,0,1,1,1,1
"18197",2019-07-13 15:16:00,-1.43774,484,0,25,22,22,19,26.5,22,19,0,0,25.5,23.5,24.5,25.5,25,25,26,23.9,-0.4473,1,1,1,1,0,0,0,1,1,1,0,0,1,1,1,0,0,1,1,1,1
"18198",2019-07-13 15:17:00,-1.77179,500,0,25,22,22,19,26.5,22,19,0,0,25.5,23.5,24.5,25.5,25,25,26,23.9,-1.24173,0,1,1,1,0,0,0,0,1,1,0,0,0,1,1,0,0,0,0,0,1
"18199",2019-07-13 15:18:00,-2.25333,517,0,25,22,22,19,26.5,22,19,0,0,25.5,23.5,24.5,25.5,25,25,26,21.8,-1.2474,0,1,1,1,0,0,0,0,1,1,0,0,0,1,1,0,0,0,0,0,1
"18200",2019-07-13 15:19:00,-2.23087,580,0,25,22,22,19,26.5,22,19,0,0,25.5,23.5,24.5,25.5,25,25,26,22.8,-1.42884,0,1,1,1,0,0,0,0,1,1,0,0,0,1,1,0,0,0,0,0,1
"18201",2019-07-13 15:20:00,-2.00658,578,0.456,25,22,22,19,26.5,22,19,0,0,25,23.5,24.5,25.5,25,25,26,23.1,-1.2474,0,1,1,1,0,0,0,0,1,1,0,0,0,1,1,0,0,0,0,0,1
"18202",2019-07-13 15:21:00,-1.9711,1176,0.511,25,22,22,19,26.5,22,19,0,0,25,23.5,24.5,25.5,25,25,26,23.4,-3.63699,0,1,1,1,0,0,0,0,1,1,0,0,0,1,1,0,0,0,0,0,1
"18203",2019-07-13 15:22:00,-1.68552,580,0.506,25,22,22,19,26.5,22,19,0,0,25,23.5,24.5,25.5,25,25,26,22.9,-1.09809,0,1,1,1,0,0,0,0,1,1,0,0,0,1,1,0,0,0,0,0,1
"18204",2019-07-13 15:23:00,-1.11985,668,0.676,25,22,22,19,26.5,22,19,0,0,25,23.5,24.5,25.5,25,25,26,23,0.77994,0,1,1,1,0,0,0,0,1,1,0,0,0,1,1,0,0,0,0,0,1
"18205",2019-07-13 15:24:00,-0.851839,548,0.615,25,22,22,19,26.5,22,19,0,0,25,23.5,24.5,25.5,25,25,26,23.5,0.96831,0,1,1,1,0,0,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"18206",2019-07-13 15:25:00,-0.825818,720,0.588,25,22,22,19,26.5,22,19,0,0,25,23.5,24.5,25.5,25,25,26,24.3,-4.90266,0,1,1,1,0,0,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"18207",2019-07-13 15:26:00,-0.539809,NA,0.612,25,22,22,19,26.5,22,19,0,0,25,23.5,24.5,25.5,25,25,26,23.8,-4.09311,0,1,1,1,0,0,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"18208",2019-07-13 15:27:00,-0.509263,NA,0.518,25,22,22,19,26.5,22,19,0,0,25,23.5,24.5,25.5,25,25,26,24.1,-4.68846,0,1,1,1,0,0,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"18209",2019-07-13 15:28:00,0,NA,0.617,25,22,22,19,26.5,22,19,0,0,25,23.5,24.5,25.5,25,25,26,24.3,-2.0223,0,1,1,1,0,0,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"18210",2019-07-13 15:29:00,0,NA,0.616,25,22,22,19,26.5,22,19,0,0,25,23.5,24.5,25.5,25,25,26,24.4,-4.44969,0,1,1,1,0,0,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"18211",2019-07-13 15:30:00,0,398,0.594,25,22,22,19,26.5,22,19,0,0,25,23.5,24.5,25.5,25,25,26,24.3,0.52227,0,1,1,1,0,0,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"18212",2019-07-13 15:31:00,0,359,0.592,25,22,22,19,26.5,22,19,0,0,25,23.5,24.5,25.5,25,25,26,24.1,-0.1008,0,1,1,1,0,0,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"18213",2019-07-13 15:32:00,0,321,0.586,25,22,22,19,26.5,22,19,0,0,25,23.5,24.5,25.5,25,25,26,24,0.02961,0,1,1,1,0,0,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"18214",2019-07-13 15:33:00,0,301,0.519,25,22,22,19,26.5,22,19,0,0,25,23.5,24.5,25.5,25,25,26,24.1,0.20601,0,1,1,1,0,0,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"18215",2019-07-13 15:34:00,0,297,0.517,25,22,22,19,26.5,22,19,0,0,25,23.5,24.5,25.5,25,25,26,24.2,0.18207,0,1,1,1,0,0,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"18216",2019-07-13 15:35:00,0,297,2.573,25,22,22,19,26.5,22,19,0,0,25,23.5,24.5,25.5,25,25,26,24,2.19114,0,1,1,1,0,0,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"18217",2019-07-13 15:36:00,0,300,2.242,25,22,22,19,26.5,22,19,0,0,25,23.5,24.5,25.5,25,25,26,23.6,1.83204,0,1,1,1,0,0,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"18218",2019-07-13 15:37:00,0,300,2.368,25,22,22,19,26.5,22,19,0,0,25,23.5,24.5,25.5,25,25,26,23.7,1.94544,0,1,1,1,0,0,0,0,1,1,0,0,0,1,1,0,1,0,0,0,0
"18219",2019-07-13 15:38:00,0,301,2.986,25,22,22,19,26.5,22,19,0,0,25,23.5,24.5,25.5,25,25,26,23.6,2.62458,0,1,1,1,0,0,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"18220",2019-07-13 15:39:00,0,302,2.947,25,22,22,19,26.5,22,19,0,0,25,23.5,24.5,25.5,25,25,26,23.7,2.67498,0,1,1,1,0,0,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"18221",2019-07-13 15:40:00,0,307,2.749,25,22,22,19,26.5,22,19,0,0,25,23.5,24.5,25.5,25,25,26,23.5,2.33352,0,1,1,1,0,0,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"18222",2019-07-13 15:41:00,0,315,2.998,25,22,22,19,26.5,22,19,0,0,25,23.5,24.5,25.5,25,25,26,23.7,2.55654,0,1,1,1,0,0,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"18223",2019-07-13 15:42:00,0,325,3.009,25,22,22,19,26.5,22,19,0,0,25,23.5,24.5,25.5,25,25,26,23.1,2.53197,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"18224",2019-07-13 15:43:00,0,331,3.029,25,22,22,19,26.5,22,19,0,0,25,23.5,24.5,25.5,25,25,26,23,2.5074,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"18225",2019-07-13 15:44:00,0,337,1.07,25,22,22,19,26.5,22,19,0,0,25,23.5,24.5,25.5,25,25,26,23.1,0.42777,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"18226",2019-07-13 15:45:00,0.503114,341,0.982,25,22,22,19,26.5,22,19,0,0,25,23.5,24.5,25.5,25,25,26,23.1,0.37422,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"18227",2019-07-13 15:46:00,0,350,3.048,25,22,22,19,26.5,22,19,0,0,25,23.5,24.5,25.5,25,25,26,23.5,2.44314,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"18228",2019-07-13 15:47:00,-0.891318,368,3.194,25,22,22,19,26.5,22,19,0,0,25,23.5,24.5,25.5,25,25,26,23.6,2.52567,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"18229",2019-07-13 15:48:00,0,392,3.197,25,22,22,19,26.5,22,19,0,0,25,23.5,24.5,25.5,25,25,26,23.2,2.34927,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"18230",2019-07-13 15:49:00,0,1168,3.192,25,22,22,19,26.5,22,19,0,0,25,23.5,24.5,26,25,25,26,23.7,0.54243,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,0,0,0,0,0
"18231",2019-07-13 15:50:00,0,963,3.203,25,22,22,19,26.5,22,19,0,0,25,23.5,24.5,26,25,25,26,23.9,1.77471,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,0,0,0,0,0
"18232",2019-07-13 15:51:00,0,472,3.196,25,22,22,19,26.5,22,19,0,0,25,23.5,24.5,26,25,25,26,23.6,1.52397,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,0,0,0,0,0
"18233",2019-07-13 15:52:00,0,407,1.129,25,22,22,19,26.5,22,19,0,0,25,23.5,24.5,26,25,25,26,23.5,-0.32193,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,0,0,0,0,0
"18234",2019-07-13 15:53:00,0,383,1.228,25,22,22,19,26.5,22,19,0,0,25,23.5,24.5,26,25,25,26,23.2,-0.17829,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,0,0,0,0,0
"18235",2019-07-13 15:54:00,0,360,1.191,25,22,22,19,26.5,22,19,0,0,25,23.5,24.5,26,25,25,26,23.2,-0.10899,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,0,0,0,0,0
"18236",2019-07-13 15:55:00,-0.587884,357,1.245,25,22,22,19,26.5,22,19,0,0,25,23.5,24.5,26,25,25,26,23.5,-0.06993,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,0,0,0,0,0
"18237",2019-07-13 15:56:00,-1.04783,368,0.666,25,22,22,19,26.5,22,19,0,0,25,23.5,24.5,26,25,25,26,22.7,-0.77553,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,0,0,0,0,0
"18238",2019-07-13 15:57:00,-1.19611,475,0.692,25,22,22,19,26.5,22,19,0,0,25,23.5,24.5,26,25,25,26,22.2,-1.9908,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,0,0,0,0,0
"18239",2019-07-13 15:58:00,-1.47727,432,0.687,25,22,22,19,26.5,22,19,0,0,25,23.5,24.5,26,25,25,26,22.5,-0.92106,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,0,0,0,0,0
"18240",2019-07-13 15:59:00,-1.63946,458,1.09,25,22,22,19,26.5,22,19,0,0,25,23.5,24.5,26,25,25,26,23.3,-1.10754,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,0,0,0,0,0
"18241",2019-07-13 16:00:00,-2.13353,NA,0.437,25,22,22,19,26.5,22,19,0,0,25,23.5,24.5,26,25,25,26,24.1,-4.63302,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,0,0,0,0,0
"18242",2019-07-13 16:01:00,-2.33843,NA,0.414,25,22,22,19,26.5,22,19,0,0,25,23.5,24.5,26,25,25,26,25,-3.87513,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,0,0,0,0,0
"18243",2019-07-13 16:02:00,-2.58335,NA,0.275,25,22,22,19,26.5,22,19,0,0,25,23.5,24.5,26,25,25,26,25.4,-4.63428,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,0,0,0,0,0
"18244",2019-07-13 16:03:00,-2.77242,NA,0.277,25,22,22,19,26.5,22,19,0,0,25,23.5,24.5,26,25,25,26,25.2,-4.5801,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,0,0,0,0,0
"18245",2019-07-13 16:04:00,-2.5985,1246,0.114,25,22,22,19,26.5,22,19,0,0,25,23.5,24.5,26,25,25,26,24.7,-4.39173,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,0,0,0,0,0
"18246",2019-07-13 16:05:00,-2.10525,1250,0.117,25,22,22,19,26.5,22,19,0,0,25,23.5,24.5,26,25,25,26,25,-4.37409,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,0,0,0,0,0
"18247",2019-07-13 16:06:00,-2.28148,NA,0.064,25,22,22,19,26.5,22,19,0,0,25,23.5,24.5,26,25,25,26,25.2,-4.5297,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,0,0,0,0,0
"18248",2019-07-13 16:07:00,-2.20387,NA,0.094,25,22,22,19,26.5,22,19,0,0,25,23.5,24.5,26,25,25,26,25.7,-4.45536,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,0,0,0,0,0
"18249",2019-07-13 16:08:00,-2.13964,492,0.096,25,22,22,19,26.5,22,19,0,0,25,23.5,24.5,26,25,25,26,26.3,-1.28268,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,0,0,0,0,0
"18250",2019-07-13 16:09:00,-1.82173,NA,0.114,25,22,22,19,26.5,22,19,0,0,25,23.5,24.5,26,25,25,26,26.4,-4.53096,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,0,0,0,0,0
"18251",2019-07-13 16:10:00,-1.64559,493,0.114,25,22,22,19,26.5,22,19,0,0,25,23.5,24.5,26,25,25,26,25.4,-1.39797,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,0,0,0,0,0
"18252",2019-07-13 16:11:00,-1.53923,548,0.066,25,22,22,19,26.5,22,19,0,0,25,23.5,24.5,26,25,25,26,24.5,-2.10609,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,0,0,0,0,0
"18253",2019-07-13 16:12:00,-1.60693,699,0.096,25,22,22,19,26.5,22,19,0,0,25,23.5,24.5,26,25,25,26,25.2,-4.23108,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,0,0,0,0,0
"18254",2019-07-13 16:13:00,-1.51078,1182,0.096,25,22,22,19,26.5,22,19,0,0,25,23.5,24.5,26,25,25,26,25.1,-3.88143,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,0,0,0,0,0
"18255",2019-07-13 16:14:00,-1.4711,1064,0.114,25,22,22,19,26.5,22,19,0,0,25,23.5,24.5,26,25,25,26,24.9,-1.86543,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,0,0,0,0,0
"18256",2019-07-13 16:15:00,-1.49203,467,0.023,25,22,22,19,26.5,22,19,0,0,25,23.5,24.5,26,25,25,26,25.6,-0.59976,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,0,0,0,0,0
"18257",2019-07-13 16:16:00,-1.48393,NA,0.114,25,22,22,19,26.5,22,19,0,0,25,23.5,24.5,26,25,25,26,25.4,-4.50513,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,0,0,0,0,0
"18258",2019-07-13 16:17:00,-1.52258,NA,0.779,25,22,22,19,26.5,22,19,0,0,25,23.5,24.5,26,25,25,26,25.4,-2.47716,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,0,0,0,0,0
"18259",2019-07-13 16:18:00,-1.51948,1228,0.727,25,22,22,19,26.5,22,19,0,0,25,23.5,24.5,26,25,25,26,24.1,-3.78,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"18260",2019-07-13 16:19:00,-1.52762,1067,0.753,25,22,22,19,26.5,22,19,0,0,25,23.5,24.5,26,25,25,26,24.2,-1.20519,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"18261",2019-07-13 16:20:00,-1.48269,713,0.758,25,22,22,19,26.5,22,19,0,0,25,23.5,24.5,26,25,25,26,24.4,-3.15,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"18262",2019-07-13 16:21:00,-1.47012,764,0.769,25,22,22,19,26.5,22,19,0,0,25,23.5,24.5,26,25,25,26,24.7,-2.1861,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"18263",2019-07-13 16:22:00,-1.49248,NA,0.759,25,22,22,19,26.5,22,19,0,0,25,23.5,24.5,26,25,25,26,25.5,-2.43369,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"18264",2019-07-13 16:23:00,-1.50698,NA,0.645,25,22,22,19,26.5,22,19,0,0,25,23.5,24.5,26,25,25,26,26,-4.0824,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"18265",2019-07-13 16:24:00,-1.50725,NA,0,25,22,22,19,26.5,22,19,0,0,25,23.5,24.5,26,25,25,26,25.5,-4.48371,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"18266",2019-07-13 16:25:00,-1.43277,507,0,25,22,22,19,26.5,22,19,0,0,25,23.5,24.5,26,25,25,26,25.2,-0.96516,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"18267",2019-07-13 16:26:00,-1.68447,509,0.112,25,22,22,19,26.5,22,19,0,6.71709677419355,25,23.5,24.5,26,25,25,26,25.5,-0.7875,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"18268",2019-07-13 16:27:00,-1.72455,1196,0.064,25,22,22,19,26.5,22,19,0,6.98733333333333,25,23.5,24.5,26,25,25,26,24.8,-4.14729,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"18269",2019-07-13 16:28:00,-1.69938,1002,0,25,22,22,19,26.5,22,19,0,7.03196721311475,25,23.5,24.5,26,25,25,26,24.7,-4.3092,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"18270",2019-07-13 16:29:00,-1.77761,1172,0.027,25,22,22,19,26.5,22,19,0,7.0427868852459,25,23.5,24.5,26.5,25,25,26,24.8,-4.35519,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"18271",2019-07-13 16:30:00,-1.70991,1128,0,25,22,22,19,26.5,22,19,0,7.03516666666667,25,23.5,24.5,26.5,25,25,26,25.3,-3.50847,1,1,1,1,0,1,1,1,1,1,0,1,1,1,1,0,1,0,0,0,0
"18272",2019-07-13 16:31:00,-1.73361,1097,0,25,22,22,19,26.5,22,19,0,7.0572131147541,25.5,23.5,24.5,26.5,25,25,26,25,-3.80835,1,1,1,1,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1
"18273",2019-07-13 16:32:00,-1.69068,1135,0.046,25,22,22,19,26.5,22,19,0,7.01803278688525,25.5,23.5,24.5,26.5,25,25,26,24.6,-4.0068,1,1,1,1,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1
"18274",2019-07-13 16:33:00,-1.93321,1159,2.069,25,22,22,19,26.5,22,19,0,7.028,25.5,23.5,24.5,26.5,25,25,26,24.3,-2.06703,1,1,1,1,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1
"18275",2019-07-13 16:34:00,-1.76604,1174,2.069,25,22,22,19,26.5,22,19,0,7.02327868852459,25.5,23.5,24.5,26.5,25,25,26,23.8,-2.06766,1,1,1,1,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1
"18276",2019-07-13 16:35:00,-1.75002,1129,0.096,25,22,22,19,26.5,22,19,0,0.115081967213115,25.5,23.5,24.5,26.5,25,25,26,25.2,-4.0068,1,1,1,1,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1
"18277",2019-07-13 16:36:00,-2.30162,1135,0.098,25,22,22,19,26.5,22,19,0,0,25.5,23.5,24.5,26.5,25,25.5,26,25.1,-3.85371,1,1,1,1,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1
"18278",2019-07-13 16:37:00,-2.53942,1100,0,25,22,22,19,26.5,22,19,0,0,25.5,23.5,24.5,26.5,25,25.5,26,23.9,-3.94569,1,1,1,1,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1
"18279",2019-07-13 16:38:00,-2.89938,935,2.061,25,22,22,19,26.5,22,19,0,0,25.5,23.5,24.5,26.5,25,25.5,26,24,-1.14156,1,1,1,1,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1
"18280",2019-07-13 16:39:00,-3.3172,974,2.039,25,22,22,19,26.5,22,19,0,0,25.5,23.5,24.5,26.5,25,25.5,26,24.1,-1.35639,1,1,1,1,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1
"18281",2019-07-13 16:40:00,-3.6097,1029,2.05,25,22,22,19,26.5,22,19,0,0,25.5,23.5,24.5,26.5,25,25.5,26,24.8,-1.63926,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,1
"18282",2019-07-13 16:41:00,-3.78059,915,2.052,25,22,22,19,26.5,22,19,0,0,25.5,23.5,24.5,26.5,25,25.5,26,25.3,-1.41687,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,1
"18283",2019-07-13 16:42:00,-4.00194,407,2.056,25,22,22,19,26.5,22,19,0,0,25.5,23.5,24.5,26.5,25,25.5,26,24.9,0.9639,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,1
"18284",2019-07-13 16:43:00,-4.00062,424,2.055,25,22,22,19,26.5,22,19,0,0,25.5,23.5,24.5,26.5,25,25.5,26,23.4,1.64241,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,1
"18285",2019-07-13 16:44:00,-3.91407,557,0.066,25,22,22,19,26.5,22,19,0,0,25.5,23.5,24.5,26.5,25.5,25.5,26,24,-1.02879,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,1
"18286",2019-07-13 16:45:00,-3.77256,477,0.048,25,22,22,19,26.5,22,19,0,0,25.5,23.5,24.5,26.5,25.5,25.5,26,24.6,-2.7783,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,1
"18287",2019-07-13 16:46:00,-3.82653,518,0.046,25,22,22,19,26.5,22,19,0,0,25.5,23.5,24.5,26.5,25.5,25.5,26,25.3,-3.0618,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,1
"18288",2019-07-13 16:47:00,-3.31263,1152,0,25,22,22,19,26.5,22,19,0,0,25.5,23.5,24.5,26.5,25.5,25.5,26,25.5,-4.21659,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,1
"18289",2019-07-13 16:48:00,-3.01762,646,0,25,22,22,19,26.5,22,19,0,0,25.5,23.5,24.5,26.5,25.5,25.5,26,25.7,-1.92969,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,1
"18290",2019-07-13 16:49:00,-2.82539,436,0,25,22,22,19,26.5,22,19,0,0,25.5,23.5,24.5,26.5,25.5,25.5,26,25.3,-1.2978,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,1
"18291",2019-07-13 16:50:00,-2.60509,435,0,25,22,22,19,26.5,22,19,0,0,25.5,23.5,24.5,26.5,25.5,25.5,26,24.8,-1.28583,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,1
"18292",2019-07-13 16:51:00,-2.4855,431,0,25,22,22,19,26.5,22,19,0,0,25.5,23.5,24.5,26.5,25.5,25.5,26,24.6,-1.22409,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,1
"18293",2019-07-13 16:52:00,-2.3473,427,0,25,22,22,19,26.5,22,19,0,0,25.5,23.5,24.5,26.5,25.5,25.5,26,24.3,-1.34253,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,1
"18294",2019-07-13 16:53:00,-2.21566,459,0,25,22,22,19,26.5,22,19,0,0,25.5,23.5,24.5,26.5,25.5,25.5,26,24.2,-1.40616,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,1
"18295",2019-07-13 16:54:00,-2.21923,452,0,25,22,22,19,26.5,22,19,0,0,25.5,23.5,24.5,26.5,25.5,25.5,26,24,-2.17854,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,1
"18296",2019-07-13 16:55:00,-2.06218,554,0,25,22,22,19,26.5,22,19,0,0,25.5,23.5,24.5,26.5,25.5,25.5,26,23.9,-1.61532,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,1
"18297",2019-07-13 16:56:00,-2.08038,504,0,25,22,22,19,26.5,22,19,0,0,25.5,23.5,24.5,26.5,25.5,25.5,26,24.3,-1.46223,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,1
"18298",2019-07-13 16:57:00,-2.07044,575,0,25,22,22,19,26.5,22,19,0,0,25.5,23.5,24.5,26.5,25.5,25.5,26,24.1,-2.03742,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,1
"18299",2019-07-13 16:58:00,-1.98068,839,0,25,22,22,19,26.5,22,19,0,0,25.5,23.5,24.5,26.5,25.5,25.5,26,24.3,-3.35979,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,1
"18300",2019-07-13 16:59:00,-2.02254,578,0,25,22,22,19,26.5,22,19,0,0,25.5,23.5,24.5,26.5,25.5,25.5,26,24.2,-2.03238,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,1
"18301",2019-07-13 17:00:00,-1.94548,818,0,25,22,22,19,26.5,22,19,0,0,25.5,23.5,24.5,26.5,25.5,25.5,26,24.3,-1.61406,1,1,1,1,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1
"18302",2019-07-13 17:01:00,-1.75762,510,0,25,22,22,19,26.5,22,19,0,0,25.5,23.5,24.5,26.5,25.5,25.5,26,24.5,-1.47168,1,1,1,1,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1
"18303",2019-07-13 17:02:00,-1.55528,537,0,25,22,22,19,26.5,22,19,0,0,25.5,23.5,24.5,26.5,25.5,25.5,26,24.4,-3.11661,1,1,1,1,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1
"18304",2019-07-13 17:03:00,-1.53558,457,0,25,22,22,19,26.5,22,19,0,0,25.5,23.5,24.5,26.5,25.5,25.5,26,24.6,-1.23669,1,1,1,1,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1
"18305",2019-07-13 17:04:00,-1.56082,371,0,25,22,22,19,26.5,22,19,0,0,25.5,23.5,24.5,26.5,25.5,25.5,26,23.8,-0.98406,1,1,1,1,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1
"18306",2019-07-13 17:05:00,-1.74318,354,0,25,22,22,19,26.5,22,19,0,0,25.5,23.5,24.5,26.5,25.5,25.5,26,24,-0.94563,1,1,1,1,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1
"18307",2019-07-13 17:06:00,-1.8336,372,0,25,22,22,19,26.5,22,19,0,0,25.5,23.5,24.5,26.5,25.5,25.5,26,24.2,-1.07793,1,1,1,1,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1
"18308",2019-07-13 17:07:00,-2.237,748,0,25,22,22,19,26.5,22,19,0,0,25.5,23.5,24.5,26.5,25.5,25.5,26,24.3,-2.89359,1,1,1,1,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1
"18309",2019-07-13 17:08:00,-2.5871,753,0,25,22,22,19,26.5,22,19,0,0,25.5,23.5,24.5,26.5,25.5,25.5,26,24.1,-2.7909,1,1,1,1,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1
"18310",2019-07-13 17:09:00,-3.00713,860,0,25,22,22,19,26.5,22,19,0,0,25.5,23.5,24.5,26.5,25.5,25.5,26,24.2,-2.71026,1,1,1,1,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1
"18311",2019-07-13 17:10:00,-3.26612,432,0,25,22,22,19,26.5,22,19,0,0,25.5,23.5,24.5,26.5,25.5,25.5,26,24.2,-1.30536,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,1,0
"18312",2019-07-13 17:11:00,-3.59627,457,0,25,22,22,19,26.5,22,19,0,0,25.5,23.5,24.5,26.5,25.5,25.5,26,24.1,-1.44459,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,1,0
"18313",2019-07-13 17:12:00,-4.41035,434,0,25,22,22,19,26.5,22,19,0,0,25.5,23.5,24.5,26.5,25.5,25.5,26,23.7,-1.35576,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,1,0
"18314",2019-07-13 17:13:00,-4.94617,386,0,25,22,22,19,26.5,22,19,0,0,25.5,23.5,24.5,26.5,25.5,25.5,26,23.8,-1.16361,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,1,0
"18315",2019-07-13 17:14:00,-5.07333,362,0,25,22,22,19,26.5,22,19,0,0,25.5,23.5,24.5,26.5,25.5,25.5,26,23.7,-1.03446,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,1,0
"18316",2019-07-13 17:15:00,-4.63238,377,0,25,22,22,19,26.5,22,19,0,0,25.5,23.5,24.5,26.5,25.5,25.5,26,23.6,-1.11699,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,1,0
"18317",2019-07-13 17:16:00,-3.9151,831,0,25,22,22,19,26.5,22,19,0,0,25.5,23.5,24.5,26.5,25.5,25.5,26,23.7,-3.36483,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,1,0
"18318",2019-07-13 17:17:00,-3.04348,838,0,25,22,22,19,26.5,22,19,0,0,25.5,23.5,24.5,26.5,25.5,25.5,26,24.1,-2.60316,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,1,0
"18319",2019-07-13 17:18:00,-3.04496,875,0,25,22,22,19,26.5,22,19,0,0,25.5,23.5,24.5,26.5,25.5,25.5,26,24.3,-1.02879,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,1,0
"18320",2019-07-13 17:19:00,-2.6924,385,0,25,22,22,19,26.5,22,19,0,0,25.5,23.5,24.5,26.5,25.5,25.5,26,23.6,-1.65186,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,1,0
"18321",2019-07-13 17:20:00,-2.64464,636,0,25,22,22,19,26.5,22,19,0,0,25.5,23.5,24.5,26.5,25.5,25.5,26,23.6,-2.55843,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,1,0
"18322",2019-07-13 17:21:00,-2.39936,773,0,25,22,22,19,26.5,22,19,0,0,25.5,23.5,24.5,26.5,25.5,25.5,26,24,-1.45089,0,1,1,1,0,0,0,0,1,1,0,0,0,1,1,0,0,0,0,1,0
"18323",2019-07-13 17:22:00,-2.14301,824,0,25,22,22,19,26.5,22,19,0,0,25.5,23.5,24.5,26.5,25.5,25.5,26,24.5,-2.6775,0,1,1,1,0,0,0,0,1,1,0,0,0,1,1,0,0,0,0,1,0
"18324",2019-07-13 17:23:00,-1.94929,448,0,25,22,22,19,26.5,22,19,0,0,25.5,23.5,24.5,26.5,25.5,25.5,26,24.5,-1.9719,0,1,1,1,0,0,0,0,1,1,0,0,0,1,1,0,0,0,0,1,0
"18325",2019-07-13 17:24:00,-1.4196,599,0,25,22,22,19,26.5,22,19,0,0,25.5,23.5,24.5,26.5,25.5,25.5,26,24.6,-1.89126,0,1,1,1,0,0,0,0,1,1,0,0,0,1,1,0,0,0,0,1,0
"18326",2019-07-13 17:25:00,-1.86906,467,0,25,22,22,19,26.5,22,19,0,0,25.5,23.5,24.5,26.5,25.5,25.5,26,24.8,-1.34883,0,1,1,1,0,0,0,0,1,1,0,0,0,1,1,0,0,0,0,1,0
"18327",2019-07-13 17:26:00,-2.06129,313,0,25,22,22,19,26.5,22,19,0,0,25.5,23.5,24.5,26.5,25.5,25.5,26,24.7,-0.9513,0,1,1,1,0,0,0,0,1,1,0,0,0,1,1,0,0,0,0,1,0
"18328",2019-07-13 17:27:00,-1.80332,323,0,25,22,22,19,26.5,22,19,0,0,25.5,23.5,24.5,26.5,25.5,25.5,26,24.6,-0.87066,0,1,1,1,0,0,0,0,1,1,0,0,0,1,1,0,0,0,0,1,0
"18329",2019-07-13 17:28:00,-1.71973,341,0,25,22,22,19,26.5,22,19,0,0,25.5,24,24.5,26.5,25.5,25.5,26,24.5,-0.86688,0,1,1,1,0,0,0,0,1,1,0,0,0,1,1,0,0,0,0,1,0
"18330",2019-07-13 17:29:00,-1.66816,308,0,25,22,22,19,26.5,22,19,0,0,25.5,24,24.5,26.5,25.5,25.5,26,24,-0.70623,0,1,1,1,0,0,0,0,1,1,0,0,0,1,1,0,0,0,0,1,0
"18331",2019-07-13 17:30:00,-1.66689,254,0,25,22,22,19,26.5,22,19,0,0,25.5,24,24.5,26.5,25.5,25.5,26,23.7,-0.54243,1,1,1,1,0,0,0,1,1,1,0,0,1,1,1,0,0,1,1,1,1
"18332",2019-07-13 17:31:00,-1.60305,258,0,25,22,22,19,26.5,22,19,0,0,25.5,24,24.5,26.5,25.5,25.5,26,23.6,-0.59031,1,1,1,1,0,0,0,1,1,1,0,0,1,1,1,0,0,1,1,1,1
"18333",2019-07-13 17:32:00,-1.59391,267,0,25,22,22,19,26.5,22,19,0,0,25.5,24,24.5,26.5,25.5,25.5,26,23.5,-0.63,1,1,1,1,0,0,0,1,1,1,0,1,1,1,1,0,0,1,1,1,1
"18334",2019-07-13 17:33:00,-1.81465,268,0,25,22,22,19,26.5,22,19,0,0,25.5,24,24.5,26.5,25.5,25.5,26,23.6,-0.59598,1,1,1,1,0,0,0,1,1,1,0,0,1,1,1,0,0,1,1,1,1
"18335",2019-07-13 17:34:00,-2.04579,261,0,25,22,22,19,26.5,22,19,0,0,25.5,24,24.5,26.5,25.5,25.5,26,23.4,-0.55566,1,1,1,1,0,0,0,1,1,1,0,0,1,1,1,0,0,1,1,1,1
"18336",2019-07-13 17:35:00,-1.87698,251,0,25,22,22,19,26.5,22,19,0,0,25.5,24,24.5,26.5,25.5,25.5,26,23.6,0.90657,1,1,1,1,0,0,0,1,1,1,0,0,1,1,1,0,0,1,1,1,1
"18337",2019-07-13 17:36:00,-2.38501,250,0,25,22,22,19,26.5,22,19,0,0,25.5,24,24.5,26.5,25.5,25.5,26,23.5,-0.30366,1,1,1,1,0,0,0,1,1,1,0,0,1,1,1,0,0,1,1,1,1
"18338",2019-07-13 17:37:00,-2.62957,251,0,25,22,22,19,26.5,22,19,0,0,25.5,24,24.5,26.5,25.5,25.5,26,24,-0.5103,1,1,1,1,0,0,0,1,1,1,0,0,1,1,1,0,0,1,1,1,1
"18339",2019-07-13 17:38:00,-3.06563,257,0,25,22,22,19,26.5,22,19,0,0,25.5,24,24.5,26.5,25.5,25.5,26,24.1,-0.44289,1,1,1,1,0,0,0,1,1,1,0,0,1,1,1,0,0,1,1,1,1
"18340",2019-07-13 17:39:00,-3.11042,264,0,25,22,22,19,26.5,22,19,0,0,25.5,24,24.5,26.5,25.5,25.5,26,24.1,-0.41706,1,1,1,1,0,0,0,1,1,1,0,0,1,1,1,0,0,1,1,1,1
"18341",2019-07-13 17:40:00,-3.16762,280,0,25,22,22,19,26.5,22,19,0,0,25.5,24,24.5,26.5,25.5,25.5,26,23.9,-0.4536,0,1,1,1,0,0,0,1,1,1,0,0,0,1,1,0,0,0,0,0,0
"18342",2019-07-13 17:41:00,-3.58304,304,0,25,22,22,19,26.5,22,19,0,0,25.5,24,24.5,26.5,25.5,25.5,26,23.8,-0.79569,0,1,1,1,0,0,0,1,1,1,0,0,0,1,1,0,0,0,0,0,0
"18343",2019-07-13 17:42:00,-3.56051,327,0,25,22,22,19,26.5,22,19,0,0,25.5,24,24.5,26.5,25.5,25.5,26,23.8,-0.74466,0,1,1,1,0,0,0,1,1,1,0,0,0,1,1,0,0,0,0,0,0
"18344",2019-07-13 17:43:00,-3.54623,674,0,25,22,22,19,26.5,22,19,0,0,25.5,24,24.5,26.5,25.5,25.5,26,24,-2.18673,0,1,1,1,0,0,0,1,1,1,0,0,0,1,1,0,0,0,0,0,0
"18345",2019-07-13 17:44:00,-3.63175,798,0,25,22,22,19,26.5,22,19,0,0,25.5,24,24.5,26.5,25.5,25.5,26,24.1,-2.58804,0,1,1,1,0,0,0,1,1,1,0,1,0,1,1,0,0,0,0,0,0
"18346",2019-07-13 17:45:00,-3.34975,648,0,25,22,22,19,26.5,22,19,0,0,25.5,24,24.5,26.5,25.5,25.5,26,24,-1.80306,0,1,1,1,0,0,0,1,1,1,0,0,0,1,1,0,0,0,0,0,0
"18347",2019-07-13 17:46:00,-2.91064,441,0,25,22,22,19,26.5,22,19,0,0,25.5,24,24.5,26.5,25.5,25.5,26,24.3,-1.23669,0,1,1,1,0,0,0,1,1,1,0,0,0,1,1,0,0,0,0,0,0
"18348",2019-07-13 17:47:00,-2.55838,519,0,25,22,22,19,26.5,22,19,0,0,25.5,24,24.5,26.5,25.5,25.5,26,24.3,-1.51326,0,1,1,1,0,0,0,1,1,1,0,1,0,1,1,0,0,0,0,0,0
"18349",2019-07-13 17:48:00,-2.14789,619,0,25,22,22,19,26.5,22,19,0,0,25.5,24,24.5,26.5,25.5,25.5,26,24.5,0.7245,0,1,1,1,0,0,0,1,1,1,0,0,0,1,1,0,0,0,0,0,0
"18350",2019-07-13 17:49:00,-2.05139,669,0.18,25,22,22,19,26.5,22,19,0,0,25.5,24,24.5,26.5,25.5,25.5,26,24.5,-0.50337,0,1,1,1,0,0,0,1,1,1,0,0,0,1,1,0,0,0,0,0,0
"18351",2019-07-13 17:50:00,-1.8552,732,0.562,25,22,22,19,26.5,22,19,0,0,25.5,24,24.5,26.5,25.5,25.5,26,24.2,0.18207,0,1,1,1,0,0,0,1,1,1,0,0,0,1,1,0,0,0,0,0,0
"18352",2019-07-13 17:51:00,-1.72261,600,0.563,25,22,22,19,26.5,22,19,0,0,25.5,24,24.5,26.5,25.5,25.5,26,24.3,-1.70163,0,1,1,1,0,1,1,1,1,1,0,1,0,1,1,0,1,0,0,0,0
"18353",2019-07-13 17:52:00,-1.55576,885,0.562,25,22,22,19,26.5,22,19,0,0,25.5,24,24.5,26.5,25.5,25.5,26.5,24.4,-2.2428,0,1,1,1,0,1,1,1,1,1,0,1,0,1,1,0,1,0,0,0,0
"18354",2019-07-13 17:53:00,-1.65937,895,0.562,25,22,22,19,26.5,22,19,0,0,25.5,24,24.5,26.5,25.5,25.5,26.5,24.7,-2.60253,0,1,1,1,0,1,1,1,1,1,0,1,0,1,1,0,1,0,0,0,0
"18355",2019-07-13 17:54:00,-1.44437,880,1.018,25,22,22,19,26.5,22,19,0,0,25.5,24,24.5,27,25.5,25.5,26.5,25,-1.10502,0,1,1,1,0,1,1,1,1,1,0,1,0,1,1,0,1,0,0,0,0
"18356",2019-07-13 17:55:00,-1.41133,750,1.354,25,22,22,19,26.5,22,19,0,0,25.5,24,24.5,27,25.5,25.5,26.5,25.1,-1.04076,0,1,1,1,0,1,1,1,1,1,0,1,0,1,1,0,1,0,0,0,0
"18357",2019-07-13 17:56:00,-1.55299,787,2.647,25,22,22,19,26.5,22,19,0,0,25.5,24,24.5,27,25.5,25.5,26.5,25.1,0.42777,0,1,1,1,0,1,1,1,1,1,0,1,0,1,1,0,1,0,0,0,0
"18358",2019-07-13 17:57:00,-1.59396,778,2.619,25,22,22,19,26.5,22,19,0,0,25.5,24,24.5,27,25.5,25.5,26.5,24.6,0.2772,0,1,1,1,0,1,1,1,1,1,0,1,0,1,1,0,1,0,0,0,0
"18359",2019-07-13 17:58:00,-1.71231,764,2.621,25,22,22,19,26.5,22,19,0,0,25.5,24,24.5,27,25.5,25.5,26.5,25.2,0.32004,0,1,1,1,0,1,1,1,1,1,0,1,0,1,1,0,1,0,0,0,0
"18360",2019-07-13 17:59:00,-2.27128,753,2.627,25,22,22,19,26.5,22,19,0,0,25.5,24,24.5,27,25.5,25.5,26.5,26,0.29547,0,1,1,1,0,1,1,1,1,1,0,1,0,1,1,0,1,0,0,0,0
"18361",2019-07-13 18:00:00,-1.96231,690,2.599,25,22,22,19,26.5,22,19,0,0,25.5,24,24.5,27,25.5,25.5,26.5,26.1,0.62937,1,1,1,1,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1
"18362",2019-07-13 18:01:00,-2.42353,513,2.587,25,22,22,19,26.5,22,19,0,0,25.5,24,24.5,27,25.5,25.5,26.5,25.6,1.31922,1,1,1,1,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1
"18363",2019-07-13 18:02:00,-2.4348,740,2.602,25,22,22,19,26.5,22,19,0,0,25.5,24,24.5,27,25.5,25.5,26.5,25,0.53172,1,1,1,1,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1
"18364",2019-07-13 18:03:00,-2.30283,746,2.578,25,22,22,19,26.5,22,19,0,0,25.5,24,24.5,27,25.5,25.5,26.5,24.8,0.33264,1,1,1,1,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1
"18365",2019-07-13 18:04:00,-2.54776,744,0.748,25,22,22,19,26.5,22,19,0,0,25.5,24,24.5,27,25.5,25.5,26.5,25,-1.09305,1,1,1,1,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1
"18366",2019-07-13 18:05:00,-2.64036,485,0.777,25,22,22,19,26.5,22,19,0,0,25.5,24,24.5,27,25.5,25.5,26.5,25.4,-0.65646,1,1,1,1,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1
"18367",2019-07-13 18:06:00,-3.07857,489,1.085,25,22,22,19,26.5,22,19,0,0,25.5,24,24.5,27,25.5,25.5,26.5,25.1,-0.80766,1,1,1,1,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1
"18368",2019-07-13 18:07:00,-3.19896,518,1.41,25,22,22,19,26.5,22,19,0,0,25.5,24,24.5,27,25.5,25.5,26.5,25,-0.28413,1,1,1,1,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1
"18369",2019-07-13 18:08:00,-3.37451,688,1.627,25,22,22,19,26.5,22,19,0,0,25.5,24,24.5,27,25.5,25.5,26.5,25.3,1.67517,1,1,1,1,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1
"18370",2019-07-13 18:09:00,-3.53286,738,0.462,25,22,22,19,26.5,22,19,0,0,25.5,24,24.5,27,25.5,25.5,26.5,25.5,-1.96749,1,1,1,1,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1
"18371",2019-07-13 18:10:00,-3.61083,558,1.357,25,22,22,19,26.5,22,19,0,0,25.5,24,24.5,27,25.5,25.5,26.5,25.7,1.61847,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,1
"18372",2019-07-13 18:11:00,-3.62079,708,1.366,25,22,22,19,26.5,22,19,0,0,25.5,24,24.5,27,25.5,25.5,26.5,26,0.00441,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,1
"18373",2019-07-13 18:12:00,-3.58178,397,0,25,22,22,19,26.5,22,19,0,0,25.5,24,24.5,27,25.5,25.5,26.5,25.8,-1.23669,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,1
"18374",2019-07-13 18:13:00,-3.59207,385,0,25,22,22,19,26.5,22,19,0,0,25.5,24,24.5,27,25.5,25.5,26.5,25.3,-0.97272,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,1
"18375",2019-07-13 18:14:00,-3.52828,643,0,25,22,22,19,26.5,22,19,0,0,25.5,24,24.5,27,25.5,25.5,26.5,25,-1.92339,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,1
"18376",2019-07-13 18:15:00,-3.46116,730,0,25,22,22,19,26.5,22,19,0,0,25.5,24,24.5,27,25.5,25.5,26.5,25,-2.15523,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,1
"18377",2019-07-13 18:16:00,-3.34429,742,0,25,22,22,19,26.5,22,19,0,0,25.5,24,24.5,27,25.5,25.5,26.5,25.2,-2.17665,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,1
"18378",2019-07-13 18:17:00,-3.1651,739,0,25,22,22,19,26.5,22,19,0,0,25.5,24,24.5,27,25.5,25.5,26.5,25,-2.16216,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,1
"18379",2019-07-13 18:18:00,-2.8105,560,0,25,22,22,19,26.5,22,19,0,0,25.5,24,24.5,27,25.5,25.5,26.5,24.6,-1.57563,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,1
"18380",2019-07-13 18:19:00,-2.71499,450,0,25,22,22,19,26.5,22,19,0,0,25.5,24,24.5,27,25.5,26,26.5,24.5,-1.27386,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,1
"18381",2019-07-13 18:20:00,-2.81658,558,0,25,22,22,19,26.5,22,19,0,0,25.5,24,24.5,27,25.5,26,26.5,24.4,-1.55736,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,1
"18382",2019-07-13 18:21:00,-2.39794,514,0,25,22,22,19,26.5,22,19,0,0,25.5,24,24.5,27,25.5,26,26.5,24.6,-1.40616,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,1
"18383",2019-07-13 18:22:00,-2.34943,669,0,25,22,22,19,26.5,22,19,0,0,25.5,24,24.5,27,26,26,26.5,24.2,-1.85094,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,1
"18384",2019-07-13 18:23:00,-2.25832,511,0,25,22,22,19,26.5,22,19,0,0,25.5,24,24.5,27,26,26,26.5,24.3,-1.3986,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,1
"18385",2019-07-13 18:24:00,-2.11929,570,0,25,22,22,19,26.5,22,19,0,0,25.5,24,24.5,27,26,26,26.5,24.1,-1.87803,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,1
"18386",2019-07-13 18:25:00,-2.07496,475,0,25,22,22,19,26.5,22,19,0,0,25.5,24,24.5,27,26,26,26.5,23.9,-1.45026,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,1
"18387",2019-07-13 18:26:00,-2.11723,586,0,25,22,22,19,26.5,22,19,0,0,25.5,24,24.5,27,26,26,26.5,24.1,-1.81503,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,1
"18388",2019-07-13 18:27:00,-2.03484,580,0,25,22,22,19,26.5,22,19,0,0,25.5,24,24.5,27,26,26,26.5,24,-1.80873,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,1
"18389",2019-07-13 18:28:00,-2.07663,578,0,25,22,22,19,26.5,22,19,0,0,25.5,24,24.5,27,26,26,26.5,23.5,-1.72116,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,1
"18390",2019-07-13 18:29:00,-2.05784,597,0,25,22,22,19,26.5,22,19,0,0,25.5,24,24.5,27,26,26,26.5,23.8,-1.95363,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,1
"18391",2019-07-13 18:30:00,-2.08117,641,0,25,22,22,19,26.5,22,19,0,0,25.5,24,24.5,27,26,26,26.5,23.8,-1.84086,1,1,1,1,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1
"18392",2019-07-13 18:31:00,-2.07418,690,0,25,22,22,19,26.5,22,19,0,0,25.5,24,25,27,26,26,26.5,24,-2.14956,1,1,1,1,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1
"18393",2019-07-13 18:32:00,-1.91904,711,0,25,22,22,19,26.5,22,19,0,0,25.5,24,25,27,26,26,26.5,24,-2.17476,1,1,1,1,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1
"18394",2019-07-13 18:33:00,-2.04955,435,0,25,22,22,19,26.5,22,19,0,0,25.5,24,25,27,26,26,26.5,23.8,-1.43829,1,1,1,1,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1
"18395",2019-07-13 18:34:00,-1.68611,698,0,25,22,22,19,26.5,22,19,0,0,25.5,24,25,27,26,26,26.5,23.2,-2.1987,1,1,1,1,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1
"18396",2019-07-13 18:35:00,-2.29298,683,0,25,22,22,19,26.5,22,19,0,0,25.5,24,25,27,26,26,26.5,23.1,-1.97001,1,1,1,1,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1
"18397",2019-07-13 18:36:00,-2.56689,378,0,25,22,22,19,26.5,22,19,0,0,25.5,24,25,27,26,26,26.5,22.9,-1.06533,1,1,1,1,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1
"18398",2019-07-13 18:37:00,-3.04481,449,0,25,22,22,19,26.5,22,19,0,0,25.5,24,25,27,26,26,26.5,22.9,-1.84716,1,1,1,1,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1
"18399",2019-07-13 18:38:00,-3.07955,666,0,25,22,22,19,26.5,22,19,0,0,25.5,24,25,27,26,26,26.5,23.2,-1.95174,1,1,1,1,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1
"18400",2019-07-13 18:39:00,-2.96686,570,0,25,22,22,19,26.5,22,19,0,0,25.5,24,25,27,26,26,26.5,23.4,-1.7892,1,1,1,1,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1
"18401",2019-07-13 18:40:00,-3.07439,636,0,25,22,22,19,26.5,22,19,0,0,25.5,24,25,27,26,26,26.5,23.7,-1.80873,1,1,1,1,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1
"18402",2019-07-13 18:41:00,-2.74774,628,0,25,22,22,19,26.5,22,19,0,0,25.5,24,25,27,26,26,27,23.8,-1.74573,1,1,1,1,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1
"18403",2019-07-13 18:42:00,-2.4303,633,0,25,22,22,19,26.5,22,19,0,0,25.5,24,25,27,26,26,27,24.3,-1.94796,1,1,1,1,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1
"18404",2019-07-13 18:43:00,-2.43109,636,0,25,22,22,19,26.5,22,19,0,0,25.5,24,25,27.5,26,26,27,24,-1.92906,1,1,1,1,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1
"18405",2019-07-13 18:44:00,-2.57733,632,0,25,22,22,19,26.5,22,19,0,0,25.5,24.5,25,27.5,26,26,27,23.2,-1.89756,1,1,1,1,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1
"18406",2019-07-13 18:45:00,-2.82719,623,0,25,22,22,19,26.5,22,19,0,0,25.5,24.5,25,27.5,26,26,27,23.1,-1.85409,1,1,1,1,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1
"18407",2019-07-13 18:46:00,-2.65182,610,0,25,22,22,19,26.5,22,19,0,0,25.5,24.5,25,27.5,26,26,27,23.2,-1.80369,1,1,1,1,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1
"18408",2019-07-13 18:47:00,-3.04466,594,0,25,22,22,19,26.5,22,19,0,0,25.5,24.5,25,27.5,26,26,27,22.9,-1.7892,1,1,1,1,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1
"18409",2019-07-13 18:48:00,-3.18141,596,0,25,22,22,19,26.5,22,19,0,0,25.5,24.5,25,27.5,26,26,27,22.8,-1.73943,1,1,1,1,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1
"18410",2019-07-13 18:49:00,-3.22126,569,0,25,22,22,19,26.5,22,19,0,0,25.5,24.5,25,27.5,26,26,27,22.5,-1.64556,1,1,1,1,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1
"18411",2019-07-13 18:50:00,-3.62878,533,0,25,22,22,19,26.5,22,19,0,0,25.5,24.5,25,27.5,26,26,27,22.8,-1.48113,1,1,1,1,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1
"18412",2019-07-13 18:51:00,-4.43144,415,0,25,22,22,19,26.5,22,19,0,0,25.5,24.5,25,27.5,26,26,27,23.6,-1.09179,1,1,1,1,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1
"18413",2019-07-13 18:52:00,-5.05356,495,0,25,22,22,19,26.5,22,19,0,0,25.5,24.5,25,27.5,26,26,27,24.2,-1.31166,1,1,1,1,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1
"18414",2019-07-13 18:53:00,-4.74753,520,0,25,22,22,19,26.5,22,19,0,0,25.5,24.5,25,27.5,26,26,27,24,-1.42758,1,1,1,1,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1
"18415",2019-07-13 18:54:00,-4.4533,540,0,25,22,22,19,26.5,22,19,0,0,25.5,24.5,25,27.5,26,26,27,23.6,-1.50003,1,1,1,1,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1
"18416",2019-07-13 18:55:00,-4.00578,546,0,25,22,22,19,26.5,22,19,0,0,25.5,24.5,25,27.5,26,26,27,23.8,-1.50066,1,1,1,1,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1
"18417",2019-07-13 18:56:00,-3.62698,543,0,25,22,22,19,26.5,22,19,0,0,25.5,24.5,25,27.5,26,26,27,24.3,-1.50633,1,1,1,1,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1
"18418",2019-07-13 18:57:00,-3.17846,546,0,25,22,22,19,26.5,22,19,0,0,25.5,24.5,25,27.5,26,26,27,24.9,-1.32993,1,1,1,1,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1
"18419",2019-07-13 18:58:00,-3.29248,442,0,25,22,22,19,26.5,22,19,0,0,25.5,24.5,25,27.5,26,26,27,25.4,-1.28646,1,1,1,1,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1
"18420",2019-07-13 18:59:00,-2.89363,480,0,25,22,22,19,26.5,22,19,0,0,25.5,24.5,25,27.5,26,26,27,25.6,-1.28079,1,1,1,1,0,0,0,1,1,1,0,0,1,1,1,0,0,1,1,1,1
"18421",2019-07-13 19:00:00,-3.24941,509,0,25,22,22,19,26.5,22,19,0,0,25.5,24.5,25,27.5,26,26,27,24.7,-1.33119,1,1,1,1,0,0,0,1,1,1,0,0,1,1,1,0,0,1,1,1,1
"18422",2019-07-13 19:01:00,-2.98034,520,0,25,22,22,19,26.5,22,19,0,0,25.5,24.5,25,27.5,26,26,27,24.6,-1.39545,1,1,1,1,0,0,0,1,1,1,0,0,1,1,1,0,0,1,1,1,1
"18423",2019-07-13 19:02:00,-2.62821,442,0,25,22,22,19,26.5,22,19,0,0,25.5,24.5,25,27.5,26,26,27,24.4,-1.05588,1,1,1,1,0,0,0,1,1,1,0,0,1,1,1,0,0,1,1,1,1
"18424",2019-07-13 19:03:00,-2.8215,453,0,25,22,22,19,26.5,22,19,0,0,25.5,24.5,25,27.5,26,26,27,24.8,0.22113,1,1,1,1,0,0,0,1,1,1,0,0,1,1,1,0,0,1,1,1,1
"18425",2019-07-13 19:04:00,-2.86372,457,0,25,22,22,19,26.5,22,19,0,0,25.5,24.5,25,27.5,26,26,27,24.8,-1.11069,1,1,1,1,0,0,0,1,1,1,0,0,1,1,1,0,0,1,1,1,1
"18426",2019-07-13 19:05:00,-2.97592,468,0,25,22,22,19,26.5,22,19,0,0,25.5,24.5,25,27.5,26,26,27,24.7,-1.22913,1,1,1,1,0,0,0,1,1,1,0,0,1,1,1,0,0,1,1,1,1
"18427",2019-07-13 19:06:00,-2.84523,463,0,25,22,22,19,26.5,22,19,0,0,25.5,24.5,25,27.5,26,26,27,24.7,-1.23606,1,1,1,1,0,0,0,1,1,1,0,0,1,1,1,0,0,1,1,1,1
"18428",2019-07-13 19:07:00,-2.89798,457,0,25,22,22,19,26.5,22,19,0,0,25.5,24.5,25,27.5,26,26,27,24.6,-1.15416,1,1,1,1,0,0,0,1,1,1,0,0,1,1,1,0,0,1,1,1,1
"18429",2019-07-13 19:08:00,-2.87661,387,0,25,22,22,19,26.5,22,19,0,0,25.5,24.5,25,27.5,26,26,27,24.6,-0.9954,1,1,1,1,0,0,0,1,1,1,0,0,1,1,1,0,0,1,1,1,1
"18430",2019-07-13 19:09:00,-2.88203,468,0,25,22,22,19,26.5,22,19,0,0,25.5,24.5,25,27.5,26,26,27,24.6,-1.11195,1,1,1,1,0,0,0,1,1,1,0,0,1,1,1,0,0,1,1,1,1
"18431",2019-07-13 19:10:00,-2.92419,303,0,25,22,22,19,26.5,22,19,0,0,25.5,24.5,25,27.5,26,26,27,24.5,1.32867,0,1,1,1,0,0,0,1,1,1,0,0,1,1,1,0,0,1,1,1,1
"18432",2019-07-13 19:11:00,-2.83497,253,0,25,22,22,19,26.5,22,19,0,0,25.5,24.5,25,27.5,26,26,27,24.5,-0.56259,0,1,1,1,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1
"18433",2019-07-13 19:12:00,-2.80283,252,0,25,22,22,19,26.5,22,19,0,0,25.5,24.5,25,27.5,26,26,27,24.4,-0.52416,0,1,1,1,0,0,0,1,1,1,0,0,1,1,1,0,0,1,1,1,1
"18434",2019-07-13 19:13:00,-2.80601,424,0,25,22,22,19,26.5,22,19,0,0,25.5,24.5,25,27.5,26,26,27,24.4,-0.84798,0,1,1,1,0,0,0,1,1,1,0,0,1,1,1,0,0,1,1,1,1
"18435",2019-07-13 19:14:00,-2.84879,415,0,25,22,22,19,26.5,22,19,0,0,25.5,24.5,25,27.5,26,26,27,24.3,-0.92169,0,1,1,1,0,0,0,1,1,1,0,0,1,1,1,0,0,1,1,1,1
"18436",2019-07-13 19:15:00,-2.84121,417,0,25,22,22,19,26.5,22,19,0,0,25.5,24.5,25,27.5,26,26,27,24.1,-0.92925,0,1,1,1,0,0,0,1,1,1,0,0,1,1,1,0,0,1,1,1,1
"18437",2019-07-13 19:16:00,-2.78841,418,0,25,22,22,19,26.5,22,19,0,0,25.5,24.5,25,27.5,26,26,27,23.9,-0.91539,0,1,1,1,0,0,0,1,1,1,0,0,1,1,1,0,0,1,1,1,1
"18438",2019-07-13 19:17:00,-2.80748,361,0,25,22,22,19,26.5,22,19,0,0,25.5,24.5,25,27.5,26,26,27,23.7,-0.73773,0,1,1,1,0,0,0,1,1,1,0,0,1,1,1,0,0,1,1,1,1
"18439",2019-07-13 19:18:00,-2.7701,401,0,25,22,22,19,26.5,22,19,0,0,25.5,24.5,25,27.5,26,26,27,23.7,-0.87633,0,1,1,1,0,0,0,1,1,1,0,0,1,1,1,0,0,1,1,1,1
"18440",2019-07-13 19:19:00,-2.74961,288,0,25,22,22,19,26.5,22,19,0,0,25.5,24.5,25,27.5,26,26,27,23.7,-0.48636,0,1,1,1,0,0,0,1,1,1,0,0,1,1,1,0,0,1,1,1,1
"18441",2019-07-13 19:20:00,-2.76869,385,0,25,22,22,19,26.5,22,19,0,0,25.5,24.5,25,27.5,26,26,27,23.8,-0.83223,0,1,1,1,0,0,0,1,1,1,0,0,1,1,1,0,0,1,1,1,1
"18442",2019-07-13 19:21:00,-2.75595,261,0,25,22,22,19,26.5,22,19,0,0,25.5,24.5,25,27.5,26,26,27,23.8,-0.54306,0,1,1,1,0,0,0,1,1,1,0,0,1,1,1,0,0,1,1,1,1
"18443",2019-07-13 19:22:00,-2.60167,382,0,25,22,22,19,26.5,22,19,0,0,25.5,24.5,25,27.5,26,26,27,23.8,-0.7938,0,1,1,1,0,0,0,1,1,1,0,0,1,1,1,0,0,1,1,1,1
"18444",2019-07-13 19:23:00,-2.6797,366,0,25,22,22,19,26.5,22,19,0,0,25.5,24.5,25,27.5,26,26,27,23.8,-0.78876,0,1,1,1,0,0,0,1,1,1,0,0,1,1,1,0,0,1,1,1,1
"18445",2019-07-13 19:24:00,-2.63641,367,0,25,22,22,19,26.5,22,19,0,0,25.5,24.5,25,27.5,26,26,27,23.8,-0.76356,0,1,1,1,0,0,0,1,1,1,0,0,1,1,1,0,0,1,1,1,1
"18446",2019-07-13 19:25:00,-2.61199,360,0,25,22,22,19,26.5,22,19,0,0,25.5,24.5,25,27.5,26,26,27,23.8,-0.74529,0,1,1,1,0,0,0,1,1,1,0,0,1,1,1,0,0,1,1,1,1
"18447",2019-07-13 19:26:00,-2.21582,357,0,25,22,22,19,26.5,22,19,0,0,25.5,24.5,25,27.5,26,26,27,23.8,-0.76356,0,1,1,1,0,0,0,1,1,1,0,0,1,1,1,0,0,1,1,1,1
"18448",2019-07-13 19:27:00,-2.6678,353,0,25,22,22,19,26.5,22,19,0,0,25.5,24.5,25,27.5,26,26,27,23.8,-0.75663,0,1,1,1,0,0,0,1,1,1,0,0,1,1,1,0,0,1,1,1,1
"18449",2019-07-13 19:28:00,-2.66515,345,0,25,22,22,19,26.5,22,19,0,0,25.5,24.5,25,27.5,26,26,27,23.8,-0.73773,0,1,1,1,0,0,0,1,1,1,0,0,1,1,1,0,0,1,1,1,1
"18450",2019-07-13 19:29:00,-2.61821,324,0,25,22,22,19,26.5,22,19,0,0,25.5,24.5,25,27.5,26,26,27,23.9,-0.68166,0,1,1,1,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1
"18451",2019-07-13 19:30:00,-2.62823,279,0,25,22,22,19,26.5,22,19,0,0,25.5,24.5,25,27.5,26,26,27,23.9,-0.64323,0,1,1,1,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1
"18452",2019-07-13 19:31:00,-2.63391,217,0,25,22,22,19,26.5,22,19,0,0,25.5,24.5,25,27.5,26,26.5,27,23.9,-0.53613,0,1,1,1,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1
"18453",2019-07-13 19:32:00,-2.59193,203,0,25,22,22,19,26.5,22,19,0,0,25.5,24.5,25,27.5,26,26.5,27,24,-0.59409,0,1,1,1,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1
"18454",2019-07-13 19:33:00,-2.67563,216,0,25,22,22,19,26.5,22,19,0,0,25.5,24.5,25,27.5,26,26.5,27,24,-0.59283,0,1,1,1,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1
"18455",2019-07-13 19:34:00,-2.80738,257,0,25,22,22,19,26.5,22,19,0,0,25.5,24.5,25,27.5,26,26.5,27,23.8,-0.57519,0,1,1,1,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1
"18456",2019-07-13 19:35:00,-2.66842,283,0,25,22,22,19,26.5,22,19,0,0,25.5,24.5,25,27.5,26,26.5,27,23.6,-0.54306,0,1,1,1,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1
"18457",2019-07-13 19:36:00,-2.76995,290,0,25,22,22,19,26.5,22,19,0,0,25.5,24.5,25,27.5,26,26.5,27,23.5,-0.54243,0,1,1,1,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1
