"","time","heating_cooling_power","irrad","kitchen_active_power","setp_371","setp_472","setp_474","setp_476","setp_571","setp_573","setp_574","shower_471","shower_571","temp_371","temp_472","temp_474","temp_476","temp_571","temp_573","temp_574","temp_amb","total_active_power","Y1_371","Y1_472","Y1_474","Y1_476","Y1_571","Y1_573","Y1_574","Y2_371","Y2_472","Y2_476","Y2_571","Y2_574","Y3_371","Y3_472","Y3_476","Y3_571","Y3_574","Y4_371","Y5_371","Y6_371","Y7_371"
"18458",2019-07-13 19:37:00,-2.61707,295,0,25,22,22,19,26.5,22,19,0,0,25.5,24.5,25,27.5,26,26.5,27,23.3,-0.5355,0,1,1,1,0,1,1,1,1,1,0,1,1,1,1,0,0,1,1,1,1
"18459",2019-07-13 19:38:00,-3.0237,289,0,25,22,22,19,26.5,22,19,0,0,25.5,24.5,25,27.5,26,26.5,27,23.1,-0.5103,0,1,1,1,0,1,1,1,1,1,0,1,1,1,1,0,0,1,1,1,1
"18460",2019-07-13 19:39:00,-2.58363,263,0,25,22,22,19,26.5,22,19,0,0,25.5,24.5,25,27.5,26,26.5,27,23.1,-0.32949,0,1,1,1,0,1,1,1,1,1,0,1,1,1,1,0,0,1,1,1,1
"18461",2019-07-13 19:40:00,-3.16311,199,0,25,22,22,19,26.5,22,19,0,0,25.5,24.5,25,27.5,26,26.5,27,23.1,-0.26334,1,1,1,1,0,1,1,1,1,1,0,1,1,1,1,0,0,1,1,1,1
"18462",2019-07-13 19:41:00,-2.64616,265,0,25,22,22,19,26.5,22,19,0,0,25.5,24.5,25,27.5,26,26.5,27,23,-0.45486,1,1,1,1,0,1,1,1,1,1,0,1,1,1,1,0,0,1,1,1,1
"18463",2019-07-13 19:42:00,-3.25737,280,0,25,22,22,19,26.5,22,19,0,0,25.5,24.5,25,27.5,26,26.5,27,23,-0.44856,1,1,1,1,0,1,1,1,1,1,0,1,1,1,1,0,0,1,1,1,1
"18464",2019-07-13 19:43:00,-3.13239,277,0,25,22,22,19,26.5,22,19,0,0,25.5,24.5,25,27.5,26,26.5,27,23,-0.41769,1,1,1,1,0,1,1,1,1,1,0,1,1,1,1,0,0,1,1,1,1
"18465",2019-07-13 19:44:00,-3.12849,277,0,25,22,22,19,26.5,22,19,0,0,25.5,24.5,25,27.5,26,26.5,27,23,-0.41706,1,1,1,1,0,1,1,1,1,1,0,1,1,1,1,0,0,1,1,1,1
"18466",2019-07-13 19:45:00,-3.15388,274,0,25,22,22,19,26.5,22,19,0,0,25.5,24.5,25,27.5,26,26.5,27,23,-0.40383,1,1,1,1,0,1,1,1,1,1,0,1,1,1,1,0,0,1,1,1,1
"18467",2019-07-13 19:46:00,-3.11189,268,0,25,22,22,19,26.5,22,19,0,0,25.5,24.5,25,27.5,26,26.5,27,23,-0.36918,1,1,1,1,0,1,1,1,1,1,0,1,1,1,1,0,0,1,1,1,1
"18468",2019-07-13 19:47:00,-3.12953,263,0,25,22,22,19,26.5,22,19,0,0,25.5,24.5,25,27.5,26,26.5,27,23,-0.35217,1,1,1,1,0,1,1,1,1,1,0,1,1,1,1,0,0,1,1,1,1
"18469",2019-07-13 19:48:00,-3.11951,259,0,25,22,22,19,26.5,22,19,0,0,25.5,24.5,25,27.5,26,26.5,27,23,-0.35091,1,1,1,1,0,1,1,1,1,1,0,1,1,1,1,0,0,1,1,1,1
"18470",2019-07-13 19:49:00,-3.12045,257,0,25,22,22,19,26.5,22,19,0,0,25.5,24.5,25,27.5,26,26.5,27,23,-0.34461,1,1,1,1,0,1,1,1,1,1,0,1,1,1,1,0,0,1,1,1,1
"18471",2019-07-13 19:50:00,-3.12224,253,0,25,22,22,19,26.5,22,19,0,0,25.5,24.5,25,27.5,26,26.5,27,23,-0.32823,1,1,1,1,0,1,1,1,1,1,0,1,1,1,1,0,0,1,1,1,1
"18472",2019-07-13 19:51:00,-3.07702,244,0,25,22,22,19,26.5,22,19,0,0,25.5,24.5,25,27.5,26,26.5,27,23.1,-0.31563,1,1,1,1,0,1,1,1,1,1,0,1,1,1,1,0,0,1,1,1,1
"18473",2019-07-13 19:52:00,-2.76393,248,0,25,22,22,19,26.5,22,19,0,0,25.5,24.5,25,27.5,26.5,26.5,27,23.4,-0.32193,1,1,1,1,0,1,1,1,1,1,0,1,1,1,1,0,0,1,1,1,1
"18474",2019-07-13 19:53:00,-3.08804,247,0,25,22,22,19,26.5,22,19,0,0,25.5,24.5,25,27.5,26.5,26.5,27,23.5,-0.30933,1,1,1,1,0,1,1,1,1,1,0,1,1,1,1,0,0,1,1,1,1
"18475",2019-07-13 19:54:00,-3.06223,243,0,25,22,22,19,26.5,22,19,0,0,25.5,24.5,25,27.5,26.5,26.5,27,23.5,-0.28539,1,1,1,1,0,1,1,1,1,1,0,1,1,1,1,0,0,1,1,1,1
"18476",2019-07-13 19:55:00,-3.07085,236,0,25,22,22,19,26.5,22,19,0,0,25.5,24.5,25,27.5,26.5,26.5,27,23.7,-0.26523,1,1,1,1,0,1,1,1,1,1,0,1,1,1,1,0,0,1,1,1,1
"18477",2019-07-13 19:56:00,-3.06945,230,0,25,22,22,19,26.5,22,19,0,0,25.5,24.5,25,27.5,26.5,26.5,27,23.7,-0.23436,1,1,1,1,0,1,1,1,1,1,0,1,1,1,1,0,0,1,1,1,1
"18478",2019-07-13 19:57:00,-2.977,224,0,25,22,22,19,26.5,22,19,0,0,25.5,24.5,25,27.5,26.5,26.5,27.5,23.7,-0.13986,1,1,1,1,0,1,1,1,1,1,0,1,1,1,1,0,0,1,1,1,1
"18479",2019-07-13 19:58:00,-3.0175,166,0,25,22,22,19,26.5,22,19,0,0,25.5,24.5,25,27.5,26.5,26.5,27.5,23.7,-0.03276,1,1,1,1,0,1,1,1,1,1,0,1,1,1,1,0,0,1,1,1,1
"18480",2019-07-13 19:59:00,-2.80928,116,0,25,22,22,19,26.5,22,19,0,0,25.5,24.5,25,27.5,26.5,26.5,27.5,23.7,0.04977,1,1,1,1,0,1,1,1,1,1,0,1,1,1,1,0,0,1,1,1,1
"18481",2019-07-13 20:00:00,-3.06474,113,0,25,22,22,19,26.5,22,19,0,0,25.5,24.5,25,27.5,26.5,26.5,27.5,23.7,0.07245,1,1,1,1,0,1,1,1,1,1,0,1,1,1,1,0,0,1,1,1,1
"18482",2019-07-13 20:01:00,-2.90241,112,0,25,22,22,19,26.5,22,19,0,0,25.5,24.5,25,27.5,26.5,26.5,27.5,23.7,0.08127,1,1,1,1,0,1,1,1,1,1,0,1,1,1,1,0,0,1,1,1,1
"18483",2019-07-13 20:02:00,-2.99581,108,0,25,22,22,19,26.5,22,19,0,0,25.5,24.5,25,27.5,26.5,26,27,23.7,0.09324,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,0,0,0,0,1
"18484",2019-07-13 20:03:00,-2.99908,104,0,25,22,22,19,26.5,22,19,0,0,25.5,24.5,25,27.5,26.5,26,27,23.6,0.10647,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,0,0,0,0,1
"18485",2019-07-13 20:04:00,-2.94499,101,0,25,22,22,19,26.5,22,19,0,0,25.5,24.5,25,27.5,26.5,26,27,23.6,0.12537,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,0,0,0,0,1
"18486",2019-07-13 20:05:00,-2.94819,98,0,25,22,22,19,26.5,22,19,0,0,25.5,24.5,25,27.5,26.5,26,27,23.5,0.13167,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,0,0,0,0,1
"18487",2019-07-13 20:06:00,-2.81717,111,0,25,22,22,19,26.5,22,19,0,0,25.5,24.5,25,27.5,26.5,26,27,23.4,0.11214,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,0,0,0,0,1
"18488",2019-07-13 20:07:00,-3.03395,133,0,25,22,22,19,26.5,22,19,0,0,25.5,24.5,25,27.5,26.5,26,27,23.2,0.05544,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,1
"18489",2019-07-13 20:08:00,-2.87708,161,0,25,22,22,19,26.5,22,19,0,0,25.5,24.5,25,27.5,26.5,26,27,23.1,0.02961,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,1
"18490",2019-07-13 20:09:00,-2.73161,159,0,25,22,22,19,26.5,22,19,0,0,25.5,24.5,25,27.5,26.5,26,27,23.2,0.07497,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,1
"18491",2019-07-13 20:10:00,-2.58429,156,0,25,22,22,19,26.5,22,19,0,0,25.5,24.5,25,27.5,26.5,26,27,23.3,0.03654,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,1
"18492",2019-07-13 20:11:00,-2.47775,152,0,25,22,22,19,26.5,22,19,0,0,25.5,24.5,25,27.5,26.5,26,27,23.4,0.0441,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,1
"18493",2019-07-13 20:12:00,-2.52165,147,0,25,22,22,19,26.5,22,19,0,0,25.5,24.5,25,27.5,26.5,26,27,23.5,0.06237,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,1
"18494",2019-07-13 20:13:00,-2.39562,130,0,25,22,22,19,26.5,22,19,0,0,25.5,24.5,25,27.5,26.5,26,27,23.7,0.0945,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,1
"18495",2019-07-13 20:14:00,-2.41124,131,0,25,22,22,19,26.5,22,19,0,0,25.5,24.5,25,27.5,26.5,26,27,23.8,0.09324,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,1
"18496",2019-07-13 20:15:00,-2.35777,133,0,25,22,22,19,26.5,22,19,0,0,25.5,24.5,25,27.5,26.5,26,27,23.7,0.10017,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,1
"18497",2019-07-13 20:16:00,-2.25608,129,0,25,22,22,19,26.5,22,19,0,0,25.5,24.5,25,27.5,26.5,26,27,23.7,0.11844,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,1
"18498",2019-07-13 20:17:00,-2.3161,124,0,25,22,22,19,26.5,22,19,0,0,25.5,24.5,25,27.5,26.5,26,27,23.7,0.1386,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,1
"18499",2019-07-13 20:18:00,-2.1436,122,0,25,22,22,19,26.5,22,19,0,0,25.5,24.5,25,27.5,26.5,26,27,23.6,0.15687,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,1
"18500",2019-07-13 20:19:00,-1.93098,117,0,25,22,22,19,26.5,22,19,0,0,25.5,24.5,25,27.5,26.5,26,27,23.6,0.17514,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,1
"18501",2019-07-13 20:20:00,-1.7748,106,0,25,22,22,19,26.5,22,19,0,0,25.5,24.5,25,27.5,26.5,26,27,23.6,0.20097,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,1
"18502",2019-07-13 20:21:00,-1.56983,86,0,25,22,22,19,26.5,22,19,0,0,25.5,24.5,25,27.5,26.5,26,27,23.5,0.24444,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,1
"18503",2019-07-13 20:22:00,-1.48617,95,0,25,22,22,19,26.5,22,19,0,0,25.5,24.5,25,27.5,26.5,26,27,23.3,0.25263,1,1,1,1,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1
"18504",2019-07-13 20:23:00,-1.34944,104,0,25,22,22,19,26.5,22,19,0,0,25.5,24.5,25,27.5,26.5,26,27,23.2,0.2394,1,1,1,1,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1
"18505",2019-07-13 20:24:00,-1.38942,101,0,25,22,22,19,26.5,22,19,0,0,25.5,24.5,25,27.5,26.5,26,27,23,0.2394,1,1,1,1,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1
"18506",2019-07-13 20:25:00,-1.43544,80,0,25,22,22,19,26.5,22,19,0,0,25.5,24.5,25,27.5,26.5,26,27,22.9,0.28854,1,1,1,1,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1
"18507",2019-07-13 20:26:00,-1.76856,75,0,25,22,22,19,26.5,22,19,0,0,25.5,24.5,25,27.5,26.5,26,27,22.8,0.30744,1,1,1,1,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1
"18508",2019-07-13 20:27:00,-2.08824,86,0,25,22,22,19,26.5,22,19,0,0,25.5,24.5,25,27.5,26.5,26,27,22.7,0.26397,1,1,1,1,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1
"18509",2019-07-13 20:28:00,-3.14381,89,0,25,22,22,19,26.5,22,19,0,0,25.5,24.5,25,27.5,26.5,26,27,22.6,0.25515,1,1,1,1,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1
"18510",2019-07-13 20:29:00,-2.67325,90,0,25,22,22,19,26.5,22,19,0,0,25.5,24.5,25,27.5,26.5,26,27,22.5,0.25704,1,1,1,1,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1
"18511",2019-07-13 20:30:00,-2.96247,90,0,25,22,22,19,26.5,22,19,0,0,25.5,24.5,25,27.5,26.5,26,27,22.5,0.24822,1,1,1,1,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1
"18512",2019-07-13 20:31:00,-3.70157,94,0,25,22,22,19,26.5,22,19,0,0,25.5,24.5,25,27.5,26.5,26,27,22.5,0.25389,1,1,1,1,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1
"18513",2019-07-13 20:32:00,-4.46179,93,0,25,22,22,19,26.5,22,19,0,0,25.5,24.5,25,27.5,26.5,26,27,22.6,0.25704,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,1,0
"18514",2019-07-13 20:33:00,-4.88202,91,0,25,22,22,19,26.5,22,19,0,0,25.5,24.5,25,27.5,26.5,26,27,22.8,0.2583,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,1,0
"18515",2019-07-13 20:34:00,-4.52216,87,0,25,22,22,19,26.5,22,19,0,0,25.5,24.5,25,27.5,26.5,26,27,23,0.28791,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,1,0
"18516",2019-07-13 20:35:00,-4.05478,80,0,25,22,22,19,26.5,22,19,0,0,25.5,24.5,25,27.5,26.5,26,27,23.2,0.29421,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,1,0
"18517",2019-07-13 20:36:00,-3.67154,80,0,25,22,22,19,26.5,22,19,0,0,25.5,24.5,25,27.5,26.5,26,27,23.4,0.29547,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,1,0
"18518",2019-07-13 20:37:00,-3.12836,73,0,25,22,22,19,26.5,22,19,0,0,25.5,24.5,25,27.5,26.5,26,27,23.5,0.315,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,1,0
"18519",2019-07-13 20:38:00,-2.96874,71,0,25,22,22,19,26.5,22,19,0,0,25.5,24.5,25,27.5,26.5,26,27,23.5,0.31374,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,1,0
"18520",2019-07-13 20:39:00,-2.99284,69,0,25,22,22,19,26.5,22,19,0,0,25.5,24.5,25,27.5,26.5,26,27,23.4,0.315,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,1,0
"18521",2019-07-13 20:40:00,-2.49164,67,0,25,22,22,19,26.5,22,19,0,0,25.5,24.5,25,27.5,26.5,26,27,23.4,0.33201,0,1,1,1,0,0,0,0,1,1,0,0,0,1,1,0,0,0,0,1,0
"18522",2019-07-13 20:41:00,-2.38374,65,0,25,22,22,19,26.5,22,19,0,0,25.5,24.5,25,27.5,26.5,26,27,23.3,0.37107,0,1,1,1,0,0,0,0,1,1,0,0,0,1,1,0,0,0,0,1,0
"18523",2019-07-13 20:42:00,-2.33811,63,0,25,22,22,19,26.5,22,19,0,0,25.5,24.5,25,27.5,26.5,26,27,23.2,0.33894,0,1,1,1,0,0,0,0,1,1,0,0,0,1,1,0,0,0,0,1,0
"18524",2019-07-13 20:43:00,-2.24604,59,0,25,22,22,19,26.5,22,19,0,0,25.5,24.5,25,27.5,26.5,26,27,23.1,0.33957,0,1,1,1,0,0,0,0,1,1,0,0,0,1,1,0,0,0,0,1,0
"18525",2019-07-13 20:44:00,-2.20559,56,0,25,22,22,19,26.5,22,19,0,0,25.5,24.5,25,27.5,26.5,26,27,22.9,0.3528,0,1,1,1,0,0,0,0,1,1,0,0,0,1,1,0,0,0,0,1,0
"18526",2019-07-13 20:45:00,-2.21623,51,0,25,22,22,19,26.5,22,19,0,0,25.5,24.5,25,27.5,26.5,26,27,22.8,0.36162,0,1,1,1,0,0,0,0,1,1,0,0,0,1,1,0,0,0,0,1,0
"18527",2019-07-13 20:46:00,-2.31846,50,0,25,22,22,19,26.5,22,19,0,0,25,24.5,25,27.5,26.5,26,27,22.6,0.36477,0,1,1,1,0,0,0,0,1,1,0,0,0,1,1,0,0,0,0,1,0
"18528",2019-07-13 20:47:00,-2.08927,52,0,25,22,22,19,26.5,22,19,0,0,25,24.5,25,27.5,26.5,26,27,22.3,0.3717,0,1,1,1,0,0,0,0,1,1,0,0,0,1,1,0,1,0,0,1,0
"18529",2019-07-13 20:48:00,-2.15568,51,0,25,22,22,19,26.5,22,19,0,0,25,24.5,25,27.5,26.5,26,27,22.1,0.40257,0,1,1,1,0,0,0,0,1,1,0,0,0,1,1,0,0,0,0,1,0
"18530",2019-07-13 20:49:00,-1.91945,50,0,25,22,22,19,26.5,22,19,0,0,25,24.5,25,27.5,26.5,26,27,21.9,0.40257,0,1,1,1,0,0,0,0,1,1,0,0,0,1,1,0,0,0,0,1,0
"18531",2019-07-13 20:50:00,-1.75296,46,0,25,22,22,19,26.5,22,19,0,0,25,24.5,25,27.5,26.5,26,27,21.7,0.41517,0,1,1,1,0,0,0,0,1,1,0,0,0,1,1,0,0,0,0,1,0
"18532",2019-07-13 20:51:00,-1.84175,45,0,25,22,22,19,26.5,22,19,0,0,25,24.5,25,27.5,26.5,26,27,21.6,0.43281,0,1,1,1,0,0,0,0,1,1,0,0,0,1,1,0,0,0,0,1,0
"18533",2019-07-13 20:52:00,-1.53393,44,0,25,22,22,19,26.5,22,19,0,0,25,24.5,25,27.5,26.5,26,27,21.5,0.45864,1,1,1,1,0,0,0,1,1,1,0,0,1,1,1,0,0,1,1,1,1
"18534",2019-07-13 20:53:00,-1.6427,44,0,25,22,22,19,26.5,22,19,0,0,25,24.5,25,27.5,26.5,26,27,21.4,0.46494,1,1,1,1,0,0,0,1,1,1,0,0,1,1,1,0,0,1,1,1,1
"18535",2019-07-13 20:54:00,-1.64265,42,0,25,22,22,19,26.5,22,19,0,0,25,24.5,25,27.5,26.5,26,27,21.3,0.47124,1,1,1,1,0,0,0,1,1,1,0,0,1,1,1,0,0,1,1,1,1
"18536",2019-07-13 20:55:00,-1.62567,34,0,25,22,22,19,26.5,22,19,0,0,25,24.5,25,27.5,26.5,26,27,21.3,0.48825,1,1,1,1,0,0,0,1,1,1,0,0,1,1,1,0,0,1,1,1,1
"18537",2019-07-13 20:56:00,-1.8554,30,0,25,22,22,19,26.5,22,19,0,0,25,24.5,25,27.5,26.5,26,27,21.2,0.53424,1,1,1,1,0,0,0,1,1,1,0,0,1,1,1,0,0,1,1,1,1
"18538",2019-07-13 20:57:00,-1.84425,29,0,25,22,22,19,26.5,22,19,0,0,25,24.5,25,27.5,26.5,26,27,21.1,0.4977,1,1,1,1,0,0,0,1,1,1,0,0,1,1,1,0,0,1,1,1,1
"18539",2019-07-13 20:58:00,-2.23446,29,0,25,22,22,19,26.5,22,19,0,0,25,24.5,25,27.5,26.5,26,27,21,0.50904,1,1,1,1,0,0,0,1,1,1,0,0,1,1,1,0,0,1,1,1,1
"18540",2019-07-13 20:59:00,-2.60158,30,0,25,22,22,19,26.5,22,19,0,0,25,24.5,25,27.5,26.5,26,27,20.9,0.50841,1,1,1,1,0,0,0,1,1,1,0,0,1,1,1,0,0,1,1,1,1
"18541",2019-07-13 21:00:00,-2.88725,30,0,25,22,22,19,26.5,22,19,0,0,25,24.5,25,27.5,26.5,26,27,20.8,0.50652,1,1,1,1,0,0,0,1,1,1,0,0,1,1,1,0,0,1,1,1,1
"18542",2019-07-13 21:01:00,-2.98359,30,0,25,22,22,19,26.5,22,19,0,0,25,24.5,25,27.5,26.5,26,27,20.7,0.50841,1,1,1,1,0,0,0,1,1,1,0,0,1,1,1,0,0,1,1,1,1
"18543",2019-07-13 21:02:00,-3.05022,30,0,25,22,22,19,26.5,22,19,0,0,25,24.5,25,27.5,26.5,26,27,20.6,0.49707,0,1,1,1,0,0,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"18544",2019-07-13 21:03:00,-3.14877,29,0,25,22,22,19,26.5,22,19,0,0,25,24.5,25,27.5,26.5,26,27,20.5,0.50274,0,1,1,1,0,0,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"18545",2019-07-13 21:04:00,-3.1154,30,0,25,22,22,19,26.5,22,19,0,0,25,24.5,25,27.5,26.5,26,27,20.5,0.50463,0,1,1,1,0,0,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"18546",2019-07-13 21:05:00,-3.09163,28,0,25,22,22,19,26.5,22,19,0,0,25,24.5,25,27.5,26.5,26,27,20.5,0.50022,0,1,1,1,0,0,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"18547",2019-07-13 21:06:00,-3.15735,26,0,25,22,22,19,26.5,22,19,0,0,25,24.5,25,27.5,26.5,26,27,20.5,0.50904,0,1,1,1,0,0,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"18548",2019-07-13 21:07:00,-2.79666,24,0,25,22,22,19,26.5,22,19,0,0,25,24.5,25,27.5,26.5,26,27,20.5,0.51534,0,1,1,1,0,0,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"18549",2019-07-13 21:08:00,-2.20313,22,0,25,22,22,19,26.5,22,19,0,0,25,24.5,25,27.5,26.5,26,27,20.5,0.52164,0,1,1,1,0,0,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"18550",2019-07-13 21:09:00,-1.99443,21,0,25,22,22,19,26.5,22,19,0,0,25,24.5,25,27.5,26.5,26,27,20.5,0.52164,0,1,1,1,0,0,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"18551",2019-07-13 21:10:00,-1.69664,18,0,25,22,22,19,26.5,22,19,0,0,25,24.5,25,27.5,26.5,26,27,20.4,0.55251,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"18552",2019-07-13 21:11:00,-1.3656,17,0,25,22,22,19,26.5,22,19,0,0,25,24.5,25,27.5,26.5,26,27,20.3,0.5859,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"18553",2019-07-13 21:12:00,-1.42926,16,0,25,22,22,19,26.5,22,19,0,0,25,24.5,25,27.5,26.5,26,27,20.2,0.55251,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"18554",2019-07-13 21:13:00,-1.20388,16,0,25,22,22,19,26.5,22,19,0,0,25,24.5,25,27.5,26.5,26,27,20.1,0.55944,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"18555",2019-07-13 21:14:00,-1.25946,15,0,25,22,22,19,26.5,22,19,0,0,25,24.5,25,27.5,26.5,26,27,20,0.56574,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"18556",2019-07-13 21:15:00,-1.43698,15,0,25,22,22,19,26.5,22,19,0,0,25,24.5,25,27.5,26.5,26,27,19.9,0.56574,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"18557",2019-07-13 21:16:00,-1.72934,14,0,25,22,22,19,26.5,22,19,0,0,25,24.5,25,27.5,26.5,26,27,19.8,0.56574,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"18558",2019-07-13 21:17:00,-1.79058,13,0,25,22,22,19,26.5,22,19,0,0,25,24.5,25,27.5,26.5,26,27,19.7,0.56007,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"18559",2019-07-13 21:18:00,-2.05165,12,0,25,22,22,19,26.5,22,19,0,0,25,24.5,25,27.5,26.5,26,26.5,19.7,0.5607,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"18560",2019-07-13 21:19:00,-1.7966,12,0,25,22,22,19,26.5,22,19,0,0,25,24.5,25,27.5,26.5,26,26.5,19.8,0.56574,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"18561",2019-07-13 21:20:00,-2.6207,11,0,25,22,22,19,26.5,22,19,0,0,25,24.5,25,27.5,26.5,26,26.5,19.7,0.57204,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"18562",2019-07-13 21:21:00,-2.20874,11,0,25,22,22,19,26.5,22,19,0,0,25,24.5,25,27.5,26.5,26,26.5,19.8,0.56007,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"18563",2019-07-13 21:22:00,-2.31731,11,0,25,22,22,19,26.5,22,19,0,0,25,24.5,25,27.5,26.5,26,26.5,19.9,0.56007,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"18564",2019-07-13 21:23:00,-2.29103,11,0,25,22,22,19,26.5,22,19,0,0,25,24.5,25,27.5,26.5,25.5,26.5,19.9,0.57771,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"18565",2019-07-13 21:24:00,-2.28904,10,0,25,22,22,19,26.5,22,19,0,0,25,24.5,25,27,26.5,25.5,26.5,19.8,0.56826,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"18566",2019-07-13 21:25:00,-2.27379,10,0,25,22,22,19,26.5,22,19,0,0,25,24.5,25,27,26.5,25.5,26.5,19.7,0.58527,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"18567",2019-07-13 21:26:00,-2.07595,10,0,25,22,22,19,26.5,22,19,0,0,25,24.5,25,27,26.5,25.5,26.5,19.6,0.62874,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"18568",2019-07-13 21:27:00,-2.21181,9,0,25,22,22,19,26.5,22,19,0,0,25,24.5,24.5,27,26.5,25.5,26.5,19.7,0.63,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"18569",2019-07-13 21:28:00,-1.8482,9,0,25,22,22,19,26.5,22,19,0,0,25,24.5,24.5,27,26.5,25.5,26.5,19.7,0.57897,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"18570",2019-07-13 21:29:00,-2.61326,10,0,25,22,22,19,26.5,22,19,0,0,25,24.5,24.5,27,26.5,25.5,26.5,19.6,0.57834,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"18571",2019-07-13 21:30:00,-1.95412,8,0,25,22,22,19,26.5,22,19,0,0,25,24.5,24.5,27,26.5,25.5,26.5,19.6,0.57834,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"18572",2019-07-13 21:31:00,-1.91708,9,0,25,22,22,19,26.5,22,19,0,0,25,24.5,24.5,27,26.5,25.5,26.5,19.5,0.57519,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"18573",2019-07-13 21:32:00,-1.87038,9,0,25,22,22,19,26.5,22,19,0,0,25,24.5,24.5,27,26.5,25.5,26.5,19.5,0.58086,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"18574",2019-07-13 21:33:00,-1.86713,8,0,25,22,22,19,26.5,22,19,0,0,25,24.5,24.5,27,26.5,25.5,26.5,19.6,0.57897,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"18575",2019-07-13 21:34:00,-1.86794,9,0,25,22,22,19,26.5,22,19,0,0,25,24.5,24.5,27,26.5,25.5,26.5,19.5,0.57834,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"18576",2019-07-13 21:35:00,-1.87207,8,0,25,22,22,19,26.5,22,19,0,0,25,24.5,24.5,27,26,25.5,26.5,19.4,0.58464,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"18577",2019-07-13 21:36:00,-1.88955,7,0,25,22,22,19,26.5,22,19,0,0,25,24.5,24.5,27,26,25.5,26.5,19.4,0.57834,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"18578",2019-07-13 21:37:00,-1.87713,5,0,25,22,22,19,26.5,22,19,0,0,25,24.5,24.5,27,26,25.5,26.5,19.6,0.57897,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"18579",2019-07-13 21:38:00,-1.89572,6,0,25,22,22,19,26.5,22,19,0,0,25,24.5,24.5,27,26,25.5,26.5,19.4,0.57834,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"18580",2019-07-13 21:39:00,-1.88848,7,0,25,22,22,19,26.5,22,19,0,0,25,24.5,24.5,27,26,25.5,26.5,19.4,0.58401,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"18581",2019-07-13 21:40:00,-1.86061,0,0,25,22,22,19,26.5,22,19,0,0,25,24.5,24.5,27,26,25.5,26.5,19.5,0.56007,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"18582",2019-07-13 21:41:00,-1.87216,0,0,25,22,22,19,26.5,22,19,0,0,25,24.5,24.5,27,26,25.5,26.5,19.6,0.59787,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"18583",2019-07-13 21:42:00,-1.87304,0,0,25,22,22,19,26.5,22,19,0,0,25,24.5,24.5,27,26,25.5,26.5,19.5,0.55629,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"18584",2019-07-13 21:43:00,-1.84813,0,0,25,22,22,19,26.5,22,19,0,0,25,24.5,24.5,27,26,25.5,26.5,19.5,0.55377,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"18585",2019-07-13 21:44:00,-2.23927,0,0,25,22,22,19,26.5,22,19,0,0,25,24.5,24.5,27,26,25.5,26.5,19.4,0.55944,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"18586",2019-07-13 21:45:00,-1.79675,0,0,25,22,22,19,26.5,22,19,0,0,25,24.5,24.5,27,26,25.5,26.5,19.5,0.55944,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"18587",2019-07-13 21:46:00,-1.68739,0,0,25,22,22,19,26.5,22,19,0,0,25,24.5,24.5,27,26,25.5,26.5,19.6,0.55944,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"18588",2019-07-13 21:47:00,-2.02225,0,0,25,22,22,19,26.5,22,19,0,0,25,24.5,24.5,27,26,25.5,26.5,19.4,0.56511,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"18589",2019-07-13 21:48:00,-1.93411,0,0,25,22,22,19,26.5,22,19,0,0,25,24.5,24.5,27,26,25.5,26.5,19.5,0.5481,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"18590",2019-07-13 21:49:00,-2.23372,0,0,25,22,22,19,26.5,22,19,0,0,25,24.5,24.5,27,26,25.5,26.5,19.5,0.55629,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"18591",2019-07-13 21:50:00,-1.837,0,0,25,22,22,19,26.5,22,19,0,0,25,24.5,24.5,27,26,25.5,26.5,19.4,0.55944,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"18592",2019-07-13 21:51:00,-1.83741,0,0,25,22,22,19,26.5,22,19,0,0,25,24.5,24.5,27,26,25.5,26.5,19.5,0.55377,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"18593",2019-07-13 21:52:00,-1.85681,0,0,25,22,22,19,26.5,22,19,0,0,25,24.5,24.5,27,26,25.5,26.5,19.5,0.56511,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"18594",2019-07-13 21:53:00,-1.38326,0,0,25,22,22,19,26.5,22,19,0,0,25,24.5,24.5,27,26,25.5,26.5,19.5,0.55944,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"18595",2019-07-13 21:54:00,-1.80087,0,0,25,22,22,19,26.5,22,19,0,0,25,24.5,24.5,27,26,25.5,26.5,19.6,0.52731,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"18596",2019-07-13 21:55:00,-1.83273,0,0,25,22,22,19,26.5,22,19,0,0,25,24.5,24.5,27,26,25.5,26.5,19.6,0.55503,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"18597",2019-07-13 21:56:00,-1.82604,0,0,25,22,22,19,26.5,22,19,0,0,25,24.5,24.5,27,26,25.5,26.5,19.7,0.5481,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"18598",2019-07-13 21:57:00,-1.81271,0,0,25,22,22,19,26.5,22,19,0,0,25,24.5,24.5,27,26,25.5,26.5,19.6,0.55692,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"18599",2019-07-13 21:58:00,-1.84669,0,0,25,22,22,19,26.5,22,19,0,0,25,24.5,24.5,27,26,25.5,26.5,19.6,0.54747,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"18600",2019-07-13 21:59:00,-1.82415,0,0,25,22,22,19,26.5,22,19,0,0,25,24.5,24.5,27,26,25.5,26.5,19.7,0.5481,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"18601",2019-07-13 22:00:00,-1.62845,0,0,25,22,22,19,26.5,22,19,0,0,25,24.5,24.5,27,26,25.5,26.5,19.6,0.42714,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"18602",2019-07-13 22:01:00,-1.55419,0,0,25,22,22,19,26.5,22,19,0,0,24.5,24.5,24.5,27,26,25.5,26.5,19.5,0.4221,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"18603",2019-07-13 22:02:00,-2.06217,0,0,25,22,22,19,26.5,22,19,0,0,24.5,24.5,24.5,27,26,25.5,26.5,19.4,0.43974,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"18604",2019-07-13 22:03:00,-1.79706,0,0,25,22,22,19,26.5,22,19,0,0,24.5,24.5,24.5,27,26,25.5,26.5,19.3,0.43974,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"18605",2019-07-13 22:04:00,-1.82298,0,0,25,22,22,19,26.5,22,19,0,0,24.5,24.5,24.5,27,26,25.5,26.5,19.4,0.43911,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"18606",2019-07-13 22:05:00,-1.80088,0,0,25,22,22,19,26.5,22,19,0,0,24.5,24.5,24.5,27,26,25.5,26.5,19.2,0.44541,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"18607",2019-07-13 22:06:00,-1.84486,0,0,25,22,22,19,26.5,22,19,0,0,24.5,24.5,24.5,27,26,25.5,26.5,19.1,0.4284,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"18608",2019-07-13 22:07:00,-1.79794,0,0,25,22,22,19,26.5,22,19,0,0,24.5,24.5,24.5,27,26,25.5,26.5,19.2,0.42777,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"18609",2019-07-13 22:08:00,-1.82698,0,0,25,22,22,19,26.5,22,19,0,0,24.5,24.5,24.5,27,26,25.5,26.5,19.2,0.43407,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"18610",2019-07-13 22:09:00,-1.73532,0,0,25,22,22,19,26.5,22,19,0,0,24.5,24.5,24.5,27,26,25.5,26.5,19,0.43092,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"18611",2019-07-13 22:10:00,-1.77893,0,0,25,22,22,19,26.5,22,19,0,0,24.5,24.5,24.5,27,26,25.5,26.5,19,0.42462,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"18612",2019-07-13 22:11:00,-1.74154,0,0,25,22,22,19,26.5,22,19,0,0,24.5,24.5,24.5,27,26,25.5,26.5,18.9,0.43407,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"18613",2019-07-13 22:12:00,-1.75846,0,0,25,22,22,19,26.5,22,19,0,0,24.5,24.5,24.5,27,26,25.5,26,18.8,0.43407,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"18614",2019-07-13 22:13:00,-1.80365,0,0,25,22,22,19,26.5,22,19,0,0,24.5,24.5,24.5,27,26,25.5,26,18.8,0.44037,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"18615",2019-07-13 22:14:00,-1.73819,0,0,25,22,22,19,26.5,22,19,0,0,24.5,24.5,24.5,27,26,25.5,26,18.9,0.43407,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"18616",2019-07-13 22:15:00,-1.75938,0,0,25,22,22,19,26.5,22,19,0,0,24.5,24.5,24.5,27,26,25.5,26,18.9,0.43974,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"18617",2019-07-13 22:16:00,-1.75274,0,0,25,22,22,19,26.5,22,19,0,0,24.5,24.5,24.5,27,26,25.5,26,19,0.43344,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"18618",2019-07-13 22:17:00,-1.5523,0,0,25,22,22,19,26.5,22,19,0,0,24.5,24.5,24.5,27,26,25.5,26,18.9,0.43344,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"18619",2019-07-13 22:18:00,-1.72149,0,0,25,22,22,19,26.5,22,19,0,0,24.5,24.5,24.5,27,26,25.5,26,18.9,0.4284,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"18620",2019-07-13 22:19:00,-1.60704,0,0,25,22,22,19,26.5,22,19,0,0,24.5,24.5,24.5,27,26,25.5,26,19,0.43407,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"18621",2019-07-13 22:20:00,-1.15312,0,0,25,22,22,19,26.5,22,19,0,0,24.5,24,24.5,27,26,25.5,26,19,0.42777,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"18622",2019-07-13 22:21:00,-1.54122,0,0,25,22,22,19,26.5,22,19,0,0,24.5,24,24.5,27,26,25.5,26,19,0.43344,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"18623",2019-07-13 22:22:00,-1.29125,0,0,25,22,22,19,26.5,22,19,0,0,24.5,24,24.5,27,26,25.5,26,19.1,0.43029,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"18624",2019-07-13 22:23:00,-1.27848,0,0,25,22,22,19,26.5,22,19,0,0,24.5,24,24.5,27,26,25.5,26,19.2,0.42777,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"18625",2019-07-13 22:24:00,-1.17506,0,0,25,22,22,19,26.5,22,19,0,0,24.5,24,24.5,27,26,25.5,26,19.3,0.43344,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"18626",2019-07-13 22:25:00,-1.17218,0,0,25,22,22,19,26.5,22,19,0,0,24.5,24,24.5,27,26,25.5,26,19.4,0.4221,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"18627",2019-07-13 22:26:00,-0.940066,0,0,25,22,22,19,26.5,22,19,0,0,24.5,24,24.5,27,26,25.5,26,19.4,0.43344,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"18628",2019-07-13 22:27:00,-1.21436,0,0,25,22,22,19,26.5,22,19,0,0,24.5,24,24.5,27,26,25.5,26,19.3,0.42462,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"18629",2019-07-13 22:28:00,-1.33407,0,0,25,22,22,19,26.5,22,19,0,0,24.5,24,24.5,27,26,25.5,26,19.3,0.42714,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"18630",2019-07-13 22:29:00,-1.45223,0,0,25,22,22,19,26.5,22,19,0,0,24.5,24,24.5,27,26,25.5,26,19.4,0.42336,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"18631",2019-07-13 22:30:00,-1.62376,0,0,25,22,22,19,26.5,22,19,0,0,24.5,24,24.5,27,26,25.5,26,19.3,0.42714,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"18632",2019-07-13 22:31:00,-1.78917,0,0,25,22,22,19,26.5,22,19,0,0,24.5,24,24.5,27,26,25.5,26,19.2,0.42714,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"18633",2019-07-13 22:32:00,-2.32617,0,0,25,22,22,19,26.5,22,19,0,0,24.5,24,24.5,27,26,25.5,26,19.3,0.42714,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"18634",2019-07-13 22:33:00,-1.95054,0,0,25,22,22,19,26.5,22,19,0,0,24.5,24,24.5,27,26,25.5,26,19.2,0.42336,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"18635",2019-07-13 22:34:00,-1.97805,0,0,25,22,22,19,26.5,22,19,0,0,24.5,24,24.5,27,26,25.5,26,19.2,0.42714,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"18636",2019-07-13 22:35:00,-1.99606,0,0,25,22,22,19,26.5,22,19,0,0,24.5,24,24.5,27,26,25.5,26,19.3,0.47124,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"18637",2019-07-13 22:36:00,-2.03288,0,0,25,22,22,19,26.5,22,19,0,0,24.5,24,24.5,27,26,25.5,26,19.3,0.42147,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"18638",2019-07-13 22:37:00,-2.1211,0,0,25,22,22,19,26.5,22,19,0,0,24.5,24,24.5,27,26,25.5,26,19.3,0.42147,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"18639",2019-07-13 22:38:00,-2.11526,0,0,25,22,22,19,26.5,22,19,0,0,24.5,24,24.5,27,26,25.5,26,19.3,0.4158,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"18640",2019-07-13 22:39:00,-1.95689,0,0,25,22,22,19,26.5,22,19,0,0,24.5,24,24.5,27,26,25.5,26,19.4,0.4158,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"18641",2019-07-13 22:40:00,-1.97875,0,0,25,22,22,19,26.5,22,19,0,0,24.5,24,24.5,27,26,25.5,26,19.2,0.41895,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"18642",2019-07-13 22:41:00,-2.09114,0,0,25,22,22,19,26.5,22,19,0,0,24.5,24,24.5,27,26,25.5,26,19.2,0.42525,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"18643",2019-07-13 22:42:00,-2.03317,0,0,25,22,22,19,26.5,22,19,0,0,24.5,24,24.5,27,26,25.5,26,19,0.42147,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"18644",2019-07-13 22:43:00,-1.87734,0,0,25,22,22,19,26.5,22,19,0,0,24.5,24,24.5,27,26,25.5,26,19,0.42147,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"18645",2019-07-13 22:44:00,-1.9694,0,0,25,22,22,19,26.5,22,19,0,0,24.5,24,24.5,27,26,25.5,26,18.9,0.40194,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"18646",2019-07-13 22:45:00,-2.01658,0,0,25,22,22,19,26.5,22,19,0,0,24.5,24,24.5,26.5,26,25.5,26,18.7,0.3969,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"18647",2019-07-13 22:46:00,-2.01863,0,0,25,22,22,19,26.5,22,19,0,0,24.5,24,24.5,26.5,26,25.5,26,18.6,0.39627,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"18648",2019-07-13 22:47:00,-2.03448,0,0,25,22,22,19,26.5,22,19,0,0,24.5,24,24.5,26.5,26,25.5,26,18.6,0.3969,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"18649",2019-07-13 22:48:00,-2.01187,0,0,25,22,22,19,26.5,22,19,0,0,24.5,24,24.5,26.5,26,25,26,18.6,0.40194,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"18650",2019-07-13 22:49:00,-1.76291,0,0,25,22,22,19,26.5,22,19,0,0,24.5,24,24.5,26.5,26,25,26,18.7,0.3969,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"18651",2019-07-13 22:50:00,-1.79835,0,0,25,22,22,19,26.5,22,19,0,0,24.5,24,24.5,26.5,26,25,26,18.6,0.39627,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"18652",2019-07-13 22:51:00,-1.74715,0,0,25,22,22,19,26.5,22,19,0,0,24.5,24,24.5,26.5,26,25,26,18.6,0.40761,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"18653",2019-07-13 22:52:00,-1.61892,0,0,25,22,22,19,26.5,22,19,0,0,24.5,24,24.5,26.5,26,25,26,18.6,0.3969,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"18654",2019-07-13 22:53:00,-1.616,0,0,25,22,22,19,26.5,22,19,0,0,24.5,24,24.5,26.5,26,25,26,18.7,0.39564,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"18655",2019-07-13 22:54:00,-1.6343,0,0,25,22,22,19,26.5,22,19,0,0,24.5,24,24.5,26.5,26,25,26,18.9,0.39564,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"18656",2019-07-13 22:55:00,-1.55865,0,0,25,22,22,19,26.5,22,19,0,0,24.5,24,24.5,26.5,26,25,26,18.7,0.39627,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"18657",2019-07-13 22:56:00,-1.52946,0,0,25,22,22,19,26.5,22,19,0,0,24.5,24,24.5,26.5,26,25,26,18.8,0.3969,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"18658",2019-07-13 22:57:00,-1.53956,0,0,25,22,22,19,26.5,22,19,0,0,24.5,24,24.5,26.5,26,25,26,18.8,0.39627,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"18659",2019-07-13 22:58:00,-1.59578,0,0,25,22,22,19,26.5,22,19,0,0,24.5,24,24.5,26.5,26,25,26,18.6,0.39942,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"18660",2019-07-13 22:59:00,-1.92061,0,0,25,22,22,19,26.5,22,19,0,0,24.5,24,24.5,26.5,26,25,26,18.6,0.39753,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"18661",2019-07-13 23:00:00,-1.59866,0,0,25,22,22,19,26.5,22,19,0,0,24.5,24,24.5,26.5,26,25,26,18.6,0.39627,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"18662",2019-07-13 23:01:00,-1.58685,0,0,25,22,22,19,26.5,22,19,0,0,24.5,24,24.5,26.5,26,25,26,18.3,0.40824,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"18663",2019-07-13 23:02:00,-1.6366,0,0,25,22,22,19,26.5,22,19,0,0,24.5,24,24.5,26.5,26,25,26,18.1,0.40194,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"18664",2019-07-13 23:03:00,-1.60047,0,0,25,22,22,19,26.5,22,19,0,0,24.5,24,24.5,26.5,26,25,26,17.9,0.40068,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"18665",2019-07-13 23:04:00,-1.05338,0,0,25,22,22,19,26.5,22,19,0,0,24.5,24,24.5,26.5,26,25,26,17.8,0.42084,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"18666",2019-07-13 23:05:00,-1.53604,0,0,25,22,22,19,26.5,22,19,0,0,24.5,24,24.5,26.5,26,25,26,17.7,0.42147,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"18667",2019-07-13 23:06:00,-1.67663,0,0,25,22,22,19,26.5,22,19,0,0,24.5,24,24.5,26.5,26,25,26,17.7,0.42147,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"18668",2019-07-13 23:07:00,-1.52162,0,0,25,22,22,19,26.5,22,19,0,0,24.5,24,24.5,26.5,26,25,26,17.8,0.43344,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"18669",2019-07-13 23:08:00,-1.57672,0,0,25,22,22,19,26.5,22,19,0,0,24.5,24,24.5,26.5,26,25,26,17.9,0.42525,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"18670",2019-07-13 23:09:00,-1.49033,0,0,25,22,22,19,26.5,22,19,0,0,24.5,24,24.5,26.5,26,25,26,17.8,0.43344,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"18671",2019-07-13 23:10:00,-1.55646,0,0,25,22,22,19,26.5,22,19,0,0,24.5,24,24.5,26.5,26,25,26,18,0.43407,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"18672",2019-07-13 23:11:00,-1.53078,0,0,25,22,22,19,26.5,22,19,0,0,24.5,24,24.5,26.5,26,25,26,18,0.43344,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"18673",2019-07-13 23:12:00,-1.64812,0,0,25,22,22,19,26.5,22,19,0,0,24.5,24,24.5,26.5,26,25,26,18,0.42903,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"18674",2019-07-13 23:13:00,-1.28269,0,0,25,22,22,19,26.5,22,19,0,0,24.5,24,24.5,26.5,26,25,26,18,0.45234,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"18675",2019-07-13 23:14:00,-1.70768,0,0,25,22,22,19,26.5,22,19,0,0,24.5,24,24.5,26.5,26,25,26,18,0.45864,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"18676",2019-07-13 23:15:00,-1.64621,0,0,25,22,22,19,26.5,22,19,0,0,24.5,24,24,26.5,26,25,26,18,0.59346,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"18677",2019-07-13 23:16:00,-1.69906,0,0,25,22,22,19,26.5,22,19,0,0,24.5,24,24,26.5,26,25,26,17.9,0.50274,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"18678",2019-07-13 23:17:00,-1.68418,0,0,25,22,22,19,26.5,22,19,0,0,24.5,24,24,26.5,26,25,26,18,0.64449,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"18679",2019-07-13 23:18:00,-1.70414,0,0,25,22,22,19,26.5,22,19,0,0,24.5,24,24,26.5,26,25,26,18.1,0.49707,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"18680",2019-07-13 23:19:00,-1.69555,0,0,25,22,22,19,26.5,22,19,0,0,24.5,24,24,26.5,26,25,26,18,0.49644,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"18681",2019-07-13 23:20:00,-2.08209,0,0,25,22,22,19,26.5,22,19,0,0,24.5,24,24,26.5,26,25,26,17.9,0.47187,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"18682",2019-07-13 23:21:00,-1.66411,0,0,25,22,22,19,26.5,22,19,0,0,24.5,24,24,26.5,26,25,26,18,0.67032,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"18683",2019-07-13 23:22:00,-1.67558,0,0,25,22,22,19,26.5,22,19,0,0,24.5,24,24,26,26,25,26,18,0.66717,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"18684",2019-07-13 23:23:00,-1.62269,0,0,25,22,22,19,26.5,22,19,0,0,24.5,24,24,26,26,25,26,17.8,0.67284,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"18685",2019-07-13 23:24:00,-1.65168,0,0,25,22,22,19,26.5,22,19,0,0,24.5,24,24,26,26,25,26,17.6,0.66654,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"18686",2019-07-13 23:25:00,-1.63063,0,0,25,22,22,19,26.5,22,19,0,0,24.5,24,24,26,26,25,26,17.6,0.6615,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"18687",2019-07-13 23:26:00,-1.64264,0,0,25,22,22,19,26.5,22,19,0,0,24.5,24,24,26,26,25,26,17.6,0.66087,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"18688",2019-07-13 23:27:00,-1.52815,0,0,25,22,22,19,26.5,22,19,0,0,24.5,24,24,26,26,25,26,17.4,0.65961,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"18689",2019-07-13 23:28:00,-1.69864,0,0,25,22,22,19,26.5,22,19,0,0,24.5,24,24,26,26,25,25.5,17.4,0.66024,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"18690",2019-07-13 23:29:00,-1.57292,0,0,25,22,22,19,26.5,22,19,0,0,24.5,24,24,26,26,25,25.5,17.2,0.66087,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"18691",2019-07-13 23:30:00,-1.63036,0,0,25,22,22,19,26.5,22,19,0,0,24.5,24,24,26,26,25,25.5,17.3,0.66087,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"18692",2019-07-13 23:31:00,-1.64072,0,0,25,22,22,19,26.5,22,19,0,0,24.5,24,24,26,26,25,25.5,17.5,0.67914,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"18693",2019-07-13 23:32:00,-1.67027,0,0,25,22,22,19,26.5,22,19,0,0,24.5,24,24,26,26,25,25.5,17.4,0.65961,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"18694",2019-07-13 23:33:00,-1.61674,0,0,25,22,22,19,26.5,22,19,0,0,24.5,24,24,26,26,25,25.5,17.4,0.70434,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"18695",2019-07-13 23:34:00,-1.63478,0,0,25,22,22,19,26.5,22,19,0,0,24.5,24,24,26,26,25,25.5,17.5,0.65457,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"18696",2019-07-13 23:35:00,-1.62566,0,0,25,22,22,19,26.5,22,19,0,0,24.5,24,24,26,26,25,25.5,17.6,0.64764,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"18697",2019-07-13 23:36:00,-1.63049,0,0,25,22,22,19,26.5,22,19,0,0,24.5,24,24,26,26,25,25.5,17.5,0.65457,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"18698",2019-07-13 23:37:00,-1.63184,0,0,25,22,22,19,26.5,22,19,0,0,24.5,24,24,26,26,25,25.5,17.7,0.66024,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"18699",2019-07-13 23:38:00,-1.64652,0,0,25,22,22,19,26.5,22,19,0,0,24.5,24,24,26,26,25,25.5,17.6,0.65331,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"18700",2019-07-13 23:39:00,-1.82784,0,0,25,22,22,19,26.5,22,19,0,0,24.5,24,24,26,26,25,25.5,17.8,0.6489,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"18701",2019-07-13 23:40:00,-1.64947,0,0,25,22,22,19,26.5,22,19,0,0,24.5,24,24,26,26,25,25.5,17.7,0.65331,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"18702",2019-07-13 23:41:00,-1.64265,0,0,25,22,22,19,26.5,22,19,0,0,24.5,24,24,26,26,25,25.5,17.8,0.65079,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"18703",2019-07-13 23:42:00,-1.40451,0,0,25,22,22,19,26.5,22,19,0,0,24.5,24,24,26,26,25,25.5,17.8,0.64197,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"18704",2019-07-13 23:43:00,-1.6522,0,0,25,22,22,19,26.5,22,19,0,0,24.5,24,24,26,26,25,25.5,17.9,0.65331,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"18705",2019-07-13 23:44:00,-1.62961,0,0,25,22,22,19,26.5,22,19,0,0,24.5,24,24,26,26,25,25.5,17.8,0.64575,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"18706",2019-07-13 23:45:00,-1.64464,0,0,25,22,22,19,26.5,22,19,0,0,24.5,24,24,26,26,25,25.5,17.8,0.64827,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"18707",2019-07-13 23:46:00,-1.46297,0,0,25,22,22,19,26.5,22,19,0,0,24.5,24,24,26,26,25,25.5,17.7,0.64764,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"18708",2019-07-13 23:47:00,-1.95817,0,0,25,22,22,19,26.5,22,19,0,0,24.5,24,24,26,26,25,25.5,17.7,0.64827,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"18709",2019-07-13 23:48:00,-1.96734,0,0,25,22,22,19,26.5,22,19,0,0,24.5,24,24,26,26,25,25.5,17.7,0.64134,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"18710",2019-07-13 23:49:00,-2.02012,0,0,25,22,22,19,26.5,22,19,0,0,24.5,24,24,26,25.5,25,25.5,17.8,0.64197,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"18711",2019-07-13 23:50:00,-1.84849,0,0,25,22,22,19,26.5,22,19,0,0,24.5,24,24,26,25.5,25,25.5,17.8,0.64197,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"18712",2019-07-13 23:51:00,-1.44829,0,0,25,22,22,19,26.5,22,19,0,0,24,24,24,26,25.5,25,25.5,17.6,0.6426,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"18713",2019-07-13 23:52:00,-1.62344,0,0,25,22,22,19,26.5,22,19,0,0,24,24,24,26,25.5,25,25.5,17.6,0.64197,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"18714",2019-07-13 23:53:00,-1.8415,0,0,25,22,22,19,26.5,22,19,0,0,24,24,24,26,25.5,25,25.5,17.7,0.62244,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"18715",2019-07-13 23:54:00,-1.59396,0,0,25,22,22,19,26.5,22,19,0,0,24,24,24,26,25.5,25,25.5,17.7,0.62874,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"18716",2019-07-13 23:55:00,-1.73498,0,0,25,22,22,19,26.5,22,19,0,0,24,24,24,26,25.5,25,25.5,17.9,0.62181,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"18717",2019-07-13 23:56:00,-1.87341,0,0,25,22,22,19,26.5,22,19,0,0,24,24,24,26,25.5,25,25.5,17.8,0.62307,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"18718",2019-07-13 23:57:00,-1.58241,0,0,25,22,22,19,26.5,22,19,0,0,24,24,24,26,25.5,25,25.5,17.7,0.62874,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"18719",2019-07-13 23:58:00,-1.63584,0,0,25,22,22,19,26.5,22,19,0,0,24,24,24,26,25.5,25,25.5,17.7,0.62811,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"18720",2019-07-13 23:59:00,-1.61196,0,0,25,22,22,19,26.5,22,19,0,0,24,24,24,26,25.5,25,25.5,17.6,0.6174,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"18721",2019-07-14 00:00:00,-1.86125,0,0,25,22,22,19,26.5,22,19,0,0,24,24,24,26,25.5,25,25.5,17.6,0.62244,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"18722",2019-07-14 00:01:00,-1.60471,0,0,25,22,22,19,26.5,22,19,0,0,24,24,24,26,25.5,25,25.5,17.6,0.61803,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"18723",2019-07-14 00:02:00,-1.58845,0,0,25,22,22,19,26.5,22,19,0,0,24,24,24,26,25.5,25,25.5,17.6,0.6174,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"18724",2019-07-14 00:03:00,-1.57994,0,0,25,22,22,19,26.5,22,19,0,0,24,24,24,26,25.5,25,25.5,17.6,0.61677,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"18725",2019-07-14 00:04:00,-1.56667,0,0,25,22,22,19,26.5,22,19,0,0,24,24,24,26,25.5,25,25.5,17.5,0.62307,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"18726",2019-07-14 00:05:00,-1.6091,0,0,25,22,22,19,26.5,22,19,0,0,24,24,24,26,25.5,25,25.5,17.4,0.6174,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"18727",2019-07-14 00:06:00,-1.58595,0,0,25,22,22,19,26.5,22,19,0,0,24,24,24,26,25.5,25,25.5,17.5,0.61677,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"18728",2019-07-14 00:07:00,-1.9433,0,0,25,22,22,19,26.5,22,19,0,0,24,24,24,26,25.5,25,25.5,17.4,0.62181,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"18729",2019-07-14 00:08:00,-1.46011,0,0,25,22,22,19,26.5,22,19,0,0,24,24,24,26,25.5,25,25.5,17.4,0.62307,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"18730",2019-07-14 00:09:00,-1.6111,0,0,25,22,22,19,26.5,22,19,0,0,24,24,24,26,25.5,25,25.5,17.4,0.62307,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"18731",2019-07-14 00:10:00,-1.61183,0,0,25,22,22,19,26.5,22,19,0,0,24,24,24,26,25.5,25,25.5,17.4,0.6174,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"18732",2019-07-14 00:11:00,-1.7422,0,0,25,22,22,19,26.5,22,19,0,0,24,24,24,26,25.5,25,25.5,17.4,0.62874,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"18733",2019-07-14 00:12:00,-1.52857,0,0,25,22,22,19,26.5,22,19,0,0,24,23.5,24,26,25.5,25,25.5,17.4,0.6174,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"18734",2019-07-14 00:13:00,-1.61409,0,0,25,22,22,19,26.5,22,19,0,0,24,23.5,24,26,25.5,25,25.5,17.2,0.61677,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"18735",2019-07-14 00:14:00,-1.60921,0,0,25,22,22,19,26.5,22,19,0,0,24,23.5,24,26,25.5,25,25.5,17,0.61992,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"18736",2019-07-14 00:15:00,-1.59241,0,0,25,22,22,19,26.5,22,19,0,0,24,23.5,24,26,25.5,25,25.5,16.8,0.6174,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"18737",2019-07-14 00:16:00,-2.14992,0,0,25,22,22,19,26.5,22,19,0,0,24,23.5,24,26,25.5,25,25.5,16.7,0.6174,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"18738",2019-07-14 00:17:00,-1.61462,0,0,25,22,22,19,26.5,22,19,0,0,24,23.5,24,26,25.5,25,25.5,16.7,0.66087,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"18739",2019-07-14 00:18:00,-1.56835,0,0,25,22,22,19,26.5,22,19,0,0,24,23.5,24,26,25.5,25,25.5,16.7,0.64827,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"18740",2019-07-14 00:19:00,-1.58209,0,0,25,22,22,19,26.5,22,19,0,0,24,23.5,24,26,25.5,25,25.5,16.8,0.6426,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"18741",2019-07-14 00:20:00,-1.17773,0,0,25,22,22,19,26.5,22,19,0,0,24,23.5,24,26,25.5,25,25.5,16.7,0.64197,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"18742",2019-07-14 00:21:00,-1.54295,0,0,25,22,22,19,26.5,22,19,0,0,24,23.5,24,26,25.5,25,25.5,16.7,0.64449,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"18743",2019-07-14 00:22:00,-1.55637,0,0,25,22,22,19,26.5,22,19,0,0,24,23.5,24,26,25.5,25,25.5,16.7,0.65016,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"18744",2019-07-14 00:23:00,-1.50409,0,0,25,22,22,19,26.5,22,19,0,0,24,23.5,24,26,25.5,25,25.5,16.7,0.65394,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"18745",2019-07-14 00:24:00,-1.55356,0,0,25,22,22,19,26.5,22,19,0,0,24,23.5,24,26,25.5,25,25.5,16.6,0.65457,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"18746",2019-07-14 00:25:00,-1.58629,0,0,25,22,22,19,26.5,22,19,0,0,24,23.5,24,26,25.5,25,25.5,16.7,1.06911,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"18747",2019-07-14 00:26:00,-0.677746,0,0,25,22,22,19,26.5,22,19,0,0,24,23.5,24,26,25.5,25,25.5,16.8,1.11384,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"18748",2019-07-14 00:27:00,-1.59456,0,0,25,22,22,19,26.5,22,19,0,0,24,23.5,24,26,25.5,25,25.5,16.8,1.13337,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"18749",2019-07-14 00:28:00,-1.1986,0,0,25,22,22,19,26.5,22,19,0,0,24,23.5,24,26,25.5,25,25.5,16.7,1.14975,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"18750",2019-07-14 00:29:00,-0.96831,0,0,25,22,22,19,26.5,22,19,0,0,24,23.5,24,26,25.5,25,25.5,16.7,1.15227,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"18751",2019-07-14 00:30:00,-0.72574,0,0,25,22,22,19,26.5,22,19,0,0,24,23.5,24,26,25.5,25,25.5,16.7,2.58804,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"18752",2019-07-14 00:31:00,-0.606314,0,0,25,22,22,19,26.5,22,19,0,0,24,23.5,24,26,25.5,24.5,25.5,16.7,1.17054,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"18753",2019-07-14 00:32:00,0,0,0,25,22,22,19,26.5,22,19,0,0,24,23.5,24,26,25.5,24.5,25.5,16.5,1.00611,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"18754",2019-07-14 00:33:00,-0.617134,0,0,25,22,22,19,26.5,22,19,0,0,24,23.5,24,26,25.5,24.5,25.5,16.6,0.93744,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"18755",2019-07-14 00:34:00,-0.601737,0,0,25,22,22,19,26.5,22,19,0,0,24,23.5,24,26,25.5,24.5,25.5,16.6,0.93744,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"18756",2019-07-14 00:35:00,0,0,0,25,22,22,19,26.5,22,19,0,0,24,23.5,24,26,25.5,24.5,25.5,16.7,0.93492,0,1,1,1,0,0,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"18757",2019-07-14 00:36:00,0,0,0,25,22,22,19,26.5,22,19,0,0,24,23.5,24,26,25.5,24.5,25.5,16.8,0.93744,0,1,1,1,0,0,0,0,1,1,0,1,0,1,1,0,0,0,0,0,0
"18758",2019-07-14 00:37:00,0,0,0,25,22,22,19,26.5,22,19,0,0,24,23.5,24,26,25.5,24.5,25.5,16.9,0.94374,0,1,1,1,0,0,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"18759",2019-07-14 00:38:00,0,0,0,25,22,22,19,26.5,22,19,0,0,24,23.5,24,26,25.5,24.5,25.5,17,0.94374,0,1,1,1,0,0,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"18760",2019-07-14 00:39:00,0,0,0,25,22,22,19,26.5,22,19,0,0,24,23.5,24,26,25.5,24.5,25.5,16.8,0.9387,0,1,1,1,0,0,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"18761",2019-07-14 00:40:00,0,0,0,25,22,22,19,26.5,22,19,0,0,24,23.5,24,26,25.5,24.5,25.5,16.7,0.94374,0,1,1,1,0,0,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"18762",2019-07-14 00:41:00,0,0,0,25,22,22,19,26.5,22,19,0,0,24,23.5,24,26,25.5,24.5,25.5,16.7,0.93744,0,1,1,1,0,0,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"18763",2019-07-14 00:42:00,0,0,0,25,22,22,19,26.5,22,19,0,0,24,23.5,24,26,25.5,24.5,25.5,16.7,0.93681,0,1,1,1,0,0,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"18764",2019-07-14 00:43:00,0,0,0,25,22,22,19,26.5,22,19,0,0,24,23.5,24,26,25.5,24.5,25.5,16.6,0.93681,0,1,1,1,0,0,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"18765",2019-07-14 00:44:00,0,0,0,25,22,22,19,26.5,22,19,0,0,24,23.5,24,26,25.5,24.5,25.5,16.7,0.93807,0,1,1,1,0,1,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"18766",2019-07-14 00:45:00,0,0,0,25,22,22,19,26.5,22,19,0,0,24,23.5,24,26,25.5,24.5,25.5,16.7,0.93807,0,1,1,1,0,0,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"18767",2019-07-14 00:46:00,0,0,0,25,22,22,19,26.5,22,19,0,0,24,23.5,24,26,25.5,24.5,25.5,16.7,0.94122,0,1,1,1,0,0,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"18768",2019-07-14 00:47:00,0,0,0,25,22,22,19,26.5,22,19,0,0,24,23.5,24,26,25.5,24.5,25.5,16.7,0.94437,0,1,1,1,0,0,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"18769",2019-07-14 00:48:00,0,0,0,25,22,22,19,26.5,22,19,0,0,24,23.5,24,26,25.5,24.5,25.5,16.6,0.93429,0,1,1,1,0,0,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"18770",2019-07-14 00:49:00,0,0,0,25,22,22,19,26.5,22,19,0,0,24,23.5,24,26,25.5,24.5,25.5,16.5,0.94941,0,1,1,1,0,0,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"18771",2019-07-14 00:50:00,0,0,0,25,22,22,19,26.5,22,19,0,0,24,23.5,24,26,25.5,24.5,25.5,16.5,0.95004,0,1,1,1,0,0,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"18772",2019-07-14 00:51:00,0,0,0,25,22,22,19,26.5,22,19,0,0,24,23.5,24,26,25.5,24.5,25.5,16.6,0.9387,0,1,1,1,0,0,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"18773",2019-07-14 00:52:00,0,0,0,25,22,22,19,26.5,22,19,0,0,24,23.5,24,26,25.5,24.5,25.5,16.7,0.94437,0,1,1,1,0,0,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
