"","time","heating_cooling_power","irrad","kitchen_active_power","setp_371","setp_472","setp_474","setp_476","setp_571","setp_573","setp_574","shower_471","shower_571","temp_371","temp_472","temp_474","temp_476","temp_571","temp_573","temp_574","temp_amb","total_active_power","Y1_371","Y1_472","Y1_474","Y1_476","Y1_571","Y1_573","Y1_574","Y2_371","Y2_472","Y2_476","Y2_571","Y2_574","Y3_371","Y3_472","Y3_476","Y3_571","Y3_574","Y4_371","Y5_371","Y6_371","Y7_371"
"18774",2019-07-14 00:53:00,0,0,0,25,22,22,19,26.5,22,19,0,0,24,23.5,24,26,25.5,24.5,25.5,16.6,0.945,0,1,1,1,0,0,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"18775",2019-07-14 00:54:00,0,0,0,25,22,22,19,26.5,22,19,0,0,24,23.5,24,26,25.5,24.5,25.5,16.5,0.95634,0,1,1,1,0,0,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"18776",2019-07-14 00:55:00,0,0,0,25,22,22,19,26.5,22,19,0,0,24,23.5,24,26,25.5,24.5,25.5,16.5,0.95634,0,1,1,1,0,0,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"18777",2019-07-14 00:56:00,0,0,0,25,22,22,19,26.5,22,19,0,0,24,23.5,24,26,25.5,24.5,25.5,16.4,0.95067,0,1,1,1,0,0,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"18778",2019-07-14 00:57:00,0,0,0,25,22,22,19,26.5,22,19,0,0,24,23.5,24,26,25.5,24.5,25.5,16.4,0.96075,0,1,1,1,0,0,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"18779",2019-07-14 00:58:00,0,0,0,25,22,22,19,26.5,22,19,0,0,24,23.5,24,26,25.5,24.5,25,16.4,0.96264,0,1,1,1,0,0,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"18780",2019-07-14 00:59:00,0,0,0,25,22,22,19,26.5,22,19,0,0,24,23.5,24,26,25.5,24.5,25,16.5,0.96264,0,1,1,1,0,0,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"18781",2019-07-14 01:00:00,0,0,0,25,22,22,19,26.5,22,19,0,0,24,23.5,24,26,25.5,24.5,25,16.4,0.9261,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"18782",2019-07-14 01:01:00,2.9618,0,0,25,22,22,19,26.5,22,19,0,0,24,23.5,24,26,25.5,24.5,25,16.4,0.93114,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"18783",2019-07-14 01:02:00,3.2305,0,0,25,22,22,19,26.5,22,19,0,0,24,23.5,24,26,25.5,24.5,25,16.5,0.94248,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"18784",2019-07-14 01:03:00,4.94729,0,0,25,22,22,19,26.5,22,19,0,0,24,23.5,23.5,26,25.5,24.5,25,16.5,0.95004,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"18785",2019-07-14 01:04:00,7.23897,0,0,25,22,22,19,26.5,22,19,0,0,24,23.5,23.5,26,25.5,24.5,25,16.6,0.99666,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"18786",2019-07-14 01:05:00,6.59134,0,0,25,22,22,19,26.5,22,19,0,0,24,23.5,23.5,26,25.5,24.5,25,16.2,1.05084,0,0,0,0,0,1,1,0,0,0,0,1,0,0,0,0,1,0,0,0,0
"18787",2019-07-14 01:06:00,4.68813,0,0,25,22,22,19,26.5,22,19,0,0,24,23.5,23.5,26,25.5,24.5,25,16.1,1.00044,0,0,0,0,0,1,1,0,0,0,0,1,0,0,0,0,1,0,0,0,0
"18788",2019-07-14 01:07:00,3.24834,0,0,25,22,22,19,26.5,22,19,0,0,24,23.5,23.5,26,25.5,24.5,25,16,1.00674,0,0,0,0,0,1,1,0,0,0,0,1,0,0,0,0,1,0,0,0,0
"18789",2019-07-14 01:08:00,2.04052,0,0,25,22,22,19,26.5,22,19,0,0,24,23.5,23.5,26,25.5,24.5,25,16.1,0.98847,0,0,0,0,0,1,1,0,0,0,0,1,0,0,0,0,1,0,0,0,0
"18790",2019-07-14 01:09:00,2.0245,0,0,25,22,22,19,26.5,22,19,0,0,24,23.5,23.5,26,25.5,24.5,25,16.1,1.00359,0,0,0,0,0,1,1,0,0,0,0,1,0,0,0,0,1,0,0,0,0
"18791",2019-07-14 01:10:00,1.43232,0,0,25,22,22,19,26.5,22,19,0,0,23.5,23.5,23.5,26,25.5,24.5,25,16.1,1.01934,0,0,0,0,0,1,1,0,0,0,0,1,0,0,0,0,1,0,0,0,0
"18792",2019-07-14 01:11:00,-1.94813,0,0,25,22,22,19,26.5,22,19,0,0,23.5,23.5,23.5,26,25.5,24.5,25,16.1,1.00044,0,0,0,0,0,1,1,0,0,0,0,1,0,0,0,0,1,0,0,0,0
"18793",2019-07-14 01:12:00,-2.76837,0,0,25,22,22,19,26.5,22,19,0,0,23.5,23.5,23.5,26,25.5,24.5,25,16.3,0.9324,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"18794",2019-07-14 01:13:00,3.28053,0,0,25,22,22,19,26.5,22,19,0,0,23.5,23.5,23.5,26,25.5,24.5,25,16.2,0.94374,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"18795",2019-07-14 01:14:00,1.32067,0,0,25,22,22,19,26.5,22,19,0,0,23.5,23.5,23.5,26,25.5,24.5,25,16.2,1.008,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"18796",2019-07-14 01:15:00,3.59046,0,0,25,22,22,19,26.5,22,19,0,0,23.5,23.5,23.5,26,25.5,24.5,25,16.2,0.95067,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"18797",2019-07-14 01:16:00,5.06106,0,0,25,22,22,19,26.5,22,19,0,0,23.5,23.5,23.5,26,25.5,24.5,25,16.3,0.96957,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"18798",2019-07-14 01:17:00,3.99922,0,0,25,22,22,19,26.5,22,19,0,0,23.5,23.5,23.5,26,25.5,24.5,25,16.3,0.98721,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"18799",2019-07-14 01:18:00,2.64224,0,0,25,22,22,19,26.5,22,19,0,0,23.5,23.5,23.5,26,25.5,24.5,25,16.3,0.99414,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"18800",2019-07-14 01:19:00,1.95953,0,0,25,22,22,19,26.5,22,19,0,0,23.5,23.5,23.5,26,25.5,24.5,25,16.3,0.9828,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"18801",2019-07-14 01:20:00,1.80912,0,0,25,22,22,19,26.5,22,19,0,0,23.5,23.5,23.5,26,25.5,24.5,25,16.3,1.00044,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"18802",2019-07-14 01:21:00,1.57207,0,0,25,22,22,19,26.5,22,19,0,0,23.5,23.5,23.5,26,25.5,24.5,25,16.3,0.9891,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"18803",2019-07-14 01:22:00,1.41084,0,0,25,22,22,19,26.5,22,19,0,0,23.5,23.5,23.5,26,25.5,24.5,25,16.3,0.98973,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"18804",2019-07-14 01:23:00,1.44468,0,0,25,22,22,19,26.5,22,19,0,0,23.5,23.5,23.5,26,25.5,24.5,25,16.3,0.98469,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"18805",2019-07-14 01:24:00,1.42536,0,0,25,22,22,19,26.5,22,19,0,0,23.5,23.5,23.5,26,25.5,24.5,25,16.4,1.00044,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"18806",2019-07-14 01:25:00,1.50191,0,0,25,22,22,19,26.5,22,19,0,0,23.5,23.5,23.5,26,25.5,24.5,25,16.4,0.9954,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"18807",2019-07-14 01:26:00,1.84394,0,0,25,22,22,19,26.5,22,19,0,0,23.5,23.5,23.5,26,25.5,24.5,25,16.5,0.99225,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"18808",2019-07-14 01:27:00,2.09946,0,0,25,22,22,19,26.5,22,19,0,0,23.5,23.5,23.5,26,25.5,24.5,25,16.5,0.99477,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"18809",2019-07-14 01:28:00,2.13966,0,0,25,22,22,19,26.5,22,19,0,0,23.5,23.5,23.5,26,25.5,24.5,25,16.5,1.00044,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"18810",2019-07-14 01:29:00,2.28653,0,0,25,22,22,19,26.5,22,19,0,0,23.5,23.5,23.5,26,25.5,24.5,25,16.5,1.00107,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"18811",2019-07-14 01:30:00,2.32297,0,0,25,22,22,19,26.5,22,19,0,0,23.5,23.5,23.5,26,25.5,24.5,25,16.6,1.03824,0,1,1,1,0,0,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"18812",2019-07-14 01:31:00,2.13865,0,0,25,22,22,19,26.5,22,19,0,0,23.5,23.5,23.5,26,25.5,24.5,25,16.7,1.03257,0,1,1,1,0,0,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"18813",2019-07-14 01:32:00,1.14314,0,0,25,22,22,19,26.5,22,19,0,0,23.5,23.5,23.5,26,25.5,24.5,25,16.7,0.37737,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"18814",2019-07-14 01:33:00,0,0,0,25,22,22,19,26.5,22,19,0,0,23.5,23.5,23.5,26,25.5,24.5,25,16.6,0.3654,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"18815",2019-07-14 01:34:00,0,0,0,25,22,22,19,26.5,22,19,0,0,23.5,23.5,23.5,26,25.5,24.5,25,16.5,0.39564,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"18816",2019-07-14 01:35:00,0,0,0,25,22,22,19,26.5,22,19,0,0,23.5,23.5,23.5,26,25.5,24.5,25,16.5,0.39564,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"18817",2019-07-14 01:36:00,0.0294361,0,0,25,22,22,19,26.5,22,19,0,0,23.5,23.5,23.5,26,25.5,24.5,25,16.5,0.44667,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"18818",2019-07-14 01:37:00,-1.40226,0,0,25,22,22,19,26.5,22,19,0,0,23.5,23.5,23.5,26,25.5,24.5,25,16.5,0.44667,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"18819",2019-07-14 01:38:00,-3.9104,0,0,25,22,22,19,26.5,22,19,0,0,23.5,23.5,23.5,26,25.5,24.5,25,16.4,0.44982,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"18820",2019-07-14 01:39:00,-4.15724,0,0,25,22,22,19,26.5,22,19,0,0,23.5,23.5,23.5,26,25.5,24.5,25,16.4,0.44919,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"18821",2019-07-14 01:40:00,-4.42716,0,0,25,22,22,19,26.5,22,19,0,0,23.5,23.5,23.5,26,25.5,24.5,25,16.5,0.4473,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"18822",2019-07-14 01:41:00,-5.14774,0,0,25,22,22,19,26.5,22,19,0,0,23.5,23.5,23.5,26,25.5,24.5,25,16.3,0.45108,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"18823",2019-07-14 01:42:00,-5.08195,0,0,25,22,22,19,26.5,22,19,0,0,23.5,23.5,23.5,26,25.5,24.5,25,16.4,0.45675,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"18824",2019-07-14 01:43:00,-4.23529,0,0,25,22,22,19,26.5,22,19,0,0,23.5,23.5,23.5,26,25.5,24.5,25,16.4,0.44919,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"18825",2019-07-14 01:44:00,-3.84201,0,0,25,22,22,19,26.5,22,19,0,0,23.5,23.5,23.5,26,25.5,24.5,25,16.3,0.45297,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"18826",2019-07-14 01:45:00,-3.23882,0,0,25,22,22,19,26.5,22,19,0,0,23.5,23.5,23.5,26,25.5,24.5,25,16.3,0.45864,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"18827",2019-07-14 01:46:00,-2.76857,0,0,25,22,22,19,26.5,22,19,0,0,23.5,23.5,23.5,26,25.5,24.5,25,16.1,0.45297,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"18828",2019-07-14 01:47:00,-2.26958,0,0,25,22,22,19,26.5,22,19,0,0,23.5,23.5,23.5,26,25.5,24.5,25,16.1,0.45234,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"18829",2019-07-14 01:48:00,-2.32692,0,0,25,22,22,19,26.5,22,19,0,0,23.5,23.5,23.5,26,25.5,24.5,25,16,0.4473,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"18830",2019-07-14 01:49:00,-2.58815,0,0,25,22,22,19,26.5,22,19,0,0,23.5,23.5,23.5,26,25,24.5,25,15.9,0.43974,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"18831",2019-07-14 01:50:00,-2.28059,0,0,25,22,22,19,26.5,22,19,0,0,23.5,23.5,23.5,26,25,24.5,25,15.9,0.44037,0,1,1,1,0,0,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"18832",2019-07-14 01:51:00,-1.79651,0,0,25,22,22,19,26.5,22,19,0,0,23.5,23.5,23.5,26,25,24.5,25,15.9,0.43974,0,1,1,1,0,0,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"18833",2019-07-14 01:52:00,-1.88901,0,0,25,22,22,19,26.5,22,19,0,0,23.5,23.5,23.5,26,25,24.5,25,15.8,0.43974,0,1,1,1,0,0,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"18834",2019-07-14 01:53:00,-1.73086,0,0,25,22,22,19,26.5,22,19,0,0,23.5,23.5,23.5,26,25,24.5,25,15.9,0.44037,0,1,1,1,0,0,1,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"18835",2019-07-14 01:54:00,-1.58195,0,0,25,22,22,19,26.5,22,19,0,0,23.5,23.5,23.5,25.5,25,24.5,25,15.9,0.63441,0,1,1,1,0,0,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"18836",2019-07-14 01:55:00,-1.6696,0,0,25,22,22,19,26.5,22,19,0,0,23.5,23.5,23.5,25.5,25,24.5,25,15.9,0.62244,0,1,1,1,0,0,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"18837",2019-07-14 01:56:00,-1.4389,0,0,25,22,22,19,26.5,22,19,0,0,23.5,23.5,23.5,25.5,25,24.5,25,15.9,0.61614,0,1,1,1,0,0,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"18838",2019-07-14 01:57:00,-1.42946,0,0,25,22,22,19,26.5,22,19,0,0,23.5,23.5,23.5,25.5,25,24.5,25,16,0.6111,0,1,1,1,0,0,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"18839",2019-07-14 01:58:00,-1.31084,0,0,25,22,22,19,26.5,22,19,0,0,23.5,23.5,23.5,25.5,25,24.5,25,15.9,0.61677,0,1,1,1,0,0,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"18840",2019-07-14 01:59:00,-1.31748,0,0,25,22,22,19,26.5,22,19,0,0,23.5,23.5,23.5,25.5,25,24.5,25,15.9,0.60606,0,1,1,1,0,0,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"18841",2019-07-14 02:00:00,-1.2693,0,0,25,22,22,19,26.5,22,19,0,0,23.5,23.5,23.5,25.5,25,24.5,25,15.9,0.61173,0,1,1,1,0,0,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"18842",2019-07-14 02:01:00,-1.28116,0,0,25,22,22,19,26.5,22,19,0,0,23.5,23.5,23.5,25.5,25,24.5,25,16,0.61614,0,1,1,1,0,0,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"18843",2019-07-14 02:02:00,-1.00099,0,0,25,22,22,19,26.5,22,19,0,0,23.5,23.5,23.5,25.5,25,24.5,25,16,0.61677,0,1,1,1,0,0,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"18844",2019-07-14 02:03:00,-1.00184,0,0,25,22,22,19,26.5,22,19,0,0,23.5,23.5,23.5,25.5,25,24.5,25,16,0.6111,0,1,1,1,0,0,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"18845",2019-07-14 02:04:00,-1.24667,0,0,25,22,22,19,26.5,22,19,0,0,23.5,23.5,23.5,25.5,25,24.5,25,15.9,0.6111,0,1,1,1,0,0,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"18846",2019-07-14 02:05:00,-1.23952,0,0,25,22,22,19,26.5,22,19,0,0,23.5,23.5,23.5,25.5,25,24.5,25,15.9,0.60417,0,1,1,1,0,0,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"18847",2019-07-14 02:06:00,-1.26333,0,0,25,22,22,19,26.5,22,19,0,0,23.5,23.5,23.5,25.5,25,24.5,25,15.9,0.63882,0,1,1,1,0,0,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"18848",2019-07-14 02:07:00,-1.11453,0,0,25,22,22,19,26.5,22,19,0,0,23.5,23.5,23.5,25.5,25,24.5,25,15.8,0.61425,0,1,1,1,0,0,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"18849",2019-07-14 02:08:00,-1.25044,0,0,25,22,22,19,26.5,22,19,0,0,23.5,23.5,23.5,25.5,25,24.5,25,15.8,0.71883,0,1,1,1,0,0,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"18850",2019-07-14 02:09:00,-1.00068,0,0,25,22,22,19,26.5,22,19,0,0,23.5,23.5,23.5,25.5,25,24.5,25,15.8,0.71505,0,1,1,1,0,0,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"18851",2019-07-14 02:10:00,-0.91642,0,0,25,22,22,19,26.5,22,19,0,0,23.5,23.5,23.5,25.5,25,24.5,25,15.7,0.71946,0,1,1,1,0,0,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"18852",2019-07-14 02:11:00,-1.23737,0,0,25,22,22,19,26.5,22,19,0,0,23.5,23.5,23.5,25.5,25,24.5,25,15.8,0.62244,0,1,1,1,0,0,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"18853",2019-07-14 02:12:00,-1.09859,0,0,25,22,22,19,26.5,22,19,0,0,23.5,23.5,23.5,25.5,25,24.5,25,15.7,0.61677,0,1,1,1,0,0,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"18854",2019-07-14 02:13:00,-1.22453,0,0,25,22,22,19,26.5,22,19,0,0,23.5,23.5,23.5,25.5,25,24.5,25,15.8,0.61047,0,1,1,1,0,0,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"18855",2019-07-14 02:14:00,-1.09267,0,0,25,22,22,19,26.5,22,19,0,0,23.5,23.5,23.5,25.5,25,24.5,25,15.7,0.61677,0,1,1,1,0,0,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"18856",2019-07-14 02:15:00,-1.13936,0,0,25,22,22,19,26.5,22,19,0,0,23.5,23.5,23.5,25.5,25,24.5,25,15.7,0.69804,0,1,1,1,0,0,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"18857",2019-07-14 02:16:00,-1.20304,0,0.105,25,22,22,19,26.5,22,19,0,0,23.5,23.5,23.5,25.5,25,24.5,25,15.7,0.66717,0,1,1,1,0,0,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"18858",2019-07-14 02:17:00,-1.19695,0,0.105,25,22,22,19,26.5,22,19,0,0,23.5,23.5,23.5,25.5,25,24.5,25,15.5,0.66717,0,1,1,1,0,0,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"18859",2019-07-14 02:18:00,-1.18495,0,0.061,25,22,22,19,26.5,22,19,0,0,23.5,23.5,23.5,25.5,25,24.5,25,15.5,0.63504,0,1,1,1,0,0,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"18860",2019-07-14 02:19:00,-1.19828,0,0.091,25,22,22,19,26.5,22,19,0,0,23.5,23.5,23.5,25.5,25,24,25,15.5,0.67284,0,1,1,1,0,0,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"18861",2019-07-14 02:20:00,-1.18962,0,0.071,25,22,22,19,26.5,22,19,0,0,23,23.5,23.5,25.5,25,24,25,15.5,0.62874,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"18862",2019-07-14 02:21:00,-1.19847,0,0.105,25,22,22,19,26.5,22,19,0,0,23,23.5,23.5,25.5,25,24,25,15.4,0.67851,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"18863",2019-07-14 02:22:00,-1.21232,0,0.109,25,22,22,19,26.5,22,19,0,0,23,23.5,23.5,25.5,25,24,25,15.3,0.6741,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"18864",2019-07-14 02:23:00,-1.16389,0,0.061,25,22,22,19,26.5,22,19,0,0,23,23.5,23.5,25.5,25,24,25,15.2,0.62937,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"18865",2019-07-14 02:24:00,-1.38806,0,0.091,25,22,22,19,26.5,22,19,0,0,23,23.5,23.5,25.5,25,24,25,15.1,0.64827,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"18866",2019-07-14 02:25:00,-1.273,0,0.109,25,22,22,19,26.5,22,19,0,0,23,23.5,23.5,25.5,25,24,25,15,0.66654,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"18867",2019-07-14 02:26:00,-1.49416,0,0.036,25,22,22,19,26.5,22,19,0,0,23,23.5,23.5,25.5,25,24,25,15,0.6048,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"18868",2019-07-14 02:27:00,-1.692,0,0,25,22,22,19,26.5,22,19,0,0,23,23.5,23.5,25.5,25,24,25,15,0.68544,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"18869",2019-07-14 02:28:00,-1.86195,0,0.057,25,22,22,19,26.5,22,19,0,0,23,23.5,23.5,25.5,25,24,25,15.1,0.62307,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"18870",2019-07-14 02:29:00,-2.16324,0,2.045,25,22,22,19,26.5,22,19,0,0,23,23.5,23.5,25.5,25,24,25,15.1,2.77704,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"18871",2019-07-14 02:30:00,-1.95669,0,2.02,25,22,22,19,26.5,22,19,0,0,23,23.5,23.5,25.5,25,24,25,15.1,2.78397,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"18872",2019-07-14 02:31:00,-2.01407,0,2.029,25,22,22,19,26.5,22,19,0,0,23,23.5,23.5,25.5,25,24,25,15.1,2.66427,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"18873",2019-07-14 02:32:00,-1.96649,0,2.029,25,22,22,19,26.5,22,19,0,0,23,23.5,23.5,25.5,25,24,24.5,15.2,2.66553,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"18874",2019-07-14 02:33:00,-1.98128,0,2.02,25,22,22,19,26.5,22,19,0,0,23,23.5,23.5,25.5,25,24,24.5,15.3,2.68254,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"18875",2019-07-14 02:34:00,-1.79224,0,2.045,25,22,22,19,26.5,22,19,0,0,23,23.5,23.5,25.5,25,24,24.5,15.3,2.68254,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"18876",2019-07-14 02:35:00,-1.92224,0,2.032,25,22,22,19,26.5,22,19,0,0,23,23.5,23.5,25.5,25,24,24.5,15.4,2.6586,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"18877",2019-07-14 02:36:00,-2.12955,0,2.046,25,22,22,19,26.5,22,19,0,0,23,23.5,23.5,25.5,25,24,24.5,15.4,2.68317,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"18878",2019-07-14 02:37:00,-1.92957,0,2.041,25,22,22,19,26.5,22,19,0,0,23,23.5,23.5,25.5,25,24,24.5,15.5,0.71631,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"18879",2019-07-14 02:38:00,-1.91631,0,0,25,22,22,19,26.5,22,19,0,0,23,23.5,23.5,25.5,25,24,24.5,15.6,0.56196,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"18880",2019-07-14 02:39:00,-1.4451,0,2.055,25,22,22,19,26.5,22,19,0,0,23,23.5,23.5,25.5,25,24,24.5,15.6,2.65923,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"18881",2019-07-14 02:40:00,-1.7528,0,2.022,25,22,22,19,26.5,22,19,0,0,23,23.5,23.5,25.5,25,24,24.5,15.6,2.61891,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"18882",2019-07-14 02:41:00,-1.7495,0,2.045,25,22,22,19,26.5,22,19,0,0,23,23.5,23.5,25.5,25,24,24.5,15.5,2.63844,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"18883",2019-07-14 02:42:00,-1.66622,0,2.046,25,22,22,19,26.5,22,19,0,0,23,23.5,23.5,25.5,25,24,24.5,15.5,2.51307,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"18884",2019-07-14 02:43:00,-2.02145,0,2.055,25,22,22,19,26.5,22,19,0,0,23,23.5,23.5,25.5,25,24,24.5,15.5,2.53134,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"18885",2019-07-14 02:44:00,-1.56603,0,2.053,25,22,22,19,26.5,22,19,0,0,23,23.5,23.5,25.5,25,24,24.5,15.4,2.56284,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"18886",2019-07-14 02:45:00,-1.57727,0,2.02,25,22,22,19,26.5,22,19,0,0,23,23.5,23.5,25.5,25,24,24.5,15.2,2.53134,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"18887",2019-07-14 02:46:00,-1.57319,0,0.096,25,22,22,19,26.5,22,19,0,0,23,23.5,23.5,25.5,25,24,24.5,15.3,0.45612,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"18888",2019-07-14 02:47:00,-1.55394,0,0.096,25,22,22,19,26.5,22,19,0,0,23,23.5,23.5,25.5,25,24,24.5,15.3,0.50652,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"18889",2019-07-14 02:48:00,-1.57004,0,0.116,25,22,22,19,26.5,22,19,0,0,23,23.5,23.5,25.5,25,24,24.5,15.2,0.52227,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"18890",2019-07-14 02:49:00,-1.7156,0,0.116,25,22,22,19,26.5,22,19,0,0,23,23.5,23.5,25.5,25,24,24.5,14.9,0.52479,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"18891",2019-07-14 02:50:00,-1.7872,0,0.066,25,22,22,19,26.5,22,19,0,0,23,23.5,23.5,25.5,25,24,24.5,15,0.49014,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"18892",2019-07-14 02:51:00,-1.54074,0,0.098,25,22,22,19,26.5,22,19,0,0,23,23.5,23,25.5,25,24,24.5,14.9,0.50337,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"18893",2019-07-14 02:52:00,-1.55638,0,0.041,25,22,22,19,26.5,22,19,0,0,23,23.5,23,25.5,25,24,24.5,15,0.49581,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"18894",2019-07-14 02:53:00,-1.51508,0,0.116,25,22,22,19,26.5,22,19,0,0,23,23.5,23,25.5,25,24,24.5,15.1,0.52164,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"18895",2019-07-14 02:54:00,-1.56398,0,0.118,25,22,22,19,26.5,22,19,0,0,23,23.5,23,25.5,25,24,24.5,15.3,0.51912,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"18896",2019-07-14 02:55:00,-1.56143,0,0.061,25,22,22,19,26.5,22,19,0,0,23,23.5,23,25.5,25,24,24.5,15.3,0.50841,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"18897",2019-07-14 02:56:00,-1.50726,0,0.096,25,22,22,19,26.5,22,19,0,0,23,23.5,23,25.5,25,24,24.5,15.2,0.51534,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"18898",2019-07-14 02:57:00,-1.6081,0,0.096,25,22,22,19,26.5,22,19,0,0,23,23.5,23,25.5,25,24,24.5,15,0.51534,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"18899",2019-07-14 02:58:00,-1.58078,0,0.116,25,22,22,19,26.5,22,19,0,0,23,23.5,23,25.5,25,24,24.5,15,0.5229,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"18900",2019-07-14 02:59:00,-1.271,0,0.114,25,22,22,19,26.5,22,19,0,0,23,23.5,23,25.5,25,24,24.5,15.1,0.5292,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"18901",2019-07-14 03:00:00,-1.53517,0,0.075,25,22,22,19,26.5,22,19,0,0,23,23.5,23,25.5,25,24,24.5,15.2,0.50526,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"18902",2019-07-14 03:01:00,-1.52466,0,0.096,25,22,22,19,26.5,22,19,0,0,23,23.5,23,25.5,25,24,24.5,15.1,0.50967,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"18903",2019-07-14 03:02:00,-1.52444,0,0.073,25,22,22,19,26.5,22,19,0,0,23,23.5,23,25.5,25,24,24.5,15,0.49518,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"18904",2019-07-14 03:03:00,-1.54822,0,0.119,25,22,22,19,26.5,22,19,0,0,23,23.5,23,25.5,25,24,24.5,14.9,0.53235,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"18905",2019-07-14 03:04:00,-1.52791,0,0.116,25,22,22,19,26.5,22,19,0,0,23,23.5,23,25.5,25,24,24.5,14.9,0.53235,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"18906",2019-07-14 03:05:00,-1.49912,0,0.096,25,22,22,19,26.5,22,19,0,0,23,23,23,25.5,25,24,24.5,15,0.52479,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"18907",2019-07-14 03:06:00,-1.51619,0,0.096,25,22,22,19,26.5,22,19,0,0,23,23,23,25.5,25,24,24.5,15.1,0.51471,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"18908",2019-07-14 03:07:00,-1.474,0,0.05,25,22,22,19,26.5,22,19,0,0,23,23,23,25.5,25,24,24.5,15.1,0.49077,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"18909",2019-07-14 03:08:00,-1.56694,0,0.119,25,22,22,19,26.5,22,19,0,0,23,23,23,25.5,25,24,24.5,15,0.52164,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"18910",2019-07-14 03:09:00,-1.62808,0,0.119,25,22,22,19,26.5,22,19,0,0,23,23,23,25.5,25,24,24.5,14.9,0.52857,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"18911",2019-07-14 03:10:00,-1.32282,0,0.098,25,22,22,19,26.5,22,19,0,0,23,23,23,25.5,25,24,24.5,14.8,0.52227,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"18912",2019-07-14 03:11:00,-1.53635,0,0.098,25,22,22,19,26.5,22,19,0,0,23,23,23,25.5,25,24,24.5,14.8,0.51471,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"18913",2019-07-14 03:12:00,-1.771,0,0.116,25,22,22,19,26.5,22,19,0,0,23,23,23,25.5,25,24,24.5,14.9,0.51534,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"18914",2019-07-14 03:13:00,-1.5221,0,0.116,25,22,22,19,26.5,22,19,0,0,23,23,23,25.5,25,24,24.5,15,0.52101,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"18915",2019-07-14 03:14:00,-1.53984,0,0.121,25,22,22,19,26.5,22,19,0,0,23,23,23,25.5,25,24,24.5,15,0.50337,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"18916",2019-07-14 03:15:00,-1.56503,0,0.098,25,22,22,19,26.5,22,19,0,0,23,23,23,25.5,25,24,24.5,14.8,0.50337,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"18917",2019-07-14 03:16:00,-1.57572,0,0.041,25,22,22,19,26.5,22,19,0,0,23,23,23,25.5,25,24,24.5,14.6,0.49077,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"18918",2019-07-14 03:17:00,-1.52443,0,0,25,22,22,19,26.5,22,19,0,0,23,23,23,25.5,25,24,24.5,14.5,0.5481,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"18919",2019-07-14 03:18:00,-1.54366,0,0,25,22,22,19,26.5,22,19,0,0,23,23,23,25.5,25,24,24.5,14.5,0.45234,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"18920",2019-07-14 03:19:00,-1.8754,0,0.06,25,22,22,19,26.5,22,19,0,0,23,23,23,25.5,25,24,24.5,14.6,0.49014,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"18921",2019-07-14 03:20:00,-1.50025,0,0.112,25,22,22,19,26.5,22,19,0,0,23,23,23,25.5,25,24,24.5,14.7,0.55377,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"18922",2019-07-14 03:21:00,-1.37324,0,0.094,25,22,22,19,26.5,22,19,0,0,23,23,23,25.5,25,24,24.5,14.7,0.51093,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"18923",2019-07-14 03:22:00,-1.53138,0,0,25,22,22,19,26.5,22,19,0,0,23,23,23,25.5,25,24,24.5,14.7,0.46242,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"18924",2019-07-14 03:23:00,-1.66022,0,0,25,22,22,19,26.5,22,19,0,0,23,23,23,25.5,25,24,24.5,14.7,0.45297,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"18925",2019-07-14 03:24:00,-1.47669,0,2.078,25,22,22,19,26.5,22,19,0,0,23,23,23,25.5,25,24,24.5,14.6,2.5767,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"18926",2019-07-14 03:25:00,-1.48019,0,0.115,25,22,22,19,26.5,22,19,0,0,23,23,23,25.5,25,24,24.5,14.7,0.5103,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"18927",2019-07-14 03:26:00,-1.53866,0,0.064,25,22,22,19,26.5,22,19,0,0,23,23,23,25.5,25,24,24.5,14.7,0.5418,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"18928",2019-07-14 03:27:00,-1.49401,0,0.094,25,22,22,19,26.5,22,19,0,0,23,23,23,25.5,25,24,24.5,14.7,0.50022,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"18929",2019-07-14 03:28:00,-1.45471,0,0,25,22,22,19,26.5,22,19,0,0,23,23,23,25.5,25,24,24.5,14.7,0.45234,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"18930",2019-07-14 03:29:00,-1.47065,0,0.11,25,22,22,19,26.5,22,19,0,0,23,23,23,25.5,25,24,24.5,14.6,0.51471,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"18931",2019-07-14 03:30:00,-1.09849,0,2.08,25,22,22,19,26.5,22,19,0,0,23,23,23,25.5,25,24,24.5,14.5,2.57103,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"18932",2019-07-14 03:31:00,-1.45728,0,2.043,25,22,22,19,26.5,22,19,0,0,23,23,23,25.5,25,24,24.5,14.5,2.5389,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"18933",2019-07-14 03:32:00,-1.42977,0,2.061,25,22,22,19,26.5,22,19,0,0,23,23,23,25.5,25,24,24.5,14.3,2.56347,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"18934",2019-07-14 03:33:00,-1.42436,0,2.058,25,22,22,19,26.5,22,19,0,0,23,23,23,25.5,25,24,24.5,14.5,2.55654,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"18935",2019-07-14 03:34:00,-1.43578,0,2.073,25,22,22,19,26.5,22,19,0,0,23,23,23,25.5,25,24,24.5,14.5,2.56977,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"18936",2019-07-14 03:35:00,-1.44496,0,2.068,25,22,22,19,26.5,22,19,0,0,23,23,23,25.5,25,24,24.5,14.5,2.55087,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"18937",2019-07-14 03:36:00,-1.43256,0,0.067,25,22,22,19,26.5,22,19,0,0,23,23,23,25,25,24,24.5,14.5,0.46494,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"18938",2019-07-14 03:37:00,-1.14033,0,0.046,25,22,22,19,26.5,22,19,0,0,23,23,23,25,25,24,24.5,14.5,0.45045,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"18939",2019-07-14 03:38:00,-1.42844,0,0.046,25,22,22,19,26.5,22,19,0,0,23,23,23,25,25,24,24.5,14.7,0.44793,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"18940",2019-07-14 03:39:00,-1.46169,0,0,25,22,22,19,26.5,22,19,0,0,23,23,23,25,25,24,24.5,14.7,0.43974,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"18941",2019-07-14 03:40:00,-1.4849,0,0,25,22,22,19,26.5,22,19,0,0,22.5,23,23,25,25,24,24.5,14.6,0.42966,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"18942",2019-07-14 03:41:00,-1.43208,0,0,25,22,22,19,26.5,22,19,0,0,22.5,23,23,25,25,24,24.5,14.5,0.43974,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"18943",2019-07-14 03:42:00,-1.50147,0,0,25,22,22,19,26.5,22,19,0,0,22.5,23,23,25,25,24,24.5,14.4,0.4347,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"18944",2019-07-14 03:43:00,-1.47718,0,0,25,22,22,19,26.5,22,19,0,0,22.5,23,23,25,25,24,24.5,14.3,0.4347,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"18945",2019-07-14 03:44:00,-1.46417,0,0,25,22,22,19,26.5,22,19,0,0,22.5,23,23,25,25,24,24.5,14.3,0.44037,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"18946",2019-07-14 03:45:00,-1.33394,0,0,25,22,22,19,26.5,22,19,0,0,22.5,23,23,25,25,24,24.5,14.4,0.52227,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"18947",2019-07-14 03:46:00,-1.83474,0,0,25,22,22,19,26.5,22,19,0,0,22.5,23,23,25,25,24,24.5,14.4,0.43407,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"18948",2019-07-14 03:47:00,-1.48578,0,0,25,22,22,19,26.5,22,19,0,0,22.5,23,23,25,25,24,24.5,14.3,0.43344,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"18949",2019-07-14 03:48:00,-1.44139,0,0,25,22,22,19,26.5,22,19,0,0,22.5,23,23,25,25,24,24.5,14.1,0.43344,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"18950",2019-07-14 03:49:00,-1.49041,0,0,25,22,22,19,26.5,22,19,0,0,22.5,23,23,25,25,24,24.5,14,0.43344,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"18951",2019-07-14 03:50:00,-1.84549,0,0,25,22,22,19,26.5,22,19,0,0,22.5,23,23,25,24.5,24,24.5,13.9,0.43911,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"18952",2019-07-14 03:51:00,-1.50148,0,0,25,22,22,19,26.5,22,19,0,0,22.5,23,23,25,24.5,24,24.5,14.1,0.42147,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"18953",2019-07-14 03:52:00,-1.47004,0,0,25,22,22,19,26.5,22,19,0,0,22.5,23,23,25,24.5,24,24.5,14.2,0.4158,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"18954",2019-07-14 03:53:00,-1.46487,0,0,25,22,22,19,26.5,22,19,0,0,22.5,23,23,25,24.5,23.5,24.5,14.4,0.41517,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"18955",2019-07-14 03:54:00,-1.465,0,0,25,22,22,19,26.5,22,19,0,0,22.5,23,23,25,24.5,23.5,24.5,14.3,0.41517,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"18956",2019-07-14 03:55:00,-1.48935,0,0,25,22,22,19,26.5,22,19,0,0,22.5,23,23,25,24.5,23.5,24.5,14.2,0.41517,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"18957",2019-07-14 03:56:00,-1.57762,0,0,25,22,22,19,26.5,22,19,0,0,22.5,23,23,25,24.5,23.5,24.5,14.1,0.42021,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"18958",2019-07-14 03:57:00,-1.72232,0,0,25,22,22,19,26.5,22,19,0,0,22.5,23,23,25,24.5,23.5,24.5,14.2,0.4158,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"18959",2019-07-14 03:58:00,-1.48477,0,0,25,22,22,19,26.5,22,19,0,0,22.5,23,23,25,24.5,23.5,24.5,14.2,0.4158,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"18960",2019-07-14 03:59:00,-1.45143,0,0,25,22,22,19,26.5,22,19,0,0,22.5,23,23,25,24.5,23.5,24.5,14.1,0.42336,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"18961",2019-07-14 04:00:00,-1.42901,0,0,25,22,22,19,26.5,22,19,0,0,22.5,23,23,25,24.5,23.5,24.5,14.1,0.41265,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"18962",2019-07-14 04:01:00,-1.47083,0,0,25,22,22,19,26.5,22,19,0,0,22.5,23,23,25,24.5,23.5,24.5,14,0.42147,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"18963",2019-07-14 04:02:00,-1.45082,0,0,25,22,22,19,26.5,22,19,0,0,22.5,23,23,25,24.5,23.5,24.5,14,0.4095,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"18964",2019-07-14 04:03:00,-1.021,0,0,25,22,22,19,26.5,22,19,0,0,22.5,23,23,25,24.5,23.5,24.5,13.9,0.41643,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"18965",2019-07-14 04:04:00,-1.42088,0,0,25,22,22,19,26.5,22,19,0,0,22.5,23,23,25,24.5,23.5,24.5,13.9,0.4158,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"18966",2019-07-14 04:05:00,-1.49077,0,0,25,22,22,19,26.5,22,19,0,0,22.5,23,23,25,24.5,23.5,24.5,14,0.4158,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"18967",2019-07-14 04:06:00,-1.45407,0,0,25,22,22,19,26.5,22,19,0,0,22.5,23,23,25,24.5,23.5,24.5,13.9,0.41958,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"18968",2019-07-14 04:07:00,-1.41258,0,0,25,22,22,19,26.5,22,19,0,0,22.5,23,23,25,24.5,23.5,24.5,13.9,0.45234,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"18969",2019-07-14 04:08:00,-1.30892,0,0,25,22,22,19,26.5,22,19,0,0,22.5,23,23,25,24.5,23.5,24.5,13.9,0.43659,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"18970",2019-07-14 04:09:00,-1.43748,0,0,25,22,22,19,26.5,22,19,0,0,22.5,23,23,25,24.5,23.5,24.5,13.9,0.42777,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"18971",2019-07-14 04:10:00,-1.41694,0,0,25,22,22,19,26.5,22,19,0,0,22.5,23,23,25,24.5,23.5,24.5,14,0.46494,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"18972",2019-07-14 04:11:00,-1.41622,0,0,25,22,22,19,26.5,22,19,0,0,22.5,23,23,25,24.5,23.5,24,14,0.45549,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"18973",2019-07-14 04:12:00,-1.42026,0,0,25,22,22,19,26.5,22,19,0,0,22.5,23,23,25,24.5,23.5,24,14,0.45864,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"18974",2019-07-14 04:13:00,-1.38811,0,0,25,22,22,19,26.5,22,19,0,0,22.5,23,23,25,24.5,23.5,24,14.1,0.45423,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"18975",2019-07-14 04:14:00,-1.41725,0,0,25,22,22,19,26.5,22,19,0,0,22.5,23,23,25,24.5,23.5,24,14.1,0.46494,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"18976",2019-07-14 04:15:00,-1.40492,0,0,25,22,22,19,26.5,22,19,0,0,22.5,23,23,25,24.5,23.5,24,13.9,0.46179,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"18977",2019-07-14 04:16:00,-1.40384,0,0,25,22,22,19,26.5,22,19,0,0,22.5,23,23,25,24.5,23.5,24,13.9,0.45927,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"18978",2019-07-14 04:17:00,-1.50424,0,0,25,22,22,19,26.5,22,19,0,0,22.5,23,23,25,24.5,23.5,24,13.9,0.45927,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"18979",2019-07-14 04:18:00,-1.41063,0,0,25,22,22,19,26.5,22,19,0,0,22.5,23,23,25,24.5,23.5,24,13.9,0.45927,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"18980",2019-07-14 04:19:00,-1.39784,0,0,25,22,22,19,26.5,22,19,0,0,22.5,23,23,25,24.5,23.5,24,13.9,0.46242,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"18981",2019-07-14 04:20:00,-1.42052,0,0,25,22,22,19,26.5,22,19,0,0,22.5,23,23,25,24.5,23.5,24,13.9,0.46494,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"18982",2019-07-14 04:21:00,-1.40478,0,0,25,22,22,19,26.5,22,19,0,0,22.5,23,23,25,24.5,23.5,24,13.9,0.47124,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"18983",2019-07-14 04:22:00,-1.37925,0,0,25,22,22,19,26.5,22,19,0,0,22.5,23,23,25,24.5,23.5,24,14,0.46557,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"18984",2019-07-14 04:23:00,-1.41455,0,0,25,22,22,19,26.5,22,19,0,0,22.5,23,23,25,24.5,23.5,24,14,0.47124,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"18985",2019-07-14 04:24:00,-1.54209,0,0,25,22,22,19,26.5,22,19,0,0,22.5,23,23,25,24.5,23.5,24,14,0.47061,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"18986",2019-07-14 04:25:00,-1.30867,0,0,25,22,22,19,26.5,22,19,0,0,22.5,23,23,25,24.5,23.5,24,13.9,0.46683,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"18987",2019-07-14 04:26:00,-1.76577,0,0,25,22,22,19,26.5,22,19,0,0,22.5,23,23,25,24.5,23.5,24,14.1,0.46557,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"18988",2019-07-14 04:27:00,-1.42766,0,0,25,22,22,19,26.5,22,19,0,0,22.5,23,23,25,24.5,23.5,24,14.1,0.46494,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"18989",2019-07-14 04:28:00,-1.71543,0,0,25,22,22,19,26.5,22,19,0,0,22.5,23,23,25,24.5,23.5,24,14.1,0.45927,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"18990",2019-07-14 04:29:00,-1.45449,0,0,25,22,22,19,26.5,22,19,0,0,22.5,23,23,25,24.5,23.5,24,13.9,0.47061,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"18991",2019-07-14 04:30:00,-1.43925,0,0,25,22,22,19,26.5,22,19,0,0,22.5,23,23,25,24.5,23.5,24,13.9,0.45927,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"18992",2019-07-14 04:31:00,-1.21659,0,0,25,22,22,19,26.5,22,19,0,0,22.5,23,23,25,24.5,23.5,24,13.9,0.45927,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"18993",2019-07-14 04:32:00,-1.40526,0,0,25,22,22,19,26.5,22,19,0,0,22.5,23,23,25,24.5,23.5,24,13.9,0.44667,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"18994",2019-07-14 04:33:00,-1.409,0,0,25,22,22,19,26.5,22,19,0,0,22.5,23,23,25,24.5,23.5,24,13.8,0.43722,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"18995",2019-07-14 04:34:00,-1.36213,0,0,25,22,22,19,26.5,22,19,0,0,22.5,23,23,25,24.5,23.5,24,13.8,0.43974,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"18996",2019-07-14 04:35:00,-1.33578,0,0,25,22,22,19,26.5,22,19,0,0,22.5,23,23,25,24.5,23.5,24,13.8,0.43722,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"18997",2019-07-14 04:36:00,-1.34066,0,0,25,22,22,19,26.5,22,19,0,0,22.5,23,23,25,24.5,23.5,24,13.8,0.43722,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"18998",2019-07-14 04:37:00,-1.32626,0,0,25,22,22,19,26.5,22,19,0,0,22.5,23,23,25,24.5,23.5,24,13.8,0.44541,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"18999",2019-07-14 04:38:00,-1.42738,0,0,25,22,22,19,26.5,22,19,0,0,22.5,23,23,25,24.5,23.5,24,13.8,0.44604,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"19000",2019-07-14 04:39:00,-1.47245,0,0,25,22,22,19,26.5,22,19,0,0,22.5,23,23,25,24.5,23.5,24,13.7,0.44037,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"19001",2019-07-14 04:40:00,-1.46385,0,0,25,22,22,19,26.5,22,19,0,0,22.5,23,23,25,24.5,23.5,24,13.8,0.44604,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"19002",2019-07-14 04:41:00,-1.44363,0,0,25,22,22,19,26.5,22,19,0,0,22.5,23,23,25,24.5,23.5,24,13.8,0.441,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"19003",2019-07-14 04:42:00,-1.48347,0,0,25,22,22,19,26.5,22,19,0,0,22.5,23,23,25,24.5,23.5,24,13.8,0.44289,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"19004",2019-07-14 04:43:00,-1.64386,0,0,25,22,22,19,26.5,22,19,0,0,22.5,23,22.5,25,24.5,23.5,24,13.9,0.43974,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"19005",2019-07-14 04:44:00,-1.52773,0,0,25,22,22,19,26.5,22,19,0,0,22.5,23,22.5,25,24.5,23.5,24,13.9,0.4347,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"19006",2019-07-14 04:45:00,-1.42137,0,0,25,22,22,19,26.5,22,19,0,0,22.5,23,22.5,25,24.5,23.5,24,13.9,0.43596,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"19007",2019-07-14 04:46:00,-1.46052,0,0,25,22,22,19,26.5,22,19,0,0,22.5,23,22.5,25,24.5,23.5,24,13.8,0.44037,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"19008",2019-07-14 04:47:00,-1.35529,0,0,25,22,22,19,26.5,22,19,0,0,22.5,23,22.5,25,24.5,23.5,24,13.8,0.43974,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"19009",2019-07-14 04:48:00,-1.38798,0,0,25,22,22,19,26.5,22,19,0,0,22.5,23,22.5,25,24.5,23.5,24,13.8,0.43533,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"19010",2019-07-14 04:49:00,-1.16064,0,0,25,22,22,19,26.5,22,19,0,0,22.5,23,22.5,25,24.5,23.5,24,13.8,0.4347,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"19011",2019-07-14 04:50:00,-1.16923,0,0,25,22,22,19,26.5,22,19,0,0,22.5,23,22.5,25,24.5,23.5,24,13.7,0.4347,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"19012",2019-07-14 04:51:00,-0.963765,0,0,25,22,22,19,26.5,22,19,0,0,22.5,23,22.5,25,24.5,23.5,24,13.6,0.4284,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"19013",2019-07-14 04:52:00,-0.908274,0,0,25,22,22,19,26.5,22,19,0,0,22.5,23,22.5,25,24.5,23.5,24,13.6,0.43974,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"19014",2019-07-14 04:53:00,-0.88655,0,0,25,22,22,19,26.5,22,19,0,0,22.5,23,22.5,25,24.5,23.5,24,13.7,0.43974,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"19015",2019-07-14 04:54:00,-0.940093,0,0,25,22,22,19,26.5,22,19,0,0,22,23,22.5,25,24.5,23.5,24,13.6,0.43407,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"19016",2019-07-14 04:55:00,-1.02639,0,0,25,22,22,19,26.5,22,19,0,0,22,23,22.5,25,24.5,23.5,24,13.6,0.4284,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"19017",2019-07-14 04:56:00,-1.07285,0,0,25,22,22,19,26.5,22,19,0,0,22,23,22.5,25,24.5,23.5,24,13.6,0.43911,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"19018",2019-07-14 04:57:00,-1.18295,0,0,25,22,22,19,26.5,22,19,0,0,22,23,22.5,25,24.5,23.5,24,13.6,0.4284,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"19019",2019-07-14 04:58:00,-1.27926,0,0,25,22,22,19,26.5,22,19,0,0,22,23,22.5,25,24.5,23.5,24,13.6,0.4284,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"19020",2019-07-14 04:59:00,-1.4903,0,0,25,22,22,19,26.5,22,19,0,0,22,23,22.5,25,24.5,23.5,24,13.7,0.43974,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"19021",2019-07-14 05:00:00,-1.70469,0,0,25,22,22,19,26.5,22,19,0,0,22,23,22.5,25,24.5,23.5,24,13.6,0.81774,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"19022",2019-07-14 05:01:00,-2.08642,0,0,25,22,22,19,26.5,22,19,0,0,22,23,22.5,25,24.5,23.5,24,13.5,0.69867,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"19023",2019-07-14 05:02:00,-2.19114,0,0,25,22,22,19,26.5,22,19,0,0,22,23,22.5,25,24.5,23.5,24,13.6,0.65457,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"19024",2019-07-14 05:03:00,-2.1361,0,0,25,22,22,19,26.5,22,19,0,0,22,23,22.5,25,24.5,23.5,24,13.6,0.62937,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"19025",2019-07-14 05:04:00,-2.15212,0,0,25,22,22,19,26.5,22,19,0,0,22,23,22.5,25,24.5,23.5,24,13.7,0.61866,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"19026",2019-07-14 05:05:00,-1.86142,0,0,25,22,22,19,26.5,22,19,0,0,22,23,22.5,25,24.5,23.5,24,13.7,0.60417,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"19027",2019-07-14 05:06:00,-1.80444,0,0,25,22,22,19,26.5,22,19,0,0,22,23,22.5,25,24.5,23.5,24,13.7,0.59157,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"19028",2019-07-14 05:07:00,-1.63032,0,0,25,22,22,19,26.5,22,19,0,0,22,23,22.5,25,24.5,23.5,24,13.8,0.59724,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"19029",2019-07-14 05:08:00,-1.50009,0,0,25,22,22,19,26.5,22,19,0,0,22,23,22.5,25,24.5,23.5,24,13.9,0.5922,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"19030",2019-07-14 05:09:00,-1.40638,0,0,25,22,22,19,26.5,22,19,0,0,22,23,22.5,25,24.5,23.5,24,13.9,0.58149,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"19031",2019-07-14 05:10:00,-1.52218,0,0,25,22,22,19,26.5,22,19,0,0,22,22.5,22.5,25,24.5,23.5,24,13.8,0.60291,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"19032",2019-07-14 05:11:00,-1.25557,0,0,25,22,22,19,26.5,22,19,0,0,22,22.5,22.5,25,24.5,23.5,24,13.8,0.58401,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"19033",2019-07-14 05:12:00,-1.28402,0,0,25,22,22,19,26.5,22,19,0,0,22,22.5,22.5,25,24.5,23.5,24,13.8,0.59535,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"19034",2019-07-14 05:13:00,-1.19812,0,0,25,22,22,19,26.5,22,19,0,0,22,22.5,22.5,25,24.5,23.5,24,13.6,0.58527,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"19035",2019-07-14 05:14:00,-1.19374,0,0,25,22,22,19,26.5,22,19,0,0,22,22.5,22.5,25,24.5,23.5,24,13.6,0.58464,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"19036",2019-07-14 05:15:00,-1.18747,0,0,25,22,22,19,26.5,22,19,0,0,22,22.5,22.5,25,24.5,23.5,24,13.6,0.5859,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"19037",2019-07-14 05:16:00,-1.45375,0,0,25,22,22,19,26.5,22,19,0,0,22,22.5,22.5,25,24.5,23.5,24,13.7,0.59031,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"19038",2019-07-14 05:17:00,-1.04224,0,0,25,22,22,19,26.5,22,19,0,0,22,22.5,22.5,25,24.5,23.5,24,13.7,0.58338,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"19039",2019-07-14 05:18:00,-1.1991,0,0,25,22,22,19,26.5,22,19,0,0,22,22.5,22.5,25,24.5,23.5,24,13.7,0.5796,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"19040",2019-07-14 05:19:00,-1.19494,0,0,25,22,22,19,26.5,22,19,0,0,22,22.5,22.5,24.5,24.5,23.5,24,13.6,0.57897,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"19041",2019-07-14 05:20:00,-1.20281,0,0,25,22,22,19,26.5,22,19,0,0,22,22.5,22.5,24.5,24.5,23.5,24,13.6,0.567,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"19042",2019-07-14 05:21:00,-1.42914,0,0,25,22,22,19,26.5,22,19,0,0,22,22.5,22.5,24.5,24.5,23.5,24,13.7,0.58464,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"19043",2019-07-14 05:22:00,-1.26227,0,0,25,22,22,19,26.5,22,19,0,0,22,22.5,22.5,24.5,24.5,23.5,24,13.7,1.00611,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"19044",2019-07-14 05:23:00,-1.07955,9,0,25,22,22,19,26.5,22,19,0,0,22,22.5,22.5,24.5,24.5,23.5,24,13.9,0.57897,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"19045",2019-07-14 05:24:00,-1.21699,8,0,25,22,22,19,26.5,22,19,0,0,22,22.5,22.5,24.5,24.5,23.5,24,13.9,0.57834,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"19046",2019-07-14 05:25:00,-1.14194,7,0,25,22,22,19,26.5,22,19,0,0,22,22.5,22.5,24.5,24.5,23.5,24,13.9,0.57771,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"19047",2019-07-14 05:26:00,-1.37522,6,0,25,22,22,19,26.5,22,19,0,0,22,22.5,22.5,24.5,24.5,23.5,24,13.7,0.58464,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"19048",2019-07-14 05:27:00,-1.32643,6,0,25,22,22,19,26.5,22,19,0,0,22,22.5,22.5,24.5,24.5,23.5,24,13.6,2.05947,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"19049",2019-07-14 05:28:00,-1.07144,7,0,25,22,22,19,26.5,22,19,0,0,22,22.5,22.5,24.5,24.5,23.5,24,13.5,0.60417,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"19050",2019-07-14 05:29:00,-1.11961,7,0,25,22,22,19,26.5,22,19,0,0,22,22.5,22.5,24.5,24.5,23.5,24,13.4,0.60417,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"19051",2019-07-14 05:30:00,-1.62776,8,0,25,22,22,19,26.5,22,19,0,0,21.5,22.5,22.5,24.5,24.5,23.5,24,13.4,0.60417,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"19052",2019-07-14 05:31:00,-1.30215,8,0,25,22,22,19,26.5,22,19,0,0,21.5,22.5,22.5,24.5,24.5,23,24,13.3,2.06577,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"19053",2019-07-14 05:32:00,-1.31371,8,0,25,22,22,19,26.5,22,19,0,0,21.5,22.5,22.5,24.5,24.5,23,24,13.3,2.1483,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"19054",2019-07-14 05:33:00,-1.33825,9,0,25,22,22,19,26.5,22,19,0,0,21.5,22.5,22.5,24.5,24.5,23,24,13.3,0.7308,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"19055",2019-07-14 05:34:00,-1.33596,9,0,25,22,22,19,26.5,22,19,0,0,21.5,22.5,22.5,24.5,24.5,23,24,13.4,0.61677,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"19056",2019-07-14 05:35:00,-1.32556,10,0,25,22,22,19,26.5,22,19,0,0,21.5,22.5,22.5,24.5,24.5,23,24,13.3,0.75285,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"19057",2019-07-14 05:36:00,-1.30266,10,0,25,22,22,19,26.5,22,19,0,0,21.5,22.5,22.5,24.5,24.5,23,24,13.3,0.62433,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"19058",2019-07-14 05:37:00,-1.31185,10,0,25,22,22,19,26.5,22,19,0,0,21.5,22.5,22.5,24.5,24.5,23,24,13.3,0.66024,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"19059",2019-07-14 05:38:00,-1.33486,10,0,25,22,22,19,26.5,22,19,0,0,21.5,22.5,22.5,24.5,24.5,23,24,13.4,0.60984,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"19060",2019-07-14 05:39:00,-1.30063,11,0,25,22,22,19,26.5,22,19,0,0,21.5,22.5,22.5,24.5,24.5,23,24,13.4,0.72324,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"19061",2019-07-14 05:40:00,-1.30407,11,0,25,22,22,19,26.5,22,19,0,0,21.5,22.5,22.5,24.5,24.5,23,24,13.4,0.69993,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"19062",2019-07-14 05:41:00,-1.30338,11,0,25,22,22,19,26.5,22,19,0,0,21.5,22.5,22.5,24.5,24.5,23,24,13.4,0.69426,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"19063",2019-07-14 05:42:00,-1.29535,11,0,25,22,22,19,26.5,22,19,0,0,21.5,22.5,22.5,24.5,24.5,23,24,13.4,0.62181,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"19064",2019-07-14 05:43:00,-1.04179,12,0,25,22,22,19,26.5,22,19,0,0,21.5,22.5,22.5,24.5,24.5,23,24,13.4,0.61551,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"19065",2019-07-14 05:44:00,-1.16305,12,0,25,22,22,19,26.5,22,19,0,0,21.5,22.5,22.5,24.5,24.5,23,24,13.4,0.64827,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"19066",2019-07-14 05:45:00,-1.33152,14,0,25,22,22,19,26.5,22,19,0,0,21.5,22.5,22.5,24.5,24.5,23,23.5,13.4,0.58527,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"19067",2019-07-14 05:46:00,-1.30719,12,0,25,22,22,19,26.5,22,19,0,0,21.5,22.5,22.5,24.5,24.5,23,23.5,13.3,0.59094,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"19068",2019-07-14 05:47:00,-1.27805,14,0,25,22,22,19,26.5,22,19,0,0,21.5,22.5,22.5,24.5,24.5,23,23.5,13.2,0.5796,0,1,0,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"19069",2019-07-14 05:48:00,-1.14555,14,0,25,22,22,19,26.5,22,19,0,0,21.5,22.5,22.5,24.5,24.5,23,23.5,13.2,0.57897,0,1,0,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"19070",2019-07-14 05:49:00,-1.32292,15,0,25,22,22,19,26.5,22,19,0,0,21.5,22.5,22.5,24.5,24.5,23,23.5,13.2,0.57582,0,1,0,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"19071",2019-07-14 05:50:00,-0.843024,15,0,25,22,22,19,26.5,22,19,0,0,21.5,22.5,22.5,24.5,24.5,23,23.5,13.2,0.56637,0,1,0,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"19072",2019-07-14 05:51:00,-1.25472,16,0,25,22,22,19,26.5,22,19,0,0,21.5,22.5,22.5,24.5,24.5,23,23.5,13.2,0.56637,0,1,0,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"19073",2019-07-14 05:52:00,-1.0603,16,0,25,22,22,19,26.5,22,19,0,0,21.5,22.5,22.5,24.5,24.5,23,23.5,13.2,0.56637,0,1,0,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"19074",2019-07-14 05:53:00,-0.794044,16,0,25,22,22,19,26.5,22,19,0,0,21.5,22.5,22.5,24.5,24.5,23,23.5,13.1,0.56574,0,1,0,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"19075",2019-07-14 05:54:00,-1.28908,16,0,25,22,22,19,26.5,22,19,0,0,21.5,22.5,22.5,24.5,24.5,23,23.5,13.1,0.56385,0,1,0,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"19076",2019-07-14 05:55:00,-1.29939,16,0,25,22,22,19,26.5,22,19,0,0,21.5,22.5,22.5,24.5,24.5,23,23.5,13.2,0.5418,0,1,0,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"19077",2019-07-14 05:56:00,-1.26662,17,0,25,22,22,19,26.5,22,19,0,0,21.5,22.5,22.5,24.5,24.5,23,23.5,13.2,0.54117,0,1,0,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"19078",2019-07-14 05:57:00,-0.845392,18,0,25,22,22,19,26.5,22,19,0,0,21.5,22.5,22.5,24.5,24.5,23,23.5,13.2,0.55314,0,1,0,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"19079",2019-07-14 05:58:00,-1.31148,19,0,25,22,22,19,26.5,22,19,0,0,21.5,22.5,22.5,24.5,24.5,23,23.5,13.3,0.54684,0,1,0,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"19080",2019-07-14 05:59:00,-1.27916,19,0,25,22,22,19,26.5,22,19,0,0,21.5,22.5,22.5,24.5,24.5,23,23.5,13.3,0.58527,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"19081",2019-07-14 06:00:00,-1.27761,18,0,25,22,22,19,26.5,22,19,0,0,21.5,22.5,22.5,24.5,24.5,23,23.5,13.3,0.52857,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"19082",2019-07-14 06:01:00,-1.2692,20,0,25,22,22,19,26.5,22,19,0,0,21,22.5,22,24.5,24.5,23,23.5,13.4,0.58527,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"19083",2019-07-14 06:02:00,-1.27487,22,0,25,22,22,19,26.5,22,19,0,0,21,22.5,22,24.5,24.5,23,23.5,13.4,0.72324,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"19084",2019-07-14 06:03:00,-1.32122,23,0,25,22,22,19,26.5,22,19,0,0,21,22.5,22,24.5,24.5,23,23.5,13.4,0.50337,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"19085",2019-07-14 06:04:00,-1.5112,24,0,25,22,22,19,26.5,22,19,0,0,21,22.5,22,24.5,24.5,23,23.5,13.4,0.49014,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"19086",2019-07-14 06:05:00,-1.30442,26,0,25,22,22,19,26.5,22,19,0,0,21,22.5,22,24.5,24.5,23,23.5,13.4,0.49329,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
