"","time","heating_cooling_power","irrad","kitchen_active_power","setp_371","setp_472","setp_474","setp_476","setp_571","setp_573","setp_574","shower_471","shower_571","temp_371","temp_472","temp_474","temp_476","temp_571","temp_573","temp_574","temp_amb","total_active_power","Y1_371","Y1_472","Y1_474","Y1_476","Y1_571","Y1_573","Y1_574","Y2_371","Y2_472","Y2_476","Y2_571","Y2_574","Y3_371","Y3_472","Y3_476","Y3_571","Y3_574","Y4_371","Y5_371","Y6_371","Y7_371"
"19087",2019-07-14 06:06:00,-1.25806,28,0,25,22,22,19,26.5,22,19,0,0,21,22.5,22,24.5,24.5,23,23.5,13.4,0.47817,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"19088",2019-07-14 06:07:00,-1.25684,30,0,25,22,22,19,26.5,22,19,0,0,21,22.5,22,24.5,24.5,23,23.5,13.4,0.47187,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"19089",2019-07-14 06:08:00,-0.979539,31,0,25,22,22,19,26.5,22,19,0,0,21,22.5,22,24.5,24.5,23,23.5,13.4,0.4599,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"19090",2019-07-14 06:09:00,-1.242,32,0,25,22,22,19,26.5,22,19,0,0,21,22.5,22,24.5,24.5,23,23.5,13.4,0.45864,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"19091",2019-07-14 06:10:00,-1.28979,33,0,25,22,22,19,26.5,22,19,0,0,21,22.5,22,24.5,24.5,23,23.5,13.4,0.45234,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"19092",2019-07-14 06:11:00,-1.36577,35,0,25,22,22,19,26.5,22,19,0,0,21,22.5,22,24.5,24.5,23,23.5,13.5,0.45297,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"19093",2019-07-14 06:12:00,-1.24961,36,0,25,22,22,19,26.5,22,19,0,0,21,22.5,22,24.5,24.5,23,23.5,13.5,0.44919,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"19094",2019-07-14 06:13:00,-1.67893,37,0,25,22,22,19,26.5,22,19,0,0,21,22.5,22,24.5,24.5,23,23.5,13.6,0.43344,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"19095",2019-07-14 06:14:00,-1.28959,39,0,25,22,22,19,26.5,22,19,0,0,21,22.5,22,24.5,24.5,23,23.5,13.7,0.42777,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"19096",2019-07-14 06:15:00,-1.31677,39,0,25,22,22,19,26.5,22,19,0,0,21,22.5,22,24.5,24.5,23,23.5,13.7,0.42399,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"19097",2019-07-14 06:16:00,-1.03895,41,0,25,22,22,19,26.5,22,19,0,0,21,22.5,22,24.5,24.5,23,23.5,13.8,0.42714,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"19098",2019-07-14 06:17:00,-1.2813,43,0,25,22,22,19,26.5,22,19,0,0,21,22.5,22,24.5,24.5,23,23.5,13.8,0.40824,0,1,0,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"19099",2019-07-14 06:18:00,-1.26909,45,0,25,22,22,19,26.5,22,19,0,0,21,22.5,22,24.5,24.5,23,23.5,13.8,0.40257,0,1,0,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"19100",2019-07-14 06:19:00,-1.25319,47,0,25,22,22,19,26.5,22,19,0,0,21,22.5,22,24.5,24.5,23,23.5,13.8,0.4221,0,1,0,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"19101",2019-07-14 06:20:00,-1.252,48,0,25,22,22,19,26.5,22,19,0,0,21,22.5,22,24.5,24.5,23,23.5,13.8,0.45864,0,1,0,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"19102",2019-07-14 06:21:00,-1.27004,49,0,25,22,22,19,26.5,22,19,0,0,21,22.5,22,24.5,24.5,23,23.5,13.9,0.39564,0,1,0,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"19103",2019-07-14 06:22:00,-1.28646,51,0,25,22,22,19,26.5,22,19,0,0,21,22.5,22,24.5,24.5,23,23.5,13.9,0.39501,0,1,0,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"19104",2019-07-14 06:23:00,-1.37235,53,0,25,22,22,19,26.5,22,19,0,0,21,22.5,22,24.5,24.5,23,23.5,14,0.37674,0,1,0,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"19105",2019-07-14 06:24:00,-0.995972,55,0,25,22,22,19,26.5,22,19,0,0,21,22.5,22,24.5,24.5,23,23.5,14.1,0.38241,0,1,0,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"19106",2019-07-14 06:25:00,-1.25647,56,0,25,22,22,19,26.5,22,19,0,0,21,22.5,22,24.5,24.5,23,23.5,14.2,0.3654,0,1,0,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"19107",2019-07-14 06:26:00,-1.56433,58,0,25,22,22,19,26.5,22,19,0,0,21,22.5,22,24.5,24,23,23.5,14.4,0.37737,0,1,0,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"19108",2019-07-14 06:27:00,-1.22933,60,0,25,22,22,19,26.5,22,19,0,0,21,22.5,22,24.5,24,23,23.5,14.5,0.37044,0,1,0,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"19109",2019-07-14 06:28:00,-0.993774,62,0,25,22,22,19,26.5,22,19,0,0,21,22.5,22,24.5,24,23,23.5,14.7,0.36414,0,1,0,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"19110",2019-07-14 06:29:00,-1.26882,64,0,25,22,22,19,26.5,22,19,0,0,21,22.5,22,24.5,24,23,23.5,14.7,0.35847,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"19111",2019-07-14 06:30:00,-1.39171,66,0,25,22,22,19,26.5,22,19,0,0,21,22.5,22,24.5,24,23,23.5,14.8,0.30744,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"19112",2019-07-14 06:31:00,-1.47951,67,0,25,22,22,19,26.5,22,19,0,0,21,22.5,22,24.5,24,23,23.5,14.8,0.2835,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"19113",2019-07-14 06:32:00,-1.04539,69,0,25,22,22,19,26.5,22,19,0,0,21,22.5,22,24.5,24,23,23.5,14.8,0.29484,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"19114",2019-07-14 06:33:00,-1.42286,72,0,25,22,22,19,26.5,22,19,0,0,21,22.5,22,24.5,24,23,23.5,14.7,0.28224,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"19115",2019-07-14 06:34:00,-1.23464,74,0,25,22,22,19,26.5,22,19,0,0,21,22.5,22,24.5,24,23,23.5,14.7,0.26397,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"19116",2019-07-14 06:35:00,-1.25177,76,0,25,22,22,19,26.5,22,19,0,0,21,22.5,22,25,24,23,23.5,14.8,0.26586,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"19117",2019-07-14 06:36:00,-1.25387,78,0,25,22,22,19,26.5,22,19,0,0,21,22.5,22,25,24,23,23.5,14.8,0.30051,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"19118",2019-07-14 06:37:00,-1.3879,80,0,25,22,22,19,26.5,22,19,0,0,21,22.5,22,25,24,23,23.5,15,0.27909,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"19119",2019-07-14 06:38:00,-1.26507,82,0,25,22,22,19,26.5,22,19,0,0,21,22.5,22,25,24,23,23.5,15.1,0.26964,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"19120",2019-07-14 06:39:00,-1.32128,84,0,25,22,22,19,26.5,22,19,0,0,21,22.5,22,25,24,23,23.5,15.3,0.25641,0,1,0,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"19121",2019-07-14 06:40:00,-0.94846,87,0,25,22,22,19,26.5,22,19,0,0,21,22.5,22,25,24,23,23.5,15.5,0.25074,0,1,0,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"19122",2019-07-14 06:41:00,-1.30461,89,0,25,22,22,19,26.5,22,19,0,0,21,22.5,22,25,24,23,23.5,15.6,0.2394,0,1,0,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"19123",2019-07-14 06:42:00,-1.29541,91,0,25,22,22,19,26.5,22,19,0,0,21,22.5,22,25,24,23,23.5,15.7,0.23751,0,1,0,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"19124",2019-07-14 06:43:00,-1.26044,94,0,25,22,22,19,26.5,22,19,0,0,21,22.5,22,25,24,23,23.5,15.8,0.21357,0,1,0,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"19125",2019-07-14 06:44:00,-1.27173,95,0,25,22,22,19,26.5,22,19,0,0,21,22.5,22,25,24,23,23.5,16,0.20097,0,1,0,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"19126",2019-07-14 06:45:00,-1.27857,97,0,25,22,22,19,26.5,22,19,0,0,21,22.5,22,25,24,23,23.5,16.1,0.19971,0,1,0,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"19127",2019-07-14 06:46:00,-1.29282,100,0,25,22,22,19,26.5,22,19,0,0,21,22.5,22,25,24,23,23.5,16.2,0.18774,0,1,0,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"19128",2019-07-14 06:47:00,-1.27556,102,0,25,22,22,19,26.5,22,19,0,0,21,22.5,22,25,24,23,23.5,16.2,0.17262,0,1,0,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"19129",2019-07-14 06:48:00,-1.24483,105,0,25,22,22,19,26.5,22,19,0,0,21,22.5,22,25,24,23,23.5,16.3,0.1575,0,1,0,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"19130",2019-07-14 06:49:00,-1.27156,107,0,25,22,22,19,26.5,22,19,0,0,21,22.5,22,25,24,23,23.5,16.2,0.13734,0,0,0,1,0,1,1,0,0,1,0,1,0,1,1,0,1,0,0,0,0
"19131",2019-07-14 06:50:00,-1.2963,110,0,25,22,22,19,26.5,22,19,0,0,21,22.5,22,25,24,23,23.5,16.1,0.11844,0,0,0,1,0,1,1,0,0,1,0,1,0,1,1,0,1,0,0,0,0
"19132",2019-07-14 06:51:00,-1.23905,112,0,25,22,22,19,26.5,22,19,0,0,21,22.5,22,25,24,23,23.5,16,0.10647,0,0,0,1,0,1,1,0,0,1,0,1,0,1,1,0,1,0,0,0,0
"19133",2019-07-14 06:52:00,-1.21805,114,0,25,22,22,19,26.5,22,19,0,0,21,22.5,22,25,24,23,23.5,16,0.09387,0,0,0,1,0,1,1,0,0,1,0,1,0,1,1,0,1,0,0,0,0
"19134",2019-07-14 06:53:00,-1.21999,116,0,25,22,22,19,26.5,22,19,0,0,21,22.5,22,25,24,23,23.5,15.9,0.09324,0,0,0,1,0,1,1,0,0,1,0,1,0,1,1,0,1,0,0,0,0
"19135",2019-07-14 06:54:00,-1.27956,121,0,25,22,22,19,26.5,22,19,0,0,21,22.5,22,25,24,23,23.5,16,0.07497,0,0,0,1,0,1,1,0,0,1,0,1,0,1,1,0,1,0,0,0,0
"19136",2019-07-14 06:55:00,-1.70887,124,0,25,22,22,19,26.5,22,19,0,0,21,22.5,22,25,24,23,23.5,16.1,0.0693,0,0,0,1,0,1,1,0,0,1,0,1,0,1,1,0,1,0,0,0,0
"19137",2019-07-14 06:56:00,-1.28264,127,0,25,22,22,19,26.5,22,19,0,0,21,22.5,22,25,24,23,23.5,16.2,0.07371,0,0,0,1,0,1,1,0,0,1,0,1,0,1,1,0,1,0,0,0,0
"19138",2019-07-14 06:57:00,-1.23479,128,0,25,22,22,19,26.5,22,19,0,0,21,22.5,22,25,24,23,23.5,16.2,0.063,0,0,0,1,0,1,1,0,0,1,0,1,0,1,1,0,1,0,0,0,0
"19139",2019-07-14 06:58:00,-0.839178,131,0,25,22,22,19,26.5,22,19,0,0,21,22.5,22,25,24,23,23.5,16.2,0.06489,0,0,0,1,0,1,1,0,0,1,0,1,0,1,1,0,1,0,0,0,0
"19140",2019-07-14 06:59:00,-1.27074,135,0,25,22,22,19,26.5,22,19,0,0,21,22.5,22,25,24,23,23.5,16.3,0.10521,0,0,0,1,0,1,1,0,0,1,0,1,0,1,1,0,1,0,0,0,0
"19141",2019-07-14 07:00:00,-1.32771,138,0,25,22,22,19,26.5,22,19,0,0,21,22.5,22,25,24,23,23.5,16.3,-0.03843,0,0,0,1,0,1,1,0,0,1,0,1,0,1,1,0,1,0,0,0,0
"19142",2019-07-14 07:01:00,-1.26969,140,0,25,22,22,19,26.5,22,19,0,0,21,22.5,22,25,24,23,23.5,16.4,0.4158,0,0,0,1,0,1,1,0,0,1,0,1,0,1,1,0,1,0,0,0,0
"19143",2019-07-14 07:02:00,-1.26064,144,0,25,22,22,19,26.5,22,19,0,0,21,22.5,22,25,24,23,23.5,16.5,-0.07623,0,0,0,1,0,1,1,0,0,1,0,1,0,1,1,0,1,0,0,0,0
"19144",2019-07-14 07:03:00,-1.22425,146,0,25,22,22,19,26.5,22,19,0,0,21,22.5,22,25,24,23,23.5,16.5,-0.08883,0,0,0,1,0,1,1,0,0,1,0,1,0,1,1,0,1,0,0,0,0
"19145",2019-07-14 07:04:00,-1.33354,149,0,25,22,22,19,26.5,22,19,0,0,21,22.5,22,25,24,23,23.5,16.7,-0.09576,0,0,0,1,0,1,1,0,0,1,0,1,0,1,1,0,1,0,0,0,0
"19146",2019-07-14 07:05:00,-1.17494,152,0,25,22,22,19,26.5,22,19,0,0,21,22.5,22,25,24,23,23.5,16.8,-0.11403,0,0,0,1,0,1,1,0,0,1,0,1,0,1,1,0,1,0,0,0,0
"19147",2019-07-14 07:06:00,-1.21186,156,0,25,22,22,19,26.5,22,19,0,0,21.5,22.5,22,25,24,23,23.5,17,-0.12663,0,0,0,1,0,1,1,0,0,1,0,1,0,1,1,0,1,0,0,0,0
"19148",2019-07-14 07:07:00,-1.29366,160,0,25,22,22,19,26.5,22,19,0,0,21.5,22.5,22,25,24,23,23.5,17.1,-0.11466,0,0,0,1,0,1,1,0,0,1,0,1,0,1,1,0,1,0,0,0,0
"19149",2019-07-14 07:08:00,-1.20726,163,0,25,22,22,19,26.5,22,19,0,0,21.5,22.5,22,25,24,23,23.5,17.3,-0.12663,0,0,0,1,0,1,1,0,0,1,0,1,0,1,1,0,1,0,0,0,0
"19150",2019-07-14 07:09:00,-1.18002,166,0,25,22,22,19,26.5,22,19,0,0,21.5,22.5,22,25,24,23,23.5,17.4,-0.11907,0,1,0,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"19151",2019-07-14 07:10:00,-1.30046,169,0,25,22,22,19,26.5,22,19,0,0,21.5,22.5,22,25,24,23,23.5,17.5,-0.12159,0,1,0,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"19152",2019-07-14 07:11:00,-0.877236,172,0,25,22,22,19,26.5,22,19,0,0,21.5,22.5,22,25,24,23,23.5,17.5,-0.14742,0,1,0,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"19153",2019-07-14 07:12:00,-1.10585,175,0,25,22,22,19,26.5,22,19,0,0,21.5,22.5,22,25,24,23,23.5,17.6,-0.1638,0,1,0,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"19154",2019-07-14 07:13:00,-1.1736,177,0,25,22,22,19,26.5,22,19,0,0,21.5,22.5,22,25,24,23,23.5,17.8,-0.17136,0,1,0,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"19155",2019-07-14 07:14:00,-1.15028,180,0,25,22,22,19,26.5,22,19,0,0,21.5,22.5,22,25,24,23,23.5,17.8,-0.12411,0,1,0,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"19156",2019-07-14 07:15:00,-0.998609,182,0,25,22,22,19,26.5,22,19,0,0,21.5,22.5,22,25,24,23,23.5,18,-0.189,0,1,0,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"19157",2019-07-14 07:16:00,-1.07559,187,0,25,22,22,19,26.5,22,19,0,0,21.5,22.5,22,25,24,23,23.5,18,-0.19026,0,1,0,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"19158",2019-07-14 07:17:00,-1.06339,189,0,25,22,22,19,26.5,22,19,0,0,21.5,22.5,22,25,24,23,23.5,18,-0.19593,0,1,0,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"19159",2019-07-14 07:18:00,-1.00318,192,0,25,22,22,19,26.5,22,19,0,0,21.5,22.5,22,25,24,23,23.5,17.9,-0.18963,0,1,0,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"19160",2019-07-14 07:19:00,-0.915404,194,0,25,22,22,19,26.5,22,19,0,0,21.5,22.5,22,25,24,23,23.5,17.9,-0.18963,0,1,0,1,0,1,1,0,0,1,0,1,0,0,1,0,1,0,0,0,0
"19161",2019-07-14 07:20:00,-0.901611,199,0,25,22,22,19,26.5,22,19,0,0,21.5,22.5,22,25.5,24,23,23.5,17.7,-0.18963,0,1,0,1,0,1,1,0,0,1,0,1,0,0,1,0,1,0,0,0,0
"19162",2019-07-14 07:21:00,-0.8677,201,0,25,22,22,19,26.5,22,19,0,0,21.5,22.5,22,25.5,24,23,23.5,17.6,-0.17829,0,1,0,1,0,1,1,0,0,1,0,1,0,0,1,0,1,0,0,0,0
"19163",2019-07-14 07:22:00,-0.854466,205,0,25,22,22,19,26.5,22,19,0,0,21.5,22.5,22,25.5,24,23,23.5,17.5,-0.1953,0,1,0,1,0,1,1,0,0,1,0,1,0,0,1,0,1,0,0,0,0
"19164",2019-07-14 07:23:00,-0.864597,209,0,25,22,22,19,26.5,22,19,0,0,21.5,22.5,22,25.5,24,23,24,17.5,-0.2079,0,1,0,1,0,1,1,0,0,1,0,1,0,0,1,0,1,0,0,0,0
"19165",2019-07-14 07:24:00,0,214,0,25,22,22,19,26.5,22,19,0,0,22,22.5,22,25.5,24,23,24,17.6,-0.21546,0,1,0,1,0,1,1,0,0,1,0,1,0,0,1,0,1,0,0,0,0
"19166",2019-07-14 07:25:00,-1.00407,217,0,25,22,22,19,26.5,22,19,0,0,22,22.5,22,25.5,24,23,24,17.7,-0.22617,0,1,0,1,0,1,1,0,0,1,0,1,0,0,1,0,1,0,0,0,0
"19167",2019-07-14 07:26:00,-1.00964,219,0,25,22,22,19,26.5,22,19,0,0,22,22.5,22,25.5,24,23,24,17.7,-0.24633,0,1,0,1,0,1,1,0,0,1,0,1,0,0,1,0,1,0,0,0,0
"19168",2019-07-14 07:27:00,-1.11444,224,0,25,22,22,19,26.5,22,19,0,0,22,22.5,22,25.5,24,23,24,17.7,-0.24696,0,1,0,1,0,1,1,0,0,1,0,1,0,0,1,0,1,0,0,0,0
"19169",2019-07-14 07:28:00,-1.34167,227,0,25,22,22,19,26.5,22,19,0,0,22,22.5,22,25.5,24,23,24,17.7,-0.29106,0,1,0,1,0,1,1,0,0,1,0,1,0,0,1,0,1,0,0,0,0
"19170",2019-07-14 07:29:00,-1.66807,231,0,25,22,22,19,26.5,22,19,0,0,22,22.5,22,25.5,24,23,24,17.7,-0.30933,0,1,0,1,0,1,1,0,0,1,0,1,0,0,1,0,1,0,0,0,0
"19171",2019-07-14 07:30:00,-1.91863,233,0,25,22,22,19,26.5,22,19,0,0,22,22.5,22,25.5,24,23,24,17.7,-0.36099,0,1,0,1,0,1,1,0,0,1,0,1,0,0,1,0,1,0,0,0,0
"19172",2019-07-14 07:31:00,-2.33707,237,0,25,22,22,19,26.5,22,19,0,0,22,22.5,22,25.5,24,23,24,18,-0.37863,0,1,0,1,0,1,1,0,0,1,0,1,0,0,1,0,1,0,0,0,0
"19173",2019-07-14 07:32:00,-2.05997,241,0,25,22,22,19,26.5,22,19,0,0,22,22.5,22,25.5,24,23,24,18.3,-0.39753,0,1,0,1,0,1,1,0,0,1,0,1,0,0,1,0,1,0,0,0,0
"19174",2019-07-14 07:33:00,-1.98373,244,0,25,22,22,19,26.5,22,19,0,0,22,22.5,22,25.5,24,23,24,18.7,-0.41013,0,1,0,1,0,1,1,0,0,1,0,1,0,0,1,0,1,0,0,0,0
"19175",2019-07-14 07:34:00,-1.76037,249,0,25,22,22,19,26.5,22,19,0,0,22,22.5,22,25.5,24,23,24,19.2,-0.42903,0,1,0,1,0,1,1,0,0,1,0,1,0,0,1,0,1,0,0,0,0
"19176",2019-07-14 07:35:00,-1.55301,252,0,25,22,22,19,26.5,22,19,0,0,22,22.5,22,25.5,24,23,24,19.4,-0.45549,0,1,0,1,0,1,1,0,0,1,0,1,0,0,1,0,1,0,0,0,0
"19177",2019-07-14 07:36:00,-1.4795,257,0,25,22,22,19,26.5,22,19,0,0,22,22.5,22,25.5,24,23,24,19.5,-0.47124,0,1,0,1,0,1,1,0,0,1,0,1,0,0,1,0,1,0,0,0,0
"19178",2019-07-14 07:37:00,-1.24804,257,0,25,22,22,19,26.5,22,19,0,0,22,22.5,22,25.5,24,23,24,19.6,-0.48006,0,1,0,1,0,1,1,0,0,1,0,1,0,0,1,0,1,0,0,0,0
"19179",2019-07-14 07:38:00,-1.30041,262,0,25,22,22,19,26.5,22,19,0,0,22,22.5,22,25.5,24,23,24,19.6,-0.48636,0,1,0,1,0,1,1,0,0,1,0,1,0,1,1,0,1,0,0,0,0
"19180",2019-07-14 07:39:00,-1.16481,266,0,25,22,22,19,26.5,22,19,0,0,22,22.5,22,25.5,24,23,24,19.6,-0.50841,0,1,0,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"19181",2019-07-14 07:40:00,-0.870789,271,0,25,22,22,19,26.5,22,19,0,0,22,22.5,22,25.5,24,23,24,19.6,-0.50526,0,1,0,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"19182",2019-07-14 07:41:00,-1.11805,274,0,25,22,22,19,26.5,22,19,0,0,22,22.5,22,25.5,24,23,24,19.6,-0.51156,0,1,0,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"19183",2019-07-14 07:42:00,-1.07772,276,0,25,22,22,19,26.5,22,19,0,0,22,22.5,22,25.5,24,23,24,19.6,-0.54243,0,1,0,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"19184",2019-07-14 07:43:00,-1.11088,280,0,25,22,22,19,26.5,22,19,0,0,22,22.5,22,25.5,24,23,24,19.5,-0.54306,0,1,0,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"19185",2019-07-14 07:44:00,-1.03472,285,0,25,22,22,19,26.5,22,19,0,0,22,22.5,22,25.5,24,23,24,19.4,-0.53676,0,1,0,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"19186",2019-07-14 07:45:00,-1.04283,289,0,25,22,22,19,26.5,22,19,0,0,22,22.5,22,25.5,24,23,24,19.4,-0.60543,0,1,0,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"19187",2019-07-14 07:46:00,-1.06974,291,0,25,22,22,19,26.5,22,19,0,0,22,22.5,22,25.5,24,23,24,19.3,-0.61866,0,1,0,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"19188",2019-07-14 07:47:00,-1.07849,296,0,25,22,22,19,26.5,22,19,0,0,22,22.5,22,25.5,24,23,24,19.3,-0.69174,0,1,0,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"19189",2019-07-14 07:48:00,-1.06611,300,0,25,22,22,19,26.5,22,19,0,0,22,22.5,22,25.5,24,23,24,19.3,-0.71883,0,0,0,1,0,1,1,0,0,1,0,1,0,1,1,0,1,0,0,0,0
"19190",2019-07-14 07:49:00,-1.0718,301,0,25,22,22,19,26.5,22,19,0,0,22,22.5,22,25.5,24,23,24,19.5,-0.71253,0,0,0,1,0,1,1,0,0,1,0,1,0,1,1,0,1,0,0,0,0
"19191",2019-07-14 07:50:00,-1.46482,305,0,25,22,22,19,26.5,22,19,0,0,22,22.5,22,25.5,24,23,24,19.6,-0.6804,0,0,0,1,0,1,1,0,0,1,0,1,0,1,1,0,1,0,0,0,0
"19192",2019-07-14 07:51:00,-1.02863,308,0,25,22,22,19,26.5,22,19,0,0,22,22.5,22,25.5,24,23,24,19.6,-0.73899,0,0,0,1,0,1,1,0,0,1,0,1,0,1,1,0,1,0,0,0,0
"19193",2019-07-14 07:52:00,-1.13115,312,0,25,22,22,19,26.5,22,19,0,0,22,22.5,22,25.5,24,23,24,19.7,-0.75159,0,0,0,1,0,1,1,0,0,1,0,1,0,1,1,0,1,0,0,0,0
"19194",2019-07-14 07:53:00,-1.16797,315,0,25,22,22,19,26.5,22,19,0,0,22,22.5,22,25.5,24,23,24,19.9,-0.76293,0,0,0,1,0,1,1,0,0,1,0,1,0,1,1,0,1,0,0,0,0
"19195",2019-07-14 07:54:00,-1.2496,318,0,25,22,22,19,26.5,22,19,0,0,22,22.5,22,25.5,24,23,24,20,-0.77112,0,0,0,1,0,1,1,0,0,1,0,1,0,1,1,0,1,0,0,0,0
"19196",2019-07-14 07:55:00,-1.05145,321,0,25,22,22,19,26.5,22,19,0,0,22,22.5,22,25.5,24,23,24,20,-0.79821,0,0,0,1,0,1,1,0,0,1,0,1,0,1,1,0,1,0,0,0,0
"19197",2019-07-14 07:56:00,-1.32146,326,0,25,22,22,19,26.5,22,19,0,0,22,22.5,22,25.5,24,23,24,20.1,-0.81963,0,0,0,1,0,1,1,0,0,1,0,1,0,1,1,0,1,0,0,0,0
"19198",2019-07-14 07:57:00,-1.50557,330,0,25,22,22,19,26.5,22,19,0,0,22,22.5,22,25.5,24,23,24,20.2,-0.83286,0,0,0,1,0,1,1,0,0,1,0,1,0,1,1,0,1,0,0,0,0
"19199",2019-07-14 07:58:00,-1.37163,336,0,25,22,22,19,26.5,22,19,0,0,22,22.5,22,25.5,24,23,24,20.2,-0.85176,0,0,0,1,0,1,1,0,0,1,0,1,0,1,1,0,1,0,0,0,0
"19200",2019-07-14 07:59:00,-1.06775,339,0,25,22,22,19,26.5,22,19,0,0,22,22.5,22,25.5,24,23.5,24,20.1,-0.92106,0,0,0,1,0,1,1,0,0,1,0,1,0,1,1,0,1,0,0,0,0
"19201",2019-07-14 08:00:00,-0.91927,343,0,25,22,22,19,26.5,22,19,0,0,22,22.5,22,25.5,24,23.5,24,20.2,-0.95949,0,0,0,1,0,1,1,0,0,1,0,1,0,1,1,0,1,0,0,0,0
"19202",2019-07-14 08:01:00,-1.35188,348,0,25,22,22,19,26.5,22,19,0,0,22,22.5,22,25.5,24,23.5,24,20.2,-0.98406,0,0,0,1,0,1,1,0,0,1,0,1,0,1,1,0,1,0,0,0,0
"19203",2019-07-14 08:02:00,-1.33568,351,0,25,22,22,19,26.5,22,19,0,0,22,22.5,22,25.5,24,23.5,24,20.2,-0.99792,0,0,0,1,0,1,1,0,0,1,0,1,0,1,1,0,1,0,0,0,0
"19204",2019-07-14 08:03:00,-1.34695,354,0,25,22,22,19,26.5,22,19,0,0,22,22.5,22,25.5,24,23.5,24,20.2,-1.02249,0,0,0,1,0,1,1,0,0,1,0,1,0,1,1,0,1,0,0,0,0
"19205",2019-07-14 08:04:00,-1.33692,360,0,25,22,22,19,26.5,22,19,0,0,22,22.5,22,25.5,24,23.5,24,20.3,-1.03383,0,0,0,1,0,1,1,0,0,1,0,1,0,1,1,0,1,0,0,0,0
"19206",2019-07-14 08:05:00,-1.3636,362,0,25,22,22,19,26.5,22,19,0,0,22,22.5,22,26,24,23.5,24,20.2,-1.04013,0,0,0,1,0,1,1,0,0,1,0,1,0,1,1,0,1,0,0,0,0
"19207",2019-07-14 08:06:00,-1.33679,367,0,25,22,22,19,26.5,22,19,0,0,22,22.5,22.5,26,24,23.5,24,20.3,-1.0584,0,0,1,1,0,1,1,0,0,1,0,1,0,1,1,0,1,0,0,0,0
"19208",2019-07-14 08:07:00,-1.33175,370,0,25,22,22,19,26.5,22,19,0,0,22,22.5,22.5,26,24,23.5,24,20.6,-1.06659,0,0,1,1,0,1,1,0,0,1,0,1,0,1,1,0,1,0,0,0,0
"19209",2019-07-14 08:08:00,-1.34787,374,0,25,22,22,19,26.5,22,19,0,0,22,22.5,22.5,26,24,23.5,24,21,-1.06029,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"19210",2019-07-14 08:09:00,-1.30567,378,0,25,22,22,19,26.5,22,19,0,0,22,22.5,22.5,26,24,23.5,24,21.5,-1.1151,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"19211",2019-07-14 08:10:00,-1.28539,382,0,25,22,22,19,26.5,22,19,0,0,22,22.5,22.5,26,24,23.5,24,22,-1.12266,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"19212",2019-07-14 08:11:00,-1.25196,385,0,25,22,22,19,26.5,22,19,0,0,22,22.5,22.5,26,24,23.5,24,22,-1.12833,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"19213",2019-07-14 08:12:00,-1.2265,386,0,25,22,22,19,26.5,22,19,0,0,22,22.5,22.5,26,24,23.5,24,22,-1.12833,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"19214",2019-07-14 08:13:00,-1.18917,391,0,25,22,22,19,26.5,22,19,0,0,22,22.5,22.5,26,24,23.5,24,21.5,-1.14093,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"19215",2019-07-14 08:14:00,-1.208,393,0,25,22,22,19,26.5,22,19,0,0,22,22.5,22.5,26,24,23.5,24,21.6,-1.14408,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"19216",2019-07-14 08:15:00,-0.939701,397,0,25,22,22,19,26.5,22,19,0,0,22,22.5,22.5,26,24,23.5,24,21.7,-1.18629,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"19217",2019-07-14 08:16:00,-1.25019,401,0,25,22,22,19,26.5,22,19,0,0,22,22.5,22.5,26,24,23.5,24,19.4,-1.20393,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"19218",2019-07-14 08:17:00,-1.29649,406,0,25,22,22,19,26.5,22,19,0,0,22.5,22.5,22.5,26,24,23.5,24,19.7,-1.23543,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"19219",2019-07-14 08:18:00,-1.09191,409,0,25,22,22,19,26.5,22,19,0,0,22.5,22.5,22.5,26,24,23.5,24,20.1,-1.25433,0,0,1,1,0,1,1,0,1,1,0,1,0,0,1,0,1,0,0,0,0
"19220",2019-07-14 08:19:00,-1.35275,413,0,25,22,22,19,26.5,22,19,0,0,22.5,22.5,22.5,26,24,23.5,24,19.7,-1.2789,0,0,1,1,0,1,1,0,1,1,0,1,0,0,1,0,1,0,0,0,0
"19221",2019-07-14 08:20:00,-1.39587,418,0,25,22,22,19,26.5,22,19,0,0,22.5,22.5,22.5,26,24,23.5,24,20.9,-1.2978,0,0,1,1,0,1,1,0,1,1,0,1,0,0,1,0,1,0,0,0,0
"19222",2019-07-14 08:21:00,-1.38766,422,0,25,22,22,19,26.5,22,19,0,0,22.5,22.5,22.5,26,24,23.5,24,21.3,-1.30536,0,0,1,1,0,1,1,0,1,1,0,1,0,0,1,0,1,0,0,0,0
"19223",2019-07-14 08:22:00,-1.25634,425,0,25,22,22,19,26.5,22,19,0,0,22.5,22.5,22.5,26,24,23.5,24,20.9,-1.32111,0,0,1,1,0,1,1,0,1,1,0,1,0,0,1,0,1,0,0,0,0
"19224",2019-07-14 08:23:00,-1.44081,429,0,25,22,22,19,26.5,22,19,0,0,22.5,22.5,22.5,26,24,23.5,24,21.9,-1.34316,0,0,1,1,0,1,1,0,1,1,0,1,0,0,1,0,1,0,0,0,0
"19225",2019-07-14 08:24:00,-1.58844,433,0,25,22,22,19,26.5,22,19,0,0,22.5,22.5,22.5,26,24,23.5,24,22.5,-1.36521,0,0,0,1,0,1,1,0,1,1,0,1,0,0,1,0,1,0,0,0,0
"19226",2019-07-14 08:25:00,-1.43975,436,0,25,22,22,19,26.5,22,19,0,0,22.5,22.5,22.5,26,24,23.5,24,22.9,-1.37529,0,0,0,1,0,1,1,0,1,1,0,1,0,0,1,0,1,0,0,0,0
"19227",2019-07-14 08:26:00,-1.5283,441,0,25,22,22,19,26.5,22,19,0,0,22.5,22.5,22.5,26,24,23.5,24,22.7,-1.3986,0,0,0,1,0,1,1,0,1,1,0,1,0,0,1,0,1,0,0,0,0
"19228",2019-07-14 08:27:00,-1.58124,446,0,25,22,22,19,26.5,22,19,0,0,22.5,22.5,22.5,26,24,23.5,24,22.5,-1.41435,0,0,0,1,0,1,1,0,1,1,0,1,0,0,1,0,1,0,0,0,0
"19229",2019-07-14 08:28:00,-1.54642,448,0,25,22,22,19,26.5,22,19,0,0,22.5,22.5,22.5,26,24,23.5,24,22.3,-1.42443,0,0,0,1,0,1,1,0,1,1,0,1,0,0,1,0,1,0,0,0,0
"19230",2019-07-14 08:29:00,-1.48782,453,0,25,22,22,19,26.5,22,19,0,0,22.5,22.5,22.5,26,24,23.5,24,22.5,-1.44333,0,0,0,1,0,1,1,0,1,1,0,1,0,0,1,0,1,0,0,0,0
"19231",2019-07-14 08:30:00,-1.48742,458,0,25,22,22,19,26.5,22,19,0,0,22.5,22.5,22.5,26,24,23.5,24,22,-1.44396,0,0,0,1,0,1,1,0,1,1,0,1,0,0,1,0,1,0,0,0,0
"19232",2019-07-14 08:31:00,-1.77972,464,0,25,22,22,19,26.5,22,19,0,0,22.5,22.5,22.5,26,24,23.5,24,21.6,-1.4553,0,0,0,1,0,1,1,0,1,1,0,1,0,0,1,0,1,0,0,0,0
"19233",2019-07-14 08:32:00,-1.50105,466,0,25,22,22,19,26.5,22,19,0,0,22.5,22.5,22.5,26,24,23.5,24,21,-1.53783,0,0,0,1,0,1,1,0,1,1,0,1,0,0,1,0,1,0,0,0,0
"19234",2019-07-14 08:33:00,-1.50183,470,0,25,22,22,19,26.5,22,19,0,0,22.5,22.5,22.5,26,24,23.5,24,21.9,-1.55043,0,0,0,1,0,1,1,0,1,1,0,1,0,0,1,0,1,0,0,0,0
"19235",2019-07-14 08:34:00,-1.5051,473,0,25,22,22,19,26.5,22,19,0,0,22.5,22.5,22.5,26,24,23.5,24,21.8,-1.52019,0,0,0,1,0,1,1,0,1,1,0,1,0,0,1,0,1,0,0,0,0
"19236",2019-07-14 08:35:00,-1.43402,478,0,25,22,22,19,26.5,22,19,0,0,22.5,22.5,22.5,26,24,23.5,24,21.4,-1.54413,0,0,1,1,0,1,1,0,1,1,0,1,0,0,1,0,1,0,0,0,0
"19237",2019-07-14 08:36:00,-1.37315,482,0,25,22,22,19,26.5,22,19,0,0,22.5,22.5,22.5,26,24,23.5,24,20.8,-1.46349,0,0,1,1,0,1,1,0,1,1,0,1,0,0,1,0,1,0,0,0,0
"19238",2019-07-14 08:37:00,-1.42005,487,0,25,22,22,19,26.5,22,19,0,0,22.5,22.5,22.5,26,24,23.5,24,21.8,-1.53216,0,0,1,1,0,1,1,0,1,1,0,1,0,0,1,0,1,0,0,0,0
"19239",2019-07-14 08:38:00,-1.29707,492,0,25,22,22,19,26.5,22,19,0,0,22.5,22.5,22.5,26,24,23.5,24,21.4,-1.5498,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"19240",2019-07-14 08:39:00,-0.840667,497,0,25,22,22,19,26.5,22,19,0,0,22.5,22.5,22.5,26,24,23.5,24.5,20.2,-1.56366,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"19241",2019-07-14 08:40:00,-1.33659,500,0,25,22,22,19,26.5,22,19,0,0,22.5,22.5,22.5,26,24,23.5,24.5,20.6,-1.56429,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"19242",2019-07-14 08:41:00,-1.31171,503,0,25,22,22,19,26.5,22,19,0,0,22.5,22.5,22.5,26,24,23.5,24.5,21.1,-1.5687,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"19243",2019-07-14 08:42:00,-1.2415,510,0,25,22,22,19,26.5,22,19,0,0,22.5,22.5,22.5,26,24,23.5,24.5,21.5,-1.53153,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"19244",2019-07-14 08:43:00,-1.17408,513,0,25,22,22,19,26.5,22,19,0,0,22.5,22.5,22.5,26,24,23.5,24.5,21.9,-1.60146,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"19245",2019-07-14 08:44:00,-1.47131,517,0,25,22,22,19,26.5,22,19,0,0,22.5,22.5,22.5,26,24,23.5,24.5,22.2,-1.61343,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"19246",2019-07-14 08:45:00,-1.33862,525,0,25,22,22,19,26.5,22,19,0,0,22.5,22.5,22.5,26,24,23.5,24.5,21.9,-1.72053,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"19247",2019-07-14 08:46:00,-1.50187,528,0,25,22,22,19,26.5,22,19,0,0,22.5,22.5,22.5,26,24,23.5,24.5,21.3,-1.76589,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"19248",2019-07-14 08:47:00,-1.356,534,0,25,22,22,19,26.5,22,19,0,0,22.5,22.5,22.5,26,24,23.5,24.5,21.1,-1.78416,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"19249",2019-07-14 08:48:00,-1.33439,538,0,25,22,22,19,26.5,22,19,0,0,22.5,22.5,22.5,26,24,23.5,24.5,22.1,-1.80243,0,0,1,1,0,1,1,0,0,1,0,1,0,1,1,0,1,0,0,0,0
"19250",2019-07-14 08:49:00,-1.358,541,0,25,22,22,19,26.5,22,19,0,0,22.5,22.5,22.5,26,24,23.5,24.5,21.5,-1.82259,0,0,1,1,0,1,1,0,0,1,0,1,0,1,1,0,1,0,0,0,0
"19251",2019-07-14 08:50:00,-1.41391,544,0,25,22,22,19,26.5,22,19,0,0,22.5,22.5,22.5,26,24,23.5,24.5,21.3,-1.83582,0,0,1,1,0,1,1,0,0,1,0,1,0,1,1,0,1,0,0,0,0
"19252",2019-07-14 08:51:00,-1.45919,546,0,25,22,22,19,26.5,22,19,0,0,22.5,22.5,22.5,26,24,23.5,24.5,19.8,-1.84653,0,0,1,1,0,1,1,0,0,1,0,1,0,1,1,0,1,0,0,0,0
"19253",2019-07-14 08:52:00,-1.48263,551,0,25,22,22,19,26.5,22,19,0,0,22.5,22.5,22.5,26,24,23.5,24.5,21.1,-1.87929,0,0,1,1,0,1,1,0,0,1,0,1,0,1,1,0,1,0,0,0,0
"19254",2019-07-14 08:53:00,-1.43571,557,0,25,22,22,19,26.5,22,19,0,0,22.5,22.5,22.5,26,24,23.5,24.5,22.3,-0.3339,0,0,1,1,0,1,1,0,0,1,0,1,0,1,1,0,1,0,0,0,0
"19255",2019-07-14 08:54:00,-1.46219,562,0,25,22,22,19,26.5,22,19,0,0,22.5,22.5,22.5,26.5,24,23.5,24.5,22.7,-1.9404,0,0,1,1,0,1,1,0,0,1,0,1,0,1,1,0,1,0,0,0,0
"19256",2019-07-14 08:55:00,-1.44226,565,0,25,22,22,19,26.5,22,19,0,0,22.5,22.5,22.5,26.5,24,23.5,24.5,23.8,-1.94796,0,0,1,1,0,1,1,0,0,1,0,1,0,1,1,0,1,0,0,0,0
"19257",2019-07-14 08:56:00,-1.46825,570,0,25,22,22,19,26.5,22,19,0,0,22.5,22.5,22.5,26.5,24,23.5,24.5,24.5,-1.98513,0,0,1,1,0,1,1,0,0,1,0,1,0,1,1,0,1,0,0,0,0
"19258",2019-07-14 08:57:00,-1.48342,572,0,25,22,22,19,26.5,22,19,0,0,22.5,22.5,22.5,26.5,24,23.5,24.5,24,-2.0097,0,0,1,1,0,1,1,0,0,1,0,1,0,1,1,0,1,0,0,0,0
"19259",2019-07-14 08:58:00,-1.52255,579,0,25,22,22,19,26.5,22,19,0,0,22.5,22.5,22.5,26.5,24,23.5,24.5,23.6,-2.02923,0,0,1,1,0,1,1,0,0,1,0,1,0,1,1,0,1,0,0,0,0
"19260",2019-07-14 08:59:00,-1.51178,581,0,25,22,22,19,26.5,22,19,0,0,22.5,22.5,22.5,26.5,24,23.5,24.5,22.8,-2.03616,0,0,1,1,0,1,1,0,0,1,0,1,0,1,1,0,1,0,0,0,0
"19261",2019-07-14 09:00:00,-1.31656,587,0,25,22,22,19,26.5,22,19,0,0,22.5,22.5,22.5,26.5,24,23.5,24.5,22.2,-2.09853,0,0,1,1,0,1,1,0,0,1,0,1,0,1,1,0,1,0,0,0,0
"19262",2019-07-14 09:01:00,-1.50798,590,0,25,22,22,19,26.5,22,19,0,0,22.5,22.5,22.5,26.5,24,23.5,24.5,22.1,-2.12184,0,0,1,1,0,1,1,0,0,1,0,1,0,1,1,0,1,0,0,0,0
"19263",2019-07-14 09:02:00,-1.52856,594,0,25,22,22,19,26.5,22,19,0,0,22.5,22.5,22.5,26.5,24,23.5,24.5,22.2,-2.12814,0,0,1,1,0,1,1,0,0,1,0,1,0,1,1,0,1,0,0,0,0
"19264",2019-07-14 09:03:00,-1.48765,597,0,25,22,22,19,26.5,22,19,0,0,22.5,22.5,22.5,26.5,24,23.5,24.5,21.6,-2.16216,0,0,1,1,0,1,1,0,0,1,0,1,0,1,1,0,1,0,0,0,0
"19265",2019-07-14 09:04:00,-1.22444,603,0,25,22,22,19,26.5,22,19,0,0,22.5,22.5,22.5,26.5,24,23.5,24.5,21.7,-2.19681,0,0,1,1,0,1,1,0,0,1,0,1,0,1,1,0,1,0,0,0,0
"19266",2019-07-14 09:05:00,-1.28032,608,0,25,22,22,19,26.5,22,19,0,0,22.5,22.5,22.5,26.5,24,23.5,24.5,22.2,-2.20311,0,0,1,1,0,1,1,0,0,1,0,1,0,1,1,0,1,0,0,0,0
"19267",2019-07-14 09:06:00,-1.49703,610,0,25,22,22,19,26.5,22,19,0,0,22.5,22.5,22.5,26.5,24,23.5,24.5,22.1,-2.21319,0,0,1,1,0,1,1,0,0,1,0,1,0,1,1,0,1,0,0,0,0
"19268",2019-07-14 09:07:00,-1.46116,612,0,25,22,22,19,26.5,22,19,0,0,22.5,22.5,22.5,26.5,24,23.5,24.5,21.9,-2.23776,0,0,1,1,0,1,1,0,0,1,0,1,0,1,1,0,1,0,0,0,0
"19269",2019-07-14 09:08:00,-1.45496,614,0,25,22,22,19,26.5,22,19,0,0,22.5,22.5,22.5,26.5,24,23.5,24.5,21.7,-2.23902,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"19270",2019-07-14 09:09:00,-1.53177,618,0,25,22,22,19,26.5,22,19,0,0,22.5,22.5,22.5,26.5,24,23.5,24.5,21.7,-2.25288,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"19271",2019-07-14 09:10:00,-1.48175,626,0,25,22,22,19,26.5,22,19,0,0,22.5,22.5,22.5,26.5,24,24,24.5,21.9,-2.28123,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"19272",2019-07-14 09:11:00,-1.18989,631,0,25,22,22,19,26.5,22,19,0,0,22.5,22.5,22.5,26.5,24,24,24.5,22.3,-2.23209,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"19273",2019-07-14 09:12:00,-1.5124,637,0,25,22,22,19,26.5,22,19,0,0,22.5,22.5,22.5,26.5,24,24,24.5,22.1,-2.3184,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"19274",2019-07-14 09:13:00,-1.47187,639,0,25,22,22,19,26.5,22,19,0,0,22.5,22.5,22.5,26.5,24,24,24.5,21.4,-2.32596,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"19275",2019-07-14 09:14:00,-1.48541,646,0,25,22,22,19,26.5,22,19,0,0,22.5,22.5,23,26.5,24,24,24.5,21.2,-2.35683,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"19276",2019-07-14 09:15:00,-1.50144,650,0,25,22,22,19,26.5,22,19,0,0,22.5,22.5,23,26.5,24,24,24.5,21.7,-2.36439,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"19277",2019-07-14 09:16:00,-1.54243,657,0,25,22,22,19,26.5,22,19,0,0,22.5,22.5,23,26.5,24,24,24.5,21.6,-2.38896,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"19278",2019-07-14 09:17:00,-1.51959,658,0,25,22,22,19,26.5,22,19,0,0,22.5,22.5,23,26.5,24,24,24.5,22.1,-2.37636,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"19279",2019-07-14 09:18:00,-1.59989,661,0,25,22,22,19,26.5,22,19,0,0,22.5,22.5,23,26.5,24,24,24.5,22.1,-2.25036,0,1,1,1,0,1,1,0,0,1,0,1,0,0,1,0,1,0,0,0,0
"19280",2019-07-14 09:19:00,-1.50629,665,0,25,22,22,19,26.5,22,19,0,0,22.5,22.5,23,26.5,24,24,24.5,21.7,-2.43243,0,1,1,1,0,1,1,0,0,1,0,1,0,0,1,0,1,0,0,0,0
"19281",2019-07-14 09:20:00,-1.52228,672,0,25,22,22,19,26.5,22,19,0,0,22.5,22.5,23,26.5,24,24,24.5,21.2,-2.33667,0,1,1,1,0,1,1,0,0,1,0,1,0,0,1,0,1,0,0,0,0
"19282",2019-07-14 09:21:00,-1.50896,675,0,25,22,22,19,26.5,22,19,0,0,22.5,22.5,23,26.5,24,24,24.5,21.1,-2.4696,0,1,1,1,0,1,1,0,0,1,0,1,0,0,1,0,1,0,0,0,0
"19283",2019-07-14 09:22:00,-1.79999,677,0,25,22,22,19,26.5,22,19,0,0,22.5,22.5,23,26.5,24,24,24.5,21.3,-2.47149,0,1,1,1,0,1,1,0,0,1,0,1,0,0,1,0,1,0,0,0,0
"19284",2019-07-14 09:23:00,-1.55817,679,0,25,22,22,19,26.5,22,19,0,0,22.5,22.5,23,26.5,24,24,24.5,21.6,-2.49543,0,1,1,1,0,1,1,0,0,1,0,1,0,0,1,0,1,0,0,0,0
"19285",2019-07-14 09:24:00,-1.48199,685,0,25,22,22,19,26.5,22,19,0,0,22.5,22.5,23,26.5,24,24,24.5,21.9,-2.51496,0,1,1,1,0,1,1,0,0,1,0,1,0,0,1,0,1,0,0,0,0
"19286",2019-07-14 09:25:00,-1.5453,691,0,25,22,22,19,26.5,22,19,0,0,22.5,22.5,23,26.5,24,24,24.5,22.2,-2.55276,0,1,1,1,0,1,1,0,0,1,0,1,0,0,1,0,1,0,0,0,0
"19287",2019-07-14 09:26:00,-1.97666,695,0,25,22,22,19,26.5,22,19,0,0,22.5,22.5,23,26.5,24,24,24.5,22.8,-2.56536,0,1,1,1,0,1,1,0,0,1,0,1,0,0,1,0,1,0,0,0,0
"19288",2019-07-14 09:27:00,-1.55788,700,0,25,22,22,19,26.5,22,19,0,0,22.5,22.5,23,26.5,24,24,24.5,21.7,-2.59056,0,1,1,1,0,1,1,0,0,1,0,1,0,0,1,0,1,0,0,0,0
"19289",2019-07-14 09:28:00,-1.4779,706,0,25,22,22,19,26.5,22,19,0,0,22.5,22.5,23,26.5,24,24,24.5,21,-2.61576,0,1,1,1,0,1,1,0,0,1,0,1,0,0,1,0,1,0,0,0,0
"19290",2019-07-14 09:29:00,-1.49828,713,0,25,22,22,19,26.5,22,19,0,0,22.5,22.5,23,26,24,24,24.5,21.4,-2.64852,0,1,1,1,0,1,1,0,0,1,0,1,0,0,1,0,1,0,0,0,0
"19291",2019-07-14 09:30:00,-1.33863,714,0,25,22,22,19,26.5,22,19,0,0,22.5,22.5,23,26,24,24,24.5,21.7,-2.6271,0,1,1,1,0,1,1,0,0,1,0,1,0,0,1,0,1,0,0,0,0
"19292",2019-07-14 09:31:00,-1.48105,717,0,25,22,22,19,26.5,22,19,0,0,22.5,22.5,23,26,24,24,24.5,21.3,-2.64096,0,1,1,1,0,1,1,0,0,1,0,1,0,0,1,0,1,0,0,0,0
"19293",2019-07-14 09:32:00,-1.47262,724,0,25,22,22,19,26.5,22,19,0,0,22.5,22.5,23,26,24,24,24.5,21.4,-2.67813,0,1,1,1,0,1,1,0,0,1,0,1,0,0,1,0,1,0,0,0,0
"19294",2019-07-14 09:33:00,-1.47232,730,0,25,22,22,19,26.5,22,19,0,0,22.5,22.5,23,26,24,24,24.5,22,-2.69829,0,1,1,1,0,1,1,0,0,1,0,1,0,0,1,0,1,0,0,0,0
"19295",2019-07-14 09:34:00,-1.45715,733,0,25,22,22,19,26.5,22,19,0,0,22.5,22.5,23,26,24,24,24.5,21.4,-2.71656,0,1,1,1,0,1,1,0,0,1,0,1,0,0,1,0,1,0,0,0,0
"19296",2019-07-14 09:35:00,-1.46205,735,0,25,22,22,19,26.5,22,19,0,0,22.5,22.5,23,26,24,24,24.5,20.9,-2.73357,0,1,1,1,0,1,1,0,0,1,0,1,0,0,1,0,1,0,0,0,0
"19297",2019-07-14 09:36:00,-1.45541,736,0,25,22,22,19,26.5,22,19,0,0,22.5,22.5,23,26,24,24,24.5,21.4,-2.72916,0,1,1,1,0,1,1,0,0,1,0,1,0,0,1,0,1,0,0,0,0
"19298",2019-07-14 09:37:00,-1.47441,744,0,25,22,22,19,26.5,22,19,0,0,22.5,22.5,23,26,24,24,24.5,21.9,-2.76633,0,1,1,1,0,1,1,0,0,1,0,1,0,0,1,0,1,0,0,0,0
"19299",2019-07-14 09:38:00,-1.39554,749,0,25,22,22,19,26.5,22,19,0,0,22.5,22.5,23,25.5,24,24,24.5,21.8,-2.77326,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"19300",2019-07-14 09:39:00,-1.55661,752,0,25,22,22,19,26.5,22,19,0,0,22.5,22.5,23,25.5,24,24,24.5,21.9,-2.77263,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"19301",2019-07-14 09:40:00,-1.44807,748,0,25,22,22,19,26.5,22,19,0,0,22.5,22.5,23,25.5,24,24,24.5,21.9,-2.7783,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"19302",2019-07-14 09:41:00,-1.57171,757,0,25,22,22,19,26.5,22,19,0,0,22.5,22.5,23,25.5,24,24,24.5,22,-2.80476,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"19303",2019-07-14 09:42:00,-1.47589,762,0,25,22,22,19,26.5,22,19,0,0,22.5,22.5,23,25.5,24,24,24.5,22.2,-2.83878,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"19304",2019-07-14 09:43:00,-1.5453,762,0,25,22,22,19,26.5,22,19,0,0,22.5,22.5,23,25.5,24,24,24.5,22.2,-2.81736,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"19305",2019-07-14 09:44:00,-1.56454,766,0,25,22,22,19,26.5,22,19,0,0,22.5,22.5,23,25.5,24,24,24.5,21.9,-2.84193,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"19306",2019-07-14 09:45:00,-1.59204,764,0,25,22,22,19,26.5,22,19,0,0,22.5,22.5,23,25.5,24,24,24.5,21.8,-2.84886,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"19307",2019-07-14 09:46:00,-1.36274,771,0,25,22,22,19,26.5,22,19,0,0,22.5,22.5,23,25.5,24,24,25,21.5,-2.93013,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"19308",2019-07-14 09:47:00,-0.81973,783,0,25,22,22,19,26.5,22,19,0,0,22.5,22.5,23,25.5,24,24,25,21.5,-2.94966,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"19309",2019-07-14 09:48:00,-1.45856,786,0,25,22,22,19,26.5,22,19,0,0,22.5,22.5,23,25.5,24,24,25,22.1,-2.98116,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"19310",2019-07-14 09:49:00,-1.45197,787,0,25,22,22,19,26.5,22,19,0,0,22.5,22.5,23,25.5,24,24,25,21.9,-2.90871,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"19311",2019-07-14 09:50:00,-1.45518,790,0,25,22,22,19,26.5,22,19,0,0,22.5,22.5,23,25.5,24,24,25,22.1,-2.90808,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"19312",2019-07-14 09:51:00,-1.39366,795,0,25,22,22,19,26.5,22,19,0,0,22.5,22.5,23,25.5,24,24,25,22,-2.99376,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"19313",2019-07-14 09:52:00,-1.45704,796,0,25,22,22,19,26.5,22,19,0,0,22.5,22.5,23,25.5,24,24,25,22.3,-2.98746,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"19314",2019-07-14 09:53:00,-1.45258,805,0,25,22,22,19,26.5,22,19,0,0,22.5,22.5,23,25.5,24,24,25,22.6,-3.02967,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"19315",2019-07-14 09:54:00,-1.44711,816,0,25,22,22,19,26.5,22,19,0,0,22.5,22.5,23,25.5,24,24,25,22.1,-3.06306,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"19316",2019-07-14 09:55:00,-1.43247,817,0,25,22,22,19,26.5,22,19,0,0,22.5,22.5,23,25.5,24,24,25,21.5,-3.13173,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"19317",2019-07-14 09:56:00,-1.43842,820,0,25,22,22,19,26.5,22,19,0,0,22.5,22.5,23,25.5,24,24,25,21.2,-3.14433,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"19318",2019-07-14 09:57:00,-1.73118,822,0,25,22,22,19,26.5,22,19,0,0,22.5,22.5,23,25.5,24,24,25,20.8,-3.15756,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"19319",2019-07-14 09:58:00,-1.65346,823,0,25,22,22,19,26.5,22,19,0,0,23,22.5,23,25.5,24,24,25,21,-3.14874,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"19320",2019-07-14 09:59:00,-1.44214,823,0,25,22,22,19,26.5,22,19,0,0,23,22.5,23,25.5,24,24,25,21,-3.11283,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"19321",2019-07-14 10:00:00,-1.48321,819,0,25,22,22,19,26.5,22,19,0,0,23,22.5,23,25.5,24,24.5,25,21,-3.18276,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"19322",2019-07-14 10:01:00,-1.45945,828,0,25,22,22,19,26.5,22,19,0,0,23,22.5,23,25.5,24,24.5,25,21.4,-3.29238,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"19323",2019-07-14 10:02:00,-1.51743,838,0,25,22,22,19,26.5,22,19,0,0,23,22.5,23,25.5,24,24.5,25,21.6,-3.37176,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"19324",2019-07-14 10:03:00,-1.52493,847,0,25,22,22,19,26.5,22,19,0,0,23,22.5,23,25.5,24,24.5,25,21.8,-3.39633,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"19325",2019-07-14 10:04:00,-1.52608,855,0,25,22,22,19,26.5,22,19,0,0,23,22.5,23,25.5,24,24.5,25,21.8,-3.42216,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"19326",2019-07-14 10:05:00,-1.39442,861,0,25,22,22,19,26.5,22,19,0,0,23,22.5,23,25.5,24,24.5,25,22.1,-3.43539,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"19327",2019-07-14 10:06:00,-1.41908,865,0,25,22,22,19,26.5,22,19,0,0,23,22.5,23.5,25.5,24,24.5,25,21.7,-3.46563,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"19328",2019-07-14 10:07:00,-1.09052,866,0,25,22,22,19,26.5,22,19,0,0,23,22.5,23.5,25.5,24,24.5,25,21.5,-3.02463,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"19329",2019-07-14 10:08:00,-1.4527,871,0,25,22,22,19,26.5,22,19,0,0,23,22.5,23.5,25.5,24,24.5,25,21.7,-3.47319,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"19330",2019-07-14 10:09:00,-1.77999,877,0,25,22,22,19,26.5,22,19,0,0,23,22.5,23.5,25.5,24,24.5,25,22.2,-3.50973,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"19331",2019-07-14 10:10:00,-1.17862,883,0,25,22,22,19,26.5,22,19,0,0,23,22.5,23.5,25.5,24,24.5,25,22.2,-3.52233,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"19332",2019-07-14 10:11:00,-1.45794,885,0,25,22,22,19,26.5,22,19,0,0,23,22.5,23.5,25.5,24,24.5,25,22.2,-3.52359,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"19333",2019-07-14 10:12:00,-1.82398,890,0,25,22,22,19,26.5,22,19,0,0,23,22.5,23.5,25.5,24,24.5,25,22.2,-3.52044,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"19334",2019-07-14 10:13:00,-1.44365,884,0,25,22,22,19,26.5,22,19,0,0,23,22.5,23.5,25.5,24,24.5,25,21.8,-2.4444,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"19335",2019-07-14 10:14:00,-1.60381,884,0,25,22,22,19,26.5,22,19,0,0,23,22.5,23.5,25.5,24,24.5,25,20.9,-3.528,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"19336",2019-07-14 10:15:00,-1.44002,893,0,25,22,22,19,26.5,22,19,0,0,23,22.5,23.5,25.5,24,24.5,25,21.1,-3.49839,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"19337",2019-07-14 10:16:00,-1.44303,904,0,25,22,22,19,26.5,22,19,0,0,23,22.5,23.5,25.5,24,24.5,25,21.5,-3.62943,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"19338",2019-07-14 10:17:00,-1.41716,915,0,25,22,22,19,26.5,22,19,0,0,23,22.5,23.5,25.5,24,24.5,25,21.8,-3.64959,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"19339",2019-07-14 10:18:00,-1.51623,919,0,25,22,22,19,26.5,22,19,0,0,23,22.5,23.5,25.5,24,24.5,25,21.7,-3.66723,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"19340",2019-07-14 10:19:00,-1.40953,929,0,25,22,22,19,26.5,22,19,0,0,23,22.5,23.5,25.5,24,24.5,25,22.5,-3.69873,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"19341",2019-07-14 10:20:00,-1.79668,931,0,25,22,22,19,26.5,22,19,0,0,23,22.5,23.5,25.5,24,24.5,25,22.2,-3.69999,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"19342",2019-07-14 10:21:00,-1.46735,935,0,25,22,22,19,26.5,22,19,0,0,23,22.5,23.5,25.5,24,24.5,25,21.9,-3.72456,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"19343",2019-07-14 10:22:00,-1.44904,943,0,25,22,22,19,26.5,22,19,0,0,23,22.5,23.5,25.5,24,24.5,25,21.8,-3.74976,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"19344",2019-07-14 10:23:00,-1.44093,954,0,25,22,22,19,26.5,22,19,0,0,23,22.5,23.5,25.5,24,24.5,25,21.6,-3.79449,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"19345",2019-07-14 10:24:00,-1.15606,964,0,25,22,22,19,26.5,22,19,0,0,23,22.5,23.5,25.5,24,24.5,25,20.9,-3.85623,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"19346",2019-07-14 10:25:00,-1.31591,974,0,25,22,22,19,26.5,22,19,0,0,23,22.5,23.5,25.5,24,24.5,25,20.8,-3.83229,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"19347",2019-07-14 10:26:00,-1.42431,971,0,25,22,22,19,26.5,22,19,0,0,23,22.5,23.5,25.5,24,24.5,25,21.1,-3.83103,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"19348",2019-07-14 10:27:00,-1.40955,980,0,25,22,22,19,26.5,22,19,0,0,23,22.5,23.5,25.5,24,24.5,25,21.1,-3.91608,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"19349",2019-07-14 10:28:00,-1.16222,1002,0,25,22,22,19,26.5,22,19,0,0,23,22.5,23.5,25.5,24,24.5,25,21.5,-4.06476,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"19350",2019-07-14 10:29:00,-1.28525,1038,0,25,22,22,19,26.5,22,19,0,0,23,22.5,23.5,25.5,24,24.5,25,22,-4.10823,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"19351",2019-07-14 10:30:00,-1.43819,1039,0,25,22,22,19,26.5,22,19,0,0,23,22.5,23.5,25.5,24,24.5,25,22.7,-4.08366,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"19352",2019-07-14 10:31:00,-1.40334,1033,0,25,22,22,19,26.5,22,19,0,0,23,22.5,23.5,25.5,24,24.5,25,22.6,-4.10256,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"19353",2019-07-14 10:32:00,-1.37457,1033,0,25,22,22,19,26.5,22,19,0,0,23,22.5,23.5,25.5,24,24.5,25,22.5,-4.09563,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"19354",2019-07-14 10:33:00,-1.41169,1024,0,25,22,22,19,26.5,22,19,0,0,23,22.5,23.5,25.5,24,24.5,25,22.4,-4.05846,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"19355",2019-07-14 10:34:00,-0.839696,1008,0,25,22,22,19,26.5,22,19,0,0,23,22.5,23.5,25.5,24,24.5,25,21.8,-3.96333,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"19356",2019-07-14 10:35:00,-1.5452,1007,0,25,22,22,19,26.5,22,19,0,0,23,22.5,23.5,25.5,24,24.5,25,21.7,-3.93246,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"19357",2019-07-14 10:36:00,-1.55064,996,0,25,22,22,19,26.5,22,19,0,0,23,22.5,23.5,25.5,24,24.5,25,22.1,-3.90033,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"19358",2019-07-14 10:37:00,-1.50725,1006,0,25,22,22,19,26.5,22,19,0,0,23,23,23.5,25.5,24,24.5,25,22.1,-3.86568,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"19359",2019-07-14 10:38:00,-1.10543,1035,0,25,22,22,19,26.5,22,19,0,0,23,23,23.5,25.5,24,24.5,25,22.8,-3.92364,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"19360",2019-07-14 10:39:00,-1.53233,460,0,25,22,22,19,26.5,22,19,0,0,23,23,23.5,25.5,24,24.5,25,22.8,-1.75833,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"19361",2019-07-14 10:40:00,-1.52272,1068,0,25,22,22,19,26.5,22,19,0,0,23,23,23.5,25.5,24,24.5,25,23.6,-3.89277,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"19362",2019-07-14 10:41:00,-1.53233,1101,0,25,22,22,19,26.5,22,19,0,0,23,23,23.5,25.5,24,24.5,25,23.1,-3.98349,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"19363",2019-07-14 10:42:00,-1.50373,1073,0,25,22,22,19,26.5,22,19,0,0,23,23,23.5,25.5,24,24.5,25,23.6,-3.75732,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"19364",2019-07-14 10:43:00,-1.48078,1044,0,25,22,22,19,26.5,22,19,0,0,23,23,23.5,25.5,24,24.5,25,22.5,-2.63529,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"19365",2019-07-14 10:44:00,-1.47723,1102,0,25,22,22,19,26.5,22,19,0,0,23,23,23.5,25.5,24,24.5,25,22.3,-3.73527,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"19366",2019-07-14 10:45:00,-1.46357,1012,0,25,22,22,19,26.5,22,19,0,0,23,23,23.5,25.5,24,24.5,25,22.3,-4.02759,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"19367",2019-07-14 10:46:00,-1.4827,1074,0,25,22,22,19,26.5,22,19,0,0,23,23,23.5,25.5,24,24.5,25,22.1,-4.12209,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"19368",2019-07-14 10:47:00,-1.48839,1088,0,25,22,22,19,26.5,22,19,0,0,23,23,23.5,25.5,24,24.5,25,22,-4.24116,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"19369",2019-07-14 10:48:00,-1.47918,1089,0,25,22,22,19,26.5,22,19,0,0,23,23,23.5,25.5,24,24.5,25,22.2,-4.22289,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"19370",2019-07-14 10:49:00,-1.82996,1084,0,25,22,22,19,26.5,22,19,0,0,23,23,23.5,25.5,24,24.5,25,22.5,-4.22793,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"19371",2019-07-14 10:50:00,-1.43558,1082,0,25,22,22,19,26.5,22,19,0,0,23,23,23.5,25.5,24,24.5,25,22.7,-4.19706,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"19372",2019-07-14 10:51:00,-1.46597,1074,0,25,22,22,19,26.5,22,19,0,0,23,23,23.5,25.5,24,24.5,25,22.9,-4.15485,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"19373",2019-07-14 10:52:00,-1.2709,1072,0,25,22,22,19,26.5,22,19,0,0,23,23,23.5,25.5,24,24.5,25,23.1,-4.12146,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"19374",2019-07-14 10:53:00,-1.48355,1065,0,25,22,22,19,26.5,22,19,0,0,23,23,23.5,25.5,24,25,25.5,23.1,-4.08429,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"19375",2019-07-14 10:54:00,-1.47009,1060,0,25,22,22,19,26.5,22,19,0,0,23,23,23.5,26,24,25,25.5,22.7,-4.12083,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"19376",2019-07-14 10:55:00,-1.45423,1060,0,25,22,22,19,26.5,22,19,0,0,23,23,23.5,26,24,25,25.5,23,-4.15296,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"19377",2019-07-14 10:56:00,-1.47014,1064,0,25,22,22,19,26.5,22,19,0,0,23,23,23.5,26,24,25,25.5,23.1,-4.12083,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"19378",2019-07-14 10:57:00,-1.42573,1073,0,25,22,22,19,26.5,22,19,0,0,23,23,23.5,26,24,25,25.5,23,-4.14666,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"19379",2019-07-14 10:58:00,-1.21523,1022,0,25,22,22,19,26.5,22,19,0,0,23,23,23.5,26,24,24.5,25.5,23.6,-3.83985,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"19380",2019-07-14 10:59:00,-1.48371,1096,0,25,22,22,19,26.5,22,19,0,0,23,23,23.5,26,24,24.5,25.5,23.8,-4.12839,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"19381",2019-07-14 11:00:00,-1.7137,1102,0,25,22,22,19,26.5,22,19,0,0,23,23,23.5,26,24,24.5,25.5,23.7,-4.2273,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"19382",2019-07-14 11:01:00,-1.65262,1103,0,25,22,22,19,26.5,22,19,0,0,23,23,23.5,26,24,24.5,25.5,23.4,-4.23423,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"19383",2019-07-14 11:02:00,-1.54142,510,0,25,22,22,19,26.5,22,19,0,0,23,23,23.5,26,24,24.5,25.5,23.6,-3.18969,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"19384",2019-07-14 11:03:00,-1.54782,1108,0,25,22,22,19,26.5,22,19,0,0,23,23,23.5,26,24,25,25.5,23.7,-3.49776,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"19385",2019-07-14 11:04:00,-1.7445,1138,0,25,22,22,19,26.5,22,19,0,0,23,23,23.5,26,24,25,25.5,23.2,-4.3344,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"19386",2019-07-14 11:05:00,-1.02604,1119,0,25,22,22,19,26.5,22,19,0,0,23,23,23.5,26,24,25,25.5,23.6,-4.26573,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"19387",2019-07-14 11:06:00,-1.49297,1129,0,25,22,22,19,26.5,22,19,0,0,23,23,23.5,26,24,25,25.5,22.8,-4.3911,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"19388",2019-07-14 11:07:00,-1.51051,1139,0,25,22,22,19,26.5,22,19,0,0,23,23,23.5,26,24,25,25.5,22.5,-4.42575,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"19389",2019-07-14 11:08:00,-1.52704,1150,0,25,22,22,19,26.5,22,19,0,0,23,23,23.5,26,24,25,25.5,23.1,-4.45725,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"19390",2019-07-14 11:09:00,-1.47502,1123,0,25,22,22,19,26.5,22,19,0,0,23,23,23.5,26,24,25,25.5,22.5,-3.71511,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"19391",2019-07-14 11:10:00,-1.49009,1207,0,25,22,22,19,26.5,22,19,0,0,23,23,23.5,26,24,25,25.5,22.3,-4.7124,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"19392",2019-07-14 11:11:00,-1.56137,1235,0,25,22,22,19,26.5,22,19,0,0,23,23,23.5,26,24,25,25.5,22.8,-4.89006,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"19393",2019-07-14 11:12:00,-1.31511,1224,0,25,22,22,19,26.5,22,19,0,0,23,23,23.5,26,24,25,25.5,23.2,-4.82139,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"19394",2019-07-14 11:13:00,-1.60918,1214,0,25,22,22,19,26.5,22,19,0,0,23,23,23.5,26,24,25,25.5,23.7,-4.74516,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"19395",2019-07-14 11:14:00,-1.23971,1202,0,25,22,22,19,26.5,22,19,0,0,23,23,23.5,26,24,25,25.5,22.9,-4.70925,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"19396",2019-07-14 11:15:00,-1.52645,1201,0,25,22,22,19,26.5,22,19,0,0,23,23,23.5,26,24,25,25.5,22.3,-4.63869,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"19397",2019-07-14 11:16:00,-1.69876,398,0,25,22,22,19,26.5,22,19,0,0,23,23,23.5,26.5,24.5,25,25.5,22.2,-4.84659,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
