"","time","heating_cooling_power","irrad","kitchen_active_power","setp_371","setp_472","setp_474","setp_476","setp_571","setp_573","setp_574","shower_471","shower_571","temp_371","temp_472","temp_474","temp_476","temp_571","temp_573","temp_574","temp_amb","total_active_power","Y1_371","Y1_472","Y1_474","Y1_476","Y1_571","Y1_573","Y1_574","Y2_371","Y2_472","Y2_476","Y2_571","Y2_574","Y3_371","Y3_472","Y3_476","Y3_571","Y3_574","Y4_371","Y5_371","Y6_371","Y7_371"
"19398",2019-07-14 11:17:00,-1.77765,265,0,25,22,22,19,26.5,22,19,0,0,23,23,23.5,26.5,24.5,25,25.5,21.9,-0.92043,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"19399",2019-07-14 11:18:00,-1.46103,NA,0,25,22,22,19,26.5,22,19,0,0,23,23,23.5,26.5,24.5,25,25.5,22,-4.97826,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"19400",2019-07-14 11:19:00,-1.53093,NA,0,25,22,22,19,26.5,22,19,0,0,23,23,23.5,26.5,24.5,25,25.5,22.3,-5.30586,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"19401",2019-07-14 11:20:00,-1.52112,432,0,25,22,22,19,26.5,22,19,0,0,23,23,23.5,26.5,24.5,25,25.5,22.9,-2.15208,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"19402",2019-07-14 11:21:00,-1.79262,NA,0,25,22,22,19,26.5,22,19,0,0,23,23,23.5,26.5,24.5,25,25.5,22.9,-5.23341,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"19403",2019-07-14 11:22:00,-1.56995,NA,0,25,22,22,19,26.5,22,19,0,0,23,23,23.5,26.5,24.5,25,25.5,23.3,-5.21199,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"19404",2019-07-14 11:23:00,-1.54766,NA,0,25,22,22,19,26.5,22,19,0,0,23,23,23.5,26.5,24.5,25,25.5,23.7,-5.09166,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"19405",2019-07-14 11:24:00,-1.59194,NA,0,25,22,22,19,26.5,22,19,0,0,23,23,23.5,26.5,24.5,25,25.5,23.1,-4.84722,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"19406",2019-07-14 11:25:00,-1.6608,NA,0,25,22,22,19,26.5,22,19,0,0,23,23,23.5,26.5,24.5,25,25.5,22.8,-4.92345,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"19407",2019-07-14 11:26:00,-1.63412,NA,0,25,22,22,19,26.5,22,19,0,0,23,23,23.5,26.5,24.5,25,25.5,22.7,-4.851,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"19408",2019-07-14 11:27:00,-1.64156,NA,0,25,22,22,19,26.5,22,19,0,0,23,23,23.5,26.5,24.5,25,25.5,22.7,-4.9329,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"19409",2019-07-14 11:28:00,-1.65206,NA,0,25,22,22,19,26.5,22,19,0,0,23,23,23.5,26.5,24.5,25,25.5,23.4,-4.85793,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"19410",2019-07-14 11:29:00,-1.62964,NA,0,25,22,22,19,26.5,22,19,0,0,23,23,23.5,26.5,24.5,25,25.5,24.3,-4.72626,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"19411",2019-07-14 11:30:00,-1.64101,NA,0,25,22,22,19,26.5,22,19,0,0,23,23,23.5,26.5,24.5,25,25.5,24.6,-4.62294,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"19412",2019-07-14 11:31:00,-1.63159,NA,0,25,22,22,19,26.5,22,19,0,0,23,23,23.5,26.5,24.5,25,25.5,25,-4.90644,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"19413",2019-07-14 11:32:00,-1.85175,NA,0,25,22,22,19,26.5,22,19,0,0,23,23,23.5,26.5,24.5,25,25.5,25,-4.94676,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"19414",2019-07-14 11:33:00,-1.55414,951,0,25,22,22,19,26.5,22,19,0,0,23,23,23.5,26.5,24.5,25,25.5,25,-4.77225,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"19415",2019-07-14 11:34:00,-1.54766,386,0,25,22,22,19,26.5,22,19,0,0,23,23,23.5,26.5,24.5,25,25.5,24.4,-1.66005,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"19416",2019-07-14 11:35:00,-1.46125,1042,0,25,22,22,19,26.5,22,19,0,0,23,23,23.5,26.5,24.5,25,25.5,23.5,-4.52718,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"19417",2019-07-14 11:36:00,-1.79784,NA,0,25,22,22,19,26.5,22,19,0,0,23,23,23.5,26.5,24.5,25,25.5,22.9,-4.70169,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"19418",2019-07-14 11:37:00,-1.43316,NA,0,25,22,22,19,26.5,22,19,0,0,23,23,23.5,26.5,24.5,25,25.5,23.8,-4.71492,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"19419",2019-07-14 11:38:00,-1.21356,NA,0,25,22,22,19,26.5,22,19,0,0,23,23,23.5,26.5,24.5,25,25.5,24,-4.68405,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"19420",2019-07-14 11:39:00,-1.49985,NA,0,25,22,22,19,26.5,22,19,0,0,23,23,23.5,26.5,24.5,25,25.5,24.3,-4.83399,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"19421",2019-07-14 11:40:00,-1.44967,NA,0,25,22,22,19,26.5,22,19,0,0,23,23,23.5,26.5,24.5,25,25.5,23.7,-4.77099,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"19422",2019-07-14 11:41:00,-1.379,677,0,25,22,22,19,26.5,22,19,0,0,23,23,23.5,26.5,24.5,25,25.5,23.3,-1.24929,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"19423",2019-07-14 11:42:00,-1.47113,339,0,25,22,22,19,26.5,22,19,0,0,23,23,23.5,26.5,24.5,25,25.5,22.6,-0.99729,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"19424",2019-07-14 11:43:00,-1.48008,NA,0,25,22,22,19,26.5,22,19,0,0,23,23,23.5,26.5,24.5,25,25.5,22.4,-4.64373,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"19425",2019-07-14 11:44:00,-1.46747,NA,0,25,22,22,19,26.5,22,19,0,0,23,23,23.5,26.5,24.5,25,25.5,22.9,-4.8132,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"19426",2019-07-14 11:45:00,-1.07702,NA,0,25,22,22,19,26.5,22,19,0,0,23,23,23.5,26.5,24.5,25,25.5,23.5,-4.74516,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"19427",2019-07-14 11:46:00,-1.40099,NA,0,25,22,22,19,26.5,22,19,0,0,23,23,23.5,26.5,24.5,25,25.5,23.2,-5.21703,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"19428",2019-07-14 11:47:00,-1.39035,NA,0,25,22,22,19,26.5,22,19,0,0,23,23,23.5,26.5,24.5,25,25.5,23.2,-5.24853,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"19429",2019-07-14 11:48:00,-1.41293,NA,0,25,22,22,19,26.5,22,19,0,0,23.5,23,23.5,26.5,24.5,25,25.5,23.5,-5.20443,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"19430",2019-07-14 11:49:00,-1.43265,NA,0,25,22,22,19,26.5,22,19,0,0,23.5,23,23.5,26.5,24.5,25,25.5,23.4,-5.29326,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"19431",2019-07-14 11:50:00,-1.40184,NA,0,25,22,22,19,26.5,22,19,0,0,23.5,23,23.5,26.5,24.5,25,25.5,23.4,-5.44383,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"19432",2019-07-14 11:51:00,-0.736982,1188,0,25,22,22,19,26.5,22,19,0,0,23.5,23,23.5,26.5,24.5,25,25.5,23,-5.30838,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"19433",2019-07-14 11:52:00,-1.30363,724,0,25,22,22,19,26.5,22,19,0,0,23.5,23,23.5,26.5,24.5,25,25.5,23.5,-4.21785,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"19434",2019-07-14 11:53:00,-1.5192,NA,0,25,22,22,19,26.5,22,19,0,0,23.5,23,23.5,26.5,24.5,25,25.5,24.3,-4.66389,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"19435",2019-07-14 11:54:00,-1.53478,NA,0,25,22,22,19,26.5,22,19,0,0,23.5,23,24,26.5,24.5,25,25.5,23.6,-5.13387,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"19436",2019-07-14 11:55:00,-1.53295,NA,0,25,22,22,19,26.5,22,19,0,0,23.5,23,24,26.5,24.5,25,25.5,23,-5.31279,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"19437",2019-07-14 11:56:00,-1.1124,NA,0,25,22,22,19,26.5,22,19,0,0,23.5,23,24,26.5,24.5,25,25.5,23.7,-5.23656,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"19438",2019-07-14 11:57:00,-1.59709,NA,0,25,22,22,19,26.5,22,19,0,0,23.5,23,24,26.5,24.5,25,25.5,23.9,-5.24286,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"19439",2019-07-14 11:58:00,-1.63941,NA,0,25,22,22,19,26.5,22,19,0,0,23.5,23.5,24,26.5,24.5,25,25.5,24.2,-3.80205,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"19440",2019-07-14 11:59:00,-1.61563,NA,0,25,22,22,19,26.5,22,19,0,0,23.5,23.5,24,26.5,24.5,25,25.5,23.8,-5.21388,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"19441",2019-07-14 12:00:00,-1.67287,NA,0,25,22,22,19,26.5,22,19,0,0,23.5,23.5,24,26.5,24.5,25,25.5,23.7,-5.35689,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"19442",2019-07-14 12:01:00,-1.67837,NA,0,25,22,22,19,26.5,22,19,0,0,23.5,23.5,24,26.5,24.5,25,25.5,23.8,-5.61771,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"19443",2019-07-14 12:02:00,-1.66152,957,0,25,22,22,19,26.5,22,19,0,0,23.5,23.5,24,26.5,24.5,25,25.5,23.7,-2.61324,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"19444",2019-07-14 12:03:00,-1.87819,427,0,25,22,22,19,26.5,22,19,0,0,23.5,23.5,24,26.5,24.5,25,25.5,23.8,-1.33686,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"19445",2019-07-14 12:04:00,-1.75391,464,0,25,22,22,19,26.5,22,19,0,0,23.5,23.5,24,26.5,24.5,25,25.5,23,-1.86543,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"19446",2019-07-14 12:05:00,-1.67242,NA,0,25,22,22,19,26.5,22,19,0,0,23.5,23.5,24,26,24.5,25,25.5,22.7,-5.83506,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"19447",2019-07-14 12:06:00,-1.86045,NA,0,25,22,22,19,26.5,22,19,0,0,23.5,23.5,24,26,24.5,25,25.5,23.1,-5.55723,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"19448",2019-07-14 12:07:00,-1.63764,NA,0,25,22,22,19,26.5,22,19,0,0,23.5,23.5,24,26,24.5,25,25.5,23.2,-5.39343,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"19449",2019-07-14 12:08:00,-1.82486,NA,0,25,22,22,19,26.5,22,19,0,0,23.5,23.5,24,26,24.5,25,25.5,23.8,-5.40666,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"19450",2019-07-14 12:09:00,-1.59318,NA,0,25,22,22,19,26.5,22,19,0,0,23.5,23.5,24,26,24.5,25,25.5,23.4,-5.49486,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"19451",2019-07-14 12:10:00,-1.50335,NA,0,25,22,22,19,26.5,22,19,0,0,23.5,23.5,24,26,24.5,25,25.5,23.7,-5.4999,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"19452",2019-07-14 12:11:00,-1.53156,NA,0,25,22,22,19,26.5,22,19,0,0,23.5,23.5,24,26,24.5,25,25.5,23.8,-4.7943,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"19453",2019-07-14 12:12:00,-1.49955,NA,0,25,22,22,19,26.5,22,19,0,0,23.5,23.5,24,26,24.5,25,25.5,24,-5.6637,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"19454",2019-07-14 12:13:00,-1.54142,NA,0,25,22,22,19,26.5,22,19,0,0,23.5,23.5,24,26,24.5,25,25.5,23.4,-5.63913,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"19455",2019-07-14 12:14:00,-1.11601,NA,0,25,22,22,19,26.5,22,19,0,0,23.5,23.5,24,26,24.5,25,25.5,23.1,-5.42556,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"19456",2019-07-14 12:15:00,-1.52415,NA,0,25,22,22,19,26.5,22,19,0,0,23.5,23.5,24,26,24.5,25,25.5,23.6,-5.31216,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"19457",2019-07-14 12:16:00,-1.48034,NA,0,25,22,22,19,26.5,22,19,0,0,23.5,23.5,24,26,24.5,25,25.5,24,-5.75946,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"19458",2019-07-14 12:17:00,-1.50743,NA,0,25,22,22,19,26.5,22,19,0,0,23.5,23.5,24,26,24.5,25,25.5,24.6,-5.78529,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"19459",2019-07-14 12:18:00,-1.1148,NA,0,25,22,22,19,26.5,22,19,0,0,23.5,23.5,24,26,24.5,25,25.5,24.7,-5.90814,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"19460",2019-07-14 12:19:00,-1.45996,NA,0,25,22,22,19,26.5,22,19,0,0,23.5,23.5,24,26,24.5,25,25.5,25.2,-6.04863,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"19461",2019-07-14 12:20:00,-1.49749,NA,0,25,22,22,19,26.5,22,19,0,0,23.5,23.5,24,26,24.5,25,25.5,25.2,-5.70843,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"19462",2019-07-14 12:21:00,-1.64256,NA,0,25,22,22,19,26.5,22,19,0,0,23.5,23.5,24,26,24.5,25,25.5,25.5,-5.67,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"19463",2019-07-14 12:22:00,-1.68668,NA,0,25,22,22,19,26.5,22,19,0,0,23.5,23.5,24,26,24.5,25,25.5,24.7,-5.5125,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"19464",2019-07-14 12:23:00,-1.50777,408,0.807,25,22,22,19,26.5,22,19,0,0,23.5,23.5,24,26,24.5,25,25.5,24.1,-0.66843,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"19465",2019-07-14 12:24:00,-1.50003,440,0.807,25,22,22,19,26.5,22,19,0,0,23.5,23.5,24,26,24.5,25,25.5,23.2,-0.87822,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"19466",2019-07-14 12:25:00,-1.45684,962,0.805,25,22,22,19,26.5,22,19,0,0,23.5,23.5,24,26,24.5,25,25.5,23.1,-1.6695,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"19467",2019-07-14 12:26:00,-1.40174,NA,0.805,25,22,22,19,26.5,22,19,0,0,23.5,23.5,24,26,24.5,25,25.5,23.7,-3.59415,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"19468",2019-07-14 12:27:00,-1.70686,NA,0.803,25,22,22,19,26.5,22,19,0,0,23.5,23.5,24,26,24.5,25,26,23.2,-4.70988,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"19469",2019-07-14 12:28:00,-1.55718,NA,0.801,25,22,22,19,26.5,22,19,0,0,23.5,23.5,24,26,24.5,25,26,22.9,-4.74579,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"19470",2019-07-14 12:29:00,-1.50363,NA,0.796,25,22,22,19,26.5,22,19,0,0,23.5,23.5,24,26,24.5,25,26,22.8,-4.87116,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"19471",2019-07-14 12:30:00,-1.51642,NA,0.787,25,22,22,19,26.5,22,19,0,0,23.5,23.5,24,26,24.5,25,26,22.7,-4.92156,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"19472",2019-07-14 12:31:00,-1.50092,NA,0.792,25,22,22,19,26.5,22,19,0,0,23.5,23.5,24,26,24.5,25,26,23.1,-5.3991,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"19473",2019-07-14 12:32:00,-1.12525,NA,0.794,25,22,22,19,26.5,22,19,0,0,23.5,23.5,24,26,24.5,25,26,23.6,-5.32413,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"19474",2019-07-14 12:33:00,-1.56571,NA,0.794,25,22,22,19,26.5,22,19,0,0,23.5,23.5,24,26,24.5,25,26,23.8,-5.22963,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"19475",2019-07-14 12:34:00,-1.53398,NA,0.794,25,22,22,19,26.5,22,19,0,0,23.5,23.5,24,26,24.5,25,26,24.3,-5.16726,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"19476",2019-07-14 12:35:00,-1.53399,NA,0.799,25,22,22,19,26.5,22,19,0,0,23.5,23.5,24,26,24.5,25,26,23.9,-5.05827,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"19477",2019-07-14 12:36:00,-1.53817,NA,0.799,25,22,22,19,26.5,22,19,0,0,23.5,23.5,24,26,24.5,25,26,24,-4.94046,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"19478",2019-07-14 12:37:00,-1.54047,NA,0.796,25,22,22,19,26.5,22,19,0,0,23.5,23.5,24,26,24.5,25,26,24.3,-4.87683,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"19479",2019-07-14 12:38:00,-1.51283,NA,0.796,25,22,22,19,26.5,22,19,0,0,23.5,23.5,24,26,24.5,25,26,23.9,-4.97133,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"19480",2019-07-14 12:39:00,-1.35285,NA,0.797,25,22,22,19,26.5,22,19,0,0,23.5,23.5,24,26,24.5,25,26,23.4,-5.09166,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"19481",2019-07-14 12:40:00,-1.52787,NA,0.797,25,22,22,19,26.5,22,19,0,0,23.5,23.5,24,26,24.5,25,26,23.3,-5.09166,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"19482",2019-07-14 12:41:00,-1.5147,NA,0.799,25,22,22,19,26.5,22,19,0,0,23.5,23.5,24,26,24.5,25,26,23.5,-5.04945,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"19483",2019-07-14 12:42:00,-1.54159,NA,0.914,25,22,22,19,26.5,22,19,0,0,23.5,23.5,24.5,26,24.5,25,26,23.6,-5.11182,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"19484",2019-07-14 12:43:00,-1.28813,NA,0.919,25,22,22,19,26.5,22,19,0,0,23.5,23.5,24.5,26,24.5,25,26,24.2,-5.06268,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"19485",2019-07-14 12:44:00,-1.535,NA,0.917,25,22,22,19,26.5,22,19,0,0,23.5,23.5,24.5,26,24.5,25,26,24.2,-4.81509,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"19486",2019-07-14 12:45:00,-1.55332,NA,0.921,25,22,22,19,26.5,22,19,0,0,23.5,23.5,24.5,26,24.5,25,26,24.4,-4.64499,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"19487",2019-07-14 12:46:00,-1.57016,NA,0.919,25,22,22,19,26.5,22,19,0,0,23.5,23.5,24.5,26,24.5,25,26,24.6,-4.73193,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"19488",2019-07-14 12:47:00,-1.85729,NA,0.928,25,22,22,19,26.5,22,19,0,0,23.5,23.5,24.5,26,24.5,25,26,24.2,-4.74453,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"19489",2019-07-14 12:48:00,-1.79511,NA,0.919,25,22,22,19,26.5,22,19,0,0,23.5,23.5,24.5,26,24.5,25,26,23.9,-4.81572,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"19490",2019-07-14 12:49:00,-1.5682,NA,0.921,25,22,22,19,26.5,22,19,0,0,23.5,23.5,24.5,26,24.5,25,26,23.7,-4.88187,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"19491",2019-07-14 12:50:00,-1.54215,NA,0.925,25,22,22,19,26.5,22,19,0,0,23.5,23.5,24.5,26,24.5,25,26,23.6,-4.96503,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"19492",2019-07-14 12:51:00,-1.84843,NA,0.914,25,22,22,19,26.5,22,19,0,0,23.5,23.5,24.5,26,24.5,25,26,24,-5.02236,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"19493",2019-07-14 12:52:00,-1.53137,NA,0.909,25,22,22,19,26.5,22,19,0,0,23.5,23.5,24.5,26,24.5,25,26,24.1,-0.96957,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"19494",2019-07-14 12:53:00,-1.52091,391,0.179,25,22,22,19,26.5,22,19,0,0,23.5,23.5,24.5,26,24.5,25,26,23.4,-1.13526,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"19495",2019-07-14 12:54:00,-1.54696,362,0,25,22,22,19,26.5,22,19,0,0,24,23.5,24.5,26,24.5,25.5,26,23.5,-1.17306,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"19496",2019-07-14 12:55:00,-1.53888,363,0,25,22,22,19,26.5,22,19,0,0,24,23.5,24.5,26,24.5,25.5,26,23.5,-1.26126,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"19497",2019-07-14 12:56:00,-1.51383,NA,0,25,22,22,19,26.5,22,19,0,0,24,23.5,24.5,26,24.5,25.5,26,23.2,-6.30756,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"19498",2019-07-14 12:57:00,-1.53116,NA,0,25,22,22,19,26.5,22,19,0,0,24,23.5,24.5,26,24.5,25.5,26,23.3,-6.01839,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"19499",2019-07-14 12:58:00,-1.50792,NA,0,25,22,22,19,26.5,22,19,0,0,24,23.5,24.5,26,24.5,25.5,26,24.1,-6.11163,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"19500",2019-07-14 12:59:00,-1.50594,NA,0,25,22,22,19,26.5,22,19,0,0,24,23.5,24.5,26,25,25,26,24,-6.2685,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"19501",2019-07-14 13:00:00,-1.59785,401,0,25,22,22,19,26.5,22,19,0,0,24,23.5,24.5,26,25,25,26,24.3,-1.38096,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"19502",2019-07-14 13:01:00,-1.47236,NA,0,25,22,22,19,26.5,22,19,0,0,24,23.5,24.5,26,25,25,26,23.8,-2.55339,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"19503",2019-07-14 13:02:00,-1.37195,521,0,25,22,22,19,26.5,22,19,0,0,24,23.5,24.5,26,25,25,26,23.7,-1.62603,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"19504",2019-07-14 13:03:00,-1.56174,819,0,25,22,22,19,26.5,22,19,0,0,24,23.5,24.5,26,25,25.5,26,23.6,-2.5326,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"19505",2019-07-14 13:04:00,-1.5373,438,0,25,22,22,19,26.5,22,19,0,0,24,23.5,24.5,26,25,25.5,26,23,-1.50003,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"19506",2019-07-14 13:05:00,-1.78355,369,0,25,22,22,19,26.5,22,19,0,0,24,23.5,24.5,26,25,25.5,26,22.6,-1.21086,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"19507",2019-07-14 13:06:00,-1.57583,369,0,25,22,22,19,26.5,22,19,0,0,24,23.5,24.5,26,25,25.5,26,22.3,-1.21086,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"19508",2019-07-14 13:07:00,-1.40635,385,0,25,22,22,19,26.5,22,19,0,0,24,23.5,24.5,26,25,25.5,26,22.2,-1.29906,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"19509",2019-07-14 13:08:00,-1.55722,592,0,25,22,22,19,26.5,22,19,0,0,24,23.5,24.5,26,25,25.5,26,22.1,-3.4713,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"19510",2019-07-14 13:09:00,-1.53489,NA,0,25,22,22,19,26.5,22,19,0,0,24,23.5,24.5,26,25,25.5,26,22.3,-6.40269,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"19511",2019-07-14 13:10:00,-1.12916,NA,0,25,22,22,19,26.5,22,19,0,0,24,23.5,24.5,26,25,25.5,26,22.2,-6.29433,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"19512",2019-07-14 13:11:00,-1.61239,NA,0,25,22,22,19,26.5,22,19,0,0,24,23.5,24.5,26,25,25.5,26,22.6,-6.31953,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"19513",2019-07-14 13:12:00,-1.53746,510,0,25,22,22,19,26.5,22,19,0,0,24,23.5,24.5,26,25,25,26,23.5,0.15624,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"19514",2019-07-14 13:13:00,-1.50706,401,0,25,22,22,19,26.5,22,19,0,0,24,23.5,24.5,26,25,25,26,23.6,-1.46349,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"19515",2019-07-14 13:14:00,-1.56577,383,0,25,22,22,19,26.5,22,19,0,0,24,23.5,24.5,26,25,25,26,23.6,-1.33623,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"19516",2019-07-14 13:15:00,-1.44279,835,0,25,22,22,19,26.5,22,19,0,0,24,23.5,24.5,26,25,25,26,23.1,-4.48497,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"19517",2019-07-14 13:16:00,-1.55269,NA,0,25,22,22,19,26.5,22,19,0,0,24,23.5,24.5,26,25,25,26,22.6,-6.41403,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"19518",2019-07-14 13:17:00,-1.62929,411,0,25,22,22,19,26.5,22,19,0,0,24,23.5,24.5,26,25,25.5,26,22.8,-1.42569,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"19519",2019-07-14 13:18:00,-1.56861,415,0,25,22,22,19,26.5,22,19,0,0,24,23.5,24.5,26,25,25.5,26,22.8,-1.52397,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"19520",2019-07-14 13:19:00,-1.52236,464,0,25,22,22,19,26.5,22,19,0,0,24,23.5,24.5,26,25,25.5,26,23.1,-1.77849,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"19521",2019-07-14 13:20:00,-1.5691,NA,0,25,22,22,19,26.5,22,19,0,0,24,23.5,24.5,26,25,25.5,26,23.2,-6.46443,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"19522",2019-07-14 13:21:00,-1.65285,703,0,25,22,22,19,26.5,22,19,0,0,24,23.5,24.5,26,25,25.5,26,23.2,-2.34108,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"19523",2019-07-14 13:22:00,-1.80047,NA,0,25,22,22,19,26.5,22,19,0,0,24,23.5,24.5,26,25,25.5,26,23.6,-6.21054,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"19524",2019-07-14 13:23:00,-1.69861,NA,0,25,22,22,19,26.5,22,19,0,0,24,23.5,24.5,26,25,25.5,26,23.4,-6.16014,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"19525",2019-07-14 13:24:00,-1.68207,NA,0,25,22,22,19,26.5,22,19,0,0,24,23.5,24.5,26,25,25.5,26,23.1,-6.06627,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"19526",2019-07-14 13:25:00,-1.66985,NA,0,25,22,22,19,26.5,22,19,0,0,24,23.5,24.5,26,25,25.5,26,23.2,-6.05997,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"19527",2019-07-14 13:26:00,-1.68218,NA,0,25,22,22,19,26.5,22,19,0,0,24,23.5,24.5,26,25,25.5,26,23.5,-5.96547,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"19528",2019-07-14 13:27:00,-1.66352,NA,0,25,22,22,19,26.5,22,19,0,0,24,23.5,24.5,26,25,25.5,26,23.9,-5.87916,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"19529",2019-07-14 13:28:00,-1.71922,NA,0,25,22,22,19,26.5,22,19,0,0,24,23.5,24.5,26,25,25.5,26,24,-5.82246,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"19530",2019-07-14 13:29:00,-1.66966,NA,0,25,22,22,19,26.5,22,19,0,0,24,23.5,24.5,26,25,25.5,26,24.1,-5.81616,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"19531",2019-07-14 13:30:00,-1.65007,NA,0,25,22,22,19,26.5,22,19,0,0,24,23.5,24.5,26,25,25.5,26,24.3,-5.82876,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"19532",2019-07-14 13:31:00,-1.55767,NA,0,25,22,22,19,26.5,22,19,0,0,24,23.5,24.5,26,25,25.5,26,24.4,-5.77899,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"19533",2019-07-14 13:32:00,-1.58094,NA,0,25,22,22,19,26.5,22,19,0,0,24,23.5,24.5,26,25,25.5,26,24.5,-5.79789,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"19534",2019-07-14 13:33:00,-1.41087,NA,0,25,22,22,19,26.5,22,19,0,0,24,23.5,24.5,26,25,25.5,26,24.1,-5.80419,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"19535",2019-07-14 13:34:00,-1.57876,307,0,25,22,22,19,26.5,22,19,0,0,24,23.5,24.5,26,25,25.5,26,23.6,-1.3293,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"19536",2019-07-14 13:35:00,-1.76947,NA,0,25,22,22,19,26.5,22,19,0,0,24,23.5,24.5,26,25,25.5,26,24,-5.30019,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"19537",2019-07-14 13:36:00,-1.58792,NA,0,25,22,22,19,26.5,22,19,0,0,24,23.5,24.5,26,25,25.5,26,24.4,-5.99886,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"19538",2019-07-14 13:37:00,-1.51041,NA,0,25,22,22,19,26.5,22,19,0,0,24,23.5,24.5,26,25,25.5,26,24.7,-5.98941,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"19539",2019-07-14 13:38:00,-1.57113,NA,0,25,22,22,19,26.5,22,19,0,0,24,23.5,24.5,26,25,25.5,26,24.6,-6.04296,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"19540",2019-07-14 13:39:00,-1.24503,NA,0,25,22,22,19,26.5,22,19,0,0,24,23.5,24.5,26,25,25.5,26,24.7,-6.11163,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"19541",2019-07-14 13:40:00,-1.59566,NA,0,25,22,22,19,26.5,22,19,0,0,24,23.5,24.5,26,25,25.5,26,25,-5.67,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"19542",2019-07-14 13:41:00,-1.48964,378,0,25,22,22,19,26.5,22,19,0,0,24,23.5,24.5,26,25,25.5,26,25.1,-1.19826,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"19543",2019-07-14 13:42:00,-1.73978,384,0,25,22,22,19,26.5,22,19,0,0,24,23.5,24.5,26,25,25.5,26,24.9,-1.35513,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"19544",2019-07-14 13:43:00,-1.49621,370,0,25,22,22,19,26.5,22,19,0,0,24,23.5,24.5,26,25,25.5,26,24.4,-1.22913,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"19545",2019-07-14 13:44:00,-1.499,402,0,25,22,22,19,26.5,22,19,0,0,24,23.5,24.5,26,25,25.5,26,24.2,-1.49373,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"19546",2019-07-14 13:45:00,-1.50679,474,0,25,22,22,19,26.5,22,19,0,0,24,23.5,24.5,26,25,25.5,26,24.2,-1.51263,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"19547",2019-07-14 13:46:00,-1.3734,399,0,25,22,22,19,26.5,22,19,0,0,24,23.5,24.5,26,25,25.5,26,24.4,-1.41813,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"19548",2019-07-14 13:47:00,-1.49854,415,0,25,22,22,19,26.5,22,19,0,0,24,23.5,24.5,26,25,25.5,26,24.1,-1.5183,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"19549",2019-07-14 13:48:00,-1.53366,449,0,25,22,22,19,26.5,22,19,0,0,24,23.5,24.5,26,25,25.5,26,23.7,-1.70793,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"19550",2019-07-14 13:49:00,-1.94368,950,0,25,22,22,19,26.5,22,19,0,0,24,23.5,24.5,26,25,25.5,26,23.2,-5.5566,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"19551",2019-07-14 13:50:00,-1.57805,NA,0,25,22,22,19,26.5,22,19,0,0,24,23.5,24.5,26,25,25.5,26,23.6,-6.6339,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"19552",2019-07-14 13:51:00,-1.58318,702,0,25,22,22,19,26.5,22,19,0,0,24,23.5,24.5,26,25,25.5,26,23.9,-1.65879,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"19553",2019-07-14 13:52:00,-1.78776,423,0,25,22,22,19,26.5,22,19,0,0,24,23.5,24.5,26,25,25.5,26,23.9,-1.46286,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"19554",2019-07-14 13:53:00,-1.4015,413,0,25,22,22,19,26.5,22,19,0,0,24,23.5,24.5,26,25,25.5,26,23.7,-1.45089,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"19555",2019-07-14 13:54:00,-1.68559,398,0,25,22,22,19,26.5,22,19,0,0,24,23.5,24.5,26,25,25.5,26,24,-1.39986,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"19556",2019-07-14 13:55:00,-1.67295,377,0,25,22,22,19,26.5,22,19,0,0,24,23.5,24.5,26,25,25.5,26,23.8,-1.3356,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"19557",2019-07-14 13:56:00,-1.71115,377,0,25,22,22,19,26.5,22,19,0,0,24,23.5,24.5,26,25,25.5,26,23.9,-1.3482,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"19558",2019-07-14 13:57:00,-1.83549,384,0,25,22,22,19,26.5,22,19,0,0,24,23.5,24.5,26,25,25.5,26,23.2,-1.37781,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"19559",2019-07-14 13:58:00,-1.72742,385,0,25,22,22,19,26.5,22,19,0,0,24,23.5,24.5,26,25,25.5,26,23.1,-1.39356,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"19560",2019-07-14 13:59:00,-1.68297,397,0,25,22,22,19,26.5,22,19,0,0,24,23.5,24.5,25.5,25,25.5,26,23.2,-1.49877,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"19561",2019-07-14 14:00:00,-1.36124,520,0,25,22,22,19,26.5,22,19,0,0,24,23.5,24.5,25.5,25,25.5,26,23.3,-2.00403,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"19562",2019-07-14 14:01:00,-1.46689,NA,0,25,22,22,19,26.5,22,19,0,0,24,23.5,24.5,25.5,25,25.5,26,23.6,-5.57676,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"19563",2019-07-14 14:02:00,-1.59193,NA,0,25,22,22,19,26.5,22,19,0,0,24,23.5,24.5,25.5,25,25.5,26,23.9,-6.53373,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"19564",2019-07-14 14:03:00,-1.55985,749,0,25,22,22,19,26.5,22,19,0,0,24,23.5,24.5,25.5,25,25.5,26,23.8,-3.25899,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"19565",2019-07-14 14:04:00,-1.94301,NA,0,25,22,22,19,26.5,22,19,0,0,24,23.5,24.5,25.5,25,25.5,26,23.8,-5.84073,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"19566",2019-07-14 14:05:00,-1.61793,NA,0,25,22,22,19,26.5,22,19,0,0,24,23.5,24.5,25.5,25,25.5,26,24.6,-6.02721,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"19567",2019-07-14 14:06:00,-1.52684,NA,0,25,22,22,19,26.5,22,19,0,0,24,23.5,24.5,25.5,25,25.5,26,24.6,-6.01776,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"19568",2019-07-14 14:07:00,-1.47152,NA,0,25,22,22,19,26.5,22,19,0,0,24,23.5,24.5,25.5,25,25.5,26,25,-6.09903,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"19569",2019-07-14 14:08:00,-1.47445,NA,0,25,22,22,19,26.5,22,19,0,0,24,23.5,24.5,25.5,25,25.5,26,25.3,-6.26157,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"19570",2019-07-14 14:09:00,-1.48294,NA,0,25,22,22,19,26.5,22,19,0,0,24,23.5,24.5,25.5,25,25.5,26,25.2,-3.01329,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"19571",2019-07-14 14:10:00,-1.52589,383,0,25,22,22,19,26.5,22,19,0,0,24,23.5,24.5,25.5,25,25.5,26,24.9,-1.31103,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"19572",2019-07-14 14:11:00,-1.46861,414,0,25,22,22,19,26.5,22,19,0,0,24,23.5,24.5,25.5,25,25.5,26,23.6,-1.5057,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"19573",2019-07-14 14:12:00,-1.4992,438,0,25,22,22,19,26.5,22,19,0,0,24,23.5,24.5,25.5,25,25.5,26,23.4,-1.56366,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"19574",2019-07-14 14:13:00,-1.51313,460,0,25,22,22,19,26.5,22,19,0,0,24,23.5,24.5,25.5,25,25.5,26,23.8,-1.68903,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"19575",2019-07-14 14:14:00,-1.4789,430,0,25,22,22,19,26.5,22,19,0,0,24,23.5,24.5,25.5,25,25.5,26,24.3,-1.52523,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"19576",2019-07-14 14:15:00,-1.65422,689,0,25,22,22,19,26.5,22,19,0,0,24,23.5,24.5,25.5,25,25.5,26,24.4,-2.3688,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"19577",2019-07-14 14:16:00,-1.50962,423,0,25,22,22,19,26.5,22,19,0,0,24,23.5,24.5,25.5,25,25.5,26,24.4,-1.46286,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"19578",2019-07-14 14:17:00,-1.49212,354,0,25,22,22,19,26.5,22,19,0,0,24,23.5,24.5,25.5,25,25.5,26,24,-1.19826,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"19579",2019-07-14 14:18:00,-1.49791,314,0,25,22,22,19,26.5,22,19,0,0,24,23.5,24.5,25.5,25,25.5,26,24,-1.02753,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"19580",2019-07-14 14:19:00,-1.61888,300,0,25,22,22,19,26.5,22,19,0,0,24,23.5,24.5,25.5,25,25.5,26,23.9,1.32048,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"19581",2019-07-14 14:20:00,-1.50519,278,0,25,22,22,19,26.5,22,19,0,0,24,23.5,24.5,25.5,25,25.5,26,24.1,1.39734,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"19582",2019-07-14 14:21:00,-1.58501,281,0,25,22,22,19,26.5,22,19,0,0,24,23.5,24.5,25.5,25,25.5,26,24,1.34379,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"19583",2019-07-14 14:22:00,-1.35074,343,2.285,25,22,22,19,26.5,22,19,0,0,24,23.5,24.5,25.5,25,25.5,26,24,3.4839,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"19584",2019-07-14 14:23:00,-1.73397,459,2.317,25,22,22,19,26.5,22,19,0,0,24,23.5,24.5,25.5,25,25.5,26,23.6,0.4851,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"19585",2019-07-14 14:24:00,-1.62831,NA,2.318,25,22,22,19,26.5,22,19,0,0,24,23.5,24.5,25.5,25,25.5,26,23.4,-1.8207,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"19586",2019-07-14 14:25:00,-1.58753,NA,2.321,25,22,22,19,26.5,22,19,0,0,24,23.5,24.5,25.5,25,25.5,26,23.7,-3.61809,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"19587",2019-07-14 14:26:00,-1.57998,NA,2.318,25,22,22,19,26.5,22,19,0,0,24,23.5,24.5,25.5,25,25.5,26,23.8,-3.56013,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"19588",2019-07-14 14:27:00,-1.61567,NA,2.327,25,22,22,19,26.5,22,19,0,0,24.5,23.5,24.5,25.5,25,25.5,26,24.2,-3.47886,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"19589",2019-07-14 14:28:00,-1.6254,NA,0.058,25,22,22,19,26.5,22,19,0,0,24.5,23.5,24.5,25.5,25,25.5,26,24.4,-5.8338,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"19590",2019-07-14 14:29:00,-1.81031,NA,0.058,25,22,22,19,26.5,22,19,0,0,24.5,23.5,24.5,25.5,25,25.5,26,24.8,-5.78403,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"19591",2019-07-14 14:30:00,-1.61755,NA,0.058,25,22,22,19,26.5,22,19,0,0,24.5,23.5,24.5,25.5,25,25.5,26,25.4,-5.733,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"19592",2019-07-14 14:31:00,-1.59821,NA,0.058,25,22,22,19,26.5,22,19,0,0,24.5,23.5,24.5,25.5,25,25.5,26,25.4,-5.64039,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"19593",2019-07-14 14:32:00,-1.57503,NA,0.058,25,22,22,19,26.5,22,19,0,0,24.5,23.5,24.5,25.5,25,25.5,26,25.3,-5.68953,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"19594",2019-07-14 14:33:00,-1.13102,NA,0.058,25,22,22,19,26.5,22,19,0,0,24.5,23.5,24.5,25.5,25,25.5,26,25.1,-3.3894,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"19595",2019-07-14 14:34:00,-1.56862,NA,0.055,25,22,22,19,26.5,22,19,0,0,24.5,23.5,24.5,25.5,25,25.5,26,24.6,-5.4936,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"19596",2019-07-14 14:35:00,-1.63106,NA,0.055,25,22,22,19,26.5,22,19,0,0,24.5,24,24.5,25.5,25,25.5,26,24,-5.59944,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"19597",2019-07-14 14:36:00,-1.63007,NA,0.069,25,22,22,19,26.5,22,19,0,0,24.5,24,24.5,25.5,25,25.5,26,23.5,-5.57172,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"19598",2019-07-14 14:37:00,-1.58335,NA,0.069,25,22,22,19,26.5,22,19,0,0,24.5,24,24.5,25.5,25,25.5,26,23.3,-5.59629,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"19599",2019-07-14 14:38:00,-1.59217,NA,0.069,25,22,22,19,26.5,22,19,0,0,24.5,24,24.5,25.5,25,25.5,26,23.5,-5.54967,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"19600",2019-07-14 14:39:00,-1.57782,NA,0.069,25,22,22,19,26.5,22,19,0,0,24.5,23.5,24.5,25.5,25,25.5,26,23.8,-5.55534,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"19601",2019-07-14 14:40:00,-1.56751,NA,0.067,25,22,22,19,26.5,22,19,0,0,24.5,23.5,24.5,25.5,25,25.5,26,24,-5.57613,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"19602",2019-07-14 14:41:00,-1.38932,NA,0,25,22,22,19,26.5,22,19,0,0,24.5,23.5,24.5,25.5,25,25.5,26,24.4,-5.7015,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"19603",2019-07-14 14:42:00,-1.5678,1060,0,25,22,22,19,26.5,22,19,0,0,24.5,23.5,24.5,25.5,25,25.5,26,24.4,-5.43879,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"19604",2019-07-14 14:43:00,-1.56321,NA,0,25,22,22,19,26.5,22,19,0,0,24.5,23.5,24.5,25.5,25,25.5,26,24.2,-5.51376,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"19605",2019-07-14 14:44:00,-1.35191,NA,0,25,22,22,19,26.5,22,19,0,0,24.5,24,24.5,25.5,25,25.5,26,24,-5.41296,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"19606",2019-07-14 14:45:00,-1.58134,NA,0,25,22,22,19,26.5,22,19,0,0,24.5,24,24.5,25.5,25,25.5,26,24.4,-5.3235,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"19607",2019-07-14 14:46:00,-1.55143,NA,0,25,22,22,19,26.5,22,19,0,0,24.5,24,24.5,25.5,25,25.5,26,24.2,-5.24538,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"19608",2019-07-14 14:47:00,-1.52985,NA,0,25,22,22,19,26.5,22,19,0,0,24.5,24,24.5,25.5,25,25.5,26,24.4,-5.22396,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"19609",2019-07-14 14:48:00,-1.56455,NA,0,25,22,22,19,26.5,22,19,0,0,24.5,24,24.5,25.5,25,25.5,26,24.6,-5.26743,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"19610",2019-07-14 14:49:00,-1.93854,NA,0,25,22,22,19,26.5,22,19,0,0,24.5,24,24.5,25.5,25,25.5,26,25,-5.32539,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"19611",2019-07-14 14:50:00,-1.55475,NA,0,25,22,22,19,26.5,22,19,0,0,24.5,24,24.5,25.5,25,25.5,26,24.9,-5.33799,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"19612",2019-07-14 14:51:00,-1.5304,NA,0,25,22,22,19,26.5,22,19,0,0,24.5,24,24.5,25.5,25,25.5,26,25,-5.33043,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"19613",2019-07-14 14:52:00,-1.51602,NA,0,25,22,22,19,26.5,22,19,0,0,24.5,24,24.5,25.5,25,25.5,26,25.2,-5.34366,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"19614",2019-07-14 14:53:00,-1.53381,NA,0,25,22,22,19,26.5,22,19,0,0,24.5,24,24.5,25.5,25,25.5,26,25,-5.3739,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"19615",2019-07-14 14:54:00,-1.5222,NA,0,25,22,22,19,26.5,22,19,0,0,24.5,24,24.5,25.5,25,25.5,26,25.4,-5.41926,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"19616",2019-07-14 14:55:00,-1.45947,NA,0,25,22,22,19,26.5,22,19,0,0,24.5,24,24.5,25.5,25,25.5,26,25.4,-5.46777,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"19617",2019-07-14 14:56:00,-1.55725,NA,0,25,22,22,19,26.5,22,19,0,0,24.5,24,24.5,25.5,25,25.5,26,24.2,-5.50683,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"19618",2019-07-14 14:57:00,-1.54191,NA,0,25,22,22,19,26.5,22,19,0,0,24.5,24,24.5,25.5,25,25.5,26,23.9,-5.36823,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"19619",2019-07-14 14:58:00,-1.52674,NA,0,25,22,22,19,26.5,22,19,0,0,24.5,24,24.5,25.5,25,25.5,26,24,-4.81194,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"19620",2019-07-14 14:59:00,-1.54287,NA,0,25,22,22,19,26.5,22,19,0,0,24.5,24,24.5,25.5,25,25.5,26,24,-4.42953,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"19621",2019-07-14 15:00:00,-1.60224,NA,0,25,22,22,19,26.5,22,19,0,0,24.5,24,24.5,25.5,25,25.5,26,24.4,-5.19183,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"19622",2019-07-14 15:01:00,-1.54751,NA,0,25,22,22,19,26.5,22,19,0,0,24.5,24,24.5,25.5,25,25.5,26,24.6,-5.19246,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"19623",2019-07-14 15:02:00,-1.71053,NA,0,25,22,22,19,26.5,22,19,0,0,24.5,24,24.5,25.5,25,25.5,26,24.9,-5.20506,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"19624",2019-07-14 15:03:00,-1.66158,NA,0,25,22,22,19,26.5,22,19,0,0,24.5,24,24.5,25.5,25,25.5,26,24.9,-5.18049,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"19625",2019-07-14 15:04:00,-1.39191,NA,0,25,22,22,19,26.5,22,19,0,0,24.5,24,24.5,25.5,25,25.5,26,24.2,-5.229,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"19626",2019-07-14 15:05:00,-1.58844,NA,0,25,22,22,19,26.5,22,19,0,0,24.5,24,24.5,25.5,25,25.5,26,24.3,-5.21136,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"19627",2019-07-14 15:06:00,-1.35853,NA,0,25,22,22,19,26.5,22,19,0,0,24.5,24,24.5,25.5,25,25.5,26,24.4,-5.19183,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"19628",2019-07-14 15:07:00,-1.27905,NA,0,25,22,22,19,26.5,22,19,0,0,24.5,24,24.5,25.5,25,25.5,26,25.1,-5.19876,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"19629",2019-07-14 15:08:00,-1.5465,NA,0,25,22,22,19,26.5,22,19,0,0,24.5,24,24.5,25.5,25,25.5,26,25.9,-5.17923,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"19630",2019-07-14 15:09:00,-1.651,NA,0,25,22,22,19,26.5,22,19,0,0,24.5,24,24.5,25.5,25,25.5,26,25.8,-5.16726,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"19631",2019-07-14 15:10:00,-1.53626,NA,0,25,22,22,19,26.5,22,19,0,0,24.5,24,24.5,25.5,25,25.5,26,25.6,-5.15403,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"19632",2019-07-14 15:11:00,-1.54876,NA,0,25,22,22,19,26.5,22,19,0,0,24.5,24,24.5,25.5,25,25.5,26,24.6,-5.1597,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"19633",2019-07-14 15:12:00,-1.51318,NA,0,25,22,22,19,26.5,22,19,0,0,24.5,24,24.5,25.5,25,25.5,26,25,-5.09166,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"19634",2019-07-14 15:13:00,-0.897666,NA,0,25,22,22,19,26.5,22,19,0,0,24.5,24,24.5,25.5,25,25.5,26,25.3,-5.10363,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"19635",2019-07-14 15:14:00,-1.53079,NA,0,25,22,22,19,26.5,22,19,0,0,24.5,24,24.5,25.5,25,25.5,26,25.5,-5.12379,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"19636",2019-07-14 15:15:00,-1.54554,NA,0,25,22,22,19,26.5,22,19,0,0,24.5,24,24.5,25.5,25,25.5,26,24.9,-5.1408,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"19637",2019-07-14 15:16:00,-1.54399,NA,0,25,22,22,19,26.5,22,19,0,0,24.5,24,24.5,25.5,25,25.5,26,24.7,-5.20443,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"19638",2019-07-14 15:17:00,-1.53712,NA,0,25,22,22,19,26.5,22,19,0,0,24.5,24,24.5,25.5,25,25.5,26,24.8,-5.28066,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"19639",2019-07-14 15:18:00,-1.57576,NA,0,25,22,22,19,26.5,22,19,0,0,24.5,24,24.5,25.5,25,25.5,26,25,-5.33043,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"19640",2019-07-14 15:19:00,-1.55326,NA,0,25,22,22,19,26.5,22,19,0,0,24.5,24,24.5,25.5,25,25.5,26,24.6,-5.31153,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"19641",2019-07-14 15:20:00,-1.73419,NA,0,25,22,22,19,26.5,22,19,0,0,24.5,24,24.5,25.5,25,25.5,26,25.2,-4.94676,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"19642",2019-07-14 15:21:00,-1.59598,NA,0,25,22,22,19,26.5,22,19,0,0,24.5,24,24.5,25.5,25,25.5,26,25.4,-5.75631,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"19643",2019-07-14 15:22:00,-1.56653,911,0,25,22,22,19,26.5,22,19,0,0,24.5,24,24.5,25.5,25,25.5,26,25.7,-2.7531,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"19644",2019-07-14 15:23:00,-1.59471,1195,0,25,22,22,19,26.5,22,19,0,0,24.5,24,24.5,25.5,25,25.5,26,25.7,-4.7691,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"19645",2019-07-14 15:24:00,-1.75999,NA,0,25,22,22,19,26.5,22,19,0,0,24.5,24,24.5,25.5,25,25.5,26,25.7,-5.82309,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"19646",2019-07-14 15:25:00,-1.56877,NA,0,25,22,22,19,26.5,22,19,0,0,24.5,24,24.5,25.5,25,25.5,26,25.6,-5.75379,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"19647",2019-07-14 15:26:00,-1.58625,965,0,25,22,22,19,26.5,22,19,0,0,24.5,24,24.5,25.5,25,25.5,26,25.6,-4.4415,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"19648",2019-07-14 15:27:00,-2.04803,1087,0,25,22,22,19,26.5,22,19,0,0,24.5,24,24.5,25.5,25,25.5,26,25.6,-4.7628,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"19649",2019-07-14 15:28:00,-1.36486,NA,0,25,22,22,19,26.5,22,19,0,0,24.5,24,24.5,25.5,25,25.5,26,25.9,-5.74056,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"19650",2019-07-14 15:29:00,-1.51773,452,0,25,22,22,19,26.5,22,19,0,0,24.5,24,24.5,25.5,25,25.5,26,26.2,-0.81396,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"19651",2019-07-14 15:30:00,-1.52617,611,0,25,22,22,19,26.5,22,19,0,0,24.5,24,24.5,25.5,25,25.5,26,26.6,-2.09916,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"19652",2019-07-14 15:31:00,-1.59043,404,0,25,22,22,19,26.5,22,19,0,0,24.5,24,24.5,25.5,25,25.5,26,25.8,-1.22346,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"19653",2019-07-14 15:32:00,-1.29462,407,0,25,22,22,19,26.5,22,19,0,0,24.5,24,24.5,25.5,25,25.5,26,25.4,-1.24929,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"19654",2019-07-14 15:33:00,-1.54188,462,0,25,22,22,19,26.5,22,19,0,0,24.5,24,24.5,25.5,25,25.5,26,25.1,-1.68336,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"19655",2019-07-14 15:34:00,-1.52252,405,0,25,22,22,19,26.5,22,19,0,0,24.5,24,24.5,25.5,25,25.5,26,24.3,-1.26756,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"19656",2019-07-14 15:35:00,-1.56804,427,0,25,22,22,19,26.5,22,19,0,0,24.5,24,24.5,25.5,25,25.5,26,24.1,-1.68651,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"19657",2019-07-14 15:36:00,-1.60479,NA,0,25,22,22,19,26.5,22,19,0,0,24.5,24,24.5,25.5,25,25.5,26,24.4,-5.9661,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"19658",2019-07-14 15:37:00,-1.612,1151,0,25,22,22,19,26.5,22,19,0,0,24.5,24,24.5,25.5,25,25.5,26,24.7,-5.14647,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"19659",2019-07-14 15:38:00,-1.61161,NA,0,25,22,22,19,26.5,22,19,0,0,24.5,24,24.5,25.5,25,25.5,26,24.8,-5.81553,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"19660",2019-07-14 15:39:00,-1.58411,NA,0,25,22,22,19,26.5,22,19,0,0,24.5,24,24.5,25.5,25,25.5,26,24.3,-5.82183,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"19661",2019-07-14 15:40:00,-1.57743,NA,0,25,22,22,19,26.5,22,19,0,0,24.5,24,24.5,25.5,25,25.5,26,25,-5.69646,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"19662",2019-07-14 15:41:00,-1.65907,NA,0,25,22,22,19,26.5,22,19,0,0,24.5,24,24.5,25.5,25,25.5,26,25.3,-5.30649,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"19663",2019-07-14 15:42:00,-1.61809,NA,0,25,22,22,19,26.5,22,19,0,0,24.5,24,24.5,25.5,25,25.5,26,24.8,-5.67756,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"19664",2019-07-14 15:43:00,-1.75729,787,0,25,22,22,19,26.5,22,19,0,0,24.5,24,24.5,25.5,25,25.5,26,24.6,-4.30983,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"19665",2019-07-14 15:44:00,-1.64035,NA,0,25,22,22,19,26.5,22,19,0,0,24.5,24,24.5,25.5,25,25.5,26,25,-5.32728,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"19666",2019-07-14 15:45:00,-1.60541,NA,0,25,22,22,19,26.5,22,19,0,0,24.5,24,24.5,25.5,25,25.5,26,25.4,-5.36193,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"19667",2019-07-14 15:46:00,-1.95707,NA,0,25,22,22,19,26.5,22,19,0,0,24.5,24,24.5,25.5,25,25.5,26,25.6,-5.32413,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"19668",2019-07-14 15:47:00,-1.38195,615,0,25,22,22,19,26.5,22,19,0,0,24.5,24,24.5,25.5,25,25.5,26,25.9,-1.96749,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"19669",2019-07-14 15:48:00,-1.39095,987,0,25,22,22,19,26.5,22,19,0,0,24.5,24,24.5,25.5,25,25.5,26,25.9,-4.4604,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"19670",2019-07-14 15:49:00,-1.83188,NA,0,25,22,22,19,26.5,22,19,0,0,24.5,24,24.5,25.5,25,25.5,26,25.7,-5.39469,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"19671",2019-07-14 15:50:00,-1.44702,NA,0,25,22,22,19,26.5,22,19,0,0,24.5,24,24.5,25.5,25,25.5,26,25.8,-5.22396,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"19672",2019-07-14 15:51:00,-1.40659,NA,0,25,22,22,19,26.5,22,19,0,0,24.5,24,24.5,25.5,25,25.5,26,25.6,-5.15466,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"19673",2019-07-14 15:52:00,-1.55955,NA,0,25,22,22,19,26.5,22,19,0,0,24.5,24,24.5,25.5,25,25.5,26,25.4,-4.89762,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"19674",2019-07-14 15:53:00,-1.09987,NA,0,25,22,22,19,26.5,22,19,0,0,24.5,24,24.5,25.5,25,25.5,26.5,25.6,-5.17923,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"19675",2019-07-14 15:54:00,-1.57201,NA,0,25,22,22,19,26.5,22,19,0,0,24.5,24,24.5,25.5,25,25.5,26.5,25.5,-5.09922,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"19676",2019-07-14 15:55:00,-1.99022,NA,0,25,22,22,19,26.5,22,19,0,0,24.5,24,24.5,25.5,25,25.5,26.5,25.5,-5.04,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"19677",2019-07-14 15:56:00,-2.05941,NA,0,25,22,22,19,26.5,22,19,0,0,24.5,24,24.5,25.5,25,25.5,26.5,25.4,-5.00346,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"19678",2019-07-14 15:57:00,-1.59193,NA,0,25,22,22,19,26.5,22,19,0,0,24.5,24,24.5,25.5,25.5,25.5,26.5,25.5,-5.00283,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"19679",2019-07-14 15:58:00,-1.65663,NA,0,25,22,22,19,26.5,22,19,0,0,24.5,24,24.5,25.5,25.5,25.5,26.5,25.1,-5.00346,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"19680",2019-07-14 15:59:00,-1.66182,NA,0,25,22,22,19,26.5,22,19,0,0,25,24,24.5,25.5,25.5,25.5,26.5,25.8,-5.00346,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"19681",2019-07-14 16:00:00,-1.64401,NA,0,25,22,22,19,26.5,22,19,0,0,25,24,24.5,25.5,25.5,25.5,26.5,25.7,-4.63113,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"19682",2019-07-14 16:01:00,-1.70662,NA,0,25,22,22,19,26.5,22,19,0,0,25,24,24.5,25.5,25.5,25.5,26.5,26,-4.7061,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"19683",2019-07-14 16:02:00,-1.70562,NA,0,25,22,22,19,26.5,22,19,0,0,25,24,24.5,25.5,25.5,25.5,26.5,25.8,-4.71429,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"19684",2019-07-14 16:03:00,-1.74066,NA,0,25,22,22,19,26.5,22,19,0,0,25,24,24.5,25.5,25.5,25.5,26.5,25.4,-4.71933,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"19685",2019-07-14 16:04:00,-1.73198,NA,0,25,22,22,19,26.5,22,19,0,0,25,24,25,25.5,25.5,25.5,26.5,25.3,-4.65318,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"19686",2019-07-14 16:05:00,-1.73407,NA,0,25,22,22,19,26.5,22,19,0,0,25,24,25,25.5,25.5,25.5,26.5,25.1,-4.58703,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"19687",2019-07-14 16:06:00,-1.74349,NA,0,25,22,22,19,26.5,22,19,0,0,25,24,25,25.5,25.5,25.5,26.5,24.9,-4.51962,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"19688",2019-07-14 16:07:00,-1.64257,NA,0,25,22,22,19,26.5,22,19,0,0,25,24,25,25.5,25.5,25.5,26.5,25,-4.46103,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"19689",2019-07-14 16:08:00,-1.65331,1226,0,25,22,22,19,26.5,22,19,0,0,25,24,25,25.5,25.5,25.5,26.5,25.3,-2.29572,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"19690",2019-07-14 16:09:00,-1.64745,1148,0,25,22,22,19,26.5,22,19,0,0,25,24,25,25.5,25.5,25.5,26.5,25.7,-4.28211,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"19691",2019-07-14 16:10:00,-1.56128,1200,0,25,22,22,19,26.5,22,19,0,0,25,24,25,25.5,25.5,25.5,26.5,25.6,-4.26636,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"19692",2019-07-14 16:11:00,-1.62712,1197,0,25,22,22,19,26.5,22,19,0,0,25,24,25,25.5,25.5,25.5,26.5,25.8,-4.25313,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"19693",2019-07-14 16:12:00,-1.57113,1186,0,25,22,22,19,26.5,22,19,0,0,25,24,25,25.5,25.5,25.5,26.5,26.1,-4.21596,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"19694",2019-07-14 16:13:00,-1.55146,1188,0,25,22,22,19,26.5,22,19,0,0,25,24,25,25.5,25.5,25.5,26.5,26.5,-4.19706,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"19695",2019-07-14 16:14:00,-1.54393,1185,0,25,22,22,19,26.5,22,19,0,0,25,24,25,25.5,25.5,25.5,26.5,25.4,-4.19643,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"19696",2019-07-14 16:15:00,-1.53012,1180,0,25,22,22,19,26.5,22,19,0,0,25,24,25,25.5,25.5,25.5,26.5,25.4,-4.17753,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"19697",2019-07-14 16:16:00,-1.71964,1179,0,25,22,22,19,26.5,22,19,0,0,25,24,25,25.5,25.5,25.5,26.5,24.9,-4.18446,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"19698",2019-07-14 16:17:00,-1.55725,1177,0,25,22,22,19,26.5,22,19,0,0,25,24,25,25.5,25.5,25.5,26.5,24.5,-4.1958,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"19699",2019-07-14 16:18:00,-1.12622,1169,0,25,22,22,19,26.5,22,19,0,0,25,24,25,25.5,25.5,25.5,26.5,25,-4.15926,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"19700",2019-07-14 16:19:00,-1.68215,1171,0,25,22,22,19,26.5,22,19,0,0,25,24,25,25.5,25.5,25.5,26.5,26,-4.14666,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"19701",2019-07-14 16:20:00,-1.52975,1173,0,25,22,22,19,26.5,22,19,0,0,25,24,25,25.5,25.5,25.5,26.5,26.9,-4.15296,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"19702",2019-07-14 16:21:00,-1.52155,1179,0,25,22,22,19,26.5,22,19,0,0,25,24,25,25.5,25.5,25.5,26.5,27.1,-4.18194,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"19703",2019-07-14 16:22:00,-1.54697,1189,0,25,22,22,19,26.5,22,19,0,0,25,24,25,25.5,25.5,25.5,26.5,27.1,-4.21533,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"19704",2019-07-14 16:23:00,-1.10695,1193,0,25,22,22,19,26.5,22,19,0,0,25,24,25,25.5,25.5,25.5,26.5,27.1,-4.25313,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"19705",2019-07-14 16:24:00,-1.55017,1201,0,25,22,22,19,26.5,22,19,0,0,25,24,25,25.5,25.5,25.5,26.5,26.1,-4.30353,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"19706",2019-07-14 16:25:00,-1.56593,1222,0,25,22,22,19,26.5,22,19,0,0,25,24,25,25.5,25.5,25.5,26.5,26.3,-4.30857,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
