"","time","heating_cooling_power","irrad","kitchen_active_power","setp_371","setp_472","setp_474","setp_476","setp_571","setp_573","setp_574","shower_471","shower_571","temp_371","temp_472","temp_474","temp_476","temp_571","temp_573","temp_574","temp_amb","total_active_power","Y1_371","Y1_472","Y1_474","Y1_476","Y1_571","Y1_573","Y1_574","Y2_371","Y2_472","Y2_476","Y2_571","Y2_574","Y3_371","Y3_472","Y3_476","Y3_571","Y3_574","Y4_371","Y5_371","Y6_371","Y7_371"
"19707",2019-07-14 16:26:00,-1.91351,1248,0,25,22,22,19,26.5,22,19,0,0,25,24,25,25.5,25.5,25.5,26.5,26.7,-4.49253,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"19708",2019-07-14 16:27:00,-1.86581,NA,0,25,22,22,19,26.5,22,19,0,0,25,24,25,26,25.5,25.5,26.5,26.3,-4.49757,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"19709",2019-07-14 16:28:00,-1.67519,1248,0,25,22,22,19,26.5,22,19,0,0,25,24,25,26,25.5,25.5,26.5,25.7,-4.48056,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"19710",2019-07-14 16:29:00,-2.03072,1240,0,25,22,22,19,26.5,22,19,0,0,25,24,25,26,25.5,25.5,26.5,25.5,-4.43016,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"19711",2019-07-14 16:30:00,-1.89788,1229,0,25,22,22,19,26.5,22,19,0,0,25,24,25,26,25.5,25.5,26.5,25.9,-4.3281,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"19712",2019-07-14 16:31:00,-1.67489,1221,0,25,22,22,19,26.5,22,19,0,0,25,24,25,26,25.5,25.5,26.5,26.2,-4.37913,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"19713",2019-07-14 16:32:00,-1.67726,1224,0,25,22,22,19,26.5,22,19,0,0,25,24,25,26,25.5,25.5,26.5,26.6,-4.36968,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"19714",2019-07-14 16:33:00,-1.53977,1229,0,25,22,22,19,26.5,22,19,0,0,25,24,25,26,25.5,25.5,26.5,26.3,-4.38732,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"19715",2019-07-14 16:34:00,-1.58096,1227,0,25,22,22,19,26.5,22,19,0,0,25,24,25,26,25.5,25.5,26.5,26.5,-4.37976,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"19716",2019-07-14 16:35:00,-1.84184,1233,0,25,22,22,19,26.5,22,19,0,0,25,24,25,26,25.5,25.5,26.5,27,-4.41063,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"19717",2019-07-14 16:36:00,-1.44179,1199,0,25,22,22,19,26.5,22,19,0,0,25,24,25,26,25.5,25.5,26.5,26.9,-4.20966,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"19718",2019-07-14 16:37:00,-1.67796,965,0,25,22,22,19,26.5,22,19,0,0,25,24,25,26,25.5,25.5,26.5,25.5,-3.52989,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"19719",2019-07-14 16:38:00,-1.69077,523,0,25,22,22,19,26.5,22,19,0,0,25,24,25,26,25.5,25.5,26.5,24.8,-2.84949,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"19720",2019-07-14 16:39:00,-1.7081,510,0,25,22,22,19,26.5,22,19,0,0,25,24,25,26,25.5,25.5,26.5,24.5,-1.79046,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"19721",2019-07-14 16:40:00,-1.65853,354,0,25,22,22,19,26.5,22,19,0,0,25,24,25,26,25.5,25.5,26.5,24,-0.91539,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"19722",2019-07-14 16:41:00,-1.70441,347,0,25,22,22,19,26.5,22,19,0,0,25,24,25,26,25.5,25.5,26.5,23.8,-0.9135,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"19723",2019-07-14 16:42:00,-1.68394,450,0,25,22,22,19,26.5,22,19,0,0,25,24,25,26,25.5,25.5,26.5,24,-1.03887,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"19724",2019-07-14 16:43:00,-1.63982,374,0,25,22,22,19,26.5,22,19,0,0,25,24,25,26,25.5,25.5,26.5,24,-1.26693,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"19725",2019-07-14 16:44:00,-1.67088,428,0,25,22,22,19,26.5,22,19,0,0,25,24,25,26,25.5,25.5,26.5,24,-2.99061,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"19726",2019-07-14 16:45:00,-1.68273,1221,0,25,22,22,19,26.5,22,19,0,0,25,24.5,25,26,25.5,25.5,26.5,23.9,-4.55112,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"19727",2019-07-14 16:46:00,-1.67156,1215,0,25,22,22,19,26.5,22,19,0,0,25,24.5,25,26,25.5,25.5,26.5,24.5,-4.30416,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"19728",2019-07-14 16:47:00,-1.63386,1194,0,25,22,22,19,26.5,22,19,0,0,25,24.5,25,26,25.5,25.5,26.5,24.9,-2.14893,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"19729",2019-07-14 16:48:00,-1.63414,1196,0,25,22,22,19,26.5,22,19,0,0,25,24.5,25,26,25.5,25.5,26.5,24.9,-0.68859,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"19730",2019-07-14 16:49:00,-1.66402,1183,0,25,22,22,19,26.5,22,19,0,0,25,24.5,25,26,25.5,25.5,26.5,25.2,-1.93599,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"19731",2019-07-14 16:50:00,-1.60471,319,0,25,22,22,19,26.5,22,19,0,0,25,24.5,25,26,25.5,25.5,26.5,24.9,-0.68733,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"19732",2019-07-14 16:51:00,-1.65132,291,0,25,22,22,19,26.5,22,19,0,0,25,24.5,25,26,25.5,25.5,26.5,24.7,2.17224,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"19733",2019-07-14 16:52:00,-1.63411,266,0,25,22,22,19,26.5,22,19,0,0,25,24.5,25,26,25.5,25.5,26.5,24.7,-0.49581,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"19734",2019-07-14 16:53:00,-1.65577,257,0,25,22,22,19,26.5,22,19,0,0,25,24.5,25,26,25.5,25.5,26.5,24.5,-0.47313,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"19735",2019-07-14 16:54:00,-1.5696,263,0,25,22,22,19,26.5,22,19,0,0,25,24.5,25,26,25.5,25.5,26.5,24.5,-0.50211,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"19736",2019-07-14 16:55:00,-1.60313,257,0,25,22,22,19,26.5,22,19,0,0,25,24.5,25,26,25.5,25.5,26.5,24.6,-0.49203,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"19737",2019-07-14 16:56:00,-1.65184,250,0,25,22,22,19,26.5,22,19,0,0,25,24.5,25,26,25.5,25.5,26.5,24.4,-0.43596,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"19738",2019-07-14 16:57:00,-1.63621,245,0,25,22,22,19,26.5,22,19,0,0,25,24.5,25,26,25.5,25.5,26.5,24.2,-0.4347,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"19739",2019-07-14 16:58:00,-1.587,242,0,25,22,22,19,26.5,22,19,0,0,25,24.5,25,26,25.5,25.5,26.5,24,-0.43533,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"19740",2019-07-14 16:59:00,-1.42014,245,0,25,22,22,19,26.5,22,19,0,0,25,24.5,25,26,25.5,25.5,26.5,23.9,-0.44793,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"19741",2019-07-14 17:00:00,-1.67901,249,0,25,22,22,19,26.5,22,19,0,0,25,24.5,25,26,25.5,25.5,26.5,24.1,-0.48006,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"19742",2019-07-14 17:01:00,-1.63854,259,0,25,22,22,19,26.5,22,19,0,0,25,24.5,25,26,25.5,25.5,26.5,24.3,-0.54369,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"19743",2019-07-14 17:02:00,-1.67475,271,0,25,22,22,19,26.5,22,19,0,0,25,24.5,25,26,25.5,25.5,26.5,23.9,-0.5985,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"19744",2019-07-14 17:03:00,-1.35634,284,0,25,22,22,19,26.5,22,19,0,0,25,24.5,25,26,25.5,25.5,26.5,23.9,-0.66276,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"19745",2019-07-14 17:04:00,-1.69379,299,0,25,22,22,19,26.5,22,19,0,0,25,24.5,25,26,25.5,25.5,26.5,24,-0.75033,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"19746",2019-07-14 17:05:00,-1.66045,312,0,25,22,22,19,26.5,22,19,0,0,25,24.5,25,26,25.5,25.5,26.5,23.8,-0.78498,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"19747",2019-07-14 17:06:00,-1.67545,327,0,25,22,22,19,26.5,22,19,0,0,25,24.5,25,26,25.5,25.5,26.5,23.5,-0.8505,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"19748",2019-07-14 17:07:00,-1.47363,342,0,25,22,22,19,26.5,22,19,0,0,25,24.5,25,25.5,25.5,25.5,26.5,23.6,-0.90783,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"19749",2019-07-14 17:08:00,-1.66099,347,0,25,22,22,19,26.5,22,19,0,0,25,24.5,25,25.5,25.5,25.5,26.5,23.8,-0.92673,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"19750",2019-07-14 17:09:00,-1.9034,324,0,25,22,22,19,26.5,22,19,0,0,25,24.5,25,25.5,25.5,25.5,26.5,23.8,-0.82026,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"19751",2019-07-14 17:10:00,-1.71888,326,0,25,22,22,19,26.5,22,19,0,0,25,24.5,25,25.5,25.5,25.5,26.5,23.5,-0.82593,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"19752",2019-07-14 17:11:00,-1.67031,331,0,25,22,22,19,26.5,22,19,0,0,25,24.5,25,25.5,25.5,25.5,26.5,23.7,-0.76986,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"19753",2019-07-14 17:12:00,-1.66041,346,0,25,22,22,19,26.5,22,19,0,0,25,24.5,25,25.5,25.5,25.5,26.5,23.8,-0.84483,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"19754",2019-07-14 17:13:00,-1.55488,769,0,25,22,22,19,26.5,22,19,0,0,25,24.5,25,25.5,25.5,25.5,26.5,23.6,-1.9341,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"19755",2019-07-14 17:14:00,-1.70949,522,0,25,22,22,19,26.5,22,19,0,0,25,24.5,25,25.5,25.5,25.5,26.5,23.8,-0.8694,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"19756",2019-07-14 17:15:00,-1.64185,286,0,25,22,22,19,26.5,22,19,0,0,25,24.5,25,25.5,25.5,25.5,26.5,23.9,-0.6615,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"19757",2019-07-14 17:16:00,-1.61732,295,0,25,22,22,19,26.5,22,19,0,0,25,24.5,25,25.5,25.5,25.5,26.5,24.2,-0.53046,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"19758",2019-07-14 17:17:00,-1.63634,410,0,25,22,22,19,26.5,22,19,0,0,25,24.5,25,25.5,25.5,25.5,26.5,23.9,-2.10483,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"19759",2019-07-14 17:18:00,-1.71379,714,0,25,22,22,19,26.5,22,19,0,0,25,24.5,25,25.5,25.5,25.5,26.5,23.8,-3.3012,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"19760",2019-07-14 17:19:00,-1.62116,940,0,25,22,22,19,26.5,22,19,0,0,25,24.5,25,25.5,25.5,25.5,26.5,24.2,-2.35179,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"19761",2019-07-14 17:20:00,-1.75512,223,0,25,22,22,19,26.5,22,19,0,0,25,24.5,25,25.5,25.5,25.5,26.5,24.2,-0.37107,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"19762",2019-07-14 17:21:00,-1.73228,218,0,25,22,22,19,26.5,22,19,0,0,25,24.5,25,25.5,25.5,25.5,26.5,23.8,-0.35154,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"19763",2019-07-14 17:22:00,-1.73939,223,0,25,22,22,19,26.5,22,19,0,0,25,24.5,25,25.5,25.5,25.5,26.5,23.8,-0.38871,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"19764",2019-07-14 17:23:00,-1.45562,231,0,25,22,22,19,26.5,22,19,0,0,24.5,24.5,25,25.5,25.5,25.5,26.5,23.9,-0.42903,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"19765",2019-07-14 17:24:00,-1.74622,319,0,25,22,22,19,26.5,22,19,0,0,24.5,24.5,25,25.5,25.5,25.5,26.5,23.5,-1.51326,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"19766",2019-07-14 17:25:00,-1.75091,713,0,25,22,22,19,26.5,22,19,0,0,24.5,24.5,25,25.5,25.5,25.5,26.5,23.7,-1.69218,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"19767",2019-07-14 17:26:00,-2.03001,385,0,25,22,22,19,26.5,22,19,0,0,24.5,24.5,25,25.5,25.5,25.5,26.5,24,-1.23039,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"19768",2019-07-14 17:27:00,-1.74607,367,0,25,22,22,19,26.5,22,19,0,0,24.5,24.5,25,25.5,25.5,25.5,26.5,24.1,-0.65646,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"19769",2019-07-14 17:28:00,-1.71993,326,0,25,22,22,19,26.5,22,19,0,0,24.5,24.5,25,25.5,25.5,25.5,26.5,24.2,-0.49518,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"19770",2019-07-14 17:29:00,-1.71682,237,0,25,22,22,19,26.5,22,19,0,0,24.5,24.5,25,25.5,25.5,25.5,26.5,24,-0.39879,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"19771",2019-07-14 17:30:00,-1.71839,226,0,25,22,22,19,26.5,22,19,0,0,24.5,24.5,25,25.5,25.5,25.5,26.5,23.9,-0.37485,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"19772",2019-07-14 17:31:00,-1.74813,209,0,25,22,22,19,26.5,22,19,0,0,24.5,24.5,25,25.5,25.5,25.5,26.5,23.5,-0.29736,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"19773",2019-07-14 17:32:00,-1.69421,192,0,25,22,22,19,26.5,22,19,0,0,24.5,24.5,25,25.5,25.5,25.5,26.5,23.6,-0.21546,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"19774",2019-07-14 17:33:00,-1.70911,185,0,25,22,22,19,26.5,22,19,0,0,24.5,24.5,25,25.5,25.5,25.5,26.5,23.6,-0.20097,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"19775",2019-07-14 17:34:00,-1.69751,177,0,25,22,22,19,26.5,22,19,0,0,24.5,24.5,25,25.5,25.5,25.5,26.5,23.6,-0.16443,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"19776",2019-07-14 17:35:00,-1.66992,172,0,25,22,22,19,26.5,22,19,0,0,24.5,24.5,24.5,25.5,25.5,25.5,26.5,23.5,-0.13986,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"19777",2019-07-14 17:36:00,-1.67569,172,0,25,22,22,19,26.5,22,19,0,0,24.5,24.5,24.5,25.5,25.5,25.5,26.5,23.3,-0.13986,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"19778",2019-07-14 17:37:00,-1.67374,175,0,25,22,22,19,26.5,22,19,0,0,24.5,24.5,24.5,25.5,25.5,25.5,26.5,23,-0.17388,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"19779",2019-07-14 17:38:00,-1.52093,176,0,25,22,22,19,26.5,22,19,0,0,24.5,24.5,24.5,25.5,25.5,25.5,26.5,22.9,-0.18963,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"19780",2019-07-14 17:39:00,-1.70312,189,0,25,22,22,19,26.5,22,19,0,0,24.5,24.5,24.5,25.5,25.5,25.5,26.5,22.9,-0.25263,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"19781",2019-07-14 17:40:00,-1.68776,199,0,25,22,22,19,26.5,22,19,0,0,24.5,24.5,24.5,25.5,25.5,25.5,26.5,23.1,-0.29169,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"19782",2019-07-14 17:41:00,-1.6503,197,0,25,22,22,19,26.5,22,19,0,0,24.5,24.5,24.5,25.5,25.5,25.5,26.5,22.6,-0.29106,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"19783",2019-07-14 17:42:00,-1.7336,199,0,25,22,22,19,26.5,22,19,0,0,24.5,24.5,24.5,25.5,25.5,25.5,26.5,22.3,-0.29736,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"19784",2019-07-14 17:43:00,-1.73122,199,0,25,22,22,19,26.5,22,19,0,0,24.5,24.5,24.5,25.5,25.5,25.5,26.5,22.3,-0.30933,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"19785",2019-07-14 17:44:00,-1.72559,197,0,25,22,22,19,26.5,22,19,0,0,24.5,24.5,24.5,25.5,25.5,25.5,26.5,22.1,-0.29484,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"19786",2019-07-14 17:45:00,-1.68226,197,0,25,22,22,19,26.5,22,19,0,0,24.5,24.5,24.5,25.5,25.5,25.5,26.5,22,0.18711,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"19787",2019-07-14 17:46:00,-1.46011,214,0,25,22,22,19,26.5,22,19,0,0,24.5,24.5,24.5,25.5,25.5,25.5,26.5,21.7,-0.41643,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"19788",2019-07-14 17:47:00,-1.63845,224,0,25,22,22,19,26.5,22,19,0,0,24.5,24.5,24.5,25.5,25.5,25.5,26.5,21.7,-0.41769,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"19789",2019-07-14 17:48:00,-1.58786,221,0,25,22,22,19,26.5,22,19,0,0,24.5,24,24.5,25.5,25.5,25.5,26.5,21.6,-0.40131,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"19790",2019-07-14 17:49:00,-1.64445,286,0,25,22,22,19,26.5,22,19,0,0,24.5,24,24.5,25.5,25.5,25.5,26.5,21.6,-0.73836,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"19791",2019-07-14 17:50:00,-1.8259,497,0,25,22,22,19,26.5,22,19,0,0,24.5,24,24.5,25.5,25.5,25.5,26.5,21.8,-1.97316,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"19792",2019-07-14 17:51:00,-1.64897,782,0,25,22,22,19,26.5,22,19,0,0,24.5,24,24.5,25.5,25.5,25.5,26.5,22.1,-2.3625,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"19793",2019-07-14 17:52:00,-1.64026,707,0,25,22,22,19,26.5,22,19,0,0,24.5,24.5,24.5,25.5,25.5,25.5,26.5,22.3,-2.18169,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"19794",2019-07-14 17:53:00,-1.68895,487,0,25,22,22,19,26.5,22,19,0,0,24.5,24.5,24.5,25.5,25.5,25.5,26.5,22.2,-1.51704,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"19795",2019-07-14 17:54:00,-1.6568,671,0,25,22,22,19,26.5,22,19,0,0,24.5,24.5,24.5,25.5,25.5,25.5,26.5,22,-2.11617,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"19796",2019-07-14 17:55:00,-1.71733,723,0,25,22,22,19,26.5,22,19,0,0,24.5,24.5,24.5,25.5,25.5,25.5,26.5,22,-2.03049,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"19797",2019-07-14 17:56:00,-1.7567,722,0,25,22,22,19,26.5,22,19,0,0,24.5,24.5,24.5,25.5,25.5,25.5,26.5,21.9,-2.01096,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"19798",2019-07-14 17:57:00,-1.57739,717,0,25,22,22,19,26.5,22,19,0,0,24.5,24.5,24.5,25.5,25.5,25.5,26.5,22.1,-1.96749,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"19799",2019-07-14 17:58:00,-1.71897,712,0,25,22,22,19,26.5,22,19,0,0,24.5,24.5,24.5,25.5,25.5,25.5,26.5,22.3,-1.92906,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"19800",2019-07-14 17:59:00,-1.67907,702,0,25,22,22,19,26.5,22,19,0,0,24.5,24.5,24.5,25.5,25.5,25.5,26.5,22.1,-1.88055,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"19801",2019-07-14 18:00:00,-1.57467,695,0,25,22,22,19,26.5,22,19,0,0,24.5,24.5,24.5,25.5,25.5,25.5,26.5,22,-1.84275,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"19802",2019-07-14 18:01:00,-1.74979,685,0,25,22,22,19,26.5,22,19,0,0,24.5,24.5,24.5,25.5,25.5,25.5,26.5,22.2,-2.20878,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"19803",2019-07-14 18:02:00,-1.72439,676,0,25,22,22,19,26.5,22,19,0,0,24.5,24.5,24.5,25.5,25.5,25.5,26.5,22.3,-2.15964,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"19804",2019-07-14 18:03:00,-1.72607,671,0,25,22,22,19,26.5,22,19,0,0,24,24.5,24.5,25.5,25.5,25.5,26.5,22.3,-2.13381,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"19805",2019-07-14 18:04:00,-1.70922,666,0,25,22,22,19,26.5,22,19,0,0,24,24.5,24.5,25.5,25.5,25.5,26.5,22.4,-2.10231,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"19806",2019-07-14 18:05:00,-1.72297,661,0,25,22,22,19,26.5,22,19,0,0,24,24.5,25,25.5,25.5,25.5,26.5,22.6,-2.07774,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"19807",2019-07-14 18:06:00,-1.71731,658,0,25,22,22,19,26.5,22,19,0,0,24,24.5,25,25.5,25.5,25.5,26.5,22.3,-2.05632,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"19808",2019-07-14 18:07:00,-1.71805,655,0,25,22,22,19,26.5,22,19,0,0,24,24.5,25,25.5,25.5,25.5,26.5,22.3,-2.04939,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"19809",2019-07-14 18:08:00,-1.78259,652,0,25,22,22,19,26.5,22,19,0,0,24,24.5,25,25.5,25.5,25.5,26.5,22.2,-2.02986,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"19810",2019-07-14 18:09:00,-1.70664,648,0,25,22,22,19,26.5,22,19,0,0,24,24.5,25,25.5,25.5,25.5,26.5,22.1,-2.01096,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"19811",2019-07-14 18:10:00,-1.69423,641,0,25,22,22,19,26.5,22,19,0,0,24,24.5,25,25.5,25.5,25.5,26.5,22.1,-1.98513,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"19812",2019-07-14 18:11:00,-1.69667,632,0,25,22,22,19,26.5,22,19,0,0,24,24.5,25,25.5,26,25.5,26.5,21.9,-1.94229,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"19813",2019-07-14 18:12:00,-1.83252,626,0,25,22,22,19,26.5,22,19,0,0,24,24.5,25,25.5,26,26,27,21.8,-1.90953,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"19814",2019-07-14 18:13:00,-2.12386,617,0,25,22,22,19,26.5,22,19,0,0,24,24.5,25,25.5,26,26,27,21.9,-1.85976,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"19815",2019-07-14 18:14:00,-1.6804,611,0,25,22,22,19,26.5,22,19,0,0,24,24.5,25,25.5,26,26,27,22.1,-1.8459,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"19816",2019-07-14 18:15:00,-1.64813,610,0,25,22,22,19,26.5,22,19,0,0,24,24.5,25,25.5,26,26,27,22.1,-1.81629,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"19817",2019-07-14 18:16:00,-1.69462,603,0,25,22,22,19,26.5,22,19,0,0,24,24.5,25,25.5,26,26,27,22.3,-1.79109,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"19818",2019-07-14 18:17:00,-1.69153,597,0,25,22,22,19,26.5,22,19,0,0,24,24.5,25,25.5,26,26,27,22.2,-1.77786,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"19819",2019-07-14 18:18:00,-1.66722,595,0,25,22,22,19,26.5,22,19,0,0,24,24.5,25,25.5,26,26,27,22.1,-1.76463,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"19820",2019-07-14 18:19:00,-1.68462,590,0,25,22,22,19,26.5,22,19,0,0,24,24.5,25,25.5,26,26,27,21.7,-1.74636,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"19821",2019-07-14 18:20:00,-1.70449,587,0,25,22,22,19,26.5,22,19,0,0,24,24.5,25,25.5,26,26,27,21.7,-1.71549,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"19822",2019-07-14 18:21:00,-1.64244,580,0,25,22,22,19,26.5,22,19,0,0,24,24.5,25,25.5,26,26,27,21.8,-1.68903,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"19823",2019-07-14 18:22:00,-1.6915,574,0,25,22,22,19,26.5,22,19,0,0,24,24.5,25,25.5,26,26,27,22,-1.66383,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"19824",2019-07-14 18:23:00,-1.77844,566,0,25,22,22,19,26.5,22,19,0,0,24,24.5,25,25.5,26,26,27,22.2,-1.62603,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"19825",2019-07-14 18:24:00,-1.68672,563,0,25,22,22,19,26.5,22,19,0,0,24,24.5,25,25.5,26,26,27,22.2,-1.59894,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"19826",2019-07-14 18:25:00,-1.65932,555,0,25,22,22,19,26.5,22,19,0,0,24,24.5,25,25.5,26,26,27,22.2,-1.56051,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"19827",2019-07-14 18:26:00,-1.6832,546,0,25,22,22,19,26.5,22,19,0,0,24,24.5,25,25.5,26,26,27,22.3,-1.51956,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"19828",2019-07-14 18:27:00,-1.71618,541,0,25,22,22,19,26.5,22,19,0,0,24,24.5,25,25.5,26,26,27,22.3,-1.49436,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"19829",2019-07-14 18:28:00,-1.66693,538,0,25,22,22,19,26.5,22,19,0,0,24,24.5,25,25.5,26,26,27,22.4,-1.47546,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"19830",2019-07-14 18:29:00,-1.67473,538,0,25,22,22,19,26.5,22,19,0,0,24,24.5,25,25.5,26,26,27,22.6,-1.46853,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"19831",2019-07-14 18:30:00,-1.4096,536,0,25,22,22,19,26.5,22,19,0,0,24,24.5,25,25.5,26,26,27,22.7,-1.46727,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"19832",2019-07-14 18:31:00,-1.84635,535,0,25,22,22,19,26.5,22,19,0,0,24,24.5,25,25.5,26,26,27,22.6,-1.46286,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"19833",2019-07-14 18:32:00,-1.67391,534,0,25,22,22,19,26.5,22,19,0,0,24,24.5,25,25.5,26,26,27,22.5,-1.45593,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"19834",2019-07-14 18:33:00,-1.692,529,0,25,22,22,19,26.5,22,19,0,0,24,24.5,25,25.5,26,26,27,22.6,-1.34379,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"19835",2019-07-14 18:34:00,-1.77164,528,0,25,22,22,19,26.5,22,19,0,0,24,24.5,25,25.5,26,26,27,22.6,-1.33119,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"19836",2019-07-14 18:35:00,-1.66073,529,0,25,22,22,19,26.5,22,19,0,0,24,24.5,25,25.5,26,26,27,22.2,-1.43766,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"19837",2019-07-14 18:36:00,-1.68482,533,0,25,22,22,19,26.5,22,19,0,0,24,24.5,25,25.5,26,26,27,21.9,-1.45089,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"19838",2019-07-14 18:37:00,-1.75837,535,0,25,22,22,19,26.5,22,19,0,0,24,24.5,25,25.5,26,26,27,22.1,-1.45593,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"19839",2019-07-14 18:38:00,-1.66093,522,0,25,22,22,19,26.5,22,19,0,0,24,24.5,25,25.5,26,26,27,22.1,-1.38285,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"19840",2019-07-14 18:39:00,-1.74034,502,0,25,22,22,19,26.5,22,19,0,0,24,24.5,25,25.5,26,26,27,22.1,-1.42506,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"19841",2019-07-14 18:40:00,-1.71835,290,0,25,22,22,19,26.5,22,19,0,0,24,24.5,25,25.5,26,26,27,22,-0.51786,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"19842",2019-07-14 18:41:00,-1.61327,185,0,25,22,22,19,26.5,22,19,0,0,24,24.5,25,25.5,26,26,27,21.7,-0.19593,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"19843",2019-07-14 18:42:00,-1.73619,177,0,25,22,22,19,26.5,22,19,0,0,24,24.5,25,25.5,26,26,27,21.5,-0.18396,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"19844",2019-07-14 18:43:00,-1.68487,327,0,25,22,22,19,26.5,22,19,0,0,24,24.5,25,25.5,26,26,27,21.1,-0.31374,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"19845",2019-07-14 18:44:00,-1.70208,465,0,25,22,22,19,26.5,22,19,0,0,24,24.5,25,25.5,26,26,27,21.3,0.34965,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"19846",2019-07-14 18:45:00,-1.69644,473,0,25,22,22,19,26.5,22,19,0,0,24,24.5,25,25.5,26,26,27,21.5,-1.16613,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"19847",2019-07-14 18:46:00,-1.72684,432,0,25,22,22,19,26.5,22,19,0,0,24,24.5,25,25.5,26,26,27,21.6,-0.97146,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"19848",2019-07-14 18:47:00,-1.74183,465,0,25,22,22,19,26.5,22,19,0,0,24,24.5,25,25.5,26,26,27,21.6,-1.17369,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"19849",2019-07-14 18:48:00,-1.6923,465,0,25,22,22,19,26.5,22,19,0,0,24,24.5,25,25.5,26,26,27,21.7,-1.18503,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"19850",2019-07-14 18:49:00,-1.67854,466,0,25,22,22,19,26.5,22,19,0,0,24,24.5,25,25.5,26,26,27,21.4,-1.16865,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"19851",2019-07-14 18:50:00,-1.70615,464,0,25,22,22,19,26.5,22,19,0,0,24,24.5,25,25.5,26,26,27,21.3,-1.16991,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"19852",2019-07-14 18:51:00,-1.70963,466,0,25,22,22,19,26.5,22,19,0,0,24,24.5,25,25.5,26,26,27,21.4,-1.16046,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"19853",2019-07-14 18:52:00,-1.70738,463,0,25,22,22,19,26.5,22,19,0,0,24,24.5,25,25.5,26,26,27,22,-1.14849,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"19854",2019-07-14 18:53:00,-1.6715,459,0,25,22,22,19,26.5,22,19,0,0,24,24.5,25,25.5,26,26,27,22.2,-1.11825,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"19855",2019-07-14 18:54:00,-1.7523,453,0,25,22,22,19,26.5,22,19,0,0,24,24.5,25,25.5,26,26,27,22.1,-1.09305,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"19856",2019-07-14 18:55:00,-1.75521,442,0,25,22,22,19,26.5,22,19,0,0,24,24.5,25,25.5,26,26,27,22,-1.03446,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"19857",2019-07-14 18:56:00,-1.74835,429,0,25,22,22,19,26.5,22,19,0,0,24,24.5,25,25.5,26,26,27,21.5,-0.99603,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"19858",2019-07-14 18:57:00,-1.60862,423,0.181,25,22,22,19,26.5,22,19,0,0,24,24.5,25,25.5,26,26,27,21.6,-0.95256,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"19859",2019-07-14 18:58:00,-1.70626,414,0.179,25,22,22,19,26.5,22,19,0,0,24,24.5,25,25.5,26,26,27,21.8,-0.90153,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"19860",2019-07-14 18:59:00,-1.75243,417,0.181,25,22,22,19,26.5,22,19,0,0,24,24.5,25,25.5,26,26,27,21.4,-0.90783,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"19861",2019-07-14 19:00:00,-1.92553,417,0,25,22,22,19,26.5,22,19,0,0,24,24.5,25,25.5,26,26,27,21.1,-0.92169,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"19862",2019-07-14 19:01:00,-1.76483,417,0,25,22,22,19,26.5,22,19,0,0,24,24.5,25,25.5,26,26,27,21.2,-0.92799,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"19863",2019-07-14 19:02:00,-1.72921,413,0,25,22,22,19,26.5,22,19,0,0,24,24.5,25,25.5,26,26,27,21.3,-0.92232,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"19864",2019-07-14 19:03:00,-1.72349,413,0,25,22,22,19,26.5,22,19,0,0,24,24.5,25,25.5,26,26,27,21.3,-0.90909,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"19865",2019-07-14 19:04:00,-2.2749,406,0,25,22,22,19,26.5,22,19,0,0,24,24.5,25,25.5,26,26,27,21.2,-0.89712,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"19866",2019-07-14 19:05:00,-1.74177,407,0,25,22,22,19,26.5,22,19,0,0,24,24.5,25,25.5,26,26,27,21.1,-0.89019,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"19867",2019-07-14 19:06:00,-1.77144,414,0,25,22,22,19,26.5,22,19,0,0,24,24.5,25,25.5,26,26,27,21.1,-0.91476,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"19868",2019-07-14 19:07:00,-1.82519,432,0,25,22,22,19,26.5,22,19,0,0,24,24.5,25,25.5,26,26,27,21.1,-1.00359,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"19869",2019-07-14 19:08:00,-1.79441,446,0,25,22,22,19,26.5,22,19,0,0,24,24.5,25,25.5,26,26,27,21.1,-1.05903,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"19870",2019-07-14 19:09:00,-1.81591,449,0,25,22,22,19,26.5,22,19,0,0,24,24.5,25,25.5,26,26,27,21.1,-1.04769,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"19871",2019-07-14 19:10:00,-1.7303,439,0,25,22,22,19,26.5,22,19,0,0,24,24.5,25,25.5,26.5,26,27.5,21.1,-1.00233,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"19872",2019-07-14 19:11:00,-1.64431,424,0,25,22,22,19,26.5,22,19,0,0,24,24.5,25,25.5,26.5,26,27.5,21.1,-0.91476,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"19873",2019-07-14 19:12:00,-1.79753,402,0,25,22,22,19,26.5,22,19,0,0,24,24.5,25,25.5,26.5,26,27.5,21.1,-0.83916,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"19874",2019-07-14 19:13:00,-1.78421,389,0,25,22,22,19,26.5,22,19,0,0,23.5,24.5,25,25.5,26.5,26,27.5,21.1,-0.79506,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"19875",2019-07-14 19:14:00,-2.20123,381,0,25,22,22,19,26.5,22,19,0,0,23.5,24.5,25,25.5,26.5,26,27.5,21.1,-0.76356,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"19876",2019-07-14 19:15:00,-1.77807,375,0,25,22,22,19,26.5,22,19,0,0,23.5,24.5,25,25.5,26.5,26,27.5,21.1,-0.73773,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"19877",2019-07-14 19:16:00,-1.79002,369,0,25,22,22,19,26.5,22,19,0,0,23.5,24.5,25,25.5,26.5,26,27.5,21.1,-0.71316,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"19878",2019-07-14 19:17:00,-1.77264,368,0,25,22,22,19,26.5,22,19,0,0,23.5,24.5,25,25.5,26.5,26,27.5,21,-0.71883,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"19879",2019-07-14 19:18:00,-1.67752,369,0,25,22,22,19,26.5,22,19,0,0,24,24.5,25,25.5,26.5,26,27.5,20.9,-0.71316,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"19880",2019-07-14 19:19:00,-1.71917,368,0,25,22,22,19,26.5,22,19,0,0,24,24.5,25,25.5,26.5,26,27.5,20.9,-0.71883,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"19881",2019-07-14 19:20:00,-1.60815,369,0,25,22,22,19,26.5,22,19,0,0,24,24.5,25,25.5,26.5,26,27.5,20.8,-0.73773,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"19882",2019-07-14 19:21:00,-2.19366,378,0,25,22,22,19,26.5,22,19,0,0,24,24.5,25,25.5,26.5,26,27.5,20.8,-0.76293,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"19883",2019-07-14 19:22:00,-1.79267,381,0,25,22,22,19,26.5,22,19,0,0,23.5,24.5,25,25.5,26.5,26,27.5,20.8,-0.7812,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"19884",2019-07-14 19:23:00,-1.80893,381,0.579,25,22,22,19,26.5,22,19,0,0,23.5,24.5,25,25.5,26.5,26,27.5,20.8,-0.02268,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"19885",2019-07-14 19:24:00,-1.91212,381,1.366,25,22,22,19,26.5,22,19,0,0,23.5,24.5,25,25.5,26.5,26.5,27.5,20.8,2.63277,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"19886",2019-07-14 19:25:00,-1.82992,377,1.356,25,22,22,19,26.5,22,19,0,0,23.5,24.5,25,25.5,26.5,26.5,27.5,20.8,2.64978,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"19887",2019-07-14 19:26:00,-1.82905,372,1.351,25,22,22,19,26.5,22,19,0,0,23.5,24.5,25,25.5,26.5,26.5,27.5,20.8,2.65482,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"19888",2019-07-14 19:27:00,-1.86401,366,2.371,25,22,22,19,26.5,22,19,0,0,23.5,24.5,25,25.5,26.5,26.5,27.5,20.8,1.62162,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"19889",2019-07-14 19:28:00,-1.84273,353,2.378,25,22,22,19,26.5,22,19,0,0,23.5,24.5,25,25.5,26.5,26.5,27.5,20.8,1.70541,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"19890",2019-07-14 19:29:00,-1.81715,344,2.37,25,22,22,19,26.5,22,19,0,0,23.5,24.5,25,25.5,26.5,26.5,27.5,20.8,1.7073,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"19891",2019-07-14 19:30:00,-1.81479,320,1.529,25,22,22,19,26.5,22,19,0,0,23.5,24.5,25,25.5,26.5,26.5,27.5,20.8,0.84294,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"19892",2019-07-14 19:31:00,-1.81714,274,0.698,25,22,22,19,26.5,22,19,0,0,23.5,25,25,25.5,26.5,26.5,27.5,20.8,-0.07686,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"19893",2019-07-14 19:32:00,-1.82652,234,0.695,25,22,22,19,26.5,22,19,0,0,23.5,25,25,25.5,26.5,26.5,27.5,20.7,-0.05985,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"19894",2019-07-14 19:33:00,-1.78231,208,0.694,25,22,22,19,26.5,22,19,0,0,23.5,25,25,25.5,26.5,26.5,27.5,20.6,0.1827,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"19895",2019-07-14 19:34:00,-1.7854,211,0.694,25,22,22,19,26.5,22,19,0,0,23.5,25,25,25.5,26.5,26.5,27.5,20.5,0.29484,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"19896",2019-07-14 19:35:00,-1.54068,250,0.678,25,22,22,19,26.5,22,19,0,0,23.5,25,25,25.5,26.5,26.5,27.5,20.4,0.1008,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"19897",2019-07-14 19:36:00,-1.7989,323,0.602,25,22,22,19,26.5,22,19,0,0,23.5,25,25,25.5,26.5,26.5,27.5,20.3,-0.09576,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"19898",2019-07-14 19:37:00,-1.80672,306,0.6,25,22,22,19,26.5,22,19,0,0,23.5,25,25,25.5,26.5,26,27.5,20.2,-0.14553,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"19899",2019-07-14 19:38:00,-1.79956,337,0.597,25,22,22,19,26.5,22,19,0,0,23.5,25,25,25.5,26.5,26,27.5,20.3,-0.02016,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"19900",2019-07-14 19:39:00,-1.57279,321,0.6,25,22,22,19,26.5,22,19,0,0,23.5,25,25,25.5,26.5,26,27.5,20.3,-0.04473,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"19901",2019-07-14 19:40:00,-1.87845,320,0.595,25,22,22,19,26.5,22,19,0,0,23.5,25,25,25.5,26.5,26,27.5,20.3,-0.04977,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"19902",2019-07-14 19:41:00,-1.77626,319,0.597,25,22,22,19,26.5,22,19,0,0,23.5,25,25,25.5,26.5,26,27.5,20.3,-0.02016,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"19903",2019-07-14 19:42:00,-1.63207,315,0.595,25,22,22,19,26.5,22,19,0,0,23.5,25,25,25.5,26.5,26,27.5,20.3,-0.0378,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"19904",2019-07-14 19:43:00,-1.76264,317,0.594,25,22,22,19,26.5,22,19,0,0,23.5,25,25,25.5,26.5,26,27.5,20.4,-0.0252,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"19905",2019-07-14 19:44:00,-1.59646,246,0.597,25,22,22,19,26.5,22,19,0,0,23.5,25,25,25.5,26.5,26,27.5,20.4,0.12537,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"19906",2019-07-14 19:45:00,-1.76431,252,0.591,25,22,22,19,26.5,22,19,0,0,23.5,25,25,25.5,26.5,26,27.5,20.4,0.14364,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"19907",2019-07-14 19:46:00,-1.70942,218,0.97,25,22,22,19,26.5,22,19,0,0,23.5,25,25,25.5,26.5,26,27.5,20.4,0.53361,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"19908",2019-07-14 19:47:00,-1.7594,274,0.954,25,22,22,19,26.5,22,19,0,0,23.5,25,25,25.5,26.5,26,27.5,20.4,0.43281,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"19909",2019-07-14 19:48:00,-1.71215,240,0.948,25,22,22,19,26.5,22,19,0,0,23.5,25,25,25,26.5,26,27.5,20.4,0.55944,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"19910",2019-07-14 19:49:00,-1.76533,192,0.948,25,22,22,19,26.5,22,19,0,0,23.5,25,24.5,25,26.5,26,27.5,20.4,0.74277,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"19911",2019-07-14 19:50:00,-1.72236,189,0.947,25,22,22,19,26.5,22,19,0,0,23.5,25,24.5,25,26.5,26,27.5,20.3,1.38348,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"19912",2019-07-14 19:51:00,-1.90429,180,0,25,22,22,19,26.5,22,19,0,0,23.5,25,24.5,25,26.5,26,27.5,20.2,-0.08379,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"19913",2019-07-14 19:52:00,-1.85642,177,0,25,22,22,19,26.5,22,19,0,0,23.5,25,24.5,25,26.5,26,27.5,20,-0.07056,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"19914",2019-07-14 19:53:00,-1.86037,176,0,25,22,22,19,26.5,22,19,0,0,23.5,24.5,24.5,25,26.5,26,27.5,19.8,-0.0693,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"19915",2019-07-14 19:54:00,-2.13615,173,0,25,22,22,19,26.5,22,19,0,0,23.5,24.5,24.5,25,26.5,26,27.5,19.7,-0.05103,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"19916",2019-07-14 19:55:00,-1.66854,163,0,25,22,22,19,26.5,22,19,0,0,23.5,24.5,24.5,25,26.5,26,27,19.6,-0.0504,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"19917",2019-07-14 19:56:00,-1.9163,151,0,25,22,22,19,26.5,22,19,0,0,23.5,24.5,24.5,25,26.5,26,27,19.5,-0.00441,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"19918",2019-07-14 19:57:00,-1.39182,141,0,25,22,22,19,26.5,22,19,0,0,23.5,24.5,24.5,25,26.5,26,27,19.5,0.04599,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"19919",2019-07-14 19:58:00,-1.80427,125,0,25,22,22,19,26.5,22,19,0,0,23.5,24.5,24.5,25,26.5,26,27,19.4,0.23877,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"19920",2019-07-14 19:59:00,-2.42261,107,0,25,22,22,19,26.5,22,19,0,0,23.5,24.5,24.5,25,26.5,26,27,19.4,0.20601,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"19921",2019-07-14 20:00:00,-1.92211,92,0,25,22,22,19,26.5,22,19,0,0,23.5,24.5,24.5,25,26.5,26,27,19.4,0.26964,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"19922",2019-07-14 20:01:00,-2.22854,80,0,25,22,22,19,26.5,22,19,0,0,23.5,24.5,24.5,25,26.5,26,27,19.4,0.2835,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"19923",2019-07-14 20:02:00,-1.74848,73,0,25,22,22,19,26.5,22,19,0,0,23.5,24.5,24.5,25,26.5,26,27,19.3,0.36225,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"19924",2019-07-14 20:03:00,-1.79543,68,0,25,22,22,19,26.5,22,19,0,0,23.5,24.5,24.5,25,26.5,26,27,19.3,0.38934,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"19925",2019-07-14 20:04:00,-2.1539,65,0,25,22,22,19,26.5,22,19,0,0,23.5,24.5,24.5,25,26.5,26,27,19.2,0.39564,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"19926",2019-07-14 20:05:00,-1.74336,63,0,25,22,22,19,26.5,22,19,0,0,23.5,24.5,24.5,25,26.5,26,27,19.1,0.41013,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"19927",2019-07-14 20:06:00,-1.74155,59,0,25,22,22,19,26.5,22,19,0,0,23.5,24.5,24.5,25,26.5,26,27,19,0.43344,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"19928",2019-07-14 20:07:00,-1.75692,58,0,25,22,22,19,26.5,22,19,0,0,23.5,24.5,24.5,25,26.5,26,27,19,0.45234,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"19929",2019-07-14 20:08:00,-2.27498,56,0,25,22,22,19,26.5,22,19,0,0,23.5,24.5,24.5,25,26.5,26,27,19,0.42714,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"19930",2019-07-14 20:09:00,-1.72517,54,0,25,22,22,19,26.5,22,19,0,0,23.5,24.5,24.5,25,26.5,26,27,18.9,0.41643,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"19931",2019-07-14 20:10:00,-1.74516,54,0,25,22,22,19,26.5,22,19,0,0,23.5,24.5,24.5,25,26.5,26,27,18.9,0.42714,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"19932",2019-07-14 20:11:00,-1.75029,51,0,25,22,22,19,26.5,22,19,0,0,23.5,24.5,24.5,25,26.5,26,27,18.9,0.44541,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"19933",2019-07-14 20:12:00,-1.75579,49,0,25,22,22,19,26.5,22,19,0,0,23.5,24.5,24.5,25,26.5,26,27,18.9,0.45864,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"19934",2019-07-14 20:13:00,-1.70987,45,0,25,22,22,19,26.5,22,19,0,0,23.5,24.5,24.5,25,26.5,25.5,27,18.9,0.46494,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"19935",2019-07-14 20:14:00,-1.70955,41,0,25,22,22,19,26.5,22,19,0,0,23.5,24.5,24.5,25,26.5,25.5,27,18.9,0.47691,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"19936",2019-07-14 20:15:00,-1.75543,39,0,25,22,22,19,26.5,22,19,0,0,23.5,24.5,24.5,25,26.5,25.5,27,18.8,0.49014,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"19937",2019-07-14 20:16:00,-1.72626,37,0,25,22,22,19,26.5,22,19,0,0,23.5,24.5,24.5,25,26.5,25.5,27,18.7,0.504,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"19938",2019-07-14 20:17:00,-1.71072,32,0,25,22,22,19,26.5,22,19,0,0,23.5,24.5,24.5,25,26.5,25.5,27,18.7,0.5292,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"19939",2019-07-14 20:18:00,-1.73621,31,0.934,25,22,22,19,26.5,22,19,0,0,23.5,24.5,24.5,25,26.5,25.5,27,18.7,1.36143,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"19940",2019-07-14 20:19:00,-2.14567,29,0.966,25,22,22,19,26.5,22,19,0,0,23.5,24.5,24.5,25,26.5,25.5,27,18.6,1.38411,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"19941",2019-07-14 20:20:00,-1.68983,26,0.977,25,22,22,19,26.5,22,19,0,0,23.5,24.5,24.5,25,26.5,25.5,27,18.7,1.45152,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"19942",2019-07-14 20:21:00,-1.71697,24,0.18,25,22,22,19,26.5,22,19,0,0,23.5,24.5,24.5,25,26.5,25.5,27,18.7,0.76167,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"19943",2019-07-14 20:22:00,-1.68421,23,0.481,25,22,22,19,26.5,22,19,0,0,23.5,24.5,24.5,25,26.5,25.5,27,18.6,0.9387,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"19944",2019-07-14 20:23:00,-1.69622,24,0.821,25,22,22,19,26.5,22,19,0,0,23.5,24.5,24.5,25,26.5,25.5,27,18.6,1.26441,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"19945",2019-07-14 20:24:00,-1.73639,22,0.826,25,22,22,19,26.5,22,19,0,0,23.5,24.5,24.5,25,26.5,25.5,27,18.6,1.27134,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"19946",2019-07-14 20:25:00,-1.709,20,0.641,25,22,22,19,26.5,22,19,0,0,23.5,24.5,24.5,25,26.5,25.5,27,18.5,1.08864,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"19947",2019-07-14 20:26:00,-1.70886,19,1.545,25,22,22,19,26.5,22,19,0,0,23.5,24.5,24.5,25,26.5,25.5,26.5,18.5,1.08234,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"19948",2019-07-14 20:27:00,-1.70619,18,2.337,25,22,22,19,26.5,22,19,0,0,23.5,24.5,24.5,25,26.5,25.5,26.5,18.5,2.97297,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"19949",2019-07-14 20:28:00,-1.70339,19,2.318,25,22,22,19,26.5,22,19,0,0,23.5,24.5,24.5,25,26.5,25.5,26.5,18.4,2.8476,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"19950",2019-07-14 20:29:00,-1.64036,19,2.298,25,22,22,19,26.5,22,19,0,0,23.5,24.5,24.5,25,26.5,25.5,26.5,18.4,2.84004,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"19951",2019-07-14 20:30:00,-1.70225,18,2.284,25,22,22,19,26.5,22,19,0,0,23.5,24.5,24.5,25,26.5,25.5,26.5,18.4,2.81547,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"19952",2019-07-14 20:31:00,-1.27623,18,0.871,25,22,22,19,26.5,22,19,0,0,23.5,24.5,24.5,25,26.5,25.5,26.5,18.3,1.51137,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"19953",2019-07-14 20:32:00,-1.67922,16,1.03,25,22,22,19,26.5,22,19,0,0,23.5,24.5,24.5,25,26.5,25.5,26.5,18.3,1.2789,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"19954",2019-07-14 20:33:00,-1.70763,16,1.03,25,22,22,19,26.5,22,19,0,0,23.5,24.5,24.5,25,26.5,25.5,26.5,18.3,1.29024,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"19955",2019-07-14 20:34:00,-1.6977,16,0.807,25,22,22,19,26.5,22,19,0,0,23.5,24.5,24.5,25,26.5,25.5,26.5,18.2,1.4742,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"19956",2019-07-14 20:35:00,-1.71062,15,1.024,25,22,22,19,26.5,22,19,0,0,23.5,24.5,24.5,25,26.5,25.5,26.5,18.2,1.27827,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"19957",2019-07-14 20:36:00,-1.67353,15,0.803,25,22,22,19,26.5,22,19,0,0,23.5,24.5,24,25,26.5,25.5,26.5,18.2,1.48113,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"19958",2019-07-14 20:37:00,-1.38128,15,1.024,25,22,22,19,26.5,22,19,0,0,23.5,24.5,24,25,26.5,25.5,26.5,18.3,1.29024,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"19959",2019-07-14 20:38:00,-1.64932,13,0.8,25,22,22,19,26.5,22,19,0,0,23.5,24.5,24,25,26.5,25.5,26.5,18.3,1.29591,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"19960",2019-07-14 20:39:00,-1.67591,15,1.02,25,22,22,19,26.5,22,19,0,0,23.5,24.5,24,25,26.5,25.5,26.5,18.3,1.47987,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"19961",2019-07-14 20:40:00,-1.66998,15,1.021,25,22,22,19,26.5,22,19,0,0,23.5,24.5,24,25,26.5,25.5,26.5,18.4,1.4805,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"19962",2019-07-14 20:41:00,-1.39334,15,0.795,25,22,22,19,26.5,22,19,0,0,23.5,24.5,24,25,26.5,25.5,26.5,18.4,1.27827,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"19963",2019-07-14 20:42:00,-1.57738,13,0,25,22,22,19,26.5,22,19,0,0,23.5,24.5,24,25,26.5,25.5,26.5,18.4,0.60984,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"19964",2019-07-14 20:43:00,-1.66861,13,0,25,22,22,19,26.5,22,19,0,0,23.5,24.5,24,25,26.5,25.5,26.5,18.3,0.60417,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"19965",2019-07-14 20:44:00,-1.6232,12,0,25,22,22,19,26.5,22,19,0,0,23.5,24.5,24,25,26.5,25.5,26.5,18.3,0.60417,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"19966",2019-07-14 20:45:00,-1.67063,13,0,25,22,22,19,26.5,22,19,0,0,23.5,24.5,24,25,26.5,25.5,26.5,18.3,0.56952,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"19967",2019-07-14 20:46:00,-1.65944,11,0,25,22,22,19,26.5,22,19,0,0,23.5,24.5,24,25,26.5,25.5,26.5,18.3,0.55377,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"19968",2019-07-14 20:47:00,-1.67494,12,0,25,22,22,19,26.5,22,19,0,0,23.5,24.5,24,25,26.5,25.5,26.5,18.3,0.56007,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"19969",2019-07-14 20:48:00,-1.61814,10,0,25,22,22,19,26.5,22,19,0,0,23.5,24.5,24,25,26.5,25.5,26.5,18.3,0.57141,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"19970",2019-07-14 20:49:00,-1.68219,11,0,25,22,22,19,26.5,22,19,0,0,23.5,24.5,24,25,26.5,25.5,26.5,18.2,0.57204,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"19971",2019-07-14 20:50:00,-1.6864,10,0,25,22,22,19,26.5,22,19,0,0,23.5,24.5,24,25,26.5,25.5,26.5,18.3,0.56637,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"19972",2019-07-14 20:51:00,-1.68454,10,0,25,22,22,19,26.5,22,19,0,0,23.5,24.5,24,25,26.5,25.5,26.5,18.3,0.56637,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"19973",2019-07-14 20:52:00,-1.72864,9,0,25,22,22,19,26.5,22,19,0,0,23.5,24.5,24,25,26.5,25.5,26.5,18.3,0.57204,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"19974",2019-07-14 20:53:00,-1.74125,9,0,25,22,22,19,26.5,22,19,0,0,23.5,24.5,24,25,26.5,25.5,26.5,18.2,0.57771,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"19975",2019-07-14 20:54:00,-1.74415,9,0,25,22,22,19,26.5,22,19,0,0,23.5,24.5,24,25,26.5,25.5,26.5,18.3,0.58464,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"19976",2019-07-14 20:55:00,-1.69886,9,0,25,22,22,19,26.5,22,19,0,0,23.5,24.5,24,25,26.5,25.5,26.5,18.3,0.58401,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"19977",2019-07-14 20:56:00,-1.7204,7,0,25,22,22,19,26.5,22,19,0,0,23.5,24.5,24,25,26.5,25.5,26.5,18.3,0.64512,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"19978",2019-07-14 20:57:00,-1.71286,7,0,25,22,22,19,26.5,22,19,0,0,23.5,24.5,24,25,26.5,25.5,26.5,18.3,0.5733,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"19979",2019-07-14 20:58:00,-1.69991,6,0,25,22,22,19,26.5,22,19,0,0,23.5,24.5,24,25,26.5,25.5,26.5,18.3,0.5733,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"19980",2019-07-14 20:59:00,-2.22165,6,0,25,22,22,19,26.5,22,19,0,0,23.5,24.5,24,24.5,26.5,25.5,26.5,18.3,0.58464,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"19981",2019-07-14 21:00:00,-1.72963,5,0,25,22,22,19,26.5,22,19,0,0,23.5,24.5,24,24.5,26.5,25.5,26.5,18.3,0.61614,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"19982",2019-07-14 21:01:00,-1.67756,7,0.105,25,22,22,19,26.5,22,19,0,0,23.5,24.5,24,24.5,26.5,25.5,26.5,18.3,0.62622,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"19983",2019-07-14 21:02:00,-1.94081,7,0.107,25,22,22,19,26.5,22,19,0,0,23.5,24.5,24,24.5,26.5,25.5,26.5,18.3,0.63504,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"19984",2019-07-14 21:03:00,-1.6762,7,0.062,25,22,22,19,26.5,22,19,0,0,23.5,24.5,24,24.5,26.5,25.5,26.5,18.3,0.60417,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"19985",2019-07-14 21:04:00,-1.83531,8,0.089,25,22,22,19,26.5,22,19,0,0,23.5,24.5,24,24.5,26.5,25.5,26.5,18.3,0.62181,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"19986",2019-07-14 21:05:00,-1.68567,8,0.082,25,22,22,19,26.5,22,19,0,0,23.5,24.5,24,24.5,26.5,25.5,26.5,18.2,0.57897,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"19987",2019-07-14 21:06:00,-1.73576,10,0.107,25,22,22,19,26.5,22,19,0,0,23.5,24.5,24,24.5,26.5,25.5,26.5,18.2,0.62937,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"19988",2019-07-14 21:07:00,-1.71501,9,0.109,25,22,22,19,26.5,22,19,0,0,23.5,24.5,24,24.5,26.5,25.5,26.5,18.2,0.62307,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"19989",2019-07-14 21:08:00,-1.68286,9,0.061,25,22,22,19,26.5,22,19,0,0,23.5,24.5,24,24.5,26.5,25.5,26.5,18.2,0.5922,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"19990",2019-07-14 21:09:00,-1.6561,8,0.091,25,22,22,19,26.5,22,19,0,0,23.5,24.5,24,24.5,26.5,25.5,26.5,18.2,0.61677,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"19991",2019-07-14 21:10:00,-1.63931,10,0.111,25,22,22,19,26.5,22,19,0,0,23.5,24.5,24,24.5,26.5,25.5,26.5,18.2,0.62937,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"19992",2019-07-14 21:11:00,-1.69727,9,0.036,25,22,22,19,26.5,22,19,0,0,23.5,24.5,24,24.5,26.5,25,26,18.2,0.57267,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"19993",2019-07-14 21:12:00,-1.65097,8,0,25,22,22,19,26.5,22,19,0,0,23.5,24.5,24,24.5,26.5,25,26,18.2,0.65394,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"19994",2019-07-14 21:13:00,-1.66281,8,0.061,25,22,22,19,26.5,22,19,0,0,23.5,24.5,24,24.5,26.5,25,26,18.2,0.58527,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"19995",2019-07-14 21:14:00,-1.6688,9,2.039,25,22,22,19,26.5,22,19,0,0,23.5,24.5,24,24.5,26.5,25,26,18.2,3.11094,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"19996",2019-07-14 21:15:00,-1.74776,9,2.008,25,22,22,19,26.5,22,19,0,0,23.5,24.5,24,24.5,26.5,25,26,18.2,3.09204,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"19997",2019-07-14 21:16:00,-1.61029,9,2.026,25,22,22,19,26.5,22,19,0,0,23.5,24.5,24,24.5,26.5,25,26,18.3,3.12165,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"19998",2019-07-14 21:17:00,-1.77965,9,2.023,25,22,22,19,26.5,22,19,0,0,23.5,24.5,24,24.5,26.5,25,26,18.4,3.16764,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"19999",2019-07-14 21:18:00,-1.49346,8,2.03,25,22,22,19,26.5,22,19,0,0,23.5,24.5,24,24.5,26.5,25,26,18.4,3.18717,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"20000",2019-07-14 21:19:00,-1.23627,9,2.043,25,22,22,19,26.5,22,19,0,0,23.5,24.5,24,24.5,26.5,25,26,18.2,3.26214,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"20001",2019-07-14 21:20:00,-1.03401,8,2.009,25,22,22,19,26.5,22,19,0,0,23.5,24.5,24,24.5,26.5,25,26,18,3.2382,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"20002",2019-07-14 21:21:00,-0.746125,10,2.032,25,22,22,19,26.5,22,19,0,0,23.5,24.5,24,24.5,26.5,25,26,18,3.25647,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"20003",2019-07-14 21:22:00,0,0,2.03,25,22,22,19,26.5,22,19,0,0,23.5,24.5,24,24.5,26.5,25,26,18.1,3.2445,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"20004",2019-07-14 21:23:00,-0.645017,0,0,25,22,22,19,26.5,22,19,0,0,23.5,24.5,24,24.5,26.5,25,26,18,1.17747,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"20005",2019-07-14 21:24:00,0,0,2.041,25,22,22,19,26.5,22,19,0,0,23.5,24.5,24,24.5,26.5,25,26,18.1,3.2382,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"20006",2019-07-14 21:25:00,-0.624454,0,2.009,25,22,22,19,26.5,22,19,0,0,23.5,24.5,24,24.5,26.5,25,26,17.9,3.22434,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"20007",2019-07-14 21:26:00,0,0,2.029,25,22,22,19,26.5,22,19,0,0,23.5,24.5,24,24.5,26.5,25,26,18,3.2382,0,1,1,1,0,0,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"20008",2019-07-14 21:27:00,0,0,2.03,25,22,22,19,26.5,22,19,0,0,23.5,24.5,24,24.5,26.5,25,26,17.8,3.2319,0,1,1,1,0,0,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"20009",2019-07-14 21:28:00,0,0,2.041,25,22,22,19,26.5,22,19,0,0,23.5,24.5,24,24.5,26.5,25,26,17.6,3.26907,0,1,1,1,0,0,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"20010",2019-07-14 21:29:00,0,0,2.039,25,22,22,19,26.5,22,19,0,0,23.5,24.5,24,24.5,26.5,25,26,17.8,3.22371,0,1,1,1,0,0,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"20011",2019-07-14 21:30:00,0,0,2.006,25,22,22,19,26.5,22,19,0,0,23.5,24.5,24,24.5,26.5,25,26,17.7,3.19977,0,1,1,1,0,0,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"20012",2019-07-14 21:31:00,0,0,0.095,25,22,22,19,26.5,22,19,0,0,23.5,24.5,24,25,26.5,25,26,17.6,1.2285,0,1,1,1,0,0,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"20013",2019-07-14 21:32:00,0,0,0.098,25,22,22,19,26.5,22,19,0,0,23.5,24,24,25,26.5,25,26,17.6,1.20834,0,1,1,1,0,0,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
